data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-03-11;12:30;35.0;292.6;0.6;245.3;50.02;120;3212.3
15-03-11;12:33;34.9;303.5;0.6;245.3;50.02;113;3212.3
15-03-11;12:36;35.0;296.7;0.6;245.3;50.04;110;3212.3
15-03-11;12:39;34.9;300.2;0.5;245.3;50.03;114;3212.3
15-03-11;12:42;34.8;293.4;0.5;245.3;50.03;94;3212.3
15-03-11;12:45;34.9;290.0;0.4;245.3;50.04;83;3212.3
15-03-11;12:48;34.8;296.0;0.5;244.3;50.05;95;3212.3
15-03-11;12:51;34.8;300.2;0.5;244.3;50.05;101;3212.3
15-03-11;12:54;34.7;297.3;0.5;245.3;50.07;95;3212.4
15-03-11;12:57;34.7;292.9;0.4;245.3;50.06;81;3212.4
15-03-11;13:00;34.7;293.5;0.6;245.3;49.99;95;3212.4
15-03-11;13:03;34.7;301.7;0.5;245.3;50.01;108;3212.4
15-03-11;13:06;34.7;296.1;0.4;244.3;50.02;86;3212.4
15-03-11;13:09;34.5;286.9;0.4;244.3;50.03;67;3212.4
15-03-11;13:12;34.5;288.1;0.3;243.4;50.05;63;3212.4
15-03-11;13:15;34.4;290.0;0.4;245.3;50.11;68;3212.4
15-03-11;13:18;34.6;281.2;0.4;245.3;50.04;69;3212.4
15-03-11;13:21;34.4;290.6;0.3;245.3;50.05;60;3212.4
15-03-11;13:24;34.2;282.2;0.2;245.3;50.02;42;3212.4
15-03-11;13:27;34.1;268.7;0.2;245.3;50.06;32;3212.4
15-03-11;13:30;34.1;275.0;0.1;245.3;50.02;32;3212.4
15-03-11;13:33;34.0;268.2;0.1;245.3;50.01;30;3212.4
15-03-11;13:36;34.0;267.4;0.1;246.3;50.01;25;3212.4
15-03-11;13:39;33.9;281.9;0.2;246.3;50.01;38;3212.4
15-03-11;13:42;33.9;260.4;0.1;245.3;50.01;18;3212.4
15-03-11;13:45;33.8;266.3;0.1;246.3;50.07;15;3212.4
15-03-11;13:48;33.8;260.7;0.0;246.3;50.05;14;3212.4
15-03-11;13:51;33.8;255.4;0.1;246.3;50.06;25;3212.4
15-03-11;13:54;33.7;266.8;0.1;246.3;50.08;32;3212.4
15-03-11;13:57;33.8;274.3;0.2;246.3;50.07;34;3212.4
15-03-11;14:00;33.7;283.1;0.3;247.3;50.02;50;3212.4
15-03-11;14:03;33.9;288.8;0.4;246.3;50.01;66;3212.4
15-03-11;14:06;33.7;293.2;0.3;247.3;50.02;59;3212.4
15-03-11;14:09;33.8;298.3;0.5;246.3;50.02;79;3212.4
15-03-11;14:12;33.8;303.3;0.5;246.3;50.02;103;3212.4
15-03-11;14:15;33.9;300.1;0.7;246.3;50.03;139;3212.4
15-03-11;14:18;34.2;299.8;0.6;247.3;50.02;128;3212.4
15-03-11;14:21;34.2;296.4;0.5;247.3;50.02;126;3212.4
15-03-11;14:24;34.1;290.3;0.5;246.3;50.06;95;3212.4
15-03-11;14:27;34.0;297.5;0.5;248.2;50.03;103;3212.5
15-03-11;14:30;34.2;306.1;0.6;247.3;49.98;116;3212.5
15-03-11;14:33;34.0;307.4;0.6;247.3;50.03;130;3212.5
15-03-11;14:36;34.2;305.5;0.7;247.3;50.05;154;3212.5
15-03-11;14:39;34.5;301.1;1.0;247.3;50.08;218;3212.5
15-03-11;14:42;34.5;298.9;0.6;246.3;50.07;127;3212.5
15-03-11;14:45;34.2;294.8;0.5;247.3;50.01;104;3212.5
15-03-11;14:48;34.4;287.4;0.4;247.3;50.05;72;3212.5
15-03-11;14:51;34.2;279.4;0.2;247.3;50.06;46;3212.5
15-03-11;14:54;34.0;280.6;0.2;248.2;50.07;39;3212.5
15-03-11;14:57;33.9;276.2;0.2;247.3;50.05;38;3212.5
15-03-11;15:00;34.0;286.0;0.2;246.3;50.04;49;3212.5
15-03-11;15:03;34.0;284.3;0.4;246.3;50.06;69;3212.5
15-03-11;15:06;33.9;273.3;0.2;247.3;50.07;45;3212.5
15-03-11;15:09;34.0;267.9;0.1;246.3;50.07;27;3212.5
15-03-11;15:12;34.0;266.8;0.1;246.3;50.05;22;3212.5
15-03-11;15:15;33.9;258.6;0.1;246.3;50.04;23;3212.5
15-03-11;15:18;33.8;261.9;0.1;246.3;50.04;24;3212.5
15-03-11;15:21;33.9;266.4;0.1;246.3;50.05;26;3212.5
15-03-11;15:24;33.7;266.4;0.1;247.3;50.03;28;3212.5
15-03-11;15:27;33.8;265.5;0.1;247.3;50.05;23;3212.5
15-03-11;15:30;33.7;272.0;0.1;245.3;50.06;24;3212.5
15-03-11;15:33;33.8;267.3;0.1;246.3;50.00;27;3212.5
15-03-11;15:36;33.7;271.8;0.1;246.3;50.04;29;3212.5
15-03-11;15:39;33.8;269.8;0.1;246.3;50.05;25;3212.5
15-03-11;15:42;33.8;252.5;0.1;246.3;50.04;19;3212.5
15-03-11;15:45;33.4;266.1;0.1;246.3;50.07;14;3212.5
15-03-11;15:48;33.5;267.7;0.0;246.3;49.99;8;3212.5
15-03-11;15:51;33.5;252.2;0.0;247.3;50.07;6;3212.5
15-03-11;15:54;33.4;255.6;0.0;246.3;50.03;5;3212.5
15-03-11;15:57;33.3;258.5;0.0;247.3;50.05;2;3212.5
15-03-11;16:00;33.3;258.3;0.0;247.3;50.07;1;3212.5
15-03-11;16:03;33.2;220.8;0.0;248.2;50.14;0;3212.5
15-03-11;16:06;33.1;201.2;0.0;247.3;50.10;1;3212.5
15-03-11;16:09;33.1;195.9;0.0;247.3;50.08;1;3212.5
15-03-11;16:12;33.0;199.2;0.0;247.3;50.04;1;3212.5
15-03-11;16:15;33.0;209.4;0.0;248.2;50.05;0;3212.5
15-03-11;16:18;32.9;218.2;0.0;247.3;50.06;0;3212.5
15-03-11;16:21;32.9;247.7;0.0;247.3;50.05;0;3212.5
15-03-11;16:24;32.7;286.0;0.0;248.2;50.03;0;3212.5
15-03-11;16:27;32.7;289.5;0.0;248.2;50.03;0;3212.5
15-03-11;16:30;32.6;292.6;0.0;247.3;50.03;0;3212.5
15-03-11;16:33;32.5;296.3;0.0;247.3;50.02;0;3212.5
15-03-11;16:36;32.5;297.0;0.0;248.2;50.02;0;3212.5
15-03-11;16:39;32.5;293.7;0.0;248.2;50.02;0;3212.5
15-03-11;16:42;32.4;296.0;0.0;247.3;50.05;0;3212.5
15-03-11;16:45;32.4;294.5;0.0;248.2;50.06;0;3212.5
15-03-11;16:48;32.3;293.1;0.0;248.2;50.04;0;3212.5
15-03-11;16:51;32.3;293.8;0.0;248.2;50.02;0;3212.5
15-03-11;16:54;32.2;294.8;0.0;248.2;50.03;0;3212.5
15-03-11;16:57;32.2;289.3;0.0;247.3;50.04;0;3212.5
15-03-12;06:39;28.3;270.9;0.1;245.3;50.02;14;3212.5
15-03-12;06:42;29.0;275.3;0.1;244.3;50.04;16;3212.5
15-03-12;06:45;29.7;272.4;0.1;244.3;50.06;21;3212.5
15-03-12;06:48;29.7;279.0;0.1;243.4;50.01;23;3212.5
15-03-12;06:51;30.1;283.5;0.1;244.3;50.01;25;3212.5
15-03-12;06:54;30.2;280.0;0.1;243.4;50.02;29;3212.5
15-03-12;06:57;30.2;278.9;0.2;243.4;50.03;32;3212.5
15-03-12;07:00;30.4;281.9;0.2;244.3;50.08;35;3212.5
15-03-12;07:03;30.5;283.1;0.1;243.4;50.09;37;3212.5
15-03-12;07:06;30.4;285.7;0.2;243.4;50.08;40;3212.5
15-03-12;07:09;30.7;282.8;0.2;244.3;50.05;42;3212.5
15-03-12;07:12;30.7;282.8;0.2;244.3;50.06;45;3212.5
15-03-12;07:15;30.8;287.4;0.2;244.3;50.02;47;3212.5
15-03-12;07:18;30.8;290.9;0.2;244.3;50.02;53;3212.6
15-03-12;07:21;31.0;299.7;0.3;244.3;50.03;60;3212.6
15-03-12;07:24;31.2;289.5;0.4;244.3;50.03;65;3212.6
15-03-12;07:27;31.2;297.5;0.3;244.3;50.03;73;3212.6
15-03-12;07:30;31.2;297.0;0.4;244.3;50.05;82;3212.6
15-03-12;07:33;31.6;296.6;0.5;245.3;50.03;98;3212.6
15-03-12;07:36;31.7;301.4;0.5;247.3;50.03;109;3212.6
15-03-12;07:39;31.8;298.2;0.5;245.3;50.06;112;3212.6
15-03-12;07:42;32.0;296.3;0.5;245.3;50.06;113;3212.6
15-03-12;07:45;32.0;294.8;0.5;245.3;50.03;122;3212.6
15-03-12;07:48;32.0;304.3;0.6;245.3;50.06;139;3212.6
15-03-12;07:51;32.2;304.6;0.9;244.3;50.04;199;3212.6
15-03-12;07:54;32.5;303.9;1.0;245.3;50.11;232;3212.6
15-03-12;07:57;32.6;308.6;1.1;244.3;50.04;254;3212.6
15-03-12;08:00;32.7;313.6;1.1;245.3;50.06;273;3212.6
15-03-12;08:03;32.9;307.7;1.2;245.3;50.06;299;3212.7
15-03-12;08:06;33.3;301.0;1.2;245.3;50.07;296;3212.7
15-03-12;08:09;32.9;309.0;1.2;245.3;50.10;295;3212.7
15-03-12;08:12;33.3;304.9;1.2;244.3;50.06;285;3212.7
15-03-12;08:15;33.5;306.4;1.2;244.3;50.05;282;3212.7
15-03-12;08:18;33.3;300.1;1.1;244.3;50.03;250;3212.7
15-03-12;08:21;33.5;304.3;1.0;245.3;50.05;245;3212.7
15-03-12;08:24;33.7;317.1;1.1;244.3;50.05;267;3212.8
15-03-12;08:27;33.9;308.3;1.3;244.3;50.06;320;3212.8
15-03-12;08:30;34.1;306.2;1.4;244.3;50.06;342;3212.8
15-03-12;08:33;34.1;295.3;1.7;247.3;50.05;407;3212.8
15-03-12;08:36;34.5;308.4;0.0;247.3;50.06;359;3212.8
15-03-12;08:39;34.5;309.8;1.2;247.3;50.05;296;3212.8
15-03-12;08:42;34.7;320.2;2.3;248.2;50.06;541;3212.9
15-03-12;08:45;34.7;313.1;1.7;247.3;50.03;440;3212.9
15-03-12;08:48;34.8;305.2;1.0;247.3;50.05;249;3212.9
15-03-12;08:51;34.4;309.6;1.2;246.3;50.02;263;3212.9
15-03-12;08:54;34.2;299.8;1.1;245.3;50.00;251;3212.9
15-03-12;08:57;34.4;306.2;2.2;247.3;50.07;547;3212.9
15-03-12;09:00;34.6;317.2;1.6;245.3;50.00;402;3213.0
15-03-12;09:03;34.6;312.7;2.0;248.2;50.02;500;3213.0
15-03-12;09:06;34.7;306.2;2.1;248.2;50.03;516;3213.0
15-03-12;09:09;34.6;306.1;1.5;247.3;50.03;353;3213.0
15-03-12;09:12;34.4;307.1;1.4;247.3;50.05;319;3213.1
15-03-12;09:15;34.2;308.4;1.2;247.3;50.03;293;3213.1
15-03-12;09:18;34.2;304.2;1.2;247.3;50.03;322;3213.1
15-03-12;09:21;34.4;306.8;1.2;247.3;50.03;324;3213.1
15-03-12;09:24;34.2;309.3;1.4;248.2;50.03;331;3213.1
15-03-12;09:27;34.4;312.0;1.4;248.2;50.04;339;3213.1
15-03-12;09:30;34.6;301.9;1.5;247.3;50.07;351;3213.1
15-03-12;09:33;34.7;306.0;1.4;248.2;50.05;341;3213.2
15-03-12;09:36;34.7;303.8;2.4;248.2;50.07;597;3213.2
15-03-12;09:39;35.2;301.0;1.9;248.2;50.08;461;3213.2
15-03-12;09:42;35.0;310.2;1.6;248.2;50.08;395;3213.2
15-03-12;09:45;35.3;292.2;1.5;249.2;50.06;382;3213.2
15-03-12;09:48;35.3;314.2;2.1;248.2;50.05;524;3213.3
15-03-12;09:51;35.6;302.0;2.5;248.2;50.09;696;3213.3
15-03-12;09:54;36.0;302.9;3.8;249.2;50.05;945;3213.3
15-03-12;09:57;36.7;291.0;4.3;250.2;50.07;1071;3213.4
15-03-12;10:00;37.2;291.2;4.0;249.2;50.00;990;3213.4
15-03-12;10:03;37.5;297.3;3.4;249.2;50.01;862;3213.5
15-03-12;10:06;37.4;292.6;3.9;250.2;50.04;961;3213.5
15-03-12;10:09;37.6;285.2;3.8;250.2;50.02;948;3213.6
15-03-12;10:12;38.2;293.1;4.1;250.2;50.06;1012;3213.6
15-03-12;10:15;38.4;280.5;4.1;250.2;50.05;1035;3213.7
15-03-12;10:18;38.5;285.2;4.2;250.2;50.06;1045;3213.7
15-03-12;10:21;38.9;282.8;4.5;250.2;50.04;1094;3213.8
15-03-12;10:24;39.0;277.4;4.5;250.2;50.07;1110;3213.8
15-03-12;10:27;39.4;281.2;4.6;250.2;50.07;1146;3213.9
15-03-12;10:30;39.1;280.3;2.9;249.2;50.03;441;3213.9
15-03-12;10:33;39.2;283.5;4.3;250.2;50.04;1066;3214.0
15-03-12;10:36;39.2;287.6;1.2;247.3;50.05;303;3214.0
15-03-12;10:39;39.2;294.5;1.6;248.2;50.05;418;3214.0
15-03-12;10:42;38.9;213.5;2.3;248.2;50.06;578;3214.1
15-03-12;10:45;39.1;284.3;4.3;249.2;50.03;1034;3214.1
15-03-12;10:48;39.5;282.8;4.8;250.2;50.03;1200;3214.2
15-03-12;10:51;40.1;268.7;3.7;250.2;50.04;1005;3214.2
15-03-12;10:54;40.2;281.6;4.1;248.2;50.05;1019;3214.3
15-03-12;10:57;39.9;288.2;1.3;248.2;50.07;328;3214.3
15-03-12;11:00;40.0;303.6;3.0;249.2;50.03;747;3214.3
15-03-12;11:03;39.8;252.2;3.5;250.2;50.03;871;3214.4
15-03-12;11:06;40.1;278.7;4.2;251.1;50.04;1036;3214.4
15-03-12;11:09;40.5;280.5;4.6;250.2;50.03;1126;3214.5
15-03-12;11:12;40.6;282.5;4.1;250.2;50.04;1038;3214.5
15-03-12;11:15;40.6;276.1;3.8;249.2;50.04;928;3214.6
15-03-12;11:18;40.6;275.3;2.8;248.2;50.05;706;3214.6
15-03-12;11:21;40.4;293.5;3.6;249.2;50.03;903;3214.7
15-03-12;11:24;40.6;281.8;3.8;249.2;50.05;948;3214.7
15-03-12;11:27;40.6;286.0;3.8;249.2;50.05;949;3214.7
15-03-12;11:30;40.9;277.2;4.5;249.2;50.05;1130;3214.8
15-03-12;11:33;41.3;276.5;5.1;250.2;50.03;1260;3214.8
15-03-12;11:36;41.4;273.6;5.0;250.2;50.04;1262;3214.9
15-03-12;11:39;41.5;274.9;4.8;249.2;50.06;1200;3215.0
15-03-12;11:42;41.9;275.0;4.7;249.2;50.06;1148;3215.0
15-03-12;11:45;41.6;287.8;4.5;250.2;50.06;1124;3215.1
15-03-12;11:48;41.9;272.6;5.0;249.2;50.07;1232;3215.1
15-03-12;11:51;42.3;272.9;5.1;250.2;50.06;1244;3215.2
15-03-12;11:54;41.9;272.6;3.3;249.2;50.05;816;3215.2
15-03-12;11:57;41.5;278.1;2.1;248.2;50.06;529;3215.3
15-03-12;12:00;40.9;460.3;2.7;248.2;50.02;672;3215.3
15-03-12;12:03;41.0;278.7;3.3;248.2;50.04;824;3215.3
15-03-12;12:06;41.0;284.9;3.5;248.2;50.05;860;3215.4
15-03-12;12:09;41.3;275.2;4.6;38.6;50.07;1117;3215.4
15-03-12;12:12;41.4;281.1;3.2;248.2;50.07;785;3215.5
15-03-12;12:15;41.2;288.2;2.8;248.2;50.07;663;3215.5
15-03-12;12:18;41.5;283.7;4.7;249.2;50.05;1122;3215.6
15-03-12;12:21;41.7;257.8;3.3;248.2;50.07;670;3215.6
15-03-12;12:24;41.5;273.0;4.9;250.2;50.06;1238;3215.7
15-03-12;12:27;41.9;267.0;4.6;249.2;50.03;1136;3215.7
15-03-12;12:30;42.0;269.2;4.8;250.2;50.04;1174;3215.8
15-03-12;12:33;42.2;267.9;4.7;248.2;50.03;1182;3215.9
15-03-12;12:36;42.2;270.7;4.8;249.2;50.05;1192;3215.9
15-03-12;12:39;42.2;275.0;4.8;251.1;50.03;1183;3216.0
15-03-12;12:42;42.3;270.8;4.7;251.1;50.07;1135;3216.0
15-03-12;12:45;42.7;265.8;5.0;249.2;50.05;1245;3216.1
15-03-12;12:48;42.5;268.9;4.6;249.2;50.06;1145;3216.2
15-03-12;12:51;43.0;269.8;4.8;249.2;50.07;1219;3216.2
15-03-12;12:54;43.0;270.2;4.8;249.2;50.06;1195;3216.3
15-03-12;12:57;42.8;268.3;1.6;248.2;50.06;404;3216.3
15-03-12;13:00;42.5;268.0;3.0;248.2;50.04;742;3216.4
15-03-12;13:03;42.2;286.2;3.8;248.2;50.03;953;3216.4
15-03-12;13:06;42.0;263.9;4.3;249.2;50.04;1073;3216.5
15-03-12;13:09;42.4;273.7;2.2;247.3;50.03;531;3216.5
15-03-12;13:12;42.4;271.4;4.0;248.2;50.03;924;3216.6
15-03-12;13:15;42.8;276.2;5.1;249.2;50.06;1269;3216.6
15-03-12;13:18;42.8;269.0;4.8;249.2;50.07;1185;3216.7
15-03-12;13:21;42.8;267.0;4.2;248.2;50.07;1022;3216.7
15-03-12;13:24;42.4;267.6;1.8;246.3;50.04;448;3216.8
15-03-12;13:27;42.2;271.7;3.5;248.2;50.06;874;3216.8
15-03-12;13:30;42.0;268.3;2.7;248.2;50.04;641;3216.9
15-03-12;13:33;41.7;283.3;3.2;248.2;50.01;781;3216.9
15-03-12;13:36;42.0;285.9;3.6;249.2;50.05;905;3217.0
15-03-12;13:39;41.7;285.0;3.1;249.2;50.02;743;3217.0
15-03-12;13:42;41.5;268.9;2.0;248.2;50.05;489;3217.0
15-03-12;13:45;40.9;298.6;1.6;248.2;50.06;392;3217.1
15-03-12;13:48;40.7;280.6;1.3;248.2;50.05;320;3217.1
15-03-12;13:51;40.2;288.5;2.0;249.2;50.07;496;3217.1
15-03-12;13:54;40.0;296.0;2.0;248.2;50.07;493;3217.1
15-03-12;13:57;40.1;292.6;1.6;248.2;50.07;404;3217.1
15-03-12;14:00;39.7;291.7;2.1;249.2;50.07;547;3217.2
15-03-12;14:03;39.8;292.2;1.5;247.3;50.03;355;3217.2
15-03-12;14:06;39.4;300.1;1.3;248.2;50.01;309;3217.2
15-03-12;14:09;39.1;302.4;1.3;247.3;50.01;322;3217.2
15-03-12;14:12;38.9;298.2;0.9;246.3;50.03;192;3217.2
15-03-12;14:15;38.5;292.5;0.6;246.3;50.03;145;3217.2
15-03-12;14:18;38.0;286.3;0.5;247.3;50.03;100;3217.2
15-03-12;14:21;37.8;293.9;0.5;247.3;50.04;106;3217.3
15-03-12;14:24;37.9;293.2;0.6;248.2;50.10;135;3217.3
15-03-12;14:27;37.5;293.7;0.5;246.3;50.05;103;3217.3
15-03-12;14:30;37.4;290.4;0.5;246.3;50.05;114;3217.3
15-03-12;14:33;37.1;280.8;0.3;247.3;50.04;54;3217.3
15-03-12;14:36;36.8;280.9;0.2;246.3;50.04;47;3217.3
15-03-12;14:39;36.3;286.5;0.4;246.3;50.05;76;3217.3
15-03-12;14:42;36.5;293.5;0.5;246.3;50.05;101;3217.3
15-03-12;14:45;36.4;295.6;0.6;248.2;50.07;138;3217.3
15-03-12;14:48;36.3;301.0;0.6;248.2;50.06;134;3217.3
15-03-12;14:51;36.3;290.1;0.7;247.3;50.07;150;3217.3
15-03-12;14:54;36.3;307.4;0.8;246.3;50.08;191;3217.3
15-03-12;14:57;36.2;295.1;0.5;246.3;50.05;109;3217.3
15-03-12;15:00;35.9;281.3;0.4;247.3;50.02;62;3217.3
15-03-12;15:03;35.7;276.2;0.2;246.3;50.03;49;3217.3
15-03-12;15:06;35.4;279.7;0.3;248.2;50.06;49;3217.3
15-03-12;15:09;35.4;289.1;0.3;246.3;50.07;55;3217.3
15-03-12;15:12;35.3;267.3;0.3;247.3;50.06;54;3217.3
15-03-12;15:15;35.3;292.9;0.4;246.3;50.10;85;3217.3
15-03-12;15:18;35.3;280.3;0.3;246.3;50.06;61;3217.3
15-03-12;15:21;35.2;275.6;0.4;246.3;50.03;68;3217.3
15-03-12;15:24;35.3;292.2;0.4;246.3;50.01;77;3217.3
15-03-12;15:27;34.9;286.3;0.3;246.3;50.04;49;3217.4
15-03-12;15:30;34.9;284.3;0.3;246.3;50.02;54;3217.4
15-03-12;15:33;34.8;293.7;0.3;246.3;50.07;51;3217.4
15-03-12;15:36;34.7;282.2;0.3;246.3;50.04;49;3217.4
15-03-12;15:39;34.7;273.4;0.1;246.3;50.02;26;3217.4
15-03-12;15:42;34.5;272.1;0.1;246.3;50.05;14;3217.4
15-03-12;15:45;34.5;273.0;0.1;38.6;50.05;19;3217.4
15-03-12;15:48;34.5;269.8;0.2;246.3;50.07;35;3217.4
15-03-12;15:51;34.5;280.8;0.2;246.3;50.08;40;3217.4
15-03-12;15:54;34.5;272.6;0.1;247.3;50.05;28;3217.4
15-03-12;15:57;34.2;263.0;0.1;246.3;50.11;19;3217.4
15-03-12;16:00;34.1;272.4;0.1;246.3;50.07;16;3217.4
15-03-12;16:03;34.1;263.2;0.0;248.2;50.06;11;3217.4
15-03-12;16:06;34.2;254.2;0.0;249.2;50.08;9;3217.4
15-03-12;16:09;34.0;251.9;0.0;247.3;50.04;9;3217.4
15-03-12;16:12;33.9;260.8;0.0;247.3;50.07;10;3217.4
15-03-12;16:15;33.9;264.6;0.1;247.3;50.08;15;3217.4
15-03-12;16:18;33.9;274.6;0.1;247.3;50.06;19;3217.4
15-03-12;16:21;33.9;269.0;0.1;247.3;50.06;29;3217.4
15-03-12;16:24;33.8;265.2;0.1;247.3;50.05;31;3217.4
15-03-12;16:27;33.9;274.2;0.1;247.3;50.01;28;3217.4
15-03-12;16:30;33.7;270.5;0.1;246.3;50.04;18;3217.4
15-03-12;16:33;33.8;266.7;0.1;247.3;50.04;15;3217.4
15-03-12;16:36;33.7;268.5;0.1;247.3;50.05;18;3217.4
15-03-12;16:39;33.8;264.5;0.1;247.3;50.00;19;3217.4
15-03-12;16:42;33.7;275.2;0.0;247.3;50.05;14;3217.4
15-03-12;16:45;33.7;266.4;0.0;247.3;50.05;8;3217.4
15-03-12;16:48;33.5;261.4;0.0;248.2;50.07;10;3217.4
15-03-12;16:51;33.4;263.2;0.0;247.3;50.09;4;3217.4
15-03-12;16:54;33.3;254.1;0.0;247.3;50.02;3;3217.4
15-03-12;16:57;33.2;207.1;0.0;247.3;50.06;5;3217.4
15-03-12;17:00;33.2;190.5;0.0;247.3;50.09;0;3217.4
15-03-12;17:03;33.1;123.4;0.0;247.3;50.08;0;3217.4
15-03-13;08:15;30.1;265.1;0.1;244.3;50.05;11;3217.4
15-03-13;08:18;30.3;265.4;0.1;244.3;50.04;18;3217.4
15-03-13;08:21;30.2;266.6;0.1;244.3;50.05;19;3217.4
15-03-13;08:24;30.4;274.3;0.1;244.3;50.05;17;3217.4
15-03-13;08:27;30.4;272.4;0.1;245.3;50.05;15;3217.4
15-03-13;08:30;30.4;274.8;0.1;245.3;50.04;14;3217.4
15-03-13;08:33;30.4;254.5;0.1;246.3;50.05;19;3217.4
15-03-13;08:36;30.7;286.8;0.1;244.3;50.04;30;3217.4
15-03-13;08:39;30.7;280.9;0.1;245.3;50.04;25;3217.4
15-03-13;08:42;30.5;275.5;0.1;245.3;50.04;27;3217.4
15-03-13;08:45;30.8;275.8;0.1;246.3;50.04;22;3217.4
15-03-13;08:48;30.7;262.9;0.1;245.3;50.05;25;3217.4
15-03-13;08:51;30.7;275.5;0.2;245.3;50.04;33;3217.4
15-03-13;08:54;30.8;267.1;0.2;245.3;50.03;36;3217.4
15-03-13;08:57;30.7;284.1;0.1;245.3;50.05;26;3217.4
15-03-13;09:00;30.8;267.0;0.1;245.3;50.00;21;3217.4
15-03-13;09:03;30.7;270.7;0.1;245.3;50.03;21;3217.4
15-03-13;09:06;30.9;274.5;0.1;244.3;50.08;23;3217.4
15-03-13;09:09;30.8;264.2;0.1;244.3;50.07;25;3217.4
15-03-13;09:12;31.0;275.0;0.1;244.3;50.06;20;3217.4
15-03-13;09:15;31.0;267.9;0.1;244.3;50.07;25;3217.4
15-03-13;09:18;31.0;269.5;0.1;244.3;50.09;23;3217.4
15-03-13;09:21;31.1;283.3;0.1;244.3;50.06;21;3217.4
15-03-13;09:24;31.4;276.1;0.1;243.4;50.06;23;3217.4
15-03-13;09:27;31.4;286.0;0.1;245.3;50.06;30;3217.4
15-03-13;09:30;31.5;281.6;0.1;245.3;50.04;31;3217.4
15-03-13;09:33;31.4;273.3;0.2;244.3;50.04;29;3217.4
15-03-13;09:36;31.6;267.1;0.1;245.3;50.03;27;3217.4
15-03-13;09:39;31.6;284.4;0.2;245.3;50.07;32;3217.4
15-03-13;09:42;31.4;278.7;0.1;245.3;50.08;25;3217.4
15-03-13;09:45;31.7;275.5;0.1;245.3;50.07;36;3217.4
15-03-13;09:48;31.7;293.5;0.2;245.3;50.07;45;3217.4
15-03-13;09:51;31.6;288.4;0.2;245.3;50.05;42;3217.4
15-03-13;09:54;31.7;276.2;0.1;245.3;50.08;35;3217.4
15-03-13;09:57;31.8;280.8;0.1;245.3;50.10;34;3217.4
15-03-13;10:00;32.0;277.0;0.2;246.3;50.03;37;3217.4
15-03-13;10:03;31.9;267.0;0.2;246.3;49.97;41;3217.4
15-03-13;10:06;31.9;287.2;0.3;246.3;50.05;50;3217.4
15-03-13;10:09;32.0;295.7;0.3;246.3;50.06;53;3217.4
15-03-13;10:12;32.0;272.4;0.3;246.3;50.05;57;3217.4
15-03-13;10:15;32.0;284.1;0.2;246.3;50.03;46;3217.4
15-03-13;10:18;32.2;281.6;0.2;245.3;50.03;45;3217.4
15-03-13;10:21;32.3;260.3;0.2;246.3;50.01;37;3217.4
15-03-13;10:24;32.3;286.5;0.2;247.3;50.07;47;3217.4
15-03-13;10:27;32.3;286.0;0.2;245.3;50.04;41;3217.4
15-03-13;10:30;32.4;291.5;0.2;245.3;50.05;46;3217.5
15-03-13;10:33;32.2;291.3;0.2;246.3;50.03;49;3217.5
15-03-13;10:36;32.4;295.4;0.3;245.3;50.04;51;3217.5
15-03-13;10:39;32.4;295.6;0.4;245.3;50.07;69;3217.5
15-03-13;10:42;32.6;294.7;0.4;245.3;50.06;65;3217.5
15-03-13;10:45;32.6;303.6;0.4;246.3;50.05;72;3217.5
15-03-13;10:48;32.9;294.5;0.4;245.3;50.05;65;3217.5
15-03-13;10:51;32.6;287.4;0.4;245.3;50.03;66;3217.5
15-03-13;10:54;32.9;297.5;0.4;246.3;50.06;75;3217.5
15-03-13;10:57;32.7;294.4;0.4;246.3;50.07;72;3217.5
15-03-13;11:00;33.0;297.8;0.4;246.3;50.02;82;3217.5
15-03-13;11:03;32.9;298.9;0.4;246.3;50.02;68;3217.5
15-03-13;11:06;32.9;289.3;0.4;246.3;50.03;62;3217.5
15-03-13;11:09;33.0;300.5;0.3;246.3;50.03;48;3217.5
15-03-13;11:12;33.0;299.5;0.4;246.3;50.07;66;3217.5
15-03-13;11:15;33.0;292.0;0.4;246.3;50.07;55;3217.5
15-03-13;11:18;33.0;277.8;0.2;246.3;50.07;41;3217.5
15-03-13;11:21;32.9;290.4;0.3;246.3;50.04;54;3217.5
15-03-13;11:24;33.0;289.7;0.2;243.4;50.02;46;3217.5
15-03-13;11:27;33.1;285.7;0.3;246.3;50.06;51;3217.5
15-03-13;11:30;33.0;296.0;0.4;245.3;50.00;63;3217.5
15-03-13;11:33;33.1;291.0;0.3;245.3;50.07;70;3217.5
15-03-13;11:36;33.3;301.7;0.4;245.3;50.05;71;3217.5
15-03-13;11:39;33.3;297.8;0.3;245.3;50.03;54;3217.5
15-03-13;11:42;33.2;275.6;0.2;245.3;50.03;41;3217.5
15-03-13;11:45;33.1;290.6;0.3;246.3;50.01;48;3217.5
15-03-13;11:48;33.2;280.9;0.1;245.3;50.05;29;3217.5
15-03-13;11:51;33.1;291.0;0.2;244.3;50.05;40;3217.5
15-03-13;11:54;33.1;297.0;0.4;244.3;50.05;54;3217.5
15-03-13;11:57;33.1;278.3;0.2;245.3;50.07;39;3217.5
15-03-13;12:00;33.2;280.3;0.2;244.3;50.02;43;3217.5
15-03-13;12:03;33.1;285.6;0.3;244.3;50.03;50;3217.5
15-03-13;12:06;33.2;288.2;0.4;245.3;50.07;57;3217.5
15-03-13;12:09;33.1;294.7;0.4;245.3;50.05;73;3217.5
15-03-13;12:12;33.2;289.5;0.3;243.4;50.07;58;3217.5
15-03-13;12:15;33.2;283.1;0.3;244.3;50.06;50;3217.6
15-03-13;12:18;33.1;296.6;0.3;243.4;50.06;57;3217.6
15-03-13;12:21;33.2;277.4;0.3;245.3;50.07;49;3217.6
15-03-13;12:24;33.2;288.1;0.2;245.3;50.06;50;3217.6
15-03-13;12:27;33.1;280.6;0.2;244.3;50.07;45;3217.6
15-03-13;12:30;33.2;290.3;0.3;243.4;50.06;55;3217.6
15-03-13;12:33;33.4;297.3;0.4;244.3;50.02;69;3217.6
15-03-13;12:36;33.4;290.9;0.3;245.3;50.05;51;3217.6
15-03-13;12:39;33.1;256.9;0.2;244.3;50.04;50;3217.6
15-03-13;12:42;33.2;280.2;0.3;244.3;50.05;60;3217.6
15-03-13;12:45;33.2;302.6;0.4;244.3;50.07;63;3217.6
15-03-13;12:48;33.3;294.5;0.4;245.3;50.06;73;3217.6
15-03-13;12:51;33.3;295.4;0.4;245.3;50.09;56;3217.6
15-03-13;12:54;33.4;298.6;0.4;245.3;50.09;73;3217.6
15-03-13;12:57;33.3;286.9;0.3;244.3;50.04;60;3217.6
15-03-13;13:00;33.3;291.6;0.2;244.3;50.04;51;3217.6
15-03-13;13:03;33.3;282.8;0.2;244.3;50.02;39;3217.6
15-03-13;13:06;33.4;279.3;0.2;245.3;50.00;37;3217.6
15-03-13;13:09;33.2;297.6;0.3;244.3;50.09;61;3217.6
15-03-13;13:12;33.3;256.2;0.2;244.3;50.05;46;3217.6
15-03-13;13:15;33.2;287.9;0.2;243.4;50.02;46;3217.6
15-03-13;13:18;33.2;270.5;0.2;245.3;50.03;33;3217.6
15-03-13;13:21;33.3;278.7;0.1;244.3;50.06;25;3217.6
15-03-13;13:24;33.2;276.8;0.1;244.3;50.06;30;3217.6
15-03-13;13:27;33.2;256.3;0.1;244.3;50.07;26;3217.6
15-03-13;13:30;33.1;277.4;0.3;244.3;50.02;53;3217.6
15-03-13;13:33;33.4;283.1;0.3;245.3;50.04;52;3217.6
15-03-13;13:36;33.4;288.8;0.3;245.3;50.04;53;3217.6
15-03-13;13:39;33.4;274.3;0.1;244.3;50.09;25;3217.6
15-03-13;13:42;33.3;275.5;0.1;244.3;50.06;33;3217.6
15-03-13;13:45;33.2;271.1;0.2;247.3;50.07;40;3217.6
15-03-13;13:48;33.1;263.5;0.1;246.3;50.07;22;3217.6
15-03-13;13:51;33.2;278.9;0.1;245.3;50.06;16;3217.6
15-03-13;13:54;33.0;247.7;0.1;246.3;50.07;20;3217.6
15-03-13;13:57;33.1;244.7;0.1;247.3;50.06;12;3217.6
15-03-13;14:00;33.1;265.8;0.1;246.3;50.03;15;3217.6
15-03-13;14:03;33.0;273.6;0.0;246.3;50.03;9;3217.6
15-03-13;14:06;33.0;256.2;0.0;245.3;50.07;10;3217.6
15-03-13;14:09;33.0;259.5;0.0;246.3;50.07;8;3217.6
15-03-13;14:12;33.0;263.3;0.1;245.3;50.03;15;3217.6
15-03-13;14:15;32.9;259.4;0.0;246.3;50.02;11;3217.6
15-03-13;14:18;33.0;270.9;0.1;245.3;50.05;19;3217.6
15-03-13;14:21;32.9;264.1;0.0;245.3;50.07;7;3217.6
15-03-13;14:24;32.9;256.9;0.0;245.3;50.06;12;3217.6
15-03-13;14:27;33.0;265.4;0.1;246.3;50.06;15;3217.6
15-03-13;14:30;32.9;273.3;0.1;246.3;50.02;17;3217.6
15-03-13;14:33;33.0;273.9;0.0;246.3;50.02;10;3217.6
15-03-13;14:36;32.7;265.2;0.1;245.3;50.05;13;3217.6
15-03-13;14:39;32.9;268.3;0.0;246.3;50.05;7;3217.6
15-03-13;14:42;33.0;248.8;0.1;247.3;50.06;13;3217.6
15-03-13;14:45;32.7;246.5;0.0;246.3;50.06;9;3217.6
15-03-13;14:48;32.9;262.7;0.1;246.3;50.05;16;3217.6
15-03-13;14:51;32.7;279.9;0.1;246.3;50.06;22;3217.6
15-03-13;14:54;32.6;268.2;0.1;247.3;50.06;19;3217.6
15-03-13;14:57;32.6;270.1;0.1;247.3;50.08;24;3217.6
15-03-13;15:00;33.0;281.1;0.1;247.3;50.05;31;3217.6
15-03-13;15:03;32.7;270.1;0.1;246.3;50.02;17;3217.6
15-03-13;15:06;32.9;266.8;0.1;246.3;50.04;23;3217.6
15-03-13;15:09;32.9;280.6;0.1;247.3;50.06;30;3217.6
15-03-13;15:12;32.7;274.2;0.1;246.3;50.05;29;3217.6
15-03-13;15:15;32.9;274.9;0.1;246.3;50.03;18;3217.6
15-03-13;15:18;32.7;266.7;0.1;246.3;50.04;23;3217.6
15-03-13;15:21;32.9;263.2;0.1;246.3;50.04;21;3217.6
15-03-13;15:24;32.9;267.6;0.1;246.3;50.06;21;3217.7
15-03-13;15:27;32.9;289.0;0.2;247.3;50.07;34;3217.7
15-03-13;15:30;32.9;265.5;0.1;247.3;50.06;23;3217.7
15-03-13;15:33;32.9;266.8;0.1;246.3;50.03;15;3217.7
15-03-13;15:36;32.9;270.5;0.0;247.3;50.05;6;3217.7
15-03-13;15:39;32.7;259.1;0.1;246.3;50.06;11;3217.7
15-03-13;15:42;32.7;251.0;0.0;247.3;50.11;10;3217.7
15-03-13;15:45;32.9;276.1;0.1;246.3;50.08;13;3217.7
15-03-13;15:48;32.7;257.8;0.0;247.3;50.06;7;3217.7
15-03-13;15:51;32.9;263.0;0.0;246.3;50.03;11;3217.7
15-03-13;15:54;32.7;250.9;0.0;247.3;50.04;10;3217.7
15-03-13;15:57;32.7;263.2;0.0;247.3;50.05;6;3217.7
15-03-13;16:00;32.6;254.2;0.0;247.3;50.05;5;3217.7
15-03-13;16:03;32.6;262.9;0.0;247.3;50.05;5;3217.7
15-03-13;16:06;32.7;247.2;0.0;247.3;50.05;6;3217.7
15-03-13;16:09;32.6;270.2;0.0;247.3;50.05;0;3217.7
15-03-13;16:12;32.5;255.3;0.0;247.3;50.03;1;3217.7
15-03-13;16:15;32.5;253.1;0.0;247.3;50.03;2;3217.7
15-03-13;16:18;32.5;279.3;0.0;247.3;50.07;3;3217.7
15-03-13;16:21;32.4;276.2;0.0;247.3;50.02;3;3217.7
15-03-13;16:24;32.4;229.6;0.0;247.3;50.01;1;3217.7
15-03-13;16:27;32.3;167.2;0.0;247.3;50.05;0;3217.7
15-03-13;16:30;32.3;101.3;0.0;247.3;50.04;0;3217.7
15-03-13;16:33;32.3;168.0;0.0;247.3;50.05;0;3217.7
15-03-13;16:36;32.2;236.5;0.0;247.3;50.04;0;3217.7
15-03-13;16:39;32.2;302.9;0.0;246.3;50.04;0;3217.7
15-03-13;16:42;32.2;295.4;0.0;247.3;50.03;0;3217.7
15-03-13;16:45;32.0;295.6;0.0;247.3;50.04;0;3217.7
15-03-13;16:48;32.0;297.8;0.0;246.3;50.06;0;3217.7
15-03-13;16:51;32.0;296.4;0.0;246.3;50.02;0;3217.7
15-03-13;16:54;31.9;287.4;0.0;247.3;50.06;0;3217.7
15-03-13;16:57;31.9;288.7;0.0;247.3;50.05;0;3217.7
15-03-13;17:00;31.8;278.1;0.0;248.2;50.08;0;3217.7
15-03-13;17:03;31.8;253.4;0.0;247.3;50.06;0;3217.7
15-03-13;17:06;31.8;285.6;0.0;247.3;50.05;0;3217.7
15-03-14;07:12;29.0;280.9;0.1;246.3;50.05;14;3217.7
15-03-14;07:15;29.4;263.3;0.1;246.3;50.04;23;3217.7
15-03-14;07:18;29.4;255.9;0.0;247.3;50.04;8;3217.7
15-03-14;07:21;29.7;250.4;0.0;246.3;50.02;3;3217.7
15-03-14;07:24;29.7;258.5;0.0;246.3;50.05;5;3217.7
15-03-14;07:27;30.1;245.9;0.0;246.3;50.03;1;3217.7
15-03-14;07:30;29.7;228.0;0.0;246.3;50.04;5;3217.7
15-03-14;07:33;30.2;222.3;0.1;247.3;50.03;13;3217.7
15-03-14;07:36;30.3;268.3;0.2;245.3;50.01;35;3217.7
15-03-14;07:39;30.4;275.2;0.2;246.3;50.04;42;3217.7
15-03-14;07:42;30.5;278.0;0.2;247.3;50.00;31;3217.7
15-03-14;07:45;30.7;261.1;0.1;246.3;50.03;31;3217.7
15-03-14;07:48;30.8;276.1;0.1;247.3;50.03;27;3217.7
15-03-14;07:51;30.9;274.0;0.1;247.3;50.05;29;3217.7
15-03-14;07:54;30.8;273.0;0.1;245.3;50.05;27;3217.7
15-03-14;07:57;31.0;282.7;0.2;246.3;50.05;34;3217.7
15-03-14;08:00;31.0;273.9;0.2;246.3;50.07;44;3217.7
15-03-14;08:03;31.1;276.4;0.2;247.3;50.06;44;3217.7
15-03-14;08:06;31.2;284.7;0.2;247.3;50.03;47;3217.7
15-03-14;08:09;31.2;284.3;0.2;248.2;50.04;43;3217.7
15-03-14;08:12;31.2;298.8;0.4;247.3;50.03;73;3217.7
15-03-14;08:15;31.5;287.2;0.2;248.2;50.10;43;3217.7
15-03-14;08:18;31.6;277.8;0.3;248.2;50.03;52;3217.7
15-03-14;08:21;31.5;283.1;0.2;247.3;50.02;42;3217.7
15-03-14;08:24;31.5;272.4;0.2;248.2;50.04;43;3217.7
15-03-14;08:27;31.6;298.5;0.4;247.3;50.03;55;3217.7
15-03-14;08:30;31.8;292.6;0.3;247.3;50.05;52;3217.7
15-03-14;08:33;31.7;284.3;0.2;248.2;50.04;48;3217.7
15-03-14;08:36;31.8;270.7;0.2;247.3;50.04;37;3217.7
15-03-14;08:39;31.8;283.1;0.2;246.3;50.01;45;3217.7
15-03-14;08:42;31.9;290.6;0.3;247.3;50.03;60;3217.7
15-03-14;08:45;32.0;297.9;0.4;247.3;50.02;87;3217.7
15-03-14;08:48;32.2;298.2;0.4;248.2;50.04;90;3217.7
15-03-14;08:51;32.3;302.3;0.5;245.3;50.00;113;3217.7
15-03-14;08:54;32.3;296.1;0.4;249.2;50.02;76;3217.7
15-03-14;08:57;32.3;285.9;0.2;246.3;50.03;36;3217.7
15-03-14;09:00;32.3;292.6;0.3;247.3;50.05;58;3217.7
15-03-14;09:03;32.2;287.1;0.3;247.3;50.03;51;3217.7
15-03-14;09:06;32.2;294.4;0.4;247.3;50.03;71;3217.7
15-03-14;09:09;32.3;285.0;0.2;247.3;50.03;52;3217.7
15-03-14;09:12;32.4;303.5;0.4;248.2;50.02;82;3217.7
15-03-14;09:15;32.5;301.9;0.5;247.3;50.02;100;3217.7
15-03-14;09:18;32.7;292.2;0.4;248.2;50.04;77;3217.8
15-03-14;09:21;32.5;295.3;0.4;247.3;50.02;68;3217.8
15-03-14;09:24;32.7;297.8;0.4;247.3;50.04;76;3217.8
15-03-14;09:27;32.5;291.5;0.3;247.3;50.03;61;3217.8
15-03-14;09:30;32.7;304.1;0.4;247.3;50.04;77;3217.8
15-03-14;09:33;32.6;293.5;0.3;247.3;50.02;55;3217.8
15-03-14;09:36;32.9;286.9;0.3;246.3;50.07;55;3217.8
15-03-14;09:39;32.9;297.8;0.3;246.3;50.06;60;3217.8
15-03-14;09:42;33.0;301.7;0.5;246.3;50.03;101;3217.8
15-03-14;09:45;33.0;312.0;0.5;245.3;50.06;124;3217.8
15-03-14;09:48;33.0;290.3;0.4;246.3;50.06;78;3217.8
15-03-14;09:51;33.2;298.0;0.4;246.3;50.05;86;3217.8
15-03-14;09:54;33.0;296.3;0.3;246.3;50.07;56;3217.8
15-03-14;09:57;32.9;292.8;0.4;246.3;50.04;75;3217.8
15-03-14;10:00;33.1;303.5;0.5;246.3;50.02;104;3217.8
15-03-14;10:03;33.1;296.6;0.4;247.3;50.01;96;3217.8
15-03-14;10:06;33.4;309.6;0.4;246.3;50.03;110;3217.8
15-03-14;10:09;33.2;313.1;0.8;246.3;50.03;168;3217.8
15-03-14;10:12;33.2;309.2;0.7;246.3;50.03;156;3217.8
15-03-14;10:15;33.5;308.0;0.8;247.3;50.01;176;3217.8
15-03-14;10:18;33.7;296.9;0.4;247.3;50.05;78;3217.8
15-03-14;10:21;33.2;292.0;0.4;246.3;50.05;58;3217.8
15-03-14;10:24;33.1;294.5;0.3;246.3;50.08;75;3217.9
15-03-14;10:27;33.2;282.1;0.4;246.3;50.06;85;3217.9
15-03-14;10:30;33.4;314.6;0.8;245.3;50.03;181;3217.9
15-03-14;10:33;33.7;315.2;1.2;246.3;50.06;273;3217.9
15-03-14;10:36;33.5;305.2;0.5;246.3;50.03;116;3217.9
15-03-14;10:39;33.7;306.7;0.6;245.3;50.04;148;3217.9
15-03-14;10:42;33.5;313.3;0.7;246.3;50.06;150;3217.9
15-03-14;10:45;33.7;320.0;0.7;246.3;50.03;164;3217.9
15-03-14;10:48;33.7;312.5;0.7;246.3;50.05;144;3217.9
15-03-14;10:51;33.7;291.3;0.3;246.3;50.00;59;3217.9
15-03-14;10:54;33.4;308.6;0.4;246.3;50.07;69;3217.9
15-03-14;10:57;33.5;299.7;0.6;245.3;50.05;134;3217.9
15-03-14;11:00;33.4;305.5;0.5;246.3;50.02;98;3217.9
15-03-14;11:03;33.2;303.0;0.4;246.3;50.02;67;3217.9
15-03-14;11:06;33.1;298.9;0.4;38.6;50.03;68;3217.9
15-03-14;11:09;33.0;290.0;0.4;246.3;50.05;86;3217.9
15-03-14;11:12;33.0;306.0;0.4;245.3;50.08;82;3217.9
15-03-14;11:15;33.1;300.8;0.5;246.3;50.02;100;3218.0
15-03-14;11:18;33.1;303.3;0.5;246.3;50.03;115;3218.0
15-03-14;11:21;32.9;307.3;0.5;245.3;50.04;114;3218.0
15-03-14;11:24;33.1;294.2;0.2;245.3;50.07;46;3218.0
15-03-14;11:27;33.0;289.5;0.4;245.3;50.07;64;3218.0
15-03-14;11:30;33.0;298.5;0.3;245.3;50.11;53;3218.0
15-03-14;11:33;32.9;303.2;0.3;245.3;50.05;59;3218.0
15-03-14;11:36;33.0;297.3;0.4;246.3;50.06;75;3218.0
15-03-14;11:39;33.1;303.0;0.5;245.3;50.08;89;3218.0
15-03-14;11:42;33.1;302.1;0.5;246.3;50.03;89;3218.0
15-03-14;11:45;33.0;301.6;0.4;246.3;50.05;73;3218.0
15-03-14;11:48;33.1;288.4;0.2;245.3;50.05;36;3218.0
15-03-14;11:51;33.0;293.7;0.4;245.3;50.05;70;3218.0
15-03-14;11:54;33.1;301.6;0.5;247.3;50.07;105;3218.0
15-03-14;11:57;33.1;302.9;0.5;246.3;50.06;119;3218.0
15-03-14;12:00;33.1;289.7;0.4;245.3;50.03;68;3218.0
15-03-14;12:03;33.3;289.4;0.5;246.3;50.02;97;3218.0
15-03-14;12:06;33.3;303.0;0.5;245.3;50.03;115;3218.0
15-03-14;12:09;33.3;310.6;0.6;245.3;50.06;113;3218.0
15-03-14;12:12;33.4;305.5;0.5;245.3;50.04;106;3218.0
15-03-14;12:15;33.2;294.7;0.4;245.3;50.05;68;3218.0
15-03-14;12:18;33.2;291.2;0.4;245.3;50.05;74;3218.0
15-03-14;12:21;33.1;306.5;0.5;246.3;50.06;106;3218.0
15-03-14;12:24;33.3;305.4;0.5;246.3;50.06;97;3218.1
15-03-14;12:27;33.5;293.4;0.4;245.3;50.04;90;3218.1
15-03-14;12:30;33.3;315.6;0.7;246.3;50.06;186;3218.1
15-03-14;12:33;33.4;302.7;0.8;246.3;50.04;183;3218.1
15-03-14;12:36;33.5;307.3;0.5;245.3;50.09;115;3218.1
15-03-14;12:39;33.7;283.4;0.7;245.3;50.04;156;3218.1
15-03-14;12:42;33.5;309.5;0.6;246.3;50.06;123;3218.1
15-03-14;12:45;33.7;308.0;0.6;246.3;50.04;128;3218.1
15-03-14;12:48;33.5;302.0;0.4;247.3;50.05;83;3218.1
15-03-14;12:51;33.5;307.6;0.4;245.3;50.05;100;3218.1
15-03-14;12:54;33.5;309.5;0.6;246.3;50.07;127;3218.1
15-03-14;12:57;33.5;4.8;0.5;246.3;50.07;119;3218.1
15-03-14;13:00;33.7;308.2;0.5;247.3;50.03;115;3218.1
15-03-14;13:03;33.5;312.3;0.5;247.3;50.03;117;3218.1
15-03-14;13:06;33.7;308.0;0.7;247.3;50.05;147;3218.1
15-03-14;13:09;33.7;308.3;0.5;246.3;50.04;119;3218.1
15-03-14;13:12;33.7;297.0;0.4;247.3;50.05;74;3218.2
15-03-14;13:15;33.7;300.5;0.5;246.3;49.98;82;3218.2
15-03-14;13:18;33.5;292.9;0.4;246.3;50.08;86;3218.2
15-03-14;13:21;33.5;303.6;0.5;246.3;50.04;87;3218.2
15-03-14;13:24;33.5;298.3;0.4;246.3;50.06;81;3218.2
15-03-14;13:27;33.7;306.4;0.5;247.3;50.06;115;3218.2
15-03-14;13:30;33.8;307.1;0.5;246.3;50.06;119;3218.2
15-03-14;13:33;33.8;305.2;0.5;246.3;50.05;106;3218.2
15-03-14;13:36;33.7;299.5;0.5;246.3;50.07;114;3218.2
15-03-14;13:39;33.8;307.1;0.5;247.3;50.05;134;3218.2
15-03-14;13:42;33.7;300.7;0.5;246.3;50.07;110;3218.2
15-03-14;13:45;33.9;296.1;0.4;248.2;50.04;61;3218.2
15-03-14;13:48;33.5;277.7;0.1;248.2;50.05;23;3218.2
15-03-14;13:51;33.4;259.8;0.1;247.3;50.06;28;3218.2
15-03-14;13:54;33.5;271.7;0.3;248.2;50.07;70;3218.2
15-03-14;13:57;33.5;311.7;0.5;247.3;50.05;98;3218.2
15-03-14;14:00;33.7;302.3;0.6;248.2;49.98;110;3218.2
15-03-14;14:03;33.7;303.5;0.5;248.2;50.02;112;3218.2
15-03-14;14:06;33.5;302.0;0.4;248.2;50.02;78;3218.2
15-03-14;14:09;33.5;281.6;0.2;247.3;50.01;40;3218.2
15-03-14;14:12;33.5;268.7;0.2;248.2;50.04;33;3218.2
15-03-14;14:15;33.4;293.7;0.2;247.3;50.05;37;3218.2
15-03-14;14:18;33.5;283.5;0.2;247.3;50.03;45;3218.2
15-03-14;14:21;33.4;292.0;0.3;248.2;50.02;48;3218.2
15-03-14;14:24;33.4;281.8;0.2;247.3;50.02;37;3218.2
15-03-14;14:27;33.3;280.6;0.2;247.3;50.03;41;3218.2
15-03-14;14:30;33.2;274.9;0.3;247.3;50.03;56;3218.3
15-03-14;14:33;33.4;303.0;0.5;247.3;50.04;86;3218.3
15-03-14;14:36;33.4;299.5;0.3;247.3;50.05;57;3218.3
15-03-14;14:39;33.3;283.0;0.2;246.3;50.06;35;3218.3
15-03-14;14:42;33.2;274.8;0.1;247.3;50.05;29;3218.3
15-03-14;14:45;33.2;266.7;0.1;247.3;50.02;16;3218.3
15-03-14;14:48;33.1;264.1;0.1;247.3;50.04;14;3218.3
15-03-14;14:51;33.1;246.9;0.0;246.3;50.04;9;3218.3
15-03-14;14:54;33.0;263.6;0.0;247.3;50.05;7;3218.3
15-03-14;14:57;33.0;267.4;0.0;247.3;50.05;6;3218.3
15-03-14;15:00;33.0;254.1;0.0;247.3;50.05;5;3218.3
15-03-14;15:03;33.0;262.6;0.0;248.2;50.05;6;3218.3
15-03-14;15:06;32.9;241.1;0.0;248.2;50.08;3;3218.3
15-03-14;15:09;32.7;246.0;0.0;247.3;50.02;4;3218.3
15-03-14;15:12;32.6;265.5;0.0;246.3;50.05;3;3218.3
15-03-14;15:15;32.6;185.1;0.0;247.3;50.06;1;3218.3
15-03-14;15:18;32.5;132.7;0.0;247.3;50.03;0;3218.3
15-03-14;15:21;32.4;134.6;0.0;247.3;50.02;0;3218.3
15-03-14;15:24;32.4;201.7;0.0;247.3;50.05;0;3218.3
15-03-14;15:27;32.3;271.2;0.0;247.3;50.06;0;3218.3
15-03-14;15:30;32.3;258.9;0.0;247.3;50.08;0;3218.3
15-03-14;15:33;32.2;240.0;0.0;247.3;50.06;3;3218.3
15-03-14;15:36;32.4;240.8;0.0;246.3;50.01;6;3218.3
15-03-14;15:39;32.3;266.8;0.0;248.2;50.06;13;3218.3
15-03-14;15:42;32.3;272.4;0.1;246.3;50.07;27;3218.3
15-03-14;15:45;32.2;275.5;0.1;247.3;50.05;30;3218.3
15-03-14;15:48;32.4;274.8;0.1;247.3;50.05;14;3218.3
15-03-14;15:51;32.3;264.2;0.0;247.3;50.05;6;3218.3
15-03-14;15:54;32.3;273.7;0.0;247.3;50.03;5;3218.3
15-03-14;15:57;32.2;250.7;0.0;247.3;50.07;10;3218.3
15-03-14;16:00;32.2;250.3;0.0;247.3;50.07;3;3218.3
15-03-14;16:03;32.0;169.9;0.0;249.2;50.02;0;3218.3
15-03-14;16:06;32.0;102.2;0.0;247.3;50.04;0;3218.3
15-03-14;16:09;31.9;165.5;0.0;246.3;50.02;0;3218.3
15-03-14;16:12;31.9;233.9;0.0;247.3;50.06;0;3218.3
15-03-14;16:15;31.9;264.1;0.0;246.3;50.04;1;3218.3
15-03-14;16:18;32.0;215.4;0.0;246.3;50.03;4;3218.3
15-03-14;16:21;32.0;222.9;0.0;247.3;50.07;3;3218.3
15-03-14;16:24;31.9;219.8;0.0;247.3;50.07;3;3218.3
15-03-14;16:27;31.9;238.4;0.0;247.3;50.04;4;3218.3
15-03-14;16:30;31.9;251.5;0.0;247.3;50.05;5;3218.3
15-03-14;16:33;32.0;270.2;0.0;247.3;50.06;6;3218.3
15-03-14;16:36;32.0;244.9;0.0;247.3;50.06;11;3218.3
15-03-14;16:39;31.8;259.2;0.0;247.3;50.06;10;3218.3
15-03-14;16:42;31.9;251.3;0.0;247.3;50.04;3;3218.3
15-03-14;16:45;31.8;166.4;0.0;247.3;50.04;0;3218.3
15-03-14;16:48;31.8;108.6;0.0;247.3;50.04;0;3218.3
15-03-14;16:51;31.7;158.0;0.0;247.3;50.05;0;3218.3
15-03-14;16:54;31.7;224.1;0.0;247.3;50.04;0;3218.3
15-03-14;16:57;31.7;226.9;0.0;247.3;50.04;0;3218.3
15-03-14;17:00;31.7;181.9;0.0;246.3;50.09;0;3218.3
15-03-14;17:03;31.6;197.3;0.0;247.3;50.09;0;3218.3
15-03-14;17:06;31.6;146.0;0.0;246.3;50.08;0;3218.3
15-03-14;17:09;31.5;155.2;0.0;247.3;50.07;0;3218.3
15-03-14;17:12;31.5;113.5;0.0;247.3;50.08;0;3218.3
15-03-15;06:45;28.6;262.9;0.1;245.3;50.05;19;3218.3
15-03-15;06:48;29.0;265.1;0.1;245.3;50.06;25;3218.3
15-03-15;06:51;29.4;277.1;0.1;246.3;50.04;20;3218.3
15-03-15;06:54;29.4;261.1;0.1;245.3;50.05;17;3218.3
15-03-15;06:57;29.4;272.6;0.1;246.3;50.06;26;3218.3
15-03-15;07:00;29.7;270.4;0.1;244.3;50.06;26;3218.3
15-03-15;07:03;29.7;269.8;0.1;244.3;50.07;29;3218.3
15-03-15;07:06;30.3;273.6;0.1;244.3;50.13;27;3218.3
15-03-15;07:09;30.2;267.9;0.1;246.3;50.06;28;3218.3
15-03-15;07:12;30.3;281.1;0.1;245.3;50.05;32;3218.3
15-03-15;07:15;30.4;279.3;0.1;245.3;50.08;27;3218.3
15-03-15;07:18;30.5;268.0;0.1;244.3;50.04;30;3218.3
15-03-15;07:21;30.7;270.5;0.1;245.3;50.03;24;3218.3
15-03-15;07:24;30.7;279.9;0.1;244.3;50.06;23;3218.3
15-03-15;07:27;30.8;279.4;0.1;244.3;50.05;35;3218.3
15-03-15;07:30;30.9;281.3;0.2;243.4;50.06;46;3218.3
15-03-15;07:33;31.0;281.6;0.3;246.3;50.04;56;3218.3
15-03-15;07:36;31.2;293.9;0.3;245.3;50.05;60;3218.3
15-03-15;07:39;31.2;299.7;0.4;245.3;49.97;65;3218.3
15-03-15;07:42;31.2;288.7;0.3;245.3;50.03;51;3218.3
15-03-15;07:45;31.2;281.6;0.2;246.3;50.04;44;3218.3
15-03-15;07:48;31.4;293.5;0.2;245.3;50.09;46;3218.3
15-03-15;07:51;31.5;282.7;0.2;245.3;50.04;34;3218.3
15-03-15;07:54;31.5;292.2;0.4;245.3;50.02;65;3218.3
15-03-15;07:57;31.6;301.1;0.4;245.3;50.03;71;3218.3
15-03-15;08:00;31.7;302.1;0.5;244.3;50.07;92;3218.3
15-03-15;08:03;31.8;289.4;0.4;244.3;50.09;80;3218.3
15-03-15;08:06;31.8;289.0;0.4;244.3;50.05;67;3218.3
15-03-15;08:09;32.0;294.5;0.4;245.3;50.06;76;3218.3
15-03-15;08:12;31.9;295.7;0.4;244.3;50.01;62;3218.3
15-03-15;08:15;31.9;283.4;0.2;244.3;50.05;38;3218.3
15-03-15;08:18;32.0;281.9;0.2;245.3;50.08;46;3218.3
15-03-15;08:21;32.2;263.5;0.3;245.3;50.00;45;3218.3
15-03-15;08:24;32.2;281.8;0.3;245.3;50.03;54;3218.3
15-03-15;08:27;32.2;283.8;0.2;245.3;50.03;44;3218.3
15-03-15;08:30;32.0;284.9;0.3;244.3;50.09;53;3218.4
15-03-15;08:33;32.0;286.0;0.3;245.3;50.02;57;3218.4
15-03-15;08:36;32.3;287.9;0.3;245.3;50.04;60;3218.4
15-03-15;08:39;32.3;289.5;0.3;245.3;50.05;50;3218.4
15-03-15;08:42;32.2;292.0;0.3;246.3;50.03;61;3218.4
15-03-15;08:45;32.4;287.5;0.4;246.3;50.03;62;3218.4
15-03-15;08:48;32.6;288.2;0.4;246.3;50.04;56;3218.4
15-03-15;08:51;32.5;290.0;0.3;245.3;50.06;58;3218.4
15-03-15;08:54;32.5;286.5;0.1;245.3;50.05;33;3218.4
15-03-15;08:57;32.4;275.6;0.1;245.3;50.06;22;3218.4
15-03-15;09:00;32.5;269.0;0.2;245.3;50.01;34;3218.4
15-03-15;09:03;32.4;284.6;0.2;245.3;50.04;42;3218.4
15-03-15;09:06;32.5;278.7;0.2;245.3;50.08;37;3218.4
15-03-15;09:09;32.4;275.0;0.2;245.3;50.03;44;3218.4
15-03-15;09:12;32.5;294.2;0.3;246.3;50.02;62;3218.4
15-03-15;09:15;32.5;281.6;0.2;244.3;49.98;39;3218.4
15-03-15;09:18;32.6;268.0;0.2;245.3;50.02;42;3218.4
15-03-15;09:21;32.5;289.0;0.4;245.3;50.05;77;3218.4
15-03-15;09:24;32.7;286.9;0.4;245.3;50.02;74;3218.4
15-03-15;09:27;32.6;298.0;0.3;245.3;50.03;63;3218.4
15-03-15;09:30;32.7;290.9;0.4;245.3;50.02;70;3218.4
15-03-15;09:33;32.6;279.9;0.3;245.3;50.05;71;3218.4
15-03-15;09:36;32.6;282.4;0.3;245.3;50.04;53;3218.4
15-03-15;09:39;32.7;285.6;0.2;246.3;50.02;41;3218.4
15-03-15;09:42;32.7;276.1;0.3;245.3;50.04;66;3218.4
15-03-15;09:45;33.0;302.7;0.4;245.3;50.06;103;3218.4
15-03-15;09:48;33.0;304.2;0.4;245.3;50.07;89;3218.4
15-03-15;09:51;32.7;300.7;0.5;245.3;50.05;97;3218.4
15-03-15;09:54;33.0;286.0;0.5;245.3;50.00;103;3218.4
15-03-15;09:57;33.1;300.5;0.6;244.3;50.06;125;3218.4
15-03-15;10:00;33.1;302.0;0.7;244.3;50.05;160;3218.4
15-03-15;10:03;33.2;308.6;0.7;245.3;50.05;142;3218.5
15-03-15;10:06;33.2;303.2;0.5;245.3;50.04;112;3218.5
15-03-15;10:09;33.1;301.9;0.5;244.3;50.08;111;3218.5
15-03-15;10:12;33.2;284.6;0.4;245.3;50.06;82;3218.5
15-03-15;10:15;33.1;291.6;0.4;244.3;50.00;73;3218.5
15-03-15;10:18;33.2;288.1;0.4;245.3;50.06;75;3218.5
15-03-15;10:21;33.3;300.5;0.5;246.3;50.05;92;3218.5
15-03-15;10:24;33.3;290.7;0.4;244.3;50.03;78;3218.5
15-03-15;10:27;33.1;294.2;0.5;245.3;50.06;100;3218.5
15-03-15;10:30;33.4;306.8;0.5;244.3;50.05;105;3218.5
15-03-15;10:33;33.4;297.6;0.6;244.3;50.04;126;3218.5
15-03-15;10:36;33.3;301.6;0.4;245.3;50.04;102;3218.5
15-03-15;10:39;33.4;299.5;0.6;245.3;50.04;143;3218.5
15-03-15;10:42;33.5;306.1;0.6;245.3;50.04;139;3218.5
15-03-15;10:45;33.4;303.8;0.5;245.3;50.05;121;3218.5
15-03-15;10:48;33.4;296.7;0.3;244.3;50.04;67;3218.5
15-03-15;10:51;33.5;295.4;0.5;246.3;50.06;95;3218.5
15-03-15;10:54;33.5;298.3;0.6;244.3;50.05;111;3218.5
15-03-15;10:57;33.5;301.3;0.5;244.3;50.05;111;3218.5
15-03-15;11:00;33.4;293.1;0.5;244.3;50.05;102;3218.5
15-03-15;11:03;33.8;299.5;0.7;244.3;50.00;110;3218.6
15-03-15;11:06;33.7;304.9;0.6;245.3;50.03;139;3218.6
15-03-15;11:09;33.7;306.4;0.7;245.3;50.02;150;3218.6
15-03-15;11:12;33.7;309.6;0.7;245.3;50.09;158;3218.6
15-03-15;11:15;33.9;306.5;0.7;245.3;50.03;151;3218.6
15-03-15;11:18;33.9;298.5;1.4;245.3;50.03;322;3218.6
15-03-15;11:21;34.0;311.8;1.1;245.3;50.03;275;3218.6
15-03-15;11:24;33.9;306.5;0.7;245.3;50.02;163;3218.6
15-03-15;11:27;34.0;316.6;0.7;245.3;50.07;164;3218.6
15-03-15;11:30;33.9;306.2;0.7;245.3;50.02;159;3218.6
15-03-15;11:33;34.1;307.7;0.6;245.3;50.02;148;3218.6
15-03-15;11:36;34.2;295.1;0.5;245.3;49.99;113;3218.7
15-03-15;11:39;33.9;296.9;0.5;244.3;50.00;97;3218.7
15-03-15;11:42;33.9;302.7;0.5;244.3;50.08;119;3218.7
15-03-15;11:45;34.1;300.5;0.6;243.4;49.99;126;3218.7
15-03-15;11:48;34.2;302.3;0.7;244.3;50.00;134;3218.7
15-03-15;11:51;34.0;300.2;0.5;244.3;50.01;109;3218.7
15-03-15;11:54;34.0;307.9;0.6;245.3;50.01;140;3218.7
15-03-15;11:57;34.0;302.0;0.7;245.3;50.00;122;3218.7
15-03-15;12:00;34.0;297.8;0.5;243.4;49.99;116;3218.7
15-03-15;12:03;33.9;293.2;0.4;244.3;50.00;96;3218.7
15-03-15;12:06;33.9;306.0;0.5;244.3;50.06;97;3218.7
15-03-15;12:09;33.9;304.9;0.5;243.4;50.02;101;3218.7
15-03-15;12:12;33.9;296.3;0.4;245.3;50.05;96;3218.7
15-03-15;12:15;33.9;293.2;0.4;244.3;50.06;98;3218.7
15-03-15;12:18;33.9;299.2;0.4;244.3;50.05;95;3218.7
15-03-15;12:21;33.9;297.3;0.4;244.3;50.05;89;3218.7
15-03-15;12:24;34.0;292.2;0.5;244.3;50.04;92;3218.7
15-03-15;12:27;34.0;298.2;0.5;245.3;50.03;96;3218.7
15-03-15;12:30;33.8;290.1;0.4;245.3;50.04;85;3218.7
15-03-15;12:33;33.8;287.6;0.4;245.3;50.06;83;3218.8
15-03-15;12:36;33.9;299.4;0.4;245.3;50.03;93;3218.8
15-03-15;12:39;33.8;294.8;0.5;244.3;50.02;94;3218.8
15-03-15;12:42;34.0;289.4;0.4;245.3;50.03;87;3218.8
15-03-15;12:45;34.0;304.9;0.5;244.3;50.04;108;3218.8
15-03-15;12:48;33.9;301.1;0.5;244.3;50.06;126;3218.8
15-03-15;12:51;33.9;301.1;0.5;244.3;50.05;112;3218.8
15-03-15;12:54;34.2;308.0;0.6;244.3;50.02;107;3218.8
15-03-15;12:57;33.9;307.6;0.5;244.3;50.07;135;3218.8
15-03-15;13:00;34.1;309.9;0.6;245.3;50.01;138;3218.8
15-03-15;13:03;34.1;295.4;0.7;244.3;50.06;143;3218.8
15-03-15;13:06;33.9;298.3;0.6;244.3;50.06;126;3218.8
15-03-15;13:09;34.1;305.7;0.9;244.3;50.00;190;3218.8
15-03-15;13:12;34.1;306.7;0.7;245.3;50.09;178;3218.8
15-03-15;13:15;34.0;302.9;1.0;245.3;50.05;215;3218.8
15-03-15;13:18;34.1;306.5;0.7;244.3;50.10;171;3218.8
15-03-15;13:21;34.1;306.8;0.9;244.3;50.06;185;3218.9
15-03-15;13:24;34.4;312.4;0.9;245.3;50.05;209;3218.9
15-03-15;13:27;34.4;303.5;0.8;245.3;50.06;193;3218.9
15-03-15;13:30;34.2;301.1;0.8;244.3;50.05;176;3218.9
15-03-15;13:33;34.2;304.9;0.8;245.3;50.07;184;3218.9
15-03-15;13:36;34.4;308.3;0.8;245.3;50.04;192;3218.9
15-03-15;13:39;34.2;307.4;0.8;245.3;50.06;179;3218.9
15-03-15;13:42;34.5;301.7;1.0;245.3;50.10;219;3218.9
15-03-15;13:45;34.4;304.9;0.9;245.3;50.06;202;3218.9
15-03-15;13:48;34.8;306.8;4.1;247.3;50.07;1024;3219.0
15-03-15;13:51;34.9;288.4;3.1;246.3;50.07;804;3219.0
15-03-15;13:54;35.4;286.2;1.4;246.3;50.06;333;3219.0
15-03-15;13:57;35.3;296.0;3.6;246.3;50.11;788;3219.0
15-03-15;14:00;35.9;283.4;4.1;247.3;50.01;1029;3219.1
15-03-15;14:03;36.2;280.8;2.7;247.3;50.01;704;3219.1
15-03-15;14:06;36.2;294.2;2.5;247.3;50.04;550;3219.1
15-03-15;14:09;36.1;282.8;2.4;246.3;50.04;566;3219.2
15-03-15;14:12;36.4;293.7;2.4;247.3;50.04;557;3219.2
15-03-15;14:15;36.2;297.5;1.0;246.3;50.04;230;3219.2
15-03-15;14:18;35.9;297.0;1.0;246.3;50.04;219;3219.2
15-03-15;14:21;36.1;313.7;1.7;246.3;50.06;412;3219.2
15-03-15;14:24;36.8;278.0;2.4;246.3;50.04;619;3219.3
15-03-15;14:27;36.4;247.8;1.6;246.3;50.05;404;3219.3
15-03-15;14:30;36.3;284.1;1.9;245.3;50.04;461;3219.3
15-03-15;14:33;36.2;299.5;1.1;246.3;50.04;272;3219.4
15-03-15;14:36;36.2;304.8;1.0;245.3;50.00;213;3219.4
15-03-15;14:39;36.0;302.0;0.7;245.3;50.05;166;3219.4
15-03-15;14:42;36.0;302.9;0.6;247.3;50.04;132;3219.4
15-03-15;14:45;35.6;296.6;0.6;244.3;50.10;142;3219.4
15-03-15;14:48;35.5;302.0;0.7;245.3;50.05;158;3219.4
15-03-15;14:51;35.5;301.7;0.5;246.3;50.04;122;3219.4
15-03-15;14:54;35.4;297.3;0.5;246.3;50.05;100;3219.4
15-03-15;14:57;35.3;297.2;0.7;246.3;50.05;156;3219.4
15-03-15;15:00;35.5;287.5;0.7;245.3;50.02;147;3219.4
15-03-15;15:03;35.4;291.6;0.5;245.3;50.06;112;3219.4
15-03-15;15:06;35.2;295.0;0.5;246.3;50.05;106;3219.4
15-03-15;15:09;35.2;302.6;0.6;246.3;50.09;143;3219.4
15-03-15;15:12;35.0;301.6;0.7;246.3;50.06;147;3219.4
15-03-15;15:15;35.2;302.4;0.7;246.3;50.02;146;3219.5
15-03-15;15:18;35.0;307.7;0.8;246.3;50.05;195;3219.5
15-03-15;15:21;35.2;289.4;1.3;247.3;50.05;333;3219.5
15-03-15;15:24;35.0;284.6;0.7;246.3;50.05;165;3219.5
15-03-15;15:27;35.2;296.6;1.1;246.3;50.07;263;3219.5
15-03-15;15:30;35.4;307.6;0.9;246.3;50.05;197;3219.5
15-03-15;15:33;35.2;293.8;0.8;245.3;50.05;194;3219.5
15-03-15;15:36;35.2;309.0;1.0;246.3;50.05;224;3219.5
15-03-15;15:39;35.2;301.4;1.1;245.3;49.99;238;3219.5
15-03-15;15:42;35.2;292.3;0.6;245.3;50.04;132;3219.6
15-03-15;15:45;35.0;308.9;0.8;246.3;50.05;177;3219.6
15-03-15;15:48;34.9;302.1;0.8;246.3;50.06;179;3219.6
15-03-15;15:51;35.2;293.9;0.9;246.3;50.02;221;3219.6
15-03-15;15:54;35.0;298.8;0.7;246.3;50.01;165;3219.6
15-03-15;15:57;34.9;286.9;1.0;246.3;50.04;218;3219.6
15-03-15;16:00;34.9;297.0;0.6;246.3;50.05;140;3219.6
15-03-15;16:03;34.9;298.3;0.6;246.3;50.04;135;3219.6
15-03-15;16:06;35.0;278.6;0.5;246.3;50.04;105;3219.6
15-03-15;16:09;34.7;290.0;0.4;246.3;50.07;64;3219.6
15-03-15;16:12;34.7;284.3;0.3;245.3;50.03;57;3219.6
15-03-15;16:15;34.7;285.6;0.3;245.3;50.05;56;3219.6
15-03-15;16:18;34.6;279.1;0.3;245.3;50.08;52;3219.6
15-03-15;16:21;34.4;279.0;0.3;246.3;50.03;52;3219.6
15-03-15;16:24;34.2;275.9;0.2;244.3;50.03;47;3219.6
15-03-15;16:27;34.1;268.5;0.2;245.3;50.02;36;3219.6
15-03-15;16:30;34.1;274.2;0.1;245.3;50.01;34;3219.6
15-03-15;16:33;34.1;277.4;0.1;245.3;50.03;27;3219.6
15-03-15;16:36;34.1;272.0;0.1;244.3;50.03;25;3219.6
15-03-15;16:39;33.9;266.7;0.2;245.3;50.02;32;3219.6
15-03-15;16:42;34.0;277.2;0.2;245.3;50.04;38;3219.6
15-03-15;16:45;33.8;262.3;0.2;244.3;50.03;39;3219.6
15-03-15;16:48;34.0;276.5;0.2;245.3;50.02;39;3219.7
15-03-15;16:51;33.8;256.2;0.3;244.3;50.01;59;3219.7
15-03-15;16:54;33.8;271.5;0.1;245.3;50.04;29;3219.7
15-03-15;16:57;33.7;281.2;0.1;244.3;49.99;22;3219.7
15-03-15;17:00;33.5;245.5;0.1;245.3;50.12;27;3219.7
15-03-15;17:03;33.5;243.3;0.0;245.3;50.10;7;3219.7
15-03-15;17:06;33.4;236.2;0.0;245.3;50.08;4;3219.7
15-03-15;17:09;33.4;243.3;0.0;245.3;50.08;6;3219.7
15-03-15;17:12;33.3;249.0;0.0;245.3;50.06;4;3219.7
15-03-15;17:15;33.2;160.9;0.0;244.3;50.08;0;3219.7
15-03-15;17:18;33.1;130.9;0.0;244.3;50.06;0;3219.7
15-03-16;06:27;29.0;4.8;0.1;245.3;50.04;16;3219.7
15-03-16;06:30;29.0;274.8;0.1;246.3;50.01;22;3219.7
15-03-16;06:33;29.4;281.5;0.1;245.3;50.03;28;3219.7
15-03-16;06:36;30.1;280.8;0.2;247.3;50.02;33;3219.7
15-03-16;06:39;30.1;287.8;0.2;248.2;50.03;40;3219.7
15-03-16;06:42;30.2;289.7;0.2;247.3;50.03;48;3219.7
15-03-16;06:45;30.5;285.0;0.3;247.3;50.04;58;3219.7
15-03-16;06:48;30.7;293.8;0.4;247.3;50.05;68;3219.7
15-03-16;06:51;30.5;291.2;0.4;246.3;50.02;72;3219.7
15-03-16;06:54;30.7;294.1;0.4;246.3;50.03;70;3219.7
15-03-16;06:57;30.9;279.1;0.4;245.3;50.06;74;3219.7
15-03-16;07:00;31.0;295.3;0.4;245.3;50.06;75;3219.7
15-03-16;07:03;30.9;295.7;0.4;246.3;50.05;71;3219.7
15-03-16;07:06;31.2;294.8;0.4;246.3;50.07;67;3219.7
15-03-16;07:09;31.1;295.0;0.4;246.3;50.06;71;3219.7
15-03-16;07:12;31.5;289.5;0.4;246.3;50.03;85;3219.7
15-03-16;07:15;31.6;296.4;0.4;246.3;50.02;86;3219.7
15-03-16;07:18;31.6;292.3;0.5;246.3;50.03;96;3219.7
15-03-16;07:21;32.0;314.9;0.5;246.3;50.01;121;3219.7
15-03-16;07:24;31.9;307.7;0.8;246.3;50.02;173;3219.7
15-03-16;07:27;32.0;305.2;0.7;247.3;50.01;166;3219.7
15-03-16;07:30;32.2;313.4;0.8;246.3;50.02;199;3219.7
15-03-16;07:33;32.5;307.6;1.0;246.3;50.05;223;3219.8
15-03-16;07:36;32.3;306.2;0.9;246.3;50.02;193;3219.8
15-03-16;07:39;32.5;304.2;0.9;246.3;50.04;211;3219.8
15-03-16;07:42;32.6;312.8;0.9;245.3;50.01;205;3219.8
15-03-16;07:45;32.7;300.8;1.0;245.3;50.02;220;3219.8
15-03-16;07:48;33.0;296.7;0.8;246.3;50.00;206;3219.8
