data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-03-16;07:51;33.0;306.7;1.1;245.3;50.01;270;3219.8
15-03-16;07:54;33.4;298.5;1.4;245.3;49.98;308;3219.8
15-03-16;07:57;33.5;310.1;1.1;245.3;50.04;276;3219.8
15-03-16;08:00;33.2;304.5;1.4;246.3;50.04;328;3219.9
15-03-16;08:03;33.8;309.2;1.4;245.3;49.99;332;3219.9
15-03-16;08:06;33.8;302.9;1.4;245.3;50.02;360;3219.9
15-03-16;08:09;33.9;313.0;1.7;244.3;50.03;418;3219.9
15-03-16;08:12;34.2;308.9;1.3;245.3;50.03;311;3219.9
15-03-16;08:15;34.0;297.3;1.4;244.3;50.03;337;3219.9
15-03-16;08:18;34.6;306.4;1.5;244.3;49.97;338;3220.0
15-03-16;08:21;34.4;307.0;1.4;244.3;50.03;319;3220.0
15-03-16;08:24;34.4;306.5;1.5;245.3;50.01;352;3220.0
15-03-16;08:27;34.5;306.0;2.0;245.3;49.97;460;3220.0
15-03-16;08:30;34.8;296.6;1.8;245.3;50.04;420;3220.0
15-03-16;08:33;35.2;309.6;2.4;245.3;50.00;581;3220.1
15-03-16;08:36;35.5;302.9;1.8;245.3;50.08;427;3220.1
15-03-16;08:39;35.6;294.8;2.5;246.3;50.07;623;3220.1
15-03-16;08:42;35.6;299.8;2.6;245.3;50.08;640;3220.1
15-03-16;08:45;35.5;287.5;2.5;246.3;50.05;621;3220.2
15-03-16;08:48;35.9;304.1;3.2;245.3;50.04;791;3220.2
15-03-16;08:51;35.9;299.8;2.9;245.3;50.03;699;3220.2
15-03-16;08:54;36.1;294.2;3.1;246.3;50.02;749;3220.3
15-03-16;08:57;36.0;282.8;3.1;246.3;50.06;751;3220.3
15-03-16;09:00;36.3;292.9;3.3;245.3;50.01;806;3220.3
15-03-16;09:03;36.4;298.8;3.2;245.3;50.03;799;3220.4
15-03-16;09:06;36.3;281.3;3.1;245.3;50.06;785;3220.4
15-03-16;09:09;36.7;296.9;3.0;245.3;50.03;748;3220.5
15-03-16;09:12;36.3;301.1;2.1;244.3;50.05;501;3220.5
15-03-16;09:15;36.4;298.6;2.7;245.3;50.06;664;3220.5
15-03-16;09:18;36.5;295.1;3.5;245.3;50.04;855;3220.6
15-03-16;09:21;36.7;302.9;3.5;245.3;50.08;873;3220.6
15-03-16;09:24;37.1;294.2;3.6;245.3;50.03;911;3220.7
15-03-16;09:27;37.2;290.3;3.7;246.3;50.05;921;3220.7
15-03-16;09:30;37.4;295.3;3.8;246.3;50.04;924;3220.7
15-03-16;09:33;37.1;291.7;3.8;245.3;50.00;933;3220.8
15-03-16;09:36;37.4;292.2;3.8;245.3;50.03;945;3220.8
15-03-16;09:39;37.6;292.2;4.0;246.3;50.05;965;3220.9
15-03-16;09:42;37.7;291.0;4.3;246.3;50.00;1008;3220.9
15-03-16;09:45;37.9;288.5;1.1;244.3;50.05;258;3221.0
15-03-16;09:48;37.6;286.5;4.5;245.3;50.05;1099;3221.0
15-03-16;09:51;38.0;293.4;4.3;246.3;50.03;1026;3221.0
15-03-16;09:54;38.2;292.3;4.4;245.3;50.06;1062;3221.1
15-03-16;09:57;38.3;290.9;3.9;247.3;50.05;965;3221.1
15-03-16;10:00;38.5;292.9;4.3;247.3;49.97;1037;3221.2
15-03-16;10:03;38.7;287.9;4.5;246.3;50.03;1109;3221.2
15-03-16;10:06;38.7;283.5;4.0;246.3;50.00;977;3221.3
15-03-16;10:09;38.7;274.3;3.0;245.3;50.00;687;3221.3
15-03-16;10:12;39.2;291.7;4.4;246.3;50.04;1110;3221.4
15-03-16;10:15;39.3;287.6;4.7;247.3;50.01;1140;3221.4
15-03-16;10:18;39.7;285.0;4.7;246.3;50.04;1161;3221.5
15-03-16;10:21;39.9;283.5;4.4;246.3;50.03;1097;3221.6
15-03-16;10:24;39.2;296.3;1.3;244.3;50.03;302;3221.6
15-03-16;10:27;38.9;282.2;1.3;244.3;50.04;304;3221.6
15-03-16;10:30;38.5;298.5;1.4;244.3;50.03;349;3221.6
15-03-16;10:33;38.6;298.8;5.4;246.3;50.02;1327;3221.7
15-03-16;10:36;39.5;290.4;5.0;247.3;50.03;1212;3221.7
15-03-16;10:39;40.1;288.5;5.2;247.3;49.97;1267;3221.8
15-03-16;10:42;40.0;304.1;2.3;245.3;50.02;570;3221.8
15-03-16;10:45;39.7;283.8;1.5;244.3;49.99;348;3221.9
15-03-16;10:48;39.9;292.8;5.5;247.3;50.03;1350;3221.9
15-03-16;10:51;40.0;286.5;1.2;244.3;50.06;294;3222.0
15-03-16;10:54;40.1;274.3;1.6;244.3;50.07;379;3222.0
15-03-16;10:57;39.5;291.5;2.3;246.3;50.04;533;3222.0
15-03-16;11:00;39.5;288.1;5.8;247.3;50.00;1442;3222.1
15-03-16;11:03;40.5;285.4;5.3;247.3;50.04;1300;3222.1
15-03-16;11:06;40.6;300.5;5.1;247.3;50.05;1219;3222.2
15-03-16;11:09;40.4;259.4;4.8;246.3;50.04;1239;3222.2
15-03-16;11:12;40.7;279.0;3.0;245.3;50.06;706;3222.3
15-03-16;11:15;40.1;286.5;1.8;245.3;50.02;444;3222.3
15-03-16;11:18;39.5;275.8;1.8;245.3;50.06;596;3222.3
15-03-16;11:21;40.0;255.6;1.3;245.3;50.02;287;3222.4
15-03-16;11:24;39.8;283.5;2.9;245.3;50.02;783;3222.4
15-03-16;11:27;40.0;287.8;5.4;247.3;50.04;1343;3222.5
15-03-16;11:30;39.7;297.6;1.5;244.3;50.01;361;3222.5
15-03-16;11:33;40.9;288.1;5.5;247.3;50.02;1372;3222.6
15-03-16;11:36;41.0;280.6;5.6;247.3;50.02;1360;3222.6
15-03-16;11:39;41.4;281.9;5.5;247.3;50.02;1370;3222.7
15-03-16;11:42;41.9;276.2;5.5;247.3;50.03;1364;3222.8
15-03-16;11:45;41.9;270.4;5.1;247.3;50.03;1265;3222.8
15-03-16;11:48;41.6;281.6;1.8;245.3;50.05;438;3222.9
15-03-16;11:51;40.9;289.3;3.3;245.3;50.07;808;3222.9
15-03-16;11:54;40.0;292.3;1.4;244.3;50.04;333;3222.9
15-03-16;11:57;39.3;281.5;1.4;245.3;50.06;343;3222.9
15-03-16;12:00;39.8;307.7;1.6;244.3;50.03;382;3223.0
15-03-16;12:03;40.5;293.4;5.5;247.3;50.01;1351;3223.0
15-03-16;12:06;40.7;283.7;5.6;247.3;50.01;1369;3223.1
15-03-16;12:09;40.0;294.7;1.2;244.3;50.05;279;3223.1
15-03-16;12:12;39.1;294.8;1.5;244.3;49.98;329;3223.2
15-03-16;12:15;38.9;303.0;1.3;244.3;50.04;316;3223.2
15-03-16;12:18;38.7;270.9;1.5;244.3;50.03;358;3223.2
15-03-16;12:21;38.6;306.5;2.0;245.3;50.03;482;3223.2
15-03-16;12:24;38.4;265.8;1.8;244.3;50.02;448;3223.3
15-03-16;12:27;38.2;301.9;1.3;244.3;50.05;299;3223.3
15-03-16;12:30;38.0;291.0;1.8;244.3;50.03;384;3223.3
15-03-16;12:33;38.3;301.3;3.9;245.3;50.02;927;3223.3
15-03-16;12:36;38.9;292.8;3.8;246.3;50.04;956;3223.4
15-03-16;12:39;38.6;278.6;3.7;247.3;50.02;927;3223.4
15-03-16;12:42;38.9;284.9;4.7;246.3;50.05;1153;3223.5
15-03-16;12:45;39.1;270.4;4.3;246.3;50.04;1023;3223.5
15-03-16;12:48;39.5;276.1;5.3;246.3;50.07;1299;3223.6
15-03-16;12:51;39.9;252.3;4.3;246.3;50.07;1060;3223.6
15-03-16;12:54;40.5;282.7;5.4;246.3;50.04;1317;3223.7
15-03-16;12:57;39.9;280.3;1.7;245.3;50.04;402;3223.8
15-03-16;13:00;40.2;257.6;3.3;245.3;50.02;844;3223.8
15-03-16;13:03;40.1;281.9;1.4;244.3;50.01;325;3223.8
15-03-16;13:06;39.5;293.4;1.5;244.3;50.01;350;3223.9
15-03-16;13:09;39.0;301.4;1.2;244.3;50.05;279;3223.9
15-03-16;13:12;39.7;279.7;5.1;246.3;50.01;1334;3223.9
15-03-16;13:15;39.7;290.1;1.4;244.3;50.03;333;3224.0
15-03-16;13:18;39.7;289.7;5.2;246.3;50.03;1274;3224.0
15-03-16;13:21;40.0;281.6;5.0;246.3;50.04;1236;3224.0
15-03-16;13:24;40.6;284.0;4.8;246.3;50.04;1172;3224.1
15-03-16;13:27;40.6;280.8;5.1;246.3;50.05;1251;3224.2
15-03-16;13:30;40.6;303.9;1.6;244.3;50.02;382;3224.2
15-03-16;13:33;40.7;280.9;4.9;247.3;50.03;1197;3224.3
15-03-16;13:36;41.2;281.3;4.8;247.3;50.02;1166;3224.3
15-03-16;13:39;41.5;277.2;4.9;246.3;50.05;1198;3224.4
15-03-16;13:42;41.0;287.9;4.7;247.3;50.04;1175;3224.4
15-03-16;13:45;41.4;281.5;3.8;246.3;50.06;1066;3224.5
15-03-16;13:48;41.5;279.3;4.6;247.3;50.07;1157;3224.5
15-03-16;13:51;41.6;280.2;4.6;247.3;50.04;1119;3224.6
15-03-16;13:54;41.6;280.0;4.6;247.3;50.04;1102;3224.6
15-03-16;13:57;41.6;4.6.4;2.6;247.3;50.08;656;3224.7
15-03-16;14:00;41.6;282.7;4.5;247.3;50.03;1103;3224.7
15-03-16;14:03;41.6;285.0;4.5;247.3;50.01;1115;3224.8
15-03-16;14:06;41.6;283.3;4.5;247.3;50.02;1093;3224.8
15-03-16;14:09;41.7;284.0;4.4;247.3;50.02;1078;3224.9
15-03-16;14:12;41.4;275.6;1.2;245.3;50.05;287;3224.9
15-03-16;14:15;41.5;285.4;4.2;247.3;50.04;1026;3225.0
15-03-16;14:18;41.6;290.7;4.1;247.3;50.04;1019;3225.0
15-03-16;14:21;41.7;284.7;4.2;247.3;50.05;1033;3225.1
15-03-16;14:24;41.6;276.4;4.1;246.3;50.04;1000;3225.1
15-03-16;14:27;41.6;284.0;4.0;246.3;50.05;1002;3225.2
15-03-16;14:30;41.9;285.9;4.1;246.3;50.03;918;3225.2
15-03-16;14:33;41.9;281.9;4.0;246.3;50.05;985;3225.3
15-03-16;14:36;41.9;278.3;4.0;247.3;50.02;972;3225.3
15-03-16;14:39;41.7;285.3;3.9;247.3;50.07;969;3225.4
15-03-16;14:42;41.7;282.4;3.9;248.2;50.04;953;3225.4
15-03-16;14:45;41.6;280.0;3.8;248.2;50.05;935;3225.5
15-03-16;14:48;41.4;280.5;3.8;246.3;50.03;934;3225.5
15-03-16;14:51;41.5;284.3;3.7;247.3;50.05;897;3225.6
15-03-16;14:54;41.4;289.4;3.6;247.3;50.07;888;3225.6
15-03-16;14:57;41.4;289.7;3.6;247.3;50.05;872;3225.7
15-03-16;15:00;41.4;286.6;3.7;247.3;50.02;897;3225.7
15-03-16;15:03;41.4;285.9;3.6;248.2;50.04;877;3225.7
15-03-16;15:06;41.0;286.9;3.3;247.3;50.04;828;3225.8
15-03-16;15:09;41.0;285.3;3.3;246.3;50.02;816;3225.8
15-03-16;15:12;40.6;284.4;3.1;246.3;50.06;773;3225.9
15-03-16;15:15;40.7;283.4;3.1;246.3;50.06;772;3225.9
15-03-16;15:18;40.5;284.1;3.0;247.3;50.07;749;3225.9
15-03-16;15:21;40.4;287.5;2.8;246.3;50.06;716;3226.0
15-03-16;15:24;40.1;290.1;2.8;247.3;50.05;711;3226.0
15-03-16;15:27;40.0;290.4;2.9;246.3;50.03;698;3226.0
15-03-16;15:30;39.8;294.4;2.7;246.3;50.05;672;3226.1
15-03-16;15:33;39.7;289.7;2.6;247.3;50.03;656;3226.1
15-03-16;15:36;39.8;289.1;2.6;247.3;50.03;635;3226.1
15-03-16;15:39;39.4;290.4;2.4;247.3;50.03;626;3226.2
15-03-16;15:42;39.1;294.4;2.4;248.2;50.04;602;3226.2
15-03-16;15:45;39.1;290.4;2.5;245.3;50.05;589;3226.2
15-03-16;15:48;39.0;287.5;2.4;245.3;50.05;570;3226.3
15-03-16;15:51;38.7;292.0;2.3;246.3;50.03;553;3226.3
15-03-16;15:54;38.4;287.2;2.3;246.3;50.05;532;3226.3
15-03-16;15:57;38.7;294.2;2.1;245.3;50.03;521;3226.3
15-03-16;16:00;38.3;289.4;2.0;246.3;50.06;506;3226.4
15-03-16;16:03;38.2;291.7;1.9;246.3;50.03;484;3226.4
15-03-16;16:06;38.2;293.7;1.9;245.3;50.07;461;3226.4
15-03-16;16:09;37.9;292.8;1.8;246.3;50.05;439;3226.4
15-03-16;16:12;37.6;293.8;1.8;246.3;50.04;425;3226.5
15-03-16;16:15;37.8;295.0;1.6;245.3;50.05;404;3226.5
15-03-16;16:18;37.6;292.9;1.6;246.3;50.04;376;3226.5
15-03-16;16:21;37.2;291.5;1.4;245.3;50.02;350;3226.5
15-03-16;16:24;37.0;289.7;1.5;245.3;49.98;332;3226.5
15-03-16;16:27;36.8;294.4;1.3;245.3;50.01;315;3226.6
15-03-16;16:30;37.0;291.9;1.2;245.3;50.04;299;3226.6
15-03-16;16:33;36.5;292.5;1.1;245.3;50.04;262;3226.6
15-03-16;16:36;36.5;292.9;1.1;244.3;50.00;245;3226.6
15-03-16;16:39;36.1;295.6;1.0;244.3;50.02;227;3226.6
15-03-16;16:42;36.1;294.5;1.0;245.3;50.03;214;3226.6
15-03-16;16:45;36.0;291.7;0.8;245.3;50.05;198;3226.6
15-03-16;16:48;36.0;287.5;0.8;244.3;50.07;178;3226.6
15-03-16;16:51;35.7;295.4;0.7;245.3;49.99;164;3226.6
15-03-16;16:54;35.5;292.3;0.7;244.3;50.06;141;3226.7
15-03-16;16:57;35.5;284.1;0.6;244.3;50.06;116;3226.7
15-03-16;17:00;35.4;288.1;0.5;244.3;50.08;97;3226.7
15-03-16;17:03;35.2;289.5;0.4;244.3;50.08;80;3226.7
15-03-16;17:06;35.0;285.3;0.4;245.3;50.06;66;3226.7
15-03-16;17:09;34.9;283.7;0.3;245.3;50.07;51;3226.7
15-03-16;17:12;34.7;275.2;0.2;245.3;50.06;41;3226.7
15-03-16;17:15;34.5;274.6;0.1;245.3;50.08;31;3226.7
15-03-16;17:18;34.6;266.0;0.1;244.3;50.07;19;3226.7
15-03-16;17:21;34.5;262.9;0.0;245.3;50.07;10;3226.7
15-03-16;17:24;34.2;254.2;0.0;245.3;50.03;3;3226.7
15-03-16;17:27;34.1;176.9;0.0;245.3;50.03;0;3226.7
15-03-16;17:30;34.0;117.7;0.0;245.3;50.08;0;3226.7
15-03-16;17:33;33.9;149.1;0.0;245.3;50.05;0;3226.7
15-03-16;17:36;33.8;217.8;0.0;245.3;50.03;0;3226.7
15-03-16;17:39;33.7;222.3;0.0;245.3;50.04;0;3226.7
15-03-16;17:42;33.5;189.2;0.0;245.3;50.05;0;3226.7
15-03-16;17:45;33.4;154.1;0.0;244.3;50.06;0;3226.7
15-03-16;17:48;33.3;117.6;0.0;244.3;50.04;0;3226.7
15-03-17;06:27;29.4;268.7;0.1;245.3;50.03;15;3226.7
15-03-17;06:30;29.4;271.2;0.1;245.3;50.03;18;3226.7
15-03-17;06:33;29.7;278.6;0.1;246.3;49.99;21;3226.7
15-03-17;06:36;30.1;283.4;0.1;247.3;50.03;23;3226.7
15-03-17;06:39;30.2;271.2;0.1;247.3;50.02;26;3226.7
15-03-17;06:42;30.2;277.2;0.1;246.3;50.03;29;3226.7
15-03-17;06:45;30.3;289.5;0.1;246.3;50.06;32;3226.7
15-03-17;06:48;30.4;286.3;0.2;245.3;50.00;36;3226.7
15-03-17;06:51;30.4;286.3;0.2;247.3;50.02;39;3226.7
15-03-17;06:54;30.5;284.6;0.2;245.3;50.02;40;3226.7
15-03-17;06:57;30.5;292.6;0.2;246.3;50.04;48;3226.7
15-03-17;07:00;31.0;292.8;0.4;246.3;50.04;62;3226.7
15-03-17;07:03;31.0;294.4;0.4;247.3;50.07;76;3226.7
15-03-17;07:06;31.0;309.0;0.5;246.3;50.06;92;3226.7
15-03-17;07:09;31.4;299.4;0.5;245.3;50.04;109;3226.7
15-03-17;07:12;31.4;294.1;0.5;245.3;50.06;129;3226.7
15-03-17;07:15;31.5;299.2;0.7;245.3;50.08;148;3226.7
15-03-17;07:18;31.8;311.1;0.7;245.3;50.02;170;3226.7
15-03-17;07:21;32.2;306.4;0.8;245.3;50.01;193;3226.7
15-03-17;07:24;32.2;305.1;0.9;245.3;50.01;215;3226.8
15-03-17;07:27;32.0;307.9;1.0;245.3;50.03;236;3226.8
15-03-17;07:30;32.6;304.3;1.1;245.3;50.01;257;3226.8
15-03-17;07:33;32.4;303.0;1.2;245.3;50.04;274;3226.8
15-03-17;07:36;32.6;304.2;1.2;246.3;50.04;294;3226.8
15-03-17;07:39;33.1;306.1;1.3;247.3;50.04;310;3226.8
15-03-17;07:42;33.3;298.6;1.4;246.3;50.03;327;3226.8
15-03-17;07:45;33.3;303.2;1.4;246.3;50.04;346;3226.9
15-03-17;07:48;33.4;298.9;1.5;246.3;50.10;364;3226.9
15-03-17;07:51;33.5;303.9;1.5;245.3;50.04;384;3226.9
15-03-17;07:54;33.5;302.7;1.7;245.3;50.01;404;3226.9
15-03-17;07:57;33.9;302.0;1.7;245.3;50.05;421;3226.9
15-03-17;08:00;34.2;303.2;1.8;245.3;50.06;441;3227.0
15-03-17;08:03;34.2;302.7;1.9;245.3;50.06;460;3227.0
15-03-17;08:06;34.5;303.9;1.9;245.3;50.03;477;3227.0
15-03-17;08:09;34.6;302.7;2.1;245.3;50.06;497;3227.0
15-03-17;08:12;34.7;295.7;2.1;245.3;50.05;516;3227.0
15-03-17;08:15;34.8;299.7;2.2;245.3;50.04;533;3227.1
15-03-17;08:18;35.0;295.6;2.4;245.3;49.97;553;3227.1
15-03-17;08:21;35.3;300.7;2.3;245.3;50.01;573;3227.1
15-03-17;08:24;35.4;297.5;2.4;245.3;50.03;592;3227.2
15-03-17;08:27;35.6;292.2;2.5;246.3;50.05;609;3227.2
15-03-17;08:30;35.9;298.0;2.6;246.3;50.03;628;3227.2
15-03-17;08:33;35.9;298.5;2.6;246.3;50.03;647;3227.3
15-03-17;08:36;36.1;295.8;2.7;246.3;50.06;665;3227.3
15-03-17;08:39;36.3;293.7;2.8;245.3;50.04;682;3227.3
15-03-17;08:42;36.5;293.8;2.8;246.3;50.04;697;3227.4
15-03-17;08:45;36.8;298.0;3.0;245.3;50.03;716;3227.4
15-03-17;08:48;36.8;297.6;3.1;245.3;50.10;733;3227.4
15-03-17;08:51;36.9;296.9;3.1;246.3;50.02;749;3227.5
15-03-17;08:54;36.9;288.7;3.1;246.3;50.03;762;3227.5
15-03-17;08:57;36.8;291.3;3.3;246.3;50.04;780;3227.5
15-03-17;09:00;37.0;292.0;3.3;247.3;50.01;797;3227.6
15-03-17;09:03;37.1;296.7;3.4;245.3;50.07;814;3227.6
15-03-17;09:06;37.1;292.2;3.4;245.3;50.04;831;3227.7
15-03-17;09:09;37.1;296.9;3.4;245.3;50.05;840;3227.7
15-03-17;09:12;37.1;289.5;3.5;245.3;50.04;855;3227.7
15-03-17;09:15;37.2;296.4;3.3;246.3;50.03;814;3227.8
15-03-17;09:18;37.5;292.0;3.5;246.3;49.98;880;3227.8
15-03-17;09:21;37.5;290.4;3.7;246.3;50.03;899;3227.9
15-03-17;09:24;37.6;287.1;3.7;246.3;50.02;911;3227.9
15-03-17;09:27;37.7;287.2;3.8;246.3;50.03;925;3228.0
15-03-17;09:30;37.8;289.0;3.8;246.3;50.01;938;3228.0
15-03-17;09:33;38.0;284.9;3.8;246.3;50.05;942;3228.1
15-03-17;09:36;38.4;287.9;3.9;248.2;50.05;952;3228.1
15-03-17;09:39;38.4;289.5;4.0;246.3;50.05;966;3228.1
15-03-17;09:42;38.4;283.1;4.0;247.3;50.09;977;3228.2
15-03-17;09:45;38.7;280.9;4.0;246.3;50.03;982;3228.2
15-03-17;09:48;38.5;281.3;4.1;246.3;50.05;997;3228.3
15-03-17;09:51;38.9;290.0;4.2;247.3;50.07;1012;3228.3
15-03-17;09:54;39.0;289.3;4.1;247.3;50.09;1023;3228.4
15-03-17;09:57;39.1;285.6;4.2;247.3;50.06;1030;3228.4
15-03-17;10:00;39.2;285.7;4.2;247.3;50.03;1044;3228.5
15-03-17;10:03;39.3;284.3;4.3;248.2;50.02;1057;3228.6
15-03-17;10:06;39.3;286.6;4.3;248.2;50.01;1071;3228.6
15-03-17;10:09;39.3;282.1;4.4;247.3;50.04;1080;3228.7
15-03-17;10:12;39.4;280.9;4.4;247.3;50.02;1088;3228.7
15-03-17;10:15;39.5;283.3;4.5;247.3;50.03;1094;3228.8
15-03-17;10:18;39.8;280.9;4.5;247.3;50.04;1101;3228.8
15-03-17;10:21;39.7;278.6;4.5;247.3;50.04;1099;3228.9
15-03-17;10:24;39.9;276.5;4.5;247.3;50.06;1112;3228.9
15-03-17;10:27;39.9;284.7;4.6;246.3;50.07;1124;3229.0
15-03-17;10:30;39.9;278.9;4.6;246.3;50.03;1123;3229.0
15-03-17;10:33;40.4;280.3;4.6;246.3;50.01;1126;3229.1
15-03-17;10:36;40.4;280.6;4.7;246.3;50.02;1146;3229.2
15-03-17;10:39;40.5;275.9;4.6;247.3;50.04;1144;3229.2
15-03-17;10:42;40.5;273.3;4.7;246.3;50.05;1155;3229.3
15-03-17;10:45;40.7;274.2;4.8;246.3;50.07;1158;3229.3
15-03-17;10:48;40.8;276.7;4.7;247.3;50.06;1160;3229.4
15-03-17;10:51;41.0;276.7;4.8;247.3;50.01;1169;3229.4
15-03-17;10:54;40.8;277.1;4.8;247.3;50.03;1173;3229.5
15-03-17;10:57;40.9;274.9;4.8;246.3;50.04;1183;3229.6
15-03-17;11:00;41.2;272.7;4.8;246.3;49.93;1185;3229.6
15-03-17;11:03;41.2;272.1;4.8;247.3;49.97;1187;3229.7
15-03-17;11:06;41.3;275.3;4.9;247.3;50.02;1194;3229.7
15-03-17;11:09;41.5;271.1;4.8;247.3;50.04;1195;3229.8
15-03-17;11:12;41.3;273.3;4.9;246.3;50.06;1189;3229.9
15-03-17;11:15;41.4;270.9;4.9;248.2;50.05;1203;3229.9
15-03-17;11:18;41.7;270.9;5.0;247.3;50.04;1216;3230.0
15-03-17;11:21;41.7;272.6;5.0;246.3;49.99;1205;3230.0
15-03-17;11:24;41.9;276.8;4.9;247.3;50.03;1214;3230.1
15-03-17;11:27;42.1;272.4;5.0;247.3;50.03;1214;3230.2
15-03-17;11:30;42.2;277.0;5.0;247.3;50.03;1211;3230.2
15-03-17;11:33;42.2;274.6;5.0;247.3;50.05;1223;3230.3
15-03-17;11:36;42.4;275.5;5.0;247.3;50.04;1212;3230.3
15-03-17;11:39;42.4;274.9;5.1;246.3;50.07;1229;3230.4
15-03-17;11:42;42.3;273.3;5.0;246.3;50.05;1235;3230.5
15-03-17;11:45;42.4;277.0;5.1;248.2;50.07;1237;3230.5
15-03-17;11:48;42.5;267.4;5.0;245.3;50.06;1226;3230.6
15-03-17;11:51;42.4;276.1;5.0;250.2;50.05;1218;3230.6
15-03-17;11:54;42.4;267.3;5.1;250.2;50.05;1239;3230.7
15-03-17;11:57;42.5;276.4;4.9;250.2;50.04;1252;3230.8
15-03-17;12:00;42.7;272.3;5.0;250.2;50.01;1248;3230.8
15-03-17;12:03;42.5;275.0;5.1;250.2;50.01;1251;3230.9
15-03-17;12:06;42.7;275.0;5.0;249.2;50.05;1261;3231.0
15-03-17;12:09;42.7;270.8;5.1;249.2;50.04;1266;3231.0
15-03-17;12:12;42.9;278.1;5.1;250.2;50.05;1275;3231.1
15-03-17;12:15;42.8;276.2;5.2;249.2;50.02;1273;3231.1
15-03-17;12:18;42.9;274.8;5.1;250.2;50.05;1262;3231.2
15-03-17;12:21;43.1;275.0;5.0;251.1;50.06;1256;3231.3
15-03-17;12:24;42.9;272.9;5.1;250.2;50.02;1271;3231.3
15-03-17;12:27;43.1;273.0;5.1;250.2;50.06;1266;3231.4
15-03-17;12:30;43.0;277.8;5.1;250.2;50.03;1262;3231.5
15-03-17;12:33;42.9;274.5;5.0;250.2;50.04;1258;3231.5
15-03-17;12:36;43.1;268.9;5.0;250.2;50.05;1243;3231.6
15-03-17;12:39;43.1;273.9;5.1;250.2;50.04;1254;3231.7
15-03-17;12:42;43.2;275.5;5.0;250.2;50.08;1261;3231.7
15-03-17;12:45;43.0;274.9;5.0;249.2;50.06;1239;3231.8
15-03-17;12:48;43.2;274.3;5.0;250.2;50.07;1252;3231.8
15-03-17;12:51;43.2;268.6;5.0;251.1;50.08;1236;3231.9
15-03-17;12:54;43.4;268.3;5.1;251.1;50.08;1256;3232.0
15-03-17;12:57;43.2;278.1;5.0;251.1;50.06;1246;3232.0
15-03-17;13:00;43.1;274.6;5.0;247.3;50.05;1233;3232.1
15-03-17;13:03;43.0;272.6;5.1;250.2;50.04;1250;3232.1
15-03-17;13:06;43.0;275.9;5.0;250.2;50.01;1245;3232.2
15-03-17;13:09;43.2;276.1;5.0;250.2;50.03;1236;3232.3
15-03-17;13:12;43.0;275.9;5.0;250.2;50.07;1239;3232.3
15-03-17;13:15;43.0;269.2;5.0;249.2;50.01;1240;3232.4
15-03-17;13:18;42.9;274.8;4.9;249.2;50.03;1218;3232.5
15-03-17;13:21;43.1;270.1;4.9;250.2;50.07;1229;3232.5
15-03-17;13:24;42.9;275.9;5.0;249.2;50.04;1240;3232.6
15-03-17;13:27;42.8;274.3;4.8;250.2;50.05;1212;3232.6
15-03-17;13:30;42.7;269.3;4.8;251.1;50.02;1203;3232.7
15-03-17;13:33;42.8;275.0;4.8;251.1;50.05;1188;3232.8
15-03-17;13:36;42.9;274.5;4.6;250.2;50.04;1179;3232.8
15-03-17;13:39;42.9;272.9;4.8;250.2;50.02;1193;3232.9
15-03-17;13:42;42.9;274.3;4.7;250.2;50.07;1181;3232.9
15-03-17;13:45;43.0;271.2;4.7;250.2;49.99;1162;3233.0
15-03-17;13:48;43.0;275.0;4.7;251.1;50.09;1165;3233.1
15-03-17;13:51;43.1;276.8;4.6;251.1;50.05;1154;3233.1
15-03-17;13:54;42.8;275.5;4.6;250.2;50.08;1149;3233.2
15-03-17;13:57;43.0;279.3;4.7;247.3;50.06;1153;3233.2
15-03-17;14:00;43.0;;4.7;248.2;50.01;1152;3233.3
15-03-17;14:03;43.1;281.6;4.6;248.2;49.99;1138;3233.3
15-03-17;14:06;43.0;275.5;4.5;247.3;50.01;1124;3233.4
15-03-17;14:09;42.9;281.3;4.5;246.3;50.02;1114;3233.5
15-03-17;14:12;43.0;281.1;4.5;247.3;50.03;1103;3233.5
15-03-17;14:15;42.9;270.8;4.4;246.3;50.00;1078;3233.6
15-03-17;14:18;42.7;277.2;4.4;247.3;50.04;1070;3233.6
15-03-17;14:21;42.7;278.0;4.4;247.3;50.05;1075;3233.7
15-03-17;14:24;42.4;275.3;4.3;247.3;50.03;1058;3233.7
15-03-17;14:27;42.4;276.7;4.3;246.3;50.03;1055;3233.8
15-03-17;14:30;42.5;274.3;4.2;248.2;50.04;1034;3233.8
15-03-17;14:33;42.3;276.5;4.1;247.3;50.04;1032;3233.9
15-03-17;14:36;42.4;283.3;4.2;247.3;49.99;1021;3233.9
15-03-17;14:39;42.3;280.3;4.1;248.2;50.07;1015;3234.0
15-03-17;14:42;42.3;282.5;4.0;248.2;50.01;1005;3234.0
15-03-17;14:45;42.2;281.9;4.1;248.2;50.03;1004;3234.1
15-03-17;14:48;42.0;283.0;4.0;247.3;50.04;996;3234.1
15-03-17;14:51;42.3;281.8;3.9;248.2;50.05;985;3234.2
15-03-17;14:54;42.0;286.8;4.0;247.3;50.06;978;3234.2
15-03-17;14:57;41.9;285.0;3.9;247.3;50.05;961;3234.3
15-03-17;15:00;41.7;287.4;3.9;248.2;49.98;949;3234.3
15-03-17;15:03;41.7;288.2;3.8;247.3;50.10;931;3234.4
15-03-17;15:06;41.9;283.4;3.7;247.3;50.05;927;3234.4
15-03-17;15:09;41.5;287.5;3.8;247.3;50.03;914;3234.5
15-03-17;15:12;41.4;284.0;3.7;247.3;50.06;899;3234.5
15-03-17;15:15;41.3;283.7;3.5;248.2;50.04;875;3234.6
15-03-17;15:18;41.2;286.9;3.5;249.2;50.04;858;3234.6
15-03-17;15:21;41.2;289.4;3.4;247.3;50.05;842;3234.6
15-03-17;15:24;41.0;282.1;3.3;247.3;50.10;826;3234.7
15-03-17;15:27;40.9;286.0;3.3;247.3;50.05;815;3234.7
15-03-17;15:30;40.9;286.2;3.2;246.3;50.02;791;3234.8
15-03-17;15:33;40.8;289.1;3.1;247.3;50.02;766;3234.8
15-03-17;15:36;40.7;291.3;3.0;248.2;50.00;754;3234.8
15-03-17;15:39;40.6;292.2;3.0;249.2;50.04;742;3234.9
15-03-17;15:42;40.5;292.6;3.0;247.3;50.02;709;3234.9
15-03-17;15:45;40.4;291.5;2.7;247.3;50.05;689;3234.9
15-03-17;15:48;40.0;288.7;2.7;248.2;50.03;668;3235.0
15-03-17;15:51;40.1;281.1;2.6;248.2;50.04;649;3235.0
15-03-17;15:54;40.0;287.8;2.6;247.3;50.04;641;3235.0
15-03-17;15:57;39.7;288.2;2.5;247.3;50.05;625;3235.1
15-03-17;16:00;39.7;290.4;2.5;246.3;50.05;608;3235.1
15-03-17;16:03;39.8;291.6;2.5;247.3;50.03;604;3235.1
15-03-17;16:06;39.3;291.6;2.3;246.3;50.04;579;3235.2
15-03-17;16:09;39.3;290.3;2.3;245.3;50.04;553;3235.2
15-03-17;16:12;39.1;290.4;2.2;246.3;50.06;543;3235.2
15-03-17;16:15;39.0;293.2;2.1;245.3;50.03;525;3235.3
15-03-17;16:18;38.7;295.6;2.0;246.3;50.05;510;3235.3
15-03-17;16:21;38.6;297.0;2.0;246.3;50.04;486;3235.3
15-03-17;16:24;38.9;292.5;2.0;246.3;50.03;467;3235.3
15-03-17;16:27;38.6;296.9;1.9;246.3;50.04;442;3235.3
15-03-17;16:30;38.0;291.6;1.8;245.3;50.03;420;3235.4
15-03-17;16:33;38.3;291.3;1.6;246.3;50.03;402;3235.4
15-03-17;16:36;38.0;294.2;1.5;246.3;50.03;380;3235.4
15-03-17;16:39;37.9;289.7;1.5;245.3;50.03;357;3235.4
15-03-17;16:42;37.7;298.2;1.4;246.3;50.05;334;3235.4
15-03-17;16:45;37.5;297.3;1.3;246.3;50.04;311;3235.5
15-03-17;16:48;37.5;302.6;1.2;246.3;50.04;248;3235.5
15-03-17;16:51;37.1;294.2;1.2;246.3;50.01;272;3235.5
15-03-17;16:54;37.2;295.7;1.0;246.3;50.01;251;3235.5
15-03-17;16:57;37.0;293.8;1.0;245.3;49.99;235;3235.5
15-03-17;17:00;36.8;4.8;0.8;246.3;50.06;212;3235.5
15-03-17;17:03;36.8;290.7;0.8;247.3;50.08;188;3235.5
15-03-17;17:06;36.7;290.6;0.7;247.3;50.06;164;3235.5
15-03-17;17:09;36.4;292.5;0.6;246.3;50.06;141;3235.6
15-03-17;17:12;36.3;294.1;0.5;246.3;50.03;121;3235.6
15-03-17;17:15;36.1;291.6;0.5;246.3;50.05;101;3235.6
15-03-17;17:18;36.0;290.0;0.4;247.3;50.02;82;3235.6
15-03-17;17:21;36.0;279.9;0.3;245.3;50.04;59;3235.6
15-03-17;17:24;35.6;278.0;0.1;245.3;50.00;17;3235.6
15-03-17;17:27;35.5;274.5;0.0;247.3;50.02;1;3235.6
15-03-17;17:30;35.2;208.5;0.0;246.3;50.03;0;3235.6
15-03-17;17:33;34.9;165.9;0.0;246.3;50.05;0;3235.6
15-03-18;06:21;28.6;277.5;0.0;246.3;50.03;14;3235.6
15-03-18;06:24;27.9;277.4;0.1;247.3;50.05;16;3235.6
15-03-18;06:27;28.6;274.6;0.1;247.3;49.99;18;3235.6
15-03-18;06:30;29.7;282.8;0.1;245.3;50.04;21;3235.6
15-03-18;06:33;29.7;284.0;0.1;245.3;50.00;24;3235.6
15-03-18;06:36;29.7;278.3;0.1;244.3;50.03;27;3235.6
15-03-18;06:39;30.2;290.0;0.1;245.3;49.99;29;3235.6
15-03-18;06:42;30.2;281.3;0.1;245.3;50.02;32;3235.6
15-03-18;06:45;30.3;286.8;0.2;246.3;50.04;36;3235.6
15-03-18;06:48;30.4;290.6;0.2;245.3;50.03;39;3235.6
15-03-18;06:51;30.5;298.6;0.2;245.3;50.03;43;3235.6
15-03-18;06:54;30.5;289.7;0.3;245.3;49.99;45;3235.6
15-03-18;06:57;30.7;294.8;0.2;245.3;50.02;49;3235.6
15-03-18;07:00;30.9;290.1;0.4;245.3;50.07;60;3235.6
15-03-18;07:03;30.9;296.4;0.4;245.3;50.08;75;3235.6
15-03-18;07:06;31.1;320.3;0.4;244.3;50.03;90;3235.6
15-03-18;07:09;31.1;310.9;0.5;244.3;50.02;110;3235.6
15-03-18;07:12;31.2;313.0;0.7;245.3;49.98;129;3235.6
15-03-18;07:15;31.6;322.2;0.8;245.3;49.96;148;3235.6
15-03-18;07:18;31.6;308.3;0.7;245.3;50.00;171;3235.6
15-03-18;07:21;31.8;311.4;0.8;245.3;50.03;191;3235.6
15-03-18;07:24;32.0;314.5;1.0;245.3;49.99;213;3235.6
15-03-18;07:27;31.9;313.4;1.0;245.3;50.04;236;3235.7
15-03-18;07:30;32.4;316.8;1.1;245.3;50.03;255;3235.7
15-03-18;07:33;32.4;308.7;1.2;245.3;50.04;276;3235.7
15-03-18;07:36;32.5;303.6;1.2;245.3;50.03;295;3235.7
15-03-18;07:39;32.6;306.8;1.3;245.3;50.03;312;3235.7
15-03-18;07:42;32.9;304.3;1.4;245.3;50.08;330;3235.7
15-03-18;07:45;33.0;305.4;1.4;245.3;50.04;349;3235.7
15-03-18;07:48;33.1;304.5;1.5;245.3;50.03;366;3235.8
15-03-18;07:51;33.2;298.5;1.6;245.3;50.02;385;3235.8
15-03-18;07:54;33.9;303.3;1.6;244.3;50.05;405;3235.8
15-03-18;07:57;33.8;304.5;1.7;244.3;50.05;426;3235.8
15-03-18;08:00;33.8;302.7;1.8;245.3;50.05;440;3235.8
15-03-18;08:03;34.0;304.3;2.0;244.3;50.01;458;3235.9
15-03-18;08:06;34.1;301.9;2.0;243.4;50.06;477;3235.9
15-03-18;08:09;34.2;297.2;2.0;245.3;50.03;491;3235.9
15-03-18;08:12;34.6;298.9;2.1;245.3;50.04;509;3235.9
15-03-18;08:15;34.5;294.1;2.1;245.3;50.02;523;3236.0
15-03-18;08:18;35.0;297.5;2.2;245.3;50.02;542;3236.0
15-03-18;08:21;35.3;299.2;2.3;245.3;50.07;560;3236.0
15-03-18;08:24;35.2;296.9;2.4;246.3;50.04;576;3236.0
15-03-18;08:27;35.4;296.4;2.4;245.3;50.06;600;3236.1
15-03-18;08:30;35.5;298.0;2.5;245.3;50.04;616;3236.1
15-03-18;08:33;35.7;298.6;2.5;245.3;50.00;638;3236.1
15-03-18;08:36;36.1;291.7;2.6;246.3;49.98;647;3236.2
15-03-18;08:39;36.0;296.7;2.8;244.3;49.98;672;3236.2
15-03-18;08:42;36.2;295.6;2.8;245.3;50.09;685;3236.2
15-03-18;08:45;36.3;4.8;2.8;245.3;50.03;699;3236.3
15-03-18;08:48;36.7;298.3;2.9;246.3;50.03;719;3236.3
15-03-18;08:51;36.4;288.7;3.0;245.3;50.04;732;3236.3
15-03-18;08:54;36.4;294.5;3.1;246.3;50.02;752;3236.4
15-03-18;08:57;36.7;295.8;3.1;246.3;50.02;761;3236.4
15-03-18;09:00;36.4;289.4;3.1;247.3;50.05;773;3236.5
15-03-18;09:03;36.5;291.2;3.2;246.3;50.03;787;3236.5
15-03-18;09:06;36.8;291.3;3.3;246.3;50.03;795;3236.5
15-03-18;09:09;36.7;291.7;3.3;246.3;50.0;811;3236.6
15-03-18;09:12;36.7;291.6;3.4;247.3;50.08;822;3236.6
15-03-18;09:15;36.9;290.3;3.4;247.3;50.03;834;3236.7
15-03-18;09:18;36.9;287.2;3.5;247.3;50.05;853;3236.7
15-03-18;09:21;37.1;284.7;3.5;246.3;50.06;862;3236.7
15-03-18;09:24;36.9;288.5;3.5;247.3;50.04;875;3236.8
15-03-18;09:27;37.1;291.5;3.6;247.3;50.10;888;3236.8
15-03-18;09:30;37.2;287.5;3.7;247.3;50.04;911;3236.9
15-03-18;09:33;37.5;284.3;3.8;246.3;50.06;925;3236.9
15-03-18;09:36;37.5;287.2;3.8;247.3;50.07;950;3237.0
15-03-18;09:39;37.5;286.8;3.8;246.3;50.07;951;3237.0
15-03-18;09:42;37.7;285.6;4.0;246.3;50.08;963;3237.1
15-03-18;09:45;37.9;286.3;4.0;246.3;50.07;972;3237.1
15-03-18;09:48;50.0;289.3;4.0;247.3;50.06;985;3237.2
15-03-18;09:51;38.2;287.4;4.1;247.3;50.05;1001;3237.2
15-03-18;09:54;38.2;284.3;4.0;247.3;50.08;1006;3237.3
15-03-18;09:57;38.0;286.0;4.2;247.3;50.07;1025;3237.3
15-03-18;10:00;38.4;288.7;4.1;248.2;50.04;1036;3237.4
15-03-18;10:03;38.2;286.8;4.3;248.2;50.01;1048;3237.4
15-03-18;10:06;38.4;286.3;4.3;248.2;50.01;1066;3237.5
15-03-18;10:09;38.5;290.3;4.4;248.2;50.09;1069;3237.5
15-03-18;10:12;38.4;283.3;4.3;248.2;50.06;1071;3237.6
15-03-18;10:15;38.9;283.5;4.4;246.3;50.05;1074;3237.6
15-03-18;10:18;39.0;283.1;4.5;247.3;50.02;1105;3237.7
15-03-18;10:21;39.1;287.5;4.6;247.3;50.06;1092;3237.7
15-03-18;10:24;39.1;286.0;4.6;247.3;50.02;1118;3237.8
15-03-18;10:27;39.2;285.7;4.6;246.3;50.06;1132;3237.8
15-03-18;10:30;39.3;281.6;4.6;247.3;50.02;1143;3237.9
15-03-18;10:33;39.4;286.6;4.6;246.3;50.03;1135;3238.0
15-03-18;10:36;39.7;282.1;4.8;246.3;50.05;1151;3238.0
15-03-18;10:39;39.7;286.6;4.7;246.3;50.05;1150;3238.1
15-03-18;10:42;39.5;284.4;4.8;247.3;50.04;1162;3238.1
15-03-18;10:45;39.7;285.0;4.8;245.3;50.07;1176;3238.2
15-03-18;10:48;39.8;285.4;4.8;246.3;50.08;1180;3238.2
15-03-18;10:51;39.9;285.4;4.8;248.2;50.07;1179;3238.3
15-03-18;10:54;39.8;276.5;4.8;247.3;50.09;1183;3238.4
15-03-18;10:57;40.0;273.7;4.8;248.2;50.06;1177;3238.4
15-03-18;11:00;39.9;277.2;4.8;248.2;50.08;1177;3238.5
15-03-18;11:03;40.0;277.0;5.0;248.2;50.02;1195;3238.5
15-03-18;11:06;40.0;279.3;4.9;247.3;50.10;1197;3238.6
15-03-18;11:09;40.2;279.4;4.9;247.3;50.03;1212;3238.7
15-03-18;11:12;40.4;277.8;5.0;248.2;50.02;1209;3238.7
15-03-18;11:15;40.2;275.3;4.9;247.3;50.07;1198;3238.8
15-03-18;11:18;40.4;277.4;5.1;247.3;50.01;1216;3238.8
15-03-18;11:21;40.5;276.8;4.9;248.2;50.06;1212;3238.9
15-03-18;11:24;40.8;268.6;4.9;247.3;49.99;1210;3239.0
15-03-18;11:27;40.9;270.9;4.8;247.3;50.06;1202;3239.0
15-03-18;11:30;41.0;268.3;4.9;247.3;50.03;1201;3239.1
15-03-18;11:33;41.2;267.9;4.9;247.3;50.07;1206;3239.1
15-03-18;11:36;41.3;277.1;4.9;248.2;50.02;1212;3239.2
15-03-18;11:39;41.5;268.0;5.0;246.3;49.99;1208;3239.3
15-03-18;11:42;41.7;272.7;4.8;247.3;50.06;1202;3239.3
15-03-18;11:45;41.9;272.9;4.9;247.3;50.02;1208;3239.4
15-03-18;11:48;42.1;274.0;4.9;247.3;50.01;1219;3239.4
15-03-18;11:51;42.1;268.7;5.0;247.3;50.05;1220;3239.5
15-03-18;11:54;42.1;271.7;4.9;248.2;50.04;1218;3239.6
15-03-18;11:57;42.4;270.8;5.0;247.3;50.04;1232;3239.6
15-03-18;12:00;42.4;268.6;5.0;247.3;50.01;1236;3239.7
15-03-18;12:03;42.4;272.9;5.0;247.3;50.00;1232;3239.8
15-03-18;12:06;42.7;269.0;5.0;247.3;50.04;1221;3239.8
15-03-18;12:09;42.5;267.3;5.0;247.3;50.04;1226;3239.9
15-03-18;12:12;42.9;273.9;5.0;247.3;50.06;1219;3239.9
15-03-18;12:15;42.8;274.3;5.1;246.3;50.05;1245;3240.0
15-03-18;12:18;42.8;276.1;5.1;246.3;50.08;1241;3240.1
15-03-18;12:21;43.0;272.3;5.0;248.2;50.10;1243;3240.1
15-03-18;12:24;43.0;273.6;5.0;246.3;50.08;1245;3240.2
15-03-18;12:27;43.2;276.8;5.0;247.3;50.10;1232;3240.2
15-03-18;12:30;43.2;273.3;5.0;247.3;50.05;1233;3240.3
15-03-18;12:33;43.4;272.6;5.0;247.3;50.05;1231;3240.4
15-03-18;12:36;43.0;269.3;4.9;246.3;50.01;1221;3240.4
15-03-18;12:39;43.4;273.1;5.0;247.3;50.02;1221;3240.5
15-03-18;12:42;43.4;271.7;5.1;247.3;50.04;1240;3240.5
15-03-18;12:45;43.4;272.0;5.0;246.3;50.06;1232;3240.6
15-03-18;12:48;43.4;276.2;5.0;246.3;50.06;1222;3240.7
15-03-18;12:51;43.5;266.6;4.9;247.3;50.06;1216;3240.7
15-03-18;12:54;43.4;270.7;5.0;247.3;50.07;1235;3240.8
15-03-18;12:57;43.6;276.4;5.0;38.6;50.08;1219;3240.9
15-03-18;13:00;43.5;277.1;5.1;247.3;50.01;1237;3240.9
15-03-18;13:03;43.6;273.7;5.1;247.3;50.02;1235;3241.0
15-03-18;13:06;43.5;272.1;5.0;247.3;50.02;1212;3241.0
15-03-18;13:09;43.6;269.2;4.9;247.3;50.03;1204;3241.1
15-03-18;13:12;43.6;268.2;4.8;246.3;50.04;1209;3241.2
15-03-18;13:15;43.6;272.0;5.0;246.3;49.97;1196;3241.2
15-03-18;13:18;43.4;270.4;4.8;246.3;50.03;1181;3241.3
15-03-18;13:21;43.6;268.9;4.7;247.3;50.04;1170;3241.3
15-03-18;13:24;43.4;266.4;4.7;247.3;50.04;1159;3241.4
15-03-18;13:27;43.2;268.9;4.7;247.3;50.06;1154;3241.5
15-03-18;13:30;43.4;271.7;4.7;247.3;50.01;1162;3241.5
15-03-18;13:33;43.4;270.8;4.6;247.3;50.03;1159;3241.6
15-03-18;13:36;43.5;266.1;4.6;247.3;50.02;1133;3241.6
15-03-18;13:39;43.2;270.7;4.7;248.2;49.98;1130;3241.7
15-03-18;13:42;43.2;273.3;4.7;249.2;50.05;1125;3241.7
15-03-18;13:45;43.4;265.2;4.5;248.2;50.04;1098;3241.8
15-03-18;13:48;43.1;267.0;4.5;248.2;50.05;1095;3241.8
15-03-18;14:27;41.9;276.5;4.1;247.3;50.03;1003;3242.4
15-03-18;14:30;42.0;276.4;4.0;248.2;50.04;987;3242.4
15-03-18;14:33;42.0;275.8;3.9;246.3;50.04;968;3242.5
15-03-18;14:36;42.0;277.1;4.0;247.3;50.05;970;3242.5
15-03-18;14:39;41.9;281.1;4.0;246.3;50.07;968;3242.6
15-03-18;14:42;41.9;282.2;3.9;247.3;50.03;942;3242.6
15-03-18;14:45;41.5;281.5;3.8;247.3;49.96;933;3242.7
15-03-18;14:48;41.6;281.6;3.7;247.3;50.05;916;3242.7
15-03-18;14:51;41.5;284.7;3.6;247.3;50.04;903;3242.8
15-03-18;14:54;41.4;281.3;3.6;247.3;50.02;890;3242.8
15-03-18;14:57;41.4;279.7;3.5;248.2;50.04;869;3242.9
15-03-18;15:00;41.4;278.9;3.5;247.3;50.03;859;3242.9
15-03-18;15:03;41.3;283.8;3.4;247.3;50.03;846;3242.9
15-03-18;15:06;41.0;278.1;3.3;247.3;50.02;827;3243.0
15-03-18;15:09;41.0;278.6;3.3;247.3;50.02;808;3243.0
15-03-18;15:12;41.2;276.7;3.1;247.3;50.00;784;3243.1
15-03-18;15:15;41.0;279.7;3.2;246.3;50.02;780;3243.1
15-03-18;15:18;41.0;270.5;3.1;247.3;50.09;759;3243.1
15-03-18;15:21;40.8;280.6;3.2;248.2;50.10;759;3243.2
15-03-18;15:24;40.8;283.5;3.0;247.3;50.07;747;3243.2
15-03-18;15:27;40.8;287.2;3.0;247.3;50.03;734;3243.3
15-03-18;15:30;40.4;287.6;2.9;246.3;50.04;720;3243.3
15-03-18;15:33;40.4;288.1;2.8;247.3;50.04;700;3243.3
15-03-18;15:36;40.2;286.8;2.8;247.3;50.04;697;3243.4
15-03-18;15:39;40.1;286.8;2.8;247.3;50.05;688;3243.4
15-03-18;15:42;40.4;292.0;2.7;247.3;50.02;677;3243.4
15-03-18;15:45;40.1;291.3;2.7;247.3;50.07;669;3243.5
15-03-18;15:48;39.9;287.1;2.7;246.3;50.03;662;3243.5
15-03-18;15:51;39.8;284.1;2.6;248.2;50.05;648;3243.5
15-03-18;15:54;39.7;288.7;2.6;247.3;50.06;629;3243.6
15-03-18;15:57;39.5;287.9;2.4;247.3;50.06;580;3243.6
15-03-18;16:00;39.3;287.4;2.1;248.2;50.09;535;3243.6
15-03-18;16:03;39.2;287.8;1.8;246.3;50.11;437;3243.6
15-03-18;16:06;39.1;292.5;1.5;247.3;50.03;366;3243.7
15-03-18;16:09;38.9;284.7;1.4;246.3;50.07;324;3243.7
15-03-18;16:12;38.4;275.0;1.4;245.3;50.05;331;3243.7
15-03-18;16:15;38.4;286.2;1.2;245.3;50.04;291;3243.7
15-03-18;16:18;38.4;295.4;1.4;246.3;50.01;345;3243.7
15-03-18;16:21;38.2;292.2;1.3;245.3;50.02;304;3243.8
15-03-18;16:24;37.8;288.8;1.0;245.3;50.02;229;3243.8
15-03-18;16:27;37.7;295.8;1.1;244.3;50.04;254;3243.8
15-03-18;16:30;37.5;294.4;1.1;245.3;50.04;254;3243.8
15-03-18;16:33;37.6;299.8;1.5;246.3;50.02;358;3243.8
15-03-18;16:36;37.5;294.8;1.4;246.3;50.02;324;3243.8
15-03-18;16:39;37.5;295.1;1.1;245.3;50.04;275;3243.8
15-03-18;16:42;37.2;295.8;1.1;244.3;50.03;255;3243.9
15-03-18;16:45;37.0;284.1;1.0;245.3;50.02;248;3243.9
15-03-18;16:48;36.9;291.0;1.0;245.3;50.02;228;3243.9
15-03-18;16:51;36.8;289.7;0.9;244.3;50.00;189;3243.9
15-03-18;16:54;36.7;296.0;0.9;245.3;50.02;200;3243.9
15-03-18;16:57;36.7;293.4;0.8;246.3;50.06;178;3243.9
15-03-18;17:00;36.5;293.5;0.7;244.3;50.07;158;3243.9
15-03-18;17:03;36.5;293.5;0.6;245.3;50.06;133;3243.9
15-03-18;17:06;36.1;286.8;0.5;244.3;50.06;106;3243.9
15-03-18;17:09;36.1;285.7;0.5;245.3;50.03;86;3243.9
15-03-18;17:12;35.9;287.5;0.4;245.3;50.05;76;3243.9
15-03-18;17:15;35.9;280.5;0.4;245.3;50.06;66;3243.9
15-03-18;17:18;35.5;280.0;0.3;245.3;50.05;50;3243.9
15-03-18;17:21;35.6;284.6;0.2;245.3;50.04;36;3243.9
15-03-18;17:24;35.3;271.2;0.1;245.3;50.03;22;3243.9
15-03-18;17:27;35.0;259.2;0.0;244.3;50.02;5;3243.9
15-03-18;17:30;34.9;180.4;0.0;245.3;50.03;0;3243.9
15-03-18;17:33;34.7;213.5;0.0;245.3;50.03;0;3243.9
15-03-18;17:36;34.5;280.9;0.0;245.3;50.01;0;3243.9
15-03-18;17:39;34.4;263.8;0.0;245.3;50.03;0;3243.9
15-03-18;17:42;34.2;239.9;0.0;244.3;50.01;0;3243.9
15-03-18;17:45;34.1;212.2;0.0;244.3;50.02;0;3243.9
15-03-18;17:48;33.9;183.2;0.0;245.3;50.03;0;3243.9
15-03-18;17:51;33.8;150.4;0.0;245.3;50.02;0;3243.9
15-03-18;17:54;33.7;117.4;0.0;245.3;50.03;0;3243.9
15-03-19;06:15;27.9;287.6;0.0;244.3;50.08;12;3243.9
15-03-19;06:18;28.6;274.5;0.1;244.3;50.06;16;3243.9
15-03-19;06:21;29.0;281.8;0.1;245.3;50.04;18;3244.0
15-03-19;06:24;29.0;282.7;0.1;244.3;50.02;21;3244.0
15-03-19;06:27;29.4;277.1;0.1;244.3;50.04;23;3244.0
15-03-19;06:30;29.7;294.4;0.1;243.4;50.09;26;3244.0
15-03-19;06:33;30.1;286.2;0.1;246.3;50.02;30;3244.0
15-03-19;06:36;29.7;289.1;0.1;246.3;50.02;34;3244.0
15-03-19;06:39;30.2;285.7;0.2;245.3;50.05;38;3244.0
15-03-19;06:42;30.3;291.3;0.2;247.3;50.03;42;3244.0
15-03-19;06:45;30.5;298.3;0.2;246.3;50.08;45;3244.0
15-03-19;06:48;30.3;299.1;0.2;246.3;50.03;49;3244.0
15-03-19;06:51;30.4;302.3;0.3;246.3;50.03;53;3244.0
15-03-19;06:54;30.8;292.8;0.3;246.3;50.05;56;3244.0
15-03-19;06:57;30.9;305.4;0.3;246.3;50.05;60;3244.0
15-03-19;07:00;31.1;290.3;0.3;246.3;50.08;67;3244.0
15-03-19;07:03;31.0;301.7;0.4;245.3;50.06;79;3244.0
15-03-19;07:06;31.2;311.5;0.5;245.3;50.06;91;3244.0
15-03-19;07:09;31.6;310.2;0.5;246.3;50.05;106;3244.0
15-03-19;07:12;31.5;311.4;0.6;245.3;50.04;120;3244.0
15-03-19;07:15;31.8;312.0;0.7;245.3;50.05;136;3244.0
15-03-19;07:18;31.8;318.0;0.7;246.3;50.02;151;3244.0
15-03-19;07:21;31.9;314.7;0.8;246.3;50.03;171;3244.0
15-03-19;07:24;31.9;311.8;0.8;246.3;50.03;187;3244.0
15-03-19;07:27;32.2;313.6;0.9;245.3;50.03;206;3244.0
15-03-19;07:30;32.5;311.5;0.9;246.3;50.02;224;3244.0
15-03-19;07:33;32.6;307.7;1.1;246.3;50.01;243;3244.1
15-03-19;07:36;32.9;308.2;1.1;247.3;50.03;261;3244.1
15-03-19;07:39;32.7;300.5;1.1;246.3;50.04;279;3244.1
15-03-19;07:42;33.1;308.7;1.2;247.3;50.05;294;3244.1
15-03-19;07:45;32.9;304.1;1.2;247.3;50.04;312;3244.1
15-03-19;07:48;33.4;300.2;1.4;246.3;50.01;329;3244.1
15-03-19;07:51;33.2;298.6;1.4;246.3;50.04;348;3244.1
15-03-19;07:54;33.4;306.4;1.5;246.3;50.00;366;3244.2
15-03-19;07:57;33.7;307.0;1.5;246.3;50.06;383;3244.2
15-03-19;08:00;33.8;301.4;1.7;246.3;50.06;402;3244.2
15-03-19;08:03;34.0;300.1;1.7;246.3;50.04;418;3244.2
15-03-19;08:06;34.2;302.9;1.8;245.3;50.03;434;3244.2
15-03-19;08:09;34.2;299.7;1.8;245.3;50.05;450;3244.3
15-03-19;08:12;34.6;302.1;1.9;246.3;50.05;465;3244.3
15-03-19;08:15;34.7;297.3;1.9;246.3;50.02;484;3244.3
15-03-19;08:18;34.7;296.3;2.0;246.3;50.03;497;3244.3
15-03-19;08:21;34.8;296.0;2.2;246.3;50.02;515;3244.4
15-03-19;08:24;35.2;299.2;2.2;246.3;50.05;531;3244.4
15-03-19;08:27;35.2;292.3;2.3;245.3;50.02;547;3244.4
15-03-19;08:30;35.3;289.3;2.3;247.3;50.04;561;3244.4
15-03-19;08:33;35.4;295.4;2.4;246.3;50.05;579;3244.5
15-03-19;08:36;35.6;294.5;2.4;247.3;50.05;593;3244.5
15-03-19;08:39;36.0;289.4;2.5;246.3;50.05;606;3244.5
15-03-19;08:42;36.1;294.1;2.5;245.3;50.04;621;3244.6
15-03-19;08:45;36.0;290.0;2.5;246.3;50.00;638;3244.6
15-03-19;08:48;36.3;288.5;2.7;246.3;50.05;654;3244.6
15-03-19;08:51;36.7;290.6;2.7;244.3;50.02;667;3244.7
15-03-19;08:54;36.4;287.9;2.7;246.3;50.04;681;3244.7
15-03-19;08:57;36.4;286.2;2.8;245.3;50.06;699;3244.7
15-03-19;09:00;36.4;283.3;2.9;246.3;49.97;710;3244.8
15-03-19;09:03;36.3;285.7;3.0;247.3;50.01;728;3244.8
15-03-19;09:06;36.7;287.8;3.0;246.3;50.05;736;3244.8
15-03-19;09:09;36.8;285.7;3.1;245.3;50.08;756;3244.9
15-03-19;09:12;36.4;287.9;3.1;245.3;50.07;765;3244.9
15-03-19;09:15;36.7;289.5;3.3;246.3;49.99;780;3244.9
15-03-19;09:18;50.0;285.7;3.3;245.3;50.11;792;3245.0
15-03-19;09:21;36.8;282.1;3.3;245.3;50.07;805;3245.0
15-03-19;09:24;37.0;281.1;0.0;246.3;50.05;817;3245.1
15-03-19;09:27;36.8;284.9;3.3;246.3;50.06;819;3245.1
15-03-19;09:30;36.9;275.8;3.4;246.3;50.08;840;3245.1
15-03-19;09:33;37.4;277.0;3.5;246.3;50.07;856;3245.2
15-03-19;09:36;37.2;278.9;3.5;246.3;50.09;864;3245.2
15-03-19;09:39;37.2;277.8;3.5;246.3;50.11;876;3245.3
15-03-19;09:42;37.1;275.8;3.6;247.3;50.10;888;3245.3
15-03-19;09:45;37.4;278.3;3.6;246.3;50.09;893;3245.4
15-03-19;09:48;37.5;271.7;3.7;246.3;50.07;904;3245.4
15-03-19;09:51;37.7;270.2;3.8;247.3;50.07;909;3245.5
15-03-19;09:54;37.7;278.9;3.7;246.3;50.07;919;3245.5
15-03-19;09:57;37.6;274.6;3.7;246.3;50.08;922;3245.5
15-03-19;10:00;37.8;273.3;3.8;246.3;50.04;939;3245.6
15-03-19;10:03;37.8;276.1;3.9;247.3;50.06;955;3245.6
15-03-19;10:06;37.8;271.5;3.9;247.3;50.04;970;3245.7
15-03-19;10:09;38.2;272.7;3.9;247.3;50.07;971;3245.7
15-03-19;10:12;38.0;275.0;4.0;247.3;50.07;981;3245.8
15-03-19;10:15;38.3;273.7;4.0;248.2;50.06;994;3245.8
15-03-19;10:18;38.4;272.0;4.1;247.3;50.03;1022;3245.9
15-03-19;10:21;38.4;276.8;4.2;248.2;50.03;1014;3245.9
15-03-19;10:24;38.5;276.7;4.2;247.3;50.08;1028;3246.0
15-03-19;10:27;39.0;269.2;4.2;248.2;50.08;1037;3246.0
15-03-19;10:30;39.0;270.9;4.2;247.3;50.01;1013;3246.1
15-03-19;10:33;39.1;273.7;4.1;247.3;50.06;1003;3246.1
15-03-19;10:36;39.3;268.3;4.0;247.3;50.07;984;3246.2
15-03-19;10:39;39.5;266.0;4.3;246.3;50.06;1039;3246.2
15-03-19;10:42;39.7;267.6;4.2;247.3;50.04;1034;3246.3
15-03-19;10:45;39.9;272.4;4.3;247.3;50.06;1051;3246.3
15-03-19;10:48;40.1;269.5;4.3;247.3;50.09;1051;3246.4
15-03-19;10:51;40.2;271.4;4.5;247.3;50.11;1088;3246.4
15-03-19;10:54;40.5;268.7;4.4;247.3;50.07;1103;3246.5
15-03-19;10:57;40.4;271.8;4.4;246.3;50.06;1094;3246.6
15-03-19;11:00;40.7;267.9;4.4;247.3;50.02;1095;3246.6
15-03-19;11:03;40.8;264.5;4.6;247.3;50.02;1129;3246.7
15-03-19;11:06;41.3;262.2;4.4;247.3;50.03;1085;3246.7
15-03-19;11:09;41.3;271.4;4.5;247.3;50.04;1102;3246.8
15-03-19;11:12;41.4;266.0;4.7;250.2;50.01;1139;3246.8
15-03-19;11:15;41.3;269.9;4.7;248.2;50.02;1153;3246.9
15-03-19;11:18;41.6;269.6;4.6;247.3;50.06;1159;3246.9
15-03-19;11:21;41.7;266.4;2.5;246.3;50.04;640;3247.0
15-03-19;11:24;41.5;262.5;4.7;247.3;50.06;1163;3247.1
15-03-19;11:27;41.3;287.2;2.3;246.3;50.06;576;3247.1
15-03-19;11:30;41.6;275.3;4.1;246.3;50.05;1042;3247.2
15-03-19;11:33;40.8;266.8;1.1;245.3;50.03;269;3247.2
15-03-19;11:36;40.2;275.3;1.3;245.3;50.04;308;3247.2
15-03-19;11:39;41.0;273.1;1.5;245.3;50.07;364;3247.3
15-03-19;11:42;40.8;277.0;5.0;247.3;50.05;1222;3247.3
15-03-19;11:45;40.9;246.0;1.7;244.3;50.03;418;3247.3
15-03-19;11:48;40.0;282.7;1.1;244.3;50.05;242;3247.4
15-03-19;11:51;39.4;291.0;1.1;245.3;50.07;248;3247.4
15-03-19;11:54;39.1;296.0;1.3;244.3;50.07;309;3247.4
15-03-19;11:57;39.8;284.4;5.4;248.2;50.06;1322;3247.4
15-03-19;12:00;39.8;289.7;1.4;244.3;50.02;343;3247.5
15-03-19;12:03;39.0;295.4;1.2;244.3;50.01;284;3247.5
15-03-19;12:06;38.7;298.2;2.0;245.3;50.04;504;3247.5
15-03-19;12:09;39.1;285.0;5.5;246.3;50.02;1322;3247.6
15-03-19;12:12;39.9;278.7;5.2;247.3;50.05;1270;3247.6
15-03-19;12:15;39.5;278.7;2.4;245.3;50.04;577;3247.7
15-03-19;12:18;39.2;283.7;1.1;244.3;50.09;273;3247.7
15-03-19;12:21;38.6;284.9;1.0;244.3;50.03;241;3247.7
15-03-19;12:24;38.2;291.0;1.0;243.4;50.01;227;3247.7
15-03-19;12:27;37.6;296.7;1.2;243.4;50.06;291;3247.7
15-03-19;12:30;37.5;297.8;1.4;244.3;50.03;320;3247.8
15-03-19;12:33;38.3;285.7;5.3;247.3;50.03;1296;3247.8
15-03-19;12:36;38.6;265.1;4.6;245.3;50.05;1099;3247.9
15-03-19;12:39;39.1;274.6;4.9;247.3;50.09;1190;3247.9
15-03-19;12:42;39.3;269.0;1.2;244.3;50.09;290;3248.0
15-03-19;12:45;39.3;273.0;4.8;247.3;50.09;1169;3248.0
15-03-19;12:48;39.5;274.0;4.8;246.3;50.0;1177;3248.1
15-03-19;12:51;39.9;263.3;4.8;246.3;50.09;1187;3248.1
15-03-19;12:54;40.1;273.6;4.8;246.3;50.06;1177;3248.2
15-03-19;12:57;40.4;260.5;4.5;246.3;50.03;1118;3248.3
15-03-19;13:00;40.0;259.4;1.9;244.3;50.04;487;3248.3
15-03-19;13:03;39.1;268.5;4.4;245.3;50.05;1056;3248.3
15-03-19;13:06;38.6;278.1;0.9;244.3;50.05;220;3248.4
15-03-19;13:09;38.4;316.4;3.6;246.3;50.04;729;3248.4
15-03-19;13:12;37.8;300.5;1.0;244.3;50.04;237;3248.4
15-03-19;13:15;37.4;287.5;0.9;244.3;50.06;206;3248.4
15-03-19;13:18;38.3;285.6;4.8;246.3;50.08;1176;3248.4
15-03-19;13:21;38.7;281.8;4.6;246.3;50.04;1132;3248.5
15-03-19;13:24;39.1;274.2;4.6;246.3;50.04;1114;3248.5
15-03-19;13:27;39.3;266.0;4.4;245.3;50.02;1106;3248.6
15-03-19;13:30;39.4;269.8;4.5;247.3;50.06;1105;3248.7
15-03-19;13:33;39.7;272.1;4.5;246.3;50.01;1095;3248.7
15-03-19;13:36;39.4;272.1;4.4;247.3;50.03;1071;3248.8
15-03-19;13:39;39.7;269.2;4.1;248.2;50.03;1007;3248.8
15-03-19;13:42;39.9;270.9;4.3;248.2;50.04;1046;3248.9
15-03-19;13:45;39.7;266.1;4.3;248.2;50.08;1050;3248.9
15-03-19;13:48;39.9;266.8;4.3;247.3;50.03;1052;3249.0
15-03-19;13:51;40.0;267.1;4.3;248.2;50.03;1050;3249.0
15-03-19;13:54;39.9;271.8;4.3;248.2;50.05;1051;3249.1
15-03-19;13:57;40.0;265.8;4.1;247.3;50.04;1035;3249.1
15-03-19;14:00;40.1;273.7;4.2;248.2;50.03;1040;3249.2
15-03-19;14:03;40.0;275.3;4.1;248.2;50.03;1027;3249.2
15-03-19;14:06;40.1;269.8;4.0;248.2;50.01;987;3249.3
15-03-19;14:09;40.0;267.7;3.9;247.3;50.03;973;3249.3
15-03-19;14:12;39.9;272.0;3.8;248.2;50.01;947;3249.4
15-03-19;14:15;39.7;272.4;3.6;248.2;50.00;913;3249.4
15-03-19;14:18;39.7;277.0;3.8;248.2;50.00;938;3249.5
15-03-19;14:21;39.9;276.8;3.8;248.2;50.03;931;3249.5
15-03-19;14:24;39.5;274.2;3.6;248.2;50.04;900;3249.6
15-03-19;14:27;39.8;272.1;3.7;247.3;50.02;885;3249.6
15-03-19;14:30;39.5;270.8;3.7;247.3;50.02;918;3249.6
15-03-19;14:33;39.5;278.3;3.7;247.3;50.04;906;3249.7
15-03-19;14:36;39.4;276.8;3.7;247.3;50.01;891;3249.7
15-03-19;14:39;39.5;279.6;3.5;247.3;50.01;857;3249.8
15-03-19;14:42;50.0;272.0;3.4;248.2;50.01;858;3249.8
15-03-19;14:45;39.7;276.4;3.3;247.3;50.00;825;3249.9
15-03-19;14:48;39.8;279.0;3.1;247.3;50.02;762;3249.9
15-03-19;14:51;39.5;280.2;3.3;247.3;50.04;820;3249.9
15-03-19;14:54;39.7;283.1;3.3;248.2;50.07;827;3250.0
15-03-19;14:57;39.5;279.9;3.3;249.2;50.08;812;3250.0
15-03-19;15:00;39.4;280.5;3.3;248.2;50.06;811;3250.1
15-03-19;15:03;39.7;281.1;3.2;247.3;50.02;776;3250.1
15-03-19;15:06;39.8;278.3;3.0;247.3;50.02;747;3250.1
15-03-19;15:09;39.4;279.6;3.0;247.3;50.01;737;3250.2
15-03-19;15:12;39.5;283.4;3.0;247.3;49.96;708;3250.2
15-03-19;15:15;39.5;284.1;2.7;248.2;50.03;673;3250.3
15-03-19;15:18;39.3;284.1;2.8;248.2;50.06;682;3250.3
15-03-19;15:21;39.2;278.3;2.8;247.3;50.05;663;3250.3
15-03-19;15:24;39.4;278.9;2.5;248.2;50.02;630;3250.3
15-03-19;15:27;39.1;280.2;2.5;247.3;50.05;620;3250.4
15-03-19;15:30;39.1;279.6;2.4;247.3;49.98;562;3250.4
15-03-19;15:33;39.2;281.9;2.4;248.2;50.01;590;3250.4
15-03-19;15:36;39.0;282.2;2.4;247.3;50.04;608;3250.5
15-03-19;15:39;38.9;287.6;2.4;248.2;50.02;571;3250.5
15-03-19;15:42;38.7;285.9;2.3;248.2;50.04;561;3250.5
15-03-19;15:45;38.5;289.3;2.2;247.3;50.04;534;3250.6
15-03-19;15:48;38.2;286.2;2.1;246.3;50.03;504;3250.6
15-03-19;15:51;37.9;281.3;2.0;247.3;50.05;485;3250.6
15-03-19;15:54;37.9;282.5;2.0;247.3;50.04;478;3250.6
15-03-19;15:57;37.8;288.4;1.8;246.3;50.03;451;3250.7
15-03-19;16:00;37.4;285.0;1.7;246.3;50.01;437;3250.7
15-03-19;16:03;37.6;288.5;1.8;246.3;50.04;433;3250.7
15-03-19;16:06;37.5;289.1;1.7;247.3;50.04;420;3250.7
15-03-19;16:09;37.1;289.5;1.7;246.3;50.03;391;3250.7
15-03-19;16:12;36.9;284.9;1.4;246.3;50.04;364;3250.8
15-03-19;16:15;36.7;289.7;1.5;246.3;50.03;360;3250.8
15-03-19;16:18;36.7;285.7;1.2;246.3;50.04;318;3250.8
15-03-19;16:21;36.3;291.0;1.2;246.3;50.02;286;3250.8
15-03-19;16:24;36.2;285.7;1.0;245.3;50.02;233;3250.8
15-03-19;16:27;36.1;287.1;1.0;246.3;50.04;237;3250.8
15-03-19;16:30;35.9;290.7;0.8;246.3;50.02;175;3250.8
15-03-19;16:33;36.0;286.3;0.8;246.3;50.04;194;3250.9
15-03-19;16:36;35.9;288.2;0.8;245.3;50.03;197;3250.9
15-03-19;16:39;35.9;292.5;0.7;246.3;50.04;165;3250.9
15-03-19;16:42;35.9;284.6;0.7;246.3;50.02;166;3250.9
15-03-19;16:45;35.5;287.1;0.7;246.3;50.03;151;3250.9
15-03-19;16:48;35.5;292.0;0.6;245.3;50.02;142;3250.9
15-03-19;16:51;35.5;289.5;0.6;245.3;50.02;127;3250.9
15-03-19;16:54;35.4;289.0;0.5;245.3;50.02;113;3250.9
15-03-19;16:57;35.2;289.5;0.4;245.3;50.03;96;3250.9
15-03-19;17:00;35.2;283.3;0.5;246.3;50.03;82;3250.9
15-03-19;17:03;35.2;286.9;0.4;247.3;50.05;70;3250.9
15-03-19;17:06;35.0;286.2;0.4;246.3;50.01;65;3250.9
15-03-19;17:09;34.7;281.3;0.3;245.3;50.02;55;3250.9
15-03-19;17:12;34.7;279.9;0.2;246.3;50.02;45;3250.9
15-03-19;17:15;34.6;274.8;0.1;246.3;50.03;35;3250.9
15-03-19;17:18;34.6;265.2;0.1;246.3;49.98;27;3250.9
15-03-19;17:21;34.4;267.0;0.1;246.3;50.02;18;3250.9
15-03-19;17:24;34.2;271.2;0.0;246.3;50.03;11;3250.9
15-03-19;17:27;34.0;271.8;0.0;246.3;50.01;5;3250.9
15-03-19;17:30;33.9;255.6;0.0;245.3;50.01;1;3250.9
15-03-19;17:33;33.8;197.9;0.0;245.3;50.00;1;3250.9
15-03-19;17:36;33.7;131.3;0.0;246.3;50.02;0;3250.9
15-03-19;17:39;33.5;135.6;0.0;246.3;50.01;0;3250.9
15-03-19;17:42;33.4;205.5;0.0;246.3;49.98;0;3250.9
15-03-19;17:45;33.3;226.3;0.0;245.3;50.02;0;3250.9
15-03-19;17:48;33.2;190.4;0.0;245.3;50.03;0;3250.9
15-03-19;17:51;33.1;152.3;0.0;245.3;50.01;0;3250.9
15-03-19;17:54;33.0;114.8;0.0;246.3;50.00;0;3250.9
15-03-20;06:00;26.4;269.0;0.0;242.4;50.09;3;3250.9
15-03-20;06:03;27.2;251.2;0.0;246.3;50.05;4;3250.9
15-03-20;06:06;27.2;272.4;0.0;245.3;50.04;6;3250.9
15-03-20;06:09;27.2;280.3;0.0;245.3;50.07;8;3250.9
15-03-20;06:12;27.5;258.1;0.0;246.3;50.03;10;3250.9
15-03-20;06:15;28.6;285.4;0.1;244.3;50.04;14;3250.9
15-03-20;06:18;28.3;276.5;0.1;245.3;50.04;17;3250.9
15-03-20;06:21;28.6;282.7;0.1;244.3;50.02;19;3250.9
15-03-20;06:24;29.0;283.3;0.1;245.3;50.09;23;3250.9
15-03-20;06:27;29.7;280.0;0.1;245.3;50.06;24;3250.9
15-03-20;06:30;30.1;272.0;0.1;246.3;50.06;28;3250.9
15-03-20;06:33;30.1;284.4;0.1;246.3;50.06;30;3250.9
15-03-20;06:36;30.2;277.5;0.1;245.3;50.02;34;3250.9
15-03-20;06:39;30.1;278.1;0.2;247.3;50.02;38;3250.9
15-03-20;06:42;30.4;281.8;0.2;248.2;50.03;41;3250.9
15-03-20;06:45;30.3;281.5;0.2;246.3;50.03;45;3251.0
15-03-20;06:48;30.4;301.4;0.2;247.3;50.04;49;3251.0
15-03-20;06:51;30.5;296.0;0.3;247.3;50.02;53;3251.0
15-03-20;06:54;30.4;305.2;0.3;247.3;50.03;56;3251.0
15-03-20;06:57;30.9;299.5;0.3;248.2;50.03;59;3251.0
15-03-20;07:00;30.9;301.7;0.4;247.3;50.09;66;3251.0
15-03-20;07:03;31.1;311.4;0.4;247.3;50.10;78;3251.0
15-03-20;07:06;31.0;308.7;0.4;244.3;50.06;90;3251.0
15-03-20;07:09;31.4;4.8;0.5;245.3;50.06;105;3251.0
15-03-20;07:12;31.2;308.4;0.6;244.3;50.04;121;3251.0
15-03-20;07:15;31.5;314.5;0.6;245.3;50.04;137;3251.0
