data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-03-20;07:18;31.7;311.5;0.6;244.3;50.03;155;3251.0
15-03-20;07:21;31.7;307.7;0.7;245.3;50.02;174;3251.0
15-03-20;07:24;31.9;313.0;0.9;244.3;50.04;193;3251.0
15-03-20;07:27;31.9;310.6;1.0;246.3;50.04;213;3251.0
15-03-20;07:30;32.3;310.8;1.0;244.3;50.03;231;3251.0
15-03-20;07:33;32.2;299.7;1.1;244.3;49.98;247;3251.0
15-03-20;07:36;32.4;306.4;1.1;246.3;50.02;268;3251.1
15-03-20;07:39;32.6;306.8;1.2;245.3;50.02;283;3251.1
15-03-20;07:42;32.9;307.3;1.3;245.3;50.04;304;3251.1
15-03-20;07:45;32.9;299.7;1.3;245.3;50.04;318;3251.1
15-03-20;07:48;33.0;303.0;1.4;246.3;50.06;337;3251.1
15-03-20;07:51;33.2;303.5;1.4;245.3;50.05;352;3251.1
15-03-20;07:54;33.1;302.1;1.6;246.3;50.05;366;3251.2
15-03-20;07:57;33.4;300.2;1.6;246.3;50.05;383;3251.2
15-03-20;08:00;33.7;297.3;1.7;246.3;50.07;402;3251.2
15-03-20;08:03;33.9;298.9;1.7;245.3;50.07;413;3251.2
15-03-20;08:06;33.9;293.1;1.8;246.3;50.09;430;3251.2
15-03-20;08:09;34.2;297.5;1.8;246.3;50.08;453;3251.3
15-03-20;08:12;34.2;297.0;2.0;247.3;50.01;465;3251.3
15-03-20;08:15;34.4;298.0;1.9;247.3;50.05;487;3251.3
15-03-20;08:18;34.5;297.0;2.1;247.3;50.05;505;3251.3
15-03-20;08:21;34.6;293.5;2.1;247.3;50.07;517;3251.4
15-03-20;08:24;34.7;299.2;2.1;247.3;50.06;533;3251.4
15-03-20;08:27;34.9;295.3;2.2;248.2;50.04;547;3251.4
15-03-20;08:30;35.3;298.0;2.3;247.3;50.05;561;3251.4
15-03-20;08:33;35.2;294.8;2.4;247.3;50.05;580;3251.5
15-03-20;08:36;35.4;290.9;2.4;247.3;50.07;594;3251.5
15-03-20;08:39;35.7;296.0;2.5;249.2;50.05;613;3251.5
15-03-20;08:42;50.0;295.6;2.5;247.3;50.05;631;3251.6
15-03-20;08:45;35.9;295.8;2.6;247.3;50.05;643;3251.6
15-03-20;08:48;36.0;290.1;2.7;247.3;50.05;658;3251.6
15-03-20;08:51;36.0;289.5;2.8;246.3;50.04;670;3251.6
15-03-20;08:54;36.2;289.5;2.8;247.3;50.05;684;3251.7
15-03-20;08:57;36.3;290.6;2.8;247.3;50.07;699;3251.7
15-03-20;09:00;36.2;285.3;2.9;247.3;50.06;722;3251.8
15-03-20;09:03;36.5;292.9;3.1;247.3;50.08;741;3251.8
15-03-20;09:06;36.8;292.0;3.1;247.3;50.05;756;3251.8
15-03-20;09:09;36.7;284.0;3.0;246.3;50.05;767;3251.9
15-03-20;09:12;36.9;280.9;3.1;246.3;50.06;770;3251.9
15-03-20;09:15;36.8;288.5;3.2;247.3;50.06;790;3251.9
15-03-20;09:18;37.0;287.1;3.2;247.3;50.05;780;3252.0
15-03-20;09:21;37.1;282.7;3.4;247.3;50.02;811;3252.0
15-03-20;09:24;37.2;278.9;3.4;247.3;50.07;809;3252.1
15-03-20;09:27;36.9;289.4;3.4;247.3;50.07;829;3252.1
15-03-20;09:30;37.2;281.6;3.4;247.3;50.07;836;3252.1
15-03-20;09:33;37.4;284.9;3.5;247.3;50.07;849;3252.2
15-03-20;09:36;37.5;284.3;3.5;247.3;50.03;861;3252.2
15-03-20;09:39;37.4;284.1;3.5;249.2;50.06;872;3252.3
15-03-20;09:42;37.5;275.9;3.6;248.2;50.05;885;3252.3
15-03-20;09:45;37.5;277.2;3.6;247.3;50.05;896;3252.4
15-03-20;09:48;37.7;278.7;3.7;246.3;50.00;903;3252.4
15-03-20;09:51;37.6;278.9;3.6;247.3;50.03;901;3252.4
15-03-20;09:54;37.8;284.6;3.5;247.3;50.04;884;3252.5
15-03-20;09:57;37.9;278.6;3.5;247.3;50.05;872;3252.5
15-03-20;10:00;37.9;279.0;3.7;248.2;50.00;866;3252.6
15-03-20;10:03;37.8;278.4;3.4;248.2;50.03;844;3252.6
15-03-20;10:06;37.6;279.7;3.3;248.2;50.03;815;3252.7
15-03-20;10:09;37.7;280.8;3.2;248.2;50.04;785;3252.7
15-03-20;10:12;38.0;281.5;3.3;248.2;50.04;784;3252.7
15-03-20;10:15;37.7;283.8;3.0;247.3;50.07;742;3252.8
15-03-20;10:18;37.7;278.6;2.8;247.3;50.04;712;3252.8
15-03-20;10:21;37.8;282.8;2.7;247.3;50.03;675;3252.9
15-03-20;10:24;37.4;286.5;2.5;247.3;50.02;633;3252.9
15-03-20;10:27;37.4;287.2;2.4;246.3;50.03;600;3252.9
15-03-20;10:30;37.5;280.6;2.3;246.3;50.06;566;3252.9
15-03-20;10:33;37.2;286.8;2.1;245.3;50.05;529;3253.0
15-03-20;10:36;36.9;278.6;2.0;246.3;50.03;483;3253.0
15-03-20;10:39;36.7;287.4;1.8;245.3;50.05;455;3253.0
15-03-20;10:42;36.7;288.8;1.8;245.3;50.04;428;3253.0
15-03-20;10:45;36.7;284.7;1.7;245.3;50.04;407;3253.1
15-03-20;10:48;36.4;287.5;1.5;245.3;50.06;390;3253.1
15-03-20;10:51;36.1;291.0;1.6;245.3;50.06;383;3253.1
15-03-20;10:54;36.1;296.0;1.6;246.3;50.06;381;3253.1
15-03-20;10:57;36.0;292.6;1.6;245.3;50.04;387;3253.1
15-03-20;11:00;36.0;291.0;1.7;245.3;50.04;398;3253.2
15-03-20;11:03;35.7;284.4;1.7;246.3;50.03;414;3253.2
15-03-20;11:06;35.7;291.7;1.8;246.3;50.04;448;3253.2
15-03-20;11:09;35.7;298.6;2.0;245.3;50.06;484;3253.2
15-03-20;11:12;35.9;291.9;2.1;246.3;50.06;528;3253.3
15-03-20;11:15;35.7;288.7;2.3;246.3;50.04;570;3253.3
15-03-20;11:18;36.1;293.4;2.5;246.3;50.06;614;3253.3
15-03-20;11:21;35.9;288.4;2.7;246.3;50.07;667;3253.3
15-03-20;11:24;36.1;290.7;2.9;247.3;50.07;717;3253.4
15-03-20;11:27;36.3;281.2;3.1;246.3;50.07;769;3253.4
15-03-20;11:30;36.5;285.7;3.3;246.3;50.03;822;3253.5
15-03-20;11:33;36.8;281.2;3.5;246.3;50.03;865;3253.5
15-03-20;11:36;36.9;280.0;3.7;247.3;50.05;890;3253.5
15-03-20;11:39;37.1;280.3;3.8;247.3;50.06;932;3253.6
15-03-20;11:42;37.6;277.5;3.9;247.3;50.05;970;3253.6
15-03-20;11:45;37.8;269.3;4.1;247.3;49.99;1017;3253.7
15-03-20;11:48;37.9;270.8;4.2;247.3;50.04;1053;3253.7
15-03-20;11:51;38.3;260.7;4.4;248.2;50.05;1084;3253.8
15-03-20;11:54;38.5;270.8;4.5;247.3;50.03;1097;3253.8
15-03-20;11:57;39.1;271.2;4.5;248.2;50.07;1100;3253.9
15-03-20;12:00;39.1;265.7;4.6;247.3;50.06;1110;3253.9
15-03-20;12:03;39.2;264.4;4.6;247.3;50.05;1139;3254.0
15-03-20;12:06;39.5;265.4;4.6;247.3;50.03;1149;3254.1
15-03-20;12:09;39.8;266.6;4.5;247.3;50.03;1121;3254.1
15-03-20;12:12;40.2;264.4;4.6;246.3;50.06;1136;3254.2
15-03-20;12:15;40.2;264.2;4.6;247.3;50.06;1130;3254.2
15-03-20;12:18;40.5;260.3;4.6;38.6;50.07;1121;3254.3
15-03-20;12:21;40.5;261.7;4.6;247.3;50.03;1128;3254.3
15-03-20;12:24;40.7;258.8;4.6;247.3;50.05;1123;3254.4
15-03-20;12:27;40.8;264.6;4.5;246.3;50.04;1114;3254.5
15-03-20;12:30;40.8;262.5;4.7;247.3;50.02;1143;3254.5
15-03-20;12:33;40.8;262.6;4.6;247.3;50.05;1128;3254.6
15-03-20;12:36;41.2;260.1;4.6;247.3;50.05;1132;3254.6
15-03-20;12:39;41.0;264.1;4.7;248.2;50.06;1144;3254.7
15-03-20;12:42;41.4;258.3;4.7;248.2;50.06;1141;3254.7
15-03-20;12:45;41.5;259.2;4.6;247.3;50.06;1125;3254.8
15-03-20;12:48;41.5;261.0;4.5;247.3;50.06;1131;3254.8
15-03-20;12:51;41.5;262.5;4.6;247.3;50.06;1134;3254.9
15-03-20;12:54;41.4;264.5;4.6;247.3;50.04;1144;3255.0
15-03-20;12:57;41.7;261.1;4.6;247.3;50.03;1136;3255.0
15-03-20;13:00;41.6;262.9;4.6;246.3;50.00;1129;3255.1
15-03-20;13:03;41.7;259.8;4.5;245.3;50.04;1109;3255.1
15-03-20;13:06;41.9;262.7;4.6;246.3;50.05;1113;3255.2
15-03-20;13:09;41.7;261.7;4.5;247.3;50.01;1111;3255.2
15-03-20;13:12;42.1;265.1;4.5;247.3;50.03;1129;3255.3
15-03-20;13:15;42.0;263.0;4.6;246.3;50.06;1117;3255.4
15-03-20;13:18;41.9;267.7;4.6;247.3;50.01;1110;3255.4
15-03-20;13:21;42.0;269.5;4.4;246.3;50.04;1107;3255.5
15-03-20;13:24;42.1;262.5;4.5;246.3;50.05;1091;3255.5
15-03-20;13:27;42.2;261.1;4.4;247.3;50.05;1084;3255.6
15-03-20;13:30;42.1;260.7;4.4;247.3;50.05;1097;3255.6
15-03-20;13:33;42.2;263.0;4.4;247.3;50.04;1076;3255.7
15-03-20;13:36;42.3;266.4;4.3;247.3;50.02;1077;3255.7
15-03-20;13:39;42.2;270.4;4.4;247.3;50.05;1094;3255.8
15-03-20;13:42;42.2;268.5;4.4;248.2;50.07;1079;3255.8
15-03-20;13:45;42.2;269.9;4.3;248.2;50.05;1072;3255.9
15-03-20;13:48;42.2;266.3;4.3;247.3;50.05;1073;3255.9
15-03-20;13:51;42.2;268.3;4.4;248.2;50.04;1081;3256.0
15-03-20;13:54;42.2;273.7;4.4;249.2;50.06;1070;3256.1
15-03-20;13:57;42.1;269.8;4.3;248.2;50.08;1040;3256.1
15-03-20;14:00;42.2;275.0;4.2;247.3;50.03;1034;3256.2
15-03-20;14:03;42.1;272.0;4.2;247.3;50.03;1021;3256.2
15-03-20;14:06;42.0;276.7;4.2;247.3;50.03;1020;3256.3
15-03-20;14:09;42.2;277.0;4.1;247.3;50.05;1015;3256.3
15-03-20;14:12;42.2;275.2;4.1;246.3;50.02;1015;3256.4
15-03-20;14:15;42.0;277.1;4.1;247.3;50.01;1002;3256.4
15-03-20;14:18;41.9;272.4;4.0;246.3;50.02;981;3256.5
15-03-20;14:21;41.6;274.6;3.9;247.3;50.03;956;3256.5
15-03-20;14:24;41.9;278.6;3.9;247.3;50.04;965;3256.6
15-03-20;14:27;41.6;277.5;3.9;246.3;50.04;961;3256.6
15-03-20;14:30;41.6;271.7;3.8;247.3;50.06;952;3256.7
15-03-20;14:33;41.6;275.3;3.8;246.3;50.08;937;3256.7
15-03-20;14:36;41.6;275.8;3.9;246.3;50.05;946;3256.8
15-03-20;14:39;41.5;281.6;3.8;246.3;50.06;924;3256.8
15-03-20;14:42;41.5;277.5;3.7;245.3;50.05;899;3256.8
15-03-20;14:45;41.4;280.3;3.6;246.3;50.03;865;3256.9
15-03-20;14:48;41.3;279.9;3.6;249.2;50.06;886;3256.9
15-03-20;14:51;41.0;271.5;3.5;247.3;50.07;868;3257.0
15-03-20;14:54;41.0;277.5;3.5;247.3;50.08;859;3257.0
15-03-20;14:57;41.4;278.9;3.4;247.3;50.08;855;3257.1
15-03-20;15:00;41.2;278.0;3.4;248.2;50.09;843;3257.1
15-03-20;15:03;40.8;281.2;3.4;248.2;50.07;825;3257.1
15-03-20;15:06;40.8;283.3;3.3;247.3;50.02;807;3257.2
15-03-20;15:09;40.7;281.8;3.2;247.3;50.03;803;3257.2
15-03-20;15:12;40.7;281.5;3.2;248.2;50.04;789;3257.3
15-03-20;15:15;40.6;283.8;3.2;247.3;50.03;778;3257.3
15-03-20;15:18;40.5;280.5;3.1;247.3;50.04;759;3257.3
15-03-20;15:21;40.4;283.8;3.1;247.3;50.05;749;3257.4
15-03-20;15:24;40.5;282.5;3.0;247.3;50.05;727;3257.4
15-03-20;15:27;40.4;288.5;2.9;247.3;50.04;706;3257.5
15-03-20;15:30;40.0;280.9;2.8;247.3;50.05;695;3257.5
15-03-20;15:33;40.2;285.4;2.7;248.2;50.06;666;3257.5
15-03-20;15:36;39.9;279.4;2.7;248.2;50.04;655;3257.6
15-03-20;15:39;39.9;283.8;2.6;247.3;50.06;641;3257.6
15-03-20;15:42;39.7;281.9;2.5;247.3;50.07;631;3257.6
15-03-20;15:45;39.4;280.0;2.5;247.3;50.04;601;3257.6
15-03-20;15:48;39.3;282.8;2.4;247.3;50.03;597;3257.7
15-03-20;15:51;39.4;289.4;2.4;247.3;50.05;573;3257.7
15-03-20;15:54;39.1;280.2;2.3;247.3;50.04;560;3257.7
15-03-20;15:57;39.0;288.2;2.2;246.3;50.03;546;3257.8
15-03-20;16:00;38.9;289.4;2.1;247.3;50.04;531;3257.8
15-03-20;16:03;39.0;286.6;2.1;247.3;50.05;506;3257.8
15-03-20;16:06;38.6;287.2;2.0;247.3;50.04;499;3257.8
15-03-20;16:09;38.7;288.2;1.8;247.3;50.06;429;3257.9
15-03-20;16:12;37.9;271.1;1.0;247.3;50.05;234;3257.9
15-03-20;16:15;38.0;293.7;1.8;247.3;50.04;439;3257.9
15-03-20;16:18;38.0;289.8;1.8;246.3;50.02;427;3257.9
15-03-20;16:21;37.9;287.4;1.6;246.3;50.03;405;3257.9
15-03-20;16:24;37.8;291.2;1.6;247.3;50.03;385;3258.0
15-03-20;16:27;37.7;289.3;1.6;246.3;50.04;365;3258.0
15-03-20;16:30;37.6;295.0;1.4;246.3;50.05;344;3258.0
15-03-20;16:33;37.5;283.8;1.3;247.3;50.04;320;3258.0
15-03-20;16:36;37.6;290.3;1.2;246.3;50.06;290;3258.0
15-03-20;16:39;37.1;284.1;1.1;246.3;50.06;263;3258.0
15-03-20;16:42;37.1;293.5;1.0;246.3;50.06;259;3258.0
15-03-20;16:45;37.0;285.3;1.0;246.3;50.06;242;3258.1
15-03-20;16:48;36.9;288.5;0.9;246.3;50.06;217;3258.1
15-03-20;16:51;36.8;291.2;0.8;246.3;50.04;186;3258.1
15-03-20;16:54;36.4;292.6;0.7;246.3;50.07;156;3258.1
15-03-20;16:57;36.3;286.8;0.4;245.3;50.07;75;3258.1
15-03-20;17:00;36.1;281.6;0.2;246.3;50.06;39;3258.1
15-03-20;17:03;35.7;283.7;0.2;246.3;50.05;46;3258.1
15-03-20;17:06;35.9;270.5;0.1;246.3;50.06;27;3258.1
15-03-20;17:09;35.5;262.2;0.0;246.3;50.06;5;3258.1
15-03-20;17:12;35.3;276.4;0.0;246.3;50.06;12;3258.1
15-03-20;17:15;35.2;268.2;0.1;246.3;50.06;18;3258.1
15-03-20;17:18;35.0;258.2;0.0;246.3;50.07;12;3258.1
15-03-20;17:21;34.9;268.6;0.1;246.3;50.04;26;3258.1
15-03-20;17:24;34.8;272.4;0.1;245.3;50.04;16;3258.1
15-03-20;17:27;34.7;260.7;0.0;247.3;50.04;12;3258.1
15-03-20;17:30;34.5;263.9;0.0;246.3;50.04;1;3258.1
15-03-20;17:33;34.4;214.4;0.0;246.3;50.04;0;3258.1
15-03-20;17:36;34.1;277.0;0.0;246.3;50.03;0;3258.1
15-03-20;17:39;34.0;253.7;0.0;246.3;50.04;0;3258.1
15-03-20;17:42;33.8;227.9;0.0;246.3;50.04;0;3258.1
15-03-20;17:45;33.7;187.5;0.0;246.3;50.04;0;3258.1
15-03-20;17:48;33.5;147.5;0.0;246.3;50.05;0;3258.1
15-03-20;17:51;33.4;116.4;0.0;245.3;50.00;0;3258.1
15-03-21;06:12;27.9;271.4;0.1;245.3;50.02;17;3258.1
15-03-21;06:15;28.3;273.0;0.1;246.3;50.03;22;3258.1
15-03-21;06:18;29.0;263.0;0.1;245.3;50.04;23;3258.1
15-03-21;06:21;28.6;272.9;0.1;246.3;50.07;27;3258.1
15-03-21;06:24;29.0;274.2;0.1;246.3;50.07;30;3258.1
15-03-21;06:27;29.4;278.7;0.2;245.3;50.06;33;3258.1
15-03-21;06:30;30.1;286.8;0.2;246.3;50.04;37;3258.1
15-03-21;06:33;30.3;281.5;0.2;245.3;50.02;41;3258.1
15-03-21;06:36;30.1;289.3;0.2;245.3;50.02;48;3258.1
15-03-21;06:39;30.4;286.9;0.3;245.3;50.03;54;3258.1
15-03-21;06:42;30.4;292.2;0.4;245.3;49.99;58;3258.1
15-03-21;06:45;30.5;300.0;0.3;245.3;50.10;64;3258.1
15-03-21;06:48;30.7;301.1;0.4;245.3;50.05;67;3258.1
15-03-21;06:51;30.8;291.5;0.3;245.3;50.07;69;3258.1
15-03-21;06:54;30.9;302.3;0.4;245.3;50.04;73;3258.1
15-03-21;06:57;31.0;300.8;0.4;246.3;50.04;75;3258.1
15-03-21;07:00;31.2;296.7;0.4;246.3;50.09;76;3258.1
15-03-21;07:03;31.4;297.6;0.4;246.3;50.09;78;3258.2
15-03-21;07:06;31.5;298.6;0.4;246.3;50.06;82;3258.2
15-03-21;07:09;31.6;291.7;0.4;246.3;50.10;84;3258.2
15-03-21;07:12;31.7;295.4;0.5;243.4;49.98;88;3258.2
15-03-21;07:15;31.7;307.1;0.4;246.3;50.06;93;3258.2
15-03-21;07:18;31.8;297.8;0.4;245.3;50.04;95;3258.2
15-03-21;07:21;32.0;296.7;0.5;245.3;50.06;103;3258.2
15-03-21;07:24;31.9;299.4;0.5;245.3;50.06;116;3258.2
15-03-21;07:27;32.0;305.8;0.6;244.3;50.02;132;3258.2
15-03-21;07:30;32.0;310.1;0.7;246.3;50.05;145;3258.2
15-03-21;07:33;32.2;308.2;0.7;246.3;50.04;171;3258.2
15-03-21;07:36;32.4;312.0;0.8;246.3;50.05;198;3258.2
15-03-21;07:39;32.7;307.9;1.0;246.3;50.05;221;3258.2
15-03-21;07:42;32.6;311.8;1.0;247.3;50.06;233;3258.2
15-03-21;07:45;32.9;309.3;1.0;249.2;50.05;247;3258.2
15-03-21;07:48;33.0;308.7;1.0;248.2;50.04;226;3258.3
15-03-21;07:51;33.1;306.5;1.1;247.3;50.03;254;3258.3
15-03-21;07:54;33.2;307.9;1.1;247.3;50.02;276;3258.3
15-03-21;07:57;33.3;307.1;1.2;247.3;50.07;297;3258.3
15-03-21;08:00;33.5;310.1;1.5;248.2;50.03;312;3258.3
15-03-21;08:03;33.7;306.8;1.3;247.3;50.07;327;3258.3
15-03-21;08:06;33.5;308.4;1.2;247.3;50.06;301;3258.3
15-03-21;08:09;33.9;309.0;1.5;246.3;50.07;325;3258.4
15-03-21;08:12;33.9;302.1;1.4;248.2;50.08;331;3258.4
15-03-21;08:15;34.1;303.3;1.4;247.3;50.05;332;3258.4
15-03-21;08:18;34.0;306.0;1.4;247.3;50.05;335;3258.4
15-03-21;08:21;34.4;302.7;1.6;246.3;50.03;403;3258.4
15-03-21;08:24;34.5;301.7;1.8;247.3;50.02;445;3258.4
15-03-21;08:27;34.4;302.3;1.8;247.3;50.04;419;3258.5
15-03-21;08:30;34.7;301.3;2.0;247.3;50.06;477;3258.5
15-03-21;08:33;34.9;298.6;2.0;247.3;50.07;476;3258.5
15-03-21;08:36;35.2;300.2;2.1;247.3;50.05;501;3258.5
15-03-21;08:39;35.2;300.8;2.1;247.3;50.02;499;3258.6
15-03-21;08:42;35.3;301.0;2.1;247.3;50.04;523;3258.6
15-03-21;08:45;35.4;296.1;2.1;247.3;50.03;530;3258.6
15-03-21;08:48;35.7;295.6;2.2;247.3;50.03;536;3258.6
15-03-21;08:51;35.5;300.5;2.3;247.3;50.04;568;3258.7
15-03-21;08:54;35.9;301.0;2.4;247.3;50.01;574;3258.7
15-03-21;08:57;36.0;297.8;2.6;247.3;50.04;640;3258.7
15-03-21;09:00;35.9;293.9;2.5;247.3;50.07;602;3258.8
15-03-21;09:03;36.3;294.5;2.5;247.3;50.04;629;3258.8
15-03-21;09:06;36.4;293.5;2.6;246.3;50.07;640;3258.8
15-03-21;09:09;36.8;295.8;2.5;247.3;50.02;642;3258.9
15-03-21;09:12;36.9;299.8;2.6;247.3;50.03;636;3258.9
15-03-21;09:15;36.9;290.3;2.8;248.2;49.96;674;3258.9
15-03-21;09:18;36.9;283.5;2.8;248.2;50.05;686;3259.0
15-03-21;09:21;37.0;289.3;2.9;247.3;50.09;733;3259.0
15-03-21;09:24;37.4;291.3;3.1;247.3;50.05;762;3259.0
15-03-21;09:27;37.4;284.7;3.2;247.3;50.00;748;3259.1
15-03-21;09:30;37.4;286.2;3.1;247.3;50.05;757;3259.1
15-03-21;09:33;37.7;290.3;3.3;247.3;50.04;786;3259.1
15-03-21;09:36;37.8;284.7;3.3;249.2;50.07;813;3259.2
15-03-21;09:39;37.9;285.7;3.0;247.3;50.04;767;3259.2
15-03-21;09:42;37.7;281.1;3.2;248.2;50.05;786;3259.3
15-03-21;09:45;37.9;285.6;3.4;248.2;50.05;817;3259.3
15-03-21;09:48;38.0;281.3;3.3;247.3;50.05;802;3259.3
15-03-21;09:51;38.2;279.7;3.2;247.3;50.04;771;3259.4
15-03-21;09:54;38.3;283.3;3.0;247.3;50.05;760;3259.4
15-03-21;09:57;38.3;282.7;3.4;247.3;50.05;841;3259.5
15-03-21;10:00;38.4;282.8;3.3;248.2;50.01;813;3259.5
15-03-21;10:03;38.6;280.8;3.6;249.2;50.02;887;3259.5
15-03-21;10:06;38.7;281.3;3.8;247.3;50.05;937;3259.6
15-03-21;10:09;39.0;275.8;3.8;248.2;50.07;941;3259.6
15-03-21;10:12;38.9;284.9;3.7;249.2;50.05;902;3259.7
15-03-21;10:15;39.1;274.6;3.6;248.2;50.03;890;3259.7
15-03-21;10:18;39.4;279.4;3.6;248.2;50.04;906;3259.8
15-03-21;10:21;39.3;278.1;3.8;248.2;50.05;957;3259.8
15-03-21;10:24;39.4;279.1;3.5;248.2;50.06;865;3259.9
15-03-21;10:27;39.4;276.4;3.3;248.2;50.06;827;3259.9
15-03-21;10:30;39.4;280.0;3.9;248.2;50.05;964;3259.9
15-03-21;10:33;39.7;280.9;3.9;248.2;50.06;975;3260.0
15-03-21;10:36;39.8;280.8;4.1;249.2;50.04;1004;3260.0
15-03-21;10:39;40.0;275.8;4.0;249.2;50.03;1014;3260.1
15-03-21;10:42;40.1;272.9;4.0;248.2;50.00;992;3260.1
15-03-21;10:45;40.5;274.8;4.0;246.3;50.02;994;3260.2
15-03-21;10:48;40.2;269.6;4.1;249.2;50.07;994;3260.2
15-03-21;10:51;40.2;275.8;3.5;248.2;50.06;882;3260.3
15-03-21;10:54;40.6;266.4;4.3;248.2;50.07;1052;3260.3
15-03-21;10:57;40.6;276.5;4.4;248.2;50.07;1088;3260.4
15-03-21;11:00;41.0;276.1;4.6;249.2;50.07;1126;3260.4
15-03-21;11:03;41.0;265.5;4.4;249.2;50.07;1088;3260.5
15-03-21;11:06;40.8;253.2;3.6;248.2;50.07;893;3260.5
15-03-21;11:09;40.9;278.3;3.8;249.2;50.05;972;3260.6
15-03-21;11:12;41.0;275.3;4.1;248.2;50.04;1023;3260.6
15-03-21;11:15;41.4;271.8;4.6;248.2;50.07;1143;3260.7
15-03-21;11:18;41.5;273.6;4.5;249.2;50.05;1102;3260.8
15-03-21;11:21;41.6;271.4;4.5;249.2;50.06;1127;3260.8
15-03-21;11:24;41.6;271.5;4.4;248.2;50.04;1098;3260.9
15-03-21;11:27;41.9;273.6;4.3;249.2;50.04;1063;3260.9
15-03-21;11:30;41.6;271.8;4.5;249.2;50.05;1102;3261.0
15-03-21;11:33;41.7;266.7;3.4;248.2;50.07;832;3261.0
15-03-21;11:36;41.7;270.4;4.9;249.2;50.05;1207;3261.1
15-03-21;11:39;41.9;253.5;4.2;248.2;50.07;1048;3261.1
15-03-21;11:42;42.1;271.4;4.8;249.2;50.07;1190;3261.2
15-03-21;11:45;42.1;253.5;2.5;247.3;50.04;613;3261.2
15-03-21;11:48;41.4;280.5;2.9;247.3;50.08;697;3261.3
15-03-21;11:51;41.3;285.6;3.3;248.2;50.05;822;3261.3
15-03-21;11:54;41.4;275.5;3.3;248.2;50.05;811;3261.4
15-03-21;11:57;41.2;261.7;4.1;248.2;50.06;1001;3261.4
15-03-21;12:00;41.5;276.1;4.7;249.2;50.01;1166;3261.4
15-03-21;12:03;41.7;271.4;4.9;249.2;50.03;1192;3261.5
15-03-21;12:06;41.9;273.6;4.6;249.2;50.06;1132;3261.6
15-03-21;12:09;42.0;271.2;4.6;248.2;50.02;1145;3261.6
15-03-21;12:12;42.2;270.4;4.6;249.2;50.07;1151;3261.7
15-03-21;12:15;42.4;268.2;4.6;249.2;50.05;1142;3261.7
15-03-21;12:18;42.4;265.8;4.6;249.2;50.07;1133;3261.8
15-03-21;12:21;42.3;266.7;4.6;249.2;50.08;1152;3261.8
15-03-21;12:24;42.4;270.1;4.6;250.2;50.04;1152;3261.9
15-03-21;12:27;42.5;274.8;4.3;249.2;50.06;1065;3262.0
15-03-21;12:30;42.7;275.6;4.5;248.2;50.03;1096;3262.0
15-03-21;12:33;42.4;264.2;4.5;249.2;50.05;1111;3262.1
15-03-21;12:36;42.5;271.8;4.3;249.2;50.06;1086;3262.1
15-03-21;12:39;42.5;271.2;4.6;249.2;50.06;1129;3262.2
15-03-21;12:42;42.5;269.5;4.7;249.2;50.05;1143;3262.2
15-03-21;12:45;42.4;269.6;4.7;249.2;50.04;1140;3262.3
15-03-21;12:48;42.7;267.1;4.2;247.3;50.06;1054;3262.3
15-03-21;12:51;42.5;271.4;4.6;248.2;50.05;1124;3262.4
15-03-21;12:54;42.5;272.3;4.3;248.2;50.07;1059;3262.5
15-03-21;12:57;42.4;267.1;4.4;249.2;50.04;1100;3262.5
15-03-21;13:00;42.5;269.8;4.4;249.2;50.01;1107;3262.6
15-03-21;13:03;42.9;269.3;4.3;249.2;50.05;1079;3262.6
15-03-21;13:06;42.5;267.3;3.9;249.2;50.05;982;3262.7
15-03-21;13:09;42.5;265.8;4.3;248.2;50.05;1057;3262.7
15-03-21;13:12;42.7;265.7;4.4;248.2;50.03;1080;3262.8
15-03-21;13:15;42.5;261.9;4.3;249.2;50.06;1068;3262.8
15-03-21;13:18;42.7;270.2;4.3;247.3;50.06;1052;3262.9
15-03-21;13:21;42.4;273.1;4.3;248.2;50.06;1056;3262.9
15-03-21;13:24;42.5;272.4;4.3;248.2;50.05;1071;3263.0
15-03-21;13:27;42.5;273.4;4.3;248.2;50.06;1054;3263.0
15-03-21;13:30;42.8;273.1;4.3;250.2;50.06;1050;3263.1
15-03-21;13:33;42.5;273.0;4.3;248.2;50.04;1063;3263.1
15-03-21;13:36;42.3;271.2;4.2;249.2;50.04;1034;3263.2
15-03-21;13:39;42.4;274.8;4.0;249.2;50.07;997;3263.2
15-03-21;13:42;42.5;274.3;4.0;248.2;50.07;999;3263.3
15-03-21;13:45;42.5;270.8;3.9;249.2;50.04;988;3263.3
15-03-21;13:48;42.2;268.7;4.1;248.2;50.07;1012;3263.4
15-03-21;13:51;42.4;269.3;4.1;248.2;50.06;1004;3263.4
15-03-21;13:54;42.0;265.4;3.9;249.2;50.06;958;3263.5
15-03-21;13:57;42.1;275.9;3.8;250.2;50.12;939;3263.5
15-03-21;14:00;41.9;276.5;3.7;248.2;50.04;907;3263.6
15-03-21;14:03;42.0;273.9;3.8;250.2;50.03;963;3263.6
15-03-21;14:06;42.0;271.1;3.8;249.2;50.04;951;3263.7
15-03-21;14:09;41.7;269.6;3.7;249.2;50.01;930;3263.7
15-03-21;14:12;42.0;272.1;3.8;250.2;50.02;944;3263.8
15-03-21;14:15;41.9;273.4;3.7;249.2;50.03;949;3263.8
15-03-21;14:18;42.1;275.3;3.8;250.2;50.03;952;3263.9
15-03-21;14:21;42.0;274.0;3.7;250.2;50.07;913;3263.9
15-03-21;14:24;41.6;274.9;3.6;249.2;50.06;907;3264.0
15-03-21;14:27;41.7;267.9;3.7;250.2;50.08;911;3264.0
15-03-21;14:30;41.6;272.7;3.5;249.2;50.03;897;3264.1
15-03-21;14:33;41.7;269.6;3.5;249.2;50.05;869;3264.1
15-03-21;14:36;41.3;271.5;3.4;250.2;50.05;847;3264.1
15-03-21;14:39;41.5;274.5;3.5;250.2;50.06;871;3264.2
15-03-21;14:42;41.4;278.9;3.4;250.2;50.05;846;3264.2
15-03-21;14:45;41.5;273.4;3.3;250.2;50.06;832;3264.3
15-03-21;14:48;41.3;278.6;3.3;250.2;50.06;819;3264.3
15-03-21;14:51;41.2;278.3;3.3;249.2;50.06;818;3264.4
15-03-21;14:54;41.3;275.6;3.2;248.2;50.06;800;3264.4
15-03-21;14:57;41.3;274.3;3.2;248.2;50.05;790;3264.4
15-03-21;15:00;41.0;279.6;3.0;248.2;50.05;742;3264.5
15-03-21;15:03;41.0;278.4;2.9;247.3;50.05;711;3264.5
15-03-21;15:06;41.0;283.0;2.9;248.2;50.01;709;3264.5
15-03-21;15:09;40.7;283.0;2.9;248.2;50.04;697;3264.6
15-03-21;15:12;40.7;282.1;2.7;248.2;50.03;682;3264.6
15-03-21;15:15;40.6;281.1;2.8;247.3;50.05;708;3264.6
15-03-21;15:18;40.5;277.2;2.7;248.2;50.0;666;3264.7
15-03-21;15:21;40.2;283.0;2.6;248.2;50.05;641;3264.7
15-03-21;15:24;40.2;282.2;2.5;248.2;50.05;631;3264.7
15-03-21;15:27;40.2;284.1;2.5;249.2;50.06;609;3264.8
15-03-21;15:30;40.0;282.4;2.3;247.3;50.04;575;3264.8
15-03-21;15:33;40.1;290.4;2.4;246.3;50.04;596;3264.8
15-03-21;15:36;39.8;289.5;2.3;247.3;50.06;554;3264.9
15-03-21;15:39;39.7;288.5;2.3;247.3;50.04;562;3264.9
15-03-21;15:42;39.5;286.0;2.3;248.2;50.06;555;3264.9
15-03-21;15:45;39.4;286.8;2.1;248.2;50.05;540;3264.9
15-03-21;15:48;39.3;287.8;2.0;248.2;50.04;506;3265.0
15-03-21;15:51;39.3;289.4;2.0;248.2;50.03;492;3265.0
15-03-21;15:54;39.3;283.3;1.9;247.3;50.04;478;3265.0
15-03-21;15:57;39.0;285.9;1.8;247.3;50.05;441;3265.0
15-03-21;16:00;38.7;285.7;1.7;247.3;50.05;429;3265.1
15-03-21;16:03;38.7;285.2;1.7;248.2;50.05;418;3265.1
15-03-21;16:06;38.5;290.1;1.5;247.3;50.02;382;3265.1
15-03-21;16:09;38.4;284.7;1.5;247.3;50.03;358;3265.1
15-03-21;16:12;38.3;279.9;1.5;246.3;50.06;356;3265.1
15-03-21;16:15;38.4;288.8;1.5;247.3;50.06;361;3265.2
15-03-21;16:18;38.0;286.2;1.3;248.2;50.05;339;3265.2
15-03-21;16:21;38.2;284.6;1.4;247.3;50.06;340;3265.2
15-03-21;16:24;37.9;288.2;1.2;247.3;50.05;315;3265.2
15-03-21;16:27;37.7;294.2;1.2;248.2;50.05;292;3265.2
15-03-21;16:30;37.7;293.8;1.1;247.3;50.07;271;3265.2
15-03-21;16:33;37.6;286.2;1.1;248.2;50.08;255;3265.3
15-03-21;16:36;37.4;291.7;1.0;247.3;50.06;239;3265.3
15-03-21;16:39;37.4;289.4;1.0;247.3;50.04;221;3265.3
15-03-21;16:42;37.2;289.1;0.8;247.3;50.05;201;3265.3
15-03-21;16:45;37.0;287.5;0.7;247.3;50.03;178;3265.3
15-03-21;16:48;37.1;285.0;0.7;247.3;50.02;165;3265.3
15-03-21;16:51;36.9;284.4;0.6;246.3;50.05;152;3265.3
15-03-21;16:54;36.7;284.0;0.6;246.3;50.03;133;3265.3
15-03-21;16:57;36.5;282.8;0.6;246.3;50.06;113;3265.3
15-03-21;17:00;36.4;283.0;0.5;247.3;50.07;96;3265.3
15-03-21;17:03;36.3;282.4;0.4;246.3;50.07;87;3265.3
15-03-21;17:06;36.1;287.5;0.4;246.3;50.02;75;3265.3
15-03-21;17:09;36.0;272.7;0.3;246.3;50.04;63;3265.3
15-03-21;17:12;35.7;276.7;0.3;246.3;50.05;52;3265.3
15-03-21;17:15;35.5;282.2;0.2;246.3;50.07;43;3265.3
15-03-21;17:18;35.5;274.3;0.2;247.3;50.04;35;3265.3
15-03-21;17:21;35.3;266.0;0.1;246.3;50.04;28;3265.4
15-03-21;17:24;35.2;260.0;0.1;245.3;50.04;19;3265.4
15-03-21;17:27;35.0;257.5;0.1;247.3;50.03;12;3265.4
15-03-21;17:30;34.9;259.4;0.0;246.3;50.04;6;3265.4
15-03-21;17:33;34.8;244.3;0.0;247.3;50.01;1;3265.4
15-03-21;17:36;34.6;226.0;0.0;248.2;50.02;0;3265.4
15-03-21;17:39;34.5;161.7;0.0;246.3;50.04;0;3265.4
15-03-22;07:18;29.4;302.4;0.2;246.3;50.04;49;3265.4
15-03-22;07:21;30.1;303.3;0.2;246.3;50.06;46;3265.4
15-03-22;07:24;30.3;296.7;0.2;246.3;50.05;48;3265.4
15-03-22;07:27;30.2;287.5;0.1;246.3;50.04;28;3265.4
15-03-22;07:30;30.5;284.4;0.1;245.3;50.04;17;3265.4
15-03-22;07:33;30.4;269.2;0.0;246.3;50.01;6;3265.4
15-03-22;07:36;30.3;269.6;0.0;246.3;50.00;5;3265.4
15-03-22;07:39;30.5;265.1;0.0;246.3;50.02;8;3265.4
15-03-22;07:42;30.5;256.2;0.0;246.3;50.05;7;3265.4
15-03-22;07:45;30.7;265.8;0.1;247.3;50.03;18;3265.4
15-03-22;07:48;30.8;293.1;0.1;246.3;50.05;34;3265.4
15-03-22;07:51;30.7;293.4;0.1;246.3;50.04;30;3265.4
15-03-22;07:54;31.1;290.7;0.1;244.3;50.02;27;3265.4
15-03-22;07:57;30.8;284.3;0.1;247.3;50.05;28;3265.4
15-03-22;08:00;30.9;288.1;0.1;246.3;50.08;19;3265.4
15-03-22;08:03;31.1;;0.1;246.3;50.06;20;3265.4
15-03-22;08:06;31.2;274.6;0.1;245.3;50.07;24;3265.4
15-03-22;08:09;31.4;289.4;0.1;247.3;50.04;26;3265.4
15-03-22;08:12;31.4;289.0;0.2;246.3;50.03;37;3265.4
15-03-22;08:15;31.4;290.4;0.1;246.3;50.03;34;3265.4
15-03-22;08:18;31.4;289.1;0.1;246.3;50.05;31;3265.4
15-03-22;08:21;31.4;278.7;0.1;246.3;50.05;31;3265.4
15-03-22;08:24;31.6;304.9;0.3;247.3;50.05;54;3265.4
15-03-22;08:27;31.5;304.9;0.3;245.3;50.04;60;3265.4
15-03-22;08:30;31.8;305.7;0.3;246.3;50.02;54;3265.4
15-03-22;08:33;31.8;291.7;0.1;245.3;50.03;31;3265.4
15-03-22;08:36;31.8;291.0;0.2;245.3;50.06;40;3265.4
15-03-22;08:39;31.9;292.2;0.2;246.3;50.03;46;3265.4
15-03-22;08:42;31.9;303.5;0.4;246.3;50.04;56;3265.4
15-03-22;08:45;32.3;299.4;0.3;246.3;50.02;58;3265.4
15-03-22;08:48;32.2;305.4;0.3;246.3;50.01;60;3265.4
15-03-22;08:51;32.2;297.8;0.4;246.3;50.03;71;3265.4
15-03-22;08:54;32.4;305.8;0.5;246.3;50.03;98;3265.4
15-03-22;08:57;32.4;312.0;0.4;245.3;50.07;86;3265.4
15-03-22;09:00;32.3;299.2;0.5;246.3;50.06;92;3265.4
15-03-22;09:03;32.5;303.8;0.5;246.3;50.05;106;3265.4
15-03-22;09:06;32.5;311.7;0.6;245.3;50.03;120;3265.4
15-03-22;09:09;32.6;310.4;0.5;245.3;50.03;102;3265.4
15-03-22;09:12;32.7;305.8;0.5;246.3;50.03;105;3265.4
15-03-22;09:15;32.7;310.4;0.4;245.3;50.06;85;3265.4
15-03-22;09:18;32.6;302.4;0.5;244.3;50.05;85;3265.4
15-03-22;09:21;32.9;306.8;0.4;245.3;50.05;94;3265.5
15-03-22;09:24;33.0;317.4;0.6;245.3;50.05;137;3265.5
15-03-22;09:27;33.0;319.1;0.7;244.3;50.03;125;3265.5
15-03-22;09:30;33.1;309.8;0.5;246.3;50.02;114;3265.5
15-03-22;09:33;33.1;305.2;0.6;246.3;50.02;119;3265.5
15-03-22;09:36;33.1;320.5;0.5;246.3;50.03;123;3265.5
15-03-22;09:39;33.3;309.9;0.6;246.3;50.01;138;3265.5
15-03-22;09:42;33.3;312.5;0.6;246.3;50.02;132;3265.5
15-03-22;09:45;33.2;301.6;0.7;247.3;50.01;150;3265.5
15-03-22;09:48;33.2;308.3;0.8;247.3;49.99;148;3265.5
15-03-22;09:51;33.5;312.4;0.7;246.3;50.02;152;3265.5
15-03-22;09:54;33.5;312.4;0.7;247.3;50.01;173;3265.5
15-03-22;09:57;33.7;315.8;0.8;246.3;50.02;186;3265.5
15-03-22;10:00;33.7;309.0;1.0;247.3;50.05;211;3265.5
15-03-22;10:03;33.8;244.4;1.1;247.3;50.06;270;3265.6
15-03-22;10:06;34.9;306.5;5.2;249.2;50.04;1307;3265.6
15-03-22;10:09;35.3;298.9;3.0;248.2;50.03;745;3265.7
15-03-22;10:12;35.4;292.6;2.5;247.3;50.04;605;3265.7
15-03-22;10:15;36.0;267.1;6.0;249.2;50.04;1455;3265.7
15-03-22;10:18;36.8;284.0;5.7;249.2;50.06;1454;3265.8
15-03-22;10:21;36.8;299.2;2.4;247.3;50.05;592;3265.8
15-03-22;10:24;36.8;282.5;5.5;250.2;50.05;1361;3265.9
15-03-22;10:27;37.6;279.0;5.4;250.2;50.06;1329;3265.9
15-03-22;10:30;38.0;286.0;4.9;249.2;50.05;1238;3266.0
15-03-22;10:33;38.6;277.8;5.2;250.2;50.02;1284;3266.1
15-03-22;10:36;39.0;277.7;5.1;249.2;50.04;1251;3266.1
15-03-22;10:39;39.4;277.1;5.1;249.2;50.03;1255;3266.2
15-03-22;10:42;39.5;273.3;5.1;249.2;50.06;1270;3266.3
15-03-22;10:45;39.9;279.6;5.0;250.2;50.01;1259;3266.3
15-03-22;10:48;40.0;276.1;5.1;250.2;50.02;1272;3266.4
15-03-22;10:51;40.4;276.8;5.1;250.2;50.04;1270;3266.4
15-03-22;10:54;40.6;273.0;5.1;250.2;50.04;1275;3266.5
15-03-22;10:57;41.0;270.2;5.1;251.1;50.05;1276;3266.6
15-03-22;11:00;41.2;270.4;5.2;250.2;50.02;1303;3266.6
15-03-22;11:03;41.3;262.6;5.3;250.2;50.04;1331;3266.7
15-03-22;11:06;41.5;286.6;5.7;250.2;50.03;1412;3266.7
15-03-22;11:09;41.7;271.4;5.6;249.2;50.03;1399;3266.8
15-03-22;11:12;42.3;268.2;5.6;249.2;50.02;1397;3266.9
15-03-22;11:15;42.4;263.6;4.7;249.2;50.04;1203;3267.0
15-03-22;11:18;42.2;252.6;1.5;248.2;50.03;394;3267.0
15-03-22;11:21;42.2;272.0;5.8;250.2;50.02;1451;3267.1
15-03-22;11:24;42.5;270.2;1.7;248.2;50.03;410;3267.1
15-03-22;11:27;42.0;262.5;3.5;249.2;50.03;840;3267.2
15-03-22;11:30;42.0;275.9;5.7;251.1;50.03;1416;3267.2
15-03-22;11:33;42.5;271.2;5.4;249.2;50.02;1346;3267.3
15-03-22;11:36;42.8;271.1;5.3;250.2;50.04;1320;3267.3
15-03-22;11:39;43.1;268.6;5.2;249.2;50.03;1314;3267.4
15-03-22;11:42;43.1;270.2;5.2;250.2;50.03;1301;3267.5
15-03-22;11:45;43.4;265.1;5.2;249.2;50.03;1293;3267.5
15-03-22;11:48;43.5;265.5;5.3;250.2;50.03;1326;3267.6
15-03-22;11:51;43.5;263.2;5.4;250.2;50.02;1333;3267.7
15-03-22;11:54;44.0;262.0;5.7;250.2;50.04;1396;3267.7
15-03-22;11:57;44.0;263.3;5.7;250.2;50.04;1413;3267.8
15-03-22;12:00;42.8;273.7;0.8;247.3;50.01;204;3267.8
15-03-22;12:03;42.4;284.7;5.7;250.2;50.02;1420;3267.9
15-03-22;12:06;43.2;272.4;5.5;250.2;49.99;1355;3267.9
15-03-22;12:09;43.5;273.0;5.3;250.2;50.07;1336;3268.0
15-03-22;12:12;43.8;269.9;5.3;249.2;50.03;1330;3268.1
15-03-22;12:15;43.9;270.8;5.4;250.2;50.03;1333;3268.1
15-03-22;12:18;44.2;263.9;5.3;250.2;50.04;1339;3268.2
15-03-22;12:21;44.0;258.5;4.5;248.2;50.05;1104;3268.3
15-03-22;12:24;43.6;247.8;0.9;247.3;50.03;216;3268.3
15-03-22;12:27;42.1;275.9;0.6;246.3;50.04;149;3268.3
15-03-22;12:30;42.8;281.2;5.6;250.2;50.02;1410;3268.4
15-03-22;12:33;43.6;273.9;5.6;250.2;50.03;1385;3268.4
15-03-22;12:36;43.6;268.9;5.6;250.2;50.02;1396;3268.5
15-03-22;12:39;43.7;254.5;2.7;248.2;50.06;710;3268.6
15-03-22;12:42;43.6;271.1;5.8;250.2;50.06;1454;3268.6
15-03-22;12:45;43.0;243.3;2.9;248.2;50.06;657;3268.7
15-03-22;12:48;43.0;273.4;5.7;250.2;50.05;1419;3268.7
15-03-22;12:51;43.6;271.5;5.5;250.2;50.03;1376;3268.8
15-03-22;12:54;44.0;270.1;5.6;250.2;50.04;1385;3268.8
15-03-22;12:57;44.3;261.4;5.9;250.2;50.05;1464;3268.9
15-03-22;13:00;43.4;262.2;1.1;247.3;50.01;255;3269.0
15-03-22;13:03;42.4;283.5;1.1;247.3;49.97;243;3269.0
15-03-22;13:06;43.2;275.8;6.0;250.2;50.05;1487;3269.0
15-03-22;13:09;42.8;277.7;1.4;248.2;50.05;340;3269.1
15-03-22;13:12;41.6;281.5;1.2;247.3;50.05;286;3269.1
15-03-22;13:15;42.3;283.4;5.7;250.2;50.04;1418;3269.1
15-03-22;13:18;42.9;276.1;5.5;250.2;50.03;1357;3269.2
15-03-22;13:21;43.4;272.9;5.5;250.2;50.03;1373;3269.3
15-03-22;13:24;43.6;269.0;5.7;250.2;50.04;1406;3269.3
15-03-22;13:27;43.1;287.2;2.2;248.2;50.04;504;3269.4
15-03-22;13:30;42.1;274.0;1.1;247.3;50.03;245;3269.4
15-03-22;13:33;42.2;254.8;4.9;250.2;50.03;1245;3269.4
15-03-22;13:36;42.8;277.0;5.1;249.2;50.04;1282;3269.5
15-03-22;13:39;43.1;269.9;5.1;250.2;50.04;1263;3269.6
15-03-22;13:42;43.4;271.2;4.9;250.2;50.04;1226;3269.6
15-03-22;13:45;43.4;272.9;4.9;250.2;50.03;1213;3269.7
15-03-22;13:48;43.5;271.5;4.8;250.2;50.04;1192;3269.8
15-03-22;13:51;43.6;266.6;4.8;250.2;50.05;1185;3269.8
15-03-22;13:54;43.5;288.1;4.5;250.2;50.06;1105;3269.9
15-03-22;13:57;43.8;264.2;4.7;250.2;50.02;1163;3269.9
15-03-22;14:00;43.8;267.9;4.7;250.2;50.00;1172;3270.0
15-03-22;14:03;43.6;265.2;4.6;250.2;50.01;1150;3270.0
15-03-22;14:06;43.7;271.1;4.6;250.2;50.02;1143;3270.1
15-03-22;14:09;43.5;269.8;4.5;249.2;50.01;1128;3270.2
15-03-22;14:12;43.6;271.2;4.3;248.2;50.00;1066;3270.2
15-03-22;14:15;43.5;278.0;4.4;249.2;50.03;1089;3270.3
15-03-22;14:18;43.6;272.4;4.5;250.2;50.03;1111;3270.3
15-03-22;14:21;43.6;269.3;4.3;250.2;50.06;1073;3270.4
15-03-22;14:24;43.5;273.1;4.1;250.2;50.03;1043;3270.4
15-03-22;14:27;43.5;277.8;4.3;249.2;50.06;1067;3270.5
15-03-22;14:30;42.6;275.3;4.2;249.2;50.06;1057;3270.5
15-03-22;14:33;43.2;276.4;4.2;250.2;50.05;1055;3270.6
15-03-22;14:36;43.4;274.9;4.3;250.2;50.02;1048;3270.6
15-03-22;14:39;43.5;274.2;4.1;249.2;50.04;1023;3270.7
15-03-22;14:42;43.2;271.4;4.1;252.1;50.05;1013;3270.7
15-03-22;14:45;43.2;274.8;4.1;250.2;50.05;1016;3270.8
15-03-22;14:48;43.0;279.3;3.9;250.2;50.04;989;3270.8
15-03-22;14:51;42.9;278.7;3.8;250.2;50.10;959;3270.9
15-03-22;14:54;42.8;272.6;3.8;249.2;49.99;933;3270.9
15-03-22;14:57;42.7;279.6;3.6;250.2;50.08;896;3271.0
15-03-22;15:00;42.4;272.9;3.4;249.2;50.01;838;3271.0
15-03-22;15:03;42.5;281.3;3.5;249.2;50.05;879;3271.1
15-03-22;15:06;42.5;281.8;3.5;248.2;50.05;857;3271.1
15-03-22;15:09;42.3;283.4;3.3;249.2;50.08;816;3271.2
15-03-22;15:12;42.0;287.4;3.2;249.2;50.07;787;3271.2
15-03-22;15:15;41.9;285.4;3.1;249.2;49.99;743;3271.2
15-03-22;15:18;41.9;285.0;2.8;248.2;50.05;695;3271.3
15-03-22;15:21;41.5;285.6;2.6;248.2;50.04;659;3271.3
15-03-22;15:24;41.4;287.8;2.6;248.2;50.08;644;3271.3
15-03-22;15:27;41.2;290.4;2.4;249.2;50.04;595;3271.4
15-03-22;15:30;41.0;287.9;2.3;248.2;50.06;569;3271.4
15-03-22;15:33;40.8;285.6;2.3;249.2;50.05;552;3271.4
15-03-22;15:36;40.6;286.9;2.3;248.2;50.02;557;3271.5
15-03-22;15:39;40.6;288.2;2.2;248.2;50.04;564;3271.5
15-03-22;15:42;40.5;282.7;2.2;248.2;50.07;546;3271.5
15-03-22;15:45;40.0;291.7;2.1;248.2;50.03;510;3271.5
15-03-22;15:48;39.9;298.3;1.9;248.2;50.03;474;3271.6
15-03-22;15:51;39.9;294.2;1.8;248.2;50.04;450;3271.6
15-03-22;15:54;39.5;288.4;1.5;248.2;50.06;385;3271.6
15-03-22;15:57;39.3;293.1;1.4;248.2;50.05;370;3271.6
15-03-22;16:00;39.3;295.8;1.5;247.3;50.06;351;3271.6
15-03-22;16:03;39.0;292.2;1.5;248.2;50.05;361;3271.7
15-03-22;16:06;39.0;301.3;1.4;248.2;50.08;319;3271.7
15-03-22;16:09;38.5;301.3;1.1;247.3;50.05;294;3271.7
15-03-22;16:12;38.4;297.0;1.0;247.3;50.06;243;3271.7
15-03-22;16:15;38.4;300.2;1.1;249.2;50.03;253;3271.7
15-03-22;16:18;38.4;298.0;1.1;247.3;50.03;256;3271.7
15-03-22;16:21;38.0;298.5;1.0;248.2;50.05;236;3271.7
15-03-22;16:24;37.9;294.7;0.9;247.3;50.02;212;3271.7
15-03-22;16:27;37.8;301.1;1.0;248.2;50.04;227;3271.8
15-03-22;16:30;37.7;297.9;1.0;247.3;50.04;223;3271.8
15-03-22;16:33;37.5;299.8;0.8;248.2;50.02;181;3271.8
15-03-22;16:36;37.4;296.6;0.8;247.3;49.98;153;3271.8
15-03-22;16:39;37.2;297.9;0.5;247.3;50.03;123;3271.8
15-03-22;16:42;36.9;299.5;0.5;247.3;50.04;126;3271.8
15-03-22;16:45;36.8;293.5;0.6;247.3;50.04;131;3271.8
15-03-22;16:48;36.8;292.6;0.6;247.3;50.03;142;3271.8
15-03-22;16:51;36.7;300.2;0.5;247.3;50.03;99;3271.8
15-03-22;16:54;36.4;292.9;0.5;247.3;50.03;113;3271.8
15-03-22;16:57;36.4;301.6;0.7;247.3;50.05;163;3271.8
15-03-22;17:00;36.4;295.6;0.5;247.3;50.05;114;3271.8
15-03-22;17:03;36.2;307.7;0.7;248.2;50.07;163;3271.8
15-03-22;17:06;36.2;300.8;0.8;247.3;50.06;187;3271.9
15-03-22;17:09;36.3;296.6;0.9;247.3;50.06;199;3271.9
15-03-22;17:12;36.2;303.0;0.8;247.3;50.07;189;3271.9
15-03-22;17:15;36.1;299.2;0.6;247.3;50.04;142;3271.9
15-03-22;17:18;35.9;294.2;0.4;247.3;50.05;86;3271.9
15-03-22;17:21;35.9;293.5;0.3;247.3;50.03;65;3271.9
15-03-22;17:24;35.5;282.1;0.4;246.3;49.98;58;3271.9
15-03-22;17:27;35.5;282.8;0.2;247.3;49.99;35;3271.9
15-03-22;17:30;35.4;274.3;0.1;247.3;50.04;16;3271.9
15-03-22;17:33;35.2;262.2;0.0;246.3;50.07;8;3271.9
15-03-22;17:36;35.0;262.6;0.0;246.3;50.05;3;3271.9
15-03-22;17:39;34.8;238.7;0.0;246.3;50.03;0;3271.9
15-03-22;17:42;34.7;177.5;0.0;246.3;50.00;0;3271.9
15-03-22;17:45;34.5;110.7;0.0;245.3;50.01;0;3271.9
15-03-23;06:06;27.9;287.1;0.0;244.3;50.05;11;3271.9
15-03-23;06:09;29.0;279.3;0.1;245.3;50.01;13;3271.9
15-03-23;06:12;29.0;277.7;0.1;244.3;50.02;15;3271.9
15-03-23;06:15;29.4;274.0;0.1;245.3;50.06;16;3271.9
15-03-23;06:18;29.4;282.4;0.1;245.3;50.02;18;3271.9
15-03-23;06:21;30.1;296.3;0.1;244.3;50.02;20;3271.9
15-03-23;06:24;30.1;284.9;0.1;246.3;50.02;22;3271.9
15-03-23;06:27;30.1;288.4;0.1;248.2;50.04;24;3271.9
15-03-23;06:30;30.3;287.5;0.1;247.3;50.06;26;3271.9
15-03-23;06:33;30.2;295.3;0.2;248.2;49.98;28;3271.9
15-03-23;06:36;30.4;294.8;0.1;248.2;50.05;30;3271.9
15-03-23;06:39;30.7;286.2;0.2;247.3;50.01;33;3271.9
15-03-23;06:42;30.8;299.1;0.2;247.3;50.05;36;3271.9
15-03-23;06:45;31.0;292.0;0.2;247.3;50.06;39;3271.9
15-03-23;06:48;30.7;296.6;0.2;246.3;50.03;41;3271.9
15-03-23;06:51;31.0;307.6;0.2;246.3;50.00;44;3271.9
15-03-23;06:54;31.2;308.7;0.2;245.3;49.99;46;3271.9
15-03-23;06:57;31.1;302.3;0.2;245.3;50.02;48;3271.9
15-03-23;07:00;31.1;300.4;0.3;245.3;50.08;50;3271.9
15-03-23;07:03;31.5;300.7;0.3;245.3;50.07;58;3271.9
15-03-23;07:06;31.5;300.7;0.4;246.3;50.06;73;3271.9
15-03-23;07:09;31.6;315.8;0.4;245.3;50.03;93;3271.9
15-03-23;07:12;31.8;311.8;0.6;244.3;50.03;114;3271.9
15-03-23;07:15;31.7;309.0;0.6;243.4;49.99;135;3271.9
15-03-23;07:18;32.2;310.2;0.8;245.3;49.97;158;3272.0
15-03-23;07:21;32.4;317.4;0.7;245.3;50.03;183;3272.0
15-03-23;07:24;32.3;314.5;0.9;245.3;50.05;206;3272.0
15-03-23;07:27;32.3;323.5;1.0;245.3;50.04;227;3272.0
15-03-23;07:30;32.7;319.4;1.1;244.3;50.08;262;3272.0
15-03-23;07:33;32.6;319.6;1.2;245.3;50.07;286;3272.0
15-03-23;07:36;32.9;318.7;1.3;245.3;50.01;305;3272.0
15-03-23;07:39;33.1;315.5;1.4;245.3;50.03;335;3272.0
15-03-23;07:42;33.3;312.8;1.5;243.4;50.05;362;3272.1
15-03-23;07:45;33.3;308.0;1.7;244.3;50.02;390;3272.1
15-03-23;07:48;33.5;299.7;1.7;245.3;50.03;409;3272.1
15-03-23;07:51;33.5;303.8;1.7;246.3;50.00;432;3272.1
15-03-23;07:54;33.7;302.9;1.9;245.3;50.03;451;3272.1
15-03-23;07:57;33.8;307.1;1.9;245.3;50.06;471;3272.2
15-03-23;08:00;34.2;302.0;2.1;245.3;50.05;487;3272.2
15-03-23;08:03;34.2;304.2;2.1;245.3;50.06;502;3272.2
15-03-23;08:06;34.6;295.7;2.1;244.3;50.05;516;3272.2
15-03-23;08:09;34.8;306.1;2.2;245.3;50.02;537;3272.3
15-03-23;08:12;35.0;296.0;2.3;245.3;50.01;557;3272.3
15-03-23;08:15;35.0;306.1;2.3;245.3;50.01;579;3272.3
15-03-23;08:18;35.2;303.8;2.4;245.3;49.99;595;3272.3
15-03-23;08:21;35.2;295.8;2.7;245.3;49.98;611;3272.4
15-03-23;08:24;35.6;302.6;2.5;245.3;50.05;628;3272.4
15-03-23;08:27;35.7;296.0;2.7;246.3;50.06;646;3272.4
15-03-23;08:30;36.0;302.0;2.7;245.3;50.06;660;3272.5
15-03-23;08:33;36.2;299.1;2.8;245.3;50.04;680;3272.5
15-03-23;08:36;36.5;295.7;2.8;245.3;50.09;701;3272.5
15-03-23;08:39;36.3;297.3;3.0;245.3;50.06;723;3272.6
15-03-23;08:42;36.5;300.2;3.0;246.3;50.06;734;3272.6
15-03-23;08:45;36.5;299.4;3.0;245.3;50.03;746;3272.6
15-03-23;08:48;36.8;295.7;3.0;245.3;50.02;743;3272.7
15-03-23;08:51;36.7;295.8;3.2;245.3;50.01;781;3272.7
15-03-23;08:54;36.8;295.7;3.3;245.3;50.03;800;3272.8
15-03-23;08:57;36.7;297.5;3.3;245.3;50.03;810;3272.8
15-03-23;09:00;36.7;292.2;3.3;245.3;50.03;809;3272.8
15-03-23;09:03;36.7;293.5;3.5;246.3;50.07;840;3272.9
15-03-23;09:06;36.4;290.7;3.6;245.3;50.05;862;3272.9
15-03-23;09:09;36.7;290.7;3.6;245.3;50.06;872;3273.0
15-03-23;09:12;36.5;294.4;3.7;245.3;50.05;889;3273.0
15-03-23;09:15;36.5;287.6;3.7;245.3;50.06;894;3273.1
15-03-23;09:18;37.0;294.1;3.7;245.3;50.01;902;3273.1
15-03-23;09:21;36.7;291.0;3.8;245.3;50.04;919;3273.1
15-03-23;09:24;36.9;294.2;3.7;248.2;50.07;920;3273.2
15-03-23;09:27;37.2;284.9;3.8;247.3;50.03;940;3273.2
15-03-23;09:30;37.4;286.8;3.9;247.3;50.03;960;3273.3
15-03-23;09:33;37.6;289.0;4.0;247.3;50.02;976;3273.3
15-03-23;09:36;37.7;291.6;4.0;247.3;50.05;978;3273.4
15-03-23;09:39;38.0;280.9;4.0;246.3;50.05;986;3273.4
15-03-23;09:42;38.2;288.4;4.2;248.2;50.06;1016;3273.5
15-03-23;09:45;38.6;282.2;4.1;247.3;50.04;1020;3273.5
15-03-23;09:48;38.6;280.0;4.1;247.3;50.05;1004;3273.6
15-03-23;09:51;38.9;279.7;4.1;248.2;50.07;1026;3273.6
15-03-23;09:54;39.1;283.4;4.3;250.2;50.08;1040;3273.7
15-03-23;09:57;39.3;281.6;4.2;248.2;50.08;1045;3273.7
15-03-23;10:00;39.5;285.9;4.3;248.2;50.01;1063;3273.8
15-03-23;10:03;39.9;283.7;4.3;249.2;50.02;1078;3273.8
15-03-23;10:06;40.0;281.2;4.5;248.2;50.04;1091;3273.9
15-03-23;10:09;40.0;279.0;4.4;249.2;50.04;1094;3274.0
15-03-23;10:12;40.4;280.0;4.4;249.2;50.04;1097;3274.0
15-03-23;10:15;40.4;280.9;4.6;248.2;50.04;1112;3274.1
15-03-23;10:18;40.8;273.6;4.6;249.2;50.04;1116;3274.1
15-03-23;10:21;40.8;276.5;4.4;250.2;50.05;1118;3274.2
15-03-23;10:24;40.9;279.0;4.6;249.2;50.06;1134;3274.2
15-03-23;10:27;41.0;267.1;4.5;249.2;50.03;1135;3274.3
15-03-23;10:30;41.2;276.2;4.6;250.2;50.04;1147;3274.3
15-03-23;10:33;41.4;273.6;4.6;250.2;50.02;1152;3274.4
15-03-23;10:36;41.5;273.0;4.7;250.2;50.05;1161;3274.5
15-03-23;10:39;41.7;273.9;4.6;250.2;50.03;1167;3274.5
15-03-23;10:42;41.9;282.5;4.7;250.2;50.06;1181;3274.6
15-03-23;10:45;42.0;276.5;4.8;250.2;50.05;1188;3274.6
15-03-23;10:48;42.0;277.8;4.8;251.1;50.08;1194;3274.7
15-03-23;10:51;42.0;276.1;4.8;250.2;50.07;1193;3274.8
15-03-23;10:54;42.1;273.3;4.8;248.2;50.06;1197;3274.8
15-03-23;10:57;42.2;271.8;4.7;248.2;50.07;1184;3274.9
15-03-23;11:00;42.4;266.1;4.8;248.2;50.02;1181;3274.9
15-03-23;11:03;42.2;270.5;4.9;247.3;50.01;1200;3275.0
15-03-23;11:06;42.5;273.1;5.0;249.2;50.02;1226;3275.0
15-03-23;11:09;42.3;276.2;5.1;249.2;50.01;1242;3275.1
15-03-23;11:12;42.2;275.3;5.1;248.2;50.03;1237;3275.2
15-03-23;11:15;42.2;276.7;5.0;248.2;50.02;1218;3275.2
15-03-23;11:18;42.3;273.6;5.0;248.2;50.05;1232;3275.3
15-03-23;11:21;42.1;272.9;5.0;248.2;50.02;1222;3275.4
15-03-23;11:24;42.3;267.4;4.9;248.2;50.03;1228;3275.4
15-03-23;11:27;42.2;272.0;4.9;248.2;50.03;1227;3275.5
15-03-23;11:30;42.2;270.1;5.1;248.2;50.02;1233;3275.5
15-03-23;11:33;42.2;267.3;4.8;247.3;50.01;1187;3275.6
15-03-23;11:36;42.1;265.4;5.1;248.2;50.01;1255;3275.7
15-03-23;11:39;42.3;275.6;5.1;248.2;50.02;1255;3275.7
15-03-23;11:42;42.3;272.3;5.0;248.2;50.03;1236;3275.8
15-03-23;11:45;42.4;269.8;5.0;248.2;50.05;1243;3275.8
15-03-23;11:48;42.2;268.5;5.1;248.2;50.05;1239;3275.9
15-03-23;11:51;42.2;275.2;5.0;248.2;50.08;1234;3276.0
15-03-23;11:54;42.4;275.2;5.2;248.2;50.04;1282;3276.0
15-03-23;11:57;42.2;280.8;4.9;248.2;50.08;1187;3276.1
15-03-23;12:00;42.2;272.6;5.1;248.2;50.02;1270;3276.2
15-03-23;12:03;42.3;267.4;5.1;247.3;50.03;1248;3276.2
15-03-23;12:06;42.4;269.5;5.2;247.3;50.04;1267;3276.3
15-03-23;12:09;42.4;263.5;5.0;248.2;50.05;1248;3276.3
15-03-23;12:12;42.5;272.7;5.0;247.3;50.05;1247;3276.4
15-03-23;12:15;42.4;271.7;5.1;248.2;50.05;1263;3276.5
15-03-23;12:18;42.5;269.8;5.1;249.2;50.06;1255;3276.5
15-03-23;12:21;42.5;270.1;5.1;247.3;50.09;1239;3276.6
15-03-23;12:24;42.8;270.7;5.1;247.3;50.05;1261;3276.7
15-03-23;12:27;42.8;274.0;5.1;248.2;50.07;1252;3276.7
15-03-23;12:30;42.8;267.6;5.0;247.3;50.03;1245;3276.8
15-03-23;12:33;43.2;271.5;5.0;247.3;50.01;1207;3276.8
15-03-23;12:36;43.1;265.8;5.0;248.2;50.04;1242;3276.9
15-03-23;12:39;43.4;275.6;4.8;247.3;50.06;1205;3277.0
15-03-23;12:42;43.2;271.5;4.9;247.3;50.07;1202;3277.0
15-03-23;12:45;43.2;274.6;4.8;247.3;50.05;1187;3277.1
15-03-23;12:48;43.4;268.7;4.7;247.3;50.06;1147;3277.1
15-03-23;12:51;43.4;279.3;4.4;247.3;50.06;1095;3277.2
15-03-23;12:54;43.2;271.1;4.6;247.3;50.07;1150;3277.3
15-03-23;12:57;43.4;273.1;4.7;249.2;50.08;1136;3277.3
15-03-23;13:00;43.2;264.6;4.6;247.3;50.04;1130;3277.4
15-03-23;13:03;43.2;274.6;4.4;247.3;50.05;1093;3277.4
15-03-23;13:06;43.4;278.6;4.7;248.2;50.05;1162;3277.5
15-03-23;13:09;43.6;275.5;4.8;248.2;50.05;1181;3277.5
15-03-23;13:12;43.5;274.0;4.7;248.2;50.03;1165;3277.6
15-03-23;13:15;43.2;271.5;4.7;248.2;50.04;1135;3277.7
15-03-23;13:18;43.4;267.9;4.7;246.3;50.03;1152;3277.7
15-03-23;13:21;43.5;278.4;4.7;247.3;50.05;1143;3277.8
15-03-23;13:24;43.4;271.1;5.0;247.3;50.07;1236;3277.8
15-03-23;13:27;43.7;268.7;5.0;248.2;50.02;1236;3277.9
15-03-23;13:30;43.8;269.8;4.9;248.2;50.02;1207;3278.0
15-03-23;13:33;43.8;273.4;5.0;249.2;50.03;1228;3278.0
15-03-23;13:39;42.5;265.4;4.8;249.2;50.04;1171;3278.1
15-03-23;13:42;43.0;266.8;4.8;248.2;50.03;1181;3278.1
15-03-23;13:45;43.2;268.6;4.8;249.2;50.05;1167;3278.2
15-03-23;13:48;43.2;271.5;4.6;249.2;50.05;1127;3278.2
15-03-23;13:51;43.2;265.4;4.6;248.2;50.07;1136;3278.3
15-03-23;13:54;43.2;272.9;4.7;249.2;50.06;1152;3278.4
15-03-23;13:57;43.4;268.5;4.6;248.2;50.04;1151;3278.4
15-03-23;14:00;43.5;274.5;4.5;249.2;50.06;1121;3278.5
15-03-23;14:03;43.5;275.0;4.5;249.2;50.03;1119;3278.5
15-03-23;14:06;43.2;271.8;4.6;249.2;50.05;1137;3278.6
15-03-23;15:24;34.1;273.1;3.1;247.3;50.02;790;3278.6
15-03-23;15:27;35.2;276.2;3.1;249.2;50.02;767;3278.7
15-03-23;15:30;35.5;284.7;3.1;248.2;50.01;761;3278.7
15-03-23;15:33;35.9;287.2;3.2;249.2;49.99;758;3278.7
15-03-23;15:36;36.0;283.0;3.1;248.2;50.06;765;3278.8
15-03-23;15:39;36.3;287.2;3.1;249.2;50.03;758;3278.8
15-03-23;15:42;36.5;287.9;2.9;248.2;50.03;726;3278.8
15-03-23;15:45;36.8;287.8;2.9;249.2;50.03;704;3278.9
15-03-23;15:48;36.8;285.2;2.7;247.3;50.02;671;3278.9
15-03-23;15:51;36.9;284.3;2.7;248.2;50.04;651;3278.9
15-03-23;15:54;37.0;293.5;2.5;248.2;50.03;623;3279.0
15-03-23;15:57;37.1;291.0;2.4;248.2;50.06;607;3279.0
15-03-23;16:00;37.4;276.1;2.2;247.3;50.05;553;3279.0
15-03-23;16:03;37.4;289.0;2.6;248.2;50.03;641;3279.1
15-03-23;16:06;37.5;287.2;2.6;248.2;50.00;618;3279.1
15-03-23;16:09;37.6;289.8;2.4;248.2;50.04;591;3279.1
15-03-23;16:12;37.6;287.9;2.3;248.2;50.01;575;3279.2
15-03-23;16:15;37.7;289.0;2.2;247.3;50.01;540;3279.2
15-03-23;16:18;37.6;292.9;2.3;249.2;50.02;546;3279.2
15-03-23;16:21;37.8;288.8;2.1;249.2;50.02;515;3279.2
15-03-23;16:24;37.8;286.6;1.7;248.2;50.00;418;3279.3
15-03-23;16:27;37.6;292.5;2.0;249.2;50.02;472;3279.3
15-03-23;16:30;37.7;294.4;1.8;248.2;50.02;446;3279.3
15-03-23;16:33;37.6;294.5;1.7;248.2;49.99;412;3279.3
15-03-23;16:36;37.5;292.2;1.5;247.3;50.02;381;3279.3
15-03-23;16:39;37.5;292.6;1.4;248.2;50.01;361;3279.4
15-03-23;16:42;37.5;297.3;1.4;247.3;50.01;328;3279.4
15-03-23;16:45;37.2;289.0;1.0;248.2;50.04;224;3279.4
15-03-23;16:48;37.1;299.7;1.1;248.2;50.03;255;3279.4
15-03-23;16:51;37.2;295.8;1.0;248.2;50.03;238;3279.4
15-03-23;16:54;37.0;294.5;1.0;247.3;50.03;218;3279.4
15-03-23;16:57;36.9;298.2;0.8;248.2;50.04;213;3279.4
15-03-23;17:00;36.9;290.9;0.8;248.2;50.09;186;3279.5
15-03-23;17:03;36.8;291.9;0.7;248.2;50.06;162;3279.5
15-03-23;17:06;36.4;291.3;0.7;248.2;50.05;158;3279.5
15-03-23;17:09;36.3;291.6;0.6;247.3;50.03;146;3279.5
15-03-23;17:12;36.4;282.1;0.6;249.2;50.02;133;3279.5
15-03-23;17:15;36.2;291.2;0.5;248.2;50.00;118;3279.5
15-03-23;17:18;36.1;286.9;0.5;248.2;50.01;99;3279.5
15-03-23;17:21;35.7;296.9;0.4;248.2;50.01;86;3279.5
15-03-23;17:24;35.9;290.4;0.4;248.2;50.02;74;3279.5
15-03-23;17:27;35.6;276.5;0.1;248.2;50.03;18;3279.5
15-03-23;17:30;35.4;263.0;0.0;247.3;50.03;10;3279.5
15-03-23;17:33;35.3;262.3;0.0;248.2;50.04;5;3279.5
15-03-23;17:36;35.0;245.0;0.0;247.3;50.03;2;3279.5
15-03-23;17:39;34.8;216.3;0.0;248.2;50.02;0;3279.5
15-03-23;17:42;34.7;249.3;0.0;248.2;50.02;0;3279.5
15-03-23;17:45;34.6;274.8;0.0;247.3;50.01;0;3279.5
15-03-23;17:48;34.4;241.5;0.0;247.3;50.03;0;3279.5
15-03-23;17:51;34.2;207.5;0.0;246.3;50.01;0;3279.5
15-03-23;17:54;34.1;182.3;0.0;246.3;50.03;0;3279.5
15-03-23;17:57;34.0;162.8;0.0;247.3;50.04;0;3279.5
15-03-23;18:00;33.9;125.9;0.0;247.3;50.08;0;3279.5
15-03-23;18:03;33.8;107.0;0.0;246.3;50.07;0;3279.5
15-03-24;06:12;29.0;276.2;0.1;245.3;50.02;16;3279.5
15-03-24;06:15;29.0;275.0;0.1;245.3;50.08;20;3279.5
15-03-24;06:18;29.7;283.5;0.1;246.3;50.08;22;3279.5
15-03-24;06:21;29.4;278.0;0.1;244.3;50.05;22;3279.5
15-03-24;06:24;30.1;286.5;0.1;245.3;50.03;28;3279.5
15-03-24;06:27;30.1;284.3;0.2;245.3;50.05;33;3279.5
15-03-24;06:30;30.4;286.9;0.1;244.3;50.05;31;3279.5
15-03-24;06:33;30.3;288.1;0.2;244.3;50.06;34;3279.5
15-03-24;06:36;30.4;279.0;0.2;244.3;50.02;42;3279.5
15-03-24;06:39;30.5;295.3;0.3;244.3;50.05;48;3279.5
15-03-24;06:42;30.7;301.0;0.3;243.4;50.04;52;3279.5
15-03-24;06:45;30.8;296.9;0.3;244.3;50.03;59;3279.5
15-03-24;06:48;30.8;300.8;0.3;243.4;50.02;62;3279.5
15-03-24;06:51;31.0;297.8;0.4;243.4;50.02;66;3279.5
15-03-24;06:54;31.2;301.0;0.4;244.3;50.04;72;3279.5
15-03-24;06:57;31.2;309.0;0.4;244.3;50.03;75;3279.5
15-03-24;07:00;31.5;301.9;0.4;245.3;50.09;76;3279.5
15-03-24;07:03;31.4;311.1;0.4;246.3;50.04;81;3279.5
15-03-24;07:06;31.5;313.3;0.5;246.3;50.02;95;3279.6
15-03-24;07:09;31.7;314.2;0.5;245.3;50.02;105;3279.6
15-03-24;07:12;31.7;308.6;0.5;245.3;50.01;116;3279.6
15-03-24;07:15;32.0;310.5;0.6;246.3;50.03;115;3279.6
15-03-24;07:18;31.9;302.0;0.6;245.3;50.02;136;3279.6
15-03-24;07:21;32.0;305.7;0.7;246.3;50.01;156;3279.6
15-03-24;07:24;32.3;305.5;0.8;247.3;50.09;176;3279.6
15-03-24;07:27;32.4;309.8;0.8;245.3;50.06;184;3279.6
15-03-24;07:30;32.6;309.2;0.8;245.3;50.05;195;3279.6
15-03-24;07:33;32.9;312.1;1.0;246.3;50.05;221;3279.6
15-03-24;07:36;32.9;301.0;1.0;246.3;50.02;246;3279.6
15-03-24;07:39;32.9;312.1;1.1;246.3;50.05;272;3279.6
15-03-24;07:42;33.1;308.3;1.0;247.3;50.03;228;3279.7
15-03-24;07:45;33.2;300.7;1.2;246.3;50.03;281;3279.7
15-03-24;07:48;33.7;303.0;1.4;246.3;50.02;321;3279.7
15-03-24;07:51;33.4;303.0;1.5;246.3;50.03;355;3279.7
15-03-24;07:54;33.8;300.5;1.6;246.3;50.02;374;3279.7
15-03-24;07:57;33.8;306.7;1.6;246.3;50.03;391;3279.7
15-03-24;08:00;34.0;298.6;1.6;246.3;50.06;409;3279.8
15-03-24;08:03;34.1;299.2;1.7;246.3;50.05;424;3279.8
