data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-03-24;08:06;34.5;304.6;1.8;246.3;50.04;440;3279.8
15-03-24;08:09;34.5;304.5;1.8;245.3;50.04;455;3279.8
15-03-24;08:12;34.7;298.6;1.9;246.3;50.05;466;3279.8
15-03-24;08:15;34.9;297.9;2.1;247.3;50.01;491;3279.9
15-03-24;08:18;35.2;299.4;2.1;246.3;50.07;508;3279.9
15-03-24;08:21;35.0;291.7;2.1;246.3;50.03;512;3279.9
15-03-24;08:24;35.3;299.5;2.1;246.3;50.02;532;3279.9
15-03-24;08:27;35.4;294.8;2.3;247.3;50.05;544;3280.0
15-03-24;08:30;35.9;296.9;2.3;247.3;50.03;555;3280.0
15-03-24;08:33;35.9;291.6;2.3;247.3;50.05;573;3280.0
15-03-24;08:36;36.0;292.0;2.4;247.3;50.05;590;3280.1
15-03-24;08:39;36.2;295.6;2.5;246.3;50.05;603;3280.1
15-03-24;08:42;36.2;296.6;2.5;247.3;50.07;615;3280.1
15-03-24;08:45;36.5;293.2;2.7;248.2;50.06;631;3280.1
15-03-24;08:48;36.4;294.5;2.7;246.3;50.04;641;3280.2
15-03-24;08:51;36.5;288.8;2.7;247.3;50.04;660;3280.2
15-03-24;08:54;36.7;295.4;2.8;247.3;50.04;672;3280.2
15-03-24;08:57;36.9;286.2;2.7;246.3;50.06;681;3280.3
15-03-24;09:00;36.9;287.5;2.8;246.3;50.01;693;3280.3
15-03-24;09:03;36.9;287.8;2.8;247.3;50.05;708;3280.3
15-03-24;09:06;37.0;284.0;3.0;246.3;50.07;726;3280.4
15-03-24;09:09;37.0;284.7;3.0;246.3;50.06;737;3280.4
15-03-24;09:12;37.4;283.7;3.0;246.3;50.09;754;3280.5
15-03-24;09:15;37.1;284.9;3.2;246.3;50.05;763;3280.5
15-03-24;09:18;37.4;284.0;3.1;247.3;50.02;773;3280.5
15-03-24;09:21;37.4;287.6;3.3;246.3;49.99;788;3280.6
15-03-24;09:24;37.5;286.0;3.2;246.3;50.02;803;3280.6
15-03-24;09:27;37.7;286.9;3.3;246.3;50.07;811;3280.7
15-03-24;09:30;37.7;278.9;3.4;246.3;50.06;811;3280.7
15-03-24;09:33;37.8;287.2;3.4;247.3;50.07;834;3280.7
15-03-24;09:36;37.9;281.8;3.5;246.3;50.01;844;3280.8
15-03-24;09:39;37.8;286.0;3.5;246.3;50.05;855;3280.8
15-03-24;09:42;38.0;281.5;3.4;247.3;50.06;864;3280.9
15-03-24;09:45;38.2;285.4;3.5;247.3;50.05;876;3280.9
15-03-24;09:48;38.2;285.3;3.5;249.2;50.05;879;3280.9
15-03-24;09:51;38.3;283.0;3.7;247.3;50.07;889;3281.0
15-03-24;09:54;38.3;282.8;3.6;247.3;50.07;886;3281.0
15-03-24;09:57;38.5;282.4;3.7;246.3;50.10;897;3281.1
15-03-24;10:00;38.6;280.5;3.7;246.3;50.08;911;3281.1
15-03-24;10:03;38.7;281.9;3.7;247.3;50.07;919;3281.2
15-03-24;10:06;38.6;283.0;3.9;247.3;50.06;963;3281.2
15-03-24;10:09;38.7;279.3;3.9;247.3;50.06;958;3281.3
15-03-24;10:12;39.0;277.4;4.0;249.2;50.06;975;3281.3
15-03-24;10:15;39.1;274.5;4.0;248.2;50.06;981;3281.4
15-03-24;10:18;39.3;277.7;3.9;247.3;49.99;984;3281.4
15-03-24;10:21;39.3;275.8;4.0;249.2;50.05;983;3281.5
15-03-24;10:24;39.3;275.6;3.9;248.2;50.03;972;3281.5
15-03-24;10:27;39.4;276.1;4.0;249.2;50.04;983;3281.6
15-03-24;10:30;39.5;273.0;4.1;247.3;50.05;1007;3281.6
15-03-24;10:33;39.5;274.0;4.2;248.2;50.02;1034;3281.7
15-03-24;10:36;39.8;277.5;4.1;249.2;50.04;1025;3281.7
15-03-24;10:39;40.1;270.1;4.1;248.2;50.05;1040;3281.8
15-03-24;10:42;40.0;268.3;4.2;248.2;50.03;1047;3281.8
15-03-24;10:45;40.0;272.0;4.2;249.2;50.03;1052;3281.9
15-03-24;10:48;40.2;275.8;4.3;249.2;50.03;1054;3281.9
15-03-24;10:51;40.2;270.7;4.3;249.2;50.04;1063;3282.0
15-03-24;10:54;40.4;275.3;4.3;249.2;50.05;1064;3282.0
15-03-24;10:57;40.6;274.3;4.4;248.2;50.00;1069;3282.1
15-03-24;11:00;40.5;274.9;4.4;248.2;49.99;1083;3282.1
15-03-24;11:03;40.8;268.7;4.4;248.2;50.03;1083;3282.2
15-03-24;11:06;40.8;280.5;4.4;248.2;50.04;1092;3282.2
15-03-24;11:09;40.8;270.2;4.5;248.2;50.05;1108;3282.3
15-03-24;11:12;41.2;269.9;4.5;249.2;50.02;1121;3282.3
15-03-24;11:15;40.9;270.1;4.6;251.1;50.04;1123;3282.4
15-03-24;11:18;41.3;268.7;4.6;249.2;50.03;1126;3282.5
15-03-24;11:21;41.4;271.4;4.6;248.2;50.04;1136;3282.5
15-03-24;11:24;41.4;272.4;4.6;248.2;50.03;1147;3282.6
15-03-24;11:27;41.6;268.3;4.4;247.3;50.04;1106;3282.6
15-03-24;11:30;41.5;272.1;4.5;247.3;50.02;1113;3282.7
15-03-24;11:33;41.7;268.7;4.7;248.2;50.03;1147;3282.7
15-03-24;11:36;41.7;265.7;4.7;248.2;50.03;1147;3282.8
15-03-24;11:39;41.9;269.8;4.6;248.2;50.05;1156;3282.9
15-03-24;11:42;42.1;267.7;4.7;250.2;50.05;1158;3282.9
15-03-24;11:45;42.0;263.9;4.7;249.2;50.06;1146;3283.0
15-03-24;11:48;42.2;269.6;4.7;249.2;50.05;1156;3283.0
15-03-24;11:51;42.1;265.2;4.7;248.2;50.05;1158;3283.1
15-03-24;11:54;42.2;272.6;4.7;247.3;50.04;1151;3283.1
15-03-24;11:57;42.3;272.9;4.7;249.2;50.06;1163;3283.2
15-03-24;12:00;42.3;265.2;4.7;248.2;50.04;1158;3283.3
15-03-24;12:03;42.3;267.9;4.8;249.2;50.05;1175;3283.3
15-03-24;12:06;42.4;265.5;4.8;248.2;50.06;1168;3283.4
15-03-24;12:09;42.2;268.7;4.7;248.2;50.08;1153;3283.4
15-03-24;12:12;42.4;273.3;4.8;248.2;50.08;1183;3283.5
15-03-24;12:15;42.7;269.2;4.7;247.3;50.06;1176;3283.6
15-03-24;12:21;42.7;270.5;4.8;247.3;50.00;1178;3283.7
15-03-24;12:24;42.5;268.7;4.7;248.2;50.02;1152;3283.7
15-03-24;12:27;42.7;266.4;4.7;248.2;50.03;1166;3283.8
15-03-24;12:30;42.8;263.3;4.6;248.2;50.03;1126;3283.8
15-03-24;12:33;42.5;261.0;4.4;246.3;50.03;1105;3283.9
15-03-24;12:36;42.5;261.7;4.4;248.2;50.01;1089;3284.0
15-03-24;12:39;42.7;265.1;4.5;248.2;50.04;1111;3284.0
15-03-24;12:42;42.8;263.0;4.6;248.2;50.04;1107;3284.1
15-03-24;12:45;42.4;262.3;4.6;247.3;50.06;1115;3284.1
15-03-24;12:48;42.8;265.8;4.4;248.2;50.07;1081;3284.2
15-03-24;12:51;42.5;263.0;4.6;247.3;50.03;1152;3284.2
15-03-24;12:54;42.4;269.8;4.4;247.3;50.06;1082;3284.3
15-03-24;12:57;42.7;270.8;4.5;247.3;50.03;1124;3284.3
15-03-24;13:00;42.4;264.6;4.6;248.2;50.04;1127;3284.4
15-03-24;13:03;42.7;267.6;4.4;246.3;50.02;1083;3284.4
15-03-24;13:06;42.7;269.3;4.5;247.3;50.01;1115;3284.5
15-03-24;13:09;42.7;264.9;4.4;248.2;50.05;1090;3284.6
15-03-24;13:12;42.7;270.4;4.6;249.2;50.03;1109;3284.6
15-03-24;13:15;42.7;268.2;4.5;247.3;50.04;1120;3284.7
15-03-24;13:18;42.7;267.4;4.4;247.3;50.03;1086;3284.7
15-03-24;13:21;42.7;266.7;4.4;249.2;50.09;1097;3284.8
15-03-24;13:24;42.7;270.9;4.5;249.2;50.12;1086;3284.8
15-03-24;13:27;42.5;266.1;4.3;248.2;50.03;1070;3284.9
15-03-24;13:30;42.3;261.7;4.3;248.2;50.03;1052;3284.9
15-03-24;13:33;42.7;267.4;4.2;248.2;50.05;1044;3285.0
15-03-24;13:36;42.7;274.6;4.2;248.2;50.02;1029;3285.0
15-03-24;13:39;42.4;272.4;4.3;249.2;50.01;1058;3285.1
15-03-24;13:42;42.4;269.5;4.1;248.2;50.08;1012;3285.1
15-03-24;13:45;42.4;270.5;4.1;248.2;49.99;1012;3285.2
15-03-24;13:48;42.3;263.3;4.0;248.2;50.05;987;3285.2
15-03-24;13:51;42.2;267.7;3.9;247.3;50.03;964;3285.3
15-03-24;13:54;42.3;273.3;4.0;248.2;50.03;974;3285.3
15-03-24;13:57;42.2;266.3;4.0;247.3;50.03;977;3285.4
15-03-24;14:00;42.1;270.9;3.9;249.2;50.01;967;3285.4
15-03-24;14:03;42.2;265.7;4.0;247.3;50.02;992;3285.5
15-03-24;14:06;42.2;274.2;4.0;249.2;50.08;992;3285.5
15-03-24;14:09;42.0;271.5;4.0;247.3;50.02;984;3285.6
15-03-24;14:12;42.0;267.6;0.8;248.2;50.03;965;3285.6
15-03-24;14:15;42.0;267.1;3.8;248.2;50.04;939;3285.7
15-03-24;14:18;41.6;273.4;3.7;249.2;50.05;920;3285.7
15-03-24;14:21;41.7;271.2;3.8;250.2;50.07;927;3285.8
15-03-24;14:24;41.6;270.8;3.7;248.2;50.03;928;3285.8
15-03-24;14:27;41.5;270.7;3.7;248.2;50.05;923;3285.9
15-03-24;14:30;41.6;271.5;3.6;249.2;50.04;907;3285.9
15-03-24;14:33;41.6;275.5;3.6;247.3;50.01;888;3286.0
15-03-24;14:36;41.5;275.5;3.5;249.2;50.03;873;3286.0
15-03-24;14:39;41.5;273.7;3.6;248.2;50.02;876;3286.0
15-03-24;14:42;41.4;276.2;3.6;248.2;50.04;877;3286.1
15-03-24;14:45;41.3;273.1;3.5;249.2;50.03;859;3286.1
15-03-24;14:48;41.2;282.2;3.4;248.2;50.06;830;3286.2
15-03-24;14:51;42.3;270.5;3.3;248.2;50.05;810;3286.2
15-03-24;14:54;41.0;279.1;3.2;249.2;50.07;799;3286.3
15-03-24;14:57;41.0;272.6;3.1;249.2;50.03;794;3286.3
15-03-24;15:00;40.9;279.7;3.1;248.2;50.07;776;3286.3
15-03-24;15:03;40.8;276.4;3.1;248.2;50.00;752;3286.4
15-03-24;15:06;40.8;275.8;3.0;249.2;50.05;752;3286.4
15-03-24;15:09;40.7;276.2;3.0;249.2;50.05;738;3286.4
15-03-24;15:12;40.7;274.6;3.0;249.2;50.05;723;3286.5
15-03-24;15:15;40.4;280.6;2.8;248.2;50.04;685;3286.5
15-03-24;15:18;40.2;283.1;2.7;250.2;50.06;660;3286.6
15-03-24;15:21;40.0;277.1;2.6;250.2;50.05;646;3286.6
15-03-24;15:24;40.0;288.2;2.5;249.2;50.05;615;3286.6
15-03-24;15:27;39.9;279.6;2.7;247.3;49.98;623;3286.6
15-03-24;15:30;39.7;280.9;2.5;248.2;50.04;620;3286.7
15-03-24;15:33;39.7;279.0;2.5;248.2;50.02;615;3286.7
15-03-24;15:36;39.5;280.3;2.3;249.2;50.03;574;3286.7
15-03-24;15:39;39.5;281.1;2.2;248.2;50.04;548;3286.8
15-03-24;15:42;39.4;279.7;2.2;249.2;50.04;535;3286.8
15-03-24;15:45;39.0;280.3;2.2;247.3;50.06;525;3286.8
15-03-24;15:48;39.1;280.8;2.1;248.2;50.06;515;3286.8
15-03-24;15:51;38.9;282.5;2.1;248.2;50.03;511;3286.9
15-03-24;15:54;39.0;281.6;2.0;248.2;50.05;489;3286.9
15-03-24;15:57;38.7;277.2;2.0;247.3;50.04;479;3286.9
15-03-24;16:00;38.4;286.6;2.0;249.2;50.06;463;3286.9
15-03-24;16:03;38.5;285.7;1.8;249.2;50.05;439;3287.0
15-03-24;16:06;38.4;286.3;1.7;248.2;50.03;415;3287.0
15-03-24;16:09;38.2;285.7;1.6;249.2;50.04;405;3287.0
15-03-24;16:12;38.0;286.3;1.6;248.2;50.05;386;3287.0
15-03-24;16:15;37.8;279.9;1.6;247.3;50.04;373;3287.0
15-03-24;16:18;37.8;285.0;1.4;248.2;50.03;333;3287.1
15-03-24;16:21;37.7;288.2;1.3;248.2;50.03;320;3287.1
15-03-24;16:24;37.5;291.6;1.3;248.2;50.05;301;3287.1
15-03-24;16:27;37.2;286.5;1.2;249.2;50.03;280;3287.1
15-03-24;16:30;37.4;285.7;1.1;247.3;50.06;259;3287.1
15-03-24;16:33;37.1;288.1;1.1;247.3;50.04;258;3287.1
15-03-24;16:36;36.9;282.7;1.0;249.2;50.08;235;3287.1
15-03-24;16:39;36.8;289.5;0.9;247.3;49.99;216;3287.2
15-03-24;16:42;36.5;286.5;0.8;246.3;50.03;194;3287.2
15-03-24;16:45;36.4;286.0;0.9;248.2;50.04;182;3287.2
15-03-24;16:48;36.2;282.2;0.7;247.3;50.05;156;3287.2
15-03-24;16:51;36.2;279.9;0.7;246.3;50.05;145;3287.2
15-03-24;16:54;36.1;282.7;0.6;247.3;50.04;127;3287.2
15-03-24;16:57;36.0;283.8;0.5;247.3;50.03;110;3287.2
15-03-24;17:00;35.9;278.4;0.5;247.3;50.05;93;3287.2
15-03-24;17:03;36.0;279.9;0.4;247.3;50.05;76;3287.2
15-03-24;17:06;35.7;260.3;0.3;249.2;50.06;64;3287.2
15-03-24;17:09;35.5;275.5;0.3;249.2;50.03;53;3287.2
15-03-24;17:12;35.3;276.7;0.2;248.2;50.04;44;3287.2
15-03-24;17:15;35.3;265.8;0.2;248.2;50.05;38;3287.2
15-03-24;17:18;35.2;274.0;0.1;248.2;50.01;29;3287.2
15-03-24;17:21;35.2;261.4;0.1;247.3;50.02;23;3287.2
15-03-24;17:24;34.9;266.7;0.1;247.3;50.04;17;3287.2
15-03-24;17:27;34.8;257.3;0.1;247.3;49.99;12;3287.2
15-03-24;17:30;34.8;261.0;0.0;247.3;50.08;7;3287.2
15-03-24;17:33;34.6;251.8;0.0;247.3;50.03;3;3287.2
15-03-24;17:36;34.5;164.9;0.0;247.3;50.03;3;3287.2
15-03-24;17:39;34.2;136.6;0.0;248.2;50.07;0;3287.2
15-03-24;17:42;34.1;129.9;0.0;245.3;50.04;0;3287.2
15-03-24;17:45;34.0;197.4;0.0;246.3;50.02;0;3287.2
15-03-24;17:48;33.9;229.8;0.0;247.3;50.04;0;3287.2
15-03-24;17:51;33.8;199.2;0.0;245.3;50.01;0;3287.2
15-03-24;17:54;33.7;164.6;0.0;247.3;50.01;0;3287.2
15-03-24;17:57;33.5;129.1;0.0;247.3;50.06;0;3287.2
15-03-24;18:00;33.8;100.3;0.0;248.2;50.10;0;3287.2
15-03-25;06:21;29.7;272.0;0.1;247.3;50.00;16;3287.2
15-03-25;06:24;30.2;269.5;0.1;248.2;50.01;18;3287.2
15-03-25;06:27;30.2;275.5;0.1;247.3;50.04;26;3287.2
15-03-25;06:30;30.3;273.7;0.2;247.3;50.03;36;3287.2
15-03-25;06:33;30.4;285.3;0.2;246.3;50.06;45;3287.2
15-03-25;06:36;30.7;271.8;0.2;246.3;50.02;48;3287.2
15-03-25;06:39;30.5;281.1;0.3;247.3;50.02;54;3287.2
15-03-25;06:42;30.9;290.0;0.3;246.3;50.02;58;3287.2
15-03-25;06:45;31.0;289.8;0.4;246.3;50.03;58;3287.2
15-03-25;06:48;31.1;297.6;0.3;246.3;50.00;61;3287.3
15-03-25;06:51;31.1;288.8;0.3;247.3;50.01;58;3287.3
15-03-25;06:54;31.4;293.4;0.4;245.3;50.00;65;3287.3
15-03-25;06:57;31.5;299.4;0.4;246.3;50.03;75;3287.3
15-03-25;07:00;31.6;294.2;0.4;245.3;50.10;81;3287.3
15-03-25;07:03;42.6;295.1;0.4;245.3;50.07;85;3287.3
15-03-25;07:06;31.9;303.6;0.5;246.3;50.05;94;3287.3
15-03-25;07:09;31.9;300.7;0.5;246.3;50.05;104;3287.3
15-03-25;07:12;31.9;306.0;0.5;246.3;50.03;116;3287.3
15-03-25;07:15;32.0;304.1;0.7;247.3;50.01;127;3287.3
15-03-25;07:18;32.2;303.3;0.6;246.3;50.00;136;3287.3
15-03-25;07:21;32.5;304.3;0.7;246.3;49.99;152;3287.3
15-03-25;07:24;32.5;304.1;0.7;246.3;50.02;166;3287.3
15-03-25;07:27;32.6;308.9;0.8;248.2;50.00;178;3287.3
15-03-25;07:30;32.7;303.0;0.9;246.3;49.99;194;3287.3
15-03-25;07:33;33.2;305.7;0.9;247.3;50.01;211;3287.3
15-03-25;07:36;33.1;310.4;1.0;246.3;50.02;226;3287.4
15-03-25;07:39;33.2;306.8;1.1;246.3;50.01;248;3287.4
15-03-25;07:42;33.3;301.4;1.2;246.3;50.02;263;3287.4
15-03-25;07:45;33.4;304.8;1.2;246.3;50.01;277;3287.4
15-03-25;07:48;33.5;302.6;1.2;246.3;50.01;291;3287.4
15-03-25;07:51;33.9;295.7;1.3;246.3;50.02;310;3287.4
15-03-25;07:54;33.8;302.3;1.4;245.3;49.97;327;3287.4
15-03-25;07:57;34.0;293.5;1.4;246.3;50.05;338;3287.5
15-03-25;08:00;34.2;294.4;1.5;245.3;50.06;355;3287.5
15-03-25;08:03;34.1;296.9;1.5;246.3;50.06;373;3287.5
15-03-25;08:06;34.4;295.8;1.6;247.3;50.06;386;3287.5
15-03-25;08:09;34.5;291.9;1.6;246.3;50.03;403;3287.5
15-03-25;08:12;34.9;298.2;1.7;246.3;50.05;416;3287.5
15-03-25;08:15;34.8;296.4;1.7;246.3;50.03;431;3287.6
15-03-25;08:18;35.0;291.7;1.8;247.3;50.10;445;3287.6
15-03-25;08:21;35.0;291.0;1.9;247.3;50.05;458;3287.6
15-03-25;08:24;35.4;294.8;2.0;246.3;49.97;471;3287.6
15-03-25;08:27;35.5;290.3;2.1;246.3;50.05;490;3287.7
15-03-25;08:30;35.6;288.5;2.0;246.3;50.05;506;3287.7
15-03-25;08:33;35.7;290.9;2.1;246.3;50.04;520;3287.7
15-03-25;08:36;36.1;287.5;2.2;247.3;50.04;531;3287.7
15-03-25;08:39;36.0;289.4;2.2;248.2;50.05;548;3287.8
15-03-25;08:42;36.3;284.9;2.3;248.2;50.06;563;3287.8
15-03-25;08:45;36.2;289.8;2.3;247.3;50.02;577;3287.8
15-03-25;08:48;36.3;284.6;2.4;247.3;50.03;585;3287.8
15-03-25;08:51;36.3;284.1;2.4;247.3;50.05;600;3287.9
15-03-25;08:54;36.7;284.6;2.5;247.3;50.03;620;3287.9
15-03-25;08:57;36.8;285.9;2.6;247.3;50.03;635;3287.9
15-03-25;09:00;36.8;4.8;2.6;247.3;50.01;644;3288.0
15-03-25;09:03;37.4;284.9;2.7;247.3;49.96;658;3288.0
15-03-25;09:06;37.2;281.5;2.7;247.3;49.99;667;3288.0
15-03-25;09:09;37.5;279.0;2.8;248.2;50.03;684;3288.1
15-03-25;09:12;37.4;276.5;2.8;249.2;50.02;698;3288.1
15-03-25;09:15;37.5;280.3;3.0;247.3;50.05;712;3288.1
15-03-25;09:18;38.0;278.3;3.0;248.2;50.07;725;3288.2
15-03-25;09:21;37.8;283.0;3.0;247.3;50.04;734;3288.2
15-03-25;09:24;38.0;275.5;3.1;248.2;50.03;751;3288.2
15-03-25;09:27;38.2;277.0;3.1;247.3;50.05;762;3288.3
15-03-25;09:30;38.3;277.7;3.1;247.3;50.06;771;3288.3
15-03-25;09:33;38.5;277.5;3.1;249.2;50.04;792;3288.4
15-03-25;09:36;38.5;275.0;3.3;248.2;50.03;807;3288.4
15-03-25;09:39;38.5;277.0;3.3;248.2;50.04;819;3288.4
15-03-25;09:42;38.9;273.7;3.3;248.2;50.04;828;3288.5
15-03-25;09:45;38.7;279.7;3.4;248.2;50.03;837;3288.5
15-03-25;09:48;38.9;274.2;3.3;248.2;50.05;836;3288.6
15-03-25;09:51;39.2;272.4;3.4;248.2;50.07;847;3288.6
15-03-25;09:54;39.2;274.6;3.5;250.2;50.08;860;3288.7
15-03-25;09:57;39.2;274.2;3.5;249.2;50.03;867;3288.7
15-03-25;10:00;39.4;271.5;3.4;247.3;50.03;875;3288.7
15-03-25;10:03;39.3;269.2;3.5;249.2;50.02;882;3288.8
15-03-25;10:06;39.5;270.9;3.5;250.2;50.06;887;3288.8
15-03-25;10:09;39.4;272.3;3.6;249.2;50.06;896;3288.9
15-03-25;10:12;39.7;269.8;3.7;249.2;50.00;904;3288.9
15-03-25;10:15;40.0;267.4;3.8;250.2;49.98;920;3289.0
15-03-25;10:18;39.9;270.9;3.7;250.2;50.01;928;3289.0
15-03-25;10:21;39.9;240.0;3.5;250.2;50.00;869;3289.0
15-03-25;10:24;40.1;271.2;3.8;250.2;50.05;935;3289.1
15-03-25;10:27;40.1;265.8;3.7;249.2;50.03;927;3289.1
15-03-25;10:30;40.2;263.6;3.8;249.2;50.02;938;3289.2
15-03-25;10:33;40.2;263.8;3.8;249.2;50.02;946;3289.2
15-03-25;10:36;40.6;270.8;3.8;249.2;50.05;960;3289.3
15-03-25;10:39;40.5;267.7;3.8;250.2;50.02;953;3289.3
15-03-25;10:42;40.7;267.1;3.8;249.2;50.04;940;3289.4
15-03-25;10:45;40.6;269.9;3.9;250.2;50.06;958;3289.4
15-03-25;10:48;40.9;267.9;4.0;249.2;50.04;983;3289.5
15-03-25;10:51;40.8;263.3;3.9;248.2;50.03;981;3289.5
15-03-25;10:54;41.0;267.7;4.0;249.2;50.05;991;3289.6
15-03-25;10:57;40.8;262.6;4.0;250.2;50.06;989;3289.6
15-03-25;11:00;41.0;261.7;4.0;250.2;50.03;994;3289.7
15-03-25;11:03;40.9;261.3;4.0;250.2;50.03;1010;3289.7
15-03-25;11:06;41.0;265.4;4.1;248.2;50.02;1016;3289.8
15-03-25;11:09;41.3;265.2;4.2;250.2;50.02;1028;3289.8
15-03-25;11:12;41.5;269.2;4.1;249.2;50.03;1023;3289.9
15-03-25;11:15;41.5;261.6;4.2;249.2;50.04;1035;3289.9
15-03-25;11:18;41.6;263.8;4.3;249.2;50.04;1050;3290.0
15-03-25;11:21;41.6;258.9;4.3;250.2;50.04;1050;3290.0
15-03-25;11:24;41.7;263.2;4.3;249.2;50.05;1060;3290.1
15-03-25;11:27;41.7;260.8;4.4;249.2;50.06;1090;3290.1
15-03-25;11:30;42.0;258.6;4.3;249.2;50.03;1072;3290.2
15-03-25;11:33;42.0;260.4;4.1;249.2;50.03;1017;3290.2
15-03-25;11:36;42.0;265.4;4.3;250.2;50.03;1067;3290.3
15-03-25;11:39;42.0;258.6;4.3;249.2;50.02;1061;3290.3
15-03-25;11:42;42.1;260.3;4.4;249.2;50.02;1075;3290.4
15-03-25;11:45;42.3;264.4;4.5;249.2;50.03;1111;3290.4
15-03-25;11:48;42.4;263.0;4.4;249.2;50.03;1105;3290.5
15-03-25;11:51;42.3;262.2;4.5;249.2;50.03;1113;3290.6
15-03-25;11:54;42.4;253.4;4.4;250.2;50.05;1106;3290.6
15-03-25;11:57;42.4;257.5;4.3;249.2;50.07;1084;3290.7
15-03-25;12:00;42.7;255.1;4.3;249.2;49.98;1050;3290.7
15-03-25;12:03;42.5;257.8;4.4;248.2;50.01;1085;3290.8
15-03-25;12:06;42.5;257.5;4.4;248.2;50.03;1089;3290.8
15-03-25;12:09;42.8;261.6;4.4;248.2;50.05;1077;3290.9
15-03-25;12:12;42.7;265.5;4.3;249.2;50.05;1055;3290.9
15-03-25;12:15;42.7;264.1;4.4;248.2;50.04;1076;3291.0
15-03-25;12:18;42.0;236.1;3.6;249.2;50.04;923;3291.0
15-03-25;12:21;42.2;260.8;4.3;248.2;50.10;1059;3291.1
15-03-25;12:24;42.5;262.5;4.3;249.2;50.07;1086;3291.1
15-03-25;12:27;42.5;261.1;4.4;249.2;50.05;1105;3291.2
15-03-25;12:30;42.5;259.8;4.3;249.2;50.04;1079;3291.2
15-03-25;12:33;42.7;270.7;3.0;247.3;50.01;710;3291.3
15-03-25;12:36;42.4;266.0;4.0;248.2;50.01;980;3291.3
15-03-25;12:39;42.3;263.2;1.2;246.3;50.05;301;3291.4
15-03-25;12:42;41.3;269.6;1.2;245.3;50.04;275;3291.4
15-03-25;12:45;40.7;262.0;1.3;245.3;50.06;323;3291.4
15-03-25;12:48;40.4;279.9;1.1;245.3;50.04;259;3291.4
15-03-25;12:51;40.1;278.3;1.2;246.3;50.05;290;3291.4
15-03-25;12:54;39.9;295.8;4.5;247.3;50.05;1103;3291.5
15-03-25;12:57;41.0;268.0;4.7;248.2;50.08;1172;3291.5
15-03-25;13:00;41.3;267.7;4.8;247.3;50.04;1154;3291.6
15-03-25;13:03;41.4;264.9;4.5;247.3;50.05;1097;3291.6
15-03-25;13:06;41.7;264.9;4.5;247.3;50.04;1108;3291.7
15-03-25;13:09;41.6;260.0;4.3;247.3;50.02;992;3291.7
15-03-25;13:12;40.8;271.1;1.2;246.3;50.03;292;3291.8
15-03-25;13:15;40.6;272.6;1.3;244.3;50.04;326;3291.8
15-03-25;13:18;40.9;269.2;4.6;247.3;50.04;1120;3291.8
15-03-25;13:21;41.4;269.9;4.6;247.3;50.04;1134;3291.9
15-03-25;13:24;41.7;262.3;4.4;247.3;50.03;1104;3291.9
15-03-25;13:27;41.9;263.3;4.4;247.3;50.04;1079;3292.0
15-03-25;13:30;41.9;262.3;4.3;248.2;50.01;1046;3292.0
15-03-25;13:33;41.7;257.9;4.0;247.3;50.00;1011;3292.1
15-03-25;13:36;41.9;271.8;3.2;246.3;50.01;777;3292.1
15-03-25;13:39;41.0;257.9;1.5;246.3;50.04;370;3292.2
15-03-25;13:42;40.8;264.6;1.5;246.3;50.06;377;3292.2
15-03-25;13:45;40.9;274.0;3.9;246.3;50.03;968;3292.2
15-03-25;13:48;40.9;292.6;1.4;245.3;50.05;335;3292.2
15-03-25;13:51;40.1;274.9;1.3;245.3;50.06;308;3292.3
15-03-25;13:54;40.1;274.6;3.8;246.3;50.08;926;3292.3
15-03-25;13:57;40.4;272.0;1.5;245.3;50.06;354;3292.3
15-03-25;14:00;40.0;279.1;1.5;245.3;50.03;368;3292.3
15-03-25;14:03;40.1;279.4;1.4;245.3;50.02;347;3292.4
15-03-25;14:06;39.4;282.5;1.4;245.3;50.02;357;3292.4
15-03-25;14:09;50.0;238.6;2.0;246.3;50.01;496;3292.4
15-03-25;14:12;39.7;279.4;3.2;246.3;50.00;775;3292.4
15-03-25;14:15;39.8;277.5;1.7;245.3;50.02;407;3292.5
15-03-25;14:18;39.7;287.9;1.8;246.3;50.03;431;3292.5
15-03-25;14:21;39.7;278.1;3.2;246.3;50.02;782;3292.5
15-03-25;14:24;39.8;274.6;3.4;246.3;50.05;821;3292.6
15-03-25;14:27;40.1;276.1;3.3;247.3;50.04;820;3292.6
15-03-25;14:30;40.2;269.5;3.2;246.3;50.02;782;3292.7
15-03-25;14:33;40.0;263.3;2.1;246.3;50.03;516;3292.7
15-03-25;14:36;39.4;285.4;1.6;246.3;50.04;382;3292.7
15-03-25;14:39;39.7;279.7;3.0;247.3;50.05;748;3292.7
15-03-25;14:42;39.9;277.5;3.0;246.3;50.05;709;3292.8
15-03-25;14:45;39.8;276.2;2.9;246.3;50.03;703;3292.8
15-03-25;14:48;40.0;280.5;2.7;245.3;50.04;679;3292.9
15-03-25;14:51;39.8;274.8;2.8;246.3;50.07;698;3292.9
15-03-25;14:54;39.8;276.5;2.7;247.3;50.11;656;3292.9
15-03-25;14:57;39.7;276.4;2.6;246.3;50.03;631;3293.0
15-03-25;15:00;39.8;278.0;2.5;247.3;50.03;599;3293.0
15-03-25;15:03;39.8;274.6;2.4;246.3;50.04;573;3293.0
15-03-25;15:06;39.4;277.7;2.3;246.3;50.00;548;3293.0
15-03-25;15:09;39.7;277.1;2.4;246.3;50.03;598;3293.1
15-03-25;15:12;39.5;273.9;2.4;247.3;50.03;579;3293.1
15-03-25;15:15;39.4;264.9;2.2;247.3;50.07;546;3293.1
15-03-25;15:18;39.7;274.5;2.3;246.3;50.05;562;3293.2
15-03-25;15:21;39.3;276.4;2.3;248.2;50.00;536;3293.2
15-03-25;15:24;39.5;278.0;2.0;246.3;50.03;512;3293.2
15-03-25;15:27;39.4;276.8;2.1;246.3;50.02;492;3293.2
15-03-25;15:30;39.2;277.5;2.0;246.3;50.02;493;3293.3
15-03-25;15:33;39.2;280.0;2.0;246.3;50.03;483;3293.3
15-03-25;15:36;38.9;279.7;2.0;246.3;50.04;480;3293.3
15-03-25;15:39;38.9;276.8;1.7;246.3;50.01;427;3293.3
15-03-25;15:42;38.9;284.9;1.6;245.3;50.07;398;3293.3
15-03-25;15:45;38.7;276.4;1.5;246.3;50.06;384;3293.4
15-03-25;15:48;38.5;281.8;1.5;245.3;50.03;369;3293.4
15-03-25;15:51;38.5;282.5;1.4;246.3;50.03;332;3293.4
15-03-25;15:54;38.2;281.8;1.3;246.3;50.04;315;3293.4
15-03-25;15:57;38.2;279.4;1.1;246.3;50.03;280;3293.4
15-03-25;16:00;38.0;283.1;1.2;246.3;49.98;269;3293.4
15-03-25;16:03;37.9;283.8;1.0;246.3;50.02;237;3293.5
15-03-25;16:06;37.7;283.3;1.0;244.3;50.01;244;3293.5
15-03-25;16:09;37.6;282.2;1.0;247.3;50.02;237;3293.5
15-03-25;16:12;37.5;283.1;0.9;246.3;50.05;219;3293.5
15-03-25;16:15;37.2;286.9;0.8;245.3;50.05;200;3293.5
15-03-25;16:18;37.0;283.4;0.7;245.3;50.04;161;3293.5
15-03-25;16:21;37.1;279.0;0.7;245.3;49.97;148;3293.5
15-03-25;16:24;36.9;283.3;0.6;246.3;50.02;136;3293.5
15-03-25;16:27;36.5;278.7;0.5;246.3;50.03;123;3293.5
15-03-25;16:30;36.4;281.1;0.5;246.3;50.03;112;3293.5
15-03-25;16:33;36.5;285.6;0.5;245.3;50.03;102;3293.5
15-03-25;16:36;36.3;281.5;0.5;245.3;50.08;91;3293.6
15-03-25;16:39;36.2;280.5;0.4;246.3;50.00;79;3293.6
15-03-25;16:42;36.0;276.5;0.4;246.3;50.01;70;3293.6
15-03-25;16:45;36.1;278.1;0.4;245.3;50.04;64;3293.6
15-03-25;16:48;35.7;272.4;0.3;245.3;50.04;59;3293.6
15-03-25;16:51;35.9;4.8;0.3;245.3;50.02;53;3293.6
15-03-25;16:54;35.5;267.0;0.3;245.3;49.97;48;3293.6
15-03-25;16:57;35.4;271.5;0.2;245.3;50.04;42;3293.6
15-03-25;17:00;35.4;263.6;0.2;245.3;50.07;38;3293.6
15-03-25;17:03;35.2;268.3;0.2;245.3;50.06;35;3293.6
15-03-25;17:06;35.3;270.2;0.2;246.3;50.08;31;3293.6
15-03-25;17:09;35.0;259.5;0.1;246.3;50.06;23;3293.6
15-03-25;17:12;34.8;263.5;0.1;245.3;50.03;20;3293.6
15-03-25;17:15;35.0;253.4;0.1;245.3;50.02;16;3293.6
15-03-25;17:18;34.8;250.6;0.1;245.3;50.03;13;3293.6
15-03-25;17:21;34.7;244.7;0.0;245.3;50.02;9;3293.6
15-03-25;17:24;34.6;249.3;0.0;245.3;50.03;6;3293.6
15-03-25;17:27;34.5;255.0;0.0;244.3;50.06;3;3293.6
15-03-25;17:30;34.5;255.4;0.0;244.3;50.03;1;3293.6
15-03-25;17:33;34.4;199.5;0.0;244.3;50.05;0;3293.6
15-03-25;17:36;34.1;156.4;0.0;244.3;50.03;0;3293.6
15-03-26;06:33;30.3;252.8;0.1;246.3;50.03;19;3293.6
15-03-26;06:36;30.5;259.5;0.1;246.3;50.03;21;3293.6
15-03-26;06:39;30.5;266.1;0.1;245.3;50.02;22;3293.6
15-03-26;06:42;30.4;258.3;0.1;245.3;50.03;21;3293.6
15-03-26;06:45;30.7;257.0;0.1;245.3;50.03;20;3293.6
15-03-26;06:48;30.8;260.4;0.1;245.3;50.04;16;3293.6
15-03-26;06:51;30.8;254.2;0.1;246.3;50.03;12;3293.6
15-03-26;06:54;30.8;241.6;0.0;245.3;50.06;7;3293.6
15-03-26;06:57;30.8;243.0;0.0;244.3;50.05;4;3293.6
15-03-26;07:00;30.9;250.7;0.0;245.3;50.12;3;3293.6
15-03-26;07:03;31.0;237.0;0.0;244.3;50.09;2;3293.6
15-03-26;07:06;31.0;234.2;0.0;244.3;50.06;3;3293.6
15-03-26;07:09;31.2;244.0;0.0;244.3;49.99;5;3293.6
15-03-26;07:12;31.2;254.8;0.0;244.3;50.00;12;3293.6
15-03-26;07:15;31.4;262.0;0.0;243.4;50.05;13;3293.6
15-03-26;07:18;31.4;265.5;0.1;244.3;50.04;20;3293.6
15-03-26;07:21;31.5;263.0;0.1;245.3;50.02;24;3293.6
15-03-26;07:24;50.0;267.4;0.1;244.3;50.04;25;3293.6
15-03-26;07:27;31.4;269.5;0.1;244.3;50.06;25;3293.6
15-03-26;07:30;31.7;262.3;0.1;243.4;50.06;26;3293.6
15-03-26;07:33;31.6;270.1;0.1;243.4;50.07;30;3293.6
15-03-26;07:36;31.7;275.8;0.2;242.4;50.03;30;3293.6
15-03-26;07:39;31.9;280.2;0.2;243.4;50.05;43;3293.6
15-03-26;07:42;31.8;286.5;0.4;243.4;50.06;76;3293.6
15-03-26;07:45;32.3;295.1;0.6;243.4;50.02;134;3293.6
15-03-26;07:48;32.2;303.2;0.7;243.4;50.06;145;3293.6
15-03-26;07:51;32.4;290.0;0.6;243.4;50.05;120;3293.6
15-03-26;07:54;32.5;297.6;0.5;246.3;50.05;94;3293.6
15-03-26;07:57;32.5;300.7;0.5;246.3;50.05;98;3293.6
15-03-26;08:00;32.7;296.6;0.5;245.3;50.08;109;3293.6
15-03-26;08:03;33.0;300.5;0.5;245.3;50.06;121;3293.6
15-03-26;08:06;32.7;302.3;0.7;245.3;50.01;125;3293.7
15-03-26;08:09;33.0;301.9;0.6;246.3;50.06;129;3293.7
15-03-26;08:12;33.0;304.1;0.7;245.3;50.07;155;3293.7
15-03-26;08:15;33.2;305.2;0.7;246.3;50.05;168;3293.7
15-03-26;08:18;33.2;296.3;0.6;245.3;50.06;143;3293.7
15-03-26;08:21;33.3;304.8;0.7;247.3;50.09;147;3293.7
15-03-26;08:24;33.3;297.0;0.7;245.3;50.06;156;3293.7
15-03-26;08:27;33.8;309.6;0.9;245.3;50.06;215;3293.7
15-03-26;08:30;33.9;302.0;1.8;247.3;50.07;425;3293.7
15-03-26;08:33;34.0;303.6;1.1;246.3;50.05;268;3293.7
15-03-26;08:36;34.1;305.2;1.0;248.2;50.03;219;3293.7
15-03-26;08:39;34.1;285.7;0.9;247.3;50.05;207;3293.8
15-03-26;08:42;34.8;293.5;2.7;249.2;50.06;680;3293.8
15-03-26;08:45;35.0;289.4;2.8;250.2;50.03;697;3293.8
15-03-26;08:48;35.5;293.8;2.8;248.2;50.04;708;3293.9
15-03-26;08:51;35.5;284.6;3.0;247.3;50.03;740;3293.9
15-03-26;08:54;35.9;270.9;3.2;247.3;50.05;789;3293.9
15-03-26;08:57;35.5;247.7;1.3;245.3;50.04;321;3294.0
15-03-26;09:00;35.7;284.9;3.5;247.3;50.06;874;3294.0
15-03-26;09:03;35.9;293.8;1.8;246.3;50.06;454;3294.0
15-03-26;09:06;36.3;289.8;3.8;247.3;50.07;950;3294.0
15-03-26;09:09;36.4;296.1;2.7;247.3;50.06;729;3294.1
15-03-26;09:12;36.4;286.9;2.9;246.3;50.06;773;3294.1
15-03-26;09:15;36.3;311.2;2.4;246.3;50.06;550;3294.1
15-03-26;09:18;36.1;290.9;1.4;245.3;50.07;339;3294.2
15-03-26;09:21;36.1;287.5;1.3;245.3;50.11;320;3294.2
15-03-26;09:24;36.2;324.7;1.5;246.3;50.06;422;3294.2
15-03-26;09:27;36.5;298.9;3.5;247.3;50.07;902;3294.2
15-03-26;09:30;36.8;286.5;2.5;246.3;50.07;736;3294.3
15-03-26;09:33;36.9;284.9;2.9;247.3;50.11;732;3294.3
15-03-26;09:36;37.5;275.6;4.6;248.2;50.07;1136;3294.4
15-03-26;09:39;37.6;284.3;3.7;247.3;50.07;890;3294.4
15-03-26;09:42;37.7;284.3;1.9;246.3;50.07;461;3294.4
15-03-26;09:45;37.5;279.0;1.8;246.3;50.02;433;3294.5
15-03-26;09:48;37.0;292.3;1.8;246.3;50.07;442;3294.5
15-03-26;09:51;37.0;298.0;1.6;246.3;50.08;384;3294.5
15-03-26;09:54;36.9;305.7;1.6;246.3;50.09;379;3294.5
15-03-26;09:57;37.0;301.4;1.4;246.3;50.08;361;3294.6
15-03-26;10:00;36.9;295.0;1.7;247.3;50.03;397;3294.6
15-03-26;10:03;36.8;304.9;2.1;248.2;50.02;504;3294.6
15-03-26;10:06;37.2;248.8;3.5;248.2;50.03;868;3294.6
15-03-26;10:09;37.0;296.0;1.6;246.3;50..87;390;3294.6
15-03-26;10:12;36.9;293.1;1.4;247.3;50.06;346;3294.7
15-03-26;10:15;36.4;301.3;1.3;246.3;50.03;306;3294.7
15-03-26;10:18;36.8;297.0;1.8;246.3;50.06;475;3294.7
15-03-26;10:21;37.0;277.0;2.6;247.3;50.05;662;3294.7
15-03-26;10:24;37.2;292.3;1.8;247.3;50.06;445;3294.8
15-03-26;10:27;38.0;273.4;5.2;249.2;50.05;1280;3294.8
15-03-26;10:30;38.4;273.7;4.8;248.2;50.02;1216;3294.9
15-03-26;10:33;38.9;276.8;5.1;248.2;50.00;1255;3294.9
15-03-26;10:36;38.9;295.8;1.7;246.3;50.03;401;3295.0
15-03-26;10:39;39.0;265.4;4.7;248.2;50.05;1172;3295.0
15-03-26;10:42;39.4;266.0;4.9;248.2;50.03;1190;3295.1
15-03-26;10:45;39.7;263.6;4.9;248.2;50.05;1225;3295.1
15-03-26;10:48;40.1;246.0;3.6;247.3;50.06;884;3295.2
15-03-26;10:51;39.7;248.7;2.0;246.3;50.01;450;3295.2
15-03-26;10:54;39.1;287.4;1.4;245.3;50.07;328;3295.3
15-03-26;10:57;38.5;282.7;1.8;245.3;50.06;429;3295.3
15-03-26;11:00;38.7;279.7;3.2;247.3;50.03;803;3295.3
15-03-26;11:03;39.2;277.5;2.0;247.3;50.01;497;3295.4
15-03-26;11:06;39.4;271.8;5.1;248.2;50.02;1254;3295.4
15-03-26;11:09;40.1;271.1;4.7;248.2;50.06;1159;3295.5
15-03-26;11:12;40.1;261.4;4.6;248.2;50.05;1133;3295.5
15-03-26;11:15;40.4;257.9;4.6;248.2;50.05;1139;3295.6
15-03-26;11:18;40.1;267.7;2.2;246.3;50.06;531;3295.6
15-03-26;11:21;39.9;302.7;4.0;247.3;50.06;976;3295.7
15-03-26;11:24;40.8;266.0;5.0;248.2;50.06;1230;3295.7
15-03-26;11:27;40.7;269.5;1.8;245.3;50.05;434;3295.8
15-03-26;11:30;40.8;267.3;5.1;249.2;50.01;1248;3295.8
15-03-26;11:33;40.9;256.0;1.5;246.3;50.04;358;3295.9
15-03-26;11:36;40.2;254.5;2.3;246.3;50.05;556;3295.9
15-03-26;11:39;40.2;247.2;2.4;246.3;50.03;584;3295.9
15-03-26;11:42;40.0;237.7;3.5;247.3;50.04;866;3296.0
15-03-26;11:45;40.8;268.0;5.3;248.2;50.0;1307;3296.0
15-03-26;11:48;41.3;266.0;5.3;248.2;50.04;1284;3296.1
15-03-26;11:51;41.5;263.2;5.3;248.2;50.06;1284;3296.1
15-03-26;11:54;41.9;260.7;5.1;248.2;50.07;1266;3296.2
15-03-26;11:57;42.0;260.3;5.2;247.3;50.06;1273;3296.3
15-03-26;12:00;42.1;260.4;5.3;246.3;50.02;1301;3296.3
15-03-26;12:03;42.4;267.3;5.5;248.2;50.03;1298;3296.4
15-03-26;12:06;41.6;271.7;1.9;246.3;50.02;465;3296.4
15-03-26;12:09;42.0;255.6;4.2;248.2;50.06;1057;3296.5
15-03-26;12:12;41.4;286.0;3.0;247.3;50.07;726;3296.5
15-03-26;12:15;41.9;278.7;3.4;247.3;50.06;821;3296.6
15-03-26;12:18;41.7;287.5;4.4;248.2;50.07;1073;3296.6
15-03-26;12:21;41.6;235.1;1.7;247.3;50.12;413;3296.7
15-03-26;12:24;40.7;306.8;2.5;247.3;50.07;606;3296.7
15-03-26;12:27;41.2;298.3;4.9;248.2;50.06;1174;3296.7
15-03-26;12:30;41.9;261.7;5.4;249.2;50.04;1355;3296.8
15-03-26;12:33;41.5;270.7;1.5;246.3;49.98;355;3296.8
15-03-26;12:36;40.9;285.6;1.7;246.3;50.04;404;3296.9
15-03-26;12:39;41.7;265.7;5.5;249.2;50.04;1382;3296.9
15-03-26;12:42;40.9;276.7;1.4;246.3;50.06;327;3297.0
15-03-26;12:45;40.5;287.9;1.1;245.3;50.05;288;3297.0
15-03-26;12:48;39.8;289.5;1.1;245.3;50.05;263;3297.0
15-03-26;12:51;39.4;287.8;0.7;245.3;50.07;164;3297.0
15-03-26;12:54;38.9;285.9;0.7;245.3;50.06;157;3297.0
15-03-26;12:57;38.7;294.4;0.8;245.3;50.06;186;3297.0
15-03-26;13:00;38.6;288.8;0.7;245.3;50.02;158;3297.0
15-03-26;13:03;38.3;284.7;1.0;245.3;50.05;215;3297.0
15-03-26;13:06;38.3;288.1;0.9;245.3;50.08;199;3297.0
15-03-26;13:09;38.2;290.6;1.1;245.3;50.06;251;3297.0
15-03-26;13:12;38.0;295.6;1.0;245.3;50.06;237;3297.1
15-03-26;13:15;37.8;290.1;0.8;245.3;50.04;192;3297.1
15-03-26;13:18;37.6;289.7;0.6;245.3;50.03;145;3297.1
15-03-26;13:21;37.5;286.5;0.5;245.3;50.04;98;3297.1
15-03-26;13:24;37.2;281.8;0.4;245.3;50.04;90;3297.1
15-03-26;13:27;37.1;280.6;0.4;245.3;50.05;98;3297.1
15-03-26;13:30;36.9;280.2;0.5;244.3;50.04;104;3297.1
15-03-26;13:33;36.8;280.9;0.6;245.3;50.03;116;3297.1
15-03-26;13:42;35.9;295.4;0.8;246.3;50.06;189;3297.1
15-03-26;13:45;36.0;301.6;0.9;246.3;50.01;205;3297.1
15-03-26;13:48;50.0;294.1;1.0;247.3;50.06;222;3297.1
15-03-26;13:51;36.0;296.3;0.8;246.3;50.01;164;3297.1
15-03-26;13:54;36.1;289.3;0.7;246.3;50.06;154;3297.1
15-03-26;13:57;35.9;285.0;0.7;246.3;50.05;144;3297.2
15-03-26;14:00;35.7;288.7;0.7;246.3;50.05;159;3297.2
15-03-26;14:03;35.7;289.3;0.6;246.3;50.02;142;3297.2
15-03-26;14:06;35.5;292.6;0.5;246.3;50.02;110;3297.2
15-03-26;14:09;35.4;283.5;0.5;246.3;50.03;98;3297.2
15-03-26;14:12;35.4;287.6;0.4;246.3;50.03;88;3297.2
15-03-26;14:15;35.3;282.4;0.3;245.3;50.01;68;3297.2
15-03-26;14:18;35.2;278.3;0.3;245.3;50.10;61;3297.2
15-03-26;14:21;34.9;280.3;0.3;246.3;50.02;65;3297.2
15-03-26;14:24;35.0;281.3;0.4;246.3;50.06;65;3297.2
15-03-26;14:27;34.9;273.4;0.3;246.3;50.06;59;3297.2
15-03-26;14:30;34.9;279.1;0.4;246.3;50.05;67;3297.2
15-03-26;14:33;34.9;273.9;0.4;247.3;50.05;71;3297.2
15-03-26;14:36;34.8;271.8;0.4;246.3;50.08;80;3297.2
15-03-26;14:39;34.7;278.0;0.5;247.3;50.03;77;3297.2
15-03-26;14:42;34.6;284.3;0.4;245.3;50.07;68;3297.2
15-03-26;14:45;34.5;278.6;0.5;246.3;50.00;68;3297.2
15-03-26;14:48;34.6;270.5;0.4;246.3;50.11;77;3297.2
15-03-26;14:51;34.7;285.3;0.4;245.3;50.09;79;3297.2
15-03-26;14:54;34.6;289.0;0.4;246.3;50.09;85;3297.2
15-03-26;14:57;34.4;284.9;0.4;247.3;50.04;92;3297.2
15-03-26;15:00;34.6;281.1;0.5;245.3;50.04;95;3297.2
15-03-26;15:03;34.5;281.2;0.4;244.3;50.04;96;3297.3
15-03-26;15:06;34.4;279.4;0.4;245.3;50.03;83;3297.3
15-03-26;15:09;34.2;280.0;0.4;245.3;50.04;68;3297.3
15-03-26;15:12;34.2;281.5;0.4;245.3;50.03;68;3297.3
15-03-26;15:15;34.4;283.8;0.4;245.3;50.04;84;3297.3
15-03-26;15:18;34.2;284.9;0.4;244.3;50.05;91;3297.3
15-03-26;15:21;34.2;282.5;0.4;244.3;50.08;74;3297.3
15-03-26;15:24;34.2;272.1;0.3;244.3;50.04;55;3297.3
15-03-26;15:27;34.2;277.5;0.3;244.3;50.03;47;3297.3
15-03-26;15:30;33.9;274.8;0.3;244.3;50.03;51;3297.3
15-03-26;15:33;34.0;279.4;0.3;244.3;50.05;59;3297.3
15-03-26;15:36;34.0;279.9;0.4;244.3;50.04;62;3297.3
15-03-26;15:39;34.1;277.8;0.3;243.4;50.02;60;3297.3
15-03-26;15:42;34.0;272.3;0.4;244.3;50.06;76;3297.3
15-03-26;15:45;34.0;282.2;0.4;245.3;50.06;81;3297.3
15-03-26;15:48;33.9;290.3;0.4;246.3;50.06;83;3297.3
15-03-26;15:51;34.1;285.6;0.5;244.3;50.03;99;3297.3
15-03-26;15:54;34.1;289.1;0.4;246.3;50.06;104;3297.3
15-03-26;15:57;34.0;284.0;0.5;244.3;50.05;114;3297.3
15-03-26;16:00;34.1;291.3;0.6;245.3;50.05;132;3297.3
15-03-26;16:03;34.0;287.5;0.7;245.3;50.05;142;3297.3
15-03-26;16:06;34.5;288.8;0.6;245.3;50.05;132;3297.3
15-03-26;16:09;34.2;236.4;0.6;246.3;50.05;126;3297.3
15-03-26;16:12;34.2;287.8;0.5;245.3;50.02;107;3297.4
15-03-26;16:15;34.1;279.6;0.5;245.3;50.03;91;3297.4
15-03-26;16:18;34.0;278.1;0.4;244.3;50.01;77;3297.4
15-03-26;16:21;34.1;271.4;0.3;243.4;50.01;59;3297.4
15-03-26;16:24;34.0;273.1;0.2;243.4;50.02;42;3297.4
15-03-26;16:27;33.8;264.8;0.2;244.3;50.03;32;3297.4
15-03-26;16:30;33.9;263.0;0.1;243.4;50.01;32;3297.4
15-03-26;16:33;33.9;264.5;0.2;244.3;50.05;31;3297.4
15-03-26;16:36;33.9;259.1;0.2;243.4;50.00;28;3297.4
15-03-26;16:39;33.7;260.5;0.1;245.3;50.05;28;3297.4
15-03-26;16:42;33.5;251.8;0.1;244.3;50.06;21;3297.4
15-03-26;16:45;33.4;252.6;0.1;243.4;49.98;18;3297.4
15-03-26;16:48;33.3;249.3;0.1;243.4;50.02;20;3297.4
15-03-26;16:51;33.3;257.8;0.1;243.4;50.03;18;3297.4
15-03-26;16:54;33.3;262.7;0.1;245.3;50.06;15;3297.4
15-03-26;16:57;33.5;255.3;0.1;244.3;50.05;16;3297.4
15-03-26;17:00;33.3;251.0;0.1;244.3;50.07;18;3297.4
15-03-26;17:03;33.4;249.7;0.1;244.3;50.05;14;3297.4
15-03-26;17:06;33.3;243.1;0.0;244.3;50.06;12;3297.4
15-03-26;17:09;33.2;250.6;0.0;245.3;50.06;11;3297.4
15-03-26;17:12;33.1;239.3;0.1;244.3;50.08;10;3297.4
15-03-26;17:15;33.1;243.4;0.1;245.3;49.99;11;3297.4
15-03-26;17:18;33.2;250.7;0.0;243.4;50.01;10;3297.4
15-03-26;17:21;33.1;247.7;0.0;244.3;50.02;5;3297.4
15-03-26;17:24;33.1;239.9;0.0;244.3;50.01;0;3297.4
15-03-26;17:27;33.0;4.8;0.0;244.3;50.03;0;3297.4
15-03-26;17:30;32.9;276.5;0.0;245.3;50.05;0;3297.4
15-03-26;17:33;32.7;261.3;0.0;243.4;50.05;0;3297.4
15-03-26;17:36;32.7;229.6;0.0;243.4;50.06;0;3297.4
15-03-26;17:39;32.6;206.3;0.0;244.3;50.05;0;3297.4
15-03-26;17:42;32.5;190.5;0.0;244.3;50.05;0;3297.4
15-03-26;17:45;32.5;175.0;0.0;244.3;50.02;0;3297.4
15-03-26;17:48;32.4;156.5;0.0;244.3;49.99;0;3297.4
15-03-26;17:51;32.4;134.3;0.0;244.3;50.00;0;3297.4
15-03-26;17:54;32.3;4.8;0.0;244.3;50.02;0;3297.4
15-03-27;06:15;30.2;261.9;0.1;244.3;50.06;22;3297.4
15-03-27;06:18;30.3;263.6;0.1;242.4;50.05;27;3297.4
15-03-27;06:21;30.4;267.1;0.2;246.3;50.04;36;3297.4
15-03-27;06:24;30.5;282.4;0.2;245.3;50.04;44;3297.4
15-03-27;06:27;30.7;279.4;0.4;245.3;50.06;59;3297.4
15-03-27;06:30;31.0;288.7;0.4;245.3;50.05;65;3297.4
15-03-27;06:33;31.0;286.3;0.3;245.3;50.06;62;3297.4
15-03-27;06:36;31.1;276.7;0.3;246.3;50.02;60;3297.4
15-03-27;06:39;31.1;293.8;0.4;245.3;50.03;64;3297.4
15-03-27;06:42;31.5;273.4;0.4;245.3;50.00;65;3297.4
15-03-27;06:45;31.5;283.8;0.4;245.3;50.03;85;3297.4
15-03-27;06:48;31.6;298.2;0.5;245.3;50.04;87;3297.4
15-03-27;06:51;31.6;298.3;0.4;245.3;50.05;82;3297.4
15-03-27;06:54;31.8;302.3;0.4;245.3;50.03;79;3297.4
15-03-27;06:57;31.9;290.7;0.4;244.3;50.10;72;3297.4
15-03-27;07:00;31.9;294.8;0.4;246.3;50.12;68;3297.4
15-03-27;07:03;32.3;298.2;0.5;244.3;50.04;70;3297.4
15-03-27;07:06;32.0;292.8;0.4;244.3;50.06;76;3297.4
15-03-27;07:09;32.3;290.9;0.4;244.3;50.05;85;3297.4
15-03-27;07:12;32.5;294.1;0.5;244.3;50.05;101;3297.4
15-03-27;07:15;32.7;293.5;0.5;244.3;50.05;117;3297.5
15-03-27;07:18;32.9;304.1;0.6;244.3;49.99;135;3297.5
15-03-27;07:21;32.9;293.2;0.7;245.3;50.04;151;3297.5
15-03-27;07:24;33.0;300.8;0.8;245.3;50.03;170;3297.5
15-03-27;07:27;33.2;301.7;0.9;244.3;50.04;192;3297.5
15-03-27;07:30;33.2;298.8;1.0;245.3;50.04;213;3297.5
15-03-27;07:33;33.4;296.7;1.0;245.3;50.05;231;3297.5
15-03-27;07:36;33.4;300.1;1.1;245.3;50.05;255;3297.5
15-03-27;07:39;33.8;298.8;1.2;245.3;50.06;280;3297.5
15-03-27;07:42;33.9;301.1;1.3;245.3;50.04;302;3297.5
15-03-27;07:45;33.8;299.8;1.3;245.3;50.05;323;3297.6
15-03-27;07:48;34.0;299.1;1.5;245.3;50.03;343;3297.6
15-03-27;07:51;34.5;4.8;1.5;246.3;50.05;363;3297.6
15-03-27;07:54;34.5;290.7;1.5;244.3;50.06;377;3297.6
15-03-27;07:57;34.8;288.8;1.7;245.3;50.07;395;3297.6
15-03-27;08:00;34.7;289.5;1.7;244.3;50.07;415;3297.7
15-03-27;08:03;34.8;288.8;1.8;245.3;50.08;433;3297.7
15-03-27;08:06;34.9;286.0;1.9;242.4;50.09;454;3297.7
15-03-27;08:09;35.3;287.6;1.9;243.4;50.03;467;3297.7
15-03-27;08:12;35.3;283.1;2.0;243.4;50.04;483;3297.7
15-03-27;08:15;35.9;282.8;2.1;243.4;50.03;498;3297.8
15-03-27;08:18;35.7;277.8;2.1;246.3;50.01;513;3297.8
15-03-27;08:21;35.7;280.2;2.1;248.2;50.03;526;3297.8
15-03-27;08:24;36.2;278.9;2.3;246.3;50.05;539;3297.8
15-03-27;08:27;36.5;281.3;2.3;247.3;50.09;564;3297.9
15-03-27;08:30;36.4;278.4;2.3;248.2;50.06;576;3297.9
15-03-27;08:33;36.7;279.1;2.4;247.3;50.04;594;3297.9
15-03-27;08:36;36.9;279.7;2.5;247.3;50.06;606;3298.0
15-03-27;08:39;37.0;279.7;2.5;246.3;50.06;618;3298.0
15-03-27;08:42;37.1;273.9;2.6;247.3;50.04;632;3298.0
15-03-27;08:45;37.2;272.6;2.7;248.2;50.06;650;3298.1
15-03-27;08:48;37.6;273.7;2.7;247.3;50.02;661;3298.1
15-03-27;08:51;37.7;274.5;2.6;248.2;50.06;661;3298.1
15-03-27;08:54;37.6;274.0;2.7;248.2;50.06;677;3298.2
15-03-27;08:57;37.9;274.3;3.0;247.3;49.98;698;3298.2
15-03-27;09:00;37.9;272.0;2.9;247.3;49.99;711;3298.2
15-03-27;09:03;38.2;266.8;2.9;247.3;50.02;719;3298.3
15-03-27;09:06;38.2;271.1;3.0;246.3;50.03;735;3298.3
15-03-27;09:09;38.4;266.0;3.0;247.3;50.05;744;3298.3
15-03-27;09:12;38.4;270.2;3.1;246.3;50.07;757;3298.4
15-03-27;09:15;38.5;265.8;3.1;247.3;49.98;771;3298.4
15-03-27;09:18;38.7;269.8;3.2;247.3;50.04;782;3298.4
15-03-27;09:21;38.6;263.5;3.2;248.2;50.06;788;3298.5
15-03-27;09:24;39.1;263.5;3.3;246.3;50.02;806;3298.5
15-03-27;09:27;39.0;266.7;3.3;245.3;50.03;821;3298.6
15-03-27;09:30;39.3;267.3;3.3;248.2;50.01;821;3298.6
15-03-27;09:33;39.1;262.6;3.4;247.3;50.05;840;3298.6
15-03-27;09:36;39.4;258.3;3.3;248.2;50.05;845;3298.7
15-03-27;09:39;39.5;261.0;3.5;247.3;50.03;855;3298.7
15-03-27;09:42;39.5;264.9;3.6;247.3;50.09;874;3298.8
15-03-27;09:45;39.7;7.8;3.5;248.2;50.10;883;3298.8
15-03-27;09:48;39.8;261.9;3.6;248.2;50.07;901;3298.9
15-03-27;09:51;40.1;262.9;3.7;248.2;50.07;902;3298.9
15-03-27;09:54;40.2;260.7;3.8;249.2;50.09;913;3298.9
15-03-27;09:57;40.2;261.4;3.7;250.2;50.08;923;3299.0
15-03-27;10:00;40.2;261.1;3.8;249.2;50.03;926;3299.0
15-03-27;10:03;40.5;260.1;3.8;248.2;50.02;936;3299.1
15-03-27;10:06;40.6;260.5;3.8;248.2;50.05;944;3299.1
15-03-27;10:09;40.6;259.2;3.8;247.3;49.97;920;3299.2
15-03-27;10:12;40.9;262.2;3.7;247.3;50.08;917;3299.2
15-03-27;10:15;40.8;262.3;3.9;248.2;50.07;962;3299.3
15-03-27;10:18;41.0;254.2;3.9;248.2;50.05;974;3299.3
15-03-27;10:21;41.4;258.6;4.0;248.2;50.07;991;3299.4
15-03-27;10:24;41.4;254.7;4.1;248.2;50.02;1000;3299.4
15-03-27;10:27;41.4;260.7;4.0;248.2;50.07;1009;3299.5
15-03-27;10:30;41.7;258.8;4.1;248.2;50.07;1011;3299.5
15-03-27;10:33;41.7;256.4;4.2;247.3;50.04;1039;3299.6
15-03-27;10:36;41.6;262.0;4.1;249.2;50.03;1024;3299.6
15-03-27;10:39;41.9;255.3;4.1;249.2;50.02;1047;3299.7
15-03-27;10:42;42.1;256.7;4.1;249.2;50.06;1022;3299.7
15-03-27;10:45;42.2;256.2;4.2;249.2;50.05;1033;3299.8
15-03-27;10:48;42.2;253.8;4.2;248.2;50.07;1037;3299.8
15-03-27;10:51;42.2;257.0;4.3;249.2;50.08;1056;3299.9
15-03-27;10:54;42.3;254.4;4.2;249.2;50.06;1058;3299.9
15-03-27;10:57;42.4;251.9;4.3;249.2;50.05;1061;3300.0
15-03-27;11:00;42.7;255.1;4.3;249.2;49.99;1066;3300.0
15-03-27;11:03;42.5;252.6;4.2;248.2;50.02;1066;3300.1
15-03-27;11:06;42.3;252.8;3.1;248.2;50.03;744;3300.1
15-03-27;11:09;42.7;262.0;4.2;248.2;50.11;1027;3300.2
15-03-27;11:12;42.7;262.6;3.8;248.2;50.09;935;3300.2
15-03-27;11:15;42.5;262.9;4.1;249.2;50.05;1009;3300.3
15-03-27;11:18;43.0;259.7;4.6;249.2;50.07;1128;3300.3
15-03-27;11:21;43.1;252.5;4.5;248.2;50.08;1119;3300.4
15-03-27;11:24;43.2;256.9;4.6;249.2;50.05;1129;3300.5
15-03-27;11:27;43.2;255.1;4.6;247.3;50.08;1124;3300.5
15-03-27;11:30;43.2;250.9;4.6;249.2;50.03;1128;3300.6
15-03-27;11:33;43.4;249.4;4.6;248.2;50.05;1140;3300.6
15-03-27;11:36;43.7;249.0;4.7;249.2;50.07;1160;3300.7
15-03-27;11:39;43.7;249.0;4.7;248.2;50.05;1172;3300.7
15-03-27;11:42;43.8;241.6;4.7;248.2;50.04;1176;3300.8
15-03-27;11:45;43.7;241.8;4.8;248.2;50.04;1195;3300.9
15-03-27;11:48;43.8;254.1;3.8;247.3;50.05;941;3300.9
15-03-27;11:51;43.9;248.1;3.4;247.3;50.08;835;3301.0
15-03-27;11:54;43.9;240.8;3.6;248.2;50.05;911;3301.0
15-03-27;11:57;43.8;247.1;5.0;249.2;50.05;1247;3301.1
15-03-27;12:00;44.0;232.1;3.8;246.3;50.01;955;3301.1
15-03-27;12:03;43.8;240.5;1.7;247.3;50.02;400;3301.2
15-03-27;12:06;43.5;249.0;5.2;248.2;50.05;1280;3301.2
15-03-27;12:09;43.9;250.7;4.8;248.2;50.05;1201;3301.3
15-03-27;12:12;43.0;268.6;2.0;247.3;50.05;479;3301.3
15-03-27;12:15;43.4;256.6;4.8;249.2;50.04;1175;3301.3
15-03-27;12:18;43.9;252.3;5.1;249.2;50.06;1287;3301.4
15-03-27;12:21;42.8;286.0;3.6;249.2;50.10;902;3301.4
15-03-27;12:24;43.4;228.3;1.8;246.3;50.09;448;3301.5
15-03-27;12:27;42.5;277.1;2.1;248.2;50.08;507;3301.5
15-03-27;12:30;42.8;291.2;2.3;245.3;50.04;618;3301.5
15-03-27;12:33;42.9;258.5;5.2;249.2;50.01;1283;3301.6
15-03-27;12:36;42.8;262.5;4.8;249.2;50.04;1183;3301.6
15-03-27;12:39;50.0;263.3;2.1;247.3;50.05;498;3301.7
15-03-27;12:42;41.5;268.5;0.7;246.3;50.06;169;3301.7
15-03-27;12:45;40.9;271.8;0.8;247.3;50.08;177;3301.7
15-03-27;12:48;40.9;298.5;3.4;249.2;50.07;836;3301.7
15-03-27;12:51;41.0;278.1;1.4;247.3;50.07;320;3301.7
15-03-27;12:54;40.5;286.0;1.1;247.3;50.06;261;3301.8
15-03-27;12:57;40.1;286.5;1.0;246.3;50.02;233;3301.8
15-03-27;13:00;39.9;282.2;1.1;246.3;50.07;254;3301.8
15-03-27;13:03;39.7;300.2;1.7;246.3;50.03;434;3301.8
15-03-27;13:06;40.0;281.6;2.4;246.3;50.06;595;3301.8
15-03-27;13:09;40.2;272.1;4.4;248.2;50.03;1096;3301.9
15-03-27;13:12;40.9;258.3;5.0;248.2;50.05;1231;3301.9
15-03-27;13:15;41.0;252.3;4.3;248.2;50.03;1111;3302.0
15-03-27;13:18;41.2;249.0;4.8;248.2;50.03;1181;3302.0
15-03-27;13:21;41.4;277.8;3.1;247.3;50.06;767;3302.1
15-03-27;13:24;40.5;274.0;0.9;245.3;50.05;195;3302.1
15-03-27;13:27;39.9;277.2;0.7;246.3;50.09;169;3302.1
15-03-27;13:30;39.5;269.2;0.5;244.3;50.06;109;3302.1
15-03-27;13:33;39.2;280.0;0.4;245.3;50.03;91;3302.1
15-03-27;13:36;39.0;279.1;0.5;245.3;50.05;100;3302.1
15-03-27;13:39;38.6;280.2;0.4;245.3;50.05;88;3302.1
15-03-27;13:42;38.3;279.7;0.3;246.3;50.07;59;3302.1
15-03-27;13:45;38.0;266.6;0.2;247.3;50.06;45;3302.1
15-03-27;13:48;37.8;264.1;0.2;246.3;50.06;41;3302.1
15-03-27;13:51;37.5;270.9;0.2;245.3;50.06;44;3302.1
15-03-27;13:54;37.1;264.9;0.2;247.3;50.08;48;3302.1
15-03-27;13:57;36.9;274.5;0.3;246.3;50.07;50;3302.1
15-03-27;14:00;36.8;267.1;0.3;245.3;50.06;51;3302.1
15-03-27;14:03;36.5;279.1;0.4;246.3;50.07;72;3302.1
15-03-27;14:06;36.7;287.9;0.6;246.3;50.05;129;3302.1
15-03-27;14:09;36.5;299.5;0.9;245.3;50.04;201;3302.1
15-03-27;14:12;37.0;286.8;3.7;248.2;50.02;913;3302.2
15-03-27;14:15;37.6;294.5;2.3;248.2;50.04;554;3302.2
15-03-27;14:18;37.4;298.5;1.6;246.3;50.05;401;3302.2
15-03-27;14:21;37.4;262.2;1.6;247.3;50.05;388;3302.3
15-03-27;14:24;37.4;296.3;1.3;246.3;50.07;319;3302.3
15-03-27;14:27;37.0;295.8;0.7;245.3;50.07;141;3302.3
15-03-27;14:30;36.7;287.8;0.7;246.3;50.00;105;3302.3
15-03-27;14:33;36.3;270.2;0.2;245.3;50.05;38;3302.3
15-03-27;14:36;36.0;301.6;0.5;247.3;50.05;107;3302.3
15-03-27;14:39;36.2;298.5;0.5;246.3;50.02;99;3302.3
15-03-27;14:42;36.0;266.8;0.1;246.3;50.03;25;3302.3
15-03-27;14:45;35.5;263.3;0.1;247.3;50.07;34;3302.3
15-03-27;14:48;35.4;266.7;0.1;247.3;50.06;17;3302.3
15-03-27;14:51;35.3;254.7;0.0;246.3;50.06;10;3302.3
15-03-27;14:54;35.0;258.1;0.1;246.3;50.07;17;3302.3
15-03-27;14:57;34.9;248.8;0.1;246.3;50.07;16;3302.3
15-03-27;15:00;34.7;267.4;0.1;249.2;50.07;21;3302.3
15-03-27;15:03;34.6;259.4;0.0;246.3;50.06;9;3302.3
15-03-27;15:06;34.4;257.8;0.0;246.3;50.05;3;3302.3
15-03-27;15:09;34.4;254.7;0.0;246.3;50.04;4;3302.3
15-03-27;15:12;34.0;242.8;0.0;245.3;50.05;4;3302.3
15-03-27;15:15;34.0;271.5;0.1;246.3;50.08;14;3302.3
15-03-27;15:18;33.9;273.7;0.2;246.3;50.07;49;3302.3
15-03-27;15:21;33.9;287.4;0.4;246.3;50.07;82;3302.3
15-03-27;15:24;33.9;290.0;0.4;248.2;50.05;81;3302.3
15-03-27;15:27;33.8;288.5;0.4;247.3;50.07;76;3302.3
15-03-27;15:30;33.7;286.3;0.3;247.3;50.03;51;3302.3
15-03-27;15:33;33.5;290.1;0.3;246.3;50.03;55;3302.3
15-03-27;15:36;33.5;280.9;0.3;247.3;50.03;55;3302.3
15-03-27;15:39;33.3;275.3;0.2;246.3;50.00;24;3302.3
15-03-27;15:42;33.3;276.8;0.2;247.3;50.03;46;3302.3
15-03-27;15:45;33.2;277.7;0.3;246.3;50.03;61;3302.4
15-03-27;15:48;33.3;273.0;0.3;246.3;50.04;52;3302.4
15-03-27;15:51;33.3;274.5;0.1;246.3;50.01;26;3302.4
15-03-27;15:54;33.1;263.0;0.1;246.3;50.04;17;3302.4
15-03-27;15:57;33.1;255.9;0.0;246.3;50.05;6;3302.4
15-03-27;16:00;33.1;250.9;0.0;246.3;50.06;1;3302.4
15-03-27;16:03;33.2;244.0;0.0;247.3;50.03;2;3302.4
15-03-27;16:06;33.0;244.7;0.0;246.3;50.07;2;3302.4
15-03-27;16:09;33.0;257.6;0.0;247.3;50.07;1;3302.4
15-03-27;16:12;33.0;240.5;0.0;247.3;50.13;2;3302.4
15-03-27;16:15;33.0;235.2;0.0;245.3;50.07;3;3302.4
15-03-27;16:18;33.1;263.5;0.1;244.3;50.03;16;3302.4
15-03-27;16:21;32.9;256.2;0.1;245.3;50.07;12;3302.4
15-03-27;16:24;32.9;262.5;0.0;243.4;50.04;2;3302.4
15-03-27;16:27;32.7;183.5;0.0;245.3;50.06;4;3302.4
15-03-27;16:30;32.7;213.5;0.0;243.4;50.05;0;3302.4
15-03-27;16:33;32.6;251.8;0.0;244.3;50.05;0;3302.4
15-03-27;16:36;32.5;180.4;0.0;244.3;50.05;0;3302.4
15-03-27;16:39;32.5;100.0;0.0;243.4;50.07;0;3302.4
15-03-28;06:27;30.1;263.0;0.1;245.3;50.06;14;3302.4
15-03-28;06:30;30.4;268.9;0.1;244.3;50.04;17;3302.4
15-03-28;06:33;30.4;270.9;0.1;245.3;50.02;21;3302.4
15-03-28;06:36;30.4;268.9;0.1;245.3;50.01;24;3302.4
15-03-28;06:39;30.5;292.0;0.1;245.3;50.03;28;3302.4
15-03-28;06:42;30.7;281.3;0.2;245.3;50.04;32;3302.4
15-03-28;06:45;30.8;283.1;0.2;246.3;50.04;35;3302.4
15-03-28;06:48;30.9;264.4;0.1;244.3;50.02;31;3302.4
15-03-28;06:51;31.0;281.8;0.1;244.3;50.04;31;3302.4
15-03-28;06:54;31.2;279.9;0.1;245.3;50.05;29;3302.4
15-03-28;06:57;31.2;264.5;0.1;244.3;50.03;23;3302.4
15-03-28;07:00;31.0;268.2;0.1;244.3;50.09;22;3302.4
15-03-28;07:03;31.5;264.2;0.1;243.4;50.08;20;3302.4
15-03-28;07:06;31.4;259.5;0.1;246.3;50.06;19;3302.4
15-03-28;07:09;31.4;269.3;0.1;245.3;50.05;16;3302.4
15-03-28;07:12;31.4;264.4;0.1;243.4;50.05;19;3302.4
15-03-28;07:15;31.5;271.8;0.1;244.3;50.03;22;3302.4
15-03-28;07:18;31.7;270.2;0.1;245.3;50.04;28;3302.4
15-03-28;07:21;31.7;281.5;0.1;246.3;50.04;28;3302.4
15-03-28;07:24;31.8;272.4;0.1;244.3;50.04;29;3302.4
15-03-28;07:27;31.7;275.2;0.1;245.3;50.01;31;3302.4
15-03-28;07:30;32.0;278.9;0.1;244.3;50.05;31;3302.4
15-03-28;07:33;31.9;280.9;0.1;247.3;50.05;29;3302.4
15-03-28;07:36;32.0;265.4;0.1;245.3;50.02;24;3302.4
15-03-28;07:39;32.2;269.5;0.1;247.3;50.02;27;3302.4
15-03-28;07:42;32.0;269.9;0.1;247.3;50.03;26;3302.4
15-03-28;07:45;32.2;266.3;0.2;245.3;50.03;27;3302.4
15-03-28;07:48;32.2;270.1;0.1;246.3;50.03;26;3302.4
15-03-28;07:51;32.3;281.3;0.1;246.3;50.02;25;3302.4
15-03-28;07:54;32.3;267.0;0.1;246.3;49.96;24;3302.4
15-03-28;07:57;32.4;271.5;0.1;245.3;50.03;22;3302.4
15-03-28;08:00;32.3;274.2;0.1;245.3;50.06;24;3302.4
15-03-28;08:03;32.4;273.0;0.1;245.3;50.06;25;3302.4
15-03-28;08:06;32.4;267.9;0.1;245.3;50.06;26;3302.4
15-03-28;08:09;32.4;279.0;0.1;245.3;50.02;28;3302.4
15-03-28;08:12;32.6;274.5;0.1;245.3;50.01;29;3302.4
15-03-28;08:15;32.4;279.4;0.1;244.3;50.06;29;3302.4
15-03-28;08:18;32.5;283.4;0.2;245.3;50.04;34;3302.4
15-03-28;08:21;32.5;282.4;0.2;244.3;50.03;37;3302.4
15-03-28;08:24;32.6;281.8;0.2;245.3;50.04;35;3302.4
15-03-28;08:27;32.6;278.3;0.2;244.3;50.02;38;3302.4
15-03-28;08:30;32.6;277.8;0.2;245.3;50.03;40;3302.4
15-03-28;08:33;32.6;282.5;0.2;246.3;50.06;46;3302.4
15-03-28;08:36;32.7;277.5;0.3;246.3;50.05;49;3302.4
15-03-28;08:39;32.7;280.5;0.3;246.3;50.06;54;3302.4
15-03-28;08:42;32.7;289.1;0.3;245.3;50.05;58;3302.4
15-03-28;08:45;32.9;288.4;0.3;245.3;50.05;59;3302.4
15-03-28;08:48;33.0;297.6;0.4;246.3;50.16;66;3302.4
15-03-28;08:51;33.1;279.7;0.4;245.3;50.03;69;3302.4
