data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-03-28;08:54;33.2;295.0;0.4;245.3;50.04;75;3302.4
15-03-28;08:57;33.3;291.9;0.4;245.3;50.06;84;3302.4
15-03-28;09:00;33.4;302.0;0.5;245.3;50.08;92;3302.4
15-03-28;09:03;33.2;306.0;0.4;244.3;50.06;89;3302.5
15-03-28;09:06;33.4;299.8;0.4;244.3;50.03;75;3302.5
15-03-28;09:09;33.3;298.2;0.4;245.3;50.05;78;3302.5
15-03-28;09:12;33.5;296.7;0.4;245.3;50.03;71;3302.5
15-03-28;09:15;33.5;290.0;0.4;244.3;50.01;78;3302.5
15-03-28;09:18;33.4;294.2;0.4;245.3;50.04;97;3302.5
15-03-28;09:21;33.4;293.8;0.5;245.3;50.04;100;3302.5
15-03-28;09:24;33.7;297.9;0.4;245.3;50.05;80;3302.5
15-03-28;09:27;33.8;298.6;0.4;245.3;50.07;87;3302.5
15-03-28;09:30;33.5;283.5;0.4;245.3;50.07;84;3302.5
15-03-28;09:33;33.7;290.9;0.4;244.3;50.09;75;3302.5
15-03-28;09:36;33.8;290.1;0.4;245.3;50.04;69;3302.5
15-03-28;09:39;33.7;286.5;0.2;244.3;50.03;45;3302.5
15-03-28;09:42;33.7;279.7;0.2;245.3;50.06;46;3302.5
15-03-28;09:45;33.5;282.5;0.2;244.3;50.04;44;3302.5
15-03-28;09:48;33.5;283.4;0.3;245.3;50.05;59;3302.5
15-03-28;09:51;33.5;279.0;0.2;245.3;50.05;32;3302.5
15-03-28;09:54;33.4;287.1;0.2;245.3;50.07;41;3302.5
15-03-28;09:57;33.2;279.7;0.2;244.3;50.07;39;3302.5
15-03-28;10:00;33.2;280.6;0.2;244.3;50.02;43;3302.5
15-03-28;10:03;33.1;279.9;0.3;244.3;50.01;47;3302.5
15-03-28;10:06;33.1;277.2;0.3;245.3;50.04;49;3302.5
15-03-28;10:09;33.4;292.2;0.4;244.3;50.02;82;3302.5
15-03-28;10:12;33.1;299.5;0.6;245.3;50.05;125;3302.5
15-03-28;10:15;33.2;295.0;0.4;244.3;50.06;78;3302.5
15-03-28;10:18;33.0;285.7;0.4;243.4;50.03;63;3302.5
15-03-28;10:21;33.0;288.8;0.3;245.3;50.00;47;3302.5
15-03-28;10:24;33.0;292.2;0.4;244.3;50.04;74;3302.5
15-03-28;10:27;32.7;290.7;0.5;244.3;50.04;84;3302.5
15-03-28;10:30;33.0;289.0;0.4;244.3;50.01;58;3302.5
15-03-28;10:33;33.0;282.2;0.5;245.3;50.06;95;3302.6
15-03-28;10:36;33.0;294.4;0.4;243.4;50.06;93;3302.6
15-03-28;10:39;33.0;305.1;0.7;243.4;50.09;162;3302.6
15-03-28;10:42;33.0;308.0;0.8;244.3;50.06;202;3302.6
15-03-28;10:45;33.2;314.3;1.2;244.3;50.15;291;3302.6
15-03-28;10:48;33.4;307.0;1.5;244.3;50.07;340;3302.6
15-03-28;10:51;33.5;306.7;1.4;244.3;50.07;350;3302.6
15-03-28;10:54;33.7;294.2;1.6;246.3;50.08;391;3302.6
15-03-28;10:57;33.7;308.3;1.1;244.3;50.07;256;3302.7
15-03-28;11:00;33.8;310.9;1.4;244.3;50.02;323;3302.7
15-03-28;11:03;33.5;306.4;0.8;244.3;50.02;198;3302.7
15-03-28;11:06;33.3;306.7;1.1;244.3;49.97;248;3302.7
15-03-28;11:09;33.8;298.6;1.0;244.3;50.05;253;3302.7
15-03-28;11:12;33.5;297.0;0.7;244.3;50.03;152;3302.7
15-03-28;11:15;33.5;291.2;0.9;245.3;50.06;197;3302.7
15-03-28;11:18;33.7;295.7;1.8;245.3;50.06;441;3302.7
15-03-28;11:21;33.9;307.6;1.4;245.3;50.06;336;3302.8
15-03-28;11:24;33.7;304.3;0.9;245.3;50.05;196;3302.8
15-03-28;11:27;33.7;303.6;1.0;245.3;50.09;250;3302.8
15-03-28;11:30;33.8;313.0;1.6;245.3;50.03;382;3302.8
15-03-28;11:33;33.9;306.1;1.8;245.3;50.06;451;3302.8
15-03-28;11:36;34.0;300.8;1.8;244.3;50.03;434;3302.8
15-03-28;11:39;34.0;292.5;0.9;245.3;50.03;215;3302.9
15-03-28;11:42;33.8;299.1;0.7;245.3;50.03;158;3302.9
15-03-28;11:45;33.5;295.6;0.5;243.4;50.03;103;3302.9
15-03-28;11:48;33.5;286.8;0.4;243.4;50.01;81;3302.9
15-03-28;11:51;33.3;290.0;0.4;244.3;50.03;96;3302.9
15-03-28;11:54;33.7;293.9;0.5;244.3;50.05;98;3302.9
15-03-28;11:57;33.4;300.0;0.5;244.3;50.05;112;3302.9
15-03-28;12:00;33.3;302.4;0.5;243.4;49.99;120;3302.9
15-03-28;12:03;33.2;283.7;0.3;244.3;50.00;55;3302.9
15-03-28;12:06;33.1;260.3;0.1;244.3;50.03;33;3302.9
15-03-28;12:09;33.0;257.9;0.1;245.3;50.03;26;3302.9
15-03-28;12:12;32.9;4.8;0.4;244.3;50.05;65;3302.9
15-03-28;12:15;33.1;312.5;0.8;245.3;50.01;162;3302.9
15-03-28;12:18;33.1;290.4;0.6;245.3;50.09;116;3302.9
15-03-28;12:21;33.0;283.4;0.3;244.3;50.06;60;3302.9
15-03-28;12:24;32.9;273.3;0.2;244.3;50.03;38;3302.9
15-03-28;12:27;32.9;272.6;0.2;244.3;50.05;39;3302.9
15-03-28;12:30;32.7;288.8;0.2;244.3;50.01;49;3302.9
15-03-28;12:33;32.6;292.5;0.4;243.4;50.02;73;3302.9
15-03-28;12:36;32.7;298.9;0.6;244.3;50.03;129;3302.9
15-03-28;12:39;32.9;310.9;0.7;243.4;50.03;173;3302.9
15-03-28;12:42;33.1;286.8;1.2;246.3;50.07;283;3303.0
15-03-28;12:45;33.0;314.5;1.2;244.3;50.03;295;3303.0
15-03-28;12:48;33.2;305.8;1.4;244.3;50.04;332;3303.0
15-03-28;12:51;33.3;304.8;0.8;244.3;50.06;204;3303.0
15-03-28;12:54;33.2;303.0;0.6;244.3;50.07;132;3303.0
15-03-28;12:57;33.1;289.1;0.4;244.3;50.11;75;3303.0
15-03-28;13:00;32.9;272.9;0.1;244.3;50.05;23;3303.0
15-03-28;13:03;32.7;268.3;0.0;244.3;50.04;11;3303.0
15-03-28;13:06;32.5;280.0;0.1;243.4;50.02;30;3303.0
15-03-28;13:09;32.5;269.6;0.3;244.3;50.02;55;3303.0
15-03-28;13:12;32.6;287.5;0.4;244.3;50.06;74;3303.0
15-03-28;13:15;32.5;301.1;0.4;246.3;50.08;97;3303.0
15-03-28;13:18;33.0;301.3;0.5;245.3;50.04;131;3303.0
15-03-28;13:21;33.0;302.3;0.7;244.3;50.03;164;3303.0
15-03-28;13:24;32.7;293.5;0.4;244.3;50.05;84;3303.0
15-03-28;13:27;32.5;279.6;0.3;244.3;50.05;53;3303.0
15-03-28;13:30;32.5;277.4;0.2;244.3;50.03;40;3303.0
15-03-28;13:33;32.3;268.6;0.1;244.3;50.04;29;3303.1
15-03-28;13:36;32.3;264.6;0.1;244.3;50.06;24;3303.1
15-03-28;13:39;32.3;264.6;0.1;244.3;50.03;20;3303.1
15-03-28;13:42;32.3;270.4;0.0;245.3;50.08;16;3303.1
15-03-28;13:45;32.0;259.8;0.0;245.3;50.07;11;3303.1
15-03-28;13:48;32.2;246.3;0.0;245.3;50.06;11;3303.1
15-03-28;13:51;32.2;247.8;0.1;245.3;50.06;12;3303.1
15-03-28;13:54;32.3;248.2;0.1;245.3;50.05;16;3303.1
15-03-28;13:57;32.2;254.2;0.1;245.3;50.06;23;3303.1
15-03-28;14:00;32.3;266.4;0.2;245.3;49.96;33;3303.1
15-03-28;14:03;32.2;277.4;0.2;246.3;50.02;42;3303.1
15-03-28;14:06;32.3;272.3;0.1;245.3;50.02;21;3303.1
15-03-28;14:09;32.2;260.0;0.0;246.3;50.02;6;3303.1
15-03-28;14:12;32.3;258.9;0.0;245.3;50.04;1;3303.1
15-03-28;14:15;32.2;243.1;0.0;245.3;50.02;4;3303.1
15-03-28;14:18;31.9;243.7;0.1;245.3;50.04;21;3303.1
15-03-28;14:21;32.3;274.2;0.2;245.3;50.04;40;3303.1
15-03-28;14:24;32.3;274.6;0.3;246.3;50.06;52;3303.1
15-03-28;14:27;32.2;286.3;0.2;246.3;50.05;40;3303.1
15-03-28;14:30;32.3;276.2;0.2;246.3;50.02;32;3303.1
15-03-28;14:33;32.3;280.5;0.2;248.2;50.03;30;3303.1
15-03-28;14:36;32.4;278.1;0.1;246.3;50.02;28;3303.1
15-03-28;14:39;32.3;275.2;0.1;246.3;50.03;24;3303.1
15-03-28;14:42;32.3;270.9;0.1;246.3;50.04;21;3303.1
15-03-28;14:45;32.4;260.4;0.1;246.3;50.04;20;3303.1
15-03-28;14:48;32.3;270.4;0.1;247.3;50.02;21;3303.1
15-03-28;14:51;32.4;268.9;0.1;246.3;50.02;28;3303.1
15-03-28;14:54;32.4;278.1;0.2;246.3;50.01;37;3303.1
15-03-28;14:57;32.5;273.1;0.2;246.3;50.03;46;3303.1
15-03-28;15:00;32.6;280.8;0.4;245.3;50.01;57;3303.1
15-03-28;15:03;32.7;287.2;0.3;247.3;50.03;64;3303.1
15-03-28;15:06;32.7;289.3;0.5;245.3;49.99;68;3303.1
15-03-28;15:09;32.7;284.7;0.4;246.3;49.98;69;3303.1
15-03-28;15:12;33.0;298.6;0.4;245.3;50.05;78;3303.1
15-03-28;15:15;32.9;276.7;0.5;245.3;50.00;87;3303.1
15-03-28;15:18;33.0;300.1;0.5;245.3;50.03;105;3303.1
15-03-28;15:21;32.9;302.6;0.5;246.3;50.06;119;3303.1
15-03-28;15:24;33.1;300.7;0.6;246.3;50.03;141;3303.1
15-03-28;15:27;33.0;305.8;0.6;245.3;50.06;136;3303.1
15-03-28;15:30;33.1;299.8;0.7;246.3;50.06;131;3303.1
15-03-28;15:33;33.3;301.4;0.6;245.3;50.03;119;3303.1
15-03-28;15:36;33.3;290.4;0.5;246.3;50.03;99;3303.1
15-03-28;15:39;33.3;299.1;0.5;245.3;50.04;121;3303.2
15-03-28;15:42;33.4;298.5;0.5;247.3;50.05;109;3303.2
15-03-28;15:45;33.2;292.5;0.4;246.3;50.03;100;3303.2
15-03-28;15:48;33.3;291.7;0.4;246.3;50.04;87;3303.2
15-03-28;15:51;33.4;290.9;0.4;245.3;50.03;80;3303.2
15-03-28;15:54;33.5;285.9;0.4;245.3;50.04;79;3303.2
15-03-28;15:57;33.4;295.4;0.4;245.3;50.05;78;3303.2
15-03-28;16:00;33.3;284.1;0.5;246.3;50.02;84;3303.2
15-03-28;16:03;33.4;291.6;0.4;245.3;50.06;75;3303.2
15-03-28;16:06;33.4;278.1;0.3;246.3;49.99;64;3303.2
15-03-28;16:09;33.5;285.3;0.4;245.3;50.01;68;3303.2
15-03-28;16:12;33.4;281.3;0.4;246.3;50.06;72;3303.2
15-03-28;16:15;33.3;281.6;0.2;245.3;50.04;49;3303.2
15-03-28;16:18;33.3;266.4;0.1;245.3;50.04;26;3303.2
15-03-28;16:21;33.4;269.3;0.1;245.3;50.04;26;3303.2
15-03-28;16:24;33.3;271.4;0.0;246.3;50.04;16;3303.2
15-03-28;16:27;33.1;258.2;0.1;245.3;50.05;15;3303.2
15-03-28;16:30;33.1;266.3;0.1;244.3;50.04;23;3303.2
15-03-28;16:33;33.1;268.7;0.1;245.3;50.07;27;3303.2
15-03-28;16:36;33.2;271.8;0.1;245.3;50.04;30;3303.2
15-03-28;16:39;33.1;268.2;0.1;245.3;50.03;22;3303.2
15-03-28;16:42;33.2;262.2;0.0;245.3;50.02;13;3303.2
15-03-28;16:45;33.1;259.2;0.1;245.3;50.01;19;3303.2
15-03-28;16:48;33.0;257.8;0.1;245.3;50.03;15;3303.2
15-03-28;16:51;33.1;261.7;0.1;245.3;49.99;15;3303.2
15-03-28;16:54;33.1;257.3;0.1;245.3;50.02;17;3303.2
15-03-28;16:57;33.0;255.0;0.0;244.3;50.03;7;3303.2
15-03-28;17:00;32.9;179.0;0.0;245.3;50.08;0;3303.2
15-03-28;17:03;32.7;120.7;0.0;245.3;50.05;0;3303.2
15-03-29;07:12;30.3;296.0;0.1;242.4;50.07;11;3303.2
15-03-29;07:15;30.1;263.9;0.1;246.3;50.05;20;3303.2
15-03-29;07:18;30.3;270.9;0.1;246.3;50.05;23;3303.2
15-03-29;07:21;30.4;275.9;0.1;244.3;50.07;25;3303.2
15-03-29;07:24;30.4;273.6;0.1;246.3;50.03;26;3303.2
15-03-29;07:27;30.7;279.3;0.2;245.3;50.05;31;3303.2
15-03-29;07:30;30.7;276.1;0.2;246.3;50.06;33;3303.2
15-03-29;07:33;30.8;280.8;0.2;245.3;50.01;38;3303.2
15-03-29;07:36;30.7;272.9;0.2;245.3;50.04;37;3303.2
15-03-29;07:39;30.9;277.7;0.0;247.3;50.04;38;3303.2
15-03-29;07:42;30.9;281.9;0.2;245.3;50.02;38;3303.2
15-03-29;07:45;31.1;275.2;0.1;245.3;50.04;36;3303.2
15-03-29;07:48;31.2;271.5;0.1;246.3;50.04;27;3303.2
15-03-29;07:51;31.2;269.6;0.1;245.3;50.05;22;3303.2
15-03-29;07:54;31.4;271.1;0.1;245.3;50.05;24;3303.2
15-03-29;07:57;31.2;267.7;0.1;245.3;50.09;20;3303.2
15-03-29;08:00;31.4;274.9;0.1;245.3;50.07;28;3303.2
15-03-29;08:03;31.5;273.4;0.3;245.3;50.06;54;3303.2
15-03-29;08:06;31.6;290.1;0.3;246.3;50.07;59;3303.2
15-03-29;08:09;31.6;284.6;0.4;246.3;50.06;59;3303.2
15-03-29;08:12;31.9;288.8;0.4;245.3;50.06;71;3303.2
15-03-29;08:15;32.0;298.6;0.4;244.3;50.10;92;3303.3
15-03-29;08:18;32.2;299.8;0.4;245.3;50.05;84;3303.3
15-03-29;08:21;32.2;301.7;0.6;246.3;49.99;102;3303.3
15-03-29;08:24;32.3;300.7;0.5;247.3;50.11;109;3303.3
15-03-29;08:27;32.5;307.1;0.5;245.3;50.07;111;3303.3
15-03-29;08:30;32.7;305.7;0.6;245.3;50.05;139;3303.3
15-03-29;08:33;32.9;304.2;0.6;245.3;50.04;120;3303.3
15-03-29;08:36;32.7;304.6;0.5;246.3;50.04;114;3303.3
15-03-29;08:39;32.9;296.6;0.5;247.3;50.04;119;3303.3
15-03-29;08:42;32.9;294.8;0.4;246.3;50.04;90;3303.3
15-03-29;08:45;33.1;295.8;0.5;245.3;50.03;101;3303.3
15-03-29;08:48;33.1;293.4;0.5;246.3;50.06;97;3303.3
15-03-29;08:51;33.0;302.1;0.7;246.3;50.04;149;3303.3
15-03-29;08:54;33.1;305.2;0.6;245.3;50.03;136;3303.3
15-03-29;08:57;33.3;298.2;0.6;245.3;50.07;124;3303.3
15-03-29;09:00;33.1;302.7;0.5;245.3;50.10;104;3303.3
15-03-29;09:03;33.2;300.2;0.5;245.3;50.07;99;3303.3
15-03-29;09:06;33.5;312.8;0.8;246.3;50.05;185;3303.3
15-03-29;09:09;33.7;290.0;1.0;245.3;50.04;257;3303.4
15-03-29;09:12;33.7;278.9;1.2;247.3;50.05;281;3303.4
15-03-29;09:15;33.8;302.9;0.9;245.3;50.04;206;3303.4
15-03-29;09:18;33.9;289.0;2.3;246.3;50.05;556;3303.4
15-03-29;09:21;34.1;307.6;1.2;245.3;50.04;289;3303.4
15-03-29;09:24;34.4;249.6;1.9;247.3;50.06;448;3303.4
15-03-29;09:27;34.4;288.8;2.1;246.3;50.04;512;3303.4
15-03-29;09:30;34.6;272.9;1.2;246.3;50.06;290;3303.5
15-03-29;09:33;34.7;288.5;2.3;247.3;50.10;567;3303.5
15-03-29;09:36;35.3;290.6;2.5;247.3;50.04;627;3303.5
15-03-29;09:39;35.5;280.2;2.7;247.3;50.04;668;3303.5
15-03-29;09:42;35.6;298.3;2.8;246.3;50.04;700;3303.6
15-03-29;09:45;35.5;267.7;2.0;246.3;50.06;477;3303.6
15-03-29;09:48;35.7;283.8;2.7;246.3;50.12;641;3303.6
15-03-29;09:51;36.1;275.3;3.0;247.3;50.05;742;3303.7
15-03-29;09:54;36.8;286.6;2.1;246.3;50.05;497;3303.7
15-03-29;09:57;36.5;309.0;2.7;246.3;50.08;669;3303.7
15-03-29;10:00;36.9;292.8;3.1;246.3;50.08;788;3303.8
15-03-29;10:03;37.1;281.8;3.3;247.3;50.11;789;3303.8
15-03-29;10:06;37.2;286.3;3.3;246.3;50.02;786;3303.8
15-03-29;10:09;37.2;282.7;1.5;245.3;50.04;375;3303.9
15-03-29;10:12;37.1;278.0;1.6;245.3;50.02;382;3303.9
15-03-29;10:15;37.0;274.6;1.4;245.3;50.04;337;3303.9
15-03-29;10:18;37.4;284.9;3.8;247.3;50.03;918;3303.9
15-03-29;10:21;37.8;284.6;3.1;247.3;50.03;843;3304.0
15-03-29;10:24;37.6;292.9;1.4;246.3;50.02;325;3304.0
15-03-29;10:27;37.6;282.2;1.8;246.3;50.03;442;3304.0
15-03-29;10:30;37.2;290.3;1.1;246.3;50.04;258;3304.0
15-03-29;10:33;36.8;309.9;1.1;246.3;50.02;267;3304.1
15-03-29;10:36;37.5;290.6;4.1;247.3;50.03;1037;3304.1
15-03-29;10:39;38.0;294.7;4.0;247.3;50.06;985;3304.1
15-03-29;10:42;38.4;281.5;4.3;248.2;50.04;1076;3304.2
15-03-29;10:45;38.7;275.2;4.4;248.2;50.04;1070;3304.2
15-03-29;10:48;39.0;270.4;4.0;247.3;50.05;993;3304.3
15-03-29;10:51;38.6;265.4;1.0;246.3;50.02;248;3304.3
15-03-29;10:54;38.3;246.8;3.8;247.3;50.01;879;3304.3
15-03-29;10:57;38.4;285.3;1.1;245.3;50.04;283;3304.4
15-03-29;11:00;39.0;278.4;4.6;248.2;50.03;1153;3304.4
15-03-29;11:03;39.3;275.9;4.1;248.2;50.02;1024;3304.5
15-03-29;11:06;39.4;281.6;3.9;247.3;50.02;972;3304.5
15-03-29;11:09;39.8;281.5;4.5;248.2;50.02;1107;3304.6
15-03-29;11:12;40.0;269.8;4.3;247.3;50.02;1082;3304.6
15-03-29;11:15;40.4;275.3;4.4;248.2;50.06;1088;3304.7
15-03-29;11:18;40.5;279.6;4.3;248.2;50.03;1054;3304.7
15-03-29;11:21;40.5;283.0;4.1;248.2;50.04;989;3304.8
15-03-29;11:24;40.8;271.5;4.6;249.2;50.03;1140;3304.8
15-03-29;11:27;41.0;265.4;2.4;248.2;49.99;812;3304.9
15-03-29;11:30;40.7;274.3;1.5;246.3;50.01;358;3304.9
15-03-29;11:33;41.2;272.4;4.4;248.2;50.05;1085;3305.0
15-03-29;11:36;41.2;273.1;4.4;248.2;50.06;765;3305.0
15-03-29;11:39;41.3;271.4;3.9;248.2;50.07;967;3305.1
15-03-29;11:42;40.5;280.2;1.2;246.3;50.04;311;3305.1
15-03-29;11:45;40.8;283.7;3.5;248.2;50.04;872;3305.1
15-03-29;11:48;40.9;274.2;4.8;249.2;50.03;1192;3305.2
15-03-29;11:51;41.6;269.9;5.0;249.2;50.03;1244;3305.3
15-03-29;11:54;41.7;269.5;4.3;249.2;50.02;1064;3305.3
15-03-29;11:57;42.1;272.9;5.1;249.2;50.03;1252;3305.4
15-03-29;12:00;42.1;268.5;4.8;248.2;50.03;1186;3305.4
15-03-29;12:03;41.4;284.1;1.3;246.3;50.08;311;3305.5
15-03-29;12:06;40.7;296.1;1.3;246.3;50.04;316;3305.5
15-03-29;12:09;40.2;295.7;1.2;246.3;50.03;292;3305.5
15-03-29;12:12;40.0;299.4;1.4;246.3;50.04;328;3305.5
15-03-29;12:15;39.7;299.7;1.5;246.3;50.03;345;3305.5
15-03-29;12:18;39.4;306.7;1.3;246.3;50.05;310;3305.6
15-03-29;12:21;39.3;303.5;1.2;247.3;50.03;309;3305.6
15-03-29;12:24;39.2;301.3;2.0;247.3;50.06;486;3305.6
15-03-29;12:27;40.4;290.1;5.7;250.2;50.05;1415;3305.6
15-03-29;12:30;40.8;266.3;2.5;247.3;49.99;572;3305.7
15-03-29;12:33;40.8;278.3;5.5;249.2;50.02;1359;3305.8
15-03-29;12:36;41.3;255.1;5.3;250.2;50.05;1320;3305.8
15-03-29;12:39;41.3;293.1;4.7;247.3;50.03;1172;3305.9
15-03-29;12:42;41.7;275.3;2.1;247.3;50.08;508;3305.9
15-03-29;12:45;41.2;290.3;3.3;247.3;50.04;854;3306.0
15-03-29;12:48;41.0;284.1;5.5;249.2;50.05;1366;3306.0
15-03-29;12:51;42.0;270.5;5.3;249.2;50.04;1324;3306.1
15-03-29;12:54;41.4;295.6;2.5;247.3;50.05;591;3306.1
15-03-29;12:57;41.3;281.2;2.1;246.3;50.07;509;3306.1
15-03-29;13:00;41.9;271.1;5.4;248.2;50.01;1325;3306.2
15-03-29;13:03;41.6;297.0;4.0;248.2;50.03;990;3306.3
15-03-29;13:06;42.2;265.7;5.1;249.2;50.04;1267;3306.3
15-03-29;13:09;42.5;258.9;4.9;250.2;50.08;1206;3306.4
15-03-29;13:12;42.7;269.3;5.0;248.2;50.04;1244;3306.4
15-03-29;13:15;42.9;265.5;5.1;249.2;50.04;1274;3306.5
15-03-29;13:18;50.0;266.7;5.3;249.2;49.99;1285;3306.6
15-03-29;13:21;43.4;270.7;5.1;249.2;50.05;1262;3306.6
15-03-29;13:24;43.4;270.2;5.0;249.2;50.01;1232;3306.7
15-03-29;13:27;43.7;263.2;5.1;249.2;50.06;1231;3306.8
15-03-29;13:30;43.6;263.9;5.0;248.2;50.04;1233;3306.8
15-03-29;13:33;43.8;262.0;4.9;248.2;50.11;1209;3306.9
15-03-29;13:36;43.9;266.3;4.7;248.2;50.07;1162;3306.9
15-03-29;13:39;43.9;261.6;4.8;248.2;50.09;1179;3307.0
15-03-29;13:42;43.9;269.6;4.8;249.2;50.04;1182;3307.1
15-03-29;13:45;43.9;268.0;5.0;249.2;50.04;1247;3307.1
15-03-29;13:48;44.2;260.4;4.9;249.2;50.05;1223;3307.2
15-03-29;13:51;44.3;269.0;4.9;250.2;50.05;1219;3307.2
15-03-29;13:54;44.3;268.0;5.0;249.2;50.06;1274;3307.3
15-03-29;13:57;44.6;262.0;5.1;250.2;50.04;1257;3307.4
15-03-29;14:00;44.6;255.1;5.4;249.2;50.03;1338;3307.4
15-03-29;14:03;44.3;283.8;2.2;247.3;50.01;557;3307.5
15-03-29;14:06;43.6;276.5;3.2;247.3;50.03;756;3307.5
15-03-29;14:09;43.5;264.2;6.1;249.2;50.03;1518;3307.6
15-03-29;14:12;43.5;264.8;2.8;247.3;50.01;695;3307.6
15-03-29;14:15;43.4;280.8;2.5;248.2;50.05;628;3307.6
15-03-29;14:18;42.8;244.9;2.3;247.3;50.03;560;3307.7
15-03-29;14:21;42.7;271.5;3.8;248.2;50.02;940;3307.7
15-03-29;14:24;42.9;254.1;2.1;246.3;50.05;519;3307.8
15-03-29;14:27;42.5;276.4;2.9;248.2;50.04;740;3307.8
15-03-29;14:30;42.2;279.1;2.2;246.3;50.02;545;3307.8
15-03-29;14:33;41.7;280.3;1.4;246.3;50.03;338;3307.8
15-03-29;14:36;41.2;297.3;1.2;247.3;50.04;285;3307.9
15-03-29;14:39;41.0;296.4;1.5;247.3;50.07;364;3307.9
15-03-29;14:42;40.9;313.4;3.1;248.2;50.02;806;3307.9
15-03-29;14:45;41.9;277.1;5.4;250.2;50.03;1336;3308.0
15-03-29;14:48;42.5;273.4;4.8;249.2;50.04;1205;3308.0
15-03-29;14:51;42.4;274.2;4.8;38.6;50.02;1205;3308.1
15-03-29;14:54;42.2;278.0;2.1;247.3;50.04;523;3308.1
15-03-29;14:57;41.9;282.1;2.1;247.3;50.07;528;3308.2
15-03-29;15:00;41.3;287.9;1.7;248.2;50.02;439;3308.2
15-03-29;15:03;40.9;294.8;1.7;247.3;50.02;420;3308.2
15-03-29;15:06;40.8;295.4;2.0;248.2;50.00;496;3308.2
15-03-29;15:09;40.6;294.8;1.6;247.3;49.96;372;3308.2
15-03-29;15:12;40.1;298.6;1.2;247.3;50.06;298;3308.3
15-03-29;15:15;39.9;296.6;1.1;246.3;50.01;285;3308.3
15-03-29;15:18;39.7;290.4;1.3;247.3;50.04;320;3308.3
15-03-29;15:21;39.7;289.8;1.6;248.2;50.05;386;3308.3
15-03-29;15:24;39.4;304.5;1.3;247.3;50.04;318;3308.3
15-03-29;15:27;39.1;299.8;1.3;246.3;50.04;309;3308.3
15-03-29;15:30;39.1;296.1;1.4;247.3;50.03;320;3308.4
15-03-29;15:33;39.1;300.5;1.7;248.2;50.03;425;3308.4
15-03-29;15:36;39.2;298.9;1.8;247.3;50.03;442;3308.4
15-03-29;15:39;39.0;294.8;1.8;247.3;50.04;437;3308.4
15-03-29;15:42;39.0;295.6;1.5;248.2;50.04;382;3308.4
15-03-29;15:45;38.9;299.2;1.4;248.2;50.04;331;3308.5
15-03-29;15:48;38.7;296.6;1.2;247.3;50.04;296;3308.5
15-03-29;15:51;38.4;296.0;1.2;247.3;50.02;285;3308.5
15-03-29;15:54;38.4;299.2;1.2;247.3;50.05;273;3308.5
15-03-29;15:57;38.3;292.8;1.5;248.2;50.02;368;3308.5
15-03-29;16:00;38.3;300.1;1.1;248.2;50.05;280;3308.5
15-03-29;16:03;38.2;297.0;0.8;247.3;50.04;191;3308.5
15-03-29;16:06;37.7;294.1;0.7;247.3;50.02;139;3308.6
15-03-29;16:09;37.5;293.2;0.5;247.3;50.03;116;3308.6
15-03-29;16:12;37.5;293.8;0.5;246.3;50.00;113;3308.6
15-03-29;16:15;37.2;289.8;0.6;247.3;49.97;125;3308.6
15-03-29;16:18;37.2;294.1;0.6;247.3;50.02;141;3308.6
15-03-29;16:21;37.4;294.1;0.9;246.3;49.97;214;3308.6
15-03-29;16:24;37.2;299.4;1.0;247.3;50.03;246;3308.6
15-03-29;16:27;37.1;290.9;1.4;247.3;50.01;335;3308.6
15-03-29;16:30;37.7;293.7;3.7;249.2;50.04;911;3308.6
15-03-29;16:33;37.8;285.0;0.9;247.3;50.08;223;3308.7
15-03-29;16:36;37.4;289.0;0.6;343.3;50.05;142;3308.7
15-03-29;16:39;37.4;295.1;0.9;247.3;50.04;228;3308.7
15-03-29;16:42;37.4;299.5;0.9;247.3;50.03;223;3308.7
15-03-29;16:45;37.1;297.9;0.6;246.3;50.05;137;3308.7
15-03-29;16:48;37.1;292.8;0.6;246.3;50.03;126;3308.7
15-03-29;16:51;36.9;293.5;0.6;247.3;50.04;126;3308.7
15-03-29;16:54;36.8;294.7;0.5;246.3;50.05;102;3308.7
15-03-29;16:57;36.4;281.3;0.3;246.3;50.04;72;3308.7
15-03-29;17:00;36.4;283.1;0.3;247.3;50.06;56;3308.7
15-03-29;17:03;36.2;285.0;0.3;246.3;50.06;56;3308.7
15-03-29;17:06;36.1;273.3;0.3;248.2;50.09;58;3308.7
15-03-29;17:09;36.2;286.6;0.4;247.3;50.07;91;3308.7
15-03-29;17:12;36.0;263.0;0.3;248.2;50.07;54;3308.8
15-03-29;17:15;35.9;279.7;0.4;245.3;50.05;65;3308.8
15-03-29;17:18;35.9;289.7;0.4;247.3;50.03;84;3308.8
15-03-29;17:21;35.7;289.5;0.5;246.3;50.00;90;3308.8
15-03-29;17:24;35.7;288.4;0.5;246.3;50.01;111;3308.8
15-03-29;17:27;35.7;292.2;0.5;246.3;50.02;100;3308.8
15-03-29;17:30;35.7;297.5;0.4;247.3;50.01;88;3308.8
15-03-29;17:33;35.7;279.0;0.3;247.3;50.07;62;3308.8
15-03-29;17:36;35.6;269.5;0.2;246.3;50.04;45;3308.8
15-03-29;17:39;35.3;274.6;0.2;246.3;50.06;35;3308.8
15-03-29;17:42;35.3;277.5;0.2;245.3;50.02;35;3308.8
15-03-29;17:45;35.0;265.1;0.2;245.3;50.02;44;3308.8
15-03-29;17:48;35.3;280.9;0.2;246.3;50.02;39;3308.8
15-03-29;17:51;35.0;269.2;0.1;246.3;50.01;34;3308.8
15-03-29;17:54;34.9;264.8;0.2;246.3;50.01;36;3308.8
15-03-29;17:57;34.9;270.5;0.1;246.3;50.04;27;3308.8
15-03-29;18:00;34.9;258.1;0.1;246.3;50.10;19;3308.8
15-03-29;18:03;34.7;249.0;0.1;246.3;50.08;12;3308.8
15-03-29;18:06;34.6;247.2;0.0;247.3;50.07;0;3308.8
15-03-29;18:09;34.5;197.1;0.0;245.3;50.08;1;3308.8
15-03-29;18:12;34.4;252.8;0.0;246.3;50.06;3;3308.8
15-03-29;18:15;34.4;243.6;0.0;246.3;50.04;2;3308.8
15-03-29;18:18;34.2;250.9;0.0;246.3;50.04;1;3308.8
15-03-29;18:21;34.1;237.4;0.0;246.3;50.05;1;3308.8
15-03-29;18:24;34.0;229.5;0.0;246.3;50.05;0;3308.8
15-03-29;18:27;33.9;163.1;0.0;246.3;50.02;0;3308.8
15-03-30;07:30;30.4;281.9;0.0;243.4;50.05;8;3308.8
15-03-30;07:33;30.3;272.0;0.1;242.4;50.03;22;3308.8
15-03-30;07:36;30.2;269.3;0.1;243.4;50.03;15;3308.8
15-03-30;07:39;30.5;263.6;0.0;243.4;50.03;5;3308.8
15-03-30;07:42;30.4;274.5;0.0;242.4;50.03;5;3308.8
15-03-30;07:45;30.3;257.3;0.1;38.6;50.04;15;3308.8
15-03-30;07:48;30.7;258.3;0.1;242.4;50.05;22;3308.8
15-03-30;07:51;30.9;265.8;0.1;241.4;50.03;20;3308.8
15-03-30;07:54;30.9;257.6;0.0;243.4;50.04;12;3308.8
15-03-30;07:57;31.0;273.1;0.1;242.4;50.04;22;3308.8
15-03-30;08:00;31.0;255.6;0.1;242.4;50.02;21;3308.8
15-03-30;08:03;31.1;265.1;0.1;243.4;50.05;20;3308.8
15-03-30;08:06;31.1;262.7;0.1;242.4;50.03;19;3308.8
15-03-30;08:09;31.4;266.6;0.0;242.4;50.06;11;3308.8
15-03-30;08:12;31.6;262.7;0.4;241.4;50.05;86;3308.8
15-03-30;08:15;31.4;303.8;0.5;245.3;50.05;96;3308.8
15-03-30;08:18;31.8;297.5;0.5;245.3;50.04;88;3308.8
15-03-30;08:21;31.8;289.8;0.3;245.3;50.02;60;3308.8
15-03-30;08:24;32.0;289.5;0.4;246.3;50.06;85;3308.8
15-03-30;08:27;32.2;285.9;0.5;245.3;50.03;97;3308.8
15-03-30;08:30;32.3;309.8;0.7;245.3;50.06;155;3308.8
15-03-30;08:33;32.6;304.9;0.7;245.3;50.06;149;3308.8
15-03-30;08:36;32.5;310.5;0.6;245.3;50.05;146;3308.9
15-03-30;08:39;32.7;294.5;0.6;245.3;50.04;124;3308.9
15-03-30;08:42;32.6;302.7;0.7;245.3;50.02;147;3308.9
15-03-30;08:45;32.9;302.9;0.7;244.3;50.02;138;3308.9
15-03-30;08:48;33.1;296.1;0.5;244.3;50.02;102;3308.9
15-03-30;08:51;33.0;295.1;0.5;244.3;50.02;89;3308.9
15-03-30;08:54;32.9;293.2;0.4;244.3;50.02;75;3308.9
15-03-30;08:57;32.9;277.2;0.1;244.3;50.01;29;3308.9
15-03-30;09:00;33.0;271.4;0.1;246.3;50.01;27;3308.9
15-03-30;09:03;32.9;291.7;0.4;245.3;50.02;79;3308.9
15-03-30;09:06;33.1;299.2;0.4;244.3;50.02;76;3308.9
15-03-30;09:09;33.1;286.9;0.4;244.3;50.04;72;3308.9
15-03-30;09:12;33.1;286.5;0.5;245.3;50.02;101;3308.9
15-03-30;09:15;33.2;305.2;0.6;245.3;50.00;131;3308.9
15-03-30;09:18;33.2;298.2;0.5;245.3;50.05;118;3308.9
15-03-30;09:21;33.4;309.6;1.3;246.3;50.05;307;3308.9
15-03-30;09:24;33.7;306.2;3.0;246.3;50.07;758;3308.9
15-03-30;09:27;34.0;294.1;2.7;246.3;50.05;664;3309.0
15-03-30;09:30;34.2;286.3;2.0;246.3;50.07;514;3309.0
15-03-30;09:33;34.8;279.4;3.2;247.3;50.06;770;3309.0
15-03-30;09:36;34.8;292.3;3.3;247.3;50.02;798;3309.1
15-03-30;09:39;35.0;298.0;1.4;247.3;50.06;335;3309.1
15-03-30;09:42;35.0;288.7;1.0;245.3;50.08;223;3309.1
15-03-30;09:45;34.7;314.9;2.1;246.3;50.08;430;3309.1
15-03-30;09:48;34.9;297.8;0.8;246.3;50.10;204;3309.2
15-03-30;09:51;35.2;304.6;4.1;249.2;50.08;1001;3309.2
15-03-30;09:54;34.8;294.1;0.6;246.3;50.10;141;3309.2
15-03-30;09:57;34.7;283.7;0.4;246.3;50.08;66;3309.2
15-03-30;10:00;34.4;297.8;0.7;247.3;50.00;152;3309.2
15-03-30;10:03;34.8;302.6;3.7;249.2;50.05;902;3309.2
15-03-30;10:06;34.9;277.4;3.0;248.2;50.06;734;3309.3
15-03-30;10:09;35.6;298.6;3.4;248.2;50.05;859;3309.3
15-03-30;10:12;36.0;288.2;3.7;248.2;50.04;958;3309.3
15-03-30;10:15;36.0;282.7;4.0;248.2;50.05;990;3309.4
15-03-30;10:18;36.1;263.5;4.1;248.2;50.09;1014;3309.4
15-03-30;10:21;36.2;295.4;1.1;247.3;50.06;259;3309.5
15-03-30;10:24;36.0;303.2;1.8;246.3;50.05;439;3309.5
15-03-30;10:27;36.1;283.4;2.9;248.2;50.09;689;3309.5
15-03-30;10:30;36.3;286.2;1.5;246.3;50.01;343;3309.5
15-03-30;10:33;36.3;284.9;1.5;247.3;50.03;388;3309.6
15-03-30;10:36;35.9;283.3;1.7;247.3;50.03;396;3309.6
15-03-30;10:39;36.1;282.1;2.3;246.3;50.06;522;3309.6
15-03-30;10:42;36.5;306.7;1.1;246.3;50.04;267;3309.6
15-03-30;10:45;36.0;305.5;0.7;246.3;50.08;158;3309.7
15-03-30;10:48;35.6;295.8;0.7;246.3;50.04;148;3309.7
15-03-30;10:51;35.6;304.9;0.5;245.3;50.07;125;3309.7
15-03-30;10:54;35.9;291.9;0.6;245.3;50.04;128;3309.7
15-03-30;10:57;35.5;304.3;0.5;245.3;50.05;114;3309.7
15-03-30;11:00;35.4;291.6;0.5;245.3;49.98;80;3309.7
15-03-30;11:03;35.4;302.7;0.5;245.3;50.04;130;3309.7
15-03-30;11:06;35.5;307.7;0.8;245.3;50.02;191;3309.7
15-03-30;11:09;35.5;311.5;1.2;245.3;50.04;291;3309.7
15-03-30;11:12;35.6;293.5;1.0;246.3;50.04;222;3309.7
15-03-30;11:15;35.6;295.6;0.8;246.3;50.02;187;3309.7
15-03-30;11:18;35.7;287.9;2.1;246.3;50.06;533;3309.8
15-03-30;11:21;35.7;270.9;1.7;245.3;50.02;404;3309.8
15-03-30;11:24;36.0;258.1;1.7;246.3;50.05;440;3309.8
15-03-30;11:27;36.9;301.7;2.5;247.3;50.04;620;3309.8
15-03-30;11:30;36.9;294.5;5.8;249.2;50.03;1406;3309.9
15-03-30;11:33;38.0;286.3;5.0;249.2;50.05;1211;3309.9
15-03-30;11:36;38.2;279.0;6.0;249.2;50.07;1481;3310.0
15-03-30;11:39;38.4;289.1;5.3;248.2;50.05;1368;3310.0
15-03-30;11:42;38.4;280.6;1.5;246.3;50.02;352;3310.1
15-03-30;11:45;38.7;267.6;1.7;247.3;50.03;411;3310.1
15-03-30;11:48;39.0;300.0;2.3;248.2;50.07;658;3310.2
15-03-30;11:51;39.5;277.1;5.1;248.2;50.04;1267;3310.2
15-03-30;11:54;40.0;282.5;5.3;248.2;50.05;1299;3310.3
15-03-30;11:57;40.5;275.3;5.2;248.2;50.06;1289;3310.3
15-03-30;12:00;40.8;278.1;5.4;248.2;50.01;1351;3310.4
15-03-30;12:03;41.2;279.4;6.0;247.3;50.02;1494;3310.5
15-03-30;12:06;41.5;274.2;3.1;246.3;50.04;623;3310.5
15-03-30;12:09;42.1;265.5;5.5;250.2;50.06;964;3310.6
15-03-30;12:12;41.3;291.2;1.7;247.3;50.08;446;3310.6
15-03-30;12:15;41.2;278.7;2.4;247.3;50.06;573;3310.7
15-03-30;12:18;40.9;300.0;1.4;245.3;50.11;341;3310.7
15-03-30;12:21;41.2;268.2;1.6;248.2;50.08;372;3310.7
15-03-30;12:24;41.7;281.6;5.7;249.2;50.08;1413;3310.8
15-03-30;12:27;42.5;279.3;5.6;248.2;50.08;1395;3310.9
15-03-30;12:30;42.7;272.0;5.7;249.2;50.06;1408;3310.9
15-03-30;12:33;42.0;292.0;1.2;246.3;50.05;280;3311.0
15-03-30;12:36;41.3;312.1;4.3;249.2;50.08;889;3311.0
15-03-30;12:39;42.2;290.9;4.5;248.2;50.08;977;3311.1
15-03-30;12:42;41.5;290.3;1.5;246.3;50.10;338;3311.1
15-03-30;12:45;42.4;280.0;5.7;249.2;50.10;1398;3311.2
15-03-30;12:48;42.8;278.6;5.9;250.2;50.10;1446;3311.2
15-03-30;12:51;43.2;274.6;5.9;248.2;50.06;1468;3311.3
15-03-30;12:54;43.2;288.2;1.8;245.3;50.11;453;3311.4
15-03-30;12:57;43.9;275.9;6.0;247.3;50.09;1478;3311.4
15-03-30;13:00;44.0;276.2;5.7;248.2;50.07;1415;3311.5
15-03-30;13:03;43.7;271.2;1.7;245.3;50.07;396;3311.6
15-03-30;13:06;43.5;278.7;6.1;248.2;50.08;1504;3311.6
15-03-30;13:09;43.1;280.6;6.0;248.2;50.01;1473;3311.7
15-03-30;13:12;42.4;270.2;1.4;248.2;50.07;370;3311.7
15-03-30;13:15;41.9;267.7;4.2;247.3;50.07;1039;3311.7
15-03-30;13:18;41.4;281.5;1.0;246.3;50.09;221;3311.7
15-03-30;13:21;40.8;299.4;0.6;245.3;50.11;132;3311.7
15-03-30;13:24;40.4;298.3;0.6;244.3;50.07;131;3311.8
15-03-30;13:27;41.2;292.2;5.8;249.2;50.11;1470;3311.8
15-03-30;13:30;41.9;277.5;5.4;249.2;50.09;1379;3311.9
15-03-30;13:33;42.4;271.2;5.3;248.2;50.05;1326;3311.9
15-03-30;13:36;42.7;267.1;5.7;249.2;50.07;1407;3312.0
15-03-30;13:39;43.1;266.6;5.7;248.2;50.08;1410;3312.1
15-03-30;13:42;43.1;266.7;4.8;248.2;50.10;1191;3312.1
15-03-30;13:45;42.8;280.2;3.8;248.2;50.09;951;3312.2
15-03-30;13:48;42.9;268.7;4.6;247.3;50.11;1140;3312.2
15-03-30;13:51;42.3;287.6;4.0;247.3;50.07;974;3312.3
15-03-30;13:54;42.5;281.8;5.2;248.2;50.07;1299;3312.3
15-03-30;13:57;42.9;275.9;5.4;249.2;50.11;1315;3312.4
15-03-30;14:00;43.1;275.9;5.3;249.2;50.07;1329;3312.5
15-03-30;14:03;43.1;277.2;5.3;249.2;50.02;1311;3312.5
15-03-30;14:06;43.4;280.3;5.3;249.2;50.06;1283;3312.6
15-03-30;14:09;43.2;272.4;5.1;248.2;50.04;1279;3312.7
15-03-30;14:12;43.5;269.6;5.1;248.2;50.06;1280;3312.7
15-03-30;14:15;43.5;269.5;5.3;247.3;50.02;1274;3312.8
15-03-30;14:18;43.8;273.6;5.1;249.2;50.03;1264;3312.8
15-03-30;14:21;43.7;274.9;5.1;249.2;50.03;1250;3312.9
15-03-30;14:24;43.6;271.4;4.8;248.2;50.03;1181;3313.0
15-03-30;14:27;43.6;273.0;4.7;248.2;50.05;1169;3313.0
15-03-30;14:30;43.4;273.9;4.3;249.2;50.06;1055;3313.1
15-03-30;14:33;42.9;270.4;3.4;248.2;50.08;837;3313.1
15-03-30;14:36;42.4;279.1;3.3;248.2;50.07;809;3313.2
15-03-30;14:39;42.3;286.9;2.5;247.3;50.08;631;3313.2
15-03-30;14:42;41.3;285.2;0.8;245.3;50.08;185;3313.2
15-03-30;14:45;40.5;292.6;0.4;245.3;50.06;89;3313.2
15-03-30;14:48;39.7;272.1;0.2;246.3;50.01;41;3313.2
15-03-30;14:51;39.1;260.0;0.1;245.3;50.06;14;3313.2
15-03-30;14:54;38.6;251.2;0.0;246.3;50.06;7;3313.2
15-03-30;14:57;38.0;260.1;0.0;247.3;50.04;11;3313.2
15-03-30;15:00;37.8;278.1;0.1;246.3;50.06;31;3313.2
15-03-30;15:03;37.6;284.1;0.2;247.3;50.02;40;3313.2
15-03-30;15:06;37.0;277.7;0.2;246.3;50.06;41;3313.2
15-03-30;15:09;36.9;277.5;0.2;246.3;50.05;29;3313.2
15-03-30;15:12;36.5;272.6;0.1;244.3;50.04;23;3313.2
15-03-30;15:15;36.2;262.5;0.0;246.3;50.05;9;3313.2
15-03-30;15:18;36.0;258.8;0.2;246.3;50.05;47;3313.2
15-03-30;15:21;35.7;279.1;0.3;246.3;50.05;53;3313.2
15-03-30;15:24;35.9;297.8;0.4;246.3;50.05;86;3313.2
15-03-30;15:27;35.6;299.8;0.4;247.3;50.02;83;3313.2
15-03-30;15:30;35.5;286.6;0.4;246.3;50.03;61;3313.2
15-03-30;15:33;35.3;292.5;0.3;247.3;50.04;70;3313.3
15-03-30;15:36;35.5;280.0;0.4;247.3;50.03;69;3313.3
15-03-30;15:39;35.4;300.5;0.5;248.2;50.02;99;3313.3
15-03-30;15:42;35.3;301.3;0.5;247.3;49.97;98;3313.3
15-03-30;15:45;35.2;296.4;0.4;245.3;50.03;83;3313.3
15-03-30;15:48;35.2;284.0;0.3;246.3;50.04;56;3313.3
15-03-30;15:51;35.2;278.0;0.2;246.3;50.02;47;3313.3
15-03-30;15:54;34.9;282.5;0.2;247.3;50.03;45;3313.3
15-03-30;15:57;34.9;270.4;0.1;246.3;50.08;31;3313.3
15-03-30;16:00;34.9;266.8;0.1;249.2;50.02;14;3313.3
15-03-30;16:03;34.8;256.4;0.0;247.3;50.09;11;3313.3
15-03-30;16:06;34.8;265.1;0.0;246.3;50.02;10;3313.3
15-03-30;16:09;34.8;259.1;0.1;246.3;50.07;15;3313.3
15-03-30;16:12;34.7;262.3;0.1;246.3;50.05;14;3313.3
15-03-30;16:15;34.6;247.7;0.1;247.3;50.05;15;3313.3
15-03-30;16:18;34.5;260.8;0.1;244.3;50.04;30;3313.3
15-03-30;16:21;34.6;274.8;0.4;245.3;50.02;56;3313.3
15-03-30;16:24;34.7;292.6;0.4;246.3;50.04;58;3313.3
15-03-30;16:27;34.5;278.1;0.2;244.3;50.05;46;3313.3
15-03-30;16:30;34.5;279.0;0.2;243.4;50.04;47;3313.3
15-03-30;16:33;34.6;280.5;0.2;243.4;50.01;36;3313.3
15-03-30;16:36;34.2;279.4;0.2;243.4;50.04;35;3313.3
15-03-30;16:39;34.5;276.8;0.2;243.4;50.01;33;3313.3
15-03-30;16:42;34.5;269.0;0.2;244.3;50.04;40;3313.3
15-03-30;16:45;34.4;260.8;0.2;245.3;50.04;45;3313.3
15-03-30;16:48;34.2;279.9;0.3;244.3;50.04;59;3313.3
15-03-30;16:51;34.6;293.5;0.4;244.3;50.05;77;3313.3
15-03-30;16:54;34.5;291.6;0.4;244.3;50.00;81;3313.3
15-03-30;16:57;34.4;293.7;0.5;244.3;50.03;94;3313.3
15-03-30;17:00;34.5;298.6;0.5;244.3;50.09;111;3313.3
15-03-30;17:03;34.6;294.4;0.6;244.3;50.08;118;3313.3
15-03-30;17:06;34.6;297.5;0.5;244.3;50.07;96;3313.3
15-03-30;17:09;34.5;292.9;0.3;244.3;50.05;55;3313.3
15-03-30;17:12;34.5;285.2;0.3;244.3;50.10;59;3313.3
15-03-30;17:15;34.5;267.6;0.1;244.3;50.07;25;3313.3
15-03-30;17:18;34.4;266.3;0.1;245.3;50.07;11;3313.3
15-03-30;17:21;34.2;262.7;0.0;244.3;50.02;3;3313.3
15-03-30;17:24;34.0;268.5;0.0;244.3;50.03;4;3313.3
15-03-30;17:27;34.2;254.5;0.1;244.3;50.02;20;3313.3
15-03-30;17:30;34.1;260.0;0.0;244.3;50.02;5;3313.3
15-03-30;17:33;33.9;210.6;0.0;244.3;50.04;0;3313.3
15-03-30;17:36;34.0;266.6;0.1;244.3;50.03;26;3313.3
15-03-30;17:39;33.8;260.4;0.1;244.3;50.01;29;3313.3
15-03-30;17:42;34.0;266.6;0.2;244.3;50.04;37;3313.3
15-03-30;17:45;34.1;282.2;0.4;244.3;49.99;50;3313.3
15-03-30;17:48;34.0;307.3;0.4;245.3;50.03;88;3313.4
15-03-30;17:51;34.1;295.7;0.5;245.3;50.03;104;3313.4
15-03-30;17:54;34.2;304.3;1.6;245.3;50.01;380;3313.4
15-03-30;17:57;34.6;303.6;1.4;246.3;50.04;336;3313.4
15-03-30;18:00;34.6;304.9;1.2;245.3;50.08;284;3313.4
15-03-30;18:03;34.7;303.2;1.1;246.3;50.11;262;3313.4
15-03-30;18:06;34.7;286.5;1.0;246.3;50.08;226;3313.4
15-03-30;18:09;34.7;295.8;0.9;246.3;50.05;216;3313.4
15-03-30;18:12;34.6;296.6;0.8;247.3;50.07;194;3313.4
15-03-30;18:15;34.7;281.3;0.8;245.3;50.06;156;3313.5
15-03-30;18:18;34.7;298.2;0.7;245.3;50.01;163;3313.5
15-03-30;18:21;34.8;291.5;0.6;246.3;50.04;137;3313.5
15-03-30;18:24;34.6;291.0;0.5;245.3;50.01;106;3313.5
15-03-30;18:27;34.7;293.7;0.5;245.3;50.02;92;3313.5
15-03-30;18:30;34.7;294.7;0.4;245.3;50.02;82;3313.5
15-03-30;18:33;34.6;284.6;0.2;245.3;50.04;39;3313.5
15-03-30;18:36;34.7;276.7;0.1;244.3;50.07;17;3313.5
15-03-30;18:39;34.2;246.0;0.0;245.3;50.02;1;3313.5
15-03-30;18:42;34.2;199.9;0.0;243.4;50.01;0;3313.5
15-03-30;18:45;34.0;243.1;0.0;242.4;50.03;0;3313.5
15-03-30;18:48;34.0;285.2;0.0;243.4;50.00;0;3313.5
15-03-30;18:51;33.9;272.6;0.0;244.3;50.01;0;3313.5
15-03-30;18:54;33.8;255.4;0.0;244.3;50.03;0;3313.5
15-03-30;18:57;33.7;234.0;0.0;243.4;50.06;0;3313.5
15-03-30;19:00;33.5;206.8;0.0;244.3;50.09;0;3313.5
15-03-30;19:03;33.5;170.9;0.0;244.3;50.11;0;3313.5
15-03-30;19:06;33.4;124.6;0.0;243.4;50.09;0;3313.5
15-03-31;07:06;30.2;271.1;0.1;242.4;50.07;15;3313.5
15-03-31;07:09;30.2;277.5;0.1;244.3;50.07;18;3313.5
15-03-31;07:12;30.4;268.2;0.1;242.4;50.08;17;3313.5
15-03-31;07:15;30.4;270.1;0.1;243.4;50.06;23;3313.5
15-03-31;07:18;30.7;276.7;0.1;242.4;50.04;28;3313.5
15-03-31;07:21;30.7;290.4;0.2;243.4;50.05;38;3313.5
15-03-31;07:24;30.8;277.1;0.2;242.4;50.09;42;3313.5
15-03-31;07:27;31.0;276.5;0.2;241.4;50.02;44;3313.5
15-03-31;07:30;31.2;291.2;0.2;242.4;50.05;35;3313.5
15-03-31;07:33;31.1;279.1;0.2;38.6;50.05;44;3313.5
15-03-31;07:36;31.4;291.9;0.4;243.4;50.02;64;3313.5
15-03-31;07:39;31.5;298.0;0.3;243.4;50.04;64;3313.5
15-03-31;07:42;31.6;302.0;0.4;243.4;50.02;81;3313.5
15-03-31;07:45;31.7;312.0;0.5;244.3;50.03;98;3313.5
15-03-31;07:48;31.8;312.4;0.5;243.4;50.04;111;3313.5
15-03-31;07:51;32.0;310.8;0.6;245.3;50.03;124;3313.5
15-03-31;07:54;32.0;315.2;0.6;244.3;50.02;130;3313.5
15-03-31;07:57;32.4;319.3;0.7;244.3;50.05;124;3313.5
15-03-31;08:00;32.4;318.0;0.4;38.6;50.04;107;3313.5
15-03-31;08:03;32.4;321.0;0.5;244.3;50.04;104;3313.5
15-03-31;08:06;32.4;314.6;0.5;243.4;50.04;108;3313.6
15-03-31;08:09;32.6;325.1;0.6;244.3;50.03;127;3313.6
15-03-31;08:12;32.7;323.5;0.6;243.4;50.03;140;3313.6
15-03-31;08:15;32.9;313.6;0.7;244.3;50.03;161;3313.6
15-03-31;08:18;33.1;315.8;0.8;243.4;50.03;200;3313.6
15-03-31;08:21;33.1;324.0;1.0;243.4;50.02;235;3313.6
15-03-31;08:24;33.3;312.0;1.0;244.3;50.03;235;3313.6
15-03-31;08:27;33.5;316.9;1.0;245.3;50.04;218;3313.6
15-03-31;08:30;33.8;301.3;1.1;247.3;50.09;253;3313.6
15-03-31;08:33;33.5;312.4;1.0;245.3;50.05;226;3313.6
15-03-31;08:36;33.8;307.1;0.9;245.3;50.06;213;3313.7
15-03-31;08:39;33.8;319.6;1.0;245.3;50.06;244;3313.7
15-03-31;08:42;34.0;314.3;1.3;245.3;50.06;311;3313.7
15-03-31;08:45;34.1;319.0;1.4;245.3;50.04;335;3313.7
15-03-31;08:48;34.1;318.4;1.3;246.3;50.05;317;3313.7
15-03-31;08:51;34.1;317.4;1.6;245.3;50.06;395;3313.7
15-03-31;08:54;34.5;314.5;1.7;245.3;50.05;423;3313.7
15-03-31;08:57;34.5;300.2;1.4;244.3;50.03;340;3313.8
15-03-31;09:00;34.2;302.0;1.5;244.3;50.01;360;3313.8
15-03-31;09:03;34.2;317.8;1.3;243.4;50.01;299;3313.8
15-03-31;09:06;34.1;311.8;1.2;243.4;50.03;296;3313.8
15-03-31;09:09;34.1;313.6;1.3;242.4;50.04;305;3313.8
15-03-31;09:12;34.0;314.3;1.2;244.3;50.04;295;3313.8
15-03-31;09:15;34.1;314.3;1.2;244.3;50.06;285;3313.9
15-03-31;09:18;34.4;309.9;1.3;245.3;50.04;319;3313.9
15-03-31;09:21;34.1;311.2;1.3;244.3;50.09;314;3313.9
15-03-31;09:24;34.2;308.6;1.3;244.3;50.04;313;3313.9
15-03-31;09:27;34.2;305.4;1.8;244.3;50.05;421;3313.9
15-03-31;09:30;34.8;300.0;1.5;244.3;50.01;380;3313.9
15-03-31;09:33;34.4;287.9;2.0;244.3;50.0;495;3314.0
15-03-31;09:36;34.5;314.7;1.8;245.3;50.07;455;3314.0
15-03-31;09:39;34.7;306.2;1.9;244.3;50.08;474;3314.0
15-03-31;09:42;34.8;318.3;1.6;244.3;50.10;391;3314.0
15-03-31;09:45;34.7;310.5;1.8;245.3;50.07;429;3314.1
15-03-31;09:48;34.6;315.3;1.8;245.3;50.08;446;3314.1
15-03-31;09:51;34.8;310.1;1.8;244.3;49.99;428;3314.1
15-03-31;09:54;34.8;309.3;1.5;245.3;50.08;387;3314.1
15-03-31;09:57;34.9;311.5;1.5;245.3;50.07;374;3314.1
15-03-31;10:00;34.8;314.6;1.4;245.3;50.01;360;3314.2
15-03-31;10:03;34.5;312.7;1.4;244.3;50.05;338;3314.2
15-03-31;10:06;34.6;306.4;1.2;244.3;50.07;303;3314.2
15-03-31;10:09;34.6;315.6;1.1;244.3;50.06;274;3314.2
15-03-31;10:12;34.5;310.2;1.1;244.3;50.08;258;3314.2
15-03-31;10:15;34.4;301.1;1.0;243.4;50.06;228;3314.2
15-03-31;10:18;34.4;313.6;0.9;244.3;50.08;214;3314.2
15-03-31;10:21;34.1;306.8;0.9;243.4;50.04;210;3314.3
15-03-31;10:24;34.4;309.5;0.9;243.4;50.06;212;3314.3
15-03-31;10:27;34.1;316.9;0.9;243.4;50.07;217;3314.3
15-03-31;10:30;34.1;311.5;1.0;243.4;50.04;232;3314.3
15-03-31;10:33;34.1;311.4;1.1;244.3;50.05;235;3314.3
15-03-31;10:36;34.1;308.0;1.0;243.4;50.06;225;3314.3
15-03-31;10:39;34.1;311.5;0.9;243.4;50.06;203;3314.3
15-03-31;10:42;34.0;308.2;0.8;244.3;50.08;188;3314.3
15-03-31;10:45;33.8;301.7;0.8;244.3;50.08;182;3314.3
15-03-31;10:48;33.8;313.0;0.8;243.4;50.08;181;3314.3
15-03-31;10:51;33.7;306.5;0.8;244.3;50.08;181;3314.4
15-03-31;10:54;33.7;312.4;0.8;244.3;50.08;176;3314.4
15-03-31;10:57;33.7;305.7;0.8;244.3;50.08;169;3314.4
15-03-31;11:00;33.8;310.2;0.7;243.4;50.04;159;3314.4
15-03-31;11:03;33.8;308.7;0.7;243.4;50.09;157;3314.4
15-03-31;11:06;34.0;311.4;0.7;245.3;50.05;157;3314.4
15-03-31;11:09;34.1;307.4;0.8;243.4;50.05;159;3314.4
15-03-31;11:12;34.0;307.7;0.7;242.4;50.07;154;3314.4
15-03-31;11:15;34.1;316.6;0.7;243.4;50.06;161;3314.4
15-03-31;11:18;34.0;310.6;0.7;243.4;50.06;163;3314.4
15-03-31;11:21;34.1;311.8;0.8;244.3;50.06;167;3314.4
15-03-31;11:24;34.0;316.6;0.7;243.4;50.07;182;3314.4
15-03-31;11:27;34.2;310.6;0.8;243.4;50.08;172;3314.5
15-03-31;11:30;34.1;312.4;0.7;244.3;50.08;168;3314.5
15-03-31;11:33;34.2;299.1;0.7;242.4;50.06;157;3314.5
15-03-31;11:36;34.2;307.0;0.7;243.4;50.04;157;3314.5
15-03-31;11:39;34.5;302.4;0.7;243.4;50.06;163;3314.5
15-03-31;11:42;34.2;309.5;0.8;244.3;50.04;178;3314.5
15-03-31;11:45;34.5;315.8;0.8;244.3;50.03;180;3314.5
15-03-31;11:48;34.5;309.2;0.8;243.4;50.05;179;3314.5
15-03-31;11:51;34.6;315.5;0.8;243.4;50.05;172;3314.5
15-03-31;11:54;34.5;309.2;0.7;243.4;50.05;172;3314.5
15-03-31;11:57;34.4;306.7;0.8;243.4;50.08;177;3314.5
15-03-31;12:00;34.5;307.9;0.9;244.3;50.04;202;3314.5
15-03-31;12:03;34.5;307.6;0.8;242.4;50.06;193;3314.6
15-03-31;12:06;34.6;307.1;0.7;243.4;50.03;158;3314.6
15-03-31;12:09;34.5;307.1;0.6;242.4;50.03;130;3314.6
15-03-31;12:12;34.5;302.4;0.5;242.4;50.10;123;3314.6
15-03-31;12:15;34.2;309.3;0.5;242.4;50.06;113;3314.6
15-03-31;12:18;34.6;301.4;0.5;243.4;50.04;103;3314.6
15-03-31;12:21;34.4;300.2;0.5;243.4;50.09;89;3314.6
15-03-31;12:24;34.5;298.9;0.4;242.4;50.06;78;3314.6
15-03-31;12:27;34.5;293.9;0.3;243.4;50.05;62;3314.6
15-03-31;12:30;34.2;285.3;0.3;243.4;50.02;49;3314.6
15-03-31;12:33;34.2;279.6;0.2;243.4;50.02;41;3314.6
15-03-31;12:36;34.0;276.2;0.2;244.3;50.06;39;3314.6
15-03-31;12:39;34.2;293.1;0.3;243.4;50.06;55;3314.6
15-03-31;12:42;34.0;280.5;0.2;242.4;50.05;44;3314.6
15-03-31;12:45;34.1;289.8;0.2;243.4;50.05;49;3314.6
15-03-31;12:48;34.2;293.8;0.3;243.4;50.05;54;3314.6
15-03-31;12:51;34.0;290.4;0.2;243.4;50.07;38;3314.6
15-03-31;12:54;33.9;278.3;0.2;243.4;50.07;33;3314.6
15-03-31;12:57;34.0;283.8;0.1;243.4;50.10;37;3314.6
15-03-31;13:00;33.9;286.8;0.1;242.4;50.02;28;3314.6
15-03-31;13:03;34.0;278.4;0.1;242.4;50.10;33;3314.6
15-03-31;13:06;34.0;287.1;0.1;242.4;50.04;32;3314.6
15-03-31;13:09;33.9;287.1;0.1;243.4;50.05;38;3314.6
15-03-31;13:12;33.8;273.9;0.2;242.4;50.05;40;3314.6
15-03-31;13:15;33.7;282.1;0.3;243.4;50.00;51;3314.6
15-03-31;13:18;33.8;291.2;0.3;241.4;50.01;55;3314.6
15-03-31;13:21;33.8;296.4;0.4;242.4;50.01;49;3314.6
15-03-31;13:24;33.8;286.6;0.2;242.4;50.05;50;3314.6
15-03-31;13:27;33.9;281.2;0.3;242.4;50.04;47;3314.6
15-03-31;13:30;33.8;294.7;0.3;243.4;50.06;56;3314.6
15-03-31;13:33;33.9;301.3;0.5;243.4;49.97;88;3314.6
15-03-31;13:36;33.9;308.6;0.5;243.4;50.02;114;3314.7
15-03-31;13:39;34.1;300.5;0.5;243.4;50.07;101;3314.7
15-03-31;13:42;33.9;307.6;0.5;244.3;50.08;116;3314.7
15-03-31;13:45;33.9;310.8;0.6;245.3;50.03;125;3314.7
15-03-31;13:48;34.0;308.0;0.6;243.4;50.07;126;3314.7
15-03-31;13:51;34.0;308.2;0.5;243.4;50.03;109;3314.7
15-03-31;13:54;34.0;308.4;0.6;244.3;50.06;114;3314.7
15-03-31;13:57;34.0;306.4;0.6;244.3;50.08;114;3314.7
15-03-31;14:00;34.1;310.9;0.5;244.3;50.04;105;3314.7
15-03-31;14:03;34.1;304.1;0.4;244.3;50.04;92;3314.7
15-03-31;14:06;34.1;299.1;0.5;243.4;50.01;95;3314.7
15-03-31;14:09;34.2;298.2;0.6;244.3;49.99;90;3314.7
15-03-31;14:12;34.1;299.7;0.4;243.4;50.06;82;3314.7
15-03-31;14:15;33.9;295.0;0.5;243.4;49.99;87;3314.7
15-03-31;14:18;34.1;300.7;0.4;243.4;50.07;87;3314.7
15-03-31;14:21;33.9;294.1;0.4;244.3;50.04;80;3314.7
15-03-31;14:24;34.1;294.7;0.4;243.4;50.05;71;3314.7
15-03-31;14:27;34.1;290.3;0.4;243.4;50.06;67;3314.7
15-03-31;14:30;34.1;293.9;0.4;244.3;50.07;70;3314.7
15-03-31;14:33;34.2;313.3;0.4;244.3;50.06;90;3314.7
15-03-31;14:36;34.1;307.6;0.4;244.3;50.07;83;3314.7
15-03-31;14:39;34.0;301.0;0.5;243.4;50.09;93;3314.8
15-03-31;14:42;34.1;312.0;0.5;244.3;50.04;108;3314.8
15-03-31;14:45;34.2;301.7;0.6;244.3;50.05;122;3314.8
15-03-31;14:48;34.2;309.5;0.5;245.3;50.06;95;3314.8
15-03-31;14:51;34.0;302.6;0.4;244.3;50.01;79;3314.8
15-03-31;14:54;34.1;300.5;0.4;244.3;50.05;67;3314.8
15-03-31;14:57;34.0;293.1;0.3;243.4;50.05;61;3314.8
15-03-31;15:00;34.1;285.7;0.4;245.3;50.03;70;3314.8
15-03-31;15:03;34.1;291.7;0.3;244.3;50.02;59;3314.8
15-03-31;15:06;34.0;290.9;0.4;244.3;50.03;60;3314.8
15-03-31;15:09;33.9;288.4;0.3;243.4;50.03;54;3314.8
15-03-31;15:12;34.0;293.8;0.2;244.3;49.99;46;3314.8
15-03-31;15:15;33.9;287.2;0.3;244.3;50.03;54;3314.8
15-03-31;15:18;33.9;290.3;0.3;243.4;50.03;55;3314.8
15-03-31;15:21;33.9;291.9;0.3;244.3;50.04;63;3314.8
15-03-31;15:24;33.9;4.8;0.2;243.4;50.04;38;3314.8
15-03-31;15:27;33.9;276.4;0.1;245.3;50.03;32;3314.8
15-03-31;15:30;33.9;278.1;0.2;244.3;49.96;35;3314.8
15-03-31;15:33;33.9;290.0;0.2;244.3;50.03;42;3314.8
15-03-31;15:36;33.8;303.8;0.4;244.3;50.02;63;3314.8
15-03-31;15:39;33.9;288.2;0.2;244.3;50.00;47;3314.8
15-03-31;15:42;33.8;4.8;0.1;245.3;50.04;25;3314.8
15-03-31;15:45;33.7;266.3;0.0;244.3;50.02;8;3314.8
15-03-31;15:48;33.5;268.7;0.0;244.3;50.09;2;3314.8
15-03-31;15:51;33.4;201.5;0.0;243.4;50.04;0;3314.8
15-03-31;15:54;33.4;193.7;0.0;244.3;50.11;9;3314.8
15-03-31;15:57;33.8;280.3;0.4;244.3;50.04;70;3314.8
15-03-31;16:00;33.7;296.6;0.5;244.3;50.05;113;3314.8
15-03-31;16:03;33.8;303.9;0.4;244.3;50.05;81;3314.8
15-03-31;16:06;33.8;300.7;0.4;243.4;50.02;67;3314.8
15-03-31;16:09;33.5;285.2;0.2;244.3;50.05;38;3314.8
15-03-31;16:12;33.7;291.3;0.4;244.3;50.03;66;3314.8
15-03-31;16:15;33.8;298.2;0.3;244.3;50.04;64;3314.8
15-03-31;16:18;33.7;286.3;0.1;244.3;50.03;27;3314.8
15-03-31;16:21;33.5;273.1;0.1;246.3;50.02;20;3314.8
15-03-31;16:24;33.5;275.3;0.1;243.4;50.00;13;3314.8
15-03-31;16:27;33.5;274.9;0.0;245.3;50.03;6;3314.8
15-03-31;16:30;33.3;270.1;0.0;246.3;50.00;12;3314.8
15-03-31;16:33;33.4;275.2;0.0;244.3;49.98;10;3314.8
15-03-31;16:36;33.3;249.4;0.1;245.3;50.01;16;3314.8
15-03-31;16:39;33.4;260.8;0.1;245.3;50.00;28;3314.9
15-03-31;16:42;33.4;279.7;0.1;244.3;49.99;23;3314.9
15-03-31;16:45;33.4;292.9;0.3;244.3;49.99;51;3314.9
15-03-31;16:48;33.5;287.4;0.2;244.3;49.97;42;3314.9
15-03-31;16:51;33.4;282.2;0.2;245.3;49.98;40;3314.9
15-03-31;16:54;33.5;289.1;0.3;245.3;50.00;52;3314.9
15-03-31;16:57;33.5;292.0;0.3;244.3;50.02;59;3314.9
15-03-31;17:00;33.4;296.7;0.3;245.3;50.03;63;3314.9
15-03-31;17:03;33.5;285.0;0.4;245.3;50.07;61;3314.9
15-03-31;17:06;33.7;293.2;0.3;247.3;50.09;54;3314.9
15-03-31;17:09;33.4;288.2;0.2;245.3;50.07;38;3314.9
15-03-31;17:12;33.5;280.2;0.2;245.3;50.08;52;3314.9
15-03-31;17:15;33.5;303.2;0.5;246.3;50.06;105;3314.9
15-03-31;17:18;33.7;302.0;0.4;245.3;50.02;69;3314.9
15-03-31;17:21;33.5;292.0;0.4;244.3;50.02;57;3314.9
15-03-31;17:24;33.7;290.4;0.4;244.3;50.04;75;3314.9
15-03-31;17:27;33.8;297.3;0.4;244.3;49.99;74;3314.9
15-03-31;17:30;33.7;283.4;0.4;244.3;50.03;56;3314.9
15-03-31;17:33;33.8;298.0;2.0;245.3;50.00;485;3314.9
15-03-31;17:36;34.1;289.8;0.3;245.3;50.02;59;3314.9
15-03-31;17:39;33.7;281.1;0.2;245.3;50.01;39;3314.9
15-03-31;17:42;34.0;228.9;1.2;246.3;50.01;284;3314.9
15-03-31;17:45;34.2;309.6;1.7;246.3;50.00;421;3314.9
15-03-31;17:48;34.1;332.5;0.9;246.3;50.02;212;3314.9
15-03-31;17:51;34.4;298.2;0.5;243.4;50.01;108;3315.0
15-03-31;17:54;34.4;301.6;1.5;246.3;50.02;355;3315.0
15-03-31;17:57;34.5;293.9;0.4;245.3;50.05;89;3315.0
15-03-31;18:00;34.5;301.3;1.1;247.3;50.10;290;3315.0
15-03-31;18:03;34.6;271.5;1.0;247.3;50.09;225;3315.0
15-03-31;18:06;34.7;293.7;0.7;246.3;50.09;155;3315.0
15-03-31;18:09;34.4;276.2;0.2;247.3;50.08;42;3315.0
15-03-31;18:12;34.2;274.6;0.1;245.3;50.06;29;3315.0
15-03-31;18:15;34.1;264.6;0.0;245.3;50.06;8;3315.0
15-03-31;18:18;34.0;262.7;0.0;245.3;50.03;7;3315.0
15-03-31;18:21;33.9;206.8;0.0;245.3;50.01;0;3315.0
15-03-31;18:24;33.8;140.7;0.0;245.3;50.00;0;3315.0
15-04-01;07:06;29.4;266.6;0.1;243.4;50.07;15;3315.0
15-04-01;07:09;29.7;276.7;0.1;243.4;50.06;24;3315.0
15-04-01;07:12;30.3;276.1;0.1;243.4;50.05;27;3315.0
15-04-01;07:15;30.3;281.2;0.1;242.4;50.05;33;3315.0
15-04-01;07:18;30.4;285.6;0.2;243.4;50.05;34;3315.0
15-04-01;07:21;30.4;284.3;0.3;244.3;49.99;45;3315.0
15-04-01;07:24;30.5;292.5;0.3;244.3;50.04;50;3315.0
15-04-01;07:27;30.7;279.9;0.3;243.4;50.03;50;3315.0
15-04-01;07:30;30.9;290.4;0.3;243.4;50.04;49;3315.0
15-04-01;07:33;30.9;286.2;0.3;244.3;50.00;54;3315.0
15-04-01;07:36;31.2;275.8;0.3;242.4;50.01;52;3315.0
15-04-01;07:39;31.2;289.8;0.2;242.4;50.04;45;3315.0
15-04-01;07:42;31.1;279.6;0.1;243.4;49.98;36;3315.0
15-04-01;07:45;31.4;286.2;0.2;243.4;50.02;35;3315.0
15-04-01;07:48;31.4;280.0;0.2;242.4;50.04;32;3315.1
15-04-01;07:51;31.6;283.3;0.1;242.4;50.02;29;3315.1
15-04-01;07:54;31.7;284.7;0.2;242.4;50.05;35;3315.1
15-04-01;07:57;31.7;285.4;0.2;242.4;50.07;36;3315.1
15-04-01;08:00;31.7;281.8;0.1;242.4;50.05;33;3315.1
15-04-01;08:03;31.8;277.2;0.2;242.4;50.05;35;3315.1
15-04-01;08:06;31.8;284.1;0.2;242.4;50.02;37;3315.1
15-04-01;08:09;31.8;283.5;0.2;242.4;50.04;35;3315.1
15-04-01;08:12;31.9;289.3;0.1;242.4;50.05;27;3315.1
15-04-01;08:15;31.9;282.7;0.2;241.4;50.06;34;3315.1
15-04-01;08:18;32.0;273.1;0.2;241.4;50.02;33;3315.1
15-04-01;08:21;32.0;274.9;0.1;242.4;50.03;31;3315.1
15-04-01;08:24;32.0;277.5;0.2;243.4;50.04;39;3315.1
15-04-01;08:27;32.0;281.8;0.2;244.3;50.05;47;3315.1
15-04-01;08:30;32.2;286.9;0.3;244.3;50.03;49;3315.1
15-04-01;08:33;32.2;296.3;0.3;245.3;50.08;55;3315.1
15-04-01;08:36;32.3;295.0;0.3;244.3;50.03;53;3315.1
15-04-01;08:39;32.4;297.8;0.3;244.3;50.04;50;3315.1
15-04-01;08:42;32.6;295.0;0.3;245.3;50.05;59;3315.1
15-04-01;08:45;32.6;295.8;0.3;245.3;50.04;64;3315.1
15-04-01;08:48;32.4;296.0;0.3;245.3;50.03;57;3315.1
15-04-01;08:51;32.5;288.5;0.3;246.3;50.03;62;3315.1
15-04-01;08:54;32.6;301.7;0.4;246.3;50.07;69;3315.1
15-04-01;08:57;32.7;294.7;0.5;246.3;50.01;72;3315.1
15-04-01;09:00;32.7;302.4;0.4;246.3;50.03;69;3315.1
15-04-01;09:03;32.9;298.0;0.3;246.3;50.03;62;3315.1
15-04-01;09:06;32.6;295.3;0.4;245.3;50.03;56;3315.1
15-04-01;09:09;32.9;301.0;0.4;245.3;50.03;78;3315.1
15-04-01;09:12;32.9;296.1;0.4;246.3;50.07;69;3315.1
15-04-01;09:15;32.9;300.1;0.4;246.3;50.06;69;3315.1
15-04-01;09:18;33.0;299.8;0.4;245.3;50.05;65;3315.1
15-04-01;09:21;33.0;294.5;0.4;245.3;50.04;76;3315.1
15-04-01;09:24;42.1;305.2;0.4;246.3;50.08;84;3315.1
15-04-01;09:27;33.2;296.3;0.4;245.3;50.06;78;3315.1
15-04-01;09:30;33.2;306.1;0.5;245.3;50.03;111;3315.1
15-04-01;09:33;33.2;308.3;0.5;245.3;50.05;94;3315.1
15-04-01;09:36;33.4;297.2;0.5;245.3;50.07;91;3315.2
15-04-01;09:39;33.2;301.0;0.5;246.3;50.08;90;3315.2
15-04-01;09:42;33.3;298.3;0.4;246.3;50.09;81;3315.2
15-04-01;09:45;33.4;304.1;0.4;245.3;50.09;69;3315.2
15-04-01;09:48;33.4;298.2;0.4;245.3;50.11;74;3315.2
15-04-01;09:51;33.5;294.8;0.4;246.3;50.09;62;3315.2
15-04-01;09:54;33.4;307.3;0.5;246.3;50.11;91;3315.2
15-04-01;09:57;33.5;299.7;0.5;245.3;50.08;98;3315.2
15-04-01;10:00;33.5;303.5;0.6;246.3;50.03;113;3315.2
15-04-01;10:03;33.7;304.3;0.6;247.3;50.03;127;3315.2
15-04-01;10:06;33.8;309.8;0.8;246.3;50.03;159;3315.2
15-04-01;10:09;33.8;311.2;0.7;246.3;50.05;161;3315.2
15-04-01;10:12;33.9;315.5;0.7;246.3;50.02;140;3315.2
