data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-04-01;10:15;34.1;305.8;0.5;247.3;50.04;129;3315.2
15-04-01;10:18;33.8;303.0;0.5;246.3;50.04;104;3315.2
15-04-01;10:21;34.0;306.8;0.6;246.3;50.02;131;3315.2
15-04-01;10:24;34.0;318.3;0.9;246.3;50.07;214;3315.2
15-04-01;10:27;34.0;307.6;0.6;246.3;50.06;126;3315.2
15-04-01;10:30;34.1;314.3;0.7;246.3;50.02;167;3315.3
15-04-01;10:33;34.1;310.9;0.7;246.3;50.04;157;3315.3
15-04-01;10:36;34.4;313.9;0.6;245.3;50.05;138;3315.3
15-04-01;10:39;34.1;309.6;0.5;246.3;50.05;100;3315.3
15-04-01;10:42;34.0;301.1;0.4;245.3;50.07;83;3315.3
15-04-01;10:45;34.0;305.5;0.5;245.3;50.07;115;3315.3
15-04-01;10:48;34.4;311.4;0.7;246.3;50.08;144;3315.3
15-04-01;10:51;34.1;315.3;0.7;245.3;50.05;144;3315.3
15-04-01;10:54;34.2;302.4;0.5;244.3;50.06;103;3315.3
15-04-01;10:57;34.2;313.6;0.6;245.3;50.03;130;3315.3
15-04-01;11:00;34.2;318.7;0.9;244.3;50.04;215;3315.3
15-04-01;11:03;34.2;318.4;0.0;245.3;50.04;172;3315.3
15-04-01;11:06;34.4;307.7;0.8;246.3;50.05;179;3315.3
15-04-01;11:09;34.4;312.0;1.0;245.3;50.02;240;3315.4
15-04-01;11:12;34.6;298.5;1.0;245.3;50.05;232;3315.4
15-04-01;11:15;34.6;314.0;0.9;245.3;50.03;207;3315.4
15-04-01;11:18;34.7;310.5;1.0;245.3;50.03;223;3315.4
15-04-01;11:21;34.7;323.7;1.0;245.3;50.00;237;3315.4
15-04-01;11:24;34.7;316.8;1.0;246.3;50.07;243;3315.4
15-04-01;11:27;34.7;299.5;0.8;244.3;50.05;180;3315.4
15-04-01;11:30;34.7;322.7;1.1;245.3;50.03;269;3315.4
15-04-01;11:33;34.8;321.8;0.9;245.3;50.05;213;3315.4
15-04-01;11:36;34.7;318.0;0.7;245.3;50.06;165;3315.5
15-04-01;11:39;34.7;320.6;0.8;245.3;50.09;198;3315.5
15-04-01;11:42;34.8;312.5;1.0;245.3;50.04;232;3315.5
15-04-01;11:45;35.0;315.2;1.1;245.3;50.02;256;3315.5
15-04-01;11:48;34.8;287.9;1.0;245.3;50.06;219;3315.5
15-04-01;11:51;34.8;307.3;0.8;245.3;50.03;166;3315.5
15-04-01;11:54;34.7;308.4;0.7;245.3;50.04;176;3315.5
15-04-01;11:57;35.0;325.3;1.1;244.3;50.07;235;3315.5
15-04-01;12:00;35.0;315.5;0.8;245.3;50.03;179;3315.5
15-04-01;12:03;34.9;281.2;0.9;244.3;50.01;204;3315.5
15-04-01;12:06;34.9;319.4;1.2;245.3;50.03;284;3315.6
15-04-01;12:09;35.2;307.6;0.8;244.3;50.04;190;3315.6
15-04-01;12:12;34.9;311.7;1.0;245.3;50.06;219;3315.6
15-04-01;12:15;35.3;296.9;1.0;245.3;50.01;240;3315.6
15-04-01;12:18;35.0;313.9;0.8;245.3;50.00;182;3315.6
15-04-01;12:21;34.9;312.5;0.8;245.3;50.05;191;3315.6
15-04-01;12:24;34.9;307.4;0.9;245.3;50.02;222;3315.6
15-04-01;12:27;34.9;314.7;0.7;245.3;50.06;161;3315.6
15-04-01;12:30;35.2;279.3;1.1;246.3;50.04;266;3315.6
15-04-01;12:33;35.0;312.8;1.3;246.3;50.03;319;3315.6
15-04-01;12:36;35.2;313.3;1.0;245.3;50.05;252;3315.7
15-04-01;12:39;35.4;330.1;1.2;246.3;50.08;272;3315.7
15-04-01;12:42;35.5;323.2;1.3;245.3;50.09;325;3315.7
15-04-01;12:45;35.5;313.1;1.9;246.3;50.08;492;3315.7
15-04-01;12:48;35.5;295.1;1.4;246.3;50.08;351;3315.7
15-04-01;12:51;35.7;319.7;1.1;246.3;50.05;259;3315.7
15-04-01;12:54;35.9;321.8;1.0;246.3;50.04;247;3315.8
15-04-01;12:57;35.7;321.0;1.0;245.3;50.05;251;3315.8
15-04-01;13:00;35.6;327.8;1.8;246.3;49.98;419;3315.8
15-04-01;13:03;36.2;330.1;3.0;247.3;50.03;703;3315.8
15-04-01;13:06;36.1;288.2;2.6;244.3;50.09;607;3315.8
15-04-01;13:09;35.9;306.0;0.9;245.3;50.07;210;3315.8
15-04-01;13:12;35.9;287.5;3.0;247.3;50.07;669;3315.9
15-04-01;13:15;36.1;303.3;1.5;245.3;50.06;346;3315.9
15-04-01;13:18;36.2;306.8;2.2;246.3;50.07;515;3315.9
15-04-01;13:21;36.2;319.6;1.5;246.3;50.05;367;3315.9
15-04-01;13:24;36.1;316.1;1.3;246.3;50.07;327;3316.0
15-04-01;13:27;36.1;309.8;1.6;245.3;50.06;379;3316.0
15-04-01;13:30;36.0;322.2;1.2;245.3;50.07;286;3316.0
15-04-01;13:33;36.1;312.0;1.1;245.3;50.02;270;3316.0
15-04-01;13:36;35.7;317.2;1.3;246.3;50.02;316;3316.0
15-04-01;13:39;35.6;319.6;0.9;245.3;50.05;211;3316.0
15-04-01;13:42;35.5;308.3;0.8;246.3;50.05;179;3316.1
15-04-01;13:45;35.4;294.5;0.8;245.3;50.06;198;3316.1
15-04-01;13:48;35.5;316.8;1.4;245.3;50.09;343;3316.1
15-04-01;13:51;35.3;320.2;1.3;246.3;50.06;317;3316.1
15-04-01;13:54;35.5;309.2;1.5;246.3;50.06;349;3316.1
15-04-01;13:57;35.5;311.5;1.0;245.3;50.05;219;3316.1
15-04-01;14:00;35.3;314.3;0.9;248.2;50.05;205;3316.1
15-04-01;14:03;34.9;301.6;0.7;246.3;50.06;152;3316.2
15-04-01;14:06;34.9;311.2;0.8;246.3;50.06;190;3316.2
15-04-01;14:09;35.0;300.0;2.4;247.3;50.06;805;3316.2
15-04-01;14:12;35.9;308.4;2.3;247.3;50.06;551;3316.2
15-04-01;14:15;35.9;305.2;4.1;248.2;50.06;940;3316.3
15-04-01;14:18;36.3;294.1;3.9;249.2;50.03;951;3316.3
15-04-01;14:21;36.4;305.5;3.6;248.2;50.04;906;3316.3
15-04-01;14:24;36.3;302.6;3.6;248.2;50.06;883;3316.4
15-04-01;14:27;36.1;296.4;2.1;248.2;50.06;503;3316.4
15-04-01;14:30;36.3;304.1;1.4;247.3;50.04;357;3316.4
15-04-01;14:33;36.1;299.7;1.2;247.3;50.03;288;3316.4
15-04-01;14:36;35.7;332.9;0.9;246.3;50.04;223;3316.5
15-04-01;14:39;35.5;316.4;1.1;247.3;50.06;240;3316.5
15-04-01;14:42;35.6;295.7;1.7;248.2;50.07;421;3316.5
15-04-01;14:45;35.5;311.4;1.2;247.3;50.04;292;3316.5
15-04-01;14:48;35.0;295.7;0.2;246.3;50.04;47;3316.5
15-04-01;14:51;34.8;272.4;0.3;246.3;50.06;54;3316.5
15-04-01;14:54;35.4;313.4;1.0;247.3;50.06;263;3316.5
15-04-01;14:57;35.3;299.1;0.9;248.2;50.08;215;3316.6
15-04-01;15:00;34.9;297.6;0.2;248.2;50.06;44;3316.6
15-04-01;15:03;34.7;266.3;0.1;247.3;50.05;30;3316.6
15-04-01;15:06;34.9;312.8;2.1;248.2;50.08;463;3316.6
15-04-01;15:09;35.7;310.8;2.1;249.2;50.09;524;3316.6
15-04-01;15:12;36.1;309.0;3.0;249.2;50.08;748;3316.6
15-04-01;15:15;35.6;306.5;0.4;247.3;50.08;100;3316.7
15-04-01;15:18;35.4;273.0;0.2;248.2;50.04;39;3316.7
15-04-01;15:21;35.3;201.9;0.6;248.2;50.05;130;3316.7
15-04-01;15:24;35.2;315.8;0.8;248.2;50.04;215;3316.7
15-04-01;15:27;36.0;315.9;3.2;250.2;50.03;770;3316.7
15-04-01;15:30;36.1;312.7;2.5;250.2;50.05;628;3316.7
15-04-01;15:33;36.5;307.0;3.1;247.3;50.03;733;3316.8
15-04-01;15:36;36.3;316.2;2.7;246.3;50.07;659;3316.8
15-04-01;15:39;36.4;315.2;3.0;246.3;50.07;728;3316.8
15-04-01;15:42;36.5;307.1;2.8;246.3;50.06;675;3316.8
15-04-01;15:45;36.8;314.3;2.3;246.3;50.06;540;3316.9
15-04-01;15:48;36.7;306.1;1.4;245.3;50.02;303;3316.9
15-04-01;15:51;36.4;305.5;1.2;24.5;50.05;285;3316.9
15-04-01;15:54;36.5;311.8;1.8;245.3;50.01;393;3316.9
15-04-01;15:57;36.9;302.6;2.2;246.3;50.01;539;3317.0
15-04-01;16:00;36.9;303.6;2.3;246.3;50.08;557;3317.0
15-04-01;16:03;36.9;290.4;1.4;246.3;50.08;349;3317.0
15-04-01;16:06;36.5;307.0;1.2;245.3;50.07;300;3317.0
15-04-01;16:09;36.5;308.7;1.1;245.3;50.07;253;3317.0
15-04-01;16:12;36.4;311.5;1.1;245.3;50.04;250;3317.0
15-04-01;16:15;36.4;314.5;0.8;245.3;50.05;206;3317.1
15-04-01;16:18;36.2;304.5;0.7;244.3;50.07;148;3317.1
15-04-01;16:21;36.2;297.0;0.5;245.3;50.08;93;3317.1
15-04-01;16:24;35.7;280.9;0.0;244.3;50.06;11;3317.1
15-04-01;16:27;35.4;279.3;0.0;244.3;50.07;0;3317.1
15-04-01;16:30;35.2;301.7;0.0;245.3;50.05;0;3317.1
15-04-01;16:33;34.9;292.2;0.0;244.3;50.05;0;3317.1
15-04-01;16:36;34.8;283.8;0.0;243.4;50.03;0;3317.1
15-04-01;16:39;34.6;290.7;0.0;243.4;50.02;0;3317.1
15-04-01;16:42;34.5;323.1;0.0;244.3;50.01;0;3317.1
15-04-01;16:45;34.4;331.7;0.0;244.3;50.04;0;3317.1
15-04-01;16:48;34.2;338.8;0.0;244.3;50.04;0;3317.1
15-04-01;16:51;34.0;348.3;0.0;243.4;50.02;3;3317.1
15-04-01;16:54;34.1;354.6;0.0;244.3;50.04;3;3317.1
15-04-01;16:57;33.8;353.4;0.0;244.3;50.04;3;3317.1
15-04-01;17:00;33.8;352.8;0.0;245.3;50.04;3;3317.1
15-04-01;17:03;33.7;353.1;0.0;245.3;50.05;3;3317.1
15-04-01;17:06;33.7;353.3;0.0;243.4;50.02;3;3317.1
15-04-01;17:09;33.4;351.7;0.0;245.3;50.00;3;3317.1
15-04-01;17:12;33.2;350.5;0.0;245.3;50.05;3;3317.1
15-04-01;17:15;33.3;351.8;0.0;245.3;50.01;3;3317.1
15-04-01;17:18;33.2;348.9;0.0;245.3;50.03;3;3317.1
15-04-01;17:21;33.0;348.3;0.0;244.3;50.03;3;3317.1
15-04-01;17:24;33.0;344.6;0.0;245.3;50.04;2;3317.1
15-04-01;17:27;32.9;340.5;0.0;245.3;50.03;2;3317.1
15-04-01;17:30;32.9;339.6;0.0;245.3;50.04;2;3317.1
15-04-01;17:33;32.7;339.4;0.0;245.3;50.02;1;3317.1
15-04-01;17:36;32.7;339.8;0.0;245.3;50.00;2;3317.1
15-04-01;17:39;32.6;343.2;0.0;245.3;50.01;2;3317.1
15-04-01;17:42;32.7;345.2;0.0;245.3;50.02;3;3317.1
15-04-01;17:45;32.4;344.9;0.0;245.3;50.02;2;3317.1
15-04-01;17:48;32.5;342.9;0.0;246.3;50.02;2;3317.1
15-04-01;17:51;32.4;344.9;0.0;244.3;50.02;3;3317.1
15-04-01;17:54;32.5;342.4;0.0;245.3;50.01;2;3317.1
15-04-01;17:57;32.4;342.1;0.0;245.3;50.04;2;3317.1
15-04-01;18:00;32.3;339.8;0.0;246.3;50.04;0;3317.1
15-04-01;18:03;32.3;339.5;0.0;245.3;50.06;0;3317.1
15-04-01;18:06;32.2;339.5;0.0;246.3;50.01;0;3317.1
15-04-01;18:09;32.2;341.6;0.0;246.3;50.00;2;3317.1
15-04-01;18:12;32.0;335.3;0.0;245.3;50.04;0;3317.1
15-04-01;18:15;32.0;334.1;0.0;246.3;50.05;0;3317.1
15-04-01;18:18;32.0;333.1;0.0;246.3;50.05;0;3317.1
15-04-01;18:21;31.9;331.3;0.0;246.3;50.01;0;3317.1
15-04-01;18:24;31.9;328.8;0.0;245.3;49.99;0;3317.1
15-04-01;18:27;31.8;325.7;0.0;246.3;50.02;0;3317.1
15-04-01;18:30;31.8;320.5;0.0;245.3;50.06;0;3317.1
15-04-01;18:33;31.8;307.7;0.0;246.3;50.01;0;3317.1
15-04-01;18:36;31.8;264.9;0.0;245.3;50.02;0;3317.1
15-04-01;18:39;31.7;208.4;0.0;245.3;50.02;0;3317.1
15-04-01;18:42;31.7;243.7;0.0;246.3;50.00;3;3317.1
15-04-01;18:45;31.8;176.3;0.0;245.3;50.03;0;3317.1
15-04-01;18:48;31.7;108.8;0.0;245.3;50.0;0;3317.1
15-04-01;18:51;31.7;157.4;0.0;246.3;50.02;0;3317.1
15-04-01;18:54;31.7;223.9;0.0;245.3;50.03;0;3317.1
15-04-01;18:57;31.7;271.2;0.0;245.3;50.06;0;3317.1
15-04-01;19:00;31.7;245.8;0.0;245.3;50.09;0;3317.1
15-04-01;19:03;31.6;209.1;0.0;245.3;50.09;0;3317.1
15-04-01;19:06;31.6;169.4;0.0;245.3;50.11;0;3317.1
15-04-01;19:09;31.6;140.3;0.0;245.3;50.11;0;3317.1
15-04-01;19:12;31.6;116.3;0.0;245.3;50.09;0;3317.1
15-04-02;07:00;28.6;267.3;0.0;245.3;50.05;4;3317.1
15-04-02;07:03;28.6;262.5;0.0;245.3;50.07;5;3317.1
15-04-02;07:06;29.4;261.4;0.0;244.3;50.03;10;3317.1
15-04-02;07:09;29.7;258.8;0.0;244.3;50.03;4;3317.1
15-04-02;07:12;29.4;262.2;0.0;244.3;50.00;9;3317.1
15-04-02;07:15;30.1;279.6;0.1;245.3;50.02;14;3317.1
15-04-02;07:18;30.2;271.4;0.0;244.3;50.02;8;3317.1
15-04-02;07:21;30.2;266.3;0.1;242.4;49.99;17;3317.1
15-04-02;07:24;30.3;283.5;0.2;244.3;50.02;31;3317.1
15-04-02;07:27;30.7;267.7;0.2;244.3;50.00;37;3317.1
15-04-02;07:30;30.4;290.0;0.2;243.4;50.04;48;3317.1
15-04-02;07:33;30.7;292.9;0.3;243.4;50.08;61;3317.1
15-04-02;07:36;31.0;;0.3;244.3;50.04;62;3317.1
15-04-02;07:39;31.0;281.8;0.3;244.3;50.01;49;3317.1
15-04-02;07:42;31.0;285.7;0.3;244.3;50.02;49;3317.1
15-04-02;07:45;31.0;283.8;0.1;243.4;50.02;27;3317.1
15-04-02;07:48;31.2;276.4;0.1;244.3;50.01;26;3317.1
15-04-02;07:51;31.4;281.8;0.1;244.3;49.99;26;3317.1
15-04-02;07:54;31.2;279.6;0.1;245.3;50.01;22;3317.1
15-04-02;07:57;31.4;269.0;0.1;243.4;50.03;16;3317.1
15-04-02;08:00;31.4;275.9;0.1;244.3;50.08;19;3317.1
15-04-02;08:03;31.5;269.9;0.1;242.4;50.05;21;3317.1
15-04-02;08:06;31.4;273.6;0.1;244.3;50.02;31;3317.1
15-04-02;08:09;31.5;289.7;0.2;243.4;49.99;35;3317.1
15-04-02;08:12;31.6;277.5;0.1;243.4;50.02;29;3317.1
15-04-02;08:15;31.7;276.8;0.1;242.4;50.01;28;3317.1
15-04-02;08:18;31.8;286.3;0.2;243.4;50.04;38;3317.1
15-04-02;08:21;31.9;288.7;0.2;243.4;50.01;48;3317.1
15-04-02;08:24;31.7;292.5;0.4;243.4;50.06;63;3317.1
15-04-02;08:27;31.9;297.9;0.3;243.4;50.05;64;3317.1
15-04-02;08:30;31.9;303.5;0.4;242.4;50.05;63;3317.1
15-04-02;08:33;32.3;308.6;0.5;245.3;50.06;90;3317.1
15-04-02;08:36;32.2;303.8;0.5;245.3;50.03;99;3317.1
15-04-02;08:39;32.3;312.7;0.6;244.3;49.99;102;3317.1
15-04-02;08:42;32.5;310.6;0.5;245.3;50.04;107;3317.1
15-04-02;08:45;32.6;307.4;0.6;245.3;50.00;134;3317.2
15-04-02;08:48;32.6;302.3;0.6;246.3;50.04;134;3317.2
15-04-02;08:51;32.7;312.8;0.8;246.3;50.01;175;3317.2
15-04-02;08:54;33.0;310.9;0.8;246.3;50.04;174;3317.2
15-04-02;08:57;32.9;4.8;0.8;246.3;50.04;159;3317.2
15-04-02;09:00;33.2;309.3;0.8;246.3;50.03;156;3317.2
15-04-02;09:03;33.0;319.3;0.8;245.3;50.02;163;3317.2
15-04-02;09:06;33.1;316.2;0.9;245.3;50.03;200;3317.2
15-04-02;09:09;33.4;312.5;0.8;245.3;50.03;196;3317.2
15-04-02;09:12;33.3;314.3;1.0;245.3;50.07;233;3317.2
15-04-02;09:15;33.7;315.3;1.0;245.3;50.04;225;3317.2
15-04-02;09:18;33.5;310.9;0.9;246.3;50.05;188;3317.3
15-04-02;09:21;33.5;301.4;1.5;246.3;50.08;340;3317.3
15-04-02;09:24;33.7;300.0;1.1;246.3;50.05;246;3317.3
15-04-02;09:27;34.4;311.1;3.3;248.2;50.09;808;3317.3
15-04-02;09:30;34.9;310.6;3.3;247.3;50.04;815;3317.3
15-04-02;09:33;35.2;294.4;2.2;247.3;50.06;575;3317.4
15-04-02;09:36;35.2;276.4;2.7;248.2;50.04;699;3317.4
15-04-02;09:39;35.2;306.8;1.0;246.3;50.04;240;3317.4
15-04-02;09:42;35.0;316.5;1.1;246.3;50.07;242;3317.4
15-04-02;09:45;34.9;309.9;1.3;246.3;50.06;304;3317.5
15-04-02;09:48;35.3;311.5;1.4;246.3;50.05;343;3317.5
15-04-02;09:51;35.0;303.9;1.0;246.3;50.06;234;3317.5
15-04-02;09:54;35.2;307.7;0.9;246.3;50.02;189;3317.5
15-04-02;09:57;34.9;311.5;0.5;246.3;50.07;120;3317.5
15-04-02;10:00;34.8;317.8;0.8;247.3;50.04;179;3317.5
15-04-02;10:03;35.0;322.9;1.2;245.3;50.02;269;3317.5
15-04-02;10:06;35.0;310.5;0.8;246.3;50.03;198;3317.5
15-04-02;10:09;34.9;282.2;2.1;247.3;50.05;517;3317.6
15-04-02;10:12;35.2;322.5;1.0;246.3;50.06;255;3317.6
15-04-02;10:15;35.2;303.8;1.2;247.3;50.02;306;3317.6
15-04-02;10:18;35.2;308.4;0.9;246.3;50.06;216;3317.6
15-04-02;10:21;35.0;316.1;0.8;246.3;50.02;175;3317.6
15-04-02;10:24;35.0;311.8;0.5;246.3;50.02;122;3317.6
15-04-02;10:27;34.8;310.8;0.9;247.3;50.06;191;3317.6
15-04-02;10:30;34.8;314.7;0.8;244.3;50.05;171;3317.6
15-04-02;10:33;35.2;309.3;1.0;246.3;50.11;219;3317.7
15-04-02;10:36;35.0;314.5;1.4;246.3;50.05;339;3317.7
15-04-02;10:39;35.3;322.5;1.3;246.3;50.05;315;3317.7
15-04-02;10:42;35.7;267.9;4.2;247.3;50.02;1074;3317.7
15-04-02;10:45;36.3;257.9;2.1;246.3;50.06;457;3317.8
15-04-02;10:48;36.1;305.5;1.5;245.3;50.07;360;3317.8
15-04-02;10:51;36.1;307.9;1.4;245.3;50.07;324;3317.8
15-04-02;10:54;36.1;306.5;1.3;246.3;50.08;308;3317.8
15-04-02;10:57;36.1;306.8;1.1;245.3;50.03;253;3317.8
15-04-02;11:00;35.9;312.4;1.0;246.3;50.02;245;3317.8
15-04-02;11:03;35.6;302.0;0.9;245.3;50.02;186;3317.9
15-04-02;11:06;35.9;320.0;0.9;245.3;50.02;203;3317.9
15-04-02;11:09;35.7;312.1;0.9;246.3;50.01;164;3317.9
15-04-02;11:12;35.7;316.1;0.8;245.3;50.03;180;3317.9
15-04-02;11:15;35.4;303.0;0.6;246.3;50.02;140;3317.9
15-04-02;11:18;35.6;312.5;0.7;244.3;50.04;168;3317.9
15-04-02;11:21;35.4;320.8;1.1;246.3;50.05;258;3317.9
15-04-02;11:24;35.6;309.9;0.9;245.3;50.05;212;3317.9
15-04-02;11:27;35.4;310.8;0.8;245.3;50.03;177;3317.9
15-04-02;11:30;35.4;313.1;1.4;245.3;50.06;356;3317.9
15-04-02;11:33;35.7;297.3;1.0;245.3;50.05;218;3318.0
15-04-02;11:36;35.5;311.8;0.8;245.3;50.05;178;3318.0
15-04-02;11:39;35.4;314.9;0.8;245.3;50.06;206;3318.0
15-04-02;11:42;35.4;315.8;1.0;245.3;50.04;245;3318.0
15-04-02;11:45;35.4;315.2;0.8;245.3;50.05;191;3318.0
15-04-02;11:48;35.5;304.2;0.8;245.3;50.06;184;3318.0
15-04-02;11:51;35.5;297.3;1.1;244.3;50.06;273;3318.0
15-04-02;11:54;35.4;305.4;1.0;245.3;50.09;222;3318.0
15-04-02;11:57;35.4;308.4;0.7;246.3;50.10;167;3318.0
15-04-02;12:00;35.3;306.0;0.8;245.3;50.01;189;3318.1
15-04-02;12:03;35.4;322.4;1.4;246.3;50.00;332;3318.1
15-04-02;12:06;35.6;318.8;1.5;245.3;50.06;360;3318.1
15-04-02;12:09;35.7;307.3;1.8;245.3;50.04;430;3318.1
15-04-02;12:12;35.7;313.3;1.4;246.3;50.05;342;3318.1
15-04-02;12:15;35.7;313.1;1.8;246.3;50.00;431;3318.1
15-04-02;12:18;36.1;306.7;1.5;246.3;50.03;369;3318.2
15-04-02;12:21;35.9;312.5;1.1;246.3;50.04;286;3318.2
15-04-02;12:24;35.7;315.5;1.1;246.3;50.03;234;3318.2
15-04-02;12:27;35.9;316.2;1.2;246.3;50.07;267;3318.2
15-04-02;12:30;35.7;318.8;1.1;246.3;50.06;252;3318.2
15-04-02;12:33;35.6;313.4;1.0;247.3;50.03;222;3318.2
15-04-02;12:36;35.6;308.6;0.9;246.3;50.03;184;3318.2
15-04-02;12:39;35.6;307.3;0.7;247.3;50.06;165;3318.2
15-04-02;12:42;35.5;306.8;0.7;246.3;50.06;167;3318.3
15-04-02;12:45;35.6;307.6;0.9;246.3;50.06;222;3318.3
15-04-02;12:48;35.7;313.1;1.4;245.3;50.10;337;3318.3
15-04-02;12:51;35.9;318.6;1.1;247.3;50.07;259;3318.3
15-04-02;12:54;35.7;307.3;0.8;245.3;50.09;191;3318.3
15-04-02;12:57;35.4;309.2;0.7;246.3;50.06;171;3318.3
15-04-02;13:00;35.6;318.0;0.7;246.3;50.03;167;3318.3
15-04-02;13:03;35.5;310.1;0.9;247.3;50.05;209;3318.3
15-04-02;13:06;35.5;310.9;0.8;245.3;50.04;198;3318.3
15-04-02;13:09;35.2;307.3;0.8;245.3;50.05;179;3318.4
15-04-02;13:12;35.5;307.0;0.9;246.3;50.06;217;3318.4
15-04-02;13:15;35.4;316.6;0.7;245.3;50.05;152;3318.4
15-04-02;13:18;35.4;300.2;0.5;245.3;50.08;121;3318.4
15-04-02;13:21;35.3;298.0;0.6;245.3;50.06;131;3318.4
15-04-02;13:24;35.2;302.3;0.6;245.3;50.05;126;3318.4
15-04-02;13:27;35.4;300.5;0.6;246.3;50.04;127;3318.4
15-04-02;13:30;35.2;300.5;0.5;246.3;50.05;114;3318.4
15-04-02;13:33;35.2;297.5;0.5;246.3;50.02;111;3318.4
15-04-02;13:36;35.0;302.6;0.5;246.3;50.04;105;3318.4
15-04-02;13:39;35.2;291.5;0.5;246.3;50.06;109;3318.4
15-04-02;13:42;34.8;303.6;0.5;247.3;50.06;122;3318.4
15-04-02;13:45;35.0;307.0;0.4;246.3;50.07;85;3318.4
15-04-02;13:48;34.8;284.1;0.4;249.2;50.10;72;3318.4
15-04-02;13:51;34.7;292.6;0.4;246.3;50.04;70;3318.4
15-04-02;13:54;34.7;295.4;0.4;246.3;50.08;88;3318.4
15-04-02;13:57;34.8;305.4;0.4;244.3;50.09;104;3318.4
15-04-02;14:00;34.8;301.4;0.5;244.3;50.04;106;3318.5
15-04-02;14:03;34.8;299.2;0.5;243.4;50.05;107;3318.5
15-04-02;14:06;34.7;294.2;0.4;243.4;50.03;97;3318.5
15-04-02;14:09;34.7;299.5;0.5;243.4;50.07;85;3318.5
15-04-02;14:12;34.7;290.0;0.4;243.4;50.04;80;3318.5
15-04-02;14:15;34.8;291.6;0.4;242.4;50.00;73;3318.5
15-04-02;14:18;34.5;284.4;0.3;243.4;50.04;57;3318.5
15-04-02;14:21;34.6;296.9;0.4;243.4;50.03;89;3318.5
15-04-02;14:24;34.6;304.6;0.5;243.4;50.04;96;3318.5
15-04-02;14:27;34.6;292.5;0.4;243.4;50.06;85;3318.5
15-04-02;14:30;34.5;288.4;0.4;243.4;50.02;84;3318.5
15-04-02;14:33;34.5;297.6;0.4;243.4;50.02;86;3318.5
15-04-02;14:36;34.6;292.9;0.4;242.4;50.04;81;3318.5
15-04-02;14:39;42.5;296.7;0.4;243.4;50.06;69;3318.5
15-04-02;14:42;34.4;294.1;0.4;243.4;50.06;69;3318.5
15-04-02;14:45;34.5;295.0;0.3;243.4;50.07;59;3318.5
15-04-02;14:48;34.4;298.6;0.4;243.4;50.02;52;3318.5
15-04-02;14:51;34.4;277.0;0.3;243.4;50.07;52;3318.5
15-04-02;14:54;34.2;280.6;0.2;243.4;50.07;42;3318.5
15-04-02;14:57;34.0;284.9;0.3;244.3;50.03;41;3318.5
15-04-02;15:00;33.9;296.3;0.3;243.4;50.04;54;3318.5
15-04-02;15:03;34.0;287.6;0.2;243.4;50.06;52;3318.5
15-04-02;15:06;34.1;291.0;0.2;242.4;50.03;44;3318.5
15-04-02;15:09;34.1;281.2;0.2;243.4;50.06;46;3318.5
15-04-02;15:12;33.8;295.8;0.2;243.4;50.05;45;3318.5
15-04-02;15:15;33.8;284.6;0.3;243.4;50.01;46;3318.5
15-04-02;15:18;34.1;290.4;0.2;242.4;50.04;47;3318.5
15-04-02;15:21;33.9;292.2;0.2;243.4;50.06;42;3318.5
15-04-02;15:27;33.7;282.8;0.3;243.4;50.04;50;3318.5
15-04-02;15:30;33.9;281.3;0.2;242.4;50.04;46;3318.5
15-04-02;15:33;33.8;274.0;0.2;241.4;50.07;46;3318.6
15-04-02;15:36;33.9;287.5;0.3;244.3;50.09;46;3318.6
15-04-02;15:39;33.5;291.6;0.2;243.4;50.06;45;3318.6
15-04-02;15:42;33.5;278.6;0.2;244.3;50.03;41;3318.6
15-04-02;15:45;33.7;278.7;0.2;244.3;50.03;41;3318.6
15-04-02;15:48;33.7;290.1;0.2;244.3;50.02;37;3318.6
15-04-02;15:51;33.5;278.4;0.1;243.4;50.04;29;3318.6
15-04-02;15:54;33.5;276.4;0.1;244.3;50.04;26;3318.6
15-04-02;15:57;33.4;271.5;0.1;243.4;50.05;16;3318.6
15-04-02;16:00;33.5;280.5;0.1;244.3;50.03;20;3318.6
15-04-02;16:03;33.4;283.0;0.1;244.3;50.02;18;3318.6
15-04-02;16:06;33.2;278.7;0.1;243.4;50.03;22;3318.6
15-04-02;16:09;33.5;281.6;0.1;244.3;50.04;25;3318.6
15-04-02;16:12;33.4;275.6;0.1;243.4;50.04;27;3318.6
15-04-02;16:15;33.4;262.7;0.1;245.3;50.03;19;3318.6
15-04-02;16:18;33.3;271.2;0.1;244.3;50.03;16;3318.6
15-04-02;16:21;33.3;277.8;0.1;245.3;50.01;19;3318.6
15-04-02;16:24;33.2;267.9;0.1;243.4;50.04;25;3318.6
15-04-02;16:27;33.2;276.4;0.1;244.3;50.00;24;3318.6
15-04-02;16:30;33.2;282.4;0.1;243.4;50.01;25;3318.6
15-04-02;16:33;33.2;284.0;0.0;244.3;50.04;14;3318.6
15-04-02;16:36;33.1;264.9;0.0;243.4;50.03;12;3318.6
15-04-02;16:39;33.2;272.4;0.1;244.3;50.05;20;3318.6
15-04-02;16:42;33.3;274.0;0.1;244.3;50.02;28;3318.6
15-04-02;16:45;33.1;272.3;0.1;244.3;50.03;22;3318.6
15-04-02;16:48;33.1;259.4;0.1;243.4;50.04;22;3318.6
15-04-02;16:51;33.1;280.8;0.1;245.3;50.04;28;3318.6
15-04-02;16:54;33.1;280.2;0.1;244.3;50.03;27;3318.6
15-04-02;16:57;33.1;273.1;0.1;244.3;50.02;15;3318.6
15-04-02;17:00;33.1;268.9;0.1;245.3;50.04;13;3318.6
15-04-02;17:03;32.9;275.2;0.1;244.3;50.08;25;3318.6
15-04-02;17:06;33.2;284.7;0.2;244.3;50.07;31;3318.6
15-04-02;17:09;33.1;283.7;0.1;244.3;50.06;25;3318.6
15-04-02;17:12;33.0;266.6;0.0;244.3;50.03;6;3318.6
15-04-02;17:15;32.9;238.0;0.0;245.3;50.05;0;3318.6
15-04-02;17:18;32.7;261.7;0.0;244.3;50.06;5;3318.6
15-04-02;17:21;32.9;256.3;0.0;244.3;50.05;8;3318.6
15-04-02;17:24;32.9;263.0;0.0;244.3;50.04;7;3318.6
15-04-02;17:27;32.9;257.0;0.0;244.3;50.02;5;3318.6
15-04-02;17:30;32.9;267.6;0.0;244.3;50.04;4;3318.6
15-04-02;17:33;32.7;243.6;0.0;244.3;50.03;11;3318.6
15-04-02;17:36;32.7;251.5;0.0;243.4;50.02;10;3318.6
15-04-02;17:39;32.7;259.1;0.0;245.3;50.03;2;3318.6
15-04-02;17:42;32.6;199.5;0.0;244.3;50.05;0;3318.6
15-04-02;17:45;32.5;214.5;0.0;246.3;50.05;2;3318.6
15-04-02;17:48;32.5;239.3;0.0;245.3;50.06;0;3318.6
15-04-02;17:51;32.5;280.2;0.0;244.3;50.03;0;3318.6
15-04-02;17:54;32.4;258.8;0.0;245.3;50.03;0;3318.6
15-04-02;17:57;32.4;269.9;0.0;244.3;50.06;0;3318.6
15-04-02;18:00;32.3;270.5;0.0;246.3;50.11;0;3318.6
15-04-02;18:03;32.3;252.9;0.0;246.3;50.10;0;3318.6
15-04-02;18:06;32.2;245.5;0.0;245.3;50.08;0;3318.6
15-04-02;18:09;32.2;247.1;0.0;246.3;50.07;0;3318.6
15-04-02;18:12;32.0;231.4;0.0;244.3;50.03;0;3318.6
15-04-02;18:15;32.0;233.0;0.0;246.3;50.06;0;3318.6
15-04-02;18:18;31.9;230.4;0.0;247.3;50.02;0;3318.6
15-04-02;18:21;31.9;212.1;0.0;245.3;50.03;0;3318.6
15-04-03;07:12;29.4;255.9;0.1;246.3;50.05;19;3318.6
15-04-03;07:15;29.7;265.4;0.2;245.3;50.04;38;3318.6
15-04-03;07:18;30.1;263.9;0.3;245.3;49.99;45;3318.6
15-04-03;07:21;30.2;273.7;0.2;244.3;50.03;44;3318.6
15-04-03;07:24;30.4;269.8;0.2;245.3;50.04;41;3318.6
15-04-03;07:27;30.4;288.4;0.2;245.3;50.03;43;3318.6
15-04-03;07:30;30.7;281.8;0.2;244.3;50.05;50;3318.6
15-04-03;07:33;30.5;270.9;0.1;243.4;50.03;25;3318.6
15-04-03;07:36;30.8;262.7;0.1;244.3;50.04;16;3318.6
15-04-03;07:39;30.7;266.1;0.1;243.4;50.05;21;3318.6
15-04-03;07:42;30.9;272.1;0.1;244.3;50.05;32;3318.6
15-04-03;07:45;31.0;277.1;0.1;244.3;50.02;32;3318.6
15-04-03;07:48;31.2;278.6;0.1;244.3;50.03;35;3318.6
15-04-03;07:51;31.2;276.2;0.1;244.3;50.02;20;3318.6
15-04-03;07:54;31.0;270.4;0.1;244.3;50.04;17;3318.6
15-04-03;07:57;31.1;249.0;0.0;244.3;50.04;9;3318.6
15-04-03;08:00;31.1;263.6;0.0;244.3;50.05;8;3318.6
15-04-03;08:03;31.2;274.2;0.1;245.3;50.05;18;3318.6
15-04-03;08:06;31.4;267.4;0.1;245.3;50.04;21;3318.6
15-04-03;08:09;31.5;256.7;0.1;243.4;50.05;20;3318.6
15-04-03;08:12;31.4;273.7;0.1;243.4;50.04;28;3318.6
15-04-03;08:15;31.4;274.5;0.1;243.4;50.02;35;3318.6
15-04-03;08:18;31.6;278.9;0.1;243.4;50.03;30;3318.6
15-04-03;08:21;31.6;277.5;0.1;243.4;50.07;29;3318.6
15-04-03;08:24;31.5;274.0;0.0;242.4;50.03;10;3318.6
15-04-03;08:27;31.7;271.5;0.2;246.3;50.06;38;3318.6
15-04-03;08:30;31.8;294.7;0.3;246.3;50.06;63;3318.6
15-04-03;08:33;31.8;298.0;0.5;246.3;50.02;110;3318.6
15-04-03;08:36;32.2;299.2;0.4;246.3;50.05;88;3318.6
15-04-03;08:39;32.2;310.4;0.5;247.3;50.05;96;3318.6
15-04-03;08:42;32.2;303.6;0.5;245.3;50.05;98;3318.7
15-04-03;08:45;32.3;305.1;0.4;246.3;50.04;78;3318.7
15-04-03;08:48;32.3;293.1;0.3;246.3;50.05;61;3318.7
15-04-03;08:51;32.3;292.6;0.3;245.3;50.03;56;3318.7
15-04-03;08:54;32.3;291.5;0.2;246.3;50.02;43;3318.7
15-04-03;08:57;32.2;286.5;0.2;247.3;50.02;38;3318.7
15-04-03;09:00;32.3;275.3;0.2;245.3;50.01;37;3318.7
15-04-03;09:03;32.3;274.8;0.1;245.3;50.03;27;3318.7
15-04-03;09:06;32.4;302.6;0.2;245.3;50.05;43;3318.7
15-04-03;09:09;32.3;305.5;0.4;245.3;50.03;71;3318.7
15-04-03;09:12;32.7;297.2;0.5;245.3;50.04;108;3318.7
15-04-03;09:15;32.6;297.9;0.3;244.3;50.03;62;3318.7
15-04-03;09:18;32.5;286.6;0.4;244.3;50.05;66;3318.7
15-04-03;09:21;32.6;310.2;0.4;244.3;50.06;99;3318.7
15-04-03;09:24;32.7;308.7;0.5;245.3;50.06;101;3318.7
15-04-03;09:27;32.7;302.7;0.4;245.3;50.04;97;3318.7
15-04-03;09:30;33.1;306.4;0.4;245.3;50.05;76;3318.7
15-04-03;09:33;32.9;295.6;0.4;245.3;50.04;80;3318.7
15-04-03;09:36;33.2;294.1;0.4;245.3;50.03;71;3318.7
15-04-03;09:39;33.1;306.0;0.5;245.3;49.98;110;3318.7
15-04-03;09:42;33.1;314.2;0.5;245.3;50.05;109;3318.7
15-04-03;09:45;33.1;313.3;0.9;245.3;50.05;205;3318.7
15-04-03;09:48;33.3;320.5;0.8;246.3;50.07;181;3318.7
15-04-03;09:51;33.2;314.3;0.8;246.3;50.06;192;3318.7
15-04-03;09:54;33.3;305.1;0.5;245.3;50.07;106;3318.8
15-04-03;09:57;33.3;295.8;0.4;245.3;50.08;81;3318.8
15-04-03;10:00;33.3;297.5;0.4;245.3;50.00;88;3318.8
15-04-03;10:03;33.2;301.4;0.4;246.3;50.02;77;3318.8
15-04-03;10:06;33.3;286.2;0.3;246.3;50.04;62;3318.8
15-04-03;10:09;33.4;307.1;0.4;246.3;50.05;85;3318.8
15-04-03;10:12;33.4;302.3;0.5;246.3;50.06;123;3318.8
15-04-03;10:15;33.7;307.3;0.6;247.3;50.06;114;3318.8
15-04-03;10:18;33.5;303.8;0.6;246.3;50.07;133;3318.8
15-04-03;10:21;33.5;300.1;0.5;246.3;50.05;109;3318.8
15-04-03;10:24;33.9;300.7;0.6;246.3;50.06;128;3318.8
15-04-03;10:27;33.7;305.4;0.7;246.3;50.01;134;3318.8
15-04-03;10:30;33.7;305.7;0.6;245.3;50.04;125;3318.8
15-04-03;10:33;33.8;310.9;0.5;245.3;50.03;129;3318.8
15-04-03;10:36;33.8;316.2;0.8;246.3;50.05;183;3318.8
15-04-03;10:39;33.9;309.3;0.8;245.3;50.04;165;3318.8
15-04-03;10:42;34.1;304.1;0.8;245.3;50.05;175;3318.9
15-04-03;10:45;34.1;310.6;0.8;246.3;50.03;190;3318.9
15-04-03;10:48;33.9;310.4;0.6;247.3;50.05;141;3318.9
15-04-03;10:51;33.9;313.1;0.9;245.3;50.03;214;3318.9
15-04-03;10:54;34.2;316.6;1.0;245.3;50.04;234;3318.9
15-04-03;10:57;34.2;322.4;1.2;246.3;50.03;291;3318.9
15-04-03;11:00;34.6;300.0;1.5;246.3;50.02;368;3318.9
15-04-03;11:03;34.5;318.0;1.3;246.3;50.01;310;3318.9
15-04-03;11:06;34.6;308.3;0.9;245.3;50.03;220;3318.9
15-04-03;11:09;34.6;315.2;1.0;246.3;50.05;238;3319.0
15-04-03;11:12;34.6;314.2;1.0;245.3;50.03;223;3319.0
15-04-03;11:15;34.5;301.9;0.6;246.3;50.02;123;3319.0
15-04-03;11:18;34.4;256.3;0.5;245.3;50.11;114;3319.0
15-04-03;11:21;34.4;288.5;0.3;245.3;50.05;56;3319.0
15-04-03;11:24;34.2;306.0;0.4;245.3;50.02;81;3319.0
15-04-03;11:27;34.4;313.9;0.6;245.3;50.06;136;3319.0
15-04-03;11:30;34.4;309.8;0.7;245.3;50.03;155;3319.0
15-04-03;11:33;34.1;291.3;0.5;245.3;50.03;118;3319.0
15-04-03;11:36;34.2;265.8;0.6;245.3;50.05;130;3319.0
15-04-03;11:39;35.0;327.5;1.2;245.3;50.04;289;3319.0
15-04-03;11:42;34.7;309.0;1.1;245.3;50.04;245;3319.1
15-04-03;11:45;35.0;289.1;2.5;247.3;50.03;646;3319.1
15-04-03;11:48;35.7;299.2;5.3;248.2;50.04;1260;3319.1
15-04-03;11:51;36.3;283.8;4.9;248.2;50.04;1202;3319.2
15-04-03;11:54;36.8;289.1;4.9;248.2;50.06;1200;3319.2
15-04-03;11:57;37.0;275.3;2.0;246.3;50.05;486;3319.3
15-04-03;12:00;37.6;292.2;5.1;247.3;50.00;1279;3319.3
15-04-03;12:03;37.6;288.7;1.8;246.3;50.00;440;3319.4
15-04-03;12:06;38.2;289.5;1.8;247.3;50.05;445;3319.4
15-04-03;12:09;38.2;302.4;1.7;246.3;50.04;413;3319.5
15-04-03;12:12;37.8;297.8;1.0;246.3;50.07;231;3319.5
15-04-03;12:15;37.4;285.2;1.1;245.3;50.06;242;3319.5
15-04-03;12:18;37.0;303.2;1.0;246.3;50.06;218;3319.5
15-04-03;12:21;37.4;301.4;1.2;246.3;50.04;310;3319.5
15-04-03;12:24;37.7;313.9;3.4;248.2;50.02;696;3319.6
15-04-03;12:27;38.2;274.5;6.3;249.2;50.04;1599;3319.6
15-04-03;12:30;38.0;305.7;1.6;246.3;50.05;390;3319.6
15-04-03;12:33;37.5;313.7;1.0;246.3;50.03;243;3319.7
15-04-03;12:36;37.9;246.2;1.1;246.3;50.02;265;3319.7
15-04-03;12:39;37.4;279.3;1.3;245.3;50.05;309;3319.7
15-04-03;12:42;38.5;279.3;6.0;249.2;50.05;1477;3319.8
15-04-03;12:45;38.3;284.9;6.0;250.2;50.05;1349;3319.8
15-04-03;12:48;39.3;285.2;4.0;248.2;50.06;1006;3319.9
15-04-03;12:51;38.9;300.5;6.4;250.2;50.09;1589;3319.9
15-04-03;12:54;39.2;281.9;2.4;247.3;50.08;630;3319.9
15-04-03;12:57;38.6;295.3;2.3;247.3;50.09;569;3320.0
15-04-03;13:00;39.2;309.8;5.7;249.2;50.03;1428;3320.0
15-04-03;13:03;39.9;282.8;5.6;249.2;50.03;1390;3320.1
15-04-03;13:06;40.1;280.2;5.6;250.2;50.03;1394;3320.2
15-04-03;13:09;40.0;311.5;4.1;249.2;50.03;1107;3320.2
15-04-03;13:12;40.7;286.9;4.4;250.2;50.06;1369;3320.3
15-04-03;13:15;40.7;297.2;2.4;248.2;50.03;594;3320.3
15-04-03;13:18;39.8;325.3;3.0;248.2;50.10;789;3320.3
15-04-03;13:21;39.2;296.4;0.6;247.3;50.06;136;3320.4
15-04-03;13:24;38.6;292.5;0.5;246.3;50.05;104;3320.4
15-04-03;13:27;38.3;293.2;0.5;247.3;50.07;90;3320.4
15-04-03;13:30;37.9;286.3;0.2;247.3;50.02;41;3320.4
15-04-03;13:33;37.5;288.7;0.1;246.3;50.00;15;3320.4
15-04-03;13:36;37.1;283.4;0.2;245.3;50.07;45;3320.4
15-04-03;13:39;37.0;296.9;0.4;247.3;50.0;77;3320.4
15-04-03;13:42;36.9;305.7;0.5;247.3;50.04;106;3320.4
15-04-03;13:45;36.8;315.9;0.7;247.3;50.06;155;3320.4
15-04-03;13:48;37.0;320.8;1.6;248.2;50.05;389;3320.4
15-04-03;13:51;37.7;300.5;5.0;250.2;50.06;1258;3320.4
15-04-03;13:54;37.6;284.0;2.5;248.2;50.04;621;3320.5
15-04-03;13:57;37.4;297.8;0.9;248.2;50.04;202;3320.5
15-04-03;14:00;36.9;297.6;0.7;248.2;50.03;159;3320.5
15-04-03;14:03;36.9;312.0;0.8;248.2;50.01;208;3320.5
15-04-03;14:06;36.7;307.3;0.8;248.2;50.03;183;3320.5
15-04-03;14:09;36.9;309.0;1.2;249.2;50.06;291;3320.5
15-04-03;14:12;37.0;300.2;5.9;251.1;50.02;1485;3320.6
15-04-03;14:15;37.6;290.0;6.1;252.1;50.04;1502;3320.6
15-04-03;14:18;37.6;263.0;3.3;250.2;50.00;728;3320.6
15-04-03;14:21;37.4;276.4;1.2;248.2;50.05;290;3320.6
15-04-03;14:24;38.4;288.2;4.0;250.2;50.03;1004;3320.7
15-04-03;14:27;38.7;282.1;1.2;249.2;50.05;293;3320.8
15-04-03;14:30;38.0;297.5;1.0;249.2;50.07;242;3320.8
15-04-03;14:33;38.0;294.4;1.0;249.2;50.03;238;3320.8
15-04-03;14:36;37.2;292.9;0.5;248.2;50.03;99;3320.8
15-04-03;14:39;37.1;286.2;0.3;247.3;50.04;47;3320.8
15-04-03;14:42;36.5;283.1;0.1;246.3;50.06;26;3320.8
15-04-03;14:45;36.4;272.4;0.1;248.2;50.01;13;3320.8
15-04-03;14:48;36.3;295.6;0.3;248.2;50.05;59;3320.8
15-04-03;14:51;36.1;280.3;0.3;248.2;50.07;53;3320.8
15-04-03;14:54;36.0;306.4;0.3;248.2;50.03;50;3320.8
15-04-03;14:57;36.2;326.9;0.7;249.2;50.05;174;3320.8
15-04-03;15:00;36.1;316.8;0.8;245.3;50.03;183;3320.8
15-04-03;15:03;36.1;310.6;0.8;246.3;50.03;178;3320.8
15-04-03;15:06;36.0;314.2;0.7;246.3;50.05;178;3320.9
15-04-03;15:09;36.0;289.3;0.7;245.3;50.06;167;3320.9
15-04-03;15:12;35.9;312.3;0.7;245.3;50.06;151;3320.9
15-04-03;15:15;35.7;292.0;0.4;245.3;50.04;76;3320.9
15-04-03;15:18;35.5;312.7;0.5;245.3;50.03;110;3320.9
15-04-03;15:21;35.4;306.8;0.8;247.3;50.03;173;3320.9
15-04-03;15:24;35.6;309.8;1.1;246.3;50.04;256;3320.9
15-04-03;15:27;35.9;303.0;2.1;247.3;50.03;526;3320.9
15-04-03;15:30;36.3;305.5;3.9;247.3;50.07;950;3321.0
15-04-03;15:33;37.1;291.5;4.0;247.3;50.05;992;3321.0
15-04-03;15:36;37.5;291.3;3.5;247.3;50.03;877;3321.1
15-04-03;15:39;37.4;249.0;3.1;247.3;50.03;785;3321.1
15-04-03;15:42;37.2;278.1;1.4;246.3;50.02;326;3321.1
15-04-03;15:45;37.2;293.2;2.3;245.3;50.05;377;3321.1
15-04-03;15:48;37.7;304.1;3.8;247.3;50.04;939;3321.2
15-04-03;15:51;37.7;260.8;2.4;246.3;50.03;585;3321.2
15-04-03;15:54;37.8;306.0;2.8;247.3;50.03;698;3321.3
15-04-03;15:57;37.8;304.3;1.1;247.3;50.08;269;3321.3
15-04-03;16:00;37.5;309.2;1.1;246.3;50.03;237;3321.3
15-04-03;16:03;37.6;300.7;1.9;247.3;49.99;741;3321.3
15-04-03;16:06;37.2;306.2;0.9;246.3;50.03;227;3321.3
15-04-03;16:09;36.9;306.4;0.7;246.3;50.01;136;3321.3
15-04-03;16:12;36.7;313.6;0.7;246.3;50.04;129;3321.3
15-04-03;16:15;36.8;290.7;3.3;248.2;50.05;700;3321.4
15-04-03;16:18;37.8;310.1;3.6;248.2;50.04;876;3321.4
15-04-03;16:21;37.9;295.8;1.9;246.3;50.03;450;3321.4
15-04-03;16:24;37.9;303.2;3.2;248.2;50.02;771;3321.5
15-04-03;16:27;38.2;290.0;3.5;248.2;50.03;854;3321.5
15-04-03;16:30;38.5;299.8;3.5;247.3;50.06;847;3321.6
15-04-03;16:33;37.9;307.6;1.9;247.3;50.03;430;3321.6
15-04-03;16:36;37.5;303.5;0.7;246.3;50.03;160;3321.6
15-04-03;16:39;37.0;302.7;0.7;246.3;50.04;159;3321.6
15-04-03;16:42;36.9;329.5;1.7;247.3;50.04;399;3321.6
15-04-03;16:45;37.0;306.8;1.0;246.3;50.05;243;3321.6
15-04-03;16:48;37.2;307.7;1.3;247.3;50.05;325;3321.6
15-04-03;16:51;37.5;301.1;2.7;247.3;50.02;657;3321.7
15-04-03;16:54;37.6;279.1;1.0;246.3;50.05;242;3321.7
15-04-03;16:57;36.9;302.0;0.7;246.3;50.06;163;3321.7
15-04-03;17:00;36.8;283.1;0.3;245.3;50.06;55;3321.7
15-04-03;17:03;36.3;270.4;0.2;246.3;50.05;35;3321.7
15-04-03;17:06;36.1;268.0;0.0;246.3;50.04;4;3321.7
15-04-03;17:09;35.6;190.5;0.0;246.3;50.05;0;3321.7
15-04-03;17:12;35.5;122.3;0.0;246.3;50.03;0;3321.7
15-04-03;17:51;33.3;270.4;0.1;245.3;50.00;18;3321.7
15-04-03;17:54;33.5;264.6;0.1;246.3;50.04;22;3321.7
15-04-03;17:57;33.3;269.5;0.1;246.3;50.05;23;3321.7
15-04-03;18:00;33.2;271.8;0.1;246.3;50.08;17;3321.7
15-04-03;18:03;33.3;256.7;0.0;245.3;50.06;11;3321.7
15-04-03;18:06;33.1;271.2;0.0;246.3;50.04;8;3321.7
15-04-03;18:09;33.2;269.9;0.1;246.3;50.06;19;3321.7
15-04-03;18:12;33.1;272.1;0.1;246.3;50.06;26;3321.7
15-04-03;18:15;33.1;269.9;0.1;245.3;50.05;19;3321.7
15-04-03;18:18;33.1;268.0;0.0;246.3;50.04;9;3321.7
15-04-03;18:21;33.0;250.9;0.0;246.3;50.01;0;3321.7
15-04-03;18:24;32.9;170.2;0.0;243.4;50.03;0;3321.7
15-04-03;18:27;32.7;228.5;0.0;244.3;50.03;0;3321.7
15-04-03;18:30;32.7;269.9;0.0;244.3;50.04;0;3321.7
15-04-03;18:33;32.6;178.4;0.0;242.4;50.03;0;3321.7
15-04-03;18:36;32.6;153.2;0.0;245.3;50.06;0;3321.7
15-04-03;18:39;32.5;2.6;0.0;244.3;50.04;0;3321.7
15-04-03;18:42;32.5;123.9;0.0;243.4;50.02;0;3321.7
15-04-04;07:15;27.9;265.2;0.0;244.3;50.03;11;3321.7
15-04-04;07:18;28.3;249.7;0.0;243.4;50.08;12;3321.7
15-04-04;07:21;29.4;251.3;0.0;243.4;50.05;11;3321.7
15-04-04;07:24;29.0;277.4;0.1;244.3;50.02;19;3321.7
15-04-04;07:27;29.7;266.4;0.0;243.4;50.03;8;3321.7
15-04-04;07:30;29.7;274.6;0.0;243.4;50.03;14;3321.7
15-04-04;07:33;30.1;266.4;0.1;244.3;50.03;20;3321.7
15-04-04;07:36;30.2;283.3;0.1;243.4;50.06;17;3321.7
15-04-04;07:39;30.3;270.4;0.1;244.3;50.03;15;3321.7
15-04-04;07:42;30.3;258.8;0.0;243.4;50.02;10;3321.7
15-04-04;07:45;30.3;267.6;0.0;243.4;50.03;5;3321.7
15-04-04;07:48;30.4;264.2;0.0;244.3;50.03;1;3321.7
15-04-04;07:51;30.4;271.7;0.0;243.4;50.01;7;3321.7
15-04-04;07:54;30.5;255.1;0.0;243.4;50.05;10;3321.7
15-04-04;07:57;30.8;257.5;0.0;244.3;50.05;9;3321.7
15-04-04;08:00;30.8;256.2;0.1;243.4;50.03;10;3321.7
15-04-04;08:03;30.8;277.1;0.1;244.3;50.05;22;3321.7
15-04-04;08:06;30.8;272.6;0.1;244.3;50.03;32;3321.7
15-04-04;08:09;30.9;284.4;0.2;243.4;50.08;38;3321.7
15-04-04;08:12;31.1;272.4;0.2;243.4;50.01;39;3321.7
15-04-04;08:15;31.1;270.4;0.2;243.4;50.02;37;3321.7
15-04-04;08:18;31.4;277.0;0.2;244.3;50.03;36;3321.7
15-04-04;08:21;31.4;292.2;0.3;243.4;49.99;53;3321.7
15-04-04;08:24;31.5;298.2;0.4;244.3;50.01;69;3321.7
15-04-04;08:27;31.6;291.9;0.4;242.4;50.02;77;3321.7
15-04-04;08:30;31.7;296.4;0.6;244.3;49.97;98;3321.8
15-04-04;08:33;31.7;308.2;0.5;244.3;50.03;108;3321.8
15-04-04;08:36;31.8;296.4;0.7;243.4;50.01;169;3321.8
15-04-04;08:39;32.2;297.0;0.6;244.3;50.07;119;3321.8
15-04-04;08:42;32.3;304.8;0.9;245.3;50.02;206;3321.8
15-04-04;08:45;32.5;318.7;0.7;245.3;50.03;162;3321.8
15-04-04;08:48;32.7;314.7;0.9;245.3;50.03;220;3321.8
15-04-04;08:51;32.5;286.3;0.7;244.3;50.03;155;3321.8
15-04-04;08:54;32.7;314.9;0.5;244.3;50.01;129;3321.8
15-04-04;08:57;32.6;296.0;0.5;244.3;50.01;113;3321.8
15-04-04;09:00;32.6;328.8;0.7;245.3;50.01;149;3321.8
15-04-04;09:03;33.1;277.4;2.2;244.3;50.04;513;3321.8
15-04-04;09:06;33.1;297.9;1.0;244.3;50.02;223;3321.9
15-04-04;09:09;33.4;316.5;0.8;244.3;50.09;189;3321.9
15-04-04;09:12;33.3;303.5;0.5;245.3;50.04;106;3321.9
15-04-04;09:15;33.1;293.4;0.7;244.3;50.05;132;3321.9
15-04-04;09:18;33.4;318.3;1.0;246.3;50.05;219;3321.9
15-04-04;09:21;33.7;313.9;1.2;245.3;50.05;287;3321.9
15-04-04;09:24;33.4;312.8;0.9;245.3;50.05;214;3321.9
15-04-04;09:27;33.5;327.9;1.0;245.3;50.04;233;3321.9
15-04-04;09:30;33.8;314.2;1.0;245.3;50.06;249;3321.9
15-04-04;09:33;33.8;306.5;0.5;244.3;50.06;102;3321.9
15-04-04;09:36;33.5;310.4;0.5;244.3;50.05;92;3322.0
15-04-04;09:39;33.7;299.5;0.6;244.3;50.04;138;3322.0
15-04-04;09:42;33.7;310.9;0.8;244.3;50.05;184;3322.0
15-04-04;09:45;33.9;300.5;1.0;245.3;50.01;221;3322.0
15-04-04;09:48;34.0;311.2;1.0;245.3;50.02;231;3322.0
15-04-04;09:51;34.1;306.5;0.9;245.3;50.03;209;3322.0
15-04-04;09:54;33.9;306.7;0.4;245.3;50.05;104;3322.0
15-04-04;09:57;33.9;310.5;0.5;244.3;50.05;98;3322.0
15-04-04;10:00;34.0;315.5;0.6;244.3;50.01;137;3322.0
15-04-04;10:03;34.1;279.3;1.0;244.3;50.00;225;3322.0
15-04-04;10:06;34.2;306.8;2.2;245.3;50.02;500;3322.0
15-04-04;10:09;34.4;295.0;1.5;245.3;50.04;362;3322.1
15-04-04;10:12;34.8;315.9;1.5;245.3;50.03;369;3322.1
15-04-04;10:15;34.6;313.9;4.3;247.3;50.03;1024;3322.1
15-04-04;10:18;34.9;289.0;1.1;245.3;50.05;252;3322.1
15-04-04;10:21;34.6;303.8;0.7;244.3;50.05;157;3322.1
15-04-04;10:24;34.6;297.8;0.8;245.3;50.06;166;3322.1
15-04-04;10:27;34.8;314.7;1.2;245.3;50.04;292;3322.2
15-04-04;10:30;34.8;306.2;1.7;245.3;50.02;436;3322.2
15-04-04;10:33;34.9;312.4;1.2;244.3;50.02;285;3322.2
15-04-04;10:36;35.0;307.4;1.1;244.3;50.05;266;3322.2
15-04-04;10:39;34.9;301.3;1.4;245.3;50.06;339;3322.2
15-04-04;10:42;34.9;310.1;1.1;244.3;50.04;252;3322.2
15-04-04;10:45;35.5;284.4;2.5;247.3;50.05;647;3322.3
15-04-04;10:48;34.9;306.4;0.8;244.3;50.03;190;3322.3
15-04-04;10:51;35.0;304.1;1.3;245.3;50.03;320;3322.3
15-04-04;10:54;35.3;314.2;1.4;245.3;50.07;326;3322.3
15-04-04;10:57;35.3;323.8;1.2;244.3;50.03;316;3322.3
15-04-04;11:00;34.9;299.7;0.6;245.3;50.07;136;3322.3
15-04-04;11:03;35.2;232.4;3.1;246.3;50.04;658;3322.3
15-04-04;11:06;35.0;321.2;1.2;245.3;50.04;291;3322.3
15-04-04;11:09;35.3;315.5;1.5;244.3;50.04;367;3322.4
15-04-04;11:12;35.5;306.2;1.4;245.3;50.04;329;3322.4
15-04-04;11:15;35.4;309.0;1.0;245.3;50.03;224;3322.4
15-04-04;11:18;35.3;305.2;1.0;245.3;50.04;213;3322.4
15-04-04;11:21;36.1;313.0;5.5;248.2;50.03;1397;3322.4
15-04-04;11:24;36.1;326.6;3.7;248.2;50.02;870;3322.5
15-04-04;11:27;36.3;310.2;2.9;246.3;50.02;606;3322.5
15-04-04;11:30;36.5;318.0;4.6;247.3;50.04;1247;3322.5
15-04-04;11:33;36.9;292.0;1.7;246.3;50.05;414;3322.6
15-04-04;11:36;37.5;273.6;5.6;248.2;50.04;1370;3322.6
15-04-04;11:39;37.5;290.9;2.0;245.3;50.04;477;3322.7
15-04-04;11:42;36.9;306.8;1.7;245.3;50.05;400;3322.7
15-04-04;11:45;36.9;284.0;2.0;245.3;50.03;504;3322.7
15-04-04;11:48;37.0;279.4;2.3;246.3;50.02;541;3322.7
15-04-04;11:51;37.6;279.7;3.0;247.3;50.04;754;3322.8
15-04-04;11:54;37.7;311.2;3.8;247.3;50.00;915;3322.8
15-04-04;11:57;37.7;292.3;1.3;244.3;50.03;316;3322.9
15-04-04;12:00;37.8;286.8;6.7;248.2;50.00;1667;3322.9
15-04-04;12:03;37.7;303.5;1.7;245.3;50.00;401;3322.9
15-04-04;12:06;37.6;279.6;1.6;244.3;50.03;386;3323.0
15-04-04;12:09;38.2;295.8;6.4;248.2;50.03;1580;3323.0
15-04-04;12:12;38.9;290.3;3.2;246.3;50.04;754;3323.1
15-04-04;12:15;38.5;261.6;1.7;244.3;50.03;447;3323.1
15-04-04;12:18;38.6;291.5;6.3;248.2;50.06;1547;3323.1
15-04-04;12:21;38.0;307.0;1.3;246.3;50.07;306;3323.2
15-04-04;12:24;38.4;289.4;1.2;245.3;50.07;287;3323.2
15-04-04;12:27;38.3;281.1;3.3;246.3;50.05;766;3323.2
15-04-04;12:30;38.5;302.7;1.4;244.3;50.03;336;3323.3
15-04-04;12:33;38.0;298.0;1.0;245.3;50.03;220;3323.3
15-04-04;12:36;37.9;303.3;0.9;246.3;50.04;214;3323.3
15-04-04;12:39;37.6;302.1;0.8;244.3;50.03;171;3323.3
15-04-04;12:42;37.2;301.1;0.7;245.3;50.03;142;3323.3
15-04-04;12:45;37.1;302.1;0.8;243.4;50.03;190;3323.3
15-04-04;12:48;37.0;289.0;2.8;245.3;50.06;616;3323.3
15-04-04;12:51;37.8;273.3;6.1;248.2;50.05;1523;3323.4
15-04-04;12:54;39.1;280.3;5.8;247.3;50.04;1440;3323.4
15-04-04;12:57;39.5;278.4;6.1;248.2;50.01;1493;3323.5
15-04-04;13:00;39.7;242.2;1.3;245.3;50.01;301;3323.6
15-04-04;13:03;39.9;271.8;5.7;247.3;50.02;1414;3323.6
15-04-04;13:06;40.7;274.8;6.2;248.2;50.05;1525;3323.7
15-04-04;13:09;40.5;286.8;1.8;245.3;50.02;440;3323.8
15-04-04;13:12;40.1;270.5;3.7;247.3;50.04;1432;3323.8
15-04-04;13:15;39.8;308.4;2.3;246.3;50.04;573;3323.8
15-04-04;13:18;39.4;295.6;1.1;246.3;50.06;239;3323.8
15-04-04;13:21;39.3;281.2;1.0;243.4;50.03;238;3323.9
15-04-04;13:24;39.4;271.2;6.4;248.2;50.03;1573;3323.9
15-04-04;13:27;40.6;282.1;6.4;249.2;50.06;1582;3324.0
15-04-04;13:30;40.4;300.5;1.4;245.3;50.03;326;3324.0
15-04-04;13:33;39.3;289.3;1.0;245.3;50.03;241;3324.0
15-04-04;13:36;39.3;301.1;3.8;247.3;49.98;878;3324.0
15-04-04;13:39;38.9;296.4;0.8;245.3;50.04;182;3324.1
15-04-04;13:42;38.5;306.8;0.8;245.3;50.05;183;3324.1
15-04-04;13:45;38.2;307.6;1.0;245.3;50.06;242;3324.1
15-04-04;13:48;38.6;320.9;3.1;246.3;50.07;709;3324.1
15-04-04;13:51;38.9;297.9;4.1;247.3;50.07;997;3324.1
15-04-04;13:54;40.1;280.9;6.3;248.2;50.04;1546;3324.2
15-04-04;13:57;41.0;276.7;6.3;248.2;50.05;1535;3324.3
15-04-04;14:00;41.4;267.6;6.0;248.2;50.04;1487;3324.4
15-04-04;14:03;41.7;264.4;5.7;248.2;50.01;1413;3324.4
15-04-04;14:06;41.9;270.4;5.6;248.2;50.02;1372;3324.5
15-04-04;14:09;42.2;271.7;5.6;249.2;50.03;1386;3324.6
15-04-04;14:12;42.5;273.7;5.9;249.2;50.05;1444;3324.6
15-04-04;14:15;41.7;291.9;1.7;247.3;50.01;412;3324.7
15-04-04;14:18;41.9;276.2;6.3;247.3;50.01;1554;3324.7
15-04-04;14:21;41.0;290.7;1.3;246.3;50.01;302;3324.8
15-04-04;14:24;40.4;299.1;1.2;246.3;50.06;301;3324.8
15-04-04;14:27;39.8;303.3;0.8;245.3;50.02;196;3324.8
15-04-04;14:30;39.4;295.3;0.6;245.3;50.02;122;3324.8
15-04-04;14:33;38.9;300.8;0.7;246.3;50.08;133;3324.8
15-04-04;14:36;39.4;304.9;5.5;248.2;50.06;1348;3324.8
15-04-04;14:39;40.6;274.3;4.9;249.2;50.04;1238;3324.9
15-04-04;14:42;39.7;284.3;0.7;245.3;50.03;170;3324.9
15-04-04;14:45;38.9;294.8;0.6;245.3;50.04;128;3324.9
15-04-04;14:48;38.5;295.7;0.4;244.3;50.04;77;3324.9
15-04-04;14:51;37.9;285.6;0.3;48.6;50.04;58;3324.9
15-04-04;14:54;37.8;297.0;0.4;245.3;50.10;74;3324.9
15-04-04;14:57;37.9;306.4;0.9;246.3;50.03;213;3324.9
15-04-04;15:00;37.8;281.5;2.7;247.3;50.02;676;3325.0
15-04-04;15:03;38.4;291.7;4.4;248.2;49.97;1042;3325.0
15-04-04;15:06;37.9;288.7;0.7;246.3;50.02;149;3325.0
15-04-04;15:09;37.4;283.1;0.5;246.3;50.01;120;3325.0
15-04-04;15:12;37.5;290.4;0.6;247.3;50.06;130;3325.0
15-04-04;15:15;37.1;290.6;0.5;246.3;50.02;96;3325.0
15-04-04;15:18;37.6;296.4;5.2;248.2;49.99;1279;3325.1
15-04-04;15:21;37.7;284.1;0.5;246.3;50.01;115;3325.1
15-04-04;15:24;37.7;290.3;4.9;247.3;50.02;1209;3325.1
15-04-04;15:27;37.5;284.9;0.5;244.3;50.00;114;3325.1
15-04-04;15:30;37.7;292.0;4.8;249.2;50.04;1181;3325.2
15-04-04;15:33;38.6;283.7;4.6;248.2;50.02;1130;3325.2
15-04-04;15:36;38.9;285.0;4.6;249.2;50.01;1122;3325.3
15-04-04;15:39;39.1;285.4;4.6;247.3;50.03;1138;3325.3
15-04-04;15:42;39.7;282.5;4.6;248.2;50.03;1140;3325.4
15-04-04;15:45;39.8;280.8;4.5;249.2;50.03;1102;3325.4
15-04-04;15:48;39.9;278.4;4.3;247.3;50.03;1050;3325.5
15-04-04;15:51;39.3;286.9;0.5;245.3;50.03;106;3325.5
15-04-04;15:54;38.6;268.5;3.4;248.2;50.09;977;3325.5
15-04-04;15:57;39.1;266.6;2.9;247.3;50.04;710;3325.6
15-04-04;16:00;38.7;282.7;2.5;247.3;50.02;646;3325.6
15-04-04;16:03;39.2;295.4;4.1;248.2;50.00;1035;3325.6
15-04-04;16:06;39.5;289.1;4.2;249.2;50.01;1048;3325.7
15-04-04;16:09;39.9;286.9;4.1;248.2;50.04;1016;3325.7
15-04-04;16:12;39.9;288.5;4.1;248.2;50.00;994;3325.8
15-04-04;16:15;40.2;288.1;4.0;247.3;50.02;980;3325.8
15-04-04;16:18;40.1;284.0;3.9;249.2;50.00;965;3325.9
15-04-04;16:21;40.2;286.3;3.8;248.2;50.00;931;3325.9
15-04-04;16:24;40.4;286.8;3.8;248.2;50.05;933;3326.0
15-04-04;16:27;40.5;294.4;3.8;248.2;50.04;946;3326.0
15-04-04;16:30;40.5;292.0;3.9;248.2;49.97;944;3326.1
15-04-04;16:33;40.6;292.3;3.7;247.3;50.02;915;3326.1
15-04-04;16:36;40.6;294.1;3.7;247.3;49.99;911;3326.2
15-04-04;16:39;40.6;294.1;2.4;247.3;50.03;591;3326.2
15-04-04;16:42;40.6;288.8;3.3;247.3;50.01;803;3326.2
15-04-04;16:45;40.1;295.4;1.6;248.2;50.03;379;3326.3
15-04-04;16:48;39.2;280.3;0.6;245.3;50.0;142;3326.3
15-04-04;16:51;39.3;282.4;2.0;246.3;50.01;484;3326.3
15-04-04;16:54;39.7;298.2;3.4;247.3;50.02;850;3326.3
15-04-04;16:57;39.7;308.2;1.5;246.3;50.04;342;3326.4
15-04-04;17:00;39.0;290.3;0.5;245.3;50.06;123;3326.4
15-04-04;17:03;38.3;289.0;0.5;245.3;50.12;98;3326.4
15-04-04;17:06;37.9;286.0;0.4;245.3;50.04;88;3326.4
15-04-04;17:09;37.8;286.3;0.5;245.3;50.05;86;3326.4
15-04-04;17:12;37.6;295.1;0.8;245.3;50.10;185;3326.4
15-04-04;17:15;37.9;299.7;2.6;247.3;49.98;625;3326.4
15-04-04;17:18;38.2;296.1;2.5;246.3;50.05;608;3326.4
15-04-04;17:21;38.3;295.8;2.1;246.3;50.05;520;3326.5
15-04-04;17:24;38.0;297.6;0.7;245.3;50.02;167;3326.5
15-04-04;17:27;37.6;271.4;1.2;246.3;50.03;284;3326.5
15-04-04;17:30;37.8;307.0;2.0;246.3;50.03;496;3326.5
15-04-04;17:33;37.7;297.6;2.0;247.3;50.04;514;3326.6
15-04-04;17:36;37.8;294.5;2.0;247.3;50.01;478;3326.6
15-04-04;17:39;37.7;290.0;1.7;246.3;50.00;402;3326.6
15-04-04;17:42;37.8;296.1;1.7;246.3;50.02;406;3326.6
15-04-04;17:45;37.5;263.2;1.1;246.3;50.02;245;3326.6
15-04-04;17:48;36.9;269.5;0.2;245.3;50.02;40;3326.6
15-04-04;17:51;36.7;267.7;0.3;245.3;50.02;54;3326.6
15-04-04;17:54;36.4;276.1;0.4;244.3;50.00;60;3326.6
15-04-04;17:57;36.4;247.1;0.5;245.3;50.05;106;3326.6
15-04-04;18:00;36.1;280.9;0.4;245.3;50.03;71;3326.7
15-04-04;18:03;36.1;275.6;0.1;245.3;50.06;16;3326.7
15-04-04;18:06;35.7;247.8;0.0;245.3;50.04;0;3326.7
15-04-04;18:09;35.5;207.4;0.0;245.3;50.03;0;3326.7
15-04-04;18:12;35.3;276.8;0.0;245.3;50.02;0;3326.7
15-04-04;18:15;35.0;314.0;0.0;245.3;50.02;0;3326.7
15-04-04;18:18;34.8;326.5;0.0;246.3;50.05;0;3326.7
15-04-04;18:21;34.7;325.6;0.0;245.3;50.02;0;3326.7
15-04-04;18:24;34.6;322.2;0.0;245.3;50.03;0;3326.7
15-04-04;18:27;34.4;327.6;0.0;245.3;50.04;0;3326.7
15-04-04;18:30;34.2;330.7;0.0;245.3;50.05;0;3326.7
15-04-04;18:33;34.1;323.8;0.0;245.3;50.03;0;3326.7
15-04-04;18:36;34.0;323.7;0.0;245.3;50.06;0;3326.7
15-04-04;18:39;33.8;322.2;0.0;245.3;50.02;0;3326.7
15-04-04;18:42;33.7;320.0;0.0;245.3;50.03;0;3326.7
15-04-04;18:45;33.5;314.0;0.0;244.3;50.02;0;3326.7
15-04-04;18:48;33.4;308.6;0.0;245.3;50.02;0;3326.7
15-04-05;07:06;29.7;284.9;0.0;244.3;50.05;13;3326.7
15-04-05;07:09;29.7;274.5;0.1;244.3;50.03;17;3326.7
15-04-05;07:12;30.1;274.6;0.1;243.4;50.06;29;3326.7
15-04-05;07:15;30.1;293.5;0.1;243.4;50.00;32;3326.7
15-04-05;07:18;30.4;281.3;0.1;243.4;50.03;37;3326.7
15-04-05;07:21;30.4;280.3;0.1;244.3;50.05;32;3326.7
15-04-05;07:24;30.3;292.2;0.1;242.4;50.05;34;3326.7
15-04-05;07:27;30.7;286.9;0.2;243.4;50.03;36;3326.7
15-04-05;07:30;30.7;285.4;0.2;242.4;50.09;38;3326.7
15-04-05;07:33;30.8;292.3;0.1;242.4;50.04;31;3326.7
15-04-05;07:36;30.8;291.2;0.2;245.3;50.02;42;3326.7
15-04-05;07:39;30.9;280.8;0.2;245.3;50.05;44;3326.7
15-04-05;07:42;30.9;292.9;0.3;245.3;50.02;48;3326.7
15-04-05;07:45;31.1;282.2;0.2;247.3;50.03;43;3326.7
15-04-05;07:48;31.1;298.6;0.3;248.2;50.05;49;3326.7
15-04-05;07:51;31.4;304.9;0.0;245.3;50.04;62;3326.7
15-04-05;07:54;31.4;307.3;0.4;247.3;49.98;77;3326.7
15-04-05;07:57;31.5;298.3;0.4;245.3;50.04;79;3326.7
15-04-05;08:00;31.7;305.2;0.4;246.3;50.06;76;3326.7
15-04-05;08:03;31.8;296.4;0.4;246.3;50.04;74;3326.7
15-04-05;08:06;31.8;294.1;0.4;248.2;50.04;83;3326.7
15-04-05;08:09;31.9;297.8;0.3;245.3;50.03;52;3326.7
15-04-05;08:12;31.8;289.3;0.2;246.3;50.03;43;3326.7
15-04-05;08:15;31.9;277.1;0.2;246.3;50.01;37;3326.7
15-04-05;08:18;31.8;283.3;0.1;246.3;50.03;26;3326.7
15-04-05;08:21;31.8;273.4;0.1;245.3;50.00;34;3326.7
15-04-05;08:24;32.0;279.3;0.4;246.3;50.00;62;3326.7
15-04-05;08:27;32.0;286.6;0.2;246.3;50.05;36;3326.7
15-04-05;08:30;32.0;278.9;0.2;246.3;50.03;38;3326.7
15-04-05;08:33;32.2;277.4;0.1;246.3;50.04;25;3326.7
15-04-05;08:36;32.0;283.4;0.2;245.3;50.03;39;3326.7
15-04-05;08:39;32.4;279.7;0.2;246.3;50.07;35;3326.7
15-04-05;08:42;32.3;283.3;0.2;246.3;50.03;36;3326.7
15-04-05;08:45;32.3;285.0;0.2;246.3;50.01;43;3326.7
15-04-05;08:48;32.3;289.3;0.3;246.3;50.06;52;3326.7
15-04-05;08:51;32.4;295.3;0.3;246.3;50.04;56;3326.7
15-04-05;08:54;32.4;289.5;0.2;246.3;50.00;51;3326.7
15-04-05;08:57;32.6;301.3;0.4;245.3;50.02;75;3326.7
15-04-05;09:00;32.6;293.2;0.3;246.3;50.02;60;3326.7
15-04-05;09:03;32.4;290.6;0.2;246.3;50.03;43;3326.7
15-04-05;09:06;32.4;286.6;0.2;246.3;50.06;40;3326.7
15-04-05;09:09;32.5;291.3;0.3;247.3;50.03;60;3326.7
15-04-05;09:12;32.5;297.0;0.4;246.3;50.01;72;3326.8
15-04-05;09:15;32.6;310.9;0.4;247.3;50.00;78;3326.8
15-04-05;09:18;33.0;294.4;0.4;246.3;50.03;75;3326.8
15-04-05;09:21;32.9;290.6;0.3;247.3;50.01;63;3326.8
15-04-05;09:24;32.6;283.5;0.4;246.3;49.97;60;3326.8
15-04-05;09:27;32.6;289.0;0.4;247.3;50.02;64;3326.8
15-04-05;09:30;32.7;300.2;0.4;247.3;50.04;85;3326.8
15-04-05;09:33;33.0;299.5;0.4;248.2;50.05;72;3326.8
15-04-05;09:36;32.7;290.3;0.3;247.3;50.06;63;3326.8
15-04-05;09:39;33.0;298.8;0.5;246.3;50.05;108;3326.8
15-04-05;09:42;33.1;309.5;0.5;246.3;50.07;113;3326.8
15-04-05;09:45;33.1;308.0;0.6;246.3;50.06;127;3326.8
15-04-05;09:48;33.2;308.7;0.6;246.3;50.01;132;3326.8
15-04-05;09:51;33.3;305.7;0.6;246.3;49.99;101;3326.8
