data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-04-05;09:54;33.2;297.0;0.5;247.3;50.05;108;3326.8
15-04-05;09:57;33.4;296.9;0.5;246.3;50.06;102;3326.8
15-04-05;10:00;33.2;296.7;0.4;246.3;50.05;86;3326.8
15-04-05;10:03;33.3;290.3;0.3;246.3;50.05;52;3326.8
15-04-05;10:06;33.2;303.0;0.4;246.3;50.05;69;3326.8
15-04-05;10:09;33.2;305.8;0.5;247.3;50.04;100;3326.8
15-04-05;10:12;33.4;4.8;0.7;245.3;50.01;139;3326.8
15-04-05;10:15;33.5;313.0;0.6;247.3;50.05;128;3326.8
15-04-05;10:18;33.7;322.9;0.7;247.3;49.99;150;3326.9
15-04-05;10:21;33.5;307.6;0.5;246.3;50.04;116;3326.9
15-04-05;10:24;33.4;298.3;0.4;247.3;50.07;85;3326.9
15-04-05;10:27;33.3;294.5;0.4;247.3;50.05;75;3326.9
15-04-05;10:30;33.5;299.4;0.5;246.3;50.05;92;3326.9
15-04-05;10:33;33.7;304.2;0.5;246.3;50.06;110;3326.9
15-04-05;10:36;33.5;305.5;0.6;247.3;50.05;126;3326.9
15-04-05;10:39;33.7;312.0;0.5;247.3;50.00;119;3326.9
15-04-05;10:42;33.5;302.7;0.4;247.3;50.06;75;3326.9
15-04-05;10:45;33.5;305.1;0.4;247.3;49.98;74;3326.9
15-04-05;10:48;33.7;307.1;0.5;247.3;50.03;111;3326.9
15-04-05;10:51;33.9;305.1;0.5;247.3;50.04;97;3326.9
15-04-05;10:54;33.5;297.8;0.4;246.3;50.03;78;3326.9
15-04-05;10:57;33.4;305.4;0.5;246.3;50.05;96;3326.9
15-04-05;11:00;33.8;303.6;0.7;247.3;50.02;156;3326.9
15-04-05;11:03;33.9;312.7;1.0;247.3;50.03;240;3326.9
15-04-05;11:06;34.0;307.9;0.6;246.3;50.03;127;3326.9
15-04-05;11:09;33.9;309.0;0.6;247.3;50.02;136;3327.0
15-04-05;11:12;34.0;308.7;0.7;247.3;50.02;157;3327.0
15-04-05;11:15;33.8;313.3;0.7;247.3;50.03;172;3327.0
15-04-05;11:18;34.0;306.4;0.7;247.3;50.02;169;3327.0
15-04-05;11:21;34.0;315.0;0.9;247.3;50.02;210;3327.0
15-04-05;11:24;34.0;307.6;0.8;248.2;49.98;161;3327.0
15-04-05;11:27;34.0;323.7;1.0;248.2;50.01;230;3327.0
15-04-05;11:30;34.1;313.4;0.8;248.2;50.01;174;3327.0
15-04-05;11:33;34.2;315.9;0.9;248.2;50.03;209;3327.0
15-04-05;11:36;34.1;310.9;0.6;247.3;50.03;133;3327.0
15-04-05;11:39;34.1;318.1;0.6;248.2;50.04;140;3327.0
15-04-05;11:42;34.0;316.2;0.7;247.3;50.04;152;3327.0
15-04-05;11:45;34.2;300.8;0.5;247.3;49.99;87;3327.1
15-04-05;11:48;34.0;287.8;0.4;247.3;50.06;72;3327.1
15-04-05;11:51;34.0;288.7;0.4;246.3;50.08;95;3327.1
15-04-05;11:54;34.0;298.8;0.4;247.3;50.07;64;3327.1
15-04-05;11:57;33.9;296.1;0.3;247.3;50.05;65;3327.1
15-04-05;12:00;34.1;294.1;0.5;247.3;49.98;98;3327.1
15-04-05;12:03;34.0;307.9;0.5;246.3;50.00;109;3327.1
15-04-05;12:06;33.9;287.8;0.2;246.3;50.03;43;3327.1
15-04-05;12:09;33.9;308.0;0.5;246.3;50.04;105;3327.1
15-04-05;12:12;33.9;315.0;0.7;246.3;50.05;152;3327.1
15-04-05;12:15;34.2;311.4;0.8;247.3;50.06;180;3327.1
15-04-05;12:18;34.1;302.9;0.5;247.3;50.06;118;3327.1
15-04-05;12:21;34.0;313.6;0.7;247.3;50.06;151;3327.1
15-04-05;12:24;34.0;309.5;0.8;247.3;50.08;184;3327.1
15-04-05;12:27;34.4;306.4;0.8;247.3;50.05;181;3327.1
15-04-05;12:30;34.2;315.3;0.8;246.3;50.03;188;3327.1
15-04-05;12:33;34.1;297.5;0.5;247.3;50.00;123;3327.1
15-04-05;12:36;34.1;295.8;0.4;246.3;50.04;68;3327.2
15-04-05;12:39;34.0;299.8;0.5;246.3;50.05;102;3327.2
15-04-05;12:42;34.2;312.8;1.0;247.3;50.05;232;3327.2
15-04-05;12:45;34.2;308.0;0.6;246.3;50.06;130;3327.2
15-04-05;12:48;34.1;305.7;0.5;246.3;50.06;118;3327.2
15-04-05;12:51;34.2;305.4;1.0;247.3;50.09;254;3327.2
15-04-05;12:54;34.6;314.3;0.9;247.3;50.11;211;3327.2
15-04-05;12:57;34.4;308.9;0.9;246.3;50.15;212;3327.2
15-04-05;13:00;34.5;313.7;1.0;247.3;50.05;226;3327.2
15-04-05;13:03;34.6;321.2;1.3;247.3;50.06;326;3327.2
15-04-05;13:06;34.8;306.5;1.4;247.3;50.08;331;3327.2
15-04-05;13:09;34.8;310.2;1.1;247.3;50.09;267;3327.3
15-04-05;13:12;34.7;308.4;0.9;247.3;50.07;215;3327.3
15-04-05;13:15;34.8;312.8;1.1;247.3;50.11;255;3327.3
15-04-05;13:18;34.7;315.6;1.0;248.2;50.11;247;3327.3
15-04-05;13:21;34.7;4.8;0.8;247.3;50.12;209;3327.3
15-04-05;13:24;35.0;293.8;1.4;248.2;50.10;340;3327.3
15-04-05;13:27;34.9;312.7;1.2;248.2;50.09;298;3327.3
15-04-05;13:30;35.0;310.4;1.3;248.2;50.07;311;3327.4
15-04-05;13:33;35.2;308.9;1.1;247.3;50.10;283;3327.4
15-04-05;13:36;35.2;303.5;0.8;247.3;50.04;167;3327.4
15-04-05;13:39;34.9;297.2;0.4;247.3;50.08;99;3327.4
15-04-05;13:42;34.7;294.1;0.5;246.3;50.08;98;3327.4
15-04-05;13:45;34.9;322.5;1.0;248.2;50.09;249;3327.4
15-04-05;13:48;35.5;297.9;2.4;247.3;50.11;589;3327.4
15-04-05;13:51;35.5;313.3;1.7;247.3;50.08;419;3327.5
15-04-05;13:54;35.9;277.1;1.1;248.2;50.09;264;3327.5
15-04-05;13:57;35.6;296.3;0.7;247.3;50.09;153;3327.5
15-04-05;14:00;35.3;300.1;0.9;247.3;50.08;204;3327.5
15-04-05;14:03;35.4;303.3;1.2;249.2;50.02;293;3327.5
15-04-05;14:06;35.5;298.0;1.2;249.2;50.04;308;3327.5
15-04-05;14:09;35.5;310.2;1.6;249.2;50.03;376;3327.6
15-04-05;14:12;35.5;312.1;1.2;248.2;50.04;300;3327.6
15-04-05;14:15;35.5;303.2;0.8;248.2;50.00;173;3327.6
15-04-05;14:18;35.3;303.8;0.6;248.2;50.03;126;3327.6
15-04-05;14:21;35.0;297.0;0.5;247.3;50.06;87;3327.6
15-04-05;14:24;34.9;287.1;0.3;248.2;50.03;55;3327.6
15-04-05;14:27;34.8;303.5;0.4;246.3;50.00;76;3327.6
15-04-05;14:30;35.0;300.4;1.1;248.2;50.02;254;3327.6
15-04-05;14:33;35.3;318.0;1.7;248.2;50.00;402;3327.6
15-04-05;14:36;35.4;308.2;1.1;248.2;50.03;277;3327.7
15-04-05;14:39;35.3;305.7;0.6;247.3;50.01;134;3327.7
15-04-05;14:42;35.0;290.6;0.3;248.2;50.04;57;3327.7
15-04-05;14:45;34.8;270.2;0.1;247.3;50.05;22;3327.7
15-04-05;14:48;34.5;268.2;0.1;246.3;50.06;15;3327.7
15-04-05;14:51;34.5;283.1;0.1;247.3;50.06;20;3327.7
15-04-05;14:54;34.6;270.7;0.2;247.3;50.06;37;3327.7
15-04-05;14:57;34.5;304.9;0.3;249.2;50.09;62;3327.7
15-04-05;15:00;34.5;301.1;0.6;248.2;50.02;130;3327.7
15-04-05;15:03;34.7;307.7;0.8;247.3;50.02;194;3327.7
15-04-05;15:06;35.0;242.7;0.0;248.2;50.04;769;3327.7
15-04-05;15:09;36.1;301.7;4.3;250.2;50.01;1051;3327.8
15-04-05;15:12;36.1;308.9;4.0;250.2;50.04;987;3327.8
15-04-05;15:15;35.9;266.4;1.3;249.2;50.06;324;3327.8
15-04-05;15:18;36.0;272.3;1.9;249.2;50.03;479;3327.8
15-04-05;15:21;37.1;290.4;5.0;251.1;50.05;1226;3327.9
15-04-05;15:24;37.6;297.6;1.9;249.2;50.04;521;3328.0
15-04-05;15:27;36.7;296.1;0.7;249.2;50.05;172;3328.0
15-04-05;15:30;36.2;305.4;0.8;247.3;50.05;183;3328.0
15-04-05;15:33;36.3;303.0;0.9;249.2;50.05;209;3328.0
15-04-05;15:36;36.7;292.2;4.9;251.1;50.02;1228;3328.0
15-04-05;15:39;37.5;302.4;4.5;252.1;50.05;1126;3328.1
15-04-05;15:42;37.8;4.8;4.5;251.1;50.06;1118;3328.1
15-04-05;15:45;38.3;287.1;4.5;251.1;50.05;1112;3328.2
15-04-05;15:48;38.3;290.7;2.8;250.2;50.00;723;3328.2
15-04-05;15:51;38.3;270.1;3.9;251.1;50.02;951;3328.3
15-04-05;15:54;38.2;282.8;1.2;249.2;50.05;340;3328.3
15-04-05;15:57;38.3;223.3;2.7;250.2;50.05;633;3328.3
15-04-05;16:00;38.4;290.3;4.0;250.2;50.04;1013;3328.4
15-04-05;16:03;38.7;294.7;3.8;250.2;50.05;955;3328.4
15-04-05;16:06;38.9;296.9;3.3;250.2;50.06;844;3328.5
15-04-05;16:09;38.7;292.9;3.5;251.1;50.05;876;3328.5
15-04-05;16:12;39.0;290.9;3.6;250.2;50.06;896;3328.6
15-04-05;16:15;39.2;289.3;3.6;251.1;50.05;894;3328.6
15-04-05;16:18;39.2;292.2;3.6;251.1;50.10;882;3328.6
15-04-05;16:21;39.2;295.4;0.8;249.2;50.06;210;3328.7
15-04-05;16:24;39.2;280.2;3.2;250.2;50.02;807;3328.7
15-04-05;16:27;38.7;292.8;0.8;248.2;50.02;207;3328.7
15-04-05;16:30;38.0;291.9;0.7;249.2;50.03;184;3328.7
15-04-05;16:33;37.8;279.0;3.3;250.2;50.04;820;3328.8
15-04-05;16:36;38.5;296.3;3.1;250.2;50.04;774;3328.8
15-04-05;16:39;38.3;282.1;1.0;249.2;50.03;222;3328.8
15-04-05;16:42;37.8;301.3;0.5;248.2;50.02;117;3328.8
15-04-05;16:45;37.2;295.3;0.5;248.2;50.05;104;3328.8
15-04-05;16:48;37.1;289.8;0.4;248.2;50.04;60;3328.8
15-04-05;16:51;36.7;278.0;0.2;246.3;50.01;44;3328.9
15-04-05;16:54;36.7;300.1;0.6;248.2;50.03;128;3328.9
15-04-05;16:57;36.7;300.4;0.7;248.2;50.08;145;3328.9
15-04-05;17:00;36.7;297.0;0.7;248.2;50.07;125;3328.9
15-04-05;17:03;36.5;313.4;2.4;249.2;50.10;611;3328.9
15-04-05;17:06;36.7;312.4;1.1;248.2;50.10;265;3328.9
15-04-05;17:09;36.9;299.4;2.7;248.2;50.05;655;3328.9
15-04-05;17:12;36.9;322.2;2.0;249.2;50.04;528;3328.9
15-04-05;17:15;36.4;295.8;0.6;248.2;50.04;143;3329.0
15-04-05;17:18;36.3;297.8;0.4;247.3;50.04;105;3329.0
15-04-05;17:21;36.0;291.9;0.6;247.3;49.99;95;3329.0
15-04-05;17:24;36.1;289.7;0.4;247.3;50.02;86;3329.0
15-04-05;17:27;35.7;288.8;0.3;247.3;50.03;60;3329.0
15-04-05;17:30;35.5;277.5;0.2;247.3;50.05;45;3329.0
15-04-05;17:33;35.5;279.4;0.2;247.3;50.05;32;3329.0
15-04-05;17:36;35.2;274.5;0.1;247.3;50.03;23;3329.0
15-04-05;17:39;35.0;274.0;0.1;249.2;50.03;20;3329.0
15-04-05;17:42;34.8;280.5;0.2;247.3;50.03;34;3329.0
15-04-05;17:45;35.0;289.1;0.4;247.3;50.03;76;3329.0
15-04-05;17:48;35.3;275.6;0.8;248.2;50.11;187;3329.0
15-04-05;17:51;35.4;303.2;1.3;248.2;50.02;311;3329.0
15-04-05;17:54;35.5;305.2;1.1;248.2;50.03;281;3329.0
15-04-05;17:57;35.2;292.0;1.0;248.2;50.03;238;3329.0
15-04-05;18:00;35.0;288.8;0.4;247.3;50.10;86;3329.0
15-04-05;18:03;34.9;287.1;0.3;247.3;50.08;56;3329.0
15-04-05;18:06;34.7;280.8;0.2;246.3;50.05;37;3329.0
15-04-05;18:09;34.6;276.7;0.1;247.3;50.06;25;3329.1
15-04-05;18:12;34.5;275.0;0.0;248.2;50.08;12;3329.1
15-04-05;18:15;34.4;266.3;0.0;246.3;50.05;4;3329.1
15-04-05;18:18;34.2;214.3;0.0;246.3;50.03;1;3329.1
15-04-05;18:21;34.1;246.3;0.0;247.3;50.07;3;3329.1
15-04-05;18:24;33.9;265.1;0.0;246.3;50.05;12;3329.1
15-04-05;18:27;34.0;269.2;0.1;247.3;50.04;20;3329.1
15-04-05;18:30;33.9;280.5;0.1;247.3;50.06;23;3329.1
15-04-05;18:33;33.9;273.3;0.1;246.3;50.06;18;3329.1
15-04-05;18:36;33.9;256.2;0.0;247.3;50.03;10;3329.1
15-04-05;18:39;33.8;263.5;0.0;246.3;50.11;6;3329.1
15-04-05;18:42;33.7;268.5;0.0;246.3;50.02;4;3329.1
15-04-05;18:45;33.5;265.2;0.0;246.3;50.03;2;3329.1
15-04-05;18:48;33.4;194.2;0.0;247.3;50.03;0;3329.1
15-04-05;18:51;33.3;186.4;0.0;246.3;50.02;0;3329.1
15-04-05;18:54;33.2;246.0;0.0;246.3;50.04;0;3329.1
15-04-05;18:57;33.1;194.9;0.0;246.3;50.03;0;3329.1
15-04-05;19:00;33.0;140.1;0.0;245.3;50.08;0;3329.1
15-04-05;19:03;33.0;124.8;0.0;247.3;50.08;0;3329.1
15-04-05;19:06;32.9;114.8;0.0;247.3;50.07;0;3329.1
15-04-05;19:09;32.7;130.2;0.0;248.2;50.11;0;3329.1
15-04-06;07:33;29.7;293.2;0.0;243.4;50.02;10;3329.1
15-04-06;07:36;30.1;287.8;0.0;243.4;50.06;8;3329.1
15-04-06;07:39;30.1;265.5;0.0;244.3;50.03;12;3329.1
15-04-06;07:42;30.1;255.9;0.1;243.4;50.03;15;3329.1
15-04-06;07:45;30.3;271.1;0.1;243.4;50.04;15;3329.1
15-04-06;07:48;30.3;269.0;0.1;243.4;50.00;20;3329.1
15-04-06;07:51;30.3;269.9;0.1;243.4;50.03;22;3329.1
15-04-06;07:54;30.4;271.1;0.1;241.4;50.02;21;3329.1
15-04-06;07:57;30.4;273.7;0.1;242.4;50.01;20;3329.1
15-04-06;08:00;30.7;257.6;0.1;243.4;50.04;25;3329.1
15-04-06;08:03;30.7;263.3;0.1;243.4;50.06;31;3329.1
15-04-06;08:06;30.9;265.2;0.1;244.3;50.04;30;3329.1
15-04-06;08:09;31.0;264.8;0.2;243.4;50.03;36;3329.1
15-04-06;08:12;30.9;264.5;0.2;243.4;50.04;37;3329.1
15-04-06;08:15;30.9;269.2;0.2;244.3;50.04;43;3329.1
15-04-06;08:18;31.1;256.7;0.2;243.4;50.02;44;3329.1
15-04-06;08:21;31.2;257.2;0.2;245.3;50.05;49;3329.1
15-04-06;08:24;31.4;280.2;0.3;243.4;50.03;63;3329.1
15-04-06;08:27;31.5;273.3;0.3;243.4;50.07;63;3329.1
15-04-06;08:30;31.5;291.7;0.4;244.3;50.05;72;3329.1
15-04-06;08:33;31.7;293.7;0.4;243.4;50.03;79;3329.1
15-04-06;08:36;31.6;306.4;0.4;243.4;50.03;90;3329.1
15-04-06;08:39;31.8;304.1;0.4;243.4;50.03;82;3329.1
15-04-06;08:42;31.9;302.3;0.4;244.3;50.03;91;3329.1
15-04-06;08:45;31.9;299.4;0.4;243.4;50.02;87;3329.1
15-04-06;08:48;31.9;308.4;0.5;243.4;50.06;95;3329.1
15-04-06;08:51;32.2;299.5;0.4;243.4;50.03;90;3329.1
15-04-06;08:54;32.2;300.8;0.4;243.4;50.05;78;3329.1
15-04-06;08:57;32.2;298.2;0.4;242.4;50.02;69;3329.1
15-04-06;09:00;32.3;299.8;0.4;241.4;50.01;75;3329.1
15-04-06;09:03;32.2;292.6;0.4;245.3;50.03;75;3329.1
15-04-06;09:06;32.4;305.2;0.5;246.3;50.03;86;3329.1
15-04-06;09:09;32.5;300.8;0.4;246.3;50.03;90;3329.1
15-04-06;09:12;32.6;313.4;0.5;247.3;50.03;106;3329.1
15-04-06;09:15;32.7;293.5;0.5;247.3;50.04;86;3329.2
15-04-06;09:18;32.7;296.3;0.4;245.3;50.05;82;3329.2
15-04-06;09:21;32.6;304.5;0.5;248.2;50.05;94;3329.2
15-04-06;09:24;32.9;296.6;0.4;247.3;50.03;84;3329.2
15-04-06;09:27;32.7;285.2;0.4;246.3;50.05;88;3329.2
15-04-06;09:30;32.9;302.7;0.5;246.3;50.05;100;3329.2
15-04-06;09:33;33.0;296.3;0.4;247.3;50.02;71;3329.2
15-04-06;09:36;33.0;295.8;0.4;247.3;50.04;80;3329.2
15-04-06;09:39;32.9;289.4;0.4;247.3;50.04;66;3329.2
15-04-06;09:42;32.9;298.5;0.4;248.2;50.04;87;3329.2
15-04-06;09:45;33.0;310.9;0.5;247.3;50.07;114;3329.2
15-04-06;09:48;33.2;300.4;0.5;246.3;50.05;130;3329.2
15-04-06;09:51;33.3;314.0;0.6;248.2;50.02;126;3329.2
15-04-06;09:54;33.3;312.3;0.6;247.3;50.05;130;3329.2
15-04-06;09:57;33.3;308.9;0.8;247.3;50.04;198;3329.2
15-04-06;10:00;33.5;314.6;0.8;248.2;50.02;189;3329.2
15-04-06;10:03;33.4;311.1;0.6;247.3;50.02;140;3329.2
15-04-06;10:06;33.5;304.1;0.5;247.3;50.02;105;3329.2
15-04-06;10:09;33.3;298.6;0.5;247.3;50.03;117;3329.2
15-04-06;10:12;33.4;305.7;0.5;248.2;50.07;104;3329.3
15-04-06;10:15;33.4;299.2;0.5;247.3;50.06;99;3329.3
15-04-06;10:18;33.4;305.2;0.5;248.2;50.05;99;3329.3
15-04-06;10:21;33.4;309.8;0.4;246.3;50.06;88;3329.3
15-04-06;10:24;33.4;309.6;0.5;245.3;49.98;108;3329.3
15-04-06;10:27;33.7;306.0;0.5;247.3;50.04;109;3329.3
15-04-06;10:30;33.5;316.5;0.7;247.3;50.04;173;3329.3
15-04-06;10:33;33.7;311.2;0.8;248.2;50.04;178;3329.3
15-04-06;10:36;33.9;307.3;0.7;247.3;50.02;170;3329.3
15-04-06;10:39;33.7;307.1;0.5;247.3;50.04;123;3329.3
15-04-06;10:42;33.8;295.1;0.4;246.3;50.06;103;3329.3
15-04-06;10:45;33.7;307.0;0.6;248.2;50.06;133;3329.3
15-04-06;10:48;33.8;305.2;0.5;245.3;50.10;118;3329.3
15-04-06;10:51;33.8;317.1;0.9;247.3;50.06;205;3329.3
15-04-06;10:54;33.9;292.8;1.4;247.3;50.06;336;3329.3
15-04-06;10:57;34.1;315.0;1.2;247.3;50.07;283;3329.4
15-04-06;11:00;34.1;305.2;0.7;247.3;50.05;181;3329.4
15-04-06;11:03;34.0;301.0;0.5;247.3;50.04;106;3329.4
15-04-06;11:06;33.9;285.7;0.4;248.2;50.02;69;3329.4
15-04-06;11:09;33.9;295.0;0.4;247.3;50.02;79;3329.4
15-04-06;11:12;33.9;307.4;0.6;247.3;50.03;124;3329.4
15-04-06;11:15;34.0;312.1;0.7;247.3;50.03;155;3329.4
15-04-06;11:18;34.0;320.3;0.8;247.3;50.06;188;3329.4
15-04-06;11:21;34.1;314.3;1.0;247.3;50.03;230;3329.4
15-04-06;11:24;34.1;317.8;1.8;248.2;50.03;429;3329.4
15-04-06;11:27;35.3;308.7;5.1;250.2;50.05;1283;3329.5
15-04-06;11:30;35.2;305.8;2.8;248.2;50.04;652;3329.5
15-04-06;11:33;35.5;283.7;3.4;249.2;50.06;819;3329.5
15-04-06;11:36;35.4;275.8;0.0;247.3;50.05;496;3329.6
15-04-06;11:39;36.3;252.8;3.6;249.2;50.01;829;3329.6
15-04-06;11:42;35.9;259.8;1.8;248.2;50.06;442;3329.6
15-04-06;11:45;35.6;305.5;1.4;247.3;50.06;328;3329.7
15-04-06;11:48;36.0;285.0;5.8;250.2;50.08;1478;3329.7
15-04-06;11:51;36.0;297.8;1.5;248.2;50.07;376;3329.7
15-04-06;11:54;35.9;292.3;0.5;249.2;50.07;118;3329.7
15-04-06;11:57;35.5;295.6;0.5;246.3;50.04;99;3329.7
15-04-06;12:00;35.4;291.7;0.5;246.3;50.05;104;3329.7
15-04-06;12:03;35.4;289.7;0.4;246.3;50.04;80;3329.7
15-04-06;12:06;35.0;288.2;0.3;246.3;50.06;56;3329.7
15-04-06;12:09;35.0;302.6;0.4;247.3;50.05;75;3329.7
15-04-06;12:12;34.9;305.1;0.4;247.3;50.04;99;3329.7
15-04-06;12:15;35.0;305.1;0.4;246.3;50.06;93;3329.8
15-04-06;12:18;34.8;315.2;0.7;246.3;50.04;173;3329.8
15-04-06;12:21;35.2;324.1;1.2;246.3;50.05;291;3329.8
15-04-06;12:24;35.2;316.6;1.3;246.3;50.07;305;3329.8
15-04-06;12:27;35.3;316.9;2.0;248.2;50.08;476;3329.8
15-04-06;12:30;35.9;316.6;2.1;247.3;50.01;526;3329.8
15-04-06;12:33;36.2;301.9;6.8;250.2;50.05;1701;3329.9
15-04-06;12:36;37.2;306.2;2.8;248.2;50.06;680;3329.9
15-04-06;12:39;36.5;296.4;1.3;247.3;50.07;305;3330.0
15-04-06;12:42;36.1;299.8;0.8;246.3;50.08;190;3330.0
15-04-06;12:45;35.9;288.2;0.5;246.3;50.06;103;3330.0
15-04-06;12:48;35.7;285.6;0.3;246.3;50.08;69;3330.0
15-04-06;12:51;35.4;284.7;0.2;245.3;50.06;48;3330.0
15-04-06;12:54;35.2;288.8;0.3;248.2;50.07;65;3330.0
15-04-06;12:57;35.2;306.4;0.5;246.3;50.07;119;3330.0
15-04-06;13:00;35.5;313.4;0.9;247.3;50.01;218;3330.0
15-04-06;13:03;35.2;304.3;0.7;247.3;50.00;161;3330.0
15-04-06;13:06;35.2;309.6;0.7;248.2;50.04;149;3330.0
15-04-06;13:09;35.3;310.1;0.8;248.2;50.08;186;3330.0
15-04-06;13:12;35.2;322.8;1.2;247.3;50.03;289;3330.0
15-04-06;13:15;35.5;318.7;1.4;247.3;50.06;363;3330.1
15-04-06;13:18;35.5;310.1;1.4;248.2;50.04;329;3330.1
15-04-06;13:21;35.4;322.5;1.7;248.2;50.06;408;3330.1
15-04-06;13:24;36.0;287.5;2.5;248.2;50.05;633;3330.1
15-04-06;13:27;36.1;308.9;2.1;248.2;50.06;501;3330.1
15-04-06;13:30;36.1;304.9;2.4;249.2;50.04;601;3330.2
15-04-06;13:33;36.4;310.4;2.5;248.2;50.04;625;3330.2
15-04-06;13:36;36.4;300.7;2.1;248.2;50.04;507;3330.2
15-04-06;13:39;36.7;312.8;2.5;248.2;50.06;615;3330.3
15-04-06;13:42;36.7;315.2;2.8;249.2;50.03;700;3330.3
15-04-06;13:45;37.4;304.8;4.9;249.2;50.03;1219;3330.4
15-04-06;13:48;37.8;266.3;3.4;250.2;50.06;888;3330.4
15-04-06;13:51;37.4;278.6;1.4;248.2;50.06;331;3330.4
15-04-06;13:54;36.9;284.3;0.8;247.3;50.04;192;3330.4
15-04-06;13:57;36.8;290.3;0.5;248.2;50.05;128;3330.5
15-04-06;14:00;36.3;295.3;0.5;248.2;50.00;111;3330.5
15-04-06;14:03;36.2;291.0;0.5;248.2;50.00;101;3330.5
15-04-06;14:06;36.1;301.9;0.5;248.2;50.02;119;3330.5
15-04-06;14:09;36.0;302.0;0.6;247.3;50.04;142;3330.5
15-04-06;14:12;35.9;290.9;0.6;248.2;50.04;138;3330.5
15-04-06;14:15;35.7;302.4;0.7;248.2;50.04;161;3330.5
15-04-06;14:18;35.6;308.6;0.8;248.2;50.03;211;3330.5
15-04-06;14:21;35.7;306.7;0.8;247.3;50.01;207;3330.5
15-04-06;14:24;35.9;305.8;0.9;248.2;50.05;221;3330.5
15-04-06;14:27;35.7;312.5;0.9;247.3;50.06;218;3330.5
15-04-06;14:30;35.5;298.0;0.6;248.2;50.01;133;3330.5
15-04-06;14:33;35.4;297.5;0.5;247.3;50.05;104;3330.5
15-04-06;14:36;35.3;292.2;0.4;248.2;50.03;81;3330.6
15-04-06;14:39;35.3;283.7;0.4;246.3;50.04;70;3330.6
15-04-06;14:42;35.0;293.7;0.4;249.2;50.06;73;3330.6
15-04-06;14:45;35.0;299.7;0.4;247.3;50.01;80;3330.6
15-04-06;14:48;35.2;303.5;0.5;247.3;50.03;101;3330.6
15-04-06;14:51;34.8;305.5;0.6;247.3;50.05;127;3330.6
15-04-06;14:54;35.0;303.5;0.7;248.2;50.06;146;3330.6
15-04-06;14:57;35.0;310.1;0.7;249.2;50.06;168;3330.6
15-04-06;15:00;34.9;312.8;0.8;248.2;50.01;164;3330.6
15-04-06;15:03;35.0;306.7;0.7;246.3;50.01;158;3330.6
15-04-06;15:06;35.0;307.7;0.7;248.2;49.99;151;3330.6
15-04-06;15:09;34.9;303.8;0.6;247.3;50.02;134;3330.6
15-04-06;15:12;35.0;293.8;0.5;249.2;50.02;111;3330.6
15-04-06;15:15;34.6;300.0;0.4;248.2;50.05;97;3330.6
15-04-06;15:18;34.7;289.4;0.5;247.3;50.06;94;3330.6
15-04-06;15:21;34.6;298.5;0.5;246.3;50.02;104;3330.6
15-04-06;15:24;34.8;307.6;0.5;247.3;50.07;112;3330.6
15-04-06;15:27;34.8;305.7;0.5;247.3;50.09;133;3330.6
15-04-06;15:30;34.7;308.0;0.7;248.2;50.05;165;3330.7
15-04-06;15:33;34.6;307.4;0.7;247.3;50.06;161;3330.7
15-04-06;15:36;34.7;305.4;0.7;247.3;50.03;151;3330.7
15-04-06;15:39;34.6;298.9;0.6;247.3;50.04;142;3330.7
15-04-06;15:42;34.5;302.3;0.5;247.3;50.04;134;3330.7
15-04-06;15:45;34.5;302.1;0.5;247.3;50.05;133;3330.7
15-04-06;15:48;34.5;311.7;0.7;248.2;50.04;150;3330.7
15-04-06;15:51;34.7;308.0;1.0;248.2;50.05;227;3330.7
15-04-06;15:54;34.5;299.7;1.0;247.3;50.06;225;3330.7
15-04-06;15:57;34.7;299.5;0.5;247.3;50.08;106;3330.7
15-04-06;16:00;34.6;281.1;0.4;247.3;50.07;71;3330.7
15-04-06;16:03;34.6;292.9;0.3;247.3;50.04;59;3330.7
15-04-06;16:06;34.5;295.3;0.4;247.3;50.04;88;3330.7
15-04-06;16:09;34.6;306.8;0.6;246.3;50.04;123;3330.7
15-04-06;16:12;34.5;297.2;0.5;247.3;50.02;109;3330.8
15-04-06;16:15;34.5;295.7;0.5;247.3;50.02;98;3330.8
15-04-06;16:18;34.5;304.5;0.5;247.3;50.05;103;3330.8
15-04-06;16:21;34.2;303.5;0.4;248.2;50.03;99;3330.8
15-04-06;16:24;34.4;293.4;0.5;246.3;50.02;98;3330.8
15-04-06;16:27;34.2;303.8;0.4;247.3;50.04;99;3330.8
15-04-06;16:30;34.2;299.5;0.5;247.3;50.05;92;3330.8
15-04-06;16:33;34.4;297.8;0.5;247.3;50.07;105;3330.8
15-04-06;16:36;34.2;308.7;0.4;247.3;50.03;101;3330.8
15-04-06;16:39;34.2;303.3;0.5;247.3;50.04;110;3330.8
15-04-06;16:42;34.4;305.2;0.6;247.3;50.04;131;3330.8
15-04-06;16:45;34.2;302.7;0.6;247.3;50.03;144;3330.8
15-04-06;16:48;34.2;284.4;0.4;246.3;50.02;97;3330.8
15-04-06;16:51;34.1;292.0;0.3;246.3;50.01;54;3330.8
15-04-06;16:54;34.1;277.7;0.2;245.3;50.02;47;3330.8
15-04-06;16:57;33.9;291.0;0.3;246.3;50.04;60;3330.8
15-04-06;17:00;34.0;294.1;0.4;246.3;50.05;78;3330.8
15-04-06;17:03;34.1;292.8;0.4;246.3;50.05;88;3330.8
15-04-06;17:06;34.0;301.1;0.4;246.3;50.03;91;3330.8
15-04-06;17:09;34.0;297.9;0.4;246.3;50.01;86;3330.8
15-04-06;17:12;34.0;293.5;0.3;246.3;50.04;69;3330.8
15-04-06;17:15;33.8;281.8;0.3;246.3;50.04;61;3330.8
15-04-06;17:18;34.0;285.9;0.3;245.3;50.03;57;3330.9
15-04-06;17:21;33.9;279.0;0.3;246.3;50.00;49;3330.9
15-04-06;17:24;33.8;285.7;0.2;245.3;50.01;45;3330.9
15-04-06;17:27;33.9;279.4;0.2;245.3;50.04;36;3330.9
15-04-06;17:30;33.7;267.1;0.1;245.3;50.04;28;3330.9
15-04-06;17:33;33.5;268.9;0.1;245.3;50.02;21;3330.9
15-04-06;17:36;33.5;269.8;0.1;246.3;50.02;18;3330.9
15-04-06;17:39;33.5;267.3;0.1;246.3;50.03;18;3330.9
15-04-06;17:42;33.5;279.3;0.1;246.3;50.01;18;3330.9
15-04-06;17:45;33.3;267.1;0.1;244.3;50.02;18;3330.9
15-04-06;17:48;33.2;279.9;0.1;245.3;50.02;20;3330.9
15-04-06;17:51;33.3;271.8;0.1;245.3;50.03;21;3330.9
15-04-06;17:54;33.3;269.2;0.1;246.3;50.00;22;3330.9
15-04-06;17:57;33.3;270.4;0.1;245.3;50.02;19;3330.9
15-04-06;18:00;33.1;270.1;0.1;246.3;50.10;19;3330.9
15-04-06;18:03;33.2;262.5;0.1;247.3;50.06;15;3330.9
15-04-06;18:06;33.2;261.1;0.1;245.3;50.05;12;3330.9
15-04-06;18:09;33.1;251.2;0.0;247.3;50.02;12;3330.9
15-04-06;18:12;33.1;252.8;0.0;246.3;50.05;10;3330.9
15-04-06;18:15;33.1;256.6;0.0;244.3;49.98;11;3330.9
15-04-06;18:18;32.9;265.5;0.0;245.3;50.03;9;3330.9
15-04-06;18:21;50.0;258.2;0.0;245.3;50.04;9;3330.9
15-04-06;18:24;33.0;265.1;0.0;244.3;50.02;7;3330.9
15-04-06;18:27;32.9;250.3;0.0;245.3;50.04;6;3330.9
15-04-06;18:30;32.7;247.9;0.0;245.3;50.04;4;3330.9
15-04-06;18:33;32.9;244.1;0.0;245.3;50.04;3;3330.9
15-04-06;18:36;32.6;243.6;0.0;243.4;50.04;1;3330.9
15-04-06;18:39;32.6;185.0;0.0;244.3;50.05;0;3330.9
15-04-06;18:42;32.5;169.7;0.0;245.3;50.02;0;3330.9
15-04-06;18:45;32.4;127.0;0.0;245.3;50.01;0;3330.9
15-04-06;18:48;32.4;4.2.8;0.0;245.3;50.05;0;3330.9
15-04-06;18:51;32.3;207.2;0.0;244.3;50.02;0;3330.9
15-04-06;18:54;32.3;249.3;0.0;245.3;50.05;0;3330.9
15-04-06;18:57;32.2;233.4;0.0;245.3;50.05;0;3330.9
15-04-06;19:00;32.2;209.6;0.0;244.3;50.10;0;3330.9
15-04-06;19:03;32.0;187.5;0.0;244.3;50.08;0;3330.9
15-04-06;19:06;32.0;153.9;0.0;244.3;50.08;0;3330.9
15-04-06;19:09;31.9;129.7;0.0;245.3;50.06;0;3330.9
15-04-06;19:12;31.9;106.7;0.0;244.3;50.05;0;3330.9
15-04-07;06:30;27.5;257.6;0.0;245.3;50.03;3;3330.9
15-04-07;06:33;27.9;250.3;0.0;246.3;50.09;5;3330.9
15-04-07;06:36;28.3;264.5;0.0;246.3;50.03;7;3330.9
15-04-07;06:39;28.3;275.6;0.0;247.3;50.09;10;3330.9
15-04-07;06:42;28.6;260.8;0.0;245.3;50.03;13;3330.9
15-04-07;06:45;29.0;264.2;0.1;246.3;50.05;18;3330.9
15-04-07;06:48;29.4;280.5;0.1;246.3;50.02;22;3330.9
15-04-07;06:51;29.7;282.5;0.1;245.3;50.03;26;3330.9
15-04-07;06:54;30.1;288.8;0.1;247.3;50.02;30;3330.9
15-04-07;06:57;30.1;275.0;0.2;246.3;50.03;37;3330.9
15-04-07;07:00;30.2;4.8;0.2;245.3;50.07;44;3330.9
15-04-07;07:03;30.4;289.0;0.3;245.3;50.07;52;3330.9
15-04-07;07:06;30.5;289.0;0.2;244.3;50.07;44;3330.9
15-04-07;07:09;30.4;280.8;0.2;244.3;50.05;47;3330.9
15-04-07;07:12;30.5;281.2;0.3;245.3;50.03;47;3330.9
15-04-07;07:15;30.8;293.7;0.2;244.3;50.03;51;3330.9
15-04-07;07:18;30.8;290.3;0.3;245.3;50.03;55;3330.9
15-04-07;07:21;30.9;292.2;0.3;244.3;50.02;56;3330.9
15-04-07;07:24;31.1;286.6;0.2;245.3;50.02;47;3330.9
15-04-07;07:27;31.1;285.2;0.3;244.3;50.01;60;3330.9
15-04-07;07:30;31.2;289.1;0.3;245.3;50.01;59;3330.9
15-04-07;07:33;31.5;295.3;0.4;244.3;50.01;64;3330.9
15-04-07;07:36;31.4;302.0;0.4;245.3;50.03;65;3330.9
15-04-07;07:39;31.6;297.2;0.3;244.3;50.04;72;3330.9
15-04-07;07:42;31.7;305.5;0.4;244.3;50.02;77;3330.9
15-04-07;07:45;31.7;308.0;0.4;244.3;50.01;78;3330.9
15-04-07;07:48;31.8;309.5;0.5;244.3;50.03;90;3330.9
15-04-07;07:51;31.8;309.8;0.5;244.3;50.02;92;3330.9
15-04-07;07:54;31.9;284.1;0.5;244.3;50.01;111;3330.9
15-04-07;07:57;32.2;318.1;0.6;245.3;49.99;110;3330.9
15-04-07;08:00;32.3;301.6;0.5;244.3;50.02;101;3330.9
15-04-07;08:03;32.2;324.1;0.5;244.3;50.03;105;3331.0
15-04-07;08:06;32.5;320.9;0.5;243.4;50.03;94;3331.0
15-04-07;08:09;32.4;323.4;0.5;243.4;50.08;94;3331.0
15-04-07;08:12;32.4;313.9;0.5;244.3;50.02;97;3331.0
15-04-07;08:15;32.5;293.8;0.5;243.4;50.02;101;3331.0
15-04-07;08:18;32.5;318.0;0.5;242.4;50.02;106;3331.0
15-04-07;08:21;32.6;297.6;0.5;243.4;50.02;121;3331.0
15-04-07;08:24;32.6;304.8;0.6;243.4;50.02;139;3331.0
15-04-07;08:27;32.9;300.5;0.7;243.4;50.04;165;3331.0
15-04-07;08:30;32.7;298.0;0.8;246.3;50.02;197;3331.0
15-04-07;08:33;33.0;315.8;1.0;246.3;50.01;218;3331.0
15-04-07;08:36;33.2;302.7;1.0;247.3;50.07;241;3331.0
15-04-07;08:39;33.2;303.9;0.8;246.3;50.04;192;3331.0
15-04-07;08:42;33.3;317.5;1.2;246.3;50.03;281;3331.1
15-04-07;08:45;33.3;313.1;1.4;247.3;50.04;330;3331.1
15-04-07;08:48;33.5;317.1;1.5;246.3;50.06;364;3331.1
15-04-07;08:51;33.7;314.3;1.7;247.3;50.04;407;3331.1
15-04-07;08:54;33.7;315.0;1.9;247.3;50.05;444;3331.1
15-04-07;08:57;33.5;316.6;1.9;246.3;50.03;470;3331.1
15-04-07;09:00;33.7;320.2;2.0;247.3;50.02;492;3331.2
15-04-07;09:03;33.9;313.4;2.0;247.3;50.06;473;3331.2
15-04-07;09:06;34.1;317.2;1.4;246.3;50.06;357;3331.2
15-04-07;09:09;34.2;292.5;1.9;247.3;50.09;446;3331.2
15-04-07;09:12;34.4;307.0;1.7;248.2;50.04;417;3331.3
15-04-07;09:15;34.6;304.9;2.6;248.2;50.03;634;3331.3
15-04-07;09:18;34.9;304.5;2.7;248.2;50.06;666;3331.3
15-04-07;09:21;35.2;301.7;2.7;249.2;50.08;659;3331.4
15-04-07;09:24;35.0;300.2;1.6;247.3;50.07;406;3331.4
15-04-07;09:27;35.4;288.7;2.4;247.3;50.03;599;3331.4
15-04-07;09:30;35.5;292.8;2.9;247.3;50.07;700;3331.5
15-04-07;09:33;35.6;292.5;2.8;248.2;50.07;710;3331.5
15-04-07;09:36;36.1;293.1;2.8;248.2;50.08;718;3331.5
15-04-07;09:39;36.0;291.7;3.1;248.2;50.05;768;3331.6
15-04-07;09:42;36.2;289.8;2.9;247.3;50.06;716;3331.6
15-04-07;09:45;36.7;293.5;3.3;249.2;50.08;792;3331.6
15-04-07;09:48;36.7;292.3;3.3;248.2;50.07;804;3331.7
15-04-07;09:51;36.8;288.2;3.4;248.2;50.00;821;3331.7
15-04-07;09:54;37.0;291.3;3.4;248.2;50.06;844;3331.8
15-04-07;09:57;36.9;284.3;3.3;247.3;50.04;837;3331.8
15-04-07;10:00;36.8;286.2;3.5;248.2;49.98;874;3331.8
15-04-07;10:03;37.0;282.7;3.5;248.2;50.03;859;3331.9
15-04-07;10:06;37.4;284.9;3.5;248.2;50.04;870;3331.9
15-04-07;10:09;37.1;285.4;3.6;248.2;50.04;893;3332.0
15-04-07;10:12;37.2;287.6;3.6;248.2;50.04;907;3332.0
15-04-07;10:15;37.1;288.4;3.7;248.2;50.05;921;3332.1
15-04-07;10:18;37.5;283.7;3.7;248.2;50.05;928;3332.1
15-04-07;10:21;37.4;283.0;3.8;249.2;50.05;942;3332.2
15-04-07;10:24;37.6;287.2;3.8;248.2;50.06;958;3332.2
15-04-07;10:27;37.7;283.1;3.9;248.2;50.05;965;3332.2
15-04-07;10:30;37.6;284.7;4.0;247.3;50.04;973;3332.3
15-04-07;10:33;37.7;283.3;3.9;247.3;50.03;985;3332.3
15-04-07;10:36;37.9;282.4;4.1;247.3;50.05;987;3332.4
15-04-07;10:39;37.8;283.4;4.0;247.3;50.06;1005;3332.4
15-04-07;10:42;37.7;283.1;4.1;248.2;50.05;1005;3332.5
15-04-07;10:45;38.0;276.5;4.1;247.3;50.07;1022;3332.5
15-04-07;10:48;38.2;278.4;4.3;248.2;50.05;1036;3332.6
15-04-07;10:51;38.3;279.3;4.2;247.3;50.06;1043;3332.6
15-04-07;10:54;38.5;277.4;4.4;248.2;50.07;1064;3332.7
15-04-07;10:57;38.4;281.8;4.4;247.3;50.09;1075;3332.8
15-04-07;11:00;38.3;277.5;4.4;248.2;50.00;1077;3332.8
15-04-07;11:03;38.4;274.8;4.4;248.2;49.97;1078;3332.9
15-04-07;11:06;38.9;275.3;4.4;248.2;50.04;1086;3332.9
15-04-07;11:09;38.5;273.4;4.4;248.2;50.05;1095;3333.0
15-04-07;11:12;38.7;274.2;4.4;248.2;50.04;1100;3333.0
15-04-07;11:15;38.7;277.0;4.5;248.2;50.04;1122;3333.1
15-04-07;11:18;39.0;272.6;4.6;248.2;50.03;1135;3333.1
15-04-07;11:21;39.1;270.2;4.6;248.2;50.05;1127;3333.2
15-04-07;11:24;39.2;271.5;4.8;248.2;50.06;1184;3333.2
15-04-07;11:27;39.1;273.1;4.7;248.2;50.05;1182;3333.3
15-04-07;11:30;39.5;276.8;4.7;248.2;50.01;1161;3333.4
15-04-07;11:33;39.3;280.9;4.7;250.2;50.05;1164;3333.4
15-04-07;11:36;39.3;279.1;4.4;248.2;50.02;1064;3333.5
15-04-07;11:39;39.4;278.4;4.9;247.3;49.99;1186;3333.5
15-04-07;11:42;39.8;269.0;4.8;248.2;50.06;1192;3333.6
15-04-07;11:45;39.7;274.3;4.9;248.2;50.06;1213;3333.6
15-04-07;11:48;39.8;262.9;2.6;246.3;50.06;570;3333.7
15-04-07;11:51;39.9;270.8;4.9;247.3;50.05;1207;3333.8
15-04-07;11:54;39.8;;5.0;248.2;50.04;1209;3333.8
15-04-07;11:57;39.9;267.9;5.1;248.2;50.03;1282;3333.9
15-04-07;12:00;38.7;253.1;5.0;248.2;49.99;1235;3333.9
15-04-07;12:03;39.3;265.4;2.1;245.3;50.00;490;3333.9
15-04-07;12:06;39.8;279.1;5.1;247.3;50.02;1254;3334.0
15-04-07;12:09;40.1;271.2;5.1;248.2;50.01;1229;3334.1
15-04-07;12:12;40.1;267.0;4.9;248.2;50.02;1207;3334.1
15-04-07;12:15;40.5;264.6;5.1;248.2;50.03;1280;3334.2
15-04-07;12:18;40.5;269.0;1.4;246.3;50.04;346;3334.2
15-04-07;12:21;39.8;259.2;1.2;244.3;50.09;408;3334.3
15-04-07;12:24;40.1;282.5;5.3;248.2;50.04;1325;3334.3
15-04-07;12:27;40.7;277.7;5.3;247.3;50.05;1314;3334.4
15-04-07;12:30;41.0;269.5;5.5;249.2;50.01;1351;3334.4
15-04-07;12:33;41.2;275.3;5.2;248.2;50.01;1289;3334.5
15-04-07;12:36;41.4;279.3;5.2;248.2;50.04;1296;3334.6
15-04-07;12:39;41.4;273.9;5.5;249.2;49.97;1329;3334.6
15-04-07;12:42;40.5;274.6;1.1;247.3;50.05;263;3334.7
15-04-07;12:45;40.1;252.8;1.1;246.3;50.04;279;3334.7
15-04-07;12:48;39.8;289.0;5.9;249.2;50.05;1461;3334.7
15-04-07;12:51;40.7;277.0;6.3;249.2;50.01;1528;3334.8
15-04-07;12:54;40.4;292.3;1.7;246.3;50.05;421;3334.8
15-04-07;12:57;39.5;296.3;1.5;246.3;50.08;381;3334.8
15-04-07;13:00;39.8;287.2;5.5;248.2;50.01;1369;3334.9
15-04-07;13:03;40.7;267.0;4.9;248.2;49.96;1192;3335.0
15-04-07;13:06;40.2;256.4;1.4;246.3;50.04;326;3335.0
15-04-07;13:09;39.3;287.4;1.6;246.3;50.06;392;3335.0
15-04-07;13:12;39.4;290.7;1.2;245.3;50.06;281;3335.0
15-04-07;13:15;39.9;286.2;2.5;247.3;50.06;1009;3335.1
15-04-07;13:18;40.2;281.5;5.6;248.2;50.05;1354;3335.1
15-04-07;13:21;40.7;268.3;5.4;248.2;50.04;1353;3335.2
15-04-07;13:24;41.0;273.3;5.4;248.2;50.03;1324;3335.3
15-04-07;13:27;41.4;271.1;5.2;248.2;50.06;1305;3335.3
15-04-07;13:30;41.7;269.2;5.4;248.2;50.04;1314;3335.4
15-04-07;13:33;41.2;284.4;1.4;246.3;50.02;344;3335.5
15-04-07;13:36;40.4;282.1;5.6;249.2;50.03;1352;3335.5
15-04-07;13:39;40.9;269.3;1.8;248.2;50.04;449;3335.5
15-04-07;13:42;40.1;281.6;1.1;247.3;50.04;270;3335.5
15-04-07;13:45;40.8;279.6;5.6;249.2;50.04;1376;3335.6
15-04-07;13:48;40.4;260.5;1.1;247.3;50.06;270;3335.6
15-04-07;13:51;39.7;282.5;1.4;247.3;50.06;327;3335.7
15-04-07;13:54;39.9;288.7;5.1;249.2;50.06;1285;3335.7
15-04-07;13:57;40.6;278.7;4.8;248.2;50.04;1197;3335.7
15-04-07;14:00;41.0;275.2;5.1;249.2;50.01;1242;3335.8
15-04-07;14:03;41.3;284.7;5.0;249.2;50.00;1216;3335.9
15-04-07;14:06;41.4;278.0;5.0;248.2;49.98;1220;3335.9
15-04-07;14:09;41.7;278.7;5.0;248.2;50.01;1218;3336.0
15-04-07;14:12;41.7;270.7;4.8;248.2;50.02;1178;3336.1
15-04-07;14:15;42.0;275.2;4.9;248.2;50.06;1201;3336.1
15-04-07;14:18;42.2;266.1;4.7;248.2;50.06;1159;3336.2
15-04-07;14:21;42.4;268.0;5.0;248.2;50.07;1224;3336.2
15-04-07;14:24;42.3;264.6;4.9;248.2;50.03;1194;3336.3
15-04-07;14:27;42.4;267.6;4.8;248.2;50.05;1174;3336.3
15-04-07;14:30;42.5;277.0;4.7;248.2;50.06;1181;3336.4
15-04-07;14:33;42.5;272.4;4.6;248.2;50.01;1139;3336.5
15-04-07;14:36;42.5;273.1;4.6;248.2;50.05;1134;3336.5
15-04-07;14:39;42.3;275.6;4.4;249.2;50.02;1099;3336.6
15-04-07;14:42;42.0;274.0;3.8;248.2;50.02;958;3336.6
15-04-07;14:45;42.2;282.1;3.6;248.2;50.05;894;3336.7
15-04-07;14:48;42.0;281.3;3.4;248.2;50.06;846;3336.7
15-04-07;14:51;41.6;285.4;3.1;248.2;50.06;788;3336.8
15-04-07;14:54;41.6;276.5;3.2;248.2;50.04;799;3336.8
15-04-07;14:57;41.3;279.9;3.5;248.2;50.02;883;3336.8
15-04-07;15:00;41.5;269.9;4.1;249.2;50.01;1011;3336.9
15-04-07;15:03;41.6;278.4;4.4;249.2;50.04;1099;3336.9
15-04-07;15:06;41.9;277.1;4.4;249.2;50.05;1079;3337.0
15-04-07;15:09;41.9;276.8;4.3;249.2;50.04;1064;3337.0
15-04-07;15:12;42.1;272.7;4.5;249.2;50.04;1107;3337.1
15-04-07;15:15;41.9;280.0;4.3;249.2;50.03;1078;3337.2
15-04-07;15:18;42.2;281.2;4.2;249.2;50.05;1059;3337.2
15-04-07;15:21;41.7;276.8;3.8;249.2;50.03;936;3337.3
15-04-07;15:24;41.7;283.5;3.7;249.2;50.07;894;3337.3
15-04-07;15:27;41.7;283.0;3.4;249.2;50.04;833;3337.3
15-04-07;15:30;41.5;279.6;3.5;249.2;50.04;862;3337.4
15-04-07;15:33;41.3;274.6;3.4;249.2;50.03;842;3337.4
15-04-07;15:36;41.0;285.4;3.0;249.2;50.05;740;3337.5
15-04-07;15:39;41.0;289.5;2.5;248.2;50.02;620;3337.5
15-04-07;15:42;40.5;291.0;2.0;248.2;50.05;478;3337.5
15-04-07;15:45;40.2;298.2;2.0;248.2;50.04;495;3337.6
15-04-07;15:48;40.0;310.8;2.4;248.2;50.04;572;3337.6
15-04-07;15:51;39.5;290.0;2.3;248.2;50.08;561;3337.6
15-04-07;15:54;39.0;296.3;2.0;247.3;50.02;480;3337.6
15-04-07;15:57;38.7;299.7;1.5;247.3;50.04;382;3337.7
15-04-07;16:00;38.2;299.8;1.2;247.3;50.06;314;3337.7
15-04-07;16:03;37.8;306.1;1.2;248.2;50.06;301;3337.7
15-04-07;16:06;37.6;300.4;1.1;247.3;50.04;293;3337.7
15-04-07;16:09;37.2;302.1;1.3;247.3;50.03;300;3337.7
15-04-07;16:12;36.9;306.7;1.4;247.3;50.06;312;3337.7
15-04-07;16:15;36.8;301.3;1.4;248.2;50.06;337;3337.7
15-04-07;16:18;36.4;304.1;1.2;247.3;50.07;317;3337.8
15-04-07;16:21;36.3;4.8;1.5;248.2;50.03;359;3337.8
15-04-07;16:24;36.1;306.5;1.2;248.2;50.06;304;3337.8
15-04-07;16:27;35.9;305.7;1.1;247.3;50.03;259;3337.8
15-04-07;16:30;35.9;301.9;1.0;247.3;50.04;259;3337.8
15-04-07;16:33;35.6;302.7;0.9;248.2;50.05;221;3337.8
15-04-07;16:36;35.5;302.9;0.9;248.2;50.04;213;3337.8
15-04-07;16:39;35.4;301.7;0.8;248.2;50.04;201;3337.9
15-04-07;16:42;35.4;303.8;0.8;247.3;50.04;195;3337.9
15-04-07;16:45;35.2;299.8;0.8;248.2;50.04;200;3337.9
15-04-07;16:48;35.0;303.0;0.8;247.3;50.03;188;3337.9
15-04-07;16:51;34.9;299.4;0.8;247.3;50.05;186;3337.9
15-04-07;16:54;34.8;307.4;0.9;247.3;50.04;196;3337.9
15-04-07;16:57;34.7;305.5;1.0;248.2;50.05;214;3337.9
15-04-07;17:00;34.8;298.2;1.1;246.3;50.05;274;3337.9
15-04-07;17:03;34.7;310.8;1.4;248.2;50.06;336;3337.9
15-04-07;17:06;35.0;298.9;1.3;248.2;50.09;307;3338.0
15-04-07;17:09;34.9;302.1;1.1;248.2;49.99;249;3338.0
15-04-07;17:12;34.8;298.9;0.8;249.2;50.05;191;3338.0
15-04-07;17:15;34.8;294.1;1.4;248.2;50.04;344;3338.0
15-04-07;17:18;35.0;296.0;1.2;248.2;50.10;295;3338.0
15-04-07;17:21;35.0;300.5;1.2;248.2;50.03;297;3338.0
15-04-07;17:24;35.2;266.3;1.3;248.2;50.06;307;3338.0
15-04-07;17:27;35.4;302.0;1.2;248.2;50.05;279;3338.1
15-04-07;17:30;34.9;295.7;0.7;248.2;50.08;159;3338.1
15-04-07;17:33;34.8;288.4;0.7;248.2;50.04;157;3338.1
15-04-07;17:36;34.7;295.6;0.7;249.2;50.04;171;3338.1
15-04-07;17:39;35.2;296.3;1.1;249.2;49.99;241;3338.1
15-04-07;17:42;35.2;289.4;0.7;248.2;50.06;163;3338.1
15-04-07;17:45;35.0;286.9;0.8;248.2;50.06;174;3338.1
15-04-07;17:48;34.8;296.1;0.6;248.2;50.03;144;3338.1
15-04-07;17:51;34.7;298.3;0.5;248.2;50.08;131;3338.1
15-04-07;17:54;50.0;300.5;0.5;248.2;50.04;126;3338.1
15-04-07;17:57;34.7;288.8;0.5;248.2;50.07;94;3338.1
15-04-07;18:00;34.5;293.1;0.4;247.3;50.05;74;3338.1
15-04-07;18:03;34.5;279.0;0.3;247.3;50.06;62;3338.1
15-04-07;18:06;34.4;280.6;0.3;248.2;50.08;51;3338.1
15-04-07;18:09;34.1;277.8;0.2;250.2;49.98;41;3338.2
15-04-07;18:12;34.0;271.5;0.1;248.2;50.05;35;3338.2
15-04-07;18:15;34.2;282.1;0.1;248.2;50.04;32;3338.2
15-04-07;18:18;34.0;275.0;0.2;246.3;50.04;35;3338.2
15-04-07;18:21;34.0;276.1;0.2;247.3;50.04;35;3338.2
15-04-07;18:24;33.9;269.5;0.1;246.3;50.02;30;3338.2
15-04-07;18:27;33.8;260.4;0.1;246.3;50.02;22;3338.2
15-04-07;18:30;33.5;267.9;0.1;247.3;50.04;15;3338.2
15-04-07;18:33;33.8;260.8;0.0;247.3;50.03;12;3338.2
15-04-07;18:36;33.4;264.8;0.0;246.3;50.03;7;3338.2
15-04-07;18:39;33.4;256.4;0.0;246.3;50.02;2;3338.2
15-04-07;18:42;33.3;218.5;0.0;245.3;50.00;3;3338.2
15-04-07;18:45;33.2;184.5;0.0;246.3;50.05;1;3338.2
15-04-07;18:48;33.1;182.9;0.0;246.3;50.04;0;3338.2
15-04-07;18:51;33.0;216.3;0.0;246.3;50.01;0;3338.2
15-04-07;18:54;32.9;279.9;0.0;246.3;50.02;0;3338.2
15-04-07;18:57;32.9;264.1;0.0;245.3;50.04;0;3338.2
15-04-07;19:00;32.7;237.4;0.0;246.3;50.08;0;3338.2
15-04-07;19:03;32.6;174.6;0.0;245.3;50.07;0;3338.2
15-04-07;19:06;32.5;114.4;0.0;245.3;50.07;0;3338.2
15-04-08;07:42;30.1;267.3;0.1;244.3;50.05;19;3338.2
15-04-08;07:45;29.7;262.3;0.0;243.4;50.04;13;3338.2
15-04-08;07:48;30.2;256.9;0.0;243.4;50.03;7;3338.2
15-04-08;07:51;30.1;255.4;0.0;243.4;50.03;9;3338.2
15-04-08;07:54;30.2;262.5;0.0;244.3;50.03;7;3338.2
15-04-08;07:57;30.2;242.7;0.0;244.3;50.05;0;3338.2
15-04-08;08:00;30.2;251.9;0.0;243.4;50.06;3;3338.2
15-04-08;08:03;30.3;259.4;0.0;243.4;50.01;6;3338.2
15-04-08;08:06;30.4;243.7;0.0;243.4;50.00;6;3338.2
15-04-08;08:09;30.5;278.9;0.0;242.4;49.97;11;3338.2
15-04-08;08:12;30.7;266.7;0.1;242.4;50.00;14;3338.2
15-04-08;08:15;30.7;264.6;0.0;243.4;50.00;12;3338.2
15-04-08;08:18;30.8;262.2;0.1;243.4;50.00;12;3338.2
15-04-08;08:21;30.9;274.6;0.1;243.4;50.07;19;3338.2
15-04-08;08:24;30.8;274.9;0.2;243.4;50.06;39;3338.2
15-04-08;08:27;31.0;293.9;0.2;243.4;50.04;47;3338.2
15-04-08;08:30;31.0;287.4;0.2;244.3;50.05;43;3338.2
15-04-08;08:33;31.0;284.1;0.3;243.4;50.04;56;3338.2
15-04-08;08:36;31.5;298.8;0.5;243.4;50.04;103;3338.2
15-04-08;08:39;31.5;303.6;0.5;243.4;50.04;105;3338.2
15-04-08;08:42;31.7;305.4;0.6;243.4;50.06;118;3338.2
15-04-08;08:45;31.8;299.7;0.5;243.4;50.05;96;3338.2
15-04-08;08:48;31.6;295.0;0.4;243.4;50.04;88;3338.2
15-04-08;08:51;31.7;299.8;0.5;243.4;50.03;107;3338.2
15-04-08;08:54;31.8;292.8;0.5;243.4;50.03;86;3338.2
15-04-08;08:57;31.6;308.0;0.5;243.4;50.04;103;3338.2
15-04-08;09:00;31.8;292.0;0.4;242.4;50.02;80;3338.2
15-04-08;09:03;31.8;295.4;0.4;242.4;50.06;77;3338.2
15-04-08;09:06;31.7;302.7;0.5;243.4;50.03;117;3338.2
15-04-08;09:09;31.8;307.3;0.6;243.4;50.01;133;3338.2
15-04-08;09:12;31.8;299.1;0.6;243.4;50.03;134;3338.2
15-04-08;09:15;32.2;304.8;0.8;243.4;50.02;180;3338.2
15-04-08;09:18;32.2;310.4;0.7;245.3;50.03;157;3338.3
15-04-08;09:21;32.2;303.0;0.7;247.3;50.06;152;3338.3
15-04-08;09:24;31.8;299.4;0.5;244.3;50.06;110;3338.3
15-04-08;09:27;32.0;291.6;0.4;245.3;50.06;76;3338.3
15-04-08;09:30;32.0;292.2;0.4;246.3;50.03;57;3338.3
15-04-08;09:33;31.8;282.8;0.3;246.3;50.06;51;3338.3
15-04-08;09:36;31.9;276.4;0.4;246.3;50.07;65;3338.3
15-04-08;09:39;31.9;291.9;0.4;246.3;50.07;75;3338.3
15-04-08;09:42;31.9;285.3;0.4;246.3;50.08;74;3338.3
15-04-08;09:45;31.8;297.2;0.4;246.3;50.08;70;3338.3
15-04-08;09:48;31.9;291.5;0.4;246.3;50.07;65;3338.3
15-04-08;09:51;31.9;275.5;0.4;246.3;50.06;67;3338.3
15-04-08;09:54;31.9;290.0;0.4;246.3;50.03;71;3338.3
15-04-08;09:57;31.9;289.5;0.4;246.3;50.06;79;3338.3
15-04-08;10:00;31.9;301.7;0.4;246.3;49.98;85;3338.3
15-04-08;10:03;32.0;299.4;0.4;246.3;49.99;81;3338.3
15-04-08;10:06;43.6;283.4;0.4;246.3;50.02;67;3338.3
15-04-08;10:09;31.9;288.8;0.3;248.2;50.06;61;3338.3
15-04-08;10:12;31.8;278.0;0.3;246.3;50.03;51;3338.3
15-04-08;10:15;31.9;286.0;0.3;247.3;50.03;61;3338.3
15-04-08;10:18;31.9;290.3;0.4;246.3;50.05;65;3338.3
15-04-08;10:21;31.8;278.4;0.3;246.3;50.05;52;3338.3
15-04-08;10:24;31.8;285.7;0.3;245.3;50.05;48;3338.3
15-04-08;10:27;31.9;277.8;0.3;245.3;50.03;53;3338.3
15-04-08;10:30;31.9;282.7;0.2;245.3;50.02;50;3338.3
15-04-08;10:33;32.0;297.3;0.4;245.3;50.04;89;3338.3
15-04-08;10:36;32.3;292.9;0.4;245.3;50.05;75;3338.4
15-04-08;10:39;32.0;298.0;0.4;245.3;50.06;81;3338.4
15-04-08;10:42;32.3;300.5;0.5;244.3;50.05;95;3338.4
15-04-08;10:45;32.4;280.8;0.5;245.3;50.01;75;3338.4
15-04-08;10:48;32.4;289.4;0.4;246.3;50.05;81;3338.4
15-04-08;10:51;32.4;287.8;0.4;245.3;50.05;73;3338.4
15-04-08;10:54;32.5;284.0;0.3;245.3;50.05;66;3338.4
15-04-08;10:57;32.5;294.5;0.4;246.3;50.03;74;3338.4
15-04-08;11:00;32.6;290.7;0.5;245.3;50.00;97;3338.4
15-04-08;11:03;32.7;301.3;0.5;246.3;50.02;102;3338.4
15-04-08;11:06;32.7;313.4;0.7;246.3;50.03;140;3338.4
15-04-08;11:09;32.7;304.5;0.6;246.3;50.06;129;3338.4
15-04-08;11:12;32.9;292.8;0.5;245.3;50.06;84;3338.4
15-04-08;11:15;32.7;289.7;0.4;245.3;50.05;89;3338.4
15-04-08;11:18;32.7;298.2;0.4;245.3;50.05;87;3338.4
15-04-08;11:21;32.7;298.5;0.5;245.3;50.02;98;3338.4
15-04-08;11:24;32.9;298.9;0.5;245.3;50.03;104;3338.4
15-04-08;11:27;32.9;302.0;0.5;245.3;50.05;118;3338.4
15-04-08;11:30;33.1;297.5;0.5;245.3;50.01;113;3338.4
15-04-08;11:33;33.0;289.5;0.5;245.3;50.02;105;3338.4
15-04-08;11:36;33.1;295.7;0.6;245.3;50.03;111;3338.4
15-04-08;11:39;33.1;293.1;0.5;245.3;50.08;107;3338.5
15-04-08;11:42;33.2;300.2;0.6;245.3;49.99;111;3338.5
15-04-08;11:45;33.1;312.7;0.9;246.3;50.03;192;3338.5
15-04-08;11:48;33.3;304.5;0.8;246.3;50.04;175;3338.5
15-04-08;11:51;33.4;296.3;0.6;245.3;50.06;124;3338.5
15-04-08;11:54;33.4;293.1;0.5;246.3;50.06;113;3338.5
15-04-08;11:57;33.4;308.6;0.7;245.3;50.07;163;3338.5
15-04-08;12:00;33.5;308.6;0.8;245.3;50.01;169;3338.5
15-04-08;12:03;33.4;307.9;0.9;245.3;50.04;187;3338.5
15-04-08;12:06;33.5;309.3;1.0;245.3;50.03;212;3338.5
15-04-08;12:09;33.5;312.8;1.0;244.3;50.02;227;3338.5
15-04-08;12:12;33.8;303.2;1.0;244.3;50.06;210;3338.5
15-04-08;12:15;33.8;302.4;1.0;245.3;50.04;226;3338.6
15-04-08;12:18;33.7;305.8;1.0;246.3;50.02;220;3338.6
15-04-08;12:21;33.9;301.7;1.0;245.3;50.05;244;3338.6
15-04-08;12:24;34.1;308.3;1.2;246.3;50.06;289;3338.6
15-04-08;12:27;34.4;311.5;1.2;246.3;50.05;294;3338.6
15-04-08;12:30;34.4;306.5;1.1;246.3;50.03;284;3338.6
15-04-08;12:33;34.4;312.8;1.1;247.3;50.02;269;3338.6
15-04-08;12:36;34.2;292.3;0.9;246.3;50.02;218;3338.6
15-04-08;12:39;34.6;309.0;1.2;246.3;50.04;295;3338.7
15-04-08;12:42;34.8;287.9;2.9;247.3;50.07;755;3338.7
15-04-08;12:45;35.0;306.1;1.7;246.3;50.08;398;3338.7
15-04-08;12:48;35.4;298.9;2.1;247.3;50.08;515;3338.7
15-04-08;12:51;35.5;287.9;1.5;248.2;50.06;385;3338.8
15-04-08;12:54;35.4;303.8;1.4;245.3;50.07;327;3338.8
15-04-08;12:57;35.4;298.6;1.4;246.3;50.08;345;3338.8
15-04-08;13:00;35.6;307.3;2.0;246.3;50.05;482;3338.8
15-04-08;13:03;35.5;291.3;1.3;246.3;50.03;314;3338.9
15-04-08;13:06;35.3;303.2;1.2;245.3;50.03;304;3338.9
15-04-08;13:09;35.3;302.6;1.5;246.3;50.02;369;3338.9
15-04-08;13:12;35.4;305.1;1.0;246.3;50.05;247;3338.9
15-04-08;13:15;35.0;307.9;1.3;246.3;50.05;319;3338.9
15-04-08;13:18;35.2;308.4;1.7;246.3;50.05;404;3338.9
15-04-08;13:21;35.4;287.4;3.7;248.2;50.04;867;3339.0
15-04-08;13:24;35.9;284.7;5.9;250.2;50.05;1449;3339.0
15-04-08;13:27;36.2;282.5;1.3;247.3;50.09;308;3339.1
15-04-08;13:30;36.9;276.7;6.2;250.2;50.06;1526;3339.1
15-04-08;13:33;37.2;268.3;6.2;250.2;50.02;1536;3339.2
15-04-08;13:36;37.6;257.0;1.6;246.3;50.01;391;3339.2
15-04-08;13:39;36.9;262.7;2.0;247.3;50.03;501;3339.2
15-04-08;13:42;36.5;311.8;3.7;248.2;50.04;913;3339.3
15-04-08;13:45;37.4;299.1;2.5;247.3;50.03;499;3339.3
15-04-08;13:48;37.0;286.3;3.1;248.2;50.09;813;3339.4
15-04-08;13:51;36.5;293.1;1.1;247.3;50.08;277;3339.4
15-04-08;13:54;36.4;299.5;1.4;248.2;50.08;341;3339.4
15-04-08;13:57;37.4;278.6;5.5;250.2;50.06;1377;3339.4
15-04-08;14:00;37.9;271.2;5.3;250.2;50.02;1307;3339.5
15-04-08;14:03;38.0;251.8;1.3;248.2;50.00;308;3339.6
15-04-08;14:06;37.1;274.0;1.4;247.3;50.01;348;3339.6
15-04-08;14:09;37.1;285.4;1.4;248.2;50.03;333;3339.6
15-04-08;14:12;36.8;293.1;1.2;247.3;50.04;315;3339.6
15-04-08;14:15;36.7;291.2;1.4;248.2;50.05;337;3339.6
15-04-08;14:18;36.7;294.2;1.7;248.2;50.03;400;3339.7
15-04-08;14:21;36.9;297.6;1.1;247.3;50.03;269;3339.7
15-04-08;14:24;36.4;246.9;4.2;250.2;50.04;829;3339.7
15-04-08;14:27;37.5;280.3;5.7;248.2;50.02;1429;3339.8
15-04-08;14:30;38.0;274.2;5.6;248.2;50.07;1364;3339.8
15-04-08;14:33;37.1;265.8;1.3;245.3;50.01;325;3339.8
15-04-08;14:36;36.7;289.8;1.1;246.3;50.06;245;3339.9
15-04-08;14:39;36.5;299.5;0.9;246.3;50.02;204;3339.9
15-04-08;14:42;36.2;303.5;1.2;246.3;50.02;274;3339.9
15-04-08;14:45;36.5;285.0;5.7;248.2;50.05;1402;3339.9
15-04-08;14:48;37.4;281.9;1.4;246.3;50.04;346;3340.0
15-04-08;14:51;36.5;292.2;1.0;245.3;50.04;220;3340.0
15-04-08;14:54;36.3;270.1;2.4;248.2;50.05;620;3340.0
15-04-08;14:57;36.0;286.2;1.4;245.3;50.03;313;3340.0
15-04-08;15:00;36.1;297.9;1.1;245.3;50.05;279;3340.0
15-04-08;15:03;36.2;310.8;1.6;246.3;50.07;384;3340.0
15-04-08;15:06;36.5;287.4;5.5;248.2;50.04;1339;3340.1
15-04-08;15:09;36.2;278.0;1.4;245.3;50.01;312;3340.1
15-04-08;15:12;36.5;284.6;1.4;246.3;50.02;321;3340.1
15-04-08;15:15;36.1;283.3;1.0;246.3;50.04;240;3340.1
15-04-08;15:18;36.9;270.8;4.1;247.3;50.04;953;3340.2
15-04-08;15:21;36.4;282.2;0.8;245.3;50.06;205;3340.2
15-04-08;15:24;36.0;294.1;0.9;245.3;50.06;206;3340.2
15-04-08;15:27;35.9;297.2;4.3;247.3;50.06;1064;3340.2
15-04-08;15:30;36.5;286.5;3.4;247.3;50.03;836;3340.3
15-04-08;15:33;36.7;286.6;3.4;248.2;50.04;823;3340.3
15-04-08;15:36;37.0;279.6;3.6;247.3;50.02;873;3340.4
15-04-08;15:39;36.5;283.1;0.9;246.3;50.02;221;3340.4
15-04-08;15:42;36.3;286.8;4.5;249.2;50.05;1109;3340.4
15-04-08;15:45;36.3;285.6;1.2;246.3;50.06;303;3340.4
15-04-08;15:48;36.2;296.1;1.1;247.3;50.05;285;3340.5
15-04-08;15:51;37.1;294.8;4.0;249.2;50.05;1001;3340.5
15-04-08;15:54;37.0;279.4;2.2;247.3;50.05;558;3340.5
15-04-08;15:57;36.3;277.5;1.4;246.3;50.05;316;3340.6
15-04-08;16:00;36.5;276.2;2.4;246.3;50.03;588;3340.6
15-04-08;16:03;36.5;296.3;2.4;247.3;50.02;607;3340.6
15-04-08;16:06;36.3;301.0;1.4;245.3;50.04;356;3340.6
15-04-08;16:09;36.1;299.1;1.2;245.3;50.04;296;3340.6
15-04-08;16:12;36.2;302.7;2.1;246.3;50.02;511;3340.7
15-04-08;16:15;36.2;309.6;2.7;247.3;50.06;638;3340.7
15-04-08;16:18;35.7;299.2;1.0;245.3;50.04;231;3340.7
15-04-08;16:21;35.7;297.2;1.0;248.2;50.08;207;3340.7
15-04-08;16:24;35.3;298.0;0.9;245.3;50.02;204;3340.7
15-04-08;16:27;35.5;295.6;1.3;245.3;50.02;300;3340.7
15-04-08;16:30;35.4;302.1;1.2;246.3;50.03;301;3340.8
15-04-08;16:33;35.3;300.8;1.4;246.3;50.02;344;3340.8
15-04-08;16:36;35.5;298.0;1.5;246.3;50.00;358;3340.8
15-04-08;16:39;35.3;297.0;1.0;247.3;50.03;257;3340.8
15-04-08;16:42;35.2;284.6;0.8;246.3;50.01;183;3340.8
15-04-08;16:45;34.8;300.8;0.9;246.3;50.05;223;3340.8
15-04-08;16:48;35.0;284.7;2.0;246.3;50.02;484;3340.8
15-04-08;16:51;35.3;292.5;2.1;247.3;50.03;517;3340.9
15-04-08;16:54;35.2;293.2;1.0;246.3;50.03;244;3340.9
15-04-08;16:57;34.9;295.7;0.8;247.3;50.02;186;3340.9
15-04-08;17:00;34.7;292.9;0.6;246.3;50.04;133;3340.9
15-04-08;17:03;34.6;285.2;0.5;245.3;50.05;91;3340.9
15-04-08;17:06;34.6;285.9;0.4;246.3;50.05;75;3340.9
15-04-08;17:09;34.4;284.3;0.4;247.3;50.04;67;3340.9
15-04-08;17:12;34.2;279.1;0.3;247.3;50.06;50;3340.9
15-04-08;17:15;34.2;275.3;0.3;246.3;50.04;51;3340.9
15-04-08;17:18;34.1;270.4;0.2;247.3;50.07;35;3340.9
15-04-08;17:21;34.1;270.1;0.2;246.3;50.03;33;3340.9
15-04-08;17:24;33.8;284.0;0.3;246.3;49.97;42;3340.9
15-04-08;17:27;34.0;286.6;0.4;246.3;50.02;48;3340.9
15-04-08;17:30;33.9;281.9;0.2;247.3;50.04;49;3340.9
15-04-08;17:33;33.9;282.5;0.2;247.3;50.02;50;3340.9
15-04-08;17:36;33.8;275.9;0.3;247.3;50.03;54;3340.9
15-04-08;17:39;33.8;285.9;0.4;246.3;50.01;63;3340.9
15-04-08;17:42;33.5;284.4;0.4;247.3;50.02;65;3340.9
15-04-08;17:45;33.5;280.8;0.3;247.3;50.02;59;3340.9
15-04-08;17:48;33.8;281.8;0.3;247.3;50.01;56;3340.9
15-04-08;17:51;33.7;278.3;0.2;248.2;50.05;48;3341.0
15-04-08;17:54;33.7;273.1;0.2;246.3;50.08;35;3341.0
15-04-08;17:57;33.4;267.3;0.1;246.3;50.05;32;3341.0
15-04-08;18:00;33.4;265.7;0.1;248.2;50.08;35;3341.0
15-04-08;18:03;33.3;263.8;0.2;246.3;50.10;35;3341.0
15-04-08;18:06;33.2;261.7;0.1;247.3;50.05;28;3341.0
15-04-08;18:09;33.3;262.6;0.1;247.3;50.04;24;3341.0
15-04-08;18:12;33.2;258.1;0.0;248.2;50.02;10;3341.0
15-04-08;18:15;33.1;259.7;0.0;247.3;50.05;6;3341.0
15-04-08;18:18;33.1;248.2;0.0;246.3;50.01;5;3341.0
15-04-08;18:21;33.0;254.2;0.0;246.3;50.00;6;3341.0
15-04-08;18:24;32.9;256.0;0.0;246.3;49.97;2;3341.0
15-04-08;18:27;32.9;260.8;0.0;246.3;50.03;4;3341.0
15-04-08;18:30;32.9;260.8;0.0;245.3;50.05;7;3341.0
15-04-08;18:33;32.7;267.3;0.0;245.3;50.03;6;3341.0
15-04-08;18:36;32.7;242.5;0.0;246.3;50.02;5;3341.0
15-04-08;18:39;32.6;267.1;0.0;245.3;50.00;0;3341.0
15-04-08;18:42;32.5;223.2;0.0;245.3;50.02;0;3341.0
15-04-08;18:45;32.5;240.3;0.0;245.3;50.05;2;3341.0
15-04-08;18:48;32.4;213.2;0.0;244.3;50.03;0;3341.0
15-04-08;18:51;32.4;226.9;0.0;245.3;50.03;0;3341.0
15-04-08;18:54;32.3;234.9;0.0;246.3;49.99;0;3341.0
15-04-08;18:57;32.3;173.8;0.0;246.3;50.03;0;3341.0
15-04-08;19:00;32.2;106.7;0.0;245.3;50.09;0;3341.0
15-08-10;16:36;43.7;252.6;2.3;245.3;50.02;554;3979.5
15-08-10;16:36;43.7;252.6;2.3;245.3;50.02;554;3979.5
15-08-10;16:36;43.7;254.1;2.3;245.3;50.02;554;3979.5
15-08-10;16:39;43.7;252.3;2.3;245.3;50.10;554;3979.5
15-08-10;16:42;43.6;252.5;2.3;245.3;50.04;552;3979.5
15-08-10;16:45;43.6;248.8;2.2;245.3;50.02;537;3979.5
15-08-10;16:48;43.4;254.7;2.1;245.3;50.02;513;3979.6
15-08-10;16:51;43.2;257.8;2.0;245.3;50.01;501;3979.6
15-08-10;16:54;43.2;254.5;2.0;245.3;50.04;491;3979.6
15-08-10;16:57;43.2;257.5;1.9;245.3;50.02;475;3979.6
15-08-10;17:00;43.1;254.4;1.9;246.3;49.96;459;3979.7
