data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-08-10;17:03;43.1;259.2;1.8;245.3;50.02;445;3979.7
15-08-10;17:06;42.8;256.9;1.8;245.3;50.02;437;3979.7
15-08-10;17:09;42.7;261.6;1.7;244.3;50.00;423;3979.7
15-08-10;17:12;42.5;261.1;1.7;246.3;50.03;412;3979.7
15-08-10;17:15;42.5;255.1;1.6;245.3;50.02;394;3979.8
15-08-10;17:18;42.3;257.3;1.6;245.3;50.06;383;3979.8
15-08-10;17:21;42.1;255.9;1.5;245.3;50.02;372;3979.8
15-08-10;17:24;42.2;260.3;1.5;245.3;50.01;361;3979.8
15-08-10;17:27;42.0;263.2;1.4;245.3;50.04;349;3979.8
15-08-10;17:30;41.7;261.9;1.4;246.3;50.03;330;3979.9
15-08-10;17:33;41.9;255.0;1.3;245.3;50.06;317;3979.9
15-08-10;17:36;41.6;263.6;1.3;245.3;50.04;307;3979.9
15-08-10;17:39;41.4;264.5;1.3;246.3;50.03;299;3979.9
15-08-10;17:42;41.4;264.5;1.2;245.3;50.04;285;3979.9
15-08-10;17:45;41.4;260.0;1.1;245.3;50.06;272;3979.9
15-08-10;17:48;41.2;266.0;1.0;245.3;50.03;262;3979.9
15-08-10;17:51;40.8;260.4;1.1;244.3;50.04;254;3980.0
15-08-10;17:54;41.0;263.9;1.0;245.3;50.01;243;3980.0
15-08-10;17:57;40.8;262.6;1.0;245.3;50.03;235;3980.0
15-08-10;18:00;40.6;259.1;0.9;245.3;50.08;220;3980.0
15-08-10;18:03;40.7;256.6;0.9;245.3;50.08;209;3980.0
15-08-10;18:06;40.6;262.5;0.8;245.3;50.10;200;3980.0
15-08-10;18:09;40.5;261.6;0.8;245.3;50.05;191;3980.0
15-08-10;18:12;40.2;267.0;0.8;245.3;50.03;179;3980.0
15-08-10;18:15;40.0;262.5;0.8;245.3;50.05;171;3980.0
15-08-10;18:18;40.1;263.0;0.7;245.3;50.04;163;3980.0
15-08-10;18:21;40.0;264.5;0.7;246.3;50.10;151;3980.1
15-08-10;18:24;39.7;265.2;0.7;245.3;50.03;142;3980.1
15-08-10;18:27;39.9;261.0;0.6;245.3;50.02;135;3980.1
15-08-10;18:30;39.7;263.8;0.5;244.3;50.06;123;3980.1
15-08-10;18:33;39.5;260.1;0.5;244.3;50.06;111;3980.1
15-08-10;18:36;39.4;257.9;0.5;244.3;50.04;102;3980.1
15-08-10;18:39;39.2;267.7;0.5;244.3;50.05;94;3980.1
15-08-10;18:42;39.1;268.5;0.4;244.3;50.03;84;3980.1
15-08-10;18:45;39.1;261.9;0.4;244.3;50.00;79;3980.1
15-08-10;18:48;39.1;252.6;0.4;244.3;50.03;71;3980.1
15-08-10;18:51;39.0;258.2;0.3;244.3;50.04;63;3980.1
15-08-10;18:54;38.6;262.9;0.3;244.3;50.06;55;3980.1
15-08-10;18:57;38.5;257.0;0.2;244.3;50.04;49;3980.1
15-08-10;19:00;38.5;254.7;0.2;244.3;50.06;44;3980.1
15-08-10;19:03;38.3;247.4;0.2;244.3;50.05;39;3980.1
15-08-10;19:06;38.2;255.3;0.2;245.3;50.07;34;3980.1
15-08-10;19:09;38.0;248.4;0.1;244.3;50.08;31;3980.1
15-08-10;19:12;38.0;248.2;0.1;244.3;50.03;27;3980.1
15-08-10;19:15;37.9;243.7;0.1;244.3;50.05;23;3980.1
15-08-10;19:18;37.8;233.6;0.1;245.3;50.05;20;3980.1
15-08-10;19:21;37.7;243.6;0.1;245.3;50.05;17;3980.1
15-08-10;19:24;37.6;235.1;0.1;244.3;50.05;14;3980.1
15-08-10;19:27;37.6;231.2;0.0;244.3;50.05;11;3980.1
15-08-10;19:30;37.4;231.8;0.0;244.3;49.98;9;3980.1
15-08-10;19:33;37.2;234.0;0.0;244.3;50.05;7;3980.1
15-08-10;19:36;37.1;226.3;0.0;245.3;50.04;4;3980.1
15-08-10;19:39;37.1;240.6;0.0;244.3;50.01;2;3980.1
15-08-10;19:42;37.0;220.6;0.0;244.3;50.00;0;3980.1
15-08-10;19:45;36.9;200.3;0.0;244.3;50.05;0;3980.1
15-08-10;19:48;36.7;169.3;0.0;244.3;50.03;0;3980.1
15-08-10;19:51;36.5;100.9;0.0;244.3;50.03;0;3980.1
15-08-11;06:15;32.2;256.4;0.1;242.4;50.03;22;3980.1
15-08-11;06:18;32.4;261.0;0.1;242.4;50.05;24;3980.1
15-08-11;06:21;32.5;257.2;0.1;241.4;50.02;27;3980.1
15-08-11;06:24;32.6;261.4;0.1;241.4;50.01;29;3980.1
15-08-11;06:27;32.9;258.2;0.2;241.4;50.02;32;3980.1
15-08-11;06:30;32.9;261.0;0.1;241.4;50.06;35;3980.1
15-08-11;06:33;33.0;266.3;0.2;241.4;50.06;37;3980.1
15-08-11;06:36;33.0;255.6;0.2;242.4;50.02;38;3980.1
15-08-11;06:39;33.2;265.4;0.2;243.4;50.03;44;3980.1
15-08-11;06:42;33.1;4.8;0.2;244.3;50.01;47;3980.1
15-08-11;06:45;33.3;271.8;0.3;244.3;50.06;50;3980.1
15-08-11;06:48;33.4;264.6;0.3;244.3;50.07;54;3980.1
15-08-11;06:51;33.5;264.6;0.3;244.3;50.03;62;3980.2
15-08-11;06:54;33.7;275.3;0.4;244.3;50.03;74;3980.2
15-08-11;06:57;34.0;269.8;0.4;244.3;50.03;79;3980.2
15-08-11;07:00;34.1;264.6;0.4;245.3;50.08;74;3980.2
15-08-11;07:03;34.1;275.3;0.4;245.3;50.07;71;3980.2
15-08-11;07:06;34.0;275.2;0.4;244.3;50.07;70;3980.2
15-08-11;07:09;34.2;276.8;0.4;242.4;49.99;74;3980.2
15-08-11;07:12;34.1;277.5;0.5;244.3;50.00;72;3980.2
15-08-11;07:15;34.6;271.8;0.4;243.4;50.02;71;3980.2
15-08-11;07:18;34.5;276.1;0.4;244.3;50.02;70;3980.2
15-08-11;07:21;34.7;271.1;0.4;243.4;50.00;71;3980.2
15-08-11;07:24;34.6;272.4;0.4;244.3;50.01;74;3980.2
15-08-11;07:27;34.8;279.6;0.4;244.3;50.04;84;3980.2
15-08-11;07:30;34.8;276.2;0.4;244.3;50.02;78;3980.2
15-08-11;07:33;34.9;273.3;0.4;243.4;50.02;74;3980.2
15-08-11;07:36;35.2;268.9;0.4;243.4;50.02;73;3980.2
15-08-11;07:39;35.0;277.5;0.4;243.4;50.02;81;3980.2
15-08-11;07:42;35.2;276.2;0.4;243.4;50.02;88;3980.2
15-08-11;07:45;35.0;282.7;0.5;242.4;50.02;97;3980.2
15-08-11;07:48;35.3;285.2;0.5;243.4;50.04;105;3980.2
15-08-11;07:51;35.4;284.6;0.5;243.4;50.03;107;3980.2
15-08-11;07:54;35.4;278.1;0.5;242.4;50.04;98;3980.2
15-08-11;07:57;35.5;285.3;0.5;244.3;50.05;110;3980.2
15-08-11;08:00;35.5;279.6;0.5;244.3;50.07;102;3980.2
15-08-11;08:03;35.6;274.6;0.4;246.3;50.06;90;3980.3
15-08-11;08:06;35.5;270.7;0.4;245.3;50.04;86;3980.3
15-08-11;08:09;35.4;272.4;0.5;243.4;50.01;88;3980.3
15-08-11;08:12;35.5;296.4;0.5;244.3;50.06;114;3980.3
15-08-11;08:15;35.6;281.1;0.5;244.3;50.03;109;3980.3
15-08-11;08:18;35.6;299.7;0.6;244.3;50.02;141;3980.3
15-08-11;08:21;35.7;294.4;0.7;245.3;50.04;150;3980.3
15-08-11;08:24;36.0;297.3;0.7;244.3;50.05;153;3980.3
15-08-11;08:27;36.0;297.3;0.7;244.3;50.05;155;3980.3
15-08-11;08:30;36.0;301.7;0.7;244.3;50.06;159;3980.3
15-08-11;08:33;36.1;298.6;0.8;244.3;50.05;163;3980.3
15-08-11;08:36;36.0;296.9;0.7;244.3;50.03;166;3980.3
15-08-11;08:39;36.4;299.2;0.8;244.3;50.02;169;3980.3
15-08-11;08:42;36.4;301.1;0.8;244.3;50.03;170;3980.3
15-08-11;08:45;36.1;295.0;0.8;243.4;50.02;175;3980.3
15-08-11;08:48;36.5;296.0;0.8;243.4;50.03;182;3980.4
15-08-11;08:51;36.4;296.9;0.8;243.4;50.00;187;3980.4
15-08-11;08:54;36.4;296.4;0.8;243.4;50.04;191;3980.4
15-08-11;08:57;36.5;289.8;0.9;243.4;50.10;201;3980.4
15-08-11;09:00;36.5;289.8;1.0;243.4;50.09;216;3980.4
15-08-11;09:03;36.5;293.4;1.0;243.4;50.04;232;3980.4
15-08-11;09:06;36.7;297.5;1.1;243.4;50.04;247;3980.4
15-08-11;09:09;36.9;296.0;1.1;242.4;50.02;262;3980.4
15-08-11;09:12;37.1;293.1;1.2;243.4;50.02;278;3980.4
15-08-11;09:15;37.0;294.5;1.2;243.4;50.03;300;3980.5
15-08-11;09:18;37.2;293.2;1.4;242.4;50.00;333;3980.5
15-08-11;09:21;37.1;292.0;1.4;243.4;50.09;327;3980.5
15-08-11;09:24;37.4;292.3;1.4;243.4;50.01;339;3980.5
15-08-11;09:27;37.2;290.7;1.4;244.3;50.03;327;3980.5
15-08-11;09:30;37.4;272.3;0.8;243.4;50.04;209;3980.5
15-08-11;09:33;37.5;270.2;1.7;244.3;50.06;393;3980.5
15-08-11;09:36;37.7;276.4;1.5;244.3;50.09;367;3980.6
15-08-11;09:39;37.7;283.5;1.8;244.3;50.02;437;3980.6
15-08-11;09:42;38.0;280.2;1.8;245.3;50.01;447;3980.6
15-08-11;09:45;38.3;287.4;2.0;246.3;50.05;468;3980.6
15-08-11;09:48;38.4;283.5;2.0;246.3;50.05;474;3980.7
15-08-11;09:51;38.6;283.3;2.0;244.3;50.03;485;3980.7
15-08-11;09:54;38.7;277.7;2.1;244.3;50.06;519;3980.7
15-08-11;09:57;38.7;270.8;2.0;244.3;50.05;491;3980.7
15-08-11;10:00;39.1;275.0;2.3;245.3;50.08;545;3980.8
15-08-11;10:03;39.1;273.0;2.3;245.3;50.05;560;3980.8
15-08-11;10:06;39.4;273.1;2.4;245.3;50.03;582;3980.8
15-08-11;10:09;39.4;270.4;2.5;245.3;50.05;607;3980.8
15-08-11;10:12;39.9;272.3;2.5;245.3;50.03;623;3980.9
15-08-11;10:15;40.0;267.9;2.6;245.3;50.06;639;3980.9
15-08-11;10:18;40.1;268.2;2.7;245.3;50.07;658;3980.9
15-08-11;10:21;40.2;266.1;2.7;245.3;50.01;668;3981.0
15-08-11;10:24;40.5;266.0;2.7;246.3;50.02;674;3981.0
15-08-11;10:27;40.5;262.5;2.8;245.3;50.04;684;3981.0
15-08-11;10:30;40.8;263.3;2.7;245.3;50.02;679;3981.1
15-08-11;10:33;40.8;257.9;2.8;245.3;50.04;715;3981.1
15-08-11;10:36;41.0;256.7;2.9;244.3;50.04;729;3981.1
15-08-11;10:39;41.3;256.3;2.9;244.3;50.06;720;3981.2
15-08-11;10:42;41.4;255.7;3.1;245.3;50.03;752;3981.2
15-08-11;10:45;41.5;258.1;3.1;245.3;50.04;761;3981.3
15-08-11;10:48;41.7;253.8;3.0;245.3;50.05;740;3981.3
15-08-11;10:51;41.9;249.6;3.0;244.3;50.06;754;3981.3
15-08-11;10:54;41.7;248.4;3.3;245.3;50.02;780;3981.4
15-08-11;10:57;42.0;251.3;3.1;245.3;50.04;748;3981.4
15-08-11;11:00;42.1;249.7;3.1;247.3;50.14;746;3981.4
15-08-11;11:03;42.1;252.0;3.2;245.3;50.01;780;3981.5
15-08-11;11:06;42.0;258.6;1.9;245.3;50.01;455;3981.5
15-08-11;11:09;42.2;249.3;3.0;246.3;50.04;724;3981.5
15-08-11;11:12;41.7;262.3;2.0;245.3;50.09;499;3981.6
15-08-11;11:15;42.3;251.0;3.3;246.3;50.03;816;3981.6
15-08-11;11:18;42.3;250.0;3.5;243.4;50.05;837;3981.6
15-08-11;11:21;42.5;251.5;3.5;244.3;50.03;868;3981.7
15-08-11;11:24;42.7;248.5;3.5;244.3;50.05;864;3981.7
15-08-11;11:27;42.9;248.8;3.4;246.3;50.02;831;3981.8
15-08-11;11:30;43.0;246.2;3.4;244.3;50.07;857;3981.8
15-08-11;11:33;43.4;239.3;3.6;245.3;50.03;885;3981.9
15-08-11;11:36;43.1;239.3;3.6;245.3;50.02;873;3981.9
15-08-11;11:39;43.5;243.4;3.5;245.3;50.05;852;3981.9
15-08-11;11:42;43.6;239.5;3.6;245.3;50.04;875;3982.0
15-08-11;11:45;43.7;245.8;3.6;245.3;50.05;873;3982.0
15-08-11;11:48;43.8;245.5;3.7;245.3;50.02;877;3982.1
15-08-11;11:51;44.0;240.6;3.7;245.3;50.02;900;3982.1
15-08-11;11:54;43.9;244.6;3.5;245.3;50.02;885;3982.2
15-08-11;11:57;44.0;239.5;3.7;245.3;50.11;897;3982.2
15-08-11;12:00;43.9;242.1;3.6;246.3;50.01;889;3982.3
15-08-11;12:03;44.3;238.4;3.7;244.3;50.02;892;3982.3
15-08-11;12:06;44.3;241.2;3.7;245.3;50.06;905;3982.3
15-08-11;12:09;44.3;240.2;3.7;246.3;50.02;901;3982.4
15-08-11;12:12;44.4;244.0;3.6;245.3;50.04;886;3982.4
15-08-11;12:15;44.5;239.5;3.7;245.3;50.07;902;3982.5
15-08-11;12:18;44.6;240.9;3.8;245.3;50.04;917;3982.5
15-08-11;12:21;44.4;242.8;3.5;245.3;50.05;887;3982.6
15-08-11;12:24;44.6;243.4;3.7;245.3;50.02;900;3982.6
15-08-11;12:27;44.9;241.8;3.7;245.3;50.01;881;3982.7
15-08-11;12:30;44.7;238.0;3.8;246.3;50.02;929;3982.7
15-08-11;12:33;45.0;236.2;3.7;245.3;49.98;924;3982.7
15-08-11;12:36;45.1;240.5;3.6;245.3;50.01;895;3982.8
15-08-11;12:39;45.1;238.0;3.8;246.3;50.01;919;3982.8
15-08-11;12:42;45.3;239.3;3.8;245.3;50.01;937;3982.9
15-08-11;12:45;45.2;238.4;3.8;245.3;50.03;932;3982.9
15-08-11;12:48;45.2;235.5;3.7;245.3;50.02;900;3983.0
15-08-11;12:51;45.2;239.5;3.7;245.3;50.03;913;3983.0
15-08-11;12:54;45.2;229.3;3.4;246.3;50.06;838;3983.1
15-08-11;12:57;45.3;233.0;3.6;245.3;50.03;869;3983.1
15-08-11;13:00;45.1;245.8;3.7;245.3;50.07;905;3983.1
15-08-11;13:03;45.4;238.4;3.8;245.3;50.03;927;3983.2
15-08-11;13:06;45.3;243.6;3.7;245.3;50.01;922;3983.2
15-08-11;13:09;45.5;244.0;3.7;246.3;50.08;906;3983.3
15-08-11;13:12;45.5;243.8;3.5;245.3;50.06;889;3983.3
15-08-11;13:15;45.4;242.4;3.8;246.3;50.03;947;3983.4
15-08-11;13:18;45.8;239.7;3.9;245.3;50.03;949;3983.4
15-08-11;13:21;45.4;235.6;3.7;245.3;50.06;913;3983.5
15-08-11;13:24;45.5;241.2;3.7;244.3;50.02;922;3983.5
15-08-11;13:27;45.8;237.1;3.7;245.3;50.01;919;3983.6
15-08-11;13:30;45.5;241.2;3.6;245.3;50.01;887;3983.6
15-08-11;13:33;45.4;241.9;3.9;245.3;50.01;949;3983.6
15-08-11;13:36;45.8;241.1;4.0;246.3;50.06;947;3983.7
15-08-11;13:39;45.5;233.3;3.3;245.3;50.05;809;3983.7
15-08-11;13:42;45.7;236.5;3.9;246.3;50.06;961;3983.8
15-08-11;13:45;45.7;234.6;3.8;245.3;50.03;946;3983.8
15-08-11;13:48;45.8;232.0;3.5;245.3;50.04;863;3983.9
15-08-11;13:51;45.1;244.0;1.5;245.3;50.09;377;3983.9
15-08-11;13:54;44.5;244.7;2.5;246.3;50.01;586;3983.9
15-08-11;13:57;44.4;265.8;2.9;246.3;50.10;717;3983.9
15-08-11;14:00;44.9;253.7;3.4;245.3;50.05;843;3984.0
15-08-11;14:03;45.1;241.2;3.6;247.3;50.03;882;3984.0
15-08-11;14:06;44.9;236.4;3.4;245.3;50.03;826;3984.1
15-08-11;14:09;45.0;242.4;3.7;246.3;50.05;911;3984.1
15-08-11;14:12;45.2;236.8;4.0;246.3;50.02;976;3984.2
15-08-11;14:15;45.3;242.2;4.1;246.3;50.02;990;3984.2
15-08-11;14:18;45.4;237.4;4.3;246.3;50.02;1044;3984.2
15-08-11;14:21;45.4;234.2;4.0;246.3;49.99;1005;3984.3
15-08-11;14:24;45.5;236.2;3.8;246.3;50.04;945;3984.3
15-08-11;14:27;45.7;235.6;3.8;244.3;50.04;942;3984.4
15-08-11;14:30;45.8;239.7;3.4;245.3;50.07;819;3984.4
15-08-11;14:33;45.3;232.6;2.6;244.3;50.04;632;3984.5
15-08-11;14:36;45.3;243.8;3.7;243.4;50.08;921;3984.5
15-08-11;14:39;45.3;250.4;2.0;242.4;50.11;494;3984.6
15-08-11;14:42;44.9;261.4;2.0;242.4;50.07;457;3984.6
15-08-11;14:45;44.9;245.9;3.4;243.4;50.07;827;3984.6
15-08-11;14:48;45.3;242.2;3.7;245.3;50.10;879;3984.7
15-08-11;14:51;45.2;236.4;3.6;243.4;50.08;878;3984.7
15-08-11;14:54;45.4;241.4;3.6;243.4;50.08;886;3984.7
15-08-11;14:57;45.5;238.6;3.7;243.4;50.05;874;3984.8
15-08-11;15:00;45.3;238.6;3.6;243.4;50.03;869;3984.8
15-08-11;15:03;45.5;238.1;3.4;243.4;50.07;840;3984.9
15-08-11;15:06;45.3;240.6;3.4;243.4;50.04;820;3984.9
15-08-11;15:09;45.4;238.1;3.4;243.4;50.08;829;3985.0
15-08-11;15:12;45.4;239.5;3.3;243.4;50.07;805;3985.0
15-08-11;15:15;45.3;232.1;3.3;243.4;50.04;813;3985.0
15-08-11;15:18;45.5;238.3;3.3;243.4;50.07;791;3985.1
15-08-11;15:21;45.3;245.6;3.3;243.4;50.07;800;3985.1
15-08-11;15:24;45.2;244.3;3.3;243.4;50.05;802;3985.2
15-08-11;15:27;45.2;242.7;3.3;243.4;50.06;798;3985.2
15-08-11;15:30;44.7;215.7;1.2;243.4;50.07;288;3985.2
15-08-11;15:33;44.9;250.3;3.3;243.4;50.04;790;3985.3
15-08-11;15:36;45.1;249.4;3.3;243.4;50.05;788;3985.3
15-08-11;15:39;44.9;244.3;3.2;243.4;50.04;772;3985.3
15-08-11;15:42;45.1;241.6;3.1;242.4;50.02;770;3985.4
15-08-11;15:45;45.1;243.0;3.0;243.4;50.02;741;3985.4
15-08-11;15:48;44.9;241.9;3.0;243.4;50.07;741;3985.4
15-08-11;15:51;45.0;244.6;3.1;243.4;50.03;745;3985.5
15-08-11;15:54;44.7;247.2;3.0;243.4;50.03;740;3985.5
15-08-11;15:57;44.7;242.2;3.0;243.4;50.04;723;3985.6
15-08-11;16:00;44.7;246.3;3.0;243.4;50.06;724;3985.6
15-08-11;16:03;44.4;245.0;2.9;243.4;49.99;704;3985.6
15-08-11;16:06;44.7;244.1;2.8;243.4;50.01;699;3985.7
15-08-11;16:09;44.5;245.8;2.8;243.4;50.02;676;3985.7
15-08-11;16:12;44.4;240.9;2.8;243.4;50.06;665;3985.7
15-08-11;16:15;44.5;245.2;2.8;243.4;50.04;676;3985.8
15-08-11;16:18;44.4;249.4;2.6;243.4;50.06;647;3985.8
15-08-11;16:21;44.4;253.8;2.5;242.4;50.08;633;3985.8
15-08-11;16:24;44.5;251.2;2.8;243.4;50.01;640;3985.9
15-08-11;16:27;44.5;249.0;2.6;244.3;50.04;636;3985.9
15-08-11;16:30;44.2;249.6;2.5;244.3;50.04;610;3985.9
15-08-11;16:33;44.0;249.9;2.5;244.3;50.06;610;3986.0
15-08-11;16:36;44.2;253.7;2.5;242.4;50.03;619;3986.0
15-08-11;16:39;44.0;252.6;2.5;244.3;50.00;610;3986.0
15-08-11;16:42;43.9;250.3;2.5;243.4;50.05;602;3986.0
15-08-11;16:45;44.0;250.4;2.4;244.3;50.03;598;3986.1
15-08-11;16:48;44.0;251.2;2.4;243.4;50.04;577;3986.1
15-08-11;16:51;43.9;246.3;2.4;243.4;50.09;564;3986.1
15-08-11;16:54;43.7;248.1;2.3;245.3;50.05;553;3986.2
15-08-11;16:57;43.8;247.8;2.1;244.3;50.09;535;3986.2
15-08-11;17:00;43.6;248.1;2.2;245.3;50.02;528;3986.2
15-08-11;17:03;43.4;250.4;2.0;245.3;50.04;496;3986.2
15-08-11;17:06;43.4;252.9;2.0;244.3;50.09;484;3986.3
15-08-11;17:09;43.2;249.0;2.0;245.3;50.03;494;3986.3
15-08-11;17:12;43.5;254.5;2.0;244.3;50.00;491;3986.3
15-08-11;17:15;43.0;251.9;2.0;244.3;50.06;474;3986.3
15-08-11;17:18;43.2;253.2;2.0;246.3;50.03;463;3986.4
15-08-11;17:21;42.9;252.0;1.9;244.3;50.04;438;3986.4
15-08-11;17:24;42.9;254.7;1.8;244.3;50.04;424;3986.4
15-08-11;17:27;42.8;256.3;1.7;244.3;50.07;409;3986.4
15-08-11;17:30;42.5;256.3;1.7;244.3;50.02;399;3986.4
15-08-11;17:33;42.4;253.8;1.7;244.3;50.04;390;3986.5
15-08-11;17:36;42.3;256.0;1.6;244.3;50.04;375;3986.5
15-08-11;17:39;42.1;254.2;1.5;244.3;50.02;353;3986.5
15-08-11;17:42;42.3;257.0;1.4;246.3;50.06;344;3986.5
15-08-11;17:45;42.3;258.8;1.3;245.3;50.03;334;3986.5
15-08-11;17:48;42.0;255.4;1.4;245.3;50.05;319;3986.6
15-08-11;17:51;41.9;261.7;1.2;244.3;50.04;300;3986.6
15-08-11;17:54;41.6;267.7;1.3;245.3;50.02;288;3986.6
15-08-11;17:57;41.5;260.1;1.2;244.3;50.01;279;3986.6
15-08-11;18:00;41.5;259.2;1.1;244.3;50.08;261;3986.6
15-08-11;18:03;41.5;256.6;1.0;247.3;50.07;250;3986.6
15-08-11;18:06;41.2;264.1;1.0;245.3;50.09;241;3986.6
15-08-11;18:09;41.3;260.5;1.0;245.3;50.04;228;3986.6
15-08-11;18:12;41.2;260.8;0.9;246.3;50.07;213;3986.7
15-08-11;18:15;40.8;264.2;0.8;245.3;50.05;191;3986.7
15-08-11;18:18;40.7;264.6;0.8;245.3;50.02;181;3986.7
15-08-11;18:21;40.6;260.3;0.7;245.3;50.02;173;3986.7
15-08-11;18:24;40.6;266.0;0.8;245.3;50.05;162;3986.7
15-08-11;18:27;40.4;260.4;0.7;245.3;49.99;150;3986.7
15-08-11;18:30;40.4;257.9;0.7;245.3;50.07;136;3986.7
15-08-11;18:33;50.0;258.3;0.6;245.3;50.01;124;3986.7
15-08-11;18:36;40.1;257.5;0.5;244.3;50.04;114;3986.7
15-08-11;18:39;40.0;264.1;0.5;244.3;50.03;106;3986.7
15-08-11;18:42;39.9;262.5;0.5;244.3;50.02;97;3986.7
15-08-11;18:45;39.7;257.5;0.4;244.3;50.02;87;3986.7
15-08-11;18:48;39.5;266.3;0.4;244.3;49.99;76;3986.7
15-08-11;18:51;39.5;249.4;0.4;244.3;49.96;67;3986.7
15-08-11;18:54;39.4;261.6;0.3;244.3;50.01;59;3986.7
15-08-11;18:57;39.1;249.9;0.3;244.3;50.03;51;3986.8
15-08-11;19:00;39.0;251.2;0.2;244.3;50.01;45;3986.8
15-08-11;19:03;38.9;252.0;0.2;243.4;50.03;39;3986.8
15-08-11;19:06;38.6;248.8;0.2;244.3;50.03;34;3986.8
15-08-11;19:09;38.5;247.5;0.1;244.3;50.04;31;3986.8
15-08-11;19:12;38.5;240.2;0.1;244.3;50.06;26;3986.8
15-08-11;19:15;38.3;240.3;0.1;245.3;50.06;23;3986.8
15-08-11;19:18;38.3;239.0;0.1;244.3;49.97;19;3986.8
15-08-11;19:21;38.2;236.7;0.1;245.3;50.08;15;3986.8
15-08-11;19:24;37.9;228.3;0.0;245.3;50.06;12;3986.8
15-08-11;19:27;37.8;239.2;0.0;244.3;50.02;10;3986.8
15-08-11;19:30;37.7;227.9;0.0;242.4;50.01;5;3986.8
15-08-11;19:33;37.7;228.9;0.0;244.3;50.01;2;3986.8
15-08-11;19:36;37.5;214.4;0.0;243.4;50.01;2;3986.8
15-08-11;19:39;37.4;199.3;0.0;244.3;50.04;0;3986.8
15-08-11;19:42;37.2;241.5;0.0;244.3;50.04;0;3986.8
15-08-11;19:45;37.1;251.2;0.0;245.3;50.02;0;3986.8
15-08-11;19:48;37.0;238.0;0.0;244.3;50.00;0;3986.8
15-08-11;19:51;36.8;223.0;0.0;244.3;49.99;0;3986.8
15-08-11;19:54;36.8;204.3;0.0;244.3;50.00;0;3986.8
15-08-11;19:57;36.7;182.2;0.0;243.4;50.04;0;3986.8
15-08-11;20:00;36.5;159.8;0.0;244.3;50.01;0;3986.8
15-08-11;20:03;36.4;137.6;0.0;244.3;50.02;0;3986.8
15-08-11;20:06;36.3;116.6;0.0;244.3;50.07;0;3986.8
15-08-12;06:12;32.5;249.1;0.1;241.4;50.06;22;3986.8
15-08-12;06:15;33.0;256.6;0.1;241.4;50.02;23;3986.8
15-08-12;06:18;33.0;257.8;0.2;241.4;50.08;26;3986.8
15-08-12;06:21;32.9;255.7;0.2;242.4;50.03;28;3986.8
15-08-12;06:24;33.1;255.0;0.1;240.4;50.06;30;3986.8
15-08-12;06:27;33.2;267.9;0.1;241.4;50.01;31;3986.8
15-08-12;06:30;33.2;263.2;0.2;243.4;50.03;33;3986.8
15-08-12;06:33;33.4;257.3;0.2;244.3;50.01;36;3986.8
15-08-12;06:36;33.4;267.4;0.2;244.3;50.06;37;3986.8
15-08-12;06:39;33.5;270.5;0.0;244.3;50.04;39;3986.8
15-08-12;06:42;33.7;262.9;0.2;246.3;50.00;42;3986.8
15-08-12;06:45;33.7;256.9;0.2;246.3;50.06;43;3986.8
15-08-12;06:48;33.8;259.7;0.2;247.3;50.04;43;3986.8
15-08-12;06:51;33.9;267.0;0.2;245.3;50.04;45;3986.8
15-08-12;06:54;34.0;255.9;0.2;245.3;50.01;47;3986.8
15-08-12;06:57;34.1;265.7;0.2;245.3;50.04;48;3986.8
15-08-12;07:00;34.1;264.8;0.3;245.3;50.04;49;3986.8
15-08-12;07:03;34.1;262.9;0.3;244.3;50.05;51;3986.8
15-08-12;07:06;34.5;263.0;0.4;244.3;50.06;51;3986.8
15-08-12;07:09;34.2;267.1;0.3;246.3;50.04;53;3986.8
15-08-12;07:12;34.6;264.2;0.3;244.3;50.03;55;3986.8
15-08-12;07:15;34.6;265.1;0.3;244.3;50.05;56;3986.8
15-08-12;07:18;34.7;262.7;0.3;244.3;50.04;57;3986.8
15-08-12;07:21;34.7;266.8;0.3;244.3;50.00;59;3986.8
15-08-12;07:24;34.8;268.3;0.3;244.3;50.08;61;3986.8
15-08-12;07:27;34.8;274.2;0.3;245.3;50.05;62;3986.8
15-08-12;07:30;34.8;269.2;0.4;244.3;50.02;65;3986.8
15-08-12;07:33;34.9;268.9;0.4;244.3;50.04;67;3986.8
15-08-12;07:36;35.2;268.6;0.4;244.3;50.01;67;3986.8
15-08-12;07:39;35.3;274.0;0.4;245.3;50.06;68;3986.8
15-08-12;07:42;35.4;269.8;0.4;243.4;50.02;71;3986.8
15-08-12;07:45;35.3;282.2;0.4;244.3;50.02;75;3986.8
15-08-12;07:48;35.5;275.9;0.4;244.3;49.98;76;3986.8
15-08-12;07:51;35.6;282.1;0.4;243.4;50.03;78;3986.8
15-08-12;07:54;35.3;283.4;0.4;245.3;50.01;80;3986.9
15-08-12;07:57;35.5;285.3;0.5;243.4;49.99;82;3986.9
15-08-12;08:00;35.5;291.3;0.4;243.4;50.06;85;3986.9
15-08-12;08:03;35.9;288.1;0.4;243.4;50.05;86;3986.9
15-08-12;08:06;35.5;286.6;0.4;242.4;50.03;88;3986.9
15-08-12;08:09;35.7;288.5;0.5;243.4;50.07;90;3986.9
15-08-12;08:12;35.7;290.1;0.5;243.4;50.08;92;3986.9
15-08-12;08:15;35.5;294.7;0.5;243.4;50.11;93;3986.9
15-08-12;08:18;35.6;295.3;0.5;242.4;50.07;95;3986.9
15-08-12;08:21;35.9;291.3;0.5;243.4;50.02;97;3986.9
15-08-12;08:24;36.0;302.1;0.4;242.4;50.01;99;3986.9
15-08-12;08:27;35.9;293.5;0.5;243.4;50.04;101;3986.9
15-08-12;08:30;36.0;304.1;0.5;243.4;50.03;102;3986.9
15-08-12;08:33;36.1;292.2;0.5;242.4;50.00;106;3986.9
15-08-12;08:36;36.1;303.2;0.6;243.4;49.98;106;3986.9
15-08-12;08:39;36.1;293.1;0.5;242.4;50.02;109;3986.9
15-08-12;08:42;36.3;306.0;0.6;243.4;50.01;111;3986.9
15-08-12;08:45;36.1;296.7;0.5;242.4;50.01;113;3986.9
15-08-12;08:48;36.3;301.6;0.7;242.4;49.98;115;3986.9
15-08-12;08:51;36.4;300.8;0.6;242.4;50.00;122;3986.9
15-08-12;08:54;36.2;292.6;0.6;243.4;50.04;126;3987.0
15-08-12;08:57;36.2;280.2;0.6;242.4;50.07;136;3987.0
15-08-12;09:00;36.4;294.8;0.7;242.4;50.04;155;3987.0
15-08-12;09:03;36.2;292.2;0.8;242.4;50.04;176;3987.0
15-08-12;09:06;36.5;293.2;0.9;242.4;50.04;197;3987.0
15-08-12;09:09;36.8;295.6;1.0;242.4;50.03;218;3987.0
15-08-12;09:12;36.9;287.9;1.0;243.4;50.08;241;3987.0
15-08-12;09:15;37.0;294.4;1.1;242.4;50.02;262;3987.0
15-08-12;09:18;37.0;295.1;1.2;241.4;50.09;288;3987.0
15-08-12;09:21;37.2;290.4;1.4;241.4;50.06;310;3987.0
15-08-12;09:24;37.4;293.8;1.4;242.4;50.08;330;3987.1
15-08-12;09:27;37.2;287.9;1.5;243.4;50.06;357;3987.1
15-08-12;09:30;37.6;288.4;1.6;242.4;50.02;378;3987.1
15-08-12;09:33;37.8;289.5;1.7;244.3;50.04;401;3987.1
15-08-12;09:36;37.9;287.2;1.7;243.4;50.11;425;3987.1
15-08-12;09:39;38.0;283.3;1.8;244.3;50.04;444;3987.2
15-08-12;09:42;38.3;280.3;1.9;244.3;50.04;467;3987.2
15-08-12;09:45;38.5;280.2;2.0;243.4;50.07;495;3987.2
15-08-12;09:48;38.7;277.1;2.1;245.3;50.03;519;3987.2
15-08-12;09:51;39.1;279.1;2.3;244.3;50.07;534;3987.3
15-08-12;09:54;39.0;278.7;2.3;244.3;50.05;553;3987.3
15-08-12;09:57;39.3;276.1;2.4;245.3;50.03;575;3987.3
15-08-12;10:00;39.4;274.3;2.4;245.3;50.04;602;3987.3
15-08-12;10:03;39.5;271.1;2.5;245.3;50.03;612;3987.4
15-08-12;10:06;40.0;272.1;2.7;244.3;50.03;635;3987.4
15-08-12;10:09;40.1;266.3;2.7;243.4;50.04;647;3987.4
15-08-12;10:12;40.1;267.0;2.8;243.4;50.06;668;3987.5
15-08-12;10:15;40.5;263.8;2.9;245.3;49.98;689;3987.5
15-08-12;10:18;40.7;263.8;2.9;244.3;50.04;713;3987.5
15-08-12;10:21;40.7;260.7;3.0;244.3;50.01;720;3987.6
15-08-12;10:24;41.0;260.7;3.0;244.3;50.05;742;3987.6
15-08-12;10:27;41.2;257.3;3.1;243.4;50.04;755;3987.6
15-08-12;10:30;41.6;255.9;3.1;244.3;50.02;768;3987.7
15-08-12;10:33;41.6;252.9;3.3;243.4;50.01;780;3987.7
15-08-12;10:36;41.7;251.5;3.2;243.4;50.03;790;3987.8
15-08-12;10:39;42.0;251.2;3.4;244.3;50.03;800;3987.8
15-08-12;10:42;42.1;247.2;3.3;244.3;50.02;808;3987.8
15-08-12;10:45;42.1;246.3;3.4;243.4;50.05;813;3987.9
15-08-12;10:48;42.4;246.6;3.4;244.3;50.06;817;3987.9
15-08-12;10:51;42.4;238.9;3.4;243.4;50.00;821;3988.0
15-08-12;10:54;42.7;243.1;3.4;244.3;50.05;831;3988.0
15-08-12;10:57;42.9;246.9;3.5;243.4;50.05;839;3988.0
15-08-12;11:00;43.0;242.5;3.5;243.4;50.06;847;3988.1
15-08-12;11:03;43.2;242.7;3.5;244.3;50.04;858;3988.1
15-08-12;11:06;43.4;241.4;3.5;244.3;50.04;861;3988.2
15-08-12;11:09;43.4;243.4;3.6;245.3;50.03;864;3988.2
15-08-12;11:12;43.5;246.6;3.5;244.3;50.02;867;3988.3
15-08-12;11:15;43.6;243.8;3.6;244.3;50.02;878;3988.3
15-08-12;11:18;43.7;237.4;3.7;244.3;50.04;882;3988.3
15-08-12;11:21;44.0;240.3;3.7;245.3;50.08;891;3988.4
15-08-12;11:24;44.2;240.9;3.7;244.3;50.04;900;3988.4
15-08-12;11:27;44.2;237.1;3.8;245.3;50.06;910;3988.5
15-08-12;11:30;44.3;243.0;3.7;244.3;50.04;915;3988.5
15-08-12;11:33;44.3;238.7;3.8;244.3;50.04;912;3988.6
15-08-12;11:36;44.5;234.0;3.7;244.3;50.03;913;3988.6
15-08-12;11:39;44.5;242.7;3.7;244.3;50.02;914;3988.7
15-08-12;11:42;44.9;240.6;3.8;243.4;50.04;918;3988.7
15-08-12;11:45;44.9;234.6;3.8;245.3;50.05;925;3988.8
15-08-12;11:48;44.9;241.5;3.9;244.3;50.07;931;3988.8
15-08-12;11:51;45.2;235.5;3.9;245.3;50.04;937;3988.8
15-08-12;11:54;45.1;232.9;3.8;244.3;49.99;936;3988.9
15-08-12;11:57;45.1;239.9;3.9;244.3;50.02;936;3988.9
15-08-12;12:00;45.3;233.2;3.8;244.3;50.05;937;3989.0
15-08-12;12:03;45.4;233.9;3.9;244.3;50.02;947;3989.0
15-08-12;12:06;45.3;232.6;4.0;244.3;50.02;960;3989.1
15-08-12;12:09;45.7;236.2;4.0;244.3;50.01;973;3989.1
15-08-12;12:12;45.5;238.9;4.0;244.3;50.05;968;3989.2
15-08-12;12:15;45.5;234.8;3.9;244.3;50.05;958;3989.2
15-08-12;12:18;45.8;237.4;4.0;244.3;50.05;958;3989.3
15-08-12;12:21;45.7;232.6;4.0;243.4;50.09;973;3989.3
15-08-12;12:24;45.8;241.4;4.0;244.3;50.03;980;3989.4
15-08-12;12:27;45.8;237.3;4.1;244.3;50.06;991;3989.4
15-08-12;12:30;46.0;233.9;4.1;244.3;50.03;992;3989.5
15-08-12;12:33;46.0;233.7;4.1;244.3;50.02;990;3989.5
15-08-12;12:36;45.9;235.1;4.1;244.3;50.01;1004;3989.6
15-08-12;12:39;46.0;241.2;4.1;243.4;50.02;1008;3989.6
15-08-12;12:42;46.4;237.0;4.1;243.4;50.00;1015;3989.7
15-08-12;12:45;46.4;239.9;4.2;246.3;50.05;1017;3989.7
15-08-12;12:48;46.4;243.8;4.3;244.3;50.04;1034;3989.8
15-08-12;12:51;46.5;239.7;4.3;244.3;50.02;1032;3989.8
15-08-12;12:54;46.6;239.0;4.3;244.3;50.02;1029;3989.9
15-08-12;12:57;46.6;243.4;4.2;244.3;50.04;1031;3989.9
15-08-12;13:00;46.6;237.4;4.4;244.3;50.02;1053;3990.0
15-08-12;13:03;46.6;241.9;4.2;244.3;50.03;1045;3990.0
15-08-12;13:06;46.7;239.9;4.2;244.3;50.02;1031;3990.1
15-08-12;13:09;46.7;240.5;4.2;244.3;50.06;1016;3990.1
15-08-12;13:12;46.8;238.9;4.2;244.3;50.03;1026;3990.2
15-08-12;13:15;46.7;231.1;4.3;244.3;50.02;1029;3990.2
15-08-12;13:18;47.0;239.3;4.3;243.4;50.00;1039;3990.3
15-08-12;13:21;46.9;236.2;4.2;245.3;50.05;1018;3990.3
15-08-12;13:24;46.9;231.7;4.2;245.3;50.02;1013;3990.4
15-08-12;13:27;47.2;4.8;4.2;245.3;50.04;1023;3990.4
15-08-12;13:30;47.2;234.3;4.2;246.3;50.03;1023;3990.5
15-08-12;13:33;47.2;232.7;4.1;245.3;50.02;1018;3990.5
15-08-12;13:36;47.3;239.0;4.3;246.3;50.02;1027;3990.6
15-08-12;13:39;47.0;239.5;4.2;245.3;50.04;1021;3990.6
15-08-12;13:42;47.4;232.1;4.1;246.3;50.02;1020;3990.7
15-08-12;13:45;47.4;235.1;4.0;245.3;50.04;996;3990.7
15-08-12;13:48;47.2;230.4;4.0;245.3;50.05;989;3990.8
15-08-12;13:51;47.3;234.5;4.1;245.3;50.06;999;3990.8
15-08-12;13:54;47.3;234.9;4.1;246.3;50.04;994;3990.9
15-08-12;13:57;47.3;240.5;4.0;246.3;50.06;999;3990.9
15-08-12;14:00;47.3;229.9;4.0;246.3;50.04;1002;3991.0
15-08-12;14:03;47.3;233.3;4.1;246.3;50.04;994;3991.0
15-08-12;14:06;47.4;236.5;4.0;247.3;50.04;973;3991.1
15-08-12;14:09;47.5;235.8;4.0;246.3;50.05;985;3991.1
15-08-12;14:12;47.6;235.1;4.0;247.3;50.08;975;3991.2
15-08-12;14:15;47.3;232.0;4.0;246.3;50.07;967;3991.2
15-08-12;14:18;47.2;239.3;3.9;247.3;50.05;966;3991.3
15-08-12;14:21;47.3;237.3;3.9;246.3;50.03;965;3991.3
15-08-12;14:24;47.3;237.8;3.8;246.3;50.06;941;3991.4
15-08-12;14:27;47.0;233.4;3.8;246.3;50.07;946;3991.4
15-08-12;14:30;47.2;237.0;3.8;245.3;50.02;930;3991.5
15-08-12;14:33;47.2;236.2;3.8;246.3;50.03;936;3991.5
15-08-12;14:36;47.2;234.6;3.8;244.3;50.05;936;3991.6
15-08-12;14:39;47.0;240.6;3.8;245.3;50.06;918;3991.6
15-08-12;14:42;46.9;235.9;3.7;245.3;50.06;907;3991.7
15-08-12;14:45;46.9;239.0;3.7;246.3;50.02;902;3991.7
15-08-12;14:48;46.8;238.3;3.7;245.3;50.04;904;3991.7
15-08-12;14:51;46.7;239.0;3.6;246.3;50.03;886;3991.8
15-08-12;14:54;46.8;238.0;3.7;246.3;50.02;894;3991.8
15-08-12;14:57;46.7;234.8;3.6;245.3;50.00;882;3991.9
15-08-12;15:00;46.8;237.7;3.7;246.3;50.03;884;3991.9
15-08-12;15:03;46.7;236.4;3.6;246.3;50.04;878;3992.0
15-08-12;15:06;46.6;234.8;3.5;246.3;50.05;862;3992.0
15-08-12;15:09;46.6;236.8;3.5;246.3;50.07;862;3992.1
15-08-12;15:12;46.6;236.5;3.5;246.3;50.02;846;3992.1
15-08-12;15:15;46.6;232.0;3.6;245.3;50.03;864;3992.1
15-08-12;15:18;46.5;236.4;3.5;245.3;49.97;855;3992.2
15-08-12;15:21;46.4;241.1;3.5;244.3;50.04;851;3992.2
15-08-12;15:24;46.2;244.7;3.5;245.3;50.05;840;3992.3
15-08-12;15:27;46.4;245.3;3.5;245.3;50.02;838;3992.3
15-08-12;15:30;46.5;245.3;3.3;244.3;50.07;793;3992.3
15-08-12;15:33;46.2;240.5;3.4;244.3;50.06;806;3992.4
15-08-12;15:36;46.1;243.6;3.2;245.3;50.03;795;3992.4
15-08-12;15:39;46.1;242.5;3.2;244.3;50.02;799;3992.5
15-08-12;15:42;46.2;241.8;3.3;244.3;50.04;805;3992.5
15-08-12;15:45;46.1;244.3;3.2;244.3;50.04;800;3992.5
15-08-12;15:48;46.2;246.2;3.3;245.3;50.00;805;3992.6
15-08-12;15:51;46.1;246.8;3.3;244.3;50.02;800;3992.6
15-08-12;15:54;46.2;249.0;3.2;245.3;50.03;793;3992.7
15-08-12;15:57;46.0;247.7;3.2;245.3;50.01;771;3992.7
15-08-12;16:00;46.1;247.5;3.1;245.3;50.03;763;3992.7
15-08-12;16:03;45.9;249.7;3.1;245.3;50.02;752;3992.8
15-08-12;16:06;45.8;248.1;3.0;245.3;50.03;732;3992.8
15-08-12;16:09;45.8;245.3;3.0;246.3;50.05;724;3992.9
15-08-12;16:12;45.5;240.9;2.8;245.3;50.01;710;3992.9
15-08-12;16:15;45.5;246.2;2.8;244.3;50.02;685;3992.9
15-08-12;16:18;45.4;245.9;2.8;245.3;50.05;676;3993.0
15-08-12;16:21;45.3;246.0;2.8;245.3;50.06;677;3993.0
15-08-12;16:24;45.3;248.2;2.8;243.4;50.00;669;3993.0
15-08-12;16:27;45.2;246.0;2.6;244.3;50.05;648;3993.1
15-08-12;16:30;45.3;248.4;2.7;244.3;50.03;636;3993.1
15-08-12;16:33;45.1;250.6;2.5;244.3;50.06;621;3993.1
15-08-12;16:36;45.1;258.9;2.5;244.3;50.03;609;3993.2
15-08-12;16:39;44.7;252.2;2.5;245.3;50.01;601;3993.2
15-08-12;16:42;44.9;253.4;2.4;245.3;50.01;580;3993.2
15-08-12;16:45;44.5;249.6;2.3;245.3;50.01;563;3993.2
15-08-12;16:48;44.7;251.0;2.5;245.3;49.97;577;3993.3
15-08-12;16:51;44.5;254.8;2.3;244.3;50.01;561;3993.3
15-08-12;16:54;44.4;251.6;2.3;244.3;50.02;543;3993.3
15-08-12;16:57;44.4;253.8;2.1;244.3;50.05;519;3993.4
15-08-12;17:00;44.5;259.2;2.1;245.3;50.06;521;3993.4
15-08-12;17:03;44.0;256.7;2.0;245.3;50.05;496;3993.4
15-08-12;17:06;44.0;253.5;2.0;246.3;50.05;480;3993.4
15-08-12;17:09;44.0;253.7;2.0;245.3;50.05;492;3993.5
15-08-12;17:12;43.9;251.3;1.9;247.3;50.07;468;3993.5
15-08-12;17:15;43.7;252.3;2.0;245.3;50.03;466;3993.5
15-08-12;17:18;43.6;252.8;1.9;245.3;50.03;456;3993.5
15-08-12;17:21;43.5;256.3;1.9;245.3;50.03;443;3993.5
15-08-12;17:24;43.2;254.0;1.8;244.3;50.03;428;3993.6
15-08-12;17:27;43.1;253.7;1.7;245.3;50.03;421;3993.6
15-08-12;17:30;43.1;253.7;1.7;245.3;50.04;403;3993.6
15-08-12;17:33;43.1;260.0;1.6;245.3;50.04;393;3993.6
15-08-12;17:36;42.9;253.4;1.6;245.3;50.07;375;3993.6
15-08-12;17:39;42.8;259.1;1.5;245.3;50.03;365;3993.7
15-08-12;17:42;42.7;256.6;1.5;245.3;50.03;349;3993.7
15-08-12;17:45;42.4;257.5;1.4;245.3;50.02;333;3993.7
15-08-12;17:48;42.4;255.3;1.3;244.3;50.01;315;3993.7
15-08-12;17:51;42.2;251.8;1.3;245.3;50.01;299;3993.7
15-08-12;17:54;42.1;258.6;1.2;245.3;50.04;282;3993.7
15-08-12;17:57;42.0;260.8;1.1;244.3;50.02;272;3993.8
15-08-12;18:00;41.9;260.8;1.1;245.3;50.02;257;3993.8
15-08-12;18:03;41.9;258.8;1.0;245.3;50.04;245;3993.8
15-08-12;18:06;41.6;261.3;1.0;244.3;50.05;233;3993.8
15-08-12;18:09;41.5;258.5;1.0;245.3;50.10;224;3993.8
15-08-12;18:12;41.4;259.5;0.8;244.3;50.06;210;3993.8
15-08-12;18:15;41.4;253.7;0.8;244.3;50.07;194;3993.8
15-08-12;18:18;41.3;256.0;0.7;244.3;50.01;181;3993.8
15-08-12;18:21;41.2;259.4;0.7;243.4;50.01;163;3993.8
15-08-12;18:24;40.9;260.3;0.7;244.3;50.05;155;3993.9
15-08-12;18:27;40.8;254.8;0.6;244.3;50.01;146;3993.9
15-08-12;18:30;40.7;254.4;0.6;243.4;50.03;134;3993.9
15-08-12;18:33;40.5;263.5;0.7;243.4;49.98;124;3993.9
15-08-12;18:36;40.5;259.4;0.5;245.3;50.03;114;3993.9
15-08-12;18:39;40.4;260.1;0.4;243.4;50.00;103;3993.9
15-08-12;18:42;40.2;264.1;0.4;244.3;49.98;92;3993.9
15-08-12;18:45;40.1;262.3;0.4;244.3;50.02;81;3993.9
15-08-12;18:48;39.7;264.6;0.4;243.4;50.03;71;3993.9
15-08-12;18:51;39.8;252.9;0.4;244.3;50.00;65;3993.9
15-08-12;18:54;39.5;257.3;0.3;244.3;50.01;55;3993.9
15-08-12;18:57;39.3;256.0;0.2;244.3;50.03;49;3993.9
15-08-12;19:00;39.3;253.4;0.2;244.3;50.00;41;3993.9
15-08-12;19:03;39.3;253.5;0.2;246.3;50.06;36;3993.9
15-08-12;19:06;39.1;241.8;0.1;243.4;50.05;32;3993.9
15-08-12;19:09;38.9;249.4;0.1;244.3;50.04;27;3993.9
15-08-12;19:12;38.9;242.5;0.1;244.3;50.04;24;3993.9
15-08-12;19:15;38.6;245.9;0.1;244.3;50.03;20;3993.9
15-08-12;19:18;38.6;243.3;0.1;244.3;50.05;15;3993.9
15-08-12;19:21;38.4;225.7;0.0;244.3;50.06;8;3993.9
15-08-12;19:24;38.2;231.8;0.0;244.3;50.03;2;3993.9
15-08-12;19:27;38.0;185.1;0.0;243.4;50.03;1;3993.9
15-08-12;19:30;37.8;130.8;0.0;244.3;50.02;0;3993.9
15-08-12;19:33;37.7;137.1;0.0;244.3;50.05;0;3993.9
15-08-12;19:36;37.6;202.8;0.0;38.6;50.04;0;3993.9
15-08-12;19:39;37.5;238.0;0.0;243.4;50.04;0;3993.9
15-08-12;19:42;37.4;227.9;0.0;244.3;50.05;0;3993.9
15-08-12;19:45;37.2;218.1;0.0;244.3;50.06;0;3993.9
15-08-12;19:48;37.1;212.2;0.0;243.4;50.06;0;3993.9
15-08-12;19:51;37.0;204.6;0.0;243.4;50.05;0;3993.9
15-08-12;19:54;36.9;185.8;0.0;244.3;50.06;0;3993.9
15-08-12;19:57;36.8;159.5;0.0;244.3;50.05;0;3993.9
15-08-12;20:00;36.7;138.2;0.0;244.3;49.98;0;3993.9
15-08-12;20:03;36.5;118.9;0.0;244.3;50.04;0;3993.9
15-08-12;20:06;36.4;100.9;0.0;244.3;50.03;0;3993.9
15-08-13;06:12;33.1;280.2;0.1;239.5;50.02;19;3993.9
15-08-13;06:15;32.7;254.7;0.1;238.5;50.04;25;3993.9
15-08-13;06:18;33.1;259.8;0.1;242.4;50.03;28;3993.9
15-08-13;06:21;33.1;255.4;0.1;242.4;50.02;31;3993.9
15-08-13;06:24;33.3;254.1;0.2;243.4;50.05;35;3993.9
15-08-13;06:27;33.4;259.5;0.2;241.4;49.99;37;3993.9
15-08-13;06:30;33.5;271.4;0.2;241.4;50.06;39;3993.9
15-08-13;06:33;33.5;274.0;0.2;240.4;50.02;41;3993.9
15-08-13;06:36;33.5;269.0;0.2;240.4;50.04;43;3993.9
15-08-13;06:39;33.7;265.2;0.2;240.4;50.06;44;3993.9
15-08-13;06:42;33.8;259.4;0.2;242.4;50.03;46;3993.9
15-08-13;06:45;34.0;265.4;0.2;242.4;50.04;47;3993.9
15-08-13;06:48;34.0;273.3;0.2;241.4;50.02;50;3993.9
15-08-13;06:51;34.2;263.6;0.3;241.4;50.00;53;3993.9
15-08-13;06:54;34.4;261.7;0.3;241.4;49.98;55;3993.9
15-08-13;06:57;34.4;269.2;0.3;241.4;50.03;57;3994.0
15-08-13;07:00;34.5;273.6;0.3;241.4;50.10;59;3994.0
15-08-13;07:03;34.7;270.7;0.3;241.4;50.11;61;3994.0
15-08-13;07:06;34.7;258.9;0.4;239.5;49.99;62;3994.0
15-08-13;07:09;34.7;275.0;0.3;240.4;50.03;65;3994.0
15-08-13;07:12;34.7;4.8;0.4;240.4;50.02;63;3994.0
15-08-13;07:15;34.9;276.4;0.4;238.5;50.00;67;3994.0
15-08-13;07:18;34.8;273.3;0.4;240.4;50.01;68;3994.0
15-08-13;07:21;34.8;272.9;0.4;239.5;49.99;69;3994.0
15-08-13;07:24;35.0;271.8;0.4;240.4;50.04;68;3994.0
15-08-13;07:27;35.2;280.6;0.4;239.5;50.06;73;3994.0
15-08-13;07:30;35.2;274.5;0.4;239.5;50.01;79;3994.0
15-08-13;07:33;35.2;275.9;0.4;240.4;50.03;85;3994.0
15-08-13;07:36;35.3;282.8;0.5;240.4;50.06;89;3994.0
15-08-13;07:39;35.5;281.2;0.4;243.4;50.03;95;3994.0
15-08-13;07:42;35.4;272.7;0.5;242.4;50.03;96;3994.0
15-08-13;07:45;35.4;284.3;0.5;242.4;50.02;99;3994.0
15-08-13;07:48;35.5;286.9;0.5;240.4;50.03;100;3994.0
15-08-13;07:51;35.6;281.6;0.4;240.4;49.99;98;3994.0
15-08-13;07:54;35.5;284.9;0.5;240.4;49.99;100;3994.0
15-08-13;07:57;35.7;279.6;0.5;240.4;50.01;105;3994.0
15-08-13;08:00;35.6;284.3;0.5;241.4;50.10;108;3994.0
15-08-13;08:03;35.7;285.9;0.5;239.5;50.07;114;3994.0
15-08-13;08:06;35.6;297.5;0.6;240.4;50.03;119;3994.0
15-08-13;08:09;35.6;286.2;0.6;243.4;50.04;124;3994.1
15-08-13;08:12;36.0;296.4;0.6;240.4;50.03;128;3994.1
15-08-13;08:15;35.9;293.1;0.6;240.4;50.00;135;3994.1
15-08-13;08:18;35.9;296.6;0.6;240.4;50.00;135;3994.1
15-08-13;08:21;36.0;294.1;0.7;240.4;50.02;137;3994.1
15-08-13;08:24;35.9;295.1;0.7;239.5;50.05;141;3994.1
15-08-13;08:27;36.1;296.7;0.6;239.5;50.03;140;3994.1
15-08-13;08:30;36.1;294.5;0.7;240.4;50.04;150;3994.1
15-08-13;08:33;36.3;285.0;0.7;240.4;50.04;135;3994.1
15-08-13;08:36;36.4;302.7;0.7;239.5;50.04;162;3994.1
15-08-13;08:39;36.4;301.6;0.7;239.5;50.07;168;3994.1
15-08-13;08:42;36.3;300.8;0.8;239.5;50.02;170;3994.1
15-08-13;08:45;36.5;302.4;0.8;238.5;50.04;174;3994.1
15-08-13;08:48;36.4;303.0;0.8;239.5;50.03;173;3994.1
15-08-13;08:51;36.5;300.4;0.7;238.5;50.02;169;3994.2
15-08-13;08:54;36.5;304.3;0.8;238.5;49.99;186;3994.2
15-08-13;08:57;36.4;296.0;0.9;238.5;50.02;205;3994.2
15-08-13;09:00;36.8;296.7;1.0;239.5;50.04;218;3994.2
15-08-13;09:03;36.8;299.5;1.0;239.5;50.04;246;3994.2
15-08-13;09:06;36.8;305.5;1.2;238.5;50.06;268;3994.2
15-08-13;09:09;37.0;297.6;1.2;238.5;50.03;292;3994.2
15-08-13;09:12;37.2;298.3;1.2;238.5;50.03;291;3994.2
15-08-13;09:15;37.2;292.2;1.3;238.5;50.00;305;3994.3
15-08-13;09:18;37.1;293.2;1.5;239.5;50.03;349;3994.3
15-08-13;09:21;37.5;278.9;1.5;238.5;50.02;354;3994.3
15-08-13;09:24;37.6;277.4;1.2;238.5;50.04;256;3994.3
15-08-13;09:27;37.4;286.5;1.0;239.5;50.05;229;3994.3
15-08-13;09:30;37.5;294.7;1.2;239.5;49.98;267;3994.3
15-08-13;09:33;37.7;287.2;1.3;239.5;50.06;298;3994.3
15-08-13;09:36;37.7;285.9;1.4;239.5;50.05;327;3994.4
15-08-13;09:39;37.8;1.8;1.3;239.5;50.03;298;3994.4
15-08-13;09:42;37.8;290.9;1.3;239.5;50.04;295;3994.4
15-08-13;09:45;37.9;253.4;2.0;239.5;50.02;454;3994.4
15-08-13;09:48;38.3;289.3;2.2;239.5;50.02;532;3994.4
15-08-13;09:51;38.5;277.8;2.5;240.4;50.06;615;3994.5
15-08-13;09:54;38.9;285.9;2.7;240.4;50.07;657;3994.5
15-08-13;09:57;39.1;283.3;2.8;240.4;50.04;672;3994.5
15-08-13;10:00;39.3;280.3;2.8;240.4;50.06;677;3994.6
15-08-13;10:03;39.7;276.4;2.7;240.4;50.10;649;3994.6
15-08-13;10:06;39.3;277.4;2.4;240.4;50.05;551;3994.6
15-08-13;10:09;39.4;279.0;2.0;240.4;50.06;474;3994.6
15-08-13;10:12;39.3;278.0;1.6;239.5;50.02;380;3994.7
15-08-13;10:15;39.3;280.8;1.6;239.5;50.02;398;3994.7
15-08-13;10:18;39.3;272.6;1.5;238.5;50.02;371;3994.7
15-08-13;10:21;39.5;274.0;2.3;240.4;50.06;559;3994.7
15-08-13;10:24;39.4;275.8;1.7;239.5;50.00;405;3994.7
15-08-13;10:27;39.7;245.5;2.0;239.5;50.03;465;3994.8
15-08-13;10:30;39.5;267.4;1.5;237.5;50.00;364;3994.8
15-08-13;10:33;39.3;269.0;1.7;238.5;50.04;388;3994.8
15-08-13;10:36;39.5;256.6;3.3;239.5;50.06;793;3994.8
15-08-13;10:39;40.1;270.5;3.4;241.4;50.00;807;3994.9
15-08-13;10:42;40.6;264.2;3.7;242.4;50.02;890;3994.9
15-08-13;10:45;40.8;262.3;3.7;242.4;50.03;902;3995.0
15-08-13;10:48;41.3;265.1;3.8;243.4;49.99;917;3995.0
15-08-13;10:51;41.3;260.1;3.8;243.4;50.01;911;3995.0
15-08-13;10:54;41.5;260.0;3.5;242.4;50.06;865;3995.1
15-08-13;10:57;42.0;272.7;3.3;242.4;50.07;800;3995.1
15-08-13;11:00;41.5;264.9;2.4;242.4;50.09;587;3995.2
15-08-13;11:03;41.5;263.6;3.1;243.4;50.05;752;3995.2
15-08-13;11:06;42.0;263.6;3.3;244.3;50.07;777;3995.2
15-08-13;11:09;42.0;258.6;3.6;243.4;50.07;864;3995.3
15-08-13;11:12;42.3;255.4;3.0;243.4;50.04;737;3995.3
15-08-13;11:15;41.7;267.7;1.9;242.4;50.02;469;3995.3
15-08-13;11:18;42.0;267.4;3.7;244.3;50.07;870;3995.4
15-08-13;11:21;42.2;261.4;3.9;242.4;50.04;927;3995.4
15-08-13;11:24;42.4;275.5;3.5;242.4;50.01;842;3995.5
15-08-13;11:27;42.7;258.1;4.0;243.4;50.06;956;3995.5
15-08-13;11:30;42.8;254.2;3.7;243.4;50.07;912;3995.6
15-08-13;11:33;43.0;257.2;3.1;242.4;50.02;762;3995.6
15-08-13;11:36;42.7;263.9;3.3;243.4;50.03;812;3995.6
15-08-13;11:39;43.0;253.2;3.5;243.4;50.01;856;3995.7
15-08-13;11:42;42.9;266.4;0.0;242.4;50.01;763;3995.7
15-08-13;11:45;43.4;253.5;4.1;242.4;50.03;991;3995.8
15-08-13;11:48;43.6;260.3;3.1;242.4;50.01;740;3995.8
15-08-13;11:51;43.6;251.6;4.0;243.4;50.06;974;3995.9
15-08-13;11:54;43.7;256.6;3.6;243.4;50.06;894;3995.9
15-08-13;11:57;43.8;248.4;4.1;243.4;50.06;981;3995.9
15-08-13;12:00;43.8;246.6;3.6;243.4;50.04;848;3996.0
15-08-13;12:03;43.9;240.2;3.7;242.4;50.04;868;3996.0
15-08-13;12:06;43.9;258.6;2.5;242.4;50.00;583;3996.1
15-08-13;12:09;43.5;259.1;2.4;242.4;50.05;593;3996.1
15-08-13;12:12;43.5;240.8;3.2;242.4;50.02;769;3996.1
15-08-13;12:15;43.8;267.1;3.9;242.4;50.01;939;3996.2
15-08-13;12:18;43.9;249.6;3.9;244.3;50.03;923;3996.2
15-08-13;12:21;43.9;253.5;3.1;242.4;50.06;762;3996.3
15-08-13;12:24;44.0;250.3;3.6;243.4;50.03;875;3996.3
15-08-13;12:27;43.8;257.3;3.0;242.4;50.05;714;3996.3
15-08-13;12:30;43.7;258.9;3.2;242.4;50.04;771;3996.4
15-08-13;12:33;43.8;261.0;2.5;241.4;50.00;608;3996.4
15-08-13;12:36;43.8;257.5;3.3;242.4;50.03;790;3996.5
15-08-13;12:39;44.3;250.4;4.0;243.4;50.04;970;3996.5
15-08-13;12:42;44.4;250.7;4.0;243.4;50.03;966;3996.5
15-08-13;12:45;44.9;246.3;4.1;243.4;50.03;989;3996.6
15-08-13;12:48;44.7;249.3;4.1;242.4;50.07;980;3996.6
15-08-13;12:51;44.7;275.3;3.0;242.4;50.03;659;3996.7
15-08-13;12:54;44.9;253.7;3.3;243.4;50.06;788;3996.7
15-08-13;12:57;44.2;266.6;1.8;241.4;50.04;442;3996.8
15-08-13;13:00;43.7;268.6;1.8;241.4;49.97;443;3996.8
15-08-13;13:03;43.8;266.7;2.2;241.4;50.00;519;3996.8
15-08-13;13:06;43.6;266.4;2.0;240.4;50.02;485;3996.8
15-08-13;13:09;43.4;272.0;1.8;241.4;50.06;444;3996.9
15-08-13;13:12;43.2;266.7;1.6;240.4;50.03;377;3996.9
15-08-13;13:15;43.2;266.4;1.9;242.4;50.06;468;3996.9
15-08-13;13:18;42.9;272.4;1.5;241.4;50.03;371;3996.9
15-08-13;13:21;42.8;270.8;1.7;241.4;50.07;392;3996.9
15-08-13;13:24;42.5;268.7;1.8;241.4;50.08;422;3997.0
15-08-13;13:27;42.5;262.0;2.9;242.4;50.02;695;3997.0
15-08-13;13:30;42.9;261.1;3.2;243.4;50.04;778;3997.0
15-08-13;13:33;43.1;267.4;3.1;243.4;50.04;750;3997.1
15-08-13;13:36;43.6;245.5;4.0;242.4;50.05;955;3997.1
15-08-13;13:39;44.0;245.3;4.7;244.3;50.07;1128;3997.2
15-08-13;13:42;44.5;240.2;4.6;244.3;50.09;1116;3997.2
15-08-13;13:45;44.6;241.5;3.9;242.4;50.07;939;3997.3
15-08-13;13:48;44.6;244.4;4.4;243.4;50.03;1066;3997.3
15-08-13;13:51;45.0;249.3;4.3;243.4;50.05;1035;3997.4
15-08-13;13:54;45.1;243.6;4.2;243.4;50.05;1037;3997.4
15-08-13;13:57;45.2;240.8;4.2;245.3;50.04;1020;3997.5
15-08-13;14:00;45.3;241.8;4.1;244.3;50.01;1008;3997.5
15-08-13;14:03;45.4;245.9;4.1;245.3;50.02;999;3997.6
15-08-13;14:06;45.7;244.1;4.1;244.3;50.01;989;3997.6
15-08-13;14:09;45.7;244.6;4.1;244.3;50.03;999;3997.7
15-08-13;14:12;45.7;245.5;4.1;244.3;49.99;984;3997.7
15-08-13;14:15;45.8;242.7;4.2;244.3;50.02;1006;3997.8
15-08-13;14:18;45.8;241.6;4.2;244.3;50.01;1008;3997.8
15-08-13;14:21;46.0;239.6;4.1;244.3;50.01;995;3997.9
15-08-13;14:24;46.1;241.8;4.1;244.3;50.00;1006;3997.9
15-08-13;14:27;46.1;238.3;4.2;244.3;50.05;1010;3998.0
15-08-13;14:30;46.1;248.2;4.0;244.3;50.03;953;3998.0
15-08-13;14:33;46.2;241.8;3.2;244.3;50.03;785;3998.1
15-08-13;14:36;45.9;234.8;3.1;244.3;50.06;751;3998.1
15-08-13;14:39;45.8;243.0;3.4;244.3;49.96;791;3998.2
15-08-13;14:42;45.7;251.6;3.2;244.3;50.05;781;3998.2
15-08-13;14:45;45.5;248.2;3.3;243.4;50.01;783;3998.2
15-08-13;14:48;45.4;262.0;3.2;244.3;50.08;783;3998.3
15-08-13;14:51;45.7;272.9;3.1;244.3;50.01;754;3998.3
15-08-13;14:54;45.5;270.1;4.0;245.3;50.05;968;3998.3
15-08-13;14:57;45.9;246.0;4.1;244.3;50.01;1010;3998.4
15-08-13;15:00;45.9;245.5;4.0;245.3;50.04;975;3998.4
15-08-13;15:03;45.9;241.4;3.9;245.3;50.03;936;3998.5
15-08-13;15:06;46.0;240.0;3.8;245.3;50.05;926;3998.5
15-08-13;15:09;46.0;243.0;3.7;245.3;50.03;921;3998.6
15-08-13;15:12;45.9;239.3;3.7;245.3;50.07;913;3998.6
15-08-13;15:15;46.0;247.4;3.8;244.3;50.04;915;3998.7
15-08-13;15:18;46.1;247.2;3.7;245.3;50.03;906;3998.7
15-08-13;15:21;46.0;247.4;3.7;246.3;50.03;888;3998.8
15-08-13;15:24;46.1;247.2;3.7;244.3;50.04;889;3998.8
15-08-13;15:27;45.8;243.7;3.6;245.3;50.01;866;3998.9
15-08-13;15:30;46.0;245.8;3.6;244.3;50.04;867;3998.9
15-08-13;15:33;46.0;247.7;3.5;245.3;50.04;865;3998.9
15-08-13;15:36;46.1;244.1;3.6;246.3;50.04;871;3999.0
15-08-13;15:39;46.0;247.9;3.6;245.3;50.02;873;3999.0
15-08-13;15:42;46.1;242.7;3.5;245.3;50.05;858;3999.1
15-08-13;15:45;45.8;246.6;3.5;245.3;50.08;840;3999.1
15-08-13;15:48;45.9;250.9;3.3;244.3;50.07;812;3999.2
15-08-13;15:51;45.8;251.3;3.3;245.3;50.07;804;3999.2
15-08-13;15:54;45.7;249.4;3.3;245.3;50.06;803;3999.2
15-08-13;15:57;45.7;247.4;3.2;245.3;50.07;774;3999.3
15-08-13;16:00;45.5;252.9;3.1;240.4;50.06;751;3999.3
15-08-13;16:03;45.4;250.7;3.0;245.3;50.05;740;3999.4
15-08-13;16:06;45.3;247.2;3.0;245.3;50.06;730;3999.4
15-08-13;16:09;45.5;251.2;3.0;241.4;50.04;717;3999.4
15-08-13;16:12;45.3;252.9;2.9;242.4;50.07;692;3999.5
15-08-13;16:15;45.2;249.9;3.0;242.4;50.06;692;3999.5
15-08-13;16:18;45.2;252.5;2.8;242.4;50.03;679;3999.5
15-08-13;16:21;45.0;251.2;2.8;243.4;50.07;673;3999.6
15-08-13;16:24;45.1;252.8;2.7;242.4;50.03;661;3999.6
15-08-13;16:27;45.0;252.0;2.7;242.4;50.04;648;3999.6
15-08-13;16:30;44.5;257.9;2.6;242.4;50.06;635;3999.7
15-08-13;16:33;44.9;255.9;2.6;242.4;50.01;630;3999.7
15-08-13;16:36;44.7;248.2;2.5;242.4;50.02;628;3999.7
15-08-13;16:39;44.7;255.3;2.5;242.4;50.00;612;3999.8
15-08-13;16:42;44.4;255.4;2.5;242.4;50.01;601;3999.8
15-08-13;16:45;44.5;256.0;2.4;244.3;50.05;585;3999.8
15-08-13;16:48;44.4;256.6;2.4;242.4;50.05;580;3999.8
15-08-13;16:51;44.3;252.9;2.3;243.4;50.04;566;3999.9
15-08-13;16:54;44.2;256.2;2.3;242.4;50.04;565;3999.9
15-08-13;16:57;44.2;233.8;2.3;242.4;50.00;546;3999.9
15-08-13;17:00;43.9;258.5;2.3;243.4;50.01;530;4000.0
15-08-13;17:03;43.8;259.7;2.2;244.3;50.01;525;4000.0
15-08-13;17:06;43.8;252.3;2.2;242.4;50.02;511;4000.0
15-08-13;17:09;43.6;260.7;2.1;243.4;50.03;505;4000.0
15-08-13;17:12;43.6;256.4;2.0;243.4;50.04;484;4000.1
15-08-13;17:15;43.5;261.0;2.0;243.4;50.03;469;4000.1
15-08-13;17:18;43.4;257.5;1.9;243.4;50.00;442;4000.1
15-08-13;17:21;43.1;255.7;1.8;242.4;50.07;432;4000.1
15-08-13;17:24;43.2;262.3;1.7;243.4;50.00;416;4000.1
15-08-13;17:27;43.0;262.6;1.6;244.3;50.00;399;4000.2
15-08-13;17:30;42.8;262.9;1.7;242.4;50.03;386;4000.2
15-08-13;17:33;42.7;265.2;1.6;243.4;50.05;374;4000.2
15-08-13;17:36;42.4;260.1;1.5;243.4;50.02;358;4000.2
15-08-13;17:39;42.3;263.5;1.4;243.4;50.05;334;4000.2
15-08-13;17:42;42.1;262.7;1.4;243.4;50.04;325;4000.3
15-08-13;17:45;42.0;261.0;1.3;244.3;50.04;309;4000.3
15-08-13;17:48;41.9;269.0;1.3;244.3;49.98;290;4000.3
15-08-13;17:51;41.9;259.8;1.2;243.4;50.04;281;4000.3
15-08-13;17:54;42.0;253.7;1.1;243.4;50.00;268;4000.3
15-08-13;17:57;41.6;266.0;0.0;243.4;50.04;258;4000.3
15-08-13;18:00;41.6;262.2;1.1;243.4;50.02;249;4000.3
15-08-13;18:03;41.4;265.1;1.0;243.4;50.04;232;4000.4
15-08-13;18:06;41.3;262.7;0.9;243.4;50.04;220;4000.4
15-08-13;18:09;41.3;265.1;0.9;242.4;50.04;207;4000.4
15-08-13;18:12;41.2;267.0;0.8;243.4;50.02;196;4000.4
15-08-13;18:15;40.9;262.5;0.8;242.4;50.02;179;4000.4
15-08-13;18:18;40.6;264.8;0.7;243.4;50.06;173;4000.4
15-08-13;18:21;40.7;264.9;0.8;242.4;50.03;164;4000.4
15-08-13;18:24;40.7;260.4;0.7;243.4;50.02;145;4000.4
15-08-13;18:27;40.4;263.5;0.6;242.4;50.03;138;4000.4
15-08-13;18:30;40.4;262.5;0.7;243.4;50.03;140;4000.4
15-08-13;18:33;40.2;268.5;0.5;241.4;50.00;121;4000.4
15-08-13;18:36;40.1;262.3;0.5;242.4;50.04;115;4000.4
15-08-13;18:39;40.0;263.0;0.5;242.4;50.03;106;4000.4
15-08-13;18:42;39.9;261.7;0.5;242.4;50.06;97;4000.5
15-08-13;18:45;39.9;260.3;0.4;243.4;50.04;87;4000.5
15-08-13;18:48;39.7;263.2;0.4;242.4;50.01;77;4000.5
15-08-13;18:51;39.5;257.2;0.4;242.4;50.04;68;4000.5
15-08-13;18:54;39.4;261.9;0.3;242.4;50.05;60;4000.5
15-08-13;18:57;39.2;255.4;0.3;242.4;50.05;52;4000.5
15-08-13;19:00;39.1;259.4;0.2;242.4;50.05;44;4000.5
15-08-13;19:03;39.0;256.2;0.2;242.4;50.08;38;4000.5
15-08-13;19:06;38.7;245.9;0.1;242.4;50.01;33;4000.5
15-08-13;19:09;38.7;252.2;0.1;242.4;50.03;31;4000.5
15-08-13;19:12;38.4;244.1;0.1;242.4;49.98;26;4000.5
15-08-13;19:15;38.5;247.5;0.1;242.4;50.04;21;4000.5
15-08-13;19:18;38.4;238.7;0.1;243.4;50.04;17;4000.5
15-08-13;19:21;38.2;231.7;0.1;241.4;49.99;13;4000.5
15-08-13;19:24;38.2;230.8;0.0;242.4;50.07;11;4000.5
15-08-13;19:27;38.0;231.5;0.0;242.4;50.04;8;4000.5
15-08-13;19:30;37.8;238.7;0.0;242.4;50.00;6;4000.5
15-08-13;19:33;37.8;229.8;0.0;241.4;50.02;5;4000.5
15-08-13;19:36;37.7;223.3;0.0;242.4;50.03;3;4000.5
15-08-13;19:39;37.6;224.4;0.0;242.4;50.06;3;4000.5
15-08-13;19:42;37.4;193.3;0.0;242.4;50.05;0;4000.5
15-08-13;19:45;37.2;129.9;0.0;242.4;50.07;0;4000.5
15-08-14;06:12;32.2;257.0;0.1;239.5;50.02;23;4000.5
15-08-14;06:15;32.2;256.4;0.1;239.5;50.04;24;4000.5
15-08-14;06:18;32.4;4.8;0.1;239.5;50.04;25;4000.5
15-08-14;06:21;32.3;267.0;0.1;240.4;50.03;27;4000.5
15-08-14;06:24;32.7;266.4;0.1;239.5;50.03;28;4000.5
15-08-14;06:27;32.6;258.3;0.1;240.4;50.03;30;4000.5
15-08-14;06:30;32.7;261.1;0.1;241.4;50.03;31;4000.5
15-08-14;06:33;32.9;261.6;0.1;243.4;50.04;32;4000.5
15-08-14;06:36;33.0;271.7;0.2;243.4;50.05;33;4000.5
15-08-14;06:39;33.0;264.2;0.2;242.4;50.05;37;4000.5
15-08-14;06:42;33.1;270.5;0.2;241.4;50.01;38;4000.5
15-08-14;06:45;33.2;261.7;0.2;242.4;50.06;41;4000.5
15-08-14;06:48;33.3;270.1;0.2;241.4;50.05;42;4000.5
15-08-14;06:51;33.4;263.2;0.2;241.4;50.03;44;4000.5
15-08-14;06:54;33.5;269.3;0.2;241.4;50.02;45;4000.5
15-08-14;06:57;33.4;264.8;0.2;241.4;50.05;46;4000.5
15-08-14;07:00;33.4;267.6;0.2;242.4;50.06;47;4000.5
15-08-14;07:03;33.5;266.6;0.3;241.4;50.02;47;4000.5
15-08-14;07:06;33.7;267.1;0.2;242.4;50.03;38;4000.5
15-08-14;07:09;33.7;268.7;0.2;242.4;50.03;39;4000.5
15-08-14;07:12;33.8;266.1;0.2;241.4;50.07;41;4000.5
15-08-14;07:15;33.8;264.8;0.2;242.4;50.08;39;4000.5
15-08-14;07:18;33.8;266.3;0.2;240.4;50.03;42;4000.5
15-08-14;07:21;33.9;273.9;0.2;241.4;50.07;46;4000.5
