data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-08-14;07:24;33.9;270.8;0.4;240.4;50.06;64;4000.5
15-08-14;07:27;34.1;280.9;0.4;240.4;50.04;76;4000.5
15-08-14;07:30;34.1;287.2;0.5;240.4;50.03;88;4000.5
15-08-14;07:33;34.2;283.4;0.5;240.4;50.01;101;4000.5
15-08-14;07:36;34.4;279.6;0.4;240.4;50.01;91;4000.5
15-08-14;07:39;34.5;279.0;0.5;241.4;50.01;96;4000.6
15-08-14;07:42;34.4;268.7;0.4;242.4;50.05;86;4000.6
15-08-14;07:45;34.8;270.5;0.4;243.4;50.02;89;4000.6
15-08-14;07:48;34.7;282.4;0.4;241.4;50.02;86;4000.6
15-08-14;07:51;34.7;283.8;0.4;241.4;50.02;88;4000.6
15-08-14;07:54;34.7;290.3;0.4;241.4;50.00;87;4000.6
15-08-14;07:57;34.8;288.7;0.4;240.4;50.01;88;4000.6
15-08-14;08:00;34.9;293.7;0.5;241.4;50.05;93;4000.6
15-08-14;08:03;34.9;290.7;0.5;240.4;50.08;97;4000.6
15-08-14;08:06;35.2;292.6;0.5;240.4;50.07;101;4000.6
15-08-14;08:09;35.2;290.3;0.6;240.4;50.01;105;4000.6
15-08-14;08:12;35.2;295.7;0.5;239.5;50.02;107;4000.6
15-08-14;08:15;35.2;304.6;0.5;240.4;50.04;114;4000.6
15-08-14;08:18;35.3;296.4;0.5;241.4;50.05;118;4000.6
15-08-14;08:21;35.4;303.0;0.6;238.5;50.06;118;4000.6
15-08-14;08:24;35.4;296.0;0.5;239.5;50.03;119;4000.6
15-08-14;08:27;35.4;302.0;0.6;240.4;50.03;123;4000.6
15-08-14;08:30;35.5;302.9;0.6;240.4;50.02;125;4000.6
15-08-14;08:33;35.4;300.4;0.6;239.5;50.00;126;4000.6
15-08-14;08:36;35.6;303.8;0.5;240.4;50.01;130;4000.6
15-08-14;08:39;35.6;307.6;0.6;239.5;50.01;131;4000.7
15-08-14;08:42;35.5;307.1;0.6;239.5;50.04;131;4000.7
15-08-14;08:45;35.5;279.4;0.5;239.5;50.03;99;4000.7
15-08-14;08:48;35.9;277.2;0.5;239.5;50.00;109;4000.7
15-08-14;08:51;35.7;289.4;0.6;239.5;50.02;125;4000.7
15-08-14;08:54;35.9;305.1;0.7;239.5;50.04;179;4000.7
15-08-14;08:57;35.9;301.0;0.9;239.5;50.05;205;4000.7
15-08-14;09:00;36.0;297.3;1.1;237.5;49.98;224;4000.7
15-08-14;09:03;36.3;300.7;1.0;239.5;50.03;231;4000.7
15-08-14;09:06;36.2;304.2;1.1;239.5;50.08;248;4000.7
15-08-14;09:09;36.3;302.0;0.6;238.5;50.04;116;4000.7
15-08-14;09:12;36.3;296.9;1.2;238.5;50.04;290;4000.8
15-08-14;09:15;36.5;298.2;1.3;238.5;50.03;308;4000.8
15-08-14;09:18;36.5;304.1;1.4;239.5;50.04;333;4000.8
15-08-14;09:21;36.8;306.5;1.4;238.5;50.07;331;4000.8
15-08-14;09:24;36.9;301.1;1.5;239.5;50.05;367;4000.8
15-08-14;09:27;37.4;303.0;1.7;239.5;50.06;391;4000.8
15-08-14;09:30;37.4;289.3;1.8;239.5;50.04;415;4000.9
15-08-14;09:33;37.5;292.9;1.8;239.5;50.08;437;4000.9
15-08-14;09:36;37.5;294.2;2.0;240.4;50.03;457;4000.9
15-08-14;09:39;37.9;290.1;2.0;241.4;50.03;479;4000.9
15-08-14;09:42;38.2;289.3;2.1;240.4;50.01;506;4000.9
15-08-14;09:45;38.3;289.0;2.2;240.4;50.04;531;4001.0
15-08-14;09:48;38.5;291.0;2.3;240.4;50.03;559;4001.0
15-08-14;09:51;38.5;292.5;2.4;240.4;50.06;580;4001.0
15-08-14;09:54;38.7;286.3;2.5;240.4;50.04;597;4001.1
15-08-14;09:57;39.1;287.2;2.6;241.4;50.05;620;4001.1
15-08-14;10:00;39.3;280.6;2.7;241.4;50.02;634;4001.1
15-08-14;10:03;39.2;281.1;2.8;241.4;50.03;658;4001.2
15-08-14;10:06;39.7;285.7;2.8;241.4;50.06;675;4001.2
15-08-14;10:09;40.0;276.7;2.8;241.4;50.01;692;4001.2
15-08-14;10:12;40.0;278.4;3.0;242.4;50.07;714;4001.3
15-08-14;10:15;40.4;272.3;3.0;242.4;50.03;731;4001.3
15-08-14;10:18;40.2;274.3;3.3;241.4;49.99;742;4001.3
15-08-14;10:21;40.5;269.3;3.2;241.4;50.02;763;4001.4
15-08-14;10:24;40.7;268.5;3.2;241.4;50.05;781;4001.4
15-08-14;10:27;40.9;262.3;3.3;242.4;50.05;780;4001.4
15-08-14;10:30;41.3;264.1;3.4;240.4;50.06;807;4001.5
15-08-14;10:33;41.4;262.2;3.4;241.4;50.03;811;4001.5
15-08-14;10:36;41.3;263.6;3.5;240.4;50.04;823;4001.6
15-08-14;10:39;41.5;262.2;3.5;240.4;50.03;834;4001.6
15-08-14;10:42;41.7;259.4;3.5;240.4;50.02;848;4001.6
15-08-14;10:45;41.9;261.7;3.5;240.4;50.02;857;4001.7
15-08-14;10:48;42.1;258.6;3.6;240.4;50.02;868;4001.7
15-08-14;10:51;42.1;257.6;3.6;240.4;50.05;869;4001.8
15-08-14;10:54;42.5;258.9;3.6;240.4;50.04;882;4001.8
15-08-14;10:57;42.7;256.2;3.8;240.4;50.04;894;4001.9
15-08-14;11:00;42.7;256.9;3.7;240.4;50.04;895;4001.9
15-08-14;11:03;42.8;259.8;3.8;241.4;50.05;907;4002.0
15-08-14;11:06;42.8;257.6;3.7;240.4;50.03;902;4002.0
15-08-14;11:09;43.1;258.2;4.0;240.4;50.03;934;4002.0
15-08-14;11:12;43.1;262.7;3.9;240.4;50.05;942;4002.1
15-08-14;11:15;43.2;252.3;4.0;240.4;50.03;942;4002.1
15-08-14;11:18;43.4;252.5;4.0;240.4;50.04;956;4002.2
15-08-14;11:21;43.6;252.6;4.1;240.4;50.05;954;4002.2
15-08-14;11:24;43.5;255.3;4.0;239.5;50.07;972;4002.3
15-08-14;11:27;43.8;258.2;4.1;240.4;50.04;984;4002.3
15-08-14;11:30;43.8;260.8;4.0;240.4;50.04;977;4002.4
15-08-14;11:33;44.0;255.1;4.2;239.5;50.04;990;4002.4
15-08-14;11:36;44.3;255.3;4.1;238.5;50.02;1000;4002.5
15-08-14;11:39;44.3;252.6;0.9;238.5;50.03;194;4002.5
15-08-14;11:42;44.0;260.4;1.0;238.5;50.04;251;4002.6
15-08-14;11:45;43.0;261.9;0.8;237.5;50.04;194;4002.6
15-08-14;11:48;42.5;270.8;0.8;238.5;50.04;193;4002.6
15-08-14;11:51;42.3;272.7;1.1;238.5;50.09;247;4002.6
15-08-14;11:54;42.5;238.4;4.6;240.4;50.05;1092;4002.6
15-08-14;11:57;43.6;262.3;4.7;241.4;50.05;1131;4002.7
15-08-14;12:00;43.8;253.4;4.6;240.4;50.03;1113;4002.7
15-08-14;12:03;44.0;244.1;1.3;237.5;50.05;363;4002.8
15-08-14;12:06;43.1;229.1;1.0;238.5;50.11;208;4002.8
15-08-14;12:09;43.6;253.2;4.9;239.5;50.06;1158;4002.9
15-08-14;12:12;43.4;250.6;1.0;238.5;50.05;234;4002.9
15-08-14;12:15;42.9;263.0;0.9;238.5;50.01;209;4002.9
15-08-14;12:18;43.5;256.3;5.0;241.4;50.01;1201;4003.0
15-08-14;12:21;43.8;250.6;4.8;241.4;50.06;1131;4003.0
15-08-14;12:24;44.2;251.5;4.8;241.4;50.03;1139;4003.1
15-08-14;12:27;43.5;254.0;0.8;238.5;50.00;171;4003.1
15-08-14;12:30;42.9;272.7;2.1;239.5;50.04;501;4003.1
15-08-14;12:33;43.0;265.8;5.2;241.4;49.99;1248;4003.1
15-08-14;12:36;43.5;258.9;5.2;240.4;50.02;1226;4003.2
15-08-14;12:39;42.9;264.8;1.0;238.5;50.03;229;4003.2
15-08-14;12:42;42.3;264.6;1.1;239.5;49.98;218;4003.2
15-08-14;12:45;42.5;274.0;3.3;240.4;50.04;790;4003.2
15-08-14;12:48;43.2;245.6;3.3;241.4;50.06;834;4003.3
15-08-14;12:51;43.7;256.3;5.0;240.4;50.03;1181;4003.3
15-08-14;12:54;44.2;249.3;4.9;241.4;50.02;1190;4003.4
15-08-14;12:57;44.3;250.4;4.8;241.4;50.04;1140;4003.4
15-08-14;13:00;44.7;244.9;4.7;241.4;50.01;1135;4003.5
15-08-14;13:03;44.9;249.6;4.7;241.4;50.01;1130;4003.6
15-08-14;13:06;44.9;243.7;4.7;241.4;50.06;1126;4003.6
15-08-14;13:09;44.5;237.0;1.2;238.5;49.99;270;4003.7
15-08-14;13:12;45.0;254.8;4.7;240.4;50.03;1095;4003.7
15-08-14;13:15;44.7;262.3;4.8;241.4;50.05;1147;4003.7
15-08-14;13:18;45.1;242.1;1.1;239.5;50.04;250;4003.8
15-08-14;13:21;44.9;240.2;1.3;238.5;50.06;301;4003.8
15-08-14;13:24;44.7;249.7;5.0;241.4;50.05;1211;4003.9
15-08-14;13:27;45.3;242.5;5.0;242.4;50.06;1186;4003.9
15-08-14;13:30;45.7;244.4;4.9;241.4;50.04;1183;4004.0
15-08-14;13:33;46.1;245.5;4.9;241.4;50.02;1184;4004.0
15-08-14;13:36;45.9;243.6;4.8;241.4;50.04;1145;4004.1
15-08-14;13:39;45.8;263.2;3.0;240.4;50.03;672;4004.2
15-08-14;13:42;46.2;244.1;4.7;241.4;50.10;1130;4004.2
15-08-14;13:45;46.2;240.3;4.7;242.4;50.01;1116;4004.3
15-08-14;13:48;46.4;246.8;4.7;241.4;50.05;1122;4004.3
15-08-14;13:51;46.8;247.2;4.7;241.4;50.07;1110;4004.4
15-08-14;13:54;46.4;243.0;4.7;241.4;50.04;1128;4004.4
15-08-14;13:57;46.2;252.5;3.3;241.4;50.05;814;4004.5
15-08-14;14:00;46.0;260.4;4.4;241.4;50.02;1065;4004.5
15-08-14;14:03;46.5;247.9;4.7;242.4;50.01;1120;4004.6
15-08-14;14:06;46.5;4.5.0;4.7;242.4;50.02;1129;4004.6
15-08-14;14:09;46.7;242.5;4.7;241.4;50.06;1131;4004.7
15-08-14;14:12;46.8;244.0;4.5;242.4;50.03;1099;4004.7
15-08-14;14:15;46.6;242.4;4.5;241.4;50.03;1066;4004.8
15-08-14;14:18;46.6;254.8;4.6;242.4;50.01;1101;4004.8
15-08-14;14:21;46.0;221.4;3.8;241.4;50.04;880;4004.9
15-08-14;14:24;46.2;244.0;0.9;240.4;50.01;201;4004.9
15-08-14;14:27;44.9;256.9;0.8;240.4;50.00;188;4004.9
15-08-14;14:30;45.4;248.7;4.4;241.4;50.05;1062;4005.0
15-08-14;14:33;45.8;247.5;4.4;243.4;50.07;1051;4005.0
15-08-14;14:36;46.1;248.1;4.4;241.4;50.02;1048;4005.1
15-08-14;14:39;46.1;247.2;4.3;241.4;50.05;1037;4005.1
15-08-14;14:42;46.2;248.4;4.3;241.4;50.04;1039;4005.2
15-08-14;14:45;46.1;248.5;3.8;240.4;50.06;828;4005.2
15-08-14;14:48;45.2;278.6;3.1;240.4;50.04;733;4005.2
15-08-14;14:51;45.7;249.9;4.4;241.4;50.09;1046;4005.3
15-08-14;14:54;45.7;248.4;4.3;242.4;50.05;1015;4005.3
15-08-14;14:57;45.8;249.7;4.2;241.4;50.06;1005;4005.4
15-08-14;15:00;45.8;246.2;4.1;241.4;50.04;995;4005.4
15-08-14;15:03;45.8;269.5;4.0;243.4;50.04;964;4005.5
15-08-14;15:06;45.7;254.1;4.0;241.4;50.06;983;4005.5
15-08-14;15:09;45.7;245.8;3.9;241.4;50.05;933;4005.6
15-08-14;15:12;45.8;248.5;4.0;242.4;50.06;966;4005.6
15-08-14;15:15;46.1;244.9;4.1;241.4;50.03;960;4005.7
15-08-14;15:18;46.0;246.6;4.0;241.4;50.03;947;4005.7
15-08-14;15:21;45.4;270.2;3.2;241.4;50.04;774;4005.8
15-08-14;15:24;45.7;243.8;3.8;241.4;50.04;918;4005.8
15-08-14;15:27;45.8;243.7;3.8;241.4;50.10;895;4005.9
15-08-14;15:30;45.9;241.9;3.7;241.4;50.04;909;4005.9
15-08-14;15:33;45.8;242.2;1.0;240.4;50.03;252;4005.9
15-08-14;15:36;44.5;245.3;0.5;239.5;50.04;123;4006.0
15-08-14;15:39;43.8;268.0;2.2;240.4;50.05;517;4006.0
15-08-14;15:42;44.6;254.2;3.8;241.4;50.06;907;4006.0
15-08-14;15:45;44.7;253.1;3.5;240.4;50.03;853;4006.0
15-08-14;15:48;45.0;253.8;3.6;242.4;50.04;858;4006.1
15-08-14;15:51;45.0;251.0;3.4;242.4;50.04;829;4006.1
15-08-14;15:54;44.9;252.0;3.4;241.4;50.05;825;4006.2
15-08-14;15:57;45.1;253.8;3.3;241.4;50.09;821;4006.2
15-08-14;16:00;45.0;248.8;3.4;241.4;50.01;804;4006.3
15-08-14;16:03;44.9;253.1;3.3;241.4;50.10;802;4006.3
15-08-14;16:06;44.9;254.8;3.2;241.4;50.02;784;4006.3
15-08-14;16:09;44.7;254.0;3.3;241.4;50.06;780;4006.4
15-08-14;16:12;44.7;254.7;3.1;242.4;50.05;765;4006.4
15-08-14;16:15;44.6;257.3;3.1;242.4;50.03;751;4006.5
15-08-14;16:18;44.6;248.1;3.1;242.4;50.06;740;4006.5
15-08-14;16:21;44.6;251.9;3.0;241.4;50.05;731;4006.5
15-08-14;16:24;44.6;252.6;2.9;241.4;50.01;717;4006.6
15-08-14;16:27;44.4;255.1;3.0;242.4;50.04;716;4006.6
15-08-14;16:30;44.3;253.7;3.0;242.4;50.05;697;4006.6
15-08-14;16:33;44.4;255.4;2.8;241.4;50.04;691;4006.7
15-08-14;16:36;44.2;254.7;3.0;242.4;50.00;678;4006.7
15-08-14;16:39;44.3;257.9;2.7;242.4;50.02;658;4006.7
15-08-14;16:42;44.2;256.9;2.7;242.4;50.04;658;4006.8
15-08-14;16:45;44.2;253.4;2.7;241.4;50.06;637;4006.8
15-08-14;16:48;43.9;261.0;2.6;242.4;50.02;623;4006.8
15-08-14;16:51;44.0;251.6;2.5;241.4;50.05;612;4006.9
15-08-14;16:54;43.9;262.3;2.4;242.4;50.05;599;4006.9
15-08-14;16:57;43.7;259.1;2.4;242.4;50.05;588;4006.9
15-08-14;17:00;43.8;258.3;2.4;244.3;50.11;579;4007.0
15-08-14;17:03;43.5;259.4;2.4;242.4;50.04;569;4007.0
15-08-14;17:06;43.2;260.5;2.2;242.4;50.05;550;4007.0
15-08-14;17:09;43.4;266.4;2.2;241.4;50.02;536;4007.0
15-08-14;17:12;43.2;262.9;2.2;241.4;50.07;531;4007.1
15-08-14;17:15;43.4;260.5;2.1;242.4;50.06;515;4007.1
15-08-14;17:18;43.0;268.3;2.2;243.4;50.07;504;4007.1
15-08-14;17:21;42.9;258.6;2.1;242.4;50.06;484;4007.1
15-08-14;17:24;42.5;266.4;2.0;242.4;50.04;469;4007.2
15-08-14;17:27;42.8;262.7;1.9;241.4;50.04;458;4007.2
15-08-14;17:30;42.4;262.3;1.8;241.4;50.07;443;4007.2
15-08-14;17:33;42.4;260.3;1.8;241.4;50.04;426;4007.2
15-08-14;17:36;42.4;266.7;1.7;242.4;50.01;415;4007.2
15-08-14;17:39;42.3;264.2;1.7;242.4;50.01;403;4007.3
15-08-14;17:42;42.2;267.4;1.6;242.4;50.05;381;4007.3
15-08-14;17:45;42.0;268.0;1.6;242.4;50.04;366;4007.3
15-08-14;17:48;41.7;266.0;1.5;242.4;50.03;351;4007.3
15-08-14;17:51;41.9;272.3;1.4;242.4;50.03;335;4007.3
15-08-14;17:54;41.6;265.2;1.4;242.4;50.01;323;4007.4
15-08-14;17:57;41.6;264.5;1.3;241.4;50.06;309;4007.4
15-08-14;18:00;41.4;268.0;1.3;242.4;50.01;295;4007.4
15-08-14;18:03;41.3;262.3;1.2;242.4;50.07;279;4007.4
15-08-14;18:06;41.3;269.8;1.2;243.4;50.02;264;4007.4
15-08-14;18:09;41.2;268.9;1.1;242.4;50.09;250;4007.4
15-08-14;18:12;40.9;266.3;1.0;242.4;50.05;236;4007.4
15-08-14;18:15;40.9;268.5;1.0;242.4;50.05;220;4007.5
15-08-14;18:18;40.6;270.9;0.9;242.4;50.04;207;4007.5
15-08-14;18:21;40.6;264.5;0.8;242.4;50.07;193;4007.5
15-08-14;18:24;40.6;267.3;0.8;242.4;50.04;179;4007.5
15-08-14;18:27;40.5;267.4;0.7;241.4;50.05;168;4007.5
15-08-14;18:30;40.1;264.6;0.7;241.4;50.04;154;4007.5
15-08-14;18:33;40.2;266.8;0.7;242.4;50.05;141;4007.5
15-08-14;18:36;40.0;267.4;0.6;241.4;50.06;129;4007.5
15-08-14;18:39;39.9;261.7;0.5;243.4;50.05;115;4007.5
15-08-14;18:42;39.8;262.3;0.5;240.4;50.05;103;4007.5
15-08-14;18:45;39.7;260.7;0.5;241.4;50.04;92;4007.5
15-08-14;18:48;39.5;266.7;0.4;241.4;50.06;82;4007.5
15-08-14;18:51;39.4;262.7;0.4;240.4;50.00;70;4007.5
15-08-14;18:54;39.1;252.6;0.3;242.4;50.05;59;4007.5
15-08-14;18:57;39.1;250.4;0.3;242.4;50.05;51;4007.5
15-08-14;19:00;38.9;254.8;0.2;242.4;50.01;44;4007.5
15-08-14;19:03;38.6;246.8;0.2;242.4;50.07;36;4007.5
15-08-14;19:06;38.7;252.8;0.1;242.4;50.11;30;4007.6
15-08-14;19:09;38.5;254.0;0.1;241.4;50.03;25;4007.6
15-08-14;19:12;38.3;251.0;0.1;242.4;50.04;22;4007.6
15-08-14;19:15;38.2;240.9;0.1;242.4;50.01;17;4007.6
15-08-14;19:18;38.2;253.1;0.0;243.4;50.03;15;4007.6
15-08-14;19:21;37.9;240.6;0.0;242.4;50.05;13;4007.6
15-08-14;19:24;37.8;235.5;0.0;242.4;50.01;9;4007.6
15-08-14;19:27;37.7;236.4;0.0;240.4;50.01;7;4007.6
15-08-14;19:30;37.6;246.9;0.0;242.4;49.97;5;4007.6
15-08-14;19:33;37.5;237.8;0.0;242.4;50.03;4;4007.6
15-08-14;19:36;37.5;227.3;0.0;242.4;50.03;2;4007.6
15-08-14;19:39;37.2;230.2;0.0;242.4;50.01;0;4007.6
15-08-14;19:42;37.0;232.1;0.0;241.4;50.02;0;4007.6
15-08-14;19:45;37.0;176.6;0.0;242.4;50.03;0;4007.6
15-08-14;19:48;36.8;108.3;0.0;242.4;50.04;0;4007.6
15-08-15;05:48;31.9;243.3;0.0;238.5;50.04;3;4007.6
15-08-15;05:51;32.0;218.8;0.0;240.4;50.06;4;4007.6
15-08-15;05:54;32.0;211.8;0.0;238.5;50.06;5;4007.6
15-08-15;05:57;32.2;252.0;0.0;239.5;50.00;8;4007.6
15-08-15;06:00;32.4;252.0;0.0;239.5;50.04;10;4007.6
15-08-15;06:03;32.5;256.9;0.0;241.4;50.04;12;4007.6
15-08-15;06:06;32.6;263.5;0.0;241.4;50.02;14;4007.6
15-08-15;06:09;32.7;252.2;0.1;241.4;50.03;16;4007.6
15-08-15;06:12;32.7;268.6;0.1;242.4;50.03;18;4007.6
15-08-15;06:15;32.9;245.3;0.1;242.4;50.07;20;4007.6
15-08-15;06:18;32.9;266.6;0.1;241.4;50.06;22;4007.6
15-08-15;06:21;33.0;262.0;0.1;241.4;50.04;24;4007.6
15-08-15;06:24;33.1;257.2;0.1;244.3;50.06;27;4007.6
15-08-15;06:27;33.3;257.8;0.1;244.3;50.03;29;4007.6
15-08-15;06:30;33.3;263.3;0.1;245.3;50.04;31;4007.6
15-08-15;06:33;33.4;269.2;0.2;245.3;50.07;33;4007.6
15-08-15;06:36;33.5;265.4;0.2;245.3;50.04;34;4007.6
15-08-15;06:39;33.5;262.0;0.2;244.3;50.07;36;4007.6
15-08-15;06:42;33.7;268.3;0.2;245.3;50.03;38;4007.6
15-08-15;06:45;33.9;270.7;0.2;245.3;50.03;40;4007.6
15-08-15;06:48;33.7;266.4;0.2;245.3;50.05;41;4007.6
15-08-15;06:51;33.8;266.6;0.2;244.3;50.04;43;4007.6
15-08-15;06:54;33.9;263.5;0.2;244.3;50.01;45;4007.6
15-08-15;06:57;34.0;272.9;0.2;243.4;50.06;47;4007.6
15-08-15;07:00;34.1;269.3;0.3;243.4;50.08;49;4007.6
15-08-15;07:03;34.1;264.4;0.3;244.3;50.05;49;4007.6
15-08-15;07:06;34.2;272.1;0.2;244.3;50.03;51;4007.6
15-08-15;07:09;34.4;276.7;0.3;244.3;50.06;53;4007.6
15-08-15;07:12;34.5;277.7;0.2;245.3;50.07;55;4007.6
15-08-15;07:15;34.4;271.2;0.3;247.3;50.02;57;4007.6
15-08-15;07:18;34.6;264.5;0.3;244.3;50.01;58;4007.6
15-08-15;07:21;34.6;272.6;0.4;244.3;50.02;60;4007.6
15-08-15;07:24;34.7;278.4;0.4;244.3;50.01;62;4007.6
15-08-15;07:27;34.7;272.6;0.4;244.3;50.04;64;4007.6
15-08-15;07:30;34.8;277.0;0.4;245.3;50.02;65;4007.6
15-08-15;07:33;34.9;272.9;0.4;244.3;50.01;66;4007.6
15-08-15;07:36;35.0;286.2;0.5;244.3;50.00;68;4007.6
15-08-15;07:39;34.9;275.6;0.4;244.3;50.05;71;4007.6
15-08-15;07:42;35.2;275.2;0.4;243.4;50.08;73;4007.6
15-08-15;07:45;35.4;280.5;0.4;244.3;50.05;76;4007.6
15-08-15;07:48;35.3;285.3;0.4;244.3;50.03;79;4007.6
15-08-15;07:51;35.4;284.4;0.4;244.3;50.03;82;4007.6
15-08-15;07:54;35.3;292.9;0.4;245.3;50.04;84;4007.6
15-08-15;07:57;35.5;293.5;0.5;243.4;50.05;86;4007.6
15-08-15;08:00;35.5;298.0;0.4;243.4;50.07;90;4007.7
15-08-15;08:03;35.6;290.4;0.4;243.4;50.05;92;4007.7
15-08-15;08:06;35.9;300.0;0.4;243.4;50.05;96;4007.7
15-08-15;08:09;35.6;298.6;0.5;243.4;50.06;97;4007.7
15-08-15;08:12;35.7;296.1;0.5;244.3;50.04;100;4007.7
15-08-15;08:15;35.9;294.4;0.5;243.4;50.02;102;4007.7
15-08-15;08:18;36.1;294.1;0.5;244.3;50.02;106;4007.7
15-08-15;08:21;35.7;291.2;0.5;244.3;50.08;107;4007.7
15-08-15;08:24;35.9;298.8;0.5;243.4;50.03;111;4007.7
15-08-15;08:27;36.1;298.8;0.6;244.3;50.03;114;4007.7
15-08-15;08:30;36.0;306.2;0.6;243.4;50.01;116;4007.7
15-08-15;08:33;36.2;294.2;0.7;243.4;49.99;119;4007.7
15-08-15;08:36;36.2;304.5;0.5;243.4;50.02;120;4007.7
15-08-15;08:39;36.1;301.4;0.5;243.4;50.02;124;4007.7
15-08-15;08:42;36.1;306.8;0.6;243.4;50.02;125;4007.7
15-08-15;08:45;36.3;305.7;0.6;243.4;50.00;127;4007.7
15-08-15;08:48;36.3;298.2;0.6;243.4;50.04;133;4007.7
15-08-15;08:51;36.3;296.9;0.7;243.4;50.03;139;4007.7
15-08-15;08:54;36.5;294.7;0.7;243.4;50.01;154;4007.8
15-08-15;08:57;36.3;299.4;0.8;243.4;50.02;174;4007.8
15-08-15;09:00;36.4;297.2;0.8;243.4;50.04;194;4007.8
15-08-15;09:03;36.4;293.5;1.0;243.4;49.96;214;4007.8
15-08-15;09:06;36.7;290.9;1.0;243.4;50.03;234;4007.8
15-08-15;09:09;37.1;302.3;1.1;243.4;50.01;257;4007.8
15-08-15;09:12;36.9;300.2;1.2;243.4;50.04;280;4007.8
15-08-15;09:15;37.1;301.7;1.3;243.4;50.04;305;4007.8
15-08-15;09:18;37.2;295.3;1.4;243.4;50.02;326;4007.8
15-08-15;09:21;37.4;300.5;1.4;244.3;50.03;349;4007.9
15-08-15;09:24;37.4;293.2;1.6;244.3;50.02;369;4007.9
15-08-15;09:27;37.5;295.8;1.7;244.3;50.04;395;4007.9
15-08-15;09:30;37.9;293.9;1.7;243.4;50.03;418;4007.9
15-08-15;09:33;37.8;291.5;1.8;243.4;50.02;441;4007.9
15-08-15;09:36;38.0;290.1;1.9;243.4;50.08;462;4008.0
15-08-15;09:39;38.3;292.3;2.0;243.4;50.04;485;4008.0
15-08-15;09:42;38.5;290.9;2.1;243.4;50.04;501;4008.0
15-08-15;09:45;38.5;290.3;2.2;243.4;50.07;522;4008.0
15-08-15;09:48;38.7;287.6;2.2;244.3;50.07;539;4008.1
15-08-15;09:51;39.0;286.6;2.4;244.3;50.00;566;4008.1
15-08-15;09:54;39.1;285.7;2.5;243.4;50.04;585;4008.1
15-08-15;09:57;39.2;282.2;2.5;244.3;50.04;609;4008.2
15-08-15;10:00;39.5;278.6;2.5;244.3;50.06;613;4008.2
15-08-15;10:03;39.8;277.0;2.6;243.4;50.02;628;4008.2
15-08-15;10:06;39.9;275.9;2.7;244.3;50.02;658;4008.2
15-08-15;10:09;39.9;271.8;2.7;244.3;50.04;670;4008.3
15-08-15;10:12;40.4;271.5;2.8;242.4;50.02;693;4008.3
15-08-15;10:15;40.4;272.9;3.0;246.3;50.02;711;4008.3
15-08-15;10:18;40.5;270.5;3.0;244.3;49.97;721;4008.4
15-08-15;10:21;40.8;265.5;3.2;244.3;49.94;738;4008.4
15-08-15;10:24;40.8;261.1;3.0;244.3;50.06;721;4008.5
15-08-15;10:27;40.8;265.4;3.2;244.3;50.05;765;4008.5
15-08-15;10:30;41.0;259.5;3.1;244.3;50.04;746;4008.5
15-08-15;10:33;41.4;258.3;3.3;244.3;50.02;784;4008.6
15-08-15;10:36;41.5;258.8;3.3;244.3;50.03;791;4008.6
15-08-15;10:39;41.5;255.7;3.3;244.3;50.02;800;4008.6
15-08-15;10:42;41.7;260.1;3.3;244.3;50.03;811;4008.7
15-08-15;10:45;41.9;259.2;3.5;244.3;50.03;831;4008.7
15-08-15;10:48;42.1;259.2;3.4;244.3;50.02;828;4008.8
15-08-15;10:51;42.1;257.6;3.4;244.3;50.04;835;4008.8
15-08-15;10:54;42.3;259.8;3.6;243.4;49.99;860;4008.9
15-08-15;10:57;42.5;254.4;3.5;244.3;50.09;840;4008.9
15-08-15;11:00;42.5;257.5;3.5;244.3;50.02;862;4008.9
15-08-15;11:03;42.7;251.9;3.5;242.4;50.01;872;4009.0
15-08-15;11:06;42.9;250.4;3.6;244.3;50.05;886;4009.0
15-08-15;11:09;42.8;256.6;3.8;245.3;50.03;913;4009.1
15-08-15;11:12;43.2;260.4;3.7;244.3;50.04;892;4009.1
15-08-15;11:15;43.2;258.3;3.7;242.4;50.01;923;4009.2
15-08-15;11:18;43.4;255.9;3.7;244.3;50.01;908;4009.2
15-08-15;11:21;43.5;252.3;3.7;245.3;50.03;903;4009.3
15-08-15;11:24;43.7;253.5;3.8;245.3;50.02;939;4009.3
15-08-15;11:27;43.7;254.7;3.8;245.3;50.04;926;4009.3
15-08-15;11:30;43.9;249.7;3.8;245.3;50.02;924;4009.4
15-08-15;11:33;43.9;251.0;3.8;245.3;50.05;915;4009.4
15-08-15;11:36;44.0;251.9;3.7;246.3;50.03;904;4009.5
15-08-15;11:39;43.8;251.2;3.7;245.3;50.01;908;4009.5
15-08-15;11:42;43.9;244.7;3.9;245.3;50.02;950;4009.6
15-08-15;11:45;44.2;251.5;3.8;245.3;50.04;932;4009.6
15-08-15;11:48;44.3;255.0;3.8;245.3;50.01;939;4009.7
15-08-15;11:51;44.3;251.5;3.9;245.3;50.03;937;4009.7
15-08-15;11:54;44.2;247.5;3.9;245.3;49.97;925;4009.8
15-08-15;11:57;44.5;250.3;4.0;245.3;50.03;975;4009.8
15-08-15;12:00;44.7;247.7;4.0;245.3;50.07;983;4009.9
15-08-15;12:03;44.6;248.5;4.1;245.3;50.03;999;4009.9
15-08-15;12:06;44.9;252.6;4.1;245.3;50.07;997;4010.0
15-08-15;12:09;44.9;251.3;4.0;245.3;50.02;990;4010.0
15-08-15;12:12;44.7;250.0;4.0;245.3;50.03;964;4010.1
15-08-15;12:15;45.0;254.0;4.2;245.3;50.05;1016;4010.1
15-08-15;12:18;45.2;255.6;4.1;245.3;50.06;993;4010.2
15-08-15;12:21;45.2;251.5;3.8;245.3;50.08;930;4010.2
15-08-15;12:24;45.2;245.8;4.0;245.3;50.04;979;4010.3
15-08-15;12:27;45.3;245.0;4.2;245.3;50.05;1016;4010.3
15-08-15;12:30;45.3;249.1;4.1;245.3;50.00;1005;4010.4
15-08-15;12:33;45.5;249.3;4.2;245.3;50.03;1017;4010.4
15-08-15;12:36;45.4;249.0;4.1;244.3;50.01;1000;4010.5
15-08-15;12:39;45.5;246.3;4.2;245.3;50.02;1042;4010.5
15-08-15;12:42;45.7;245.9;4.2;245.3;50.04;1036;4010.6
15-08-15;12:45;45.5;245.2;3.9;244.3;50.03;945;4010.6
15-08-15;12:48;45.8;252.6;4.1;245.3;50.08;1020;4010.7
15-08-15;12:51;45.9;244.1;4.2;245.3;50.04;1046;4010.7
15-08-15;12:54;45.7;251.0;4.2;245.3;50.08;1024;4010.8
15-08-15;12:57;45.9;247.2;4.3;245.3;50.06;1041;4010.8
15-08-15;13:00;45.8;250.7;4.2;245.3;50.05;1026;4010.9
15-08-15;13:03;45.9;247.2;4.0;243.4;50.00;996;4010.9
15-08-15;13:06;46.0;241.6;4.1;244.3;50.04;1017;4011.0
15-08-15;13:09;45.9;247.4;4.1;244.3;50.02;990;4011.0
15-08-15;13:12;46.0;243.1;4.0;245.3;50.04;987;4011.1
15-08-15;13:15;45.9;240.6;4.0;245.3;50.01;986;4011.1
15-08-15;13:18;46.0;240.2;4.1;245.3;50.04;997;4011.2
15-08-15;13:21;46.0;243.3;4.1;245.3;50.06;1004;4011.2
15-08-15;13:24;46.1;243.3;4.1;244.3;50.03;1004;4011.3
15-08-15;13:27;46.1;244.7;4.1;245.3;50.05;1002;4011.3
15-08-15;13:30;46.1;246.8;4.1;245.3;50.01;1016;4011.4
15-08-15;13:33;46.1;246.5;4.0;245.3;50.04;997;4011.4
15-08-15;13:36;46.2;249.1;4.1;245.3;50.04;1003;4011.5
15-08-15;13:39;46.1;243.0;4.0;245.3;50.06;980;4011.5
15-08-15;13:42;46.1;243.3;4.0;245.3;50.03;991;4011.6
15-08-15;13:45;46.2;245.8;4.1;245.3;50.05;1001;4011.6
15-08-15;13:48;46.4;247.4;4.1;245.3;50.03;1019;4011.7
15-08-15;13:51;46.4;247.7;4.1;245.3;50.06;1008;4011.7
15-08-15;13:54;46.2;242.7;4.0;245.3;50.02;996;4011.8
15-08-15;13:57;46.1;244.3;4.0;245.3;50.03;990;4011.8
15-08-15;14:00;46.4;246.3;4.0;245.3;50.00;985;4011.9
15-08-15;14:03;46.1;241.9;3.9;245.3;50.03;968;4011.9
15-08-15;14:06;46.4;247.8;4.0;245.3;50.03;971;4012.0
15-08-15;14:09;46.1;244.1;3.9;246.3;50.03;968;4012.0
15-08-15;14:12;46.0;242.8;4.0;245.3;50.03;967;4012.1
15-08-15;14:15;46.2;243.6;4.0;246.3;50.03;973;4012.1
15-08-15;14:18;46.1;246.2;3.9;246.3;50.06;965;4012.1
15-08-15;14:21;46.1;250.4;3.9;245.3;50.03;971;4012.2
15-08-15;14:24;46.1;244.3;4.0;245.3;50.05;949;4012.2
15-08-15;14:27;46.1;243.6;3.8;245.3;50.03;936;4012.3
15-08-15;14:30;46.1;244.7;3.8;245.3;50.03;926;4012.3
15-08-15;14:33;46.2;249.6;3.8;245.3;50.03;932;4012.4
15-08-15;14:36;45.9;245.8;3.8;246.3;50.05;928;4012.4
15-08-15;14:39;46.0;242.5;3.8;244.3;50.03;916;4012.5
15-08-15;14:42;46.0;238.7;3.7;245.3;50.08;904;4012.5
15-08-15;14:45;45.9;240.6;3.7;245.3;50.06;914;4012.6
15-08-15;14:48;45.8;239.6;3.8;246.3;50.03;914;4012.6
15-08-15;14:51;45.9;244.6;3.7;245.3;50.06;894;4012.7
15-08-15;14:54;45.8;243.8;3.5;245.3;50.03;864;4012.7
15-08-15;14:57;45.8;245.3;3.5;245.3;50.04;867;4012.7
15-08-15;15:00;45.7;249.1;3.5;245.3;50.01;868;4012.8
15-08-15;15:03;45.5;246.9;3.6;245.3;50.01;874;4012.8
15-08-15;15:06;45.9;246.5;3.6;245.3;50.02;875;4012.9
15-08-15;15:09;45.4;249.9;3.5;245.3;50.04;865;4012.9
15-08-15;15:12;45.5;242.4;3.5;245.3;50.02;847;4013.0
15-08-15;15:15;45.4;249.4;3.5;245.3;50.06;851;4013.0
15-08-15;15:18;45.3;249.6;3.5;245.3;50.05;850;4013.0
15-08-15;15:21;45.2;245.6;3.4;245.3;50.05;839;4013.1
15-08-15;15:24;45.3;248.8;3.4;245.3;50.03;837;4013.1
15-08-15;15:27;45.4;246.9;3.4;245.3;50.02;814;4013.2
15-08-15;15:30;45.2;247.9;3.3;245.3;50.04;796;4013.2
15-08-15;15:33;45.1;247.1;3.3;245.3;50.00;795;4013.2
15-08-15;15:36;45.0;248.5;3.2;245.3;50.04;777;4013.3
15-08-15;15:39;45.0;247.8;3.1;245.3;50.03;759;4013.3
15-08-15;15:42;45.0;251.5;3.1;245.3;50.07;761;4013.4
15-08-15;15:45;44.9;247.8;3.0;245.3;50.02;756;4013.4
15-08-15;15:48;44.7;255.9;3.1;244.3;50.04;760;4013.4
15-08-15;15:51;44.7;250.7;3.0;244.3;50.02;743;4013.5
15-08-15;15:54;44.5;248.8;3.0;245.3;50.05;735;4013.5
15-08-15;15:57;44.5;250.1;3.0;245.3;50.03;722;4013.6
15-08-15;16:00;44.5;246.9;2.9;245.3;50.03;718;4013.6
15-08-15;16:03;44.3;249.0;2.8;245.3;50.03;698;4013.6
15-08-15;16:06;44.4;247.8;2.8;245.3;50.04;682;4013.7
15-08-15;16:09;44.0;245.5;2.7;245.3;50.04;658;4013.7
15-08-15;16:12;44.3;248.7;2.7;245.3;50.01;661;4013.7
15-08-15;16:15;44.0;252.3;2.7;244.3;50.03;650;4013.8
15-08-15;16:18;44.0;252.5;2.7;245.3;50.11;631;4013.8
15-08-15;16:21;43.9;252.5;2.5;244.3;50.04;605;4013.8
15-08-15;16:24;43.7;254.7;2.4;244.3;50.00;584;4013.8
15-08-15;16:27;43.6;256.7;2.5;245.3;50.06;589;4013.9
15-08-15;16:30;43.5;253.2;2.4;245.3;50.04;594;4013.9
15-08-15;16:33;43.6;254.0;2.4;246.3;50.06;579;4013.9
15-08-15;16:36;43.5;249.3;2.3;245.3;50.06;555;4014.0
15-08-15;16:39;43.2;255.3;2.3;245.3;50.05;547;4014.0
15-08-15;16:42;43.2;251.6;2.2;244.3;50.05;539;4014.0
15-08-15;16:45;43.1;254.0;2.2;244.3;50.05;533;4014.0
15-08-15;16:48;43.0;257.0;2.1;245.3;50.00;520;4014.1
15-08-15;16:51;42.9;257.8;2.1;244.3;50.04;499;4014.1
15-08-15;16:54;42.8;265.2;2.1;244.3;50.03;490;4014.1
15-08-15;16:57;42.9;256.6;2.0;244.3;50.05;480;4014.1
15-08-15;17:00;42.8;252.0;2.0;245.3;49.96;465;4014.2
15-08-15;17:03;42.4;254.1;1.8;244.3;50.02;452;4014.2
15-08-15;17:06;42.3;258.6;1.8;244.3;50.07;440;4014.2
15-08-15;17:09;42.4;252.6;1.8;244.3;50.03;423;4014.2
15-08-15;17:12;42.1;263.6;1.7;244.3;50.03;425;4014.3
15-08-15;17:15;42.1;257.5;1.7;244.3;50.05;422;4014.3
15-08-15;17:18;42.1;257.8;1.7;244.3;50.05;408;4014.3
15-08-15;17:21;42.2;261.1;1.7;244.3;49.99;389;4014.3
15-08-15;17:24;41.9;260.0;1.5;244.3;50.05;365;4014.3
15-08-15;17:27;41.9;261.4;1.5;244.3;50.02;356;4014.4
15-08-15;17:30;41.6;264.4;1.4;244.3;50.05;340;4014.4
15-08-15;17:33;41.5;260.5;1.3;244.3;50.01;327;4014.4
15-08-15;17:36;41.5;261.9;1.1;243.4;50.00;287;4014.4
15-08-15;17:39;41.3;263.6;1.2;243.4;50.05;303;4014.4
15-08-15;17:42;41.2;264.4;1.1;243.4;50.03;263;4014.4
15-08-15;17:45;41.2;264.4;1.1;244.3;50.01;259;4014.4
15-08-15;17:48;40.9;263.9;1.0;243.4;50.05;208;4014.5
15-08-15;17:51;40.7;269.2;0.9;243.4;50.05;218;4014.5
15-08-15;17:54;40.5;263.8;0.8;243.4;50.04;179;4014.5
15-08-15;17:57;40.5;264.5;0.8;243.4;50.01;177;4014.5
15-08-15;18:00;40.5;262.3;0.9;243.4;50.05;206;4014.5
15-08-15;18:03;40.2;264.9;0.9;243.4;50.06;200;4014.5
15-08-15;18:06;40.2;259.1;0.8;243.4;50.04;187;4014.5
15-08-15;18:09;40.0;261.4;0.8;243.4;50.05;177;4014.5
15-08-15;18:12;40.0;264.2;0.8;243.4;50.03;159;4014.5
15-08-15;18:15;39.8;265.1;0.6;243.4;50.08;126;4014.5
15-08-15;18:18;39.8;261.7;0.6;244.3;50.01;125;4014.5
15-08-15;18:21;39.5;258.3;0.4;243.4;50.07;89;4014.6
15-08-15;18:24;39.4;257.8;0.5;243.4;50.02;107;4014.6
15-08-15;18:27;39.4;259.4;0.5;243.4;50.01;95;4014.6
15-08-15;18:30;39.3;261.3;0.4;244.3;50.05;85;4014.6
15-08-15;18:33;39.1;261.0;0.4;243.4;50.03;90;4014.6
15-08-15;18:36;39.3;252.5;0.4;243.4;50.00;74;4014.6
15-08-15;18:39;39.0;262.2;0.2;243.4;50.07;44;4014.6
15-08-15;18:42;38.6;246.8;0.2;242.4;50.00;30;4014.6
15-08-15;18:45;38.6;238.4;0.1;242.4;50.02;26;4014.6
15-08-15;18:48;38.4;236.5;0.1;243.4;50.00;20;4014.6
15-08-15;18:51;38.2;240.0;0.1;243.4;49.98;16;4014.6
15-08-15;18:54;38.0;236.7;0.0;243.4;50.04;13;4014.6
15-08-15;18:57;37.9;236.5;0.0;243.4;50.05;10;4014.6
15-08-15;19:00;37.9;238.0;0.0;243.4;50.05;8;4014.6
15-08-15;19:03;37.8;238.1;0.0;244.3;50.07;6;4014.6
15-08-15;19:06;37.7;243.3;0.0;243.4;50.04;5;4014.6
15-08-15;19:09;37.5;233.0;0.0;244.3;50.07;4;4014.6
15-08-15;19:12;37.4;209.9;0.0;243.4;50.05;3;4014.6
15-08-15;19:15;37.2;231.7;0.0;243.4;50.03;2;4014.6
15-08-15;19:18;37.0;224.2;0.0;243.4;50.02;2;4014.6
15-08-15;19:21;37.0;216.9;0.0;244.3;50.05;1;4014.6
15-08-15;19:24;36.9;203.4;0.0;243.4;50.04;0;4014.6
15-08-15;19:27;36.8;194.2;0.0;243.4;50.06;0;4014.6
15-08-15;19:30;36.7;190.2;0.0;243.4;50.07;0;4014.6
15-08-15;19:33;36.5;259.7;0.0;243.4;50.03;0;4014.6
15-08-15;19:36;36.4;248.8;0.0;243.4;50.06;0;4014.6
15-08-15;19:39;36.3;229.6;0.0;243.4;50.03;0;4014.6
15-08-15;19:42;36.2;205.2;0.0;243.4;50.01;0;4014.6
15-08-15;19:45;36.2;181.0;0.0;243.4;50.03;0;4014.6
15-08-15;19:48;36.0;158.4;0.0;242.4;50.04;0;4014.6
15-08-15;19:51;36.0;136.6;0.0;243.4;50.04;0;4014.6
15-08-15;19:54;35.9;117.3;0.0;243.4;50.01;0;4014.6
15-08-16;05:48;31.9;250.1;0.0;240.4;50.04;3;4014.6
15-08-16;05:51;32.2;224.8;0.0;239.5;50.06;4;4014.6
15-08-16;05:54;32.2;236.5;0.0;240.4;50.02;6;4014.6
15-08-16;05:57;32.5;247.7;0.0;240.4;50.04;10;4014.6
15-08-16;06:00;32.6;246.0;0.0;239.5;50.01;12;4014.6
15-08-16;06:03;32.6;254.8;0.1;242.4;50.03;14;4014.6
15-08-16;06:06;32.7;251.0;0.1;242.4;50.02;18;4014.6
15-08-16;06:09;33.0;251.2;0.1;242.4;50.06;20;4014.6
15-08-16;06:12;32.9;261.4;0.1;242.4;50.02;21;4014.6
15-08-16;06:15;32.9;257.3;0.1;242.4;50.04;24;4014.6
15-08-16;06:18;33.1;256.9;0.1;243.4;50.04;27;4014.6
15-08-16;06:21;33.2;268.0;0.1;242.4;50.03;29;4014.6
15-08-16;06:24;33.4;262.3;0.1;241.4;50.01;29;4014.6
15-08-16;06:27;33.3;272.0;0.1;241.4;50.03;31;4014.6
15-08-16;06:30;33.4;256.9;0.2;241.4;50.01;33;4014.6
15-08-16;06:33;33.8;261.3;0.2;242.4;50.03;35;4014.6
15-08-16;06:36;33.5;261.0;0.2;242.4;50.05;37;4014.6
15-08-16;06:39;33.8;262.7;0.2;242.4;50.06;38;4014.6
15-08-16;06:42;33.9;266.6;0.3;242.4;50.00;41;4014.6
15-08-16;06:45;33.8;264.4;0.2;242.4;50.06;45;4014.6
15-08-16;06:48;34.1;270.8;0.3;241.4;49.99;51;4014.6
15-08-16;06:51;34.1;271.5;0.3;241.4;50.04;55;4014.6
15-08-16;06:54;34.2;278.4;0.3;241.4;50.01;63;4014.6
15-08-16;06:57;34.2;283.5;0.4;244.3;50.04;69;4014.6
15-08-16;07:00;34.4;275.9;0.4;244.3;50.04;75;4014.6
15-08-16;07:03;34.4;282.8;0.4;244.3;50.02;80;4014.6
15-08-16;07:06;34.6;277.1;0.4;245.3;50.04;84;4014.6
15-08-16;07:09;34.7;279.4;0.5;246.3;50.04;88;4014.6
15-08-16;07:12;34.8;277.2;0.5;244.3;50.04;92;4014.6
15-08-16;07:15;34.9;283.0;0.5;245.3;50.02;95;4014.6
15-08-16;07:18;35.2;281.5;0.5;243.4;50.03;100;4014.7
15-08-16;07:21;35.2;280.9;0.5;245.3;50.06;104;4014.7
15-08-16;07:24;35.4;286.9;0.5;245.3;50.05;106;4014.7
15-08-16;07:27;35.3;281.1;0.5;247.3;50.04;111;4014.7
15-08-16;07:30;35.4;282.8;0.5;244.3;50.02;110;4014.7
15-08-16;07:33;35.4;285.4;0.5;244.3;50.06;110;4014.7
15-08-16;07:36;35.5;281.8;0.5;245.3;50.03;115;4014.7
15-08-16;07:39;35.5;281.5;0.6;243.4;50.07;115;4014.7
15-08-16;07:42;35.6;283.5;0.5;244.3;50.04;117;4014.7
15-08-16;07:45;35.7;283.1;0.5;243.4;50.05;121;4014.7
15-08-16;07:48;35.6;281.2;0.6;243.4;50.03;129;4014.7
15-08-16;07:51;35.7;287.8;0.6;243.4;50.09;139;4014.7
15-08-16;07:54;36.0;288.8;0.8;243.4;50.05;145;4014.7
15-08-16;07:57;36.1;292.3;0.7;243.4;50.04;154;4014.7
15-08-16;08:00;36.1;289.3;0.7;243.4;50.04;168;4014.7
15-08-16;08:03;36.3;284.3;0.7;244.3;50.06;157;4014.7
15-08-16;08:06;36.0;295.1;0.8;243.4;50.01;176;4014.8
15-08-16;08:09;36.3;287.8;0.8;243.4;50.03;189;4014.8
15-08-16;08:12;36.5;285.2;0.9;243.4;50.03;200;4014.8
15-08-16;08:15;36.5;290.4;0.9;243.4;50.04;216;4014.8
15-08-16;08:18;36.5;297.2;0.9;243.4;50.05;218;4014.8
15-08-16;08:21;36.5;290.1;0.9;242.4;50.02;214;4014.8
15-08-16;08:24;36.7;300.4;1.0;242.4;50.02;231;4014.8
15-08-16;08:27;37.0;297.0;1.1;242.4;50.03;241;4014.8
15-08-16;08:30;36.9;291.3;1.1;242.4;50.01;249;4014.8
15-08-16;08:33;37.0;286.6;1.0;243.4;50.02;242;4014.8
15-08-16;08:36;37.1;291.6;1.1;242.4;50.02;257;4014.9
15-08-16;08:39;37.2;290.4;0.8;242.4;50.03;198;4014.9
15-08-16;08:42;37.0;288.2;0.7;242.4;50.05;166;4014.9
15-08-16;08:45;37.0;285.9;0.7;242.4;50.03;147;4014.9
15-08-16;08:48;37.0;283.0;0.6;242.4;50.02;132;4014.9
15-08-16;08:51;37.0;271.4;0.6;242.4;50.03;125;4014.9
15-08-16;08:54;37.0;279.0;0.6;242.4;50.03;134;4014.9
15-08-16;08:57;37.1;283.0;0.7;242.4;50.01;146;4014.9
15-08-16;09:00;37.1;286.6;0.7;242.4;50.04;145;4014.9
15-08-16;09:03;37.1;291.5;0.7;242.4;50.03;144;4014.9
15-08-16;09:06;37.0;282.8;0.7;242.4;50.02;144;4014.9
15-08-16;09:09;37.0;283.5;0.7;241.4;50.01;152;4014.9
15-08-16;09:12;37.1;280.2;0.8;243.4;49.97;154;4015.0
15-08-16;09:15;37.2;286.9;0.7;241.4;50.04;155;4015.0
15-08-16;09:18;37.0;281.9;0.7;242.4;50.02;153;4015.0
15-08-16;09:21;37.1;279.7;0.7;242.4;50.03;153;4015.0
15-08-16;09:24;37.4;288.8;0.6;242.4;50.02;148;4015.0
15-08-16;09:27;37.2;280.5;0.7;241.4;50.02;141;4015.0
15-08-16;09:30;37.2;282.4;0.6;242.4;50.04;147;4015.0
15-08-16;09:33;37.2;287.2;0.7;241.4;50.05;164;4015.0
15-08-16;09:36;37.6;283.1;0.8;242.4;50.04;190;4015.0
15-08-16;09:39;37.4;286.6;0.9;242.4;50.06;206;4015.0
15-08-16;09:42;37.5;287.8;0.9;241.4;50.04;196;4015.0
15-08-16;09:45;37.4;284.3;0.8;241.4;49.99;164;4015.0
15-08-16;09:48;37.4;280.0;0.8;241.4;50.05;168;4015.1
15-08-16;09:51;37.4;285.7;0.8;242.4;50.02;181;4015.1
15-08-16;09:54;37.5;285.3;0.7;242.4;50.07;145;4015.1
15-08-16;09:57;37.4;284.7;0.6;243.4;50.08;129;4015.1
15-08-16;10:00;37.2;279.0;0.5;241.4;50.05;119;4015.1
15-08-16;10:03;37.2;283.1;0.5;242.4;50.07;105;4015.1
15-08-16;10:06;37.4;269.5;0.5;242.4;50.00;91;4015.1
15-08-16;10:09;37.4;271.8;0.4;241.4;50.10;83;4015.1
15-08-16;10:12;37.2;270.5;0.4;241.4;50.06;73;4015.1
15-08-16;10:15;37.1;260.7;0.3;242.4;50.08;63;4015.1
15-08-16;10:18;37.0;259.2;0.3;241.4;50.05;54;4015.1
15-08-16;10:21;36.9;270.8;0.2;241.4;50.09;45;4015.1
15-08-16;10:24;37.0;267.0;0.2;241.4;50.04;40;4015.1
15-08-16;10:27;36.9;259.4;0.2;242.4;50.07;37;4015.1
15-08-16;10:30;36.8;257.2;0.1;242.4;50.08;33;4015.1
15-08-16;10:33;36.8;252.2;0.1;241.4;50.07;31;4015.1
15-08-16;10:36;36.7;263.5;0.1;241.4;50.06;29;4015.1
15-08-16;10:39;36.7;250.9;0.1;242.4;50.08;28;4015.1
15-08-16;10:42;36.5;254.7;0.1;241.4;50.05;28;4015.1
15-08-16;10:45;36.3;250.0;0.1;241.4;50.04;27;4015.1
15-08-16;10:48;36.5;253.7;0.1;241.4;50.04;26;4015.1
15-08-16;10:51;36.3;245.0;0.1;241.4;50.03;24;4015.1
15-08-16;10:54;36.4;246.5;0.1;241.4;50.05;23;4015.1
15-08-16;10:57;36.2;256.4;0.1;242.4;50.09;22;4015.1
15-08-16;11:00;36.2;254.1;0.1;241.4;50.06;19;4015.1
15-08-16;11:03;36.1;247.1;0.1;241.4;50.06;18;4015.1
15-08-16;11:06;36.1;247.4;0.1;244.3;50.07;17;4015.1
15-08-16;11:09;36.1;252.3;0.1;243.4;50.04;17;4015.1
15-08-16;11:12;36.1;241.9;0.1;244.3;50.03;17;4015.1
15-08-16;11:15;36.0;262.3;0.1;244.3;50.02;16;4015.1
15-08-16;11:18;36.0;248.4;0.1;244.3;50.03;17;4015.1
15-08-16;11:21;36.0;4.8;0.1;244.3;49.99;17;4015.1
15-08-16;11:24;35.9;258.6;0.1;244.3;49.99;17;4015.1
15-08-16;11:27;35.7;256.0;0.1;244.3;50.04;18;4015.1
15-08-16;11:30;36.0;252.3;0.1;245.3;50.03;18;4015.1
15-08-16;11:33;35.7;257.9;0.1;243.4;50.03;19;4015.1
15-08-16;11:36;35.7;255.1;0.1;244.3;50.01;17;4015.1
15-08-16;11:39;35.6;246.6;0.1;244.3;50.03;20;4015.1
15-08-16;11:42;35.7;249.9;0.1;245.3;50.05;21;4015.1
15-08-16;11:45;35.6;247.8;0.1;243.4;50.03;22;4015.1
15-08-16;11:48;35.7;250.1;0.1;244.3;50.01;24;4015.1
15-08-16;11:51;35.5;252.3;0.1;243.4;50.06;24;4015.1
15-08-16;11:54;35.6;253.7;0.1;243.4;50.03;27;4015.1
15-08-16;11:57;35.7;261.7;0.2;244.3;50.01;27;4015.1
15-08-16;12:00;35.5;266.8;0.1;243.4;50.07;30;4015.1
15-08-16;12:03;35.6;260.5;0.1;243.4;50.03;31;4015.1
15-08-16;12:06;35.6;257.6;0.1;243.4;50.03;33;4015.1
15-08-16;12:09;35.6;261.9;0.1;243.4;50.03;33;4015.2
15-08-16;12:12;35.6;268.2;0.2;244.3;50.01;34;4015.2
15-08-16;12:15;35.6;260.7;0.2;243.4;50.04;37;4015.2
15-08-16;12:18;35.6;266.4;0.2;244.3;50.06;38;4015.2
15-08-16;12:21;35.6;259.8;0.2;244.3;50.04;39;4015.2
15-08-16;12:24;35.5;254.2;0.2;243.4;50.06;40;4015.2
15-08-16;12:27;35.6;262.2;0.2;243.4;50.05;42;4015.2
15-08-16;12:30;35.6;271.1;0.2;244.3;50.01;43;4015.2
15-08-16;12:33;35.7;272.4;0.2;243.4;50.02;46;4015.2
15-08-16;12:36;35.6;266.6;0.2;244.3;50.01;47;4015.2
15-08-16;12:39;35.7;269.3;0.2;243.4;50.06;49;4015.2
15-08-16;12:42;35.7;267.6;0.3;243.4;50.05;51;4015.2
15-08-16;12:45;35.6;270.5;0.3;244.3;50.03;52;4015.2
15-08-16;12:48;35.7;275.0;0.3;245.3;50.04;56;4015.2
15-08-16;12:51;35.6;271.2;0.3;243.4;50.07;56;4015.2
15-08-16;12:54;35.6;270.4;0.3;244.3;50.05;59;4015.2
15-08-16;12:57;35.7;273.7;0.3;243.4;50.06;64;4015.2
15-08-16;13:00;35.9;271.2;0.4;244.3;49.99;65;4015.2
15-08-16;13:03;35.9;279.9;0.4;245.3;50.04;67;4015.2
15-08-16;13:06;35.9;277.0;0.4;244.3;50.01;70;4015.2
15-08-16;13:09;36.0;272.3;0.4;242.4;50.01;71;4015.2
15-08-16;13:12;36.0;282.8;0.4;243.4;50.05;74;4015.2
15-08-16;13:15;35.9;280.6;0.4;242.4;50.03;77;4015.2
15-08-16;13:18;36.1;289.5;0.4;244.3;50.03;80;4015.2
15-08-16;13:21;36.0;281.2;0.4;243.4;50.05;85;4015.2
15-08-16;13:24;36.0;277.5;0.5;244.3;50.05;90;4015.2
15-08-16;13:27;36.0;289.3;0.4;243.4;50.05;95;4015.2
15-08-16;13:30;36.0;288.2;0.5;243.4;50.08;101;4015.2
15-08-16;13:33;36.1;285.6;0.5;243.4;50.02;106;4015.2
15-08-16;13:36;36.2;291.7;0.5;243.4;50.02;111;4015.2
15-08-16;13:39;36.0;289.4;0.5;244.3;50.06;116;4015.2
15-08-16;13:42;36.2;282.8;0.5;243.4;50.06;119;4015.3
15-08-16;13:45;36.2;285.3;0.5;244.3;50.05;123;4015.3
15-08-16;13:48;36.3;289.0;0.5;244.3;50.03;124;4015.3
15-08-16;13:51;36.3;287.4;0.6;244.3;50.05;125;4015.3
15-08-16;13:54;36.2;284.6;0.6;244.3;50.09;126;4015.3
15-08-16;13:57;36.3;285.6;0.6;244.3;50.08;125;4015.3
15-08-16;14:00;36.5;284.1;0.6;244.3;50.06;124;4015.3
15-08-16;14:03;36.3;282.4;0.5;244.3;50.11;122;4015.3
15-08-16;14:06;36.4;286.0;0.5;244.3;50.04;122;4015.3
15-08-16;14:09;36.3;284.1;0.6;244.3;50.05;120;4015.3
15-08-16;14:12;36.3;280.0;0.5;244.3;50.02;121;4015.3
15-08-16;14:15;36.4;283.5;0.5;244.3;50.03;120;4015.3
15-08-16;14:18;36.3;290.7;0.5;244.3;50.06;120;4015.3
15-08-16;14:21;36.4;281.5;0.6;244.3;50.07;120;4015.3
15-08-16;14:24;36.5;289.0;0.5;244.3;50.07;121;4015.3
15-08-16;14:27;36.4;281.8;0.5;246.3;50.08;123;4015.3
15-08-16;14:30;36.4;275.3;0.6;244.3;50.05;124;4015.3
15-08-16;14:33;36.5;278.3;0.6;244.3;50.04;126;4015.4
15-08-16;14:36;36.7;280.9;0.5;244.3;50.02;127;4015.4
15-08-16;14:39;36.7;281.8;0.6;243.4;50.04;131;4015.4
15-08-16;14:42;36.5;290.1;0.7;243.4;50.06;131;4015.4
15-08-16;14:45;36.5;283.7;0.6;244.3;50.07;135;4015.4
15-08-16;14:48;36.5;284.0;0.7;244.3;50.07;137;4015.4
15-08-16;14:51;36.5;285.7;0.7;244.3;50.06;136;4015.4
15-08-16;14:54;36.5;285.7;0.6;244.3;50.06;136;4015.4
15-08-16;14:57;36.8;288.5;0.6;244.3;50.07;135;4015.4
15-08-16;15:00;37.0;286.2;0.6;244.3;50.03;134;4015.4
15-08-16;15:03;36.7;287.6;0.6;244.3;50.04;134;4015.4
15-08-16;15:06;36.8;288.2;0.6;244.3;50.06;134;4015.4
15-08-16;15:09;36.8;290.9;0.7;244.3;50.03;130;4015.4
15-08-16;15:12;36.7;276.1;0.6;244.3;50.02;126;4015.4
15-08-16;15:15;36.5;276.5;0.6;244.3;50.06;119;4015.4
15-08-16;15:18;36.8;281.1;0.5;244.3;50.04;123;4015.5
15-08-16;15:21;36.7;286.2;0.6;244.3;50.05;131;4015.5
15-08-16;15:24;36.8;280.0;0.7;244.3;50.03;144;4015.5
15-08-16;15:27;36.8;284.7;0.7;244.3;50.06;158;4015.5
15-08-16;15:30;37.0;287.9;0.7;244.3;50.03;170;4015.5
15-08-16;15:33;36.9;286.2;0.8;244.3;50.03;178;4015.5
15-08-16;15:36;37.0;280.3;0.8;245.3;50.05;181;4015.5
15-08-16;15:39;37.0;285.2;0.8;244.3;50.05;185;4015.5
15-08-16;15:42;37.0;291.9;0.8;244.3;50.04;186;4015.5
15-08-16;15:45;36.9;289.3;0.7;245.3;50.10;188;4015.5
15-08-16;15:48;36.9;280.6;0.8;245.3;50.04;188;4015.5
15-08-16;15:51;37.1;285.4;0.8;244.3;50.03;192;4015.5
15-08-16;15:54;37.1;288.2;0.8;244.3;50.01;188;4015.6
15-08-16;15:57;37.1;288.8;0.8;245.3;50.05;183;4015.6
15-08-16;16:00;37.4;282.4;0.8;244.3;50.04;178;4015.6
15-08-16;16:03;37.2;277.0;0.7;244.3;50.07;172;4015.6
15-08-16;16:06;37.1;284.1;0.8;244.3;50.04;165;4015.6
15-08-16;16:09;37.0;285.2;0.7;244.3;50.05;165;4015.6
15-08-16;16:12;37.2;284.4;0.7;244.3;50.03;165;4015.6
15-08-16;16:15;37.2;281.3;0.7;245.3;50.03;164;4015.6
15-08-16;16:18;37.4;289.0;0.7;244.3;50.05;160;4015.6
15-08-16;16:21;37.1;285.3;0.7;244.3;50.04;160;4015.6
15-08-16;16:24;37.4;285.9;0.8;244.3;50.03;161;4015.6
15-08-16;16:27;37.4;276.7;0.7;244.3;50.03;159;4015.6
15-08-16;16:30;37.2;287.4;0.8;245.3;49.99;161;4015.7
15-08-16;16:33;37.2;284.1;0.7;245.3;50.03;161;4015.7
15-08-16;16:36;37.4;285.9;0.7;244.3;50.02;155;4015.7
15-08-16;16:39;37.1;279.1;0.7;244.3;50.03;151;4015.7
15-08-16;16:42;37.1;279.0;0.7;245.3;50.02;144;4015.7
15-08-16;16:45;37.1;280.2;0.7;244.3;50.04;139;4015.7
15-08-16;16:48;37.2;281.9;0.6;245.3;50.03;140;4015.7
15-08-16;16:51;37.2;280.9;0.7;244.3;50.03;139;4015.7
15-08-16;16:54;37.4;278.1;0.6;245.3;50.03;139;4015.7
15-08-16;16:57;37.2;278.6;0.6;245.3;50.03;134;4015.7
15-08-16;17:00;37.1;274.3;0.6;245.3;50.06;124;4015.7
15-08-16;17:03;37.2;278.4;0.5;244.3;50.07;117;4015.7
15-08-16;17:06;37.0;277.8;0.5;245.3;50.03;117;4015.7
15-08-16;17:09;37.2;279.4;0.5;244.3;50.03;119;4015.7
15-08-16;17:12;37.2;275.9;0.6;244.3;50.07;117;4015.8
15-08-16;17:15;37.0;281.1;0.5;244.3;50.04;114;4015.8
15-08-16;17:18;37.0;277.1;0.5;245.3;50.05;111;4015.8
15-08-16;17:21;37.1;277.1;0.5;244.3;50.03;108;4015.8
15-08-16;17:24;37.0;273.6;0.5;244.3;50.05;104;4015.8
15-08-16;17:27;37.0;275.8;0.5;244.3;50.04;100;4015.8
15-08-16;17:30;36.9;279.4;0.5;244.3;50.03;94;4015.8
15-08-16;17:33;36.9;276.4;0.4;244.3;50.03;91;4015.8
15-08-16;17:36;36.7;266.0;0.4;244.3;50.02;86;4015.8
15-08-16;17:39;36.9;276.1;0.4;244.3;50.03;84;4015.8
15-08-16;17:42;36.8;271.7;0.4;244.3;50.07;81;4015.8
15-08-16;17:45;36.9;271.1;0.4;243.4;50.08;80;4015.8
15-08-16;17:48;36.9;275.6;0.4;245.3;50.05;79;4015.8
15-08-16;17:51;36.9;273.7;0.4;244.3;50.06;78;4015.8
15-08-16;17:54;36.9;272.9;0.4;244.3;50.05;77;4015.8
15-08-16;17:57;36.8;271.4;0.4;244.3;50.02;77;4015.8
15-08-16;18:00;36.8;267.6;0.4;244.3;50.07;73;4015.8
15-08-16;18:03;36.5;280.8;0.4;244.3;50.05;70;4015.8
15-08-16;18:06;36.7;264.4;0.3;244.3;50.05;69;4015.8
15-08-16;18:09;36.5;264.2;0.4;244.3;50.03;68;4015.8
15-08-16;18:12;36.4;271.4;0.4;244.3;50.05;67;4015.8
15-08-16;18:15;36.5;264.4;0.4;244.3;50.02;67;4015.8
15-08-16;18:18;36.5;266.1;0.4;244.3;50.03;66;4015.8
15-08-16;18:21;36.5;270.7;0.4;244.3;50.02;64;4015.8
15-08-16;18:24;36.5;266.7;0.4;244.3;50.01;61;4015.9
15-08-16;18:27;36.4;267.9;0.3;244.3;50.04;59;4015.9
15-08-16;18:30;36.4;265.7;0.3;244.3;50.03;55;4015.9
15-08-16;18:33;36.4;270.1;0.3;244.3;50.03;51;4015.9
15-08-16;18:36;36.3;262.5;0.2;244.3;50.02;47;4015.9
15-08-16;18:39;36.4;270.7;0.2;243.4;50.02;42;4015.9
15-08-16;18:42;36.2;261.3;0.2;244.3;50.00;39;4015.9
15-08-16;18:45;36.2;262.2;0.2;243.4;50.04;36;4015.9
15-08-16;18:48;36.2;260.8;0.2;243.4;50.03;33;4015.9
15-08-16;18:51;36.2;252.6;0.2;245.3;50.02;30;4015.9
15-08-16;18:54;36.2;250.6;0.1;244.3;50.04;27;4015.9
15-08-16;18:57;36.0;256.2;0.1;244.3;50.03;24;4015.9
15-08-16;19:00;36.0;246.9;0.1;244.3;50.04;21;4015.9
15-08-16;19:03;36.0;249.3;0.1;244.3;50.07;17;4015.9
15-08-16;19:06;35.9;241.8;0.1;244.3;50.04;14;4015.9
15-08-16;19:09;35.9;243.4;0.1;244.3;50.05;11;4015.9
15-08-16;19:12;35.7;240.9;0.0;244.3;50.06;7;4015.9
15-08-16;19:15;35.7;231.4;0.0;244.3;50.03;6;4015.9
15-08-16;19:18;35.6;242.8;0.0;244.3;50.02;4;4015.9
15-08-16;19:21;35.5;237.1;0.0;244.3;50.04;1;4015.9
15-08-16;19:24;35.5;209.7;0.0;244.3;50.00;0;4015.9
15-08-16;19:27;35.4;202.1;0.0;244.3;50.01;0;4015.9
15-08-16;19:30;35.3;179.0;0.0;244.3;50.02;0;4015.9
15-08-16;19:33;35.2;111.3;0.0;244.3;50.03;0;4015.9
15-08-16;19:36;35.2;155.2;0.0;244.3;50.03;0;4015.9
15-08-16;19:39;35.0;223.3;0.0;243.4;50.06;0;4015.9
15-08-16;19:42;35.0;230.7;0.0;244.3;50.02;0;4015.9
15-08-16;19:45;34.9;193.9;0.0;244.3;50.05;0;4015.9
15-08-16;19:48;34.8;146.3;0.0;244.3;50.03;0;4015.9
15-08-16;19:51;34.8;112.6;0.0;244.3;50.05;0;4015.9
15-08-16;19:54;34.7;105.1;0.0;243.4;50.05;0;4015.9
15-08-17;06:27;31.7;264.2;0.1;242.4;50.05;19;4015.9
15-08-17;06:30;31.8;256.4;0.1;241.4;50.03;21;4015.9
15-08-17;06:33;31.8;251.0;0.1;242.4;50.09;24;4015.9
15-08-17;06:36;32.0;272.3;0.1;242.4;50.07;26;4015.9
15-08-17;06:39;31.9;269.0;0.1;240.4;50.06;33;4015.9
15-08-17;06:42;32.0;256.4;0.2;240.4;50.06;35;4015.9
15-08-17;06:45;32.3;262.6;0.2;242.4;50.06;38;4015.9
15-08-17;06:48;32.4;276.4;0.2;245.3;50.05;42;4015.9
15-08-17;06:51;32.5;272.4;0.2;244.3;50.03;47;4015.9
15-08-17;06:54;32.6;270.5;0.2;245.3;50.03;49;4015.9
15-08-17;06:57;32.9;273.0;0.3;246.3;50.05;49;4015.9
15-08-17;07:00;32.7;274.2;0.3;246.3;50.05;53;4015.9
15-08-17;07:03;32.9;273.9;0.3;244.3;50.06;53;4015.9
15-08-17;07:06;33.1;274.8;0.3;244.3;50.03;53;4015.9
15-08-17;07:09;33.2;266.6;0.3;245.3;50.05;56;4015.9
15-08-17;07:12;33.2;276.7;0.3;245.3;50.03;60;4015.9
15-08-17;07:15;33.5;270.7;0.4;244.3;50.00;60;4015.9
15-08-17;07:18;33.4;264.1;0.3;243.4;50.05;59;4015.9
15-08-17;07:21;33.4;273.6;0.3;243.4;50.02;61;4015.9
15-08-17;07:24;33.7;272.0;0.4;244.3;50.01;63;4015.9
15-08-17;07:27;33.8;274.8;0.3;243.4;50.06;64;4015.9
15-08-17;07:30;33.9;272.1;0.4;243.4;50.02;64;4015.9
15-08-17;07:33;33.9;273.4;0.4;244.3;50.03;66;4015.9
15-08-17;07:36;34.1;279.9;0.3;242.4;50.03;67;4015.9
15-08-17;07:39;34.0;283.4;0.5;243.4;50.04;72;4015.9
15-08-17;07:42;34.4;284.1;0.4;243.4;50.05;77;4015.9
15-08-17;07:45;34.4;276.5;0.4;243.4;50.05;81;4015.9
15-08-17;07:48;34.2;288.5;0.4;242.4;50.01;82;4015.9
15-08-17;07:51;34.5;279.7;0.4;243.4;50.02;85;4016.0
15-08-17;07:54;34.5;287.8;0.4;244.3;50.02;89;4016.0
15-08-17;07:57;34.6;284.7;0.5;244.3;50.03;92;4016.0
15-08-17;08:00;34.8;289.8;0.5;243.4;50.07;91;4016.0
15-08-17;08:03;34.6;278.6;0.4;244.3;50.04;83;4016.0
15-08-17;08:06;34.7;276.4;0.4;243.4;50.04;78;4016.0
15-08-17;08:09;34.7;286.5;0.4;244.3;50.04;78;4016.0
15-08-17;08:12;34.8;284.7;0.4;243.4;50.0;83;4016.0
15-08-17;08:15;34.8;279.7;0.4;243.4;50.05;89;4016.0
15-08-17;08:18;34.9;284.6;0.6;244.3;49.98;96;4016.0
15-08-17;08:21;35.0;289.5;0.4;243.4;50.02;103;4016.0
15-08-17;08:24;35.0;281.2;0.5;244.3;50.05;114;4016.0
15-08-17;08:27;35.0;281.8;0.6;242.4;50.04;121;4016.0
15-08-17;08:30;35.2;293.9;0.6;243.4;50.04;138;4016.0
15-08-17;08:33;35.4;297.2;0.7;242.4;50.04;164;4016.0
15-08-17;08:36;35.3;297.6;0.8;242.4;50.06;184;4016.0
15-08-17;08:39;35.5;301.4;0.9;244.3;50.04;198;4016.0
15-08-17;08:42;35.6;296.6;1.0;244.3;50.07;214;4016.0
15-08-17;08:45;35.5;307.9;1.0;242.4;50.04;232;4016.1
15-08-17;08:48;35.6;300.1;1.0;243.4;50.05;233;4016.1
15-08-17;08:51;35.7;299.4;1.0;243.4;50.09;224;4016.1
15-08-17;08:54;36.0;292.5;1.0;243.4;50.05;225;4016.1
15-08-17;08:57;35.9;292.9;1.1;244.3;50.04;241;4016.1
15-08-17;09:00;36.0;299.7;1.1;244.3;50.02;262;4016.1
15-08-17;09:03;36.0;300.7;1.2;243.4;50.07;279;4016.1
15-08-17;09:06;36.2;298.8;1.3;242.4;50.03;319;4016.1
15-08-17;09:09;36.3;298.0;1.1;242.4;50.07;279;4016.2
15-08-17;09:12;36.3;299.5;1.3;242.4;50.06;300;4016.2
15-08-17;09:15;36.7;301.6;1.4;242.4;50.09;346;4016.2
15-08-17;09:18;36.7;301.3;1.7;242.4;50.05;409;4016.2
15-08-17;09:21;37.0;299.7;1.7;241.4;50.07;405;4016.2
15-08-17;09:24;36.5;296.9;1.6;242.4;50.05;387;4016.2
15-08-17;09:27;37.0;293.2;2.1;245.3;50.01;469;4016.3
15-08-17;09:30;37.1;301.6;2.2;245.3;50.06;549;4016.3
15-08-17;09:33;37.2;298.6;2.1;244.3;50.03;519;4016.3
15-08-17;09:36;37.6;296.4;2.1;244.3;50.03;532;4016.3
15-08-17;09:39;37.7;293.8;2.4;243.4;50.01;543;4016.4
15-08-17;09:42;38.0;291.5;2.1;243.4;50.06;507;4016.4
15-08-17;09:45;37.7;290.1;2.0;244.3;50.06;479;4016.4
15-08-17;09:48;38.3;287.9;2.3;245.3;50.06;546;4016.5
15-08-17;09:51;38.4;288.4;2.5;244.3;50.05;615;4016.5
15-08-17;09:54;38.5;280.0;2.1;243.4;50.06;518;4016.5
15-08-17;09:57;38.5;276.1;2.5;244.3;50.07;620;4016.5
15-08-17;10:00;38.6;284.4;2.7;244.3;50.02;661;4016.6
15-08-17;10:03;38.9;283.1;2.7;245.3;50.05;660;4016.6
15-08-17;10:06;38.9;281.9;1.8;245.3;50.04;430;4016.6
15-08-17;10:09;38.7;271.5;1.9;243.4;50.03;472;4016.7
15-08-17;10:12;39.1;282.7;2.9;244.3;50.03;706;4016.7
15-08-17;10:15;39.3;252.2;2.3;243.4;50.03;569;4016.7
15-08-17;10:18;39.4;277.7;2.7;244.3;50.07;659;4016.7
15-08-17;10:21;39.3;278.9;2.0;243.4;50.06;470;4016.8
15-08-17;10:24;39.5;270.4;2.9;243.4;50.09;707;4016.8
15-08-17;10:27;39.8;274.5;3.3;244.3;50.05;786;4016.8
15-08-17;10:30;39.9;273.3;3.3;245.3;50.07;800;4016.9
15-08-17;10:33;40.0;273.7;2.2;243.4;50.06;528;4016.9
15-08-17;10:36;39.8;282.7;2.6;244.3;50.03;605;4016.9
15-08-17;10:39;40.2;272.7;3.2;243.4;50.07;781;4017.0
15-08-17;10:42;40.2;256.9;3.4;244.3;50.04;804;4017.0
15-08-17;10:45;40.2;273.0;3.1;243.4;50.06;761;4017.1
15-08-17;10:48;40.5;271.1;2.9;244.3;50.10;694;4017.1
15-08-17;10:51;40.6;273.0;3.2;243.4;50.07;796;4017.1
15-08-17;10:54;40.7;268.7;2.4;242.4;50.09;591;4017.2
15-08-17;10:57;40.8;267.6;3.1;244.3;50.09;743;4017.2
15-08-17;11:00;41.0;267.0;3.2;244.3;50.05;797;4017.2
15-08-17;11:03;41.3;267.0;3.7;244.3;50.08;893;4017.3
15-08-17;11:06;41.3;261.6;4.0;245.3;50.05;967;4017.3
15-08-17;11:09;41.6;261.0;4.0;245.3;50.06;981;4017.4
15-08-17;11:12;41.6;254.0;4.0;244.3;50.07;975;4017.4
