data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-08-17;11:15;41.5;266.8;3.3;244.3;50.06;790;4017.5
15-08-17;11:18;42.1;274.6;3.9;244.3;50.08;962;4017.5
15-08-17;11:21;42.1;243.6;3.7;243.4;50.07;915;4017.6
15-08-17;11:24;42.0;260.8;2.7;243.4;50.05;655;4017.6
15-08-17;11:27;42.1;244.9;2.3;243.4;50.06;544;4017.6
15-08-17;11:30;41.4;231.2;2.4;243.4;50.05;579;4017.6
15-08-17;11:33;41.4;272.4;1.5;242.4;50.07;355;4017.7
15-08-17;11:36;41.2;288.5;2.6;244.3;50.09;633;4017.7
15-08-17;11:39;41.6;267.9;3.3;245.3;50.08;808;4017.7
15-08-17;11:42;41.6;267.6;2.8;243.4;50.07;691;4017.8
15-08-17;11:45;41.6;276.2;3.4;243.4;50.10;844;4017.8
15-08-17;11:48;41.6;280.2;1.9;242.4;50.11;449;4017.8
15-08-17;11:51;41.2;289.5;2.1;243.4;50.12;528;4017.9
15-08-17;11:54;41.4;270.4;2.5;243.4;50.05;601;4017.9
15-08-17;11:57;41.4;279.3;2.1;243.4;50.07;513;4017.9
15-08-17;12:00;40.9;271.4;1.9;242.4;50.03;443;4017.9
15-08-17;12:03;41.0;285.0;2.3;243.4;50.07;555;4018.0
15-08-17;12:06;40.9;223.6;2.0;243.4;50.03;461;4018.0
15-08-17;12:09;41.2;275.9;3.5;243.4;50.03;856;4018.0
15-08-17;12:12;41.4;280.3;2.0;243.4;50.03;488;4018.1
15-08-17;12:15;41.0;286.2;2.2;243.4;50.06;513;4018.1
15-08-17;12:18;40.9;267.0;2.3;243.4;50.06;539;4018.1
15-08-17;12:21;40.8;285.4;1.7;242.4;50.07;400;4018.1
15-08-17;12:24;40.5;287.5;1.5;243.4;50.03;356;4018.2
15-08-17;12:27;40.6;283.4;1.5;244.3;50.03;370;4018.2
15-08-17;12:30;40.5;289.0;1.6;242.4;50.01;374;4018.2
15-08-17;12:33;40.5;289.1;1.6;242.4;49.96;375;4018.2
15-08-17;12:36;40.2;292.3;1.5;242.4;50.04;340;4018.2
15-08-17;12:39;40.0;288.2;1.4;242.4;50.09;338;4018.2
15-08-17;12:42;40.2;286.9;1.8;242.4;50.05;435;4018.3
15-08-17;12:45;50.0;287.4;2.1;243.4;50.03;506;4018.3
15-08-17;12:48;40.4;291.9;2.1;242.4;50.05;502;4018.3
15-08-17;12:51;40.2;282.5;1.9;243.4;50.04;448;4018.3
15-08-17;12:54;40.0;284.4;1.4;242.4;50.04;326;4018.4
15-08-17;12:57;40.0;282.7;1.4;242.4;50.06;330;4018.4
15-08-17;13:00;40.1;266.1;2.3;243.4;50.04;571;4018.4
15-08-17;13:03;40.1;277.7;2.7;243.4;50.05;639;4018.4
15-08-17;13:06;40.1;284.1;1.8;243.4;50.06;449;4018.4
15-08-17;13:09;40.2;265.7;2.5;243.4;50.08;596;4018.5
15-08-17;13:12;40.4;286.5;2.5;243.4;50.05;589;4018.5
15-08-17;13:15;40.5;281.3;2.7;242.4;50.05;633;4018.5
15-08-17;13:18;40.8;272.9;3.5;244.3;50.02;857;4018.6
15-08-17;13:21;41.2;271.2;4.1;244.3;49.99;989;4018.6
15-08-17;13:24;41.5;257.9;4.6;246.3;50.07;1128;4018.7
15-08-17;13:27;42.0;264.5;4.7;245.3;50.07;1144;4018.7
15-08-17;13:30;42.4;263.0;4.4;244.3;50.07;1064;4018.8
15-08-17;13:33;42.1;275.2;2.0;243.4;50.03;467;4018.8
15-08-17;13:36;41.6;281.5;1.4;243.4;50.04;349;4018.8
15-08-17;13:39;41.3;289.3;1.3;243.4;50.07;304;4018.9
15-08-17;13:42;40.8;290.3;1.3;242.4;50.07;317;4018.9
15-08-17;13:45;40.7;289.8;1.9;242.4;49.99;448;4018.9
15-08-17;13:48;41.3;267.3;4.2;245.3;50.06;1014;4018.9
15-08-17;13:51;41.6;272.6;2.5;244.3;50.06;609;4019.0
15-08-17;13:54;41.3;279.1;2.3;244.3;50.04;531;4019.0
15-08-17;13:57;41.3;275.0;4.6;246.3;50.02;1147;4019.0
15-08-17;14:00;41.7;279.6;4.3;245.3;50.05;1030;4019.1
15-08-17;14:03;42.1;266.6;4.2;246.3;50.07;986;4019.1
15-08-17;14:06;42.0;269.6;2.4;245.3;50.01;587;4019.2
15-08-17;14:09;41.7;275.9;2.6;244.3;50.02;653;4019.2
15-08-17;14:12;41.4;273.9;1.2;243.4;50.06;305;4019.2
15-08-17;14:15;41.0;284.1;1.8;244.3;50.06;423;4019.2
15-08-17;14:18;40.9;261.6;1.5;245.3;50.07;357;4019.2
15-08-17;14:21;40.7;280.0;1.3;244.3;50.03;330;4019.3
15-08-17;14:24;40.8;272.3;2.1;244.3;50.05;525;4019.3
15-08-17;14:27;41.0;278.4;2.6;244.3;50.05;631;4019.3
15-08-17;14:30;40.9;277.4;1.7;243.4;50.04;393;4019.3
15-08-17;14:33;50.0;277.5;1.8;244.3;49.97;418;4019.4
15-08-17;14:36;40.9;287.2;1.9;244.3;50.04;452;4019.4
15-08-17;14:39;40.8;279.1;1.5;243.4;50.05;361;4019.4
15-08-17;14:42;40.7;283.0;1.6;243.4;50.06;380;4019.4
15-08-17;14:45;40.5;271.1;1.1;242.4;50.03;270;4019.4
15-08-17;14:48;40.0;279.4;1.1;243.4;50.01;239;4019.4
15-08-17;14:51;40.1;272.7;1.1;242.4;50.06;274;4019.5
15-08-17;14:54;40.0;280.8;1.5;243.4;50.07;349;4019.5
15-08-17;14:57;40.1;281.5;1.6;243.4;50.05;395;4019.5
15-08-17;15:00;40.1;283.4;1.8;244.3;50.06;463;4019.5
15-08-17;15:03;40.0;285.6;1.5;244.3;50.05;380;4019.5
15-08-17;15:06;40.0;283.3;1.4;243.4;50.07;337;4019.5
15-08-17;15:09;40.1;284.6;1.7;243.4;50.09;408;4019.6
15-08-17;15:12;40.1;277.0;1.6;244.3;50.07;389;4019.6
15-08-17;15:15;40.0;284.0;2.0;244.3;50.05;488;4019.6
15-08-17;15:18;40.2;274.6;2.9;246.3;50.08;685;4019.6
15-08-17;15:21;40.5;292.0;2.7;246.3;50.08;643;4019.7
15-08-17;15:24;40.9;278.3;3.6;245.3;50.05;876;4019.7
15-08-17;15:27;41.4;267.1;3.7;245.3;50.03;928;4019.8
15-08-17;15:30;41.6;265.7;3.8;247.3;50.08;938;4019.8
15-08-17;15:33;41.9;4.8;3.7;246.3;50.01;899;4019.8
15-08-17;15:36;41.5;265.7;1.8;245.3;50.05;428;4019.9
15-08-17;15:39;41.3;269.0;1.9;245.3;50.03;485;4019.9
15-08-17;15:42;41.2;271.4;2.4;244.3;50.10;594;4019.9
15-08-17;15:45;41.5;274.2;2.5;245.3;50.05;623;4020.0
15-08-17;15:48;41.5;264.4;0.0;245.3;50.05;741;4020.0
15-08-17;15:51;41.7;273.7;3.3;246.3;50.07;822;4020.0
15-08-17;15:54;42.0;269.6;3.3;246.3;50.05;801;4020.1
15-08-17;15:57;41.9;273.7;2.8;245.3;50.07;696;4020.1
15-08-17;16:00;42.0;273.0;3.1;246.3;50.07;762;4020.1
15-08-17;16:03;42.0;277.7;3.0;245.3;50.06;708;4020.2
15-08-17;16:06;41.9;269.5;3.1;245.3;50.05;761;4020.2
15-08-17;16:09;42.2;270.4;3.3;245.3;50.08;777;4020.2
15-08-17;16:12;41.6;272.3;1.6;244.3;50.03;386;4020.3
15-08-17;16:15;41.4;275.6;1.1;244.3;50.04;257;4020.3
15-08-17;16:18;40.9;278.3;1.1;244.3;50.02;254;4020.3
15-08-17;16:21;40.9;280.2;1.1;244.3;50.03;250;4020.3
15-08-17;16:24;40.7;279.3;1.0;244.3;50.02;243;4020.3
15-08-17;16:27;40.6;265.7;1.3;243.4;50.01;322;4020.3
15-08-17;16:30;40.6;288.2;2.1;244.3;50.03;493;4020.4
15-08-17;16:33;40.7;273.6;1.8;244.3;50.05;435;4020.4
15-08-17;16:36;40.8;277.4;2.3;245.3;50.04;546;4020.4
15-08-17;16:39;40.9;283.3;2.4;244.3;50.05;616;4020.4
15-08-17;16:42;41.3;277.7;2.8;245.3;50.07;662;4020.5
15-08-17;16:45;41.3;276.7;2.7;245.3;50.04;643;4020.5
15-08-17;16:48;41.4;275.6;2.4;245.3;50.03;580;4020.5
15-08-17;16:51;41.2;276.8;2.3;246.3;50.04;556;4020.6
15-08-17;16:54;40.9;254.2;2.1;244.3;50.06;510;4020.6
15-08-17;16:57;41.0;277.7;2.3;245.3;50.06;551;4020.6
15-08-17;17:00;41.2;276.4;2.0;245.3;50.08;493;4020.6
15-08-17;17:03;40.8;260.7;1.7;245.3;50.07;420;4020.7
15-08-17;17:06;40.5;280.8;1.0;244.3;50.06;233;4020.7
15-08-17;17:09;40.4;248.5;1.2;245.3;50.04;281;4020.7
15-08-17;17:12;40.6;277.2;1.3;245.3;50.07;301;4020.7
15-08-17;17:15;40.4;272.3;1.1;245.3;50.06;255;4020.7
15-08-17;17:18;40.0;280.8;0.8;244.3;50.07;198;4020.7
15-08-17;17:21;40.0;280.9;0.8;244.3;50.06;178;4020.7
15-08-17;17:24;39.8;285.7;0.8;245.3;50.02;185;4020.7
15-08-17;17:27;39.7;274.9;0.8;244.3;50.03;197;4020.8
15-08-17;17:30;39.8;279.9;1.4;245.3;50.13;330;4020.8
15-08-17;17:33;39.7;276.7;1.3;244.3;50.05;308;4020.8
15-08-17;17:36;39.7;281.9;1.4;245.3;49.99;325;4020.8
15-08-17;17:39;39.4;284.9;1.2;245.3;50.02;294;4020.8
15-08-17;17:42;39.4;279.3;1.2;244.3;50.02;279;4020.8
15-08-17;17:45;39.4;281.6;1.2;246.3;50.09;284;4020.8
15-08-17;17:48;39.5;284.1;1.1;245.3;50.06;251;4020.9
15-08-17;17:51;39.3;281.5;1.1;245.3;49.99;249;4020.9
15-08-17;17:54;39.2;279.7;1.0;245.3;50.04;245;4020.9
15-08-17;17:57;39.1;281.9;0.8;245.3;50.03;202;4020.9
15-08-17;18:00;39.2;278.7;0.8;245.3;50.04;200;4020.9
15-08-17;18:03;39.1;280.6;0.8;244.3;50.07;170;4020.9
15-08-17;18:06;39.1;278.4;0.6;244.3;50.03;129;4020.9
15-08-17;18:09;38.7;274.8;0.4;245.3;50.04;89;4020.9
15-08-17;18:12;38.7;272.3;0.4;245.3;50.04;92;4020.9
15-08-17;18:15;38.5;266.8;0.4;244.3;50.04;75;4020.9
15-08-17;18:18;38.3;265.1;0.5;245.3;50.06;94;4020.9
15-08-17;18:21;38.5;260.4;0.5;245.3;50.05;100;4020.9
15-08-17;18:24;38.3;266.7;0.5;245.3;50.05;97;4021.0
15-08-17;18:27;38.2;272.7;0.5;244.3;50.02;92;4021.0
15-08-17;18:30;38.2;269.0;0.5;245.3;50.03;95;4021.0
15-08-17;18:33;38.0;275.8;0.5;245.3;50.03;94;4021.0
15-08-17;18:36;37.9;271.1;0.4;244.3;50.00;89;4021.0
15-08-17;18:39;37.8;268.5;0.4;244.3;50.05;83;4021.0
15-08-17;18:42;37.7;267.3;0.4;244.3;50.12;76;4021.0
15-08-17;18:45;37.8;273.4;0.4;244.3;50.01;68;4021.0
15-08-17;18:48;37.7;268.3;0.4;245.3;49.94;64;4021.0
15-08-17;18:51;37.6;263.8;0.3;245.3;50.03;57;4021.0
15-08-17;18:54;37.4;259.7;0.2;245.3;50.05;46;4021.0
15-08-17;18:57;37.2;264.8;0.2;244.3;50.01;39;4021.0
15-08-17;19:00;37.2;256.3;0.2;244.3;50.06;32;4021.0
15-08-17;19:03;37.0;259.7;0.1;244.3;50.06;25;4021.0
15-08-17;19:06;37.1;256.4;0.1;245.3;50.07;21;4021.0
15-08-17;19:09;36.8;253.2;0.1;244.3;50.04;15;4021.0
15-08-17;19:12;36.8;242.2;0.1;244.3;50.06;13;4021.0
15-08-17;19:15;36.5;239.7;0.0;245.3;50.05;10;4021.0
15-08-17;19:18;36.4;236.5;0.0;245.3;50.05;7;4021.0
15-08-17;19:21;36.4;239.0;0.0;244.3;50.03;5;4021.0
15-08-17;19:24;36.3;232.3;0.0;244.3;50.05;3;4021.0
15-08-17;19:27;36.2;229.8;0.0;245.3;50.06;1;4021.0
15-08-17;19:30;36.1;151.0;0.0;244.3;50.06;0;4021.0
15-08-17;19:33;36.0;115.5;0.0;244.3;50.05;0;4021.0
15-08-17;19:36;35.7;183.3;0.0;244.3;50.06;0;4021.0
15-08-17;19:39;35.7;252.5;0.0;244.3;50.05;0;4021.0
15-08-17;19:42;35.6;253.5;0.0;244.3;50.07;0;4021.0
15-08-17;19:45;35.5;245.0;0.0;243.4;50.05;0;4021.0
15-08-17;19:48;35.4;205.6;0.0;243.4;50.05;0;4021.0
15-08-17;19:51;35.3;157.1;0.0;245.3;50.04;0;4021.0
15-08-17;19:54;35.3;127.0;0.0;243.4;50.04;0;4021.0
15-08-17;19:57;35.2;109.5;0.1;245.3;50.06;0;4021.0
15-08-18;06:15;31.1;274.6;0.1;243.4;50.06;19;4021.0
15-08-18;06:18;31.2;267.6;0.1;242.4;50.08;22;4021.0
15-08-18;06:21;31.4;268.9;0.1;244.3;50.03;24;4021.0
15-08-18;06:24;31.5;269.5;0.1;244.3;50.05;26;4021.0
15-08-18;06:27;31.5;267.6;0.1;245.3;50.02;28;4021.0
15-08-18;06:30;31.6;266.8;0.1;244.3;50.05;30;4021.0
15-08-18;06:33;31.8;271.4;0.1;243.4;50.03;32;4021.0
15-08-18;06:36;31.7;269.5;0.2;242.4;50.02;35;4021.0
15-08-18;06:39;31.9;275.2;0.2;243.4;50.04;36;4021.0
15-08-18;06:42;32.0;271.2;0.2;243.4;50.03;39;4021.0
15-08-18;06:45;31.9;260.1;0.2;244.3;50.04;41;4021.0
15-08-18;06:48;32.0;276.8;0.2;245.3;50.01;43;4021.0
15-08-18;06:51;32.2;270.8;0.2;244.3;50.02;44;4021.0
15-08-18;06:54;32.3;273.1;0.2;244.3;50.02;46;4021.0
15-08-18;06:57;32.4;273.7;0.2;245.3;50.02;48;4021.0
15-08-18;07:00;32.3;271.8;0.3;245.3;50.09;50;4021.0
15-08-18;07:03;32.7;273.6;0.3;244.3;50.04;51;4021.0
15-08-18;07:06;32.6;277.7;0.3;245.3;50.04;53;4021.0
15-08-18;07:09;32.6;274.6;0.3;244.3;50.05;53;4021.0
15-08-18;07:12;32.7;273.6;0.3;244.3;50.02;54;4021.0
15-08-18;07:15;32.9;276.5;0.3;243.4;50.03;55;4021.0
15-08-18;07:18;32.9;276.4;0.3;244.3;50.08;57;4021.0
15-08-18;07:21;33.1;278.1;0.3;243.4;50.01;57;4021.0
15-08-18;07:24;33.1;271.4;0.3;242.4;50.02;58;4021.0
15-08-18;07:27;33.1;269.9;0.3;244.3;50.04;60;4021.1
15-08-18;07:30;33.2;275.0;0.3;243.4;50.03;62;4021.1
15-08-18;07:33;33.3;277.0;0.3;242.4;50.02;63;4021.1
15-08-18;07:36;33.3;273.4;0.3;242.4;50.05;64;4021.1
15-08-18;07:39;33.2;286.0;0.4;242.4;50.04;66;4021.1
15-08-18;07:42;33.3;280.2;0.4;242.4;50.05;70;4021.1
15-08-18;07:45;33.4;288.1;0.4;243.4;50.03;71;4021.1
15-08-18;07:48;33.5;290.0;0.4;243.4;50.02;73;4021.1
15-08-18;07:51;33.3;296.1;0.4;243.4;50.03;76;4021.1
15-08-18;07:54;33.7;291.7;0.5;242.4;49.99;78;4021.1
15-08-18;07:57;33.7;301.9;0.4;242.4;50.07;80;4021.1
15-08-18;08:00;34.0;298.5;0.4;242.4;50.08;82;4021.1
15-08-18;08:03;33.9;303.5;0.4;242.4;50.06;83;4021.1
15-08-18;08:06;33.8;295.7;0.4;243.4;50.06;84;4021.1
15-08-18;08:09;34.0;304.1;0.4;243.4;50.04;87;4021.1
15-08-18;08:12;33.9;303.2;0.5;241.4;50.05;90;4021.1
15-08-18;08:15;34.0;302.1;0.4;242.4;50.07;89;4021.1
15-08-18;08:18;33.9;305.8;0.4;242.4;50.06;92;4021.1
15-08-18;08:21;34.0;304.2;0.4;242.4;50.06;92;4021.1
15-08-18;08:24;34.0;4.8;0.4;242.4;50.06;94;4021.1
15-08-18;08:27;34.2;307.6;0.5;243.4;50.04;96;4021.1
15-08-18;08:30;34.1;310.6;0.5;242.4;50.03;99;4021.1
15-08-18;08:33;34.2;311.2;0.5;241.4;50.06;100;4021.1
15-08-18;08:36;34.2;310.1;0.5;243.4;50.05;101;4021.1
15-08-18;08:39;34.1;317.1;0.6;242.4;49.96;103;4021.1
15-08-18;08:42;34.1;306.1;0.5;244.3;50.04;105;4021.2
15-08-18;08:45;34.2;297.6;0.5;242.4;50.05;113;4021.2
15-08-18;08:48;34.2;281.9;0.6;243.4;50.06;124;4021.2
15-08-18;08:51;34.1;275.5;0.6;244.3;50.03;141;4021.2
15-08-18;08:54;34.5;293.4;0.7;243.4;50.02;166;4021.2
15-08-18;08:57;34.7;306.1;0.9;242.4;50.05;190;4021.2
15-08-18;09:00;34.7;296.3;1.0;244.3;50.07;213;4021.2
15-08-18;09:03;34.8;303.5;1.0;245.3;50.08;239;4021.2
15-08-18;09:06;35.0;313.0;1.2;244.3;50.02;264;4021.2
15-08-18;09:09;35.0;302.0;1.2;243.4;50.10;291;4021.2
15-08-18;09:12;35.2;309.3;1.3;243.4;50.06;315;4021.3
15-08-18;09:15;35.3;311.7;1.4;244.3;50.05;339;4021.3
15-08-18;09:18;35.3;308.2;1.5;244.3;50.06;367;4021.3
15-08-18;09:21;35.6;303.5;1.7;243.4;50.03;396;4021.3
15-08-18;09:24;35.7;305.4;1.7;243.4;50.01;421;4021.3
15-08-18;09:27;36.0;303.2;1.9;244.3;50.01;450;4021.3
15-08-18;09:30;36.1;306.0;1.9;244.3;50.04;469;4021.4
15-08-18;09:33;36.3;303.8;2.1;244.3;50.02;500;4021.4
15-08-18;09:36;36.5;302.4;2.2;244.3;50.04;527;4021.4
15-08-18;09:39;36.7;298.3;2.3;244.3;50.09;551;4021.4
15-08-18;09:42;36.8;295.8;2.4;244.3;50.05;573;4021.5
15-08-18;09:45;37.0;298.0;2.5;246.3;50.06;598;4021.5
15-08-18;09:48;37.1;297.6;2.5;244.3;50.08;620;4021.5
15-08-18;09:51;37.5;294.1;2.7;243.4;50.06;643;4021.6
15-08-18;09:54;37.6;292.5;2.7;243.4;50.04;670;4021.6
15-08-18;09:57;37.8;291.2;2.8;244.3;50.08;686;4021.6
15-08-18;10:00;37.9;289.5;2.9;244.3;50.05;712;4021.7
15-08-18;10:03;38.0;286.2;3.0;244.3;50.04;725;4021.7
15-08-18;10:06;38.2;287.2;3.0;245.3;50.04;747;4021.7
15-08-18;10:09;38.7;283.0;3.1;245.3;50.06;765;4021.8
15-08-18;10:12;38.6;280.8;3.2;246.3;50.07;791;4021.8
15-08-18;10:15;38.7;278.3;3.3;246.3;50.07;807;4021.9
15-08-18;10:18;39.1;277.4;3.4;245.3;50.04;823;4021.9
15-08-18;10:21;39.2;277.1;3.5;244.3;50.06;839;4021.9
15-08-18;10:24;39.4;271.5;3.6;244.3;50.04;851;4022.0
15-08-18;10:27;39.7;268.5;3.6;243.4;50.02;868;4022.0
15-08-18;10:30;39.7;267.7;3.6;243.4;50.01;882;4022.1
15-08-18;10:33;39.9;269.9;3.6;243.4;50.03;891;4022.1
15-08-18;10:36;40.1;269.0;3.7;244.3;50.05;902;4022.2
15-08-18;10:39;40.5;269.2;3.8;244.3;50.02;919;4022.2
15-08-18;10:42;40.5;272.7;3.8;246.3;50.03;932;4022.2
15-08-18;10:45;40.6;275.8;3.8;245.3;50.05;942;4022.3
15-08-18;10:48;40.7;272.0;3.8;245.3;50.04;949;4022.3
15-08-18;10:51;41.0;273.3;3.8;245.3;50.02;954;4022.4
15-08-18;10:54;41.2;271.4;4.0;244.3;50.02;969;4022.4
15-08-18;10:57;41.4;273.3;4.0;245.3;50.05;975;4022.5
15-08-18;11:00;41.5;267.6;4.0;244.3;50.05;983;4022.5
15-08-18;11:03;41.3;271.2;4.0;245.3;50.04;987;4022.6
15-08-18;11:06;41.6;268.0;4.0;245.3;50.07;998;4022.6
15-08-18;11:09;42.0;265.8;4.2;244.3;50.02;1005;4022.7
15-08-18;11:12;41.9;264.9;4.2;245.3;50.03;1016;4022.7
15-08-18;11:15;42.2;263.6;4.2;245.3;50.04;1021;4022.8
15-08-18;11:18;42.1;261.3;4.1;245.3;50.04;1024;4022.8
15-08-18;11:21;42.3;262.2;4.2;246.3;50.04;1035;4022.9
15-08-18;11:24;42.3;265.8;4.3;244.3;50.05;1045;4022.9
15-08-18;11:27;42.7;260.1;4.4;244.3;50.02;1058;4023.0
15-08-18;11:30;42.8;266.4;4.4;244.3;50.01;1060;4023.0
15-08-18;11:33;42.8;261.9;4.3;245.3;50.08;1061;4023.1
15-08-18;11:36;42.9;261.4;4.4;245.3;50.05;1063;4023.1
15-08-18;11:39;43.2;260.0;4.4;245.3;50.10;1065;4023.2
15-08-18;11:42;43.2;261.1;4.4;245.3;50.09;1075;4023.3
15-08-18;11:45;43.1;260.5;4.5;244.3;50.01;1082;4023.3
15-08-18;11:48;43.1;261.6;4.4;245.3;50.06;1088;4023.4
15-08-18;11:51;43.4;263.6;4.4;245.3;50.07;1085;4023.4
15-08-18;11:54;43.6;258.6;4.4;245.3;50.00;1067;4023.5
15-08-18;11:57;43.6;257.3;4.5;244.3;50.06;1087;4023.5
15-08-18;12:00;43.7;258.6;4.4;246.3;50.04;1092;4023.6
15-08-18;12:03;43.8;259.8;4.5;245.3;50.04;1102;4023.6
15-08-18;12:06;43.9;258.5;4.6;245.3;49.97;1104;4023.7
15-08-18;12:09;44.3;257.2;4.5;244.3;50.05;1102;4023.7
15-08-18;12:12;44.0;255.4;4.6;245.3;50.05;1110;4023.8
15-08-18;12:15;50.0;257.0;4.6;245.3;50.03;1118;4023.9
15-08-18;12:18;44.2;257.3;4.6;245.3;50.00;1128;4023.9
15-08-18;12:21;44.4;262.7;4.7;245.3;50.07;1135;4024.0
15-08-18;12:24;44.6;260.3;4.7;245.3;50.08;1137;4024.0
15-08-18;12:27;44.4;257.5;4.8;244.3;50.05;1147;4024.1
15-08-18;12:30;44.6;260.1;4.8;245.3;49.97;1137;4024.1
15-08-18;12:33;44.7;260.3;4.7;244.3;50.03;1148;4024.2
15-08-18;12:36;44.7;260.0;4.6;244.3;50.04;1137;4024.2
15-08-18;12:39;44.9;256.9;4.6;245.3;50.02;1147;4024.3
15-08-18;12:42;45.0;260.4;4.8;245.3;50.05;1164;4024.4
15-08-18;12:45;45.1;258.8;4.7;244.3;50.04;1159;4024.4
15-08-18;12:48;45.1;260.4;4.8;245.3;50.06;1165;4024.5
15-08-18;12:51;45.0;260.0;4.8;245.3;50.08;1160;4024.5
15-08-18;12:54;45.1;255.9;4.7;246.3;50.06;1154;4024.6
15-08-18;12:57;45.4;261.4;4.7;245.3;50.07;1163;4024.7
15-08-18;13:00;45.2;257.9;4.9;244.3;50.02;1168;4024.7
15-08-18;13:03;45.4;254.0;4.8;244.3;50.02;1164;4024.8
15-08-18;13:06;45.5;255.1;4.7;244.3;50.00;1158;4024.8
15-08-18;13:09;45.4;259.4;4.8;244.3;50.09;1171;4024.9
15-08-18;13:12;45.5;259.7;4.8;245.3;50.02;1171;4024.9
15-08-18;13:15;45.4;260.0;4.7;244.3;50.04;1158;4025.0
15-08-18;13:18;45.3;252.6;4.8;244.3;50.02;1170;4025.1
15-08-18;13:21;45.8;254.1;4.8;245.3;50.07;1162;4025.1
15-08-18;13:24;45.5;255.7;4.8;245.3;50.01;1163;4025.2
15-08-18;13:27;45.7;254.1;4.8;245.3;50.04;1162;4025.2
15-08-18;13:30;45.8;255.0;4.9;245.3;50.04;1172;4025.3
15-08-18;13:33;45.8;258.3;4.6;246.3;50.04;1147;4025.3
15-08-18;13:36;45.8;256.0;4.8;244.3;50.03;1159;4025.4
15-08-18;13:39;45.8;254.0;4.8;245.3;50.01;1159;4025.5
15-08-18;13:42;45.9;255.0;4.7;246.3;50.03;1154;4025.5
15-08-18;13:45;45.7;252.0;4.7;246.3;50.06;1150;4025.6
15-08-18;13:48;45.9;251.6;4.7;246.3;50.03;1144;4025.6
15-08-18;13:51;45.9;252.5;4.7;246.3;50.07;1144;4025.7
15-08-18;13:54;45.9;254.7;4.7;245.3;50.06;1143;4025.7
15-08-18;13:57;45.8;254.8;4.6;246.3;50.06;1141;4025.8
15-08-18;14:00;45.9;248.4;4.6;247.3;50.12;1131;4025.9
15-08-18;14:03;45.8;257.5;4.7;248.2;50.04;1139;4025.9
15-08-18;14:06;46.0;258.8;4.6;247.3;50.03;1130;4026.0
15-08-18;14:09;45.7;253.1;4.6;247.3;50.02;1124;4026.0
15-08-18;14:12;46.1;255.1;4.6;247.3;50.03;1125;4026.1
15-08-18;14:15;45.8;253.8;4.6;247.3;50.02;1109;4026.1
15-08-18;14:18;45.9;252.8;4.5;247.3;50.02;1113;4026.2
15-08-18;14:21;45.8;261.0;4.5;246.3;50.01;1111;4026.3
15-08-18;14:24;45.8;259.2;4.6;246.3;50.02;1121;4026.3
15-08-18;14:27;45.8;255.1;4.6;246.3;50.04;1109;4026.4
15-08-18;14:30;45.8;262.7;4.6;246.3;50.03;1112;4026.4
15-08-18;14:33;45.9;252.5;4.5;247.3;50.08;1095;4026.5
15-08-18;14:36;45.7;256.9;4.5;245.3;50.03;1093;4026.5
15-08-18;14:39;45.8;258.8;4.5;244.3;50.01;1099;4026.6
15-08-18;14:42;45.9;256.0;4.6;247.3;50.09;1089;4026.6
15-08-18;14:45;45.8;255.9;4.4;246.3;50.01;1068;4026.7
15-08-18;14:48;45.7;257.9;4.3;245.3;50.02;1059;4026.7
15-08-18;14:51;45.7;257.3;4.4;246.3;50.05;1072;4026.8
15-08-18;14:54;45.4;256.2;4.3;245.3;50.03;1060;4026.9
15-08-18;14:57;45.5;254.8;4.2;247.3;50.06;1054;4026.9
15-08-18;15:00;45.4;258.5;4.2;247.3;50.03;1033;4027.0
15-08-18;15:03;45.3;258.2;4.2;247.3;50.05;1038;4027.0
15-08-18;15:06;45.4;256.7;4.1;247.3;50.04;1018;4027.1
15-08-18;15:09;45.2;253.7;4.1;248.2;50.04;1004;4027.1
15-08-18;15:12;45.3;258.9;4.1;245.3;50.07;1007;4027.2
15-08-18;15:15;45.3;258.5;4.0;246.3;50.06;989;4027.2
15-08-18;15:18;45.1;254.4;4.1;245.3;50.06;981;4027.3
15-08-18;15:21;45.3;257.2;4.0;245.3;50.03;971;4027.3
15-08-18;15:24;45.1;261.6;4.0;245.3;50.00;964;4027.4
15-08-18;15:27;45.0;253.7;4.0;245.3;50.01;967;4027.4
15-08-18;15:30;44.9;259.2;4.0;245.3;49.97;955;4027.5
15-08-18;15:33;44.9;259.4;3.9;245.3;50.07;936;4027.5
15-08-18;15:36;44.6;257.3;3.9;245.3;50.06;941;4027.5
15-08-18;15:39;44.7;262.3;3.9;245.3;50.06;932;4027.6
15-08-18;15:42;44.7;264.5;3.7;245.3;50.08;923;4027.6
15-08-18;15:45;44.6;261.4;3.8;246.3;50.02;920;4027.7
15-08-18;15:48;44.4;265.5;3.7;245.3;50.03;899;4027.7
15-08-18;15:51;44.5;257.8;3.6;245.3;50.05;894;4027.8
15-08-18;15:54;44.4;261.7;3.6;245.3;50.07;887;4027.8
15-08-18;15:57;44.5;263.8;3.6;245.3;50.07;877;4027.9
15-08-18;16:00;44.3;261.4;3.4;245.3;50.06;859;4027.9
15-08-18;16:03;44.4;261.6;3.5;246.3;50.02;855;4027.9
15-08-18;16:06;43.9;263.9;3.5;246.3;50.04;858;4028.0
15-08-18;16:09;44.0;256.4;3.4;246.3;50.05;829;4028.0
15-08-18;16:12;44.0;268.6;3.3;246.3;50.02;807;4028.1
15-08-18;16:15;43.8;264.6;3.3;247.3;50.07;807;4028.1
15-08-18;16:18;43.6;266.8;3.1;246.3;50.02;786;4028.2
15-08-18;16:21;43.6;265.7;3.1;245.3;50.06;776;4028.2
15-08-18;16:24;43.6;265.8;3.2;246.3;50.04;776;4028.2
15-08-18;16:27;43.7;268.3;3.1;245.3;50.05;774;4028.3
15-08-18;16:30;43.2;263.5;3.1;245.3;50.04;749;4028.3
15-08-18;16:33;43.4;261.3;3.0;246.3;50.05;730;4028.3
15-08-18;16:36;43.2;264.2;3.0;245.3;50.03;719;4028.4
15-08-18;16:39;43.1;268.7;2.9;245.3;50.02;708;4028.4
15-08-18;16:42;43.1;267.1;2.8;245.3;50.07;684;4028.5
15-08-18;16:45;42.9;263.3;2.8;246.3;49.96;666;4028.5
15-08-18;16:48;42.7;273.4;2.7;245.3;50.05;660;4028.5
15-08-18;16:51;42.7;266.1;2.6;245.3;50.00;649;4028.6
15-08-18;16:54;42.4;269.0;2.7;245.3;50.03;633;4028.6
15-08-18;16:57;42.5;270.7;2.5;245.3;50.07;617;4028.6
15-08-18;17:00;42.4;272.7;2.5;246.3;50.05;599;4028.6
15-08-18;17:03;42.2;269.5;2.4;245.3;50.02;583;4028.7
15-08-18;17:06;41.9;268.9;2.3;246.3;50.05;560;4028.7
15-08-18;17:09;41.7;266.1;2.2;246.3;50.05;541;4028.7
15-08-18;17:12;41.9;269.9;2.3;246.3;50.08;538;4028.8
15-08-18;17:15;41.7;275.5;2.1;246.3;50.02;513;4028.8
15-08-18;17:18;41.6;267.4;2.0;246.3;50.05;496;4028.8
15-08-18;17:21;41.6;265.5;2.0;246.3;50.02;482;4028.8
15-08-18;17:24;41.4;269.5;0.0;246.3;50.04;470;4028.9
15-08-18;17:27;40.9;271.8;1.9;246.3;50.05;459;4028.9
15-08-18;17:30;41.0;273.9;1.8;245.3;50.06;440;4028.9
15-08-18;17:33;41.0;276.5;1.8;245.3;50.04;431;4028.9
15-08-18;17:36;40.9;268.5;1.8;247.3;50.06;417;4028.9
15-08-18;17:39;40.7;272.1;1.7;246.3;50.01;408;4029.0
15-08-18;17:42;40.6;274.2;1.6;245.3;50.03;385;4029.0
15-08-18;17:45;40.7;275.0;1.5;245.3;50.04;371;4029.0
15-08-18;17:48;40.4;272.1;1.5;245.3;50.04;350;4029.0
15-08-18;17:51;40.1;274.0;1.4;246.3;50.03;332;4029.0
15-08-18;17:54;40.0;276.1;1.2;245.3;50.04;317;4029.1
15-08-18;17:57;40.1;276.5;1.3;245.3;50.06;309;4029.1
15-08-18;18:00;39.9;278.1;1.2;245.3;50.02;293;4029.1
15-08-18;18:03;39.8;272.7;1.1;244.3;50.02;275;4029.1
15-08-18;18:06;39.7;279.3;1.2;247.3;50.06;259;4029.1
15-08-18;18:09;39.5;274.2;1.1;246.3;50.05;245;4029.1
15-08-18;18:12;39.4;277.5;1.0;246.3;50.04;228;4029.1
15-08-18;18:15;39.3;272.6;1.0;245.3;50.01;212;4029.1
15-08-18;18:18;39.2;274.8;0.8;245.3;50.06;199;4029.2
15-08-18;18:21;39.1;279.6;0.8;246.3;50.03;182;4029.2
15-08-18;18:24;39.0;275.8;0.7;246.3;50.02;169;4029.2
15-08-18;18:27;38.6;274.3;0.7;244.3;50.01;155;4029.2
15-08-18;18:30;38.7;273.3;0.7;245.3;50.03;144;4029.2
15-08-18;18:33;38.5;279.6;0.6;245.3;50.05;133;4029.2
15-08-18;18:36;38.3;272.6;0.6;245.3;50.03;123;4029.2
15-08-18;18:39;38.2;272.0;0.5;245.3;50.01;111;4029.2
15-08-18;18:42;38.0;271.7;0.5;245.3;50.05;99;4029.2
15-08-18;18:45;37.9;267.6;0.4;245.3;50.05;88;4029.2
15-08-18;18:48;37.7;260.0;0.4;245.3;50.05;78;4029.2
15-08-18;18:51;37.7;267.9;0.4;245.3;50.01;68;4029.2
15-08-18;18:54;37.6;266.8;0.4;244.3;50.03;58;4029.2
15-08-18;18:57;37.4;267.1;0.3;244.3;50.02;50;4029.2
15-08-18;19:00;37.0;262.2;0.2;245.3;50.05;42;4029.2
15-08-18;19:03;37.1;254.0;0.2;245.3;50.03;36;4029.2
15-08-18;19:06;37.1;253.2;0.1;245.3;50.04;29;4029.2
15-08-18;19:09;36.8;254.2;0.1;245.3;50.03;24;4029.2
15-08-18;19:12;36.8;254.4;0.1;245.3;50.03;20;4029.2
15-08-18;19:15;36.7;244.1;0.1;244.3;50.02;16;4029.2
15-08-18;19:18;36.2;245.9;0.0;243.4;50.02;12;4029.2
15-08-18;19:21;36.4;246.6;0.0;244.3;49.99;9;4029.2
15-08-18;19:24;36.1;243.6;0.0;245.3;50.05;6;4029.2
15-08-18;19:27;36.1;245.2;0.0;244.3;50.03;4;4029.2
15-08-18;19:30;35.7;249.0;0.0;245.3;50.07;2;4029.2
15-08-18;19:33;35.7;221.3;0.0;244.3;50.03;0;4029.2
15-08-18;19:36;35.6;231.1;0.0;244.3;50.02;0;4029.2
15-08-18;19:39;35.5;4.8;0.0;245.3;50.03;0;4029.2
15-08-18;19:42;35.4;266.6;0.0;244.3;50.03;0;4029.2
15-08-18;19:45;35.3;253.8;0.0;244.3;50.01;0;4029.2
15-08-18;19:48;35.2;233.7;0.0;244.3;50.00;0;4029.2
15-08-18;19:51;35.0;208.0;0.0;245.3;50.03;0;4029.2
15-08-18;19:54;34.9;180.9;0.0;245.3;50.03;0;4029.2
15-08-18;19:57;34.8;152.9;0.0;243.4;50.03;0;4029.2
15-08-18;20:00;34.7;124.8;0.0;243.4;49.98;0;4029.2
15-08-19;06:15;30.5;266.3;0.1;242.4;50.04;19;4029.2
15-08-19;06:18;30.8;258.8;0.1;242.4;50.05;20;4029.2
15-08-19;06:21;50.0;269.2;0.1;245.3;50.02;22;4029.2
15-08-19;06:24;31.0;264.4;0.1;245.3;50.03;24;4029.2
15-08-19;06:27;31.1;272.0;0.1;244.3;50.02;25;4029.2
15-08-19;06:30;31.2;270.1;0.1;243.4;50.03;27;4029.3
15-08-19;06:33;31.4;272.7;0.1;246.3;50.03;29;4029.3
15-08-19;06:36;31.5;264.8;0.1;244.3;50.07;31;4029.3
15-08-19;06:39;31.2;273.0;0.2;246.3;49.98;32;4029.3
15-08-19;06:42;31.5;274.9;0.1;245.3;50.03;33;4029.3
15-08-19;06:45;31.5;275.0;0.1;246.3;50.02;35;4029.3
15-08-19;06:48;31.8;279.4;0.2;248.2;50.03;36;4029.3
15-08-19;06:51;31.9;276.1;0.2;244.3;50.03;38;4029.3
15-08-19;06:54;31.8;275.2;0.2;243.4;50.02;40;4029.3
15-08-19;06:57;32.0;274.3;0.2;242.4;50.02;40;4029.3
15-08-19;07:00;32.2;278.6;0.2;242.4;50.02;42;4029.3
15-08-19;07:03;32.0;277.7;0.2;242.4;50.05;43;4029.3
15-08-19;07:06;32.0;281.5;0.2;242.4;50.06;44;4029.3
15-08-19;07:09;32.3;280.6;0.2;245.3;50.04;45;4029.3
15-08-19;07:12;32.3;281.5;0.3;244.3;50.05;45;4029.3
15-08-19;07:15;32.3;275.3;0.2;244.3;50.02;47;4029.3
15-08-19;07:18;32.5;278.4;0.2;245.3;50.02;48;4029.3
15-08-19;07:21;32.5;276.5;0.2;245.3;50.02;48;4029.3
15-08-19;07:24;32.5;273.6;0.3;244.3;50.06;48;4029.3
15-08-19;07:27;32.6;281.8;0.3;245.3;50.06;49;4029.3
15-08-19;07:30;32.6;274.8;0.3;245.3;50.04;50;4029.3
15-08-19;07:33;32.9;286.6;0.3;246.3;50.03;50;4029.3
15-08-19;07:36;32.9;281.9;0.3;246.3;50.01;50;4029.3
15-08-19;07:39;32.7;280.8;0.3;245.3;50.00;52;4029.3
15-08-19;07:42;32.9;284.1;0.3;245.3;50.03;53;4029.3
15-08-19;07:45;33.1;285.2;0.3;244.3;50.01;56;4029.3
15-08-19;07:48;33.0;283.1;0.3;245.3;50.03;57;4029.3
15-08-19;07:51;33.0;289.1;0.3;244.3;50.02;59;4029.3
15-08-19;07:54;33.0;299.8;0.3;243.4;50.02;61;4029.3
15-08-19;07:57;33.2;294.7;0.4;243.4;50.03;61;4029.3
15-08-19;08:00;33.3;303.5;0.3;243.4;50.05;63;4029.3
15-08-19;08:03;33.2;302.1;0.4;244.3;50.09;66;4029.3
15-08-19;08:06;33.2;290.9;0.4;243.4;50.07;68;4029.3
15-08-19;08:09;33.4;302.9;0.4;243.4;50.00;67;4029.3
15-08-19;08:12;33.3;302.0;0.4;244.3;50.04;69;4029.3
15-08-19;08:15;33.5;302.4;0.4;244.3;50.02;69;4029.3
15-08-19;08:18;33.7;298.5;0.4;243.4;50.03;72;4029.3
15-08-19;08:21;33.5;302.4;0.4;244.3;50.04;72;4029.3
15-08-19;08:24;33.4;310.5;0.4;243.4;49.99;72;4029.3
15-08-19;08:27;33.4;300.4;0.4;243.4;50.03;72;4029.3
15-08-19;08:30;33.4;306.0;0.3;243.4;50.03;75;4029.4
15-08-19;08:33;33.5;309.8;0.4;243.4;50.06;76;4029.4
15-08-19;08:36;33.7;298.0;0.4;242.4;50.04;76;4029.4
15-08-19;08:39;33.4;312.5;0.4;243.4;50.02;79;4029.4
15-08-19;08:42;33.7;303.6;0.4;244.3;50.03;85;4029.4
15-08-19;08:45;33.8;281.8;0.5;243.4;50.02;94;4029.4
15-08-19;08:48;33.8;287.9;0.5;245.3;50.05;109;4029.4
15-08-19;08:51;33.8;287.2;0.6;244.3;50.03;134;4029.4
15-08-19;08:54;34.0;291.5;0.7;244.3;50.03;159;4029.4
15-08-19;08:57;33.9;302.9;0.8;244.3;50.03;186;4029.4
15-08-19;09:00;34.1;304.8;0.9;244.3;50.10;213;4029.4
15-08-19;09:03;34.1;307.9;1.0;246.3;50.06;243;4029.4
15-08-19;09:06;34.2;311.8;1.1;244.3;50.05;272;4029.4
15-08-19;09:09;34.6;307.7;1.2;245.3;50.06;302;4029.4
15-08-19;09:12;34.6;311.4;1.4;245.3;50.05;325;4029.5
15-08-19;09:15;34.6;315.3;1.5;244.3;50.02;359;4029.5
15-08-19;09:18;34.8;309.8;1.6;244.3;50.02;385;4029.5
15-08-19;09:21;35.2;310.5;1.6;244.3;50.05;409;4029.5
15-08-19;09:24;35.2;307.0;1.8;244.3;50.04;440;4029.5
15-08-19;09:27;35.4;299.8;2.0;244.3;50.08;464;4029.6
15-08-19;09:30;35.5;308.3;2.0;245.3;50.03;487;4029.6
15-08-19;09:33;35.9;302.6;2.2;245.3;50.02;519;4029.6
15-08-19;09:36;36.1;301.1;2.2;245.3;50.05;547;4029.6
15-08-19;09:39;36.1;299.4;2.3;244.3;50.02;569;4029.7
15-08-19;09:42;36.3;300.1;2.4;244.3;50.03;592;4029.7
15-08-19;09:45;36.3;296.1;2.5;245.3;50.03;624;4029.7
15-08-19;09:48;36.9;293.5;2.7;244.3;50.03;648;4029.8
15-08-19;09:51;36.9;293.8;2.8;247.3;50.03;673;4029.8
15-08-19;09:54;37.1;290.7;2.9;246.3;50.03;696;4029.8
15-08-19;09:57;37.5;292.5;2.9;246.3;50.08;718;4029.9
15-08-19;10:00;37.5;287.5;3.0;245.3;50.03;740;4029.9
15-08-19;10:03;37.7;288.2;3.2;246.3;50.02;772;4029.9
15-08-19;10:06;37.9;288.7;3.3;245.3;50.06;789;4030.0
15-08-19;10:09;38.0;285.2;3.3;246.3;50.04;819;4030.0
15-08-19;10:12;38.3;282.8;3.5;246.3;50.01;825;4030.1
15-08-19;10:15;38.4;275.3;3.3;245.3;50.05;826;4030.1
15-08-19;10:18;38.6;279.0;3.5;246.3;50.04;865;4030.1
15-08-19;10:21;38.9;281.1;3.6;245.3;50.06;866;4030.2
15-08-19;10:24;39.0;267.4;3.5;244.3;50.03;870;4030.2
15-08-19;10:27;39.0;269.6;3.5;245.3;50.03;854;4030.3
15-08-19;10:30;39.4;273.1;3.5;245.3;50.03;871;4030.3
15-08-19;10:33;39.4;273.6;3.6;247.3;50.05;895;4030.4
15-08-19;10:36;39.5;274.2;3.8;246.3;50.06;921;4030.4
15-08-19;10:39;39.7;266.8;3.8;244.3;50.06;939;4030.4
15-08-19;10:42;39.7;4.8;3.8;246.3;50.08;923;4030.5
15-08-19;10:45;40.1;264.1;3.9;244.3;50.08;948;4030.5
15-08-19;10:48;40.0;271.8;3.9;245.3;50.05;963;4030.6
15-08-19;10:51;40.2;267.4;4.1;245.3;50.02;988;4030.6
15-08-19;10:54;40.2;270.7;4.0;245.3;50.03;993;4030.7
15-08-19;10:57;40.7;264.4;4.0;246.3;50.03;999;4030.7
15-08-19;11:00;40.8;270.1;4.1;247.3;50.04;1017;4030.8
15-08-19;11:03;40.8;265.4;4.1;246.3;50.02;1015;4030.8
15-08-19;11:06;41.2;267.0;4.1;245.3;50.03;1009;4030.9
15-08-19;11:09;41.2;268.9;4.1;246.3;50.06;1008;4030.9
15-08-19;11:12;41.3;270.2;4.3;245.3;50.05;1031;4031.0
15-08-19;11:15;41.2;267.3;4.3;245.3;50.03;1030;4031.0
15-08-19;11:18;41.4;259.7;4.1;246.3;50.06;1027;4031.1
15-08-19;11:21;41.5;263.6;4.2;246.3;50.05;1029;4031.1
15-08-19;11:24;41.5;260.8;4.2;246.3;50.07;1039;4031.2
15-08-19;11:27;41.7;263.2;4.3;245.3;50.09;1058;4031.2
15-08-19;11:30;41.7;262.9;4.4;245.3;50.09;1081;4031.3
15-08-19;11:33;42.0;263.6;4.4;246.3;50.02;1081;4031.4
15-08-19;11:36;42.2;267.0;4.4;245.3;50.05;1078;4031.4
15-08-19;11:39;42.3;264.9;4.4;246.3;50.03;1082;4031.5
15-08-19;11:42;42.2;261.1;4.5;245.3;50.03;1101;4031.5
15-08-19;11:45;42.7;270.9;4.6;247.3;50.02;1128;4031.6
15-08-19;11:48;42.4;271.5;4.6;246.3;50.06;1129;4031.6
15-08-19;11:51;42.8;263.0;4.6;244.3;50.04;1131;4031.7
15-08-19;11:54;42.9;261.9;4.6;245.3;50.04;1126;4031.7
15-08-19;11:57;43.0;260.7;4.7;245.3;50.06;1130;4031.8
15-08-19;12:00;42.9;261.6;4.7;245.3;50.01;1123;4031.8
15-08-19;12:03;43.1;261.9;4.6;245.3;50.02;1127;4031.9
15-08-19;12:06;43.1;264.2;4.6;244.3;50.03;1135;4032.0
15-08-19;12:09;43.2;264.2;4.7;245.3;50.06;1156;4032.0
15-08-19;12:12;43.5;261.0;4.7;243.4;50.02;1159;4032.1
15-08-19;12:15;43.5;262.2;4.7;245.3;50.04;1171;4032.1
15-08-19;12:18;43.6;257.6;4.8;245.3;50.04;1172;4032.2
15-08-19;12:21;43.5;260.7;4.8;246.3;50.04;1170;4032.3
15-08-19;12:24;43.7;263.2;4.8;247.3;50.06;1175;4032.3
15-08-19;12:27;43.8;260.8;4.8;246.3;50.03;1186;4032.4
15-08-19;12:30;43.9;260.4;4.9;246.3;49.97;1194;4032.4
15-08-19;12:33;43.8;258.2;4.7;245.3;50.00;1178;4032.5
15-08-19;12:36;44.2;254.2;4.7;246.3;50.06;1166;4032.5
15-08-19;12:39;44.0;262.0;4.8;246.3;50.03;1167;4032.6
15-08-19;12:42;43.9;263.0;4.7;245.3;50.03;1165;4032.7
15-08-19;12:45;44.3;254.4;4.8;245.3;50.14;1165;4032.7
15-08-19;12:48;44.5;256.9;4.8;246.3;50.04;1170;4032.8
15-08-19;12:51;44.2;255.0;4.8;246.3;50.08;1183;4032.8
15-08-19;12:54;44.3;255.0;4.8;246.3;50.09;1189;4032.9
15-08-19;12:57;44.5;256.3;4.9;245.3;49.99;1193;4033.0
15-08-19;13:00;44.4;255.1;4.9;245.3;50.06;1197;4033.0
15-08-19;13:03;44.6;259.4;4.9;246.3;50.03;1201;4033.1
15-08-19;13:06;44.6;261.4;4.9;246.3;50.06;1193;4033.1
15-08-19;13:09;44.6;258.2;4.9;247.3;50.07;1186;4033.2
15-08-19;13:12;44.7;259.2;4.8;245.3;50.06;1167;4033.3
15-08-19;13:15;44.7;259.1;4.8;246.3;50.05;1183;4033.3
15-08-19;13:18;44.9;254.4;4.9;246.3;50.02;1193;4033.4
15-08-19;13:21;44.7;257.3;4.8;247.3;50.04;1186;4033.4
15-08-19;13:24;44.6;258.8;4.8;245.3;50.04;1175;4033.5
15-08-19;13:27;44.6;255.7;4.8;246.3;50.05;1179;4033.5
15-08-19;13:30;44.9;258.2;4.8;246.3;50.06;1171;4033.6
15-08-19;13:33;44.9;257.6;4.8;245.3;50.06;1182;4033.7
15-08-19;13:36;44.9;258.1;4.8;245.3;50.05;1185;4033.7
15-08-19;13:39;44.7;257.6;4.9;248.2;50.07;1188;4033.8
15-08-19;13:42;44.9;258.8;4.8;245.3;50.02;1190;4033.8
15-08-19;13:45;50.0;260.7;4.8;246.3;50.05;1175;4033.9
15-08-19;13:48;44.7;258.8;4.7;246.3;50.04;1168;4034.0
15-08-19;13:51;44.7;251.9;4.7;246.3;50.04;1157;4034.0
15-08-19;13:54;44.9;253.8;4.7;246.3;50.06;1159;4034.1
15-08-19;13:57;45.1;257.2;4.7;246.3;50.06;1163;4034.1
15-08-19;14:00;45.0;250.6;4.7;246.3;50.00;1155;4034.2
15-08-19;14:03;44.7;255.4;4.7;247.3;50.02;1149;4034.2
15-08-19;14:06;45.0;257.6;4.7;248.2;50.03;1155;4034.3
15-08-19;14:09;44.9;256.9;4.8;246.3;50.04;1157;4034.4
15-08-19;14:12;45.0;254.1;4.6;247.3;50.02;1150;4034.4
15-08-19;14:15;44.6;258.5;4.7;246.3;50.02;1140;4034.5
15-08-19;14:18;44.6;256.4;4.7;246.3;50.00;1152;4034.5
15-08-19;14:21;44.9;258.3;4.6;248.2;50.01;1147;4034.6
15-08-19;14:24;44.7;259.7;4.7;247.3;50.01;1151;4034.7
15-08-19;14:27;44.7;262.7;4.6;246.3;50.01;1143;4034.7
15-08-19;14:30;45.1;259.4;4.7;247.3;50.04;1134;4034.8
15-08-19;14:33;44.9;261.9;4.6;246.3;50.00;1130;4034.8
15-08-19;14:36;44.7;252.8;4.5;247.3;50.00;1112;4034.9
15-08-19;14:39;44.7;259.5;4.7;247.3;49.96;1119;4034.9
15-08-19;14:42;44.9;260.0;4.6;246.3;50.01;1113;4035.0
15-08-19;14:45;44.7;257.2;4.5;247.3;50.02;1108;4035.0
15-08-19;14:48;44.7;260.4;4.5;247.3;50.01;1109;4035.1
15-08-19;14:51;44.9;263.6;4.5;247.3;50.04;1101;4035.2
15-08-19;14:54;44.7;260.8;4.6;248.2;50.00;1096;4035.2
15-08-19;14:57;44.6;261.9;4.5;247.3;50.04;1096;4035.3
15-08-19;15:00;44.9;260.4;4.4;247.3;50.03;1087;4035.3
15-08-19;15:03;45.0;260.0;4.4;247.3;50.02;1074;4035.4
15-08-19;15:06;44.5;259.5;4.3;247.3;50.04;1058;4035.4
15-08-19;15:09;44.5;261.7;4.2;246.3;50.03;1036;4035.5
15-08-19;15:12;44.3;259.4;4.3;247.3;50.01;1034;4035.5
15-08-19;15:15;44.5;260.4;4.1;247.3;50.05;1025;4035.6
15-08-19;15:18;44.3;262.6;4.2;248.2;50.03;1032;4035.6
15-08-19;15:21;44.2;263.3;4.1;247.3;50.04;1023;4035.7
15-08-19;15:24;44.0;262.5;4.2;247.3;49.99;1011;4035.7
15-08-19;15:27;44.3;260.3;4.0;248.2;50.04;1000;4035.8
15-08-19;15:30;44.3;260.8;4.0;248.2;50.02;998;4035.8
15-08-19;15:33;43.9;264.9;4.0;247.3;50.06;983;4035.9
15-08-19;15:36;44.2;264.1;4.0;247.3;50.04;969;4035.9
15-08-19;15:39;44.2;261.0;4.0;246.3;50.06;956;4036.0
15-08-19;15:42;43.8;259.5;3.9;247.3;50.05;956;4036.0
15-08-19;15:45;43.8;261.0;3.9;246.3;50.04;942;4036.1
15-08-19;15:48;43.8;263.8;3.7;247.3;50.03;935;4036.1
15-08-19;15:51;43.7;259.4;3.8;247.3;50.05;923;4036.2
15-08-19;15:54;43.6;259.4;3.7;248.2;50.03;904;4036.2
15-08-19;15:57;43.6;263.3;3.8;248.2;49.99;903;4036.3
15-08-19;16:00;43.5;261.4;3.6;248.2;50.04;887;4036.3
15-08-19;16:03;43.5;257.6;3.5;246.3;50.04;872;4036.3
15-08-19;16:06;43.4;264.5;3.5;247.3;50.05;865;4036.4
15-08-19;16:09;43.2;263.2;3.4;246.3;50.03;863;4036.4
15-08-19;16:12;43.2;264.4;3.5;246.3;50.06;851;4036.5
15-08-19;16:15;43.2;263.5;3.4;246.3;50.01;834;4036.5
15-08-19;16:18;43.1;256.6;3.3;247.3;50.02;816;4036.6
15-08-19;16:21;43.0;265.2;3.3;246.3;50.03;807;4036.6
15-08-19;16:24;42.8;265.7;3.3;247.3;50.04;806;4036.6
15-08-19;16:27;43.0;263.2;3.2;246.3;49.99;791;4036.7
15-08-19;16:30;42.5;271.7;3.1;246.3;50.02;783;4036.7
15-08-19;16:33;42.5;270.1;3.1;247.3;50.04;772;4036.8
15-08-19;16:36;42.5;274.9;3.1;247.3;50.01;756;4036.8
15-08-19;16:39;42.7;272.4;3.1;247.3;50.06;745;4036.8
15-08-19;16:42;42.3;274.3;3.0;247.3;50.06;739;4036.9
15-08-19;16:45;42.3;272.9;0.0;247.3;50.08;724;4036.9
15-08-19;16:48;42.2;274.2;2.9;247.3;50.07;705;4036.9
15-08-19;16:51;42.0;270.1;2.8;247.3;50.04;686;4037.0
15-08-19;16:54;42.0;269.2;2.8;247.3;50.03;668;4037.0
15-08-19;16:57;41.7;270.1;2.7;247.3;50.04;651;4037.0
15-08-19;17:00;41.9;268.9;2.5;247.3;50.09;639;4037.1
15-08-19;17:03;41.6;278.0;2.5;247.3;50.08;614;4037.1
15-08-19;17:06;41.6;273.7;2.5;245.3;50.05;596;4037.1
15-08-19;17:09;41.5;272.7;2.4;246.3;50.05;585;4037.2
15-08-19;17:12;41.3;277.8;2.3;246.3;50.04;569;4037.2
15-08-19;17:15;41.3;271.7;2.3;246.3;50.01;557;4037.2
15-08-19;17:18;40.9;275.5;2.2;245.3;50.04;541;4037.2
15-08-19;17:21;40.9;274.2;2.2;245.3;50.05;524;4037.3
15-08-19;17:24;40.7;277.5;2.1;244.3;50.02;512;4037.3
15-08-19;17:27;40.6;277.5;2.0;246.3;50.03;490;4037.3
15-08-19;17:30;40.6;277.0;1.9;245.3;50.05;476;4037.4
15-08-19;17:33;40.4;276.2;2.0;246.3;50.03;458;4037.4
15-08-19;17:36;40.2;278.9;1.8;246.3;50.04;437;4037.4
15-08-19;17:39;40.2;276.5;1.7;245.3;50.03;418;4037.4
15-08-19;17:42;40.0;279.0;1.8;245.3;49.95;405;4037.4
15-08-19;17:45;39.9;279.1;1.6;246.3;50.02;391;4037.5
15-08-19;17:48;39.5;281.6;1.5;245.3;50.00;372;4037.5
15-08-19;17:51;39.5;277.4;1.4;246.3;50.00;352;4037.5
15-08-19;17:54;39.4;279.1;1.4;245.3;50.02;332;4037.5
15-08-19;17:57;39.3;280.0;1.3;246.3;50.07;316;4037.5
15-08-19;18:00;39.3;281.6;1.2;245.3;50.05;296;4037.5
15-08-19;18:03;39.0;277.0;1.2;245.3;50.08;278;4037.6
15-08-19;18:06;38.9;278.1;1.1;245.3;50.03;259;4037.6
15-08-19;18:09;38.9;279.1;1.1;247.3;50.04;243;4037.6
15-08-19;18:12;38.9;277.2;1.0;246.3;50.05;228;4037.6
15-08-19;18:15;38.6;276.4;1.0;246.3;50.05;210;4037.6
15-08-19;18:18;38.6;274.0;0.9;245.3;50.03;197;4037.6
15-08-19;18:21;38.4;271.5;0.8;245.3;50.02;181;4037.6
15-08-19;18:24;38.0;274.0;0.8;245.3;50.01;167;4037.6
15-08-19;18:27;37.9;277.1;0.7;246.3;50.00;157;4037.6
15-08-19;18:30;38.0;275.3;0.6;245.3;50.08;146;4037.6
15-08-19;18:33;37.8;272.6;0.6;247.3;50.04;134;4037.7
15-08-19;18:36;37.6;276.5;0.5;245.3;50.03;119;4037.7
15-08-19;18:39;37.6;275.9;0.5;245.3;50.03;106;4037.7
15-08-19;18:42;37.5;274.3;0.5;245.3;50.04;95;4037.7
15-08-19;18:45;37.2;268.9;0.5;245.3;49.97;84;4037.7
15-08-19;18:48;37.1;264.9;0.4;246.3;50.03;74;4037.7
15-08-19;18:51;37.0;270.1;0.3;244.3;50.01;65;4037.7
15-08-19;18:54;37.0;268.3;0.3;246.3;50.05;55;4037.7
15-08-19;18:57;36.7;263.9;0.2;244.3;50.03;47;4037.7
15-08-19;19:00;36.7;262.5;0.2;245.3;50.11;40;4037.7
15-08-19;19:03;36.3;256.2;0.1;245.3;50.08;33;4037.7
15-08-19;19:06;36.3;259.7;0.1;245.3;50.05;27;4037.7
15-08-19;19:09;36.2;252.8;0.1;244.3;50.00;22;4037.7
15-08-19;19:12;36.1;249.0;0.1;246.3;50.04;17;4037.7
15-08-19;19:15;35.9;251.8;0.1;245.3;50.04;13;4037.7
15-08-19;19:18;35.7;255.4;0.0;244.3;50.05;10;4037.7
15-08-19;19:21;35.6;255.1;0.0;246.3;50.03;7;4037.7
15-08-19;19:24;35.6;234.8;0.0;246.3;50.04;5;4037.7
15-08-19;19:27;35.4;243.8;0.0;245.3;50.02;2;4037.7
15-08-19;19:30;35.3;181.6;0.0;246.3;50.04;0;4037.7
15-08-19;19:33;35.2;101.2;0.0;245.3;50.03;0;4037.7
15-08-19;19:36;34.9;169.3;0.0;245.3;50.03;0;4037.7
15-08-19;19:39;34.9;235.5;0.0;245.3;50.03;0;4037.7
15-08-19;19:42;34.7;258.3;0.0;245.3;50.01;0;4037.7
15-08-19;19:45;34.6;240.2;0.0;245.3;50.04;0;4037.7
15-08-19;19:48;34.6;216.0;0.0;245.3;50.02;0;4037.7
15-08-19;19:51;34.5;190.2;0.0;245.3;50.02;0;4037.7
15-08-19;19:54;34.4;163.4;0.0;245.3;50.02;0;4037.7
15-08-19;19:57;34.2;135.7;0.0;245.3;50.00;0;4037.7
15-08-19;20:00;34.1;107.6;0.0;245.3;50.02;0;4037.7
15-08-20;06:18;30.2;276.2;0.1;244.3;50.04;18;4037.7
15-08-20;06:21;30.3;275.3;0.1;244.3;50.03;21;4037.7
15-08-20;06:24;30.1;264.4;0.1;244.3;50.03;22;4037.7
15-08-20;06:27;30.4;267.9;0.1;245.3;50.03;25;4037.7
15-08-20;06:30;30.4;268.5;0.1;247.3;50.03;26;4037.7
15-08-20;06:33;30.5;274.8;0.1;247.3;50.05;27;4037.7
15-08-20;06:36;30.7;272.0;0.1;247.3;50.04;30;4037.7
15-08-20;06:39;30.7;275.5;0.1;246.3;50.01;31;4037.7
15-08-20;06:42;30.8;273.4;0.1;246.3;50.03;33;4037.7
15-08-20;06:45;30.8;270.5;0.1;246.3;50.03;34;4037.7
15-08-20;06:48;31.0;277.7;0.2;245.3;50.05;35;4037.7
15-08-20;06:51;31.1;279.0;0.1;246.3;50.03;37;4037.7
15-08-20;06:54;31.1;284.7;0.2;245.3;50.03;37;4037.7
15-08-20;06:57;31.2;274.5;0.2;246.3;50.04;39;4037.7
15-08-20;07:00;31.4;280.2;0.2;245.3;50.07;40;4037.7
15-08-20;07:03;31.4;278.3;0.2;246.3;50.04;42;4037.7
15-08-20;07:06;31.4;275.6;0.2;246.3;50.03;42;4037.7
15-08-20;07:09;31.6;274.8;0.2;245.3;50.06;45;4037.7
15-08-20;07:12;31.6;274.0;0.2;245.3;49.98;45;4037.7
15-08-20;07:15;31.6;279.0;0.2;245.3;50.08;46;4037.7
15-08-20;07:18;31.6;281.1;0.2;245.3;50.03;47;4037.7
15-08-20;07:21;31.6;281.8;0.3;244.3;50.02;48;4037.7
15-08-20;07:24;31.7;271.7;0.2;245.3;50.01;48;4037.7
15-08-20;07:27;31.8;277.5;0.2;245.3;50.03;51;4037.7
15-08-20;07:30;32.0;275.2;0.2;244.3;50.05;51;4037.7
15-08-20;07:33;32.0;276.8;0.3;246.3;50.01;51;4037.7
15-08-20;07:36;31.9;275.3;0.3;244.3;50.02;52;4037.7
15-08-20;07:39;32.0;281.9;0.3;244.3;50.01;53;4037.8
15-08-20;07:42;32.0;279.4;0.3;245.3;50.02;56;4037.8
15-08-20;07:45;32.2;285.4;0.3;245.3;50.04;57;4037.8
15-08-20;07:48;32.3;282.5;0.3;244.3;50.00;59;4037.8
15-08-20;07:51;32.5;295.8;0.3;244.3;50.01;61;4037.8
15-08-20;07:54;32.5;298.0;0.3;244.3;50.01;63;4037.8
15-08-20;07:57;32.5;299.1;0.4;245.3;50.03;65;4037.8
15-08-20;08:00;32.5;296.3;0.4;244.3;50.09;65;4037.8
15-08-20;08:03;32.6;302.9;0.4;244.3;50.07;69;4037.8
15-08-20;08:06;32.6;291.2;0.4;243.4;50.06;68;4037.8
15-08-20;08:09;32.9;300.4;0.4;244.3;50.05;73;4037.8
15-08-20;08:12;32.7;313.6;0.4;244.3;50.03;73;4037.8
15-08-20;08:15;32.7;301.3;0.4;243.4;50.04;75;4037.8
15-08-20;08:18;32.6;305.2;0.4;243.4;50.05;78;4037.8
15-08-20;08:21;32.9;313.6;0.4;244.3;50.04;78;4037.8
15-08-20;08:24;32.7;304.6;0.4;243.4;50.04;80;4037.8
15-08-20;08:27;32.9;310.5;0.4;241.4;50.03;82;4037.8
15-08-20;08:30;33.0;314.0;0.4;241.4;50.02;82;4037.8
15-08-20;08:33;33.0;306.4;0.4;242.4;50.01;83;4037.8
15-08-20;08:36;33.0;307.7;0.4;242.4;50.02;86;4037.8
15-08-20;08:39;33.1;315.2;0.4;243.4;50.06;88;4037.8
15-08-20;08:42;33.2;300.8;0.5;243.4;50.06;97;4037.8
15-08-20;08:45;33.3;291.3;0.5;243.4;50.05;109;4037.8
15-08-20;08:48;33.2;283.5;0.5;244.3;50.02;130;4037.8
15-08-20;08:51;33.2;298.3;0.7;244.3;50.03;154;4037.8
15-08-20;08:54;33.4;301.0;0.8;244.3;50.03;179;4037.9
15-08-20;08:57;33.5;302.9;0.9;244.3;50.03;205;4037.9
15-08-20;09:00;33.7;304.8;1.0;244.3;50.09;231;4037.9
15-08-20;09:03;33.9;301.4;1.1;245.3;50.07;254;4037.9
15-08-20;09:06;34.1;312.5;1.2;244.3;50.04;283;4037.9
15-08-20;09:09;34.0;309.0;1.3;244.3;50.05;310;4037.9
15-08-20;09:12;34.2;307.0;1.4;243.4;50.06;338;4037.9
15-08-20;09:15;34.2;310.4;1.6;243.4;50.04;365;4037.9
15-08-20;09:18;34.5;305.8;1.7;243.4;49.99;396;4038.0
15-08-20;09:21;34.8;305.5;1.7;245.3;50.06;423;4038.0
15-08-20;09:24;34.8;306.5;1.9;245.3;50.03;445;4038.0
15-08-20;09:27;34.7;301.4;2.0;244.3;50.04;473;4038.0
15-08-20;09:30;35.0;302.4;2.1;243.4;50.00;496;4038.1
15-08-20;09:33;35.3;302.1;2.2;243.4;50.04;517;4038.1
15-08-20;09:36;35.5;297.2;2.3;245.3;50.06;540;4038.1
15-08-20;09:39;35.5;296.1;2.3;245.3;50.05;563;4038.1
15-08-20;09:42;35.9;296.4;2.5;244.3;49.98;587;4038.2
15-08-20;09:45;36.0;289.5;2.5;244.3;50.04;613;4038.2
15-08-20;09:48;36.2;289.1;2.5;244.3;50.03;638;4038.2
15-08-20;09:51;36.5;289.4;2.7;244.3;50.05;659;4038.3
15-08-20;09:54;36.4;287.9;2.8;245.3;50.04;684;4038.3
15-08-20;09:57;36.8;283.7;2.9;246.3;50.06;705;4038.3
15-08-20;10:00;36.9;281.8;3.0;246.3;50.06;730;4038.4
15-08-20;10:03;37.0;280.6;3.1;245.3;50.03;748;4038.4
15-08-20;10:06;37.2;278.9;3.1;246.3;50.03;765;4038.4
15-08-20;10:09;37.4;273.1;3.1;246.3;50.03;784;4038.5
15-08-20;10:12;37.7;275.8;3.3;246.3;50.02;802;4038.5
15-08-20;10:15;37.8;274.2;3.3;245.3;50.03;806;4038.6
15-08-20;10:18;37.8;265.5;3.3;246.3;50.04;827;4038.6
15-08-20;10:21;38.2;269.3;3.4;245.3;50.05;836;4038.6
15-08-20;10:24;38.6;265.4;3.5;245.3;50.03;844;4038.7
15-08-20;10:27;38.6;266.0;3.5;245.3;50.07;854;4038.7
15-08-20;10:30;38.5;265.2;3.5;246.3;50.05;870;4038.8
15-08-20;10:33;38.9;260.5;3.6;246.3;50.05;871;4038.8
15-08-20;10:36;39.1;265.8;3.6;245.3;50.06;889;4038.8
15-08-20;10:39;39.1;263.9;3.7;245.3;50.07;896;4038.9
15-08-20;10:42;39.2;266.0;3.8;245.3;49.99;903;4038.9
15-08-20;10:45;39.4;266.3;3.8;245.3;50.07;920;4039.0
15-08-20;10:48;39.4;262.6;3.8;245.3;50.04;925;4039.0
15-08-20;10:51;39.8;268.0;3.9;247.3;50.05;935;4039.1
15-08-20;10:54;39.8;262.3;4.0;247.3;50.06;948;4039.1
15-08-20;10:57;40.0;267.3;3.9;246.3;50.05;952;4039.2
15-08-20;11:00;40.0;259.2;4.0;245.3;50.07;961;4039.2
15-08-20;11:03;40.2;262.2;4.0;245.3;50.03;970;4039.3
15-08-20;11:06;40.2;270.8;4.1;245.3;50.01;984;4039.3
15-08-20;11:09;40.5;263.2;4.1;245.3;50.05;1002;4039.4
15-08-20;11:12;40.5;262.5;4.0;246.3;50.03;1002;4039.4
15-08-20;11:15;40.6;262.6;4.1;246.3;50.04;1013;4039.5
15-08-20;11:18;40.9;266.3;4.2;246.3;50.02;1035;4039.5
15-08-20;11:21;40.8;264.6;4.3;246.3;50.05;1047;4039.6
15-08-20;11:24;41.0;262.6;4.3;245.3;50.05;1044;4039.6
15-08-20;11:27;41.3;262.3;4.4;245.3;50.03;1052;4039.7
15-08-20;11:30;41.2;261.1;4.4;246.3;50.05;1069;4039.7
15-08-20;11:33;41.4;263.0;4.4;246.3;50.02;1080;4039.8
15-08-20;11:36;41.6;262.2;4.4;246.3;50.04;1085;4039.8
15-08-20;11:39;41.9;264.5;4.5;245.3;50.01;1096;4039.9
15-08-20;11:42;41.9;255.6;4.6;246.3;50.05;1124;4039.9
15-08-20;11:45;42.1;257.8;4.7;245.3;50.03;1122;4040.0
15-08-20;11:48;42.2;254.2;4.7;247.3;50.00;1133;4040.1
15-08-20;11:51;42.3;241.9;4.4;245.3;50.06;1100;4040.1
15-08-20;11:54;42.4;255.7;4.6;246.3;50.00;1114;4040.2
15-08-20;11:57;42.4;257.0;4.6;247.3;50.08;1129;4040.2
15-08-20;12:00;42.7;251.2;4.7;247.3;50.06;1144;4040.3
15-08-20;12:03;42.5;255.0;4.7;246.3;50.01;1161;4040.3
15-08-20;12:06;42.4;253.7;5.0;246.3;50.01;1204;4040.4
15-08-20;12:09;41.6;250.6;3.6;245.3;50.05;881;4040.4
15-08-20;12:12;42.4;258.1;5.0;245.3;50.06;1211;4040.5
15-08-20;12:15;42.5;260.4;4.8;246.3;50.03;1201;4040.5
15-08-20;12:18;42.7;250.1;4.9;245.3;50.04;1205;4040.6
15-08-20;12:21;42.5;258.8;4.9;245.3;50.05;1177;4040.6
15-08-20;12:24;43.0;255.4;4.8;246.3;50.04;1167;4040.7
15-08-20;12:27;43.1;251.8;4.8;246.3;50.04;1168;4040.8
15-08-20;12:30;43.1;255.0;4.8;245.3;50.04;1170;4040.8
15-08-20;12:33;50.0;255.0;4.8;245.3;50.02;1189;4040.9
15-08-20;12:36;43.2;259.1;4.9;245.3;50.04;1206;4040.9
15-08-20;12:39;43.4;253.5;4.8;245.3;50.02;1173;4041.0
15-08-20;12:42;42.7;234.2;1.4;243.4;50.04;313;4041.0
15-08-20;12:45;43.1;258.5;4.8;246.3;50.02;1195;4041.1
15-08-20;12:48;43.1;256.7;4.8;246.3;50.08;1189;4041.1
15-08-20;12:51;43.4;255.7;4.8;246.3;50.08;1188;4041.2
15-08-20;12:54;43.5;257.3;4.8;247.3;50.05;1187;4041.3
15-08-20;12:57;43.6;261.4;0.9;244.3;50.07;233;4041.3
15-08-20;13:00;42.8;260.5;5.1;246.3;50.01;1262;4041.3
15-08-20;13:03;43.1;257.3;4.9;246.3;50.02;1197;4041.4
15-08-20;13:06;43.4;257.2;4.9;247.3;50.06;1195;4041.4
15-08-20;13:09;43.7;256.6;5.0;246.3;50.08;1213;4041.5
15-08-20;13:12;43.6;256.2;4.9;246.3;50.07;1196;4041.6
15-08-20;13:15;43.7;256.9;4.8;248.2;50.03;1174;4041.6
15-08-20;13:18;43.8;251.3;4.8;247.3;50.03;1193;4041.7
15-08-20;13:21;43.8;254.7;5.0;247.3;50.05;1237;4041.7
15-08-20;13:24;43.1;259.7;5.1;247.3;50.05;1249;4041.8
15-08-20;13:27;43.6;259.1;5.1;246.3;50.06;1263;4041.8
15-08-20;13:30;42.8;276.4;1.5;245.3;50.07;392;4041.9
15-08-20;13:33;42.2;252.6;2.8;246.3;49.98;805;4041.9
15-08-20;13:36;41.9;272.7;5.5;248.2;50.07;1335;4041.9
15-08-20;13:39;42.7;256.4;1.7;245.3;50.06;455;4042.0
15-08-20;13:42;41.9;261.4;1.6;244.3;50.04;393;4042.0
15-08-20;13:45;41.7;253.8;2.0;245.3;50.06;476;4042.0
15-08-20;13:48;41.3;240.5;4.0;247.3;50.05;990;4042.1
15-08-20;13:51;42.3;256.2;5.1;247.3;50.07;1253;4042.1
15-08-20;13:54;42.5;262.9;4.9;247.3;50.06;1228;4042.2
15-08-20;13:57;42.8;258.3;4.9;246.3;50.04;1204;4042.2
15-08-20;14:00;43.1;250.4;4.9;246.3;50.03;1196;4042.3
15-08-20;14:03;42.7;244.9;4.9;246.3;50.01;1187;4042.3
15-08-20;14:06;43.0;252.2;4.9;246.3;49.98;1187;4042.4
15-08-20;14:09;43.4;247.8;4.8;246.3;50.00;1186;4042.5
15-08-20;14:12;43.5;254.0;4.8;246.3;50.00;1161;4042.5
15-08-20;14:15;43.2;255.6;4.7;246.3;50.03;1152;4042.6
15-08-20;14:18;43.4;257.0;4.8;246.3;50.03;1164;4042.6
15-08-20;14:21;43.6;256.4;4.7;246.3;50.05;1153;4042.7
15-08-20;14:24;43.6;254.5;4.6;246.3;50.03;1144;4042.8
15-08-20;14:27;43.6;252.2;4.6;247.3;50.05;1127;4042.8
15-08-20;14:30;43.8;250.6;4.5;247.3;50.04;1118;4042.9
15-08-20;14:33;43.8;255.1;4.6;246.3;50.02;1122;4042.9
15-08-20;14:36;44.0;251.6;4.7;246.3;50.02;1126;4043.0
15-08-20;14:39;43.7;251.9;4.6;246.3;50.04;1128;4043.0
15-08-20;14:42;44.0;253.1;4.6;246.3;50.00;1128;4043.1
15-08-20;14:45;44.0;256.2;4.6;248.2;50.04;1131;4043.1
15-08-20;14:48;44.0;254.2;4.6;246.3;50.06;1123;4043.2
15-08-20;14:51;43.9;243.4;4.4;246.3;50.02;1075;4043.3
15-08-20;14:54;44.2;256.3;4.4;246.3;50.04;1095;4043.3
15-08-20;14:57;44.0;256.7;4.4;246.3;50.05;1082;4043.4
15-08-20;15:00;43.9;252.3;4.4;247.3;50.06;1072;4043.4
15-08-20;15:03;43.8;257.0;4.3;245.3;50.01;1049;4043.5
15-08-20;15:06;43.9;256.7;4.2;246.3;50.09;1042;4043.5
15-08-20;15:09;44.0;256.6;4.3;246.3;50.06;1062;4043.6
15-08-20;15:12;43.9;258.5;4.3;248.2;50.05;1051;4043.6
