data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-08-20;15:15;43.7;260.0;4.2;248.2;50.02;1043;4043.7
15-08-20;15:18;43.8;271.7;4.2;246.3;50.04;1011;4043.7
15-08-20;15:21;43.6;261.6;4.2;247.3;50.04;1018;4043.8
15-08-20;15:24;43.6;260.0;4.0;247.3;50.06;1005;4043.8
15-08-20;15:27;43.4;4.8;4.0;246.3;50.03;986;4043.9
15-08-20;15:30;43.5;256.4;4.0;246.3;50.04;978;4043.9
15-08-20;15:33;43.6;260.1;4.0;247.3;50.00;981;4044.0
15-08-20;15:36;43.2;260.7;4.1;247.3;50.04;991;4044.0
15-08-20;15:39;43.4;260.7;4.0;246.3;50.04;976;4044.1
15-08-20;15:42;43.2;260.4;3.8;246.3;50.02;949;4044.1
15-08-20;15:45;43.0;261.4;3.8;246.3;50.03;935;4044.2
15-08-20;15:48;43.4;261.1;3.9;246.3;50.07;936;4044.2
15-08-20;15:51;43.0;263.0;3.7;246.3;50.02;913;4044.3
15-08-20;15:54;42.7;210.7;2.7;246.3;50.03;656;4044.3
15-08-20;15:57;42.3;261.6;3.8;247.3;50.05;914;4044.3
15-08-20;16:00;42.4;264.4;3.5;246.3;50.07;873;4044.4
15-08-20;16:03;42.4;265.1;3.6;246.3;50.03;887;4044.4
15-08-20;16:06;42.3;261.0;3.5;246.3;50.00;863;4044.4
15-08-20;16:09;42.4;260.0;3.4;247.3;50.06;842;4044.5
15-08-20;16:12;42.2;272.6;2.5;247.3;50.02;620;4044.5
15-08-20;16:15;42.1;253.2;1.4;246.3;50.05;333;4044.6
15-08-20;16:18;42.0;267.1;3.3;246.3;50.01;812;4044.6
15-08-20;16:21;41.7;262.0;3.3;246.3;50.04;794;4044.6
15-08-20;16:24;41.9;262.9;3.1;246.3;50.04;777;4044.7
15-08-20;16:27;41.9;265.2;3.1;246.3;50.01;768;4044.7
15-08-20;16:30;41.6;262.0;3.0;246.3;50.05;756;4044.8
15-08-20;16:33;41.6;271.1;3.0;246.3;50.02;734;4044.8
15-08-20;16:36;41.5;267.7;3.0;245.3;50.07;727;4044.8
15-08-20;16:39;41.4;266.4;2.9;246.3;50.04;700;4044.9
15-08-20;16:42;41.4;274.6;2.8;246.3;50.03;702;4044.9
15-08-20;16:45;41.4;270.5;2.8;246.3;50.02;687;4044.9
15-08-20;16:48;41.4;266.7;2.7;245.3;50.03;671;4045.0
15-08-20;16:51;41.0;268.0;2.6;245.3;50.03;656;4045.0
15-08-20;16:54;40.9;269.2;2.5;246.3;50.04;639;4045.0
15-08-20;16:57;41.0;269.6;2.5;246.3;50.07;628;4045.1
15-08-20;17:00;40.8;270.5;2.5;248.2;50.02;613;4045.1
15-08-20;17:03;40.8;268.3;2.5;247.3;50.07;600;4045.1
15-08-20;17:06;40.7;273.0;2.5;245.3;50.07;585;4045.2
15-08-20;17:09;40.7;274.8;2.3;246.3;50.07;566;4045.2
15-08-20;17:12;40.7;272.7;2.4;246.3;49.99;557;4045.2
15-08-20;17:15;40.6;271.7;2.3;245.3;50.04;542;4045.2
15-08-20;17:18;40.4;273.1;2.1;245.3;50.04;524;4045.3
15-08-20;17:21;40.2;272.7;2.1;245.3;50.03;505;4045.3
15-08-20;17:24;40.1;271.8;2.0;245.3;50.02;487;4045.3
15-08-20;17:27;40.1;276.1;2.0;246.3;50.02;473;4045.3
15-08-20;17:30;40.0;275.8;1.9;246.3;50.02;460;4045.4
15-08-20;17:33;39.8;274.3;1.8;247.3;50.03;441;4045.4
15-08-20;17:36;39.5;275.0;1.7;246.3;50.03;426;4045.4
15-08-20;17:39;39.7;277.0;1.7;245.3;50.03;411;4045.4
15-08-20;17:42;39.4;273.4;1.6;246.3;50.00;392;4045.5
15-08-20;17:45;39.3;274.5;1.5;246.3;50.05;362;4045.5
15-08-20;17:48;39.4;277.8;1.5;246.3;50.01;359;4045.5
15-08-20;17:51;39.2;275.2;1.4;245.3;50.00;346;4045.5
15-08-20;17:54;39.1;279.9;1.3;246.3;50.00;330;4045.5
15-08-20;17:57;39.0;278.6;1.3;246.3;50.05;311;4045.5
15-08-20;18:00;38.9;279.3;1.2;245.3;50.10;293;4045.6
15-08-20;18:03;38.7;277.4;1.1;246.3;50.07;276;4045.6
15-08-20;18:06;38.5;278.3;1.1;247.3;50.05;258;4045.6
15-08-20;18:09;38.5;277.1;1.1;246.3;50.04;240;4045.6
15-08-20;18:12;38.4;277.5;1.0;245.3;50.06;229;4045.6
15-08-20;18:15;38.4;275.9;1.0;245.3;50.05;214;4045.6
15-08-20;18:18;38.0;277.5;1.0;245.3;49.98;198;4045.6
15-08-20;18:21;37.9;277.0;0.8;244.3;50.03;184;4045.6
15-08-20;18:24;37.8;278.0;0.8;245.3;50.00;171;4045.6
15-08-20;18:27;37.7;277.8;0.8;244.3;50.01;156;4045.7
15-08-20;18:30;37.6;276.5;0.6;245.3;50.02;142;4045.7
15-08-20;18:33;37.5;274.3;0.6;246.3;50.05;130;4045.7
15-08-20;18:36;37.4;281.1;0.5;246.3;50.04;116;4045.7
15-08-20;18:39;37.2;270.1;0.5;246.3;50.02;105;4045.7
15-08-20;18:42;37.1;271.2;0.4;245.3;50.02;93;4045.7
15-08-20;18:45;37.0;279.3;0.4;245.3;50.04;82;4045.7
15-08-20;18:48;36.9;269.5;0.4;245.3;50.01;73;4045.7
15-08-20;18:51;36.7;263.9;0.4;245.3;50.02;62;4045.7
15-08-20;18:54;36.4;263.0;0.3;245.3;50.02;54;4045.7
15-08-20;18:57;36.3;267.7;0.2;244.3;50.00;46;4045.7
15-08-20;19:00;36.1;259.4;0.2;245.3;50.08;38;4045.7
15-08-20;19:03;36.2;256.4;0.2;247.3;50.07;31;4045.7
15-08-20;19:06;36.0;257.3;0.1;246.3;50.06;25;4045.7
15-08-20;19:09;36.1;249.4;0.1;246.3;50.07;20;4045.7
15-08-20;19:12;35.7;248.4;0.0;244.3;50.02;15;4045.7
15-08-20;19:15;35.6;253.5;0.0;245.3;50.01;11;4045.7
15-08-20;19:18;35.5;252.9;0.0;245.3;50.02;7;4045.7
15-08-20;19:21;35.4;248.1;0.0;244.3;50.03;5;4045.7
15-08-20;19:24;35.3;238.1;0.0;245.3;50.04;3;4045.7
15-08-20;19:27;35.2;221.9;0.0;245.3;50.05;0;4045.7
15-08-20;19:30;34.9;143.1;0.0;246.3;50.03;0;4045.7
15-08-20;19:33;34.8;122.4;0.0;246.3;50.03;0;4045.7
15-08-20;19:36;34.7;190.1;0.0;246.3;50.01;0;4045.7
15-08-20;19:39;34.6;235.9;0.0;245.3;50.03;0;4045.7
15-08-20;19:42;34.5;211.0;0.0;245.3;50.01;0;4045.7
15-08-20;19:45;34.4;179.7;0.0;245.3;50.02;0;4045.7
15-08-20;19:48;34.2;147.6;0.0;245.3;50.04;0;4045.7
15-08-20;19:51;34.1;118.7;0.0;245.3;50.03;0;4045.7
15-08-21;06:12;30.3;270.8;0.1;243.4;50.05;18;4045.7
15-08-21;06:15;30.5;274.5;0.1;242.4;50.04;21;4045.7
15-08-21;06:18;30.7;268.5;0.1;242.4;50.06;23;4045.7
15-08-21;06:21;30.8;263.6;0.1;242.4;50.05;24;4045.7
15-08-21;06:24;30.9;271.5;0.1;244.3;50.08;28;4045.7
15-08-21;06:27;31.0;275.9;0.1;242.4;50.03;29;4045.7
15-08-21;06:30;30.9;276.7;0.1;243.4;50.06;31;4045.7
15-08-21;06:33;31.1;274.9;0.1;244.3;49.99;33;4045.7
15-08-21;06:36;31.2;278.9;0.0;244.3;50.02;36;4045.7
15-08-21;06:39;31.4;272.3;0.2;243.4;50.04;36;4045.7
15-08-21;06:42;31.4;278.9;0.2;244.3;50.03;38;4045.7
15-08-21;06:45;31.5;273.3;0.2;244.3;50.04;40;4045.7
15-08-21;06:48;31.6;264.6;0.0;242.4;50.04;41;4045.7
15-08-21;06:51;31.7;274.0;0.2;242.4;50.04;43;4045.7
15-08-21;06:54;31.7;277.0;0.2;242.4;50.03;45;4045.7
15-08-21;06:57;31.8;279.9;0.3;242.4;50.00;46;4045.7
15-08-21;07:00;31.8;278.0;0.2;242.4;50.10;48;4045.7
15-08-21;07:03;31.8;265.1;0.3;241.4;50.01;49;4045.7
15-08-21;07:06;32.0;275.6;0.3;244.3;50.03;51;4045.7
15-08-21;07:09;32.3;273.4;0.3;245.3;50.03;52;4045.7
15-08-21;07:12;32.3;278.9;0.3;244.3;50.04;54;4045.7
15-08-21;07:15;32.3;280.6;0.3;244.3;50.04;56;4045.7
15-08-21;07:18;32.4;282.5;0.3;244.3;50.03;58;4045.8
15-08-21;07:21;32.4;287.4;0.3;243.4;50.00;60;4045.8
15-08-21;07:24;32.6;280.5;0.4;245.3;50.03;62;4045.8
15-08-21;07:27;32.6;285.0;0.4;245.3;50.03;65;4045.8
15-08-21;07:30;32.7;;0.4;244.3;50.03;67;4045.8
15-08-21;07:33;32.9;283.5;0.3;245.3;50.08;68;4045.8
15-08-21;07:36;33.0;282.1;0.4;244.3;50.03;69;4045.8
15-08-21;07:39;33.0;281.6;0.4;244.3;50.02;72;4045.8
15-08-21;07:42;33.2;286.0;0.4;243.4;50.04;74;4045.8
15-08-21;07:45;33.0;292.5;0.4;243.4;50.00;76;4045.8
15-08-21;07:48;33.1;297.8;0.4;243.4;50.02;79;4045.8
15-08-21;07:51;33.2;289.1;0.4;243.4;50.03;81;4045.8
15-08-21;07:54;33.1;292.0;0.4;243.4;50.02;83;4045.8
15-08-21;07:57;33.4;303.2;0.4;243.4;50.07;85;4045.8
15-08-21;08:00;33.4;306.2;0.4;243.4;50.06;87;4045.8
15-08-21;08:03;33.4;303.9;0.5;242.4;50.05;90;4045.8
15-08-21;08:06;33.4;304.6;0.5;241.4;50.03;92;4045.8
15-08-21;08:09;33.5;303.8;0.5;241.4;50.04;94;4045.8
15-08-21;08:12;33.5;302.1;0.5;242.4;50.04;96;4045.8
15-08-21;08:15;33.8;310.5;0.5;242.4;50.07;97;4045.8
15-08-21;08:18;33.5;318.6;0.5;241.4;50.01;96;4045.8
15-08-21;08:21;33.8;303.2;0.5;240.4;50.04;101;4045.8
15-08-21;08:24;33.8;313.1;0.5;243.4;50.00;104;4045.8
15-08-21;08:27;33.7;311.1;0.5;244.3;50.05;108;4045.8
15-08-21;08:30;33.8;314.3;0.5;245.3;50.03;109;4045.9
15-08-21;08:33;33.8;309.2;0.5;244.3;50.02;112;4045.9
15-08-21;08:36;34.0;312.8;0.5;244.3;50.04;113;4045.9
15-08-21;08:39;34.2;304.8;0.6;242.4;49.95;118;4045.9
15-08-21;08:42;34.1;290.9;0.6;243.4;50.06;126;4045.9
15-08-21;08:45;34.1;286.6;0.6;244.3;50.02;144;4045.9
15-08-21;08:48;34.4;303.2;0.7;244.3;50.04;166;4045.9
15-08-21;08:51;34.1;298.8;0.9;243.4;50.04;188;4045.9
15-08-21;08:54;34.1;300.5;0.9;243.4;50.03;211;4045.9
15-08-21;08:57;34.2;304.6;1.0;243.4;50.03;234;4045.9
15-08-21;09:00;34.5;296.3;1.1;243.4;50.07;253;4045.9
15-08-21;09:03;34.6;305.1;1.2;245.3;50.05;280;4045.9
15-08-21;09:06;34.8;308.9;1.2;244.3;50.04;301;4046.0
15-08-21;09:09;34.7;305.2;1.4;243.4;50.06;328;4046.0
15-08-21;09:12;34.9;306.8;1.5;243.4;50.03;352;4046.0
15-08-21;09:15;35.0;301.0;1.5;243.4;50.01;374;4046.0
15-08-21;09:18;35.3;301.7;1.7;243.4;50.07;397;4046.0
15-08-21;09:21;35.3;300.7;1.7;242.4;50.03;418;4046.0
15-08-21;09:24;35.4;303.9;1.8;242.4;50.03;442;4046.1
15-08-21;09:27;35.7;303.3;1.6;243.4;50.02;457;4046.1
15-08-21;09:30;35.6;296.7;2.0;244.3;50.02;486;4046.1
15-08-21;09:33;36.1;296.1;2.1;243.4;50.07;508;4046.1
15-08-21;09:36;36.1;296.9;2.1;244.3;50.02;528;4046.2
15-08-21;09:39;36.1;293.8;2.2;244.3;50.02;547;4046.2
15-08-21;09:42;36.3;293.2;2.3;245.3;50.05;572;4046.2
15-08-21;09:45;36.5;293.1;2.4;244.3;50.00;590;4046.2
15-08-21;09:48;36.9;286.3;2.5;245.3;50.03;611;4046.3
15-08-21;09:51;36.8;284.4;2.5;246.3;50.04;629;4046.3
15-08-21;09:54;37.0;281.3;2.7;245.3;50.01;649;4046.3
15-08-21;09:57;37.0;280.3;2.8;246.3;50.07;666;4046.4
15-08-21;10:00;37.2;276.7;2.8;246.3;50.05;682;4046.4
15-08-21;10:03;37.4;280.5;2.8;246.3;50.01;698;4046.4
15-08-21;10:06;37.5;273.9;2.9;245.3;50.02;722;4046.5
15-08-21;10:09;37.8;276.4;3.0;245.3;50.05;738;4046.5
15-08-21;10:12;37.9;271.1;3.1;246.3;50.02;753;4046.6
15-08-21;10:15;38.4;273.9;3.1;247.3;50.02;773;4046.6
15-08-21;10:18;38.2;271.5;3.2;246.3;50.02;781;4046.6
15-08-21;10:21;38.7;267.0;3.3;246.3;50.04;787;4046.7
15-08-21;10:24;38.6;267.6;3.3;246.3;50.05;793;4046.7
15-08-21;10:27;38.7;267.6;3.3;245.3;50.05;804;4046.7
15-08-21;10:30;38.9;264.2;3.3;245.3;50.06;815;4046.8
15-08-21;10:33;39.0;263.5;3.4;246.3;50.02;823;4046.8
15-08-21;10:36;39.0;263.0;3.5;248.2;50.03;836;4046.9
15-08-21;10:39;39.3;262.3;3.4;246.3;50.07;847;4046.9
15-08-21;10:42;39.3;264.1;3.5;246.3;50.07;869;4047.0
15-08-21;10:45;39.7;258.3;3.7;245.3;50.03;883;4047.0
15-08-21;10:48;39.9;258.8;3.8;244.3;49.98;909;4047.0
15-08-21;10:51;39.9;260.8;3.8;245.3;50.03;922;4047.1
15-08-21;10:54;39.9;260.7;3.6;246.3;50.06;894;4047.1
15-08-21;10:57;40.2;261.7;3.7;246.3;50.05;909;4047.2
15-08-21;11:00;40.1;260.7;3.7;247.3;50.03;929;4047.2
15-08-21;11:03;40.5;261.6;0.7;244.3;49.98;169;4047.3
15-08-21;11:06;39.9;264.1;3.8;246.3;50.03;945;4047.3
15-08-21;11:09;40.1;264.8;4.0;245.3;50.05;954;4047.3
15-08-21;11:12;40.7;264.1;4.1;246.3;50.08;997;4047.4
15-08-21;11:15;40.7;260.5;4.0;246.3;50.01;989;4047.4
15-08-21;11:18;40.9;254.5;4.0;246.3;50.01;1002;4047.5
15-08-21;11:21;41.0;257.2;4.1;245.3;50.05;1012;4047.5
15-08-21;11:24;40.8;256.7;4.3;246.3;50.02;1044;4047.6
15-08-21;11:27;41.2;265.2;4.3;247.3;50.05;1050;4047.6
15-08-21;11:30;41.6;256.9;4.3;247.3;50.06;1064;4047.7
15-08-21;11:33;41.5;253.5;4.2;247.3;50.03;1061;4047.7
15-08-21;11:36;42.0;254.2;4.6;246.3;50.04;1097;4047.8
15-08-21;11:39;40.9;252.3;3.5;245.3;50.04;868;4047.8
15-08-21;11:42;41.3;258.1;4.6;246.3;50.04;1123;4047.9
15-08-21;11:45;41.9;259.5;2.6;245.3;50.02;627;4047.9
15-08-21;11:48;40.7;271.2;1.4;243.4;50.02;337;4047.9
15-08-21;11:51;40.8;263.0;4.5;246.3;50.06;1091;4048.0
15-08-21;11:54;41.2;271.7;1.4;245.3;50.08;351;4048.0
15-08-21;11:57;40.5;273.4;1.4;244.3;50.01;326;4048.0
15-08-21;12:00;40.0;278.9;1.2;245.3;50.02;293;4048.0
15-08-21;12:03;39.8;280.9;1.3;245.3;50.03;311;4048.1
15-08-21;12:06;39.7;279.4;1.4;244.3;50.07;331;4048.1
15-08-21;12:09;39.9;276.7;1.4;244.3;50.04;362;4048.1
15-08-21;12:12;39.4;268.3;1.4;245.3;50.02;341;4048.1
15-08-21;12:15;39.5;258.8;1.4;244.3;50.05;360;4048.1
15-08-21;12:18;39.4;274.6;1.5;244.3;50.01;376;4048.2
15-08-21;12:21;39.5;273.3;4.3;245.3;50.04;1038;4048.2
15-08-21;12:24;40.1;266.3;3.9;246.3;50.03;946;4048.2
15-08-21;12:27;39.5;275.8;1.4;245.3;50.04;326;4048.3
15-08-21;12:30;39.3;276.2;1.4;245.3;50.02;331;4048.3
15-08-21;12:33;39.5;265.7;1.5;244.3;50.01;377;4048.3
15-08-21;12:36;39.2;283.5;1.4;244.3;50.03;351;4048.3
15-08-21;12:39;39.1;253.2;3.8;246.3;50.05;945;4048.3
15-08-21;12:42;39.9;267.3;4.1;245.3;50.03;1001;4048.4
15-08-21;12:45;39.9;272.7;3.6;245.3;50.02;906;4048.4
15-08-21;12:48;40.4;253.5;2.4;244.3;50.06;586;4048.5
15-08-21;12:51;40.2;257.0;3.8;245.3;50.06;937;4048.5
15-08-21;12:54;40.8;259.4;4.6;246.3;50.05;1106;4048.6
15-08-21;12:57;41.0;254.2;4.2;246.3;50.04;1050;4048.6
15-08-21;13:00;41.3;253.1;3.8;249.2;50.00;944;4048.7
15-08-21;13:03;41.5;251.3;3.7;248.2;50.00;934;4048.7
15-08-21;13:06;41.7;250.7;3.3;248.2;50.03;785;4048.8
15-08-21;13:09;40.6;269.3;1.4;246.3;50.05;321;4048.8
15-08-21;13:12;40.1;278.9;1.4;246.3;50.09;331;4048.8
15-08-21;13:15;39.9;279.1;1.6;246.3;50.10;388;4048.8
15-08-21;13:18;40.1;284.7;1.8;246.3;50.07;451;4048.9
15-08-21;13:21;40.0;281.5;2.1;246.3;50.05;506;4048.9
15-08-21;13:24;40.0;259.7;2.2;247.3;50.06;561;4048.9
15-08-21;13:27;39.8;266.7;4.1;249.2;50.06;1024;4048.9
15-08-21;13:30;40.4;280.9;2.6;249.2;50.08;624;4049.0
15-08-21;13:33;40.0;293.1;2.5;248.2;50.04;617;4049.0
15-08-21;13:36;39.7;281.6;1.4;246.3;50.00;358;4049.0
15-08-21;13:39;39.7;282.4;1.4;247.3;50.05;328;4049.0
15-08-21;13:42;39.1;281.2;1.2;244.3;50.03;277;4049.1
15-08-21;13:45;39.0;282.2;1.0;244.3;50.02;234;4049.1
15-08-21;13:48;38.7;276.2;1.0;244.3;50.07;225;4049.1
15-08-21;13:51;38.9;290.3;1.0;244.3;50.07;246;4049.1
15-08-21;13:54;38.4;282.1;1.2;243.4;50.02;271;4049.1
15-08-21;13:57;38.3;287.4;1.3;244.3;50.02;309;4049.1
15-08-21;14:00;50.0;279.4;1.7;245.3;50.03;415;4049.1
15-08-21;14:03;39.3;269.5;4.8;246.3;50.01;1155;4049.2
15-08-21;14:06;40.0;262.3;3.1;245.3;50.02;726;4049.2
15-08-21;14:09;39.1;274.2;1.4;244.3;50.03;339;4049.3
15-08-21;14:12;39.0;272.6;1.2;243.4;50.00;316;4049.3
15-08-21;14:15;39.0;273.1;1.2;243.4;50.02;292;4049.3
15-08-21;14:18;38.7;274.2;1.7;244.3;50.04;398;4049.3
15-08-21;14:21;38.5;284.1;1.0;243.4;50.05;238;4049.3
15-08-21;14:24;38.3;281.6;1.0;243.4;50.10;242;4049.3
15-08-21;14:27;38.3;283.8;1.0;244.3;50.04;234;4049.3
15-08-21;14:30;38.2;292.8;1.1;246.3;50.03;270;4049.4
15-08-21;14:33;38.2;292.3;1.4;245.3;50.02;333;4049.4
15-08-21;14:36;37.9;284.7;1.4;245.3;50.04;346;4049.4
15-08-21;14:39;38.2;265.5;1.5;245.3;50.03;350;4049.4
15-08-21;14:42;37.8;265.2;1.6;245.3;50.04;421;4049.4
15-08-21;14:45;38.3;270.5;2.3;245.3;50.05;553;4049.5
15-08-21;14:48;38.2;281.9;1.7;245.3;50.04;414;4049.5
15-08-21;14:51;39.0;270.9;4.5;247.3;50.06;1121;4049.5
15-08-21;14:54;39.4;256.9;4.2;247.3;50.07;1026;4049.6
15-08-21;14:57;39.7;266.0;2.7;249.2;50.09;668;4049.6
15-08-21;15:00;39.2;278.7;1.8;247.3;50.02;425;4049.6
15-08-21;15:03;39.0;281.5;1.8;245.3;50.06;425;4049.7
15-08-21;15:06;39.1;273.9;4.7;246.3;50.05;1146;4049.7
15-08-21;15:09;39.9;270.2;3.1;245.3;50.03;755;4049.7
15-08-21;15:12;39.5;280.2;1.5;244.3;50.03;387;4049.8
15-08-21;15:15;39.1;283.5;1.5;244.3;50.06;380;4049.8
15-08-21;15:18;39.1;277.7;2.5;244.3;50.04;642;4049.8
15-08-21;15:21;39.1;278.4;1.7;244.3;50.05;387;4049.8
15-08-21;15:24;38.9;285.4;1.3;245.3;50.03;305;4049.9
15-08-21;15:27;38.5;284.9;1.3;245.3;50.05;303;4049.9
15-08-21;15:30;38.5;288.7;1.2;245.3;50.05;278;4049.9
15-08-21;15:33;38.3;284.6;1.1;244.3;50.03;249;4049.9
15-08-21;15:36;38.4;287.1;1.0;244.3;50.05;236;4049.9
15-08-21;15:39;38.0;286.8;1.0;245.3;50.08;220;4049.9
15-08-21;15:42;38.0;287.6;0.8;244.3;50.03;199;4049.9
15-08-21;15:45;37.9;286.0;0.7;243.4;50.02;173;4049.9
15-08-21;15:48;37.7;283.0;0.7;244.3;50.05;151;4050.0
15-08-21;15:51;37.5;280.9;0.7;244.3;50.02;133;4050.0
15-08-21;15:54;37.5;282.1;0.6;244.3;50.03;124;4050.0
15-08-21;15:57;37.2;282.8;0.5;245.3;50.04;123;4050.0
15-08-21;16:00;37.0;285.6;0.6;245.3;50.04;128;4050.0
15-08-21;16:03;37.1;285.3;0.6;244.3;50.03;133;4050.0
15-08-21;16:06;37.1;281.3;0.7;245.3;50.07;141;4050.0
15-08-21;16:09;37.0;293.7;0.7;244.3;50.02;156;4050.0
15-08-21;16:12;36.9;286.8;0.8;245.3;49.99;182;4050.0
15-08-21;16:15;37.0;292.0;1.0;245.3;50.02;217;4050.0
15-08-21;16:18;36.9;291.9;1.0;243.4;50.00;233;4050.0
15-08-21;16:21;37.0;288.7;1.0;244.3;50.06;225;4050.0
15-08-21;16:24;37.0;290.3;1.0;245.3;50.05;236;4050.1
15-08-21;16:27;36.9;288.4;1.0;246.3;50.02;215;4050.1
15-08-21;16:30;36.9;285.7;0.8;246.3;50.05;199;4050.1
15-08-21;16:33;36.7;289.5;0.8;245.3;50.04;186;4050.1
15-08-21;16:36;36.7;279.4;0.8;245.3;50.03;177;4050.1
15-08-21;16:39;36.5;283.7;0.8;245.3;50.06;176;4050.1
15-08-21;16:42;36.8;290.1;0.8;245.3;50.01;189;4050.1
15-08-21;16:45;36.5;287.8;1.0;245.3;49.98;217;4050.1
15-08-21;16:48;36.7;285.4;1.0;244.3;50.03;235;4050.1
15-08-21;16:51;36.8;284.4;1.1;245.3;50.06;277;4050.1
15-08-21;16:54;36.9;287.4;1.3;245.3;50.04;314;4050.2
15-08-21;16:57;36.7;287.2;1.2;245.3;50.04;279;4050.2
15-08-21;17:00;36.8;284.3;1.1;245.3;50.06;272;4050.2
15-08-21;17:03;36.8;286.6;1.1;245.3;50.05;255;4050.2
15-08-21;17:06;36.7;280.3;1.0;245.3;50.07;229;4050.2
15-08-21;17:09;36.7;284.6;0.8;245.3;50.08;192;4050.2
15-08-21;17:12;36.5;284.0;0.6;245.3;50.06;148;4050.2
15-08-21;17:15;36.4;278.3;0.6;244.3;50.01;109;4050.2
15-08-21;17:18;36.3;273.3;0.4;244.3;50.03;75;4050.2
15-08-21;17:21;36.1;273.6;0.3;245.3;50.03;60;4050.2
15-08-21;17:24;36.1;260.4;0.3;246.3;50.04;50;4050.3
15-08-21;17:27;35.9;266.3;0.2;245.3;50.02;45;4050.3
15-08-21;17:30;35.7;263.5;0.2;244.3;50.02;42;4050.3
15-08-21;17:33;35.7;263.6;0.2;245.3;50.02;39;4050.3
15-08-21;17:36;35.6;272.3;0.2;245.3;50.02;39;4050.3
15-08-21;17:39;35.5;269.6;0.2;245.3;50.01;41;4050.3
15-08-21;17:42;35.4;263.0;0.2;245.3;50.03;40;4050.3
15-08-21;17:45;35.4;258.2;0.2;245.3;50.04;37;4050.3
15-08-21;17:48;35.3;269.5;0.2;246.3;50.03;35;4050.3
15-08-21;17:51;35.3;267.9;0.2;246.3;50.03;32;4050.3
15-08-21;17:54;34.8;249.7;0.1;244.3;50.05;30;4050.3
15-08-21;17:57;35.2;259.7;0.1;245.3;50.05;29;4050.3
15-08-21;18:00;35.0;251.6;0.1;244.3;50.05;28;4050.3
15-08-21;18:03;34.9;255.6;0.1;246.3;50.03;28;4050.3
15-08-21;18:06;34.9;248.5;0.1;245.3;50.07;29;4050.3
15-08-21;18:09;34.7;252.3;0.1;245.3;50.03;30;4050.3
15-08-21;18:12;34.8;258.3;0.1;245.3;50.03;32;4050.3
15-08-21;18:15;34.7;251.2;0.1;245.3;50.05;29;4050.3
15-08-21;18:18;34.7;251.3;0.1;245.3;50.02;27;4050.3
15-08-21;18:21;34.6;250.3;0.1;244.3;50.04;23;4050.3
15-08-21;18:24;34.6;260.5;0.1;244.3;50.03;22;4050.3
15-08-21;18:27;34.5;246.8;0.1;244.3;50.02;20;4050.3
15-08-21;18:30;34.4;258.5;0.1;243.4;50.01;21;4050.3
15-08-21;18:33;34.4;251.2;0.1;242.4;50.08;22;4050.3
15-08-21;18:36;34.4;256.9;0.1;244.3;50.09;22;4050.3
15-08-21;18:39;34.4;254.8;0.1;244.3;50.04;24;4050.3
15-08-21;18:42;34.2;255.4;0.1;244.3;49.99;22;4050.3
15-08-21;18:45;34.4;246.8;0.0;243.4;50.04;21;4050.3
15-08-21;18:48;34.2;261.0;0.1;244.3;50.02;20;4050.3
15-08-21;18:51;34.1;251.8;0.1;244.3;50.03;19;4050.3
15-08-21;18:54;34.1;260.0;0.1;244.3;50.01;20;4050.3
15-08-21;18:57;34.2;258.3;0.1;244.3;50.06;20;4050.3
15-08-21;19:00;33.9;251.8;0.1;245.3;50.03;18;4050.3
15-08-21;19:03;34.1;246.6;0.0;245.3;50.05;13;4050.3
15-08-21;19:06;34.0;241.5;0.0;245.3;50.05;8;4050.3
15-08-21;19:09;33.9;253.8;0.0;243.4;50.06;2;4050.3
15-08-21;19:12;33.8;161.1;0.0;243.4;50.02;0;4050.3
15-08-22;06:45;30.1;273.7;0.1;244.3;50.02;18;4050.3
15-08-22;06:48;30.1;256.0;0.1;244.3;50.03;20;4050.3
15-08-22;06:51;30.5;250.7;0.1;246.3;50.09;23;4050.3
15-08-22;06:54;30.3;272.0;0.1;246.3;50.05;25;4050.3
15-08-22;06:57;30.5;253.8;0.1;245.3;50.05;26;4050.3
15-08-22;07:00;30.7;270.7;0.1;244.3;50.04;25;4050.3
15-08-22;07:03;30.4;262.9;0.1;245.3;50.05;24;4050.3
15-08-22;07:06;30.8;263.9;0.1;245.3;50.02;22;4050.3
15-08-22;07:09;30.8;256.7;0.1;245.3;50.08;21;4050.3
15-08-22;07:12;31.1;258.2;0.1;245.3;50.02;21;4050.3
15-08-22;07:15;30.9;260.1;0.1;244.3;50.05;20;4050.3
15-08-22;07:18;31.1;262.0;0.1;244.3;50.04;20;4050.3
15-08-22;07:21;31.0;256.4;0.1;245.3;50.04;19;4050.3
15-08-22;07:24;31.1;267.7;0.1;246.3;50.05;20;4050.3
15-08-22;07:27;31.2;264.2;0.1;245.3;50.02;20;4050.3
15-08-22;07:30;31.4;268.0;0.1;245.3;50.01;19;4050.3
15-08-22;07:33;31.4;251.5;0.1;244.3;50.05;20;4050.3
15-08-22;07:36;31.5;261.0;0.1;246.3;50.03;23;4050.3
15-08-22;07:39;31.5;270.7;0.1;246.3;50.03;28;4050.3
15-08-22;07:42;31.6;257.5;0.2;244.3;50.03;38;4050.3
15-08-22;07:45;31.5;278.4;0.3;244.3;50.02;50;4050.3
15-08-22;07:48;31.6;275.9;0.3;245.3;50.03;57;4050.3
15-08-22;07:51;31.6;287.9;0.3;246.3;50.02;62;4050.3
15-08-22;07:54;31.8;289.5;0.4;244.3;50.05;64;4050.3
15-08-22;07:57;31.9;279.9;0.3;244.3;50.07;69;4050.3
15-08-22;08:00;32.2;290.9;0.4;244.3;50.09;78;4050.3
15-08-22;08:03;32.2;286.3;0.4;246.3;50.06;84;4050.3
15-08-22;08:06;32.4;282.4;0.4;245.3;50.05;87;4050.3
15-08-22;08:09;32.3;290.6;0.4;244.3;50.05;84;4050.3
15-08-22;08:12;32.4;290.0;0.4;244.3;50.06;84;4050.4
15-08-22;08:15;32.5;286.6;0.4;243.4;50.00;92;4050.4
15-08-22;08:18;32.5;288.8;0.5;245.3;50.04;104;4050.4
15-08-22;08:21;32.5;294.1;0.5;244.3;50.02;114;4050.4
15-08-22;08:24;32.7;294.1;0.5;244.3;50.04;122;4050.4
15-08-22;08:27;32.6;295.0;0.6;244.3;50.01;130;4050.4
15-08-22;08:30;32.6;293.5;0.6;243.4;50.06;135;4050.4
15-08-22;08:33;33.0;285.6;0.7;245.3;50.02;140;4050.4
15-08-22;08:36;33.0;296.6;0.7;245.3;50.05;144;4050.4
15-08-22;08:39;33.2;291.5;0.7;244.3;50.04;148;4050.4
15-08-22;08:42;33.4;289.5;0.7;243.4;50.09;152;4050.4
15-08-22;08:45;33.2;291.9;0.7;244.3;50.07;157;4050.4
15-08-22;08:48;33.3;288.5;0.8;245.3;50.05;161;4050.4
15-08-22;08:51;33.4;287.9;0.7;247.3;50.07;168;4050.4
15-08-22;08:54;33.4;290.1;0.8;245.3;49.99;171;4050.4
15-08-22;08:57;33.5;290.6;0.8;245.3;50.08;178;4050.5
15-08-22;09:00;33.7;287.5;0.8;246.3;50.07;175;4050.5
15-08-22;09:03;33.7;287.4;0.7;246.3;50.05;171;4050.5
15-08-22;09:06;33.8;293.8;0.7;247.3;50.07;167;4050.5
15-08-22;09:09;33.5;290.0;0.7;245.3;50.05;166;4050.5
15-08-22;09:12;33.8;285.9;0.7;244.3;50.06;172;4050.5
15-08-22;09:15;33.9;284.4;0.8;245.3;50.05;177;4050.5
15-08-22;09:18;34.0;291.2;0.8;245.3;50.08;184;4050.5
15-08-22;09:21;34.0;294.4;0.8;246.3;50.04;191;4050.5
15-08-22;09:24;34.1;291.9;0.8;247.3;50.03;197;4050.5
15-08-22;09:27;34.0;297.2;0.8;246.3;50.05;214;4050.5
15-08-22;09:30;34.0;291.7;1.0;246.3;50.04;234;4050.6
15-08-22;09:33;34.2;297.2;1.0;246.3;50.04;244;4050.6
15-08-22;09:36;34.4;292.3;1.0;246.3;50.05;237;4050.6
15-08-22;09:39;34.5;288.7;1.0;245.3;50.06;253;4050.6
15-08-22;09:42;34.6;290.6;1.2;246.3;50.03;278;4050.6
15-08-22;09:45;34.5;293.5;1.2;245.3;50.05;271;4050.6
15-08-22;09:48;34.7;297.2;1.3;245.3;50.05;296;4050.6
15-08-22;09:51;34.7;293.1;1.2;245.3;50.00;280;4050.6
15-08-22;09:54;34.7;292.8;1.1;245.3;50.05;275;4050.7
15-08-22;09:57;34.8;291.6;1.2;246.3;50.04;288;4050.7
15-08-22;10:00;34.9;293.8;1.2;246.3;50.05;307;4050.7
15-08-22;10:03;34.9;291.0;1.6;245.3;50.03;388;4050.7
15-08-22;10:06;35.3;292.6;1.8;247.3;49.98;418;4050.7
15-08-22;10:09;35.3;291.2;2.1;247.3;50.06;508;4050.8
15-08-22;10:12;35.7;290.7;2.0;246.3;50.07;497;4050.8
15-08-22;10:15;35.7;288.2;1.6;246.3;50.05;380;4050.8
15-08-22;10:18;35.9;285.0;2.3;247.3;50.07;558;4050.8
15-08-22;10:21;36.0;286.3;1.6;246.3;50.06;395;4050.8
15-08-22;10:24;35.9;286.6;1.4;245.3;50.04;321;4050.9
15-08-22;10:27;36.0;289.1;1.4;245.3;50.02;322;4050.9
15-08-22;10:30;35.9;288.7;1.3;245.3;50.04;313;4050.9
15-08-22;10:33;36.0;268.5;2.2;244.3;50.01;519;4050.9
15-08-22;10:36;36.3;286.6;2.3;247.3;50.03;568;4050.9
15-08-22;10:39;36.5;284.4;2.5;246.3;50.02;600;4051.0
15-08-22;10:42;36.5;281.1;2.6;245.3;50.02;647;4051.0
15-08-22;10:45;36.7;282.4;2.0;245.3;50.04;508;4051.0
15-08-22;10:48;36.9;266.8;2.8;246.3;50.04;700;4051.1
15-08-22;10:51;37.1;276.4;3.0;246.3;50.05;726;4051.1
15-08-22;10:54;37.5;256.3;2.2;246.3;50.06;526;4051.1
15-08-22;10:57;37.2;276.7;2.7;248.2;50.06;670;4051.2
15-08-22;11:00;37.8;275.0;2.8;245.3;50.09;697;4051.2
15-08-22;11:03;37.7;270.1;2.8;246.3;50.06;698;4051.2
15-08-22;11:06;37.9;269.8;3.2;246.3;50.04;788;4051.3
15-08-22;11:09;37.9;264.2;3.4;246.3;50.05;826;4051.3
15-08-22;11:12;38.5;268.0;3.8;246.3;50.04;950;4051.3
15-08-22;11:15;38.6;264.6;3.6;247.3;50.03;903;4051.4
15-08-22;11:18;39.0;256.7;3.6;247.3;50.04;876;4051.4
15-08-22;11:21;39.3;257.0;4.3;248.2;50.08;1046;4051.5
15-08-22;11:24;39.5;257.2;4.1;246.3;50.04;1003;4051.5
15-08-22;11:27;39.7;278.7;2.8;246.3;50.04;560;4051.6
15-08-22;11:30;39.5;255.1;4.4;246.3;50.07;1064;4051.6
15-08-22;11:33;40.0;257.6;4.8;247.3;50.04;1184;4051.7
15-08-22;11:36;39.9;281.8;2.4;245.3;50.04;604;4051.7
15-08-22;11:39;39.3;276.8;1.3;246.3;50.03;308;4051.7
15-08-22;11:42;39.1;276.7;1.6;246.3;50.06;375;4051.8
15-08-22;11:45;38.9;285.9;1.4;246.3;50.03;320;4051.8
15-08-22;11:48;38.4;286.8;1.3;245.3;50.03;317;4051.8
15-08-22;11:51;38.2;283.5;1.4;245.3;50.05;335;4051.8
15-08-22;11:54;38.5;291.3;1.6;245.3;50.06;389;4051.8
15-08-22;11:57;38.3;290.3;1.8;245.3;50.05;465;4051.8
15-08-22;12:00;38.5;291.5;2.0;245.3;50.03;476;4051.9
15-08-22;12:03;38.5;290.1;1.9;245.3;50.04;466;4051.9
15-08-22;12:06;38.3;274.6;2.0;246.3;50.05;480;4051.9
15-08-22;12:09;38.5;270.8;2.3;246.3;50.09;547;4051.9
15-08-22;12:12;38.3;283.7;2.0;245.3;50.03;499;4052.0
15-08-22;12:15;38.4;280.6;2.1;245.3;50.06;521;4052.0
15-08-22;12:18;38.4;281.8;2.1;246.3;50.04;512;4052.0
15-08-22;12:21;38.6;275.6;2.4;246.3;50.02;587;4052.0
15-08-22;12:24;39.0;267.9;5.1;249.2;50.12;1240;4052.1
15-08-22;12:27;39.8;251.9;5.1;247.3;50.04;1261;4052.2
15-08-22;12:30;39.9;258.5;4.5;248.2;50.03;1100;4052.2
15-08-22;12:33;40.1;263.3;3.6;248.2;50.03;895;4052.3
15-08-22;12:36;40.1;255.6;4.4;248.2;50.07;1067;4052.3
15-08-22;12:39;39.9;229.5;1.4;245.3;50.04;349;4052.3
15-08-22;12:42;39.5;272.3;1.4;246.3;50.06;323;4052.4
15-08-22;12:45;39.1;277.5;1.3;246.3;50.03;333;4052.4
15-08-22;12:48;39.0;273.7;1.5;245.3;50.07;364;4052.4
15-08-22;12:51;39.3;275.6;2.1;246.3;50.09;545;4052.4
15-08-22;12:54;39.4;276.5;3.5;247.3;50.06;859;4052.5
15-08-22;12:57;39.5;272.1;3.0;248.2;50.06;738;4052.5
15-08-22;13:00;39.3;270.1;1.7;245.3;50.05;398;4052.5
15-08-22;13:03;38.9;272.9;1.4;245.3;50.03;329;4052.5
15-08-22;13:06;38.7;274.5;1.4;245.3;50.06;331;4052.6
15-08-22;13:09;38.5;278.6;1.4;245.3;50.01;332;4052.6
15-08-22;13:12;38.6;275.6;2.2;245.3;50.05;547;4052.6
15-08-22;13:15;38.5;284.6;1.6;245.3;50.06;374;4052.6
15-08-22;13:18;38.4;281.2;1.5;246.3;50.06;358;4052.6
15-08-22;13:21;38.3;277.0;1.4;247.3;50.04;344;4052.7
15-08-22;13:24;38.2;281.8;1.6;247.3;50.05;371;4052.7
15-08-22;13:27;38.3;283.4;1.6;245.3;50.04;392;4052.7
15-08-22;13:30;38.4;277.5;1.8;246.3;50.04;466;4052.7
15-08-22;13:33;38.5;285.7;2.5;247.3;50.06;623;4052.7
15-08-22;13:36;38.6;278.3;2.5;247.3;50.05;618;4052.8
15-08-22;13:39;38.6;276.5;2.5;246.3;50.06;608;4052.8
15-08-22;13:42;38.9;268.0;3.1;248.2;50.04;760;4052.8
15-08-22;13:45;39.2;276.1;2.5;248.2;50.06;609;4052.9
15-08-22;13:48;39.1;278.4;2.8;248.2;50.06;690;4052.9
15-08-22;13:51;39.1;274.9;2.0;247.3;50.03;484;4052.9
15-08-22;13:54;38.9;279.6;2.0;246.3;50.06;502;4053.0
15-08-22;13:57;39.0;284.6;2.0;246.3;50.06;492;4053.0
15-08-22;14:00;38.7;283.5;2.1;247.3;50.07;498;4053.0
15-08-22;14:03;38.4;286.3;1.3;247.3;50.03;322;4053.0
15-08-22;14:06;38.4;286.3;1.2;246.3;50.04;311;4053.0
15-08-22;14:09;38.4;289.8;1.5;247.3;50.04;371;4053.1
15-08-22;14:12;38.2;4.6.4;1.6;248.2;50.04;413;4053.1
15-08-22;14:15;38.2;287.1;1.7;248.2;50.04;407;4053.1
15-08-22;14:18;38.2;287.5;2.3;247.3;50.04;558;4053.1
15-08-22;14:21;38.4;282.5;2.4;247.3;50.07;569;4053.1
15-08-22;14:24;38.6;271.2;2.4;247.3;50.06;594;4053.2
15-08-22;14:27;38.9;274.9;2.6;247.3;50.05;641;4053.2
15-08-22;14:30;39.0;270.7;3.8;248.2;50.03;959;4053.3
15-08-22;14:33;39.2;254.0;2.8;248.2;50.05;680;4053.3
15-08-22;14:36;39.0;247.9;2.6;248.2;50.06;639;4053.3
15-08-22;14:39;38.9;286.3;2.0;247.3;50.04;507;4053.4
15-08-22;14:42;39.1;275.2;1.7;246.3;50.08;419;4053.4
15-08-22;14:45;39.0;281.3;1.7;246.3;50.05;424;4053.4
15-08-22;14:48;38.7;274.6;1.5;247.3;50.05;371;4053.4
15-08-22;14:51;38.9;278.9;2.0;248.2;50.07;474;4053.4
15-08-22;14:54;38.4;283.5;1.2;245.3;50.05;299;4053.5
15-08-22;14:57;38.7;283.4;2.9;246.3;50.01;693;4053.5
15-08-22;15:00;38.5;283.1;1.2;247.3;50.05;305;4053.5
15-08-22;15:03;38.3;285.3;1.2;246.3;50.05;306;4053.5
15-08-22;15:06;38.3;293.8;3.1;248.2;49.95;741;4053.5
15-08-22;15:09;38.0;285.0;1.2;244.3;50.00;295;4053.6
15-08-22;15:12;38.0;285.0;1.1;246.3;50.03;249;4053.6
15-08-22;15:15;37.9;272.3;2.5;247.3;50.06;613;4053.6
15-08-22;15:18;38.0;277.1;1.1;247.3;50.05;273;4053.6
15-08-22;15:21;37.9;270.2;0.8;248.2;50.05;170;4053.6
15-08-22;15:24;37.5;281.9;0.6;246.3;50.01;153;4053.6
15-08-22;15:27;37.4;275.9;0.6;247.3;50.05;135;4053.6
15-08-22;15:30;37.1;275.2;0.7;247.3;50.05;142;4053.7
15-08-22;15:33;37.1;285.3;0.6;246.3;50.05;144;4053.7
15-08-22;15:36;37.1;283.3;0.7;246.3;50.07;157;4053.7
15-08-22;15:39;36.9;287.4;0.7;246.3;50.06;171;4053.7
15-08-22;15:42;36.9;284.9;0.6;246.3;50.03;137;4053.7
15-08-22;15:45;36.8;281.6;0.5;246.3;50.02;106;4053.7
15-08-22;15:48;36.8;279.0;0.4;245.3;50.07;89;4053.7
15-08-22;15:51;36.7;277.8;0.4;246.3;50.05;77;4053.7
15-08-22;15:54;36.4;277.5;0.4;246.3;50.04;82;4053.7
15-08-22;15:57;36.3;275.2;0.5;246.3;50.06;95;4053.7
15-08-22;16:00;36.3;277.8;0.4;244.3;50.06;91;4053.7
15-08-22;16:03;36.0;269.2;0.3;245.3;50.08;61;4053.7
15-08-22;16:06;35.9;256.3;0.2;245.3;50.07;48;4053.7
15-08-22;16:09;35.6;267.9;0.3;245.3;50.09;49;4053.7
15-08-22;16:12;35.6;261.6;0.3;246.3;50.06;53;4053.7
15-08-22;16:15;35.5;272.3;0.3;246.3;50.06;64;4053.7
15-08-22;16:18;35.6;274.6;0.4;245.3;50.05;84;4053.7
15-08-22;16:21;35.5;279.4;0.5;246.3;49.98;100;4053.7
15-08-22;16:24;35.6;283.4;0.6;245.3;50.04;115;4053.7
15-08-22;16:27;35.3;291.0;0.6;245.3;50.04;137;4053.7
15-08-22;16:30;35.9;286.3;0.7;244.3;50.05;155;4053.8
15-08-22;16:33;35.6;289.4;0.7;244.3;50.05;168;4053.8
15-08-22;16:36;35.5;282.1;0.7;245.3;50.03;159;4053.8
15-08-22;16:39;35.7;284.1;0.7;245.3;50.06;152;4053.8
15-08-22;16:42;35.6;284.9;0.7;245.3;50.03;164;4053.8
15-08-22;16:45;35.5;279.1;0.6;246.3;50.04;124;4053.8
15-08-22;16:48;35.6;279.7;0.6;246.3;50.03;114;4053.8
15-08-22;16:51;35.5;277.5;0.6;245.3;50.03;130;4053.8
15-08-22;16:54;35.5;284.4;0.6;244.3;50.02;139;4053.8
15-08-22;16:57;35.6;286.3;0.7;244.3;50.05;158;4053.8
15-08-22;17:00;35.5;284.6;0.8;245.3;50.08;187;4053.8
15-08-22;17:03;35.5;285.4;1.0;245.3;50.06;211;4053.8
15-08-22;17:06;35.5;268.6;1.4;246.3;50.01;338;4053.8
15-08-22;17:09;35.7;285.7;0.7;246.3;50.07;149;4053.9
15-08-22;17:12;35.9;278.0;0.5;245.3;50.10;114;4053.9
15-08-22;17:15;35.5;272.6;0.4;244.3;50.05;86;4053.9
15-08-22;17:18;35.4;267.1;0.3;244.3;50.09;57;4053.9
15-08-22;17:21;35.2;266.4;0.2;244.3;50.03;43;4053.9
15-08-22;17:24;35.2;267.3;0.2;244.3;50.02;40;4053.9
15-08-22;17:27;35.0;260.5;0.2;244.3;50.06;44;4053.9
15-08-22;17:30;35.0;263.6;0.3;246.3;50.04;58;4053.9
15-08-22;17:33;34.8;279.6;0.4;247.3;50.05;67;4053.9
15-08-22;17:36;34.9;276.4;0.4;246.3;50.03;66;4053.9
15-08-22;17:39;34.9;282.5;0.4;244.3;50.04;67;4053.9
15-08-22;17:42;34.9;276.2;0.3;245.3;50.01;64;4053.9
15-08-22;17:45;34.8;281.8;0.4;245.3;50.05;62;4053.9
15-08-22;17:48;34.8;274.2;0.4;243.4;50.00;62;4053.9
15-08-22;17:51;34.7;275.5;0.4;244.3;50.00;67;4053.9
15-08-22;17:54;34.7;285.4;0.4;245.3;49.99;73;4053.9
15-08-22;17:57;44.7;279.9;0.4;246.3;50.00;71;4053.9
15-08-22;18:00;34.8;273.3;0.4;246.3;50.03;69;4053.9
15-08-22;18:03;34.7;278.9;0.4;245.3;50.10;70;4053.9
15-08-22;18:06;34.7;282.8;0.3;245.3;50.09;69;4053.9
15-08-22;18:09;34.7;275.5;0.4;245.3;50.09;64;4053.9
15-08-22;18:12;34.6;272.9;0.4;245.3;50.04;65;4053.9
15-08-22;18:15;34.6;279.3;0.4;245.3;50.07;74;4053.9
15-08-22;18:18;34.4;276.4;0.4;245.3;50.03;72;4053.9
15-08-22;18:21;34.7;279.3;0.4;246.3;49.99;93;4053.9
15-08-22;18:24;34.7;283.5;0.7;245.3;50.02;146;4054.0
15-08-22;18:27;34.7;280.0;0.4;246.3;50.04;88;4054.0
15-08-22;18:30;34.5;271.7;0.4;245.3;50.05;70;4054.0
15-08-22;18:33;34.4;259.7;0.3;245.3;50.04;64;4054.0
15-08-22;18:36;34.5;264.2;0.2;245.3;50.05;38;4054.0
15-08-22;18:39;34.4;259.5;0.2;244.3;50.03;31;4054.0
15-08-22;18:42;34.4;258.1;0.1;245.3;50.04;24;4054.0
15-08-22;18:45;34.2;259.8;0.1;247.3;50.04;22;4054.0
15-08-22;18:48;34.2;255.1;0.1;246.3;50.04;19;4054.0
15-08-22;18:51;34.1;253.2;0.0;246.3;50.01;13;4054.0
15-08-22;18:54;34.0;248.4;0.0;245.3;50.06;11;4054.0
15-08-22;18:57;34.1;244.7;0.0;245.3;50.08;9;4054.0
15-08-22;19:00;34.0;237.5;0.0;245.3;50.02;7;4054.0
15-08-22;19:03;33.9;236.7;0.0;244.3;50.10;6;4054.0
15-08-22;19:06;33.8;234.9;0.0;245.3;50.10;5;4054.0
15-08-22;19:09;33.7;251.8;0.0;245.3;50.09;4;4054.0
15-08-22;19:12;33.7;244.3;0.0;246.3;50.08;3;4054.0
15-08-22;19:15;33.4;240.8;0.0;246.3;50.08;1;4054.0
15-08-22;19:18;33.5;203.7;0.0;245.3;50.05;0;4054.0
15-08-22;19:21;33.4;159.8;0.0;245.3;50.05;0;4054.0
15-08-22;19:24;33.3;107.8;0.0;243.4;50.00;0;4054.0
15-08-22;19:27;33.3;177.0;0.0;245.3;50.02;0;4054.0
15-08-22;19:30;33.2;220.8;0.1;244.3;50.02;0;4054.0
15-08-22;19:33;33.1;193.3;0.0;245.3;50.02;0;4054.0
15-08-22;19:36;33.1;164.5;0.0;245.3;50.01;0;4054.0
15-08-22;19:39;33.0;137.1;0.0;246.3;50.03;0;4054.0
15-08-22;19:42;32.9;113.0;0.0;245.3;50.02;0;4054.0
15-08-23;06:42;29.7;262.2;0.1;242.4;50.05;19;4054.0
15-08-23;06:45;30.2;262.3;0.1;243.4;50.05;22;4054.0
15-08-23;06:48;30.2;265.1;0.1;243.4;50.03;25;4054.0
15-08-23;06:51;30.3;273.4;0.1;243.4;50.06;28;4054.0
15-08-23;06:54;30.4;271.8;0.1;242.4;50.04;30;4054.0
15-08-23;06:57;30.7;270.9;0.2;242.4;50.06;33;4054.0
15-08-23;07:00;30.7;267.0;0.1;243.4;50.06;35;4054.0
15-08-23;07:03;30.7;279.7;0.2;243.4;50.08;40;4054.0
15-08-23;07:06;30.5;279.7;0.2;243.4;50.07;46;4054.0
15-08-23;07:09;30.8;284.0;0.2;242.4;50.05;47;4054.0
15-08-23;07:12;31.0;275.8;0.3;242.4;50.04;49;4054.0
15-08-23;07:15;30.9;280.0;0.3;243.4;50.06;61;4054.0
15-08-23;07:18;31.2;277.1;0.4;243.4;50.03;61;4054.0
15-08-23;07:21;31.4;281.9;0.3;242.4;50.05;63;4054.0
15-08-23;07:24;31.4;282.1;0.4;242.4;50.07;66;4054.0
15-08-23;07:27;31.6;286.6;0.4;243.4;50.05;65;4054.0
15-08-23;07:30;31.4;278.1;0.3;243.4;50.03;62;4054.0
15-08-23;07:33;31.6;275.6;0.3;243.4;50.06;57;4054.0
15-08-23;07:36;31.7;272.9;0.3;242.4;50.03;52;4054.0
15-08-23;07:39;31.8;285.7;0.4;242.4;50.02;59;4054.0
15-08-23;07:42;31.8;282.1;0.3;242.4;50.03;58;4054.0
15-08-23;07:45;31.8;279.7;0.3;243.4;50.03;54;4054.0
15-08-23;07:48;31.9;295.8;0.3;243.4;50.04;67;4054.0
15-08-23;07:51;32.0;284.6;0.4;242.4;50.05;75;4054.0
15-08-23;07:54;32.0;290.4;0.4;242.4;50.08;82;4054.0
15-08-23;07:57;32.3;287.8;0.4;241.4;50.06;82;4054.0
15-08-23;08:00;32.0;297.6;0.4;244.3;50.08;85;4054.0
15-08-23;08:03;32.3;301.6;0.4;246.3;50.08;88;4054.0
15-08-23;08:06;32.3;299.4;0.5;245.3;50.04;91;4054.1
15-08-23;08:09;32.5;295.8;0.5;245.3;50.04;96;4054.1
15-08-23;08:12;32.5;297.9;0.4;245.3;50.03;98;4054.1
15-08-23;08:15;32.6;301.9;0.5;244.3;50.06;102;4054.1
15-08-23;08:18;32.5;300.8;0.5;244.3;50.08;104;4054.1
15-08-23;08:21;32.6;308.9;0.5;244.3;50.06;105;4054.1
15-08-23;08:24;32.9;303.9;0.5;245.3;50.05;104;4054.1
15-08-23;08:27;32.7;307.1;0.5;245.3;50.05;106;4054.1
15-08-23;08:30;32.7;311.2;0.5;246.3;50.08;108;4054.1
15-08-23;08:33;32.9;308.2;0.5;246.3;50.04;107;4054.1
15-08-23;08:36;33.0;304.1;0.5;245.3;50.07;107;4054.1
15-08-23;08:39;33.1;293.2;0.6;245.3;50.06;122;4054.1
15-08-23;08:42;33.0;287.6;0.6;246.3;50.04;138;4054.1
15-08-23;08:45;33.4;286.2;0.7;246.3;50.04;156;4054.1
15-08-23;08:48;33.3;282.8;0.7;246.3;50.01;177;4054.1
15-08-23;08:51;33.2;298.0;0.9;246.3;50.04;200;4054.1
15-08-23;08:54;33.5;299.4;1.0;245.3;50.03;222;4054.2
15-08-23;08:57;33.4;303.6;1.1;245.3;50.06;249;4054.2
15-08-23;09:00;33.5;299.8;1.2;245.3;50.04;273;4054.2
15-08-23;09:03;33.9;300.8;1.2;246.3;50.05;297;4054.2
15-08-23;09:06;33.9;300.1;1.3;246.3;50.06;321;4054.2
15-08-23;09:09;34.0;305.5;1.4;246.3;50.04;339;4054.2
15-08-23;09:12;34.1;300.8;1.5;245.3;50.03;364;4054.2
15-08-23;09:15;34.2;294.7;1.7;245.3;50.02;386;4054.3
15-08-23;09:18;34.4;292.9;1.7;246.3;50.02;408;4054.3
15-08-23;09:21;34.7;293.7;1.8;246.3;50.02;433;4054.3
15-08-23;09:24;34.7;291.7;1.9;246.3;50.03;445;4054.3
15-08-23;09:27;35.2;287.2;1.9;246.3;50.00;474;4054.3
15-08-23;09:30;35.2;288.5;2.0;247.3;50.04;496;4054.4
15-08-23;09:33;35.3;284.6;2.1;246.3;50.01;523;4054.4
15-08-23;09:36;35.7;286.8;2.2;246.3;50.07;547;4054.4
15-08-23;09:39;35.6;281.8;2.3;246.3;50.04;568;4054.4
15-08-23;09:42;35.9;282.1;2.4;248.2;50.06;592;4054.5
15-08-23;09:45;36.1;282.5;2.5;247.3;50.02;619;4054.5
15-08-23;09:48;36.4;281.9;2.6;248.2;50.04;637;4054.5
15-08-23;09:51;36.4;278.9;2.5;248.2;50.05;608;4054.6
15-08-23;09:54;36.3;278.7;2.7;247.3;50.03;662;4054.6
15-08-23;09:57;36.9;275.2;2.7;247.3;49.98;680;4054.6
15-08-23;10:00;37.1;272.7;2.8;247.3;50.06;687;4054.7
15-08-23;10:03;37.4;273.1;2.7;248.2;50.05;676;4054.7
15-08-23;10:06;37.2;273.1;2.9;247.3;50.08;726;4054.7
15-08-23;10:09;37.4;256.0;2.3;248.2;50.06;552;4054.8
15-08-23;10:12;37.6;263.2;3.0;248.2;50.04;744;4054.8
15-08-23;10:15;37.7;264.8;3.1;248.2;50.05;758;4054.8
15-08-23;10:18;50.0;256.0;3.3;247.3;49.99;768;4054.9
15-08-23;10:21;38.0;264.2;3.2;248.2;50.07;771;4054.9
15-08-23;10:24;38.0;261.4;3.1;247.3;50.06;788;4055.0
15-08-23;10:27;38.6;260.3;3.3;249.2;50.07;798;4055.0
15-08-23;10:30;38.4;261.3;3.3;247.3;50.07;810;4055.0
15-08-23;10:33;38.6;262.5;3.4;248.2;50.03;824;4055.1
15-08-23;10:36;38.6;259.2;3.3;249.2;50.05;833;4055.1
15-08-23;10:39;39.0;263.3;3.4;248.2;50.06;839;4055.2
15-08-23;10:42;39.2;261.7;3.4;248.2;50.05;850;4055.2
15-08-23;10:45;39.3;257.8;3.5;248.2;50.07;854;4055.2
15-08-23;10:48;39.4;253.4;3.4;247.3;50.07;861;4055.3
15-08-23;10:51;39.4;255.7;3.5;248.2;50.02;868;4055.3
15-08-23;10:54;39.5;255.6;3.5;247.3;50.05;876;4055.4
15-08-23;10:57;39.8;260.1;3.6;248.2;50.06;883;4055.4
15-08-23;11:00;39.8;250.6;3.6;248.2;50.03;899;4055.5
15-08-23;11:03;39.9;256.7;3.7;249.2;50.03;900;4055.5
15-08-23;11:06;40.2;254.7;3.7;249.2;50.05;902;4055.6
15-08-23;11:09;40.2;258.1;3.7;249.2;50.05;908;4055.6
15-08-23;11:12;40.4;257.9;3.7;248.2;50.03;917;4055.6
15-08-23;11:15;40.6;256.3;3.8;248.2;50.03;929;4055.7
15-08-23;11:18;40.5;254.2;3.8;247.3;50.05;949;4055.7
15-08-23;11:21;40.8;253.4;4.1;248.2;49.98;970;4055.8
15-08-23;11:24;40.8;257.8;3.9;248.2;50.02;950;4055.8
15-08-23;11:27;40.8;252.2;3.9;248.2;50.03;970;4055.9
15-08-23;11:30;40.6;257.2;4.1;248.2;50.05;1004;4055.9
15-08-23;11:33;40.5;252.6;3.3;248.2;50.06;851;4056.0
15-08-23;11:36;41.0;259.5;4.2;248.2;50.06;1039;4056.0
15-08-23;11:39;40.7;248.8;3.7;248.2;50.10;922;4056.0
15-08-23;11:42;41.0;253.4;4.1;247.3;50.06;1011;4056.1
15-08-23;11:45;41.2;252.9;4.1;247.3;50.06;1019;4056.1
15-08-23;11:48;41.6;257.9;4.1;247.3;50.04;1024;4056.2
15-08-23;11:51;41.6;249.4;4.1;247.3;50.05;1018;4056.3
15-08-23;11:54;41.6;249.0;4.3;247.3;50.07;1039;4056.3
15-08-23;11:57;41.7;251.9;4.3;247.3;50.08;1056;4056.4
15-08-23;12:00;42.0;252.5;4.3;247.3;50.02;1066;4056.4
15-08-23;12:03;42.0;243.7;4.4;247.3;50.02;1065;4056.5
15-08-23;12:06;42.2;247.5;4.3;248.2;50.04;1065;4056.5
15-08-23;12:09;42.3;247.8;4.4;247.3;49.97;1076;4056.6
15-08-23;12:12;42.3;246.5;4.4;247.3;50.07;1085;4056.6
15-08-23;12:15;42.4;250.0;3.1;247.3;50.04;662;4056.7
15-08-23;12:18;42.4;257.0;4.4;247.3;50.03;1110;4056.7
15-08-23;12:21;42.7;260.4;2.0;245.3;50.06;604;4056.8
15-08-23;12:24;42.2;256.6;4.8;247.3;50.02;1181;4056.8
15-08-23;12:27;42.1;266.4;0.9;245.3;50.06;213;4056.9
15-08-23;12:30;41.2;270.8;1.7;246.3;50.03;367;4056.9
15-08-23;12:33;42.1;259.7;4.9;247.3;50.03;1228;4056.9
15-08-23;12:36;41.7;258.6;5.0;247.3;50.04;1225;4057.0
15-08-23;12:39;42.4;249.3;5.0;248.2;50.06;1213;4057.0
15-08-23;12:42;41.7;257.6;1.0;246.3;50.05;231;4057.1
15-08-23;12:45;41.0;269.8;1.0;245.3;50.06;228;4057.1
15-08-23;12:48;40.7;273.0;1.1;245.3;50.07;251;4057.1
15-08-23;12:51;40.2;277.0;1.2;244.3;50.08;263;4057.1
15-08-23;12:54;40.0;261.4;1.6;245.3;50.09;391;4057.1
15-08-23;12:57;41.0;263.2;5.3;248.2;50.06;1297;4057.2
15-08-23;13:00;41.6;255.4;5.0;247.3;50.04;1248;4057.2
15-08-23;13:03;42.1;250.4;4.9;247.3;50.03;1225;4057.3
15-08-23;13:06;42.1;252.3;5.0;248.2;50.06;1214;4057.4
15-08-23;13:09;42.2;248.1;5.0;247.3;50.03;1242;4057.4
15-08-23;13:12;42.0;267.7;1.5;246.3;50.06;374;4057.5
15-08-23;13:15;42.0;251.0;2.6;247.3;50.07;635;4057.5
15-08-23;13:18;41.0;274.3;1.0;245.3;50.08;236;4057.5
15-08-23;13:21;40.4;276.5;1.0;245.3;50.10;228;4057.5
15-08-23;13:24;40.2;278.6;1.0;245.3;50.0;220;4057.5
15-08-23;13:27;39.8;286.3;1.0;245.3;50.07;221;4057.6
15-08-23;13:30;39.7;284.9;1.0;245.3;50.05;235;4057.6
15-08-23;13:33;39.2;285.4;1.1;245.3;50.02;246;4057.6
15-08-23;13:36;39.2;292.9;1.1;245.3;50.07;263;4057.6
15-08-23;13:39;39.0;289.0;1.1;245.3;50.08;266;4057.6
15-08-23;13:42;38.6;290.4;1.0;245.3;50.09;246;4057.6
15-08-23;13:45;38.6;287.9;0.9;246.3;50.06;203;4057.6
15-08-23;13:48;38.5;288.1;0.7;246.3;50.06;171;4057.6
15-08-23;13:51;38.2;279.1;0.6;245.3;50.10;147;4057.6
15-08-23;13:54;37.8;287.9;0.6;245.3;50.05;144;4057.6
15-08-23;13:57;37.9;287.8;0.7;245.3;50.06;153;4057.7
15-08-23;14:00;37.6;291.7;0.7;245.3;50.04;162;4057.7
15-08-23;14:03;37.7;281.6;0.8;245.3;50.01;165;4057.7
15-08-23;14:06;37.5;288.2;0.8;246.3;50.01;161;4057.7
15-08-23;14:09;37.6;287.8;0.7;245.3;50.04;145;4057.7
15-08-23;14:12;37.1;283.0;0.6;245.3;50.05;134;4057.7
15-08-23;14:15;37.1;283.8;0.6;246.3;50.03;126;4057.7
15-08-23;14:18;36.9;272.3;0.7;247.3;50.09;133;4057.7
15-08-23;14:21;37.0;275.2;0.7;245.3;50.03;149;4057.7
15-08-23;14:24;36.8;278.4;0.7;245.3;50.05;159;4057.7
15-08-23;14:27;36.8;277.1;0.8;245.3;50.08;175;4057.7
15-08-23;14:30;36.5;285.3;0.8;244.3;50.04;174;4057.7
15-08-23;14:33;36.5;284.1;0.7;245.3;50.04;167;4057.7
15-08-23;14:36;36.7;283.4;0.7;246.3;50.06;157;4057.8
15-08-23;14:39;36.5;279.9;0.7;244.3;50.06;146;4057.8
15-08-23;14:42;36.3;278.9;0.6;245.3;50.05;136;4057.8
15-08-23;14:45;36.4;281.3;0.6;246.3;50.05;131;4057.8
15-08-23;14:48;36.2;283.1;0.6;246.3;50.07;131;4057.8
15-08-23;14:51;36.2;283.3;0.6;245.3;50.05;132;4057.8
15-08-23;14:54;36.1;284.1;0.6;245.3;50.07;130;4057.8
15-08-23;14:57;36.0;283.7;0.7;245.3;50.07;130;4057.8
15-08-23;15:00;36.1;283.7;0.6;245.3;50.10;134;4057.8
15-08-23;15:03;35.9;281.2;0.6;245.3;50.06;138;4057.8
15-08-23;15:06;35.9;284.3;0.8;245.3;50.02;139;4057.8
15-08-23;15:09;35.7;288.1;0.7;245.3;50.04;133;4057.8
15-08-23;15:12;35.7;286.5;0.6;244.3;50.05;124;4057.8
15-08-23;15:15;35.9;273.7;0.5;245.3;50.07;107;4057.8
15-08-23;15:18;35.6;281.6;0.5;246.3;50.06;97;4057.8
15-08-23;15:21;35.5;276.7;0.4;245.3;50.05;94;4057.9
15-08-23;15:24;35.6;278.4;0.5;245.3;50.05;93;4057.9
15-08-23;15:27;35.4;274.5;0.4;245.3;50.08;91;4057.9
15-08-23;15:30;35.4;283.8;0.4;245.3;50.07;90;4057.9
15-08-23;15:33;35.4;282.5;0.5;245.3;50.08;93;4057.9
15-08-23;15:36;35.5;275.9;0.5;244.3;50.03;95;4057.9
15-08-23;15:39;35.4;282.5;0.5;244.3;50.07;97;4057.9
15-08-23;15:42;35.4;282.7;0.5;245.3;50.09;98;4057.9
15-08-23;15:45;35.6;284.1;0.5;245.3;50.05;94;4057.9
15-08-23;15:48;35.3;279.6;0.4;245.3;50.06;92;4057.9
15-08-23;15:51;35.2;283.3;0.5;245.3;50.07;90;4057.9
15-08-23;15:54;35.3;277.5;0.5;246.3;50.07;88;4057.9
15-08-23;15:57;35.2;274.3;0.4;245.3;50.06;82;4057.9
15-08-23;16:00;35.0;273.6;0.4;244.3;50.01;75;4057.9
15-08-23;16:03;35.0;277.7;0.4;245.3;50.06;72;4057.9
15-08-23;16:06;35.0;275.3;0.3;245.3;50.03;69;4057.9
15-08-23;16:09;35.2;274.6;0.3;245.3;50.04;65;4057.9
15-08-23;16:12;34.9;275.6;0.3;244.3;50.04;61;4057.9
15-08-23;16:15;34.8;270.9;0.3;246.3;50.03;60;4057.9
15-08-23;16:18;34.9;276.2;0.3;246.3;50.05;56;4057.9
15-08-23;16:21;34.8;268.2;0.3;244.3;50.02;53;4057.9
15-08-23;16:24;34.7;460.8;0.3;245.3;50.05;52;4057.9
15-08-23;16:27;34.6;269.8;0.2;245.3;50.04;51;4057.9
15-08-23;16:30;34.6;264.1;0.2;245.3;50.07;52;4057.9
15-08-23;16:33;34.6;261.3;0.3;245.3;50.07;52;4057.9
15-08-23;16:36;34.7;270.5;0.3;245.3;50.06;53;4057.9
15-08-23;16:39;34.6;269.3;0.3;244.3;50.03;54;4057.9
15-08-23;16:42;34.6;269.2;0.3;244.3;50.06;53;4058.0
15-08-23;16:45;34.6;270.4;0.3;247.3;50.04;54;4058.0
15-08-23;16:48;34.4;275.0;0.3;246.3;50.06;54;4058.0
15-08-23;16:51;34.5;275.3;0.3;244.3;50.03;57;4058.0
15-08-23;16:54;34.6;266.6;0.4;245.3;50.04;60;4058.0
15-08-23;16:57;34.5;266.4;0.3;244.3;50.04;60;4058.0
15-08-23;17:00;34.5;276.7;0.3;244.3;50.06;60;4058.0
15-08-23;17:03;34.5;268.9;0.4;245.3;50.10;60;4058.0
15-08-23;17:06;34.5;267.9;0.3;245.3;50.05;61;4058.0
15-08-23;17:09;34.4;268.2;0.4;244.3;50.07;62;4058.0
15-08-23;17:12;34.4;273.3;0.4;246.3;50.05;66;4058.0
15-08-23;17:15;34.5;273.4;0.4;246.3;50.11;69;4058.0
15-08-23;17:18;34.4;271.8;0.4;246.3;50.03;67;4058.0
15-08-23;17:21;34.4;273.4;0.3;244.3;50.02;65;4058.0
15-08-23;17:24;34.5;271.2;0.4;245.3;50.01;60;4058.0
15-08-23;17:27;34.5;267.7;0.3;244.3;50.05;53;4058.0
15-08-23;17:30;34.2;264.5;0.3;246.3;50.07;50;4058.0
15-08-23;17:33;34.2;263.9;0.2;245.3;50.04;47;4058.0
15-08-23;17:36;34.2;264.8;0.2;245.3;50.06;43;4058.0
15-08-23;17:39;34.1;264.5;0.2;244.3;49.97;39;4058.0
15-08-23;17:42;34.2;256.9;0.2;245.3;50.01;38;4058.0
15-08-23;17:45;34.0;254.1;0.2;246.3;50.08;36;4058.0
15-08-23;17:48;34.2;258.9;0.2;244.3;49.99;33;4058.0
15-08-23;17:51;34.2;256.4;0.1;244.3;50.04;35;4058.0
15-08-23;17:54;34.1;255.0;0.2;245.3;50.04;37;4058.0
15-08-23;17:57;34.2;261.4;0.2;245.3;49.99;39;4058.0
15-08-23;18:00;34.1;256.2;0.2;245.3;50.05;38;4058.0
15-08-23;18:03;34.2;260.1;0.2;245.3;50.07;34;4058.0
15-08-23;18:06;34.1;251.6;0.2;244.3;50.05;34;4058.0
15-08-23;18:09;34.1;249.9;0.1;245.3;50.08;32;4058.0
15-08-23;18:12;34.0;259.5;0.1;246.3;50.05;31;4058.0
15-08-23;18:15;33.8;263.5;0.1;246.3;50.05;28;4058.0
15-08-23;18:18;33.9;252.8;0.1;245.3;50.06;27;4058.0
15-08-23;18:21;34.0;262.7;0.1;244.3;50.06;27;4058.0
15-08-23;18:24;33.9;253.1;0.1;244.3;50.00;26;4058.0
15-08-23;18:27;33.8;251.3;0.1;245.3;50.02;24;4058.0
15-08-23;18:30;33.8;248.8;0.1;244.3;50.02;23;4058.0
15-08-23;18:33;33.7;249.0;0.1;243.4;50.02;23;4058.0
15-08-23;18:36;33.7;256.3;0.1;245.3;50.03;23;4058.0
15-08-23;18:39;33.8;259.4;0.1;245.3;50.03;26;4058.0
15-08-23;18:42;33.5;266.8;0.2;245.3;50.04;34;4058.0
15-08-23;18:45;33.7;251.2;0.1;245.3;50.04;23;4058.0
15-08-23;18:48;33.5;258.8;0.1;244.3;50.05;21;4058.0
15-08-23;18:51;33.5;250.0;0.1;243.4;49.99;19;4058.0
15-08-23;18:54;33.7;255.3;0.1;245.3;50.02;18;4058.0
15-08-23;18:57;33.5;259.5;0.1;245.3;50.05;17;4058.0
15-08-23;19:00;33.5;244.4;0.0;244.3;50.09;14;4058.0
15-08-23;19:03;33.4;244.9;0.1;244.3;50.09;13;4058.0
15-08-23;19:06;33.4;246.6;0.1;245.3;50.08;12;4058.0
15-08-23;19:09;33.5;245.5;0.0;246.3;50.08;9;4058.0
15-08-23;19:12;33.4;254.4;0.0;244.3;50.10;7;4058.0
15-08-23;19:15;33.3;241.2;0.0;38.6;50.08;5;4058.0
15-08-23;19:18;33.2;246.6;0.0;245.3;50.07;2;4058.0
15-08-23;19:21;33.2;248.8;0.0;244.3;50.06;0;4058.0
15-08-23;19:24;33.2;227.0;0.0;244.3;50.03;3;4058.0
15-08-23;19:27;33.1;216.3;0.0;244.3;50.03;0;4058.0
15-08-23;19:30;33.1;201.4;0.0;245.3;50.05;0;4058.0
15-08-23;19:33;33.0;254.1;0.0;245.3;50.05;0;4058.0
15-08-23;19:36;32.9;250.7;0.0;245.3;50.03;0;4058.0
15-08-23;19:39;32.9;215.9;0.0;243.4;50.03;0;4058.0
15-08-23;19:42;32.7;181.4;0.0;244.3;50.04;0;4058.0
15-08-23;19:45;32.7;155.7;0.0;244.3;50.04;0;4058.0
15-08-23;19:48;32.6;134.1;0.0;244.3;50.05;0;4058.0
15-08-23;19:51;32.6;106.0;0.0;244.3;50.03;0;4058.0
15-08-24;06:36;29.4;255.6;0.1;242.4;50.00;20;4058.0
15-08-24;06:39;30.1;262.5;0.1;241.4;50.02;24;4058.0
15-08-24;06:42;30.2;263.3;0.2;241.4;49.97;25;4058.0
15-08-24;06:45;30.4;267.4;0.1;242.4;50.04;23;4058.1
15-08-24;06:48;30.3;261.7;0.1;242.4;50.01;23;4058.1
15-08-24;06:51;30.7;269.2;0.1;245.3;50.04;20;4058.1
15-08-24;06:54;30.5;262.3;0.1;246.3;50.03;21;4058.1
15-08-24;06:57;30.5;255.4;0.1;245.3;50.03;29;4058.1
15-08-24;07:00;30.7;272.6;0.2;245.3;50.06;43;4058.1
15-08-24;07:03;30.7;267.4;0.3;245.3;50.02;48;4058.1
15-08-24;07:06;31.0;281.2;0.3;245.3;50.02;54;4058.1
15-08-24;07:09;31.1;286.3;0.3;245.3;50.02;62;4058.1
15-08-24;07:12;31.2;288.5;0.4;243.4;50.02;74;4058.1
15-08-24;07:15;31.2;289.0;0.4;243.4;50.00;79;4058.1
15-08-24;07:18;31.4;281.3;0.4;244.3;50.01;75;4058.1
15-08-24;07:21;31.6;289.0;0.4;248.2;50.01;75;4058.1
15-08-24;07:24;31.6;285.7;0.4;245.3;50.01;70;4058.1
15-08-24;07:27;31.6;281.1;0.4;244.3;50.01;61;4058.1
15-08-24;07:30;31.7;273.9;0.3;244.3;50.01;51;4058.1
15-08-24;07:33;31.6;287.5;0.3;245.3;50.00;51;4058.1
15-08-24;07:36;31.8;270.9;0.3;246.3;50.05;57;4058.1
15-08-24;07:39;31.8;285.3;0.3;245.3;50.03;51;4058.1
15-08-24;07:42;31.9;276.4;0.3;244.3;49.99;43;4058.1
15-08-24;07:45;31.9;278.1;0.2;245.3;50.06;37;4058.1
15-08-24;07:48;31.9;268.5;0.2;245.3;50.04;37;4058.1
15-08-24;07:51;31.9;286.5;0.3;247.3;50.02;56;4058.1
15-08-24;07:54;32.0;287.1;0.3;246.3;50.03;57;4058.1
15-08-24;07:57;32.2;294.1;0.4;245.3;50.03;64;4058.1
15-08-24;08:00;32.2;294.7;0.4;244.3;50.07;71;4058.1
15-08-24;08:03;32.2;300.0;0.4;244.3;50.07;74;4058.1
15-08-24;08:06;32.3;302.6;0.4;243.4;50.04;77;4058.1
15-08-24;08:09;32.4;302.4;0.4;245.3;50.05;78;4058.1
15-08-24;08:12;32.6;301.7;0.4;245.3;50.04;81;4058.1
15-08-24;08:15;32.6;306.2;0.4;245.3;50.02;82;4058.1
