data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-08-24;08:18;32.5;300.2;0.4;245.3;50.03;83;4058.1
15-08-24;08:21;32.9;315.8;0.4;245.3;50.03;85;4058.1
15-08-24;08:24;32.7;307.6;0.4;245.3;50.03;87;4058.1
15-08-24;08:27;33.0;308.4;0.4;246.3;50.04;87;4058.2
15-08-24;08:30;32.6;305.1;0.4;246.3;50.04;82;4058.2
15-08-24;08:33;32.9;306.5;0.4;246.3;50.04;81;4058.2
15-08-24;08:36;32.9;298.3;0.4;245.3;50.05;90;4058.2
15-08-24;08:39;33.2;279.9;0.6;244.3;50.03;108;4058.2
15-08-24;08:42;32.9;293.2;0.6;245.3;50.06;134;4058.2
15-08-24;08:45;33.2;304.2;0.7;246.3;50.05;154;4058.2
15-08-24;08:48;33.2;309.5;0.8;245.3;50.06;174;4058.2
15-08-24;08:51;33.4;307.7;0.8;246.3;50.02;192;4058.2
15-08-24;08:54;33.3;305.7;0.9;245.3;50.08;222;4058.2
15-08-24;08:57;33.5;298.8;1.0;245.3;50.02;247;4058.2
15-08-24;09:00;33.9;306.8;1.1;244.3;50.09;273;4058.2
15-08-24;09:03;33.9;304.9;1.3;245.3;50.09;298;4058.2
15-08-24;09:06;33.9;308.4;1.3;246.3;50.04;324;4058.3
15-08-24;09:09;34.0;304.8;1.4;245.3;50.06;352;4058.3
15-08-24;09:12;34.4;305.4;1.6;245.3;50.09;377;4058.3
15-08-24;09:15;34.5;301.6;1.8;244.3;49.97;401;4058.3
15-08-24;09:18;34.4;302.4;1.8;243.4;50.00;430;4058.3
15-08-24;09:21;34.7;298.8;1.9;244.3;50.04;456;4058.4
15-08-24;09:24;35.0;298.5;2.0;244.3;50.03;480;4058.4
15-08-24;09:27;35.3;297.9;2.1;244.3;50.01;507;4058.4
15-08-24;09:30;35.3;296.1;2.1;246.3;50.03;533;4058.4
15-08-24;09:33;35.4;296.6;2.3;246.3;50.02;553;4058.5
15-08-24;09:36;35.6;295.1;2.4;246.3;50.03;583;4058.5
15-08-24;09:39;35.7;288.8;2.5;245.3;50.06;613;4058.5
15-08-24;09:42;36.0;287.1;2.7;244.3;50.00;638;4058.6
15-08-24;09:45;36.4;281.3;2.7;245.3;50.03;646;4058.6
15-08-24;09:48;36.4;283.1;2.7;245.3;50.07;655;4058.6
15-08-24;09:51;36.5;285.9;2.7;244.3;50.02;677;4058.6
15-08-24;09:54;36.9;282.4;2.9;246.3;50.07;706;4058.7
15-08-24;09:57;36.9;278.7;3.0;246.3;50.03;741;4058.7
15-08-24;10:00;37.6;278.4;3.0;247.3;50.05;748;4058.8
15-08-24;10:03;37.5;274.8;3.2;244.3;50.00;770;4058.8
15-08-24;10:06;37.8;269.0;3.3;245.3;50.06;785;4058.8
15-08-24;10:09;37.7;269.5;3.3;246.3;50.03;802;4058.9
15-08-24;10:12;37.9;271.4;3.3;245.3;50.06;813;4058.9
15-08-24;10:15;38.0;268.3;3.4;245.3;50.02;834;4059.0
15-08-24;10:18;38.3;268.6;3.5;245.3;50.04;846;4059.0
15-08-24;10:21;38.6;268.3;3.5;245.3;50.03;863;4059.0
15-08-24;10:24;38.7;263.8;3.7;247.3;50.04;878;4059.1
15-08-24;10:27;38.9;262.9;3.7;246.3;50.03;627;4059.1
15-08-24;10:30;39.1;261.0;3.7;246.3;50.03;905;4059.2
15-08-24;10:33;39.2;263.9;3.8;245.3;50.03;932;4059.2
15-08-24;10:36;39.3;264.1;3.9;245.3;50.03;940;4059.3
15-08-24;10:39;39.7;271.1;3.4;245.3;50.03;822;4059.3
15-08-24;10:42;39.3;266.6;2.9;244.3;50.04;705;4059.3
15-08-24;10:45;39.4;269.5;3.6;245.3;50.06;868;4059.4
15-08-24;10:48;39.8;264.8;3.9;248.2;50.02;963;4059.4
15-08-24;10:51;39.7;257.5;4.0;246.3;50.04;980;4059.5
15-08-24;10:54;40.1;261.3;4.0;242.4;50.08;996;4059.5
15-08-24;10:57;40.6;257.2;4.1;245.3;50.06;997;4059.6
15-08-24;11:00;40.5;256.6;4.0;245.3;50.07;981;4059.6
15-08-24;11:03;40.5;259.2;4.1;246.3;50.03;994;4059.7
15-08-24;11:06;40.8;261.4;4.1;245.3;50.07;1019;4059.7
15-08-24;11:09;40.9;259.4;4.3;245.3;50.05;1035;4059.8
15-08-24;11:12;41.0;255.1;4.3;245.3;50.02;1040;4059.8
15-08-24;11:15;41.3;260.0;4.2;245.3;50.01;1001;4059.9
15-08-24;11:18;41.5;256.6;4.4;246.3;50.01;1068;4059.9
15-08-24;11:21;41.6;253.8;4.2;246.3;50.02;1030;4060.0
15-08-24;11:24;41.3;264.9;3.5;245.3;50.03;877;4060.0
15-08-24;11:27;41.2;254.5;1.4;243.4;50.02;353;4060.1
15-08-24;11:30;40.4;265.5;1.2;29.5;50.02;270;4060.1
15-08-24;11:33;40.1;249.7;3.3;245.3;50.03;784;4060.1
15-08-24;11:36;40.6;266.3;4.2;246.3;50.01;1034;4060.1
15-08-24;11:39;41.0;260.8;4.3;246.3;50.00;1049;4060.2
15-08-24;11:42;41.4;257.6;4.4;246.3;50.03;1090;4060.3
15-08-24;11:45;41.5;265.5;4.3;246.3;50.01;1057;4060.3
15-08-24;11:48;41.7;254.4;4.3;246.3;49.99;1058;4060.4
15-08-24;11:51;41.5;259.5;4.5;248.2;50.03;1102;4060.4
15-08-24;11:54;42.2;256.2;4.5;249.2;50.06;1105;4060.5
15-08-24;11:57;42.1;256.4;4.3;247.3;50.06;1043;4060.5
15-08-24;12:00;42.0;257.9;4.0;246.3;50.02;1009;4060.6
15-08-24;12:03;42.2;256.7;4.2;246.3;50.01;1031;4060.6
15-08-24;12:06;42.2;255.0;4.4;247.3;50.05;1081;4060.7
15-08-24;12:09;42.1;258.8;2.3;245.3;50.06;572;4060.7
15-08-24;12:12;41.4;260.7;2.4;245.3;50.01;579;4060.7
15-08-24;12:15;41.3;271.8;2.5;245.3;50.03;619;4060.8
15-08-24;12:18;41.2;272.6;1.7;245.3;50.02;415;4060.8
15-08-24;12:21;40.6;280.5;1.7;245.3;50.04;425;4060.8
15-08-24;12:24;40.4;286.5;1.5;244.3;50.02;358;4060.8
15-08-24;12:27;40.1;287.5;1.5;245.3;50.05;355;4060.9
15-08-24;12:30;39.8;275.3;2.1;245.3;50.02;499;4060.9
15-08-24;12:33;40.4;276.8;2.9;245.3;50.00;690;4060.9
15-08-24;12:36;40.4;278.7;3.2;247.3;50.03;789;4060.9
15-08-24;12:39;40.5;275.3;3.5;247.3;50.04;855;4061.0
15-08-24;12:42;40.7;272.4;4.1;246.3;50.06;1010;4061.0
15-08-24;12:45;40.9;268.2;4.3;246.3;50.04;1042;4061.1
15-08-24;12:48;41.6;265.5;4.7;246.3;50.05;1168;4061.1
15-08-24;12:51;41.6;263.2;4.4;246.3;50.06;1066;4061.2
15-08-24;12:54;41.7;265.4;3.4;246.3;50.04;837;4061.2
15-08-24;12:57;41.5;267.1;2.8;245.3;50.05;700;4061.3
15-08-24;13:00;41.2;265.8;3.0;245.3;50.03;720;4061.3
15-08-24;13:03;40.9;276.5;2.1;245.3;50.04;516;4061.3
15-08-24;13:06;40.7;279.4;2.2;245.3;50.03;542;4061.4
15-08-24;13:09;40.2;282.7;1.7;246.3;50.04;413;4061.4
15-08-24;13:12;40.0;281.8;1.6;244.3;50.03;397;4061.4
15-08-24;13:15;40.1;282.5;1.8;245.3;50.04;438;4061.4
15-08-24;13:18;40.1;278.0;2.6;244.3;50.03;646;4061.5
15-08-24;13:21;40.7;268.2;5.1;247.3;50.03;1251;4061.5
15-08-24;13:24;41.3;270.7;5.3;248.2;50.05;1314;4061.6
15-08-24;13:27;41.5;256.3;4.2;246.3;50.04;1035;4061.6
15-08-24;13:30;41.4;229.9;3.8;246.3;50.01;937;4061.7
15-08-24;13:33;41.4;259.7;4.5;247.3;49.99;1116;4061.7
15-08-24;13:36;41.7;256.4;3.3;246.3;50.03;777;4061.8
15-08-24;13:39;40.8;269.6;1.6;244.3;50.03;381;4061.8
15-08-24;13:42;40.7;277.4;1.9;244.3;50.05;458;4061.8
15-08-24;13:45;40.5;274.9;2.1;247.3;50.07;500;4061.8
15-08-24;13:48;40.4;279.0;2.0;247.3;50.02;505;4061.9
15-08-24;13:51;40.4;279.0;2.1;246.3;50.04;524;4061.9
15-08-24;13:54;40.1;279.6;2.3;246.3;50.02;561;4061.9
15-08-24;13:57;40.1;285.2;2.5;247.3;50.07;609;4061.9
15-08-24;14:00;40.4;277.2;3.3;247.3;50.04;804;4062.0
15-08-24;14:03;40.4;270.4;3.2;247.3;50.01;786;4062.0
15-08-24;14:06;40.4;252.2;3.0;247.3;50.05;743;4062.1
15-08-24;14:09;40.4;280.0;1.5;246.3;50.00;360;4062.1
15-08-24;14:12;39.8;282.4;1.2;246.3;50.08;297;4062.1
15-08-24;14:15;39.5;286.2;1.1;245.3;50.02;257;4062.1
15-08-24;14:18;39.3;281.1;1.1;245.3;50.03;254;4062.1
15-08-24;14:21;39.2;285.7;1.2;246.3;50.06;276;4062.1
15-08-24;14:24;39.1;288.4;1.4;245.3;50.02;317;4062.2
15-08-24;14:27;38.7;285.4;1.7;244.3;50.08;416;4062.2
15-08-24;14:30;39.0;289.3;1.6;244.3;50.04;393;4062.2
15-08-24;14:33;38.9;287.4;1.4;244.3;50.06;326;4062.2
15-08-24;14:36;38.7;290.6;1.3;244.3;50.05;309;4062.2
15-08-24;14:39;38.5;291.3;1.2;244.3;50.03;301;4062.2
15-08-24;14:42;38.5;281.9;1.4;244.3;50.03;324;4062.3
15-08-24;14:45;38.7;277.5;2.1;244.3;50.04;518;4062.3
15-08-24;14:48;38.6;289.7;1.8;245.3;50.04;440;4062.3
15-08-24;14:51;38.7;284.0;1.9;244.3;50.06;441;4062.3
15-08-24;14:54;39.0;268.2;2.5;244.3;50.01;605;4062.4
15-08-24;14:57;39.2;272.4;3.3;246.3;50.02;814;4062.4
15-08-24;15:00;39.7;260.4;5.0;246.3;50.02;1217;4062.4
15-08-24;15:03;40.2;257.2;4.5;246.3;50.00;1115;4062.5
15-08-24;15:06;40.2;272.1;1.2;246.3;50.03;293;4062.5
15-08-24;15:09;39.5;248.4;2.3;246.3;50.01;550;4062.6
15-08-24;15:12;39.7;271.1;2.1;247.3;50.04;519;4062.6
15-08-24;15:15;39.9;284.7;3.5;247.3;50.06;843;4062.6
15-08-24;15:18;40.2;265.5;4.1;247.3;50.04;1015;4062.7
15-08-24;15:21;40.4;265.4;3.8;247.3;50.02;953;4062.7
15-08-24;15:24;40.4;267.9;1.9;246.3;50.07;470;4062.7
15-08-24;15:27;39.9;270.1;2.0;245.3;50.02;495;4062.8
15-08-24;15:30;39.8;275.2;1.6;245.3;50.02;386;4062.8
15-08-24;15:33;39.4;278.9;1.4;246.3;50.04;319;4062.8
15-08-24;15:36;39.9;269.8;2.7;246.3;50.05;653;4062.8
15-08-24;15:39;39.8;282.1;2.1;246.3;50.07;519;4062.9
15-08-24;15:42;39.5;276.8;1.7;245.3;50.04;422;4062.9
15-08-24;15:45;39.3;274.3;1.2;245.3;50.01;268;4062.9
15-08-24;15:48;39.1;283.1;1.2;245.3;50.02;264;4062.9
15-08-24;15:51;39.0;284.9;1.2;246.3;50.08;277;4062.9
15-08-24;15:54;38.9;301.3;1.2;246.3;50.05;303;4062.9
15-08-24;15:57;38.9;278.0;1.5;246.3;50.04;385;4063.0
15-08-24;16:00;38.7;273.0;1.7;246.3;50.05;398;4063.0
15-08-24;16:03;38.9;282.1;1.7;246.3;50.06;424;4063.0
15-08-24;16:06;38.9;251.8;2.3;246.3;50.02;543;4063.0
15-08-24;16:09;39.0;278.0;2.0;247.3;50.05;483;4063.1
15-08-24;16:12;38.7;280.0;1.2;247.3;50.04;298;4063.1
15-08-24;16:15;38.7;273.4;1.5;246.3;50.08;381;4063.1
15-08-24;16:18;38.6;282.2;1.6;247.3;50.02;397;4063.1
15-08-24;16:21;38.6;282.4;1.9;246.3;50.00;480;4063.1
15-08-24;16:24;38.9;281.2;2.2;248.2;50.04;514;4063.2
15-08-24;16:27;38.9;283.0;2.0;246.3;50.02;496;4063.2
15-08-24;16:30;38.9;278.4;2.0;246.3;50.01;486;4063.2
15-08-24;16:33;38.9;277.2;1.5;246.3;50.03;373;4063.2
15-08-24;16:36;38.6;281.3;1.1;245.3;50.01;273;4063.2
15-08-24;16:39;38.6;280.2;1.0;246.3;50.02;242;4063.3
15-08-24;16:42;38.5;279.7;1.0;244.3;50.01;224;4063.3
15-08-24;16:45;38.0;280.2;1.1;246.3;50.05;261;4063.3
15-08-24;16:48;38.2;282.1;1.0;245.3;50.00;224;4063.3
15-08-24;16:51;38.0;285.7;1.0;245.3;50.03;209;4063.3
15-08-24;16:54;37.8;279.3;1.3;246.3;50.03;315;4063.3
15-08-24;16:57;38.2;282.2;1.9;248.2;50.06;456;4063.3
15-08-24;17:00;38.4;278.9;1.8;247.3;50.05;446;4063.3
15-08-24;17:03;38.4;277.2;2.3;247.3;50.05;562;4063.4
15-08-24;17:06;38.3;277.0;1.9;247.3;50.05;466;4063.4
15-08-24;17:09;38.5;283.1;2.0;246.3;50.02;497;4063.4
15-08-24;17:12;38.5;279.7;1.7;246.3;50.05;434;4063.4
15-08-24;17:15;38.6;4.8;1.6;246.3;50.03;390;4063.5
15-08-24;17:18;38.0;261.0;1.3;246.3;50.06;329;4063.5
15-08-24;17:21;38.3;287.2;1.4;246.3;50.04;350;4063.5
15-08-24;17:24;38.3;258.1;1.0;247.3;50.06;223;4063.5
15-08-24;17:27;37.8;266.7;0.6;246.3;50.07;134;4063.5
15-08-24;17:30;37.6;269.6;0.6;246.3;50.02;135;4063.5
15-08-24;17:33;37.5;258.2;0.7;246.3;50.02;147;4063.5
15-08-24;17:36;37.4;277.2;0.5;247.3;50.05;103;4063.5
15-08-24;17:39;37.2;264.8;0.5;246.3;50.01;102;4063.5
15-08-24;17:42;37.4;271.1;0.7;248.2;50.05;146;4063.6
15-08-24;17:45;37.2;277.8;0.8;246.3;50.07;190;4063.6
15-08-24;17:48;37.4;278.0;0.9;246.3;50.04;206;4063.6
15-08-24;17:51;37.2;273.4;1.0;248.2;50.05;217;4063.6
15-08-24;17:54;37.2;277.0;0.9;247.3;50.04;205;4063.6
15-08-24;17:57;37.2;277.5;0.7;246.3;50.07;174;4063.6
15-08-24;18:00;36.9;277.0;0.5;246.3;50.07;124;4063.6
15-08-24;18:03;37.0;278.1;0.7;247.3;50.09;163;4063.6
15-08-24;18:06;37.0;256.3;0.8;246.3;50.11;193;4063.6
15-08-24;18:09;36.9;277.1;0.7;246.3;50.07;166;4063.6
15-08-24;18:12;36.9;282.1;0.7;244.3;50.06;158;4063.6
15-08-24;18:15;36.8;270.9;0.7;244.3;50.07;175;4063.7
15-08-24;18:18;36.8;276.1;0.7;243.4;50.06;180;4063.7
15-08-24;18:21;36.5;278.7;0.8;243.4;50.05;193;4063.7
15-08-24;18:24;36.7;278.0;0.7;243.4;50.06;170;4063.7
15-08-24;18:27;36.5;278.7;0.8;245.3;50.07;173;4063.7
15-08-24;18:30;36.5;283.3;0.7;244.3;50.04;159;4063.7
15-08-24;18:33;36.4;268.0;0.7;243.4;50.05;151;4063.7
15-08-24;18:36;36.5;278.3;0.6;243.4;50.06;126;4063.7
15-08-24;18:39;36.4;270.5;0.5;243.4;50.04;110;4063.7
15-08-24;18:42;36.5;259.7;0.5;243.4;50.06;101;4063.7
15-08-24;18:45;36.4;268.6;0.4;243.4;50.05;88;4063.7
15-08-24;18:48;36.1;258.2;0.4;243.4;50.03;76;4063.7
15-08-24;18:51;35.9;267.3;0.3;242.4;50.01;64;4063.7
15-08-24;18:54;36.0;265.4;0.3;244.3;50.02;53;4063.7
15-08-24;18:57;35.9;262.0;0.2;244.3;50.05;44;4063.7
15-08-24;19:00;35.7;259.4;0.2;243.4;50.09;36;4063.7
15-08-24;19:03;35.6;255.1;0.1;244.3;50.06;29;4063.7
15-08-24;19:06;35.5;247.4;0.1;243.4;50.03;22;4063.7
15-08-24;19:09;35.5;252.2;0.1;243.4;50.05;16;4063.7
15-08-24;19:12;35.5;245.2;0.0;243.4;50.04;10;4063.7
15-08-24;19:15;35.2;235.1;0.0;243.4;50.05;7;4063.7
15-08-24;19:18;35.2;231.8;0.0;244.3;50.04;3;4063.7
15-08-24;19:21;34.9;204.1;0.0;243.4;50.10;0;4063.7
15-08-24;19:24;34.8;197.7;0.0;243.4;50.07;0;4063.7
15-08-24;19:27;34.7;141.0;0.0;243.4;50.03;0;4063.7
15-08-24;19:30;34.6;126.4;0.0;242.4;50.01;0;4063.7
15-08-24;19:33;34.5;196.1;0.0;243.4;50.03;0;4063.7
15-08-24;19:36;34.4;228.9;0.0;244.3;50.03;0;4063.7
15-08-24;19:39;34.2;194.9;0.0;244.3;50.03;0;4063.7
15-08-24;19:42;34.1;169.3;0.0;243.4;50.02;0;4063.7
15-08-24;19:45;34.1;131.8;0.0;243.4;50.05;0;4063.7
15-08-25;06:48;30.8;246.2;0.1;245.3;50.04;25;4063.7
15-08-25;06:51;30.9;258.2;0.1;244.3;50.05;31;4063.7
15-08-25;06:54;31.0;273.4;0.2;243.4;50.02;40;4063.8
15-08-25;06:57;31.1;262.0;0.2;242.4;50.04;42;4063.8
15-08-25;07:00;31.2;273.4;0.2;243.4;50.10;42;4063.8
15-08-25;07:03;31.2;273.9;0.2;242.4;50.06;43;4063.8
15-08-25;07:06;31.4;265.8;0.2;242.4;50.04;46;4063.8
15-08-25;07:09;31.5;275.2;0.3;244.3;50.05;51;4063.8
15-08-25;07:12;31.7;272.0;0.3;242.4;50.03;51;4063.8
15-08-25;07:15;31.7;270.7;0.3;242.4;50.02;55;4063.8
15-08-25;07:18;31.7;264.9;0.3;242.4;50.02;58;4063.8
15-08-25;07:21;31.8;281.6;0.4;241.4;50.02;65;4063.8
15-08-25;07:24;32.0;276.7;0.3;241.4;50.02;62;4063.8
15-08-25;07:27;32.2;274.8;0.4;243.4;50.03;60;4063.8
15-08-25;07:30;32.3;275.8;0.4;244.3;50.02;65;4063.8
15-08-25;07:33;32.4;271.7;0.4;243.4;50.02;65;4063.8
15-08-25;07:36;32.4;277.0;0.4;244.3;50.03;68;4063.8
15-08-25;07:39;32.4;282.4;0.3;244.3;50.03;72;4063.8
15-08-25;07:42;32.7;279.0;0.4;244.3;50.03;76;4063.8
15-08-25;07:45;32.6;281.3;0.4;241.4;50.00;78;4063.8
15-08-25;07:48;32.9;280.8;0.4;244.3;50.03;86;4063.8
15-08-25;07:51;33.0;287.5;0.4;242.4;50.02;93;4063.8
15-08-25;07:54;33.0;285.3;0.5;242.4;50.04;97;4063.8
15-08-25;07:57;33.1;278.4;0.5;242.4;50.02;108;4063.8
15-08-25;08:00;33.4;288.8;0.5;243.4;50.04;116;4063.8
15-08-25;08:03;33.2;288.2;0.7;244.3;50.09;119;4063.8
15-08-25;08:06;33.3;286.3;0.5;242.4;50.07;106;4063.8
15-08-25;08:09;33.2;288.2;0.5;242.4;50.02;105;4063.8
15-08-25;08:12;33.4;291.0;0.5;241.4;50.05;107;4063.8
15-08-25;08:15;33.5;280.6;0.4;241.4;50.05;93;4063.9
15-08-25;08:18;33.4;284.3;0.4;241.4;49.96;62;4063.9
15-08-25;08:21;33.5;270.4;0.3;241.4;50.01;55;4063.9
15-08-25;08:24;33.5;268.2;0.3;245.3;50.02;52;4063.9
15-08-25;08:27;33.4;276.7;0.3;244.3;50.04;55;4063.9
15-08-25;08:30;33.7;275.3;0.3;244.3;50.04;58;4063.9
15-08-25;08:33;33.5;271.8;0.3;244.3;50.06;60;4063.9
15-08-25;08:36;33.7;264.2;0.3;244.3;50.03;56;4063.9
15-08-25;08:39;33.8;267.9;0.3;244.3;50.06;50;4063.9
15-08-25;08:42;33.8;262.6;0.3;243.4;50.03;51;4063.9
15-08-25;08:45;33.5;274.5;0.3;243.4;50.01;60;4063.9
15-08-25;08:48;33.7;274.3;0.4;243.4;50.04;65;4063.9
15-08-25;08:51;33.9;279.9;0.4;245.3;50.04;64;4063.9
15-08-25;08:54;33.8;277.7;0.4;245.3;50.03;70;4063.9
15-08-25;08:57;33.7;278.3;0.4;245.3;50.05;80;4063.9
15-08-25;09:00;33.8;275.3;0.4;243.4;50.03;71;4063.9
15-08-25;09:03;33.9;281.5;0.4;244.3;50.07;66;4063.9
15-08-25;09:06;33.8;274.3;0.4;243.4;50.05;66;4063.9
15-08-25;09:09;33.8;281.5;0.3;243.4;50.05;68;4063.9
15-08-25;09:12;33.8;274.0;0.4;243.4;50.05;68;4063.9
15-08-25;09:15;34.0;282.2;0.4;244.3;50.05;68;4063.9
15-08-25;09:18;33.8;272.9;0.4;244.3;50.03;72;4063.9
15-08-25;09:21;34.0;277.7;0.4;245.3;50.04;80;4063.9
15-08-25;09:24;33.9;269.3;0.4;242.4;50.03;74;4063.9
15-08-25;09:27;34.0;279.7;0.5;243.4;49.98;91;4063.9
15-08-25;09:30;34.0;283.3;0.4;243.4;50.01;94;4063.9
15-08-25;09:33;34.1;280.6;0.5;244.3;50.07;104;4063.9
15-08-25;09:36;34.2;282.5;0.5;243.4;50.06;112;4063.9
15-08-25;09:39;34.0;282.8;0.4;244.3;50.06;83;4063.9
15-08-25;09:42;34.4;280.0;0.4;244.3;50.06;65;4064.0
15-08-25;09:45;33.9;275.8;0.4;244.3;50.06;72;4064.0
15-08-25;09:48;34.2;279.4;0.4;244.3;50.08;84;4064.0
15-08-25;09:51;34.2;281.1;0.4;243.4;50.06;84;4064.0
15-08-25;09:54;34.1;285.3;0.4;243.4;50.03;95;4064.0
15-08-25;09:57;34.4;286.5;0.5;245.3;50.08;108;4064.0
15-08-25;10:00;34.4;285.2;0.6;244.3;50.07;132;4064.0
15-08-25;10:03;34.5;295.8;0.7;244.3;50.04;162;4064.0
15-08-25;10:06;34.5;282.1;0.6;245.3;50.04;119;4064.0
15-08-25;10:09;34.4;279.6;0.4;245.3;50.07;87;4064.0
15-08-25;10:12;34.5;282.2;0.4;245.3;50.05;82;4064.0
15-08-25;10:15;34.4;277.8;0.4;244.3;50.03;78;4064.0
15-08-25;10:18;34.5;276.1;0.4;245.3;50.06;83;4064.0
15-08-25;10:21;34.5;280.2;0.4;244.3;50.01;84;4064.0
15-08-25;10:24;34.6;279.0;0.3;243.4;50.02;63;4064.0
15-08-25;10:27;34.4;270.5;0.2;244.3;50.04;49;4064.0
15-08-25;10:30;34.2;264.2;0.2;244.3;50.02;44;4064.0
15-08-25;10:33;34.2;264.2;0.3;245.3;50.03;56;4064.0
15-08-25;10:36;34.4;266.1;0.3;245.3;50.01;57;4064.0
15-08-25;10:39;34.4;270.8;0.3;245.3;50.05;63;4064.0
15-08-25;10:42;34.5;275.9;0.4;243.4;50.04;69;4064.0
15-08-25;10:45;34.4;278.7;0.4;244.3;50.06;71;4064.0
15-08-25;10:48;34.4;276.5;0.5;243.4;50.04;91;4064.0
15-08-25;10:51;34.4;284.7;0.5;244.3;50.04;94;4064.0
15-08-25;10:54;34.4;278.1;0.5;244.3;50.08;105;4064.1
15-08-25;10:57;34.5;288.2;0.7;244.3;50.01;145;4064.1
15-08-25;11:00;34.5;287.8;0.7;245.3;50.05;167;4064.1
15-08-25;11:03;34.6;285.4;0.8;245.3;50.02;185;4064.1
15-08-25;11:06;34.8;291.2;0.9;245.3;50.05;210;4064.1
15-08-25;11:09;34.7;290.4;1.1;244.3;50.06;249;4064.1
15-08-25;11:12;34.9;293.2;1.2;244.3;50.04;274;4064.1
15-08-25;11:15;35.0;291.2;1.3;244.3;50.04;279;4064.1
15-08-25;11:18;35.2;293.9;1.4;245.3;50.05;343;4064.1
15-08-25;11:21;35.7;269.0;2.7;246.3;50.01;675;4064.2
15-08-25;11:24;36.2;280.6;2.1;245.3;50.03;545;4064.2
15-08-25;11:27;36.0;280.2;2.0;244.3;50.06;479;4064.2
15-08-25;11:30;36.1;291.3;1.1;245.3;50.06;262;4064.2
15-08-25;11:33;36.0;288.2;0.8;244.3;50.04;181;4064.3
15-08-25;11:36;35.9;283.3;0.8;244.3;49.99;147;4064.3
15-08-25;11:39;35.6;282.2;0.7;244.3;50.05;148;4064.3
15-08-25;11:42;35.9;282.4;0.7;243.4;50.05;154;4064.3
15-08-25;11:45;35.6;284.4;0.7;243.4;50.05;145;4064.3
15-08-25;11:48;35.6;277.2;0.7;243.4;50.01;148;4064.3
15-08-25;11:51;35.9;280.9;0.7;243.4;50.07;158;4064.3
15-08-25;11:54;35.5;288.1;0.7;243.4;50.04;153;4064.3
15-08-25;11:57;35.7;284.0;0.7;243.4;50.08;142;4064.3
15-08-25;12:00;35.7;289.1;0.6;243.4;50.01;139;4064.3
15-08-25;12:03;35.5;283.0;0.6;242.4;50.06;131;4064.3
15-08-25;12:06;35.6;283.1;0.5;243.4;50.07;110;4064.3
15-08-25;12:09;35.6;277.7;0.5;244.3;50.08;114;4064.3
15-08-25;12:12;35.4;280.5;0.5;243.4;50.08;113;4064.3
15-08-25;12:15;35.5;278.7;0.5;244.3;50.04;107;4064.4
15-08-25;12:18;35.4;275.9;0.6;244.3;50.06;115;4064.4
15-08-25;12:21;35.4;280.8;0.6;244.3;50.06;124;4064.4
15-08-25;12:24;35.4;284.7;0.6;242.4;50.07;124;4064.4
15-08-25;12:27;35.6;286.3;0.6;243.4;50.03;124;4064.4
15-08-25;12:30;35.6;278.4;0.6;243.4;50.05;124;4064.4
15-08-25;12:33;35.5;286.2;0.7;243.4;50.03;140;4064.4
15-08-25;12:36;35.5;284.4;0.7;243.4;50.03;148;4064.4
15-08-25;12:39;35.5;287.9;0.7;243.4;50.00;147;4064.4
15-08-25;12:42;35.5;288.8;0.7;244.3;50.05;150;4064.4
15-08-25;12:45;35.5;286.8;0.6;243.4;50.01;131;4064.4
15-08-25;12:48;35.5;274.6;0.6;242.4;50.04;128;4064.4
15-08-25;12:51;35.4;281.6;0.6;244.3;50.05;130;4064.4
15-08-25;12:54;35.5;283.8;0.6;243.4;50.06;134;4064.4
15-08-25;12:57;35.6;280.0;0.6;244.3;50.08;151;4064.4
15-08-25;13:00;35.5;291.9;0.7;243.4;50.04;156;4064.5
15-08-25;13:03;35.5;287.2;0.7;244.3;50.02;148;4064.5
15-08-25;13:06;35.7;286.6;0.6;245.3;50.03;146;4064.5
15-08-25;13:09;35.4;281.3;0.6;245.3;50.05;140;4064.5
15-08-25;13:12;35.7;277.0;0.7;243.4;50.04;145;4064.5
15-08-25;13:15;35.4;282.8;0.6;243.4;50.02;148;4064.5
15-08-25;13:18;35.7;285.7;0.7;243.4;50.02;139;4064.5
15-08-25;13:21;35.6;287.4;0.7;242.4;50.05;148;4064.5
15-08-25;13:24;35.6;284.6;0.8;243.4;50.10;174;4064.5
15-08-25;13:27;50.0;282.8;0.8;243.4;50.04;196;4064.5
15-08-25;13:30;35.9;290.7;1.0;243.4;50.05;233;4064.5
15-08-25;13:33;35.9;291.0;0.9;242.4;50.01;231;4064.5
15-08-25;13:36;36.0;292.3;0.8;243.4;50.02;182;4064.6
15-08-25;13:39;35.9;282.8;0.8;244.3;50.03;147;4064.6
15-08-25;13:42;35.7;284.3;0.5;244.3;50.04;102;4064.6
15-08-25;13:45;35.6;275.5;0.4;243.4;50.02;89;4064.6
15-08-25;13:48;35.6;280.8;0.4;243.4;50.04;82;4064.6
15-08-25;13:51;35.6;275.2;0.5;244.3;50.02;86;4064.6
15-08-25;13:54;35.6;276.2;0.4;243.4;50.03;67;4064.6
15-08-25;13:57;35.5;265.7;0.2;244.3;50.04;46;4064.6
15-08-25;14:00;35.4;261.0;0.2;244.3;50.01;40;4064.6
15-08-25;14:03;35.3;258.9;0.2;244.3;50.02;39;4064.6
15-08-25;14:06;35.2;258.8;0.2;244.3;50.02;40;4064.6
15-08-25;14:09;35.3;261.6;0.2;245.3;50.00;40;4064.6
15-08-25;14:12;35.0;251.9;0.2;245.3;50.03;35;4064.6
15-08-25;14:15;35.2;255.9;0.2;245.3;50.03;39;4064.6
15-08-25;14:18;35.0;263.5;0.3;244.3;50.06;48;4064.6
15-08-25;14:21;35.0;259.5;0.2;243.4;50.06;47;4064.6
15-08-25;14:24;35.0;268.7;0.2;244.3;50.05;47;4064.6
15-08-25;14:27;34.9;256.7;0.2;243.4;50.06;37;4064.6
15-08-25;14:30;34.8;254.5;0.1;245.3;50.06;24;4064.6
15-08-25;14:33;34.8;247.8;0.1;243.4;50.05;15;4064.6
15-08-25;14:36;34.6;229.5;0.0;244.3;50.05;5;4064.6
15-08-25;14:39;34.6;223.2;0.0;244.3;50.05;4;4064.6
15-08-25;14:42;34.6;244.9;0.1;244.3;50.06;8;4064.6
15-08-25;14:45;34.6;234.5;0.0;244.3;50.05;10;4064.6
15-08-25;14:48;34.4;234.3;0.1;244.3;50.05;13;4064.6
15-08-25;14:51;34.5;244.1;0.1;245.3;50.05;20;4064.6
15-08-25;14:54;34.5;243.8;0.1;245.3;50.05;26;4064.6
15-08-25;14:57;34.1;256.7;0.1;245.3;50.05;28;4064.6
15-08-25;15:00;34.2;249.4;0.1;245.3;50.06;16;4064.6
15-08-25;15:03;34.2;245.6;0.0;245.3;50.01;14;4064.6
15-08-25;15:06;34.1;251.0;0.1;246.3;50.02;18;4064.6
15-08-25;15:09;34.1;256.0;0.1;246.3;50.00;28;4064.6
15-08-25;15:12;34.0;266.1;0.2;244.3;49.99;44;4064.6
15-08-25;15:15;34.1;264.6;0.2;245.3;50.02;36;4064.6
15-08-25;15:18;34.0;261.4;0.1;245.3;50.00;29;4064.6
15-08-25;15:21;34.2;252.9;0.1;245.3;50.05;22;4064.6
15-08-25;15:24;34.0;261.9;0.1;244.3;50.03;20;4064.6
15-08-25;15:27;34.0;269.0;0.1;244.3;50.07;23;4064.6
15-08-25;15:30;34.1;248.8;0.1;245.3;50.04;24;4064.6
15-08-25;15:33;34.0;260.4;0.1;245.3;50.04;30;4064.6
15-08-25;15:36;34.0;262.3;0.2;245.3;50.06;41;4064.6
15-08-25;15:39;34.0;270.7;0.2;246.3;50.03;43;4064.6
15-08-25;15:42;33.8;269.6;0.2;246.3;50.03;48;4064.6
15-08-25;15:45;34.0;266.0;0.2;245.3;50.03;38;4064.6
15-08-25;15:48;33.9;267.9;0.2;245.3;50.04;36;4064.6
15-08-25;15:51;34.0;264.1;0.1;246.3;50.06;26;4064.6
15-08-25;15:54;34.0;252.6;0.1;245.3;50.03;27;4064.6
15-08-25;15:57;33.8;271.2;0.2;246.3;50.08;37;4064.6
15-08-25;16:00;33.8;253.2;0.1;245.3;50.02;30;4064.6
15-08-25;16:03;33.9;255.1;0.1;246.3;50.08;24;4064.6
15-08-25;16:06;33.7;262.0;0.1;246.3;50.08;28;4064.6
15-08-25;16:09;33.8;256.2;0.1;247.3;50.05;30;4064.6
15-08-25;16:12;33.9;257.9;0.1;247.3;50.04;20;4064.7
15-08-25;16:15;33.9;254.8;0.1;245.3;50.04;18;4064.7
15-08-25;16:18;33.8;256.3;0.1;245.3;50.03;26;4064.7
15-08-25;16:21;33.9;259.7;0.2;246.3;50.06;40;4064.7
15-08-25;16:24;33.8;263.5;0.1;242.4;50.00;33;4064.7
15-08-25;16:27;33.7;257.0;0.1;243.4;50.07;35;4064.7
15-08-25;16:30;33.8;262.3;0.1;244.3;50.01;30;4064.7
15-08-25;16:33;33.8;273.3;0.2;242.4;50.03;41;4064.7
15-08-25;16:36;33.7;277.7;0.2;240.4;50.03;45;4064.7
15-08-25;16:39;33.5;265.7;0.2;242.4;50.02;38;4064.7
15-08-25;16:42;33.7;264.4;0.1;242.4;50.03;22;4064.7
15-08-25;16:45;33.7;256.0;0.0;241.4;50.07;14;4064.7
15-08-25;16:48;33.5;248.1;0.1;242.4;50.04;20;4064.7
15-08-25;16:51;33.4;258.5;0.1;241.4;50.02;27;4064.7
15-08-25;16:54;33.7;258.9;0.2;242.4;50.01;27;4064.7
15-08-25;16:57;33.5;261.7;0.1;242.4;50.06;17;4064.7
15-08-25;17:00;33.5;246.8;0.0;242.4;50.07;12;4064.7
15-08-25;17:03;33.4;248.2;0.0;241.4;50.04;7;4064.7
15-08-25;17:06;33.5;250.7;0.0;242.4;50.06;7;4064.7
15-08-25;17:09;33.5;244.6;0.0;242.4;50.05;8;4064.7
15-08-25;17:12;33.5;246.0;0.0;242.4;50.06;5;4064.7
15-08-25;17:15;33.3;240.5;0.0;244.3;50.06;1;4064.7
15-08-25;17:18;33.3;240.2;0.0;243.4;50.04;1;4064.7
15-08-25;17:21;33.3;241.4;0.0;243.4;50.05;5;4064.7
15-08-25;17:24;33.4;241.8;0.0;242.4;50.03;8;4064.7
15-08-25;17:27;33.4;237.1;0.1;242.4;50.03;12;4064.7
15-08-25;17:30;33.3;232.9;0.0;242.4;50.06;6;4064.7
15-08-25;17:33;33.2;235.2;0.0;242.4;50.06;8;4064.7
15-08-25;17:36;33.3;245.6;0.0;243.4;50.02;7;4064.7
15-08-25;17:39;33.3;235.2;0.0;243.4;50.02;5;4064.7
15-08-25;17:42;33.2;229.6;0.0;243.4;50.03;4;4064.7
15-08-25;17:45;33.2;244.6;0.0;244.3;50.04;2;4064.7
15-08-25;17:48;33.1;241.8;0.0;243.4;50.04;2;4064.7
15-08-25;17:51;33.1;220.3;0.0;242.4;50.02;1;4064.7
15-08-25;17:54;33.1;234.0;0.0;242.4;50.07;4;4064.7
15-08-25;17:57;33.0;254.1;0.0;243.4;50.03;4;4064.7
15-08-25;18:00;32.9;250.7;0.1;244.3;50.03;15;4064.7
15-08-25;18:03;33.0;240.5;0.1;243.4;50.07;14;4064.7
15-08-25;18:06;33.1;239.5;0.1;244.3;50.08;14;4064.7
15-08-25;18:09;33.0;248.1;0.0;243.4;50.05;6;4064.7
15-08-25;18:12;33.1;238.6;0.0;242.4;50.06;3;4064.7
15-08-25;18:15;33.1;237.8;0.0;243.4;50.04;0;4064.7
15-08-25;18:18;32.9;166.1;0.0;243.4;50.05;0;4064.7
15-08-26;06:27;30.1;268.6;0.1;244.3;50.03;21;4064.7
15-08-26;06:30;30.4;270.9;0.1;243.4;50.04;22;4064.7
15-08-26;06:33;30.5;267.7;0.1;243.4;50.01;27;4064.7
15-08-26;06:36;30.5;261.0;0.1;244.3;50.03;31;4064.7
15-08-26;06:39;30.7;278.1;0.1;244.3;50.05;34;4064.7
15-08-26;06:42;30.7;274.5;0.2;244.3;50.03;37;4064.7
15-08-26;06:45;30.9;265.8;0.2;244.3;50.04;40;4064.7
15-08-26;06:48;31.0;278.6;0.2;242.4;50.03;44;4064.7
15-08-26;06:51;31.1;274.6;0.2;244.3;50.01;43;4064.7
15-08-26;06:54;31.0;270.5;0.2;244.3;50.02;47;4064.7
15-08-26;06:57;31.1;274.2;0.3;243.4;50.02;53;4064.7
15-08-26;07:00;31.4;285.3;0.0;244.3;50.03;60;4064.7
15-08-26;07:03;31.4;275.8;0.4;244.3;50.08;63;4064.7
15-08-26;07:06;31.6;283.8;0.4;243.4;50.01;65;4064.7
15-08-26;07:09;31.7;283.4;0.4;244.3;50.05;69;4064.7
15-08-26;07:12;31.8;279.9;0.4;242.4;50.05;69;4064.7
15-08-26;07:15;32.0;279.1;0.4;241.4;50.05;68;4064.7
15-08-26;07:18;31.9;287.4;0.4;241.4;50.03;67;4064.7
15-08-26;07:21;32.2;285.3;0.4;242.4;50.04;66;4064.7
15-08-26;07:24;32.3;285.9;0.4;242.4;50.05;70;4064.7
15-08-26;07:27;32.2;284.7;0.4;242.4;50.03;70;4064.7
15-08-26;07:30;32.4;282.1;0.3;241.4;50.03;67;4064.7
15-08-26;07:33;32.4;283.5;0.4;241.4;50.07;67;4064.7
15-08-26;07:36;32.5;290.3;0.3;242.4;50.02;61;4064.7
15-08-26;07:39;32.6;277.2;0.4;242.4;50.03;65;4064.7
15-08-26;07:42;32.7;285.9;0.4;242.4;50.00;69;4064.7
15-08-26;07:45;32.9;284.1;0.4;242.4;49.98;64;4064.8
15-08-26;07:48;33.0;289.7;0.3;242.4;50.03;61;4064.8
15-08-26;07:51;32.7;285.9;0.4;38.6;50.01;60;4064.8
15-08-26;07:54;32.9;288.2;0.4;244.3;50.02;72;4064.8
15-08-26;07:57;32.9;275.8;0.4;243.4;50.06;68;4064.8
15-08-26;08:00;33.0;283.5;0.5;242.4;50.06;94;4064.8
15-08-26;08:03;33.1;305.7;0.7;242.4;50.07;148;4064.8
15-08-26;08:06;33.4;294.5;0.7;241.4;50.07;139;4064.8
15-08-26;08:09;33.3;291.9;0.6;241.4;50.07;122;4064.8
15-08-26;08:12;33.4;293.2;0.6;241.4;50.04;135;4064.8
15-08-26;08:15;33.4;295.0;0.7;241.4;50.01;158;4064.8
15-08-26;08:18;33.7;309.6;0.7;242.4;50.05;163;4064.8
15-08-26;08:21;33.7;307.6;0.8;243.4;50.05;179;4064.8
15-08-26;08:24;33.9;308.0;1.0;245.3;50.04;206;4064.8
15-08-26;08:27;33.9;295.8;0.8;242.4;50.05;176;4064.8
15-08-26;08:30;33.9;296.7;0.7;242.4;50.01;146;4064.8
15-08-26;08:33;33.9;313.3;0.8;242.4;50.04;162;4064.9
15-08-26;08:36;33.9;300.2;0.7;242.4;50.02;164;4064.9
15-08-26;08:39;34.2;298.6;0.7;243.4;50.02;163;4064.9
15-08-26;08:42;34.1;292.9;0.8;243.4;50.02;181;4064.9
15-08-26;08:45;34.1;297.5;0.9;241.4;50.03;202;4064.9
15-08-26;08:48;34.4;295.8;0.9;241.4;50.02;223;4064.9
15-08-26;08:51;34.5;301.9;1.1;242.4;50.03;248;4064.9
15-08-26;08:54;34.4;304.1;1.1;242.4;50.11;269;4064.9
15-08-26;08:57;34.6;302.7;1.2;243.4;50.08;291;4064.9
15-08-26;09:00;34.8;308.3;1.3;242.4;50.04;316;4064.9
15-08-26;09:03;34.9;307.7;1.4;244.3;50.05;337;4065.0
15-08-26;09:06;35.0;298.6;1.5;243.4;50.05;354;4065.0
15-08-26;09:09;35.2;300.1;1.7;242.4;50.06;381;4065.0
15-08-26;09:12;35.2;4.8;1.7;244.3;50.05;404;4065.0
15-08-26;09:15;35.5;296.0;1.8;245.3;50.03;427;4065.0
15-08-26;09:18;35.6;294.8;1.8;246.3;50.02;449;4065.1
15-08-26;09:21;35.7;297.8;1.9;245.3;50.02;471;4065.1
15-08-26;09:24;35.9;294.8;2.0;244.3;50.04;497;4065.1
15-08-26;09:27;36.1;293.1;2.2;244.3;50.05;521;4065.1
15-08-26;09:30;36.1;289.0;2.2;244.3;50.01;553;4065.2
15-08-26;09:33;36.4;285.3;2.3;244.3;50.06;571;4065.2
15-08-26;09:36;36.4;284.7;2.4;245.3;50.05;588;4065.2
15-08-26;09:39;36.7;281.5;2.5;246.3;50.04;602;4065.2
15-08-26;09:42;36.8;4.8;2.5;245.3;50.01;629;4065.3
15-08-26;09:45;37.0;282.8;2.7;243.4;49.99;654;4065.3
15-08-26;09:48;37.1;279.7;2.8;245.3;50.01;681;4065.3
15-08-26;09:51;37.4;277.7;2.8;244.3;50.04;686;4065.4
15-08-26;09:54;37.6;273.0;2.9;245.3;50.04;704;4065.4
15-08-26;09:57;37.7;270.4;2.9;246.3;50.06;713;4065.4
15-08-26;10:00;37.9;272.0;3.0;246.3;50.09;739;4065.5
15-08-26;10:03;38.0;269.6;3.0;246.3;50.04;744;4065.5
15-08-26;10:06;38.3;271.4;3.2;246.3;50.01;765;4065.6
15-08-26;10:09;38.3;270.4;3.1;246.3;50.03;768;4065.6
15-08-26;10:12;38.6;262.5;3.2;247.3;50.05;782;4065.6
15-08-26;10:15;38.6;265.1;3.3;245.3;50.04;787;4065.7
15-08-26;10:18;38.6;266.1;3.3;247.3;50.03;816;4065.7
15-08-26;10:21;39.0;268.6;3.3;246.3;50.06;818;4065.8
15-08-26;10:24;39.1;264.4;3.4;246.3;50.06;825;4065.8
15-08-26;10:27;39.3;266.7;3.5;246.3;50.07;851;4065.8
15-08-26;10:30;39.3;266.0;3.6;245.3;50.07;869;4065.9
15-08-26;10:33;39.4;260.4;3.5;246.3;50.05;874;4065.9
15-08-26;10:36;39.8;264.2;3.7;245.3;50.01;881;4066.0
15-08-26;10:39;39.8;263.2;3.6;245.3;50.01;899;4066.0
15-08-26;10:42;40.0;266.3;3.7;245.3;50.06;910;4066.1
15-08-26;10:45;40.2;268.0;3.7;246.3;50.03;920;4066.1
15-08-26;10:48;40.2;258.8;3.7;246.3;50.04;918;4066.1
15-08-26;10:51;40.5;260.3;3.9;245.3;50.06;953;4066.2
15-08-26;10:54;40.5;261.9;4.0;246.3;50.08;968;4066.2
15-08-26;10:57;40.9;265.4;4.0;246.3;50.07;968;4066.3
15-08-26;11:00;40.9;261.1;4.3;246.3;50.00;1026;4066.3
15-08-26;11:03;41.0;256.0;4.4;245.3;50.02;1061;4066.4
15-08-26;11:06;41.3;255.7;4.2;246.3;50.00;1046;4066.4
15-08-26;11:09;40.8;249.7;4.3;247.3;50.03;1057;4066.5
15-08-26;11:12;41.6;259.2;4.4;246.3;50.05;1096;4066.5
15-08-26;11:15;41.3;275.2;2.0;245.3;50.03;476;4066.6
15-08-26;11:18;40.6;274.2;1.4;243.4;50.03;330;4066.6
15-08-26;11:21;40.5;273.1;2.8;245.3;50.05;713;4066.6
15-08-26;11:24;39.9;279.0;0.9;243.4;50.03;207;4066.6
15-08-26;11:27;39.7;282.5;1.0;243.4;50.05;225;4066.7
15-08-26;11:30;39.7;279.0;3.1;244.3;50.04;743;4066.7
15-08-26;11:33;40.4;258.8;5.1;246.3;50.05;1234;4066.7
15-08-26;11:36;40.5;269.2;3.9;247.3;50.03;948;4066.8
15-08-26;11:39;40.0;271.7;1.7;245.3;50.03;384;4066.8
15-08-26;11:42;39.9;275.0;5.1;246.3;50.04;1244;4066.8
15-08-26;11:45;40.6;262.9;5.2;246.3;50.04;1275;4066.9
15-08-26;11:48;41.2;254.2;4.6;247.3;50.02;1128;4066.9
15-08-26;11:51;40.2;262.6;0.9;244.3;50.04;216;4067.0
15-08-26;11:54;39.8;251.2;1.8;245.3;50.05;411;4067.0
15-08-26;11:57;39.7;276.8;1.7;244.3;50.06;391;4067.0
15-08-26;12:00;39.5;283.1;1.2;245.3;50.05;265;4067.0
15-08-26;12:03;39.1;286.8;1.4;245.3;50.03;320;4067.0
15-08-26;12:06;38.9;285.6;1.2;244.3;50.07;290;4067.0
15-08-26;12:09;38.9;283.1;1.2;244.3;50.04;283;4067.1
15-08-26;12:12;38.5;291.6;1.1;244.3;50.08;258;4067.1
15-08-26;12:15;38.5;290.7;1.2;244.3;50.06;298;4067.1
15-08-26;12:18;38.5;288.7;1.4;244.3;50.09;324;4067.1
15-08-26;12:21;38.3;284.6;1.2;243.4;50.06;282;4067.1
15-08-26;12:24;38.6;251.0;2.1;244.3;50.05;527;4067.1
15-08-26;12:27;38.5;282.2;1.3;245.3;50.09;321;4067.2
15-08-26;12:30;38.5;281.3;1.2;245.3;50.04;276;4067.2
15-08-26;12:33;37.9;284.7;1.1;245.3;50.02;258;4067.2
15-08-26;12:36;38.2;279.9;1.1;244.3;50.02;278;4067.2
15-08-26;12:39;38.2;285.2;1.7;244.3;50.02;394;4067.2
15-08-26;12:42;37.9;280.5;1.1;244.3;50.06;261;4067.2
15-08-26;12:45;38.0;287.1;1.2;245.3;50.02;317;4067.3
15-08-26;12:48;38.0;274.6;2.1;245.3;50.06;586;4067.3
15-08-26;12:51;38.6;278.1;1.4;245.3;50.03;348;4067.3
15-08-26;12:54;38.0;279.9;1.5;245.3;50.02;365;4067.3
15-08-26;12:57;38.7;261.0;5.1;247.3;50.04;1285;4067.4
15-08-26;13:00;39.7;256.7;5.1;248.2;50.01;1257;4067.4
15-08-26;13:03;40.2;246.8;4.7;246.3;50.00;1176;4067.5
15-08-26;13:06;40.7;239.6;5.2;247.3;49.99;1251;4067.6
15-08-26;13:09;41.2;244.0;5.2;246.3;50.01;1272;4067.6
15-08-26;13:12;41.5;244.4;5.3;246.3;50.03;1274;4067.7
15-08-26;13:15;41.9;235.9;4.8;246.3;50.07;1182;4067.8
15-08-26;13:18;41.7;243.3;5.1;247.3;50.03;1257;4067.8
15-08-26;13:21;42.2;251.9;4.1;246.3;50.03;920;4067.9
15-08-26;13:24;41.7;253.8;2.8;245.3;50.04;623;4067.9
15-08-26;13:27;41.4;259.1;1.3;244.3;50.02;311;4067.9
15-08-26;13:30;41.5;249.4;5.3;247.3;50.01;1285;4068.0
15-08-26;13:33;42.2;245.5;5.0;247.3;50.06;1249;4068.0
15-08-26;13:36;42.1;227.6;4.7;248.2;50.03;1167;4068.1
15-08-26;13:39;42.0;245.8;5.1;247.3;50.04;1240;4068.1
15-08-26;13:42;41.7;260.0;1.2;245.3;50.05;292;4068.2
15-08-26;13:45;41.2;254.8;5.7;247.3;50.04;1393;4068.2
15-08-26;13:48;40.7;273.0;1.2;244.3;50.05;278;4068.2
15-08-26;13:51;41.2;266.0;2.9;247.3;50.05;689;4068.2
15-08-26;13:54;41.0;257.2;1.4;245.3;50.05;311;4068.3
15-08-26;13:57;40.4;276.1;1.1;245.3;50.07;260;4068.3
15-08-26;14:00;40.0;311.7;3.8;247.3;50.04;915;4068.3
15-08-26;14:03;41.5;256.9;3.9;247.3;50.05;980;4068.4
15-08-26;14:06;40.9;279.6;1.1;246.3;49.98;275;4068.4
15-08-26;14:09;41.5;254.2;1.1;245.3;50.01;243;4068.5
15-08-26;14:12;40.4;273.4;0.9;246.3;50.01;213;4068.5
15-08-26;14:15;41.0;259.5;4.9;248.2;50.00;1213;4068.5
15-08-26;14:18;41.7;250.6;4.7;248.2;50.02;1165;4068.6
15-08-26;14:21;42.1;250.0;4.6;247.3;50.06;1142;4068.6
15-08-26;14:24;42.2;251.3;4.6;247.3;50.00;1122;4068.7
15-08-26;14:27;42.4;251.9;4.6;247.3;50.02;1126;4068.7
15-08-26;14:30;42.4;255.1;4.7;248.2;50.02;1133;4068.8
15-08-26;14:33;42.5;251.2;4.6;249.2;50.01;1118;4068.8
15-08-26;14:36;42.9;252.6;4.5;249.2;50.01;1114;4068.9
15-08-26;14:39;42.7;250.3;4.6;249.2;50.07;1120;4068.9
15-08-26;14:42;42.1;258.9;1.1;245.3;50.03;256;4069.0
15-08-26;14:45;42.3;258.6;4.4;248.2;50.04;1085;4069.0
15-08-26;14:48;42.7;258.5;4.3;248.2;50.03;1052;4069.1
15-08-26;14:51;42.8;248.7;4.4;249.2;50.09;1075;4069.1
15-08-26;14:54;42.7;253.7;4.5;247.3;50.01;1084;4069.2
15-08-26;14:57;42.9;261.9;3.3;247.3;50.03;837;4069.2
15-08-26;15:00;43.0;253.4;4.1;249.2;50.01;1022;4069.3
15-08-26;15:03;42.8;250.6;4.1;249.2;50.06;1014;4069.3
15-08-26;15:06;42.9;251.8;4.1;248.2;50.06;1020;4069.4
15-08-26;15:09;42.3;252.0;1.1;246.3;50.02;250;4069.4
15-08-26;15:12;42.7;258.8;4.1;248.2;50.04;1012;4069.5
15-08-26;15:15;42.9;254.4;4.3;247.3;50.00;1048;4069.5
15-08-26;15:18;42.9;252.3;4.0;250.2;50.08;982;4069.6
15-08-26;15:21;42.9;252.8;3.9;249.2;50.06;964;4069.6
15-08-26;15:24;42.8;253.7;3.8;248.2;50.03;951;4069.7
15-08-26;15:27;42.8;251.2;3.8;249.2;50.04;937;4069.7
15-08-26;15:30;42.9;254.0;3.8;245.3;50.02;936;4069.7
15-08-26;15:33;43.0;252.3;3.6;245.3;50.05;900;4069.8
15-08-26;15:36;42.8;255.6;3.8;245.3;50.01;910;4069.8
15-08-26;15:39;42.9;252.6;3.6;244.3;50.04;902;4069.9
15-08-26;15:42;42.8;250.9;3.6;245.3;50.04;868;4069.9
15-08-26;15:45;42.5;254.4;3.4;244.3;50.03;842;4070.0
15-08-26;15:48;42.4;249.0;3.3;244.3;50.03;832;4070.0
15-08-26;15:51;42.5;262.9;3.4;244.3;50.03;842;4070.1
15-08-26;15:54;42.4;252.2;3.3;245.3;50.03;796;4070.1
15-08-26;15:57;42.2;243.7;3.3;244.3;50.05;808;4070.1
15-08-26;16:00;42.4;260.1;3.2;244.3;50.04;778;4070.2
15-08-26;16:03;42.3;249.3;3.4;245.3;50.02;824;4070.2
15-08-26;16:06;42.2;260.5;3.4;244.3;50.05;828;4070.3
15-08-26;16:09;50.0;265.7;2.8;246.3;50.03;660;4070.3
15-08-26;16:12;42.0;262.9;3.3;246.3;50.03;792;4070.3
15-08-26;16:15;42.0;255.1;3.1;245.3;50.04;770;4070.4
15-08-26;16:18;41.9;263.8;3.0;244.3;50.04;725;4070.4
15-08-26;16:21;41.9;266.8;2.9;244.3;49.98;709;4070.4
15-08-26;16:24;41.7;263.8;2.8;244.3;50.03;682;4070.5
15-08-26;16:27;41.5;273.7;2.9;245.3;50.07;689;4070.5
15-08-26;16:30;41.6;268.0;2.9;244.3;50.01;683;4070.5
15-08-26;16:33;41.3;266.0;2.6;244.3;50.03;628;4070.6
15-08-26;16:36;41.2;268.7;2.5;244.3;50.01;627;4070.6
15-08-26;16:39;41.0;270.4;2.4;244.3;50.04;596;4070.6
15-08-26;16:42;40.9;262.3;2.5;244.3;50.01;600;4070.7
15-08-26;16:45;41.0;268.7;2.5;243.4;50.01;598;4070.7
15-08-26;16:48;40.8;263.8;2.4;244.3;50.04;571;4070.7
15-08-26;16:51;40.8;265.1;2.5;244.3;50.04;590;4070.8
15-08-26;16:54;40.6;260.0;2.4;242.4;50.02;577;4070.8
15-08-26;16:57;40.7;268.3;2.5;243.4;50.06;609;4070.8
15-08-26;17:00;40.6;262.6;2.4;243.4;50.01;579;4070.8
15-08-26;17:03;40.6;266.1;2.3;243.4;50.07;566;4070.9
15-08-26;17:06;40.5;265.1;2.3;244.3;50.04;545;4070.9
15-08-26;17:09;40.4;267.4;2.3;244.3;50.02;561;4070.9
15-08-26;17:12;40.2;265.2;2.3;244.3;50.03;533;4071.0
15-08-26;17:15;40.1;264.5;2.0;244.3;50.02;503;4071.0
15-08-26;17:18;40.1;264.6;2.0;243.4;50.04;488;4071.0
15-08-26;17:21;39.8;263.0;2.0;244.3;50.01;477;4071.0
15-08-26;17:24;40.0;267.1;1.9;244.3;50.01;467;4071.1
15-08-26;17:27;39.9;269.9;1.8;243.4;50.01;429;4071.1
15-08-26;17:30;39.8;271.7;1.8;243.4;50.02;438;4071.1
15-08-26;17:33;39.4;272.7;1.7;243.4;50.01;418;4071.1
15-08-26;17:36;39.3;268.6;1.6;243.4;49.96;369;4071.1
15-08-26;17:39;39.2;271.7;1.7;244.3;50.02;384;4071.2
15-08-26;17:42;39.2;268.9;1.4;243.4;50.03;346;4071.2
15-08-26;17:45;39.1;272.1;1.4;243.4;50.02;350;4071.2
15-08-26;17:48;38.9;275.0;1.4;244.3;50.03;334;4071.2
15-08-26;17:51;38.9;269.5;1.4;243.4;50.04;318;4071.2
15-08-26;17:54;38.6;267.4;1.3;243.4;50.05;301;4071.2
15-08-26;17:57;38.6;272.6;1.2;245.3;49.99;286;4071.3
15-08-26;18:00;38.5;266.4;1.3;245.3;50.01;265;4071.3
15-08-26;18:03;38.3;271.4;1.0;246.3;50.06;250;4071.3
15-08-26;18:06;38.4;274.2;1.0;245.3;50.07;239;4071.3
15-08-26;18:09;38.0;274.9;1.0;244.3;50.04;221;4071.3
15-08-26;18:12;38.4;266.0;0.9;244.3;50.04;205;4071.3
15-08-26;18:15;37.8;271.1;0.8;245.3;50.02;189;4071.3
15-08-26;18:18;37.8;266.1;0.7;243.4;50.01;150;4071.3
15-08-26;18:21;37.5;265.4;0.6;245.3;50.03;128;4071.3
15-08-26;18:24;37.5;263.0;0.4;244.3;50.03;89;4071.3
15-08-26;18:27;37.4;261.6;0.5;244.3;50.04;98;4071.4
15-08-26;18:30;37.0;265.4;0.4;244.3;50.03;86;4071.4
15-08-26;18:33;37.0;268.9;0.4;244.3;50.06;67;4071.4
15-08-26;18:36;36.9;264.4;0.3;245.3;50.04;61;4071.4
15-08-26;18:39;36.8;255.7;0.2;244.3;50.00;39;4071.4
15-08-26;18:42;36.5;250.4;0.1;244.3;50.05;25;4071.4
15-08-26;18:45;36.2;253.1;0.1;244.3;50.07;20;4071.4
15-08-26;18:48;36.2;253.8;0.0;243.4;50.05;13;4071.4
15-08-26;18:51;36.1;253.7;0.0;244.3;50.03;10;4071.4
15-08-26;18:54;35.7;234.6;0.0;243.4;50.04;10;4071.4
15-08-26;18:57;35.7;237.5;0.1;243.4;50.02;13;4071.4
15-08-26;19:00;35.6;246.9;0.0;244.3;50.08;11;4071.4
15-08-26;19:03;35.5;253.5;0.0;244.3;50.02;9;4071.4
15-08-26;19:06;35.5;247.9;0.1;242.4;49.98;10;4071.4
15-08-26;19:09;35.3;243.7;0.0;243.4;50.06;6;4071.4
15-08-26;19:12;35.0;223.2;0.0;245.3;50.04;0;4071.4
15-08-26;19:15;34.9;208.4;0.0;244.3;50.04;0;4071.4
15-08-26;19:18;34.8;145.3;0.0;243.4;50.06;0;4071.4
15-08-26;19:21;34.6;121.7;0.0;243.4;50.07;0;4071.4
15-08-26;19:24;34.6;188.0;0.0;243.4;50.03;0;4071.4
15-08-26;19:27;34.5;247.7;0.0;243.4;50.04;0;4071.4
15-08-26;19:30;34.4;229.3;0.0;243.4;50.01;0;4071.4
15-08-26;19:33;34.2;200.5;0.0;243.4;50.02;0;4071.4
15-08-26;19:36;34.1;163.6;0.0;243.4;50.01;0;4071.4
15-08-26;19:39;34.0;120.1;0.0;243.4;50.02;0;4071.4
15-08-27;06:36;29.7;253.4;0.1;244.3;50.04;22;4071.4
15-08-27;06:39;30.2;265.7;0.1;245.3;50.04;24;4071.4
15-08-27;06:42;30.4;272.4;0.1;245.3;50.04;29;4071.4
15-08-27;06:45;30.3;273.6;0.2;244.3;50.02;33;4071.4
15-08-27;06:48;30.7;267.7;0.2;243.4;50.05;37;4071.4
15-08-27;06:51;30.5;268.3;0.2;243.4;50.09;37;4071.4
15-08-27;06:54;30.7;271.5;0.2;243.4;50.05;41;4071.4
15-08-27;06:57;30.8;275.3;0.2;244.3;50.03;41;4071.4
15-08-27;07:00;30.9;268.9;0.2;244.3;50.08;44;4071.4
15-08-27;07:03;30.9;277.2;0.2;244.3;50.08;46;4071.4
15-08-27;07:06;31.0;268.6;0.3;242.4;50.05;48;4071.4
15-08-27;07:09;31.0;272.1;0.3;243.4;50.05;51;4071.4
15-08-27;07:12;31.4;283.0;0.3;243.4;50.02;54;4071.4
15-08-27;07:15;31.4;279.4;0.4;244.3;50.03;57;4071.4
15-08-27;07:18;31.4;273.9;0.3;243.4;50.03;60;4071.4
15-08-27;07:21;31.7;285.7;0.3;241.4;50.02;61;4071.4
15-08-27;07:24;31.7;278.6;0.3;243.4;50.02;62;4071.4
15-08-27;07:27;31.6;283.8;0.4;241.4;50.05;63;4071.4
15-08-27;07:30;31.7;289.4;0.4;242.4;49.98;63;4071.4
15-08-27;07:33;31.9;279.0;0.4;242.4;50.01;65;4071.4
15-08-27;07:36;31.9;281.1;0.4;242.4;50.01;66;4071.4
15-08-27;07:39;31.9;282.5;0.4;243.4;50.04;68;4071.4
15-08-27;07:42;32.2;281.8;0.4;243.4;50.01;71;4071.4
15-08-27;07:45;32.2;287.4;0.4;243.4;50.00;73;4071.4
15-08-27;07:48;32.2;297.9;0.4;243.4;50.02;74;4071.4
15-08-27;07:51;32.5;296.6;0.4;242.4;50.03;71;4071.4
15-08-27;07:54;32.3;297.0;0.4;241.4;49.99;68;4071.4
15-08-27;07:57;32.5;295.1;0.4;242.4;49.99;73;4071.4
15-08-27;08:00;32.4;297.2;0.4;245.3;50.06;79;4071.4
15-08-27;08:03;32.5;307.6;0.4;244.3;50.04;79;4071.5
15-08-27;08:06;32.6;299.2;0.4;245.3;50.05;81;4071.5
15-08-27;08:09;32.6;306.5;0.4;244.3;50.03;83;4071.5
15-08-27;08:12;32.6;304.6;0.4;245.3;50.01;82;4071.5
15-08-27;08:15;32.7;304.9;0.4;245.3;50.02;82;4071.5
15-08-27;08:18;32.6;318.3;0.4;245.3;50.07;87;4071.5
15-08-27;08:21;32.9;308.7;0.5;246.3;50.03;90;4071.5
15-08-27;08:24;32.7;317.5;0.4;245.3;50.02;93;4071.5
15-08-27;08:27;32.7;307.1;0.5;243.4;49.97;95;4071.5
15-08-27;08:30;33.0;302.7;0.5;243.4;50.00;103;4071.5
15-08-27;08:33;32.9;286.0;0.5;243.4;49.99;113;4071.5
15-08-27;08:36;33.1;278.3;0.6;244.3;50.01;130;4071.5
15-08-27;08:39;33.1;298.8;0.7;244.3;50.00;154;4071.5
15-08-27;08:42;33.1;305.1;0.8;244.3;49.98;178;4071.5
15-08-27;08:45;33.2;302.7;0.9;244.3;50.00;200;4071.5
15-08-27;08:48;33.3;301.4;1.0;245.3;50.00;221;4071.5
15-08-27;08:51;33.7;308.3;1.1;243.4;50.00;245;4071.5
15-08-27;08:54;33.4;303.8;1.2;244.3;50.01;268;4071.6
15-08-27;08:57;33.8;306.7;1.2;245.3;50.02;291;4071.6
15-08-27;09:00;33.8;301.1;1.3;245.3;50.04;319;4071.6
15-08-27;09:03;34.1;306.8;1.5;241.4;50.04;347;4071.6
15-08-27;09:06;34.2;296.4;1.2;243.4;50.09;282;4071.6
15-08-27;09:09;34.1;306.7;1.4;243.4;50.07;336;4071.6
15-08-27;09:12;34.2;293.1;1.4;242.4;50.02;339;4071.7
15-08-27;09:15;34.5;299.8;1.7;243.4;50.01;416;4071.7
15-08-27;09:18;34.7;300.0;1.8;244.3;50.04;462;4071.7
15-08-27;09:21;34.7;292.5;1.8;244.3;50.02;432;4071.7
15-08-27;09:24;35.0;298.8;2.1;246.3;50.03;518;4071.7
15-08-27;09:27;35.2;295.3;2.0;244.3;50.04;498;4071.8
15-08-27;09:30;35.2;290.6;2.2;242.4;50.01;535;4071.8
15-08-27;09:33;35.4;292.9;2.2;244.3;50.02;533;4071.8
15-08-27;09:36;35.7;285.7;2.5;244.3;50.02;611;4071.8
15-08-27;09:39;35.6;288.1;2.7;244.3;50.05;648;4071.9
15-08-27;09:42;36.1;282.1;2.8;244.3;50.02;688;4071.9
15-08-27;09:45;36.5;285.4;2.9;245.3;50.04;717;4071.9
15-08-27;09:48;36.8;283.3;2.8;245.3;50.03;690;4072.0
15-08-27;09:51;36.8;282.8;3.0;245.3;50.03;710;4072.0
15-08-27;09:54;36.8;277.0;3.1;245.3;50.03;735;4072.1
15-08-27;09:57;37.0;275.2;3.0;245.3;50.02;744;4072.1
15-08-27;10:00;37.0;273.3;3.1;245.3;50.01;759;4072.1
15-08-27;10:03;37.5;270.7;3.1;245.3;50.03;741;4072.2
15-08-27;10:06;37.6;273.7;3.1;244.3;50.12;768;4072.2
15-08-27;10:09;37.6;273.6;3.2;244.3;50.07;762;4072.2
15-08-27;10:12;37.7;272.7;3.2;246.3;50.06;790;4072.3
15-08-27;10:15;38.2;269.8;3.3;245.3;50.04;798;4072.3
15-08-27;10:18;38.3;270.9;3.3;245.3;50.01;801;4072.4
15-08-27;10:21;38.3;267.7;3.3;244.3;50.03;796;4072.4
15-08-27;10:24;38.3;267.3;3.0;244.3;50.05;745;4072.4
15-08-27;10:27;38.5;270.5;3.2;245.3;50.05;791;4072.5
15-08-27;10:30;38.4;278.0;3.3;245.3;50.03;802;4072.5
15-08-27;10:33;38.6;274.0;3.7;244.3;50.01;903;4072.6
15-08-27;10:36;38.9;271.4;3.7;244.3;50.00;895;4072.6
15-08-27;10:39;39.2;268.9;3.8;244.3;50.03;921;4072.6
15-08-27;10:42;39.1;264.1;3.8;244.3;49.99;941;4072.7
15-08-27;10:45;39.4;266.0;3.9;245.3;50.02;933;4072.7
15-08-27;10:48;39.4;263.8;3.4;246.3;50.00;841;4072.8
15-08-27;10:51;39.5;267.7;3.6;246.3;50.04;878;4072.8
15-08-27;10:54;39.5;267.4;3.8;244.3;50.04;919;4072.9
15-08-27;10:57;39.8;274.0;3.8;245.3;50.08;941;4072.9
15-08-27;11:00;40.0;269.6;4.0;246.3;50.05;970;4073.0
15-08-27;11:03;40.2;267.4;4.0;245.3;50.06;977;4073.0
15-08-27;11:06;40.4;262.0;4.0;246.3;50.04;976;4073.1
15-08-27;11:09;40.5;267.1;4.0;245.3;50.01;984;4073.1
15-08-27;11:12;40.6;263.9;4.1;246.3;50.03;996;4073.2
15-08-27;11:15;40.6;261.9;4.2;245.3;49.98;1004;4073.2
15-08-27;11:18;40.7;262.0;4.0;245.3;50.02;1004;4073.3
15-08-27;11:21;41.0;260.4;4.1;245.3;50.02;1014;4073.3
15-08-27;11:24;41.0;264.2;4.3;245.3;50.03;1028;4073.4
15-08-27;11:27;41.3;255.3;4.3;245.3;50.02;1027;4073.4
15-08-27;11:30;41.4;253.8;4.3;245.3;50.00;1022;4073.5
15-08-27;11:33;41.6;253.8;4.2;246.3;50.03;1039;4073.5
15-08-27;11:36;41.6;251.5;4.2;245.3;50.05;1040;4073.6
15-08-27;11:39;41.9;255.1;4.3;244.3;50.05;1044;4073.6
15-08-27;11:42;41.9;261.1;4.2;244.3;50.04;1033;4073.7
15-08-27;11:45;42.0;255.6;4.3;244.3;50.04;1028;4073.7
15-08-27;11:48;42.1;250.6;4.4;244.3;50.02;1053;4073.8
15-08-27;11:51;42.2;254.2;4.4;246.3;50.04;1056;4073.8
15-08-27;11:54;42.2;254.1;4.3;245.3;50.00;1045;4073.9
15-08-27;11:57;42.4;252.6;4.2;245.3;50.02;1026;4073.9
15-08-27;12:00;42.1;252.8;4.3;244.3;50.02;1051;4074.0
15-08-27;12:03;42.5;245.5;4.3;243.4;50.02;1062;4074.0
15-08-27;12:06;42.4;251.8;4.4;244.3;50.02;1083;4074.1
15-08-27;12:09;42.7;248.2;4.3;245.3;50.03;1052;4074.1
15-08-27;12:12;42.7;255.4;4.6;245.3;50.03;1104;4074.2
15-08-27;12:15;42.8;254.4;4.6;245.3;50.02;1118;4074.3
15-08-27;12:18;43.0;239.7;4.4;244.3;50.04;1059;4074.3
15-08-27;12:21;43.1;248.8;4.4;244.3;50.03;1052;4074.4
15-08-27;12:24;43.0;229.6;4.1;244.3;50.00;969;4074.4
15-08-27;12:27;43.1;249.3;4.4;245.3;50.07;1063;4074.5
15-08-27;12:30;43.2;243.0;4.4;244.3;50.02;1072;4074.5
15-08-27;12:33;42.8;253.4;3.8;244.3;50.01;937;4074.6
15-08-27;12:36;43.2;252.3;4.4;245.3;50.01;1099;4074.6
15-08-27;12:39;43.2;249.4;4.8;244.3;50.00;1153;4074.7
15-08-27;12:42;43.4;244.3;4.4;244.3;50.01;1084;4074.7
15-08-27;12:45;43.2;253.5;4.3;244.3;50.01;1051;4074.8
15-08-27;12:48;43.0;244.1;3.9;245.3;50.02;938;4074.8
15-08-27;12:51;43.0;256.7;3.6;244.3;50.04;880;4074.9
15-08-27;12:54;42.8;264.6;3.6;243.4;50.06;875;4074.9
15-08-27;12:57;42.7;257.5;4.1;244.3;50.04;993;4075.0
15-08-27;13:00;42.9;272.6;4.0;244.3;50.05;970;4075.0
15-08-27;13:03;42.7;258.8;3.8;244.3;50.02;934;4075.1
15-08-27;13:06;42.8;256.0;4.6;246.3;50.06;1105;4075.1
15-08-27;13:09;43.0;249.7;4.6;244.3;50.02;1119;4075.2
15-08-27;13:12;43.4;245.3;4.8;245.3;50.05;1172;4075.2
15-08-27;13:15;43.4;241.5;4.6;244.3;49.99;1085;4075.3
15-08-27;13:18;43.4;246.3;4.3;244.3;50.02;1033;4075.3
15-08-27;13:21;43.2;250.7;4.7;245.3;50.04;1138;4075.4
15-08-27;13:24;43.5;245.6;4.5;244.3;50.05;1111;4075.4
15-08-27;13:27;43.5;243.4;3.9;245.3;50.06;933;4075.5
15-08-27;13:30;43.5;251.3;4.7;244.3;50.00;1093;4075.5
15-08-27;13:33;43.4;248.1;4.2;244.3;50.04;1019;4075.6
15-08-27;13:36;43.1;246.3;3.4;242.4;49.99;819;4075.6
15-08-27;13:39;43.2;244.0;4.2;244.3;50.07;1028;4075.7
15-08-27;13:42;43.1;244.0;3.7;244.3;50.02;913;4075.7
15-08-27;13:45;43.1;244.9;4.1;244.3;50.05;1010;4075.8
15-08-27;13:48;43.5;252.0;4.8;246.3;50.05;1177;4075.8
15-08-27;13:51;43.4;254.5;4.6;245.3;50.03;1116;4075.9
15-08-27;13:54;43.6;248.5;4.5;245.3;50.03;1094;4075.9
15-08-27;13:57;43.7;246.0;4.6;245.3;50.05;1102;4076.0
15-08-27;14:00;43.7;240.9;4.3;245.3;50.06;1063;4076.1
15-08-27;14:03;43.8;247.1;4.2;244.3;50.01;1023;4076.1
15-08-27;14:06;43.7;250.1;4.4;245.3;50.01;1101;4076.2
15-08-27;14:09;43.8;4.8;4.4;246.3;50.02;1053;4076.2
15-08-27;14:12;43.5;248.5;3.6;244.3;50.03;889;4076.3
15-08-27;14:15;43.7;245.9;4.7;245.3;50.03;1106;4076.3
15-08-27;14:18;43.7;243.7;3.7;245.3;50.01;923;4076.4
15-08-27;14:21;43.6;252.9;3.4;244.3;50.08;821;4076.4
15-08-27;14:24;43.0;260.1;1.8;244.3;50.05;451;4076.4
15-08-27;14:27;42.2;243.0;2.2;244.3;50.01;527;4076.5
15-08-27;14:30;42.1;261.1;1.6;244.3;50.03;407;4076.5
15-08-27;14:33;41.6;262.6;2.2;243.4;50.05;549;4076.5
15-08-27;14:36;41.7;232.3;3.8;245.3;50.05;952;4076.5
15-08-27;14:39;42.4;255.3;3.8;245.3;50.05;914;4076.6
15-08-27;14:42;42.2;256.3;3.3;245.3;50.03;792;4076.6
15-08-27;14:45;42.5;258.6;4.6;246.3;50.07;1123;4076.7
15-08-27;14:48;42.8;256.2;4.4;245.3;50.04;1068;4076.7
15-08-27;14:51;42.9;250.7;4.1;244.3;50.07;1008;4076.8
15-08-27;14:54;43.0;234.5;3.8;246.3;50.11;944;4076.8
15-08-27;14:57;42.9;242.5;3.6;246.3;50.08;879;4076.9
15-08-27;15:00;42.9;250.3;4.1;245.3;50.04;1023;4076.9
15-08-27;15:03;43.1;249.9;4.3;245.3;50.06;1066;4077.0
15-08-27;15:06;43.1;254.0;4.0;246.3;50.06;974;4077.0
15-08-27;15:09;43.2;250.6;4.1;246.3;50.07;989;4077.1
15-08-27;15:12;43.1;249.3;3.8;247.3;50.06;939;4077.1
15-08-27;15:15;42.5;255.0;3.2;247.3;50.05;753;4077.2
15-08-27;15:18;42.7;262.7;3.3;245.3;50.02;766;4077.2
15-08-27;15:21;42.7;257.6;3.5;245.3;50.06;884;4077.3
15-08-27;15:24;42.5;259.1;3.4;246.3;50.03;837;4077.3
15-08-27;15:27;42.4;267.7;3.1;244.3;50.04;759;4077.3
15-08-27;15:30;42.5;243.3;3.4;245.3;50.03;825;4077.4
15-08-27;15:33;42.4;263.6;2.8;245.3;50.06;681;4077.4
15-08-27;15:36;42.1;252.6;3.1;246.3;50.03;749;4077.4
15-08-27;15:39;42.3;256.9;3.4;245.3;50.05;838;4077.5
15-08-27;15:42;42.3;249.9;3.4;245.3;50.06;834;4077.5
