data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-08-27;15:45;42.3;258.2;3.4;245.3;50.05;810;4077.6
15-08-27;15:48;42.2;265.4;3.1;245.3;50.01;758;4077.6
15-08-27;15:51;42.3;258.5;3.7;246.3;50.05;904;4077.6
15-08-27;15:54;42.3;256.9;3.6;245.3;50.06;905;4077.7
15-08-27;15:57;42.5;256.3;3.4;246.3;50.03;835;4077.7
15-08-27;16:00;42.2;248.4;3.4;246.3;50.03;830;4077.8
15-08-27;16:03;42.4;262.9;3.1;246.3;50.02;763;4077.8
15-08-27;16:06;42.1;249.7;3.1;245.3;50.02;781;4077.9
15-08-27;16:09;42.1;266.1;3.2;245.3;50.04;766;4077.9
15-08-27;16:12;42.1;248.5;3.4;246.3;50.05;830;4077.9
15-08-27;16:15;42.1;267.1;2.3;245.3;50.06;574;4078.0
15-08-27;16:18;41.7;249.7;2.5;245.3;50.00;614;4078.0
15-08-27;16:21;41.7;253.1;2.7;245.3;50.02;657;4078.0
15-08-27;16:24;41.5;264.8;2.8;245.3;50.01;707;4078.1
15-08-27;16:27;41.4;258.6;2.0;244.3;50.03;470;4078.1
15-08-27;16:30;41.3;261.0;2.6;245.3;50.02;643;4078.1
15-08-27;16:33;41.5;258.6;3.0;245.3;50.00;734;4078.2
15-08-27;16:36;41.5;261.6;2.9;247.3;50.04;701;4078.2
15-08-27;16:39;41.4;253.8;2.6;246.3;50.03;633;4078.2
15-08-27;16:42;41.2;249.3;2.7;245.3;50.01;676;4078.3
15-08-27;16:45;40.9;256.0;2.0;246.3;50.01;472;4078.3
15-08-27;16:48;40.9;245.8;2.1;246.3;50.06;527;4078.3
15-08-27;16:51;40.8;267.4;2.5;246.3;50.02;617;4078.3
15-08-27;16:54;40.8;258.1;2.3;247.3;50.01;553;4078.4
15-08-27;16:57;40.7;261.1;2.0;245.3;50.06;500;4078.4
15-08-27;17:00;40.7;4.8;2.3;246.3;49.97;540;4078.4
15-08-27;17:03;40.6;274.0;2.5;246.3;50.05;605;4078.4
15-08-27;17:06;40.4;253.2;1.7;245.3;50.05;411;4078.5
15-08-27;17:09;40.6;263.0;1.6;245.3;50.04;386;4078.5
15-08-27;17:12;40.4;266.8;0.0;245.3;50.03;436;4078.5
15-08-27;17:15;39.9;270.7;1.0;245.3;50.02;216;4078.5
15-08-27;17:18;39.7;280.2;1.1;245.3;50.05;249;4078.5
15-08-27;17:21;39.5;275.3;1.5;245.3;50.02;375;4078.6
15-08-27;17:24;39.3;266.4;1.5;246.3;50.04;375;4078.6
15-08-27;17:27;39.4;273.1;1.5;247.3;50.03;368;4078.6
15-08-27;17:30;39.4;273.0;1.1;246.3;50.03;251;4078.6
15-08-27;17:33;39.0;273.0;1.0;245.3;50.04;220;4078.6
15-08-27;17:36;38.9;277.1;1.0;245.3;50.03;230;4078.6
15-08-27;17:39;38.9;269.6;1.0;245.3;50.03;238;4078.6
15-08-27;17:42;38.6;274.6;0.8;246.3;50.03;175;4078.7
15-08-27;17:45;38.3;267.7;0.7;245.3;50.05;160;4078.7
15-08-27;17:48;38.4;279.3;1.0;245.3;50.02;242;4078.7
15-08-27;17:51;38.3;272.1;1.1;245.3;50.03;257;4078.7
15-08-27;17:54;38.2;268.3;1.0;245.3;50.01;250;4078.7
15-08-27;17:57;38.0;272.4;0.7;245.3;50.05;163;4078.7
15-08-27;18:00;37.9;267.7;0.6;245.3;50.07;126;4078.7
15-08-27;18:03;37.7;269.6;0.7;245.3;50.06;149;4078.7
15-08-27;18:06;37.6;270.4;0.5;245.3;50.08;119;4078.7
15-08-27;18:09;37.6;270.8;0.8;245.3;50.09;168;4078.7
15-08-27;18:12;37.7;270.8;0.5;246.3;50.04;101;4078.7
15-08-27;18:15;37.4;258.5;0.4;245.3;50.05;61;4078.8
15-08-27;18:18;37.1;258.6;0.3;2465;50.04;53;4078.8
15-08-27;18:21;36.9;255.6;0.3;247.3;50.04;53;4078.8
15-08-27;18:24;36.9;252.3;0.3;247.3;50.04;58;4078.8
15-08-27;18:27;36.7;269.3;0.4;245.3;50.02;59;4078.8
15-08-27;18:30;36.8;267.7;0.4;245.3;50.05;70;4078.8
15-08-27;18:33;36.4;257.6;0.3;245.3;50.01;50;4078.8
15-08-27;18:36;36.4;255.0;0.2;246.3;50.01;41;4078.8
15-08-27;18:39;36.2;254.7;0.2;245.3;50.01;35;4078.8
15-08-27;18:42;36.1;256.2;0.2;244.3;50.07;36;4078.8
15-08-27;18:45;36.0;255.0;0.2;245.3;49.99;40;4078.8
15-08-27;18:48;35.9;254.5;0.2;245.3;50.04;34;4078.8
15-08-27;18:51;36.0;259.1;0.2;245.3;50.00;27;4078.8
15-08-27;18:54;35.7;245.2;0.1;245.3;50.07;23;4078.8
15-08-27;18:57;35.6;248.4;0.1;245.3;50.04;23;4078.8
15-08-27;19:00;35.5;253.2;0.1;245.3;50.03;20;4078.8
15-08-27;19:03;35.3;245.9;0.1;245.3;50.06;21;4078.8
15-08-27;19:06;35.4;243.8;0.1;247.3;50.05;17;4078.8
15-08-27;19:09;35.2;230.5;0.0;246.3;50.02;6;4078.8
15-08-27;19:12;35.2;222.5;0.0;245.3;50.01;0;4078.8
15-08-27;19:15;34.9;174.3;0.0;245.3;50.02;0;4078.8
15-08-27;19:18;34.8;107.0;0.0;245.3;50.06;0;4078.8
15-08-27;19:21;34.7;160.6;0.0;245.3;50.04;0;4078.8
15-08-27;19:24;34.6;229.2;0.0;245.3;50.03;0;4078.8
15-08-27;19:27;34.5;194.3;0.0;245.3;50.04;0;4078.8
15-08-27;19:30;34.4;152.9;0.0;245.3;49.99;0;4078.8
15-08-27;19:33;34.2;121.2;0.0;245.3;50.01;0;4078.8
15-08-28;06:24;30.3;264.5;0.1;240.4;50.03;21;4078.8
15-08-28;06:27;30.7;260.5;0.1;244.3;50.03;24;4078.8
15-08-28;06:30;30.7;255.4;0.1;245.3;50.05;27;4078.8
15-08-28;06:33;30.8;263.2;0.1;245.3;50.02;26;4078.8
15-08-28;06:36;30.9;262.7;0.1;245.3;50.01;30;4078.8
15-08-28;06:39;31.0;266.1;0.2;247.3;50.05;35;4078.8
15-08-28;06:42;31.1;268.5;0.2;247.3;50.05;39;4078.8
15-08-28;06:45;31.1;269.3;0.2;247.3;50.05;40;4078.8
15-08-28;06:48;31.2;273.0;0.3;246.3;50.01;49;4078.8
15-08-28;06:51;31.4;277.8;0.3;247.3;49.99;58;4078.8
15-08-28;06:54;31.6;278.4;0.4;245.3;50.00;67;4078.8
15-08-28;06:57;31.8;277.2;0.4;245.3;50.04;75;4078.8
15-08-28;07:00;31.7;281.8;0.4;244.3;50.09;77;4078.8
15-08-28;07:03;32.2;276.8;0.4;243.4;50.12;78;4078.8
15-08-28;07:06;31.9;280.2;0.5;243.4;50.06;83;4078.8
15-08-28;07:09;32.2;278.6;0.4;242.4;50.07;87;4078.8
15-08-28;07:12;32.3;281.9;0.4;242.4;50.02;88;4078.8
15-08-28;07:15;32.5;280.0;0.4;242.4;50.06;90;4078.8
15-08-28;07:18;32.4;275.5;0.4;242.4;50.04;86;4078.8
15-08-28;07:21;32.6;273.4;0.4;241.4;50.02;84;4078.8
15-08-28;07:24;32.6;267.4;0.3;242.4;50.01;59;4078.8
15-08-28;07:27;32.6;271.7;0.3;243.4;50.02;51;4078.8
15-08-28;07:30;32.6;278.7;0.2;241.4;50.02;47;4078.8
15-08-28;07:33;32.7;265.2;0.2;244.3;50.04;46;4078.9
15-08-28;07:36;32.7;268.5;0.2;244.3;50.03;47;4078.9
15-08-28;07:39;32.9;266.0;0.2;244.3;50.02;45;4078.9
15-08-28;07:42;33.0;277.8;0.2;243.4;50.02;46;4078.9
15-08-28;07:45;33.0;276.8;0.2;243.4;50.01;49;4078.9
15-08-28;07:48;33.1;268.3;0.2;245.3;50.03;44;4078.9
15-08-28;07:51;33.0;279.9;0.3;246.3;50.02;58;4078.9
15-08-28;07:54;33.2;272.0;0.3;245.3;50.05;49;4078.9
15-08-28;07:57;33.2;293.9;0.4;245.3;50.06;82;4078.9
15-08-28;08:00;33.2;292.8;0.5;246.3;50.09;85;4078.9
15-08-28;08:03;33.4;293.8;0.4;244.3;50.05;84;4078.9
15-08-28;08:06;33.2;289.5;0.4;244.3;50.08;76;4078.9
15-08-28;08:09;33.4;304.8;0.4;242.4;50.02;87;4078.9
15-08-28;08:12;33.5;299.7;0.5;244.3;50.03;90;4078.9
15-08-28;08:15;33.7;302.1;0.4;244.3;50.00;92;4078.9
15-08-28;08:18;33.7;296.9;0.5;244.3;50.03;94;4078.9
15-08-28;08:21;33.8;305.1;0.5;244.3;50.01;96;4078.9
15-08-28;08:24;33.8;309.0;0.5;243.4;50.03;96;4078.9
15-08-28;08:27;33.8;308.4;0.5;243.4;50.06;104;4078.9
15-08-28;08:30;33.8;303.0;0.5;243.4;50.04;113;4078.9
15-08-28;08:33;34.0;294.8;0.6;242.4;50.03;125;4078.9
15-08-28;08:36;34.0;276.7;0.7;244.3;50.07;145;4078.9
15-08-28;08:39;34.2;293.7;0.7;243.4;50.05;164;4078.9
15-08-28;08:42;34.1;288.1;0.8;243.4;50.10;192;4079.0
15-08-28;08:45;34.5;305.2;1.0;243.4;50.08;221;4079.0
15-08-28;08:48;34.5;301.6;1.2;244.3;50.01;234;4079.0
15-08-28;08:51;34.7;304.2;1.2;243.4;50.01;275;4079.0
15-08-28;08:54;34.8;296.6;1.2;243.4;50.03;279;4079.0
15-08-28;08:57;34.7;296.3;1.2;243.4;50.03;282;4079.0
15-08-28;09:00;34.9;301.1;1.4;244.3;50.05;321;4079.0
15-08-28;09:03;34.9;275.5;1.2;242.4;50.05;261;4079.0
15-08-28;09:06;35.3;300.5;1.7;243.4;50.03;400;4079.1
15-08-28;09:09;35.2;299.4;1.5;243.4;50.06;353;4079.1
15-08-28;09:12;35.4;277.4;1.8;243.4;50.01;438;4079.1
15-08-28;09:15;35.5;290.7;1.9;243.4;50.00;456;4079.1
15-08-28;09:18;35.9;279.7;1.6;243.4;49.99;389;4079.1
15-08-28;09:21;35.9;278.6;1.8;244.3;50.04;431;4079.2
15-08-28;09:24;36.1;268.3;2.2;244.3;50.05;544;4079.2
15-08-28;09:27;36.3;289.0;2.0;243.4;50.05;486;4079.2
15-08-28;09:30;36.4;283.1;1.7;243.4;50.02;420;4079.2
15-08-28;09:33;36.3;288.7;2.4;244.3;50.05;559;4079.3
15-08-28;09:36;36.8;283.3;2.7;244.3;50.09;657;4079.3
15-08-28;09:39;37.1;280.0;2.2;244.3;50.06;545;4079.3
15-08-28;09:42;37.4;274.9;2.0;243.4;50.05;482;4079.3
15-08-28;09:45;37.2;259.1;2.6;243.4;50.02;638;4079.4
15-08-28;09:48;37.5;263.6;3.0;245.3;50.08;734;4079.4
15-08-28;09:51;37.8;270.7;3.3;244.3;50.05;789;4079.4
15-08-28;09:54;38.2;277.5;3.4;245.3;49.99;782;4079.5
15-08-28;09:57;38.0;249.7;2.8;244.3;50.04;687;4079.5
15-08-28;10:00;38.3;264.5;3.3;245.3;50.02;796;4079.6
15-08-28;10:03;38.5;269.6;2.5;245.3;50.07;590;4079.6
15-08-28;10:06;38.5;263.3;2.1;245.3;50.02;516;4079.6
15-08-28;10:09;38.4;229.9;2.3;244.3;50.03;547;4079.6
15-08-28;10:12;38.3;273.1;2.4;244.3;50.07;574;4079.7
15-08-28;10:15;38.5;264.1;3.3;245.3;50.00;806;4079.7
15-08-28;10:18;39.1;266.0;3.7;246.3;50.06;873;4079.7
15-08-28;10:21;39.2;270.9;3.1;244.3;50.05;739;4079.8
15-08-28;10:24;39.2;248.1;2.9;244.3;50.04;713;4079.8
15-08-28;10:27;39.3;264.1;3.1;245.3;50.01;779;4079.9
15-08-28;10:30;39.4;263.2;3.4;245.3;50.02;836;4079.9
15-08-28;10:33;39.3;260.7;2.0;243.4;50.00;491;4079.9
15-08-28;10:36;39.4;289.8;3.4;244.3;50.01;856;4080.0
15-08-28;10:39;40.0;267.4;3.7;245.3;50.01;904;4080.0
15-08-28;10:42;40.1;273.9;3.8;246.3;50.06;932;4080.0
15-08-28;10:45;40.1;264.5;3.5;244.3;50.04;819;4080.1
15-08-28;10:48;40.4;264.2;3.3;245.3;50.03;811;4080.1
15-08-28;10:51;40.1;261.9;2.6;244.3;50.05;674;4080.2
15-08-28;10:54;40.7;262.9;4.3;244.3;50.02;1035;4080.2
15-08-28;10:57;40.7;255.1;3.1;244.3;50.09;768;4080.3
15-08-28;11:00;40.2;230.2;1.8;244.3;49.99;430;4080.3
15-08-28;11:03;40.5;257.8;4.3;246.3;50.05;1050;4080.3
15-08-28;11:06;40.9;261.1;4.1;245.3;50.00;1014;4080.4
15-08-28;11:09;41.2;256.4;4.0;243.4;49.99;989;4080.4
15-08-28;11:12;41.0;261.3;2.4;244.3;49.99;575;4080.5
15-08-28;11:15;40.9;265.8;2.6;243.4;50.02;643;4080.5
15-08-28;11:18;41.2;276.4;4.2;245.3;50.01;1028;4080.5
15-08-28;11:21;41.4;257.6;4.0;245.3;50.03;994;4080.6
15-08-28;11:24;41.6;258.1;3.0;243.4;50.04;745;4080.6
15-08-28;11:27;41.5;248.7;4.3;244.3;50.02;1032;4080.7
15-08-28;11:30;41.9;265.5;4.0;244.3;50.05;985;4080.7
15-08-28;11:33;41.7;263.8;3.7;244.3;50.01;909;4080.8
15-08-28;11:36;41.5;267.9;3.1;243.4;50.02;777;4080.8
15-08-28;11:39;41.4;271.1;2.0;243.4;50.04;460;4080.9
15-08-28;11:42;41.2;261.6;2.0;243.4;50.00;450;4080.9
15-08-28;11:45;41.0;263.8;4.0;244.3;50.03;965;4080.9
15-08-28;11:48;41.6;259.1;4.1;244.3;50.02;995;4081.0
15-08-28;11:51;42.0;261.9;3.9;245.3;50.04;942;4081.0
15-08-28;11:54;42.1;252.2;4.2;244.3;50.05;1017;4081.1
15-08-28;11:57;42.0;259.2;4.1;244.3;50.04;993;4081.1
15-08-28;12:00;42.3;249.4;4.1;243.4;50.04;1004;4081.2
15-08-28;12:03;42.1;251.2;3.0;244.3;50.02;730;4081.2
15-08-28;12:06;42.0;259.1;2.2;244.3;50.01;525;4081.2
15-08-28;12:09;41.5;270.2;2.2;244.3;50.02;530;4081.3
15-08-28;12:12;41.6;270.1;3.0;245.3;50.06;704;4081.3
15-08-28;12:15;41.9;264.6;3.6;245.3;50.01;874;4081.3
15-08-28;12:18;41.6;219.4;3.1;244.3;50.04;741;4081.4
15-08-28;12:21;41.4;264.6;2.3;244.3;50.02;563;4081.4
15-08-28;12:24;41.4;245.9;4.3;245.3;50.07;1047;4081.5
15-08-28;12:27;42.3;256.6;4.5;246.3;50.06;1109;4081.5
15-08-28;12:30;42.0;258.6;3.8;245.3;50.02;933;4081.6
15-08-28;12:33;42.3;248.8;4.4;246.3;49.99;1076;4081.6
15-08-28;12:36;42.1;259.1;3.6;245.3;49.96;873;4081.6
15-08-28;12:39;42.7;253.4;3.9;245.3;50.09;954;4081.7
15-08-28;12:42;42.4;249.6;4.1;246.3;50.07;989;4081.7
15-08-28;12:45;42.9;259.2;4.2;245.3;50.05;1029;4081.8
15-08-28;12:48;42.9;252.3;4.3;245.3;50.06;1056;4081.8
15-08-28;12:51;43.0;245.9;4.3;246.3;50.02;1072;4081.9
15-08-28;12:54;43.2;247.2;4.5;246.3;50.05;1087;4082.0
15-08-28;12:57;43.2;249.0;4.1;245.3;50.05;1026;4082.0
15-08-28;13:00;43.5;254.7;4.1;246.3;50.00;1014;4082.1
15-08-28;13:03;43.5;251.5;4.3;245.3;50.03;1050;4082.1
15-08-28;13:06;43.6;253.4;4.3;245.3;49.99;1047;4082.2
15-08-28;13:09;43.7;251.8;4.2;245.3;50.05;1018;4082.2
15-08-28;13:12;43.8;248.5;4.3;245.3;50.04;1020;4082.3
15-08-28;13:15;43.9;242.1;4.3;245.3;50.07;1051;4082.3
15-08-28;13:18;43.8;249.6;4.0;245.3;50.06;1000;4082.4
15-08-28;13:21;43.7;255.7;4.4;245.3;50.05;1054;4082.4
15-08-28;13:24;43.9;245.3;4.1;245.3;49.99;1021;4082.5
15-08-28;13:27;44.0;247.1;4.3;246.3;50.01;1029;4082.5
15-08-28;13:30;43.7;243.6;3.9;246.3;49.98;936;4082.6
15-08-28;13:33;43.7;249.0;4.2;246.3;50.05;1041;4082.6
15-08-28;13:36;44.2;240.3;4.2;246.3;50.05;1014;4082.7
15-08-28;13:39;44.0;254.2;3.9;245.3;50.06;967;4082.7
15-08-28;13:42;44.0;247.1;3.9;246.3;50.08;956;4082.8
15-08-28;13:45;43.7;254.2;4.1;246.3;50.02;1012;4082.8
15-08-28;13:48;43.9;239.3;4.1;247.3;50.03;1002;4082.9
15-08-28;13:51;43.9;247.5;3.9;246.3;50.07;955;4082.9
15-08-28;13:54;44.0;257.2;4.0;246.3;50.05;974;4083.0
15-08-28;13:57;43.9;260.1;3.9;247.3;50.07;973;4083.0
15-08-28;14:00;44.3;4.5.2;4.0;246.3;50.06;970;4083.1
15-08-28;14:03;43.9;243.7;4.0;246.3;50.05;974;4083.1
15-08-28;14:06;44.0;246.0;4.0;245.3;50.00;1004;4083.2
15-08-28;14:09;43.9;243.7;4.0;246.3;50.04;997;4083.2
15-08-28;14:12;44.0;250.0;3.5;245.3;50.03;877;4083.2
15-08-28;14:15;43.9;247.9;3.4;246.3;50.04;823;4083.3
15-08-28;14:18;43.8;248.2;4.0;245.3;50.01;1004;4083.3
15-08-28;14:21;43.9;249.4;3.8;245.3;50.03;955;4083.4
15-08-28;14:24;44.0;253.2;4.0;244.3;50.04;971;4083.4
15-08-28;14:27;43.9;238.0;4.0;245.3;50.05;1002;4083.5
15-08-28;14:30;43.8;246.6;3.9;245.3;50.01;951;4083.5
15-08-28;14:33;43.9;252.2;3.0;245.3;50.06;770;4083.6
15-08-28;14:36;43.8;248.4;4.1;245.3;50.02;1003;4083.6
15-08-28;14:39;43.5;244.4;2.2;244.3;50.03;515;4083.7
15-08-28;14:42;43.8;247.2;4.3;246.3;50.11;1038;4083.7
15-08-28;14:45;43.9;243.1;4.2;246.3;50.03;1029;4083.8
15-08-28;14:48;44.0;241.5;4.0;246.3;50.06;941;4083.8
15-08-28;14:51;43.9;241.2;3.5;246.3;50.05;877;4083.9
15-08-28;14:54;43.9;245.0;3.7;245.3;50.02;898;4083.9
15-08-28;14:57;43.9;246.0;3.9;246.3;50.03;969;4084.0
15-08-28;15:00;43.9;246.2;3.9;247.3;50.04;976;4084.0
15-08-28;15:03;44.2;243.1;3.9;248.2;50.01;976;4084.1
15-08-28;15:06;43.5;223.0;4.0;247.3;50.04;961;4084.1
15-08-28;15:09;42.9;257.8;1.4;245.3;50.06;331;4084.1
15-08-28;15:12;43.0;264.6;4.3;247.3;50.05;1026;4084.1
15-08-28;15:15;43.0;225.2;3.4;246.3;50.02;844;4084.2
15-08-28;15:18;42.7;282.1;3.0;246.3;50.04;736;4084.2
15-08-28;15:21;43.2;259.1;4.2;246.3;50.08;1033;4084.3
15-08-28;15:24;43.2;251.8;1.6;245.3;50.02;405;4084.3
15-08-28;15:27;42.3;270.1;0.9;244.3;50.05;212;4084.3
15-08-28;15:30;41.7;277.8;1.2;243.4;50.06;275;4084.3
15-08-28;15:33;41.6;277.0;1.4;244.3;50.03;327;4084.4
15-08-28;15:36;41.5;262.0;1.8;244.3;50.07;442;4084.4
15-08-28;15:39;41.6;258.5;4.0;245.3;50.03;982;4084.4
15-08-28;15:42;42.2;259.1;3.7;244.3;50.04;916;4084.5
15-08-28;15:45;41.4;270.2;1.0;244.3;50.05;242;4084.5
15-08-28;15:48;41.0;278.1;1.0;245.3;50.04;229;4084.5
15-08-28;15:51;40.7;273.6;1.0;245.3;50.02;227;4084.5
15-08-28;15:54;40.5;275.2;0.9;245.3;50.00;191;4084.5
15-08-28;15:57;40.1;269.3;0.8;246.3;50.04;178;4084.5
15-08-28;16:00;39.9;270.9;0.8;245.3;50.04;196;4084.5
15-08-28;16:03;40.0;275.3;1.0;245.3;50.06;229;4084.5
15-08-28;16:06;39.8;257.6;1.3;246.3;50.03;314;4084.5
15-08-28;16:09;40.1;251.8;2.6;246.3;50.02;638;4084.6
15-08-28;16:12;40.2;285.6;1.5;246.3;50.06;373;4084.6
15-08-28;16:15;40.1;258.5;2.3;246.3;50.08;544;4084.6
15-08-28;16:18;40.1;267.0;1.0;245.3;50.02;237;4084.6
15-08-28;16:21;39.8;270.7;1.3;246.3;50.03;317;4084.6
15-08-28;16:24;39.8;272.6;0.6;247.3;50.04;136;4084.7
15-08-28;16:27;39.2;270.8;0.5;246.3;50.02;106;4084.7
15-08-28;16:30;39.1;263.9;0.5;245.3;50.05;99;4084.7
15-08-28;16:33;39.1;270.2;0.4;244.3;50.01;89;4084.7
15-08-28;16:36;38.6;270.7;0.4;245.3;50.02;79;4084.7
15-08-28;16:39;38.7;281.5;0.4;245.3;50.01;77;4084.7
15-08-28;16:42;38.6;270.7;0.4;245.3;49.99;74;4084.7
15-08-28;16:45;38.4;268.0;0.3;245.3;50.03;61;4084.7
15-08-28;16:48;38.0;255.0;0.3;245.3;50.04;52;4084.7
15-08-28;16:51;37.8;257.0;0.2;245.3;50.01;44;4084.7
15-08-28;16:54;37.7;262.2;0.2;245.3;50.03;42;4084.7
15-08-28;16:57;37.5;263.6;0.3;245.3;50.04;49;4084.7
15-08-28;17:00;37.6;264.9;0.3;247.3;50.04;60;4084.7
15-08-28;17:03;37.6;262.7;0.3;244.3;50.06;61;4084.7
15-08-28;17:06;37.4;270.5;0.2;245.3;50.04;53;4084.7
15-08-28;17:09;37.2;262.5;0.2;245.3;50.02;46;4084.7
15-08-28;17:12;36.9;263.6;0.2;245.3;50.02;44;4084.7
15-08-28;17:15;36.9;263.5;0.2;246.3;50.05;43;4084.7
15-08-28;17:18;36.7;263.3;0.2;245.3;50.04;41;4084.7
15-08-28;17:21;36.7;252.5;0.2;245.3;49.99;37;4084.7
15-08-28;17:24;36.5;255.6;0.1;245.3;50.00;31;4084.7
15-08-28;17:27;36.3;245.5;0.1;246.3;50.05;23;4084.7
15-08-28;17:30;36.2;240.9;0.1;245.3;50.08;20;4084.7
15-08-28;17:33;36.1;247.5;0.1;245.3;50.06;23;4084.7
15-08-28;17:36;36.2;247.9;0.2;245.3;50.02;31;4084.7
15-08-28;17:39;36.1;253.1;0.2;245.3;50.03;40;4084.7
15-08-28;17:42;36.0;263.8;0.3;245.3;50.04;51;4084.7
15-08-28;17:45;36.0;271.2;0.3;245.3;50.04;63;4084.7
15-08-28;17:48;50.0;273.6;0.4;246.3;50.02;68;4084.7
15-08-28;17:51;36.0;265.8;0.4;245.3;50.06;79;4084.7
15-08-28;17:54;36.1;273.9;0.4;245.3;50.06;81;4084.7
15-08-28;17:57;36.1;285.7;0.5;246.3;50.05;112;4084.7
15-08-28;18:00;36.0;250.3;0.3;246.3;50.07;62;4084.8
15-08-28;18:03;35.9;262.5;0.2;38.6;50.05;42;4084.8
15-08-28;18:06;35.7;249.3;0.2;246.3;50.07;32;4084.8
15-08-28;18:09;35.7;252.5;0.1;246.3;50.02;30;4084.8
15-08-28;18:12;35.6;249.1;0.1;245.3;50.01;29;4084.8
15-08-28;18:15;35.6;250.4;0.1;246.3;50.08;25;4084.8
15-08-28;18:18;35.5;247.9;0.1;246.3;50.02;22;4084.8
15-08-28;18:21;35.4;243.7;0.1;246.3;50.07;20;4084.8
15-08-28;18:24;35.5;243.7;0.1;243.4;50.00;16;4084.8
15-08-28;18:27;35.4;246.9;0.1;246.3;50.04;14;4084.8
15-08-28;18:30;35.4;240.6;0.1;245.3;50.07;13;4084.8
15-08-28;18:33;35.3;244.1;0.1;245.3;50.02;13;4084.8
15-08-28;18:36;35.2;244.0;0.0;243.4;50.01;11;4084.8
15-08-28;18:39;35.3;255.4;0.1;246.3;50.03;37;4084.8
15-08-28;18:42;35.2;249.1;0.1;246.3;50.02;21;4084.8
15-08-28;18:45;35.0;249.3;0.1;245.3;50.00;29;4084.8
15-08-28;18:48;35.2;244.1;0.0;245.3;50.02;13;4084.8
15-08-28;18:51;35.0;246.3;0.0;244.3;50.01;11;4084.8
15-08-28;18:54;35.0;245.9;0.0;245.3;50.02;9;4084.8
15-08-28;18:57;34.7;233.9;0.0;245.3;50.01;6;4084.8
15-08-28;19:00;34.7;239.7;0.0;245.3;50.00;5;4084.8
15-08-28;19:03;34.8;230.1;0.0;245.3;50.06;3;4084.8
15-08-28;19:06;34.6;226.9;0.0;246.3;50.09;1;4084.8
15-08-28;19:09;34.6;229.9;0.0;245.3;50.06;0;4084.8
15-08-28;19:12;34.5;206.1;0.0;245.3;50.09;0;4084.8
15-08-28;19:15;34.4;138.8;0.0;245.3;50.00;0;4084.8
15-08-29;06:54;30.9;260.3;0.1;242.4;50.04;23;4084.8
15-08-29;06:57;31.0;253.1;0.1;244.3;50.04;25;4084.8
15-08-29;07:00;30.9;253.7;0.1;242.4;50.09;25;4084.8
15-08-29;07:03;31.1;264.5;0.2;242.4;50.04;35;4084.8
15-08-29;07:06;31.2;271.5;0.2;241.4;50.07;40;4084.8
15-08-29;07:09;31.4;279.3;0.2;244.3;50.04;46;4084.8
15-08-29;07:12;31.5;279.4;0.3;243.4;50.05;55;4084.8
15-08-29;07:15;31.6;271.7;0.2;242.4;50.08;45;4084.8
15-08-29;07:18;31.7;268.7;0.2;242.4;50.08;43;4084.8
15-08-29;07:21;31.8;274.8;0.2;242.4;50.03;43;4084.8
15-08-29;07:24;31.8;270.4;0.2;242.4;50.04;46;4084.8
15-08-29;07:27;32.0;276.8;0.3;242.4;50.05;62;4084.8
15-08-29;07:30;32.3;274.2;0.3;242.4;50.00;55;4084.8
15-08-29;07:33;32.3;276.1;0.3;242.4;50.04;61;4084.8
15-08-29;07:36;32.3;272.3;0.4;242.4;50.11;71;4084.8
15-08-29;07:39;32.6;285.3;0.4;241.4;49.99;84;4084.8
15-08-29;07:42;32.6;273.4;0.4;242.4;50.03;81;4084.8
15-08-29;07:45;32.9;272.7;0.6;245.3;50.03;132;4084.8
15-08-29;07:48;33.0;288.5;0.5;244.3;50.05;112;4084.8
15-08-29;07:51;32.7;280.9;0.4;244.3;50.02;74;4084.8
15-08-29;07:54;33.2;298.6;0.6;244.3;50.05;129;4084.8
15-08-29;07:57;33.3;286.5;0.6;244.3;50.06;125;4084.8
15-08-29;08:00;33.3;275.3;0.5;244.3;50.07;113;4084.8
15-08-29;08:03;33.3;283.8;0.5;244.3;50.07;115;4084.9
15-08-29;08:06;33.5;306.0;0.8;243.4;50.05;183;4084.9
15-08-29;08:09;33.7;293.4;0.6;243.4;50.00;142;4084.9
15-08-29;08:12;33.8;289.5;0.7;243.4;50.06;138;4084.9
15-08-29;08:15;33.9;289.0;0.5;242.4;50.03;125;4084.9
15-08-29;08:18;33.9;295.1;0.5;244.3;50.02;118;4084.9
15-08-29;08:21;33.9;301.7;0.7;244.3;49.98;130;4084.9
15-08-29;08:24;34.0;298.0;0.6;242.4;50.02;109;4084.9
15-08-29;08:27;34.2;304.2;0.8;243.4;50.04;181;4084.9
15-08-29;08:30;34.1;283.1;0.7;241.4;50.04;163;4084.9
15-08-29;08:33;34.4;295.4;0.8;242.4;50.03;194;4084.9
15-08-29;08:36;34.6;301.7;1.0;242.4;50.01;241;4084.9
15-08-29;08:39;34.4;288.8;0.6;243.4;50.08;130;4084.9
15-08-29;08:42;34.4;276.7;1.4;244.3;50.06;331;4085.0
15-08-29;08:45;34.5;283.0;0.7;244.3;50.06;130;4085.0
15-08-29;08:48;34.6;293.4;0.9;244.3;50.02;194;4085.0
15-08-29;08:51;34.8;287.9;0.6;245.3;50.01;132;4085.0
15-08-29;08:54;35.0;300.2;1.5;245.3;50.01;380;4085.0
15-08-29;08:57;35.0;298.5;1.1;245.3;50.02;247;4085.0
15-08-29;09:00;34.9;282.8;0.8;246.3;50.06;180;4085.0
15-08-29;09:03;35.4;273.7;1.5;245.3;50.04;367;4085.0
15-08-29;09:06;35.3;293.7;1.1;244.3;50.06;275;4085.1
15-08-29;09:09;35.5;310.8;1.4;244.3;50.03;329;4085.1
15-08-29;09:12;36.1;294.1;1.1;245.3;50.13;250;4085.1
15-08-29;09:15;35.6;290.7;1.0;245.3;50.02;236;4085.1
15-08-29;09:18;35.7;304.8;1.3;245.3;50.03;320;4085.1
15-08-29;09:21;35.9;281.9;1.1;244.3;50.04;246;4085.1
15-08-29;09:24;36.2;297.3;1.2;244.3;50.05;292;4085.2
15-08-29;09:27;36.3;289.1;1.2;245.3;50.05;297;4085.2
15-08-29;09:30;36.5;296.1;2.8;246.3;50.02;708;4085.2
15-08-29;09:33;36.8;296.0;2.1;245.3;50.05;585;4085.2
15-08-29;09:36;36.9;273.4;2.4;245.3;50.06;599;4085.3
15-08-29;09:39;36.9;301.4;2.7;246.3;50.07;673;4085.3
15-08-29;09:42;37.4;281.6;3.1;246.3;50.05;788;4085.3
15-08-29;09:45;37.7;281.3;3.4;248.2;50.06;864;4085.4
15-08-29;09:48;37.7;273.9;1.6;246.3;50.03;437;4085.4
15-08-29;09:51;37.6;295.8;3.4;247.3;50.01;808;4085.4
15-08-29;09:54;37.9;278.9;1.1;247.3;50.06;274;4085.4
15-08-29;09:57;37.6;277.0;1.5;246.3;50.02;361;4085.5
15-08-29;10:00;37.8;4.8;2.3;247.3;50.08;575;4085.5
15-08-29;10:03;37.6;285.3;1.5;247.3;50.07;363;4085.5
15-08-29;10:06;37.7;287.4;1.9;248.2;50.03;468;4085.5
15-08-29;10:09;37.9;249.0;2.4;247.3;50.06;475;4085.6
15-08-29;10:12;42.0;269.0;4.3;248.2;50.07;1064;4085.6
15-08-29;10:15;37.9;277.4;2.1;246.3;50.09;543;4085.6
15-08-29;10:18;38.2;285.7;4.0;248.2;50.08;1045;4085.7
15-08-29;10:21;38.3;234.6;4.0;248.2;50.09;977;4085.7
15-08-29;10:24;38.5;276.2;4.5;248.2;50.08;1094;4085.7
15-08-29;10:27;39.0;262.2;4.0;247.3;50.04;973;4085.8
15-08-29;10:30;39.5;254.0;4.3;248.2;50.01;1026;4085.8
15-08-29;10:33;39.5;240.8;1.4;246.3;50.05;350;4085.9
15-08-29;10:36;39.5;256.2;3.8;247.3;50.04;945;4085.9
15-08-29;10:39;39.5;257.6;4.1;248.2;50.07;997;4085.9
15-08-29;10:42;39.5;282.1;2.6;247.3;50.03;701;4086.0
15-08-29;10:45;40.0;295.6;2.0;247.3;50.02;505;4086.0
15-08-29;10:48;39.7;281.1;3.8;247.3;50.03;794;4086.1
15-08-29;10:51;40.1;298.2;2.1;248.2;50.06;428;4086.1
15-08-29;10:54;40.1;245.6;3.4;247.3;50.06;831;4086.1
15-08-29;10:57;40.2;254.7;4.4;249.2;50.05;1066;4086.2
15-08-29;11:00;40.6;250.3;4.1;247.3;50.05;963;4086.2
15-08-29;11:03;40.6;257.5;4.0;248.2;50.05;982;4086.3
15-08-29;11:06;40.7;256.6;4.0;247.3;50.06;979;4086.3
15-08-29;11:09;40.9;256.9;4.1;247.3;50.05;1003;4086.4
15-08-29;11:12;40.9;262.6;4.1;247.3;50.03;1015;4086.4
15-08-29;11:15;41.3;257.9;4.1;248.2;50.01;1022;4086.5
15-08-29;11:18;41.5;261.1;4.1;248.2;50.01;1025;4086.5
15-08-29;11:21;41.5;252.9;4.2;248.2;50.07;1040;4086.6
15-08-29;11:24;41.6;250.0;4.3;248.2;50.03;1049;4086.6
15-08-29;11:27;42.0;255.4;4.2;247.3;50.04;1044;4086.7
15-08-29;11:30;41.9;256.3;4.3;247.3;50.02;1057;4086.7
15-08-29;11:33;42.0;262.2;4.4;247.3;50.07;1112;4086.8
15-08-29;11:36;42.0;251.5;4.0;247.3;50.06;991;4086.8
15-08-29;11:39;41.0;252.9;4.6;248.2;50.04;1134;4086.8
15-08-29;11:42;41.5;265.7;4.7;247.3;50.03;1129;4086.9
15-08-29;11:45;42.1;256.0;4.4;247.3;50.04;1100;4086.9
15-08-29;11:48;42.3;251.8;4.6;247.3;50.03;1126;4087.0
15-08-29;11:51;42.5;248.4;4.7;248.2;50.03;1160;4087.0
15-08-29;11:54;42.2;250.1;4.9;248.2;50.02;1217;4087.1
15-08-29;11:57;42.4;237.1;0.0;246.3;50.04;561;4087.1
15-08-29;12:00;41.5;258.2;1.7;246.3;49.98;384;4087.2
15-08-29;12:03;41.3;259.7;1.8;246.3;50.07;434;4087.2
15-08-29;12:06;42.2;253.1;5.4;249.2;50.05;1323;4087.2
15-08-29;12:09;42.0;286.9;2.9;247.3;50.07;701;4087.3
15-08-29;12:12;42.0;259.5;1.7;246.3;50.08;397;4087.3
15-08-29;12:15;41.2;247.5;2.2;247.3;50.04;534;4087.4
15-08-29;12:18;42.1;250.7;3.3;247.3;50.00;784;4087.4
15-08-29;12:21;42.0;255.0;5.4;249.2;50.03;1336;4087.4
15-08-29;12:24;41.7;280.0;2.2;247.3;50.02;526;4087.5
15-08-29;12:27;41.6;254.5;4.7;249.2;50.06;945;4087.5
15-08-29;12:30;42.0;252.9;5.3;249.2;50.04;1359;4087.6
15-08-29;12:33;42.3;242.1;2.8;247.3;50.03;666;4087.6
15-08-29;12:36;42.2;237.3;5.7;249.2;50.06;1377;4087.7
15-08-29;12:39;42.4;271.8;4.0;247.3;50.03;904;4087.7
15-08-29;12:42;42.9;249.7;5.2;248.2;50.06;1303;4087.8
15-08-29;12:45;43.5;249.7;5.5;248.2;50.02;1353;4087.8
15-08-29;12:48;42.9;251.2;2.3;246.3;50.03;538;4087.9
15-08-29;12:51;42.5;251.9;3.3;247.3;50.02;827;4087.9
15-08-29;12:54;42.8;259.2;1.1;247.3;50.03;276;4088.0
15-08-29;12:57;42.5;258.2;5.4;248.2;50.04;1334;4088.0
15-08-29;13:00;43.1;252.0;5.2;248.2;50.05;1285;4088.1
15-08-29;13:03;43.4;257.2;4.9;248.2;50.04;1216;4088.1
15-08-29;13:06;43.2;255.7;3.8;247.3;50.04;815;4088.2
15-08-29;13:09;43.6;251.5;4.8;248.2;50.02;1207;4088.2
15-08-29;13:12;43.7;253.8;4.8;248.2;50.05;1204;4088.3
15-08-29;13:15;44.0;243.7;4.9;248.2;50.05;1207;4088.3
15-08-29;13:18;44.0;246.9;4.8;248.2;50.02;1177;4088.4
15-08-29;13:21;44.0;238.6;0.8;246.3;50.07;173;4088.5
15-08-29;13:24;42.7;261.0;0.7;245.3;50.05;161;4088.5
15-08-29;13:27;42.9;260.4;5.1;249.2;50.06;1269;4088.5
15-08-29;13:30;43.6;254.4;4.9;249.2;50.05;1218;4088.6
15-08-29;13:33;43.7;255.7;4.8;248.2;50.05;1187;4088.6
15-08-29;13:36;43.9;253.1;4.8;248.2;50.03;1185;4088.7
15-08-29;13:39;44.0;247.4;4.7;248.2;50.06;1174;4088.7
15-08-29;13:42;44.3;253.7;4.7;249.2;50.07;1161;4088.8
15-08-29;13:45;44.3;255.6;4.6;249.2;50.03;1151;4088.9
15-08-29;13:48;44.3;256.2;4.6;249.2;50.04;1161;4088.9
15-08-29;13:51;44.3;252.5;4.7;247.3;50.04;1142;4089.0
15-08-29;13:54;44.5;253.1;4.6;247.3;50.05;1158;4089.0
15-08-29;13:57;44.5;250.7;4.7;248.2;50.08;1144;4089.1
15-08-29;14:00;44.6;255.7;4.7;248.2;50.05;1146;4089.1
15-08-29;14:03;44.6;256.6;4.6;249.2;50.01;1139;4089.2
15-08-29;14:06;44.5;250.6;4.6;249.2;50.00;1137;4089.2
15-08-29;14:09;44.6;249.3;4.6;249.2;50.04;1124;4089.3
15-08-29;14:12;44.9;250.3;4.4;249.2;50.03;1107;4089.4
15-08-29;14:15;44.5;250.7;4.5;249.2;50.02;1111;4089.4
15-08-29;14:18;44.9;249.3;4.6;249.2;50.05;1109;4089.5
15-08-29;14:21;44.6;248.2;4.4;248.2;50.05;1097;4089.5
15-08-29;14:24;44.9;248.2;4.5;248.2;50.04;1107;4089.6
15-08-29;14:27;44.7;249.4;4.4;249.2;50.07;1104;4089.6
15-08-29;14:30;44.7;249.9;4.4;249.2;50.07;1085;4089.7
15-08-29;14:33;44.9;252.8;4.4;249.2;50.06;1076;4089.7
15-08-29;14:36;45.0;246.6;4.2;38.6;50.03;1061;4089.8
15-08-29;14:39;44.7;248.1;4.3;248.2;50.03;1058;4089.9
15-08-29;14:42;44.5;250.4;4.2;249.2;49.99;1041;4089.9
15-08-29;14:45;44.4;251.3;4.1;249.2;50.04;1037;4090.0
15-08-29;14:48;44.5;251.5;4.1;249.2;50.06;1025;4090.0
15-08-29;14:51;44.4;252.8;4.1;247.3;50.02;1016;4090.1
15-08-29;14:54;44.5;253.7;4.0;249.2;50.05;1015;4090.1
15-08-29;14:57;44.5;255.0;4.0;248.2;50.06;996;4090.2
15-08-29;15:00;44.3;251.2;4.0;249.2;50.02;1002;4090.2
15-08-29;15:03;44.4;249.7;4.1;248.2;50.04;995;4090.3
15-08-29;15:06;44.2;249.7;4.1;249.2;50.04;997;4090.3
15-08-29;15:09;44.4;247.2;4.0;249.2;50.06;986;4090.4
15-08-29;15:12;44.2;252.9;4.1;249.2;50.02;980;4090.4
15-08-29;15:15;44.0;248.8;3.8;249.2;50.02;965;4090.5
15-08-29;15:18;44.0;247.8;3.8;248.2;50.07;946;4090.5
15-08-29;15:21;44.0;253.5;3.8;248.2;50.02;949;4090.5
15-08-29;15:24;43.9;252.6;3.8;248.2;50.07;931;4090.6
15-08-29;15:27;43.9;252.8;3.8;249.2;50.08;933;4090.6
15-08-29;15:30;44.0;254.8;3.7;249.2;50.07;931;4090.7
15-08-29;15:33;43.7;254.8;3.7;249.2;50.07;918;4090.7
15-08-29;15:36;43.7;254.5;3.7;248.2;50.03;915;4090.8
15-08-29;15:39;43.6;254.5;3.6;248.2;50.05;906;4090.8
15-08-29;15:42;43.6;256.6;3.5;248.2;50.02;884;4090.9
15-08-29;15:45;43.5;255.1;3.6;248.2;50.06;890;4090.9
15-08-29;15:48;43.5;259.4;3.6;248.2;50.05;883;4091.0
15-08-29;15:51;43.4;262.5;3.4;249.2;50.05;860;4091.0
15-08-29;15:54;43.5;258.5;3.6;248.2;50.00;863;4091.0
15-08-29;15:57;43.2;260.4;3.4;250.2;50.03;857;4091.1
15-08-29;16:00;43.2;257.8;3.4;250.2;50.08;835;4091.1
15-08-29;16:03;42.9;252.8;3.4;248.2;50.04;812;4091.2
15-08-29;16:06;43.0;257.5;3.3;249.2;50.06;803;4091.2
15-08-29;16:09;43.0;257.8;3.3;248.2;50.05;788;4091.2
15-08-29;16:12;42.9;255.3;3.2;249.2;50.02;789;4091.3
15-08-29;16:15;42.9;255.4;3.1;248.2;50.05;774;4091.3
15-08-29;16:18;42.7;257.0;3.1;249.2;50.04;762;4091.4
15-08-29;16:21;42.7;261.6;3.0;248.2;50.04;757;4091.4
15-08-29;16:24;42.5;256.0;3.0;248.2;50.04;738;4091.4
15-08-29;16:27;42.2;258.3;2.9;248.2;50.07;725;4091.5
15-08-29;16:30;42.3;259.1;2.8;248.2;50.05;719;4091.5
15-08-29;16:33;42.2;262.5;2.8;248.2;50.01;700;4091.5
15-08-29;16:36;42.2;260.3;2.8;248.2;50.03;681;4091.6
15-08-29;16:39;42.0;258.2;2.8;248.2;49.99;676;4091.6
15-08-29;16:42;42.0;265.1;2.8;248.2;50.01;668;4091.6
15-08-29;16:45;41.6;261.3;2.5;247.3;50.03;645;4091.7
15-08-29;16:48;41.9;261.3;2.6;247.3;50.09;623;4091.7
15-08-29;16:51;41.4;266.3;2.5;247.3;50.05;613;4091.7
15-08-29;16:54;41.4;266.1;2.5;248.2;50.04;603;4091.8
15-08-29;16:57;41.4;262.3;2.4;248.2;50.05;591;4091.8
15-08-29;17:00;41.5;263.5;2.3;248.2;50.07;550;4091.8
15-08-29;17:03;41.3;261.6;2.3;248.2;50.06;554;4091.9
15-08-29;17:06;41.3;263.3;2.1;249.2;50.06;537;4091.9
15-08-29;17:09;40.8;265.8;2.3;248.2;50.01;530;4091.9
15-08-29;17:12;40.8;266.4;2.0;248.2;50.01;516;4091.9
15-08-29;17:15;40.8;266.4;2.0;248.2;50.07;505;4092.0
15-08-29;17:18;40.6;264.6;2.0;248.2;50.00;489;4092.0
15-08-29;17:21;40.6;266.0;1.9;250.2;50.06;477;4092.0
15-08-29;17:24;40.5;262.5;1.9;248.2;50.00;456;4092.0
15-08-29;17:27;40.4;263.0;1.7;247.3;50.02;438;4092.1
15-08-29;17:30;40.1;263.9;1.8;247.3;50.03;427;4092.1
15-08-29;17:33;40.0;271.8;1.7;247.3;50.06;416;4092.1
15-08-29;17:36;40.0;267.4;1.7;247.3;50.02;401;4092.1
15-08-29;17:39;40.0;270.8;1.5;247.3;50.01;381;4092.1
15-08-29;17:42;39.8;269.3;1.5;246.3;50.07;361;4092.2
15-08-29;17:45;39.8;262.7;1.4;247.3;50.03;345;4092.2
15-08-29;17:48;39.4;273.3;1.4;247.3;50.04;329;4092.2
15-08-29;17:51;39.5;270.1;1.4;248.2;49.98;315;4092.2
15-08-29;17:54;39.3;269.8;1.3;244.3;50.02;301;4092.2
15-08-29;17:57;39.3;268.9;1.1;243.4;50.02;284;4092.2
15-08-29;18:00;39.1;271.5;1.2;243.4;50.05;267;4092.3
15-08-29;18:03;38.9;270.4;1.1;245.3;50.06;255;4092.3
15-08-29;18:06;38.9;271.1;1.1;243.4;50.08;238;4092.3
15-08-29;18:09;38.7;267.4;1.0;38.6;50.07;220;4092.3
15-08-29;18:12;38.5;273.1;0.8;243.4;50.05;205;4092.3
15-08-29;18:15;38.4;271.5;0.8;244.3;50.06;190;4092.3
15-08-29;18:18;38.3;271.4;0.8;243.4;50.06;174;4092.3
15-08-29;18:21;38.2;268.0;0.8;243.4;50.02;158;4092.3
15-08-29;18:24;38.0;272.4;0.7;243.4;50.01;146;4092.3
15-08-29;18:27;37.9;272.1;0.7;244.3;50.03;132;4092.3
15-08-29;18:30;37.7;267.9;0.5;243.4;50.06;119;4092.4
15-08-29;18:33;37.6;268.0;0.5;244.3;50.05;105;4092.4
15-08-29;18:36;37.5;272.3;0.4;244.3;50.03;92;4092.4
15-08-29;18:39;37.5;266.6;0.4;243.4;50.06;79;4092.4
15-08-29;18:42;37.2;264.5;0.3;243.4;50.04;68;4092.4
15-08-29;18:45;37.1;263.8;0.3;243.4;50.05;58;4092.4
15-08-29;18:48;37.0;265.1;0.2;243.4;50.02;49;4092.4
15-08-29;18:51;36.9;262.9;0.2;243.4;50.05;40;4092.4
15-08-29;18:54;36.5;262.6;0.1;244.3;50.03;31;4092.4
15-08-29;18:57;36.5;252.9;0.1;244.3;50.07;23;4092.4
15-08-29;19:00;36.4;255.0;0.1;244.3;50.08;15;4092.4
15-08-29;19:03;36.2;247.1;0.0;245.3;50.08;8;4092.4
15-08-29;19:06;36.1;245.2;0.0;244.3;50.02;5;4092.4
15-08-29;19:09;35.9;4.8;0.0;242.4;50.07;0;4092.4
15-08-29;19:12;35.6;199.9;0.0;243.4;50.06;0;4092.4
15-08-29;19:15;35.5;199.6;0.0;241.4;50.08;0;4092.4
15-08-29;19:18;35.4;267.1;0.0;242.4;50.07;0;4092.4
15-08-29;19:21;35.3;260.7;0.0;241.4;50.06;0;4092.4
15-08-29;19:24;35.2;244.6;0.0;242.4;50.04;0;4092.4
15-08-29;19:27;35.0;222.2;0.0;242.4;50.02;0;4092.4
15-08-29;19:30;34.8;198.3;0.0;241.4;50.04;0;4092.4
15-08-29;19:33;34.7;173.4;0.0;243.4;50.07;0;4092.4
15-08-29;19:36;34.6;143.9;0.0;241.4;50.03;0;4092.4
15-08-29;19:39;34.5;112.3;0.0;241.4;50.05;0;4092.4
15-08-30;06:36;30.9;283.8;0.1;242.4;50.00;18;4092.4
15-08-30;06:39;30.9;257.5;0.1;242.4;50.03;20;4092.4
15-08-30;06:42;30.8;261.9;0.1;242.4;50.07;23;4092.4
15-08-30;06:45;31.0;253.8;0.1;240.4;50.11;24;4092.4
15-08-30;06:48;30.9;264.9;0.1;241.4;50.04;26;4092.4
15-08-30;06:51;31.0;267.7;0.1;240.4;50.08;28;4092.4
15-08-30;06:54;31.4;269.2;0.1;245.3;50.06;29;4092.4
15-08-30;06:57;31.2;266.0;0.1;244.3;50.05;30;4092.4
15-08-30;07:00;31.5;262.7;0.1;245.3;50.02;30;4092.4
15-08-30;07:03;31.5;266.8;0.2;244.3;50.05;33;4092.4
15-08-30;07:06;31.7;261.7;0.1;245.3;50.00;34;4092.4
15-08-30;07:09;31.6;272.0;0.2;245.3;50.04;36;4092.4
15-08-30;07:12;31.7;262.3;0.2;246.3;50.05;38;4092.4
15-08-30;07:15;31.9;268.3;0.2;246.3;50.07;38;4092.4
15-08-30;07:18;31.9;266.6;0.2;245.3;50.00;40;4092.4
15-08-30;07:21;32.0;269.3;0.2;245.3;50.05;40;4092.4
15-08-30;07:24;32.2;272.7;0.3;245.3;50.04;41;4092.4
15-08-30;07:27;32.0;269.9;0.2;245.3;50.06;43;4092.4
15-08-30;07:30;32.3;272.6;0.2;245.3;50.05;45;4092.4
15-08-30;07:33;32.3;262.0;0.2;246.3;50.05;45;4092.4
15-08-30;07:36;32.3;269.3;0.2;245.3;50.03;48;4092.4
15-08-30;07:39;32.2;291.3;0.2;245.3;50.02;50;4092.4
15-08-30;07:42;32.5;279.4;0.3;244.3;50.02;54;4092.4
15-08-30;07:45;32.7;279.7;0.3;245.3;50.04;55;4092.4
15-08-30;07:48;32.9;288.7;0.4;246.3;50.01;57;4092.4
15-08-30;07:51;32.9;276.7;0.3;246.3;50.05;59;4092.4
15-08-30;07:54;32.9;295.1;0.3;247.3;50.04;61;4092.4
15-08-30;07:57;33.0;299.8;0.4;245.3;50.06;62;4092.4
15-08-30;08:00;33.1;294.4;0.4;246.3;50.09;66;4092.4
15-08-30;08:03;33.1;298.8;0.4;246.3;50.05;68;4092.4
15-08-30;08:06;33.3;293.1;0.5;246.3;50.02;69;4092.4
15-08-30;08:09;33.3;302.4;0.4;246.3;50.05;70;4092.4
15-08-30;08:12;33.3;306.7;0.4;248.2;50.03;70;4092.5
15-08-30;08:15;33.4;290.0;0.3;247.3;50.05;72;4092.5
15-08-30;08:18;33.4;306.4;0.5;247.3;50.01;75;4092.5
15-08-30;08:21;33.3;302.4;0.4;243.4;50.04;76;4092.5
15-08-30;08:24;33.4;305.1;0.4;243.4;50.04;80;4092.5
15-08-30;08:27;33.5;294.7;0.5;243.4;50.05;87;4092.5
15-08-30;08:30;33.7;284.4;0.5;243.4;50.04;103;4092.5
15-08-30;08:33;33.8;277.2;0.5;244.3;50.06;124;4092.5
15-08-30;08:36;33.9;288.2;0.7;245.3;50.04;145;4092.5
15-08-30;08:39;33.8;298.3;0.7;244.3;50.04;168;4092.5
15-08-30;08:42;34.1;289.7;1.0;243.4;50.05;192;4092.5
15-08-30;08:45;34.2;296.1;0.9;244.3;50.08;216;4092.5
15-08-30;08:48;34.4;302.1;1.0;244.3;50.08;240;4092.5
15-08-30;08:51;34.4;301.7;1.1;244.3;50.04;266;4092.5
15-08-30;08:54;34.6;302.7;1.2;244.3;50.09;293;4092.6
15-08-30;08:57;34.7;298.0;1.3;245.3;50.06;317;4092.6
15-08-30;09:00;34.7;303.6;1.4;245.3;50.08;341;4092.6
15-08-30;09:03;34.9;296.9;1.5;245.3;50.07;368;4092.6
15-08-30;09:06;35.3;298.8;1.6;243.4;50.07;395;4092.6
15-08-30;09:09;35.5;295.6;1.7;243.4;50.03;421;4092.6
15-08-30;09:12;35.6;294.4;1.8;242.4;50.04;447;4092.7
15-08-30;09:15;35.9;294.8;2.0;243.4;50.06;475;4092.7
15-08-30;09:18;36.0;291.7;2.1;243.4;50.06;494;4092.7
15-08-30;09:21;36.0;4.8;2.1;244.3;50.04;515;4092.7
15-08-30;09:24;36.2;285.0;2.2;244.3;50.03;539;4092.8
15-08-30;09:27;36.7;285.2;2.3;244.3;50.05;563;4092.8
15-08-30;09:30;36.7;284.0;2.4;245.3;50.05;587;4092.8
15-08-30;09:33;36.7;282.1;2.6;245.3;50.00;607;4092.8
15-08-30;09:36;37.2;277.0;2.6;244.3;50.03;624;4092.9
15-08-30;09:39;37.1;274.2;2.7;244.3;50.08;640;4092.9
15-08-30;09:42;37.5;269.8;2.7;244.3;50.06;659;4092.9
15-08-30;09:45;37.5;272.7;2.8;244.3;50.05;678;4093.0
15-08-30;09:48;42.6;274.2;2.8;244.3;50.03;694;4093.0
15-08-30;09:51;38.2;270.2;2.9;244.3;50.01;707;4093.0
15-08-30;09:54;37.9;268.0;2.9;244.3;50.04;711;4093.1
15-08-30;09:57;38.3;267.1;3.0;245.3;50.01;723;4093.1
15-08-30;10:00;38.6;276.8;3.1;245.3;49.97;727;4093.1
15-08-30;10:03;38.7;265.2;3.0;244.3;50.03;749;4093.2
15-08-30;10:06;38.6;269.5;3.1;244.3;50.03;762;4093.2
15-08-30;10:09;38.9;273.1;3.2;246.3;50.06;764;4093.3
15-08-30;10:12;39.1;265.1;3.1;244.3;50.08;780;4093.3
15-08-30;10:15;39.2;267.9;3.3;244.3;50.07;790;4093.3
15-08-30;10:18;39.3;267.6;3.3;243.4;50.03;796;4093.4
15-08-30;10:21;39.3;266.3;3.3;244.3;50.02;816;4093.4
15-08-30;10:24;39.5;259.5;3.3;244.3;50.04;810;4093.5
15-08-30;10:27;39.7;264.2;3.3;244.3;50.04;824;4093.5
15-08-30;10:30;40.0;263.8;3.4;244.3;50.05;838;4093.5
15-08-30;10:33;39.9;260.8;3.4;245.3;50.05;840;4093.6
15-08-30;10:36;40.0;260.4;3.5;245.3;50.06;856;4093.6
15-08-30;10:39;40.4;260.5;3.5;245.3;50.05;850;4093.7
15-08-30;10:42;40.4;259.5;3.5;245.3;50.03;863;4093.7
15-08-30;10:45;40.5;260.8;3.7;245.3;50.04;881;4093.8
15-08-30;10:48;40.6;263.5;3.7;244.3;50.04;891;4093.8
15-08-30;10:51;40.7;258.2;3.7;244.3;50.01;909;4093.8
15-08-30;10:54;40.8;258.9;3.7;244.3;50.08;907;4093.9
15-08-30;10:57;40.9;259.7;3.8;244.3;50.03;908;4093.9
15-08-30;11:00;41.0;258.2;3.8;244.3;50.07;924;4094.0
15-08-30;11:03;41.0;258.9;3.8;244.3;50.07;922;4094.0
15-08-30;11:06;41.4;255.0;3.8;244.3;50.04;936;4094.1
15-08-30;11:09;41.4;260.4;4.0;244.3;50.05;949;4094.1
15-08-30;11:12;41.3;257.9;3.9;244.3;50.08;950;4094.2
15-08-30;11:15;41.6;253.5;3.9;243.4;50.02;956;4094.2
15-08-30;11:18;41.7;255.3;3.9;244.3;50.04;960;4094.3
15-08-30;11:21;41.5;254.1;3.9;246.3;50.02;975;4094.3
15-08-30;11:24;41.9;256.2;3.9;249.2;50.06;963;4094.4
15-08-30;11:27;42.1;250.9;4.0;247.3;50.07;982;4094.4
15-08-30;11:30;42.0;253.4;4.0;248.2;50.03;995;4094.5
15-08-30;11:33;42.2;248.7;4.0;247.3;50.03;993;4094.5
15-08-30;11:36;42.1;252.3;4.0;246.3;50.03;996;4094.6
15-08-30;11:39;42.2;254.2;4.1;247.3;50.05;1005;4094.6
15-08-30;11:42;42.7;256.4;4.1;247.3;50.06;1023;4094.7
15-08-30;11:45;42.5;251.9;4.1;247.3;50.03;1022;4094.7
15-08-30;11:48;42.7;247.8;4.1;247.3;50.02;1019;4094.8
15-08-30;11:51;42.7;252.5;4.1;247.3;50.03;1017;4094.8
15-08-30;11:54;42.7;244.4;4.0;246.3;50.07;1014;4094.9
15-08-30;11:57;43.0;245.5;4.2;247.3;50.03;1027;4094.9
15-08-30;12:00;42.9;251.0;4.2;248.2;50.05;1040;4095.0
15-08-30;12:03;43.1;246.0;4.3;246.3;50.08;1045;4095.0
15-08-30;12:06;43.2;250.0;4.2;246.3;50.05;1038;4095.1
15-08-30;12:09;43.4;250.4;4.2;247.3;50.03;1043;4095.1
15-08-30;12:12;43.2;252.9;4.3;247.3;50.05;1054;4095.2
15-08-30;12:15;43.5;242.7;4.3;247.3;50.03;1054;4095.2
15-08-30;12:18;43.6;246.0;4.4;247.3;50.06;1064;4095.3
15-08-30;12:21;43.6;242.2;4.3;247.3;50.03;1064;4095.3
15-08-30;12:24;43.5;250.7;4.3;247.3;50.03;1048;4095.4
15-08-30;12:27;43.5;246.9;4.3;248.2;50.04;1052;4095.4
15-08-30;12:30;43.7;245.5;4.2;248.2;50.03;1055;4095.5
15-08-30;12:33;43.8;247.7;4.3;247.3;50.03;1069;4095.5
15-08-30;12:36;43.9;247.8;4.4;246.3;50.07;1082;4095.6
15-08-30;12:39;43.8;249.1;4.4;246.3;50.06;1077;4095.6
15-08-30;12:42;43.9;243.7;4.4;247.3;50.08;1067;4095.7
15-08-30;12:45;44.2;243.1;4.3;247.3;50.03;1064;4095.8
15-08-30;12:48;44.0;242.2;4.3;247.3;50.00;1053;4095.8
15-08-30;12:51;43.9;238.9;4.3;247.3;50.07;1057;4095.9
15-08-30;12:54;44.0;240.2;4.2;248.2;50.07;1047;4095.9
15-08-30;12:57;43.9;229.9;4.3;247.3;50.07;1035;4096.0
15-08-30;13:00;44.0;241.2;4.2;247.3;50.04;1047;4096.0
15-08-30;13:03;44.3;240.2;4.3;247.3;50.04;1057;4096.1
15-08-30;13:06;44.0;240.8;4.3;247.3;50.04;1059;4096.1
15-08-30;13:09;44.3;239.6;4.3;247.3;50.04;1054;4096.2
15-08-30;13:12;44.3;235.9;4.3;247.3;50.05;1054;4096.2
15-08-30;13:15;44.4;237.5;4.3;247.3;50.03;1055;4096.3
15-08-30;13:18;44.6;233.2;4.3;247.3;50.07;1055;4096.3
15-08-30;13:21;44.4;240.8;4.4;247.3;50.08;1067;4096.4
15-08-30;13:24;44.3;239.7;4.3;247.3;50.05;1048;4096.4
15-08-30;13:27;44.4;239.5;4.3;247.3;50.04;1053;4096.5
15-08-30;13:30;44.7;235.2;4.3;246.3;50.05;1079;4096.5
15-08-30;13:33;44.6;235.2;4.6;247.3;50.06;1105;4096.6
15-08-30;13:36;44.0;209.6;4.4;248.2;50.09;1078;4096.6
15-08-30;13:39;44.5;240.8;4.5;249.2;50.09;1108;4096.7
15-08-30;13:42;44.5;240.3;4.4;249.2;50.07;1084;4096.7
15-08-30;13:45;44.4;237.0;4.2;248.2;50.04;1063;4096.8
15-08-30;13:48;44.6;241.4;4.3;248.2;50.07;1044;4096.9
15-08-30;13:51;44.4;239.2;4.2;247.3;50.09;1041;4096.9
15-08-30;13:54;44.4;239.6;4.1;248.2;50.11;1034;4097.0
15-08-30;13:57;44.5;243.7;4.1;249.2;50.07;1010;4097.0
15-08-30;14:00;44.6;240.2;4.1;248.2;50.04;1011;4097.1
15-08-30;14:03;44.4;238.4;4.2;247.3;50.00;1030;4097.1
15-08-30;14:06;44.4;238.6;4.1;247.3;50.02;1019;4097.2
15-08-30;14:09;44.4;238.9;4.0;247.3;50.05;1010;4097.2
15-08-30;14:12;44.3;243.1;4.1;247.3;50.01;1004;4097.3
15-08-30;14:15;44.5;240.3;4.0;247.3;50.02;1010;4097.3
15-08-30;14:18;44.5;238.1;4.0;247.3;50.01;995;4097.4
15-08-30;14:21;44.2;237.0;4.1;247.3;50.02;997;4097.4
15-08-30;14:24;44.5;241.1;4.1;247.3;50.08;1000;4097.5
15-08-30;14:27;44.4;240.9;4.1;246.3;50.09;1010;4097.5
15-08-30;14:30;44.2;239.6;4.0;247.3;50.08;999;4097.6
15-08-30;14:33;44.3;241.9;3.8;247.3;50.03;966;4097.6
15-08-30;14:36;44.2;246.2;3.9;247.3;50.06;968;4097.7
15-08-30;14:39;44.0;245.8;4.0;247.3;49.99;967;4097.7
15-08-30;14:42;44.3;244.4;4.0;247.3;50.02;972;4097.8
15-08-30;14:45;43.9;243.3;4.0;246.3;49.95;975;4097.8
15-08-30;14:48;43.8;244.6;4.0;247.3;50.06;967;4097.9
15-08-30;14:51;44.2;240.6;3.8;247.3;50.09;939;4097.9
15-08-30;14:54;44.2;238.9;3.7;247.3;50.05;894;4097.9
15-08-30;14:57;44.2;239.5;3.8;248.2;50.07;935;4098.0
15-08-30;15:00;43.9;239.0;3.7;247.3;50.05;928;4098.0
15-08-30;15:03;43.8;245.0;3.8;247.3;50.04;931;4098.1
15-08-30;15:06;43.1;257.9;3.6;247.3;50.03;882;4098.1
15-08-30;15:09;43.5;246.9;3.8;247.3;50.00;929;4098.1
15-08-30;15:12;43.0;252.5;1.8;246.3;50.05;419;4098.2
15-08-30;15:15;43.0;255.0;3.8;247.3;50.04;926;4098.2
15-08-30;15:18;43.0;253.8;3.7;247.3;50.03;919;4098.3
15-08-30;15:21;43.2;252.6;3.6;247.3;50.09;904;4098.3
15-08-30;15:24;43.4;244.3;3.8;247.3;50.03;938;4098.4
15-08-30;15:27;43.2;245.2;3.8;247.3;50.07;921;4098.4
15-08-30;15:30;43.2;240.8;3.5;247.3;50.05;861;4098.4
15-08-30;15:33;43.0;240.6;3.3;246.3;50.05;815;4098.5
15-08-30;15:36;42.5;228.9;2.4;246.3;50.03;541;4098.5
15-08-30;15:39;42.8;246.2;3.4;246.3;50.05;822;4098.5
15-08-30;15:42;42.0;238.4;0.7;246.3;50.06;147;4098.6
15-08-30;15:45;41.6;222.8;0.9;245.3;50.05;198;4098.6
15-08-30;15:48;41.2;257.3;0.8;245.3;50.06;182;4098.6
15-08-30;15:51;40.8;266.8;3.0;246.3;50.00;723;4098.6
15-08-30;15:54;41.3;254.5;3.3;246.3;50.04;835;4098.6
15-08-30;15:57;41.7;253.8;3.4;247.3;50.01;838;4098.7
15-08-30;16:00;41.9;247.8;3.3;247.3;49.98;822;4098.7
15-08-30;16:03;41.9;242.5;3.3;247.3;50.08;800;4098.8
15-08-30;16:06;41.9;245.2;3.2;247.3;50.08;794;4098.8
15-08-30;16:09;42.0;240.6;3.1;247.3;50.07;776;4098.9
15-08-30;16:12;41.9;244.3;3.1;247.3;50.07;759;4098.9
15-08-30;16:15;41.7;249.3;3.0;246.3;50.08;740;4098.9
15-08-30;16:18;41.9;248.7;2.9;246.3;50.04;727;4099.0
15-08-30;16:21;41.9;254.2;1.3;245.3;50.03;292;4099.0
15-08-30;16:24;40.8;247.4;0.6;245.3;50.06;128;4099.0
15-08-30;16:27;40.4;248.7;0.5;244.3;50.03;121;4099.0
15-08-30;16:30;40.0;254.1;0.5;244.3;50.12;117;4099.0
15-08-30;16:33;39.9;253.1;0.5;244.3;50.07;121;4099.0
15-08-30;16:36;39.7;259.8;0.5;245.3;50.06;113;4099.0
15-08-30;16:39;39.3;255.6;0.6;246.3;50.04;116;4099.0
15-08-30;16:42;39.2;255.0;0.7;246.3;50.05;134;4099.0
15-08-30;16:45;39.0;237.7;0.8;245.3;49.99;150;4099.1
15-08-30;16:48;39.3;263.2;2.3;246.3;50.02;567;4099.1
15-08-30;16:51;39.3;261.7;2.2;246.3;50.05;545;4099.1
15-08-30;16:54;39.7;258.2;2.0;246.3;50.07;503;4099.1
15-08-30;16:57;39.4;251.2;2.0;246.3;50.07;509;4099.1
15-08-30;17:00;39.4;4.8;2.0;246.3;50.08;488;4099.2
15-08-30;17:03;39.3;259.4;2.0;246.3;50.05;479;4099.2
15-08-30;17:06;39.5;262.5;1.8;246.3;50.07;445;4099.2
15-08-30;17:09;39.2;247.2;0.6;246.3;50.04;119;4099.2
15-08-30;17:12;38.9;260.0;0.8;245.3;50.06;162;4099.2
15-08-30;17:15;39.0;278.7;1.0;245.3;50.08;249;4099.3
15-08-30;17:18;38.9;256.7;1.8;246.3;50.07;426;4099.3
15-08-30;17:21;39.0;250.3;1.7;245.3;50.05;411;4099.3
15-08-30;17:24;39.0;262.3;1.4;246.3;50.08;325;4099.3
15-08-30;17:27;38.9;266.4;1.1;245.3;50.05;285;4099.3
15-08-30;17:30;39.0;255.4;1.6;246.3;50.10;391;4099.4
15-08-30;17:33;38.9;260.4;1.6;245.3;50.03;386;4099.4
15-08-30;17:36;38.7;261.9;1.5;245.3;50.02;369;4099.4
15-08-30;17:39;39.0;259.4;1.4;246.3;50.03;343;4099.4
15-08-30;17:42;38.7;263.5;1.4;245.3;50.01;327;4099.4
15-08-30;17:45;38.6;260.7;1.4;245.3;49.98;302;4099.4
15-08-30;17:48;38.5;261.9;1.2;245.3;50.01;280;4099.5
15-08-30;17:51;38.7;256.7;1.0;245.3;50.01;254;4099.5
15-08-30;17:54;38.4;261.1;1.1;245.3;50.05;238;4099.5
15-08-30;17:57;38.4;262.5;1.0;245.3;50.05;227;4099.5
15-08-30;18:00;38.3;261.1;0.9;245.3;50.05;220;4099.5
15-08-30;18:03;38.3;259.7;0.9;245.3;50.03;205;4099.5
15-08-30;18:06;38.3;260.5;0.8;246.3;50.03;189;4099.5
15-08-30;18:09;38.2;260.4;0.8;245.3;50.02;171;4099.5
15-08-30;18:12;37.8;256.4;0.7;246.3;50.08;157;4099.5
15-08-30;18:15;37.7;255.9;0.7;244.3;50.08;146;4099.5
15-08-30;18:18;37.6;260.3;0.6;244.3;50.02;136;4099.6
15-08-30;18:21;37.6;260.1;0.6;244.3;50.03;121;4099.6
15-08-30;18:24;37.5;255.1;0.4;244.3;50.07;107;4099.6
15-08-30;18:27;37.2;253.7;0.4;244.3;50.06;96;4099.6
15-08-30;18:30;37.5;257.8;0.4;245.3;50.05;84;4099.6
15-08-30;18:33;37.1;257.5;0.4;244.3;50.04;73;4099.6
15-08-30;18:36;37.0;252.9;0.3;244.3;50.04;61;4099.6
15-08-30;18:39;36.8;255.7;0.3;244.3;50.05;53;4099.6
15-08-30;18:42;36.7;249.4;0.2;244.3;50.01;46;4099.6
15-08-30;18:45;36.5;251.0;0.2;244.3;50.04;37;4099.6
15-08-30;18:48;36.4;244.1;0.1;243.4;50.00;30;4099.6
15-08-30;18:51;36.3;243.7;0.0;247.3;50.03;9;4099.6
15-08-30;18:54;36.2;229.2;0.0;244.3;50.01;8;4099.6
15-08-30;18:57;36.1;232.9;0.0;245.3;50.01;8;4099.6
15-08-30;19:00;35.9;223.6;0.0;244.3;50.05;5;4099.6
15-08-30;19:03;35.7;212.8;0.0;245.3;50.09;0;4099.6
15-08-30;19:06;35.6;178.1;0.0;246.3;50.09;1;4099.6
15-08-30;19:09;35.5;118.3;0.0;244.3;50.07;0;4099.6
15-08-31;06:42;31.0;258.8;0.1;243.4;50.02;23;4099.6
15-08-31;06:45;31.1;260.8;0.1;244.3;50.04;25;4099.6
15-08-31;06:48;31.4;258.1;0.1;243.4;50.04;28;4099.6
15-08-31;06:51;31.4;258.5;0.1;243.4;50.05;30;4099.6
15-08-31;06:54;31.5;253.5;0.1;243.4;50.03;32;4099.6
15-08-31;06:57;31.5;258.6;0.2;244.3;50.04;33;4099.6
15-08-31;07:00;31.7;262.6;0.2;244.3;50.03;36;4099.6
15-08-31;07:03;31.7;266.4;0.2;245.3;50.04;38;4099.6
15-08-31;07:06;31.9;254.1;0.2;243.4;50.01;40;4099.6
15-08-31;07:09;32.0;265.8;0.2;243.4;50.00;42;4099.6
15-08-31;07:12;31.9;265.2;0.2;243.4;49.99;44;4099.6
15-08-31;07:15;32.2;264.2;0.2;243.4;50.01;46;4099.6
15-08-31;07:18;32.2;269.6;0.2;243.4;49.99;47;4099.6
15-08-31;07:21;32.2;271.2;0.2;242.4;50.02;48;4099.6
15-08-31;07:24;32.4;268.3;0.3;243.4;50.00;51;4099.6
15-08-31;07:27;32.5;272.0;0.3;242.4;50.01;53;4099.6
15-08-31;07:30;32.5;263.9;0.3;242.4;50.03;55;4099.6
15-08-31;07:33;32.6;277.5;0.3;242.4;50.02;57;4099.6
15-08-31;07:36;32.7;270.5;0.3;242.4;50.03;60;4099.6
15-08-31;07:39;32.6;277.7;0.4;242.4;50.05;63;4099.6
15-08-31;07:42;32.7;281.1;0.3;242.4;50.08;66;4099.6
15-08-31;07:45;33.0;278.7;0.4;241.4;50.05;67;4099.6
15-08-31;07:48;33.1;285.0;0.4;240.4;49.98;71;4099.6
15-08-31;07:51;33.1;284.4;0.3;242.4;50.02;74;4099.6
15-08-31;07:54;33.3;285.0;0.4;242.4;50.02;76;4099.7
15-08-31;07:57;33.4;287.4;0.4;242.4;50.03;79;4099.7
15-08-31;08:00;33.3;288.4;0.4;242.4;50.09;82;4099.7
15-08-31;08:03;33.5;292.6;0.4;242.4;50.09;85;4099.7
15-08-31;08:06;33.5;285.2;0.4;242.4;50.03;88;4099.7
15-08-31;08:09;33.7;292.6;0.4;242.4;50.07;91;4099.7
15-08-31;08:12;33.8;294.5;0.5;241.4;50.00;93;4099.7
15-08-31;08:15;33.7;296.0;0.5;241.4;50.01;95;4099.7
15-08-31;08:18;33.8;292.9;0.5;241.4;50.01;97;4099.7
15-08-31;08:21;34.0;297.8;0.5;241.4;50.02;98;4099.7
15-08-31;08:24;34.0;289.3;0.5;241.4;50.02;101;4099.7
15-08-31;08:27;34.1;274.0;0.5;242.4;50.04;112;4099.7
15-08-31;08:30;34.2;272.3;0.6;242.4;50.03;129;4099.7
15-08-31;08:33;34.2;284.9;0.7;242.4;50.06;150;4099.7
15-08-31;08:36;34.4;290.4;0.7;243.4;50.06;170;4099.7
15-08-31;08:39;34.7;289.5;0.8;242.4;50.02;191;4099.7
15-08-31;08:42;34.5;287.8;1.0;243.4;50.01;213;4099.7
15-08-31;08:45;34.6;293.9;1.0;243.4;50.06;236;4099.8
15-08-31;08:48;34.7;295.1;1.2;244.3;50.04;260;4099.8
15-08-31;08:51;34.9;290.1;1.2;243.4;50.01;283;4099.8
15-08-31;08:54;34.9;295.6;1.2;243.4;50.02;295;4099.8
15-08-31;08:57;35.3;289.0;1.2;243.4;50.04;298;4099.8
15-08-31;09:00;35.3;293.4;1.5;243.4;49.99;326;4099.8
15-08-31;09:03;35.5;285.9;1.4;243.4;50.05;335;4099.8
15-08-31;09:06;35.6;282.5;1.5;243.4;50.08;347;4099.9
15-08-31;09:09;35.9;280.8;1.6;242.4;50.06;394;4099.9
15-08-31;09:12;35.7;280.8;1.6;243.4;50.07;391;4099.9
15-08-31;09:15;36.1;284.0;1.5;242.4;50.02;374;4099.9
15-08-31;09:18;36.1;283.3;1.8;242.4;50.04;410;4099.9
15-08-31;09:21;36.4;279.9;2.0;242.4;49.96;445;4100.0
15-08-31;09:24;36.7;271.1;2.0;242.4;50.05;465;4100.0
15-08-31;09:27;36.9;277.5;2.1;241.4;50.02;490;4100.0
15-08-31;09:30;36.8;270.9;2.0;242.4;49.99;469;4100.0
15-08-31;09:33;37.0;272.7;2.2;242.4;50.02;530;4100.0
15-08-31;09:36;37.4;272.6;2.2;242.4;50.02;532;4100.1
15-08-31;09:39;37.6;270.7;2.2;245.3;50.02;523;4100.1
15-08-31;09:42;37.5;265.7;2.6;245.3;50.05;621;4100.1
15-08-31;09:45;37.9;259.2;2.1;245.3;50.00;505;4100.2
15-08-31;09:48;37.8;267.1;2.2;245.3;49.99;550;4100.2
15-08-31;09:51;38.0;262.2;2.3;246.3;49.98;550;4100.2
15-08-31;09:54;38.0;263.9;2.2;245.3;49.99;522;4100.2
