data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-08-31;09:57;38.2;260.4;2.6;245.3;50.05;636;4100.3
15-08-31;10:00;38.4;262.2;2.5;245.3;50.02;621;4100.3
15-08-31;10:03;38.6;262.2;2.6;246.3;50.00;620;4100.3
15-08-31;10:06;38.9;261.6;2.5;246.3;50.04;621;4100.4
15-08-31;10:09;38.7;255.4;2.5;245.3;50.03;641;4100.4
15-08-31;10:12;38.9;263.8;2.7;246.3;50.06;655;4100.4
15-08-31;10:15;39.2;258.2;3.1;245.3;50.01;750;4100.5
15-08-31;10:18;39.3;253.4;3.1;247.3;50.04;770;4100.5
15-08-31;10:21;39.4;251.2;3.1;246.3;50.02;766;4100.5
15-08-31;10:24;39.7;253.5;3.0;246.3;50.04;741;4100.6
15-08-31;10:27;40.0;254.1;3.2;245.3;50.01;780;4100.6
15-08-31;10:30;39.9;254.0;3.3;246.3;50.02;778;4100.6
15-08-31;10:33;40.1;255.3;3.3;246.3;50.03;794;4100.7
15-08-31;10:36;;252.0;3.3;246.3;50.04;800;4100.7
15-08-31;10:39;40.5;250.7;3.3;247.3;50.05;786;4100.8
15-08-31;10:42;40.5;2509;3.1;247.3;50.02;747;4100.8
15-08-31;10:45;40.6;253.1;3.1;246.3;50.00;770;4100.8
15-08-31;10:48;41.0;252.2;3.4;247.3;50.03;817;4100.9
15-08-31;10:51;40.9;252.6;3.4;246.3;50.02;831;4100.9
15-08-31;10:54;40.9;252.9;3.4;246.3;50.06;845;4101.0
15-08-31;10:57;41.0;254.2;3.5;245.3;50.06;861;4101.0
15-08-31;11:00;41.4;254.5;3.6;246.3;50.03;879;4101.0
15-08-31;11:03;41.6;248.2;3.6;247.3;50.04;889;4101.1
15-08-31;11:06;41.6;255.9;3.6;246.3;50.03;894;4101.1
15-08-31;11:09;41.9;253.8;3.7;246.3;50.01;905;4101.2
15-08-31;11:12;41.9;251.0;3.7;246.3;50.01;908;4101.2
15-08-31;11:15;42.1;247.1;3.7;246.3;50.06;903;4101.3
15-08-31;11:18;42.1;245.3;3.7;247.3;50.02;902;4101.3
15-08-31;11:21;42.2;248.2;3.8;247.3;50.01;923;4101.4
15-08-31;11:24;42.3;244.9;3.7;246.3;50.03;913;4101.4
15-08-31;11:27;42.4;248.1;3.8;246.3;50.01;935;4101.5
15-08-31;11:30;42.5;246.8;3.8;246.3;50.01;937;4101.5
15-08-31;11:33;42.8;246.3;4.0;247.3;50.04;967;4101.5
15-08-31;11:36;42.8;249.6;4.0;247.3;50.02;975;4101.6
15-08-31;11:39;42.9;245.6;4.0;248.2;50.03;989;4101.6
15-08-31;11:42;43.0;247.5;4.0;247.3;50.08;980;4101.7
15-08-31;11:45;42.9;239.2;3.7;248.2;50.05;896;4101.7
15-08-31;11:48;42.9;249.0;3.9;248.2;50.05;985;4101.8
15-08-31;11:51;43.0;243.6;3.7;247.3;50.01;932;4101.8
15-08-31;11:54;43.0;256.3;3.3;247.3;49.97;781;4101.9
15-08-31;11:57;42.9;245.9;2.8;247.3;50.04;697;4101.9
15-08-31;12:00;42.5;254.0;3.4;247.3;50.04;832;4102.0
15-08-31;12:03;42.9;250.9;3.1;246.3;50.02;757;4102.0
15-08-31;12:06;42.4;245.2;2.8;246.3;50.00;678;4102.0
15-08-31;12:09;42.5;252.3;2.4;247.3;50.05;589;4102.1
15-08-31;12:12;42.4;248.7;3.1;246.3;50.02;771;4102.1
15-08-31;12:15;42.8;239.5;3.0;247.3;50.05;739;4102.1
15-08-31;12:18;42.7;253.1;4.0;247.3;50.03;991;4102.2
15-08-31;12:21;43.0;247.2;4.0;247.3;50.06;1006;4102.2
15-08-31;12:24;43.4;248.5;4.3;248.2;50.00;1044;4102.3
15-08-31;12:27;43.4;247.5;4.1;248.2;50.03;1022;4102.3
15-08-31;12:30;43.2;239.3;3.2;246.3;50.02;770;4102.4
15-08-31;12:33;43.6;244.6;4.3;248.2;49.99;1039;4102.4
15-08-31;12:36;43.5;238.3;4.1;247.3;50.01;1008;4102.5
15-08-31;12:39;43.7;242.8;4.1;247.3;50.03;1033;4102.5
15-08-31;12:42;43.7;245.5;4.2;247.3;50.05;1040;4102.6
15-08-31;12:45;44.0;241.2;4.3;247.3;50.02;1039;4102.6
15-08-31;12:48;43.7;245.3;4.2;248.2;50.04;1034;4102.7
15-08-31;12:51;44.0;246.3;4.2;248.2;50.05;1022;4102.7
15-08-31;12:54;44.2;239.5;4.1;247.3;50.08;1021;4102.8
15-08-31;12:57;44.0;240.0;4.0;247.3;50.06;992;4102.8
15-08-31;13:00;44.2;242.4;4.1;247.3;50.02;1009;4102.9
15-08-31;13:03;44.2;246.0;4.2;247.3;50.02;1036;4102.9
15-08-31;13:06;44.7;240.5;4.2;248.2;50.02;1035;4103.0
15-08-31;13:09;44.4;236.7;4.3;247.3;50.04;1038;4103.0
15-08-31;13:12;44.6;240.3;4.2;247.3;50.08;1034;4103.1
15-08-31;13:15;44.5;241.2;4.2;247.3;50.06;1044;4103.1
15-08-31;13:18;44.5;243.0;4.3;247.3;50.06;1040;4103.2
15-08-31;13:21;44.6;242.2;4.2;247.3;50.05;1031;4103.2
15-08-31;13:24;44.5;238.9;4.1;247.3;50.08;1025;4103.3
15-08-31;13:27;44.7;244.4;4.1;247.3;50.03;1018;4103.3
15-08-31;13:30;44.7;235.5;4.2;247.3;50.02;1019;4103.4
15-08-31;13:33;44.7;240.8;4.2;247.3;49.96;1011;4103.4
15-08-31;13:36;44.9;238.6;4.1;247.3;50.04;1002;4103.5
15-08-31;13:39;45.1;240.6;4.0;247.3;50.05;992;4103.5
15-08-31;13:42;44.9;241.9;4.1;247.3;50.03;1000;4103.6
15-08-31;13:45;45.1;236.8;4.1;248.2;50.05;1008;4103.6
15-08-31;13:48;45.0;236.5;4.1;247.3;50.04;994;4103.7
15-08-31;13:51;44.9;233.4;4.1;247.3;50.05;1000;4103.7
15-08-31;13:54;44.7;231.2;4.0;247.3;50.01;984;4103.8
15-08-31;13:57;45.0;233.6;4.0;247.3;50.05;997;4103.8
15-08-31;14:00;44.9;235.9;4.1;248.2;50.00;993;4103.9
15-08-31;14:03;44.9;238.0;4.1;248.2;50.03;1004;4103.9
15-08-31;14:06;45.1;241.8;4.0;248.2;50.02;994;4104.0
15-08-31;14:09;45.0;238.4;4.1;247.3;50.01;997;4104.0
15-08-31;14:12;45.0;241.4;4.0;246.3;50.02;990;4104.1
15-08-31;14:15;45.0;239.2;4.1;245.3;50.07;984;4104.1
15-08-31;14:18;45.1;243.8;4.0;245.3;50.01;975;4104.2
15-08-31;14:21;44.9;234.5;4.0;246.3;50.03;973;4104.2
15-08-31;14:24;45.0;239.6;4.0;246.3;50.04;968;4104.3
15-08-31;14:27;44.9;236.1;3.9;246.3;50.01;964;4104.3
15-08-31;14:30;44.7;241.1;3.8;247.3;50.00;949;4104.4
15-08-31;14:33;45.0;237.1;3.9;248.2;50.02;965;4104.4
15-08-31;14:36;44.7;236.4;3.9;246.3;50.04;954;4104.5
15-08-31;14:39;45.0;238.1;3.9;246.3;50.05;964;4104.5
15-08-31;14:42;45.0;238.6;4.0;247.3;49.97;961;4104.6
15-08-31;14:45;44.9;237.0;3.8;246.3;50.01;944;4104.6
15-08-31;14:48;45.0;234.9;3.8;246.3;50.03;934;4104.7
15-08-31;14:51;44.9;245.5;3.8;246.3;50.06;928;4104.7
15-08-31;14:54;44.9;241.8;3.7;246.3;50.04;924;4104.8
15-08-31;14:57;44.7;240.0;3.7;247.3;50.05;917;4104.8
15-08-31;15:00;44.7;240.8;3.7;246.3;50.06;909;4104.9
15-08-31;15:03;44.5;241.1;3.7;247.3;50.05;898;4104.9
15-08-31;15:06;44.5;241.4;3.7;246.3;50.04;902;4104.9
15-08-31;15:09;44.7;243.0;3.6;246.3;50.03;881;4105.0
15-08-31;15:12;44.3;242.8;3.6;246.3;50.05;878;4105.0
15-08-31;15:15;44.6;240.0;3.4;246.3;50.04;846;4105.1
15-08-31;15:18;44.6;240.9;3.5;246.3;50.04;838;4105.1
15-08-31;15:21;44.5;242.2;3.4;246.3;49.99;835;4105.2
15-08-31;15:24;44.4;243.3;3.3;246.3;50.03;822;4105.2
15-08-31;15:27;44.5;241.6;3.3;246.3;50.02;809;4105.2
15-08-31;15:30;44.2;243.6;3.3;246.3;50.01;793;4105.3
15-08-31;15:33;44.2;242.5;3.3;246.3;50.04;791;4105.3
15-08-31;15:36;44.2;243.7;3.2;246.3;50.05;793;4105.4
15-08-31;15:39;44.2;244.1;3.2;246.3;50.03;786;4105.4
15-08-31;15:42;44.0;242.5;3.1;246.3;50.04;771;4105.4
15-08-31;15:45;43.9;243.4;3.1;245.3;50.08;753;4105.5
15-08-31;15:48;43.8;242.1;2.9;246.3;50.03;719;4105.5
15-08-31;15:51;43.5;245.9;3.0;246.3;50.03;712;4105.5
15-08-31;15:54;43.6;247.4;2.9;246.3;50.05;719;4105.6
15-08-31;15:57;43.5;243.4;2.8;246.3;49.99;710;4105.6
15-08-31;16:00;43.6;244.0;2.9;247.3;50.01;694;4105.7
15-08-31;16:03;43.4;245.6;2.7;246.3;50.06;672;4105.7
15-08-31;16:06;43.5;246.0;2.7;246.3;50.03;669;4105.7
15-08-31;16:09;43.1;246.2;2.7;246.3;50.01;654;4105.8
15-08-31;16:12;43.0;245.9;2.6;246.3;50.02;646;4105.8
15-08-31;16:15;43.1;244.9;2.6;246.3;50.00;645;4105.8
15-08-31;16:18;43.0;243.6;2.6;247.3;50.01;631;4105.8
15-08-31;16:21;42.8;247.9;2.5;246.3;50.00;607;4105.9
15-08-31;16:24;42.9;248.7;2.5;246.3;50.05;606;4105.9
15-08-31;16:27;42.7;250.0;2.4;245.3;50.02;597;4105.9
15-08-31;16:30;42.7;250.0;2.4;245.3;50.04;588;4106.0
15-08-31;16:33;42.5;254.4;2.4;246.3;50.02;573;4106.0
15-08-31;16:36;42.3;244.6;2.3;246.3;50.00;565;4106.0
15-08-31;16:39;42.2;246.2;2.3;245.3;50.07;560;4106.1
15-08-31;16:42;42.2;248.1;2.2;246.3;50.01;540;4106.1
15-08-31;16:45;42.1;248.1;2.2;246.3;50.06;535;4106.1
15-08-31;16:48;42.0;247.7;2.2;246.3;50.04;519;4106.1
15-08-31;16:51;42.1;251.3;2.1;246.3;50.05;510;4106.2
15-08-31;16:54;41.9;250.1;2.0;245.3;50.01;497;4106.2
15-08-31;16:57;42.1;254.7;2.0;246.3;50.00;486;4106.2
15-08-31;17:00;41.7;249.6;1.9;245.3;50.03;474;4106.2
15-08-31;17:03;41.9;251.2;2.0;246.3;50.04;460;4106.3
15-08-31;17:06;41.6;252.8;1.8;245.3;50.03;442;4106.3
15-08-31;17:09;41.4;247.9;1.8;246.3;49.99;424;4106.3
15-08-31;17:12;41.4;256.6;1.8;247.3;49.99;413;4106.3
15-08-31;17:15;41.2;248.4;1.6;246.3;50.05;398;4106.3
15-08-31;17:18;41.2;252.9;1.6;246.3;50.04;390;4106.4
15-08-31;17:21;41.0;251.6;1.5;246.3;50.01;376;4106.4
15-08-31;17:24;40.9;257.8;1.5;247.3;50.02;364;4106.4
15-08-31;17:27;40.8;255.1;1.4;246.3;50.02;350;4106.4
15-08-31;17:30;40.8;258.3;1.4;246.3;50.06;337;4106.4
15-08-31;17:33;40.7;257.5;1.4;246.3;50.03;326;4106.4
15-08-31;17:36;40.5;254.1;1.3;246.3;50.05;307;4106.5
15-08-31;17:39;40.2;249.9;1.2;245.3;50.00;291;4106.5
15-08-31;17:42;40.2;258.5;1.1;247.3;50.05;281;4106.5
15-08-31;17:45;40.1;258.8;1.1;246.3;50.04;266;4106.5
15-08-31;17:48;40.1;256.2;1.1;246.3;50.07;251;4106.5
15-08-31;17:51;40.0;256.0;1.0;245.3;50.01;237;4106.5
15-08-31;17:54;39.8;259.2;1.0;246.3;50.01;226;4106.5
15-08-31;17:57;39.8;266.0;0.9;246.3;50.05;211;4106.6
15-08-31;18:00;39.5;252.5;0.9;246.3;50.11;200;4106.6
15-08-31;18:03;39.4;256.2;0.8;246.3;50.06;187;4106.6
15-08-31;18:06;39.4;259.5;0.7;247.3;50.07;176;4106.6
15-08-31;18:09;39.2;262.2;0.7;246.3;50.08;161;4106.6
15-08-31;18:12;39.3;261.6;0.7;245.3;50.05;148;4106.6
15-08-31;18:15;39.1;257.9;0.7;244.3;50.02;137;4106.6
15-08-31;18:18;38.9;256.9;0.6;244.3;50.04;126;4106.6
15-08-31;18:21;38.9;254.4;0.5;245.3;50.02;114;4106.6
15-08-31;18:24;38.6;259.1;0.5;245.3;50.04;103;4106.6
15-08-31;18:27;38.5;258.8;0.5;245.3;50.00;93;4106.6
15-08-31;18:30;38.3;245.5;0.4;245.3;50.07;79;4106.6
15-08-31;18:33;38.0;255.7;0.3;245.3;50.05;70;4106.6
15-08-31;18:36;38.0;248.8;0.4;245.3;50.00;59;4106.6
15-08-31;18:39;38.0;251.9;0.3;244.3;50.01;51;4106.6
15-08-31;18:42;37.7;253.5;0.2;243.4;50.03;42;4106.6
15-08-31;18:45;37.6;245.8;0.2;244.3;50.03;34;4106.6
15-08-31;18:48;37.2;237.1;0.1;244.3;49.99;28;4106.7
15-08-31;18:51;37.4;238.9;0.1;245.3;50.02;20;4106.7
15-08-31;18:54;37.0;243.7;0.1;244.3;50.02;14;4106.7
15-08-31;18:57;37.1;230.5;0.0;244.3;50.10;11;4106.7
15-08-31;19:00;37.0;213.2;0.0;245.3;50.04;6;4106.7
15-08-31;19:03;36.8;229.5;0.0;244.3;50.05;3;4106.7
15-08-31;19:06;36.5;221.4;0.0;245.3;50.03;0;4106.7
15-08-31;19:09;36.4;187.2;0.0;244.3;50.06;0;4106.7
15-08-31;19:12;36.2;232.0;0.0;244.3;50.03;0;4106.7
15-08-31;19:15;36.1;251.6;0.0;245.3;50.05;0;4106.7
15-08-31;19:18;46.0;238.3;0.0;244.3;50.06;0;4106.7
15-08-31;19:21;35.9;218.7;0.0;244.3;50.06;0;4106.7
15-08-31;19:24;35.7;192.7;0.0;244.3;50.01;0;4106.7
15-08-31;19:27;35.6;166.5;0.0;244.3;50.03;0;4106.7
15-08-31;19:30;35.5;139.0;0.0;;50.03;0;4106.7
15-08-31;19:33;35.4;109.1;0.0;243.4;50.03;0;4106.7
15-09-01;06:36;31.5;256.3;0.1;243.4;50.03;23;4106.7
15-09-01;06:39;31.6;256.6;0.1;240.4;50.05;26;4106.7
15-09-01;06:42;31.6;256.7;0.1;241.4;50.03;26;4106.7
15-09-01;06:45;31.8;255.0;0.1;240.4;50.06;24;4106.7
15-09-01;06:48;31.8;248.4;0.1;241.4;50.04;26;4106.7
15-09-01;06:51;31.8;262.0;0.1;240.4;50.02;29;4106.7
15-09-01;06:54;32.0;260.3;0.2;242.4;50.03;34;4106.7
15-09-01;06:57;32.0;261.9;0.2;245.3;50.09;37;4106.7
15-09-01;07:00;32.2;263.3;0.2;244.3;50.11;40;4106.7
15-09-01;07:03;32.3;270.9;0.2;245.3;50.06;43;4106.7
15-09-01;07:06;32.5;269.8;0.3;243.4;50.01;46;4106.7
15-09-01;07:09;32.4;257.5;0.2;244.3;50.06;48;4106.7
15-09-01;07:12;32.5;274.2;0.4;244.3;49.98;51;4106.7
15-09-01;07:15;32.7;272.4;0.3;245.3;50.02;53;4106.7
15-09-01;07:18;32.6;268.2;0.3;245.3;49.98;56;4106.7
15-09-01;07:21;33.0;267.9;0.3;244.3;50.01;57;4106.7
15-09-01;07:24;33.1;270.1;0.3;242.4;50.03;59;4106.7
15-09-01;07:27;33.2;273.1;0.3;242.4;50.04;62;4106.7
15-09-01;07:30;33.2;270.7;0.4;246.3;50.05;64;4106.7
15-09-01;07:33;33.3;267.6;0.4;244.3;50.05;68;4106.7
15-09-01;07:36;33.4;277.1;0.4;243.4;50.06;72;4106.7
15-09-01;07:39;33.7;277.5;0.4;243.4;50.08;74;4106.7
15-09-01;07:42;33.7;274.3;0.4;244.3;50.08;78;4106.7
15-09-01;07:45;33.7;283.7;0.4;243.4;50.08;82;4106.7
15-09-01;07:48;33.5;281.1;0.4;243.4;50.05;86;4106.7
15-09-01;07:51;33.8;281.9;0.4;243.4;50.06;88;4106.7
15-09-01;07:54;33.9;280.5;0.4;242.4;50.09;89;4106.7
15-09-01;07:57;34.0;287.6;0.5;243.4;50.08;93;4106.7
15-09-01;08:00;34.0;289.8;0.5;243.4;50.10;97;4106.7
15-09-01;08:03;34.4;288.7;0.5;242.4;50.08;101;4106.7
15-09-01;08:06;34.2;292.9;0.5;242.4;50.05;104;4106.7
15-09-01;08:09;34.4;294.1;0.5;243.4;50.06;107;4106.7
15-09-01;08:12;34.5;296.0;0.5;242.4;50.04;110;4106.8
15-09-01;08:15;34.6;298.5;0.5;243.4;50.07;111;4106.8
15-09-01;08:18;34.6;297.6;0.5;243.4;50.09;114;4106.8
15-09-01;08:21;34.8;299.5;0.5;245.3;50.11;118;4106.8
15-09-01;08:24;34.7;294.7;0.5;243.4;50.07;123;4106.8
15-09-01;08:27;34.8;283.1;0.6;243.4;50.09;136;4106.8
15-09-01;08:30;34.9;290.9;0.7;243.4;50.06;153;4106.8
15-09-01;08:33;35.0;296.3;0.8;243.4;50.05;168;4106.8
15-09-01;08:36;35.0;298.0;0.8;243.4;50.05;187;4106.8
15-09-01;08:39;35.3;285.9;0.9;243.4;50.05;205;4106.8
15-09-01;08:42;35.3;292.0;1.0;244.3;50.06;224;4106.8
15-09-01;08:45;35.4;300.7;1.0;243.4;50.05;242;4106.8
15-09-01;08:48;35.5;293.2;1.1;243.4;50.05;265;4106.9
15-09-01;08:51;35.7;295.1;1.2;243.4;50.09;284;4106.9
15-09-01;08:54;35.7;294.8;1.3;243.4;50.07;309;4106.9
15-09-01;08:57;35.9;295.4;1.4;243.4;50.06;327;4106.9
15-09-01;09:00;36.1;289.0;1.5;244.3;50.07;350;4106.9
15-09-01;09:03;36.2;283.5;1.5;243.4;50.11;365;4106.9
15-09-01;09:06;36.4;286.2;1.7;243.4;50.06;388;4106.9
15-09-01;09:09;36.4;283.3;1.7;243.4;50.09;407;4107.0
15-09-01;09:12;36.8;286.6;1.7;243.4;50.08;425;4107.0
15-09-01;09:15;36.8;281.3;1.8;243.4;50.04;450;4107.0
15-09-01;09:18;37.1;283.3;2.0;243.4;50.03;466;4107.0
15-09-01;09:21;37.5;281.9;2.0;242.4;50.03;488;4107.1
15-09-01;09:24;37.5;278.3;2.1;243.4;50.02;510;4107.1
15-09-01;09:27;37.7;276.7;2.2;243.4;50.01;527;4107.1
15-09-01;09:30;37.8;276.1;2.3;244.3;50.09;549;4107.1
15-09-01;09:33;38.0;270.8;2.3;242.4;50.06;572;4107.2
15-09-01;09:36;38.2;270.7;2.4;243.4;50.05;582;4107.2
15-09-01;09:39;38.5;269.9;2.4;244.3;50.06;604;4107.2
15-09-01;09:42;38.7;264.8;2.6;244.3;50.05;615;4107.3
15-09-01;09:45;38.9;266.8;2.6;244.3;50.05;629;4107.3
15-09-01;09:48;38.7;264.5;2.6;243.4;50.06;646;4107.3
15-09-01;09:51;39.1;268.2;2.7;243.4;50.05;662;4107.3
15-09-01;09:54;39.3;258.5;2.7;243.4;50.06;661;4107.4
15-09-01;09:57;39.5;263.6;2.7;244.3;50.08;678;4107.4
15-09-01;10:00;39.3;263.0;2.8;244.3;50.03;688;4107.4
15-09-01;10:03;39.8;263.9;2.8;244.3;50.01;700;4107.5
15-09-01;10:06;40.0;264.2;3.0;244.3;50.02;718;4107.5
15-09-01;10:09;40.2;260.1;2.9;245.3;50.05;729;4107.6
15-09-01;10:12;40.0;262.9;3.0;244.3;50.03;737;4107.6
15-09-01;10:15;40.1;257.6;3.1;244.3;50.04;746;4107.6
15-09-01;10:18;40.2;264.9;3.1;246.3;50.07;763;4107.7
15-09-01;10:21;40.6;257.3;3.1;244.3;50.02;769;4107.7
15-09-01;10:24;40.8;252.2;3.2;244.3;50.01;776;4107.7
15-09-01;10:27;40.8;255.6;3.3;246.3;50.10;791;4107.8
15-09-01;10:30;40.8;259.5;3.3;244.3;50.04;803;4107.8
15-09-01;10:33;41.2;250.0;3.3;244.3;50.02;811;4107.9
15-09-01;10:36;41.4;255.1;3.4;244.3;50.05;824;4107.9
15-09-01;10:39;41.4;250.9;3.3;243.4;50.05;823;4107.9
15-09-01;10:42;41.5;252.0;3.4;244.3;50.05;838;4108.0
15-09-01;10:45;41.5;253.8;3.4;244.3;50.00;851;4108.0
15-09-01;10:48;41.6;255.3;3.5;243.4;50.02;858;4108.1
15-09-01;10:51;41.9;252.6;3.5;244.3;50.02;866;4108.1
15-09-01;10:54;42.0;253.1;3.5;243.4;50.05;860;4108.2
15-09-01;10:57;42.0;251.3;3.6;244.3;50.04;878;4108.2
15-09-01;11:00;42.1;250.1;3.6;244.3;50.02;882;4108.2
15-09-01;11:03;42.2;252.6;3.7;244.3;50.05;899;4108.3
15-09-01;11:06;42.5;251.0;3.8;244.3;50.04;917;4108.3
15-09-01;11:09;42.5;250.6;0.0;243.4;50.04;913;4108.4
15-09-01;11:12;42.4;247.8;3.8;243.4;50.01;922;4108.4
15-09-01;11:15;42.8;244.0;3.8;244.3;50.05;934;4108.5
15-09-01;11:18;42.9;247.1;3.9;243.4;50.03;928;4108.5
15-09-01;11:21;42.8;246.2;3.9;244.3;50.00;937;4108.6
15-09-01;11:24;43.1;245.6;3.8;244.3;50.06;922;4108.6
15-09-01;11:27;43.0;244.3;3.8;244.3;50.04;946;4108.7
15-09-01;11:30;43.1;244.4;3.9;245.3;50.06;943;4108.7
15-09-01;11:33;43.2;246.0;3.9;244.3;50.00;964;4108.7
15-09-01;11:36;43.1;243.3;4.0;245.3;50.03;976;4108.8
15-09-01;11:39;43.6;246.2;4.1;245.3;50.04;988;4108.8
15-09-01;11:42;43.8;247.8;4.0;244.3;50.05;990;4108.9
15-09-01;11:45;43.7;241.8;4.0;246.3;50.02;979;4108.9
15-09-01;11:48;43.9;242.5;3.9;244.3;50.08;966;4109.0
15-09-01;11:51;43.8;243.0;4.1;245.3;50.05;990;4109.0
15-09-01;11:54;43.9;243.8;4.0;245.3;50.06;987;4109.1
15-09-01;11:57;44.0;244.9;4.1;245.3;50.03;997;4109.1
15-09-01;12:00;44.0;248.2;4.2;245.3;50.03;1030;4109.2
15-09-01;12:03;44.2;244.7;4.3;244.3;50.02;1039;4109.2
15-09-01;12:06;44.3;247.1;4.2;245.3;50.05;1027;4109.3
15-09-01;12:09;44.4;245.9;4.3;243.4;50.03;1033;4109.3
15-09-01;12:12;44.4;241.8;4.4;245.3;50.01;1039;4109.4
15-09-01;12:15;44.5;240.5;4.3;245.3;50.05;1056;4109.4
15-09-01;12:18;44.5;245.2;4.3;245.3;50.08;1055;4109.5
15-09-01;12:21;45.0;242.5;4.4;244.3;50.11;1072;4109.6
15-09-01;12:24;45.0;243.1;4.4;245.3;50.05;1076;4109.6
15-09-01;12:27;45.1;245.0;4.4;245.3;50.05;1079;4109.7
15-09-01;12:30;45.1;245.3;4.3;245.3;50.06;1066;4109.7
15-09-01;12:33;45.1;241.2;4.4;244.3;50.04;1075;4109.8
15-09-01;12:36;45.2;243.3;4.4;245.3;50.11;1077;4109.8
15-09-01;12:39;45.3;240.6;4.4;245.3;50.03;1082;4109.9
15-09-01;12:42;45.3;239.7;4.4;245.3;50.07;1083;4109.9
15-09-01;12:45;45.4;239.6;4.4;245.3;50.04;1077;4110.0
15-09-01;12:48;45.4;241.8;4.4;244.3;50.10;1073;4110.0
15-09-01;12:51;45.7;242.2;4.5;246.3;50.07;1075;4110.1
15-09-01;12:54;45.4;245.6;4.5;245.3;50.08;1069;4110.1
15-09-01;12:57;45.7;241.8;4.4;245.3;50.05;1065;4110.2
15-09-01;13:00;45.5;243.0;4.3;245.3;50.06;1075;4110.3
15-09-01;13:03;45.8;242.2;4.3;245.3;50.03;1073;4110.3
15-09-01;13:06;46.0;244.1;4.4;244.3;50.04;1091;4110.4
15-09-01;13:09;45.9;243.1;4.4;244.3;50.03;1067;4110.4
15-09-01;13:12;45.9;242.2;4.5;245.3;50.01;1073;4110.5
15-09-01;13:15;45.8;242.1;4.4;245.3;50.03;1065;4110.5
15-09-01;13:18;45.8;244.0;4.4;245.3;49.97;1064;4110.6
15-09-01;13:21;45.9;239.2;4.3;245.3;50.04;1057;4110.6
15-09-01;13:24;46.0;237.5;4.4;245.3;50.06;1072;4110.7
15-09-01;13:27;45.8;242.2;4.4;245.3;50.03;1082;4110.7
15-09-01;13:30;45.8;241.6;4.4;244.3;50.03;1085;4110.8
15-09-01;13:33;46.1;247.5;4.4;245.3;50.05;1087;4110.8
15-09-01;13:36;45.9;243.1;4.5;244.3;50.07;1094;4110.9
15-09-01;13:39;46.0;244.9;4.4;245.3;50.04;1084;4110.9
15-09-01;13:42;46.1;243.4;4.4;244.3;50.04;1076;4111.0
15-09-01;13:45;46.0;237.1;4.5;245.3;50.00;1075;4111.1
15-09-01;13:48;46.4;243.7;4.4;245.3;50.07;1078;4111.1
15-09-01;13:51;46.1;243.6;4.4;245.3;50.05;1082;4111.2
15-09-01;13:54;46.1;240.0;4.4;246.3;50.10;1073;4111.2
15-09-01;13:57;46.2;238.0;4.3;246.3;50.09;1057;4111.3
15-09-01;14:00;46.0;242.7;4.3;246.3;50.06;1060;4111.3
15-09-01;14:03;46.2;242.5;4.3;245.3;50.03;1066;4111.4
15-09-01;14:06;45.9;245.2;4.3;245.3;50.04;1044;4111.4
15-09-01;14:09;45.9;243.1;4.3;246.3;50.00;1040;4111.5
15-09-01;14:12;46.2;241.6;4.3;245.3;49.99;1034;4111.5
15-09-01;14:15;46.0;238.7;4.3;38..4;50.00;1027;4111.6
15-09-01;14:18;45.9;241.1;4.2;245.3;49.96;1024;4111.6
15-09-01;14:21;46.0;245.5;4.2;246.3;49.99;1023;4111.7
15-09-01;14:24;45.9;245.5;4.2;245.3;49.99;1023;4111.7
15-09-01;14:27;46.1;240.9;4.1;245.3;50.01;1028;4111.8
15-09-01;14:30;45.9;240.6;4.2;245.3;50.02;1012;4111.8
15-09-01;14:33;45.8;246.0;4.2;247.3;50.02;1005;4111.9
15-09-01;14:36;46.0;238.7;4.0;245.3;50.03;978;4111.9
15-09-01;14:39;45.9;246.9;4.1;246.3;50.04;990;4112.0
15-09-01;14:42;45.8;241.4;4.0;247.3;50.07;977;4112.0
15-09-01;14:45;45.9;238.4;0.0;245.3;50.07;973;4112.1
15-09-01;14:48;45.8;246.6;4.0;245.3;50.04;982;4112.1
15-09-01;14:51;45.8;243.6;3.8;245.3;49.98;957;4112.2
15-09-01;14:54;45.7;241.6;3.9;244.3;50.02;960;4112.2
15-09-01;14:57;45.5;243.0;3.9;246.3;50.02;952;4112.3
15-09-01;15:00;45.9;247.9;4.0;245.3;50.05;954;4112.3
15-09-01;15:03;45.5;243.7;3.8;245.3;50.05;935;4112.4
15-09-01;15:06;45.5;247.7;3.8;246.3;50.02;921;4112.4
15-09-01;15:09;45.5;245.8;3.7;245.3;50.03;936;4112.5
15-09-01;15:12;45.3;246.3;3.7;246.3;50.04;917;4112.5
15-09-01;15:15;45.4;243.6;3.7;246.3;50.04;900;4112.6
15-09-01;15:18;45.3;243.1;3.5;246.3;50.05;886;4112.6
15-09-01;15:21;45.2;247.8;3.6;246.3;50.04;873;4112.6
15-09-01;15:24;45.1;244.7;3.5;247.3;50.00;868;4112.7
15-09-01;15:27;45.2;246.9;3.6;246.3;50.04;866;4112.7
15-09-01;15:30;45.1;243.4;3.5;245.3;49.99;862;4112.8
15-09-01;15:33;45.0;247.2;3.5;246.3;50.02;861;4112.8
15-09-01;15:36;44.9;247.2;3.4;245.3;50.04;832;4112.9
15-09-01;15:39;45.0;250.0;3.4;246.3;50.03;824;4112.9
15-09-01;15:42;45.0;244.7;3.3;246.3;50.01;796;4112.9
15-09-01;15:45;44.6;245.6;3.3;246.3;50.01;794;4113.0
15-09-01;15:48;44.5;246.5;3.2;246.3;50.02;782;4113.0
15-09-01;15:51;44.6;244.9;3.1;246.3;50.06;776;4113.1
15-09-01;15:54;44.5;248.5;3.2;247.3;50.07;771;4113.1
15-09-01;15:57;44.4;255.1;3.1;247.3;50.06;762;4113.1
15-09-01;16:00;44.5;244.1;3.1;246.3;50.03;749;4113.2
15-09-01;16:03;44.3;249.4;3.0;246.3;49.96;734;4113.2
15-09-01;16:06;44.3;250.1;3.0;246.3;50.00;721;4113.2
15-09-01;16:09;44.0;250.6;3.0;247.3;50.02;716;4113.3
15-09-01;16:12;44.2;248.2;3.0;245.3;50.01;708;4113.3
15-09-01;16:15;44.2;249.0;2.8;246.3;50.02;693;4113.4
15-09-01;16:18;43.8;250.6;2.7;245.3;50.00;670;4113.4
15-09-01;16:21;43.8;250.3;2.8;246.3;49.97;652;4113.4
15-09-01;16:27;43.5;249.1;2.6;246.3;50.00;639;4113.5
15-09-01;16:30;43.5;254.4;2.5;246.3;50.01;626;4113.5
15-09-01;16:33;43.5;252.0;2.5;245.3;50.03;602;4113.5
15-09-01;16:36;43.4;250.6;2.4;246.3;50.02;591;4113.6
15-09-01;16:39;43.1;253.7;2.4;246.3;50.01;583;4113.6
15-09-01;16:42;42.9;254.8;2.3;245.3;50.03;571;4113.6
15-09-01;16:45;43.0;252.0;2.4;246.3;50.01;564;4113.7
15-09-01;16:48;42.8;255.7;2.2;246.3;50.04;548;4113.7
15-09-01;16:51;42.7;251.9;2.1;246.3;50.03;519;4113.7
15-09-01;16:54;42.9;259.8;2.1;246.3;50.00;516;4113.7
15-09-01;16:57;42.7;255.3;2.1;245.3;50.03;503;4113.8
15-09-01;17:00;42.4;256.4;2.0;246.3;50.01;492;4113.8
15-09-01;17:03;42.3;262.2;1.9;246.3;50.03;473;4113.8
15-09-01;17:06;42.4;254.5;1.9;246.3;50.04;464;4113.8
15-09-01;17:09;42.1;260.4;1.8;245.3;50.03;444;4113.9
15-09-01;17:12;42.2;259.2;1.8;246.3;50.04;425;4113.9
15-09-01;17:15;42.0;258.1;1.7;246.3;50.05;411;4113.9
15-09-01;17:18;41.7;257.2;1.6;246.3;50.02;392;4113.9
15-09-01;17:21;41.7;261.1;1.6;246.3;50.00;380;4113.9
15-09-01;17:24;41.4;260.4;1.5;246.3;50.03;354;4114.0
15-09-01;17:27;41.5;261.6;1.4;246.3;50.02;341;4114.0
15-09-01;17:30;41.4;257.3;1.3;247.3;50.07;323;4114.0
15-09-01;17:33;41.3;257.2;1.2;246.3;50.01;310;4114.0
15-09-01;17:36;40.9;256.3;1.2;244.3;50.01;295;4114.0
15-09-01;17:39;40.9;256.4;1.2;245.3;50.04;278;4114.0
15-09-01;17:42;40.7;265.8;1.1;244.3;50.03;259;4114.1
15-09-01;17:45;40.6;266.0;1.0;245.3;50.00;239;4114.1
15-09-01;17:48;40.6;265.7;0.9;245.3;50.01;227;4114.1
15-09-01;17:51;40.4;255.3;0.9;244.3;50.03;209;4114.1
15-09-01;17:54;40.1;261.0;0.8;245.3;50.04;191;4114.1
15-09-01;17:57;40.1;253.4;0.7;245.3;50.04;174;4114.1
15-09-01;18:00;39.9;259.2;0.7;245.3;50.07;162;4114.1
15-09-01;18:03;39.8;261.9;0.7;245.3;50.06;147;4114.1
15-09-01;18:06;39.7;261.6;0.7;245.3;50.00;140;4114.1
15-09-01;18:09;39.3;255.3;0.6;245.3;50.06;130;4114.1
15-09-01;18:12;39.4;249.3;0.5;244.3;50.07;104;4114.1
15-09-01;18:15;39.2;252.8;0.5;245.3;50.06;94;4114.1
15-09-01;18:18;39.0;262.2;0.4;245.3;50.04;86;4114.2
15-09-01;18:21;39.0;251.0;0.4;244.3;50.03;68;4114.2
15-09-01;18:24;38.7;253.8;0.4;244.3;50.01;59;4114.2
15-09-01;18:27;38.6;253.1;0.3;244.3;50.02;54;4114.2
15-09-01;18:30;38.2;252.0;0.2;244.3;50.03;43;4114.2
15-09-01;18:33;38.5;246.5;0.2;244.3;50.05;37;4114.2
15-09-01;18:36;38.2;236.2;0.1;245.3;50.07;21;4114.2
15-09-01;18:39;37.9;241.5;0.1;245.3;50.02;15;4114.2
15-09-01;18:42;37.8;233.2;0.0;244.3;50.02;11;4114.2
15-09-01;18:45;37.7;234.0;0.0;245.3;50.02;8;4114.2
15-09-01;18:48;37.6;235.8;0.0;243.4;50.02;6;4114.2
15-09-01;18:51;37.4;224.5;0.0;244.3;49.99;3;4114.2
15-09-01;18:54;37.1;227.3;0.0;244.3;50.00;0;4114.2
15-09-01;18:57;37.0;187.2;0.0;242.4;50.01;0;4114.2
15-09-01;19:00;36.9;201.7;0.0;244.3;50.06;0;4114.2
15-09-01;19:03;36.7;144.7;0.0;244.3;50.08;0;4114.2
15-09-01;19:06;36.5;122.6;0.0;244.3;50.05;0;4114.2
15-09-01;19:09;36.4;190.8;0.0;243.4;50.03;0;4114.2
15-09-01;19:12;36.3;232.9;0.0;243.4;50.01;0;4114.2
15-09-01;19:15;36.2;217.5;0.0;244.3;50.03;0;4114.2
15-09-01;19:18;36.1;198.9;0.0;245.3;50.02;0;4114.2
15-09-01;19:21;36.0;176.6;0.0;244.3;50.05;0;4114.2
15-09-01;19:24;35.9;143.4;0.0;244.3;50.04;0;4114.2
15-09-01;19:27;35.7;110.8;0.0;251.1;50.01;0;4114.2
15-09-02;06:42;50.0;260.3;0.1;243.4;50.03;23;4114.2
15-09-02;06:45;32.3;258.5;0.1;242.4;50.05;27;4114.2
15-09-02;06:48;32.3;263.3;0.1;242.4;50.03;29;4114.2
15-09-02;06:51;32.3;257.8;0.1;241.4;50.04;31;4114.2
15-09-02;06:54;32.4;266.7;0.1;241.4;50.01;34;4114.2
15-09-02;06:57;32.7;270.7;0.2;241.4;50.07;36;4114.2
15-09-02;07:00;32.7;267.1;0.2;241.4;50.11;39;4114.2
15-09-02;07:03;32.9;264.8;0.2;240.4;50.11;42;4114.2
15-09-02;07:06;32.9;269.2;0.3;241.4;50.02;43;4114.2
15-09-02;07:09;33.0;262.9;0.2;241.4;50.01;48;4114.2
15-09-02;07:12;33.2;276.4;0.3;240.4;50.04;50;4114.2
15-09-02;07:15;33.1;272.6;0.3;241.4;50.03;55;4114.2
15-09-02;07:18;33.3;272.4;0.3;241.4;50.04;55;4114.2
15-09-02;07:21;33.4;272.1;0.3;239.5;50.01;64;4114.2
15-09-02;07:24;33.3;277.5;0.4;240.4;50.03;67;4114.2
15-09-02;07:27;33.7;276.4;0.4;240.4;50.03;68;4114.2
15-09-02;07:30;33.7;278.3;0.5;240.4;50.02;78;4114.2
15-09-02;07:33;33.9;276.5;0.4;241.4;50.02;72;4114.2
15-09-02;07:36;33.9;279.6;0.4;240.4;50.08;78;4114.2
15-09-02;07:39;34.2;286.6;0.4;239.5;50.07;79;4114.2
15-09-02;07:42;34.1;289.1;0.5;239.5;50.03;91;4114.2
15-09-02;07:45;34.5;298.5;0.5;239.5;50.02;106;4114.2
15-09-02;07:48;34.4;283.5;0.5;240.4;50.03;106;4114.2
15-09-02;07:51;34.4;289.1;0.5;240.4;50.05;99;4114.2
15-09-02;07:54;34.4;293.8;0.7;240.4;49.96;118;4114.2
15-09-02;07:57;34.6;276.7;0.6;241.4;50.04;137;4114.3
15-09-02;08:00;34.8;293.8;0.6;240.4;50.06;118;4114.3
15-09-02;08:03;34.9;293.8;0.7;241.4;50.01;142;4114.3
15-09-02;08:06;34.7;286.2;0.5;240.4;50.06;108;4114.3
15-09-02;08:09;34.7;279.4;0.6;240.4;50.03;119;4114.3
15-09-02;08:12;34.7;297.3;0.6;240.4;50.01;139;4114.3
15-09-02;08:15;34.8;289.4;0.5;240.4;50.03;111;4114.3
15-09-02;08:18;34.9;284.7;0.5;240.4;50.04;106;4114.3
15-09-02;08:21;34.9;282.8;0.5;240.4;50.02;111;4114.3
15-09-02;08:24;34.9;284.7;0.5;241.4;50.03;106;4114.3
15-09-02;08:27;34.9;275.3;0.4;240.4;50.01;82;4114.3
15-09-02;08:30;35.0;277.7;0.4;239.5;50.03;71;4114.3
15-09-02;08:33;34.8;268.9;0.3;239.5;50.02;63;4114.3
15-09-02;08:36;34.9;275.6;0.3;240.4;50.04;58;4114.3
15-09-02;08:39;34.8;291.3;0.4;242.4;50.00;65;4114.3
15-09-02;08:42;35.0;284.4;0.4;243.4;50.03;88;4114.3
15-09-02;08:45;35.0;287.6;0.4;243.4;50.04;91;4114.3
15-09-02;08:48;35.3;273.6;0.5;242.4;49.99;93;4114.3
15-09-02;08:51;35.0;274.3;0.4;243.4;50.04;85;4114.3
15-09-02;08:54;35.3;282.1;0.5;242.4;50.00;109;4114.3
15-09-02;08:57;35.2;281.6;0.5;242.4;50.00;103;4114.3
15-09-02;09:00;35.2;281.5;0.4;244.3;50.05;87;4114.4
15-09-02;09:03;35.3;273.7;0.4;243.4;50.07;72;4114.4
15-09-02;09:06;35.3;274.0;0.4;242.4;50.07;83;4114.4
15-09-02;09:09;35.2;276.4;0.4;242.4;50.08;84;4114.4
15-09-02;09:12;35.2;279.9;0.4;243.4;50.05;90;4114.4
15-09-02;09:15;35.2;285.4;0.4;243.4;50.03;90;4114.4
15-09-02;09:18;35.3;281.5;0.5;243.4;49.99;102;4114.4
15-09-02;09:21;35.4;282.1;0.5;243.4;50.00;95;4114.4
15-09-02;09:24;35.4;276.4;0.4;243.4;50.00;75;4114.4
15-09-02;09:27;35.4;284.1;0.5;243.4;50.05;104;4114.4
15-09-02;09:30;35.5;282.5;0.5;243.4;50.00;92;4114.4
15-09-02;09:33;35.5;282.7;0.5;243.4;50.04;111;4114.4
15-09-02;09:36;35.4;276.7;0.4;243.4;50.03;83;4114.4
15-09-02;09:39;35.4;275.0;0.4;243.4;50.06;69;4114.4
15-09-02;09:42;35.3;268.5;0.3;244.3;50.06;56;4114.4
15-09-02;09:45;35.4;275.3;0.3;243.4;50.07;67;4114.4
15-09-02;09:48;35.4;281.3;0.5;243.4;49.98;75;4114.4
15-09-02;09:51;35.3;285.3;0.5;244.3;50.00;106;4114.4
15-09-02;10:00;35.7;290.0;1.0;243.4;50.00;229;4114.4
15-09-02;10:03;35.7;295.7;0.5;244.3;50.03;123;4114.5
15-09-02;10:06;35.5;289.5;0.6;243.4;50.03;135;4114.5
15-09-02;10:09;35.6;287.4;0.7;244.3;50.05;147;4114.5
15-09-02;10:12;35.7;283.4;0.7;244.3;50.05;162;4114.5
15-09-02;10:15;36.1;291.5;1.1;244.3;50.01;260;4114.5
15-09-02;10:18;36.0;294.1;1.4;244.3;50.01;313;4114.5
15-09-02;10:21;36.1;290.4;1.1;244.3;50.05;265;4114.5
15-09-02;10:24;36.1;296.4;0.9;243.4;50.01;222;4114.5
15-09-02;10:27;36.2;292.8;0.7;244.3;50.05;149;4114.5
15-09-02;10:30;36.0;277.7;0.7;243.4;50.03;163;4114.5
15-09-02;10:33;36.0;281.9;0.7;243.4;50.00;151;4114.5
15-09-02;10:36;36.2;285.7;0.5;243.4;50.03;104;4114.6
15-09-02;10:39;36.0;276.8;0.4;243.4;50.03;70;4114.6
15-09-02;10:42;36.0;265.4;0.3;242.4;50.05;64;4114.6
15-09-02;10:45;36.0;273.1;0.3;243.4;50.02;61;4114.6
15-09-02;10:48;35.6;262.0;0.2;244.3;50.02;40;4114.6
15-09-02;10:51;35.7;270.9;0.2;242.4;50.05;48;4114.6
15-09-02;10:54;35.6;283.3;0.4;243.4;50.07;74;4114.6
15-09-02;10:57;35.6;280.0;0.4;245.3;50.10;88;4114.6
15-09-02;11:00;36.0;281.8;0.5;243.4;50.04;118;4114.6
15-09-02;11:03;35.7;289.7;0.6;243.4;50.03;132;4114.6
15-09-02;11:06;35.9;288.4;0.6;243.4;50.04;143;4114.6
15-09-02;11:09;36.0;297.6;0.6;243.4;50.03;129;4114.6
15-09-02;11:12;36.1;284.6;0.6;243.4;50.03;114;4114.6
15-09-02;11:15;35.9;283.4;0.5;244.3;50.03;105;4114.6
15-09-02;11:18;35.7;271.5;0.4;244.3;50.03;74;4114.6
15-09-02;11:21;35.6;269.5;0.3;244.3;50.04;62;4114.6
15-09-02;11:24;35.7;285.3;0.4;243.4;50.03;79;4114.6
15-09-02;11:27;35.6;279.9;0.4;343.4;50.03;71;4114.6
15-09-02;11:30;35.5;282.1;0.4;243.4;50.06;70;4114.6
15-09-02;11:33;35.7;273.6;0.3;243.4;50.02;56;4114.6
15-09-02;11:36;35.5;268.7;0.4;243.4;50.04;57;4114.6
15-09-02;11:39;35.5;276.8;0.3;242.4;50.04;55;4114.6
15-09-02;11:42;35.7;262.2;0.3;243.4;50.03;59;4114.6
15-09-02;11:45;35.5;272.4;0.3;244.3;50.05;60;4114.6
15-09-02;11:48;35.4;272.6;0.4;243.4;50.03;67;4114.7
15-09-02;11:51;35.6;282.2;0.4;242.4;50.02;76;4114.7
15-09-02;11:54;35.4;282.4;0.4;242.4;50.05;84;4114.7
15-09-02;11:57;35.5;285.7;0.5;242.4;50.04;95;4114.7
15-09-02;12:00;35.5;278.9;0.4;242.4;50.04;81;4114.7
15-09-02;12:03;35.6;277.1;0.4;243.4;50.06;66;4114.7
15-09-02;12:06;35.5;268.2;0.2;243.4;50.06;37;4114.7
15-09-02;12:09;35.5;272.9;0.3;244.3;50.06;50;4114.7
15-09-02;12:12;35.4;272.6;0.3;243.4;50.00;69;4114.7
15-09-02;12:15;35.4;280.3;0.3;243.4;50.03;64;4114.7
15-09-02;12:18;35.4;281.5;0.4;242.4;50.01;82;4114.7
15-09-02;12:21;35.2;275.3;0.3;242.4;50.05;56;4114.7
15-09-02;12:24;35.2;271.1;0.3;243.4;50.10;51;4114.7
15-09-02;12:27;35.2;265.5;0.2;242.4;50.08;43;4114.7
15-09-02;12:30;34.9;267.0;0.3;243.4;50.01;53;4114.7
15-09-02;12:33;35.0;284.9;0.4;243.4;50.01;87;4114.7
15-09-02;12:36;35.3;282.1;0.7;243.4;50.04;154;4114.7
15-09-02;12:39;35.5;293.9;1.0;243.4;50.03;227;4114.7
15-09-02;12:42;35.6;301.9;1.2;244.3;50.02;288;4114.7
15-09-02;12:45;35.6;292.6;1.1;244.3;49.99;227;4114.7
15-09-02;12:48;35.6;293.7;0.8;243.4;50.04;187;4114.8
15-09-02;12:51;35.7;292.0;0.7;243.4;50.06;166;4114.8
15-09-02;12:54;35.6;286.3;0.7;243.4;50.04;153;4114.8
15-09-02;12:57;35.6;290.9;0.7;243.4;50.03;141;4114.8
15-09-02;13:00;35.6;289.1;0.7;244.3;49.99;168;4114.8
15-09-02;13:03;35.4;291.0;0.8;244.3;49.97;165;4114.8
15-09-02;13:06;35.7;296.0;0.7;243.4;50.02;156;4114.8
15-09-02;13:09;35.7;292.8;0.8;244.3;50.04;172;4114.8
15-09-02;13:12;36.0;286.8;0.7;243.4;50.06;169;4114.8
15-09-02;13:15;35.7;293.8;0.8;243.4;50.03;169;4114.8
15-09-02;13:18;36.0;288.8;0.8;242.4;50.06;174;4114.8
15-09-02;13:21;35.7;299.2;1.0;243.4;50.02;216;4114.8
15-09-02;13:24;36.0;296.9;1.1;244.3;50.04;275;4114.9
15-09-02;13:27;36.0;292.8;1.2;244.3;50.07;282;4114.9
15-09-02;13:30;36.2;290.6;1.1;243.4;50.06;260;4114.9
15-09-02;13:33;36.2;295.1;1.5;244.3;50.06;354;4114.9
15-09-02;13:36;36.4;297.8;1.7;244.3;50.01;399;4114.9
15-09-02;13:39;36.3;287.9;0.7;244.3;50.04;170;4114.9
15-09-02;13:42;36.1;286.9;0.8;244.3;50.01;171;4114.9
15-09-02;13:45;36.1;290.7;0.8;244.3;50.04;179;4114.9
15-09-02;13:48;36.2;296.1;1.1;245.3;50.03;260;4115.0
15-09-02;13:51;36.3;296.6;1.1;245.3;50.03;244;4115.0
15-09-02;13:54;36.3;293.9;0.7;244.3;50.06;166;4115.0
15-09-02;13:57;36.2;282.4;0.5;244.3;50.02;129;4115.0
15-09-02;14:00;36.1;278.9;0.5;244.3;50.04;117;4115.0
15-09-02;14:03;36.0;294.1;0.5;245.3;50.02;117;4115.0
15-09-02;14:06;35.9;282.7;0.4;243.4;49.99;94;4115.0
15-09-02;14:09;36.0;282.2;0.4;244.3;50.02;83;4115.0
15-09-02;14:12;35.7;279.7;0.4;245.3;50.00;77;4115.0
15-09-02;14:15;35.9;286.6;0.4;244.3;50.01;68;4115.0
15-09-02;14:18;35.7;271.5;0.4;244.3;50.02;66;4115.0
15-09-02;14:21;35.5;280.0;0.4;244.3;50.00;66;4115.0
15-09-02;14:24;35.9;281.9;0.4;244.3;50.02;95;4115.0
15-09-02;14:27;35.5;280.9;0.5;244.3;50.06;85;4115.0
15-09-02;14:30;35.5;273.7;0.5;243.4;49.97;62;4115.0
15-09-02;14:33;35.4;271.8;0.3;243.4;50.03;53;4115.0
15-09-02;14:36;35.3;267.4;0.3;244.3;50.07;62;4115.0
15-09-02;14:39;35.4;276.1;0.4;245.3;50.05;72;4115.0
15-09-02;14:42;35.3;284.0;0.4;244.3;50.06;73;4115.0
15-09-02;14:45;35.4;280.2;0.4;244.3;50.05;84;4115.1
15-09-02;14:48;35.2;286.9;0.4;244.3;50.02;85;4115.1
15-09-02;14:51;35.2;275.0;0.3;244.3;50.05;62;4115.1
15-09-02;14:54;35.2;275.3;0.4;246.3;50.07;74;4115.1
15-09-02;14:57;35.2;278.4;0.3;246.3;50.08;57;4115.1
15-09-02;15:00;35.3;257.9;0.2;246.3;50.05;42;4115.1
15-09-02;15:03;34.9;255.3;0.2;245.3;50.07;33;4115.1
15-09-02;15:06;34.8;264.4;0.1;245.3;50.03;30;4115.1
15-09-02;15:09;34.8;265.4;0.1;246.3;50.05;33;4115.1
15-09-02;15:12;34.8;272.4;0.2;246.3;50.01;40;4115.1
15-09-02;15:15;34.8;272.1;0.3;245.3;50.05;54;4115.1
15-09-02;15:18;34.8;286.9;0.4;245.3;50.02;74;4115.1
15-09-02;15:21;34.8;266.6;0.4;244.3;49.97;56;4115.1
15-09-02;15:24;34.8;270.5;0.4;246.3;50.03;88;4115.1
15-09-02;15:27;35.0;284.4;0.5;246.3;50.03;116;4115.1
15-09-02;15:30;35.0;288.5;0.7;245.3;49.99;140;4115.1
15-09-02;15:33;34.8;283.4;0.5;245.3;50.05;117;4115.1
15-09-02;15:36;34.9;283.0;0.6;246.3;50.03;125;4115.1
15-09-02;15:39;35.0;287.1;0.6;245.3;50.01;93;4115.1
15-09-02;15:42;35.0;286.8;0.7;246.3;49.99;113;4115.1
15-09-02;15:45;35.2;284.3;0.5;245.3;50.06;110;4115.1
15-09-02;15:48;35.0;281.2;0.4;245.3;50.07;88;4115.1
15-09-02;15:51;34.9;283.7;0.5;246.3;50.03;126;4115.1
15-09-02;15:54;35.2;296.7;0.8;247.3;50.05;183;4115.1
15-09-02;15:57;35.2;288.2;0.5;247.3;50.06;120;4115.2
15-09-02;16:00;34.9;278.1;0.4;245.3;50.05;73;4115.2
15-09-02;16:03;35.0;283.0;0.4;245.3;50.07;70;4115.2
15-09-02;16:06;35.0;291.9;0.5;245.3;50.03;100;4115.2
15-09-02;16:09;35.0;282.7;0.6;246.3;50.04;123;4115.2
15-09-02;16:12;35.2;297.5;0.9;246.3;50.02;207;4115.2
15-09-02;16:15;35.2;286.6;0.5;246.3;50.03;118;4115.2
15-09-02;16:18;35.0;288.1;0.6;248.2;50.04;123;4115.2
15-09-02;16:21;35.2;289.8;0.5;245.3;50.04;111;4115.2
15-09-02;16:24;35.0;274.0;0.6;245.3;50.00;140;4115.2
15-09-02;16:27;35.2;288.5;1.1;246.3;50.04;257;4115.2
15-09-02;16:30;35.4;292.3;1.0;245.3;50.02;234;4115.2
15-09-02;16:33;35.5;281.9;0.6;245.3;50.04;130;4115.2
15-09-02;16:36;35.2;282.1;0.5;245.3;50.01;118;4115.2
15-09-02;16:39;35.3;285.2;0.5;246.3;50.01;125;4115.2
15-09-02;16:42;35.3;290.6;0.7;246.3;50.03;158;4115.3
15-09-02;16:45;35.3;289.3;0.7;246.3;50.05;137;4115.3
15-09-02;16:48;35.2;288.7;0.6;245.3;50.04;134;4115.3
15-09-02;16:51;35.3;288.4;0.8;245.3;50.06;171;4115.3
15-09-02;16:54;35.2;289.3;0.7;246.3;50.06;176;4115.3
15-09-02;16:57;35.3;290.7;0.7;246.3;50.05;160;4115.3
15-09-02;17:00;35.2;279.3;0.5;247.3;50.09;105;4115.3
15-09-02;17:03;35.0;276.5;0.5;246.3;50.06;114;4115.3
15-09-02;17:06;35.2;278.6;0.0;246.3;50.06;106;4115.3
15-09-02;17:09;35.0;274.6;0.5;247.3;50.04;110;4115.3
15-09-02;17:12;35.3;287.9;0.7;247.3;50.04;175;4115.3
15-09-02;17:15;35.4;268.5;0.8;246.3;50.05;198;4115.3
15-09-02;17:18;35.6;286.8;1.4;247.3;50.04;356;4115.3
15-09-02;17:21;36.0;284.6;1.2;246.3;50.01;284;4115.4
15-09-02;17:24;36.0;283.5;2.1;247.3;50.01;507;4115.4
15-09-02;17:27;36.3;284.3;2.0;247.3;50.04;491;4115.4
15-09-02;17:30;36.2;278.1;1.2;246.3;50.06;296;4115.4
15-09-02;17:33;36.3;280.9;1.1;246.3;50.02;273;4115.4
15-09-02;17:36;36.4;278.9;1.7;247.3;50.03;400;4115.5
15-09-02;17:39;36.4;259.8;1.3;247.3;50.03;347;4115.5
15-09-02;17:42;36.5;275.3;1.3;247.3;50.02;301;4115.5
15-09-02;17:45;36.4;274.0;0.5;246.3;50.06;119;4115.5
15-09-02;17:48;36.3;280.6;0.5;248.2;50.06;112;4115.5
15-09-02;17:51;36.5;265.8;0.6;246.3;50.05;130;4115.5
15-09-02;17:54;36.4;280.9;0.5;247.3;50.06;111;4115.5
15-09-02;17:57;36.3;275.6;0.4;246.3;50.07;93;4115.5
15-09-02;18:00;36.1;268.9;0.5;247.3;50.02;97;4115.5
15-09-02;18:03;36.1;274.6;0.4;246.3;50.05;71;4115.5
15-09-02;18:06;36.0;277.1;0.4;246.3;50.02;69;4115.5
15-09-02;18:09;36.1;266.6;0.3;246.3;50.04;53;4115.5
15-09-02;18:12;35.9;235.8;0.5;245.3;50.05;86;4115.5
15-09-02;18:15;36.0;265.1;0.2;245.3;50.03;28;4115.6
15-09-02;18:18;35.6;252.3;0.0;245.3;50.03;10;4115.6
15-09-02;18:21;35.4;238.6;0.0;245.3;50.03;4;4115.6
15-09-02;18:24;35.3;246.6;0.0;246.3;50.03;0;4115.6
15-09-02;18:27;35.2;223.3;0.0;245.3;50.05;0;4115.6
15-09-02;18:30;35.0;166.6;0.0;245.3;50.05;1;4115.6
15-09-02;18:33;34.9;176.0;0.0;245.3;50.05;1;4115.6
15-09-02;18:36;34.9;218.8;0.0;245.3;49.96;3;4115.6
15-09-02;18:39;34.8;243.6;0.0;244.3;50.05;3;4115.6
15-09-02;18:42;34.7;230.4;0.0;244.3;50.03;2;4115.6
15-09-02;18:45;34.7;228.0;0.0;244.3;50.04;3;4115.6
15-09-02;18:48;34.6;242.5;0.0;245.3;50.00;6;4115.6
15-09-02;18:51;34.5;257.2;0.1;245.3;50.03;15;4115.6
15-09-02;18:54;34.7;246.0;0.0;245.3;50.04;4;4115.6
15-09-02;18:57;34.5;233.6;0.0;245.3;50.05;3;4115.6
15-09-02;19:00;34.4;150.5;0.0;245.3;50.05;1;4115.6
15-09-02;19:03;34.2;152.6;0.0;244.3;50.05;0;4115.6
15-09-02;19:06;34.2;156.1;0.0;244.3;50.04;0;4115.6
15-09-03;06:24;30.5;260.0;0.0;244.3;50.05;2;4115.6
15-09-03;06:27;30.7;253.8;0.0;246.3;50.06;3;4115.6
15-09-03;06:30;30.7;224.8;0.0;245.3;50.08;4;4115.6
15-09-03;06:33;30.8;221.0;0.0;244.3;50.08;4;4115.6
15-09-03;06:36;30.8;233.9;0.0;244.3;50.06;4;4115.6
15-09-03;06:39;30.9;206.5;0.0;247.3;50.07;4;4115.6
15-09-03;06:42;31.0;223.3;0.0;247.3;50.04;4;4115.6
15-09-03;06:45;31.1;215.7;0.0;245.3;50.04;3;4115.6
15-09-03;06:48;31.1;215.6;0.0;244.3;50.06;4;4115.6
15-09-03;06:51;31.2;242.1;0.0;243.4;50.04;6;4115.6
15-09-03;06:54;31.2;242.5;0.0;242.4;50.01;7;4115.6
15-09-03;06:57;31.4;240.8;0.0;244.3;50.05;7;4115.6
15-09-03;07:00;31.4;251.6;0.0;242.4;50.09;8;4115.6
15-09-03;07:03;31.6;234.9;0.0;243.4;50.10;10;4115.6
15-09-03;07:06;31.8;247.8;0.0;242.4;50.06;10;4115.6
15-09-03;07:09;31.8;253.5;0.0;241.4;50.08;6;4115.6
15-09-03;07:12;31.8;240.6;0.0;243.4;50.08;5;4115.6
15-09-03;07:15;31.8;258.8;0.0;244.3;50.05;13;4115.6
15-09-03;07:18;31.9;261.9;0.1;244.3;50.04;25;4115.6
15-09-03;07:21;32.2;268.2;0.2;244.3;50.06;35;4115.6
15-09-03;07:24;32.2;269.5;0.2;243.4;50.04;46;4115.6
15-09-03;07:27;32.3;280.0;0.3;243.4;50.06;49;4115.6
15-09-03;07:30;32.3;268.3;0.3;243.4;50.06;51;4115.6
15-09-03;07:33;32.4;278.7;0.2;244.3;50.08;50;4115.6
15-09-03;07:36;32.5;273.3;0.3;243.4;50.04;47;4115.6
15-09-03;07:39;32.5;273.3;0.2;243.4;50.07;45;4115.6
15-09-03;07:42;32.5;267.4;0.2;242.4;50.07;42;4115.6
15-09-03;07:45;32.7;271.2;0.2;243.4;50.02;40;4115.6
15-09-03;07:48;32.7;266.3;0.2;243.4;50.03;43;4115.6
15-09-03;07:51;32.7;269.6;0.2;245.3;50.07;46;4115.6
15-09-03;07:54;32.7;269.6;0.3;244.3;50.05;62;4115.6
15-09-03;07:57;32.7;285.9;0.4;243.4;50.06;83;4115.6
15-09-03;08:00;33.0;296.3;0.5;242.4;50.09;97;4115.6
15-09-03;08:03;33.4;282.4;0.5;242.4;50.07;104;4115.6
15-09-03;08:06;33.4;296.3;0.5;243.4;50.06;108;4115.6
15-09-03;08:09;33.5;291.5;0.5;243.4;50.03;101;4115.6
15-09-03;08:12;33.4;289.4;0.5;243.4;50.00;101;4115.6
15-09-03;08:15;33.5;291.0;0.5;243.4;50.00;111;4115.6
15-09-03;08:18;33.7;297.3;0.6;242.4;50.05;120;4115.6
15-09-03;08:21;33.7;291.6;0.5;242.4;50.04;111;4115.6
15-09-03;08:24;33.5;285.6;0.5;243.4;50.03;108;4115.6
15-09-03;08:27;33.7;293.2;0.5;244.3;50.06;102;4115.6
15-09-03;08:30;33.7;289.5;0.5;244.3;50.05;105;4115.6
15-09-03;08:33;34.0;290.6;0.6;242.4;50.04;114;4115.7
15-09-03;08:36;34.1;292.6;0.6;242.4;50.02;123;4115.7
15-09-03;08:39;34.0;289.1;0.5;242.4;50.02;130;4115.7
15-09-03;08:42;34.2;293.2;0.7;244.3;50.03;145;4115.7
15-09-03;08:45;34.0;289.1;0.7;243.4;50.03;158;4115.7
15-09-03;08:48;34.2;299.2;0.7;242.4;50.08;167;4115.7
15-09-03;08:51;34.4;295.0;0.7;242.4;50.03;171;4115.7
15-09-03;08:54;34.4;290.4;0.8;243.4;50.00;171;4115.7
15-09-03;08:57;34.5;297.5;0.8;242.4;50.03;181;4115.7
15-09-03;09:00;34.2;293.7;0.8;245.3;50.11;190;4115.7
15-09-03;09:03;34.6;292.8;0.8;243.4;50.05;197;4115.7
15-09-03;09:06;34.7;295.7;0.9;245.3;50.07;203;4115.7
15-09-03;09:09;34.6;296.6;0.9;243.4;50.01;208;4115.8
15-09-03;09:12;34.7;295.3;0.9;242.4;50.06;202;4115.8
15-09-03;09:15;34.6;297.0;0.9;244.3;50.01;198;4115.8
15-09-03;09:18;34.6;294.2;0.9;243.4;50.02;208;4115.8
15-09-03;09:21;34.7;294.2;0.9;243.4;50.04;209;4115.8
15-09-03;09:24;34.8;298.2;1.0;242.4;50.00;226;4115.8
15-09-03;09:27;34.9;300.8;1.1;242.4;50.03;250;4115.8
15-09-03;09:30;35.0;298.3;1.1;242.4;50.02;256;4115.8
15-09-03;09:33;35.0;300.1;1.0;244.3;50.05;255;4115.8
15-09-03;09:36;35.0;293.4;1.0;243.4;50.07;242;4115.9
15-09-03;09:39;35.0;299.5;1.1;243.4;50.07;244;4115.9
15-09-03;09:42;34.9;294.7;1.1;242.4;50.07;279;4115.9
15-09-03;09:45;35.4;295.6;1.2;242.4;50.03;283;4115.9
15-09-03;09:48;35.3;295.0;1.2;242.4;50.08;247;4115.9
15-09-03;09:51;35.3;297.5;1.1;244.3;50.03;275;4115.9
15-09-03;09:54;35.5;297.6;1.2;244.3;50.06;281;4115.9
15-09-03;09:57;35.4;297.5;1.4;244.3;50.05;322;4115.9
15-09-03;10:00;35.5;297.9;1.7;243.4;50.05;398;4116.0
15-09-03;10:03;35.7;291.3;1.4;244.3;50.03;338;4116.0
15-09-03;10:06;35.7;279.6;1.5;243.4;50.03;347;4116.0
15-09-03;10:09;36.0;293.8;1.4;245.3;50.04;332;4116.0
15-09-03;10:12;36.0;291.7;1.7;244.3;50.04;396;4116.0
15-09-03;10:15;36.0;284.1;1.5;243.4;50.06;357;4116.1
15-09-03;10:18;36.2;278.0;2.2;244.3;50.06;525;4116.1
15-09-03;10:21;36.8;290.9;2.8;243.4;50.06;658;4116.1
15-09-03;10:24;37.0;272.3;2.8;244.3;50.06;687;4116.1
15-09-03;10:27;37.2;269.8;3.8;244.3;50.04;946;4116.2
15-09-03;10:30;37.8;275.6;3.8;245.3;50.03;947;4116.2
15-09-03;10:33;37.9;270.2;3.9;244.3;50.04;962;4116.3
15-09-03;10:36;38.4;261.1;4.2;243.4;50.03;1009;4116.3
15-09-03;10:39;38.2;268.2;1.2;242.4;50.07;274;4116.4
15-09-03;10:42;37.7;235.8;1.7;243.4;50.04;399;4116.4
15-09-03;10:45;38.5;266.4;4.6;246.3;50.05;1145;4116.4
15-09-03;10:48;38.2;278.7;1.2;244.3;50.06;277;4116.5
15-09-03;10:51;37.9;287.6;1.2;243.4;50.05;283;4116.5
15-09-03;10:54;37.7;279.0;2.1;243.4;50.06;488;4116.5
15-09-03;10:57;37.5;288.7;1.4;244.3;50.07;340;4116.5
15-09-03;11:00;37.7;288.7;1.7;243.4;50.03;388;4116.5
15-09-03;11:03;37.6;289.7;1.6;246.3;50.11;409;4116.5
15-09-03;11:06;37.4;294.1;1.6;245.3;50.05;392;4116.6
15-09-03;11:09;37.7;293.4;1.5;245.3;50.08;363;4116.6
15-09-03;11:12;37.6;290.7;1.6;244.3;50.05;373;4116.6
15-09-03;11:15;37.6;291.7;1.7;244.3;50.02;422;4116.6
15-09-03;11:18;37.5;290.9;1.5;244.3;50.03;367;4116.6
15-09-03;11:21;37.2;291.3;1.4;245.3;50.07;329;4116.7
15-09-03;11:24;37.2;293.4;1.4;245.3;50.03;330;4116.7
15-09-03;11:27;37.4;294.5;1.4;245.3;50.06;332;4116.7
15-09-03;11:30;37.4;291.9;2.1;244.3;49.99;459;4116.7
15-09-03;11:33;37.5;296.6;2.0;244.3;50.05;474;4116.7
15-09-03;11:36;37.5;291.3;1.8;244.3;50.04;465;4116.8
15-09-03;11:39;37.5;289.5;1.3;244.3;50.05;320;4116.8
15-09-03;11:42;37.6;286.2;3.4;246.3;50.04;805;4116.8
15-09-03;11:45;38.4;262.5;4.0;246.3;50.02;1007;4116.8
15-09-03;11:48;39.0;264.2;4.9;247.3;50.06;1200;4116.9
15-09-03;11:51;39.1;269.6;1.7;244.3;50.06;383;4116.9
15-09-03;11:54;38.5;274.5;3.8;245.3;50.07;947;4117.0
15-09-03;11:57;39.4;259.5;5.1;247.3;50.07;1253;4117.0
15-09-03;12:00;40.0;263.5;5.3;246.3;50.07;1287;4117.1
15-09-03;12:03;40.2;251.9;5.1;247.3;50.04;1263;4117.2
15-09-03;12:06;40.7;250.0;5.2;247.3;50.05;1260;4117.2
15-09-03;12:09;40.0;268.5;1.5;38.6;50.07;377;4117.2
15-09-03;12:12;39.5;259.7;5.2;244.3;50.03;1284;4117.3
15-09-03;12:15;40.6;255.7;5.3;245.3;50.04;1266;4117.3
15-09-03;12:18;41.0;248.8;5.1;245.3;50.06;1239;4117.4
15-09-03;12:21;41.6;247.8;4.9;246.3;50.07;1212;4117.5
15-09-03;12:24;41.9;245.3;2.9;245.3;50.04;665;4117.5
15-09-03;12:27;40.7;259.1;1.2;246.3;50.07;302;4117.5
15-09-03;12:30;40.0;266.3;1.6;244.3;50.05;390;4117.6
15-09-03;12:33;40.5;245.9;1.3;244.3;50.01;300;4117.6
15-09-03;12:36;39.7;267.3;1.2;243.4;50.06;292;4117.6
15-09-03;12:39;40.0;279.6;2.7;245.3;50.06;646;4117.6
15-09-03;12:42;39.9;275.6;3.6;246.3;50.10;878;4117.7
15-09-03;12:45;40.0;262.5;2.7;247.3;50.05;673;4117.7
15-09-03;12:48;40.4;250.9;4.0;247.3;50.05;1001;4117.7
15-09-03;12:51;40.9;261.9;3.5;246.3;50.05;888;4117.8
15-09-03;12:54;40.8;239.5;3.6;246.3;50.04;889;4117.8
15-09-03;12:57;41.4;251.0;4.8;247.3;50.03;1166;4117.9
15-09-03;13:00;41.6;258.2;4.7;247.3;50.05;1185;4118.0
15-09-03;13:03;42.0;248.5;5.0;247.3;50.08;1220;4118.0
15-09-03;13:06;42.1;252.5;4.8;248.2;50.05;1174;4118.1
15-09-03;13:09;42.4;241.2;4.8;248.2;50.04;1166;4118.1
15-09-03;13:12;42.4;242.7;4.7;247.3;50.05;1158;4118.2
15-09-03;13:15;42.8;244.4;4.7;247.3;50.05;1170;4118.2
15-09-03;13:18;42.7;247.8;4.6;247.3;50.03;1153;4118.3
15-09-03;13:21;42.8;244.7;4.7;246.3;50.04;1158;4118.4
15-09-03;13:24;43.2;243.0;4.8;248.2;50.10;1159;4118.4
15-09-03;13:27;42.0;250.1;0.9;244.3;50.06;195;4118.4
15-09-03;13:30;41.4;292.6;3.2;248.2;50.02;778;4118.5
15-09-03;13:33;42.1;259.1;4.9;248.2;50.02;1188;4118.5
15-09-03;13:36;42.8;251.2;4.8;247.3;50.06;1185;4118.6
15-09-03;13:39;42.8;247.2;4.7;248.2;50.08;1150;4118.6
15-09-03;13:42;43.1;243.0;1.3;245.3;50.06;330;4118.7
15-09-03;13:45;41.5;260.0;0.9;244.3;50.05;196;4118.7
15-09-03;13:48;40.9;263.8;0.9;247.3;50.06;208;4118.7
15-09-03;13:51;40.7;272.9;1.0;245.3;50.06;244;4118.7
15-09-03;13:54;40.9;256.3;5.0;248.2;50.06;1248;4118.8
15-09-03;13:57;41.6;260.8;5.0;249.2;50.07;1231;4118.8
15-09-03;14:00;42.0;257.3;4.8;247.3;50.07;1177;4118.9
15-09-03;14:03;41.6;251.6;0.9;245.3;50.05;217;4118.9
15-09-03;14:06;42.2;248.7;4.6;247.3;50.01;1146;4119.0
15-09-03;14:09;42.3;249.0;4.6;246.3;50.03;1128;4119.0
15-09-03;14:12;42.5;249.4;4.6;246.3;50.05;1127;4119.1
15-09-03;14:15;42.8;246.6;4.7;246.3;50.03;1129;4119.1
15-09-03;14:18;42.9;250.0;4.5;247.3;50.05;1110;4119.2
15-09-03;14:21;43.0;249.3;4.4;247.3;50.03;1091;4119.2
15-09-03;14:24;43.0;248.5;4.5;247.3;50.03;1091;4119.3
15-09-03;14:27;43.1;247.7;4.4;247.3;50.10;1093;4119.3
15-09-03;14:30;43.2;252.0;4.5;247.3;50.07;1102;4119.4
15-09-03;14:33;43.4;249.1;4.4;247.3;50.06;1086;4119.5
15-09-03;14:36;43.2;249.7;4.4;247.3;50.07;1072;4119.5
15-09-03;14:39;43.4;239.2;4.4;247.3;50.06;1093;4119.6
15-09-03;14:42;43.2;252.6;4.6;248.2;50.05;1125;4119.6
15-09-03;14:45;43.1;251.0;4.4;248.2;50.06;1085;4119.7
15-09-03;14:48;43.4;247.4;4.4;248.2;50.04;1066;4119.7
15-09-03;14:51;43.6;246.9;4.3;247.3;50.07;1072;4119.8
15-09-03;14:54;43.4;233.7;4.2;247.3;50.06;1042;4119.8
15-09-03;14:57;43.5;243.7;4.6;248.2;50.07;1107;4119.9
15-09-03;15:00;43.5;240.2;4.5;248.2;50.01;1107;4119.9
15-09-03;15:03;43.5;231.7;4.1;248.2;50.03;1034;4120.0
15-09-03;15:06;43.4;254.1;1.7;247.3;50.02;431;4120.0
15-09-03;15:09;42.5;215.3;2.3;248.2;50.03;585;4120.0
15-09-03;15:12;42.5;254.7;2.4;249.2;50.05;596;4120.1
15-09-03;15:15;42.7;244.4;4.3;248.2;50.13;1078;4120.1
15-09-03;15:18;42.9;226.4;4.2;249.2;50.07;1009;4120.2
15-09-03;15:21;43.0;261.4;4.2;248.2;50.06;1039;4120.2
15-09-03;15:24;43.2;250.0;4.1;248.2;50.05;1015;4120.3
15-09-03;15:27;43.4;250.3;4.1;248.2;50.08;1023;4120.3
15-09-03;15:30;43.1;257.9;4.2;249.2;50.02;996;4120.4
15-09-03;15:33;43.0;254.2;4.1;248.2;49.98;1008;4120.4
15-09-03;15:36;42.9;258.2;3.8;248.2;50.03;933;4120.5
15-09-03;15:39;42.5;220.7;2.3;248.2;50.04;554;4120.5
15-09-03;15:42;42.7;253.5;3.7;247.3;50.02;927;4120.6
15-09-03;15:45;42.3;259.7;1.0;246.3;50.04;224;4120.6
15-09-03;15:48;41.6;258.9;0.9;245.3;50.03;210;4120.6
15-09-03;15:51;41.4;254.2;2.7;248.2;50.02;695;4120.6
15-09-03;15:54;41.5;246.8;3.3;248.2;50.07;798;4120.7
15-09-03;15:57;41.9;263.9;3.5;249.2;50.05;866;4120.7
15-09-03;16:00;41.7;257.5;3.6;249.2;49.97;857;4120.7
15-09-03;16:03;41.4;258.5;0.7;246.3;50.04;175;4120.8
15-09-03;16:06;41.0;263.6;3.4;247.3;50.03;851;4120.8
15-09-03;16:09;41.5;246.2;3.2;247.3;50.06;775;4120.8
15-09-03;16:12;41.4;260.0;3.3;248.2;50.05;823;4120.9
15-09-03;16:15;40.7;251.9;0.8;245.3;50.04;210;4120.9
15-09-03;16:18;41.0;266.1;3.3;247.3;50.03;800;4120.9
15-09-03;16:21;41.3;261.1;3.0;246.3;50.02;762;4121.0
15-09-03;16:24;41.4;258.2;3.1;246.3;50.05;747;4121.0
15-09-03;16:27;41.2;251.3;2.9;248.2;50.04;711;4121.0
15-09-03;16:30;41.3;252.6;2.9;247.3;49.98;681;4121.1
15-09-03;16:33;41.2;260.5;2.7;247.3;50.03;665;4121.1
15-09-03;16:36;40.9;257.8;2.1;245.3;50.01;501;4121.1
15-09-03;16:39;40.7;247.9;2.0;246.3;50.00;481;4121.2
15-09-03;16:42;40.6;258.1;2.2;246.3;50.02;537;4121.2
15-09-03;16:45;40.7;262.5;2.3;247.3;50.05;542;4121.2
15-09-03;16:48;40.4;271.1;2.6;247.3;50.02;640;4121.2
15-09-03;16:51;40.6;262.5;2.5;247.3;50.05;619;4121.3
15-09-03;16:54;40.6;259.5;2.5;248.2;50.06;608;4121.3
