data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-09-03;16:57;40.5;273.9;1.9;247.3;50.06;461;4121.3
15-09-03;17:00;40.5;270.9;2.4;248.2;50.06;584;4121.4
15-09-03;17:03;40.1;262.2;0.8;246.3;50.05;200;4121.4
15-09-03;17:06;39.4;271.1;0.7;247.3;50.06;160;4121.4
15-09-03;17:09;39.5;284.7;1.4;247.3;50.06;359;4121.4
15-09-03;17:12;39.4;273.3;1.7;246.3;50.01;397;4121.4
15-09-03;17:15;39.5;277.5;2.1;247.3;50.04;503;4121.5
15-09-03;17:18;39.4;275.9;2.1;246.3;50.05;509;4121.5
15-09-03;17:21;39.5;278.0;2.0;247.3;50.03;470;4121.5
15-09-03;17:24;39.7;277.4;1.8;246.3;50.03;452;4121.5
15-09-03;17:27;39.3;273.0;1.8;248.2;50.03;439;4121.5
15-09-03;17:30;39.5;269.9;1.7;248.2;50.03;421;4121.6
15-09-03;17:33;39.4;272.9;1.7;246.3;50.04;402;4121.6
15-09-03;17:36;39.3;275.3;1.4;247.3;50.07;328;4121.6
15-09-03;17:39;39.1;267.9;1.2;246.3;50.04;282;4121.6
15-09-03;17:42;39.0;273.4;0.8;246.3;50.04;208;4121.6
15-09-03;17:45;38.4;273.6;0.4;245.3;50.02;90;4121.6
15-09-03;17:48;38.3;268.5;0.3;246.3;50.04;58;4121.6
15-09-03;17:51;37.9;263.3;0.2;245.3;50.03;38;4121.6
15-09-03;17:54;37.8;260.1;0.2;247.3;50.09;37;4121.6
15-09-03;17:57;37.6;260.7;0.2;247.3;50.05;40;4121.6
15-09-03;18:00;37.2;262.3;0.2;246.3;50.05;45;4121.6
15-09-03;18:03;37.1;264.4;0.3;245.3;50.07;50;4121.7
15-09-03;18:06;37.0;263.5;0.3;246.3;50.08;56;4121.7
15-09-03;18:09;37.0;274.0;0.3;245.3;50.05;50;4121.7
15-09-03;18:12;36.8;266.8;0.2;245.3;50.06;35;4121.7
15-09-03;18:15;36.7;264.2;0.1;245.3;50.07;31;4121.7
15-09-03;18:18;36.4;256.6;0.1;245.3;50.05;26;4121.7
15-09-03;18:21;36.3;250.6;0.1;246.3;50.04;23;4121.7
15-09-03;18:24;36.3;241.1;0.1;246.3;50.06;23;4121.7
15-09-03;18:27;36.1;253.8;0.1;247.3;50.10;19;4121.7
15-09-03;18:30;36.1;243.7;0.1;245.3;50.07;18;4121.7
15-09-03;18:33;35.9;256.4;0.1;246.3;50.03;15;4121.7
15-09-03;18:36;35.7;240.8;0.1;244.3;50.01;11;4121.7
15-09-03;18:39;35.6;247.2;0.0;245.3;50.03;7;4121.7
15-09-03;18:42;35.5;246.6;0.0;245.3;50.03;2;4121.7
15-09-03;18:45;35.4;248.4;0.0;246.3;50.03;0;4121.7
15-09-03;18:48;35.3;218.7;0.0;246.3;50.04;1;4121.7
15-09-03;18:51;35.0;211.5;0.0;246.3;50.03;0;4121.7
15-09-03;18:54;34.9;247.8;0.0;245.3;50.06;0;4121.7
15-09-03;18:57;34.8;273.6;0.0;245.3;50.04;0;4121.7
15-09-03;19:00;34.7;264.5;0.0;245.3;50.05;0;4121.7
15-09-03;19:03;34.6;244.6;0.0;245.3;50.09;0;4121.7
15-09-03;19:06;34.5;214.3;0.0;245.3;50.09;0;4121.7
15-09-03;19:09;34.4;182.3;0.0;245.3;50.06;0;4121.7
15-09-03;19:12;34.2;150.1;0.0;246.3;50.08;0;4121.7
15-09-03;19:15;34.1;114.8;0.0;245.3;50.06;0;4121.7
15-09-04;09:21;31.0;267.6;0.1;243.4;50.04;18;4121.7
15-09-04;09:24;31.0;256.0;0.1;243.4;50.05;13;4121.7
15-09-04;09:27;30.9;252.2;0.0;243.4;50.05;8;4121.7
15-09-04;09:30;31.1;246.0;0.0;243.4;50.05;9;4121.7
15-09-04;09:33;31.1;249.7;0.0;243.4;50.06;9;4121.7
15-09-04;09:36;31.1;249.9;0.0;242.4;50.04;10;4121.7
15-09-04;09:39;31.1;260.8;0.0;243.4;50.05;11;4121.7
15-09-04;09:42;31.4;248.2;0.1;243.4;50.06;16;4121.7
15-09-04;09:45;31.4;259.7;0.1;244.3;50.05;18;4121.7
15-09-04;09:48;31.4;251.6;0.1;244.3;50.02;18;4121.7
15-09-04;09:51;31.5;268.5;0.1;243.4;50.03;21;4121.7
15-09-04;09:54;31.5;262.0;0.1;243.4;50.07;23;4121.7
15-09-04;09:57;31.5;260.1;0.1;244.3;50.07;21;4121.7
15-09-04;10:00;31.5;263.0;0.0;244.3;50.06;30;4121.7
15-09-04;10:03;31.6;264.6;0.3;243.4;50.02;55;4121.7
15-09-04;10:06;31.7;280.2;0.4;244.3;50.06;73;4121.7
15-09-04;10:09;31.9;296.0;0.5;244.3;50.05;96;4121.7
15-09-04;10:12;32.0;300.0;0.6;244.3;50.06;119;4121.7
15-09-04;10:15;32.2;293.1;0.5;244.3;50.10;114;4121.7
15-09-04;10:18;32.0;4.8;0.6;244.3;50.06;128;4121.7
15-09-04;10:21;32.3;292.2;0.5;244.3;50.05;108;4121.7
15-09-04;10:24;32.3;292.6;0.5;244.3;50.05;106;4121.7
15-09-04;10:27;32.3;286.5;0.5;244.3;50.07;96;4121.7
15-09-04;10:30;32.4;304.6;0.6;243.4;50.05;133;4121.7
15-09-04;10:33;32.4;292.9;0.7;244.3;50.03;146;4121.7
15-09-04;10:36;32.7;289.0;0.5;243.4;50.05;104;4121.7
15-09-04;10:39;32.4;286.5;0.4;243.4;50.06;81;4121.7
15-09-04;10:42;32.5;290.7;0.4;243.4;50.06;82;4121.7
15-09-04;10:45;32.6;286.3;0.5;244.3;50.06;93;4121.8
15-09-04;10:48;32.5;284.7;0.5;243.4;50.05;91;4121.8
15-09-04;10:51;32.5;285.3;0.5;243.4;50.06;110;4121.8
15-09-04;10:54;32.7;298.9;0.6;243.4;50.06;125;4121.8
15-09-04;10:57;32.9;288.1;0.6;244.3;50.04;132;4121.8
15-09-04;11:00;32.7;298.3;0.7;245.3;50.04;150;4121.8
15-09-04;11:03;32.9;291.6;0.7;244.3;50.04;155;4121.8
15-09-04;11:06;33.1;302.7;0.7;244.3;50.04;166;4121.8
15-09-04;11:09;33.1;294.7;0.8;244.3;50.04;184;4121.8
15-09-04;11:12;33.1;301.7;0.9;244.3;50.04;197;4121.8
15-09-04;11:15;33.1;302.4;0.8;244.3;50.02;185;4121.8
15-09-04;11:18;33.3;290.6;0.4;244.3;50.06;96;4121.8
15-09-04;11:21;33.1;286.2;0.5;243.4;50.06;93;4121.8
15-09-04;11:24;33.1;276.2;0.4;243.4;50.06;85;4121.8
15-09-04;11:27;32.9;271.8;0.2;243.4;50.06;43;4121.8
15-09-04;11:30;33.0;271.1;0.3;244.3;50.05;54;4121.8
15-09-04;11:33;33.0;277.0;0.4;243.4;50.03;70;4121.8
15-09-04;11:36;33.2;278.4;0.4;243.4;50.04;58;4121.9
15-09-04;11:39;33.0;279.9;0.3;243.4;50.06;57;4121.9
15-09-04;11:42;33.0;285.6;0.4;244.3;50.01;83;4121.9
15-09-04;11:45;32.9;287.9;0.4;243.4;50.04;68;4121.9
15-09-04;11:48;33.1;279.1;0.3;243.4;50.06;49;4121.9
15-09-04;11:51;32.7;275.0;0.3;243.4;50.10;54;4121.9
15-09-04;11:54;33.0;280.6;0.4;244.3;50.06;78;4121.9
15-09-04;11:57;32.9;284.4;0.4;243.4;50.04;71;4121.9
15-09-04;12:00;32.9;270.2;0.2;243.4;50.02;50;4121.9
15-09-04;12:03;32.9;284.6;0.4;243.4;50.05;56;4121.9
15-09-04;12:06;32.9;263.2;0.2;243.4;50.07;38;4121.9
15-09-04;12:09;32.9;261.1;0.2;244.3;50.06;34;4121.9
15-09-04;12:12;32.7;261.6;0.1;242.4;50.07;32;4121.9
15-09-04;12:15;32.5;265.5;0.2;243.4;50.05;42;4121.9
15-09-04;12:18;32.7;270.7;0.1;243.4;50.07;24;4121.9
15-09-04;12:21;32.6;259.7;0.1;244.3;50.08;30;4121.9
15-09-04;12:24;32.7;267.1;0.2;243.4;50.06;46;4121.9
15-09-04;12:27;32.5;277.8;0.3;243.4;50.04;57;4121.9
15-09-04;12:30;32.7;288.4;0.4;242.4;50.04;79;4121.9
15-09-04;12:33;32.7;292.2;0.5;245.3;50.08;108;4121.9
15-09-04;12:36;32.9;294.4;0.5;243.4;50.05;103;4121.9
15-09-04;12:39;32.9;295.0;0.4;244.3;50.08;91;4121.9
15-09-04;12:42;32.9;284.1;0.3;244.3;50.04;58;4121.9
15-09-04;12:45;32.9;279.0;0.3;243.4;50.06;51;4121.9
15-09-04;12:48;32.9;269.0;0.2;244.3;50.04;47;4121.9
15-09-04;12:51;32.6;277.7;0.4;244.3;50.06;65;4121.9
15-09-04;12:54;32.7;281.3;0.4;244.3;50.04;71;4121.9
15-09-04;12:57;32.9;285.6;0.4;244.3;50.07;74;4121.9
15-09-04;13:00;32.9;285.7;0.4;245.3;50.07;75;4121.9
15-09-04;13:03;32.9;271.5;0.4;245.3;50.04;59;4121.9
15-09-04;13:06;32.9;279.4;0.3;246.3;50.05;52;4121.9
15-09-04;13:09;32.9;274.9;0.3;245.3;50.06;50;4121.9
15-09-04;13:12;32.7;279.3;0.4;244.3;50.04;58;4121.9
15-09-04;13:15;32.9;287.8;0.3;244.3;50.06;59;4121.9
15-09-04;13:18;32.7;277.5;0.4;244.3;50.07;72;4122.0
15-09-04;13:21;33.0;292.5;0.6;244.3;50.06;128;4122.0
15-09-04;13:24;33.1;300.1;0.7;244.3;50.05;158;4122.0
15-09-04;13:27;33.2;294.7;0.9;244.3;50.10;198;4122.0
15-09-04;13:30;33.3;301.7;0.7;244.3;50.04;146;4122.0
15-09-04;13:33;33.0;295.1;0.8;245.3;50.05;179;4122.0
15-09-04;13:36;33.3;302.7;0.8;245.3;50.05;184;4122.0
15-09-04;13:39;33.3;296.3;0.7;245.3;50.04;153;4122.0
15-09-04;13:42;33.2;291.2;0.6;245.3;50.08;140;4122.0
15-09-04;13:45;33.3;291.9;0.7;245.3;50.03;170;4122.0
15-09-04;13:48;33.4;291.5;0.8;245.3;50.04;200;4122.0
15-09-04;13:51;33.4;293.8;0.8;245.3;50.06;193;4122.0
15-09-04;13:54;33.7;295.8;0.9;246.3;50.07;212;4122.1
15-09-04;13:57;33.7;302.3;1.0;246.3;50.06;242;4122.1
15-09-04;14:00;33.8;299.7;1.0;246.3;50.05;240;4122.1
15-09-04;14:03;33.9;300.5;1.3;245.3;50.04;293;4122.1
15-09-04;14:06;34.0;301.3;1.3;247.3;50.03;317;4122.1
15-09-04;14:09;34.0;297.8;1.0;245.3;50.03;245;4122.1
15-09-04;14:12;33.7;298.2;0.9;245.3;50.02;190;4122.1
15-09-04;14:15;33.7;286.8;0.7;245.3;50.06;139;4122.1
15-09-04;14:18;33.8;295.6;0.9;245.3;50.04;218;4122.1
15-09-04;14:21;33.9;303.3;1.6;245.3;50.03;374;4122.2
15-09-04;14:24;34.4;302.3;1.5;246.3;50.05;372;4122.2
15-09-04;14:27;34.2;295.4;1.2;246.3;50.09;308;4122.2
15-09-04;14:30;34.2;292.8;1.1;245.3;50.05;245;4122.2
15-09-04;14:33;34.4;293.4;0.8;246.3;50.06;163;4122.2
15-09-04;14:36;34.0;287.1;0.5;245.3;50.05;100;4122.2
15-09-04;14:39;33.9;287.8;0.4;245.3;50.07;93;4122.2
15-09-04;14:42;33.9;297.5;0.7;246.3;50.05;155;4122.2
15-09-04;14:45;34.4;302.4;0.9;246.3;50.07;212;4122.2
15-09-04;14:48;34.1;4.8;1.2;246.3;50.03;316;4122.3
15-09-04;14:51;34.2;303.3;1.2;246.3;50.06;285;4122.3
15-09-04;14:54;34.4;276.5;1.8;247.3;50.06;453;4122.3
15-09-04;14:57;34.8;290.6;5.5;249.2;50.05;1368;4122.3
15-09-04;15:00;35.9;270.5;5.1;249.2;50.06;1244;4122.4
15-09-04;15:03;36.0;264.8;1.2;247.3;50.06;314;4122.4
15-09-04;15:06;35.7;267.1;0.9;246.3;50.04;232;4122.4
15-09-04;15:09;35.2;280.3;0.7;245.3;49.99;132;4122.5
15-09-04;15:12;35.0;274.3;0.5;247.3;50.03;93;4122.5
15-09-04;15:15;34.7;285.2;0.4;246.3;50.01;100;4122.5
15-09-04;15:18;34.8;269.5;2.8;248.2;50.03;667;4122.5
15-09-04;15:21;36.0;276.7;4.4;249.2;50.06;1072;4122.5
15-09-04;15:24;50.0;269.9;4.6;249.2;50.04;1126;4122.6
15-09-04;15:27;36.9;270.5;4.3;250.2;50.07;1068;4122.6
15-09-04;15:30;37.2;268.6;4.1;249.2;50.04;1003;4122.7
15-09-04;15:33;37.2;265.4;4.0;248.2;50.05;970;4122.7
15-09-04;15:36;37.6;263.0;3.7;248.2;50.06;933;4122.8
15-09-04;15:39;37.9;262.0;3.8;248.2;50.05;934;4122.8
15-09-04;15:42;38.2;261.9;3.8;248.2;50.07;948;4122.9
15-09-04;15:45;37.5;272.0;1.0;247.3;50.05;220;4122.9
15-09-04;15:48;37.0;266.7;0.8;247.3;50.05;172;4122.9
15-09-04;15:51;37.7;272.1;4.2;249.2;50.06;1023;4122.9
15-09-04;15:54;38.2;262.3;4.1;249.2;50.05;1038;4123.0
15-09-04;15:57;38.2;278.3;2.3;248.2;50.05;577;4123.0
15-09-04;16:00;37.7;263.5;1.2;247.3;50.03;302;4123.0
15-09-04;16:03;37.5;259.2;0.8;247.3;50.00;152;4123.1
15-09-04;16:06;37.4;274.3;0.6;245.3;50.02;141;4123.1
15-09-04;16:09;36.9;255.4;0.8;247.3;50.05;217;4123.1
15-09-04;16:12;37.2;269.6;3.3;248.2;50.07;800;4123.1
15-09-04;16:15;37.7;275.6;3.3;248.2;50.07;793;4123.1
15-09-04;16:18;37.9;269.9;3.0;249.2;50.03;741;4123.2
15-09-04;16:21;37.8;258.2;0.9;246.3;50.06;209;4123.2
15-09-04;16:24;37.4;267.9;0.7;247.3;50.06;154;4123.2
15-09-04;16:27;37.1;237.0;0.5;246.3;50.10;130;4123.2
15-09-04;16:30;36.8;272.3;0.6;246.3;50.08;128;4123.2
15-09-04;16:33;36.8;288.8;0.6;246.3;50.08;155;4123.2
15-09-04;16:36;36.8;287.5;2.6;248.2;50.05;596;4123.3
15-09-04;16:39;37.5;281.5;2.9;248.2;50.08;702;4123.3
15-09-04;16:42;37.5;280.0;2.7;248.2;50.06;646;4123.3
15-09-04;16:45;37.6;273.0;2.2;248.2;50.06;514;4123.4
15-09-04;16:48;37.7;276.4;2.7;249.2;50.10;658;4123.4
15-09-04;16:51;37.7;274.3;2.3;248.2;50.07;578;4123.4
15-09-04;16:54;37.6;276.5;2.3;247.3;50.07;567;4123.4
15-09-04;16:57;37.7;273.0;2.2;247.3;50.09;536;4123.5
15-09-04;17:00;37.5;300.2;1.1;247.3;50.08;262;4123.5
15-09-04;17:03;37.6;277.7;2.4;248.2;50.08;581;4123.5
15-09-04;17:06;37.7;274.9;2.3;247.3;50.08;566;4123.5
15-09-04;17:09;37.9;275.3;2.1;248.2;50.04;512;4123.6
15-09-04;17:12;37.7;276.5;2.0;248.2;50.05;484;4123.6
15-09-04;17:15;37.6;231.8;1.1;247.3;50.04;276;4123.6
15-09-04;17:18;37.2;278.9;0.7;247.3;50.06;139;4123.6
15-09-04;17:21;37.1;278.1;1.5;248.2;50.04;388;4123.6
15-09-04;17:24;37.2;271.2;1.4;247.3;50.05;351;4123.7
15-09-04;17:27;37.0;297.0;0.5;247.3;50.06;101;4123.7
15-09-04;17:30;37.1;262.6;1.4;249.2;50.07;330;4123.7
15-09-04;17:33;37.0;274.5;1.5;248.2;50.08;349;4123.7
15-09-04;17:36;36.8;286.9;1.2;248.2;50.04;292;4123.7
15-09-04;17:39;37.0;283.8;1.3;248.2;50.05;316;4123.7
15-09-04;17:42;36.8;277.8;1.2;248.2;50.06;295;4123.7
15-09-04;17:45;36.8;278.4;1.2;247.3;50.05;281;4123.8
15-09-04;17:48;36.8;278.0;1.1;247.3;50.06;265;4123.8
15-09-04;17:51;36.7;282.7;1.0;247.3;50.08;239;4123.8
15-09-04;17:54;36.8;278.1;0.9;248.2;50.07;216;4123.8
15-09-04;17:57;36.5;280.3;0.8;248.2;50.08;194;4123.8
15-09-04;18:00;36.4;278.7;0.3;248.2;50.11;64;4123.8
15-09-04;18:03;36.0;282.7;0.4;250.2;50.09;67;4123.8
15-09-04;18:06;36.3;282.4;0.8;246.3;50.08;162;4123.8
15-09-04;18:09;36.0;283.4;0.7;245.3;50.06;144;4123.8
15-09-04;18:12;36.0;275.9;0.4;245.3;50.06;76;4123.8
15-09-04;18:15;35.9;275.0;0.5;245.3;50.05;96;4123.8
15-09-04;18:18;35.7;263.9;0.3;245.3;50.05;59;4123.8
15-09-04;18:21;35.6;273.4;0.4;244.3;50.02;82;4123.8
15-09-04;18:24;35.6;273.4;0.4;244.3;50.04;64;4123.8
15-09-04;18:27;35.4;261.6;0.1;244.3;50.01;24;4123.8
15-09-04;18:30;35.0;251.0;0.1;243.4;50.01;22;4123.8
15-09-04;18:33;35.0;255.1;0.1;242.4;50.03;23;4123.8
15-09-04;18:36;35.0;267.1;0.0;244.3;50.01;15;4123.8
15-09-04;18:39;34.9;264.6;0.1;243.4;50.04;29;4123.8
15-09-04;18:42;34.8;258.5;0.1;243.4;50.03;22;4123.8
15-09-04;18:45;34.9;258.8;0.1;245.3;50.00;17;4123.9
15-09-04;18:48;34.7;256.4;0.0;244.3;50.06;10;4123.9
15-09-04;18:51;34.6;245.8;0.0;243.4;50.01;4;4123.9
15-09-04;18:54;34.4;233.7;0.0;243.4;50.03;2;4123.9
15-09-04;18:57;34.2;169.4;0.0;243.4;50.05;0;4123.9
15-09-04;19:00;34.1;103.7;0.0;243.4;50.09;0;4123.9
15-09-05;07:00;30.1;272.4;0.1;244.3;50.05;18;4123.9
15-09-05;07:03;30.3;270.7;0.1;243.4;50.04;21;4123.9
15-09-05;07:06;30.3;270.2;0.1;243.4;50.03;24;4123.9
15-09-05;07:09;30.5;266.1;0.1;242.4;50.01;26;4123.9
15-09-05;07:12;30.8;267.3;0.1;242.4;50.03;27;4123.9
15-09-05;07:15;30.5;266.6;0.1;244.3;50.06;30;4123.9
15-09-05;07:18;30.8;275.0;0.1;243.4;50.01;29;4123.9
15-09-05;07:21;31.0;267.7;0.1;242.4;50.01;30;4123.9
15-09-05;07:24;30.8;262.9;0.1;244.3;50.07;29;4123.9
15-09-05;07:27;31.1;274.5;0.1;243.4;50.05;32;4123.9
15-09-05;07:30;31.1;279.9;0.2;243.4;50.01;43;4123.9
15-09-05;07:33;31.2;278.7;0.3;244.3;50.02;51;4123.9
15-09-05;07:36;31.2;280.5;0.3;244.3;50.00;52;4123.9
15-09-05;07:39;31.2;268.5;0.3;243.4;50.00;53;4123.9
15-09-05;07:42;31.5;279.6;0.3;243.4;50.00;54;4123.9
15-09-05;07:45;31.6;289.1;0.3;243.4;50.07;61;4123.9
15-09-05;07:48;31.7;284.0;0.3;243.4;50.02;63;4123.9
15-09-05;07:51;31.9;283.8;0.4;243.4;50.01;60;4123.9
15-09-05;07:54;32.0;279.4;0.3;244.3;49.99;57;4123.9
15-09-05;07:57;31.8;279.6;0.3;244.3;50.01;57;4123.9
15-09-05;08:00;31.9;284.6;0.3;243.4;50.05;57;4123.9
15-09-05;08:03;32.2;278.9;0.3;242.4;50.04;63;4123.9
15-09-05;08:06;32.3;282.8;0.4;242.4;50.05;74;4123.9
15-09-05;08:09;32.2;286.9;0.4;243.4;50.04;77;4123.9
15-09-05;08:12;32.4;290.7;0.4;243.4;50.04;72;4123.9
15-09-05;08:15;32.5;288.8;0.3;243.4;50.06;63;4123.9
15-09-05;08:18;32.5;286.2;0.4;242.4;50.07;60;4123.9
15-09-05;08:21;32.6;284.4;0.3;243.4;50.03;59;4123.9
15-09-05;08:24;32.5;286.5;0.4;245.3;50.02;61;4123.9
15-09-05;08:27;32.6;292.6;0.4;244.3;50.06;75;4123.9
15-09-05;08:30;32.7;286.2;0.5;245.3;50.05;82;4123.9
15-09-05;08:33;32.9;296.6;0.5;244.3;50.02;98;4123.9
15-09-05;08:36;33.1;293.4;0.5;244.3;50.05;115;4123.9
15-09-05;08:39;33.1;293.2;0.5;245.3;50.01;117;4123.9
15-09-05;08:42;33.2;291.2;0.6;244.3;50.04;114;4123.9
15-09-05;08:45;33.2;298.5;0.5;244.3;50.03;112;4124.0
15-09-05;08:48;33.3;291.6;0.5;242.4;50.03;107;4124.0
15-09-05;08:51;33.3;287.6;0.5;244.3;50.08;110;4124.0
15-09-05;08:54;33.4;290.7;0.6;243.4;50.02;124;4124.0
15-09-05;08:57;33.4;299.2;0.6;243.4;50.06;131;4124.0
15-09-05;09:00;33.4;298.0;0.5;244.3;50.08;134;4124.0
15-09-05;09:03;33.4;298.8;0.6;244.3;50.06;133;4124.0
15-09-05;09:06;33.5;294.7;0.6;243.4;50.05;124;4124.0
15-09-05;09:09;33.7;289.0;0.5;242.4;50.06;104;4124.0
15-09-05;09:12;33.5;293.2;0.5;243.4;50.05;111;4124.0
15-09-05;09:15;33.7;292.6;0.5;243.4;50.04;116;4124.0
15-09-05;09:18;33.5;284.4;0.5;243.4;50.02;110;4124.0
15-09-05;09:21;33.8;294.7;0.5;243.4;50.03;123;4124.0
15-09-05;09:24;33.7;292.0;0.7;243.4;50.03;133;4124.0
15-09-05;09:27;33.9;300.5;0.6;243.4;50.03;146;4124.0
15-09-05;09:30;34.0;295.6;0.7;244.3;50.05;138;4124.0
15-09-05;09:33;33.9;294.4;0.6;242.4;50.06;139;4124.1
15-09-05;09:36;34.0;287.8;0.6;243.4;50.07;130;4124.1
15-09-05;09:39;34.1;291.3;0.5;244.3;50.08;111;4124.1
15-09-05;09:42;34.0;288.8;0.4;244.3;50.07;103;4124.1
15-09-05;09:45;34.0;291.5;0.5;242.4;50.01;94;4124.1
15-09-05;09:48;34.0;292.2;0.4;243.4;50.04;95;4124.1
15-09-05;09:51;34.0;287.2;0.4;243.4;50.03;84;4124.1
15-09-05;09:54;33.9;294.2;0.5;242.4;50.04;108;4124.1
15-09-05;09:57;34.0;296.7;0.6;243.4;50.06;119;4124.1
15-09-05;10:00;34.0;294.7;0.5;243.4;50.08;114;4124.1
15-09-05;10:03;34.0;294.7;0.5;243.4;50.06;117;4124.1
15-09-05;10:06;34.2;286.8;0.6;243.4;50.02;116;4124.1
15-09-05;10:09;34.2;293.5;0.6;244.3;50.07;127;4124.1
15-09-05;10:12;34.2;289.5;0.6;243.4;50.04;125;4124.1
15-09-05;10:15;34.1;294.8;0.6;242.4;50.07;123;4124.1
15-09-05;10:18;34.2;286.8;0.5;243.4;50.05;99;4124.1
15-09-05;10:21;34.1;286.3;0.5;244.3;50.02;108;4124.1
15-09-05;10:24;34.0;286.9;0.7;243.4;50.05;148;4124.1
15-09-05;10:27;34.5;288.8;0.8;243.4;50.04;171;4124.2
15-09-05;10:30;34.2;288.8;0.6;242.4;50.02;123;4124.2
15-09-05;10:33;34.2;284.0;0.6;243.4;50.03;126;4124.2
15-09-05;10:36;34.2;285.7;0.6;243.4;50.05;112;4124.2
15-09-05;10:39;34.1;291.0;0.6;243.4;50.08;133;4124.2
15-09-05;10:42;34.1;284.7;0.5;243.4;50.06;95;4124.2
15-09-05;10:45;34.0;286.9;0.4;245.3;50.07;71;4124.2
15-09-05;10:48;34.1;274.8;0.5;246.3;50.06;105;4124.2
15-09-05;10:51;34.2;289.3;0.7;245.3;50.00;126;4124.2
15-09-05;10:54;34.1;299.2;0.9;247.3;50.07;198;4124.2
15-09-05;10:57;34.5;304.6;1.0;245.3;50.06;236;4124.2
15-09-05;11:00;34.2;296.1;0.6;245.3;50.05;133;4124.2
15-09-05;11:03;34.4;295.0;0.7;246.3;50.06;150;4124.2
15-09-05;11:06;34.5;290.9;0.6;246.3;50.04;135;4124.2
15-09-05;11:09;34.7;294.2;1.0;246.3;50.02;230;4124.3
15-09-05;11:12;34.5;300.7;0.7;246.3;50.04;178;4124.3
15-09-05;11:15;34.4;294.2;1.0;246.3;50.05;232;4124.3
15-09-05;11:18;34.5;294.1;0.7;246.3;50.04;153;4124.3
15-09-05;11:21;34.5;289.1;0.7;246.3;50.03;139;4124.3
15-09-05;11:24;34.5;284.4;0.9;246.3;50.05;189;4124.3
15-09-05;11:27;34.5;289.3;1.0;246.3;50.05;245;4124.3
15-09-05;11:30;34.8;293.9;1.7;246.3;49.99;383;4124.3
15-09-05;11:33;34.9;291.9;1.3;246.3;50.03;299;4124.3
15-09-05;11:36;34.9;297.8;1.1;246.3;50.07;271;4124.4
15-09-05;11:39;34.8;297.6;1.3;246.3;50.07;305;4124.4
15-09-05;11:42;34.9;297.5;1.2;245.3;50.08;303;4124.4
15-09-05;11:45;35.0;285.6;1.4;246.3;50.05;349;4124.4
15-09-05;11:48;35.0;292.0;1.1;246.3;50.05;260;4124.4
15-09-05;11:51;35.0;292.5;1.1;247.3;50.07;235;4124.4
15-09-05;11:54;35.3;286.3;1.1;247.3;50.05;247;4124.4
15-09-05;11:57;35.2;290.9;1.2;246.3;50.06;303;4124.5
15-09-05;12:00;35.3;291.3;1.8;247.3;50.01;437;4124.5
15-09-05;12:03;35.5;4.8;1.7;247.3;50.02;427;4124.5
15-09-05;12:06;35.5;286.0;2.2;247.3;50.04;556;4124.5
15-09-05;12:09;36.0;4.8;1.8;247.3;50.02;443;4124.5
15-09-05;12:12;36.0;282.2;1.4;246.3;50.05;351;4124.6
15-09-05;12:15;36.0;289.8;1.5;247.3;50.06;354;4124.6
15-09-05;12:18;35.9;287.2;1.3;247.3;50.02;290;4124.6
15-09-05;12:21;35.9;283.3;1.0;247.3;50.05;250;4124.6
15-09-05;12:24;35.9;288.5;1.0;246.3;50.08;231;4124.6
15-09-05;12:27;35.9;288.8;0.9;246.3;50.05;200;4124.6
15-09-05;12:30;35.9;288.7;1.0;246.3;50.07;239;4124.6
15-09-05;12:33;35.6;290.3;0.8;246.3;50.06;193;4124.7
15-09-05;12:36;35.7;287.5;1.1;246.3;50.10;246;4124.7
15-09-05;12:39;35.7;297.3;1.2;247.3;50.02;306;4124.7
15-09-05;12:42;36.5;274.9;3.7;248.2;50.05;1109;4124.7
15-09-05;12:45;36.4;283.7;1.7;247.3;50.02;430;4124.7
15-09-05;12:48;36.7;279.1;3.1;249.2;50.04;744;4124.8
15-09-05;12:51;36.4;280.2;1.5;246.3;50.05;382;4124.8
15-09-05;12:54;37.0;291.9;1.9;246.3;50.05;444;4124.8
15-09-05;12:57;36.8;286.2;1.6;247.3;50.04;385;4124.8
15-09-05;13:00;36.7;289.0;1.1;247.3;50.02;256;4124.9
15-09-05;13:03;36.3;279.1;0.7;247.3;50.00;177;4124.9
15-09-05;13:06;36.3;292.2;0.8;246.3;50.09;184;4124.9
15-09-05;13:09;36.0;288.4;0.9;247.3;50.04;195;4124.9
15-09-05;13:12;36.1;293.9;0.9;247.3;50.02;217;4124.9
15-09-05;13:15;36.2;290.6;0.7;247.3;50.06;181;4124.9
15-09-05;13:18;36.1;292.2;0.8;246.3;50.06;180;4124.9
15-09-05;13:21;36.0;286.2;0.7;247.3;50.03;146;4124.9
15-09-05;13:24;35.9;280.0;0.7;246.3;50.00;158;4124.9
15-09-05;13:27;36.0;290.4;0.7;247.3;50.03;170;4124.9
15-09-05;13:30;36.1;285.6;1.1;247.3;50.06;264;4124.9
15-09-05;13:33;36.0;295.4;0.9;246.3;50.05;212;4125.0
15-09-05;13:36;36.1;295.1;0.9;247.3;50.02;206;4125.0
15-09-05;13:39;36.0;291.0;1.2;248.2;50.06;278;4125.0
15-09-05;13:42;35.9;293.8;1.0;247.3;50.03;241;4125.0
15-09-05;13:45;36.0;290.0;1.1;247.3;50.06;253;4125.0
15-09-05;13:48;36.0;302.1;1.3;247.3;50.04;308;4125.0
15-09-05;13:51;36.3;295.4;2.2;248.2;50.05;533;4125.0
15-09-05;13:54;36.7;261.3;2.1;248.2;50.07;548;4125.1
15-09-05;13:57;36.4;289.0;1.7;248.2;50.05;419;4125.1
15-09-05;14:00;36.8;286.2;1.7;249.2;50.04;411;4125.1
15-09-05;14:03;36.8;268.5;2.7;248.2;50.00;678;4125.1
15-09-05;14:06;37.2;256.0;2.1;248.2;50.01;526;4125.2
15-09-05;14:09;37.1;297.9;2.6;248.2;50.03;655;4125.2
15-09-05;14:12;37.9;265.5;5.3;250.2;49.97;1303;4125.3
15-09-05;14:15;38.6;262.2;4.9;250.2;50.04;1217;4125.3
15-09-05;14:18;38.9;260.7;4.6;250.2;50.05;1152;4125.4
15-09-05;14:21;39.0;257.9;4.8;249.2;50.03;1194;4125.4
15-09-05;14:24;38.6;276.4;1.5;248.2;50.04;343;4125.4
15-09-05;14:27;38.7;258.1;4.9;250.2;49.99;1200;4125.5
15-09-05;14:30;39.0;289.0;3.8;249.2;50.03;999;4125.5
15-09-05;14:33;39.4;252.8;5.0;250.2;50.04;1241;4125.6
15-09-05;14:36;40.2;256.9;4.7;250.2;50.04;1177;4125.6
15-09-05;14:39;40.4;252.5;4.7;250.2;50.10;1140;4125.7
15-09-05;14:42;40.8;248.7;4.7;249.2;50.06;1165;4125.7
15-09-05;14:45;40.5;268.0;4.5;250.2;50.08;1114;4125.8
15-09-05;14:48;40.6;261.1;3.3;249.2;50.07;801;4125.8
15-09-05;14:51;40.9;250.1;3.0;248.2;50.04;746;4125.9
15-09-05;14:54;40.4;254.2;2.5;248.2;50.05;641;4125.9
15-09-05;14:57;40.7;247.4;4.3;250.2;50.03;1080;4126.0
15-09-05;15:00;41.0;263.2;4.3;250.2;50.07;1062;4126.0
15-09-05;15:03;41.3;257.9;4.4;250.2;50.02;1091;4126.1
15-09-05;15:06;41.3;252.8;4.1;250.2;50.02;1023;4126.1
15-09-05;15:09;41.0;283.4;3.2;249.2;50.03;792;4126.2
15-09-05;15:12;40.4;264.9;1.1;248.2;50.02;260;4126.2
15-09-05;15:15;40.2;267.6;1.0;247.3;50.10;249;4126.2
15-09-05;15:18;39.7;258.2;3.5;250.2;50.01;882;4126.2
15-09-05;15:21;40.2;280.0;3.5;249.2;50.03;874;4126.3
15-09-05;15:24;40.2;275.0;3.5;249.2;50.05;877;4126.3
15-09-05;15:27;40.5;266.0;2.4;248.2;50.07;638;4126.4
15-09-05;15:30;49.9;266.7;0.8;248.2;50.06;184;4126.4
15-09-05;15:33;39.3;270.2;0.8;247.3;50.06;190;4126.4
15-09-05;15:36;39.2;278.9;1.1;248.2;50.00;273;4126.4
15-09-05;15:39;39.1;283.7;1.3;248.2;50.05;295;4126.4
15-09-05;15:42;39.4;270.5;4.0;250.2;50.07;996;4126.4
15-09-05;15:45;39.1;279.4;1.5;247.3;50.04;349;4126.5
15-09-05;15:48;39.8;264.8;4.2;250.2;50.06;1060;4126.5
15-09-05;15:51;40.1;265.8;3.9;250.2;50.05;967;4126.6
15-09-05;15:54;40.0;262.0;3.4;250.2;50.04;849;4126.6
15-09-05;15:57;39.7;266.8;1.3;248.2;50.05;311;4126.6
15-09-05;16:00;39.4;278.0;2.6;250.2;50.03;659;4126.7
15-09-05;16:03;39.2;272.9;0.8;250.2;50.08;194;4126.7
15-09-05;16:06;38.9;276.7;0.7;248.2;50.06;162;4126.7
15-09-05;16:09;38.4;274.2;0.8;249.2;50.05;190;4126.7
15-09-05;16:12;38.5;284.3;1.0;247.3;50.07;240;4126.7
15-09-05;16:15;38.4;245.3;1.1;248.2;50.08;266;4126.7
15-09-05;16:18;38.3;286.8;1.2;248.2;50.04;313;4126.7
15-09-05;16:21;38.3;271.7;0.9;248.2;50.05;220;4126.8
15-09-05;16:24;38.0;276.2;0.8;248.2;50.02;170;4126.8
15-09-05;16:27;38.2;280.9;3.2;250.2;50.04;801;4126.8
15-09-05;16:30;38.6;273.6;3.0;250.2;50.05;755;4126.8
15-09-05;16:33;38.9;271.2;2.9;249.2;50.04;720;4126.9
15-09-05;16:36;39.2;269.3;2.8;249.2;50.04;697;4126.9
15-09-05;16:39;39.1;270.8;2.7;248.2;50.04;670;4126.9
15-09-05;16:42;38.9;267.4;2.6;249.2;50.03;633;4127.0
15-09-05;16:45;39.1;270.8;2.5;248.2;50.03;629;4127.0
15-09-05;16:48;38.6;263.8;0.6;248.2;49.98;113;4127.0
15-09-05;16:51;38.2;273.9;0.5;248.2;50.03;104;4127.0
15-09-05;16:54;37.9;272.9;0.4;248.2;50.07;98;4127.0
15-09-05;16:57;37.6;268.9;0.5;248.2;50.06;121;4127.0
15-09-05;17:00;37.7;266.0;0.6;246.3;50.08;127;4127.0
15-09-05;17:03;37.7;269.6;0.8;245.3;50.08;161;4127.1
15-09-05;17:06;37.5;275.8;0.6;245.3;50.11;132;4127.1
15-09-05;17:09;37.4;275.6;1.8;245.3;50.05;433;4127.1
15-09-05;17:12;37.4;286.3;0.7;245.3;50.07;171;4127.1
15-09-05;17:15;37.5;285.2;2.0;245.3;50.03;480;4127.1
15-09-05;17:18;37.5;277.4;1.8;245.3;50.03;449;4127.1
15-09-05;17:21;37.8;274.9;1.9;246.3;50.03;450;4127.2
15-09-05;17:24;37.1;274.2;0.6;245.3;50.03;141;4127.2
15-09-05;17:27;37.1;273.0;0.5;245.3;50.03;110;4127.2
15-09-05;17:30;36.8;283.5;0.5;245.3;50.03;107;4127.2
15-09-05;17:33;36.5;263.6;0.3;245.3;50.01;60;4127.2
15-09-05;17:36;36.3;265.4;0.2;245.3;50.02;47;4127.2
15-09-05;17:39;36.2;257.8;0.2;244.3;50.02;36;4127.2
15-09-05;17:42;36.0;263.0;0.1;245.3;50.12;34;4127.2
15-09-05;17:45;35.9;253.2;0.1;244.3;50.04;28;4127.2
15-09-05;17:48;35.7;247.1;0.0;244.3;50.04;14;4127.2
15-09-05;17:51;35.5;247.4;0.0;245.3;50.01;6;4127.2
15-09-05;17:54;35.4;231.5;0.0;245.3;50.03;1;4127.2
15-09-05;17:57;35.3;246.6;0.0;244.3;50.05;5;4127.2
15-09-05;18:00;35.0;242.1;0.0;245.3;50.07;4;4127.2
15-09-05;18:03;35.0;239.3;0.0;246.3;50.09;11;4127.2
15-09-05;18:06;34.9;243.7;0.1;245.3;50.06;13;4127.2
15-09-05;18:09;34.9;256.4;0.0;245.3;50.06;14;4127.2
15-09-05;18:12;34.9;242.2;0.2;244.3;50.04;50;4127.2
15-09-05;18:15;34.8;246.3;0.0;244.3;50.05;11;4127.2
15-09-05;18:18;34.4;250.3;0.0;244.3;50.02;7;4127.2
15-09-05;18:21;34.6;241.4;0.1;245.3;50.06;15;4127.2
15-09-05;18:24;34.5;257.5;0.2;244.3;50.02;40;4127.2
15-09-05;18:27;34.4;252.6;0.0;244.3;50.00;6;4127.2
15-09-05;18:30;34.2;246.9;0.0;244.3;50.05;2;4127.2
15-09-05;18:33;34.0;201.7;0.0;244.3;50.02;0;4127.2
15-09-05;18:36;33.9;213.4;0.0;244.3;50.03;0;4127.2
15-09-05;18:39;33.8;275.9;0.0;244.3;49.99;0;4127.2
15-09-05;18:42;33.7;275.3;0.0;244.3;50.04;0;4127.2
15-09-05;18:45;33.5;277.7;0.0;242.4;50.03;0;4127.2
15-09-05;18:48;33.5;287.2;0.0;242.4;50.02;0;4127.2
15-09-05;18:51;33.4;284.6;0.0;243.4;50.02;0;4127.2
15-09-05;18:54;33.3;286.9;0.0;243.4;50.03;0;4127.2
15-09-05;18:57;33.2;292.8;0.0;244.3;50.02;0;4127.2
15-09-05;19:00;33.2;286.9;0.0;243.4;50.06;0;4127.2
15-09-05;19:03;33.1;277.8;0.0;243.4;50.05;0;4127.2
15-09-05;19:06;33.0;260.3;0.0;243.4;50.04;0;4127.2
15-09-05;19:09;33.0;250.1;0.0;244.3;50.04;0;4127.2
15-09-05;19:12;32.9;237.3;0.0;244.3;50.02;0;4127.2
15-09-06;06:57;29.7;271.1;0.1;245.3;50.06;19;4127.2
15-09-06;07:00;30.1;265.5;0.1;243.4;50.05;18;4127.2
15-09-06;07:03;30.3;260.7;0.1;244.3;50.06;19;4127.2
15-09-06;07:06;30.4;255.6;0.1;244.3;50.06;22;4127.2
15-09-06;07:09;30.5;272.4;0.1;243.4;50.06;25;4127.2
15-09-06;07:12;30.4;270.4;0.1;242.4;50.02;28;4127.2
15-09-06;07:15;30.5;266.1;0.1;243.4;50.06;27;4127.2
15-09-06;07:18;30.8;267.7;0.1;243.4;50.07;27;4127.2
15-09-06;07:21;30.9;271.5;0.1;244.3;50.06;30;4127.2
15-09-06;07:24;30.8;270.1;0.2;243.4;50.00;38;4127.2
15-09-06;07:27;30.9;282.1;0.2;243.4;50.04;46;4127.2
15-09-06;07:30;31.1;288.4;0.3;243.4;50.05;56;4127.2
15-09-06;07:33;31.2;282.7;0.4;243.4;50.03;66;4127.2
15-09-06;07:36;31.5;289.5;0.4;244.3;50.04;74;4127.2
15-09-06;07:39;31.5;286.6;0.4;244.3;50.04;75;4127.2
15-09-06;07:42;31.7;286.9;0.4;244.3;50.06;72;4127.2
15-09-06;07:45;31.9;280.6;0.3;244.3;50.06;75;4127.2
15-09-06;07:48;31.9;293.4;0.5;243.4;50.04;102;4127.2
15-09-06;07:51;32.2;302.9;0.5;244.3;50.04;114;4127.2
15-09-06;07:54;32.2;287.9;0.5;243.4;50.07;121;4127.2
15-09-06;07:57;32.3;302.4;0.6;245.3;50.07;135;4127.3
15-09-06;08:00;32.3;298.0;0.5;243.4;50.04;121;4127.3
15-09-06;08:03;32.5;296.1;0.6;244.3;50.03;140;4127.3
15-09-06;08:06;32.7;308.9;0.7;244.3;50.04;161;4127.3
15-09-06;08:09;32.9;310.2;0.8;244.3;49.97;195;4127.3
15-09-06;08:12;32.9;315.2;0.8;243.4;50.04;185;4127.3
15-09-06;08:15;32.9;297.0;0.6;243.4;50.06;136;4127.3
15-09-06;08:18;33.0;295.7;0.6;243.4;50.03;120;4127.3
15-09-06;08:21;32.9;296.4;0.5;245.3;50.04;128;4127.3
15-09-06;08:24;33.2;289.1;0.5;244.3;50.05;128;4127.3
15-09-06;08:27;33.2;303.2;0.6;245.3;50.04;132;4127.3
15-09-06;08:30;33.1;286.5;0.5;244.3;50.05;110;4127.3
15-09-06;08:33;33.2;290.4;0.5;243.4;50.04;114;4127.3
15-09-06;08:36;33.3;313.3;1.1;246.3;50.02;263;4127.3
15-09-06;08:39;33.5;312.4;1.1;245.3;50.03;276;4127.4
15-09-06;08:42;33.7;312.8;1.1;245.3;50.03;273;4127.4
15-09-06;08:45;34.0;314.0;1.4;245.3;50.04;363;4127.4
15-09-06;08:48;34.2;313.7;1.8;245.3;50.04;431;4127.4
15-09-06;08:51;34.1;281.2;1.0;245.3;50.06;239;4127.4
15-09-06;08:54;34.4;297.3;2.0;246.3;50.06;493;4127.4
15-09-06;08:57;34.5;306.8;2.1;246.3;50.08;519;4127.5
15-09-06;09:00;34.9;309.6;2.3;245.3;50.07;556;4127.5
15-09-06;09:03;35.0;289.1;1.5;245.3;50.01;371;4127.5
15-09-06;09:06;34.9;286.5;1.6;245.3;50.04;407;4127.5
15-09-06;09:09;35.3;302.9;1.4;244.3;50.04;345;4127.6
15-09-06;09:12;35.3;269.0;0.7;244.3;49.99;165;4127.6
15-09-06;09:15;35.0;304.8;0.9;244.3;50.04;213;4127.6
15-09-06;09:18;34.9;281.9;1.0;244.3;50.03;231;4127.6
15-09-06;09:21;34.9;281.6;0.8;244.3;50.05;174;4127.6
15-09-06;09:24;34.8;315.0;2.8;244.3;50.05;695;4127.6
15-09-06;09:27;35.5;292.6;2.8;245.3;50.03;714;4127.7
15-09-06;09:30;36.2;283.7;2.9;245.3;50.05;706;4127.7
15-09-06;09:33;36.2;284.6;3.0;245.3;50.03;746;4127.7
15-09-06;09:36;36.7;294.1;2.4;245.3;50.07;705;4127.8
15-09-06;09:39;36.8;278.3;3.4;245.3;50.06;833;4127.8
15-09-06;09:42;36.7;291.3;1.0;245.3;50.10;240;4127.8
15-09-06;09:45;37.1;288.7;3.1;246.3;50.06;712;4127.9
15-09-06;09:48;37.2;293.5;3.4;246.3;50.04;828;4127.9
15-09-06;09:51;37.4;260.3;1.9;244.3;50.06;454;4127.9
15-09-06;09:54;37.6;290.9;2.3;245.3;50.07;568;4128.0
15-09-06;09:57;37.6;293.4;2.0;245.3;50.05;449;4128.0
15-09-06;10:00;37.1;301.7;1.6;244.3;50.05;380;4128.0
15-09-06;10:03;37.1;295.8;1.5;244.3;50.01;353;4128.1
15-09-06;10:06;37.1;296.6;1.3;243.4;50.03;293;4128.1
15-09-06;10:09;36.7;293.9;1.0;244.3;50.05;228;4128.1
15-09-06;10:12;36.7;293.9;0.9;244.3;50.04;219;4128.1
15-09-06;10:15;36.4;282.7;0.7;245.3;50.05;158;4128.1
15-09-06;10:18;36.3;291.5;0.8;244.3;50.04;189;4128.1
15-09-06;10:21;36.4;293.2;0.9;244.3;50.00;185;4128.1
15-09-06;10:24;36.2;289.3;0.8;244.3;50.05;185;4128.1
15-09-06;10:27;36.2;306.1;1.3;245.3;50.06;311;4128.1
15-09-06;10:30;36.7;268.0;2.5;246.3;50.06;633;4128.2
15-09-06;10:33;37.0;268.0;4.5;247.3;50.06;1080;4128.2
15-09-06;10:36;37.8;282.2;5.0;246.3;50.07;1214;4128.3
15-09-06;10:39;37.4;273.6;1.6;244.3;50.04;397;4128.3
15-09-06;10:42;37.1;295.1;1.1;245.3;50.08;279;4128.3
15-09-06;10:45;37.0;303.0;1.4;245.3;50.02;349;4128.3
15-09-06;10:48;37.5;268.3;5.4;247.3;50.04;1309;4128.4
15-09-06;10:51;37.9;287.6;3.5;246.3;50.05;876;4128.4
15-09-06;10:54;37.8;279.3;1.6;244.3;50.06;383;4128.4
15-09-06;10:57;37.6;290.1;1.4;244.3;50.09;351;4128.5
15-09-06;11:00;37.2;299.4;1.4;244.3;50.05;335;4128.5
15-09-06;11:03;37.2;299.2;1.6;245.3;50.08;380;4128.5
15-09-06;11:06;37.5;285.3;1.8;245.3;50.05;438;4128.5
15-09-06;11:09;37.4;297.3;1.6;245.3;50.03;395;4128.5
15-09-06;11:12;37.2;313.1;1.7;245.3;50.03;433;4128.6
15-09-06;11:15;37.6;258.8;3.0;246.3;50.04;777;4128.6
15-09-06;11:18;38.0;294.8;1.5;244.3;50.04;388;4128.6
15-09-06;11:21;38.2;294.8;2.7;246.3;50.05;651;4128.7
15-09-06;11:24;38.0;299.8;1.4;246.3;50.04;357;4128.7
15-09-06;11:27;37.6;299.5;1.5;246.3;50.04;376;4128.7
15-09-06;11:30;37.6;299.4;1.8;245.3;50.03;444;4128.7
15-09-06;11:33;37.5;286.9;1.8;245.3;50.05;415;4128.8
15-09-06;11:36;37.9;310.6;2.0;245.3;50.07;533;4128.8
15-09-06;11:39;37.7;289.1;1.6;245.3;50.08;384;4128.8
15-09-06;11:42;37.6;288.7;1.1;245.3;50.12;256;4128.8
15-09-06;11:45;37.2;297.9;1.0;244.3;50.05;246;4128.8
15-09-06;11:48;37.4;300.4;1.7;246.3;50.03;397;4128.9
15-09-06;11:51;37.5;299.7;1.8;245.3;50.04;444;4128.9
15-09-06;11:54;37.2;294.8;1.0;243.4;50.05;228;4128.9
15-09-06;11:57;37.1;300.0;1.4;245.3;50.06;303;4128.9
15-09-06;12:00;37.2;253.2;2.5;245.3;50.09;628;4128.9
15-09-06;12:03;37.4;287.2;3.0;246.3;50.08;723;4129.0
15-09-06;12:06;38.4;263.5;5.3;246.3;50.04;1316;4129.0
15-09-06;12:09;39.1;273.9;5.7;247.3;50.04;1411;4129.1
15-09-06;12:12;39.8;261.7;4.5;247.3;50.04;1076;4129.1
15-09-06;12:15;39.0;283.0;2.0;245.3;50.04;480;4129.2
15-09-06;12:18;38.7;246.2;3.5;245.3;50.05;817;4129.2
15-09-06;12:21;39.3;289.4;2.0;245.3;50.05;488;4129.2
15-09-06;12:24;39.8;258.9;2.8;245.3;50.04;703;4129.3
15-09-06;12:27;39.3;270.7;2.0;245.3;50.03;476;4129.3
15-09-06;12:30;39.2;274.8;1.4;245.3;50.00;342;4129.4
15-09-06;12:33;38.5;295.4;1.1;244.3;50.05;252;4129.4
15-09-06;12:36;38.4;300.5;1.0;244.3;50.06;238;4129.4
15-09-06;12:39;38.2;299.8;1.0;244.3;50.06;230;4129.4
15-09-06;12:42;38.0;305.5;1.1;243.4;50.07;251;4129.4
15-09-06;12:45;37.9;300.7;1.3;244.3;50.06;302;4129.4
15-09-06;12:48;37.5;303.9;1.2;245.3;50.05;275;4129.4
15-09-06;12:51;37.9;282.5;1.5;244.3;50.08;359;4129.4
15-09-06;12:54;37.8;301.9;2.0;244.3;50.03;465;4129.5
15-09-06;12:57;37.9;299.7;2.0;245.3;50.07;493;4129.5
15-09-06;13:00;38.0;263.6;2.5;244.3;50.06;624;4129.5
15-09-06;13:03;38.2;288.1;3.3;246.3;50.08;849;4129.6
15-09-06;13:06;38.7;286.8;2.6;247.3;50.05;686;4129.6
15-09-06;13:09;38.6;293.4;4.5;247.3;50.05;1094;4129.6
15-09-06;13:12;38.6;289.4;1.3;244.3;50.06;329;4129.7
15-09-06;13:15;38.0;290.1;1.0;244.3;50.07;244;4129.7
15-09-06;13:18;37.8;314.3;1.6;245.3;50.05;399;4129.7
15-09-06;13:21;37.6;292.9;1.1;245.3;50.06;255;4129.7
15-09-06;13:24;37.5;293.1;1.1;245.3;50.06;272;4129.7
15-09-06;13:27;37.5;296.6;0.8;245.3;50.06;197;4129.7
15-09-06;13:30;37.2;295.0;0.7;245.3;50.09;185;4129.7
15-09-06;13:33;37.4;282.7;1.0;245.3;50.06;237;4129.8
15-09-06;13:36;37.4;302.1;2.0;245.3;50.07;477;4129.8
15-09-06;13:39;37.8;295.3;5.5;247.3;50.09;1337;4129.8
15-09-06;13:42;38.2;278.7;3.6;246.3;50.09;869;4129.9
15-09-06;13:45;39.0;264.8;6.6;248.2;50.04;1611;4129.9
15-09-06;13:48;38.6;284.7;2.0;246.3;50.04;480;4129.9
15-09-06;13:51;39.0;253.8;1.4;244.3;50.06;335;4130.0
15-09-06;13:54;39.4;271.4;5.7;248.2;50.07;1372;4130.0
15-09-06;13:57;39.9;278.7;5.6;247.3;50.02;1358;4130.1
15-09-06;14:00;40.4;266.1;5.3;247.3;50.02;1303;4130.2
15-09-06;14:03;40.9;267.0;5.3;247.3;50.04;1312;4130.2
15-09-06;14:06;40.7;265.1;1.0;245.3;50.04;245;4130.3
15-09-06;14:09;39.7;271.4;1.4;245.3;50.06;311;4130.3
15-09-06;14:12;40.2;283.4;1.2;245.3;50.05;302;4130.3
15-09-06;14:15;39.8;272.7;4.2;248.2;50.06;1080;4130.4
15-09-06;14:18;40.1;298.9;4.1;246.3;50.03;1117;4130.4
15-09-06;14:21;39.4;293.1;1.1;245.3;50.06;248;4130.4
15-09-06;14:24;39.5;290.1;4.7;38.6;50.07;1367;4130.5
15-09-06;14:27;40.0;280.5;1.0;244.3;50.07;234;4130.5
15-09-06;14:30;40.0;266.0;5.7;247.3;50.07;1397;4130.5
15-09-06;14:33;39.9;280.0;5.9;248.2;50.06;1428;4130.6
15-09-06;14:36;39.5;306.5;2.9;245.3;50.04;733;4130.6
15-09-06;14:39;40.1;288.8;1.1;244.3;50.05;275;4130.7
15-09-06;14:42;39.2;301.4;5.3;248.2;50.04;1285;4130.7
15-09-06;14:45;39.3;288.1;1.2;244.3;50.07;295;4130.7
15-09-06;14:48;39.0;288.2;1.2;245.3;50.02;292;4130.7
15-09-06;14:51;38.6;295.1;1.2;245.3;50.04;279;4130.7
15-09-06;14:54;38.4;296.7;1.1;245.3;50.05;271;4130.7
15-09-06;14:57;38.5;287.4;1.5;246.3;50.04;353;4130.8
15-09-06;15:00;38.4;295.7;1.2;245.3;50.05;272;4130.8
15-09-06;15:03;37.8;293.1;0.9;246.3;50.04;208;4130.8
15-09-06;15:06;37.8;284.1;0.7;245.3;50.05;161;4130.8
15-09-06;15:09;37.5;289.8;0.8;245.3;50.07;182;4130.8
15-09-06;15:12;37.6;285.9;1.1;244.3;50.05;264;4130.8
15-09-06;15:15;38.4;274.8;2.0;246.3;50.03;490;4130.8
15-09-06;15:18;38.6;299.4;5.6;248.2;50.08;1354;4130.9
15-09-06;15:21;38.0;291.9;1.0;246.3;50.03;201;4130.9
15-09-06;15:24;37.6;285.9;0.5;244.3;50.04;91;4130.9
15-09-06;15:27;37.2;270.5;0.3;244.3;50.04;53;4130.9
15-09-06;15:30;36.9;266.4;0.2;244.3;50.01;42;4130.9
15-09-06;15:33;36.9;270.7;0.4;244.3;50.04;67;4130.9
15-09-06;15:36;36.7;294.8;0.7;245.3;50.03;149;4130.9
15-09-06;15:39;36.8;298.3;0.9;244.3;50.03;206;4130.9
15-09-06;15:42;36.5;269.6;2.0;246.3;50.05;493;4130.9
15-09-06;15:45;37.6;275.8;4.5;247.3;50.05;1096;4131.0
15-09-06;15:48;37.5;297.0;2.0;245.3;50.06;495;4131.0
15-09-06;15:51;37.5;277.8;1.5;245.3;50.07;354;4131.0
15-09-06;15:54;37.4;282.1;1.1;245.3;50.04;248;4131.1
15-09-06;15:57;37.2;289.5;0.7;245.3;50.04;179;4131.1
15-09-06;16:00;37.0;290.9;1.0;245.3;50.04;217;4131.1
15-09-06;16:03;37.0;292.0;1.4;245.3;50.06;333;4131.1
15-09-06;16:06;36.9;301.9;1.3;245.3;50.04;313;4131.1
15-09-06;16:09;37.2;298.8;2.1;245.3;50.05;533;4131.1
15-09-06;16:12;37.4;284.6;1.5;245.3;49.97;405;4131.2
15-09-06;16:15;37.5;285.3;4.3;247.3;50.02;1066;4131.2
15-09-06;16:18;37.9;290.0;0.0;245.3;50.02;501;4131.2
15-09-06;16:21;37.6;281.6;0.8;245.3;50.04;190;4131.3
15-09-06;16:24;37.1;285.3;0.6;245.3;50.03;139;4131.3
15-09-06;16:27;37.1;287.4;0.7;245.3;50.05;154;4131.3
15-09-06;16:30;37.1;284.3;0.7;244.3;50.05;156;4131.3
15-09-06;16:33;36.5;288.8;0.4;245.3;50.04;73;4131.3
15-09-06;16:36;36.3;267.3;0.1;245.3;50.04;21;4131.3
15-09-06;16:39;36.0;239.6;0.2;245.3;50.05;44;4131.3
15-09-06;16:42;36.2;301.3;0.8;246.3;50.04;184;4131.3
15-09-06;16:45;36.3;302.3;1.0;245.3;50.03;228;4131.3
15-09-06;16:48;36.2;300.5;1.0;245.3;49.99;231;4131.3
15-09-06;16:51;36.4;223.8;2.8;246.3;50.04;686;4131.3
15-09-06;16:54;36.9;290.9;3.4;246.3;50.06;782;4131.4
15-09-06;16:57;37.1;294.4;0.7;245.3;50.01;166;4131.4
15-09-06;17:00;36.5;281.1;0.6;245.3;50.06;117;4131.4
15-09-06;17:03;36.4;284.1;0.4;244.3;50.04;101;4131.4
15-09-06;17:06;36.1;285.7;0.5;244.3;50.04;100;4131.4
15-09-06;17:09;36.0;292.6;0.6;244.3;50.01;118;4131.4
15-09-06;17:12;36.0;282.1;0.6;245.3;50.01;108;4131.4
15-09-06;17:15;35.7;294.7;0.6;246.3;50.01;128;4131.4
15-09-06;17:18;36.0;284.0;0.6;244.3;50.03;130;4131.5
15-09-06;17:21;35.7;288.1;0.5;244.3;50.03;101;4131.5
15-09-06;17:24;35.7;248.5;0.5;244.3;50.02;97;4131.5
15-09-06;17:27;35.6;290.1;0.5;244.3;50.03;91;4131.5
15-09-06;17:30;35.5;275.8;0.2;244.3;50.06;49;4131.5
15-09-06;17:33;35.2;267.7;0.1;244.3;50.07;34;4131.5
15-09-06;17:36;35.2;263.0;0.1;244.3;50.03;23;4131.5
15-09-06;17:39;35.2;260.3;0.1;244.3;50.04;28;4131.5
15-09-06;17:42;34.9;264.6;0.1;244.3;50.04;21;4131.5
15-09-06;17:45;34.7;254.1;0.0;244.3;50.05;8;4131.5
15-09-06;17:48;34.6;232.6;0.0;244.3;50.02;0;4131.5
15-09-06;17:51;34.4;209.6;0.0;244.3;50.05;0;4131.5
15-09-06;17:54;34.2;198.6;0.0;245.3;50.04;0;4131.5
15-09-06;17:57;34.1;169.1;0.0;244.3;50.03;0;4131.5
15-09-06;18:00;34.0;181.0;0.0;245.3;50.06;0;4131.5
15-09-06;18:03;33.9;191.1;0.0;242.4;50.03;0;4131.5
15-09-06;18:06;33.8;282.1;0.0;243.4;50.06;0;4131.5
15-09-06;18:09;33.7;303.5;0.0;243.4;50.06;0;4131.5
15-09-06;18:12;33.5;303.2;0.0;245.3;50.07;0;4131.5
15-09-06;18:15;33.4;300.7;0.0;243.4;50.06;0;4131.5
15-09-06;18:18;33.3;297.9;0.0;243.4;50.02;0;4131.5
15-09-06;18:21;33.2;303.0;0.0;244.3;50.02;0;4131.5
15-09-06;18:24;33.1;312.1;0.0;244.3;50.02;0;4131.5
15-09-07;06:51;27.9;267.7;0.1;242.4;50.02;17;4131.5
15-09-07;06:54;29.0;259.5;0.1;242.4;50.00;21;4131.5
15-09-07;06:57;29.4;271.1;0.1;242.4;50.04;25;4131.5
15-09-07;07:00;29.7;261.4;0.1;243.4;50.10;12;4131.5
15-09-07;07:03;29.7;270.8;0.1;244.3;50.06;17;4131.5
15-09-07;07:06;29.7;265.4;0.1;245.3;50.07;15;4131.5
15-09-07;07:09;30.2;249.6;0.1;245.3;50.08;20;4131.5
15-09-07;07:12;29.7;262.9;0.1;245.3;50.07;13;4131.5
15-09-07;07:15;30.2;247.1;0.0;246.3;50.01;10;4131.5
15-09-07;07:18;30.3;264.2;0.1;245.3;50.03;24;4131.5
15-09-07;07:21;30.4;239.7;0.1;246.3;50.02;22;4131.5
15-09-07;07:24;30.4;265.7;0.0;245.3;49.99;15;4131.5
15-09-07;07:27;30.4;259.5;0.0;246.3;50.02;8;4131.5
15-09-07;07:30;30.5;246.0;0.0;246.3;49.97;8;4131.5
15-09-07;07:33;30.7;252.9;0.0;245.3;50.04;7;4131.5
15-09-07;07:36;30.7;261.9;0.0;244.3;50.03;0;4131.5
15-09-07;07:39;30.7;219.5;0.0;244.3;50.02;2;4131.5
15-09-07;07:42;30.8;242.7;0.0;243.4;50.03;12;4131.5
15-09-07;07:45;30.9;258.6;0.1;243.4;50.03;19;4131.5
15-09-07;07:48;31.0;254.7;0.1;243.4;50.03;23;4131.5
15-09-07;07:51;31.0;268.0;0.1;243.4;50.04;33;4131.5
15-09-07;07:54;31.0;282.7;0.2;242.4;50.02;49;4131.5
15-09-07;07:57;31.1;266.6;0.1;243.4;50.07;35;4131.5
15-09-07;08:00;31.2;263.6;0.1;241.4;50.07;25;4131.5
15-09-07;08:03;31.2;258.3;0.2;242.4;50.07;37;4131.5
15-09-07;08:06;31.4;267.6;0.1;245.3;50.03;23;4131.5
15-09-07;08:09;31.1;263.2;0.1;245.3;49.98;18;4131.5
15-09-07;08:12;31.4;264.8;0.2;245.3;50.00;35;4131.5
15-09-07;08:15;31.6;279.9;0.3;244.3;50.05;56;4131.5
15-09-07;08:18;31.7;279.0;0.4;245.3;50.03;67;4131.5
15-09-07;08:21;31.6;269.9;0.2;243.4;50.04;41;4131.5
15-09-07;08:24;31.6;270.9;0.1;244.3;50.03;30;4131.5
15-09-07;08:27;31.7;275.8;0.2;244.3;50.04;32;4131.5
15-09-07;08:30;31.7;281.2;0.2;244.3;50.03;37;4131.5
15-09-07;08:33;31.6;276.7;0.2;244.3;50.02;47;4131.5
15-09-07;08:36;32.0;290.3;0.4;244.3;50.06;87;4131.5
15-09-07;08:39;32.3;289.3;0.3;243.4;50.07;69;4131.5
15-09-07;08:42;31.9;279.7;0.3;245.3;50.07;53;4131.5
15-09-07;08:45;32.2;278.3;0.3;244.3;50.05;51;4131.5
15-09-07;08:48;32.0;280.6;0.3;245.3;50.03;57;4131.5
15-09-07;08:51;32.2;278.4;0.4;245.3;50.00;63;4131.5
15-09-07;08:54;32.2;294.8;0.5;246.3;50.03;115;4131.5
15-09-07;08:57;32.3;306.2;0.5;244.3;50.05;100;4131.6
15-09-07;09:00;32.4;293.7;0.5;244.3;50.05;104;4131.6
15-09-07;09:03;32.2;274.8;0.4;244.3;50.08;74;4131.6
15-09-07;09:06;32.3;291.5;0.4;243.4;50.05;72;4131.6
15-09-07;09:09;32.4;297.2;0.6;243.4;50.06;126;4131.6
15-09-07;09:12;32.6;300.1;0.6;243.4;50.05;128;4131.6
15-09-07;09:15;32.5;288.2;0.5;244.3;50.03;104;4131.6
15-09-07;09:18;32.6;298.2;0.5;243.4;50.05;95;4131.6
15-09-07;09:21;32.6;286.8;0.4;244.3;50.08;71;4131.6
15-09-07;09:24;32.7;279.6;0.3;245.3;50.08;57;4131.6
15-09-07;09:27;32.4;275.8;0.1;243.4;50.06;26;4131.6
15-09-07;09:30;32.5;282.2;0.4;244.3;50.07;63;4131.6
15-09-07;09:33;32.6;285.6;0.3;244.3;50.06;55;4131.6
15-09-07;09:36;32.6;285.7;0.3;244.3;50.05;61;4131.6
15-09-07;09:39;32.6;283.7;0.3;244.3;50.06;53;4131.6
15-09-07;09:42;32.6;278.3;0.3;244.3;50.08;48;4131.6
15-09-07;09:45;32.3;276.1;0.2;244.3;50.07;42;4131.6
15-09-07;09:48;32.5;280.0;0.2;244.3;50.06;48;4131.6
15-09-07;09:51;32.6;291.2;0.3;243.4;50.05;66;4131.6
15-09-07;09:54;32.6;278.3;0.2;243.4;50.09;51;4131.6
15-09-07;09:57;32.6;290.7;0.3;244.3;50.06;62;4131.6
15-09-07;10:00;32.6;292.8;0.4;245.3;50.06;69;4131.6
15-09-07;10:03;32.9;282.4;0.3;245.3;50.02;49;4131.6
15-09-07;10:06;32.6;280.6;0.3;245.3;50.03;68;4131.6
15-09-07;10:09;32.7;284.4;0.3;245.3;50.03;67;4131.6
15-09-07;10:12;32.7;294.7;0.4;245.3;50.05;75;4131.6
15-09-07;10:15;32.7;4.8;0.1;246.3;50.04;30;4131.6
15-09-07;10:18;32.6;276.7;0.2;246.3;50.05;53;4131.6
15-09-07;10:21;32.9;282.1;0.6;245.3;50.01;84;4131.6
15-09-07;10:24;32.9;274.3;0.3;245.3;50.05;66;4131.6
15-09-07;10:27;32.5;269.2;0.2;245.3;50.03;53;4131.7
15-09-07;10:30;32.6;278.1;0.2;244.3;50.04;46;4131.7
15-09-07;10:33;32.5;273.3;0.2;244.3;50.03;37;4131.7
15-09-07;10:36;32.6;279.6;0.4;244.3;50.05;56;4131.7
15-09-07;10:39;32.7;287.5;0.4;245.3;50.05;77;4131.7
15-09-07;10:42;32.6;286.8;0.3;245.3;50.04;70;4131.7
15-09-07;10:45;32.6;275.3;0.2;245.3;50.03;45;4131.7
15-09-07;10:48;32.7;286.9;0.5;244.3;50.01;102;4131.7
15-09-07;10:51;33.0;307.1;0.5;244.3;50.09;105;4131.7
15-09-07;10:54;33.0;303.5;0.6;244.3;50.05;116;4131.7
15-09-07;11:00;33.2;302.1;0.5;245.3;50.03;115;4131.7
15-09-07;11:03;33.1;289.0;0.3;245.3;50.07;63;4131.7
15-09-07;11:06;33.0;292.5;0.5;245.3;50.02;85;4131.7
15-09-07;11:09;33.0;262.7;0.4;245.3;50.03;90;4131.7
15-09-07;11:12;33.3;298.8;0.8;244.3;50.06;169;4131.7
15-09-07;11:15;33.3;301.4;0.7;244.3;50.04;163;4131.7
15-09-07;11:18;33.5;300.0;0.6;244.3;50.00;126;4131.7
15-09-07;11:21;33.5;300.0;0.6;244.3;50.04;134;4131.7
15-09-07;11:24;33.4;282.8;0.5;244.3;50.03;98;4131.7
15-09-07;11:27;33.4;305.5;0.8;245.3;50.04;178;4131.7
15-09-07;11:30;33.8;310.2;1.0;244.3;50.03;220;4131.8
15-09-07;11:33;33.8;296.4;0.8;243.4;50.02;185;4131.8
15-09-07;11:36;33.8;302.3;0.8;243.4;50.03;173;4131.8
15-09-07;11:39;34.0;297.8;0.8;244.3;50.08;185;4131.8
15-09-07;11:42;33.9;295.8;0.9;244.3;50.03;198;4131.8
15-09-07;11:45;34.0;288.5;0.5;243.4;50.03;99;4131.8
15-09-07;11:48;34.0;287.5;0.5;244.3;50.05;107;4131.8
15-09-07;11:51;33.8;302.9;0.6;245.3;50.05;131;4131.8
15-09-07;11:54;34.0;296.6;0.5;244.3;50.04;119;4131.8
15-09-07;11:57;33.9;303.9;0.8;244.3;50.06;174;4131.8
15-09-07;12:00;34.2;313.0;1.1;244.3;50.00;254;4131.8
15-09-07;12:03;34.4;300.5;1.1;244.3;50.03;251;4131.8
15-09-07;12:06;34.4;299.7;0.5;244.3;50.05;110;4131.9
15-09-07;12:09;34.0;288.2;0.4;244.3;50.08;71;4131.9
15-09-07;12:12;34.4;304.6;1.0;244.3;50.07;219;4131.9
15-09-07;12:15;34.5;304.6;1.2;245.3;50.05;277;4131.9
15-09-07;12:18;34.5;242.7;2.3;245.3;50.05;567;4131.9
15-09-07;12:21;35.2;305.4;2.0;244.3;50.08;507;4131.9
15-09-07;12:24;35.2;303.9;2.0;245.3;50.06;474;4131.9
15-09-07;12:27;34.8;293.5;0.7;244.3;50.06;170;4132.0
15-09-07;12:30;34.7;295.6;0.7;244.3;50.05;152;4132.0
15-09-07;12:33;34.7;297.2;0.6;244.3;50.01;139;4132.0
15-09-07;12:36;34.7;294.8;0.8;244.3;50.02;173;4132.0
15-09-07;12:39;34.9;294.8;0.8;24.5;50.03;163;4132.0
15-09-07;12:42;34.7;290.7;0.5;244.3;50.04;118;4132.0
15-09-07;12:45;34.6;286.6;1.0;244.3;50.05;243;4132.0
15-09-07;12:48;35.0;304.5;1.2;244.3;50.06;296;4132.0
15-09-07;12:51;35.3;302.7;0.8;244.3;50.07;186;4132.0
15-09-07;12:54;34.9;285.0;0.7;244.3;50.06;167;4132.0
15-09-07;12:57;36.3;284.0;5.9;247.3;50.05;1440;4132.1
15-09-07;13:00;37.1;262.3;5.8;248.2;50.01;1445;4132.2
15-09-07;13:03;37.2;278.6;2.3;245.3;50.03;560;4132.2
15-09-07;13:06;37.6;271.4;5.4;247.3;50.01;1280;4132.3
15-09-07;13:09;38.5;272.6;6.0;248.2;50.04;1483;4132.3
15-09-07;13:12;39.1;254.5;5.9;248.2;50.06;1386;4132.4
15-09-07;13:15;38.4;289.4;1.3;244.3;50.01;308;4132.4
15-09-07;13:18;38.0;275.3;1.5;245.3;50.05;374;4132.5
15-09-07;13:21;37.7;;0.8;244.3;50.03;171;4132.5
15-09-07;13:24;37.4;269.9;0.4;245.3;50.05;69;4132.5
15-09-07;13:27;36.8;278.6;0.5;244.3;50.03;109;4132.5
15-09-07;13:30;36.9;304.6;1.1;245.3;50.03;255;4132.5
15-09-07;13:33;37.1;295.4;1.1;245.3;50.02;264;4132.5
15-09-07;13:36;36.7;302.4;0.8;245.3;50.0;186;4132.5
15-09-07;13:39;36.4;296.0;0.7;244.3;50.07;160;4132.5
15-09-07;13:42;36.3;290.9;0.6;244.3;49.99;117;4132.5
15-09-07;13:45;36.2;291.9;0.6;245.3;50.01;123;4132.5
15-09-07;13:48;36.2;304.5;0.6;245.3;50.03;133;4132.5
15-09-07;13:51;36.0;286.5;0.3;244.3;50.06;60;4132.5
15-09-07;13:54;35.9;269.5;0.3;244.3;50.04;58;4132.6
15-09-07;13:57;35.7;281.5;0.4;245.3;50.06;70;4132.6
15-09-07;14:00;35.6;300.0;0.5;246.3;50.08;103;4132.6
15-09-07;14:03;35.6;293.4;0.5;245.3;50.03;100;4132.6
15-09-07;14:06;35.5;287.2;0.6;246.3;50.01;118;4132.6
15-09-07;14:09;35.4;295.3;0.5;245.3;50.04;109;4132.6
15-09-07;14:12;35.3;281.6;0.4;245.3;50.01;69;4132.6
15-09-07;14:15;35.2;274.0;0.1;246.3;50.01;32;4132.6
15-09-07;14:18;35.0;268.5;0.1;245.3;50.05;34;4132.6
15-09-07;14:21;34.8;269.5;0.2;245.3;50.02;37;4132.6
15-09-07;14:24;34.8;261.9;0.1;247.3;50.03;24;4132.6
15-09-07;14:27;34.6;267.6;0.1;245.3;50.04;25;4132.6
15-09-07;14:30;34.6;268.9;0.3;245.3;50.04;50;4132.6
15-09-07;14:33;34.6;285.3;0.4;246.3;50.05;73;4132.6
15-09-07;14:36;34.5;276.4;0.2;245.3;50.05;34;4132.6
15-09-07;14:39;34.6;262.2;0.2;245.3;50.06;43;4132.6
15-09-07;14:42;34.4;270.1;0.2;246.3;50.05;35;4132.6
15-09-07;14:45;34.2;272.3;0.1;246.3;50.04;22;4132.6
15-09-07;14:48;34.1;261.1;0.1;245.3;50.08;30;4132.6
15-09-07;14:51;34.1;263.2;0.2;246.3;50.05;40;4132.6
15-09-07;14:54;34.1;280.3;0.3;246.3;50.03;48;4132.6
15-09-07;14:57;34.1;281.6;0.4;246.3;50.07;69;4132.6
15-09-07;15:00;34.0;283.8;0.4;245.3;50.03;75;4132.6
15-09-07;15:03;34.4;294.5;0.4;246.3;50.08;93;4132.6
15-09-07;15:06;34.1;294.5;0.5;246.3;50.05;110;4132.6
15-09-07;15:09;34.2;296.9;0.6;248.2;50.05;126;4132.6
15-09-07;15:12;34.4;291.9;0.7;246.3;50.07;125;4132.6
15-09-07;15:15;34.2;292.3;0.5;246.3;50.03;112;4132.6
15-09-07;15:18;34.4;283.8;0.4;247.3;50.05;84;4132.6
15-09-07;15:21;34.1;284.6;0.4;246.3;50.02;84;4132.6
15-09-07;15:24;34.2;280.0;0.5;246.3;50.02;102;4132.7
15-09-07;15:27;34.2;294.4;0.7;247.3;50.04;129;4132.7
15-09-07;15:30;34.2;300.0;0.7;246.3;50.03;157;4132.7
15-09-07;15:33;34.4;291.9;0.5;247.3;50.00;120;4132.7
15-09-07;15:36;34.2;291.5;0.5;248.2;50.03;105;4132.7
15-09-07;15:39;34.2;297.8;0.7;247.3;50.03;151;4132.7
15-09-07;15:42;34.4;298.2;0.7;247.3;50.04;157;4132.7
15-09-07;15:45;34.2;292.6;0.5;247.3;50.05;111;4132.7
15-09-07;15:48;34.2;293.7;0.5;247.3;50.05;106;4132.7
15-09-07;15:51;34.5;294.7;0.5;247.3;50.02;107;4132.7
15-09-07;15:54;34.4;284.3;0.5;247.3;50.06;109;4132.7
15-09-07;15:57;34.4;292.6;0.5;248.2;50.04;128;4132.7
15-09-07;16:00;34.1;294.4;0.5;246.3;50.06;99;4132.7
15-09-07;16:03;34.2;285.3;0.4;247.3;50.08;81;4132.7
15-09-07;16:06;34.1;289.8;0.4;247.3;50.08;65;4132.7
15-09-07;16:09;34.0;282.5;0.3;246.3;50.06;65;4132.7
15-09-07;16:12;34.0;282.7;0.4;247.3;50.07;87;4132.7
15-09-07;16:15;34.1;291.2;0.5;247.3;50.07;102;4132.7
15-09-07;16:18;34.2;291.0;0.6;247.3;50.06;120;4132.8
15-09-07;16:21;34.1;295.1;0.7;246.3;50.04;139;4132.8
15-09-07;16:24;34.2;298.3;0.8;246.3;50.02;169;4132.8
15-09-07;16:27;34.2;306.8;0.8;247.3;50.02;165;4132.8
15-09-07;16:30;34.4;294.7;0.6;246.3;50.03;127;4132.8
15-09-07;16:33;33.9;284.7;0.4;247.3;50.04;72;4132.8
15-09-07;16:36;34.0;272.7;0.2;249.2;50.03;42;4132.8
15-09-07;16:39;34.0;264.1;0.2;246.3;50.06;29;4132.8
