data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-09-07;16:42;33.8;264.4;0.1;245.3;49.98;13;4132.8
15-09-07;16:45;33.8;251.9;0.0;245.3;50.01;5;4132.8
15-09-07;16:48;33.7;230.5;0.0;245.3;50.00;4;4132.8
15-09-07;16:51;33.5;249.6;0.1;246.3;50.02;21;4132.8
15-09-07;16:54;33.5;277.2;0.2;247.3;50.01;31;4132.8
15-09-07;16:57;33.7;270.2;0.1;246.3;50.04;32;4132.8
15-09-07;17:00;33.5;265.7;0.1;246.3;50.04;31;4132.8
15-09-07;17:03;33.5;258.5;0.1;246.3;50.05;12;4132.8
15-09-07;17:06;33.4;253.1;0.1;246.3;50.05;21;4132.8
15-09-07;17:09;33.5;271.7;0.1;246.3;50.05;21;4132.8
15-09-07;17:12;33.3;263.9;0.1;246.3;50.03;28;4132.8
15-09-07;17:15;33.3;249.9;0.1;246.3;50.03;25;4132.8
15-09-07;17:18;33.2;266.8;0.1;246.3;50.02;28;4132.8
15-09-07;17:21;33.3;274.5;0.1;247.3;50.01;31;4132.8
15-09-07;17:24;33.3;273.1;0.1;247.3;50.03;34;4132.8
15-09-07;17:27;33.1;264.9;0.2;247.3;50.03;31;4132.8
15-09-07;17:30;33.2;269.5;0.1;246.3;50.04;26;4132.8
15-09-07;17:33;33.2;266.0;0.1;247.3;50.04;26;4132.8
15-09-07;17:36;33.2;269.6;0.1;246.3;50.04;25;4132.8
15-09-07;17:39;33.2;266.3;0.1;247.3;50.04;25;4132.8
15-09-07;17:42;33.0;262.6;0.1;246.3;50.01;24;4132.8
15-09-07;17:45;33.0;269.2;0.1;246.3;50.02;17;4132.8
15-09-07;17:48;32.9;259.4;0.1;247.3;50.01;24;4132.8
15-09-07;17:51;33.0;272.9;0.1;246.3;50.03;34;4132.8
15-09-07;17:54;33.1;268.6;0.1;247.3;50.03;29;4132.8
15-09-07;17:57;32.9;262.5;0.1;247.3;50.02;21;4132.8
15-09-07;18:00;32.7;254.4;0.0;247.3;50.03;9;4132.8
15-09-07;18:03;32.6;241.8;0.0;247.3;50.10;5;4132.8
15-09-07;18:06;42.6;252.0;0.0;247.3;50.06;2;4132.8
15-09-07;18:09;32.4;239.6;0.0;247.3;50.06;0;4132.8
15-09-07;18:12;32.4;237.4;0.0;247.3;50.03;1;4132.8
15-09-07;18:15;32.3;224.7;0.0;246.3;49.95;1;4132.8
15-09-07;18:18;32.3;215.7;0.0;247.3;50.00;0;4132.8
15-09-07;18:21;32.3;224.4;0.0;246.3;50.03;0;4132.8
15-09-07;18:24;32.2;280.0;0.0;246.3;50.01;0;4132.8
15-09-07;18:27;32.2;278.7;0.0;246.3;50.01;0;4132.8
15-09-07;18:30;32.0;282.4;0.0;246.3;50.03;0;4132.8
15-09-07;18:33;32.0;272.3;0.0;246.3;50.02;0;4132.8
15-09-07;18:36;31.9;250.9;0.0;247.3;50.01;0;4132.8
15-09-07;18:39;31.9;249.3;0.0;246.3;50.02;0;4132.8
15-09-07;18:42;31.8;246.3;0.0;246.3;50.02;0;4132.8
15-09-07;18:45;31.8;211.5;0.0;246.3;50.01;0;4132.8
15-09-07;18:48;31.8;196.2;0.0;246.3;49.99;0;4132.8
15-09-07;18:51;31.7;188.6;0.0;246.3;50.00;0;4132.8
15-09-07;18:54;31.8;104.1;0.0;247.3;50.01;0;4132.8
15-09-08;06:57;27.9;266.3;0.1;242.4;50.03;17;4132.8
15-09-08;07:00;28.6;255.6;0.1;242.4;50.06;19;4132.8
15-09-08;07:03;28.6;271.2;0.1;242.4;50.03;24;4132.8
15-09-08;07:06;29.4;273.0;0.1;243.4;50.03;28;4132.8
15-09-08;07:09;29.4;276.8;0.2;245.3;50.00;32;4132.8
15-09-08;07:12;29.4;276.7;0.2;245.3;50.03;35;4132.8
15-09-08;07:15;29.7;279.9;0.2;245.3;50.07;38;4132.8
15-09-08;07:18;30.2;277.7;0.2;246.3;49.97;41;4132.8
15-09-08;07:21;30.3;280.5;0.2;245.3;50.03;41;4132.8
15-09-08;07:24;30.3;279.7;0.2;246.3;50.02;44;4132.8
15-09-08;07:27;30.4;272.6;0.3;247.3;50.02;51;4132.8
15-09-08;07:30;30.5;286.3;0.3;246.3;50.06;60;4132.8
15-09-08;07:33;30.8;279.4;0.3;245.3;50.04;66;4132.8
15-09-08;07:36;30.8;279.6;0.3;244.3;50.02;69;4132.8
15-09-08;07:39;31.1;287.9;0.4;245.3;50.05;69;4132.9
15-09-08;07:42;30.9;292.5;0.5;244.3;49.98;71;4132.9
15-09-08;07:45;31.4;287.1;0.4;245.3;50.03;74;4132.9
15-09-08;07:48;31.2;285.3;0.4;245.3;50.03;78;4132.9
15-09-08;07:51;31.5;285.7;0.4;245.3;50.02;79;4132.9
15-09-08;07:54;31.4;283.5;0.4;245.3;50.01;77;4132.9
15-09-08;07:57;31.7;287.2;0.4;245.3;50.03;76;4132.9
15-09-08;08:00;31.5;287.6;0.4;245.3;50.07;80;4132.9
15-09-08;08:03;31.7;292.9;0.4;246.3;50.07;83;4132.9
15-09-08;08:06;31.6;291.3;0.4;244.3;50.06;86;4132.9
15-09-08;08:09;31.8;286.9;0.4;244.3;50.0;88;4132.9
15-09-08;08:12;31.9;297.0;0.5;246.3;50.04;97;4132.9
15-09-08;08:15;32.2;299.2;0.5;245.3;50.04;111;4132.9
15-09-08;08:18;31.9;296.6;0.5;245.3;50.05;123;4132.9
15-09-08;08:21;32.3;297.5;0.6;245.3;50.03;135;4132.9
15-09-08;08:24;32.3;303.5;0.6;245.3;50.08;148;4132.9
15-09-08;08:27;32.3;298.5;0.7;245.3;50.07;152;4132.9
15-09-08;08:30;32.4;301.4;0.7;244.3;50.02;156;4132.9
15-09-08;08:33;32.6;299.2;0.7;245.3;50.04;158;4132.9
15-09-08;08:36;32.6;299.8;0.7;245.3;50.01;161;4133.0
15-09-08;08:39;32.9;299.7;0.7;245.3;50.04;162;4133.0
15-09-08;08:42;32.9;297.8;0.7;245.3;50.04;160;4133.0
15-09-08;08:45;32.9;302.7;0.7;244.3;50.03;158;4133.0
15-09-08;08:48;33.1;298.6;0.7;245.3;50.02;158;4133.0
15-09-08;08:51;33.0;299.7;0.8;245.3;50.01;159;4133.0
15-09-08;08:54;33.1;293.1;0.7;246.3;50.02;159;4133.0
15-09-08;08:57;32.9;297.9;0.7;246.3;50.04;157;4133.0
15-09-08;09:00;33.1;298.0;0.8;246.3;50.01;166;4133.0
15-09-08;09:03;33.3;306.1;0.8;246.3;50.03;179;4133.0
15-09-08;09:06;33.2;297.9;0.8;245.3;50.05;184;4133.0
15-09-08;09:09;33.3;298.3;0.8;246.3;50.04;193;4133.0
15-09-08;09:12;33.4;297.5;1.0;245.3;50.04;218;4133.1
15-09-08;09:15;33.7;302.0;0.9;246.3;50.03;218;4133.1
15-09-08;09:18;33.7;303.0;1.0;247.3;50.05;236;4133.1
15-09-08;09:21;33.8;297.5;1.1;246.3;50.06;266;4133.1
15-09-08;09:24;33.7;297.5;1.1;246.3;50.05;262;4133.1
15-09-08;09:27;34.0;286.2;1.1;245.3;50.05;251;4133.1
15-09-08;09:30;33.9;299.5;1.0;246.3;50.02;235;4133.1
15-09-08;09:33;34.0;305.7;1.5;246.3;50.05;375;4133.1
15-09-08;09:36;34.4;303.3;1.4;246.3;50.05;314;4133.2
15-09-08;09:39;34.2;290.9;2.1;247.3;50.05;510;4133.2
15-09-08;09:42;34.7;310.2;3.3;247.3;50.06;809;4133.2
15-09-08;09:45;34.6;310.6;1.6;247.3;50.10;380;4133.2
15-09-08;09:48;34.8;302.6;1.4;247.3;50.07;333;4133.2
15-09-08;09:51;34.8;303.3;1.3;246.3;50.11;321;4133.3
15-09-08;09:54;35.0;308.3;1.5;245.3;50.08;355;4133.3
15-09-08;09:57;35.0;292.9;4.1;248.2;50.06;1002;4133.3
15-09-08;10:00;35.4;302.9;2.2;247.3;50.05;542;4133.3
15-09-08;10:03;35.5;302.1;1.6;247.3;50.01;385;4133.4
15-09-08;10:06;35.5;293.7;1.4;246.3;50.06;352;4133.4
15-09-08;10:09;35.5;297.9;1.4;246.3;50.03;347;4133.4
15-09-08;10:12;35.5;298.0;1.4;246.3;50.02;328;4133.4
15-09-08;10:15;35.5;304.6;1.3;246.3;50.03;323;4133.4
15-09-08;10:18;35.6;304.9;1.4;247.3;50.09;319;4133.4
15-09-08;10:21;35.3;306.8;1.4;246.3;50.03;355;4133.5
15-09-08;10:24;35.5;301.9;1.4;246.3;50.04;365;4133.5
15-09-08;10:27;35.7;298.3;1.3;246.3;50.02;332;4133.5
15-09-08;10:30;35.3;295.8;1.3;246.3;50.03;303;4133.5
15-09-08;10:33;35.5;301.7;1.1;246.3;50.03;283;4133.5
15-09-08;10:36;35.4;301.4;1.1;246.3;50.01;259;4133.5
15-09-08;10:39;35.4;302.7;0.9;246.3;50.05;215;4133.6
15-09-08;10:42;35.3;301.0;0.8;245.3;50.03;178;4133.6
15-09-08;10:45;35.3;295.7;0.7;247.3;50.04;155;4133.6
15-09-08;10:48;35.2;290.6;0.6;246.3;50.04;142;4133.6
15-09-08;10:51;35.0;291.2;0.7;245.3;50.04;134;4133.6
15-09-08;10:54;34.9;297.5;0.6;246.3;50.03;133;4133.6
15-09-08;10:57;34.9;282.1;0.6;245.3;50.03;125;4133.6
15-09-08;11:00;34.7;285.4;0.5;245.3;50.04;98;4133.6
15-09-08;11:03;34.7;285.9;0.5;245.3;49.99;77;4133.6
15-09-08;11:06;34.7;276.5;0.4;245.3;50.03;62;4133.6
15-09-08;11:09;34.5;263.8;0.3;245.3;50.03;60;4133.6
15-09-08;11:12;34.5;282.4;0.4;245.3;50.04;75;4133.6
15-09-08;11:15;34.5;288.2;0.5;245.3;50.02;93;4133.6
15-09-08;11:18;34.4;286.0;0.3;245.3;50.03;51;4133.6
15-09-08;11:21;34.4;283.7;0.4;245.3;50.05;76;4133.6
15-09-08;11:24;34.5;298.2;0.4;245.3;50.05;101;4133.6
15-09-08;11:27;34.2;295.3;0.5;245.3;50.04;114;4133.6
15-09-08;11:30;34.4;299.1;0.7;245.3;50.00;143;4133.6
15-09-08;11:33;34.4;298.6;0.8;245.3;50.03;180;4133.7
15-09-08;11:36;34.4;299.4;0.6;245.3;50.04;135;4133.7
15-09-08;11:39;34.4;296.3;0.7;245.3;50.03;139;4133.7
15-09-08;11:42;34.2;290.3;0.7;247.3;50.04;162;4133.7
15-09-08;11:45;34.4;307.0;0.8;246.3;50.02;170;4133.7
15-09-08;11:48;34.4;289.7;0.6;245.3;50.03;138;4133.7
15-09-08;11:51;34.2;299.7;0.8;245.3;50.05;199;4133.7
15-09-08;11:54;34.5;296.7;0.8;245.3;50.04;192;4133.7
15-09-08;11:57;34.5;299.5;0.6;244.3;50.06;139;4133.7
15-09-08;12:00;34.4;293.4;0.5;245.3;50.03;125;4133.7
15-09-08;12:03;34.4;292.9;0.6;245.3;50.03;140;4133.7
15-09-08;12:06;34.5;309.9;0.7;245.3;50.02;167;4133.7
15-09-08;12:09;34.4;307.6;1.0;245.3;50.03;209;4133.7
15-09-08;12:12;34.5;301.7;0.8;245.3;50.01;201;4133.8
15-09-08;12:15;34.4;300.8;0.7;244.3;50.07;158;4133.8
15-09-08;12:18;34.4;297.9;0.7;246.3;50.03;160;4133.8
15-09-08;12:21;34.5;304.5;0.8;245.3;50.03;188;4133.8
15-09-08;12:24;34.5;304.1;0.8;246.3;50.04;180;4133.8
15-09-08;12:27;34.5;292.9;0.7;244.3;50.08;148;4133.8
15-09-08;12:30;34.4;296.7;0.5;246.3;50.04;106;4133.8
15-09-08;12:33;34.2;286.2;0.5;245.3;49.97;88;4133.8
15-09-08;12:36;34.1;297.5;0.5;245.3;50.02;121;4133.8
15-09-08;12:39;34.5;300.7;0.6;245.3;50.02;137;4133.8
15-09-08;12:42;34.4;296.0;0.7;244.3;50.05;181;4133.8
15-09-08;12:45;34.5;308.0;1.0;245.3;50.05;223;4133.8
15-09-08;12:48;34.7;302.9;1.1;246.3;50.04;267;4133.9
15-09-08;12:51;34.7;305.7;1.5;246.3;50.07;368;4133.9
15-09-08;12:54;34.7;302.9;1.4;245.3;50.05;341;4133.9
15-09-08;12:57;34.8;304.9;1.8;246.3;50.06;452;4133.9
15-09-08;13:00;35.2;299.7;1.4;245.3;50.07;340;4133.9
15-09-08;13:03;35.0;303.3;2.0;246.3;50.02;495;4133.9
15-09-08;13:06;35.7;263.2;5.6;248.2;50.05;1419;4134.0
15-09-08;13:09;37.1;273.3;6.2;248.2;50.03;1518;4134.1
15-09-08;13:12;37.7;257.0;5.8;248.2;50.04;1418;4134.1
15-09-08;13:15;38.2;286.0;5.3;248.2;50.02;1288;4134.2
15-09-08;13:18;38.5;277.7;4.0;247.3;50.05;879;4134.3
15-09-08;13:21;38.0;287.4;3.1;247.3;50.04;630;4134.3
15-09-08;13:24;38.4;229.9;3.9;246.3;50.01;1005;4134.4
15-09-08;13:27;38.0;286.0;1.7;245.3;50.04;435;4134.4
15-09-08;13:30;38.2;270.8;1.2;246.3;50.03;279;4134.4
15-09-08;13:33;37.8;293.5;1.6;245.3;50.02;398;4134.4
15-09-08;13:36;37.5;292.5;1.0;246.3;50.04;242;4134.4
15-09-08;13:39;37.1;289.0;0.7;246.3;50.03;162;4134.5
15-09-08;13:42;37.0;298.8;0.8;246.3;50.05;185;4134.5
15-09-08;13:45;36.9;301.0;1.2;246.3;50.05;306;4134.5
15-09-08;13:48;37.6;263.5;6.1;249.2;50.02;1465;4134.5
15-09-08;13:51;37.6;297.8;3.2;248.2;50.08;793;4134.6
15-09-08;13:54;37.6;293.4;1.3;246.3;50.06;305;4134.6
15-09-08;13:57;37.2;289.1;0.5;246.3;50.13;115;4134.6
15-09-08;14:00;36.9;294.7;0.7;247.3;50.05;142;4134.6
15-09-08;14:03;36.8;295.6;0.8;247.3;50.02;163;4134.6
15-09-08;14:06;36.5;295.8;0.7;245.3;50.02;144;4134.6
15-09-08;14:09;36.5;295.7;0.5;246.3;50.02;107;4134.6
15-09-08;14:12;36.3;266.0;1.0;246.3;50.03;264;4134.6
15-09-08;14:15;37.0;294.2;1.3;245.3;50.03;296;4134.7
15-09-08;14:18;37.4;241.2;4.5;248.2;50.03;1273;4134.7
15-09-08;14:21;37.5;296.4;4.0;247.3;50.01;948;4134.7
15-09-08;14:24;37.2;273.1;1.7;247.3;50.06;410;4134.8
15-09-08;14:27;37.1;281.3;2.0;247.3;50.03;475;4134.8
15-09-08;14:30;37.4;295.4;2.6;248.2;50.05;662;4134.8
15-09-08;14:33;38.4;267.4;4.3;248.2;50.04;1085;4134.9
15-09-08;14:36;39.1;271.4;5.2;38.6;50.05;1295;4134.9
15-09-08;14:39;38.6;268.9;2.2;247.3;50.03;532;4135.0
15-09-08;14:42;39.0;270.1;5.1;250.2;50.06;1275;4135.0
15-09-08;14:45;39.3;274.5;5.0;249.2;50.05;1242;4135.1
15-09-08;14:48;39.7;274.0;5.0;249.2;50.04;1232;4135.1
15-09-08;14:51;40.0;266.6;5.3;249.2;50.07;1294;4135.2
15-09-08;14:54;40.4;268.5;4.7;249.2;50.05;1179;4135.3
15-09-08;14:57;40.4;272.9;4.8;249.2;50.05;1205;4135.3
15-09-08;15:00;40.6;268.6;4.8;249.2;50.06;1181;4135.4
15-09-08;15:03;40.9;275.3;4.7;249.2;50.02;1157;4135.4
15-09-08;15:06;40.6;276.4;1.7;247.3;50.02;431;4135.5
15-09-08;15:09;40.9;274.2;4.8;248.2;50.00;1200;4135.5
15-09-08;15:12;40.9;257.9;1.1;247.3;50.02;250;4135.6
15-09-08;15:15;39.9;263.6;1.1;247.3;50.03;285;4135.6
15-09-08;15:18;40.0;260.5;1.2;247.3;50.02;309;4135.6
15-09-08;15:21;39.9;291.5;1.5;248.2;50.04;354;4135.7
15-09-08;15:24;39.5;297.3;1.7;248.2;50.00;390;4135.7
15-09-08;15:27;39.3;293.4;1.0;247.3;50.04;241;4135.7
15-09-08;15:30;39.2;272.7;1.2;247.3;50.01;315;4135.7
15-09-08;15:33;39.2;269.2;1.4;248.2;50.03;340;4135.8
15-09-08;15:36;39.3;272.9;3.8;249.2;50.03;926;4135.8
15-09-08;15:39;39.3;257.8;4.3;249.2;50.03;1079;4135.8
15-09-08;15:42;39.7;273.4;4.2;249.2;50.02;1056;4135.9
15-09-08;15:45;40.4;265.5;4.2;248.2;50.01;1035;4135.9
15-09-08;15:48;40.1;268.6;4.0;250.2;50.00;1007;4136.0
15-09-08;15:51;40.6;261.4;3.6;250.2;50.02;905;4136.0
15-09-08;15:54;40.6;285.3;3.8;249.2;50.06;959;4136.1
15-09-08;15:57;40.5;281.8;3.7;250.2;50.05;952;4136.1
15-09-08;16:00;40.6;275.0;3.3;250.2;50.06;852;4136.2
15-09-08;16:03;39.8;;0.6;247.3;50.05;140;4136.2
15-09-08;16:06;39.2;305.1;0.5;246.3;50.06;109;4136.2
15-09-08;16:09;38.6;261.9;1.1;248.2;50.06;251;4136.2
15-09-08;16:12;39.4;287.5;3.7;251.1;50.04;919;4136.2
15-09-08;16:15;39.8;282.8;3.5;249.2;50.05;866;4136.3
15-09-08;16:18;39.8;281.5;3.4;248.2;50.03;830;4136.3
15-09-08;16:21;40.1;277.2;3.3;248.2;50.03;820;4136.4
15-09-08;16:24;39.8;278.4;3.2;248.2;50.05;794;4136.4
15-09-08;16:27;39.9;277.4;3.2;248.2;50.02;787;4136.5
15-09-08;16:30;39.8;267.3;0.5;247.3;50.04;111;4136.5
15-09-08;16:33;38.9;283.0;0.7;247.3;50.03;150;4136.5
15-09-08;16:36;39.0;284.6;3.4;248.2;50.02;840;4136.5
15-09-08;16:39;39.1;278.9;2.4;248.2;50.00;586;4136.6
15-09-08;16:42;39.3;276.7;3.1;248.2;49.96;750;4136.6
15-09-08;16:45;39.2;292.2;2.1;247.3;50.03;500;4136.6
15-09-08;16:48;39.4;287.4;3.0;248.2;50.07;750;4136.7
15-09-08;16:51;38.9;290.7;0.8;247.3;50.04;201;4136.7
15-09-08;16:54;38.3;282.7;0.7;247.3;49.96;134;4136.7
15-09-08;16:57;37.9;281.5;0.5;246.3;50.04;103;4136.7
15-09-08;17:00;37.7;289.0;0.5;247.3;50.05;96;4136.7
15-09-08;17:03;37.5;281.5;0.4;247.3;50.06;82;4136.7
15-09-08;17:06;37.0;278.1;0.2;247.3;50.06;48;4136.7
15-09-08;17:09;36.8;269.8;0.1;247.3;50.05;27;4136.7
15-09-08;17:12;36.5;262.7;0.1;247.3;50.03;22;4136.7
15-09-08;17:15;36.1;262.9;0.1;247.3;50.07;17;4136.7
15-09-08;17:18;36.0;255.7;0.0;247.3;50.04;15;4136.7
15-09-08;17:21;35.7;248.1;0.0;246.3;50.05;8;4136.7
15-09-08;17:24;35.6;239.5;0.0;246.3;50.02;0;4136.7
15-09-08;17:27;35.3;247.2;0.0;246.3;50.05;0;4136.7
15-09-08;17:30;35.0;297.5;0.0;246.3;50.03;0;4136.7
15-09-08;17:33;34.9;296.3;0.0;246.3;50.08;0;4136.7
15-09-08;17:36;34.7;283.7;0.0;246.3;50.05;0;4136.7
15-09-08;17:39;34.5;279.1;0.0;246.3;50.03;0;4136.7
15-09-08;17:42;34.4;277.8;0.0;246.3;50.03;0;4136.7
15-09-08;17:45;34.2;269.9;0.0;246.3;50.05;0;4136.7
15-09-08;17:48;34.0;271.8;0.0;246.3;50.03;0;4136.7
15-09-08;17:51;33.9;282.8;0.0;246.3;50.05;0;4136.7
15-09-08;17:54;33.8;294.2;0.0;246.3;50.02;0;4136.7
15-09-08;17:57;33.5;299.8;0.0;246.3;50.02;0;4136.7
15-09-08;18:00;33.4;299.8;0.0;246.3;50.06;0;4136.7
15-09-08;18:03;33.3;294.8;0.0;248.2;50.09;0;4136.7
15-09-09;07:27;28.6;253.4;0.1;245.3;50.04;18;4136.7
15-09-09;07:30;29.0;272.9;0.1;245.3;50.05;17;4136.7
15-09-09;07:33;29.0;268.6;0.1;244.3;50.04;17;4136.7
15-09-09;07:36;29.0;263.0;0.1;245.3;50.01;18;4136.7
15-09-09;07:39;29.7;273.4;0.1;245.3;50.03;24;4136.7
15-09-09;07:42;29.7;269.9;0.2;245.3;50.03;31;4136.7
15-09-09;07:45;29.7;266.8;0.2;246.3;50.01;33;4136.7
15-09-09;07:48;30.2;279.4;0.2;244.3;50.01;34;4136.7
15-09-09;07:51;30.3;270.5;0.2;244.3;50.01;34;4136.7
15-09-09;07:54;30.3;274.9;0.2;244.3;50.01;38;4136.7
15-09-09;07:57;30.4;282.7;0.2;245.3;50.03;41;4136.7
15-09-09;08:00;30.4;277.5;0.2;244.3;50.08;41;4136.7
15-09-09;08:03;30.4;275.3;0.2;243.4;50.09;44;4136.7
15-09-09;08:06;30.4;267.1;0.2;243.4;50.05;42;4136.7
15-09-09;08:09;30.7;275.9;0.3;244.3;50.04;52;4136.7
15-09-09;08:12;30.8;287.2;0.3;243.4;50.07;62;4136.7
15-09-09;08:15;30.8;284.3;0.3;243.4;50.05;55;4136.7
15-09-09;08:18;31.0;281.5;0.3;243.4;50.02;58;4136.7
15-09-09;08:21;30.9;282.7;0.4;243.4;49.97;50;4136.8
15-09-09;08:24;31.1;279.9;0.3;243.4;50.03;54;4136.8
15-09-09;08:27;31.1;286.6;0.3;242.4;50.03;56;4136.8
15-09-09;08:30;31.2;293.1;0.4;242.4;50.01;69;4136.8
15-09-09;08:33;31.5;281.8;0.4;242.4;49.96;64;4136.8
15-09-09;08:36;31.4;290.9;0.3;243.4;50.03;59;4136.8
15-09-09;08:39;31.6;277.2;0.3;243.4;50.05;59;4136.8
15-09-09;08:42;31.8;289.5;0.3;243.4;50.04;60;4136.8
15-09-09;08:45;31.6;280.5;0.3;244.3;50.04;59;4136.8
15-09-09;08:48;31.7;281.3;0.4;244.3;50.07;63;4136.8
15-09-09;08:51;31.7;287.6;0.4;243.4;50.03;62;4136.8
15-09-09;08:54;31.7;285.6;0.5;242.4;50.05;95;4136.8
15-09-09;08:57;31.7;300.4;0.6;245.3;50.03;125;4136.8
15-09-09;09:00;31.8;296.9;0.5;244.3;50.02;105;4136.8
15-09-09;09:03;31.8;287.8;0.4;244.3;50.04;77;4136.8
15-09-09;09:06;31.7;274.3;0.3;243.4;50.03;58;4136.8
15-09-09;09:09;31.8;286.2;0.4;244.3;50.05;67;4136.8
15-09-09;09:12;31.8;276.7;0.4;244.3;50.06;68;4136.8
15-09-09;09:15;31.7;286.8;0.4;243.4;50.02;78;4136.8
15-09-09;09:18;32.0;294.4;0.5;245.3;50.03;105;4136.8
15-09-09;09:21;32.0;295.8;0.5;244.3;50.02;110;4136.8
15-09-09;09:24;31.9;297.0;0.5;243.4;50.04;92;4136.8
15-09-09;09:27;31.9;294.1;0.5;243.4;50.06;123;4136.8
15-09-09;09:30;31.9;296.1;0.6;244.3;50.02;125;4136.8
15-09-09;09:33;32.2;301.4;0.6;245.3;50.03;140;4136.8
15-09-09;09:36;32.3;301.9;0.7;243.4;50.04;162;4136.9
15-09-09;09:39;32.0;295.7;0.7;243.4;50.02;153;4136.9
15-09-09;09:42;32.3;296.3;0.6;243.4;50.06;128;4136.9
15-09-09;09:45;32.4;299.7;0.6;243.4;50.03;122;4136.9
15-09-09;09:48;32.4;303.2;0.6;244.3;50.07;148;4136.9
15-09-09;09:51;32.5;307.6;0.7;244.3;50.04;156;4136.9
15-09-09;09:54;32.9;304.2;0.8;244.3;50.06;185;4136.9
15-09-09;09:57;32.7;298.8;1.0;243.4;50.00;208;4136.9
15-09-09;10:00;33.0;296.6;1.3;244.3;50.04;318;4136.9
15-09-09;10:03;32.9;301.6;0.8;243.4;50.02;176;4136.9
15-09-09;10:06;33.0;303.2;0.7;245.3;50.02;160;4136.9
15-09-09;10:09;33.0;290.3;0.5;244.3;50.06;127;4136.9
15-09-09;10:12;33.1;298.6;0.8;245.3;50.08;150;4137.0
15-09-09;10:15;33.1;295.3;0.7;245.3;50.03;158;4137.0
15-09-09;10:18;33.2;301.6;0.8;245.3;50.03;182;4137.0
15-09-09;10:21;33.2;301.6;0.7;244.3;50.05;163;4137.0
15-09-09;10:24;33.3;293.7;0.7;244.3;50.05;128;4137.0
15-09-09;10:27;33.1;293.1;0.8;243.4;50.00;146;4137.0
15-09-09;10:30;33.4;302.1;0.7;244.3;50.03;163;4137.0
15-09-09;10:33;33.3;300.1;0.8;244.3;50.04;179;4137.0
15-09-09;10:36;33.4;299.5;0.8;243.4;50.00;158;4137.0
15-09-09;10:39;33.4;283.3;0.7;244.3;50.07;157;4137.0
15-09-09;10:42;33.5;296.9;0.7;243.4;50.04;162;4137.0
15-09-09;10:45;33.5;299.2;0.7;244.3;50.13;165;4137.0
15-09-09;10:48;33.5;295.4;0.7;244.3;50.07;156;4137.1
15-09-09;10:51;33.7;298.9;0.9;244.3;50.06;197;4137.1
15-09-09;10:54;33.7;297.3;0.9;244.3;50.05;210;4137.1
15-09-09;10:57;33.7;303.9;1.0;245.3;50.07;225;4137.1
15-09-09;11:00;33.8;302.0;1.2;244.3;50.06;290;4137.1
15-09-09;11:03;34.1;301.9;1.1;244.3;50.05;262;4137.1
15-09-09;11:06;34.0;299.7;1.3;244.3;50.05;310;4137.1
15-09-09;11:09;34.1;276.7;2.0;245.3;50.08;488;4137.1
15-09-09;11:12;34.1;303.5;1.3;243.4;50.04;302;4137.2
15-09-09;11:15;34.4;291.9;1.0;244.3;50.05;224;4137.2
15-09-09;11:18;34.4;294.2;0.9;244.3;50.06;222;4137.2
15-09-09;11:21;34.2;307.3;1.1;244.3;50.04;284;4137.2
15-09-09;11:24;34.1;305.4;1.2;243.4;50.06;284;4137.2
15-09-09;11:27;34.4;300.1;1.2;244.3;50.04;288;4137.2
15-09-09;11:30;34.4;300.4;1.1;244.3;50.05;249;4137.2
15-09-09;11:33;34.5;302.6;1.2;244.3;50.05;284;4137.2
15-09-09;11:36;34.5;298.3;1.2;243.4;50.04;280;4137.3
15-09-09;11:39;34.5;300.7;1.0;244.3;50.04;219;4137.3
15-09-09;11:42;34.7;296.4;0.8;244.3;50.04;191;4137.3
15-09-09;11:45;34.4;301.7;0.9;244.3;50.03;193;4137.3
15-09-09;11:48;34.5;297.8;1.0;244.3;50.00;209;4137.3
15-09-09;11:51;34.5;300.4;1.1;244.3;50.03;237;4137.3
15-09-09;11:54;34.6;304.5;1.1;245.3;50.03;261;4137.3
15-09-09;11:57;34.7;303.2;1.2;244.3;50.05;288;4137.3
15-09-09;12:00;34.7;302.4;1.3;244.3;50.02;295;4137.4
15-09-09;12:03;34.7;301.1;1.2;244.3;50.11;286;4137.4
15-09-09;12:06;34.6;300.1;1.2;243.4;50.05;289;4137.4
15-09-09;12:09;34.8;300.8;1.2;244.3;50.03;301;4137.4
15-09-09;12:12;34.8;297.9;1.2;244.3;50.04;293;4137.4
15-09-09;12:15;34.8;298.2;1.4;244.3;50.07;317;4137.4
15-09-09;12:18;34.9;301.6;1.4;243.4;50.01;319;4137.4
15-09-09;12:21;35.2;297.8;1.9;244.3;50.06;454;4137.5
15-09-09;12:24;35.2;296.9;1.2;243.4;50.06;304;4137.5
15-09-09;12:27;34.9;294.4;1.4;244.3;50.05;311;4137.5
15-09-09;12:30;34.9;291.3;1.5;244.3;50.05;364;4137.5
15-09-09;12:33;35.3;293.4;1.6;244.3;50.03;372;4137.5
15-09-09;12:36;35.3;294.7;1.7;244.3;50.01;395;4137.5
15-09-09;12:39;35.4;296.0;1.7;244.3;50.03;422;4137.6
15-09-09;12:42;35.6;293.7;2.1;244.3;50.06;525;4137.6
15-09-09;12:45;35.7;289.7;2.4;244.3;50.05;609;4137.6
15-09-09;12:48;36.5;273.3;6.5;247.3;50.05;1570;4137.7
15-09-09;12:51;37.6;255.0;6.1;246.3;50.06;1491;4137.7
15-09-09;12:54;37.5;193.7;3.5;244.3;50.01;850;4137.8
15-09-09;12:57;37.4;279.4;1.8;244.3;50.05;453;4137.8
15-09-09;13:00;37.6;267.6;5.7;247.3;50.03;1400;4137.9
15-09-09;13:03;38.3;261.3;5.3;246.3;50.03;1285;4137.9
15-09-09;13:06;38.7;255.6;5.1;246.3;50.06;1255;4138.0
15-09-09;13:09;39.1;253.8;5.1;246.3;50.05;1234;4138.0
15-09-09;13:12;39.3;252.9;5.0;246.3;50.06;1217;4138.1
15-09-09;13:15;39.9;253.2;4.9;246.3;50.02;1221;4138.2
15-09-09;13:18;40.1;249.9;5.1;247.3;50.05;1222;4138.2
15-09-09;13:21;40.2;250.4;5.0;246.3;50.04;1232;4138.3
15-09-09;13:24;40.8;243.3;5.1;245.3;50.01;1263;4138.4
15-09-09;13:27;41.2;248.5;5.1;246.3;50.04;1254;4138.4
15-09-09;13:30;41.3;243.7;5.1;246.3;50.04;1232;4138.5
15-09-09;13:33;41.5;241.2;4.9;247.3;50.03;1205;4138.5
15-09-09;13:36;40.7;252.3;1.2;245.3;50.04;302;4138.6
15-09-09;13:39;40.0;256.2;1.2;245.3;50.04;280;4138.6
15-09-09;13:42;39.4;275.0;1.7;245.3;50.05;411;4138.6
15-09-09;13:45;39.4;272.9;1.5;244.3;50.05;362;4138.6
15-09-09;13:48;39.0;277.2;1.2;245.3;50.04;298;4138.6
15-09-09;13:51;38.5;277.5;1.1;246.3;50.04;256;4138.7
15-09-09;13:54;38.4;276.4;1.2;246.3;50.08;281;4138.7
15-09-09;13:57;38.2;280.5;1.2;246.3;50.04;281;4138.7
15-09-09;14:00;38.6;273.7;6.0;248.2;50.01;1464;4138.7
15-09-09;14:03;39.0;275.6;1.7;246.3;50.02;414;4138.8
15-09-09;14:06;39.3;266.3;5.2;247.3;50.03;1287;4138.8
15-09-09;14:09;40.0;263.0;4.4;247.3;50.02;1099;4138.9
15-09-09;14:12;39.7;287.4;1.8;246.3;50.04;455;4138.9
15-09-09;14:15;40.1;240.2;5.0;248.2;49.97;1214;4139.0
15-09-09;14:18;40.1;255.0;1.3;246.3;50.03;321;4139.0
15-09-09;14:21;39.2;253.2;1.5;246.3;50.04;370;4139.0
15-09-09;14:24;39.0;243.0;1.8;246.3;50.03;450;4139.1
15-09-09;14:27;38.5;269.9;1.1;244.3;50.03;271;4139.1
15-09-09;14:30;38.4;276.1;1.2;244.3;50.03;279;4139.1
15-09-09;14:33;39.0;283.4;4.2;246.3;50.03;1061;4139.1
15-09-09;14:36;39.4;196.7;4.2;246.3;50.05;1020;4139.2
15-09-09;14:39;39.9;264.8;4.3;247.3;50.04;1049;4139.2
15-09-09;14:42;39.8;256.6;1.2;245.3;50.06;303;4139.3
15-09-09;14:45;38.9;237.8;1.1;245.3;50.06;251;4139.3
15-09-09;14:48;39.1;287.1;2.4;246.3;50.03;587;4139.3
15-09-09;14:51;38.7;250.7;4.1;248.2;50.04;1065;4139.3
15-09-09;14:54;39.8;267.6;4.6;250.2;50.06;1105;4139.4
15-09-09;14:57;39.9;265.7;4.3;248.2;50.04;1058;4139.4
15-09-09;15:00;40.1;266.8;2.6;247.3;50.03;637;4139.5
15-09-09;15:03;39.2;258.6;1.0;246.3;50.03;242;4139.5
15-09-09;15:06;39.4;262.9;3.6;247.3;50.03;900;4139.5
15-09-09;15:09;39.7;272.9;4.6;247.3;50.03;1120;4139.6
15-09-09;15:12;40.0;260.3;4.6;248.2;50.04;1123;4139.6
15-09-09;15:15;40.4;249.3;4.3;247.3;50.03;1062;4139.7
15-09-09;15:18;40.5;250.1;1.0;245.3;50.02;233;4139.7
15-09-09;15:21;39.2;262.7;0.8;245.3;50.01;199;4139.7
15-09-09;15:24;38.9;271.5;0.9;245.3;50.03;205;4139.8
15-09-09;15:27;38.4;277.2;0.9;245.3;50.05;208;4139.8
15-09-09;15:30;38.2;274.8;0.9;246.3;50.01;230;4139.8
15-09-09;15:33;38.0;285.4;1.1;246.3;50.03;246;4139.8
15-09-09;15:36;37.9;283.7;1.0;246.3;49.98;238;4139.8
15-09-09;15:39;37.9;486.0;2.1;246.3;50.04;510;4139.8
15-09-09;15:42;38.6;264.4;4.4;247.3;50.03;1111;4139.9
15-09-09;15:45;39.0;268.2;4.1;247.3;50.03;1008;4139.9
15-09-09;15:48;39.1;260.5;1.5;245.3;50.07;384;4140.0
15-09-09;15:51;38.4;231.7;0.8;245.3;50.03;185;4140.0
15-09-09;15:54;38.4;274.9;1.0;245.3;50.01;193;4140.0
15-09-09;15:57;38.0;227.1;1.5;245.3;50.01;345;4140.0
15-09-09;16:00;38.4;271.7;3.7;247.3;50.05;917;4140.0
15-09-09;16:03;38.5;265.8;0.8;246.3;50.04;163;4140.1
15-09-09;16:06;38.0;273.3;1.0;246.3;50.03;206;4140.1
15-09-09;16:09;37.7;278.9;0.8;246.3;50.05;185;4140.1
15-09-09;16:12;37.4;277.0;0.7;246.3;50.04;153;4140.1
15-09-09;16:15;37.4;280.9;0.7;246.3;50.04;148;4140.1
15-09-09;16:18;37.0;277.0;1.0;246.3;50.03;248;4140.1
15-09-09;16:21;37.1;278.6;0.5;245.3;50.02;133;4140.1
15-09-09;16:24;37.4;281.6;3.2;247.3;50.02;785;4140.2
15-09-09;16:27;37.7;276.5;2.7;247.3;50.03;674;4140.2
15-09-09;16:30;38.0;276.4;3.1;247.3;50.02;752;4140.2
15-09-09;16:33;38.2;270.2;3.0;247.3;50.02;731;4140.3
15-09-09;16:36;37.5;262.3;0.5;246.3;50.02;117;4140.3
15-09-09;16:39;37.7;275.6;2.6;247.3;50.05;645;4140.3
15-09-09;16:42;37.8;289.0;1.1;247.3;50.07;276;4140.3
15-09-09;16:45;37.4;254.4;0.6;247.3;49.99;106;4140.4
15-09-09;16:48;36.8;260.1;0.5;246.3;49.98;85;4140.4
15-09-09;16:51;36.9;263.0;0.6;245.3;50.06;134;4140.4
15-09-09;16:54;36.9;283.8;2.4;246.3;50.06;590;4140.4
15-09-09;16:57;37.5;279.1;2.4;247.3;50.05;595;4140.4
15-09-09;17:00;37.5;275.6;2.4;247.3;50.06;577;4140.4
15-09-09;17:03;37.5;275.5;2.3;248.2;50.08;566;4140.5
15-09-09;17:06;37.6;275.3;2.2;247.3;50.08;554;4140.5
15-09-09;17:09;37.7;274.6;2.2;247.3;50.07;545;4140.5
15-09-09;17:12;37.7;277.5;2.1;248.2;50.04;524;4140.5
15-09-09;17:15;37.6;272.4;2.1;247.3;50.05;516;4140.6
15-09-09;17:18;37.6;275.3;1.8;247.3;50.03;464;4140.6
15-09-09;17:21;37.4;270.1;2.0;246.3;50.02;473;4140.6
15-09-09;17:24;37.4;269.8;1.8;247.3;50.04;458;4140.6
15-09-09;17:27;37.5;277.1;1.8;246.3;50.02;434;4140.7
15-09-09;17:30;37.5;279.0;1.7;246.3;50.02;397;4140.7
15-09-09;17:33;37.4;271.7;1.6;247.3;50.03;402;4140.7
15-09-09;17:36;37.2;275.9;1.8;246.3;49.98;391;4140.7
15-09-09;17:39;37.0;278.0;1.5;247.3;50.03;370;4140.7
15-09-09;17:42;36.9;278.0;1.5;247.3;50.03;359;4140.8
15-09-09;17:45;37.2;277.7;1.3;247.3;50.02;319;4140.8
15-09-09;17:48;36.9;277.2;1.4;245.3;49.98;307;4140.8
15-09-09;17:51;36.9;278.7;1.2;247.3;50.02;306;4140.8
15-09-09;17:54;36.5;278.7;1.3;246.3;49.98;294;4140.8
15-09-09;17:57;36.8;277.1;1.2;247.3;50.01;287;4140.8
15-09-09;18:00;36.3;280.3;1.1;247.3;50.04;272;4140.9
15-09-09;18:03;36.4;273.0;1.0;247.3;50.06;218;4140.9
15-09-09;18:06;36.2;275.3;0.8;247.3;50.06;181;4140.9
15-09-09;18:09;36.1;275.0;0.9;248.2;50.04;205;4140.9
15-09-09;18:12;36.0;273.3;0.8;247.3;50.03;181;4140.9
15-09-09;18:15;36.0;272.3;0.7;247.3;50.04;138;4140.9
15-09-09;18:18;35.9;272.4;0.6;247.3;50.03;141;4140.9
15-09-09;18:21;35.7;277.1;0.6;245.3;49.96;114;4140.9
15-09-09;18:24;35.6;271.8;0.5;246.3;50.01;104;4140.9
15-09-09;18:27;35.6;272.3;0.5;246.3;50.02;87;4140.9
15-09-09;18:30;35.3;273.4;0.4;246.3;50.03;72;4140.9
15-09-09;18:33;35.2;272.4;0.3;245.3;50.03;56;4140.9
15-09-09;18:36;35.0;262.9;0.1;247.3;50.06;27;4140.9
15-09-09;18:39;34.7;250.4;0.0;246.3;50.03;2;4140.9
15-09-09;18:42;34.6;237.3;0.0;246.3;50.04;0;4140.9
15-09-09;18:45;34.4;270.1;0.0;246.3;50.06;0;4140.9
15-09-09;18:48;34.2;255.4;0.0;246.3;50.03;0;4140.9
15-09-09;18:51;34.0;243.3;0.0;246.3;50.02;0;4140.9
15-09-09;18:54;33.9;245.2;0.0;246.3;50.05;0;4140.9
15-09-09;18:57;33.7;237.0;0.0;246.3;50.05;0;4140.9
15-09-09;19:00;33.5;198.1;0.0;245.3;50.07;0;4140.9
15-09-09;19:03;33.4;162.1;0.0;246.3;50.08;0;4140.9
15-09-09;19:06;33.3;136.3;0.0;245.3;50.07;0;4140.9
15-09-09;19:09;33.2;110.5;0.0;246.3;50.07;0;4140.9
15-09-10;06:33;26.4;257.8;0.1;246.3;50.02;20;4140.9
15-09-10;06:36;26.8;274.3;0.1;247.3;50.03;23;4140.9
15-09-10;06:39;27.5;268.7;0.1;247.3;49.98;23;4140.9
15-09-10;06:42;28.3;272.0;0.1;247.3;50.01;30;4140.9
15-09-10;06:45;27.9;273.6;0.1;246.3;50.02;32;4140.9
15-09-10;06:48;27.9;277.2;0.1;248.2;50.02;35;4140.9
15-09-10;06:51;29.0;268.0;0.1;248.2;50.03;35;4140.9
15-09-10;06:54;29.0;275.8;0.1;245.3;50.02;33;4141.0
15-09-10;06:57;29.4;275.3;0.2;245.3;50.05;32;4141.0
15-09-10;07:00;29.0;273.6;0.1;245.3;50.12;32;4141.0
15-09-10;07:03;29.7;272.7;0.2;245.3;50.08;35;4141.0
15-09-10;07:06;30.1;273.0;0.2;245.3;50.03;35;4141.0
15-09-10;07:09;29.7;274.0;0.2;244.3;50.06;35;4141.0
15-09-10;07:12;30.2;275.9;0.2;244.3;50.03;37;4141.0
15-09-10;07:15;30.3;272.7;0.2;243.4;49.96;39;4141.0
15-09-10;07:18;30.4;272.1;0.2;243.4;50.02;40;4141.0
15-09-10;07:21;30.5;276.1;0.2;244.3;50.00;41;4141.0
15-09-10;07:24;30.4;280.5;0.2;244.3;50.02;43;4141.0
15-09-10;07:27;30.5;279.0;0.2;244.3;50.02;45;4141.0
15-09-10;07:30;30.5;283.4;0.2;244.3;50.02;46;4141.0
15-09-10;07:33;30.5;280.5;0.3;243.4;50.04;49;4141.0
15-09-10;07:36;30.9;286.6;0.3;244.3;50.02;52;4141.0
15-09-10;07:39;30.9;294.1;0.3;244.3;50.03;54;4141.0
15-09-10;07:42;30.9;292.6;0.3;244.3;50.02;56;4141.0
15-09-10;07:45;31.2;295.0;0.3;243.4;50.04;58;4141.0
15-09-10;07:48;31.0;301.3;0.4;245.3;50.06;61;4141.0
15-09-10;07:51;31.2;301.6;0.4;245.3;50.05;63;4141.0
15-09-10;07:54;31.2;286.6;0.4;245.3;50.02;64;4141.0
15-09-10;07:57;31.2;304.6;0.4;244.3;50.02;65;4141.0
15-09-10;08:00;31.5;310.5;0.4;245.3;50.06;68;4141.0
15-09-10;08:03;31.5;307.1;0.4;246.3;50.04;70;4141.0
15-09-10;08:06;31.2;302.3;0.4;247.3;50.03;72;4141.0
15-09-10;08:09;31.9;298.9;0.4;248.2;50.02;84;4141.0
15-09-10;08:12;31.8;298.0;0.5;245.3;50.04;101;4141.0
15-09-10;08:15;31.8;303.9;0.6;245.3;50.03;122;4141.0
15-09-10;08:18;32.0;299.4;0.7;246.3;50.03;142;4141.0
15-09-10;08:21;31.9;297.6;0.7;245.3;50.04;165;4141.0
15-09-10;08:24;32.2;306.1;0.8;246.3;50.11;189;4141.0
15-09-10;08:27;32.3;299.7;0.9;246.3;50.03;214;4141.1
15-09-10;08:30;32.3;307.4;1.0;246.3;50.02;237;4141.1
15-09-10;08:33;32.5;297.6;1.1;246.3;50.03;260;4141.1
15-09-10;08:36;32.6;307.3;1.2;246.3;50.03;290;4141.1
15-09-10;08:39;32.6;308.3;1.3;245.3;50.04;315;4141.1
15-09-10;08:42;32.9;306.7;1.4;247.3;50.02;341;4141.1
15-09-10;08:45;33.0;297.3;1.5;245.3;50.02;367;4141.1
15-09-10;08:48;33.1;293.9;1.6;247.3;50.03;387;4141.2
15-09-10;08:51;33.2;304.6;1.7;245.3;50.04;417;4141.2
15-09-10;08:54;33.4;300.2;1.9;245.3;50.04;447;4141.2
15-09-10;08:57;33.8;296.1;1.9;244.3;50.05;468;4141.2
15-09-10;09:00;33.8;291.3;2.0;245.3;50.04;490;4141.2
15-09-10;09:03;33.8;294.4;2.1;245.3;50.06;516;4141.3
15-09-10;09:06;34.1;288.7;2.1;246.3;50.10;525;4141.3
15-09-10;09:09;34.2;288.2;2.3;246.3;50.08;543;4141.3
15-09-10;09:12;34.5;284.7;2.4;244.3;50.05;569;4141.4
15-09-10;09:15;34.6;288.4;2.5;245.3;50.05;594;4141.4
15-09-10;09:18;34.8;282.7;2.6;246.3;50.03;610;4141.4
15-09-10;09:21;34.9;286.0;2.4;245.3;50.06;616;4141.4
15-09-10;09:24;34.9;277.2;2.4;245.3;50.11;611;4141.5
15-09-10;09:27;35.0;283.5;2.7;245.3;50.06;646;4141.5
15-09-10;09:30;35.3;290.3;2.7;246.3;50.05;649;4141.5
15-09-10;09:33;35.3;287.6;2.7;246.3;50.01;661;4141.6
15-09-10;09:36;35.6;280.6;2.8;245.3;50.01;689;4141.6
15-09-10;09:39;35.9;280.0;3.0;245.3;50.04;706;4141.6
15-09-10;09:42;36.1;281.6;2.9;245.3;50.05;712;4141.7
15-09-10;09:45;36.0;282.4;3.1;246.3;50.01;739;4141.7
15-09-10;09:48;36.3;277.7;3.0;245.3;50.04;747;4141.7
15-09-10;09:51;36.4;279.9;3.0;245.3;50.06;749;4141.8
15-09-10;09:54;36.3;277.5;3.2;246.3;50.08;773;4141.8
15-09-10;09:57;36.8;279.3;3.3;246.3;50.03;781;4141.9
15-09-10;10:00;36.8;271.5;3.2;246.3;50.08;785;4141.9
15-09-10;10:03;37.0;280.6;3.3;246.3;50.04;798;4141.9
15-09-10;10:06;37.2;277.2;3.4;246.3;50.05;819;4142.0
15-09-10;10:09;36.9;267.9;3.4;245.3;50.06;826;4142.0
15-09-10;10:12;37.4;273.3;3.5;246.3;50.06;857;4142.1
15-09-10;10:15;37.5;263.9;3.4;245.3;50.02;846;4142.1
15-09-10;10:30;34.8;270.8;3.7;245.3;50.03;914;4142.1
15-09-10;10:33;36.0;272.3;3.7;246.3;50.03;914;4142.2
15-09-10;10:36;36.3;270.2;3.8;245.3;50.04;919;4142.2
15-09-10;10:39;36.8;266.0;3.8;246.3;50.04;948;4142.3
15-09-10;10:42;37.0;266.7;3.9;245.3;50.03;962;4142.3
15-09-10;10:45;37.2;262.9;4.0;246.3;50.01;971;4142.4
15-09-10;10:48;37.7;264.5;4.1;246.3;50.05;984;4142.4
15-09-10;10:51;37.7;262.3;4.1;247.3;50.06;1001;4142.5
15-09-10;10:54;37.9;268.0;4.1;248.2;50.10;1019;4142.5
15-09-10;10:57;38.0;262.5;4.3;247.3;50.06;1050;4142.6
15-09-10;11:00;38.2;261.4;3.4;248.2;50.03;931;4142.6
15-09-10;11:03;38.4;268.7;4.3;248.2;50.03;1062;4142.7
15-09-10;11:06;38.3;263.5;4.2;248.2;50.03;1042;4142.7
15-09-10;11:09;39.0;265.7;4.4;248.2;50.03;1074;4142.8
15-09-10;11:12;38.2;262.5;2.6;246.3;50.04;626;4142.8
15-09-10;11:15;38.3;270.4;4.6;248.2;50.04;1146;4142.8
15-09-10;11:18;39.0;267.3;4.7;248.2;50.03;1158;4142.9
15-09-10;11:21;39.1;259.7;4.6;248.2;50.05;1144;4142.9
15-09-10;11:24;39.2;264.8;3.5;247.3;50.05;850;4143.0
15-09-10;11:27;38.9;276.5;4.7;248.2;50.05;1178;4143.0
15-09-10;11:30;39.4;266.8;4.9;247.3;50.00;1202;4143.1
15-09-10;11:33;40.0;255.0;4.9;248.2;50.02;1208;4143.1
15-09-10;11:36;40.2;258.8;4.8;249.2;50.04;1194;4143.2
15-09-10;11:39;40.1;261.9;4.7;248.2;50.06;1164;4143.2
15-09-10;11:42;39.9;222.2;1.2;245.3;50.04;320;4143.3
15-09-10;11:45;40.2;257.8;1.6;246.3;50.03;380;4143.3
15-09-10;11:48;39.8;259.1;1.2;248.2;50.08;298;4143.4
15-09-10;11:51;39.5;269.3;5.1;249.2;50.02;1294;4143.4
15-09-10;11:54;39.4;263.2;1.1;246.3;50.07;243;4143.4
15-09-10;11:57;39.1;272.0;0.0;247.3;50.04;289;4143.4
15-09-10;12:00;39.5;272.6;2.1;247.3;50.04;557;4143.5
15-09-10;12:03;39.8;262.3;4.1;249.2;50.02;1092;4143.5
15-09-10;12:06;38.9;281.5;1.1;247.3;50.03;253;4143.6
15-09-10;12:09;39.0;269.3;5.0;249.2;50.07;1251;4143.6
15-09-10;12:12;40.0;262.7;5.3;249.2;50.05;1311;4143.6
15-09-10;12:15;40.0;261.6;5.3;249.2;50.05;1317;4143.7
15-09-10;12:18;40.5;259.8;5.2;249.2;50.07;1272;4143.8
15-09-10;12:21;40.9;250.0;5.3;249.2;50.05;1310;4143.8
15-09-10;12:24;40.7;258.3;5.3;248.2;50.07;1301;4143.9
15-09-10;12:27;41.3;254.2;5.2;249.2;50.09;1284;4143.9
15-09-10;12:30;41.5;257.3;5.1;249.2;50.06;1261;4144.0
15-09-10;12:33;41.7;251.5;5.0;248.2;50.11;1233;4144.1
15-09-10;12:36;41.9;250.4;3.9;248.2;50.07;987;4144.1
15-09-10;12:39;41.7;256.3;5.1;250.2;50.09;1237;4144.2
15-09-10;12:42;42.1;256.3;5.0;249.2;50.07;1235;4144.3
15-09-10;12:45;42.4;258.6;5.0;250.2;50.07;1241;4144.3
15-09-10;12:48;42.4;260.1;5.0;248.2;50.07;1219;4144.4
15-09-10;12:51;42.4;264.8;5.2;249.2;50.02;1281;4144.4
15-09-10;12:54;42.5;264.6;5.3;249.2;50.06;1292;4144.5
15-09-10;12:57;42.0;280.8;2.7;247.3;50.05;602;4144.5
15-09-10;13:00;40.9;267.7;1.1;247.3;49.99;252;4144.6
15-09-10;13:03;41.2;268.6;5.4;249.2;50.03;1328;4144.6
15-09-10;13:06;41.9;265.2;5.1;249.2;50.04;1275;4144.7
15-09-10;13:09;42.1;269.9;5.1;250.2;50.03;1263;4144.7
15-09-10;13:12;41.5;253.4;0.7;246.3;50.01;153;4144.8
15-09-10;13:15;41.3;268.3;5.5;249.2;50.04;1370;4144.8
15-09-10;13:18;42.1;259.8;5.4;249.2;50.03;1344;4144.9
15-09-10;13:21;42.0;264.9;1.2;246.3;50.06;269;4144.9
15-09-10;13:24;41.2;270.1;5.6;250.2;50.08;1379;4144.9
15-09-10;13:27;41.4;263.9;5.2;251.1;50.06;1290;4145.0
15-09-10;13:30;41.9;259.8;5.1;250.2;50.02;1262;4145.1
15-09-10;13:33;41.4;264.2;5.4;250.2;50.03;1358;4145.1
15-09-10;13:36;41.3;242.7;5.1;249.2;50.02;1248;4145.1
15-09-10;13:39;40.6;285.3;4.6;248.2;50.01;1129;4145.2
15-09-10;13:42;40.2;255.4;1.1;246.3;50.01;273;4145.2
15-09-10;13:45;39.9;263.0;1.2;247.3;50.03;320;4145.2
15-09-10;13:48;40.2;278.4;5.2;249.2;50.04;1298;4145.2
15-09-10;13:51;40.8;251.3;1.4;247.3;50.02;333;4145.3
15-09-10;13:54;40.8;268.6;5.0;250.2;50.04;1249;4145.3
15-09-10;13:57;41.0;266.1;5.0;251.1;50.07;1252;4145.4
15-09-10;14:00;41.5;259.4;5.0;249.2;50.06;1237;4145.5
15-09-10;14:03;41.6;260.0;0.9;246.3;50.00;216;4145.5
15-09-10;14:06;41.2;262.3;4.9;249.2;50.00;1235;4145.5
15-09-10;14:09;41.0;273.7;4.8;249.2;49.98;1171;4145.6
15-09-10;14:12;41.3;270.1;4.8;250.2;50.01;1228;4145.6
15-09-10;14:15;41.3;265.7;4.7;249.2;50.02;1174;4145.7
15-09-10;14:18;41.5;263.8;4.8;249.2;49.97;1167;4145.7
15-09-10;14:21;42.0;263.5;4.8;250.2;50.05;1179;4145.8
15-09-10;14:24;41.2;269.2;4.9;250.2;50.03;1224;4145.8
15-09-10;14:27;41.6;264.5;4.7;250.2;50.04;1148;4145.9
15-09-10;14:30;41.9;263.9;4.6;249.2;50.01;1145;4146.0
15-09-10;14:33;42.0;257.8;5.0;249.2;49.98;1225;4146.0
15-09-10;14:36;41.6;261.6;0.0;248.2;50.04;419;4146.1
15-09-10;14:39;41.7;247.1;0.0;250.2;50.05;1184;4146.1
15-09-10;14:42;41.9;260.8;4.7;250.2;50.04;1152;4146.2
15-09-10;14:45;42.0;258.9;4.6;251.1;50.03;1135;4146.2
15-09-10;14:48;42.2;2.6;4.7;251.1;50.04;1162;4146.3
15-09-10;14:51;41.9;254.7;4.4;250.2;50.04;1107;4146.3
15-09-10;14:54;41.2;262.5;4.1;249.2;50.04;948;4146.4
15-09-10;14:57;41.9;260.8;2.4;249.2;50.03;631;4146.4
15-09-10;15:00;41.3;262.7;0.8;249.2;50.04;213;4146.4
15-09-10;15:03;40.8;272.4;4.4;251.1;50.03;1123;4146.5
15-09-10;15:06;41.5;270.2;4.3;251.1;50.04;1042;4146.5
15-09-10;15:09;41.4;264.4;4.1;250.2;50.01;1036;4146.6
15-09-10;15:12;41.5;265.5;4.1;250.2;50.01;1022;4146.6
15-09-10;15:15;41.7;4.8;4.2;250.2;50.05;1038;4146.7
15-09-10;15:18;41.5;264.8;1.1;248.2;50.02;284;4146.7
15-09-10;15:21;40.8;240.2;3.8;248.2;50.05;962;4146.7
15-09-10;15:24;40.6;281.1;3.8;250.2;50.04;950;4146.8
15-09-10;15:27;39.9;274.8;0.8;247.3;50.05;179;4146.8
15-09-10;15:30;39.5;279.4;1.0;248.2;50.03;237;4146.8
15-09-10;15:33;39.5;283.8;1.2;248.2;50.04;314;4146.8
15-09-10;15:36;39.8;287.4;3.6;250.2;50.02;902;4146.9
15-09-10;15:39;39.2;276.7;1.1;248.2;50.04;264;4146.9
15-09-10;15:42;39.2;274.0;1.0;248.2;50.0;237;4146.9
15-09-10;15:45;38.9;288.4;1.7;249.2;50.05;405;4146.9
15-09-10;15:48;39.4;264.9;3.5;250.2;50.02;856;4147.0
15-09-10;15:51;38.9;277.1;1.1;248.2;50.05;248;4147.0
15-09-10;15:54;39.3;262.6;3.3;250.2;50.03;807;4147.0
15-09-10;15:57;39.4;272.6;0.9;250.2;50.06;219;4147.1
15-09-10;16:00;38.7;248.7;1.1;248.2;50.04;265;4147.1
15-09-10;16:03;38.5;281.6;3.6;249.2;50.02;880;4147.1
15-09-10;16:06;39.3;270.7;3.4;249.2;50.08;850;4147.1
15-09-10;16:09;39.4;274.8;2.9;248.2;50.05;726;4147.2
15-09-10;16:12;39.0;303.3;2.3;249.2;50.06;630;4147.2
15-09-10;16:15;38.4;279.4;0.7;248.2;50.01;172;4147.2
15-09-10;16:18;37.9;278.9;0.7;248.2;50.04;131;4147.2
15-09-10;16:21;37.8;279.7;0.6;247.3;50.04;141;4147.2
15-09-10;16:24;37.5;280.0;0.7;248.2;50.01;143;4147.2
15-09-10;16:27;37.5;290.1;2.5;249.2;50.05;632;4147.2
15-09-10;16:30;37.9;280.8;2.8;249.2;50.04;688;4147.3
15-09-10;16:33;38.0;282.7;2.5;250.2;50.05;624;4147.3
15-09-10;16:36;37.5;281.5;0.7;248.2;50.02;158;4147.3
15-09-10;16:39;37.4;277.7;1.0;248.2;50.07;236;4147.3
15-09-10;16:42;37.1;275.9;0.9;248.2;50.04;215;4147.3
15-09-10;16:45;37.5;279.7;2.7;249.2;50.04;678;4147.4
15-09-10;16:48;37.7;284.9;2.1;249.2;50.04;526;4147.4
15-09-10;16:51;37.7;269.8;0.9;249.2;49.98;181;4147.4
15-09-10;16:54;37.2;263.9;0.9;249.2;50.04;199;4147.4
15-09-10;16:57;37.0;276.5;0.6;248.2;50.04;138;4147.4
15-09-10;17:00;36.8;274.2;0.5;249.2;50.03;118;4147.4
15-09-10;17:03;36.4;282.2;0.6;249.2;50.04;132;4147.4
15-09-10;17:06;36.4;279.0;1.7;249.2;50.03;411;4147.4
15-09-10;17:09;36.5;277.7;1.4;248.2;50.02;336;4147.5
15-09-10;17:12;36.4;284.3;0.6;248.2;50.04;143;4147.5
15-09-10;17:15;36.4;285.7;0.6;249.2;50.04;135;4147.5
15-09-10;17:18;36.0;282.1;0.6;248.2;50.02;132;4147.5
15-09-10;17:21;36.0;283.5;0.5;248.2;50.03;112;4147.5
15-09-10;17:24;35.7;278.7;0.5;248.2;50.02;108;4147.5
15-09-10;17:27;35.6;274.6;0.5;249.2;50.02;91;4147.5
15-09-10;17:30;35.6;277.5;0.5;248.2;50.08;96;4147.5
15-09-10;17:33;35.5;234.5;1.0;250.2;50.05;238;4147.5
15-09-10;17:36;35.5;280.5;0.5;247.3;50.06;96;4147.5
15-09-10;17:39;35.4;268.7;0.5;249.2;50.04;105;4147.5
15-09-10;17:42;35.7;296.6;1.2;249.2;50.04;293;4147.5
15-09-10;17:45;35.5;285.7;1.1;249.2;50.02;262;4147.6
15-09-10;17:48;35.4;284.0;0.8;249.2;50.03;189;4147.6
15-09-10;17:51;35.6;274.3;0.9;248.2;50.02;219;4147.6
15-09-10;17:54;35.4;269.6;0.8;249.2;50.02;186;4147.6
15-09-10;17:57;35.3;273.9;0.5;247.3;50.06;114;4147.6
15-09-10;18:00;35.2;281.9;0.5;249.2;50.08;100;4147.6
15-09-10;18:03;34.9;263.2;0.2;248.2;50.10;49;4147.6
15-09-10;18:06;34.8;264.8;0.2;248.2;50.08;47;4147.6
15-09-10;18:09;34.6;272.4;0.2;246.3;50.08;42;4147.6
15-09-10;18:12;34.6;269.3;0.2;244.3;50.04;55;4147.6
15-09-10;18:15;34.6;274.0;0.5;244.3;50.01;81;4147.6
15-09-10;18:18;34.7;272.4;0.4;244.3;50.04;64;4147.6
15-09-10;18:21;34.6;265.1;0.2;243.4;50.02;31;4147.6
15-09-10;18:24;34.2;266.6;0.2;243.4;50.01;43;4147.6
15-09-10;18:27;34.5;26.8;0.2;241.4;50.00;41;4147.6
15-09-10;18:30;34.2;268.9;0.2;243.4;50.03;31;4147.6
15-09-10;18:33;34.0;255.4;0.1;243.4;50.01;21;4147.6
15-09-10;18:36;34.0;252.9;0.1;242.4;50.00;13;4147.6
15-09-10;18:39;34.0;252.0;0.0;243.4;50.04;9;4147.6
15-09-10;18:42;33.8;250.9;0.0;243.4;50.01;6;4147.6
15-09-10;18:45;33.7;246.5;0.0;242.4;50.00;2;4147.6
15-09-10;18:48;33.5;173.4;0.0;243.4;50.01;1;4147.6
15-09-10;18:51;33.4;192.1;0.0;243.4;50.01;0;4147.6
15-09-10;18:54;33.3;260.4;0.0;244.3;50.03;0;4147.6
15-09-10;18:57;33.2;265.4;0.0;242.4;50.04;0;4147.6
15-09-10;19:00;33.1;249.1;0.0;243.4;50.09;0;4147.6
15-09-10;19:03;33.0;227.1;0.0;242.4;50.08;0;4147.6
15-09-10;19:06;32.9;197.7;0.0;243.4;50.09;0;4147.6
15-09-10;19:09;32.7;158.2;0.0;247.3;50.07;0;4147.6
15-09-10;19:12;32.6;116.3;0.0;246.3;50.05;0;4147.6
15-09-11;07:15;27.5;259.1;0.1;246.3;50.04;20;4147.6
15-09-11;07:18;28.3;271.2;0.1;246.3;50.02;27;4147.6
15-09-11;07:21;29.0;268.9;0.2;246.3;50.00;35;4147.6
15-09-11;07:24;29.0;278.3;0.2;246.3;50.02;42;4147.6
15-09-11;07:27;29.0;283.8;0.3;245.3;50.02;53;4147.6
15-09-11;07:30;29.7;280.3;0.2;246.3;50.03;50;4147.6
15-09-11;07:33;29.7;284.3;0.3;246.3;50.02;51;4147.6
15-09-11;07:36;29.7;282.4;0.3;246.3;50.09;53;4147.6
15-09-11;07:39;30.2;284.3;0.3;246.3;50.02;60;4147.6
15-09-11;07:42;30.4;284.3;0.4;246.3;50.03;65;4147.6
15-09-11;07:45;30.7;295.0;0.4;245.3;50.04;88;4147.7
15-09-11;07:48;30.8;292.9;0.4;245.3;50.04;81;4147.7
15-09-11;07:51;30.8;294.2;0.4;246.3;50.03;89;4147.7
15-09-11;07:54;30.9;293.1;0.5;245.3;50.03;96;4147.7
15-09-11;07:57;31.0;291.0;0.5;247.3;50.01;103;4147.7
15-09-11;08:00;31.1;4.8;0.5;246.3;50.06;114;4147.7
15-09-11;08:03;31.2;295.1;0.6;247.3;50.09;121;4147.7
15-09-11;08:06;31.4;295.7;0.6;247.3;50.05;122;4147.7
15-09-11;08:09;31.4;293.7;0.5;247.3;50.06;128;4147.7
15-09-11;08:12;31.6;299.5;0.6;246.3;50.05;126;4147.7
15-09-11;08:15;31.8;289.4;0.6;245.3;50.04;128;4147.7
15-09-11;08:18;31.8;297.0;0.7;245.3;50.02;149;4147.7
15-09-11;08:21;31.8;302.9;0.7;244.3;50.02;176;4147.7
15-09-11;08:24;31.9;313.9;0.9;245.3;50.03;207;4147.7
15-09-11;08:27;32.4;285.3;1.0;245.3;50.03;225;4147.7
15-09-11;08:30;32.0;311.5;1.1;245.3;50.05;252;4147.8
15-09-11;08:33;32.3;292.6;0.8;244.3;50.04;202;4147.8
15-09-11;08:36;32.5;305.2;1.0;244.3;50.05;227;4147.8
15-09-11;08:39;32.7;274.3;1.0;246.3;50.06;249;4147.8
15-09-11;08:42;32.7;308.7;1.8;245.3;50.02;453;4147.8
15-09-11;08:45;32.9;301.0;2.0;245.3;50.05;479;4147.8
15-09-11;08:48;33.2;310.2;1.9;246.3;50.04;465;4147.8
15-09-11;08:51;33.5;296.7;2.0;245.3;50.03;503;4147.9
15-09-11;08:54;33.7;293.5;2.0;245.3;50.09;476;4147.9
15-09-11;08:57;33.8;292.2;1.2;245.3;50.06;303;4147.9
15-09-11;09:00;33.5;297.2;1.1;244.3;50.04;266;4147.9
15-09-11;09:03;33.5;304.5;1.1;244.3;50.06;295;4147.9
15-09-11;09:06;33.8;286.3;1.1;244.3;50.05;253;4148.0
15-09-11;09:09;33.5;291.9;1.1;244.3;50.06;262;4148.0
15-09-11;09:12;33.8;301.9;1.5;245.3;50.06;362;4148.0
15-09-11;09:15;34.2;289.4;1.9;245.3;50.00;439;4148.0
15-09-11;09:18;34.2;286.8;1.8;244.3;50.03;450;4148.0
15-09-11;09:21;34.4;287.5;2.4;245.3;50.03;604;4148.0
15-09-11;09:24;34.8;278.6;2.8;245.3;50.01;655;4148.1
15-09-11;09:27;35.0;293.8;2.9;246.3;50.03;715;4148.1
15-09-11;09:30;35.4;286.6;3.1;245.3;50.01;756;4148.1
15-09-11;09:33;35.4;301.9;2.1;245.3;50.05;500;4148.2
15-09-11;09:36;35.6;270.8;2.0;245.3;50.04;515;4148.2
15-09-11;09:39;35.6;292.8;1.8;245.3;50.03;432;4148.2
15-09-11;09:42;35.5;286.2;1.7;244.3;50.05;409;4148.3
15-09-11;09:45;35.4;289.7;1.1;244.3;50.03;268;4148.3
15-09-11;09:48;35.3;246.3;3.0;245.3;50.05;750;4148.3
15-09-11;09:51;36.0;273.6;1.9;245.3;50.07;451;4148.3
15-09-11;09:54;36.2;282.4;3.6;246.3;50.05;884;4148.4
15-09-11;09:57;36.4;259.8;3.5;246.3;50.07;862;4148.4
15-09-11;10:00;36.9;274.2;3.5;246.3;50.07;885;4148.5
15-09-11;10:03;36.7;283.0;2.5;245.3;50.03;619;4148.5
15-09-11;10:06;36.5;287.9;2.4;245.3;50.03;594;4148.5
15-09-11;10:09;36.5;278.0;1.9;245.3;50.04;453;4148.6
15-09-11;10:12;36.3;264.4;1.7;245.3;50.06;426;4148.6
15-09-11;10:15;36.7;295.3;1.9;245.3;50.01;467;4148.6
15-09-11;10:18;36.5;287.2;1.8;245.3;50.05;441;4148.6
15-09-11;10:21;36.7;291.2;2.1;245.3;50.05;494;4148.6
15-09-11;10:24;36.5;293.5;2.2;244.3;50.05;546;4148.7
15-09-11;10:27;36.7;290.0;1.8;244.3;50.05;460;4148.7
15-09-11;10:30;36.5;298.2;1.6;244.3;50.02;376;4148.7
15-09-11;10:33;36.3;297.8;1.6;244.3;50.04;376;4148.7
15-09-11;10:36;36.2;295.1;1.6;244.3;50.02;390;4148.8
15-09-11;10:39;36.1;292.6;1.6;244.3;50.02;387;4148.8
15-09-11;10:42;36.3;297.3;1.6;244.3;50.09;406;4148.8
15-09-11;10:45;36.3;295.0;1.7;244.3;50.02;416;4148.8
15-09-11;10:48;36.4;301.1;2.0;244.3;50.03;483;4148.8
15-09-11;10:51;36.5;295.4;2.3;244.3;50.05;568;4148.9
15-09-11;10:54;36.7;305.7;2.5;245.3;50.05;598;4148.9
15-09-11;10:57;36.7;297.0;2.4;244.3;50.05;570;4148.9
15-09-11;11:00;36.8;294.7;2.4;244.3;50.03;597;4149.0
15-09-11;11:03;36.7;291.3;2.2;244.3;50.02;538;4149.0
15-09-11;11:06;36.8;294.7;2.3;244.3;50.03;545;4149.0
15-09-11;11:09;36.5;292.6;2.3;244.3;50.03;572;4149.0
15-09-11;11:12;36.8;292.0;2.3;245.3;50.01;550;4149.1
15-09-11;11:15;36.8;293.9;2.5;244.3;50.02;588;4149.1
15-09-11;11:18;37.0;288.8;2.4;244.3;50.03;557;4149.1
15-09-11;11:21;37.0;295.7;3.0;245.3;50.01;738;4149.2
15-09-11;11:24;37.1;278.9;4.0;246.3;50.04;966;4149.2
15-09-11;11:27;37.6;273.4;4.8;247.3;50.07;1184;4149.2
15-09-11;11:30;38.4;265.7;5.8;246.3;50.03;1420;4149.3
15-09-11;11:33;38.5;263.0;4.2;245.3;50.04;1006;4149.4
15-09-11;11:36;38.4;275.9;4.4;245.3;50.05;1075;4149.4
15-09-11;11:39;38.7;278.3;3.8;245.3;50.03;925;4149.5
15-09-11;11:42;39.1;280.9;4.1;246.3;50.04;1022;4149.5
15-09-11;11:45;39.1;240.2;4.1;245.3;50.02;1001;4149.6
15-09-11;11:48;39.2;276.8;4.3;246.3;50.04;1050;4149.6
15-09-11;11:51;39.3;269.3;3.9;245.3;50.07;963;4149.7
15-09-11;11:54;39.4;281.8;3.1;245.3;50.06;777;4149.7
15-09-11;11:57;39.2;285.2;2.4;244.3;50.07;587;4149.7
15-09-11;12:00;38.7;290.7;2.5;244.3;50.04;608;4149.8
15-09-11;12:03;39.0;289.3;2.4;244.3;50.02;587;4149.8
15-09-11;12:06;38.7;290.9;2.2;244.3;50.07;530;4149.8
15-09-11;12:09;38.5;289.7;2.1;244.3;50.06;514;4149.8
15-09-11;12:12;38.3;290.3;2.0;243.4;50.05;496;4149.9
15-09-11;12:15;38.0;293.5;2.0;243.4;50.05;459;4149.9
15-09-11;12:18;38.3;295.0;1.8;244.3;50.05;439;4149.9
15-09-11;12:21;37.8;296.3;1.7;243.4;50.02;417;4149.9
15-09-11;12:24;38.0;292.5;1.7;243.4;50.05;407;4150.0
15-09-11;12:27;37.6;298.8;1.7;243.4;50.07;432;4150.0
15-09-11;12:30;37.7;293.1;1.9;244.3;50.09;457;4150.0
15-09-11;12:33;37.6;290.3;2.1;243.4;50.02;506;4150.0
15-09-11;12:36;37.8;281.2;2.6;244.3;50.05;628;4150.1
15-09-11;12:39;37.9;264.6;3.0;244.3;50.06;729;4150.1
15-09-11;12:42;38.7;271.5;5.7;246.3;50.08;1324;4150.2
15-09-11;12:45;39.4;275.8;4.6;245.3;50.05;1103;4150.2
15-09-11;12:48;39.5;272.1;6.3;246.3;50.03;1545;4150.3
15-09-11;12:51;39.8;241.4;3.2;38.6;50.06;816;4150.3
15-09-11;12:54;39.4;254.8;3.6;244.3;50.05;878;4150.4
15-09-11;12:57;39.3;257.6;2.3;244.3;50.07;578;4150.4
15-09-11;13:00;38.9;291.3;2.7;244.3;50.01;676;4150.4
15-09-11;13:03;39.0;289.3;2.1;243.4;50.03;523;4150.5
15-09-11;13:06;38.7;291.0;2.1;243.4;50.03;519;4150.5
15-09-11;13:09;38.4;290.6;2.2;243.4;50.05;523;4150.5
15-09-11;13:12;38.6;294.4;2.3;243.4;50.04;561;4150.5
15-09-11;13:15;38.3;293.2;2.5;244.3;50.03;600;4150.6
15-09-11;13:18;38.4;282.1;3.2;245.3;50.04;791;4150.6
15-09-11;13:21;38.6;291.3;2.2;244.3;50.06;521;4150.6
15-09-11;13:24;38.3;288.8;1.7;243.4;50.06;432;4150.7
15-09-11;13:27;38.5;285.0;2.1;244.3;50.04;487;4150.7
15-09-11;13:30;38.4;285.2;4.0;246.3;50.06;996;4150.7
15-09-11;13:33;38.0;283.5;1.5;244.3;50.02;349;4150.8
15-09-11;13:36;37.9;281.3;1.6;244.3;50.05;392;4150.8
15-09-11;13:39;37.8;288.4;1.7;244.3;50.06;400;4150.8
15-09-11;13:42;37.7;286.2;1.8;244.3;50.05;439;4150.8
15-09-11;13:45;37.6;295.8;1.5;245.3;50.12;376;4150.8
15-09-11;13:48;37.2;265.4;1.9;246.3;50.07;463;4150.9
15-09-11;13:51;37.5;289.7;2.0;245.3;50.06;489;4150.9
15-09-11;13:54;37.5;290.0;1.5;244.3;50.07;361;4150.9
15-09-11;13:57;38.0;276.5;2.4;245.3;50.04;596;4150.9
15-09-11;14:00;37.9;285.9;2.5;245.3;50.03;607;4151.0
15-09-11;14:03;37.8;284.4;2.0;245.3;50.00;483;4151.0
15-09-11;14:06;37.6;289.0;1.8;245.3;50.02;431;4151.0
15-09-11;14:09;37.5;290.1;1.9;245.3;50.05;464;4151.0
15-09-11;14:12;37.8;284.1;1.8;245.3;50.02;439;4151.1
15-09-11;14:15;37.5;284.9;2.1;245.3;50.02;513;4151.1
15-09-11;14:18;37.5;287.8;1.8;245.3;50.03;439;4151.1
15-09-11;14:21;37.9;4.8;2.8;246.3;50.04;676;4151.2
15-09-11;14:24;37.5;299.2;2.7;244.3;50.00;628;4151.2
15-09-11;14:27;38.0;281.3;4.9;246.3;50.07;1209;4151.2
15-09-11;14:30;39.1;267.0;5.7;246.3;50.05;1401;4151.3
15-09-11;14:33;39.2;277.2;3.1;246.3;50.06;748;4151.3
15-09-11;14:36;38.6;281.6;2.0;244.3;50.05;472;4151.4
15-09-11;14:39;42.4;282.1;2.1;244.3;50.03;512;4151.4
15-09-11;14:42;38.0;289.4;1.6;245.3;50.06;378;4151.4
15-09-11;14:45;38.0;292.5;1.4;245.3;50.06;350;4151.4
15-09-11;14:48;37.7;290.9;1.4;245.3;50.08;364;4151.5
15-09-11;14:51;37.6;279.9;1.5;245.3;50.09;374;4151.5
15-09-11;14:54;37.7;294.7;1.5;245.3;50.01;346;4151.5
15-09-11;14:57;37.7;267.7;1.6;245.3;50.04;379;4151.5
