data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-09-11;15:00;37.5;293.7;1.4;245.3;50.06;335;4151.5
15-09-11;15:03;37.1;292.6;1.4;245.3;50.09;347;4151.5
15-09-11;15:06;37.0;293.4;1.4;245.3;50.07;345;4151.6
15-09-11;15:09;37.0;293.1;1.3;244.3;50.06;322;4151.6
15-09-11;15:12;37.1;292.5;1.3;244.3;50.06;332;4151.6
15-09-11;15:15;37.1;281.6;1.6;244.3;50.06;382;4151.6
15-09-11;15:18;37.0;287.8;2.4;245.3;50.06;610;4151.6
15-09-11;15:21;37.4;298.8;3.7;247.3;50.07;898;4151.7
15-09-11;15:24;37.8;271.5;2.3;245.3;50.06;561;4151.7
15-09-11;15:27;37.5;292.9;2.5;245.3;50.03;613;4151.7
15-09-11;15:30;37.4;286.0;1.2;244.3;50.06;289;4151.8
15-09-11;15:33;37.1;286.6;1.1;244.3;50.05;253;4151.8
15-09-11;15:36;37.0;286.0;0.9;244.3;50.06;208;4151.8
15-09-11;15:39;36.8;293.8;1.0;244.3;50.07;229;4151.8
15-09-11;15:42;36.7;289.0;1.1;245.3;50.01;262;4151.8
15-09-11;15:45;36.5;289.4;1.1;244.3;50.04;249;4151.8
15-09-11;15:48;36.4;292.0;1.0;245.3;50.04;242;4151.8
15-09-11;15:51;36.4;293.4;0.9;245.3;50.07;215;4151.8
15-09-11;15:54;36.3;289.7;0.8;245.3;50.06;178;4151.9
15-09-11;15:57;36.1;290.0;1.0;245.3;50.06;212;4151.9
15-09-11;16:00;36.0;294.4;1.0;245.3;50.04;229;4151.9
15-09-11;16:03;36.0;292.6;1.0;245.3;50.03;222;4151.9
15-09-11;16:06;36.1;294.7;1.1;245.3;50.04;230;4151.9
15-09-11;16:09;35.9;291.5;1.0;245.3;50.02;239;4151.9
15-09-11;16:12;35.6;275.8;1.3;245.3;50.03;311;4151.9
15-09-11;16:15;35.9;271.8;0.9;245.3;50.03;201;4151.9
15-09-11;16:18;35.7;290.3;0.8;245.3;50.05;207;4151.9
15-09-11;16:21;35.7;291.5;0.7;245.3;50.05;178;4152.0
15-09-11;16:24;35.6;287.6;0.7;245.3;50.05;152;4152.0
15-09-11;16:27;35.6;294.7;0.7;245.3;50.05;166;4152.0
15-09-11;16:30;35.7;294.1;0.8;247.3;50.03;178;4152.0
15-09-11;16:33;35.5;290.0;0.8;245.3;50.01;173;4152.0
15-09-11;16:36;35.4;287.6;0.8;245.3;50.00;169;4152.0
15-09-11;16:39;35.4;285.9;0.7;245.3;50.01;160;4152.0
15-09-11;16:42;35.3;286.5;0.7;245.3;50.03;153;4152.0
15-09-11;16:45;35.3;288.1;0.7;245.3;50.03;156;4152.0
15-09-11;16:48;35.4;285.6;0.7;246.3;50.03;167;4152.0
15-09-11;16:51;35.2;281.9;0.6;246.3;50.08;134;4152.0
15-09-11;16:54;35.0;283.0;0.6;245.3;50.04;120;4152.0
15-09-11;16:57;34.8;284.9;0.5;245.3;50.00;99;4152.0
15-09-11;17:00;34.9;283.8;0.5;245.3;50.09;102;4152.1
15-09-11;17:03;34.9;285.9;0.5;246.3;50.11;96;4152.1
15-09-11;17:06;34.7;275.8;0.4;246.3;50.05;89;4152.1
15-09-11;17:09;34.7;281.1;0.5;244.3;50.01;84;4152.1
15-09-11;17:12;34.6;271.5;0.4;245.3;50.06;71;4152.1
15-09-11;17:15;34.5;278.3;0.3;245.3;50.02;64;4152.1
15-09-11;17:18;34.5;274.6;0.4;244.3;50.05;61;4152.1
15-09-11;17:21;34.5;271.7;0.3;245.3;50.05;62;4152.1
15-09-11;17:24;34.2;275.9;0.3;245.3;50.06;59;4152.1
15-09-11;17:27;34.4;275.3;0.3;245.3;50.03;57;4152.1
15-09-11;17:30;34.2;273.0;0.3;245.3;49.99;52;4152.1
15-09-11;17:33;34.1;271.7;0.3;245.3;50.05;50;4152.1
15-09-11;17:36;34.1;272.7;0.2;245.3;50.03;49;4152.1
15-09-11;17:39;34.0;279.3;0.2;245.3;50.07;45;4152.1
15-09-11;17:42;33.8;268.5;0.2;245.3;50.02;43;4152.1
15-09-11;17:45;33.8;276.1;0.2;244.3;50.05;42;4152.1
15-09-11;17:48;33.7;272.3;0.2;244.3;50.06;43;4152.1
15-09-11;17:51;33.7;273.4;0.2;245.3;50.02;43;4152.1
15-09-11;17:54;33.7;264.1;0.2;244.3;50.03;44;4152.1
15-09-11;17:57;33.7;261.6;0.2;245.3;50.03;47;4152.1
15-09-11;18:00;33.4;274.0;0.2;245.3;50.05;47;4152.1
15-09-11;18:03;33.5;269.6;0.3;245.3;50.04;45;4152.1
15-09-11;18:06;33.4;268.9;0.2;245.3;50.04;45;4152.1
15-09-11;18:09;33.4;265.5;0.2;245.3;50.07;44;4152.1
15-09-11;18:12;33.4;270.1;0.2;244.3;50.02;42;4152.1
15-09-11;18:15;33.3;274.3;0.2;244.3;50.06;37;4152.1
15-09-11;18:18;33.3;262.3;0.2;244.3;50.04;31;4152.1
15-09-11;18:21;33.2;250.9;0.1;243.4;50.02;24;4152.1
15-09-11;18:24;33.3;251.6;0.1;245.3;50.03;20;4152.1
15-09-11;18:27;33.0;247.8;0.1;244.3;50.03;13;4152.1
15-09-11;18:30;33.0;252.0;0.0;244.3;50.05;8;4152.1
15-09-11;18:33;33.0;243.0;0.0;245.3;50.00;6;4152.1
15-09-11;18:36;32.9;260.5;0.0;244.3;50.04;2;4152.1
15-09-11;18:39;32.7;211.5;0.0;244.3;50.03;0;4152.1
15-09-11;18:42;32.7;272.4;0.0;244.3;50.03;0;4152.1
15-09-11;18:45;32.6;261.3;0.0;244.3;50.08;0;4152.1
15-09-11;18:48;32.5;243.8;0.0;244.3;50.02;0;4152.1
15-09-11;18:51;32.4;228.5;0.0;244.3;50.04;0;4152.1
15-09-11;18:54;32.3;201.5;0.0;244.3;50.03;0;4152.1
15-09-11;18:57;32.3;175.9;0.0;243.4;50.03;0;4152.1
15-09-11;19:00;32.2;148.9;0.0;244.3;50.05;0;4152.1
15-09-11;19:03;32.0;116.4;0.0;245.3;50.05;0;4152.1
15-09-12;08:00;26.1;260.5;0.0;245.3;50.05;6;4152.1
15-09-12;08:03;26.4;248.2;0.0;247.3;50.02;10;4152.1
15-09-12;08:06;26.8;251.2;0.0;245.3;50.03;7;4152.1
15-09-12;08:09;27.2;258.2;0.1;246.3;50.02;12;4152.1
15-09-12;08:12;27.2;263.8;0.1;246.3;50.03;20;4152.1
15-09-12;08:15;27.5;261.3;0.1;247.3;50.04;19;4152.1
15-09-12;08:18;28.6;249.6;0.1;246.3;50.04;20;4152.1
15-09-12;08:21;28.3;256.4;0.1;245.3;50.03;22;4152.1
15-09-12;08:24;28.6;271.1;0.1;245.3;50.03;28;4152.1
15-09-12;08:27;29.4;256.6;0.1;246.3;50.03;28;4152.1
15-09-12;08:30;50.0;257.8;0.1;246.3;50.02;27;4152.1
15-09-12;08:33;29.4;263.0;0.1;246.3;50.04;25;4152.1
15-09-12;08:36;29.4;262.7;0.1;245.3;50.04;25;4152.1
15-09-12;08:39;29.7;268.7;0.1;245.3;50.07;21;4152.1
15-09-12;08:42;30.1;261.3;0.1;244.3;50.04;23;4152.1
15-09-12;08:45;30.1;259.5;0.1;244.3;50.04;26;4152.1
15-09-12;08:48;30.3;263.9;0.1;245.3;50.02;31;4152.1
15-09-12;08:51;30.3;266.8;0.2;245.3;50.03;34;4152.1
15-09-12;08:54;30.3;272.0;0.1;245.3;50.02;29;4152.1
15-09-12;08:57;30.4;271.5;0.1;245.3;50.05;31;4152.1
15-09-12;09:00;30.5;269.6;0.2;245.3;50.06;34;4152.1
15-09-12;09:03;30.7;266.1;0.2;245.3;50.06;33;4152.1
15-09-12;09:06;30.5;264.2;0.2;246.3;50.03;35;4152.2
15-09-12;09:09;30.7;267.1;0.2;245.3;50.01;36;4152.2
15-09-12;09:12;30.7;270.5;0.2;245.3;50.04;39;4152.2
15-09-12;09:15;30.8;268.2;0.2;244.3;50.05;36;4152.2
15-09-12;09:18;31.1;263.8;0.2;245.3;50.05;37;4152.2
15-09-12;09:21;30.9;262.9;0.2;245.3;50.03;30;4152.2
15-09-12;09:24;31.0;262.6;0.1;244.3;50.03;21;4152.2
15-09-12;09:27;31.0;255.1;0.1;244.3;50.01;14;4152.2
15-09-12;09:30;31.0;247.1;0.1;245.3;50.03;16;4152.2
15-09-12;09:33;31.0;263.0;0.1;244.3;49.98;13;4152.2
15-09-12;09:36;31.0;245.6;0.1;243.4;50.03;16;4152.2
15-09-12;09:39;30.9;258.2;0.1;245.3;50.03;15;4152.2
15-09-12;09:42;31.1;258.8;0.1;245.3;50.04;22;4152.2
15-09-12;09:45;31.1;267.0;0.1;244.3;50.04;30;4152.2
15-09-12;09:48;31.1;267.1;0.1;244.3;50.05;28;4152.2
15-09-12;09:51;31.0;263.0;0.1;244.3;50.07;27;4152.2
15-09-12;09:54;31.2;260.5;0.1;245.3;50.07;28;4152.2
15-09-12;09:57;31.2;263.2;0.1;245.3;50.07;22;4152.2
15-09-12;10:00;31.2;269.8;0.1;246.3;50.08;25;4152.2
15-09-12;10:03;31.2;249.3;0.1;245.3;50.04;22;4152.2
15-09-12;10:06;31.4;252.0;0.1;245.3;50.04;20;4152.2
15-09-12;10:09;31.4;265.1;0.1;245.3;50.06;23;4152.2
15-09-12;10:12;31.1;263.6;0.1;245.3;50.07;23;4152.2
15-09-12;10:15;31.4;268.6;0.1;246.3;50.04;24;4152.2
15-09-12;10:18;31.4;263.9;0.1;244.3;50.03;22;4152.2
15-09-12;10:21;31.4;255.7;0.1;244.3;50.07;21;4152.2
15-09-12;10:24;31.6;264.4;0.1;244.3;50.10;26;4152.2
15-09-12;10:27;31.4;260.7;0.2;244.3;50.06;33;4152.2
15-09-12;10:30;31.6;264.6;0.1;244.3;50.03;34;4152.2
15-09-12;10:33;31.6;263.3;0.2;244.3;50.05;30;4152.2
15-09-12;10:36;31.4;267.0;0.1;245.3;50.06;22;4152.2
15-09-12;10:39;31.5;259.2;0.1;244.3;50.04;24;4152.2
15-09-12;10:42;31.6;268.5;0.2;244.3;50.06;32;4152.2
15-09-12;10:45;31.6;278.6;0.2;244.3;50.05;45;4152.2
15-09-12;10:48;31.7;284.9;0.3;245.3;50.06;55;4152.2
15-09-12;10:51;31.7;288.8;0.0;244.3;50.07;74;4152.2
15-09-12;10:54;31.7;288.1;0.4;245.3;50.07;87;4152.2
15-09-12;10:57;31.8;282.7;0.4;245.3;50.09;65;4152.2
15-09-12;11:00;31.8;275.9;0.2;244.3;50.11;46;4152.2
15-09-12;11:03;31.8;262.6;0.2;245.3;50.03;39;4152.2
15-09-12;11:06;31.8;267.0;0.2;245.3;50.03;42;4152.2
15-09-12;11:09;31.7;267.3;0.1;245.3;50.02;33;4152.2
15-09-12;11:12;31.9;277.5;0.2;244.3;50.06;43;4152.2
15-09-12;11:15;31.7;281.6;0.3;244.3;50.00;59;4152.2
15-09-12;11:18;32.0;291.9;0.4;245.3;50.03;78;4152.2
15-09-12;11:21;32.0;293.1;0.4;244.3;50.04;77;4152.2
15-09-12;11:24;32.0;288.2;0.4;244.3;50.04;67;4152.2
15-09-12;11:27;32.0;283.0;0.4;244.3;50.06;62;4152.2
15-09-12;11:30;32.2;294.1;0.4;245.3;50.05;83;4152.2
15-09-12;11:33;32.2;293.2;0.5;245.3;50.04;120;4152.2
15-09-12;11:36;32.3;289.5;0.6;245.3;50.04;123;4152.2
15-09-12;11:39;32.5;292.0;0.7;245.3;50.02;140;4152.3
15-09-12;11:42;32.7;300.5;0.8;245.3;50.04;195;4152.3
15-09-12;11:45;32.6;302.0;0.8;244.3;50.00;169;4152.3
15-09-12;11:48;32.7;289.5;0.6;244.3;50.05;128;4152.3
15-09-12;11:51;32.6;286.0;0.5;245.3;50.05;99;4152.3
15-09-12;11:54;32.6;277.1;0.5;244.3;50.01;84;4152.3
15-09-12;11:57;32.7;293.7;0.6;244.3;50.06;123;4152.3
15-09-12;12:00;32.7;294.2;0.5;244.3;50.04;116;4152.3
15-09-12;12:03;32.7;292.3;0.4;244.3;50.03;76;4152.3
15-09-12;12:06;32.9;290.4;0.5;244.3;50.05;96;4152.3
15-09-12;12:09;32.7;292.5;0.4;245.3;50.04;97;4152.3
15-09-12;12:12;32.7;287.4;0.5;245.3;50.04;103;4152.3
15-09-12;12:15;32.9;296.3;0.6;245.3;50.02;137;4152.3
15-09-12;12:18;33.1;297.0;0.6;245.3;50.04;129;4152.3
15-09-12;12:21;33.0;295.4;0.5;245.3;50.04;102;4152.3
15-09-12;12:24;33.1;290.7;0.6;245.3;50.06;126;4152.3
15-09-12;12:27;33.0;292.9;0.6;245.3;50.04;128;4152.3
15-09-12;12:30;32.9;290.9;0.5;245.3;50.08;115;4152.4
15-09-12;12:33;33.1;304.1;0.9;246.3;50.07;200;4152.4
15-09-12;12:36;33.3;300.1;0.6;244.3;50.03;128;4152.4
15-09-12;12:39;33.1;296.7;0.5;245.3;50.03;118;4152.4
15-09-12;12:42;33.0;279.3;0.4;245.3;50.07;81;4152.4
15-09-12;12:45;33.2;285.6;0.4;245.3;50.03;77;4152.4
15-09-12;12:48;33.1;282.7;0.4;245.3;50.04;61;4152.4
15-09-12;12:51;32.9;284.1;0.3;245.3;50.05;60;4152.4
15-09-12;12:54;33.0;271.1;0.3;245.3;50.07;55;4152.4
15-09-12;12:57;32.9;279.7;0.2;244.3;50.08;49;4152.4
15-09-12;13:00;32.9;272.3;0.2;245.3;50.04;47;4152.4
15-09-12;13:03;32.7;269.2;0.2;245.3;50.03;49;4152.4
15-09-12;13:06;32.7;285.6;0.4;245.3;50.06;64;4152.4
15-09-12;13:09;33.0;290.9;0.4;245.3;50.06;82;4152.4
15-09-12;13:12;33.0;286.6;0.4;245.3;50.06;85;4152.4
15-09-12;13:15;33.0;280.6;0.5;244.3;50.05;100;4152.4
15-09-12;13:18;33.0;292.0;0.6;245.3;50.03;110;4152.4
15-09-12;13:21;33.1;279.1;0.5;244.3;50.03;105;4152.4
15-09-12;13:24;33.0;290.6;0.5;244.3;50.07;114;4152.4
15-09-12;13:27;33.1;295.6;0.5;245.3;50.01;104;4152.4
15-09-12;13:30;33.2;295.6;0.5;244.3;50.02;108;4152.4
15-09-12;13:33;33.1;295.8;0.6;245.3;50.03;132;4152.5
15-09-12;13:36;33.2;291.7;0.5;244.3;50.04;101;4152.5
15-09-12;13:39;33.0;283.3;0.5;246.3;50.09;91;4152.5
15-09-12;13:42;33.0;283.4;0.4;246.3;50.06;63;4152.5
15-09-12;13:45;33.0;272.6;0.2;245.3;50.03;46;4152.5
15-09-12;13:48;33.1;4.8;0.3;245.3;50.06;51;4152.5
15-09-12;13:51;33.1;277.2;0.4;246.3;50.06;76;4152.5
15-09-12;13:54;33.1;283.5;0.4;246.3;50.05;75;4152.5
15-09-12;13:57;33.0;283.1;0.4;246.3;50.06;69;4152.5
15-09-12;14:00;33.1;293.1;0.5;246.3;50.02;111;4152.5
15-09-12;14:03;33.1;287.6;0.5;245.3;50.01;102;4152.5
15-09-12;14:06;33.2;283.3;0.4;246.3;50.03;82;4152.5
15-09-12;14:09;33.1;282.7;0.4;245.3;50.04;92;4152.5
15-09-12;14:12;33.0;281.2;0.4;247.3;50.07;75;4152.5
15-09-12;14:15;33.1;279.0;0.5;246.3;50.05;92;4152.5
15-09-12;14:18;33.1;288.4;0.5;247.3;50.03;119;4152.5
15-09-12;14:21;33.2;286.6;0.6;246.3;50.08;136;4152.5
15-09-12;14:24;33.2;299.7;0.8;246.3;50.05;184;4152.5
15-09-12;14:27;33.4;303.8;0.9;246.3;50.06;206;4152.5
15-09-12;14:30;33.4;296.4;0.8;246.3;50.07;182;4152.5
15-09-12;14:33;33.4;295.3;0.6;245.3;50.06;146;4152.6
15-09-12;14:36;33.3;286.2;0.5;246.3;50.07;113;4152.6
15-09-12;14:39;33.0;290.0;0.5;246.3;50.06;117;4152.6
15-09-12;14:42;33.4;292.5;0.5;246.3;50.02;117;4152.6
15-09-12;14:45;33.5;296.1;0.5;246.3;50.03;109;4152.6
15-09-12;14:48;33.2;280.8;0.4;246.3;50.05;89;4152.6
15-09-12;14:51;33.3;286.6;0.6;246.3;50.02;99;4152.6
15-09-12;14:54;33.2;284.1;0.4;246.3;50.05;79;4152.6
15-09-12;14:57;33.2;285.9;0.5;246.3;50.04;99;4152.6
15-09-12;15:00;33.2;294.2;0.5;247.3;50.06;105;4152.6
15-09-12;15:03;33.1;282.7;0.5;246.3;50.08;85;4152.6
15-09-12;15:06;33.3;290.7;0.4;246.3;50.04;82;4152.6
15-09-12;15:09;33.3;288.4;0.4;246.3;50.06;76;4152.6
15-09-12;15:12;33.2;277.1;0.4;245.3;50.01;71;4152.6
15-09-12;15:15;33.2;290.9;0.5;246.3;50.02;83;4152.6
15-09-12;15:18;33.3;285.9;0.4;246.3;50.06;68;4152.6
15-09-12;15:21;33.2;286.3;0.4;245.3;50.04;80;4152.6
15-09-12;15:24;33.2;276.7;0.4;245.3;50.05;76;4152.6
15-09-12;15:27;33.1;275.3;0.4;245.3;50.05;67;4152.6
15-09-12;15:30;33.1;273.4;0.4;246.3;50.07;78;4152.6
15-09-12;15:33;33.1;291.0;0.5;246.3;50.04;95;4152.6
15-09-12;15:36;33.0;283.0;0.4;246.3;50.01;72;4152.6
15-09-12;15:39;32.9;271.7;0.3;246.3;50.03;60;4152.7
15-09-12;15:42;33.0;281.9;0.4;245.3;50.02;80;4152.7
15-09-12;15:45;33.0;288.5;0.4;246.3;50.05;77;4152.7
15-09-12;15:48;33.1;280.2;0.4;245.3;50.03;72;4152.7
15-09-12;15:51;33.0;287.2;0.4;245.3;50.05;66;4152.7
15-09-12;15:54;33.1;286.2;0.5;244.3;50.0;88;4152.7
15-09-12;15:57;33.1;287.1;0.6;245.3;50.05;124;4152.7
15-09-12;16:00;33.1;285.0;0.4;245.3;50.05;91;4152.7
15-09-12;16:03;33.1;283.8;0.4;246.3;50.05;75;4152.7
15-09-12;16:06;33.0;294.2;0.4;246.3;50.04;89;4152.7
15-09-12;16:09;33.0;288.1;0.5;246.3;50.04;99;4152.7
15-09-12;16:12;33.2;283.0;0.5;245.3;50.03;78;4152.7
15-09-12;16:15;32.9;278.1;0.4;246.3;50.06;67;4152.7
15-09-12;16:18;32.9;278.1;0.4;246.3;50.02;65;4152.7
15-09-12;16:21;32.9;279.4;0.3;245.3;50.03;57;4152.7
15-09-12;16:24;32.7;269.9;0.1;246.3;50.08;30;4152.7
15-09-12;16:27;32.7;277.8;0.3;247.3;50.04;51;4152.7
15-09-12;16:30;32.9;271.5;0.2;246.3;50.06;44;4152.7
15-09-12;16:33;32.7;277.0;0.3;246.3;50.03;59;4152.7
15-09-12;16:36;33.0;282.2;0.3;247.3;50.03;64;4152.7
15-09-12;16:39;32.7;271.4;0.3;246.3;50.06;55;4152.7
15-09-12;16:42;32.6;265.1;0.2;246.3;50.04;43;4152.7
15-09-12;16:45;32.6;279.1;0.2;246.3;50.03;46;4152.7
15-09-12;16:48;32.7;275.5;0.2;245.3;50.04;45;4152.7
15-09-12;16:51;32.5;261.1;0.2;246.3;50.05;39;4152.7
15-09-12;16:54;32.7;270.8;0.2;245.3;50.02;47;4152.7
15-09-12;16:57;32.6;276.2;0.3;245.3;50.05;52;4152.7
15-09-12;17:00;32.5;268.7;0.2;246.3;50.03;43;4152.7
15-09-12;17:03;32.6;285.0;0.2;245.3;50.08;48;4152.7
15-09-12;17:06;32.6;281.3;0.2;247.3;50.06;47;4152.7
15-09-12;17:09;32.4;266.1;0.3;246.3;50.06;57;4152.7
15-09-12;17:12;32.5;276.2;0.4;246.3;50.04;72;4152.7
15-09-12;17:15;32.5;268.3;0.3;246.3;50.06;53;4152.8
15-09-12;17:18;32.5;272.1;0.3;245.3;50.08;49;4152.8
15-09-12;17:21;32.5;275.3;0.2;246.3;50.04;46;4152.8
15-09-12;17:24;32.5;270.8;0.1;246.3;50.05;30;4152.8
15-09-12;17:27;32.4;256.0;0.1;245.3;50.04;24;4152.8
15-09-12;17:30;32.5;261.3;0.1;245.3;50.01;18;4152.8
15-09-12;17:33;32.4;250.7;0.0;246.3;50.03;11;4152.8
15-09-12;17:36;32.3;240.2;0.0;246.3;50.03;12;4152.8
15-09-12;17:39;32.3;251.0;0.1;246.3;50.04;12;4152.8
15-09-12;17:42;32.2;256.2;0.0;246.3;50.04;11;4152.8
15-09-12;17:45;32.3;241.5;0.0;246.3;50.03;6;4152.8
15-09-12;17:48;32.2;241.8;0.0;246.3;50.04;6;4152.8
15-09-12;17:51;31.9;244.0;0.0;246.3;50.06;5;4152.8
15-09-12;17:54;32.2;232.0;0.0;246.3;50.04;2;4152.8
15-09-12;17:57;32.0;238.4;0.0;246.3;50.02;6;4152.8
15-09-12;18:00;31.9;248.2;0.0;246.3;50.02;3;4152.8
15-09-12;18:03;31.9;260.5;0.0;246.3;50.07;0;4152.8
15-09-12;18:06;31.8;240.8;0.0;247.3;50.07;0;4152.8
15-09-12;18:09;31.7;223.6;0.0;246.3;50.03;0;4152.8
15-09-12;18:12;31.7;237.0;0.0;246.3;50.04;2;4152.8
15-09-12;18:15;31.7;226.0;0.0;246.3;50.05;0;4152.8
15-09-12;18:18;31.6;200.2;0.0;245.3;50.01;0;4152.8
15-09-12;18:21;31.6;210.9;0.0;246.3;50.03;0;4152.8
15-09-12;18:24;31.5;152.0;0.0;246.3;50.01;0;4152.8
15-09-13;07:30;26.1;258.2;0.1;246.3;50.08;21;4152.8
15-09-13;07:33;27.2;270.1;0.1;245.3;50.04;20;4152.8
15-09-13;07:36;27.5;255.4;0.1;247.3;50.03;19;4152.8
15-09-13;07:39;27.9;264.4;0.1;246.3;50.04;25;4152.8
15-09-13;07:42;28.3;263.9;0.1;246.3;50.05;23;4152.8
15-09-13;07:45;28.3;247.8;0.1;246.3;50.05;23;4152.8
15-09-13;07:48;28.6;265.4;0.1;247.3;50.04;24;4152.8
15-09-13;07:51;28.6;268.0;0.1;246.3;50.05;30;4152.8
15-09-13;07:54;28.6;274.8;0.1;246.3;50.03;31;4152.8
15-09-13;07:57;29.0;272.4;0.2;246.3;50.03;31;4152.8
15-09-13;08:00;30.1;265.2;0.1;246.3;50.06;32;4152.8
15-09-13;08:03;29.4;268.0;0.2;247.3;50.08;34;4152.8
15-09-13;08:06;30.2;274.2;0.1;248.2;50.05;29;4152.8
15-09-13;08:09;30.2;278.1;0.1;247.3;50.05;34;4152.8
15-09-13;08:12;50.0;262.3;0.2;247.3;50.06;35;4152.8
15-09-13;08:15;30.4;264.4;0.2;247.3;50.05;35;4152.8
15-09-13;08:18;30.2;265.2;0.2;246.3;50.03;38;4152.8
15-09-13;08:21;30.4;277.7;0.2;246.3;50.04;41;4152.8
15-09-13;08:24;30.5;273.9;0.2;246.3;50.03;45;4152.8
15-09-13;08:27;30.5;273.0;0.2;245.3;50.04;42;4152.8
15-09-13;08:30;30.5;276.8;0.2;245.3;50.06;47;4152.8
15-09-13;08:33;30.8;266.3;0.2;247.3;50.04;50;4152.8
15-09-13;08:36;30.5;275.8;0.2;246.3;50.04;40;4152.8
15-09-13;08:39;30.8;278.7;0.2;245.3;50.03;41;4152.8
15-09-13;08:42;30.8;253.2;0.2;245.3;50.04;49;4152.8
15-09-13;08:45;30.9;276.4;0.3;247.3;50.03;53;4152.8
15-09-13;08:48;30.9;264.2;0.2;246.3;50.03;44;4152.8
15-09-13;08:51;30.8;277.2;0.2;246.3;50.04;42;4152.8
15-09-13;08:54;31.0;267.0;0.3;245.3;50.04;47;4152.8
15-09-13;08:57;31.1;280.5;0.3;245.3;50.05;62;4152.8
15-09-13;09:00;31.1;279.1;0.3;246.3;50.05;58;4152.8
15-09-13;09:03;31.0;276.1;0.4;247.3;50.08;76;4152.8
15-09-13;09:06;31.2;280.9;0.4;246.3;50.06;74;4152.8
15-09-13;09:09;31.4;280.9;0.4;245.3;50.05;74;4152.8
15-09-13;09:12;31.4;283.0;0.4;246.3;50.05;59;4152.8
15-09-13;09:15;31.6;287.8;0.4;246.3;50.04;64;4152.8
15-09-13;09:18;31.5;284.6;0.4;246.3;50.06;76;4152.8
15-09-13;09:21;31.6;281.3;0.4;246.3;50.03;74;4152.8
15-09-13;09:24;31.6;283.7;0.3;246.3;50.06;64;4152.8
15-09-13;09:27;31.7;278.6;0.4;246.3;50.03;68;4152.8
15-09-13;09:30;31.5;280.5;0.3;246.3;50.03;61;4152.9
15-09-13;09:33;31.8;279.7;0.4;246.3;50.04;71;4152.9
15-09-13;09:36;31.6;280.5;0.4;247.3;50.04;71;4152.9
15-09-13;09:39;31.7;283.0;0.4;248.2;50.03;69;4152.9
15-09-13;09:42;31.8;284.7;0.4;245.3;50.05;71;4152.9
15-09-13;09:45;31.8;283.0;0.4;246.3;50.05;71;4152.9
15-09-13;09:48;31.9;285.3;0.4;247.3;50.06;80;4152.9
15-09-13;09:51;31.8;280.2;0.4;246.3;50.03;86;4152.9
15-09-13;09:54;31.9;281.1;0.4;247.3;50.04;77;4152.9
15-09-13;09:57;31.9;292.0;0.4;246.3;50.05;75;4152.9
15-09-13;10:00;32.0;282.1;0.4;246.3;50.03;90;4152.9
15-09-13;10:03;31.9;291.7;0.5;246.3;50.05;97;4152.9
15-09-13;10:06;31.9;281.8;0.4;246.3;50.01;73;4152.9
15-09-13;10:09;32.0;276.7;0.4;246.3;50.03;82;4152.9
15-09-13;10:12;32.0;284.6;0.5;246.3;50.03;100;4152.9
15-09-13;10:15;32.0;293.7;0.5;246.3;50.01;101;4152.9
15-09-13;10:18;32.3;291.9;0.5;246.3;50.03;106;4152.9
15-09-13;10:21;32.2;294.1;0.5;246.3;50.06;105;4152.9
15-09-13;10:24;32.3;294.5;0.5;246.3;50.04;111;4152.9
15-09-13;10:27;32.4;298.2;0.5;246.3;50.03;95;4152.9
15-09-13;10:30;32.4;296.6;0.5;246.3;50.03;106;4152.9
15-09-13;10:33;32.3;285.9;0.5;246.3;50.03;98;4152.9
15-09-13;10:36;32.3;293.9;0.4;246.3;50.05;85;4152.9
15-09-13;10:39;32.3;290.9;0.5;246.3;49.97;81;4153.0
15-09-13;10:42;32.5;295.0;0.5;246.3;50.08;99;4153.0
15-09-13;10:45;32.3;285.9;0.4;246.3;50.05;95;4153.0
15-09-13;10:48;32.3;286.9;0.5;246.3;50.05;104;4153.0
15-09-13;10:51;32.5;295.7;0.5;247.3;50.00;102;4153.0
15-09-13;10:54;32.5;284.3;0.5;246.3;50.04;108;4153.0
15-09-13;10:57;32.5;289.8;0.5;246.3;50.05;92;4153.0
15-09-13;11:00;32.3;285.7;0.4;246.3;50.08;81;4153.0
15-09-13;11:03;32.5;289.7;0.4;245.3;50.05;90;4153.0
15-09-13;11:06;32.4;286.6;0.5;246.3;50.03;99;4153.0
15-09-13;11:09;32.6;296.3;0.5;246.3;50.04;101;4153.0
15-09-13;11:12;32.6;294.1;0.5;246.3;50.04;103;4153.0
15-09-13;11:15;32.6;285.0;0.4;246.3;50.04;89;4153.0
15-09-13;11:18;32.6;290.6;0.5;246.3;50.05;114;4153.0
15-09-13;11:21;32.5;290.4;0.5;246.3;50.04;118;4153.0
15-09-13;11:24;32.7;288.7;0.5;245.3;50.04;119;4153.0
15-09-13;11:27;32.6;295.7;0.7;246.3;49.97;142;4153.0
15-09-13;11:30;32.7;304.3;0.7;245.3;50.02;168;4153.0
15-09-13;11:33;32.9;296.9;0.6;245.3;50.04;139;4153.0
15-09-13;11:36;32.9;294.4;0.7;246.3;50.01;144;4153.1
15-09-13;11:39;32.9;302.7;0.6;245.3;50.04;144;4153.1
15-09-13;11:42;32.6;297.0;0.6;245.3;50.03;125;4153.1
15-09-13;11:45;32.9;302.7;0.7;246.3;50.01;146;4153.1
15-09-13;11:48;32.7;285.3;0.6;245.3;50.05;122;4153.1
15-09-13;11:51;32.9;292.9;0.5;246.3;50.01;121;4153.1
15-09-13;11:54;33.0;295.6;0.5;245.3;50.03;126;4153.1
15-09-13;11:57;33.0;290.7;0.6;245.3;50.03;141;4153.1
15-09-13;12:00;33.1;297.9;0.8;246.3;50.03;172;4153.1
15-09-13;12:03;33.1;293.4;0.7;247.3;50.01;154;4153.1
15-09-13;12:06;33.0;293.8;0.7;245.3;50.03;163;4153.1
15-09-13;12:09;33.2;298.5;0.7;247.3;50.04;146;4153.1
15-09-13;12:12;33.1;306.1;0.7;246.3;50.05;152;4153.1
15-09-13;12:15;33.0;301.1;0.6;246.3;50.03;137;4153.1
15-09-13;12:18;33.1;302.6;0.7;246.3;50.03;168;4153.2
15-09-13;12:21;33.2;297.6;0.8;246.3;50.08;170;4153.2
15-09-13;12:24;33.0;293.2;0.7;246.3;50.03;159;4153.2
15-09-13;12:27;32.9;298.8;0.7;247.3;50.07;144;4153.2
15-09-13;12:30;33.0;293.1;0.6;246.3;50.07;138;4153.2
15-09-13;12:33;33.1;292.2;0.7;246.3;49.99;135;4153.2
15-09-13;12:36;33.0;287.2;0.6;246.3;50.04;122;4153.2
15-09-13;12:39;33.1;283.4;0.6;246.3;50.02;128;4153.2
15-09-13;12:42;33.1;296.0;0.6;246.3;50.03;128;4153.2
15-09-13;12:45;33.3;293.4;0.7;246.3;50.03;154;4153.2
15-09-13;12:48;33.0;295.7;0.7;246.3;50.02;151;4153.2
15-09-13;12:51;33.2;302.7;0.8;246.3;50.03;168;4153.2
15-09-13;12:54;33.2;297.0;0.9;246.3;50.07;206;4153.2
15-09-13;12:57;33.3;297.9;0.8;246.3;50.05;177;4153.2
15-09-13;13:00;33.3;300.2;0.8;246.3;50.02;174;4153.3
15-09-13;13:03;33.3;288.5;0.7;246.3;50.04;146;4153.3
15-09-13;13:06;33.4;294.4;0.8;246.3;50.07;187;4153.3
15-09-13;13:09;33.3;296.9;0.8;246.3;50.06;186;4153.3
15-09-13;13:12;33.3;299.1;0.8;245.3;50.03;182;4153.3
15-09-13;13:15;33.3;297.0;0.8;245.3;50.03;190;4153.3
15-09-13;13:18;33.3;299.7;0.8;245.3;50.04;191;4153.3
15-09-13;13:21;33.4;303.9;1.0;248.2;50.08;242;4153.3
15-09-13;13:24;33.2;294.8;0.8;245.3;50.07;183;4153.3
15-09-13;13:27;33.7;299.2;1.0;245.3;50.07;238;4153.3
15-09-13;13:30;33.5;295.6;0.9;246.3;50.09;218;4153.4
15-09-13;13:33;33.5;302.9;0.9;246.3;50.07;205;4153.4
15-09-13;13:36;33.4;305.4;1.1;247.3;50.07;263;4153.4
15-09-13;13:39;33.4;293.9;0.9;246.3;50.07;222;4153.4
15-09-13;13:42;33.7;298.2;1.4;247.3;50.07;332;4153.4
15-09-13;13:45;33.8;298.9;1.2;247.3;50.05;306;4153.4
15-09-13;13:48;34.0;271.2;1.6;247.3;50.05;390;4153.4
15-09-13;13:51;34.0;292.6;1.2;248.2;50.08;280;4153.5
15-09-13;13:54;34.1;301.6;1.7;247.3;50.06;408;4153.5
15-09-13;13:57;34.4;292.0;1.4;248.2;50.07;342;4153.5
15-09-13;14:00;34.8;275.0;1.2;248.2;50.03;286;4153.5
15-09-13;14:03;34.4;293.8;1.2;247.3;50.03;296;4153.5
15-09-13;14:06;34.5;300.2;1.3;247.3;50.00;334;4153.6
15-09-13;14:09;34.4;288.1;1.3;246.3;50.07;302;4153.6
15-09-13;14:12;34.5;297.6;1.1;245.3;50.07;266;4153.6
15-09-13;14:15;34.5;290.3;1.1;246.3;50.04;259;4153.6
15-09-13;14:18;34.6;296.6;1.9;248.2;50.04;470;4153.6
15-09-13;14:21;34.7;284.6;1.8;246.3;50.00;417;4153.6
15-09-13;14:24;34.8;298.2;1.2;246.3;50.06;291;4153.7
15-09-13;14:27;34.5;284.3;1.1;247.3;50.10;272;4153.7
15-09-13;14:30;34.5;278.4;1.4;247.3;50.04;339;4153.7
15-09-13;14:33;34.8;293.9;2.0;247.3;50.08;541;4153.7
15-09-13;14:36;35.0;285.2;1.5;247.3;50.04;342;4153.7
15-09-13;14:39;34.8;281.9;1.3;246.3;50.04;336;4153.8
15-09-13;14:42;35.0;272.9;1.4;247.3;50.09;333;4153.8
15-09-13;14:45;34.7;288.4;1.2;247.3;50.07;291;4153.8
15-09-13;14:48;34.7;295.4;1.5;248.2;50.06;370;4153.8
15-09-13;14:51;34.8;295.7;2.5;248.2;50.06;724;4153.8
15-09-13;14:54;35.3;284.6;1.7;247.3;50.03;409;4153.9
15-09-13;14:57;35.3;289.5;1.4;247.3;50.05;354;4153.9
15-09-13;15:00;35.0;278.1;1.6;247.3;50.07;386;4153.9
15-09-13;15:03;35.0;277.1;2.0;247.3;50.07;462;4153.9
15-09-13;15:06;35.2;286.9;0.8;246.3;50.04;197;4153.9
15-09-13;15:09;35.2;284.0;1.1;246.3;50.06;247;4154.0
15-09-13;15:12;34.7;275.0;1.2;247.3;50.05;272;4154.0
15-09-13;15:15;34.9;277.5;1.5;246.3;50.05;357;4154.0
15-09-13;15:18;35.3;289.3;3.7;248.2;50.08;909;4154.0
15-09-13;15:21;35.6;282.8;1.4;246.3;50.09;339;4154.0
15-09-13;15:24;35.2;275.5;1.4;247.3;50.05;347;4154.1
15-09-13;15:27;35.3;285.9;2.3;246.3;50.06;551;4154.1
15-09-13;15:30;36.2;278.0;3.7;248.2;50.05;913;4154.1
15-09-13;15:33;36.4;277.4;3.7;248.2;50.05;935;4154.2
15-09-13;15:36;36.5;271.7;4.1;248.2;50.11;1022;4154.2
15-09-13;15:39;36.8;260.8;3.7;248.2;50.01;930;4154.3
15-09-13;15:42;36.9;269.5;3.2;247.3;50.05;786;4154.3
15-09-13;15:45;37.1;270.2;3.6;248.2;50.03;892;4154.3
15-09-13;15:48;37.1;271.1;3.5;248.2;50.01;856;4154.4
15-09-13;15:51;37.2;268.3;3.4;248.2;50.05;835;4154.4
15-09-13;15:54;37.5;266.1;3.0;247.3;50.05;749;4154.5
15-09-13;15:57;37.2;268.5;1.7;247.3;50.05;460;4154.5
15-09-13;16:00;37.1;278.1;2.6;247.3;50.04;644;4154.5
15-09-13;16:03;37.5;277.7;1.3;247.3;50.05;328;4154.6
15-09-13;16:06;36.9;266.7;0.8;247.3;50.03;194;4154.6
15-09-13;16:09;36.4;281.6;3.0;249.2;50.03;754;4154.6
15-09-13;16:12;37.1;279.0;3.0;248.2;50.03;743;4154.6
15-09-13;16:15;37.1;277.0;3.0;248.2;50.03;752;4154.7
15-09-13;16:18;37.0;274.3;2.8;246.3;50.01;670;4154.7
15-09-13;16:21;37.1;270.9;2.4;246.3;50.03;589;4154.7
15-09-13;16:24;36.7;259.4;2.1;247.3;50.04;506;4154.8
15-09-13;16:27;37.1;279.4;2.3;248.2;50.03;557;4154.8
15-09-13;16:30;36.9;284.1;1.7;249.2;50.06;428;4154.8
15-09-13;16:33;36.9;273.3;2.8;248.2;50.07;697;4154.8
15-09-13;16:36;37.1;280.5;2.7;247.3;50.04;666;4154.9
15-09-13;16:39;37.2;281.1;2.4;247.3;50.03;593;4154.9
15-09-13;16:42;36.8;278.4;1.8;247.3;50.02;448;4154.9
15-09-13;16:45;36.9;275.0;2.1;247.3;50.05;527;4155.0
15-09-13;16:48;36.8;288.2;2.0;247.3;50.02;484;4155.0
15-09-13;16:51;36.7;277.1;1.7;247.3;50.04;404;4155.0
15-09-13;16:54;36.7;279.3;1.7;248.2;50.07;421;4155.0
15-09-13;16:57;36.4;285.3;1.7;247.3;50.05;413;4155.0
15-09-13;17:00;36.2;284.9;1.3;247.3;50.03;331;4155.1
15-09-13;17:03;36.4;282.1;2.0;248.2;50.12;483;4155.1
15-09-13;17:06;36.5;281.1;2.0;247.3;50.10;479;4155.1
15-09-13;17:09;36.2;286.8;1.3;246.3;50.08;326;4155.1
15-09-13;17:12;36.3;272.1;1.5;247.3;50.10;362;4155.1
15-09-13;17:15;36.1;284.6;1.5;246.3;50.07;357;4155.2
15-09-13;17:18;36.1;280.6;1.5;246.3;50.01;367;4155.2
15-09-13;17:21;36.0;284.0;1.1;246.3;50.03;250;4155.2
15-09-13;17:24;35.7;281.1;1.0;247.3;50.04;240;4155.2
15-09-13;17:27;35.5;285.4;0.8;246.3;50.02;172;4155.2
15-09-13;17:30;35.5;281.2;0.8;246.3;50.03;185;4155.2
15-09-13;17:33;35.4;288.1;1.0;246.3;50.04;236;4155.2
15-09-13;17:36;35.3;286.5;1.0;246.3;50.03;221;4155.3
15-09-13;17:39;35.2;280.8;1.0;246.3;50.03;238;4155.3
15-09-13;17:42;35.4;285.0;0.9;246.3;50.03;206;4155.3
15-09-13;17:45;35.3;284.7;1.0;247.3;50.06;225;4155.3
15-09-13;17:48;34.9;277.0;0.8;246.3;50.06;173;4155.3
15-09-13;17:51;35.0;282.8;0.8;246.3;50.00;178;4155.3
15-09-13;17:54;34.8;285.3;0.7;246.3;50.03;159;4155.3
15-09-13;17:57;34.6;278.7;0.6;245.3;50.02;141;4155.3
15-09-13;18:00;34.6;278.4;0.5;245.3;50.07;125;4155.3
15-09-13;18:03;34.6;275.9;0.5;246.3;50.08;114;4155.3
15-09-13;18:06;34.4;278.1;0.4;246.3;50.06;94;4155.3
15-09-13;18:09;34.5;275.9;0.5;247.3;50.06;103;4155.3
15-09-13;18:12;34.1;270.8;0.4;246.3;50.06;93;4155.3
15-09-13;18:15;34.2;277.2;0.4;245.3;50.03;75;4155.3
15-09-13;18:18;34.1;275.2;0.4;246.3;50.05;64;4155.4
15-09-13;18:21;33.8;274.9;0.3;245.3;50.05;54;4155.4
15-09-13;18:24;33.9;270.2;0.2;245.3;50.03;41;4155.4
15-09-13;18:27;33.7;254.5;0.0;246.3;50.03;20;4155.4
15-09-13;18:30;33.5;241.2;0.0;246.3;50.03;10;4155.4
15-09-13;18:33;33.5;254.1;0.0;246.3;50.04;4;4155.4
15-09-13;18:36;33.3;243.6;0.0;246.3;50.04;2;4155.4
15-09-13;18:39;33.1;192.6;0.0;248.2;50.01;0;4155.4
15-09-13;18:42;33.0;206.2;0.0;245.3;50.06;0;4155.4
15-09-13;18:45;32.9;250.3;0.0;246.3;50.03;0;4155.4
15-09-13;18:48;32.7;262.6;0.0;246.3;50.00;0;4155.4
15-09-13;18:51;32.5;231.5;0.0;246.3;50.00;0;4155.4
15-09-13;18:54;32.5;174.0;0.0;244.3;49.99;0;4155.4
15-09-13;18:57;32.4;128.3;0.1;246.3;50.04;0;4155.4
15-09-13;19:00;32.3;103.4;0.0;246.3;50.06;0;4155.4
15-09-14;07:21;26.1;279.9;0.1;245.3;50.04;16;4155.4
15-09-14;07:24;26.4;260.1;0.1;245.3;50.03;19;4155.4
15-09-14;07:27;26.8;263.6;0.1;246.3;50.03;23;4155.4
15-09-14;07:30;27.2;266.3;0.1;245.3;50.05;21;4155.4
15-09-14;07:33;27.2;258.9;0.1;245.3;50.03;23;4155.4
15-09-14;07:36;27.2;267.6;0.1;245.3;50.06;29;4155.4
15-09-14;07:39;27.9;269.6;0.1;244.3;50.08;22;4155.4
15-09-14;07:42;28.3;258.2;0.1;245.3;50.02;31;4155.4
15-09-14;07:45;28.6;272.0;0.1;244.3;50.03;30;4155.4
15-09-14;07:48;28.6;259.7;0.2;247.3;50.05;33;4155.4
15-09-14;07:51;29.0;267.4;0.2;245.3;50.03;37;4155.4
15-09-14;07:54;29.0;270.5;0.1;246.3;50.05;33;4155.4
15-09-14;07:57;29.7;270.8;0.2;246.3;50.03;39;4155.4
15-09-14;08:00;29.7;272.1;0.2;246.3;50.11;42;4155.4
15-09-14;08:03;29.7;266.1;0.2;246.3;50.04;40;4155.4
15-09-14;08:06;29.4;269.2;0.4;245.3;49.99;51;4155.4
15-09-14;08:09;30.2;274.0;0.3;245.3;50.03;60;4155.4
15-09-14;08:12;30.3;286.5;0.3;245.3;50.03;56;4155.4
15-09-14;08:15;30.4;290.3;0.3;245.3;50.02;56;4155.4
15-09-14;08:18;30.5;278.7;0.3;245.3;50.03;48;4155.4
15-09-14;08:21;30.4;285.7;0.3;245.3;50.06;52;4155.4
15-09-14;08:24;30.5;285.9;0.3;244.3;50.06;61;4155.4
15-09-14;08:27;30.9;274.5;0.3;245.3;50.04;64;4155.4
15-09-14;08:30;30.8;289.8;0.4;244.3;50.03;67;4155.4
15-09-14;08:33;30.9;285.0;0.4;245.3;50.02;68;4155.4
15-09-14;08:36;31.0;288.8;0.4;244.3;50.02;75;4155.4
15-09-14;08:39;31.0;279.3;0.5;245.3;49.98;76;4155.4
15-09-14;08:42;31.2;285.0;0.5;245.3;50.03;97;4155.4
15-09-14;08:45;31.4;276.4;0.4;246.3;50.03;92;4155.4
15-09-14;08:48;31.4;278.4;0.7;244.3;50.04;157;4155.4
15-09-14;08:51;31.6;284.6;0.6;244.3;50.04;135;4155.4
15-09-14;08:54;31.5;289.7;0.6;244.3;50.06;126;4155.4
15-09-14;08:57;31.6;302.6;0.7;244.3;50.05;135;4155.5
15-09-14;09:00;31.7;254.1;1.0;244.3;50.02;207;4155.5
15-09-14;09:03;31.7;287.1;2.4;245.3;50.02;572;4155.5
15-09-14;09:06;32.0;294.4;1.0;245.3;50.05;227;4155.5
15-09-14;09:09;32.2;292.9;1.2;244.3;50.03;274;4155.5
15-09-14;09:12;32.4;295.3;1.3;244.3;50.05;336;4155.5
15-09-14;09:15;32.5;274.3;2.1;245.3;50.02;501;4155.5
15-09-14;09:18;32.6;307.1;1.2;244.3;50.05;283;4155.6
15-09-14;09:21;32.7;308.4;1.8;247.3;50.05;422;4155.6
15-09-14;09:24;33.2;283.5;3.1;246.3;50.03;745;4155.6
15-09-14;09:27;33.3;298.2;2.5;246.3;50.05;588;4155.6
15-09-14;09:30;33.4;278.9;2.1;246.3;50.03;519;4155.7
15-09-14;09:33;33.7;281.6;2.8;246.3;50.05;693;4155.7
15-09-14;09:36;33.9;285.3;2.2;246.3;50.02;610;4155.7
15-09-14;09:39;34.2;276.1;1.5;246.3;50.06;358;4155.7
15-09-14;09:42;34.4;302.9;2.1;246.3;50.05;516;4155.8
15-09-14;09:45;34.6;279.6;3.0;247.3;50.04;765;4155.8
15-09-14;09:48;34.7;283.7;3.1;246.3;50.04;781;4155.8
15-09-14;09:51;35.2;280.6;3.1;247.3;50.05;757;4155.9
15-09-14;09:54;35.2;288.8;3.0;247.3;50.03;758;4155.9
15-09-14;09:57;35.5;284.4;3.1;247.3;50.06;778;4156.0
15-09-14;10:00;35.7;279.0;3.3;248.2;50.02;807;4156.0
15-09-14;10:03;35.7;278.9;3.3;248.2;50.08;814;4156.0
15-09-14;10:06;36.1;276.4;3.3;247.3;50.06;815;4156.1
15-09-14;10:09;36.2;282.1;3.3;248.2;50.02;827;4156.1
15-09-14;10:12;36.4;273.9;3.4;248.2;50.03;837;4156.2
15-09-14;10:15;36.8;279.4;3.5;247.3;50.04;872;4156.2
15-09-14;10:18;36.7;281.8;3.5;247.3;50.04;865;4156.2
15-09-14;10:21;36.7;277.1;3.6;247.3;50.04;869;4156.3
15-09-14;10:24;36.9;278.1;3.7;247.3;49.98;898;4156.3
15-09-14;10:27;37.0;272.6;3.7;247.3;50.03;897;4156.4
15-09-14;10:30;37.5;282.1;3.8;247.3;49.97;907;4156.4
15-09-14;10:33;37.4;271.7;3.7;247.3;50.00;924;4156.5
15-09-14;10:36;37.7;275.6;3.8;247.3;50.04;914;4156.5
15-09-14;10:39;37.7;278.6;3.9;247.3;50.02;949;4156.6
15-09-14;10:42;37.8;270.4;3.9;247.3;50.02;957;4156.6
15-09-14;10:45;37.9;275.8;3.9;248.2;50.03;959;4156.6
15-09-14;10:48;38.2;276.5;3.8;247.3;50.05;946;4156.7
15-09-14;10:51;38.2;266.0;3.8;247.3;50.06;944;4156.7
15-09-14;10:54;38.5;269.8;4.1;247.3;50.05;1004;4156.8
15-09-14;10:57;38.7;271.1;4.0;249.2;50.06;993;4156.8
15-09-14;11:00;38.7;269.0;4.1;248.2;50.03;1002;4156.9
15-09-14;11:03;38.6;268.7;4.1;248.2;50.03;997;4156.9
15-09-14;11:06;39.1;270.9;4.1;247.3;50.04;1018;4157.0
15-09-14;11:09;39.1;265.1;4.2;248.2;50.02;1043;4157.0
15-09-14;11:12;39.2;272.1;4.4;247.3;50.05;1065;4157.1
15-09-14;11:15;39.3;266.4;4.4;248.2;50.05;1076;4157.1
15-09-14;11:18;39.4;277.1;4.5;247.3;50.08;1083;4157.2
15-09-14;11:21;39.8;268.0;4.4;248.2;50.03;1110;4157.3
15-09-14;11:24;39.5;269.2;1.5;246.3;50.05;393;4157.3
15-09-14;11:27;39.3;239.0;1.8;246.3;50.03;444;4157.3
15-09-14;11:30;39.5;277.1;4.7;247.3;50.06;1159;4157.4
15-09-14;11:33;39.3;266.0;3.6;247.3;50.03;955;4157.4
15-09-14;11:36;39.4;255.0;4.6;247.3;50.01;1076;4157.5
15-09-14;11:39;39.7;267.4;4.2;247.3;50.01;1013;4157.5
15-09-14;11:42;39.8;271.4;4.9;248.2;50.04;1224;4157.6
15-09-14;11:45;39.4;270.4;4.8;248.2;50.05;1205;4157.6
15-09-14;14:06;31.4;263.3;4.5;246.3;50.01;1108;4157.6
15-09-14;14:09;32.3;271.1;4.7;247.3;50.02;1162;4157.7
15-09-14;14:12;33.0;254.4;4.3;247.3;50.02;1047;4157.7
15-09-14;14:15;33.0;285.3;1.9;245.3;50.03;441;4157.8
15-09-14;14:18;32.6;272.3;0.7;244.3;50.07;147;4157.8
15-09-14;14:21;32.5;277.1;0.6;244.3;50.00;116;4157.8
15-09-14;14:24;32.5;276.5;0.4;242.4;50.03;89;4157.8
15-09-14;14:27;32.4;282.5;0.5;245.3;50.04;105;4157.8
15-09-14;14:30;32.5;280.3;0.5;244.3;50.06;114;4157.8
15-09-14;14:33;32.5;277.2;0.7;243.4;50.01;125;4157.8
15-09-14;14:36;32.6;288.1;0.5;244.3;50.05;108;4157.8
15-09-14;14:39;32.6;282.5;0.6;247.3;50.04;118;4157.8
15-09-14;14:42;32.7;284.9;0.7;245.3;50.06;152;4157.8
15-09-14;14:45;32.6;285.0;0.8;246.3;50.0;170;4157.8
15-09-14;14:48;32.9;291.3;0.6;246.3;50.04;139;4157.9
15-09-14;14:51;32.9;281.1;0.7;246.3;50.04;165;4157.9
15-09-14;14:54;33.1;286.3;0.9;245.3;50.06;202;4157.9
15-09-14;14:57;33.2;292.5;0.9;245.3;50.09;209;4157.9
15-09-14;15:00;33.3;290.9;1.0;245.3;49.99;195;4157.9
15-09-14;15:03;33.3;281.9;0.7;246.3;50.03;149;4157.9
15-09-14;15:06;33.4;279.1;0.6;246.3;50.03;124;4157.9
15-09-14;15:09;33.3;289.3;0.6;246.3;50.04;137;4157.9
15-09-14;15:12;33.7;278.7;0.7;246.3;50.06;137;4157.9
15-09-14;15:15;33.5;286.9;0.9;246.3;50.03;194;4157.9
15-09-14;15:18;33.5;278.3;0.7;246.3;50.02;156;4157.9
15-09-14;15:21;33.7;279.4;0.7;247.3;50.04;151;4157.9
15-09-14;15:24;33.5;284.7;0.6;246.3;50.06;127;4158.0
15-09-14;15:27;33.5;;0.7;246.3;50.11;148;4158.0
15-09-14;15:30;33.8;281.8;0.8;246.3;50.03;183;4158.0
15-09-14;15:33;33.8;286.2;0.8;247.3;50.03;177;4158.0
15-09-14;15:36;33.7;262.7;1.2;246.3;50.03;309;4158.0
15-09-14;15:39;34.0;287.1;1.6;247.3;50.03;384;4158.0
15-09-14;15:42;34.7;297.6;2.5;248.2;50.04;616;4158.0
15-09-14;15:45;34.7;296.7;1.7;247.3;50.05;421;4158.1
15-09-14;15:48;34.7;285.6;1.5;247.3;50.04;391;4158.1
15-09-14;15:51;34.7;276.4;1.4;247.3;50.03;343;4158.1
15-09-14;15:54;34.8;278.6;1.4;249.2;50.06;365;4158.1
15-09-14;15:57;35.2;244.9;2.9;249.2;50.04;716;4158.1
15-09-14;16:00;35.4;258.3;2.3;248.2;50.04;583;4158.2
15-09-14;16:03;35.9;269.9;3.1;249.2;50.04;772;4158.2
15-09-14;16:06;36.1;270.7;2.7;248.2;50.01;687;4158.3
15-09-14;16:09;36.2;274.2;2.5;247.3;50.04;607;4158.3
15-09-14;16:12;36.0;268.6;2.4;247.3;50.02;582;4158.3
15-09-14;16:15;36.3;273.4;2.3;248.2;50.03;574;4158.3
15-09-14;16:18;36.5;273.4;2.5;247.3;49.98;592;4158.4
15-09-14;16:21;36.7;269.9;2.7;247.3;50.02;660;4158.4
15-09-14;16:24;36.8;274.3;2.5;248.2;50.05;606;4158.4
15-09-14;16:27;36.9;265.8;0.7;246.3;50.05;143;4158.5
15-09-14;16:30;36.2;267.6;0.5;247.3;50.08;118;4158.5
15-09-14;16:33;35.9;274.5;0.6;247.3;50.03;123;4158.5
15-09-14;16:36;35.9;280.5;0.5;246.3;50.03;115;4158.5
15-09-14;16:39;35.7;278.3;0.7;247.3;50.01;145;4158.5
15-09-14;16:42;35.5;277.0;0.7;246.3;50.01;160;4158.5
15-09-14;16:45;35.7;287.4;2.1;248.2;49.99;534;4158.5
15-09-14;16:48;35.9;279.6;1.8;247.3;50.04;458;4158.5
15-09-14;16:51;36.0;254.0;1.6;247.3;50.01;385;4158.6
15-09-14;16:54;35.6;261.1;0.4;248.2;50.04;76;4158.6
15-09-14;16:57;35.4;263.8;0.4;246.3;50.07;68;4158.6
15-09-14;17:00;35.2;270.2;0.3;246.3;50.11;60;4158.6
15-09-14;17:03;35.0;266.1;0.3;246.3;50.07;54;4158.6
15-09-14;17:06;34.8;261.0;0.2;246.3;50.07;45;4158.6
15-09-14;17:09;34.7;258.2;0.1;246.3;50.04;36;4158.6
15-09-14;17:12;34.6;261.3;0.1;246.3;50.05;18;4158.6
15-09-14;17:15;34.5;259.4;0.1;247.3;50.03;16;4158.6
15-09-14;17:18;34.4;259.1;0.1;247.3;50.04;22;4158.6
15-09-14;17:21;34.2;251.0;0.2;247.3;50.02;35;4158.6
15-09-14;17:24;34.2;260.7;0.3;247.3;50.06;57;4158.6
15-09-14;17:27;34.1;264.4;0.2;246.3;50.03;42;4158.6
15-09-14;17:30;33.9;254.5;0.2;246.3;50.01;39;4158.6
15-09-14;17:33;34.0;267.4;0.1;247.3;50.04;29;4158.6
15-09-14;17:36;34.0;258.5;0.1;247.3;50.01;25;4158.6
15-09-14;17:39;33.8;247.7;0.1;245.3;50.03;15;4158.6
15-09-14;17:42;33.7;247.2;0.0;247.3;50.02;6;4158.6
15-09-14;17:45;33.5;239.7;0.0;246.3;50.05;4;4158.6
15-09-14;17:48;33.4;235.9;0.0;248.2;50.04;6;4158.6
15-09-14;17:51;33.3;239.3;0.0;247.3;50.04;1;4158.6
15-09-14;17:54;33.1;197.4;0.0;246.3;50.05;0;4158.6
15-09-14;17:57;33.0;248.7;0.0;246.3;50.05;0;4158.6
15-09-14;18:00;32.9;233.6;0.0;248.2;50.09;0;4158.6
15-09-14;18:03;32.7;221.4;0.0;248.2;50.10;0;4158.6
15-09-14;18:06;32.6;227.0;0.0;247.3;50.09;0;4158.6
15-09-14;18:09;32.5;238.7;0.0;248.2;50.06;0;4158.6
15-09-14;18:12;32.4;233.2;0.0;246.3;50.06;0;4158.6
15-09-14;18:15;32.4;245.2;0.0;246.3;50.06;0;4158.6
15-09-14;18:18;32.3;248.2;0.0;246.3;50.06;0;4158.6
15-09-14;18:21;32.2;242.2;0.0;246.3;50.07;0;4158.6
15-09-14;18:24;32.2;231.8;0.0;245.3;50.02;0;4158.6
15-09-14;18:27;32.0;197.9;0.0;245.3;50.05;0;4158.6
15-09-15;06:48;26.4;263.6;0.1;244.3;50.05;22;4158.6
15-09-15;06:51;27.2;263.9;0.1;243.4;50.03;30;4158.6
15-09-15;06:54;27.2;252.2;0.1;242.4;50.02;28;4158.6
15-09-15;06:57;27.5;262.7;0.1;243.4;50.07;29;4158.6
15-09-15;07:00;27.9;274.0;0.2;243.4;50.10;34;4158.6
15-09-15;07:03;27.9;274.6;0.2;243.4;50.07;37;4158.6
15-09-15;07:06;28.3;270.4;0.2;242.4;50.11;46;4158.6
15-09-15;07:09;29.0;276.4;0.2;243.4;50.05;41;4158.6
15-09-15;07:12;29.4;273.7;0.2;242.4;50.02;47;4158.6
15-09-15;07:15;29.0;269.8;0.3;243.4;50.04;47;4158.6
15-09-15;07:18;29.4;271.2;0.2;242.4;50.02;39;4158.6
15-09-15;07:21;29.7;267.9;0.2;242.4;50.03;35;4158.6
15-09-15;07:24;30.2;275.5;0.2;242.4;50.05;37;4158.6
15-09-15;07:27;30.1;284.6;0.2;242.4;50.10;42;4158.6
15-09-15;07:30;30.4;276.7;0.2;243.4;50.08;40;4158.6
15-09-15;07:33;30.3;283.3;0.4;246.3;50.04;74;4158.6
15-09-15;07:36;30.7;294.4;0.4;245.3;50.02;72;4158.6
15-09-15;07:39;30.7;297.2;0.4;245.3;50.03;88;4158.6
15-09-15;07:42;31.0;293.5;0.5;245.3;50.05;93;4158.6
15-09-15;07:45;31.1;300.5;0.5;245.3;50.04;96;4158.6
15-09-15;07:48;31.1;303.5;0.5;245.3;50.02;106;4158.6
15-09-15;07:51;31.2;290.6;0.5;247.3;50.03;118;4158.7
15-09-15;07:54;31.2;302.9;0.6;246.3;50.01;127;4158.7
15-09-15;07:57;31.4;308.3;0.7;246.3;50.02;144;4158.7
15-09-15;08:00;31.5;292.0;0.6;245.3;50.05;122;4158.7
15-09-15;08:03;31.7;304.1;0.8;244.3;50.02;159;4158.7
15-09-15;08:06;31.7;294.2;0.6;246.3;50.11;142;4158.7
15-09-15;08:09;31.9;291.6;0.8;245.3;50.06;190;4158.7
15-09-15;08:12;32.0;299.5;0.7;245.3;50.05;154;4158.7
15-09-15;08:15;31.9;300.4;0.8;245.3;50.02;183;4158.7
15-09-15;08:18;32.3;287.6;0.8;245.3;50.04;188;4158.7
15-09-15;08:21;32.4;295.1;1.1;245.3;50.05;246;4158.7
15-09-15;08:24;32.4;293.5;1.0;244.3;50.00;227;4158.7
15-09-15;08:27;32.5;292.8;1.0;245.3;50.09;246;4158.8
15-09-15;08:30;32.5;295.7;0.8;245.3;50.04;212;4158.8
15-09-15;08:33;32.7;296.7;1.0;245.3;50.05;247;4158.8
15-09-15;08:36;32.9;260.8;1.0;246.3;50.05;239;4158.8
15-09-15;08:39;33.1;296.0;1.0;245.3;50.05;244;4158.8
15-09-15;08:42;33.0;288.5;1.1;245.3;50.06;271;4158.8
15-09-15;08:45;33.2;283.4;1.3;246.3;50.04;310;4158.8
15-09-15;08:48;33.4;278.0;1.3;245.3;50.05;301;4158.8
15-09-15;08:51;33.4;290.3;1.5;245.3;50.02;371;4158.9
15-09-15;08:54;33.5;269.5;1.5;245.3;50.04;349;4158.9
15-09-15;08:57;33.3;284.6;1.1;244.3;50.05;263;4158.9
15-09-15;09:00;33.4;289.1;1.0;245.3;50.06;231;4158.9
15-09-15;09:03;33.7;278.7;1.3;245.3;50.05;313;4158.9
15-09-15;09:06;33.5;257.2;1.4;245.3;50.02;337;4158.9
15-09-15;09:09;33.9;287.1;0.9;244.3;50.05;200;4158.9
15-09-15;09:12;33.7;287.6;1.3;246.3;50.05;304;4159.0
15-09-15;09:15;34.1;283.3;1.6;246.3;50.01;408;4159.0
15-09-15;09:18;34.2;271.8;1.4;245.3;50.04;346;4159.0
15-09-15;09:21;34.2;264.6;1.4;245.3;50.02;332;4159.0
15-09-15;09:24;34.4;291.6;1.9;245.3;50.03;449;4159.0
15-09-15;09:27;34.5;244.4;2.0;244.3;50.03;461;4159.1
15-09-15;09:30;34.8;284.9;2.8;246.3;50.04;699;4159.1
15-09-15;09:33;34.9;284.1;2.4;245.3;50.05;578;4159.1
15-09-15;09:36;35.0;271.2;2.4;245.3;50.04;600;4159.1
15-09-15;09:39;35.3;270.2;2.5;245.3;50.06;608;4159.2
15-09-15;09:42;35.9;281.8;3.1;246.3;49.99;752;4159.2
15-09-15;09:45;35.7;276.8;1.4;244.3;50.04;332;4159.2
15-09-15;09:48;35.6;275.2;3.0;245.3;50.03;747;4159.3
15-09-15;09:51;35.6;277.1;1.2;245.3;50.04;289;4159.3
15-09-15;09:54;35.6;223.5;2.7;246.3;50.07;663;4159.3
15-09-15;09:57;36.0;244.6;1.7;245.3;50.13;429;4159.3
15-09-15;10:00;36.1;277.4;2.3;246.3;50.04;554;4159.4
15-09-15;10:03;36.2;276.5;2.2;245.3;50.04;563;4159.4
15-09-15;10:06;36.1;252.8;2.4;245.3;50.06;572;4159.4
15-09-15;10:09;36.2;281.9;3.4;245.3;50.07;827;4159.4
15-09-15;10:12;36.4;259.4;2.8;245.3;50.04;691;4159.5
15-09-15;10:15;36.5;255.1;1.7;245.3;50.04;413;4159.5
15-09-15;10:18;37.0;264.8;3.3;246.3;50.04;799;4159.5
15-09-15;10:21;37.0;273.1;2.4;246.3;50.06;587;4159.6
15-09-15;10:24;37.2;267.9;2.8;248.2;50.07;687;4159.6
15-09-15;10:27;37.1;268.0;1.9;244.3;50.03;461;4159.6
15-09-15;10:30;37.0;277.7;2.2;244.3;50.08;548;4159.7
15-09-15;10:33;37.0;263.8;2.3;244.3;50.13;554;4159.7
15-09-15;10:36;37.1;267.4;3.0;246.3;50.07;720;4159.7
15-09-15;10:39;37.4;260.7;3.1;243.4;50.04;747;4159.8
15-09-15;10:42;37.2;271.7;3.2;247.3;50.12;781;4159.8
15-09-15;10:45;37.6;267.9;3.5;245.3;50.03;798;4159.8
15-09-15;10:48;37.7;266.8;2.3;244.3;50.08;562;4159.9
15-09-15;10:51;37.7;259.7;2.4;245.3;50.07;567;4159.9
15-09-15;10:54;37.9;264.4;3.1;244.3;50.07;748;4160.0
15-09-15;10:57;37.8;260.7;3.1;245.3;50.05;774;4160.0
15-09-15;11:00;38.2;252.0;3.0;245.3;50.07;719;4160.0
15-09-15;11:03;38.3;265.1;3.6;246.3;50.02;872;4160.1
15-09-15;11:06;38.4;265.7;2.7;245.3;50.02;660;4160.1
15-09-15;11:09;37.8;258.3;1.2;244.3;50.05;288;4160.1
15-09-15;11:12;37.7;282.2;2.4;244.3;50.06;610;4160.2
15-09-15;11:15;38.0;264.1;3.4;246.3;50.02;829;4160.2
15-09-15;11:18;38.3;262.0;3.7;245.3;50.09;898;4160.2
15-09-15;11:21;38.7;257.0;4.2;245.3;50.03;1012;4160.3
15-09-15;11:24;38.9;250.1;4.0;245.3;50.05;960;4160.3
15-09-15;11:27;39.0;242.7;3.8;247.3;50.08;942;4160.4
15-09-15;11:30;38.3;267.9;1.5;245.3;50.05;379;4160.4
15-09-15;11:33;38.6;268.7;4.0;247.3;50.06;943;4160.4
15-09-15;11:36;38.5;246.3;3.7;246.3;50.05;890;4160.5
15-09-15;11:39;39.2;247.4;4.4;247.3;50.06;1081;4160.5
15-09-15;11:42;39.2;254.7;1.6;245.3;50.03;391;4160.6
15-09-15;11:45;38.5;267.7;1.5;243.4;50.03;367;4160.6
15-09-15;11:48;38.4;282.8;2.1;243.4;50.05;506;4160.6
15-09-15;11:51;38.6;277.0;4.4;244.3;50.05;1064;4160.6
15-09-15;11:54;38.7;268.0;2.6;244.3;50.08;613;4160.7
15-09-15;11:57;39.2;262.6;3.9;244.3;50.08;933;4160.7
15-09-15;12:00;39.0;270.9;1.5;243.4;50.07;377;4160.8
15-09-15;12:03;38.7;262.7;4.0;245.3;50.10;963;4160.8
15-09-15;12:06;38.5;277.0;2.0;243.4;50.07;496;4160.8
15-09-15;12:09;38.9;271.2;2.8;244.3;50.06;711;4160.8
15-09-15;12:12;38.4;272.6;2.2;245.3;50.10;530;4160.9
15-09-15;12:15;38.0;268.5;1.1;243.4;50.06;280;4160.9
15-09-15;12:18;37.8;276.1;1.1;243.4;50.06;262;4160.9
15-09-15;12:21;37.8;276.2;1.5;244.3;50.08;370;4160.9
15-09-15;12:24;37.8;253.1;2.7;244.3;50.06;657;4160.9
15-09-15;12:27;38.6;268.0;4.4;245.3;50.10;1099;4161.0
15-09-15;12:30;38.9;265.4;4.1;245.3;50.08;996;4161.0
15-09-15;12:33;38.9;258.9;3.7;245.3;50.14;879;4161.1
15-09-15;12:36;38.9;267.4;3.1;244.3;50.10;740;4161.1
15-09-15;12:39;39.1;252.0;3.4;245.3;50.10;839;4161.2
15-09-15;12:42;39.0;265.5;4.0;245.3;50.09;964;4161.2
15-09-15;12:45;39.2;262.6;3.2;245.3;50.07;788;4161.3
15-09-15;12:48;39.4;251.6;3.1;246.3;50.13;762;4161.3
15-09-15;12:51;39.3;262.9;3.5;245.3;50.09;874;4161.3
15-09-15;12:54;39.7;251.0;3.9;246.3;50.09;975;4161.4
15-09-15;12:57;39.5;247.4;3.8;246.3;50.10;953;4161.4
15-09-15;13:00;39.5;254.4;1.7;244.3;50.04;417;4161.5
15-09-15;13:03;39.4;275.0;3.0;244.3;49.99;726;4161.5
15-09-15;13:06;39.3;263.2;3.1;244.3;50.06;756;4161.6
15-09-15;13:09;39.3;274.5;3.0;245.3;50.08;723;4161.6
15-09-15;13:12;39.3;265.8;3.5;245.3;50.07;848;4161.6
15-09-15;13:15;39.5;265.1;3.7;246.3;50.04;893;4161.7
15-09-15;13:18;39.5;266.0;3.5;245.3;50.08;863;4161.7
15-09-15;13:21;39.8;253.4;2.7;245.3;50.08;667;4161.8
15-09-15;13:24;39.5;268.7;2.8;245.3;50.07;669;4161.8
15-09-15;13:27;39.5;253.1;3.2;246.3;50.08;796;4161.8
15-09-15;13:30;39.5;272.7;3.5;246.3;50.06;844;4161.9
15-09-15;13:33;39.8;267.3;4.0;246.3;50.09;978;4161.9
15-09-15;15:27;31.7;256.3;1.1;245.3;50.04;261;4162.0
15-09-15;15:30;31.9;271.7;0.8;244.3;50.04;183;4162.0
15-09-15;15:33;32.0;270.4;0.8;246.3;50.01;174;4162.0
15-09-15;15:36;31.9;267.9;0.8;246.3;50.04;179;4162.0
15-09-15;15:39;32.3;265.5;1.1;244.3;50.03;259;4162.0
15-09-15;15:42;32.9;280.6;1.4;245.3;50.08;321;4162.0
15-09-15;15:45;33.2;269.9;2.3;245.3;50.08;553;4162.1
15-09-15;15:48;33.1;271.5;1.0;245.3;50.05;234;4162.1
15-09-15;15:51;33.3;235.2;1.0;244.3;50.06;242;4162.1
15-09-15;15:54;33.3;278.6;0.8;244.3;50.06;176;4162.1
15-09-15;15:57;33.2;4.8;0.7;245.3;50.02;162;4162.1
15-09-15;16:00;33.3;276.4;1.1;245.3;50.02;257;4162.1
15-09-15;16:03;33.3;272.4;1.3;246.3;50.04;307;4162.1
15-09-15;16:06;33.5;281.1;1.4;246.3;50.07;333;4162.2
15-09-15;16:09;33.9;284.3;1.5;247.3;50.06;367;4162.2
15-09-15;16:12;34.4;260.8;1.9;247.3;50.09;487;4162.2
15-09-15;16:15;34.6;270.9;2.5;247.3;50.07;585;4162.2
15-09-15;16:18;34.9;268.7;2.5;246.3;50.01;598;4162.3
15-09-15;16:21;34.8;260.8;1.7;246.3;50.01;416;4162.3
15-09-15;16:24;34.6;266.4;1.0;246.3;50.04;215;4162.3
15-09-15;16:27;34.6;271.4;1.4;246.3;50.04;339;4162.3
15-09-15;16:30;34.9;257.5;2.3;247.3;50.03;549;4162.3
15-09-15;16:33;34.7;256.2;1.0;246.3;50.03;237;4162.3
15-09-15;16:36;35.0;241.4;1.4;246.3;50.05;308;4162.4
15-09-15;16:39;34.9;273.7;1.2;246.3;50.03;299;4162.4
15-09-15;16:42;35.0;271.2;0.9;246.3;50.03;197;4162.4
15-09-15;16:45;35.0;270.7;0.7;246.3;50.05;150;4162.4
15-09-15;16:48;34.7;275.0;0.8;245.3;50.05;177;4162.4
15-09-15;16:51;34.9;269.9;0.7;246.3;50.13;138;4162.4
15-09-15;16:54;34.9;273.6;0.8;246.3;50.06;177;4162.4
15-09-15;16:57;34.7;270.4;0.7;246.3;50.07;151;4162.4
15-09-15;17:00;34.7;276.5;0.9;246.3;50.05;215;4162.4
15-09-15;17:03;34.9;275.8;1.1;246.3;50.06;262;4162.4
15-09-15;17:06;35.0;278.9;1.0;246.3;50.08;258;4162.5
15-09-15;17:09;35.2;275.0;0.8;245.3;50.06;184;4162.5
15-09-15;17:12;34.9;280.5;0.6;245.3;50.07;124;4162.5
15-09-15;17:15;34.7;275.6;0.5;246.3;50.07;105;4162.5
15-09-15;17:18;34.7;273.0;0.4;247.3;50.08;88;4162.5
15-09-15;17:21;34.6;272.9;0.5;245.3;50.08;94;4162.5
15-09-15;17:24;34.7;272.3;0.6;246.3;50.04;139;4162.5
15-09-15;17:27;34.7;267.9;0.4;246.3;50.03;76;4162.5
15-09-15;17:30;34.5;261.1;0.3;245.3;50.06;54;4162.5
15-09-15;17:33;34.4;261.6;0.3;246.3;50.03;59;4162.5
15-09-15;17:36;34.2;268.5;0.4;245.3;50.02;78;4162.5
15-09-15;17:39;34.2;274.3;0.5;243.4;50.03;96;4162.5
15-09-15;17:42;34.1;263.5;0.4;245.3;50.04;74;4162.5
15-09-15;17:45;34.2;268.0;0.3;246.3;50.07;64;4162.5
15-09-15;17:48;34.1;271.5;0.3;245.3;50.02;58;4162.5
15-09-15;17:51;34.0;273.1;0.4;245.3;50.08;69;4162.5
15-09-15;17:54;34.0;261.4;0.3;244.3;50.00;58;4162.5
15-09-15;17:57;33.9;262.5;0.2;245.3;50.08;45;4162.5
15-09-15;18:00;33.9;269.5;0.2;245.3;50.05;33;4162.5
15-09-15;18:03;33.7;250.4;0.1;246.3;50.07;25;4162.5
15-09-15;18:06;33.7;248.4;0.1;245.3;50.07;18;4162.5
15-09-15;18:09;33.4;241.9;0.1;246.3;50.06;15;4162.5
15-09-15;18:12;33.7;242.5;0.1;245.3;50.03;11;4162.5
15-09-15;18:15;33.4;246.9;0.0;245.3;50.05;6;4162.5
15-09-15;18:18;33.3;227.4;0.0;247.3;50.06;3;4162.5
15-09-15;18:21;33.2;231.5;0.0;246.3;50.03;0;4162.5
15-09-15;18:24;33.1;238.3;0.0;245.3;50.03;0;4162.5
15-09-15;18:27;33.0;269.6;0.0;244.3;50.00;0;4162.5
15-09-15;18:30;32.9;264.2;0.0;245.3;49.99;0;4162.5
15-09-15;18:33;32.7;258.5;0.0;245.3;50.05;0;4162.5
15-09-15;18:36;32.7;247.4;0.0;245.3;50.06;0;4162.5
15-09-15;18:39;32.6;226.7;0.0;245.3;50.03;0;4162.5
15-09-15;18:42;32.5;194.5;0.0;245.3;50.04;0;4162.5
15-09-15;18:45;32.4;150.1;0.0;245.3;50.04;0;4162.5
15-09-15;18:48;32.3;110.7;0.0;245.3;50.02;0;4162.5
15-09-16;06:54;27.2;259.4;0.1;248.2;49.98;21;4162.5
15-09-16;06:57;27.5;264.6;0.1;247.3;50.00;23;4162.5
15-09-16;07:00;27.9;266.8;0.1;247.3;50.07;26;4162.5
15-09-16;07:03;27.5;267.9;0.1;246.3;50.08;28;4162.5
15-09-16;07:06;28.6;266.3;0.1;246.3;50.05;29;4162.6
15-09-16;07:09;29.0;256.6;0.1;246.3;50.06;31;4162.6
15-09-16;07:12;29.0;271.1;0.1;245.3;50.01;33;4162.6
15-09-16;07:15;29.7;269.8;0.2;244.3;50.04;35;4162.6
15-09-16;07:18;29.7;270.2;0.2;244.3;50.00;37;4162.6
15-09-16;07:21;30.1;257.6;0.2;244.3;50.00;39;4162.6
15-09-16;07:24;30.1;266.0;0.2;245.3;50.03;42;4162.6
