data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-09-16;07:27;30.3;273.6;0.2;244.3;50.01;46;4162.6
15-09-16;07:30;30.4;274.3;0.2;244.3;50.03;49;4162.6
15-09-16;07:33;30.5;280.9;0.3;244.3;50.01;54;4162.6
15-09-16;07:36;30.4;288.5;0.3;245.3;50.03;59;4162.6
15-09-16;07:39;30.8;280.0;0.3;244.3;50.03;63;4162.6
15-09-16;07:42;30.7;286.6;0.3;245.3;50.03;66;4162.6
15-09-16;07:45;30.9;291.6;0.4;244.3;50.02;65;4162.6
15-09-16;07:48;31.1;288.5;0.4;245.3;50.04;74;4162.6
15-09-16;07:51;31.0;292.8;0.4;244.3;50.04;80;4162.6
15-09-16;07:54;31.4;296.6;0.4;244.3;50.04;87;4162.6
15-09-16;07:57;31.4;301.9;0.5;244.3;50.05;91;4162.6
15-09-16;08:00;50.0;294.1;0.5;244.3;50.06;100;4162.6
15-09-16;08:03;31.7;286.8;0.7;246.3;50.03;111;4162.6
15-09-16;08:06;50.0;293.8;0.6;246.3;50.04;125;4162.6
15-09-16;08:09;31.8;289.1;0.6;247.3;50.02;134;4162.6
15-09-16;08:12;31.9;295.0;0.5;245.3;50.04;124;4162.6
15-09-16;08:15;32.0;290.4;0.7;245.3;50.05;131;4162.6
15-09-16;08:18;32.0;292.0;0.7;245.3;50.03;156;4162.6
15-09-16;08:21;32.2;269.6;0.7;246.3;50.05;165;4162.6
15-09-16;08:24;32.4;288.8;0.9;246.3;50.04;214;4162.7
15-09-16;08:27;32.3;292.8;1.0;246.3;50.05;235;4162.7
15-09-16;08:30;32.6;294.1;1.1;246.3;50.01;265;4162.7
15-09-16;08:33;32.6;297.8;1.3;245.3;50.03;296;4162.7
15-09-16;08:36;32.7;290.9;1.4;245.3;50.06;328;4162.7
15-09-16;08:39;33.1;290.7;1.5;246.3;50.08;352;4162.7
15-09-16;08:42;33.2;292.5;1.6;246.3;50.03;379;4162.7
15-09-16;08:45;33.3;289.5;1.7;246.3;50.05;397;4162.8
15-09-16;08:48;33.5;283.1;1.8;248.2;50.03;419;4162.8
15-09-16;08:51;34.1;282.7;1.7;247.3;50.02;431;4162.8
15-09-16;08:54;34.0;284.9;1.9;247.3;50.03;453;4162.8
15-09-16;08:57;34.0;281.5;2.0;244.3;50.02;473;4162.8
15-09-16;09:00;34.2;273.6;2.0;246.3;50.07;491;4162.9
15-09-16;09:03;34.7;276.2;2.0;246.3;50.04;513;4162.9
15-09-16;09:06;34.6;280.6;1.8;245.3;50.06;430;4162.9
15-09-16;09:09;34.8;278.9;1.9;246.3;50.02;460;4162.9
15-09-16;09:12;34.9;285.4;2.1;244.3;50.05;507;4163.0
15-09-16;09:15;35.4;274.3;2.3;245.3;50.05;562;4163.0
15-09-16;09:18;35.3;278.0;2.6;244.3;49.99;603;4163.0
15-09-16;09:21;35.4;277.0;2.3;245.3;50.03;573;4163.1
15-09-16;09:24;35.6;278.3;2.2;244.3;50.05;530;4163.1
15-09-16;09:27;35.9;275.0;2.7;245.3;50.06;642;4163.1
15-09-16;09:30;36.0;272.9;2.7;244.3;50.02;649;4163.1
15-09-16;09:33;36.3;279.7;2.7;245.3;50.08;646;4163.2
15-09-16;09:36;36.4;273.0;2.7;244.3;50.08;650;4163.2
15-09-16;09:39;36.4;276.2;2.5;244.3;50.07;603;4163.2
15-09-16;09:42;36.3;277.8;2.7;244.3;50.05;656;4163.3
15-09-16;09:45;36.8;275.9;2.7;244.3;50.06;642;4163.3
15-09-16;09:48;36.9;272.4;2.9;244.3;50.04;690;4163.3
15-09-16;09:51;36.9;272.7;2.9;245.3;50.02;718;4163.4
15-09-16;09:54;36.9;273.0;3.0;245.3;50.06;735;4163.4
15-09-16;09:57;37.4;273.9;3.1;246.3;50.08;752;4163.4
15-09-16;10:00;37.4;275.0;3.1;244.3;50.02;730;4163.5
15-09-16;10:03;37.5;272.1;3.1;245.3;50.03;755;4163.5
15-09-16;10:06;37.6;270.1;3.0;245.3;50.03;714;4163.6
15-09-16;10:09;37.8;263.6;3.0;245.3;50.03;707;4163.6
15-09-16;10:12;37.7;270.7;2.8;245.3;50.04;686;4163.6
15-09-16;10:15;37.9;270.4;3.1;245.3;50.04;742;4163.7
15-09-16;10:18;38.0;266.0;3.3;246.3;50.03;816;4163.7
15-09-16;10:21;38.2;266.6;3.3;245.3;50.03;819;4163.7
15-09-16;10:24;38.3;269.5;3.4;245.3;50.07;816;4163.8
15-09-16;10:27;38.4;271.8;3.4;245.3;50.02;824;4163.8
15-09-16;10:30;38.3;260.0;3.4;245.3;49.99;816;4163.9
15-09-16;10:33;38.6;262.2;3.5;244.3;50.05;853;4163.9
15-09-16;10:36;38.6;267.3;3.5;244.3;50.06;848;4163.9
15-09-16;10:39;39.1;266.8;3.5;244.3;50.05;882;4164.0
15-09-16;10:42;39.1;258.6;3.6;244.3;50.00;886;4164.0
15-09-16;10:45;39.0;266.3;3.7;244.3;50.03;912;4164.1
15-09-16;10:48;39.2;269.0;3.8;244.3;50.02;946;4164.1
15-09-16;10:51;39.1;234.3;3.5;244.3;50.05;809;4164.2
15-09-16;10:54;39.5;266.0;1.5;242.4;50.03;354;4164.2
15-09-16;10:57;39.3;270.1;3.7;244.3;50.04;917;4164.3
15-09-16;11:00;39.1;265.4;1.2;243.4;50.06;269;4164.3
15-09-16;11:03;39.3;257.9;4.1;244.3;50.03;997;4164.3
15-09-16;11:06;39.7;268.3;4.3;245.3;50.00;1033;4164.4
15-09-16;11:09;39.7;255.7;3.9;245.3;50.05;956;4164.4
15-09-16;11:12;40.1;265.5;4.1;245.3;50.05;1004;4164.5
15-09-16;11:15;40.2;258.6;4.1;244.3;50.03;993;4164.5
15-09-16;11:18;40.2;259.1;4.1;245.3;50.05;1015;4164.6
15-09-16;11:21;40.4;257.6;4.1;244.3;50.01;985;4164.6
15-09-16;11:24;40.7;261.4;4.2;245.3;50.05;1024;4164.7
15-09-16;11:27;40.4;264.4;4.2;245.3;50.05;1023;4164.7
15-09-16;11:30;40.8;258.8;4.3;245.3;50.07;1065;4164.8
15-09-16;11:33;40.9;260.8;4.3;246.3;50.04;1048;4164.8
15-09-16;11:36;40.9;256.2;4.3;244.3;50.07;1043;4164.9
15-09-16;11:39;41.2;249.3;4.3;245.3;50.04;1055;4164.9
15-09-16;11:42;41.2;253.8;4.4;245.3;50.05;1072;4165.0
15-09-16;11:45;41.5;253.5;4.4;244.3;50.04;1058;4165.0
15-09-16;11:48;41.3;255.1;4.4;244.3;50.06;1071;4165.1
15-09-16;11:51;41.3;249.0;4.5;245.3;50.06;1084;4165.1
15-09-16;11:54;41.9;251.6;4.6;245.3;50.07;1093;4165.2
15-09-16;11:57;41.6;249.3;4.4;244.3;50.07;1094;4165.3
15-09-16;12:00;41.9;250.9;4.5;244.3;50.01;1113;4165.3
15-09-16;12:03;42.0;249.4;4.6;244.3;50.02;1109;4165.4
15-09-16;12:06;41.9;253.7;4.7;244.3;50.03;1118;4165.4
15-09-16;12:09;42.1;251.0;4.5;244.3;50.06;1107;4165.5
15-09-16;12:12;42.2;251.5;4.4;245.3;50.08;1091;4165.5
15-09-16;12:15;42.2;253.7;4.8;245.3;50.04;1148;4165.6
15-09-16;12:18;42.2;258.3;4.3;245.3;50.03;1047;4165.6
15-09-16;12:21;42.4;249.3;4.4;245.3;50.04;1070;4165.7
15-09-16;12:24;42.3;257.3;4.6;245.3;50.05;1125;4165.8
15-09-16;12:27;42.4;254.0;4.7;245.3;50.07;1138;4165.8
15-09-16;12:30;42.4;258.5;4.4;245.3;50.06;1074;4165.9
15-09-16;12:33;42.8;251.6;4.7;245.3;50.01;1134;4165.9
15-09-16;12:36;42.7;253.8;4.7;245.3;50.01;1118;4166.0
15-09-16;12:39;42.8;249.9;4.6;245.3;50.01;1122;4166.0
15-09-16;12:42;42.8;251.0;4.7;244.3;50.04;1138;4166.1
15-09-16;12:45;42.7;253.1;4.2;245.3;50.06;1037;4166.1
15-09-16;12:48;42.8;267.3;4.0;246.3;50.00;961;4166.2
15-09-16;12:51;42.9;254.8;4.6;245.3;50.05;1146;4166.2
15-09-16;12:54;42.7;261.1;4.0;245.3;50.04;965;4166.3
15-09-16;12:57;42.4;244.0;3.0;246.3;50.08;740;4166.3
15-09-16;13:00;42.2;253.1;3.7;244.3;50.02;900;4166.4
15-09-16;13:03;42.2;259.2;3.7;245.3;50.04;899;4166.4
15-09-16;13:06;42.2;266.3;4.1;245.3;50.05;970;4166.5
15-09-16;13:09;42.2;256.9;4.4;246.3;50.08;1064;4166.5
15-09-16;13:12;42.4;259.8;4.6;245.3;50.09;1135;4166.6
15-09-16;13:15;42.3;256.0;3.9;244.3;50.03;966;4166.6
15-09-16;13:18;42.7;253.8;4.6;245.3;50.05;1125;4166.7
15-09-16;13:21;42.7;259.7;4.0;245.3;50.05;979;4166.7
15-09-16;13:24;42.7;236.5;4.0;245.3;50.08;967;4166.8
15-09-16;13:27;42.2;233.2;3.5;245.3;50.03;883;4166.8
15-09-16;13:30;42.3;266.3;3.7;244.3;50.03;890;4166.9
15-09-16;13:33;42.1;259.7;4.9;245.3;50.01;1203;4166.9
15-09-16;13:36;42.1;269.2;2.3;244.3;50.03;594;4167.0
15-09-16;13:39;42.3;269.2;1.7;244.3;49.99;417;4167.0
15-09-16;13:42;41.4;245.9;3.0;245.3;50.05;711;4167.0
15-09-16;13:45;41.9;271.4;3.0;245.3;50.06;682;4167.1
15-09-16;13:48;41.7;265.1;3.6;246.3;50.05;866;4167.1
15-09-16;13:51;41.7;254.2;4.1;245.3;50.03;999;4167.2
15-09-16;13:54;42.0;257.3;4.1;246.3;50.06;1020;4167.2
15-09-16;13:57;42.0;252.6;3.1;245.3;50.10;777;4167.3
15-09-16;14:00;41.3;266.0;1.9;245.3;50.07;455;4167.3
15-09-16;14:03;40.9;251.0;1.7;243.4;50.05;404;4167.3
15-09-16;14:06;40.7;272.0;1.6;243.4;50.03;384;4167.3
15-09-16;14:09;40.2;252.3;1.7;243.4;50.07;405;4167.3
15-09-16;14:12;40.2;251.9;3.0;244.3;50.05;719;4167.4
15-09-16;14:15;40.6;272.4;4.2;245.3;50.10;1026;4167.4
15-09-16;14:18;40.7;264.9;4.6;246.3;50.05;1105;4167.5
15-09-16;14:21;41.0;261.0;3.7;244.3;50.06;889;4167.5
15-09-16;14:24;40.7;270.5;1.5;243.4;50.06;352;4167.5
15-09-16;14:27;40.4;253.7;3.0;244.3;50.02;746;4167.6
15-09-16;14:30;40.9;256.6;4.7;245.3;50.04;1145;4167.6
15-09-16;14:33;40.8;248.5;1.1;243.4;50.04;268;4167.7
15-09-16;14:36;39.9;294.4;2.0;245.3;50.03;486;4167.7
15-09-16;14:39;39.8;292.9;3.3;245.3;50.06;811;4167.7
15-09-16;14:42;40.1;260.1;1.9;245.3;50.08;483;4167.7
15-09-16;14:45;39.7;264.1;1.1;243.4;50.07;266;4167.8
15-09-16;14:48;39.2;272.0;0.9;242.4;50.08;202;4167.8
15-09-16;14:51;39.0;270.8;0.9;243.4;50.03;211;4167.8
15-09-16;14:54;38.7;275.0;0.9;243.4;50.03;199;4167.8
15-09-16;14:57;38.5;278.1;0.9;243.4;50.07;192;4167.8
15-09-16;15:00;38.4;281.8;0.9;243.4;50.02;186;4167.8
15-09-16;15:03;38.3;281.9;1.0;244.3;50.11;211;4167.8
15-09-16;15:06;38.0;276.7;0.7;243.4;50.04;145;4167.8
15-09-16;15:09;37.8;272.6;0.7;243.4;50.04;144;4167.8
15-09-16;15:12;37.6;278.0;1.0;243.4;50.05;235;4167.8
15-09-16;15:15;37.4;269.9;0.8;243.4;49.98;164;4167.8
15-09-16;15:18;37.4;265.4;0.8;243.4;50.05;198;4167.9
15-09-16;15:21;37.1;266.3;0.4;243.4;50.03;79;4167.9
15-09-16;15:24;36.8;273.1;0.3;244.3;50.03;64;4167.9
15-09-16;15:27;36.5;258.2;0.3;245.3;50.03;53;4167.9
15-09-16;15:30;36.5;264.5;0.3;243.4;49.99;50;4167.9
15-09-16;15:33;36.2;266.3;0.2;243.4;50.07;40;4167.9
15-09-16;15:36;36.1;258.1;0.2;243.4;50.03;36;4167.9
15-09-16;15:39;36.1;259.2;0.2;242.4;50.01;43;4167.9
15-09-16;15:42;35.7;267.1;0.2;243.4;50.07;45;4167.9
15-09-16;15:45;35.7;252.9;0.3;243.4;50.08;56;4167.9
15-09-16;15:48;35.6;270.5;0.4;243.4;50.05;85;4167.9
15-09-16;15:51;35.6;280.6;0.5;244.3;50.03;111;4167.9
15-09-16;15:54;35.6;274.2;0.5;244.3;50.04;103;4167.9
15-09-16;15:57;35.7;263.2;0.9;243.4;50.05;205;4167.9
15-09-16;16:00;35.6;279.4;0.5;243.4;50.02;127;4167.9
15-09-16;16:03;35.5;272.9;0.6;244.3;50.01;133;4167.9
15-09-16;16:06;35.6;268.2;0.8;244.3;50.09;161;4167.9
15-09-16;16:09;35.5;279.0;0.7;243.4;50.06;145;4167.9
15-09-16;16:12;35.5;278.7;0.5;243.4;50.06;107;4167.9
15-09-16;16:15;35.3;269.6;0.5;243.4;50.04;91;4167.9
15-09-16;16:18;35.3;272.3;0.4;243.4;50.02;70;4167.9
15-09-16;16:21;35.2;270.9;0.2;244.3;50.08;48;4168.0
15-09-16;16:24;34.9;252.5;0.2;242.4;50.04;35;4168.0
15-09-16;16:27;34.9;254.7;0.2;243.4;50.04;38;4168.0
15-09-16;16:30;34.8;261.6;0.2;244.3;50.07;42;4168.0
15-09-16;16:33;34.9;256.4;0.2;244.3;50.01;43;4168.0
15-09-16;16:36;34.8;249.1;0.2;245.3;50.02;42;4168.0
15-09-16;16:39;34.7;256.6;0.1;244.3;50.04;35;4168.0
15-09-16;16:42;34.6;260.1;0.3;244.3;50.07;52;4168.0
15-09-16;16:45;34.6;263.2;0.4;244.3;50.02;66;4168.0
15-09-16;16:48;34.7;265.7;0.4;244.3;50.00;70;4168.0
15-09-16;16:51;34.6;267.7;0.4;244.3;49.99;82;4168.0
15-09-16;16:54;34.7;270.5;0.4;243.4;50.02;69;4168.0
15-09-16;16:57;34.6;267.3;0.3;244.3;50.02;54;4168.0
15-09-16;17:00;34.5;264.6;0.3;244.3;50.02;59;4168.0
15-09-16;17:03;34.5;261.1;0.2;244.3;50.06;52;4168.0
15-09-16;17:06;34.4;255.9;0.1;245.3;50.05;32;4168.0
15-09-16;17:09;34.4;248.5;0.1;246.3;50.01;21;4168.0
15-09-16;17:12;34.1;242.8;0.1;245.3;49.99;17;4168.0
15-09-16;17:15;34.1;246.9;0.1;244.3;49.98;10;4168.0
15-09-16;17:18;34.0;243.1;0.0;244.3;50.00;6;4168.0
15-09-16;17:21;33.9;232.0;0.0;244.3;50.01;2;4168.0
15-09-16;17:24;33.8;224.1;0.0;244.3;50.03;0;4168.0
15-09-16;17:27;33.5;232.3;0.0;244.3;50.06;0;4168.0
15-09-16;17:30;33.5;206.2;0.0;244.3;50.06;0;4168.0
15-09-16;17:33;33.3;198.9;0.0;244.3;50.02;0;4168.0
15-09-16;17:36;33.3;189.6;0.0;245.3;50.02;0;4168.0
15-09-16;17:39;33.2;185.1;0.0;245.3;50.03;0;4168.0
15-09-16;17:42;33.1;169.9;0.0;246.3;50.01;0;4168.0
15-09-16;17:45;33.0;162.7;0.0;244.3;50.04;0;4168.0
15-09-16;17:48;33.0;177.8;0.0;244.3;50.03;0;4168.0
15-09-16;17:51;32.9;195.1;0.0;244.3;50.04;0;4168.0
15-09-16;17:54;32.7;193.3;0.0;246.3;50.05;0;4168.0
15-09-16;17:57;32.7;195.7;0.0;245.3;50.09;0;4168.0
15-09-17;06:54;29.0;257.8;0.1;243.4;49.99;23;4168.0
15-09-17;06:57;29.4;264.5;0.1;242.4;50.04;24;4168.0
15-09-17;07:00;29.7;260.0;0.1;244.3;50.09;26;4168.0
15-09-17;07:03;29.7;263.6;0.1;242.4;50.06;30;4168.0
15-09-17;07:06;30.1;260.4;0.1;243.4;50.04;32;4168.0
15-09-17;07:09;30.2;270.8;0.2;242.4;49.98;37;4168.0
15-09-17;07:12;30.2;265.1;0.2;244.3;50.02;38;4168.0
15-09-17;07:15;30.3;257.2;0.2;244.3;50.04;37;4168.0
15-09-17;07:18;30.5;266.6;0.2;244.3;50.04;38;4168.0
15-09-17;07:21;30.7;259.1;0.2;244.3;50.00;39;4168.0
15-09-17;07:24;30.7;259.1;0.2;244.3;50.00;40;4168.0
15-09-17;07:27;30.7;269.3;0.2;244.3;49.99;43;4168.0
15-09-17;07:30;30.9;274.5;0.2;244.3;50.04;42;4168.0
15-09-17;07:33;30.8;268.6;0.2;244.3;50.03;45;4168.0
15-09-17;07:36;31.0;275.3;0.3;243.4;50.04;50;4168.0
15-09-17;07:39;31.1;278.9;0.3;244.3;50.03;51;4168.0
15-09-17;07:42;31.2;278.1;0.3;242.4;49.99;51;4168.0
15-09-17;07:45;31.4;284.1;0.3;243.4;50.03;56;4168.0
15-09-17;07:48;31.4;290.3;0.3;244.3;50.05;54;4168.0
15-09-17;07:51;31.4;289.4;0.3;244.3;50.01;59;4168.0
15-09-17;07:54;31.5;291.7;0.4;244.3;50.00;66;4168.0
15-09-17;07:57;31.8;285.4;0.4;244.3;50.01;68;4168.0
15-09-17;08:00;31.8;279.0;0.4;242.4;50.05;79;4168.0
15-09-17;08:03;31.9;287.9;0.5;243.4;50.01;95;4168.0
15-09-17;08:06;32.0;288.2;0.5;243.4;50.01;117;4168.1
15-09-17;08:09;32.2;296.0;0.7;242.4;50.07;140;4168.1
15-09-17;08:12;32.3;292.9;0.7;243.4;50.10;161;4168.1
15-09-17;08:15;32.5;279.4;0.8;243.4;50.03;173;4168.1
15-09-17;08:18;32.6;298.8;0.8;243.4;50.02;205;4168.1
15-09-17;08:21;32.7;293.5;1.0;244.3;50.06;227;4168.1
15-09-17;08:24;32.9;297.8;1.1;244.3;50.02;249;4168.1
15-09-17;08:27;33.0;294.5;1.1;243.4;50.04;275;4168.1
15-09-17;08:30;33.1;283.7;1.3;243.4;49.99;300;4168.1
15-09-17;08:33;33.3;286.2;1.4;243.4;49.99;325;4168.1
15-09-17;08:36;33.7;288.1;1.4;243.4;50.05;349;4168.2
15-09-17;08:39;33.4;287.4;1.5;243.4;50.04;363;4168.2
15-09-17;08:42;33.9;279.0;1.6;243.4;50.02;390;4168.2
15-09-17;08:45;34.1;277.5;1.7;246.3;50.02;413;4168.2
15-09-17;08:48;34.0;274.2;1.6;245.3;50.04;393;4168.2
15-09-17;08:51;34.2;272.4;1.7;244.3;50.03;417;4168.3
15-09-17;08:54;34.5;271.2;1.7;244.3;50.02;416;4168.3
15-09-17;08:57;34.5;276.7;1.8;243.4;50.03;418;4168.3
15-09-17;09:00;34.9;267.7;1.8;244.3;50.05;429;4168.3
15-09-17;09:03;34.8;274.6;1.9;244.3;50.09;460;4168.3
15-09-17;09:06;35.3;274.8;2.0;243.4;50.06;482;4168.4
15-09-17;09:09;35.3;276.1;2.1;244.3;50.06;492;4168.4
15-09-17;09:12;35.5;266.8;2.1;243.4;50.01;514;4168.4
15-09-17;09:15;35.6;272.9;2.2;244.3;50.02;540;4168.4
15-09-17;09:18;35.9;269.2;2.4;242.4;50.00;554;4168.5
15-09-17;09:21;36.0;270.2;2.4;242.4;50.02;575;4168.5
15-09-17;09:24;36.2;270.7;2.4;243.4;50.02;594;4168.5
15-09-17;09:27;36.4;276.4;2.6;242.4;50.03;606;4168.6
15-09-17;09:30;36.5;269.6;2.1;243.4;49.97;464;4168.6
15-09-17;09:33;36.5;264.6;2.6;243.4;50.04;621;4168.6
15-09-17;09:36;36.8;270.2;2.7;242.4;50.03;649;4168.6
15-09-17;09:39;36.9;267.4;2.7;243.4;50.05;661;4168.7
15-09-17;09:42;37.1;267.1;2.8;242.4;50.07;676;4168.7
15-09-17;09:45;37.2;264.6;2.7;244.3;50.05;676;4168.7
15-09-17;09:48;37.4;267.0;2.9;244.3;50.04;699;4168.8
15-09-17;09:51;37.6;262.5;3.0;244.3;50.03;708;4168.8
15-09-17;09:54;37.8;263.3;3.1;243.4;49.95;720;4168.9
15-09-17;09:57;37.8;263.6;3.0;244.3;50.01;735;4168.9
15-09-17;10:00;37.9;262.2;3.1;243.4;50.05;744;4168.9
15-09-17;10:03;38.3;266.7;3.1;245.3;50.07;752;4169.0
15-09-17;10:06;38.2;261.1;3.2;244.3;50.06;766;4169.0
15-09-17;10:09;38.3;261.7;3.3;244.3;50.06;781;4169.0
15-09-17;10:12;38.4;264.6;3.2;244.3;50.06;788;4169.1
15-09-17;10:15;38.7;260.7;3.3;244.3;50.02;797;4169.1
15-09-17;10:18;38.7;257.0;3.4;244.3;50.05;808;4169.2
15-09-17;10:21;38.9;257.3;3.4;245.3;50.02;819;4169.2
15-09-17;10:24;38.9;253.8;3.5;244.3;50.04;827;4169.2
15-09-17;10:27;39.1;258.9;3.4;244.3;50.05;830;4169.3
15-09-17;10:30;39.3;253.7;3.5;243.4;50.02;840;4169.3
15-09-17;10:33;39.4;257.2;3.5;243.4;50.04;856;4169.4
15-09-17;10:36;39.4;253.4;3.5;244.3;50.03;862;4169.4
15-09-17;10:39;39.4;253.8;3.6;243.4;50.04;869;4169.5
15-09-17;10:42;39.8;257.0;3.6;243.4;50.05;879;4169.5
15-09-17;10:45;39.7;250.4;3.8;244.3;50.04;886;4169.5
15-09-17;10:48;39.9;252.2;3.7;245.3;50.04;890;4169.6
15-09-17;10:51;40.0;255.9;3.7;244.3;50.03;907;4169.6
15-09-17;10:54;40.1;251.5;3.7;246.3;50.03;916;4169.7
15-09-17;10:57;40.1;253.7;3.8;245.3;50.07;920;4169.7
15-09-17;11:00;40.5;255.6;3.8;245.3;50.00;930;4169.8
15-09-17;11:03;40.4;251.6;3.8;244.3;50.03;928;4169.8
15-09-17;11:06;40.7;247.5;4.0;246.3;50.02;944;4169.9
15-09-17;11:09;40.7;245.5;3.7;246.3;50.02;930;4169.9
15-09-17;11:12;40.6;248.7;3.9;245.3;50.03;959;4170.0
15-09-17;11:15;40.8;249.1;3.9;245.3;50.04;955;4170.0
15-09-17;11:18;41.0;254.5;4.1;244.3;50.04;983;4170.0
15-09-17;11:21;40.8;255.6;4.0;243.4;50.02;984;4170.1
15-09-17;11:24;40.9;251.8;4.0;245.3;50.05;976;4170.1
15-09-17;11:27;41.3;250.6;4.1;244.3;50.03;989;4170.2
15-09-17;11:30;41.2;246.3;4.1;245.3;50.04;989;4170.2
15-09-17;11:33;41.3;247.9;4.1;244.3;49.97;994;4170.3
15-09-17;11:36;41.4;246.2;4.1;243.4;50.04;992;4170.3
15-09-17;11:39;41.5;250.0;4.2;243.4;50.03;1010;4170.4
15-09-17;11:42;41.6;249.4;4.3;244.3;49.99;1020;4170.4
15-09-17;11:45;41.7;247.7;4.2;243.4;50.00;1024;4170.5
15-09-17;11:48;41.7;240.8;4.2;243.4;50.06;1016;4170.5
15-09-17;11:51;41.9;248.4;4.3;243.4;50.05;1023;4170.6
15-09-17;11:54;41.9;244.9;4.3;243.4;50.04;1035;4170.6
15-09-17;11:57;42.1;247.1;4.3;243.4;50.02;1042;4170.7
15-09-17;12:00;41.9;248.4;4.4;245.3;50.03;1052;4170.8
15-09-17;12:03;42.0;250.9;4.4;244.3;49.99;1054;4170.8
15-09-17;12:06;42.2;251.3;4.4;244.3;50.06;1062;4170.9
15-09-17;12:09;42.3;248.7;4.3;244.3;50.07;1063;4170.9
15-09-17;12:12;42.2;248.1;4.4;244.3;50.08;1060;4171.0
15-09-17;12:15;42.3;246.9;4.3;244.3;50.06;1069;4171.0
15-09-17;12:18;42.4;244.0;4.4;244.3;50.05;1062;4171.1
15-09-17;12:21;42.7;243.7;4.4;244.3;50.00;1060;4171.1
15-09-17;12:24;42.7;245.6;4.4;243.4;49.97;1066;4171.2
15-09-17;12:27;42.8;240.3;4.4;244.3;50.00;1067;4171.2
15-09-17;12:30;42.7;245.5;4.4;244.3;50.01;1060;4171.3
15-09-17;12:33;42.7;241.9;4.2;243.4;50.01;1029;4171.3
15-09-17;12:36;42.7;239.9;4.4;243.4;50.05;1068;4171.4
15-09-17;12:39;42.7;242.5;4.0;244.3;50.04;1059;4171.4
15-09-17;12:42;43.2;249.9;4.4;244.3;50.05;1068;4171.5
15-09-17;12:45;42.9;244.1;4.6;243.4;50.01;1105;4171.5
15-09-17;12:48;43.0;244.6;4.4;243.4;50.07;1065;4171.6
15-09-17;12:51;43.1;245.6;4.5;243.4;50.05;1089;4171.7
15-09-17;12:54;43.0;246.0;4.3;244.3;50.06;1028;4171.7
15-09-17;12:57;43.1;244.7;4.3;244.3;50.06;1051;4171.8
15-09-17;13:00;43.2;244.4;4.5;244.3;50.05;1081;4171.8
15-09-17;13:03;43.4;245.0;4.4;245.3;50.04;1071;4171.9
15-09-17;13:06;43.1;241.6;4.4;244.3;50.01;1076;4171.9
15-09-17;13:09;43.2;244.7;4.3;244.3;50.10;1051;4172.0
15-09-17;13:12;43.1;241.6;4.0;244.3;50.02;983;4172.0
15-09-17;13:15;43.0;258.8;4.1;244.3;50.04;978;4172.1
15-09-17;13:18;43.5;246.3;4.3;244.3;50.04;1038;4172.1
15-09-17;13:21;43.2;235.2;4.4;243.4;50.01;1066;4172.2
15-09-17;13:24;43.1;242.7;4.3;244.3;50.00;1045;4172.2
15-09-17;13:27;43.1;238.1;4.3;243.4;50.07;1053;4172.3
15-09-17;13:30;43.4;236.7;4.3;244.3;50.04;1057;4172.3
15-09-17;13:33;43.4;238.0;4.4;244.3;50.05;1074;4172.4
15-09-17;13:36;43.4;242.2;4.3;244.3;50.04;1060;4172.4
15-09-17;13:39;43.1;247.4;4.3;244.3;50.07;1068;4172.5
15-09-17;13:42;43.4;243.6;4.4;245.3;50.03;1093;4172.5
15-09-17;13:45;43.6;248.2;4.5;245.3;50.05;1074;4172.6
15-09-17;13:48;42.6;243.3;4.3;245.3;50.08;1062;4172.6
15-09-17;13:51;43.4;242.5;4.4;245.3;50.11;1066;4172.7
15-09-17;13:54;43.5;239.7;4.3;246.3;50.08;1051;4172.8
15-09-17;13:57;43.6;243.6;4.3;245.3;50.06;1063;4172.8
15-09-17;14:00;43.4;244.3;4.3;246.3;50.03;1033;4172.9
15-09-17;14:03;43.6;246.3;4.1;245.3;50.05;1027;4172.9
15-09-17;14:06;43.5;238.0;3.9;245.3;50.06;977;4173.0
15-09-17;14:09;43.2;246.3;4.1;245.3;50.03;1029;4173.0
15-09-17;14:12;43.1;241.5;4.1;245.3;50.03;1010;4173.1
15-09-17;14:15;43.1;240.9;3.9;245.3;50.04;953;4173.1
15-09-17;14:18;43.0;240.2;3.2;245.3;50.05;786;4173.1
15-09-17;14:21;42.5;254.7;3.7;245.3;50.02;899;4173.2
15-09-17;14:24;42.9;249.7;3.1;245.3;50.02;782;4173.2
15-09-17;14:27;42.8;251.2;4.0;245.3;50.02;940;4173.3
15-09-17;14:30;42.7;253.1;3.7;244.3;50.06;908;4173.3
15-09-17;14:33;42.8;245.9;3.6;245.3;50.03;889;4173.4
15-09-17;14:36;42.8;251.8;4.0;245.3;50.02;995;4173.4
15-09-17;14:39;42.9;251.3;4.1;246.3;50.06;987;4173.5
15-09-17;14:42;42.8;245.6;3.8;246.3;50.06;946;4173.5
15-09-17;14:45;42.7;247.4;3.7;245.3;50.06;898;4173.6
15-09-17;14:48;42.7;248.2;3.9;244.3;50.10;959;4173.6
15-09-17;14:51;42.5;246.8;3.7;244.3;50.09;907;4173.6
15-09-17;14:54;42.8;244.4;4.0;245.3;50.07;961;4173.7
15-09-17;14:57;42.7;249.6;3.7;245.3;50.10;886;4173.7
15-09-17;15:00;42.7;249.6;3.5;247.3;50.07;873;4173.8
15-09-17;15:03;42.7;247.4;3.5;246.3;50.08;857;4173.8
15-09-17;15:06;42.3;253.4;3.5;246.3;50.06;857;4173.9
15-09-17;15:09;42.4;246.8;3.4;246.3;50.01;814;4173.9
15-09-17;15:12;42.3;251.2;3.4;245.3;50.04;830;4174.0
15-09-17;15:15;42.1;248.1;3.1;245.3;50.04;758;4174.0
15-09-17;15:18;42.0;251.5;3.1;246.3;50.04;744;4174.0
15-09-17;15:21;42.0;250.1;2.8;245.3;50.03;700;4174.1
15-09-17;15:24;42.0;250.3;3.0;245.3;50.09;728;4174.1
15-09-17;15:27;41.6;256.0;2.8;245.3;50.05;669;4174.1
15-09-17;15:30;41.3;255.0;1.4;245.3;50.03;344;4174.2
15-09-17;15:33;41.2;238.1;3.5;246.3;50.06;848;4174.2
15-09-17;15:36;41.6;252.5;3.7;246.3;50.06;884;4174.2
15-09-17;15:39;41.4;249.6;3.4;246.3;50.04;827;4174.3
15-09-17;15:42;41.5;252.8;3.2;245.3;50.05;794;4174.3
15-09-17;15:45;41.5;253.5;2.6;245.3;50.03;640;4174.4
15-09-17;15:48;41.3;250.6;2.6;246.3;50.05;629;4174.4
15-09-17;15:51;40.9;252.6;2.4;246.3;50.02;601;4174.4
15-09-17;15:54;40.8;259.8;2.4;246.3;50.05;564;4174.4
15-09-17;15:57;40.8;262.9;2.4;246.3;50.03;590;4174.5
15-09-17;16:00;40.7;250.0;2.1;246.3;49.96;516;4174.5
15-09-17;16:03;40.6;261.1;2.2;247.3;50.03;552;4174.5
15-09-17;16:06;40.5;260.0;2.2;245.3;50.03;527;4174.6
15-09-17;16:09;40.1;268.5;2.3;245.3;50.06;526;4174.6
15-09-17;16:12;40.1;261.3;2.4;245.3;50.04;565;4174.6
15-09-17;16:15;40.2;245.3;2.8;245.3;50.03;690;4174.6
15-09-17;16:18;40.2;258.8;2.0;244.3;50.01;491;4174.7
15-09-17;16:21;40.2;255.9;2.3;245.3;50.02;548;4174.7
15-09-17;16:24;39.9;251.0;2.1;245.3;50.06;523;4174.7
15-09-17;16:27;39.8;272.7;1.8;245.3;50.00;418;4174.7
15-09-17;16:30;39.9;262.2;2.2;244.3;50.03;533;4174.8
15-09-17;16:33;40.0;263.0;2.2;245.3;50.06;549;4174.8
15-09-17;16:36;39.8;258.5;2.0;244.3;50.05;489;4174.8
15-09-17;16:39;39.8;267.0;2.5;246.3;50.06;613;4174.8
15-09-17;16:42;39.7;265.7;2.4;245.3;50.02;587;4174.9
15-09-17;16:45;39.7;259.5;2.4;246.3;50.00;593;4174.9
15-09-17;16:48;39.5;257.9;2.4;245.3;50.04;581;4174.9
15-09-17;16:51;39.5;260.4;2.3;246.3;50.04;559;4175.0
15-09-17;16:54;39.7;262.5;1.9;245.3;50.08;468;4175.0
15-09-17;16:57;39.7;263.8;1.7;244.3;50.02;418;4175.0
15-09-17;17:00;39.2;262.7;0.9;244.3;50.04;218;4175.0
15-09-17;17:03;39.0;261.3;1.9;245.3;50.04;478;4175.0
15-09-17;17:06;39.2;263.0;1.9;245.3;50.05;468;4175.1
15-09-17;17:09;39.1;258.9;1.7;245.3;50.06;417;4175.1
15-09-17;17:12;39.0;256.6;1.4;245.3;50.03;357;4175.1
15-09-17;17:15;38.7;265.1;1.4;245.3;50.04;353;4175.1
15-09-17;17:18;38.6;237.3;1.3;245.3;50.09;318;4175.1
15-09-17;17:21;38.6;263.3;1.4;245.3;50.06;350;4175.2
15-09-17;17:24;38.6;261.7;1.4;244.3;50.06;342;4175.2
15-09-17;17:27;38.4;260.8;1.3;244.3;50.05;330;4175.2
15-09-17;17:30;38.2;240.6;1.1;245.3;50.06;269;4175.2
15-09-17;17:33;38.2;264.2;1.1;245.3;50.01;282;4175.2
15-09-17;17:36;37.8;258.3;1.1;244.3;50.01;262;4175.2
15-09-17;17:39;37.8;262.7;1.0;244.3;49.98;240;4175.2
15-09-17;17:42;37.7;261.1;1.0;245.3;50.04;222;4175.3
15-09-17;17:45;37.7;263.0;0.8;245.3;50.01;211;4175.3
15-09-17;17:48;37.7;263.6;0.9;246.3;50.07;195;4175.3
15-09-17;17:51;37.4;267.4;0.8;245.3;50.03;177;4175.3
15-09-17;17:54;37.2;267.9;0.7;244.3;50.07;162;4175.3
15-09-17;17:57;37.2;263.3;0.7;245.3;50.06;145;4175.3
15-09-17;18:00;37.0;257.0;0.5;245.3;50.04;109;4175.3
15-09-17;18:03;36.9;258.1;0.4;246.3;50.08;90;4175.3
15-09-17;18:06;36.8;258.3;0.4;245.3;50.00;89;4175.3
15-09-17;18:09;36.8;258.8;0.4;244.3;50.03;80;4175.3
15-09-17;18:12;36.5;256.9;0.3;245.3;50.05;64;4175.3
15-09-17;18:15;36.4;253.7;0.3;244.3;50.06;53;4175.3
15-09-17;18:18;36.1;253.7;0.1;245.3;50.06;32;4175.3
15-09-17;18:21;35.7;234.8;0.0;244.3;50.08;4;4175.3
15-09-17;18:24;35.6;190.1;0.0;244.3;50.03;0;4175.3
15-09-17;18:27;35.4;234.6;0.0;244.3;50.01;0;4175.3
15-09-17;18:30;35.3;256.0;0.0;244.3;50.01;0;4175.3
15-09-17;18:33;35.2;259.5;0.0;244.3;50.05;0;4175.3
15-09-17;18:36;34.9;243.3;0.0;244.3;50.05;0;4175.3
15-09-17;18:39;34.8;240.5;0.0;244.3;50.04;0;4175.3
15-09-17;18:42;34.7;210.6;0.0;244.3;50.05;0;4175.3
15-09-17;18:45;34.5;172.4;0.0;244.3;50.01;0;4175.3
15-09-17;18:48;34.4;143.8;0.0;243.4;50.01;0;4175.3
15-09-17;18:51;34.2;125.3;0.0;244.3;50.05;0;4175.3
15-09-18;07:12;30.1;270.9;0.1;244.3;50.03;25;4175.3
15-09-18;07:15;30.5;267.3;0.1;244.3;50.03;28;4175.3
15-09-18;07:18;30.5;270.8;0.1;243.4;50.04;28;4175.3
15-09-18;07:21;30.5;263.5;0.2;242.4;50.04;32;4175.3
15-09-18;07:24;30.7;274.2;0.2;242.4;50.00;33;4175.3
15-09-18;07:27;30.8;268.2;0.2;243.4;50.00;38;4175.3
15-09-18;07:30;30.9;269.5;0.2;243.4;50.05;40;4175.3
15-09-18;07:33;30.9;273.0;0.2;244.3;50.08;45;4175.3
15-09-18;07:36;31.1;271.5;0.2;242.4;50.04;48;4175.3
15-09-18;07:39;31.1;281.6;0.4;242.4;49.99;51;4175.3
15-09-18;07:42;31.2;276.4;0.4;242.4;50.03;55;4175.4
15-09-18;07:45;31.5;287.1;0.3;242.4;50.03;60;4175.4
15-09-18;07:48;31.5;285.3;0.4;243.4;50.02;65;4175.4
15-09-18;07:51;31.4;289.5;0.3;243.4;50.10;65;4175.4
15-09-18;07:54;31.7;290.6;0.4;242.4;50.04;70;4175.4
15-09-18;07:57;31.8;300.1;0.4;242.4;50.01;78;4175.4
15-09-18;08:00;31.9;292.2;0.5;242.4;50.05;89;4175.4
15-09-18;08:03;32.0;294.1;0.5;242.4;50.12;98;4175.4
15-09-18;08:06;32.3;303.5;0.5;244.3;50.07;121;4175.4
15-09-18;08:09;32.2;299.2;0.6;243.4;50.03;124;4175.4
15-09-18;08:12;32.4;294.8;0.6;243.4;50.01;136;4175.4
15-09-18;08:15;32.4;271.8;0.5;242.4;50.03;130;4175.4
15-09-18;08:18;32.6;301.1;0.7;242.4;50.01;141;4175.4
15-09-18;08:21;32.7;300.7;0.7;241.4;50.02;157;4175.4
15-09-18;08:24;32.7;296.0;0.8;242.4;50.05;192;4175.4
15-09-18;08:27;33.0;283.7;0.9;242.4;50.04;187;4175.4
15-09-18;08:30;33.2;282.7;0.9;243.4;50.02;210;4175.4
15-09-18;08:33;33.2;284.7;0.9;243.4;50.03;198;4175.5
15-09-18;08:36;33.4;303.6;1.0;242.4;50.05;224;4175.5
15-09-18;08:39;33.3;285.6;0.8;242.4;50.04;192;4175.5
15-09-18;08:42;33.5;285.7;1.2;241.4;50.02;280;4175.5
15-09-18;08:45;33.8;270.5;1.2;242.4;50.01;286;4175.5
15-09-18;08:48;33.8;293.5;1.7;242.4;50.02;402;4175.5
15-09-18;08:51;34.1;265.7;1.4;243.4;50.03;344;4175.5
15-09-18;08:54;34.0;289.3;0.7;243.4;50.05;133;4175.6
15-09-18;08:57;34.1;281.2;1.4;243.4;50.06;327;4175.6
15-09-18;09:00;34.4;263.8;1.8;242.4;50.02;412;4175.6
15-09-18;09:03;34.6;280.8;0.8;243.4;50.03;205;4175.6
15-09-18;09:06;34.7;279.7;2.0;243.4;50.05;482;4175.6
15-09-18;09:09;35.0;285.9;2.5;244.3;50.04;613;4175.7
15-09-18;09:12;35.4;290.9;2.5;246.3;50.03;621;4175.7
15-09-18;09:15;35.5;286.2;2.4;245.3;50.03;594;4175.7
15-09-18;09:18;35.6;277.1;2.6;245.3;50.03;630;4175.7
15-09-18;09:21;36.0;274.0;2.5;244.3;50.01;636;4175.8
15-09-18;09:24;36.0;277.1;2.4;39.6;50.04;575;4175.8
15-09-18;09:27;36.1;283.7;2.8;246.3;50.05;680;4175.8
15-09-18;09:30;36.7;280.0;2.4;246.3;50.01;590;4175.9
15-09-18;09:33;36.3;278.0;2.9;245.3;50.01;717;4175.9
15-09-18;09:36;36.7;277.2;1.1;244.3;50.03;207;4175.9
15-09-18;09:39;36.8;286.2;0.8;244.3;50.03;208;4176.0
15-09-18;09:42;36.9;261.9;3.1;246.3;50.06;748;4176.0
15-09-18;09:45;36.7;287.6;3.3;245.3;49.99;809;4176.0
15-09-18;09:48;37.1;276.7;3.5;244.3;49.96;837;4176.1
15-09-18;09:51;37.5;280.3;3.5;245.3;50.01;834;4176.1
15-09-18;09:54;37.6;267.1;3.2;244.3;50.09;793;4176.1
15-09-18;09:57;38.0;271.2;3.5;247.3;50.06;845;4176.2
15-09-18;10:00;37.9;279.1;1.4;246.3;50.03;340;4176.2
15-09-18;10:03;37.7;270.2;2.7;246.3;50.03;675;4176.2
15-09-18;10:06;38.0;275.5;3.6;245.3;50.04;863;4176.3
15-09-18;10:09;38.3;275.0;3.4;245.3;50.06;851;4176.3
15-09-18;10:12;38.5;266.8;3.7;245.3;50.07;890;4176.4
15-09-18;10:15;38.6;273.0;3.6;24.5;50.03;892;4176.4
15-09-18;10:18;38.6;274.2;3.5;246.3;50.04;875;4176.5
15-09-18;10:21;39.0;270.7;3.6;246.3;50.05;897;4176.5
15-09-18;10:24;38.9;261.6;3.6;246.3;50.04;880;4176.5
15-09-18;10:27;39.0;276.5;3.5;245.3;50.03;855;4176.6
15-09-18;10:30;39.1;272.0;3.7;245.3;50.06;912;4176.6
15-09-18;10:33;39.4;264.8;3.7;245.3;50.06;898;4176.7
15-09-18;10:36;39.4;267.4;3.7;245.3;50.03;918;4176.7
15-09-18;10:39;39.5;270.1;3.3;245.3;50.03;813;4176.8
15-09-18;10:42;39.7;250.6;3.7;245.3;50.06;894;4176.8
15-09-18;10:45;39.9;264.5;3.9;246.3;50.04;960;4176.9
15-09-18;10:48;40.0;263.5;4.0;246.3;50.03;977;4176.9
15-09-18;10:51;40.1;266.1;4.0;245.3;50.04;971;4177.0
15-09-18;10:54;40.0;263.0;4.1;245.3;50.05;975;4177.0
15-09-18;10:57;40.2;264.2;4.1;244.3;50.07;988;4177.1
15-09-18;11:00;40.6;267.3;4.0;246.3;50.06;994;4177.1
15-09-18;11:03;40.6;259.2;4.1;246.3;50.01;998;4177.2
15-09-18;11:06;40.8;265.8;4.0;245.3;50.02;1007;4177.2
15-09-18;11:09;41.0;258.3;4.1;245.3;50.01;1006;4177.3
15-09-18;11:12;40.9;260.5;4.2;246.3;50.05;1020;4177.3
15-09-18;11:15;41.0;259.1;4.2;246.3;50.03;1023;4177.4
15-09-18;11:18;41.0;261.6;4.3;245.3;50.06;1028;4177.4
15-09-18;11:21;41.3;256.7;4.3;244.3;50.05;1035;4177.5
15-09-18;11:24;41.5;263.0;4.4;244.3;50.08;1047;4177.5
15-09-18;11:27;41.6;260.0;4.3;245.3;50.05;1054;4177.6
15-09-18;11:30;41.7;260.8;4.4;245.3;50.00;1069;4177.6
15-09-18;11:33;41.9;266.6;4.1;245.3;49.99;1025;4177.7
15-09-18;11:36;41.9;266.3;4.3;246.3;50.01;1048;4177.7
15-09-18;11:39;42.0;253.7;4.2;244.3;50.00;1028;4177.8
15-09-18;11:42;42.0;259.2;4.3;244.3;49.97;1035;4177.8
15-09-18;11:45;42.0;253.1;4.3;245.3;49.99;1050;4177.9
15-09-18;11:48;42.1;260.3;4.4;246.3;50.02;1079;4177.9
15-09-18;11:51;42.1;250.6;4.3;246.3;50.08;1056;4178.0
15-09-18;11:54;42.3;254.8;4.0;245.3;50.01;987;4178.0
15-09-18;11:57;42.2;250.9;4.3;244.3;50.11;1044;4178.1
15-09-18;12:00;42.1;256.9;3.8;244.3;50.00;937;4178.1
15-09-18;12:03;42.3;258.5;4.3;242.4;50.02;1038;4178.2
15-09-18;12:06;42.1;270.1;4.3;244.3;50.04;1059;4178.2
15-09-18;12:09;42.3;263.2;4.6;244.3;50.04;1095;4178.3
15-09-18;12:12;42.7;259.5;4.6;244.3;50.07;1091;4178.3
15-09-18;12:15;42.7;259.5;4.6;245.3;50.08;1104;4178.4
15-09-18;12:18;42.7;255.0;4.6;244.3;50.08;1091;4178.5
15-09-18;12:21;42.7;253.8;4.6;245.3;50.08;1094;4178.5
15-09-18;12:24;43.0;252.6;4.4;245.3;50.08;1092;4178.6
15-09-18;12:27;42.7;259.5;4.6;245.3;50.05;1117;4178.6
15-09-18;12:30;43.0;249.3;4.7;245.3;49.96;1125;4178.7
15-09-18;12:33;43.0;243.0;4.6;244.3;50.03;1107;4178.7
15-09-18;12:36;43.1;251.3;4.7;244.3;50.06;1143;4178.8
15-09-18;12:39;43.2;250.1;4.6;245.3;50.03;1124;4178.8
15-09-18;12:42;43.0;255.4;4.5;245.3;50.03;1119;4178.9
15-09-18;12:45;43.1;253.7;4.7;245.3;50.07;1145;4179.0
15-09-18;12:48;43.5;254.4;4.8;245.3;50.07;1164;4179.0
15-09-18;12:51;43.4;252.2;4.7;245.3;50.04;1132;4179.1
15-09-18;12:54;43.5;250.0;4.5;245.3;50.05;1105;4179.1
15-09-18;12:57;43.4;250.1;4.5;245.3;50.04;1086;4179.2
15-09-18;13:00;43.2;250.4;4.5;247.3;50.03;1113;4179.2
15-09-18;13:03;43.6;245.0;4.8;244.3;49.99;1181;4179.3
15-09-18;13:06;43.6;238.7;5.2;245.3;50.04;1266;4179.3
15-09-18;13:09;43.2;269.2;4.5;244.3;50.01;1117;4179.4
15-09-18;13:12;43.4;248.1;5.1;245.3;50.01;1258;4179.4
15-09-18;13:15;43.2;241.9;2.1;244.3;50.01;547;4179.5
15-09-18;13:18;43.2;249.1;4.8;245.3;50.04;1185;4179.5
15-09-18;13:21;43.4;243.6;4.7;245.3;50.05;1136;4179.6
15-09-18;13:24;43.6;247.9;4.6;244.3;50.04;1109;4179.7
15-09-18;13:27;43.6;250.7;4.6;245.3;50.02;1095;4179.7
15-09-18;13:30;43.6;251.0;4.5;245.3;50.02;1101;4179.8
15-09-18;13:33;43.5;251.9;4.6;246.3;50.01;1113;4179.8
15-09-18;13:36;43.7;255.6;4.6;245.3;50.01;1116;4179.9
15-09-18;13:39;43.7;251.3;4.5;246.3;49.97;1103;4179.9
15-09-18;13:42;43.7;249.3;4.4;247.3;49.97;1095;4180.0
15-09-18;13:45;43.8;251.6;4.5;247.3;50.02;1097;4180.0
15-09-18;13:48;43.7;246.5;4.6;246.3;50.02;1102;4180.1
15-09-18;13:51;43.7;250.7;4.4;246.3;50.04;1092;4180.2
15-09-18;13:54;43.7;248.5;4.4;246.3;50.04;1089;4180.2
15-09-18;13:57;43.8;245.6;4.3;246.3;50.09;1066;4180.3
15-09-18;14:00;43.7;249.1;4.4;246.3;50.01;1071;4180.3
15-09-18;14:03;43.8;251.5;4.3;246.3;50.02;1060;4180.4
15-09-18;14:06;43.8;252.9;4.4;246.3;49.98;1063;4180.4
15-09-18;14:09;43.5;249.9;4.3;246.3;50.00;1050;4180.5
15-09-18;14:12;43.7;247.9;4.3;246.3;49.96;1047;4180.5
15-09-18;14:15;43.5;250.1;4.2;246.3;50.02;1039;4180.6
15-09-18;14:18;43.7;248.2;4.2;246.3;49.99;1038;4180.6
15-09-18;14:21;43.5;255.0;4.3;246.3;50.00;1047;4180.7
15-09-18;14:24;43.4;250.9;4.1;246.3;50.06;1016;4180.7
15-09-18;14:27;43.5;266.6;3.4;246.3;50.02;864;4180.8
15-09-18;14:30;42.7;248.8;2.3;246.3;50.04;553;4180.8
15-09-18;14:33;42.1;260.0;1.6;244.3;50.04;374;4180.8
15-09-18;14:36;41.7;262.3;1.4;244.3;50.01;331;4180.9
15-09-18;14:39;41.3;288.2;2.0;245.3;50.05;495;4180.9
15-09-18;14:42;41.6;290.1;1.4;244.3;50.06;362;4180.9
15-09-18;14:45;50.0;249.4;4.5;246.3;50.07;1109;4181.0
15-09-18;14:48;41.9;254.7;1.3;244.3;50.07;317;4181.0
15-09-18;14:51;41.3;220.4;2.5;245.3;50.05;680;4181.0
15-09-18;14:54;41.4;267.7;1.8;246.3;50.12;425;4181.1
15-09-18;14:57;41.0;271.7;1.4;245.3;50.07;331;4181.1
15-09-18;15:00;41.3;250.6;4.6;249.2;50.04;1129;4181.1
15-09-18;15:03;41.7;265.2;3.7;247.3;50.06;917;4181.2
15-09-18;15:06;41.6;247.2;3.3;246.3;50.02;846;4181.2
15-09-18;15:09;41.3;264.6;1.2;244.3;50.06;291;4181.2
15-09-18;15:12;40.5;270.7;1.2;245.3;50.07;304;4181.3
15-09-18;15:15;40.2;275.6;1.1;244.3;50.04;257;4181.3
15-09-18;15:18;40.0;269.5;1.5;243.4;50.07;335;4181.3
15-09-18;15:21;39.8;279.4;1.3;243.4;49.99;319;4181.3
15-09-18;15:24;39.5;279.0;1.0;244.3;50.02;239;4181.3
15-09-18;15:27;39.2;282.2;1.1;243.4;50.03;264;4181.3
15-09-18;15:30;39.2;283.0;1.0;244.3;50.03;227;4181.3
15-09-18;15:33;39.0;274.3;1.1;245.3;50.07;246;4181.4
15-09-18;15:36;38.7;279.4;1.5;245.3;50.02;350;4181.4
15-09-18;15:39;38.7;276.1;1.5;245.3;50.02;364;4181.4
15-09-18;15:42;38.9;273.9;1.1;243.4;50.00;274;4181.4
15-09-18;15:45;38.5;279.1;0.8;243.4;50.08;158;4181.4
15-09-18;15:48;38.0;276.1;0.6;244.3;50.04;130;4181.4
15-09-18;15:51;37.9;280.8;0.5;245.3;50.03;114;4181.4
15-09-18;15:54;37.7;265.2;0.4;245.3;50.04;88;4181.4
15-09-18;15:57;37.6;274.3;0.4;244.3;50.04;91;4181.4
15-09-18;16:00;37.4;271.8;0.5;244.3;50.01;85;4181.4
15-09-18;16:03;37.2;273.6;0.4;245.3;50.06;78;4181.5
15-09-18;16:06;37.0;273.7;0.4;245.3;50.02;75;4181.5
15-09-18;16:09;36.9;273.9;0.3;245.3;50.03;65;4181.5
15-09-18;16:12;36.7;272.3;0.3;246.3;50.03;57;4181.5
15-09-18;16:15;36.7;269.9;0.3;244.3;50.01;53;4181.5
15-09-18;16:18;36.4;267.6;0.2;244.3;50.04;39;4181.5
15-09-18;16:21;36.3;261.3;0.2;245.3;50.05;33;4181.5
15-09-18;16:24;36.2;258.3;0.1;244.3;50.05;27;4181.5
15-09-18;16:27;35.9;252.9;0.1;246.3;50.03;28;4181.5
15-09-18;16:30;35.7;239.7;0.1;245.3;50.05;21;4181.5
15-09-18;16:33;35.7;254.7;0.1;245.3;50.04;27;4181.5
15-09-18;16:36;35.6;263.8;0.2;245.3;49.99;39;4181.5
15-09-18;16:39;35.5;266.8;0.3;243.4;50.01;64;4181.5
15-09-18;16:42;35.6;274.8;0.5;245.3;50.02;99;4181.5
15-09-18;16:45;35.5;277.7;0.6;244.3;50.04;114;4181.5
15-09-18;16:48;35.6;271.5;0.4;245.3;50.00;84;4181.5
15-09-18;16:51;35.5;271.2;0.0;244.3;50.03;66;4181.5
15-09-18;16:54;35.3;261.9;0.5;245.3;50.04;102;4181.5
15-09-18;16:57;35.3;271.4;0.4;245.3;50.05;71;4181.5
15-09-18;17:00;35.3;266.8;0.3;246.3;50.04;52;4181.5
15-09-18;17:03;35.2;265.5;0.2;245.3;50.06;37;4181.5
15-09-18;17:06;35.0;255.0;0.2;245.3;50.03;31;4181.5
15-09-18;17:09;34.9;254.1;0.2;245.3;49.95;31;4181.5
15-09-18;17:12;34.9;259.7;0.2;246.3;50.02;33;4181.5
15-09-18;17:15;34.7;270.7;0.2;244.3;50.03;46;4181.5
15-09-18;17:18;34.8;265.2;0.3;245.3;50.07;51;4181.5
15-09-18;17:21;34.7;267.6;0.3;244.3;50.05;52;4181.5
15-09-18;17:24;34.7;266.7;0.2;245.3;50.04;48;4181.5
15-09-18;17:27;34.8;275.0;0.4;245.3;50.03;57;4181.5
15-09-18;17:30;34.7;258.8;0.4;246.3;50.06;75;4181.5
15-09-18;17:33;34.5;267.1;0.2;244.3;50.05;51;4181.5
15-09-18;17:36;34.6;271.8;0.4;244.3;50.03;55;4181.5
15-09-18;17:39;34.6;273.9;0.4;245.3;50.02;60;4181.5
15-09-18;17:42;34.6;264.1;0.2;244.3;50.06;49;4181.5
15-09-18;17:45;34.6;262.3;0.1;243.4;50.03;33;4181.5
15-09-18;17:48;34.2;267.0;0.1;244.3;50.02;27;4181.5
15-09-18;17:51;34.4;243.8;0.0;243.4;50.06;10;4181.5
15-09-18;17:54;34.1;236.5;0.0;245.3;50.02;11;4181.5
15-09-18;17:57;34.1;240.0;0.1;245.3;50.03;11;4181.5
15-09-18;18:00;34.1;246.6;0.1;245.3;50.14;14;4181.5
15-09-18;18:03;34.0;248.4;0.1;244.3;50.06;10;4181.5
15-09-18;18:06;34.0;240.5;0.0;244.3;50.08;10;4181.5
15-09-18;18:09;33.9;239.6;0.0;243.4;50.01;10;4181.5
15-09-18;18:12;33.9;252.9;0.0;244.3;50.06;10;4181.5
15-09-18;18:15;33.8;239.6;0.0;245.3;50.03;6;4181.5
15-09-18;18:18;33.7;241.9;0.0;245.3;50.05;4;4181.5
15-09-18;18:21;33.7;214.0;0.0;245.3;50.04;0;4181.5
15-09-18;18:24;33.4;117.6;0.0;245.3;50.05;0;4181.5
15-09-19;07:48;27.9;250.1;0.0;242.4;50.04;4;4181.5
15-09-19;07:51;29.0;222.3;0.0;245.3;50.04;5;4181.5
15-09-19;07:54;28.6;255.0;0.0;245.3;50.04;4;4181.5
15-09-19;07:57;29.0;232.3;0.0;245.3;50.02;4;4181.5
15-09-19;08:00;29.4;223.3;0.0;245.3;50.05;4;4181.5
15-09-19;08:03;29.7;4.5.2;0.1;245.3;50.02;10;4181.5
15-09-19;08:06;30.1;241.5;0.0;245.3;50.04;11;4181.5
15-09-19;08:09;30.2;251.5;0.1;245.3;50.05;13;4181.5
15-09-19;08:12;30.2;250.1;0.1;245.3;50.08;13;4181.6
15-09-19;08:15;30.3;249.9;0.1;245.3;50.03;14;4181.6
15-09-19;08:18;30.3;244.6;0.1;245.3;50.02;17;4181.6
15-09-19;08:21;30.4;251.3;0.1;245.3;50.05;26;4181.6
15-09-19;08:24;30.8;267.6;0.1;243.4;50.06;31;4181.6
15-09-19;08:27;30.8;265.7;0.1;244.3;50.04;31;4181.6
15-09-19;08:30;30.9;270.8;0.2;38.6;50.06;37;4181.6
15-09-19;08:33;31.0;272.9;0.2;246.3;50.06;35;4181.6
15-09-19;08:36;30.9;267.1;0.2;244.3;50.04;42;4181.6
15-09-19;08:39;31.0;4.8;0.2;245.3;50.03;48;4181.6
15-09-19;08:42;31.1;269.8;0.1;245.3;50.05;35;4181.6
15-09-19;08:45;31.4;269.5;0.1;245.3;50.01;28;4181.6
15-09-19;08:48;31.4;265.5;0.1;244.3;50.01;26;4181.6
15-09-19;08:51;31.2;255.7;0.1;245.3;50.03;25;4181.6
15-09-19;08:54;31.4;268.5;0.1;244.3;50.04;23;4181.6
15-09-19;08:57;31.2;254.2;0.1;244.3;50.06;22;4181.6
15-09-19;09:00;31.5;247.8;0.1;244.3;50.04;22;4181.6
15-09-19;09:03;31.5;264.9;0.1;244.3;50.02;26;4181.6
15-09-19;09:06;31.5;267.1;0.1;245.3;50.03;22;4181.6
15-09-19;09:09;31.7;259.2;0.1;245.3;50.04;24;4181.6
15-09-19;09:12;31.8;263.8;0.1;244.3;50.02;33;4181.6
15-09-19;09:15;31.7;272.9;0.3;243.4;50.00;52;4181.6
15-09-19;09:18;31.8;281.5;0.4;243.4;50.04;68;4181.6
15-09-19;09:21;32.2;293.2;0.5;244.3;50.03;107;4181.6
15-09-19;09:24;32.3;293.7;0.5;244.3;50.03;119;4181.6
15-09-19;09:27;32.3;288.5;0.5;245.3;50.04;109;4181.6
15-09-19;09:30;32.4;294.5;0.6;245.3;50.04;131;4181.6
15-09-19;09:33;32.5;292.8;0.6;244.3;50.04;126;4181.6
15-09-19;09:36;32.5;286.5;0.4;244.3;50.02;96;4181.6
15-09-19;09:39;32.6;286.3;0.5;244.3;50.06;96;4181.6
15-09-19;09:42;32.7;293.2;0.6;244.3;49.99;108;4181.6
15-09-19;09:45;32.7;286.0;0.4;245.3;50.02;100;4181.6
15-09-19;09:48;32.9;289.0;0.5;246.3;50.05;94;4181.6
15-09-19;09:51;32.7;289.5;0.4;244.3;50.02;101;4181.6
15-09-19;09:54;32.9;293.2;0.7;244.3;49.99;107;4181.6
15-09-19;09:57;32.9;286.6;0.5;244.3;50.06;95;4181.7
15-09-19;10:00;33.0;282.1;0.4;244.3;50.02;91;4181.7
15-09-19;10:03;33.1;286.5;0.5;244.3;50.05;105;4181.7
15-09-19;10:06;33.2;292.2;0.5;246.3;50.06;118;4181.7
15-09-19;10:09;33.1;290.7;0.6;244.3;50.05;130;4181.7
15-09-19;10:12;33.3;299.8;0.7;245.3;50.03;145;4181.7
15-09-19;10:15;33.3;296.6;0.7;244.3;50.04;151;4181.7
15-09-19;10:18;33.3;290.3;0.6;244.3;50.08;150;4181.7
15-09-19;10:21;33.4;4.8;0.6;245.3;50.01;148;4181.7
15-09-19;10:24;33.3;286.5;0.7;242.4;50.02;153;4181.7
15-09-19;10:27;33.4;293.1;0.6;245.3;50.07;122;4181.7
15-09-19;10:30;33.5;293.2;0.5;244.3;50.06;100;4181.7
15-09-19;10:33;33.5;287.8;0.5;244.3;50.09;118;4181.7
15-09-19;10:36;33.5;291.3;0.7;244.3;50.06;145;4181.7
15-09-19;10:39;33.7;290.9;0.8;245.3;50.08;172;4181.7
15-09-19;10:42;33.7;295.3;0.7;245.3;50.05;145;4181.7
15-09-19;10:45;33.5;291.5;0.7;245.3;50.04;161;4181.8
15-09-19;10:48;33.8;292.8;0.7;245.3;50.06;169;4181.8
15-09-19;10:51;33.8;295.0;0.7;245.3;50.05;161;4181.8
15-09-19;10:54;33.7;292.6;0.7;245.3;50.05;150;4181.8
15-09-19;10:57;33.7;286.6;0.8;245.3;50.01;152;4181.8
15-09-19;11:00;33.9;286.6;0.7;245.3;50.03;145;4181.8
15-09-19;11:03;33.9;289.7;0.7;246.3;50.04;144;4181.8
15-09-19;11:06;33.9;291.3;0.7;246.3;50.05;148;4181.8
15-09-19;11:09;33.8;293.4;0.6;245.3;50.04;142;4181.8
15-09-19;11:12;33.9;294.1;0.6;246.3;50.06;139;4181.8
15-09-19;11:15;34.0;293.7;0.6;246.3;50.04;141;4181.8
15-09-19;11:18;34.1;288.4;0.7;246.3;50.04;148;4181.8
15-09-19;11:21;34.0;286.0;0.7;246.3;50.02;156;4181.8
15-09-19;11:24;33.9;286.2;0.7;245.3;50.00;170;4181.9
15-09-19;11:27;34.1;289.1;0.8;246.3;50.06;174;4181.9
15-09-19;11:30;34.2;291.2;0.8;245.3;50.04;189;4181.9
15-09-19;11:33;34.0;297.6;0.9;245.3;50.03;209;4181.9
15-09-19;11:36;34.1;293.9;1.0;246.3;50.04;226;4181.9
15-09-19;11:39;34.4;296.4;1.0;245.3;50.05;225;4181.9
15-09-19;11:42;34.2;293.2;1.0;246.3;50.09;220;4181.9
15-09-19;11:45;34.5;293.2;0.9;245.3;50.02;206;4181.9
15-09-19;11:48;34.5;293.2;0.9;246.3;50.06;220;4181.9
15-09-19;11:51;34.4;294.1;1.0;246.3;50.05;209;4181.9
15-09-19;11:54;34.2;288.1;1.0;247.3;50.04;226;4182.0
15-09-19;11:57;34.6;274.5;1.1;246.3;50.04;268;4182.0
15-09-19;12:00;34.8;290.6;1.2;246.3;50.04;278;4182.0
15-09-19;12:03;34.7;290.4;1.3;246.3;50.03;304;4182.0
15-09-19;12:06;34.7;290.1;1.4;246.3;50.04;305;4182.0
15-09-19;12:09;34.8;294.2;1.2;247.3;50.03;276;4182.0
15-09-19;12:12;34.6;287.5;1.1;246.3;50.02;255;4182.0
15-09-19;12:15;34.8;288.7;1.1;246.3;50.03;256;4182.1
15-09-19;12:18;35.0;285.4;1.1;246.3;50.04;269;4182.1
15-09-19;12:21;35.0;282.8;1.2;245.3;50.12;282;4182.1
15-09-19;12:24;35.2;282.2;1.2;245.3;50.06;298;4182.1
15-09-19;12:27;35.0;285.0;1.6;245.3;50.04;393;4182.1
15-09-19;12:30;35.4;264.9;2.3;247.3;50.01;548;4182.1
15-09-19;12:33;35.9;284.0;2.3;248.2;50.01;549;4182.2
15-09-19;12:36;35.9;263.0;4.1;248.2;50.00;1020;4182.2
15-09-19;12:39;36.7;263.9;5.7;248.2;50.03;1410;4182.2
15-09-19;12:42;37.0;255.9;5.0;249.2;50.04;1241;4182.3
15-09-19;12:45;37.6;261.3;4.6;249.2;50.05;1146;4182.4
15-09-19;12:48;38.2;260.4;4.5;248.2;50.05;1121;4182.4
15-09-19;12:51;38.5;243.1;4.3;247.3;50.09;1032;4182.5
15-09-19;12:54;38.3;266.6;4.0;246.3;50.05;980;4182.5
15-09-19;12:57;38.5;255.4;3.6;246.3;50.03;875;4182.5
15-09-19;13:00;38.5;254.1;3.3;246.3;50.02;793;4182.6
15-09-19;13:03;38.5;249.7;2.9;246.3;50.04;722;4182.6
15-09-19;13:06;38.5;261.3;3.2;246.3;50.06;793;4182.7
15-09-19;13:09;39.0;267.6;3.6;247.3;50.06;879;4182.7
15-09-19;13:12;38.9;254.2;3.4;247.3;50.07;832;4182.8
15-09-19;13:15;39.1;260.7;3.8;247.3;50.04;948;4182.8
15-09-19;13:18;39.3;257.3;4.3;246.3;50.03;1061;4182.8
15-09-19;13:21;39.7;242.8;4.5;247.3;50.05;1101;4182.9
15-09-19;13:24;40.0;251.3;4.4;246.3;50.10;1082;4183.0
15-09-19;13:27;40.0;257.2;4.1;247.3;50.08;1019;4183.0
15-09-19;13:30;40.1;244.1;4.1;248.2;50.05;1011;4183.0
15-09-19;13:33;40.2;243.3;4.2;249.2;50.09;1042;4183.1
15-09-19;13:36;40.6;251.5;4.6;248.2;50.06;1130;4183.2
15-09-19;13:39;40.8;242.5;4.6;248.2;50.11;1142;4183.2
15-09-19;13:42;41.0;246.9;4.4;248.2;50.04;1076;4183.3
15-09-19;13:45;40.9;245.3;4.3;247.3;50.06;1080;4183.3
15-09-19;13:48;41.3;238.6;4.4;248.2;50.07;1108;4183.4
15-09-19;13:51;40.9;249.4;2.9;247.3;50.07;731;4183.4
15-09-19;13:54;40.5;259.1;2.9;247.3;50.07;736;4183.4
15-09-19;13:57;40.7;245.6;3.6;249.2;50.06;877;4183.5
15-09-19;14:00;40.7;255.7;3.4;249.2;50.01;822;4183.5
15-09-19;14:03;40.7;253.4;4.0;248.2;50.02;976;4183.6
15-09-19;14:06;40.8;258.3;3.4;248.2;50.06;855;4183.6
15-09-19;14:09;40.5;244.7;3.1;248.2;50.05;762;4183.7
15-09-19;14:12;40.9;267.7;2.6;248.2;50.07;634;4183.7
15-09-19;14:15;40.8;246.3;4.0;248.2;50.03;1002;4183.7
15-09-19;14:18;40.9;260.8;4.1;248.2;50.06;989;4183.8
15-09-19;14:21;40.9;249.7;3.5;248.2;50.04;869;4183.8
15-09-19;14:24;40.7;229.1;2.2;248.2;50.06;538;4183.9
15-09-19;14:27;40.5;254.1;3.6;249.2;50.05;903;4183.9
15-09-19;14:30;40.8;263.3;3.9;249.2;49.99;929;4184.0
15-09-19;14:33;40.9;259.4;3.4;249.2;50.03;844;4184.0
15-09-19;14:36;40.6;257.0;2.9;247.3;50.04;707;4184.0
15-09-19;14:39;40.8;267.6;3.3;249.2;50.06;828;4184.1
15-09-19;14:42;40.6;260.4;3.2;248.2;50.02;779;4184.1
15-09-19;14:45;40.7;263.2;4.0;249.2;50.06;992;4184.2
15-09-19;14:48;40.7;261.4;3.2;247.3;50.02;781;4184.2
15-09-19;14:51;40.1;250.1;1.4;247.3;50.06;332;4184.2
15-09-19;14:54;40.0;255.1;1.8;248.2;50.05;459;4184.2
15-09-19;14:57;39.9;267.7;2.3;248.2;50.04;578;4184.3
15-09-19;15:00;39.5;269.5;2.0;247.3;50.05;481;4184.3
15-09-19;15:03;39.5;277.0;2.3;248.2;50.06;562;4184.3
15-09-19;15:06;39.4;266.0;1.7;247.3;50.01;421;4184.4
15-09-19;15:09;39.0;263.9;1.1;246.3;50.01;251;4184.4
15-09-19;15:12;38.9;259.8;1.3;247.3;50.02;321;4184.4
15-09-19;15:15;38.5;275.2;1.4;247.3;50.01;337;4184.4
15-09-19;15:18;38.5;263.3;1.4;247.3;50.03;336;4184.4
15-09-19;15:21;38.5;274.8;1.0;247.3;50.05;246;4184.4
15-09-19;15:24;38.2;250.6;1.3;246.3;50.03;321;4184.4
15-09-19;15:27;38.3;280.2;2.3;248.2;50.04;545;4184.5
15-09-19;15:30;38.2;278.9;1.2;246.3;50.01;290;4184.5
15-09-19;15:33;38.0;273.4;1.1;246.3;50.04;274;4184.5
15-09-19;15:36;37.7;274.3;1.8;247.3;50.05;443;4184.5
15-09-19;15:39;38.3;276.4;2.3;246.3;50.02;564;4184.6
15-09-19;15:42;38.3;286.6;2.4;248.2;50.04;605;4184.6
15-09-19;15:45;38.4;273.1;2.7;248.2;50.03;644;4184.6
15-09-19;15:48;38.4;272.1;1.6;248.2;50.04;399;4184.6
15-09-19;15:51;38.0;273.3;1.4;246.3;50.03;346;4184.7
15-09-19;15:54;37.8;266.3;1.4;246.3;50.02;323;4184.7
15-09-19;15:57;37.8;272.6;1.8;247.3;50.03;434;4184.7
15-09-19;16:00;38.2;292.2;2.6;248.2;50.07;654;4184.7
15-09-19;16:03;38.4;269.9;2.5;248.2;50.04;609;4184.8
15-09-19;16:06;38.0;273.9;1.3;247.3;50.00;313;4184.8
15-09-19;16:09;38.2;268.9;2.0;248.2;50.01;490;4184.8
15-09-19;16:12;38.0;267.7;1.9;249.2;50.03;452;4184.8
15-09-19;16:15;37.9;271.8;1.8;246.3;50.07;439;4184.8
15-09-19;16:18;38.2;280.3;2.0;246.3;50.04;477;4184.9
15-09-19;16:21;38.0;272.9;1.8;247.3;50.05;450;4184.9
15-09-19;16:24;37.9;260.5;1.8;248.2;50.04;457;4184.9
15-09-19;16:27;37.8;269.8;1.8;247.3;50.04;419;4184.9
15-09-19;16:30;37.9;270.1;2.1;247.3;50.03;512;4185.0
15-09-19;16:33;38.0;272.6;1.9;247.3;50.07;465;4185.0
15-09-19;16:36;37.9;271.7;1.7;247.3;50.05;435;4185.0
15-09-19;16:39;37.8;272.0;1.9;248.2;50.04;459;4185.0
15-09-19;16:42;37.7;272.7;1.4;247.3;50.04;357;4185.1
15-09-19;16:45;37.9;275.3;1.6;246.3;50.06;387;4185.1
15-09-19;16:48;37.9;273.9;1.7;247.3;50.03;433;4185.1
15-09-19;16:51;37.8;274.5;1.5;247.3;50.06;366;4185.1
15-09-19;16:54;37.6;283.0;0.8;246.3;50..76;213;4185.1
15-09-19;16:57;37.5;276.8;1.7;247.3;50.06;409;4185.1
15-09-19;17:00;37.2;276.8;1.0;246.3;50.05;257;4185.2
15-09-19;17:03;37.4;270.9;1.1;249.2;50.08;279;4185.2
15-09-19;17:06;37.1;275.9;0.9;248.2;50.05;208;4185.2
15-09-19;17:09;37.0;272.9;1.1;248.2;50.03;271;4185.2
15-09-19;17:12;37.0;268.9;1.2;246.3;50.03;309;4185.2
15-09-19;17:15;36.9;275.2;1.2;245.3;49.98;253;4185.2
15-09-19;17:18;36.9;277.2;1.0;247.3;50.01;220;4185.2
15-09-19;17:21;36.5;279.1;1.0;248.2;49.97;198;4185.2
15-09-19;17:24;36.5;278.0;0.7;247.3;50.03;160;4185.3
15-09-19;17:27;36.3;262.9;0.8;247.3;50.07;178;4185.3
15-09-19;17:30;36.2;274.0;0.4;247.3;50.07;90;4185.3
15-09-19;17:33;36.2;271.5;0.4;247.3;50.00;68;4185.3
15-09-19;17:36;35.9;272.7;0.4;247.3;50.05;73;4185.3
15-09-19;17:39;35.9;275.2;0.4;246.3;50.02;82;4185.3
15-09-19;17:42;35.6;267.6;0.3;246.3;50.03;68;4185.3
15-09-19;17:45;35.4;268.2;0.2;246.3;50.05;48;4185.3
15-09-19;17:48;35.5;258.3;0.2;246.3;50.10;32;4185.3
15-09-19;17:51;35.3;254.1;0.1;247.3;50.05;26;4185.3
15-09-19;17:54;35.0;256.2;0.1;247.3;50.03;25;4185.3
15-09-19;17:57;34.9;256.9;0.1;246.3;50.04;24;4185.3
15-09-19;18:00;34.9;253.7;0.1;246.3;50.05;17;4185.3
15-09-19;18:03;34.7;255.6;0.1;246.3;50.09;13;4185.3
15-09-19;18:06;34.7;258.8;0.1;246.3;50.09;22;4185.3
15-09-19;18:09;34.6;248.5;0.1;246.3;50.01;23;4185.3
15-09-19;18:12;34.4;263.8;0.2;248.2;50.04;49;4185.3
15-09-19;18:15;34.5;268.5;0.2;247.3;50.05;42;4185.3
15-09-19;18:18;34.4;252.5;0.0;246.3;50.04;12;4185.3
15-09-19;18:21;34.1;221.6;0.0;245.3;50.02;0;4185.3
15-09-19;18:24;33.9;269.0;0.0;245.3;50.03;0;4185.3
15-09-19;18:27;33.8;255.3;0.0;244.3;50.04;0;4185.3
15-09-19;18:30;33.8;235.8;0.0;244.3;50.05;0;4185.3
15-09-19;18:33;33.7;233.0;0.0;245.3;50.05;0;4185.3
15-09-19;18:36;33.4;212.4;0.0;245.3;50.05;0;4185.3
15-09-19;18:39;33.4;161.7;0.0;245.3;50.03;0;4185.3
15-09-19;18:42;33.3;164.0;0.1;245.3;50.04;0;4185.3
15-09-19;18:45;33.2;153.2;0.0;244.3;50.02;0;4185.3
15-09-19;18:48;33.1;195.1;0.0;245.3;50.03;0;4185.3
15-09-19;18:51;33.0;134.4;0.0;244.3;50.07;0;4185.3
15-09-20;07:03;27.9;262.6;0.1;242.4;50.07;20;4185.3
15-09-20;07:06;28.3;265.2;0.1;242.4;50.05;21;4185.3
15-09-20;07:09;28.6;256.3;0.1;242.4;50.03;23;4185.3
15-09-20;07:12;29.0;270.8;0.1;242.4;50.03;24;4185.3
15-09-20;07:15;29.4;267.3;0.1;242.4;50.05;26;4185.3
15-09-20;07:18;29.7;269.3;0.1;243.4;50.05;28;4185.3
15-09-20;07:21;29.7;271.7;0.1;242.4;50.13;28;4185.3
15-09-20;07:24;30.3;260.8;0.1;241.4;50.04;22;4185.3
15-09-20;07:27;30.3;266.6;0.1;242.4;50.05;15;4185.3
