data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-09-20;07:30;30.3;247.4;0.0;242.4;50.04;13;4185.3
15-09-20;07:33;30.3;249.9;0.0;242.4;50.03;11;4185.3
15-09-20;07:36;30.5;250.3;0.0;241.4;50.02;7;4185.3
15-09-20;07:39;30.4;246.9;0.0;243.4;50.05;7;4185.3
15-09-20;07:42;30.5;254.0;0.0;240.4;50.01;10;4185.3
15-09-20;07:45;30.7;248.1;0.1;242.4;50.08;16;4185.3
15-09-20;07:48;30.8;257.5;0.1;242.4;50.01;28;4185.3
15-09-20;07:51;30.9;263.2;0.2;242.4;50.04;40;4185.3
15-09-20;07:54;30.9;276.7;0.2;242.4;50.03;44;4185.3
15-09-20;07:57;30.8;276.1;0.2;241.4;50.06;38;4185.3
15-09-20;08:00;31.0;271.4;0.2;243.4;50.04;37;4185.3
15-09-20;08:03;31.0;264.1;0.2;243.4;50.03;40;4185.3
15-09-20;08:06;31.2;277.0;0.2;243.4;50.02;42;4185.3
15-09-20;08:09;31.2;278.6;0.2;241.4;50.03;44;4185.3
15-09-20;08:12;31.2;276.5;0.2;243.4;50.08;49;4185.3
15-09-20;08:15;31.5;278.3;0.3;244.3;50.03;50;4185.3
15-09-20;08:18;31.5;276.1;0.2;244.3;50.05;47;4185.3
15-09-20;08:21;31.5;269.0;0.2;242.4;50.02;40;4185.3
15-09-20;08:24;31.6;259.5;0.2;243.4;50.03;37;4185.3
15-09-20;08:27;31.7;263.8;0.2;240.4;50.03;36;4185.3
15-09-20;08:30;31.7;266.8;0.2;244.3;50.06;39;4185.3
15-09-20;08:33;31.7;260.4;0.1;243.4;50.04;30;4185.3
15-09-20;08:36;31.8;260.3;0.1;243.4;50.03;24;4185.3
15-09-20;08:39;31.7;266.8;0.1;242.4;50.10;31;4185.4
15-09-20;08:42;31.7;270.2;0.2;241.4;50.03;43;4185.4
15-09-20;08:45;31.7;274.9;0.2;244.3;50.01;51;4185.4
15-09-20;08:48;31.9;292.5;0.4;245.3;50.04;73;4185.4
15-09-20;08:51;32.3;283.0;0.4;245.3;50.03;82;4185.4
15-09-20;08:54;32.2;284.9;0.4;243.4;50.03;74;4185.4
15-09-20;08:57;32.0;288.1;0.4;243.4;50.09;78;4185.4
15-09-20;09:00;32.3;284.4;0.4;244.3;50.06;72;4185.4
15-09-20;09:03;32.2;288.8;0.4;246.3;50.03;63;4185.4
15-09-20;09:06;32.3;274.8;0.3;244.3;50.04;60;4185.4
15-09-20;09:09;32.4;277.1;0.3;244.3;50.03;58;4185.4
15-09-20;09:12;32.3;276.8;0.3;244.3;50.03;55;4185.4
15-09-20;09:15;32.3;265.7;0.2;244.3;50.04;39;4185.4
15-09-20;09:18;32.2;266.3;0.3;244.3;49.99;46;4185.4
15-09-21;11:06;35.6;295.8;3.0;248.2;50.05;491;4187.6
15-09-21;11:09;35.3;306.1;2.1;247.3;50.05;624;4187.6
15-09-21;11:12;35.4;291.6;1.3;246.3;50.04;311;4187.6
15-09-21;11:15;35.2;295.1;1.6;247.3;50.05;394;4187.6
15-09-21;11:18;35.4;309.8;1.4;247.3;50.06;334;4187.6
15-09-21;11:21;35.4;304.8;1.4;246.3;50.07;332;4187.7
15-09-21;11:24;35.4;294.5;1.8;247.3;50.06;423;4187.7
15-09-21;11:27;35.4;296.3;1.4;246.3;50.06;312;4187.7
15-09-21;11:30;35.9;285.4;1.1;246.3;50.04;250;4187.7
15-09-21;11:33;35.9;302.1;5.3;248.2;50.05;1316;4187.8
15-09-21;11:36;36.0;272.7;2.0;247.3;50.03;503;4187.8
15-09-21;11:54;34.5;287.1;0.9;245.3;50.05;206;4187.8
15-09-21;11:57;34.5;304.2;2.0;246.3;50.06;470;4187.8
15-09-21;12:00;36.2;277.1;5.5;248.2;50.02;1343;4187.9
15-09-21;12:03;36.8;264.2;4.3;246.3;50.04;1050;4188.0
15-09-21;12:06;37.2;273.6;2.5;246.3;50.06;636;4188.0
15-09-21;12:09;36.7;264.8;2.4;245.3;50.06;562;4188.1
15-09-21;12:12;36.3;287.8;1.3;246.3;50.05;306;4188.1
15-09-21;12:15;35.9;288.2;0.8;245.3;50.05;163;4188.1
15-09-21;12:18;35.9;286.6;0.5;245.3;50.04;95;4188.1
15-09-21;12:21;35.5;276.1;0.4;244.3;50.06;76;4188.1
15-09-21;12:24;35.5;288.5;0.8;244.3;50.07;175;4188.1
15-09-21;12:27;35.5;279.1;1.0;245.3;50.08;230;4188.1
15-09-21;12:30;35.5;291.5;1.1;245.3;50.04;273;4188.1
15-09-21;12:33;35.3;292.6;1.4;246.3;50.03;351;4188.1
15-09-21;12:36;35.2;304.9;0.8;246.3;50.03;192;4188.1
15-09-21;12:39;35.3;298.2;0.8;245.3;50.01;176;4188.2
15-09-21;12:42;35.0;298.6;0.6;245.3;50.05;144;4188.2
15-09-21;12:45;35.0;297.0;0.6;245.3;50.05;138;4188.2
15-09-21;12:48;35.0;299.4;0.7;245.3;50.07;169;4188.2
15-09-21;12:51;35.0;295.6;1.1;245.3;50.07;265;4188.2
15-09-21;12:54;35.2;302.6;1.6;245.3;50.06;402;4188.2
15-09-21;12:57;35.6;297.6;1.8;245.3;50.08;408;4188.2
15-09-21;13:00;35.6;268.5;1.9;246.3;50.11;448;4188.2
15-09-21;13:03;35.4;300.1;1.1;245.3;50.04;272;4188.3
15-09-21;13:06;35.4;295.3;0.7;245.3;50.05;151;4188.3
15-09-21;13:09;34.9;292.6;0.5;245.3;50.02;111;4188.3
15-09-21;13:12;35.3;286.8;0.5;245.3;50.02;123;4188.3
15-09-21;13:15;35.2;294.4;0.7;245.3;50.06;161;4188.3
15-09-21;13:18;35.0;291.5;1.0;244.3;50.05;243;4188.3
15-09-21;13:21;35.2;293.9;1.8;247.3;50.07;450;4188.3
15-09-21;13:24;36.2;290.0;6.5;247.3;50.09;1586;4188.4
15-09-21;13:27;37.1;274.3;5.5;248.2;50.07;1361;4188.4
15-09-21;13:30;37.4;267.1;4.6;247.3;50.05;1148;4188.5
15-09-21;13:33;37.5;268.7;4.0;246.3;50.06;934;4188.5
15-09-21;13:36;37.2;263.8;1.8;246.3;50.06;449;4188.6
15-09-21;13:39;37.0;272.0;1.4;244.3;50.03;326;4188.6
15-09-21;13:42;36.4;288.8;0.9;246.3;50.06;198;4188.6
15-09-21;13:45;36.2;285.4;0.5;245.3;50.09;109;4188.6
15-09-21;13:48;35.7;272.9;0.3;245.3;50.07;65;4188.6
15-09-21;13:51;35.5;270.8;0.3;245.3;50.05;64;4188.6
15-09-21;13:54;35.5;263.5;0.7;247.3;50.08;144;4188.6
15-09-21;13:57;36.2;275.5;5.5;249.2;50.07;1364;4188.7
15-09-21;14:00;36.9;278.3;5.1;250.2;50.08;1268;4188.7
15-09-21;14:03;37.2;263.2;0.7;248.2;50.00;149;4188.8
15-09-21;14:06;36.4;273.6;0.5;246.3;50.07;102;4188.8
15-09-21;14:09;36.1;284.0;0.5;247.3;50.05;100;4188.8
15-09-21;14:12;35.6;289.8;0.6;246.3;50.03;125;4188.8
15-09-21;14:15;35.6;284.3;0.7;247.3;50.03;147;4188.8
15-09-21;14:18;35.3;300.1;0.5;247.3;50.02;121;4188.8
15-09-21;14:21;35.2;278.9;0.4;247.3;50.09;73;4188.8
15-09-21;14:24;35.2;274.0;0.3;246.3;50.04;57;4188.8
15-09-21;14:27;34.9;279.1;0.3;246.3;50.06;52;4188.8
15-09-21;14:30;34.8;276.2;0.3;246.3;50.05;58;4188.8
15-09-21;14:33;34.7;289.5;0.5;247.3;50.05;103;4188.8
15-09-21;14:36;34.7;299.2;0.8;246.3;50.03;186;4188.8
15-09-21;14:39;34.8;291.9;1.1;246.3;50.02;270;4188.8
15-09-21;14:42;35.0;296.9;1.5;248.2;50.03;362;4188.8
15-09-21;14:45;35.9;296.4;2.8;248.2;50.04;710;4188.9
15-09-21;14:48;35.7;299.7;1.8;248.2;50.06;448;4188.9
15-09-21;14:51;35.6;290.6;1.4;247.3;50.05;324;4188.9
15-09-21;14:54;35.9;273.6;1.7;248.2;50.05;431;4189.0
15-09-21;14:57;35.4;290.9;1.0;248.2;50.05;232;4189.0
15-09-21;15:00;35.5;278.9;0.8;248.2;50.06;194;4189.0
15-09-21;15:03;36.0;294.2;3.0;250.2;50.06;800;4189.0
15-09-21;15:06;35.6;279.3;0.5;248.2;50.07;115;4189.0
15-09-21;15:09;35.4;272.1;0.4;248.2;50.02;78;4189.0
15-09-21;15:12;35.2;259.2;0.5;248.2;50.03;106;4189.0
15-09-21;15:15;35.3;259.7;3.2;249.2;50.08;872;4189.1
15-09-21;15:18;35.5;283.1;1.0;248.2;50.04;227;4189.1
15-09-21;15:21;35.4;286.8;1.1;248.2;50.03;267;4189.1
15-09-21;15:24;35.4;313.3;4.0;250.2;50.05;991;4189.1
15-09-21;15:27;36.4;276.8;4.6;250.2;50.06;1143;4189.2
15-09-21;15:30;37.1;272.0;4.3;250.2;50.04;1076;4189.2
15-09-21;15:33;37.2;249.1;4.0;250.2;50.06;972;4189.3
15-09-21;15:36;37.1;241.2;1.2;248.2;50.03;291;4189.3
15-09-21;15:39;37.0;262.9;1.4;248.2;50.05;375;4189.4
15-09-21;15:42;36.3;269.5;1.0;248.2;50.09;252;4189.4
15-09-21;15:45;36.8;280.5;4.1;250.2;50.05;1026;4189.4
15-09-21;15:48;37.2;277.1;4.2;250.2;50.09;1049;4189.4
15-09-21;15:51;37.6;281.5;1.2;248.2;50.04;297;4189.5
15-09-21;15:54;36.8;279.9;0.8;248.2;50.06;202;4189.5
15-09-21;15:57;36.7;282.2;0.7;249.2;50.03;161;4189.5
15-09-21;16:00;36.5;236.7;3.2;251.1;50.02;796;4189.5
15-09-21;16:03;37.5;277.0;3.7;247.3;50.04;894;4189.6
15-09-21;16:06;37.5;277.1;3.6;248.2;50.04;901;4189.6
15-09-21;16:09;37.7;273.1;3.5;246.3;50.03;873;4189.7
15-09-21;16:12;37.7;270.9;3.5;247.3;50.05;835;4189.7
15-09-21;16:15;37.7;269.9;3.3;246.3;50.06;779;4189.7
15-09-21;16:18;37.7;266.7;2.9;247.3;50.04;725;4189.8
15-09-21;16:21;37.6;275.2;3.0;246.3;50.03;739;4189.8
15-09-21;16:24;37.5;265.2;0.6;244.3;50.05;128;4189.8
15-09-21;16:27;36.9;265.8;0.7;245.3;50.04;171;4189.9
15-09-21;16:30;37.1;283.4;2.9;247.3;50.06;740;4189.9
15-09-21;16:33;37.5;280.6;3.0;246.3;50.04;732;4189.9
15-09-21;16:36;37.4;279.1;2.8;246.3;50.05;694;4189.9
15-09-21;16:39;37.4;246.6;2.4;246.3;50.04;583;4190.0
15-09-21;16:42;37.7;279.6;2.6;246.3;50.04;643;4190.0
15-09-21;16:45;37.6;279.9;2.5;246.3;50.02;626;4190.0
15-09-21;16:48;37.6;280.5;2.4;246.3;50.02;605;4190.1
15-09-21;16:51;37.6;274.8;2.3;246.3;50.02;568;4190.1
15-09-21;16:54;37.2;281.3;2.3;246.3;50.04;554;4190.1
15-09-21;16:57;37.2;282.2;2.2;246.3;50.04;531;4190.2
15-09-21;17:00;37.2;281.1;2.1;245.3;50.07;509;4190.2
15-09-21;17:03;36.9;284.6;2.0;246.3;50.06;491;4190.2
15-09-21;17:06;37.0;282.7;2.0;245.3;50.05;478;4190.2
15-09-21;17:09;37.0;282.8;1.9;246.3;50.02;474;4190.3
15-09-21;17:12;37.0;278.9;1.8;247.3;50.06;439;4190.3
15-09-21;17:15;37.1;286.0;1.7;246.3;50.10;414;4190.3
15-09-21;17:18;36.9;292.2;1.5;246.3;50.06;375;4190.3
15-09-21;17:21;37.0;286.3;1.4;246.3;50.06;355;4190.3
15-09-21;17:24;36.4;282.4;1.4;245.3;50.04;335;4190.4
15-09-21;17:27;36.5;288.1;1.3;246.3;50.02;326;4190.4
15-09-21;17:30;36.5;282.4;1.2;246.3;50.05;310;4190.4
15-09-21;17:33;36.3;283.5;1.1;245.3;50.04;291;4190.4
15-09-21;17:36;36.2;286.6;1.1;246.3;50.05;269;4190.4
15-09-21;17:39;36.2;281.8;1.1;246.3;50.03;249;4190.4
15-09-21;17:42;36.3;287.6;1.0;245.3;50.07;226;4190.4
15-09-21;17:45;36.1;279.9;0.9;246.3;50.07;208;4190.5
15-09-21;17:48;35.9;284.9;0.8;245.3;50.05;190;4190.5
15-09-21;17:51;35.9;284.0;0.7;245.3;50.04;162;4190.5
15-09-21;17:54;35.5;286.2;0.6;245.3;50.03;139;4190.5
15-09-21;17:57;35.6;284.6;0.5;246.3;50.04;118;4190.5
15-09-21;18:00;35.4;277.1;0.5;246.3;50.09;102;4190.5
15-09-21;18:03;35.2;270.4;0.1;246.3;50.08;28;4190.5
15-09-21;18:06;34.9;247.4;0.0;245.3;50.06;9;4190.5
15-09-21;18:09;34.8;269.6;0.2;245.3;50.05;41;4190.5
15-09-21;18:12;34.6;266.3;0.0;245.3;50.04;13;4190.5
15-09-21;18:15;34.4;270.9;0.1;245.3;50.05;23;4190.5
15-09-21;18:18;34.4;262.6;0.0;245.3;50.04;11;4190.5
15-09-21;18:21;34.1;230.8;0.0;244.3;50.03;0;4190.5
15-09-21;18:24;33.9;140.3;0.0;245.3;50.04;0;4190.5
15-09-21;18:27;33.8;127.2;0.0;244.3;50.03;0;4190.5
15-09-21;18:30;33.5;196.1;0.0;245.3;50.04;0;4190.5
15-09-21;18:33;33.4;229.5;0.0;244.3;50.04;0;4190.5
15-09-21;18:36;33.3;206.8;0.0;245.3;50.03;0;4190.5
15-09-21;18:39;33.2;181.0;0.0;244.3;50.03;0;4190.5
15-09-21;18:42;33.1;151.0;0.0;243.4;50.00;0;4190.5
15-09-21;18:45;33.0;119.5;0.0;244.3;50.01;0;4190.5
15-09-22;06:42;25.3;256.4;0.0;247.3;50.07;4;4190.5
15-09-22;06:45;26.1;242.2;0.0;245.3;50.06;5;4190.5
15-09-22;06:48;26.1;243.1;0.0;245.3;50.04;8;4190.5
15-09-22;06:51;26.4;265.8;0.0;244.3;50.02;11;4190.5
15-09-22;06:54;26.8;271.2;0.0;244.3;50.04;13;4190.5
15-09-22;06:57;27.2;267.7;0.1;244.3;50.03;15;4190.5
15-09-22;07:00;27.5;268.7;0.1;244.3;50.05;18;4190.5
15-09-22;07:03;27.5;268.0;0.1;245.3;50.06;20;4190.5
15-09-22;07:06;27.9;265.7;0.1;244.3;50.04;22;4190.5
15-09-22;07:09;28.3;273.6;0.1;243.4;50.03;24;4190.5
15-09-22;07:12;29.0;279.1;0.1;244.3;50.03;27;4190.5
15-09-22;07:15;28.6;282.1;0.1;244.3;50.02;30;4190.5
15-09-22;07:18;29.0;273.4;0.1;242.4;50.01;33;4190.5
15-09-22;07:21;29.0;278.1;0.2;242.4;50.03;35;4190.5
15-09-22;07:24;29.7;290.3;0.2;243.4;50.01;39;4190.5
15-09-22;07:27;29.7;283.5;0.2;243.4;50.03;41;4190.5
15-09-22;07:30;30.1;286.6;0.2;243.4;50.02;45;4190.5
15-09-22;07:33;30.2;291.7;0.2;244.3;50.10;48;4190.5
15-09-22;07:36;30.4;303.6;0.3;243.4;50.05;51;4190.5
15-09-22;07:39;30.3;291.2;0.3;244.3;49.99;55;4190.5
15-09-22;07:42;30.5;293.9;0.3;243.4;50.05;55;4190.5
15-09-22;07:45;30.5;293.7;0.3;246.3;50.02;58;4190.5
15-09-22;07:48;30.5;311.4;0.3;246.3;50.04;67;4190.5
15-09-22;07:51;30.7;303.8;0.4;245.3;50.02;81;4190.5
15-09-22;07:54;31.0;301.6;0.4;246.3;50.03;97;4190.5
15-09-22;07:57;31.0;302.7;0.5;247.3;50.03;115;4190.5
15-09-22;08:00;31.2;299.1;0.6;247.3;50.07;135;4190.6
15-09-22;08:03;31.5;308.7;0.8;247.3;50.01;153;4190.6
15-09-22;08:06;31.4;307.4;0.8;247.3;50.04;175;4190.6
15-09-22;08:09;31.6;301.1;0.9;247.3;50.01;194;4190.6
15-09-22;08:12;31.9;301.3;1.0;247.3;50.03;220;4190.6
15-09-22;08:15;31.9;309.5;1.0;247.3;50.03;240;4190.6
15-09-22;08:18;32.0;304.2;1.0;247.3;50.01;263;4190.6
15-09-22;08:21;32.3;301.6;1.3;247.3;49.98;285;4190.6
15-09-22;08:24;32.4;302.4;1.3;247.3;50.03;308;4190.6
15-09-22;08:27;32.7;297.9;0.0;247.3;50.02;330;4190.7
15-09-22;08:30;32.6;296.0;1.4;248.2;50.03;347;4190.7
15-09-22;08:33;32.9;292.8;1.5;247.3;49.98;364;4190.7
15-09-22;08:36;33.1;295.1;1.6;247.3;50.02;380;4190.7
15-09-22;08:39;33.2;293.7;1.6;248.2;50.03;397;4190.7
15-09-22;08:42;33.3;295.7;1.7;247.3;50.04;412;4190.7
15-09-22;08:45;33.5;290.9;1.8;248.2;50.04;426;4190.8
15-09-22;08:48;33.4;290.1;1.8;248.2;50.06;439;4190.8
15-09-22;08:51;33.8;293.1;1.9;248.2;50.04;459;4190.8
15-09-22;08:54;33.7;295.6;2.0;248.2;50.06;477;4190.8
15-09-22;08:57;33.9;285.9;2.0;248.2;50.04;491;4190.9
15-09-22;09:00;33.9;291.7;2.1;247.3;50.03;510;4190.9
15-09-22;09:03;33.8;285.9;2.1;247.3;50.04;526;4190.9
15-09-22;09:06;34.2;293.9;2.3;247.3;50.02;543;4190.9
15-09-22;09:09;34.1;287.5;2.4;246.3;50.06;564;4191.0
15-09-22;09:12;34.4;285.6;2.4;247.3;50.06;575;4191.0
15-09-22;09:15;34.5;283.1;2.4;247.3;50.04;584;4191.0
15-09-22;09:18;34.5;289.1;2.5;247.3;50.04;609;4191.1
15-09-22;09:21;34.7;286.5;2.5;247.3;50.03;622;4191.1
15-09-22;09:24;34.9;286.0;2.6;247.3;50.06;638;4191.1
15-09-22;09:27;34.9;283.7;2.6;248.2;50.05;643;4191.1
15-09-22;09:30;35.3;280.2;2.6;248.2;50.05;660;4191.2
15-09-22;09:33;35.3;278.7;2.7;248.2;50.03;680;4191.2
15-09-22;09:36;35.3;285.4;2.8;248.2;50.06;702;4191.2
15-09-22;09:39;35.4;286.9;2.9;248.2;50.07;711;4191.3
15-09-22;09:42;35.7;285.4;2.9;248.2;50.06;736;4191.3
15-09-22;09:45;35.7;281.8;3.0;248.2;50.06;746;4191.4
15-09-22;09:48;36.0;281.5;3.1;248.2;50.04;759;4191.4
15-09-22;09:51;36.2;280.6;3.2;247.3;50.03;777;4191.4
15-09-22;09:54;36.1;281.3;3.2;247.3;50.05;792;4191.5
15-09-22;09:57;36.3;280.2;3.2;248.2;50.07;804;4191.5
15-09-22;10:00;36.4;281.2;3.3;249.2;50.02;814;4191.5
15-09-22;10:03;36.7;283.5;3.4;249.2;50.03;834;4191.6
15-09-22;10:06;37.0;277.7;3.5;249.2;50.05;846;4191.6
15-09-22;10:09;37.0;276.7;3.5;249.2;50.05;863;4191.7
15-09-22;10:12;36.8;277.5;3.5;249.2;50.05;868;4191.7
15-09-22;10:15;37.1;272.6;3.5;249.2;50.05;879;4191.8
15-09-22;10:18;37.1;276.2;3.6;249.2;50.03;892;4191.8
15-09-22;10:21;37.5;279.4;3.7;249.2;50.11;913;4191.8
15-09-22;10:24;37.7;278.3;3.7;248.2;50.06;915;4191.9
15-09-22;10:27;37.5;276.2;3.8;250.2;50.05;930;4191.9
15-09-22;10:30;37.7;283.3;3.8;249.2;50.05;949;4192.0
15-09-22;10:33;38.0;4.8;3.8;248.2;50.03;954;4192.0
15-09-22;10:36;38.0;283.3;4.0;248.2;50.05;972;4192.1
15-09-22;10:39;37.9;271.1;3.9;249.2;50.05;956;4192.1
15-09-22;10:42;38.2;274.9;3.9;249.2;50.05;964;4192.2
15-09-22;10:45;38.5;277.5;4.0;249.2;50.06;973;4192.2
15-09-22;10:48;38.3;269.6;3.9;248.2;50.05;986;4192.3
15-09-22;10:51;38.6;273.1;4.0;247.3;50.03;980;4192.3
15-09-22;10:54;38.5;271.4;4.1;249.2;50.05;1011;4192.4
15-09-22;10:57;38.7;273.6;4.0;250.2;50.07;993;4192.4
15-09-22;11:00;38.9;271.7;4.1;249.2;50.08;1021;4192.5
15-09-22;11:03;39.1;267.6;4.1;248.2;50.02;1035;4192.5
15-09-22;11:06;39.0;270.1;4.2;248.2;50.03;1044;4192.6
15-09-22;11:09;39.2;271.5;4.4;249.2;50.02;1065;4192.6
15-09-22;11:12;39.2;272.9;4.4;248.2;50.05;1078;4192.7
15-09-22;11:15;39.7;270.9;4.4;249.2;50.03;1097;4192.7
15-09-22;11:18;39.8;271.5;4.5;249.2;50.05;1111;4192.8
15-09-22;11:21;39.7;4.8;4.6;249.2;50.03;1138;4192.8
15-09-22;11:24;39.9;271.8;4.5;249.2;50.05;1115;4192.9
15-09-22;11:27;40.1;268.2;4.5;249.2;50.06;1131;4193.0
15-09-22;11:30;40.4;270.2;4.7;249.2;50.05;1158;4193.0
15-09-22;11:33;40.4;271.2;4.6;249.2;50.04;1138;4193.1
15-09-22;11:36;40.5;268.0;4.7;248.2;50.04;1169;4193.1
15-09-22;11:39;40.8;270.2;4.7;248.2;50.05;1179;4193.2
15-09-22;11:42;40.6;266.0;0.8;245.3;50.07;203;4193.2
15-09-22;11:45;40.0;270.2;5.0;249.2;50.04;1212;4193.3
15-09-22;11:48;40.5;269.9;4.9;249.2;50.03;1215;4193.3
15-09-22;11:51;40.2;273.0;4.9;249.2;50.03;1219;4193.4
15-09-22;11:54;39.9;279.7;3.3;248.2;50.05;724;4193.4
15-09-22;11:57;40.8;268.5;5.1;249.2;50.05;1261;4193.5
15-09-22;12:00;40.8;262.9;5.1;248.2;50.03;1258;4193.5
15-09-22;12:03;41.2;270.7;5.2;249.2;50.06;1285;4193.6
15-09-22;12:06;41.3;270.4;5.1;249.2;50.06;1271;4193.7
15-09-22;12:09;41.4;264.8;4.9;248.2;50.04;1229;4193.7
15-09-22;12:12;41.6;262.0;4.9;249.2;50.06;1215;4193.8
15-09-22;12:15;41.5;260.3;5.0;248.2;50.03;1208;4193.9
15-09-22;12:18;41.7;269.6;5.1;248.2;50.07;1266;4193.9
15-09-22;12:21;41.6;267.4;5.3;248.2;50.08;1291;4194.0
15-09-22;12:24;41.7;259.2;5.1;248.2;50.06;1268;4194.0
15-09-22;12:27;41.5;274.3;5.0;248.2;50.07;1206;4194.1
15-09-22;12:30;41.7;265.1;5.1;250.2;50.03;1246;4194.1
15-09-22;12:33;42.1;262.3;5.1;247.3;50.02;1268;4194.2
15-09-22;12:36;41.6;229.3;4.8;247.3;50.00;1196;4194.3
15-09-22;12:39;40.6;275.6;1.1;245.3;50.03;272;4194.3
15-09-22;12:42;41.2;235.4;2.4;246.3;50.05;599;4194.3
15-09-22;12:45;40.9;269.0;5.6;247.3;50.07;1356;4194.4
15-09-22;12:48;41.6;269.9;5.4;247.3;50.00;1324;4194.4
15-09-22;12:51;41.7;258.8;5.6;247.3;50.07;1378;4194.5
15-09-22;12:54;40.6;232.6;2.3;246.3;50.10;534;4194.5
15-09-22;12:57;40.9;271.2;5.7;249.2;50.05;1412;4194.6
15-09-22;13:00;41.5;264.8;1.9;246.3;50.03;444;4194.6
15-09-22;13:03;41.7;262.5;5.3;248.2;50.05;1308;4194.7
15-09-22;13:06;40.9;243.0;1.2;247.3;50.05;271;4194.7
15-09-22;13:09;40.0;4.8;1.1;246.3;50.11;259;4194.7
15-09-22;13:12;39.4;287.8;1.2;245.3;50.03;281;4194.8
15-09-22;13:15;39.8;297.8;1.5;246.3;50.09;362;4194.8
15-09-22;13:18;39.7;269.5;1.6;246.3;50.05;384;4194.8
15-09-22;13:21;39.2;274.5;2.3;247.3;50.06;555;4194.8
15-09-22;13:24;39.5;270.5;1.5;246.3;50.05;368;4194.9
15-09-22;13:27;39.3;245.2;5.7;248.2;50.06;1401;4194.9
15-09-22;13:30;39.3;275.5;5.2;248.2;50.02;1286;4194.9
15-09-22;13:33;40.0;270.8;5.5;248.2;50.06;1346;4195.0
15-09-22;13:36;39.8;260.4;5.8;248.2;49.95;1395;4195.0
15-09-22;13:39;39.3;262.9;4.4;249.2;50.10;1054;4195.1
15-09-22;13:42;39.4;275.0;1.4;246.3;50.06;335;4195.1
15-09-22;13:45;38.9;269.2;1.8;246.3;50.06;416;4195.1
15-09-22;13:48;38.6;284.7;1.1;247.3;50.06;269;4195.2
15-09-22;13:51;38.9;287.9;4.7;248.2;50.07;1164;4195.2
15-09-22;13:54;38.3;305.1;1.2;248.2;50.07;287;4195.2
15-09-22;13:57;37.9;268.6;1.4;247.3;50.06;329;4195.2
15-09-22;14:00;38.6;252.8;5.0;250.2;50.03;1253;4195.3
15-09-22;14:03;38.5;275.5;1.0;247.3;50.01;246;4195.3
15-09-22;14:06;38.0;270.1;3.2;249.2;50.01;725;4195.3
15-09-22;14:09;38.4;281.2;1.1;248.2;50.05;284;4195.3
15-09-22;14:12;38.6;275.2;1.3;247.3;50.04;318;4195.4
15-09-22;14:15;38.5;265.7;1.1;247.3;50.04;272;4195.4
15-09-22;14:18;37.8;277.4;1.1;247.3;50.06;246;4195.4
15-09-22;14:21;37.6;281.6;1.1;247.3;50.05;238;4195.4
15-09-22;14:24;37.2;289.5;1.1;247.3;50.06;247;4195.5
15-09-22;14:27;37.7;280.6;5.3;249.2;50.04;1297;4195.5
15-09-22;14:30;38.5;273.7;4.5;249.2;50.06;1197;4195.6
15-09-22;14:33;39.2;259.1;4.8;250.2;50.04;1193;4195.6
15-09-22;14:36;39.4;259.8;4.9;249.2;50.05;1204;4195.7
15-09-22;14:39;39.0;273.1;1.3;248.2;50.06;312;4195.7
15-09-22;14:42;38.4;278.4;1.2;248.2;50.05;297;4195.7
15-09-22;14:45;37.9;;5.3;250.2;50.07;1304;4195.7
15-09-22;14:48;38.0;270.7;0.9;247.3;50.05;200;4195.8
15-09-22;14:51;37.8;287.1;2.6;249.2;50.05;642;4195.8
15-09-22;14:54;37.8;258.3;1.9;250.2;50.11;427;4195.8
15-09-22;14:57;38.5;273.4;4.4;250.2;50.07;1092;4195.9
15-09-22;15:00;38.9;269.8;4.4;249.2;50.02;1093;4195.9
15-09-22;15:03;39.4;263.3;4.4;250.2;50.01;1098;4196.0
15-09-22;15:06;39.5;260.7;4.4;249.2;50.06;1067;4196.0
15-09-22;15:09;39.4;270.9;3.0;250.2;50.10;724;4196.1
15-09-22;15:12;39.3;263.5;4.1;250.2;50.03;1029;4196.1
15-09-22;15:15;39.5;268.3;4.0;250.2;49.98;999;4196.2
15-09-22;15:18;39.7;259.4;3.9;250.2;50.04;986;4196.2
15-09-22;15:21;39.8;276.5;4.1;250.2;50.05;1015;4196.3
15-09-22;15:24;38.7;261.3;1.6;249.2;50.03;389;4196.3
15-09-22;15:27;39.2;269.0;4.3;250.2;50.05;1054;4196.3
15-09-22;15:30;39.5;261.7;4.1;249.2;50.03;1007;4196.4
15-09-22;15:33;39.5;273.0;1.7;249.2;50.03;486;4196.4
15-09-22;15:36;39.8;273.0;4.1;250.2;50.00;989;4196.5
15-09-22;15:39;39.5;271.8;3.9;250.2;50.01;988;4196.5
15-09-22;15:42;39.7;260.5;3.7;250.2;50.02;924;4196.5
15-09-22;15:45;39.2;266.4;0.7;248.2;50.04;167;4196.6
15-09-22;15:48;39.1;277.7;3.6;249.2;50.06;921;4196.6
15-09-22;15:51;39.2;277.8;3.5;250.2;50.07;872;4196.6
15-09-22;15:54;39.2;270.7;3.6;249.2;50.05;900;4196.7
15-09-22;15:57;39.0;222.3;2.9;249.2;50.07;693;4196.7
15-09-22;16:00;39.3;274.8;0.9;248.2;50.07;221;4196.8
15-09-22;16:03;38.4;285.4;0.7;249.2;50.04;153;4196.8
15-09-22;16:06;38.0;270.4;0.7;248.2;50.05;168;4196.8
15-09-22;16:09;37.7;287.6;1.0;248.2;50.05;216;4196.8
15-09-22;16:12;38.0;307.4;2.5;249.2;50.04;631;4196.8
15-09-22;16:15;38.0;282.1;3.4;249.2;50.02;822;4196.8
15-09-22;16:18;38.4;275.0;3.2;250.2;50.03;798;4196.9
15-09-22;16:21;38.3;280.9;1.0;247.3;50.05;222;4196.9
15-09-22;16:24;38.3;268.0;2.7;250.2;50.07;680;4196.9
15-09-22;16:27;37.7;259.4;0.7;248.2;50.05;155;4197.0
15-09-22;16:30;37.2;269.9;0.6;246.3;50.06;117;4197.0
15-09-22;16:33;37.4;274.6;1.5;246.3;50.05;371;4197.0
15-09-22;16:36;37.4;279.1;0.6;246.3;50.02;127;4197.0
15-09-22;16:39;37.1;287.5;2.4;245.3;50.05;590;4197.0
15-09-22;16:42;37.5;284.4;2.5;246.3;50.03;615;4197.1
15-09-22;16:45;37.5;272.9;1.2;245.3;50.05;311;4197.1
15-09-22;16:48;37.4;279.3;2.3;246.3;50.02;575;4197.1
15-09-22;16:51;37.1;280.6;1.4;246.3;50.04;321;4197.1
15-09-22;16:54;37.4;275.0;1.1;246.3;50.04;219;4197.2
15-09-22;16:57;36.8;214.4;0.8;245.3;50.05;187;4197.2
15-09-22;17:00;37.0;288.4;1.9;245.3;50.03;436;4197.2
15-09-22;17:03;37.1;280.5;1.7;246.3;50.05;411;4197.2
15-09-22;17:06;36.9;286.5;1.6;247.3;50.05;379;4197.2
15-09-22;17:09;36.7;281.9;1.5;246.3;50.01;361;4197.2
15-09-22;17:12;36.4;251.0;1.3;246.3;50.06;322;4197.3
15-09-22;17:15;36.5;287.5;1.7;246.3;50.04;407;4197.3
15-09-22;17:18;36.3;299.4;1.4;245.3;50.03;342;4197.3
15-09-22;17:21;36.4;284.4;1.5;246.3;50.02;365;4197.3
15-09-22;17:24;36.5;283.0;1.3;245.3;50.03;321;4197.3
15-09-22;17:27;36.2;294.4;1.1;245.3;50.06;240;4197.3
15-09-22;17:30;36.3;285.4;1.1;246.3;50.07;251;4197.4
15-09-22;17:33;36.3;283.1;1.2;245.3;50.05;271;4197.4
15-09-22;17:36;36.0;284.4;1.1;246.3;50.05;253;4197.4
15-09-22;17:39;36.1;282.5;1.0;245.3;50.03;238;4197.4
15-09-22;17:42;35.7;266.7;0.7;247.3;50.02;162;4197.4
15-09-22;17:45;35.6;279.6;0.4;245.3;50.03;95;4197.4
15-09-22;17:48;35.6;279.7;0.4;245.3;50.02;80;4197.4
15-09-22;17:51;35.3;263.5;0.1;245.3;50.03;26;4197.4
15-09-22;17:54;35.0;261.0;0.1;245.3;50.04;26;4197.4
15-09-22;17:57;34.9;263.5;0.1;245.3;50.06;18;4197.4
15-09-22;18:00;34.7;251.8;0.0;245.3;50.10;6;4197.4
15-09-22;18:03;34.6;265.8;0.0;246.3;50.11;4;4197.4
15-09-22;18:06;34.4;273.3;0.0;245.3;50.07;4;4197.4
15-09-22;18:09;34.2;266.0;0.0;245.3;50.07;8;4197.4
15-09-22;18:12;34.2;262.3;0.0;245.3;50.06;1;4197.4
15-09-22;18:15;33.9;174.3;0.0;247.3;50.04;0;4197.4
15-09-22;18:18;33.7;106.3;0.0;245.3;50.06;0;4197.4
15-09-23;06:45;25.7;264.9;0.1;245.3;50.03;22;4197.4
15-09-23;06:48;26.1;272.6;0.1;245.3;50.04;31;4197.4
15-09-23;06:51;26.4;278.3;0.2;245.3;49.99;37;4197.4
15-09-23;06:54;26.8;273.4;0.2;245.3;50.00;43;4197.4
15-09-23;06:57;27.2;276.7;0.3;246.3;50.01;46;4197.4
15-09-23;07:00;27.5;281.1;0.3;245.3;50.06;55;4197.4
15-09-23;07:03;28.3;486.2;0.3;245.3;50.04;58;4197.4
15-09-23;07:06;28.3;281.3;0.3;245.3;50.04;56;4197.4
15-09-23;07:09;28.6;279.6;0.4;245.3;50.04;58;4197.4
15-09-23;07:12;29.0;280.2;0.4;245.3;50.05;64;4197.4
15-09-23;07:15;29.7;279.3;0.4;244.3;50.03;67;4197.4
15-09-23;07:18;29.4;283.8;0.4;244.3;50.03;68;4197.4
15-09-23;07:21;30.2;279.9;0.4;246.3;50.04;68;4197.5
15-09-23;07:24;30.2;283.5;0.3;246.3;50.05;60;4197.5
15-09-23;07:27;30.4;286.9;0.4;244.3;50.06;65;4197.5
15-09-23;07:30;30.4;281.9;0.4;244.3;50.05;75;4197.5
15-09-23;07:33;30.5;289.0;0.4;244.3;50.02;85;4197.5
15-09-23;07:36;30.7;296.4;0.5;243.4;50.05;89;4197.5
15-09-23;07:39;30.8;292.8;0.5;244.3;49.99;94;4197.5
15-09-23;07:42;30.9;296.0;0.5;244.3;50.02;100;4197.5
15-09-23;07:45;30.9;297.5;0.5;244.3;50.04;91;4197.5
15-09-23;07:48;31.2;290.4;0.4;244.3;50.03;82;4197.5
15-09-23;07:51;31.2;280.3;0.5;243.4;50.01;96;4197.5
15-09-23;07:54;31.2;298.8;0.5;246.3;50.05;98;4197.5
15-09-23;07:57;31.2;283.0;0.4;243.4;50.05;87;4197.5
15-09-23;08:00;31.2;284.9;0.4;244.3;50.07;84;4197.5
15-09-23;08:03;31.5;298.8;0.5;244.3;50.07;119;4197.5
15-09-23;08:06;31.5;296.7;0.5;244.3;50.04;122;4197.5
15-09-23;08:09;31.7;286.9;0.5;243.4;50.05;115;4197.5
15-09-23;08:12;31.6;289.4;0.7;244.3;50.03;142;4197.5
15-09-23;08:15;31.9;292.9;0.7;243.4;50.05;175;4197.5
15-09-23;08:18;31.9;291.5;0.7;243.4;50.03;151;4197.5
15-09-23;08:21;31.9;286.9;0.5;243.4;50.04;118;4197.6
15-09-23;08:24;31.9;288.2;0.6;243.4;50.03;123;4197.6
15-09-23;08:27;32.2;286.3;0.7;243.4;50.01;160;4197.6
15-09-23;08:30;32.3;282.7;0.7;244.3;50.02;166;4197.6
15-09-23;08:33;32.4;294.1;1.0;244.3;50.04;229;4197.6
15-09-23;08:36;32.5;297.8;0.9;244.3;50.04;192;4197.6
15-09-23;08:39;32.4;301.4;1.1;244.3;50.05;253;4197.6
15-09-23;08:42;32.6;295.0;1.2;244.3;50.05;303;4197.6
15-09-23;08:45;32.6;287.2;1.4;244.3;50.02;313;4197.6
15-09-23;08:48;32.9;287.2;1.2;243.4;50.02;280;4197.7
15-09-23;08:51;33.1;293.1;1.1;244.3;50.02;242;4197.7
15-09-23;08:54;33.2;292.5;1.3;243.4;50.03;317;4197.7
15-09-23;08:57;33.1;295.7;0.0;243.4;50.02;398;4197.7
15-09-23;09:00;33.3;288.4;1.2;243.4;50.01;298;4197.7
15-09-23;09:03;33.4;288.5;1.4;243.4;50.0;308;4197.7
15-09-23;09:06;33.3;275.9;1.6;243.4;50.02;369;4197.7
15-09-23;09:09;33.3;300.8;1.2;243.4;50.04;266;4197.8
15-09-23;09:12;33.4;287.5;0.8;243.4;50.02;194;4197.8
15-09-23;09:15;33.3;286.8;0.8;243.4;50.02;179;4197.8
15-09-23;09:18;33.3;283.5;0.8;244.3;50.04;167;4197.8
15-09-23;09:21;33.3;290.6;0.7;243.4;50.02;169;4197.8
15-09-23;09:24;33.5;294.8;0.7;244.3;50.03;166;4197.8
15-09-23;09:27;33.5;288.8;0.7;243.4;50.03;168;4197.8
15-09-23;09:30;33.4;294.2;0.7;244.3;50.02;170;4197.8
15-09-23;09:33;33.4;293.8;0.8;244.3;50.03;174;4197.8
15-09-23;09:36;33.4;295.7;0.9;243.4;50.03;199;4197.8
15-09-23;09:39;33.5;297.6;1.0;244.3;50.03;233;4197.9
15-09-23;09:42;33.8;295.1;1.1;244.3;50.03;257;4197.9
15-09-23;09:45;33.8;303.0;1.6;244.3;50.03;376;4197.9
15-09-23;09:48;33.8;296.9;1.4;244.3;50.08;331;4197.9
15-09-23;09:51;34.0;296.4;1.3;244.3;50.03;331;4197.9
15-09-23;09:54;33.9;291.5;1.7;244.3;50.05;392;4197.9
15-09-23;09:57;34.1;287.5;2.1;245.3;50.05;514;4198.0
15-09-23;10:00;34.5;286.0;1.8;245.3;50.02;444;4198.0
15-09-23;10:03;34.2;288.1;1.4;245.3;50.04;319;4198.0
15-09-23;10:06;34.1;283.7;1.4;245.3;50.02;334;4198.0
15-09-23;10:09;34.5;287.6;1.5;245.3;50.05;363;4198.0
15-09-23;10:12;34.5;291.9;1.5;245.3;50.07;377;4198.0
15-09-23;10:15;34.5;292.6;1.6;246.3;50.05;387;4198.1
15-09-23;10:18;34.7;289.3;1.6;245.3;50.06;393;4198.1
15-09-23;10:21;34.8;291.0;1.7;245.3;50.05;401;4198.1
15-09-23;10:24;34.8;289.5;1.7;245.3;50.04;423;4198.1
15-09-23;10:27;34.7;284.0;1.3;244.3;50.04;307;4198.1
15-09-23;10:30;34.7;285.0;2.1;245.3;50.04;509;4198.2
15-09-23;10:33;34.9;277.4;2.2;245.3;50.03;534;4198.2
15-09-23;10:36;35.2;281.5;2.7;245.3;49.99;619;4198.2
15-09-23;10:39;35.2;280.8;1.8;244.3;50.04;436;4198.2
15-09-23;10:42;35.4;281.5;3.7;246.3;50.04;906;4198.3
15-09-23;10:45;36.1;280.5;3.9;245.3;50.03;936;4198.3
15-09-23;10:48;36.7;276.1;3.8;244.3;49.98;913;4198.4
15-09-23;10:51;36.4;288.8;2.8;244.3;50.06;678;4198.4
15-09-23;10:54;36.3;277.4;2.7;244.3;50.05;660;4198.5
15-09-23;10:57;36.5;277.8;1.9;244.3;50.02;438;4198.5
15-09-23;11:00;36.4;277.7;2.0;245.3;50.04;472;4198.5
15-09-23;11:03;36.5;285.4;2.8;245.3;50.05;673;4198.5
15-09-23;11:06;36.9;278.7;4.3;246.3;50.02;1080;4198.6
15-09-23;11:09;37.2;268.2;4.8;247.3;50.04;1177;4198.6
15-09-23;11:12;37.7;259.8;4.4;246.3;50.03;1087;4198.7
15-09-23;11:15;37.9;258.1;4.7;246.3;50.04;1143;4198.7
15-09-23;11:18;38.4;260.1;4.4;246.3;50.04;1081;4198.8
15-09-23;11:21;38.6;259.5;4.2;246.3;50.04;1013;4198.8
15-09-23;11:24;38.5;258.9;4.2;246.3;50.05;1031;4198.9
15-09-23;11:27;38.9;255.1;4.1;245.3;50.02;1016;4198.9
15-09-23;11:30;38.2;238.0;1.8;244.3;50.04;423;4199.0
15-09-23;11:33;38.2;269.0;1.9;244.3;50.03;448;4199.0
15-09-23;11:36;37.9;265.5;2.1;244.3;50.06;510;4199.0
15-09-23;11:39;38.4;267.9;4.6;245.3;50.04;1108;4199.1
15-09-23;11:42;39.0;265.7;4.1;244.3;50.01;994;4199.1
15-09-23;11:45;39.2;265.7;4.5;244.3;50.03;1093;4199.2
15-09-23;11:48;39.3;261.4;4.7;245.3;50.03;1132;4199.2
15-09-23;11:51;39.8;254.5;3.6;245.3;50.03;898;4199.3
15-09-23;11:54;38.9;241.2;1.7;243.4;50.05;413;4199.3
15-09-23;11:57;39.3;267.1;4.7;246.3;50.06;1147;4199.4
15-09-23;12:00;39.8;264.8;4.5;248.2;50.01;1117;4199.4
15-09-23;12:03;39.9;255.4;3.8;248.2;50.04;951;4199.5
15-09-23;12:06;39.9;265.1;4.8;248.2;50.05;1178;4199.5
15-09-23;12:09;40.2;257.6;4.5;248.2;50.05;1133;4199.6
15-09-23;12:12;40.4;261.9;4.4;248.2;50.05;1101;4199.6
15-09-23;12:15;40.5;258.1;4.6;248.2;50.04;1116;4199.7
15-09-23;12:18;40.6;260.0;4.4;248.2;50.04;1094;4199.7
15-09-23;12:21;40.8;261.9;4.3;248.2;50.06;1087;4199.8
15-09-23;12:24;40.6;258.9;4.6;249.2;50.06;1130;4199.8
15-09-23;12:27;40.8;255.7;4.6;248.2;50.05;1122;4199.9
15-09-23;12:30;40.8;263.8;4.2;249.2;50.03;1035;4199.9
15-09-23;12:33;41.0;252.2;4.4;249.2;50.00;1084;4200.0
15-09-23;12:36;41.3;253.8;4.5;249.2;50.03;1110;4200.0
15-09-23;12:39;41.3;255.7;4.5;249.2;50.05;1122;4200.1
15-09-23;12:42;41.5;254.5;4.7;249.2;50.04;1139;4200.2
15-09-23;12:45;41.5;250.4;4.6;248.2;50.01;1122;4200.2
15-09-23;12:48;41.5;248.4;4.6;248.2;50.06;1134;4200.3
15-09-23;12:51;41.6;253.7;4.5;249.2;50.07;1125;4200.3
15-09-23;12:54;40.9;259.1;1.7;246.3;50.06;424;4200.4
15-09-23;12:57;41.3;256.2;4.7;248.2;50.08;1180;4200.4
15-09-23;13:00;41.0;287.5;3.9;247.3;50.01;976;4200.5
15-09-23;13:03;40.7;282.2;2.4;247.3;50.03;584;4200.5
15-09-23;13:06;41.2;262.6;4.8;247.3;50.05;1190;4200.6
15-09-23;13:09;41.5;264.9;4.3;249.2;50.03;1011;4200.6
15-09-23;13:12;40.7;283.1;1.3;245.3;50.03;315;4200.6
15-09-23;13:15;40.1;278.3;5.1;247.3;50.02;1237;4200.7
15-09-23;13:18;40.6;253.8;1.7;245.3;50.02;397;4200.7
15-09-23;13:21;40.2;250.0;4.6;246.3;50.09;1106;4200.7
15-09-23;13:24;40.7;263.3;4.9;247.3;50.06;1235;4200.8
15-09-23;13:27;40.9;259.5;4.6;247.3;50.04;1116;4200.9
15-09-23;13:30;41.0;263.3;4.4;247.3;50.04;1098;4200.9
15-09-23;13:33;41.2;269.3;3.1;247.3;50.01;749;4201.0
15-09-23;13:36;41.3;253.5;4.4;248.2;50.03;1086;4201.0
15-09-23;13:39;41.3;260.7;4.3;249.2;50.03;1061;4201.1
15-09-23;13:42;41.2;264.6;1.1;246.3;50.02;257;4201.1
15-09-23;13:45;41.2;258.3;4.4;250.2;50.02;1103;4201.2
15-09-23;13:48;41.5;258.9;4.4;247.3;50.06;1082;4201.2
15-09-23;13:51;41.2;256.0;4.2;247.3;50.05;1041;4201.3
15-09-23;13:54;41.5;255.9;4.3;248.2;50.07;1066;4201.3
15-09-23;13:57;41.5;262.0;4.0;248.2;50.03;977;4201.4
15-09-23;14:00;41.6;258.3;4.1;250.2;50.07;1022;4201.4
15-09-23;14:03;41.9;256.0;4.0;248.2;50.01;985;4201.5
15-09-23;14:06;41.7;254.7;4.2;248.2;50.03;1035;4201.5
15-09-23;14:09;41.7;256.7;4.2;247.3;50.01;1056;4201.6
15-09-23;14:12;41.6;252.3;4.2;247.3;50.02;1049;4201.6
15-09-23;14:15;41.5;253.2;4.0;248.2;50.02;995;4201.7
15-09-23;14:18;41.5;256.2;4.3;250.2;50.08;1037;4201.7
15-09-23;14:21;41.7;260.5;4.2;249.2;50.05;1035;4201.8
15-09-23;14:24;41.5;257.3;4.0;249.2;50.05;1009;4201.8
15-09-23;14:27;41.4;267.0;3.9;249.2;50.06;987;4201.9
15-09-23;14:30;41.5;255.1;4.1;249.2;50.03;1007;4201.9
15-09-23;14:33;41.4;262.9;4.1;248.2;50.05;1019;4202.0
15-09-23;14:36;41.7;253.7;4.0;249.2;50.04;997;4202.0
15-09-23;14:39;41.5;256.6;3.9;248.2;50.06;972;4202.1
15-09-23;14:42;41.5;263.2;4.0;248.2;50.05;966;4202.1
15-09-23;14:45;41.4;253.1;3.9;250.2;50.03;966;4202.2
15-09-23;14:48;41.2;254.8;3.8;249.2;50.05;941;4202.2
15-09-23;14:51;41.5;259.7;3.9;249.2;50.05;961;4202.3
15-09-23;14:54;41.4;255.4;3.8;248.2;50.05;945;4202.3
15-09-23;14:57;41.3;249.9;3.6;250.2;50.03;913;4202.4
15-09-23;15:00;41.3;258.3;3.6;249.2;50.04;896;4202.4
15-09-23;15:03;41.3;256.2;3.5;249.2;50.04;862;4202.4
15-09-23;15:06;41.2;254.5;3.4;250.2;50.02;858;4202.5
15-09-23;15:09;41.0;256.4;3.4;250.2;50.03;841;4202.5
15-09-23;15:12;40.9;257.5;3.5;250.2;50.08;858;4202.6
15-09-23;15:15;41.0;260.0;3.4;249.2;50.02;855;4202.6
15-09-23;15:18;40.9;221.6;3.0;249.2;50.00;743;4202.7
15-09-23;15:21;40.7;262.6;3.3;249.2;50.01;838;4202.7
15-09-23;15:24;40.7;260.7;3.4;249.2;50.03;833;4202.7
15-09-23;15:27;40.8;259.1;3.2;250.2;50.04;796;4202.8
15-09-23;15:30;40.6;257.6;3.1;250.2;50.02;780;4202.8
15-09-23;15:33;40.5;257.9;3.3;250.2;50.03;815;4202.9
15-09-23;15:36;40.4;260.3;3.2;249.2;50.01;793;4202.9
15-09-23;15:39;40.1;252.0;2.4;249.2;50.05;623;4202.9
15-09-23;15:42;40.2;264.6;2.7;245.3;50.00;682;4203.0
15-09-23;15:45;40.1;263.3;3.1;245.3;49.99;729;4203.0
15-09-23;15:48;40.1;256.3;3.0;247.3;50.05;720;4203.0
15-09-23;15:51;39.9;269.5;2.7;246.3;50.01;662;4203.1
15-09-23;15:54;39.7;250.1;2.6;247.3;50.01;639;4203.1
15-09-23;15:57;39.7;267.6;3.0;247.3;50.07;714;4203.1
15-09-23;16:00;39.9;261.0;2.8;246.3;49.99;671;4203.2
15-09-23;16:03;39.5;265.5;2.5;246.3;50.07;614;4203.2
15-09-23;16:06;39.5;273.4;2.3;247.3;50.05;552;4203.2
15-09-23;16:09;39.4;269.6;2.7;246.3;50.05;637;4203.2
15-09-23;16:12;39.3;261.4;2.6;247.3;50.05;642;4203.3
15-09-23;16:15;39.5;270.2;2.4;247.3;50.06;612;4203.3
15-09-23;16:18;39.1;273.0;2.1;246.3;50.05;498;4203.3
15-09-23;16:21;39.2;272.1;2.1;246.3;50.04;517;4203.4
15-09-23;16:24;39.0;273.7;2.1;246.3;50.04;503;4203.4
15-09-23;16:27;38.7;269.2;2.0;247.3;50.05;498;4203.4
15-09-23;16:30;38.9;268.5;2.0;245.3;49.99;491;4203.4
15-09-23;16:33;38.6;266.3;1.9;245.3;50.03;464;4203.5
15-09-23;16:36;50.0;274.8;1.0;246.3;50.03;223;4203.5
15-09-23;16:39;38.2;276.1;2.0;247.3;50.06;506;4203.5
15-09-23;16:42;38.0;270.1;1.9;245.3;50.02;478;4203.5
15-09-23;16:45;38.2;269.6;1.7;245.3;50.03;429;4203.5
15-09-23;16:48;38.3;271.7;1.5;245.3;50.02;387;4203.6
15-09-23;16:51;38.2;272.4;1.5;245.3;50.06;370;4203.6
15-09-23;16:54;37.8;279.4;1.5;245.3;50.03;354;4203.6
15-09-23;16:57;37.6;275.2;1.2;246.3;50.04;287;4203.6
15-09-23;17:00;37.6;273.9;1.1;246.3;50.05;262;4203.6
15-09-23;17:03;37.1;261.0;0.4;246.3;50.03;72;4203.6
15-09-23;17:06;36.9;262.5;0.4;245.3;50.05;76;4203.6
15-09-23;17:09;36.5;261.1;0.3;245.3;50.05;65;4203.6
15-09-23;17:12;36.2;257.9;0.2;245.3;50.04;43;4203.6
15-09-23;17:15;36.2;248.1;0.1;245.3;50.06;31;4203.7
15-09-23;17:18;35.9;253.7;0.1;245.3;50.04;29;4203.7
15-09-23;17:21;35.7;257.9;0.1;246.3;50.01;30;4203.7
15-09-23;17:24;35.7;254.0;0.2;245.3;50.02;37;4203.7
15-09-23;17:27;35.5;257.6;0.3;245.3;50.06;54;4203.7
15-09-23;17:30;35.0;262.0;0.2;244.3;50.03;43;4203.7
15-09-23;17:33;35.0;261.9;0.2;245.3;50.07;48;4203.7
15-09-23;17:36;34.9;277.1;0.3;245.3;50.02;53;4203.7
15-09-23;17:39;35.0;262.5;0.2;246.3;50.01;40;4203.7
15-09-23;17:42;34.7;256.9;0.1;245.3;50.02;29;4203.7
15-09-23;17:45;34.7;249.1;0.1;246.3;50.03;22;4203.7
15-09-23;17:48;34.6;252.5;0.1;245.3;50.02;37;4203.7
15-09-23;17:51;34.5;258.8;0.1;243.4;50.01;33;4203.7
15-09-23;17:54;34.4;255.7;0.1;243.4;50.05;23;4203.7
15-09-23;17:57;34.4;254.2;0.1;244.3;50.05;22;4203.7
15-09-23;18:00;34.1;252.3;0.1;245.3;50.06;15;4203.7
15-09-23;18:03;34.0;243.8;0.0;245.3;50.06;11;4203.7
15-09-23;18:06;33.7;241.1;0.0;245.3;50.08;6;4203.7
15-09-23;18:09;33.8;236.5;0.0;245.3;50.06;1;4203.7
15-09-23;18:12;33.7;202.0;0.0;244.3;50.03;0;4203.7
15-09-23;18:15;33.4;205.6;0.0;245.3;50.01;1;4203.7
15-09-23;18:18;33.3;209.3;0.0;244.3;50.02;0;4203.7
15-09-23;18:21;33.3;247.9;0.0;245.3;50.03;0;4203.7
15-09-23;18:24;33.1;211.6;0.0;245.3;50.02;0;4203.7
15-09-23;18:27;33.0;190.2;0.0;245.3;50.01;0;4203.7
15-09-23;18:30;32.9;148.3;0.0;245.3;49.99;0;4203.7
15-09-23;18:33;32.7;113.2;0.0;242.4;50.01;0;4203.7
15-09-24;07:09;26.8;261.0;0.1;245.3;50.03;20;4203.7
15-09-24;07:12;27.9;263.6;0.1;245.3;50.03;23;4203.7
15-09-24;07:15;27.9;267.3;0.1;244.3;50.05;25;4203.7
15-09-24;07:18;27.9;269.2;0.1;244.3;50.05;26;4203.7
15-09-24;07:21;28.3;264.4;0.1;245.3;50.05;24;4203.7
15-09-24;07:24;28.6;266.0;0.1;245.3;50.04;25;4203.7
15-09-24;07:27;28.6;267.6;0.1;245.3;50.02;27;4203.7
15-09-24;07:30;29.0;260.8;0.1;245.3;50.03;32;4203.7
15-09-24;07:33;29.4;268.9;0.2;244.3;50.04;39;4203.7
15-09-24;07:36;29.7;266.0;0.2;244.3;50.03;45;4203.7
15-09-24;07:39;29.7;282.5;0.3;244.3;50.06;54;4203.7
15-09-24;07:42;30.4;285.6;0.5;244.3;50.00;67;4203.7
15-09-24;07:45;30.4;289.1;0.4;244.3;50.03;73;4203.7
15-09-24;07:48;30.7;286.2;0.5;244.3;50.06;80;4203.7
15-09-24;07:51;30.5;279.4;0.5;244.3;50.06;86;4203.7
15-09-24;07:54;30.8;281.3;0.5;244.3;50.03;91;4203.7
15-09-24;07:57;30.8;287.1;0.5;244.3;50.06;101;4203.7
15-09-24;08:00;30.9;285.7;0.5;243.4;50.06;114;4203.7
15-09-24;08:03;31.0;285.2;0.7;244.3;50.01;124;4203.7
15-09-24;08:06;31.2;289.8;0.6;244.3;50.05;131;4203.7
15-09-24;08:09;31.5;291.6;0.7;243.4;50.06;143;4203.7
15-09-24;08:12;31.4;289.4;0.7;243.4;50.05;130;4203.7
15-09-24;08:15;31.6;287.9;0.7;243.4;50.04;134;4203.8
15-09-24;08:18;31.6;294.2;0.9;244.3;50.06;213;4203.8
15-09-24;08:21;31.9;289.7;1.0;244.3;50.08;225;4203.8
15-09-24;08:24;31.8;287.4;0.6;242.4;50.04;142;4203.8
15-09-24;08:27;31.9;286.9;0.6;243.4;50.05;127;4203.8
15-09-24;08:30;32.0;276.4;0.8;243.4;50.04;179;4203.8
15-09-24;08:33;32.2;288.5;0.5;244.3;50.02;109;4203.8
15-09-24;08:36;32.0;285.9;0.5;244.3;50.03;92;4203.8
15-09-24;08:39;32.0;295.0;0.8;244.3;50.06;182;4203.8
15-09-24;08:42;32.3;237.3;1.0;244.3;50.03;253;4203.8
15-09-24;08:45;32.6;289.7;1.4;244.3;50.03;336;4203.8
15-09-24;08:48;32.5;285.6;1.4;244.3;50.06;336;4203.9
15-09-24;08:51;32.9;289.4;1.5;244.3;50.07;343;4203.9
15-09-24;08:54;33.0;281.8;1.4;244.3;50.05;350;4203.9
15-09-24;08:57;32.9;283.0;1.5;245.3;50.04;365;4203.9
15-09-24;09:00;33.2;288.8;1.6;243.4;50.00;376;4203.9
15-09-24;09:03;33.2;284.1;1.5;244.3;50.02;374;4203.9
15-09-24;09:06;33.4;258.2;1.5;244.3;50.03;366;4204.0
15-09-24;09:09;33.2;292.2;0.7;243.4;50.05;140;4204.0
15-09-24;09:12;33.1;273.4;0.5;244.3;50.04;95;4204.0
15-09-24;09:15;33.3;273.1;0.7;243.4;50.04;138;4204.0
15-09-24;09:18;33.3;293.8;0.9;244.3;50.03;195;4204.0
15-09-24;09:21;33.3;275.6;0.9;243.4;50.07;213;4204.0
15-09-24;09:24;33.4;280.3;0.7;243.4;50.06;141;4204.0
15-09-24;09:27;33.2;284.0;0.6;244.3;50.06;134;4204.0
15-09-24;09:30;33.3;288.4;0.7;243.4;50.08;152;4204.0
15-09-24;09:33;33.2;291.2;0.9;243.4;50.06;200;4204.0
15-09-24;09:36;33.7;259.2;1.4;243.4;50.04;346;4204.1
15-09-24;09:39;34.0;285.9;2.5;244.3;50.05;633;4204.1
15-09-24;09:42;34.2;255.9;2.4;244.3;50.05;575;4204.1
15-09-24;09:45;34.4;274.5;2.4;244.3;50.07;586;4204.1
15-09-24;09:48;34.7;275.8;2.5;244.3;50.08;614;4204.2
15-09-24;09:51;34.8;273.7;2.5;246.3;50.08;617;4204.2
15-09-24;09:54;35.3;273.9;2.7;244.3;50.06;632;4204.2
15-09-24;09:57;35.4;275.9;2.6;245.3;50.10;646;4204.3
15-09-24;10:00;35.4;264.1;2.4;245.3;50.05;561;4204.3
15-09-24;10:03;34.9;268.5;0.9;244.3;50.05;205;4204.3
15-09-24;10:06;34.9;274.3;0.8;245.3;50.07;165;4204.3
15-09-24;10:09;34.6;282.8;0.6;243.4;50.07;137;4204.3
15-09-24;10:12;34.5;277.7;0.7;244.3;50.07;138;4204.3
15-09-24;10:15;34.4;285.7;0.7;246.3;50.07;163;4204.3
15-09-24;10:18;34.6;287.1;1.0;244.3;50.07;226;4204.4
15-09-24;10:21;34.6;295.6;1.5;245.3;50.08;357;4204.4
15-09-24;10:24;34.7;265.5;1.7;244.3;50.06;401;4204.4
15-09-24;10:27;34.8;288.2;1.1;245.3;50.07;268;4204.4
15-09-24;10:30;34.7;284.0;1.0;243.4;50.06;245;4204.4
15-09-24;10:33;34.6;283.3;1.0;242.4;50.01;242;4204.4
15-09-24;10:36;34.7;289.8;1.0;244.3;50.09;248;4204.4
15-09-24;10:39;34.8;293.4;1.1;243.4;50.08;257;4204.5
15-09-24;10:42;34.6;288.4;1.1;243.4;50.09;265;4204.5
15-09-24;10:45;34.7;277.7;1.3;242.4;50.05;305;4204.5
15-09-24;10:48;34.7;293.2;1.2;244.3;50.07;274;4204.5
15-09-24;10:51;34.7;293.2;1.2;244.3;50.06;301;4204.5
15-09-24;10:54;34.6;288.1;2.5;245.3;50.08;605;4204.5
15-09-24;10:57;34.9;290.0;1.8;244.3;50.07;440;4204.6
15-09-24;11:00;35.0;288.8;1.5;244.3;50.05;355;4204.6
15-09-24;11:03;35.0;286.6;1.7;244.3;50.07;401;4204.6
15-09-24;11:06;34.9;287.4;1.5;245.3;50.06;375;4204.6
15-09-24;11:09;35.0;284.6;1.2;244.3;50.04;278;4204.6
15-09-24;11:12;34.9;285.4;1.0;244.3;50.05;231;4204.6
15-09-24;11:15;34.8;286.0;0.8;244.3;50.04;194;4204.7
15-09-24;11:18;34.7;286.9;0.7;243.4;50.04;157;4204.7
15-09-24;11:21;34.4;287.8;0.7;244.3;50.04;148;4204.7
15-09-24;11:24;34.8;284.4;0.7;244.3;50.05;146;4204.7
15-09-24;11:27;34.4;284.7;0.6;244.3;50.07;146;4204.7
15-09-24;11:30;34.4;276.1;0.7;243.4;50.06;145;4204.7
15-09-24;11:33;34.4;291.9;0.7;243.4;50.05;160;4204.7
15-09-24;11:36;34.4;286.0;0.8;243.4;50.06;173;4204.7
15-09-24;11:39;34.2;291.6;0.8;243.4;50.07;190;4204.7
15-09-24;11:42;34.5;296.1;1.0;243.4;50.05;217;4204.7
15-09-24;11:45;34.2;289.1;1.1;244.3;50.02;266;4204.7
15-09-24;11:48;34.5;288.7;1.2;244.3;50.06;277;4204.8
15-09-24;11:51;34.5;286.9;1.1;243.4;50.06;286;4204.8
15-09-24;11:54;34.6;295.7;1.1;243.4;50.08;266;4204.8
15-09-24;11:57;34.5;291.5;1.1;243.4;50.08;272;4204.8
15-09-24;12:00;34.6;291.9;1.2;242.4;50.07;255;4204.8
15-09-24;12:03;34.5;286.9;1.0;242.4;50.07;239;4204.8
15-09-24;12:06;34.6;289.4;1.0;242.4;50.08;231;4204.8
15-09-24;12:09;34.5;289.7;0.9;242.4;50.08;208;4204.8
15-09-24;12:12;34.4;287.4;0.9;243.4;50.08;191;4204.9
15-09-24;12:15;34.4;285.9;0.8;243.4;50.07;196;4204.9
15-09-24;12:18;34.4;288.2;0.9;242.4;50.05;188;4204.9
15-09-24;12:21;34.4;292.5;0.8;244.3;50.08;193;4204.9
15-09-24;12:24;34.4;280.8;0.9;242.4;50.10;210;4204.9
15-09-24;12:27;34.4;288.8;1.0;243.4;50.08;229;4204.9
15-09-24;12:30;34.7;287.9;1.2;243.4;50.07;281;4204.9
15-09-24;12:33;34.6;288.5;1.4;243.4;50.04;341;4204.9
15-09-24;12:36;34.7;285.7;1.5;243.4;50.01;355;4205.0
15-09-24;12:39;34.7;285.9;1.8;243.4;50.05;404;4205.0
15-09-24;12:42;34.9;290.1;1.8;243.4;50.04;423;4205.0
15-09-24;12:45;35.5;280.8;2.6;243.4;50.05;646;4205.0
15-09-24;12:48;35.5;263.2;3.2;243.4;50.06;753;4205.0
15-09-24;12:51;35.7;277.2;2.8;244.3;50.08;697;4205.1
15-09-24;12:54;36.1;274.9;3.3;244.3;50.06;776;4205.1
15-09-24;12:57;36.1;265.7;2.6;244.3;50.02;621;4205.2
15-09-24;13:00;36.2;268.3;1.8;243.4;50.03;428;4205.2
15-09-24;13:03;36.0;272.1;1.3;243.4;50.00;306;4205.2
15-09-24;13:06;35.9;279.0;1.2;242.4;50.01;279;4205.2
15-09-24;13:09;35.6;282.1;1.5;243.4;50.00;327;4205.2
15-09-24;13:12;35.7;271.4;1.7;243.4;50.04;381;4205.3
15-09-24;13:15;36.0;291.2;2.4;244.3;50.03;575;4205.3
15-09-24;13:18;36.0;277.5;2.6;244.3;50.03;626;4205.3
15-09-24;13:21;36.4;272.4;2.7;244.3;50.05;651;4205.3
15-09-24;13:24;36.4;272.6;2.4;244.3;50.06;596;4205.4
15-09-24;13:27;36.4;277.5;2.1;244.3;50.08;509;4205.4
15-09-24;13:30;36.3;278.7;2.0;244.3;50.04;474;4205.4
15-09-24;13:33;36.4;273.7;2.0;244.3;50.06;470;4205.4
15-09-24;13:36;36.5;281.1;1.9;244.3;50.03;466;4205.5
15-09-24;13:39;36.2;275.9;1.8;244.3;50.06;432;4205.5
15-09-24;13:42;36.5;278.1;2.2;244.3;50.06;519;4205.5
15-09-24;13:45;36.4;281.5;1.8;244.3;50.05;434;4205.5
15-09-24;13:48;36.5;277.8;2.1;245.3;50.10;506;4205.6
15-09-24;13:51;36.5;272.9;1.8;244.3;50.07;436;4205.6
15-09-24;13:54;36.5;280.6;1.5;245.3;50.06;367;4205.6
15-09-24;13:57;36.7;284.0;1.1;244.3;50.05;266;4205.6
15-09-24;14:00;36.2;284.9;1.1;245.3;50.03;277;4205.6
15-09-24;14:03;36.2;284.4;1.4;245.3;50.04;365;4205.7
15-09-24;14:06;36.2;289.0;1.5;244.3;50.03;360;4205.7
15-09-24;14:09;36.2;286.6;1.8;245.3;50.04;416;4205.7
15-09-24;14:12;36.4;301.3;1.8;244.3;50.03;425;4205.7
15-09-24;14:15;36.2;283.1;1.4;244.3;50.02;325;4205.7
15-09-24;14:18;36.2;284.7;1.3;244.3;50.04;304;4205.7
15-09-24;14:21;36.1;269.5;1.3;244.3;50.06;314;4205.8
15-09-24;14:24;36.1;272.7;1.4;245.3;50.0;320;4205.8
15-09-24;14:27;36.0;269.5;1.6;245.3;50.05;389;4205.8
15-09-24;14:30;36.2;259.2;2.3;245.3;49.99;549;4205.8
15-09-24;14:33;36.2;279.6;2.4;245.3;50.04;585;4205.8
15-09-24;14:36;36.5;258.6;2.6;246.3;50.04;637;4205.9
15-09-24;14:39;36.9;275.6;2.6;246.3;50.05;635;4205.9
15-09-24;14:42;36.9;270.5;2.0;245.3;50.05;488;4205.9
15-09-24;14:45;37.0;277.8;2.2;245.3;50.05;533;4206.0
15-09-24;14:48;36.7;278.4;1.5;246.3;50.06;365;4206.0
15-09-24;14:51;36.9;278.7;1.6;245.3;50.08;371;4206.0
15-09-24;14:54;36.5;278.4;1.6;245.3;50.05;379;4206.0
15-09-24;14:57;36.8;277.5;2.1;246.3;50.06;514;4206.0
15-09-24;15:00;36.9;260.4;1.9;246.3;50.05;447;4206.1
15-09-24;15:03;36.7;282.4;1.1;246.3;50.05;262;4206.1
15-09-24;15:06;36.4;280.0;1.0;246.3;50.03;231;4206.1
15-09-24;15:09;36.1;280.8;1.0;245.3;50.01;232;4206.1
15-09-24;15:12;36.2;274.6;1.0;244.3;50.03;244;4206.1
15-09-24;15:15;36.2;290.0;1.0;245.3;50.01;218;4206.1
15-09-24;15:18;36.0;287.6;0.8;245.3;50.02;185;4206.1
15-09-24;15:21;35.7;279.7;0.7;245.3;50.02;150;4206.2
15-09-24;15:24;35.9;275.3;0.6;247.3;50.03;126;4206.2
15-09-24;15:27;35.6;277.7;0.5;246.3;50.02;109;4206.2
15-09-24;15:30;35.5;274.0;0.5;245.3;50.02;103;4206.2
15-09-24;15:33;35.5;282.8;0.5;245.3;50.05;113;4206.2
15-09-24;15:36;35.3;281.5;0.7;245.3;50.06;136;4206.2
15-09-24;15:39;35.3;282.2;0.7;245.3;50.06;175;4206.2
15-09-24;15:42;35.5;279.9;0.8;245.3;50.03;179;4206.2
15-09-24;15:45;35.4;284.1;0.8;246.3;50.02;175;4206.2
15-09-24;15:48;35.2;278.6;0.9;246.3;50.06;190;4206.2
15-09-24;15:51;35.3;282.7;0.8;246.3;50.05;201;4206.2
15-09-24;15:54;35.3;290.3;0.8;246.3;50.06;193;4206.2
15-09-24;15:57;35.0;287.1;0.8;246.3;50.06;184;4206.2
15-09-24;16:00;35.2;283.1;0.7;246.3;50.05;171;4206.3
15-09-24;16:03;35.0;285.2;0.7;246.3;50.06;161;4206.3
15-09-24;16:06;35.3;288.4;0.8;245.3;50.05;162;4206.3
15-09-24;16:09;34.9;284.4;0.7;246.3;50.05;157;4206.3
15-09-24;16:12;34.9;279.6;0.7;246.3;50.04;163;4206.3
15-09-24;16:15;34.9;280.6;0.7;246.3;50.04;179;4206.3
15-09-24;16:18;34.7;295.1;1.0;246.3;50.03;242;4206.3
15-09-24;16:21;35.2;281.3;1.5;247.3;50.04;345;4206.3
15-09-24;16:24;35.2;276.4;1.5;246.3;50.05;366;4206.3
15-09-24;16:27;35.3;285.6;1.6;247.3;50.02;392;4206.4
15-09-24;16:30;35.4;280.0;1.3;245.3;50.02;302;4206.4
15-09-24;16:33;35.2;281.6;1.0;246.3;50.05;213;4206.4
15-09-24;16:36;35.3;265.8;1.5;246.3;50.04;363;4206.4
15-09-24;16:39;35.6;279.1;1.5;246.3;50.06;380;4206.4
15-09-24;16:42;35.6;265.5;1.4;245.3;50.05;335;4206.4
15-09-24;16:45;35.3;282.1;1.2;246.3;50.05;296;4206.5
15-09-24;16:48;35.2;284.9;0.8;245.3;50.00;149;4206.5
15-09-24;16:51;35.4;273.0;0.6;245.3;50.04;124;4206.5
15-09-24;16:54;35.2;277.0;0.6;245.3;50.02;111;4206.5
15-09-24;16:57;34.9;273.7;0.4;245.3;50.07;86;4206.5
15-09-24;17:00;34.8;271.4;0.4;245.3;50.06;73;4206.5
15-09-24;17:03;34.6;272.0;0.3;246.3;50.08;65;4206.5
15-09-24;17:06;34.6;268.6;0.4;246.3;50.14;65;4206.5
15-09-24;17:09;34.5;268.6;0.3;246.3;50.08;58;4206.5
15-09-24;17:12;34.4;277.0;0.3;245.3;50.07;53;4206.5
15-09-24;17:15;34.5;272.4;0.3;246.3;50.08;51;4206.5
15-09-24;17:18;34.1;260.8;0.2;246.3;50.06;49;4206.5
15-09-24;17:21;34.2;265.5;0.2;246.3;50.05;49;4206.5
15-09-24;17:24;33.9;272.7;0.2;245.3;50.04;45;4206.5
15-09-24;17:27;33.9;263.8;0.2;246.3;50.03;40;4206.5
15-09-24;17:30;34.0;261.1;0.2;247.3;50.04;40;4206.5
15-09-24;17:33;33.8;266.7;0.2;247.3;50.05;47;4206.5
15-09-24;17:36;34.0;266.1;0.3;246.3;50.05;51;4206.5
15-09-24;17:39;33.8;264.4;0.3;246.3;50.03;51;4206.5
15-09-24;17:42;33.8;263.5;0.3;246.3;50.02;51;4206.5
15-09-24;17:45;33.8;268.9;0.3;245.3;50.03;53;4206.5
15-09-24;17:48;33.7;267.3;0.3;245.3;50.02;56;4206.5
15-09-24;17:51;33.7;263.6;0.4;246.3;50.03;57;4206.5
15-09-24;17:54;33.8;269.8;0.3;246.3;50.05;59;4206.5
15-09-24;17:57;33.5;279.6;0.4;246.3;50.07;63;4206.5
15-09-24;18:00;33.5;269.6;0.4;247.3;50.11;68;4206.5
15-09-24;18:03;33.4;278.7;0.4;246.3;50.11;68;4206.5
15-09-24;18:06;33.5;270.4;0.3;246.3;50.09;60;4206.5
15-09-24;18:09;33.4;269.5;0.2;246.3;50.07;47;4206.5
15-09-24;18:12;33.3;270.8;0.2;246.3;50.08;36;4206.5
15-09-24;18:15;33.4;254.7;0.1;246.3;50.05;27;4206.5
15-09-24;18:18;33.2;257.8;0.1;246.3;50.04;16;4206.6
15-09-24;18:21;33.2;255.6;0.0;246.3;50.04;6;4206.6
15-09-24;18:24;33.0;217.3;0.0;246.3;50.03;0;4206.6
15-09-24;18:27;32.9;147.5;0.0;245.3;50.03;0;4206.6
15-09-25;07:09;25.3;249.4;0.0;244.3;50.03;4;4206.6
15-09-25;07:12;26.1;230.7;0.0;244.3;50.06;4;4206.6
15-09-25;07:15;26.1;249.0;0.0;245.3;50.06;6;4206.6
15-09-25;07:18;26.4;248.7;0.0;244.3;50.02;7;4206.6
15-09-25;07:21;26.8;244.0;0.0;244.3;50.00;11;4206.6
15-09-25;07:24;27.2;258.9;0.1;243.4;49.96;11;4206.6
15-09-25;07:27;27.2;261.3;0.1;244.3;50.00;23;4206.6
15-09-25;07:30;27.5;266.3;0.1;243.4;50.06;19;4206.6
15-09-25;07:33;27.5;268.0;0.1;244.3;50.04;26;4206.6
15-09-25;07:36;27.9;265.2;0.1;243.4;50.05;23;4206.6
15-09-25;07:39;27.9;265.1;0.1;243.4;50.04;21;4206.6
15-09-25;07:42;28.3;256.4;0.1;243.4;50.04;17;4206.6
15-09-25;07:45;28.6;259.7;0.1;243.4;50.04;20;4206.6
15-09-25;07:48;29.0;264.1;0.1;243.4;50.06;29;4206.6
15-09-25;07:51;29.4;264.2;0.1;243.4;50.02;30;4206.6
15-09-25;07:54;30.1;252.0;0.1;242.4;50.05;27;4206.6
15-09-25;07:57;30.1;265.5;0.1;243.4;50.05;23;4206.6
15-09-25;08:00;30.1;265.2;0.1;244.3;50.09;29;4206.6
15-09-25;08:03;30.2;261.0;0.1;243.4;50.07;22;4206.6
15-09-25;08:06;30.2;267.4;0.1;244.3;50.06;21;4206.6
15-09-25;08:09;30.3;268.6;0.1;244.3;50.05;28;4206.6
15-09-25;08:12;30.3;258.2;0.1;245.3;50.06;30;4206.6
15-09-25;08:15;30.3;276.8;0.2;244.3;50.04;36;4206.6
15-09-25;08:18;30.5;274.9;0.2;244.3;50.03;40;4206.6
15-09-25;08:21;30.7;266.6;0.3;244.3;50.06;50;4206.6
