data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-09-25;08:24;30.7;272.4;0.2;243.4;50.05;49;4206.6
15-09-25;08:27;30.8;286.5;0.3;244.3;50.05;56;4206.6
15-09-25;08:30;30.7;269.3;0.3;244.3;50.02;50;4206.6
15-09-25;08:33;30.9;273.1;0.2;243.4;50.05;44;4206.6
15-09-25;08:36;30.8;263.2;0.2;244.3;50.05;40;4206.6
15-09-25;08:39;30.8;278.7;0.2;244.3;50.06;50;4206.6
15-09-25;08:42;31.0;279.1;0.4;244.3;50.06;66;4206.6
15-09-25;08:45;31.0;282.2;0.4;244.3;50.03;67;4206.6
15-09-25;08:48;31.1;279.6;0.5;244.3;50.02;85;4206.6
15-09-25;08:51;31.4;298.6;0.5;244.3;50.05;104;4206.6
15-09-25;08:54;31.2;291.3;0.6;244.3;50.04;128;4206.6
15-09-25;08:57;31.4;284.3;0.4;245.3;50.04;86;4206.6
15-09-25;09:00;31.5;285.0;0.6;244.3;50.02;125;4206.6
15-09-25;09:03;31.5;293.8;0.5;244.3;50.05;113;4206.6
15-09-25;09:06;31.6;288.7;0.6;244.3;50.07;128;4206.6
15-09-25;09:09;31.7;289.7;0.6;243.4;50.05;136;4206.6
15-09-25;09:12;31.8;289.4;0.6;244.3;50.07;120;4206.6
15-09-25;09:15;31.7;289.1;0.6;243.4;50.05;128;4206.7
15-09-25;09:18;31.8;296.9;0.7;244.3;50.05;145;4206.7
15-09-25;09:21;31.8;292.3;0.7;245.3;50.06;153;4206.7
15-09-25;09:24;32.2;295.8;0.7;244.3;50.07;155;4206.7
15-09-25;09:27;32.0;291.7;0.7;244.3;50.06;159;4206.7
15-09-25;09:30;32.4;296.1;1.1;243.4;50.06;244;4206.7
15-09-25;09:33;32.3;294.5;1.0;245.3;50.06;218;4206.7
15-09-25;09:36;32.4;294.7;1.1;243.4;50.06;253;4206.7
15-09-25;09:39;32.6;4.8;1.0;244.3;50.05;240;4206.7
15-09-25;09:42;32.6;295.0;0.9;244.3;50.06;221;4206.7
15-09-25;09:45;32.6;295.1;0.8;244.3;50.04;173;4206.8
15-09-25;09:48;32.5;286.0;0.6;243.4;50.07;144;4206.8
15-09-25;09:51;32.6;285.4;0.5;244.3;50.02;114;4206.8
15-09-25;09:54;32.5;285.7;0.5;243.4;50.06;104;4206.8
15-09-25;09:57;32.5;294.7;0.7;244.3;50.06;138;4206.8
15-09-25;10:00;32.6;295.8;0.7;244.3;50.02;177;4206.8
15-09-25;10:03;32.6;296.1;0.8;244.3;50.08;174;4206.8
15-09-25;10:06;32.7;294.4;0.7;243.4;50.05;167;4206.8
15-09-25;10:09;32.6;290.3;0.8;244.3;50.06;173;4206.8
15-09-25;10:12;33.0;290.4;0.8;244.3;50.05;185;4206.8
15-09-25;10:15;33.0;266.4;1.0;244.3;50.05;250;4206.8
15-09-25;10:18;33.0;283.7;0.6;244.3;50.05;120;4206.8
15-09-25;10:21;32.9;277.2;0.5;244.3;50.05;97;4206.8
15-09-25;10:24;32.7;279.4;0.5;243.4;50.06;98;4206.8
15-09-25;10:27;32.7;284.7;0.5;245.3;50.07;109;4206.9
15-09-25;10:30;32.7;284.1;0.5;244.3;50.02;104;4206.9
15-09-25;10:33;32.9;289.3;0.5;243.4;50.03;101;4206.9
15-09-25;10:36;32.9;265.2;0.9;243.4;50.03;204;4206.9
15-09-25;10:39;32.9;296.9;0.7;243.4;50.06;139;4206.9
15-09-25;10:42;33.0;293.8;0.6;244.3;50.07;138;4206.9
15-09-25;10:45;32.7;288.8;0.5;243.4;50.06;115;4206.9
15-09-25;10:48;32.9;284.3;0.5;243.4;50.03;109;4206.9
15-09-25;10:51;32.7;291.0;0.5;243.4;50.05;108;4206.9
15-09-25;10:54;33.0;297.2;0.7;243.4;50.07;150;4206.9
15-09-25;10:57;33.0;298.8;0.8;243.4;50.05;186;4206.9
15-09-25;11:00;33.0;278.7;0.7;243.4;50.06;154;4206.9
15-09-25;11:03;32.9;291.7;0.7;244.3;50.04;156;4206.9
15-09-25;11:06;33.0;293.9;0.7;244.3;50.04;151;4206.9
15-09-25;11:09;33.0;295.7;0.7;244.3;50.07;158;4207.0
15-09-25;11:12;32.9;289.8;0.7;243.4;50.06;130;4207.0
15-09-25;11:15;32.9;280.8;0.5;243.4;50.03;111;4207.0
15-09-25;11:18;33.0;291.3;0.6;243.4;50.05;130;4207.0
15-09-25;11:21;33.0;281.9;0.5;244.3;50.04;113;4207.0
15-09-25;11:24;32.9;282.2;0.5;244.3;50.04;95;4207.0
15-09-25;11:27;32.9;295.7;0.5;244.3;50.05;103;4207.0
15-09-25;11:30;33.1;286.9;0.6;243.4;50.03;125;4207.0
15-09-25;11:33;33.0;286.0;0.4;243.4;50.04;92;4207.0
15-09-25;11:36;33.0;278.0;0.4;243.4;50.05;79;4207.0
15-09-25;11:39;32.7;279.6;0.4;243.4;50.05;80;4207.0
15-09-25;11:42;33.0;290.6;0.5;243.4;50.04;117;4207.0
15-09-25;11:45;32.9;292.5;0.7;243.4;50.03;158;4207.0
15-09-25;11:48;32.9;289.3;0.6;243.4;50.05;137;4207.0
15-09-25;11:51;33.1;284.6;0.5;243.4;50.06;98;4207.0
15-09-25;11:54;32.9;292.0;0.5;243.4;50.06;110;4207.0
15-09-25;11:57;33.0;290.0;0.7;242.4;50.05;137;4207.0
15-09-25;12:00;32.9;284.6;0.6;243.4;50.01;136;4207.0
15-09-25;12:03;33.0;287.8;0.7;243.4;50.07;143;4207.1
15-09-25;12:06;33.0;283.0;0.5;243.4;50.04;105;4207.1
15-09-25;12:09;33.0;291.5;0.5;243.4;50.06;113;4207.1
15-09-25;12:12;33.0;288.4;0.6;243.4;50.05;134;4207.1
15-09-25;12:15;33.1;287.8;0.8;243.4;50.04;160;4207.1
15-09-25;12:18;33.0;293.1;0.8;243.4;50.07;183;4207.1
15-09-25;12:21;33.1;293.7;1.0;243.4;50.03;231;4207.1
15-09-25;12:24;33.3;293.8;1.1;242.4;50.07;259;4207.1
15-09-25;12:27;33.2;299.2;1.1;242.4;50.06;266;4207.1
15-09-25;12:30;33.3;293.9;1.1;242.4;50.04;260;4207.1
15-09-25;12:33;33.2;295.4;1.1;242.4;50.05;249;4207.1
15-09-25;12:36;33.3;296.1;1.1;243.4;50.06;237;4207.2
15-09-25;12:39;33.4;295.7;1.1;243.4;50.06;261;4207.2
15-09-25;12:42;33.7;299.4;0.9;243.4;50.05;228;4207.2
15-09-25;12:45;33.7;293.9;0.8;243.4;50.04;197;4207.2
15-09-25;12:48;33.4;293.5;0.7;243.4;50.05;170;4207.2
15-09-25;12:51;33.3;293.5;0.8;243.4;50.08;176;4207.2
15-09-25;12:54;33.4;289.3;0.6;242.4;50.06;151;4207.2
15-09-25;12:57;33.4;289.3;0.6;243.4;50.07;135;4207.2
15-09-25;13:00;33.3;284.0;0.5;242.4;50.05;119;4207.2
15-09-25;13:03;33.2;293.1;0.6;243.4;50.02;128;4207.2
15-09-25;13:06;33.4;291.0;0.6;242.4;50.05;127;4207.2
15-09-25;13:09;33.3;293.2;0.6;242.4;50.05;122;4207.3
15-09-25;13:12;33.3;283.7;0.5;243.4;50.05;120;4207.3
15-09-25;13:15;33.3;281.6;0.6;243.4;50.03;120;4207.3
15-09-25;13:18;33.3;296.3;0.7;242.4;50.05;150;4207.3
15-09-25;13:21;33.3;289.5;0.8;243.4;50.06;184;4207.3
15-09-25;13:24;33.4;295.8;0.9;243.4;50.07;214;4207.3
15-09-25;13:27;33.5;305.7;1.0;243.4;50.06;228;4207.3
15-09-25;13:30;33.3;296.4;1.2;243.4;50.03;294;4207.3
15-09-25;13:33;33.5;294.8;1.3;244.3;50.04;301;4207.3
15-09-25;13:36;33.3;297.0;1.1;244.3;50.04;249;4207.3
15-09-25;13:39;33.4;298.8;1.1;244.3;50.06;253;4207.4
15-09-25;13:42;33.4;295.6;1.1;244.3;50.07;258;4207.4
15-09-25;13:45;33.8;293.8;1.1;244.3;50.07;257;4207.4
15-09-25;13:48;33.7;301.3;1.5;244.3;50.07;348;4207.4
15-09-25;13:51;33.5;290.9;0.8;244.3;50.08;187;4207.4
15-09-25;13:54;33.7;296.3;0.8;244.3;50.07;168;4207.4
15-09-25;13:57;33.7;286.2;0.7;244.3;50.06;168;4207.4
15-09-25;14:00;33.4;300.5;0.9;245.3;50.03;205;4207.4
15-09-25;14:03;33.7;297.0;0.9;244.3;50.01;221;4207.4
15-09-25;14:06;33.5;292.8;0.9;246.3;50.03;201;4207.4
15-09-25;14:09;33.7;291.0;0.8;245.3;50.02;173;4207.5
15-09-25;14:12;33.7;291.0;0.7;244.3;50.05;150;4207.5
15-09-25;14:15;33.7;289.4;0.7;245.3;50.04;144;4207.5
15-09-25;14:18;33.5;293.9;0.7;244.3;50.05;147;4207.5
15-09-25;14:21;33.5;288.7;0.7;245.3;50.05;154;4207.5
15-09-25;14:24;33.5;296.4;0.7;245.3;50.06;143;4207.5
15-09-25;14:27;33.5;288.4;0.7;245.3;50.06;139;4207.5
15-09-25;14:30;33.3;290.6;0.6;245.3;50.06;125;4207.5
15-09-25;14:33;33.5;294.4;0.5;245.3;50.05;108;4207.5
15-09-25;14:36;33.5;287.2;0.4;244.3;50.05;94;4207.5
15-09-25;14:39;33.4;281.2;0.5;245.3;50.02;90;4207.5
15-09-25;14:42;33.2;277.0;0.4;245.3;50.06;84;4207.5
15-09-25;14:45;33.3;273.6;0.4;245.3;50.06;77;4207.5
15-09-25;14:48;33.3;280.5;0.4;245.3;50.06;66;4207.5
15-09-25;14:51;33.3;277.8;0.4;244.3;50.06;65;4207.5
15-09-25;14:54;33.2;278.4;0.4;246.3;50.07;70;4207.5
15-09-25;14:57;33.1;278.0;0.4;245.3;50.07;77;4207.5
15-09-25;15:00;33.1;282.5;0.4;244.3;50.04;79;4207.6
15-09-25;15:03;32.7;280.2;0.5;244.3;50.02;80;4207.6
15-09-25;15:06;33.1;275.9;0.4;245.3;50.09;73;4207.6
15-09-25;15:09;33.1;276.2;0.4;246.3;50.05;71;4207.6
15-09-25;15:12;33.0;289.3;0.4;246.3;50.05;75;4207.6
15-09-25;15:15;33.2;283.4;0.4;244.3;50.04;78;4207.6
15-09-25;15:18;32.9;284.9;0.4;244.3;50.06;82;4207.6
15-09-25;15:21;32.9;287.4;0.4;245.3;50.05;85;4207.6
15-09-25;15:24;32.9;273.6;0.4;245.3;50.03;84;4207.6
15-09-25;15:27;32.9;276.7;0.4;245.3;50.04;76;4207.6
15-09-25;15:30;33.0;275.2;0.3;245.3;50.06;62;4207.6
15-09-25;15:33;32.9;270.2;0.3;245.3;50.10;55;4207.6
15-09-25;15:36;32.9;275.5;0.3;245.3;50.05;51;4207.6
15-09-25;15:39;32.5;268.2;0.2;246.3;50.06;48;4207.6
15-09-25;15:42;32.5;265.7;0.2;246.3;50.05;43;4207.6
15-09-25;15:45;32.5;271.8;0.2;246.3;50.06;45;4207.6
15-09-25;15:48;32.6;270.8;0.2;245.3;50.05;46;4207.6
15-09-25;15:51;32.5;263.9;0.2;246.3;50.06;49;4207.6
15-09-25;15:54;32.4;268.3;0.2;246.3;50.06;47;4207.6
15-09-25;15:57;32.5;264.5;0.1;247.3;50.05;36;4207.6
15-09-25;16:00;32.4;265.4;0.1;246.3;50.01;30;4207.6
15-09-25;16:03;32.4;261.7;0.1;246.3;50.03;31;4207.6
15-09-25;16:06;32.5;267.6;0.1;247.3;50.05;25;4207.6
15-09-25;16:09;32.4;249.1;0.1;246.3;50.05;22;4207.6
15-09-25;16:12;32.2;260.1;0.1;246.3;50.02;20;4207.6
15-09-25;16:15;32.3;250.0;0.1;245.3;50.07;16;4207.6
15-09-25;16:18;32.4;252.9;0.1;245.3;50.05;18;4207.6
15-09-25;16:21;32.2;243.6;0.1;245.3;50.06;19;4207.6
15-09-25;16:24;32.0;256.2;0.1;244.3;50.06;21;4207.6
15-09-25;16:27;32.2;252.8;0.1;244.3;50.04;22;4207.6
15-09-25;16:30;32.0;256.7;0.1;245.3;50.03;22;4207.6
15-09-25;16:33;32.2;260.7;0.1;244.3;50.06;21;4207.6
15-09-25;16:36;31.9;257.0;0.1;244.3;50.06;17;4207.6
15-09-25;16:39;31.9;248.4;0.1;244.3;50.06;17;4207.6
15-09-25;16:42;32.0;250.7;0.1;244.3;50.04;14;4207.6
15-09-25;16:45;31.9;259.8;0.0;244.3;50.03;11;4207.6
15-09-25;16:48;32.0;246.0;0.0;245.3;50.04;8;4207.6
15-09-25;16:51;31.8;246.9;0.0;245.3;50.04;5;4207.6
15-09-25;16:54;31.8;241.8;0.0;245.3;50.06;4;4207.6
15-09-25;16:57;31.8;237.5;0.0;245.3;50.06;2;4207.6
15-09-25;17:00;31.7;226.9;0.0;245.3;50.07;0;4207.6
15-09-25;17:03;31.7;175.0;0.0;245.3;50.07;0;4207.6
15-09-25;17:06;31.6;107.8;0.0;245.3;50.07;0;4207.6
15-09-25;17:09;31.6;158.7;0.0;245.3;50.05;0;4207.6
15-09-25;17:12;31.5;226.6;0.0;247.3;50.04;0;4207.6
15-09-25;17:15;31.5;253.2;0.0;245.3;50.05;0;4207.6
15-09-25;17:18;31.4;248.5;0.0;245.3;50.05;0;4207.6
15-09-25;17:21;31.4;252.0;0.0;245.3;50.07;0;4207.6
15-09-25;17:24;31.2;245.5;0.0;245.3;50.06;0;4207.6
15-09-25;17:27;31.2;247.9;0.0;245.3;50.02;0;4207.6
15-09-25;17:30;31.1;236.4;0.0;245.3;50.08;0;4207.6
15-09-25;17:33;31.1;222.6;0.0;244.3;50.05;0;4207.6
15-09-25;17:36;31.0;195.7;0.0;245.3;50.04;0;4207.6
15-09-25;17:39;31.0;186.0;0.0;245.3;50.06;0;4207.6
15-09-25;17:42;31.0;179.4;0.0;245.3;50.04;0;4207.6
15-09-26;09:42;27.2;268.7;0.1;245.3;50.04;19;4207.6
15-09-26;09:45;27.9;263.3;0.1;245.3;50.01;16;4207.6
15-09-26;09:48;28.3;258.1;0.1;245.3;49.98;14;4207.6
15-09-26;09:51;27.9;260.3;0.1;246.3;50.00;14;4207.6
15-09-26;09:54;28.3;261.1;0.1;245.3;49.97;16;4207.6
15-09-26;09:57;28.6;264.4;0.1;246.3;50.01;20;4207.6
15-09-26;10:00;28.6;260.4;0.1;246.3;50.01;19;4207.6
15-09-26;10:03;29.0;270.8;0.1;246.3;50.00;18;4207.6
15-09-26;10:06;29.4;268.6;0.1;245.3;50.01;19;4207.6
15-09-26;10:09;29.0;264.4;0.1;246.3;50.03;22;4207.6
15-09-26;10:12;29.4;265.8;0.1;246.3;50.03;25;4207.6
15-09-26;10:15;30.1;270.7;0.1;245.3;50.05;23;4207.6
15-09-26;10:18;29.7;263.3;0.1;245.3;50.01;18;4207.6
15-09-26;10:21;30.1;272.6;0.1;245.3;50.09;19;4207.6
15-09-26;10:24;30.2;268.3;0.1;247.3;50.03;22;4207.6
15-09-26;10:27;30.1;260.8;0.1;246.3;50.04;26;4207.6
15-09-26;10:30;30.4;267.0;0.1;245.3;50.03;28;4207.6
15-09-26;10:33;30.3;265.2;0.1;246.3;50.01;27;4207.6
15-09-26;10:36;30.5;262.0;0.1;245.3;50.05;27;4207.6
15-09-26;10:39;30.4;262.3;0.1;245.3;50.06;27;4207.6
15-09-26;10:42;30.5;267.3;0.1;245.3;50.04;26;4207.6
15-09-26;10:45;30.7;268.9;0.1;245.3;50.03;26;4207.6
15-09-26;10:48;30.8;264.5;0.1;246.3;50.06;27;4207.7
15-09-26;10:51;30.7;258.3;0.1;245.3;50.05;28;4207.7
15-09-26;10:54;30.7;270.2;0.2;246.3;50.05;30;4207.7
15-09-26;10:57;30.7;267.7;0.1;245.3;50.06;31;4207.7
15-09-26;11:00;30.7;275.8;0.1;245.3;50.06;27;4207.7
15-09-26;11:03;30.8;263.0;0.1;245.3;50.03;19;4207.7
15-09-26;11:06;31.0;253.5;0.0;245.3;50.03;13;4207.7
15-09-26;11:09;30.8;250.9;0.1;245.3;50.07;19;4207.7
15-09-26;11:12;30.8;226.3;0.0;244.3;50.06;13;4207.7
15-09-26;11:15;30.9;246.2;0.0;245.3;50.04;13;4207.7
15-09-26;11:18;30.9;259.2;0.1;245.3;50.03;16;4207.7
15-09-26;11:21;30.9;246.8;0.1;245.3;50.04;16;4207.7
15-09-26;11:24;30.8;259.2;0.1;246.3;50.04;19;4207.7
15-09-26;11:27;31.0;272.9;0.1;244.3;50.03;19;4207.7
15-09-26;11:30;31.0;257.8;0.1;243.4;50.00;21;4207.7
15-09-26;11:33;31.0;266.8;0.2;244.3;50.02;32;4207.7
15-09-26;11:36;31.0;251.9;0.1;244.3;50.04;20;4207.7
15-09-26;11:39;31.0;258.9;0.1;244.3;50.04;27;4207.7
15-09-26;11:42;31.0;258.1;0.1;245.3;50.03;25;4207.7
15-09-26;11:45;31.1;262.5;0.1;244.3;50.03;23;4207.7
15-09-26;11:48;31.2;269.5;0.2;244.3;50.03;35;4207.7
15-09-26;11:51;31.5;270.1;0.1;245.3;50.05;25;4207.7
15-09-26;11:54;31.1;258.1;0.1;38.6;50.04;21;4207.7
15-09-26;11:57;31.1;260.5;0.1;244.3;50.02;30;4207.7
15-09-26;12:00;31.1;270.4;0.1;244.3;50.00;32;4207.7
15-09-26;12:03;31.1;260.8;0.2;244.3;50.01;32;4207.7
15-09-26;12:06;31.2;277.7;0.2;243.4;50.03;40;4207.7
15-09-26;12:09;31.4;275.6;0.2;244.3;49.97;41;4207.7
15-09-26;12:12;31.4;267.0;0.3;245.3;50.03;52;4207.7
15-09-26;12:15;31.1;266.6;0.3;244.3;50.01;50;4207.7
15-09-26;12:18;31.1;275.3;0.3;244.3;50.04;60;4207.7
15-09-26;12:21;31.4;288.1;0.3;244.3;50.04;51;4207.7
15-09-26;12:24;31.5;279.6;0.4;243.4;49.99;52;4207.7
15-09-26;12:27;31.7;286.3;0.3;244.3;50.01;55;4207.7
15-09-26;12:30;31.6;283.0;0.2;244.3;49.99;45;4207.7
15-09-26;12:33;31.5;271.7;0.3;244.3;50.03;47;4207.7
15-09-26;12:36;31.4;267.3;0.3;244.3;50.01;54;4207.7
15-09-26;12:39;31.5;279.3;0.2;244.3;50.02;40;4207.7
15-09-26;12:42;31.6;267.9;0.2;243.4;50.03;38;4207.7
15-09-26;12:45;31.5;267.7;0.1;245.3;50.05;29;4207.7
15-09-26;12:48;31.5;263.0;0.1;244.3;50.05;31;4207.7
15-09-26;12:51;31.6;262.9;0.1;244.3;50.05;22;4207.7
15-09-26;12:54;31.5;263.5;0.1;245.3;50.02;30;4207.7
15-09-26;12:57;31.5;256.3;0.1;246.3;50.06;28;4207.7
15-09-26;13:00;31.5;277.7;0.1;246.3;50.01;29;4207.7
15-09-26;13:03;31.6;264.2;0.1;245.3;50.01;25;4207.7
15-09-26;13:06;31.6;269.0;0.1;244.3;50.05;26;4207.7
15-09-26;13:09;31.6;254.1;0.1;244.3;50.02;24;4207.7
15-09-26;13:12;31.6;263.8;0.2;245.3;50.05;32;4207.7
15-09-26;13:15;31.6;257.8;0.1;245.3;50.01;34;4207.7
15-09-26;13:18;31.7;269.3;0.2;244.3;50.09;31;4207.7
15-09-26;13:21;31.6;275.3;0.2;245.3;50.03;46;4207.7
15-09-26;13:24;31.6;259.1;0.2;244.3;50.04;38;4207.7
15-09-26;13:27;31.6;258.9;0.1;244.3;50.06;18;4207.7
15-09-26;13:30;31.4;253.4;0.1;245.3;50.04;20;4207.7
15-09-26;13:33;31.7;266.7;0.1;245.3;50.06;15;4207.7
15-09-26;13:36;31.5;249.7;0.1;244.3;50.08;13;4207.7
15-09-26;13:39;31.6;254.7;0.1;245.3;50.06;13;4207.7
15-09-26;13:42;31.6;270.7;0.1;245.3;50.06;24;4207.7
15-09-26;13:45;31.7;242.2;0.1;246.3;50.02;22;4207.7
15-09-26;13:48;31.5;260.0;0.1;246.3;50.04;18;4207.7
15-09-26;13:51;31.6;256.2;0.1;247.3;50.06;15;4207.7
15-09-26;13:54;31.5;239.0;0.1;245.3;50.04;18;4207.7
15-09-26;13:57;31.5;271.4;0.1;246.3;50.02;25;4207.7
15-09-26;14:00;31.5;253.5;0.1;246.3;50.03;21;4207.7
15-09-26;14:03;31.4;241.2;0.1;246.3;50.03;25;4207.7
15-09-26;14:06;31.6;271.2;0.1;247.3;50.04;29;4207.7
15-09-26;14:09;31.6;262.9;0.1;247.3;50.04;31;4207.7
15-09-26;14:12;31.6;269.6;0.1;247.3;50.04;16;4207.7
15-09-26;14:15;31.5;259.7;0.1;247.3;50.04;18;4207.7
15-09-26;14:18;31.4;256.4;0.1;247.3;50.04;21;4207.7
15-09-26;14:21;31.5;272.3;0.1;246.3;50.03;17;4207.7
15-09-26;14:24;31.5;249.6;0.1;245.3;50.05;25;4207.8
15-09-26;14:27;31.4;263.0;0.1;246.3;50.05;24;4207.8
15-09-26;14:30;31.5;261.7;0.0;248.2;50.06;11;4207.8
15-09-26;14:33;31.5;242.2;0.0;247.3;50.03;8;4207.8
15-09-26;14:36;31.5;254.5;0.1;247.3;50.03;14;4207.8
15-09-26;14:39;31.2;255.9;0.1;246.3;50.04;18;4207.8
15-09-26;14:42;31.5;268.9;0.1;246.3;50.04;23;4207.8
15-09-26;14:45;31.5;258.8;0.1;246.3;50.04;15;4207.8
15-09-26;14:48;31.5;263.2;0.1;246.3;50.06;19;4207.8
15-09-26;14:51;31.4;245.8;0.1;246.3;50.06;15;4207.8
15-09-26;14:54;31.4;270.1;0.1;246.3;50.05;20;4207.8
15-09-26;14:57;31.4;257.5;0.1;246.3;50.00;13;4207.8
15-09-26;15:00;31.5;257.3;0.1;247.3;50.05;13;4207.8
15-09-26;15:03;31.2;254.8;0.1;247.3;50.01;17;4207.8
15-09-26;15:06;31.4;260.5;0.1;246.3;50.03;18;4207.8
15-09-26;15:09;31.4;253.2;0.1;247.3;50.03;17;4207.8
15-09-26;15:12;31.5;267.6;0.1;246.3;50.01;20;4207.8
15-09-26;15:15;31.4;263.5;0.1;246.3;50.03;19;4207.8
15-09-26;15:18;31.2;261.0;0.1;247.3;50.05;16;4207.8
15-09-26;15:21;31.4;265.5;0.0;246.3;50.03;16;4207.8
15-09-26;15:24;31.1;260.7;0.1;246.3;50.06;14;4207.8
15-09-26;15:27;31.5;253.7;0.0;247.3;50.04;10;4207.8
15-09-26;15:30;31.2;226.7;0.0;246.3;50.04;0;4207.8
15-09-26;15:33;31.1;205.2;0.0;247.3;50.03;7;4207.8
15-09-26;15:36;31.2;227.9;0.0;246.3;50.02;11;4207.8
15-09-26;15:39;31.1;244.0;0.0;246.3;50.04;6;4207.8
15-09-26;15:42;31.2;248.1;0.0;246.3;50.04;5;4207.8
15-09-26;15:45;31.4;254.0;0.0;247.3;50.02;6;4207.8
15-09-26;15:48;31.0;251.3;0.0;247.3;50.02;4;4207.8
15-09-26;15:51;31.0;249.7;0.0;246.3;50.04;4;4207.8
15-09-26;15:54;31.1;252.8;0.0;247.3;50.03;4;4207.8
15-09-26;15:57;31.0;248.1;0.0;247.3;50.01;2;4207.8
15-09-26;16:00;31.0;226.0;0.0;247.3;50.04;2;4207.8
15-09-26;16:03;31.0;232.0;0.0;247.3;50.03;0;4207.8
15-09-26;16:06;31.0;240.6;0.0;246.3;50.02;0;4207.8
15-09-26;16:09;30.9;233.7;0.0;247.3;50.02;0;4207.8
15-09-26;16:12;30.9;196.5;0.0;247.3;50.04;0;4207.8
15-09-26;16:15;30.9;162.8;0.0;247.3;50.02;0;4207.8
15-09-26;16:18;30.8;104.0;0.0;247.3;50.05;0;4207.8
15-09-26;16:21;30.8;173.8;0.0;246.3;50.04;0;4207.8
15-09-26;16:24;30.7;215.6;0.0;246.3;50.05;0;4207.8
15-09-26;16:27;30.7;281.8;0.0;246.3;50.01;0;4207.8
15-09-26;16:30;30.7;288.4;0.0;246.3;50.02;0;4207.8
15-09-26;16:33;30.5;283.7;0.0;246.3;50.03;0;4207.8
15-09-26;16:36;30.5;291.2;0.0;246.3;50.03;0;4207.8
15-09-26;16:39;30.5;291.6;0.0;245.3;50.01;0;4207.8
15-09-26;16:42;30.4;279.3;0.0;246.3;50.03;0;4207.8
15-09-26;16:45;30.4;274.3;0.0;247.3;50.04;0;4207.8
15-09-26;16:48;30.4;281.8;0.0;246.3;50.04;0;4207.8
15-09-26;16:51;30.4;280.8;0.0;247.3;50.04;0;4207.8
15-09-26;16:54;30.3;285.2;0.0;246.3;50.05;0;4207.8
15-09-26;16:57;30.3;284.0;0.0;246.3;50.03;0;4207.8
15-09-26;17:00;30.3;277.4;0.0;247.3;50.05;0;4207.8
15-09-27;07:24;25.3;260.7;0.1;244.3;50.04;19;4207.8
15-09-27;07:27;25.7;246.5;0.1;245.3;50.03;23;4207.8
15-09-27;07:30;25.7;266.4;0.1;244.3;50.02;29;4207.8
15-09-27;07:33;26.4;285.7;0.2;245.3;50.04;37;4207.8
15-09-27;07:36;26.4;280.6;0.2;246.3;50.02;37;4207.8
15-09-27;07:39;27.2;283.5;0.2;245.3;50.02;36;4207.8
15-09-27;07:42;27.2;270.2;0.2;245.3;49.97;34;4207.8
15-09-27;07:45;27.5;279.0;0.2;246.3;50.05;44;4207.8
15-09-27;07:48;28.3;261.3;0.2;245.3;50.01;37;4207.8
15-09-27;07:51;27.5;286.3;0.3;245.3;50.03;53;4207.8
15-09-27;07:54;27.9;290.1;0.2;245.3;50.02;49;4207.8
15-09-27;07:57;28.6;282.5;0.3;246.3;50.02;60;4207.8
15-09-27;08:00;29.0;272.6;0.2;245.3;50.03;46;4207.8
15-09-27;08:03;28.6;272.4;0.2;245.3;50.03;36;4207.8
15-09-27;08:06;29.4;291.6;0.2;245.3;50.02;38;4207.8
15-09-27;08:09;29.4;272.0;0.2;244.3;50.03;35;4207.8
15-09-27;08:12;29.7;270.8;0.2;243.4;50.02;37;4207.8
15-09-27;08:15;29.7;282.1;0.2;244.3;50.02;47;4207.8
15-09-27;08:18;30.1;282.8;0.2;244.3;50.03;37;4207.8
15-09-27;08:21;30.2;280.2;0.3;244.3;50.01;55;4207.8
15-09-27;08:24;30.3;275.8;0.2;244.3;50.02;43;4207.8
15-09-27;08:27;30.4;270.4;0.2;244.3;50.01;34;4207.8
15-09-27;08:30;30.3;282.4;0.3;243.4;50.03;58;4207.8
15-09-27;08:33;30.5;278.4;0.3;242.4;50.02;51;4207.8
15-09-27;08:36;30.3;283.1;0.3;244.3;49.99;46;4207.8
15-09-27;08:39;30.5;280.2;0.4;244.3;50.02;70;4207.8
15-09-27;08:42;30.5;279.4;0.3;244.3;50.02;54;4207.8
15-09-27;08:45;30.8;291.6;0.4;245.3;50.06;75;4207.8
15-09-27;08:48;31.1;292.3;0.4;244.3;50.02;90;4207.8
15-09-27;08:51;30.9;302.0;0.6;244.3;50.02;128;4207.8
15-09-27;08:54;31.2;306.1;0.7;245.3;50.00;151;4207.8
15-09-27;08:57;31.1;294.4;0.6;244.3;50.01;120;4207.9
15-09-27;09:00;31.1;307.0;0.6;245.3;50.00;145;4207.9
15-09-27;09:03;31.4;318.1;0.8;245.3;50.02;198;4207.9
15-09-27;09:06;31.5;302.6;0.9;245.3;50.00;210;4207.9
15-09-27;09:09;31.5;304.5;0.8;245.3;50.00;193;4207.9
15-09-27;09:12;31.7;308.0;1.0;246.3;50.06;209;4207.9
15-09-27;09:15;31.5;294.5;0.6;245.3;50.00;125;4207.9
15-09-27;09:18;31.6;300.8;0.6;245.3;50.02;139;4207.9
15-09-27;09:21;31.7;295.3;0.7;244.3;50.02;151;4207.9
15-09-27;09:24;32.0;303.8;0.8;245.3;50.01;180;4207.9
15-09-27;09:27;31.8;292.6;0.7;245.3;50.02;154;4207.9
15-09-27;09:30;32.0;311.5;0.9;246.3;50.01;203;4207.9
15-09-27;09:33;32.3;271.1;1.5;245.3;50.02;345;4208.0
15-09-27;09:36;32.4;295.0;0.9;245.3;50.04;225;4208.0
15-09-27;09:39;32.3;295.1;0.6;245.3;50.02;129;4208.0
15-09-27;09:42;32.3;296.0;0.7;245.3;50.04;169;4208.0
15-09-27;09:45;32.2;292.9;0.6;246.3;50.02;131;4208.0
15-09-27;09:48;32.3;292.5;0.6;245.3;50.03;129;4208.0
15-09-27;09:51;32.3;292.3;0.5;245.3;50.03;121;4208.0
15-09-27;09:54;32.2;273.3;0.2;245.3;50.05;45;4208.0
15-09-27;09:57;32.2;289.5;0.5;245.3;50.05;117;4208.0
15-09-27;10:00;32.0;296.4;0.5;244.3;50.04;95;4208.0
15-09-27;10:03;32.3;288.7;0.5;243.4;50.02;89;4208.0
15-09-27;10:06;32.0;269.9;0.3;244.3;50.03;74;4208.0
15-09-27;10:09;32.4;296.9;0.8;245.3;50.04;204;4208.0
15-09-27;10:12;32.5;310.5;1.6;245.3;50.04;399;4208.1
15-09-27;10:15;32.6;307.7;0.9;245.3;50.05;222;4208.1
15-09-27;10:18;32.7;307.1;0.8;244.3;50.04;189;4208.1
15-09-27;10:21;32.4;303.8;0.7;245.3;50.07;164;4208.1
15-09-27;10:24;32.4;293.4;0.5;243.4;50.03;88;4208.1
15-09-27;10:27;32.5;302.6;0.6;244.3;50.02;146;4208.1
15-09-27;10:30;32.5;292.6;0.6;245.3;50.05;113;4208.1
15-09-27;10:33;32.5;292.8;0.5;244.3;50.04;128;4208.1
15-09-27;10:36;32.7;305.4;0.8;245.3;50.03;217;4208.1
15-09-27;10:39;32.6;277.8;1.2;246.3;50.06;288;4208.1
15-09-27;10:42;33.1;293.5;1.1;245.3;50.04;237;4208.2
15-09-27;10:45;33.0;296.9;1.0;245.3;50.02;218;4208.2
15-09-27;10:48;32.9;297.8;0.8;245.3;50.02;192;4208.2
15-09-27;10:51;32.9;295.8;0.0;244.3;50.03;149;4208.2
15-09-27;10:54;33.0;279.7;1.4;244.3;50.01;332;4208.2
15-09-27;10:57;33.3;297.2;5.1;249.2;50.07;1381;4208.2
15-09-27;11:00;34.0;263.0;2.8;246.3;50.05;495;4208.3
15-09-27;11:03;34.4;267.7;1.9;245.3;50.02;448;4208.3
15-09-27;11:06;34.7;305.4;2.4;245.3;50.05;581;4208.4
15-09-27;11:09;33.9;289.7;0.8;244.3;50.02;202;4208.4
15-09-27;11:12;34.0;299.2;0.9;245.3;50.02;206;4208.4
15-09-27;11:15;34.1;303.2;1.1;245.3;49.93;244;4208.4
15-09-27;11:18;33.9;249.9;4.5;245.3;50.01;1151;4208.4
15-09-27;11:21;34.8;284.7;5.1;247.3;50.03;1287;4208.5
15-09-27;11:24;35.4;268.9;2.7;246.3;50.02;749;4208.5
15-09-27;11:27;35.5;271.7;2.1;246.3;50.02;524;4208.6
15-09-27;11:30;35.0;293.8;1.2;244.3;50.03;284;4208.6
15-09-27;11:33;35.4;260.8;2.3;245.3;50.06;588;4208.6
15-09-27;11:36;36.0;273.4;5.1;246.3;49.95;1165;4208.7
15-09-27;11:39;36.8;264.6;5.1;247.3;50.03;1171;4208.7
15-09-27;11:42;36.8;266.3;5.3;247.3;50.05;1293;4208.8
15-09-27;11:45;37.2;264.1;3.3;246.3;50.01;825;4208.8
15-09-27;11:48;37.2;270.9;1.6;245.3;50.02;377;4208.9
15-09-27;11:51;36.7;262.9;1.3;245.3;50.03;293;4208.9
15-09-27;11:54;36.1;249.9;4.3;246.3;50.03;919;4208.9
15-09-27;11:57;37.2;265.1;1.4;244.3;50.04;338;4209.0
15-09-27;12:00;36.5;255.4;1.1;245.3;50.01;269;4209.0
15-09-27;12:03;36.4;287.1;1.1;245.3;50.08;275;4209.0
15-09-27;12:06;37.0;276.7;5.5;247.3;50.02;1342;4209.1
15-09-27;12:09;38.3;268.7;5.6;246.3;50.08;1380;4209.1
15-09-27;12:12;38.5;262.0;5.6;247.3;50.03;1376;4209.2
15-09-27;12:15;38.7;256.4;4.7;248.2;50.00;1188;4209.3
15-09-27;12:18;37.6;266.4;0.4;244.3;50.02;75;4209.3
15-09-27;12:21;37.0;267.7;0.5;244.3;50.04;115;4209.3
15-09-27;12:24;37.4;274.9;5.1;247.3;50.02;1266;4209.3
15-09-27;12:27;38.4;269.0;5.3;247.3;50.00;1271;4209.4
15-09-27;12:30;38.4;260.7;4.3;245.3;49.96;1016;4209.4
15-09-27;12:33;38.3;268.3;3.2;245.3;50.01;776;4209.5
15-09-27;12:36;38.2;288.7;4.4;246.3;50.04;1145;4209.5
15-09-27;12:39;38.4;254.4;4.9;247.3;50.04;1225;4209.6
15-09-27;12:42;38.9;284.7;5.7;247.3;50.03;1400;4209.6
15-09-27;12:45;39.3;262.0;5.4;247.3;50.05;1345;4209.7
15-09-27;12:48;39.5;255.4;2.0;245.3;50.07;499;4209.8
15-09-27;12:51;38.5;269.5;1.0;245.3;50.06;258;4209.8
15-09-27;12:54;37.9;276.7;2.4;245.3;50.07;584;4209.8
15-09-27;12:57;38.0;280.3;1.1;244.3;50.02;252;4209.8
15-09-27;13:00;37.6;280.3;0.9;244.3;50.01;217;4209.8
15-09-27;13:03;38.2;263.2;4.8;247.3;50.01;1188;4209.9
15-09-27;13:06;38.4;258.2;3.3;246.3;49.98;798;4209.9
15-09-27;13:09;38.7;276.4;4.9;246.3;50.04;1220;4210.0
15-09-27;13:12;37.8;272.7;0.7;245.3;50.04;163;4210.0
15-09-27;13:15;37.2;269.5;0.9;244.3;50.05;209;4210.0
15-09-27;13:18;36.9;288.7;0.9;243.4;50.07;203;4210.0
15-09-27;13:21;36.7;294.2;0.7;245.3;50.08;159;4210.0
15-09-27;13:24;36.2;291.2;0.9;244.3;50.08;191;4210.1
15-09-27;13:27;36.1;297.0;1.0;243.4;50.09;232;4210.1
15-09-27;13:30;36.9;279.9;6.0;247.3;50.10;1465;4210.1
15-09-27;13:33;37.8;273.4;5.8;247.3;50.05;1420;4210.2
15-09-27;13:36;38.3;256.7;5.0;248.2;50.08;1248;4210.2
15-09-27;13:39;37.8;266.3;4.6;247.3;50.06;1128;4210.3
15-09-27;13:42;38.2;259.4;4.4;247.3;50.05;1135;4210.3
15-09-27;13:45;38.4;266.8;3.4;246.3;50.06;861;4210.4
15-09-27;13:48;38.3;265.2;4.1;246.3;50.09;1023;4210.4
15-09-27;13:51;37.9;248.4;2.3;246.3;50.10;548;4210.4
15-09-27;13:54;38.4;277.2;5.1;248.2;50.08;1249;4210.5
15-09-27;13:57;38.4;290.0;3.3;247.3;50.09;804;4210.5
15-09-27;14:00;38.7;261.0;4.9;246.3;50.05;1220;4210.6
15-09-27;14:03;38.5;271.7;3.2;246.3;50.02;780;4210.6
15-09-27;14:06;38.5;263.6;4.2;247.3;50.02;1030;4210.7
15-09-27;14:09;39.0;261.6;4.9;248.2;50.04;1204;4210.7
15-09-27;14:12;39.3;262.9;4.7;247.3;50.04;1175;4210.8
15-09-27;14:15;39.5;259.1;4.7;247.3;50.05;1159;4210.9
15-09-27;14:18;39.4;259.1;4.6;247.3;50.05;1145;4210.9
15-09-27;14:21;39.7;262.7;4.5;246.3;50.03;1116;4211.0
15-09-27;14:24;40.0;260.0;4.6;247.3;50.03;1138;4211.0
15-09-27;14:27;39.8;264.1;4.6;247.3;50.05;1145;4211.1
15-09-27;14:30;39.9;263.2;4.7;247.3;50.05;1148;4211.1
15-09-27;14:33;40.4;258.1;4.5;247.3;50.04;1119;4211.2
15-09-27;14:36;40.2;257.5;4.7;247.3;50.04;1141;4211.3
15-09-27;14:39;40.2;263.5;4.7;247.3;50.04;1137;4211.3
15-09-27;14:42;40.2;256.3;4.7;247.3;50.06;1138;4211.4
15-09-27;14:45;40.2;256.7;4.4;247.3;50.04;1097;4211.4
15-09-27;14:48;39.9;270.2;2.8;247.3;50.02;797;4211.5
15-09-27;14:51;39.2;228.6;4.1;248.2;50.03;1018;4211.5
15-09-27;14:54;38.6;278.1;1.0;245.3;50.05;220;4211.5
15-09-27;14:57;38.0;268.3;0.6;245.3;50.00;132;4211.5
15-09-27;15:00;38.0;284.4;4.6;248.2;50.02;1146;4211.5
15-09-27;15:03;37.5;267.0;0.6;245.3;50.02;147;4211.5
15-09-27;15:06;37.6;274.2;0.5;245.3;50.02;108;4211.6
15-09-27;15:09;36.9;267.9;0.5;245.3;50.04;96;4211.6
15-09-27;15:12;36.4;269.9;0.4;245.3;50.04;82;4211.6
15-09-27;15:15;36.7;285.4;4.6;247.3;50.00;1128;4211.6
15-09-27;15:18;37.7;279.3;4.4;247.3;50.04;1056;4211.6
15-09-27;15:21;37.9;277.4;4.2;247.3;50.04;1033;4211.7
15-09-27;15:24;38.0;276.2;4.0;247.3;50.04;993;4211.7
15-09-27;15:27;38.0;272.1;4.0;248.2;50.05;992;4211.8
15-09-27;15:30;38.4;268.2;4.0;248.2;50.04;964;4211.8
15-09-27;15:33;38.3;267.7;3.9;248.2;50.03;964;4211.9
15-09-27;15:36;38.3;4.8;3.8;247.3;50.02;954;4211.9
15-09-27;15:39;38.5;274.3;4.0;247.3;50.04;960;4212.0
15-09-27;15:42;38.5;270.7;3.9;247.3;50.01;948;4212.0
15-09-27;15:45;38.3;270.9;3.7;247.3;50.05;923;4212.1
15-09-27;15:48;38.6;272.4;3.6;247.3;50.02;901;4212.1
15-09-27;15:51;38.7;271.8;3.5;247.3;50.02;876;4212.2
15-09-27;15:54;38.4;269.3;3.5;247.3;50.02;863;4212.2
15-09-27;15:57;38.4;270.2;3.4;246.3;50.04;848;4212.2
15-09-27;16:00;38.5;272.9;3.4;248.2;50.06;830;4212.3
15-09-27;16:03;38.6;269.2;3.3;247.3;50.06;815;4212.3
15-09-27;16:06;38.5;275.0;3.2;247.3;50.07;787;4212.4
15-09-27;16:09;38.3;276.8;3.2;246.3;50.06;785;4212.4
15-09-27;16:12;38.3;270.8;3.1;246.3;50.05;766;4212.4
15-09-27;16:15;38.3;270.9;3.1;247.3;50.06;759;4212.5
15-09-27;16:18;38.2;271.5;3.0;246.3;50.02;753;4212.5
15-09-27;16:21;38.2;270.8;3.0;247.3;50.03;752;4212.6
15-09-27;16:24;38.0;275.5;2.9;246.3;50.02;715;4212.6
15-09-27;16:27;38.3;278.3;2.9;246.3;50.08;690;4212.6
15-09-27;16:30;37.9;270.1;2.8;247.3;50.04;672;4212.7
15-09-27;16:33;38.2;275.2;2.7;246.3;50.07;651;4212.7
15-09-27;16:36;37.8;275.3;2.6;246.3;50.05;632;4212.7
15-09-27;16:39;37.7;278.0;2.4;246.3;50.03;613;4212.8
15-09-27;16:42;37.6;275.9;2.5;246.3;50.02;603;4212.8
15-09-27;16:45;37.6;273.0;2.4;246.3;50.03;585;4212.8
15-09-27;16:48;37.4;277.1;2.4;247.3;49.99;569;4212.8
15-09-27;16:51;37.2;279.0;2.3;246.3;50.05;551;4212.9
15-09-27;16:54;37.1;278.9;2.1;246.3;50.01;529;4212.9
15-09-27;16:57;37.0;278.6;2.1;246.3;50.00;509;4212.9
15-09-27;17:00;36.7;252.9;0.2;245.3;50.06;35;4212.9
15-09-27;17:03;36.4;242.7;1.8;246.3;50.03;428;4213.0
15-09-27;17:06;36.3;238.1;0.7;245.3;50.09;166;4213.0
15-09-27;17:09;36.0;253.4;1.6;245.3;50.03;395;4213.0
15-09-27;17:12;36.2;281.6;1.7;246.3;50.01;414;4213.0
15-09-27;17:15;36.1;282.2;1.8;245.3;50.00;396;4213.0
15-09-27;17:18;36.1;287.1;1.6;246.3;50.02;389;4213.0
15-09-27;17:21;36.1;287.5;1.5;245.3;50.01;373;4213.1
15-09-27;17:24;36.2;282.2;1.5;244.3;49.97;349;4213.1
15-09-27;17:27;35.7;284.7;1.1;245.3;50.02;280;4213.1
15-09-27;17:30;35.7;282.7;1.2;245.3;50.08;281;4213.1
15-09-27;17:33;35.7;278.9;0.8;245.3;50.02;194;4213.1
15-09-27;17:36;35.2;291.5;0.5;245.3;50.06;107;4213.1
15-09-27;17:39;34.9;276.5;0.1;244.3;50.08;24;4213.1
15-09-27;17:42;34.5;262.6;0.1;244.3;50.02;20;4213.1
15-09-27;17:45;34.6;285.9;0.7;244.3;50.03;141;4213.1
15-09-27;17:48;34.6;278.7;0.6;245.3;50.03;124;4213.1
15-09-27;17:51;34.4;241.9;0.4;245.3;49.98;54;4213.1
15-09-27;17:54;34.1;261.7;0.0;245.3;50.00;9;4213.1
15-09-27;17:57;34.0;258.6;0.0;244.3;50.02;4;4213.1
15-09-27;18:00;33.8;253.7;0.0;245.3;50.09;3;4213.1
15-09-27;18:03;33.7;264.2;0.1;243.4;50.04;29;4213.1
15-09-27;18:06;33.5;243.8;0.0;244.3;50.05;7;4213.1
15-09-27;18:09;33.3;249.4;0.0;244.3;50.06;2;4213.1
15-09-27;18:12;33.1;183.2;0.0;244.3;50.04;0;4213.1
15-09-27;18:15;33.0;253.5;0.0;244.3;50.04;0;4213.1
15-09-27;18:18;32.7;226.6;0.0;244.3;50.03;0;4213.1
15-09-27;18:21;32.6;185.4;0.0;244.3;50.00;0;4213.1
15-09-27;18:24;32.5;156.7;0.0;243.4;50.01;0;4213.1
15-09-27;18:27;32.4;133.5;0.0;243.4;50.01;0;4213.1
15-09-27;18:30;32.3;108.1;0.0;243.4;50.05;0;4213.1
15-09-28;07:12;23.9;273.6;0.1;246.3;50.00;17;4213.1
15-09-28;07:15;25.0;276.8;0.1;245.3;50.02;20;4213.1
15-09-28;07:18;25.0;278.0;0.1;245.3;50.03;23;4213.2
15-09-28;07:21;25.3;281.1;0.2;244.3;49.99;26;4213.2
15-09-28;07:24;25.7;287.5;0.1;244.3;50.04;30;4213.2
15-09-28;07:27;26.1;290.4;0.1;245.3;50.05;32;4213.2
15-09-28;07:30;26.4;287.8;0.2;245.3;50.02;36;4213.2
15-09-28;07:33;26.8;293.4;0.2;245.3;50.03;40;4213.2
15-09-28;07:36;27.2;286.5;0.2;246.3;50.03;41;4213.2
15-09-28;07:39;27.2;293.7;0.3;245.3;50.02;52;4213.2
15-09-28;07:42;27.2;299.4;0.4;245.3;50.03;70;4213.2
15-09-28;07:45;27.9;306.7;0.4;246.3;50.02;87;4213.2
15-09-28;07:48;28.3;308.9;0.5;246.3;50.02;107;4213.2
15-09-28;07:51;29.4;304.6;0.5;245.3;50.02;127;4213.2
15-09-28;07:54;29.0;306.8;0.7;246.3;50.02;146;4213.2
15-09-28;07:57;30.1;299.8;0.7;244.3;50.03;168;4213.2
15-09-28;08:00;30.1;303.2;0.8;244.3;50.02;184;4213.2
15-09-28;08:03;30.2;296.0;0.9;244.3;50.07;206;4213.2
15-09-28;08:06;30.5;291.9;0.9;244.3;50.05;222;4213.2
15-09-28;08:09;30.8;299.2;1.0;244.3;50.04;241;4213.2
15-09-28;08:12;30.5;296.0;1.1;244.3;50.06;260;4213.2
15-09-28;08:15;30.8;295.8;1.2;244.3;50.02;277;4213.3
15-09-28;08:18;31.2;296.3;1.3;244.3;50.04;296;4213.3
15-09-28;08:21;31.2;299.4;1.4;245.3;50.03;313;4213.3
15-09-28;08:24;31.2;295.7;1.4;245.3;50.06;331;4213.3
15-09-28;08:27;31.5;295.4;1.4;244.3;50.06;346;4213.3
15-09-28;08:30;31.8;293.2;1.5;244.3;50.02;369;4213.3
15-09-28;08:33;31.9;294.8;1.7;244.3;50.07;387;4213.4
15-09-28;08:36;31.9;296.9;1.7;244.3;50.05;404;4213.4
15-09-28;08:39;32.2;289.1;1.7;244.3;50.05;421;4213.4
15-09-28;08:42;32.3;291.5;1.8;245.3;50.04;438;4213.4
15-09-28;08:45;32.4;293.9;1.8;245.3;50.02;454;4213.4
15-09-28;08:48;32.6;295.7;2.0;244.3;50.05;471;4213.5
15-09-28;08:51;32.7;290.9;2.0;245.3;50.03;491;4213.5
15-09-28;08:54;32.9;293.7;2.1;245.3;50.05;508;4213.5
15-09-28;08:57;32.9;295.3;2.2;244.3;50.04;527;4213.5
15-09-28;09:00;33.0;292.6;2.2;244.3;50.04;540;4213.6
15-09-28;09:03;33.1;288.7;2.3;244.3;50.03;558;4213.6
15-09-28;09:06;33.5;287.2;2.4;244.3;50.04;578;4213.6
15-09-28;09:09;33.5;290.3;2.4;244.3;50.03;591;4213.7
15-09-28;09:12;33.5;285.6;2.5;244.3;50.05;609;4213.7
15-09-28;09:15;33.4;287.2;2.6;244.3;50.00;622;4213.7
15-09-28;09:18;33.8;284.6;2.7;244.3;49.99;637;4213.7
15-09-28;09:21;33.9;283.7;2.7;244.3;50.03;651;4213.8
15-09-28;09:24;34.1;286.8;2.7;244.3;50.05;666;4213.8
15-09-28;09:27;34.2;278.7;2.8;247.3;50.04;681;4213.8
15-09-28;09:30;34.4;279.9;2.9;247.3;50.05;697;4213.9
15-09-28;09:33;34.8;279.6;2.9;246.3;50.05;712;4213.9
15-09-28;09:36;34.6;278.9;3.0;247.3;50.05;727;4213.9
15-09-28;09:39;35.0;286.6;3.0;247.3;50.02;737;4214.0
15-09-28;09:42;35.0;275.9;3.1;247.3;50.04;754;4214.0
15-09-28;09:45;35.0;271.8;3.1;248.2;50.06;765;4214.1
15-09-28;09:48;35.3;280.5;3.2;248.2;50.04;787;4214.1
15-09-28;09:51;35.4;275.2;3.2;248.2;50.04;797;4214.1
15-09-28;09:54;35.6;278.7;3.3;248.2;50.03;808;4214.2
15-09-28;09:57;35.7;275.0;3.3;248.2;50.02;816;4214.2
15-09-28;10:00;36.0;274.0;3.4;248.2;50.01;832;4214.3
15-09-28;10:03;36.1;276.4;3.4;249.2;50.00;842;4214.3
15-09-28;10:06;36.2;274.2;3.5;249.2;50.01;850;4214.3
15-09-28;10:09;36.3;275.5;3.5;249.2;50.05;866;4214.4
15-09-28;10:12;36.5;274.2;3.5;248.2;50.07;880;4214.4
15-09-28;10:15;36.5;275.9;3.5;248.2;49.99;882;4214.5
15-09-28;10:18;36.9;272.7;3.7;249.2;50.05;893;4214.5
15-09-28;10:21;36.8;267.9;3.6;249.2;50.04;903;4214.6
15-09-28;10:24;37.0;266.1;3.8;248.2;50.05;935;4214.6
15-09-28;10:27;37.2;264.8;4.1;248.2;50.04;1009;4214.7
15-09-28;10:30;37.2;250.3;2.1;248.2;50.03;502;4214.7
15-09-28;10:33;37.5;254.2;3.0;247.3;50.02;731;4214.8
15-09-28;10:36;37.2;289.0;2.3;247.3;50.03;560;4214.8
15-09-28;10:39;36.8;295.0;1.9;247.3;50.03;450;4214.8
15-09-28;10:42;36.8;279.7;1.8;247.3;50.04;462;4214.8
15-09-28;10:45;36.8;272.4;1.8;247.3;50.04;439;4214.9
15-09-28;10:48;36.7;287.4;4.8;248.2;50.05;1174;4214.9
15-09-28;10:51;37.7;270.4;4.9;249.2;50.03;1206;4214.9
15-09-28;10:54;37.7;4.8;4.9;249.2;50.07;1228;4215.0
15-09-28;10:57;38.0;264.8;4.2;249.2;50.07;1038;4215.1
15-09-28;11:00;38.0;271.1;2.9;248.2;50.03;698;4215.1
15-09-28;11:03;37.8;287.6;3.6;248.2;50.02;917;4215.1
15-09-28;11:06;37.7;280.9;2.5;248.2;49.98;591;4215.2
15-09-28;11:09;37.6;275.9;2.0;247.3;50.04;473;4215.2
15-09-28;11:12;37.4;267.1;2.4;248.2;50.04;601;4215.2
15-09-28;11:15;37.5;289.3;3.5;248.2;50.03;864;4215.3
15-09-28;11:18;37.5;260.8;3.5;248.2;50.02;864;4215.3
15-09-28;11:21;37.5;286.6;2.9;248.2;50.04;699;4215.3
15-09-28;11:24;37.9;276.7;4.6;249.2;50.08;1113;4215.4
15-09-28;11:27;37.7;273.7;2.1;247.3;50.04;537;4215.4
15-09-28;11:30;37.2;281.2;1.9;246.3;50.05;458;4215.5
15-09-28;11:33;37.1;282.2;2.2;247.3;50.02;532;4215.5
15-09-28;11:36;37.6;267.3;2.1;247.3;50.04;521;4215.5
15-09-28;11:39;37.6;303.9;4.8;248.2;50.05;1233;4215.6
15-09-28;11:42;37.6;291.3;4.7;248.2;50.06;1065;4215.6
15-09-28;11:45;38.3;263.2;3.3;247.3;50.06;806;4215.7
15-09-28;11:48;38.6;250.0;3.9;249.2;50.01;977;4215.7
15-09-28;11:51;39.0;271.1;4.4;249.2;50.05;1076;4215.8
15-09-28;11:54;38.7;245.9;5.2;249.2;50.04;1278;4215.8
15-09-28;11:57;39.1;266.1;4.7;248.2;50.08;1155;4215.9
15-09-28;12:00;39.4;261.9;3.6;248.2;50.02;918;4215.9
15-09-28;12:03;38.9;260.0;5.4;248.2;50.03;1283;4216.0
15-09-28;12:06;39.1;273.9;5.0;250.2;50.07;1243;4216.0
15-09-28;12:09;39.3;256.9;5.0;248.2;50.07;1223;4216.1
15-09-28;12:12;40.0;259.7;4.9;247.3;50.07;1192;4216.1
15-09-28;12:15;40.0;255.4;5.0;247.3;50.10;1236;4216.2
15-09-28;12:18;40.2;256.7;1.8;245.3;50.10;449;4216.3
15-09-28;12:21;39.9;256.7;5.1;247.3;50.11;1247;4216.3
15-09-28;12:24;40.1;257.0;5.1;248.2;50.11;1254;4216.4
15-09-28;12:27;39.5;261.6;5.3;247.3;50.07;1334;4216.4
15-09-28;12:30;39.3;249.4;5.6;248.2;50.09;1358;4216.4
15-09-28;12:33;39.8;243.4;3.3;247.3;50.09;845;4216.5
15-09-28;12:36;39.1;266.1;0.7;246.3;50.07;144;4216.5
15-09-28;12:39;39.5;267.4;5.3;249.2;50.06;1295;4216.6
15-09-28;12:42;40.1;256.3;4.5;248.2;50.04;1196;4216.6
15-09-28;12:45;40.2;255.4;5.4;247.3;50.07;1321;4216.7
15-09-28;12:48;40.5;249.4;5.3;248.2;50.01;1315;4216.7
15-09-28;12:51;40.7;250.9;5.3;249.2;50.08;1313;4216.8
15-09-28;12:54;40.5;230.4;4.5;247.3;50.07;1139;4216.9
15-09-28;12:57;40.4;244.9;5.6;247.3;50.09;1368;4216.9
15-09-28;13:00;40.2;257.9;1.1;246.3;50.08;285;4217.0
15-09-28;13:03;39.8;247.8;1.0;245.3;50.07;222;4217.0
15-09-28;13:06;38.6;267.0;0.5;244.3;50.05;127;4217.0
15-09-28;13:09;38.3;253.1;5.2;248.2;50.07;1300;4217.0
15-09-28;13:12;39.3;261.0;5.2;249.2;50.02;1304;4217.1
15-09-28;13:15;39.8;260.4;4.9;247.3;50.02;1223;4217.1
15-09-28;13:18;40.0;264.9;5.0;247.3;50.00;1231;4217.2
15-09-28;13:21;40.5;264.4;4.7;247.3;50.05;1150;4217.2
15-09-28;13:24;40.4;239.5;4.6;248.2;50.04;1133;4217.3
15-09-28;13:27;40.6;261.4;5.0;247.3;50.06;1222;4217.4
15-09-28;13:30;40.6;251.8;2.4;246.3;50.03;581;4217.4
15-09-28;13:33;39.9;263.0;0.8;245.3;50.04;180;4217.4
15-09-28;13:36;38.9;266.7;0.7;246.3;50.04;157;4217.4
15-09-28;13:39;38.6;274.6;0.9;245.3;50.06;208;4217.5
15-09-28;13:42;39.0;285.3;4.6;249.2;50.06;1176;4217.5
15-09-28;13:45;38.6;267.4;4.6;248.2;50.07;1157;4217.5
15-09-28;13:48;38.7;279.6;1.3;247.3;50.04;318;4217.6
15-09-28;13:51;38.0;284.7;0.8;247.3;50.05;176;4217.6
15-09-28;13:54;37.6;294.8;0.8;246.3;50.05;195;4217.6
15-09-28;13:57;37.2;286.0;0.9;246.3;50.08;225;4217.6
15-09-28;14:00;37.1;281.5;1.0;247.3;50.03;228;4217.6
15-09-28;14:03;36.9;263.8;1.3;248.2;50.00;327;4217.6
15-09-28;14:06;38.0;274.2;5.3;250.2;50.03;1327;4217.7
15-09-28;14:09;38.5;263.9;1.0;247.3;50.05;238;4217.8
15-09-28;14:12;37.6;278.6;0.8;247.3;50.03;199;4217.8
15-09-28;14:15;37.1;275.9;0.7;247.3;50.05;144;4217.8
15-09-28;14:18;36.8;294.2;0.5;247.3;50.03;126;4217.8
15-09-28;14:21;36.5;284.6;0.6;245.3;50.04;136;4217.8
15-09-28;14:24;36.2;285.7;0.7;247.3;50.05;146;4217.8
15-09-28;14:27;36.1;288.7;0.8;247.3;50.08;167;4217.8
15-09-28;14:30;36.0;289.4;0.7;248.2;50.02;161;4217.8
15-09-28;14:33;35.9;266.8;0.9;246.3;50.03;217;4217.8
15-09-28;14:36;35.7;262.7;5.0;250.2;50.04;1214;4217.8
15-09-28;14:39;37.0;278.1;4.7;250.2;50.01;1191;4217.9
15-09-28;14:42;37.7;267.9;4.7;249.2;50.01;1167;4218.0
15-09-28;14:45;38.0;263.6;4.6;249.2;50.04;1129;4218.0
15-09-28;14:48;38.3;266.4;4.5;249.2;50.04;1113;4218.1
15-09-28;14:51;38.3;259.2;4.5;249.2;50.05;1103;4218.1
15-09-28;14:54;38.5;261.6;4.7;250.2;50.05;1155;4218.2
15-09-28;14:57;38.0;255.1;0.7;247.3;50.05;171;4218.2
15-09-28;15:00;37.7;274.8;0.6;247.3;50.08;136;4218.2
15-09-28;15:03;37.2;271.1;0.7;245.3;50.03;160;4218.2
15-09-28;15:06;36.8;272.9;0.6;245.3;49.99;138;4218.2
15-09-28;15:09;36.5;250.9;2.4;246.3;50.02;575;4218.3
15-09-28;15:12;37.6;273.9;4.0;247.3;50.00;1111;4218.3
15-09-28;15:15;37.4;260.4;0.5;244.3;50.02;107;4218.3
15-09-28;15:18;36.7;266.6;0.4;246.3;50.08;84;4218.3
15-09-28;15:21;36.2;276.5;0.4;245.3;50.04;93;4218.4
15-09-28;15:24;36.0;260.0;1.8;245.3;50.03;427;4218.4
15-09-28;15:27;36.9;278.6;4.3;247.3;50.04;1046;4218.4
15-09-28;15:30;37.4;276.7;4.1;248.2;50.01;1033;4218.5
15-09-28;15:33;37.1;264.4;0.5;245.3;50.03;123;4218.5
15-09-28;15:36;36.2;270.2;0.5;245.3;50.02;103;4218.5
15-09-28;15:39;36.7;276.4;2.9;246.3;50.00;712;4218.5
15-09-28;15:42;36.1;264.4;0.5;245.3;50.00;113;4218.5
15-09-28;15:45;36.3;277.5;1.2;246.3;50.00;311;4218.5
15-09-28;15:48;35.7;275.2;0.5;245.3;50.04;112;4218.6
15-09-28;15:51;35.7;307.9;1.7;245.3;49.98;437;4218.6
15-09-28;15:54;35.9;258.6;3.8;247.3;50.02;917;4218.6
15-09-28;15:57;36.7;280.3;3.8;246.3;50.06;959;4218.6
15-09-28;16:00;36.9;276.8;3.8;248.2;50.03;923;4218.7
15-09-28;16:03;36.8;261.6;0.9;246.3;50.05;222;4218.7
15-09-28;16:06;36.1;279.9;0.9;246.3;50.03;196;4218.7
15-09-28;16:09;36.7;276.7;3.6;248.2;50.05;884;4218.8
15-09-28;16:12;36.9;273.4;3.5;247.3;50.03;858;4218.8
15-09-28;16:15;37.1;270.8;3.2;248.2;50.04;795;4218.8
15-09-28;16:18;37.2;276.5;2.4;246.3;50.01;606;4218.9
15-09-28;16:21;36.8;247.9;0.7;245.3;49.97;118;4218.9
15-09-28;16:24;36.3;266.6;0.5;245.3;50.03;98;4218.9
15-09-28;16:27;36.0;267.3;0.4;246.3;50.01;80;4218.9
15-09-28;16:30;35.6;270.2;0.4;245.3;49.98;57;4218.9
15-09-28;16:33;35.3;261.9;0.2;244.3;50.03;35;4218.9
15-09-28;16:36;35.2;263.5;0.2;244.3;50.02;28;4218.9
15-09-28;16:39;34.8;264.4;0.1;246.3;50.01;31;4218.9
15-09-28;16:42;34.5;266.1;0.2;245.3;50.06;38;4218.9
15-09-28;16:45;34.5;284.4;0.2;244.3;50.00;41;4218.9
15-09-28;16:48;34.2;272.7;0.2;245.3;50.03;37;4218.9
15-09-28;16:51;34.2;262.0;0.2;244.3;50.04;40;4218.9
15-09-28;16:54;34.0;268.0;0.2;245.3;50.09;40;4218.9
15-09-28;16:57;33.9;266.8;0.1;246.3;50.03;31;4218.9
15-09-28;17:00;33.9;264.5;0.1;244.3;50.02;23;4218.9
15-09-28;17:03;33.8;257.0;0.1;245.3;50.08;18;4218.9
15-09-28;17:06;33.5;250.3;0.1;245.3;50.04;15;4218.9
15-09-28;17:09;33.5;261.4;0.1;245.3;50.06;14;4218.9
15-09-28;17:12;33.3;248.8;0.1;244.3;50.05;11;4218.9
15-09-28;17:15;33.1;252.9;0.0;245.3;50.02;10;4218.9
15-09-28;17:18;33.2;247.9;0.0;246.3;50.03;11;4218.9
15-09-28;17:21;33.2;264.6;0.1;245.3;50.07;13;4218.9
15-09-28;17:24;33.0;261.1;0.1;245.3;50.02;17;4218.9
15-09-28;17:27;32.7;258.9;0.1;246.3;50.03;14;4218.9
15-09-28;17:30;33.0;249.3;0.0;246.3;50.03;11;4218.9
15-09-28;17:33;32.6;255.3;0.0;246.3;50.03;6;4218.9
15-09-28;17:36;32.5;249.7;0.0;244.3;50.01;3;4218.9
15-09-28;17:39;32.4;175.1;0.0;244.3;49.99;0;4218.9
15-09-28;17:42;32.2;176.5;0.0;245.3;50.01;0;4218.9
15-09-28;17:45;32.0;147.2;0.0;245.3;50.00;0;4218.9
15-09-28;17:48;31.9;120.7;0.0;244.3;50.02;0;4218.9
15-09-28;17:51;31.9;187.6;0.0;244.3;50.03;0;4218.9
15-09-28;17:54;31.8;256.6;0.0;245.3;50.05;0;4218.9
15-09-28;17:57;31.7;269.0;0.0;246.3;50.04;0;4218.9
15-09-28;18:00;31.6;264.6;0.0;245.3;50.07;0;4218.9
15-09-28;18:03;31.6;255.7;0.0;245.3;50.09;0;4218.9
15-09-28;18:06;31.5;250.3;0.0;246.3;50.04;0;4218.9
15-09-28;18:09;31.4;240.6;0.0;246.3;50.03;0;4218.9
15-09-28;18:12;31.4;223.8;0.0;245.3;50.03;0;4218.9
15-09-28;18:15;31.2;206.3;0.0;245.3;50.05;0;4218.9
15-09-28;18:18;31.1;184.8;0.0;245.3;50.03;0;4218.9
15-09-28;18:21;31.1;166.5;0.0;244.3;50.03;0;4218.9
15-09-28;18:24;43.6;145.1;0.0;244.3;50.01;0;4218.9
15-09-29;06:57;22.8;274.8;0.0;243.4;50.03;3;4219.0
15-09-29;07:00;23.5;236.5;0.0;245.3;50.07;4;4219.0
15-09-29;07:03;23.5;247.7;0.0;245.3;50.05;5;4219.0
15-09-29;07:06;23.5;253.5;0.0;245.3;50.06;7;4219.0
15-09-29;07:09;24.2;245.3;0.0;245.3;50.06;8;4219.0
15-09-29;07:12;24.2;263.0;0.0;244.3;50.03;12;4219.0
15-09-29;07:15;25.0;264.4;0.1;244.3;50.03;16;4219.0
15-09-29;07:18;25.3;270.7;0.1;245.3;50.02;18;4219.0
15-09-29;07:21;25.0;268.6;0.1;245.3;50.05;21;4219.0
15-09-29;07:24;25.7;269.3;0.1;244.3;50.04;27;4219.0
15-09-29;07:27;26.1;278.7;0.2;243.4;50.00;33;4219.0
15-09-29;07:30;26.1;274.3;0.2;243.4;50.09;35;4219.0
15-09-29;07:33;26.8;277.1;0.2;244.3;50.03;41;4219.0
15-09-29;07:36;26.4;287.5;0.2;244.3;50.02;46;4219.0
15-09-29;07:39;26.8;279.7;0.4;244.3;49.99;48;4219.0
15-09-29;07:42;26.8;293.5;0.4;244.3;50.03;66;4219.0
15-09-29;07:45;27.9;285.4;0.4;244.3;50.04;62;4219.0
15-09-29;07:48;27.9;288.1;0.3;244.3;50.02;57;4219.0
15-09-29;07:51;27.9;281.2;0.4;245.3;50.03;63;4219.0
15-09-29;07:54;28.6;283.8;0.6;244.3;50.04;139;4219.0
15-09-29;07:57;30.1;292.5;0.8;244.3;50.05;175;4219.0
15-09-29;08:00;29.7;303.2;0.8;245.3;50.06;165;4219.0
15-09-29;08:03;30.1;273.1;0.9;244.3;50.03;208;4219.0
15-09-29;08:06;30.2;294.7;1.0;245.3;50.03;232;4219.0
15-09-29;08:09;30.5;298.8;1.1;243.4;50.01;253;4219.0
15-09-29;08:12;30.5;263.2;0.8;243.4;50.03;200;4219.0
15-09-29;08:15;30.7;267.4;1.2;244.3;50.03;260;4219.1
15-09-29;08:18;30.9;296.9;1.2;243.4;50.02;298;4219.1
15-09-29;08:21;31.1;295.1;1.4;246.3;49.95;318;4219.1
15-09-29;08:24;31.2;294.5;1.5;246.3;50.03;352;4219.1
15-09-29;08:27;31.5;289.3;1.4;246.3;50.01;362;4219.1
15-09-29;08:30;31.4;291.6;0.7;246.3;50.01;165;4219.1
15-09-29;08:33;31.7;293.1;1.6;246.3;50.01;379;4219.2
15-09-29;08:36;31.8;277.4;1.6;246.3;50.03;383;4219.2
15-09-29;08:39;32.2;295.7;1.8;246.3;50.0;449;4219.2
15-09-29;08:42;32.2;289.5;1.9;246.3;50.04;448;4219.2
15-09-29;08:45;32.2;288.8;1.0;247.3;50.00;228;4219.2
15-09-29;08:48;32.2;295.7;1.2;246.3;50.01;275;4219.2
15-09-29;08:51;32.3;281.9;1.4;247.3;50.00;326;4219.3
15-09-29;08:54;32.4;302.6;2.0;248.2;50.03;505;4219.3
15-09-29;08:57;32.6;287.1;2.5;247.3;50.04;623;4219.3
15-09-29;09:00;33.0;288.4;2.4;248.2;50.02;584;4219.3
15-09-29;09:03;33.2;288.2;2.3;247.3;50.01;578;4219.4
15-09-29;09:06;33.2;281.3;2.4;246.3;50.04;578;4219.4
15-09-29;09:09;33.7;280.5;2.5;246.3;50.01;591;4219.4
15-09-29;09:12;33.8;284.1;2.5;246.3;50.05;597;4219.4
15-09-29;09:15;33.8;286.0;2.5;246.3;50.04;611;4219.5
15-09-29;09:18;34.0;279.7;2.6;246.3;50.04;629;4219.5
15-09-29;09:21;34.2;283.0;2.7;246.3;49.98;632;4219.5
15-09-29;09:24;44.2;279.9;2.7;246.3;50.07;655;4219.6
15-09-29;09:27;34.5;280.8;2.7;246.3;50.06;670;4219.6
15-09-29;09:30;34.6;278.4;2.8;246.3;50.04;685;4219.6
15-09-29;09:33;34.7;281.3;2.8;247.3;50.05;699;4219.7
15-09-29;09:36;35.2;281.3;2.9;246.3;50.05;709;4219.7
15-09-29;09:39;35.0;280.3;3.0;247.3;50.09;724;4219.7
15-09-29;11:57;28.3;280.6;1.5;245.3;50.06;351;4219.8
15-09-29;12:00;29.7;275.2;1.8;245.3;50.01;426;4219.8
15-09-29;12:03;30.7;269.3;1.4;245.3;50.08;341;4219.8
15-09-29;12:06;30.5;281.5;1.8;245.3;50.06;427;4219.8
15-09-29;12:09;30.8;237.1;1.7;245.3;50.03;412;4219.9
15-09-29;12:12;31.7;283.7;4.4;246.3;50.02;1149;4219.9
15-09-29;12:15;31.8;233.9;1.4;245.3;50.04;328;4219.9
15-09-29;12:18;31.7;273.3;0.9;245.3;50.06;215;4220.0
15-09-29;12:21;31.7;271.2;0.6;244.3;50.07;127;4220.0
15-09-29;12:24;31.7;280.8;0.5;245.3;50.06;104;4220.0
15-09-29;12:27;31.7;295.8;0.6;244.3;50.07;128;4220.0
15-09-29;12:30;31.6;302.3;1.0;245.3;50.02;215;4220.0
15-09-29;12:33;31.8;303.5;0.8;245.3;50.04;192;4220.0
15-09-29;12:36;31.8;294.1;0.8;245.3;50.03;185;4220.0
15-09-29;12:39;32.0;303.8;0.9;244.3;50.10;197;4220.0
15-09-29;12:42;32.2;302.3;1.0;244.3;50.07;224;4220.0
15-09-29;12:45;32.3;290.7;1.2;245.3;50.05;284;4220.0
15-09-29;12:48;32.5;287.9;1.7;244.3;50.05;412;4220.1
15-09-29;12:51;33.7;278.0;6.1;247.3;50.07;1492;4220.1
15-09-29;12:54;33.8;280.2;1.5;246.3;50.07;370;4220.2
15-09-29;12:57;33.2;285.4;1.1;245.3;50.05;249;4220.2
15-09-29;13:00;33.2;281.9;0.7;245.3;50.04;160;4220.2
15-09-29;13:03;33.1;283.0;0.5;244.3;50.02;113;4220.2
15-09-29;13:06;33.0;290.7;0.5;244.3;50.03;94;4220.2
15-09-29;13:09;32.9;286.6;0.5;245.3;50.05;99;4220.2
15-09-29;13:12;33.0;287.5;0.6;244.3;50.01;108;4220.2
15-09-29;13:15;32.7;298.5;0.6;245.3;50.03;138;4220.2
15-09-29;13:18;32.9;296.1;0.8;244.3;50.06;193;4220.2
15-09-29;13:21;33.0;303.0;1.2;244.3;50.06;295;4220.2
15-09-29;13:24;33.4;292.6;4.9;247.3;50.06;1215;4220.3
15-09-29;13:27;33.3;292.5;1.2;245.3;50.04;281;4220.3
15-09-29;13:30;33.1;286.2;0.7;245.3;50.02;165;4220.3
15-09-29;13:33;33.3;285.7;0.5;245.3;50.02;119;4220.3
15-09-29;13:36;33.2;286.5;0.6;245.3;50.05;114;4220.3
15-09-29;13:39;33.1;292.5;0.7;245.3;50.08;141;4220.3
15-09-29;13:42;33.0;288.8;0.8;245.3;50.06;186;4220.3
15-09-29;13:45;33.0;270.4;1.4;245.3;50.04;328;4220.3
15-09-29;13:48;34.0;277.0;3.3;247.3;50.05;759;4220.4
15-09-29;13:51;33.8;288.4;1.4;246.3;50.07;336;4220.4
15-09-29;13:54;33.5;292.2;1.2;246.3;50.07;275;4220.4
15-09-29;13:57;33.5;288.4;0.8;247.3;50.07;195;4220.4
15-09-29;14:00;33.4;284.3;0.6;246.3;50.06;124;4220.4
15-09-29;14:03;33.4;282.2;0.4;245.3;50.02;85;4220.4
15-09-29;14:06;33.2;284.7;0.4;246.3;50.03;84;4220.4
15-09-29;14:09;33.1;284.7;0.5;246.3;50.02;91;4220.4
15-09-29;14:12;33.1;285.2;0.5;244.3;50.05;106;4220.5
15-09-29;14:15;33.1;292.9;0.5;244.3;50.01;124;4220.5
15-09-29;14:18;33.2;300.0;0.6;245.3;50.05;140;4220.5
15-09-29;14:21;33.1;293.5;0.7;245.3;50.04;158;4220.5
15-09-29;14:24;33.1;298.2;0.9;246.3;50.05;197;4220.5
15-09-29;14:27;33.2;297.3;1.1;246.3;50.05;241;4220.5
15-09-29;14:30;33.3;301.3;1.2;246.3;50.07;273;4220.5
15-09-29;14:33;33.4;299.1;1.3;246.3;50.03;325;4220.5
15-09-29;14:36;34.0;246.0;1.7;246.3;50.04;401;4220.5
15-09-29;14:39;33.8;290.0;2.4;247.3;50.06;571;4220.6
15-09-29;14:42;33.9;281.8;1.8;247.3;50.06;443;4220.6
15-09-29;14:45;34.4;248.4;2.1;246.3;50.07;507;4220.6
15-09-29;14:48;34.8;264.8;3.4;247.3;50.04;957;4220.7
15-09-29;14:51;34.6;282.5;1.1;246.3;50.05;247;4220.7
15-09-29;14:54;34.2;277.0;0.8;246.3;50.06;183;4220.7
15-09-29;14:57;34.0;284.4;0.7;246.3;50.06;156;4220.7
15-09-29;15:00;34.0;293.1;0.7;247.3;50.02;151;4220.7
15-09-29;15:03;34.0;286.6;0.7;248.2;50.03;150;4220.7
15-09-29;15:06;33.7;289.3;0.7;247.3;50.02;151;4220.7
15-09-29;15:09;33.8;286.6;0.7;246.3;50.06;167;4220.7
15-09-29;15:12;33.8;287.1;0.8;247.3;50.05;192;4220.8
15-09-29;15:15;33.8;298.5;1.2;247.3;50.06;268;4220.8
15-09-29;15:18;34.0;273.4;4.7;249.2;50.05;1144;4220.8
15-09-29;15:21;34.4;275.5;0.7;247.3;50.02;159;4220.8
15-09-29;15:24;33.9;274.0;0.4;246.3;50.01;81;4220.8
15-09-29;15:27;33.4;280.0;0.4;245.3;50.03;78;4220.8
15-09-29;15:30;33.4;280.5;0.5;246.3;50.05;89;4220.8
15-09-29;15:33;33.5;285.4;0.5;247.3;50.06;106;4220.8
15-09-29;15:36;33.4;288.4;0.6;247.3;50.06;116;4220.8
15-09-29;15:39;33.4;291.2;0.7;247.3;50.10;142;4220.9
