data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-09-29;15:42;33.8;300.1;2.5;247.3;50.07;606;4220.9
15-09-29;15:45;34.0;284.6;1.2;247.3;50.04;274;4220.9
15-09-29;15:48;33.8;283.4;0.8;247.3;50.05;186;4220.9
15-09-29;15:51;33.7;291.2;0.8;247.3;50.06;185;4220.9
15-09-29;15:54;33.5;289.8;0.8;247.3;50.03;187;4220.9
15-09-29;15:57;33.5;286.9;0.6;247.3;50.02;140;4220.9
15-09-29;16:00;33.5;286.5;0.6;247.3;50.04;111;4220.9
15-09-29;16:03;33.5;286.9;0.5;247.3;50.05;119;4221.0
15-09-29;16:06;33.5;286.5;0.7;247.3;50.06;155;4221.0
15-09-29;16:09;33.3;294.8;0.8;247.3;50.06;170;4221.0
15-09-29;16:12;33.3;293.2;0.7;247.3;50.03;154;4221.0
15-09-29;16:15;33.3;283.4;0.5;247.3;50.05;105;4221.0
15-09-29;16:18;33.3;273.9;0.4;247.3;50.03;67;4221.0
15-09-29;16:21;33.2;280.5;0.3;247.3;50.04;50;4221.0
15-09-29;16:24;33.2;276.4;0.3;247.3;50.01;52;4221.0
15-09-29;16:27;33.2;278.3;0.3;247.3;50.00;54;4221.0
15-09-29;16:30;32.7;268.7;0.2;247.3;50.03;44;4221.0
15-09-29;16:33;32.7;272.4;0.2;247.3;50.04;44;4221.0
15-09-29;16:36;32.7;273.0;0.3;248.2;50.03;47;4221.0
15-09-29;16:39;32.7;273.7;0.2;247.3;50.02;55;4221.0
15-09-29;16:42;32.6;281.6;0.4;247.3;49.99;60;4221.0
15-09-29;16:45;32.7;280.3;0.4;246.3;50.07;59;4221.0
15-09-29;16:48;32.6;269.0;0.2;247.3;50.02;48;4221.0
15-09-29;16:51;32.6;269.2;0.2;247.3;50.04;46;4221.0
15-09-29;16:54;32.5;279.6;0.3;248.2;50.07;50;4221.0
15-09-29;16:57;32.4;275.9;0.2;247.3;50.05;47;4221.0
15-09-29;17:00;32.3;275.0;0.2;248.2;50.08;36;4221.0
15-09-29;17:03;32.2;260.3;0.2;247.3;50.04;29;4221.0
15-09-29;17:06;32.2;263.5;0.1;248.2;50.04;23;4221.0
15-09-29;17:09;32.0;260.4;0.1;248.2;50.05;19;4221.0
15-09-29;17:12;32.2;260.8;0.1;248.2;50.04;15;4221.0
15-09-29;17:15;31.9;253.5;0.0;247.3;50.04;9;4221.0
15-09-29;17:18;31.9;250.9;0.0;248.2;50.00;8;4221.0
15-09-29;17:21;31.8;241.6;0.0;248.2;50.04;7;4221.0
15-09-29;17:24;31.8;255.3;0.0;247.3;49.96;7;4221.0
15-09-29;17:27;31.8;237.8;0.0;248.2;50.02;6;4221.0
15-09-29;17:30;31.7;244.1;0.0;249.2;50.03;4;4221.0
15-09-29;17:33;31.6;230.1;0.0;247.3;50.05;3;4221.0
15-09-29;17:36;31.6;238.3;0.0;247.3;50.01;3;4221.0
15-09-29;17:39;31.5;251.6;0.0;247.3;50.01;0;4221.0
15-09-29;17:42;31.4;212.2;0.0;247.3;50.04;2;4221.0
15-09-29;17:45;31.2;221.3;0.0;249.2;50.03;0;4221.0
15-09-29;17:48;31.2;216.7;0.0;247.3;50.02;0;4221.0
15-09-29;17:51;31.1;282.7;0.0;248.2;50.03;0;4221.0
15-09-29;17:54;31.0;273.0;0.0;248.2;50.02;0;4221.0
15-09-29;17:57;31.0;255.6;0.0;247.3;50.05;0;4221.0
15-09-29;18:00;30.9;230.2;0.0;248.2;50.11;0;4221.0
15-09-29;18:03;30.8;192.0;0.0;248.2;50.10;0;4221.0
15-09-29;18:06;30.8;149.2;0.0;248.2;50.08;0;4221.0
15-09-30;07:33;23.5;249.7;0.1;245.3;50.03;21;4221.0
15-09-30;07:36;24.2;274.5;0.1;246.3;50.07;28;4221.0
15-09-30;07:39;24.2;273.1;0.1;244.3;50.02;29;4221.0
15-09-30;07:42;25.0;268.6;0.1;246.3;50.05;27;4221.0
15-09-30;07:45;25.3;269.5;0.1;245.3;50.02;28;4221.0
15-09-30;07:48;25.3;265.5;0.2;245.3;50.03;34;4221.0
15-09-30;07:51;26.1;280.9;0.2;244.3;50.02;41;4221.0
15-09-30;07:54;26.1;285.2;0.2;245.3;50.03;45;4221.0
15-09-30;07:57;26.4;282.1;0.3;244.3;50.04;50;4221.0
15-09-30;08:00;26.4;281.5;0.3;244.3;50.06;55;4221.0
15-09-30;08:03;26.8;289.5;0.3;244.3;50.07;59;4221.0
15-09-30;08:06;27.5;287.1;0.4;245.3;50.07;67;4221.1
15-09-30;08:09;27.9;287.1;0.4;245.3;50.06;77;4221.1
15-09-30;08:12;28.3;288.7;0.5;246.3;49.99;79;4221.1
15-09-30;08:15;28.6;293.9;0.4;244.3;50.03;86;4221.1
15-09-30;08:18;28.6;302.3;0.6;245.3;50.04;123;4221.1
15-09-30;08:21;29.4;304.5;0.5;245.3;50.05;103;4221.1
15-09-30;08:24;29.0;293.4;0.5;245.3;50.09;107;4221.1
15-09-30;08:27;29.4;294.1;0.5;245.3;50.05;110;4221.1
15-09-30;08:30;30.1;286.0;0.5;245.3;50.04;119;4221.1
15-09-30;08:33;30.2;303.0;0.7;244.3;50.03;148;4221.1
15-09-30;08:36;30.3;276.2;1.9;244.3;50.05;441;4221.1
15-09-30;08:39;30.7;304.8;0.9;244.3;50.07;214;4221.1
15-09-30;08:42;31.1;281.9;1.5;247.3;50.05;370;4221.2
15-09-30;08:45;31.0;297.5;0.8;244.3;50.03;188;4221.2
15-09-30;08:48;31.0;297.9;1.0;244.3;50.03;238;4221.2
15-09-30;08:51;31.2;310.5;1.1;244.3;50.07;254;4221.2
15-09-30;08:54;31.2;301.9;0.9;244.3;50.03;206;4221.2
15-09-30;08:57;31.4;291.2;1.0;243.4;50.04;234;4221.2
15-09-30;09:00;31.5;296.7;1.1;244.3;50.03;257;4221.2
15-09-30;09:03;31.5;290.7;1.1;243.4;50.03;231;4221.2
15-09-30;09:06;31.7;290.9;0.9;244.3;50.06;212;4221.2
15-09-30;09:09;31.6;294.1;0.9;244.3;50.05;211;4221.3
15-09-30;09:12;31.7;296.4;0.9;243.4;50.06;215;4221.3
15-09-30;09:15;31.8;303.8;0.9;243.4;50.02;203;4221.3
15-09-30;09:18;31.7;293.8;0.9;244.3;50.04;222;4221.3
15-09-30;09:21;31.8;293.9;1.0;243.4;50.03;232;4221.3
15-09-30;09:24;31.9;295.1;1.0;244.3;50.01;220;4221.3
15-09-30;09:27;32.2;289.3;1.2;243.4;50.08;283;4221.3
15-09-30;09:30;32.4;304.9;1.1;243.4;50.05;270;4221.3
15-09-30;09:33;32.3;289.0;1.2;243.4;50.03;276;4221.3
15-09-30;09:36;32.3;309.0;1.4;243.4;50.07;325;4221.4
15-09-30;09:39;32.7;299.5;1.4;243.4;50.06;335;4221.4
15-09-30;09:42;32.9;297.9;1.3;243.4;50.04;317;4221.4
15-09-30;09:45;32.9;298.9;1.5;244.3;50.05;353;4221.4
15-09-30;09:48;32.9;268.9;2.0;245.3;50.06;457;4221.4
15-09-30;09:51;32.9;301.9;1.5;244.3;50.07;361;4221.4
15-09-30;09:54;32.9;295.3;1.5;244.3;50.07;359;4221.5
15-09-30;09:57;33.0;296.0;1.4;244.3;50.06;354;4221.5
15-09-30;10:00;33.1;274.6;2.4;244.3;50.02;562;4221.5
15-09-30;10:03;33.9;296.7;3.1;245.3;50.04;757;4221.5
15-09-30;10:06;33.7;279.1;1.9;245.3;50.04;440;4221.6
15-09-30;10:09;33.5;277.0;3.4;246.3;50.09;815;4221.6
15-09-30;10:12;33.9;258.1;2.5;246.3;50.06;629;4221.6
15-09-30;10:15;34.2;259.2;2.0;246.3;50.04;497;4221.6
15-09-30;10:18;34.1;283.8;1.5;245.3;50.04;375;4221.7
15-09-30;10:21;33.9;285.6;1.6;245.3;50.06;390;4221.7
15-09-30;10:24;34.1;274.8;2.5;245.3;50.03;591;4221.7
15-09-30;10:27;34.5;263.6;4.1;246.3;50.04;984;4221.7
15-09-30;10:30;34.6;288.4;2.0;245.3;50.02;488;4221.8
15-09-30;10:33;34.8;290.9;3.0;245.3;50.03;637;4221.8
15-09-30;10:36;34.8;295.1;4.8;246.3;50.06;1198;4221.8
15-09-30;10:39;35.3;267.3;2.3;244.3;49.99;553;4221.9
15-09-30;10:42;35.5;278.7;4.0;246.3;50.04;1032;4221.9
15-09-30;10:45;35.7;298.2;3.1;245.3;50.06;762;4222.0
15-09-30;10:48;35.7;286.6;1.9;243.4;50.11;464;4222.0
15-09-30;10:51;35.4;252.0;2.4;245.3;50.05;569;4222.0
15-09-30;10:54;35.6;288.4;1.3;244.3;50.07;306;4222.1
15-09-30;10:57;35.2;284.0;1.0;245.3;50.05;255;4222.1
15-09-30;11:00;35.2;286.9;1.0;244.3;50.04;223;4222.1
15-09-30;11:03;35.0;272.7;4.4;247.3;50.03;1121;4222.1
15-09-30;11:06;36.0;286.9;4.0;247.3;49.99;1001;4222.2
15-09-30;11:09;35.5;291.0;1.1;245.3;50.02;257;4222.2
15-09-30;11:12;35.2;284.1;1.8;244.3;50.03;434;4222.2
15-09-30;11:15;35.6;290.0;3.1;246.3;50.04;752;4222.2
15-09-30;11:18;35.5;238.9;5.0;246.3;50.03;1169;4222.3
15-09-30;11:21;35.5;256.3;0.8;244.3;50.04;180;4222.3
15-09-30;11:24;35.4;218.5;0.8;244.3;50.02;196;4222.3
15-09-30;11:27;35.2;288.8;1.3;244.3;50.06;312;4222.3
15-09-30;11:30;35.5;260.4;1.4;244.3;50.03;320;4222.3
15-09-30;11:33;34.9;289.4;1.1;243.4;50.01;263;4222.4
15-09-30;11:36;34.9;282.4;1.0;244.3;50.06;221;4222.4
15-09-30;11:39;34.6;300.5;1.2;244.3;50.05;302;4222.4
15-09-30;11:42;34.8;293.2;1.4;244.3;50.06;337;4222.4
15-09-30;11:45;34.8;292.6;1.1;244.3;50.03;250;4222.4
15-09-30;11:48;34.8;295.1;0.9;244.3;50.04;216;4222.4
15-09-30;11:51;34.6;290.3;0.8;243.4;50.05;181;4222.4
15-09-30;11:54;34.2;291.5;0.8;244.3;50.01;173;4222.4
15-09-30;11:57;34.4;304.6;0.9;243.4;50.06;202;4222.4
15-09-30;12:00;34.4;232.4;1.7;243.4;50.00;409;4222.5
15-09-30;12:03;35.4;282.8;1.3;245.3;50.03;326;4222.5
15-09-30;12:06;35.0;289.1;3.7;244.3;49.99;888;4222.5
15-09-30;12:09;35.5;291.3;1.4;244.3;50.06;351;4222.6
15-09-30;12:12;35.0;288.8;1.2;244.3;50.07;264;4222.6
15-09-30;12:15;35.2;287.6;1.0;243.4;50.09;219;4222.6
15-09-30;12:18;34.8;291.9;0.8;243.4;50.06;195;4222.6
15-09-30;12:21;34.7;290.7;0.9;243.4;50.07;219;4222.6
15-09-30;12:24;34.7;278.6;1.2;243.4;50.07;307;4222.7
15-09-30;12:27;34.6;280.2;1.2;242.4;50.08;312;4222.7
15-09-30;12:30;35.0;292.6;1.6;242.4;50.04;382;4222.7
15-09-30;12:33;34.8;286.0;1.4;243.4;50.06;330;4222.7
15-09-30;12:36;35.3;268.9;1.2;244.3;50.06;302;4222.8
15-09-30;12:39;34.9;294.1;1.2;243.4;50.07;251;4222.8
15-09-30;12:42;34.8;297.2;1.2;243.4;50.04;297;4222.8
15-09-30;12:45;35.0;299.2;1.5;243.4;50.05;359;4222.8
15-09-30;12:48;34.8;294.7;1.5;243.4;50.06;371;4222.8
15-09-30;12:51;34.9;299.8;1.9;244.3;49.99;439;4222.8
15-09-30;12:54;35.0;300.0;1.6;244.3;50.07;380;4222.9
15-09-30;12:57;35.0;289.7;2.7;245.3;50.01;609;4222.9
15-09-30;13:00;35.4;286.8;2.8;245.3;50.00;667;4222.9
15-09-30;13:03;35.6;282.2;2.0;244.3;50.02;492;4223.0
15-09-30;13:06;35.4;293.4;1.9;244.3;50.02;471;4223.0
15-09-30;13:09;35.5;292.6;2.0;244.3;50.06;488;4223.0
15-09-30;13:12;35.3;293.8;2.0;244.3;50.02;468;4223.0
15-09-30;13:15;35.5;295.7;1.7;244.3;50.04;430;4223.1
15-09-30;13:18;35.5;295.0;1.6;244.3;50.03;404;4223.1
15-09-30;13:21;35.4;291.3;1.5;244.3;50.03;374;4223.1
15-09-30;13:24;35.2;288.7;1.8;245.3;50.02;445;4223.1
15-09-30;13:27;36.2;276.1;6.7;248.2;50.01;1624;4223.2
15-09-30;13:30;37.2;258.2;2.3;245.3;50.00;562;4223.2
15-09-30;13:33;36.3;279.0;1.7;244.3;49.97;391;4223.3
15-09-30;13:36;36.0;283.3;1.2;243.4;50.02;292;4223.3
15-09-30;13:39;36.0;284.7;1.1;244.3;50.05;278;4223.3
15-09-30;13:42;35.6;292.5;1.4;245.3;50.05;340;4223.3
15-09-30;13:45;36.2;276.4;6.6;249.2;50.04;1604;4223.4
15-09-30;13:48;36.8;246.6;5.0;248.2;50.07;1217;4223.4
15-09-30;13:51;36.5;279.7;5.6;248.2;50.07;1383;4223.5
15-09-30;13:54;37.4;264.2;5.6;248.2;50.07;1382;4223.5
15-09-30;13:57;37.9;258.9;5.3;249.2;50.05;1303;4223.6
15-09-30;14:00;37.8;251.5;1.9;246.3;50.05;451;4223.6
15-09-30;14:03;37.9;283.7;1.7;244.3;50.02;405;4223.7
15-09-30;14:06;37.1;270.4;1.1;244.3;50.01;266;4223.7
15-09-30;14:09;36.8;277.1;1.2;244.3;50.07;296;4223.7
15-09-30;14:12;37.1;255.1;1.7;244.3;50.05;425;4223.7
15-09-30;14:15;37.5;266.7;5.6;247.3;50.04;1368;4223.8
15-09-30;14:18;37.7;275.2;3.6;246.3;50.05;962;4223.8
15-09-30;14:21;37.5;267.1;5.5;249.2;50.07;1348;4223.9
15-09-30;14:24;36.9;274.9;1.1;245.3;50.05;261;4223.9
15-09-30;14:27;36.5;278.1;1.0;245.3;50.07;231;4223.9
15-09-30;14:30;36.4;288.8;0.8;245.3;50.06;186;4223.9
15-09-30;14:33;36.1;285.3;0.8;246.3;50.05;170;4223.9
15-09-30;14:36;35.6;285.7;0.7;247.3;50.09;161;4223.9
15-09-30;14:39;35.6;278.1;0.8;245.3;50.03;157;4223.9
15-09-30;14:42;35.5;285.7;0.7;245.3;50.05;150;4224.0
15-09-30;14:45;35.3;296.9;0.8;245.3;50.06;174;4224.0
15-09-30;14:48;35.3;296.1;0.8;245.3;50.05;193;4224.0
15-09-30;14:51;34.9;298.2;0.9;244.3;50.05;193;4224.0
15-09-30;14:54;34.9;296.1;0.8;246.3;50.03;199;4224.0
15-09-30;14:57;34.8;292.9;1.0;245.3;50.05;220;4224.0
15-09-30;15:00;34.8;292.0;1.0;247.3;50.03;234;4224.0
15-09-30;15:03;34.7;296.0;2.4;248.2;50.03;563;4224.0
15-09-30;15:06;35.9;279.3;5.0;249.2;50.04;1245;4224.1
15-09-30;15:09;36.0;288.7;2.8;248.2;50.05;692;4224.1
15-09-30;15:12;36.1;273.3;1.1;246.3;50.05;291;4224.2
15-09-30;15:15;35.6;274.6;1.1;246.3;50.05;274;4224.2
15-09-30;15:18;35.7;249.3;2.0;247.3;50.05;504;4224.2
15-09-30;15:21;35.5;283.4;1.1;246.3;50.05;269;4224.2
15-09-30;15:24;35.2;280.8;1.2;248.2;50.05;283;4224.2
15-09-30;15:27;35.2;249.7;3.8;248.2;50.02;937;4224.3
15-09-30;15:30;35.6;4.8;3.4;248.2;50.05;838;4224.3
15-09-30;15:33;35.5;279.3;1.1;247.3;50.03;247;4224.3
15-09-30;15:36;35.2;286.0;1.1;247.3;50.02;248;4224.3
15-09-30;15:39;34.9;288.2;1.1;246.3;50.03;254;4224.3
15-09-30;15:42;35.3;286.6;0.9;246.3;50.02;204;4224.4
15-09-30;15:45;35.2;283.8;0.8;246.3;50.02;175;4224.4
15-09-30;15:48;34.7;277.8;0.7;246.3;50.04;148;4224.4
15-09-30;15:51;34.7;292.0;0.6;247.3;50.05;139;4224.4
15-09-30;15:54;34.5;285.3;0.7;247.3;50.03;147;4224.4
15-09-30;15:57;34.5;291.0;0.7;247.3;50.05;164;4224.4
15-09-30;16:00;34.6;293.8;0.8;247.3;50.05;180;4224.4
15-09-30;16:03;34.4;300.0;0.8;247.3;50.05;186;4224.4
15-09-30;16:06;34.4;288.5;0.7;247.3;50.04;165;4224.4
15-09-30;16:09;34.2;287.1;0.6;247.3;50.06;133;4224.4
15-09-30;16:12;34.1;285.4;0.5;247.3;50.03;117;4224.4
15-09-30;16:15;33.9;288.5;0.5;246.3;50.03;116;4224.4
15-09-30;16:18;34.0;291.2;0.6;246.3;50.04;136;4224.4
15-09-30;16:21;33.9;290.4;0.7;246.3;50.01;148;4224.5
15-09-30;16:24;34.0;293.7;0.7;248.2;50.01;143;4224.5
15-09-30;16:27;33.9;284.4;0.7;246.3;50.01;159;4224.5
15-09-30;16:30;33.9;287.2;0.6;246.3;50.06;130;4224.5
15-09-30;16:33;33.8;279.9;0.5;247.3;50.04;110;4224.5
15-09-30;16:36;33.7;284.3;0.4;246.3;50.09;94;4224.5
15-09-30;16:39;33.4;274.6;0.4;247.3;50.00;80;4224.5
15-09-30;16:42;33.5;280.2;0.4;246.3;50.02;78;4224.5
15-09-30;16:45;33.5;277.5;0.4;246.3;50.04;77;4224.5
15-09-30;16:48;33.3;284.7;0.4;246.3;50.04;80;4224.5
15-09-30;16:51;33.2;228.9;0.6;247.3;50.05;148;4224.5
15-09-30;16:54;33.7;294.4;2.2;247.3;50.04;542;4224.5
15-09-30;16:57;34.0;284.4;2.1;247.3;50.05;488;4224.6
15-09-30;17:00;34.1;289.0;2.0;247.3;50.05;492;4224.6
15-09-30;17:03;34.2;286.8;2.0;248.2;50.07;474;4224.6
15-09-30;17:06;34.2;286.2;1.9;248.2;50.03;455;4224.6
15-09-30;17:09;34.4;282.7;1.8;248.2;50.04;439;4224.6
15-09-30;17:12;34.5;286.5;1.7;248.2;50.02;420;4224.7
15-09-30;17:15;34.2;283.5;1.7;248.2;50.05;406;4224.7
15-09-30;17:18;34.4;281.2;1.5;248.2;50.02;371;4224.7
15-09-30;17:21;34.5;281.9;1.4;248.2;50.03;335;4224.7
15-09-30;17:24;34.2;284.1;1.3;247.3;50.01;316;4224.7
15-09-30;17:27;34.4;288.4;1.2;248.2;50.03;293;4224.8
15-09-30;17:30;34.4;283.3;1.1;248.2;50.08;265;4224.8
15-09-30;17:33;34.1;284.0;1.1;247.3;50.06;246;4224.8
15-09-30;17:36;34.2;282.1;1.0;247.3;50.05;220;4224.8
15-09-30;17:39;33.9;283.0;0.8;247.3;50.05;196;4224.8
15-09-30;17:42;33.9;282.1;0.8;246.3;50.03;176;4224.8
15-09-30;17:45;33.8;280.5;0.7;247.3;50.02;154;4224.8
15-09-30;17:48;33.8;287.8;0.5;247.3;50.03;104;4224.8
15-09-30;17:51;33.5;268.9;0.1;246.3;50.02;20;4224.8
15-09-30;17:54;33.2;256.6;0.0;247.3;50.03;13;4224.8
15-09-30;17:57;33.2;215.4;0.2;246.3;50.04;36;4224.8
15-09-30;18:00;33.2;245.9;0.0;246.3;50.10;5;4224.8
15-09-30;18:03;32.9;189.4;0.0;247.3;50.08;0;4224.8
15-09-30;18:06;32.6;148.2;0.0;248.2;50.07;0;4224.8
15-09-30;18:09;32.5;118.5;0.0;247.3;50.01;0;4224.8
15-09-30;18:12;32.4;186.0;0.0;247.3;50.01;0;4224.8
15-09-30;18:15;32.3;242.1;0.0;246.3;50.04;0;4224.8
15-09-30;18:18;32.2;219.2;0.0;246.3;50.05;0;4224.8
15-09-30;18:21;32.0;191.4;0.0;246.3;50.05;0;4224.8
15-09-30;18:24;31.9;159.9;0.0;245.3;50.04;0;4224.8
15-09-30;18:27;31.8;126.5;0.0;245.3;50.01;0;4224.8
15-10-01;07:12;22.8;279.7;0.1;245.3;50.02;15;4224.8
15-10-01;07:15;23.1;269.0;0.1;245.3;50.01;19;4224.8
15-10-01;07:18;24.2;273.9;0.1;245.3;50.02;22;4224.8
15-10-01;07:21;23.5;291.9;0.1;245.3;50.03;25;4224.8
15-10-01;07:24;23.9;280.9;0.1;245.3;50.05;29;4224.8
15-10-01;07:27;24.6;286.5;0.2;247.3;50.08;31;4224.8
15-10-01;07:30;24.6;290.6;0.2;247.3;50.07;34;4224.8
15-10-01;07:33;25.0;280.5;0.2;247.3;50.05;41;4224.8
15-10-01;07:36;25.3;291.7;0.0;247.3;50.03;54;4224.8
15-10-01;07:39;25.3;300.2;0.4;246.3;50.05;67;4224.9
15-10-01;07:42;26.4;289.7;0.4;246.3;50.02;82;4224.9
15-10-01;07:45;27.2;302.4;0.4;247.3;50.02;98;4224.9
15-10-01;07:48;26.8;297.5;0.5;247.3;50.02;116;4224.9
15-10-01;07:51;27.9;302.0;0.6;247.3;50.02;134;4224.9
15-10-01;07:54;27.5;297.6;0.7;247.3;50.02;153;4224.9
15-10-01;07:57;29.0;306.8;0.8;247.3;50.04;169;4224.9
15-10-01;08:00;28.3;301.7;0.8;248.2;50.07;188;4224.9
15-10-01;08:03;29.4;302.7;0.9;247.3;50.07;207;4224.9
15-10-01;08:06;29.7;302.6;0.9;246.3;50.04;222;4224.9
15-10-01;08:09;30.1;301.0;1.0;246.3;50.03;239;4224.9
15-10-01;08:12;30.2;305.4;1.1;247.3;50.10;254;4224.9
15-10-01;08:15;30.3;304.3;1.1;247.3;50.02;273;4225.0
15-10-01;08:18;30.5;301.6;1.2;247.3;50.05;292;4225.0
15-10-01;08:21;30.5;299.4;1.3;248.2;50.05;310;4225.0
15-10-01;08:24;30.9;301.6;1.4;247.3;50.05;327;4225.0
15-10-01;08:27;30.9;296.6;1.4;247.3;50.07;345;4225.0
15-10-01;08:30;31.2;298.0;1.5;247.3;50.02;363;4225.0
15-10-01;08:33;31.2;301.0;1.5;247.3;50.04;378;4225.0
15-10-01;08:36;31.5;300.1;1.6;246.3;50.06;396;4225.1
15-10-01;08:39;31.7;302.9;1.7;246.3;50.10;411;4225.1
15-10-01;08:42;32.0;298.0;1.8;247.3;50.09;427;4225.1
15-10-01;08:45;32.3;295.6;1.9;246.3;50.02;446;4225.1
15-10-01;08:48;32.3;293.4;1.9;247.3;50.02;464;4225.2
15-10-01;08:51;32.5;289.8;2.0;247.3;50.04;479;4225.2
15-10-01;08:54;32.6;295.0;2.0;247.3;50.05;499;4225.2
15-10-01;08:57;32.6;293.1;2.1;247.3;50.04;515;4225.2
15-10-01;09:00;32.6;290.4;2.2;247.3;50.02;532;4225.3
15-10-01;09:03;33.1;291.9;2.3;247.3;50.05;550;4225.3
15-10-01;09:06;33.1;284.0;2.3;246.3;50.06;565;4225.3
15-10-01;09:09;33.2;286.6;2.5;245.3;49.99;581;4225.3
15-10-01;09:12;33.4;286.9;2.4;246.3;50.04;599;4225.4
15-10-01;09:15;33.7;290.7;2.5;246.3;50.02;610;4225.4
15-10-01;09:18;33.9;288.7;2.5;246.3;50.03;627;4225.4
15-10-01;09:21;34.0;283.3;2.6;247.3;50.05;646;4225.5
15-10-01;09:24;34.1;279.7;2.7;247.3;50.06;655;4225.5
15-10-01;09:27;34.4;280.3;2.8;246.3;50.06;675;4225.5
15-10-01;09:30;34.5;288.7;2.8;247.3;50.04;683;4225.6
15-10-01;09:33;34.6;280.3;2.8;246.3;50.05;702;4225.6
15-10-01;09:36;34.7;283.4;2.9;247.3;50.06;716;4225.6
15-10-01;09:39;34.7;275.9;3.0;247.3;50.08;727;4225.7
15-10-01;09:42;35.0;280.9;3.1;247.3;50.07;746;4225.7
15-10-01;09:45;35.0;273.4;3.1;247.3;50.04;757;4225.7
15-10-01;09:48;35.2;275.8;3.1;247.3;50.06;778;4225.8
15-10-01;09:51;35.5;276.8;3.2;248.2;50.06;783;4225.8
15-10-01;09:54;35.6;282.1;3.3;248.2;50.06;792;4225.9
15-10-01;09:57;35.7;276.8;3.4;246.3;50.06;810;4225.9
15-10-01;10:00;36.1;271.4;3.4;247.3;50.02;831;4225.9
15-10-01;10:03;36.0;275.8;3.4;247.3;50.03;835;4226.0
15-10-01;10:06;36.1;275.2;3.5;247.3;50.03;847;4226.0
15-10-01;10:09;36.2;271.7;3.5;247.3;50.05;850;4226.1
15-10-01;10:12;36.2;275.6;3.6;247.3;50.06;874;4226.1
15-10-01;10:15;36.5;271.8;3.5;247.3;50.04;888;4226.1
15-10-01;10:18;36.5;270.9;3.7;247.3;50.03;896;4226.2
15-10-01;10:21;36.4;266.7;3.7;247.3;50.04;906;4226.2
15-10-01;10:24;36.9;273.7;3.8;247.3;50.01;915;4226.3
15-10-01;10:27;37.1;266.8;3.7;247.3;50.06;916;4226.3
15-10-01;10:30;37.0;270.2;3.8;246.3;50.05;926;4226.4
15-10-01;10:33;37.1;269.9;3.8;247.3;50.05;935;4226.4
15-10-01;10:36;37.4;267.4;3.9;248.2;50.06;947;4226.5
15-10-01;10:39;37.5;264.6;4.0;246.3;50.10;954;4226.5
15-10-01;10:42;37.4;270.2;3.9;246.3;50.05;957;4226.6
15-10-01;10:45;37.5;263.0;3.9;246.3;50.03;965;4226.6
15-10-01;10:48;37.7;261.4;3.9;247.3;50.04;964;4226.7
15-10-01;10:51;37.6;262.9;4.0;246.3;50.05;977;4226.7
15-10-01;10:54;38.0;260.8;4.1;247.3;50.07;995;4226.8
15-10-01;10:57;38.0;261.6;4.1;247.3;50.08;1013;4226.8
15-10-01;11:00;38.3;265.2;4.1;247.3;50.01;1017;4226.9
15-10-01;11:03;38.3;264.2;4.1;247.3;50.00;1017;4226.9
15-10-01;11:06;38.3;259.4;4.3;248.2;50.02;1058;4227.0
15-10-01;11:09;38.6;262.6;4.2;247.3;50.03;1040;4227.0
15-10-01;11:12;38.5;278.7;3.2;247.3;50.05;798;4227.1
15-10-01;11:15;38.6;259.2;4.4;247.3;50.06;1077;4227.1
15-10-01;11:18;38.7;261.7;4.4;247.3;50.03;1079;4227.2
15-10-01;11:21;39.0;261.0;4.4;248.2;50.06;1088;4227.2
15-10-01;11:24;39.0;254.4;4.4;248.2;50.04;1094;4227.3
15-10-01;11:27;39.3;254.5;4.6;247.3;50.09;1107;4227.3
15-10-01;11:30;39.2;257.3;4.6;247.3;50.03;1119;4227.4
15-10-01;11:33;39.3;252.8;4.6;247.3;50.02;1124;4227.4
15-10-01;11:36;39.5;255.0;4.6;247.3;50.04;1118;4227.5
15-10-01;11:39;39.5;253.4;4.6;247.3;50.06;1148;4227.6
15-10-01;11:42;39.8;251.6;4.7;247.3;50.06;1127;4227.6
15-10-01;11:45;39.9;254.0;4.5;246.3;50.03;1095;4227.7
15-10-01;11:48;39.8;253.5;4.6;246.3;50.03;1120;4227.7
15-10-01;11:51;39.8;260.3;4.2;246.3;50.05;1042;4227.8
15-10-01;11:54;39.2;194.5;2.9;247.3;50.06;710;4227.8
15-10-01;11:57;39.4;252.8;4.0;246.3;50.03;966;4227.9
15-10-01;12:00;39.4;255.0;4.2;246.3;50.06;1038;4227.9
15-10-01;12:03;39.7;256.3;4.6;246.3;50.05;1111;4228.0
15-10-01;12:06;39.8;261.1;4.6;246.3;50.03;1141;4228.0
15-10-01;12:09;40.2;257.0;4.5;246.3;50.03;1097;4228.1
15-10-01;12:12;40.0;257.2;4.6;245.3;50.03;1141;4228.1
15-10-01;12:15;40.1;243.8;0.0;245.3;50.06;1040;4228.2
15-10-01;12:18;40.0;257.2;4.3;246.3;50.06;1060;4228.2
15-10-01;12:21;40.2;253.8;4.4;246.3;50.07;1093;4228.3
15-10-01;12:24;40.1;252.3;4.4;246.3;50.08;1088;4228.3
15-10-01;12:27;40.2;253.8;4.5;247.3;50.04;1106;4228.4
15-10-01;12:30;40.4;253.4;4.7;247.3;50.03;1165;4228.5
15-10-01;12:33;40.5;253.2;4.8;246.3;50.01;1168;4228.5
15-10-01;12:36;40.5;249.3;4.8;247.3;50.05;1170;4228.6
15-10-01;12:39;40.6;251.6;4.8;246.3;50.06;1171;4228.6
15-10-01;12:42;40.6;249.4;4.7;247.3;50.06;1171;4228.7
15-10-01;12:45;40.6;250.4;4.8;246.3;50.08;1167;4228.7
15-10-01;12:48;40.7;251.8;4.9;246.3;50.11;1178;4228.8
15-10-01;12:51;40.7;247.8;4.8;245.3;50.04;1176;4228.9
15-10-01;12:54;40.7;252.3;4.6;245.3;50.06;1115;4228.9
15-10-01;12:57;40.6;250.6;4.8;245.3;50.07;1162;4229.0
15-10-01;13:00;40.8;249.3;4.5;246.3;50.03;1123;4229.0
15-10-01;13:03;40.9;251.8;4.6;247.3;50.02;1140;4229.1
15-10-01;13:06;40.9;250.6;4.9;247.3;50.06;1214;4229.1
15-10-01;13:09;40.7;246.3;4.7;246.3;50.06;1144;4229.2
15-10-01;13:12;40.9;249.7;4.7;245.3;50.04;1158;4229.3
15-10-01;13:15;40.7;254.1;3.8;247.3;50.05;960;4229.3
15-10-01;13:18;40.5;249.3;4.0;247.3;50.05;976;4229.4
15-10-01;13:21;40.5;247.5;4.6;247.3;50.04;1123;4229.4
15-10-01;13:24;40.6;251.3;4.6;247.3;50.05;1122;4229.5
15-10-01;13:27;40.1;248.5;3.7;246.3;50.03;916;4229.5
15-10-01;13:30;40.2;265.5;3.5;247.3;50.01;872;4229.6
15-10-01;13:33;40.0;260.0;3.9;247.3;50.02;961;4229.6
15-10-01;13:36;39.9;260.7;4.1;247.3;50.06;1016;4229.7
15-10-01;13:39;40.0;258.9;4.1;246.3;50.06;1014;4229.7
15-10-01;13:42;40.2;257.2;4.3;248.2;50.04;1063;4229.8
15-10-01;13:45;40.2;258.2;4.4;248.2;50.06;1110;4229.8
15-10-01;13:48;40.6;256.3;5.1;249.2;50.02;1236;4229.9
15-10-01;13:51;40.8;253.7;4.9;248.2;50.07;1223;4229.9
15-10-01;13:54;40.6;254.0;5.1;248.2;50.03;1229;4230.0
15-10-01;13:57;40.7;252.0;5.0;248.2;50.06;1225;4230.1
15-10-01;14:00;40.8;250.4;4.9;247.3;50.07;1233;4230.1
15-10-01;14:03;40.8;256.7;4.3;246.3;50.08;1042;4230.2
15-10-01;14:06;40.6;250.4;4.7;247.3;50.03;1140;4230.2
15-10-01;14:09;40.5;251.6;3.0;247.3;50.02;738;4230.3
15-10-01;14:12;39.9;257.5;2.5;246.3;50.01;618;4230.3
15-10-01;14:15;39.3;262.6;1.7;245.3;50.02;402;4230.3
15-10-01;14:18;39.0;282.2;2.0;245.3;50.01;486;4230.4
15-10-01;14:21;39.0;269.0;3.6;246.3;50.05;880;4230.4
15-10-01;14:24;39.0;281.3;2.9;246.3;50.06;709;4230.4
15-10-01;14:27;38.7;280.8;3.3;245.3;50.06;789;4230.5
15-10-01;14:30;38.7;262.6;2.7;245.3;50.05;644;4230.5
15-10-01;14:33;38.9;269.0;4.2;246.3;50.04;1026;4230.6
15-10-01;14:36;39.2;265.8;4.5;247.3;50.03;1097;4230.6
15-10-01;14:39;39.4;263.0;4.5;246.3;50.00;1094;4230.7
15-10-01;14:42;39.5;261.4;4.4;247.3;50.05;1050;4230.7
15-10-01;14:45;39.5;255.6;4.3;247.3;50.06;1064;4230.8
15-10-01;14:48;39.5;259.8;3.8;247.3;50.06;952;4230.8
15-10-01;14:51;39.3;262.6;4.0;246.3;50.09;969;4230.9
15-10-01;14:54;39.7;263.5;3.7;248.2;50.05;913;4230.9
15-10-01;14:57;39.3;266.0;3.7;247.3;50.06;910;4231.0
15-10-01;15:00;39.2;259.4;3.7;247.3;50.05;929;4231.0
15-10-01;15:03;39.3;261.4;3.7;246.3;50.05;904;4231.1
15-10-01;15:06;39.2;264.6;3.4;246.3;50.07;825;4231.1
15-10-01;15:09;39.0;257.9;3.0;247.3;50.07;758;4231.1
15-10-01;15:12;38.4;261.3;1.7;246.3;50.07;419;4231.2
15-10-01;15:15;37.9;266.7;1.2;246.3;50.05;283;4231.2
15-10-01;15:18;37.5;283.7;1.2;246.3;50.04;284;4231.2
15-10-01;15:21;37.1;270.5;1.0;246.3;50.05;211;4231.2
15-10-01;15:24;36.9;275.2;0.8;246.3;50.06;201;4231.2
15-10-01;15:27;36.5;284.4;1.0;245.3;50.04;229;4231.2
15-10-01;15:30;36.4;284.4;1.1;246.3;50.04;253;4231.2
15-10-01;15:33;36.3;287.9;1.6;247.3;50.03;398;4231.3
15-10-01;15:36;36.5;283.0;2.1;245.3;50.09;520;4231.3
15-10-01;15:39;36.7;284.7;2.5;246.3;50.03;613;4231.3
15-10-01;15:42;36.5;277.8;2.4;246.3;50.03;592;4231.3
15-10-01;15:45;36.4;278.7;2.2;245.3;50.06;539;4231.4
15-10-01;15:48;36.5;275.5;2.5;245.3;50.01;595;4231.4
15-10-01;15:51;36.3;277.5;2.7;246.3;50.04;651;4231.4
15-10-01;15:54;36.7;272.1;2.6;246.3;50.03;631;4231.5
15-10-01;15:57;36.4;4.8;3.0;245.3;50.06;728;4231.5
15-10-01;16:00;36.9;276.8;3.1;246.3;50.04;772;4231.5
15-10-01;16:03;36.9;275.2;3.0;247.3;50.05;732;4231.6
15-10-01;16:06;36.8;269.8;2.8;248.2;50.07;712;4231.6
15-10-01;16:09;36.8;270.1;2.8;246.3;50.04;688;4231.6
15-10-01;16:12;36.7;269.2;2.5;248.2;50.06;638;4231.7
15-10-01;16:15;36.7;272.9;2.3;247.3;50.05;577;4231.7
15-10-01;16:18;36.4;272.6;2.3;244.3;50.02;559;4231.7
15-10-01;16:21;36.7;278.7;2.0;245.3;50.01;489;4231.8
15-10-01;16:24;36.4;277.8;2.0;247.3;50.04;510;4231.8
15-10-01;16:27;36.2;284.0;1.8;247.3;49.99;440;4231.8
15-10-01;16:30;36.1;280.3;1.8;248.2;50.02;466;4231.8
15-10-01;16:33;36.0;279.3;1.9;245.3;50.05;451;4231.9
15-10-01;16:36;35.9;277.2;1.6;247.3;50.04;399;4231.9
15-10-01;16:39;36.0;280.3;1.4;247.3;50.04;340;4231.9
15-10-01;16:42;35.9;277.8;1.3;246.3;50.04;312;4231.9
15-10-01;16:45;35.5;276.2;1.0;247.3;50.05;235;4231.9
15-10-01;16:48;35.4;279.7;0.8;246.3;50.04;178;4231.9
15-10-01;16:51;35.0;280.3;0.9;246.3;50.04;210;4231.9
15-10-01;16:54;35.0;288.4;1.1;249.2;50.07;282;4232.0
15-10-01;16:57;34.8;287.8;1.3;247.3;50.05;327;4232.0
15-10-01;17:00;35.2;285.0;1.6;247.3;50.05;374;4232.0
15-10-01;17:03;34.9;284.7;1.3;246.3;50.08;315;4232.0
15-10-01;17:06;34.9;281.2;1.2;245.3;50.05;293;4232.0
15-10-01;17:09;35.0;282.8;1.0;247.3;50.05;243;4232.0
15-10-01;17:12;34.6;286.3;1.1;249.2;50.05;283;4232.0
15-10-01;17:15;34.8;285.7;1.2;246.3;50.05;290;4232.1
15-10-01;17:18;34.6;278.9;1.0;246.3;50.04;231;4232.1
15-10-01;17:21;34.7;281.6;0.7;247.3;50.00;175;4232.1
15-10-01;17:24;34.6;281.6;0.8;247.3;50.01;188;4232.1
15-10-01;17:27;34.6;282.8;1.0;246.3;50.01;224;4232.1
15-10-01;17:30;34.2;283.8;0.6;245.3;50.08;116;4232.1
15-10-01;17:33;34.1;277.1;0.5;246.3;50.06;89;4232.1
15-10-01;17:36;34.0;277.8;0.4;246.3;50.03;79;4232.1
15-10-01;17:39;33.8;272.0;0.3;245.3;50.08;57;4232.1
15-10-01;17:42;33.9;271.1;0.3;246.3;50.02;52;4232.1
15-10-01;17:45;33.4;270.4;0.1;245.3;50.04;24;4232.1
15-10-01;17:48;33.3;265.4;0.1;246.3;50.05;20;4232.1
15-10-01;17:51;33.1;254.5;0.0;246.3;50.03;10;4232.1
15-10-01;17:54;33.0;254.0;0.0;246.3;50.04;6;4232.1
15-10-01;17:57;33.0;241.8;0.0;245.3;50.05;9;4232.1
15-10-01;18:00;32.7;261.9;0.0;246.3;50.10;0;4232.1
15-10-01;18:03;32.5;223.5;0.0;246.3;50.12;0;4232.1
15-10-01;18:06;32.4;277.8;0.0;246.3;50.10;0;4232.1
15-10-01;18:09;32.3;262.9;0.0;245.3;50.09;0;4232.1
15-10-01;18:12;32.2;235.6;0.0;245.3;50.08;0;4232.1
15-10-01;18:15;31.9;206.8;0.0;243.4;50.07;0;4232.1
15-10-01;18:18;31.8;184.5;0.0;244.3;50.04;0;4232.1
15-10-01;18:21;31.7;159.5;0.0;245.3;50.02;0;4232.1
15-10-01;18:24;31.6;121.2;0.0;243.4;49.97;0;4232.1
15-10-02;07:12;22.4;263.2;0.1;242.4;50.03;17;4232.1
15-10-02;07:15;23.1;270.4;0.1;243.4;50.03;20;4232.1
15-10-02;07:18;23.1;275.3;0.1;243.4;50.02;22;4232.1
15-10-02;07:21;23.9;284.0;0.1;242.4;50.03;29;4232.1
15-10-02;07:24;24.6;284.7;0.1;242.4;50.00;34;4232.1
15-10-02;07:27;24.2;285.2;0.2;244.3;50.01;40;4232.1
15-10-02;07:30;24.6;287.9;0.2;242.4;50.04;47;4232.1
15-10-02;07:33;25.0;302.1;0.3;242.4;50.06;54;4232.1
15-10-02;07:36;25.7;291.2;0.4;245.3;50.05;65;4232.1
15-10-02;07:39;25.3;299.1;0.4;245.3;50.04;76;4232.1
15-10-02;07:42;26.1;297.5;0.5;245.3;50.04;88;4232.2
15-10-02;07:45;26.8;289.3;0.5;245.3;50.04;99;4232.2
15-10-02;07:48;26.8;295.3;0.5;245.3;50.05;114;4232.2
15-10-02;07:51;28.3;295.4;0.6;245.3;50.01;123;4232.2
15-10-02;07:54;27.9;294.2;0.6;245.3;50.01;135;4232.2
15-10-02;07:57;28.3;301.7;0.7;245.3;50.04;147;4232.2
15-10-02;08:00;28.6;301.4;0.7;245.3;50.06;150;4232.2
15-10-02;08:03;28.6;300.2;0.7;245.3;50.05;165;4232.2
15-10-02;08:06;29.7;298.6;0.8;245.3;50.04;185;4232.2
15-10-02;08:09;30.1;296.3;0.9;245.3;50.05;199;4232.2
15-10-02;08:12;30.3;302.1;0.9;245.3;50.03;211;4232.2
15-10-02;08:15;30.2;302.0;1.0;244.3;50.02;221;4232.2
15-10-02;08:18;30.4;295.1;1.0;245.3;50.03;229;4232.2
15-10-02;08:21;30.5;297.6;1.1;244.3;50.04;235;4232.3
15-10-02;08:24;30.8;302.1;1.1;244.3;50.05;243;4232.3
15-10-02;08:27;30.9;302.9;1.2;244.3;50.04;273;4232.3
15-10-02;08:30;30.9;298.8;1.3;244.3;50.00;318;4232.3
15-10-02;08:33;31.2;298.5;1.3;244.3;50.03;302;4232.3
15-10-02;08:36;31.2;295.0;1.4;244.3;50.02;337;4232.3
15-10-02;08:39;31.2;297.8;1.4;245.3;50.02;338;4232.3
15-10-02;08:42;31.6;296.0;1.5;245.3;50.04;355;4232.4
15-10-02;08:45;31.6;298.5;1.6;245.3;50.01;393;4232.4
15-10-02;08:48;31.8;297.8;1.6;245.3;50.02;398;4232.4
15-10-02;08:51;31.7;296.9;1.7;246.3;50.02;416;4232.4
15-10-02;08:54;32.0;290.3;1.7;245.3;49.97;410;4232.4
15-10-02;08:57;32.2;287.6;1.9;245.3;50.05;463;4232.5
15-10-02;09:00;32.2;292.9;2.0;245.3;50.01;497;4232.5
15-10-02;09:03;32.2;292.9;2.0;246.3;50.01;497;4232.5
15-10-02;09:06;32.3;293.4;1.5;245.3;50.04;357;4232.5
15-10-02;09:09;32.4;293.5;1.4;244.3;50.05;343;4232.6
15-10-02;09:12;32.6;290.9;2.1;244.3;50.06;502;4232.6
15-10-02;09:15;32.7;295.8;2.3;245.3;50.01;564;4232.6
15-10-02;09:18;33.0;291.5;2.3;244.3;50.01;567;4232.6
15-10-02;09:21;33.2;284.4;2.4;247.3;50.04;569;4232.7
15-10-02;09:24;33.1;293.7;2.6;245.3;49.98;604;4232.7
15-10-02;09:27;33.4;285.6;2.5;245.3;50.05;593;4232.7
15-10-02;09:30;33.5;287.8;2.4;246.3;50.03;594;4232.7
15-10-02;09:33;33.7;286.3;2.0;245.3;50.02;467;4232.8
15-10-02;09:36;33.7;288.4;1.8;245.3;50.03;437;4232.8
15-10-02;09:39;33.5;285.6;2.1;245.3;50.05;513;4232.8
15-10-02;09:42;33.7;291.5;2.0;245.3;50.08;495;4232.8
15-10-02;09:45;33.9;289.8;2.4;245.3;50.04;574;4232.9
15-10-02;09:48;33.9;287.4;2.1;245.3;50.01;508;4232.9
15-10-02;09:51;34.1;288.2;2.3;246.3;50.07;557;4232.9
15-10-02;09:54;34.2;286.0;2.3;245.3;50.05;571;4233.0
15-10-02;09:57;34.1;290.9;2.6;246.3;50.05;636;4233.0
15-10-02;10:00;34.0;290.4;2.7;246.3;50.01;659;4233.0
15-10-02;10:03;34.5;284.4;2.5;248.2;50.03;628;4233.0
15-10-02;10:06;34.5;287.6;2.6;246.3;50.03;648;4233.1
15-10-02;10:09;34.6;287.5;2.5;247.3;50.05;612;4233.1
15-10-02;10:12;34.7;286.5;2.3;246.3;50.04;570;4233.1
15-10-02;10:15;34.8;286.2;2.4;247.3;50.07;560;4233.2
15-10-02;10:18;34.6;287.2;2.3;246.3;50.04;566;4233.2
15-10-02;10:21;34.6;283.8;2.1;246.3;50.05;539;4233.2
15-10-02;10:24;34.8;282.2;2.2;246.3;50.06;541;4233.3
15-10-02;10:27;34.8;282.2;2.2;247.3;50.05;557;4233.3
15-10-02;10:30;34.9;284.7;2.0;246.3;50.03;463;4233.3
15-10-02;10:33;34.6;285.0;2.0;245.3;49.98;437;4233.3
15-10-02;10:36;34.6;284.3;2.0;246.3;50.04;507;4233.3
15-10-02;10:39;34.7;289.3;2.5;247.3;50.05;630;4233.4
15-10-02;10:42;35.2;286.6;2.7;246.3;50.07;685;4233.4
15-10-02;10:45;42.3;286.9;2.9;246.3;50.01;709;4233.4
15-10-02;10:48;35.4;282.5;2.7;246.3;50.04;662;4233.5
15-10-02;10:51;35.2;286.5;2.7;246.3;50.08;669;4233.5
15-10-02;10:54;35.5;279.9;2.8;246.3;50.06;681;4233.5
15-10-02;10:57;35.4;275.2;2.5;247.3;50.05;623;4233.6
15-10-02;11:00;35.4;277.5;2.7;246.3;50.04;650;4233.6
15-10-02;11:03;35.5;284.7;2.7;248.2;50.03;671;4233.6
15-10-02;11:06;35.7;278.7;2.8;247.3;50.03;690;4233.7
15-10-02;11:09;35.7;283.0;3.0;247.3;50.05;749;4233.7
15-10-02;11:12;36.0;279.0;3.0;247.3;50.07;737;4233.7
15-10-02;11:15;36.0;283.7;2.7;246.3;50.03;665;4233.8
15-10-02;11:18;36.0;275.3;2.7;246.3;49.99;647;4233.8
15-10-02;11:21;36.0;280.2;2.5;246.3;50.05;615;4233.8
15-10-02;11:24;36.0;283.5;2.6;246.3;50.01;635;4233.9
15-10-02;11:27;36.1;286.9;2.8;246.3;50.02;664;4233.9
15-10-02;11:30;36.2;277.2;2.5;246.3;50.03;639;4233.9
15-10-02;11:33;36.1;277.8;2.8;246.3;50.04;677;4234.0
15-10-02;11:36;36.1;268.0;2.9;246.3;50.05;708;4234.0
15-10-02;11:39;36.2;277.1;3.7;247.3;50.05;901;4234.0
15-10-02;11:42;36.7;274.0;3.6;246.3;50.03;885;4234.1
15-10-02;11:45;37.0;269.6;4.1;247.3;50.02;999;4234.1
15-10-02;11:48;37.1;266.7;4.6;247.3;50.02;1115;4234.2
15-10-02;11:51;37.5;262.2;4.3;246.3;50.03;1073;4234.2
15-10-02;11:54;37.4;266.0;4.2;246.3;50.01;993;4234.3
15-10-02;11:57;37.8;258.9;4.0;246.3;50.06;976;4234.3
15-10-02;12:00;37.7;254.1;4.1;246.3;50.02;989;4234.4
15-10-02;12:03;38.0;255.6;4.2;246.3;50.03;1017;4234.4
15-10-02;12:06;38.0;255.3;4.1;246.3;50.04;1000;4234.5
15-10-02;12:09;38.3;259.1;4.3;246.3;50.03;1054;4234.5
15-10-02;12:12;37.9;264.5;3.5;245.3;50.07;850;4234.6
15-10-02;12:15;38.0;270.2;3.4;245.3;50.04;841;4234.6
15-10-02;12:18;38.0;257.9;3.9;246.3;50.04;932;4234.7
15-10-02;12:21;38.4;261.7;3.8;245.3;50.06;927;4234.7
15-10-02;12:24;38.4;260.1;4.1;246.3;50.05;997;4234.8
15-10-02;12:27;38.3;266.4;4.4;245.3;50.04;1087;4234.8
15-10-02;12:30;38.7;255.9;4.3;246.3;50.00;1082;4234.9
15-10-02;12:33;39.0;260.8;4.5;245.3;49.99;1112;4234.9
15-10-02;12:36;39.2;260.7;4.4;247.3;50.03;1085;4235.0
15-10-02;12:39;39.2;257.8;4.9;246.3;50.03;1202;4235.0
15-10-02;12:42;39.4;251.2;4.9;247.3;50.05;1219;4235.1
15-10-02;12:45;39.5;249.0;4.7;247.3;50.03;1172;4235.2
15-10-02;12:48;39.8;253.7;4.7;246.3;50.03;1167;4235.2
15-10-02;12:51;39.5;249.7;4.6;247.3;50.06;1117;4235.3
15-10-02;12:54;39.9;252.3;4.6;246.3;50.06;1127;4235.3
15-10-02;12:57;39.9;252.2;4.6;246.3;50.06;1119;4235.4
15-10-02;13:00;39.8;255.3;4.4;247.3;50.02;1102;4235.4
15-10-02;13:03;39.9;255.9;4.7;246.3;50.01;1159;4235.5
15-10-02;13:06;40.0;253.8;4.7;246.3;50.00;1143;4235.6
15-10-02;13:09;40.2;257.2;4.6;246.3;50.07;1113;4235.6
15-10-02;13:12;40.0;258.1;4.5;247.3;50.01;1095;4235.7
15-10-02;13:15;40.2;258.5;4.3;246.3;50.02;1060;4235.7
15-10-02;13:18;40.2;255.9;4.8;246.3;50.04;1160;4235.8
15-10-02;13:21;40.5;254.4;4.5;246.3;50.03;1113;4235.8
15-10-02;13:24;40.4;257.2;4.5;247.3;50.01;1094;4235.9
15-10-02;13:27;40.5;249.3;4.9;247.3;50.03;1202;4236.0
15-10-02;13:30;40.7;251.9;4.8;247.3;50.01;1195;4236.0
15-10-02;13:33;40.6;250.1;4.8;247.3;50.02;1187;4236.1
15-10-02;13:36;40.8;251.8;4.8;247.3;50.03;1182;4236.1
15-10-02;13:39;40.8;255.6;4.7;248.2;50.05;1177;4236.2
15-10-02;13:42;40.6;260.1;4.1;247.3;50.08;996;4236.2
15-10-02;13:45;40.7;260.3;4.1;247.3;50.05;1027;4236.3
15-10-02;13:48;40.5;266.8;4.2;247.3;50.05;1030;4236.3
15-10-02;13:51;40.7;263.8;4.2;247.3;50.06;1031;4236.4
15-10-02;13:54;40.4;261.4;4.1;247.3;50.05;986;4236.4
15-10-02;13:57;40.4;260.7;4.6;249.2;50.06;1129;4236.5
15-10-02;14:00;40.5;263.0;4.1;248.2;50.01;1029;4236.6
15-10-02;14:03;40.4;261.9;4.1;247.3;50.00;1040;4236.6
15-10-02;14:06;40.4;262.2;4.1;246.3;50.00;1024;4236.7
15-10-02;14:09;40.5;260.5;4.1;248.2;50.02;1012;4236.7
15-10-02;14:12;40.6;256.2;4.6;248.2;50.01;1128;4236.8
15-10-02;14:15;40.2;262.0;4.0;248.2;50.01;985;4236.8
15-10-02;14:18;40.5;269.8;3.8;248.2;50.02;963;4236.9
15-10-02;14:21;40.4;251.0;3.8;247.3;50.02;965;4236.9
15-10-02;14:24;40.1;268.5;3.9;249.2;50.05;964;4237.0
15-10-02;14:27;40.2;266.6;4.3;248.2;50.06;1067;4237.0
15-10-02;14:30;40.2;260.0;4.2;248.2;49.98;1032;4237.1
15-10-02;14:33;40.5;262.7;4.4;248.2;50.01;1073;4237.1
15-10-02;14:36;40.2;256.3;4.4;247.3;50.02;1089;4237.2
15-10-02;14:39;40.5;259.2;4.3;248.2;50.03;1067;4237.2
15-10-02;14:42;40.5;256.0;4.3;248.2;50.04;1067;4237.3
15-10-02;14:45;40.5;253.5;4.2;248.2;50.03;1050;4237.3
15-10-02;14:48;40.5;260.8;4.3;248.2;50.00;1024;4237.4
15-10-02;14:51;40.4;260.5;4.2;247.3;50.02;1023;4237.4
15-10-02;14:54;40.4;262.3;4.1;248.2;50.04;1021;4237.5
15-10-02;14:57;40.0;256.6;4.0;249.2;50.06;1001;4237.5
15-10-02;15:00;40.4;258.2;4.0;248.2;50.05;997;4237.6
15-10-02;15:03;40.4;258.2;3.9;248.2;50.06;976;4237.6
15-10-02;15:06;40.2;259.5;4.0;249.2;50.06;993;4237.7
15-10-02;15:09;40.2;260.8;4.0;248.2;50.05;984;4237.7
15-10-02;15:12;40.1;4.0.4;4.0;248.2;50.03;984;4237.8
15-10-02;15:15;40.4;263.2;4.1;248.2;50.05;988;4237.8
15-10-02;15:18;39.8;268.5;2.9;247.3;50.01;720;4237.9
15-10-02;15:21;42.1;267.0;3.9;249.2;50.05;965;4237.9
15-10-02;15:24;39.8;264.8;3.9;249.2;50.06;947;4238.0
15-10-02;15:27;39.5;276.7;3.3;248.2;50.03;805;4238.0
15-10-02;15:30;39.9;263.3;3.7;248.2;50.04;921;4238.1
15-10-02;15:33;39.8;262.7;3.7;248.2;50.07;905;4238.1
15-10-02;15:36;39.8;258.5;3.6;248.2;50.03;891;4238.2
15-10-02;15:39;39.5;259.1;3.6;249.2;50.02;886;4238.2
15-10-02;15:42;39.5;265.7;3.5;248.2;50.03;874;4238.2
15-10-02;15:45;39.5;263.0;3.5;248.2;50.02;859;4238.3
15-10-02;15:48;39.3;263.3;3.4;248.2;50.02;849;4238.3
15-10-02;15:51;39.4;264.5;3.4;248.2;50.04;837;4238.4
15-10-02;15:54;39.1;266.8;3.3;248.2;50.04;822;4238.4
15-10-02;15:57;39.2;265.2;3.3;247.3;50.05;809;4238.4
15-10-02;16:00;39.2;267.1;3.2;248.2;50.05;797;4238.5
15-10-02;16:03;39.2;272.6;3.1;247.3;50.05;780;4238.5
15-10-02;16:06;39.0;265.1;3.1;248.2;50.05;755;4238.6
15-10-02;16:09;39.0;270.7;3.0;248.2;50.04;735;4238.6
15-10-02;16:12;38.9;264.6;3.0;247.3;50.04;723;4238.6
15-10-02;16:15;38.7;271.2;3.0;248.2;50.05;720;4238.7
15-10-02;16:18;38.6;264.9;2.7;247.3;50.07;663;4238.7
15-10-02;16:21;38.4;271.5;2.8;248.2;50.07;688;4238.7
15-10-02;16:24;38.4;272.6;2.8;248.2;50.04;678;4238.8
15-10-02;16:27;38.3;270.4;2.7;248.2;50.05;658;4238.8
15-10-02;16:30;38.2;272.0;2.6;247.3;50.03;642;4238.8
15-10-02;16:33;38.2;274.0;2.5;248.2;50.04;626;4238.9
15-10-02;16:36;37.9;275.5;2.4;246.3;50.04;607;4238.9
15-10-02;16:39;38.0;276.5;2.4;248.2;50.09;589;4238.9
15-10-02;16:42;37.9;270.4;2.3;248.2;50.03;567;4239.0
15-10-02;16:45;37.8;274.2;2.3;249.2;50.05;548;4239.0
15-10-02;16:48;37.6;272.9;2.2;247.3;50.02;531;4239.0
15-10-02;16:51;37.6;271.8;2.1;246.3;50.04;510;4239.0
15-10-02;16:54;37.2;277.2;2.0;247.3;50.03;490;4239.1
15-10-02;16:57;37.2;272.3;1.9;247.3;50.02;473;4239.1
15-10-02;17:00;37.1;281.3;1.9;248.2;50.06;456;4239.1
15-10-02;17:03;37.0;274.2;1.8;247.3;50.06;438;4239.1
15-10-02;17:06;36.8;277.2;1.7;247.3;50.03;414;4239.2
15-10-02;17:09;36.7;284.1;1.6;247.3;50.01;386;4239.2
15-10-02;17:12;36.7;276.8;1.5;247.3;50.01;368;4239.2
15-10-02;17:15;36.4;275.2;1.4;247.3;50.03;352;4239.2
15-10-02;17:18;36.3;281.3;1.4;247.3;50.03;333;4239.2
15-10-02;17:21;36.2;279.6;1.2;246.3;50.03;298;4239.2
15-10-02;17:24;36.0;279.6;1.1;246.3;50.02;257;4239.3
15-10-02;17:27;35.9;281.1;1.0;245.3;50.04;225;4239.3
15-10-02;17:30;35.5;275.0;0.8;245.3;50.09;197;4239.3
15-10-02;17:33;35.4;275.5;0.7;246.3;50.03;141;4239.3
15-10-02;17:36;35.2;274.8;0.5;246.3;50.01;120;4239.3
15-10-02;17:39;35.0;267.7;0.4;245.3;50.04;87;4239.3
15-10-02;17:42;34.9;284.6;0.6;246.3;50.02;142;4239.3
15-10-02;17:45;34.7;274.8;0.4;246.3;50.04;79;4239.3
15-10-02;17:48;34.4;281.8;0.1;246.3;50.03;14;4239.3
15-10-02;17:51;34.1;257.9;0.0;245.3;50.01;6;4239.3
15-10-02;17:54;34.0;243.3;0.0;246.3;50.05;5;4239.3
15-10-02;17:57;33.8;241.9;0.0;246.3;50.04;3;4239.3
15-10-02;18:00;33.5;200.5;0.0;245.3;50.10;3;4239.3
15-10-02;18:03;33.3;177.3;0.0;245.3;50.08;0;4239.3
15-10-02;18:06;33.1;110.1;0.0;246.3;50.03;0;4239.3
15-10-02;18:09;33.0;156.5;0.0;246.3;50.02;0;4239.3
15-10-02;18:12;32.9;224.8;0.0;245.3;50.02;0;4239.3
15-10-02;18:15;32.6;224.8;0.0;246.3;50.03;0;4239.3
15-10-02;18:18;32.5;199.0;0.0;245.3;50.01;0;4239.3
15-10-02;18:21;50.0;168.4;0.0;245.3;50.01;0;4239.3
15-10-02;18:24;32.3;135.3;0.0;243.4;50.01;0;4239.3
15-10-02;18:27;32.2;102.2;0.0;244.3;50.00;0;4239.3
15-10-03;07:15;23.5;272.3;0.1;246.3;50.07;14;4239.3
15-10-03;07:18;23.5;269.2;0.1;247.3;50.04;19;4239.3
15-10-03;07:21;23.5;275.0;0.1;247.3;50.03;23;4239.3
15-10-03;07:24;23.5;276.1;0.1;248.2;50.03;27;4239.3
15-10-03;07:27;23.9;267.4;0.1;247.3;50.02;31;4239.3
15-10-03;07:30;50.0;276.7;0.1;247.3;50.05;37;4239.3
15-10-03;07:33;24.6;288.7;0.2;246.3;50.01;45;4239.3
15-10-03;07:36;25.3;289.7;0.3;246.3;50.02;56;4239.3
15-10-03;07:39;26.1;287.4;0.4;247.3;50.05;68;4239.3
15-10-03;07:42;26.1;293.8;0.4;247.3;50.06;81;4239.3
15-10-03;07:45;25.7;293.1;0.4;245.3;49.99;95;4239.3
15-10-03;07:48;26.8;291.6;0.6;246.3;49.99;110;4239.3
15-10-03;07:51;27.2;295.8;0.5;247.3;50.04;124;4239.4
15-10-03;07:54;27.2;291.5;0.7;247.3;50.03;140;4239.4
15-10-03;07:57;27.9;298.0;0.8;247.3;49.99;154;4239.4
15-10-03;08:00;28.6;291.2;0.7;247.3;50.06;170;4239.4
15-10-03;08:03;28.6;296.7;0.8;246.3;50.09;169;4239.4
15-10-03;08:06;30.1;290.1;0.8;247.3;50.06;200;4239.4
15-10-03;08:09;30.1;295.1;1.0;246.3;50.00;222;4239.4
15-10-03;08:12;30.4;298.6;1.0;247.3;50.05;237;4239.4
15-10-03;08:15;30.3;296.7;1.1;247.3;50.02;256;4239.4
15-10-03;08:18;30.4;293.1;1.2;247.3;50.05;274;4239.4
15-10-03;08:21;30.7;293.1;1.2;247.3;50.02;290;4239.5
15-10-03;08:24;31.1;296.0;1.2;246.3;50.03;308;4239.5
15-10-03;08:27;31.0;291.3;1.2;247.3;50.05;306;4239.5
15-10-03;08:30;31.4;289.8;1.5;246.3;50.02;342;4239.5
15-10-03;08:33;31.2;287.9;1.5;246.3;50.02;364;4239.5
15-10-03;08:36;31.4;287.2;1.5;246.3;50.03;362;4239.5
15-10-03;08:39;31.4;296.3;1.7;246.3;50.02;403;4239.6
15-10-03;08:42;31.9;291.2;1.8;246.3;50.02;426;4239.6
15-10-03;08:45;32.0;290.3;1.8;247.3;50.02;442;4239.6
15-10-03;08:48;32.0;291.2;1.9;246.3;50.01;457;4239.6
15-10-03;08:51;32.5;290.3;2.0;247.3;50.03;477;4239.6
15-10-03;08:54;32.4;282.5;2.0;246.3;50.04;491;4239.7
15-10-03;08:57;32.7;283.4;2.1;247.3;50.05;510;4239.7
15-10-03;09:00;32.6;287.5;2.1;247.3;50.03;534;4239.7
15-10-03;09:03;32.7;283.0;1.7;248.2;50.05;438;4239.7
15-10-03;09:06;33.2;282.7;2.3;248.2;50.04;568;4239.8
15-10-03;09:09;33.2;285.4;2.4;247.3;50.03;568;4239.8
15-10-03;09:12;33.2;260.1;1.7;247.3;50.05;439;4239.8
15-10-03;09:15;33.2;269.6;2.0;247.3;50.02;487;4239.8
15-10-03;09:18;33.3;281.8;2.3;247.3;50.02;581;4239.9
15-10-03;09:21;33.7;284.1;2.5;247.3;50.03;623;4239.9
15-10-03;09:24;33.9;283.4;2.4;247.3;50.04;605;4239.9
15-10-03;09:27;34.0;277.1;2.3;250.2;50.05;579;4240.0
15-10-03;09:30;34.1;280.5;2.8;247.3;50.01;689;4240.0
15-10-03;09:33;34.1;281.1;2.7;248.2;50.04;665;4240.0
15-10-03;09:36;34.4;284.0;2.3;248.2;50.07;565;4240.1
15-10-03;09:39;34.1;240.3;1.8;248.2;50.06;446;4240.1
15-10-03;09:42;34.5;280.5;3.1;248.2;50.03;746;4240.1
15-10-03;09:45;34.9;277.2;3.0;248.2;50.05;753;4240.1
15-10-03;09:48;34.6;274.5;2.4;249.2;50.05;611;4240.2
15-10-03;09:51;34.8;262.6;2.4;248.2;50.07;595;4240.2
15-10-03;09:54;34.8;273.7;2.7;248.2;50.08;649;4240.2
15-10-03;09:57;34.6;253.8;1.9;246.3;50.03;463;4240.3
15-10-03;10:00;34.6;262.5;1.7;246.3;50.01;410;4240.3
15-10-03;10:03;34.7;279.7;1.5;247.3;50.03;382;4240.3
15-10-03;10:06;34.6;284.9;1.5;245.3;50.02;394;4240.3
15-10-03;10:09;34.4;272.0;2.1;247.3;50.02;498;4240.4
15-10-03;10:12;34.6;278.9;2.3;247.3;50.02;556;4240.4
15-10-03;10:15;34.8;281.9;2.1;246.3;50.02;513;4240.4
15-10-03;10:18;35.0;276.4;2.8;247.3;50.02;687;4240.4
15-10-03;10:21;35.2;278.0;2.9;247.3;50.06;714;4240.5
15-10-03;10:24;35.2;274.6;2.8;247.3;50.06;702;4240.5
15-10-03;10:27;35.3;270.8;3.0;247.3;50.05;727;4240.5
15-10-03;10:30;35.4;276.4;2.0;247.3;50.03;492;4240.6
15-10-03;10:33;35.5;273.9;3.1;247.3;50.05;780;4240.6
15-10-03;10:36;35.9;266.8;3.9;247.3;50.08;961;4240.7
15-10-03;10:39;36.1;264.1;3.2;248.2;50.06;772;4240.7
15-10-03;10:42;36.2;262.7;4.0;249.2;50.06;988;4240.7
15-10-03;10:45;36.5;261.4;3.7;247.3;50.07;924;4240.8
15-10-03;10:48;36.7;266.4;3.1;247.3;50.03;789;4240.8
15-10-03;10:51;36.3;263.0;2.7;247.3;50.09;642;4240.9
15-10-03;10:54;36.3;266.6;3.0;247.3;50.06;739;4240.9
15-10-03;10:57;36.5;268.9;3.4;249.2;50.06;865;4240.9
15-10-03;11:00;36.7;266.4;3.8;247.3;50.03;939;4241.0
15-10-03;11:03;36.7;270.8;2.9;247.3;50.06;716;4241.0
15-10-03;11:06;36.7;234.9;3.1;247.3;50.12;764;4241.1
15-10-03;11:09;37.2;261.7;4.3;247.3;50.06;1068;4241.1
15-10-03;11:12;37.5;262.5;4.4;248.2;50.08;1080;4241.2
15-10-03;11:15;37.6;259.1;4.1;247.3;50.03;1013;4241.2
15-10-03;11:18;37.6;251.2;4.4;248.2;50.12;1080;4241.3
15-10-03;11:21;38.0;259.4;4.3;248.2;50.07;1088;4241.3
15-10-03;11:24;38.2;256.4;4.4;249.2;50.06;1068;4241.4
15-10-03;11:27;38.4;253.1;4.3;248.2;50.07;1055;4241.4
15-10-03;11:30;38.3;257.5;4.3;247.3;50.07;1043;4241.5
15-10-03;11:33;38.4;258.8;4.0;248.2;50.03;981;4241.5
15-10-03;11:36;38.4;253.4;4.1;247.3;50.14;1009;4241.6
15-10-03;11:39;38.4;290.9;3.1;246.3;50.09;774;4241.6
15-10-03;11:42;38.3;205.3;3.0;247.3;50.01;732;4241.7
15-10-03;11:45;38.2;263.2;3.7;248.2;50.06;908;4241.7
15-10-03;11:48;38.5;267.9;3.2;247.3;50.04;805;4241.7
15-10-03;11:51;38.4;271.1;4.2;248.2;50.05;1020;4241.8
15-10-03;11:54;38.6;259.4;4.5;248.2;50.03;1126;4241.8
15-10-03;11:57;38.7;267.3;3.8;248.2;50.05;942;4241.9
15-10-03;12:00;39.0;262.3;4.5;248.2;50.01;1121;4242.0
15-10-03;12:03;39.1;259.1;4.6;248.2;50.03;1148;4242.0
15-10-03;12:06;39.3;261.7;4.5;248.2;50.03;1102;4242.1
15-10-03;12:09;39.3;250.1;4.4;248.2;50.04;1082;4242.1
15-10-03;12:12;39.2;263.2;4.1;248.2;50.06;1034;4242.2
15-10-03;12:15;39.3;247.7;4.6;248.2;50.03;1119;4242.2
15-10-03;12:18;39.5;247.1;4.8;247.3;50.03;1180;4242.3
15-10-03;12:21;39.5;253.4;4.7;248.2;50.07;1135;4242.3
15-10-03;12:24;39.8;252.3;4.5;248.2;50.05;1107;4242.4
15-10-03;12:27;39.7;251.3;4.0;248.2;50.03;996;4242.4
15-10-03;12:30;39.9;258.5;4.1;248.2;50.03;1020;4242.5
15-10-03;12:33;39.2;269.6;2.3;247.3;50.02;579;4242.5
15-10-03;12:36;39.0;262.2;3.3;247.3;50.05;795;4242.6
15-10-03;12:39;39.0;267.1;3.8;248.2;50.06;926;4242.6
15-10-03;12:42;39.1;279.6;4.3;247.3;50.06;1062;4242.7
15-10-03;12:45;39.5;265.4;5.3;248.2;50.04;1291;4242.7
15-10-03;12:48;39.5;266.3;4.1;248.2;50.04;1006;4242.8
15-10-03;12:51;39.4;273.1;3.5;247.3;50.06;839;4242.8
15-10-03;12:54;39.3;259.4;4.1;248.2;50.07;1009;4242.9
15-10-03;12:57;39.4;263.6;4.6;248.2;50.04;1116;4242.9
15-10-03;13:00;39.5;268.9;4.5;249.2;50.06;1112;4243.0
15-10-03;13:03;39.9;261.0;4.4;249.2;50.05;1077;4243.0
15-10-03;13:06;39.4;256.6;3.8;247.3;50.05;965;4243.1
15-10-03;13:09;39.8;264.2;4.1;247.3;50.06;1022;4243.1
15-10-03;13:12;39.4;236.8;4.1;248.2;50.09;999;4243.2
15-10-03;13:15;39.7;262.9;4.8;248.2;50.08;1213;4243.2
15-10-03;13:18;39.7;255.6;3.5;247.3;50.06;852;4243.3
15-10-03;13:21;39.2;255.7;4.4;248.2;50.06;1095;4243.3
15-10-03;13:24;39.5;245.2;4.5;248.2;50.09;1106;4243.4
15-10-03;13:27;39.8;260.3;5.0;249.2;50.06;1229;4243.4
15-10-03;13:30;39.9;255.7;4.8;249.2;50.03;1187;4243.5
15-10-03;13:33;40.1;253.7;4.6;249.2;50.03;1149;4243.5
15-10-03;13:36;39.8;256.7;4.0;248.2;50.06;1027;4243.6
15-10-03;13:39;40.1;269.2;4.1;248.2;50.07;1021;4243.7
15-10-03;13:42;40.1;256.7;4.5;249.2;50.08;1128;4243.7
15-10-03;13:45;40.2;246.9;4.3;248.2;50.04;1087;4243.8
15-10-03;13:48;39.9;270.5;3.8;250.2;50.03;929;4243.8
15-10-03;13:51;40.0;262.7;4.6;250.2;50.07;1125;4243.9
15-10-03;13:54;40.1;262.6;4.7;250.2;50.07;1157;4243.9
15-10-03;13:57;40.0;256.2;4.3;249.2;50.10;1055;4244.0
15-10-03;14:00;40.4;255.3;4.2;250.2;49.96;1027;4244.0
15-10-03;14:03;40.2;257.5;4.6;249.2;50.03;1130;4244.1
15-10-03;14:06;40.2;259.8;2.4;249.2;50.04;611;4244.1
15-10-03;14:09;40.0;259.1;4.5;249.2;50.04;1121;4244.2
15-10-03;14:12;50.0;257.3;4.4;250.2;50.05;1104;4244.2
15-10-03;14:15;40.0;257.2;4.3;250.2;50.04;1080;4244.3
15-10-03;14:18;40.4;261.4;4.3;249.2;50.05;1085;4244.3
15-10-03;14:21;40.4;261.3;4.3;249.2;49.98;1043;4244.4
15-10-03;14:24;40.0;261.9;4.0;248.2;50.06;1012;4244.5
15-10-03;14:27;40.2;261.9;4.3;248.2;50.07;1059;4244.5
15-10-03;14:30;40.2;255.9;4.1;248.2;50.07;1040;4244.6
15-10-03;14:33;40.1;263.0;4.3;248.2;50.06;1063;4244.6
15-10-03;14:36;40.0;255.9;4.2;248.2;50.06;1042;4244.7
15-10-03;14:39;40.1;260.1;4.3;249.2;50.06;1040;4244.7
15-10-03;14:42;40.0;263.3;4.1;248.2;50.04;1031;4244.8
15-10-03;14:45;40.1;262.3;4.2;249.2;50.07;1018;4244.8
15-10-03;14:48;40.1;254.7;4.0;249.2;50.12;1002;4244.9
15-10-03;14:51;39.8;261.9;4.0;249.2;50.09;1010;4244.9
15-10-03;14:54;40.0;264.5;4.1;248.2;50.06;1010;4245.0
15-10-03;14:57;39.9;261.3;4.0;249.2;50.05;969;4245.0
15-10-03;15:00;39.9;260.1;3.9;248.2;50.01;971;4245.1
15-10-03;15:03;39.5;263.9;4.0;248.2;50.01;973;4245.1
15-10-03;15:06;39.7;265.7;3.8;249.2;50.03;956;4245.2
15-10-03;15:09;39.7;261.0;3.7;249.2;50.05;926;4245.2
15-10-03;15:12;39.7;262.9;3.7;249.2;50.04;929;4245.3
15-10-03;15:15;39.3;265.8;3.7;249.2;50.04;919;4245.3
15-10-03;15:18;39.4;268.6;3.7;248.2;50.07;909;4245.3
15-10-03;15:21;39.3;269.3;3.7;248.2;50.05;890;4245.4
15-10-03;15:24;39.2;266.8;3.5;249.2;50.06;866;4245.4
15-10-03;15:27;39.4;271.5;3.5;249.2;50.05;861;4245.5
15-10-03;15:30;39.2;265.5;3.5;249.2;50.02;851;4245.5
15-10-03;15:33;39.1;266.0;3.5;247.3;50.05;856;4245.6
15-10-03;15:36;39.1;265.5;3.5;248.2;49.95;845;4245.6
15-10-03;15:39;38.9;267.1;3.3;249.2;50.05;827;4245.6
15-10-03;15:42;38.7;268.6;3.3;250.2;50.05;797;4245.7
15-10-03;15:45;38.7;270.5;3.2;248.2;50.04;787;4245.7
15-10-03;15:48;38.6;270.1;3.2;248.2;50.04;785;4245.8
15-10-03;15:51;38.5;268.7;3.1;249.2;50.04;758;4245.8
15-10-03;15:54;38.5;266.7;3.1;251.1;50.07;757;4245.8
15-10-03;15:57;38.3;269.9;3.1;249.2;50.04;751;4245.9
15-10-03;16:00;38.5;270.7;3.0;249.2;50.04;735;4245.9
15-10-03;16:03;38.5;278.1;3.0;248.2;49.96;723;4246.0
15-10-03;16:06;38.4;270.4;2.8;248.2;50.01;707;4246.0
15-10-03;16:09;38.0;271.5;2.8;248.2;50.01;693;4246.0
15-10-03;16:12;37.9;276.8;2.7;249.2;50.02;672;4246.1
15-10-03;16:15;37.8;274.8;2.6;250.2;50.06;669;4246.1
15-10-03;16:18;37.7;273.9;2.7;249.2;50.05;647;4246.1
15-10-03;16:21;37.7;275.5;2.6;250.2;50.06;631;4246.2
15-10-03;16:24;37.5;268.7;2.5;248.2;50.03;609;4246.2
15-10-03;16:27;37.5;274.9;2.3;248.2;50.02;590;4246.2
15-10-03;16:30;37.4;275.0;2.3;248.2;50.01;569;4246.2
