data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-10-03;16:33;37.1;277.7;2.3;343.2;50.05;550;4246.3
15-10-03;16:36;37.0;275.2;2.2;248.2;50.04;531;4246.3
15-10-03;16:39;37.0;274.2;2.1;247.3;50.01;513;4246.3
15-10-03;16:42;37.0;277.8;2.0;249.2;50.02;497;4246.4
15-10-03;16:45;36.8;279.1;2.0;248.2;50.03;478;4246.4
15-10-03;16:48;36.5;280.6;1.9;247.3;50.03;462;4246.4
15-10-03;16:51;36.7;277.2;1.8;247.3;50.05;449;4246.4
15-10-03;16:54;36.3;276.2;1.5;249.2;50.04;376;4246.4
15-10-03;16:57;36.2;282.7;1.5;247.3;50.04;351;4246.5
15-10-03;17:00;36.0;279.1;1.1;248.2;50.11;266;4246.5
15-10-03;17:03;35.9;289.4;1.1;247.3;50.08;269;4246.5
15-10-03;17:06;35.6;279.9;1.2;247.3;50.03;276;4246.5
15-10-03;17:09;35.7;283.4;1.0;248.2;50.05;240;4246.5
15-10-03;17:12;35.3;281.6;0.9;247.3;50.03;215;4246.5
15-10-03;17:15;35.2;275.9;0.8;246.3;50.01;183;4246.5
15-10-03;17:18;35.0;277.8;0.6;246.3;50.07;138;4246.5
15-10-03;17:21;34.8;268.3;0.4;245.3;50.02;92;4246.6
15-10-03;17:24;34.8;277.4;0.4;247.3;50.04;92;4246.6
15-10-03;17:27;34.4;267.7;0.2;247.3;50.03;29;4246.6
15-10-03;17:30;34.1;265.4;0.1;245.3;50.07;18;4246.6
15-10-03;17:33;33.8;256.3;0.1;245.3;50.04;27;4246.6
15-10-03;17:36;33.9;262.9;0.1;246.3;50.04;22;4246.6
15-10-03;17:39;33.8;268.0;0.1;246.3;50.03;16;4246.6
15-10-03;17:42;33.5;250.9;0.0;247.3;50.07;4;4246.6
15-10-03;17:45;33.2;228.0;0.0;247.3;50.06;0;4246.6
15-10-03;17:48;33.1;212.8;0.0;246.3;50.02;0;4246.6
15-10-03;17:51;32.9;238.0;0.0;247.3;50.04;0;4246.6
15-10-03;17:54;32.7;276.5;0.0;246.3;50.03;0;4246.6
15-10-03;17:57;32.5;267.4;0.0;246.3;50.02;0;4246.6
15-10-03;18:00;32.4;254.0;0.0;246.3;50.11;0;4246.6
15-10-03;18:03;32.3;232.7;0.0;246.3;50.14;0;4246.6
15-10-03;18:06;32.0;198.7;0.0;245.3;50.09;0;4246.6
15-10-03;18:09;31.9;162.3;0.0;245.3;50.10;0;4246.6
15-10-03;18:12;31.8;133.5;0.0;245.3;50.07;0;4246.6
15-10-03;18:15;31.7;107.6;0.0;247.3;50.08;0;4246.6
15-10-04;07:21;23.5;273.0;0.1;244.3;50.01;22;4246.6
15-10-04;07:24;23.5;270.8;0.1;244.3;50.03;24;4246.6
15-10-04;07:27;24.6;268.5;0.1;244.3;50.06;28;4246.6
15-10-04;07:30;24.6;283.3;0.2;245.3;50.07;34;4246.6
15-10-04;07:33;25.0;286.6;0.2;244.3;50.04;44;4246.6
15-10-04;07:36;25.3;295.1;0.3;243.4;50.05;53;4246.6
15-10-04;07:39;25.7;282.4;0.4;244.3;50.05;65;4246.6
15-10-04;07:42;26.1;280.8;0.4;243.4;50.03;78;4246.6
15-10-04;07:45;26.4;290.4;0.4;246.3;50.04;88;4246.6
15-10-04;07:48;26.8;283.4;0.5;244.3;50.04;102;4246.6
15-10-04;07:51;26.8;283.5;0.5;244.3;50.07;115;4246.6
15-10-04;07:54;27.5;287.2;0.6;244.3;50.02;128;4246.6
15-10-04;07:57;28.3;295.6;0.6;244.3;50.06;141;4246.6
15-10-04;08:00;29.0;290.4;0.7;245.3;50.05;158;4246.6
15-10-04;08:03;29.0;283.0;0.7;244.3;50.05;172;4246.6
15-10-04;08:06;29.0;288.2;0.8;244.3;50.06;189;4246.6
15-10-04;08:09;29.7;287.9;0.9;246.3;50.06;207;4246.6
15-10-04;08:12;30.3;292.0;1.0;244.3;50.03;221;4246.7
15-10-04;08:15;30.4;292.5;1.0;244.3;50.05;237;4246.7
15-10-04;08:18;30.4;288.2;1.1;244.3;50.04;255;4246.7
15-10-04;08:21;30.7;287.6;1.1;244.3;50.06;270;4246.7
15-10-04;08:24;30.9;289.3;1.2;244.3;50.05;289;4246.7
15-10-04;08:27;31.1;292.8;1.3;245.3;50.04;305;4246.7
15-10-04;08:30;31.1;292.6;1.3;244.3;50.03;322;4246.7
15-10-04;08:33;31.1;293.7;1.4;244.3;50.05;338;4246.7
15-10-04;08:36;31.4;293.8;1.5;245.3;50.02;354;4246.8
15-10-04;08:39;31.6;287.2;1.5;244.3;50.03;373;4246.8
15-10-04;08:42;31.9;290.4;1.6;245.3;50.01;388;4246.8
15-10-04;08:45;31.9;290.3;1.7;245.3;50.04;407;4246.8
15-10-04;08:48;32.0;286.5;1.7;245.3;50.03;421;4246.8
15-10-04;08:51;32.0;284.9;1.7;246.3;50.05;438;4246.9
15-10-04;08:54;32.3;289.5;1.9;245.3;50.04;456;4246.9
15-10-04;08:57;32.4;282.8;2.0;245.3;50.04;474;4246.9
15-10-04;09:00;32.7;4.6.4;2.0;245.3;50.03;489;4246.9
15-10-04;09:03;32.7;280.2;2.0;245.3;50.05;504;4247.0
15-10-04;09:06;33.0;282.2;2.1;245.3;50.07;520;4247.0
15-10-04;09:09;33.2;284.1;2.3;244.3;50.04;539;4247.0
15-10-04;09:12;33.1;281.1;2.3;245.3;50.04;554;4247.0
15-10-04;09:15;33.2;288.2;2.4;245.3;50.03;569;4247.1
15-10-04;09:18;33.7;280.6;2.4;242.4;50.04;580;4247.1
15-10-04;09:21;33.5;282.5;2.5;244.3;50.00;598;4247.1
15-10-04;09:24;34.0;278.0;2.5;242.4;50.04;611;4247.2
15-10-04;09:27;34.0;284.0;2.6;244.3;50.04;627;4247.2
15-10-04;09:30;34.2;280.2;2.6;245.3;50.06;641;4247.2
15-10-04;09:33;34.1;281.3;2.7;245.3;50.04;656;4247.2
15-10-04;09:36;34.4;283.1;2.7;245.3;50.04;674;4247.3
15-10-04;09:39;34.5;282.4;2.8;245.3;50.08;686;4247.3
15-10-04;09:42;34.6;281.5;2.9;245.3;50.05;702;4247.4
15-10-04;09:45;34.7;270.9;3.0;245.3;50.04;710;4247.4
15-10-04;09:48;35.0;274.6;3.0;246.3;50.06;727;4247.4
15-10-04;09:51;34.9;276.1;3.0;247.3;50.03;743;4247.5
15-10-04;09:54;35.0;277.7;3.1;247.3;50.04;751;4247.5
15-10-04;09:57;35.5;279.4;3.1;245.3;50.00;764;4247.5
15-10-04;10:00;35.4;279.1;3.2;245.3;50.03;780;4247.6
15-10-04;10:03;35.5;270.5;3.2;245.3;50.04;787;4247.6
15-10-04;10:06;35.5;270.8;3.2;246.3;50.03;804;4247.7
15-10-04;10:09;35.9;273.9;3.3;246.3;50.02;815;4247.7
15-10-04;10:12;36.1;276.4;3.4;245.3;50.04;831;4247.7
15-10-04;10:15;35.7;269.3;3.4;245.3;50.03;843;4247.8
15-10-04;10:18;36.1;272.4;3.4;245.3;50.02;850;4247.8
15-10-04;10:21;36.2;273.3;3.5;246.3;50.06;859;4247.9
15-10-04;10:24;36.3;269.9;3.5;246.3;50.05;874;4247.9
15-10-04;10:27;36.5;263.8;3.6;245.3;50.04;882;4247.9
15-10-04;10:30;36.5;265.8;3.7;245.3;50.01;892;4248.0
15-10-04;10:33;36.8;268.5;3.8;244.3;50.02;903;4248.0
15-10-04;10:36;36.7;267.3;3.7;245.3;50.02;911;4248.1
15-10-04;10:39;36.9;265.4;3.7;246.3;50.05;919;4248.1
15-10-04;10:42;37.0;267.9;3.8;246.3;50.05;932;4248.2
15-10-04;10:45;37.0;265.1;3.9;245.3;50.10;940;4248.2
15-10-04;10:48;37.1;269.8;3.8;244.3;50.02;945;4248.3
15-10-04;10:51;37.4;264.4;3.9;245.3;50.00;958;4248.3
15-10-04;10:54;37.4;262.9;3.9;246.3;50.04;968;4248.4
15-10-04;10:57;37.2;261.6;2.9;245.3;50.07;690;4248.4
15-10-04;11:00;37.0;275.9;3.4;244.3;50.05;838;4248.4
15-10-04;11:03;37.5;265.7;4.0;244.3;50.05;986;4248.5
15-10-04;11:06;50.0;261.6;4.0;245.3;50.03;988;4248.5
15-10-04;11:09;37.8;257.5;4.0;246.3;50.04;990;4248.6
15-10-04;11:12;37.9;260.7;4.1;246.3;50.04;992;4248.6
15-10-04;11:15;37.7;259.2;4.1;245.3;50.04;1004;4248.7
15-10-04;11:18;38.3;261.7;4.1;246.3;50.05;1007;4248.7
15-10-04;11:21;38.3;260.8;4.2;245.3;50.08;1013;4248.8
15-10-04;11:24;38.6;257.3;4.2;245.3;50.02;1024;4248.8
15-10-04;11:27;38.4;257.8;4.2;246.3;50.06;1026;4248.9
15-10-04;11:30;38.6;254.4;4.2;245.3;50.05;1034;4248.9
15-10-04;11:33;38.5;256.9;4.2;245.3;50.05;1037;4249.0
15-10-04;11:36;38.7;259.4;4.3;247.3;50.07;1047;4249.0
15-10-04;11:39;38.5;257.5;4.3;245.3;50.06;1055;4249.1
15-10-04;11:42;38.7;264.6;4.3;245.3;50.03;1071;4249.1
15-10-04;11:45;39.0;261.7;4.5;246.3;50.00;1082;4249.2
15-10-04;11:48;39.2;261.6;4.5;246.3;50.04;1087;4249.3
15-10-04;11:51;39.1;258.5;4.4;247.3;50.06;1092;4249.3
15-10-04;11:54;39.2;260.3;4.4;245.3;50.07;1091;4249.4
15-10-04;11:57;39.4;260.5;4.6;245.3;50.06;1098;4249.4
15-10-04;12:00;39.3;258.9;4.5;245.3;50.03;1096;4249.5
15-10-04;12:03;39.4;258.9;4.4;245.3;50.06;1096;4249.5
15-10-04;12:06;39.4;258.6;4.6;245.3;50.07;1102;4249.6
15-10-04;12:09;39.5;260.8;4.6;247.3;50.03;1115;4249.6
15-10-04;12:12;39.5;260.5;4.6;244.3;49.97;1112;4249.7
15-10-04;12:15;39.9;257.8;4.6;245.3;50.03;1111;4249.7
15-10-04;12:18;40.0;259.7;4.5;245.3;50.04;1118;4249.8
15-10-04;12:21;39.9;261.0;4.6;245.3;50.07;1123;4249.9
15-10-04;12:24;39.9;257.8;4.6;246.3;50.04;1111;4249.9
15-10-04;12:27;40.0;258.9;4.6;247.3;50.05;1111;4250.0
15-10-04;12:30;39.9;253.5;4.5;246.3;50.02;1105;4250.0
15-10-04;12:33;39.9;256.3;4.6;245.3;50.04;1113;4250.1
15-10-04;12:36;40.0;256.7;4.5;245.3;50.04;1120;4250.1
15-10-04;12:39;40.1;261.6;4.5;246.3;50.02;1110;4250.2
15-10-04;12:42;40.2;259.5;4.6;246.3;50.03;1113;4250.2
15-10-04;12:45;40.1;256.6;4.6;247.3;50.07;1114;4250.3
15-10-04;12:48;40.4;256.3;4.6;246.3;50.08;1126;4250.4
15-10-04;12:51;40.6;255.1;4.6;245.3;50.00;1107;4250.4
15-10-04;12:54;40.4;257.5;4.6;245.3;50.05;1107;4250.5
15-10-04;12:57;40.2;261.9;4.6;245.3;50.07;1128;4250.5
15-10-04;13:00;40.2;258.1;4.4;246.3;50.01;1106;4250.6
15-10-04;13:03;40.4;258.2;4.4;246.3;50.00;1096;4250.6
15-10-04;13:06;40.5;259.7;4.6;246.3;50.03;1136;4250.7
15-10-04;13:09;40.5;255.4;4.6;246.3;50.07;1111;4250.7
15-10-04;13:12;40.6;256.7;4.7;245.3;50.03;1131;4250.8
15-10-04;13:15;40.4;257.5;4.6;244.3;50.06;1136;4250.9
15-10-04;13:18;40.6;260.4;4.7;246.3;50.05;1142;4250.9
15-10-04;13:21;40.4;259.4;4.6;245.3;50.05;1129;4251.0
15-10-04;13:24;40.5;254.4;4.6;246.3;50.05;1107;4251.0
15-10-04;13:27;40.6;251.0;4.6;245.3;50.06;1104;4251.1
15-10-04;13:30;40.4;253.2;4.5;246.3;50.04;1098;4251.1
15-10-04;13:33;40.4;252.9;4.6;246.3;50.07;1101;4251.2
15-10-04;13:36;40.2;254.7;4.6;246.3;50.10;1108;4251.2
15-10-04;13:39;40.7;260.7;4.6;246.3;50.07;1117;4251.3
15-10-04;13:42;40.4;260.0;4.5;246.3;50.06;1103;4251.4
15-10-04;13:45;40.4;257.3;4.5;245.3;50.05;1102;4251.4
15-10-04;13:48;40.6;257.3;4.4;245.3;50.06;1098;4251.5
15-10-04;13:51;40.5;257.9;4.4;245.3;50.08;1069;4251.5
15-10-04;13:54;40.5;257.9;4.3;245.3;50.05;1038;4251.6
15-10-04;13:57;40.2;271.4;3.4;246.3;50.06;841;4251.6
15-10-04;14:00;40.4;261.7;4.3;246.3;50.03;1081;4251.7
15-10-04;14:03;40.2;255.6;4.4;246.3;50.02;1070;4251.7
15-10-04;14:06;40.5;261.3;4.3;246.3;50.00;1054;4251.8
15-10-04;14:09;40.2;257.8;4.4;246.3;50.03;1073;4251.8
15-10-04;14:12;40.1;260.1;4.4;245.3;50.02;1066;4251.9
15-10-04;14:15;40.4;260.1;4.3;246.3;50.04;1039;4251.9
15-10-04;14:18;40.1;256.7;4.1;246.3;50.03;1033;4252.0
15-10-04;14:21;40.2;263.0;4.2;246.3;50.06;1034;4252.0
15-10-04;14:24;40.1;263.0;4.1;246.3;50.03;1022;4252.1
15-10-04;14:27;40.0;257.2;4.3;247.3;50.08;1019;4252.1
15-10-04;14:30;40.1;261.4;4.1;246.3;50.07;1021;4252.2
15-10-04;14:33;40.0;262.7;4.1;244.3;49.99;1011;4252.2
15-10-04;14:36;40.0;261.1;4.1;245.3;50.05;984;4252.3
15-10-04;14:39;39.8;264.5;3.8;246.3;50.07;929;4252.3
15-10-04;14:42;39.9;270.5;3.8;246.3;50.06;939;4252.4
15-10-04;14:45;39.9;269.5;3.3;246.3;50.07;829;4252.4
15-10-04;14:48;39.8;262.5;4.0;245.3;50.05;983;4252.5
15-10-04;14:51;39.5;262.3;4.0;246.3;50.06;977;4252.5
15-10-04;14:54;39.8;263.6;3.8;245.3;50.02;906;4252.6
15-10-04;14:57;39.9;271.7;3.6;245.3;50.09;886;4252.6
15-10-04;15:00;39.5;265.4;3.9;245.3;50.09;931;4252.7
15-10-04;15:03;39.5;263.3;3.8;245.3;50.03;941;4252.7
15-10-04;15:06;39.3;264.9;3.6;246.3;50.02;890;4252.8
15-10-04;15:09;39.3;264.6;3.6;245.3;50.04;891;4252.8
15-10-04;15:12;39.2;266.3;3.7;246.3;50.04;894;4252.8
15-10-04;15:15;39.3;264.8;3.6;246.3;50.03;900;4252.9
15-10-04;15:18;39.3;263.5;3.5;246.3;50.01;871;4252.9
15-10-04;15:21;39.3;260.0;3.4;245.3;50.03;848;4253.0
15-10-04;15:24;38.9;264.2;3.0;246.3;50.00;730;4253.0
15-10-04;15:27;38.5;261.3;1.7;245.3;50.04;413;4253.0
15-10-04;15:30;37.9;262.3;1.7;245.3;50.03;413;4253.1
15-10-04;15:33;37.9;265.5;1.9;244.3;50.03;455;4253.1
15-10-04;15:36;37.7;271.2;2.7;244.3;50.01;662;4253.1
15-10-04;15:39;37.9;270.2;3.1;244.3;50.04;753;4253.2
15-10-04;15:42;38.0;265.7;2.3;244.3;50.08;550;4253.2
15-10-04;15:45;37.7;262.7;2.8;246.3;50.04;685;4253.2
15-10-04;15:48;37.7;267.3;2.9;245.3;50.05;701;4253.3
15-10-04;15:51;37.7;268.3;2.8;245.3;50.03;679;4253.3
15-10-04;15:54;37.8;268.6;2.5;245.3;50.08;618;4253.3
15-10-04;15:57;37.6;265.4;2.9;245.3;50.02;711;4253.4
15-10-04;16:00;37.5;271.1;2.8;244.3;50.04;690;4253.4
15-10-04;16:03;37.7;267.1;2.7;244.3;50.02;653;4253.4
15-10-04;16:06;37.4;273.9;2.4;244.3;50.01;603;4253.5
15-10-04;16:09;37.1;263.9;1.9;244.3;50.03;441;4253.5
15-10-04;16:12;37.0;268.0;2.1;244.3;50.02;524;4253.5
15-10-04;16:15;37.0;270.2;2.0;244.3;50.02;487;4253.5
15-10-04;16:18;36.9;278.4;2.1;243.4;50.04;525;4253.5
15-10-04;16:21;36.8;267.0;2.1;244.3;50.06;522;4253.6
15-10-04;16:24;37.0;272.7;2.1;244.3;50.05;530;4253.6
15-10-04;16:27;36.9;270.2;2.0;244.3;50.04;480;4253.6
15-10-04;16:30;36.5;261.0;1.9;245.3;50.06;440;4253.6
15-10-04;16:33;36.3;284.6;1.9;244.3;50.04;470;4253.7
15-10-04;16:36;36.4;271.8;1.2;244.3;50.02;279;4253.7
15-10-04;16:39;36.1;277.5;2.0;244.3;50.03;459;4253.7
15-10-04;16:42;36.1;264.2;1.3;243.4;50.08;329;4253.7
15-10-04;16:45;36.0;270.4;1.2;244.3;50.07;293;4253.7
15-10-04;16:48;35.9;269.9;1.5;244.3;50.03;368;4253.8
15-10-04;16:51;36.0;272.9;1.6;245.3;50.03;395;4253.8
15-10-04;16:54;35.7;274.8;1.5;245.3;50.05;366;4253.8
15-10-04;16:57;35.6;270.8;1.4;245.3;50.04;321;4253.8
15-10-04;17:00;35.6;268.9;1.4;243.4;50.11;316;4253.8
15-10-04;17:03;35.3;278.4;1.3;243.4;50.07;306;4253.8
15-10-04;17:06;35.4;265.1;1.2;244.3;50.07;276;4253.9
15-10-04;17:09;35.2;270.9;1.1;244.3;50.06;261;4253.9
15-10-04;17:12;44.9;271.2;1.0;245.3;50.05;235;4253.9
15-10-04;17:15;34.9;274.9;0.9;245.3;50.03;220;4253.9
15-10-04;17:18;34.6;273.3;0.5;243.4;50.01;102;4253.9
15-10-04;17:21;34.4;259.1;0.3;243.4;50.03;63;4253.9
15-10-04;17:24;34.2;258.9;0.4;243.4;50.02;62;4253.9
15-10-04;17:27;34.0;258.1;0.2;244.3;50.02;38;4253.9
15-10-04;17:30;33.9;263.9;0.2;244.3;50.03;40;4253.9
15-10-04;17:33;33.5;258.1;0.2;245.3;50.02;37;4253.9
15-10-04;17:36;33.8;258.8;0.1;244.3;50.03;30;4253.9
15-10-04;17:39;33.7;263.6;0.3;244.3;50.02;47;4253.9
15-10-04;17:42;33.3;263.3;0.2;242.4;50.01;45;4253.9
15-10-04;17:45;33.2;252.3;0.0;243.4;50.06;9;4253.9
15-10-04;17:48;33.2;247.8;0.0;243.4;50.02;1;4253.9
15-10-04;17:51;32.9;213.5;0.0;243.4;50.01;0;4253.9
15-10-04;17:54;32.7;250.3;0.0;243.4;50.01;0;4253.9
15-10-04;17:57;32.5;262.9;0.0;243.4;50.03;0;4253.9
15-10-04;18:00;32.4;244.4;0.0;242.4;50.08;0;4253.9
15-10-04;18:03;32.3;219.2;0.0;242.4;50.05;0;4253.9
15-10-04;18:06;32.2;187.5;0.0;243.4;50.06;0;4253.9
15-10-04;18:09;32.0;150.5;0.0;243.4;50.04;0;4253.9
15-10-04;18:12;31.8;118.5;0.0;243.4;50.06;0;4253.9
15-10-05;07:27;23.5;265.8;0.1;245.3;50.06;22;4253.9
15-10-05;07:30;23.9;269.9;0.1;245.3;50.06;30;4253.9
15-10-05;07:33;23.9;272.6;0.2;245.3;50.05;32;4253.9
15-10-05;07:36;24.6;283.7;0.1;244.3;50.07;34;4253.9
15-10-05;07:39;24.6;271.1;0.2;247.3;50.05;43;4253.9
15-10-05;07:42;25.3;292.6;0.3;245.3;50.01;65;4253.9
15-10-05;07:45;26.1;289.4;0.4;246.3;50.01;73;4253.9
15-10-05;07:48;26.4;279.4;0.4;245.3;50.02;63;4253.9
15-10-05;07:51;26.4;292.9;0.4;38.6;50.04;70;4253.9
15-10-05;07:54;26.8;283.0;0.4;245.3;50.06;71;4254.0
15-10-05;07:57;27.5;293.2;0.6;245.3;50.05;130;4254.0
15-10-05;08:00;28.6;291.5;0.6;245.3;50.04;149;4254.0
15-10-05;08:03;28.3;292.5;0.6;244.3;50.05;140;4254.0
15-10-05;08:06;29.0;298.0;0.8;245.3;50.04;178;4254.0
15-10-05;08:09;29.4;294.5;0.9;245.3;50.02;190;4254.0
15-10-05;08:12;29.4;290.0;0.8;244.3;50.05;201;4254.0
15-10-05;08:15;30.2;291.7;1.0;245.3;50.04;209;4254.0
15-10-05;08:18;30.1;289.4;1.0;245.3;50.06;223;4254.0
15-10-05;08:21;30.4;288.8;1.0;245.3;50.08;235;4254.0
15-10-05;08:24;30.5;290.6;1.0;244.3;50.05;247;4254.0
15-10-05;08:27;30.7;284.4;1.1;246.3;50.02;256;4254.1
15-10-05;08:30;30.9;286.5;1.1;244.3;50.01;269;4254.1
15-10-05;08:33;31.0;292.5;1.2;245.3;50.03;279;4254.1
15-10-05;08:36;31.2;288.8;1.3;244.3;50.02;299;4254.1
15-10-05;08:39;31.4;291.0;1.4;244.3;50.06;320;4254.1
15-10-05;08:42;31.4;286.9;1.2;245.3;50.02;284;4254.1
15-10-05;08:45;31.2;285.2;0.8;245.3;50.02;184;4254.1
15-10-05;08:48;31.5;288.7;1.5;244.3;50.04;359;4254.2
15-10-05;08:51;31.9;289.8;1.5;245.3;50.05;359;4254.2
15-10-05;08:54;31.9;292.3;1.4;245.3;50.03;312;4254.2
15-10-05;08:57;31.9;284.4;1.5;244.3;50.05;362;4254.2
15-10-05;09:00;32.2;289.1;1.5;245.3;50.03;334;4254.2
15-10-05;09:03;32.3;288.4;1.5;244.3;50.02;371;4254.2
15-10-05;09:06;32.3;275.6;1.5;244.3;50.03;374;4254.3
15-10-05;09:09;32.7;282.7;1.7;244.3;50.04;422;4254.3
15-10-05;09:12;32.5;283.1;1.8;245.3;50.04;453;4254.3
15-10-05;09:15;32.9;279.9;2.0;244.3;50.03;471;4254.3
15-10-05;09:18;32.9;278.7;2.0;245.3;50.03;499;4254.3
15-10-05;09:21;33.1;279.1;2.1;243.4;50.02;520;4254.4
15-10-05;09:24;33.4;279.1;2.2;243.4;50.02;535;4254.4
15-10-05;09:27;33.5;278.9;2.3;245.3;50.06;551;4254.4
15-10-05;09:30;33.8;279.0;2.2;244.3;50.02;557;4254.5
15-10-05;09:33;33.9;277.8;2.3;245.3;50.04;569;4254.5
15-10-05;09:36;34.0;280.2;2.5;244.3;50.02;578;4254.5
15-10-05;09:39;34.2;275.9;2.4;244.3;50.08;589;4254.5
15-10-05;09:42;34.1;276.5;2.4;245.3;50.06;597;4254.6
15-10-05;09:45;34.5;270.5;2.4;245.3;50.04;598;4254.6
15-10-05;09:48;34.7;274.8;2.6;244.3;50.04;616;4254.6
15-10-05;09:51;34.7;275.8;2.6;246.3;50.03;640;4254.7
15-10-05;09:54;34.7;276.1;2.7;244.3;50.04;659;4254.7
15-10-05;09:57;34.9;271.1;2.8;245.3;50.05;677;4254.7
15-10-05;10:00;35.2;275.9;2.8;246.3;50.04;688;4254.8
15-10-05;10:03;35.4;274.6;2.9;246.3;50.05;696;4254.8
15-10-05;10:06;35.3;270.1;2.9;246.3;50.05;699;4254.8
15-10-05;10:09;35.3;273.3;2.9;245.3;50.06;712;4254.9
15-10-05;10:12;35.6;270.9;2.9;245.3;50.06;727;4254.9
15-10-05;10:15;35.6;273.4;3.0;246.3;50.06;733;4254.9
15-10-05;10:18;36.0;269.3;3.1;248.2;50.07;755;4255.0
15-10-05;10:21;36.0;271.5;3.1;246.3;50.07;758;4255.0
15-10-05;10:24;36.0;269.9;3.2;247.3;50.10;767;4255.1
15-10-05;10:27;36.1;270.9;3.2;245.3;50.06;773;4255.1
15-10-05;10:30;36.2;271.5;3.2;246.3;50.04;786;4255.1
15-10-05;10:33;36.4;270.4;3.2;246.3;50.05;789;4255.2
15-10-05;10:36;36.4;267.1;3.3;246.3;50.06;802;4255.2
15-10-05;10:39;36.7;268.6;3.3;245.3;50.04;807;4255.2
15-10-05;10:42;36.7;263.8;3.4;245.3;50.03;805;4255.3
15-10-05;10:45;37.0;264.9;3.3;245.3;50.03;798;4255.3
15-10-05;10:48;36.8;262.2;3.3;246.3;50.04;806;4255.4
15-10-05;10:51;36.9;262.7;3.3;246.3;50.05;822;4255.4
15-10-05;10:54;37.0;265.8;3.3;245.3;50.05;830;4255.4
15-10-05;10:57;37.2;261.4;3.4;245.3;50.05;838;4255.5
15-10-05;11:00;37.2;259.2;3.4;245.3;50.02;839;4255.5
15-10-05;11:03;37.5;264.2;3.5;245.3;50.04;856;4255.6
15-10-05;11:06;37.7;258.6;3.5;246.3;50.05;870;4255.6
15-10-05;11:09;37.6;257.8;3.7;245.3;50.00;879;4255.7
15-10-05;11:12;37.7;260.0;3.6;246.3;50.06;874;4255.7
15-10-05;11:15;37.9;262.7;3.6;246.3;50.03;883;4255.7
15-10-05;11:18;37.7;255.4;3.7;245.3;50.03;894;4255.8
15-10-05;11:21;38.0;259.1;3.7;244.3;50.05;908;4255.8
15-10-05;11:24;38.3;261.6;3.7;246.3;50.05;931;4255.9
15-10-05;11:27;38.5;262.0;3.8;246.3;50.04;945;4255.9
15-10-05;11:30;38.3;258.3;3.9;245.3;50.03;946;4256.0
15-10-05;11:33;38.4;259.5;3.8;245.3;50.00;933;4256.0
15-10-05;11:36;38.5;251.8;3.8;245.3;50.04;939;4256.1
15-10-05;11:39;38.4;261.1;3.9;246.3;50.04;949;4256.1
15-10-05;11:42;38.5;257.3;3.9;245.3;50.04;945;4256.2
15-10-05;11:45;38.7;257.0;3.9;245.3;50.04;958;4256.2
15-10-05;11:48;38.9;257.2;3.9;245.3;50.06;961;4256.3
15-10-05;11:51;39.0;259.5;3.9;244.3;50.06;964;4256.3
15-10-05;11:54;39.0;258.6;4.0;245.3;50.09;972;4256.4
15-10-05;11:57;39.1;260.0;4.0;244.3;50.08;984;4256.4
15-10-05;12:00;39.1;260.5;4.0;245.3;50.06;994;4256.5
15-10-05;12:03;39.3;254.7;4.0;245.3;50.05;1004;4256.5
15-10-05;12:06;39.2;258.3;4.0;245.3;50.03;994;4256.6
15-10-05;12:09;39.3;257.0;4.1;245.3;50.04;1009;4256.6
15-10-05;12:12;39.3;255.9;4.1;245.3;50.06;1011;4256.7
15-10-05;12:15;39.8;257.6;4.3;245.3;50.06;1026;4256.7
15-10-05;12:18;39.8;254.4;4.2;245.3;50.04;1022;4256.8
15-10-05;12:21;39.5;258.1;4.2;246.3;50.07;1027;4256.8
15-10-05;12:24;39.7;259.4;4.1;246.3;50.07;1013;4256.9
15-10-05;12:27;39.9;251.5;4.2;245.3;50.05;1022;4256.9
15-10-05;12:30;39.8;253.7;4.1;243.4;50.03;1019;4257.0
15-10-05;12:33;39.9;258.5;4.2;245.3;50.01;1018;4257.0
15-10-05;12:36;39.8;252.5;4.1;245.3;50.04;1010;4257.1
15-10-05;12:39;39.9;253.2;4.2;245.3;50.03;1017;4257.1
15-10-05;12:42;39.9;249.4;4.1;245.3;50.05;1010;4257.2
15-10-05;12:45;40.0;251.6;4.3;243.4;50.04;1036;4257.2
15-10-05;12:48;40.1;249.4;4.2;245.3;50.05;1020;4257.3
15-10-05;12:51;40.1;254.1;4.1;246.3;50.10;1003;4257.3
15-10-05;12:54;40.1;257.2;4.3;245.3;50.01;1017;4257.4
15-10-05;12:57;40.1;4.8;4.1;246.3;50.07;1018;4257.4
15-10-05;13:00;40.1;248.8;4.1;244.3;50.05;996;4257.5
15-10-05;13:03;40.1;255.6;4.2;244.3;50.05;1021;4257.5
15-10-05;13:06;40.0;248.1;4.1;244.3;50.05;982;4257.6
15-10-05;13:09;40.1;254.0;4.2;245.3;50.06;1022;4257.6
15-10-05;13:12;40.1;248.7;4.1;245.3;50.06;1019;4257.7
15-10-05;13:15;40.2;251.0;4.2;246.3;50.07;1024;4257.7
15-10-05;13:18;40.2;248.2;4.1;244.3;50.08;1004;4257.8
15-10-05;13:21;40.4;252.3;4.2;244.3;50.07;1001;4257.8
15-10-05;13:24;40.4;252.3;4.1;245.3;50.05;1004;4257.9
15-10-05;13:27;40.1;251.6;4.1;245.3;50.05;991;4257.9
15-10-05;13:30;40.5;249.4;4.1;246.3;50.02;1009;4258.0
15-10-05;13:33;40.2;253.2;4.0;244.3;50.01;987;4258.0
15-10-05;13:36;40.0;248.2;4.1;245.3;50.08;1008;4258.1
15-10-05;13:39;40.0;252.0;4.1;245.3;50.05;1004;4258.1
15-10-05;13:42;40.2;250.4;4.0;246.3;50.03;987;4258.2
15-10-05;13:45;40.4;250.3;3.9;246.3;50.06;964;4258.2
15-10-05;13:48;40.1;252.2;4.0;246.3;50.06;984;4258.3
15-10-05;13:51;40.5;253.1;4.0;245.3;50.08;976;4258.3
15-10-05;13:54;40.4;248.2;3.9;245.3;50.06;975;4258.4
15-10-05;13:57;40.4;255.0;4.1;246.3;50.02;966;4258.4
15-10-05;14:00;40.4;253.4;3.9;247.3;50.06;977;4258.5
15-10-05;14:03;40.1;252.5;3.9;247.3;50.04;973;4258.5
15-10-05;14:06;40.2;259.7;3.8;245.3;50.01;953;4258.6
15-10-05;14:09;40.4;253.8;3.9;246.3;50.03;954;4258.6
15-10-05;14:12;40.2;255.0;4.0;246.3;50.02;955;4258.7
15-10-05;14:15;40.1;253.2;3.8;248.2;50.02;921;4258.7
15-10-05;14:18;40.1;258.1;3.6;245.3;50.04;901;4258.7
15-10-05;14:21;40.0;256.4;3.8;247.3;50.05;942;4258.8
15-10-05;14:24;40.0;256.3;3.8;246.3;50.03;928;4258.8
15-10-05;14:27;40.1;254.1;3.8;245.3;50.04;941;4258.9
15-10-05;14:30;40.0;263.5;3.8;245.3;50.03;914;4258.9
15-10-05;14:33;40.0;262.0;3.5;246.3;50.02;882;4259.0
15-10-05;14:36;39.8;259.4;3.5;245.3;50.05;882;4259.0
15-10-05;14:39;39.9;258.5;3.3;246.3;50.06;807;4259.1
15-10-05;14:42;39.5;262.2;3.4;247.3;50.08;832;4259.1
15-10-05;14:45;39.7;263.9;3.6;245.3;50.03;873;4259.1
15-10-05;14:48;39.5;259.7;3.4;245.3;50.01;817;4259.2
15-10-05;14:51;39.8;255.7;3.5;245.3;50.05;851;4259.2
15-10-05;14:54;39.3;264.9;3.4;246.3;50.06;822;4259.3
15-10-05;14:57;39.4;264.5;3.4;245.3;50.05;838;4259.3
15-10-05;15:00;39.4;264.2;3.4;245.3;49.98;807;4259.3
15-10-05;15:03;39.3;256.6;3.2;244.3;50.02;786;4259.4
15-10-05;15:06;39.4;253.5;3.3;244.3;50.05;811;4259.4
15-10-05;15:09;39.4;258.9;3.4;245.3;50.05;808;4259.5
15-10-05;15:12;39.2;261.6;3.3;245.3;50.05;794;4259.5
15-10-05;15:15;39.2;260.5;3.1;245.3;50.04;756;4259.5
15-10-05;15:18;39.0;263.3;3.1;245.3;50.05;757;4259.6
15-10-05;15:21;39.2;260.4;3.0;245.3;50.02;731;4259.6
15-10-05;15:24;38.9;261.9;3.0;246.3;50.05;733;4259.7
15-10-05;15:27;38.9;263.5;2.9;246.3;50.03;714;4259.7
15-10-05;15:30;38.7;260.3;2.9;246.3;50.01;704;4259.7
15-10-05;15:33;38.7;264.5;2.7;246.3;50.02;668;4259.8
15-10-05;15:36;38.5;256.0;2.6;245.3;50.05;629;4259.8
15-10-05;15:39;38.4;263.8;2.2;245.3;50.07;502;4259.8
15-10-05;15:42;37.7;252.8;0.7;244.3;50.02;163;4259.8
15-10-05;15:45;37.7;272.0;2.6;245.3;50.05;637;4259.9
15-10-05;15:48;37.9;270.5;2.4;245.3;50.02;587;4259.9
15-10-05;15:51;37.5;265.8;2.3;246.3;50.05;554;4259.9
15-10-05;15:54;37.5;268.5;0.7;245.3;50.07;162;4259.9
15-10-05;15:57;37.1;280.9;1.0;244.3;50.07;238;4259.9
15-10-05;16:00;37.1;277.1;2.3;247.3;50.07;544;4260.0
15-10-05;16:03;37.1;271.7;2.1;246.3;50.01;520;4260.0
15-10-05;16:06;37.4;278.0;2.1;246.3;50.04;507;4260.0
15-10-05;16:09;37.1;270.5;2.0;246.3;50.07;496;4260.0
15-10-05;16:12;37.0;274.5;2.0;246.3;50.03;481;4260.1
15-10-05;16:15;37.1;275.3;1.8;245.3;50.02;455;4260.1
15-10-05;16:18;36.8;272.7;1.7;245.3;50.02;431;4260.1
15-10-05;16:21;36.9;265.1;1.7;245.3;50.02;402;4260.1
15-10-05;16:24;36.8;272.0;1.8;247.3;50.03;417;4260.1
15-10-05;16:27;36.7;270.8;1.6;247.3;50.06;386;4260.2
15-10-05;16:30;36.8;270.1;1.5;246.3;50.04;372;4260.2
15-10-05;16:33;36.5;274.5;1.3;247.3;50.05;333;4260.2
15-10-05;16:36;36.3;274.9;1.5;246.3;50.04;344;4260.2
15-10-05;16:39;36.3;274.6;1.4;245.3;50.04;326;4260.2
15-10-05;16:42;36.1;275.8;1.3;245.3;49.99;294;4260.2
15-10-05;16:45;36.2;275.5;1.2;246.3;50.03;277;4260.3
15-10-05;16:48;36.0;277.7;1.1;246.3;50.03;250;4260.3
15-10-05;16:51;36.0;272.4;0.9;246.3;50.03;215;4260.3
15-10-05;16:54;36.0;276.4;0.9;245.3;50.02;213;4260.3
15-10-05;16:57;35.5;271.7;1.0;245.3;50.04;205;4260.3
15-10-05;17:00;35.4;278.9;0.8;244.3;50.06;196;4260.3
15-10-05;17:03;35.3;279.1;0.8;246.3;50.07;189;4260.3
15-10-05;17:06;35.4;269.3;0.7;246.3;50.04;171;4260.3
15-10-05;17:09;35.0;272.6;0.7;246.3;50.05;163;4260.3
15-10-05;17:12;35.0;271.2;0.7;246.3;50.04;151;4260.4
15-10-05;17:15;34.9;273.4;0.7;246.3;49.98;137;4260.4
15-10-05;17:18;34.8;275.8;0.6;246.3;50.01;118;4260.4
15-10-05;17:21;34.6;271.5;0.5;246.3;50.04;103;4260.4
15-10-05;17:24;34.6;270.7;0.4;246.3;50.05;78;4260.4
15-10-05;17:27;34.4;265.2;0.3;247.3;50.04;59;4260.4
15-10-05;17:30;34.1;264.5;0.3;245.3;50.07;55;4260.4
15-10-05;17:33;34.2;262.3;0.2;245.3;50.05;40;4260.4
15-10-05;17:36;33.9;264.8;0.1;245.3;50.03;27;4260.4
15-10-05;17:39;33.7;255.1;0.1;247.3;50.05;17;4260.4
15-10-05;17:42;33.4;245.3;0.0;247.3;50.06;8;4260.4
15-10-05;17:45;33.4;245.9;0.0;246.3;50.02;3;4260.4
15-10-05;17:48;33.1;158.9;0.0;245.3;50.07;4;4260.4
15-10-05;17:51;33.1;128.6;0.0;245.3;50.05;0;4260.4
15-10-05;17:54;33.0;137.6;0.0;246.3;50.04;0;4260.4
15-10-05;17:57;32.7;206.8;0.0;246.3;50.07;0;4260.4
15-10-05;18:00;32.6;236.5;0.0;246.3;50.12;0;4260.4
15-10-05;18:03;32.5;209.3;0.0;245.3;50.07;0;4260.4
15-10-05;18:06;32.4;182.6;0.0;245.3;50.08;0;4260.4
15-10-05;18:09;32.3;148.5;0.0;246.3;50.07;0;4260.4
15-10-05;18:12;32.2;112.5;0.0;246.3;50.06;0;4260.4
15-10-06;07:42;23.5;261.0;0.1;244.3;50.04;20;4260.4
15-10-06;07:45;24.2;275.3;0.1;244.3;50.03;20;4260.4
15-10-06;07:48;24.2;266.4;0.1;244.3;50.04;15;4260.4
15-10-06;07:51;25.0;255.1;0.1;244.3;50.02;15;4260.4
15-10-06;07:54;25.0;263.0;0.1;243.4;50.03;20;4260.4
15-10-06;07:57;25.3;254.0;0.1;244.3;50.08;20;4260.4
15-10-06;08:00;25.3;271.8;0.1;244.3;50.07;22;4260.4
15-10-06;08:03;25.3;264.1;0.1;243.4;50.05;28;4260.4
15-10-06;08:06;26.4;275.0;0.1;244.3;50.05;32;4260.4
15-10-06;08:09;26.4;272.9;0.1;243.4;50.03;31;4260.4
15-10-06;08:12;26.8;278.9;0.2;243.4;50.10;33;4260.4
15-10-06;08:15;26.8;279.6;0.2;243.4;50.03;36;4260.4
15-10-06;08:18;27.2;268.9;0.2;243.4;50.04;35;4260.4
15-10-06;08:21;27.5;267.4;0.2;242.4;50.04;35;4260.4
15-10-06;08:24;27.5;283.1;0.2;242.4;50.03;41;4260.4
15-10-06;08:27;27.5;279.1;0.2;243.4;50.03;43;4260.4
15-10-06;08:30;27.9;282.7;0.2;243.4;50.03;43;4260.4
15-10-06;08:33;28.3;281.3;0.2;242.4;50.02;49;4260.4
15-10-06;08:36;28.3;274.2;0.3;243.4;50.04;51;4260.4
15-10-06;08:39;29.0;273.0;0.3;242.4;50.04;58;4260.4
15-10-06;08:42;29.4;284.4;0.3;243.4;50.07;62;4260.4
15-10-06;08:45;30.1;285.7;0.3;242.4;50.06;60;4260.4
15-10-06;08:48;29.4;270.5;0.3;243.4;50.05;59;4260.4
15-10-06;08:51;29.7;279.9;0.3;242.4;50.05;59;4260.4
15-10-06;08:54;29.7;280.2;0.4;243.4;50.03;64;4260.4
15-10-06;08:57;30.1;293.4;0.4;242.4;50.05;67;4260.4
15-10-06;09:00;30.2;290.1;0.4;242.4;50.02;67;4260.4
15-10-06;09:03;30.2;288.1;0.3;242.4;50.02;63;4260.4
15-10-06;09:06;30.1;283.8;0.4;242.4;50.04;66;4260.4
15-10-06;09:09;30.5;287.6;0.4;242.4;50.03;76;4260.4
15-10-06;09:12;30.4;287.1;0.4;245.3;50.03;76;4260.5
15-10-06;09:15;30.5;284.1;0.4;245.3;50.03;76;4260.5
15-10-06;09:18;30.5;285.3;0.4;245.3;50.03;70;4260.5
15-10-06;09:21;30.4;282.1;0.3;245.3;50.03;72;4260.5
15-10-06;09:24;30.5;291.6;0.4;245.3;50.02;83;4260.5
15-10-06;09:27;30.8;286.8;0.4;244.3;50.05;90;4260.5
15-10-06;09:30;30.8;286.5;0.4;245.3;50.03;81;4260.5
15-10-06;09:33;30.9;291.6;0.4;246.3;50.02;91;4260.5
15-10-06;09:36;30.9;292.3;0.4;245.3;50.04;93;4260.5
15-10-06;09:39;30.9;292.5;0.5;245.3;50.06;104;4260.5
15-10-06;09:42;30.9;293.5;0.5;247.3;50.06;97;4260.5
15-10-06;09:45;31.1;301.0;0.5;245.3;50.03;100;4260.5
15-10-06;09:48;31.1;300.7;0.5;246.3;50.01;97;4260.5
15-10-06;09:51;31.2;291.2;0.5;246.3;50.06;100;4260.5
15-10-06;09:54;31.4;295.6;0.5;243.4;50.04;111;4260.5
15-10-06;09:57;31.4;291.3;0.6;246.3;50.07;121;4260.5
15-10-06;10:00;31.4;290.0;0.6;246.3;50.01;125;4260.5
15-10-06;10:03;31.4;290.1;0.5;246.3;50.03;117;4260.5
15-10-06;10:06;31.6;302.3;0.7;246.3;50.04;138;4260.5
15-10-06;10:09;31.6;297.2;0.6;244.3;50.04;142;4260.5
15-10-06;10:12;31.6;297.2;0.7;245.3;50.09;150;4260.6
15-10-06;10:15;31.7;300.2;0.7;245.3;50.03;151;4260.6
15-10-06;10:18;31.9;294.2;0.7;245.3;50.05;148;4260.6
15-10-06;10:21;31.8;301.1;0.8;246.3;50.06;159;4260.6
15-10-06;10:24;31.9;299.1;0.7;245.3;50.06;166;4260.6
15-10-06;10:27;31.8;299.2;0.7;246.3;50.06;169;4260.6
15-10-06;10:30;31.9;296.4;0.8;245.3;50.05;166;4260.6
15-10-06;10:33;32.2;297.9;0.7;245.3;50.04;179;4260.6
15-10-06;10:36;31.9;298.6;0.8;245.3;50.03;178;4260.6
15-10-06;10:39;32.2;294.8;0.8;245.3;50.05;173;4260.6
15-10-06;10:42;32.3;294.2;0.8;245.3;50.04;178;4260.6
15-10-06;10:45;32.2;295.8;0.7;246.3;50.09;166;4260.6
15-10-06;10:48;32.0;306.8;0.8;244.3;50.04;176;4260.7
15-10-06;10:51;32.0;297.3;0.8;245.3;50.03;182;4260.7
15-10-06;10:54;32.3;302.1;0.8;244.3;50.04;180;4260.7
15-10-06;10:57;32.2;291.2;0.7;244.3;50.04;149;4260.7
15-10-06;11:00;32.0;292.8;0.8;244.3;50.02;185;4260.7
15-10-06;11:03;32.2;296.0;0.8;244.3;49.99;144;4260.7
15-10-06;11:06;32.0;293.8;0.8;246.3;50.02;183;4260.7
15-10-06;11:09;32.2;299.7;0.7;242.4;50.05;169;4260.7
15-10-06;11:12;32.0;295.7;0.7;245.3;50.04;160;4260.7
15-10-06;11:15;32.2;295.7;0.7;245.3;50.03;139;4260.7
15-10-06;11:18;32.2;288.7;0.6;243.4;50.05;132;4260.7
15-10-06;11:21;31.9;292.8;0.6;243.4;50.06;136;4260.7
15-10-06;11:24;32.3;294.7;0.7;244.3;50.06;141;4260.7
15-10-06;11:27;32.0;299.1;0.6;244.3;50.09;131;4260.8
15-10-06;11:30;32.2;296.6;0.7;245.3;50.05;142;4260.8
15-10-06;11:33;32.2;293.8;0.6;243.4;50.03;132;4260.8
15-10-06;11:36;32.2;295.0;0.7;245.3;50.07;142;4260.8
15-10-06;11:39;32.2;293.9;0.7;243.4;50.06;152;4260.8
15-10-06;11:42;32.2;295.7;0.6;243.4;50.06;140;4260.8
15-10-06;11:45;32.2;289.4;0.7;245.3;50.05;156;4260.8
15-10-06;11:48;32.5;298.6;0.8;244.3;49.99;141;4260.8
15-10-06;11:51;32.5;293.7;0.7;245.3;50.03;154;4260.8
15-10-06;11:54;32.3;296.4;0.7;243.4;50.05;153;4260.8
15-10-06;11:57;32.5;299.8;0.9;243.4;50.07;193;4260.8
15-10-06;12:00;32.7;296.7;1.0;242.4;50.03;213;4260.8
15-10-06;12:03;32.4;301.4;0.8;243.4;50.05;183;4260.8
15-10-06;12:06;32.5;293.7;0.7;242.4;50.05;163;4260.9
15-10-06;12:09;32.4;293.7;0.7;242.4;50.04;156;4260.9
15-10-06;12:12;32.6;301.4;0.7;242.4;50.07;159;4260.9
15-10-06;12:15;32.5;292.6;0.7;243.4;50.07;157;4260.9
15-10-06;12:18;32.6;297.9;0.8;241.4;50.08;182;4260.9
15-10-06;12:21;32.7;295.3;0.9;242.4;50.11;189;4260.9
15-10-06;12:24;32.7;289.5;0.8;242.4;50.12;176;4260.9
15-10-06;12:27;32.7;297.9;0.9;242.4;50.11;188;4260.9
15-10-06;12:30;32.6;289.8;0.9;243.4;50.06;196;4260.9
15-10-06;12:33;32.7;296.9;0.8;242.4;50.04;182;4260.9
15-10-06;12:36;32.6;300.5;0.9;242.4;50.01;170;4260.9
15-10-06;12:39;32.6;289.1;0.7;240.4;50.02;163;4261.0
15-10-06;12:42;32.9;287.1;0.7;241.4;50.07;149;4261.0
15-10-06;12:45;32.6;295.0;0.7;241.4;50.12;140;4261.0
15-10-06;12:48;32.9;286.6;0.6;241.4;50.06;116;4261.0
15-10-06;12:51;32.7;289.4;0.6;239.5;50.01;116;4261.0
15-10-06;12:54;32.6;286.6;0.5;242.4;50.08;107;4261.0
15-10-06;12:57;32.6;286.2;0.5;242.4;50.09;102;4261.0
15-10-06;13:00;32.6;288.7;0.5;242.4;50.05;97;4261.0
15-10-06;13:03;32.5;293.8;0.5;243.4;50.02;108;4261.0
15-10-06;13:06;32.5;290.0;0.5;242.4;50.02;107;4261.0
15-10-06;13:09;32.6;291.3;0.5;242.4;50.02;109;4261.0
15-10-06;13:12;32.5;289.3;0.5;242.4;50.02;111;4261.0
15-10-06;13:15;32.4;287.1;0.6;242.4;50.02;107;4261.0
15-10-06;13:18;32.5;286.5;0.5;242.4;50.04;107;4261.0
15-10-06;13:21;32.6;289.5;0.5;243.4;50.05;120;4261.0
15-10-06;13:24;32.5;294.2;0.6;243.4;50.06;127;4261.0
15-10-06;13:27;32.5;290.4;0.6;244.3;50.05;120;4261.0
15-10-06;13:30;32.5;292.3;0.6;245.3;50.03;123;4261.0
15-10-06;13:33;32.5;295.6;0.7;244.3;50.03;148;4261.1
15-10-06;13:36;32.7;297.0;0.7;245.3;50.02;158;4261.1
15-10-06;13:39;32.5;295.4;0.7;245.3;50.02;154;4261.1
15-10-06;13:42;32.6;291.3;0.7;244.3;50.03;154;4261.1
15-10-06;13:45;32.5;290.3;0.6;245.3;50.04;129;4261.1
15-10-06;13:48;32.4;293.8;0.5;245.3;50.07;119;4261.1
15-10-06;13:51;32.6;291.5;0.6;246.3;50.07;123;4261.1
15-10-06;13:54;32.6;293.1;0.5;245.3;50.06;117;4261.1
15-10-06;13:57;32.5;293.2;0.5;246.3;50.05;113;4261.1
15-10-06;14:00;32.7;286.8;0.5;245.3;50.03;93;4261.1
15-10-06;14:03;32.4;289.3;0.5;245.3;50.01;94;4261.1
15-10-06;14:06;32.6;286.5;0.4;245.3;50.02;95;4261.1
15-10-06;14:09;32.5;289.3;0.5;245.3;50.01;96;4261.1
15-10-06;14:12;32.5;286.5;0.5;245.3;50.03;100;4261.1
15-10-06;14:15;32.5;291.3;0.5;245.3;50.05;108;4261.1
15-10-06;14:18;32.4;293.4;0.5;245.3;50.04;107;4261.1
15-10-06;14:21;32.7;4.8;0.4;245.3;50.03;95;4261.1
15-10-06;14:24;32.5;288.8;0.4;245.3;50.05;86;4261.2
15-10-06;14:27;32.4;288.7;0.4;245.3;50.03;80;4261.2
15-10-06;14:30;32.4;276.1;0.5;245.3;50.01;70;4261.2
15-10-06;14:33;32.3;283.5;0.4;245.3;50.03;65;4261.2
15-10-06;14:36;32.5;291.5;0.4;245.3;50.04;63;4261.2
15-10-06;14:39;32.3;280.0;0.4;245.3;50.07;67;4261.2
15-10-06;14:42;32.2;280.0;0.3;245.3;50.07;68;4261.2
15-10-06;14:45;32.4;274.9;0.4;245.3;50.07;68;4261.2
15-10-06;14:48;32.0;270.1;0.4;245.3;50.07;63;4261.2
15-10-06;14:51;32.2;278.0;0.3;245.3;50.07;57;4261.2
15-10-06;14:54;32.0;283.5;0.2;246.3;50.07;47;4261.2
15-10-06;14:57;32.3;273.0;0.3;245.3;50.08;51;4261.2
15-10-06;15:00;32.0;273.3;0.3;246.3;50.02;52;4261.2
15-10-06;15:03;32.3;270.7;0.3;245.3;50.05;54;4261.2
15-10-06;15:06;32.2;277.0;0.3;246.3;50.02;48;4261.2
15-10-06;15:09;32.0;274.0;0.2;248.2;50.03;42;4261.2
15-10-06;15:12;32.0;269.9;0.2;247.3;50.03;37;4261.2
15-10-06;15:15;31.9;265.1;0.2;247.3;50.03;41;4261.2
15-10-06;15:18;31.8;273.6;0.2;247.3;50.04;45;4261.2
15-10-06;15:21;31.7;268.2;0.2;247.3;50.03;41;4261.2
15-10-06;15:24;31.9;269.0;0.2;247.3;50.04;36;4261.2
15-10-06;15:27;31.7;263.9;0.2;248.2;50.07;32;4261.2
15-10-06;15:30;31.9;268.3;0.1;247.3;50.02;28;4261.2
15-10-06;15:33;31.8;261.3;0.1;248.2;50.02;26;4261.2
15-10-06;15:36;31.7;263.3;0.1;247.3;50.02;29;4261.2
15-10-06;15:39;31.7;280.8;0.1;249.2;50.03;25;4261.2
15-10-06;15:42;31.7;255.4;0.1;247.3;50.02;21;4261.2
15-10-06;15:45;31.7;252.2;0.1;247.3;50.05;17;4261.2
15-10-06;15:48;31.6;252.5;0.1;248.2;50.03;18;4261.2
15-10-06;15:51;31.6;256.7;0.1;247.3;50.00;18;4261.2
15-10-06;15:54;31.7;256.6;0.1;247.3;50.02;15;4261.2
15-10-06;15:57;31.6;232.4;0.0;248.2;50.06;12;4261.2
15-10-06;16:00;31.6;247.1;0.1;247.3;50.04;14;4261.2
15-10-06;16:03;31.5;250.6;0.0;248.2;50.06;11;4261.2
15-10-06;16:06;31.5;256.3;0.0;247.3;50.03;12;4261.2
15-10-06;16:09;31.5;253.1;0.1;248.2;50.03;11;4261.2
15-10-06;16:12;31.5;242.2;0.0;248.2;50.06;7;4261.2
15-10-06;16:15;31.4;239.3;0.0;248.2;50.04;2;4261.2
15-10-06;16:18;31.4;248.1;0.0;248.2;50.05;6;4261.2
15-10-06;16:21;31.2;246.6;0.0;245.3;50.09;1;4261.2
15-10-06;16:24;31.1;191.0;0.0;245.3;50.03;3;4261.2
15-10-06;16:27;31.2;247.2;0.0;245.3;50.09;5;4261.2
15-10-06;16:30;31.1;237.4;0.0;246.3;50.03;1;4261.2
15-10-06;16:33;31.0;168.3;0.0;245.3;50.03;0;4261.2
15-10-06;16:36;30.9;101.2;0.0;244.3;50.02;0;4261.2
15-10-06;16:39;30.9;166.4;0.0;245.3;50.03;0;4261.2
15-10-06;16:42;30.9;233.7;0.0;244.3;50.06;0;4261.2
15-10-06;16:45;30.8;260.8;0.0;244.3;50.03;0;4261.2
15-10-06;16:48;30.8;260.4;0.0;244.3;50.03;0;4261.2
15-10-06;16:51;30.7;255.1;0.0;244.3;50.03;0;4261.2
15-10-06;16:54;30.5;250.3;0.0;246.3;50.03;0;4261.2
15-10-06;16:57;30.5;238.1;0.0;244.3;50.06;0;4261.2
15-10-06;17:00;30.4;219.1;0.0;245.3;50.08;0;4261.2
15-10-06;17:03;30.4;215.0;0.0;245.3;50.05;0;4261.2
15-10-06;17:06;30.4;203.1;0.0;245.3;50.07;0;4261.2
15-10-06;17:09;30.3;198.9;0.0;245.3;50.05;0;4261.2
15-10-06;17:12;30.3;179.2;0.0;244.3;50.07;0;4261.2
15-10-07;07:48;23.1;266.0;0.1;244.3;50.03;19;4261.2
15-10-07;07:51;23.9;282.5;0.2;244.3;50.03;34;4261.2
15-10-07;07:54;24.2;279.1;0.3;244.3;50.03;50;4261.2
15-10-07;07:57;25.3;296.3;0.4;244.3;50.05;73;4261.2
15-10-07;08:00;25.3;293.2;0.4;246.3;50.07;86;4261.2
15-10-07;08:03;25.7;294.8;0.5;244.3;50.06;94;4261.2
15-10-07;08:06;26.1;299.5;0.5;244.3;50.05;106;4261.2
15-10-07;08:09;26.1;308.6;0.7;244.3;50.03;151;4261.3
15-10-07;08:12;27.2;305.2;0.7;244.3;50.04;139;4261.3
15-10-07;08:15;27.9;303.5;0.6;244.3;50.03;130;4261.3
15-10-07;08:18;28.3;304.1;0.7;244.3;49.99;140;4261.3
15-10-07;08:21;28.3;4.8;0.7;244.3;50.03;145;4261.3
15-10-07;08:24;28.6;305.5;0.7;243.4;50.05;147;4261.3
15-10-07;08:27;29.4;304.3;0.7;243.4;50.05;160;4261.3
15-10-07;08:30;30.1;312.8;0.7;243.4;50.03;180;4261.3
15-10-07;08:33;30.3;301.4;0.8;244.3;50.03;207;4261.3
15-10-07;08:36;30.2;307.1;1.1;244.3;50.02;272;4261.3
15-10-07;08:39;30.3;297.3;1.5;245.3;50.04;353;4261.3
15-10-07;08:42;31.0;304.3;1.4;245.3;50.08;345;4261.4
15-10-07;08:45;30.9;299.2;1.9;245.3;50.05;451;4261.4
15-10-07;08:48;31.2;300.2;2.2;245.3;50.04;529;4261.4
15-10-07;08:51;31.4;302.7;1.3;244.3;50.02;323;4261.4
15-10-07;08:54;31.6;299.7;1.8;244.3;50.05;459;4261.4
15-10-07;08:57;31.8;300.2;1.5;245.3;50.05;373;4261.5
15-10-07;09:00;31.9;303.3;1.8;245.3;50.03;465;4261.5
15-10-07;09:03;32.4;301.4;1.7;245.3;50.03;402;4261.5
15-10-07;09:06;32.0;300.7;1.4;245.3;50.07;348;4261.5
15-10-07;09:09;32.4;295.0;1.6;245.3;50.06;389;4261.5
15-10-07;09:12;32.3;303.9;1.8;244.3;50.05;431;4261.6
15-10-07;09:15;32.4;290.4;1.7;244.3;50.04;420;4261.6
15-10-07;09:18;32.5;295.0;2.1;244.3;50.04;490;4261.6
15-10-07;09:21;32.9;301.1;2.0;244.3;50.05;484;4261.6
15-10-07;09:24;33.0;297.2;2.4;244.3;50.03;590;4261.7
15-10-07;09:27;33.2;302.1;2.4;244.3;50.06;571;4261.7
15-10-07;09:30;33.2;293.9;2.1;244.3;50.07;515;4261.7
15-10-07;09:33;33.4;296.9;2.0;244.3;50.07;475;4261.7
15-10-07;09:36;33.3;294.8;2.1;244.3;50.04;495;4261.8
15-10-07;09:39;33.3;294.8;2.0;244.3;50.05;467;4261.8
15-10-07;09:42;33.7;294.7;2.3;245.3;50.04;558;4261.8
15-10-07;09:45;33.8;298.3;2.6;245.3;49.98;609;4261.8
15-10-07;09:48;33.9;295.8;2.5;246.3;50.04;595;4261.9
15-10-07;09:51;34.0;294.5;1.7;245.3;50.03;394;4261.9
15-10-07;09:54;34.0;298.6;1.8;245.3;50.06;444;4261.9
15-10-07;09:57;33.9;293.1;2.2;245.3;50.05;532;4261.9
15-10-07;10:00;34.0;297.8;2.1;245.3;50.05;523;4262.0
15-10-07;10:03;34.1;299.5;2.3;246.3;50.03;555;4262.0
15-10-07;10:06;34.2;294.1;2.6;245.3;50.03;651;4262.0
15-10-07;10:09;34.5;291.0;2.9;246.3;50.07;696;4262.1
15-10-07;10:12;35.0;293.1;3.2;247.3;50.07;791;4262.1
15-10-07;10:15;34.9;294.7;2.9;246.3;50.03;709;4262.1
15-10-07;10:18;35.2;289.3;3.1;246.3;50.04;751;4262.2
15-10-07;10:21;35.4;290.9;3.3;246.3;50.06;791;4262.2
15-10-07;10:24;35.5;291.2;2.7;246.3;50.05;686;4262.3
15-10-07;10:27;35.3;293.4;2.8;246.3;50.05;683;4262.3
15-10-07;10:30;35.3;296.7;2.5;246.3;50.04;639;4262.3
15-10-07;10:33;35.6;293.7;3.0;245.3;50.04;743;4262.4
15-10-07;10:36;35.6;290.6;3.4;246.3;50.06;814;4262.4
15-10-07;10:39;35.9;296.0;3.6;246.3;50.04;878;4262.4
15-10-07;10:42;36.0;289.1;3.8;246.3;50.04;936;4262.5
15-10-07;10:45;36.3;292.6;4.3;247.3;50.03;1046;4262.5
15-10-07;10:48;36.5;289.8;4.0;246.3;50.04;984;4262.6
15-10-07;10:51;36.8;287.8;4.1;247.3;50.06;1014;4262.6
15-10-07;10:54;36.9;281.9;3.5;246.3;50.07;859;4262.7
15-10-07;10:57;36.9;283.8;3.7;246.3;50.07;908;4262.7
15-10-07;11:00;36.9;273.4;3.5;246.3;50.02;865;4262.8
15-10-07;11:03;37.0;286.8;3.5;246.3;50.04;879;4262.8
15-10-07;11:06;37.2;283.8;5.1;247.3;50.04;1243;4262.9
15-10-07;11:09;38.0;280.2;4.9;247.3;50.04;1215;4262.9
15-10-07;11:12;38.0;279.7;5.1;247.3;50.05;1246;4263.0
15-10-07;11:15;37.8;282.8;5.0;245.3;50.03;1244;4263.1
15-10-07;11:18;38.2;281.1;5.1;247.3;50.05;1245;4263.1
15-10-07;11:21;38.2;279.1;4.4;247.3;50.04;1094;4263.2
15-10-07;11:24;38.0;278.4;4.1;248.2;50.04;1023;4263.2
15-10-07;11:27;37.8;292.6;4.2;246.3;50.04;1010;4263.3
15-10-07;11:30;38.2;280.3;3.8;246.3;50.04;939;4263.3
15-10-07;11:33;38.0;282.7;4.1;246.3;50.03;995;4263.4
15-10-07;11:36;38.2;284.9;4.3;246.3;50.03;1063;4263.4
15-10-07;11:39;38.4;282.8;4.1;247.3;50.03;1014;4263.5
15-10-07;11:42;38.3;281.8;4.1;246.3;50.07;1034;4263.5
15-10-07;11:45;38.4;283.5;4.1;246.3;50.02;1003;4263.6
15-10-07;11:48;38.4;288.5;4.3;246.3;50.05;1045;4263.6
15-10-07;11:51;38.4;288.2;4.3;247.3;50.06;1053;4263.7
15-10-07;11:54;38.7;285.4;4.1;247.3;50.06;1007;4263.7
15-10-07;11:57;38.9;282.8;4.1;246.3;50.07;1023;4263.8
15-10-07;12:00;38.9;284.1;4.3;246.3;50.02;1058;4263.8
15-10-07;12:03;38.9;280.9;4.4;246.3;50.04;1067;4263.9
15-10-07;12:06;39.1;281.1;4.6;246.3;50.07;1134;4263.9
15-10-07;12:09;39.3;278.0;4.6;248.2;50.06;1120;4264.0
15-10-07;12:12;39.2;279.9;4.6;245.3;50.03;1124;4264.0
15-10-07;12:15;39.3;276.2;4.5;245.3;50.06;1085;4264.1
15-10-07;12:18;39.2;281.6;4.4;245.3;50.08;1061;4264.2
15-10-07;12:21;39.3;276.7;4.5;245.3;50.09;1080;4264.2
15-10-07;12:24;39.3;291.5;4.4;245.3;50.07;1094;4264.3
15-10-07;12:27;39.3;286.6;4.6;245.3;50.08;1113;4264.3
15-10-07;12:30;39.4;280.3;4.5;245.3;50.04;1101;4264.4
15-10-07;12:33;39.4;276.2;4.6;245.3;50.06;1122;4264.4
15-10-07;12:36;39.7;276.8;4.8;246.3;50.07;1172;4264.5
15-10-07;12:39;39.8;275.9;4.6;246.3;50.06;1115;4264.5
15-10-07;12:42;39.8;274.2;4.8;246.3;50.07;1189;4264.6
15-10-07;12:45;40.0;275.8;4.8;246.3;50.06;1181;4264.7
15-10-07;12:48;39.9;276.2;4.6;246.3;50.06;1135;4264.7
15-10-07;12:51;40.1;274.9;4.7;246.3;50.07;1155;4264.8
15-10-07;12:54;40.0;274.3;4.8;246.3;50.08;1174;4264.8
15-10-07;12:57;40.2;275.9;4.8;246.3;50.08;1187;4264.9
15-10-07;13:00;40.0;274.6;4.8;245.3;50.01;1161;4264.9
15-10-07;13:03;39.9;278.7;4.6;245.3;50.02;1119;4265.0
15-10-07;13:06;40.2;280.6;4.7;245.3;50.03;1150;4265.1
15-10-07;13:09;40.2;277.2;4.9;245.3;50.03;1188;4265.1
15-10-07;13:12;40.6;282.7;5.1;247.3;50.04;1223;4265.2
15-10-07;13:15;40.5;281.5;4.8;245.3;50.03;1169;4265.2
15-10-07;13:18;40.4;273.9;4.8;245.3;50.04;1151;4265.3
15-10-07;13:21;40.4;277.2;4.6;246.3;50.05;1142;4265.3
15-10-07;13:24;40.5;275.6;4.9;246.3;50.05;1194;4265.4
15-10-07;13:27;40.5;276.5;4.9;248.2;50.04;1201;4265.5
15-10-07;13:30;40.6;272.4;4.9;247.3;50.03;1213;4265.5
15-10-07;13:33;40.6;270.4;5.1;246.3;50.03;1247;4265.6
15-10-07;13:36;40.9;274.3;4.9;245.3;50.04;1189;4265.6
15-10-07;13:39;40.6;273.7;5.1;245.3;50.04;1248;4265.7
15-10-07;13:42;41.0;269.2;5.1;245.3;50.04;1260;4265.8
15-10-07;13:45;41.2;268.0;5.1;247.3;50.03;1264;4265.8
15-10-07;13:48;41.0;273.9;5.1;247.3;50.03;1255;4265.9
15-10-07;13:51;41.0;274.2;5.1;247.3;50.03;1236;4266.0
15-10-07;13:54;41.0;275.3;5.1;247.3;50.04;1248;4266.0
15-10-07;13:57;41.2;276.4;5.1;248.2;50.04;1248;4266.1
15-10-07;14:00;41.0;277.2;5.1;248.2;49.96;1232;4266.1
15-10-07;14:03;41.4;271.1;5.0;247.3;49.99;1226;4266.2
15-10-07;14:06;41.3;274.3;5.0;248.2;50.01;1229;4266.3
15-10-07;14:09;41.5;267.4;4.8;248.2;50.02;1223;4266.3
15-10-07;14:12;41.5;270.9;5.0;247.3;50.00;1219;4266.4
15-10-07;14:15;41.4;282.2;3.6;247.3;50.05;878;4266.4
15-10-07;14:18;41.4;267.6;4.7;247.3;50.00;1163;4266.5
15-10-07;14:21;41.2;272.7;4.8;247.3;50.02;1188;4266.6
15-10-07;14:24;41.3;269.9;4.7;247.3;50.01;1164;4266.6
15-10-07;14:27;41.0;274.9;4.6;246.3;50.02;1132;4266.7
15-10-07;14:30;41.0;271.8;3.8;246.3;50.02;933;4266.7
15-10-07;14:33;40.8;273.9;4.3;246.3;50.01;1043;4266.8
15-10-07;14:36;41.0;271.5;4.7;245.3;50.03;1150;4266.8
15-10-07;14:39;40.8;280.9;4.5;246.3;50.04;1114;4266.9
15-10-07;14:42;40.8;272.6;4.5;247.3;50.03;1113;4266.9
15-10-07;14:45;41.0;272.6;4.6;246.3;50.03;1127;4267.0
15-10-07;14:48;40.7;268.7;4.4;246.3;50.03;1080;4267.1
15-10-07;14:51;40.7;274.2;4.2;246.3;50.08;1028;4267.1
15-10-07;14:54;40.7;276.5;4.3;247.3;50.03;1069;4267.2
15-10-07;14:57;40.8;275.6;4.4;247.3;50.02;1088;4267.2
15-10-07;15:00;40.7;279.7;4.4;247.3;50.00;1085;4267.3
15-10-07;15:03;40.8;272.7;4.3;247.3;49.96;1058;4267.3
15-10-07;15:06;40.5;274.6;4.1;248.2;50.03;1020;4267.4
15-10-07;15:09;40.6;277.8;4.3;248.2;50.08;1054;4267.4
15-10-07;15:12;40.8;270.9;4.2;247.3;50.03;1040;4267.5
15-10-07;15:15;40.5;280.0;4.3;247.3;50.02;1032;4267.5
15-10-07;15:18;40.4;275.2;4.2;247.3;50.02;1016;4267.6
15-10-07;15:21;40.2;273.3;4.1;247.3;50.00;1000;4267.6
15-10-07;15:24;40.2;280.0;4.0;247.3;50.02;985;4267.7
15-10-07;15:27;40.0;279.3;4.0;247.3;50.01;978;4267.7
15-10-07;15:30;40.2;279.0;3.9;247.3;50.02;962;4267.8
15-10-07;15:33;39.9;282.2;3.6;247.3;50.02;908;4267.8
15-10-07;15:36;40.0;281.5;3.8;247.3;50.03;933;4267.9
15-10-07;15:39;39.9;283.8;3.8;248.2;50.03;930;4267.9
15-10-07;15:42;39.9;281.9;3.7;248.2;50.03;916;4268.0
15-10-07;15:45;39.8;281.3;3.7;247.3;50.03;905;4268.0
15-10-07;15:48;39.8;284.9;3.4;247.3;50.01;841;4268.0
15-10-07;15:51;39.5;285.6;3.7;247.3;50.01;881;4268.1
15-10-07;15:54;39.3;283.3;3.5;247.3;50.04;872;4268.1
15-10-07;15:57;39.3;283.1;3.3;246.3;49.99;789;4268.2
15-10-07;16:00;39.3;282.5;3.3;247.3;50.06;797;4268.2
15-10-07;16:03;39.0;289.4;3.1;247.3;50.04;766;4268.3
15-10-07;16:06;38.9;289.1;3.0;247.3;50.11;741;4268.3
15-10-07;16:09;38.7;293.1;2.7;249.2;50.10;646;4268.3
15-10-07;16:12;38.4;287.5;2.5;247.3;50.04;627;4268.4
15-10-07;16:15;38.3;294.4;2.3;248.2;50.05;551;4268.4
15-10-07;16:18;37.9;294.4;1.8;247.3;50.04;447;4268.4
15-10-07;16:21;37.8;283.4;2.0;247.3;50.03;515;4268.4
15-10-07;16:24;37.8;280.2;1.7;248.2;50.01;431;4268.5
15-10-07;16:27;37.1;303.6;1.1;247.3;50.04;288;4268.5
15-10-07;16:30;36.9;287.6;1.0;247.3;50.02;240;4268.5
15-10-07;16:33;36.9;290.9;1.5;247.3;50.03;375;4268.5
15-10-07;16:36;36.8;296.1;1.7;247.3;50.01;414;4268.5
15-10-07;16:39;36.7;294.2;2.0;247.3;50.03;471;4268.5
15-10-07;16:42;36.5;297.0;1.4;247.3;50.02;344;4268.6
15-10-07;16:45;36.5;297.3;1.7;247.3;50.02;419;4268.6
15-10-07;16:48;36.3;289.4;1.4;247.3;50.03;332;4268.6
15-10-07;16:51;36.2;293.7;1.8;246.3;50.02;445;4268.6
15-10-07;16:54;36.2;294.5;1.6;247.3;50.04;384;4268.6
15-10-07;16:57;36.0;292.0;1.4;247.3;50.05;315;4268.7
15-10-07;17:00;35.7;291.7;1.2;247.3;50.01;295;4268.7
15-10-07;17:03;35.7;295.7;1.0;246.3;50.04;232;4268.7
15-10-07;17:06;35.4;290.7;0.6;247.3;50.04;152;4268.7
15-10-07;17:09;35.0;292.3;0.5;247.3;50.05;117;4268.7
15-10-07;17:12;35.0;293.9;0.5;247.3;50.06;100;4268.7
15-10-07;17:15;34.9;282.7;0.4;247.3;50.02;85;4268.7
15-10-07;17:18;34.7;280.0;0.4;246.3;50.03;73;4268.7
15-10-07;17:21;34.4;285.0;0.3;247.3;50.01;59;4268.7
15-10-07;17:24;34.2;284.6;0.2;246.3;50.03;42;4268.7
15-10-07;17:27;34.1;272.3;0.2;245.3;49.98;33;4268.7
15-10-07;17:30;33.9;269.6;0.2;245.3;50.02;26;4268.7
15-10-07;17:33;33.9;272.7;0.1;245.3;50.05;21;4268.7
15-10-07;17:36;33.7;275.0;0.1;245.3;50.01;19;4268.7
15-10-07;17:39;33.3;267.6;0.1;245.3;50.02;15;4268.7
15-10-07;17:42;33.3;268.3;0.0;245.3;50.02;10;4268.7
15-10-07;17:45;33.1;260.3;0.0;245.3;50.00;8;4268.7
15-10-07;17:48;33.0;154.5;0.0;245.3;50.03;0;4268.7
15-10-07;17:51;32.7;111.4;0.0;245.3;50.04;0;4268.7
15-10-08;07:09;21.7;282.2;0.0;244.3;50.04;2;4268.7
15-10-08;07:12;22.0;255.9;0.0;243.4;50.00;3;4268.7
15-10-08;07:15;22.4;238.4;0.0;243.4;50.01;4;4268.7
15-10-08;07:18;22.4;236.1;0.0;245.3;50.03;5;4268.7
15-10-08;07:21;22.8;257.9;0.0;244.3;50.00;6;4268.7
15-10-08;07:24;23.1;267.1;0.0;243.4;50.02;10;4268.7
15-10-08;07:27;23.5;272.6;0.1;244.3;50.02;18;4268.7
15-10-08;07:30;23.9;278.9;0.1;244.3;50.04;23;4268.7
15-10-08;07:33;23.9;283.0;0.1;243.4;50.06;27;4268.7
15-10-08;07:36;23.9;285.9;0.2;244.3;50.08;36;4268.7
15-10-08;07:39;25.0;291.7;0.3;243.4;50.04;47;4268.7
15-10-08;07:42;24.6;284.1;0.2;243.4;50.05;43;4268.7
15-10-08;07:45;25.0;292.6;0.3;244.3;50.04;50;4268.7
15-10-08;07:48;25.7;287.1;0.3;244.3;50.03;55;4268.7
15-10-08;07:51;25.3;299.1;0.3;243.4;50.02;67;4268.7
15-10-08;07:54;26.8;296.3;0.5;244.3;50.04;91;4268.7
15-10-08;07:57;26.8;301.6;0.6;243.4;50.06;135;4268.8
15-10-08;08:00;26.8;302.6;0.7;245.3;50.11;162;4268.8
15-10-08;08:03;27.9;305.7;0.8;244.3;50.07;186;4268.8
15-10-08;08:06;28.3;308.7;0.9;244.3;50.09;198;4268.8
15-10-08;08:09;29.4;307.9;1.0;244.3;50.07;221;4268.8
15-10-08;08:12;29.7;305.7;1.0;244.3;50.06;226;4268.8
15-10-08;08:15;29.0;299.5;0.7;244.3;50.09;165;4268.8
15-10-08;08:18;29.4;305.4;0.7;244.3;50.07;174;4268.8
15-10-08;08:21;30.1;310.9;1.2;244.3;50.06;302;4268.8
15-10-08;08:24;30.3;310.8;1.2;244.3;50.05;271;4268.8
15-10-08;08:27;30.4;304.6;0.7;244.3;50.04;181;4268.9
15-10-08;08:30;30.4;296.9;0.7;244.3;50.05;141;4268.9
15-10-08;08:33;30.5;301.0;0.8;243.4;50.06;186;4268.9
15-10-08;08:36;30.5;303.9;0.8;243.4;50.02;176;4268.9
15-10-08;08:39;30.7;301.4;0.8;243.4;50.09;189;4268.9
15-10-08;08:42;30.8;307.0;1.0;244.3;50.06;225;4268.9
15-10-08;08:45;31.0;303.2;1.1;244.3;50.05;255;4268.9
15-10-08;08:48;31.1;304.8;1.7;244.3;50.05;401;4268.9
15-10-08;08:51;31.2;306.8;1.8;243.4;50.05;413;4269.0
15-10-08;08:54;31.6;297.9;2.0;245.3;50.07;510;4269.0
15-10-08;08:57;31.8;308.6;2.3;244.3;50.07;565;4269.0
15-10-08;09:00;32.0;300.2;2.5;245.3;50.06;595;4269.0
15-10-08;09:03;32.3;299.8;2.4;244.3;50.04;582;4269.1
15-10-08;09:06;32.5;298.6;2.7;244.3;50.06;629;4269.1
15-10-08;09:09;32.6;293.1;2.7;244.3;50.06;646;4269.1
15-10-08;09:12;33.1;291.3;2.6;243.4;50.06;618;4269.2
15-10-08;09:15;33.1;284.7;2.7;244.3;50.05;640;4269.2
15-10-08;09:18;33.1;267.3;2.6;244.3;50.08;624;4269.2
15-10-08;09:21;33.2;297.3;2.7;244.3;50.06;665;4269.2
