data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-10-08;09:24;33.4;275.0;2.4;244.3;50.09;602;4269.3
15-10-08;09:27;33.5;294.5;2.2;244.3;50.03;492;4269.3
15-10-08;09:30;33.3;303.5;2.2;244.3;50.07;528;4269.3
15-10-08;09:33;33.4;285.6;2.1;244.3;50.07;522;4269.3
15-10-08;09:36;33.7;299.2;2.0;244.3;50.06;465;4269.4
15-10-08;09:39;33.4;292.6;2.4;245.3;50.03;574;4269.4
15-10-08;09:42;33.9;285.6;2.8;245.3;50.06;680;4269.4
15-10-08;09:45;33.9;302.3;2.5;244.3;50.06;620;4269.5
15-10-08;09:48;34.1;298.3;2.9;244.3;50.06;687;4269.5
15-10-08;09:51;34.6;296.9;3.0;244.3;50.06;733;4269.5
15-10-08;09:54;34.5;298.2;2.1;244.3;50.08;509;4269.6
15-10-08;09:57;34.2;263.2;2.4;245.3;50.06;587;4269.6
15-10-08;10:00;34.4;287.5;2.0;245.3;49.99;489;4269.6
15-10-08;10:03;34.5;293.4;3.1;245.3;50.01;755;4269.7
15-10-08;10:06;34.8;298.2;2.8;245.3;50.03;668;4269.7
15-10-08;10:09;34.9;288.4;3.4;246.3;50.04;819;4269.7
15-10-08;10:12;35.2;288.1;3.7;246.3;50.04;920;4269.8
15-10-08;10:15;35.4;296.9;3.5;245.3;50.05;867;4269.8
15-10-08;10:18;35.6;286.3;3.8;246.3;50.05;946;4269.9
15-10-08;10:21;35.6;286.0;3.8;246.3;50.05;925;4269.9
15-10-08;10:24;35.7;280.8;4.0;245.3;50.05;980;4269.9
15-10-08;10:27;36.0;278.9;3.5;245.3;50.04;865;4270.0
15-10-08;10:30;36.1;278.9;3.6;247.3;50.02;897;4270.0
15-10-08;10:33;36.2;281.2;3.9;246.3;50.03;961;4270.1
15-10-08;10:36;36.5;281.9;4.1;247.3;50.02;1006;4270.1
15-10-08;10:39;36.8;282.8;4.1;248.2;50.05;1002;4270.2
15-10-08;10:42;36.5;281.1;3.8;248.2;50.07;952;4270.2
15-10-08;10:45;36.9;280.2;4.3;250.2;50.08;1039;4270.3
15-10-08;10:48;36.9;283.8;3.5;249.2;50.07;873;4270.3
15-10-08;10:51;36.7;291.0;3.1;249.2;50.06;771;4270.4
15-10-08;10:54;36.8;262.6;2.9;248.2;50.07;729;4270.4
15-10-08;10:57;36.7;284.9;2.7;248.2;50.06;666;4270.4
15-10-08;11:00;36.7;292.8;2.8;249.2;50.04;673;4270.5
15-10-08;11:03;36.9;292.9;4.0;248.2;50.05;990;4270.5
15-10-08;11:06;37.2;285.7;4.9;249.2;50.04;1227;4270.6
15-10-08;11:09;37.5;273.6;3.7;248.2;50.03;947;4270.6
15-10-08;11:12;37.5;277.5;4.7;249.2;50.01;1134;4270.7
15-10-08;11:15;37.6;279.7;3.7;248.2;50.04;903;4270.7
15-10-08;11:18;37.4;281.9;3.5;247.3;50.06;872;4270.8
15-10-08;11:21;37.5;275.0;3.5;248.2;50.04;876;4270.8
15-10-08;11:24;37.5;277.2;3.6;248.2;50.05;890;4270.8
15-10-08;11:27;37.4;280.8;3.2;248.2;50.07;808;4270.9
15-10-08;11:30;37.2;290.4;3.2;247.3;50.04;792;4270.9
15-10-08;11:33;37.5;292.8;3.1;248.2;50.06;793;4271.0
15-10-08;11:36;37.2;283.7;3.0;248.2;50.05;746;4271.0
15-10-08;11:39;37.6;291.9;3.4;249.2;50.05;832;4271.0
15-10-08;11:42;37.2;289.7;2.9;248.2;50.05;732;4271.1
15-10-08;11:45;37.1;296.9;2.8;248.2;50.03;702;4271.1
15-10-08;11:48;37.1;293.8;2.8;249.2;50.05;707;4271.2
15-10-08;11:51;37.1;294.8;3.1;250.2;50.05;790;4271.2
15-10-08;11:54;37.2;281.8;3.4;249.2;50.05;818;4271.2
15-10-08;11:57;37.1;284.4;2.9;248.2;50.06;720;4271.3
15-10-08;12:00;37.0;292.2;2.8;248.2;50.00;715;4271.3
15-10-08;12:03;37.0;460.0;4.2;248.2;49.98;1030;4271.3
15-10-08;12:06;37.4;293.1;3.3;249.2;50.03;817;4271.4
15-10-08;12:09;37.4;290.6;2.5;248.2;50.04;636;4271.4
15-10-08;12:12;37.0;285.2;2.5;248.2;50.04;601;4271.5
15-10-08;12:15;36.8;293.9;2.7;248.2;50.06;645;4271.5
15-10-08;12:18;36.9;291.2;2.7;248.2;50.04;696;4271.5
15-10-08;12:21;36.9;282.5;2.8;248.2;50.07;674;4271.6
15-10-08;12:24;36.9;256.6;3.5;248.2;50.07;864;4271.6
15-10-08;12:27;37.4;298.3;4.0;249.2;50.07;984;4271.6
15-10-08;12:30;37.1;290.7;3.4;250.2;50.06;849;4271.7
15-10-08;12:33;37.2;277.2;4.0;249.2;50.03;980;4271.7
15-10-08;12:36;37.5;288.5;3.3;249.2;50.04;810;4271.8
15-10-08;12:39;37.5;309.8;4.1;251.1;50.04;1040;4271.8
15-10-08;12:42;37.7;297.9;3.2;248.2;50.04;786;4271.9
15-10-08;12:45;37.7;279.4;4.3;248.2;50.03;1081;4271.9
15-10-08;12:48;37.9;283.1;3.9;248.2;50.08;958;4272.0
15-10-08;12:51;37.9;253.1;3.3;246.3;50.07;797;4272.0
15-10-08;12:54;37.8;296.1;3.0;246.3;50.08;742;4272.1
15-10-08;12:57;37.8;285.0;5.9;249.2;50.08;1466;4272.1
15-10-08;13:00;38.9;267.6;6.3;247.3;50.05;1549;4272.2
15-10-08;13:03;39.1;267.6;5.4;246.3;50.02;1306;4272.2
15-10-08;13:06;39.7;266.8;6.2;247.3;50.04;1528;4272.3
15-10-08;13:09;40.0;257.3;6.0;246.3;50.05;1479;4272.4
15-10-08;13:12;39.7;271.1;2.9;244.3;50.02;695;4272.4
15-10-08;13:15;39.1;277.0;3.9;245.3;50.05;941;4272.5
15-10-08;13:18;39.1;286.9;4.1;245.3;50.06;1009;4272.5
15-10-08;13:21;39.7;274.3;6.1;246.3;50.06;1498;4272.6
15-10-08;13:24;40.0;270.1;6.1;246.3;50.05;1486;4272.7
15-10-08;13:27;40.1;284.0;5.3;245.3;50.06;1288;4272.7
15-10-08;13:30;39.5;257.5;3.5;244.3;50.06;853;4272.8
15-10-08;13:33;39.3;254.4;2.8;244.3;50.04;689;4272.8
15-10-08;13:36;39.4;277.7;3.1;244.3;50.05;761;4272.9
15-10-08;13:39;38.9;269.0;3.2;245.3;50.06;765;4272.9
15-10-08;13:42;39.1;278.0;4.1;245.3;50.06;1004;4272.9
15-10-08;13:45;39.2;278.1;4.4;246.3;50.05;1079;4273.0
15-10-08;13:48;39.8;274.5;4.9;246.3;50.04;1214;4273.0
15-10-08;13:51;39.8;269.2;5.3;247.3;50.05;1284;4273.1
15-10-08;13:54;39.9;266.0;5.3;247.3;50.06;1313;4273.2
15-10-08;13:57;40.0;268.9;5.3;247.3;50.04;1299;4273.2
15-10-08;14:00;40.2;266.4;5.3;248.2;50.04;1292;4273.3
15-10-08;14:03;40.4;271.5;5.2;246.3;50.04;1264;4273.4
15-10-08;14:06;40.7;269.2;5.1;246.3;50.04;1260;4273.4
15-10-08;14:09;40.5;271.5;5.1;246.3;50.03;1249;4273.5
15-10-08;14:12;40.6;265.2;4.7;246.3;50.05;1159;4273.6
15-10-08;14:15;40.5;261.7;4.7;247.3;50.03;1152;4273.6
15-10-08;14:18;40.6;270.2;4.8;247.3;50.03;1189;4273.7
15-10-08;14:21;40.6;271.5;4.6;247.3;50.03;1105;4273.7
15-10-08;14:24;40.0;284.4;3.8;246.3;50.05;919;4273.8
15-10-08;14:27;39.9;273.4;3.8;246.3;50.05;948;4273.8
15-10-08;14:30;39.8;278.6;3.6;245.3;50.04;889;4273.9
15-10-08;14:33;39.8;285.6;3.7;245.3;50.03;907;4273.9
15-10-08;14:36;39.8;276.5;4.6;246.3;50.03;1116;4274.0
15-10-08;14:39;39.9;271.8;4.8;246.3;50.03;1183;4274.0
15-10-08;14:42;40.1;266.1;4.5;246.3;50.05;1088;4274.1
15-10-08;14:45;39.9;277.2;3.5;246.3;50.03;844;4274.1
15-10-08;14:48;39.5;267.7;3.1;245.3;50.04;780;4274.2
15-10-08;14:51;39.5;288.5;2.8;246.3;50.04;699;4274.2
15-10-08;14:54;39.5;279.6;4.5;246.3;50.03;1110;4274.2
15-10-08;14:57;39.4;273.1;4.1;246.3;50.04;1006;4274.3
15-10-08;15:00;39.7;281.2;3.3;246.3;50.06;818;4274.4
15-10-08;15:03;39.2;301.4;0.0;246.3;50.04;1019;4274.4
15-10-08;15:06;39.3;267.9;4.1;247.3;50.04;1020;4274.4
15-10-08;15:09;39.4;281.3;4.3;247.3;50.06;1030;4274.5
15-10-08;15:12;39.4;280.3;3.8;247.3;50.05;933;4274.5
15-10-08;15:15;39.5;280.0;3.9;246.3;50.06;959;4274.6
15-10-08;15:18;39.3;273.4;4.1;247.3;50.03;1014;4274.6
15-10-08;15:21;39.3;278.6;3.8;246.3;50.09;928;4274.7
15-10-08;15:24;39.5;278.1;3.8;247.3;50.05;959;4274.7
15-10-08;15:27;39.4;279.3;3.8;247.3;50.05;943;4274.8
15-10-08;15:30;39.4;275.5;3.8;246.3;50.02;919;4274.8
15-10-08;15:33;39.2;274.8;3.6;246.3;50.06;908;4274.9
15-10-08;15:36;39.3;279.7;3.7;246.3;50.10;907;4274.9
15-10-08;15:39;39.1;283.1;3.7;246.3;50.00;878;4275.0
15-10-08;15:42;38.7;283.4;3.5;246.3;50.02;865;4275.0
15-10-08;15:45;38.9;279.1;3.6;246.3;49.97;863;4275.1
15-10-08;15:48;39.1;277.5;3.4;247.3;50.06;846;4275.1
15-10-08;15:51;38.6;278.7;3.4;246.3;50.03;838;4275.1
15-10-08;15:54;38.9;284.4;3.4;247.3;50.05;827;4275.2
15-10-08;15:57;38.6;280.5;3.4;247.3;50.06;814;4275.2
15-10-08;16:00;38.2;285.6;0.9;245.3;50.01;191;4275.2
15-10-08;16:03;37.5;284.6;0.7;245.3;50.05;168;4275.2
15-10-08;16:06;37.1;283.7;0.7;245.3;50.04;147;4275.3
15-10-08;16:09;36.8;297.3;0.6;245.3;50.03;138;4275.3
15-10-08;16:12;36.5;296.9;2.0;246.3;50.02;486;4275.3
15-10-08;16:15;36.5;307.7;2.0;246.3;50.02;464;4275.3
15-10-08;16:18;36.5;267.0;1.1;245.3;50.05;252;4275.3
15-10-08;16:21;36.3;296.0;1.1;247.3;50.04;252;4275.3
15-10-08;16:24;36.2;287.9;2.7;246.3;50.06;653;4275.3
15-10-08;16:27;36.1;300.2;1.5;246.3;50.05;385;4275.4
15-10-08;16:30;36.2;292.5;1.6;246.3;50.04;398;4275.4
15-10-08;16:33;36.3;296.4;2.3;246.3;50.03;572;4275.4
15-10-08;16:36;36.2;292.8;2.2;246.3;50.02;530;4275.4
15-10-08;16:39;36.3;290.0;2.2;246.3;50.02;528;4275.5
15-10-08;16:42;36.2;302.4;1.9;246.3;50.03;453;4275.5
15-10-08;16:45;36.3;289.3;2.0;246.3;50.03;475;4275.5
15-10-08;16:48;36.1;291.7;1.8;246.3;50.05;451;4275.5
15-10-08;16:51;36.0;292.2;1.7;246.3;50.03;412;4275.6
15-10-08;16:54;35.9;289.1;1.5;246.3;50.05;363;4275.6
15-10-08;16:57;35.7;290.9;1.5;247.3;50.08;368;4275.6
15-10-08;17:00;35.9;289.5;1.4;247.3;50.05;343;4275.6
15-10-08;17:03;35.4;290.4;0.5;246.3;50.06;107;4275.6
15-10-08;17:06;34.9;295.4;1.0;247.3;50.06;218;4275.6
15-10-08;17:09;35.3;288.2;1.1;247.3;50.06;272;4275.7
15-10-08;17:12;34.7;270.4;0.4;247.3;50.00;72;4275.7
15-10-08;17:15;34.7;258.8;0.5;247.3;50.02;124;4275.7
15-10-08;17:18;34.7;293.2;0.9;247.3;50.02;214;4275.7
15-10-08;17:21;34.8;295.7;0.8;247.3;50.01;189;4275.7
15-10-08;17:24;34.5;285.4;0.7;247.3;50.05;164;4275.7
15-10-08;17:27;34.2;290.4;0.5;246.3;50.01;134;4275.7
15-10-08;17:30;34.0;288.7;0.3;246.3;50.06;60;4275.7
15-10-08;17:33;33.8;269.3;0.1;246.3;50.05;25;4275.7
15-10-08;17:36;33.8;258.5;0.0;247.3;50.03;14;4275.7
15-10-08;17:39;33.4;263.8;0.0;246.3;50.04;6;4275.7
15-10-08;17:42;33.4;256.7;0.0;246.3;50.04;1;4275.7
15-10-08;17:45;33.1;189.4;0.0;246.3;50.03;0;4275.7
15-10-08;17:48;32.9;256.7;0.0;246.3;50.02;0;4275.7
15-10-08;17:51;32.7;231.4;0.0;246.3;50.05;0;4275.7
15-10-08;17:54;32.5;203.3;0.0;246.3;50.02;0;4275.7
15-10-08;17:57;32.4;171.3;0.0;246.3;50.08;0;4275.7
15-10-08;18:00;32.3;138.1;0.0;246.3;50.10;0;4275.7
15-10-08;18:03;32.2;106.6;0.0;247.3;50.12;0;4275.7
15-10-09;07:18;22.0;288.1;0.1;245.3;50.03;15;4275.7
15-10-09;07:21;22.8;281.3;0.1;245.3;50.00;20;4275.7
15-10-09;07:24;23.1;282.1;0.1;245.3;50.00;27;4275.7
15-10-09;07:27;23.5;283.1;0.2;245.3;50.02;35;4275.7
15-10-09;07:30;24.2;295.3;0.2;246.3;50.03;44;4275.7
15-10-09;07:33;23.9;295.0;0.3;245.3;50.06;54;4275.7
15-10-09;07:36;25.3;295.0;0.3;244.3;50.04;64;4275.7
15-10-09;07:39;24.6;298.9;0.5;244.3;50.02;77;4275.7
15-10-09;07:42;25.7;297.0;0.5;246.3;50.05;88;4275.7
15-10-09;07:45;26.1;304.1;0.5;245.3;50.06;101;4275.7
15-10-09;07:48;26.1;304.3;0.5;244.3;50.02;115;4275.7
15-10-09;07:51;26.8;299.1;0.7;245.3;49.94;129;4275.7
15-10-09;07:54;27.5;310.1;0.8;245.3;49.99;143;4275.7
15-10-09;07:57;27.5;310.4;0.7;245.3;50.05;160;4275.8
15-10-09;08:00;28.3;307.4;0.7;245.3;50.02;176;4275.8
15-10-09;08:03;29.0;313.9;0.9;244.3;49.98;192;4275.8
15-10-09;08:06;29.7;305.4;0.9;245.3;50.03;211;4275.8
15-10-09;08:09;30.1;308.3;1.0;245.3;50.03;230;4275.8
15-10-09;08:12;29.7;308.6;1.1;245.3;50.04;249;4275.8
15-10-09;08:15;30.2;307.3;1.2;245.3;50.04;267;4275.8
15-10-09;08:18;30.4;304.5;1.2;243.4;50.02;284;4275.8
15-10-09;08:21;30.4;305.7;1.2;244.3;50.03;304;4275.8
15-10-09;08:24;30.5;303.5;1.4;245.3;50.05;323;4275.9
15-10-09;08:27;30.9;302.7;1.4;245.3;50.06;341;4275.9
15-10-09;08:30;31.1;307.4;1.5;245.3;50.00;359;4275.9
15-10-09;08:33;31.2;308.3;1.6;245.3;50.05;377;4275.9
15-10-09;08:36;31.4;308.2;1.7;245.3;50.03;398;4275.9
15-10-09;08:39;31.7;305.5;0.0;244.3;50.05;417;4276.0
15-10-09;08:42;31.6;302.3;1.8;245.3;50.05;437;4276.0
15-10-09;08:45;31.7;303.2;1.8;245.3;50.05;455;4276.0
15-10-09;08:48;31.9;309.5;2.0;245.3;50.04;473;4276.0
15-10-09;08:51;32.2;303.8;2.1;245.3;50.03;490;4276.0
15-10-09;08:54;32.5;301.7;2.1;245.3;50.04;510;4276.1
15-10-09;08:57;32.4;300.5;2.1;244.3;50.04;530;4276.1
15-10-09;09:00;32.6;303.2;2.2;244.3;50.04;544;4276.1
15-10-09;09:03;32.7;296.0;2.3;245.3;50.04;558;4276.1
15-10-09;09:06;33.0;299.4;2.4;244.3;50.03;580;4276.2
15-10-09;09:09;33.2;298.8;2.4;244.3;50.03;598;4276.2
15-10-09;09:12;33.4;292.6;2.5;244.3;50.04;611;4276.2
15-10-09;09:15;33.3;297.6;2.5;244.3;50.03;627;4276.3
15-10-09;09:18;33.5;296.3;2.6;244.3;50.03;642;4276.3
15-10-09;09:21;33.9;296.0;2.7;243.4;50.05;657;4276.3
15-10-09;09:24;33.9;293.5;2.7;244.3;50.05;676;4276.4
15-10-09;09:27;34.1;293.2;2.8;244.3;50.05;692;4276.4
15-10-09;09:30;34.1;291.6;2.8;243.4;50.05;704;4276.4
15-10-09;09:33;34.7;292.6;3.0;244.3;50.06;721;4276.5
15-10-09;09:36;34.7;292.2;3.0;244.3;50.05;737;4276.5
15-10-09;09:39;34.7;293.1;3.1;244.3;50.08;750;4276.5
15-10-09;09:42;34.7;285.9;3.1;244.3;50.06;760;4276.6
15-10-09;09:45;35.0;290.1;3.2;244.3;50.07;779;4276.6
15-10-09;09:48;35.2;293.7;3.2;244.3;50.06;788;4276.7
15-10-09;09:51;35.2;287.2;3.3;244.3;50.05;803;4276.7
15-10-09;09:54;35.4;289.0;3.3;244.3;50.06;821;4276.7
15-10-09;09:57;35.6;283.3;3.5;243.4;50.06;835;4276.8
15-10-09;10:00;35.7;279.6;3.4;244.3;50.01;845;4276.8
15-10-09;10:03;35.7;284.9;3.5;245.3;50.01;861;4276.9
15-10-09;10:06;36.0;286.2;3.6;246.3;50.02;875;4276.9
15-10-09;10:09;36.2;283.3;3.7;245.3;50.01;887;4277.0
15-10-09;10:12;36.3;282.4;3.6;245.3;50.04;896;4277.0
15-10-09;10:15;36.3;285.0;3.7;245.3;50.06;889;4277.0
15-10-09;10:18;36.4;281.9;3.7;245.3;50.07;895;4277.1
15-10-09;10:21;36.7;278.6;3.6;245.3;50.06;894;4277.1
15-10-09;10:24;36.7;286.8;3.7;245.3;50.06;920;4277.2
15-10-09;10:27;36.9;279.6;3.8;246.3;50.06;920;4277.2
15-10-09;10:30;36.8;276.2;3.9;245.3;50.03;947;4277.3
15-10-09;10:33;37.2;286.3;4.0;244.3;50.03;981;4277.3
15-10-09;10:36;37.1;284.0;4.1;245.3;50.06;1000;4277.4
15-10-09;10:39;37.5;282.2;4.1;245.3;50.07;1004;4277.4
15-10-09;10:42;37.2;283.8;4.2;245.3;50.06;1017;4277.5
15-10-09;10:45;37.7;280.2;4.2;245.3;50.05;1028;4277.5
15-10-09;10:48;38.2;280.5;4.3;245.3;50.06;1034;4277.6
15-10-09;10:51;37.9;281.3;4.3;245.3;50.07;1044;4277.6
15-10-09;10:54;38.2;281.5;4.3;246.3;50.06;1051;4277.7
15-10-09;10:57;38.2;284.4;4.3;245.3;50.04;1069;4277.7
15-10-09;11:00;38.0;278.4;4.4;246.3;50.03;1079;4277.8
15-10-09;11:03;38.0;277.5;4.5;245.3;50.03;1086;4277.8
15-10-09;11:06;38.0;282.1;4.5;246.3;50.03;1095;4277.9
15-10-09;11:09;38.0;274.6;4.4;245.3;50.05;1094;4277.9
15-10-09;11:12;38.2;279.1;4.6;245.3;50.07;1099;4278.0
15-10-09;11:15;38.2;275.0;4.5;245.3;50.04;1105;4278.1
15-10-09;11:18;38.4;279.6;4.5;245.3;50.02;1108;4278.1
15-10-09;11:21;38.3;275.9;4.5;245.3;50.04;1116;4278.2
15-10-09;11:24;38.4;277.5;4.6;246.3;50.05;1126;4278.2
15-10-09;11:27;38.3;274.9;4.6;244.3;50.05;1131;4278.3
15-10-09;11:36;24.6;268.9;5.1;244.3;50.05;1232;0.1
15-10-09;11:39;27.9;273.4;5.1;244.3;50.03;1239;0.2
15-10-09;11:42;28.6;272.4;5.0;245.3;50.10;1236;0.2
15-10-09;11:45;29.7;272.4;5.0;244.3;50.02;1245;0.3
15-10-09;11:48;30.7;273.7;5.1;244.3;50.04;1251;0.4
15-10-09;11:51;31.0;267.6;5.1;244.3;50.06;1262;0.4
15-10-09;11:54;31.6;270.7;5.1;245.3;50.08;1268;0.5
15-10-09;11:57;32.2;271.4;5.2;244.3;50.06;1274;0.6
15-10-09;12:00;32.6;276.5;5.2;244.3;50.01;1273;0.6
15-10-09;12:03;33.0;269.8;5.3;244.3;50.03;1285;0.7
15-10-09;12:06;34.0;275.0;5.3;245.3;50.06;1302;0.7
15-10-09;12:09;34.0;271.8;5.2;245.3;50.06;1302;0.8
15-10-09;12:12;34.5;272.1;5.2;245.3;50.07;1307;0.9
15-10-09;12:15;35.0;273.9;5.3;244.3;50.02;1318;0.9
15-10-09;12:18;35.3;271.1;5.3;245.3;50.04;1319;1.0
15-10-09;12:21;35.7;274.6;5.3;245.3;50.08;1319;1.1
15-10-09;12:24;36.3;269.0;5.2;246.3;50.07;1302;1.1
15-10-09;12:27;36.7;273.1;5.4;246.3;50.06;1323;1.2
15-10-09;12:30;37.2;272.1;5.3;245.3;50.03;1323;1.3
15-10-09;12:33;37.4;271.1;5.4;245.3;50.05;1330;1.3
15-10-09;12:36;37.6;274.3;5.4;246.3;50.06;1336;1.4
15-10-09;12:39;38.2;275.6;5.3;245.3;50.05;1342;1.5
15-10-09;12:42;38.3;271.8;5.4;245.3;50.05;1336;1.5
15-10-09;12:45;38.6;272.3;5.4;245.3;50.07;1330;1.6
15-10-09;12:48;39.0;274.2;5.2;246.3;50.09;1325;1.7
15-10-09;12:51;39.1;273.1;5.3;245.3;50.06;1313;1.7
15-10-09;12:54;39.5;273.9;5.2;246.3;50.08;1312;1.8
15-10-09;12:57;39.7;263.2;5.3;246.3;50.06;1300;1.9
15-10-09;13:00;40.0;265.8;5.2;245.3;50.05;1296;1.9
15-10-09;13:03;40.2;268.6;5.3;245.3;50.01;1306;2.0
15-10-09;13:06;40.5;262.0;5.2;247.3;50.06;1295;2.1
15-10-09;13:09;40.7;260.0;5.2;245.3;50.06;1294;2.1
15-10-09;13:12;40.8;;5.0;245.3;50.05;1253;2.2
15-10-09;13:15;40.9;263.0;5.0;246.3;50.04;1247;2.2
15-10-09;13:18;41.0;262.2;4.8;245.3;50.05;1221;2.3
15-10-09;13:21;41.3;271.2;5.1;246.3;50.05;1260;2.4
15-10-09;13:24;41.5;264.8;5.2;245.3;50.05;1300;2.4
15-10-09;13:27;41.7;267.6;5.2;246.3;50.06;1296;2.5
15-10-09;13:30;41.6;269.5;5.3;245.3;50.01;1305;2.6
15-10-09;13:33;42.0;266.8;5.3;245.3;50.03;1290;2.6
15-10-09;13:36;42.0;266.8;5.2;245.3;50.02;1290;2.7
15-10-09;13:39;42.0;268.5;5.2;246.3;50.05;1280;2.8
15-10-09;13:42;42.2;263.2;5.1;246.3;50.05;1276;2.8
15-10-09;13:45;42.2;266.0;5.2;247.3;50.05;1261;2.9
15-10-09;13:48;42.3;268.3;5.0;246.3;50.05;1234;2.9
15-10-09;13:51;42.3;269.3;5.0;246.3;50.07;1250;3.0
15-10-09;13:54;42.4;268.5;5.0;247.3;50.06;1250;3.1
15-10-09;13:57;42.4;271.1;5.0;247.3;50.06;1259;3.1
15-10-09;14:00;42.5;271.7;5.0;247.3;50.04;1240;3.2
15-10-09;14:03;42.7;272.6;5.0;247.3;50.01;1237;3.3
15-10-09;14:06;42.8;268.0;5.0;246.3;50.02;1229;3.3
15-10-09;14:09;42.8;274.0;4.8;247.3;50.03;1213;3.4
15-10-09;14:12;42.7;268.6;4.8;246.3;49.99;1209;3.4
15-10-09;14:15;42.9;267.6;4.8;246.3;50.01;1186;3.5
15-10-09;14:18;42.9;267.9;4.7;246.3;50.04;1197;3.6
15-10-09;14:21;42.8;271.4;4.6;247.3;50.06;1193;3.6
15-10-09;14:24;42.9;268.5;4.8;247.3;50.06;1195;3.7
15-10-09;14:27;42.8;269.9;4.8;247.3;50.04;1191;3.7
15-10-09;14:30;42.8;271.1;4.7;247.3;50.05;1154;3.8
15-10-09;14:33;42.9;271.1;4.6;246.3;50.02;1147;3.8
15-10-09;15:03;33.8;269.2;3.9;247.3;50.04;984;4278.8
15-10-09;15:06;34.0;274.5;4.0;246.3;50.02;959;4278.8
15-10-09;15:09;34.4;272.9;3.9;247.3;50.03;969;4278.9
15-10-09;15:12;34.5;267.7;4.1;247.3;50.03;994;4278.9
15-10-09;15:15;34.9;276.2;3.8;247.3;50.04;933;4278.9
15-10-09;15:18;34.9;276.1;2.7;247.3;50.02;643;4279.0
15-10-09;15:21;34.7;292.2;1.3;245.3;50.05;322;4279.0
15-10-09;15:24;34.5;285.4;1.2;245.3;50.04;281;4279.0
15-10-09;15:27;34.4;277.2;1.1;245.3;50.04;270;4279.0
15-10-09;15:30;34.2;307.1;1.6;245.3;50.04;399;4279.0
15-10-09;15:33;34.5;273.4;2.5;247.3;50.03;624;4279.1
15-10-09;15:36;34.9;288.8;3.7;246.3;50.06;927;4279.1
15-10-09;15:39;35.4;281.1;4.0;247.3;50.03;976;4279.2
15-10-09;15:42;35.6;268.0;3.6;248.2;50.03;884;4279.2
15-10-09;15:45;35.7;270.1;3.2;247.3;50.04;786;4279.3
15-10-09;15:48;35.6;274.9;3.5;247.3;50.05;844;4279.3
15-10-09;15:51;36.1;275.9;3.5;248.2;50.06;866;4279.3
15-10-09;15:54;36.0;283.3;2.7;247.3;50.06;654;4279.4
15-10-09;15:57;35.4;257.3;0.9;245.3;50.05;209;4279.4
15-10-09;16:00;35.2;264.5;0.8;244.3;50.02;177;4279.4
15-10-09;16:03;35.2;288.5;1.6;245.3;50.02;380;4279.4
15-10-09;16:06;35.5;282.1;1.6;245.3;50.01;386;4279.4
15-10-09;16:09;35.0;296.7;1.5;245.3;50.02;356;4279.4
15-10-09;16:12;35.2;283.5;2.2;245.3;50.02;540;4279.5
15-10-09;16:15;35.5;286.9;2.3;245.3;50.02;574;4279.5
15-10-09;16:18;35.6;285.6;2.9;246.3;50.03;693;4279.5
15-10-09;16:21;35.4;285.7;1.7;246.3;50.03;414;4279.6
15-10-09;16:24;35.3;287.4;1.5;245.3;50.04;342;4279.6
15-10-09;16:27;35.4;288.2;2.0;245.3;50.03;479;4279.6
15-10-09;16:30;35.2;288.5;2.1;247.3;50.05;518;4279.6
15-10-09;16:33;35.6;306.7;1.3;246.3;50.04;324;4279.6
15-10-09;16:36;34.9;287.2;1.2;245.3;50.02;303;4279.7
15-10-09;16:39;35.0;291.9;1.4;245.3;50.05;332;4279.7
15-10-09;16:42;34.8;294.2;1.2;246.3;50.02;285;4279.7
15-10-09;16:45;34.9;301.7;1.5;247.3;50.02;349;4279.7
15-10-09;16:48;34.8;270.9;1.4;246.3;50.05;347;4279.7
15-10-09;16:51;35.0;294.7;1.2;246.3;50.06;315;4279.7
15-10-09;16:54;34.6;291.5;1.3;246.3;50.04;304;4279.8
15-10-09;16:57;34.5;286.2;1.2;245.3;50.06;286;4279.8
15-10-09;17:00;34.7;289.4;1.4;247.3;50.04;343;4279.8
15-10-09;17:03;34.5;292.3;1.3;247.3;50.04;308;4279.8
15-10-09;17:06;34.6;291.7;0.8;246.3;50.00;151;4279.8
15-10-09;17:09;34.2;282.2;0.2;246.3;50.07;48;4279.8
15-10-09;17:12;34.0;270.4;0.2;245.3;50.01;27;4279.8
15-10-09;17:15;33.7;264.2;0.1;246.3;50.03;19;4279.8
15-10-09;17:18;33.7;258.9;0.1;245.3;50.03;16;4279.8
15-10-09;17:21;33.4;252.3;0.0;246.3;50.02;10;4279.8
15-10-09;17:24;33.2;249.9;0.0;245.3;50.02;9;4279.8
15-10-09;17:27;33.1;251.5;0.0;245.3;50.03;6;4279.8
15-10-09;17:30;32.9;248.7;0.0;245.3;50.05;4;4279.8
15-10-09;17:33;32.7;237.0;0.0;245.3;50.03;2;4279.8
15-10-09;17:36;32.6;259.4;0.0;246.3;50.01;0;4279.8
15-10-09;17:39;32.5;216.5;0.0;246.3;50.04;0;4279.8
15-10-09;17:42;32.3;234.8;0.0;245.3;50.02;0;4279.8
15-10-09;17:45;32.2;290.6;0.0;245.3;50.06;0;4279.8
15-10-09;17:48;32.0;280.0;0.0;246.3;50.02;0;4279.8
15-10-09;17:51;31.9;264.5;0.0;246.3;50.02;0;4279.8
15-10-09;17:54;31.8;231.4;0.0;245.3;50.04;0;4279.8
15-10-09;17:57;31.7;184.5;0.0;244.3;50.05;0;4279.8
15-10-09;18:00;31.6;147.0;0.0;245.3;50.12;0;4279.8
15-10-09;18:03;31.5;128.0;0.0;244.3;50.12;0;4279.8
15-10-09;18:06;31.4;111.7;0.0;244.3;50.08;0;4279.8
15-10-10;07:09;22.0;292.6;0.0;245.3;50.01;3;4279.8
15-10-10;07:12;22.0;277.8;0.0;245.3;50.03;7;4279.8
15-10-10;07:15;22.4;4.8;0.0;245.3;50.04;7;4279.8
15-10-10;07:18;22.4;268.6;0.0;246.3;50.01;11;4279.8
15-10-10;07:21;22.8;280.5;0.1;246.3;50.03;16;4279.8
15-10-10;07:24;23.5;283.4;0.2;246.3;49.99;26;4279.8
15-10-10;07:27;23.5;295.1;0.1;246.3;50.05;34;4279.8
15-10-10;07:30;23.9;293.5;0.2;246.3;50.05;43;4279.8
15-10-10;07:33;24.2;285.0;0.3;247.3;50.06;52;4279.8
15-10-10;07:36;25.0;290.0;0.3;246.3;50.02;65;4279.8
15-10-10;07:39;25.3;298.9;0.4;246.3;50.06;75;4279.8
15-10-10;07:42;25.7;300.7;0.5;248.2;50.09;88;4279.8
15-10-10;07:45;25.7;307.4;0.5;245.3;50.03;103;4279.8
15-10-10;07:48;26.4;300.4;0.5;246.3;50.04;117;4279.9
15-10-10;07:51;27.2;302.1;0.6;246.3;50.07;131;4279.9
15-10-10;07:54;27.2;311.1;0.7;249.2;50.01;145;4279.9
15-10-10;07:57;27.5;305.7;0.7;247.3;50.03;164;4279.9
15-10-10;08:00;28.3;309.2;0.8;246.3;50.11;180;4279.9
15-10-10;08:03;28.3;308.3;0.9;246.3;50.08;197;4279.9
15-10-10;08:06;29.0;308.3;1.0;247.3;50.03;213;4279.9
15-10-10;08:09;30.2;308.7;1.0;246.3;50.04;230;4279.9
15-10-10;08:12;30.3;305.4;1.0;246.3;50.04;248;4279.9
15-10-10;08:15;30.3;307.3;1.1;246.3;50.02;267;4279.9
15-10-10;08:18;30.5;311.5;1.3;246.3;49.99;285;4279.9
15-10-10;08:21;30.5;308.7;1.3;246.3;50.04;304;4280.0
15-10-10;08:24;30.8;304.5;1.4;247.3;50.03;323;4280.0
15-10-10;08:27;31.1;306.4;1.4;247.3;50.03;341;4280.0
15-10-10;08:30;31.0;310.8;1.5;247.3;50.02;358;4280.0
15-10-10;08:33;31.2;308.6;1.6;245.3;49.99;377;4280.0
15-10-10;08:36;31.5;303.9;1.6;246.3;50.03;396;4280.1
15-10-10;08:39;31.7;295.7;1.7;247.3;50.00;409;4280.1
15-10-10;08:42;32.0;303.6;1.7;247.3;50.02;433;4280.1
15-10-10;08:45;32.0;304.3;1.9;247.3;50.03;452;4280.1
15-10-10;08:48;32.0;300.7;1.9;246.3;50.02;470;4280.1
15-10-10;08:51;32.5;306.4;2.0;247.3;50.03;478;4280.2
15-10-10;08:54;32.5;299.1;2.1;247.3;50.04;506;4280.2
15-10-10;08:57;32.4;299.8;2.1;247.3;50.03;522;4280.2
15-10-10;09:00;32.9;296.6;2.1;246.3;50.08;537;4280.2
15-10-10;09:03;32.9;295.7;2.2;247.3;50.04;545;4280.3
15-10-10;09:06;33.0;298.2;2.4;247.3;50.03;568;4280.3
15-10-10;09:09;33.2;297.5;2.4;246.3;50.03;590;4280.3
15-10-10;09:12;33.5;297.3;2.4;247.3;50.03;608;4280.4
15-10-10;09:15;33.5;304.8;2.5;248.2;50.04;614;4280.4
15-10-10;09:18;33.5;295.4;2.6;247.3;50.02;642;4280.4
15-10-10;09:21;33.7;293.2;2.7;247.3;50.03;658;4280.4
15-10-10;09:24;33.9;300.1;2.7;248.2;50.03;675;4280.5
15-10-10;09:27;34.0;292.3;2.8;247.3;50.04;690;4280.5
15-10-10;09:30;34.6;294.4;2.9;248.2;50.02;702;4280.5
15-10-10;09:33;34.2;299.8;2.8;248.2;50.02;723;4280.6
15-10-10;09:36;34.4;295.1;2.9;248.2;50.03;737;4280.6
15-10-10;09:39;34.6;296.4;3.1;248.2;50.02;754;4280.7
15-10-10;09:42;34.8;296.7;3.1;249.2;50.05;773;4280.7
15-10-10;09:45;34.9;289.1;3.1;248.2;50.02;790;4280.7
15-10-10;09:48;35.3;296.4;3.3;248.2;50.01;801;4280.8
15-10-10;09:51;35.5;291.5;3.2;248.2;50.03;812;4280.8
15-10-10;09:54;35.4;289.1;3.3;249.2;50.04;824;4280.9
15-10-10;09:57;35.5;289.8;3.4;249.2;50.06;843;4280.9
15-10-10;10:00;35.6;291.5;3.4;248.2;50.03;850;4280.9
15-10-10;10:03;36.0;290.1;3.5;248.2;50.03;865;4281.0
15-10-10;10:06;36.0;287.5;3.5;248.2;50.06;879;4281.0
15-10-10;10:09;35.9;284.4;3.6;248.2;50.04;885;4281.1
15-10-10;10:12;36.1;283.8;3.7;248.2;50.02;908;4281.1
15-10-10;10:15;36.4;285.9;3.7;249.2;50.01;921;4281.2
15-10-10;10:18;36.5;290.0;3.8;248.2;50.02;938;4281.2
15-10-10;10:21;36.7;285.9;3.8;248.2;50.05;946;4281.3
15-10-10;10:24;36.8;282.1;3.9;247.3;50.06;953;4281.3
15-10-10;10:27;36.9;285.2;4.0;248.2;49.97;966;4281.3
15-10-10;10:30;37.0;285.0;4.0;247.3;50.01;976;4281.4
15-10-10;10:33;37.1;280.5;4.0;247.3;50.01;980;4281.4
15-10-10;10:36;37.2;285.0;4.0;248.2;50.06;992;4281.5
15-10-10;10:39;37.2;283.5;4.0;247.3;50.04;1013;4281.5
15-10-10;10:42;37.5;287.5;4.1;247.3;50.05;1024;4281.6
15-10-10;10:45;37.5;283.3;4.2;248.2;50.06;1029;4281.6
15-10-10;10:48;37.8;281.9;4.1;246.3;50.04;1036;4281.7
15-10-10;10:51;37.9;282.4;4.2;248.2;50.04;1033;4281.7
15-10-10;10:54;37.8;277.5;4.2;248.2;50.03;1041;4281.8
15-10-10;10:57;38.0;280.6;4.4;248.2;50.07;1071;4281.9
15-10-10;11:00;38.0;286.5;4.3;248.2;50.00;1083;4281.9
15-10-10;11:03;38.4;286.0;4.4;247.3;50.01;1089;4282.0
15-10-10;11:06;38.5;280.5;4.4;248.2;50.02;1096;4282.0
15-10-10;11:09;38.9;279.7;4.4;248.2;50.04;1103;4282.1
15-10-10;11:12;38.6;278.6;4.5;248.2;50.05;1106;4282.1
15-10-10;11:15;38.9;277.1;4.6;248.2;50.04;1115;4282.2
15-10-10;11:18;39.1;275.8;4.5;249.2;50.05;1117;4282.2
15-10-10;11:21;39.2;278.4;4.6;247.3;50.04;1125;4282.3
15-10-10;11:24;39.3;276.2;4.6;249.2;50.03;1125;4282.3
15-10-10;11:27;39.2;278.1;4.6;249.2;50.05;1135;4282.4
15-10-10;11:30;39.4;280.5;4.6;247.3;50.05;1146;4282.5
15-10-10;11:33;39.2;284.3;4.7;248.2;50.07;1159;4282.5
15-10-10;11:36;39.7;282.4;4.7;248.2;50.01;1169;4282.6
15-10-10;11:39;39.7;274.9;4.8;247.3;50.07;1176;4282.6
15-10-10;11:42;39.8;278.0;4.7;248.2;50.05;1165;4282.7
15-10-10;11:45;39.9;270.7;4.7;248.2;50.03;1167;4282.7
15-10-10;11:48;40.1;273.3;4.8;248.2;50.01;1172;4282.8
15-10-10;11:51;40.0;273.6;4.7;249.2;50.06;1174;4282.9
15-10-10;11:54;39.9;271.5;4.8;248.2;50.05;1174;4282.9
15-10-10;11:57;40.2;266.4;4.7;249.2;50.06;1165;4283.0
15-10-10;12:00;40.4;273.9;4.8;248.2;49.97;1188;4283.0
15-10-10;12:03;40.4;274.0;4.8;248.2;49.97;1203;4283.1
15-10-10;12:06;40.4;272.4;4.8;248.2;50.02;1200;4283.2
15-10-10;12:09;40.6;277.2;4.8;248.2;50.03;1205;4283.2
15-10-10;12:12;40.5;266.8;5.0;249.2;50.01;1205;4283.3
15-10-10;12:15;40.6;277.5;5.0;248.2;50.02;1211;4283.3
15-10-10;12:18;40.7;272.9;5.0;248.2;50.05;1207;4283.4
15-10-10;12:21;40.8;271.7;5.0;247.3;50.06;1208;4283.5
15-10-10;12:24;40.9;266.6;4.8;248.2;50.05;1191;4283.5
15-10-10;12:27;40.8;272.3;4.9;248.2;50.05;1205;4283.6
15-10-10;12:30;40.9;264.9;4.9;248.2;50.00;1203;4283.6
15-10-10;12:33;40.9;274.3;4.9;249.2;50.01;1197;4283.7
15-10-10;12:36;40.9;271.5;0.0;249.2;50.03;1208;4283.8
15-10-10;12:39;41.0;276.1;4.9;249.2;50.02;1215;4283.8
15-10-10;12:42;41.0;270.4;4.9;248.2;50.02;1216;4283.9
15-10-10;12:45;41.3;269.8;4.9;249.2;50.06;1213;4283.9
15-10-10;12:48;41.3;269.5;4.9;248.2;50.05;1215;4284.0
15-10-10;12:51;41.4;271.8;4.9;249.2;50.06;1219;4284.1
15-10-10;12:54;41.4;269.9;4.9;249.2;50.06;1221;4284.1
15-10-10;12:57;41.5;268.9;5.0;248.2;50.04;1221;4284.2
15-10-10;13:00;41.4;269.2;4.9;249.2;50.01;1219;4284.2
15-10-10;13:03;41.4;269.5;5.0;249.2;50.05;1212;4284.3
15-10-10;13:06;41.6;269.5;4.8;249.2;50.05;1212;4284.4
15-10-10;13:09;41.6;267.4;4.8;249.2;50.03;1210;4284.4
15-10-10;13:12;41.6;271.7;4.9;249.2;50.02;1205;4284.5
15-10-10;13:15;41.6;266.3;4.8;249.2;50.02;1207;4284.5
15-10-10;13:18;41.5;271.5;4.9;249.2;50.03;1202;4284.6
15-10-10;13:21;41.6;273.0;4.9;249.2;50.03;1208;4284.7
15-10-10;13:24;41.6;268.2;4.8;248.2;50.04;1205;4284.7
15-10-10;13:27;41.4;268.5;4.8;249.2;50.03;1198;4284.8
15-10-10;13:30;41.7;272.1;4.8;249.2;49.99;1183;4284.8
15-10-10;13:33;41.6;269.0;4.7;250.2;50.02;1195;4284.9
15-10-10;13:36;41.7;264.6;4.8;248.2;50.05;1179;4285.0
15-10-10;13:39;41.3;266.3;4.7;249.2;50.06;1173;4285.0
15-10-10;13:42;41.6;267.4;4.7;249.2;50.11;1174;4285.1
15-10-10;13:45;41.7;271.5;4.8;250.2;50.04;1178;4285.1
15-10-10;13:48;41.5;272.7;4.8;250.2;50.00;1178;4285.2
15-10-10;13:51;41.4;270.4;4.6;250.2;50.03;1162;4285.3
15-10-10;13:54;41.5;271.7;4.7;249.2;50.08;1164;4285.3
15-10-10;13:57;41.5;270.4;4.6;250.2;50.04;1162;4285.4
15-10-10;14:00;41.7;269.0;4.7;249.2;50.02;1152;4285.4
15-10-10;14:03;41.5;266.7;4.6;249.2;50.04;1144;4285.5
15-10-10;14:06;41.5;271.4;4.6;249.2;50.04;1144;4285.5
15-10-10;14:09;41.3;270.4;4.6;248.2;50.03;1132;4285.6
15-10-10;14:12;41.3;268.6;4.6;248.2;50.07;1128;4285.7
15-10-10;14:15;41.4;272.9;4.6;249.2;50.02;1120;4285.7
15-10-10;14:18;41.3;273.1;4.5;250.2;50.05;1104;4285.8
15-10-10;14:21;41.2;271.8;4.5;249.2;50.03;1109;4285.8
15-10-10;14:24;41.0;275.0;4.4;250.2;50.05;1108;4285.9
15-10-10;14:27;41.0;276.7;4.4;248.2;50.04;1103;4285.9
15-10-10;14:30;41.2;266.4;4.4;248.2;50.05;1085;4286.0
15-10-10;14:33;41.0;272.4;4.5;249.2;50.01;1086;4286.0
15-10-10;14:36;41.0;277.4;4.4;248.2;49.97;1075;4286.1
15-10-10;14:39;41.0;271.8;4.3;248.2;50.05;1058;4286.2
15-10-10;14:42;40.8;267.3;4.2;249.2;50.04;1050;4286.2
15-10-10;14:45;40.8;274.5;4.1;248.2;50.05;1038;4286.3
15-10-10;14:48;40.9;272.6;4.1;249.2;50.04;1032;4286.3
15-10-10;14:51;40.8;275.9;4.2;249.2;50.06;1038;4286.4
15-10-10;14:54;40.8;275.0;4.1;249.2;50.05;1027;4286.4
15-10-10;14:57;40.8;277.4;4.0;248.2;50.06;1020;4286.5
15-10-10;15:00;40.8;275.0;4.0;249.2;50.04;1001;4286.5
15-10-10;15:03;40.7;275.3;3.9;250.2;50.02;975;4286.6
15-10-10;15:06;40.2;275.6;4.0;249.2;50.04;980;4286.6
15-10-10;15:09;40.4;277.4;4.0;248.2;50.03;970;4286.7
15-10-10;15:12;40.5;272.9;4.0;248.2;50.03;958;4286.7
15-10-10;15:15;40.2;277.2;3.7;247.3;50.02;941;4286.8
15-10-10;15:18;40.2;281.8;3.8;249.2;50.06;926;4286.8
15-10-10;15:21;40.1;277.8;3.7;249.2;50.05;924;4286.8
15-10-10;15:24;39.9;278.1;3.7;248.2;50.03;916;4286.9
15-10-10;15:27;39.8;286.6;3.7;248.2;50.05;906;4286.9
15-10-10;15:30;39.8;276.8;3.6;248.2;50.02;892;4287.0
15-10-10;15:33;39.7;280.5;3.5;249.2;50.05;880;4287.0
15-10-10;15:36;39.7;285.0;3.4;248.2;50.07;869;4287.1
15-10-10;15:39;39.9;278.7;3.4;248.2;50.06;854;4287.1
15-10-10;15:42;39.3;283.4;3.4;248.2;50.05;838;4287.2
15-10-10;15:45;39.4;282.7;3.3;248.2;50.05;823;4287.2
15-10-10;15:48;39.2;286.0;3.4;248.2;50.06;815;4287.2
15-10-10;15:51;39.3;281.6;3.1;249.2;50.03;787;4287.3
15-10-10;15:54;39.2;281.5;3.0;249.2;50.05;771;4287.3
15-10-10;15:57;39.1;280.2;3.0;248.2;50.07;749;4287.4
15-10-10;16:00;39.1;287.6;3.1;248.2;50.03;750;4287.4
15-10-10;16:03;39.1;280.2;2.9;248.2;50.04;731;4287.4
15-10-10;16:06;38.6;285.2;2.9;248.2;50.04;719;4287.5
15-10-10;16:09;38.4;290.6;2.8;248.2;50.04;698;4287.5
15-10-10;16:12;38.6;285.2;2.8;249.2;50.03;682;4287.5
15-10-10;16:15;38.5;287.1;2.7;249.2;50.05;662;4287.6
15-10-10;16:18;38.3;287.8;2.5;248.2;50.03;646;4287.6
15-10-10;16:21;38.4;288.2;2.5;248.2;50.01;633;4287.6
15-10-10;16:24;37.9;293.5;2.4;248.2;50.01;601;4287.7
15-10-10;16:27;37.8;290.3;2.4;248.2;50.02;590;4287.7
15-10-10;16:30;37.7;290.6;2.4;248.2;50.04;574;4287.7
15-10-10;16:33;37.7;288.7;2.3;248.2;50.06;551;4287.7
15-10-10;16:36;37.6;287.9;2.2;248.2;50.04;533;4287.8
15-10-10;16:39;37.4;292.2;2.1;248.2;50.03;511;4287.8
15-10-10;16:42;37.4;295.4;2.0;247.3;50.04;487;4287.8
15-10-10;16:45;37.0;287.1;1.9;248.2;50.03;458;4287.9
15-10-10;16:48;36.9;295.7;1.8;248.2;50.04;440;4287.9
15-10-10;16:51;36.9;296.4;1.6;248.2;50.03;417;4287.9
15-10-10;16:54;36.5;293.8;1.6;248.2;50.03;392;4287.9
15-10-10;16:57;36.4;294.5;1.5;247.3;50.03;370;4287.9
15-10-10;17:00;36.3;292.3;1.5;247.3;50.06;349;4288.0
15-10-10;17:03;36.1;292.0;1.4;247.3;50.04;325;4288.0
15-10-10;17:06;36.1;293.4;1.2;247.3;50.03;301;4288.0
15-10-10;17:09;36.0;295.4;1.1;247.3;50.05;274;4288.0
15-10-10;17:12;35.7;288.2;1.0;247.3;50.08;246;4288.0
15-10-10;17:15;35.7;295.3;1.0;247.3;50.04;220;4288.0
15-10-10;17:18;35.4;289.8;0.8;248.2;50.05;198;4288.0
15-10-10;17:21;35.5;300.7;0.7;247.3;50.02;174;4288.0
15-10-10;17:24;35.2;290.3;0.6;246.3;50.03;142;4288.1
15-10-10;17:27;34.8;275.5;0.1;247.3;50.03;28;4288.1
15-10-10;17:30;34.4;279.4;0.0;246.3;50.05;10;4288.1
15-10-10;17:33;34.2;260.4;0.0;246.3;50.01;8;4288.1
15-10-10;17:36;34.1;262.6;0.0;246.3;50.02;4;4288.1
15-10-10;17:39;33.8;263.3;0.0;245.3;50.00;0;4288.1
15-10-10;17:42;33.5;183.2;0.0;246.3;50.01;0;4288.1
15-10-10;17:45;33.4;136.3;0.0;245.3;50.04;0;4288.1
15-10-10;17:48;33.2;128.4;0.0;245.3;50.01;0;4288.1
15-10-10;17:51;33.0;197.9;0.0;246.3;50.04;0;4288.1
15-10-10;17:54;32.9;236.1;0.0;246.3;50.03;0;4288.1
15-10-10;17:57;32.7;205.5;0.0;246.3;50.05;0;4288.1
15-10-10;18:00;32.5;172.9;0.0;245.3;50.05;0;4288.1
15-10-10;18:03;32.4;138.2;0.0;245.3;50.08;0;4288.1
15-10-10;18:06;32.3;105.4;0.0;245.3;50.07;0;4288.1
15-10-11;07:21;23.1;279.4;0.1;246.3;50.03;15;4288.1
15-10-11;07:24;22.8;260.7;0.1;244.3;50.04;21;4288.1
15-10-11;07:27;23.5;289.4;0.1;246.3;50.04;27;4288.1
15-10-11;07:30;23.9;283.8;0.1;246.3;50.04;34;4288.1
15-10-11;07:33;24.2;283.5;0.2;246.3;50.05;43;4288.1
15-10-11;07:36;24.6;295.7;0.3;245.3;50.03;53;4288.1
15-10-11;07:39;24.6;300.5;0.3;246.3;50.05;59;4288.1
15-10-11;07:42;24.6;300.5;0.3;246.3;50.06;62;4288.1
15-10-11;07:45;25.3;304.8;0.4;246.3;50.06;77;4288.1
15-10-11;07:48;26.8;312.3;0.5;246.3;50.06;101;4288.1
15-10-11;07:51;27.5;308.4;0.6;245.3;50.03;123;4288.1
15-10-11;07:54;27.2;297.6;0.6;245.3;50.05;135;4288.1
15-10-11;07:57;27.5;303.5;0.7;245.3;50.06;144;4288.1
15-10-11;08:00;28.6;309.6;0.8;246.3;50.07;169;4288.1
15-10-11;08:03;28.3;310.6;0.8;246.3;50.07;186;4288.1
15-10-11;08:06;29.4;302.6;0.8;245.3;50.08;205;4288.1
15-10-11;08:09;30.1;308.7;1.0;246.3;50.05;219;4288.1
15-10-11;08:12;30.1;302.6;0.8;244.3;50.03;213;4288.1
15-10-11;08:15;30.3;307.4;0.9;245.3;50.04;215;4288.2
15-10-11;08:18;30.3;310.6;0.8;245.3;50.04;188;4288.2
15-10-11;08:21;30.3;293.5;0.8;247.3;50.08;207;4288.2
15-10-11;08:24;30.7;307.9;1.1;244.3;50.05;235;4288.2
15-10-11;08:27;30.5;300.0;0.9;245.3;50.02;214;4288.2
15-10-11;08:30;31.0;309.0;1.1;246.3;50.02;260;4288.2
15-10-11;08:33;30.9;308.6;1.0;246.3;50.05;261;4288.2
15-10-11;08:36;31.1;302.0;1.2;246.3;50.04;292;4288.2
15-10-11;08:39;31.1;302.9;1.2;246.3;50.08;291;4288.2
15-10-11;08:42;31.4;304.8;1.4;245.3;50.02;339;4288.3
15-10-11;08:45;31.5;306.7;1.3;247.3;50.03;316;4288.3
15-10-11;08:48;31.5;308.7;1.4;248.2;50.04;321;4288.3
15-10-11;08:51;31.6;297.2;1.4;248.2;50.04;323;4288.3
15-10-11;08:54;31.7;302.0;1.1;246.3;50.05;256;4288.3
15-10-11;08:57;31.7;314.6;1.2;247.3;50.06;308;4288.3
15-10-11;09:00;31.9;311.5;1.5;248.2;50.06;355;4288.4
15-10-11;09:03;32.2;306.8;1.5;247.3;50.07;360;4288.4
15-10-11;09:06;32.5;303.2;1.7;247.3;50.04;420;4288.4
15-10-11;09:09;32.4;305.7;1.8;247.3;50.06;436;4288.4
15-10-11;09:12;32.6;300.2;1.6;246.3;50.04;386;4288.4
15-10-11;09:15;32.9;302.3;1.7;247.3;50.05;397;4288.5
15-10-11;09:18;32.6;309.3;1.7;246.3;50.03;422;4288.5
15-10-11;09:21;32.9;304.8;1.8;246.3;50.05;437;4288.5
15-10-11;09:24;33.1;301.3;1.8;246.3;50.02;433;4288.5
15-10-11;09:27;33.3;306.0;1.9;247.3;50.01;442;4288.5
15-10-11;09:30;33.1;308.2;1.8;247.3;50.03;460;4288.6
15-10-11;09:33;33.3;302.6;1.8;246.3;50.05;439;4288.6
15-10-11;09:36;33.2;309.6;1.8;247.3;50.01;431;4288.6
15-10-11;09:39;33.3;302.6;2.1;249.2;50.06;497;4288.6
15-10-11;09:42;33.4;304.5;2.0;247.3;50.03;500;4288.7
15-10-11;09:45;33.8;302.4;2.0;247.3;50.05;483;4288.7
15-10-11;09:48;33.7;298.9;1.8;247.3;50.04;455;4288.7
15-10-11;09:51;33.7;303.8;2.1;247.3;50.06;511;4288.7
15-10-11;09:54;33.8;301.1;2.2;247.3;50.06;552;4288.8
15-10-11;09:57;34.1;303.3;2.4;247.3;50.07;586;4288.8
15-10-11;10:00;34.1;301.9;2.5;247.3;50.08;630;4288.8
15-10-11;10:03;34.4;303.5;2.1;246.3;50.05;504;4288.8
15-10-11;10:06;34.1;300.8;2.0;246.3;50.05;484;4288.9
15-10-11;10:09;34.2;302.3;2.2;246.3;50.03;545;4288.9
15-10-11;10:12;34.2;295.3;2.3;247.3;50.00;576;4288.9
15-10-11;10:15;34.7;301.0;2.6;247.3;50.04;656;4288.9
15-10-11;10:18;34.7;301.9;2.8;246.3;50.06;677;4289.0
15-10-11;10:21;34.6;297.3;2.7;247.3;50.03;656;4289.0
15-10-11;10:24;34.8;294.2;2.6;246.3;50.06;648;4289.0
15-10-11;10:27;35.0;297.6;2.7;247.3;50.03;673;4289.1
15-10-11;10:30;35.0;296.6;2.5;247.3;50.08;617;4289.1
15-10-11;10:33;35.2;295.6;2.4;246.3;50.04;587;4289.1
15-10-11;10:36;35.0;293.9;2.5;247.3;50.06;602;4289.2
15-10-11;10:39;35.0;285.7;2.4;247.3;50.04;581;4289.2
15-10-11;10:42;35.3;292.9;2.7;248.2;50.05;657;4289.2
15-10-11;10:45;35.0;297.5;2.3;247.3;50.03;563;4289.3
15-10-11;10:48;35.5;297.9;2.6;247.3;50.05;642;4289.3
15-10-11;10:51;35.5;300.7;2.7;248.2;50.06;666;4289.3
15-10-11;10:54;35.5;294.5;2.8;247.3;50.04;699;4289.4
15-10-11;10:57;35.6;295.3;2.9;247.3;50.03;712;4289.4
15-10-11;11:00;35.7;297.0;2.7;246.3;50.00;670;4289.4
15-10-11;11:03;35.7;299.1;2.7;247.3;50.05;680;4289.5
15-10-11;11:06;35.9;296.4;2.8;246.3;50.03;685;4289.5
15-10-11;11:09;35.9;298.6;2.8;247.3;50.03;688;4289.5
15-10-11;11:12;36.0;300.1;2.8;247.3;50.05;715;4289.6
15-10-11;11:15;36.0;300.2;2.8;247.3;50.06;667;4289.6
15-10-11;11:18;35.7;295.0;2.6;247.3;50.06;656;4289.6
15-10-11;11:21;35.7;294.7;3.0;247.3;50.00;724;4289.7
15-10-11;11:24;36.3;299.4;3.1;247.3;50.03;743;4289.7
15-10-11;11:27;36.1;298.2;3.0;247.3;50.04;732;4289.7
15-10-11;11:30;36.1;293.8;3.2;247.3;50.03;782;4289.8
15-10-11;11:33;36.3;295.7;3.3;247.3;50.05;797;4289.8
15-10-11;11:36;36.3;289.3;3.3;248.2;50.06;803;4289.9
15-10-11;11:39;36.5;294.8;3.3;248.2;50.06;799;4289.9
15-10-11;11:42;36.5;292.3;3.3;248.2;50.03;827;4289.9
15-10-11;11:45;36.7;292.3;3.5;247.3;50.05;862;4290.0
15-10-11;11:48;36.8;286.6;3.5;248.2;50.07;872;4290.0
15-10-11;11:51;37.0;286.8;3.7;248.2;50.06;896;4290.1
15-10-11;11:54;37.1;290.4;3.7;248.2;50.05;908;4290.1
15-10-11;11:57;37.2;292.8;3.9;247.3;50.07;971;4290.2
15-10-11;12:00;37.4;291.2;4.0;247.3;50.00;984;4290.2
15-10-11;12:03;37.5;289.8;3.7;247.3;50.06;905;4290.2
15-10-11;12:06;37.6;292.3;3.7;247.3;50.06;914;4290.3
15-10-11;12:09;37.5;291.7;3.7;247.3;50.01;906;4290.3
15-10-11;12:12;37.4;288.4;3.7;247.3;50.05;908;4290.4
15-10-11;12:15;37.8;296.0;3.5;247.3;50.00;864;4290.4
15-10-11;12:18;37.9;287.2;3.8;248.2;50.04;964;4290.5
15-10-11;12:21;37.9;285.9;4.1;247.3;50.11;1009;4290.5
15-10-11;12:24;38.2;298.6;3.7;247.3;50.03;930;4290.6
15-10-11;12:27;38.0;283.4;3.9;248.2;50.02;935;4290.6
15-10-11;12:30;38.2;287.1;3.8;248.2;50.03;956;4290.7
15-10-11;12:33;37.9;290.3;4.0;249.2;50.04;979;4290.7
15-10-11;12:36;38.3;285.7;4.2;248.2;50.05;1028;4290.8
15-10-11;12:39;38.5;289.7;3.9;248.2;50.05;963;4290.8
15-10-11;12:42;38.3;286.3;3.9;247.3;50.06;951;4290.9
15-10-11;12:45;38.4;288.5;4.0;248.2;50.05;980;4290.9
15-10-11;12:48;38.4;285.4;3.7;248.2;50.05;926;4291.0
15-10-11;12:51;38.4;285.7;3.8;248.2;50.06;944;4291.0
15-10-11;12:54;38.5;286.8;4.0;247.3;50.05;989;4291.1
15-10-11;12:57;38.5;285.3;3.8;247.3;50.08;929;4291.1
15-10-11;13:00;38.6;282.1;3.5;247.3;50.04;879;4291.1
15-10-11;13:03;38.4;291.6;3.5;247.3;50.05;854;4291.2
15-10-11;13:06;38.5;289.3;3.3;247.3;50.01;803;4291.2
15-10-11;13:09;38.0;293.7;3.4;247.3;50.03;852;4291.3
15-10-11;13:12;38.2;285.4;3.9;247.3;50.06;954;4291.3
15-10-11;13:15;38.4;286.0;3.8;248.2;50.05;932;4291.4
15-10-11;13:18;38.4;285.7;3.6;248.2;50.05;910;4291.4
15-10-11;13:21;38.3;291.2;4.0;248.2;50.08;975;4291.5
15-10-11;13:24;38.4;283.4;3.8;248.2;50.11;929;4291.5
15-10-11;13:27;38.6;285.7;3.8;248.2;50.06;950;4291.5
15-10-11;13:30;38.6;276.5;4.1;248.2;50.08;1032;4291.6
15-10-11;13:33;38.9;282.2;3.8;249.2;50.07;972;4291.6
15-10-11;13:36;38.7;285.2;4.0;249.2;50.05;978;4291.7
15-10-11;13:39;39.0;276.4;3.9;248.2;50.10;948;4291.7
15-10-11;13:42;39.0;280.8;4.4;248.2;50.04;1043;4291.8
15-10-11;13:45;39.2;272.4;4.0;248.2;50.05;1000;4291.8
15-10-11;13:48;39.1;275.5;3.8;248.2;50.08;942;4291.9
15-10-11;13:51;38.7;287.4;3.7;247.3;50.07;917;4291.9
15-10-11;13:54;39.0;277.7;4.0;248.2;50.07;1005;4292.0
15-10-11;13:57;39.0;282.8;4.0;248.2;50.09;1004;4292.0
15-10-11;14:00;39.0;281.1;3.5;249.2;50.01;885;4292.1
15-10-11;14:03;39.0;287.4;3.4;248.2;50.05;843;4292.1
15-10-11;14:06;39.0;288.7;3.5;251.1;50.03;881;4292.2
15-10-11;14:09;38.6;278.6;3.1;250.2;50.06;776;4292.2
15-10-11;14:12;38.7;285.6;3.6;250.2;50.06;908;4292.3
15-10-11;14:15;38.7;284.7;3.5;249.2;50.08;857;4292.3
15-10-11;14:18;38.5;273.6;3.8;249.2;50.07;935;4292.3
15-10-11;14:21;38.9;287.9;4.2;250.2;50.07;1045;4292.4
15-10-11;14:24;38.7;283.8;4.3;250.2;50.06;1055;4292.4
15-10-11;14:27;39.3;278.1;4.3;250.2;50.03;1065;4292.5
15-10-11;14:30;39.1;277.8;3.7;248.2;50.06;927;4292.5
15-10-11;14:33;39.0;280.9;3.5;248.2;50.03;869;4292.6
15-10-11;14:36;38.7;283.4;3.4;247.3;50.07;818;4292.6
15-10-11;14:39;38.6;287.5;3.4;248.2;50.01;843;4292.7
15-10-11;14:42;38.7;287.2;3.2;248.2;50.04;785;4292.7
15-10-11;14:45;38.5;295.8;2.9;248.2;50.04;713;4292.7
15-10-11;14:48;38.6;290.6;2.7;247.3;50.03;679;4292.8
15-10-11;14:51;38.4;288.4;2.8;248.2;50.05;685;4292.8
15-10-11;14:54;38.2;292.3;2.9;247.3;50.07;718;4292.9
15-10-11;14:57;38.3;290.0;3.0;249.2;50.01;748;4292.9
15-10-11;15:00;38.0;294.1;2.6;248.2;50.04;644;4292.9
15-10-11;15:03;38.2;289.8;2.6;247.3;50.03;664;4293.0
15-10-11;15:06;37.8;281.3;2.7;248.2;50.03;665;4293.0
15-10-11;15:09;37.8;288.5;2.8;248.2;50.02;708;4293.0
15-10-11;15:12;37.7;290.9;2.7;248.2;50.06;662;4293.1
15-10-11;15:15;37.8;290.6;2.3;249.2;50.08;561;4293.1
15-10-11;15:18;37.4;291.6;2.4;248.2;50.05;597;4293.1
15-10-11;15:21;37.4;290.1;2.3;249.2;50.06;559;4293.1
15-10-11;15:24;37.4;291.6;1.9;247.3;50.05;470;4293.2
15-10-11;15:27;37.0;294.7;2.1;247.3;50.05;508;4293.2
15-10-11;15:30;37.0;293.2;1.9;246.3;50.00;471;4293.2
15-10-11;15:33;36.9;293.4;1.6;248.2;50.08;386;4293.2
15-10-11;15:36;36.4;292.2;1.4;247.3;50.03;353;4293.3
15-10-11;15:39;36.3;293.1;1.5;247.3;50.07;375;4293.3
15-10-11;15:42;36.4;299.5;1.6;248.2;50.06;401;4293.3
15-10-11;15:45;36.5;298.2;1.5;246.3;50.04;344;4293.3
15-10-11;15:48;36.0;301.3;1.4;247.3;50.05;334;4293.3
15-10-11;15:51;35.7;292.9;1.4;248.2;50.07;326;4293.3
15-10-11;15:54;35.7;292.6;1.4;247.3;49.98;326;4293.4
15-10-11;15:57;35.6;296.3;1.4;247.3;50.06;351;4293.4
15-10-11;16:00;35.6;297.2;1.3;247.3;50.06;304;4293.4
15-10-11;16:03;35.5;292.0;1.1;247.3;50.05;252;4293.4
15-10-11;16:06;35.2;301.0;1.0;248.2;50.05;237;4293.4
15-10-11;16:09;35.3;295.6;1.0;247.3;50.04;210;4293.4
15-10-11;16:12;34.9;293.8;0.8;248.2;50.06;198;4293.4
15-10-11;16:15;34.7;296.3;0.7;247.3;50.02;164;4293.5
15-10-11;16:18;34.9;299.5;0.7;247.3;50.03;157;4293.5
15-10-11;16:21;34.7;294.4;0.6;247.3;50.02;140;4293.5
15-10-11;16:24;34.6;298.2;0.6;248.2;50.03;129;4293.5
15-10-11;16:27;34.5;295.7;0.5;246.3;50.06;109;4293.5
15-10-11;16:30;34.1;293.4;0.5;246.3;50.03;99;4293.5
15-10-11;16:33;34.1;289.8;0.5;246.3;50.06;92;4293.5
15-10-11;16:36;33.9;293.9;0.4;246.3;50.05;88;4293.5
15-10-11;16:39;34.0;288.4;0.5;246.3;50.06;76;4293.5
15-10-11;16:42;34.0;289.4;0.4;246.3;50.05;66;4293.5
15-10-11;16:45;33.5;276.8;0.4;247.3;50.02;57;4293.5
15-10-11;16:48;33.4;282.8;0.3;246.3;50.05;53;4293.5
15-10-11;16:51;33.4;281.2;0.3;246.3;50.02;52;4293.5
15-10-11;16:54;33.2;285.4;0.2;246.3;50.02;50;4293.5
15-10-11;16:57;33.1;286.3;0.2;246.3;50.03;46;4293.5
15-10-11;17:00;33.1;275.6;0.2;246.3;50.09;42;4293.5
15-10-11;17:03;33.0;283.7;0.2;246.3;50.07;38;4293.5
15-10-11;17:06;32.9;2.8;0.1;246.3;50.05;32;4293.5
15-10-11;17:09;32.7;283.4;0.1;246.3;50.04;28;4293.5
15-10-11;17:12;32.7;277.4;0.1;245.3;50.03;24;4293.5
15-10-11;17:15;32.6;273.4;0.1;245.3;50.02;20;4293.5
15-10-11;17:18;32.6;270.9;0.1;246.3;50.07;16;4293.5
15-10-11;17:21;32.4;267.3;0.0;246.3;50.05;10;4293.5
15-10-11;17:24;32.3;270.1;0.0;246.3;50.02;7;4293.5
15-10-11;17:27;32.2;262.5;0.0;246.3;50.05;2;4293.5
15-10-11;17:30;32.0;196.2;0.0;245.3;50.02;0;4293.5
15-10-11;17:33;31.9;187.9;0.0;245.3;50.02;0;4293.5
15-10-11;17:36;31.8;258.9;0.0;245.3;50.02;0;4293.5
15-10-11;17:39;31.7;274.9;0.0;246.3;50.00;0;4293.5
15-10-11;17:42;31.6;253.2;0.0;245.3;50.00;0;4293.5
15-10-11;17:45;31.5;223.2;0.0;246.3;50.01;0;4293.5
15-10-11;17:48;31.5;180.1;0.0;245.3;50.04;0;4293.5
15-10-11;17:51;31.4;131.3;0.0;244.3;50.05;0;4293.5
15-10-11;17:54;31.2;114.2;0.0;245.3;50.03;0;4293.5
15-10-11;17:57;31.1;110.8;0.0;245.3;50.05;0;4293.5
15-10-11;18:00;31.0;170.5;0.0;245.3;50.13;0;4293.5
15-10-11;18:03;31.0;169.6;0.0;244.3;50.14;0;4293.5
15-10-12;08:54;24.6;270.2;0.1;246.3;50.08;16;4293.5
15-10-12;08:57;24.6;267.6;0.0;38.6;50.06;12;4293.5
15-10-12;09:00;25.3;267.3;0.1;245.3;50.06;11;4293.5
15-10-12;09:03;25.3;4.8;0.0;245.3;50.06;12;4293.5
15-10-12;09:06;25.7;272.4;0.1;246.3;50.04;16;4293.5
15-10-12;09:09;25.7;263.9;0.1;246.3;50.06;17;4293.5
15-10-12;09:12;26.1;276.8;0.1;247.3;50.07;17;4293.5
15-10-12;09:15;26.1;267.9;0.1;246.3;50.03;17;4293.5
15-10-12;09:18;26.4;266.8;0.1;245.3;50.03;18;4293.5
15-10-12;09:21;26.4;266.0;0.1;246.3;50.06;20;4293.5
15-10-12;09:24;26.4;275.0;0.1;245.3;50.05;17;4293.5
15-10-12;09:27;26.8;273.9;0.1;245.3;50.05;18;4293.5
15-10-12;09:30;27.2;256.3;0.1;245.3;50.02;18;4293.5
15-10-12;09:33;27.2;283.4;0.1;245.3;50.03;23;4293.5
15-10-12;09:36;27.5;272.0;0.1;244.3;50.03;25;4293.5
15-10-12;09:39;27.5;285.3;0.1;246.3;50.05;30;4293.5
15-10-12;09:42;27.9;284.0;0.1;245.3;50.06;32;4293.5
15-10-12;09:45;28.3;293.8;0.2;245.3;50.07;37;4293.5
15-10-12;09:48;28.3;288.2;0.2;245.3;50.07;41;4293.5
15-10-12;09:51;28.6;287.4;0.2;245.3;50.08;44;4293.5
15-10-12;09:54;29.0;284.1;0.2;245.3;50.09;47;4293.5
15-10-12;09:57;28.6;298.0;0.3;245.3;50.07;54;4293.6
15-10-12;10:00;29.0;4.8;0.3;245.3;50.00;60;4293.6
15-10-12;10:03;29.0;293.5;0.3;246.3;50.03;62;4293.6
15-10-12;10:06;30.1;304.2;0.4;246.3;50.04;64;4293.6
15-10-12;10:09;29.7;296.7;0.4;245.3;50.07;62;4293.6
15-10-12;10:12;30.1;300.5;0.3;245.3;50.06;60;4293.6
15-10-12;10:15;30.3;298.2;0.4;245.3;50.01;60;4293.6
15-10-12;10:18;30.3;294.1;0.4;244.3;50.08;58;4293.6
15-10-12;10:21;30.1;296.1;0.3;244.3;50.04;58;4293.6
15-10-12;10:24;30.3;293.7;0.3;244.3;50.04;54;4293.6
15-10-12;10:27;30.3;290.6;0.3;245.3;50.04;48;4293.6
15-10-12;10:30;30.5;287.4;0.2;246.3;50.07;44;4293.6
15-10-12;10:33;30.5;283.3;0.2;246.3;50.03;40;4293.6
15-10-12;10:36;30.4;282.2;0.2;245.3;50.03;41;4293.6
15-10-12;10:39;30.3;288.1;0.2;245.3;50.02;41;4293.6
15-10-12;10:42;30.4;286.9;0.2;245.3;50.04;39;4293.6
15-10-12;10:45;30.7;289.4;0.2;246.3;50.04;42;4293.6
15-10-12;10:48;30.8;282.5;0.2;246.3;50.07;46;4293.6
15-10-12;10:51;30.8;286.8;0.3;245.3;50.07;52;4293.6
15-10-12;10:54;30.7;287.2;0.3;246.3;50.11;56;4293.6
15-10-12;10:57;30.8;301.0;0.3;245.3;50.06;59;4293.6
15-10-12;11:00;30.8;297.3;0.4;246.3;50.04;63;4293.6
15-10-12;11:03;30.9;297.2;0.4;246.3;50.04;68;4293.6
15-10-12;11:06;30.9;289.4;0.4;246.3;50.03;74;4293.6
15-10-12;11:09;31.2;299.1;0.5;246.3;49.99;77;4293.6
15-10-12;11:12;30.9;293.4;0.5;245.3;50.02;77;4293.6
15-10-12;11:15;31.0;301.0;0.4;246.3;50.04;73;4293.6
15-10-12;11:18;31.2;301.6;0.4;246.3;50.04;70;4293.6
15-10-12;11:21;31.1;299.4;0.4;245.3;50.05;69;4293.6
15-10-12;11:24;31.1;302.1;0.4;246.3;50.09;65;4293.6
15-10-12;11:27;31.0;290.3;0.4;247.3;50.05;63;4293.6
15-10-12;11:30;31.1;296.4;0.3;245.3;50.02;60;4293.6
15-10-12;11:33;31.1;295.4;0.3;245.3;50.04;66;4293.6
15-10-12;11:36;31.1;297.3;0.4;246.3;50.09;68;4293.6
15-10-12;11:39;31.1;302.3;0.4;245.3;50.04;76;4293.7
15-10-12;11:42;31.2;302.4;0.4;245.3;50.06;79;4293.7
15-10-12;11:45;31.2;311.2;0.4;246.3;50.08;82;4293.7
15-10-12;11:48;31.6;306.4;0.5;246.3;50.02;94;4293.7
15-10-12;11:51;31.4;309.0;0.5;246.3;50.06;103;4293.7
15-10-12;11:54;31.4;308.4;0.5;246.3;50.05;108;4293.7
15-10-12;11:57;31.7;308.7;0.5;246.3;50.07;104;4293.7
15-10-12;12:00;31.5;306.1;0.5;246.3;50.04;103;4293.7
15-10-12;12:03;31.6;304.1;0.5;246.3;50.04;103;4293.7
15-10-12;12:06;31.7;307.0;0.5;245.3;50.06;99;4293.7
15-10-12;12:09;31.6;310.2;0.5;246.3;50.05;100;4293.7
15-10-12;12:12;31.8;301.1;0.5;246.3;50.10;106;4293.7
15-10-12;12:15;31.7;301.3;0.5;246.3;50.02;104;4293.7
15-10-12;12:18;31.8;299.4;0.5;245.3;50.05;101;4293.7
15-10-12;12:21;31.6;301.4;0.4;246.3;50.08;100;4293.7
15-10-12;12:24;31.7;303.5;0.5;245.3;50.12;104;4293.7
15-10-12;12:27;31.8;304.3;0.5;245.3;50.06;97;4293.7
15-10-12;12:30;31.7;305.4;0.5;245.3;50.00;93;4293.7
15-10-12;12:33;31.7;301.3;0.5;245.3;50.04;88;4293.7
15-10-12;12:36;31.8;296.7;0.4;245.3;50.04;79;4293.7
15-10-12;12:39;31.8;296.7;0.4;246.3;50.04;68;4293.7
15-10-12;12:42;31.7;289.3;0.4;245.3;50.06;64;4293.8
15-10-12;12:45;31.8;286.3;0.4;246.3;50.06;65;4293.8
15-10-12;12:48;31.5;287.6;0.4;246.3;50.08;67;4293.8
15-10-12;12:51;31.8;290.0;0.4;245.3;50.07;68;4293.8
15-10-12;12:54;31.7;301.0;0.4;245.3;50.07;69;4293.8
15-10-12;12:57;31.8;294.4;0.4;245.3;50.08;69;4293.8
15-10-12;13:00;31.7;293.4;0.3;245.3;50.07;63;4293.8
15-10-12;13:03;31.7;299.5;0.3;245.3;50.03;54;4293.8
15-10-12;13:06;31.7;289.0;0.4;246.3;50.01;56;4293.8
15-10-12;13:09;31.9;292.6;0.4;246.3;50.04;65;4293.8
15-10-12;13:12;31.7;295.1;0.4;246.3;50.04;63;4293.8
15-10-12;13:15;31.7;288.1;0.3;245.3;50.04;57;4293.8
15-10-12;13:18;31.7;283.7;0.4;244.3;50.02;57;4293.8
15-10-12;13:21;31.8;289.7;0.3;245.3;50.07;58;4293.8
15-10-12;13:24;31.8;291.0;0.3;245.3;50.05;58;4293.8
15-10-12;13:27;31.6;293.8;0.4;247.3;50.01;51;4293.8
15-10-12;13:30;31.6;285.0;0.2;245.3;50.05;40;4293.8
15-10-12;13:33;31.6;281.1;0.2;245.3;50.03;43;4293.8
