data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-10-12;13:36;31.7;287.4;0.2;246.3;50.04;49;4293.8
15-10-12;13:39;31.6;278.1;0.3;245.3;50.08;55;4293.8
15-10-12;13:42;31.6;295.1;0.3;245.3;50.06;55;4293.8
15-10-12;13:45;31.6;279.6;0.3;245.3;50.06;55;4293.8
15-10-12;13:48;31.7;291.6;0.3;248.2;50.07;55;4293.8
15-10-12;13:51;31.6;284.9;0.3;246.3;50.09;51;4293.8
15-10-12;13:54;31.5;281.3;0.3;246.3;50.03;47;4293.8
15-10-12;13:57;31.6;275.5;0.2;248.2;50.08;43;4293.8
15-10-12;14:00;31.5;273.7;0.2;247.3;50.04;38;4293.8
15-10-12;14:03;31.6;285.9;0.2;246.3;50.05;43;4293.8
15-10-12;14:06;31.6;296.0;0.2;246.3;50.05;43;4293.8
15-10-12;14:09;31.5;289.1;0.0;246.3;50.05;47;4293.8
15-10-12;14:12;31.6;289.1;0.2;247.3;50.06;45;4293.8
15-10-12;14:15;31.5;291.3;0.2;247.3;50.02;50;4293.8
15-10-12;14:18;31.8;281.8;0.3;247.3;50.07;52;4293.8
15-10-12;14:21;31.6;287.2;0.3;247.3;50.05;55;4293.8
15-10-12;14:24;31.5;291.5;0.2;248.2;50.06;48;4293.8
15-10-12;14:27;31.5;287.4;0.2;248.2;50.04;44;4293.8
15-10-12;14:30;31.5;282.7;0.2;247.3;50.03;44;4293.8
15-10-12;14:33;31.6;283.8;0.2;247.3;50.04;39;4293.8
15-10-12;14:36;31.6;287.4;0.2;249.2;50.05;35;4293.8
15-10-12;14:39;31.4;279.9;0.2;248.2;50.02;41;4293.9
15-10-12;14:42;31.6;275.8;0.2;249.2;50.06;44;4293.9
15-10-12;14:45;31.5;281.1;0.2;248.2;50.06;43;4293.9
15-10-12;14:48;31.5;286.5;0.2;244.3;50.07;40;4293.9
15-10-12;14:51;31.5;279.9;0.2;244.3;50.08;38;4293.9
15-10-12;14:54;31.5;284.3;0.1;246.3;50.08;33;4293.9
15-10-12;14:57;31.4;285.3;0.1;244.3;50.07;31;4293.9
15-10-12;15:00;31.4;281.9;0.1;244.3;50.07;29;4293.9
15-10-12;15:03;31.4;291.0;0.2;243.4;50.05;38;4293.9
15-10-12;15:06;31.2;288.8;0.2;243.4;50.09;42;4293.9
15-10-12;15:09;31.2;283.5;0.2;245.3;50.06;45;4293.9
15-10-12;15:12;31.4;286.5;0.2;244.3;50.05;46;4293.9
15-10-12;15:15;31.6;284.6;0.2;244.3;50.01;40;4293.9
15-10-12;15:18;31.4;278.0;0.2;244.3;50.06;34;4293.9
15-10-12;15:21;31.4;274.6;0.1;244.3;50.06;33;4293.9
15-10-12;15:24;31.2;277.1;0.1;244.3;50.05;28;4293.9
15-10-12;15:27;31.2;269.5;0.1;243.4;50.04;24;4293.9
15-10-12;15:30;31.4;260.3;0.1;243.4;50.03;23;4293.9
15-10-12;15:33;31.2;265.2;0.1;243.4;50.00;21;4293.9
15-10-12;15:36;31.2;266.0;0.1;243.4;50.02;22;4293.9
15-10-12;15:39;31.2;268.6;0.1;243.4;50.03;20;4293.9
15-10-12;15:42;31.2;273.9;0.0;242.4;50.03;15;4293.9
15-10-12;15:45;31.2;268.7;0.1;244.3;50.06;14;4293.9
15-10-12;15:48;31.2;255.6;0.0;243.4;50.03;9;4293.9
15-10-12;15:51;31.2;260.3;0.0;2436;50.05;10;4293.9
15-10-12;15:54;31.0;266.1;0.0;243.4;50.06;9;4293.9
15-10-12;15:57;31.1;265.8;0.0;243.4;50.03;9;4293.9
15-10-12;16:00;31.1;270.2;0.0;244.3;50.05;8;4293.9
15-10-12;16:03;31.1;271.8;0.0;243.4;50.04;6;4293.9
15-10-12;16:06;31.0;260.5;0.0;243.4;50.04;6;4293.9
15-10-12;16:09;31.0;262.9;0.0;243.4;50.01;4;4293.9
15-10-12;16:12;30.9;286.5;0.0;244.3;50.00;0;4293.9
15-10-12;16:15;30.9;275.3;0.0;243.4;50.01;3;4293.9
15-10-12;16:18;30.9;255.1;0.0;243.4;50.02;0;4293.9
15-10-12;16:21;30.8;247.9;0.0;244.3;50.03;2;4293.9
15-10-12;16:24;30.8;208.8;0.0;244.3;50.04;1;4293.9
15-10-12;16:27;30.7;222.3;0.0;243.4;50.03;2;4293.9
15-10-12;16:30;30.7;228.5;0.0;243.4;50.04;0;4293.9
15-10-12;16:33;30.7;244.0;0.0;243.4;50.04;1;4293.9
15-10-12;16:36;30.5;204.1;0.0;244.3;50.02;0;4293.9
15-10-12;16:39;30.5;144.7;0.0;243.4;50.03;0;4293.9
15-10-12;16:42;30.5;122.4;0.0;244.3;50.03;0;4293.9
15-10-12;16:45;30.4;190.2;0.0;243.4;50.04;0;4293.9
15-10-12;16:48;30.4;255.6;0.0;243.4;50.04;0;4293.9
15-10-12;16:51;30.4;296.1;0.0;244.3;50.03;0;4293.9
15-10-12;16:54;30.3;295.6;0.0;244.3;50.04;0;4293.9
15-10-12;16:57;30.3;276.2;0.0;244.3;50.06;0;4293.9
15-10-12;17:00;30.3;278.1;0.0;244.3;50.04;0;4293.9
15-10-12;17:03;30.2;270.5;0.0;244.3;50.06;0;4293.9
15-10-12;17:06;30.2;264.1;0.0;245.3;50.04;0;4293.9
15-10-12;17:09;30.2;225.0;0.0;245.3;50.04;0;4293.9
15-10-12;17:12;30.1;232.7;0.0;245.3;50.05;0;4293.9
15-10-12;17:15;30.1;201.5;0.0;245.3;50.05;0;4293.9
15-10-12;17:18;30.1;198.7;0.0;245.3;50.01;0;4293.9
15-10-12;17:21;29.7;205.2;0.0;244.3;50.02;0;4293.9
15-10-13;10:06;25.7;274.5;0.0;245.3;50.03;9;4293.9
15-10-13;10:09;26.1;266.8;0.1;245.3;50.05;16;4293.9
15-10-13;10:12;26.1;273.6;0.1;245.3;50.04;22;4293.9
15-10-13;10:15;26.1;272.0;0.1;244.3;50.05;22;4293.9
15-10-13;10:18;26.1;257.8;0.1;244.3;50.03;19;4293.9
15-10-13;10:21;26.8;274.2;0.1;245.3;50.04;21;4293.9
15-10-13;10:24;27.2;274.0;0.1;245.3;50.05;22;4293.9
15-10-13;10:27;27.5;267.0;0.1;244.3;50.06;26;4293.9
15-10-13;10:30;27.2;262.5;0.1;244.3;50.05;26;4293.9
15-10-13;10:33;27.9;261.7;0.1;245.3;50.03;22;4293.9
15-10-13;10:36;27.9;264.2;0.1;245.3;50.03;18;4293.9
15-10-13;10:39;27.9;269.6;0.1;244.3;50.04;19;4293.9
15-10-13;10:42;27.5;273.4;0.1;244.3;50.02;17;4293.9
15-10-13;10:45;28.3;269.5;0.1;245.3;50.02;17;4293.9
15-10-13;10:48;28.3;265.4;0.0;244.3;50.04;14;4293.9
15-10-13;10:51;28.3;267.3;0.0;245.3;50.05;13;4293.9
15-10-13;10:54;29.0;269.2;0.1;245.3;50.04;17;4293.9
15-10-13;10:57;29.0;264.4;0.1;245.3;50.07;21;4293.9
15-10-13;11:00;29.0;261.1;0.1;245.3;50.02;24;4293.9
15-10-13;11:03;29.7;268.0;0.1;246.3;50.04;27;4293.9
15-10-13;11:06;29.7;271.7;0.1;246.3;50.02;25;4293.9
15-10-13;11:09;29.4;272.0;0.1;246.3;50.03;27;4293.9
15-10-13;11:12;30.1;284.1;0.1;246.3;50.04;20;4293.9
15-10-13;11:15;29.7;270.8;0.1;246.3;50.01;17;4293.9
15-10-13;11:18;29.7;268.2;0.1;246.3;50.02;22;4293.9
15-10-13;11:21;30.1;272.6;0.1;245.3;50.03;22;4293.9
15-10-13;11:24;30.1;266.6;0.1;245.3;50.04;22;4293.9
15-10-13;11:27;30.2;278.4;0.1;245.3;50.03;18;4293.9
15-10-13;11:30;30.2;269.3;0.1;245.3;50.03;20;4293.9
15-10-13;11:33;30.3;260.3;0.1;245.3;50.02;20;4293.9
15-10-13;11:36;30.2;255.9;0.1;245.3;50.03;18;4293.9
15-10-13;11:39;30.3;274.6;0.1;245.3;50.03;17;4293.9
15-10-13;11:42;30.4;274.9;0.1;246.3;50.03;17;4293.9
15-10-13;11:45;30.4;263.5;0.1;245.3;50.02;21;4293.9
15-10-13;11:48;30.4;285.4;0.1;245.3;50.05;23;4293.9
15-10-13;11:51;30.7;288.2;0.1;245.3;50.04;29;4293.9
15-10-13;11:54;30.3;279.3;0.1;245.3;50.04;23;4293.9
15-10-13;11:57;30.4;268.7;0.1;244.3;50.03;19;4293.9
15-10-13;12:00;30.4;272.1;0.1;244.3;49.98;17;4293.9
15-10-13;12:03;30.5;259.1;0.1;244.3;50.01;21;4293.9
15-10-13;12:06;30.4;276.2;0.1;244.3;50.04;25;4293.9
15-10-13;12:09;30.4;271.8;0.1;244.3;50.07;26;4293.9
15-10-13;12:12;30.5;271.4;0.1;246.3;50.07;28;4293.9
15-10-13;12:15;30.7;279.6;0.1;245.3;50.07;30;4293.9
15-10-13;12:18;30.8;279.7;0.1;246.3;50.10;31;4293.9
15-10-13;12:21;30.7;278.3;0.1;244.3;50.05;26;4293.9
15-10-13;12:24;30.7;266.6;0.1;247.3;50.10;23;4293.9
15-10-13;12:27;30.7;270.7;0.1;245.3;50.08;26;4293.9
15-10-13;12:30;30.8;279.6;0.2;245.3;50.07;36;4293.9
15-10-13;12:33;30.7;282.2;0.1;245.3;50.03;31;4293.9
15-10-13;12:36;30.8;288.1;0.2;245.3;50.07;38;4293.9
15-10-13;12:39;30.8;275.3;0.2;245.3;50.07;40;4293.9
15-10-13;12:42;30.8;278.3;0.1;245.3;50.05;36;4293.9
15-10-13;12:45;30.8;277.5;0.1;245.3;50.06;31;4294.0
15-10-13;12:48;30.9;272.0;0.1;244.3;50.08;28;4294.0
15-10-13;12:51;30.8;266.8;0.1;244.3;50.07;26;4294.0
15-10-13;12:54;30.9;272.1;0.1;245.3;50.07;28;4294.0
15-10-13;12:57;30.9;271.8;0.1;245.3;50.06;20;4294.0
15-10-13;13:00;30.8;259.2;0.1;244.3;49.99;24;4294.0
15-10-13;13:03;30.9;264.9;0.1;245.3;50.00;24;4294.0
15-10-13;13:06;30.9;278.7;0.1;245.3;50.01;28;4294.0
15-10-13;13:09;30.8;277.7;0.1;245.3;50.05;27;4294.0
15-10-13;13:12;31.1;281.5;0.1;245.3;50.03;30;4294.0
15-10-13;13:15;31.0;280.2;0.1;245.3;50.04;30;4294.0
15-10-13;13:18;31.0;275.8;0.1;245.3;50.03;18;4294.0
15-10-13;13:21;31.0;271.4;0.2;245.3;50.06;26;4294.0
15-10-13;13:24;30.9;279.4;0.1;245.3;50.05;30;4294.0
15-10-13;13:27;31.1;283.3;0.1;245.3;50.05;19;4294.0
15-10-13;13:30;30.9;261.6;0.1;245.3;50.03;25;4294.0
15-10-13;13:33;31.1;263.6;0.1;245.3;50.02;21;4294.0
15-10-13;13:36;30.9;263.0;0.1;246.3;49.98;17;4294.0
15-10-13;13:39;30.8;268.2;0.1;245.3;50.05;22;4294.0
15-10-13;13:42;31.0;269.9;0.1;246.3;50.05;28;4294.0
15-10-13;13:45;31.1;278.1;0.1;245.3;50.04;25;4294.0
15-10-13;13:48;31.0;264.6;0.1;244.3;50.05;21;4294.0
15-10-13;13:51;30.7;267.0;0.1;245.3;50.06;17;4294.0
15-10-13;13:54;30.9;270.2;0.0;245.3;50.05;11;4294.0
15-10-13;13:57;30.9;257.6;0.0;247.3;50.02;10;4294.0
15-10-13;14:00;31.0;254.0;0.1;246.3;50.03;16;4294.0
15-10-13;14:03;31.0;263.5;0.1;247.3;50.06;15;4294.0
15-10-13;14:06;30.9;257.2;0.1;245.3;50.02;17;4294.0
15-10-13;14:09;30.9;272.0;0.1;246.3;50.02;21;4294.0
15-10-13;14:12;30.9;279.1;0.1;245.3;50.01;29;4294.0
15-10-13;14:15;31.1;267.7;0.2;246.3;50.01;29;4294.0
15-10-13;14:18;30.9;272.4;0.1;246.3;50.01;19;4294.0
15-10-13;14:21;31.0;264.4;0.1;246.3;50.03;17;4294.0
15-10-13;14:24;30.9;260.7;0.1;245.3;50.00;13;4294.0
15-10-13;14:27;30.9;271.8;0.1;246.3;50.04;14;4294.0
15-10-13;14:30;30.9;270.5;0.0;245.3;49.99;10;4294.0
15-10-13;14:33;30.9;255.4;0.0;246.3;50.04;6;4294.0
15-10-13;14:36;30.9;260.7;0.0;246.3;50.03;6;4294.0
15-10-13;14:39;30.9;255.0;0.0;245.3;50.02;5;4294.0
15-10-13;14:42;30.8;260.1;0.0;246.3;50.03;6;4294.0
15-10-13;14:45;30.8;256.4;0.0;246.3;49.98;6;4294.0
15-10-13;14:48;30.9;247.7;0.0;246.3;50.02;9;4294.0
15-10-13;14:51;31.0;267.4;0.0;246.3;50.03;8;4294.0
15-10-13;14:54;30.8;254.1;0.0;247.3;50.06;10;4294.0
15-10-13;14:57;30.8;261.6;0.0;247.3;50.04;7;4294.0
15-10-13;15:00;30.8;255.4;0.0;247.3;50.00;7;4294.0
15-10-13;15:03;30.8;265.5;0.0;245.3;50.00;8;4294.0
15-10-13;15:06;30.8;254.4;0.0;247.3;49.99;7;4294.0
15-10-13;15:09;30.8;264.9;0.0;247.3;50.01;8;4294.0
15-10-13;15:12;30.8;263.6;0.0;247.3;50.01;5;4294.0
15-10-13;15:15;30.8;245.6;0.0;247.3;50.06;4;4294.0
15-10-13;15:18;30.8;258.6;0.0;247.3;50.01;7;4294.0
15-10-13;15:21;30.7;257.9;0.0;247.3;50.04;9;4294.0
15-10-13;15:24;30.8;259.2;0.0;247.3;50.03;10;4294.0
15-10-13;15:27;30.8;255.6;0.0;247.3;50.04;8;4294.0
15-10-13;15:30;30.7;261.3;0.0;248.2;50.02;10;4294.0
15-10-13;15:33;30.8;253.7;0.0;247.3;50.03;12;4294.0
15-10-13;15:36;30.8;250.1;0.0;244.3;50.00;9;4294.0
15-10-13;15:39;30.8;256.3;0.0;244.3;50.03;9;4294.0
15-10-13;15:42;30.8;244.7;0.0;244.3;50.03;10;4294.0
15-10-13;15:45;30.8;262.2;0.0;243.4;50.04;10;4294.0
15-10-13;15:48;30.8;247.2;0.1;244.3;50.04;12;4294.0
15-10-13;15:51;30.7;257.6;0.0;243.4;50.02;7;4294.0
15-10-13;15:54;30.8;258.3;0.0;242.4;50.05;7;4294.0
15-10-13;15:57;30.8;257.5;0.0;243.4;50.03;6;4294.0
15-10-13;16:00;30.8;262.6;0.0;243.4;50.04;3;4294.0
15-10-13;16:03;30.7;259.7;0.0;243.4;50.03;3;4294.0
15-10-13;16:06;30.7;254.0;0.0;243.4;50.02;4;4294.0
15-10-13;16:09;30.7;279.6;0.0;243.4;50.00;3;4294.0
15-10-13;16:12;30.5;254.5;0.0;244.3;50.00;0;4294.0
15-10-13;16:15;30.5;226.6;0.0;244.3;50.01;0;4294.0
15-10-13;16:18;30.5;222.8;0.0;243.4;50.02;0;4294.0
15-10-13;16:21;30.5;208.5;0.0;243.4;50.02;2;4294.0
15-10-13;16:24;30.5;204.3;0.0;244.3;50.03;0;4294.0
15-10-13;16:27;30.4;220.4;0.0;243.4;50.03;0;4294.0
15-10-13;16:30;30.4;196.5;0.0;243.4;50.03;1;4294.0
15-10-13;16:33;30.4;187.5;0.0;243.4;50.02;0;4294.0
15-10-13;16:36;30.4;205.0;0.0;244.3;50.00;0;4294.0
15-10-13;16:39;30.4;273.1;0.0;244.3;50.01;0;4294.0
15-10-13;16:42;30.3;289.4;0.0;244.3;50.00;0;4294.0
15-10-13;16:45;30.3;289.0;0.0;244.3;50.02;0;4294.0
15-10-13;16:48;30.3;278.1;0.0;244.3;50.01;0;4294.0
15-10-13;16:51;30.2;268.9;0.0;243.4;50.02;0;4294.0
15-10-13;16:54;30.2;261.4;0.0;244.3;50.02;0;4294.0
15-10-13;16:57;30.2;248.4;0.0;244.3;50.02;0;4294.0
15-10-13;17:00;30.2;244.1;0.0;245.3;50.03;0;4294.0
15-10-13;17:03;30.1;248.5;0.0;245.3;50.01;0;4294.0
15-10-13;17:06;30.1;225.5;0.0;244.3;50.00;0;4294.0
15-10-13;17:09;30.1;214.5;0.0;243.4;50.02;0;4294.0
15-10-14;08:45;25.3;279.1;0.1;243.4;50.00;18;4294.0
15-10-14;08:48;26.1;273.6;0.1;243.4;50.02;21;4294.0
15-10-14;08:51;26.1;265.8;0.1;244.3;50.01;25;4294.0
15-10-14;08:54;26.1;271.7;0.1;243.4;50.03;31;4294.0
15-10-14;08:57;26.8;275.2;0.1;244.3;50.02;31;4294.0
15-10-14;09:00;26.8;269.3;0.2;244.3;50.02;35;4294.0
15-10-14;09:03;26.8;279.7;0.2;244.3;50.06;41;4294.0
15-10-14;09:06;27.5;281.6;0.2;243.4;50.01;48;4294.0
15-10-14;09:09;27.5;281.1;0.3;243.4;50.04;52;4294.0
15-10-14;09:12;27.9;295.0;0.3;242.4;50.03;63;4294.0
15-10-14;09:15;27.9;281.5;0.3;241.4;50.02;58;4294.0
15-10-14;09:18;28.3;281.2;0.3;242.4;49.97;50;4294.0
15-10-14;09:21;29.0;281.2;0.2;243.4;50.03;50;4294.0
15-10-14;09:24;28.6;273.0;0.2;243.4;50.03;39;4294.0
15-10-14;09:27;29.4;272.0;0.2;241.4;50.04;38;4294.0
15-10-14;09:30;29.4;279.1;0.2;241.4;50.04;44;4294.0
15-10-14;09:33;29.4;282.8;0.2;242.4;50.02;41;4294.0
15-10-14;09:36;29.7;281.5;0.2;242.4;50.01;39;4294.0
15-10-14;09:39;29.7;274.3;0.2;241.4;50.04;42;4294.0
15-10-14;09:42;30.1;273.3;0.2;241.4;50.04;37;4294.0
15-10-14;09:45;30.3;288.4;0.2;242.4;50.02;43;4294.0
15-10-14;09:48;30.2;284.4;0.2;242.4;50.05;42;4294.0
15-10-14;09:51;30.4;281.9;0.2;242.4;50.05;39;4294.0
15-10-14;09:54;30.3;272.9;0.2;242.4;50.05;37;4294.0
15-10-14;09:57;30.4;270.5;0.2;241.4;50.04;34;4294.0
15-10-14;10:00;30.3;269.0;0.2;243.4;50.03;36;4294.0
15-10-14;10:03;30.4;281.5;0.3;241.4;50.03;50;4294.1
15-10-14;10:06;30.7;283.7;0.3;243.4;50.00;52;4294.1
15-10-14;10:09;30.7;283.4;0.4;242.4;50.05;65;4294.1
15-10-14;10:12;30.7;281.1;0.4;242.4;50.03;63;4294.1
15-10-14;10:15;30.7;290.9;0.3;242.4;50.04;61;4294.1
15-10-14;10:18;30.9;293.2;0.4;242.4;50.03;67;4294.1
15-10-14;10:21;30.8;283.5;0.4;242.4;50.05;76;4294.1
15-10-14;10:24;30.8;297.0;0.5;243.4;50.06;101;4294.1
15-10-14;10:27;31.0;294.5;0.5;242.4;50.05;104;4294.1
15-10-14;10:30;31.0;295.6;0.5;241.4;50.02;97;4294.1
15-10-14;10:33;31.0;299.5;0.5;242.4;50.03;98;4294.1
15-10-14;10:36;31.0;284.4;0.4;242.4;50.04;83;4294.1
15-10-14;10:39;31.0;288.8;0.4;242.4;50.03;78;4294.1
15-10-14;10:42;31.2;293.7;0.4;242.4;50.04;77;4294.1
15-10-14;10:45;31.4;301.9;0.4;242.4;50.07;90;4294.1
15-10-14;10:48;31.2;299.7;0.4;242.4;50.09;81;4294.1
15-10-14;10:51;31.4;295.7;0.5;242.4;50.04;98;4294.1
15-10-14;10:54;31.2;300.5;0.6;243.4;50.01;87;4294.1
15-10-14;10:57;31.6;301.4;0.5;244.3;50.07;108;4294.1
15-10-14;11:00;31.6;302.7;0.7;243.4;50.03;145;4294.1
15-10-14;11:03;31.8;303.3;0.9;244.3;49.96;191;4294.1
15-10-14;11:06;31.8;302.4;1.0;244.3;50.02;205;4294.1
15-10-14;11:09;31.8;301.6;0.7;244.3;50.03;165;4294.2
15-10-14;11:12;31.8;299.5;0.8;244.3;50.06;197;4294.2
15-10-14;11:15;31.8;307.0;0.7;244.3;50.02;164;4294.2
15-10-14;11:18;31.9;298.8;0.5;243.4;50.02;120;4294.2
15-10-14;11:21;31.9;299.8;0.5;245.3;50.05;101;4294.2
15-10-14;11:24;32.2;308.6;0.5;243.4;50.03;96;4294.2
15-10-14;11:27;32.0;297.2;0.4;243.4;50.04;88;4294.2
15-10-14;11:30;32.0;298.2;0.5;243.4;50.04;107;4294.2
15-10-14;11:33;32.2;303.6;0.5;243.4;50.01;95;4294.2
15-10-14;11:36;32.2;296.6;0.5;242.4;50.04;102;4294.2
15-10-14;11:39;32.2;298.8;0.5;243.4;50.04;105;4294.2
15-10-14;11:42;32.4;297.9;0.6;243.4;50.03;114;4294.2
15-10-14;11:45;32.3;296.7;0.5;243.4;50.03;98;4294.2
15-10-14;11:48;32.2;296.7;0.4;243.4;50.04;85;4294.2
15-10-14;11:51;32.2;279.1;0.4;242.4;50.05;78;4294.2
15-10-14;11:54;32.0;291.7;0.4;243.4;50.05;79;4294.2
15-10-14;11:57;32.0;295.7;0.4;244.3;50.07;74;4294.2
15-10-14;12:00;32.3;291.7;0.4;243.4;50.00;84;4294.2
15-10-14;12:03;32.2;288.5;0.4;243.4;50.03;69;4294.3
15-10-14;12:06;32.3;288.7;0.3;241.4;50.02;59;4294.3
15-10-14;12:09;32.0;291.2;0.4;243.4;50.04;70;4294.3
15-10-14;12:12;32.2;295.3;0.4;243.4;50.05;95;4294.3
15-10-14;12:15;32.3;297.3;0.5;243.4;50.04;103;4294.3
15-10-14;12:18;32.3;302.4;0.5;243.4;50.06;110;4294.3
15-10-14;12:21;32.3;301.6;0.5;243.4;50.08;96;4294.3
15-10-14;12:24;32.3;298.2;0.5;243.4;50.04;104;4294.3
15-10-14;12:27;32.5;298.9;0.5;243.4;50.04;109;4294.3
15-10-14;12:30;32.4;300.2;0.7;243.4;50.02;143;4294.3
15-10-14;12:33;32.5;303.6;0.7;242.4;50.01;135;4294.3
15-10-14;12:36;32.5;308.3;0.8;243.4;50.07;180;4294.3
15-10-14;12:39;32.6;303.0;0.9;243.4;50.08;188;4294.3
15-10-14;12:42;32.7;310.5;0.8;244.3;50.06;171;4294.3
15-10-14;12:45;32.6;303.9;0.8;243.4;50.07;166;4294.3
15-10-14;12:48;32.5;297.3;0.6;243.4;50.07;132;4294.3
15-10-14;12:51;32.6;298.8;0.5;243.4;50.06;108;4294.3
15-10-14;12:54;32.5;295.3;0.4;243.4;50.08;84;4294.4
15-10-14;12:57;32.5;294.1;0.4;243.4;50.06;73;4294.4
15-10-14;13:00;32.6;303.6;0.5;242.4;50.05;98;4294.4
15-10-14;13:03;32.5;304.9;0.5;242.4;50.01;122;4294.4
15-10-14;13:06;32.7;304.3;0.5;243.4;50.02;117;4294.4
15-10-14;13:09;32.6;302.4;0.4;242.4;50.02;90;4294.4
15-10-14;13:12;32.6;296.9;0.5;242.4;50.03;120;4294.4
15-10-14;13:15;32.5;299.8;0.6;241.4;50.00;105;4294.4
15-10-14;13:18;32.5;286.5;0.4;242.4;50.06;81;4294.4
15-10-14;13:21;32.5;282.5;0.4;241.4;50.08;61;4294.4
15-10-14;13:24;32.4;283.0;0.3;241.4;50.06;55;4294.4
15-10-14;13:27;32.4;290.9;0.3;242.4;50.06;57;4294.4
15-10-14;13:30;32.4;281.3;0.3;241.4;50.04;62;4294.4
15-10-14;13:33;32.3;287.6;0.3;242.4;50.04;57;4294.4
15-10-14;13:36;32.4;284.3;0.4;241.4;50.06;78;4294.4
15-10-14;13:39;32.5;291.6;0.4;241.4;50.07;73;4294.4
15-10-14;13:42;32.5;280.3;0.3;242.4;50.12;61;4294.4
15-10-14;13:45;32.5;286.5;0.3;243.4;50.05;53;4294.4
15-10-14;13:48;32.3;292.8;0.4;242.4;50.06;63;4294.4
15-10-14;13:51;32.4;287.9;0.3;243.4;50.07;56;4294.4
15-10-14;13:54;32.4;292.2;0.3;242.4;50.07;51;4294.4
15-10-14;13:57;32.2;292.2;0.3;244.3;50.07;53;4294.4
15-10-14;14:00;32.3;278.7;0.2;242.4;50.03;45;4294.4
15-10-14;14:03;32.3;287.6;0.2;243.4;50.02;42;4294.4
15-10-14;14:06;32.2;271.5;0.1;242.4;50.05;31;4294.4
15-10-14;14:09;32.2;269.2;0.1;242.4;50.02;22;4294.4
15-10-14;14:12;32.0;268.3;0.1;244.3;50.03;24;4294.4
15-10-14;14:15;32.0;267.4;0.1;243.4;50.02;26;4294.4
15-10-14;14:18;32.0;267.9;0.1;243.4;50.04;27;4294.4
15-10-14;14:21;32.0;275.0;0.1;243.4;50.03;31;4294.4
15-10-14;14:24;31.9;280.5;0.2;242.4;50.06;38;4294.4
15-10-14;14:27;32.0;284.3;0.3;243.4;50.04;59;4294.4
15-10-14;14:30;32.2;293.2;0.4;244.3;50.01;68;4294.5
15-10-14;14:33;32.4;280.6;0.4;245.3;50.06;69;4294.5
15-10-14;14:36;31.9;290.4;0.4;242.4;50.05;71;4294.5
15-10-14;14:39;32.2;287.9;0.4;242.4;50.05;78;4294.5
15-10-14;14:42;32.3;296.4;0.4;243.4;50.05;82;4294.5
15-10-14;14:45;32.2;292.3;0.5;243.4;50.02;74;4294.5
15-10-14;14:48;32.3;295.3;0.3;243.4;50.05;62;4294.5
15-10-14;14:51;32.2;289.3;0.4;243.4;50.07;63;4294.5
15-10-14;14:54;32.2;286.8;0.4;244.3;50.06;64;4294.5
15-10-14;14:57;32.2;284.4;0.3;244.3;50.05;55;4294.5
15-10-14;15:00;32.2;279.9;0.3;244.3;50.05;54;4294.5
15-10-14;15:03;32.2;276.1;0.2;244.3;50.01;40;4294.5
15-10-14;15:06;32.2;286.6;0.2;244.3;50.06;48;4294.5
15-10-14;15:09;31.9;283.7;0.2;244.3;50.04;42;4294.5
15-10-14;15:12;32.2;277.0;0.2;244.3;50.06;38;4294.5
15-10-14;15:15;32.0;273.4;0.2;244.3;50.02;34;4294.5
15-10-14;15:18;32.0;278.3;0.2;245.3;50.05;49;4294.5
15-10-14;15:21;32.0;274.3;0.2;244.3;50.07;49;4294.5
15-10-14;15:24;32.0;282.1;0.3;245.3;50.06;48;4294.5
15-10-14;15:27;32.0;275.9;0.2;245.3;50.06;40;4294.5
15-10-14;15:30;31.9;282.5;0.1;245.3;50.07;32;4294.5
15-10-14;15:33;31.9;275.9;0.1;244.3;50.02;28;4294.5
15-10-14;15:36;32.0;268.9;0.1;245.3;50.03;22;4294.5
15-10-14;15:39;31.9;269.6;0.1;245.3;50.04;18;4294.5
15-10-14;15:42;31.9;254.1;0.0;245.3;50.04;15;4294.5
15-10-14;15:45;31.9;267.3;0.1;245.3;50.04;13;4294.5
15-10-14;15:48;31.9;266.6;0.1;245.3;50.03;26;4294.5
15-10-14;15:51;31.7;262.0;0.1;247.3;50.06;25;4294.5
15-10-14;15:54;31.9;275.6;0.1;245.3;50.04;23;4294.5
15-10-14;15:57;31.8;274.6;0.1;245.3;50.03;21;4294.5
15-10-14;16:00;31.8;280.5;0.1;245.3;50.02;31;4294.5
15-10-14;16:03;31.9;276.4;0.2;245.3;50.09;44;4294.5
15-10-14;16:06;31.8;274.9;0.2;244.3;50.04;45;4294.5
15-10-14;16:09;31.9;279.4;0.2;245.3;50.06;44;4294.5
15-10-14;16:12;31.9;289.1;0.3;246.3;50.02;57;4294.5
15-10-14;16:15;31.8;288.4;0.4;247.3;50.03;68;4294.5
15-10-14;16:18;31.9;279.0;0.3;247.3;50.04;51;4294.5
15-10-14;16:21;31.6;275.5;0.2;245.3;50.03;37;4294.5
15-10-14;16:24;32.0;277.5;0.2;246.3;50.03;37;4294.5
15-10-14;16:27;31.7;284.1;0.2;245.3;50.05;42;4294.5
15-10-14;16:30;31.8;270.9;0.2;245.3;50.03;34;4294.5
15-10-14;16:33;31.8;282.7;0.1;245.3;50.05;30;4294.5
15-10-14;16:36;31.8;273.9;0.1;245.3;50.05;31;4294.5
15-10-14;16:39;31.8;273.7;0.1;246.3;50.04;22;4294.5
15-10-14;16:42;31.7;255.4;0.1;245.3;50.04;22;4294.5
15-10-14;16:45;31.7;263.2;0.1;245.3;50.02;16;4294.5
15-10-14;16:48;31.8;265.5;0.1;245.3;50.04;11;4294.5
15-10-14;16:51;31.8;261.0;0.0;245.3;50.08;8;4294.5
15-10-14;16:54;31.7;250.1;0.0;245.3;50.04;8;4294.5
15-10-14;16:57;31.5;265.8;0.0;245.3;50.06;9;4294.5
15-10-14;17:00;31.6;261.1;0.0;245.3;50.07;4;4294.5
15-10-14;17:03;31.6;263.2;0.0;245.3;50.05;0;4294.5
15-10-14;17:06;31.5;209.4;0.0;246.3;50.07;1;4294.5
15-10-14;17:09;31.4;208.7;0.0;246.3;50.03;1;4294.5
15-10-14;17:12;31.2;205.0;0.0;246.3;50.03;0;4294.5
15-10-14;17:15;31.2;237.3;0.0;246.3;50.03;0;4294.5
15-10-14;17:18;31.2;290.4;0.0;246.3;50.04;0;4294.5
15-10-14;17:21;31.1;285.6;0.0;246.3;50.03;0;4294.5
15-10-14;17:24;31.0;273.6;0.0;246.3;50.03;0;4294.5
15-10-14;17:27;31.0;235.1;0.0;246.3;50.04;0;4294.5
15-10-14;17:30;30.9;192.1;0.0;246.3;50.07;0;4294.5
15-10-14;17:33;30.9;144.5;0.0;246.3;50.05;0;4294.5
15-10-14;17:36;30.8;107.8;0.0;245.3;50.01;0;4294.5
15-10-15;07:24;23.5;263.5;0.0;244.3;50.03;5;4294.5
15-10-15;07:27;23.5;261.6;0.0;244.3;50.00;9;4294.5
15-10-15;07:30;24.2;263.3;0.0;244.3;50.03;11;4294.5
15-10-15;07:33;24.6;246.3;0.1;244.3;50.02;15;4294.6
15-10-15;07:36;25.0;276.4;0.1;244.3;50.02;21;4294.6
15-10-15;07:39;24.6;270.5;0.1;244.3;50.05;28;4294.6
15-10-15;07:42;25.3;280.2;0.2;243.4;49.99;31;4294.6
15-10-15;07:45;25.3;273.7;0.1;244.3;50.02;33;4294.6
15-10-15;07:48;26.1;277.8;0.2;243.4;50.02;36;4294.6
15-10-15;07:51;26.4;285.7;0.2;243.4;50.03;41;4294.6
15-10-15;07:54;26.8;284.7;0.2;243.4;50.03;44;4294.6
15-10-15;07:57;26.8;291.6;0.2;243.4;50.03;46;4294.6
15-10-15;08:00;27.5;279.7;0.2;244.3;50.13;47;4294.6
15-10-15;08:03;27.5;287.4;0.3;243.4;50.06;50;4294.6
15-10-15;08:06;27.5;278.9;0.3;243.4;50.05;51;4294.6
15-10-15;08:09;28.3;293.1;0.3;243.4;50.04;54;4294.6
15-10-15;08:12;28.3;282.4;0.3;244.3;50.05;57;4294.6
15-10-15;08:15;29.4;285.4;0.3;244.3;50.05;60;4294.6
15-10-15;08:18;28.6;282.2;0.4;245.3;50.02;66;4294.6
15-10-15;08:21;29.0;293.7;0.4;245.3;50.06;71;4294.6
15-10-15;08:24;29.4;293.9;0.4;244.3;50.04;76;4294.6
15-10-15;08:27;30.3;295.6;0.4;244.3;50.02;81;4294.6
15-10-15;08:30;30.2;299.7;0.5;244.3;50.05;87;4294.6
15-10-15;08:33;30.3;295.8;0.4;245.3;50.03;94;4294.6
15-10-15;08:36;30.5;299.7;0.5;244.3;50.04;103;4294.6
15-10-15;08:39;30.4;298.9;0.6;244.3;50.05;123;4294.6
15-10-15;08:42;30.4;296.0;0.5;243.4;50.04;115;4294.6
15-10-15;08:45;30.9;302.7;0.6;243.4;50.06;119;4294.6
15-10-15;08:48;30.8;300.8;0.6;244.3;50.05;112;4294.6
15-10-15;08:51;30.9;294.7;0.5;245.3;50.07;112;4294.6
15-10-15;08:54;31.0;301.9;0.5;244.3;50.04;109;4294.6
15-10-15;08:57;31.0;306.1;0.5;243.4;50.04;106;4294.6
15-10-15;09:00;31.2;293.1;0.5;243.4;50.04;106;4294.7
15-10-15;09:03;31.1;298.8;0.5;244.3;50.05;102;4294.7
15-10-15;09:06;31.2;301.6;0.5;244.3;50.03;96;4294.7
15-10-15;09:09;31.1;299.8;0.5;243.4;50.06;93;4294.7
15-10-15;09:12;31.2;300.1;0.4;243.4;50.03;89;4294.7
15-10-15;09:15;31.5;295.0;0.4;243.4;50.05;86;4294.7
15-10-15;09:18;31.4;285.2;0.4;244.3;50.03;83;4294.7
15-10-15;09:21;31.4;294.2;0.4;244.3;50.03;82;4294.7
15-10-15;09:24;31.4;296.0;0.4;243.4;50.05;84;4294.7
15-10-15;09:27;31.5;287.2;0.4;243.4;50.05;83;4294.7
15-10-15;09:30;31.5;296.9;0.4;243.4;50.03;83;4294.7
15-10-15;09:33;31.5;300.0;0.4;243.4;50.02;83;4294.7
15-10-15;09:36;31.4;285.9;0.4;244.3;50.03;84;4294.7
15-10-15;09:39;31.6;295.3;0.4;242.4;50.04;88;4294.7
15-10-15;09:42;31.5;294.5;0.5;244.3;50.06;94;4294.7
15-10-15;09:45;31.7;296.1;0.5;243.4;50.00;99;4294.7
15-10-15;09:48;31.7;303.0;0.5;243.4;50.06;100;4294.7
15-10-15;09:51;31.7;300.0;0.5;242.4;50.04;101;4294.7
15-10-15;09:54;31.7;302.0;0.5;243.4;50.06;102;4294.7
15-10-15;09:57;31.9;299.8;0.5;244.3;50.06;102;4294.7
15-10-15;10:00;31.9;300.7;0.5;246.3;50.04;102;4294.7
15-10-15;10:03;32.2;304.3;0.6;244.3;50.03;106;4294.7
15-10-15;10:06;31.8;303.0;0.5;244.3;50.05;108;4294.8
15-10-15;10:09;31.8;295.0;0.5;244.3;50.07;111;4294.8
15-10-15;10:12;31.9;299.4;0.6;244.3;50.05;114;4294.8
15-10-15;10:15;32.0;295.8;0.5;244.3;50.04;124;4294.8
15-10-15;10:18;32.0;303.6;0.7;244.3;50.04;135;4294.8
15-10-15;10:21;31.9;292.8;0.6;245.3;50.05;148;4294.8
15-10-15;10:24;32.4;302.0;0.7;244.3;50.06;156;4294.8
15-10-15;10:27;32.3;306.7;0.7;244.3;50.04;157;4294.8
15-10-15;10:30;32.3;303.0;0.7;243.4;50.06;158;4294.8
15-10-15;10:33;32.3;302.7;0.7;243.4;50.04;155;4294.8
15-10-15;10:36;32.4;309.6;0.7;243.4;50.03;152;4294.8
15-10-15;10:39;32.4;303.2;0.7;243.4;50.06;151;4294.8
15-10-15;10:42;32.4;4.8;0.7;243.4;50.03;145;4294.8
15-10-15;10:45;32.5;308.0;0.6;243.4;50.06;138;4294.8
15-10-15;10:48;32.6;298.3;0.6;243.4;50.07;134;4294.8
15-10-15;10:51;32.5;295.6;0.6;243.4;50.07;129;4294.9
15-10-15;10:54;32.5;303.5;0.6;243.4;50.06;125;4294.9
15-10-15;10:57;32.4;309.8;0.5;244.3;50.09;118;4294.9
15-10-15;11:00;32.5;305.1;0.5;244.3;50.02;114;4294.9
15-10-15;11:03;50.0;300.0;0.5;244.3;50.03;108;4294.9
15-10-15;11:06;32.4;298.0;0.5;243.4;50.06;106;4294.9
15-10-15;11:09;32.4;293.7;0.5;244.3;50.04;104;4294.9
15-10-15;11:12;32.4;299.8;0.5;245.3;50.05;99;4294.9
15-10-15;11:15;32.7;287.2;0.4;244.3;50.06;91;4294.9
15-10-15;11:18;32.4;297.3;0.4;244.3;50.06;86;4294.9
15-10-15;11:21;32.6;297.5;0.4;243.4;50.05;82;4294.9
15-10-15;11:24;32.6;294.1;0.4;243.4;50.06;79;4294.9
15-10-15;11:27;32.3;295.7;0.4;243.4;50.07;79;4294.9
15-10-15;11:30;32.5;281.5;0.4;243.4;50.06;78;4294.9
15-10-15;11:33;32.4;292.9;0.4;244.3;50.03;80;4294.9
15-10-15;11:36;32.5;297.9;0.4;244.3;50.05;77;4294.9
15-10-15;11:39;32.3;287.2;0.4;242.4;50.07;74;4294.9
15-10-15;11:42;32.5;292.8;0.4;244.3;50.05;76;4294.9
15-10-15;11:45;32.5;294.7;0.5;244.3;50.07;78;4294.9
15-10-15;11:48;32.4;297.6;0.4;243.4;50.06;80;4294.9
15-10-15;11:51;32.4;298.9;0.5;244.3;50.05;83;4294.9
15-10-15;11:54;32.6;296.7;0.4;244.3;50.04;87;4295.0
15-10-15;11:57;32.4;294.7;0.5;243.4;50.09;89;4295.0
15-10-15;12:00;32.5;298.3;0.4;243.4;50.06;85;4295.0
15-10-15;12:03;32.6;293.2;0.4;243.4;50.06;79;4295.0
15-10-15;12:06;32.4;292.8;0.4;243.4;50.09;72;4295.0
15-10-15;12:09;32.3;290.4;0.3;243.4;50.09;61;4295.0
15-10-15;12:12;32.3;293.2;0.3;245.3;50.10;53;4295.0
15-10-15;12:15;32.3;287.4;0.2;243.4;50.08;48;4295.0
15-10-15;12:18;32.3;273.6;0.2;244.3;50.08;47;4295.0
15-10-15;12:21;32.4;275.8;0.2;243.4;50.12;49;4295.0
15-10-15;12:24;32.3;288.1;0.3;243.4;50.08;51;4295.0
15-10-15;12:27;32.2;291.2;0.2;243.4;50.08;48;4295.0
15-10-15;12:30;32.3;279.3;0.2;243.4;50.06;42;4295.0
15-10-15;12:33;32.2;281.9;0.2;243.4;50.06;38;4295.0
15-10-15;12:36;32.2;275.3;0.2;242.4;50.05;41;4295.0
15-10-15;12:39;32.2;287.8;0.2;243.4;50.06;48;4295.0
15-10-15;12:42;32.3;291.3;0.3;243.4;50.08;56;4295.0
15-10-15;12:45;32.2;291.2;0.4;245.3;50.06;68;4295.0
15-10-15;12:48;32.2;289.8;0.4;243.4;50.06;78;4295.0
15-10-15;12:51;32.2;300.1;0.4;243.4;50.08;82;4295.0
15-10-15;12:54;32.3;291.9;0.4;242.4;50.08;78;4295.0
15-10-15;12:57;32.2;297.0;0.5;242.4;50.03;68;4295.0
15-10-15;13:00;32.2;287.5;0.4;242.4;50.00;68;4295.0
15-10-15;13:03;32.2;290.3;0.4;243.4;50.00;70;4295.0
15-10-15;13:06;32.2;288.7;0.4;243.4;50.03;71;4295.0
15-10-15;13:09;32.2;293.2;0.3;243.4;50.03;62;4295.0
15-10-15;13:12;32.2;281.6;0.3;243.4;50.04;50;4295.0
15-10-15;13:15;32.2;283.8;0.2;244.3;50.05;45;4295.0
15-10-15;13:18;32.2;284.7;0.2;244.3;50.04;42;4295.0
15-10-15;13:21;32.2;280.8;0.3;243.4;50.06;53;4295.0
15-10-15;13:24;32.2;285.9;0.4;244.3;50.06;65;4295.0
15-10-15;13:27;32.0;292.9;0.4;243.4;50.05;66;4295.0
15-10-15;13:30;32.0;280.6;0.3;243.4;50.05;52;4295.0
15-10-15;13:33;32.0;284.7;0.2;243.4;50.03;42;4295.1
15-10-15;13:36;32.3;277.5;0.2;243.4;50.06;35;4295.1
15-10-15;13:39;32.0;271.8;0.2;243.4;50.06;34;4295.1
15-10-15;13:42;31.9;285.0;0.2;243.4;50.03;39;4295.1
15-10-15;13:45;32.0;278.6;0.2;243.4;50.05;48;4295.1
15-10-15;13:48;32.0;285.0;0.3;244.3;50.07;51;4295.1
15-10-15;13:51;32.2;283.8;0.4;243.4;50.02;59;4295.1
15-10-15;13:54;32.2;285.2;0.3;243.4;50.10;52;4295.1
15-10-15;13:57;32.2;285.7;0.3;244.3;50.07;54;4295.1
15-10-15;14:00;31.9;289.1;0.3;245.3;50.03;59;4295.1
15-10-15;14:03;31.9;287.9;0.3;244.3;50.04;68;4295.1
15-10-15;14:06;32.3;290.7;0.4;244.3;50.04;80;4295.1
15-10-15;14:09;32.2;293.8;0.4;244.3;50.06;67;4295.1
15-10-15;14:12;32.0;283.0;0.2;244.3;50.06;41;4295.1
15-10-15;14:15;32.0;267.7;0.1;244.3;50.09;25;4295.1
15-10-15;14:18;31.9;260.5;0.1;242.4;50.10;19;4295.1
15-10-15;14:21;31.8;262.5;0.1;243.4;50.06;17;4295.1
15-10-15;14:24;31.9;265.2;0.1;242.4;50.06;16;4295.1
15-10-15;14:27;31.9;262.0;0.1;242.4;50.04;14;4295.1
15-10-15;14:30;31.9;257.6;0.1;244.3;50.06;14;4295.1
15-10-15;14:33;31.8;271.5;0.1;243.4;50.06;15;4295.1
15-10-15;14:36;31.8;262.3;0.1;243.4;50.01;12;4295.1
15-10-15;14:39;31.9;268.6;0.1;244.3;50.09;15;4295.1
15-10-15;14:42;31.9;267.6;0.1;243.4;50.03;16;4295.1
15-10-15;14:45;31.8;266.1;0.1;243.4;50.05;13;4295.1
15-10-15;14:48;31.7;266.0;0.0;243.4;50.05;11;4295.1
15-10-15;14:51;31.7;250.1;0.0;243.4;50.07;12;4295.1
15-10-15;14:54;31.8;263.6;0.0;244.3;50.06;13;4295.1
15-10-15;14:57;31.7;254.2;0.0;244.3;50.06;10;4295.1
15-10-15;15:00;31.7;249.3;0.0;244.3;50.03;7;4295.1
15-10-15;15:03;31.7;253.2;0.0;243.4;50.06;6;4295.1
15-10-15;15:06;31.7;253.7;0.0;244.3;50.05;6;4295.1
15-10-15;15:09;31.5;252.2;0.0;243.4;50.04;7;4295.1
15-10-15;15:12;31.6;255.7;0.0;244.3;50.06;5;4295.1
15-10-15;15:15;31.5;248.1;0.0;245.3;50.06;3;4295.1
15-10-15;15:18;31.5;219.7;0.0;243.4;50.06;2;4295.1
15-10-15;15:21;31.4;176.2;0.0;244.3;50.04;1;4295.1
15-10-15;15:24;31.2;170.5;0.0;243.4;50.06;0;4295.1
15-10-15;15:27;31.2;174.3;0.0;244.3;50.08;0;4295.1
15-10-15;15:30;31.1;148.0;0.0;243.4;50.02;0;4295.1
15-10-15;15:33;31.1;119.0;0.0;243.4;50.02;0;4295.1
15-10-15;15:36;31.0;188.5;0.0;244.3;50.03;0;4295.1
15-10-15;15:39;31.0;118.9;0.0;245.3;50.03;0;4295.1
15-10-15;15:42;31.0;147.6;0.0;245.3;50.03;0;4295.1
15-10-15;15:45;30.9;158.4;0.0;244.3;50.05;0;4295.1
15-10-15;15:48;30.9;101.2;0.0;244.3;50.04;0;4295.1
15-10-15;15:51;30.9;169.0;0.0;244.3;50.05;0;4295.1
15-10-15;15:54;30.9;236.7;0.0;245.3;50.04;0;4295.1
15-10-15;15:57;30.8;288.5;0.0;244.3;50.01;0;4295.1
15-10-15;16:00;30.8;288.2;0.0;244.3;50.03;0;4295.1
15-10-15;16:03;30.8;282.1;0.0;245.3;50.04;0;4295.1
15-10-15;16:06;30.7;268.7;0.0;244.3;50.06;0;4295.1
15-10-15;16:09;30.7;257.8;0.0;245.3;50.04;0;4295.1
15-10-15;16:12;30.7;245.0;0.0;245.3;50.02;0;4295.1
15-10-15;16:15;30.5;246.3;0.0;245.3;50.02;0;4295.1
15-10-15;16:18;30.5;256.7;0.0;245.3;50.03;0;4295.1
15-10-15;16:21;30.5;256.7;0.0;245.3;50.02;0;4295.1
15-10-15;16:24;30.5;245.3;0.0;245.3;50.03;0;4295.1
15-10-15;16:27;30.4;238.9;0.0;245.3;50.04;0;4295.1
15-10-16;08:03;24.6;273.9;0.1;244.3;50.13;19;4295.1
15-10-16;08:06;26.1;269.8;0.1;244.3;50.07;24;4295.1
15-10-16;08:09;26.1;258.1;0.2;243.4;50.07;33;4295.1
15-10-16;08:12;26.8;278.0;0.4;244.3;50.05;70;4295.1
15-10-16;08:15;26.8;271.5;0.2;244.3;50.03;36;4295.1
15-10-16;08:18;27.2;280.2;0.3;243.4;50.03;52;4295.1
15-10-16;08:21;27.5;281.3;0.4;244.3;50.03;59;4295.1
15-10-16;08:24;27.9;286.5;0.3;244.3;50.05;49;4295.1
15-10-16;08:27;28.3;278.4;0.2;244.3;50.03;40;4295.1
15-10-16;08:30;28.6;278.9;0.2;244.3;50.04;43;4295.1
15-10-16;08:33;28.6;284.9;0.2;244.3;50.04;46;4295.1
15-10-16;08:36;28.6;280.3;0.3;243.4;50.03;52;4295.1
15-10-16;08:39;29.0;287.1;0.3;243.4;50.06;59;4295.1
15-10-16;08:42;29.7;285.7;0.4;243.4;50.05;71;4295.1
15-10-16;08:45;30.1;285.2;0.5;243.4;50.05;96;4295.1
15-10-16;08:48;30.3;307.4;1.1;244.3;50.04;266;4295.1
15-10-16;08:51;30.8;299.7;0.5;245.3;50.04;116;4295.1
15-10-16;08:54;30.8;297.8;0.5;243.4;50.05;109;4295.2
15-10-16;08:57;30.5;295.3;0.7;243.4;50.04;144;4295.2
15-10-16;09:00;30.8;302.9;0.8;243.4;50.02;174;4295.2
15-10-16;09:03;31.0;295.1;0.6;243.4;50.03;120;4295.2
15-10-16;09:06;30.7;292.9;0.5;242.4;50.03;99;4295.2
15-10-16;09:09;30.8;302.4;0.6;242.4;50.04;140;4295.2
15-10-16;09:12;31.0;295.6;0.6;245.3;50.04;129;4295.2
15-10-16;09:15;31.4;288.1;0.8;246.3;50.02;171;4295.2
15-10-16;09:18;31.4;248.7;1.5;247.3;50.08;376;4295.2
15-10-16;09:21;31.6;308.6;1.5;247.3;50.03;343;4295.2
15-10-16;09:24;31.6;308.6;1.1;247.3;50.02;255;4295.2
15-10-16;09:27;31.6;304.5;1.1;247.3;50.04;272;4295.3
15-10-16;09:30;31.7;311.7;0.7;247.3;50.02;191;4295.3
15-10-16;09:33;31.9;284.0;1.1;247.3;49.98;234;4295.3
15-10-16;09:36;32.2;305.7;2.5;248.2;50.04;640;4295.3
15-10-16;09:39;32.6;298.6;1.7;247.3;50.08;421;4295.3
15-10-16;09:42;32.5;310.6;1.1;247.3;50.10;255;4295.4
15-10-16;09:45;32.7;317.5;1.5;247.3;50.07;375;4295.4
15-10-16;09:48;32.7;287.5;1.0;247.3;50.06;259;4295.4
15-10-16;09:51;32.5;305.2;1.4;249.2;50.06;341;4295.4
15-10-16;09:54;32.7;270.2;2.4;248.2;50.06;607;4295.4
15-10-16;09:57;32.7;295.8;1.0;247.3;50.07;236;4295.4
15-10-16;10:00;32.6;298.5;0.7;249.2;50.06;154;4295.5
15-10-16;10:03;32.9;273.7;1.0;250.2;50.06;242;4295.5
15-10-16;10:06;32.7;298.0;0.8;245.3;50.06;171;4295.5
15-10-16;10:09;32.9;306.4;1.1;246.3;50.06;261;4295.5
15-10-16;10:12;32.6;303.9;0.8;244.3;50.06;187;4295.5
15-10-16;10:15;32.5;283.8;0.7;244.3;50.06;136;4295.5
15-10-16;10:18;32.6;297.5;0.7;244.3;50.06;141;4295.5
15-10-16;10:21;32.6;312.5;1.1;244.3;50.06;259;4295.5
15-10-16;10:24;32.7;305.8;1.0;243.4;50.06;241;4295.5
15-10-16;10:27;32.7;309.9;1.1;243.4;50.07;251;4295.5
15-10-16;10:30;32.7;305.4;0.9;243.4;50.06;189;4295.6
15-10-16;10:33;32.6;302.3;0.6;243.4;50.06;126;4295.6
15-10-16;10:36;32.6;296.0;0.6;242.4;50.05;127;4295.6
15-10-16;10:39;32.5;291.3;0.5;242.4;50.07;121;4295.6
15-10-16;10:42;32.6;286.8;0.5;243.4;50.07;106;4295.6
15-10-16;10:45;32.6;293.7;0.8;243.4;50.00;166;4295.6
15-10-16;10:48;32.6;303.6;0.8;243.4;50.05;179;4295.6
15-10-16;10:51;32.5;292.2;0.5;241.4;50.07;115;4295.6
15-10-16;10:54;32.6;297.9;0.6;243.4;50.11;128;4295.6
15-10-16;10:57;32.5;307.0;0.7;244.3;50.08;152;4295.6
15-10-16;11:00;32.6;301.4;0.7;243.4;50.02;148;4295.6
15-10-16;11:03;32.6;303.3;0.7;243.4;50.04;159;4295.6
15-10-16;11:06;32.7;300.7;0.7;243.4;50.06;157;4295.6
15-10-16;11:09;32.5;299.7;0.7;243.4;50.07;160;4295.6
15-10-16;11:12;32.5;301.4;0.8;243.4;50.07;195;4295.7
15-10-16;11:15;32.7;302.4;0.8;243.4;50.02;201;4295.7
15-10-16;11:18;32.6;305.2;0.8;244.3;50.04;178;4295.7
15-10-16;11:21;32.7;304.6;0.7;243.4;50.04;178;4295.7
15-10-16;11:24;32.6;295.1;0.7;242.4;50.05;160;4295.7
15-10-16;11:27;32.6;295.4;0.7;244.3;50.07;162;4295.7
15-10-16;11:30;32.7;307.3;1.1;243.4;50.05;245;4295.7
15-10-16;11:33;32.6;306.2;1.0;243.4;50.05;241;4295.7
15-10-16;11:36;32.7;296.3;1.3;242.4;50.06;324;4295.7
15-10-16;11:39;33.1;332.8;3.2;247.3;50.06;779;4295.8
15-10-16;11:42;33.3;276.5;1.5;246.3;50.04;385;4295.8
15-10-16;11:45;34.0;289.7;4.5;248.2;50.03;1120;4295.8
15-10-16;11:48;34.7;285.0;4.6;248.2;50.05;1156;4295.9
15-10-16;11:51;35.2;281.3;4.7;248.2;50.07;1149;4295.9
15-10-16;11:54;35.9;282.8;4.6;248.2;50.08;1124;4296.0
15-10-16;11:57;36.0;275.9;4.7;248.2;50.07;1145;4296.0
15-10-16;12:00;36.3;276.1;4.7;248.2;50.01;1146;4296.1
15-10-16;12:03;36.4;273.9;4.6;248.2;50.01;1151;4296.2
15-10-16;12:06;36.8;278.3;4.7;247.3;50.04;1163;4296.2
15-10-16;12:09;37.1;263.2;4.1;247.3;50.00;1023;4296.3
15-10-16;12:12;37.4;278.1;4.6;248.2;50.07;1145;4296.3
15-10-16;12:15;37.8;268.6;4.8;248.2;50.07;1184;4296.4
15-10-16;12:18;37.9;271.4;5.1;248.2;50.06;1245;4296.4
15-10-16;12:21;38.5;263.3;4.6;247.3;50.05;1129;4296.5
15-10-16;12:24;37.8;267.6;3.9;247.3;50.05;919;4296.5
15-10-16;12:27;37.6;284.3;2.5;247.3;50.08;616;4296.6
15-10-16;12:30;37.4;286.9;1.4;246.3;50.03;342;4296.6
15-10-16;12:33;37.1;293.4;1.5;246.3;50.03;371;4296.6
15-10-16;12:36;37.1;279.0;4.4;248.2;50.05;1105;4296.7
15-10-16;12:39;37.4;284.3;4.7;250.2;50.05;1124;4296.7
15-10-16;12:42;37.0;280.5;1.4;246.3;50.06;331;4296.7
15-10-16;12:45;36.9;255.0;2.4;246.3;50.05;591;4296.7
15-10-16;12:48;37.0;250.1;4.3;247.3;50.06;1098;4296.8
15-10-16;12:51;37.6;279.9;4.9;249.2;50.07;1214;4296.8
15-10-16;12:54;38.0;285.0;4.6;248.2;50.08;1139;4296.9
15-10-16;12:57;37.5;276.2;1.3;246.3;50.09;325;4296.9
15-10-16;13:00;37.0;286.9;1.4;247.3;50.07;340;4296.9
15-10-16;13:03;36.7;285.3;1.3;245.3;50.03;325;4297.0
15-10-16;13:06;36.4;281.5;0.7;246.3;50.05;164;4297.0
15-10-16;13:09;36.2;293.1;0.7;246.3;50.06;165;4297.0
15-10-16;13:12;36.0;293.2;0.8;246.3;50.03;174;4297.0
15-10-16;13:15;35.9;255.7;2.0;247.3;50.02;478;4297.0
15-10-16;13:18;35.9;292.6;0.9;246.3;50.04;202;4297.0
15-10-16;13:21;35.7;295.8;1.0;246.3;50.03;233;4297.0
15-10-16;13:24;35.5;295.3;2.1;246.3;50.05;504;4297.0
15-10-16;13:27;35.7;293.4;1.5;246.3;50.06;352;4297.1
15-10-16;13:30;35.7;289.3;1.6;246.3;50.03;383;4297.1
15-10-16;13:33;35.7;294.7;2.0;248.2;50.04;549;4297.1
15-10-16;13:36;35.4;281.9;1.2;247.3;50.05;287;4297.1
15-10-16;13:39;35.4;287.2;1.0;247.3;50.03;229;4297.1
15-10-16;13:42;35.4;289.1;1.4;247.3;49.98;297;4297.1
15-10-16;13:45;35.3;286.5;1.4;248.2;50.02;328;4297.2
15-10-16;13:48;35.6;292.6;1.8;248.2;50.04;446;4297.2
15-10-16;13:51;35.4;284.6;2.5;248.2;50.02;600;4297.2
15-10-16;13:54;35.4;299.1;1.5;248.2;50.05;374;4297.2
15-10-16;13:57;35.7;257.5;2.2;249.2;50.06;561;4297.3
15-10-16;14:00;35.3;290.1;1.2;248.2;49.95;276;4297.3
15-10-16;14:03;35.4;292.5;1.1;249.2;50.02;279;4297.3
15-10-16;14:06;35.3;300.5;1.3;248.2;50.01;316;4297.3
15-10-16;14:09;35.4;296.6;1.3;248.2;50.00;315;4297.3
15-10-16;14:12;35.2;298.2;0.9;247.3;50.03;204;4297.3
15-10-16;14:15;35.0;297.3;0.7;247.3;50.03;161;4297.3
15-10-16;14:18;34.7;288.7;0.4;248.2;50.03;99;4297.3
15-10-16;14:21;34.7;285.6;0.4;248.2;50.05;93;4297.4
15-10-16;14:24;34.5;281.2;0.5;249.2;50.05;98;4297.4
15-10-16;14:27;34.6;285.6;0.4;248.2;50.04;86;4297.4
15-10-16;14:30;34.2;286.3;0.4;248.2;50.03;69;4297.4
15-10-16;14:33;34.2;286.0;0.4;247.3;50.02;68;4297.4
15-10-16;14:36;34.2;281.2;0.3;247.3;50.03;60;4297.4
15-10-16;14:39;34.0;283.8;0.3;247.3;50.03;70;4297.4
15-10-16;14:42;33.8;280.8;0.4;248.2;50.06;70;4297.4
15-10-16;14:45;33.9;281.3;0.5;248.2;50.03;85;4297.4
15-10-16;14:48;33.8;286.2;0.4;248.2;50.03;81;4297.4
15-10-16;14:51;33.7;275.5;0.4;248.2;50.09;69;4297.4
15-10-16;14:54;33.5;272.9;0.3;248.2;50.04;55;4297.4
15-10-16;14:57;33.4;273.4;0.3;249.2;50.04;50;4297.4
15-10-16;15:00;33.3;266.6;0.2;248.2;50.03;40;4297.4
15-10-16;15:03;33.3;273.4;0.2;248.2;50.02;39;4297.4
15-10-16;15:06;33.2;273.3;0.2;248.2;50.03;38;4297.4
15-10-16;15:09;33.2;265.8;0.2;248.2;50.03;39;4297.4
15-10-16;15:12;33.2;274.8;0.2;247.3;50.04;45;4297.4
15-10-16;15:15;33.1;273.9;0.3;247.3;50.04;55;4297.4
15-10-16;15:18;33.1;267.9;0.3;247.3;50.03;57;4297.4
15-10-16;15:21;33.0;269.9;0.3;248.2;50.06;53;4297.4
15-10-16;15:24;33.2;280.6;0.3;248.2;50.03;54;4297.4
15-10-16;15:27;33.1;276.4;0.4;247.3;49.99;50;4297.4
15-10-16;15:30;33.0;273.3;0.2;247.3;50.03;47;4297.4
15-10-16;15:33;32.9;271.4;0.1;247.3;50.05;31;4297.4
15-10-16;15:36;33.0;259.7;0.1;247.3;50.04;27;4297.4
15-10-16;15:39;32.7;269.9;0.1;247.3;50.02;33;4297.4
15-10-16;15:42;32.9;256.9;0.1;247.3;50.04;31;4297.4
15-10-16;15:45;32.7;274.6;0.2;248.2;50.03;33;4297.4
15-10-16;15:48;32.9;269.6;0.1;247.3;50.05;35;4297.4
15-10-16;15:51;32.7;263.0;0.2;248.2;50.04;34;4297.4
15-10-16;15:54;32.7;263.2;0.1;248.2;50.05;36;4297.4
15-10-16;15:57;32.9;266.0;0.2;245.3;50.03;33;4297.4
15-10-16;16:00;32.6;260.7;0.1;244.3;50.03;27;4297.4
15-10-16;16:03;32.5;254.4;0.1;245.3;50.03;20;4297.4
15-10-16;16:06;32.6;260.3;0.1;245.3;50.02;18;4297.4
15-10-16;16:09;32.4;257.8;0.1;245.3;50.04;15;4297.4
15-10-16;16:12;32.4;257.2;0.0;245.3;50.04;14;4297.4
15-10-16;16:15;32.6;249.3;0.0;245.3;50.07;9;4297.4
15-10-16;16:18;32.4;255.9;0.0;247.3;50.04;7;4297.4
15-10-16;16:21;32.4;250.4;0.0;246.3;50.05;9;4297.4
15-10-16;16:24;32.4;254.0;0.0;245.3;50.06;10;4297.4
15-10-16;16:27;32.3;254.2;0.0;245.3;50.04;9;4297.4
15-10-16;16:30;32.2;258.6;0.0;246.3;50.06;4;4297.4
15-10-16;16:33;32.2;248.2;0.0;245.3;50.04;4;4297.4
15-10-16;16:36;32.3;252.3;0.0;246.3;50.04;5;4297.4
15-10-16;16:39;32.0;254.1;0.0;246.3;50.07;5;4297.4
15-10-16;16:42;32.0;265.8;0.0;246.3;50.04;3;4297.4
15-10-16;16:45;32.0;257.9;0.0;245.3;50.09;1;4297.4
15-10-16;16:48;31.9;214.3;0.0;246.3;50.04;0;4297.4
15-10-16;16:51;31.8;130.6;0.0;245.3;50.03;0;4297.4
15-10-17;09:21;27.2;271.2;0.1;244.3;50.07;21;4297.4
15-10-17;09:24;27.5;269.2;0.1;242.4;50.06;17;4297.4
15-10-17;09:27;27.9;262.0;0.1;244.3;50.05;17;4297.4
15-10-17;09:30;27.2;240.8;0.0;245.3;50.04;12;4297.4
15-10-17;09:33;27.9;262.9;0.1;245.3;50.01;13;4297.5
15-10-17;09:36;28.3;273.1;0.1;244.3;50.02;14;4297.5
15-10-17;09:39;28.6;252.5;0.1;244.3;50.05;12;4297.5
15-10-17;09:42;28.6;243.8;0.0;244.3;50.03;13;4297.5
15-10-17;09:45;28.3;243.0;0.1;245.3;50.03;19;4297.5
15-10-17;09:48;29.0;264.9;0.1;245.3;50.03;26;4297.5
15-10-17;09:51;29.7;273.9;0.1;245.3;50.04;31;4297.5
15-10-17;09:54;29.4;264.1;0.1;245.3;50.05;29;4297.5
15-10-17;09:57;29.7;258.5;0.1;245.3;50.04;25;4297.5
15-10-17;10:00;29.7;259.8;0.1;245.3;50.03;18;4297.5
15-10-17;10:03;30.1;259.7;0.1;246.3;50.03;16;4297.5
15-10-17;10:06;30.1;259.5;0.1;245.3;50.03;17;4297.5
15-10-17;10:09;30.1;260.3;0.1;245.3;50.04;15;4297.5
15-10-17;10:12;30.2;257.8;0.1;245.3;50.06;22;4297.5
15-10-17;10:15;30.3;269.3;0.1;245.3;50.03;31;4297.5
15-10-17;10:18;30.3;271.1;0.2;244.3;50.04;37;4297.5
15-10-17;10:21;30.3;269.2;0.2;244.3;50.02;34;4297.5
15-10-17;10:24;30.5;269.8;0.2;243.4;50.06;34;4297.5
15-10-17;10:27;30.4;270.4;0.1;245.3;50.07;33;4297.5
15-10-17;10:30;30.5;274.0;0.2;243.4;50.07;38;4297.5
15-10-17;10:33;30.5;277.0;0.2;244.3;50.03;38;4297.5
15-10-17;10:36;30.5;270.5;0.2;244.3;50.04;33;4297.5
15-10-17;10:39;30.8;272.0;0.2;243.4;50.02;37;4297.5
15-10-17;10:42;30.8;279.7;0.3;243.4;50.08;48;4297.5
15-10-17;10:45;30.9;285.9;0.4;244.3;50.03;69;4297.5
15-10-17;10:48;31.1;287.1;0.4;243.4;50.04;74;4297.5
15-10-17;10:51;31.1;286.2;0.5;243.4;50.07;93;4297.5
15-10-17;10:54;31.2;287.1;0.5;244.3;50.07;86;4297.5
15-10-17;10:57;31.2;300.7;0.6;243.4;50.05;110;4297.5
15-10-17;11:00;31.4;291.9;0.4;244.3;49.99;81;4297.5
15-10-17;11:03;31.4;284.9;0.3;244.3;50.01;54;4297.5
15-10-17;11:06;31.2;268.6;0.2;243.4;50.03;44;4297.5
15-10-17;11:09;31.5;272.3;0.3;244.3;50.02;53;4297.5
15-10-17;11:12;31.5;290.6;0.4;243.4;50.05;59;4297.5
15-10-17;11:15;31.5;292.2;0.3;243.4;50.04;63;4297.5
15-10-17;11:18;31.5;290.1;0.5;244.3;49.99;89;4297.5
15-10-17;11:21;31.7;291.2;0.5;243.4;50.05;117;4297.5
15-10-17;11:24;31.8;291.7;0.5;243.4;50.03;109;4297.5
15-10-17;11:27;31.7;299.5;0.6;244.3;50.02;127;4297.5
15-10-17;11:30;31.8;301.1;0.5;244.3;50.03;126;4297.5
15-10-17;11:33;32.2;304.3;0.6;244.3;50.03;129;4297.6
15-10-17;11:36;31.9;308.0;0.7;244.3;50.07;168;4297.6
15-10-17;11:39;32.0;306.4;0.6;243.4;50.04;144;4297.6
15-10-17;11:42;32.0;295.7;0.5;244.3;50.04;116;4297.6
15-10-17;11:45;32.2;295.1;0.5;243.4;50.03;104;4297.6
15-10-17;11:48;32.2;298.9;0.5;244.3;50.05;88;4297.6
15-10-17;11:51;32.2;297.6;0.5;244.3;50.04;104;4297.6
15-10-17;11:54;32.4;283.5;0.4;244.3;50.06;89;4297.6
15-10-17;11:57;32.3;297.2;0.5;244.3;50.05;93;4297.6
15-10-17;12:00;32.4;296.0;0.5;243.4;50.04;95;4297.6
15-10-17;12:03;32.3;295.1;0.4;244.3;50.02;91;4297.6
15-10-17;12:06;32.4;284.0;0.4;244.3;50.07;71;4297.6
15-10-17;12:09;32.4;279.0;0.4;244.3;50.02;67;4297.6
15-10-17;12:12;32.5;281.5;0.4;243.4;50.03;63;4297.6
15-10-17;12:15;32.4;285.9;0.4;243.4;50.08;65;4297.6
15-10-17;12:18;32.4;283.4;0.4;244.3;50.06;74;4297.6
15-10-17;12:21;32.4;285.7;0.4;244.3;50.06;71;4297.6
15-10-17;12:24;32.5;293.2;0.4;242.4;50.07;59;4297.6
15-10-17;12:27;32.5;294.8;0.4;243.4;50.05;72;4297.6
15-10-17;12:30;32.7;287.1;0.5;244.3;50.04;104;4297.6
15-10-17;12:33;32.6;281.6;0.4;244.3;50.03;92;4297.6
15-10-17;12:36;32.7;286.6;0.4;243.4;50.05;81;4297.6
15-10-17;12:39;32.5;295.4;0.4;244.3;49.98;100;4297.7
15-10-17;12:42;32.6;290.0;0.4;243.4;50.05;84;4297.7
15-10-17;12:45;32.6;286.2;0.5;244.3;49.98;81;4297.7
15-10-17;12:48;32.7;280.9;0.4;244.3;50.06;68;4297.7
15-10-17;12:51;32.6;284.7;0.3;244.3;50.05;59;4297.7
15-10-17;12:54;32.6;273.9;0.2;244.3;50.05;49;4297.7
15-10-17;12:57;32.5;275.6;0.2;244.3;50.00;40;4297.7
15-10-17;13:00;32.4;263.6;0.1;244.3;50.04;30;4297.7
15-10-17;13:03;32.5;261.0;0.2;244.3;50.04;37;4297.7
15-10-17;13:06;32.5;281.3;0.2;244.3;50.02;45;4297.7
15-10-17;13:09;32.4;279.4;0.2;244.3;50.09;48;4297.7
15-10-17;13:12;32.5;273.4;0.2;243.4;50.05;41;4297.7
15-10-17;13:15;32.4;272.3;0.3;244.3;50.06;55;4297.7
15-10-17;13:18;32.4;269.5;0.3;244.3;50.07;61;4297.7
15-10-17;13:21;32.5;273.6;0.3;243.4;50.09;63;4297.7
15-10-17;13:24;32.4;288.1;0.3;244.3;50.08;66;4297.7
15-10-17;13:27;32.5;292.5;0.5;244.3;50.06;101;4297.7
15-10-17;13:30;32.6;291.0;0.4;244.3;50.04;94;4297.7
15-10-17;13:33;32.5;283.4;0.3;244.3;50.04;65;4297.7
15-10-17;13:36;32.5;272.0;0.2;244.3;50.01;44;4297.7
15-10-17;13:39;32.5;262.2;0.1;244.3;50.06;24;4297.7
15-10-17;13:42;32.4;263.2;0.1;246.3;50.05;27;4297.7
15-10-17;13:45;32.5;268.9;0.1;244.3;50.05;25;4297.7
15-10-17;13:48;32.4;271.1;0.1;244.3;50.05;20;4297.7
15-10-17;13:51;32.3;264.5;0.1;245.3;50.07;25;4297.7
15-10-17;13:54;32.3;265.4;0.1;245.3;50.06;32;4297.7
15-10-17;13:57;32.4;264.2;0.2;246.3;50.0;32;4297.7
15-10-17;14:00;32.3;268.9;0.2;245.3;50.04;39;4297.7
15-10-17;14:03;50.0;275.0;0.2;245.3;50.02;44;4297.7
15-10-17;14:06;32.3;279.7;0.2;245.3;50.00;43;4297.7
15-10-17;14:09;32.2;267.3;0.2;246.3;50.01;36;4297.7
15-10-17;14:12;32.3;270.2;0.2;247.3;50.02;42;4297.7
15-10-17;14:15;32.3;271.5;0.1;244.3;50.00;34;4297.7
15-10-17;14:18;32.2;257.9;0.1;245.3;50.04;27;4297.7
15-10-17;14:21;32.3;460.4;0.1;244.3;50.04;27;4297.7
15-10-17;14:24;32.2;272.1;0.2;244.3;50.06;40;4297.7
15-10-17;14:27;32.3;272.1;0.2;245.3;50.07;37;4297.7
15-10-17;14:30;32.2;273.6;0.2;246.3;50.09;34;4297.7
15-10-17;14:33;31.9;273.0;0.2;245.3;49.98;32;4297.7
15-10-17;14:36;32.3;279.3;0.1;245.3;50.06;31;4297.7
15-10-17;14:39;32.2;266.8;0.1;245.3;50.07;26;4297.7
15-10-17;14:42;32.2;260.5;0.2;245.3;50.03;34;4297.7
15-10-17;14:45;32.0;269.3;0.2;246.3;50.05;37;4297.7
15-10-17;14:48;32.2;285.4;0.3;245.3;50.05;52;4297.7
15-10-17;14:51;32.2;274.3;0.1;246.3;50.06;31;4297.7
15-10-17;14:54;32.2;263.0;0.1;246.3;50.04;14;4297.8
15-10-17;14:57;32.0;266.7;0.1;246.3;50.06;23;4297.8
15-10-17;15:00;32.2;265.4;0.1;245.3;50.04;23;4297.8
15-10-17;15:03;32.0;258.8;0.1;245.3;50.04;16;4297.8
15-10-17;15:06;32.2;255.0;0.0;245.3;50.05;17;4297.8
15-10-17;15:09;32.0;257.5;0.1;245.3;50.05;17;4297.8
15-10-17;15:12;31.9;258.3;0.0;245.3;50.05;11;4297.8
15-10-17;15:15;31.9;247.9;0.0;245.3;49.99;9;4297.8
15-10-17;15:18;31.7;253.4;0.0;246.3;50.04;6;4297.8
15-10-17;15:21;31.8;244.3;0.0;245.3;50.04;5;4297.8
15-10-17;15:24;31.7;248.7;0.0;247.3;50.11;3;4297.8
15-10-17;15:27;31.7;234.0;0.0;245.3;50.10;6;4297.8
15-10-17;15:30;31.7;240.6;0.0;245.3;50.05;10;4297.8
15-10-17;15:33;31.8;244.1;0.0;245.3;50.06;11;4297.8
15-10-17;15:36;31.7;241.2;0.0;246.3;50.04;8;4297.8
15-10-17;15:39;31.7;248.4;0.0;246.3;50.06;8;4297.8
15-10-17;15:42;31.6;251.0;0.0;245.3;50.06;11;4297.8
15-10-17;15:45;31.7;249.0;0.1;245.3;50.03;13;4297.8
15-10-17;15:48;31.7;256.6;0.1;246.3;50.07;20;4297.8
15-10-17;15:51;31.6;272.4;0.1;246.3;50.06;21;4297.8
15-10-17;15:54;31.6;264.8;0.1;245.3;50.07;19;4297.8
15-10-17;15:57;31.6;259.1;0.1;246.3;50.07;21;4297.8
15-10-17;16:00;31.6;267.4;0.1;247.3;50.02;18;4297.8
15-10-17;16:03;31.7;252.0;0.1;247.3;50.04;15;4297.8
15-10-17;16:06;31.7;266.4;0.0;246.3;50.09;12;4297.8
15-10-17;16:09;31.8;252.8;0.0;245.3;50.04;8;4297.8
15-10-17;16:12;31.6;242.8;0.0;246.3;50.05;6;4297.8
15-10-17;16:15;31.5;258.3;0.0;246.3;50.05;8;4297.8
15-10-17;16:18;31.5;252.3;0.0;246.3;50.04;5;4297.8
15-10-17;16:21;31.5;260.1;0.0;245.3;50.04;1;4297.8
15-10-17;16:24;31.5;238.0;0.0;247.3;50.06;4;4297.8
15-10-17;16:27;31.5;250.0;0.0;246.3;50.05;5;4297.8
15-10-17;16:30;31.2;254.0;0.0;246.3;50.03;6;4297.8
15-10-17;16:33;31.5;257.3;0.0;245.3;50.03;4;4297.8
15-10-17;16:36;31.4;222.3;0.0;247.3;50.01;0;4297.8
15-10-17;16:39;31.4;207.7;0.0;246.3;50.05;0;4297.8
15-10-17;16:42;31.2;174.1;0.0;246.3;50.04;0;4297.8
15-10-17;16:45;31.1;106.0;0.0;245.3;50.07;0;4297.8
15-10-17;16:48;31.1;160.5;0.0;246.3;50.06;0;4297.8
15-10-17;16:51;31.1;227.1;0.0;246.3;50.06;0;4297.8
15-10-17;16:54;31.0;241.5;0.0;245.3;50.05;0;4297.8
15-10-17;16:57;31.0;234.0;0.0;245.3;50.07;0;4297.8
15-10-17;17:00;31.0;230.4;0.0;246.3;50.08;0;4297.8
15-10-17;17:03;30.9;220.1;0.0;245.3;50.06;0;4297.8
15-10-17;17:06;30.9;209.1;0.0;245.3;50.05;0;4297.8
15-10-17;17:09;30.9;202.8;0.0;245.3;50.06;0;4297.8
15-10-17;17:12;30.8;175.7;0.0;245.3;50.04;0;4297.8
15-10-17;17:15;30.8;187.9;0.0;245.3;50.03;0;4297.8
15-10-17;17:18;30.8;187.3;0.0;245.3;50.05;0;4297.8
15-10-17;17:21;30.7;175.4;0.0;245.3;50.05;0;4297.8
15-10-18;07:21;26.1;272.4;0.0;246.3;50.02;4;4297.8
15-10-18;07:24;25.3;257.3;0.1;245.3;50.04;13;4297.8
15-10-18;07:27;26.1;281.3;0.1;246.3;50.07;15;4297.8
15-10-18;07:30;26.4;272.3;0.1;247.3;50.08;22;4297.8
15-10-18;07:33;26.1;258.1;0.1;246.3;50.05;18;4297.8
15-10-18;07:36;26.8;262.6;0.1;245.3;50.04;18;4297.8
