data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-10-18;07:39;26.8;257.9;0.0;246.3;50.05;8;4297.8
15-10-18;07:42;27.2;256.6;0.0;246.3;50.05;9;4297.8
15-10-18;07:45;27.2;242.7;0.1;245.3;50.04;23;4297.8
15-10-18;07:48;26.8;266.3;0.1;245.3;50.06;26;4297.8
15-10-18;07:51;27.9;272.0;0.1;245.3;50.04;22;4297.8
15-10-18;07:54;28.6;264.5;0.1;247.3;50.04;26;4297.8
15-10-18;07:57;27.9;273.0;0.1;246.3;50.05;28;4297.8
15-10-18;08:00;29.0;269.3;0.1;246.3;50.09;29;4297.8
15-10-18;08:03;29.0;260.0;0.1;245.3;50.08;19;4297.8
15-10-18;08:06;29.0;263.9;0.1;246.3;50.06;21;4297.8
15-10-18;08:09;29.0;255.4;0.1;245.3;50.05;20;4297.8
15-10-18;08:12;29.7;269.0;0.1;245.3;50.06;30;4297.8
15-10-18;08:15;29.7;276.5;0.2;246.3;50.05;39;4297.8
15-10-18;08:18;30.1;274.8;0.3;247.3;50.05;54;4297.8
15-10-18;08:21;30.3;276.7;0.2;247.3;50.03;43;4297.8
15-10-18;08:24;30.3;280.3;0.3;247.3;50.04;52;4297.8
15-10-18;08:27;30.3;284.7;0.4;247.3;50.05;60;4297.8
15-10-18;08:30;30.7;280.6;0.3;247.3;50.06;59;4297.8
15-10-18;08:33;30.7;286.9;0.4;247.3;50.03;69;4297.8
15-10-18;08:36;30.5;274.2;0.3;246.3;50.02;65;4297.8
15-10-18;08:39;30.9;290.9;0.4;248.2;50.08;69;4297.8
15-10-18;08:42;30.7;280.2;0.4;246.3;50.05;69;4297.8
15-10-18;08:45;31.1;285.2;0.4;247.3;50.03;80;4297.8
15-10-18;08:48;31.1;291.3;0.4;246.3;50.03;97;4297.8
15-10-18;08:51;31.4;294.8;0.4;246.3;50.03;103;4297.8
15-10-18;08:54;31.2;292.8;0.5;246.3;50.03;97;4297.8
15-10-18;08:57;31.4;292.0;0.5;248.2;50.04;103;4297.8
15-10-18;09:00;31.5;283.5;0.4;246.3;50.05;73;4297.8
15-10-18;09:03;31.5;286.8;0.4;246.3;50.03;77;4297.8
15-10-18;09:06;31.5;285.0;0.4;245.3;50.02;71;4297.8
15-10-18;09:09;31.5;286.0;0.4;247.3;50.02;67;4297.9
15-10-18;09:12;31.6;295.0;0.4;246.3;50.03;83;4297.9
15-10-18;09:15;31.7;276.5;0.6;247.3;50.02;127;4297.9
15-10-18;09:18;31.9;303.2;0.8;247.3;50.03;164;4297.9
15-10-18;09:21;32.3;283.3;1.1;247.3;50.03;248;4297.9
15-10-18;09:24;32.5;281.1;1.8;247.3;50.04;446;4297.9
15-10-18;09:27;32.3;298.5;0.7;246.3;50.03;141;4297.9
15-10-18;09:30;32.2;282.7;0.4;247.3;50.02;81;4297.9
15-10-18;09:33;32.0;283.1;0.4;246.3;50.05;74;4297.9
15-10-18;09:36;32.2;283.4;0.4;247.3;50.10;65;4297.9
15-10-18;09:39;32.3;284.3;0.4;246.3;50.01;71;4297.9
15-10-18;09:42;32.4;290.4;0.4;246.3;50.09;84;4297.9
15-10-18;09:45;32.3;295.6;0.7;247.3;50.02;124;4297.9
15-10-18;09:48;32.3;294.5;0.7;246.3;50.06;164;4297.9
15-10-18;09:51;32.5;300.2;0.5;245.3;50.05;119;4297.9
15-10-18;09:54;32.4;295.8;0.6;247.3;50.02;144;4298.0
15-10-18;09:57;32.5;294.1;0.8;246.3;50.03;166;4298.0
15-10-18;10:00;32.7;293.9;0.8;245.3;50.06;155;4298.0
15-10-18;10:03;32.9;297.8;0.7;246.3;50.02;144;4298.0
15-10-18;10:06;32.6;296.4;0.6;246.3;50.05;129;4298.0
15-10-18;10:09;32.9;288.8;0.4;246.3;50.05;91;4298.0
15-10-18;10:12;32.7;288.2;0.4;246.3;50.03;89;4298.0
15-10-18;10:15;32.7;279.4;0.4;246.3;50.05;90;4298.0
15-10-18;10:18;32.7;292.9;0.4;246.3;50.04;93;4298.0
15-10-18;10:21;32.7;296.3;0.5;245.3;50.05;124;4298.0
15-10-18;10:24;33.0;291.9;0.5;247.3;50.05;124;4298.0
15-10-18;10:27;32.9;297.0;0.6;246.3;50.04;134;4298.0
15-10-18;10:30;33.0;291.0;0.5;247.3;50.03;119;4298.0
15-10-18;10:33;33.0;291.6;0.4;246.3;50.04;86;4298.0
15-10-18;10:36;32.7;286.5;0.4;246.3;50.11;88;4298.0
15-10-18;10:39;32.7;291.6;0.4;247.3;50.03;77;4298.0
15-10-18;10:42;32.9;281.1;0.4;246.3;50.06;74;4298.0
15-10-18;10:45;32.9;296.6;0.5;246.3;50.06;106;4298.0
15-10-18;10:48;32.7;291.3;0.4;245.3;50.07;76;4298.1
15-10-18;10:51;32.7;273.3;0.3;246.3;50.05;49;4298.1
15-10-18;10:54;32.9;277.2;0.4;246.3;50.04;67;4298.1
15-10-18;10:57;32.6;280.0;0.2;247.3;50.03;40;4298.1
15-10-18;11:00;32.6;276.1;0.2;246.3;50.04;38;4298.1
15-10-18;11:03;32.5;275.0;0.4;246.3;50.04;63;4298.1
15-10-18;11:06;32.6;300.7;0.5;246.3;50.03;120;4298.1
15-10-18;11:09;32.9;294.7;0.5;246.3;50.02;98;4298.1
15-10-18;11:12;32.9;289.3;0.5;245.3;50.02;112;4298.1
15-10-18;11:15;32.9;297.0;0.8;246.3;50.03;182;4298.1
15-10-18;11:18;33.1;305.8;1.0;246.3;50.07;223;4298.1
15-10-18;11:21;33.0;303.3;1.0;245.3;49.98;205;4298.1
15-10-18;11:24;33.0;300.7;1.1;247.3;50.04;266;4298.1
15-10-18;11:27;33.4;264.9;2.9;247.3;50.01;720;4298.1
15-10-18;11:30;33.8;295.6;1.2;246.3;50.04;296;4298.2
15-10-18;11:33;33.5;301.6;0.7;246.3;50.03;156;4298.2
15-10-18;11:36;33.2;295.7;0.5;245.3;50.06;113;4298.2
15-10-18;11:39;33.3;295.6;0.6;246.3;50.04;130;4298.2
15-10-18;11:42;33.3;292.9;0.6;246.3;50.07;111;4298.2
15-10-18;11:45;33.3;303.8;0.6;246.3;50.03;127;4298.2
15-10-18;11:48;33.4;289.7;0.4;246.3;50.00;84;4298.2
15-10-18;11:51;33.2;282.1;0.3;246.3;50.08;59;4298.2
15-10-18;11:54;33.1;277.2;0.3;246.3;50.06;49;4298.2
15-10-18;11:57;33.1;267.9;0.2;245.3;50.06;45;4298.2
15-10-18;12:00;33.1;279.1;0.3;246.3;50.03;55;4298.2
15-10-18;12:03;32.9;282.5;0.2;246.3;50.03;32;4298.2
15-10-18;12:06;32.9;276.2;0.2;246.3;50.03;35;4298.2
15-10-18;12:09;32.9;263.8;0.4;246.3;50.04;73;4298.2
15-10-18;12:12;32.9;297.6;0.6;246.3;50.06;129;4298.2
15-10-18;12:15;33.2;303.6;0.8;246.3;49.98;142;4298.2
15-10-18;12:18;33.1;304.2;0.6;246.3;50.05;125;4298.2
15-10-18;12:21;33.1;305.8;0.5;246.3;50.06;123;4298.2
15-10-18;12:24;33.2;296.3;0.7;247.3;50.03;132;4298.2
15-10-18;12:27;33.3;305.1;0.7;247.3;50.07;138;4298.3
15-10-18;12:30;33.2;300.5;0.6;246.3;50.01;131;4298.3
15-10-18;12:33;33.2;303.3;0.6;246.3;50.03;133;4298.3
15-10-18;12:36;33.2;298.0;0.5;246.3;49.98;124;4298.3
15-10-18;12:39;33.0;292.2;0.5;247.3;50.04;101;4298.3
15-10-18;12:42;33.1;295.7;0.4;246.3;50.07;77;4298.3
15-10-18;12:45;33.1;289.0;0.4;246.3;50.03;79;4298.3
15-10-18;12:48;33.1;292.6;0.4;245.3;50.02;84;4298.3
15-10-18;12:51;33.1;290.1;0.4;245.3;50.04;84;4298.3
15-10-18;12:54;33.1;288.8;0.4;245.3;50.05;82;4298.3
15-10-18;12:57;33.1;299.7;0.4;246.3;50.08;75;4298.3
15-10-18;13:00;33.1;289.4;0.4;246.3;50.03;74;4298.3
15-10-18;13:03;33.2;282.1;0.5;245.3;49.98;84;4298.3
15-10-18;13:06;33.1;292.2;0.4;245.3;50.10;88;4298.3
15-10-18;13:09;32.9;283.3;0.4;246.3;50.04;84;4298.3
15-10-18;13:12;33.0;288.7;0.4;246.3;50.06;74;4298.3
15-10-18;13:15;32.7;275.3;0.3;245.3;50.04;52;4298.3
15-10-18;13:18;32.7;277.0;0.2;245.3;50.05;42;4298.3
15-10-18;13:21;32.7;269.3;0.1;245.3;50.04;33;4298.3
15-10-18;13:24;32.6;275.9;0.1;245.3;50.06;28;4298.3
15-10-18;13:27;32.6;259.7;0.1;245.3;50.11;25;4298.3
15-10-18;13:30;32.4;267.9;0.1;245.3;50.07;20;4298.3
15-10-18;13:33;32.5;252.8;0.0;245.3;50.04;2;4298.3
15-10-18;13:36;32.4;215.0;0.0;245.3;50.03;2;4298.3
15-10-18;13:39;32.3;144.7;0.0;245.3;50.05;0;4298.3
15-10-18;13:42;32.3;182.3;0.0;245.3;50.04;12;4298.3
15-10-18;13:45;32.4;256.7;0.1;245.3;50.05;30;4298.3
15-10-18;13:48;32.3;274.6;0.1;246.3;50.03;33;4298.3
15-10-18;13:51;32.2;270.8;0.1;245.3;50.07;25;4298.3
15-10-18;13:54;32.0;261.3;0.1;245.3;50.11;21;4298.3
15-10-18;13:57;32.2;271.7;0.2;247.3;50.06;29;4298.3
15-10-18;14:00;32.4;275.9;0.2;245.3;50.02;38;4298.3
15-10-18;14:03;32.3;275.6;0.2;245.3;50.02;46;4298.3
15-10-18;14:06;32.3;272.9;0.2;245.3;50.01;40;4298.3
15-10-18;14:09;32.3;269.5;0.2;245.3;50.04;32;4298.4
15-10-18;14:12;32.2;264.5;0.2;245.3;50.02;33;4298.4
15-10-18;14:15;32.2;263.6;0.1;246.3;50.05;24;4298.4
15-10-18;14:18;32.0;268.9;0.1;246.3;50.04;18;4298.4
15-10-18;14:21;32.0;258.3;0.0;246.3;50.05;8;4298.4
15-10-18;14:24;31.9;244.0;0.0;245.3;50.05;0;4298.4
15-10-18;14:27;31.8;198.7;0.0;245.3;50.03;0;4298.4
15-10-18;14:30;31.8;143.8;0.0;245.3;50.06;0;4298.4
15-10-18;14:33;31.7;159.6;0.0;246.3;50.02;1;4298.4
15-10-18;14:36;31.8;169.1;0.0;246.3;50.04;3;4298.4
15-10-18;14:39;31.7;171.2;0.0;246.3;50.05;4;4298.4
15-10-18;14:42;31.6;214.1;0.0;245.3;50.04;13;4298.4
15-10-18;14:45;31.7;254.4;0.1;244.3;50.05;13;4298.4
15-10-18;14:48;31.6;253.1;0.0;246.3;50.05;10;4298.4
15-10-18;14:51;31.7;245.5;0.1;246.3;50.06;17;4298.4
15-10-18;14:54;31.7;273.9;0.1;245.3;50.01;22;4298.4
15-10-18;14:57;31.8;269.6;0.1;245.3;50.03;23;4298.4
15-10-18;15:00;31.8;260.4;0.1;246.3;50.07;25;4298.4
15-10-18;15:03;31.7;273.4;0.1;246.3;50.02;24;4298.4
15-10-18;15:06;31.8;270.5;0.1;247.3;50.02;31;4298.4
15-10-18;15:09;31.7;269.0;0.2;245.3;50.02;39;4298.4
15-10-18;15:12;31.7;281.5;0.2;246.3;50.05;41;4298.4
15-10-18;15:15;31.8;267.0;0.2;246.3;50.07;43;4298.4
15-10-18;15:18;31.8;278.0;0.2;246.3;50.04;45;4298.4
15-10-18;15:21;31.8;276.2;0.2;246.3;50.07;46;4298.4
15-10-18;15:24;31.8;278.0;0.2;246.3;50.03;47;4298.4
15-10-18;15:27;31.7;284.0;0.2;246.3;50.05;47;4298.4
15-10-18;15:30;31.7;275.5;0.2;246.3;50.04;46;4298.4
15-10-18;15:33;31.9;283.1;0.2;245.3;50.07;44;4298.4
15-10-18;15:36;31.8;278.1;0.2;245.3;50.04;43;4298.4
15-10-18;15:39;31.9;283.5;0.2;246.3;50.07;41;4298.4
15-10-18;15:42;31.8;271.5;0.1;246.3;50.05;35;4298.4
15-10-18;15:45;31.8;271.1;0.2;246.3;50.03;32;4298.4
15-10-18;15:48;32.0;271.2;0.1;246.3;50.06;27;4298.4
15-10-18;15:51;31.9;264.9;0.1;246.3;50.04;18;4298.4
15-10-18;15:54;31.8;250.6;0.0;246.3;50.06;7;4298.4
15-10-18;15:57;31.8;259.8;0.0;246.3;50.04;2;4298.4
15-10-18;16:00;31.7;248.4;0.0;246.3;50.03;6;4298.4
15-10-18;16:03;31.8;245.0;0.0;246.3;50.01;8;4298.4
15-10-18;16:06;31.8;256.0;0.1;246.3;50.05;17;4298.4
15-10-18;16:09;31.6;252.3;0.1;246.3;50.03;17;4298.4
15-10-18;16:12;31.7;262.0;0.1;246.3;50.04;18;4298.4
15-10-18;16:15;31.6;266.3;0.1;246.3;50.06;15;4298.4
15-10-18;16:18;31.7;263.6;0.0;245.3;50.02;13;4298.4
15-10-18;16:21;31.7;257.9;0.0;246.3;50.02;12;4298.4
15-10-18;16:24;31.7;245.5;0.1;246.3;50.04;10;4298.4
15-10-18;16:27;31.7;245.8;0.0;246.3;50.01;9;4298.4
15-10-18;16:30;31.7;256.0;0.0;245.3;50.03;8;4298.4
15-10-18;16:33;31.6;261.7;0.0;245.3;50.02;4;4298.4
15-10-18;16:36;31.8;246.5;0.0;245.3;50.04;4;4298.4
15-10-18;16:39;31.6;254.8;0.0;246.3;50.03;2;4298.4
15-10-18;16:42;31.5;246.5;0.0;245.3;50.01;0;4298.4
15-10-18;16:45;31.5;244.9;0.0;247.3;50.11;0;4298.4
15-10-18;16:48;31.4;221.3;0.0;247.3;50.03;0;4298.4
15-10-18;16:51;31.4;217.8;0.0;246.3;49.94;0;4298.4
15-10-18;16:54;31.2;190.4;0.0;246.3;50.04;0;4298.4
15-10-18;16:57;31.2;167.5;0.0;246.3;50.05;0;4298.4
15-10-18;17:00;31.2;101.2;0.0;246.3;50.08;0;4298.4
15-10-18;17:03;31.2;166.8;0.0;246.3;50.06;0;4298.4
15-10-18;17:06;31.1;234.6;0.0;246.3;50.06;0;4298.4
15-10-18;17:09;31.1;289.0;0.0;246.3;50.05;0;4298.4
15-10-18;17:12;31.1;303.3;0.0;246.3;50.04;0;4298.4
15-10-18;17:15;31.0;255.9;0.0;246.3;49.98;0;4298.4
15-10-18;17:18;31.0;262.5;0.0;246.3;50.01;0;4298.4
15-10-18;17:21;30.9;254.1;0.0;245.3;50.02;0;4298.4
15-10-18;17:24;30.9;232.4;0.0;245.3;50.02;0;4298.4
15-10-18;17:27;30.9;195.9;0.0;245.3;50.03;0;4298.4
15-10-18;17:30;30.9;154.6;0.0;245.3;50.05;0;4298.4
15-10-18;17:33;30.8;137.6;0.0;245.3;50.01;0;4298.4
15-10-18;17:36;30.8;120.1;0.0;245.3;50.01;0;4298.4
15-10-19;07:51;25.7;272.4;0.1;245.3;50.01;18;4298.4
15-10-19;07:54;26.1;271.5;0.1;245.3;50.00;17;4298.4
15-10-19;07:57;27.2;276.5;0.1;244.3;50.02;17;4298.4
15-10-19;08:00;27.2;275.5;0.1;244.3;50.05;18;4298.4
15-10-19;08:03;26.8;286.9;0.1;243.4;50.05;26;4298.4
15-10-19;08:06;28.3;273.1;0.2;244.3;50.06;44;4298.4
15-10-19;08:09;27.9;279.9;0.2;244.3;50.06;38;4298.4
15-10-19;08:12;28.3;286.5;0.3;244.3;50.05;49;4298.4
15-10-19;08:15;28.6;282.5;0.2;243.4;50.06;44;4298.4
15-10-19;08:18;29.0;278.7;0.2;243.4;50.04;47;4298.4
15-10-19;08:21;29.0;281.8;0.3;243.4;50.04;56;4298.4
15-10-19;08:24;30.1;293.1;0.5;244.3;49.96;84;4298.4
15-10-19;08:27;30.2;290.6;0.4;245.3;50.03;77;4298.4
15-10-19;08:30;30.3;303.3;0.5;244.3;50.03;108;4298.4
15-10-19;08:33;30.3;300.5;0.5;244.3;49.98;125;4298.4
15-10-19;08:36;30.5;303.6;0.6;244.3;50.03;121;4298.4
15-10-19;08:39;30.8;294.2;0.5;243.4;50.05;112;4298.4
15-10-19;08:42;30.8;296.9;0.5;243.4;50.04;97;4298.5
15-10-19;08:45;30.9;294.1;0.6;243.4;50.02;146;4298.5
15-10-19;08:48;30.9;300.8;0.6;243.4;50.00;133;4298.5
15-10-19;08:51;31.2;296.1;0.7;243.4;50.02;148;4298.5
15-10-19;08:54;31.4;297.5;0.5;242.4;50.01;108;4298.5
15-10-19;08:57;31.4;284.9;0.6;244.3;50.03;125;4298.5
15-10-19;09:00;31.5;292.9;0.5;242.4;50.05;110;4298.5
15-10-19;09:03;31.4;296.7;0.6;241.4;50.04;136;4298.5
15-10-19;09:06;31.7;276.8;0.7;243.4;50.05;142;4298.5
15-10-19;09:09;31.7;304.6;1.0;242.4;50.06;201;4298.5
15-10-19;09:12;31.9;298.3;0.9;243.4;50.06;206;4298.5
15-10-19;09:15;32.0;302.3;0.8;243.4;50.03;155;4298.5
15-10-19;09:18;32.2;299.7;0.6;242.4;50.01;130;4298.5
15-10-19;09:21;32.2;300.8;0.6;241.4;50.02;124;4298.5
15-10-19;09:24;32.3;300.8;0.6;242.4;50.05;143;4298.5
15-10-19;09:27;32.3;296.3;0.6;242.4;50.03;119;4298.6
15-10-19;09:30;32.2;302.7;0.6;242.4;50.03;132;4298.6
15-10-19;09:33;32.2;294.4;0.7;242.4;50.04;166;4298.6
15-10-19;09:36;32.5;302.3;0.8;243.4;50.05;164;4298.6
15-10-19;09:39;32.5;285.7;0.7;242.4;50.00;124;4298.6
15-10-19;09:42;32.5;300.4;0.6;243.4;50.05;129;4298.6
15-10-19;09:45;32.4;298.0;0.7;243.4;50.04;147;4298.6
15-10-19;09:48;32.7;285.0;1.1;243.4;50.04;264;4298.6
15-10-19;09:51;32.7;298.0;1.1;244.3;50.04;266;4298.6
15-10-19;09:54;33.0;293.4;0.6;38.6;50.07;132;4298.6
15-10-19;09:57;33.0;310.2;1.2;243.4;50.05;291;4298.6
15-10-19;10:00;33.0;309.5;1.2;244.3;50.02;279;4298.7
15-10-19;10:03;33.4;302.0;1.3;244.3;50.02;323;4298.7
15-10-19;10:06;33.2;305.1;1.3;245.3;50.05;307;4298.7
15-10-19;10:09;33.3;296.0;1.1;244.3;50.06;249;4298.7
15-10-19;10:12;33.4;304.6;0.9;244.3;50.07;213;4298.7
15-10-19;10:15;33.3;296.4;0.8;243.4;50.03;172;4298.7
15-10-19;10:18;33.4;276.2;1.2;243.4;50.01;289;4298.7
15-10-19;10:21;33.4;303.0;1.1;243.4;50.03;245;4298.8
15-10-19;10:24;33.5;288.4;1.0;244.3;50.05;225;4298.8
15-10-19;10:27;33.5;246.6;3.0;244.3;50.06;729;4298.8
15-10-19;10:30;34.0;290.6;1.1;244.3;50.04;256;4298.8
15-10-19;10:33;33.9;294.2;1.0;243.4;50.04;228;4298.8
15-10-19;10:36;34.1;306.2;1.0;243.4;50.06;232;4298.8
15-10-19;10:39;34.2;282.2;1.4;243.4;50.11;341;4298.8
15-10-19;10:42;34.8;288.8;4.0;247.3;50.07;960;4298.9
15-10-19;10:45;34.8;287.4;4.3;245.3;50.04;1034;4298.9
15-10-19;10:48;35.3;281.2;2.2;244.3;50.06;556;4299.0
15-10-19;10:51;35.7;271.5;4.1;246.3;50.06;1017;4299.0
15-10-19;10:54;35.7;251.6;3.8;245.3;50.06;917;4299.0
15-10-19;10:57;36.4;272.9;4.0;245.3;50.07;959;4299.1
15-10-19;11:00;36.3;266.1;3.4;245.3;50.02;832;4299.1
15-10-19;11:03;36.1;275.5;3.3;245.3;50.01;809;4299.2
15-10-19;11:06;36.0;286.0;1.3;244.3;50.01;318;4299.2
15-10-19;11:09;36.7;279.6;4.2;246.3;50.0;1042;4299.2
15-10-19;11:12;36.4;275.6;1.3;244.3;50.01;320;4299.3
15-10-19;11:15;36.1;285.4;1.3;244.3;50.01;307;4299.3
15-10-19;11:18;36.3;268.3;3.4;245.3;50.03;852;4299.3
15-10-19;11:21;36.3;279.3;1.8;244.3;50.04;424;4299.3
15-10-19;11:24;36.2;295.7;1.7;244.3;50.05;405;4299.4
15-10-19;11:27;36.4;292.2;2.0;244.3;50.05;493;4299.4
15-10-19;11:30;36.8;297.0;1.8;243.4;50.02;453;4299.4
15-10-19;11:33;36.7;283.7;5.0;246.3;50.01;1222;4299.5
15-10-19;11:36;37.2;280.0;4.8;246.3;50.03;1183;4299.5
15-10-19;11:39;37.2;281.5;4.0;245.3;50.05;955;4299.6
15-10-19;11:42;37.1;286.8;1.6;243.4;50.03;370;4299.6
15-10-19;11:45;37.2;291.7;4.1;246.3;50.05;1040;4299.6
15-10-19;11:48;37.9;273.4;4.2;245.3;50.07;993;4299.7
15-10-19;11:51;37.6;289.0;4.3;246.3;50.07;1054;4299.7
15-10-19;11:54;38.0;272.4;4.8;246.3;50.07;1168;4299.8
15-10-19;11:57;37.8;277.2;1.4;243.4;50.07;330;4299.8
15-10-19;12:00;37.7;270.1;4.8;245.3;50.04;1181;4299.8
15-10-19;12:03;38.5;268.3;4.7;245.3;50.02;1142;4299.9
15-10-19;12:06;38.7;265.4;5.0;246.3;50.07;1188;4299.9
15-10-19;12:09;39.1;262.2;5.1;245.3;50.05;1239;4300.0
15-10-19;12:12;39.4;264.6;4.6;246.3;50.05;1107;4300.1
15-10-19;12:15;39.3;270.9;2.3;244.3;50.05;551;4300.1
15-10-19;12:18;38.2;267.6;0.9;245.3;50.05;207;4300.1
15-10-19;12:21;37.8;271.7;0.8;244.3;50.07;187;4300.1
15-10-19;12:24;37.6;287.2;1.0;243.4;50.07;228;4300.1
15-10-19;12:27;38.2;279.3;5.2;245.3;50.05;1254;4300.2
15-10-19;12:30;38.3;228.2;1.2;243.4;50.02;291;4300.2
15-10-19;12:33;37.9;277.2;4.6;244.3;49.98;1101;4300.2
15-10-19;12:36;38.0;258.2;2.0;242.4;50.03;479;4300.3
15-10-19;12:39;38.2;301.3;4.3;246.3;50.05;1059;4300.3
15-10-19;12:42;37.6;276.5;1.1;243.4;50.05;263;4300.3
15-10-19;12:45;37.4;286.2;1.2;243.4;50.06;272;4300.4
15-10-19;12:48;37.0;285.4;1.0;243.4;50.04;200;4300.4
15-10-19;12:51;36.9;288.7;1.1;243.4;50.05;269;4300.4
15-10-19;12:54;38.0;275.2;4.8;245.3;50.07;1189;4300.4
15-10-19;12:57;38.5;273.1;4.8;246.3;50.00;1169;4300.5
15-10-19;13:00;38.7;273.1;4.6;245.3;49.98;1121;4300.5
15-10-19;13:03;38.3;279.3;2.4;244.3;50.03;572;4300.6
15-10-19;13:06;37.7;276.7;0.9;243.4;50.02;210;4300.6
15-10-19;13:09;37.4;292.5;1.0;243.4;50.05;242;4300.6
15-10-19;13:12;37.7;283.3;5.4;246.3;50.03;1307;4300.6
15-10-19;13:15;38.7;274.9;4.6;245.3;50.05;1088;4300.7
15-10-19;13:18;38.6;264.4;1.3;244.3;50.03;302;4300.7
15-10-19;13:21;37.8;257.9;1.0;243.4;50.05;224;4300.8
15-10-19;13:24;37.9;292.8;4.8;245.3;50.02;1138;4300.8
15-10-19;13:27;38.2;273.7;1.1;243.4;50.02;267;4300.8
15-10-19;13:30;38.5;273.6;4.7;245.3;50.01;1146;4300.9
15-10-19;13:33;38.9;265.1;4.7;246.3;50.02;1166;4300.9
15-10-19;13:36;39.1;275.9;4.5;246.3;50.01;1113;4301.0
15-10-19;13:39;39.5;262.0;4.7;245.3;50.05;1147;4301.0
15-10-19;13:42;39.8;262.9;4.8;245.3;50.07;1159;4301.1
15-10-19;13:45;39.8;258.6;4.6;246.3;50.05;1119;4301.2
15-10-19;13:54;37.8;258.3;1.4;245.3;50.07;335;4301.2
15-10-19;13:57;37.7;301.4;1.4;245.3;50.06;296;4301.2
15-10-19;14:00;37.1;271.7;0.8;244.3;50.02;169;4301.2
15-10-19;14:03;36.7;276.1;0.7;244.3;50.02;146;4301.2
15-10-19;14:06;36.8;272.1;0.7;245.3;50.04;158;4301.2
15-10-19;14:09;36.5;284.1;0.8;244.3;50.04;184;4301.2
15-10-19;14:12;36.3;318.3;2.5;245.3;50.05;616;4301.3
15-10-19;14:15;37.0;286.9;4.4;245.3;50.03;1070;4301.3
15-10-19;14:18;37.7;273.4;4.7;246.3;50.06;1161;4301.3
15-10-19;14:21;38.0;276.2;4.4;246.3;50.06;1099;4301.4
15-10-19;14:24;38.4;274.0;3.8;245.3;50.03;937;4301.5
15-10-19;14:27;38.2;265.2;1.6;244.3;50.04;386;4301.5
15-10-19;14:30;37.4;270.5;0.8;243.4;50.04;161;4301.5
15-10-19;14:33;37.4;275.2;0.7;244.3;50.02;142;4301.5
15-10-19;14:36;36.5;284.4;0.6;243.4;50.06;149;4301.5
15-10-19;14:39;36.4;281.8;0.7;245.3;50.05;158;4301.5
15-10-19;14:42;36.4;280.9;0.6;244.3;50.07;143;4301.5
15-10-19;14:45;36.2;282.4;0.7;245.3;50.02;146;4301.6
15-10-19;14:48;36.0;285.2;0.7;244.3;50.04;150;4301.6
15-10-19;14:51;35.7;279.6;0.7;245.3;50.04;130;4301.6
15-10-19;14:54;35.6;284.0;0.5;244.3;50.04;110;4301.6
15-10-19;14:57;35.4;283.5;0.5;245.3;50.06;113;4301.6
15-10-19;15:00;35.3;286.6;0.6;245.3;50.02;135;4301.6
15-10-19;15:03;35.3;288.8;0.7;245.3;50.03;162;4301.6
15-10-19;15:06;35.3;296.3;0.9;245.3;50.03;207;4301.6
15-10-19;15:09;35.4;292.3;1.0;245.3;50.05;213;4301.6
15-10-19;15:12;35.4;290.4;0.8;245.3;50.05;193;4301.6
15-10-19;15:15;35.2;294.8;0.8;245.3;50.04;191;4301.6
15-10-19;15:18;35.2;286.8;0.7;246.3;50.05;163;4301.6
15-10-19;15:21;35.2;289.1;0.7;244.3;50.04;158;4301.7
15-10-19;15:24;35.0;288.8;0.8;245.3;50.04;164;4301.7
15-10-19;15:27;34.9;294.2;0.8;245.3;50.04;169;4301.7
15-10-19;15:30;34.8;292.3;0.7;244.3;50.05;163;4301.7
15-10-19;15:33;34.8;289.1;0.6;243.4;50.02;140;4301.7
15-10-19;15:36;34.8;286.5;0.6;244.3;50.00;145;4301.7
15-10-19;15:39;34.9;281.9;0.7;244.3;50.03;152;4301.7
15-10-19;15:42;34.9;291.3;1.0;245.3;50.05;240;4301.7
15-10-19;15:45;34.7;307.9;1.6;245.3;50.02;396;4301.7
15-10-19;15:48;35.2;280.9;0.9;243.4;50.01;186;4301.7
15-10-19;15:51;35.0;303.0;2.4;245.3;50.04;563;4301.8
15-10-19;15:54;35.5;286.2;2.6;245.3;50.03;623;4301.8
15-10-19;15:57;35.6;284.3;2.3;246.3;50.04;554;4301.8
15-10-19;16:00;36.0;286.6;2.2;245.3;50.03;522;4301.9
15-10-19;16:03;35.7;285.2;2.0;246.3;50.03;496;4301.9
15-10-19;16:06;35.7;262.3;1.6;245.3;50.04;383;4301.9
15-10-19;16:09;36.0;281.5;1.8;246.3;50.06;448;4301.9
15-10-19;16:12;35.9;285.3;1.9;246.3;50.02;472;4301.9
15-10-19;16:15;35.6;279.7;0.0;246.3;50.02;461;4302.0
15-10-19;16:18;35.9;289.5;1.7;246.3;50.04;425;4302.0
15-10-19;16:21;35.9;282.4;1.7;245.3;50.03;409;4302.0
15-10-19;16:24;35.7;284.7;1.7;246.3;50.05;386;4302.0
15-10-19;16:27;35.9;290.4;1.5;245.3;50.03;358;4302.0
15-10-19;16:30;36.0;283.0;1.5;244.3;50.03;350;4302.1
15-10-19;16:33;35.6;289.0;1.5;245.3;50.05;343;4302.1
15-10-19;16:36;35.9;287.4;1.3;245.3;50.04;317;4302.1
15-10-19;16:39;35.5;285.7;1.2;245.3;50.04;299;4302.1
15-10-19;16:42;35.7;286.9;1.2;246.3;50.07;286;4302.1
15-10-19;16:45;35.5;280.0;1.1;244.3;50.05;264;4302.1
15-10-19;16:48;35.6;284.7;1.0;245.3;50.02;234;4302.2
15-10-19;16:51;35.2;280.6;0.8;244.3;50.08;193;4302.2
15-10-19;16:54;35.0;284.7;0.7;245.3;50.06;161;4302.2
15-10-19;16:57;35.2;281.5;0.5;243.4;50.04;115;4302.2
15-10-19;17:00;34.9;283.1;0.5;244.3;50.06;107;4302.2
15-10-19;17:03;34.9;281.2;0.4;244.3;50.06;89;4302.2
15-10-19;17:06;34.7;278.7;0.4;244.3;50.05;65;4302.2
15-10-19;17:09;34.5;278.1;0.2;244.3;50.04;43;4302.2
15-10-19;17:12;34.4;270.9;0.0;244.3;50.03;11;4302.2
15-10-19;17:15;34.1;261.0;0.0;244.3;50.02;3;4302.2
15-10-19;17:18;33.9;254.0;0.0;246.3;50.03;0;4302.2
15-10-19;17:21;33.8;197.4;0.0;245.3;50.03;0;4302.2
15-10-19;17:24;33.5;267.6;0.0;243.4;50.04;0;4302.2
15-10-19;17:27;33.4;269.8;0.0;244.3;50.03;0;4302.2
15-10-19;17:30;33.3;253.5;0.0;244.3;50.07;0;4302.2
15-10-19;17:33;33.2;4.8;0.0;243.4;50.03;0;4302.2
15-10-19;17:36;33.0;206.9;0.0;244.3;50.02;0;4302.2
15-10-19;17:39;32.9;176.8;0.0;244.3;50.03;0;4302.2
15-10-19;17:42;32.7;143.2;0.0;243.4;50.03;0;4302.2
15-10-19;17:45;32.6;108.3;0.0;244.3;50.03;0;4302.2
15-10-20;08:57;26.4;267.3;0.1;245.3;50.03;18;4302.2
15-10-20;09:00;26.4;270.5;0.1;245.3;50.05;21;4302.2
15-10-20;09:03;27.2;280.6;0.1;244.3;50.04;25;4302.2
15-10-20;09:06;27.5;272.7;0.1;246.3;50.05;28;4302.2
15-10-20;09:09;27.5;266.0;0.1;244.3;50.04;30;4302.2
15-10-20;09:12;27.2;269.8;0.2;245.3;50.04;32;4302.2
15-10-20;09:15;28.3;275.5;0.2;245.3;50.04;37;4302.2
15-10-20;09:18;28.6;284.1;0.2;245.3;50.04;39;4302.2
15-10-20;09:21;28.6;280.0;0.2;245.3;50.03;40;4302.2
15-10-20;09:24;28.6;270.7;0.2;245.3;50.05;41;4302.2
15-10-20;09:27;29.4;280.6;0.2;38.6;50.05;36;4302.2
15-10-20;09:30;29.0;280.9;0.1;245.3;50.06;30;4302.2
15-10-20;09:33;29.4;265.7;0.1;245.3;50.05;27;4302.2
15-10-20;09:36;29.4;274.5;0.1;245.3;50.05;24;4302.2
15-10-20;09:39;29.7;270.4;0.1;246.3;50.06;25;4302.2
15-10-20;09:42;30.2;282.2;0.1;246.3;50.06;29;4302.2
15-10-20;09:45;30.2;274.3;0.1;246.3;50.05;31;4302.2
15-10-20;09:48;30.2;272.1;0.2;246.3;50.04;31;4302.2
15-10-20;09:51;30.3;264.2;0.1;246.3;50.04;28;4302.2
15-10-20;09:54;30.3;274.6;0.1;247.3;50.07;28;4302.2
15-10-20;09:57;30.4;271.5;0.1;247.3;50.08;27;4302.2
15-10-20;10:00;30.4;270.7;0.1;245.3;50.03;26;4302.2
15-10-20;10:03;30.7;272.3;0.1;245.3;50.01;25;4302.2
15-10-20;10:06;30.7;267.7;0.1;245.3;50.07;27;4302.2
15-10-20;10:09;30.9;268.5;0.1;246.3;50.03;26;4302.2
15-10-20;10:12;30.7;270.4;0.1;246.3;50.06;25;4302.2
15-10-20;10:15;30.8;253.5;0.1;245.3;50.06;22;4302.2
15-10-20;10:18;30.8;268.2;0.2;246.3;50.02;26;4302.2
15-10-20;10:21;31.1;277.1;0.2;245.3;50.07;36;4302.2
15-10-20;10:24;31.0;284.7;0.3;247.3;50.09;45;4302.2
15-10-20;10:27;31.1;285.2;0.2;246.3;50.06;45;4302.2
15-10-20;10:30;31.2;284.1;0.2;244.3;50.05;44;4302.2
15-10-20;10:33;31.2;289.3;0.2;245.3;50.04;44;4302.2
15-10-20;10:36;31.1;279.4;0.2;245.3;50.05;49;4302.2
15-10-20;10:39;31.2;286.5;0.3;245.3;50.11;56;4302.2
15-10-20;10:42;31.4;290.4;0.3;245.3;50.07;56;4302.3
15-10-20;10:45;31.5;291.9;0.3;245.3;50.05;58;4302.3
15-10-20;10:48;31.4;293.2;0.3;245.3;50.04;62;4302.3
15-10-20;10:51;31.6;301.1;0.4;245.3;50.07;66;4302.3
15-10-20;10:54;31.5;287.6;0.4;245.3;50.07;70;4302.3
15-10-20;10:57;31.6;287.8;0.4;245.3;50.06;70;4302.3
15-10-20;11:00;31.8;285.3;0.4;246.3;50.02;65;4302.3
15-10-20;11:03;31.7;287.1;0.3;245.3;50.02;59;4302.3
15-10-20;11:06;31.8;286.5;0.3;245.3;50.05;54;4302.3
15-10-20;11:09;31.8;289.4;0.0;245.3;50.04;54;4302.3
15-10-20;11:12;31.7;284.4;0.4;245.3;50.07;55;4302.3
15-10-20;11:15;31.9;287.5;0.3;246.3;50.04;53;4302.3
15-10-20;11:18;32.0;284.6;0.2;243.4;50.01;53;4302.3
15-10-20;11:21;31.9;285.4;0.2;245.3;50.03;52;4302.3
15-10-20;11:24;31.9;287.1;0.3;245.3;50.0;52;4302.3
15-10-20;11:27;31.9;288.1;0.3;245.3;50.05;52;4302.3
15-10-20;11:30;32.0;281.6;0.4;246.3;49.97;52;4302.3
15-10-20;11:33;31.9;283.5;0.3;245.3;50.02;58;4302.3
15-10-20;11:36;32.2;281.5;0.4;245.3;50.03;72;4302.3
15-10-20;11:39;32.4;293.7;0.5;245.3;50.03;88;4302.3
15-10-20;11:42;32.3;293.5;0.5;245.3;50.04;94;4302.3
15-10-20;11:45;32.4;296.6;0.5;246.3;50.05;98;4302.3
15-10-20;11:48;32.3;293.1;0.4;244.3;50.05;86;4302.3
15-10-20;11:51;32.4;286.6;0.4;245.3;50.05;81;4302.3
15-10-20;11:54;32.6;295.0;0.5;244.3;50.07;88;4302.3
15-10-20;11:57;32.5;303.6;0.6;244.3;50.10;109;4302.3
15-10-20;12:00;32.5;303.6;0.5;245.3;50.03;122;4302.3
15-10-20;12:03;32.5;297.6;0.6;245.3;50.03;130;4302.3
15-10-20;12:06;32.9;301.6;0.6;245.3;50.07;127;4302.4
15-10-20;12:09;32.7;294.8;0.6;244.3;50.06;129;4302.4
15-10-20;12:12;32.7;298.2;0.6;245.3;50.06;133;4302.4
15-10-20;12:15;32.9;300.1;0.5;245.3;50.05;120;4302.4
15-10-20;12:18;32.9;295.6;0.4;245.3;50.06;107;4302.4
15-10-20;12:21;32.7;288.8;0.4;245.3;50.03;83;4302.4
15-10-20;12:24;32.9;282.1;0.4;245.3;50.06;72;4302.4
15-10-20;12:27;32.7;291.5;0.4;244.3;50.06;66;4302.4
15-10-20;12:30;32.9;282.7;0.4;245.3;50.04;66;4302.4
15-10-20;12:33;32.5;289.8;0.4;245.3;50.02;67;4302.4
15-10-20;12:36;32.6;279.6;0.4;245.3;50.04;68;4302.4
15-10-20;12:39;32.9;289.8;0.4;245.3;50.04;71;4302.4
15-10-20;12:42;33.0;293.4;0.4;245.3;50.05;70;4302.4
15-10-20;12:45;32.7;292.3;0.5;245.3;49.99;68;4302.4
15-10-20;12:48;32.9;288.5;0.4;245.3;50.06;67;4302.4
15-10-20;12:51;32.7;273.6;0.3;245.3;50.05;58;4302.4
15-10-20;12:54;32.9;279.3;0.3;245.3;50.07;53;4302.4
15-10-20;12:57;32.7;284.4;0.3;245.3;50.06;50;4302.4
15-10-20;13:00;32.7;278.3;0.2;244.3;50.02;51;4302.4
15-10-20;13:03;32.7;290.3;0.3;245.3;50.01;57;4302.4
15-10-20;13:06;32.5;284.3;0.3;245.3;50.02;60;4302.4
15-10-20;13:09;32.7;288.2;0.4;245.3;50.03;67;4302.4
15-10-20;13:12;32.6;290.6;0.4;245.3;50.06;73;4302.4
15-10-20;13:15;32.6;286.0;0.4;245.3;50.05;74;4302.4
15-10-20;13:18;32.9;282.1;0.4;245.3;50.05;75;4302.4
15-10-20;13:21;33.0;294.8;0.5;245.3;50.02;100;4302.4
15-10-20;13:24;33.1;294.5;0.5;245.3;50.06;111;4302.5
15-10-20;13:27;33.0;289.7;0.4;245.3;50.07;83;4302.5
15-10-20;13:30;32.9;291.6;0.4;245.3;50.03;77;4302.5
15-10-20;13:33;32.7;284.7;0.4;245.3;50.01;76;4302.5
15-10-20;13:36;32.7;291.3;0.4;246.3;50.01;81;4302.5
15-10-20;13:39;33.0;295.7;0.4;245.3;50.02;89;4302.5
15-10-20;13:42;32.9;290.7;0.4;245.3;50.03;97;4302.5
15-10-20;13:45;33.0;296.1;0.5;245.3;50.05;105;4302.5
15-10-20;13:48;33.0;295.6;0.5;245.3;50.02;113;4302.5
15-10-20;13:51;33.0;298.6;0.5;246.3;50.05;114;4302.5
15-10-20;13:54;33.1;294.7;0.5;246.3;50.06;114;4302.5
15-10-20;13:57;33.2;293.4;0.5;246.3;50.05;112;4302.5
15-10-20;14:00;33.1;305.1;0.5;246.3;50.02;122;4302.5
15-10-20;14:03;33.2;299.8;0.7;246.3;50.00;140;4302.5
15-10-20;14:06;33.3;299.5;0.8;247.3;50.01;163;4302.5
15-10-20;14:09;33.3;308.9;0.8;247.3;50.03;190;4302.5
15-10-20;14:12;33.4;302.0;0.9;247.3;50.04;182;4302.5
15-10-20;14:15;33.7;307.3;0.8;246.3;50.05;176;4302.6
15-10-20;14:18;33.3;299.5;0.7;247.3;50.04;156;4302.6
15-10-20;14:21;33.5;295.7;0.6;246.3;50.05;121;4302.6
15-10-20;14:24;33.2;292.0;0.5;246.3;50.04;92;4302.6
15-10-20;14:27;33.5;298.2;0.4;247.3;50.06;89;4302.6
15-10-20;14:30;33.5;299.1;0.5;246.3;50.03;94;4302.6
15-10-20;14:33;33.3;294.5;0.5;246.3;50.05;108;4302.6
15-10-20;14:36;33.3;297.5;0.5;246.3;50.06;108;4302.6
15-10-20;14:39;33.5;301.7;0.6;246.3;50.04;125;4302.6
15-10-20;14:42;33.5;304.1;0.6;247.3;50.06;130;4302.6
15-10-20;14:45;33.4;298.6;0.5;246.3;50.07;107;4302.6
15-10-20;14:48;33.3;290.3;0.4;246.3;50.05;72;4302.6
15-10-20;14:51;33.4;285.6;0.3;247.3;50.06;55;4302.6
15-10-20;14:54;33.1;290.7;0.4;247.3;50.01;63;4302.6
15-10-20;14:57;33.2;282.8;0.4;247.3;50.04;63;4302.6
15-10-20;15:00;33.3;284.7;0.4;247.3;50.06;71;4302.6
15-10-20;15:03;33.3;286.2;0.3;248.2;50.01;59;4302.6
15-10-20;15:06;33.2;276.7;0.2;247.3;50.04;47;4302.6
15-10-20;15:09;33.1;268.2;0.1;247.3;50.06;32;4302.6
15-10-20;15:12;33.1;266.8;0.1;247.3;50.02;30;4302.6
15-10-20;15:15;33.1;266.4;0.1;248.2;50.04;24;4302.6
15-10-20;15:18;33.2;262.5;0.1;247.3;50.03;20;4302.6
15-10-20;15:21;32.7;265.5;0.1;248.2;50.03;17;4302.6
15-10-20;15:24;32.9;265.1;0.1;248.2;50.03;23;4302.6
15-10-20;15:27;32.9;273.3;0.1;247.3;50.04;25;4302.6
15-10-20;15:30;32.7;272.0;0.1;248.2;50.08;27;4302.6
15-10-20;15:33;32.9;266.4;0.2;250.2;50.03;32;4302.6
15-10-20;15:36;32.9;277.0;0.1;248.2;50.06;34;4302.6
15-10-20;15:39;32.7;280.5;0.2;248.2;50.04;36;4302.6
15-10-20;15:42;32.9;279.4;0.2;248.2;50.04;41;4302.7
15-10-20;15:45;32.7;276.7;0.2;247.3;50.01;42;4302.7
15-10-20;15:48;33.0;279.7;0.2;247.3;50.05;39;4302.7
15-10-20;15:51;32.6;283.5;0.2;248.2;50.04;30;4302.7
15-10-20;15:54;32.7;266.4;0.1;247.3;50.06;19;4302.7
15-10-20;15:57;32.7;256.6;0.1;248.2;50.02;11;4302.7
15-10-20;16:00;32.5;257.3;0.0;249.2;50.06;8;4302.7
15-10-20;16:03;32.6;260.0;0.0;244.3;50.10;7;4302.7
15-10-20;16:06;32.5;249.4;0.1;245.3;50.05;13;4302.7
15-10-20;16:09;32.5;267.6;0.0;245.3;50.06;15;4302.7
15-10-20;16:12;32.4;260.1;0.1;245.3;50.06;13;4302.7
15-10-20;16:15;32.4;265.7;0.1;244.3;50.05;11;4302.7
15-10-20;16:18;32.4;243.6;0.0;244.3;50.04;10;4302.7
15-10-20;16:21;32.4;251.2;0.0;245.3;50.02;5;4302.7
15-10-20;16:24;32.3;247.2;0.0;245.3;50.01;2;4302.7
15-10-20;16:27;32.2;237.4;0.0;245.3;50.00;0;4302.7
15-10-20;16:30;32.0;226.3;0.0;245.3;49.99;0;4302.7
15-10-20;16:33;32.0;287.9;0.0;245.3;50.01;0;4302.7
15-10-20;16:36;31.9;275.3;0.0;245.3;50.01;0;4302.7
15-10-20;16:39;31.8;261.1;0.0;244.3;50.04;0;4302.7
15-10-20;16:42;31.8;251.0;0.0;245.3;50.04;0;4302.7
15-10-20;16:45;31.7;238.0;0.0;244.3;50.03;0;4302.7
15-10-20;16:48;31.7;235.2;0.0;245.3;50.04;0;4302.7
15-10-20;16:51;31.6;224.7;0.0;245.3;50.03;0;4302.7
15-10-20;16:54;31.6;210.3;0.0;245.3;50.03;0;4302.7
15-10-20;16:57;31.5;192.4;0.0;245.3;50.02;0;4302.7
15-10-20;17:00;31.5;157.6;0.0;245.3;50.06;0;4302.7
15-10-21;10:09;29.0;261.6;0.0;243.4;50.06;12;4302.7
15-10-21;10:12;29.0;273.6;0.0;244.3;50.03;7;4302.7
15-10-21;10:15;29.4;266.0;0.0;244.3;50.05;7;4302.7
15-10-21;10:18;29.4;272.4;0.1;244.3;50.04;22;4302.7
15-10-21;10:21;29.7;272.0;0.1;245.3;50.07;21;4302.7
15-10-21;10:24;30.1;268.0;0.1;243.4;50.05;17;4302.7
15-10-21;10:27;30.1;276.7;0.1;244.3;50.06;25;4302.7
15-10-21;10:30;30.1;274.3;0.1;243.4;50.04;28;4302.7
15-10-21;10:33;30.2;280.3;0.1;243.4;50.02;30;4302.7
15-10-21;10:36;30.3;263.6;0.1;244.3;50.05;13;4302.7
15-10-21;10:39;30.4;261.9;0.0;243.4;50.07;10;4302.7
15-10-21;10:42;30.3;264.5;0.0;243.4;50.06;11;4302.7
15-10-21;10:45;30.3;250.7;0.0;243.4;50.04;5;4302.7
15-10-21;10:48;30.3;249.0;0.1;244.3;50.07;15;4302.7
15-10-21;10:51;30.4;262.2;0.1;244.3;50.00;14;4302.7
15-10-21;10:54;30.5;269.6;0.1;243.4;50.03;22;4302.7
15-10-21;10:57;30.5;258.8;0.0;244.3;50.02;9;4302.7
15-10-21;11:00;30.5;255.7;0.0;244.3;50.02;8;4302.7
15-10-21;11:03;30.7;266.4;0.0;244.3;50.00;10;4302.7
15-10-21;11:06;30.7;241.9;0.1;243.4;50.00;17;4302.7
15-10-21;11:09;30.8;259.5;0.1;244.3;50.02;28;4302.7
15-10-21;11:12;30.8;275.5;0.2;244.3;50.02;33;4302.7
15-10-21;11:15;31.0;269.9;0.0;243.4;50.06;14;4302.7
15-10-21;11:18;30.8;254.4;0.0;244.3;50.05;5;4302.7
15-10-21;11:21;30.8;239.5;0.0;244.3;50.05;6;4302.7
15-10-21;11:24;30.9;281.3;0.0;243.4;50.04;0;4302.7
15-10-21;11:27;30.8;250.3;0.0;245.3;50.07;4;4302.7
15-10-21;11:30;30.9;244.6;0.0;244.3;50.03;7;4302.7
15-10-21;11:33;31.0;263.2;0.0;244.3;50.04;11;4302.7
15-10-21;11:36;30.9;252.2;0.1;244.3;50.03;16;4302.7
15-10-21;11:39;30.8;264.1;0.0;243.4;50.03;8;4302.7
15-10-21;11:42;30.9;245.9;0.0;244.3;50.05;5;4302.7
15-10-21;11:45;31.0;260.5;0.1;243.4;50.02;12;4302.7
15-10-21;11:48;31.0;256.3;0.0;243.4;50.03;5;4302.7
15-10-21;11:51;31.1;242.7;0.0;243.4;50.05;5;4302.7
15-10-21;11:54;31.1;258.9;0.0;243.4;50.02;10;4302.7
15-10-21;11:57;31.0;266.6;0.0;243.4;50.08;5;4302.7
15-10-21;12:00;31.0;240.8;0.0;243.4;49.99;6;4302.7
15-10-21;12:03;31.1;191.1;0.0;243.4;50.01;0;4302.7
15-10-21;12:06;31.0;222.0;0.0;241.4;50.01;3;4302.7
15-10-21;12:09;31.0;251.2;0.0;243.4;50.02;3;4302.7
15-10-21;12:12;31.0;271.5;0.0;243.4;50.06;10;4302.7
15-10-21;12:15;31.1;252.8;0.0;243.4;50.04;6;4302.7
15-10-21;12:18;31.1;250.1;0.0;243.4;50.02;8;4302.7
15-10-21;12:21;31.1;261.4;0.0;243.4;50.06;7;4302.7
15-10-21;12:24;31.1;266.6;0.0;243.4;50.03;11;4302.7
15-10-21;12:27;31.2;264.2;0.1;243.4;50.04;17;4302.7
15-10-21;12:30;31.2;262.9;0.0;244.3;50.03;11;4302.7
15-10-21;12:33;31.4;268.5;0.1;244.3;50.05;18;4302.7
15-10-21;12:36;31.2;258.8;0.0;243.4;50.01;6;4302.7
15-10-21;12:39;31.2;270.5;0.0;243.4;50.02;4;4302.7
15-10-21;12:42;31.2;250.1;0.0;243.4;50.02;6;4302.7
15-10-21;12:45;31.2;267.1;0.0;244.3;49.99;5;4302.7
15-10-21;12:48;31.2;260.3;0.0;243.4;50.07;5;4302.7
15-10-21;12:51;31.4;251.2;0.1;243.4;50.07;18;4302.7
15-10-21;12:54;31.2;257.8;0.1;243.4;50.06;13;4302.7
15-10-21;12:57;31.4;258.5;0.0;244.3;50.07;8;4302.7
15-10-21;13:00;31.4;249.0;0.0;244.3;50.03;5;4302.7
15-10-21;13:03;31.4;262.9;0.1;243.4;50.05;21;4302.7
15-10-21;13:06;31.4;261.3;0.0;243.4;50.04;11;4302.7
15-10-21;13:09;31.5;256.2;0.0;243.4;50.06;7;4302.7
15-10-21;13:12;31.4;257.8;0.0;243.4;50.05;5;4302.7
15-10-21;13:15;31.4;249.7;0.0;243.4;50.05;1;4302.7
15-10-21;13:18;31.2;201.5;0.0;243.4;50.06;3;4302.7
15-10-21;13:21;31.2;219.7;0.0;242.4;50.07;8;4302.7
15-10-21;13:24;31.2;250.3;0.0;243.4;50.09;11;4302.7
15-10-21;13:27;31.4;260.3;0.0;243.4;50.06;11;4302.7
15-10-21;13:30;31.4;252.0;0.0;243.4;50.06;10;4302.7
15-10-21;13:33;31.4;255.4;0.0;244.3;50.06;9;4302.7
15-10-21;13:36;31.5;262.5;0.0;244.3;50.04;7;4302.7
15-10-21;13:39;31.4;250.9;0.0;245.3;50.07;7;4302.7
15-10-21;13:42;31.5;264.8;0.0;244.3;50.09;9;4302.7
15-10-21;13:45;31.4;242.2;0.0;245.3;50.10;10;4302.7
15-10-21;13:48;31.5;251.0;0.1;244.3;50.07;14;4302.7
15-10-21;13:51;31.4;261.6;0.1;243.4;50.04;20;4302.7
15-10-21;13:54;31.5;272.4;0.1;243.4;50.08;28;4302.7
15-10-21;13:57;31.6;272.9;0.1;244.3;50.09;28;4302.7
15-10-21;14:00;31.6;275.6;0.1;245.3;50.08;26;4302.7
15-10-21;14:03;31.6;272.1;0.1;245.3;50.05;17;4302.7
15-10-21;14:06;31.5;257.2;0.1;245.3;50.08;18;4302.7
15-10-21;14:09;31.6;272.6;0.1;245.3;50.04;20;4302.7
15-10-21;14:12;31.7;263.9;0.1;245.3;50.03;18;4302.7
15-10-21;14:15;31.6;270.4;0.1;245.3;50.04;18;4302.7
15-10-21;14:18;31.8;259.7;0.1;244.3;50.05;18;4302.7
15-10-21;14:21;31.7;246.0;0.1;245.3;50.04;18;4302.7
15-10-21;14:24;31.7;263.6;0.1;244.3;49.99;16;4302.7
15-10-21;14:27;31.8;261.1;0.1;245.3;50.03;18;4302.7
15-10-21;14:30;31.5;256.7;0.1;245.3;50.05;15;4302.7
15-10-21;14:33;31.8;265.2;0.1;245.3;50.04;12;4302.7
15-10-21;14:36;31.6;266.6;0.0;244.3;50.04;12;4302.7
15-10-21;14:39;31.7;261.4;0.0;245.3;50.02;6;4302.7
15-10-21;14:42;31.6;256.0;0.0;246.3;50.04;5;4302.7
15-10-21;14:45;31.7;245.9;0.0;246.3;50.04;3;4302.7
15-10-21;14:48;31.6;259.2;0.0;246.3;50.06;4;4302.7
15-10-21;14:51;31.6;255.6;0.0;247.3;50.11;3;4302.7
15-10-21;14:54;31.6;197.1;0.0;247.3;50.05;0;4302.7
15-10-21;14:57;31.4;154.1;0.0;247.3;50.04;1;4302.7
15-10-21;15:00;31.5;193.2;0.0;248.2;50.02;1;4302.7
15-10-21;15:03;31.5;197.9;0.0;244.3;50.03;1;4302.7
15-10-21;15:06;31.5;234.8;0.0;244.3;50.00;2;4302.7
15-10-21;15:09;31.4;247.1;0.0;244.3;50.02;2;4302.7
15-10-21;15:12;31.5;239.2;0.0;244.3;50.02;3;4302.7
15-10-21;15:15;31.4;225.1;0.0;244.3;50.04;2;4302.7
15-10-21;15:18;31.4;221.9;0.0;244.3;50.06;4;4302.7
15-10-21;15:21;31.4;243.0;0.0;245.3;50.05;6;4302.7
15-10-21;15:24;31.5;260.0;0.0;244.3;50.05;4;4302.7
15-10-21;15:27;31.4;250.1;0.0;244.3;50.04;0;4302.7
15-10-21;15:30;31.2;234.5;0.0;244.3;50.04;1;4302.7
15-10-21;15:33;31.2;180.1;0.0;245.3;50.04;0;4302.7
15-10-21;15:36;31.2;119.5;0.0;245.3;50.02;0;4302.7
15-10-21;15:39;31.1;147.2;0.0;244.3;50.02;0;4302.7
15-10-21;15:42;31.2;191.0;0.0;244.3;50.05;3;4302.7
15-10-21;15:45;31.4;228.2;0.0;245.3;50.05;6;4302.7
15-10-21;15:48;31.4;241.1;0.0;245.3;50.05;5;4302.7
15-10-21;15:51;31.2;241.4;0.0;245.3;50.05;1;4302.7
15-10-21;15:54;31.2;191.1;0.0;244.3;50.02;2;4302.7
15-10-21;15:57;31.2;155.7;0.0;246.3;49.94;1;4302.7
15-10-21;16:00;31.1;171.8;0.0;246.3;50.04;1;4302.7
15-10-21;16:03;31.1;184.5;0.0;246.3;50.04;0;4302.7
15-10-21;16:06;31.1;120.5;0.0;244.3;50.04;0;4302.7
15-10-21;16:09;31.1;147.2;0.0;244.3;50.04;0;4302.7
15-10-21;16:12;31.1;215.7;0.0;244.3;50.04;0;4302.7
15-10-21;16:15;31.0;265.7;0.0;243.4;50.03;0;4302.7
15-10-21;16:18;31.0;255.7;0.0;244.3;50.03;0;4302.7
15-10-21;16:21;31.0;247.7;0.0;243.4;49.97;0;4302.7
15-10-21;16:24;31.0;275.0;0.0;244.3;50.03;0;4302.7
15-10-21;16:27;30.9;285.6;0.0;244.3;50.03;0;4302.7
15-10-21;16:30;30.9;301.7;0.0;243.4;50.04;0;4302.7
15-10-21;16:33;30.9;306.1;0.0;243.4;50.04;0;4302.7
15-10-21;16:36;30.9;311.5;0.0;243.4;50.03;0;4302.7
15-10-21;16:39;30.9;312.5;0.0;244.3;50.04;0;4302.7
15-10-21;16:42;30.9;311.5;0.0;243.4;50.01;0;4302.7
15-10-21;16:45;30.8;310.5;0.0;243.4;50.03;0;4302.7
15-10-21;16:48;30.8;308.7;0.0;243.4;50.03;0;4302.7
15-10-21;16:51;30.8;306.4;0.0;243.4;50.03;0;4302.7
15-10-22;08:18;26.8;273.4;0.1;245.3;50.01;17;4302.7
15-10-22;08:21;27.2;266.4;0.1;245.3;50.08;19;4302.7
15-10-22;08:24;27.2;262.6;0.1;245.3;50.04;21;4302.7
15-10-22;08:27;27.9;272.7;0.1;247.3;50.03;23;4302.7
15-10-22;08:30;27.9;262.7;0.1;246.3;50.04;23;4302.7
15-10-22;08:33;27.9;268.2;0.1;248.2;49.99;26;4302.7
15-10-22;08:36;28.6;266.6;0.1;247.3;50.03;22;4302.7
15-10-22;08:39;28.6;272.4;0.1;246.3;50.04;25;4302.7
15-10-22;08:42;29.0;276.5;0.1;245.3;50.03;29;4302.7
15-10-22;08:45;29.4;283.0;0.1;247.3;50.05;31;4302.7
15-10-22;08:48;29.7;280.5;0.1;247.3;50.03;29;4302.7
15-10-22;08:51;29.4;267.3;0.2;246.3;50.05;35;4302.7
15-10-22;08:54;30.1;272.3;0.2;246.3;50.03;41;4302.7
15-10-22;08:57;29.4;272.1;0.1;246.3;50.04;32;4302.7
15-10-22;09:00;30.3;279.4;0.2;246.3;50.02;34;4302.7
15-10-22;09:03;29.7;283.1;0.2;245.3;50.02;43;4302.7
15-10-22;09:06;30.2;275.0;0.2;245.3;50.05;44;4302.7
15-10-22;09:09;30.4;290.7;0.2;245.3;50.06;49;4302.7
15-10-22;09:12;30.4;276.4;0.3;244.3;50.06;51;4302.7
15-10-22;09:15;30.4;285.0;0.3;244.3;50.04;58;4302.7
15-10-22;09:18;30.3;279.0;0.3;243.4;50.04;56;4302.8
15-10-22;09:21;30.5;294.5;0.4;244.3;50.02;56;4302.8
15-10-22;09:24;30.7;286.3;0.3;243.4;50.06;52;4302.8
15-10-22;09:27;30.7;288.2;0.3;244.3;50.07;50;4302.8
15-10-22;09:30;30.8;279.3;0.3;244.3;50.06;49;4302.8
15-10-22;09:33;30.7;292.3;0.3;244.3;50.06;51;4302.8
15-10-22;09:36;30.8;279.6;0.3;244.3;50.06;56;4302.8
15-10-22;09:39;30.7;287.5;0.3;245.3;50.04;56;4302.8
15-10-22;09:42;30.9;293.1;0.3;243.4;50.04;64;4302.8
15-10-22;09:45;31.0;290.4;0.4;245.3;50.08;64;4302.8
15-10-22;09:48;31.0;286.3;0.4;244.3;50.05;71;4302.8
15-10-22;09:51;31.0;291.3;0.4;244.3;50.05;95;4302.8
15-10-22;09:54;31.2;297.8;0.6;245.3;50.04;117;4302.8
15-10-22;09:57;31.2;308.9;0.6;246.3;50.05;142;4302.8
15-10-22;10:00;31.5;307.3;0.9;246.3;50.05;212;4302.8
15-10-22;10:03;31.7;306.0;1.1;247.3;50.03;265;4302.8
15-10-22;10:06;31.8;296.7;4.1;248.2;50.03;999;4302.8
15-10-22;10:09;32.7;289.4;1.9;248.2;50.06;449;4302.9
15-10-22;10:12;32.6;284.7;1.0;247.3;50.05;224;4302.9
15-10-22;10:15;32.6;297.9;1.4;247.3;50.05;338;4302.9
15-10-22;10:18;32.9;300.8;1.3;244.3;50.05;314;4302.9
15-10-22;10:21;32.7;298.9;1.1;244.3;50.09;277;4302.9
15-10-22;10:24;32.7;300.5;1.1;243.4;50.04;262;4303.0
15-10-22;10:27;32.9;302.7;1.3;244.3;50.01;296;4303.0
15-10-22;10:30;33.0;302.4;1.0;244.3;50.03;251;4303.0
15-10-22;10:33;33.1;302.9;1.1;243.4;50.05;269;4303.0
15-10-22;10:36;33.2;301.9;1.0;243.4;50.04;238;4303.0
15-10-22;10:39;33.0;294.7;1.0;242.4;50.03;245;4303.0
15-10-22;10:42;33.3;300.2;1.1;243.4;50.03;239;4303.0
15-10-22;10:45;33.2;300.0;1.0;243.4;50.06;227;4303.0
15-10-22;10:48;33.5;299.4;1.0;242.4;50.03;233;4303.1
15-10-22;10:51;33.4;301.3;0.8;242.4;50.05;185;4303.1
15-10-22;10:54;33.5;304.1;0.8;242.4;50.04;181;4303.1
15-10-22;10:57;33.3;301.7;0.8;242.4;50.06;170;4303.1
15-10-22;11:00;33.3;296.0;0.9;243.4;49.97;183;4303.1
15-10-22;11:03;33.5;303.5;0.7;243.4;50.03;174;4303.1
15-10-22;11:06;33.4;305.4;0.8;244.3;50.02;184;4303.1
15-10-22;11:09;33.7;303.0;0.8;244.3;50.09;189;4303.1
15-10-22;11:12;33.5;301.7;0.9;243.4;50.04;193;4303.1
15-10-22;11:15;33.7;305.4;0.8;244.3;50.03;194;4303.1
15-10-22;11:18;33.5;296.7;1.0;242.4;50.01;194;4303.2
15-10-22;11:21;33.7;302.6;0.8;243.4;50.03;180;4303.2
15-10-22;11:24;33.5;304.6;0.8;243.4;50.04;191;4303.2
15-10-22;11:27;33.7;302.7;0.8;243.4;50.06;189;4303.2
15-10-22;11:30;33.7;299.7;0.7;243.4;50.03;166;4303.2
15-10-22;11:33;33.8;305.1;0.7;243.4;50.05;163;4303.2
15-10-22;11:36;33.8;305.1;0.7;243.4;50.04;166;4303.2
15-10-22;11:39;33.8;307.0;0.8;243.4;50.02;168;4303.2
15-10-22;11:42;33.7;297.8;0.7;243.4;50.05;144;4303.2
15-10-22;11:45;33.7;292.6;0.6;242.4;50.05;132;4303.2
15-10-22;11:48;33.7;293.5;0.6;243.4;50.03;139;4303.2
15-10-22;11:51;33.7;303.9;0.7;243.4;50.08;150;4303.2
15-10-22;11:54;33.7;302.1;0.7;245.3;50.02;164;4303.2
15-10-22;11:57;33.7;306.8;0.7;242.4;50.07;155;4303.3
15-10-22;12:00;33.7;300.8;0.7;243.4;50.02;133;4303.3
15-10-22;12:03;33.7;296.7;0.5;243.4;50.02;110;4303.3
15-10-22;12:06;33.5;295.6;0.5;243.4;50.06;88;4303.3
15-10-22;12:09;33.5;294.8;0.4;243.4;50.06;81;4303.3
15-10-22;12:12;33.7;292.0;0.4;243.4;50.07;90;4303.3
15-10-22;12:15;33.3;287.1;0.4;244.3;50.05;74;4303.3
15-10-22;12:18;33.5;287.9;0.3;243.4;50.05;56;4303.3
15-10-22;12:21;33.4;277.1;0.3;242.4;50.01;58;4303.3
15-10-22;12:24;33.4;283.3;0.3;243.4;50.12;54;4303.3
15-10-22;12:27;33.2;278.0;0.3;242.4;50.06;57;4303.3
15-10-22;12:30;33.2;282.5;0.3;242.4;50.05;57;4303.3
15-10-22;12:33;33.2;277.8;0.3;241.4;50.03;52;4303.3
15-10-22;12:36;33.3;281.5;0.3;242.4;50.04;55;4303.3
15-10-22;12:39;33.1;280.0;0.3;242.4;49.98;51;4303.3
15-10-22;12:42;33.2;284.3;0.3;242.4;50.04;60;4303.3
15-10-22;12:45;33.1;296.9;0.4;242.4;50.04;68;4303.3
15-10-22;12:48;33.2;290.1;0.4;241.4;50.05;69;4303.3
15-10-22;12:51;33.2;274.8;0.3;242.4;50.06;60;4303.3
15-10-22;12:54;33.2;284.9;0.3;242.4;50.12;55;4303.3
15-10-22;12:57;33.1;285.7;0.3;242.4;50.05;60;4303.3
15-10-22;13:00;33.0;288.1;0.4;242.4;50.02;66;4303.3
15-10-22;13:03;33.2;292.8;0.4;242.4;50.03;75;4303.3
15-10-22;13:06;33.2;289.3;0.4;242.4;50.03;80;4303.3
15-10-22;13:09;33.2;287.6;0.4;242.4;50.05;85;4303.3
15-10-22;13:12;33.1;291.5;0.5;242.4;50.03;95;4303.3
15-10-22;13:15;33.2;293.9;0.5;242.4;50.03;108;4303.4
15-10-22;13:18;33.1;298.9;0.6;243.4;50.06;116;4303.4
15-10-22;13:21;33.2;304.3;0.5;242.4;50.06;118;4303.4
15-10-22;13:24;33.2;299.5;0.6;242.4;50.05;131;4303.4
15-10-22;13:27;33.3;304.2;0.7;242.4;50.10;150;4303.4
15-10-22;13:30;33.4;298.0;0.7;242.4;50.03;172;4303.4
15-10-22;13:33;33.5;310.1;1.0;242.4;50.06;233;4303.4
15-10-22;13:36;33.5;304.6;1.4;243.4;50.05;333;4303.4
15-10-22;13:39;33.9;293.8;1.8;243.4;50.05;435;4303.4
15-10-22;13:42;34.0;308.6;3.0;245.3;50.07;744;4303.5
15-10-22;13:45;34.2;293.2;1.5;243.4;50.03;355;4303.5
15-10-22;13:48;34.1;298.0;1.2;244.3;50.05;294;4303.5
15-10-22;13:51;34.1;298.0;1.0;244.3;50.03;220;4303.5
15-10-22;13:54;33.9;293.8;0.8;244.3;50.10;182;4303.5
15-10-22;13:57;34.0;297.0;0.7;244.3;50.04;174;4303.5
15-10-22;14:00;34.1;297.2;0.8;244.3;50.01;182;4303.5
15-10-22;14:03;34.1;297.8;0.8;244.3;50.03;179;4303.5
15-10-22;14:06;34.1;291.2;0.8;245.3;50.04;170;4303.5
15-10-22;14:09;34.0;301.1;0.8;244.3;50.01;185;4303.6
15-10-22;14:12;34.2;301.3;0.9;244.3;50.02;208;4303.6
15-10-22;14:15;33.9;289.8;0.7;245.3;50.04;157;4303.6
15-10-22;14:18;34.0;296.0;0.7;245.3;50.03;144;4303.6
15-10-22;14:21;34.1;288.5;0.6;244.3;50.03;128;4303.6
15-10-22;14:24;34.0;289.1;0.7;244.3;50.02;153;4303.6
15-10-22;14:27;34.0;296.3;0.7;245.3;50.05;147;4303.6
15-10-22;14:30;34.0;294.5;0.7;244.3;50.01;138;4303.6
15-10-22;14:33;34.0;297.3;0.7;244.3;50.03;136;4303.6
15-10-22;14:36;33.9;293.8;0.5;244.3;50.05;130;4303.6
15-10-22;14:39;34.0;291.3;0.6;244.3;50.05;122;4303.6
15-10-22;14:42;33.9;298.8;0.6;244.3;50.04;127;4303.6
15-10-22;14:45;33.9;288.8;0.6;245.3;50.03;130;4303.6
15-10-22;14:48;34.0;294.5;0.8;245.3;50.03;175;4303.7
15-10-22;14:51;34.0;298.2;0.9;246.3;50.03;225;4303.7
15-10-22;14:54;34.0;297.6;1.0;245.3;50.03;229;4303.7
15-10-22;14:57;34.1;298.5;1.0;246.3;50.05;221;4303.7
15-10-22;15:00;34.4;292.3;0.8;246.3;50.02;179;4303.7
15-10-22;15:03;34.1;295.6;0.8;246.3;49.97;147;4303.7
15-10-22;15:06;33.9;291.6;0.5;246.3;50.01;117;4303.7
15-10-22;15:09;34.2;288.5;0.4;246.3;50.03;86;4303.7
15-10-22;15:12;50.0;289.0;0.4;246.3;50.02;66;4303.7
15-10-22;15:15;33.7;285.7;0.3;246.3;50.02;54;4303.7
15-10-22;15:18;33.7;282.7;0.2;246.3;50.03;46;4303.7
15-10-22;15:21;33.7;279.6;0.2;246.3;50.05;38;4303.7
15-10-22;15:24;33.5;271.4;0.2;245.3;50.01;41;4303.7
15-10-22;15:27;33.5;280.0;0.2;248.2;50.03;43;4303.7
15-10-22;15:30;33.5;278.1;0.2;248.2;50.02;46;4303.7
15-10-22;15:33;33.2;272.0;0.2;247.3;50.02;44;4303.7
15-10-22;15:36;33.3;272.1;0.2;246.3;50.01;44;4303.7
15-10-22;15:39;33.2;275.8;0.2;247.3;49.98;35;4303.7
15-10-22;15:42;33.3;274.8;0.2;248.2;50.03;39;4303.7
15-10-22;15:45;33.4;267.7;0.2;247.3;50.04;40;4303.7
15-10-22;15:48;33.4;290.4;0.2;247.3;50.04;35;4303.7
15-10-22;15:51;33.3;267.3;0.2;247.3;50.04;32;4303.7
15-10-22;15:54;33.2;270.9;0.1;248.2;50.01;26;4303.7
15-10-22;15:57;33.1;273.0;0.1;248.2;50.06;23;4303.7
15-10-22;16:00;33.0;273.4;0.1;247.3;50.07;21;4303.7
15-10-22;16:03;33.1;274.0;0.1;247.3;50.06;20;4303.8
15-10-22;16:06;33.0;269.3;0.1;246.3;50.06;20;4303.8
15-10-22;16:09;50.0;277.2;0.1;246.3;50.04;19;4303.8
15-10-22;16:12;32.9;267.6;0.1;246.3;50.05;14;4303.8
15-10-22;16:15;33.0;254.7;0.1;246.3;50.00;11;4303.8
15-10-22;16:18;32.9;255.4;0.0;246.3;50.03;10;4303.8
15-10-22;16:21;32.6;258.5;0.0;246.3;50.05;7;4303.8
15-10-22;16:24;32.6;246.8;0.0;247.3;50.05;7;4303.8
15-10-22;16:27;32.6;251.2;0.0;247.3;50.05;5;4303.8
15-10-22;16:30;32.6;259.5;0.0;247.3;50.04;3;4303.8
15-10-22;16:33;32.5;253.7;0.0;247.3;50.03;4;4303.8
15-10-22;16:36;32.4;250.3;0.0;247.3;50.06;5;4303.8
15-10-22;16:39;32.4;242.2;0.0;246.3;50.06;5;4303.8
15-10-22;16:42;32.4;270.1;0.0;246.3;50.05;4;4303.8
15-10-22;16:45;32.3;248.2;0.0;247.3;50.03;4;4303.8
15-10-22;16:48;32.3;247.8;0.0;247.3;50.05;2;4303.8
15-10-22;16:51;32.2;244.7;0.0;247.3;50.02;0;4303.8
15-10-22;16:54;32.0;192.9;0.0;247.3;50.05;0;4303.8
15-10-22;16:57;32.0;211.9;0.0;247.3;50.03;1;4303.8
15-10-22;17:00;31.9;262.6;0.0;248.2;50.08;0;4303.8
15-10-22;17:03;31.8;279.0;0.0;248.2;50.09;0;4303.8
15-10-22;17:06;31.8;264.5;0.0;248.2;50.08;0;4303.8
15-10-22;17:09;31.7;246.2;0.0;247.3;50.08;0;4303.8
15-10-22;17:12;31.7;219.7;0.0;248.2;50.02;0;4303.8
15-10-22;17:15;31.6;191.1;0.0;248.2;50.03;0;4303.8
15-10-22;17:18;31.6;160.8;0.0;248.2;50.03;0;4303.8
15-10-22;17:21;31.5;130.0;0.0;247.3;50.03;0;4303.8
15-10-22;17:24;31.5;103.7;0.0;247.3;50.04;0;4303.8
15-10-23;09:15;27.2;270.2;0.1;245.3;50.05;17;4303.8
15-10-23;09:18;27.9;246.2;0.1;245.3;50.02;23;4303.8
15-10-23;09:21;28.3;290.3;0.6;245.3;50.01;111;4303.8
15-10-23;09:24;29.0;304.8;0.9;246.3;50.08;212;4303.8
15-10-23;09:27;29.7;293.2;0.5;247.3;50.04;111;4303.8
15-10-23;09:30;29.7;293.7;0.3;245.3;50.04;54;4303.8
15-10-23;09:33;29.7;292.6;0.4;245.3;50.04;99;4303.8
15-10-23;09:36;30.2;297.0;0.6;245.3;50.04;126;4303.8
15-10-23;09:39;30.3;296.0;0.6;246.3;50.04;136;4303.8
15-10-23;09:42;30.8;294.5;0.7;247.3;50.07;161;4303.8
15-10-23;09:45;30.8;295.8;0.5;246.3;50.06;119;4303.8
15-10-23;09:48;30.8;301.3;0.6;246.3;50.05;126;4303.8
15-10-23;09:51;30.8;293.7;0.7;246.3;50.06;149;4303.8
15-10-23;09:54;31.1;296.9;0.8;246.3;50.08;187;4303.8
15-10-23;09:57;31.5;275.9;0.6;246.3;50.07;112;4303.8
15-10-23;10:00;31.4;294.7;0.5;246.3;50.00;93;4303.8
15-10-23;10:03;31.4;292.5;0.6;246.3;50.03;117;4303.9
15-10-23;10:06;31.6;296.1;0.7;246.3;50.03;139;4303.9
15-10-23;10:09;31.8;310.2;0.8;246.3;50.04;180;4303.9
15-10-23;10:12;31.9;301.6;0.8;246.3;50.06;192;4303.9
15-10-23;10:15;32.2;298.6;0.7;246.3;50.06;153;4303.9
15-10-23;10:18;31.9;296.9;0.6;245.3;50.04;132;4303.9
15-10-23;10:21;32.0;290.0;0.6;245.3;50.05;130;4303.9
15-10-23;10:24;31.9;300.8;0.7;244.3;50.02;109;4303.9
15-10-23;10:27;32.2;288.4;0.4;244.3;50.07;70;4303.9
15-10-23;10:30;32.2;;0.3;244.3;50.03;52;4303.9
15-10-23;10:33;32.0;265.7;0.1;244.3;50.02;29;4303.9
15-10-23;10:36;31.9;258.8;0.1;244.3;50.03;15;4303.9
15-10-23;10:39;31.8;256.6;0.0;244.3;50.06;7;4303.9
15-10-23;10:42;31.7;256.2;0.0;245.3;50.04;9;4303.9
15-10-23;10:45;32.0;275.8;0.3;245.3;50.04;46;4303.9
15-10-23;10:48;31.8;280.9;0.2;244.3;50.03;37;4303.9
15-10-23;10:51;31.9;269.2;0.1;245.3;50.05;16;4303.9
15-10-23;10:54;31.8;270.7;0.2;245.3;50.00;31;4303.9
15-10-23;10:57;32.0;282.4;0.4;244.3;50.05;64;4303.9
15-10-23;11:00;32.3;299.5;0.4;245.3;50.01;85;4303.9
15-10-23;11:03;32.3;294.7;0.4;246.3;50.03;84;4303.9
15-10-23;11:06;32.4;309.5;0.5;245.3;50.02;115;4303.9
15-10-23;11:09;32.6;299.2;0.6;246.3;50.02;137;4303.9
15-10-23;11:12;32.4;292.2;0.5;245.3;50.03;96;4303.9
15-10-23;11:15;32.5;286.0;0.4;246.3;50.02;60;4304.0
15-10-23;11:18;32.3;272.9;0.2;246.3;50.04;44;4304.0
