data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-10-23;11:21;32.5;278.4;0.2;245.3;50.00;36;4304.0
15-10-23;11:24;32.3;267.6;0.1;245.3;50.03;23;4304.0
15-10-23;11:27;32.2;268.6;0.1;245.3;50.06;24;4304.0
15-10-23;11:30;32.2;275.3;0.1;244.3;50.02;31;4304.0
15-10-23;11:33;32.3;279.7;0.4;245.3;50.01;59;4304.0
15-10-23;11:36;32.5;295.8;0.5;245.3;50.05;94;4304.0
15-10-23;11:39;32.4;296.1;0.5;243.4;50.05;106;4304.0
15-10-23;11:42;32.4;297.6;0.5;245.3;50.07;102;4304.0
15-10-23;11:45;32.5;291.3;0.4;245.3;50.06;86;4304.0
15-10-23;11:48;32.4;289.8;0.4;245.3;50.06;79;4304.0
15-10-23;11:51;32.3;291.5;0.5;245.3;50.10;82;4304.0
15-10-23;11:54;32.6;286.6;0.4;244.3;50.05;80;4304.0
15-10-23;11:57;32.5;286.2;0.5;244.3;50.05;83;4304.0
15-10-23;12:00;32.5;284.1;0.4;244.3;50.00;78;4304.0
15-10-23;12:03;32.5;286.6;0.3;244.3;50.01;52;4304.0
15-10-23;12:06;32.4;272.0;0.2;244.3;50.02;41;4304.0
15-10-23;12:09;32.5;295.4;0.5;244.3;50.04;95;4304.0
15-10-23;12:12;32.7;310.9;0.8;245.3;50.07;177;4304.0
15-10-23;12:15;32.9;299.2;0.7;244.3;50.03;147;4304.0
15-10-23;12:18;32.9;286.9;0.4;244.3;50.03;76;4304.0
15-10-23;12:21;32.6;311.2;0.5;245.3;50.01;113;4304.0
15-10-23;12:24;33.1;303.9;1.0;245.3;50.02;221;4304.0
15-10-23;12:27;33.0;302.1;0.8;245.3;50.03;160;4304.1
15-10-23;12:30;33.1;290.9;0.4;245.3;50.00;85;4304.1
15-10-23;12:33;32.7;277.5;0.1;244.3;50.02;33;4304.1
15-10-23;12:36;32.7;238.6;0.2;244.3;50.04;43;4304.1
15-10-23;12:39;32.7;279.6;0.2;245.3;50.04;44;4304.1
15-10-23;12:42;32.5;272.6;0.1;244.3;50.05;28;4304.1
15-10-23;12:45;32.6;257.9;0.2;245.3;50.02;34;4304.1
15-10-23;12:48;32.7;270.7;0.2;244.3;50.03;35;4304.1
15-10-23;12:51;32.6;267.6;0.1;245.3;50.04;30;4304.1
15-10-23;12:54;32.5;263.0;0.0;245.3;50.04;11;4304.1
15-10-23;12:57;32.5;240.0;0.1;245.3;50.01;13;4304.1
15-10-23;13:00;32.6;262.6;0.0;245.3;50.01;8;4304.1
15-10-23;13:03;32.4;275.0;0.1;245.3;50.02;26;4304.1
15-10-23;13:06;32.5;277.2;0.2;245.3;50.02;43;4304.1
15-10-23;13:09;32.9;291.3;0.3;245.3;50.04;63;4304.1
15-10-23;13:12;32.7;283.4;0.3;244.3;50.04;51;4304.1
15-10-23;13:15;32.5;271.4;0.1;243.4;50.02;17;4304.1
15-10-23;13:18;32.4;256.3;0.0;245.3;50.04;10;4304.1
15-10-23;13:21;32.6;246.3;0.1;245.3;50.05;15;4304.1
15-10-23;13:24;32.4;265.4;0.1;245.3;50.05;22;4304.1
15-10-23;13:27;32.4;266.8;0.1;246.3;50.05;20;4304.1
15-10-23;13:30;32.4;267.1;0.1;246.3;49.98;17;4304.1
15-10-23;13:33;32.4;290.0;0.3;246.3;50.02;50;4304.1
15-10-23;13:36;32.5;285.6;0.2;247.3;50.06;45;4304.1
15-10-23;13:39;32.4;270.9;0.1;246.3;50.05;15;4304.1
15-10-23;13:42;32.4;259.4;0.1;246.3;50.06;12;4304.1
15-10-23;13:45;32.3;258.9;0.0;247.3;50.04;10;4304.1
15-10-23;13:48;32.2;252.8;0.1;246.3;50.06;23;4304.1
15-10-23;13:51;32.4;270.9;0.2;246.3;50.05;36;4304.1
15-10-23;13:54;32.4;276.7;0.1;247.3;50.05;33;4304.1
15-10-23;13:57;32.3;278.0;0.2;248.2;50.05;43;4304.1
15-10-23;14:00;32.4;278.4;0.2;244.3;50.03;49;4304.1
15-10-23;14:03;32.4;272.7;0.3;244.3;50.00;53;4304.1
15-10-23;14:06;32.4;277.7;0.2;245.3;50.00;37;4304.1
15-10-23;14:09;32.4;264.1;0.1;244.3;50.03;33;4304.1
15-10-23;14:12;32.4;271.5;0.1;244.3;50.03;31;4304.1
15-10-23;14:15;32.4;278.0;0.1;244.3;50.02;26;4304.1
15-10-23;14:18;32.3;262.3;0.1;245.3;50.03;14;4304.1
15-10-23;14:21;32.3;263.9;0.0;245.3;50.03;11;4304.1
15-10-23;14:24;32.3;253.4;0.0;244.3;50.06;11;4304.1
15-10-23;14:27;32.3;271.7;0.1;245.3;50.07;25;4304.1
15-10-23;14:30;32.3;252.5;0.0;244.3;50.05;11;4304.1
15-10-23;14:33;32.3;253.4;0.0;244.3;50.05;11;4304.1
15-10-23;14:36;32.2;236.1;0.0;244.3;50.07;2;4304.1
15-10-23;14:39;32.0;244.1;0.0;244.3;50.02;7;4304.1
15-10-23;14:42;32.2;250.4;0.0;244.3;50.05;6;4304.1
15-10-23;14:45;32.3;253.7;0.0;245.3;50.06;6;4304.1
15-10-23;14:48;32.0;250.7;0.0;245.3;50.05;6;4304.1
15-10-23;14:51;32.0;244.6;0.0;245.3;50.06;4;4304.1
15-10-23;14:54;32.0;241.5;0.0;245.3;50.05;10;4304.1
15-10-23;14:57;31.9;247.8;0.0;245.3;50.06;3;4304.1
15-10-23;15:00;31.9;213.8;0.0;245.3;50.02;6;4304.1
15-10-23;15:03;31.9;230.7;0.0;244.3;50.01;6;4304.1
15-10-23;15:06;31.9;251.8;0.0;244.3;50.05;11;4304.1
15-10-23;15:09;31.9;272.3;0.1;243.4;50.02;14;4304.1
15-10-23;15:12;31.8;264.1;0.1;243.4;50.04;16;4304.1
15-10-23;15:15;31.9;269.3;0.1;244.3;50.05;16;4304.1
15-10-23;15:18;32.0;257.8;0.0;243.4;50.06;5;4304.1
15-10-23;15:21;31.9;257.0;0.0;243.4;50.04;3;4304.1
15-10-23;15:24;31.7;234.3;0.0;243.4;50.06;2;4304.1
15-10-23;15:27;31.8;239.0;0.0;244.3;50.04;0;4304.1
15-10-23;15:30;31.7;184.5;0.0;244.3;50.06;1;4304.1
15-10-23;15:33;31.6;176.3;0.0;244.3;50.06;0;4304.1
15-10-23;15:36;31.6;156.8;0.0;243.4;50.04;0;4304.1
15-10-23;15:54;31.5;276.8;0.1;244.3;50.05;22;4304.1
15-10-23;15:57;31.5;264.9;0.0;245.3;50.04;13;4304.1
15-10-23;16:00;31.5;258.9;0.1;245.3;50.05;15;4304.1
15-10-23;16:03;31.6;260.7;0.1;244.3;50.06;16;4304.1
15-10-23;16:06;31.6;253.5;0.1;244.3;50.07;15;4304.1
15-10-23;16:09;31.7;244.0;0.1;245.3;50.10;14;4304.1
15-10-23;16:12;31.7;264.9;0.0;245.3;50.08;12;4304.1
15-10-23;16:15;31.6;254.1;0.0;244.3;50.05;8;4304.1
15-10-23;16:18;31.7;246.2;0.0;245.3;50.04;7;4304.1
15-10-23;16:21;31.6;248.7;0.0;245.3;50.04;7;4304.1
15-10-23;16:24;31.5;261.9;0.0;245.3;50.05;8;4304.1
15-10-23;16:27;31.7;244.6;0.0;244.3;50.05;8;4304.1
15-10-23;16:30;31.7;263.3;0.0;245.3;50.06;3;4304.1
15-10-23;16:33;31.7;245.9;0.0;244.3;50.04;2;4304.1
15-10-23;16:36;31.5;165.6;0.0;244.3;50.06;0;4304.1
15-10-23;16:39;31.5;157.7;0.0;244.3;50.04;0;4304.1
15-10-23;16:42;31.5;108.5;0.0;244.3;50.03;0;4304.1
15-10-23;16:45;31.4;176.9;0.0;244.3;50.04;0;4304.1
15-10-23;16:48;31.4;247.5;0.0;244.3;50.03;0;4304.1
15-10-23;16:51;31.4;266.6;0.0;244.3;50.02;0;4304.1
15-10-23;16:54;31.4;251.0;0.0;244.3;50.02;0;4304.1
15-10-23;16:57;31.2;247.2;0.0;245.3;50.06;0;4304.1
15-10-23;17:00;31.2;227.1;0.0;244.3;50.11;0;4304.1
15-10-23;17:03;31.2;201.2;0.0;245.3;50.07;0;4304.1
15-10-23;17:06;31.1;197.1;0.0;245.3;50.07;0;4304.1
15-10-23;17:09;31.1;187.5;0.0;244.3;50.02;0;4304.1
15-10-23;17:12;31.1;153.6;0.0;245.3;50.03;0;4304.1
15-10-23;17:15;31.0;132.5;0.0;245.3;50.02;0;4304.1
15-10-24;08:00;26.1;274.8;0.1;246.3;50.06;18;4304.1
15-10-24;08:03;27.2;271.4;0.1;245.3;50.08;24;4304.1
15-10-24;08:06;26.8;268.3;0.1;244.3;50.06;22;4304.1
15-10-24;08:09;27.5;272.6;0.2;246.3;50.05;33;4304.1
15-10-24;08:12;27.9;271.8;0.2;244.3;50.03;37;4304.1
15-10-24;08:15;28.3;275.2;0.2;245.3;50.10;38;4304.1
15-10-24;08:18;28.6;277.4;0.2;245.3;50.03;37;4304.1
15-10-24;08:21;29.0;282.8;0.3;245.3;50.04;53;4304.1
15-10-24;08:24;29.0;276.8;0.2;244.3;50.03;42;4304.1
15-10-24;08:27;29.4;276.8;0.2;244.3;50.01;39;4304.1
15-10-24;08:30;29.7;283.4;0.3;244.3;50.03;56;4304.1
15-10-24;08:33;30.1;265.4;0.8;245.3;50.03;207;4304.2
15-10-24;08:36;30.4;321.2;0.7;245.3;50.00;164;4304.2
15-10-24;08:39;30.7;303.2;0.5;244.3;50.04;120;4304.2
15-10-24;08:42;30.9;285.6;0.5;245.3;50.05;108;4304.2
15-10-24;08:45;31.0;292.9;1.5;245.3;50.10;374;4304.2
15-10-24;08:48;31.5;307.6;1.8;246.3;49.98;402;4304.2
15-10-24;08:51;31.4;324.3;1.5;246.3;50.08;374;4304.2
15-10-24;08:54;31.8;264.2;1.0;245.3;50.06;219;4304.2
15-10-24;08:57;31.7;281.5;0.8;244.3;50.06;160;4304.2
15-10-24;09:00;31.9;288.8;0.7;244.3;50.08;147;4304.3
15-10-24;09:03;31.8;289.3;0.6;244.3;50.06;135;4304.3
15-10-24;09:06;31.9;292.8;0.8;245.3;50.06;184;4304.3
15-10-24;09:09;32.4;293.9;1.0;244.3;50.06;248;4304.3
15-10-24;09:12;32.2;294.5;0.8;244.3;50.03;177;4304.3
15-10-24;09:15;32.6;293.1;0.8;245.3;50.01;197;4304.3
15-10-24;09:18;32.6;269.9;2.6;245.3;50.08;628;4304.3
15-10-24;09:21;32.9;310.9;1.1;245.3;50.03;248;4304.3
15-10-24;09:24;32.6;286.9;0.9;244.3;50.03;212;4304.3
15-10-24;09:27;33.2;309.2;1.8;244.3;50.04;445;4304.4
15-10-24;09:30;33.2;287.2;1.1;245.3;50.06;251;4304.4
15-10-24;09:33;33.1;285.6;1.0;244.3;50.06;209;4304.4
15-10-24;09:36;33.2;281.2;1.7;245.3;50.02;417;4304.4
15-10-24;09:39;33.4;296.7;1.4;246.3;50.05;318;4304.4
15-10-24;09:42;33.5;234.9;1.7;245.3;50.03;400;4304.4
15-10-24;09:45;33.9;305.5;1.6;245.3;50.07;411;4304.5
15-10-24;09:48;33.8;288.8;1.1;245.3;50.05;264;4304.5
15-10-24;09:51;34.0;293.5;1.0;245.3;50.07;235;4304.5
15-10-24;09:54;33.7;293.2;1.3;247.3;50.08;293;4304.5
15-10-24;09:57;33.9;291.6;1.6;245.3;50.08;399;4304.5
15-10-24;10:00;34.1;314.3;2.1;246.3;50.01;505;4304.5
15-10-24;10:03;34.2;293.5;1.4;246.3;50.04;339;4304.6
15-10-24;10:06;34.1;293.7;1.4;246.3;50.03;323;4304.6
15-10-24;10:09;34.2;300.2;1.8;246.3;50.04;430;4304.6
15-10-24;10:12;34.5;307.7;1.9;246.3;50.05;456;4304.6
15-10-24;10:15;34.6;219.7;3.0;246.3;50.06;700;4304.7
15-10-24;10:18;35.3;284.9;4.5;248.2;50.04;1111;4304.7
15-10-24;10:21;35.9;287.2;3.8;247.3;50.02;928;4304.8
15-10-24;10:24;35.9;272.1;2.6;246.3;50.04;620;4304.8
15-10-24;10:27;35.4;291.2;2.1;246.3;50.05;540;4304.8
15-10-24;10:30;36.0;292.8;3.8;247.3;49.99;955;4304.9
15-10-24;10:33;36.0;302.7;4.3;247.3;50.05;1044;4304.9
15-10-24;10:36;36.2;285.6;4.2;247.3;50.07;1029;4305.0
15-10-24;10:39;36.8;276.5;4.3;247.3;50.04;1044;4305.0
15-10-24;10:42;36.9;246.9;4.3;247.3;50.03;1037;4305.1
15-10-24;10:45;36.7;276.2;1.6;246.3;50.02;400;4305.1
15-10-24;10:48;36.4;290.7;1.7;245.3;50.06;400;4305.1
15-10-24;10:51;36.3;288.5;1.4;245.3;50.04;350;4305.1
15-10-24;10:54;36.3;273.3;2.1;247.3;50.08;543;4305.2
15-10-24;10:57;36.3;296.0;1.8;246.3;50.06;435;4305.2
15-10-24;11:00;36.2;294.2;1.4;244.3;50.01;333;4305.2
15-10-24;11:03;36.2;254.4;1.9;246.3;50.01;470;4305.2
15-10-24;11:06;36.4;284.6;2.3;245.3;50.04;542;4305.2
15-10-24;11:09;37.4;277.1;4.3;247.3;50.03;1085;4305.3
15-10-24;11:12;37.1;263.3;2.3;246.3;50.04;552;4305.3
15-10-24;11:15;36.7;294.2;1.4;246.3;50.02;326;4305.3
15-10-24;11:18;37.1;281.8;4.0;247.3;50.02;1015;4305.4
15-10-24;11:21;37.9;275.2;5.1;247.3;50.03;1218;4305.5
15-10-24;11:24;37.5;258.6;1.4;245.3;50.01;335;4305.5
15-10-24;11:27;37.1;275.2;1.8;246.3;50.03;455;4305.5
15-10-24;11:30;37.0;292.5;1.4;245.3;50.03;325;4305.5
15-10-24;11:33;36.7;297.3;1.2;246.3;50.05;314;4305.5
15-10-24;11:36;36.9;295.8;1.0;245.3;50.07;256;4305.5
15-10-24;11:39;36.7;295.3;1.1;244.3;50.04;253;4305.6
15-10-24;11:42;36.3;297.5;1.2;245.3;50.02;269;4305.6
15-10-24;11:45;36.4;291.2;1.1;245.3;50.02;253;4305.6
15-10-24;11:48;36.1;291.6;0.8;245.3;50.06;203;4305.6
15-10-24;11:51;36.1;292.2;0.9;245.3;50.06;217;4305.6
15-10-24;11:54;36.0;298.3;1.0;245.3;50.07;252;4305.6
15-10-24;11:57;36.0;296.0;1.1;245.3;50.08;246;4305.6
15-10-24;12:00;36.0;292.5;1.4;246.3;50.02;333;4305.6
15-10-24;12:03;36.2;272.9;1.7;246.3;50.02;405;4305.7
15-10-24;12:06;36.2;292.3;1.4;245.3;50.03;337;4305.7
15-10-24;12:09;36.1;286.5;1.3;245.3;50.02;314;4305.7
15-10-24;12:12;36.2;296.6;0.9;245.3;50.06;225;4305.7
15-10-24;12:15;35.9;296.6;1.0;246.3;49.98;219;4305.7
15-10-24;12:18;35.6;298.5;0.8;246.3;50.05;197;4305.7
15-10-24;12:21;35.7;298.8;1.0;245.3;50.04;225;4305.8
15-10-24;12:24;35.5;287.5;0.9;245.3;50.03;198;4305.8
15-10-24;12:27;35.5;296.0;0.8;246.3;50.04;159;4305.8
15-10-24;12:30;35.4;307.0;0.8;246.3;50.01;198;4305.8
15-10-24;12:33;35.3;293.1;1.8;246.3;50.02;434;4305.8
15-10-24;12:36;35.5;305.1;1.1;245.3;50.00;254;4305.8
15-10-24;12:39;35.5;300.2;1.1;244.3;50.02;240;4305.8
15-10-24;12:42;35.4;297.6;1.0;247.3;50.02;233;4305.8
15-10-24;12:45;35.4;292.8;1.1;246.3;50.03;255;4305.8
15-10-24;12:48;35.4;296.4;0.9;246.3;50.07;221;4305.9
15-10-24;12:51;35.2;282.4;1.6;245.3;50.05;401;4305.9
15-10-24;12:54;35.2;297.0;1.0;247.3;50.05;211;4305.9
15-10-24;12:57;35.4;295.3;0.9;245.3;50.08;206;4305.9
15-10-24;13:00;35.2;297.8;0.8;246.3;50.01;165;4305.9
15-10-24;13:03;35.0;297.6;0.7;246.3;50.03;146;4305.9
15-10-24;13:06;35.0;290.6;0.7;246.3;50.03;157;4305.9
15-10-24;13:09;35.0;297.0;0.7;246.3;49.99;155;4305.9
15-10-24;13:12;34.9;298.8;0.8;245.3;50.03;190;4305.9
15-10-24;13:15;34.9;303.9;1.0;246.3;50.04;240;4305.9
15-10-24;13:18;35.2;298.9;1.2;245.3;50.06;289;4306.0
15-10-24;13:21;35.2;300.1;1.2;245.3;50.04;322;4306.0
15-10-24;13:24;35.0;294.1;1.3;246.3;50.05;310;4306.0
15-10-24;13:27;35.0;297.8;1.1;245.3;50.06;257;4306.0
15-10-24;13:30;35.2;296.4;1.0;246.3;50.03;226;4306.0
15-10-24;13:33;34.9;297.3;1.0;245.3;50.02;247;4306.0
15-10-24;13:36;35.3;276.5;1.3;245.3;50.03;300;4306.0
15-10-24;13:39;35.3;319.6;2.0;246.3;50.04;480;4306.1
15-10-24;13:42;35.2;273.9;1.6;248.2;50.03;393;4306.1
15-10-24;13:45;35.7;297.6;2.4;247.3;50.05;560;4306.1
15-10-24;13:48;36.0;296.9;2.7;247.3;50.04;671;4306.1
15-10-24;13:51;36.4;303.2;2.8;247.3;50.05;722;4306.2
15-10-24;13:54;36.7;270.9;4.4;248.2;50.05;1037;4306.2
15-10-24;13:57;37.4;279.1;4.4;249.2;50.04;1092;4306.3
15-10-24;14:00;37.5;280.3;4.3;249.2;50.05;1074;4306.3
15-10-24;14:03;37.1;248.2;2.7;249.2;50.08;674;4306.4
15-10-24;14:06;37.5;278.0;4.3;249.2;50.06;1058;4306.4
15-10-24;14:09;38.2;272.4;4.4;249.2;50.08;1099;4306.5
15-10-24;14:12;38.3;269.5;4.1;249.2;50.08;1041;4306.5
15-10-24;14:15;38.6;274.9;4.1;249.2;50.07;1039;4306.6
15-10-24;14:18;38.6;268.2;4.1;249.2;50.04;1028;4306.6
15-10-24;14:21;38.2;278.1;1.1;246.3;50.06;273;4306.6
15-10-24;14:24;37.7;277.7;0.0;248.2;50.05;219;4306.7
15-10-24;14:27;37.2;285.6;0.8;247.3;50.05;205;4306.7
15-10-24;14:30;37.1;281.5;0.7;245.3;50.07;173;4306.7
15-10-24;14:33;37.0;286.5;0.8;246.3;50.04;172;4306.7
15-10-24;14:36;36.8;287.8;1.0;247.3;49.97;199;4306.7
15-10-24;14:39;36.8;288.4;1.1;246.3;50.02;231;4306.7
15-10-24;14:42;36.7;289.1;1.0;247.3;50.02;243;4306.7
15-10-24;14:45;36.4;292.9;1.0;246.3;50.04;236;4306.7
15-10-24;14:48;36.5;293.7;1.0;247.3;50.03;232;4306.7
15-10-24;14:51;36.2;296.1;0.9;246.3;50.02;230;4306.7
15-10-24;14:54;36.3;292.3;1.0;247.3;50.03;238;4306.8
15-10-24;14:57;36.3;292.9;0.8;247.3;50.05;206;4306.8
15-10-24;15:00;36.0;291.5;0.7;247.3;50.06;159;4306.8
15-10-24;15:03;35.9;287.6;0.6;246.3;50.04;124;4306.8
15-10-24;15:06;35.6;279.7;0.5;247.3;50.03;120;4306.8
15-10-24;15:09;35.5;295.0;0.7;246.3;50.03;152;4306.8
15-10-24;15:12;35.6;294.8;0.7;246.3;50.03;156;4306.8
15-10-24;15:15;35.4;294.2;0.7;247.3;50.03;169;4306.8
15-10-24;15:18;35.4;226.1;1.8;247.3;50.02;430;4306.8
15-10-24;15:21;35.6;298.9;1.1;246.3;50.04;255;4306.8
15-10-24;15:24;35.2;288.7;1.0;246.3;50.03;230;4306.9
15-10-24;15:27;35.5;292.9;0.9;246.3;50.01;200;4306.9
15-10-24;15:30;35.2;291.2;0.7;246.3;50.05;159;4306.9
15-10-24;15:33;35.4;289.3;0.6;245.3;50.04;125;4306.9
15-10-24;15:36;35.3;286.6;0.6;246.3;50.03;128;4306.9
15-10-24;15:39;35.0;287.8;0.6;247.3;50.04;136;4306.9
15-10-24;15:42;35.0;287.1;0.5;246.3;50.02;103;4306.9
15-10-24;15:45;34.7;281.3;0.5;246.3;50.02;90;4306.9
15-10-24;15:48;34.8;281.8;0.4;247.3;50.04;70;4306.9
15-10-24;15:51;34.6;271.1;0.4;246.3;50.03;64;4306.9
15-10-24;15:54;34.6;274.8;0.3;247.3;50.03;56;4306.9
15-10-24;15:57;34.5;271.2;0.2;247.3;50.05;49;4306.9
15-10-24;16:00;34.4;277.5;0.2;247.3;50.05;49;4306.9
15-10-24;16:03;34.1;275.0;0.2;247.3;50.02;48;4306.9
15-10-24;16:06;34.1;270.5;0.2;247.3;50.06;48;4306.9
15-10-24;16:09;34.1;272.7;0.3;247.3;49.97;52;4306.9
15-10-24;16:12;34.1;291.6;0.6;247.3;50.05;134;4306.9
15-10-24;16:15;34.5;289.7;1.3;247.3;50.03;298;4306.9
15-10-24;16:18;34.6;257.9;1.2;248.2;50.06;289;4307.0
15-10-24;16:21;34.6;292.8;1.4;247.3;50.04;348;4307.0
15-10-24;16:24;34.6;289.0;1.3;248.2;50.04;300;4307.0
15-10-24;16:27;34.8;287.4;1.0;247.3;50.01;259;4307.0
15-10-24;16:30;34.4;252.3;0.7;247.3;50.02;150;4307.0
15-10-24;16:33;34.1;279.9;0.4;246.3;50.03;87;4307.0
15-10-24;16:36;34.2;280.2;0.4;247.3;50.01;62;4307.0
15-10-24;16:39;34.0;276.5;0.2;246.3;50.02;46;4307.0
15-10-24;16:42;34.0;267.4;0.2;246.3;50.02;35;4307.0
15-10-24;16:45;33.8;268.6;0.1;247.3;50.04;29;4307.0
15-10-24;16:48;33.8;261.7;0.1;246.3;50.03;20;4307.0
15-10-24;16:51;33.8;262.9;0.1;246.3;50.02;15;4307.0
15-10-24;16:54;33.7;284.4;0.2;247.3;50.07;40;4307.0
15-10-24;16:57;33.8;261.6;0.0;247.3;50.05;10;4307.0
15-10-24;17:00;33.4;261.9;0.0;246.3;50.07;2;4307.0
15-10-24;17:03;33.3;255.9;0.0;246.3;50.08;2;4307.0
15-10-24;17:06;33.3;162.7;0.0;246.3;50.08;3;4307.0
15-10-24;17:09;33.2;149.5;0.0;246.3;50.07;0;4307.0
15-10-24;17:12;33.0;117.1;0.0;246.3;50.06;0;4307.0
15-10-24;17:15;33.0;185.1;0.0;246.3;50.03;0;4307.0
15-10-24;17:18;32.9;237.0;0.0;245.3;50.05;0;4307.0
15-10-24;17:21;32.7;219.1;0.0;245.3;50.04;0;4307.0
15-10-24;17:24;32.6;203.7;0.0;244.3;50.01;0;4307.0
15-10-24;17:27;32.5;177.2;0.0;244.3;50.02;0;4307.0
15-10-24;17:30;32.5;152.1;0.0;245.3;50.05;0;4307.0
15-10-24;17:33;32.3;125.9;0.0;243.4;50.01;0;4307.0
15-10-25;07:00;28.3;285.7;0.0;244.3;50.06;13;4307.0
15-10-25;07:03;27.5;278.4;0.1;245.3;50.02;21;4307.0
15-10-25;07:06;27.9;278.1;0.1;244.3;50.03;19;4307.0
15-10-25;07:09;28.3;275.6;0.1;243.4;50.03;19;4307.0
15-10-25;07:12;28.6;263.0;0.1;244.3;50.06;19;4307.0
15-10-25;07:15;28.6;275.8;0.1;244.3;50.07;24;4307.0
15-10-25;07:18;29.0;278.6;0.1;243.4;50.05;26;4307.0
15-10-25;07:21;29.7;290.3;0.2;243.4;50.07;39;4307.0
15-10-25;07:24;29.7;292.2;0.2;243.4;50.10;41;4307.0
15-10-25;07:27;29.4;286.3;0.2;244.3;50.06;46;4307.0
15-10-25;07:30;30.2;283.7;0.4;244.3;50.05;78;4307.0
15-10-25;07:33;30.5;304.2;0.7;243.4;50.02;178;4307.0
15-10-25;07:36;30.5;303.2;1.0;245.3;50.04;233;4307.1
15-10-25;07:39;30.9;297.3;1.2;245.3;49.97;260;4307.1
15-10-25;07:42;31.0;307.4;1.3;246.3;50.07;296;4307.1
15-10-25;07:45;31.5;304.6;1.4;245.3;50.05;324;4307.1
15-10-25;07:48;31.6;304.6;1.0;245.3;50.01;243;4307.1
15-10-25;07:51;31.9;307.0;1.5;245.3;50.03;366;4307.1
15-10-25;07:54;32.0;303.2;1.5;246.3;50.03;370;4307.2
15-10-25;07:57;32.3;302.0;1.6;246.3;50.03;384;4307.2
15-10-25;08:00;32.4;310.8;1.6;246.3;50.05;396;4307.2
15-10-25;08:03;32.9;298.3;1.9;245.3;50.07;464;4307.2
15-10-25;08:06;32.9;299.7;2.0;245.3;50.05;481;4307.2
15-10-25;08:09;33.0;297.5;2.0;245.3;50.04;483;4307.3
15-10-25;08:12;33.2;297.3;2.1;245.3;50.03;506;4307.3
15-10-25;08:15;33.4;301.3;2.1;246.3;50.09;510;4307.3
15-10-25;08:18;33.7;300.1;2.1;245.3;50.02;526;4307.3
15-10-25;08:21;34.0;297.0;2.1;246.3;50.06;506;4307.4
15-10-25;08:24;34.2;295.0;2.0;245.3;50.01;488;4307.4
15-10-25;08:27;34.4;298.8;1.9;246.3;50.03;466;4307.4
15-10-25;08:30;34.4;300.0;2.1;245.3;50.11;504;4307.4
15-10-25;08:33;34.6;297.8;2.3;245.3;50.02;557;4307.5
15-10-25;08:36;34.7;294.4;2.4;245.3;50.05;584;4307.5
15-10-25;08:39;34.8;295.6;2.4;245.3;50.04;606;4307.5
15-10-25;08:42;35.0;283.5;2.5;246.3;50.04;628;4307.5
15-10-25;08:45;35.3;291.5;2.6;245.3;50.03;652;4307.6
15-10-25;08:48;35.5;289.0;2.8;245.3;49.99;668;4307.6
15-10-25;08:51;35.6;288.5;2.7;245.3;50.02;660;4307.6
15-10-25;08:54;35.7;284.6;2.8;245.3;50.02;691;4307.7
15-10-25;08:57;36.0;287.2;2.9;245.3;50.07;712;4307.7
15-10-25;09:00;36.1;290.7;3.0;246.3;50.06;729;4307.8
15-10-25;09:03;36.4;286.9;3.1;247.3;50.05;739;4307.8
15-10-25;09:06;36.4;291.0;2.7;247.3;50.05;661;4307.8
15-10-25;09:09;36.4;287.5;2.5;245.3;50.03;611;4307.9
15-10-25;09:12;36.7;283.4;2.7;245.3;50.03;645;4307.9
15-10-25;09:15;36.7;284.9;2.9;245.3;50.02;708;4307.9
15-10-25;09:18;36.8;289.8;3.1;246.3;50.04;769;4308.0
15-10-25;09:21;36.9;291.7;3.1;245.3;50.04;776;4308.0
15-10-25;09:24;37.0;4.8;3.4;247.3;50.03;849;4308.0
15-10-25;09:27;37.5;291.6;3.6;246.3;50.02;881;4308.1
15-10-25;09:30;37.6;289.1;3.6;246.3;50.02;893;4308.1
15-10-25;09:33;37.5;293.5;2.1;245.3;50.03;492;4308.2
15-10-25;09:36;37.4;300.2;3.0;245.3;50.03;730;4308.2
15-10-25;09:39;37.5;294.5;2.7;246.3;50.06;687;4308.2
15-10-25;09:42;37.8;279.7;3.2;246.3;50.04;790;4308.3
15-10-25;09:45;38.0;280.9;4.0;246.3;50.03;995;4308.3
15-10-25;09:48;38.5;279.0;4.2;247.3;50.02;1039;4308.4
15-10-25;09:51;38.4;247.4;3.2;245.3;50.04;771;4308.4
15-10-25;09:54;38.4;284.7;2.6;246.3;50.06;618;4308.4
15-10-25;09:57;37.8;290.4;2.0;246.3;50.07;494;4308.5
15-10-25;10:00;38.0;286.8;2.9;246.3;50.03;702;4308.5
15-10-25;10:03;37.8;291.9;1.9;247.3;50.10;467;4308.5
15-10-25;10:06;37.8;292.9;2.9;246.3;50.07;705;4308.6
15-10-25;10:09;37.9;289.4;2.6;247.3;50.08;638;4308.6
15-10-25;10:12;37.8;295.1;3.1;248.2;50.07;751;4308.6
15-10-25;10:15;38.4;287.8;3.2;247.3;50.07;806;4308.7
15-10-25;10:18;38.2;290.0;3.2;246.3;50.08;792;4308.7
15-10-25;10:21;38.4;287.5;3.4;246.3;50.07;819;4308.7
15-10-25;10:24;38.4;277.0;3.5;246.3;50.12;852;4308.8
15-10-25;10:27;38.6;280.9;3.3;246.3;50.05;797;4308.8
15-10-25;10:30;38.9;290.6;3.5;246.3;50.08;869;4308.9
15-10-25;10:33;39.0;278.3;2.7;246.3;50.06;672;4308.9
15-10-25;10:36;38.7;293.7;2.4;246.3;50.06;603;4308.9
15-10-25;10:39;38.4;293.4;2.4;246.3;50.07;596;4309.0
15-10-25;10:42;38.4;294.2;2.2;246.3;50.07;545;4309.0
15-10-25;10:45;38.5;290.4;3.1;247.3;50.07;759;4309.0
15-10-25;10:48;38.6;288.2;3.3;247.3;50.07;827;4309.1
15-10-25;10:51;38.5;281.9;2.8;247.3;50.06;678;4309.1
15-10-25;10:54;38.6;283.4;2.7;245.3;50.05;611;4309.1
15-10-25;10:57;38.5;284.3;2.4;245.3;50.07;607;4309.2
15-10-25;11:00;38.4;281.9;2.2;246.3;50.07;515;4309.2
15-10-25;11:03;38.2;289.7;1.5;244.3;50.04;371;4309.2
15-10-25;11:06;38.3;269.6;3.2;245.3;50.08;796;4309.2
15-10-25;11:09;38.3;290.1;3.3;246.3;49.98;782;4309.3
15-10-25;11:12;38.5;286.5;3.3;245.3;50.05;806;4309.3
15-10-25;11:15;38.5;287.8;3.1;246.3;50.06;768;4309.4
15-10-25;11:18;38.5;280.8;3.2;245.3;50.06;785;4309.4
15-10-25;11:21;38.6;284.6;2.5;246.3;50.08;631;4309.4
15-10-25;11:24;38.4;292.0;2.7;245.3;50.05;649;4309.5
15-10-25;11:27;38.4;284.3;2.7;245.3;50.07;645;4309.5
15-10-25;11:30;38.5;283.4;2.7;245.3;50.02;665;4309.5
15-10-25;11:33;38.5;285.4;2.8;246.3;50.05;674;4309.6
15-10-25;11:36;38.7;284.1;2.8;246.3;50.05;681;4309.6
15-10-25;11:39;38.5;287.9;2.4;244.3;50.05;591;4309.6
15-10-25;11:42;38.3;292.3;1.2;244.3;50.05;303;4309.6
15-10-25;11:45;37.9;293.4;1.1;245.3;50.05;272;4309.7
15-10-25;11:48;37.7;291.2;1.1;244.3;50.09;255;4309.7
15-10-25;11:51;37.6;297.2;1.1;244.3;50.04;242;4309.7
15-10-25;11:54;37.1;296.3;1.1;244.3;50.04;247;4309.7
15-10-25;11:57;37.1;291.2;1.3;243.4;50.06;328;4309.7
15-10-25;12:00;37.4;297.5;1.8;245.3;49.99;425;4309.7
15-10-25;12:03;37.2;299.4;1.7;244.3;50.02;423;4309.7
15-10-25;12:06;37.1;296.4;1.6;245.3;50.02;390;4309.8
15-10-25;12:09;37.1;296.3;1.6;245.3;50.00;368;4309.8
15-10-25;12:12;37.0;300.5;1.5;245.3;50.02;360;4309.8
15-10-25;12:15;37.0;293.9;1.4;245.3;50.03;332;4309.8
15-10-25;12:18;36.8;299.4;1.3;244.3;50.01;312;4309.8
15-10-25;12:21;36.9;298.8;1.4;245.3;50.03;330;4309.9
15-10-25;12:24;36.7;297.0;0.0;245.3;50.03;330;4309.9
15-10-25;12:27;36.5;297.3;1.2;244.3;50.00;263;4309.9
15-10-25;12:30;36.4;296.4;1.2;245.3;50.06;297;4309.9
15-10-25;12:33;36.5;301.3;1.4;245.3;50.05;358;4309.9
15-10-25;12:36;36.7;303.9;1.7;245.3;50.07;395;4309.9
15-10-25;12:39;36.5;301.7;1.5;244.3;50.09;362;4310.0
15-10-25;12:42;36.4;297.6;0.9;244.3;50.00;215;4310.0
15-10-25;12:45;36.3;300.2;0.8;245.3;50.08;175;4310.0
15-10-25;12:48;36.0;293.8;0.5;245.3;50.07;114;4310.0
15-10-25;12:51;35.6;294.4;0.4;246.3;50.09;79;4310.0
15-10-25;12:54;35.7;296.0;0.4;245.3;50.07;76;4310.0
15-10-25;12:57;35.5;286.9;0.5;245.3;50.03;88;4310.0
15-10-25;13:00;35.4;296.7;0.5;245.3;50.01;108;4310.0
15-10-25;13:03;35.2;302.9;0.5;244.3;50.02;108;4310.0
15-10-25;13:06;35.4;298.0;0.5;245.3;50.06;104;4310.0
15-10-25;13:09;35.2;290.9;0.4;244.3;50.05;82;4310.0
15-10-25;13:12;34.9;294.8;0.4;244.3;50.02;77;4310.0
15-10-25;13:15;34.9;286.3;0.3;243.4;50.05;55;4310.0
15-10-25;13:18;34.7;284.4;0.4;245.3;50.04;70;4310.0
15-10-25;13:21;34.8;292.3;0.5;245.3;50.06;114;4310.0
15-10-25;13:24;35.0;281.8;0.7;245.3;50.06;169;4310.0
15-10-25;13:27;34.9;303.0;0.7;244.3;50.07;141;4310.0
15-10-25;13:30;34.6;297.5;0.5;243.4;50.06;103;4310.1
15-10-25;13:33;34.6;287.2;0.4;244.3;50.06;80;4310.1
15-10-25;13:36;34.6;278.4;0.4;243.4;50.05;89;4310.1
15-10-25;13:39;34.8;290.0;1.8;245.3;50.08;434;4310.1
15-10-25;13:42;34.8;298.6;0.7;244.3;50.06;153;4310.1
15-10-25;13:45;34.6;296.6;0.4;243.4;50.05;92;4310.1
15-10-25;13:48;34.6;285.7;0.4;243.4;50.08;73;4310.1
15-10-25;13:51;34.5;276.7;0.2;243.4;50.07;42;4310.1
15-10-25;13:54;34.2;281.6;0.3;245.3;50.11;47;4310.1
15-10-25;13:57;34.0;272.7;0.1;243.4;50.09;32;4310.1
15-10-25;14:00;34.1;275.5;0.1;243.4;50.09;34;4310.1
15-10-25;14:03;34.0;271.8;0.3;243.4;50.07;55;4310.1
15-10-25;14:06;33.9;283.8;0.3;244.3;50.03;63;4310.1
15-10-25;14:09;34.0;1.8;0.3;243.4;50.05;58;4310.1
15-10-25;14:12;33.8;289.1;0.2;245.3;50.06;50;4310.1
15-10-25;14:15;33.8;280.6;0.3;243.4;50.07;52;4310.1
15-10-25;14:18;33.8;279.0;0.2;244.3;50.07;38;4310.1
15-10-25;14:21;33.7;269.8;0.1;243.4;50.07;23;4310.1
15-10-25;14:24;33.4;273.3;0.1;243.4;50.06;19;4310.1
15-10-25;14:27;33.5;261.9;0.1;242.4;50.06;18;4310.1
15-10-25;14:30;33.5;267.7;0.1;244.3;50.07;30;4310.1
15-10-25;14:33;33.4;259.7;0.1;243.4;50.08;18;4310.1
15-10-25;14:36;33.3;270.9;0.1;243.4;50.10;19;4310.1
15-10-25;14:39;33.2;253.7;0.0;243.4;50.05;9;4310.1
15-10-25;14:42;33.3;260.5;0.0;243.4;50.07;8;4310.1
15-10-25;14:45;33.2;261.6;0.1;243.4;50.06;14;4310.1
15-10-25;14:48;33.1;266.1;0.1;244.3;50.06;31;4310.1
15-10-25;14:51;33.1;269.6;0.1;245.3;50.03;29;4310.1
15-10-25;14:54;33.2;281.5;0.3;243.4;50.08;48;4310.1
15-10-25;14:57;33.1;281.2;0.3;245.3;50.08;51;4310.1
15-10-25;15:00;33.1;271.8;0.1;243.4;50.07;25;4310.1
15-10-25;15:03;32.9;264.8;0.0;243.4;50.05;4;4310.1
15-10-25;15:06;32.9;240.9;0.0;243.4;50.04;1;4310.1
15-10-25;15:09;32.7;235.5;0.0;243.4;50.11;4;4310.1
15-10-25;15:12;32.7;245.5;0.0;243.4;50.07;6;4310.1
15-10-25;15:15;32.9;259.2;0.0;243.4;50.01;10;4310.1
15-10-25;15:18;32.9;248.4;0.0;243.4;50.03;8;4310.1
15-10-25;15:21;32.5;263.2;0.0;243.4;50.03;9;4310.1
15-10-25;15:24;32.7;261.7;0.0;243.4;50.06;12;4310.1
15-10-25;15:27;32.6;252.2;0.0;243.4;50.03;10;4310.1
15-10-25;15:30;32.5;257.2;0.0;243.4;50.04;4;4310.1
15-10-25;15:33;32.4;244.0;0.0;243.4;50.08;3;4310.1
15-10-25;15:36;32.4;239.5;0.0;243.4;50.06;2;4310.1
15-10-25;15:39;32.4;213.5;0.0;242.4;50.06;0;4310.1
15-10-25;15:42;32.3;223.6;0.0;241.4;49.95;0;4310.1
15-10-25;15:45;32.2;274.3;0.0;242.4;50.06;0;4310.1
15-10-25;15:48;32.2;283.5;0.0;242.4;50.07;0;4310.1
15-10-25;15:51;32.0;284.3;0.0;242.4;50.04;0;4310.1
15-10-25;15:54;31.9;280.9;0.1;243.4;50.04;0;4310.1
15-10-25;15:57;31.9;265.2;0.1;243.4;50.06;0;4310.1
15-10-25;16:00;31.8;231.8;0.0;242.4;50.07;0;4310.1
15-10-25;16:03;31.8;194.3;0.0;242.4;50.05;0;4310.1
15-10-25;16:06;31.7;170.8;0.0;242.4;50.08;0;4310.1
15-10-25;16:09;31.7;137.2;0.0;242.4;50.07;0;4310.1
15-10-25;16:12;31.6;118.5;0.0;245.3;50.05;0;4310.1
15-10-26;06:42;27.5;281.1;0.0;244.3;50.02;3;4310.1
15-10-26;06:45;26.8;246.3;0.0;246.3;50.02;3;4310.1
15-10-26;06:48;27.2;237.1;0.0;247.3;50.02;4;4310.1
15-10-26;06:51;27.5;254.0;0.0;247.3;50.03;6;4310.1
15-10-26;06:54;27.9;305.2;0.1;247.3;50.02;15;4310.1
15-10-26;06:57;27.9;280.5;0.1;246.3;50.02;27;4310.1
15-10-26;07:00;28.6;269.3;0.2;247.3;50.11;35;4310.1
15-10-26;07:03;29.4;281.9;0.4;247.3;50.10;65;4310.1
15-10-26;07:06;29.7;289.1;0.4;247.3;50.07;95;4310.2
15-10-26;07:09;29.7;286.6;0.4;247.3;50.06;74;4310.2
15-10-26;07:12;29.7;305.8;0.4;246.3;50.05;82;4310.2
15-10-26;07:15;30.2;297.5;0.4;246.3;50.06;83;4310.2
15-10-26;07:18;30.4;298.0;0.3;247.3;50.04;60;4310.2
15-10-26;07:21;30.4;288.8;0.3;246.3;50.04;52;4310.2
15-10-26;07:24;30.5;279.6;0.1;246.3;50.04;32;4310.2
15-10-26;07:27;30.5;285.3;0.2;245.3;50.01;46;4310.2
15-10-26;07:30;30.9;279.1;0.3;245.3;50.04;57;4310.2
15-10-26;07:33;30.7;297.2;0.2;246.3;50.04;45;4310.2
15-10-26;07:36;30.9;291.7;0.2;246.3;50.04;45;4310.2
15-10-26;07:39;31.0;286.2;0.2;245.3;50.02;38;4310.2
15-10-26;07:42;31.0;251.8;0.2;245.3;50.03;39;4310.2
15-10-26;07:45;31.1;275.6;0.1;245.3;50.02;26;4310.2
15-10-26;07:48;31.0;267.3;0.1;245.3;50.01;28;4310.2
15-10-26;07:51;31.2;280.8;0.1;245.3;50.03;29;4310.2
15-10-26;07:54;31.4;284.3;0.2;244.3;50.03;40;4310.2
15-10-26;07:57;31.2;276.4;0.1;245.3;50.02;24;4310.2
15-10-26;08:00;31.2;280.5;0.1;247.3;50.04;22;4310.2
15-10-26;08:03;31.2;277.5;0.1;245.3;50.05;23;4310.2
15-10-26;08:06;31.4;246.6;0.1;244.3;50.06;33;4310.2
15-10-26;08:09;31.4;261.9;0.1;244.3;50.05;20;4310.2
15-10-26;08:12;31.5;269.2;0.1;245.3;50.06;28;4310.2
15-10-26;08:15;31.6;289.3;0.2;245.3;50.01;40;4310.2
15-10-26;08:18;31.8;289.4;0.4;246.3;50.04;90;4310.2
15-10-26;08:21;31.6;294.1;0.2;246.3;50.03;36;4310.2
15-10-26;08:24;31.7;275.3;0.1;245.3;50.06;27;4310.2
15-10-26;08:27;31.6;255.0;0.0;244.3;50.01;15;4310.2
15-10-26;08:30;31.6;248.8;0.0;244.3;50.05;9;4310.2
15-10-26;08:33;31.7;280.3;0.0;244.3;50.01;11;4310.2
15-10-26;08:36;31.6;245.6;0.0;244.3;50.04;7;4310.2
15-10-26;08:39;31.7;250.1;0.1;244.3;50.03;19;4310.2
15-10-26;08:42;31.6;269.3;0.1;243.4;50.04;25;4310.2
15-10-26;08:45;31.5;291.9;0.2;244.3;50.04;40;4310.2
15-10-26;08:48;31.6;285.2;0.2;245.3;50.03;37;4310.2
15-10-26;08:51;31.7;283.8;0.2;244.3;50.02;41;4310.2
15-10-26;08:54;31.6;271.2;0.2;244.3;50.03;30;4310.2
15-10-26;08:57;31.6;289.8;0.3;243.4;50.02;58;4310.2
15-10-26;09:00;31.5;289.1;0.2;245.3;49.98;35;4310.2
15-10-26;09:03;31.7;274.9;0.2;243.4;50.02;35;4310.2
15-10-26;09:06;31.5;284.6;0.2;244.3;50.06;37;4310.2
15-10-26;09:09;31.6;275.6;0.1;244.3;50.02;32;4310.2
15-10-26;09:12;31.6;294.5;0.2;244.3;50.03;44;4310.2
15-10-26;09:15;31.6;279.4;0.1;243.4;50.06;32;4310.2
15-10-26;09:18;31.4;278.4;0.2;244.3;50.06;47;4310.2
15-10-26;09:21;31.7;274.2;0.3;244.3;50.05;54;4310.2
15-10-26;09:24;31.4;274.6;0.1;244.3;50.05;40;4310.2
15-10-26;09:27;31.5;287.2;0.3;244.3;50.07;54;4310.2
15-10-26;09:30;31.5;278.3;0.3;243.4;50.06;48;4310.2
15-10-26;09:33;31.6;272.4;0.2;244.3;50.05;50;4310.3
15-10-26;09:36;31.5;284.7;0.3;244.3;50.07;56;4310.3
15-10-26;09:39;31.2;280.8;0.3;244.3;50.08;49;4310.3
15-10-26;09:42;31.6;282.7;0.2;245.3;50.07;39;4310.3
15-10-26;09:45;31.6;275.2;0.4;244.3;50.06;71;4310.3
15-10-26;09:48;31.6;292.9;0.3;243.4;50.06;50;4310.3
15-10-26;09:51;31.6;269.8;0.2;242.4;50.02;46;4310.3
15-10-26;09:54;31.6;286.5;0.4;242.4;50.01;84;4310.3
15-10-26;09:57;31.8;282.2;0.2;245.3;50.05;47;4310.3
15-10-26;10:00;31.5;286.8;0.3;244.3;50.03;54;4310.3
15-10-26;10:03;31.7;299.7;0.3;244.3;50.02;50;4310.3
15-10-26;10:06;31.7;291.7;0.5;245.3;50.05;93;4310.3
15-10-26;10:09;31.8;306.1;0.6;244.3;50.02;128;4310.3
15-10-26;10:12;31.8;292.2;0.5;245.3;50.02;114;4310.3
15-10-26;10:15;31.7;297.8;0.5;245.3;50.03;101;4310.3
15-10-26;10:18;31.8;312.5;0.5;244.3;50.05;117;4310.3
15-10-26;10:21;32.0;300.4;0.7;243.4;50.04;145;4310.3
15-10-26;10:24;32.0;302.3;0.9;244.3;50.03;210;4310.3
15-10-26;10:27;32.3;306.1;0.9;245.3;50.05;196;4310.3
15-10-26;10:30;32.5;290.9;1.5;245.3;50.02;407;4310.3
15-10-26;10:33;32.3;291.7;0.7;245.3;50.05;159;4310.4
15-10-26;10:36;32.6;309.2;0.9;244.3;50.02;199;4310.4
15-10-26;10:39;32.5;302.0;0.8;244.3;50.06;187;4310.4
15-10-26;10:42;32.6;300.0;1.0;245.3;50.05;213;4310.4
15-10-26;10:45;33.0;295.1;1.2;244.3;50.05;285;4310.4
15-10-26;10:48;33.0;299.4;1.1;244.3;50.05;278;4310.4
15-10-26;10:51;33.1;304.6;1.2;245.3;50.09;271;4310.4
15-10-26;10:54;33.3;306.7;1.3;244.3;50.06;318;4310.4
15-10-26;10:57;33.4;296.1;1.4;244.3;50.00;310;4310.5
15-10-26;11:00;33.5;297.5;2.7;245.3;50.03;645;4310.5
15-10-26;11:03;33.8;295.7;1.1;244.3;50.02;261;4310.5
15-10-26;11:06;33.9;299.7;1.3;244.3;50.02;331;4310.5
15-10-26;11:09;34.1;292.3;1.2;244.3;50.04;297;4310.5
15-10-26;11:12;34.1;292.2;1.4;245.3;50.06;311;4310.6
15-10-26;11:15;34.5;288.2;1.4;244.3;50.04;339;4310.6
15-10-26;11:18;34.9;282.5;1.8;245.3;50.05;452;4310.6
15-10-26;11:21;34.8;291.0;1.2;244.3;50.05;279;4310.6
15-10-26;11:24;34.6;293.9;1.0;243.4;50.05;239;4310.7
15-10-26;11:27;34.6;297.9;1.2;244.3;50.04;293;4310.7
15-10-26;11:30;34.6;282.8;1.2;244.3;50.02;290;4310.7
15-10-26;11:33;34.9;302.4;1.2;244.3;50.03;276;4310.7
15-10-26;11:36;34.8;278.4;1.1;244.3;50.04;267;4310.7
15-10-26;11:39;35.2;292.3;1.1;244.3;50.06;262;4310.7
15-10-26;11:42;34.9;301.3;1.0;244.3;50.04;243;4310.8
15-10-26;11:45;35.3;285.9;4.4;246.3;50.04;1216;4310.8
15-10-26;11:48;35.6;304.1;1.3;245.3;50.03;310;4310.8
15-10-26;11:51;36.0;294.7;4.6;248.2;50.04;1170;4310.9
15-10-26;11:54;36.1;270.5;2.3;245.3;50.03;556;4310.9
15-10-26;11:57;36.8;272.7;5.0;247.3;50.01;1237;4310.9
15-10-26;12:00;36.4;271.7;1.1;244.3;50.06;259;4311.0
15-10-26;12:03;36.4;277.1;5.3;247.3;50.04;1307;4311.0
15-10-26;12:06;36.4;296.4;5.3;247.3;50.04;1290;4311.0
15-10-26;12:09;37.0;275.3;1.2;244.3;50.05;327;4311.1
15-10-26;12:12;37.4;284.1;5.1;247.3;50.06;1267;4311.1
15-10-26;12:15;38.3;286.0;5.1;247.3;50.02;1250;4311.2
15-10-26;12:18;38.5;277.2;4.9;247.3;50.08;1211;4311.2
15-10-26;12:21;38.9;273.4;5.1;247.3;50.03;1227;4311.3
15-10-26;12:24;39.1;274.2;4.7;247.3;50.05;1186;4311.4
15-10-26;12:27;39.5;268.5;4.8;247.3;50.06;1177;4311.4
15-10-26;12:30;39.7;271.1;4.6;247.3;50.04;1157;4311.5
15-10-26;12:33;39.4;272.4;4.8;247.3;50.03;1194;4311.5
15-10-26;12:36;39.9;271.4;4.3;247.3;50.05;1048;4311.6
15-10-26;12:39;39.4;267.9;0.9;245.3;50.02;215;4311.6
15-10-26;12:42;40.0;290.0;3.9;246.3;50.03;964;4311.7
15-10-26;12:45;40.2;267.7;4.4;247.3;50.05;1087;4311.7
15-10-26;12:48;40.2;271.5;4.8;249.2;50.05;1159;4311.8
15-10-26;12:51;40.1;271.2;4.1;246.3;50.05;1004;4311.8
15-10-26;12:54;40.5;279.0;4.1;247.3;50.11;994;4311.9
15-10-26;12:57;40.6;276.1;4.5;247.3;50.06;1094;4311.9
15-10-26;13:00;40.6;277.2;2.9;246.3;50.01;722;4312.0
15-10-26;13:03;40.8;272.7;4.6;246.3;50.01;1099;4312.0
15-10-26;13:06;40.9;266.8;4.4;247.3;50.02;1095;4312.1
15-10-26;13:09;41.2;271.1;4.1;248.2;50.05;1026;4312.2
15-10-26;13:12;40.9;265.2;4.0;246.3;50.06;1000;4312.2
15-10-26;13:15;40.9;278.7;4.0;247.3;50.05;975;4312.2
15-10-26;13:18;40.7;282.2;3.7;246.3;50.06;897;4312.3
15-10-26;13:21;41.0;277.5;4.3;246.3;50.00;1040;4312.3
15-10-26;13:24;40.9;277.8;2.9;246.3;50.03;706;4312.4
15-10-26;13:27;40.7;274.6;3.4;245.3;50.00;857;4312.4
15-10-26;13:30;40.6;273.7;2.0;245.3;50.01;472;4312.5
15-10-26;13:33;40.5;275.3;3.8;247.3;50.04;929;4312.5
15-10-26;13:36;40.4;265.2;3.3;247.3;50.03;796;4312.5
15-10-26;13:39;40.6;280.2;2.8;247.3;50.05;707;4312.6
15-10-26;13:42;39.9;267.9;2.0;246.3;50.03;505;4312.6
15-10-26;13:45;39.7;276.1;2.4;247.3;50.05;589;4312.6
15-10-26;13:48;39.5;297.8;3.0;248.2;50.09;733;4312.7
15-10-26;13:51;39.8;267.6;2.4;247.3;50.08;575;4312.7
15-10-26;13:54;39.4;281.6;2.1;246.3;50.07;514;4312.7
15-10-26;13:57;39.4;297.3;2.6;248.2;50.07;654;4312.8
15-10-26;14:00;50.0;281.3;2.5;247.3;50.06;623;4312.8
15-10-26;14:03;39.1;4.8;2.0;246.3;49.99;466;4312.8
15-10-26;14:06;39.1;289.4;3.1;247.3;50.04;790;4312.8
15-10-26;14:09;39.2;281.1;3.0;247.3;50.04;760;4312.9
15-10-26;14:12;39.4;287.1;3.1;247.3;50.03;784;4312.9
15-10-26;14:15;39.3;270.5;1.4;246.3;50.05;327;4313.0
15-10-26;14:18;38.9;284.1;2.1;246.3;50.04;525;4313.0
15-10-26;14:21;38.9;289.7;2.7;246.3;50.02;677;4313.0
15-10-26;14:24;38.7;291.9;2.3;246.3;50.06;583;4313.0
15-10-26;14:27;38.9;267.9;2.4;247.3;50.03;576;4313.1
15-10-26;14:30;38.7;288.7;2.0;247.3;50.03;493;4313.1
15-10-26;14:33;38.7;272.6;1.8;247.3;50.02;447;4313.1
15-10-26;14:36;38.9;283.3;2.6;248.2;50.03;649;4313.2
15-10-26;14:39;38.7;248.2;2.0;247.3;50.01;498;4313.2
15-10-26;14:42;38.4;260.3;1.4;247.3;50.03;340;4313.2
15-10-26;14:45;38.4;284.9;2.8;248.2;50.03;679;4313.2
15-10-26;14:48;38.6;286.8;2.3;248.2;50.05;565;4313.3
15-10-26;14:51;38.4;285.7;2.4;247.3;50.04;602;4313.3
15-10-26;14:54;38.3;284.1;2.5;248.2;50.04;621;4313.3
15-10-26;14:57;37.6;286.8;0.6;247.3;50.05;133;4313.3
15-10-26;15:00;37.2;284.0;0.6;247.3;50.05;145;4313.4
15-10-26;15:03;37.1;288.8;2.3;247.3;50.09;563;4313.4
15-10-26;15:06;37.2;290.0;2.4;247.3;50.07;570;4313.4
15-10-26;15:09;37.2;306.5;1.1;246.3;50.06;276;4313.4
15-10-26;15:12;37.1;290.4;1.3;245.3;50.06;324;4313.4
15-10-26;15:15;36.9;294.7;1.5;246.3;50.06;362;4313.5
15-10-26;15:18;37.0;259.7;1.4;246.3;50.09;330;4313.5
15-10-26;15:21;36.9;291.9;1.7;247.3;50.04;406;4313.5
15-10-26;15:24;37.0;286.8;1.7;245.3;50.07;419;4313.5
15-10-26;15:27;36.8;285.6;1.2;38.6;50.04;306;4313.5
15-10-26;15:30;36.5;293.2;1.0;245.3;50.04;230;4313.5
15-10-26;15:33;36.7;4.8;1.2;245.3;50.03;288;4313.5
15-10-26;15:36;36.5;277.5;0.7;247.3;50.06;143;4313.6
15-10-26;15:39;36.2;274.5;0.4;245.3;50.05;79;4313.6
15-10-26;15:42;35.9;281.9;0.4;245.3;50.01;70;4313.6
15-10-26;15:45;35.9;278.3;0.3;245.3;50.04;57;4313.6
15-10-26;15:48;35.6;276.5;0.2;245.3;50.08;42;4313.6
15-10-26;15:51;35.3;261.7;0.1;245.3;50.04;15;4313.6
15-10-26;15:54;35.2;247.2;0.0;245.3;50.07;6;4313.6
15-10-26;15:57;34.9;250.1;0.0;245.3;50.06;3;4313.6
15-10-26;16:00;34.9;240.5;0.0;245.3;50.09;3;4313.6
15-10-26;16:03;34.7;249.9;0.0;245.3;50.08;0;4313.6
15-10-26;16:06;34.5;235.1;0.0;245.3;50.06;0;4313.6
15-10-26;16:09;34.4;186.0;0.0;245.3;50.07;0;4313.6
15-10-26;16:12;34.1;235.5;0.0;245.3;50.05;0;4313.6
15-10-26;16:15;34.0;256.3;0.0;244.3;50.04;0;4313.6
15-10-26;16:18;33.9;218.2;0.0;245.3;50.04;0;4313.6
15-10-26;16:21;33.7;185.1;0.0;245.3;50.03;0;4313.6
15-10-26;16:24;33.5;153.2;0.0;244.3;50.02;0;4313.6
15-10-26;16:27;33.4;127.5;0.0;244.3;50.04;0;4313.6
15-10-26;16:30;33.3;108.8;0.0;243.4;50.06;0;4313.6
15-10-26;16:33;33.2;102.2;0.0;243.4;50.03;0;4313.6
15-10-27;06:42;25.7;274.6;0.0;245.3;50.03;2;4313.6
15-10-27;06:45;26.4;272.9;0.0;245.3;50.03;5;4313.6
15-10-27;06:48;26.1;258.3;0.0;245.3;50.01;6;4313.6
15-10-27;06:51;27.2;263.8;0.0;245.3;50.00;8;4313.6
15-10-27;06:54;27.2;274.8;0.0;246.3;50.03;10;4313.6
15-10-27;06:57;27.2;273.7;0.0;246.3;50.01;12;4313.6
15-10-27;07:00;27.5;270.9;0.1;246.3;50.10;17;4313.6
15-10-27;07:03;27.2;277.2;0.1;247.3;50.10;21;4313.6
15-10-27;07:06;28.3;275.8;0.1;244.3;50.08;25;4313.6
15-10-27;07:09;28.3;280.3;0.1;245.3;50.06;28;4313.6
15-10-27;07:12;28.6;288.7;0.2;246.3;50.06;35;4313.6
15-10-27;07:15;29.4;293.7;0.2;245.3;50.04;36;4313.6
15-10-27;07:18;29.4;289.7;0.2;245.3;50.04;49;4313.6
15-10-27;07:21;29.4;295.1;0.4;245.3;49.98;51;4313.6
15-10-27;07:24;29.7;297.9;0.3;244.3;50.02;56;4313.6
15-10-27;07:27;30.1;300.8;0.4;244.3;50.04;66;4313.6
15-10-27;07:30;30.3;301.9;0.3;244.3;50.05;65;4313.6
15-10-27;07:33;30.4;296.4;0.4;244.3;50.04;70;4313.6
15-10-27;07:36;30.4;304.2;0.4;244.3;50.03;75;4313.6
15-10-27;07:39;30.5;293.1;0.4;244.3;50.02;70;4313.6
15-10-27;07:42;30.8;301.3;0.5;244.3;49.97;65;4313.6
15-10-27;07:45;30.8;293.9;0.3;245.3;50.03;55;4313.6
15-10-27;07:48;30.9;300.4;0.4;244.3;50.01;73;4313.6
15-10-27;07:51;31.0;301.6;0.5;245.3;50.03;87;4313.6
15-10-27;07:54;31.1;297.8;0.6;245.3;50.02;115;4313.6
15-10-27;07:57;31.2;298.6;0.4;244.3;50.03;83;4313.6
15-10-27;08:00;31.2;305.8;0.4;244.3;50.04;83;4313.6
15-10-27;08:03;31.4;307.4;0.5;244.3;50.05;96;4313.6
15-10-27;08:06;31.5;301.9;0.6;245.3;50.02;124;4313.6
15-10-27;08:09;31.5;300.8;0.6;244.3;49.98;111;4313.7
15-10-27;08:12;31.6;302.1;0.5;245.3;50.02;122;4313.7
15-10-27;08:15;31.7;304.9;0.6;245.3;50.02;122;4313.7
15-10-27;08:18;31.8;309.9;0.6;245.3;50.03;142;4313.7
15-10-27;08:21;32.0;302.0;0.5;244.3;50.04;126;4313.7
15-10-27;08:24;32.0;306.2;0.7;245.3;50.05;160;4313.7
15-10-27;08:27;32.3;302.9;0.9;243.4;50.04;220;4313.7
15-10-27;08:30;32.3;302.4;0.9;245.3;50.05;200;4313.7
15-10-27;08:33;32.4;310.1;1.0;244.3;50.04;231;4313.7
15-10-27;08:36;32.6;308.4;1.2;245.3;50.05;278;4313.7
15-10-27;08:39;32.6;311.8;1.1;245.3;50.04;267;4313.7
15-10-27;08:42;32.7;314.7;1.2;244.3;50.06;305;4313.8
15-10-27;08:45;33.0;308.2;1.1;244.3;50.04;243;4313.8
15-10-27;08:48;33.1;304.9;1.1;244.3;50.04;258;4313.8
15-10-27;08:51;33.3;297.6;1.3;243.4;50.06;303;4313.8
15-10-27;08:54;33.2;304.6;1.3;244.3;50.06;292;4313.8
15-10-27;08:57;33.2;313.6;1.0;246.3;50.05;247;4313.8
15-10-27;09:00;33.3;304.1;1.3;244.3;50.03;314;4313.8
15-10-27;09:03;33.5;294.1;1.2;244.3;50.06;294;4313.9
15-10-27;09:06;33.7;306.8;1.3;245.3;50.07;319;4313.9
15-10-27;09:09;33.7;300.5;1.5;245.3;50.07;346;4313.9
15-10-27;09:12;33.9;297.2;1.5;245.3;50.07;359;4313.9
15-10-27;09:15;33.9;303.9;1.4;244.3;50.07;335;4313.9
15-10-27;09:18;34.1;298.0;1.3;244.3;50.06;310;4313.9
15-10-27;09:21;33.9;281.5;1.5;245.3;50.06;350;4314.0
15-10-27;09:24;34.1;300.8;1.6;246.3;50.06;386;4314.0
15-10-27;09:27;34.4;306.8;1.3;246.3;50.08;311;4314.0
15-10-27;09:30;34.2;302.3;1.6;245.3;50.08;398;4314.0
15-10-27;09:33;34.5;294.5;1.5;247.3;50.07;354;4314.0
15-10-27;09:36;34.8;308.9;1.6;246.3;50.08;394;4314.1
15-10-27;09:39;34.5;297.8;1.6;246.3;50.11;386;4314.1
15-10-27;09:42;34.7;299.7;2.0;246.3;50.08;495;4314.1
15-10-27;09:45;35.2;307.1;2.6;246.3;50.07;667;4314.1
15-10-27;09:48;35.0;290.7;1.9;246.3;50.07;461;4314.1
15-10-27;09:51;35.5;302.7;2.5;245.3;50.08;623;4314.2
15-10-27;09:54;35.5;293.8;2.3;246.3;50.07;554;4314.2
15-10-27;09:57;35.7;295.0;2.2;246.3;50.07;527;4314.2
15-10-27;10:00;36.0;280.2;4.0;247.3;50.03;1003;4314.3
15-10-27;10:03;36.4;283.7;3.7;247.3;50.04;932;4314.3
15-10-27;10:06;36.8;278.9;4.2;246.3;50.03;1058;4314.4
15-10-27;10:09;37.1;276.8;4.2;248.2;50.06;1029;4314.4
15-10-27;10:12;37.5;279.9;4.0;248.2;50.06;1008;4314.5
15-10-27;10:15;37.7;273.1;4.2;248.2;50.05;1042;4314.5
15-10-27;10:18;37.9;277.0;4.3;247.3;50.03;1044;4314.6
15-10-27;10:21;38.4;272.7;4.2;247.3;50.05;1037;4314.6
15-10-27;10:24;38.4;267.7;4.1;247.3;50.04;1010;4314.7
15-10-27;10:27;38.5;276.7;4.3;247.3;50.07;1068;4314.7
15-10-27;10:30;38.9;274.2;4.3;247.3;50.04;1064;4314.8
15-10-27;10:33;38.9;276.8;4.3;247.3;50.02;1059;4314.8
15-10-27;10:36;39.2;274.6;4.3;246.3;50.04;1068;4314.9
15-10-27;10:39;39.4;276.4;4.3;247.3;50.05;1070;4314.9
15-10-27;10:42;39.7;275.2;4.4;246.3;50.06;1084;4315.0
15-10-27;10:45;39.5;275.9;4.3;247.3;50.05;1068;4315.1
15-10-27;10:48;39.8;266.7;4.1;248.2;50.04;1037;4315.1
15-10-27;10:51;39.9;273.4;4.4;248.2;50.05;1061;4315.2
15-10-27;10:54;40.0;274.0;4.4;248.2;50.05;1083;4315.2
15-10-27;10:57;40.4;271.5;4.4;247.3;50.06;1099;4315.3
15-10-27;11:00;40.5;272.4;4.4;247.3;50.02;1082;4315.3
15-10-27;11:03;40.4;271.4;4.5;247.3;50.03;1097;4315.4
15-10-27;11:06;40.6;267.4;4.4;248.2;50.06;1090;4315.4
15-10-27;11:09;40.6;268.7;4.6;248.2;50.05;1126;4315.5
15-10-27;11:12;40.8;274.9;4.4;247.3;50.06;1090;4315.5
15-10-27;11:15;40.8;269.2;4.4;248.2;50.08;1097;4315.6
15-10-27;11:18;41.0;267.6;4.5;247.3;50.05;1107;4315.7
15-10-27;11:21;40.8;264.9;4.6;247.3;50.04;1103;4315.7
15-10-27;11:24;40.9;266.4;4.6;247.3;50.05;1129;4315.8
15-10-27;11:27;41.2;271.7;4.6;247.3;50.04;1127;4315.8
15-10-27;11:30;41.2;265.5;4.6;247.3;50.04;1112;4315.9
15-10-27;11:33;41.4;269.3;4.6;247.3;50.03;1117;4315.9
15-10-27;11:36;41.7;270.5;4.5;248.2;50.05;1119;4316.0
15-10-27;11:39;41.6;270.5;4.6;248.2;50.03;1134;4316.0
15-10-27;11:42;41.5;270.5;4.5;248.2;50.03;1110;4316.1
15-10-27;11:45;41.6;266.8;4.6;248.2;50.04;1139;4316.2
15-10-27;11:48;41.7;274.8;4.6;247.3;50.05;1133;4316.2
15-10-27;11:51;41.7;266.6;4.6;247.3;50.05;1114;4316.3
15-10-27;11:54;41.9;266.7;4.6;248.2;50.03;1130;4316.3
15-10-27;11:57;41.9;270.1;4.4;248.2;50.06;1073;4316.4
15-10-27;12:00;41.7;265.1;4.6;247.3;50.03;1106;4316.4
15-10-27;12:03;42.1;269.9;4.5;247.3;50.04;1113;4316.5
15-10-27;12:06;41.9;261.4;4.4;247.3;50.06;1087;4316.5
15-10-27;12:09;42.1;263.0;4.5;247.3;50.05;1116;4316.6
15-10-27;12:12;42.2;263.2;4.6;248.2;50.06;1137;4316.7
15-10-27;12:15;42.0;267.4;4.4;247.3;50.04;1094;4316.7
15-10-27;12:18;42.0;264.6;4.6;247.3;50.07;1110;4316.8
15-10-27;12:21;41.7;265.2;4.4;247.3;50.07;1080;4316.8
15-10-27;12:24;41.7;263.5;4.4;247.3;50.05;1083;4316.9
15-10-27;12:27;41.5;260.8;4.3;247.3;50.05;1064;4316.9
15-10-27;12:30;41.7;264.8;4.4;248.2;50.04;1086;4317.0
15-10-27;12:33;41.5;270.5;4.3;248.2;50.01;1065;4317.0
15-10-27;12:36;41.4;264.1;4.4;248.2;50.05;1087;4317.1
15-10-27;12:39;41.2;264.5;4.3;247.3;50.05;1077;4317.1
15-10-27;12:42;41.5;270.1;4.3;247.3;50.06;1055;4317.2
15-10-27;12:45;41.0;267.1;4.3;247.3;50.08;1058;4317.2
15-10-27;12:48;41.2;266.1;4.3;248.2;50.02;1055;4317.3
15-10-27;12:51;40.8;265.7;4.3;247.3;50.06;1052;4317.3
15-10-27;12:54;40.9;269.9;4.1;246.3;50.00;1010;4317.4
15-10-27;12:57;40.9;263.6;4.2;247.3;50.05;1037;4317.5
15-10-27;13:00;40.8;267.1;4.2;247.3;50.02;1040;4317.5
15-10-27;13:03;40.7;264.2;4.3;248.2;50.05;1053;4317.6
15-10-27;13:06;41.0;268.9;4.2;248.2;50.06;1044;4317.6
15-10-27;13:09;41.0;272.0;4.2;248.2;50.05;1023;4317.7
15-10-27;13:12;41.2;263.6;4.2;250.2;50.06;1025;4317.7
15-10-27;13:15;41.3;267.7;3.8;247.3;50.02;969;4317.8
15-10-27;13:18;40.9;265.4;4.0;247.3;50.01;984;4317.8
15-10-27;13:21;41.3;270.2;4.1;248.2;50.00;980;4317.9
15-10-27;13:24;41.2;263.5;3.8;248.2;50.04;937;4317.9
15-10-27;13:27;40.9;268.3;3.9;247.3;50.05;956;4318.0
15-10-27;13:30;41.0;270.5;3.9;247.3;50.03;942;4318.0
15-10-27;13:33;41.3;271.4;3.7;247.3;50.03;932;4318.0
15-10-27;13:36;41.0;273.0;3.8;248.2;50.02;924;4318.1
15-10-27;13:39;40.9;271.5;3.7;247.3;50.04;908;4318.1
15-10-27;13:42;40.9;276.5;3.8;246.3;50.05;919;4318.2
15-10-27;13:45;41.0;272.3;3.6;247.3;50.03;886;4318.2
15-10-27;13:48;40.9;273.3;3.5;249.2;50.08;871;4318.3
15-10-27;13:51;40.8;270.8;3.4;248.2;50.07;838;4318.3
15-10-27;13:54;40.8;271.7;3.5;248.2;50.06;860;4318.4
15-10-27;13:57;40.7;268.7;3.4;249.2;50.08;846;4318.4
15-10-27;14:00;40.6;270.2;3.4;247.3;50.06;844;4318.4
15-10-27;14:03;40.8;276.5;3.4;248.2;50.04;828;4318.5
15-10-27;14:06;40.6;272.7;3.2;247.3;50.04;796;4318.5
15-10-27;14:09;40.5;270.9;3.4;247.3;50.06;820;4318.6
15-10-27;14:12;40.5;278.6;3.2;246.3;50.04;796;4318.6
15-10-27;14:15;40.4;280.6;3.1;247.3;50.03;779;4318.6
15-10-27;14:18;40.2;278.3;3.2;247.3;50.05;790;4318.7
15-10-27;14:21;40.4;278.7;3.1;247.3;50.06;775;4318.7
15-10-27;14:24;40.2;281.6;3.1;247.3;50.03;760;4318.8
15-10-27;14:27;40.1;280.5;3.0;247.3;50.04;734;4318.8
15-10-27;14:30;40.2;278.6;2.8;247.3;50.03;705;4318.8
15-10-27;14:33;39.7;279.1;2.7;247.3;50.03;677;4318.9
15-10-27;14:36;39.3;277.5;2.7;246.3;50.02;653;4318.9
15-10-27;14:39;39.2;280.6;2.7;247.3;50.05;660;4318.9
15-10-27;14:42;39.0;280.6;2.7;247.3;50.02;667;4319.0
15-10-27;14:45;39.0;282.1;2.7;247.3;50.02;650;4319.0
15-10-27;14:48;38.7;283.3;2.5;247.3;50.06;630;4319.0
15-10-27;14:51;38.5;283.5;2.4;246.3;49.98;567;4319.1
15-10-27;14:54;38.0;280.9;2.1;247.3;50.05;504;4319.1
15-10-27;14:57;37.9;287.2;2.2;247.3;50.08;541;4319.1
15-10-27;15:00;37.8;284.6;2.1;248.2;50.07;523;4319.1
15-10-27;15:03;37.9;284.0;2.0;248.2;50.07;488;4319.2
15-10-27;15:06;37.7;288.4;2.0;248.2;50.03;487;4319.2
15-10-27;15:09;37.7;283.1;1.9;247.3;50.02;466;4319.2
15-10-27;15:12;37.6;289.3;1.9;248.2;50.02;458;4319.2
15-10-27;15:15;37.8;278.1;1.8;246.3;50.06;442;4319.3
15-10-27;15:18;37.7;286.6;1.8;246.3;50.04;435;4319.3
15-10-27;15:21;37.7;290.1;1.8;246.3;50.03;432;4319.3
15-10-27;15:24;37.6;287.8;1.6;246.3;50.02;407;4319.3
15-10-27;15:27;37.4;293.2;1.6;246.3;50.00;381;4319.3
15-10-27;15:30;37.2;285.9;1.5;246.3;50.07;354;4319.4
15-10-27;15:33;37.1;289.1;1.4;245.3;50.03;334;4319.4
15-10-27;15:36;37.1;290.9;1.3;246.3;50.01;328;4319.4
15-10-27;15:39;37.0;293.8;1.2;246.3;50.02;275;4319.4
15-10-27;15:42;36.8;286.9;1.0;246.3;50.01;243;4319.4
15-10-27;15:45;36.5;290.7;1.1;246.3;50.00;216;4319.4
15-10-27;15:48;36.5;286.3;0.8;246.3;50.04;192;4319.4
15-10-27;15:51;36.2;293.5;0.4;246.3;50.03;71;4319.5
15-10-27;15:54;36.0;269.3;0.1;245.3;50.03;21;4319.5
15-10-27;15:57;35.6;262.5;0.1;245.3;50.02;13;4319.5
15-10-27;16:00;35.6;249.1;0.0;245.3;50.07;10;4319.5
15-10-27;16:03;35.4;256.9;0.0;245.3;50.09;6;4319.5
15-10-27;16:06;35.2;257.0;0.0;246.3;50.06;3;4319.5
15-10-27;16:09;34.9;214.3;0.0;246.3;50.05;3;4319.5
15-10-27;16:12;34.7;148.5;0.0;244.3;50.03;0;4319.5
15-10-27;16:15;34.6;119.2;0.0;245.3;50.05;0;4319.5
15-10-27;16:18;34.4;186.3;0.0;244.3;50.05;0;4319.5
15-10-27;16:21;34.2;252.5;0.0;245.3;50.04;0;4319.5
15-10-27;16:24;34.0;233.3;0.0;244.3;50.03;0;4319.5
15-10-27;16:27;33.9;218.4;0.0;244.3;50.03;0;4319.5
15-10-27;16:30;33.8;195.8;0.0;244.3;50.03;0;4319.5
15-10-27;16:33;33.7;159.8;0.0;244.3;50.03;0;4319.5
15-10-27;16:36;33.4;125.5;0.0;244.3;50.05;0;4319.5
15-10-28;06:36;26.1;278.1;0.1;244.3;50.05;17;4319.5
15-10-28;06:39;26.1;276.7;0.1;244.3;50.05;19;4319.5
15-10-28;06:42;26.8;286.6;0.1;244.3;50.06;28;4319.5
15-10-28;06:45;26.8;290.4;0.2;244.3;50.04;44;4319.5
15-10-28;06:48;27.5;298.6;0.4;244.3;50.03;62;4319.5
15-10-28;06:51;28.3;296.3;0.4;244.3;50.02;71;4319.5
15-10-28;06:54;28.3;297.9;0.4;243.4;50.08;86;4319.5
15-10-28;06:57;28.6;301.1;0.5;244.3;50.05;97;4319.5
15-10-28;07:00;29.0;307.7;0.5;244.3;50.12;112;4319.5
15-10-28;07:03;29.7;295.8;0.5;243.4;50.06;122;4319.5
15-10-28;07:06;30.1;292.6;0.4;244.3;50.09;68;4319.5
15-10-28;07:09;30.1;294.7;0.5;242.4;50.07;105;4319.5
15-10-28;07:12;30.3;305.8;0.7;242.4;50.04;159;4319.5
15-10-28;07:15;30.7;305.4;0.8;243.4;50.08;183;4319.5
15-10-28;07:18;30.7;313.9;0.8;246.3;50.05;200;4319.5
15-10-28;07:21;30.8;303.5;0.8;245.3;50.06;213;4319.5
15-10-28;07:24;31.0;305.2;0.8;245.3;50.05;200;4319.5
15-10-28;07:27;31.4;302.9;1.2;245.3;50.01;262;4319.5
15-10-28;07:30;31.5;308.9;1.2;245.3;50.05;287;4319.6
15-10-28;07:33;31.6;306.2;1.1;244.3;50.04;247;4319.6
15-10-28;07:36;31.6;306.5;1.3;246.3;50.03;317;4319.6
15-10-28;07:39;32.0;310.6;1.3;247.3;50.05;329;4319.6
15-10-28;07:42;31.9;303.9;1.5;246.3;50.01;359;4319.6
15-10-28;07:45;32.3;304.1;1.7;245.3;50.01;381;4319.6
