data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-10-28;07:48;32.5;302.4;1.6;246.3;50.04;397;4319.7
15-10-28;07:51;32.6;301.6;1.7;246.3;50.05;393;4319.7
15-10-28;07:54;32.9;297.5;1.8;246.3;50.03;429;4319.7
15-10-28;07:57;33.3;307.1;1.9;247.3;50.03;450;4319.7
15-10-28;08:00;33.2;304.5;2.0;247.3;50.07;469;4319.7
15-10-28;08:03;33.4;302.1;2.0;247.3;50.01;484;4319.8
15-10-28;08:06;33.7;302.4;2.1;247.3;50.05;508;4319.8
15-10-28;08:09;33.9;302.6;2.1;247.3;50.04;517;4319.8
15-10-28;08:12;34.1;301.6;2.2;246.3;50.04;536;4319.8
15-10-28;08:15;34.2;300.5;2.3;246.3;50.02;555;4319.9
15-10-28;08:18;34.5;300.1;2.4;246.3;50.05;578;4319.9
15-10-28;08:21;34.4;292.2;2.5;246.3;50.04;593;4319.9
15-10-28;08:24;34.7;298.3;2.4;246.3;50.06;613;4320.0
15-10-28;08:27;34.9;300.0;2.7;247.3;50.01;632;4320.0
15-10-28;08:30;35.2;292.3;2.6;247.3;50.03;640;4320.0
15-10-28;08:33;35.3;297.2;2.6;246.3;50.03;617;4320.1
15-10-28;08:36;35.5;291.6;2.8;247.3;50.09;687;4320.1
15-10-28;08:39;35.7;294.8;2.8;246.3;50.05;705;4320.1
15-10-28;08:42;35.6;293.5;3.0;246.3;50.02;716;4320.2
15-10-28;08:45;35.9;283.5;3.0;247.3;50.02;721;4320.2
15-10-28;08:48;36.0;291.3;3.1;246.3;50.02;748;4320.2
15-10-28;08:51;36.2;287.5;3.1;246.3;50.03;760;4320.3
15-10-28;08:54;36.4;289.1;3.3;246.3;49.98;779;4320.3
15-10-28;08:57;36.7;288.5;3.2;247.3;50.02;790;4320.3
15-10-28;09:00;36.7;285.7;3.2;247.3;50.07;800;4320.4
15-10-28;09:03;36.8;284.1;3.3;246.3;50.06;811;4320.4
15-10-28;09:06;37.1;286.9;3.3;246.3;50.05;815;4320.5
15-10-28;09:09;37.2;284.0;3.3;246.3;50.04;837;4320.5
15-10-28;09:12;37.4;287.9;3.5;246.3;50.03;840;4320.6
15-10-28;09:15;37.5;283.1;3.3;245.3;50.03;831;4320.6
15-10-28;09:18;37.6;286.0;3.3;246.3;50.07;828;4320.6
15-10-28;09:21;37.8;286.5;3.5;245.3;50.04;856;4320.7
15-10-28;09:24;38.0;286.3;3.6;244.3;50.03;876;4320.7
15-10-28;09:27;38.0;290.1;3.7;244.3;50.04;894;4320.8
15-10-28;09:30;38.0;288.2;3.7;246.3;50.04;912;4320.8
15-10-28;09:33;38.2;285.2;3.7;246.3;50.02;911;4320.9
15-10-28;09:36;38.3;290.6;3.8;246.3;50.05;908;4320.9
15-10-28;09:39;38.5;281.2;3.7;246.3;50.06;931;4320.9
15-10-28;09:42;38.6;282.2;3.8;246.3;50.04;935;4321.0
15-10-28;09:45;38.7;284.7;3.8;246.3;50.03;948;4321.0
15-10-28;09:48;39.0;270.4;3.8;246.3;50.04;942;4321.1
15-10-28;09:51;39.1;285.9;4.1;246.3;50.03;970;4321.1
15-10-28;09:54;39.1;281.6;4.0;246.3;50.04;988;4321.2
15-10-28;09:57;39.2;283.8;4.0;246.3;50.05;1000;4321.2
15-10-28;10:00;39.5;289.0;4.1;246.3;49.97;1008;4321.3
15-10-28;10:03;39.4;280.5;4.1;247.3;50.00;1016;4321.3
15-10-28;10:06;39.8;281.9;4.1;247.3;50.00;1022;4321.4
15-10-28;10:09;39.7;281.9;4.2;248.2;50.03;1035;4321.4
15-10-28;10:12;39.8;280.6;4.2;247.3;50.03;1040;4321.5
15-10-28;10:15;40.0;284.6;4.2;247.3;50.03;1034;4321.5
15-10-28;10:18;40.0;278.6;4.3;247.3;50.02;1046;4321.6
15-10-28;10:21;40.2;281.1;4.3;247.3;50.02;1061;4321.6
15-10-28;10:24;40.4;281.3;4.4;247.3;50.04;1084;4321.7
15-10-28;10:27;40.4;286.9;4.5;247.3;50.01;1081;4321.7
15-10-28;10:30;40.4;280.8;4.4;246.3;50.05;1092;4321.8
15-10-28;10:33;40.6;283.8;4.4;247.3;50.02;1087;4321.9
15-10-28;10:36;40.7;280.2;4.4;246.3;50.05;1082;4321.9
15-10-28;10:39;40.7;276.4;4.4;247.3;50.07;1086;4322.0
15-10-28;10:42;40.9;283.1;4.5;247.3;50.05;1097;4322.0
15-10-28;10:45;41.2;278.4;4.6;247.3;50.04;1103;4322.1
15-10-28;10:48;41.2;280.2;4.6;247.3;50.05;1123;4322.1
15-10-28;10:51;41.2;281.8;4.6;247.3;50.06;1128;4322.2
15-10-28;10:54;41.3;277.2;4.6;246.3;50.07;1127;4322.2
15-10-28;10:57;41.5;279.4;4.6;247.3;50.08;1123;4322.3
15-10-28;11:00;41.5;272.1;4.6;246.3;50.03;1128;4322.4
15-10-28;11:03;41.6;275.6;4.6;246.3;50.07;1138;4322.4
15-10-28;11:06;41.7;275.2;4.7;247.3;50.08;1140;4322.5
15-10-28;11:09;41.9;278.1;4.6;246.3;50.06;1154;4322.5
15-10-28;11:12;41.9;274.2;4.7;246.3;50.06;1140;4322.6
15-10-28;11:15;42.0;270.4;4.7;247.3;50.05;1141;4322.6
15-10-28;11:18;42.1;279.9;4.7;247.3;50.02;1162;4322.7
15-10-28;11:21;42.0;276.2;4.7;246.3;50.03;1148;4322.8
15-10-28;11:24;42.0;274.5;4.7;246.3;50.03;1160;4322.8
15-10-28;11:27;42.1;274.9;4.7;246.3;50.04;1152;4322.9
15-10-28;11:30;42.1;272.6;4.7;246.3;50.07;1150;4322.9
15-10-28;11:33;42.2;278.4;4.8;246.3;50.02;1175;4323.0
15-10-28;11:36;42.2;280.6;4.7;247.3;50.04;1162;4323.0
15-10-28;11:39;42.1;275.6;4.7;246.3;50.03;1155;4323.1
15-10-28;11:42;42.4;276.5;4.8;248.2;50.07;1165;4323.2
15-10-28;11:45;42.3;276.1;4.7;245.3;50.07;1166;4323.2
15-10-28;11:48;42.4;269.8;4.7;246.3;50.03;1158;4323.3
15-10-28;11:51;42.4;276.2;4.8;247.3;50.00;1160;4323.3
15-10-28;11:54;42.4;274.2;4.7;246.3;50.03;1150;4323.4
15-10-28;11:57;42.7;271.1;4.7;246.3;50.05;1158;4323.4
15-10-28;12:00;42.5;276.4;4.7;247.3;50.01;1152;4323.5
15-10-28;12:03;42.4;273.9;4.7;247.3;50.02;1152;4323.6
15-10-28;12:06;42.7;271.7;4.7;247.3;50.03;1147;4323.6
15-10-28;12:09;42.5;269.9;4.7;247.3;50.05;1155;4323.7
15-10-28;12:12;42.5;269.0;4.6;247.3;50.03;1147;4323.7
15-10-28;12:15;42.5;273.0;4.7;245.3;49.99;1146;4323.8
15-10-28;12:18;42.7;273.3;4.6;247.3;50.09;1140;4323.8
15-10-28;12:21;42.8;271.1;4.6;246.3;50.04;1138;4323.9
15-10-28;12:24;42.7;276.5;4.6;247.3;50.05;1138;4324.0
15-10-28;12:27;42.5;269.2;4.6;246.3;50.05;1135;4324.0
15-10-28;12:30;42.8;273.7;4.6;247.3;50.01;1129;4324.1
15-10-28;12:33;42.4;270.7;4.6;247.3;50.05;1120;4324.1
15-10-28;12:36;42.4;268.7;4.5;248.2;50.02;1113;4324.2
15-10-28;12:39;42.4;273.1;4.5;246.3;50.05;1113;4324.2
15-10-28;12:42;42.4;272.1;4.5;247.3;50.08;1119;4324.3
15-10-28;12:45;42.2;271.5;4.4;247.3;50.06;1107;4324.4
15-10-28;12:48;42.3;272.9;4.5;247.3;50.03;1110;4324.4
15-10-28;12:51;42.3;270.2;4.5;245.3;50.07;1108;4324.5
15-10-28;12:54;42.2;270.9;4.5;247.3;50.07;1102;4324.5
15-10-28;12:57;42.2;272.9;4.5;246.3;50.05;1093;4324.6
15-10-28;13:00;42.1;271.2;4.5;247.3;50.02;1092;4324.6
15-10-28;13:03;42.1;271.2;4.5;247.3;50.02;1081;4324.7
15-10-28;13:06;42.0;272.9;4.4;247.3;50.05;1079;4324.7
15-10-28;13:09;42.0;270.9;4.4;246.3;50.05;1079;4324.8
15-10-28;13:12;41.9;274.2;4.4;246.3;50.06;1090;4324.8
15-10-28;13:15;41.7;278.1;4.0;246.3;50.05;987;4324.9
15-10-28;13:18;41.6;270.9;4.3;247.3;50.06;1054;4324.9
15-10-28;13:21;41.9;271.8;3.8;247.3;50.06;920;4325.0
15-10-28;13:24;41.4;273.7;3.6;247.3;50.06;881;4325.0
15-10-28;13:27;41.0;280.0;2.3;246.3;50.06;555;4325.1
15-10-28;13:30;40.9;282.7;2.5;246.3;50.02;630;4325.1
15-10-28;13:33;40.1;283.0;1.9;245.3;50.03;465;4325.1
15-10-28;13:36;39.8;288.8;2.7;247.3;50.06;659;4325.2
15-10-28;13:39;40.0;280.9;3.4;247.3;50.05;839;4325.2
15-10-28;13:42;39.9;280.8;3.9;249.2;50.05;962;4325.2
15-10-28;13:45;40.1;279.0;3.9;247.3;50.04;946;4325.3
15-10-28;13:48;40.1;283.1;3.8;248.2;50.05;962;4325.3
15-10-28;13:51;40.0;275.8;4.0;248.2;50.07;959;4325.4
15-10-28;13:54;39.8;271.4;2.5;247.3;50.06;609;4325.4
15-10-28;13:57;39.7;276.2;3.0;248.2;50.08;730;4325.5
15-10-28;14:00;39.7;287.1;3.1;247.3;50.05;751;4325.5
15-10-28;14:03;39.8;278.9;4.0;248.2;50.07;991;4325.5
15-10-28;14:06;39.7;278.4;4.0;248.2;50.03;986;4325.6
15-10-28;14:09;39.7;283.7;3.9;247.3;50.03;979;4325.6
15-10-28;14:12;40.0;275.9;3.9;247.3;50.03;972;4325.7
15-10-28;14:15;39.8;287.5;2.9;247.3;50.03;707;4325.7
15-10-28;14:18;39.4;281.8;2.7;246.3;50.03;660;4325.8
15-10-28;14:21;39.1;285.6;2.4;247.3;50.03;592;4325.8
15-10-28;14:24;39.1;284.1;2.0;247.3;50.04;488;4325.8
15-10-28;14:27;38.7;288.5;1.7;246.3;50.04;417;4325.8
15-10-28;14:30;38.3;287.9;1.9;247.3;50.03;441;4325.9
15-10-28;14:33;38.3;284.4;2.1;248.2;50.09;502;4325.9
15-10-28;14:36;38.2;290.3;2.1;247.3;50.03;509;4325.9
15-10-28;14:39;37.9;288.7;2.1;246.3;50.03;528;4325.9
15-10-28;14:42;37.5;273.6;1.4;246.3;50.03;345;4326.0
15-10-28;14:45;37.5;286.3;1.6;247.3;50.05;383;4326.0
15-10-28;14:48;37.4;273.9;1.7;247.3;50.06;424;4326.0
15-10-28;14:51;37.5;287.9;1.9;247.3;50.06;460;4326.0
15-10-28;14:54;37.7;282.8;2.4;247.3;50.06;589;4326.0
15-10-28;14:57;37.7;289.1;2.4;248.2;50.08;603;4326.1
15-10-28;15:00;37.6;288.2;2.4;248.2;50.05;605;4326.1
15-10-28;15:03;37.8;284.1;2.5;248.2;50.05;627;4326.1
15-10-28;15:06;37.9;286.5;2.0;248.2;49.97;474;4326.2
15-10-28;15:09;37.4;294.1;1.5;248.2;50.03;356;4326.2
15-10-28;15:12;37.0;289.3;0.6;246.3;50.04;147;4326.2
15-10-28;15:15;36.9;280.6;1.2;248.2;50.09;296;4326.2
15-10-28;15:18;36.9;291.6;1.0;247.3;50.05;241;4326.2
15-10-28;15:21;36.5;292.2;0.8;246.3;50.05;162;4326.2
15-10-28;15:24;36.5;279.4;1.3;247.3;50.04;319;4326.2
15-10-28;15:27;36.8;294.8;1.7;247.3;50.04;420;4326.3
15-10-28;15:30;36.7;289.0;1.7;247.3;50.08;403;4326.3
15-10-28;15:33;36.5;286.6;1.4;248.2;50.03;326;4326.3
15-10-28;15:36;36.7;287.5;1.1;247.3;50.08;272;4326.3
15-10-28;15:39;36.3;296.1;1.1;247.3;50.02;281;4326.3
15-10-28;15:42;36.4;296.0;1.1;246.3;50.01;252;4326.3
15-10-28;15:45;36.2;288.7;1.0;247.3;50.04;236;4326.4
15-10-28;15:48;36.1;293.8;0.9;247.3;50.05;200;4326.4
15-10-28;15:51;35.9;293.8;0.4;245.3;50.01;75;4326.4
15-10-28;15:54;35.5;276.1;0.1;247.3;50.02;27;4326.4
15-10-28;15:57;35.3;257.0;0.1;246.3;50.03;23;4326.4
15-10-28;16:00;35.2;264.6;0.1;248.2;50.06;17;4326.4
15-10-28;16:03;35.0;266.8;0.1;246.3;50.06;11;4326.4
15-10-28;16:06;34.8;258.8;0.0;246.3;50.03;6;4326.4
15-10-28;16:09;34.7;249.1;0.0;246.3;50.06;0;4326.4
15-10-28;16:12;34.4;203.1;0.0;246.3;50.05;0;4326.4
15-10-28;16:15;34.2;135.7;0.0;246.3;50.05;0;4326.4
15-10-28;16:18;34.1;131.2;0.0;246.3;50.06;0;4326.4
15-10-28;16:21;33.9;198.3;0.0;246.3;50.04;0;4326.4
15-10-28;16:24;33.8;262.2;0.0;246.3;50.05;0;4326.4
15-10-28;16:27;33.7;226.9;0.0;245.3;50.03;0;4326.4
15-10-28;16:30;33.5;136.2;0.1;245.3;50.03;0;4326.4
15-10-29;07:33;28.3;286.3;0.0;244.3;50.02;15;4326.4
15-10-29;07:36;27.9;271.8;0.1;244.3;50.04;18;4326.4
15-10-29;07:39;27.9;273.1;0.1;245.3;50.01;19;4326.4
15-10-29;07:42;28.3;281.2;0.1;245.3;50.03;22;4326.4
15-10-29;07:45;28.3;271.4;0.1;245.3;50.03;24;4326.4
15-10-29;07:48;29.4;268.9;0.1;245.3;50.02;26;4326.4
15-10-29;07:51;28.6;272.1;0.1;247.3;50.02;29;4326.4
15-10-29;07:54;29.4;283.5;0.2;245.3;50.02;31;4326.4
15-10-29;07:57;29.7;284.4;0.2;246.3;50.02;34;4326.4
15-10-29;08:00;29.4;276.7;0.2;245.3;50.09;37;4326.4
15-10-29;08:03;30.2;279.6;0.2;247.3;50.08;40;4326.4
15-10-29;08:06;30.3;293.8;0.2;246.3;50.08;42;4326.4
15-10-29;08:09;30.2;285.0;0.2;245.3;50.04;46;4326.4
15-10-29;08:12;30.3;277.0;0.2;244.3;50.05;49;4326.4
15-10-29;08:15;30.5;291.5;0.3;245.3;50.03;54;4326.4
15-10-29;08:18;30.4;290.1;0.3;244.3;50.05;56;4326.4
15-10-29;08:21;30.7;291.3;0.3;245.3;50.04;58;4326.4
15-10-29;08:24;30.8;288.5;0.3;245.3;50.04;59;4326.4
15-10-29;08:27;30.8;298.6;0.3;245.3;50.04;62;4326.4
15-10-29;08:30;30.8;295.3;0.4;245.3;50.04;62;4326.4
15-10-29;08:33;31.1;285.4;0.4;246.3;50.03;65;4326.4
15-10-29;08:36;31.1;301.7;0.4;246.3;50.04;68;4326.4
15-10-29;08:39;31.2;298.6;0.4;245.3;50.04;72;4326.4
15-10-29;08:42;31.4;296.9;0.4;245.3;50.06;76;4326.4
15-10-29;08:45;31.4;299.1;0.4;245.3;50.05;81;4326.4
15-10-29;08:48;31.4;305.4;0.4;245.3;50.05;85;4326.4
15-10-29;08:51;31.4;295.0;0.4;246.3;50.04;90;4326.4
15-10-29;08:54;31.5;298.2;0.5;245.3;50.05;94;4326.4
15-10-29;08:57;31.5;297.3;0.5;245.3;50.03;100;4326.4
15-10-29;09:00;31.6;306.8;0.5;246.3;50.03;104;4326.5
15-10-29;09:03;31.6;299.4;0.5;245.3;50.05;109;4326.5
15-10-29;09:06;31.6;301.3;0.5;245.3;50.02;116;4326.5
15-10-29;09:09;31.5;302.6;0.5;246.3;50.08;120;4326.5
15-10-29;09:12;31.6;310.2;0.6;245.3;50.09;122;4326.5
15-10-29;09:15;31.8;297.8;0.6;245.3;50.05;128;4326.5
15-10-29;09:18;31.8;302.4;0.6;244.3;50.06;137;4326.5
15-10-29;09:21;31.9;301.3;0.7;244.3;50.05;145;4326.5
15-10-29;09:24;31.9;301.1;0.7;244.3;50.02;156;4326.5
15-10-29;09:27;32.3;302.9;0.7;245.3;50.05;169;4326.5
15-10-29;09:30;32.2;308.6;0.8;244.3;50.05;181;4326.5
15-10-29;09:33;32.2;304.3;0.8;245.3;50.06;190;4326.5
15-10-29;09:36;32.4;305.4;0.9;245.3;50.09;193;4326.5
15-10-29;09:39;32.5;308.7;0.8;244.3;50.06;193;4326.5
15-10-29;09:42;32.6;308.6;0.8;245.3;50.05;195;4326.6
15-10-29;09:45;32.9;304.5;0.9;245.3;50.05;198;4326.6
15-10-29;09:48;32.9;309.8;0.9;247.3;50.05;198;4326.6
15-10-29;09:51;33.0;306.7;0.8;245.3;50.04;200;4326.6
15-10-29;09:54;32.9;301.1;0.9;245.3;50.08;206;4326.6
15-10-29;09:57;33.0;309.5;1.0;245.3;50.06;216;4326.6
15-10-29;10:00;32.9;309.9;1.0;246.3;50.01;224;4326.6
15-10-29;10:03;33.1;304.2;1.0;246.3;50.04;230;4326.6
15-10-29;10:06;33.3;309.3;1.0;245.3;50.04;235;4326.6
15-10-29;10:09;33.2;302.0;1.0;245.3;50.03;236;4326.7
15-10-29;10:12;33.3;304.5;1.0;246.3;50.06;237;4326.7
15-10-29;10:15;33.5;307.1;1.0;245.3;50.04;240;4326.7
15-10-29;10:18;33.5;310.8;1.0;245.3;50.04;248;4326.7
15-10-29;10:21;33.5;305.5;1.1;246.3;50.02;257;4326.7
15-10-29;10:24;33.7;307.6;1.0;245.3;50.05;263;4326.7
15-10-29;10:27;33.9;309.5;1.1;245.3;50.06;266;4326.7
15-10-29;10:30;33.8;293.1;1.1;245.3;50.06;268;4326.7
15-10-29;10:33;33.8;305.4;1.2;246.3;50.03;278;4326.8
15-10-29;10:36;33.9;307.1;1.1;246.3;50.05;281;4326.8
15-10-29;10:39;33.9;303.9;1.2;245.3;50.06;288;4326.8
15-10-29;10:42;34.1;303.8;1.2;245.3;50.06;292;4326.8
15-10-29;10:45;34.0;304.8;1.2;245.3;50.04;297;4326.8
15-10-29;10:48;34.4;306.2;1.2;245.3;50.07;302;4326.8
15-10-29;10:51;34.2;304.3;1.3;247.3;50.06;314;4326.8
15-10-29;10:54;34.4;303.2;1.3;245.3;50.06;321;4326.9
15-10-29;10:57;34.4;304.6;1.4;245.3;50.07;336;4326.9
15-10-29;11:00;34.5;302.9;1.6;245.3;50.01;354;4326.9
15-10-29;11:03;34.7;304.1;1.7;245.3;50.04;397;4326.9
15-10-29;11:06;34.9;311.1;1.9;245.3;50.00;440;4326.9
15-10-29;11:09;34.9;295.6;1.9;246.3;50.03;467;4327.0
15-10-29;11:12;35.2;300.7;2.1;246.3;50.03;506;4327.0
15-10-29;11:15;35.2;301.9;2.1;246.3;50.04;508;4327.0
15-10-29;11:18;35.3;300.0;2.0;246.3;50.04;493;4327.0
15-10-29;11:21;35.2;293.9;2.0;246.3;50.05;485;4327.1
15-10-29;11:24;35.7;295.8;2.1;245.3;50.03;515;4327.1
15-10-29;11:27;35.9;294.1;2.3;246.3;50.04;563;4327.1
15-10-29;11:30;35.9;303.5;2.3;245.3;50.04;551;4327.1
15-10-29;11:33;35.9;292.0;2.4;245.3;50.05;600;4327.2
15-10-29;11:36;36.3;265.5;3.5;245.3;50.03;849;4327.2
15-10-29;11:39;36.7;276.5;4.3;246.3;50.03;1047;4327.2
15-10-29;11:42;36.9;290.1;3.9;246.3;50.07;937;4327.3
15-10-29;11:45;37.2;234.9;2.9;246.3;50.05;699;4327.3
15-10-29;11:48;37.0;278.9;3.4;246.3;50.03;820;4327.4
15-10-29;11:51;37.8;279.0;4.7;247.3;50.04;1159;4327.4
15-10-29;11:54;38.3;275.2;5.6;246.3;50.06;1397;4327.5
15-10-29;11:57;39.0;263.0;5.1;246.3;50.06;1263;4327.6
15-10-29;12:00;39.3;268.5;5.1;247.3;50.02;1258;4327.6
15-10-29;12:03;39.5;268.2;5.1;247.3;50.03;1254;4327.7
15-10-29;12:06;39.9;268.5;5.0;248.2;50.06;1230;4327.7
15-10-29;12:09;39.9;264.5;4.7;247.3;50.04;1178;4327.8
15-10-29;12:12;40.1;266.8;4.7;248.2;50.06;1151;4327.9
15-10-29;12:15;40.2;277.0;4.6;247.3;50.05;1139;4327.9
15-10-29;12:18;40.2;272.4;4.6;248.2;50.06;1131;4328.0
15-10-29;12:21;40.6;271.7;4.4;247.3;50.08;1107;4328.0
15-10-29;12:24;40.7;281.5;4.4;248.2;50.06;1089;4328.1
15-10-29;12:27;40.8;271.4;4.4;247.3;50.06;1071;4328.1
15-10-29;12:30;40.9;276.5;4.3;247.3;50.06;1071;4328.2
15-10-29;12:33;41.0;274.6;4.3;247.3;50.02;1067;4328.2
15-10-29;12:36;40.9;273.3;4.3;247.3;50.04;1054;4328.3
15-10-29;12:39;40.9;276.4;4.3;248.2;50.05;1057;4328.3
15-10-29;12:42;41.3;267.7;4.3;248.2;50.07;1047;4328.4
15-10-29;12:45;41.3;272.7;4.3;246.3;50.04;1055;4328.5
15-10-29;12:48;41.2;279.9;4.2;247.3;50.05;1040;4328.5
15-10-29;12:51;41.2;274.2;4.3;247.3;50.03;1040;4328.6
15-10-29;12:54;41.0;276.8;4.2;248.2;50.04;1029;4328.6
15-10-29;12:57;41.2;273.9;4.1;247.3;50.03;1009;4328.7
15-10-29;13:00;41.4;282.1;4.0;247.3;50.02;1003;4328.7
15-10-29;13:03;41.5;277.4;4.1;248.2;50.02;1010;4328.8
15-10-29;13:06;41.2;282.1;4.1;248.2;50.05;1007;4328.8
15-10-29;13:09;41.5;275.3;4.0;248.2;50.03;995;4328.9
15-10-29;13:12;41.5;279.6;4.0;247.3;50.02;990;4328.9
15-10-29;13:15;41.3;279.9;4.0;248.2;50.05;975;4329.0
15-10-29;13:18;41.3;272.7;3.9;247.3;50.05;962;4329.0
15-10-29;13:21;41.0;276.8;4.0;247.3;50.04;959;4329.1
15-10-29;13:24;50.0;279.3;3.5;247.3;50.06;855;4329.1
15-10-29;13:27;41.0;279.9;3.9;249.2;50.07;945;4329.1
15-10-29;13:30;41.0;284.3;3.8;247.3;50.01;950;4329.2
15-10-29;13:33;41.2;277.0;3.8;248.2;50.04;933;4329.2
15-10-29;13:36;41.0;278.9;3.8;248.2;50.03;931;4329.3
15-10-29;13:39;41.0;278.1;3.8;247.3;50.04;935;4329.3
15-10-29;13:42;41.2;283.5;3.7;247.3;50.03;918;4329.4
15-10-29;13:45;40.4;270.8;1.7;247.3;50.02;413;4329.4
15-10-29;13:48;40.2;283.7;2.6;247.3;50.05;610;4329.4
15-10-29;13:51;40.0;271.8;2.8;249.2;50.07;701;4329.5
15-10-29;13:54;40.2;280.2;3.6;250.2;50.08;893;4329.5
15-10-29;13:57;40.4;279.1;3.5;248.2;50.06;865;4329.5
15-10-29;14:00;40.1;282.4;3.3;246.3;50.05;784;4329.6
15-10-29;14:03;40.1;282.8;3.4;247.3;50.06;835;4329.6
15-10-29;14:06;40.1;278.7;3.2;247.3;50.08;785;4329.7
15-10-29;14:09;40.0;279.7;3.0;247.3;50.08;729;4329.7
15-10-29;14:12;40.1;283.5;2.9;245.3;50.07;721;4329.7
15-10-29;14:15;39.8;288.2;2.8;247.3;50.05;695;4329.8
15-10-29;14:18;39.7;289.4;3.1;246.3;50.08;762;4329.8
15-10-29;14:21;39.3;285.4;3.0;246.3;50.06;747;4329.9
15-10-29;14:24;39.3;274.8;2.5;246.3;50.03;611;4329.9
15-10-29;14:27;39.1;288.8;2.3;245.3;50.03;576;4329.9
15-10-29;14:30;38.9;284.6;2.7;246.3;50.03;663;4329.9
15-10-29;14:33;38.9;282.5;2.4;247.3;50.02;591;4330.0
15-10-29;14:36;38.7;284.1;2.7;246.3;50.03;631;4330.0
15-10-29;14:39;38.5;283.1;2.7;247.3;50.08;650;4330.0
15-10-29;14:42;38.3;289.1;1.5;245.3;50.05;337;4330.1
15-10-29;14:45;37.6;282.8;0.7;245.3;50.06;142;4330.1
15-10-29;14:48;37.2;284.4;0.6;245.3;50.06;116;4330.1
15-10-29;14:51;37.0;281.3;0.5;245.3;50.03;105;4330.1
15-10-29;14:54;36.5;284.0;0.5;245.3;50.04;99;4330.1
15-10-29;14:57;36.4;280.6;0.4;245.3;50.02;89;4330.1
15-10-29;15:00;36.0;287.8;0.4;246.3;50.04;82;4330.1
15-10-29;15:03;36.0;287.9;0.4;247.3;50.02;79;4330.1
15-10-29;15:06;35.7;275.5;0.4;246.3;50.02;76;4330.1
15-10-29;15:09;35.6;277.5;0.4;246.3;50.02;75;4330.1
15-10-29;15:12;35.3;284.0;0.4;246.3;50.02;71;4330.1
15-10-29;15:15;35.2;291.3;0.4;245.3;50.03;68;4330.1
15-10-29;15:18;34.8;278.1;0.3;245.3;50.03;62;4330.1
15-10-29;15:21;34.7;277.7;0.3;245.3;50.05;56;4330.1
15-10-29;15:24;34.4;281.9;0.3;246.3;50.04;53;4330.1
15-10-29;15:27;34.2;281.8;0.2;246.3;50.00;42;4330.1
15-10-29;15:30;34.1;273.4;0.1;246.3;50.04;34;4330.1
15-10-29;15:33;34.1;272.3;0.1;245.3;50.04;27;4330.1
15-10-29;15:36;34.0;277.7;0.1;245.3;50.01;21;4330.1
15-10-29;15:39;33.9;263.8;0.1;246.3;50.08;19;4330.1
15-10-29;15:42;33.5;271.5;0.1;245.3;50.03;15;4330.1
15-10-29;15:45;33.5;252.8;0.1;245.3;50.03;13;4330.1
15-10-29;15:48;33.7;268.3;0.0;246.3;50.04;8;4330.1
15-10-29;15:51;33.5;270.8;0.0;246.3;50.07;4;4330.1
15-10-29;15:54;33.4;271.4;0.0;246.3;50.04;0;4330.1
15-10-29;15:57;33.3;238.1;0.0;245.3;50.06;0;4330.1
15-10-29;16:00;33.2;271.4;0.0;246.3;50.09;0;4330.1
15-10-29;16:03;33.1;283.7;0.0;245.3;50.06;0;4330.1
15-10-29;16:06;33.0;274.8;0.0;245.3;50.08;0;4330.1
15-10-29;16:09;32.9;261.6;0.0;245.3;50.08;0;4330.1
15-10-29;16:12;32.9;238.1;0.0;245.3;50.06;0;4330.1
15-10-29;16:15;32.7;210.3;0.0;245.3;50.08;0;4330.1
15-10-29;16:18;32.6;179.7;0.0;244.3;50.04;0;4330.1
15-10-29;16:21;32.5;123.9;0.0;244.3;50.04;0;4330.1
15-10-30;07:24;27.2;277.2;0.1;245.3;50.05;18;4330.1
15-10-30;07:27;27.5;267.6;0.1;245.3;50.04;23;4330.1
15-10-30;07:30;28.3;280.0;0.1;246.3;50.06;26;4330.1
15-10-30;07:33;27.9;275.6;0.1;245.3;50.02;30;4330.1
15-10-30;07:36;28.6;289.5;0.2;246.3;50.03;38;4330.1
15-10-30;07:39;28.6;294.1;0.3;246.3;50.04;59;4330.1
15-10-30;07:42;29.4;258.1;0.3;246.3;50.04;63;4330.2
15-10-30;07:45;30.1;303.8;1.1;247.3;50.09;249;4330.2
15-10-30;07:48;30.3;300.5;0.8;247.3;50.03;194;4330.2
15-10-30;07:51;30.5;294.7;0.5;246.3;50.08;119;4330.2
15-10-30;07:54;30.5;293.8;0.6;246.3;50.05;125;4330.2
15-10-30;07:57;30.8;235.1;0.8;247.3;50.04;194;4330.2
15-10-30;08:00;31.1;306.2;1.6;246.3;50.15;381;4330.2
15-10-30;08:03;31.5;298.8;1.7;247.3;50.08;415;4330.2
15-10-30;08:06;31.7;293.5;1.4;246.3;50.09;346;4330.2
15-10-30;08:09;31.7;295.6;1.1;246.3;50.08;253;4330.3
15-10-30;08:12;31.9;291.2;0.8;246.3;50.06;180;4330.3
15-10-30;08:15;31.8;288.7;0.6;246.3;50.07;133;4330.3
15-10-30;08:18;31.8;292.3;0.7;246.3;50.06;134;4330.3
15-10-30;08:21;31.9;293.7;0.8;245.3;50.03;152;4330.3
15-10-30;08:24;32.2;269.0;0.9;246.3;50.06;196;4330.3
15-10-30;08:27;32.4;267.0;1.2;246.3;50.07;287;4330.3
15-10-30;08:30;32.9;297.2;1.2;246.3;50.06;272;4330.3
15-10-30;08:33;33.0;300.5;1.7;246.3;50.03;396;4330.4
15-10-30;08:36;32.7;297.5;0.8;246.3;50.04;197;4330.4
15-10-30;08:39;33.1;292.9;2.4;247.3;50.05;592;4330.4
15-10-30;08:42;33.4;288.8;2.3;247.3;50.07;586;4330.4
15-10-30;08:45;33.7;292.0;2.3;246.3;50.05;550;4330.4
15-10-30;08:48;33.8;289.4;1.9;246.3;50.04;466;4330.5
15-10-30;08:51;34.0;285.6;1.7;246.3;50.05;425;4330.5
15-10-30;08:54;34.1;285.9;2.4;246.3;50.05;597;4330.5
15-10-30;08:57;34.4;287.1;2.5;246.3;50.04;611;4330.5
15-10-30;09:00;34.7;285.4;2.5;246.3;50.02;618;4330.6
15-10-30;09:03;34.8;285.0;2.6;246.3;50.03;641;4330.6
15-10-30;09:06;34.9;283.1;2.6;246.3;50.03;644;4330.6
15-10-30;09:09;35.0;283.8;2.5;246.3;50.06;641;4330.7
15-10-30;09:12;35.4;273.9;2.6;246.3;50.06;649;4330.7
15-10-30;09:15;35.4;273.7;2.7;246.3;50.05;665;4330.7
15-10-30;09:18;35.6;282.2;2.8;246.3;50.04;687;4330.8
15-10-30;09:21;36.0;273.9;2.8;246.3;50.06;700;4330.8
15-10-30;09:24;36.2;278.6;2.9;246.3;50.07;708;4330.8
15-10-30;09:27;36.2;275.3;2.9;247.3;50.07;710;4330.9
15-10-30;09:30;36.1;277.4;3.0;246.3;50.07;722;4330.9
15-10-30;09:33;36.5;280.2;3.1;246.3;50.01;755;4330.9
15-10-30;09:36;36.4;277.0;3.0;247.3;50.06;747;4331.0
15-10-30;09:39;36.8;275.3;3.1;247.3;50.07;753;4331.0
15-10-30;09:42;36.9;277.0;3.2;247.3;50.08;760;4331.1
15-10-30;09:45;36.9;281.1;3.1;247.3;50.06;768;4331.1
15-10-30;09:48;37.2;279.0;3.1;248.2;50.07;773;4331.1
15-10-30;09:51;37.4;279.3;3.3;246.3;50.07;785;4331.2
15-10-30;09:54;37.4;275.8;3.2;246.3;50.09;796;4331.2
15-10-30;09:57;37.4;281.1;3.3;248.2;50.15;806;4331.3
15-10-30;10:00;37.7;274.0;3.3;247.3;50.02;823;4331.3
15-10-30;10:03;37.5;275.3;3.3;247.3;50.05;817;4331.3
15-10-30;10:06;37.6;276.4;3.3;247.3;50.02;821;4331.4
15-10-30;10:09;37.8;277.7;3.3;247.3;50.03;820;4331.4
15-10-30;10:12;37.8;272.0;3.4;247.3;50.07;829;4331.5
15-10-30;10:15;38.0;270.5;3.5;247.3;50.06;852;4331.5
15-10-30;10:18;37.8;277.0;3.5;248.2;50.02;871;4331.5
15-10-30;10:21;38.0;272.0;3.5;247.3;50.05;878;4331.6
15-10-30;10:24;38.2;269.3;3.7;247.3;50.02;885;4331.6
15-10-30;10:27;38.2;276.5;3.6;247.3;50.06;895;4331.7
15-10-30;10:30;38.2;275.2;3.6;247.3;50.04;910;4331.7
15-10-30;10:33;38.4;271.5;3.7;247.3;50.03;920;4331.8
15-10-30;10:36;38.5;270.4;3.7;247.3;50.04;913;4331.8
15-10-30;10:39;38.6;275.2;3.8;247.3;50.04;931;4331.9
15-10-30;10:42;38.5;274.8;3.8;246.3;50.03;935;4331.9
15-10-30;10:45;38.4;275.5;3.8;247.3;50.03;943;4332.0
15-10-30;10:48;38.6;270.2;3.8;247.3;50.05;947;4332.0
15-10-30;10:51;38.5;268.5;3.8;247.3;50.05;951;4332.0
15-10-30;10:54;38.6;271.1;4.0;247.3;50.06;959;4332.1
15-10-30;10:57;39.1;274.3;3.9;247.3;50.05;952;4332.1
15-10-30;11:00;38.7;272.6;4.0;247.3;50.01;960;4332.2
15-10-30;11:03;38.7;271.4;4.0;247.3;50.03;963;4332.2
15-10-30;11:06;38.9;268.2;3.9;246.3;50.05;966;4332.3
15-10-30;11:09;39.1;272.7;3.9;246.3;50.04;974;4332.3
15-10-30;11:12;39.3;273.3;4.0;247.3;50.03;976;4332.4
15-10-30;11:15;39.2;268.3;4.1;247.3;50.04;983;4332.4
15-10-30;11:18;39.3;273.0;4.0;247.3;50.01;981;4332.5
15-10-30;11:21;39.2;269.0;4.0;247.3;50.03;987;4332.5
15-10-30;11:24;39.2;270.2;4.1;247.3;50.02;987;4332.6
15-10-30;11:27;39.5;270.9;4.0;247.3;50.03;982;4332.6
15-10-30;11:30;39.7;264.4;3.9;247.3;50.03;960;4332.7
15-10-30;11:33;39.8;266.4;4.0;247.3;50.04;967;4332.7
15-10-30;11:36;39.7;273.9;4.0;246.3;50.04;974;4332.8
15-10-30;11:39;39.7;264.9;4.0;246.3;50.03;969;4332.8
15-10-30;11:42;39.8;264.8;4.0;247.3;50.05;976;4332.9
15-10-30;11:45;39.7;268.3;4.0;247.3;50.04;971;4332.9
15-10-30;11:48;40.0;263.3;4.0;246.3;50.05;974;4333.0
15-10-30;11:51;39.9;264.2;3.8;247.3;50.05;964;4333.0
15-10-30;11:54;39.9;264.5;4.0;247.3;50.02;973;4333.1
15-10-30;11:57;39.8;274.0;3.9;246.3;50.06;961;4333.1
15-10-30;12:00;40.1;265.2;3.9;247.3;50.00;979;4333.2
15-10-30;12:03;40.1;266.8;3.9;247.3;50.02;972;4333.2
15-10-30;12:06;39.9;266.1;4.0;247.3;50.06;966;4333.3
15-10-30;12:09;40.2;264.9;4.0;247.3;50.05;965;4333.3
15-10-30;12:12;40.4;261.3;3.8;247.3;50.07;956;4333.4
15-10-30;12:15;40.1;260.7;3.9;247.3;50.05;962;4333.4
15-10-30;12:18;40.2;258.1;3.8;247.3;50.07;955;4333.4
15-10-30;12:21;40.2;265.5;3.9;248.2;50.08;958;4333.5
15-10-30;12:24;40.1;260.0;3.8;247.3;50.06;954;4333.5
15-10-30;12:27;40.2;263.5;3.9;247.3;50.07;942;4333.6
15-10-30;12:30;40.1;260.1;3.8;246.3;50.03;947;4333.6
15-10-30;12:33;40.0;262.2;3.8;247.3;50.02;931;4333.7
15-10-30;12:36;40.2;258.2;3.8;247.3;50.05;935;4333.7
15-10-30;12:39;40.4;265.8;3.7;249.2;50.07;918;4333.8
15-10-30;12:42;40.4;261.9;3.6;247.3;50.05;893;4333.8
15-10-30;12:45;40.1;258.3;3.6;246.3;50.04;892;4333.9
15-10-30;12:48;40.1;265.5;3.6;247.3;50.05;897;4333.9
15-10-30;12:51;40.1;264.9;3.7;247.3;50.04;884;4334.0
15-10-30;12:54;40.4;261.3;3.7;247.3;50.03;891;4334.0
15-10-30;12:57;40.1;263.5;3.7;247.3;50.04;884;4334.0
15-10-30;13:00;40.0;263.9;3.5;248.2;50.00;864;4334.1
15-10-30;13:03;40.0;264.8;3.5;247.3;50.04;857;4334.1
15-10-30;13:06;40.1;257.6;3.4;247.3;50.02;847;4334.2
15-10-30;13:09;39.8;263.2;3.4;249.2;50.09;824;4334.2
15-10-30;13:12;39.7;264.4;3.4;247.3;49.99;819;4334.3
15-10-30;13:15;39.8;264.1;3.4;247.3;50.02;836;4334.3
15-10-30;13:18;39.7;267.6;3.3;247.3;50.06;823;4334.3
15-10-30;13:21;39.7;265.1;3.3;247.3;50.04;810;4334.4
15-10-30;13:24;39.7;267.9;3.3;247.3;50.06;806;4334.4
15-10-30;13:27;39.7;262.9;3.3;247.3;50.04;790;4334.5
15-10-30;13:30;39.8;269.9;3.0;246.3;50.03;733;4334.5
15-10-30;13:33;39.2;272.6;2.8;246.3;50.03;685;4334.5
15-10-30;13:36;39.1;272.4;2.6;246.3;50.05;626;4334.6
15-10-30;13:39;39.1;273.0;2.5;247.3;50.04;631;4334.6
15-10-30;13:42;38.5;273.3;2.0;246.3;50.04;491;4334.6
15-10-30;13:45;38.4;269.8;2.1;247.3;50.05;534;4334.6
15-10-30;13:48;38.5;277.2;2.5;247.3;50.05;605;4334.7
15-10-30;13:51;38.4;279.3;2.3;248.2;50.07;569;4334.7
15-10-30;13:54;38.4;279.1;2.4;248.2;50.07;609;4334.7
15-10-30;13:57;38.4;270.1;2.6;247.3;50.07;645;4334.8
15-10-30;14:00;38.4;273.7;2.7;247.3;50.05;661;4334.8
15-10-30;14:03;38.2;272.3;2.7;247.3;50.03;649;4334.8
15-10-30;14:06;38.0;274.8;2.6;248.2;50.03;645;4334.9
15-10-30;14:09;38.2;276.5;2.6;247.3;50.04;635;4334.9
15-10-30;14:12;38.0;272.0;2.5;247.3;50.03;625;4334.9
15-10-30;14:15;38.2;272.1;2.4;247.3;50.03;606;4335.0
15-10-30;14:18;37.8;276.2;2.6;247.3;50.05;635;4335.0
15-10-30;14:21;37.9;274.6;1.9;247.3;50.02;508;4335.0
15-10-30;14:24;37.7;280.8;1.8;246.3;50.04;432;4335.0
15-10-30;14:27;37.4;284.7;1.9;246.3;50.11;484;4335.1
15-10-30;14:30;37.5;281.8;2.0;247.3;50.05;481;4335.1
15-10-30;14:33;37.2;278.4;1.6;246.3;50.08;394;4335.1
15-10-30;14:36;37.1;274.9;1.4;246.3;50.06;356;4335.1
15-10-30;14:39;36.9;281.2;1.5;246.3;50.07;354;4335.1
15-10-30;14:42;36.8;279.4;1.4;246.3;50.06;347;4335.2
15-10-30;14:45;36.5;283.3;1.2;246.3;50.05;307;4335.2
15-10-30;14:48;36.5;279.6;1.0;246.3;50.06;226;4335.2
15-10-30;14:51;36.3;283.3;1.0;247.3;50.07;233;4335.2
15-10-30;14:54;35.9;278.1;0.9;246.3;50.10;192;4335.2
15-10-30;14:57;35.9;286.0;0.8;248.2;50.07;163;4335.2
15-10-30;15:00;35.9;286.8;0.8;247.3;50.09;190;4335.2
15-10-30;15:03;35.7;279.7;0.9;247.3;50.02;219;4335.2
15-10-30;15:06;35.9;279.9;1.1;247.3;50.02;243;4335.3
15-10-30;15:09;35.6;282.8;1.2;247.3;50.06;271;4335.3
15-10-30;15:12;35.4;286.8;1.0;247.3;50.06;244;4335.3
15-10-30;15:15;35.5;281.2;1.0;247.3;50.04;221;4335.3
15-10-30;15:18;35.2;285.7;0.8;246.3;50.06;186;4335.3
15-10-30;15:21;35.4;282.2;0.7;246.3;50.04;164;4335.3
15-10-30;15:24;35.0;272.6;0.6;246.3;50.06;133;4335.3
15-10-30;15:27;35.0;280.3;0.7;247.3;50.06;164;4335.3
15-10-30;15:30;34.9;285.4;0.7;247.3;50.04;149;4335.3
15-10-30;15:33;34.9;286.0;0.5;246.3;50.03;129;4335.3
15-10-30;15:36;34.6;277.5;0.5;246.3;50.03;93;4335.3
15-10-30;15:39;34.8;279.7;0.4;246.3;50.04;86;4335.3
15-10-30;15:42;34.7;282.8;0.4;246.3;50.04;68;4335.4
15-10-30;15:45;34.4;277.4;0.3;246.3;50.05;51;4335.4
15-10-30;15:48;34.4;271.7;0.1;247.3;50.10;26;4335.4
15-10-30;15:51;34.1;261.3;0.0;247.3;50.03;12;4335.4
15-10-30;15:54;34.1;253.8;0.0;247.3;50.05;8;4335.4
15-10-30;15:57;33.9;258.5;0.0;246.3;50.03;3;4335.4
15-10-30;16:00;33.8;242.4;0.0;246.3;50.05;2;4335.4
15-10-30;16:03;33.7;189.8;0.0;246.3;50.07;0;4335.4
15-10-30;16:06;33.5;158.2;0.0;246.3;50.04;0;4335.4
15-10-30;16:09;33.4;110.3;0.0;246.3;50.04;0;4335.4
15-10-30;16:12;33.3;176.6;0.0;246.3;50.05;0;4335.4
15-10-30;16:15;33.2;246.6;0.0;246.3;50.06;0;4335.4
15-10-30;16:18;33.1;231.7;0.0;245.3;50.02;0;4335.4
15-10-30;16:21;33.0;211.0;0.0;247.3;50.01;0;4335.4
15-10-30;16:24;32.9;179.5;0.0;246.3;50.02;0;4335.4
15-10-30;16:27;32.7;140.6;0.0;245.3;50.04;0;4335.4
15-10-31;07:15;25.7;283.7;0.0;245.3;50.04;4;4335.4
15-10-31;07:18;26.1;247.5;0.0;245.3;50.05;4;4335.4
15-10-31;07:21;26.4;265.8;0.0;247.3;50.05;7;4335.4
15-10-31;07:24;26.8;257.9;0.0;246.3;50.07;1;4335.4
15-10-31;07:27;26.8;257.2;0.0;246.3;50.06;9;4335.4
15-10-31;07:30;27.2;278.4;0.1;247.3;50.03;16;4335.4
15-10-31;07:33;27.9;260.5;0.0;245.3;50.03;11;4335.4
15-10-31;07:36;27.5;282.7;0.1;247.3;50.03;18;4335.4
15-10-31;07:39;27.9;279.9;0.1;247.3;50.00;12;4335.4
15-10-31;07:42;27.9;4.8;0.1;246.3;50.04;19;4335.4
15-10-31;07:45;28.6;293.9;0.1;246.3;50.03;33;4335.4
15-10-31;07:48;29.4;272.4;0.1;246.3;50.03;33;4335.4
15-10-31;07:51;28.6;278.4;0.1;248.2;50.01;21;4335.4
15-10-31;07:54;29.0;281.8;0.2;247.3;50.02;32;4335.4
15-10-31;07:57;29.4;257.3;0.1;248.2;50.03;30;4335.4
15-10-31;08:00;30.2;283.5;0.2;247.3;50.06;34;4335.4
15-10-31;08:03;29.7;294.7;0.2;248.2;50.05;41;4335.4
15-10-31;08:06;30.2;301.1;0.3;247.3;50.05;53;4335.4
15-10-31;08:09;30.4;297.0;0.4;246.3;50.05;59;4335.4
15-10-31;08:12;30.4;298.3;0.4;247.3;50.03;92;4335.4
15-10-31;08:15;30.5;301.3;0.4;247.3;50.02;73;4335.4
15-10-31;08:18;30.7;280.6;0.5;248.2;50.03;110;4335.4
15-10-31;08:21;30.5;307.0;0.4;247.3;50.03;94;4335.4
15-10-31;08:24;30.9;294.1;0.4;247.3;50.01;92;4335.4
15-10-31;08:27;31.1;286.5;0.7;248.2;50.01;152;4335.4
15-10-31;08:30;31.4;305.2;0.5;248.2;50.02;122;4335.4
15-10-31;08:33;31.4;320.5;1.1;248.2;50.01;279;4335.4
15-10-31;08:36;31.4;293.8;0.7;247.3;50.04;137;4335.4
15-10-31;08:39;31.6;317.8;0.8;247.3;50.03;167;4335.4
15-10-31;08:42;31.6;301.4;0.8;247.3;50.02;191;4335.4
15-10-31;08:45;31.9;307.4;0.7;247.3;50.02;159;4335.5
15-10-31;08:48;32.0;255.7;1.2;247.3;50.00;296;4335.5
15-10-31;08:51;31.8;280.3;0.7;248.2;50.01;151;4335.5
15-10-31;08:54;32.0;304.1;0.7;248.2;50.03;155;4335.5
15-10-31;08:57;31.9;306.0;0.8;247.3;50.01;182;4335.5
15-10-31;09:00;32.3;302.1;1.1;247.3;50.06;267;4335.5
15-10-31;09:03;32.3;305.2;1.0;248.2;50.03;230;4335.5
15-10-31;09:06;32.4;292.3;2.5;248.2;50.04;601;4335.5
15-10-31;09:09;32.9;271.5;1.4;247.3;50.05;353;4335.6
15-10-31;09:12;33.1;303.5;2.3;248.2;50.05;579;4335.6
15-10-31;09:15;33.4;315.5;1.6;248.2;50.02;369;4335.6
15-10-31;09:18;33.8;301.7;1.2;248.2;50.03;281;4335.6
15-10-31;09:21;33.5;314.7;1.7;248.2;50.01;405;4335.6
15-10-31;09:24;33.7;282.7;1.5;248.2;50.01;368;4335.7
15-10-31;09:27;33.8;288.4;2.8;248.2;50.06;746;4335.7
15-10-31;09:30;34.1;265.2;2.9;249.2;50.01;740;4335.7
15-10-31;09:33;34.1;281.2;3.0;249.2;50.01;679;4335.8
15-10-31;09:36;34.6;314.3;1.1;247.3;50.03;261;4335.8
15-10-31;09:39;35.0;299.2;3.2;248.2;50.04;806;4335.8
15-10-31;09:42;35.2;288.1;3.8;250.2;50.08;932;4335.9
15-10-31;09:45;35.6;288.1;3.7;249.2;50.03;912;4335.9
15-10-31;09:48;36.1;286.5;3.7;249.2;50.03;936;4336.0
15-10-31;09:51;36.1;289.3;3.9;249.2;50.05;963;4336.0
15-10-31;09:54;36.5;285.7;3.8;249.2;50.03;958;4336.1
15-10-31;09:57;36.8;289.5;3.9;249.2;50.01;964;4336.1
15-10-31;10:00;37.0;279.6;3.8;249.2;50.02;963;4336.1
15-10-31;10:03;37.2;280.9;4.0;250.2;50.02;986;4336.2
15-10-31;10:06;37.4;284.1;4.0;249.2;50.04;1002;4336.2
15-10-31;10:09;37.6;287.5;4.0;250.2;50.03;983;4336.3
15-10-31;10:12;37.8;287.6;4.1;249.2;50.03;1033;4336.3
15-10-31;10:15;37.9;290.7;4.1;250.2;50.02;1029;4336.4
15-10-31;10:18;38.2;283.0;4.1;250.2;50.03;1040;4336.4
15-10-31;10:21;38.5;289.0;4.3;249.2;49.99;1045;4336.5
15-10-31;10:24;38.5;283.5;4.3;250.2;50.05;1066;4336.6
15-10-31;10:27;38.7;286.3;4.2;250.2;50.03;1046;4336.6
15-10-31;10:30;38.6;288.5;4.3;249.2;50.04;1067;4336.7
15-10-31;10:33;39.2;280.2;4.3;248.2;50.02;1076;4336.7
15-10-31;10:36;39.0;285.4;4.4;250.2;50.05;1084;4336.8
15-10-31;10:39;39.3;284.1;4.3;249.2;50.05;1072;4336.8
15-10-31;10:42;39.4;278.7;4.3;249.2;50.05;1073;4336.9
15-10-31;10:45;39.8;285.3;4.4;250.2;50.06;1086;4336.9
15-10-31;10:48;39.7;280.0;4.4;249.2;50.05;1095;4337.0
15-10-31;10:51;39.9;276.2;4.4;249.2;50.03;1107;4337.0
15-10-31;10:54;40.0;280.2;4.5;250.2;50.10;1122;4337.1
15-10-31;10:57;40.1;281.5;4.4;249.2;50.07;1103;4337.1
15-10-31;11:00;40.2;281.8;4.6;249.2;50.00;1123;4337.2
15-10-31;11:03;40.2;283.5;4.6;250.2;50.03;1121;4337.3
15-10-31;11:06;40.4;276.2;4.6;249.2;50.03;1138;4337.3
15-10-31;11:09;40.6;284.4;4.6;249.2;50.05;1145;4337.4
15-10-31;11:12;40.6;283.0;4.6;249.2;50.03;1131;4337.4
15-10-31;11:15;40.6;275.3;4.6;249.2;50.04;1132;4337.5
15-10-31;11:18;40.6;277.5;4.6;249.2;50.00;1133;4337.5
15-10-31;11:21;40.8;277.7;4.6;249.2;50.06;1137;4337.6
15-10-31;11:24;40.9;279.7;4.6;249.2;50.04;1141;4337.7
15-10-31;11:27;40.7;280.2;4.5;250.2;50.02;1138;4337.7
15-10-31;11:30;40.9;277.7;4.7;250.2;50.01;1151;4337.8
15-10-31;11:33;41.0;275.0;4.6;250.2;50.02;1157;4337.8
15-10-31;11:36;41.2;275.9;4.6;249.2;50.03;1157;4337.9
15-10-31;11:39;41.3;278.1;4.6;249.2;50.04;1152;4337.9
15-10-31;11:42;41.3;277.0;4.6;249.2;50.06;1149;4338.0
15-10-31;11:45;41.4;274.0;4.7;249.2;50.07;1146;4338.1
15-10-31;11:48;41.5;271.1;4.6;249.2;50.11;1140;4338.1
15-10-31;11:51;41.5;277.0;4.6;250.2;50.05;1149;4338.2
15-10-31;11:54;41.6;275.9;4.6;250.2;50.05;1147;4338.2
15-10-31;11:57;41.7;274.5;4.6;250.2;50.02;1141;4338.3
15-10-31;12:00;41.6;274.6;4.6;250.2;50.01;1130;4338.3
15-10-31;12:03;41.6;272.4;4.5;250.2;50.05;1122;4338.4
15-10-31;12:06;41.7;265.1;4.4;250.2;50.05;1112;4338.5
15-10-31;12:09;41.7;266.6;4.5;250.2;50.04;1111;4338.5
15-10-31;12:12;41.6;268.9;4.4;250.2;50.03;1104;4338.6
15-10-31;12:15;41.7;267.7;4.4;251.1;50.02;1099;4338.6
15-10-31;12:18;41.9;269.0;4.4;250.2;50.01;1089;4338.7
15-10-31;12:21;41.9;266.8;4.4;250.2;50.03;1086;4338.7
15-10-31;12:24;41.7;271.8;4.4;249.2;50.01;1089;4338.8
15-10-31;12:27;41.7;268.0;4.3;250.2;50.06;1085;4338.8
15-10-31;12:30;41.9;268.2;4.3;250.2;50.02;1074;4338.9
15-10-31;12:33;41.7;267.0;4.3;250.2;50.03;1081;4338.9
15-10-31;12:36;41.7;269.6;4.4;250.2;50.04;1072;4339.0
15-10-31;12:39;41.7;268.0;4.3;250.2;50.02;1056;4339.0
15-10-31;12:42;41.7;271.8;4.3;250.2;50.05;1057;4339.1
15-10-31;12:45;41.6;270.8;4.2;251.1;50.07;1059;4339.2
15-10-31;12:48;41.7;276.2;4.3;249.2;50.05;1056;4339.2
15-10-31;12:51;41.5;272.1;4.3;250.2;50.05;1046;4339.3
15-10-31;12:54;41.6;275.2;4.2;249.2;50.04;1048;4339.3
15-10-31;12:57;41.6;268.9;4.2;250.2;50.03;1049;4339.4
15-10-31;13:00;41.7;271.1;4.1;249.2;50.02;1044;4339.4
15-10-31;13:03;41.6;271.1;4.2;249.2;50.04;1038;4339.5
15-10-31;13:06;41.7;269.5;4.1;249.2;50.03;1026;4339.5
15-10-31;13:09;41.7;273.9;4.1;249.2;50.02;1028;4339.6
15-10-31;13:12;41.7;270.8;4.1;248.2;50.05;1003;4339.6
15-10-31;13:15;41.5;272.7;4.1;248.2;50.05;1005;4339.7
15-10-31;13:18;41.5;276.7;4.0;249.2;50.05;995;4339.7
15-10-31;13:21;41.6;273.9;4.0;249.2;50.05;988;4339.8
15-10-31;13:24;41.3;273.9;3.9;248.2;50.04;983;4339.8
15-10-31;13:27;41.3;271.4;3.9;249.2;50.05;977;4339.9
15-10-31;13:30;41.5;270.4;3.9;249.2;50.03;970;4339.9
15-10-31;13:33;41.5;274.0;3.9;249.2;50.06;967;4340.0
15-10-31;13:36;41.3;281.2;3.9;250.2;50.04;962;4340.0
15-10-31;13:39;41.3;238;3.8;249.2;50.06;953;4340.1
15-10-31;13:42;41.0;278.4;3.8;251.1;50.08;941;4340.1
15-10-31;13:45;41.3;277.0;3.7;250.2;50.05;935;4340.2
15-10-31;13:48;41.2;281.3;3.6;249.2;50.05;916;4340.2
15-10-31;13:51;41.2;276.7;3.6;249.2;50.06;897;4340.2
15-10-31;13:54;40.7;276.4;3.6;250.2;50.04;892;4340.3
15-10-31;13:57;40.9;274.9;3.5;250.2;50.05;870;4340.3
15-10-31;14:00;40.6;277.1;3.5;250.2;50.04;865;4340.4
15-10-31;14:03;40.7;275.9;3.4;250.2;50.03;846;4340.4
15-10-31;14:06;40.8;275.9;3.3;250.2;50.03;826;4340.5
15-10-31;14:09;40.5;278.7;3.2;250.2;50.04;802;4340.5
15-10-31;14:12;40.6;277.0;3.1;249.2;50.04;792;4340.5
15-10-31;14:15;40.5;279.1;3.2;251.1;50.05;788;4340.6
15-10-31;14:18;40.2;278.1;3.0;249.2;50.04;768;4340.6
15-10-31;14:21;40.1;274.6;3.1;249.2;49.99;751;4340.7
15-10-31;14:24;40.0;281.8;3.0;250.2;50.05;743;4340.7
15-10-31;14:27;40.1;279.3;2.9;249.2;50.08;729;4340.7
15-10-31;14:30;39.8;282.7;2.9;250.2;50.03;720;4340.8
15-10-31;14:33;39.7;278.9;2.9;249.2;50.04;699;4340.8
15-10-31;14:36;39.3;283.4;2.8;249.2;50.05;679;4340.8
15-10-31;14:39;39.7;283.4;2.6;248.2;50.02;665;4340.9
15-10-31;14:42;39.2;283.1;2.6;247.3;50.05;651;4340.9
15-10-31;14:45;39.2;281.8;2.5;248.2;50.00;631;4340.9
15-10-31;14:48;39.2;280.0;2.4;248.2;50.08;608;4341.0
15-10-31;14:51;39.1;277.7;2.4;247.3;50.06;585;4341.0
15-10-31;14:54;38.9;286.9;2.3;248.2;50.06;565;4341.0
15-10-31;14:57;38.9;281.3;2.3;248.2;50.06;542;4341.1
15-10-31;15:00;38.7;283.1;2.1;248.2;50.05;522;4341.1
15-10-31;15:03;38.4;285.4;2.1;248.2;50.02;502;4341.1
15-10-31;15:06;38.5;287.9;1.9;248.2;50.03;479;4341.1
15-10-31;15:09;38.3;290.4;1.8;247.3;50.05;456;4341.2
15-10-31;15:12;38.2;284.7;1.8;247.3;50.03;431;4341.2
15-10-31;15:15;37.7;290.6;1.7;247.3;50.05;404;4341.2
15-10-31;15:18;37.7;282.2;1.6;247.3;50.07;385;4341.2
15-10-31;15:21;37.7;285.6;1.5;247.3;50.03;358;4341.2
15-10-31;15:24;37.6;284.1;1.4;248.2;50.04;335;4341.3
15-10-31;15:27;37.1;287.9;1.3;246.3;50.03;313;4341.3
15-10-31;15:30;37.1;283.0;1.2;248.2;50.05;287;4341.3
15-10-31;15:33;36.8;286.5;1.2;248.2;50.01;257;4341.3
15-10-31;15:36;36.8;285.7;1.0;247.3;50.04;232;4341.3
15-10-31;15:39;36.7;280.6;0.9;247.3;50.04;205;4341.3
15-10-31;15:42;36.4;276.2;0.8;247.3;50.05;179;4341.3
15-10-31;15:45;36.2;289.4;0.5;247.3;50.06;110;4341.3
15-10-31;15:48;35.9;271.5;0.0;247.3;50.01;9;4341.3
15-10-31;15:51;35.6;260.0;0.0;246.3;50.06;5;4341.3
15-10-31;15:54;35.3;254.5;0.0;246.3;50.06;3;4341.3
15-10-31;15:57;35.0;255.6;0.0;246.3;50.06;0;4341.3
15-10-31;16:00;34.9;205.6;0.0;246.3;50.04;0;4341.3
15-10-31;16:03;34.7;174.3;0.0;247.3;50.04;0;4341.3
15-10-31;16:06;34.5;105.6;0.0;246.3;50.04;0;4341.3
15-11-01;06:51;26.8;277.1;0.1;245.3;50.04;15;4341.3
15-11-01;06:54;26.1;288.1;0.2;245.3;50.04;44;4341.3
15-11-01;06:57;26.8;296.0;0.3;245.3;50.02;57;4341.3
15-11-01;07:00;27.5;301.4;0.4;245.3;50.04;71;4341.3
15-11-01;07:03;27.9;303.0;0.4;245.3;50.04;85;4341.4
15-11-01;07:06;28.6;300.5;0.5;244.3;50.03;100;4341.4
15-11-01;07:09;28.6;301.1;0.6;245.3;50.05;116;4341.4
15-11-01;07:12;29.0;307.6;0.6;245.3;50.04;132;4341.4
15-11-01;07:15;29.7;307.3;0.6;244.3;50.04;151;4341.4
15-11-01;07:18;30.4;306.1;0.8;245.3;49.98;169;4341.4
15-11-01;07:21;30.3;308.4;0.8;245.3;50.04;179;4341.4
15-11-01;07:24;30.5;299.5;0.8;244.3;50.05;182;4341.4
15-11-01;07:27;30.7;303.9;0.9;244.3;50.03;219;4341.4
15-11-01;07:30;30.9;302.9;1.1;244.3;50.03;234;4341.4
15-11-01;07:33;31.1;303.9;1.1;246.3;50.04;252;4341.4
15-11-01;07:36;31.2;301.1;1.2;245.3;50.06;277;4341.4
15-11-01;07:39;31.5;304.3;1.2;245.3;50.05;291;4341.5
15-11-01;07:42;31.7;297.0;1.3;245.3;50.04;312;4341.5
15-11-01;07:45;31.7;302.0;1.4;245.3;50.05;330;4341.5
15-11-01;07:48;32.2;303.6;1.4;244.3;50.04;349;4341.5
15-11-01;07:51;32.4;304.2;1.5;245.3;50.04;365;4341.5
15-11-01;07:54;32.5;304.3;1.6;245.3;50.03;387;4341.5
15-11-01;07:57;32.5;298.6;1.7;244.3;50.04;394;4341.6
15-11-01;08:00;32.6;302.1;1.7;244.3;50.06;396;4341.6
15-11-01;08:03;33.0;297.5;1.7;245.3;50.05;407;4341.6
15-11-01;08:06;33.1;296.3;1.7;245.3;50.05;427;4341.6
15-11-01;08:09;33.2;299.2;1.8;245.3;50.05;455;4341.6
15-11-01;08:12;33.3;299.1;1.9;245.3;50.05;479;4341.7
15-11-01;08:15;33.4;300.1;2.0;245.3;50.04;481;4341.7
15-11-01;08:18;33.9;300.0;2.0;245.3;50.02;484;4341.7
15-11-01;08:21;34.0;295.4;2.1;245.3;50.05;487;4341.7
15-11-01;08:24;34.0;299.8;2.0;245.3;50.02;490;4341.8
15-11-01;08:27;34.2;295.6;2.1;247.3;50.05;514;4341.8
15-11-01;08:30;34.4;297.8;2.2;245.3;50.06;533;4341.8
15-11-01;08:33;34.4;294.7;2.4;245.3;50.06;567;4341.8
15-11-01;08:36;34.6;291.2;2.4;245.3;50.04;576;4341.9
15-11-01;08:39;34.9;299.4;2.4;244.3;50.04;594;4341.9
15-11-01;08:42;35.0;294.8;2.6;245.3;50.06;631;4341.9
15-11-01;08:45;35.3;292.6;2.7;245.3;50.06;659;4342.0
15-11-01;08:48;35.4;297.5;2.7;245.3;50.07;674;4342.0
15-11-01;08:51;35.5;292.8;2.8;245.3;50.06;689;4342.0
15-11-01;08:54;35.6;290.1;2.9;245.3;50.08;702;4342.1
15-11-01;08:57;36.1;290.6;2.9;245.3;50.07;714;4342.1
15-11-01;09:00;36.0;286.0;3.1;247.3;50.10;727;4342.1
15-11-01;09:03;36.1;286.5;3.1;245.3;50.08;738;4342.2
15-11-01;09:06;36.2;287.6;3.1;245.3;50.08;755;4342.2
15-11-01;09:09;36.3;286.8;3.1;245.3;50.06;764;4342.2
15-11-01;09:12;36.7;287.9;3.2;245.3;50.03;774;4342.3
15-11-01;09:15;36.7;287.2;3.3;245.3;50.06;788;4342.3
15-11-01;09:18;36.9;283.8;3.2;245.3;50.07;801;4342.4
15-11-01;09:21;37.0;287.8;3.2;245.3;50.08;804;4342.4
15-11-01;09:24;37.1;287.6;3.3;249.2;50.06;811;4342.4
15-11-01;09:27;37.4;277.7;3.3;248.2;50.06;822;4342.5
15-11-01;09:30;37.4;282.7;3.4;247.3;50.05;835;4342.5
15-11-01;09:33;37.7;285.9;3.5;247.3;50.05;848;4342.6
15-11-01;09:36;37.6;278.7;3.5;249.2;50.07;859;4342.6
15-11-01;09:39;37.9;279.3;3.5;248.2;50.04;858;4342.7
15-11-01;09:42;37.9;276.5;3.6;249.2;50.07;883;4342.7
15-11-01;09:45;37.9;277.7;3.5;249.2;50.07;886;4342.7
15-11-01;09:48;38.4;281.9;3.6;249.2;50.07;894;4342.8
15-11-01;09:51;38.4;279.0;3.7;249.2;50.07;908;4342.8
15-11-01;09:54;38.5;278.7;3.7;249.2;50.06;910;4342.9
15-11-01;09:57;38.7;276.1;3.7;249.2;50.08;920;4342.9
15-11-01;10:00;38.6;274.3;3.7;249.2;50.04;925;4343.0
15-11-01;10:03;38.7;274.6;3.7;249.2;50.05;928;4343.0
15-11-01;10:06;39.1;272.0;3.7;249.2;50.04;928;4343.1
15-11-01;10:09;39.1;270.4;3.8;249.2;50.03;944;4343.1
15-11-01;10:12;39.2;273.6;3.9;249.2;50.07;963;4343.2
15-11-01;10:15;39.1;272.3;3.9;250.2;50.04;972;4343.2
15-11-01;10:18;39.5;267.9;4.0;249.2;50.04;983;4343.3
15-11-01;10:21;39.3;273.3;4.1;250.2;50.05;995;4343.3
15-11-01;10:24;39.5;272.3;4.0;249.2;50.06;995;4343.4
15-11-01;10:27;39.8;268.6;3.9;249.2;50.06;991;4343.4
15-11-01;10:30;39.7;270.9;3.5;249.2;50.05;865;4343.4
15-11-01;10:33;39.5;273.1;3.7;250.2;50.05;917;4343.5
15-11-01;10:36;40.0;268.3;3.4;249.2;50.04;845;4343.5
15-11-01;10:39;39.8;266.0;3.6;250.2;50.06;903;4343.6
15-11-01;10:42;39.9;273.4;3.8;249.2;50.04;932;4343.6
15-11-01;10:45;39.9;276.7;4.0;250.2;50.06;1013;4343.7
15-11-01;10:48;40.1;272.0;4.3;250.2;50.11;1046;4343.7
15-11-01;10:51;40.2;273.6;4.3;250.2;50.06;1065;4343.8
15-11-01;10:54;40.5;276.5;4.2;250.2;50.06;1046;4343.8
15-11-01;10:57;40.6;271.2;4.2;249.2;50.05;1049;4343.9
15-11-01;11:00;40.5;268.9;4.3;249.2;50.07;1063;4343.9
15-11-01;11:03;40.7;272.6;4.3;250.2;50.05;1064;4344.0
15-11-01;11:06;40.8;273.0;4.2;249.2;50.05;1042;4344.0
15-11-01;11:09;40.7;268.7;4.4;249.2;50.06;1081;4344.1
15-11-01;11:12;41.0;267.4;4.4;250.2;50.06;1089;4344.1
15-11-01;11:15;40.8;270.9;4.3;249.2;50.07;1081;4344.2
15-11-01;11:18;41.2;269.2;4.4;249.2;50.07;1105;4344.3
15-11-01;11:21;41.2;267.4;4.4;249.2;50.07;1099;4344.3
15-11-01;11:24;41.2;264.1;4.4;249.2;50.07;1092;4344.4
15-11-01;11:27;41.4;267.7;4.4;250.2;50.08;1089;4344.4
15-11-01;11:30;41.5;265.2;4.4;249.2;50.08;1093;4344.5
15-11-01;11:33;41.3;264.1;4.1;249.2;50.07;1021;4344.5
15-11-01;11:36;41.4;275.2;3.9;249.2;50.08;974;4344.6
15-11-01;11:39;41.3;268.5;4.3;249.2;50.08;1068;4344.6
15-11-01;11:42;41.4;271.8;4.5;250.2;50.06;1108;4344.7
15-11-01;11:45;41.3;271.4;4.4;250.2;50.07;1096;4344.7
15-11-01;11:48;41.7;267.4;4.5;250.2;50.08;1107;4344.8
15-11-01;11:51;41.7;268.3;4.4;250.2;50.07;1105;4344.8
15-11-01;11:54;41.9;268.0;4.5;250.2;50.08;1104;4344.9
15-11-01;11:57;41.7;264.1;4.4;250.2;50.07;1106;4345.0
15-11-01;12:00;41.9;262.9;4.4;249.2;50.04;1096;4345.0
15-11-01;12:03;42.1;267.7;4.4;250.2;50.06;1096;4345.1
15-11-01;12:06;41.9;269.3;4.5;250.2;50.00;1101;4345.1
15-11-01;12:09;42.0;267.6;4.4;250.2;50.06;1103;4345.2
15-11-01;12:12;41.9;267.3;4.4;250.2;50.04;1100;4345.2
15-11-01;12:15;42.2;266.6;4.5;250.2;50.04;1095;4345.3
15-11-01;12:18;42.1;267.6;4.4;250.2;50.01;1087;4345.3
15-11-01;12:21;42.0;273.0;4.4;250.2;50.07;1082;4345.4
15-11-01;12:24;41.9;268.0;4.3;250.2;50.04;1077;4345.4
15-11-01;12:27;42.1;267.0;4.3;251.1;50.07;1076;4345.5
15-11-01;12:30;42.1;263.5;4.3;250.2;50.04;1069;4345.6
15-11-01;12:33;41.9;270.1;4.2;250.2;50.02;1058;4345.6
15-11-01;12:36;41.9;269.2;4.3;250.2;50.03;1061;4345.7
15-11-01;12:39;42.0;267.7;4.3;250.2;50.04;1060;4345.7
15-11-01;12:42;41.7;267.6;4.0;249.2;50.03;992;4345.8
15-11-01;12:45;41.9;263.6;3.8;249.2;50.06;969;4345.8
15-11-01;12:48;41.7;269.2;4.1;250.2;50.06;1027;4345.9
15-11-01;12:51;41.9;266.1;4.1;250.2;50.06;1050;4345.9
15-11-01;12:54;41.9;267.7;4.1;250.2;50.05;1026;4346.0
15-11-01;12:57;41.7;269.0;4.1;250.2;50.05;1024;4346.0
15-11-01;13:00;41.7;271.8;4.0;250.2;50.07;1002;4346.1
15-11-01;13:03;42.1;269.3;3.9;250.2;50.05;980;4346.1
15-11-01;13:06;41.5;266.3;4.0;250.2;50.07;983;4346.2
15-11-01;13:09;41.7;272.7;4.0;250.2;50.07;996;4346.2
15-11-01;13:12;41.9;272.9;4.1;250.2;50.09;1003;4346.3
15-11-01;13:15;41.6;275.9;4.0;250.2;50.07;996;4346.3
15-11-01;13:18;41.6;275.2;4.1;250.2;50.07;1015;4346.4
15-11-01;13:21;41.5;269.8;4.0;252.1;50.08;1016;4346.4
15-11-01;13:24;41.6;274.0;4.1;250.2;50.09;1004;4346.5
15-11-01;13:27;41.7;268.2;4.0;251.1;50.09;1001;4346.5
15-11-01;13:30;41.4;272.0;4.0;250.2;50.08;996;4346.6
15-11-01;13:33;41.7;269.2;4.0;250.2;50.01;977;4346.6
15-11-01;13:36;41.4;273.4;3.9;251.1;50.06;963;4346.7
15-11-01;13:39;41.4;267.7;3.8;250.2;50.05;936;4346.7
15-11-01;13:42;41.3;271.2;3.7;250.2;50.07;916;4346.8
15-11-01;13:45;41.3;268.3;3.5;250.2;50.06;873;4346.8
15-11-01;13:48;41.0;275.9;3.2;250.2;50.04;823;4346.8
15-11-01;13:51;41.0;274.0;3.1;250.2;50.06;781;4346.9
15-11-01;13:54;40.6;276.1;2.9;250.2;50.07;730;4346.9
15-11-01;13:57;40.6;275.6;2.6;250.2;50.02;638;4347.0
15-11-01;14:00;40.0;275.6;2.2;249.2;50.03;559;4347.0
15-11-01;14:03;40.2;282.7;3.0;250.2;50.06;756;4347.0
15-11-01;14:06;40.4;279.6;3.2;250.2;50.06;780;4347.1
15-11-01;14:09;40.0;272.9;3.1;250.2;50.06;787;4347.1
15-11-01;14:12;40.1;284.3;3.2;250.2;50.04;798;4347.1
15-11-01;14:15;40.0;281.6;3.2;250.2;50.08;817;4347.2
15-11-01;14:18;40.0;279.7;3.3;251.1;50.06;821;4347.2
15-11-01;14:21;39.9;278.3;3.2;251.1;50.09;807;4347.3
15-11-01;14:24;40.2;279.3;3.3;250.2;50.05;798;4347.3
15-11-01;14:27;39.8;277.4;3.0;250.2;50.05;772;4347.3
15-11-01;14:30;40.0;279.9;2.8;250.2;50.07;716;4347.4
15-11-01;14:33;39.7;280.5;2.9;250.2;50.11;719;4347.4
15-11-01;14:36;39.7;281.1;2.9;250.2;50.06;703;4347.4
15-11-01;14:39;39.7;276.2;2.8;250.2;50.01;691;4347.5
15-11-01;14:42;39.5;283.3;2.7;250.2;50.04;673;4347.5
15-11-01;14:45;39.3;279.7;2.6;250.2;50.03;653;4347.5
15-11-01;14:48;39.2;284.0;2.5;249.2;50.05;622;4347.6
15-11-01;14:51;39.1;283.3;2.4;250.2;50.03;609;4347.6
15-11-01;14:54;39.0;284.7;2.4;247.3;50.05;579;4347.6
15-11-01;14:57;39.1;284.1;2.3;246.3;50.06;553;4347.7
15-11-01;15:00;38.9;287.5;2.0;247.3;50.02;469;4347.7
15-11-01;15:03;38.5;283.4;1.2;246.3;50.03;290;4347.7
15-11-01;15:06;38.2;288.4;1.5;246.3;50.04;378;4347.7
15-11-01;15:09;38.0;293.9;1.6;246.3;50.05;397;4347.7
15-11-01;15:12;38.2;286.3;1.7;246.3;50.04;429;4347.8
15-11-01;15:15;37.8;285.7;1.7;246.3;50.05;419;4347.8
15-11-01;15:18;37.8;281.3;1.5;246.3;50.04;365;4347.8
15-11-01;15:21;37.5;289.1;1.4;246.3;50.04;348;4347.8
15-11-01;15:24;37.5;288.5;1.4;245.3;50.09;341;4347.8
15-11-01;15:27;37.4;286.8;1.1;246.3;50.04;281;4347.9
15-11-01;15:30;37.1;288.7;1.2;246.3;50.02;280;4347.9
15-11-01;15:33;37.0;287.9;1.1;246.3;50.05;247;4347.9
15-11-01;15:36;36.7;285.0;0.9;246.3;50.03;217;4347.9
15-11-01;15:39;36.7;279.4;0.7;245.3;50.03;166;4347.9
15-11-01;15:42;36.4;281.2;0.7;246.3;50.03;144;4347.9
15-11-01;15:45;36.4;295.1;0.3;245.3;50.04;58;4347.9
15-11-01;15:48;36.0;261.9;0.1;245.3;50.04;30;4347.9
15-11-01;15:51;35.5;272.4;0.1;245.3;50.01;20;4347.9
15-11-01;15:54;35.5;258.9;0.0;245.3;50.08;13;4347.9
15-11-01;15:57;35.3;252.8;0.0;245.3;50.02;6;4347.9
15-11-01;16:00;35.0;244.7;0.0;244.3;50.06;2;4347.9
15-11-01;16:03;34.8;223.2;0.0;245.3;50.05;0;4347.9
15-11-01;16:06;34.6;172.7;0.0;244.3;50.06;0;4347.9
15-11-01;16:09;34.4;104.8;0.0;244.3;50.06;0;4347.9
15-11-01;16:12;34.2;163.3;0.0;244.3;50.05;0;4347.9
15-11-01;16:15;34.0;230.8;0.0;244.3;50.04;0;4347.9
15-11-01;16:18;33.9;265.5;0.0;243.4;50.03;0;4347.9
15-11-01;16:21;33.7;260.5;0.0;243.4;50.05;0;4347.9
15-11-01;16:24;33.5;247.4;0.0;243.4;50.03;0;4347.9
15-11-01;16:27;33.4;218.2;0.0;243.4;50.02;0;4347.9
