data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-11-01;16:30;33.3;159.9;0.0;243.4;50.05;0;4347.9
15-11-02;06:54;25.3;279.3;0.1;243.4;50.01;18;4347.9
15-11-02;06:57;25.7;281.6;0.1;243.4;50.03;27;4347.9
15-11-02;07:00;27.2;280.6;0.2;243.4;50.06;37;4347.9
15-11-02;07:03;27.9;277.1;0.2;242.4;50.02;38;4347.9
15-11-02;07:06;27.9;290.0;0.2;247.3;50.04;43;4347.9
15-11-02;07:09;27.9;290.0;0.3;246.3;50.03;55;4347.9
15-11-02;07:12;28.6;296.6;0.4;246.3;50.01;71;4347.9
15-11-02;07:15;29.0;293.4;0.4;246.3;50.03;82;4347.9
15-11-02;07:18;29.4;291.9;0.4;246.3;50.03;91;4347.9
15-11-02;07:21;29.7;291.2;0.5;246.3;50.01;108;4347.9
15-11-02;07:24;30.1;296.0;0.6;246.3;50.05;117;4348.0
15-11-02;07:27;30.3;295.3;0.5;246.3;50.04;134;4348.0
15-11-02;07:30;30.5;295.6;0.7;246.3;50.01;153;4348.0
15-11-02;07:33;30.5;301.6;0.7;247.3;50.02;168;4348.0
15-11-02;07:36;30.9;305.1;1.2;246.3;50.02;258;4348.0
15-11-02;07:39;31.1;300.4;1.1;247.3;50.04;239;4348.0
15-11-02;07:42;31.4;302.3;1.2;246.3;50.04;299;4348.0
15-11-02;07:45;31.5;303.2;1.2;246.3;50.04;289;4348.0
15-11-02;07:48;31.5;290.9;1.2;246.3;50.02;280;4348.0
15-11-02;07:51;31.8;299.1;1.4;247.3;50.03;333;4348.1
15-11-02;07:54;31.9;293.4;1.2;246.3;50.02;291;4348.1
15-11-02;07:57;32.2;297.0;1.2;246.3;50.03;289;4348.1
15-11-02;08:00;32.5;294.7;1.4;246.3;50.08;344;4348.1
15-11-02;08:03;32.6;300.1;1.7;246.3;50.07;396;4348.1
15-11-02;08:06;32.9;300.2;1.6;246.3;50.07;397;4348.1
15-11-02;08:09;32.9;301.0;1.8;248.2;50.07;437;4348.2
15-11-02;08:12;32.9;298.8;1.5;246.3;50.07;375;4348.2
15-11-02;08:15;33.2;292.3;1.4;248.2;50.11;348;4348.2
15-11-02;08:18;33.2;294.5;1.7;246.3;50.03;396;4348.2
15-11-02;08:21;33.7;301.0;2.0;246.3;50.05;476;4348.2
15-11-02;08:24;33.9;295.0;2.0;246.3;50.03;512;4348.3
15-11-02;08:27;34.1;297.8;2.2;246.3;50.06;527;4348.3
15-11-02;08:30;34.2;293.9;2.1;246.3;50.03;522;4348.3
15-11-02;08:33;34.4;297.5;2.1;246.3;50.05;508;4348.3
15-11-02;08:36;34.5;296.0;2.0;245.3;50.03;469;4348.4
15-11-02;08:39;34.6;293.5;2.0;246.3;50.07;504;4348.4
15-11-02;08:42;34.5;286.6;2.3;246.3;50.07;557;4348.4
15-11-02;08:45;34.6;296.6;1.9;246.3;50.08;471;4348.4
15-11-02;08:48;34.7;296.1;2.3;246.3;50.07;545;4348.5
15-11-02;08:51;34.9;293.2;2.1;248.2;50.11;499;4348.5
15-11-02;08:54;34.9;291.7;2.2;248.2;50.07;527;4348.5
15-11-02;08:57;34.9;293.2;2.1;249.2;50.00;517;4348.5
15-11-02;09:00;34.9;293.5;2.0;245.3;50.06;500;4348.6
15-11-02;09:03;34.8;292.5;2.0;244.3;50.06;476;4348.6
15-11-02;09:06;34.9;293.7;2.0;244.3;50.07;481;4348.6
15-11-02;09:09;35.2;291.5;2.1;245.3;50.07;501;4348.6
15-11-02;09:12;35.2;294.5;2.1;244.3;50.08;524;4348.7
15-11-02;09:15;35.2;290.0;2.2;244.3;50.05;551;4348.7
15-11-02;09:18;35.2;286.9;2.3;245.3;50.06;554;4348.7
15-11-02;09:21;35.5;290.0;2.5;244.3;50.05;616;4348.8
15-11-02;09:24;35.5;292.9;2.5;245.3;50.05;607;4348.8
15-11-02;09:27;35.4;290.4;2.6;245.3;50.06;635;4348.8
15-11-02;09:30;35.7;292.3;2.7;244.3;50.05;640;4348.8
15-11-02;09:33;35.9;289.4;2.5;244.3;50.07;620;4348.9
15-11-02;09:36;35.9;292.2;2.4;244.3;50.08;607;4348.9
15-11-02;09:39;35.6;296.4;2.5;246.3;50.07;614;4348.9
15-11-02;09:42;36.1;285.6;2.4;243.4;50.09;585;4349.0
15-11-02;09:45;35.9;291.9;2.6;245.3;50.00;611;4349.0
15-11-02;09:48;36.0;290.3;2.7;245.3;50.06;641;4349.0
15-11-02;09:51;36.0;291.2;2.8;245.3;50.06;689;4349.1
15-11-02;09:54;36.1;289.1;2.8;245.3;50.09;696;4349.1
15-11-02;09:57;50.0;289.3;2.9;245.3;50.07;728;4349.1
15-11-02;10:00;36.3;286.3;2.8;245.3;50.04;700;4349.2
15-11-02;10:03;36.4;284.0;2.9;245.3;50.02;687;4349.2
15-11-02;10:06;36.5;289.4;2.9;245.3;50.03;699;4349.2
15-11-02;10:09;36.8;285.4;3.0;246.3;50.03;729;4349.3
15-11-02;10:12;36.7;284.0;3.1;246.3;50.02;716;4349.3
15-11-02;10:15;36.7;287.2;2.9;245.3;50.04;708;4349.3
15-11-02;10:18;36.5;287.1;2.8;245.3;50.05;682;4349.4
15-11-02;10:21;36.8;285.6;2.7;245.3;50.04;671;4349.4
15-11-02;10:24;36.7;291.0;2.8;245.3;50.03;688;4349.4
15-11-02;10:27;37.0;287.1;2.8;245.3;50.05;688;4349.5
15-11-02;10:30;36.7;286.6;2.7;243.4;50.03;656;4349.5
15-11-02;10:33;36.7;288.7;2.7;245.3;50.03;648;4349.5
15-11-02;10:36;36.8;289.7;2.7;245.3;50.05;666;4349.6
15-11-02;10:39;36.8;290.4;2.8;244.3;50.05;680;4349.6
15-11-02;10:42;36.9;287.4;3.0;244.3;50.04;723;4349.6
15-11-02;10:45;37.0;285.6;3.0;245.3;50.04;736;4349.7
15-11-02;10:48;37.0;286.9;3.1;245.3;50.03;769;4349.7
15-11-02;10:51;37.0;283.5;3.2;245.3;50.04;783;4349.8
15-11-02;10:54;37.2;283.0;3.1;244.3;50.05;768;4349.8
15-11-02;10:57;37.2;285.6;3.2;244.3;50.04;784;4349.8
15-11-02;11:00;37.1;281.2;3.2;245.3;50.03;791;4349.9
15-11-02;11:03;37.5;289.0;3.3;246.3;50.01;777;4349.9
15-11-02;11:06;37.4;282.4;3.1;245.3;50.04;758;4350.0
15-11-02;11:09;37.6;280.6;3.1;245.3;50.05;764;4350.0
15-11-02;11:12;37.5;281.6;3.1;245.3;50.03;775;4350.0
15-11-02;11:15;37.4;286.2;3.1;244.3;50.03;760;4350.1
15-11-02;11:18;37.6;286.8;3.1;244.3;50.04;757;4350.1
15-11-02;11:21;37.6;282.8;3.3;244.3;50.03;775;4350.1
15-11-02;11:24;37.6;281.1;3.1;245.3;50.04;773;4350.2
15-11-02;11:27;37.8;278.0;3.1;244.3;50.05;732;4350.2
15-11-02;11:30;37.6;283.0;3.0;244.3;50.03;727;4350.3
15-11-02;11:33;37.6;281.1;2.8;245.3;50.04;693;4350.3
15-11-02;11:36;37.2;279.1;2.7;243.4;50.03;656;4350.3
15-11-02;11:39;37.4;284.6;2.6;243.4;50.04;648;4350.4
15-11-02;11:42;37.4;286.0;2.6;244.3;50.09;638;4350.4
15-11-02;11:45;37.4;284.9;2.7;244.3;50.04;656;4350.4
15-11-02;11:48;37.4;282.1;2.7;243.4;50.04;646;4350.5
15-11-02;11:51;37.4;283.8;2.8;243.4;50.05;667;4350.5
15-11-02;11:54;37.4;279.6;2.7;244.3;50.04;659;4350.5
15-11-02;11:57;37.2;282.8;2.8;244.3;50.05;675;4350.6
15-11-02;12:00;37.4;282.1;2.7;244.3;50.00;669;4350.6
15-11-02;12:03;37.4;285.4;2.8;244.3;50.02;682;4350.6
15-11-02;12:06;37.5;286.0;2.8;243.4;49.97;686;4350.7
15-11-02;12:09;37.5;284.7;2.8;244.3;50.02;676;4350.7
15-11-02;12:12;37.5;281.2;2.7;244.3;50.03;664;4350.7
15-11-02;12:15;37.6;287.4;2.7;244.3;50.05;654;4350.8
15-11-02;12:18;37.6;289.1;2.6;244.3;50.03;637;4350.8
15-11-02;12:21;37.6;282.1;2.5;244.3;50.05;619;4350.8
15-11-02;12:24;37.5;289.0;2.5;244.3;50.06;605;4350.9
15-11-02;12:27;37.4;283.3;2.5;246.3;50.05;611;4350.9
15-11-02;12:30;37.4;282.5;2.4;244.3;50.03;589;4350.9
15-11-02;12:33;37.6;277.2;2.3;244.3;50.04;562;4350.9
15-11-02;12:36;37.0;283.0;2.3;243.4;50.03;567;4351.0
15-11-02;12:39;37.2;289.8;2.3;243.4;50.03;545;4351.0
15-11-02;12:42;37.1;284.1;2.1;244.3;50.04;533;4351.0
15-11-02;12:45;37.1;285.6;2.1;244.3;50.06;530;4351.1
15-11-02;12:48;37.4;286.0;2.2;244.3;50.06;527;4351.1
15-11-02;12:51;37.1;287.8;2.1;244.3;50.05;522;4351.1
15-11-02;12:54;36.9;283.8;2.1;244.3;50.06;504;4351.1
15-11-02;12:57;37.0;284.1;2.1;244.3;50.04;505;4351.2
15-11-02;13:00;36.9;287.8;2.1;244.3;50.02;505;4351.2
15-11-02;13:03;36.8;286.8;2.1;244.3;50.04;511;4351.2
15-11-02;13:06;37.1;283.4;2.1;243.4;50.05;494;4351.2
15-11-02;13:09;36.9;289.1;1.9;244.3;50.05;469;4351.3
15-11-02;13:12;36.7;288.8;2.1;245.3;50.05;470;4351.3
15-11-02;13:15;36.9;287.6;2.0;243.4;50.04;472;4351.3
15-11-02;13:18;36.9;286.3;2.0;244.3;50.02;471;4351.3
15-11-02;13:21;36.5;286.9;1.9;244.3;50.08;467;4351.3
15-11-02;13:24;36.9;284.4;1.9;244.3;50.03;460;4351.4
15-11-02;13:27;36.7;288.7;1.9;244.3;50.05;456;4351.4
15-11-02;13:30;36.7;288.7;1.8;244.3;50.05;427;4351.4
15-11-02;13:33;36.7;287.1;1.7;243.4;50.02;419;4351.4
15-11-02;13:36;36.7;287.9;1.7;244.3;50.04;417;4351.5
15-11-02;13:39;36.5;284.0;1.7;244.3;50.03;411;4351.5
15-11-02;13:42;36.7;286.5;1.7;244.3;50.06;401;4351.5
15-11-02;13:45;36.5;287.9;1.7;244.3;49.99;387;4351.5
15-11-02;13:48;36.4;282.4;1.5;244.3;50.05;363;4351.5
15-11-02;13:51;36.4;290.9;1.5;244.3;50.05;348;4351.6
15-11-02;13:54;36.3;291.2;1.4;244.3;50.05;343;4351.6
15-11-02;13:57;36.2;289.3;1.4;245.3;50.05;347;4351.6
15-11-02;14:00;36.2;285.7;1.4;245.3;50.03;342;4351.6
15-11-02;14:03;50.0;290.9;1.4;245.3;50.05;337;4351.6
15-11-02;14:06;36.0;290.9;1.4;245.3;50.05;325;4351.6
15-11-02;14:09;36.2;292.9;1.4;244.3;50.03;320;4351.7
15-11-02;14:12;35.9;286.2;1.3;245.3;50.03;317;4351.7
15-11-02;14:15;35.9;290.6;1.3;244.3;50.04;317;4351.7
15-11-02;14:18;35.7;286.5;1.3;244.3;50.03;320;4351.7
15-11-02;14:21;35.9;289.4;1.3;244.3;50.04;311;4351.7
15-11-02;14:24;35.7;288.1;1.2;244.3;50.06;286;4351.7
15-11-02;14:27;35.6;284.1;1.3;244.3;50.01;267;4351.7
15-11-02;14:30;35.5;284.9;1.0;245.3;50.02;248;4351.8
15-11-02;14:33;35.4;286.9;1.0;245.3;50.03;233;4351.8
15-11-02;14:36;35.3;285.3;1.0;244.3;50.02;225;4351.8
15-11-02;14:39;35.3;289.0;1.0;244.3;50.04;219;4351.8
15-11-02;14:42;35.2;285.6;1.0;244.3;50.04;213;4351.8
15-11-02;14:45;34.9;287.4;0.9;244.3;50.04;205;4351.8
15-11-02;14:48;34.9;292.6;0.9;245.3;50.03;199;4351.8
15-11-02;14:51;34.7;292.9;0.9;244.3;50.03;194;4351.8
15-11-02;14:54;34.9;291.2;0.8;245.3;50.04;187;4351.8
15-11-02;14:57;34.8;282.1;0.8;245.3;50.08;181;4351.9
15-11-02;15:00;34.8;289.3;0.8;245.3;50.07;170;4351.9
15-11-02;15:03;34.7;289.7;0.7;244.3;50.04;152;4351.9
15-11-02;15:06;34.7;279.0;0.6;244.3;50.05;143;4351.9
15-11-02;15:09;34.5;287.6;0.7;243.4;50.05;139;4351.9
15-11-02;15:12;34.6;287.6;0.6;243.4;50.05;132;4351.9
15-11-02;15:15;34.4;286.0;0.7;244.3;50.05;140;4351.9
15-11-02;15:18;34.4;284.6;0.6;243.4;50.05;137;4351.9
15-11-02;15:21;34.1;282.4;0.6;242.4;50.05;151;4351.9
15-11-02;15:24;34.4;289.0;0.7;242.4;50.02;151;4351.9
15-11-02;15:27;34.2;283.1;0.6;243.4;50.07;138;4351.9
15-11-02;15:30;34.0;288.2;0.7;243.4;49.98;135;4351.9
15-11-02;15:33;34.2;288.4;0.8;243.4;50.04;186;4351.9
15-11-02;15:36;34.2;293.2;0.8;243.4;50.02;194;4351.9
15-11-02;15:39;34.0;292.9;0.0;243.4;50.01;193;4352.0
15-11-02;15:42;34.0;293.5;0.5;243.4;50.02;107;4352.0
15-11-02;15:45;33.7;288.4;0.2;243.4;50.03;43;4352.0
15-11-02;15:48;33.7;273.6;0.1;243.4;50.02;26;4352.0
15-11-02;15:51;33.5;272.6;0.1;244.3;50.01;15;4352.0
15-11-02;15:54;33.3;250.9;0.0;243.4;50.02;8;4352.0
15-11-02;15:57;33.2;245.6;0.0;243.4;50.03;4;4352.0
15-11-02;16:00;33.0;234.9;0.0;243.4;50.07;0;4352.0
15-11-02;16:03;32.9;186.3;0.0;243.4;50.06;0;4352.0
15-11-02;16:06;32.6;256.6;0.0;243.4;50.06;0;4352.0
15-11-02;16:09;32.5;280.9;0.0;243.4;50.07;0;4352.0
15-11-02;16:12;32.4;286.8;0.0;243.4;50.05;0;4352.0
15-11-02;16:15;32.3;290.4;0.0;242.4;50.06;0;4352.0
15-11-02;16:18;32.2;289.3;0.0;243.4;50.06;0;4352.0
15-11-02;16:21;32.0;282.8;0.0;243.4;50.04;0;4352.0
15-11-02;16:24;31.9;263.2;0.0;245.3;50.03;0;4352.0
15-11-02;16:27;31.8;187.7;0.0;245.3;50.02;0;4352.0
15-11-02;16:30;31.7;151.1;0.0;245.3;50.04;0;4352.0
15-11-05;14:24;31.6;257.6;0.0;246.3;50.04;8;4363.8
15-11-05;14:27;31.8;262.2;0.0;246.3;50.04;7;4363.8
15-11-05;14:30;31.8;274.0;0.0;246.3;50.04;4;4363.8
15-11-05;14:33;31.6;253.8;0.0;246.3;50.04;5;4363.8
15-11-05;14:36;31.7;247.9;0.0;246.3;50.02;7;4363.8
15-11-05;14:39;31.6;265.5;0.0;246.3;50.07;3;4363.8
15-11-05;14:42;31.6;263.5;0.0;246.3;50.06;3;4363.8
15-11-05;14:45;31.5;207.2;0.0;247.3;50.05;1;4363.8
15-11-05;14:48;31.5;223.0;0.0;247.3;50.05;2;4363.8
15-11-05;14:51;31.4;224.7;0.0;247.3;50.04;1;4363.8
15-11-05;14:54;31.4;233.9;0.0;247.3;50.03;0;4363.8
15-11-05;14:57;31.4;296.1;0.0;247.3;50.05;0;4363.8
15-11-05;15:00;31.2;286.5;0.0;247.3;50.08;0;4363.8
15-11-05;15:03;31.2;230.1;0.0;244.3;50.07;0;4363.8
15-11-05;15:06;31.1;159.5;0.0;245.3;50.05;0;4363.8
15-11-06;08:27;25.3;260.7;0.0;245.3;50.03;3;4363.8
15-11-06;08:30;25.7;230.8;0.0;244.3;49.97;4;4363.8
15-11-06;08:33;25.7;234.6;0.0;244.3;50.03;4;4363.8
15-11-06;08:36;25.7;224.5;0.0;246.3;50.03;4;4363.8
15-11-06;08:39;26.4;236.5;0.0;244.3;50.05;4;4363.8
15-11-06;08:42;25.7;251.8;0.0;244.3;50.04;6;4363.8
15-11-06;08:45;26.8;263.5;0.0;244.3;50.03;8;4363.8
15-11-06;08:48;27.2;256.0;0.0;244.3;50.04;8;4363.8
15-11-06;08:51;27.2;265.4;0.1;245.3;50.05;9;4363.8
15-11-06;08:54;27.5;269.2;0.0;245.3;50.07;11;4363.8
15-11-06;08:57;27.9;260.3;0.0;244.3;50.06;10;4363.8
15-11-06;09:00;27.5;263.2;0.0;245.3;50.02;12;4363.8
15-11-06;09:03;27.5;278.4;0.0;244.3;50.01;13;4363.8
15-11-06;09:06;28.6;276.8;0.1;244.3;50.02;13;4363.8
15-11-06;09:09;28.3;259.7;0.0;245.3;50.04;9;4363.8
15-11-06;09:12;28.3;267.3;0.0;245.3;50.05;5;4363.8
15-11-06;09:15;28.3;244.9;0.0;244.3;50.03;3;4363.8
15-11-06;09:18;28.6;261.1;0.0;244.3;50.04;6;4363.8
15-11-06;09:21;29.4;277.8;0.0;244.3;50.03;6;4363.8
15-11-06;09:24;29.4;266.4;0.0;244.3;50.04;3;4363.8
15-11-06;09:27;29.0;268.9;0.0;244.3;50.03;0;4363.8
15-11-06;09:30;29.0;266.6;0.0;244.3;50.02;3;4363.8
15-11-06;09:33;29.0;284.4;0.0;244.3;50.02;0;4363.8
15-11-06;09:36;29.0;277.5;0.0;244.3;50.02;5;4363.8
15-11-06;09:39;29.4;269.5;0.0;245.3;50.04;8;4363.8
15-11-06;09:42;29.4;260.1;0.0;244.3;50.07;9;4363.8
15-11-06;09:45;29.7;271.7;0.0;244.3;50.03;7;4363.8
15-11-06;09:48;29.7;269.3;0.0;244.3;50.03;6;4363.8
15-11-06;09:51;29.7;270.5;0.1;244.3;50.05;17;4363.8
15-11-06;09:54;29.7;274.2;0.1;244.3;50.03;19;4363.8
15-11-06;09:57;30.1;283.0;0.1;243.4;50.05;25;4363.8
15-11-06;10:00;30.2;274.0;0.1;245.3;50.03;24;4363.8
15-11-06;10:03;30.2;273.9;0.1;244.3;50.03;18;4363.8
15-11-06;10:06;30.2;274.5;0.1;244.3;50.05;18;4363.8
15-11-06;10:09;30.1;267.9;0.1;243.4;50.04;20;4363.8
15-11-06;10:12;30.3;280.5;0.1;244.3;50.05;22;4363.8
15-11-06;10:15;30.4;277.5;0.1;243.4;50.05;22;4363.8
15-11-06;10:18;30.4;263.8;0.1;244.3;50.06;23;4363.8
15-11-06;10:21;30.4;274.8;0.1;243.4;50.07;25;4363.8
15-11-06;10:24;30.4;276.1;0.1;243.4;50.05;25;4363.8
15-11-06;10:27;30.7;275.2;0.1;244.3;50.06;26;4363.8
15-11-06;10:30;30.5;271.5;0.1;244.3;50.01;19;4363.8
15-11-06;10:33;30.5;273.1;0.1;244.3;50.01;15;4363.8
15-11-06;10:36;30.5;274.9;0.1;243.4;50.06;21;4363.8
15-11-06;10:39;30.7;282.5;0.1;244.3;50.06;14;4363.8
15-11-06;10:42;30.5;277.4;0.1;244.3;50.04;14;4363.8
15-11-06;10:45;30.5;271.2;0.1;243.4;50.03;15;4363.8
15-11-06;10:48;30.8;271.1;0.1;243.4;50.05;17;4363.8
15-11-06;10:51;30.8;272.9;0.1;243.4;50.05;17;4363.8
15-11-06;10:54;30.8;266.7;0.1;242.4;50.02;18;4363.8
15-11-06;10:57;30.8;266.4;0.1;243.4;50.10;21;4363.8
15-11-06;11:00;30.9;290.4;0.1;243.4;50.06;20;4363.8
15-11-06;11:03;30.8;268.7;0.1;243.4;50.03;21;4363.8
15-11-06;11:06;30.8;271.8;0.1;241.4;50.04;23;4363.8
15-11-06;11:09;30.9;270.1;0.1;243.4;50.03;23;4363.9
15-11-06;11:12;30.9;273.9;0.1;242.4;50.04;26;4363.9
15-11-06;11:15;31.0;279.9;0.2;242.4;50.02;36;4363.9
15-11-06;11:18;31.0;279.0;0.2;242.4;50.05;33;4363.9
15-11-06;11:21;31.0;278.0;0.1;242.4;50.05;30;4363.9
15-11-06;11:24;31.2;283.4;0.1;243.4;50.05;30;4363.9
15-11-06;11:27;31.1;278.1;0.1;242.4;50.03;31;4363.9
15-11-06;11:30;31.0;272.3;0.1;243.4;49.99;31;4363.9
15-11-06;11:33;31.2;278.0;0.1;242.4;50.04;32;4363.9
15-11-06;11:36;31.2;278.7;0.1;242.4;50.02;28;4363.9
15-11-06;11:39;31.2;280.5;0.1;243.4;50.02;28;4363.9
15-11-06;11:42;31.0;273.0;0.1;242.4;50.04;28;4363.9
15-11-06;11:45;31.1;278.6;0.1;243.4;50.06;30;4363.9
15-11-06;11:48;31.2;276.1;0.2;243.4;50.05;33;4363.9
15-11-06;11:51;31.4;278.1;0.2;242.4;50.06;36;4363.9
15-11-06;11:54;31.2;282.4;0.2;240.4;50.04;38;4363.9
15-11-06;11:57;31.2;288.1;0.2;241.4;50.06;36;4363.9
15-11-06;12:00;31.2;288.8;0.1;243.4;50.06;35;4363.9
15-11-06;12:03;31.2;280.6;0.2;241.4;50.02;38;4363.9
15-11-06;12:06;31.4;299.7;0.2;241.4;50.06;41;4363.9
15-11-06;12:09;31.2;280.0;0.2;241.4;50.05;35;4363.9
15-11-06;12:12;31.4;284.3;0.2;241.4;50.05;31;4363.9
15-11-06;12:15;31.4;285.7;0.1;241.4;50.07;30;4363.9
15-11-06;12:18;31.2;281.9;0.1;241.4;50.07;28;4363.9
15-11-06;12:21;31.5;275.6;0.1;242.4;50.08;27;4363.9
15-11-06;12:24;31.2;282.7;0.1;241.4;50.05;26;4363.9
15-11-06;12:27;31.5;264.5;0.1;241.4;50.05;25;4363.9
15-11-06;12:30;31.4;273.4;0.1;242.4;50.04;26;4363.9
15-11-06;12:33;31.5;281.5;0.1;242.4;50.02;25;4363.9
15-11-06;12:36;31.2;274.3;0.1;241.4;50.05;25;4363.9
15-11-06;12:39;31.4;274.9;0.1;242.4;50.03;31;4363.9
15-11-06;12:42;31.5;279.6;0.2;241.4;50.06;41;4363.9
15-11-06;12:45;31.6;288.1;0.2;241.4;50.05;46;4363.9
15-11-06;12:48;31.5;282.5;0.2;241.4;50.05;46;4363.9
15-11-06;12:51;31.6;277.8;0.2;241.4;50.04;40;4363.9
15-11-06;12:54;31.5;293.1;0.2;241.4;50.05;47;4363.9
15-11-06;12:57;31.7;294.5;0.3;243.4;50.07;51;4363.9
15-11-06;13:00;31.5;285.9;0.2;242.4;50.01;42;4363.9
15-11-06;13:03;31.7;289.5;0.2;242.4;50.04;36;4363.9
15-11-06;13:06;31.6;271.4;0.1;242.4;50.06;25;4363.9
15-11-06;13:09;31.6;270.7;0.1;242.4;50.04;22;4363.9
15-11-06;13:12;31.7;271.1;0.1;241.4;50.04;21;4363.9
15-11-06;13:15;31.6;260.8;0.1;242.4;50.04;19;4363.9
15-11-06;13:18;31.5;274.9;0.1;242.4;50.03;24;4363.9
15-11-06;13:21;31.5;275.6;0.1;241.4;50.03;26;4363.9
15-11-06;13:24;31.6;279.9;0.1;241.4;50.05;29;4363.9
15-11-06;13:27;31.6;293.5;0.2;242.4;50.05;31;4363.9
15-11-06;13:30;31.6;284.9;0.1;242.4;50.03;28;4363.9
15-11-06;13:33;31.6;272.3;0.1;241.4;50.02;27;4363.9
15-11-06;13:36;31.7;285.7;0.1;242.4;50.05;36;4363.9
15-11-06;13:39;31.5;281.9;0.1;242.4;50.06;21;4363.9
15-11-06;13:42;31.7;270.5;0.1;242.4;50.05;27;4363.9
15-11-06;13:45;31.6;267.1;0.1;242.4;50.03;27;4363.9
15-11-06;13:48;31.6;271.5;0.1;243.4;50.03;21;4363.9
15-11-06;13:51;31.6;269.9;0.1;243.4;50.01;12;4363.9
15-11-06;13:54;31.5;266.0;0.0;243.4;50.06;9;4363.9
15-11-06;13:57;31.5;259.8;0.0;244.3;50.05;3;4363.9
15-11-06;14:00;31.5;250.9;0.0;245.3;50.06;2;4363.9
15-11-06;14:03;31.4;249.3;0.0;244.3;50.06;3;4363.9
15-11-06;14:06;31.4;251.8;0.0;244.3;50.06;0;4363.9
15-11-06;14:09;31.4;217.6;0.0;244.3;50.06;0;4363.9
15-11-06;14:12;31.2;190.1;0.0;244.3;50.05;3;4363.9
15-11-06;14:15;31.2;178.1;0.0;244.3;50.09;3;4363.9
15-11-06;14:18;31.2;164.7;0.0;244.3;50.02;2;4363.9
15-11-06;14:21;31.2;170.5;0.0;243.4;50.05;0;4363.9
15-11-06;14:24;31.1;179.5;0.0;244.3;50.05;2;4363.9
15-11-06;14:27;31.2;236.5;0.0;244.3;50.05;7;4363.9
15-11-06;14:30;31.2;259.4;0.0;244.3;50.04;7;4363.9
15-11-06;14:33;31.2;267.0;0.0;244.3;50.05;3;4363.9
15-11-06;14:36;31.1;267.1;0.0;245.3;50.06;3;4363.9
15-11-06;14:39;31.1;213.1;0.0;244.3;50.05;0;4363.9
15-11-06;14:42;31.0;227.4;0.0;244.3;50.07;0;4363.9
15-11-06;14:45;31.0;295.7;0.0;243.4;50.06;0;4363.9
15-11-06;14:48;31.0;296.9;0.0;244.3;50.05;0;4363.9
15-11-06;14:51;30.9;298.8;0.0;244.3;50.06;0;4363.9
15-11-06;14:54;30.9;286.6;0.0;245.3;50.05;0;4363.9
15-11-06;14:57;30.9;281.1;0.0;245.3;50.05;0;4363.9
15-11-06;15:00;30.8;272.4;0.0;244.3;50.04;0;4363.9
15-11-06;15:03;30.7;276.4;0.0;245.3;50.05;0;4363.9
15-11-06;15:06;30.7;285.0;0.0;244.3;50.06;0;4363.9
15-11-06;15:09;30.7;288.2;0.0;244.3;50.04;0;4363.9
15-11-06;15:12;30.7;4.8;0.0;245.3;50.03;0;4363.9
15-11-06;15:15;30.5;280.0;0.0;245.3;50.02;0;4363.9
15-11-06;15:18;30.5;276.8;0.0;245.3;50.04;0;4363.9
15-11-07;07:36;24.2;274.8;0.1;244.3;50.03;17;4363.9
15-11-07;07:39;25.0;276.1;0.1;244.3;50.05;29;4363.9
15-11-07;07:42;25.0;297.3;0.4;244.3;50.09;65;4363.9
15-11-07;07:45;26.4;311.1;0.8;244.3;50.05;186;4363.9
15-11-07;07:48;26.8;309.9;0.8;244.3;50.04;181;4364.0
15-11-07;07:51;27.5;300.0;0.5;244.3;50.09;118;4364.0
15-11-07;07:54;27.5;297.9;0.4;244.3;50.02;66;4364.0
15-11-07;07:57;27.9;287.4;0.4;244.3;50.04;66;4364.0
15-11-07;08:00;27.5;303.6;0.4;244.3;50.07;87;4364.0
15-11-07;08:03;29.0;301.6;0.6;244.3;50.04;128;4364.0
15-11-07;08:06;29.0;308.3;0.6;244.3;50.04;115;4364.0
15-11-07;08:09;30.2;277.0;0.5;244.3;50.03;108;4364.0
15-11-07;08:12;30.2;304.1;0.5;244.3;50.04;115;4364.0
15-11-07;08:15;30.2;300.4;0.7;244.3;50.07;138;4364.0
15-11-07;08:18;30.2;305.2;0.5;244.3;50.04;114;4364.0
15-11-07;08:21;30.4;291.3;0.4;244.3;50.04;71;4364.0
15-11-07;08:24;30.4;283.5;0.4;245.3;50.03;65;4364.0
15-11-07;08:27;30.4;269.0;0.1;244.3;50.04;24;4364.0
15-11-07;08:30;30.5;270.5;0.1;243.4;50.05;21;4364.0
15-11-07;08:33;30.4;281.1;0.1;244.3;50.03;23;4364.0
15-11-07;08:36;30.3;273.4;0.1;243.4;50.03;22;4364.0
15-11-07;08:39;30.7;272.6;0.1;242.4;50.03;24;4364.0
15-11-07;08:42;30.7;269.3;0.2;245.3;50.04;36;4364.0
15-11-07;08:45;30.7;285.3;0.2;243.4;50.03;49;4364.0
15-11-07;08:48;30.4;285.9;0.3;243.4;50.04;56;4364.0
15-11-07;08:51;30.8;284.9;0.4;243.4;50.05;74;4364.0
15-11-07;08:54;31.0;300.7;0.5;243.4;50.04;81;4364.0
15-11-07;08:57;30.9;294.4;0.4;246.3;50.07;90;4364.0
15-11-07;09:00;31.0;296.0;0.4;247.3;50.02;80;4364.0
15-11-07;09:03;31.0;287.6;0.4;246.3;50.03;67;4364.0
15-11-07;09:06;31.2;295.6;0.5;246.3;50.05;90;4364.1
15-11-07;09:09;31.1;301.0;0.5;246.3;50.04;111;4364.1
15-11-07;09:12;31.4;300.0;0.6;247.3;50.07;134;4364.1
15-11-07;09:15;31.6;293.7;0.7;246.3;50.05;149;4364.1
15-11-07;09:18;31.6;301.9;0.7;247.3;50.05;159;4364.1
15-11-07;09:21;31.7;312.1;0.8;247.3;50.04;178;4364.1
15-11-07;09:24;31.8;298.5;1.0;247.3;50.06;211;4364.1
15-11-07;09:27;31.9;309.3;1.1;249.2;50.05;265;4364.1
15-11-07;09:30;32.0;298.2;1.0;248.2;50.06;220;4364.1
15-11-07;09:33;32.2;307.9;0.9;248.2;50.03;212;4364.1
15-11-07;09:36;32.2;301.7;0.6;248.2;50.06;140;4364.1
15-11-07;09:39;31.9;297.0;0.5;247.3;50.05;111;4364.1
15-11-07;09:42;31.9;298.0;0.4;247.3;50.06;89;4364.2
15-11-07;09:45;32.0;288.8;0.3;247.3;50.05;62;4364.2
15-11-07;09:48;32.2;280.6;0.2;248.2;50.03;53;4364.2
15-11-07;09:51;32.0;283.5;0.3;247.3;50.08;60;4364.2
15-11-07;09:54;32.3;287.4;0.4;247.3;50.05;78;4364.2
15-11-07;09:57;32.3;291.0;0.5;247.3;50.05;113;4364.2
15-11-07;10:00;32.2;301.6;0.8;247.3;50.02;190;4364.2
15-11-07;10:03;32.3;302.9;1.2;248.2;50.04;293;4364.2
15-11-07;10:06;32.4;295.8;1.1;248.2;50.04;256;4364.2
15-11-07;10:09;32.6;296.0;0.8;248.2;50.09;183;4364.2
15-11-07;10:12;32.4;294.5;0.5;248.2;50.03;105;4364.2
15-11-07;10:15;32.3;288.1;0.4;247.3;50.07;78;4364.2
15-11-07;10:18;32.3;296.1;0.4;249.2;50.07;90;4364.2
15-11-07;10:21;32.3;293.1;0.5;247.3;50.05;105;4364.2
15-11-07;10:24;32.4;300.4;0.5;247.3;50.05;109;4364.2
15-11-07;10:27;32.5;299.8;0.6;248.2;50.07;120;4364.2
15-11-07;10:30;32.6;300.1;0.7;247.3;50.05;152;4364.3
15-11-07;10:33;32.7;299.7;0.6;247.3;50.04;126;4364.3
15-11-07;10:36;32.6;290.7;0.5;247.3;50.04;116;4364.3
15-11-07;10:39;32.6;300.4;0.6;247.3;50.04;125;4364.3
15-11-07;10:42;32.7;299.8;0.7;247.3;50.03;135;4364.3
15-11-07;10:45;32.7;300.7;0.7;247.3;50.02;161;4364.3
15-11-07;10:48;32.9;300.5;0.6;247.3;50.07;135;4364.3
15-11-07;10:51;32.6;290.1;0.5;247.3;50.05;101;4364.3
15-11-07;10:54;32.9;287.1;0.4;247.3;50.06;82;4364.3
15-11-07;10:57;32.9;286.9;0.4;246.3;50.08;65;4364.3
15-11-07;11:00;32.6;276.1;0.3;246.3;50.04;50;4364.3
15-11-07;11:03;32.5;277.2;0.3;247.3;50.03;51;4364.3
15-11-07;11:06;32.6;4.8;0.3;247.3;50.05;53;4364.3
15-11-07;11:09;32.5;281.5;0.3;246.3;50.07;52;4364.3
15-11-07;11:12;32.4;285.2;0.2;247.3;50.06;42;4364.3
15-11-07;11:15;32.5;284.7;0.3;246.3;50.01;47;4364.3
15-11-07;11:18;32.4;278.1;0.2;247.3;50.03;52;4364.3
15-11-07;11:21;32.4;274.2;0.3;247.3;50.04;58;4364.3
15-11-07;11:24;32.4;283.3;0.3;246.3;50.03;51;4364.3
15-11-07;11:27;32.3;274.8;0.2;246.3;50.04;44;4364.3
15-11-07;11:30;32.4;285.3;0.3;246.3;50.07;49;4364.3
15-11-07;11:33;32.4;286.2;0.4;247.3;50.04;72;4364.3
15-11-07;11:36;32.4;294.5;0.4;247.3;50.05;90;4364.3
15-11-07;11:39;32.5;290.3;0.4;246.3;50.02;76;4364.3
15-11-07;11:42;32.5;281.2;0.4;246.3;50.06;70;4364.3
15-11-07;11:45;32.5;285.2;0.4;247.3;50.05;68;4364.4
15-11-07;11:48;32.5;293.7;0.4;246.3;50.04;78;4364.4
15-11-07;11:51;32.6;290.6;0.5;246.3;50.05;103;4364.4
15-11-07;11:54;32.7;294.7;0.6;246.3;50.05;149;4364.4
15-11-07;11:57;32.5;296.0;0.7;246.3;50.06;173;4364.4
15-11-07;12:00;32.7;301.9;0.7;247.3;50.05;163;4364.4
15-11-07;12:03;32.6;295.4;0.6;246.3;50.04;128;4364.4
15-11-07;12:06;32.9;293.5;0.5;247.3;50.08;109;4364.4
15-11-07;12:09;32.6;295.6;0.5;246.3;50.02;114;4364.4
15-11-07;12:12;32.7;304.3;0.6;246.3;50.04;129;4364.4
15-11-07;12:15;33.0;291.7;0.6;246.3;50.03;121;4364.4
15-11-07;12:18;32.7;294.1;0.6;247.3;50.05;121;4364.4
15-11-07;12:21;32.9;291.7;0.5;247.3;50.04;95;4364.4
15-11-07;12:24;32.7;287.4;0.4;246.3;50.04;72;4364.4
15-11-07;12:27;32.7;286.3;0.4;246.3;50.06;68;4364.4
15-11-07;12:30;32.5;281.8;0.4;247.3;50.04;60;4364.4
15-11-07;12:33;32.6;279.3;0.3;247.3;50.03;55;4364.4
15-11-07;12:36;32.6;273.1;0.2;246.3;50.05;46;4364.4
15-11-07;12:39;32.5;280.8;0.2;247.3;50.05;41;4364.4
15-11-07;12:42;32.4;267.3;0.2;247.3;50.05;44;4364.4
15-11-07;12:45;32.6;284.6;0.2;247.3;50.06;43;4364.4
15-11-07;12:48;32.5;273.9;0.2;247.3;50.05;45;4364.4
15-11-07;12:51;32.5;274.5;0.2;247.3;50.04;45;4364.5
15-11-07;12:54;32.5;268.7;0.2;246.3;50.05;44;4364.5
15-11-07;12:57;32.4;254.5;0.0;247.3;50.06;8;4364.5
15-11-07;13:00;32.3;195.8;0.0;247.3;50.03;1;4364.5
15-11-07;13:03;32.2;199.8;0.0;246.3;50.06;3;4364.5
15-11-07;13:06;32.2;223.2;0.0;246.3;50.06;3;4364.5
15-11-07;13:09;32.0;223.8;0.0;245.3;50.08;2;4364.5
15-11-07;13:12;32.0;214.7;0.0;246.3;50.06;11;4364.5
15-11-07;13:15;32.0;258.6;0.1;246.3;50.02;24;4364.5
15-11-07;13:18;32.0;266.8;0.1;247.3;50.08;30;4364.5
15-11-07;13:21;32.3;269.6;0.1;246.3;50.07;21;4364.5
15-11-07;13:24;32.0;263.0;0.0;246.3;50.07;14;4364.5
15-11-07;13:27;31.9;260.3;0.1;246.3;50.07;14;4364.5
15-11-07;13:30;31.8;247.5;0.0;246.3;50.04;7;4364.5
15-11-07;13:33;31.8;266.7;0.0;246.3;50.08;3;4364.5
15-11-07;13:36;31.7;253.5;0.1;246.3;50.07;13;4364.5
15-11-07;13:39;31.8;262.0;0.1;246.3;50.06;19;4364.5
15-11-07;13:42;31.7;258.5;0.1;246.3;50.07;25;4364.5
15-11-07;13:45;31.9;260.5;0.2;247.3;50.04;35;4364.5
15-11-07;13:48;31.9;267.4;0.1;248.2;50.06;26;4364.5
15-11-07;13:51;31.8;260.7;0.0;247.3;50.11;9;4364.5
15-11-07;13:54;31.8;254.7;0.0;247.3;50.06;4;4364.5
15-11-07;13:57;31.6;258.2;0.0;247.3;50.09;9;4364.5
15-11-07;14:00;31.8;252.9;0.0;247.3;50.05;4;4364.5
15-11-07;14:03;31.6;255.7;0.0;247.3;50.04;3;4364.5
15-11-07;14:06;31.6;247.4;0.0;247.3;50.05;1;4364.5
15-11-07;14:09;31.5;191.0;0.0;248.2;50.05;0;4364.5
15-11-07;14:12;31.4;124.5;0.0;247.3;50.04;0;4364.5
15-11-07;14:15;31.4;142.9;0.0;247.3;50.04;0;4364.5
15-11-07;14:18;31.4;190.5;0.0;247.3;50.05;1;4364.5
15-11-07;14:21;31.5;225.0;0.0;247.3;50.07;7;4364.5
15-11-07;14:24;31.4;244.7;0.0;247.3;50.06;5;4364.5
15-11-07;14:27;31.4;260.7;0.0;247.3;50.07;2;4364.5
15-11-07;14:30;31.5;249.4;0.0;247.3;50.04;4;4364.5
15-11-07;14:33;31.2;247.1;0.0;246.3;50.06;1;4364.5
15-11-07;14:36;31.2;178.7;0.0;247.3;50.06;0;4364.5
15-11-07;14:39;31.1;197.1;0.0;246.3;50.03;0;4364.5
15-11-07;14:42;31.1;197.4;0.0;247.3;50.04;1;4364.5
15-11-07;14:45;31.1;198.7;0.0;246.3;50.03;1;4364.5
15-11-07;14:48;31.1;223.3;0.0;247.3;50.02;0;4364.5
15-11-07;14:51;31.0;274.8;0.0;247.3;50.02;0;4364.5
15-11-07;14:54;31.0;270.1;0.0;247.3;50.03;0;4364.5
15-11-07;14:57;30.9;250.0;0.0;246.3;50.03;0;4364.5
15-11-07;15:00;30.9;249.1;0.0;247.3;50.06;0;4364.5
15-11-07;15:03;30.9;266.7;0.0;247.3;50.06;0;4364.5
15-11-07;15:06;30.8;282.5;0.0;247.3;50.06;0;4364.5
15-11-07;15:09;30.7;279.9;0.0;247.3;50.05;0;4364.5
15-11-07;15:12;30.7;267.4;0.0;247.3;50.06;0;4364.5
15-11-07;15:15;30.7;276.1;0.0;247.3;50.04;0;4364.5
15-11-07;15:18;30.7;282.8;0.0;247.3;50.03;0;4364.5
15-11-07;15:21;30.5;280.3;0.0;247.3;50.05;0;4364.5
15-11-07;15:24;30.5;281.2;0.0;246.3;50.03;0;4364.5
15-11-08;07:39;25.0;277.4;0.1;244.3;50.06;33;4364.5
15-11-08;07:42;25.7;263.6;0.1;245.3;50.06;27;4364.5
15-11-08;07:45;26.1;242.1;0.0;244.3;50.00;4;4364.5
15-11-08;07:48;25.7;242.4;0.0;244.3;50.04;7;4364.5
15-11-08;07:51;26.1;242.1;0.0;244.3;50.05;8;4364.5
15-11-08;07:54;26.8;291.7;0.3;245.3;50.05;58;4364.5
15-11-08;07:57;27.5;289.7;0.4;246.3;50.07;75;4364.5
15-11-08;08:00;27.9;280.9;0.2;245.3;50.06;55;4364.5
15-11-08;08:03;27.9;278.1;0.3;244.3;50.09;50;4364.5
15-11-08;08:06;28.3;278.0;0.4;244.3;50.07;65;4364.5
15-11-08;08:09;28.6;284.1;0.3;244.3;50.07;66;4364.5
15-11-08;08:12;30.1;302.7;1.7;245.3;50.05;399;4364.5
15-11-08;08:15;30.2;287.5;1.8;245.3;50.06;419;4364.5
15-11-08;08:18;30.8;278.3;1.0;244.3;50.04;238;4364.5
15-11-08;08:21;31.1;259.2;1.4;245.3;50.03;347;4364.6
15-11-08;08:24;31.0;283.0;0.7;244.3;50.07;151;4364.6
15-11-08;08:27;31.1;284.0;0.5;244.3;50.06;122;4364.6
15-11-08;08:30;31.1;279.9;0.4;244.3;50.12;80;4364.6
15-11-08;08:33;31.1;275.6;0.4;244.3;50.03;60;4364.6
15-11-08;08:36;31.0;247.2;0.2;243.4;50.05;38;4364.6
15-11-08;08:39;31.4;306.7;0.7;244.3;50.07;140;4364.6
15-11-08;08:42;31.6;276.7;0.7;244.3;50.04;152;4364.6
15-11-08;08:45;31.9;302.9;1.0;244.3;50.04;220;4364.6
15-11-08;08:48;32.0;292.0;0.6;243.4;50.03;124;4364.6
15-11-08;08:51;31.8;283.1;0.4;244.3;50.04;103;4364.6
15-11-08;08:54;31.9;281.5;0.5;244.3;50.05;115;4364.7
15-11-08;08:57;32.2;300.7;2.5;245.3;50.06;560;4364.7
15-11-08;09:00;32.3;280.2;0.4;243.4;50.01;53;4364.7
15-11-08;09:03;32.0;284.4;0.5;244.3;50.07;100;4364.7
15-11-08;09:06;32.3;290.9;0.6;243.4;50.05;139;4364.7
15-11-08;09:09;32.3;321.6;2.0;244.3;50.05;510;4364.7
15-11-08;09:12;32.3;266.6;0.1;243.4;50.04;26;4364.7
15-11-08;09:15;32.0;261.0;0.2;243.4;50.03;35;4364.7
15-11-08;09:18;32.0;257.0;0.2;243.4;50.05;37;4364.7
15-11-08;09:21;32.3;288.2;0.5;242.4;50.03;93;4364.7
15-11-08;09:24;32.4;269.0;0.6;243.4;50.03;143;4364.7
15-11-08;09:27;32.5;290.6;0.7;243.4;50.04;162;4364.7
15-11-08;09:30;32.4;284.9;0.7;243.4;50.04;141;4364.7
15-11-08;09:33;32.6;277.1;0.4;243.4;50.05;71;4364.7
15-11-08;09:36;32.4;273.3;0.2;242.4;50.06;47;4364.7
15-11-08;09:39;32.5;284.1;0.3;246.3;50.05;54;4364.7
15-11-08;09:42;32.5;293.4;0.6;247.3;50.07;130;4364.7
15-11-08;09:45;32.4;286.9;0.5;246.3;50.09;121;4364.7
15-11-08;09:48;32.5;284.4;1.0;246.3;50.06;230;4364.8
15-11-08;09:51;33.3;294.7;1.4;246.3;50.06;310;4364.8
15-11-08;09:54;33.2;297.0;2.0;247.3;50.06;580;4364.8
15-11-08;09:57;33.5;298.2;0.7;246.3;50.06;159;4364.8
15-11-08;10:00;33.7;286.2;1.1;246.3;50.03;284;4364.8
15-11-08;10:03;33.2;272.7;0.6;246.3;50.04;123;4364.8
15-11-08;10:06;33.5;281.1;0.8;247.3;50.03;173;4364.9
15-11-08;10:09;33.2;276.2;0.4;247.3;50.02;66;4364.9
15-11-08;10:12;33.2;265.4;0.5;246.3;49.99;68;4364.9
15-11-08;10:15;33.2;279.3;0.7;246.3;50.09;152;4364.9
15-11-08;10:18;33.1;289.7;0.7;247.3;50.06;170;4364.9
15-11-08;10:21;33.5;298.3;4.6;250.2;50.07;1139;4364.9
15-11-08;10:24;33.9;292.8;0.8;247.3;50.06;188;4364.9
15-11-08;10:27;33.7;264.2;1.4;248.2;50.06;363;4364.9
15-11-08;10:30;34.0;268.7;1.4;248.2;50.05;824;4364.9
15-11-08;10:33;34.8;290.1;4.3;249.2;50.06;1066;4365.0
15-11-08;10:36;34.9;265.4;4.1;249.2;50.06;954;4365.0
15-11-08;10:39;34.8;279.6;4.9;249.2;50.05;1196;4365.0
15-11-08;10:42;34.6;277.4;0.5;247.3;50.04;113;4365.1
15-11-08;10:45;34.4;290.0;0.5;247.3;50.02;104;4365.1
15-11-08;10:48;34.1;272.4;0.4;246.3;50.03;65;4365.1
15-11-08;10:51;34.2;293.4;1.0;247.3;50.05;218;4365.1
15-11-08;10:54;34.6;280.8;1.0;248.2;50.07;240;4365.1
15-11-08;10:57;34.7;284.1;0.8;248.2;50.07;177;4365.1
15-11-08;11:00;34.6;260.8;0.6;247.3;50.02;123;4365.1
15-11-08;11:03;34.2;258.1;0.6;247.3;50.06;134;4365.1
15-11-08;11:06;34.9;300.5;1.1;247.3;50.04;248;4365.2
15-11-08;11:09;34.6;276.4;0.6;247.3;50.05;127;4365.2
15-11-08;11:12;34.4;284.7;0.4;246.3;50.04;85;4365.2
15-11-08;11:15;34.2;304.2;0.6;247.3;50.04;132;4365.2
15-11-08;11:18;34.1;275.5;0.4;247.3;50.05;84;4365.2
15-11-08;11:21;34.4;289.7;1.1;247.3;50.09;187;4365.2
15-11-08;11:24;34.6;298.3;4.8;250.2;50.05;1196;4365.2
15-11-08;11:27;34.6;274.0;0.4;247.3;50.04;73;4365.2
15-11-08;11:30;34.6;289.7;4.5;249.2;50.04;1131;4365.3
15-11-08;11:33;35.2;295.0;2.3;248.2;50.07;560;4365.3
15-11-08;11:36;35.7;288.7;4.7;250.2;50.02;1153;4365.3
15-11-08;11:39;36.3;285.2;2.5;248.2;50.05;507;4365.4
15-11-08;11:42;35.7;281.9;1.1;247.3;50.06;314;4365.4
15-11-08;11:45;35.6;291.2;1.0;247.3;50.04;262;4365.4
15-11-08;11:48;35.6;309.3;4.1;247.3;50.03;1001;4365.5
15-11-08;11:51;36.0;282.2;0.9;247.3;50.03;216;4365.5
15-11-08;11:54;35.7;284.6;5.3;249.2;50.05;1301;4365.5
15-11-08;11:57;36.5;275.5;5.0;249.2;50.05;1231;4365.6
15-11-08;12:00;36.2;286.2;0.7;247.3;50.03;376;4365.6
15-11-08;12:03;37.0;285.3;4.9;250.2;50.03;1212;4365.6
15-11-08;12:06;37.5;270.2;0.8;247.3;50.03;197;4365.7
15-11-08;12:09;36.9;255.4;0.5;247.3;50.03;99;4365.7
15-11-08;12:12;37.4;281.1;4.6;250.2;50.06;1145;4365.8
15-11-08;12:15;37.7;283.3;4.5;250.2;50.03;1123;4365.8
15-11-08;12:18;38.0;277.1;3.7;249.2;50.06;1051;4365.9
15-11-08;12:21;38.3;281.2;4.5;249.2;50.10;1113;4365.9
15-11-08;12:24;38.6;279.9;4.4;250.2;50.02;1114;4366.0
15-11-08;12:27;38.6;277.1;4.5;250.2;50.05;1121;4366.0
15-11-08;12:30;39.1;279.6;4.5;251.1;50.04;1124;4366.1
15-11-08;12:33;39.2;283.8;0.0;250.2;50.03;1140;4366.1
15-11-08;12:36;39.0;245.9;4.1;248.2;50.04;1012;4366.2
15-11-08;12:39;39.1;273.7;0.5;247.3;50.05;113;4366.2
15-11-08;12:42;39.4;280.6;4.4;249.2;50.05;1103;4366.3
15-11-08;12:45;39.4;280.8;4.4;250.2;50.06;1085;4366.3
15-11-08;12:48;39.8;286.9;4.3;250.2;50.06;1067;4366.4
15-11-08;12:51;40.0;281.5;4.4;250.2;50.05;1076;4366.4
15-11-08;12:54;40.1;275.0;4.2;250.2;50.06;1040;4366.5
15-11-08;12:57;40.2;277.7;4.2;250.2;50.06;1041;4366.5
15-11-08;13:00;40.1;278.4;4.1;250.2;50.04;1035;4366.6
15-11-08;13:03;40.4;272.6;2.8;249.2;50.04;616;4366.6
15-11-08;13:06;40.2;279.9;4.1;250.2;50.05;1034;4366.7
15-11-08;13:09;40.4;279.1;4.1;250.2;50.08;1018;4366.7
15-11-08;13:12;40.2;284.6;4.1;250.2;50.06;1028;4366.8
15-11-08;13:15;40.5;283.1;4.0;248.2;50.05;1008;4366.8
15-11-08;13:18;40.5;276.2;4.0;249.2;50.05;993;4366.9
15-11-08;13:21;40.4;274.0;4.0;247.3;50.03;992;4366.9
15-11-08;13:24;40.6;286.6;4.0;247.3;50.03;980;4367.0
15-11-08;13:27;40.6;279.6;4.2;247.3;50.01;995;4367.0
15-11-08;13:30;40.6;279.3;3.8;247.3;50.06;958;4367.1
15-11-08;13:33;40.6;284.4;3.8;247.3;50.06;955;4367.1
15-11-08;13:36;40.6;279.9;3.8;247.3;50.05;949;4367.2
15-11-08;13:39;40.6;281.3;3.8;247.3;50.04;939;4367.2
15-11-08;13:42;40.2;279.3;3.7;247.3;50.06;915;4367.3
15-11-08;13:45;40.5;279.7;3.6;246.3;50.04;915;4367.3
15-11-08;13:48;40.2;285.3;3.6;246.3;50.05;894;4367.4
15-11-08;13:51;40.2;280.0;3.5;246.3;50.06;875;4367.4
15-11-08;13:54;40.1;281.5;3.5;247.3;50.06;861;4367.5
15-11-08;13:57;40.1;280.0;3.5;246.3;50.02;857;4367.5
15-11-08;14:00;40.1;281.3;3.5;246.3;50.00;833;4367.5
15-11-08;14:03;40.1;285.7;3.4;247.3;50.06;824;4367.6
15-11-08;14:06;39.9;282.4;3.3;246.3;50.03;814;4367.6
15-11-08;14:09;39.9;281.8;3.3;246.3;50.05;801;4367.7
15-11-08;14:12;39.9;285.0;3.1;246.3;50.04;769;4367.7
15-11-08;14:15;39.8;282.8;3.1;246.3;50.04;757;4367.7
15-11-08;14:18;39.8;275.6;3.0;245.3;50.10;741;4367.8
15-11-08;14:21;39.5;289.3;3.0;246.3;50.05;730;4367.8
15-11-08;14:24;39.4;290.6;2.9;246.3;50.04;714;4367.8
15-11-08;14:27;39.4;283.1;2.8;246.3;50.05;695;4367.9
15-11-08;14:30;39.2;288.1;2.7;246.3;50.05;685;4367.9
15-11-08;14:33;39.2;291.5;2.7;247.3;50.03;679;4367.9
15-11-08;14:36;39.0;290.1;2.6;246.3;50.06;653;4368.0
15-11-08;14:39;39.2;290.1;2.6;245.3;50.03;640;4368.0
15-11-08;14:42;39.0;287.5;2.5;245.3;50.06;600;4368.0
15-11-08;14:45;38.7;289.5;2.4;245.3;50.07;600;4368.1
15-11-08;14:48;38.7;288.2;2.3;246.3;50.06;574;4368.1
15-11-08;14:51;38.4;289.4;2.2;246.3;50.07;543;4368.1
15-11-08;14:54;38.3;288.1;2.1;245.3;50.06;525;4368.2
15-11-08;14:57;38.0;282.7;2.0;246.3;50.06;494;4368.2
15-11-08;15:00;38.0;296.9;2.0;246.3;50.06;483;4368.2
15-11-08;15:03;37.9;286.9;1.9;246.3;50.03;461;4368.2
15-11-08;15:06;37.9;297.5;1.1;246.3;50.06;241;4368.3
15-11-08;15:09;37.2;295.4;0.2;245.3;50.04;44;4368.3
15-11-08;15:12;36.8;296.9;0.2;245.3;50.07;38;4368.3
15-11-08;15:15;36.8;210.7;1.1;245.3;50.05;252;4368.3
15-11-08;15:18;36.8;290.0;1.4;247.3;50.06;330;4368.3
15-11-08;15:21;36.7;293.4;1.4;245.3;50.03;298;4368.3
15-11-08;15:24;36.7;294.1;1.1;245.3;50.05;262;4368.3
15-11-08;15:27;36.7;249.0;0.8;246.3;50.05;180;4368.3
15-11-08;15:30;36.1;217.8;0.6;244.3;50.05;133;4368.3
15-11-08;15:33;35.9;204.1;0.2;244.3;50.04;40;4368.3
15-11-08;15:36;35.6;215.0;0.0;244.3;50.05;12;4368.3
15-11-08;15:39;35.4;239.6;0.0;244.3;50.05;7;4368.3
15-11-08;15:42;35.0;254.4;0.0;244.3;50.07;2;4368.3
15-11-08;15:45;34.9;236.5;0.0;243.4;50.06;0;4368.3
15-11-08;15:48;34.7;181.9;0.0;243.4;50.04;0;4368.3
15-11-08;15:51;34.5;113.0;0.0;243.4;50.05;0;4368.3
15-11-08;15:54;34.4;151.7;0.0;243.4;50.05;0;4368.3
15-11-08;15:57;34.1;222.2;0.0;244.3;50.07;0;4368.3
15-11-08;16:00;34.0;227.6;0.0;244.3;50.05;0;4368.3
15-11-08;16:03;33.8;191.6;0.0;243.4;50.07;0;4368.3
15-11-08;16:06;33.7;152.1;0.0;243.4;50.06;0;4368.3
15-11-08;16:09;33.5;116.0;0.0;243.4;50.05;0;4368.3
15-11-09;07:54;26.8;274.0;0.1;245.3;50.06;15;4368.3
15-11-09;07:57;27.2;266.4;0.1;245.3;50.07;16;4368.3
15-11-09;08:00;27.5;270.9;0.1;245.3;50.07;17;4368.3
15-11-09;08:03;28.6;264.5;0.1;244.3;50.06;18;4368.3
15-11-09;08:06;28.3;265.7;0.1;245.3;50.10;17;4368.3
15-11-09;08:09;27.9;266.3;0.1;244.3;50.04;18;4368.3
15-11-09;08:12;28.6;273.0;0.1;244.3;50.06;18;4368.3
15-11-09;08:15;28.6;264.5;0.1;244.3;50.04;17;4368.3
15-11-09;08:18;29.4;266.8;0.1;244.3;50.05;16;4368.3
15-11-09;08:21;29.4;277.4;0.1;244.3;50.04;16;4368.3
15-11-09;08:24;29.0;271.4;0.1;244.3;50.07;16;4368.3
15-11-09;08:27;29.7;262.9;0.1;244.3;50.07;15;4368.3
15-11-09;08:30;30.1;266.1;0.1;245.3;50.06;14;4368.3
15-11-09;08:33;30.1;255.9;0.1;246.3;50.06;14;4368.3
15-11-09;08:36;30.2;273.3;0.1;245.3;50.09;14;4368.3
15-11-09;08:39;30.2;273.7;0.1;246.3;50.09;14;4368.3
15-11-09;08:42;30.4;261.0;0.1;245.3;50.09;12;4368.3
15-11-09;08:45;30.2;260.5;0.1;245.3;50.07;12;4368.3
15-11-09;08:48;30.3;264.5;0.0;245.3;50.07;11;4368.3
15-11-09;08:51;30.4;263.0;0.1;246.3;50.07;13;4368.3
15-11-09;08:54;30.4;264.5;0.1;245.3;50.08;18;4368.3
15-11-09;08:57;30.5;261.6;0.1;245.3;50.06;20;4368.3
15-11-09;09:00;30.7;267.3;0.1;244.3;50.01;24;4368.4
15-11-09;09:03;30.8;280.3;0.2;245.3;50.03;30;4368.4
15-11-09;09:06;30.8;277.8;0.2;245.3;50.05;35;4368.4
15-11-09;09:09;30.8;282.7;0.2;244.3;50.01;38;4368.4
15-11-09;09:12;31.0;277.2;0.2;245.3;50.06;39;4368.4
15-11-09;09:15;30.9;283.1;0.2;246.3;50.12;40;4368.4
15-11-09;09:18;30.9;288.4;0.3;246.3;50.07;45;4368.4
15-11-09;09:21;31.0;286.2;0.3;244.3;50.06;55;4368.4
15-11-09;09:24;31.2;282.4;0.4;245.3;50.06;66;4368.4
15-11-09;09:27;31.5;285.3;0.4;246.3;50.08;79;4368.4
15-11-09;09:30;31.4;296.0;0.5;245.3;50.09;93;4368.4
15-11-09;09:33;31.5;301.9;0.5;246.3;50.05;107;4368.4
15-11-09;09:36;31.7;286.8;0.5;245.3;50.05;122;4368.4
15-11-09;09:39;31.7;304.3;0.6;245.3;50.06;139;4368.4
15-11-09;09:42;31.7;301.9;0.7;245.3;50.07;164;4368.4
15-11-09;09:45;32.2;295.7;0.9;245.3;50.03;211;4368.4
15-11-09;09:48;32.3;296.7;1.1;246.3;50.05;252;4368.4
15-11-09;09:51;32.5;301.3;1.6;246.3;50.07;384;4368.4
15-11-09;09:54;32.7;307.4;1.9;246.3;50.05;467;4368.5
15-11-09;09:57;33.3;297.5;2.3;246.3;50.07;576;4368.5
15-11-09;10:00;33.1;303.8;1.2;246.3;49.99;291;4368.5
15-11-09;10:03;33.7;284.7;2.7;247.3;50.02;658;4368.5
15-11-09;10:06;33.8;283.0;2.6;248.2;50.04;646;4368.6
15-11-09;10:09;34.4;295.1;2.9;248.2;50.07;699;4368.6
15-11-09;10:12;34.6;282.5;3.4;248.2;50.07;837;4368.6
15-11-09;10:15;34.5;290.1;1.3;246.3;50.07;332;4368.7
15-11-09;10:18;34.4;287.1;0.9;248.2;50.06;212;4368.7
15-11-09;10:21;34.2;287.6;1.0;245.3;50.06;237;4368.7
15-11-09;10:24;34.2;297.5;0.8;245.3;50.03;194;4368.7
15-11-09;10:27;34.5;296.4;0.7;245.3;50.06;170;4368.7
15-11-09;10:30;34.1;297.3;0.9;245.3;50.02;159;4368.7
15-11-09;10:33;34.1;296.9;0.7;245.3;50.03;155;4368.7
15-11-09;10:36;34.0;303.6;0.7;245.3;50.04;168;4368.7
15-11-09;10:39;33.9;303.8;0.8;245.3;50.05;196;4368.7
15-11-09;10:42;34.1;303.6;1.0;245.3;50.05;211;4368.8
15-11-09;10:45;34.4;301.6;1.0;245.3;50.03;219;4368.8
15-11-09;10:48;34.1;304.2;1.1;246.3;50.04;276;4368.8
15-11-09;10:51;34.5;306.7;1.0;245.3;50.06;220;4368.8
15-11-09;10:54;34.4;307.1;0.8;246.3;50.07;202;4368.8
15-11-09;10:57;34.1;294.4;0.6;244.3;50.05;132;4368.8
15-11-09;11:00;34.1;298.9;0.7;245.3;50.03;131;4368.8
15-11-09;11:03;34.0;297.9;0.5;244.3;50.03;108;4368.8
15-11-09;11:06;34.1;292.0;0.4;245.3;50.06;85;4368.8
15-11-09;11:09;33.9;290.0;0.5;244.3;50.06;87;4368.8
15-11-09;11:12;33.9;296.7;0.6;244.3;50.06;124;4368.8
15-11-09;11:15;34.2;301.4;0.7;245.3;50.06;152;4368.8
15-11-09;11:18;33.8;302.4;0.5;245.3;50.06;121;4368.8
15-11-09;11:21;33.9;288.5;0.4;246.3;50.05;75;4368.9
15-11-09;11:24;34.0;278.0;0.3;244.3;50.05;51;4368.9
15-11-09;11:27;33.5;275.8;0.2;244.3;50.04;34;4368.9
15-11-09;11:30;33.5;273.3;0.1;244.3;50.03;27;4368.9
15-11-09;11:33;33.3;271.8;0.2;243.4;50.04;31;4368.9
15-11-09;11:36;33.4;262.3;0.2;244.3;50.02;43;4368.9
15-11-09;11:39;33.4;288.4;0.3;244.3;50.04;50;4368.9
15-11-09;11:42;33.3;280.6;0.2;244.3;50.05;42;4368.9
15-11-09;11:45;33.3;272.6;0.2;243.4;50.06;30;4368.9
15-11-09;11:48;33.3;272.3;0.1;243.4;50.04;20;4368.9
15-11-09;11:51;33.1;269.5;0.1;243.4;50.05;17;4368.9
15-11-09;11:54;33.2;252.2;0.1;243.4;50.03;14;4368.9
15-11-09;11:57;33.0;251.6;0.1;244.3;50.05;18;4368.9
15-11-09;12:00;33.0;273.9;0.1;243.4;50.03;24;4368.9
15-11-09;12:03;33.0;270.5;0.1;244.3;50.04;25;4368.9
15-11-09;12:06;32.7;268.9;0.1;243.4;50.05;20;4368.9
15-11-09;12:09;32.9;251.5;0.0;244.3;50.05;9;4368.9
15-11-09;12:12;32.9;265.5;0.2;244.3;50.04;32;4368.9
15-11-09;12:15;32.7;283.1;0.1;244.3;50.06;31;4368.9
15-11-09;12:18;32.7;269.2;0.0;244.3;50.05;12;4368.9
15-11-09;12:21;32.7;259.4;0.0;244.3;50.07;11;4368.9
15-11-09;12:24;32.7;244.1;0.0;244.3;50.07;12;4368.9
15-11-09;12:27;32.6;253.5;0.1;244.3;50.05;18;4368.9
15-11-09;12:30;32.6;280.2;0.1;244.3;50.04;31;4368.9
15-11-09;12:33;32.6;269.3;0.2;244.3;50.02;36;4368.9
15-11-09;12:36;32.6;263.8;0.1;244.3;50.04;20;4368.9
15-11-09;12:39;32.6;262.2;0.1;243.4;50.01;15;4368.9
15-11-09;12:42;32.5;268.0;0.0;244.3;50.06;14;4368.9
15-11-09;12:45;32.5;270.5;0.1;244.3;50.03;19;4368.9
15-11-09;12:48;32.5;275.9;0.1;244.3;50.05;20;4368.9
15-11-09;12:51;32.5;265.5;0.1;244.3;50.05;19;4368.9
15-11-09;12:54;32.4;265.8;0.1;244.3;50.07;19;4368.9
15-11-09;12:57;32.5;256.0;0.0;244.3;50.07;8;4368.9
15-11-09;13:00;32.3;267.9;0.0;243.4;50.05;0;4368.9
15-11-09;13:03;32.3;237.4;0.0;244.3;50.07;0;4368.9
15-11-09;13:06;32.2;264.2;0.0;244.3;50.06;4;4368.9
15-11-09;13:09;32.2;262.5;0.0;243.4;50.06;4;4368.9
15-11-09;13:12;32.2;249.4;0.0;244.3;50.06;6;4368.9
15-11-09;13:15;32.3;265.1;0.0;244.3;50.06;7;4368.9
15-11-09;13:18;32.3;256.9;0.0;243.4;50.05;5;4368.9
15-11-09;13:21;32.2;236.8;0.0;243.4;50.05;11;4368.9
15-11-09;13:24;32.2;248.4;0.1;244.3;50.04;15;4368.9
15-11-09;13:27;32.3;264.4;0.1;244.3;50.05;25;4368.9
15-11-09;13:30;32.2;258.3;0.1;244.3;50.03;19;4368.9
15-11-09;13:33;32.2;213.1;0.0;244.3;50.04;1;4368.9
15-11-09;13:36;31.9;229.6;0.0;244.3;50.05;3;4368.9
15-11-09;13:39;31.9;213.7;0.0;243.4;50.06;3;4368.9
15-11-09;13:42;32.2;251.2;0.0;244.3;50.06;12;4368.9
15-11-09;13:45;32.0;263.8;0.1;245.3;50.06;21;4368.9
15-11-09;13:48;32.2;261.0;0.1;244.3;50.06;19;4368.9
15-11-09;13:51;32.0;267.6;0.1;245.3;50.06;17;4368.9
15-11-09;13:54;32.0;252.6;0.0;245.3;50.07;10;4368.9
15-11-09;13:57;32.0;248.2;0.0;245.3;50.07;5;4368.9
15-11-09;14:00;32.0;4.8;0.0;245.3;50.04;9;4368.9
15-11-09;14:03;31.9;256.0;0.1;245.3;50.03;32;4368.9
15-11-09;14:06;31.9;254.5;0.0;245.3;50.04;6;4368.9
15-11-09;14:09;32.0;222.5;0.0;245.3;50.04;8;4368.9
15-11-09;14:12;31.8;236.1;0.0;245.3;50.02;2;4368.9
15-11-09;14:15;32.0;249.9;0.1;245.3;50.07;21;4368.9
15-11-09;14:18;32.2;251.2;0.0;245.3;50.04;7;4368.9
15-11-09;14:21;31.9;200.3;0.0;245.3;50.04;0;4368.9
15-11-09;14:24;31.8;204.1;0.0;245.3;50.03;2;4368.9
15-11-09;14:27;31.8;167.5;0.0;246.3;50.03;0;4368.9
15-11-09;14:30;31.8;102.0;0.0;245.3;50.04;0;4368.9
15-11-09;14:33;31.7;166.8;0.0;245.3;50.02;0;4368.9
15-11-09;14:36;31.7;234.6;0.0;246.3;50.02;0;4368.9
15-11-09;14:39;31.6;236.1;0.0;245.3;50.03;0;4368.9
15-11-09;14:42;31.6;263.3;0.0;246.3;50.02;0;4368.9
15-11-09;14:45;31.6;233.4;0.0;244.3;50.05;0;4368.9
15-11-09;14:48;31.5;264.4;0.0;244.3;50.05;0;4368.9
15-11-09;14:51;31.5;270.2;0.0;244.3;50.07;0;4368.9
15-11-09;14:54;31.5;261.6;0.0;245.3;50.06;0;4368.9
15-11-09;14:57;31.4;271.1;0.0;245.3;50.06;0;4368.9
15-11-09;15:00;31.4;266.6;0.0;245.3;50.09;0;4368.9
15-11-09;15:03;31.4;257.6;0.0;245.3;50.06;0;4368.9
15-11-09;15:06;31.4;226.6;0.0;245.3;50.07;0;4368.9
15-11-09;15:09;31.2;194.5;0.0;245.3;50.06;0;4368.9
15-11-09;15:12;31.2;267.6;0.0;245.3;50.06;0;4368.9
15-11-10;08:12;27.9;270.9;0.1;244.3;50.04;17;4368.9
15-11-10;08:15;28.3;272.6;0.1;245.3;50.03;15;4368.9
15-11-10;08:18;29.4;269.3;0.1;244.3;50.05;21;4368.9
15-11-10;08:21;29.7;255.6;0.1;244.3;50.04;20;4368.9
15-11-10;08:24;29.4;257.8;0.1;245.3;50.05;25;4368.9
15-11-10;08:27;29.7;266.4;0.1;244.3;50.04;24;4368.9
15-11-10;08:30;30.2;268.0;0.1;244.3;50.03;21;4368.9
15-11-10;08:33;30.1;270.9;0.1;244.3;50.05;27;4368.9
15-11-10;08:36;30.2;267.7;0.1;244.3;50.01;20;4368.9
15-11-10;08:39;30.4;264.8;0.1;243.4;50.01;21;4368.9
15-11-10;08:42;30.2;266.8;0.1;244.3;50.03;15;4368.9
15-11-10;08:45;30.4;260.4;0.1;244.3;50.02;14;4368.9
15-11-10;08:48;30.4;256.0;0.0;244.3;50.03;6;4368.9
15-11-10;08:51;30.4;251.8;0.0;244.3;50.03;9;4368.9
15-11-10;08:54;30.5;242.1;0.0;245.3;50.01;6;4368.9
15-11-10;08:57;30.5;249.7;0.1;245.3;50.04;11;4368.9
15-11-10;09:00;30.5;241.9;0.1;245.3;50.00;11;4368.9
15-11-10;09:03;30.7;258.5;0.1;245.3;50.04;14;4368.9
15-11-10;09:06;30.5;257.2;0.1;245.3;50.03;20;4368.9
15-11-10;09:09;30.8;271.7;0.1;245.3;50.04;20;4368.9
15-11-10;09:12;30.8;265.4;0.1;244.3;50.07;21;4368.9
15-11-10;09:15;30.7;248.5;0.1;245.3;50.03;22;4368.9
15-11-10;09:18;30.9;252.2;0.1;244.3;50.04;17;4368.9
15-11-10;09:21;31.0;255.0;0.1;244.3;50.03;27;4368.9
15-11-10;09:24;30.9;271.7;0.1;245.3;50.02;33;4368.9
15-11-10;09:27;31.1;263.2;0.2;245.3;50.05;36;4368.9
15-11-10;09:30;31.0;282.2;0.1;245.3;50.06;34;4368.9
15-11-10;09:33;31.2;276.7;0.2;245.3;50.05;37;4368.9
15-11-10;09:36;31.1;271.2;0.2;244.3;50.06;35;4368.9
15-11-10;09:39;31.1;272.3;0.1;245.3;50.03;27;4368.9
15-11-10;09:42;31.0;266.6;0.2;245.3;50.07;35;4368.9
15-11-10;09:45;31.2;264.9;0.1;245.3;50.04;21;4368.9
15-11-10;09:48;31.1;272.1;0.1;245.3;50.05;29;4368.9
15-11-10;09:51;31.2;272.1;0.1;245.3;50.06;29;4368.9
15-11-10;09:54;31.1;268.2;0.1;246.3;50.11;27;4368.9
15-11-10;09:57;31.4;266.0;0.1;244.3;50.08;30;4368.9
15-11-10;10:00;31.4;273.9;0.1;247.3;50.06;33;4368.9
15-11-10;10:03;31.1;274.9;0.2;246.3;50.03;33;4368.9
15-11-10;10:06;31.4;271.4;0.1;245.3;50.02;27;4368.9
15-11-10;10:09;31.4;270.9;0.2;245.3;49.97;39;4368.9
15-11-10;10:12;31.4;273.9;0.1;246.3;50.04;26;4369.0
15-11-10;10:15;31.4;267.9;0.1;246.3;50.05;31;4369.0
15-11-10;10:18;31.2;280.5;0.2;246.3;50.04;38;4369.0
15-11-10;10:21;31.5;276.8;0.2;246.3;50.03;41;4369.0
15-11-10;10:27;31.5;274.8;0.3;245.3;50.06;49;4369.0
15-11-10;10:33;31.5;272.0;0.2;245.3;50.03;43;4369.0
15-11-10;10:36;31.5;274.5;0.2;245.3;50.03;41;4369.0
15-11-10;10:39;31.6;287.6;0.4;245.3;50.02;50;4369.0
15-11-10;10:42;31.6;282.4;0.4;245.3;50.03;64;4369.0
15-11-10;10:45;31.7;281.9;0.4;245.3;50.05;65;4369.0
15-11-10;10:48;31.8;275.6;0.4;245.3;50.03;73;4369.0
15-11-10;10:51;31.7;279.3;0.4;245.3;50.06;60;4369.0
15-11-10;10:54;31.9;280.9;0.3;246.3;50.10;47;4369.0
15-11-10;10:57;31.9;262.6;0.4;245.3;50.05;63;4369.0
15-11-10;11:00;32.0;279.7;0.3;245.3;50.02;53;4369.0
15-11-10;11:03;32.3;282.2;0.4;245.3;50.02;78;4369.0
15-11-10;11:06;32.3;286.3;0.4;244.3;50.03;86;4369.0
15-11-10;11:09;32.2;288.2;0.2;245.3;50.04;55;4369.0
15-11-10;11:12;32.2;291.0;0.4;246.3;50.06;67;4369.0
15-11-10;11:15;32.2;305.2;0.4;246.3;50.06;78;4369.0
15-11-10;11:18;32.4;287.6;0.5;245.3;50.07;104;4369.0
15-11-10;11:21;32.5;297.5;0.5;245.3;49.99;93;4369.0
15-11-10;11:24;32.5;298.9;0.4;245.3;50.03;71;4369.0
15-11-10;11:27;32.5;264.5;0.3;245.3;50.03;54;4369.0
15-11-10;11:30;32.6;285.9;0.3;244.3;50.00;57;4369.0
15-11-10;11:33;32.5;288.5;0.3;245.3;50.02;58;4369.0
15-11-10;11:36;32.4;265.5;0.4;245.3;50.04;68;4369.0
15-11-10;11:39;32.6;279.4;0.3;245.3;50.04;57;4369.0
15-11-10;11:42;32.3;281.1;0.3;244.3;50.04;62;4369.0
15-11-10;11:45;32.6;284.6;0.2;244.3;50.03;41;4369.0
15-11-10;11:48;32.6;269.9;0.2;246.3;50.05;33;4369.0
15-11-10;11:51;32.5;269.2;0.1;244.3;50.03;28;4369.0
15-11-10;11:54;32.4;254.5;0.1;244.3;50.03;23;4369.0
15-11-10;11:57;32.4;241.4;0.0;244.3;50.07;12;4369.0
15-11-10;12:00;32.5;237.5;0.0;244.3;50.03;8;4369.0
15-11-10;12:03;32.4;245.2;0.1;245.3;50.05;16;4369.0
15-11-10;12:06;32.4;263.6;0.1;244.3;50.06;17;4369.0
15-11-10;12:09;32.3;244.7;0.0;245.3;50.05;11;4369.0
15-11-10;12:12;32.3;250.3;0.0;244.3;50.05;11;4369.0
15-11-10;12:15;32.3;258.1;0.1;245.3;50.02;14;4369.0
15-11-10;12:18;32.4;240.3;0.1;244.3;50.06;21;4369.0
15-11-10;12:21;32.3;256.7;0.1;244.3;50.06;21;4369.0
15-11-10;12:24;32.4;267.0;0.0;244.3;50.07;10;4369.0
15-11-10;12:27;32.2;192.6;0.0;245.3;50.06;1;4369.0
15-11-10;12:30;32.3;240.5;0.1;245.3;50.03;15;4369.0
15-11-10;12:33;32.4;251.9;0.2;244.3;50.05;47;4369.1
15-11-10;12:36;32.2;267.9;0.1;244.3;50.05;23;4369.1
15-11-10;12:39;32.2;249.0;0.0;244.3;50.03;2;4369.1
15-11-10;12:42;32.2;265.8;0.1;244.3;50.07;14;4369.1
15-11-10;12:45;32.4;257.2;0.0;244.3;50.06;12;4369.1
15-11-10;12:48;32.3;251.5;0.0;244.3;50.06;13;4369.1
15-11-10;12:51;32.3;246.9;0.0;244.3;50.08;6;4369.1
15-11-10;12:54;32.2;227.1;0.0;244.3;50.09;4;4369.1
15-11-10;12:57;32.2;241.8;0.1;245.3;50.07;15;4369.1
15-11-10;13:00;32.2;263.5;0.0;245.3;50.03;6;4369.1
15-11-10;13:03;32.0;179.7;0.0;244.3;50.02;0;4369.1
