data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-11-10;13:06;32.0;225.1;0.0;243.4;50.04;6;4369.1
15-11-10;13:09;32.2;256.7;0.0;244.3;50.03;8;4369.1
15-11-10;13:12;32.0;260.1;0.1;244.3;50.04;14;4369.1
15-11-10;13:15;32.0;256.2;0.0;244.3;50.05;4;4369.1
15-11-10;13:18;31.9;186.0;0.0;244.3;50.02;0;4369.1
15-11-10;13:21;31.9;118.3;0.0;244.3;50.04;0;4369.1
15-11-10;13:24;31.8;148.3;0.0;244.3;50.04;0;4369.1
15-11-10;13:27;31.8;129.6;0.0;243.4;50.04;0;4369.1
15-11-10;13:30;31.8;138.1;0.0;243.4;50.04;0;4369.1
15-11-10;13:33;31.8;115.1;0.0;246.3;50.05;0;4369.1
15-11-10;13:36;50.0;152.1;0.0;244.3;50.03;0;4369.1
15-11-10;13:39;31.7;105.3;0.0;245.3;50.03;0;4369.1
15-11-10;13:42;31.7;143.5;0.0;245.3;50.03;3;4369.1
15-11-10;13:45;31.9;164.0;0.1;245.3;50.04;16;4369.1
15-11-10;13:48;31.7;241.2;0.1;245.3;50.06;13;4369.1
15-11-10;13:51;31.8;249.3;0.1;244.3;50.09;12;4369.1
15-11-10;13:54;31.8;249.6;0.0;245.3;50.05;4;4369.1
15-11-10;13:57;31.8;231.5;0.0;245.3;50.06;5;4369.1
15-11-10;14:00;31.8;249.4;0.0;245.3;49.99;1;4369.1
15-11-10;14:03;31.7;259.4;0.0;247.3;50.05;8;4369.1
15-11-10;14:06;31.7;255.9;0.0;245.3;50.04;7;4369.1
15-11-10;14:09;31.8;259.2;0.0;246.3;50.03;5;4369.1
15-11-10;14:12;31.8;254.7;0.0;245.3;50.03;2;4369.1
15-11-10;14:15;31.7;254.2;0.0;244.3;50.03;1;4369.1
15-11-10;14:18;31.7;252.2;0.0;244.3;50.04;2;4369.1
15-11-10;14:21;31.7;230.7;0.0;244.3;50.04;1;4369.1
15-11-10;14:24;31.6;200.3;0.0;244.3;50.03;0;4369.1
15-11-10;14:27;31.6;269.5;0.0;244.3;50.04;0;4369.1
15-11-10;14:30;31.6;263.5;0.0;244.3;50.06;0;4369.1
15-11-10;14:33;31.6;271.1;0.0;244.3;50.02;0;4369.1
15-11-10;14:36;31.5;273.0;0.0;244.3;50.04;0;4369.1
15-11-10;14:39;31.5;272.6;0.0;244.3;50.02;0;4369.1
15-11-10;14:42;31.5;273.7;0.0;244.3;50.02;0;4369.1
15-11-10;14:45;31.4;267.7;0.0;245.3;50.07;0;4369.1
15-11-10;14:48;31.4;258.3;0.0;244.3;50.05;0;4369.1
15-11-10;14:51;31.4;238.6;0.0;245.3;50.06;0;4369.1
15-11-10;14:54;31.4;230.5;0.0;245.3;50.04;0;4369.1
15-11-10;14:57;31.4;212.8;0.0;246.3;50.03;0;4369.1
15-11-11;08:33;29.4;259.5;0.1;243.4;50.05;20;4369.1
15-11-11;08:36;29.7;249.9;0.1;243.4;50.03;16;4369.1
15-11-11;08:39;29.7;256.3;0.1;243.4;50.05;21;4369.1
15-11-11;08:42;30.1;254.2;0.1;242.4;50.05;19;4369.1
15-11-11;08:45;30.1;243.4;0.0;244.3;50.04;10;4369.1
15-11-11;08:48;30.2;254.2;0.0;243.4;50.05;12;4369.1
15-11-11;08:51;30.2;237.8;0.1;243.4;50.04;14;4369.1
15-11-11;08:54;30.5;248.4;0.1;245.3;50.05;18;4369.1
15-11-11;08:57;30.4;255.6;0.1;244.3;50.04;17;4369.1
15-11-11;09:00;30.5;258.5;0.1;244.3;50.09;17;4369.1
15-11-11;09:03;30.5;269.2;0.1;243.4;50.05;30;4369.1
15-11-11;09:06;30.8;258.6;0.1;243.4;50.04;24;4369.1
15-11-11;09:09;30.5;269.0;0.2;243.4;50.08;37;4369.1
15-11-11;09:12;30.8;262.3;0.1;243.4;50.06;27;4369.1
15-11-11;09:15;31.0;257.0;0.2;242.4;50.04;47;4369.1
15-11-11;09:18;30.9;283.1;0.2;243.4;50.05;44;4369.1
15-11-11;09:21;31.1;263.0;0.1;244.3;50.04;24;4369.1
15-11-11;09:24;31.1;263.5;0.0;243.4;50.04;8;4369.1
15-11-11;09:27;31.1;256.0;0.1;243.4;50.06;23;4369.1
15-11-11;09:30;31.1;260.3;0.0;242.4;50.05;10;4369.1
15-11-11;09:33;31.0;249.1;0.1;244.3;50.04;17;4369.1
15-11-11;09:36;31.2;263.8;0.1;242.4;50.04;15;4369.1
15-11-11;09:39;31.4;247.9;0.1;242.4;50.09;13;4369.1
15-11-11;09:42;31.2;252.5;0.0;243.4;50.06;7;4369.1
15-11-11;09:45;31.2;245.2;0.0;243.4;50.04;4;4369.1
15-11-11;09:48;31.2;250.4;0.1;244.3;50.05;23;4369.1
15-11-11;09:51;31.2;271.4;0.2;243.4;50.04;35;4369.1
15-11-11;09:54;31.6;263.2;0.1;244.3;50.05;15;4369.1
15-11-11;09:57;31.4;251.9;0.1;244.3;50.04;25;4369.1
15-11-11;10:00;31.5;265.2;0.1;243.4;50.06;32;4369.1
15-11-11;10:03;31.4;261.1;0.1;244.3;50.06;25;4369.1
15-11-11;10:06;31.6;266.8;0.0;243.4;50.05;11;4369.1
15-11-11;10:09;31.7;254.8;0.1;243.4;50.04;22;4369.1
15-11-11;10:12;31.6;267.7;0.2;243.4;50.00;26;4369.1
15-11-11;10:15;31.6;261.3;0.1;244.3;50.05;18;4369.1
15-11-11;10:18;31.7;262.0;0.1;242.4;50.05;15;4369.1
15-11-11;10:21;31.5;251.8;0.1;243.4;50.03;20;4369.1
15-11-11;10:24;31.7;260.8;0.1;243.4;50.04;20;4369.1
15-11-11;10:27;31.8;254.7;0.0;243.4;50.07;11;4369.1
15-11-11;10:30;31.5;261.1;0.0;245.3;50.05;9;4369.1
15-11-11;10:33;31.8;251.0;0.1;243.4;49.98;18;4369.1
15-11-11;10:36;31.7;259.7;0.1;243.4;50.06;17;4369.1
15-11-11;10:39;31.9;259.2;0.1;242.4;50.06;13;4369.1
15-11-11;10:42;31.7;256.6;0.0;242.4;50.06;10;4369.1
15-11-11;10:45;31.7;259.4;0.1;242.4;50.06;23;4369.1
15-11-11;10:48;31.7;249.0;0.0;243.4;50.06;7;4369.1
15-11-11;10:51;31.8;234.3;0.1;242.4;50.06;14;4369.1
15-11-11;10:54;31.7;250.6;0.0;243.4;50.06;13;4369.1
15-11-11;10:57;31.9;265.7;0.1;242.4;50.01;13;4369.1
15-11-11;11:00;31.8;256.3;0.1;242.4;50.02;16;4369.1
15-11-11;11:03;31.9;262.2;0.1;38.6;50.04;34;4369.1
15-11-11;11:06;31.8;278.7;0.3;242.4;50.08;58;4369.1
15-11-11;11:09;31.9;263.6;0.3;242.4;50.03;51;4369.1
15-11-11;11:12;32.0;290.6;0.4;242.4;50.05;94;4369.1
15-11-11;11:15;32.3;294.7;0.5;243.4;50.05;105;4369.1
15-11-11;11:18;32.2;288.2;0.5;243.4;50.05;112;4369.1
15-11-11;11:21;32.4;274.6;0.5;243.4;50.06;105;4369.1
15-11-11;11:24;32.5;296.9;0.5;243.4;50.05;113;4369.1
15-11-11;11:27;32.4;289.0;0.3;243.4;50.03;51;4369.1
15-11-11;11:30;32.5;263.5;0.2;242.4;50.02;35;4369.1
15-11-11;11:33;32.4;281.5;0.3;242.4;50.03;65;4369.1
15-11-11;11:36;32.4;282.8;0.4;242.4;50.03;85;4369.2
15-11-11;11:39;32.4;282.8;0.4;246.3;50.04;75;4369.2
15-11-11;11:42;32.6;294.1;0.7;245.3;50.05;165;4369.2
15-11-11;11:45;32.9;285.2;0.4;246.3;50.02;91;4369.2
15-11-11;11:48;32.7;278.7;0.5;246.3;49.98;117;4369.2
15-11-11;11:51;33.0;284.6;0.5;246.3;50.04;100;4369.2
15-11-11;11:54;32.9;294.7;0.6;246.3;50.00;107;4369.2
15-11-11;11:57;33.0;285.3;0.4;245.3;50.05;74;4369.2
15-11-11;12:00;33.0;266.7;0.2;245.3;50.03;40;4369.2
15-11-11;12:03;32.7;287.1;0.4;245.3;50.05;99;4369.2
15-11-11;12:06;33.0;283.0;0.4;246.3;50.04;75;4369.2
15-11-11;12:09;33.1;280.0;0.2;247.3;50.04;43;4369.2
15-11-11;12:12;32.7;278.6;0.1;247.3;50.02;31;4369.2
15-11-11;12:15;32.7;260.0;0.1;246.3;50.00;15;4369.2
15-11-11;12:18;32.9;260.3;0.1;246.3;50.09;18;4369.2
15-11-11;12:21;32.6;266.6;0.1;247.3;50.05;16;4369.2
15-11-11;12:24;32.6;260.7;0.1;246.3;50.03;17;4369.2
15-11-11;12:27;32.6;255.7;0.1;246.3;50.04;14;4369.2
15-11-11;12:30;32.5;256.6;0.1;246.3;50.03;31;4369.2
15-11-11;12:33;32.6;280.0;0.2;247.3;50.04;34;4369.2
15-11-11;12:36;32.6;265.4;0.1;247.3;50.04;28;4369.2
15-11-11;12:39;32.6;255.3;0.0;247.3;50.02;6;4369.2
15-11-11;12:42;32.5;252.2;0.0;247.3;50.03;4;4369.2
15-11-11;12:45;32.5;228.5;0.0;247.3;50.06;10;4369.2
15-11-11;12:48;32.5;266.4;0.0;247.3;50.04;11;4369.2
15-11-11;12:51;32.5;253.4;0.0;247.3;50.06;10;4369.2
15-11-11;12:54;32.5;254.1;0.0;247.3;50.04;12;4369.2
15-11-11;12:57;32.4;245.6;0.1;247.3;50.11;21;4369.2
15-11-11;13:00;32.3;274.0;0.2;247.3;50.03;48;4369.2
15-11-11;13:03;32.6;279.1;0.2;247.3;50.02;50;4369.2
15-11-11;13:06;32.4;271.7;0.1;247.3;50.05;36;4369.2
15-11-11;13:09;32.4;285.2;0.4;246.3;50.02;72;4369.2
15-11-11;13:12;32.5;295.7;0.5;246.3;50.01;100;4369.2
15-11-11;13:15;32.9;294.1;0.7;246.3;50.01;148;4369.2
15-11-11;13:18;33.0;284.3;0.4;247.3;50.04;84;4369.2
15-11-11;13:21;32.7;286.8;0.3;247.3;50.03;64;4369.2
15-11-11;13:24;32.6;273.0;0.2;247.3;50.06;45;4369.2
15-11-11;13:27;32.7;279.1;0.3;246.3;50.05;53;4369.2
15-11-11;13:30;32.7;281.6;0.3;247.3;50.04;54;4369.3
15-11-11;13:33;32.5;263.5;0.1;248.2;50.03;18;4369.3
15-11-11;13:36;32.6;252.0;0.1;248.2;50.09;16;4369.3
15-11-11;13:39;32.5;256.7;0.1;247.3;50.02;19;4369.3
15-11-11;13:42;32.7;261.6;0.1;248.2;50.03;26;4369.3
15-11-11;13:45;32.6;266.0;0.1;248.2;50.05;22;4369.3
15-11-11;13:48;32.6;267.7;0.1;246.3;50.04;20;4369.3
15-11-11;13:51;32.6;269.5;0.1;247.3;50.08;23;4369.3
15-11-11;13:54;32.7;268.2;0.1;245.3;50.02;24;4369.3
15-11-11;13:57;32.5;266.8;0.1;245.3;50.04;20;4369.3
15-11-11;14:00;32.6;262.6;0.0;246.3;50.03;15;4369.3
15-11-11;14:03;32.4;252.5;0.0;246.3;50.04;10;4369.3
15-11-11;14:06;32.4;241.2;0.0;246.3;50.02;2;4369.3
15-11-11;14:09;32.4;193.9;0.0;246.3;50.07;0;4369.3
15-11-11;14:12;32.3;181.3;0.0;246.3;50.01;0;4369.3
15-11-11;14:15;32.2;192.0;0.0;246.3;50.02;0;4369.3
15-11-11;14:18;32.2;206.1;0.0;246.3;50.03;4;4369.3
15-11-11;14:21;32.2;244.4;0.0;246.3;50.00;10;4369.3
15-11-11;14:24;32.3;241.8;0.0;247.3;50.04;8;4369.3
15-11-11;14:27;32.2;253.8;0.0;247.3;50.09;3;4369.3
15-11-11;14:30;32.2;193.7;0.0;246.3;50.04;0;4369.3
15-11-11;14:33;32.2;220.4;0.0;247.3;50.05;2;4369.3
15-11-11;14:36;31.9;250.4;0.0;246.3;50.05;1;4369.3
15-11-11;14:39;32.0;188.0;0.0;247.3;50.07;0;4369.3
15-11-11;14:42;31.9;227.1;0.0;245.3;49.99;3;4369.3
15-11-11;14:45;32.0;229.6;0.0;247.3;50.04;3;4369.3
15-11-11;14:48;31.8;258.9;0.1;246.3;50.05;14;4369.3
15-11-11;14:51;31.9;262.7;0.0;247.3;50.05;1;4369.3
15-11-11;14:54;31.9;245.6;0.0;246.3;50.03;5;4369.3
15-11-11;14:57;31.9;245.5;0.0;246.3;50.04;6;4369.3
15-11-11;15:00;31.9;257.9;0.0;247.3;50.04;10;4369.3
15-11-11;15:03;31.9;264.1;0.1;247.3;50.05;23;4369.3
15-11-11;15:06;32.0;263.5;0.1;247.3;50.06;25;4369.3
15-11-11;15:09;31.9;261.6;0.0;246.3;50.04;13;4369.3
15-11-11;15:12;31.9;256.6;0.0;247.3;50.03;13;4369.3
15-11-11;15:15;32.2;256.0;0.0;246.3;50.03;3;4369.3
15-11-11;15:18;31.9;252.3;0.0;247.3;50.05;2;4369.3
15-11-11;15:21;31.9;245.3;0.0;245.3;50.02;3;4369.3
15-11-11;15:24;31.9;160.1;0.0;247.3;50.03;0;4369.3
15-11-11;15:27;31.8;107.0;0.0;247.3;50.03;0;4369.3
15-11-11;15:30;31.7;174.0;0.0;246.3;50.03;0;4369.3
15-11-11;15:33;31.7;235.8;0.0;246.3;50.05;0;4369.3
15-11-11;15:36;31.7;261.7;0.0;246.3;50.01;0;4369.3
15-11-11;15:39;31.6;234.5;0.0;246.3;50.03;0;4369.3
15-11-11;15:42;31.6;148.0;0.0;247.3;50.02;0;4369.3
15-11-12;07:51;29.0;270.7;0.1;246.3;50.05;23;4369.3
15-11-12;07:54;29.4;262.6;0.1;245.3;50.03;24;4369.3
15-11-12;07:57;29.7;265.4;0.1;244.3;50.06;21;4369.3
15-11-12;08:00;29.7;269.8;0.1;243.4;50.03;19;4369.3
15-11-12;08:03;30.1;261.7;0.0;244.3;50.10;15;4369.3
15-11-12;08:06;30.2;261.9;0.0;244.3;50.02;3;4369.3
15-11-12;08:09;30.1;241.9;0.0;244.3;50.03;7;4369.3
15-11-12;08:12;30.2;235.5;0.0;244.3;50.09;7;4369.3
15-11-12;08:15;30.3;245.5;0.1;244.3;50.01;17;4369.3
15-11-12;08:18;30.3;262.7;0.1;243.4;50.05;16;4369.3
15-11-12;08:21;30.4;252.3;0.0;244.3;50.05;9;4369.3
15-11-12;08:24;30.4;249.7;0.1;244.3;50.00;15;4369.3
15-11-12;08:27;30.5;256.9;0.0;244.3;50.08;9;4369.3
15-11-12;08:30;30.7;255.9;0.1;244.3;50.04;18;4369.3
15-11-12;08:33;30.7;274.5;0.1;244.3;50.05;22;4369.3
15-11-12;08:36;31.0;265.4;0.1;243.4;50.06;21;4369.3
15-11-12;08:39;30.9;268.5;0.1;244.3;50.05;19;4369.3
15-11-12;08:42;31.0;263.8;0.1;244.3;50.08;27;4369.3
15-11-12;08:45;31.1;262.9;0.1;243.4;50.04;18;4369.3
15-11-12;08:48;31.0;265.5;0.1;242.4;50.04;16;4369.3
15-11-12;08:51;31.1;269.9;0.1;244.3;50.06;17;4369.3
15-11-12;08:54;31.2;247.4;0.1;243.4;50.06;24;4369.3
15-11-12;08:57;31.2;272.3;0.2;244.3;50.06;43;4369.3
15-11-12;09:00;31.4;270.1;0.3;244.3;50.03;59;4369.3
15-11-12;09:03;31.6;278.1;0.4;243.4;50.04;70;4369.3
15-11-12;09:06;31.6;275.2;0.3;244.3;50.06;57;4369.3
15-11-12;09:09;31.7;282.4;0.3;243.4;50.05;53;4369.3
15-11-12;09:12;31.6;276.5;0.3;244.3;50.05;57;4369.3
15-11-12;09:15;31.7;286.2;0.4;243.4;50.06;84;4369.3
15-11-12;09:18;31.9;283.7;0.5;242.4;50.04;98;4369.3
15-11-12;09:21;32.0;282.7;0.4;244.3;50.02;85;4369.3
15-11-12;09:24;32.0;281.2;0.4;244.3;50.04;70;4369.3
15-11-12;09:27;32.3;291.9;0.5;243.4;50.11;99;4369.3
15-11-12;09:30;32.3;291.3;0.5;243.4;50.04;91;4369.3
15-11-12;09:33;32.3;292.8;0.5;244.3;50.05;107;4369.3
15-11-12;09:36;32.4;289.0;0.4;243.4;50.06;64;4369.3
15-11-12;09:39;32.3;280.6;0.2;245.3;50.07;41;4369.3
15-11-12;09:42;32.3;274.0;0.2;244.3;50.06;46;4369.3
15-11-12;09:45;32.5;291.7;0.4;245.3;50.04;77;4369.3
15-11-12;09:48;32.6;293.4;0.5;244.3;50.05;114;4369.4
15-11-12;09:51;32.7;296.3;0.6;244.3;50.05;140;4369.4
15-11-12;09:54;32.9;302.3;0.7;244.3;50.05;145;4369.4
15-11-12;09:57;32.9;286.3;0.5;246.3;50.08;96;4369.4
15-11-12;10:00;32.7;279.0;0.2;244.3;50.04;35;4369.4
15-11-12;10:03;32.6;272.9;0.2;244.3;50.04;32;4369.4
15-11-12;10:06;32.6;287.4;0.3;245.3;50.04;57;4369.4
15-11-12;10:09;32.7;293.1;0.5;244.3;50.07;84;4369.4
15-11-12;10:12;33.0;284.9;0.4;246.3;50.10;71;4369.4
15-11-12;10:15;32.7;291.2;0.5;244.3;50.09;97;4369.4
15-11-12;10:18;32.9;276.8;0.2;244.3;50.07;46;4369.4
15-11-12;10:21;32.9;280.6;0.2;243.4;50.04;50;4369.4
15-11-12;10:24;33.0;287.9;0.4;244.3;50.03;74;4369.4
15-11-12;10:27;33.0;297.6;0.5;243.4;50.01;101;4369.4
15-11-12;10:30;33.1;289.0;0.4;243.4;50.04;74;4369.4
15-11-12;10:33;32.9;292.8;0.4;244.3;50.02;78;4369.4
15-11-12;10:36;33.3;300.2;0.6;243.4;50.05;111;4369.4
15-11-12;10:39;33.2;290.1;0.4;243.4;50.04;78;4369.4
15-11-12;10:42;33.2;284.6;0.3;243.4;50.04;56;4369.4
15-11-12;10:45;33.2;276.1;0.3;243.4;50.04;52;4369.4
15-11-12;10:48;33.1;269.0;0.1;244.3;50.04;29;4369.4
15-11-12;10:51;33.1;270.5;0.1;243.4;50.05;22;4369.4
15-11-12;10:54;33.1;274.3;0.1;242.4;50.06;16;4369.4
15-11-12;10:57;33.0;268.3;0.1;244.3;50.05;30;4369.4
15-11-12;11:00;33.1;276.4;0.1;244.3;50.06;;4369.4
15-11-12;11:03;33.1;276.2;0.2;244.3;50.02;45;4369.4
15-11-12;11:06;33.1;273.1;0.2;244.3;50.04;39;4369.4
15-11-12;11:09;33.1;276.8;0.2;244.3;50.04;42;4369.4
15-11-12;11:12;33.1;278.6;0.2;243.4;50.07;46;4369.4
15-11-12;11:15;33.1;278.0;0.2;244.3;50.03;39;4369.4
15-11-12;11:18;33.0;267.1;0.1;245.3;50.05;31;4369.4
15-11-12;11:21;33.1;273.7;0.2;243.4;50.02;37;4369.4
15-11-12;11:24;33.1;274.9;0.1;243.4;50.05;35;4369.4
15-11-12;11:27;33.0;270.7;0.1;242.4;50.04;31;4369.4
15-11-12;11:30;33.0;260.0;0.0;243.4;50.04;15;4369.4
15-11-12;11:33;33.0;274.8;0.1;242.4;50.03;17;4369.4
15-11-12;11:36;33.0;254.7;0.1;242.4;50.02;18;4369.5
15-11-12;11:39;32.9;260.7;0.1;243.4;50.08;28;4369.5
15-11-12;11:42;33.0;265.4;0.1;244.3;50.03;20;4369.5
15-11-12;11:45;33.0;267.0;0.1;244.3;50.01;16;4369.5
15-11-12;11:48;32.9;262.6;0.1;244.3;50.04;24;4369.5
15-11-12;11:51;32.7;261.3;0.1;243.4;50.06;29;4369.5
15-11-12;11:54;33.0;269.6;0.2;244.3;50.06;36;4369.5
15-11-12;11:57;32.9;271.7;0.2;244.3;50.07;39;4369.5
15-11-12;12:00;32.9;276.4;0.2;243.4;50.02;42;4369.5
15-11-12;12:03;33.0;274.9;0.2;243.4;50.0;43;4369.5
15-11-12;12:06;33.0;265.4;0.2;244.3;50.08;41;4369.5
15-11-12;12:09;33.0;274.0;0.2;243.4;50.06;37;4369.5
15-11-12;12:12;33.0;257.3;0.1;243.4;50.06;31;4369.5
15-11-12;12:15;32.7;269.2;0.1;244.3;50.07;25;4369.5
15-11-12;12:18;32.9;267.3;0.1;243.4;50.03;27;4369.5
15-11-12;12:21;32.9;259.8;0.1;245.3;50.06;30;4369.5
15-11-12;12:24;32.9;265.2;0.1;243.4;50.06;23;4369.5
15-11-12;12:27;32.9;264.2;0.1;244.3;50.05;21;4369.5
15-11-12;12:30;32.7;259.5;0.1;243.4;50.01;20;4369.5
15-11-12;12:33;32.9;265.5;0.1;243.4;50.02;16;4369.5
15-11-12;12:36;32.9;260.5;0.1;244.3;50.04;13;4369.5
15-11-12;12:39;32.7;256.9;0.1;244.3;50.05;10;4369.5
15-11-12;12:42;32.9;250.3;0.1;244.3;50.02;14;4369.5
15-11-12;12:45;33.0;251.5;0.0;244.3;50.04;10;4369.5
15-11-12;12:48;32.7;250.6;0.0;244.3;50.05;5;4369.5
15-11-12;12:51;32.7;259.7;0.0;243.4;50.06;7;4369.5
15-11-12;12:54;32.7;257.5;0.0;244.3;50.05;4;4369.5
15-11-12;12:57;32.6;194.0;0.0;243.4;50.04;4;4369.5
15-11-12;13:00;32.5;151.4;0.0;243.4;50.02;0;4369.5
15-11-12;13:03;32.4;115.4;0.0;243.4;50.02;0;4369.5
15-11-12;13:06;32.5;197.9;0.1;243.4;50.03;22;4369.5
15-11-12;13:09;32.4;282.2;0.3;243.4;50.05;46;4369.5
15-11-12;13:12;32.4;279.9;0.2;242.4;50.03;50;4369.5
15-11-12;13:15;32.9;283.4;0.4;244.3;50.04;73;4369.5
15-11-12;13:18;32.6;282.4;0.3;244.3;50.02;59;4369.5
15-11-12;13:21;33.0;285.6;0.3;243.4;50.05;58;4369.5
15-11-12;13:24;32.6;275.0;0.2;244.3;50.04;49;4369.5
15-11-12;13:27;32.9;282.1;0.4;243.4;50.02;63;4369.5
15-11-12;13:30;32.9;281.6;0.4;243.4;50.07;76;4369.5
15-11-12;13:33;32.9;290.3;0.4;243.4;50.02;81;4369.5
15-11-12;13:36;33.0;284.1;0.3;244.3;50.09;55;4369.5
15-11-12;13:39;32.9;281.2;0.2;244.3;50.05;43;4369.5
15-11-12;13:42;33.0;271.7;0.1;243.4;50.05;30;4369.5
15-11-12;13:45;32.7;259.7;0.1;244.3;50.04;26;4369.5
15-11-12;13:48;32.9;268.0;0.2;244.3;50.04;34;4369.5
15-11-12;13:51;32.7;266.7;0.2;244.3;50.04;33;4369.5
15-11-12;13:54;32.9;263.6;0.1;245.3;50.04;20;4369.5
15-11-12;13:57;32.9;259.8;0.1;245.3;50.01;17;4369.5
15-11-12;14:00;32.9;257.5;0.1;245.3;50.04;15;4369.5
15-11-12;14:03;33.0;7.8;0.1;245.3;50.05;19;4369.5
15-11-12;14:06;32.9;257.9;0.1;245.3;50.01;15;4369.5
15-11-12;14:09;32.9;259.4;0.1;245.3;50.04;17;4369.5
15-11-12;14:12;32.9;252.6;0.1;245.3;50.03;15;4369.5
15-11-12;14:15;32.6;263.6;0.0;244.3;50.05;10;4369.5
15-11-12;14:18;32.6;243.6;0.1;245.3;50.00;8;4369.5
15-11-12;14:21;32.6;251.8;0.0;244.3;50.03;8;4369.5
15-11-12;14:24;32.6;255.6;0.0;244.3;50.03;7;4369.5
15-11-12;14:27;32.7;255.3;0.0;244.3;50.05;4;4369.5
15-11-12;14:30;32.6;252.5;0.0;244.3;50.03;0;4369.5
15-11-12;14:33;32.6;257.0;0.0;244.3;50.05;1;4369.5
15-11-12;14:36;32.6;232.7;0.0;245.3;50.04;5;4369.5
15-11-12;14:39;32.5;245.8;0.0;245.3;50.03;5;4369.5
15-11-12;14:42;32.4;236.8;0.0;245.3;50.06;0;4369.5
15-11-12;14:45;32.5;249.6;0.0;244.3;50.04;3;4369.5
15-11-12;14:48;32.5;252.8;0.0;245.3;50.08;3;4369.5
15-11-12;14:51;32.4;247.8;0.0;245.3;50.03;3;4369.5
15-11-12;14:54;32.4;258.9;0.0;245.3;50.07;4;4369.5
15-11-12;14:57;32.4;256.6;0.0;246.3;50.05;3;4369.5
15-11-12;15:00;32.3;186.9;0.0;246.3;50.08;1;4369.5
15-11-12;15:03;32.3;217.2;0.0;245.3;50.06;0;4369.5
15-11-12;15:06;32.2;245.0;0.0;245.3;50.07;0;4369.5
15-11-12;15:09;32.0;248.8;0.0;245.3;50.04;0;4369.5
15-11-12;15:12;32.0;257.5;0.0;243.4;50.02;0;4369.5
15-11-12;15:15;32.0;247.8;0.0;244.3;50.06;0;4369.5
15-11-12;15:18;31.9;253.5;0.0;244.3;50.04;0;4369.5
15-11-12;15:21;31.9;232.9;0.0;244.3;50.02;0;4369.5
15-11-12;15:24;31.9;188.0;0.0;245.3;50.02;0;4369.5
15-11-12;15:27;31.8;180.9;0.0;244.3;50.03;0;4369.5
15-11-12;15:30;31.8;165.6;0.0;244.3;50.05;0;4369.5
15-11-12;15:33;31.8;166.2;0.0;245.3;50.03;0;4369.5
15-11-12;15:36;31.7;222.6;0.0;245.3;50.03;0;4369.5
15-11-12;15:39;31.7;259.2;0.0;245.3;50.02;0;4369.5
15-11-13;07:33;27.9;291.7;0.1;245.3;50.03;24;4369.5
15-11-13;07:36;29.0;277.2;0.1;244.3;50.03;22;4369.5
15-11-13;07:39;28.6;269.6;0.1;245.3;50.01;17;4369.5
15-11-13;07:42;29.0;274.6;0.1;245.3;50.00;24;4369.5
15-11-13;07:45;30.1;272.3;0.1;245.3;50.04;30;4369.5
15-11-13;07:48;29.7;273.0;0.1;245.3;50.05;19;4369.5
15-11-13;07:51;30.2;266.7;0.0;246.3;50.03;12;4369.5
15-11-13;07:54;30.1;263.3;0.1;246.3;50.09;18;4369.5
15-11-13;07:57;30.2;269.8;0.1;244.3;50.05;16;4369.5
15-11-13;08:00;30.2;267.9;0.1;245.3;50.05;16;4369.5
15-11-13;08:03;30.4;280.5;0.1;244.3;50.04;31;4369.5
15-11-13;08:06;30.4;275.9;0.1;244.3;50.04;26;4369.5
15-11-13;08:09;30.5;275.0;0.1;245.3;50.02;29;4369.5
15-11-13;08:12;30.7;278.1;0.2;244.3;50.03;40;4369.5
15-11-13;08:15;30.9;286.8;0.3;244.3;50.04;58;4369.5
15-11-13;08:18;31.0;293.1;0.3;245.3;50.04;68;4369.5
15-11-13;08:21;31.1;289.5;0.2;245.3;50.06;53;4369.6
15-11-13;08:24;31.0;286.0;0.2;245.3;50.06;40;4369.6
15-11-13;08:27;31.2;290.0;0.2;246.3;50.00;42;4369.6
15-11-13;08:30;31.2;279.0;0.1;245.3;50.02;31;4369.6
15-11-13;08:33;31.2;272.4;0.1;245.3;50.03;30;4369.6
15-11-13;08:36;31.4;276.5;0.2;245.3;50.02;33;4369.6
15-11-13;08:39;31.5;279.0;0.3;244.3;50.05;55;4369.6
15-11-13;08:42;31.6;289.1;0.4;244.3;50.04;58;4369.6
15-11-13;08:45;31.8;291.7;0.5;245.3;50.04;88;4369.6
15-11-13;08:48;31.8;306.7;0.5;245.3;50.03;117;4369.6
15-11-13;08:51;31.9;305.4;0.6;245.3;50.02;124;4369.6
15-11-13;08:54;32.3;305.2;0.8;244.3;50.04;172;4369.6
15-11-13;08:57;32.3;295.6;0.5;243.4;50.03;102;4369.6
15-11-13;09:00;32.2;300.0;0.5;244.3;49.99;102;4369.6
15-11-13;09:03;32.2;292.0;0.5;244.3;50.02;111;4369.6
15-11-13;09:06;32.4;281.8;0.8;244.3;50.03;168;4369.6
15-11-13;09:09;32.4;303.8;0.9;244.3;49.98;187;4369.6
15-11-13;09:12;32.6;308.6;1.5;245.3;50.06;383;4369.6
15-11-13;09:15;32.7;300.8;0.9;244.3;50.08;212;4369.6
15-11-13;09:18;32.9;301.7;1.2;244.3;50.04;313;4369.7
15-11-13;09:21;32.9;300.2;0.0;246.3;50.05;263;4369.7
15-11-13;09:24;33.0;299.4;1.0;245.3;50.04;233;4369.7
15-11-13;09:27;32.9;301.6;1.0;244.3;50.05;227;4369.7
15-11-13;09:30;33.1;307.7;1.1;245.3;50.05;248;4369.7
15-11-13;09:33;33.2;300.7;0.9;244.3;50.04;212;4369.7
15-11-13;09:36;33.3;298.5;0.8;244.3;50.06;198;4369.7
15-11-13;09:39;33.2;299.4;0.8;244.3;50.03;183;4369.7
15-11-13;09:42;33.3;297.0;0.7;244.3;50.03;175;4369.8
15-11-13;09:45;33.2;295.4;0.7;245.3;50.02;164;4369.8
15-11-13;09:48;33.3;297.6;0.9;245.3;50.00;162;4369.8
15-11-13;09:51;33.4;302.1;0.7;245.3;50.04;166;4369.8
15-11-13;09:54;33.7;299.1;0.8;245.3;50.05;166;4369.8
15-11-13;09:57;33.5;296.0;0.7;244.3;50.06;156;4369.8
15-11-13;10:00;33.4;299.7;0.7;245.3;50.01;142;4369.8
15-11-13;10:03;33.8;303.3;0.7;244.3;50.02;142;4369.8
15-11-13;10:06;33.9;307.1;0.7;245.3;50.00;154;4369.8
15-11-13;10:09;33.4;302.3;0.7;244.3;50.03;165;4369.8
15-11-13;10:12;33.7;307.6;0.7;245.3;50.04;165;4369.8
15-11-13;10:15;33.5;299.2;0.8;245.3;50.05;183;4369.8
15-11-13;10:18;33.7;306.7;0.9;245.3;49.98;191;4369.8
15-11-13;10:21;33.7;305.5;0.9;244.3;50.03;217;4369.9
15-11-13;10:24;34.0;298.6;1.1;245.3;50.07;253;4369.9
15-11-13;10:27;33.9;298.5;0.9;244.3;50.06;229;4369.9
15-11-13;10:30;34.1;303.8;1.0;244.3;50.05;237;4369.9
15-11-13;10:33;34.0;294.5;1.4;245.3;50.04;318;4369.9
15-11-13;10:36;34.2;289.0;1.6;244.3;50.05;373;4369.9
15-11-13;10:39;34.6;291.5;1.4;244.3;50.05;321;4369.9
15-11-13;10:42;34.1;300.1;1.3;245.3;50.03;316;4370.0
15-11-13;10:45;34.5;302.9;1.3;244.3;50.05;307;4370.0
15-11-13;10:48;34.5;294.4;1.3;245.3;50.03;270;4370.0
15-11-13;10:51;34.7;294.2;1.1;245.3;50.07;281;4370.0
15-11-13;10:54;34.6;302.1;1.2;245.3;50.03;296;4370.0
15-11-13;10:57;34.6;296.6;1.4;245.3;50.02;296;4370.0
15-11-13;11:00;34.7;295.4;1.0;245.3;50.05;237;4370.0
15-11-13;11:03;34.7;292.9;1.0;245.3;50.05;239;4370.1
15-11-13;11:06;34.7;295.3;1.1;245.3;50.03;275;4370.1
15-11-13;11:09;34.6;291.0;1.3;245.3;50.05;316;4370.1
15-11-13;11:12;35.0;295.3;1.8;246.3;50.09;449;4370.1
15-11-13;11:15;35.2;292.6;1.8;247.3;50.03;425;4370.1
15-11-13;11:18;35.0;294.8;1.7;246.3;50.04;434;4370.1
15-11-13;11:21;35.6;298.0;1.8;245.3;50.04;453;4370.2
15-11-13;11:24;35.3;295.7;1.5;245.3;50.06;372;4370.2
15-11-13;11:27;35.5;297.3;1.4;245.3;50.06;339;4370.2
15-11-13;11:30;35.3;296.1;1.1;245.3;50.05;287;4370.2
15-11-13;11:33;35.4;296.6;1.1;244.3;50.05;265;4370.2
15-11-13;11:36;35.4;298.3;1.1;245.3;50.05;269;4370.2
15-11-13;11:39;35.5;298.5;1.2;245.3;50.05;290;4370.3
15-11-13;11:42;35.4;297.2;1.1;244.3;50.03;248;4370.3
15-11-13;11:45;35.3;292.5;0.9;244.3;50.03;211;4370.3
15-11-13;11:48;35.4;293.7;0.9;244.3;50.05;194;4370.3
15-11-13;11:51;35.3;299.8;0.8;244.3;50.05;190;4370.3
15-11-13;11:54;35.2;292.9;0.8;244.3;50.07;184;4370.3
15-11-13;11:57;35.4;295.3;1.0;244.3;50.04;207;4370.3
15-11-13;12:00;35.2;301.0;1.1;245.3;50.02;261;4370.3
15-11-13;12:03;35.3;296.1;1.6;245.3;50.05;377;4370.4
15-11-13;12:06;35.3;292.0;1.2;244.3;50.06;298;4370.4
15-11-13;12:09;35.3;294.8;1.1;244.3;50.06;245;4370.4
15-11-13;12:12;35.4;292.6;1.0;245.3;50.05;230;4370.4
15-11-13;12:15;35.2;291.0;1.0;244.3;50.02;241;4370.4
15-11-13;12:18;35.3;295.3;1.4;244.3;50.02;329;4370.4
15-11-13;12:21;35.3;292.2;1.4;245.3;50.07;341;4370.4
15-11-13;12:24;35.7;299.5;2.0;245.3;50.05;488;4370.5
15-11-13;12:27;35.6;291.0;1.6;245.3;50.08;408;4370.5
15-11-13;12:30;35.6;294.8;0.0;244.3;50.06;329;4370.5
15-11-13;12:33;35.6;292.6;1.1;244.3;50.03;247;4370.5
15-11-13;12:36;35.5;292.6;1.1;243.4;50.03;248;4370.5
15-11-13;12:39;35.6;291.5;1.2;244.3;50.03;264;4370.5
15-11-13;12:42;35.5;298.3;1.4;244.3;50.05;321;4370.6
15-11-13;12:45;35.5;287.4;1.4;245.3;50.05;342;4370.6
15-11-13;12:48;35.6;287.9;1.6;245.3;50.02;374;4370.6
15-11-13;12:51;36.0;292.2;1.7;244.3;50.06;416;4370.6
15-11-13;12:54;36.2;293.9;2.9;246.3;50.07;692;4370.6
15-11-13;12:57;36.2;295.0;2.2;245.3;50.04;522;4370.7
15-11-13;13:00;36.1;289.8;1.2;244.3;50.08;303;4370.7
15-11-13;13:03;36.1;281.1;1.7;244.3;50.03;414;4370.7
15-11-13;13:06;36.1;286.2;2.5;245.3;50.07;625;4370.7
15-11-13;13:09;36.4;290.3;2.1;245.3;50.05;518;4370.8
15-11-13;13:12;36.4;286.9;2.3;245.3;50.06;554;4370.8
15-11-13;13:15;36.3;245.6;1.6;245.3;50.03;401;4370.8
15-11-13;13:18;36.5;289.8;2.3;245.3;50.03;575;4370.8
15-11-13;13:21;36.3;285.7;2.6;245.3;50.06;626;4370.8
15-11-13;13:24;36.7;283.0;2.1;244.3;50.05;513;4370.9
15-11-13;13:27;36.2;287.6;1.0;245.3;50.04;229;4370.9
15-11-13;13:30;35.9;287.5;1.3;245.3;50.04;305;4370.9
15-11-13;13:33;35.7;291.0;0.9;244.3;50.05;206;4370.9
15-11-13;13:36;35.5;283.5;0.9;245.3;50.05;199;4370.9
15-11-13;13:39;35.6;292.6;1.0;244.3;50.06;228;4370.9
15-11-13;13:42;35.4;292.3;0.8;246.3;50.04;215;4370.9
15-11-13;13:45;35.4;293.8;0.9;246.3;50.05;195;4371.0
15-11-13;13:48;35.2;290.6;0.7;245.3;50.07;176;4371.0
15-11-13;13:51;35.2;290.3;0.7;245.3;50.07;172;4371.0
15-11-13;13:54;35.0;297.2;0.7;246.3;50.05;164;4371.0
15-11-13;13:57;34.9;289.0;0.8;246.3;50.01;147;4371.0
15-11-13;14:00;34.8;293.7;0.6;246.3;50.05;141;4371.0
15-11-13;14:03;34.7;295.7;0.7;245.3;50.05;136;4371.0
15-11-13;14:06;34.6;295.0;0.6;246.3;50.07;135;4371.0
15-11-13;14:09;34.6;296.0;0.5;245.3;50.05;123;4371.0
15-11-13;14:12;34.5;291.7;0.5;245.3;50.11;114;4371.0
15-11-13;14:15;34.4;291.0;0.5;245.3;50.04;106;4371.0
15-11-13;14:18;34.4;286.2;0.5;246.3;50.02;99;4371.0
15-11-13;14:21;34.4;287.4;0.5;244.3;50.02;98;4371.0
15-11-13;14:24;34.4;287.9;0.4;244.3;50.03;93;4371.0
15-11-13;14:27;34.4;285.0;0.5;245.3;50.00;84;4371.0
15-11-13;14:30;34.1;281.1;0.4;245.3;50.03;80;4371.1
15-11-13;14:33;34.0;284.4;0.4;245.3;50.03;83;4371.1
15-11-13;14:36;34.4;285.6;0.4;245.3;50.05;81;4371.1
15-11-13;14:39;34.0;281.2;0.4;246.3;50.05;81;4371.1
15-11-13;14:42;34.1;283.4;0.4;245.3;50.06;78;4371.1
15-11-13;14:45;34.0;289.3;0.4;245.3;50.07;70;4371.1
15-11-13;14:48;33.8;286.6;0.4;246.3;50.09;65;4371.1
15-11-13;14:51;33.9;283.8;0.3;245.3;50.08;57;4371.1
15-11-13;14:54;33.9;279.6;0.2;247.3;50.08;41;4371.1
15-11-13;14:57;33.8;265.2;0.1;246.3;50.07;22;4371.1
15-11-13;15:00;33.7;250.1;0.0;247.3;50.08;10;4371.1
15-11-13;15:03;33.5;251.0;0.0;246.3;50.06;3;4371.1
15-11-13;15:06;33.4;241.6;0.0;247.3;50.06;2;4371.1
15-11-13;15:09;33.3;235.9;0.0;247.3;50.03;3;4371.1
15-11-13;15:12;33.2;182.8;0.0;246.3;50.04;0;4371.1
15-11-13;15:15;33.2;232.7;0.0;246.3;50.02;0;4371.1
15-11-13;15:18;33.1;282.8;0.0;246.3;50.03;0;4371.1
15-11-13;15:21;33.0;276.5;0.0;245.3;50.03;0;4371.1
15-11-13;15:24;32.9;258.5;0.0;246.3;50.02;0;4371.1
15-11-13;15:27;32.7;248.2;0.0;246.3;50.05;0;4371.1
15-11-13;15:30;32.6;218.1;0.0;247.3;50.05;0;4371.1
15-11-13;15:33;32.6;203.4;0.0;246.3;50.04;0;4371.1
15-11-13;15:36;32.5;193.3;0.0;246.3;50.03;0;4371.1
15-11-13;15:39;32.4;166.6;0.0;246.3;50.05;0;4371.1
15-11-13;15:42;32.3;136.5;0.0;245.3;50.05;0;4371.1
15-11-14;07:24;28.3;299.2;0.5;243.4;50.05;110;4371.1
15-11-14;07:27;28.3;306.5;0.5;243.4;50.02;119;4371.1
15-11-14;07:30;29.0;266.4;0.0;243.4;50.04;11;4371.1
15-11-14;07:33;29.7;301.9;0.7;243.4;50.05;155;4371.1
15-11-14;07:36;29.7;307.7;0.7;244.3;50.02;173;4371.1
15-11-14;07:39;30.4;310.6;0.8;242.4;50.05;194;4371.1
15-11-14;07:42;30.7;288.1;0.9;243.4;50.05;203;4371.1
15-11-14;07:45;30.8;298.3;1.0;244.3;50.08;232;4371.1
15-11-14;07:48;30.9;291.7;1.2;243.4;50.04;254;4371.2
15-11-14;07:51;31.2;296.1;1.1;243.4;50.04;280;4371.2
15-11-14;07:54;31.5;309.9;1.2;243.4;50.05;297;4371.2
15-11-14;07:57;31.5;310.2;1.3;243.4;50.05;323;4371.2
15-11-14;08:00;31.7;306.4;1.4;243.4;50.07;337;4371.2
15-11-14;08:03;31.9;286.0;1.4;244.3;50.09;340;4371.2
15-11-14;08:06;32.2;296.4;1.5;243.4;50.05;373;4371.2
15-11-14;08:09;32.4;285.3;1.6;243.4;50.05;378;4371.3
15-11-14;08:12;32.7;287.6;1.7;246.3;50.05;400;4371.3
15-11-14;08:15;33.0;287.6;1.7;245.3;50.03;422;4371.3
15-11-14;08:18;33.0;300.0;1.9;245.3;50.04;444;4371.3
15-11-14;08:21;33.4;301.9;2.0;246.3;50.04;478;4371.3
15-11-14;08:24;33.7;290.6;1.9;245.3;50.04;487;4371.4
15-11-14;08:27;33.4;306.1;2.1;245.3;49.99;508;4371.4
15-11-14;08:30;33.9;296.4;2.2;247.3;50.11;530;4371.4
15-11-14;08:33;34.2;297.3;2.3;245.3;50.03;547;4371.5
15-11-14;08:36;34.4;297.0;2.3;245.3;50.05;559;4371.5
15-11-14;08:39;34.7;305.5;2.4;246.3;50.04;583;4371.5
15-11-14;08:42;34.9;297.2;2.5;245.3;50.05;598;4371.5
15-11-14;08:45;35.0;303.9;2.6;246.3;50.05;625;4371.6
15-11-14;08:48;35.2;299.1;2.7;247.3;50.03;646;4371.6
15-11-14;08:51;35.3;275.3;0.9;247.3;50.00;229;4371.6
15-11-14;08:54;35.0;307.6;1.6;247.3;49.96;382;4371.6
15-11-14;08:57;34.9;304.2;1.2;246.3;50.02;283;4371.7
15-11-14;09:00;34.9;305.8;1.3;248.2;50.00;341;4371.7
15-11-14;09:03;35.0;274.8;1.2;247.3;49.99;266;4371.7
15-11-14;09:06;35.0;300.4;0.6;246.3;50.05;133;4371.7
15-11-14;09:09;34.8;291.7;0.4;246.3;50.05;86;4371.7
15-11-14;09:12;34.5;283.5;0.2;246.3;50.04;46;4371.7
15-11-14;09:15;34.5;285.0;0.5;247.3;49.98;84;4371.7
15-11-14;09:18;34.4;302.6;0.9;247.3;49.97;191;4371.7
15-11-14;09:21;34.8;283.8;2.8;248.2;50.03;676;4371.7
15-11-14;09:24;35.3;302.0;1.3;248.2;50.05;291;4371.8
15-11-14;09:27;35.0;275.8;1.5;246.3;50.03;338;4371.8
15-11-14;09:30;35.0;288.2;0.7;246.3;50.02;154;4371.8
15-11-14;09:33;34.8;296.7;0.6;246.3;50.07;133;4371.8
15-11-14;09:36;34.6;295.3;0.5;246.3;50.05;114;4371.8
15-11-14;09:39;34.4;292.0;0.4;246.3;50.04;71;4371.8
15-11-14;09:42;34.4;275.3;0.2;246.3;50.02;37;4371.8
15-11-14;09:45;34.1;278.4;0.1;246.3;50.03;32;4371.8
15-11-14;09:48;34.1;277.8;0.1;246.3;50.04;32;4371.8
15-11-14;09:51;34.1;271.1;0.2;245.3;50.07;34;4371.8
15-11-14;09:54;33.9;289.3;0.2;246.3;50.03;42;4371.8
15-11-14;09:57;33.9;302.1;0.5;245.3;50.04;130;4371.8
15-11-14;10:00;33.9;291.2;0.4;246.3;50.00;70;4371.8
15-11-14;10:03;33.8;288.8;0.3;244.3;50.00;54;4371.8
15-11-14;10:06;33.5;284.6;0.4;246.3;50.05;68;4371.8
15-11-14;10:09;33.9;302.1;0.2;246.3;50.03;50;4371.8
15-11-14;10:12;33.5;296.3;0.4;246.3;50.09;78;4371.8
15-11-14;10:15;33.5;296.7;0.4;245.3;50.07;74;4371.9
15-11-14;10:18;33.7;280.9;0.4;247.3;50.04;63;4371.9
15-11-14;10:21;33.4;283.3;0.2;245.3;50.04;44;4371.9
15-11-14;10:24;33.3;286.6;0.2;245.3;50.03;43;4371.9
15-11-14;10:27;33.2;308.9;0.4;245.3;50.03;65;4371.9
15-11-14;10:30;33.5;292.8;0.4;245.3;50.03;68;4371.9
15-11-14;10:33;33.4;305.8;0.5;245.3;50.01;101;4371.9
15-11-14;10:36;33.4;299.5;0.5;246.3;50.02;119;4371.9
15-11-14;10:39;33.4;292.3;0.4;246.3;50.02;82;4371.9
15-11-14;10:42;33.4;290.9;0.3;244.3;50.03;65;4371.9
15-11-14;10:45;33.3;300.7;0.6;245.3;50.02;146;4371.9
15-11-14;10:48;33.7;310.6;0.7;245.3;50.05;162;4371.9
15-11-14;10:51;33.8;295.6;0.6;246.3;50.03;137;4371.9
15-11-14;10:54;33.7;289.4;0.5;246.3;50.05;112;4371.9
15-11-14;10:57;33.5;294.2;0.4;246.3;50.04;79;4371.9
15-11-14;11:00;33.5;288.8;0.4;246.3;50.04;86;4371.9
15-11-14;11:03;33.5;260.8;0.8;245.3;49.99;181;4371.9
15-11-14;11:06;33.7;298.3;0.7;245.3;50.03;153;4371.9
15-11-14;11:09;33.9;305.8;1.0;246.3;50.03;241;4371.9
15-11-14;11:12;33.8;321.9;1.1;245.3;50.04;269;4372.0
15-11-14;11:15;34.1;296.6;0.7;246.3;50.03;161;4372.0
15-11-14;11:18;34.0;300.2;0.4;245.3;50.05;83;4372.0
15-11-14;11:21;33.7;275.2;0.4;246.3;50.02;87;4372.0
15-11-14;11:24;33.9;300.1;0.5;243.4;50.02;111;4372.0
15-11-14;11:27;33.9;285.7;0.6;245.3;50.00;138;4372.0
15-11-14;11:30;34.2;285.2;3.3;246.3;50.02;1128;4372.0
15-11-14;11:33;35.4;288.1;4.8;248.2;50.07;1180;4372.1
15-11-14;11:36;35.4;298.8;3.7;246.3;50.01;1012;4372.1
15-11-14;11:39;36.1;292.5;4.8;248.2;50.06;1182;4372.2
15-11-14;11:42;36.8;287.4;4.8;248.2;50.04;1172;4372.2
15-11-14;11:45;36.7;275.3;1.3;246.3;50.04;323;4372.3
15-11-14;11:48;36.3;302.3;1.4;246.3;50.00;453;4372.3
15-11-14;11:51;37.0;289.1;2.3;247.3;50.03;546;4372.3
15-11-14;11:54;37.2;293.4;5.0;248.2;50.03;1248;4372.4
15-11-14;11:57;37.9;289.5;4.9;248.2;50.05;1212;4372.4
15-11-14;12:00;37.8;292.3;1.2;245.3;49.99;295;4372.5
15-11-14;12:03;38.3;295.0;4.9;248.2;50.09;1199;4372.5
15-11-14;12:06;38.5;283.8;4.9;248.2;50.05;1223;4372.6
15-11-14;12:09;38.7;303.8;4.6;247.3;50.01;1164;4372.6
15-11-14;12:12;38.3;305.2;1.4;246.3;49.99;472;4372.7
15-11-14;12:15;38.0;294.5;1.1;246.3;50.09;267;4372.7
15-11-14;12:18;37.5;295.3;0.8;246.3;50.05;180;4372.7
15-11-14;12:21;37.4;267.6;1.5;246.3;50.06;391;4372.7
15-11-14;12:24;36.8;301.0;0.5;245.3;50.03;114;4372.7
15-11-14;12:27;36.9;303.0;0.8;246.3;50.05;190;4372.7
15-11-14;12:30;36.8;296.6;1.5;247.3;50.02;384;4372.8
15-11-14;12:33;37.6;308.3;4.4;249.2;50.04;1101;4372.8
15-11-14;12:36;37.8;311.4;2.3;248.2;50.03;649;4372.8
15-11-14;12:39;37.8;307.9;4.3;249.2;50.01;1074;4372.9
15-11-14;12:42;37.7;286.5;1.0;245.3;50.02;246;4372.9
15-11-14;12:45;37.4;287.8;0.8;245.3;50.02;176;4372.9
15-11-14;12:48;36.9;296.0;0.8;245.3;50.04;192;4372.9
15-11-14;12:51;37.0;291.3;4.8;248.2;50.05;1158;4372.9
15-11-14;12:54;37.1;298.0;0.7;245.3;50.04;211;4373.0
15-11-14;12:57;37.2;308.2;4.1;248.2;50.04;1019;4373.0
15-11-14;13:00;37.7;278.7;3.6;248.2;50.03;878;4373.0
15-11-14;13:03;37.9;303.6;2.2;246.3;50.03;582;4373.1
15-11-14;13:06;37.5;295.6;1.1;247.3;50.07;289;4373.1
15-11-14;13:09;37.1;294.8;0.7;245.3;50.06;145;4373.1
15-11-14;13:12;36.8;299.5;0.6;245.3;50.02;132;4373.1
15-11-14;13:15;36.5;278.7;0.4;245.3;50.01;80;4373.1
15-11-14;13:18;36.3;277.1;0.5;245.3;50.02;130;4373.1
15-11-14;13:21;36.5;285.0;1.0;246.3;50.06;220;4373.1
15-11-14;13:24;37.0;301.1;4.1;249.2;50.04;1013;4373.2
15-11-14;13:27;37.7;291.5;3.9;249.2;50.07;959;4373.2
15-11-14;13:30;37.6;292.6;3.8;248.2;50.03;947;4373.3
15-11-14;13:33;38.3;291.5;3.8;246.3;50.00;943;4373.3
15-11-14;13:36;38.3;283.7;3.8;248.2;50.03;950;4373.4
15-11-14;13:39;37.5;274.6;1.1;246.3;50.04;248;4373.4
15-11-14;13:42;37.2;293.7;0.8;248.2;50.04;175;4373.4
15-11-14;13:45;36.9;289.4;0.5;245.3;50.03;99;4373.4
15-11-14;13:48;36.5;274.0;0.2;246.3;50.05;40;4373.4
15-11-14;13:51;36.3;275.6;0.1;245.3;50.07;26;4373.4
15-11-14;13:54;36.0;259.4;0.2;247.3;50.03;28;4373.4
15-11-14;13:57;35.6;267.4;0.1;247.3;50.05;18;4373.4
15-11-14;14:00;35.6;271.4;0.1;244.3;50.08;16;4373.4
15-11-14;14:03;35.3;261.4;0.1;243.4;50.04;13;4373.4
15-11-14;14:06;35.3;271.4;0.1;242.4;50.03;14;4373.4
15-11-14;14:09;50.0;276.7;0.1;243.4;50.04;30;4373.4
15-11-14;14:12;34.8;284.1;0.3;242.4;50.05;49;4373.4
15-11-14;14:15;34.6;281.6;0.2;243.4;50.04;48;4373.4
15-11-14;14:18;34.6;277.4;0.1;242.4;50.04;29;4373.4
15-11-14;14:21;34.4;277.4;0.1;243.4;50.07;19;4373.4
15-11-14;14:24;34.5;263.0;0.0;243.4;50.03;15;4373.4
15-11-14;14:27;34.4;258.3;0.0;242.4;50.05;3;4373.4
15-11-14;14:30;34.0;253.5;0.0;242.4;50.02;4;4373.4
15-11-14;14:33;33.9;185.4;0.0;243.4;50.05;0;4373.4
15-11-14;14:36;33.8;217.3;0.0;242.4;49.99;0;4373.4
15-11-14;14:39;33.5;180.3;0.0;242.4;50.04;0;4373.4
15-11-14;14:42;33.4;113.8;0.0;242.4;50.04;0;4373.4
15-11-14;14:45;33.3;147.0;0.0;241.4;50.05;0;4373.4
15-11-14;14:48;33.3;103.7;0.0;241.4;50.05;0;4373.4
15-11-14;14:51;33.1;171.6;0.0;242.4;50.05;0;4373.4
15-11-14;14:54;33.1;215.6;0.0;243.4;50.05;1;4373.4
15-11-14;14:57;33.0;251.0;0.0;243.4;50.07;6;4373.4
15-11-14;15:00;33.1;256.0;0.0;243.4;50.08;8;4373.4
15-11-14;15:03;32.9;254.8;0.0;243.4;50.06;2;4373.4
15-11-14;15:06;32.9;209.6;0.0;242.4;50.04;1;4373.4
15-11-14;15:09;32.7;244.9;0.0;242.4;50.03;3;4373.4
15-11-14;15:12;33.0;260.7;0.0;243.4;50.05;11;4373.4
15-11-14;15:15;32.9;267.4;0.1;243.4;50.07;15;4373.4
15-11-14;15:18;32.7;272.9;0.1;244.3;50.02;15;4373.4
15-11-14;15:21;32.6;269.2;0.0;243.4;50.05;1;4373.4
15-11-14;15:24;32.5;174.1;0.0;243.4;50.04;0;4373.4
15-11-14;15:27;32.4;102.3;0.0;244.3;50.04;0;4373.4
15-11-15;07:48;27.2;272.6;0.1;244.3;50.04;22;4373.4
15-11-15;07:51;27.9;266.1;0.1;244.3;50.02;23;4373.4
15-11-15;07:54;28.3;259.1;0.1;245.3;50.07;26;4373.5
15-11-15;07:57;28.3;275.8;0.2;244.3;50.02;33;4373.5
15-11-15;08:00;28.6;287.5;0.2;244.3;50.09;37;4373.5
15-11-15;08:03;29.4;273.7;0.1;245.3;50.07;28;4373.5
15-11-15;08:06;29.4;281.5;0.2;246.3;50.07;41;4373.5
15-11-15;08:09;29.7;287.5;0.2;243.4;50.06;47;4373.5
15-11-15;08:12;29.7;294.5;0.3;244.3;50.03;52;4373.5
15-11-15;08:15;30.1;284.6;0.3;245.3;50.04;52;4373.5
15-11-15;08:18;30.2;289.0;0.3;245.3;50.02;53;4373.5
15-11-15;08:21;30.4;290.3;0.3;245.3;50.02;58;4373.5
15-11-15;08:24;30.4;289.8;0.3;245.3;50.03;55;4373.5
15-11-15;08:27;30.5;289.7;0.2;245.3;50.02;49;4373.5
15-11-15;08:30;30.7;272.4;0.2;244.3;50.04;43;4373.5
15-11-15;08:33;30.7;276.7;0.2;244.3;50.02;44;4373.5
15-11-15;08:36;30.8;293.9;0.3;245.3;50.01;58;4373.5
15-11-15;08:39;30.9;285.0;0.4;245.3;50.02;79;4373.5
15-11-15;08:42;31.1;297.5;0.5;244.3;50.03;101;4373.5
15-11-15;08:45;31.2;285.0;0.4;245.3;50.02;85;4373.5
15-11-15;08:48;31.0;288.1;0.3;244.3;50.02;56;4373.5
15-11-15;08:51;31.4;289.5;0.3;246.3;50.01;55;4373.5
15-11-15;08:54;31.5;288.8;0.3;246.3;50.04;49;4373.5
15-11-15;08:57;31.4;274.8;0.1;245.3;50.06;39;4373.5
15-11-15;09:00;31.6;277.5;0.2;244.3;50.14;41;4373.5
15-11-15;09:03;31.4;280.8;0.3;244.3;50.04;52;4373.5
15-11-15;09:06;31.6;292.8;0.4;244.3;50.04;70;4373.5
15-11-15;09:09;31.6;296.1;0.4;246.3;50.04;87;4373.5
15-11-15;09:12;31.6;297.6;0.6;246.3;50.03;116;4373.5
15-11-15;09:15;31.7;295.6;0.6;244.3;50.09;141;4373.5
15-11-15;09:18;32.0;309.2;0.7;244.3;50.05;163;4373.5
15-11-15;09:21;31.9;298.2;0.7;244.3;50.04;154;4373.5
15-11-15;09:24;32.3;301.4;1.0;243.4;50.04;215;4373.6
15-11-15;09:27;32.2;294.5;1.0;245.3;50.03;240;4373.6
15-11-15;09:30;32.6;296.9;0.8;244.3;50.01;193;4373.6
15-11-15;09:33;32.5;301.3;0.8;244.3;50.04;179;4373.6
15-11-15;09:36;32.7;306.0;0.7;244.3;50.04;164;4373.6
15-11-15;09:39;32.7;304.8;0.8;244.3;50.02;188;4373.6
15-11-15;09:42;32.7;302.3;0.8;244.3;50.03;157;4373.6
15-11-15;09:45;32.9;304.8;0.7;243.4;50.05;170;4373.6
15-11-15;09:48;33.0;301.6;0.7;243.4;50.04;139;4373.6
15-11-15;09:51;32.9;299.8;0.5;243.4;50.01;122;4373.6
15-11-15;09:54;33.0;305.8;0.6;243.4;50.04;125;4373.6
15-11-15;09:57;32.9;299.5;0.6;243.4;50.09;136;4373.6
15-11-15;10:00;33.0;305.2;0.7;244.3;50.00;130;4373.7
15-11-15;10:03;33.0;303.0;0.6;243.4;50.05;121;4373.7
15-11-15;10:06;33.0;304.5;0.5;243.4;50.02;114;4373.7
15-11-15;10:09;33.1;301.4;0.5;243.4;50.05;101;4373.7
15-11-15;10:12;32.9;298.9;0.4;244.3;50.03;78;4373.7
15-11-15;10:15;32.9;293.8;0.4;244.3;50.07;77;4373.7
15-11-15;10:18;33.1;294.5;0.4;244.3;50.02;89;4373.7
15-11-15;10:21;33.0;291.2;0.4;243.4;50.04;83;4373.7
15-11-15;10:24;32.9;291.5;0.3;244.3;50.04;59;4373.7
15-11-15;10:27;32.9;287.2;0.3;243.4;50.04;69;4373.7
15-11-15;10:30;33.0;293.1;0.4;244.3;50.04;78;4373.7
15-11-15;10:33;32.9;294.1;0.4;244.3;50.04;68;4373.7
15-11-15;10:36;33.0;283.0;0.3;244.3;50.04;59;4373.7
15-11-15;10:39;32.7;290.4;0.4;243.4;49.99;61;4373.7
15-11-15;10:42;32.9;284.4;0.0;243.4;50.05;47;4373.7
15-11-15;10:45;32.7;280.5;0.3;244.3;50.07;51;4373.7
15-11-15;10:48;32.7;289.8;0.3;243.4;50.03;57;4373.7
15-11-15;10:51;32.9;296.1;0.4;244.3;50.05;68;4373.7
15-11-15;10:54;32.9;294.4;0.4;244.3;50.05;74;4373.7
15-11-15;10:57;32.9;287.9;0.4;243.4;50.04;74;4373.7
15-11-15;11:00;32.9;291.6;0.4;244.3;50.03;74;4373.7
15-11-15;11:03;32.9;288.8;0.4;242.4;50.01;76;4373.7
15-11-15;11:06;32.7;292.5;0.4;244.3;50.03;70;4373.7
15-11-15;11:09;32.9;295.1;0.4;242.4;50.04;71;4373.7
15-11-15;11:12;33.0;291.3;0.4;243.4;50.03;78;4373.7
15-11-15;11:15;33.0;289.5;0.4;244.3;50.03;73;4373.7
15-11-15;11:18;50.0;298.3;0.3;243.4;50.02;56;4373.8
15-11-15;11:21;32.9;289.1;0.2;244.3;50.03;46;4373.8
15-11-15;11:24;32.7;283.0;0.2;242.4;50.02;40;4373.8
15-11-15;11:27;32.6;278.7;0.2;243.4;50.04;34;4373.8
15-11-15;11:30;32.7;279.4;0.1;244.3;50.03;31;4373.8
15-11-15;11:33;32.4;280.3;0.2;244.3;50.03;37;4373.8
15-11-15;11:36;32.5;278.4;0.2;242.4;50.03;36;4373.8
15-11-15;11:39;32.6;270.1;0.2;243.4;50.05;39;4373.8
15-11-15;11:42;32.7;292.3;0.2;242.4;50.04;43;4373.8
15-11-15;11:45;32.5;290.9;0.3;243.4;50.05;53;4373.8
15-11-15;11:48;32.7;292.5;0.4;243.4;50.04;69;4373.8
15-11-15;11:51;32.7;284.1;0.2;243.4;50.02;48;4373.8
15-11-15;11:54;32.5;277.7;0.2;243.4;50.04;36;4373.8
15-11-15;11:57;32.5;274.5;0.2;243.4;50.05;39;4373.8
15-11-15;12:00;32.5;272.3;0.2;243.4;50.02;39;4373.8
15-11-15;12:03;32.4;282.4;0.2;240.4;50.05;33;4373.8
15-11-15;12:06;32.5;266.0;0.2;242.4;50.08;34;4373.8
15-11-15;12:09;32.4;293.8;0.2;242.4;50.05;44;4373.8
15-11-15;12:12;32.5;280.2;0.2;243.4;50.07;49;4373.8
15-11-15;12:15;32.5;273.4;0.2;243.4;50.03;38;4373.8
15-11-15;12:18;32.5;270.9;0.2;241.4;50.05;37;4373.8
15-11-15;12:21;32.4;285.7;0.1;242.4;50.07;30;4373.8
15-11-15;12:24;32.5;279.1;0.1;241.4;50.05;33;4373.8
15-11-15;12:27;32.5;282.1;0.2;242.4;50.06;36;4373.8
15-11-15;12:30;32.5;283.8;0.1;243.4;50.05;30;4373.8
15-11-15;12:33;32.4;284.7;0.1;243.4;50.03;27;4373.8
15-11-15;12:36;32.3;266.4;0.1;242.4;50.06;27;4373.8
15-11-15;12:39;32.3;286.0;0.1;244.3;50.06;28;4373.8
15-11-15;12:42;32.3;276.5;0.2;242.4;50.08;33;4373.8
15-11-15;12:45;32.5;273.9;0.1;242.4;50.07;30;4373.8
15-11-15;12:48;32.4;255.1;0.1;242.4;50.07;24;4373.8
15-11-15;12:51;32.3;264.8;0.1;243.4;50.05;23;4373.8
15-11-15;12:54;32.3;278.1;0.1;243.4;50.07;17;4373.8
15-11-15;12:57;32.2;268.6;0.1;244.3;49.98;16;4373.8
15-11-15;13:00;32.2;264.5;0.1;244.3;50.07;22;4373.8
15-11-15;13:03;32.2;265.2;0.1;243.4;50.02;18;4373.8
15-11-15;13:06;32.2;257.3;0.1;242.4;50.03;12;4373.8
15-11-15;13:09;32.0;251.2;0.1;242.4;50.06;11;4373.8
15-11-15;13:12;32.2;257.8;0.0;241.4;50.03;10;4373.8
15-11-15;13:15;32.2;249.6;0.0;243.4;50.03;7;4373.8
15-11-15;13:18;32.0;261.0;0.0;243.4;50.06;9;4373.8
15-11-15;13:21;32.0;273.7;0.0;243.4;50.05;11;4373.8
15-11-15;13:24;32.0;258.3;0.1;243.4;50.05;16;4373.8
15-11-15;13:27;31.9;258.8;0.1;244.3;50.04;16;4373.8
15-11-15;13:30;31.8;271.1;0.1;243.4;50.04;14;4373.8
15-11-15;13:33;31.9;267.0;0.0;242.4;50.08;3;4373.8
15-11-15;13:36;31.9;263.9;0.0;244.3;50.05;13;4373.8
15-11-15;13:39;32.0;267.9;0.1;243.4;50.05;18;4373.8
15-11-15;13:42;32.0;266.6;0.0;242.4;50.05;15;4373.8
15-11-15;13:45;31.8;265.2;0.0;243.4;50.03;8;4373.8
15-11-15;13:48;31.8;260.7;0.0;243.4;50.04;6;4373.8
15-11-15;13:51;31.7;249.1;0.0;243.4;50.04;2;4373.8
15-11-15;13:54;31.7;239.0;0.0;244.3;50.05;4;4373.8
15-11-15;13:57;31.8;245.0;0.0;243.4;50.03;9;4373.8
15-11-15;14:00;31.8;250.6;0.0;242.4;50.03;7;4373.8
15-11-15;14:03;31.7;259.4;0.0;243.4;50.06;5;4373.8
15-11-15;14:06;31.7;254.4;0.0;242.4;50.04;5;4373.8
15-11-15;14:09;31.7;250.6;0.0;243.4;50.02;2;4373.8
15-11-15;14:12;31.6;202.5;0.0;243.4;50.04;1;4373.8
15-11-15;14:15;31.6;192.7;0.0;243.4;50.03;0;4373.8
15-11-15;14:18;31.5;176.2;0.0;243.4;50.03;0;4373.8
15-11-15;14:21;31.5;177.2;0.0;243.4;50.02;0;4373.8
15-11-15;14:24;31.5;133.0;0.0;243.4;50.05;0;4373.8
15-11-15;14:27;31.4;133.7;0.0;243.4;50.04;0;4373.8
15-11-15;14:30;31.4;201.1;0.0;243.4;50.05;0;4373.8
15-11-15;14:33;31.4;268.3;0.0;243.4;50.05;0;4373.8
15-11-15;14:36;31.2;249.0;0.0;243.4;50.03;0;4373.8
15-11-15;14:39;31.2;252.8;0.0;242.4;50.07;0;4373.8
15-11-15;14:42;31.2;278.3;0.0;243.4;50.07;0;4373.8
15-11-15;14:45;31.2;226.6;0.0;243.4;50.04;0;4373.8
15-11-15;14:48;31.1;170.2;0.0;242.4;50.04;0;4373.8
15-11-15;14:51;31.1;189.8;0.0;243.4;50.05;0;4373.8
15-11-15;14:54;31.0;203.4;0.0;241.4;50.05;0;4373.8
15-11-15;14:57;31.0;203.3;0.0;243.4;50.02;0;4373.8
15-11-15;15:00;31.0;206.6;0.0;243.4;50.06;0;4373.8
15-11-15;15:03;30.9;194.5;0.0;244.3;50.04;0;4373.8
15-11-15;15:06;30.9;159.8;0.0;242.4;50.07;0;4373.8
15-11-15;15:09;30.9;141.5;0.0;243.4;50.01;0;4373.8
15-11-16;09:03;27.9;262.5;0.1;245.3;50.03;15;4373.8
15-11-16;09:06;27.9;264.5;0.1;245.3;50.08;15;4373.8
15-11-16;09:09;28.3;276.5;0.1;246.3;50.04;15;4373.8
15-11-16;09:12;28.6;265.4;0.1;245.3;50.03;19;4373.8
15-11-16;09:15;28.6;275.2;0.1;245.3;50.03;19;4373.8
15-11-16;09:18;28.3;262.5;0.1;245.3;50.05;20;4373.8
15-11-16;09:21;29.0;262.3;0.1;245.3;50.06;20;4373.8
15-11-16;09:24;29.0;269.9;0.1;245.3;50.00;19;4373.8
15-11-16;09:27;29.7;269.2;0.1;245.3;50.04;21;4373.8
15-11-16;09:30;29.7;274.2;0.1;245.3;50.06;24;4373.8
15-11-16;09:33;30.1;272.4;0.2;245.3;50.03;30;4373.8
15-11-16;09:36;30.1;273.7;0.2;245.3;50.05;35;4373.8
15-11-16;09:39;30.3;291.6;0.2;245.3;50.01;38;4373.8
15-11-16;09:42;30.5;286.5;0.2;245.3;50.06;47;4373.8
15-11-16;09:45;30.5;287.1;0.3;245.3;50.04;52;4373.8
15-11-16;09:48;30.5;289.0;0.1;245.3;50.07;36;4373.8
15-11-16;09:51;30.7;269.8;0.2;245.3;50.05;39;4373.8
15-11-16;09:54;30.7;273.4;0.1;243.4;50.06;34;4373.8
15-11-16;09:57;30.7;277.1;0.2;244.3;50.08;41;4373.8
15-11-16;10:00;30.8;286.2;0.2;244.3;50.04;48;4373.9
15-11-16;10:03;31.0;281.6;0.3;245.3;50.05;55;4373.9
15-11-16;10:06;30.9;291.5;0.4;244.3;50.04;79;4373.9
15-11-16;10:09;31.0;294.4;0.4;245.3;50.10;72;4373.9
15-11-16;10:12;31.5;289.7;0.4;245.3;50.05;76;4373.9
15-11-16;10:15;31.2;291.5;0.3;245.3;50.03;50;4373.9
15-11-16;10:18;31.4;284.1;0.2;244.3;50.03;38;4373.9
15-11-16;10:21;31.2;298.2;0.3;244.3;50.05;67;4373.9
15-11-16;10:24;31.5;290.4;0.4;244.3;50.03;72;4373.9
15-11-16;10:27;31.6;301.6;0.4;244.3;50.03;82;4373.9
15-11-16;10:30;31.7;308.0;0.5;244.3;50.03;112;4373.9
15-11-16;10:33;31.7;298.3;0.4;244.3;50.05;86;4373.9
15-11-16;10:36;31.9;286.9;0.4;244.3;50.06;73;4373.9
15-11-16;10:39;31.8;292.0;0.3;244.3;50.05;54;4373.9
15-11-16;10:42;31.8;292.2;0.3;243.4;50.07;54;4373.9
15-11-16;10:45;31.9;292.5;0.4;243.4;50.03;73;4373.9
15-11-16;10:48;32.0;292.3;0.4;244.3;50.02;86;4373.9
15-11-16;10:51;32.2;290.6;0.5;244.3;50.04;100;4373.9
15-11-16;10:54;32.2;298.2;0.6;243.4;50.07;129;4373.9
15-11-16;10:57;32.3;309.2;0.8;244.3;50.05;159;4373.9
15-11-16;11:00;32.6;308.9;0.8;244.3;50.04;190;4373.9
15-11-16;11:03;32.6;313.0;0.8;245.3;50.03;174;4373.9
15-11-16;11:06;32.9;307.7;0.8;244.3;50.02;192;4374.0
15-11-16;11:09;32.7;305.7;0.6;244.3;50.03;121;4374.0
15-11-16;11:12;32.5;305.2;0.8;244.3;50.00;161;4374.0
15-11-16;11:15;32.9;301.7;0.8;244.3;50.06;187;4374.0
15-11-16;11:18;32.9;304.5;0.7;244.3;50.05;166;4374.0
15-11-16;11:21;32.7;308.9;0.6;244.3;50.03;134;4374.0
15-11-16;11:24;32.9;306.1;1.0;244.3;50.06;234;4374.0
15-11-16;11:27;33.0;305.1;0.7;244.3;50.06;169;4374.0
15-11-16;11:30;33.0;303.3;0.6;245.3;50.02;143;4374.0
15-11-16;11:33;33.1;276.1;0.7;245.3;50.04;153;4374.0
15-11-16;11:36;33.3;298.3;0.6;245.3;50.04;126;4374.0
15-11-16;11:39;33.2;300.4;0.5;245.3;50.04;119;4374.0
15-11-16;11:42;33.2;262.6;0.8;245.3;50.04;169;4374.0
15-11-16;11:45;33.3;309.6;1.0;245.3;50.04;247;4374.1
15-11-16;11:48;33.4;310.6;1.2;246.3;50.04;298;4374.1
15-11-16;11:51;33.8;307.4;1.4;246.3;50.0;350;4374.1
15-11-16;11:54;33.8;301.9;1.6;246.3;50.05;370;4374.1
15-11-16;11:57;34.0;300.8;1.0;245.3;50.07;232;4374.1
15-11-16;12:00;33.9;301.6;1.2;244.3;50.08;265;4374.1
15-11-16;12:03;33.8;302.6;0.8;244.3;50.04;208;4374.1
15-11-16;12:06;33.7;299.1;0.5;245.3;50.03;99;4374.1
15-11-16;12:09;33.7;296.7;0.5;243.4;50.02;109;4374.2
15-11-16;12:12;33.5;301.6;0.5;243.4;50.01;83;4374.2
15-11-16;12:15;33.7;276.4;0.6;244.3;50.02;140;4374.2
15-11-16;12:18;33.7;285.2;0.5;244.3;50.02;93;4374.2
15-11-16;12:21;33.5;282.7;0.3;244.3;50.05;53;4374.2
15-11-16;12:24;33.4;290.3;0.3;244.3;50.03;59;4374.2
15-11-16;12:27;33.7;298.5;0.4;244.3;50.04;88;4374.2
15-11-16;12:30;33.5;296.9;0.5;244.3;50.07;120;4374.2
15-11-16;12:33;33.7;296.0;0.5;245.3;50.03;101;4374.2
15-11-16;12:36;33.4;293.8;0.4;244.3;50.04;70;4374.2
15-11-16;12:39;33.4;276.2;0.1;244.3;50.02;27;4374.2
15-11-16;12:42;33.3;262.5;0.1;243.4;50.04;28;4374.2
15-11-16;12:45;33.3;283.1;0.2;245.3;50.05;38;4374.2
15-11-16;12:48;33.1;275.0;0.1;243.4;50.04;30;4374.2
15-11-16;12:51;33.1;279.9;0.2;245.3;50.08;37;4374.2
15-11-16;12:54;33.1;287.9;0.3;244.3;50.05;49;4374.2
15-11-16;12:57;33.2;280.8;0.2;244.3;50.06;52;4374.2
15-11-16;13:00;33.1;266.8;0.2;244.3;50.03;43;4374.2
15-11-16;13:03;33.1;281.6;0.2;244.3;50.03;39;4374.2
15-11-16;13:06;33.0;270.9;0.1;244.3;50.03;29;4374.2
15-11-16;13:09;33.0;273.1;0.2;244.3;50.02;39;4374.2
15-11-16;13:12;32.9;281.2;0.2;244.3;50.03;40;4374.2
15-11-16;13:15;33.0;283.0;0.2;244.3;50.02;39;4374.2
15-11-16;13:18;32.9;291.6;0.2;244.3;50.05;43;4374.2
15-11-16;13:21;32.9;278.4;0.2;244.3;50.04;34;4374.2
15-11-16;13:24;32.7;268.9;0.1;245.3;50.05;26;4374.2
15-11-16;13:27;32.7;264.1;0.1;244.3;50.05;20;4374.2
15-11-16;13:30;32.7;258.9;0.1;245.3;50.05;27;4374.2
15-11-16;13:33;32.7;269.5;0.1;244.3;50.01;31;4374.2
15-11-16;13:36;32.7;266.1;0.1;244.3;50.03;24;4374.2
15-11-16;13:39;32.6;272.3;0.1;244.3;50.04;23;4374.2
15-11-16;13:42;32.7;261.6;0.1;244.3;50.03;23;4374.2
15-11-16;13:45;32.5;274.0;0.1;245.3;50.04;23;4374.2
15-11-16;13:48;32.6;264.4;0.1;244.3;50.05;19;4374.2
15-11-16;13:51;32.6;279.9;0.1;245.3;50.06;33;4374.2
15-11-16;13:54;32.7;290.3;0.3;246.3;50.02;55;4374.2
15-11-16;13:57;32.4;4.8;0.2;243.4;50.02;47;4374.2
15-11-16;14:00;32.7;283.8;0.2;244.3;50.03;44;4374.2
15-11-16;14:03;32.5;0.2;0.2;245.3;50.03;41;4374.2
15-11-16;14:06;32.7;287.2;0.2;245.3;50.03;42;4374.2
15-11-16;14:09;32.5;276.4;0.1;245.3;50.01;29;4374.2
15-11-16;14:12;32.6;280.3;0.1;244.3;50.03;14;4374.2
15-11-16;14:15;32.4;263.3;0.1;245.3;50.02;14;4374.3
15-11-16;14:18;32.4;256.7;0.1;244.3;49.99;10;4374.3
15-11-16;14:21;32.4;269.0;0.0;245.3;50.04;10;4374.3
