data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-11-16;14:24;32.4;269.9;0.1;243.4;49.98;10;4374.3
15-11-16;14:27;32.4;270.7;0.0;244.3;50.06;9;4374.3
15-11-16;14:30;32.4;267.4;0.1;244.3;49.99;9;4374.3
15-11-16;14:33;32.3;263.0;0.0;245.3;50.05;12;4374.3
15-11-16;14:36;32.0;267.9;0.0;245.3;50.03;11;4374.3
15-11-16;14:39;32.2;264.9;0.0;246.3;50.03;8;4374.3
15-11-16;14:42;32.3;268.2;0.0;245.3;50.03;5;4374.3
15-11-16;14:45;32.2;266.0;0.0;243.4;50.04;0;4374.3
15-11-16;14:48;31.9;254.0;0.0;245.3;50.05;3;4374.3
15-11-16;14:51;31.9;249.3;0.0;244.3;50.04;3;4374.3
15-11-16;14:54;32.0;244.7;0.0;245.3;50.04;0;4374.3
15-11-16;14:57;31.9;234.5;0.0;246.3;50.05;0;4374.3
15-11-16;15:00;31.8;185.1;0.0;245.3;50.07;0;4374.3
15-11-16;15:03;31.8;224.2;0.0;246.3;50.05;0;4374.3
15-11-16;15:06;31.7;288.1;0.0;245.3;50.05;0;4374.3
15-11-16;15:09;31.7;287.1;0.0;246.3;50.03;0;4374.3
15-11-16;15:12;31.6;285.4;0.0;245.3;50.04;0;4374.3
15-11-16;15:15;31.6;273.7;0.0;245.3;50.07;0;4374.3
15-11-16;15:18;31.6;257.9;0.0;245.3;50.03;0;4374.3
15-11-16;15:21;31.5;274.5;0.0;246.3;50.03;0;4374.3
15-11-16;15:24;31.4;284.9;0.0;245.3;50.02;0;4374.3
15-11-16;15:27;31.4;294.7;0.0;245.3;50.03;0;4374.3
15-11-16;15:30;31.4;290.7;0.0;246.3;50.02;0;4374.3
15-11-16;15:33;31.4;290.6;0.0;246.3;50.02;0;4374.3
15-11-16;15:36;31.2;270.5;0.0;245.3;50.03;0;4374.3
15-11-16;15:39;31.2;263.5;0.0;245.3;50.04;0;4374.3
15-11-17;07:24;25.7;280.5;0.1;244.3;50.03;18;4374.3
15-11-17;07:27;26.4;254.8;0.1;245.3;50.05;16;4374.3
15-11-17;07:30;26.4;263.0;0.1;245.3;50.02;27;4374.3
15-11-17;07:33;27.2;278.9;0.1;245.3;50.05;29;4374.3
15-11-17;07:36;27.2;269.3;0.1;244.3;50.03;22;4374.3
15-11-17;07:39;27.5;273.7;0.1;244.3;50.05;25;4374.3
15-11-17;07:42;27.9;274.6;0.2;244.3;50.04;42;4374.3
15-11-17;07:45;28.3;281.6;0.3;245.3;50.05;51;4374.3
15-11-17;07:48;28.6;275.6;0.2;244.3;50.05;42;4374.3
15-11-17;07:51;29.0;274.3;0.1;245.3;50.04;23;4374.3
15-11-17;07:54;29.4;265.8;0.1;244.3;50.03;16;4374.3
15-11-17;07:57;29.0;260.0;0.1;245.3;50.03;19;4374.3
15-11-17;08:00;29.0;261.6;0.1;244.3;50.07;23;4374.3
15-11-17;08:03;29.4;263.2;0.1;244.3;50.06;23;4374.3
15-11-17;08:06;30.1;263.9;0.1;244.3;50.05;17;4374.3
15-11-17;08:09;30.1;273.0;0.1;244.3;50.01;22;4374.3
15-11-17;08:12;30.2;269.5;0.1;245.3;50.02;27;4374.3
15-11-17;08:15;30.2;265.4;0.1;244.3;50.02;26;4374.3
15-11-17;08:18;30.5;270.5;0.3;244.3;50.03;61;4374.3
15-11-17;08:21;30.9;297.3;1.0;245.3;50.01;224;4374.3
15-11-17;08:24;30.9;291.2;0.5;244.3;50.03;97;4374.3
15-11-17;08:27;31.1;290.0;0.4;244.3;50.05;62;4374.3
15-11-17;08:30;30.9;282.1;0.3;245.3;50.01;57;4374.3
15-11-17;08:33;30.9;295.4;0.5;246.3;50.02;99;4374.3
15-11-17;08:36;31.2;270.8;1.0;245.3;50.01;238;4374.3
15-11-17;08:39;31.6;302.9;2.1;245.3;50.04;492;4374.3
15-11-17;08:42;32.3;304.6;2.1;246.3;50.05;512;4374.4
15-11-17;08:45;32.3;268.6;2.0;245.3;49.99;477;4374.4
15-11-17;08:48;32.4;301.3;1.5;245.3;50.03;373;4374.4
15-11-17;08:51;32.5;297.0;1.7;246.3;50.03;416;4374.4
15-11-17;08:54;32.5;296.9;2.1;245.3;50.08;520;4374.4
15-11-17;08:57;32.9;291.6;2.2;245.3;50.03;536;4374.5
15-11-17;09:00;33.1;274.5;1.6;245.3;49.98;391;4374.5
15-11-17;09:03;33.1;294.8;1.6;246.3;50.04;390;4374.5
15-11-17;09:06;33.1;291.2;1.1;245.3;50.03;258;4374.5
15-11-17;09:09;32.6;274.8;0.3;244.3;50.03;53;4374.5
15-11-18;08:33;27.2;256.2;0.1;242.4;50.06;18;4374.5
15-11-18;08:36;27.5;273.6;0.1;245.3;50.05;19;4374.5
15-11-18;08:39;28.3;270.1;0.1;244.3;50.03;21;4374.5
15-11-18;08:42;27.9;265.2;0.1;244.3;50.05;23;4374.5
15-11-18;08:45;29.0;262.5;0.1;245.3;50.03;28;4374.5
15-11-18;08:48;29.4;269.8;0.1;245.3;50.04;26;4374.5
15-11-18;08:51;29.4;266.7;0.1;244.3;49.99;28;4374.5
15-11-18;08:54;29.4;269.9;0.1;244.3;50.02;19;4374.5
15-11-18;08:57;29.4;260.1;0.0;244.3;50.07;5;4374.5
15-11-18;09:00;29.4;265.7;0.2;245.3;50.00;23;4374.5
15-11-18;09:03;30.1;260.3;0.4;242.4;50.06;64;4374.5
15-11-18;09:06;30.8;258.1;2.0;245.3;50.07;482;4374.6
15-11-18;09:09;31.0;286.2;1.8;244.3;50.09;435;4374.6
15-11-18;09:12;30.9;270.5;0.8;244.3;50.07;191;4374.6
15-11-18;09:15;31.2;306.4;1.2;245.3;50.06;290;4374.6
15-11-18;09:18;31.4;285.7;0.9;243.4;50.07;199;4374.6
15-11-18;09:21;31.5;276.8;0.7;244.3;50.02;153;4374.6
15-11-18;09:24;31.5;276.2;0.4;244.3;50.04;57;4374.6
15-11-18;09:27;31.4;258.8;0.3;243.4;50.00;55;4374.6
15-11-18;09:30;31.5;284.6;0.5;243.4;50.01;116;4374.7
15-11-18;09:33;31.5;288.2;0.3;243.4;50.03;61;4374.7
15-11-18;09:36;31.5;280.2;0.2;244.3;50.03;36;4374.7
15-11-18;09:39;31.5;287.9;0.3;244.3;50.06;63;4374.7
15-11-18;09:42;31.6;289.3;0.4;243.4;50.05;69;4374.7
15-11-18;09:45;31.6;287.1;0.4;244.3;50.08;91;4374.7
15-11-18;09:48;31.8;299.2;0.7;245.3;50.04;146;4374.7
15-11-18;09:51;31.8;293.1;0.6;245.3;50.04;128;4374.7
15-11-18;09:54;31.8;296.1;0.4;245.3;50.07;81;4374.7
15-11-18;09:57;32.0;295.0;0.5;245.3;50.06;105;4374.7
15-11-18;10:00;32.2;291.3;0.4;245.3;50.03;84;4374.7
15-11-18;10:03;32.0;279.4;0.3;245.3;50.05;57;4374.7
15-11-18;10:06;32.0;283.4;0.4;246.3;50.06;68;4374.7
15-11-18;10:09;32.3;290.4;0.7;245.3;50.05;128;4374.7
15-11-18;10:12;32.2;277.8;0.3;245.3;50.06;66;4374.7
15-11-18;10:15;32.2;274.0;0.3;244.3;50.06;60;4374.7
15-11-18;10:18;32.3;273.0;0.3;244.3;50.05;48;4374.7
15-11-18;10:21;32.0;284.3;0.3;244.3;50.05;54;4374.7
15-11-18;10:24;32.4;291.9;0.4;243.4;50.06;67;4374.7
15-11-18;10:27;32.3;268.2;0.1;244.3;50.07;24;4374.7
15-11-18;10:30;31.9;259.8;0.0;243.4;50.06;2;4374.7
15-11-18;10:33;32.0;261.6;0.0;244.3;50.06;7;4374.7
15-11-18;10:36;32.2;257.6;0.0;244.3;50.07;7;4374.7
15-11-18;10:39;32.2;240.2;0.0;244.3;50.07;7;4374.7
15-11-18;10:42;32.2;251.9;0.0;244.3;50.07;4;4374.7
15-11-18;10:45;32.0;229.2;0.0;244.3;50.06;7;4374.7
15-11-18;10:48;32.0;252.5;0.1;244.3;50.10;23;4374.7
15-11-18;10:51;32.2;272.9;0.2;244.3;50.10;36;4374.7
15-11-18;10:54;32.3;265.4;0.1;244.3;50.07;32;4374.7
15-11-18;10:57;32.0;263.6;0.1;244.3;50.06;22;4374.7
15-11-18;11:00;32.2;264.9;0.2;243.4;50.04;38;4374.7
15-11-18;11:03;32.2;292.2;0.5;244.3;50.05;95;4374.7
15-11-18;11:06;32.5;294.5;0.4;244.3;50.05;84;4374.7
15-11-18;11:09;32.3;301.1;0.5;245.3;50.04;113;4374.7
15-11-18;11:12;32.5;295.6;0.5;245.3;50.02;122;4374.7
15-11-18;11:15;32.4;293.4;0.4;242.4;50.03;90;4374.8
15-11-18;11:18;32.4;293.1;0.5;245.3;50.03;124;4374.8
15-11-18;11:21;32.7;286.5;0.4;244.3;50.01;85;4374.8
15-11-18;11:24;32.6;291.2;0.4;244.3;50.04;71;4374.8
15-11-18;11:27;50.0;284.6;0.4;244.3;50.04;90;4374.8
15-11-18;11:30;33.0;296.0;0.5;244.3;50.05;97;4374.8
15-11-18;11:33;32.7;289.0;0.4;244.3;50.03;70;4374.8
15-11-18;11:36;33.0;287.6;0.4;244.3;50.03;67;4374.8
15-11-18;11:39;32.5;292.3;0.1;243.4;50.06;26;4374.8
15-11-18;11:42;32.6;285.9;0.5;244.3;50.05;97;4374.8
15-11-18;11:45;32.9;263.8;0.6;244.3;50.06;134;4374.8
15-11-18;11:48;33.4;282.2;1.7;244.3;50.05;407;4374.8
15-11-18;11:51;33.4;299.4;1.1;244.3;50.06;261;4374.8
15-11-18;11:54;33.3;297.5;0.5;244.3;50.06;129;4374.8
15-11-18;11:57;33.2;285.6;0.4;243.4;50.05;91;4374.8
15-11-18;12:00;33.4;292.6;0.8;243.4;50.02;165;4374.8
15-11-18;12:03;33.2;293.9;0.4;244.3;50.03;85;4374.9
15-11-18;12:06;33.3;299.2;0.6;244.3;50.04;124;4374.9
15-11-18;12:09;33.7;289.4;1.5;243.4;50.00;344;4374.9
15-11-18;12:12;34.4;305.8;1.5;244.3;50.04;359;4374.9
15-11-18;12:15;34.1;282.5;2.0;245.3;50.04;443;4374.9
15-11-18;12:18;34.4;306.8;2.9;245.3;50.05;739;4375.0
15-11-18;12:21;34.6;291.7;1.0;243.4;50.05;221;4375.0
15-11-18;12:24;34.1;289.8;0.5;245.3;50.01;89;4375.0
15-11-18;12:27;33.8;277.2;0.2;244.3;50.06;39;4375.0
15-11-18;12:30;34.0;274.8;0.2;244.3;50.03;41;4375.0
15-11-18;12:33;33.8;270.5;0.2;244.3;50.01;38;4375.0
15-11-18;12:36;33.7;262.6;0.1;244.3;50.03;26;4375.0
15-11-18;12:39;33.7;263.9;0.1;244.3;50.05;27;4375.0
15-11-18;12:42;33.7;269.6;0.2;243.4;50.06;39;4375.0
15-11-18;12:45;33.5;272.6;0.2;243.4;50.06;35;4375.0
15-11-18;12:48;33.4;280.5;0.3;245.3;50.11;49;4375.0
15-11-18;12:51;33.4;277.4;0.4;244.3;50.05;85;4375.0
15-11-18;12:54;33.7;275.3;0.5;244.3;50.06;94;4375.0
15-11-18;12:57;33.5;285.6;0.4;244.3;50.03;61;4375.0
15-11-18;13:00;33.4;269.3;0.4;243.4;50.04;57;4375.0
15-11-18;13:03;33.3;273.4;0.2;244.3;50.01;34;4375.0
15-11-18;13:06;33.5;270.2;0.0;243.4;50.02;8;4375.0
15-11-18;13:09;33.2;254.4;0.0;243.4;50.05;9;4375.0
15-11-18;13:12;33.2;269.9;0.0;244.3;50.04;8;4375.0
15-11-18;13:15;33.0;263.9;0.2;245.3;50.05;30;4375.0
15-11-18;13:18;33.2;251.0;0.1;244.3;50.04;22;4375.0
15-11-18;13:21;33.1;259.2;0.1;244.3;50.03;24;4375.0
15-11-18;13:24;33.1;268.9;0.1;245.3;50.02;17;4375.0
15-11-18;13:27;33.1;272.1;0.2;243.4;49.99;44;4375.0
15-11-18;13:30;33.1;274.8;0.2;244.3;50.01;36;4375.0
15-11-18;13:33;33.1;261.9;0.1;243.4;50.02;23;4375.0
15-11-18;13:36;32.9;261.0;0.1;244.3;50.07;22;4375.0
15-11-18;13:39;33.0;264.5;0.1;244.3;50.06;21;4375.0
15-11-18;13:42;33.0;265.2;0.2;243.4;50.07;34;4375.0
15-11-18;13:45;32.9;267.6;0.1;243.4;50.05;19;4375.0
15-11-18;13:48;33.0;267.1;0.1;244.3;50.02;15;4375.0
15-11-18;13:51;32.9;254.1;0.1;244.3;50.05;14;4375.0
15-11-18;13:54;32.7;257.6;0.0;245.3;50.07;4;4375.0
15-11-18;13:57;32.7;244.3;0.0;245.3;50.06;6;4375.0
15-11-18;14:00;32.6;183.2;0.0;244.3;50.06;0;4375.0
15-11-18;14:03;32.6;187.7;0.0;244.3;50.06;1;4375.0
15-11-18;14:06;32.5;206.8;0.0;243.4;49.95;1;4375.0
15-11-18;14:09;32.4;220.3;0.0;244.3;50.01;1;4375.0
15-11-18;14:12;32.4;221.1;0.0;245.3;50.02;0;4375.0
15-11-18;14:15;32.4;221.4;0.0;245.3;50.04;1;4375.0
15-11-18;14:18;32.3;209.6;0.0;244.3;50.05;0;4375.0
15-11-18;14:21;32.3;202.5;0.0;244.3;50.04;0;4375.0
15-11-18;14:24;32.2;147.6;0.0;245.3;50.04;0;4375.0
15-11-18;14:27;32.2;119.9;0.0;245.3;50.05;0;4375.0
15-11-18;14:30;32.0;177.3;0.0;246.3;50.03;0;4375.0
15-11-18;14:33;32.0;189.1;0.0;244.3;50.01;0;4375.0
15-11-18;14:36;32.0;198.3;0.0;245.3;50.05;0;4375.0
15-11-18;14:39;31.9;240.9;0.0;245.3;50.05;0;4375.0
15-11-18;14:42;31.9;272.9;0.0;244.3;50.06;0;4375.0
15-11-18;14:45;31.9;269.5;0.0;245.3;50.03;0;4375.0
15-11-18;14:48;31.8;251.9;0.0;244.3;50.02;0;4375.0
15-11-18;14:51;31.8;258.1;0.0;244.3;50.05;0;4375.0
15-11-18;14:54;31.7;245.8;0.0;245.3;50.03;0;4375.0
15-11-18;14:57;31.7;241.2;0.0;244.3;50.06;0;4375.0
15-11-18;15:00;31.6;153.9;0.0;245.3;50.04;0;4375.0
15-11-18;15:03;31.6;157.4;0.0;245.3;50.06;0;4375.0
15-11-18;15:06;31.6;198.6;0.0;246.3;50.05;0;4375.0
15-11-18;15:09;31.5;183.5;0.0;245.3;50.04;0;4375.0
15-11-18;15:12;31.5;222.3;0.0;245.3;50.04;0;4375.0
15-11-19;07:27;26.1;277.8;0.1;245.3;50.04;19;4375.0
15-11-19;07:30;26.8;264.4;0.1;245.3;50.02;22;4375.0
15-11-19;07:33;26.8;255.3;0.0;244.3;50.05;12;4375.0
15-11-19;07:36;27.5;271.1;0.1;245.3;50.04;18;4375.0
15-11-19;07:39;27.2;271.4;0.1;246.3;50.02;28;4375.0
15-11-19;07:42;27.5;265.2;0.1;244.3;50.04;26;4375.0
15-11-19;07:45;28.3;280.2;0.2;244.3;50.05;45;4375.0
15-11-19;07:48;29.0;278.0;0.2;244.3;50.04;36;4375.0
15-11-19;07:51;29.4;271.5;0.2;244.3;50.03;30;4375.0
15-11-19;07:54;29.0;268.2;0.1;244.3;50.04;24;4375.0
15-11-19;07:57;29.4;268.6;0.1;244.3;50.04;16;4375.0
15-11-19;08:00;30.1;296.6;0.1;244.3;50.04;33;4375.0
15-11-19;08:03;29.7;270.4;0.0;244.3;50.04;10;4375.0
15-11-19;08:06;30.2;255.3;0.0;244.3;50.05;11;4375.0
15-11-19;08:09;30.1;244.6;0.0;244.3;50.02;8;4375.0
15-11-19;08:12;30.2;261.9;0.1;245.3;50.03;17;4375.0
15-11-19;08:15;30.2;264.5;0.0;245.3;50.05;12;4375.0
15-11-19;08:18;30.3;274.3;0.0;244.3;50.02;9;4375.0
15-11-19;08:21;30.3;253.5;0.0;243.4;50.04;10;4375.0
15-11-19;08:24;30.7;252.2;0.0;244.3;50.04;13;4375.0
15-11-19;08:27;30.5;268.0;0.1;244.3;50.03;17;4375.0
15-11-19;08:30;30.4;265.7;0.1;244.3;50.02;18;4375.0
15-11-19;08:33;30.7;272.7;0.1;243.4;50.03;20;4375.1
15-11-19;08:36;30.8;263.3;0.0;243.4;50.03;10;4375.1
15-11-19;08:39;30.8;255.7;0.1;243.4;50.03;12;4375.1
15-11-19;08:42;30.7;259.8;0.0;243.4;50.03;11;4375.1
15-11-19;08:45;30.8;257.5;0.0;243.4;50.03;6;4375.1
15-11-19;08:48;30.8;262.5;0.1;243.4;50.05;17;4375.1
15-11-19;08:51;30.8;269.0;0.1;244.3;50.00;19;4375.1
15-11-19;08:54;30.9;263.9;0.1;244.3;50.02;19;4375.1
15-11-19;08:57;30.8;268.7;0.1;244.3;50.01;18;4375.1
15-11-19;09:00;30.8;260.1;0.0;244.3;50.05;12;4375.1
15-11-19;09:03;30.8;278.4;0.2;244.3;50.05;35;4375.1
15-11-19;09:06;31.0;282.7;0.2;243.4;50.10;48;4375.1
15-11-19;09:09;31.2;277.5;0.3;244.3;50.06;54;4375.1
15-11-19;09:12;31.2;288.4;0.4;244.3;50.06;72;4375.1
15-11-19;09:15;31.4;285.4;0.4;244.3;50.09;84;4375.1
15-11-19;09:18;31.2;295.7;0.5;244.3;50.06;105;4375.1
15-11-19;09:21;31.2;297.6;0.6;244.3;50.10;114;4375.1
15-11-19;09:24;31.6;296.7;0.5;244.3;50.08;124;4375.1
15-11-19;09:27;31.6;283.5;1.0;245.3;50.05;218;4375.1
15-11-19;09:30;31.7;289.8;0.4;244.3;50.05;88;4375.1
15-11-19;09:33;31.8;273.4;0.4;244.3;50.05;81;4375.1
15-11-19;09:36;31.7;291.3;0.4;244.3;50.05;86;4375.1
15-11-19;09:39;31.9;289.3;0.5;244.3;50.03;105;4375.1
15-11-19;09:42;32.0;295.3;0.5;244.3;50.03;104;4375.1
15-11-19;09:45;31.9;290.3;0.5;244.3;50.04;114;4375.1
15-11-19;09:48;32.0;297.5;0.5;243.4;50.04;123;4375.1
15-11-19;09:51;32.0;282.2;0.4;243.4;50.02;105;4375.1
15-11-19;09:54;32.4;264.1;0.5;245.3;50.05;100;4375.1
15-11-19;09:57;32.2;289.3;0.4;246.3;50.03;90;4375.1
15-11-19;10:00;32.3;295.0;0.5;245.3;50.01;116;4375.2
15-11-19;10:03;32.5;289.3;0.6;246.3;50.03;131;4375.2
15-11-19;10:06;32.5;292.0;0.6;245.3;50.06;129;4375.2
15-11-19;10:09;32.6;294.1;0.5;245.3;50.04;103;4375.2
15-11-19;10:12;32.5;286.6;0.5;246.3;50.05;101;4375.2
15-11-19;10:15;32.7;284.6;0.4;246.3;50.03;90;4375.2
15-11-19;10:18;32.6;288.7;0.4;245.3;50.03;78;4375.2
15-11-19;10:21;32.6;286.0;0.4;245.3;50.03;73;4375.2
15-11-19;10:24;32.6;283.4;0.4;245.3;50.05;62;4375.2
15-11-19;10:51;33.0;303.2;1.5;246.3;50.03;341;4375.2
15-11-19;10:54;33.2;293.1;0.7;244.3;50.04;164;4375.2
15-11-19;10:57;33.1;290.3;0.8;245.3;50.06;168;4375.2
15-11-19;11:00;33.1;289.1;0.8;245.3;49.99;193;4375.3
15-11-19;11:03;50.0;289.1;0.8;245.3;50.04;186;4375.3
15-11-19;11:06;33.1;292.0;0.8;244.3;50.03;169;4375.3
15-11-19;11:09;33.4;271.7;1.1;245.3;49.99;215;4375.3
15-11-19;11:12;33.3;278.0;0.7;245.3;50.05;162;4375.3
15-11-19;11:15;33.4;262.5;1.3;246.3;50.03;331;4375.3
15-11-19;11:18;33.7;305.4;0.8;245.3;50.05;197;4375.3
15-11-19;11:21;33.8;274.0;0.5;245.3;50.04;113;4375.3
15-11-19;11:24;33.4;309.9;1.0;245.3;50.02;201;4375.3
15-11-19;11:27;33.7;285.0;2.5;246.3;50.03;646;4375.3
15-11-19;11:30;33.8;281.5;0.7;245.3;49.96;129;4375.4
15-11-19;11:33;34.2;271.7;3.3;246.3;50.02;780;4375.4
15-11-19;11:36;34.5;284.6;0.8;245.3;50.01;203;4375.4
15-11-19;11:39;34.7;255.1;4.1;246.3;50.01;986;4375.4
15-11-19;11:42;34.8;281.1;3.8;247.3;50.05;917;4375.5
15-11-19;11:45;35.5;148;1.5;245.3;50.02;415;4375.5
15-11-19;11:48;35.5;269.2;3.7;247.3;50.03;892;4375.5
15-11-19;11:51;35.4;290.0;0.5;244.3;50.04;98;4375.6
15-11-19;11:54;35.7;293.4;2.6;246.3;50.04;667;4375.6
15-11-19;11:57;36.0;288.8;4.4;246.3;50.04;1081;4375.6
15-11-19;12:00;35.6;280.3;0.4;244.3;50.03;95;4375.6
15-11-19;12:03;35.4;288.5;1.6;245.3;50.05;418;4375.6
15-11-19;12:06;35.2;272.1;0.4;244.3;50.06;74;4375.6
15-11-19;12:09;34.8;238;0.4;245.3;50.00;64;4375.6
15-11-19;12:12;34.8;279.0;0.4;245.3;50.04;75;4375.6
15-11-19;12:15;34.9;305.2;3.1;246.3;50.03;812;4375.7
15-11-19;12:18;35.7;298.9;1.5;245.3;50.07;394;4375.7
15-11-19;12:21;36.5;307.7;1.5;245.3;50.05;362;4375.7
15-11-19;12:24;36.0;246.9;2.2;246.3;50.03;544;4375.8
15-11-19;12:27;36.0;314.2;2.8;246.3;50.02;606;4375.8
15-11-19;12:30;35.7;288.1;0.7;243.4;50.02;152;4375.8
15-11-19;12:33;35.5;318.1;1.1;245.3;50.01;262;4375.8
15-11-19;12:36;36.7;289.7;4.8;247.3;50.01;1168;4375.8
15-11-19;12:39;37.2;277.2;4.8;248.2;50.02;1178;4375.9
15-11-19;12:42;36.7;296.7;1.5;245.3;50.04;361;4375.9
15-11-19;12:45;36.4;305.2;0.8;245.3;50.04;219;4375.9
15-11-19;12:48;36.7;291.2;1.1;244.3;50.03;255;4376.0
15-11-19;12:51;36.4;254.1;1.0;245.3;50.03;236;4376.0
15-11-19;12:54;36.5;302.1;0.8;245.3;50.05;203;4376.0
15-11-19;12:57;37.1;282.2;4.3;247.3;50.05;1068;4376.0
15-11-19;13:00;36.9;269.5;3.9;247.3;50.02;924;4376.1
15-11-19;13:03;37.0;246.2;2.6;246.3;50.01;635;4376.1
15-11-19;13:06;36.5;283.8;0.7;245.3;50.03;145;4376.1
15-11-19;13:09;36.2;282.7;0.8;245.3;50.04;179;4376.1
15-11-19;13:12;36.1;282.1;0.4;244.3;50.03;89;4376.1
15-11-19;13:15;35.7;268.2;0.2;244.3;50.02;34;4376.1
15-11-19;13:18;35.5;284.9;0.2;245.3;50.07;41;4376.1
15-11-19;13:21;35.4;286.9;0.8;244.3;50.07;202;4376.1
15-11-19;13:24;35.6;290.1;0.8;244.3;50.07;193;4376.1
15-11-19;13:27;36.0;265.5;3.1;246.3;50.03;767;4376.2
15-11-19;13:30;35.6;287.6;1.2;245.3;49.96;286;4376.2
15-11-19;13:33;35.4;297.5;1.7;245.3;50.04;392;4376.2
15-11-19;13:36;35.4;282.2;0.5;245.3;50.04;106;4376.2
15-11-19;13:39;35.0;256.3;0.8;245.3;50.05;177;4376.2
15-11-19;13:42;35.5;287.5;1.8;246.3;50.03;452;4376.2
15-11-19;13:45;35.9;299.1;2.2;246.3;50.02;543;4376.3
15-11-19;13:48;35.5;280.5;0.5;245.3;50.05;95;4376.3
15-11-19;13:51;35.2;275.3;0.4;245.3;50.05;96;4376.3
15-11-19;13:54;35.0;289.8;0.6;246.3;50.04;118;4376.3
15-11-19;13:57;34.7;300.8;0.5;246.3;50.06;118;4376.3
15-11-19;14:00;34.8;286.8;0.6;246.3;50.02;125;4376.3
15-11-19;14:03;34.9;302.1;0.9;245.3;50.02;182;4376.3
15-11-19;14:06;34.7;276.1;0.5;245.3;50.03;93;4376.3
15-11-19;14:09;34.6;279.6;0.3;243.4;50.00;60;4376.3
15-11-19;14:12;34.4;279.4;0.3;244.3;50.00;62;4376.3
15-11-19;14:15;34.2;281.5;0.2;245.3;50.01;51;4376.3
15-11-19;14:18;34.1;271.1;0.2;244.3;49.98;29;4376.3
15-11-19;14:21;33.9;277.2;0.4;245.3;50.01;63;4376.3
15-11-19;14:24;33.8;280.6;0.2;245.3;50.04;47;4376.3
15-11-19;14:27;33.8;274.2;0.2;244.3;50.03;47;4376.3
15-11-19;14:30;33.8;300.4;0.6;244.3;50.02;126;4376.3
15-11-19;14:33;34.4;294.2;1.7;245.3;50.01;426;4376.3
15-11-19;14:36;34.6;294.8;2.3;246.3;50.01;562;4376.4
15-11-19;14:39;34.6;296.3;1.5;245.3;50.04;342;4376.4
15-11-19;14:42;34.4;309.6;0.5;246.3;50.04;114;4376.4
15-11-19;14:45;34.2;287.2;0.4;245.3;50.04;78;4376.4
15-11-19;14:48;33.9;273.4;0.2;246.3;50.08;48;4376.4
15-11-19;14:51;33.8;270.1;0.2;246.3;50.02;41;4376.4
15-11-19;14:54;33.5;272.4;0.1;246.3;50.04;29;4376.4
15-11-19;14:57;33.7;268.2;0.1;246.3;50.05;34;4376.4
15-11-19;15:00;33.4;278.0;0.2;246.3;50.07;35;4376.4
15-11-19;15:03;33.4;270.1;0.1;245.3;50.06;30;4376.4
15-11-19;15:06;33.3;254.2;0.1;246.3;50.02;13;4376.4
15-11-19;15:09;33.1;256.9;0.0;246.3;50.04;11;4376.4
15-11-19;15:12;33.3;258.1;0.0;246.3;50.02;1;4376.4
15-11-19;15:15;32.9;222.5;0.0;246.3;50.03;0;4376.4
15-11-19;15:18;32.7;258.2;0.0;244.3;50.04;0;4376.4
15-11-19;15:21;32.6;279.9;0.0;246.3;50.03;0;4376.4
15-11-19;15:24;32.5;272.6;0.0;246.3;50.02;0;4376.4
15-11-19;15:27;32.5;267.3;0.0;245.3;50.03;0;4376.4
15-11-19;15:30;32.4;266.8;0.0;243.4;50.02;0;4376.4
15-11-19;15:33;32.3;254.8;0.0;245.3;50.05;0;4376.4
15-11-20;08:15;26.1;261.1;0.0;244.3;50.04;8;4376.4
15-11-20;08:18;27.5;254.0;0.0;245.3;50.04;6;4376.4
15-11-20;08:21;27.2;261.4;0.0;244.3;50.02;2;4376.4
15-11-20;08:24;27.5;264.5;0.0;244.3;50.00;3;4376.4
15-11-20;08:27;27.5;276.7;0.1;244.3;50.03;31;4376.4
15-11-20;08:30;27.9;271.8;0.2;245.3;50.04;32;4376.4
15-11-20;08:33;29.0;276.5;0.1;243.4;50.03;30;4376.4
15-11-20;08:36;28.6;262.9;0.1;244.3;50.06;31;4376.4
15-11-20;08:39;29.0;281.5;0.2;244.3;50.03;46;4376.4
15-11-20;08:42;29.0;289.7;0.3;244.3;50.02;54;4376.4
15-11-20;08:45;29.4;280.0;0.3;244.3;50.01;49;4376.4
15-11-20;08:48;29.7;286.8;0.4;244.3;50.02;55;4376.4
15-11-20;08:51;29.7;293.1;0.3;244.3;50.02;57;4376.4
15-11-20;08:54;30.1;285.9;0.4;244.3;50.05;56;4376.4
15-11-20;08:57;30.3;292.5;0.5;244.3;50.04;100;4376.5
15-11-20;09:00;30.5;296.7;0.6;245.3;50.04;112;4376.5
15-11-20;09:03;30.3;291.0;0.7;244.3;50.03;164;4376.5
15-11-20;09:06;31.0;311.7;1.7;244.3;50.03;395;4376.5
15-11-20;09:09;31.1;310.1;1.2;245.3;50.00;409;4376.5
15-11-20;09:12;31.4;298.6;0.8;244.3;50.05;191;4376.5
15-11-20;09:15;31.0;283.4;0.4;383.4;50.04;66;4376.5
15-11-20;09:18;31.1;288.7;0.3;244.3;50.04;58;4376.5
15-11-20;09:21;31.2;296.9;0.4;244.3;50.05;88;4376.5
15-11-20;09:24;31.2;300.4;0.4;245.3;50.04;82;4376.5
15-11-20;09:27;31.5;286.2;0.4;244.3;50.04;80;4376.5
15-11-20;09:30;31.5;284.9;0.3;245.3;50.04;67;4376.5
15-11-20;09:33;31.6;292.2;0.4;244.3;50.02;62;4376.5
15-11-20;09:36;31.6;280.5;0.3;245.3;50.02;56;4376.5
15-11-20;09:39;31.7;291.3;0.4;245.3;50.02;61;4376.5
15-11-20;09:42;31.8;290.7;0.4;245.3;50.03;67;4376.5
15-11-20;09:45;31.7;291.7;0.5;244.3;50.03;85;4376.5
15-11-20;09:48;32.0;294.4;0.5;245.3;50.04;94;4376.5
15-11-20;09:51;32.0;283.7;0.4;244.3;50.03;65;4376.6
15-11-20;09:54;31.9;294.1;0.5;244.3;50.03;94;4376.6
15-11-20;09:57;32.0;302.7;0.6;245.3;50.04;127;4376.6
15-11-20;10:00;32.3;288.7;0.7;246.3;50.01;165;4376.6
15-11-20;10:03;32.4;306.7;0.9;245.3;50.03;213;4376.6
15-11-20;10:06;32.3;286.8;0.4;246.3;50.04;98;4376.6
15-11-20;10:09;32.5;289.0;0.6;245.3;50.05;125;4376.6
15-11-20;10:12;32.6;296.9;0.8;246.3;50.03;202;4376.6
15-11-20;10:15;32.6;297.8;0.7;246.3;50.01;140;4376.6
15-11-20;10:18;32.9;306.2;0.7;246.3;50.06;144;4376.6
15-11-20;10:21;32.6;293.2;0.5;246.3;50.04;110;4376.6
15-11-20;10:24;33.0;287.2;0.6;246.3;50.02;111;4376.6
15-11-20;10:27;33.1;301.1;1.0;245.3;50.08;209;4376.6
15-11-20;10:30;34.0;287.2;1.7;246.3;50.03;411;4376.7
15-11-20;10:33;34.4;288.7;4.2;247.3;50.05;939;4376.7
15-11-20;10:36;34.5;291.6;1.1;244.3;50.05;269;4376.8
15-11-20;10:39;34.7;276.1;2.8;245.3;50.05;704;4376.8
15-11-20;10:42;35.0;293.1;1.5;246.3;50.04;340;4376.8
15-11-20;10:45;34.6;305.2;1.2;244.3;50.04;284;4376.8
15-11-20;10:48;34.6;294.8;0.8;245.3;50.06;181;4376.9
15-11-20;10:51;34.4;298.5;0.7;245.3;50.05;173;4376.9
15-11-20;10:54;34.1;298.5;0.5;243.4;50.00;91;4376.9
15-11-20;10:57;34.1;295.0;0.5;244.3;50.07;88;4376.9
15-11-20;11:00;34.0;298.0;0.5;244.3;50.06;92;4376.9
15-11-20;11:03;34.0;299.4;0.6;245.3;50.02;132;4376.9
15-11-20;11:06;34.0;295.0;0.5;244.3;50.04;118;4376.9
15-11-20;11:09;34.1;294.1;0.4;245.3;50.0;63;4376.9
15-11-20;11:12;33.9;286.5;0.2;244.3;50.03;48;4376.9
15-11-20;11:15;33.7;289.8;0.4;245.3;50.05;66;4376.9
15-11-20;11:18;33.9;304.5;0.7;244.3;50.03;156;4376.9
15-11-20;11:21;33.9;303.9;0.7;244.3;50.04;126;4376.9
15-11-20;11:24;33.8;287.4;0.4;244.3;50.03;75;4376.9
15-11-20;11:27;33.8;285.2;1.1;244.3;50.03;270;4376.9
15-11-20;11:30;34.1;289.0;0.5;245.3;50.03;81;4376.9
15-11-20;11:33;34.0;280.5;0.6;244.3;50.04;122;4376.9
15-11-20;11:36;34.2;275.0;1.3;244.3;50.03;307;4377.0
15-11-20;11:39;34.0;260.7;1.0;244.3;50.02;241;4377.0
15-11-20;11:42;34.1;276.7;1.0;245.3;50.04;236;4377.0
15-11-20;11:45;34.2;302.0;0.9;245.3;50.03;207;4377.0
15-11-20;11:48;34.5;312.1;1.8;245.3;50.04;427;4377.0
15-11-20;11:51;34.8;307.7;0.8;245.3;50.07;194;4377.0
15-11-20;11:54;34.4;296.9;0.5;246.3;50.03;98;4377.0
15-11-20;11:57;34.4;294.8;0.5;244.3;50.04;112;4377.1
15-11-20;12:00;34.2;289.8;0.5;244.3;50.04;92;4377.1
15-11-20;12:03;34.1;288.2;0.8;244.3;50.03;160;4377.1
15-11-20;12:06;34.1;296.0;0.5;245.3;50.06;93;4377.1
15-11-20;12:09;34.1;290.3;0.4;244.3;50.05;77;4377.1
15-11-20;12:12;34.0;297.2;0.6;245.3;50.06;120;4377.1
15-11-20;12:15;34.0;303.5;0.5;245.3;50.03;103;4377.1
15-11-20;12:18;34.0;291.7;0.5;245.3;50.03;112;4377.1
15-11-20;12:21;33.9;290.9;0.3;245.3;50.05;54;4377.1
15-11-20;12:24;33.8;270.9;0.3;245.3;50.04;51;4377.1
15-11-20;12:27;33.5;298.6;0.4;244.3;50.05;87;4377.1
15-11-20;12:30;33.9;292.8;0.6;245.3;49.99;133;4377.1
15-11-20;12:33;33.9;292.3;0.4;245.3;50.02;82;4377.1
15-11-20;12:36;33.7;289.0;0.3;245.3;50.03;50;4377.1
15-11-20;12:39;33.8;274.0;0.1;246.3;50.04;33;4377.1
15-11-20;12:42;33.7;287.8;0.3;245.3;50.05;51;4377.1
15-11-20;12:45;33.3;287.2;0.4;245.3;50.04;66;4377.1
15-11-20;12:48;33.5;296.7;0.4;245.3;50.05;68;4377.1
15-11-20;12:51;33.5;283.0;0.2;244.3;50.05;45;4377.1
15-11-20;12:54;50.0;275.5;0.2;244.3;50.05;47;4377.1
15-11-20;12:57;33.5;288.2;0.4;245.3;50.05;79;4377.1
15-11-20;13:00;33.5;295.1;0.6;244.3;49.97;103;4377.1
15-11-20;13:03;33.5;291.6;0.7;244.3;49.99;130;4377.1
15-11-20;13:06;33.9;298.5;2.0;243.4;50.02;457;4377.2
15-11-20;13:09;33.9;293.7;0.6;244.3;50.03;130;4377.2
15-11-20;13:12;33.8;302.1;0.8;244.3;50.01;170;4377.2
15-11-20;13:15;33.8;289.3;0.6;244.3;50.02;135;4377.2
15-11-20;13:18;33.5;292.3;0.5;243.4;50.05;100;4377.2
15-11-20;13:21;34.2;300.5;4.1;247.3;50.05;984;4377.2
15-11-20;13:24;34.8;292.8;3.8;246.3;50.03;910;4377.2
15-11-20;13:27;34.9;294.2;3.9;246.3;50.04;983;4377.3
15-11-20;13:30;35.4;293.9;3.8;246.3;50.03;938;4377.3
15-11-20;13:33;35.4;285.0;0.5;243.4;50.02;107;4377.4
15-11-20;13:36;34.8;285.0;0.4;245.3;50.01;82;4377.4
15-11-20;13:39;34.7;287.9;0.5;244.3;50.05;96;4377.4
15-11-20;13:42;34.6;285.0;0.3;245.3;50.01;64;4377.4
15-11-20;13:45;34.5;280.8;0.3;245.3;50.04;49;4377.4
15-11-20;13:48;34.4;264.9;0.0;244.3;50.06;13;4377.4
15-11-20;13:51;34.0;261.6;0.0;244.3;50.08;3;4377.4
15-11-20;13:54;33.8;272.9;0.2;245.3;50.07;40;4377.4
15-11-20;13:57;34.0;266.4;0.1;245.3;50.05;30;4377.4
15-11-20;14:00;33.9;286.2;0.4;244.3;50.06;62;4377.4
15-11-20;14:03;33.9;290.3;0.3;245.3;50.07;52;4377.4
15-11-20;14:06;33.7;274.2;0.2;243.4;50.06;44;4377.4
15-11-20;14:09;33.8;286.2;0.4;245.3;50.06;92;4377.4
15-11-20;14:12;33.9;317.5;0.5;245.3;50.02;111;4377.4
15-11-20;14:15;33.9;295.8;0.5;245.3;50.03;115;4377.4
15-11-20;14:18;33.9;296.1;0.5;245.3;50.02;122;4377.4
15-11-20;14:21;34.4;304.6;3.0;247.3;50.04;740;4377.4
15-11-20;14:24;34.7;298.6;2.7;246.3;50.04;666;4377.5
15-11-20;14:27;34.9;295.4;2.8;247.3;50.04;684;4377.5
15-11-20;14:30;35.4;297.0;2.7;248.2;50.02;672;4377.5
15-11-20;14:33;35.5;294.2;2.5;247.3;50.03;621;4377.6
15-11-20;14:36;35.4;295.7;1.5;246.3;50.02;363;4377.6
15-11-20;14:39;35.3;287.9;0.8;246.3;50.04;192;4377.6
15-11-20;14:42;34.9;307.0;0.4;245.3;50.03;58;4377.6
15-11-20;14:45;34.5;279.0;0.2;246.3;50.04;38;4377.6
15-11-20;14:48;34.5;273.9;0.2;245.3;50.05;35;4377.6
15-11-20;14:51;34.2;272.9;0.1;246.3;50.05;24;4377.6
15-11-20;14:54;34.1;263.0;0.1;245.3;50.02;17;4377.6
15-11-20;14:57;34.2;270.8;0.0;245.3;50.03;12;4377.6
15-11-20;15:00;34.0;258.3;0.0;246.3;50.05;1;4377.6
15-11-20;15:03;33.8;199.6;0.0;245.3;50.03;0;4377.6
15-11-20;15:06;33.5;270.8;0.0;245.3;50.02;0;4377.6
15-11-20;15:09;33.4;262.7;0.0;245.3;50.03;0;4377.6
15-11-20;15:12;33.3;234.3;0.0;245.3;50.03;0;4377.6
15-11-20;15:15;33.2;225.1;0.0;245.3;50.05;0;4377.6
15-11-20;15:18;33.1;187.6;0.0;245.3;50.04;0;4377.6
15-11-20;15:21;33.0;131.9;0.0;245.3;50.04;0;4377.6
15-11-20;15:24;32.9;115.4;0.0;245.3;50.02;0;4377.6
15-11-20;15:27;32.7;126.5;0.0;244.3;50.05;0;4377.6
15-11-20;15:30;32.6;157.0;0.0;245.3;50.06;0;4377.6
15-11-20;15:33;32.5;113.6;0.0;245.3;50.02;0;4377.6
15-11-21;09:00;27.9;276.4;0.1;245.3;49.99;22;4377.6
15-11-21;09:03;28.3;279.6;0.1;245.3;50.04;25;4377.6
15-11-21;09:06;28.6;257.5;0.1;246.3;50.03;20;4377.6
15-11-21;09:09;29.4;271.2;0.1;246.3;50.03;25;4377.6
15-11-21;09:12;29.4;275.9;0.2;245.3;50.02;43;4377.6
15-11-21;09:15;30.1;293.4;0.4;246.3;50.03;73;4377.6
15-11-21;09:18;30.1;283.3;0.5;246.3;50.09;92;4377.6
15-11-21;09:21;30.3;297.8;0.4;246.3;50.04;92;4377.6
15-11-21;09:24;30.3;299.2;0.5;245.3;50.02;106;4377.6
15-11-21;09:27;30.7;304.2;0.5;246.3;50.03;122;4377.6
15-11-21;09:30;30.7;306.5;0.6;246.3;50.05;133;4377.7
15-11-21;09:33;30.8;303.6;0.7;245.3;50.01;162;4377.7
15-11-21;09:36;31.0;304.5;0.9;246.3;50.02;202;4377.7
15-11-21;09:39;31.4;304.1;2.7;246.3;50.03;655;4377.7
15-11-21;09:42;32.0;290.9;1.3;246.3;50.02;305;4377.7
15-11-21;09:45;32.5;294.5;3.7;248.2;50.02;901;4377.7
15-11-21;09:48;32.7;296.0;1.0;246.3;50.04;227;4377.8
15-11-21;09:51;32.9;245.5;2.6;246.3;50.05;620;4377.8
15-11-21;09:54;33.0;267.4;2.0;246.3;50.01;516;4377.8
15-11-21;09:57;33.0;291.0;0.8;246.3;50.06;177;4377.8
15-11-21;10:00;32.9;298.2;0.8;246.3;50.04;189;4377.9
15-11-21;10:03;33.1;297.9;1.0;247.3;50.05;238;4377.9
15-11-21;10:06;50.0;302.6;1.0;246.3;50.05;236;4377.9
15-11-21;10:09;33.4;301.4;1.0;246.3;50.02;240;4377.9
15-11-21;10:12;33.4;278.6;1.4;246.3;50.04;315;4377.9
15-11-21;10:15;33.5;307.1;1.7;246.3;50.04;412;4377.9
15-11-21;10:18;33.7;294.5;1.4;247.3;50.07;319;4377.9
15-11-21;10:21;33.8;298.8;1.6;247.3;50.05;397;4378.0
15-11-21;10:24;34.0;301.0;0.9;246.3;50.06;229;4378.0
15-11-21;10:27;33.7;290.1;0.4;245.3;50.07;74;4378.0
15-11-21;10:30;33.4;273.3;0.2;245.3;50.08;33;4378.0
15-11-21;10:33;33.3;273.9;0.2;245.3;50.02;46;4378.0
15-11-21;10:36;33.2;286.9;0.3;244.3;50.05;50;4378.0
15-11-21;10:39;33.3;290.6;0.3;244.3;50.04;53;4378.0
15-11-21;10:42;33.3;300.1;0.4;245.3;50.04;79;4378.0
15-11-21;10:45;33.3;298.9;0.4;245.3;50.03;78;4378.0
15-11-21;10:48;33.7;296.0;0.5;245.3;50.06;90;4378.0
15-11-21;10:51;33.4;302.4;0.6;245.3;50.04;110;4378.0
15-11-21;10:54;33.4;289.5;0.4;245.3;50.07;95;4378.0
15-11-21;10:57;33.5;288.1;0.5;244.3;50.02;83;4378.0
15-11-21;11:00;33.2;289.7;0.3;244.3;50.04;58;4378.0
15-11-21;11:03;33.3;284.3;0.2;244.3;50.06;35;4378.0
15-11-21;11:06;33.2;271.5;0.2;245.3;50.02;45;4378.0
15-11-21;11:09;33.2;274.0;0.3;244.3;50.05;55;4378.0
15-11-21;11:12;33.3;290.9;0.4;244.3;50.03;67;4378.0
15-11-21;11:15;33.1;296.3;0.4;246.3;50.06;63;4378.0
15-11-21;11:18;32.9;288.1;0.3;244.3;50.05;50;4378.0
15-11-21;11:21;33.1;289.4;0.2;245.3;50.05;48;4378.0
15-11-21;11:24;32.9;275.3;0.2;245.3;50.03;42;4378.0
15-11-21;11:27;33.0;279.6;0.1;245.3;50.09;30;4378.0
15-11-21;11:30;33.0;261.3;0.0;244.3;50.04;9;4378.0
15-11-21;11:33;32.7;211.6;0.0;244.3;50.05;0;4378.0
15-11-21;11:36;32.6;146.3;0.0;244.3;50.05;0;4378.0
15-11-21;11:39;32.5;120.5;0.0;244.3;50.04;0;4378.0
15-11-21;11:42;32.6;160.5;0.0;245.3;50.03;2;4378.0
15-11-21;11:45;32.5;226.1;0.0;245.3;50.05;7;4378.0
15-11-21;11:48;32.5;237.4;0.0;245.3;50.03;6;4378.0
15-11-21;11:51;32.5;251.6;0.0;244.3;50.03;13;4378.0
15-11-21;11:54;32.5;262.9;0.0;245.3;50.08;14;4378.0
15-11-21;11:57;32.5;263.8;0.0;244.3;50.05;7;4378.0
15-11-21;12:00;32.4;264.4;0.0;244.3;50.02;4;4378.0
15-11-21;12:03;32.4;275.5;0.0;244.3;49.99;2;4378.0
15-11-21;12:06;32.2;259.2;0.0;245.3;49.99;5;4378.0
15-11-21;12:09;32.4;255.1;0.0;244.3;50.04;6;4378.0
15-11-21;12:12;32.3;276.5;0.1;245.3;50.00;13;4378.0
15-11-21;12:15;32.3;272.7;0.0;243.4;50.06;11;4378.0
15-11-21;12:18;32.3;270.2;0.0;244.3;50.02;4;4378.0
15-11-21;12:21;32.2;255.7;0.0;244.3;50.03;7;4378.0
15-11-21;12:24;32.3;258.3;0.0;244.3;50.05;8;4378.0
15-11-21;12:27;32.2;260.8;0.1;244.3;50.07;16;4378.0
15-11-21;12:30;32.2;263.0;0.1;244.3;50.02;17;4378.0
15-11-21;12:33;32.2;271.2;0.0;245.3;50.01;8;4378.1
15-11-21;12:36;32.2;271.4;0.0;245.3;50.03;5;4378.1
15-11-21;12:39;32.0;248.2;0.0;245.3;50.02;7;4378.1
15-11-21;12:42;32.0;269.0;0.1;245.3;50.05;16;4378.1
15-11-21;12:45;32.0;270.8;0.1;245.3;50.02;25;4378.1
15-11-21;12:48;32.2;279.9;0.2;245.3;50.06;29;4378.1
15-11-21;12:51;32.2;279.9;0.2;243.4;50.05;27;4378.1
15-11-21;12:54;32.0;268.9;0.1;244.3;50.05;30;4378.1
15-11-21;12:57;32.2;278.7;0.2;245.3;50.07;37;4378.1
15-11-21;13:00;32.0;277.4;0.2;245.3;50.04;39;4378.1
15-11-21;13:03;32.3;282.2;0.1;245.3;50.02;34;4378.1
15-11-21;13:06;32.2;282.1;0.1;244.3;50.04;32;4378.1
15-11-21;13:09;32.0;281.8;0.2;245.3;50.03;32;4378.1
15-11-21;13:12;32.0;273.7;0.1;244.3;50.06;28;4378.1
15-11-21;13:15;32.3;276.4;0.2;245.3;50.06;34;4378.1
15-11-21;13:18;32.2;277.1;0.1;245.3;50.08;22;4378.1
15-11-21;13:21;32.2;270.7;0.1;244.3;50.05;18;4378.1
15-11-21;13:24;32.2;260.3;0.0;245.3;50.04;11;4378.1
15-11-21;13:27;32.0;261.9;0.0;245.3;50.03;4;4378.1
15-11-21;13:30;32.0;245.8;0.0;245.3;50.02;1;4378.1
15-11-21;13:33;31.9;248.5;0.0;245.3;50.03;1;4378.1
15-11-21;13:36;31.9;175.9;0.0;245.3;50.04;2;4378.1
15-11-21;13:39;31.9;207.7;0.0;245.3;50.05;2;4378.1
15-11-21;13:42;31.9;221.0;0.0;245.3;50.05;2;4378.1
15-11-21;13:45;31.8;224.1;0.0;245.3;50.05;2;4378.1
15-11-21;13:48;31.8;228.2;0.0;245.3;50.05;0;4378.1
15-11-21;13:51;31.8;239.9;0.0;245.3;50.04;0;4378.1
15-11-21;13:54;31.7;232.7;0.0;245.3;50.06;0;4378.1
15-11-21;13:57;31.7;256.7;0.0;246.3;50.04;0;4378.1
15-11-21;14:00;31.6;275.9;0.0;246.3;50.02;0;4378.1
15-11-21;14:03;31.6;273.9;0.0;244.3;49.98;0;4378.1
15-11-21;14:06;31.5;281.8;0.0;245.3;49.98;0;4378.1
15-11-21;14:09;31.5;288.4;0.0;246.3;49.99;0;4378.1
15-11-21;14:12;31.4;300.8;0.0;246.3;50.02;0;4378.1
15-11-21;14:15;31.4;301.7;0.0;245.3;50.03;0;4378.1
15-11-21;14:18;31.4;287.6;0.0;246.3;50.04;0;4378.1
15-11-21;14:21;31.2;276.1;0.0;246.3;50.04;0;4378.1
15-11-21;14:24;31.2;258.8;0.0;247.3;50.05;0;4378.1
15-11-21;14:27;31.1;258.1;0.0;246.3;50.05;0;4378.1
15-11-21;14:30;31.1;237.5;0.0;246.3;50.04;0;4378.1
15-11-22;08:33;26.1;278.9;0.1;244.3;50.06;14;4378.1
15-11-22;08:36;26.8;269.2;0.0;245.3;50.04;14;4378.1
15-11-22;08:39;26.8;273.0;0.0;245.3;50.08;13;4378.1
15-11-22;08:42;27.2;272.4;0.0;246.3;50.03;11;4378.1
15-11-22;08:45;27.5;270.1;0.0;244.3;50.03;12;4378.1
15-11-22;08:48;27.9;264.1;0.1;245.3;50.01;18;4378.1
15-11-22;08:51;27.9;272.3;0.1;244.3;50.03;18;4378.1
15-11-22;08:54;27.9;270.7;0.1;245.3;50.04;23;4378.1
15-11-22;08:57;28.6;265.4;0.1;246.3;50.06;18;4378.1
15-11-22;09:00;29.0;268.7;0.1;244.3;50.06;12;4378.1
15-11-22;09:03;29.0;272.9;0.1;245.3;50.05;15;4378.1
15-11-22;09:06;29.0;263.2;0.0;244.3;50.04;13;4378.1
15-11-22;09:09;29.4;268.0;0.1;245.3;50.09;11;4378.1
15-11-22;09:12;29.0;270.8;0.1;245.3;50.03;19;4378.1
15-11-22;09:15;29.7;267.9;0.0;245.3;50.05;13;4378.1
15-11-22;09:18;29.7;265.1;0.1;244.3;50.04;13;4378.1
15-11-22;09:21;30.1;264.4;0.0;246.3;50.07;11;4378.1
15-11-22;09:24;30.1;257.5;0.1;245.3;50.01;16;4378.1
15-11-22;09:27;30.2;276.4;0.1;245.3;50.05;25;4378.1
15-11-22;09:30;30.3;282.4;0.1;244.3;50.06;25;4378.1
15-11-22;09:33;30.3;272.1;0.1;246.3;50.10;22;4378.1
15-11-22;09:36;30.4;269.9;0.1;245.3;50.05;21;4378.1
15-11-22;09:39;30.3;268.9;0.1;245.3;50.05;18;4378.1
15-11-22;09:42;30.4;274.3;0.1;245.3;50.05;25;4378.1
15-11-22;09:45;30.2;286.2;0.2;244.3;50.04;34;4378.1
15-11-22;09:48;30.7;276.2;0.2;245.3;50.04;33;4378.1
15-11-22;09:51;30.9;279.3;0.1;245.3;50.06;38;4378.1
15-11-22;09:54;30.7;285.4;0.2;245.3;50.06;40;4378.1
15-11-22;09:57;30.8;288.1;0.2;245.3;50.05;43;4378.1
15-11-22;10:00;30.8;287.9;0.2;246.3;50.09;40;4378.1
15-11-22;10:03;30.8;274.6;0.2;244.3;50.06;32;4378.1
15-11-22;10:06;30.9;277.0;0.1;244.3;50.06;25;4378.1
15-11-22;10:09;30.9;273.7;0.1;244.3;50.05;20;4378.1
15-11-22;10:12;31.0;266.6;0.1;245.3;50.04;23;4378.1
15-11-22;10:15;31.0;287.9;0.2;245.3;50.05;40;4378.1
15-11-22;10:18;31.0;277.2;0.2;245.3;50.06;42;4378.1
15-11-22;10:21;31.1;289.8;0.2;247.3;50.11;39;4378.1
15-11-22;10:24;31.1;283.0;0.1;246.3;50.06;24;4378.1
15-11-22;10:27;31.0;284.9;0.1;246.3;50.11;22;4378.1
15-11-22;10:30;31.2;266.6;0.1;246.3;50.06;21;4378.1
15-11-22;10:33;31.1;274.6;0.1;246.3;50.08;17;4378.1
15-11-22;10:36;31.1;273.6;0.1;246.3;50.04;15;4378.1
15-11-22;10:39;31.4;4.8;0.1;246.3;50.05;23;4378.1
15-11-22;10:42;31.2;275.3;0.1;246.3;50.09;17;4378.1
15-11-22;10:45;31.2;275.5;0.1;246.3;50.07;14;4378.1
15-11-22;10:48;31.2;263.2;0.0;245.3;50.06;10;4378.1
15-11-22;10:51;31.1;238.6;0.0;245.3;50.04;8;4378.1
15-11-22;10:54;31.2;241.6;0.0;247.3;50.08;10;4378.1
15-11-22;10:57;31.2;256.9;0.0;245.3;50.06;7;4378.1
15-11-22;11:00;31.2;249.4;0.0;246.3;50.05;5;4378.1
15-11-22;11:03;31.2;262.2;0.0;246.3;50.06;6;4378.1
15-11-22;11:06;31.2;260.5;0.1;247.3;50.01;8;4378.1
15-11-22;11:09;31.1;261.0;0.0;247.3;50.03;11;4378.1
15-11-22;11:12;31.2;250.1;0.0;247.3;50.05;10;4378.1
15-11-22;11:15;31.1;267.1;0.0;247.3;50.04;8;4378.1
15-11-22;11:18;31.2;269.3;0.0;246.3;50.06;10;4378.1
15-11-22;11:21;31.1;260.5;0.0;248.2;50.02;8;4378.1
15-11-22;11:24;31.1;268.3;0.0;247.3;50.03;9;4378.1
15-11-22;11:27;31.2;276.1;0.0;247.3;50.03;10;4378.1
15-11-22;11:30;31.2;275.8;0.0;247.3;50.04;13;4378.1
15-11-22;11:33;31.4;259.2;0.0;247.3;50.06;13;4378.1
15-11-22;11:36;31.2;276.1;0.0;246.3;50.06;11;4378.1
15-11-22;11:39;31.2;271.2;0.1;246.3;50.06;20;4378.1
15-11-22;11:42;31.4;281.8;0.1;247.3;50.06;32;4378.1
15-11-22;11:45;31.5;289.8;0.3;247.3;50.07;55;4378.1
15-11-22;11:48;31.5;298.8;0.4;247.3;50.07;68;4378.1
15-11-22;11:51;43.6;293.1;0.3;246.3;50.05;50;4378.1
15-11-22;11:54;31.5;0.2;0.2;246.3;50.06;35;4378.1
15-11-22;11:57;31.5;280.3;0.1;245.3;50.05;24;4378.1
15-11-22;12:00;31.5;274.8;0.1;247.3;50.02;25;4378.1
15-11-22;12:03;31.4;272.1;0.1;246.3;50.04;24;4378.1
15-11-22;12:06;31.5;274.2;0.1;246.3;50.05;26;4378.1
15-11-22;12:09;31.6;288.2;0.2;247.3;50.05;44;4378.1
15-11-22;12:12;31.6;282.1;0.2;245.3;50.04;36;4378.1
15-11-22;12:15;31.6;271.2;0.2;246.3;50.03;36;4378.1
15-11-22;12:18;31.6;295.3;0.3;246.3;50.05;60;4378.2
15-11-22;12:21;31.7;291.9;0.2;246.3;50.07;42;4378.2
15-11-22;12:24;31.7;292.6;0.3;248.2;50.05;57;4378.2
15-11-22;12:27;31.7;295.4;0.4;248.2;50.06;80;4378.2
15-11-22;12:30;31.8;294.1;0.4;247.3;50.04;68;4378.2
15-11-22;12:33;31.8;291.6;0.3;247.3;50.03;58;4378.2
15-11-22;12:36;32.2;291.7;0.4;246.3;50.05;78;4378.2
15-11-22;12:39;32.0;300.7;0.5;247.3;50.07;113;4378.2
15-11-22;12:42;31.9;303.9;0.6;246.3;50.12;128;4378.2
15-11-22;12:45;32.0;295.8;0.7;246.3;50.09;153;4378.2
15-11-22;12:48;32.3;299.4;0.6;248.2;50.07;114;4378.2
15-11-22;12:51;32.3;290.6;0.3;246.3;50.07;58;4378.2
15-11-22;12:54;32.2;289.4;0.2;246.3;50.07;41;4378.2
15-11-22;12:57;32.2;275.6;0.2;246.3;50.05;34;4378.2
15-11-22;13:00;31.9;286.9;0.2;247.3;50.04;42;4378.2
15-11-22;13:03;31.8;285.2;0.2;248.2;50.07;44;4378.2
15-11-22;13:06;32.0;288.8;0.2;247.3;50.05;37;4378.2
15-11-22;13:09;31.9;276.8;0.2;245.3;50.05;45;4378.2
15-11-22;13:12;32.0;282.2;0.3;245.3;50.10;60;4378.2
15-11-22;13:15;32.3;300.8;0.4;246.3;50.06;78;4378.2
15-11-22;13:18;32.4;301.4;0.4;246.3;50.06;99;4378.2
15-11-22;13:21;32.4;295.7;0.5;245.3;50.06;111;4378.2
15-11-22;13:24;32.4;305.2;0.6;246.3;50.06;130;4378.2
15-11-22;13:27;32.5;300.7;0.6;246.3;50.08;138;4378.2
15-11-22;13:30;32.5;306.5;0.7;246.3;50.06;147;4378.2
15-11-22;13:33;32.7;305.7;0.6;246.3;50.05;135;4378.3
15-11-22;13:36;32.6;302.7;0.5;246.3;50.07;105;4378.3
15-11-22;13:39;32.6;303.2;0.4;246.3;50.07;65;4378.3
15-11-22;13:42;32.4;282.1;0.2;246.3;50.09;36;4378.3
15-11-22;13:45;32.2;278.3;0.1;247.3;50.09;18;4378.3
15-11-22;13:48;32.3;264.6;0.1;246.3;50.07;14;4378.3
15-11-22;13:51;32.4;271.4;0.1;245.3;50.09;24;4378.3
15-11-22;13:54;32.3;271.5;0.1;247.3;50.08;26;4378.3
15-11-22;13:57;32.3;266.6;0.1;246.3;50.07;15;4378.3
15-11-22;14:00;32.3;264.2;0.0;246.3;50.02;9;4378.3
15-11-22;14:03;32.2;266.1;0.0;246.3;50.05;5;4378.3
15-11-22;14:06;32.0;254.2;0.0;246.3;50.05;2;4378.3
15-11-22;14:09;31.9;244.1;0.0;245.3;50.04;0;4378.3
15-11-22;14:12;31.8;300.1;0.0;246.3;50.03;0;4378.3
15-11-22;14:15;31.7;317.2;0.0;246.3;50.05;0;4378.3
15-11-22;14:18;31.7;324.0;0.0;248.2;50.05;0;4378.3
15-11-22;14:21;31.6;325.1;0.1;246.3;50.05;0;4378.3
15-11-22;14:24;31.5;326.0;0.0;248.2;50.03;0;4378.3
15-11-22;14:27;31.5;327.6;0.0;246.3;50.04;0;4378.3
15-11-22;14:30;31.4;327.6;0.0;246.3;50.04;0;4378.3
15-11-22;14:33;31.4;326.8;0.0;246.3;50.05;0;4378.3
15-11-22;14:36;31.2;325.9;0.0;248.2;50.04;0;4378.3
15-11-22;14:39;31.2;325.1;0.0;247.3;50.03;0;4378.3
15-11-22;14:42;31.1;323.7;0.0;247.3;50.03;0;4378.3
15-11-22;14:45;31.1;321.8;0.0;247.3;50.05;0;4378.3
15-11-23;07:24;24.6;285.2;0.1;244.3;50.00;13;4378.3
15-11-23;07:27;25.3;279.0;0.0;244.3;50.03;5;4378.3
15-11-23;07:30;25.0;285.4;0.0;244.3;50.04;3;4378.3
15-11-23;07:33;25.3;289.3;0.1;244.3;50.05;18;4378.3
15-11-23;07:36;25.7;300.8;0.2;243.4;50.02;44;4378.3
15-11-23;07:39;26.8;299.4;0.4;246.3;50.08;82;4378.3
15-11-23;07:42;26.8;298.5;0.4;244.3;50.03;59;4378.3
15-11-23;07:45;27.2;294.1;0.3;244.3;50.04;60;4378.3
15-11-23;07:48;27.2;321.3;0.5;244.3;50.01;128;4378.3
15-11-23;07:51;28.6;312.0;0.6;244.3;50.02;140;4378.3
15-11-23;07:54;29.0;310.8;0.7;245.3;50.04;178;4378.3
15-11-23;07:57;29.7;316.4;0.9;245.3;50.04;211;4378.3
15-11-23;08:00;30.1;324.1;1.0;245.3;50.09;228;4378.3
15-11-23;08:03;30.4;306.5;1.0;245.3;50.07;241;4378.3
15-11-23;08:06;30.7;311.1;1.1;245.3;50.05;262;4378.3
15-11-23;08:09;30.7;316.1;1.1;244.3;50.01;274;4378.4
15-11-23;08:12;31.0;316.9;1.2;245.3;50.02;301;4378.4
15-11-23;08:15;31.0;313.7;1.3;245.3;50.05;318;4378.4
15-11-23;08:18;31.5;313.1;1.4;245.3;50.03;341;4378.4
15-11-23;08:21;31.6;314.0;1.5;245.3;50.02;356;4378.4
15-11-23;08:24;31.8;310.2;1.5;245.3;50.05;368;4378.4
15-11-23;08:27;32.0;308.4;1.6;245.3;50.04;380;4378.5
15-11-23;08:30;32.0;312.7;1.6;245.3;50.01;387;4378.5
15-11-23;08:33;32.3;316.5;1.7;245.3;50.00;405;4378.5
15-11-23;08:36;32.2;312.8;1.8;245.3;50.03;436;4378.5
15-11-23;08:39;32.9;313.6;1.9;245.3;50.05;453;4378.5
15-11-23;08:42;32.7;309.6;2.0;245.3;50.05;489;4378.6
15-11-23;08:45;33.1;301.1;2.1;244.3;50.02;512;4378.6
15-11-23;08:48;33.1;309.3;2.1;245.3;50.04;529;4378.6
15-11-23;08:51;33.3;312.1;2.3;245.3;50.04;550;4378.6
15-11-23;08:54;33.4;296.1;2.2;245.3;50.04;539;4378.7
15-11-23;08:57;33.9;307.1;2.4;246.3;50.05;588;4378.7
15-11-23;09:00;33.9;298.9;2.5;245.3;50.04;600;4378.7
15-11-23;09:03;34.1;303.9;2.6;246.3;50.03;614;4378.8
15-11-23;09:06;34.5;298.3;2.5;245.3;50.06;622;4378.8
15-11-23;09:09;34.4;302.6;2.7;245.3;50.04;642;4378.8
15-11-23;09:12;34.6;297.3;2.7;245.3;50.04;670;4378.9
15-11-23;09:15;34.7;300.0;2.8;245.3;50.03;689;4378.9
15-11-23;09:18;34.9;299.5;2.8;245.3;50.03;694;4378.9
15-11-23;09:21;35.3;296.0;2.8;244.3;50.03;698;4379.0
15-11-23;09:24;35.5;295.6;3.0;245.3;50.02;711;4379.0
15-11-23;09:27;35.4;296.0;3.0;244.3;50.04;728;4379.0
15-11-23;09:30;35.6;291.3;3.0;244.3;50.07;733;4379.1
15-11-23;09:33;35.9;291.3;3.1;246.3;50.04;746;4379.1
15-11-23;09:36;35.9;292.8;3.1;245.3;50.01;765;4379.1
15-11-23;09:39;36.3;298.2;3.2;245.3;50.04;769;4379.2
15-11-23;09:42;36.2;293.2;3.3;245.3;50.08;797;4379.2
15-11-23;09:45;36.4;293.9;3.3;245.3;50.04;809;4379.3
15-11-23;09:48;36.7;293.2;3.4;246.3;50.06;829;4379.3
15-11-23;09:51;37.0;293.8;3.5;245.3;50.07;842;4379.3
15-11-23;09:54;37.0;295.8;3.4;246.3;50.06;826;4379.4
15-11-23;09:57;37.0;293.7;3.4;246.3;50.06;836;4379.4
15-11-23;10:00;37.0;292.2;3.3;246.3;50.04;831;4379.5
15-11-23;10:03;36.9;291.7;3.5;245.3;50.02;846;4379.5
15-11-23;10:06;37.2;287.6;3.4;245.3;50.07;843;4379.5
15-11-23;10:09;37.0;291.2;3.5;245.3;50.02;864;4379.6
15-11-23;10:12;37.2;289.8;3.5;245.3;50.05;858;4379.6
15-11-23;10:15;37.4;290.1;3.6;246.3;50.05;879;4379.7
15-11-23;10:18;37.7;288.8;3.7;246.3;50.05;901;4379.7
15-11-23;10:21;37.7;289.5;3.7;245.3;50.06;905;4379.8
15-11-23;10:24;37.7;286.0;3.8;246.3;50.10;910;4379.8
15-11-23;10:27;37.9;287.4;3.8;246.3;50.05;926;4379.9
15-11-23;10:30;37.9;294.5;3.8;245.3;50.05;936;4379.9
15-11-23;10:33;38.2;290.4;3.9;245.3;50.02;956;4380.0
15-11-23;10:36;38.2;289.4;4.0;245.3;50.03;954;4380.0
15-11-23;10:39;38.4;290.9;4.0;246.3;50.06;958;4380.0
15-11-23;10:42;38.5;283.7;3.9;245.3;50.06;955;4380.1
15-11-23;10:45;38.4;285.9;3.9;245.3;50.05;974;4380.1
15-11-23;10:48;38.9;286.8;4.0;245.3;50.06;972;4380.2
15-11-23;10:51;38.9;279.3;4.0;245.3;50.07;968;4380.2
15-11-23;10:54;38.7;287.1;4.1;246.3;50.07;984;4380.3
15-11-23;10:57;39.0;290.7;4.0;247.3;50.08;972;4380.3
15-11-23;11:00;39.2;289.7;4.0;245.3;50.04;977;4380.4
15-11-23;11:03;39.3;283.3;4.1;246.3;50.05;1003;4380.4
15-11-23;11:06;39.3;286.0;4.1;246.3;50.06;994;4380.5
15-11-23;11:09;39.3;281.9;4.1;246.3;50.02;1001;4380.5
15-11-23;11:12;39.5;285.0;4.0;245.3;50.02;1000;4380.6
15-11-23;11:15;39.4;278.6;4.1;246.3;50.02;984;4380.6
15-11-23;11:18;39.8;281.6;4.0;246.3;50.05;979;4380.7
15-11-23;11:21;39.4;281.8;4.0;246.3;50.00;972;4380.7
15-11-23;11:24;39.7;280.9;3.9;245.3;50.09;967;4380.8
15-11-23;11:27;39.7;280.0;4.0;245.3;50.05;980;4380.8
15-11-23;11:30;39.8;280.3;4.0;246.3;50.03;970;4380.9
15-11-23;11:33;39.9;284.9;4.1;245.3;50.04;1005;4380.9
15-11-23;11:36;39.9;280.0;4.0;246.3;50.05;976;4381.0
15-11-23;11:39;40.1;281.3;4.1;246.3;50.04;1011;4381.0
15-11-23;11:42;39.8;288.5;1.9;244.3;50.05;406;4381.1
15-11-23;11:45;39.8;289.4;4.1;245.3;50.05;1005;4381.1
15-11-23;11:48;40.0;279.4;0.0;246.3;50.05;1027;4381.2
15-11-23;11:51;39.5;280.5;1.0;243.4;50.06;224;4381.2
15-11-23;11:54;38.9;286.9;1.1;243.4;50.04;222;4381.2
15-11-23;11:57;37.9;293.9;1.0;243.4;50.06;211;4381.2
15-11-23;12:00;38.0;299.1;0.8;243.4;50.01;165;4381.2
15-11-23;12:03;37.6;301.4;0.7;243.4;50.07;166;4381.2
15-11-23;12:06;37.8;300.8;4.0;245.3;50.06;958;4381.3
15-11-23;12:09;38.4;290.3;3.7;244.3;50.00;905;4381.3
15-11-23;12:12;38.3;304.5;2.9;244.3;50.06;701;4381.3
15-11-23;12:15;38.5;282.5;3.5;243.4;50.04;862;4381.4
15-11-23;12:18;38.5;292.3;3.5;244.3;50.05;843;4381.4
15-11-23;12:21;38.6;285.6;3.6;246.3;50.07;876;4381.5
15-11-23;12:24;38.2;288.2;0.7;243.4;50.09;171;4381.5
15-11-23;12:27;37.5;281.6;0.7;243.4;50.08;143;4381.5
15-11-23;12:30;37.2;310.6;0.5;243.4;50.06;130;4381.5
15-11-23;12:33;37.0;288.4;0.5;242.4;50.04;111;4381.5
15-11-23;12:36;36.7;285.0;0.5;242.4;50.06;105;4381.5
15-11-23;12:39;36.5;294.2;0.6;242.4;50.05;128;4381.5
15-11-23;12:42;36.4;291.0;1.8;243.4;50.06;421;4381.5
15-11-23;12:45;36.5;259.5;2.2;243.4;50.06;520;4381.6
15-11-23;12:48;36.8;304.8;1.2;243.4;50.05;288;4381.6
15-11-23;12:51;36.8;289.5;3.4;244.3;50.07;852;4381.6
15-11-23;12:54;36.8;291.6;1.2;243.4;50.07;298;4381.6
15-11-23;12:57;36.8;296.7;3.5;244.3;50.10;836;4381.7
15-11-23;13:00;37.0;283.1;0.7;242.4;50.09;136;4381.7
15-11-23;13:03;36.0;272.4;0.4;243.4;50.05;81;4381.7
15-11-23;13:06;36.0;287.1;0.4;241.4;50.05;67;4381.7
15-11-23;13:09;35.9;290.9;0.4;242.4;50.08;80;4381.7
15-11-23;13:12;35.5;294.2;0.5;242.4;50.03;100;4381.7
15-11-23;13:15;35.4;300.2;0.5;245.3;50.06;105;4381.7
15-11-23;13:18;35.3;293.2;0.5;247.3;50.07;109;4381.7
15-11-23;13:21;35.0;301.0;0.6;246.3;50.06;120;4381.7
15-11-23;13:24;35.0;297.9;0.6;246.3;50.08;126;4381.7
15-11-23;13:27;35.4;296.1;3.0;248.2;50.08;724;4381.8
15-11-23;13:30;35.2;294.7;0.7;247.3;50.07;162;4381.8
15-11-23;13:33;35.4;300.8;0.9;247.3;50.05;192;4381.8
15-11-23;13:36;35.4;308.4;2.2;248.2;50.05;546;4381.8
15-11-23;13:39;35.7;305.7;2.6;248.2;50.06;640;4381.8
15-11-23;13:42;36.0;300.7;2.8;249.2;50.05;684;4381.9
15-11-23;13:45;36.4;295.0;2.8;248.2;50.06;685;4381.9
15-11-23;13:48;36.1;305.5;0.9;247.3;50.05;206;4381.9
15-11-23;13:51;35.6;291.2;0.5;247.3;50.07;100;4381.9
15-11-23;13:54;35.2;292.2;0.5;247.3;50.05;94;4381.9
15-11-23;13:57;34.9;292.8;0.4;247.3;50.06;85;4381.9
15-11-23;14:00;34.9;291.6;0.4;248.2;50.07;75;4381.9
15-11-23;14:03;34.6;290.9;0.5;247.3;50.03;86;4381.9
15-11-23;14:06;34.8;281.9;0.5;247.3;50.06;127;4381.9
15-11-23;14:09;35.0;306.4;2.0;249.2;50.01;489;4382.0
15-11-23;14:12;35.2;304.2;2.1;248.2;50.07;509;4382.0
15-11-23;14:15;35.5;303.5;2.1;248.2;50.07;508;4382.0
15-11-23;14:18;35.4;302.0;2.0;248.2;50.07;497;4382.0
15-11-23;14:21;35.6;293.4;1.9;248.2;50.02;461;4382.1
15-11-23;14:24;35.7;295.6;1.8;248.2;50.08;444;4382.1
15-11-23;14:27;35.7;302.4;1.7;248.2;50.05;421;4382.1
15-11-23;14:30;35.6;300.1;1.7;249.2;50.06;403;4382.1
15-11-23;14:33;35.7;297.3;1.6;249.2;50.00;373;4382.1
15-11-23;14:36;35.4;293.2;0.5;249.2;50.04;102;4382.2
15-11-23;14:39;35.2;308.4;0.4;248.2;50.07;65;4382.2
15-11-23;14:42;34.9;285.7;0.2;247.3;50.05;49;4382.2
15-11-23;14:45;34.8;284.7;0.2;247.3;50.05;45;4382.2
15-11-23;14:48;34.5;288.7;0.2;248.2;50.01;42;4382.2
15-11-23;14:51;34.5;288.5;0.2;248.2;50.04;39;4382.2
15-11-23;14:54;34.4;290.4;0.2;247.3;50.02;36;4382.2
15-11-23;14:57;34.1;281.5;0.1;248.2;50.06;31;4382.2
15-11-23;15:00;34.0;277.4;0.1;249.2;50.07;25;4382.2
15-11-23;15:03;33.9;280.9;0.1;245.3;50.06;22;4382.2
15-11-23;15:06;33.9;278.1;0.1;246.3;50.03;18;4382.2
15-11-23;15:09;33.9;273.1;0.1;245.3;50.03;14;4382.2
15-11-23;15:12;33.8;271.7;0.0;246.3;50.04;11;4382.2
15-11-23;15:15;33.7;267.3;0.0;246.3;50.04;6;4382.2
15-11-23;15:18;33.5;241.9;0.0;246.3;50.03;0;4382.2
15-11-23;15:21;33.2;140.6;0.0;245.3;50.00;0;4382.2
15-11-23;15:24;33.2;125.9;0.0;245.3;50.03;0;4382.2
15-11-23;15:27;33.0;194.3;0.0;245.3;50.03;0;4382.2
15-11-23;15:30;32.9;264.6;0.0;243.4;50.05;0;4382.2
15-11-23;15:33;32.9;256.7;0.0;244.3;50.04;0;4382.2
15-11-23;15:36;32.6;236.4;0.0;245.3;50.04;0;4382.2
15-11-23;15:39;32.6;213.5;0.0;245.3;50.04;0;4382.2
15-11-23;15:42;32.5;188.6;0.0;245.3;50.03;0;4382.2
15-11-23;15:45;32.4;160.9;0.0;244.3;50.03;0;4382.2
15-11-23;15:48;32.3;131.9;0.0;244.3;50.02;0;4382.2
15-11-23;15:51;32.2;103.7;0.0;245.3;50.02;0;4382.2
15-11-24;07:54;24.6;304.2;0.0;244.3;50.01;4;4382.2
15-11-24;07:57;25.0;275.2;0.0;244.3;50.04;4;4382.2
15-11-24;08:00;25.0;238.6;0.0;245.3;50.08;5;4382.2
15-11-24;08:03;25.3;220.8;0.0;244.3;50.05;7;4382.2
15-11-24;08:06;25.7;232.0;0.1;244.3;50.03;33;4382.2
15-11-24;08:09;26.1;276.2;0.4;244.3;50.08;88;4382.2
15-11-24;08:12;27.5;266.7;0.5;243.4;50.06;99;4382.2
15-11-24;08:15;27.2;269.8;0.5;243.4;50.03;111;4382.2
15-11-24;08:18;27.9;278.0;0.7;243.4;50.06;122;4382.2
15-11-24;08:21;28.3;273.0;0.7;243.4;50.03;139;4382.2
15-11-24;08:24;29.0;275.0;0.7;243.4;50.05;147;4382.2
15-11-24;08:27;29.0;284.7;0.8;243.4;50.04;152;4382.2
15-11-24;08:30;30.2;287.8;0.8;244.3;50.05;172;4382.2
15-11-24;08:33;30.3;291.2;0.8;243.4;50.03;187;4382.2
15-11-24;08:36;30.3;275.6;0.8;243.4;50.02;196;4382.3
