data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-11-24;08:39;30.3;251.2;0.4;243.4;50.03;63;4382.3
15-11-24;08:42;30.4;307.0;0.4;243.4;50.02;71;4382.3
15-11-24;08:45;30.5;320.9;0.5;243.4;49.99;88;4382.3
15-11-24;08:48;30.4;307.1;0.4;243.4;50.03;82;4382.3
15-11-24;08:51;30.4;296.3;0.5;242.4;49.98;82;4382.3
15-11-24;08:54;30.5;296.1;0.4;243.4;50.06;85;4382.3
15-11-24;08:57;30.5;286.2;0.4;242.4;50.04;74;4382.3
15-11-24;09:00;30.3;303.0;0.4;243.4;50.01;70;4382.3
15-11-24;09:03;30.4;287.9;0.4;242.4;50.06;66;4382.3
15-11-24;09:06;30.5;297.2;0.4;242.4;50.06;68;4382.3
15-11-24;09:09;30.7;294.4;0.4;241.4;50.03;72;4382.3
15-11-24;09:12;30.7;299.5;0.4;242.4;50.03;84;4382.3
15-11-24;09:15;31.0;305.8;0.5;242.4;50.02;90;4382.3
15-11-24;09:18;31.0;315.0;0.5;242.4;50.03;123;4382.3
15-11-24;09:21;31.0;299.7;0.6;241.4;50.04;138;4382.3
15-11-24;09:24;31.2;305.1;0.6;242.4;50.05;133;4382.3
15-11-24;09:27;31.2;309.9;0.7;242.4;50.05;144;4382.3
15-11-24;09:30;31.2;305.5;0.7;242.4;50.04;157;4382.3
15-11-24;09:33;31.5;312.8;0.8;243.4;50.06;192;4382.3
15-11-24;09:36;31.7;315.0;0.9;241.4;50.06;205;4382.4
15-11-24;09:39;31.9;300.4;1.1;241.4;50.01;217;4382.4
15-11-24;09:42;31.8;304.6;1.0;241.4;50.05;220;4382.4
15-11-24;09:45;31.8;307.0;0.9;242.4;50.07;209;4382.4
15-11-24;09:48;32.2;306.2;0.8;243.4;50.08;187;4382.4
15-11-24;09:51;32.2;307.6;0.8;241.4;50.08;175;4382.4
15-11-24;09:54;32.0;313.7;0.9;242.4;50.09;193;4382.4
15-11-24;09:57;32.4;313.0;0.9;241.4;50.09;211;4382.4
15-11-24;10:00;32.3;313.7;1.0;242.4;50.07;244;4382.4
15-11-24;10:03;32.3;325.4;1.3;242.4;50.07;298;4382.5
15-11-24;10:06;32.6;310.5;1.0;242.4;50.03;232;4382.5
15-11-24;10:09;32.5;314.9;0.8;242.4;50.09;203;4382.5
15-11-24;10:12;32.3;311.5;0.8;242.4;50.07;186;4382.5
15-11-24;10:15;32.9;307.9;0.7;241.4;50.06;155;4382.5
15-11-24;10:18;32.6;305.1;0.7;242.4;50.02;140;4382.5
15-11-24;10:21;32.5;305.2;0.6;242.4;50.10;118;4382.5
15-11-24;10:24;32.6;307.0;0.5;241.4;50.07;107;4382.5
15-11-24;10:27;32.5;295.8;0.5;241.4;50.05;91;4382.5
15-11-24;10:30;32.6;302.0;0.4;241.4;50.06;85;4382.5
15-11-24;10:33;32.5;305.8;0.5;239.5;49.99;78;4382.5
15-11-24;10:36;32.5;296.7;0.4;241.4;50.06;74;4382.5
15-11-24;10:39;32.4;300.4;0.4;241.4;50.07;71;4382.5
15-11-24;10:42;32.4;299.7;0.4;240.4;50.05;74;4382.5
15-11-24;10:45;32.4;300.8;0.4;241.4;50.07;79;4382.5
15-11-24;10:48;32.4;292.9;0.4;243.4;50.08;81;4382.5
15-11-24;10:51;32.5;304.9;0.4;243.4;50.07;85;4382.6
15-11-24;10:54;32.3;303.2;0.4;244.3;50.09;82;4382.6
15-11-24;10:57;32.4;297.2;0.5;244.3;50.08;80;4382.6
15-11-24;11:00;32.3;299.8;0.4;244.3;50.05;80;4382.6
15-11-24;11:03;32.4;295.4;0.4;244.3;50.03;81;4382.6
15-11-24;11:06;32.5;307.6;0.4;243.4;50.08;91;4382.6
15-11-24;11:09;32.3;300.7;0.5;243.4;50.03;112;4382.6
15-11-24;11:12;32.7;309.3;0.6;244.3;50.06;141;4382.6
15-11-24;11:15;32.6;310.9;0.7;244.3;50.09;157;4382.6
15-11-24;11:18;32.6;310.5;0.8;244.3;50.08;160;4382.6
15-11-24;11:21;32.6;308.9;0.7;244.3;50.10;148;4382.6
15-11-24;11:24;32.6;311.4;0.7;244.3;50.06;134;4382.6
15-11-24;11:27;32.6;303.3;0.5;245.3;50.07;132;4382.6
15-11-24;11:30;32.7;302.1;0.6;244.3;50.06;135;4382.6
15-11-24;11:33;32.6;307.9;0.6;244.3;50.04;128;4382.6
15-11-24;11:36;32.6;311.4;0.5;245.3;50.09;124;4382.6
15-11-24;11:39;32.6;308.0;0.7;244.3;49.98;116;4382.6
15-11-24;11:42;32.9;304.5;0.5;244.3;50.03;109;4382.6
15-11-24;11:45;33.1;310.9;0.5;243.4;50.03;98;4382.7
15-11-24;11:48;32.6;292.8;0.4;243.4;50.06;85;4382.7
15-11-24;11:51;32.6;293.8;0.4;244.3;50.07;75;4382.7
15-11-24;11:54;32.6;305.2;0.4;244.3;50.06;72;4382.7
15-11-24;11:57;32.7;305.1;0.3;244.3;50.06;68;4382.7
15-11-24;12:00;32.4;292.8;0.4;243.4;50.02;73;4382.7
15-11-24;12:03;32.7;296.6;0.4;243.4;50.03;76;4382.7
15-11-24;12:06;32.6;298.6;0.3;243.4;50.06;74;4382.7
15-11-24;12:09;32.6;287.9;0.2;243.4;50.06;52;4382.7
15-11-24;12:12;32.5;283.4;0.2;243.4;50.06;44;4382.7
15-11-24;12:15;32.5;282.5;0.2;242.4;49.98;38;4382.7
15-11-24;12:18;32.4;287.9;0.2;243.4;50.01;42;4382.7
15-11-24;12:21;32.4;292.9;0.3;242.4;50.06;54;4382.7
15-11-24;12:24;32.4;289.1;0.4;242.4;50.04;72;4382.7
15-11-24;12:27;32.6;300.2;0.4;242.4;50.02;72;4382.7
15-11-24;12:30;32.4;296.4;0.4;243.4;50.04;73;4382.7
15-11-24;12:33;32.6;296.4;0.4;242.4;50.04;70;4382.7
15-11-24;12:36;32.3;304.8;0.4;242.4;50.03;63;4382.7
15-11-24;12:39;32.4;292.8;0.3;241.4;50.05;56;4382.7
15-11-24;12:42;32.5;289.8;0.3;243.4;50.06;51;4382.7
15-11-24;12:45;32.5;285.4;0.2;242.4;50.06;49;4382.7
15-11-24;12:48;32.3;296.9;0.4;242.4;50.06;64;4382.7
15-11-24;12:51;32.4;295.6;0.3;243.4;50.07;54;4382.7
15-11-24;12:54;32.3;277.5;0.2;242.4;50.08;45;4382.7
15-11-24;12:57;32.3;284.0;0.2;243.4;50.06;41;4382.7
15-11-24;13:00;32.2;286.9;0.2;243.4;50.08;36;4382.7
15-11-24;13:03;32.3;285.4;0.1;241.4;50.01;33;4382.7
15-11-24;13:06;32.4;279.1;0.1;243.4;50.03;24;4382.7
15-11-24;13:09;32.3;272.9;0.1;245.3;50.04;23;4382.7
15-11-24;13:12;32.3;278.3;0.1;244.3;49.98;26;4382.7
15-11-24;13:15;32.3;286.0;0.2;244.3;50.01;35;4382.7
15-11-24;13:18;32.0;296.9;0.3;245.3;50.04;57;4382.7
15-11-24;13:21;32.4;309.6;0.5;245.3;50.05;104;4382.7
15-11-24;13:24;32.4;292.6;0.4;244.3;50.04;105;4382.7
15-11-24;13:27;32.5;302.4;0.5;246.3;50.04;114;4382.8
15-11-24;13:30;32.6;298.2;0.4;245.3;49.99;97;4382.8
15-11-24;13:33;32.7;293.7;0.4;244.3;49.99;80;4382.8
15-11-24;13:36;32.4;297.9;0.4;245.3;50.00;80;4382.8
15-11-24;13:39;32.6;331.6;1.8;245.3;50.00;457;4382.8
15-11-24;13:42;50.0;310.6;0.7;245.3;50.00;160;4382.8
15-11-24;13:45;32.6;302.0;0.7;246.3;50.00;142;4382.8
15-11-24;13:48;32.9;304.5;0.5;246.3;50.02;129;4382.8
15-11-24;13:51;32.7;289.3;0.4;246.3;50.05;81;4382.8
15-11-24;13:54;32.7;294.2;0.3;246.3;50.05;61;4382.8
15-11-24;13:57;32.6;287.5;0.2;246.3;50.07;45;4382.8
15-11-24;14:00;32.6;280.2;0.1;248.2;50.12;35;4382.8
15-11-24;14:03;32.4;282.5;0.1;244.3;50.06;26;4382.8
15-11-24;14:06;32.4;261.1;0.1;244.3;50.09;23;4382.8
15-11-24;14:09;32.5;287.4;0.1;244.3;50.05;22;4382.8
15-11-24;14:12;32.4;279.7;0.1;244.3;50.03;29;4382.8
15-11-24;14:15;32.4;294.8;0.4;243.4;50.03;63;4382.8
15-11-24;14:18;32.9;276.2;2.2;245.3;50.04;534;4382.8
15-11-24;14:21;33.4;306.8;2.1;244.3;50.06;518;4382.9
15-11-24;14:24;32.9;286.6;0.2;242.4;50.05;50;4382.9
15-11-24;14:27;32.7;275.3;0.2;243.4;50.04;33;4382.9
15-11-24;14:30;32.5;281.6;0.2;244.3;50.08;37;4382.9
15-11-24;14:33;32.4;289.0;0.2;244.3;50.02;46;4382.9
15-11-24;14:36;32.5;320.0;0.4;243.4;50.03;69;4382.9
15-11-24;14:39;32.6;311.4;0.4;244.3;50.04;85;4382.9
15-11-24;14:42;32.6;290.7;0.4;244.3;50.04;66;4382.9
15-11-24;14:45;32.7;290.3;0.4;244.3;50.03;74;4382.9
15-11-24;14:48;32.5;283.8;0.2;243.4;50.04;43;4382.9
15-11-24;14:51;32.4;279.9;0.1;243.4;50.05;22;4382.9
15-11-24;14:54;32.4;275.8;0.1;243.4;50.00;16;4382.9
15-11-24;14:57;32.3;275.2;0.0;244.3;50.05;11;4382.9
15-11-24;15:00;32.3;277.1;0.1;244.3;50.09;12;4382.9
15-11-24;15:03;32.3;275.9;0.0;245.3;50.07;10;4382.9
15-11-24;15:06;32.3;267.1;0.0;243.4;50.03;9;4382.9
15-11-24;15:09;32.3;272.0;0.0;243.4;50.05;7;4382.9
15-11-24;15:12;32.0;268.6;0.0;243.4;50.03;2;4382.9
15-11-24;15:15;32.0;208.0;0.0;243.4;50.05;0;4382.9
15-11-24;15:18;31.9;248.4;0.0;243.4;50.03;0;4382.9
15-11-24;15:21;31.8;295.3;0.0;242.4;50.01;0;4382.9
15-11-24;15:24;31.7;284.0;0.0;242.4;50.05;0;4382.9
15-11-24;15:27;31.7;266.4;0.0;241.4;50.03;0;4382.9
15-11-24;15:30;31.6;232.0;0.0;243.4;50.04;0;4382.9
15-11-24;15:33;31.6;197.1;0.0;242.4;50.03;0;4382.9
15-11-24;15:36;31.5;173.5;0.0;243.4;50.07;0;4382.9
15-11-24;15:39;31.4;151.0;0.0;243.4;50.04;0;4382.9
15-11-24;15:42;31.4;142.2;0.0;243.4;50.02;0;4382.9
15-11-24;15:45;31.2;134.1;0.0;242.4;50.02;0;4382.9
15-11-25;07:24;24.6;281.3;0.1;243.4;50.02;22;4382.9
15-11-25;07:27;24.6;290.0;0.1;242.4;50.00;32;4382.9
15-11-25;07:30;24.6;287.6;0.2;244.3;50.02;41;4382.9
15-11-25;07:33;25.3;308.2;0.3;245.3;50.01;51;4382.9
15-11-25;07:36;25.7;292.9;0.3;244.3;50.03;59;4382.9
15-11-25;07:39;26.1;296.1;0.4;243.4;50.03;78;4382.9
15-11-25;07:42;27.2;304.2;0.4;243.4;50.03;90;4382.9
15-11-25;07:45;27.2;309.6;0.5;244.3;50.07;108;4382.9
15-11-25;07:48;28.3;313.6;0.5;245.3;50.02;125;4382.9
15-11-25;07:51;28.3;318.6;0.7;244.3;50.01;147;4382.9
15-11-25;07:54;29.0;318.1;0.7;244.3;50.04;160;4382.9
15-11-25;07:57;29.4;324.0;0.8;245.3;50.07;182;4382.9
15-11-25;08:00;29.4;321.2;0.8;245.3;50.07;194;4382.9
15-11-25;08:03;30.3;325.1;0.9;245.3;50.06;211;4383.0
15-11-25;08:06;30.3;314.0;1.0;244.3;50.06;241;4383.0
15-11-25;08:09;30.5;318.0;1.2;246.3;50.06;263;4383.0
15-11-25;08:12;30.8;324.4;1.1;244.3;50.05;274;4383.0
15-11-25;08:15;31.0;314.2;1.2;245.3;50.05;295;4383.0
15-11-25;08:18;31.0;308.9;1.4;246.3;50.03;311;4383.0
15-11-25;08:21;31.6;317.5;1.3;245.3;50.03;326;4383.0
15-11-25;08:24;31.6;305.5;1.4;246.3;50.05;351;4383.1
15-11-25;08:27;31.8;324.0;1.6;246.3;50.06;383;4383.1
15-11-25;08:30;32.0;327.2;1.5;246.3;50.06;376;4383.1
15-11-25;08:33;32.3;324.9;1.7;245.3;50.04;414;4383.1
15-11-25;08:36;32.2;321.5;1.7;245.3;50.03;432;4383.1
15-11-25;08:39;32.5;323.7;2.0;246.3;50.06;472;4383.2
15-11-25;08:42;32.7;336.0;2.0;245.3;50.04;474;4383.2
15-11-25;08:45;32.6;324.7;2.1;246.3;49.99;511;4383.2
15-11-25;08:48;32.7;324.0;2.2;246.3;50.03;534;4383.2
15-11-25;08:51;33.3;312.7;2.2;245.3;50.02;543;4383.3
15-11-25;08:54;33.1;311.4;2.3;246.3;50.06;535;4383.3
15-11-25;08:57;33.8;319.7;2.4;245.3;50.05;597;4383.3
15-11-25;09:00;33.7;315.2;2.5;245.3;50.07;609;4383.3
15-11-25;09:03;33.8;316.9;2.6;245.3;50.06;625;4383.4
15-11-25;09:06;34.0;312.4;2.5;245.3;50.07;613;4383.4
15-11-25;09:09;34.1;308.4;2.6;245.3;50.05;638;4383.4
15-11-25;09:12;34.5;306.1;2.7;245.3;50.05;657;4383.5
15-11-25;09:15;34.6;305.7;2.8;245.3;50.05;683;4383.5
15-11-25;09:18;34.8;307.1;2.9;245.3;50.06;714;4383.5
15-11-25;09:21;34.8;301.3;2.9;246.3;50.07;715;4383.6
15-11-25;09:24;35.0;307.6;3.0;247.3;50.08;724;4383.6
15-11-25;09:27;35.0;305.2;3.1;246.3;50.07;738;4383.6
15-11-25;09:30;35.3;308.7;3.0;246.3;50.05;738;4383.7
15-11-25;09:33;35.6;306.4;3.1;246.3;50.05;743;4383.7
15-11-25;09:36;35.4;298.2;3.0;246.3;50.04;730;4383.8
15-11-25;09:39;35.7;301.3;3.2;246.3;50.09;784;4383.8
15-11-25;09:42;36.1;298.8;3.1;246.3;50.05;766;4383.8
15-11-25;09:45;36.2;301.0;3.4;246.3;50.06;813;4383.9
15-11-25;09:48;36.3;296.6;3.3;246.3;50.04;793;4383.9
15-11-25;09:51;36.3;305.8;3.4;246.3;50.05;837;4384.0
15-11-25;09:54;36.4;303.9;3.4;246.3;50.06;845;4384.0
15-11-25;09:57;36.8;298.2;3.4;247.3;50.07;841;4384.0
15-11-25;10:00;36.9;299.2;3.5;246.3;50.06;840;4384.1
15-11-25;10:03;37.2;294.4;3.5;246.3;50.04;858;4384.1
15-11-25;10:06;37.4;292.2;3.7;247.3;50.03;891;4384.2
15-11-25;10:09;37.4;302.4;3.7;248.2;50.05;911;4384.2
15-11-25;10:12;37.5;298.2;3.7;247.3;50.03;917;4384.3
15-11-25;10:15;37.7;292.0;3.7;246.3;50.04;894;4384.3
15-11-25;10:18;37.7;300.7;3.7;247.3;50.04;921;4384.3
15-11-25;10:21;37.7;291.7;3.8;246.3;50.05;921;4384.4
15-11-25;10:24;37.9;297.8;3.9;246.3;50.06;937;4384.4
15-11-25;10:27;38.0;291.0;3.8;246.3;50.05;938;4384.5
15-11-25;10:30;38.2;298.2;3.8;246.3;50.05;927;4384.5
15-11-25;10:33;38.3;293.7;3.8;246.3;50.04;942;4384.6
15-11-25;10:36;38.2;292.2;3.8;246.3;50.07;939;4384.6
15-11-25;10:39;38.5;296.4;4.0;246.3;50.05;957;4384.7
15-11-25;10:42;38.6;297.6;3.9;245.3;50.06;961;4384.7
15-11-25;10:45;38.7;297.8;4.0;246.3;50.08;974;4384.8
15-11-25;10:48;38.7;294.4;4.0;246.3;50.07;978;4384.8
15-11-25;10:51;38.9;291.6;4.0;246.3;50.07;982;4384.9
15-11-25;10:54;39.0;294.5;4.0;247.3;50.06;991;4384.9
15-11-25;10:57;39.1;291.7;4.1;245.3;50.03;997;4385.0
15-11-25;11:00;39.0;291.0;4.0;246.3;50.00;1004;4385.0
15-11-25;11:03;39.3;297.6;4.0;247.3;50.01;981;4385.1
15-11-25;11:06;39.3;290.0;4.1;247.3;50.02;1009;4385.1
15-11-25;11:09;39.5;294.1;4.2;246.3;50.05;1025;4385.2
15-11-25;11:12;39.4;295.6;4.1;247.3;50.04;1028;4385.2
15-11-25;11:15;39.9;295.3;4.2;247.3;50.02;1035;4385.3
15-11-25;11:18;39.8;291.7;4.3;246.3;50.05;1051;4385.3
15-11-25;11:21;40.0;291.3;4.3;246.3;50.04;1052;4385.4
15-11-25;11:24;39.9;292.8;4.3;248.2;50.06;1047;4385.4
15-11-25;11:27;40.0;288.4;4.3;246.3;50.04;1035;4385.5
15-11-25;11:30;40.1;290.9;4.3;246.3;50.04;1054;4385.5
15-11-25;11:33;40.0;288.8;4.3;245.3;50.06;1036;4385.6
15-11-25;11:36;40.2;292.6;4.2;246.3;50.04;1045;4385.6
15-11-25;11:39;40.2;291.2;4.3;245.3;50.05;1032;4385.7
15-11-25;11:42;40.4;293.4;4.3;246.3;50.02;1050;4385.7
15-11-25;11:45;40.6;289.0;4.3;247.3;50.04;1047;4385.8
15-11-25;11:48;40.5;292.3;4.3;245.3;50.04;1046;4385.8
15-11-25;11:51;40.5;287.5;4.1;246.3;50.03;1014;4385.9
15-11-25;11:54;40.6;294.2;4.2;245.3;50.00;1018;4385.9
15-11-25;11:57;40.5;284.6;4.2;246.3;50.05;1010;4386.0
15-11-25;12:00;40.6;286.3;4.2;246.3;50.00;1026;4386.0
15-11-25;12:03;40.6;293.5;4.3;245.3;50.04;1020;4386.1
15-11-25;12:06;40.6;291.7;4.1;244.3;50.03;1014;4386.1
15-11-25;12:09;40.6;292.2;4.1;246.3;50.05;1018;4386.2
15-11-25;12:12;40.5;295.7;4.2;246.3;50.06;1026;4386.2
15-11-25;12:15;40.9;289.4;4.1;246.3;50.07;1014;4386.3
15-11-25;12:18;40.7;293.9;4.2;247.3;50.02;1006;4386.3
15-11-25;12:21;40.8;291.9;4.1;247.3;50.07;1002;4386.4
15-11-25;12:24;40.6;293.1;4.1;246.3;50.07;994;4386.4
15-11-25;12:27;40.7;291.3;4.0;247.3;50.07;993;4386.5
15-11-25;12:30;40.8;289.8;4.0;247.3;50.05;978;4386.5
15-11-25;12:33;40.6;290.0;4.0;247.3;50.05;977;4386.6
15-11-25;12:36;40.6;289.0;4.1;247.3;50.02;982;4386.6
15-11-25;12:39;40.7;293.9;4.0;247.3;50.01;981;4386.7
15-11-25;12:42;40.7;286.9;4.0;246.3;50.04;972;4386.7
15-11-25;12:45;40.7;293.7;4.0;247.3;50.03;968;4386.8
15-11-25;12:48;40.6;292.8;3.9;246.3;50.03;959;4386.8
15-11-25;12:51;40.6;295.4;3.9;246.3;50.05;958;4386.9
15-11-25;12:54;40.6;293.7;3.8;246.3;50.06;953;4386.9
15-11-25;13:00;40.5;293.7;3.7;246.3;50.00;930;4387.0
15-11-25;13:03;40.6;291.9;3.9;246.3;50.06;938;4387.1
15-11-25;13:06;40.5;292.2;3.6;246.3;50.02;906;4387.1
15-11-25;13:09;40.4;291.3;3.6;246.3;50.05;895;4387.2
15-11-25;13:12;40.4;293.5;3.7;246.3;50.03;888;4387.2
15-11-25;13:15;40.4;291.7;3.6;246.3;50.03;883;4387.3
15-11-25;13:18;40.2;295.7;3.6;246.3;50.03;877;4387.3
15-11-25;13:21;40.0;297.6;3.5;246.3;50.04;874;4387.3
15-11-25;13:24;40.0;294.4;3.5;246.3;50.02;857;4387.4
15-11-25;13:27;40.0;295.8;3.4;246.3;50.05;844;4387.4
15-11-25;13:30;39.9;295.0;3.4;246.3;50.03;839;4387.5
15-11-25;13:33;39.9;299.5;3.3;246.3;49.99;830;4387.5
15-11-25;13:36;39.8;298.2;3.3;246.3;50.03;823;4387.5
15-11-25;13:39;39.8;296.0;3.4;247.3;50.01;822;4387.6
15-11-25;13:42;39.7;299.4;3.3;246.3;50.03;799;4387.6
15-11-25;13:45;39.7;295.8;3.2;248.2;50.03;785;4387.7
15-11-25;13:48;39.8;300.1;3.2;245.3;50.04;779;4387.7
15-11-25;13:51;39.4;295.0;3.1;246.3;50.06;758;4387.7
15-11-25;13:54;39.7;300.2;3.1;246.3;50.08;738;4387.8
15-11-25;13:57;39.4;293.7;2.9;248.2;50.13;713;4387.8
15-11-25;14:00;39.3;298.0;3.0;246.3;50.04;719;4387.9
15-11-25;14:03;39.1;299.2;2.9;245.3;50.01;693;4387.9
15-11-25;14:06;39.0;299.1;2.8;245.3;50.03;683;4387.9
15-11-25;14:09;39.0;293.5;2.5;245.3;50.01;626;4388.0
15-11-25;14:12;38.7;298.9;2.6;245.3;50.01;617;4388.0
15-11-25;14:15;38.6;292.2;2.6;245.3;49.97;621;4388.0
15-11-25;14:18;38.5;304.5;2.4;245.3;50.04;594;4388.0
15-11-25;14:21;38.6;300.4;2.3;245.3;50.02;569;4388.1
15-11-25;14:24;38.6;301.4;2.1;244.3;50.03;537;4388.1
15-11-25;14:27;38.2;306.8;2.0;244.3;50.04;503;4388.1
15-11-25;14:30;37.9;306.1;2.0;245.3;50.02;461;4388.2
15-11-25;14:33;37.8;309.5;1.4;244.3;50.04;340;4388.2
15-11-25;14:36;37.5;306.2;0.5;244.3;49.98;84;4388.2
15-11-25;14:39;36.8;300.0;0.3;244.3;50.02;54;4388.2
15-11-25;14:42;36.4;293.1;0.2;243.4;50.04;45;4388.2
15-11-25;14:45;36.3;274.9;0.2;243.4;49.97;36;4388.2
15-11-25;14:48;36.0;288.8;0.2;243.4;50.03;33;4388.2
15-11-25;14:51;35.9;265.5;0.1;244.3;50.07;28;4388.2
15-11-25;14:54;35.6;285.4;0.1;244.3;50.05;23;4388.2
15-11-25;14:57;35.2;277.0;0.1;245.3;50.08;19;4388.2
15-11-25;15:00;35.2;271.4;0.1;244.3;50.10;16;4388.2
15-11-25;15:03;35.0;275.2;0.0;245.3;50.03;12;4388.2
15-11-25;15:06;34.8;270.4;0.1;245.3;50.05;13;4388.2
15-11-25;15:09;34.7;262.2;0.0;245.3;50.05;9;4388.2
15-11-25;15:12;34.5;267.1;0.0;244.3;50.04;6;4388.2
15-11-25;15:15;34.4;270.4;0.0;245.3;50.04;5;4388.2
15-11-25;15:18;34.1;281.5;0.0;244.3;50.07;1;4388.2
15-11-25;15:21;34.0;278.0;0.0;244.3;50.04;0;4388.2
15-11-25;15:24;33.8;207.5;0.0;244.3;50.02;1;4388.2
15-11-25;15:27;33.7;168.1;0.0;244.3;50.03;0;4388.2
15-11-25;15:30;33.5;101.3;0.0;245.3;50.04;0;4388.2
15-11-26;09:09;26.4;293.4;0.0;242.4;50.07;10;4388.2
15-11-26;09:12;27.2;269.8;0.1;241.4;50.07;19;4388.2
15-11-26;09:15;27.5;263.3;0.1;244.3;50.01;21;4388.2
15-11-26;09:18;27.5;286.8;0.1;244.3;50.04;23;4388.2
15-11-26;09:21;28.3;286.2;0.2;244.3;50.07;33;4388.2
15-11-26;09:24;27.9;308.6;0.2;245.3;50.06;43;4388.2
15-11-26;09:27;28.6;304.1;0.3;244.3;50.06;58;4388.2
15-11-26;09:30;29.0;297.0;0.3;244.3;50.07;58;4388.2
15-11-26;09:33;29.4;297.6;0.3;244.3;50.07;52;4388.2
15-11-26;09:36;29.0;301.1;0.2;244.3;50.07;45;4388.2
15-11-26;09:39;29.7;293.8;0.2;245.3;50.11;32;4388.2
15-11-26;09:42;30.1;290.3;0.1;245.3;50.07;31;4388.2
15-11-26;09:45;30.1;285.4;0.2;245.3;50.06;44;4388.2
15-11-26;09:48;30.4;290.6;0.3;245.3;50.04;51;4388.2
15-11-26;09:51;30.3;296.1;0.2;245.3;50.05;38;4388.2
15-11-26;09:54;30.3;289.0;0.1;246.3;50.03;32;4388.2
15-11-26;09:57;30.4;294.1;0.2;245.3;50.06;37;4388.2
15-11-26;10:00;30.4;295.6;0.2;245.3;50.00;41;4388.2
15-11-26;10:03;30.7;292.9;0.3;246.3;49.98;44;4388.2
15-11-26;10:06;30.5;293.1;0.2;246.3;50.04;50;4388.2
15-11-26;10:09;30.7;302.1;0.4;246.3;50.03;68;4388.2
15-11-26;10:12;30.8;294.8;0.4;247.3;50.05;66;4388.2
15-11-26;10:15;31.0;298.8;0.3;246.3;50.03;65;4388.2
15-11-26;10:18;31.0;305.2;0.4;246.3;50.02;88;4388.3
15-11-26;10:21;31.4;309.3;0.5;247.3;50.05;118;4388.3
15-11-26;10:24;31.4;314.0;0.6;245.3;50.03;120;4388.3
15-11-26;10:27;31.2;313.0;0.6;246.3;50.04;122;4388.3
15-11-26;10:30;31.8;305.5;0.6;246.3;50.05;117;4388.3
15-11-26;10:33;31.5;304.3;0.5;245.3;50.03;85;4388.3
15-11-26;10:36;31.6;314.7;0.5;245.3;50.06;107;4388.3
15-11-26;10:39;31.7;311.4;1.0;246.3;50.09;237;4388.3
15-11-26;10:42;31.9;322.7;0.9;246.3;50.04;210;4388.3
15-11-26;10:45;32.3;274.0;1.1;246.3;50.02;267;4388.3
15-11-26;10:48;32.6;323.1;1.1;246.3;50.06;257;4388.3
15-11-26;10:51;32.3;317.1;0.7;245.3;50.05;161;4388.3
15-11-26;10:54;32.2;304.5;0.5;246.3;50.03;96;4388.3
15-11-26;10:57;32.3;290.7;0.3;245.3;50.05;63;4388.3
15-11-26;11:00;32.0;292.3;0.3;246.3;50.04;55;4388.4
15-11-26;11:03;32.0;294.5;0.4;245.3;49.98;49;4388.4
15-11-26;11:06;32.0;281.5;0.3;246.3;50.05;48;4388.4
15-11-26;11:09;32.2;289.8;0.2;246.3;50.04;50;4388.4
15-11-26;11:12;31.9;292.2;0.3;246.3;50.06;51;4388.4
15-11-26;11:15;32.0;291.7;0.3;245.3;50.04;55;4388.4
15-11-26;11:18;32.2;292.9;0.3;245.3;50.02;72;4388.4
15-11-26;11:21;32.2;306.1;0.4;245.3;50.02;64;4388.4
15-11-26;11:24;32.3;304.6;0.4;245.3;50.04;65;4388.4
15-11-26;11:27;32.2;299.4;0.4;245.3;50.05;84;4388.4
15-11-26;11:30;32.5;307.6;0.7;245.3;50.03;118;4388.4
15-11-26;11:33;32.4;308.9;0.7;245.3;50.07;135;4388.4
15-11-26;11:36;32.5;308.2;0.6;245.3;50.02;122;4388.4
15-11-26;11:39;32.6;303.6;0.5;245.3;50.06;99;4388.4
15-11-26;11:42;32.6;306.7;0.5;245.3;50.06;101;4388.4
15-11-26;11:45;32.6;300.4;0.5;245.3;50.04;121;4388.4
15-11-26;11:48;32.7;305.2;0.6;245.3;50.05;126;4388.4
15-11-26;11:51;32.9;305.2;0.7;245.3;50.07;158;4388.4
15-11-26;11:54;32.9;313.6;0.7;246.3;50.06;158;4388.4
15-11-26;11:57;33.0;310.5;0.7;244.3;50.07;155;4388.4
15-11-26;12:00;33.0;307.6;0.7;245.3;50.04;168;4388.4
15-11-26;12:03;32.7;310.5;0.8;246.3;50.03;170;4388.5
15-11-26;12:06;33.2;311.4;0.7;244.3;50.04;169;4388.5
15-11-26;12:09;33.2;306.4;0.7;245.3;50.06;172;4388.5
15-11-26;12:12;33.0;308.7;0.8;245.3;50.11;179;4388.5
15-11-26;12:15;33.2;314.0;0.7;244.3;50.05;185;4388.5
15-11-26;12:18;33.2;309.2;0.8;245.3;50.06;191;4388.5
15-11-26;12:21;33.4;310.4;0.8;245.3;50.07;197;4388.5
15-11-26;12:24;33.2;303.2;0.9;245.3;50.05;201;4388.5
15-11-26;12:27;33.3;303.6;0.8;245.3;50.05;216;4388.5
15-11-26;12:30;33.4;309.6;1.1;245.3;50.05;230;4388.5
15-11-26;12:33;33.7;310.1;1.1;246.3;50.03;262;4388.6
15-11-26;12:36;33.5;302.7;1.3;245.3;50.05;317;4388.6
15-11-26;12:39;34.0;309.5;1.4;245.3;50.05;347;4388.6
15-11-26;12:42;33.9;302.9;1.2;245.3;50.06;291;4388.6
15-11-26;12:45;33.9;304.8;1.2;245.3;50.05;299;4388.6
15-11-26;12:48;33.9;304.2;1.4;246.3;50.06;313;4388.6
15-11-26;12:51;33.9;303.6;1.3;246.3;50.04;309;4388.6
15-11-26;12:54;34.2;302.9;1.2;246.3;50.05;314;4388.7
15-11-26;12:57;34.1;297.8;1.3;245.3;50.06;303;4388.7
15-11-26;13:00;34.2;301.4;1.4;245.3;50.03;353;4388.7
15-11-26;13:03;34.2;255.1;2.0;245.3;50.04;477;4388.7
15-11-26;13:06;34.7;298.0;1.5;245.3;50.01;363;4388.7
15-11-26;13:09;34.7;298.9;1.5;246.3;50.06;371;4388.8
15-11-26;13:12;34.8;301.3;1.3;245.3;50.03;319;4388.8
15-11-26;13:15;34.5;301.1;1.2;246.3;50.02;289;4388.8
15-11-26;13:18;34.7;299.7;1.2;245.3;49.99;283;4388.8
15-11-26;13:21;34.5;287.9;1.4;245.3;50.02;326;4388.8
15-11-26;13:24;34.7;302.6;1.5;245.3;50.04;335;4388.8
15-11-26;13:27;34.6;318.8;1.7;246.3;50.05;394;4388.9
15-11-26;13:30;35.5;307.9;3.4;247.3;50.03;842;4388.9
15-11-26;13:33;35.7;295.8;3.4;248.2;50.05;844;4388.9
15-11-26;13:36;36.0;298.3;3.2;247.3;50.04;776;4389.0
15-11-26;13:39;36.2;291.7;2.7;247.3;50.04;670;4389.0
15-11-26;13:42;36.1;293.9;2.6;247.3;50.03;640;4389.0
15-11-26;13:45;36.2;291.6;2.5;247.3;50.05;606;4389.1
15-11-26;13:48;36.2;290.6;2.2;247.3;50.05;524;4389.1
15-11-26;13:51;36.1;301.3;1.8;247.3;50.06;435;4389.1
15-11-26;13:54;35.9;285.3;0.7;246.3;50.05;142;4389.1
15-11-26;13:57;35.6;289.0;0.5;247.3;50.06;117;4389.1
15-11-26;14:00;35.3;294.5;0.5;246.3;50.03;96;4389.1
15-11-26;14:03;35.0;284.3;0.4;246.3;50.03;84;4389.2
15-11-26;14:06;35.2;292.0;0.5;246.3;49.98;68;4389.2
15-11-26;14:09;34.8;278.0;0.1;246.3;50.04;17;4389.2
15-11-26;14:12;34.5;261.6;0.1;245.3;50.04;11;4389.2
15-11-26;14:15;34.5;267.6;0.0;246.3;50.06;7;4389.2
15-11-26;14:18;34.1;264.2;0.0;246.3;50.00;5;4389.2
15-11-26;14:21;34.0;227.6;0.1;246.3;50.02;15;4389.2
15-11-26;14:24;34.0;283.1;0.3;248.2;50.02;54;4389.2
15-11-26;14:27;34.0;293.2;0.3;245.3;50.03;56;4389.2
15-11-26;14:30;33.9;291.9;0.3;247.3;50.04;56;4389.2
15-11-26;14:33;33.8;295.8;0.3;246.3;50.03;59;4389.2
15-11-26;14:36;33.8;291.2;0.2;246.3;50.04;48;4389.2
15-11-26;14:39;33.7;288.2;0.2;246.3;50.04;39;4389.2
15-11-26;14:42;33.5;275.2;0.2;245.3;50.01;34;4389.2
15-11-26;14:45;33.4;285.4;0.1;246.3;50.05;28;4389.2
15-11-26;14:48;33.3;277.5;0.1;247.3;50.05;17;4389.2
15-11-26;14:51;33.2;263.3;0.0;246.3;50.04;11;4389.2
15-11-26;14:54;33.1;262.7;0.0;245.3;50.08;6;4389.2
15-11-26;14:57;33.0;245.5;0.0;246.3;50.05;0;4389.2
15-11-26;15:00;32.9;202.8;0.0;246.3;50.04;0;4389.2
15-11-26;15:03;32.7;165.0;0.0;246.3;50.03;0;4389.2
15-11-27;07:54;25.3;278.6;0.1;245.3;50.06;11;4389.2
15-11-27;07:57;26.1;264.1;0.0;244.3;50.05;14;4389.2
15-11-27;08:00;26.1;275.3;0.1;244.3;50.09;16;4389.2
15-11-27;08:03;26.4;283.4;0.1;244.3;50.05;17;4389.2
15-11-27;08:06;26.8;290.6;0.1;245.3;50.03;18;4389.2
15-11-27;08:09;27.2;270.8;0.1;244.3;50.03;18;4389.2
15-11-27;08:12;27.5;276.2;0.1;244.3;50.02;23;4389.2
15-11-27;08:15;27.5;279.3;0.1;244.3;50.04;22;4389.2
15-11-27;08:18;27.9;287.9;0.1;244.3;50.04;21;4389.2
15-11-27;08:21;28.3;286.0;0.1;244.3;50.07;27;4389.2
15-11-27;08:24;28.3;286.2;0.1;243.4;50.04;26;4389.2
15-11-27;08:27;29.0;287.8;0.2;243.4;50.03;34;4389.2
15-11-27;08:30;29.4;292.3;0.2;244.3;50.04;40;4389.2
15-11-27;08:33;29.0;294.7;0.3;244.3;50.02;49;4389.2
15-11-27;08:36;29.4;292.9;0.2;244.3;50.02;49;4389.2
15-11-27;08:39;30.1;295.3;0.2;244.3;50.04;47;4389.2
15-11-27;08:42;30.1;291.0;0.4;243.4;49.99;57;4389.2
15-11-27;08:45;30.4;300.2;0.4;243.4;50.03;66;4389.2
15-11-27;08:48;30.4;300.8;0.3;243.4;50.02;60;4389.2
15-11-27;08:51;30.4;289.7;0.2;243.4;50.03;48;4389.2
15-11-27;08:54;30.4;297.3;0.3;243.4;50.03;51;4389.2
15-11-27;08:57;30.5;301.9;0.2;244.3;50.10;51;4389.2
15-11-27;09:00;30.7;296.4;0.3;244.3;50.01;55;4389.2
15-11-27;09:03;30.5;299.4;0.4;243.4;50.02;57;4389.2
15-11-27;09:06;30.9;295.3;0.4;243.4;50.05;63;4389.2
15-11-27;09:09;30.8;300.4;0.4;242.4;50.04;70;4389.2
15-11-27;09:12;31.1;307.4;0.4;243.4;50.05;90;4389.2
15-11-27;09:15;31.1;304.1;0.6;243.4;49.99;98;4389.2
15-11-27;09:18;31.5;311.8;0.6;242.4;50.10;110;4389.2
15-11-27;09:21;31.2;301.9;0.6;242.4;50.06;125;4389.2
15-11-27;09:24;31.2;305.5;0.7;242.4;50.05;144;4389.3
15-11-27;09:27;31.6;313.9;0.8;242.4;50.07;175;4389.3
15-11-27;09:30;31.8;310.4;0.8;243.4;50.11;173;4389.3
15-11-27;09:33;31.8;310.5;0.8;243.4;50.09;179;4389.3
15-11-27;09:36;31.8;307.3;0.6;243.4;50.08;154;4389.3
15-11-27;09:39;31.8;308.2;0.6;243.4;50.10;141;4389.3
15-11-27;09:42;31.9;306.5;0.6;243.4;50.08;135;4389.3
15-11-27;09:45;32.2;308.7;0.6;245.3;50.09;132;4389.3
15-11-27;09:48;32.2;305.4;0.6;243.4;50.09;133;4389.3
15-11-27;09:51;32.2;308.7;0.5;243.4;50.07;116;4389.3
15-11-27;09:54;32.3;4.8;0.5;243.4;50.06;117;4389.3
15-11-27;09:57;32.3;302.3;0.5;243.4;50.07;110;4389.3
15-11-27;10:00;32.3;305.2;0.5;243.4;50.04;111;4389.3
15-11-27;10:03;32.3;306.2;0.4;244.3;50.04;97;4389.3
15-11-27;10:06;32.2;306.5;0.5;243.4;50.06;94;4389.3
15-11-27;10:09;32.3;301.4;0.5;243.4;50.05;101;4389.4
15-11-27;10:12;32.3;307.7;0.6;244.3;50.02;88;4389.4
15-11-27;10:15;32.4;301.0;0.5;245.3;50.07;95;4389.4
15-11-27;10:18;50.0;311.1;0.5;243.4;50.07;105;4389.4
15-11-27;10:21;32.4;309.0;0.5;243.4;50.08;102;4389.4
15-11-27;10:24;32.5;307.4;0.5;243.4;50.06;101;4389.4
15-11-27;10:27;32.6;307.4;0.4;243.4;50.07;97;4389.4
15-11-27;10:30;32.6;298.6;0.5;243.4;50.07;120;4389.4
15-11-27;10:33;32.7;312.5;0.6;242.4;50.05;129;4389.4
15-11-27;10:36;32.7;311.7;0.6;243.4;50.04;129;4389.4
15-11-27;10:39;32.7;299.4;0.7;242.4;50.07;136;4389.4
15-11-27;10:42;32.9;310.9;0.7;242.4;50.08;143;4389.4
15-11-27;10:45;32.9;309.6;0.7;243.4;50.05;141;4389.4
15-11-27;10:48;33.0;304.9;0.5;242.4;50.04;104;4389.4
15-11-27;10:51;32.7;298.3;0.4;242.4;50.06;68;4389.4
15-11-27;10:54;32.7;286.3;0.3;242.4;50.06;57;4389.4
15-11-27;10:57;32.7;296.6;0.4;242.4;50.06;72;4389.4
15-11-27;11:00;32.6;296.4;0.4;243.4;50.05;73;4389.4
15-11-27;11:03;32.7;289.0;0.4;243.4;50.01;77;4389.4
15-11-27;11:06;33.0;303.6;0.5;243.4;50.02;100;4389.5
15-11-27;11:09;32.7;4.8;0.5;243.4;50.03;92;4389.5
15-11-27;11:12;32.7;288.2;0.4;243.4;49.97;65;4389.5
15-11-27;11:15;32.6;287.2;0.2;241.4;50.03;52;4389.5
15-11-27;11:18;32.6;276.8;0.2;242.4;50.06;42;4389.5
15-11-27;11:21;32.5;291.2;0.2;242.4;50.04;43;4389.5
15-11-27;11:24;32.5;288.2;0.2;243.4;50.04;43;4389.5
15-11-27;11:27;32.5;289.0;0.2;243.4;50.03;40;4389.5
15-11-27;11:30;32.6;287.4;0.2;242.4;50.05;46;4389.5
15-11-27;11:33;32.6;289.0;0.2;242.4;50.04;51;4389.5
15-11-27;11:36;32.5;291.2;0.3;242.4;50.03;57;4389.5
15-11-27;11:39;32.5;295.4;0.4;242.4;50.05;83;4389.5
15-11-27;11:42;32.6;302.6;0.4;243.4;50.06;72;4389.5
15-11-27;11:45;32.7;302.6;0.4;243.4;50.04;62;4389.5
15-11-27;11:48;32.5;280.6;0.2;243.4;50.07;49;4389.5
15-11-27;11:51;32.5;300.8;0.3;242.4;50.05;58;4389.5
15-11-27;11:54;32.6;290.9;0.4;243.4;50.04;72;4389.5
15-11-27;11:57;32.7;298.0;0.4;243.4;50.04;67;4389.5
15-11-27;12:00;32.7;291.9;0.4;242.4;50.02;74;4389.5
15-11-27;12:03;32.7;293.5;0.3;242.4;50.02;55;4389.5
15-11-27;12:06;32.6;290.1;0.2;241.4;50.02;51;4389.5
15-11-27;12:09;32.5;294.1;0.3;242.4;50.03;58;4389.5
15-11-27;12:12;32.4;290.7;0.4;242.4;50.06;60;4389.5
15-11-27;12:15;32.6;286.9;0.3;242.4;50.06;55;4389.5
15-11-27;12:18;32.7;283.3;0.4;242.4;50.09;64;4389.5
15-11-27;12:21;32.6;298.8;0.4;243.4;50.06;80;4389.5
15-11-27;12:24;32.6;299.7;0.5;242.4;50.05;119;4389.5
15-11-27;12:27;32.6;308.6;0.5;242.4;50.03;110;4389.5
15-11-27;12:30;32.7;297.3;0.4;243.4;49.98;65;4389.5
15-11-27;12:33;32.7;293.4;0.4;243.4;50.03;74;4389.5
15-11-27;12:36;32.9;301.6;0.5;242.4;50.04;100;4389.5
15-11-27;12:39;32.9;303.8;0.4;243.4;50.04;89;4389.6
15-11-27;12:42;33.0;299.2;0.5;243.4;50.05;101;4389.6
15-11-27;12:45;32.7;303.0;0.5;243.4;50.05;93;4389.6
15-11-27;12:48;33.0;299.4;0.5;242.4;50.05;117;4389.6
15-11-27;12:51;33.0;301.1;0.6;243.4;50.08;123;4389.6
15-11-27;12:54;33.2;300.7;0.7;242.4;50.03;166;4389.6
15-11-27;12:57;33.0;305.2;1.1;243.4;50.06;257;4389.6
15-11-27;13:00;33.1;303.8;0.7;242.4;50.02;168;4389.6
15-11-27;13:03;33.3;300.4;0.7;242.4;50.03;160;4389.6
15-11-27;13:06;33.3;306.5;0.8;242.4;50.08;171;4389.6
15-11-27;13:09;33.5;307.3;0.9;242.4;50.05;202;4389.6
15-11-27;13:12;33.3;303.6;0.7;242.4;50.07;161;4389.6
15-11-27;13:15;33.4;303.0;0.5;242.4;50.01;100;4389.6
15-11-27;13:18;33.3;298.0;0.5;243.4;50.05;99;4389.6
15-11-27;13:21;33.2;304.6;0.5;242.4;50.04;98;4389.7
15-11-27;13:24;33.2;287.9;0.5;242.4;50.04;92;4389.7
15-11-27;13:27;33.4;299.7;0.5;242.4;50.06;110;4389.7
15-11-27;13:30;33.3;305.5;0.6;243.4;50.04;123;4389.7
15-11-27;13:33;33.2;301.9;0.6;243.4;50.04;129;4389.7
15-11-27;13:36;33.4;306.2;0.5;243.4;50.06;103;4389.7
15-11-27;13:39;33.2;305.4;0.4;242.4;50.03;76;4389.7
15-11-27;13:42;33.1;299.1;0.4;242.4;50.05;67;4389.7
15-11-27;13:45;33.1;301.1;0.4;242.4;50.02;76;4389.7
15-11-27;13:48;33.3;301.4;0.4;243.4;50.04;68;4389.7
15-11-27;13:51;33.2;297.8;0.4;242.4;50.04;65;4389.7
15-11-27;13:54;33.1;298.6;0.3;243.4;50.05;58;4389.7
15-11-27;13:57;33.0;294.7;0.3;243.4;50.06;60;4389.7
15-11-27;14:00;33.0;286.5;0.3;243.4;50.03;60;4389.7
15-11-27;14:03;33.2;298.0;0.3;243.4;50.02;55;4389.7
15-11-27;14:06;33.1;279.1;0.2;243.4;50.01;35;4389.7
15-11-27;14:09;32.7;288.5;0.1;243.4;50.03;29;4389.7
15-11-27;14:12;32.7;275.0;0.1;243.4;50.04;26;4389.7
15-11-27;14:15;32.7;279.3;0.1;243.4;50.04;22;4389.7
15-11-27;14:18;32.7;285.2;0.1;242.4;50.02;25;4389.7
15-11-27;14:21;32.9;282.7;0.1;243.4;50.05;22;4389.7
15-11-27;14:24;32.6;270.4;0.0;243.4;50.05;10;4389.7
15-11-27;14:27;32.6;280.9;0.0;243.4;50.03;12;4389.7
15-11-27;14:30;32.6;269.3;0.0;243.4;49.99;7;4389.7
15-11-27;14:33;32.5;277.1;0.1;243.4;50.04;14;4389.7
15-11-27;14:36;32.6;276.4;0.1;243.4;50.02;9;4389.7
15-11-27;14:39;32.6;256.4;0.1;243.4;50.01;11;4389.7
15-11-27;14:42;32.4;268.9;0.0;243.4;50.02;3;4389.7
15-11-27;14:45;32.3;246.8;0.0;243.4;50.02;2;4389.7
15-11-27;14:48;32.3;270.9;0.0;243.4;50.03;0;4389.7
15-11-27;14:51;32.2;276.2;0.0;244.3;50.03;2;4389.7
15-11-27;14:54;32.0;257.3;0.0;243.4;50.03;0;4389.7
15-11-27;14:57;32.0;253.7;0.0;245.3;50.06;0;4389.7
15-11-27;15:00;31.9;205.0;0.0;243.4;50.05;0;4389.7
15-11-27;15:03;31.9;220.3;0.0;244.3;50.06;0;4389.7
15-11-27;15:06;31.8;288.7;0.0;243.4;50.06;0;4389.7
15-11-27;15:09;31.8;291.7;0.0;245.3;50.05;0;4389.7
15-11-27;15:12;31.7;281.2;0.0;244.3;50.04;0;4389.7
15-11-27;15:15;31.7;263.5;0.0;244.3;50.06;0;4389.7
15-11-27;15:18;31.6;204.6;0.0;242.4;50.02;0;4389.7
15-11-27;15:21;31.6;137.5;0.0;243.4;50.03;0;4389.7
15-11-28;12:48;28.6;272.1;0.1;244.3;50.07;16;4389.7
15-11-28;12:51;28.6;269.3;0.0;244.3;50.08;10;4389.7
15-11-28;12:54;29.4;271.5;0.0;245.3;50.07;4;4389.7
15-11-28;12:57;29.0;256.0;0.0;244.3;50.05;4;4389.7
15-11-28;13:00;29.4;271.5;0.0;245.3;50.05;1;4389.7
15-11-28;13:03;29.4;206.8;0.0;245.3;50.02;1;4389.7
15-11-28;13:06;29.0;228.5;0.0;244.3;50.05;3;4389.7
15-11-28;13:09;29.4;251.2;0.0;245.3;50.05;3;4389.7
15-11-28;13:12;29.7;247.7;0.0;245.3;50.06;4;4389.7
15-11-28;13:15;29.7;241.8;0.0;244.3;50.05;5;4389.7
15-11-28;13:18;30.1;259.4;0.0;244.3;50.03;2;4389.7
15-11-28;13:21;29.7;265.8;0.0;243.4;50.03;3;4389.7
15-11-28;13:24;30.1;189.8;0.0;244.3;49.97;0;4389.7
15-11-28;13:27;29.7;201.8;0.0;244.3;50.06;2;4389.7
15-11-28;13:30;30.1;236.7;0.0;245.3;50.03;5;4389.7
15-11-28;13:33;30.2;269.8;0.0;244.3;50.08;4;4389.7
15-11-28;13:36;30.2;249.6;0.0;244.3;50.05;4;4389.7
15-11-28;13:39;30.3;245.5;0.0;244.3;50.07;3;4389.7
15-11-28;13:42;30.2;249.4;0.0;244.3;49.99;1;4389.7
15-11-28;13:45;30.2;245.8;0.0;245.3;50.02;0;4389.7
15-11-28;13:48;30.2;237.4;0.0;244.3;50.07;0;4389.7
15-11-28;13:51;30.2;296.6;0.0;244.3;50.06;0;4389.7
15-11-28;13:54;30.2;285.7;0.0;245.3;50.06;0;4389.7
15-11-28;13:57;30.2;285.9;0.0;245.3;50.06;0;4389.7
15-11-28;14:00;30.2;291.3;0.0;244.3;50.09;0;4389.7
15-11-28;14:03;30.2;300.2;0.0;244.3;50.06;0;4389.7
15-11-28;14:06;30.2;299.8;0.0;244.3;50.07;0;4389.7
15-11-28;14:09;30.2;292.5;0.0;244.3;50.09;0;4389.7
15-11-28;14:12;30.2;281.3;0.0;244.3;50.07;0;4389.7
15-11-28;14:15;30.1;275.2;0.0;245.3;50.04;0;4389.7
15-11-28;14:18;30.1;275.9;0.0;245.3;50.04;0;4389.7
15-11-28;14:21;30.1;268.2;0.0;245.3;50.03;0;4389.7
15-11-28;14:24;30.1;283.3;0.0;244.3;50.03;0;4389.7
15-11-29;08:15;25.3;283.7;0.1;242.4;50.01;17;4389.7
15-11-29;08:18;26.1;287.5;0.1;243.4;50.05;33;4389.7
15-11-29;08:21;26.8;290.4;0.1;242.4;50.01;24;4389.7
15-11-29;08:24;27.2;277.5;0.1;242.4;50.02;30;4389.7
15-11-29;08:27;26.8;278.1;0.1;242.4;50.06;19;4389.7
15-11-29;08:30;27.2;277.1;0.1;242.4;50.06;18;4389.7
15-11-29;08:33;27.5;264.2;0.2;241.4;50.05;40;4389.7
15-11-29;08:36;28.3;274.6;0.1;242.4;50.05;18;4389.7
15-11-29;08:39;28.3;285.3;0.1;244.3;50.03;21;4389.7
15-11-29;08:42;28.6;281.3;0.1;242.4;50.03;29;4389.7
15-11-29;08:45;29.0;300.4;0.4;242.4;50.03;66;4389.7
15-11-29;08:48;30.1;322.7;0.9;243.4;50.02;195;4389.7
15-11-29;08:51;30.3;312.8;1.4;243.4;50.03;308;4389.8
15-11-29;08:54;30.4;323.4;1.5;243.4;50.01;367;4389.8
15-11-29;08:57;31.0;309.5;1.9;244.3;50.01;449;4389.8
15-11-29;09:00;31.1;302.7;2.2;243.4;50.00;499;4389.8
15-11-29;09:03;31.6;319.4;2.3;243.4;50.02;551;4389.8
15-11-29;09:06;31.7;310.6;2.3;243.4;50.05;559;4389.9
15-11-29;09:09;32.2;301.4;2.4;243.4;50.05;585;4389.9
15-11-29;09:12;32.4;309.8;2.5;244.3;50.04;610;4389.9
15-11-29;09:15;32.9;298.9;2.5;244.3;50.04;616;4390.0
15-11-29;09:18;33.0;298.9;2.8;243.4;50.02;675;4390.0
15-11-29;09:21;33.2;301.1;2.8;245.3;50.02;688;4390.0
15-11-29;09:24;50.0;300.7;2.9;247.3;50.01;701;4390.1
15-11-29;09:27;33.7;301.9;2.9;245.3;50.02;712;4390.1
15-11-29;09:30;33.9;295.1;3.0;245.3;50.02;722;4390.1
15-11-29;09:33;34.2;302.3;3.1;246.3;50.03;744;4390.2
15-11-29;09:36;34.7;295.7;3.2;245.3;50.05;763;4390.2
15-11-29;09:39;34.7;297.3;3.1;245.3;50.03;769;4390.3
15-11-29;09:42;35.0;298.6;3.3;245.3;50.04;778;4390.3
15-11-29;09:45;35.0;294.8;3.4;245.3;50.00;792;4390.3
15-11-29;09:48;35.2;298.6;3.3;245.3;50.04;813;4390.4
15-11-29;09:51;35.6;298.2;3.3;245.3;50.02;812;4390.4
15-11-29;09:54;35.9;292.3;3.3;246.3;50.06;827;4390.5
15-11-29;09:57;36.0;294.8;3.4;245.3;50.03;842;4390.5
15-11-29;10:00;36.0;292.0;3.5;246.3;50.06;841;4390.5
15-11-29;10:03;36.5;294.4;3.4;245.3;50.05;846;4390.6
15-11-29;10:06;36.5;295.7;3.5;245.3;50.02;840;4390.6
15-11-29;10:09;36.5;292.9;3.4;243.4;50.02;836;4390.7
15-11-29;10:12;36.8;292.6;3.5;244.3;50.05;859;4390.7
15-11-29;10:15;36.9;292.9;3.5;246.3;50.01;866;4390.7
15-11-29;10:18;37.0;293.4;3.5;245.3;50.04;862;4390.8
15-11-29;10:21;37.2;297.0;3.5;246.3;50.05;886;4390.8
15-11-29;10:24;37.2;290.9;3.8;245.3;50.04;904;4390.9
15-11-29;10:27;37.5;296.3;3.7;245.3;50.05;904;4390.9
15-11-29;10:30;37.4;285.7;3.8;245.3;50.06;920;4391.0
15-11-29;10:33;37.6;290.3;3.8;245.3;50.05;928;4391.0
15-11-29;10:36;37.7;288.1;3.9;246.3;50.04;948;4391.1
15-11-29;10:39;37.9;293.2;3.8;245.3;50.08;945;4391.1
15-11-29;10:42;38.0;291.2;3.9;245.3;50.04;947;4391.2
15-11-29;10:45;38.3;284.7;3.8;245.3;50.05;947;4391.2
15-11-29;10:48;38.0;289.1;3.8;245.3;50.06;955;4391.2
15-11-29;10:51;38.3;289.4;4.1;245.3;50.05;985;4391.3
15-11-29;10:54;38.6;4.8;4.0;246.3;50.03;985;4391.3
15-11-29;10:57;38.6;288.1;4.0;245.3;50.06;977;4391.4
15-11-29;11:00;38.7;289.0;4.1;244.3;50.06;994;4391.4
15-11-29;11:03;38.7;287.5;4.0;244.3;50.03;996;4391.5
15-11-29;11:06;38.9;285.9;4.0;244.3;50.02;996;4391.5
15-11-29;11:09;39.0;291.7;4.1;244.3;50.05;986;4391.6
15-11-29;11:12;39.1;283.4;4.1;245.3;50.06;1001;4391.6
15-11-29;11:15;39.1;285.7;4.1;244.3;50.04;1001;4391.7
15-11-29;11:18;39.3;294.7;4.1;244.3;50.00;1021;4391.7
15-11-29;11:21;39.2;290.0;4.2;245.3;50.04;1029;4391.8
15-11-29;11:24;39.4;288.2;4.2;245.3;50.03;1023;4391.8
15-11-29;11:27;39.3;290.0;4.2;245.3;50.05;1036;4391.9
15-11-29;11:30;39.7;290.3;4.1;244.3;50.05;1014;4391.9
15-11-29;11:33;39.5;288.2;4.1;245.3;50.07;1016;4392.0
15-11-29;11:36;39.7;290.3;4.2;246.3;50.05;1024;4392.0
15-11-29;11:39;39.5;292.0;4.2;246.3;50.06;1029;4392.1
15-11-29;11:42;39.8;289.1;4.1;246.3;50.06;1013;4392.1
15-11-29;11:45;39.8;284.0;4.2;245.3;50.04;1019;4392.2
15-11-29;11:48;40.0;288.5;4.1;245.3;50.03;1014;4392.3
15-11-29;11:51;39.8;291.6;4.1;245.3;50.03;1003;4392.3
15-11-29;11:54;39.9;286.5;4.1;245.3;50.05;1014;4392.4
15-11-29;11:57;40.1;284.1;4.3;245.3;50.04;1018;4392.4
15-11-29;12:00;40.1;286.6;4.1;244.3;50.02;1022;4392.5
15-11-29;12:03;40.4;291.5;4.1;244.3;50.05;1008;4392.5
15-11-29;12:06;40.1;287.2;4.1;245.3;50.06;1019;4392.6
15-11-29;12:09;40.2;289.4;4.1;244.3;50.03;1004;4392.6
15-11-29;12:12;40.1;287.9;4.2;244.3;50.06;1008;4392.7
15-11-29;12:15;40.1;289.1;4.1;244.3;50.03;1006;4392.7
15-11-29;12:18;40.2;287.2;4.1;245.3;50.07;990;4392.8
15-11-29;12:21;40.4;287.2;4.1;244.3;50.06;994;4392.8
15-11-29;12:24;40.0;289.3;4.1;245.3;50.09;983;4392.9
15-11-29;12:27;40.2;284.9;4.1;244.3;50.01;987;4392.9
15-11-29;12:30;40.1;290.1;3.9;244.3;50.00;974;4393.0
15-11-29;12:33;40.4;289.7;4.1;244.3;49.97;962;4393.0
15-11-29;12:36;40.1;288.8;3.9;244.3;50.03;959;4393.0
15-11-29;12:39;40.2;284.0;4.0;245.3;50.04;982;4393.1
15-11-29;12:42;40.2;297.9;3.0;244.3;50.05;773;4393.1
15-11-29;12:45;40.1;281.5;4.1;244.3;50.03;993;4393.2
15-11-29;12:48;39.8;280.2;1.8;242.4;50.05;449;4393.2
15-11-29;12:51;40.0;295.3;4.0;244.3;50.03;983;4393.3
15-11-29;12:54;39.3;299.2;1.4;243.4;50.05;328;4393.3
15-11-29;12:57;38.7;292.3;1.0;244.3;50.05;233;4393.3
15-11-29;13:00;38.4;284.7;1.8;243.4;49.94;403;4393.3
15-11-29;13:03;38.2;273.4;3.7;245.3;50.06;898;4393.4
15-11-29;13:06;38.7;291.0;3.6;244.3;50.05;877;4393.4
15-11-29;13:09;39.0;287.8;2.0;243.4;50.06;443;4393.4
15-11-29;13:12;37.9;279.1;0.7;242.4;50.02;162;4393.4
15-11-29;13:15;37.4;296.1;0.6;242.4;50.02;128;4393.5
15-11-29;13:18;37.1;290.9;0.4;242.4;50.04;86;4393.5
15-11-29;13:21;36.8;285.0;0.4;241.4;50.03;66;4393.5
15-11-29;13:24;36.4;288.2;0.3;242.4;50.03;54;4393.5
15-11-29;13:27;36.2;278.0;0.2;243.4;50.05;36;4393.5
15-11-29;13:30;35.9;276.8;0.2;243.4;50.05;34;4393.5
15-11-29;13:33;35.5;268.9;0.1;242.4;50.06;17;4393.5
15-11-29;13:36;35.3;261.6;0.1;243.4;50.02;22;4393.5
15-11-29;13:39;35.2;266.7;0.1;243.4;50.04;21;4393.5
15-11-29;13:42;35.0;267.4;0.0;242.4;50.05;14;4393.5
15-11-29;13:45;34.9;266.8;0.1;241.4;50.09;13;4393.5
15-11-29;13:48;34.6;268.2;0.0;241.4;50.10;12;4393.5
15-11-29;13:51;34.4;267.3;0.0;242.4;50.08;9;4393.5
15-11-29;13:54;34.4;254.5;0.0;242.4;50.03;7;4393.5
15-11-29;13:57;34.0;261.9;0.0;242.4;50.06;5;4393.5
15-11-29;14:00;33.9;256.0;0.0;242.4;50.00;7;4393.5
15-11-29;14:03;33.9;259.5;0.0;242.4;50.00;5;4393.5
15-11-29;14:06;33.8;256.3;0.0;242.4;49.98;9;4393.5
15-11-29;14:09;33.5;264.8;0.0;242.4;50.02;5;4393.5
15-11-29;14:12;33.4;266.6;0.0;244.3;50.07;3;4393.5
15-11-29;14:15;33.3;252.3;0.0;244.3;50.02;2;4393.5
15-11-29;14:18;33.2;274.6;0.0;243.4;50.01;1;4393.5
15-11-29;14:21;33.1;244.7;0.0;244.3;50.04;0;4393.5
15-11-29;14:24;33.0;220.3;0.0;245.3;50.03;0;4393.5
15-11-29;14:27;32.7;286.8;0.0;244.3;50.03;0;4393.5
15-11-29;14:30;32.7;293.2;0.0;244.3;50.03;0;4393.5
15-11-29;14:33;32.6;290.4;0.0;245.3;50.05;0;4393.5
15-11-29;14:36;32.4;291.5;0.0;244.3;50.03;0;4393.5
15-11-29;14:39;32.4;296.3;0.0;245.3;50.03;0;4393.5
15-11-29;14:42;32.3;279.4;0.0;245.3;50.05;0;4393.5
15-11-29;14:45;32.2;296.7;0.0;245.3;50.01;0;4393.5
15-11-29;14:48;32.0;294.4;0.0;245.3;50.03;0;4393.5
15-11-29;14:51;31.9;289.5;0.0;245.3;50.01;0;4393.5
15-11-29;14:54;31.9;313.0;0.0;243.4;50.01;0;4393.5
15-11-29;14:57;31.8;319.7;0.0;244.3;50.04;0;4393.5
15-11-29;15:00;31.7;312.1;0.0;245.3;50.02;0;4393.5
15-11-29;15:03;31.7;304.1;0.0;245.3;50.03;0;4393.5
15-11-29;15:06;31.6;292.9;0.0;245.3;50.04;0;4393.5
15-11-29;15:09;31.5;275.9;0.0;247.3;50.02;0;4393.5
15-11-29;15:12;31.5;260.0;0.0;246.3;50.03;0;4393.5
15-11-29;15:15;31.4;256.6;0.0;245.3;50.02;0;4393.5
15-11-30;07:54;25.3;202.8;0.0;245.3;49.95;1;4393.5
15-11-30;07:57;25.7;238.0;0.0;246.3;50.02;0;4393.5
15-11-30;08:00;25.3;193.3;0.0;246.3;50.05;0;4393.5
15-11-30;08:03;25.7;171.5;0.0;246.3;50.08;0;4393.5
15-11-30;08:06;26.1;182.9;0.0;245.3;50.05;0;4393.5
15-11-30;08:09;26.1;213.5;0.0;246.3;50.05;2;4393.5
15-11-30;08:12;26.4;251.3;0.1;244.3;50.03;12;4393.5
15-11-30;08:15;27.2;248.1;0.1;246.3;50.01;21;4393.5
15-11-30;08:18;27.5;271.5;0.1;246.3;50.03;30;4393.5
15-11-30;08:21;28.3;290.1;0.2;245.3;50.03;58;4393.5
15-11-30;08:24;28.3;265.4;0.2;246.3;50.02;40;4393.5
15-11-30;08:27;29.0;287.6;0.1;245.3;50.05;31;4393.5
15-11-30;08:30;29.0;290.9;0.3;245.3;50.04;59;4393.5
15-11-30;08:33;30.1;291.5;0.4;246.3;50.03;71;4393.5
15-11-30;08:36;30.3;300.1;0.6;245.3;50.05;125;4393.5
15-11-30;08:39;30.4;273.1;1.1;247.3;50.04;262;4393.5
15-11-30;08:42;30.4;292.9;1.2;247.3;50.05;293;4393.5
15-11-30;08:45;30.3;284.4;0.1;246.3;50.04;11;4393.5
15-11-30;08:48;30.4;262.5;0.0;244.3;50.06;2;4393.5
15-11-30;08:51;30.3;289.5;0.0;245.3;49.98;2;4393.5
15-11-30;08:54;30.4;258.1;0.0;244.3;50.05;0;4393.5
15-11-30;08:57;30.5;271.4;0.0;244.3;50.06;3;4393.5
15-11-30;09:00;30.5;266.8;0.1;244.3;50.02;20;4393.5
15-11-30;09:03;30.5;270.8;0.2;245.3;50.07;45;4393.5
15-11-30;09:06;30.8;279.9;0.2;244.3;50.05;43;4393.5
15-11-30;09:09;30.7;292.3;0.2;244.3;50.12;40;4393.5
15-11-30;09:12;31.6;317.4;2.7;245.3;50.05;669;4393.6
15-11-30;09:15;32.0;293.1;2.7;246.3;50.06;679;4393.6
15-11-30;09:18;32.3;307.1;2.8;245.3;50.05;694;4393.6
15-11-30;09:21;32.9;302.6;2.9;246.3;50.05;712;4393.7
15-11-30;09:24;33.0;294.1;3.0;246.3;50.05;721;4393.7
15-11-30;09:27;33.3;301.1;3.1;246.3;50.07;742;4393.7
15-11-30;09:30;33.5;310.4;2.9;246.3;50.07;768;4393.8
15-11-30;09:33;33.9;294.1;3.3;246.3;50.09;798;4393.8
15-11-30;09:36;34.1;292.0;3.4;247.3;50.07;821;4393.8
15-11-30;09:39;34.4;296.3;3.6;246.3;50.08;884;4393.9
15-11-30;09:42;34.4;305.7;1.5;244.3;50.08;444;4393.9
15-11-30;09:45;34.4;295.8;1.0;244.3;50.08;179;4393.9
15-11-30;09:48;33.9;296.9;0.7;244.3;50.06;149;4393.9
15-11-30;09:51;34.0;305.8;0.8;245.3;50.06;166;4393.9
15-11-30;09:54;33.7;290.0;0.4;244.3;50.08;70;4393.9
15-11-30;09:57;33.7;293.1;0.4;244.3;50.09;67;4393.9
15-11-30;10:00;33.7;296.3;2.7;246.3;50.06;674;4394.0
15-11-30;10:03;34.2;288.4;3.5;246.3;50.03;795;4394.0
15-11-30;10:06;34.9;301.0;3.8;247.3;50.06;941;4394.0
15-11-30;10:09;35.0;295.4;4.1;247.3;50.07;1006;4394.1
15-11-30;10:12;35.0;296.6;1.2;243.4;50.10;287;4394.1
15-11-30;10:15;34.8;287.2;0.5;246.3;50.03;96;4394.1
15-11-30;10:18;34.7;316.2;0.7;246.3;50.05;147;4394.1
15-11-30;10:21;34.6;286.3;0.4;245.3;50.05;72;4394.1
15-11-30;10:24;34.2;287.1;0.3;246.3;50.05;52;4394.1
15-11-30;10:27;34.4;293.2;0.5;245.3;50.07;113;4394.1
15-11-30;10:30;34.5;272.7;0.6;245.3;50.06;133;4394.1
15-11-30;10:33;34.7;280.5;0.8;245.3;50.05;180;4394.2
15-11-30;10:36;34.4;294.4;0.5;246.3;50.07;115;4394.2
15-11-30;10:39;34.6;309.9;4.2;246.3;50.05;1018;4394.2
15-11-30;10:42;34.9;307.0;0.8;245.3;50.06;181;4394.2
15-11-30;10:45;34.5;289.3;1.1;245.3;50.03;637;4394.2
15-11-30;10:48;34.8;303.9;4.7;248.2;50.01;1144;4394.2
15-11-30;10:51;35.2;313.7;3.5;247.3;50.05;726;4394.3
15-11-30;10:54;35.0;299.2;1.2;245.3;50.05;285;4394.3
15-11-30;10:57;34.9;299.1;1.1;246.3;50.06;267;4394.3
15-11-30;11:00;34.9;294.5;0.8;245.3;50.00;177;4394.3
15-11-30;11:03;35.0;314.3;2.0;246.3;50.03;484;4394.3
15-11-30;11:06;35.4;292.2;1.3;246.3;50.04;312;4394.4
15-11-30;11:09;35.5;293.5;0.6;245.3;50.04;135;4394.4
15-11-30;11:12;35.3;301.1;0.5;245.3;50.06;114;4394.4
15-11-30;11:15;34.9;295.8;0.8;244.3;50.06;178;4394.4
15-11-30;11:18;34.8;307.9;0.9;246.3;50.02;205;4394.4
15-11-30;11:21;34.7;303.5;0.9;246.3;50.03;210;4394.4
15-11-30;11:24;34.8;278.1;0.6;246.3;50.05;129;4394.4
15-11-30;11:27;34.7;305.5;0.8;245.3;50.06;176;4394.5
15-11-30;11:30;34.9;287.6;1.0;246.3;50.11;221;4394.5
15-11-30;11:33;34.9;254.4;1.2;245.3;50.02;272;4394.5
15-11-30;11:36;35.0;290.0;0.6;244.3;49.99;137;4394.5
15-11-30;11:39;34.8;244.1;1.4;246.3;50.03;368;4394.5
15-11-30;11:42;34.7;290.1;0.5;245.3;50.03;98;4394.5
15-11-30;11:45;34.9;211.2;2.4;247.3;50.05;603;4394.5
15-11-30;11:48;34.6;211.0;0.5;245.3;50.04;110;4394.5
15-11-30;11:51;34.8;282.2;4.1;248.2;50.03;1011;4394.5
15-11-30;11:54;35.9;288.5;4.6;247.3;50.04;1126;4394.6
15-11-30;11:57;36.3;297.8;4.4;247.3;50.05;1088;4394.6
15-11-30;12:00;36.4;295.0;4.1;247.3;50.01;1006;4394.7
15-11-30;12:03;36.8;271.5;4.3;248.2;50.03;1039;4394.7
15-11-30;12:06;37.4;291.9;4.4;247.3;50.04;1110;4394.8
15-11-30;12:09;37.7;293.8;4.4;247.3;50.05;1103;4394.8
15-11-30;12:12;37.8;290.9;4.4;247.3;50.08;1090;4394.9
15-11-30;12:15;38.2;285.0;4.4;248.2;50.05;1077;4394.9
15-11-30;12:18;38.4;290.1;4.4;247.3;50.06;1081;4395.0
15-11-30;12:21;38.7;288.8;4.5;247.3;50.07;1101;4395.0
15-11-30;12:24;38.6;290.7;4.4;248.2;50.02;1092;4395.1
15-11-30;12:27;38.5;285.9;4.0;247.3;50.07;986;4395.1
15-11-30;12:30;38.4;284.1;4.1;247.3;50.01;1039;4395.2
15-11-30;12:33;38.2;290.7;4.3;247.3;50.03;1068;4395.2
15-11-30;12:36;38.9;295.8;4.1;247.3;50.07;1017;4395.3
15-11-30;12:39;39.0;292.0;4.4;248.2;50.05;1075;4395.3
15-11-30;12:42;39.2;295.3;4.2;247.3;50.04;1027;4395.4
15-11-30;12:45;39.3;289.4;4.1;247.3;50.03;1008;4395.4
15-11-30;12:48;39.4;285.4;4.2;247.3;50.05;1042;4395.5
15-11-30;12:51;39.7;300.5;3.8;247.3;50.02;964;4395.5
15-11-30;12:54;39.2;289.0;3.9;246.3;50.05;989;4395.5
15-11-30;12:57;39.1;296.1;0.8;244.3;50.04;176;4395.6
15-11-30;13:00;39.0;295.8;4.2;247.3;50.02;1028;4395.6
15-11-30;13:03;38.5;280.9;2.5;245.3;50.02;603;4395.6
15-11-30;13:06;39.1;294.7;4.0;247.3;50.05;1024;4395.7
15-11-30;13:09;39.2;301.1;3.9;247.3;50.04;965;4395.7
15-11-30;13:12;38.6;309.0;1.0;245.3;50.05;228;4395.7
15-11-30;13:15;38.4;300.2;3.5;247.3;50.02;717;4395.8
15-11-30;13:21;22.4;297.2;1.0;244.3;50.05;176;0.0
15-11-30;13:24;24.2;321.3;3.8;245.3;50.06;957;0.0
15-11-30;13:27;26.4;292.5;4.0;245.3;50.06;979;0.1
15-11-30;13:30;27.5;300.4;1.0;244.3;50.03;226;0.1
15-11-30;13:33;27.2;303.0;2.4;245.3;50.04;573;0.1
15-11-30;13:36;27.9;281.8;0.6;244.3;50.03;99;0.1
15-11-30;13:39;28.3;283.0;0.6;244.3;50.05;118;0.1
15-11-30;13:42;29.7;282.7;1.5;245.3;50.07;417;0.1
15-11-30;13:45;29.7;279.4;0.7;244.3;50.05;132;0.2
15-11-30;13:48;30.1;292.6;0.9;244.3;50.07;176;0.2
15-11-30;13:51;30.3;301.9;0.9;245.3;50.05;199;0.2
15-11-30;13:54;30.4;287.5;0.4;245.3;50.06;67;0.2
15-11-30;13:57;30.5;277.5;0.3;244.3;50.06;52;0.2
15-11-30;14:00;30.5;283.3;0.3;245.3;50.06;40;0.2
15-11-30;14:03;30.7;282.4;0.2;245.3;50.04;28;0.2
15-11-30;14:09;32.7;267.0;0.0;246.3;50.05;10;4395.8
15-11-30;14:12;32.6;257.0;0.0;245.3;50.00;7;4395.8
15-11-30;14:15;32.5;251.9;0.0;245.3;49.98;7;4395.8
15-11-30;14:18;32.5;261.1;0.1;245.3;50.04;16;4395.8
15-11-30;14:21;32.5;264.2;0.0;247.3;50.02;6;4395.8
15-11-30;14:24;32.4;173.1;0.0;244.3;50.06;0;4395.8
15-11-30;14:27;32.3;129.7;0.0;245.3;50.03;0;4395.8
15-11-30;14:30;32.2;138.5;0.0;245.3;50.03;0;4395.8
15-11-30;14:33;32.2;214.8;0.1;245.3;50.02;27;4395.8
15-11-30;14:36;32.4;287.1;0.2;245.3;50.05;54;4395.8
15-11-30;14:39;32.4;284.6;0.1;245.3;50.00;22;4395.8
15-11-30;14:42;32.3;287.2;0.2;246.3;50.03;47;4395.8
15-11-30;14:45;32.2;281.9;0.2;245.3;50.03;39;4395.8
15-11-30;14:48;32.3;266.8;0.0;245.3;50.07;7;4395.8
15-11-30;14:51;32.2;253.1;0.0;246.3;50.05;6;4395.8
15-11-30;14:54;32.0;258.2;0.0;246.3;50.04;3;4395.8
15-11-30;14:57;32.0;266.3;0.0;246.3;50.03;7;4395.8
15-11-30;15:00;32.0;260.5;0.0;246.3;50.05;4;4395.8
15-11-30;15:03;32.0;259.5;0.0;246.3;50.00;2;4395.8
15-11-30;15:06;31.9;188.9;0.0;246.3;50.04;0;4395.8
15-11-30;15:09;31.9;201.5;0.0;246.3;50.04;0;4395.8
15-11-30;15:12;31.8;270.5;0.0;245.3;50.05;0;4395.8
15-11-30;15:15;31.8;278.3;0.0;246.3;50.00;0;4395.8
15-11-30;15:18;31.8;264.4;0.0;245.3;50.06;0;4395.8
15-11-30;15:21;31.7;246.0;0.0;246.3;50.02;0;4395.8
15-11-30;15:24;31.6;226.7;0.0;245.3;50.04;0;4395.8
15-11-30;15:27;31.5;203.3;0.0;246.3;50.06;0;4395.8
15-11-30;15:30;31.5;183.5;0.0;246.3;50.03;0;4395.8
15-11-30;15:33;31.4;165.0;0.0;246.3;50.03;0;4395.8
15-11-30;15:36;31.4;141.6;0.0;245.3;50.02;0;4395.8
15-11-30;15:39;31.4;102.2;0.0;245.3;50.02;0;4395.8
15-12-01;09:21;27.5;271.8;0.1;245.3;50.04;13;4395.8
15-12-01;09:24;27.9;272.0;0.0;246.3;50.03;3;4395.8
15-12-01;09:27;27.9;240.5;0.0;245.3;50.05;3;4395.8
15-12-01;09:30;28.3;260.7;0.1;245.3;50.04;17;4395.8
15-12-01;09:33;28.6;271.7;0.1;245.3;50.10;16;4395.8
15-12-01;09:36;29.4;275.0;0.1;244.3;50.04;26;4395.8
15-12-01;09:39;29.4;274.9;0.0;245.3;50.04;11;4395.8
15-12-01;09:42;29.7;249.6;0.0;245.3;50.06;11;4395.8
15-12-01;09:45;29.7;276.5;0.1;244.3;50.05;34;4395.8
15-12-01;09:48;30.1;274.8;0.1;245.3;50.06;21;4395.8
15-12-01;09:51;30.1;283.3;0.2;244.3;50.05;34;4395.8
15-12-01;09:54;30.3;285.9;0.2;247.3;50.03;50;4395.8
15-12-01;09:57;30.5;294.4;0.4;244.3;50.06;66;4395.8
15-12-01;10:00;30.7;304.2;0.3;245.3;50.03;56;4395.8
