data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-12-01;10:03;30.7;282.7;0.3;245.3;50.02;52;4395.8
15-12-01;10:06;30.7;290.6;0.3;246.3;50.02;59;4395.8
15-12-01;10:09;30.7;292.2;0.4;245.3;50.03;65;4395.8
15-12-01;10:12;30.9;288.7;0.3;246.3;50.05;54;4395.8
15-12-01;10:15;30.8;289.4;0.2;245.3;50.03;47;4395.8
15-12-01;10:18;30.9;282.1;0.1;245.3;50.06;32;4395.8
15-12-01;10:21;30.9;275.2;0.1;245.3;50.06;26;4395.8
15-12-01;10:24;31.0;296.1;0.2;245.3;50.05;47;4395.8
15-12-01;10:27;30.9;279.1;0.2;246.3;50.08;53;4395.8
15-12-01;10:30;31.1;282.5;0.1;243.4;50.03;27;4395.8
15-12-01;10:33;31.2;272.1;0.1;245.3;50.02;21;4395.8
15-12-01;10:36;31.2;295.8;0.4;246.3;50.02;80;4395.8
15-12-01;10:39;31.5;296.4;0.4;244.3;50.04;80;4395.8
15-12-01;10:42;31.6;307.9;0.8;245.3;50.03;174;4395.8
15-12-01;10:45;31.7;301.9;0.3;245.3;50.03;57;4395.9
15-12-01;10:48;31.7;276.2;0.3;245.3;50.04;50;4395.9
15-12-01;10:51;31.8;298.5;0.4;245.3;50.00;62;4395.9
15-12-01;10:54;31.7;295.4;0.4;244.3;50.05;62;4395.9
15-12-01;10:57;31.8;286.3;0.4;246.3;50.05;78;4395.9
15-12-01;11:00;31.9;298.6;0.5;245.3;50.01;105;4395.9
15-12-01;11:03;31.9;301.7;0.4;245.3;50.03;71;4395.9
15-12-01;11:06;31.9;292.5;0.3;245.3;50.03;54;4395.9
15-12-01;11:09;31.9;279.6;0.2;244.3;50.04;38;4395.9
15-12-01;11:12;31.8;284.9;0.2;245.3;50.05;32;4395.9
15-12-01;11:15;31.9;305.4;0.3;244.3;50.06;48;4395.9
15-12-01;11:18;31.9;282.5;0.3;245.3;50.06;48;4395.9
15-12-01;11:21;32.2;286.9;0.3;245.3;50.05;72;4395.9
15-12-01;11:24;32.0;292.6;0.2;245.3;50.05;46;4395.9
15-12-01;11:27;32.0;282.5;0.3;245.3;50.07;52;4395.9
15-12-01;11:30;32.2;292.2;0.2;243.4;50.03;31;4395.9
15-12-01;11:33;32.2;278.1;0.3;244.3;50.03;55;4395.9
15-12-01;11:36;32.3;300.1;0.7;244.3;50.07;149;4395.9
15-12-01;11:39;32.4;281.3;0.4;244.3;50.03;66;4395.9
15-12-01;11:42;32.5;303.0;0.4;244.3;50.03;66;4395.9
15-12-01;11:45;32.4;298.5;0.4;245.3;50.04;98;4395.9
15-12-01;11:48;32.4;300.0;0.4;245.3;50.03;76;4395.9
15-12-01;11:51;32.9;297.5;0.6;245.3;50.04;142;4395.9
15-12-01;11:54;32.7;266.1;0.7;245.3;50.04;178;4395.9
15-12-01;11:57;32.7;307.4;1.1;245.3;50.07;272;4395.9
15-12-01;12:00;33.0;297.8;0.5;244.3;50.05;114;4396.0
15-12-01;12:03;32.9;283.3;0.2;245.3;50.06;47;4396.0
15-12-01;12:06;32.6;284.4;0.2;245.3;50.07;44;4396.0
15-12-01;12:09;32.9;292.5;0.5;244.3;50.03;86;4396.0
15-12-01;12:12;32.7;291.7;0.4;244.3;50.02;52;4396.0
15-12-01;12:15;32.5;287.6;0.2;244.3;50.04;42;4396.0
15-12-01;12:18;32.6;286.9;0.3;244.3;50.04;50;4396.0
15-12-01;12:21;32.6;289.8;0.2;244.3;50.05;41;4396.0
15-12-01;12:24;32.6;289.8;0.2;245.3;50.04;34;4396.0
15-12-01;12:27;32.7;281.1;0.2;245.3;50.01;41;4396.0
15-12-01;12:30;32.6;287.5;0.1;246.3;50.04;28;4396.0
15-12-01;12:33;32.3;283.0;0.2;244.3;50.04;31;4396.0
15-12-01;12:36;32.6;282.1;0.1;244.3;50.04;29;4396.0
15-12-01;12:39;32.5;275.6;0.1;244.3;50.05;26;4396.0
15-12-01;12:42;32.6;295.3;0.2;245.3;50.03;47;4396.0
15-12-01;12:45;32.5;289.7;0.3;244.3;50.10;59;4396.0
15-12-01;12:48;32.6;292.6;0.3;245.3;50.06;56;4396.0
15-12-01;12:51;32.6;280.2;0.2;245.3;50.05;40;4396.0
15-12-01;12:54;32.7;273.9;0.2;245.3;50.04;31;4396.0
15-12-01;12:57;32.6;289.3;0.2;245.3;50.06;41;4396.0
15-12-01;13:00;32.7;277.7;0.5;244.3;50.03;101;4396.0
15-12-01;13:03;33.8;307.9;4.0;247.3;50.04;979;4396.0
15-12-01;13:06;34.1;300.1;3.0;246.3;50.03;724;4396.1
15-12-01;13:09;34.7;297.8;3.4;247.3;50.05;831;4396.1
15-12-01;13:12;35.0;298.9;3.7;246.3;50.03;919;4396.2
15-12-01;13:15;35.0;296.1;2.5;245.3;50.05;594;4396.2
15-12-01;13:18;34.6;292.5;0.4;245.3;50.06;71;4396.2
15-12-01;13:21;34.4;303.6;0.6;244.3;50.08;129;4396.2
15-12-01;13:24;34.2;299.8;0.6;244.3;50.03;151;4396.2
15-12-01;13:27;34.2;292.5;0.8;245.3;50.00;143;4396.2
15-12-01;13:30;34.2;296.9;0.7;245.3;50.02;138;4396.3
15-12-01;13:33;34.1;302.0;0.5;245.3;50.01;107;4396.3
15-12-01;13:36;33.9;290.6;0.4;245.3;50.02;72;4396.3
15-12-01;13:39;33.9;286.3;0.4;245.3;50.00;78;4396.3
15-12-01;13:42;34.0;295.1;0.4;245.3;50.00;81;4396.3
15-12-01;13:45;33.9;283.3;0.2;245.3;50.00;46;4396.3
15-12-01;13:48;33.8;290.4;0.4;245.3;50.02;63;4396.3
15-12-01;13:51;33.5;278.7;0.1;245.3;50.06;30;4396.3
15-12-01;13:54;33.5;277.8;0.1;245.3;50.07;29;4396.3
15-12-01;13:57;33.3;275.8;0.1;245.3;50.08;17;4396.3
15-12-01;14:00;33.3;260.0;0.0;245.3;50.03;6;4396.3
15-12-01;14:03;33.2;251.8;0.0;244.3;50.07;8;4396.3
15-12-01;14:06;33.0;269.3;0.0;245.3;50.01;10;4396.3
15-12-01;14:09;33.2;257.6;0.0;245.3;50.02;8;4396.3
15-12-01;14:12;33.1;257.6;0.0;245.3;50.04;4;4396.3
15-12-01;14:15;33.0;253.8;0.0;245.3;50.03;6;4396.3
15-12-01;14:18;33.0;260.0;0.0;245.3;50.05;2;4396.3
15-12-01;14:21;32.9;242.5;0.0;245.3;50.04;1;4396.3
15-12-01;14:24;32.7;198.0;0.0;245.3;50.06;0;4396.3
15-12-01;14:27;32.6;177.6;0.0;246.3;50.05;0;4396.3
15-12-01;14:30;32.5;190.2;0.0;245.3;50.05;1;4396.3
15-12-01;14:33;32.5;184.5;0.0;245.3;50.03;0;4396.3
15-12-01;14:36;32.4;122.9;0.0;245.3;50.02;0;4396.3
15-12-01;14:39;32.4;144.2;0.0;245.3;50.02;0;4396.3
15-12-01;14:42;32.3;178.1;0.0;246.3;50.05;0;4396.3
15-12-01;14:45;32.3;170.9;0.0;245.3;50.06;3;4396.3
15-12-01;14:48;32.4;233.3;0.0;245.3;50.06;11;4396.3
15-12-01;14:51;32.3;262.3;0.0;245.3;50.03;5;4396.3
15-12-01;14:54;32.3;261.1;0.0;246.3;50.03;3;4396.3
15-12-01;14:57;32.2;266.6;0.0;245.3;50.06;0;4396.3
15-12-01;15:00;32.0;291.3;0.0;246.3;50.00;0;4396.3
15-12-01;15:03;31.9;246.2;0.0;246.3;50.04;0;4396.3
15-12-01;15:06;31.9;190.5;0.0;244.3;50.05;0;4396.3
15-12-01;15:09;31.8;138.7;0.0;245.3;50.06;0;4396.3
15-12-01;15:12;31.8;122.9;0.0;244.3;50.03;0;4396.3
15-12-02;08:33;27.2;268.3;0.1;245.3;50.02;17;4396.3
15-12-02;08:36;27.5;273.4;0.1;245.3;50.03;20;4396.3
15-12-02;08:39;28.3;279.7;0.1;246.3;50.03;25;4396.3
15-12-02;08:42;29.0;284.0;0.2;246.3;50.05;47;4396.3
15-12-02;08:45;29.4;276.2;0.2;244.3;50.03;38;4396.3
15-12-02;08:48;29.4;280.9;0.1;246.3;50.05;37;4396.3
15-12-02;08:51;29.4;290.0;0.2;245.3;50.09;44;4396.3
15-12-02;08:54;30.1;288.8;0.2;246.3;50.04;47;4396.3
15-12-02;08:57;30.1;289.0;0.2;245.3;50.05;43;4396.3
15-12-02;09:00;30.1;290.4;0.3;245.3;50.03;56;4396.3
15-12-02;09:03;30.2;288.2;0.3;245.3;50.01;53;4396.3
15-12-02;09:06;30.4;292.5;0.4;245.3;50.04;62;4396.3
15-12-02;09:09;30.5;292.0;0.3;245.3;50.02;51;4396.3
15-12-02;09:12;30.4;275.9;0.2;246.3;50.07;35;4396.3
15-12-02;09:15;30.5;286.3;0.3;244.3;50.11;52;4396.3
15-12-02;09:18;30.8;293.5;0.3;245.3;50.05;56;4396.3
15-12-02;09:21;30.8;283.7;0.2;244.3;50.05;37;4396.3
15-12-02;09:24;30.8;296.3;0.3;244.3;50.05;57;4396.3
15-12-02;09:27;31.1;293.4;0.4;245.3;50.03;88;4396.3
15-12-02;09:30;31.0;280.5;0.2;245.3;50.06;37;4396.3
15-12-02;09:33;31.0;276.5;0.2;244.3;50.04;29;4396.3
15-12-02;09:36;31.4;284.0;0.4;245.3;50.07;79;4396.3
15-12-02;09:39;31.4;293.2;0.4;245.3;50.06;91;4396.3
15-12-02;09:42;31.0;291.9;0.3;245.3;50.07;48;4396.3
15-12-02;09:45;31.4;283.4;0.1;245.3;50.06;33;4396.3
15-12-02;09:48;31.2;286.8;0.2;244.3;50.07;48;4396.3
15-12-02;09:51;31.4;287.5;0.3;245.3;50.07;53;4396.3
15-12-02;09:54;31.5;288.2;0.3;245.3;50.07;59;4396.4
15-12-02;09:57;31.5;292.0;0.4;245.3;50.06;61;4396.4
15-12-02;10:00;31.6;292.8;0.4;246.3;50.02;76;4396.4
15-12-02;10:03;31.6;289.8;0.4;246.3;50.03;76;4396.4
15-12-02;10:06;31.8;295.3;0.5;245.3;50.03;103;4396.4
15-12-02;10:09;31.9;290.0;0.3;244.3;50.07;56;4396.4
15-12-02;10:12;32.0;282.4;0.3;245.3;50.05;62;4396.4
15-12-02;10:15;31.9;297.9;0.4;245.3;50.05;94;4396.4
15-12-02;10:18;32.0;293.9;0.3;245.3;50.05;53;4396.4
15-12-02;10:21;31.9;286.2;0.2;245.3;50.07;44;4396.4
15-12-02;10:24;32.0;284.1;0.3;245.3;50.06;58;4396.4
15-12-02;10:27;32.2;298.8;0.4;244.3;50.06;74;4396.4
15-12-02;10:30;32.2;291.3;0.2;245.3;50.06;49;4396.4
15-12-02;10:33;32.2;298.2;0.4;245.3;50.03;78;4396.4
15-12-02;10:36;32.3;296.7;0.6;244.3;50.04;99;4396.4
15-12-02;10:39;32.0;296.0;0.5;244.3;50.08;105;4396.4
15-12-02;10:42;32.6;300.7;0.8;244.3;50.05;167;4396.4
15-12-02;10:45;32.5;304.2;0.8;245.3;50.05;206;4396.4
15-12-02;10:48;32.6;300.7;0.8;245.3;50.05;197;4396.4
15-12-02;10:51;32.9;302.4;1.1;245.3;50.04;259;4396.4
15-12-02;10:54;33.1;300.5;0.9;245.3;50.02;215;4396.5
15-12-02;10:57;33.2;309.6;1.1;245.3;50.00;262;4396.5
15-12-02;11:00;33.3;300.0;1.0;245.3;50.01;208;4396.5
15-12-02;11:03;33.2;293.9;1.4;245.3;50.02;349;4396.5
15-12-02;11:06;33.5;290.4;0.7;244.3;50.01;175;4396.5
15-12-02;11:09;33.5;315.6;1.1;245.3;50.02;259;4396.5
15-12-02;11:12;33.4;312.7;1.1;246.3;50.05;274;4396.5
15-12-02;11:15;33.7;301.9;3.6;246.3;50.03;885;4396.6
15-12-02;11:18;33.8;303.3;0.7;245.3;50.06;161;4396.6
15-12-02;11:21;33.5;286.8;0.5;245.3;50.05;127;4396.6
15-12-02;11:24;33.4;316.9;0.7;245.3;50.05;149;4396.6
15-12-02;11:27;33.8;301.7;0.4;245.3;50.06;81;4396.6
15-12-02;11:30;33.5;297.6;0.5;246.3;50.05;98;4396.6
15-12-02;11:33;33.3;295.6;0.7;245.3;50.08;142;4396.6
15-12-02;11:36;33.5;295.3;0.5;246.3;50.05;110;4396.6
15-12-02;11:39;33.5;298.9;0.6;38.6;50.03;135;4396.6
15-12-02;11:42;33.7;247.7;0.6;245.3;50.08;119;4396.6
15-12-02;11:45;33.4;296.0;0.0;245.3;50.04;153;4396.6
15-12-02;11:48;33.7;282.7;1.0;247.3;50.07;241;4396.6
15-12-02;11:51;33.5;262.3;0.5;244.3;50.05;117;4396.6
15-12-02;11:54;33.4;299.8;0.6;245.3;50.05;130;4396.6
15-12-02;11:57;33.8;293.5;0.7;244.3;50.07;142;4396.6
15-12-02;12:00;33.7;290.0;0.5;245.3;50.03;131;4396.7
15-12-02;12:03;33.5;295.1;0.6;244.3;50.03;117;4396.7
15-12-02;12:06;33.8;295.8;0.5;245.3;50.06;110;4396.7
15-12-02;12:09;33.4;282.5;0.5;245.3;50.02;124;4396.7
15-12-02;12:12;33.7;295.4;0.8;245.3;50.05;161;4396.7
15-12-02;12:15;33.7;312.1;1.1;245.3;50.02;245;4396.7
15-12-02;12:18;34.0;310.4;1.1;245.3;50.04;268;4396.7
15-12-02;12:21;34.0;301.1;1.1;246.3;2.62;223;4396.7
15-12-02;12:24;34.1;295.8;0.8;245.3;50.04;173;4396.7
15-12-02;12:27;33.9;270.2;1.2;246.3;50.05;267;4396.7
15-12-02;12:30;34.0;307.3;0.8;245.3;50.02;173;4396.8
15-12-02;12:33;33.8;302.4;0.7;245.3;49.99;125;4396.8
15-12-02;12:36;33.9;300.1;0.5;245.3;50.06;107;4396.8
15-12-02;12:39;33.7;286.5;0.4;245.3;50.02;67;4396.8
15-12-02;12:42;33.8;284.0;0.2;245.3;50.04;40;4396.8
15-12-02;12:45;33.5;280.8;0.2;245.3;50.05;43;4396.8
15-12-02;12:48;33.7;291.7;0.4;244.3;50.05;63;4396.8
15-12-02;12:51;33.3;283.5;0.2;244.3;50.02;48;4396.8
15-12-02;12:54;33.4;283.3;0.2;245.3;50.04;47;4396.8
15-12-02;12:57;33.3;283.3;0.2;245.3;50.02;48;4396.8
15-12-02;13:00;33.4;291.3;0.3;243.4;50.02;54;4396.8
15-12-02;13:03;33.4;281.2;0.2;244.3;50.02;42;4396.8
15-12-02;13:06;33.3;284.9;0.4;244.3;50.01;68;4396.8
15-12-02;13:09;33.3;288.1;0.4;244.3;50.03;62;4396.8
15-12-02;13:12;33.3;290.0;0.4;244.3;50.04;63;4396.8
15-12-02;13:15;33.3;280.2;0.4;244.3;50.03;78;4396.8
15-12-02;13:18;33.3;291.5;0.5;246.3;50.03;108;4396.8
15-12-02;13:21;33.5;301.4;0.7;244.3;50.03;165;4396.8
15-12-02;13:24;33.4;290.7;0.7;244.3;50.01;157;4396.8
15-12-02;13:27;33.7;281.6;0.8;243.4;50.00;171;4396.8
15-12-02;13:30;33.7;301.4;1.1;245.3;50.02;287;4396.8
15-12-02;13:33;34.2;296.4;3.2;247.3;50.00;783;4396.9
15-12-02;13:36;34.2;286.8;1.0;245.3;50.05;217;4396.9
15-12-02;13:39;34.0;283.7;0.8;245.3;50.02;180;4396.9
15-12-02;13:42;34.6;292.6;1.8;245.3;50.03;403;4396.9
15-12-02;13:45;34.6;288.7;3.1;246.3;49.98;742;4397.0
15-12-02;13:48;35.2;293.7;3.0;246.3;50.05;733;4397.0
15-12-02;13:51;35.3;302.0;2.7;247.3;50.07;653;4397.0
15-12-02;13:54;35.0;287.6;0.5;245.3;50.11;118;4397.0
15-12-02;13:57;34.8;284.6;0.6;247.3;50.09;126;4397.1
15-12-02;14:00;35.0;306.0;1.8;246.3;50.04;423;4397.1
15-12-02;14:03;34.9;250.9;2.3;246.3;50.03;533;4397.1
15-12-02;14:06;35.3;293.2;2.6;246.3;50.02;632;4397.1
15-12-02;14:09;35.6;289.1;2.5;246.3;50.03;608;4397.1
15-12-02;14:12;35.6;295.3;2.4;246.3;50.05;601;4397.2
15-12-02;14:15;35.9;291.6;1.7;244.3;50.02;419;4397.2
15-12-02;14:18;35.9;300.5;2.2;246.3;50.08;538;4397.2
15-12-02;14:21;35.9;296.7;2.2;245.3;50.05;504;4397.3
15-12-02;14:24;35.9;298.3;2.0;245.3;50.04;470;4397.3
15-12-02;14:27;35.9;287.5;1.4;245.3;50.05;312;4397.3
15-12-02;14:30;35.7;263.9;1.2;244.3;50.02;281;4397.3
15-12-02;14:33;35.3;242.8;0.5;244.3;50.08;117;4397.3
15-12-02;14:36;35.0;294.1;0.5;244.3;50.02;110;4397.3
15-12-02;14:39;34.9;284.6;0.4;245.3;50.03;89;4397.3
15-12-02;14:42;34.8;280.9;0.4;244.3;50.03;69;4397.3
15-12-02;14:45;34.6;286.0;0.2;245.3;50.10;44;4397.3
15-12-02;14:48;34.4;277.2;0.1;245.3;50.05;23;4397.3
15-12-02;14:51;34.2;269.5;0.1;245.3;50.06;22;4397.3
15-12-02;14:54;34.2;268.0;0.0;245.3;50.07;8;4397.3
15-12-02;14:57;33.9;232.7;0.0;245.3;50.05;3;4397.3
15-12-02;15:00;33.8;152.3;0.0;246.3;50.06;0;4397.3
15-12-02;15:03;33.7;115.2;0.0;246.3;50.05;0;4397.3
15-12-02;15:06;33.5;182.3;0.0;245.3;50.06;0;4397.3
15-12-02;15:09;33.4;252.3;0.0;246.3;50.05;0;4397.3
15-12-02;15:12;33.2;224.2;0.0;245.3;50.05;0;4397.3
15-12-02;15:15;33.1;221.6;0.0;245.3;50.04;0;4397.3
15-12-02;15:18;33.0;191.0;0.0;244.3;50.06;0;4397.3
15-12-02;15:21;32.9;163.9;0.0;245.3;50.04;0;4397.3
15-12-02;15:24;32.7;154.8;0.0;245.3;50.03;0;4397.3
15-12-02;15:27;32.6;134.0;0.0;245.3;50.05;0;4397.3
15-12-02;15:30;32.5;116.4;0.0;244.3;50.03;0;4397.3
15-12-03;08:03;26.4;269.3;0.0;244.3;50.04;2;4397.3
15-12-03;08:06;26.8;269.9;0.0;242.4;50.04;4;4397.3
15-12-03;08:09;26.8;244.9;0.0;243.4;50.04;4;4397.3
15-12-03;08:12;27.5;236.1;0.0;243.4;50.04;4;4397.3
15-12-03;08:15;27.5;249.3;0.0;243.4;50.03;5;4397.3
15-12-03;08:18;27.5;259.5;0.0;243.4;50.03;8;4397.3
15-12-03;08:21;27.5;261.1;0.0;243.4;50.04;5;4397.3
15-12-03;08:24;28.3;259.4;0.0;244.3;50.06;7;4397.3
15-12-03;08:27;28.3;257.5;0.0;243.4;50.02;8;4397.3
15-12-03;08:30;29.0;263.3;0.1;244.3;50.03;13;4397.3
15-12-03;08:33;29.0;270.5;0.1;243.4;50.04;15;4397.3
15-12-03;08:36;29.4;268.7;0.1;242.4;50.03;19;4397.3
15-12-03;08:39;30.1;268.5;0.1;243.4;50.08;23;4397.3
15-12-03;08:42;29.7;265.4;0.1;243.4;50.04;23;4397.4
15-12-03;08:45;30.1;276.5;0.2;242.4;49.99;29;4397.4
15-12-03;08:48;30.2;270.1;0.1;243.4;50.05;27;4397.4
15-12-03;08:51;30.1;271.7;0.1;244.3;50.06;24;4397.4
15-12-03;08:54;30.2;273.0;0.1;244.3;50.05;22;4397.4
15-12-03;08:57;30.1;267.9;0.1;243.4;50.05;17;4397.4
15-12-03;09:00;30.2;275.6;0.1;243.4;50.01;13;4397.4
15-12-03;09:03;30.2;263.6;0.1;243.4;50.03;15;4397.4
15-12-03;09:06;30.3;267.0;0.1;243.4;50.03;18;4397.4
15-12-03;09:09;30.3;266.0;0.1;243.4;50.04;18;4397.4
15-12-03;09:12;30.3;272.4;0.1;243.4;50.04;18;4397.4
15-12-03;09:15;30.3;260.1;0.1;243.4;50.04;18;4397.4
15-12-03;09:18;30.4;271.5;0.1;243.4;50.05;17;4397.4
15-12-03;09:21;30.4;266.4;0.1;243.4;50.04;14;4397.4
15-12-03;09:24;30.3;272.6;0.1;242.4;50.04;14;4397.4
15-12-03;09:27;30.4;260.8;0.1;242.4;50.07;14;4397.4
15-12-03;09:30;30.4;261.1;0.1;243.4;50.08;13;4397.4
15-12-03;09:33;30.4;264.5;0.0;243.4;50.07;12;4397.4
15-12-03;09:36;30.2;255.3;0.1;243.4;50.08;13;4397.4
15-12-03;09:39;30.5;268.0;0.0;243.4;50.11;12;4397.4
15-12-03;09:42;30.3;258.6;0.0;243.4;50.08;11;4397.4
15-12-03;09:45;30.5;268.3;0.0;242.4;50.09;11;4397.4
15-12-03;09:48;30.5;256.4;0.0;243.4;50.07;10;4397.4
15-12-03;09:51;30.7;263.0;0.0;243.4;50.06;11;4397.4
15-12-03;09:54;30.4;265.4;0.1;244.3;50.05;11;4397.4
15-12-03;09:57;30.7;262.7;0.1;244.3;50.06;14;4397.4
15-12-03;10:00;30.5;255.6;0.1;244.3;49.98;15;4397.4
15-12-03;10:03;30.8;256.0;0.1;245.3;50.01;17;4397.4
15-12-03;10:06;30.7;262.0;0.1;244.3;50.03;19;4397.4
15-12-03;10:09;30.8;266.7;0.1;244.3;50.06;21;4397.4
15-12-03;10:12;50.0;267.7;0.1;243.4;50.05;24;4397.4
15-12-03;10:15;30.9;268.5;0.1;244.3;50.06;26;4397.4
15-12-03;10:18;30.9;268.3;0.1;243.4;50.03;29;4397.4
15-12-03;10:21;31.0;272.4;0.2;244.3;50.03;34;4397.4
15-12-03;10:24;31.0;260.3;0.1;243.4;50.04;31;4397.4
15-12-03;10:27;31.0;282.4;0.1;244.3;50.05;33;4397.4
15-12-03;10:30;31.2;300.4;0.1;243.4;50.03;32;4397.4
15-12-03;10:33;31.1;279.4;0.2;243.4;50.00;35;4397.4
15-12-03;10:36;31.2;271.1;0.2;244.3;50.04;38;4397.4
15-12-03;10:39;31.2;277.4;0.2;244.3;50.05;42;4397.4
15-12-03;10:42;31.2;285.7;0.2;243.4;50.05;45;4397.4
15-12-03;10:45;31.2;285.9;0.3;243.4;50.05;51;4397.4
15-12-03;10:48;31.2;288.2;0.3;244.3;50.06;56;4397.4
15-12-03;10:51;31.4;287.5;0.4;244.3;50.07;61;4397.4
15-12-03;10:54;31.4;283.7;0.3;243.4;50.06;59;4397.4
15-12-03;10:57;31.4;285.9;0.3;243.4;50.07;54;4397.4
15-12-03;11:00;31.4;283.4;0.4;244.3;50.04;54;4397.4
15-12-03;11:03;31.2;282.8;0.3;244.3;50.03;52;4397.4
15-12-03;11:06;31.2;282.4;0.4;244.3;50.01;52;4397.4
15-12-03;11:09;31.4;289.3;0.3;244.3;50.05;55;4397.4
15-12-03;11:12;31.4;277.5;0.3;244.3;50.04;56;4397.4
15-12-03;11:15;31.6;277.2;0.2;244.3;50.03;53;4397.4
15-12-03;11:18;31.6;286.8;0.2;243.4;50.02;48;4397.4
15-12-03;11:21;31.5;270.4;0.2;244.3;50.03;45;4397.4
15-12-03;11:24;31.6;271.2;0.2;241.4;50.05;43;4397.4
15-12-03;11:27;31.6;286.0;0.2;242.4;50.07;42;4397.4
15-12-03;11:30;31.6;270.7;0.2;242.4;50.10;41;4397.4
15-12-03;11:33;31.6;280.0;0.2;242.4;50.05;40;4397.4
15-12-03;11:36;31.7;274.6;0.2;244.3;50.05;39;4397.4
15-12-03;11:39;31.8;276.7;0.2;243.4;50.04;39;4397.4
15-12-03;11:42;31.6;262.2;0.2;244.3;50.06;38;4397.4
15-12-03;11:45;31.9;272.3;0.2;243.4;50.04;41;4397.4
15-12-03;11:48;31.7;282.7;0.3;243.4;50.06;47;4397.4
15-12-03;11:51;31.7;285.6;0.2;243.4;50.05;48;4397.4
15-12-03;11:54;31.8;281.1;0.2;242.4;50.05;50;4397.4
15-12-03;11:57;31.9;279.1;0.2;242.4;50.08;49;4397.4
15-12-03;12:00;31.8;283.0;0.3;242.4;49.99;51;4397.5
15-12-03;12:03;32.0;287.6;0.3;242.4;50.02;49;4397.5
15-12-03;12:06;32.0;278.6;0.2;242.4;50.04;47;4397.5
15-12-03;12:09;32.0;285.9;0.2;242.4;50.05;47;4397.5
15-12-03;12:12;32.0;280.9;0.2;241.4;50.06;48;4397.5
15-12-03;12:15;31.9;281.5;0.2;243.4;50.04;48;4397.5
15-12-03;12:18;32.2;275.0;0.2;241.4;50.06;46;4397.5
15-12-03;12:21;31.9;283.1;0.2;244.3;50.04;46;4397.5
15-12-03;12:24;32.0;278.9;0.3;245.3;50.06;46;4397.5
15-12-03;12:27;32.0;279.4;0.2;245.3;50.04;45;4397.5
15-12-03;12:30;32.2;281.9;0.2;245.3;50.02;45;4397.5
15-12-03;12:33;32.2;281.3;0.2;244.3;50.02;47;4397.5
15-12-03;12:36;32.2;283.1;0.3;245.3;50.03;44;4397.5
15-12-03;12:39;32.3;271.4;0.2;244.3;50.06;38;4397.5
15-12-03;12:42;32.0;276.8;0.2;245.3;50.06;47;4397.5
15-12-03;12:45;32.2;282.8;0.2;244.3;50.06;48;4397.5
15-12-03;12:48;32.0;284.7;0.3;243.4;50.04;47;4397.5
15-12-03;12:51;32.2;278.3;0.3;245.3;50.05;49;4397.5
15-12-03;12:54;32.2;281.5;0.3;245.3;50.05;56;4397.5
15-12-03;12:57;32.5;294.2;0.4;245.3;50.06;58;4397.5
15-12-03;13:00;32.4;284.7;0.4;245.3;50.04;61;4397.5
15-12-03;13:03;32.4;279.9;0.3;245.3;50.06;62;4397.5
15-12-03;13:06;32.3;285.2;0.3;245.3;50.06;64;4397.5
15-12-03;13:09;32.5;283.1;0.3;246.3;50.10;61;4397.5
15-12-03;13:12;32.6;282.4;0.3;245.3;50.05;60;4397.5
15-12-03;13:15;32.4;288.7;0.4;245.3;50.04;58;4397.5
15-12-03;13:18;32.5;280.5;0.3;247.3;50.06;54;4397.5
15-12-03;13:21;32.4;277.4;0.3;245.3;50.06;55;4397.5
15-12-03;13:24;32.6;278.4;0.3;246.3;50.06;53;4397.5
15-12-03;13:27;32.3;280.0;0.3;246.3;50.06;51;4397.5
15-12-03;13:30;32.4;277.8;0.2;246.3;50.04;44;4397.5
15-12-03;13:33;32.7;280.9;0.2;246.3;49.99;42;4397.5
15-12-03;13:36;32.4;287.1;0.2;246.3;50.06;41;4397.5
15-12-03;13:39;32.5;285.2;0.2;246.3;50.05;44;4397.5
15-12-03;13:42;32.3;281.2;0.3;247.3;50.07;52;4397.5
15-12-03;13:45;32.4;287.2;0.3;246.3;50.05;55;4397.5
15-12-03;13:48;32.7;284.7;0.3;246.3;50.05;54;4397.5
15-12-03;13:51;32.5;285.7;0.3;247.3;50.04;52;4397.5
15-12-03;13:54;32.5;284.0;0.3;245.3;50.05;53;4397.5
15-12-03;13:57;32.5;284.6;0.3;247.3;50.07;58;4397.5
15-12-03;14:00;32.7;283.7;0.3;247.3;50.07;68;4397.6
15-12-03;14:03;32.7;298.3;0.3;247.3;50.02;74;4397.6
15-12-03;14:06;32.6;286.8;0.5;247.3;50.04;110;4397.6
15-12-03;14:09;32.6;290.3;0.5;248.2;50.07;100;4397.6
15-12-03;14:12;33.0;293.8;0.8;247.3;50.02;174;4397.6
15-12-03;14:15;33.0;272.4;0.4;247.3;50.02;99;4397.6
15-12-03;14:18;33.1;300.7;1.1;248.2;50.05;257;4397.6
15-12-03;14:21;33.1;287.9;0.5;247.3;50.04;111;4397.6
15-12-03;14:24;33.3;272.9;1.2;247.3;50.04;301;4397.6
15-12-03;14:27;33.3;300.1;1.7;247.3;50.06;416;4397.6
15-12-03;14:30;33.5;301.6;1.3;246.3;50.03;330;4397.6
15-12-03;14:33;33.4;269.9;0.4;246.3;50.03;68;4397.6
15-12-03;14:36;33.4;294.4;0.3;247.3;50.05;51;4397.7
15-12-03;14:39;33.2;274.9;0.2;245.3;50.04;40;4397.7
15-12-03;14:42;33.2;271.8;0.2;246.3;50.00;36;4397.7
15-12-03;14:45;33.1;278.7;0.1;245.3;50.06;32;4397.7
15-12-03;14:48;33.1;265.1;0.1;246.3;50.04;28;4397.7
15-12-03;14:51;33.0;277.0;0.1;245.3;50.04;25;4397.7
15-12-03;14:54;33.1;261.6;0.1;246.3;50.04;20;4397.7
15-12-03;14:57;33.0;272.0;0.1;246.3;50.04;17;4397.7
15-12-03;15:00;32.9;277.8;0.1;248.2;50.07;13;4397.7
15-12-03;15:03;32.9;265.8;0.0;247.3;50.05;11;4397.7
15-12-03;15:06;32.6;260.5;0.0;246.3;50.09;9;4397.7
15-12-03;15:09;32.7;264.6;0.0;247.3;50.03;10;4397.7
15-12-03;15:12;32.6;259.5;0.0;247.3;50.10;6;4397.7
15-12-03;15:15;32.6;251.0;0.0;246.3;49.99;2;4397.7
15-12-03;15:18;32.5;240.5;0.0;246.3;50.13;0;4397.7
15-12-03;15:21;32.4;199.2;0.0;247.3;50.05;0;4397.7
15-12-03;15:24;32.3;131.5;0.0;246.3;50.05;0;4397.7
15-12-04;08:03;26.4;274.5;0.1;244.3;50.06;15;4397.7
15-12-04;08:06;27.2;269.3;0.1;244.3;50.05;19;4397.7
15-12-04;08:09;26.8;277.7;0.1;245.3;50.06;25;4397.7
15-12-04;08:12;28.3;276.2;0.1;244.3;50.03;30;4397.7
15-12-04;08:15;28.3;295.4;0.2;244.3;50.02;35;4397.7
15-12-04;08:18;28.6;285.4;0.2;244.3;50.08;42;4397.7
15-12-04;08:21;28.6;285.0;0.3;243.4;50.04;48;4397.7
15-12-04;08:24;29.4;299.8;0.4;244.3;49.99;52;4397.7
15-12-04;08:27;29.7;293.1;0.3;244.3;50.06;58;4397.7
15-12-04;08:30;29.7;294.7;0.4;244.3;50.03;64;4397.7
15-12-04;08:33;30.2;294.1;0.4;244.3;50.03;70;4397.7
15-12-04;08:36;30.4;292.9;0.4;244.3;50.03;77;4397.7
15-12-04;08:39;30.3;297.3;0.5;244.3;50.04;83;4397.7
15-12-04;08:42;30.3;294.1;0.5;244.3;50.06;89;4397.7
15-12-04;08:45;30.4;292.0;0.5;244.3;50.03;99;4397.7
15-12-04;08:48;30.9;302.0;0.5;244.3;50.06;114;4397.7
15-12-04;08:51;30.8;304.1;0.7;244.3;50.01;128;4397.7
15-12-04;08:54;30.8;302.0;0.6;243.4;50.05;145;4397.7
15-12-04;08:57;30.9;294.5;0.7;244.3;50.04;172;4397.7
15-12-04;09:00;30.9;307.1;0.8;244.3;50.02;183;4397.7
15-12-04;09:03;31.0;303.8;0.8;244.3;50.04;185;4397.7
15-12-04;09:06;31.0;304.8;0.9;244.3;50.04;191;4397.8
15-12-04;09:09;31.1;307.3;1.0;244.3;50.02;233;4397.8
15-12-04;09:12;31.5;305.1;1.1;244.3;50.02;234;4397.8
15-12-04;09:15;31.5;303.2;1.0;244.3;50.03;252;4397.8
15-12-04;09:18;31.5;302.3;1.0;244.3;50.05;221;4397.8
15-12-04;09:21;31.7;305.7;1.0;244.3;50.04;243;4397.8
15-12-04;09:24;31.9;302.9;1.5;244.3;50.02;345;4397.8
15-12-04;09:27;31.8;304.5;1.5;244.3;50.04;347;4397.8
15-12-04;09:30;31.9;300.4;1.5;244.3;50.02;374;4397.9
15-12-04;09:33;32.4;302.7;1.8;244.3;50.02;448;4397.9
15-12-04;09:36;32.4;302.1;1.7;244.3;50.05;424;4397.9
15-12-04;09:39;32.4;304.9;1.9;245.3;50.01;417;4397.9
15-12-04;09:42;32.7;303.5;1.8;244.3;50.05;435;4397.9
15-12-04;09:45;32.9;301.3;1.8;244.3;50.04;442;4398.0
15-12-04;09:48;33.1;299.4;1.4;244.3;50.05;324;4398.0
15-12-04;09:51;32.9;298.2;1.1;244.3;50.04;261;4398.0
15-12-04;09:54;33.0;306.4;1.6;244.3;50.06;379;4398.0
15-12-04;09:57;33.2;303.5;2.0;244.3;50.05;470;4398.0
15-12-04;10:00;33.3;297.5;2.5;245.3;50.03;608;4398.1
15-12-04;10:03;33.5;300.4;2.9;245.3;50.02;700;4398.1
15-12-04;10:06;34.0;295.3;2.8;246.3;50.00;671;4398.1
15-12-04;10:09;34.1;298.6;2.7;245.3;50.03;655;4398.2
15-12-04;10:12;34.1;293.5;2.1;245.3;50.04;505;4398.2
15-12-04;10:15;34.0;302.4;2.5;245.3;50.03;601;4398.2
15-12-04;10:18;34.2;299.2;2.6;245.3;50.03;637;4398.3
15-12-04;10:21;34.4;301.3;3.2;246.3;50.04;779;4398.3
15-12-04;10:24;34.7;295.6;2.7;245.3;50.03;669;4398.3
15-12-04;10:27;34.8;294.8;2.8;246.3;50.03;692;4398.4
15-12-04;10:30;34.8;297.8;2.8;246.3;50.02;682;4398.4
15-12-04;10:33;34.9;301.1;2.8;245.3;50.03;705;4398.4
15-12-04;10:36;35.5;296.9;3.3;246.3;50.03;798;4398.5
15-12-04;10:39;35.5;290.0;3.1;245.3;50.02;782;4398.5
15-12-04;10:42;35.9;288.1;3.2;245.3;50.04;774;4398.5
15-12-04;10:45;35.7;293.2;3.1;245.3;50.04;770;4398.6
15-12-04;10:48;36.0;292.0;2.4;245.3;50.05;586;4398.6
15-12-04;10:51;35.9;295.4;2.6;244.3;50.07;640;4398.6
15-12-04;10:54;36.0;286.9;2.8;245.3;50.06;702;4398.7
15-12-04;10:57;36.2;292.3;3.2;245.3;50.06;803;4398.7
15-12-04;11:00;36.2;291.3;3.2;245.3;50.01;782;4398.8
15-12-04;11:03;36.5;286.2;3.4;246.3;49.97;828;4398.8
15-12-04;11:06;36.9;289.1;3.5;245.3;50.04;860;4398.8
15-12-04;11:09;36.9;290.1;3.3;246.3;50.02;798;4398.9
15-12-04;11:12;36.7;292.6;2.4;245.3;50.02;582;4398.9
15-12-04;11:15;36.9;289.0;3.5;246.3;50.04;856;4399.0
15-12-04;11:18;37.2;296.7;3.3;246.3;50.03;831;4399.0
15-12-04;11:21;37.4;290.6;4.0;246.3;50.03;968;4399.0
15-12-04;11:24;37.6;289.1;4.2;246.3;50.08;1020;4399.1
15-12-04;11:27;37.8;285.2;4.2;246.3;50.04;1021;4399.1
15-12-04;11:30;37.9;287.6;3.8;245.3;50.01;944;4399.2
15-12-04;11:33;38.0;287.1;3.8;245.3;50.03;925;4399.2
15-12-04;11:36;38.3;285.3;4.1;246.3;50.00;973;4399.3
15-12-04;11:39;38.3;282.4;4.0;246.3;50.01;965;4399.3
15-12-04;11:42;38.4;284.1;4.0;245.3;50.05;972;4399.4
15-12-04;11:45;38.4;287.6;3.9;246.3;50.02;947;4399.4
15-12-04;11:48;38.6;287.2;3.3;246.3;50.03;809;4399.5
15-12-04;11:51;38.7;291.6;3.9;246.3;50.06;963;4399.5
15-12-04;11:54;38.5;286.6;3.1;245.3;50.05;777;4399.6
15-12-04;11:57;38.6;289.3;3.0;244.3;50.03;748;4399.6
15-12-04;12:00;38.3;292.9;3.1;246.3;50.02;743;4399.6
15-12-04;12:03;38.6;288.2;3.7;246.3;50.00;894;4399.7
15-12-04;12:06;38.5;284.4;3.5;246.3;50.05;862;4399.7
15-12-04;12:09;38.9;291.5;3.5;246.3;50.09;848;4399.8
15-12-04;12:12;39.0;290.6;3.7;246.3;50.08;932;4399.8
15-12-04;12:15;38.7;288.8;3.2;245.3;50.05;788;4399.8
15-12-04;12:18;38.6;289.4;3.0;244.3;50.07;734;4399.9
15-12-04;12:21;38.6;288.1;3.5;244.3;50.06;840;4399.9
15-12-04;12:24;39.0;284.3;3.6;244.3;50.01;867;4400.0
15-12-04;12:27;38.7;303.2;2.8;243.4;50.04;700;4400.0
15-12-04;12:30;38.5;284.9;3.3;245.3;50.02;803;4400.0
15-12-04;12:33;38.6;288.4;2.8;244.3;50.03;686;4400.1
15-12-04;12:36;38.7;291.3;3.1;244.3;50.06;753;4400.1
15-12-04;12:39;38.6;289.8;2.7;245.3;50.05;658;4400.2
15-12-04;12:42;38.2;287.6;2.0;244.3;50.04;494;4400.2
15-12-04;12:45;38.3;289.3;2.7;244.3;50.06;658;4400.2
15-12-04;12:48;38.5;294.2;1.8;244.3;50.05;456;4400.2
15-12-04;12:51;38.4;290.6;3.7;245.3;50.04;887;4400.3
15-12-04;12:54;38.5;288.1;3.8;245.3;50.05;934;4400.3
15-12-04;12:57;38.9;287.8;3.7;245.3;50.06;890;4400.4
15-12-04;13:00;38.4;287.5;2.7;243.4;50.03;662;4400.4
15-12-04;13:03;38.3;277.5;3.7;245.3;50.05;894;4400.4
15-12-04;13:06;38.5;285.6;3.1;244.3;50.07;760;4400.5
15-12-04;13:09;38.4;286.8;3.1;244.3;50.03;747;4400.5
15-12-04;13:12;38.3;289.7;2.5;243.4;50.01;585;4400.5
15-12-04;13:15;38.6;289.1;3.5;245.3;50.01;842;4400.6
15-12-04;13:18;38.6;287.1;3.4;244.3;50.05;832;4400.6
15-12-04;13:21;38.9;285.3;3.0;244.3;50.04;730;4400.7
15-12-04;13:24;38.7;298.9;3.1;244.3;50.04;751;4400.7
15-12-04;13:27;38.5;285.6;2.8;244.3;50.03;692;4400.7
15-12-04;13:30;38.5;295.0;2.7;244.3;50.05;672;4400.8
15-12-04;13:33;38.3;290.9;2.8;244.3;50.03;694;4400.8
15-12-04;13:36;38.3;292.2;2.8;244.3;50.06;677;4400.8
15-12-04;13:39;38.4;285.0;3.0;243.4;50.05;740;4400.9
15-12-04;13:42;38.4;289.1;2.9;244.3;50.03;705;4400.9
15-12-04;13:45;38.5;288.5;2.8;245.3;50.04;679;4400.9
15-12-04;13:48;38.2;293.2;2.3;244.3;50.04;553;4401.0
15-12-04;13:51;38.0;287.1;2.1;245.3;50.06;519;4401.0
15-12-04;13:54;37.9;288.4;2.2;245.3;50.07;536;4401.0
15-12-04;13:57;37.8;291.2;1.2;245.3;50.07;291;4401.0
15-12-04;14:00;37.7;305.5;2.1;245.3;50.07;520;4401.1
15-12-04;14:03;37.6;297.9;1.0;245.3;50.06;239;4401.1
15-12-04;14:06;37.0;281.9;1.0;245.3;50.05;229;4401.1
15-12-04;14:09;37.0;294.4;1.0;244.3;50.04;235;4401.1
15-12-04;14:12;36.8;305.5;0.7;244.3;50.00;167;4401.1
15-12-04;14:15;36.5;300.7;1.4;245.3;49.99;332;4401.1
15-12-04;14:18;36.5;247.8;1.2;245.3;50.05;266;4401.1
15-12-04;14:21;36.4;300.7;1.3;244.3;50.05;298;4401.2
15-12-04;14:24;36.3;294.1;1.2;244.3;50.06;273;4401.2
15-12-04;14:27;36.2;297.0;1.4;245.3;50.05;345;4401.2
15-12-04;14:30;36.0;291.2;0.5;243.4;50.04;96;4401.2
15-12-04;14:33;36.0;289.8;0.3;243.4;50.01;66;4401.2
15-12-04;14:36;35.6;296.7;0.4;243.4;50.05;66;4401.2
15-12-04;14:39;35.5;282.7;0.2;243.4;50.05;47;4401.2
15-12-04;14:42;35.2;284.6;0.2;243.4;50.05;39;4401.2
15-12-04;14:45;35.2;271.7;0.2;245.3;50.02;34;4401.2
15-12-04;14:48;34.8;276.5;0.1;244.3;50.03;31;4401.2
15-12-04;14:51;34.9;276.4;0.1;244.3;50.03;27;4401.2
15-12-04;14:54;34.7;279.4;0.1;244.3;50.05;22;4401.2
15-12-04;14:57;34.5;256.0;0.1;245.3;50.07;18;4401.2
15-12-04;15:00;34.5;270.7;0.1;245.3;50.03;15;4401.2
15-12-04;15:03;34.2;267.4;0.0;244.3;50.05;12;4401.2
15-12-04;15:06;34.0;273.6;0.0;245.3;50.04;9;4401.2
15-12-04;15:09;33.9;263.5;0.0;245.3;50.05;8;4401.2
15-12-04;15:12;33.9;262.6;0.0;245.3;50.05;8;4401.2
15-12-04;15:15;33.8;264.2;0.0;244.3;50.03;3;4401.2
15-12-04;15:18;33.7;249.1;0.0;245.3;50.05;0;4401.2
15-12-04;15:21;33.4;200.5;0.0;244.3;50.05;0;4401.2
15-12-04;15:24;33.3;134.1;0.0;243.4;50.05;0;4401.2
15-12-05;07:45;26.8;283.1;0.2;246.3;50.03;33;4401.2
15-12-05;07:48;27.9;291.2;0.4;247.3;50.04;66;4401.2
15-12-05;07:51;28.3;291.7;0.4;246.3;50.05;79;4401.2
15-12-05;07:54;29.0;296.1;0.5;246.3;50.03;92;4401.2
15-12-05;07:57;29.7;304.5;0.5;246.3;50.02;104;4401.2
15-12-05;08:00;29.7;295.0;0.6;246.3;50.09;119;4401.2
15-12-05;08:03;30.3;291.0;0.7;246.3;50.08;144;4401.2
15-12-05;08:06;30.3;298.9;0.8;246.3;50.07;163;4401.2
15-12-05;08:09;30.4;302.3;0.8;246.3;50.08;187;4401.3
15-12-05;08:12;30.5;309.8;0.9;246.3;50.06;215;4401.3
15-12-05;08:15;30.8;305.1;1.0;245.3;50.07;228;4401.3
15-12-05;08:18;31.2;304.2;1.0;246.3;50.07;232;4401.3
15-12-05;08:21;31.1;300.5;1.0;245.3;50.06;253;4401.3
15-12-05;08:24;31.2;306.1;1.1;246.3;50.04;265;4401.3
15-12-05;08:27;31.9;305.8;1.2;246.3;50.06;282;4401.3
15-12-05;08:30;31.9;304.2;1.2;247.3;50.06;296;4401.3
15-12-05;08:33;31.8;305.8;1.3;246.3;50.03;302;4401.4
15-12-05;08:36;32.2;313.1;1.2;246.3;50.06;279;4401.4
15-12-05;08:39;32.3;309.9;1.3;246.3;50.05;304;4401.4
15-12-05;08:42;32.4;321.5;1.4;246.3;50.03;338;4401.4
15-12-05;08:45;32.6;310.6;1.4;247.3;50.03;339;4401.4
15-12-05;08:48;32.7;305.1;1.4;245.3;50.05;351;4401.4
15-12-05;08:51;33.0;294.8;1.5;245.3;50.05;360;4401.5
15-12-05;08:54;33.2;295.8;1.3;245.3;50.03;313;4401.5
15-12-05;08:57;33.3;304.1;1.3;246.3;50.04;311;4401.5
15-12-05;09:00;33.3;293.9;1.0;244.3;50.04;248;4401.5
15-12-05;09:03;33.1;285.9;1.2;246.3;50.01;280;4401.5
15-12-05;09:06;33.3;305.1;1.6;246.3;50.03;382;4401.5
15-12-05;09:09;33.5;309.8;1.9;246.3;50.03;465;4401.6
15-12-05;09:12;34.0;311.7;1.7;245.3;50.04;427;4401.6
15-12-05;09:15;34.1;299.1;2.1;246.3;50.06;526;4401.6
15-12-05;09:18;34.4;302.9;2.0;246.3;50.06;487;4401.6
15-12-05;09:21;34.4;307.4;2.1;246.3;50.04;503;4401.6
15-12-05;09:24;34.6;301.1;2.1;247.3;50.07;507;4401.7
15-12-05;09:27;34.6;293.9;2.2;247.3;50.07;530;4401.7
15-12-05;09:30;34.7;297.8;2.4;246.3;50.03;574;4401.7
15-12-05;09:33;34.9;295.8;2.4;246.3;50.05;598;4401.8
15-12-05;09:36;35.3;298.6;2.6;246.3;50.05;650;4401.8
15-12-05;09:39;35.2;289.5;2.8;247.3;50.09;666;4401.8
15-12-05;09:42;35.4;295.6;2.8;246.3;50.06;701;4401.9
15-12-05;09:45;35.6;293.7;2.8;247.3;50.03;709;4401.9
15-12-05;09:48;36.0;295.6;2.9;247.3;50.06;727;4401.9
15-12-05;09:51;36.1;293.1;3.0;247.3;50.05;747;4402.0
15-12-05;09:54;36.2;286.3;3.1;246.3;50.05;753;4402.0
15-12-05;09:57;36.7;286.0;3.1;247.3;50.09;769;4402.0
15-12-05;10:00;36.8;289.0;3.3;247.3;50.03;789;4402.1
15-12-05;10:03;36.8;297.2;3.2;247.3;50.04;800;4402.1
15-12-05;10:06;36.9;293.8;3.2;247.3;50.04;808;4402.2
15-12-05;10:09;37.2;293.1;3.4;247.3;50.08;839;4402.2
15-12-05;10:12;37.4;291.9;0.0;247.3;50.06;844;4402.2
15-12-05;10:15;37.7;298.0;3.4;247.3;50.03;844;4402.3
15-12-05;10:18;37.6;293.7;3.4;246.3;50.06;857;4402.3
15-12-05;10:21;37.6;291.3;3.5;246.3;50.02;844;4402.4
15-12-05;10:24;37.6;287.2;3.4;246.3;50.05;847;4402.4
15-12-05;10:27;37.6;284.3;3.5;246.3;50.07;847;4402.5
15-12-05;10:30;37.4;293.7;3.5;246.3;50.04;853;4402.5
15-12-05;10:33;37.5;287.5;3.5;246.3;50.03;866;4402.5
15-12-05;10:36;37.2;289.4;3.6;246.3;50.04;884;4402.6
15-12-05;10:39;37.5;285.7;3.7;246.3;50.05;893;4402.6
15-12-05;10:42;37.6;292.5;3.6;246.3;50.06;878;4402.7
15-12-05;10:45;37.8;291.7;3.6;247.3;50.04;892;4402.7
15-12-05;10:48;37.6;288.1;3.7;246.3;50.07;901;4402.8
15-12-05;10:51;37.7;285.3;3.7;247.3;50.05;910;4402.8
15-12-05;10:54;37.7;280.3;3.8;247.3;50.04;909;4402.8
15-12-05;10:57;37.8;287.4;3.7;247.3;50.03;919;4402.9
15-12-05;11:00;37.8;289.5;3.8;247.3;50.01;925;4402.9
15-12-05;11:03;37.8;286.5;3.8;246.3;50.00;928;4403.0
15-12-05;11:06;38.0;289.1;3.8;247.3;50.03;937;4403.0
15-12-05;11:09;38.2;285.2;3.8;246.3;50.04;953;4403.1
15-12-05;11:12;38.0;287.2;3.9;246.3;50.07;963;4403.1
15-12-05;11:15;38.3;282.2;3.9;247.3;50.09;961;4403.2
15-12-05;11:18;38.4;283.5;3.9;246.3;50.03;960;4403.2
15-12-05;11:21;38.4;281.8;4.0;246.3;50.03;975;4403.3
15-12-05;11:24;38.3;282.8;3.8;246.3;50.05;963;4403.3
15-12-05;11:27;38.5;285.9;4.0;247.3;50.05;983;4403.4
15-12-05;11:30;38.6;289.5;4.1;246.3;50.03;986;4403.4
15-12-05;11:33;38.7;288.1;4.1;246.3;50.04;991;4403.5
15-12-05;11:36;38.9;282.7;4.0;246.3;50.05;979;4403.5
15-12-05;11:39;39.0;286.2;4.0;246.3;50.04;978;4403.6
15-12-05;11:42;39.2;280.6;4.0;246.3;50.02;970;4403.6
15-12-05;11:45;39.0;283.7;3.9;249.2;50.03;945;4403.7
15-12-05;11:48;39.4;285.7;3.9;247.3;50.05;966;4403.7
15-12-05;11:51;39.4;261.1;3.6;247.3;50.05;879;4403.8
15-12-05;11:54;39.4;285.4;4.0;246.3;50.06;978;4403.8
15-12-05;11:57;39.5;284.4;4.0;246.3;50.03;968;4403.8
15-12-05;12:00;39.5;286.0;3.9;246.3;50.00;949;4403.9
15-12-05;12:03;39.5;283.1;3.9;247.3;50.02;962;4403.9
15-12-05;12:06;39.9;283.3;4.0;248.2;50.08;959;4404.0
15-12-05;12:09;39.8;283.4;3.9;246.3;50.05;961;4404.0
15-12-05;12:12;39.8;283.4;3.9;246.3;50.02;951;4404.1
15-12-05;12:15;39.8;279.0;3.9;246.3;50.05;955;4404.1
15-12-05;12:18;39.9;287.6;3.9;248.2;50.05;958;4404.2
15-12-05;12:21;39.9;287.9;4.0;246.3;50.08;963;4404.2
15-12-05;12:24;40.1;278.1;3.9;247.3;50.03;959;4404.3
15-12-05;12:27;40.0;285.6;3.9;247.3;50.03;951;4404.3
15-12-05;12:30;39.8;284.7;3.9;246.3;50.02;959;4404.4
15-12-05;12:33;39.8;285.9;3.8;246.3;50.01;940;4404.4
15-12-05;12:36;39.8;286.5;3.7;246.3;50.04;915;4404.5
15-12-05;12:39;40.0;291.6;3.8;246.3;50.04;924;4404.5
15-12-05;12:42;39.9;283.3;3.8;246.3;50.06;952;4404.6
15-12-05;12:45;39.8;287.2;3.6;247.3;50.05;868;4404.6
15-12-05;12:48;39.8;287.1;3.3;248.2;50.04;826;4404.6
15-12-05;12:51;39.9;287.2;3.1;247.3;50.05;774;4404.7
15-12-05;12:54;39.8;284.7;3.2;247.3;50.06;775;4404.7
15-12-05;12:57;39.5;292.9;3.4;247.3;50.05;845;4404.8
15-12-05;13:00;39.5;288.4;3.3;245.3;50.05;804;4404.8
15-12-05;13:03;39.5;281.1;3.4;245.3;50.08;830;4404.8
15-12-05;13:06;39.5;287.4;3.2;246.3;50.01;773;4404.9
15-12-05;13:09;39.5;288.2;3.5;247.3;50.02;875;4404.9
15-12-05;13:12;39.7;286.5;3.5;246.3;50.06;874;4405.0
15-12-05;13:15;39.7;289.7;3.4;247.3;50.03;853;4405.0
15-12-05;13:18;39.3;288.5;3.4;246.3;50.05;847;4405.1
15-12-05;13:21;39.5;285.7;3.5;247.3;50.05;859;4405.1
15-12-05;13:24;39.4;289.5;3.4;247.3;50.05;801;4405.1
15-12-05;13:27;39.2;289.1;3.3;247.3;50.08;783;4405.2
15-12-05;13:30;39.7;290.9;3.1;246.3;50.05;768;4405.2
15-12-05;13:33;39.5;287.2;3.1;247.3;50.00;757;4405.3
15-12-05;13:36;39.3;290.4;3.2;247.3;50.06;786;4405.3
15-12-05;13:39;39.2;287.4;3.2;247.3;50.0;777;4405.3
15-12-05;13:42;39.2;292.8;3.1;248.2;50.08;746;4405.4
15-12-05;13:45;39.2;288.7;3.0;248.2;50.05;726;4405.4
15-12-05;13:48;39.0;291.7;2.8;248.2;50.04;673;4405.4
15-12-05;13:51;38.7;286.2;2.6;248.2;50.05;633;4405.5
15-12-05;13:54;39.1;287.2;2.6;248.2;50.08;656;4405.5
15-12-05;13:57;38.9;294.1;2.8;247.3;50.07;680;4405.5
15-12-05;14:00;38.9;296.3;2.8;248.2;50.06;671;4405.6
15-12-05;14:03;38.7;288.1;2.7;248.2;49.96;652;4405.6
15-12-05;14:06;38.6;291.0;2.5;248.2;50.04;629;4405.6
15-12-05;14:09;38.7;287.9;2.4;247.3;50.01;572;4405.7
15-12-05;14:12;38.4;292.8;2.1;249.2;50.06;517;4405.7
15-12-05;14:15;38.3;296.7;2.1;248.2;50.05;512;4405.7
15-12-05;14:18;38.3;294.8;1.8;247.3;50.05;467;4405.7
15-12-05;14:21;37.8;298.9;2.0;248.2;50.05;504;4405.8
15-12-05;14:24;38.0;296.7;2.0;248.2;50.04;496;4405.8
15-12-05;14:27;37.7;292.9;1.9;247.3;50.03;458;4405.8
15-12-05;14:30;37.7;294.4;1.7;247.3;50.02;421;4405.8
15-12-05;14:33;37.4;284.6;0.4;247.3;50.05;85;4405.9
15-12-05;14:36;36.9;292.5;0.3;246.3;50.03;47;4405.9
15-12-05;14:39;36.5;277.0;0.2;247.3;50.07;41;4405.9
15-12-05;14:42;36.1;273.0;0.2;247.3;50.05;41;4405.9
15-12-05;14:45;36.1;274.5;0.2;246.3;50.04;41;4405.9
15-12-05;14:48;35.6;267.6;0.2;247.3;50.07;34;4405.9
15-12-05;14:51;35.5;280.2;0.1;248.2;50.06;34;4405.9
15-12-05;14:54;35.4;267.7;0.1;246.3;50.07;29;4405.9
15-12-05;14:57;35.2;269.0;0.1;247.3;50.06;29;4405.9
15-12-05;15:00;34.9;275.0;0.1;247.3;50.06;29;4405.9
15-12-05;15:03;34.9;265.1;0.1;246.3;50.07;26;4405.9
15-12-05;15:06;34.7;272.7;0.1;248.2;50.07;22;4405.9
15-12-05;15:09;34.5;269.9;0.1;246.3;50.06;19;4405.9
15-12-05;15:12;34.4;273.3;0.1;245.3;50.06;12;4405.9
15-12-05;15:15;34.4;267.6;0.0;246.3;50.03;7;4405.9
15-12-05;15:18;34.1;247.5;0.0;246.3;50.07;1;4405.9
15-12-05;15:21;33.9;185.7;0.0;246.3;50.06;0;4405.9
15-12-05;15:24;33.8;131.9;0.0;246.3;50.04;0;4405.9
15-12-06;07:48;26.8;281.3;0.1;243.4;50.05;30;4405.9
15-12-06;07:51;27.2;283.4;0.2;244.3;50.08;38;4405.9
15-12-06;07:54;27.5;281.5;0.2;244.3;50.02;42;4405.9
15-12-06;07:57;27.9;285.3;0.2;243.4;50.02;37;4405.9
15-12-06;08:00;28.3;281.1;0.2;245.3;50.04;39;4405.9
15-12-06;08:03;28.3;280.5;0.2;243.4;50.03;45;4405.9
15-12-06;08:06;29.0;289.4;0.3;243.4;50.04;56;4405.9
15-12-06;08:09;29.7;293.5;0.4;243.4;50.03;71;4405.9
15-12-06;08:12;30.1;289.3;0.5;242.4;50.07;89;4405.9
15-12-06;08:15;30.2;297.6;0.7;243.4;50.04;144;4405.9
15-12-06;08:18;30.4;293.9;0.8;245.3;50.05;181;4405.9
15-12-06;08:21;30.5;309.5;0.9;247.3;50.04;221;4405.9
15-12-06;08:24;30.9;306.5;1.0;247.3;50.04;221;4405.9
15-12-06;08:27;31.2;310.2;1.1;248.2;50.03;273;4405.9
15-12-06;08:30;31.2;306.8;1.2;247.3;50.01;270;4406.0
15-12-06;08:33;31.5;297.6;0.8;247.3;50.06;205;4406.0
15-12-06;08:36;31.6;311.2;1.0;247.3;50.03;260;4406.0
15-12-06;08:39;31.8;306.5;1.5;248.2;50.04;362;4406.0
15-12-06;08:42;32.2;313.0;1.4;248.2;50.10;356;4406.0
15-12-06;08:45;32.4;298.6;1.6;248.2;50.03;387;4406.0
15-12-06;08:48;32.6;295.0;1.7;247.3;50.01;422;4406.0
15-12-06;08:51;32.7;307.4;1.7;248.2;50.05;408;4406.1
15-12-06;08:54;33.0;316.2;1.9;247.3;50.04;449;4406.1
15-12-06;08:57;33.1;316.8;2.0;247.3;50.02;489;4406.1
15-12-06;09:00;33.1;302.3;1.2;246.3;50.05;296;4406.1
15-12-06;09:03;33.3;301.7;1.5;246.3;50.01;362;4406.2
15-12-06;09:06;33.3;306.8;1.5;246.3;50.01;385;4406.2
15-12-06;09:09;33.7;304.6;1.7;247.3;50.06;412;4406.2
15-12-06;09:12;33.4;304.9;1.7;246.3;50.04;388;4406.2
15-12-06;09:15;34.0;299.4;2.2;247.3;50.02;536;4406.2
15-12-06;09:18;34.4;315.5;2.5;247.3;50.04;611;4406.3
15-12-06;09:21;34.6;286.3;2.6;247.3;50.05;650;4406.3
15-12-06;09:24;34.7;284.6;2.7;247.3;50.04;652;4406.3
15-12-06;09:27;34.8;277.5;2.7;247.3;50.07;633;4406.4
15-12-06;09:30;34.9;283.0;2.3;247.3;50.04;539;4406.4
15-12-06;09:33;35.3;302.6;2.9;247.3;50.0;720;4406.4
15-12-06;09:36;35.6;284.3;3.0;247.3;50.05;746;4406.4
15-12-06;09:39;35.6;289.0;2.1;246.3;50.04;524;4406.5
15-12-06;09:42;35.6;299.4;3.1;249.2;50.03;744;4406.5
15-12-06;09:45;35.9;294.2;3.3;248.2;50.03;795;4406.5
15-12-06;09:48;36.1;294.2;2.7;247.3;50.04;659;4406.6
15-12-06;09:51;36.3;290.7;2.6;247.3;50.06;636;4406.6
15-12-06;09:54;36.3;293.9;2.5;246.3;50.02;620;4406.6
15-12-06;09:57;36.5;290.3;3.3;247.3;50.06;808;4406.7
15-12-06;10:00;37.0;288.2;3.4;247.3;50.02;830;4406.7
15-12-06;10:03;36.7;288.4;2.7;246.3;50.04;643;4406.8
15-12-06;10:06;36.7;293.4;2.0;246.3;50.04;502;4406.8
15-12-06;10:09;36.4;284.4;1.4;247.3;50.05;327;4406.8
15-12-06;10:12;36.2;290.7;1.2;246.3;50.07;285;4406.8
15-12-06;10:15;36.1;297.3;1.1;383.4;50.04;256;4406.8
15-12-06;10:18;36.0;295.7;1.2;246.3;50.04;283;4406.9
15-12-06;10:21;35.9;301.4;1.2;247.3;50.03;300;4406.9
15-12-06;10:24;36.0;298.0;1.6;246.3;50.04;372;4406.9
15-12-06;10:27;36.1;291.9;1.7;246.3;50.06;402;4406.9
15-12-06;10:30;35.9;294.5;1.4;246.3;50.05;330;4406.9
15-12-06;10:33;35.7;297.6;1.2;246.3;50.05;275;4406.9
15-12-06;10:36;35.6;300.5;1.1;246.3;50.03;252;4407.0
15-12-06;10:39;35.5;294.4;1.0;246.3;50.03;244;4407.0
15-12-06;10:42;35.5;4.8;1.1;246.3;50.00;247;4407.0
15-12-06;10:45;35.6;294.5;1.0;246.3;50.04;265;4407.0
15-12-06;10:48;35.7;301.3;1.2;244.3;50.04;278;4407.0
15-12-06;10:51;35.4;299.2;1.2;246.3;50.02;291;4407.0
15-12-06;10:54;35.6;295.4;1.4;246.3;50.01;322;4407.0
15-12-06;10:57;35.6;296.9;1.4;246.3;50.08;356;4407.1
15-12-06;11:00;35.5;302.7;1.5;245.3;50.03;357;4407.1
15-12-06;11:03;35.6;295.6;1.6;246.3;50.05;378;4407.1
15-12-06;11:06;35.6;292.9;1.7;245.3;50.05;412;4407.1
15-12-06;11:09;35.6;293.2;1.8;246.3;50.03;444;4407.1
15-12-06;11:12;35.9;293.1;1.9;246.3;50.03;459;4407.2
15-12-06;11:15;36.0;291.5;1.8;246.3;50.03;430;4407.2
15-12-06;11:18;36.0;295.0;1.7;245.3;50.02;417;4407.2
15-12-06;11:21;35.9;290.3;1.8;246.3;50.06;425;4407.2
15-12-06;11:24;35.9;294.7;1.5;246.3;50.03;372;4407.2
15-12-06;11:27;35.9;293.7;1.3;246.3;50.04;316;4407.3
15-12-06;11:30;35.9;293.1;1.2;247.3;50.03;307;4407.3
15-12-06;11:33;35.6;296.6;1.3;246.3;50.03;311;4407.3
15-12-06;11:36;35.7;295.8;1.2;247.3;50.03;294;4407.3
15-12-06;11:39;35.6;293.1;1.2;246.3;50.05;293;4407.3
15-12-06;11:42;35.6;296.9;1.2;246.3;50.05;280;4407.3
15-12-06;11:45;35.6;295.3;1.1;246.3;50.04;271;4407.3
15-12-06;11:48;35.6;290.7;1.0;245.3;50.05;250;4407.4
15-12-06;11:51;35.5;294.2;1.0;245.3;50.06;229;4407.4
15-12-06;11:54;35.5;290.6;1.0;245.3;49.97;213;4407.4
15-12-06;11:57;35.3;295.8;0.9;245.3;50.03;215;4407.4
15-12-06;12:00;35.2;291.3;1.0;245.3;50.00;219;4407.4
15-12-06;12:03;35.0;290.0;0.9;245.3;50.00;214;4407.4
15-12-06;12:06;35.2;296.0;0.9;246.3;50.00;210;4407.4
15-12-06;12:09;35.2;292.3;0.9;246.3;50.03;215;4407.4
15-12-06;12:12;35.0;293.5;0.8;248.2;50.01;199;4407.4
15-12-06;12:15;35.0;296.3;0.8;245.3;50.01;194;4407.5
15-12-06;12:18;35.0;291.3;0.8;244.3;50.04;193;4407.5
15-12-06;12:21;35.0;298.3;0.9;244.3;50.06;196;4407.5
15-12-06;12:24;34.9;293.1;0.8;244.3;50.06;197;4407.5
15-12-06;12:27;34.9;292.6;1.0;243.4;50.01;204;4407.5
15-12-06;12:30;34.8;293.4;1.0;244.3;50.03;219;4407.5
15-12-06;12:33;34.9;301.0;1.2;244.3;50.01;277;4407.5
15-12-06;12:36;35.0;292.9;1.6;244.3;50.03;397;4407.5
15-12-06;12:39;35.2;295.6;1.9;244.3;50.02;461;4407.6
15-12-06;12:42;35.5;284.6;2.4;246.3;50.09;600;4407.6
15-12-06;12:45;36.1;288.2;4.3;247.3;50.01;1044;4407.6
15-12-06;12:48;36.4;290.1;2.7;244.3;50.06;666;4407.7
15-12-06;12:51;36.5;285.3;3.1;244.3;50.05;755;4407.7
15-12-06;12:54;36.8;289.1;3.5;245.3;50.10;865;4407.7
15-12-06;12:57;37.0;286.2;3.7;245.3;50.05;904;4407.8
15-12-06;13:00;37.2;284.0;3.2;245.3;49.99;757;4407.8
15-12-06;13:03;37.1;284.3;2.8;246.3;50.03;687;4407.9
15-12-06;13:06;37.4;290.3;3.3;246.3;50.05;815;4407.9
15-12-06;13:09;37.6;286.8;3.4;246.3;50.04;832;4407.9
15-12-06;13:12;37.7;288.5;3.5;246.3;50.02;858;4408.0
15-12-06;13:15;37.8;281.5;3.7;247.3;50.04;901;4408.0
15-12-06;13:18;37.8;285.3;2.5;245.3;50.02;621;4408.1
15-12-06;13:21;37.6;285.9;2.5;245.3;50.05;593;4408.1
15-12-06;13:24;37.7;285.9;2.8;246.3;50.03;684;4408.1
15-12-06;13:27;37.9;287.4;3.5;246.3;50.03;857;4408.2
15-12-06;13:30;38.0;287.1;3.5;246.3;50.03;850;4408.2
15-12-06;13:33;38.0;283.0;2.8;246.3;50.04;681;4408.3
15-12-06;13:36;38.0;288.8;3.4;245.3;50.05;821;4408.3
15-12-06;13:39;38.2;281.6;3.1;245.3;50.02;788;4408.3
15-12-06;13:42;38.5;282.5;3.5;245.3;50.07;859;4408.4
15-12-06;13:45;38.4;284.3;3.4;246.3;50.03;840;4408.4
15-12-06;13:48;38.5;282.5;3.2;245.3;50.07;799;4408.5
15-12-06;13:51;38.6;281.9;2.2;244.3;50.03;572;4408.5
15-12-06;13:54;38.4;286.2;2.7;245.3;50.02;655;4408.5
15-12-06;13:57;38.3;287.6;2.7;244.3;50.08;644;4408.6
15-12-06;14:00;38.2;286.6;2.8;244.3;50.06;676;4408.6
15-12-06;14:03;38.4;290.0;3.0;245.3;50.05;713;4408.6
15-12-06;14:06;38.3;291.9;2.8;244.3;50.06;696;4408.7
15-12-06;14:09;38.4;285.2;2.7;245.3;50.03;651;4408.7
15-12-06;14:12;38.2;288.2;2.4;244.3;50.04;608;4408.7
15-12-06;14:15;38.0;286.9;2.5;245.3;50.06;619;4408.8
15-12-06;14:18;37.9;4.8;2.5;244.3;50.10;602;4408.8
15-12-06;14:21;37.9;289.1;2.4;245.3;50.04;596;4408.8
15-12-06;14:24;38.0;291.5;2.3;246.3;50.03;559;4408.8
15-12-06;14:27;37.8;287.2;2.0;246.3;50.05;478;4408.9
15-12-06;14:30;37.7;293.4;1.6;246.3;50.03;378;4408.9
15-12-06;14:33;37.1;286.5;0.4;245.3;50.02;87;4408.9
15-12-06;14:36;36.5;289.1;0.4;245.3;50.04;54;4408.9
15-12-06;14:39;36.3;267.7;0.2;244.3;50.09;43;4408.9
15-12-06;14:42;36.2;273.9;0.2;245.3;50.04;37;4408.9
15-12-06;14:45;36.0;271.8;0.2;246.3;50.00;33;4408.9
15-12-06;14:48;35.7;268.5;0.1;246.3;50.07;28;4408.9
15-12-06;14:51;35.4;270.5;0.1;246.3;50.09;26;4408.9
15-12-06;14:54;35.3;272.4;0.1;246.3;50.04;21;4408.9
15-12-06;14:57;35.2;266.1;0.1;246.3;50.06;15;4408.9
15-12-06;15:00;34.8;255.4;0.0;245.3;50.07;12;4408.9
15-12-06;15:03;34.7;252.9;0.0;247.3;50.04;10;4408.9
15-12-06;15:06;34.7;250.7;0.1;246.3;50.02;8;4408.9
15-12-06;15:09;34.4;266.6;0.0;246.3;50.02;6;4408.9
15-12-06;15:12;34.2;255.9;0.0;246.3;50.04;4;4408.9
15-12-06;15:15;34.1;257.0;0.0;246.3;50.04;2;4408.9
15-12-06;15:18;33.9;225.5;0.0;246.3;50.03;0;4408.9
15-12-06;15:21;33.8;222.6;0.0;246.3;50.06;0;4408.9
15-12-06;15:24;33.7;280.6;0.0;245.3;50.04;0;4408.9
15-12-06;15:27;33.4;267.3;0.0;245.3;50.04;0;4408.9
15-12-06;15:30;33.3;249.9;0.0;245.3;50.03;0;4408.9
15-12-06;15:33;33.2;238.0;0.0;245.3;50.06;0;4408.9
15-12-06;15:36;33.1;224.8;0.0;245.3;50.04;0;4408.9
15-12-06;15:39;33.0;198.7;0.0;244.3;50.04;0;4408.9
15-12-06;15:42;32.9;193.3;0.0;245.3;50.04;0;4408.9
15-12-06;15:45;32.7;179.1;0.0;244.3;50.05;0;4408.9
15-12-06;15:48;32.6;153.2;0.0;244.3;50.04;0;4408.9
15-12-06;15:51;32.5;123.4;0.0;244.3;50.02;0;4408.9
15-12-07;08:36;28.3;269.6;0.1;242.4;50.04;18;4408.9
15-12-07;08:39;28.3;263.5;0.1;244.3;50.05;14;4408.9
15-12-07;08:42;29.0;265.4;0.0;243.4;50.05;7;4408.9
15-12-07;08:45;29.0;263.8;0.0;244.3;50.03;1;4408.9
15-12-07;08:48;29.0;263.6;0.0;243.4;50.04;4;4408.9
15-12-07;08:51;29.0;245.5;0.0;242.4;50.00;4;4408.9
15-12-07;08:54;29.4;4.8;0.1;244.3;50.07;18;4408.9
15-12-07;08:57;30.1;267.1;0.1;244.3;50.05;30;4408.9
15-12-07;09:00;30.1;276.4;0.1;243.4;50.07;31;4408.9
15-12-07;09:03;30.2;280.0;0.2;243.4;50.05;36;4408.9
15-12-07;09:06;30.3;280.5;0.2;243.4;50.09;43;4408.9
15-12-07;09:09;30.3;284.9;0.2;242.4;50.07;42;4408.9
15-12-07;09:12;30.4;277.4;0.2;243.4;50.06;40;4408.9
15-12-07;09:15;30.5;291.3;0.3;242.4;50.06;51;4408.9
15-12-07;09:18;30.5;280.2;0.2;242.4;50.03;46;4408.9
15-12-07;09:21;30.9;280.3;0.2;243.4;50.04;35;4408.9
15-12-07;09:24;30.8;265.1;0.1;243.4;50.08;26;4408.9
15-12-07;09:27;30.8;279.7;0.2;242.4;50.08;42;4408.9
15-12-07;09:30;31.0;296.7;0.4;243.4;50.06;72;4408.9
15-12-07;09:33;31.4;283.8;2.4;243.4;50.07;590;4409.0
15-12-07;09:36;31.9;299.8;2.7;244.3;50.06;654;4409.0
15-12-07;09:39;32.4;293.1;2.8;246.3;50.06;684;4409.0
15-12-07;09:42;32.9;296.9;1.5;244.3;50.06;405;4409.0
15-12-07;09:45;32.7;282.8;1.8;244.3;50.12;430;4409.1
15-12-07;09:48;33.0;285.7;1.7;244.3;50.08;409;4409.1
15-12-07;09:51;33.0;287.2;1.4;244.3;50.08;333;4409.1
15-12-07;09:54;33.3;287.2;1.3;244.3;50.07;324;4409.1
15-12-07;09:57;33.7;298.9;3.4;245.3;50.08;812;4409.2
15-12-07;10:00;34.4;292.2;3.1;245.3;50.02;760;4409.2
15-12-07;10:03;34.4;297.2;3.3;245.3;50.00;776;4409.2
15-12-07;10:06;34.8;284.0;3.5;245.3;50.02;875;4409.3
15-12-07;10:09;35.3;281.8;3.5;246.3;50.02;857;4409.3
15-12-07;10:12;35.4;268.2;2.4;243.4;50.06;566;4409.4
15-12-07;10:15;34.7;301.6;3.2;245.3;50.02;771;4409.4
15-12-07;10:18;35.6;293.4;2.9;247.3;50.04;719;4409.4
15-12-07;10:21;35.7;293.8;2.8;245.3;50.03;699;4409.5
15-12-07;10:24;36.1;287.4;3.4;245.3;50.06;833;4409.5
15-12-07;10:27;36.1;295.4;2.9;245.3;50.06;705;4409.5
15-12-07;10:30;36.4;291.0;2.8;245.3;50.02;683;4409.6
15-12-07;10:33;36.1;285.0;1.3;244.3;50.03;309;4409.6
15-12-07;10:36;35.7;295.1;0.9;244.3;50.03;228;4409.6
15-12-07;10:39;35.5;284.3;0.8;244.3;50.04;175;4409.6
15-12-07;10:42;35.3;297.2;0.7;243.4;50.06;138;4409.6
15-12-07;10:45;35.3;297.6;0.5;243.4;50.05;107;4409.6
15-12-07;10:48;35.3;292.2;0.5;243.4;50.07;122;4409.6
15-12-07;10:51;34.9;295.6;0.6;243.4;50.05;131;4409.6
15-12-07;10:54;35.0;301.7;0.7;243.4;50.08;163;4409.6
15-12-07;10:57;34.9;294.2;0.7;244.3;50.02;157;4409.7
15-12-07;11:00;34.8;294.8;0.7;243.4;49.99;144;4409.7
15-12-07;11:03;34.7;292.9;0.7;244.3;49.99;150;4409.7
15-12-07;11:06;34.9;298.0;0.8;244.3;50.00;185;4409.7
15-12-07;11:09;34.9;296.9;0.9;244.3;50.02;205;4409.7
15-12-07;11:12;34.7;295.6;0.7;244.3;50.02;155;4409.7
15-12-07;11:15;34.8;289.8;0.5;244.3;50.01;114;4409.7
15-12-07;11:18;34.5;290.9;0.3;244.3;50.05;63;4409.7
15-12-07;11:21;34.2;274.2;0.3;245.3;50.07;57;4409.7
15-12-07;11:24;34.2;280.0;0.2;244.3;50.03;50;4409.7
15-12-07;11:27;34.5;285.3;0.4;244.3;50.04;70;4409.7
15-12-07;11:30;34.2;277.5;0.2;243.4;50.03;36;4409.7
