data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-12-07;11:33;33.9;277.7;0.2;244.3;50.06;38;4409.7
15-12-07;11:36;33.9;277.2;0.2;244.3;49.99;30;4409.7
15-12-07;11:39;33.8;276.5;0.2;243.4;50.04;37;4409.7
15-12-07;11:42;33.9;275.2;0.2;243.4;50.03;37;4409.7
15-12-07;11:45;33.8;288.8;0.3;244.3;50.04;47;4409.7
15-12-07;11:48;33.9;288.1;0.4;242.4;49.99;66;4409.7
15-12-07;11:51;33.5;280.5;0.3;243.4;50.05;50;4409.7
15-12-07;11:54;33.5;281.6;0.1;243.4;50.03;35;4409.7
15-12-07;11:57;33.5;266.3;0.2;243.4;50.06;32;4409.7
15-12-07;12:00;33.5;274.6;0.2;243.4;50.03;37;4409.7
15-12-07;12:03;33.4;272.3;0.3;244.3;50.00;55;4409.7
15-12-07;12:06;33.4;280.5;0.2;243.4;50.03;36;4409.7
15-12-07;12:09;33.4;275.6;0.1;242.4;50.03;25;4409.7
15-12-07;12:12;33.3;269.2;0.1;241.4;50.05;21;4409.7
15-12-07;12:15;33.2;262.9;0.0;243.4;50.01;8;4409.7
15-12-07;12:18;33.1;264.1;0.0;243.4;50.03;2;4409.7
15-12-07;12:21;32.9;244.4;0.0;243.4;50.05;9;4409.7
15-12-07;12:24;33.1;270.7;0.1;243.4;50.02;23;4409.8
15-12-07;12:27;33.0;280.8;0.1;243.4;50.05;16;4409.8
15-12-07;12:30;33.1;264.9;0.1;243.4;50.03;17;4409.8
15-12-07;12:33;33.2;274.2;0.1;244.3;50.06;21;4409.8
15-12-07;12:36;33.0;248.2;0.2;242.4;50.04;34;4409.8
15-12-07;12:39;32.7;268.7;0.1;243.4;50.05;28;4409.8
15-12-07;12:42;33.0;273.7;0.2;242.4;50.06;50;4409.8
15-12-07;12:45;32.9;287.2;0.3;243.4;50.02;56;4409.8
15-12-07;12:48;33.1;283.3;0.3;242.4;50.05;62;4409.8
15-12-07;12:51;32.9;280.9;0.2;242.4;50.06;43;4409.8
15-12-07;12:54;32.9;268.2;0.2;242.4;50.05;50;4409.8
15-12-07;12:57;32.9;274.2;0.1;242.4;50.04;23;4409.8
15-12-07;13:00;32.7;258.9;0.1;242.4;50.03;17;4409.8
15-12-07;13:03;32.9;260.1;0.1;243.4;50.05;22;4409.8
15-12-07;13:06;32.9;273.4;0.2;243.4;50.03;32;4409.8
15-12-07;13:09;32.7;254.4;0.1;242.4;49.98;21;4409.8
15-12-07;13:12;32.7;267.3;0.1;242.4;50.04;27;4409.8
15-12-07;13:15;32.9;273.4;0.0;242.4;50.01;24;4409.8
15-12-07;13:18;32.6;264.6;0.1;242.4;50.03;17;4409.8
15-12-07;13:21;32.5;264.8;0.0;38.6;50.06;12;4409.8
15-12-07;13:24;32.5;251.8;0.0;243.4;50.04;3;4409.8
15-12-07;13:27;32.4;259.4;0.0;243.4;50.05;1;4409.8
15-12-07;13:30;32.5;249.4;0.0;242.4;50.05;8;4409.8
15-12-07;13:33;32.5;258.9;0.0;242.4;50.04;3;4409.8
15-12-07;13:36;32.4;246.8;0.0;242.4;50.04;7;4409.8
15-12-07;13:39;32.4;203.4;0.0;242.4;50.00;0;4409.8
15-12-07;13:42;32.3;264.6;0.0;242.4;50.02;0;4409.8
15-12-07;13:45;32.2;296.3;0.0;242.4;50.02;0;4409.8
15-12-07;13:48;32.2;286.5;0.0;243.4;50.03;0;4409.8
15-12-07;13:51;32.0;295.4;0.0;242.4;50.05;0;4409.8
15-12-07;13:54;32.0;303.5;0.0;243.4;50.03;0;4409.8
15-12-07;13:57;31.9;294.4;0.0;243.4;50.03;0;4409.8
15-12-07;14:00;31.9;307.9;0.0;243.4;50.02;0;4409.8
15-12-07;14:03;31.8;310.2;0.0;243.4;50.03;0;4409.8
15-12-07;14:06;31.8;295.1;0.0;243.4;50.06;0;4409.8
15-12-07;14:09;31.8;290.7;0.0;243.4;50.07;0;4409.8
15-12-07;14:12;31.7;295.1;0.0;243.4;50.04;0;4409.8
15-12-07;14:15;31.7;304.8;0.0;243.4;50.03;0;4409.8
15-12-07;14:18;31.6;304.8;0.0;243.4;50.03;0;4409.8
15-12-08;08:45;27.2;244.0;0.0;244.3;50.08;5;4409.8
15-12-08;08:48;27.9;264.9;0.1;244.3;50.05;14;4409.8
15-12-08;08:51;27.9;260.7;0.1;245.3;50.06;17;4409.8
15-12-08;08:54;27.9;254.4;0.0;246.3;50.05;11;4409.8
15-12-08;08:57;28.3;268.5;0.0;244.3;50.06;10;4409.8
15-12-08;09:00;27.9;247.1;0.0;244.3;50.01;12;4409.8
15-12-08;09:03;28.6;266.0;0.0;244.3;50.05;10;4409.8
15-12-08;09:06;28.3;249.9;0.1;243.4;50.04;14;4409.8
15-12-08;09:09;29.0;256.0;0.1;244.3;50.03;14;4409.8
15-12-08;09:12;29.0;262.6;0.0;243.4;50.03;13;4409.8
15-12-08;09:15;29.4;262.2;0.1;244.3;50.03;12;4409.8
15-12-08;09:18;29.4;251.6;0.0;244.3;50.04;11;4409.8
15-12-08;09:21;29.7;259.7;0.0;244.3;50.03;11;4409.8
15-12-08;09:24;29.7;272.3;0.0;244.3;50.01;9;4409.8
15-12-08;09:27;30.2;274.8;0.1;244.3;50.06;22;4409.8
15-12-08;09:30;30.2;263.8;0.1;244.3;49.99;14;4409.8
15-12-08;09:33;30.2;260.0;0.1;243.4;50.05;16;4409.8
15-12-08;09:36;30.3;258.5;0.1;243.4;50.04;19;4409.8
15-12-08;09:39;30.1;277.7;0.1;243.4;50.04;28;4409.8
15-12-08;09:42;30.4;279.6;0.1;243.4;50.03;29;4409.8
15-12-08;09:45;30.4;275.6;0.1;244.3;50.09;24;4409.8
15-12-08;09:48;30.5;266.4;0.1;244.3;50.04;20;4409.8
15-12-08;09:51;30.5;275.3;0.1;244.3;50.03;14;4409.8
15-12-08;09:54;30.7;259.8;0.1;244.3;50.03;12;4409.8
15-12-08;09:57;30.7;252.5;0.1;244.3;50.04;15;4409.8
15-12-08;10:00;30.8;261.1;0.1;244.3;50.02;20;4409.8
15-12-08;10:03;30.5;266.7;0.1;244.3;50.04;20;4409.8
15-12-08;10:06;30.7;269.8;0.1;247.3;50.09;19;4409.8
15-12-08;10:09;30.8;280.5;0.1;245.3;50.04;19;4409.8
15-12-08;10:12;30.9;272.1;0.1;245.3;50.04;23;4409.8
15-12-08;10:15;31.0;259.4;0.1;245.3;50.01;19;4409.8
15-12-08;10:18;31.0;252.3;0.1;245.3;50.08;20;4409.8
15-12-08;10:21;31.1;266.0;0.1;244.3;50.04;29;4409.8
15-12-08;10:24;31.0;269.2;0.1;244.3;50.00;28;4409.8
15-12-08;10:27;31.0;284.4;0.2;245.3;50.05;35;4409.8
15-12-08;10:30;31.2;275.2;0.2;244.3;50.03;32;4409.8
15-12-08;10:33;31.1;277.1;0.1;244.3;50.01;28;4409.8
15-12-08;10:36;31.0;281.3;0.2;243.4;50.05;29;4409.8
15-12-08;10:39;31.2;272.3;0.2;244.3;50.05;34;4409.8
15-12-08;10:42;31.1;281.3;0.1;243.4;50.05;23;4409.8
15-12-08;10:45;31.1;273.1;0.1;243.4;50.00;25;4409.8
15-12-08;10:48;31.2;291.2;0.2;244.3;50.02;42;4409.8
15-12-08;10:51;31.2;277.7;0.1;244.3;50.02;28;4409.8
15-12-08;10:54;31.2;274.2;0.2;243.4;50.05;38;4409.8
15-12-08;10:57;31.4;272.4;0.1;245.3;50.04;34;4409.8
15-12-08;11:00;31.2;281.3;0.1;245.3;50.06;25;4409.8
15-12-08;11:03;31.5;266.0;0.1;245.3;50.02;17;4409.8
15-12-08;11:06;31.4;266.0;0.0;244.3;50.02;8;4409.8
15-12-08;11:09;31.5;262.2;0.0;244.3;50.06;5;4409.8
15-12-08;11:12;31.4;252.5;0.0;244.3;50.04;2;4409.8
15-12-08;11:15;31.5;267.6;0.0;244.3;50.06;0;4409.8
15-12-08;11:18;31.4;264.2;0.0;244.3;50.10;5;4409.8
15-12-08;11:21;31.2;257.0;0.0;244.3;50.05;3;4409.8
15-12-08;11:24;31.2;254.2;0.0;244.3;50.09;2;4409.8
15-12-08;11:27;31.4;254.4;0.1;243.4;50.02;19;4409.8
15-12-08;11:30;31.5;245.6;0.1;244.3;50.04;21;4409.8
15-12-08;11:33;31.7;289.3;0.5;244.3;50.03;68;4409.8
15-12-08;11:36;31.6;285.6;0.3;244.3;50.03;59;4409.8
15-12-08;11:39;31.4;274.2;0.2;244.3;50.02;40;4409.8
15-12-08;11:42;31.6;272.4;0.2;243.4;50.05;35;4409.8
15-12-08;11:45;31.7;267.6;0.1;244.3;50.04;21;4409.8
15-12-08;11:48;31.7;256.9;0.1;243.4;50.10;20;4409.8
15-12-08;11:51;31.7;257.2;0.1;244.3;50.03;29;4409.8
15-12-08;11:54;31.8;278.7;0.2;243.4;49.99;40;4409.8
15-12-08;11:57;31.7;264.6;0.2;242.4;50.00;36;4409.8
15-12-08;12:00;31.8;279.3;0.2;243.4;50.01;40;4409.8
15-12-08;12:03;31.8;287.5;0.2;243.4;50.03;37;4409.9
15-12-08;12:06;31.8;268.7;0.1;242.4;50.03;28;4409.9
15-12-08;12:09;31.8;272.0;0.1;243.4;50.04;26;4409.9
15-12-08;12:12;31.8;264.4;0.0;244.3;50.06;11;4409.9
15-12-08;12:15;31.8;266.3;0.1;245.3;50.04;25;4409.9
15-12-08;12:18;31.7;273.4;0.1;243.4;50.00;17;4409.9
15-12-08;12:21;31.8;268.0;0.1;245.3;50.03;18;4409.9
15-12-08;12:24;31.8;263.5;0.1;245.3;50.04;21;4409.9
15-12-08;12:27;31.8;257.0;0.0;246.3;50.06;11;4409.9
15-12-08;12:30;31.7;267.4;0.1;244.3;50.01;13;4409.9
15-12-08;12:33;31.8;258.9;0.1;244.3;50.02;14;4409.9
15-12-08;12:36;31.7;249.7;0.1;245.3;50.04;13;4409.9
15-12-08;12:39;31.7;258.3;0.0;244.3;50.04;8;4409.9
15-12-08;12:42;31.7;256.0;0.0;244.3;50.02;6;4409.9
15-12-08;12:45;31.7;257.6;0.0;244.3;50.04;9;4409.9
15-12-08;12:48;31.8;262.2;0.0;244.3;50.05;8;4409.9
15-12-08;12:51;31.6;273.0;0.1;244.3;50.06;14;4409.9
15-12-08;12:54;31.8;262.3;0.1;244.3;50.02;16;4409.9
15-12-08;12:57;31.8;263.6;0.0;243.4;50.06;9;4409.9
15-12-08;13:00;31.7;262.6;0.1;244.3;50.04;17;4409.9
15-12-08;13:03;31.8;275.5;0.1;243.4;50.07;28;4409.9
15-12-08;13:06;31.9;274.6;0.2;244.3;50.00;29;4409.9
15-12-08;13:09;31.7;275.8;0.1;244.3;50.06;24;4409.9
15-12-08;13:12;31.8;286.9;0.1;244.3;50.04;32;4409.9
15-12-08;13:15;32.0;284.7;0.3;242.4;50.02;47;4409.9
15-12-08;13:18;31.8;282.1;0.2;244.3;50.06;44;4409.9
15-12-08;13:21;31.8;274.9;0.2;244.3;50.06;31;4409.9
15-12-08;13:24;31.9;266.7;0.1;244.3;50.01;20;4409.9
15-12-08;13:27;31.8;266.6;0.1;244.3;50.03;22;4409.9
15-12-08;13:30;32.0;257.9;0.1;244.3;50.04;18;4409.9
15-12-08;13:33;31.9;265.4;0.1;244.3;50.02;15;4409.9
15-12-08;13:36;31.8;257.0;0.1;244.3;50.04;19;4409.9
15-12-08;13:39;31.7;272.6;0.1;244.3;49.99;10;4409.9
15-12-08;13:42;31.8;262.5;0.0;245.3;50.05;9;4409.9
15-12-08;13:45;31.9;244.0;0.0;245.3;50.06;8;4409.9
15-12-08;13:48;31.9;248.5;0.0;245.3;50.08;5;4409.9
15-12-08;13:51;31.8;226.3;0.0;245.3;50.04;3;4409.9
15-12-08;13:54;31.8;199.6;0.0;245.3;50.04;5;4409.9
15-12-08;13:57;31.7;177.3;0.0;245.3;50.05;4;4409.9
15-12-08;14:00;31.7;216.2;0.0;246.3;50.04;1;4409.9
15-12-08;14:03;31.7;225.7;0.0;246.3;50.04;3;4409.9
15-12-08;14:06;31.7;260.3;0.0;245.3;50.01;9;4409.9
15-12-08;14:09;31.8;267.1;0.0;245.3;50.02;9;4409.9
15-12-08;14:12;31.7;261.1;0.0;246.3;50.03;4;4409.9
15-12-08;14:15;31.6;247.8;0.0;245.3;50.04;5;4409.9
15-12-08;14:18;31.6;245.3;0.0;245.3;50.03;4;4409.9
15-12-08;14:21;31.7;238.0;0.0;245.3;50.03;4;4409.9
15-12-08;14:24;31.6;237.8;0.0;245.3;50.04;4;4409.9
15-12-08;14:27;31.6;211.5;0.0;246.3;50.05;0;4409.9
15-12-08;14:30;31.6;275.8;0.0;246.3;50.03;4;4409.9
15-12-08;14:33;31.7;269.0;0.0;245.3;50.04;5;4409.9
15-12-08;14:36;31.6;249.4;0.0;245.3;50.02;3;4409.9
15-12-08;14:39;31.6;254.4;0.0;245.3;50.04;1;4409.9
15-12-08;14:42;31.6;288.4;0.0;245.3;50.05;1;4409.9
15-12-08;14:45;31.6;256.0;0.0;246.3;50.05;3;4409.9
15-12-08;14:48;31.6;248.4;0.0;246.3;50.04;1;4409.9
15-12-08;14:51;31.5;230.5;0.0;247.3;50.05;1;4409.9
15-12-08;14:54;31.6;246.2;0.0;245.3;50.06;5;4409.9
15-12-08;14:57;31.6;250.6;0.0;246.3;50.09;5;4409.9
15-12-08;15:00;31.6;247.1;0.0;247.3;50.03;1;4409.9
15-12-08;15:03;31.7;246.0;0.0;247.3;50.04;5;4409.9
15-12-08;15:06;31.5;290.1;0.0;246.3;50.02;0;4409.9
15-12-08;15:09;31.4;290.1;0.0;246.3;50.04;0;4409.9
15-12-08;15:12;31.4;279.3;0.0;245.3;50.04;0;4409.9
15-12-08;15:15;31.4;275.9;0.0;246.3;50.05;0;4409.9
15-12-08;15:18;31.4;252.3;0.0;245.3;50.05;0;4409.9
15-12-08;15:21;31.2;258.5;0.0;245.3;50.04;0;4409.9
15-12-08;15:24;31.2;265.8;0.0;245.3;50.03;0;4409.9
15-12-08;15:27;31.2;258.1;0.0;245.3;50.02;0;4409.9
15-12-08;15:30;31.1;257.6;0.0;245.3;50.04;0;4409.9
15-12-08;15:33;31.1;236.8;0.0;245.3;50.04;0;4409.9
15-12-08;15:36;31.1;177.0;0.0;245.3;50.02;0;4409.9
15-12-09;09:30;27.9;271.5;0.1;244.3;50.05;17;4409.9
15-12-09;09:33;28.6;272.9;0.1;245.3;50.06;18;4409.9
15-12-09;09:36;29.0;263.5;0.1;245.3;50.08;18;4409.9
15-12-09;09:39;29.4;271.7;0.1;246.3;50.07;18;4409.9
15-12-09;09:42;29.4;259.5;0.1;244.3;50.08;21;4409.9
15-12-09;09:45;30.1;271.8;0.1;245.3;50.06;25;4409.9
15-12-09;09:48;30.1;264.6;0.1;245.3;50.07;21;4409.9
15-12-09;09:51;30.2;265.5;0.1;244.3;50.06;18;4409.9
15-12-09;09:54;30.1;267.0;0.1;245.3;50.06;20;4409.9
15-12-09;09:57;30.3;273.1;0.1;245.3;50.03;22;4409.9
15-12-09;10:00;30.3;273.4;0.1;245.3;50.01;20;4409.9
15-12-09;10:03;30.3;265.4;0.1;245.3;50.03;22;4409.9
15-12-09;10:06;30.3;269.8;0.1;245.3;50.05;24;4409.9
15-12-09;10:09;30.5;258.9;0.1;245.3;50.07;27;4409.9
15-12-09;10:12;30.5;274.9;0.1;245.3;50.01;28;4409.9
15-12-09;10:15;30.7;275.0;0.2;245.3;50.04;36;4409.9
15-12-09;10:18;30.8;276.1;0.1;246.3;50.02;36;4409.9
15-12-09;10:21;30.9;288.1;0.2;245.3;50.05;36;4409.9
15-12-09;10:24;30.8;273.9;0.2;243.4;50.05;34;4409.9
15-12-09;10:27;31.0;280.3;0.1;245.3;50.06;29;4409.9
15-12-09;10:30;30.9;275.8;0.1;245.3;50.06;25;4409.9
15-12-09;10:33;31.1;261.9;0.1;245.3;50.08;22;4409.9
15-12-09;10:36;30.9;273.4;0.1;244.3;50.06;19;4409.9
15-12-09;10:39;31.1;277.7;0.1;245.3;50.07;27;4409.9
15-12-09;10:42;31.1;280.9;0.1;245.3;50.08;31;4409.9
15-12-09;10:45;31.2;272.9;0.2;245.3;50.10;31;4409.9
15-12-09;10:48;31.4;275.3;0.2;245.3;50.11;37;4409.9
15-12-09;10:51;31.4;286.5;0.2;245.3;50.10;42;4409.9
15-12-09;10:54;31.6;282.1;0.2;245.3;50.05;41;4409.9
15-12-09;10:57;31.6;279.6;0.2;247.3;50.08;41;4409.9
15-12-09;11:00;31.6;287.6;0.2;247.3;50.09;38;4409.9
15-12-09;11:03;31.6;273.3;0.2;246.3;50.06;38;4409.9
15-12-09;11:06;31.6;285.9;0.2;244.3;50.03;34;4409.9
15-12-09;11:09;31.5;278.3;0.2;245.3;50.05;42;4409.9
15-12-09;11:12;31.7;280.3;0.2;244.3;50.04;37;4409.9
15-12-09;11:15;31.6;272.7;0.2;245.3;50.06;33;4409.9
15-12-09;11:18;31.6;276.1;0.1;244.3;50.07;30;4409.9
15-12-09;11:21;31.8;279.7;0.1;244.3;50.03;31;4409.9
15-12-09;11:24;31.9;274.5;0.2;245.3;50.05;32;4409.9
15-12-09;11:27;31.8;279.6;0.1;245.3;50.04;25;4409.9
15-12-09;11:30;31.8;272.3;0.1;244.3;49.98;22;4409.9
15-12-09;11:33;31.8;269.5;0.0;246.3;50.02;22;4409.9
15-12-09;11:36;31.7;272.9;0.1;244.3;50.03;19;4409.9
15-12-09;11:39;31.8;277.5;0.1;245.3;50.07;19;4409.9
15-12-09;11:42;31.8;275.6;0.1;244.3;50.05;16;4409.9
15-12-09;11:45;31.9;268.7;0.1;244.3;50.05;21;4409.9
15-12-09;11:48;31.8;273.1;0.1;245.3;50.06;21;4409.9
15-12-09;11:51;32.0;268.3;0.1;245.3;50.00;19;4409.9
15-12-09;11:54;31.9;269.5;0.1;244.3;50.05;21;4410.0
15-12-09;11:57;31.8;266.3;0.1;245.3;50.05;21;4410.0
15-12-09;12:00;31.9;274.2;0.1;243.4;49.99;21;4410.0
15-12-09;12:03;31.8;273.6;0.1;244.3;50.01;18;4410.0
15-12-09;12:06;31.9;268.2;0.1;244.3;50.03;19;4410.0
15-12-09;12:09;32.0;266.7;0.1;244.3;50.07;21;4410.0
15-12-09;12:12;31.9;280.3;0.1;244.3;50.06;15;4410.0
15-12-09;12:15;32.0;264.6;0.1;246.3;50.02;23;4410.0
15-12-09;12:18;31.9;274.0;0.1;245.3;50.07;19;4410.0
15-12-09;12:21;31.8;262.9;0.1;244.3;50.02;18;4410.0
15-12-09;12:24;31.9;261.9;0.1;244.3;50.10;21;4410.0
15-12-09;12:27;32.0;279.7;0.1;245.3;50.07;16;4410.0
15-12-09;12:30;31.9;277.4;0.1;244.3;50.06;16;4410.0
15-12-09;12:33;32.0;258.8;0.1;245.3;50.07;12;4410.0
15-12-09;12:36;31.9;266.4;0.0;244.3;50.06;8;4410.0
15-12-09;12:39;31.9;257.3;0.0;245.3;50.05;8;4410.0
15-12-09;12:42;32.0;257.3;0.0;245.3;50.10;9;4410.0
15-12-09;12:45;31.8;267.4;0.0;245.3;50.06;10;4410.0
15-12-09;12:48;32.0;258.9;0.1;245.3;50.09;13;4410.0
15-12-09;12:51;50.0;264.1;0.1;246.3;50.09;15;4410.0
15-12-09;12:54;32.0;256.0;0.0;245.3;50.09;12;4410.0
15-12-09;12:57;32.0;276.2;0.1;242.4;50.08;17;4410.0
15-12-09;13:00;31.9;257.2;0.1;242.4;50.06;18;4410.0
15-12-09;13:03;31.8;270.2;0.1;242.4;50.05;24;4410.0
15-12-09;13:06;32.2;275.2;0.1;241.4;50.06;26;4410.0
15-12-09;13:09;32.2;286.2;0.1;242.4;50.03;29;4410.0
15-12-09;13:12;32.0;280.3;0.2;242.4;50.04;36;4410.0
15-12-09;13:15;32.0;278.7;0.2;242.4;50.04;43;4410.0
15-12-09;13:18;32.2;277.0;0.2;243.4;50.03;38;4410.0
15-12-09;13:21;32.0;283.0;0.2;242.4;50.03;40;4410.0
15-12-09;13:24;32.2;286.3;0.2;242.4;50.04;34;4410.0
15-12-09;13:27;32.0;286.9;0.1;242.4;50.07;28;4410.0
15-12-09;13:30;32.2;274.6;0.1;242.4;50.04;14;4410.0
15-12-09;13:33;31.9;276.7;0.1;242.4;50.02;20;4410.0
15-12-09;13:36;32.0;273.7;0.1;242.4;50.04;30;4410.0
15-12-09;13:39;32.3;269.6;0.1;242.4;50.03;26;4410.0
15-12-09;13:42;32.0;283.4;0.1;243.4;50.05;23;4410.0
15-12-09;13:45;32.0;262.6;0.1;244.3;50.04;23;4410.0
15-12-09;13:48;32.2;270.1;0.1;244.3;50.06;23;4410.0
15-12-09;13:51;32.3;271.4;0.1;244.3;50.06;21;4410.0
15-12-09;13:54;32.0;277.0;0.1;245.3;50.05;21;4410.0
15-12-09;13:57;32.2;275.8;0.1;244.3;50.05;19;4410.0
15-12-09;14:00;32.2;277.0;0.1;245.3;50.07;17;4410.0
15-12-09;14:03;32.3;272.9;0.0;244.3;50.07;14;4410.0
15-12-09;14:06;32.3;261.1;0.1;244.3;49.99;11;4410.0
15-12-09;14:09;32.0;251.6;0.0;244.3;50.02;11;4410.0
15-12-09;14:12;32.2;257.9;0.0;244.3;50.01;11;4410.0
15-12-09;14:15;32.2;267.7;0.0;244.3;50.02;11;4410.0
15-12-09;14:18;32.2;261.7;0.0;244.3;50.03;10;4410.0
15-12-09;14:21;32.0;262.3;0.0;245.3;50.02;5;4410.0
15-12-09;14:24;32.0;254.0;0.0;245.3;50.04;3;4410.0
15-12-09;14:27;32.0;235.8;0.0;245.3;50.05;3;4410.0
15-12-09;14:30;31.9;254.4;0.0;244.3;50.03;1;4410.0
15-12-09;14:33;31.9;274.6;0.0;244.3;50.03;3;4410.0
15-12-09;14:36;31.9;166.8;0.0;244.3;50.03;0;4410.0
15-12-09;14:39;31.8;140.1;0.0;246.3;50.02;0;4410.0
15-12-09;14:42;31.8;126.4;0.0;243.4;49.99;0;4410.0
15-12-09;14:45;31.7;194.3;0.0;244.3;50.02;0;4410.0
15-12-09;14:48;31.7;262.2;0.0;244.3;50.02;0;4410.0
15-12-09;14:51;31.7;265.8;0.0;244.3;50.01;0;4410.0
15-12-09;14:54;31.6;261.9;0.0;245.3;50.06;0;4410.0
15-12-09;14:57;31.6;257.2;0.0;245.3;50.02;0;4410.0
15-12-09;15:00;31.5;239.6;0.0;245.3;50.06;0;4410.0
15-12-09;15:03;31.5;225.7;0.0;246.3;50.07;0;4410.0
15-12-09;15:06;31.5;208.7;0.0;245.3;50.07;0;4410.0
15-12-09;15:09;31.4;205.6;0.0;245.3;50.04;0;4410.0
15-12-09;15:12;31.4;208.5;0.0;245.3;50.02;0;4410.0
15-12-09;15:15;31.4;197.4;0.0;245.3;50.01;0;4410.0
15-12-09;15:18;31.4;183.2;0.0;244.3;50.01;0;4410.0
15-12-09;15:21;31.2;120.1;0.0;245.3;50.02;0;4410.0
15-12-10;07:57;27.2;289.1;0.2;245.3;50.05;37;4410.0
15-12-10;08:00;28.3;283.5;0.3;245.3;50.04;48;4410.0
15-12-10;08:03;27.9;282.7;0.3;245.3;50.04;60;4410.0
15-12-10;08:06;28.6;300.2;0.4;245.3;50.05;68;4410.0
15-12-10;08:09;29.4;296.6;0.5;244.3;50.01;115;4410.0
15-12-10;08:12;30.1;304.3;0.7;245.3;50.04;147;4410.0
15-12-10;08:15;30.2;303.3;0.7;245.3;50.03;153;4410.0
15-12-10;08:18;30.3;304.5;0.8;246.3;50.03;168;4410.0
15-12-10;08:21;30.5;301.9;0.7;246.3;50.03;151;4410.0
15-12-10;08:24;30.5;296.6;0.6;247.3;50.03;130;4410.0
15-12-10;08:27;30.8;293.5;0.4;247.3;50.04;86;4410.1
15-12-10;08:30;30.8;293.1;0.5;248.2;50.03;92;4410.1
15-12-10;08:33;31.0;308.2;0.7;248.2;50.03;156;4410.1
15-12-10;08:36;31.5;302.4;1.0;246.3;50.01;217;4410.1
15-12-10;08:39;31.6;302.1;1.0;246.3;50.02;220;4410.1
15-12-10;08:42;31.7;301.7;0.8;245.3;50.03;192;4410.1
15-12-10;08:45;31.7;316.5;0.8;246.3;50.03;198;4410.1
15-12-10;08:48;32.2;312.7;0.9;245.3;50.04;211;4410.1
15-12-10;08:51;32.0;303.0;1.0;245.3;50.01;246;4410.1
15-12-10;08:54;32.2;318.6;1.1;246.3;50.04;256;4410.1
15-12-10;08:57;32.3;312.3;1.2;245.3;50.05;292;4410.2
15-12-10;09:00;32.3;315.2;1.3;246.3;50.02;319;4410.2
15-12-10;09:03;32.4;288.2;1.2;246.3;50.04;323;4410.2
15-12-10;09:06;32.3;312.4;1.2;245.3;50.02;301;4410.2
15-12-10;09:09;32.5;308.7;1.7;246.3;50.04;400;4410.2
15-12-10;09:12;32.5;275.5;1.8;246.3;50.05;448;4410.2
15-12-10;09:15;33.0;300.4;2.0;246.3;50.03;479;4410.3
15-12-10;09:18;33.2;306.0;2.3;246.3;49.98;516;4410.3
15-12-10;09:21;33.3;288.8;2.1;246.3;50.01;513;4410.3
15-12-10;09:24;33.4;299.2;2.1;246.3;50.04;525;4410.3
15-12-10;09:27;34.0;295.3;2.3;246.3;50.07;563;4410.4
15-12-10;09:30;34.0;296.3;2.3;246.3;50.03;567;4410.4
15-12-10;09:33;34.4;298.6;2.4;246.3;50.06;597;4410.4
15-12-10;09:36;34.4;297.2;2.4;245.3;50.05;590;4410.4
15-12-10;09:39;34.7;295.6;2.6;246.3;50.06;613;4410.5
15-12-10;09:42;34.9;292.8;2.5;246.3;50.06;616;4410.5
15-12-10;09:45;34.9;296.1;2.7;245.3;50.04;650;4410.5
15-12-10;09:48;35.3;297.9;2.7;246.3;50.06;650;4410.6
15-12-10;09:51;35.6;297.5;2.8;246.3;50.07;686;4410.6
15-12-10;09:54;35.9;282.5;3.0;246.3;50.08;716;4410.6
15-12-10;09:57;35.9;293.8;2.9;246.3;50.07;712;4410.7
15-12-10;10:00;36.1;295.7;2.9;246.3;50.02;722;4410.7
15-12-10;10:03;36.3;288.2;3.1;247.3;50.02;757;4410.7
15-12-10;10:06;36.2;291.7;3.0;246.3;50.03;741;4410.8
15-12-10;10:09;36.8;289.7;3.1;247.3;50.03;756;4410.8
15-12-10;10:12;36.7;299.5;2.8;247.3;50.05;708;4410.9
15-12-10;10:15;36.9;270.5;0.9;245.3;50.05;215;4410.9
15-12-10;10:18;36.5;270.4;3.1;246.3;50.03;716;4410.9
15-12-10;10:21;37.0;298.5;3.2;246.3;50.03;802;4411.0
15-12-10;10:24;36.9;272.0;1.7;246.3;50.05;415;4411.0
15-12-10;10:27;37.1;291.0;2.8;246.3;50.07;585;4411.0
15-12-10;10:30;36.3;287.4;0.5;245.3;50.05;115;4411.0
15-12-10;10:33;36.3;292.8;1.0;245.3;50.03;230;4411.0
15-12-10;10:36;36.3;282.7;1.0;245.3;50.06;222;4411.1
15-12-10;10:39;36.2;299.7;0.7;245.3;50.05;144;4411.1
15-12-10;10:42;50.0;293.5;0.6;245.3;50.07;120;4411.1
15-12-10;10:45;36.0;299.4;1.4;245.3;50.05;305;4411.1
15-12-10;10:48;35.9;298.0;0.7;245.3;50.05;132;4411.1
15-12-10;10:51;35.7;306.0;0.7;245.3;50.06;155;4411.1
15-12-10;10:54;36.0;304.6;1.1;245.3;50.07;256;4411.1
15-12-10;10:57;36.0;301.1;1.1;245.3;50.07;246;4411.2
15-12-10;11:00;36.0;291.5;0.7;245.3;50.04;158;4411.2
15-12-10;11:03;35.5;292.6;0.6;245.3;50.03;117;4411.2
15-12-10;11:06;35.3;283.7;0.5;245.3;50.02;97;4411.2
15-12-10;11:09;35.4;286.0;0.6;245.3;50.04;142;4411.2
15-12-10;11:12;35.7;273.3;4.0;247.3;50.03;959;4411.2
15-12-10;11:15;36.5;295.7;3.9;248.2;50.03;949;4411.3
15-12-10;11:18;37.1;287.5;4.3;247.3;50.04;1056;4411.3
15-12-10;11:21;37.5;295.0;4.0;247.3;50.06;937;4411.4
15-12-10;11:24;37.8;281.5;4.4;247.3;50.04;1066;4411.4
15-12-10;11:27;38.2;275.2;4.3;248.2;50.03;1049;4411.5
15-12-10;11:30;38.2;280.2;4.5;243.4;50.03;1078;4411.5
15-12-10;11:33;38.4;288.4;4.1;247.3;50.03;1019;4411.6
15-12-10;11:36;38.5;288.1;4.1;246.3;50.06;1023;4411.6
15-12-10;11:39;38.9;280.3;4.3;246.3;50.03;1064;4411.7
15-12-10;11:42;39.1;301.4;3.9;247.3;50.06;953;4411.7
15-12-10;11:45;39.1;285.3;4.0;247.3;50.05;1004;4411.8
15-12-10;11:48;39.1;283.8;4.1;246.3;50.06;1021;4411.8
15-12-10;11:51;39.3;283.5;3.9;247.3;50.06;964;4411.9
15-12-10;11:54;39.4;287.2;4.0;247.3;50.02;966;4411.9
15-12-10;11:57;39.5;284.4;3.9;246.3;50.02;961;4412.0
15-12-10;12:00;39.7;291.0;4.0;247.3;49.96;951;4412.0
15-12-10;12:03;40.0;282.7;0.0;247.3;50.01;975;4412.1
15-12-10;12:06;39.8;282.5;3.9;247.3;50.04;968;4412.1
15-12-10;12:09;39.8;282.2;4.0;247.3;50.08;984;4412.2
15-12-10;12:12;40.1;280.9;4.0;246.3;50.06;982;4412.2
15-12-10;12:15;39.7;281.2;3.2;245.3;50.03;799;4412.3
15-12-10;12:18;39.9;288.5;4.0;246.3;50.03;966;4412.3
15-12-10;12:21;39.7;295.8;3.7;246.3;50.05;900;4412.3
15-12-10;12:24;39.8;289.5;3.7;247.3;50.08;898;4412.4
15-12-10;12:27;39.8;279.6;3.7;247.3;50.05;917;4412.4
15-12-10;12:30;39.3;286.9;3.7;246.3;50.03;928;4412.5
15-12-10;12:33;39.7;283.0;3.8;247.3;50.01;922;4412.5
15-12-10;12:36;39.7;286.2;3.7;246.3;50.06;932;4412.6
15-12-10;12:39;39.5;281.9;3.8;247.3;50.02;932;4412.6
15-12-10;12:42;39.7;282.1;3.7;247.3;50.05;908;4412.7
15-12-10;12:45;39.7;285.3;3.5;247.3;50.04;871;4412.7
15-12-10;12:48;39.8;288.5;3.6;247.3;50.05;894;4412.8
15-12-10;12:51;39.9;284.9;3.6;247.3;50.05;876;4412.8
15-12-10;12:54;39.9;285.0;3.5;247.3;50.03;850;4412.8
15-12-10;12:57;39.8;290.9;3.5;247.3;50.07;859;4412.9
15-12-10;13:00;39.9;292.8;3.5;247.3;50.02;875;4412.9
15-12-10;13:03;39.7;284.7;2.1;247.3;50.02;595;4413.0
15-12-10;13:06;39.4;298.8;3.4;245.3;50.04;816;4413.0
15-12-10;13:09;39.5;303.8;3.4;247.3;50.04;853;4413.0
15-12-10;13:12;39.7;291.6;3.5;246.3;50.01;831;4413.1
15-12-10;13:15;39.8;286.8;3.1;247.3;50.04;767;4413.1
15-12-10;13:18;39.5;284.7;3.3;247.3;50.02;810;4413.2
15-12-10;13:21;39.5;290.0;3.1;246.3;50.04;769;4413.2
15-12-10;13:24;39.4;292.0;3.1;247.3;50.03;774;4413.2
15-12-10;13:27;39.5;290.3;3.1;246.3;50.04;775;4413.3
15-12-10;13:30;39.7;289.5;3.1;38.6;50.00;764;4413.3
15-12-10;13:33;39.3;292.0;3.0;247.3;50.01;737;4413.4
15-12-10;13:36;39.3;288.2;3.0;246.3;50.02;729;4413.4
15-12-10;13:39;39.2;292.8;2.9;247.3;50.04;717;4413.4
15-12-10;13:42;39.2;293.8;2.9;247.3;50.06;690;4413.5
15-12-10;13:45;39.2;292.3;2.7;247.3;50.04;651;4413.5
15-12-10;13:48;39.1;289.7;2.6;247.3;50.05;651;4413.5
15-12-10;13:51;38.7;261.6;1.1;246.3;50.07;255;4413.5
15-12-10;13:54;38.5;256.0;2.2;248.2;50.06;547;4413.6
15-12-10;13:57;38.6;300.0;2.5;246.3;50.07;605;4413.6
15-12-10;14:00;38.6;294.7;2.5;247.3;50.08;599;4413.6
15-12-10;14:03;38.5;293.9;2.3;247.3;50.06;550;4413.6
15-12-10;14:06;38.5;298.5;2.1;246.3;50.04;520;4413.7
15-12-10;14:09;38.3;295.1;2.1;247.3;50.05;517;4413.7
15-12-10;14:12;38.3;294.4;2.0;247.3;50.07;484;4413.7
15-12-10;14:15;38.0;291.5;1.9;246.3;50.05;445;4413.7
15-12-10;14:18;38.0;293.7;1.8;247.3;50.04;424;4413.8
15-12-10;14:21;37.8;297.0;1.7;246.3;50.02;415;4413.8
15-12-10;14:24;37.8;294.2;1.6;247.3;50.03;391;4413.8
15-12-10;14:27;37.6;298.0;1.5;246.3;50.04;370;4413.8
15-12-10;14:30;37.7;295.7;1.0;247.3;50.03;258;4413.8
15-12-10;14:33;37.1;294.4;0.4;246.3;50.01;76;4413.9
15-12-10;14:36;36.7;281.6;0.3;245.3;50.02;58;4413.9
15-12-10;14:39;36.5;282.1;0.2;245.3;50.04;50;4413.9
15-12-10;14:42;36.3;282.7;0.2;246.3;50.05;43;4413.9
15-12-10;14:45;36.1;278.3;0.2;245.3;50.04;39;4413.9
15-12-10;14:48;35.9;278.6;0.2;245.3;50.04;35;4413.9
15-12-10;14:51;35.6;273.9;0.1;246.3;50.06;30;4413.9
15-12-10;14:54;35.6;261.3;0.1;246.3;50.04;25;4413.9
15-12-10;14:57;35.5;280.0;0.1;243.4;50.06;21;4413.9
15-12-10;15:00;35.5;270.1;0.1;244.3;50.08;17;4413.9
15-12-10;15:03;35.0;269.0;0.0;245.3;50.09;13;4413.9
15-12-10;15:06;35.0;261.0;0.0;244.3;50.07;9;4413.9
15-12-10;15:09;34.8;263.2;0.0;244.3;50.07;5;4413.9
15-12-10;15:12;34.7;254.1;0.0;244.3;50.08;2;4413.9
15-12-10;15:15;34.5;181.4;0.0;243.4;50.09;0;4413.9
15-12-10;15:18;34.2;151.7;0.0;243.4;50.05;0;4413.9
15-12-10;15:21;34.1;113.9;0.0;244.3;50.06;0;4413.9
15-12-10;15:24;34.0;183.8;0.0;243.4;50.06;0;4413.9
15-12-10;15:27;33.9;251.6;0.0;244.3;50.08;0;4413.9
15-12-10;15:30;33.8;238.1;0.0;242.4;50.04;0;4413.9
15-12-10;15:33;33.5;216.9;0.0;243.4;50.05;0;4413.9
15-12-10;15:36;33.4;192.3;0.0;243.4;50.04;0;4413.9
15-12-10;15:39;33.3;166.6;0.0;243.4;50.05;0;4413.9
15-12-10;15:42;33.3;140.6;0.0;244.3;50.04;0;4413.9
15-12-10;15:45;33.1;114.6;0.0;243.4;50.04;0;4413.9
15-12-11;07:45;26.4;273.4;0.0;245.3;50.05;5;4413.9
15-12-11;07:48;27.2;267.3;0.0;245.3;50.04;8;4413.9
15-12-11;07:51;27.5;292.8;0.2;246.3;50.03;35;4413.9
15-12-11;07:54;28.3;294.4;0.4;245.3;50.03;82;4413.9
15-12-11;07:57;29.0;286.0;0.5;245.3;50.02;98;4413.9
15-12-11;08:00;29.4;307.7;0.5;246.3;50.03;114;4413.9
15-12-11;08:03;30.1;297.9;0.7;245.3;50.09;136;4413.9
15-12-11;08:06;30.3;317.2;0.7;245.3;50.05;150;4413.9
15-12-11;08:09;30.2;308.6;0.7;245.3;50.04;168;4413.9
15-12-11;08:12;30.4;307.1;0.7;244.3;50.04;184;4413.9
15-12-11;08:15;30.7;306.4;0.9;245.3;50.04;201;4413.9
15-12-11;08:18;30.9;296.0;1.0;245.3;50.04;219;4413.9
15-12-11;08:21;30.8;312.4;1.0;245.3;50.03;240;4413.9
15-12-11;08:24;31.5;305.2;1.1;246.3;50.06;251;4414.0
15-12-11;08:27;31.4;306.5;1.2;245.3;50.01;265;4414.0
15-12-11;08:30;31.7;310.2;1.2;245.3;50.03;287;4414.0
15-12-11;08:33;31.7;310.6;1.4;245.3;50.02;305;4414.0
15-12-11;08:36;32.2;306.8;1.3;245.3;50.05;315;4414.0
15-12-11;08:39;32.3;315.8;1.4;244.3;50.05;338;4414.0
15-12-11;08:42;32.4;321.6;1.4;244.3;50.02;343;4414.0
15-12-11;08:45;32.5;325.3;1.4;244.3;50.04;328;4414.1
15-12-11;08:48;32.6;301.6;1.5;244.3;50.03;368;4414.1
15-12-11;08:51;32.9;300.0;1.6;244.3;50.04;388;4414.1
15-12-11;08:54;33.1;293.1;1.7;244.3;50.02;399;4414.1
15-12-11;08:57;33.1;310.8;1.6;244.3;50.03;395;4414.1
15-12-11;09:00;33.4;314.6;1.7;246.3;50.04;414;4414.2
15-12-11;09:03;33.7;300.0;1.8;244.3;50.01;424;4414.2
15-12-11;09:06;50.0;306.4;1.2;244.3;50.02;284;4414.2
15-12-11;09:09;33.8;321.3;1.4;246.3;50.05;332;4414.2
15-12-11;09:12;33.8;305.5;1.7;244.3;50.04;416;4414.2
15-12-11;09:15;33.9;316.1;1.6;245.3;50.03;396;4414.3
15-12-11;09:18;34.0;312.7;2.1;244.3;50.02;510;4414.3
15-12-11;09:21;34.4;300.8;2.1;244.3;50.03;529;4414.3
15-12-11;09:24;34.5;301.4;2.4;243.4;50.03;585;4414.3
15-12-11;09:27;34.9;290.6;2.5;246.3;50.05;593;4414.4
15-12-11;09:30;35.2;292.3;2.7;246.3;50.04;651;4414.4
15-12-11;09:33;35.3;297.5;2.7;246.3;50.08;664;4414.4
15-12-11;09:36;35.4;297.0;2.8;245.3;50.05;676;4414.5
15-12-11;09:39;35.5;296.7;2.9;246.3;50.05;697;4414.5
15-12-11;09:42;35.7;302.3;2.8;245.3;50.07;706;4414.5
15-12-11;09:45;36.1;298.5;2.9;245.3;50.05;725;4414.6
15-12-11;09:48;36.2;298.9;2.7;246.3;50.03;681;4414.6
15-12-11;09:51;36.1;286.0;2.3;244.3;50.02;565;4414.6
15-12-11;09:54;36.2;287.8;2.7;246.3;50.04;673;4414.7
15-12-11;09:57;36.3;296.6;3.2;246.3;50.06;792;4414.7
15-12-11;10:00;36.7;294.7;3.3;247.3;49.99;817;4414.7
15-12-11;10:03;36.8;291.7;3.3;247.3;50.01;831;4414.8
15-12-11;10:06;37.1;294.1;3.3;247.3;50.04;811;4414.8
15-12-11;10:09;37.2;308.9;3.3;247.3;50.05;817;4414.9
15-12-11;10:12;37.4;293.7;3.4;246.3;50.04;839;4414.9
15-12-11;10:15;37.6;300.1;3.5;246.3;50.02;858;4414.9
15-12-11;10:18;37.6;291.9;3.5;247.3;50.02;833;4415.0
15-12-11;10:21;37.7;296.1;3.5;247.3;50.02;891;4415.0
15-12-11;10:24;37.7;289.7;2.4;246.3;50.05;598;4415.1
15-12-11;10:27;37.2;296.7;1.2;247.3;50.06;286;4415.1
15-12-11;10:30;37.1;302.0;1.5;245.3;50.01;363;4415.1
15-12-11;10:33;37.4;309.3;3.8;246.3;49.99;910;4415.1
15-12-11;10:36;37.6;296.0;3.5;246.3;50.02;846;4415.2
15-12-11;10:39;37.9;289.0;3.5;246.3;50.05;889;4415.2
15-12-11;10:42;38.0;296.6;3.4;246.3;50.04;829;4415.3
15-12-11;10:45;38.0;294.7;3.8;246.3;50.07;926;4415.3
15-12-11;10:48;38.4;293.5;3.8;247.3;50.04;924;4415.4
15-12-11;10:51;38.6;290.3;3.8;246.3;50.06;937;4415.4
15-12-11;10:54;38.6;286.3;3.8;247.3;50.03;936;4415.4
15-12-11;10:57;38.6;286.5;3.8;247.3;50.06;954;4415.5
15-12-11;11:00;39.0;292.9;3.8;247.3;50.03;950;4415.5
15-12-11;11:03;39.1;285.3;3.8;246.3;50.03;945;4415.6
15-12-11;11:06;39.1;281.3;3.8;247.3;50.03;950;4415.6
15-12-11;11:09;39.3;284.9;4.0;247.3;50.06;979;4415.7
15-12-11;11:12;39.4;289.1;4.0;246.3;50.05;983;4415.7
15-12-11;11:15;39.3;281.2;3.8;246.3;50.02;919;4415.8
15-12-11;11:18;39.4;283.4;3.9;247.3;50.04;952;4415.8
15-12-11;11:21;39.4;290.6;4.1;247.3;50.05;1013;4415.9
15-12-11;11:24;39.5;285.9;4.2;247.3;50.03;1034;4415.9
15-12-11;11:27;39.8;285.6;4.3;247.3;50.03;1057;4416.0
15-12-11;11:30;40.0;285.0;4.1;247.3;50.02;1008;4416.0
15-12-11;11:33;40.1;288.4;4.3;247.3;49.98;1023;4416.1
15-12-11;11:36;40.0;291.7;3.7;247.3;50.03;879;4416.1
15-12-11;11:39;39.8;291.6;3.0;246.3;50.05;722;4416.2
15-12-11;11:42;39.7;290.0;3.9;247.3;50.03;955;4416.2
15-12-11;11:45;40.1;292.5;3.5;246.3;50.03;860;4416.3
15-12-11;11:48;39.9;294.5;3.1;245.3;50.05;749;4416.3
15-12-11;11:51;39.7;295.1;2.6;245.3;50.05;618;4416.3
15-12-11;11:54;39.2;293.5;2.5;244.3;50.03;619;4416.4
15-12-11;11:57;39.1;293.2;1.6;244.3;50.02;367;4416.4
15-12-11;12:00;39.1;295.1;2.9;246.3;50.02;713;4416.4
15-12-11;12:03;39.3;291.9;3.4;246.3;50.01;849;4416.5
15-12-11;12:06;39.4;293.1;3.8;246.3;50.04;936;4416.5
15-12-11;12:09;39.7;291.9;4.0;246.3;49.98;970;4416.5
15-12-11;12:12;39.8;290.7;4.1;245.3;50.04;996;4416.6
15-12-11;12:15;39.8;285.0;4.0;246.3;50.02;985;4416.6
15-12-11;12:18;40.0;284.1;3.8;248.2;50.06;939;4416.7
15-12-11;12:21;39.8;287.8;3.8;246.3;50.06;946;4416.7
15-12-11;12:24;39.8;283.5;4.1;246.3;50.05;1022;4416.8
15-12-11;12:27;40.0;285.9;4.3;246.3;50.05;1043;4416.8
15-12-11;12:30;40.0;285.2;4.1;247.3;50.03;1001;4416.9
15-12-11;12:33;40.0;280.2;3.3;246.3;50.02;805;4416.9
15-12-11;12:36;39.8;274.5;3.2;245.3;50.03;774;4417.0
15-12-11;12:39;39.7;290.6;2.8;246.3;50.04;685;4417.0
15-12-11;12:42;39.5;294.8;2.1;245.3;50.04;504;4417.0
15-12-11;12:45;39.2;270.5;1.5;245.3;50.07;371;4417.1
15-12-11;12:48;38.9;286.9;1.4;245.3;50.05;336;4417.1
15-12-11;12:51;38.5;292.6;1.5;246.3;50.07;353;4417.1
15-12-11;12:54;38.0;295.7;1.2;245.3;50.08;301;4417.1
15-12-11;12:57;37.9;293.9;1.1;244.3;50.05;265;4417.1
15-12-11;13:00;37.8;307.6;1.8;245.3;49.99;415;4417.1
15-12-11;13:03;37.9;292.5;1.4;244.3;50.03;350;4417.2
15-12-11;13:06;38.0;301.9;2.2;245.3;50.01;549;4417.2
15-12-11;13:09;37.7;295.1;1.7;245.3;50.07;407;4417.2
15-12-11;13:12;37.7;296.9;1.9;245.3;50.05;451;4417.2
15-12-11;13:15;37.8;296.6;1.1;245.3;50.02;265;4417.2
15-12-11;13:18;37.5;303.2;2.6;244.3;50.00;617;4417.3
15-12-11;13:21;37.9;278.3;2.7;245.3;50.04;669;4417.3
15-12-11;13:24;37.7;289.1;1.3;244.3;50.03;304;4417.3
15-12-11;13:27;37.5;293.7;1.6;245.3;50.03;401;4417.3
15-12-11;13:30;37.1;294.1;0.8;243.4;50.02;179;4417.4
15-12-11;13:33;36.9;288.8;0.5;244.3;50.02;134;4417.4
15-12-11;13:36;36.8;294.5;0.6;244.3;50.02;144;4417.4
15-12-11;13:39;36.7;294.4;0.8;245.3;50.00;177;4417.4
15-12-11;13:42;36.5;298.6;1.0;245.3;50.03;240;4417.4
15-12-11;13:45;36.5;301.4;1.3;245.3;50.03;305;4417.4
15-12-11;13:48;36.3;296.4;0.7;244.3;50.05;149;4417.4
15-12-11;13:51;36.1;294.4;0.4;245.3;50.04;90;4417.4
15-12-11;13:54;35.9;278.4;0.6;245.3;50.04;149;4417.4
15-12-11;13:57;36.2;301.3;2.2;246.3;50.03;547;4417.4
15-12-11;14:00;36.3;301.9;2.0;246.3;50.06;486;4417.5
15-12-11;14:03;36.4;306.4;1.9;246.3;50.07;479;4417.5
15-12-11;14:06;36.4;297.8;1.9;245.3;50.06;458;4417.5
15-12-11;14:09;36.5;292.9;2.0;245.3;50.02;485;4417.5
15-12-11;14:12;36.2;294.2;1.3;245.3;50.04;314;4417.6
15-12-11;14:15;36.3;299.2;1.1;243.4;50.02;273;4417.6
15-12-11;14:18;36.1;296.7;0.9;246.3;50.05;208;4417.6
15-12-11;14:21;36.1;298.3;0.8;245.3;50.05;197;4417.6
15-12-11;14:24;35.7;294.8;0.6;245.3;50.04;132;4417.6
15-12-11;14:27;35.9;288.5;0.6;245.3;50.03;115;4417.6
15-12-11;14:30;42.5;296.4;0.6;244.3;50.02;116;4417.6
15-12-11;14:33;35.5;294.4;0.4;245.3;50.03;89;4417.6
15-12-11;14:36;35.4;294.2;0.4;245.3;50.01;79;4417.6
15-12-11;14:39;35.0;283.1;0.3;245.3;50.04;70;4417.6
15-12-11;14:42;35.0;289.7;0.4;245.3;50.03;65;4417.6
15-12-11;14:45;34.8;288.1;0.3;245.3;50.04;52;4417.6
15-12-11;14:48;34.8;277.8;0.2;246.3;50.03;39;4417.6
15-12-11;14:51;34.6;274.6;0.1;245.3;50.05;29;4417.6
15-12-11;14:54;34.4;272.9;0.1;245.3;50.04;21;4417.6
15-12-11;14:57;34.4;273.3;0.1;245.3;50.07;14;4417.6
15-12-11;15:00;34.2;269.2;0.0;245.3;50.08;9;4417.6
15-12-11;15:03;34.1;256.6;0.0;245.3;50.05;6;4417.6
15-12-11;15:06;34.0;246.6;0.0;245.3;50.11;3;4417.6
15-12-11;15:09;33.9;257.3;0.0;245.3;50.04;0;4417.6
15-12-11;15:12;33.8;197.7;0.0;244.3;50.06;0;4417.6
15-12-11;15:15;33.7;253.1;0.0;244.3;50.04;0;4417.6
15-12-11;15:18;33.5;261.9;0.0;244.3;50.01;0;4417.6
15-12-11;15:21;33.3;220.7;0.0;245.3;50.03;0;4417.6
15-12-11;15:24;33.3;181.4;0.0;243.4;50.04;0;4417.6
15-12-11;15:27;33.1;152.6;0.0;243.4;50.03;0;4417.6
15-12-11;15:30;33.0;128.1;0.0;244.3;50.03;0;4417.6
15-12-11;15:33;33.0;105.4;0.0;243.4;50.05;0;4417.6
15-12-12;08:33;27.2;279.3;0.0;244.3;50.04;3;4417.6
15-12-12;08:36;27.2;241.5;0.0;243.4;50.03;1;4417.6
15-12-12;08:39;27.5;207.8;0.0;243.4;50.01;3;4417.6
15-12-12;08:42;27.5;232.0;0.0;244.3;50.01;4;4417.6
15-12-12;08:45;27.9;260.3;0.1;244.3;50.06;24;4417.6
15-12-12;08:48;28.6;290.9;0.3;244.3;50.01;56;4417.6
15-12-12;08:51;28.3;284.9;0.2;244.3;50.03;34;4417.6
15-12-12;08:54;29.7;285.3;0.3;244.3;50.02;60;4417.7
15-12-12;08:57;30.1;302.0;0.5;244.3;50.03;114;4417.7
15-12-12;09:00;30.4;249.7;0.5;245.3;50.04;110;4417.7
15-12-12;09:03;30.4;304.3;0.5;244.3;50.05;102;4417.7
15-12-12;09:06;30.5;290.0;0.3;244.3;50.05;51;4417.7
15-12-12;09:09;30.5;279.4;0.3;244.3;50.02;61;4417.7
15-12-12;09:12;30.9;303.6;0.4;244.3;50.02;65;4417.7
15-12-12;09:15;30.7;282.5;0.2;244.3;50.09;39;4417.7
15-12-12;09:18;30.9;293.7;0.3;244.3;50.05;60;4417.7
15-12-12;09:21;30.9;277.7;0.3;244.3;50.06;61;4417.7
15-12-12;09:24;30.9;291.3;0.3;245.3;50.03;58;4417.7
15-12-12;09:27;31.4;290.1;0.4;243.4;50.02;68;4417.7
15-12-12;09:30;31.4;301.1;0.5;245.3;50.04;113;4417.7
15-12-12;09:33;31.5;299.4;0.6;244.3;50.04;131;4417.7
15-12-12;09:36;31.9;322.5;1.2;245.3;50.03;310;4417.7
15-12-12;09:39;31.8;298.0;0.8;244.3;50.03;181;4417.7
15-12-12;09:42;32.2;313.4;0.8;244.3;50.05;198;4417.7
15-12-12;09:45;32.3;278.7;1.9;245.3;50.05;492;4417.8
15-12-12;09:48;32.4;302.7;0.8;244.3;50.05;185;4417.8
15-12-12;09:51;32.7;316.4;2.8;246.3;50.07;718;4417.8
15-12-12;09:54;33.0;299.5;1.2;244.3;50.05;302;4417.8
15-12-12;09:57;33.1;320.3;1.4;245.3;50.06;366;4417.8
15-12-12;10:00;33.1;298.9;0.4;245.3;50.01;90;4417.8
15-12-12;10:03;32.7;303.6;0.4;245.3;50.01;94;4417.8
15-12-12;10:06;32.9;292.8;0.6;244.3;50.03;123;4417.9
15-12-12;10:09;33.2;305.2;1.2;245.3;50.06;275;4417.9
15-12-12;10:12;33.2;292.9;0.4;244.3;50.04;69;4417.9
15-12-12;10:15;32.7;280.9;0.2;244.3;50.06;40;4417.9
15-12-12;10:18;32.7;279.9;0.3;244.3;50.05;57;4417.9
15-12-12;10:21;32.9;291.7;0.4;243.4;50.09;73;4417.9
15-12-12;10:24;33.2;299.8;0.5;243.4;50.06;97;4417.9
15-12-12;10:27;32.7;295.8;0.6;245.3;50.00;135;4417.9
15-12-12;10:30;50.0;291.6;0.4;245.3;50.05;88;4417.9
15-12-12;10:33;33.0;290.4;0.4;244.3;50.03;74;4417.9
15-12-12;10:36;32.9;297.2;0.4;244.3;50.00;72;4417.9
15-12-12;10:39;33.0;295.6;0.4;244.3;50.05;68;4417.9
15-12-12;10:42;32.9;286.5;0.2;244.3;50.06;46;4417.9
15-12-12;10:45;32.9;287.2;0.2;242.4;50.02;49;4417.9
15-12-12;10:48;32.7;293.9;0.4;244.3;50.06;72;4417.9
15-12-12;10:51;32.9;295.1;0.5;244.3;50.07;103;4417.9
15-12-12;10:54;32.9;297.8;0.4;244.3;50.04;79;4417.9
15-12-12;10:57;32.7;288.2;0.2;244.3;50.04;35;4417.9
15-12-12;11:00;32.6;274.8;0.2;243.4;50.00;36;4417.9
15-12-12;11:03;32.6;287.6;0.5;244.3;50.06;172;4417.9
15-12-12;11:06;32.9;289.4;0.4;244.3;50.03;74;4417.9
15-12-12;11:09;32.7;302.7;0.4;244.3;50.07;66;4417.9
15-12-12;11:12;32.9;288.8;0.5;244.3;50.07;94;4417.9
15-12-12;11:15;33.3;309.6;0.9;244.3;50.11;221;4418.0
15-12-12;11:18;33.0;300.0;0.3;245.3;50.08;68;4418.0
15-12-12;11:21;33.0;284.1;0.3;244.3;50.04;51;4418.0
15-12-12;11:24;32.9;293.2;0.3;244.3;50.05;62;4418.0
15-12-12;11:27;32.9;299.5;0.4;243.4;50.04;71;4418.0
15-12-12;11:30;33.0;291.0;0.2;244.3;50.05;46;4418.0
15-12-12;11:33;32.9;272.9;0.3;244.3;50.01;60;4418.0
15-12-12;11:36;32.9;308.0;0.8;244.3;50.04;182;4418.0
15-12-12;11:39;33.7;312.3;4.2;246.3;50.04;1021;4418.0
15-12-12;11:42;33.5;289.4;0.6;244.3;50.04;150;4418.0
15-12-12;11:45;33.4;309.8;0.8;244.3;50.05;179;4418.0
15-12-12;11:48;33.7;325.9;1.0;244.3;50.02;206;4418.1
15-12-12;11:51;33.3;294.8;0.4;244.3;50.05;71;4418.1
15-12-12;11:54;33.2;292.0;0.4;245.3;50.05;73;4418.1
15-12-12;11:57;33.3;290.4;0.4;244.3;50.03;76;4418.1
15-12-12;12:00;33.2;287.9;0.4;244.3;50.02;65;4418.1
15-12-12;12:03;33.1;288.4;0.2;244.3;50.02;48;4418.1
15-12-12;12:06;33.1;277.5;0.4;244.3;50.03;88;4418.1
15-12-12;12:09;33.3;296.0;0.4;244.3;50.05;87;4418.1
15-12-12;12:12;33.2;283.5;0.3;243.4;50.06;52;4418.1
15-12-12;12:15;33.1;282.1;0.3;243.4;50.06;58;4418.1
15-12-12;12:18;33.2;297.8;0.3;243.4;50.04;63;4418.1
15-12-12;12:21;33.1;286.5;0.3;244.3;50.04;63;4418.1
15-12-12;12:24;33.1;295.6;0.3;244.3;50.06;52;4418.1
15-12-12;12:27;33.1;276.4;0.1;243.4;50.04;32;4418.1
15-12-12;12:30;33.0;274.2;0.1;243.4;50.03;22;4418.1
15-12-12;12:33;32.9;278.6;0.1;243.4;50.01;24;4418.1
15-12-12;12:36;32.9;268.9;0.1;244.3;50.02;20;4418.1
15-12-12;12:39;32.7;262.6;0.1;244.3;50.03;19;4418.1
15-12-12;12:42;32.6;269.9;0.1;244.3;50.06;19;4418.1
15-12-12;12:45;32.7;273.7;0.1;243.4;50.06;23;4418.1
15-12-12;12:48;32.9;282.5;0.2;243.4;50.04;32;4418.1
15-12-12;12:51;32.7;269.0;0.1;244.3;50.04;23;4418.1
15-12-12;12:54;32.6;277.8;0.1;243.4;50.04;30;4418.1
15-12-12;12:57;32.7;274.6;0.1;243.4;50.06;20;4418.1
15-12-12;13:00;32.5;267.1;0.0;245.3;49.97;6;4418.1
15-12-12;13:03;32.5;260.3;0.0;244.3;50.08;2;4418.1
15-12-12;13:06;32.4;268.0;0.0;244.3;50.03;5;4418.1
15-12-12;13:09;32.4;260.8;0.0;243.4;50.03;3;4418.1
15-12-12;13:12;32.3;240.8;0.0;244.3;50.04;3;4418.1
15-12-12;13:15;32.3;264.6;0.0;244.3;50.04;9;4418.1
15-12-12;13:18;32.3;265.5;0.0;244.3;50.06;14;4418.1
15-12-12;13:21;32.2;259.4;0.0;245.3;50.07;9;4418.1
15-12-12;13:24;32.3;261.0;0.1;244.3;50.10;15;4418.1
15-12-12;13:27;32.3;262.9;0.0;243.4;50.06;8;4418.1
15-12-12;13:30;32.2;259.4;0.1;245.3;50.06;22;4418.1
15-12-12;13:33;32.3;261.7;0.1;244.3;50.04;23;4418.1
15-12-12;13:36;32.3;272.0;0.1;245.3;50.06;29;4418.1
15-12-12;13:39;32.3;279.1;0.2;244.3;50.05;34;4418.1
15-12-12;13:42;32.4;281.8;0.2;245.3;50.08;33;4418.1
15-12-12;13:45;32.3;280.9;0.2;244.3;50.04;36;4418.1
15-12-12;13:48;32.2;273.7;0.2;245.3;50.04;34;4418.1
15-12-12;13:51;32.2;279.7;0.1;245.3;50.07;25;4418.1
15-12-12;13:54;32.2;262.9;0.1;245.3;50.11;14;4418.1
15-12-12;13:57;32.3;269.2;0.0;245.3;50.05;11;4418.1
15-12-12;14:00;32.2;263.2;0.1;245.3;50.08;15;4418.1
15-12-12;14:03;32.0;262.3;0.0;244.3;50.05;10;4418.1
15-12-12;14:06;32.0;251.3;0.0;245.3;50.03;7;4418.1
15-12-12;14:09;32.0;267.6;0.1;244.3;50.02;18;4418.1
15-12-12;14:12;32.0;269.9;0.1;245.3;50.03;16;4418.1
15-12-12;14:15;32.2;270.5;0.1;245.3;50.03;27;4418.1
15-12-12;14:18;32.0;275.3;0.2;245.3;50.03;38;4418.1
15-12-12;14:21;32.0;272.3;0.2;245.3;49.99;31;4418.1
15-12-12;14:24;32.0;271.7;0.1;245.3;50.04;13;4418.1
15-12-12;14:27;32.2;274.5;0.0;245.3;50.04;11;4418.1
15-12-12;14:30;32.0;261.4;0.0;245.3;50.08;5;4418.1
15-12-12;14:33;32.0;257.3;0.0;244.3;50.02;0;4418.1
15-12-12;14:36;31.9;211.2;0.0;245.3;50.01;0;4418.1
15-12-12;14:39;31.8;220.7;0.0;245.3;50.05;2;4418.1
15-12-12;14:42;31.9;228.8;0.0;244.3;49.99;3;4418.1
15-12-12;14:45;31.8;236.5;0.0;245.3;50.05;0;4418.1
15-12-12;14:48;31.8;218.2;0.0;245.3;50.05;0;4418.1
15-12-12;14:51;31.7;284.9;0.0;244.3;50.05;0;4418.1
15-12-12;14:54;31.7;306.8;0.0;245.3;50.05;0;4418.1
15-12-12;14:57;31.6;291.5;0.0;244.3;50.04;0;4418.1
15-12-12;15:00;31.6;257.8;0.0;244.3;50.02;0;4418.1
15-12-12;15:03;31.5;218.8;0.0;245.3;50.02;0;4418.1
15-12-12;15:06;31.5;153.9;0.0;245.3;50.05;0;4418.1
15-12-12;15:09;31.5;114.2;0.0;245.3;50.04;0;4418.1
15-12-12;15:12;31.5;100.4;0.0;246.3;50.04;0;4418.1
15-12-13;10:09;29.0;274.0;0.0;243.4;50.04;9;4418.1
15-12-13;10:12;29.7;257.0;0.0;243.4;50.04;11;4418.1
15-12-13;10:15;29.7;268.7;0.1;244.3;50.05;19;4418.1
15-12-13;10:18;29.7;265.8;0.0;244.3;50.05;14;4418.1
15-12-13;10:21;30.2;270.5;0.1;245.3;50.06;23;4418.1
15-12-13;10:24;30.1;282.5;0.1;244.3;50.00;15;4418.1
15-12-13;10:27;30.3;266.4;0.0;244.3;50.05;7;4418.1
15-12-13;10:30;30.2;263.9;0.0;243.4;50.06;4;4418.1
15-12-13;10:33;30.3;254.4;0.0;245.3;50.06;6;4418.1
15-12-13;10:36;30.4;259.7;0.0;243.4;50.02;4;4418.1
15-12-13;10:39;30.3;268.2;0.1;244.3;50.02;16;4418.1
15-12-13;10:42;30.3;273.0;0.0;243.4;50.03;5;4418.1
15-12-13;10:45;30.5;279.9;0.0;243.4;50.02;3;4418.1
15-12-13;10:48;30.4;269.3;0.0;245.3;50.03;6;4418.1
15-12-13;10:51;30.5;256.2;0.0;244.3;50.02;6;4418.1
15-12-13;10:54;30.5;264.5;0.0;244.3;49.99;7;4418.1
15-12-13;10:57;30.5;254.2;0.0;243.4;50.01;1;4418.1
15-12-13;11:00;30.7;218.7;0.0;244.3;50.02;2;4418.1
15-12-13;11:03;30.5;247.1;0.0;244.3;50.07;7;4418.1
15-12-13;11:06;30.7;254.1;0.0;244.3;50.09;1;4418.1
15-12-13;11:09;30.5;213.1;0.0;243.4;50.05;0;4418.1
15-12-13;11:12;30.7;258.2;0.0;243.4;50.05;4;4418.1
15-12-13;11:15;30.7;269.9;0.0;243.4;50.05;6;4418.1
15-12-13;11:18;30.7;272.4;0.0;244.3;50.03;8;4418.1
15-12-13;11:21;30.9;267.0;0.1;243.4;50.03;21;4418.1
15-12-13;11:24;30.9;268.5;0.1;243.4;50.10;28;4418.1
15-12-13;11:27;30.9;269.8;0.1;243.4;50.03;21;4418.1
15-12-13;11:30;31.1;264.2;0.0;244.3;50.05;9;4418.1
15-12-13;11:33;31.0;259.1;0.0;243.4;50.04;7;4418.1
15-12-13;11:36;30.8;258.1;0.0;245.3;50.04;5;4418.1
15-12-13;11:39;30.9;265.2;0.0;243.4;50.05;3;4418.1
15-12-13;11:42;31.1;257.5;0.0;244.3;50.04;3;4418.1
15-12-13;11:45;30.8;200.8;0.0;243.4;50.05;1;4418.1
15-12-13;11:48;30.9;195.2;0.0;244.3;50.04;0;4418.1
15-12-13;11:51;30.9;236.4;0.0;243.4;50.02;0;4418.1
15-12-13;11:54;30.9;294.4;0.0;243.4;50.02;0;4418.1
15-12-13;11:57;30.8;301.7;0.0;242.4;50.03;0;4418.1
15-12-13;12:00;30.8;304.1;0.0;243.4;50.01;0;4418.1
15-12-13;12:03;30.8;302.6;0.0;243.4;50.02;0;4418.1
15-12-13;12:06;30.8;305.7;0.0;243.4;50.02;0;4418.1
15-12-13;12:09;30.8;308.7;0.0;243.4;50.03;0;4418.1
15-12-13;12:12;30.7;304.9;0.0;242.4;50.01;0;4418.1
15-12-13;12:15;30.7;308.0;0.0;243.4;50.02;0;4418.1
15-12-13;12:18;30.7;316.9;0.0;243.4;50.02;0;4418.1
15-12-13;12:21;30.7;317.4;0.0;243.4;50.04;0;4418.1
15-12-13;12:24;30.7;315.3;0.0;243.4;50.03;0;4418.1
15-12-13;12:27;30.7;305.4;0.0;243.4;50.04;0;4418.1
15-12-13;12:30;30.7;318.8;0.0;243.4;50.02;0;4418.1
15-12-13;12:57;30.4;267.1;0.0;243.4;50.03;6;4418.1
15-12-13;13:00;30.5;206.8;0.0;242.4;50.04;0;4418.1
15-12-13;13:03;30.5;271.5;0.0;243.4;50.05;0;4418.1
15-12-13;13:06;30.4;325.6;0.0;243.4;50.07;0;4418.1
15-12-13;13:09;30.4;335.5;0.0;243.4;50.04;0;4418.1
15-12-13;13:12;30.4;334.1;0.0;243.4;50.07;0;4418.1
15-12-13;13:15;31.0;289.0;0.5;242.4;50.05;121;4418.2
15-12-13;13:18;30.9;291.9;0.5;243.4;50.05;99;4418.2
15-12-13;13:21;31.0;277.8;0.2;242.4;50.03;48;4418.2
15-12-13;13:24;31.1;281.3;0.2;243.4;50.01;29;4418.2
15-12-13;13:27;30.9;216.7;0.0;243.4;50.07;3;4418.2
15-12-13;13:30;30.9;193.2;0.0;243.4;50.06;5;4418.2
15-12-13;13:33;31.0;231.5;0.1;243.4;50.08;19;4418.2
15-12-13;13:36;31.0;278.9;0.1;244.3;50.04;28;4418.2
15-12-13;13:39;31.0;271.5;0.0;244.3;50.05;6;4418.2
15-12-13;13:42;31.0;255.7;0.2;244.3;50.06;45;4418.2
15-12-13;13:45;31.1;297.9;0.4;244.3;50.03;74;4418.2
15-12-13;13:48;31.5;276.2;0.1;243.4;50.04;22;4418.2
15-12-13;13:51;31.2;280.3;0.1;243.4;50.06;19;4418.2
15-12-13;13:54;31.0;266.8;0.1;243.4;50.03;23;4418.2
15-12-13;13:57;31.5;265.4;0.1;243.4;50.06;22;4418.2
15-12-13;14:00;31.5;278.0;0.5;244.3;50.00;137;4418.2
15-12-13;14:03;31.5;290.0;0.3;244.3;50.02;51;4418.2
15-12-13;14:06;31.6;286.0;0.2;244.3;50.03;43;4418.2
15-12-13;14:09;31.7;274.6;0.1;243.4;50.03;23;4418.2
15-12-13;14:12;31.6;273.4;0.0;244.3;50.03;6;4418.2
15-12-13;14:15;31.4;280.5;0.0;243.4;50.09;2;4418.2
15-12-13;14:18;31.4;212.1;0.0;243.4;50.04;0;4418.2
15-12-13;14:21;31.4;263.3;0.0;243.4;50.04;0;4418.2
15-12-13;14:24;31.4;295.4;0.0;243.4;50.05;0;4418.2
15-12-13;14:27;31.2;305.5;0.0;244.3;50.06;0;4418.2
15-12-13;14:30;31.2;298.0;0.0;244.3;50.03;0;4418.2
15-12-13;14:33;31.2;303.9;0.0;243.4;50.07;0;4418.2
15-12-13;14:36;31.1;312.3;0.0;243.4;50.04;0;4418.2
15-12-13;14:39;31.1;284.7;0.0;244.3;50.05;0;4418.2
15-12-13;14:42;31.1;285.6;0.0;243.4;50.04;0;4418.2
15-12-13;14:45;31.1;299.2;0.0;244.3;50.04;0;4418.2
15-12-13;14:48;31.0;292.2;0.0;244.3;50.05;0;4418.2
15-12-13;14:51;31.0;302.6;0.0;244.3;50.05;0;4418.2
15-12-13;14:54;31.0;310.4;0.0;244.3;50.06;0;4418.2
15-12-13;14:57;31.0;298.9;0.0;244.3;50.03;0;4418.2
15-12-14;08:36;27.5;264.5;0.0;244.3;50.04;4;4418.2
15-12-14;08:39;27.5;273.0;0.0;244.3;50.04;2;4418.2
15-12-14;08:42;27.9;264.2;0.0;244.3;50.06;7;4418.2
15-12-14;08:45;27.9;267.7;0.0;244.3;49.97;2;4418.2
15-12-14;08:48;28.3;198.7;0.0;244.3;50.05;0;4418.2
15-12-14;08:51;28.3;265.8;0.0;243.4;50.03;0;4418.2
15-12-14;08:54;28.3;271.1;0.0;243.4;50.03;0;4418.2
15-12-14;08:57;28.3;298.5;0.0;243.4;50.03;0;4418.2
15-12-14;09:00;28.3;304.9;0.0;243.4;50.02;0;4418.2
15-12-14;09:03;28.6;321.0;0.0;243.4;50.01;0;4418.2
15-12-14;09:06;28.6;325.3;0.0;243.4;50.02;0;4418.2
15-12-14;09:09;28.6;324.6;0.0;243.4;50.04;0;4418.2
15-12-14;09:12;28.6;328.1;0.0;242.4;50.08;0;4418.2
15-12-14;09:15;29.0;328.8;0.0;243.4;50.05;0;4418.2
15-12-14;09:18;29.0;331.3;0.0;243.4;50.05;0;4418.2
15-12-14;09:21;29.0;333.1;0.0;244.3;50.09;0;4418.2
15-12-14;09:24;29.0;338.5;0.0;244.3;50.08;0;4418.2
15-12-14;09:27;29.0;341.4;0.0;243.4;50.05;3;4418.2
15-12-14;09:30;29.4;4.8;0.0;244.3;50.06;3;4418.2
15-12-14;09:33;29.4;338.2;0.0;244.3;50.03;0;4418.2
15-12-14;09:39;30.1;292.3;0.4;243.4;50.07;89;4418.2
15-12-14;09:42;30.2;294.2;0.4;244.3;50.08;75;4418.2
15-12-14;09:45;30.3;290.9;0.2;244.3;50.05;45;4418.2
15-12-14;09:48;30.3;291.7;0.2;244.3;50.05;46;4418.2
15-12-14;09:51;30.5;286.3;0.4;244.3;50.04;65;4418.2
15-12-14;09:54;30.5;287.5;0.3;244.3;50.05;49;4418.2
15-12-14;09:57;30.8;300.5;0.5;246.3;50.06;88;4418.2
15-12-14;10:00;30.9;297.5;0.5;245.3;50.00;103;4418.2
15-12-14;10:03;31.1;302.1;0.7;245.3;49.99;159;4418.2
15-12-14;10:06;31.4;320.9;1.3;246.3;50.03;309;4418.2
15-12-14;10:09;31.5;329.2;2.9;246.3;50.04;703;4418.2
15-12-14;10:12;32.2;291.0;2.6;246.3;50.05;665;4418.3
15-12-14;10:15;32.6;297.5;2.3;246.3;50.04;581;4418.3
15-12-14;10:18;33.0;306.0;3.6;246.3;50.05;888;4418.3
15-12-14;10:21;33.3;311.1;1.6;245.3;50.05;376;4418.4
15-12-14;10:24;33.2;300.1;1.1;245.3;50.09;264;4418.4
15-12-14;10:27;33.7;302.9;4.0;247.3;50.07;919;4418.4
15-12-14;10:30;33.5;320.0;2.8;246.3;50.05;681;4418.4
15-12-14;10:33;33.8;293.1;0.7;245.3;50.04;157;4418.5
15-12-14;10:36;34.2;298.3;1.0;243.4;50.05;296;4418.5
15-12-14;10:39;34.8;295.0;4.0;245.3;50.04;982;4418.5
15-12-14;10:42;34.4;273.6;1.1;243.4;50.05;215;4418.6
15-12-14;10:45;35.0;291.6;3.9;247.3;50.05;964;4418.6
15-12-14;10:48;35.6;308.0;3.3;246.3;50.05;820;4418.6
15-12-14;10:51;35.0;283.5;1.1;244.3;50.05;266;4418.7
15-12-14;10:54;34.9;297.0;1.4;244.3;50.04;318;4418.7
15-12-14;10:57;34.8;320.3;2.8;246.3;50.03;625;4418.7
15-12-14;11:00;35.4;291.6;1.1;245.3;50.02;270;4418.7
15-12-14;11:03;35.3;305.7;0.7;244.3;50.01;174;4418.7
15-12-14;11:06;34.7;295.0;0.7;244.3;50.02;139;4418.8
15-12-14;11:09;34.7;290.3;0.5;245.3;50.05;99;4418.8
15-12-14;11:12;34.7;298.9;0.7;245.3;50.03;140;4418.8
15-12-14;11:15;34.5;299.5;0.5;244.3;50.03;107;4418.8
15-12-14;11:18;34.5;284.9;0.3;244.3;50.06;48;4418.8
15-12-14;11:21;34.5;274.6;0.4;244.3;50.05;87;4418.8
15-12-14;11:24;34.4;291.7;0.4;244.3;50.05;66;4418.8
15-12-14;11:27;34.4;296.7;0.5;244.3;50.03;95;4418.8
15-12-14;11:30;34.1;289.0;0.4;244.3;50.03;62;4418.8
15-12-14;11:33;42.1;301.0;0.3;243.4;50.05;56;4418.8
15-12-14;11:36;34.1;294.2;0.5;244.3;50.05;90;4418.8
15-12-14;11:39;34.0;309.6;0.7;244.3;50.04;145;4418.8
15-12-14;11:42;34.4;294.1;1.2;245.3;50.01;281;4418.8
15-12-14;11:45;34.5;276.1;4.1;246.3;50.03;987;4418.8
15-12-14;11:48;35.6;285.7;4.2;246.3;50.04;1021;4418.9
15-12-14;11:51;36.0;293.5;4.4;246.3;50.04;1076;4418.9
15-12-14;11:54;36.1;278.4;2.1;245.3;50.05;497;4419.0
15-12-14;11:57;36.1;294.7;1.3;244.3;50.06;268;4419.0
15-12-14;12:00;35.5;289.7;0.6;244.3;50.03;101;4419.0
15-12-14;12:03;35.0;281.6;0.4;244.3;50.02;72;4419.0
15-12-14;12:06;34.9;283.8;0.3;244.3;50.06;58;4419.0
15-12-14;12:09;34.6;278.4;0.2;244.3;50.06;45;4419.0
15-12-14;12:12;34.5;291.3;0.4;244.3;50.07;65;4419.0
