data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-12-14;12:15;34.5;290.0;0.5;244.3;50.04;94;4419.0
15-12-14;12:18;34.5;291.9;0.6;244.3;50.06;138;4419.1
15-12-14;12:21;34.8;292.6;4.6;247.3;50.05;1106;4419.1
15-12-14;12:24;35.5;299.5;4.3;246.3;50.06;1041;4419.1
15-12-14;12:27;35.3;281.3;0.4;244.3;50.07;78;4419.1
15-12-14;12:30;34.8;283.8;0.3;243.4;50.06;50;4419.1
15-12-14;12:33;34.5;283.4;0.2;243.4;50.01;43;4419.1
15-12-14;12:36;34.5;274.5;0.3;243.4;50.03;53;4419.1
15-12-14;12:39;34.5;293.2;0.5;244.3;50.04;104;4419.2
15-12-14;12:42;34.5;292.9;0.7;244.3;50.07;143;4419.2
15-12-14;12:45;34.4;302.6;0.8;244.3;50.05;167;4419.2
15-12-14;12:48;34.4;300.4;0.4;243.4;50.07;94;4419.2
15-12-14;12:51;34.2;288.7;0.3;243.4;50.06;53;4419.2
15-12-14;12:54;34.0;279.9;0.2;244.3;50.05;25;4419.2
15-12-14;12:57;33.8;264.5;0.1;245.3;50.10;18;4419.2
15-12-14;13:00;33.7;270.7;0.1;244.3;50.04;23;4419.2
15-12-14;13:03;33.7;277.2;0.1;244.3;50.03;24;4419.2
15-12-14;13:06;33.7;262.6;0.2;244.3;50.05;35;4419.2
15-12-14;13:09;33.5;277.4;0.1;244.3;50.03;31;4419.2
15-12-14;13:12;33.7;272.3;0.1;244.3;50.04;20;4419.2
15-12-14;13:15;33.5;258.5;0.0;244.3;50.03;12;4419.2
15-12-14;13:18;33.2;270.2;0.0;243.4;50.05;11;4419.2
15-12-14;13:21;33.3;261.9;0.0;244.3;50.05;7;4419.2
15-12-14;13:24;33.1;246.2;0.0;244.3;50.04;9;4419.2
15-12-14;13:27;33.2;265.5;0.1;243.4;50.05;17;4419.2
15-12-14;13:30;33.1;287.4;0.1;243.4;50.04;35;4419.2
15-12-14;13:33;33.3;276.2;0.2;243.4;49.96;40;4419.2
15-12-14;13:36;33.3;284.7;0.2;243.4;50.06;34;4419.2
15-12-14;13:39;33.1;272.4;0.1;243.4;50.04;13;4419.2
15-12-14;13:42;32.9;259.1;0.1;244.3;50.04;12;4419.2
15-12-14;13:45;33.0;262.5;0.0;243.4;50.06;6;4419.2
15-12-14;13:48;32.9;259.8;0.1;244.3;50.05;18;4419.2
15-12-14;13:51;33.0;272.9;0.1;244.3;50.07;18;4419.2
15-12-14;13:54;32.9;259.8;0.0;245.3;50.07;10;4419.2
15-12-14;13:57;32.7;274.0;0.0;246.3;50.07;2;4419.2
15-12-14;14:00;32.6;232.4;0.0;245.3;50.05;0;4419.2
15-12-14;14:03;32.5;266.4;0.0;243.4;50.06;5;4419.2
15-12-14;14:06;32.7;270.8;0.1;244.3;50.06;19;4419.2
15-12-14;14:09;32.9;275.9;0.2;244.3;50.03;35;4419.2
15-12-14;14:12;32.6;287.6;0.3;245.3;50.03;49;4419.2
15-12-14;14:15;32.6;277.4;0.3;244.3;50.04;49;4419.2
15-12-14;14:18;32.7;288.2;0.2;245.3;50.01;43;4419.2
15-12-14;14:21;32.6;276.8;0.2;244.3;50.01;37;4419.2
15-12-14;14:24;32.7;283.4;0.2;245.3;50.01;39;4419.2
15-12-14;14:27;32.6;283.4;0.2;244.3;50.04;42;4419.2
15-12-14;14:30;32.6;284.4;0.1;244.3;50.05;35;4419.2
15-12-14;14:33;32.7;279.4;0.2;244.3;50.04;35;4419.2
15-12-14;14:36;32.7;276.1;0.2;244.3;50.05;41;4419.2
15-12-14;14:39;32.6;286.6;0.2;244.3;50.02;43;4419.2
15-12-14;14:42;32.6;285.9;0.2;245.3;50.03;37;4419.2
15-12-14;14:45;32.6;280.2;0.2;245.3;50.04;27;4419.2
15-12-14;14:48;32.6;275.0;0.1;245.3;50.00;17;4419.2
15-12-14;14:51;32.6;273.4;0.0;244.3;50.02;10;4419.2
15-12-14;14:54;32.6;270.4;0.0;245.3;50.03;9;4419.2
15-12-14;14:57;32.6;265.8;0.1;246.3;50.01;10;4419.2
15-12-14;15:00;32.6;252.2;0.0;245.3;50.09;4;4419.2
15-12-14;15:03;32.5;264.8;0.0;246.3;50.05;2;4419.2
15-12-14;15:06;32.4;298.5;0.0;246.3;50.02;0;4419.2
15-12-14;15:09;32.4;275.5;0.0;246.3;50.03;1;4419.2
15-12-14;15:12;32.3;214.4;0.0;245.3;50.03;0;4419.2
15-12-14;15:15;32.2;155.8;0.0;245.3;50.02;0;4419.2
15-12-15;08:33;27.5;270.8;0.1;246.3;50.04;18;4419.2
15-12-15;08:36;28.3;280.0;0.1;246.3;50.06;21;4419.2
15-12-15;08:39;28.6;275.2;0.1;246.3;50.05;22;4419.2
15-12-15;08:42;29.0;283.1;0.1;245.3;50.04;30;4419.2
15-12-15;08:45;29.0;290.0;0.2;246.3;50.02;36;4419.2
15-12-15;08:48;28.6;294.4;0.2;245.3;50.05;44;4419.2
15-12-15;08:51;29.4;292.5;0.3;245.3;50.04;56;4419.2
15-12-15;08:54;29.7;298.0;0.4;245.3;50.06;72;4419.2
15-12-15;08:57;29.7;296.7;0.5;245.3;50.04;90;4419.2
15-12-15;09:00;29.7;300.1;0.5;245.3;50.03;92;4419.2
15-12-15;09:03;30.3;291.0;0.5;245.3;50.03;85;4419.3
15-12-15;09:06;30.4;305.1;0.4;244.3;50.05;70;4419.3
15-12-15;09:09;30.4;290.3;0.3;244.3;50.07;52;4419.3
15-12-15;09:12;30.4;291.5;0.2;244.3;50.04;43;4419.3
15-12-15;09:15;30.5;290.6;0.2;244.3;50.02;35;4419.3
15-12-15;09:18;30.7;277.5;0.1;245.3;50.02;34;4419.3
15-12-15;09:21;30.8;288.1;0.2;243.4;50.04;45;4419.3
15-12-15;09:24;30.9;290.7;0.2;244.3;50.05;44;4419.3
15-12-15;09:27;30.9;294.1;0.3;244.3;50.05;49;4419.3
15-12-15;09:30;30.9;296.6;0.3;244.3;50.05;57;4419.3
15-12-15;09:33;31.0;300.7;0.3;244.3;50.06;57;4419.3
15-12-15;09:36;31.1;294.8;0.4;244.3;50.01;51;4419.3
15-12-15;09:39;31.1;302.1;0.4;244.3;50.04;66;4419.3
15-12-15;09:42;31.2;300.7;0.4;244.3;50.05;84;4419.3
15-12-15;09:45;31.4;308.7;0.5;244.3;50.03;101;4419.3
15-12-15;09:48;31.5;303.6;0.4;244.3;50.07;96;4419.3
15-12-15;09:51;31.6;309.2;0.4;244.3;50.05;76;4419.3
15-12-15;09:54;31.6;291.0;0.4;244.3;50.06;65;4419.3
15-12-15;09:57;31.6;294.7;0.2;244.3;50.06;51;4419.3
15-12-15;10:00;31.7;280.0;0.3;245.3;50.04;52;4419.3
15-12-15;10:03;31.6;298.0;0.3;245.3;50.04;53;4419.3
15-12-15;10:06;31.8;286.8;0.3;245.3;50.03;51;4419.3
15-12-15;10:09;31.7;292.6;0.3;245.3;50.05;54;4419.3
15-12-15;10:12;31.9;284.0;0.3;244.3;50.05;51;4419.3
15-12-15;10:15;31.8;290.9;0.3;244.3;50.03;53;4419.3
15-12-15;10:18;31.8;303.0;0.3;244.3;50.05;61;4419.3
15-12-15;10:21;31.9;298.3;0.4;244.3;50.05;70;4419.3
15-12-15;10:24;31.9;296.4;0.4;244.3;50.05;81;4419.3
15-12-15;10:27;32.0;299.2;0.5;244.3;50.04;82;4419.3
15-12-15;10:30;32.3;290.4;0.4;245.3;50.03;70;4419.3
15-12-15;10:33;32.3;301.1;0.4;244.3;50.03;73;4419.3
15-12-15;10:36;32.2;298.9;0.4;244.3;50.03;74;4419.3
15-12-15;10:39;32.2;293.7;0.4;244.3;50.04;72;4419.3
15-12-15;10:42;32.3;293.5;0.3;245.3;50.06;55;4419.4
15-12-15;10:45;32.3;285.2;0.3;244.3;50.03;47;4419.4
15-12-15;10:48;32.2;283.3;0.3;244.3;50.05;53;4419.4
15-12-15;10:51;32.4;285.7;0.3;243.4;50.02;59;4419.4
15-12-15;10:54;32.3;289.1;0.3;244.3;50.03;69;4419.4
15-12-15;10:57;32.5;285.6;0.4;244.3;50.04;67;4419.4
15-12-15;11:00;32.6;298.5;0.4;244.3;50.01;75;4419.4
15-12-15;11:03;32.6;296.3;0.4;244.3;50.02;86;4419.4
15-12-15;11:06;32.6;303.0;0.4;245.3;50.02;90;4419.4
15-12-15;11:09;32.5;300.2;0.4;244.3;50.05;89;4419.4
15-12-15;11:12;32.6;295.8;0.4;244.3;50.03;88;4419.4
15-12-15;11:15;32.7;302.3;0.4;244.3;50.04;91;4419.4
15-12-15;11:18;32.9;305.4;0.4;244.3;50.06;81;4419.4
15-12-15;11:21;32.9;299.4;0.3;244.3;50.02;64;4419.4
15-12-15;11:24;32.7;292.8;0.4;245.3;50.06;55;4419.4
15-12-15;11:27;32.7;286.2;0.3;243.4;50.05;50;4419.4
15-12-15;11:30;32.4;283.3;0.2;244.3;50.03;46;4419.4
15-12-15;11:33;32.7;297.5;0.2;243.4;50.01;46;4419.4
15-12-15;11:36;32.6;289.5;0.2;245.3;50.02;46;4419.4
15-12-15;11:39;32.4;294.2;0.2;244.3;50.04;43;4419.4
15-12-15;11:42;32.6;286.0;0.2;244.3;50.09;36;4419.4
15-12-15;11:45;32.6;288.7;0.2;243.4;50.03;30;4419.4
15-12-15;11:48;32.6;275.6;0.2;243.4;50.08;34;4419.4
15-12-15;11:51;32.6;284.6;0.1;244.3;50.04;32;4419.4
15-12-15;11:54;32.9;282.2;0.1;243.4;50.03;26;4419.4
15-12-15;11:57;32.6;281.6;0.1;243.4;50.02;23;4419.4
15-12-15;12:00;32.4;276.7;0.1;243.4;50.00;21;4419.4
15-12-15;12:03;32.7;275.9;0.1;243.4;50.00;24;4419.4
15-12-15;12:06;32.5;269.6;0.1;243.4;50.02;28;4419.4
15-12-15;12:09;32.5;293.1;0.2;243.4;50.02;35;4419.4
15-12-15;12:12;32.6;292.9;0.2;243.4;50.04;42;4419.4
15-12-15;12:15;32.5;279.1;0.2;243.4;50.01;40;4419.4
15-12-15;12:18;32.4;276.2;0.2;243.4;50.07;34;4419.4
15-12-15;12:21;32.5;278.4;0.2;242.4;50.07;33;4419.4
15-12-15;12:24;32.6;281.1;0.2;243.4;50.03;34;4419.4
15-12-15;12:27;32.5;276.8;0.1;243.4;50.07;33;4419.4
15-12-15;12:30;32.6;282.4;0.1;243.4;50.04;29;4419.4
15-12-15;12:33;32.4;272.9;0.1;242.4;50.01;27;4419.4
15-12-15;12:36;32.4;274.0;0.1;244.3;50.05;27;4419.4
15-12-15;12:39;32.4;279.7;0.1;243.4;50.04;23;4419.4
15-12-15;12:42;32.5;268.2;0.1;243.4;50.05;17;4419.4
15-12-15;12:45;32.4;278.6;0.0;242.4;50.04;10;4419.4
15-12-15;12:48;32.3;259.7;0.0;243.4;50.05;7;4419.4
15-12-15;12:51;32.3;258.9;0.0;243.4;50.07;5;4419.4
15-12-15;12:54;32.3;259.8;0.0;242.4;50.07;5;4419.4
15-12-15;12:57;32.3;264.8;0.0;244.3;50.06;6;4419.4
15-12-15;13:00;32.4;266.8;0.0;243.4;50.05;9;4419.4
15-12-15;13:03;32.2;255.9;0.0;243.4;50.04;11;4419.4
15-12-15;13:06;32.4;259.5;0.0;243.4;50.06;11;4419.4
15-12-15;13:09;32.2;279.1;0.0;243.4;50.02;12;4419.4
15-12-15;13:12;32.2;270.5;0.1;243.4;50.02;13;4419.5
15-12-15;13:15;32.2;285.0;0.1;243.4;50.01;15;4419.5
15-12-15;13:18;32.2;269.8;0.1;243.4;50.04;20;4419.5
15-12-15;13:21;32.3;268.9;0.1;243.4;50.04;17;4419.5
15-12-15;13:24;32.2;269.2;0.0;243.4;50.05;11;4419.5
15-12-15;13:27;32.2;264.2;0.0;243.4;50.05;8;4419.5
15-12-15;13:30;32.0;267.0;0.0;243.4;50.02;4;4419.5
15-12-15;13:33;32.0;277.5;0.0;243.4;50.00;2;4419.5
15-12-15;13:36;32.0;257.3;0.0;243.4;50.01;4;4419.5
15-12-15;13:39;31.9;267.6;0.0;243.4;50.02;4;4419.5
15-12-15;13:42;31.9;273.7;0.0;243.4;50.04;4;4419.5
15-12-15;13:45;31.9;260.4;0.0;243.4;50.04;3;4419.5
15-12-15;13:48;31.8;209.0;0.0;244.3;50.05;0;4419.5
15-12-15;13:51;31.7;202.8;0.0;244.3;50.06;0;4419.5
15-12-15;13:54;31.6;232.7;0.0;244.3;50.06;0;4419.5
15-12-15;13:57;31.6;218.1;0.0;244.3;50.05;1;4419.5
15-12-15;14:00;31.5;273.9;0.0;244.3;50.06;0;4419.5
15-12-15;14:03;31.5;298.6;0.0;246.3;50.04;0;4419.5
15-12-15;14:06;31.5;297.6;0.0;244.3;50.03;0;4419.5
15-12-15;14:09;31.4;298.3;0.0;243.4;50.03;0;4419.5
15-12-15;14:12;31.4;295.3;0.0;244.3;50.03;0;4419.5
15-12-15;14:15;31.4;290.4;0.0;244.3;50.03;0;4419.5
15-12-15;14:18;31.2;291.9;0.0;243.4;50.01;0;4419.5
15-12-15;14:21;31.2;283.7;0.0;245.3;50.02;0;4419.5
15-12-15;14:24;31.2;270.8;0.0;244.3;50.01;0;4419.5
15-12-15;14:27;31.1;277.5;0.0;244.3;50.02;0;4419.5
15-12-15;14:30;31.1;275.2;0.0;243.4;50.03;0;4419.5
15-12-15;14:33;31.1;277.1;0.0;244.3;50.00;0;4419.5
15-12-16;11:00;29.7;266.8;0.1;242.4;50.03;14;4419.5
15-12-16;11:03;30.1;262.2;0.1;243.4;50.02;14;4419.5
15-12-16;11:06;30.3;271.8;0.0;244.3;50.05;13;4419.5
15-12-16;11:09;30.4;270.8;0.0;243.4;50.04;12;4419.5
15-12-16;11:12;50.0;276.5;0.0;243.4;50.05;10;4419.5
15-12-16;11:15;30.5;261.7;0.0;243.4;50.04;10;4419.5
15-12-16;11:18;30.5;274.2;0.1;243.4;50.05;16;4419.5
15-12-16;11:21;30.7;275.2;0.1;244.3;50.06;14;4419.5
15-12-16;11:24;30.7;266.4;0.1;242.4;50.04;14;4419.5
15-12-16;11:27;30.7;268.5;0.1;243.4;50.06;13;4419.5
15-12-16;11:30;30.7;274.0;0.1;243.4;50.03;14;4419.5
15-12-16;11:33;30.8;263.0;0.0;242.4;50.03;12;4419.5
15-12-16;11:36;30.9;258.3;0.0;243.4;50.03;9;4419.5
15-12-16;11:39;30.7;257.0;0.0;243.4;50.06;11;4419.5
15-12-16;11:42;30.9;274.8;0.0;243.4;50.06;11;4419.5
15-12-16;11:45;31.0;275.6;0.1;242.4;50.02;15;4419.5
15-12-16;11:48;30.9;276.7;0.0;243.4;50.06;14;4419.5
15-12-16;11:51;30.9;259.5;0.0;243.4;50.06;13;4419.5
15-12-16;11:54;31.0;272.3;0.0;242.4;50.06;13;4419.5
15-12-16;11:57;31.0;263.2;0.0;242.4;50.07;10;4419.5
15-12-16;12:00;31.1;254.0;0.0;242.4;50.01;11;4419.5
15-12-16;12:03;31.2;265.8;0.0;242.4;50.03;7;4419.5
15-12-16;12:06;31.1;261.4;0.1;243.4;50.06;14;4419.5
15-12-16;12:09;31.2;273.3;0.0;243.4;50.06;15;4419.5
15-12-16;12:12;31.4;268.7;0.1;242.4;50.07;13;4419.5
15-12-16;12:15;31.2;271.8;0.1;242.4;50.07;16;4419.5
15-12-16;12:18;31.1;286.2;0.0;242.4;50.07;15;4419.5
15-12-16;12:21;31.4;277.1;0.1;242.4;50.07;15;4419.5
15-12-16;12:24;31.4;264.2;0.1;241.4;50.05;18;4419.5
15-12-16;12:27;31.4;278.9;0.1;242.4;50.06;18;4419.5
15-12-16;12:30;31.5;266.4;0.1;242.4;50.01;15;4419.5
15-12-16;12:33;31.4;262.9;0.1;241.4;50.04;16;4419.5
15-12-16;12:36;31.5;274.2;0.0;242.4;50.06;15;4419.5
15-12-16;12:39;31.5;265.2;0.1;242.4;50.06;14;4419.5
15-12-16;12:42;31.5;273.9;0.1;242.4;50.05;19;4419.5
15-12-16;12:45;31.6;267.4;0.1;243.4;50.04;12;4419.5
15-12-16;12:48;31.5;266.4;0.1;244.3;50.05;15;4419.5
15-12-16;12:51;31.6;262.5;0.1;243.4;50.05;14;4419.5
15-12-16;12:54;31.6;254.0;0.0;242.4;50.08;12;4419.5
15-12-16;12:57;31.6;267.0;0.1;242.4;50.04;16;4419.5
15-12-16;13:00;31.5;276.8;0.1;242.4;50.03;19;4419.5
15-12-16;13:03;31.6;277.7;0.1;242.4;50.03;14;4419.5
15-12-16;13:06;31.6;272.9;0.1;244.3;50.07;14;4419.5
15-12-16;13:09;31.5;269.9;0.0;242.4;50.04;10;4419.5
15-12-16;13:12;31.7;264.1;0.0;242.4;50.04;10;4419.5
15-12-16;13:15;31.6;257.6;0.0;242.4;50.07;12;4419.5
15-12-16;13:18;31.7;266.3;0.1;242.4;50.05;16;4419.5
15-12-16;13:21;31.8;280.3;0.1;243.4;50.04;23;4419.5
15-12-16;13:24;31.8;266.7;0.1;242.4;50.05;24;4419.5
15-12-16;13:27;31.8;274.6;0.1;242.4;50.05;15;4419.5
15-12-16;13:30;31.8;264.9;0.1;242.4;50.04;13;4419.5
15-12-16;13:33;31.7;265.4;0.0;242.4;50.01;3;4419.5
15-12-16;13:36;31.7;248.7;0.0;242.4;50.03;4;4419.5
15-12-16;13:39;31.8;243.8;0.0;242.4;50.04;3;4419.5
15-12-16;13:42;31.7;253.4;0.0;243.4;50.03;0;4419.5
15-12-16;13:45;31.6;252.5;0.0;243.4;50.03;0;4419.5
15-12-16;13:48;31.5;293.1;0.0;243.4;50.05;0;4419.5
15-12-16;13:51;31.5;306.4;0.0;243.4;50.04;0;4419.5
15-12-16;13:54;31.5;310.6;0.0;243.4;50.06;0;4419.5
15-12-16;13:57;31.5;310.6;0.0;244.3;50.05;0;4419.5
15-12-16;14:00;31.4;291.7;0.0;243.4;50.05;0;4419.5
15-12-16;14:03;31.4;304.9;0.0;243.4;50.04;0;4419.5
15-12-16;14:06;31.4;305.8;0.0;243.4;50.05;0;4419.5
15-12-16;14:09;31.2;305.2;0.0;243.4;50.06;0;4419.5
15-12-16;14:12;31.2;304.6;0.0;243.4;50.06;0;4419.5
15-12-16;14:15;31.2;294.1;0.0;243.4;50.06;0;4419.5
15-12-16;14:18;31.1;291.5;0.0;243.4;50.05;0;4419.5
15-12-16;14:21;31.1;268.2;0.0;243.4;50.06;0;4419.5
15-12-17;07:57;27.2;284.1;0.1;246.3;50.06;19;4419.5
15-12-17;08:00;27.9;285.2;0.2;246.3;50.12;34;4419.5
15-12-17;08:03;27.5;280.9;0.2;246.3;50.07;46;4419.5
15-12-17;08:06;28.3;293.1;0.3;245.3;50.02;59;4419.5
15-12-17;08:09;29.0;286.6;0.4;246.3;50.07;75;4419.5
15-12-17;08:12;29.7;305.2;0.4;246.3;50.05;89;4419.5
15-12-17;08:15;30.1;302.4;0.4;245.3;50.04;101;4419.5
15-12-17;08:18;30.1;298.0;0.6;246.3;50.05;111;4419.5
15-12-17;08:21;30.3;295.3;0.5;245.3;50.06;116;4419.5
15-12-17;08:24;30.4;304.3;0.6;246.3;50.05;136;4419.5
15-12-17;08:27;30.5;297.6;0.6;245.3;50.07;135;4419.5
15-12-17;08:30;30.7;307.7;0.7;245.3;50.02;162;4419.5
15-12-17;08:33;31.1;307.4;0.8;246.3;50.03;207;4419.5
15-12-17;08:36;31.0;304.3;1.0;246.3;50.02;207;4419.6
15-12-17;08:39;31.4;305.5;1.0;246.3;50.06;224;4419.6
15-12-17;08:42;31.5;316.9;1.1;246.3;50.06;245;4419.6
15-12-17;08:45;31.5;321.2;1.1;246.3;50.04;262;4419.6
15-12-17;08:48;31.5;320.2;1.0;245.3;50.03;247;4419.6
15-12-17;08:51;31.8;314.3;1.2;245.3;50.07;284;4419.6
15-12-17;08:54;31.7;318.8;1.3;246.3;50.06;323;4419.6
15-12-17;08:57;31.8;317.8;1.1;247.3;50.07;270;4419.7
15-12-17;09:00;32.2;311.7;1.5;245.3;50.06;363;4419.7
15-12-17;09:03;32.5;316.4;1.6;245.3;50.06;376;4419.7
15-12-17;09:06;32.6;313.6;1.7;246.3;50.07;387;4419.7
15-12-17;09:09;32.6;319.3;1.8;246.3;50.06;432;4419.7
15-12-17;09:12;32.9;297.6;1.9;246.3;50.06;451;4419.7
15-12-17;09:15;33.4;307.7;2.2;246.3;49.99;504;4419.8
15-12-17;09:18;33.3;298.8;1.2;245.3;50.07;281;4419.8
15-12-17;09:21;33.4;297.9;0.9;245.3;50.07;194;4419.8
15-12-17;09:24;33.3;284.1;1.2;245.3;50.06;279;4419.8
15-12-17;09:27;33.3;272.9;1.1;245.3;50.07;253;4419.8
15-12-17;09:30;33.5;307.0;1.6;247.3;50.06;397;4419.8
15-12-17;09:33;33.7;296.3;1.1;38.6;50.03;273;4419.9
15-12-17;09:36;34.2;311.8;2.4;245.3;50.05;573;4419.9
15-12-17;09:39;34.0;300.2;0.6;244.3;50.10;127;4419.9
15-12-17;09:42;33.9;295.3;0.6;244.3;50.06;134;4419.9
15-12-17;09:45;33.8;290.1;0.5;244.3;50.06;121;4419.9
15-12-17;09:48;33.9;299.1;1.5;245.3;50.07;349;4419.9
15-12-17;09:51;33.8;292.0;0.5;245.3;50.08;107;4419.9
15-12-17;09:54;33.5;285.9;0.5;245.3;50.08;95;4420.0
15-12-17;09:57;33.7;292.0;0.4;245.3;50.09;84;4420.0
15-12-17;10:00;33.5;297.9;0.5;244.3;50.03;98;4420.0
15-12-17;10:03;33.5;291.2;0.5;245.3;50.05;110;4420.0
15-12-17;10:06;33.7;301.6;0.6;245.3;50.05;142;4420.0
15-12-17;10:09;33.7;301.0;0.8;245.3;50.03;190;4420.0
15-12-17;10:12;33.7;302.6;0.8;245.3;50.06;190;4420.0
15-12-17;10:15;33.9;298.8;0.7;245.3;50.02;145;4420.0
15-12-17;10:18;33.7;290.4;0.4;245.3;50.07;94;4420.0
15-12-17;10:21;33.5;289.7;0.4;245.3;50.05;77;4420.0
15-12-17;10:24;33.5;292.3;0.4;245.3;50.04;66;4420.0
15-12-17;10:27;33.3;281.8;0.2;245.3;50.08;42;4420.0
15-12-17;10:30;33.3;283.0;0.3;245.3;50.06;47;4420.0
15-12-17;10:33;33.4;287.6;0.2;244.3;50.05;49;4420.0
15-12-17;10:36;33.4;279.6;0.2;246.3;50.07;43;4420.0
15-12-17;10:39;33.2;278.6;0.2;244.3;50.05;37;4420.0
15-12-17;10:42;33.2;278.0;0.1;244.3;50.05;33;4420.0
15-12-17;10:45;33.2;277.8;0.2;244.3;50.03;34;4420.0
15-12-17;10:48;33.1;275.9;0.2;244.3;50.05;36;4420.0
15-12-17;10:51;33.2;281.8;0.2;244.3;50.07;40;4420.0
15-12-17;10:54;33.1;286.9;0.2;245.3;50.08;40;4420.0
15-12-17;10:57;33.1;289.3;0.2;244.3;50.06;38;4420.0
15-12-17;11:00;33.0;273.9;0.1;244.3;50.03;33;4420.0
15-12-17;11:03;33.0;265.4;0.2;244.3;50.04;36;4420.0
15-12-17;11:06;32.7;288.7;0.2;245.3;50.09;45;4420.0
15-12-17;11:09;33.1;286.0;0.3;245.3;50.04;53;4420.0
15-12-17;11:12;33.1;288.7;0.3;245.3;50.03;53;4420.0
15-12-17;11:15;32.7;289.8;0.3;244.3;50.05;50;4420.0
15-12-17;11:18;33.0;290.4;0.3;244.3;50.06;51;4420.0
15-12-17;11:21;33.0;285.9;0.3;245.3;50.05;53;4420.1
15-12-17;11:24;33.0;295.6;0.4;244.3;50.07;58;4420.1
15-12-17;11:27;33.0;284.0;0.2;243.4;50.05;50;4420.1
15-12-17;11:30;33.0;291.9;0.2;244.3;50.04;45;4420.1
15-12-17;11:33;32.9;274.6;0.2;244.3;50.05;44;4420.1
15-12-17;11:36;32.7;270.2;0.2;244.3;50.03;46;4420.1
15-12-17;11:39;32.9;286.5;0.3;243.4;50.06;49;4420.1
15-12-17;11:42;32.9;289.0;0.4;244.3;50.01;63;4420.1
15-12-17;11:45;33.0;289.4;0.4;244.3;50.03;78;4420.1
15-12-17;11:48;33.0;298.3;0.5;244.3;50.04;89;4420.1
15-12-17;11:51;33.0;296.7;0.4;244.3;50.06;88;4420.1
15-12-17;11:54;33.0;298.2;0.5;243.4;50.04;84;4420.1
15-12-17;11:57;33.1;300.0;0.5;243.4;50.06;94;4420.1
15-12-17;12:00;33.2;288.8;0.5;243.4;50.01;114;4420.1
15-12-17;12:03;33.1;300.5;0.6;243.4;50.04;118;4420.1
15-12-17;12:06;33.2;293.5;0.4;244.3;50.10;93;4420.1
15-12-17;12:09;33.1;296.4;0.4;244.3;50.06;91;4420.1
15-12-17;12:12;33.1;294.2;0.5;243.4;50.06;89;4420.1
15-12-17;12:15;33.4;298.8;0.7;244.3;50.05;176;4420.1
15-12-17;12:18;33.4;302.1;0.6;244.3;50.06;128;4420.1
15-12-17;12:21;33.3;289.8;0.5;244.3;50.06;102;4420.1
15-12-17;12:24;33.2;298.0;0.5;244.3;50.05;112;4420.1
15-12-17;12:27;33.5;262.3;2.2;245.3;50.07;533;4420.2
15-12-17;12:30;33.8;301.3;1.0;244.3;50.07;208;4420.2
15-12-17;12:33;33.8;302.0;0.8;243.4;50.04;181;4420.2
15-12-17;12:36;33.5;292.8;0.6;245.3;50.03;126;4420.2
15-12-17;12:39;33.7;290.7;0.5;244.3;49.99;95;4420.2
15-12-17;12:42;33.5;283.3;0.4;243.4;50.05;67;4420.2
15-12-17;12:45;33.3;283.4;0.3;244.3;50.05;64;4420.2
15-12-17;12:48;33.4;288.8;0.5;244.3;50.06;84;4420.2
15-12-17;12:51;33.5;291.5;0.6;243.4;50.04;137;4420.2
15-12-17;12:54;33.4;300.5;0.6;244.3;50.05;131;4420.2
15-12-17;12:57;33.8;295.7;0.4;244.3;50.04;69;4420.2
15-12-17;13:00;33.5;286.8;0.3;243.4;50.03;60;4420.2
15-12-17;13:03;33.3;284.4;0.2;243.4;50.04;50;4420.2
15-12-17;13:06;33.1;278.3;0.2;243.4;50.02;43;4420.2
15-12-17;13:09;33.3;287.4;0.2;243.4;50.03;44;4420.2
15-12-17;13:12;33.1;283.3;0.2;243.4;50.04;41;4420.2
15-12-17;13:15;33.0;281.8;0.2;244.3;50.05;45;4420.2
15-12-17;13:18;33.0;279.0;0.2;245.3;50.05;47;4420.2
15-12-17;13:21;33.1;282.7;0.2;242.4;50.06;36;4420.2
15-12-17;13:24;33.1;277.5;0.2;243.4;50.06;43;4420.2
15-12-17;13:27;33.0;282.7;0.2;243.4;50.05;38;4420.2
15-12-17;13:30;33.1;274.3;0.1;243.4;50.02;24;4420.2
15-12-17;13:33;33.0;270.1;0.1;244.3;50.03;14;4420.2
15-12-17;13:36;32.9;266.8;0.0;244.3;50.05;7;4420.2
15-12-17;13:39;32.7;256.4;0.0;244.3;50.02;3;4420.2
15-12-17;13:42;32.6;242.7;0.0;243.4;50.03;0;4420.2
15-12-17;13:45;32.6;211.5;0.0;244.3;50.03;3;4420.2
15-12-17;13:48;32.5;234.8;0.0;244.3;50.09;4;4420.2
15-12-17;13:51;32.6;242.1;0.0;244.3;50.06;2;4420.2
15-12-17;13:54;32.4;177.9;0.0;244.3;50.06;0;4420.2
15-12-17;13:57;32.3;131.5;0.0;244.3;50.05;0;4420.2
15-12-17;14:00;32.3;134.7;0.0;38.6;50.04;0;4420.2
15-12-17;14:03;32.2;202.7;0.0;244.3;50.04;0;4420.2
15-12-17;14:06;32.2;188.8;0.0;244.3;50.06;0;4420.2
15-12-17;14:09;32.0;128.3;0.0;244.3;50.03;0;4420.2
15-12-18;10:06;29.4;265.8;0.1;246.3;50.04;18;4420.2
15-12-18;10:09;29.7;270.8;0.1;246.3;50.05;19;4420.2
15-12-18;10:12;30.1;263.8;0.1;246.3;50.07;20;4420.2
15-12-18;10:15;30.3;265.2;0.1;247.3;50.03;22;4420.2
15-12-18;10:18;30.3;257.9;0.1;246.3;50.04;24;4420.3
15-12-18;10:21;30.3;255.7;0.1;245.3;50.06;25;4420.3
15-12-18;10:24;30.5;274.2;0.1;247.3;50.07;28;4420.3
15-12-18;10:27;30.4;262.5;0.1;246.3;50.04;27;4420.3
15-12-18;10:30;30.7;278.7;0.1;245.3;50.04;30;4420.3
15-12-18;10:33;30.7;283.1;0.1;245.3;50.05;34;4420.3
15-12-18;10:36;30.8;276.1;0.1;246.3;50.03;34;4420.3
15-12-18;10:39;30.9;276.4;0.1;245.3;50.05;37;4420.3
15-12-18;10:42;30.7;281.3;0.2;245.3;50.05;41;4420.3
15-12-18;10:45;31.1;282.4;0.2;245.3;50.06;46;4420.3
15-12-18;10:48;31.0;277.1;0.3;246.3;50.07;52;4420.3
15-12-18;10:51;31.2;274.0;0.3;245.3;50.06;55;4420.3
15-12-18;10:54;31.2;280.6;0.3;246.3;50.06;59;4420.3
15-12-18;10:57;31.2;277.2;0.3;246.3;50.08;62;4420.3
15-12-18;11:00;31.4;288.8;0.3;246.3;50.04;60;4420.3
15-12-18;11:03;31.6;288.1;0.3;245.3;50.06;56;4420.3
15-12-18;11:06;31.5;289.4;0.3;246.3;50.05;52;4420.3
15-12-18;11:09;31.6;285.4;0.3;247.3;50.04;52;4420.3
15-12-18;11:12;31.6;289.8;0.4;246.3;50.07;66;4420.3
15-12-18;11:15;31.7;275.8;0.3;246.3;50.03;60;4420.3
15-12-18;11:18;31.8;291.3;0.5;246.3;50.05;88;4420.3
15-12-18;11:21;31.9;276.1;0.4;246.3;50.05;74;4420.3
15-12-18;11:24;32.0;291.7;0.5;246.3;50.03;113;4420.3
15-12-18;11:27;32.0;300.4;0.6;246.3;50.04;127;4420.3
15-12-18;11:30;32.3;301.6;1.1;247.3;50.00;244;4420.3
15-12-18;11:33;32.4;302.7;0.9;246.3;50.04;204;4420.3
15-12-18;11:36;32.4;298.5;0.8;246.3;50.03;184;4420.3
15-12-18;11:39;32.9;302.1;0.7;246.3;50.05;158;4420.3
15-12-18;11:42;32.6;298.5;0.7;246.3;50.05;162;4420.4
15-12-18;11:45;32.7;301.0;0.8;246.3;50.06;175;4420.4
15-12-18;11:48;32.7;301.7;0.9;246.3;50.03;217;4420.4
15-12-18;11:51;33.1;300.0;0.8;246.3;50.06;170;4420.4
15-12-18;11:54;33.1;297.5;0.8;246.3;50.05;174;4420.4
15-12-18;11:57;33.1;292.8;1.0;246.3;50.01;215;4420.4
15-12-18;12:00;33.5;301.3;1.1;246.3;50.00;252;4420.4
15-12-18;12:03;33.3;294.5;0.8;247.3;50.01;185;4420.4
15-12-18;12:06;33.3;298.0;0.8;246.3;50.05;179;4420.4
15-12-18;12:09;33.2;299.4;0.8;246.3;50.04;178;4420.4
15-12-18;12:12;33.4;286.5;1.0;246.3;50.06;213;4420.5
15-12-18;12:15;33.4;307.7;0.9;246.3;50.06;212;4420.5
15-12-18;12:18;33.7;295.6;1.0;246.3;50.07;243;4420.5
15-12-18;12:21;34.0;297.0;1.6;246.3;50.08;395;4420.5
15-12-18;12:24;33.9;288.5;1.8;246.3;50.07;429;4420.5
15-12-18;12:27;34.2;292.2;1.8;247.3;50.06;442;4420.5
15-12-18;12:30;34.5;292.2;1.8;247.3;50.02;452;4420.6
15-12-18;12:33;34.7;292.8;1.1;247.3;50.02;264;4420.6
15-12-18;12:36;34.5;293.9;0.8;246.3;50.05;177;4420.6
15-12-18;12:39;34.4;293.5;0.7;246.3;50.04;157;4420.6
15-12-18;12:42;34.4;289.8;0.7;244.3;50.05;150;4420.6
15-12-18;12:45;34.4;296.4;0.7;244.3;50.05;159;4420.6
15-12-18;12:48;34.4;300.1;0.8;244.3;50.07;178;4420.6
15-12-18;12:51;34.5;297.8;0.9;245.3;50.06;201;4420.6
15-12-18;12:54;34.4;300.1;1.3;245.3;50.05;312;4420.6
15-12-18;12:57;34.8;297.3;1.6;245.3;50.04;396;4420.7
15-12-18;13:00;34.7;296.1;1.6;245.3;50.03;367;4420.7
15-12-18;13:03;34.7;300.8;1.6;245.3;50.03;386;4420.7
15-12-18;13:06;35.0;292.8;1.6;245.3;50.03;385;4420.7
15-12-18;13:09;35.0;299.2;1.5;245.3;50.03;366;4420.7
15-12-18;13:12;35.2;292.8;1.3;245.3;50.04;319;4420.7
15-12-18;13:15;35.0;294.2;1.5;245.3;50.05;355;4420.8
15-12-18;13:18;35.3;285.6;1.3;245.3;50.05;302;4420.8
15-12-18;13:21;35.0;294.2;1.1;245.3;50.09;242;4420.8
15-12-18;13:24;35.0;292.8;1.1;246.3;50.06;270;4420.8
15-12-18;13:27;35.0;291.5;1.2;246.3;50.03;266;4420.8
15-12-18;13:30;35.3;293.2;0.9;245.3;50.02;206;4420.8
15-12-18;13:33;35.3;290.1;0.8;246.3;50.03;192;4420.8
15-12-18;13:36;35.2;284.7;0.7;246.3;50.03;163;4420.8
15-12-18;13:39;35.2;294.7;0.7;247.3;50.06;158;4420.9
15-12-18;13:42;34.8;295.4;0.7;246.3;50.06;166;4420.9
15-12-18;13:45;34.8;294.1;0.8;247.3;50.04;171;4420.9
15-12-18;13:48;34.6;297.6;0.0;247.3;50.07;229;4420.9
15-12-18;13:51;34.9;295.3;1.1;247.3;50.07;255;4420.9
15-12-18;13:54;34.9;296.1;1.2;247.3;50.06;290;4420.9
15-12-18;13:57;34.9;294.1;1.1;248.2;50.07;259;4420.9
15-12-18;14:00;34.8;288.5;0.8;248.2;50.0;190;4420.9
15-12-18;14:03;34.8;286.5;0.8;248.2;50.06;194;4420.9
15-12-18;14:06;34.8;292.6;0.7;247.3;50.06;167;4420.9
15-12-18;14:09;34.7;283.8;0.6;249.2;50.04;129;4421.0
15-12-18;14:12;34.7;289.7;0.6;247.3;50.04;126;4421.0
15-12-18;14:15;34.7;294.2;0.6;247.3;50.04;136;4421.0
15-12-18;14:18;34.6;288.1;0.5;245.3;50.03;114;4421.0
15-12-18;14:21;34.5;290.3;0.6;245.3;50.03;128;4421.0
15-12-18;14:24;34.7;292.6;0.6;245.3;50.03;124;4421.0
15-12-18;14:27;34.6;284.7;0.5;245.3;50.03;106;4421.0
15-12-18;14:30;34.5;278.6;0.4;245.3;50.03;65;4421.0
15-12-18;14:33;34.2;278.0;0.3;244.3;50.05;56;4421.0
15-12-18;14:36;34.1;281.9;0.3;245.3;50.03;50;4421.0
15-12-18;14:39;34.2;280.6;0.2;245.3;50.06;39;4421.0
15-12-18;14:42;34.0;268.9;0.2;245.3;50.05;34;4421.0
15-12-18;14:45;34.0;268.6;0.1;246.3;50.04;29;4421.0
15-12-18;14:48;33.8;264.5;0.1;246.3;50.05;24;4421.0
15-12-18;14:51;33.8;270.5;0.1;246.3;50.03;22;4421.0
15-12-18;14:54;33.9;269.3;0.1;246.3;50.04;20;4421.0
15-12-18;14:57;33.7;268.6;0.1;246.3;50.10;17;4421.0
15-12-18;15:00;50.0;267.0;0.1;247.3;50.05;13;4421.0
15-12-18;15:03;33.7;258.8;0.0;247.3;50.05;11;4421.0
15-12-18;15:06;33.5;260.3;0.0;246.3;50.08;6;4421.0
15-12-18;15:09;33.4;255.3;0.0;247.3;50.08;2;4421.0
15-12-18;15:12;33.2;233.4;0.0;246.3;50.05;3;4421.0
15-12-18;15:15;33.2;234.3;0.0;246.3;50.05;0;4421.0
15-12-18;15:18;33.1;250.3;0.0;246.3;50.05;0;4421.0
15-12-18;15:21;33.0;278.7;0.0;246.3;50.04;0;4421.0
15-12-18;15:24;32.9;270.7;0.0;246.3;50.03;0;4421.0
15-12-18;15:27;32.9;258.9;0.0;246.3;50.05;0;4421.0
15-12-18;15:30;32.7;241.1;0.0;246.3;50.02;0;4421.0
15-12-18;15:33;32.6;179.7;0.0;245.3;50.04;0;4421.0
15-12-19;09:21;30.1;280.0;0.1;245.3;50.04;21;4421.0
15-12-19;09:24;30.1;268.9;0.1;245.3;50.08;20;4421.0
15-12-19;09:27;30.2;263.3;0.1;245.3;50.04;23;4421.0
15-12-19;09:30;30.1;278.1;0.1;245.3;50.03;33;4421.0
15-12-19;09:33;30.4;278.1;0.1;245.3;50.04;30;4421.0
15-12-19;09:36;30.4;272.0;0.2;245.3;50.00;28;4421.0
15-12-19;09:39;30.5;271.1;0.1;246.3;50.07;27;4421.0
15-12-19;09:42;30.7;271.5;0.1;247.3;50.04;30;4421.0
15-12-19;09:45;30.7;272.9;0.1;245.3;50.06;29;4421.0
15-12-19;09:48;30.8;262.9;0.2;246.3;50.04;31;4421.0
15-12-19;09:51;30.9;273.7;0.1;245.3;50.05;31;4421.0
15-12-19;09:54;30.9;275.3;0.1;246.3;50.04;29;4421.0
15-12-19;09:57;31.1;274.0;0.1;245.3;50.06;28;4421.0
15-12-19;10:00;31.0;277.5;0.1;245.3;50.05;29;4421.0
15-12-19;10:03;30.9;269.8;0.2;246.3;50.03;29;4421.0
15-12-19;10:06;31.1;266.0;0.2;245.3;50.03;34;4421.0
15-12-19;10:09;31.1;281.1;0.2;245.3;50.03;37;4421.0
15-12-19;10:12;31.1;269.6;0.2;244.3;50.03;36;4421.0
15-12-19;10:15;31.4;269.6;0.2;245.3;50.04;42;4421.0
15-12-19;10:18;31.4;284.1;0.3;245.3;50.04;49;4421.0
15-12-19;10:21;31.2;283.5;0.3;244.3;50.06;52;4421.0
15-12-19;10:24;31.5;281.8;0.2;244.3;50.04;50;4421.0
15-12-19;10:27;31.6;281.1;0.3;244.3;50.05;52;4421.1
15-12-19;10:30;31.6;286.8;0.3;246.3;50.02;61;4421.1
15-12-19;10:33;31.6;288.5;0.4;245.3;50.05;62;4421.1
15-12-19;10:36;31.7;282.5;0.4;245.3;50.05;66;4421.1
15-12-19;10:39;31.7;281.1;0.3;244.3;50.07;60;4421.1
15-12-19;10:42;31.9;286.6;0.3;245.3;50.06;69;4421.1
15-12-19;10:45;31.9;290.3;0.4;244.3;50.06;68;4421.1
15-12-19;10:48;31.8;290.6;0.4;245.3;50.05;81;4421.1
15-12-19;10:51;31.9;291.7;0.4;246.3;50.08;79;4421.1
15-12-19;10:54;31.9;297.5;0.6;245.3;50.06;119;4421.1
15-12-19;10:57;32.3;294.4;0.9;245.3;50.05;200;4421.1
15-12-19;11:00;32.4;293.2;0.8;246.3;50.02;203;4421.1
15-12-19;11:03;32.5;290.3;1.0;245.3;50.03;247;4421.1
15-12-19;11:06;32.9;289.5;1.1;245.3;49.99;260;4421.1
15-12-19;11:09;33.0;272.6;1.5;245.3;50.02;328;4421.1
15-12-19;11:12;33.3;260.7;4.0;246.3;50.04;972;4421.2
15-12-19;11:15;33.3;261.4;2.5;246.3;50.04;563;4421.2
15-12-19;11:18;33.9;306.1;2.4;245.3;50.05;608;4421.2
15-12-19;11:21;34.4;272.4;2.1;246.3;50.03;483;4421.3
15-12-19;11:24;34.6;289.8;3.1;246.3;50.04;762;4421.3
15-12-19;11:27;34.8;285.6;1.5;246.3;50.01;368;4421.3
15-12-19;11:30;34.7;289.7;1.3;245.3;50.03;322;4421.3
15-12-19;11:33;34.9;270.8;1.6;245.3;50.03;379;4421.4
15-12-19;11:36;34.8;292.5;1.0;245.3;50.02;247;4421.4
15-12-19;11:39;34.7;292.5;1.1;245.3;50.06;258;4421.4
15-12-19;11:42;34.7;281.8;1.3;246.3;50.04;308;4421.4
15-12-19;11:45;34.8;286.3;2.7;246.3;49.99;658;4421.4
15-12-19;11:48;34.9;306.4;1.8;245.3;50.03;439;4421.5
15-12-19;11:51;35.0;296.6;2.0;246.3;50.06;454;4421.5
15-12-19;11:54;35.0;293.4;1.3;244.3;50.06;306;4421.5
15-12-19;11:57;35.2;298.3;1.1;244.3;50.05;265;4421.5
15-12-19;12:00;35.2;292.2;0.0;244.3;50.02;233;4421.5
15-12-19;12:03;34.9;278.3;1.1;245.3;50.03;245;4421.5
15-12-19;12:06;34.9;288.8;0.8;244.3;50.05;162;4421.5
15-12-19;12:09;34.8;296.4;0.8;245.3;50.05;167;4421.5
15-12-19;12:12;34.8;289.1;0.7;245.3;50.06;180;4421.6
15-12-19;12:15;34.8;292.6;0.8;244.3;50.04;205;4421.6
15-12-19;12:18;34.8;297.9;1.0;244.3;50.06;243;4421.6
15-12-19;12:21;35.3;295.0;1.2;245.3;50.07;295;4421.6
15-12-19;12:24;35.0;296.9;1.2;245.3;50.03;278;4421.6
15-12-19;12:27;35.4;276.4;3.1;246.3;49.98;756;4421.6
15-12-19;12:30;35.9;282.1;2.7;244.3;50.02;726;4421.7
15-12-19;12:33;35.9;286.3;0.9;244.3;50.01;207;4421.7
15-12-19;12:36;35.5;291.6;0.7;244.3;50.03;135;4421.7
15-12-19;12:39;35.4;290.1;0.5;245.3;50.05;111;4421.7
15-12-19;12:42;35.0;289.3;0.5;245.3;50.05;115;4421.7
15-12-19;12:45;35.0;295.0;0.6;245.3;50.04;121;4421.7
15-12-19;12:48;34.8;292.9;0.6;245.3;50.05;120;4421.7
15-12-19;12:51;34.9;285.7;0.6;245.3;50.04;112;4421.7
15-12-19;12:54;34.9;294.1;0.5;245.3;50.05;105;4421.7
15-12-19;12:57;34.9;289.0;0.5;245.3;50.05;89;4421.7
15-12-19;13:00;34.8;285.0;0.5;245.3;50.03;104;4421.7
15-12-19;13:03;34.7;286.0;0.5;245.3;50.04;115;4421.8
15-12-19;13:06;34.7;290.9;0.4;244.3;50.04;89;4421.8
15-12-19;13:09;34.6;280.3;0.4;244.3;50.04;85;4421.8
15-12-19;13:12;34.5;286.8;0.4;244.3;50.02;72;4421.8
15-12-19;13:15;34.5;275.3;0.3;245.3;50.04;66;4421.8
15-12-19;13:18;34.4;281.6;0.2;244.3;50.05;53;4421.8
15-12-19;13:21;34.2;283.5;0.3;244.3;50.06;51;4421.8
15-12-19;13:24;34.2;280.8;0.3;244.3;50.05;50;4421.8
15-12-19;13:27;34.0;283.8;0.4;245.3;50.06;62;4421.8
15-12-19;13:30;34.0;289.0;0.4;245.3;50.03;90;4421.8
15-12-19;13:33;34.8;297.8;2.6;246.3;50.03;634;4421.8
15-12-19;13:36;35.3;287.6;2.9;247.3;50.05;685;4421.8
15-12-19;13:39;35.5;288.5;3.0;247.3;50.06;721;4421.9
15-12-19;13:42;35.5;279.4;3.0;247.3;50.04;726;4421.9
15-12-19;13:45;36.0;287.4;2.6;247.3;50.04;647;4421.9
15-12-19;13:48;36.0;283.8;2.5;247.3;50.04;632;4422.0
15-12-19;13:51;36.0;291.2;2.4;248.2;50.04;589;4422.0
15-12-19;13:54;36.3;287.5;2.3;247.3;50.05;585;4422.0
15-12-19;13:57;36.3;288.5;2.4;247.3;50.04;593;4422.1
15-12-19;14:00;36.4;292.0;2.3;247.3;50.04;576;4422.1
15-12-19;14:03;36.4;289.8;2.3;247.3;50.03;564;4422.1
15-12-19;14:06;36.5;288.5;2.2;248.2;50.06;536;4422.2
15-12-19;14:09;36.5;285.0;2.1;247.3;50.04;519;4422.2
15-12-19;14:12;36.3;290.3;2.1;248.2;50.04;506;4422.2
15-12-19;14:15;36.7;295.0;1.9;248.2;50.05;469;4422.2
15-12-19;14:18;36.7;285.6;1.9;247.3;50.03;458;4422.3
15-12-19;14:21;36.5;284.9;1.7;247.3;50.04;437;4422.3
15-12-19;14:24;36.4;287.5;1.7;247.3;50.06;410;4422.3
15-12-19;14:27;36.8;291.7;1.5;247.3;50.04;381;4422.3
15-12-19;14:30;36.5;301.3;1.2;247.3;50.02;302;4422.3
15-12-19;14:33;36.2;309.3;0.4;247.3;50.04;91;4422.3
15-12-19;14:36;35.9;278.6;0.3;246.3;50.02;58;4422.3
15-12-19;14:39;35.5;272.6;0.2;246.3;50.03;48;4422.3
15-12-19;14:42;35.2;269.8;0.2;247.3;50.02;42;4422.4
15-12-19;14:45;35.3;275.3;0.2;249.2;50.07;42;4422.4
15-12-19;14:48;35.0;269.0;0.2;249.2;50.05;36;4422.4
15-12-19;14:51;34.8;266.6;0.2;247.3;50.03;35;4422.4
15-12-19;14:54;34.8;269.3;0.2;247.3;50.06;35;4422.4
15-12-19;14:57;34.5;279.9;0.1;247.3;50.03;33;4422.4
15-12-19;15:00;34.7;268.6;0.2;247.3;50.08;29;4422.4
15-12-19;15:03;34.5;269.3;0.1;246.3;50.0;24;4422.4
15-12-19;15:06;34.4;267.6;0.1;247.3;50.04;20;4422.4
15-12-19;15:09;34.2;271.7;0.1;247.3;50.02;15;4422.4
15-12-19;15:12;34.0;264.9;0.0;247.3;50.04;10;4422.4
15-12-19;15:15;34.1;266.0;0.0;246.3;50.04;4;4422.4
15-12-19;15:18;33.8;263.5;0.0;247.3;50.04;3;4422.4
15-12-19;15:21;33.8;200.5;0.0;247.3;50.03;0;4422.4
15-12-19;15:24;33.5;133.8;0.0;246.3;50.05;0;4422.4
15-12-20;08:00;27.5;274.5;0.1;246.3;50.07;19;4422.4
15-12-20;08:03;28.6;281.3;0.2;246.3;50.09;40;4422.4
15-12-20;08:06;28.3;282.8;0.2;245.3;50.07;43;4422.4
15-12-20;08:09;29.0;283.5;0.2;246.3;49.99;44;4422.4
15-12-20;08:12;29.4;297.2;0.3;246.3;50.05;60;4422.4
15-12-20;08:15;29.7;291.6;0.4;245.3;50.07;80;4422.4
15-12-20;08:18;30.2;298.5;0.5;245.3;50.03;115;4422.4
15-12-20;08:21;30.3;297.2;0.6;246.3;50.05;123;4422.4
15-12-20;08:24;30.4;294.8;0.5;247.3;50.04;96;4422.4
15-12-20;08:27;30.7;290.0;0.4;245.3;50.03;80;4422.4
15-12-20;08:30;30.7;294.1;0.5;245.3;50.04;100;4422.4
15-12-20;08:33;30.9;294.1;0.7;245.3;50.00;133;4422.4
15-12-20;08:36;31.1;302.6;0.5;245.3;50.05;126;4422.4
15-12-20;08:39;31.2;294.7;0.5;245.3;50.04;103;4422.4
15-12-20;08:42;31.1;288.7;0.5;245.3;50.04;124;4422.4
15-12-20;08:45;31.4;296.1;0.5;245.3;50.03;132;4422.4
15-12-20;08:48;31.5;293.8;0.6;245.3;50.03;134;4422.4
15-12-20;08:51;31.7;301.0;0.6;246.3;50.03;140;4422.4
15-12-20;08:54;31.8;303.3;0.7;245.3;50.02;157;4422.5
15-12-20;08:57;32.2;294.4;0.7;247.3;50.02;166;4422.5
15-12-20;09:00;32.2;300.0;0.7;246.3;50.06;167;4422.5
15-12-20;09:03;32.0;299.2;0.8;246.3;50.05;179;4422.5
15-12-20;09:06;32.2;295.6;1.0;247.3;50.02;218;4422.5
15-12-20;09:09;32.5;303.0;1.1;246.3;50.04;272;4422.5
15-12-20;09:12;32.5;301.6;1.4;247.3;50.05;328;4422.5
15-12-20;09:15;32.9;300.1;1.2;246.3;50.06;283;4422.5
15-12-20;09:18;32.9;299.5;1.1;246.3;50.05;252;4422.5
15-12-20;09:21;32.9;298.0;1.2;246.3;50.03;291;4422.6
15-12-20;09:24;33.3;297.5;1.3;246.3;50.05;301;4422.6
15-12-20;09:27;33.4;294.4;1.2;246.3;50.03;294;4422.6
15-12-20;09:30;33.7;300.2;1.6;246.3;50.00;378;4422.6
15-12-20;09:33;33.7;299.4;1.6;246.3;50.03;411;4422.6
15-12-20;09:36;33.8;302.4;1.8;246.3;50.10;423;4422.6
15-12-20;09:39;34.0;295.6;1.7;246.3;50.06;429;4422.7
15-12-20;09:42;34.0;286.5;1.5;246.3;50.05;376;4422.7
15-12-20;09:45;34.2;293.8;2.0;246.3;50.05;475;4422.7
15-12-20;09:48;34.4;292.2;2.1;246.3;50.11;520;4422.7
15-12-20;09:51;34.6;294.8;2.3;246.3;50.03;573;4422.8
15-12-20;09:54;34.8;298.3;2.1;246.3;50.05;543;4422.8
15-12-20;09:57;34.8;291.6;2.1;246.3;50.05;531;4422.8
15-12-20;10:00;35.0;294.4;1.7;245.3;50.08;410;4422.8
15-12-20;10:03;35.2;293.7;1.6;245.3;50.06;398;4422.9
15-12-20;10:06;35.0;295.0;1.7;247.3;50.05;418;4422.9
15-12-20;10:09;35.4;290.3;1.8;246.3;50.02;447;4422.9
15-12-20;10:12;35.3;297.5;1.8;246.3;50.05;428;4422.9
15-12-20;10:15;35.2;298.2;1.9;247.3;50.02;467;4422.9
15-12-20;10:18;35.4;296.7;2.0;247.3;50.05;490;4423.0
15-12-20;10:21;35.5;292.9;1.7;246.3;50.03;420;4423.0
15-12-20;10:24;35.4;301.3;1.6;246.3;50.04;397;4423.0
15-12-20;10:27;35.7;297.0;1.8;246.3;50.08;467;4423.0
15-12-20;10:30;35.7;297.0;1.8;247.3;50.03;457;4423.1
15-12-20;10:33;36.1;295.1;1.8;247.3;50.04;454;4423.1
15-12-20;10:36;35.9;291.5;1.5;246.3;50.04;372;4423.1
15-12-20;10:39;35.9;295.4;1.4;247.3;50.02;315;4423.1
15-12-20;10:42;35.9;292.6;1.4;248.2;50.03;333;4423.1
15-12-20;10:45;35.6;290.6;1.4;249.2;50.00;314;4423.1
15-12-20;10:48;35.5;290.7;1.3;247.3;50.04;322;4423.2
15-12-20;10:51;35.6;292.6;1.5;247.3;50.05;354;4423.2
15-12-20;10:54;35.6;295.0;1.4;247.3;50.06;339;4423.2
15-12-20;10:57;35.6;293.1;1.4;248.2;50.04;340;4423.2
15-12-20;11:00;35.9;294.1;1.4;248.2;50.01;354;4423.2
15-12-20;11:03;35.7;295.7;1.6;248.2;50.04;388;4423.2
15-12-20;11:06;35.7;300.4;1.6;248.2;50.04;401;4423.3
15-12-20;11:09;35.5;293.4;1.2;247.3;50.05;287;4423.3
15-12-20;11:12;35.9;298.9;1.7;247.3;50.03;426;4423.3
15-12-20;11:15;36.1;289.4;2.1;248.2;50.05;519;4423.3
15-12-20;11:18;36.0;288.4;2.1;248.2;50.05;509;4423.4
15-12-20;11:21;36.3;293.7;2.3;248.2;50.05;547;4423.4
15-12-20;11:24;36.4;288.7;2.0;247.3;50.02;479;4423.4
15-12-20;11:27;36.4;284.9;1.4;247.3;50.03;364;4423.4
15-12-20;11:30;36.3;288.7;1.6;247.3;50.04;393;4423.4
15-12-20;11:33;36.1;285.4;1.8;247.3;50.05;456;4423.5
15-12-20;11:36;36.1;290.9;1.7;247.3;50.02;413;4423.5
15-12-20;11:39;36.5;286.5;2.2;247.3;50.04;526;4423.5
15-12-20;11:42;36.3;290.0;1.7;38.6;50.04;408;4423.5
15-12-20;11:45;36.2;290.7;1.7;247.3;50.05;426;4423.6
15-12-20;11:48;36.3;289.1;1.8;246.3;50.05;433;4423.6
15-12-20;11:51;36.4;294.4;1.7;247.3;50.05;446;4423.6
15-12-20;11:54;36.5;290.4;2.1;247.3;50.03;526;4423.6
15-12-20;11:57;36.8;296.3;2.5;247.3;50.05;596;4423.7
15-12-20;12:00;36.8;287.1;2.7;248.2;50.04;660;4423.7
15-12-20;12:03;36.9;285.9;2.8;247.3;50.05;715;4423.7
15-12-20;12:06;37.2;288.8;2.8;248.2;50.03;699;4423.8
15-12-20;12:09;37.2;284.1;2.8;248.2;50.05;689;4423.8
15-12-20;12:12;37.6;286.3;2.8;248.2;50.04;710;4423.8
15-12-20;12:15;37.4;282.2;2.7;247.3;50.00;669;4423.9
15-12-20;12:18;37.4;274.2;3.0;248.2;50.03;745;4423.9
15-12-20;12:21;37.7;280.6;3.2;248.2;50.05;785;4423.9
15-12-20;12:24;38.0;279.7;3.0;247.3;50.02;736;4424.0
15-12-20;12:27;38.0;279.3;2.6;247.3;50.03;659;4424.0
15-12-20;12:30;37.8;284.1;2.5;247.3;50.02;627;4424.0
15-12-20;12:33;37.7;279.9;2.4;247.3;50.03;606;4424.1
15-12-20;12:36;37.7;282.5;2.3;247.3;50.03;565;4424.1
15-12-20;12:39;37.6;277.2;2.3;247.3;50.04;575;4424.1
15-12-20;12:42;37.8;281.3;2.3;248.2;50.05;551;4424.2
15-12-20;12:45;37.8;286.9;2.3;247.3;50.04;573;4424.2
15-12-20;12:48;37.7;285.4;2.5;248.2;50.05;633;4424.2
15-12-20;12:51;37.8;290.4;2.9;248.2;50.06;696;4424.2
15-12-20;12:54;38.2;280.6;3.0;247.3;50.06;761;4424.3
15-12-20;12:57;38.2;285.9;3.2;248.2;50.05;783;4424.3
15-12-20;13:00;50.0;283.3;2.8;248.2;50.03;706;4424.4
15-12-20;13:03;38.3;283.8;2.8;248.2;49.97;661;4424.4
15-12-20;13:06;37.9;283.8;2.4;247.3;50.03;596;4424.4
15-12-20;13:09;37.9;282.8;1.9;247.3;50.04;472;4424.4
15-12-20;13:12;37.9;281.6;2.0;248.2;50.04;481;4424.5
15-12-20;13:15;37.7;285.6;1.9;247.3;50.04;463;4424.5
15-12-20;13:18;37.6;291.7;2.0;246.3;50.01;472;4424.5
15-12-20;13:21;37.6;291.2;2.2;247.3;50.01;506;4424.5
15-12-20;13:24;37.5;284.9;1.7;247.3;50.05;411;4424.6
15-12-20;13:27;37.5;289.3;1.9;247.3;50.03;463;4424.6
15-12-20;13:30;37.5;288.7;1.9;247.3;50.04;459;4424.6
15-12-20;13:33;37.5;288.8;2.0;247.3;50.04;489;4424.6
15-12-20;13:36;37.5;290.1;1.7;247.3;50.05;395;4424.7
15-12-20;13:39;37.2;286.6;1.4;247.3;50.05;344;4424.7
15-12-20;13:42;37.2;296.3;1.9;247.3;50.03;474;4424.7
15-12-20;13:45;37.5;4.8;2.4;247.3;50.04;591;4424.7
15-12-20;13:48;37.5;291.3;2.6;248.2;50.03;652;4424.8
15-12-20;13:51;37.6;288.1;2.5;248.2;50.05;603;4424.8
15-12-20;13:54;37.6;289.0;2.5;248.2;50.02;607;4424.8
15-12-20;13:57;37.6;288.1;2.1;248.2;50.00;503;4424.8
15-12-20;14:00;37.4;288.4;1.4;247.3;50.03;362;4424.9
15-12-20;14:03;37.1;287.2;1.5;247.3;50.01;374;4424.9
15-12-20;14:06;37.1;289.0;1.8;247.3;50.03;427;4424.9
15-12-20;14:09;37.2;294.2;1.4;247.3;50.02;356;4424.9
15-12-20;14:12;37.1;289.5;1.3;247.3;50.05;313;4424.9
15-12-20;14:15;36.8;292.6;1.4;247.3;50.04;322;4425.0
15-12-20;14:18;36.8;290.3;1.2;247.3;50.03;296;4425.0
15-12-20;14:21;36.9;294.4;1.4;246.3;50.04;337;4425.0
15-12-20;14:24;36.5;292.9;1.3;247.3;50.06;321;4425.0
15-12-20;14:27;36.5;292.9;1.1;247.3;50.05;252;4425.0
15-12-20;14:30;36.2;298.3;1.0;247.3;50.03;235;4425.0
15-12-20;14:33;36.1;308.4;0.5;246.3;50.03;104;4425.0
15-12-20;14:36;35.9;295.8;0.3;246.3;50.03;57;4425.0
15-12-20;14:39;35.6;277.0;0.2;248.2;50.03;38;4425.0
15-12-20;14:42;35.4;272.3;0.1;245.3;50.05;32;4425.0
15-12-20;14:45;35.3;269.5;0.1;246.3;50.04;25;4425.0
15-12-20;14:48;35.0;261.1;0.1;246.3;50.05;22;4425.0
15-12-20;14:51;34.9;272.0;0.1;246.3;50.06;19;4425.0
15-12-20;14:54;34.9;271.5;0.1;245.3;50.04;19;4425.0
15-12-20;14:57;34.7;263.0;0.1;246.3;50.03;18;4425.0
15-12-20;15:00;34.7;265.2;0.1;246.3;50.04;16;4425.0
15-12-20;15:03;34.4;260.1;0.0;246.3;50.04;12;4425.0
15-12-20;15:06;34.5;253.1;0.0;246.3;50.02;9;4425.1
15-12-20;15:09;34.0;253.7;0.0;246.3;50.05;6;4425.1
15-12-20;15:12;34.1;259.2;0.0;245.3;50.02;4;4425.1
15-12-20;15:15;33.9;270.4;0.0;246.3;50.04;0;4425.1
15-12-20;15:18;33.9;202.8;0.0;246.3;50.05;0;4425.1
15-12-20;15:21;33.7;185.3;0.0;247.3;50.04;0;4425.1
15-12-20;15:24;33.5;117.1;0.0;246.3;50.04;0;4425.1
15-12-20;15:27;33.4;149.8;0.0;246.3;50.03;0;4425.1
15-12-20;15:30;33.3;217.8;0.0;245.3;50.05;0;4425.1
15-12-20;15:33;33.2;252.5;0.0;245.3;50.02;0;4425.1
15-12-20;15:36;33.1;235.5;0.0;245.3;50.03;0;4425.1
15-12-20;15:39;33.0;213.7;0.0;245.3;50.03;0;4425.1
15-12-20;15:42;32.9;188.5;0.0;245.3;50.03;0;4425.1
15-12-20;15:45;32.7;160.5;0.0;244.3;50.0;0;4425.1
15-12-20;15:48;32.6;130.8;0.0;244.3;50.04;0;4425.1
15-12-20;15:51;32.6;101.5;0.0;243.4;50.03;0;4425.1
15-12-21;07:54;26.8;271.2;0.0;243.4;50.03;3;4425.1
15-12-21;07:57;27.2;263.8;0.0;242.4;50.05;6;4425.1
15-12-21;08:00;27.5;290.1;0.1;242.4;50.01;25;4425.1
15-12-21;08:03;28.3;290.6;0.3;244.3;50.03;64;4425.1
15-12-21;08:06;28.6;292.6;0.5;245.3;50.05;79;4425.1
15-12-21;08:09;29.0;295.0;0.5;245.3;50.05;96;4425.1
15-12-21;08:12;29.7;298.6;0.5;245.3;50.03;113;4425.1
15-12-21;08:15;30.1;301.9;0.6;246.3;50.03;129;4425.1
15-12-21;08:18;30.4;299.2;0.7;248.2;50.04;151;4425.1
15-12-21;08:21;30.5;293.5;0.8;246.3;50.02;169;4425.1
15-12-21;08:24;30.9;303.5;0.8;246.3;50.03;192;4425.1
15-12-21;08:27;30.9;302.3;0.9;246.3;50.04;213;4425.1
15-12-21;08:30;31.1;305.7;1.0;246.3;50.04;234;4425.1
15-12-21;08:33;31.4;298.6;1.0;246.3;50.05;263;4425.1
15-12-21;08:36;31.5;305.4;1.2;246.3;50.05;292;4425.1
15-12-21;08:39;31.7;300.5;1.3;246.3;50.03;322;4425.2
15-12-21;08:42;31.9;301.1;1.4;246.3;50.03;345;4425.2
15-12-21;08:45;32.2;295.7;1.5;246.3;50.02;360;4425.2
15-12-21;08:48;32.2;303.3;1.5;246.3;50.02;372;4425.2
15-12-21;08:51;32.4;295.7;1.7;246.3;49.99;372;4425.2
15-12-21;08:54;32.6;304.1;1.5;246.3;50.02;380;4425.3
15-12-21;08:57;32.7;298.5;1.6;246.3;50.04;395;4425.3
15-12-21;09:00;32.7;297.9;1.7;246.3;50.01;405;4425.3
15-12-21;09:03;33.1;300.5;1.7;246.3;50.01;420;4425.3
15-12-21;09:06;33.3;295.6;1.8;246.3;50.02;441;4425.3
15-12-21;09:09;33.5;298.2;1.8;246.3;50.02;454;4425.4
15-12-21;09:12;33.5;299.5;1.9;246.3;50.03;468;4425.4
15-12-21;09:15;33.9;297.6;2.0;247.3;50.02;483;4425.4
15-12-21;09:18;33.9;302.4;2.1;247.3;50.01;496;4425.4
15-12-21;09:21;33.9;297.5;2.1;245.3;50.01;513;4425.5
15-12-21;09:24;34.4;298.8;2.2;247.3;50.06;536;4425.5
15-12-21;09:27;34.5;302.3;2.2;247.3;50.02;547;4425.5
15-12-21;09:30;34.6;299.4;2.3;246.3;50.03;561;4425.5
15-12-21;09:33;34.7;297.5;2.3;247.3;50.03;570;4425.6
15-12-21;09:36;35.0;298.2;2.4;247.3;50.05;583;4425.6
15-12-21;09:39;35.0;294.8;2.4;247.3;50.04;592;4425.6
15-12-21;09:42;35.5;301.1;2.5;247.3;50.06;615;4425.6
15-12-21;09:45;35.6;298.3;2.6;246.3;50.01;617;4425.7
15-12-21;09:48;35.6;301.9;2.6;247.3;50.05;633;4425.7
15-12-21;09:51;35.7;300.8;2.6;247.3;50.00;644;4425.7
15-12-21;09:54;36.0;299.8;2.7;247.3;50.04;660;4425.8
15-12-21;09:57;36.0;296.3;2.8;247.3;50.04;678;4425.8
15-12-21;10:00;36.2;300.1;2.8;248.2;50.02;686;4425.8
15-12-21;10:03;36.3;294.5;2.8;247.3;50.01;688;4425.9
15-12-21;10:06;36.4;298.0;2.8;248.2;50.03;697;4425.9
15-12-21;10:09;36.5;297.0;2.9;247.3;50.07;709;4425.9
15-12-21;10:12;50.0;298.8;2.9;248.2;50.04;716;4426.0
15-12-21;10:15;36.9;301.1;2.9;247.3;50.04;727;4426.0
15-12-21;10:18;36.9;296.3;3.0;248.2;50.03;744;4426.1
15-12-21;10:21;36.9;290.9;3.0;247.3;50.03;737;4426.1
15-12-21;10:24;37.1;289.8;3.1;247.3;50.03;758;4426.1
15-12-21;10:27;37.2;295.4;3.1;247.3;50.04;772;4426.2
15-12-21;10:30;37.2;293.2;3.1;247.3;50.03;772;4426.2
15-12-21;10:33;37.4;295.1;3.2;247.3;50.00;778;4426.2
15-12-21;10:36;37.5;290.4;3.2;247.3;50.03;788;4426.3
15-12-21;10:39;37.7;287.6;3.1;247.3;50.03;789;4426.3
15-12-21;10:42;37.8;286.8;3.2;247.3;50.04;787;4426.4
15-12-21;10:45;37.8;294.8;3.2;248.2;50.05;801;4426.4
15-12-21;10:48;37.8;292.0;3.3;247.3;50.01;806;4426.4
15-12-21;10:51;37.9;291.2;3.3;247.3;50.04;807;4426.5
15-12-21;10:54;38.0;288.2;3.4;247.3;50.05;827;4426.5
15-12-21;10:57;38.2;289.4;3.4;247.3;50.05;846;4426.6
15-12-21;11:00;38.2;292.0;3.3;247.3;50.01;840;4426.6
15-12-21;11:03;38.4;283.5;3.3;247.3;49.98;829;4426.6
15-12-21;11:06;38.5;287.5;3.3;247.3;50.03;792;4426.7
15-12-21;11:09;38.3;286.6;2.2;247.3;50.00;536;4426.7
15-12-21;11:12;38.0;279.6;3.0;248.2;50.00;730;4426.7
15-12-21;11:15;37.9;280.0;2.1;247.3;50.00;517;4426.8
15-12-21;11:18;37.9;292.8;3.5;248.2;50.01;871;4426.8
15-12-21;11:21;38.4;298.0;3.4;247.3;50.06;852;4426.8
15-12-21;11:24;38.6;285.6;3.5;247.3;50.01;853;4426.9
15-12-21;11:27;38.7;291.3;3.6;247.3;50.05;878;4426.9
15-12-21;11:30;39.0;282.4;3.2;247.3;50.03;761;4427.0
15-12-21;11:33;38.4;298.2;3.2;247.3;50.02;796;4427.0
15-12-21;11:36;38.6;243.3;1.8;246.3;50.02;423;4427.0
15-12-21;11:39;38.6;287.2;3.8;247.3;50.05;964;4427.1
15-12-21;11:42;38.6;263.9;2.8;247.3;50.08;683;4427.1
15-12-21;11:45;37.9;287.1;0.7;244.3;50.02;158;4427.1
15-12-21;11:48;37.5;290.1;0.5;244.3;50.03;105;4427.1
15-12-21;11:51;37.1;289.4;0.5;244.3;50.04;88;4427.1
15-12-21;11:54;36.9;282.5;0.4;244.3;50.04;83;4427.1
15-12-21;11:57;36.7;288.1;0.4;243.4;50.05;82;4427.1
15-12-21;12:00;36.5;287.8;0.4;243.4;49.97;82;4427.2
15-12-21;12:03;36.3;289.8;0.4;242.4;50.01;81;4427.2
15-12-21;12:06;36.0;285.2;0.4;243.4;50.04;82;4427.2
15-12-21;12:09;35.7;291.5;0.4;245.3;50.09;77;4427.2
15-12-21;12:12;35.7;291.0;0.4;243.4;50.05;74;4427.2
15-12-21;12:15;35.7;291.0;0.4;243.4;50.04;74;4427.2
15-12-21;12:18;35.6;284.7;0.4;243.4;50.05;70;4427.2
15-12-21;12:21;35.3;297.0;0.5;243.4;50.01;72;4427.2
15-12-21;12:24;35.3;293.2;0.4;243.4;50.05;76;4427.2
15-12-21;12:27;35.2;300.5;0.4;243.4;50.07;86;4427.2
15-12-21;12:30;35.2;292.6;0.5;243.4;50.03;118;4427.2
15-12-21;12:33;35.3;304.6;0.8;244.3;50.01;159;4427.2
15-12-21;12:36;34.9;301.6;0.9;244.3;50.03;200;4427.2
15-12-21;12:39;35.2;301.9;2.2;245.3;50.03;525;4427.2
15-12-21;12:42;35.7;297.9;1.8;245.3;50.05;438;4427.2
15-12-21;12:45;35.9;290.6;1.0;243.4;50.03;236;4427.3
15-12-21;12:48;35.3;292.5;0.5;243.4;50.04;114;4427.3
15-12-21;12:51;35.3;279.9;0.5;243.4;50.06;88;4427.3
15-12-21;12:54;35.0;287.5;0.4;243.4;50.06;74;4427.3
15-12-21;12:57;34.9;289.3;0.4;244.3;50.05;78;4427.3
15-12-21;13:00;34.8;295.3;0.4;244.3;50.00;99;4427.3
15-12-21;13:03;34.8;308.0;0.7;243.4;50.02;150;4427.3
15-12-21;13:06;34.8;299.7;0.8;243.4;50.04;182;4427.3
15-12-21;13:09;34.7;293.4;0.6;243.4;50.03;132;4427.3
15-12-21;13:12;34.8;299.5;0.6;243.4;50.03;134;4427.3
15-12-21;13:15;34.8;288.5;0.5;243.4;50.03;115;4427.3
15-12-21;13:18;34.7;292.9;0.6;243.4;50.04;118;4427.3
15-12-21;13:21;34.7;295.4;0.6;244.3;50.04;116;4427.3
15-12-21;13:24;34.7;293.4;0.6;245.3;50.03;138;4427.3
15-12-21;13:27;34.6;283.0;0.5;245.3;50.04;106;4427.3
15-12-21;13:30;34.7;293.2;0.5;245.3;50.01;100;4427.4
15-12-21;13:33;34.5;293.8;0.5;245.3;50.01;92;4427.4
15-12-21;13:36;34.6;298.0;0.4;245.3;50.03;86;4427.4
15-12-21;13:39;34.6;289.0;0.4;245.3;50.03;83;4427.4
15-12-21;13:42;34.4;283.4;0.4;245.3;50.05;88;4427.4
15-12-21;13:45;34.6;287.5;0.5;246.3;50.03;104;4427.4
15-12-21;13:48;34.4;285.4;0.3;245.3;50.04;69;4427.4
15-12-21;13:51;34.4;278.9;0.4;245.3;50.03;60;4427.4
15-12-21;13:54;34.1;280.8;0.3;246.3;50.03;58;4427.4
15-12-21;13:57;34.1;277.8;0.2;246.3;50.05;46;4427.4
15-12-21;14:00;34.1;277.2;0.2;246.3;50.03;42;4427.4
15-12-21;14:03;34.0;274.9;0.2;246.3;50.03;41;4427.4
15-12-21;14:06;33.9;293.9;0.4;246.3;50.02;65;4427.4
15-12-21;14:09;33.9;285.4;0.4;246.3;50.02;50;4427.4
15-12-21;14:12;33.8;278.0;0.2;247.3;50.05;45;4427.4
15-12-21;14:15;33.8;284.0;0.2;245.3;50.03;35;4427.4
15-12-21;14:18;33.7;268.9;0.2;244.3;50.00;29;4427.4
15-12-21;14:21;33.5;271.5;0.1;245.3;50.05;24;4427.4
15-12-21;14:24;33.5;264.2;0.1;245.3;50.03;20;4427.4
15-12-21;14:27;33.7;270.1;0.1;246.3;50.05;15;4427.4
15-12-21;14:30;33.7;259.1;0.1;245.3;50.04;12;4427.4
15-12-21;14:33;33.5;259.5;0.0;246.3;50.04;9;4427.4
15-12-21;14:36;33.4;263.2;0.0;246.3;50.02;5;4427.4
15-12-21;14:39;33.2;252.3;0.0;244.3;50.06;2;4427.4
15-12-21;14:42;33.2;216.9;0.0;246.3;50.11;0;4427.4
15-12-21;14:45;33.0;183.8;0.0;246.3;50.04;0;4427.4
15-12-21;14:48;33.0;147.0;0.0;246.3;50.05;0;4427.4
15-12-21;14:51;32.9;119.6;0.0;246.3;50.06;0;4427.4
15-12-21;14:54;32.7;4.8;0.0;246.3;50.04;0;4427.4
15-12-21;14:57;32.7;256.7;0.0;245.3;50.06;0;4427.4
15-12-21;15:00;32.6;248.2;0.0;245.3;50.05;0;4427.4
15-12-21;15:03;32.5;244.0;0.0;245.3;50.06;0;4427.4
15-12-21;15:06;32.5;237.0;0.0;247.3;50.07;0;4427.4
15-12-21;15:09;32.4;216.7;0.0;246.3;50.04;0;4427.4
15-12-21;15:12;32.4;179.8;0.0;246.3;50.06;0;4427.4
15-12-21;15:15;32.3;141.2;0.0;246.3;50.05;0;4427.4
15-12-21;15:18;32.3;111.6;0.0;246.3;50.04;0;4427.4
15-12-22;08:00;27.2;270.2;0.1;242.4;50.07;24;4427.4
15-12-22;08:03;27.9;289.7;0.5;242.4;50.08;106;4427.4
15-12-22;08:06;29.0;293.5;0.4;243.4;50.07;99;4427.4
