data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-12-22;08:09;29.7;289.4;0.7;243.4;50.06;156;4427.4
15-12-22;08:12;30.2;295.6;0.8;243.4;50.04;173;4427.4
15-12-22;08:15;30.3;296.0;0.8;245.3;50.03;188;4427.4
15-12-22;08:18;30.5;289.8;0.9;244.3;50.03;212;4427.5
15-12-22;08:21;30.7;298.6;1.1;244.3;49.98;235;4427.5
15-12-22;08:24;30.9;294.7;1.2;244.3;50.04;263;4427.5
15-12-22;08:27;31.4;296.1;1.1;244.3;50.04;270;4427.5
15-12-22;08:30;31.2;302.6;1.2;244.3;50.04;291;4427.5
15-12-22;08:33;31.4;314.2;0.7;243.4;50.03;142;4427.5
15-12-22;08:36;31.4;285.2;0.2;243.4;50.04;44;4427.5
15-12-22;08:39;31.4;292.5;0.4;244.3;50.05;83;4427.5
15-12-22;08:42;31.9;298.9;1.3;244.3;50.05;303;4427.5
15-12-22;08:45;32.3;300.0;1.2;243.4;50.06;276;4427.6
15-12-22;08:48;32.3;302.3;1.7;244.3;50.06;397;4427.6
15-12-22;08:51;32.4;296.6;1.6;244.3;50.05;387;4427.6
15-12-22;08:54;32.7;300.1;1.8;244.3;50.06;411;4427.6
15-12-22;08:57;33.1;294.8;1.8;244.3;50.10;449;4427.6
15-12-22;09:00;33.3;302.9;1.9;244.3;50.02;465;4427.7
15-12-22;09:03;33.3;303.9;2.0;244.3;50.06;454;4427.7
15-12-22;09:06;33.5;282.5;1.9;244.3;50.05;475;4427.7
15-12-22;09:09;33.5;291.6;0.9;244.3;50.05;232;4427.7
15-12-22;09:12;33.8;4.8;2.1;244.3;50.04;534;4427.7
15-12-22;09:15;33.9;303.2;2.3;244.3;50.04;559;4427.8
15-12-22;09:18;34.2;297.3;2.3;244.3;50.04;573;4427.8
15-12-22;09:21;34.6;296.1;2.6;245.3;50.03;620;4427.8
15-12-22;09:24;34.8;296.7;0.9;243.4;50.05;199;4427.8
15-12-22;09:27;34.8;283.0;0.7;243.4;50.04;162;4427.9
15-12-22;09:30;34.9;298.2;2.8;244.3;50.05;689;4427.9
15-12-22;09:33;35.4;298.8;2.7;244.3;50.04;661;4427.9
15-12-22;09:36;35.2;285.4;0.6;243.4;50.06;114;4428.0
15-12-22;09:39;34.8;284.3;0.4;242.4;50.06;87;4428.0
15-12-22;09:42;35.2;301.6;3.0;246.3;50.06;746;4428.0
15-12-22;09:45;35.7;301.1;3.1;245.3;50.04;748;4428.0
15-12-22;09:48;35.9;203.0;1.7;244.3;50.09;341;4428.1
15-12-22;09:51;36.1;296.3;3.2;245.3;50.05;764;4428.1
15-12-22;09:54;36.1;281.9;0.7;243.4;50.06;147;4428.1
15-12-22;09:57;36.0;316.1;2.0;244.3;50.06;547;4428.1
15-12-22;10:00;35.7;293.9;2.4;245.3;50.02;593;4428.1
15-12-22;10:03;36.4;294.4;3.4;245.3;50.03;833;4428.2
15-12-22;10:06;36.4;286.0;0.7;244.3;50.07;199;4428.2
15-12-22;10:09;36.4;296.4;3.3;245.3;50.10;811;4428.2
15-12-22;10:12;36.1;269.5;0.3;244.3;50.07;54;4428.3
15-12-22;10:15;35.5;260.8;0.2;245.3;50.04;41;4428.3
15-12-22;10:18;35.3;287.6;0.4;243.4;50.06;73;4428.3
15-12-22;10:21;35.3;294.2;0.6;243.4;50.04;118;4428.3
15-12-22;10:24;35.0;288.4;0.5;243.4;50.06;100;4428.3
15-12-22;10:27;35.5;287.9;3.5;245.3;50.06;864;4428.3
15-12-22;10:30;35.4;294.1;0.4;244.3;50.04;84;4428.3
15-12-22;10:33;35.3;291.0;0.7;244.3;50.05;134;4428.3
15-12-22;10:36;35.4;300.4;1.2;244.3;50.05;274;4428.3
15-12-22;10:39;35.9;287.4;1.4;244.3;50.06;367;4428.4
15-12-22;10:42;35.3;275.2;0.5;243.4;50.05;101;4428.4
15-12-22;10:45;35.4;270.2;0.6;243.4;50.06;144;4428.4
15-12-22;10:48;35.7;290.1;3.5;245.3;50.04;773;4428.4
15-12-22;10:51;36.5;297.9;4.0;245.3;50.03;973;4428.5
15-12-22;10:54;36.9;289.0;3.9;247.3;50.05;940;4428.5
15-12-22;10:57;37.1;298.8;3.9;245.3;50.04;944;4428.6
15-12-22;11:00;37.5;288.2;4.0;246.3;49.96;958;4428.6
15-12-22;11:03;37.6;288.7;4.0;244.3;50.03;972;4428.7
15-12-22;11:06;38.0;289.5;3.9;246.3;50.02;961;4428.7
15-12-22;11:09;37.9;291.3;4.0;245.3;50.03;978;4428.7
15-12-22;11:12;38.2;291.2;4.1;246.3;50.04;985;4428.8
15-12-22;11:15;38.5;293.1;3.9;246.3;50.04;968;4428.8
15-12-22;11:18;38.5;292.2;4.0;245.3;50.05;971;4428.9
15-12-22;11:21;38.7;291.0;3.9;246.3;50.04;966;4428.9
15-12-22;11:24;39.0;294.1;4.1;247.3;50.05;978;4429.0
15-12-22;11:27;39.0;285.6;4.2;245.3;50.06;1019;4429.0
15-12-22;11:30;39.2;287.9;3.9;246.3;50.04;966;4429.1
15-12-22;11:33;39.5;294.8;4.2;246.3;50.05;1030;4429.1
15-12-22;11:36;39.2;278.3;3.3;245.3;50.04;821;4429.2
15-12-22;11:39;39.3;288.1;4.1;245.3;50.02;1039;4429.2
15-12-22;11:42;39.2;288.7;4.5;245.3;50.05;1077;4429.3
15-12-22;11:45;39.4;301.4;4.3;246.3;50.04;1042;4429.3
15-12-22;11:48;39.0;265.7;0.8;243.4;50.03;161;4429.3
15-12-22;11:51;39.1;283.5;1.8;244.3;50.01;412;4429.4
15-12-22;11:54;39.2;275.2;4.3;246.3;50.05;1038;4429.4
15-12-22;11:57;39.1;289.8;0.8;243.4;50.05;184;4429.5
15-12-22;12:00;39.0;294.1;4.2;246.3;50.02;1028;4429.5
15-12-22;12:03;38.5;289.4;0.8;243.4;50.04;166;4429.5
15-12-22;12:06;38.7;301.0;4.4;246.3;50.07;1071;4429.5
15-12-22;12:09;38.9;262.6;3.3;245.3;50.06;870;4429.6
15-12-22;12:12;38.3;246.8;2.1;244.3;50.07;643;4429.6
15-12-22;12:15;38.6;293.1;1.2;243.4;50.05;551;4429.6
15-12-22;12:18;39.1;288.5;3.9;246.3;50.07;968;4429.7
15-12-22;12:21;38.4;255.9;1.3;244.3;50.12;340;4429.7
15-12-22;12:24;38.4;292.2;2.0;244.3;50.08;396;4429.7
15-12-22;12:27;38.9;292.3;1.0;244.3;50.05;253;4429.8
15-12-22;12:30;38.9;284.4;3.8;245.3;50.05;922;4429.8
15-12-22;12:33;38.7;296.7;0.8;243.4;50.04;172;4429.8
15-12-22;12:36;38.5;281.8;1.0;243.4;50.07;220;4429.9
15-12-22;12:39;38.2;305.4;1.5;243.4;50.09;371;4429.9
15-12-22;12:42;37.7;286.6;0.8;244.3;50.03;155;4429.9
15-12-22;12:45;37.7;276.1;1.0;243.4;50.06;203;4429.9
15-12-22;12:48;37.2;290.6;0.7;243.4;50.04;158;4429.9
15-12-22;12:51;37.6;275.5;1.0;243.4;50.06;249;4429.9
15-12-22;12:54;37.2;278.7;1.2;244.3;50.05;261;4429.9
15-12-22;12:57;37.4;267.7;2.0;244.3;50.04;482;4430.0
15-12-22;13:00;37.2;316.2;0.8;244.3;50.00;189;4430.0
15-12-22;13:03;36.8;261.6;0.4;244.3;50.04;81;4430.0
15-12-22;13:06;36.5;287.8;0.8;242.4;50.02;182;4430.0
15-12-22;13:09;36.3;275.3;0.4;243.4;50.02;83;4430.0
15-12-22;13:12;36.2;283.3;0.5;243.4;49.98;94;4430.0
15-12-22;13:15;36.1;278.4;0.5;243.4;50.05;95;4430.0
15-12-22;13:18;36.1;282.2;0.4;242.4;50.05;88;4430.0
15-12-22;13:21;36.0;291.0;0.4;243.4;50.04;82;4430.0
15-12-22;13:24;35.7;291.6;0.6;242.4;50.03;140;4430.0
15-12-22;13:27;35.6;290.0;0.4;243.4;50.04;83;4430.0
15-12-22;13:30;35.6;291.6;0.5;243.4;50.02;101;4430.0
15-12-22;13:33;35.6;288.8;0.8;243.4;50.02;168;4430.0
15-12-22;13:36;35.5;297.0;0.6;243.4;50.02;120;4430.0
15-12-22;13:39;35.5;289.8;0.5;242.4;50.03;97;4430.1
15-12-22;13:42;35.3;286.0;0.5;243.4;50.04;110;4430.1
15-12-22;13:45;35.4;290.6;0.6;243.4;50.02;130;4430.1
15-12-22;13:48;35.3;284.4;1.1;243.4;50.04;288;4430.1
15-12-22;13:51;35.5;295.4;1.0;244.3;50.03;238;4430.1
15-12-22;13:54;35.3;292.6;0.5;243.4;50.05;104;4430.1
15-12-22;13:57;35.4;287.5;0.5;244.3;50.06;117;4430.1
15-12-22;14:00;35.2;274.3;0.5;244.3;50.05;101;4430.1
15-12-22;14:03;35.0;286.6;0.5;245.3;50.04;91;4430.1
15-12-22;14:06;34.9;286.5;0.3;244.3;50.05;62;4430.1
15-12-22;14:09;34.7;279.7;0.3;244.3;50.03;47;4430.1
15-12-22;14:12;34.7;276.5;0.3;243.4;50.07;50;4430.1
15-12-22;14:15;34.5;269.9;0.2;243.4;50.00;39;4430.1
15-12-22;14:18;34.6;270.4;0.2;243.4;50.07;35;4430.1
15-12-22;14:21;34.4;265.7;0.2;244.3;50.06;40;4430.1
15-12-22;14:24;34.4;275.2;0.2;243.4;50.04;35;4430.1
15-12-22;14:27;34.4;280.9;0.1;243.4;50.05;32;4430.1
15-12-22;14:30;34.0;272.0;0.1;243.4;50.02;34;4430.1
15-12-22;14:33;34.2;272.3;0.1;244.3;50.02;32;4430.1
15-12-22;14:36;34.1;267.1;0.1;242.4;50.02;32;4430.1
15-12-22;14:39;34.1;270.4;0.1;243.4;50.04;29;4430.1
15-12-22;14:42;33.9;270.5;0.1;244.3;50.05;20;4430.1
15-12-22;14:45;33.8;270.8;0.1;244.3;50.03;13;4430.1
15-12-23;08:24;28.6;248.7;0.1;244.3;50.05;24;4430.1
15-12-23;08:27;28.3;275.8;0.2;245.3;50.00;35;4430.1
15-12-23;08:30;29.0;274.3;0.2;245.3;50.01;37;4430.1
15-12-23;08:33;30.1;285.7;0.3;244.3;50.02;55;4430.1
15-12-23;08:36;30.2;285.0;0.5;245.3;50.03;80;4430.2
15-12-23;08:39;30.7;284.3;1.2;245.3;50.04;274;4430.2
15-12-23;08:42;30.7;278.6;0.8;245.3;50.02;187;4430.2
15-12-23;08:45;31.0;287.5;1.1;246.3;50.04;264;4430.2
15-12-23;08:48;31.0;267.0;1.0;246.3;50.05;245;4430.2
15-12-23;08:51;31.4;288.7;0.7;245.3;50.05;165;4430.2
15-12-23;08:54;31.5;279.9;0.4;245.3;50.04;91;4430.2
15-12-23;08:57;31.1;264.1;0.4;245.3;50.07;65;4430.2
15-12-23;09:00;31.5;279.6;0.6;245.3;49.94;100;4430.2
15-12-23;09:03;31.6;291.2;0.6;246.3;50.03;133;4430.2
15-12-23;09:06;31.5;293.4;0.6;246.3;50.02;118;4430.2
15-12-23;09:09;31.9;300.8;0.8;247.3;50.02;171;4430.2
15-12-23;09:12;32.2;282.8;0.8;246.3;50.03;188;4430.3
15-12-23;09:15;32.3;294.4;1.0;245.3;49.98;209;4430.3
15-12-23;09:18;32.2;268.9;0.8;246.3;50.04;196;4430.3
15-12-23;09:21;32.5;288.7;1.1;245.3;50.04;283;4430.3
15-12-23;09:24;32.7;272.4;1.9;246.3;50.06;472;4430.3
15-12-23;09:27;33.2;275.8;1.5;246.3;50.06;363;4430.3
15-12-23;09:30;33.0;276.5;0.8;246.3;50.06;181;4430.4
15-12-23;09:33;33.0;287.1;0.8;245.3;50.04;190;4430.4
15-12-23;09:36;32.9;296.7;0.7;245.3;50.04;163;4430.4
15-12-23;09:39;33.0;291.0;0.7;245.3;50.00;153;4430.4
15-12-23;09:42;33.0;290.0;0.7;245.3;50.03;172;4430.4
15-12-23;09:45;33.1;284.4;0.6;246.3;50.03;140;4430.4
15-12-23;09:48;33.2;291.3;0.6;246.3;50.04;137;4430.4
15-12-23;09:51;33.1;288.5;0.6;246.3;50.04;126;4430.4
15-12-23;09:54;33.1;289.7;0.6;246.3;50.04;128;4430.4
15-12-23;09:57;33.2;290.4;0.5;246.3;50.04;128;4430.4
15-12-23;10:00;33.1;293.1;0.6;246.3;50.05;130;4430.4
15-12-23;10:03;33.2;293.5;0.7;247.3;50.02;151;4430.4
15-12-23;10:06;33.2;291.6;0.7;247.3;50.04;156;4430.4
15-12-23;10:09;33.3;286.8;1.0;247.3;50.03;215;4430.5
15-12-23;11:21;34.9;286.8;1.5;245.3;50.04;357;4430.7
15-12-23;11:24;34.9;265.8;1.0;245.3;50.04;230;4430.7
15-12-23;11:27;35.0;296.9;1.5;245.3;50.02;379;4430.8
15-12-23;11:30;35.5;301.7;1.7;245.3;50.02;409;4430.8
15-12-23;11:33;35.4;287.9;1.4;245.3;50.02;324;4430.8
15-12-23;11:36;35.4;272.3;1.0;245.3;50.05;232;4430.8
15-12-23;11:39;35.5;288.1;1.1;245.3;50.03;253;4430.8
15-12-23;11:42;35.3;281.2;1.6;245.3;50.05;370;4430.8
15-12-23;11:45;35.7;232.3;3.0;246.3;50.03;739;4430.9
15-12-23;11:48;36.4;277.2;4.2;247.3;50.06;1034;4430.9
15-12-23;11:51;36.8;283.5;4.1;246.3;50.06;1017;4431.0
15-12-23;11:54;37.0;298.9;2.4;247.3;50.03;584;4431.0
15-12-23;11:57;36.8;300.4;3.6;247.3;50.04;893;4431.0
15-12-23;12:00;37.1;292.5;3.2;246.3;50.01;794;4431.1
15-12-23;12:03;37.2;287.2;2.9;246.3;50.01;716;4431.1
15-12-23;12:06;37.7;279.4;4.1;247.3;50.04;1004;4431.2
15-12-23;12:09;37.5;287.4;2.1;246.3;50.03;532;4431.2
15-12-23;12:12;37.1;249.3;1.9;246.3;50.04;467;4431.2
15-12-23;12:15;37.1;271.7;1.3;245.3;50.02;315;4431.2
15-12-23;12:18;37.0;283.0;2.5;245.3;50.09;597;4431.3
15-12-23;12:21;37.0;284.7;3.3;246.3;50.04;807;4431.3
15-12-23;12:24;50.0;291.3;3.6;247.3;50.03;882;4431.3
15-12-23;12:27;37.5;290.6;2.1;245.3;50.05;495;4431.4
15-12-23;12:30;37.8;278.9;4.0;247.3;50.03;980;4431.4
15-12-23;12:33;38.2;285.0;3.8;246.3;50.01;953;4431.5
15-12-23;12:36;38.2;279.4;3.8;246.3;50.05;934;4431.5
15-12-23;12:39;38.4;278.9;3.7;246.3;50.04;920;4431.5
15-12-23;12:42;38.6;278.6;3.7;247.3;50.05;923;4431.6
15-12-23;12:45;38.6;282.1;3.7;247.3;50.04;915;4431.6
15-12-23;12:48;39.0;280.9;3.8;247.3;50.05;922;4431.7
15-12-23;12:51;39.1;281.3;3.7;247.3;50.04;915;4431.7
15-12-23;12:54;39.2;281.1;3.7;246.3;50.05;905;4431.8
15-12-23;12:57;39.2;279.6;3.6;246.3;50.04;894;4431.8
15-12-23;13:00;39.4;282.2;3.6;246.3;50.04;889;4431.9
15-12-23;13:03;39.5;281.1;3.6;246.3;50.04;888;4431.9
15-12-23;13:06;39.4;281.1;3.6;246.3;50.04;879;4432.0
15-12-23;13:09;39.5;277.1;3.5;246.3;50.04;874;4432.0
15-12-23;13:12;39.8;281.6;3.5;246.3;50.06;857;4432.0
15-12-23;13:15;39.7;278.9;3.5;245.3;50.05;853;4432.1
15-12-23;13:18;39.9;279.1;3.5;246.3;50.03;847;4432.1
15-12-23;13:21;39.7;283.8;3.4;246.3;50.04;838;4432.2
15-12-23;13:24;39.9;279.7;3.4;246.3;50.04;831;4432.2
15-12-23;13:27;39.9;275.8;3.4;246.3;50.03;823;4432.3
15-12-23;13:30;40.0;281.8;3.3;244.3;50.03;809;4432.3
15-12-23;13:33;39.9;277.2;3.3;246.3;50.03;802;4432.3
15-12-23;13:36;39.9;285.4;3.3;247.3;50.02;794;4432.4
15-12-23;13:39;40.0;282.4;3.2;246.3;50.04;783;4432.4
15-12-23;13:42;39.7;279.3;3.2;246.3;50.03;775;4432.5
15-12-23;13:45;39.8;278.9;3.1;246.3;50.03;762;4432.5
15-12-23;13:48;39.7;284.6;3.1;246.3;50.03;746;4432.5
15-12-23;13:51;39.5;287.1;3.0;247.3;50.04;735;4432.6
15-12-23;13:54;39.9;285.6;2.9;247.3;50.02;723;4432.6
15-12-23;13:57;39.3;280.5;2.8;247.3;50.05;710;4432.6
15-12-23;14:00;39.4;288.2;2.8;247.3;50.04;692;4432.7
15-12-23;14:03;39.3;285.4;2.7;247.3;50.04;672;4432.7
15-12-23;14:06;39.4;280.6;2.7;246.3;50.02;650;4432.7
15-12-23;14:09;39.2;284.9;2.6;246.3;50.02;639;4432.8
15-12-23;14:12;39.3;286.0;2.5;246.3;50.06;626;4432.8
15-12-23;14:15;39.3;288.2;2.5;246.3;50.02;611;4432.8
15-12-23;14:18;39.0;288.1;2.4;246.3;50.04;592;4432.9
15-12-23;14:21;39.1;285.4;2.3;246.3;50.03;574;4432.9
15-12-23;14:24;39.0;289.5;2.4;246.3;50.03;564;4432.9
15-12-23;14:27;38.7;271.2;1.0;245.3;50.00;232;4432.9
15-12-23;14:30;38.4;280.2;1.7;245.3;50.03;422;4433.0
15-12-23;14:33;38.5;294.8;1.4;245.3;49.99;303;4433.0
15-12-23;14:36;38.0;296.1;0.2;244.3;50.04;40;4433.0
15-12-23;14:39;37.5;274.3;0.1;245.3;50.06;24;4433.0
15-12-23;14:42;37.1;266.6;0.1;244.3;50.05;17;4433.0
15-12-23;14:45;36.8;254.0;0.1;243.4;50.06;14;4433.0
15-12-23;14:48;36.4;260.5;0.0;245.3;50.06;13;4433.0
15-12-23;14:51;36.4;253.2;0.1;244.3;50.02;11;4433.0
15-12-23;14:54;36.1;262.0;0.1;244.3;50.07;10;4433.0
15-12-23;14:57;35.9;254.7;0.0;245.3;50.12;9;4433.0
15-12-23;15:00;35.6;253.4;0.0;245.3;50.08;7;4433.0
15-12-23;15:03;35.4;243.6;0.0;245.3;50.06;5;4433.0
15-12-23;15:06;35.2;249.4;0.0;245.3;50.05;4;4433.0
15-12-23;15:09;35.0;246.8;0.0;245.3;50.06;2;4433.0
15-12-23;15:12;34.9;240.3;0.0;245.3;50.06;0;4433.0
15-12-23;15:15;34.8;175.0;0.0;245.3;50.06;0;4433.0
15-12-23;15:18;34.6;145.1;0.0;245.3;50.04;0;4433.0
15-12-23;15:21;34.4;122.7;0.0;245.3;50.02;0;4433.0
15-12-23;15:24;34.2;190.1;0.0;245.3;49.95;0;4433.0
15-12-23;15:27;34.1;257.5;0.0;244.3;50.04;0;4433.0
15-12-23;15:30;34.0;253.5;0.0;245.3;50.03;0;4433.0
15-12-23;15:33;33.9;238.7;0.0;245.3;50.02;0;4433.0
15-12-23;15:36;33.7;207.7;0.0;245.3;50.02;0;4433.0
15-12-23;15:39;33.5;177.5;0.0;244.3;50.05;0;4433.0
15-12-23;15:42;33.4;141.7;0.0;243.4;50.04;0;4433.0
15-12-24;08:00;27.5;289.1;0.1;243.4;50.06;22;4433.0
15-12-24;08:03;28.6;287.9;0.4;243.4;50.06;70;4433.0
15-12-24;08:06;29.4;299.7;0.4;243.4;50.02;100;4433.0
15-12-24;08:09;29.7;294.4;0.5;243.4;50.03;119;4433.0
15-12-24;08:12;30.2;302.4;0.6;244.3;50.04;136;4433.0
15-12-24;08:15;30.4;303.2;0.7;243.4;50.06;155;4433.0
15-12-24;08:18;30.7;301.1;0.0;244.3;50.04;175;4433.0
15-12-24;08:21;31.2;299.5;0.8;243.4;50.08;196;4433.0
15-12-24;08:24;30.9;280.5;0.9;243.4;50.03;218;4433.0
15-12-24;08:27;31.2;307.1;1.0;244.3;50.04;232;4433.1
15-12-24;08:30;31.6;301.9;1.0;244.3;50.05;254;4433.1
15-12-24;08:33;31.7;304.1;1.1;243.4;50.05;275;4433.1
15-12-24;08:36;32.0;302.0;1.4;243.4;50.00;300;4433.1
15-12-24;08:39;32.2;307.4;1.4;243.4;50.10;325;4433.1
15-12-24;08:42;32.3;305.1;1.5;244.3;50.06;352;4433.1
15-12-24;08:45;32.5;300.5;1.5;243.4;50.05;374;4433.1
15-12-24;08:48;32.5;305.4;1.7;244.3;50.03;393;4433.2
15-12-24;08:51;32.6;299.1;1.7;243.4;50.04;413;4433.2
15-12-24;08:54;32.7;304.2;1.7;246.3;50.05;425;4433.2
15-12-24;08:57;32.9;306.0;1.8;246.3;50.07;447;4433.2
15-12-24;09:00;33.2;4.8;1.9;247.3;50.01;468;4433.3
15-12-24;09:03;33.2;294.1;1.9;246.3;50.05;484;4433.3
15-12-24;09:06;33.3;295.0;2.0;246.3;50.04;493;4433.3
15-12-24;09:09;33.7;299.8;1.8;246.3;50.09;440;4433.3
15-12-24;09:12;33.8;300.1;2.1;246.3;50.05;510;4433.3
15-12-24;09:15;33.7;303.6;2.1;246.3;50.04;512;4433.4
15-12-24;09:18;33.8;292.0;2.1;246.3;50.04;521;4433.4
15-12-24;09:21;34.1;300.0;2.5;248.2;50.03;606;4433.4
15-12-24;09:24;34.6;293.8;2.6;247.3;50.03;638;4433.5
15-12-24;09:27;34.6;297.6;2.5;247.3;50.05;624;4433.5
15-12-24;09:30;34.8;292.6;2.4;246.3;50.03;626;4433.5
15-12-24;09:33;34.9;293.4;2.4;247.3;50.06;585;4433.6
15-12-24;09:36;35.4;292.9;2.5;248.2;50.06;631;4433.6
15-12-24;09:39;35.5;290.6;2.4;248.2;50.06;572;4433.6
15-12-24;09:42;35.5;292.8;2.6;248.2;50.05;645;4433.6
15-12-24;09:45;35.7;291.5;2.5;250.2;50.05;612;4433.7
15-12-24;09:48;35.6;292.0;2.3;248.2;50.05;560;4433.7
15-12-24;09:51;35.9;293.7;2.4;249.2;50.05;606;4433.7
15-12-24;09:54;36.1;288.1;2.6;249.2;50.09;663;4433.8
15-12-24;09:57;36.3;285.3;3.0;248.2;50.07;727;4433.8
15-12-24;10:00;36.5;291.6;2.8;248.2;50.07;709;4433.8
15-12-24;10:03;36.7;290.4;3.0;248.2;50.01;752;4433.9
15-12-24;10:06;36.7;286.3;2.7;248.2;50.04;646;4433.9
15-12-24;10:09;37.0;289.3;2.4;248.2;50.04;600;4433.9
15-12-24;10:12;37.1;289.5;2.8;247.3;50.03;675;4434.0
15-12-24;10:15;37.1;292.9;3.0;248.2;50.03;742;4434.0
15-12-24;10:18;37.2;292.3;3.2;248.2;50.05;780;4434.0
15-12-24;10:21;37.5;286.9;3.3;248.2;50.08;800;4434.1
15-12-24;10:24;37.5;293.8;3.0;248.2;50.06;741;4434.1
15-12-24;10:27;37.4;288.7;2.8;248.2;50.06;688;4434.2
15-12-24;10:30;37.5;288.8;2.9;248.2;50.05;712;4434.2
15-12-24;10:33;37.6;286.9;2.3;247.3;50.06;569;4434.2
15-12-24;10:36;37.7;291.2;2.1;247.3;50.07;518;4434.2
15-12-24;10:39;37.4;288.7;2.1;247.3;50.06;522;4434.3
15-12-24;10:42;37.2;279.7;2.0;247.3;50.09;508;4434.3
15-12-24;10:45;37.4;287.6;2.1;247.3;50.05;517;4434.3
15-12-24;10:48;37.4;4.8;1.6;247.3;50.05;389;4434.3
15-12-24;10:51;37.2;298.0;1.9;247.3;50.06;480;4434.4
15-12-24;10:54;37.4;272.9;2.1;247.3;50.05;504;4434.4
15-12-24;10:57;37.6;288.2;2.6;248.2;50.05;647;4434.4
15-12-24;11:00;37.8;289.3;2.5;247.3;50.02;614;4434.5
15-12-24;11:03;37.7;290.1;2.5;247.3;50.02;635;4434.5
15-12-24;11:06;37.6;289.1;2.6;247.3;50.02;648;4434.5
15-12-24;11:09;37.6;287.2;1.8;247.3;50.04;452;4434.5
15-12-24;11:12;37.5;285.3;1.6;247.3;50.05;384;4434.6
15-12-24;11:15;37.2;281.1;1.7;247.3;50.09;427;4434.6
15-12-24;11:18;37.4;293.7;2.9;247.3;50.05;736;4434.6
15-12-24;11:21;37.8;289.5;2.9;248.2;50.04;702;4434.7
15-12-24;11:24;37.8;279.3;2.7;248.2;50.00;634;4434.7
15-12-24;11:27;37.8;285.6;2.5;247.3;50.04;615;4434.7
15-12-24;11:30;37.8;288.4;2.8;247.3;50.05;673;4434.7
15-12-24;11:33;37.7;285.6;2.6;247.3;50.03;656;4434.8
15-12-24;11:36;38.2;284.0;3.3;248.2;50.04;834;4434.8
15-12-24;11:39;38.2;290.9;3.3;248.2;50.05;810;4434.9
15-12-24;11:42;38.3;282.8;3.5;248.2;50.05;859;4434.9
15-12-24;11:45;38.6;284.1;2.8;248.2;50.06;690;4434.9
15-12-24;11:48;38.4;286.3;3.3;249.2;50.05;802;4435.0
15-12-24;11:51;38.7;280.9;3.3;248.2;50.06;823;4435.0
15-12-24;11:54;38.7;279.4;3.5;249.2;50.00;862;4435.1
15-12-24;11:57;39.0;283.3;3.5;248.2;50.04;860;4435.1
15-12-24;12:00;39.1;277.5;3.6;248.2;50.03;914;4435.1
15-12-24;12:03;39.2;273.4;3.5;248.2;50.03;865;4435.2
15-12-24;12:06;39.2;276.8;3.1;248.2;50.09;752;4435.2
15-12-24;12:09;39.3;278.7;3.1;247.3;50.03;771;4435.3
15-12-24;12:12;39.3;279.9;3.2;248.2;50.05;798;4435.3
15-12-24;12:15;39.4;276.5;3.4;248.2;49.98;822;4435.3
15-12-24;12:18;39.3;272.7;3.3;247.3;50.06;824;4435.4
15-12-24;12:21;39.4;274.0;3.3;247.3;50.06;835;4435.4
15-12-24;12:24;39.7;278.3;3.2;248.2;50.04;797;4435.5
15-12-24;12:27;39.4;276.7;3.0;248.2;50.06;753;4435.5
15-12-24;12:30;39.2;279.3;3.1;248.2;50.03;767;4435.5
15-12-24;12:33;39.5;278.9;3.4;249.2;50.02;834;4435.6
15-12-24;12:36;39.8;277.1;3.5;249.2;50.03;862;4435.6
15-12-24;12:39;39.7;277.0;3.5;249.2;50.01;852;4435.7
15-12-24;12:42;39.8;276.4;3.5;249.2;50.03;862;4435.7
15-12-24;12:45;40.0;273.7;3.4;248.2;50.05;837;4435.8
15-12-24;12:48;39.7;274.2;3.3;249.2;50.05;813;4435.8
15-12-24;12:51;40.0;277.2;3.3;250.2;50.05;811;4435.8
15-12-24;12:54;39.8;270.8;3.3;246.3;50.10;806;4435.9
15-12-24;12:57;39.9;279.6;3.2;246.3;50.05;781;4435.9
15-12-24;13:00;39.9;287.9;3.2;246.3;50.01;792;4436.0
15-12-24;13:03;39.9;276.8;3.4;246.3;50.03;844;4436.0
15-12-24;13:06;40.0;280.3;3.4;245.3;50.04;834;4436.0
15-12-24;13:09;40.0;281.8;3.4;244.3;49.99;811;4436.1
15-12-24;13:12;40.0;280.3;3.1;245.3;50.04;787;4436.1
15-12-24;13:15;39.8;285.6;3.1;245.3;50.03;770;4436.2
15-12-24;13:18;39.9;279.0;2.9;245.3;50.05;697;4436.2
15-12-24;13:21;39.7;279.6;3.2;245.3;50.06;782;4436.2
15-12-24;13:24;39.9;280.2;3.0;246.3;50.04;754;4436.3
15-12-24;13:27;39.7;282.4;2.9;246.3;50.06;736;4436.3
15-12-24;13:30;39.4;278.6;2.9;246.3;50.06;704;4436.3
15-12-24;13:33;39.7;279.4;3.2;246.3;50.05;769;4436.4
15-12-24;13:36;39.7;284.1;3.2;246.3;50.06;785;4436.4
15-12-24;13:39;39.8;281.2;3.1;246.3;50.04;770;4436.5
15-12-24;13:42;39.9;278.3;3.0;246.3;50.04;757;4436.5
15-12-24;13:45;39.7;282.1;2.9;246.3;50.05;725;4436.5
15-12-24;13:48;39.5;283.5;2.9;246.3;50.04;715;4436.6
15-12-24;13:51;39.4;279.6;2.8;246.3;50.06;702;4436.6
15-12-24;13:54;39.7;283.5;2.8;247.3;50.05;684;4436.6
15-12-24;13:57;39.5;283.3;2.2;246.3;50.05;557;4436.7
15-12-24;14:00;39.2;282.8;2.6;247.3;50.03;629;4436.7
15-12-24;14:03;39.2;277.7;2.3;246.3;50.02;554;4436.7
15-12-24;14:06;39.0;286.6;2.3;246.3;50.01;568;4436.8
15-12-24;14:09;39.0;284.3;2.1;246.3;50.01;519;4436.8
15-12-24;14:12;38.4;289.4;1.5;246.3;50.01;365;4436.8
15-12-24;14:15;38.5;282.5;1.7;246.3;50.02;426;4436.8
15-12-24;14:18;38.3;285.4;2.1;246.3;50.02;515;4436.8
15-12-24;14:21;38.6;281.1;2.0;245.3;50.03;496;4436.9
15-12-24;14:24;38.4;290.0;2.0;246.3;50.03;478;4436.9
15-12-24;14:27;38.3;289.5;1.9;246.3;50.04;460;4436.9
15-12-24;14:30;38.2;289.8;1.7;246.3;50.04;419;4436.9
15-12-24;14:33;38.0;297.0;1.4;246.3;49.98;316;4437.0
15-12-24;14:36;37.6;304.3;0.5;246.3;50.02;114;4437.0
15-12-24;14:39;37.1;282.7;0.5;244.3;50.04;80;4437.0
15-12-24;14:42;37.0;278.6;0.4;244.3;50.09;72;4437.0
15-12-24;14:45;36.8;281.3;0.4;244.3;50.04;66;4437.0
15-12-24;14:48;36.5;278.9;0.3;244.3;50.05;61;4437.0
15-12-24;14:51;36.2;277.8;0.3;244.3;50.09;54;4437.0
15-12-24;14:54;36.2;283.3;0.3;244.3;50.04;48;4437.0
15-12-24;14:57;35.7;280.8;0.2;244.3;50.05;44;4437.0
15-12-24;15:00;35.9;276.1;0.2;245.3;50.01;38;4437.0
15-12-24;15:03;35.5;283.1;0.1;244.3;50.04;33;4437.0
15-12-24;15:06;35.5;273.6;0.1;38.6;50.04;30;4437.0
15-12-24;15:09;35.3;270.9;0.1;245.3;50.05;26;4437.0
15-12-24;15:12;35.3;266.7;0.1;245.3;50.05;22;4437.0
15-12-24;15:15;35.0;263.2;0.1;244.3;50.06;17;4437.0
15-12-24;15:18;34.8;267.7;0.0;244.3;50.05;12;4437.0
15-12-24;15:21;34.7;261.7;0.0;243.4;50.02;6;4437.0
15-12-24;15:24;34.5;265.1;0.0;244.3;50.03;1;4437.0
15-12-24;15:27;34.4;193.2;0.0;244.3;50.05;0;4437.0
15-12-24;15:30;34.2;193.7;0.0;243.4;50.03;0;4437.0
15-12-24;15:33;34.0;132.4;0.0;244.3;50.05;0;4437.0
15-12-24;15:36;33.9;134.6;0.0;244.3;50.03;0;4437.0
15-12-24;15:39;33.8;201.4;0.0;243.4;50.02;0;4437.0
15-12-24;15:42;33.7;251.3;0.0;243.4;50.02;0;4437.0
15-12-24;15:45;33.5;223.0;0.0;243.4;50.03;0;4437.0
15-12-24;15:48;33.4;185.1;0.0;242.4;50.02;0;4437.0
15-12-24;15:51;33.3;127.5;0.1;245.3;50.03;0;4437.0
15-12-25;08:00;27.2;273.4;0.1;246.3;50.07;19;4437.0
15-12-25;08:03;28.3;284.1;0.3;247.3;50.04;50;4437.0
15-12-25;08:06;29.4;291.6;0.4;247.3;50.01;77;4437.0
15-12-25;08:09;29.4;295.0;0.4;247.3;50.03;91;4437.0
15-12-25;08:12;29.7;296.0;0.5;246.3;50.05;94;4437.0
15-12-25;08:15;29.0;277.0;0.0;246.3;50.05;9;4437.0
15-12-25;08:18;29.7;260.5;0.0;246.3;50.04;8;4437.0
15-12-25;08:21;30.2;266.1;0.2;246.3;50.03;36;4437.0
15-12-25;08:24;30.2;282.4;0.0;246.3;50.04;12;4437.0
15-12-25;08:27;30.2;264.8;0.1;246.3;50.04;18;4437.0
15-12-25;08:30;30.4;235.2;0.2;246.3;50.04;40;4437.0
15-12-25;08:33;30.8;293.1;0.1;246.3;50.03;31;4437.0
15-12-25;08:36;30.5;296.4;0.2;247.3;50.03;45;4437.0
15-12-25;08:39;30.7;277.4;0.1;246.3;50.03;30;4437.0
15-12-25;08:42;31.0;285.3;0.6;246.3;50.05;134;4437.0
15-12-25;08:45;30.9;299.8;0.5;246.3;50.05;124;4437.0
15-12-25;08:48;31.4;315.3;1.0;246.3;50.03;235;4437.0
15-12-25;08:51;31.4;272.9;1.2;246.3;50.04;274;4437.1
15-12-25;08:54;31.9;301.9;1.4;246.3;50.04;347;4437.1
15-12-25;08:57;32.0;303.2;1.5;247.3;50.02;355;4437.1
15-12-25;09:00;32.2;300.2;1.5;247.3;50.02;372;4437.1
15-12-25;09:03;32.6;302.3;1.7;246.3;49.98;385;4437.1
15-12-25;09:06;32.9;299.4;1.6;247.3;50.02;396;4437.2
15-12-25;09:09;33.1;300.7;1.4;246.3;49.96;332;4437.2
15-12-25;09:12;33.1;300.4;0.5;246.3;50.01;123;4437.2
15-12-25;09:15;33.3;294.7;1.8;247.3;50.00;452;4437.2
15-12-25;09:18;33.5;302.7;1.7;247.3;50.07;421;4437.2
15-12-25;09:21;33.7;301.9;1.7;246.3;50.02;401;4437.2
15-12-25;09:24;33.7;297.6;2.0;247.3;49.97;482;4437.3
15-12-25;09:27;33.8;303.6;2.1;246.3;50.03;519;4437.3
15-12-25;09:30;34.0;314.5;1.9;246.3;50.03;455;4437.3
15-12-25;09:33;34.1;298.8;2.0;247.3;50.04;519;4437.3
15-12-25;09:36;34.4;293.5;2.2;246.3;50.03;534;4437.3
15-12-25;09:39;34.6;299.7;2.4;247.3;50.03;563;4437.4
15-12-25;09:42;34.8;293.7;2.3;247.3;50.03;573;4437.4
15-12-25;09:45;35.0;293.2;2.4;247.3;50.05;587;4437.4
15-12-25;09:48;35.3;294.4;2.4;247.3;50.03;605;4437.5
15-12-25;09:51;35.3;291.5;2.5;246.3;50.03;618;4437.5
15-12-25;09:54;35.6;291.6;2.5;247.3;50.04;630;4437.5
15-12-25;09:57;35.6;290.7;2.7;247.3;50.03;664;4437.6
15-12-25;10:00;35.7;288.8;1.9;247.3;50.03;485;4437.6
15-12-25;10:03;36.0;290.3;2.7;247.3;50.04;673;4437.6
15-12-25;10:06;36.3;291.9;2.7;247.3;50.00;687;4437.7
15-12-25;10:09;36.5;292.9;2.8;246.3;50.01;680;4437.7
15-12-25;10:12;36.4;288.5;3.0;246.3;50.03;734;4437.7
15-12-25;10:15;36.5;293.5;3.0;248.2;49.99;750;4437.8
15-12-25;10:18;37.1;286.8;3.3;247.3;50.05;807;4437.8
15-12-25;10:21;37.0;285.0;3.1;247.3;50.03;771;4437.8
15-12-25;10:24;37.4;286.5;3.0;247.3;50.04;716;4437.9
15-12-25;10:27;36.9;290.4;1.9;246.3;50.04;476;4437.9
15-12-25;10:30;36.4;281.6;1.3;245.3;50.04;322;4437.9
15-12-25;10:33;36.2;292.8;0.4;245.3;50.03;86;4437.9
15-12-25;10:36;35.9;282.2;0.4;245.3;50.03;66;4437.9
15-12-25;10:39;35.6;288.4;0.3;245.3;50.04;52;4437.9
15-12-25;10:42;35.4;277.0;0.3;246.3;50.04;53;4437.9
15-12-25;10:45;35.4;292.3;0.4;246.3;49.99;59;4437.9
15-12-25;10:48;35.2;280.6;0.2;246.3;50.03;45;4437.9
15-12-25;10:51;34.9;282.1;0.3;246.3;50.05;51;4437.9
15-12-25;10:54;34.9;287.5;0.4;246.3;50.04;67;4437.9
15-12-25;10:57;34.9;286.2;0.5;246.3;50.03;102;4437.9
15-12-25;11:00;34.8;294.8;0.7;245.3;50.03;151;4438.0
15-12-25;11:03;34.9;300.0;1.0;246.3;50.03;233;4438.0
15-12-25;11:06;34.9;283.5;0.9;246.3;50.03;200;4438.0
15-12-25;11:09;34.9;303.3;1.0;246.3;50.03;247;4438.0
15-12-25;11:12;34.9;303.3;1.1;246.3;50.03;260;4438.0
15-12-25;11:15;35.0;305.1;0.8;245.3;50.03;177;4438.0
15-12-25;11:18;35.0;304.8;0.7;245.3;50.04;164;4438.0
15-12-25;11:21;34.7;300.5;0.7;246.3;50.03;150;4438.0
15-12-25;11:24;34.7;298.9;0.7;246.3;50.01;118;4438.0
15-12-25;11:27;34.6;295.1;0.4;245.3;50.03;94;4438.0
15-12-25;11:30;34.5;299.4;0.5;245.3;50.04;124;4438.0
15-12-25;11:33;34.5;304.5;0.7;246.3;50.04;158;4438.1
15-12-25;11:36;34.9;288.2;2.7;247.3;50.03;698;4438.1
15-12-25;11:39;35.5;296.7;2.8;247.3;50.04;686;4438.1
15-12-25;11:42;35.7;284.6;1.7;247.3;50.05;419;4438.1
15-12-25;11:45;35.0;292.5;0.5;246.3;50.03;116;4438.2
15-12-25;11:48;34.9;283.8;0.4;246.3;49.99;94;4438.2
15-12-25;11:51;34.8;292.8;0.4;245.3;50.03;94;4438.2
15-12-25;11:54;34.8;286.3;0.4;245.3;50.04;72;4438.2
15-12-25;11:57;34.5;291.5;0.3;245.3;50.04;56;4438.2
15-12-25;12:00;34.4;270.8;0.1;245.3;50.02;27;4438.2
15-12-25;12:03;34.2;271.8;0.1;245.3;50.03;25;4438.2
15-12-25;12:06;34.2;268.5;0.2;244.3;50.01;33;4438.2
15-12-25;12:09;34.2;281.5;0.3;245.3;49.98;57;4438.2
15-12-25;12:12;34.1;303.5;0.6;245.3;50.05;137;4438.2
15-12-25;12:15;34.2;290.7;0.4;245.3;50.05;95;4438.2
15-12-25;12:18;34.6;253.8;2.6;246.3;50.07;653;4438.2
15-12-25;12:21;34.9;296.6;0.8;245.3;50.11;187;4438.2
15-12-25;12:24;34.9;291.7;2.9;246.3;50.06;719;4438.2
15-12-25;12:27;35.3;289.3;3.2;248.2;50.11;766;4438.3
15-12-25;12:30;35.7;277.7;2.2;246.3;50.03;530;4438.3
15-12-25;12:33;35.3;286.3;0.5;245.3;50.02;122;4438.3
15-12-25;12:36;34.9;270.9;0.4;244.3;50.04;79;4438.3
15-12-25;12:39;34.8;296.6;0.5;244.3;50.05;105;4438.3
15-12-25;12:42;34.9;290.9;0.8;245.3;50.04;165;4438.3
15-12-25;12:45;34.8;296.1;0.4;245.3;50.05;95;4438.4
15-12-25;12:48;34.5;279.4;0.4;245.3;50.06;61;4438.4
15-12-25;12:51;34.5;287.6;0.2;245.3;50.06;48;4438.4
15-12-25;12:54;34.4;282.5;0.2;244.3;50.07;46;4438.4
15-12-25;12:57;34.2;281.3;0.2;244.3;50.02;44;4438.4
15-12-25;13:00;34.2;287.4;0.2;245.3;50.05;46;4438.4
15-12-25;13:03;34.0;287.8;0.4;244.3;50.07;73;4438.4
15-12-25;13:06;34.2;292.5;0.6;245.3;50.07;140;4438.4
15-12-25;13:09;34.4;296.1;0.9;244.3;50.09;204;4438.4
15-12-25;13:12;34.7;319.0;0.8;244.3;50.08;177;4438.4
15-12-25;13:15;34.5;296.7;1.1;246.3;50.08;237;4438.4
15-12-25;13:18;34.7;311.4;1.2;245.3;50.08;296;4438.4
15-12-25;13:21;34.4;269.3;0.7;244.3;50.09;162;4438.4
15-12-25;13:24;34.2;289.3;0.5;244.3;50.08;106;4438.4
15-12-25;13:27;34.4;285.2;0.4;244.3;50.08;86;4438.4
15-12-25;13:30;34.2;277.1;0.4;245.3;50.06;79;4438.5
15-12-25;13:33;34.2;277.7;0.5;246.3;50.05;105;4438.5
15-12-25;13:36;34.2;289.7;0.5;244.3;50.06;109;4438.5
15-12-25;13:39;34.2;288.4;0.4;245.3;50.07;84;4438.5
15-12-25;13:42;34.1;288.2;0.3;245.3;50.07;60;4438.5
15-12-25;13:45;34.1;275.6;0.3;245.3;50.09;51;4438.5
15-12-25;13:48;34.1;283.5;0.2;245.3;50.08;44;4438.5
15-12-25;13:51;33.8;291.2;0.3;245.3;50.09;50;4438.5
15-12-25;13:54;33.8;286.2;0.2;245.3;50.09;44;4438.5
15-12-25;13:57;33.9;276.2;0.3;245.3;50.06;57;4438.5
15-12-25;14:00;33.8;238.1;1.1;246.3;50.05;264;4438.5
15-12-25;14:03;34.2;310.2;1.0;246.3;50.05;217;4438.5
15-12-25;14:06;34.5;300.4;1.8;246.3;50.03;436;4438.5
15-12-25;14:09;34.7;292.6;1.9;247.3;50.03;473;4438.5
15-12-25;14:12;34.7;298.6;1.8;247.3;50.04;448;4438.6
15-12-25;14:15;34.9;296.6;1.9;249.2;50.04;444;4438.6
15-12-25;14:18;35.2;292.9;1.8;247.3;50.04;432;4438.6
15-12-25;14:21;35.0;291.7;1.6;247.3;50.08;403;4438.6
15-12-25;14:24;35.3;293.4;1.5;247.3;50.04;380;4438.7
15-12-25;14:27;35.2;295.6;1.4;247.3;50.08;333;4438.7
15-12-25;14:30;35.2;294.4;1.3;247.3;50.03;297;4438.7
15-12-25;14:33;35.2;296.4;0.5;246.3;50.04;90;4438.7
15-12-25;14:36;34.8;284.0;0.3;246.3;50.03;56;4438.7
15-12-25;14:39;34.5;264.9;0.0;246.3;50.04;14;4438.7
15-12-25;14:42;34.4;253.4;0.0;245.3;50.02;5;4438.7
15-12-25;14:45;34.2;252.3;0.0;246.3;50.03;5;4438.7
15-12-25;14:48;34.2;257.3;0.0;246.3;50.05;11;4438.7
15-12-25;14:51;34.2;245.8;0.0;246.3;50.04;8;4438.7
15-12-25;14:54;33.9;258.2;0.0;247.3;50.05;1;4438.7
15-12-25;14:57;33.8;202.8;0.0;246.3;50.06;0;4438.7
15-12-25;15:00;33.7;155.4;0.0;246.3;50.02;0;4438.7
15-12-25;15:03;33.5;110.7;0.0;246.3;50.09;0;4438.7
15-12-25;15:06;33.4;173.2;0.0;246.3;50.04;1;4438.7
15-12-25;15:09;33.4;200.9;0.0;246.3;50.02;4;4438.7
15-12-25;15:12;33.3;194.3;0.0;246.3;50.03;0;4438.7
15-12-25;15:15;33.2;127.5;0.0;246.3;50.01;0;4438.7
15-12-25;15:18;33.1;138.4;0.0;247.3;50.03;0;4438.7
15-12-25;15:21;33.0;206.8;0.0;245.3;50.03;0;4438.7
15-12-25;15:24;33.0;248.5;0.0;245.3;50.04;0;4438.7
15-12-25;15:27;32.9;220.0;0.0;245.3;50.04;0;4438.7
15-12-25;15:30;32.7;205.3;0.0;245.3;50.05;0;4438.7
15-12-25;15:33;32.6;183.3;0.0;245.3;50.03;0;4438.7
15-12-25;15:36;32.5;155.8;0.0;245.3;50.06;0;4438.7
15-12-25;15:39;32.4;132.1;0.0;244.3;50.05;0;4438.7
15-12-25;15:42;32.4;109.4;0.0;244.3;50.04;0;4438.7
15-12-26;08:51;27.9;273.9;0.1;245.3;50.06;19;4438.7
15-12-26;08:54;28.3;278.9;0.1;245.3;50.06;22;4438.7
15-12-26;08:57;28.3;272.6;0.1;245.3;50.05;22;4438.7
15-12-26;09:00;28.6;272.9;0.1;244.3;50.05;24;4438.7
15-12-26;09:03;29.4;270.2;0.1;245.3;50.02;24;4438.7
15-12-26;09:06;29.0;268.2;0.1;244.3;50.03;36;4438.7
15-12-26;09:09;30.1;281.5;0.2;244.3;50.03;43;4438.7
15-12-26;09:12;30.1;276.1;0.2;245.3;50.03;44;4438.7
15-12-26;09:15;30.4;281.2;0.3;245.3;50.03;52;4438.7
15-12-26;09:18;30.3;277.2;1.5;246.3;50.04;386;4438.7
15-12-26;09:21;31.1;297.0;2.3;246.3;50.04;571;4438.8
15-12-26;09:24;31.6;297.9;1.8;245.3;50.05;435;4438.8
15-12-26;09:27;32.0;299.2;2.4;246.3;50.05;593;4438.8
15-12-26;09:30;32.3;291.9;1.9;245.3;50.04;474;4438.8
15-12-26;09:33;32.2;281.5;0.6;245.3;50.03;141;4438.8
15-12-26;09:36;32.3;282.1;0.5;245.3;50.03;111;4438.9
15-12-26;09:39;32.0;284.6;0.5;245.3;50.03;96;4438.9
15-12-26;09:42;32.5;310.6;2.0;246.3;50.05;435;4438.9
15-12-26;09:45;33.0;291.0;2.6;246.3;50.05;650;4438.9
15-12-26;09:48;32.7;282.7;0.6;246.3;50.05;125;4438.9
15-12-26;09:51;33.0;291.9;2.5;246.3;50.06;632;4438.9
15-12-26;09:54;33.5;293.9;2.8;247.3;50.06;691;4439.0
15-12-26;09:57;34.1;294.7;2.7;245.3;50.05;637;4439.0
15-12-26;10:00;34.1;290.1;2.7;246.3;50.00;664;4439.0
15-12-26;10:03;34.7;290.1;3.0;246.3;49.98;721;4439.1
15-12-26;10:06;34.9;292.0;2.9;246.3;49.99;709;4439.1
15-12-26;10:09;35.2;292.6;3.1;246.3;49.99;757;4439.1
15-12-26;10:12;35.3;299.4;2.6;247.3;50.04;584;4439.2
15-12-26;10:15;35.9;288.8;3.4;247.3;50.06;856;4439.2
15-12-26;10:18;35.7;290.3;3.4;245.3;50.04;853;4439.3
15-12-26;10:21;35.6;268.2;0.7;245.3;50.04;158;4439.3
15-12-26;10:24;35.9;288.8;3.4;247.3;50.05;855;4439.3
15-12-26;10:27;36.3;296.0;3.5;247.3;50.05;870;4439.4
15-12-26;10:30;36.5;287.2;3.7;248.2;50.04;894;4439.4
15-12-26;10:33;36.8;289.8;3.8;248.2;49.98;949;4439.4
15-12-26;10:36;37.1;272.7;3.4;248.2;50.03;848;4439.5
15-12-26;10:39;37.2;282.1;3.5;247.3;50.06;916;4439.5
15-12-26;10:42;37.5;275.9;2.7;247.3;50.05;710;4439.6
15-12-26;10:45;36.7;280.6;0.5;245.3;50.05;107;4439.6
15-12-26;10:48;36.2;290.0;0.6;245.3;50.06;121;4439.6
15-12-26;10:51;36.0;289.7;0.7;245.3;50.06;135;4439.6
15-12-26;10:54;35.9;294.2;0.8;245.3;50.04;194;4439.6
15-12-26;10:57;35.7;284.0;0.7;245.3;50.05;161;4439.6
15-12-26;11:00;35.7;298.5;1.0;245.3;50.03;229;4439.6
15-12-26;11:03;35.6;281.8;1.0;246.3;50.03;233;4439.6
15-12-26;11:06;35.4;291.7;0.7;245.3;50.04;170;4439.7
15-12-26;11:09;35.4;296.6;0.8;245.3;50.06;182;4439.7
15-12-26;11:12;35.5;281.9;0.8;245.3;50.05;181;4439.7
15-12-26;11:15;35.3;296.3;1.0;246.3;50.04;245;4439.7
15-12-26;11:18;35.4;283.4;0.8;245.3;50.04;180;4439.7
15-12-26;11:21;35.6;290.1;1.7;246.3;50.03;423;4439.7
15-12-26;11:24;35.7;275.3;1.8;246.3;50.04;459;4439.7
15-12-26;11:27;35.9;293.7;2.5;247.3;50.02;627;4439.8
15-12-26;11:30;36.2;285.2;2.0;246.3;50.05;486;4439.8
15-12-26;11:33;36.1;275.3;3.4;247.3;50.05;839;4439.8
15-12-26;11:36;36.8;284.4;3.4;248.2;50.05;866;4439.9
15-12-26;11:39;36.9;277.8;3.7;247.3;50.05;898;4439.9
15-12-26;11:42;37.1;280.5;3.2;247.3;50.10;791;4439.9
15-12-26;11:45;37.2;287.1;3.3;248.2;50.03;840;4440.0
15-12-26;11:48;37.6;286.3;3.5;247.3;50.05;855;4440.0
15-12-26;11:51;37.5;272.6;1.1;246.3;50.06;286;4440.1
15-12-26;11:54;37.4;279.1;2.0;246.3;50.06;513;4440.1
15-12-26;11:57;37.6;290.9;3.4;247.3;50.06;848;4440.1
15-12-26;12:00;37.7;282.5;1.5;247.3;50.03;370;4440.2
15-12-26;12:03;37.7;268.6;3.8;247.3;50.06;922;4440.2
15-12-26;12:06;38.3;277.7;3.6;248.2;50.08;895;4440.2
15-12-26;12:09;37.9;277.7;3.1;247.3;50.03;768;4440.3
15-12-26;12:12;38.3;256.0;1.2;246.3;50.05;285;4440.3
15-12-26;12:15;37.9;283.4;2.1;246.3;50.04;648;4440.3
15-12-26;12:18;38.2;291.3;2.8;247.3;50.05;696;4440.4
15-12-26;12:21;37.5;295.7;1.0;245.3;50.05;218;4440.4
15-12-26;12:24;37.1;285.4;1.0;246.3;50.03;216;4440.4
15-12-26;12:27;37.0;287.2;0.9;245.3;50.02;193;4440.4
15-12-26;12:30;37.2;288.4;1.0;245.3;50.03;227;4440.4
15-12-26;12:33;36.5;262.6;0.8;245.3;50.02;206;4440.4
15-12-26;12:36;36.4;277.0;0.7;245.3;50.04;158;4440.4
15-12-26;12:39;36.3;276.4;1.0;246.3;49.97;261;4440.5
15-12-26;12:42;36.3;285.0;0.6;247.3;50.03;120;4440.5
15-12-26;12:45;36.2;280.9;0.6;245.3;50.04;121;4440.5
15-12-26;12:48;36.1;301.3;0.5;245.3;50.09;107;4440.5
15-12-26;12:51;35.7;266.7;0.2;245.3;50.04;45;4440.5
15-12-26;12:54;35.5;277.0;0.3;245.3;50.02;56;4440.5
15-12-26;12:57;35.6;266.8;0.4;245.3;50.03;65;4440.5
15-12-26;13:00;35.4;281.2;0.6;244.3;50.04;132;4440.5
15-12-26;13:03;35.5;274.9;2.2;246.3;50.05;558;4440.5
15-12-26;13:06;35.3;285.6;0.6;244.3;50.05;125;4440.5
15-12-26;13:09;35.5;297.3;0.7;244.3;50.06;183;4440.5
15-12-26;13:12;35.5;268.0;1.9;245.3;50.10;378;4440.5
15-12-26;13:15;35.5;280.8;0.6;244.3;50.00;105;4440.5
15-12-26;13:18;35.9;294.5;3.3;246.3;50.04;827;4440.6
15-12-26;13:21;36.3;288.4;3.4;246.3;50.06;826;4440.6
15-12-26;13:24;36.8;295.7;3.5;246.3;50.04;865;4440.6
15-12-26;13:27;36.9;287.6;3.3;246.3;50.04;832;4440.7
15-12-26;13:30;36.8;283.4;3.0;245.3;50.05;727;4440.7
15-12-26;13:33;37.2;287.5;3.1;246.3;50.05;781;4440.8
15-12-26;13:36;37.2;286.6;2.9;246.3;50.05;707;4440.8
15-12-26;13:39;37.2;286.2;3.0;246.3;50.05;725;4440.8
15-12-26;13:42;37.4;287.9;3.0;246.3;50.06;748;4440.9
15-12-26;13:45;37.4;290.0;2.9;246.3;50.05;721;4440.9
15-12-26;13:48;37.8;285.3;3.1;248.2;50.05;756;4440.9
15-12-26;13:51;37.7;291.3;3.0;247.3;50.05;741;4441.0
15-12-26;13:54;37.8;291.9;2.8;246.3;50.05;719;4441.0
15-12-26;13:57;37.8;286.5;2.9;246.3;50.03;727;4441.1
15-12-26;14:00;37.8;291.3;2.9;247.3;50.02;724;4441.1
15-12-26;14:03;37.6;279.6;0.7;245.3;50.01;155;4441.1
15-12-26;14:06;37.1;241.9;0.6;245.3;50.05;133;4441.1
15-12-26;14:09;37.2;288.7;3.0;246.3;49.96;712;4441.1
15-12-26;14:12;37.6;290.7;2.7;247.3;50.02;669;4441.2
15-12-26;14:15;37.6;289.1;2.5;247.3;50.03;623;4441.2
15-12-26;14:18;37.7;293.2;2.5;247.3;50.05;615;4441.2
15-12-26;14:21;37.7;288.5;2.3;246.3;50.05;549;4441.3
15-12-26;14:24;37.6;289.7;2.1;245.3;50.03;531;4441.3
15-12-26;14:27;37.7;292.2;2.0;247.3;50.03;502;4441.3
15-12-26;14:30;37.2;305.7;1.4;246.3;50.03;357;4441.3
15-12-26;14:33;37.1;276.2;0.7;247.3;50.02;175;4441.3
15-12-26;14:36;36.7;272.6;0.3;245.3;50.03;61;4441.4
15-12-26;14:39;36.3;268.5;0.3;245.3;50.02;46;4441.4
15-12-26;14:42;36.0;267.9;0.1;245.3;50.03;32;4441.4
15-12-26;14:45;35.9;261.4;0.1;245.3;50.03;17;4441.4
15-12-26;14:48;35.4;265.1;0.0;245.3;50.05;11;4441.4
15-12-26;14:51;35.3;217.9;0.0;245.3;50.05;0;4441.4
15-12-26;14:54;35.0;239.3;0.0;245.3;50.04;0;4441.4
15-12-26;14:57;34.9;285.3;0.1;245.3;50.02;0;4441.4
15-12-26;15:00;34.7;281.5;0.0;245.3;50.06;0;4441.4
15-12-26;15:03;34.5;274.6;0.0;245.3;50.04;0;4441.4
15-12-26;15:06;34.4;269.9;0.0;245.3;50.08;0;4441.4
15-12-26;15:09;34.1;249.0;0.1;245.3;50.04;0;4441.4
15-12-26;15:12;34.0;227.3;0.0;245.3;50.03;0;4441.4
15-12-26;15:15;33.9;198.7;0.0;245.3;50.04;0;4441.4
15-12-26;15:18;33.8;179.4;0.0;245.3;50.03;0;4441.4
15-12-26;15:21;33.7;171.6;0.1;245.3;50.00;0;4441.4
15-12-26;15:24;33.5;153.6;0.1;245.3;50.08;0;4441.4
15-12-27;08:39;28.3;280.0;0.1;244.3;50.03;16;4441.4
15-12-27;08:42;29.4;280.5;0.1;244.3;50.02;24;4441.4
15-12-27;08:45;29.7;261.1;0.1;244.3;50.05;26;4441.4
15-12-27;08:48;29.4;269.9;0.1;244.3;50.04;18;4441.4
15-12-27;08:51;30.2;268.2;0.1;244.3;50.05;17;4441.4
15-12-27;08:54;30.1;259.4;0.1;244.3;50.04;20;4441.4
15-12-27;08:57;30.2;264.2;0.1;244.3;50.03;24;4441.4
15-12-27;09:00;30.4;273.4;0.1;244.3;50.06;31;4441.4
15-12-27;09:03;30.3;268.9;0.1;243.4;50.04;33;4441.4
15-12-27;09:06;30.5;279.4;0.1;243.4;50.02;30;4441.4
15-12-27;09:09;30.7;266.4;0.1;243.4;50.02;24;4441.4
15-12-27;09:12;30.7;266.1;0.1;243.4;50.05;19;4441.4
15-12-27;09:15;30.5;264.5;0.1;242.4;49.99;17;4441.4
15-12-27;09:18;30.8;257.5;0.1;243.4;50.03;18;4441.4
15-12-27;09:21;30.8;271.4;0.1;243.4;50.05;18;4441.4
15-12-27;09:24;31.0;265.8;0.1;244.3;50.04;19;4441.4
15-12-27;09:27;31.0;269.5;0.1;244.3;50.03;22;4441.4
15-12-27;09:30;31.0;261.0;0.1;244.3;50.05;19;4441.4
15-12-27;09:33;31.1;256.9;0.1;244.3;50.05;16;4441.4
15-12-27;09:36;31.1;264.5;0.0;244.3;50.05;14;4441.4
15-12-27;09:39;31.2;253.1;0.0;244.3;50.05;12;4441.4
15-12-27;09:42;31.4;267.0;0.0;244.3;50.03;9;4441.4
15-12-27;09:45;31.4;260.1;0.0;244.3;50.04;12;4441.4
15-12-27;09:48;31.2;257.5;0.1;244.3;50.03;17;4441.4
15-12-27;09:51;31.5;272.3;0.1;244.3;50.04;16;4441.4
15-12-27;09:54;31.4;259.5;0.1;245.3;50.03;21;4441.4
15-12-27;09:57;31.6;258.8;0.1;244.3;50.08;27;4441.4
15-12-27;10:00;31.5;267.7;0.2;243.4;49.97;35;4441.4
15-12-27;10:03;31.6;271.2;0.2;244.3;49.99;36;4441.4
15-12-27;10:06;31.6;267.0;0.2;243.4;50.08;41;4441.4
15-12-27;10:09;31.7;282.4;0.2;243.4;50.03;44;4441.4
15-12-27;10:12;31.6;294.1;0.3;244.3;50.03;51;4441.4
15-12-27;10:15;31.8;278.7;0.3;244.3;50.04;52;4441.4
15-12-27;10:18;31.8;283.0;0.2;244.3;50.04;47;4441.4
15-12-27;10:21;31.9;279.4;0.2;244.3;50.05;40;4441.4
15-12-27;10:24;31.8;277.0;0.4;244.3;50.00;53;4441.4
15-12-27;10:27;32.0;267.1;0.3;245.3;50.05;56;4441.4
15-12-27;10:30;31.9;275.6;0.3;244.3;50.07;73;4441.4
15-12-27;10:33;32.0;285.4;0.4;244.3;50.04;79;4441.4
15-12-27;10:36;32.3;290.9;0.5;244.3;50.03;88;4441.4
15-12-27;10:39;32.3;290.9;0.5;244.3;50.05;107;4441.4
15-12-27;10:42;32.5;254.4;0.6;245.3;50.04;142;4441.4
15-12-27;10:45;32.6;287.6;0.4;244.3;50.03;91;4441.4
15-12-27;10:48;32.6;287.8;0.5;244.3;50.04;90;4441.4
15-12-27;10:51;32.7;288.7;0.5;244.3;50.02;96;4441.4
15-12-27;10:54;32.7;292.8;0.5;244.3;50.03;106;4441.4
15-12-27;10:57;32.7;299.8;0.5;245.3;50.03;116;4441.5
15-12-27;11:00;32.9;283.0;0.5;244.3;50.05;88;4441.5
15-12-27;11:03;32.9;286.3;0.4;244.3;50.03;83;4441.5
15-12-27;11:06;32.7;291.2;0.4;244.3;50.02;90;4441.5
15-12-27;11:09;32.9;291.3;0.4;244.3;50.03;100;4441.5
15-12-27;11:12;33.0;281.2;0.6;244.3;50.05;112;4441.5
15-12-27;11:15;33.0;280.9;0.7;244.3;50.04;154;4441.5
15-12-27;11:18;33.1;297.3;0.8;243.3;50.03;177;4441.5
15-12-27;11:21;33.3;290.7;0.7;244.3;50.02;157;4441.5
15-12-27;11:24;33.3;296.1;0.8;244.3;50.04;177;4441.5
15-12-27;11:27;33.4;281.1;0.8;244.3;50.03;177;4441.5
15-12-27;11:30;33.4;284.4;0.6;244.3;50.04;134;4441.5
15-12-27;11:33;33.4;268.0;0.9;244.3;50.0;195;4441.5
15-12-27;11:36;33.5;294.1;0.8;243.4;50.05;164;4441.5
15-12-27;11:39;33.8;307.6;1.1;244.3;50.02;275;4441.6
15-12-27;11:42;33.8;287.5;0.7;244.3;50.05;154;4441.6
15-12-27;11:45;33.8;308.7;0.8;244.3;50.05;179;4441.6
15-12-27;11:48;34.0;279.4;0.8;244.3;50.04;195;4441.6
15-12-27;11:51;33.8;262.0;1.1;244.3;50.00;242;4441.6
15-12-27;11:54;34.0;278.3;0.9;243.4;50.05;203;4441.6
15-12-27;11:57;34.0;299.1;1.1;243.4;50.05;268;4441.6
15-12-27;12:00;34.1;274.9;0.9;244.3;50.08;219;4441.6
15-12-27;12:03;34.1;281.8;0.8;244.3;50.05;187;4441.6
15-12-27;12:06;34.1;302.7;0.8;243.4;50.04;169;4441.6
15-12-27;12:09;34.5;310.4;1.0;243.4;50.04;235;4441.7
15-12-27;12:12;34.5;2.8;0.9;244.3;50.05;212;4441.7
15-12-27;12:15;34.4;293.5;1.2;244.3;50.04;305;4441.7
15-12-27;12:18;34.6;288.7;1.5;243.4;50.09;355;4441.7
15-12-27;12:21;34.8;297.6;1.5;245.3;50.04;374;4441.7
15-12-27;12:24;34.7;288.8;1.4;244.3;50.03;341;4441.7
15-12-27;12:27;35.0;292.9;1.7;244.3;50.03;405;4441.8
15-12-27;12:30;35.2;289.8;1.7;244.3;50.08;414;4441.8
15-12-27;12:33;35.2;293.4;1.7;245.3;50.02;393;4441.8
15-12-27;12:36;35.2;292.0;1.7;244.3;50.04;406;4441.8
15-12-27;12:39;35.4;291.0;1.8;244.3;50.03;442;4441.8
15-12-27;12:42;35.5;289.8;1.5;245.3;50.08;363;4441.9
15-12-27;12:45;35.6;289.8;1.8;244.3;50.03;442;4441.9
15-12-27;12:48;35.6;296.1;1.8;244.3;50.05;441;4441.9
15-12-27;12:51;35.6;293.8;1.7;244.3;50.05;402;4441.9
15-12-27;12:54;35.6;291.7;1.5;245.3;50.06;381;4441.9
15-12-27;12:57;35.6;289.4;1.4;244.3;50.05;344;4442.0
15-12-27;13:00;35.6;290.0;1.4;245.3;50.05;312;4442.0
15-12-27;13:03;35.6;287.9;1.3;244.3;50.06;326;4442.0
15-12-27;13:06;35.5;294.8;1.1;243.4;50.06;268;4442.0
15-12-27;13:09;35.5;292.9;1.0;244.3;50.02;250;4442.0
15-12-27;13:12;35.5;290.0;0.9;243.4;50.02;215;4442.0
15-12-27;13:15;35.4;288.1;0.8;244.3;50.02;192;4442.0
15-12-27;13:18;35.4;289.4;0.8;243.4;50.05;191;4442.0
15-12-27;13:21;35.4;293.5;0.8;243.4;50.03;187;4442.1
15-12-27;13:24;35.3;285.9;0.7;243.4;50.03;160;4442.1
15-12-27;13:27;35.2;286.5;0.7;243.4;50.04;157;4442.1
15-12-27;13:30;35.0;289.5;0.7;242.4;50.03;143;4442.1
15-12-27;13:33;35.0;290.0;0.7;244.3;50.04;136;4442.1
15-12-27;13:36;35.0;291.6;0.6;243.4;50.04;139;4442.1
15-12-27;13:39;35.0;296.4;0.5;243.4;50.05;129;4442.1
15-12-27;13:42;35.2;292.2;0.7;243.4;50.07;131;4442.1
15-12-27;13:45;34.8;294.5;0.7;243.4;50.07;147;4442.1
15-12-27;13:48;34.8;292.3;0.6;244.3;50.06;143;4442.1
15-12-27;13:51;34.9;287.5;0.7;243.4;50.01;135;4442.1
15-12-27;13:54;34.9;287.8;0.6;244.3;50.05;123;4442.1
15-12-27;13:57;34.7;284.6;0.5;244.3;50.05;119;4442.1
15-12-27;14:00;34.8;287.8;0.5;244.3;50.05;114;4442.1
15-12-27;14:03;34.7;290.4;0.5;244.3;50.04;110;4442.2
15-12-27;14:06;34.6;278.7;0.4;243.4;50.04;93;4442.2
15-12-27;14:09;34.7;278.7;0.4;244.3;50.04;78;4442.2
15-12-27;14:12;34.5;281.3;0.4;244.3;50.05;67;4442.2
15-12-27;14:15;34.5;284.4;0.4;244.3;50.03;60;4442.2
15-12-27;14:18;34.5;285.7;0.3;244.3;50.06;53;4442.2
15-12-27;14:21;34.1;280.6;0.3;244.3;50.05;47;4442.2
15-12-27;14:24;34.0;278.9;0.2;244.3;50.05;42;4442.2
15-12-27;14:27;34.1;267.9;0.2;244.3;50.01;40;4442.2
15-12-27;14:30;34.0;279.0;0.1;243.4;50.05;35;4442.2
15-12-27;14:33;34.1;265.7;0.2;245.3;50.04;32;4442.2
15-12-27;14:36;33.9;270.9;0.1;244.3;50.05;28;4442.2
15-12-27;14:39;33.9;272.4;0.1;244.3;50.06;25;4442.2
15-12-27;14:42;33.8;262.0;0.1;244.3;50.05;23;4442.2
15-12-27;14:45;33.7;265.4;0.1;243.4;50.05;19;4442.2
15-12-27;14:48;33.8;260.0;0.1;243.4;50.07;17;4442.2
15-12-27;14:51;33.7;262.2;0.1;243.4;50.05;14;4442.2
15-12-27;14:54;33.4;248.2;0.0;244.3;50.05;11;4442.2
15-12-27;14:57;33.4;249.7;0.0;243.4;50.05;8;4442.2
15-12-27;15:00;33.3;252.0;0.0;244.3;50.03;5;4442.2
15-12-27;15:03;33.3;245.2;0.0;244.3;50.04;3;4442.2
15-12-27;15:06;33.2;239.0;0.0;244.3;50.06;0;4442.2
15-12-27;15:09;33.1;179.8;0.0;244.3;50.07;0;4442.2
15-12-27;15:12;33.0;236.1;0.0;243.4;50.04;0;4442.2
15-12-27;15:15;32.9;273.9;0.0;243.4;50.06;0;4442.2
15-12-27;15:18;32.9;254.5;0.0;244.3;50.04;0;4442.2
15-12-27;15:21;32.7;226.1;0.0;243.4;50.06;0;4442.2
15-12-27;15:24;32.6;189.2;0.0;243.4;50.04;0;4442.2
15-12-27;15:27;32.5;148.9;0.0;243.4;50.05;0;4442.2
15-12-27;15:30;32.5;125.0;0.0;243.4;50.05;0;4442.2
15-12-27;15:33;32.4;108.2;0.0;243.4;50.02;0;4442.2
15-12-28;08:12;28.3;277.0;0.2;245.3;50.05;37;4442.2
15-12-28;08:15;29.4;284.7;0.4;244.3;50.05;76;4442.2
15-12-28;08:18;29.7;289.0;0.3;244.3;50.03;49;4442.2
15-12-28;08:21;30.1;269.8;0.1;242.4;50.00;14;4442.2
15-12-28;08:24;30.1;274.0;0.0;244.3;50.02;6;4442.2
15-12-28;08:27;29.7;259.7;0.0;244.3;50.03;2;4442.2
15-12-28;08:30;30.2;244.7;0.0;244.3;50.03;8;4442.2
15-12-28;08:33;30.2;268.6;0.1;244.3;50.04;25;4442.2
15-12-28;08:36;30.5;284.9;0.2;244.3;50.04;39;4442.2
15-12-28;08:39;30.8;302.0;0.8;245.3;50.03;189;4442.2
15-12-28;08:42;31.0;300.1;1.0;245.3;50.03;223;4442.2
15-12-28;08:45;31.1;302.4;1.0;245.3;50.06;259;4442.2
15-12-28;08:48;31.4;301.9;1.2;244.3;50.04;288;4442.2
15-12-28;08:51;31.4;297.9;1.2;244.3;50.04;295;4442.3
15-12-28;08:54;31.7;301.4;1.1;243.4;50.02;237;4442.3
15-12-28;08:57;31.7;303.9;1.4;244.3;50.03;327;4442.3
15-12-28;09:00;31.9;296.3;1.1;243.4;50.04;264;4442.3
15-12-28;09:03;32.0;295.7;1.2;243.4;50.05;296;4442.3
15-12-28;09:06;32.0;312.0;0.5;243.4;50.02;123;4442.3
15-12-28;09:09;32.3;288.1;1.0;243.4;50.06;234;4442.3
15-12-28;09:12;32.5;296.3;1.9;244.3;50.04;456;4442.4
15-12-28;09:15;32.7;283.5;1.9;243.4;50.02;450;4442.4
15-12-28;09:18;32.7;291.6;0.5;242.4;50.03;101;4442.4
15-12-28;09:21;32.9;300.4;1.4;243.4;50.05;338;4442.4
15-12-28;09:24;32.6;278.4;0.3;242.4;50.05;64;4442.4
15-12-28;09:27;32.4;278.3;0.2;242.4;50.04;44;4442.4
15-12-28;09:30;32.4;274.2;0.2;242.4;50.03;43;4442.4
15-12-28;09:33;32.4;268.0;0.2;242.4;50.05;40;4442.4
15-12-28;09:36;32.4;280.2;0.2;242.4;50.05;44;4442.4
15-12-28;09:39;32.4;289.1;0.3;242.4;50.05;50;4442.4
15-12-28;09:42;32.6;286.6;0.4;242.4;50.06;65;4442.4
15-12-28;09:45;32.6;278.6;0.4;241.4;50.07;77;4442.4
15-12-28;09:48;32.9;288.5;0.4;242.4;50.06;69;4442.4
15-12-28;09:51;32.7;270.9;0.1;242.4;50.06;28;4442.4
15-12-28;09:54;32.6;272.4;0.1;242.4;50.07;14;4442.4
15-12-28;09:57;32.4;273.1;0.0;242.4;50.06;0;4442.4
15-12-28;10:00;32.4;250.9;0.0;242.4;50.05;9;4442.4
15-12-28;10:03;32.5;262.5;0.2;243.4;50.07;37;4442.4
15-12-28;10:06;32.6;292.8;0.4;242.4;50.04;67;4442.4
15-12-28;10:09;32.6;281.5;0.4;243.4;50.08;86;4442.4
15-12-28;10:12;32.7;294.5;0.5;242.4;50.05;88;4442.5
15-12-28;10:15;32.9;285.9;0.4;242.4;50.04;69;4442.5
15-12-28;10:18;32.9;307.9;0.7;242.4;50.03;159;4442.5
15-12-28;10:21;33.4;302.3;3.5;244.3;50.03;842;4442.5
15-12-28;10:24;34.1;303.8;3.0;244.3;50.03;743;4442.5
15-12-28;10:27;33.9;288.8;0.7;242.4;50.06;143;4442.5
15-12-28;10:30;33.9;298.3;0.7;242.4;50.04;150;4442.5
15-12-28;10:33;33.8;268.3;1.2;244.3;50.04;282;4442.6
15-12-28;10:36;33.5;306.1;0.8;243.4;50.05;176;4442.6
15-12-28;10:39;33.8;292.9;0.8;242.4;50.05;185;4442.6
15-12-28;10:42;34.0;295.0;1.0;242.4;50.05;236;4442.6
15-12-28;10:45;34.5;303.3;4.1;244.3;50.06;989;4442.6
15-12-28;10:48;34.4;290.1;1.2;245.3;50.05;367;4442.6
15-12-28;10:51;34.4;268.9;3.0;246.3;50.06;763;4442.6
15-12-28;10:54;34.8;224.5;2.7;246.3;50.07;670;4442.7
15-12-28;10:57;35.3;286.9;0.9;245.3;50.05;202;4442.7
15-12-28;11:00;34.9;290.3;0.7;246.3;50.05;164;4442.7
15-12-28;11:03;35.3;291.3;4.2;247.3;50.05;1051;4442.7
15-12-28;11:06;36.0;287.1;1.6;246.3;50.04;407;4442.8
15-12-28;11:09;36.3;300.8;1.8;246.3;50.03;385;4442.8
15-12-28;11:12;36.2;296.6;3.6;248.2;50.03;881;4442.9
15-12-28;11:15;35.7;287.8;0.7;245.3;50.02;148;4442.9
15-12-28;11:18;35.5;287.4;0.8;246.3;50.02;189;4442.9
15-12-28;11:21;35.6;294.8;0.9;245.3;50.03;211;4442.9
15-12-28;11:24;35.4;291.0;0.8;246.3;50.03;194;4442.9
15-12-28;11:27;35.6;295.6;1.3;246.3;50.03;309;4442.9
15-12-28;11:30;36.0;328.2;3.9;248.2;50.04;943;4442.9
15-12-28;11:33;37.0;290.6;4.6;249.2;50.05;1106;4443.0
15-12-28;11:36;37.6;282.5;4.6;248.2;50.02;1122;4443.1
15-12-28;11:39;37.7;283.8;4.3;248.2;50.04;1078;4443.1
15-12-28;11:42;37.6;301.7;1.5;246.3;50.04;355;4443.2
