data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-12-28;11:45;37.7;279.9;1.9;245.3;50.01;458;4443.2
15-12-28;11:48;37.2;290.3;1.2;246.3;50.04;300;4443.2
15-12-28;11:51;37.0;316.5;1.8;246.3;50.03;459;4443.2
15-12-28;11:54;36.9;287.1;1.3;245.3;50.03;311;4443.2
15-12-28;11:57;36.8;291.6;1.1;246.3;50.04;256;4443.3
15-12-28;12:00;36.8;279.7;1.4;246.3;49.99;324;4443.3
15-12-28;12:03;36.7;275.2;1.3;245.3;50.03;316;4443.3
15-12-28;12:06;36.7;299.5;1.3;246.3;50.02;328;4443.3
15-12-28;12:09;36.8;296.9;1.2;245.3;50.02;285;4443.3
15-12-28;12:12;36.7;281.8;1.3;245.3;50.03;318;4443.3
15-12-28;12:15;36.3;293.2;0.8;245.3;50.03;202;4443.4
15-12-28;12:18;36.2;289.4;0.5;245.3;50.05;101;4443.4
15-12-28;12:21;35.9;275.9;0.2;245.3;50.04;51;4443.4
15-12-28;12:24;35.7;272.0;0.1;245.3;50.01;28;4443.4
15-12-28;12:27;35.5;276.1;0.1;244.3;50.05;27;4443.4
15-12-28;12:30;35.3;276.8;0.1;244.3;50.04;32;4443.4
15-12-28;12:33;35.3;274.8;0.2;244.3;50.01;42;4443.4
15-12-28;12:36;35.3;291.6;0.4;245.3;50.01;75;4443.4
15-12-28;12:39;35.0;289.5;0.3;245.3;50.03;52;4443.4
15-12-28;12:42;34.8;291.0;0.3;246.3;50.05;57;4443.4
15-12-28;12:45;35.0;285.2;0.4;245.3;50.05;64;4443.4
15-12-28;12:48;34.8;295.1;0.4;245.3;50.04;93;4443.4
15-12-28;12:51;34.9;291.2;0.5;244.3;50.04;117;4443.4
15-12-28;12:54;34.8;297.0;0.5;245.3;50.05;84;4443.4
15-12-28;12:57;34.8;291.7;0.5;246.3;50.03;111;4443.4
15-12-28;13:00;34.9;292.2;0.6;245.3;50.01;131;4443.4
15-12-28;13:03;34.8;295.4;0.8;245.3;50.02;177;4443.4
15-12-28;13:06;34.9;299.8;1.1;245.3;50.03;248;4443.4
15-12-28;13:09;35.0;282.8;1.4;245.3;50.03;333;4443.4
15-12-28;13:12;35.2;293.5;0.7;244.3;50.03;153;4443.5
15-12-28;13:15;34.8;292.6;0.5;244.3;50.04;104;4443.5
15-12-28;13:18;34.7;288.2;0.4;244.3;50.05;89;4443.5
15-12-28;13:21;34.7;294.7;0.6;244.3;50.04;125;4443.5
15-12-28;13:24;34.7;295.8;0.4;244.3;50.03;85;4443.5
15-12-28;13:27;34.7;289.0;0.3;244.3;50.04;51;4443.5
15-12-28;13:30;34.4;281.5;0.4;244.3;50.05;70;4443.5
15-12-28;13:33;34.5;292.6;0.4;244.3;50.02;77;4443.5
15-12-28;13:36;34.5;292.0;0.4;244.3;50.03;68;4443.5
15-12-28;13:39;34.4;280.3;0.2;244.3;50.04;38;4443.5
15-12-28;13:42;34.4;286.9;0.2;245.3;50.03;40;4443.5
15-12-28;13:45;34.2;273.0;0.3;244.3;50.04;52;4443.5
15-12-28;13:48;34.2;283.4;0.4;245.3;50.05;76;4443.5
15-12-28;13:51;34.2;282.7;0.3;245.3;50.04;58;4443.5
15-12-28;13:54;34.1;275.6;0.3;245.3;50.03;57;4443.5
15-12-28;13:57;34.1;281.3;0.3;245.3;50.04;50;4443.5
15-12-28;14:00;34.0;277.5;0.2;246.3;50.05;39;4443.5
15-12-28;14:03;34.0;271.8;0.2;246.3;50.03;35;4443.5
15-12-28;14:06;34.0;267.9;0.2;244.3;50.02;36;4443.5
15-12-28;14:09;33.9;270.4;0.1;243.4;50.04;29;4443.5
15-12-28;14:12;33.8;267.9;0.1;244.3;50.02;26;4443.5
15-12-28;14:15;33.8;269.8;0.1;246.3;50.04;18;4443.5
15-12-28;14:18;33.7;264.9;0.0;245.3;50.05;11;4443.5
15-12-28;14:21;33.5;256.2;0.0;245.3;50.03;5;4443.5
15-12-28;14:24;33.5;254.0;0.0;245.3;50.03;4;4443.5
15-12-28;14:27;33.4;252.8;0.0;245.3;50.05;1;4443.5
15-12-28;14:30;33.3;185.1;0.0;245.3;49.96;0;4443.5
15-12-28;14:33;33.2;118.9;0.0;245.3;50.04;0;4443.5
15-12-29;09:54;29.4;277.0;0.0;243.4;50.05;14;4443.5
15-12-29;09:57;29.7;279.9;0.1;242.4;50.07;36;4443.5
15-12-29;10:00;30.1;284.3;0.1;242.4;50.03;25;4443.5
15-12-29;10:03;30.2;286.9;0.1;242.4;50.05;30;4443.5
15-12-29;10:06;30.2;295.0;0.2;243.4;50.03;37;4443.5
15-12-29;10:09;30.2;295.3;0.2;243.4;50.04;35;4443.5
15-12-29;10:12;30.5;284.9;0.2;242.4;50.05;33;4443.5
15-12-29;10:15;30.5;289.0;0.1;243.4;50.04;27;4443.5
15-12-29;10:18;30.7;284.9;0.1;243.4;50.04;23;4443.5
15-12-29;10:21;30.8;281.2;0.1;243.4;50.05;30;4443.5
15-12-29;10:24;30.8;280.9;0.1;243.4;50.05;23;4443.5
15-12-29;10:27;30.8;283.5;0.1;243.4;50.03;18;4443.5
15-12-29;10:30;30.9;274.6;0.1;242.4;50.05;13;4443.5
15-12-29;10:33;30.8;284.3;0.0;242.4;50.03;11;4443.5
15-12-29;10:36;31.0;268.0;0.1;242.4;50.05;18;4443.5
15-12-29;10:39;31.0;268.9;0.1;242.4;50.05;21;4443.5
15-12-29;10:42;31.0;283.7;0.1;241.4;50.05;30;4443.5
15-12-29;10:45;31.1;292.0;0.1;243.4;50.05;27;4443.5
15-12-29;10:48;31.4;285.2;0.1;242.4;50.04;23;4443.5
15-12-29;10:51;31.2;271.8;0.2;241.4;50.04;38;4443.5
15-12-29;10:54;31.2;293.1;0.3;242.4;50.05;51;4443.5
15-12-29;10:57;31.4;295.6;0.2;243.4;50.04;50;4443.5
15-12-29;11:00;31.6;300.5;0.3;243.4;50.01;52;4443.5
15-12-29;11:03;31.6;299.5;0.3;243.4;50.03;53;4443.5
15-12-29;11:06;32.0;331.7;2.8;244.3;50.04;671;4443.6
15-12-29;11:09;32.9;325.4;3.8;245.3;50.05;919;4443.6
15-12-29;11:12;33.4;306.4;4.4;246.3;50.05;1080;4443.6
15-12-29;11:15;34.4;305.4;4.4;246.3;50.06;1062;4443.7
15-12-29;11:18;34.6;302.6;4.3;246.3;50.06;1053;4443.8
15-12-29;11:21;35.0;296.6;4.4;247.3;50.05;1095;4443.8
15-12-29;11:24;35.3;297.0;4.4;246.3;50.07;1077;4443.9
15-12-29;11:27;35.9;298.0;4.4;247.3;50.06;1072;4443.9
15-12-29;11:30;36.1;298.6;4.5;246.3;50.03;1085;4444.0
15-12-29;11:33;36.5;301.4;4.4;246.3;50.03;1080;4444.0
15-12-29;11:36;36.9;293.8;4.5;246.3;50.02;1083;4444.1
15-12-29;11:39;37.2;299.7;4.4;246.3;50.05;1078;4444.1
15-12-29;11:42;37.4;296.9;4.3;247.3;50.03;1054;4444.2
15-12-29;11:45;37.7;289.5;4.4;246.3;50.03;1065;4444.2
15-12-29;11:48;37.8;294.5;4.3;246.3;50.06;1063;4444.3
15-12-29;11:51;38.0;289.8;4.3;247.3;50.03;1055;4444.3
15-12-29;11:54;38.3;299.5;4.3;246.3;50.03;1053;4444.4
15-12-29;11:57;38.9;293.5;4.4;246.3;50.04;1071;4444.4
15-12-29;12:00;38.7;291.3;4.3;246.3;50.04;1059;4444.5
15-12-29;12:03;39.0;284.6;4.2;246.3;50.04;1034;4444.6
15-12-29;12:06;39.2;285.4;4.3;246.3;50.06;1053;4444.6
15-12-29;12:09;39.4;293.4;4.3;246.3;50.06;1051;4444.7
15-12-29;12:12;39.3;294.4;4.3;246.3;50.05;1053;4444.7
15-12-29;12:15;39.8;293.2;4.3;246.3;50.04;1056;4444.8
15-12-29;12:18;39.9;294.5;4.3;246.3;50.05;1054;4444.8
15-12-29;12:21;39.8;289.8;4.4;246.3;50.00;1053;4444.9
15-12-29;12:24;39.8;293.7;4.3;246.3;50.06;1052;4444.9
15-12-29;12:27;40.0;291.6;4.4;247.3;50.06;1054;4445.0
15-12-29;12:30;40.2;287.6;4.2;246.3;50.03;1048;4445.0
15-12-29;12:33;40.1;289.0;4.2;246.3;50.03;1039;4445.1
15-12-29;12:36;40.5;290.7;4.2;246.3;50.04;1041;4445.1
15-12-29;12:39;40.5;287.6;4.3;246.3;50.04;1032;4445.2
15-12-29;12:42;40.4;287.2;4.2;246.3;50.04;1025;4445.2
15-12-29;12:45;40.7;291.9;4.2;247.3;50.04;1032;4445.3
15-12-29;12:48;40.5;291.5;4.2;246.3;50.05;1022;4445.3
15-12-29;12:51;40.5;295.6;4.2;246.3;50.05;1025;4445.4
15-12-29;12:54;40.8;294.8;4.2;246.3;50.07;1024;4445.4
15-12-29;12:57;40.6;295.3;4.2;247.3;50.06;1021;4445.5
15-12-29;13:00;40.6;294.8;4.1;248.2;50.06;1006;4445.5
15-12-29;13:03;40.7;294.7;4.1;246.3;50.03;1012;4445.6
15-12-29;13:06;40.6;297.0;4.0;246.3;50.06;992;4445.6
15-12-29;13:09;40.7;293.5;4.0;246.3;50.04;985;4445.7
15-12-29;13:12;40.9;291.6;4.0;245.3;49.99;980;4445.7
15-12-29;13:15;40.9;292.9;4.0;245.3;50.06;970;4445.8
15-12-29;13:18;40.5;289.4;4.0;245.3;50.11;963;4445.8
15-12-29;13:21;40.7;291.3;3.8;245.3;50.06;948;4445.9
15-12-29;13:24;40.7;298.0;3.9;244.3;50.07;947;4445.9
15-12-29;13:27;40.6;289.5;3.8;246.3;50.05;920;4446.0
15-12-29;13:30;40.5;297.3;3.8;246.3;50.04;927;4446.0
15-12-29;13:33;40.8;296.9;3.7;246.3;50.04;922;4446.1
15-12-29;13:36;40.6;297.8;3.7;246.3;50.04;901;4446.1
15-12-29;13:39;40.7;291.9;3.6;247.3;50.06;889;4446.2
15-12-29;13:42;40.6;297.2;3.6;246.3;50.07;877;4446.2
15-12-29;13:45;40.4;290.0;3.5;247.3;50.07;858;4446.2
15-12-29;13:48;40.1;302.1;3.5;247.3;50.07;849;4446.3
15-12-29;13:51;40.0;292.8;3.3;246.3;50.07;838;4446.3
15-12-29;13:54;39.5;293.1;3.4;246.3;50.08;827;4446.4
15-12-29;13:57;39.3;298.2;3.4;247.3;50.06;814;4446.4
15-12-29;14:00;39.3;299.4;3.2;248.2;50.02;785;4446.4
15-12-29;14:03;39.2;295.0;3.3;247.3;50.01;786;4446.5
15-12-29;14:06;39.3;298.5;3.1;246.3;50.05;765;4446.5
15-12-29;14:09;39.3;297.6;3.0;246.3;50.04;737;4446.6
15-12-29;14:12;39.1;297.2;3.0;246.3;50.03;731;4446.6
15-12-29;14:15;39.1;294.4;2.8;246.3;50.05;702;4446.6
15-12-29;14:18;39.1;297.0;2.7;246.3;50.04;680;4446.7
15-12-29;14:21;39.0;290.9;2.7;246.3;50.04;660;4446.7
15-12-29;14:24;38.9;294.1;2.7;246.3;50.05;650;4446.7
15-12-29;14:27;38.9;301.7;2.6;246.3;50.04;636;4446.8
15-12-29;14:30;38.9;303.2;2.4;246.3;50.05;606;4446.8
15-12-29;14:33;38.5;297.2;2.5;246.3;50.06;587;4446.8
15-12-29;14:36;38.5;307.7;2.1;246.3;50.06;523;4446.9
15-12-29;14:39;38.2;303.3;0.5;245.3;50.07;107;4446.9
15-12-29;14:42;37.5;299.5;0.2;244.3;50.08;30;4446.9
15-12-29;14:45;37.1;280.8;0.1;245.3;50.08;24;4446.9
15-12-29;14:48;36.7;273.1;0.1;246.3;50.09;20;4446.9
15-12-29;14:51;36.3;263.3;0.1;245.3;50.10;19;4446.9
15-12-29;14:54;36.1;274.6;0.1;246.3;50.11;17;4446.9
15-12-29;14:57;35.9;266.4;0.1;245.3;50.10;14;4446.9
15-12-29;15:00;35.7;266.3;0.1;245.3;50.10;13;4446.9
15-12-29;15:03;35.5;269.3;0.1;245.3;50.07;10;4446.9
15-12-29;15:06;35.3;263.6;0.0;246.3;50.09;10;4446.9
15-12-29;15:09;35.2;265.8;0.0;246.3;50.07;8;4446.9
15-12-29;15:12;35.0;257.5;0.0;38.6;50.07;7;4446.9
15-12-29;15:15;34.8;257.3;0.0;245.3;50.08;5;4446.9
15-12-29;15:18;34.7;278.0;0.0;245.3;50.05;0;4446.9
15-12-29;15:21;34.5;278.3;0.0;245.3;50.06;0;4446.9
15-12-29;15:24;34.4;173.8;0.0;246.3;50.03;0;4446.9
15-12-29;15:27;34.1;112.7;0.0;245.3;50.04;0;4446.9
15-12-29;15:30;34.0;153.3;0.0;245.3;50.04;0;4446.9
15-12-29;15:33;33.9;220.7;0.0;245.3;50.03;0;4446.9
15-12-29;15:36;33.8;262.3;0.0;245.3;50.04;0;4446.9
15-12-29;15:39;33.7;240.8;0.0;245.3;50.04;0;4446.9
15-12-29;15:42;33.5;217.6;0.0;246.3;50.04;0;4446.9
15-12-29;15:45;33.3;191.1;0.0;245.3;50.04;0;4446.9
15-12-29;15:48;33.2;163.0;0.0;244.3;50.0;0;4446.9
15-12-29;15:51;33.2;135.0;0.0;244.3;50.03;0;4446.9
15-12-29;15:54;33.1;108.6;0.0;244.3;50.04;0;4446.9
15-12-30;12:54;28.6;293.4;4.2;245.3;50.00;998;4446.9
15-12-30;12:57;30.7;292.6;4.0;245.3;50.06;980;4446.9
15-12-30;13:00;31.1;301.1;4.1;245.3;50.01;995;4447.0
15-12-30;13:03;31.7;311.2;3.4;245.3;50.02;829;4447.0
15-12-30;13:06;32.2;297.0;3.9;245.3;49.98;953;4447.1
15-12-30;13:09;32.7;298.8;3.8;245.3;50.03;933;4447.1
15-12-30;13:12;33.0;318.6;3.3;244.3;50.02;821;4447.2
15-12-30;13:15;33.4;297.9;3.3;245.3;50.02;789;4447.2
15-12-30;13:18;33.7;301.6;3.7;245.3;50.04;890;4447.3
15-12-30;13:21;34.1;306.4;3.5;244.3;50.04;870;4447.3
15-12-30;13:24;34.6;299.5;3.8;245.3;49.99;894;4447.4
15-12-30;13:27;34.8;300.4;3.6;245.3;50.03;893;4447.4
15-12-30;13:30;35.2;301.7;3.5;245.3;50.02;868;4447.4
15-12-30;13:33;35.4;297.0;3.5;246.3;49.97;847;4447.5
15-12-30;13:36;35.6;298.3;3.4;245.3;50.05;833;4447.5
15-12-30;13:39;35.6;295.1;3.3;245.3;50.05;810;4447.6
15-12-30;13:42;35.6;275.2;2.0;244.3;50.05;458;4447.6
15-12-30;13:45;36.0;296.3;2.8;245.3;50.04;682;4447.6
15-12-30;13:48;36.0;317.5;3.1;245.3;50.05;749;4447.7
15-12-30;13:51;36.2;304.9;3.3;246.3;50.05;770;4447.7
15-12-30;13:54;36.5;303.0;3.1;246.3;50.03;756;4447.7
15-12-30;13:57;36.3;305.2;2.9;246.3;50.03;712;4447.8
15-12-30;14:00;36.4;302.7;2.8;246.3;50.01;691;4447.8
15-12-30;14:03;36.8;302.6;2.8;246.3;50.02;700;4447.8
15-12-30;14:06;36.7;307.0;2.8;246.3;50.02;678;4447.9
15-12-30;14:09;36.7;298.3;2.7;247.3;50.01;663;4447.9
15-12-30;14:12;36.9;302.0;2.7;246.3;50.03;653;4447.9
15-12-30;14:15;37.0;306.0;2.4;246.3;50.02;613;4448.0
15-12-30;14:18;37.0;302.0;2.6;246.3;49.97;624;4448.0
15-12-30;14:21;37.0;304.3;2.5;246.3;50.03;603;4448.0
15-12-30;14:24;36.9;295.7;2.3;246.3;50.02;575;4448.1
15-12-30;14:27;37.1;301.4;2.3;246.3;50.03;551;4448.1
15-12-30;14:30;36.8;311.8;2.1;246.3;50.04;527;4448.1
15-12-30;14:33;36.9;307.7;2.1;246.3;50.04;513;4448.1
15-12-30;14:36;36.9;307.0;2.0;248.2;50.07;502;4448.2
15-12-30;14:39;36.4;304.6;1.0;247.3;50.03;219;4448.2
15-12-30;14:42;35.9;308.6;0.2;245.3;50.03;44;4448.2
15-12-30;14:45;35.7;287.6;0.1;245.3;50.04;30;4448.2
15-12-30;14:48;35.5;285.3;0.1;246.3;50.05;27;4448.2
15-12-30;14:51;35.3;273.1;0.1;246.3;50.05;23;4448.2
15-12-30;14:54;35.2;277.8;0.1;244.3;50.04;21;4448.2
15-12-30;14:57;34.8;279.0;0.1;245.3;50.04;19;4448.2
15-12-30;15:00;34.7;279.6;0.1;246.3;50.03;16;4448.2
15-12-30;15:03;34.7;284.7;0.1;244.3;49.98;13;4448.2
15-12-30;15:06;34.5;282.1;0.0;244.3;50.04;11;4448.2
15-12-30;15:09;34.4;277.4;0.0;245.3;50.01;9;4448.2
15-12-30;15:12;34.2;275.9;0.0;244.3;50.03;7;4448.2
15-12-30;15:15;34.0;271.7;0.0;244.3;50.04;5;4448.2
15-12-30;15:18;33.9;273.9;0.0;244.3;50.03;1;4448.2
15-12-30;15:21;33.8;253.7;0.0;244.3;50.04;0;4448.2
15-12-30;15:24;33.7;247.2;0.0;243.4;50.03;0;4448.2
15-12-30;15:27;33.4;206.2;0.0;244.3;50.03;0;4448.2
15-12-30;15:30;33.3;276.5;0.0;244.3;50.04;0;4448.2
15-12-30;15:33;33.2;285.9;0.0;244.3;50.04;0;4448.2
15-12-30;15:36;33.1;269.5;0.0;244.3;50.04;0;4448.2
15-12-30;15:39;33.0;248.4;0.0;243.4;50.04;0;4448.2
15-12-30;15:42;32.9;223.2;0.0;243.4;50.03;0;4448.2
15-12-30;15:45;32.7;191.0;0.0;243.4;50.05;0;4448.2
15-12-30;15:48;32.6;158.2;0.0;243.4;50.05;0;4448.2
15-12-30;15:51;32.5;127.2;0.0;242.4;50.04;0;4448.2
15-12-31;07:57;26.1;279.3;0.0;244.3;50.02;3;4448.2
15-12-31;08:00;26.8;255.4;0.0;244.3;50.06;9;4448.2
15-12-31;08:03;27.2;314.7;0.4;244.3;50.03;108;4448.2
15-12-31;08:06;28.6;317.4;0.7;244.3;50.03;161;4448.2
15-12-31;08:09;28.6;319.3;0.8;244.3;50.03;183;4448.2
15-12-31;08:12;28.6;318.0;0.9;244.3;50.05;206;4448.2
15-12-31;08:15;29.7;315.2;1.0;244.3;50.06;228;4448.2
15-12-31;08:18;30.4;322.1;1.1;244.3;49.99;249;4448.3
15-12-31;08:21;30.5;318.1;1.1;244.3;50.02;269;4448.3
15-12-31;08:24;30.9;326.8;1.2;244.3;50.02;287;4448.3
15-12-31;08:27;30.8;318.8;1.3;243.4;50.03;308;4448.3
15-12-31;08:30;31.1;316.1;1.3;244.3;50.01;331;4448.3
15-12-31;08:33;31.5;319.1;1.4;244.3;50.01;351;4448.3
15-12-31;08:36;31.5;315.8;1.5;244.3;50.00;378;4448.3
15-12-31;08:39;31.8;317.1;0.0;244.3;49.97;397;4448.4
15-12-31;08:42;32.0;316.2;1.7;244.3;50.06;418;4448.4
15-12-31;08:45;32.3;315.6;1.8;244.3;50.02;440;4448.4
15-12-31;08:48;32.4;321.2;1.8;245.3;50.03;457;4448.4
15-12-31;08:51;33.0;316.1;2.0;247.3;50.03;481;4448.5
15-12-31;08:54;32.7;320.3;2.1;244.3;50.04;501;4448.5
15-12-31;08:57;33.2;316.2;2.2;243.4;50.05;519;4448.5
15-12-31;09:00;33.5;322.8;2.3;243.4;50.10;532;4448.5
15-12-31;09:03;33.4;317.1;2.3;243.4;50.05;557;4448.6
15-12-31;09:06;33.9;312.8;2.3;244.3;50.04;576;4448.6
15-12-31;09:09;33.8;311.7;2.4;245.3;50.04;589;4448.6
15-12-31;09:12;34.0;317.1;2.6;244.3;50.03;612;4448.6
15-12-31;09:15;34.4;314.5;2.5;244.3;50.05;632;4448.7
15-12-31;09:18;34.5;315.3;2.7;245.3;50.04;649;4448.7
15-12-31;09:21;34.8;317.2;2.8;244.3;50.08;665;4448.7
15-12-31;09:24;34.9;316.9;2.8;244.3;50.00;688;4448.8
15-12-31;09:27;34.9;308.6;2.8;244.3;50.03;697;4448.8
15-12-31;09:30;35.2;313.7;2.9;244.3;50.03;719;4448.8
15-12-31;09:33;35.3;310.1;3.1;244.3;50.05;733;4448.9
15-12-31;09:36;35.6;309.0;3.1;244.3;50.03;738;4448.9
15-12-31;09:39;35.9;314.7;3.1;245.3;50.04;755;4449.0
15-12-31;09:42;35.9;309.9;3.1;245.3;50.03;774;4449.0
15-12-31;09:45;36.1;307.3;3.2;245.3;50.04;790;4449.0
15-12-31;09:48;36.2;316.1;3.2;244.3;50.04;793;4449.1
15-12-31;09:51;36.5;308.9;3.3;245.3;50.03;809;4449.1
15-12-31;09:54;36.4;309.0;3.3;246.3;50.05;831;4449.2
15-12-31;09:57;36.5;311.7;3.4;248.2;50.06;848;4449.2
15-12-31;10:00;36.8;313.1;3.4;246.3;50.05;852;4449.2
15-12-31;10:03;37.0;309.3;3.5;246.3;50.04;869;4449.3
15-12-31;10:06;37.1;309.8;3.7;248.2;50.03;880;4449.3
15-12-31;10:09;37.2;306.5;3.5;246.3;50.04;884;4449.4
15-12-31;10:12;37.5;307.6;3.7;246.3;50.05;897;4449.4
15-12-31;10:15;37.6;304.8;3.7;246.3;50.03;908;4449.5
15-12-31;10:18;37.8;307.0;3.8;246.3;50.00;920;4449.5
15-12-31;10:21;37.8;307.3;3.8;246.3;50.04;929;4449.5
15-12-31;10:24;37.8;305.5;3.9;246.3;50.05;936;4449.6
15-12-31;10:27;38.0;303.8;3.8;246.3;50.05;943;4449.6
15-12-31;10:30;38.0;304.3;4.0;246.3;50.05;958;4449.7
15-12-31;10:33;38.3;303.0;4.0;246.3;50.04;963;4449.7
15-12-31;10:36;38.4;304.9;3.9;246.3;50.04;963;4449.8
15-12-31;10:39;38.6;306.4;4.0;245.3;50.05;984;4449.8
15-12-31;10:42;38.5;309.8;4.0;245.3;50.11;989;4449.9
15-12-31;10:45;38.6;306.2;4.0;246.3;50.06;997;4449.9
15-12-31;10:48;38.6;308.7;4.1;245.3;50.05;997;4450.0
15-12-31;10:51;39.0;303.8;4.1;246.3;50.07;1001;4450.0
15-12-31;10:54;39.0;299.8;4.1;246.3;50.07;1019;4450.1
15-12-31;10:57;39.0;303.0;4.1;245.3;50.06;1013;4450.1
15-12-31;11:00;39.1;298.5;4.2;245.3;50.05;1020;4450.2
15-12-31;11:03;39.3;300.8;4.3;244.3;50.03;1039;4450.2
15-12-31;11:06;39.4;302.4;4.2;244.3;50.05;1028;4450.3
15-12-31;11:09;39.4;300.2;4.1;246.3;50.05;1030;4450.3
15-12-31;11:12;39.7;296.4;4.3;247.3;50.08;1036;4450.4
15-12-31;11:15;39.8;297.5;4.2;246.3;50.05;1042;4450.4
15-12-31;11:18;39.7;301.9;4.4;246.3;50.04;1061;4450.5
15-12-31;11:21;39.9;301.3;4.2;246.3;50.04;1054;4450.5
15-12-31;11:24;39.7;302.9;4.3;246.3;50.04;1065;4450.6
15-12-31;11:27;39.9;303.5;4.2;246.3;50.07;1059;4450.6
15-12-31;11:30;40.0;299.1;4.3;246.3;50.03;1060;4450.7
15-12-31;11:33;40.0;298.3;4.3;246.3;50.04;1066;4450.8
15-12-31;11:36;40.1;298.3;4.4;246.3;50.04;1064;4450.8
15-12-31;11:39;40.1;298.5;4.3;246.3;50.03;1060;4450.9
15-12-31;11:42;40.0;296.6;4.3;246.3;50.03;1053;4450.9
15-12-31;11:45;40.4;292.2;4.3;246.3;50.09;1037;4451.0
15-12-31;11:48;40.2;290.4;4.3;246.3;50.04;1049;4451.0
15-12-31;11:51;40.2;296.4;4.3;246.3;50.05;1054;4451.1
15-12-31;11:54;40.2;296.9;4.3;246.3;50.05;1057;4451.1
15-12-31;11:57;40.2;291.2;4.4;246.3;50.11;1062;4451.2
15-12-31;12:00;40.4;295.6;4.4;246.3;50.03;1066;4451.2
15-12-31;12:03;40.5;293.9;4.3;246.3;50.03;1062;4451.3
15-12-31;12:06;40.5;291.9;4.3;245.3;50.04;1054;4451.3
15-12-31;12:09;40.5;300.0;4.3;246.3;49.99;1047;4451.4
15-12-31;12:12;40.7;291.0;4.3;246.3;50.04;1051;4451.4
15-12-31;12:15;40.6;287.5;4.3;247.3;50.05;1041;4451.5
15-12-31;12:18;40.7;291.0;4.2;247.3;50.05;1047;4451.5
15-12-31;12:21;40.6;293.1;4.4;246.3;50.04;1066;4451.6
15-12-31;12:24;40.7;296.6;4.4;247.3;50.04;1064;4451.6
15-12-31;12:27;40.8;296.6;4.3;246.3;50.06;1058;4451.7
15-12-31;12:30;40.9;296.0;4.3;247.3;50.03;1058;4451.8
15-12-31;12:33;41.0;295.3;4.3;245.3;50.03;1058;4451.8
15-12-31;12:36;41.0;298.6;4.3;246.3;50.04;1050;4451.9
15-12-31;12:39;40.8;298.0;4.4;246.3;50.04;1062;4451.9
15-12-31;12:42;41.0;297.3;4.3;246.3;50.05;1056;4452.0
15-12-31;12:45;41.0;294.7;4.3;246.3;50.05;1046;4452.0
15-12-31;12:48;41.0;297.0;4.2;246.3;50.05;1038;4452.1
15-12-31;12:51;40.9;290.3;4.2;246.3;50.05;1026;4452.1
15-12-31;12:54;40.9;295.0;4.1;246.3;50.05;1010;4452.2
15-12-31;12:57;40.8;296.6;4.1;246.3;50.05;1012;4452.2
15-12-31;13:00;50.0;297.2;4.2;247.3;50.04;1015;4452.3
15-12-31;13:03;40.7;291.6;4.0;246.3;50.04;1005;4452.3
15-12-31;13:06;40.7;292.6;4.0;245.3;50.03;987;4452.4
15-12-31;13:09;40.7;294.4;4.1;245.3;49.97;987;4452.4
15-12-31;13:12;40.6;294.4;4.0;246.3;50.02;984;4452.5
15-12-31;13:15;40.7;295.8;4.0;245.3;50.05;971;4452.5
15-12-31;13:18;40.6;292.9;4.0;246.3;50.03;955;4452.6
15-12-31;13:21;40.7;292.3;3.8;245.3;50.03;948;4452.6
15-12-31;13:24;40.6;291.3;3.8;246.3;50.03;925;4452.7
15-12-31;13:27;40.5;290.3;3.7;246.3;50.05;925;4452.7
15-12-31;13:30;40.2;285.7;3.7;245.3;50.02;902;4452.7
15-12-31;13:33;40.4;292.0;3.8;245.3;50.02;911;4452.8
15-12-31;13:36;40.4;297.6;3.7;246.3;50.04;900;4452.8
15-12-31;13:39;40.5;297.9;3.7;245.3;50.03;890;4452.9
15-12-31;13:42;40.2;297.8;3.7;245.3;50.04;886;4452.9
15-12-31;13:45;40.2;298.6;3.5;246.3;50.06;864;4453.0
15-12-31;13:48;40.2;301.9;3.4;246.3;50.03;838;4453.0
15-12-31;13:51;40.1;298.5;3.4;246.3;50.05;838;4453.1
15-12-31;13:54;40.1;298.2;3.3;247.3;50.06;820;4453.1
15-12-31;13:57;39.9;305.1;3.2;247.3;50.10;812;4453.1
15-12-31;14:00;39.7;297.2;3.3;246.3;50.04;798;4453.2
15-12-31;14:03;39.7;303.0;3.1;247.3;50.04;778;4453.2
15-12-31;14:06;39.7;298.3;3.1;246.3;50.03;765;4453.3
15-12-31;14:09;39.4;301.4;3.1;246.3;50.03;762;4453.3
15-12-31;14:12;39.4;302.9;2.9;246.3;50.03;726;4453.3
15-12-31;14:15;39.5;299.1;2.8;246.3;50.04;696;4453.4
15-12-31;14:18;39.4;300.2;2.8;246.3;50.05;689;4453.4
15-12-31;14:21;39.2;309.5;2.7;246.3;50.04;669;4453.4
15-12-31;14:24;39.1;305.4;2.7;246.3;50.03;651;4453.5
15-12-31;14:27;38.9;302.7;2.6;246.3;50.05;628;4453.5
15-12-31;14:30;38.7;301.4;2.5;247.3;50.02;613;4453.5
15-12-31;14:33;38.5;304.8;2.4;246.3;50.01;576;4453.6
15-12-31;14:36;38.5;304.9;2.3;246.3;50.02;576;4453.6
15-12-31;14:39;38.5;313.6;1.5;246.3;50.02;378;4453.6
15-12-31;14:42;37.8;302.6;0.2;245.3;50.04;40;4453.6
15-12-31;14:45;37.1;291.6;0.1;245.3;50.03;24;4453.6
15-12-31;14:48;36.8;273.6;0.1;246.3;50.04;19;4453.6
15-12-31;14:51;36.4;258.6;0.1;245.3;50.03;16;4453.6
15-12-31;14:54;36.2;276.7;0.1;245.3;50.06;15;4453.6
15-12-31;14:57;35.9;275.8;0.1;245.3;50.06;13;4453.6
15-12-31;15:00;35.5;274.2;0.1;245.3;50.04;12;4453.6
15-12-31;15:03;35.5;280.3;0.0;246.3;50.03;10;4453.6
15-12-31;15:06;35.3;261.1;0.0;246.3;50.04;9;4453.6
15-12-31;15:09;35.0;280.2;0.0;245.3;50.03;7;4453.6
15-12-31;15:12;34.9;276.2;0.0;246.3;50.03;5;4453.6
15-12-31;15:15;34.8;254.4;0.0;245.3;50.05;4;4453.6
15-12-31;15:18;34.5;274.9;0.0;38.6;50.03;2;4453.6
15-12-31;15:21;34.2;244.4;0.0;245.3;50.02;1;4453.6
15-12-31;15:24;34.1;172.1;0.0;245.3;50.06;0;4453.6
15-12-31;15:27;33.9;105.3;0.0;245.3;50.03;0;4453.6
15-12-31;15:30;33.8;161.1;0.0;245.3;50.03;0;4453.6
15-12-31;15:33;33.7;231.2;0.0;245.3;50.03;0;4453.6
15-12-31;15:36;33.4;274.3;0.0;244.3;50.02;0;4453.6
15-12-31;15:39;33.3;258.8;0.0;244.3;50.04;0;4453.6
15-12-31;15:42;33.2;238.3;0.0;244.3;50.03;0;4453.6
15-12-31;15:45;33.1;211.3;0.0;244.3;50.05;0;4453.6
15-12-31;15:48;33.0;181.7;0.0;244.3;50.05;0;4453.6
15-12-31;15:51;32.9;152.3;0.0;243.4;50.04;0;4453.6
15-12-31;15:54;32.7;119.3;0.0;245.3;50.05;0;4453.6
16-01-01;07:57;25.7;284.0;0.0;246.3;50.01;3;4453.6
16-01-01;08:00;25.7;267.4;0.0;248.2;50.09;9;4453.6
16-01-01;08:03;26.1;297.5;0.2;245.3;50.06;41;4453.6
16-01-01;08:06;27.2;314.9;0.4;246.3;50.06;68;4453.6
16-01-01;08:09;27.2;315.2;0.4;246.3;50.05;79;4453.6
16-01-01;08:12;27.9;315.9;0.5;246.3;50.05;99;4453.6
16-01-01;08:15;29.0;320.0;0.5;245.3;50.03;117;4453.6
16-01-01;08:18;29.0;323.4;0.6;246.3;50.05;137;4453.7
16-01-01;08:21;29.7;315.6;0.7;246.3;50.03;160;4453.7
16-01-01;08:24;30.4;322.7;0.8;246.3;50.04;177;4453.7
16-01-01;08:27;30.2;319.9;0.8;246.3;50.04;204;4453.7
16-01-01;08:30;30.7;322.8;0.9;246.3;50.06;224;4453.7
16-01-01;08:33;30.8;319.7;1.0;246.3;50.04;242;4453.7
16-01-01;08:36;30.9;320.9;1.1;246.3;50.04;261;4453.7
16-01-01;08:39;31.2;321.0;1.3;247.3;50.03;295;4453.7
16-01-01;08:42;31.5;319.4;1.3;246.3;50.05;316;4453.7
16-01-01;08:45;31.7;324.7;1.4;246.3;50.04;338;4453.8
16-01-01;08:48;31.8;324.4;1.5;246.3;50.08;365;4453.8
16-01-01;08:51;32.0;320.3;1.5;246.3;50.04;375;4453.8
16-01-01;08:54;32.2;320.3;1.6;247.3;50.02;394;4453.8
16-01-01;08:57;32.6;324.6;1.7;246.3;50.02;413;4453.8
16-01-01;09:00;32.6;412.1;1.8;246.3;50.01;425;4453.9
16-01-01;09:03;32.9;321.6;1.9;246.3;50.08;447;4453.9
16-01-01;09:06;32.7;317.5;2.0;246.3;50.03;475;4453.9
16-01-01;09:09;33.1;316.5;2.0;247.3;50.03;493;4453.9
16-01-01;09:12;33.4;323.7;2.1;246.3;50.03;517;4454.0
16-01-01;09:15;43.8;325.6;2.1;246.3;50.05;529;4454.0
16-01-01;09:18;33.9;316.6;2.2;247.3;50.04;555;4454.0
16-01-01;09:21;33.9;319.9;2.4;246.3;50.03;581;4454.0
16-01-01;09:24;34.2;313.7;2.4;247.3;50.04;601;4454.1
16-01-01;09:27;34.2;314.6;2.5;246.3;50.03;611;4454.1
16-01-01;09:30;34.5;316.8;2.6;245.3;50.00;628;4454.1
16-01-01;09:33;34.6;313.9;2.5;246.3;50.03;638;4454.2
16-01-01;09:36;34.8;4.8;2.6;246.3;50.04;660;4454.2
16-01-01;09:39;34.9;313.4;2.8;247.3;50.03;679;4454.2
16-01-01;09:42;35.3;311.2;2.8;246.3;50.03;684;4454.3
16-01-01;09:45;35.3;314.9;2.7;246.3;50.05;685;4454.3
16-01-01;09:48;35.4;310.4;2.9;247.3;50.04;708;4454.3
16-01-01;09:51;35.5;310.9;2.9;247.3;50.05;724;4454.4
16-01-01;09:54;36.0;311.7;3.1;247.3;50.08;762;4454.4
16-01-01;09:57;36.0;308.6;3.1;247.3;50.05;765;4454.4
16-01-01;10:00;36.3;310.8;3.2;248.2;50.13;789;4454.5
16-01-01;10:03;36.2;305.4;3.2;248.2;50.07;799;4454.5
16-01-01;10:06;36.3;308.2;3.3;248.2;50.05;813;4454.6
16-01-01;10:09;36.8;306.2;3.4;248.2;50.03;848;4454.6
16-01-01;10:12;36.8;309.6;3.4;248.2;50.05;857;4454.6
16-01-01;10:15;36.8;314.2;3.5;247.3;50.03;863;4454.7
16-01-01;10:18;36.9;310.5;3.4;248.2;50.05;861;4454.7
16-01-01;10:21;36.9;308.0;3.4;247.3;50.03;862;4454.8
16-01-01;10:24;37.4;307.6;3.5;247.3;50.02;877;4454.8
16-01-01;10:27;37.4;308.2;3.6;247.3;50.00;889;4454.9
16-01-01;10:30;37.6;302.3;3.8;248.2;50.04;918;4454.9
16-01-01;10:33;37.7;301.9;3.6;248.2;50.04;907;4454.9
16-01-01;10:36;37.7;306.8;3.8;248.2;50.04;935;4455.0
16-01-01;10:39;37.8;303.9;3.8;248.2;50.04;921;4455.0
16-01-01;10:42;37.8;307.1;3.7;247.3;50.03;923;4455.1
16-01-01;10:45;38.0;302.3;3.7;247.3;50.05;923;4455.1
16-01-01;10:48;38.2;304.6;3.8;247.3;50.03;933;4455.2
16-01-01;10:51;38.3;306.1;3.8;247.3;50.02;964;4455.2
16-01-01;10:54;38.2;306.1;4.0;247.3;49.99;970;4455.3
16-01-01;10:57;38.4;307.0;4.0;247.3;50.03;986;4455.3
16-01-01;11:00;38.7;307.3;4.0;247.3;50.04;989;4455.4
16-01-01;11:03;38.7;300.1;4.1;247.3;50.03;989;4455.4
16-01-01;11:06;38.7;307.6;4.1;247.3;50.03;1007;4455.5
16-01-01;11:09;38.9;300.5;4.2;247.3;50.03;1013;4455.5
16-01-01;11:12;38.9;300.2;4.1;248.2;50.05;1018;4455.6
16-01-01;11:15;39.0;302.4;4.1;247.3;50.05;1008;4455.6
16-01-01;11:18;39.1;301.0;4.1;247.3;50.05;1017;4455.7
16-01-01;11:21;39.1;302.7;4.1;246.3;50.04;1015;4455.7
16-01-01;11:24;39.3;303.6;4.3;247.3;50.04;1036;4455.8
16-01-01;11:27;39.3;304.3;0.0;247.3;50.03;1024;4455.8
16-01-01;11:30;39.5;298.6;4.2;247.3;50.05;1039;4455.9
16-01-01;11:33;39.4;304.6;4.3;247.3;50.06;1054;4455.9
16-01-01;11:36;39.4;300.2;4.2;247.3;50.05;1040;4456.0
16-01-01;11:39;39.5;300.2;4.3;247.3;50.04;1047;4456.0
16-01-01;11:42;39.5;295.8;4.3;247.3;50.05;1038;4456.1
16-01-01;11:45;39.5;300.8;4.2;246.3;50.03;1047;4456.1
16-01-01;11:48;39.8;296.7;4.2;247.3;50.03;1046;4456.2
16-01-01;11:51;39.8;296.4;4.3;248.2;50.03;1056;4456.2
16-01-01;11:54;39.9;296.1;4.3;246.3;50.03;1056;4456.3
16-01-01;11:57;39.8;296.3;4.3;246.3;50.05;1051;4456.3
16-01-01;12:00;39.8;298.8;4.3;246.3;50.02;1044;4456.4
16-01-01;12:03;40.1;301.4;4.2;246.3;50.01;1032;4456.4
16-01-01;12:06;39.9;296.9;4.1;246.3;50.03;1032;4456.5
16-01-01;12:09;40.2;296.7;4.2;246.3;50.02;1038;4456.6
16-01-01;12:12;40.1;296.4;4.4;246.3;50.03;1064;4456.6
16-01-01;12:15;40.4;302.6;4.3;246.3;50.02;1055;4456.7
16-01-01;12:18;40.1;298.2;4.3;246.3;50.04;1063;4456.7
16-01-01;12:21;40.5;302.1;4.3;246.3;50.05;1043;4456.8
16-01-01;12:24;40.4;298.6;4.3;246.3;50.04;1045;4456.8
16-01-01;12:27;40.2;296.0;4.2;246.3;50.05;1022;4456.9
16-01-01;12:30;40.2;295.1;0.0;246.3;50.03;1020;4456.9
16-01-01;12:33;40.1;302.4;4.2;246.3;50.03;1014;4457.0
16-01-01;12:36;40.2;296.4;4.2;247.3;50.05;1027;4457.0
16-01-01;12:39;40.4;297.6;4.1;247.3;50.05;1018;4457.1
16-01-01;12:42;40.1;297.9;4.1;246.3;50.07;1008;4457.1
16-01-01;12:45;40.2;300.0;4.0;247.3;50.06;982;4457.2
16-01-01;12:48;40.4;300.1;4.1;247.3;50.05;992;4457.2
16-01-01;12:51;40.4;303.2;4.0;246.3;50.05;999;4457.3
16-01-01;12:54;40.1;298.5;4.1;246.3;50.04;992;4457.3
16-01-01;12:57;40.2;296.6;3.9;246.3;50.04;962;4457.4
16-01-01;13:00;40.0;298.5;3.9;248.2;50.04;956;4457.4
16-01-01;13:03;40.1;300.5;3.9;247.3;50.05;975;4457.5
16-01-01;13:06;40.2;298.5;3.8;246.3;50.05;941;4457.5
16-01-01;13:09;40.0;300.0;4.0;246.3;50.06;960;4457.6
16-01-01;13:12;40.0;306.4;3.8;246.3;50.08;926;4457.6
16-01-01;13:15;40.0;303.8;3.7;246.3;50.07;931;4457.7
16-01-01;13:18;39.8;302.1;3.8;246.3;50.07;929;4457.7
16-01-01;13:21;40.0;304.5;3.7;246.3;50.07;911;4457.7
16-01-01;13:24;39.9;301.6;3.6;246.3;50.07;894;4457.8
16-01-01;13:27;39.7;294.7;3.7;246.3;50.06;895;4457.8
16-01-01;13:30;39.7;295.7;3.5;246.3;50.04;863;4457.9
16-01-01;13:33;39.9;305.1;3.4;246.3;50.05;842;4457.9
16-01-01;13:36;39.5;302.4;3.4;248.2;50.06;834;4458.0
16-01-01;13:39;39.5;303.0;3.4;246.3;50.04;837;4458.0
16-01-01;13:42;39.7;303.9;3.5;246.3;50.05;836;4458.0
16-01-01;13:45;39.3;300.5;3.4;247.3;50.11;823;4458.1
16-01-01;13:48;39.3;302.9;3.3;246.3;50.07;791;4458.1
16-01-01;13:51;39.3;310.4;3.1;245.3;50.06;765;4458.2
16-01-01;13:54;39.3;304.3;3.1;245.3;50.05;773;4458.2
16-01-01;13:57;39.2;305.4;3.1;246.3;50.06;752;4458.2
16-01-01;14:00;39.1;309.3;3.0;246.3;50.04;732;4458.3
16-01-01;14:03;39.0;306.0;3.0;246.3;50.03;719;4458.3
16-01-01;14:06;38.7;304.2;2.9;246.3;50.08;688;4458.3
16-01-01;14:09;39.0;304.6;2.8;246.3;50.04;677;4458.4
16-01-01;14:12;38.5;309.2;2.7;246.3;50.04;650;4458.4
16-01-01;14:15;38.5;308.3;2.5;246.3;50.05;639;4458.4
16-01-01;14:18;38.5;308.4;2.6;246.3;50.07;642;4458.5
16-01-01;14:21;38.5;310.4;2.4;246.3;50.05;598;4458.5
16-01-01;14:24;38.2;312.4;2.4;246.3;50.05;580;4458.5
16-01-01;14:27;38.2;308.9;2.3;245.3;50.05;562;4458.6
16-01-01;14:30;37.9;308.9;2.2;246.3;50.04;545;4458.6
16-01-01;14:33;38.0;314.0;2.1;245.3;50.02;524;4458.6
16-01-01;14:36;42.6;311.2;2.0;245.3;50.02;483;4458.6
16-01-01;14:39;37.7;314.0;1.8;245.3;50.02;437;4458.7
16-01-01;14:42;37.1;310.8;0.4;245.3;50.04;80;4458.7
16-01-01;14:45;36.5;308.7;0.2;244.3;50.07;41;4458.7
16-01-01;14:48;36.1;288.5;0.2;244.3;50.04;33;4458.7
16-01-01;14:51;36.0;295.3;0.1;244.3;50.04;30;4458.7
16-01-01;14:54;35.6;288.7;0.1;244.3;50.04;27;4458.7
16-01-01;14:57;35.5;285.9;0.1;245.3;50.02;23;4458.7
16-01-01;15:00;35.2;293.5;0.1;244.3;50.03;22;4458.7
16-01-01;15:03;35.0;294.1;0.1;244.3;50.04;19;4458.7
16-01-01;15:06;34.7;288.7;0.1;244.3;49.97;17;4458.7
16-01-01;15:09;34.6;289.1;0.0;244.3;50.02;16;4458.7
16-01-01;15:12;34.5;274.8;0.0;244.3;50.04;9;4458.7
16-01-01;15:15;34.2;282.2;0.0;244.3;50.05;4;4458.7
16-01-01;15:18;34.1;280.9;0.0;244.3;50.05;0;4458.7
16-01-01;15:21;33.9;203.4;0.0;245.3;50.05;0;4458.7
16-01-01;15:24;33.8;135.9;0.0;244.3;50.04;0;4458.7
16-01-01;15:27;33.5;131.2;0.0;244.3;50.03;0;4458.7
16-01-01;15:30;33.4;4.8;0.0;244.3;50.04;0;4458.7
16-01-01;15:33;33.3;262.3;0.0;244.3;50.03;0;4458.7
16-01-01;15:36;33.1;241.8;0.0;244.3;50.03;0;4458.7
16-01-01;15:39;33.0;218.1;0.0;243.4;50.02;0;4458.7
16-01-01;15:42;32.9;191.8;0.0;244.3;50.04;0;4458.7
16-01-01;15:45;32.7;167.8;0.0;243.4;50.04;0;4458.7
16-01-01;15:48;32.6;141.5;0.0;243.4;50.03;0;4458.7
16-01-01;15:51;32.5;115.5;0.0;243.4;50.04;0;4458.7
16-01-02;07:57;25.0;285.9;0.0;244.3;50.05;3;4458.7
16-01-02;08:00;25.0;280.5;0.0;242.4;50.03;11;4458.7
16-01-02;08:03;26.1;320.8;0.4;243.4;50.01;85;4458.7
16-01-02;08:06;27.5;322.2;0.6;244.3;50.01;130;4458.7
16-01-02;08:09;27.9;322.2;0.6;243.4;50.04;151;4458.7
16-01-02;08:12;27.5;321.0;0.7;243.4;50.04;174;4458.7
16-01-02;08:15;28.3;319.4;0.9;244.3;49.98;189;4458.7
16-01-02;08:18;28.6;324.4;0.9;244.3;50.02;212;4458.7
16-01-02;08:21;30.2;325.3;1.0;244.3;50.04;235;4458.7
16-01-02;08:24;30.4;325.3;1.0;243.4;50.05;256;4458.8
16-01-02;08:27;30.3;321.6;1.1;246.3;50.06;275;4458.8
16-01-02;08:30;30.7;330.0;1.2;245.3;50.03;293;4458.8
16-01-02;08:33;30.9;321.3;1.3;246.3;50.04;315;4458.8
16-01-02;08:36;31.0;319.7;1.5;246.3;49.97;337;4458.8
16-01-02;08:39;31.0;326.2;1.4;245.3;50.06;348;4458.8
16-01-02;08:42;31.4;323.4;1.5;245.3;50.06;379;4458.9
16-01-02;08:45;31.5;324.1;1.7;245.3;50.08;405;4458.9
16-01-02;08:48;31.7;326.8;1.8;245.3;50.04;434;4458.9
16-01-02;08:51;32.2;323.8;1.8;245.3;50.05;456;4458.9
16-01-02;08:54;32.2;326.8;2.0;245.3;50.05;473;4458.9
16-01-02;08:57;32.6;320.3;2.1;247.3;50.02;498;4459.0
16-01-02;09:00;32.7;323.4;2.1;246.3;50.04;519;4459.0
16-01-02;09:03;32.7;319.9;2.2;245.3;50.04;545;4459.0
16-01-02;09:06;33.1;325.1;2.3;246.3;50.03;556;4459.0
16-01-02;09:09;33.4;322.9;2.3;245.3;50.04;579;4459.1
16-01-02;09:12;33.5;321.3;2.4;246.3;50.02;599;4459.1
16-01-02;09:15;33.7;317.1;2.5;246.3;50.05;614;4459.1
16-01-02;09:18;33.9;326.2;2.5;246.3;50.04;626;4459.2
16-01-02;09:21;34.2;323.5;2.6;247.3;50.03;648;4459.2
16-01-02;09:24;34.6;316.2;2.7;248.2;50.09;664;4459.2
16-01-02;09:27;34.4;315.6;2.8;246.3;50.03;676;4459.3
16-01-02;09:30;34.7;323.2;2.9;246.3;50.04;696;4459.3
16-01-02;09:33;34.8;315.5;2.9;246.3;50.02;712;4459.3
16-01-02;09:36;35.0;317.1;3.0;246.3;50.05;731;4459.4
16-01-02;09:39;35.3;319.9;3.1;247.3;50.01;744;4459.4
16-01-02;09:42;35.5;320.2;3.1;247.3;50.02;750;4459.4
16-01-02;09:45;35.4;315.3;3.1;247.3;50.02;760;4459.5
16-01-02;09:48;35.6;317.5;3.2;247.3;50.03;788;4459.5
16-01-02;09:51;36.0;317.7;3.2;247.3;50.05;797;4459.6
16-01-02;09:54;36.0;314.6;3.4;247.3;50.03;808;4459.6
16-01-02;09:57;36.3;318.6;3.3;247.3;50.02;823;4459.6
16-01-02;10:00;36.3;322.9;3.3;247.3;50.03;838;4459.7
16-01-02;10:03;36.4;317.7;3.5;247.3;50.04;854;4459.7
16-01-02;10:06;36.4;317.1;3.5;247.3;50.04;851;4459.8
16-01-02;10:09;36.8;322.2;3.5;247.3;50.02;870;4459.8
16-01-02;10:12;36.9;311.7;3.5;248.2;50.03;874;4459.8
16-01-02;10:15;36.8;322.2;3.6;247.3;50.02;891;4459.9
16-01-02;10:18;37.1;315.8;3.6;247.3;50.02;897;4459.9
16-01-02;10:21;37.2;315.6;3.7;247.3;50.02;919;4460.0
16-01-02;10:24;37.4;314.5;3.8;247.3;50.02;918;4460.0
16-01-02;10:27;37.4;308.7;3.8;247.3;50.02;922;4460.1
16-01-02;10:30;37.6;309.8;3.8;247.3;50.04;940;4460.1
16-01-02;10:33;37.7;312.3;3.8;247.3;50.03;950;4460.2
16-01-02;10:36;37.8;313.0;3.9;247.3;50.03;960;4460.2
16-01-02;10:39;37.6;316.8;4.0;247.3;50.03;970;4460.3
16-01-02;10:42;37.8;309.3;4.0;246.3;50.01;977;4460.3
16-01-02;10:45;37.9;312.7;4.0;247.3;50.04;989;4460.4
16-01-02;10:48;38.4;306.8;4.1;247.3;50.03;1002;4460.4
16-01-02;10:51;38.2;311.5;4.0;247.3;50.04;997;4460.5
16-01-02;10:54;38.2;312.0;4.1;247.3;50.03;1014;4460.5
16-01-02;10:57;38.2;312.0;4.1;248.2;50.04;1016;4460.6
16-01-02;11:00;38.4;309.3;4.1;247.3;50.02;1028;4460.6
16-01-02;11:03;38.5;312.3;4.2;246.3;50.03;1028;4460.7
16-01-02;11:06;38.6;314.9;4.1;246.3;50.02;1025;4460.7
16-01-02;11:09;38.7;308.9;4.2;247.3;50.02;1038;4460.8
16-01-02;11:12;38.7;306.7;4.1;247.3;50.02;1015;4460.8
16-01-02;11:15;39.0;310.1;4.3;247.3;50.02;1037;4460.9
16-01-02;11:18;39.0;308.6;4.3;247.3;50.09;1052;4460.9
16-01-02;11:21;38.9;310.1;4.3;247.3;50.02;1055;4461.0
16-01-02;11:24;39.3;308.7;4.2;247.3;50.03;1038;4461.0
16-01-02;11:27;38.9;304.5;4.3;247.3;50.03;1046;4461.1
16-01-02;11:30;39.1;310.1;4.2;247.3;50.03;1047;4461.1
16-01-02;11:33;39.1;315.9;4.2;247.3;50.05;1037;4461.2
16-01-02;11:36;39.1;309.9;4.2;247.3;50.03;1052;4461.2
16-01-02;11:39;39.2;310.4;4.1;247.3;50.03;1040;4461.3
16-01-02;11:42;39.3;310.6;4.1;247.3;50.04;1035;4461.3
16-01-02;11:45;39.4;309.9;4.3;247.3;50.04;1070;4461.4
16-01-02;11:48;39.4;309.9;4.2;247.3;50.03;1047;4461.4
16-01-02;11:51;39.5;310.8;4.3;247.3;50.03;1058;4461.5
16-01-02;11:54;39.5;312.5;4.2;247.3;50.03;1015;4461.5
16-01-02;11:57;39.5;302.9;4.1;247.3;50.02;1028;4461.6
16-01-02;12:00;39.7;312.1;4.1;247.3;50.04;1028;4461.6
16-01-02;12:03;39.5;314.0;4.3;248.2;50.02;1045;4461.7
16-01-02;12:06;39.7;305.1;4.3;247.3;50.03;1049;4461.8
16-01-02;12:09;39.8;311.1;4.3;247.3;50.03;1054;4461.8
16-01-02;12:12;39.7;306.1;4.3;247.3;50.06;1040;4461.9
16-01-02;12:15;39.9;307.7;4.1;247.3;50.04;1035;4461.9
16-01-02;12:18;39.8;308.4;4.1;247.3;50.05;1016;4462.0
16-01-02;12:21;39.9;306.5;4.2;247.3;50.06;1044;4462.0
16-01-02;12:24;39.8;306.4;0.7;245.3;50.03;147;4462.1
16-01-02;12:27;39.7;307.7;2.4;246.3;50.03;650;4462.1
16-01-02;12:30;39.7;310.9;4.3;249.2;50.02;1048;4462.2
16-01-02;12:33;39.7;309.8;4.2;247.3;50.02;1021;4462.2
16-01-02;12:36;39.8;303.5;4.2;248.2;50.02;1025;4462.3
16-01-02;12:39;39.8;310.6;4.1;247.3;50.04;1006;4462.3
16-01-02;12:42;39.8;311.7;4.1;246.3;50.06;994;4462.4
16-01-02;12:45;39.7;309.9;4.1;248.2;50.04;1003;4462.4
16-01-02;12:48;39.7;306.2;4.1;247.3;50.05;993;4462.5
16-01-02;12:51;39.7;305.5;4.0;247.3;50.0;990;4462.5
16-01-02;12:54;39.8;308.7;4.1;246.3;50.04;996;4462.6
16-01-02;12:57;39.8;309.3;4.0;246.3;50.03;990;4462.6
16-01-02;13:00;39.7;313.9;4.0;247.3;50.03;986;4462.7
16-01-02;13:03;39.8;309.9;3.8;247.3;50.05;942;4462.7
16-01-02;13:06;39.8;304.6;3.9;246.3;50.04;959;4462.7
16-01-02;13:09;39.5;309.6;3.8;247.3;50.03;948;4462.8
16-01-02;13:12;39.7;309.0;3.8;246.3;50.05;932;4462.8
16-01-02;13:15;39.2;310.4;3.7;246.3;50.05;934;4462.9
16-01-02;13:18;39.5;304.8;3.7;246.3;50.05;901;4462.9
16-01-02;13:21;39.3;309.2;3.7;247.3;50.05;900;4463.0
16-01-02;13:24;39.4;309.2;3.6;248.2;50.05;884;4463.0
16-01-02;13:27;39.4;311.7;3.5;247.3;50.04;886;4463.1
16-01-02;13:30;39.1;311.8;3.5;247.3;50.04;868;4463.1
16-01-02;13:33;39.3;308.6;3.5;247.3;50.04;847;4463.2
16-01-02;13:36;39.2;310.6;3.4;246.3;50.05;854;4463.2
16-01-02;13:39;39.1;313.4;3.5;247.3;50.04;844;4463.2
16-01-02;13:42;39.1;307.9;3.4;246.3;50.06;828;4463.3
16-01-02;13:45;39.0;311.5;3.1;246.3;50.05;769;4463.3
16-01-02;13:48;38.7;309.9;3.0;247.3;50.05;761;4463.4
16-01-02;13:51;38.7;315.0;3.1;246.3;50.03;764;4463.4
16-01-02;13:54;38.7;307.7;3.1;246.3;50.06;751;4463.4
16-01-02;13:57;38.5;315.6;3.0;247.3;50.05;738;4463.5
16-01-02;14:00;38.7;311.1;3.0;246.3;50.04;724;4463.5
16-01-02;14:03;38.5;314.9;2.8;247.3;50.03;714;4463.5
16-01-02;14:06;38.2;312.8;2.8;247.3;50.04;690;4463.6
16-01-02;14:09;38.3;308.7;2.7;246.3;50.04;664;4463.6
16-01-02;14:12;38.2;314.5;2.7;247.3;50.03;652;4463.6
16-01-02;14:15;37.9;312.7;2.5;247.3;50.04;617;4463.7
16-01-02;14:18;38.0;314.6;2.3;247.3;50.05;579;4463.7
16-01-02;14:21;37.6;301.6;2.1;247.3;50.05;506;4463.7
16-01-02;14:24;37.5;315.8;2.2;246.3;50.03;534;4463.8
16-01-02;14:27;37.4;323.4;2.1;246.3;50.04;526;4463.8
16-01-02;14:30;37.2;316.5;2.1;246.3;50.04;510;4463.8
16-01-02;14:33;37.4;319.4;2.0;246.3;50.02;472;4463.8
16-01-02;14:36;37.1;310.1;1.8;247.3;50.02;451;4463.9
16-01-02;14:39;37.0;320.0;1.8;246.3;50.05;419;4463.9
16-01-02;14:42;36.7;315.9;0.7;245.3;50.04;170;4463.9
16-01-02;14:45;36.2;320.5;0.3;246.3;50.04;54;4463.9
16-01-02;14:48;35.9;296.3;0.2;247.3;50.05;40;4463.9
16-01-02;14:51;35.6;290.0;0.2;246.3;50.07;35;4463.9
16-01-02;14:54;35.2;304.2;0.1;246.3;50.06;32;4463.9
16-01-02;14:57;35.0;290.4;0.1;245.3;50.03;31;4463.9
16-01-02;15:00;34.8;288.8;0.1;245.3;50.05;25;4463.9
16-01-02;15:03;34.7;289.7;0.1;245.3;50.05;23;4463.9
16-01-02;15:06;34.6;286.2;0.1;246.3;50.05;20;4463.9
16-01-02;15:09;34.4;285.4;0.1;246.3;50.05;16;4463.9
16-01-02;15:12;34.2;270.9;0.1;245.3;50.05;11;4463.9
16-01-02;15:15;34.0;273.6;0.0;244.3;50.04;9;4463.9
16-01-02;15:18;33.8;267.3;0.0;245.3;50.03;6;4463.9
16-01-02;15:21;33.5;269.3;0.0;245.3;50.05;4;4463.9
16-01-02;15:24;33.4;283.1;0.0;245.3;50.05;0;4463.9
16-01-02;15:27;33.3;201.5;0.0;245.3;50.04;0;4463.9
16-01-02;15:30;33.2;134.1;0.0;245.3;50.04;0;4463.9
16-01-02;15:33;33.0;133.0;0.0;244.3;50.04;0;4463.9
16-01-02;15:36;32.9;199.2;0.0;245.3;50.03;0;4463.9
16-01-02;15:39;32.7;260.8;0.0;245.3;50.03;0;4463.9
16-01-02;15:42;32.6;233.6;0.0;244.3;50.04;0;4463.9
16-01-02;15:45;32.5;199.6;0.0;244.3;50.03;0;4463.9
16-01-02;15:48;32.4;163.4;0.0;244.3;50.05;0;4463.9
16-01-02;15:51;32.3;127.1;0.0;244.3;50.03;0;4463.9
16-01-03;08:00;23.9;302.9;0.1;244.3;50.04;10;4463.9
16-01-03;08:03;24.2;306.4;0.1;244.3;50.04;36;4463.9
16-01-03;08:06;24.6;315.2;0.3;245.3;50.05;56;4463.9
16-01-03;08:09;25.7;317.7;0.4;244.3;50.09;58;4463.9
16-01-03;08:12;25.7;317.7;0.4;245.3;50.05;66;4463.9
16-01-03;08:15;26.4;319.6;0.5;244.3;50.04;103;4463.9
16-01-03;08:18;27.2;327.2;0.7;246.3;50.04;136;4463.9
16-01-03;08:21;27.9;325.6;0.7;245.3;50.04;168;4463.9
16-01-03;08:24;27.9;324.1;0.8;245.3;50.04;175;4463.9
16-01-03;08:27;29.4;331.6;0.9;244.3;50.04;198;4464.0
16-01-03;08:30;29.4;332.5;1.0;244.3;50.05;224;4464.0
16-01-03;08:33;30.1;326.0;1.0;244.3;50.04;245;4464.0
16-01-03;08:36;30.4;326.6;1.1;245.3;50.03;260;4464.0
16-01-03;08:39;30.4;323.7;1.2;245.3;50.05;284;4464.0
16-01-03;08:42;30.5;319.7;1.2;244.3;50.05;300;4464.0
16-01-03;08:45;30.8;328.7;0.0;245.3;50.10;311;4464.0
16-01-03;08:48;31.0;331.7;1.4;244.3;50.06;333;4464.0
16-01-03;08:51;31.1;324.0;1.4;244.3;50.04;337;4464.1
16-01-03;08:54;31.4;327.5;1.5;245.3;50.03;367;4464.1
16-01-03;08:57;31.5;329.5;1.6;243.4;49.99;375;4464.1
16-01-03;09:00;31.9;329.1;1.6;245.3;50.07;396;4464.1
16-01-03;09:03;31.9;320.0;1.7;244.3;50.05;414;4464.1
16-01-03;09:06;32.2;322.7;1.8;245.3;50.04;438;4464.2
16-01-03;09:09;32.5;326.9;1.9;247.3;50.03;454;4464.2
16-01-03;09:12;32.5;326.2;1.8;245.3;50.03;454;4464.2
16-01-03;09:15;32.5;320.3;1.1;245.3;50.03;238;4464.2
16-01-03;09:18;32.5;331.9;1.7;246.3;50.03;422;4464.2
16-01-03;09:21;33.2;323.4;2.0;245.3;50.05;421;4464.3
16-01-03;09:24;32.9;336.3;1.8;245.3;50.04;420;4464.3
16-01-03;09:27;33.1;315.9;2.3;246.3;50.04;559;4464.3
16-01-03;09:30;33.5;328.1;2.3;245.3;50.04;565;4464.3
16-01-03;09:33;33.3;315.6;2.5;246.3;50.04;610;4464.4
16-01-03;09:36;33.8;314.2;1.7;246.3;50.03;401;4464.4
16-01-03;09:39;33.9;317.1;2.1;246.3;50.03;519;4464.4
16-01-03;09:42;34.2;327.6;2.6;246.3;50.02;624;4464.5
16-01-03;09:45;34.2;323.2;2.8;247.3;50.04;696;4464.5
16-01-03;09:48;34.2;309.0;3.0;247.3;50.02;709;4464.5
16-01-03;09:51;34.7;317.1;3.1;248.2;50.03;747;4464.6
16-01-03;09:54;34.8;319.3;2.3;246.3;50.04;546;4464.6
16-01-03;09:57;34.7;324.7;3.3;247.3;50.03;786;4464.6
16-01-03;10:00;35.0;319.1;3.1;245.3;50.03;794;4464.7
16-01-03;10:03;35.0;325.3;3.1;246.3;50.04;782;4464.7
16-01-03;10:06;35.5;314.5;3.3;247.3;50.03;812;4464.7
16-01-03;10:09;35.5;314.6;3.4;247.3;50.03;857;4464.8
16-01-03;10:12;35.7;319.1;3.5;247.3;50.04;885;4464.8
16-01-03;10:15;36.0;311.5;3.7;247.3;50.03;895;4464.9
16-01-03;10:18;36.3;323.1;3.6;247.3;50.04;882;4464.9
16-01-03;10:21;36.2;302.9;2.8;248.2;50.04;724;4465.0
16-01-03;10:24;36.2;289.7;1.2;247.3;50.05;264;4465.0
16-01-03;10:27;36.5;312.3;3.5;248.2;50.05;868;4465.0
16-01-03;10:30;36.7;307.0;4.0;248.2;50.04;997;4465.1
16-01-03;10:33;36.3;296.6;1.2;247.3;50.05;298;4465.1
16-01-03;10:36;36.4;314.5;3.9;248.2;50.05;952;4465.2
16-01-03;10:39;36.5;316.2;3.9;249.2;50.07;958;4465.2
16-01-03;10:42;36.8;315.3;3.8;248.2;50.03;956;4465.2
16-01-03;10:45;36.8;315.8;3.8;248.2;50.05;950;4465.3
16-01-03;10:48;37.1;316.9;3.9;248.2;50.03;973;4465.3
16-01-03;10:51;37.0;310.1;3.9;248.2;50.04;975;4465.4
16-01-03;10:54;37.2;309.5;4.0;248.2;50.04;999;4465.4
16-01-03;10:57;37.2;300.1;3.9;248.2;50.05;978;4465.5
16-01-03;11:00;37.6;312.8;3.8;248.2;50.03;953;4465.5
16-01-03;11:03;37.4;326.2;3.5;247.3;50.03;884;4465.6
16-01-03;11:06;37.6;308.4;4.0;248.2;50.06;992;4465.6
16-01-03;11:09;37.7;304.1;2.5;246.3;50.02;640;4465.7
16-01-03;11:12;37.7;309.3;4.0;248.2;50.04;993;4465.7
16-01-03;11:15;37.7;314.5;3.8;246.3;50.03;960;4465.7
16-01-03;11:18;37.6;314.9;4.4;248.2;50.04;1058;4465.8
16-01-03;11:21;38.0;309.9;4.1;247.3;50.01;1029;4465.8
16-01-03;11:24;37.9;306.7;4.1;247.3;49.99;998;4465.9
16-01-03;11:27;38.2;308.6;4.0;248.2;50.02;985;4465.9
16-01-03;11:30;38.2;314.2;4.0;247.3;50.03;1007;4466.0
16-01-03;11:33;38.2;311.5;4.2;247.3;50.03;1028;4466.0
16-01-03;11:36;38.3;314.5;4.0;247.3;50.03;978;4466.1
16-01-03;11:39;38.4;309.3;3.9;247.3;50.05;960;4466.1
16-01-03;11:42;38.3;314.9;4.1;247.3;50.07;1026;4466.2
16-01-03;11:45;38.5;305.7;4.1;248.2;50.04;1023;4466.2
16-01-03;11:48;38.5;304.5;4.3;247.3;50.05;1039;4466.3
16-01-03;11:51;38.5;309.2;4.0;247.3;50.03;993;4466.3
16-01-03;11:54;38.6;304.8;4.1;248.2;50.05;1023;4466.4
16-01-03;11:57;38.7;308.4;3.9;247.3;50.05;981;4466.4
16-01-03;12:00;38.7;309.3;4.1;248.2;50.00;1014;4466.5
16-01-03;12:03;38.7;301.7;4.1;248.2;50.03;1010;4466.5
16-01-03;12:06;38.9;303.0;4.1;247.3;50.03;991;4466.6
16-01-03;12:09;38.9;303.3;4.0;247.3;49.97;978;4466.6
16-01-03;12:12;38.9;308.7;3.9;247.3;50.03;956;4466.7
16-01-03;12:15;39.0;310.1;4.0;247.3;50.04;988;4466.7
16-01-03;12:18;39.0;305.2;4.0;247.3;50.06;959;4466.8
16-01-03;12:21;39.0;311.1;3.8;247.3;50.01;923;4466.8
16-01-03;12:24;39.1;306.1;4.0;248.2;50.03;1011;4466.9
16-01-03;12:27;39.1;303.9;3.9;248.2;50.04;991;4466.9
16-01-03;12:30;39.0;302.3;4.0;248.2;50.00;985;4467.0
16-01-03;12:33;39.3;306.2;4.1;248.2;50.02;1004;4467.0
16-01-03;12:36;39.2;308.4;4.0;248.2;50.02;987;4467.1
16-01-03;12:39;39.0;299.8;3.6;247.3;50.02;901;4467.1
16-01-03;12:42;39.1;309.5;3.8;247.3;50.06;966;4467.2
16-01-03;12:45;39.0;309.5;3.8;247.3;50.04;968;4467.2
16-01-03;12:48;39.1;313.4;4.0;248.2;50.03;984;4467.3
16-01-03;12:51;39.3;310.4;3.9;249.2;50.06;942;4467.3
16-01-03;12:54;39.1;301.1;3.9;247.3;49.98;955;4467.4
16-01-03;12:57;39.1;309.3;3.9;248.2;49.97;961;4467.4
16-01-03;13:00;39.1;305.8;3.8;247.3;50.02;953;4467.5
16-01-03;13:03;39.2;303.0;3.7;247.3;50.01;925;4467.5
16-01-03;13:06;39.1;306.1;3.8;247.3;50.02;934;4467.6
16-01-03;13:09;39.0;308.2;3.7;246.3;50.02;908;4467.6
16-01-03;13:12;38.7;308.9;3.7;245.3;50.05;910;4467.6
16-01-03;13:15;39.1;306.1;3.5;246.3;50.04;873;4467.7
16-01-03;13:18;38.9;300.8;3.6;246.3;50.05;874;4467.7
16-01-03;13:21;38.7;308.6;3.7;246.3;50.06;887;4467.8
16-01-03;13:24;38.9;300.7;3.5;245.3;50.05;845;4467.8
16-01-03;13:27;38.9;308.6;3.4;246.3;50.05;850;4467.9
16-01-03;13:30;38.9;311.8;3.4;245.3;50.03;840;4467.9
16-01-03;13:33;38.7;310.8;3.4;246.3;50.04;828;4467.9
16-01-03;13:36;38.5;305.8;3.4;245.3;50.06;820;4468.0
16-01-03;13:39;38.3;314.2;3.1;246.3;50.05;778;4468.0
16-01-03;13:42;38.6;309.9;3.2;246.3;50.05;787;4468.1
16-01-03;13:45;38.3;307.9;3.1;246.3;50.04;785;4468.1
16-01-03;13:48;38.4;312.3;3.1;246.3;50.05;768;4468.1
16-01-03;13:51;38.5;313.1;3.1;246.3;50.08;754;4468.2
16-01-03;13:54;38.3;311.5;3.0;246.3;50.00;714;4468.2
16-01-03;13:57;38.2;315.0;2.9;246.3;50.04;709;4468.3
16-01-03;14:00;38.0;315.5;2.8;246.3;50.04;677;4468.3
16-01-03;14:03;37.8;313.1;2.7;246.3;50.06;665;4468.3
16-01-03;14:06;37.8;307.4;2.7;245.3;50.03;671;4468.4
16-01-03;14:09;37.8;315.3;2.7;245.3;50.02;650;4468.4
16-01-03;14:12;37.5;309.2;2.6;245.3;50.04;633;4468.4
16-01-03;14:15;37.6;313.7;2.6;245.3;50.04;619;4468.5
16-01-03;14:18;37.4;312.4;2.4;245.3;50.04;591;4468.5
16-01-03;14:21;37.2;313.9;2.2;245.3;50.03;544;4468.5
16-01-03;14:24;37.0;312.3;2.1;244.3;50.04;516;4468.5
16-01-03;14:27;37.0;312.3;2.0;246.3;50.04;464;4468.6
16-01-03;14:30;37.0;310.2;1.9;247.3;50.06;461;4468.6
16-01-03;14:33;36.8;315.3;1.7;247.3;50.03;427;4468.6
16-01-03;14:36;36.7;314.5;1.6;246.3;50.03;380;4468.6
16-01-03;14:39;36.4;314.7;1.4;246.3;50.04;352;4468.6
16-01-03;14:42;36.3;308.6;1.0;246.3;50.02;264;4468.7
16-01-03;14:45;36.0;313.6;0.4;246.3;50.00;68;4468.7
16-01-03;14:48;35.4;305.1;0.3;246.3;50.05;49;4468.7
16-01-03;14:51;34.9;293.7;0.2;246.3;50.03;45;4468.7
16-01-03;14:54;34.9;296.9;0.2;245.3;50.04;42;4468.7
16-01-03;14:57;34.7;298.0;0.1;245.3;50.04;35;4468.7
16-01-03;15:00;34.4;290.1;0.1;246.3;50.01;31;4468.7
16-01-03;15:03;34.4;297.8;0.1;245.3;50.00;27;4468.7
16-01-03;15:06;34.1;291.3;0.1;246.3;50.08;22;4468.7
16-01-03;15:09;34.0;295.1;0.1;247.3;50.09;18;4468.7
16-01-03;15:12;33.8;286.8;0.1;246.3;50.04;13;4468.7
16-01-03;15:15;33.7;286.0;0.0;246.3;50.02;10;4468.7
16-01-03;15:18;33.7;275.3;0.0;246.3;50.05;6;4468.7
16-01-03;15:21;33.4;291.2;0.0;245.3;50.04;3;4468.7
16-01-03;15:24;33.2;264.1;0.0;245.3;50.04;0;4468.7
16-01-03;15:27;33.1;205.3;0.0;245.3;50.03;0;4468.7
16-01-03;15:30;32.9;148.2;0.0;245.3;50.03;0;4468.7
16-01-04;08:00;23.1;295.6;0.0;243.4;50.03;8;4468.7
16-01-04;08:03;23.9;310.4;0.4;243.4;49.99;67;4468.7
16-01-04;08:06;24.6;320.5;0.4;243.4;49.99;91;4468.7
16-01-04;08:09;25.3;320.8;0.5;243.4;50.04;111;4468.7
16-01-04;08:12;25.7;326.8;0.7;243.4;49.97;133;4468.7
16-01-04;08:15;26.4;326.5;0.7;243.4;49.99;155;4468.7
16-01-04;08:18;26.8;327.6;0.8;243.4;49.99;171;4468.7
16-01-04;08:21;28.3;329.2;0.8;241.4;49.98;192;4468.7
16-01-04;08:24;27.9;335.8;0.9;246.3;49.98;209;4468.7
16-01-04;08:27;29.0;333.6;1.0;246.3;49.98;234;4468.7
16-01-04;08:30;29.7;329.5;1.1;245.3;50.01;252;4468.8
16-01-04;08:33;30.1;330.9;1.2;246.3;50.00;272;4468.8
16-01-04;08:36;30.1;331.0;1.2;246.3;49.99;287;4468.8
16-01-04;08:39;30.4;334.4;1.3;246.3;49.99;305;4468.8
16-01-04;08:42;30.4;334.2;1.4;246.3;50.01;324;4468.8
16-01-04;08:45;30.8;337.3;1.4;246.3;50.01;344;4468.8
16-01-04;08:48;30.9;334.8;1.5;246.3;50.00;372;4468.8
16-01-04;08:51;31.2;336.3;1.5;246.3;50.00;388;4468.9
16-01-04;08:54;31.2;334.8;1.7;246.3;50.01;405;4468.9
16-01-04;08:57;31.7;331.0;1.8;245.3;50.03;427;4468.9
16-01-04;09:00;31.9;331.9;1.8;245.3;50.00;436;4468.9
16-01-04;09:03;31.8;334.4;1.8;244.3;50.03;461;4469.0
16-01-04;09:06;32.2;329.5;2.0;245.3;50.02;475;4469.0
16-01-04;09:09;32.4;332.8;2.0;245.3;50.02;500;4469.0
16-01-04;09:12;32.3;332.5;2.1;245.3;50.04;507;4469.0
16-01-04;09:15;32.6;328.4;2.2;247.3;50.04;536;4469.1
16-01-04;09:18;33.0;334.4;2.3;248.2;50.04;549;4469.1
16-01-04;09:21;33.2;330.1;2.2;248.2;50.02;568;4469.1
16-01-04;09:24;33.2;326.3;2.4;248.2;50.05;602;4469.1
16-01-04;09:27;33.3;330.3;2.4;248.2;50.05;607;4469.2
16-01-04;09:30;33.3;330.7;2.5;248.2;50.04;622;4469.2
16-01-04;09:33;33.7;327.0;2.4;248.2;50.04;609;4469.2
16-01-04;09:36;33.8;327.3;2.6;248.2;50.04;653;4469.3
16-01-04;09:39;33.8;327.8;2.7;247.3;50.05;682;4469.3
16-01-04;09:42;34.0;323.4;2.8;247.3;50.06;698;4469.3
16-01-04;09:45;34.2;328.1;3.0;248.2;50.05;731;4469.4
16-01-04;09:48;34.6;324.6;3.0;247.3;50.05;727;4469.4
16-01-04;09:51;34.6;323.4;3.1;247.3;50.05;749;4469.4
16-01-04;09:54;34.8;326.5;3.1;247.3;50.02;752;4469.5
16-01-04;09:57;35.0;319.9;3.1;247.3;50.05;770;4469.5
16-01-04;10:00;34.9;316.9;3.1;249.2;50.06;784;4469.5
