data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-01-04;10:03;34.9;315.5;3.2;248.2;50.06;773;4469.6
16-01-04;10:06;35.3;313.1;3.2;248.2;50.06;795;4469.6
16-01-04;10:09;35.4;314.0;3.3;248.2;50.07;806;4469.7
16-01-04;10:12;35.3;318.3;3.2;247.3;50.06;807;4469.7
16-01-04;10:15;35.5;316.9;3.4;247.3;50.05;839;4469.7
16-01-04;10:18;35.6;317.5;3.5;248.2;50.04;850;4469.8
16-01-04;10:21;35.9;316.5;3.5;248.2;50.05;850;4469.8
16-01-04;10:24;35.9;317.2;3.4;247.3;50.06;859;4469.9
16-01-04;10:27;36.0;313.0;3.5;248.2;50.06;864;4469.9
16-01-04;10:30;36.1;315.5;3.5;247.3;50.05;867;4470.0
16-01-04;10:33;36.2;313.3;3.6;247.3;50.02;886;4470.0
16-01-04;10:36;36.3;314.6;3.7;247.3;50.03;902;4470.1
16-01-04;10:39;36.5;323.7;3.6;247.3;50.04;890;4470.1
16-01-04;10:42;36.7;320.9;3.7;247.3;50.05;914;4470.1
16-01-04;10:45;36.8;314.6;3.7;247.3;50.00;914;4470.2
16-01-04;10:48;36.5;314.5;3.8;247.3;50.06;927;4470.2
16-01-04;10:51;36.7;315.8;3.7;248.2;50.05;919;4470.3
16-01-04;10:54;36.8;315.8;3.8;248.2;50.05;947;4470.3
16-01-04;10:57;37.0;316.8;3.8;247.3;50.06;943;4470.4
16-01-04;11:00;36.9;308.7;3.8;246.3;49.99;936;4470.4
16-01-04;11:03;37.2;314.0;3.8;248.2;50.01;959;4470.5
16-01-04;11:06;37.4;318.6;4.0;248.2;50.03;960;4470.5
16-01-04;11:09;37.4;307.1;3.9;248.2;50.02;954;4470.6
16-01-04;11:12;37.4;309.6;4.0;247.3;50.04;961;4470.6
16-01-04;11:15;37.4;311.8;3.9;248.2;50.02;979;4470.7
16-01-04;11:18;37.6;311.4;4.0;247.3;50.02;981;4470.7
16-01-04;11:21;37.5;312.3;4.0;248.2;50.02;975;4470.8
16-01-04;11:24;37.4;309.5;4.0;248.2;50.09;958;4470.8
16-01-04;11:27;37.5;309.3;4.1;248.2;50.04;1002;4470.9
16-01-04;11:30;37.7;310.4;4.0;248.2;50.04;945;4470.9
16-01-04;11:33;37.6;307.9;4.0;246.3;50.07;984;4470.9
16-01-04;11:36;37.9;310.6;4.0;247.3;50.02;987;4471.0
16-01-04;11:39;37.8;302.7;4.0;246.3;50.06;976;4471.0
16-01-04;11:42;37.9;311.7;4.0;248.2;50.04;998;4471.1
16-01-04;11:45;38.0;308.4;4.0;247.3;50.02;1004;4471.1
16-01-04;11:48;38.2;308.9;4.0;248.2;50.04;1002;4471.2
16-01-04;11:51;38.2;306.4;4.1;247.3;50.03;1021;4471.2
16-01-04;11:54;38.3;304.1;4.0;247.3;50.03;992;4471.3
16-01-04;11:57;38.4;306.0;4.1;247.3;50.04;1012;4471.3
16-01-04;12:00;38.3;302.4;4.0;247.3;50.02;1003;4471.4
16-01-04;12:03;38.4;305.5;4.0;247.3;50.07;997;4471.4
16-01-04;12:06;38.7;299.8;4.1;247.3;50.05;1011;4471.5
16-01-04;12:09;38.4;300.4;4.2;246.3;50.03;1017;4471.5
16-01-04;12:12;38.6;306.1;4.1;247.3;50.04;1013;4471.6
16-01-04;12:15;38.5;305.5;4.1;247.3;50.04;1011;4471.6
16-01-04;12:18;38.6;307.3;4.1;247.3;50.06;1009;4471.7
16-01-04;12:21;38.5;310.5;4.0;248.2;50.07;1008;4471.7
16-01-04;12:24;39.0;302.3;4.1;247.3;50.04;995;4471.8
16-01-04;12:27;38.7;307.3;4.0;247.3;50.07;1003;4471.8
16-01-04;12:30;38.9;311.5;4.2;247.3;49.99;1004;4471.9
16-01-04;12:33;39.0;308.0;4.1;247.3;50.02;1003;4471.9
16-01-04;12:36;39.0;307.7;4.1;247.3;50.04;992;4472.0
16-01-04;12:39;39.0;308.2;4.0;247.3;50.03;982;4472.0
16-01-04;12:42;38.9;306.4;3.8;247.3;50.06;955;4472.1
16-01-04;12:45;38.9;315.6;3.9;247.3;50.06;938;4472.1
16-01-04;12:48;39.0;311.2;3.9;247.3;50.06;943;4472.2
16-01-04;12:51;38.9;318.4;3.5;247.3;50.06;886;4472.2
16-01-04;12:54;38.7;311.4;3.7;247.3;50.06;910;4472.3
16-01-04;12:57;38.4;307.3;3.6;247.3;50.06;899;4472.3
16-01-04;13:00;38.6;314.2;3.0;246.3;50.01;729;4472.4
16-01-04;13:03;38.2;311.8;2.5;245.3;50.02;611;4472.4
16-01-04;13:06;38.3;310.5;2.9;245.3;50.01;712;4472.4
16-01-04;13:09;38.0;315.9;3.2;246.3;50.03;773;4472.5
16-01-04;13:12;38.3;316.5;3.4;246.3;50.05;845;4472.5
16-01-04;13:15;38.0;320.5;3.4;246.3;50.05;843;4472.6
16-01-04;13:18;38.3;319.9;3.3;247.3;50.03;817;4472.6
16-01-04;13:21;38.2;311.4;3.5;247.3;50.06;860;4472.6
16-01-04;13:24;37.9;318.7;2.5;246.3;50.04;621;4472.7
16-01-04;13:27;37.6;319.7;2.3;246.3;50.04;573;4472.7
16-01-04;13:30;37.5;329.5;2.4;246.3;50.04;580;4472.7
16-01-04;13:33;37.8;312.0;3.4;247.3;50.05;845;4472.8
16-01-04;13:36;37.6;316.2;3.3;247.3;50.04;806;4472.8
16-01-04;13:39;37.7;309.5;2.8;247.3;50.05;696;4472.8
16-01-04;13:42;37.5;315.6;3.4;247.3;50.05;812;4472.9
16-01-04;13:45;37.5;314.9;3.1;247.3;50.05;777;4472.9
16-01-04;13:48;37.5;312.0;3.0;247.3;50.02;724;4473.0
16-01-04;13:51;37.5;313.7;3.0;248.2;50.05;721;4473.0
16-01-04;13:54;37.6;305.8;3.0;247.3;50.06;723;4473.0
16-01-04;13:57;37.7;311.1;2.9;248.2;50.07;718;4473.1
16-01-04;14:00;37.5;317.8;2.9;247.3;50.05;704;4473.1
16-01-04;14:03;37.5;316.4;2.8;248.2;50.04;689;4473.1
16-01-04;14:06;37.4;310.9;2.8;246.3;50.01;690;4473.2
16-01-04;14:09;37.2;308.9;2.7;247.3;50.04;666;4473.2
16-01-04;14:12;37.0;316.6;2.6;248.2;50.03;634;4473.2
16-01-04;14:15;37.0;307.0;2.5;249.2;50.08;602;4473.3
16-01-04;14:18;36.9;318.0;2.3;247.3;50.05;581;4473.3
16-01-04;14:21;36.9;312.4;2.3;248.2;50.05;562;4473.3
16-01-04;14:24;36.7;312.7;2.3;247.3;50.06;564;4473.4
16-01-04;14:27;36.8;307.6;2.1;247.3;50.01;526;4473.4
16-01-04;14:30;36.8;309.3;2.0;247.3;50.01;490;4473.4
16-01-04;14:33;36.4;314.3;1.7;247.3;50.03;426;4473.4
16-01-04;14:36;36.4;316.6;1.4;247.3;50.05;332;4473.5
16-01-04;14:39;35.9;306.7;0.9;246.3;50.05;205;4473.5
16-01-04;14:42;35.6;313.3;1.0;247.3;50.04;242;4473.5
16-01-04;14:45;35.5;331.4;0.7;247.3;50.04;142;4473.5
16-01-04;14:48;35.4;315.6;0.5;246.3;50.05;100;4473.5
16-01-04;14:51;35.2;310.1;0.4;246.3;50.04;78;4473.5
16-01-04;14:54;34.8;302.0;0.3;247.3;50.04;59;4473.5
16-01-04;14:57;34.7;298.0;0.2;246.3;50.06;47;4473.5
16-01-04;15:00;34.5;296.9;0.2;247.3;50.05;40;4473.5
16-01-04;15:03;34.2;290.3;0.1;248.2;50.06;34;4473.5
16-01-04;15:06;34.0;300.7;0.1;246.3;50.03;27;4473.5
16-01-04;15:09;33.8;291.7;0.1;247.3;50.04;15;4473.5
16-01-04;15:12;33.7;294.4;0.0;247.3;50.05;1;4473.5
16-01-04;15:15;33.4;243.4;0.0;247.3;50.05;0;4473.5
16-01-04;15:18;33.2;241.9;0.0;248.2;50.05;0;4473.5
16-01-04;15:21;33.1;301.9;0.0;247.3;50.04;0;4473.5
16-01-04;15:24;32.9;289.4;0.0;246.3;50.02;0;4473.5
16-01-04;15:27;32.7;277.0;0.0;246.3;50.04;0;4473.5
16-01-04;15:30;32.6;263.2;0.0;246.3;50.05;0;4473.5
16-01-04;15:33;32.5;242.7;0.0;246.3;50.04;0;4473.5
16-01-04;15:36;32.3;216.6;0.0;247.3;50.02;0;4473.5
16-01-04;15:39;32.2;194.9;0.0;246.3;50.04;0;4473.5
16-01-04;15:42;32.0;173.8;0.0;246.3;50.03;0;4473.5
16-01-04;15:45;31.9;152.0;0.0;245.3;50.04;0;4473.5
16-01-04;15:48;31.8;130.0;0.0;245.3;50.03;0;4473.5
16-01-05;08:21;23.5;288.4;0.0;242.4;50.01;9;4473.5
16-01-05;08:24;24.2;276.7;0.0;243.4;50.02;14;4473.5
16-01-05;08:27;24.6;288.8;0.1;243.4;50.04;19;4473.5
16-01-05;08:30;25.0;303.3;0.1;243.4;50.00;26;4473.5
16-01-05;08:33;25.7;312.5;0.2;243.4;49.95;41;4473.5
16-01-05;08:36;25.7;317.8;0.5;243.4;50.02;106;4473.5
16-01-05;08:39;27.2;319.9;0.7;244.3;50.04;171;4473.5
16-01-05;08:42;27.2;320.2;0.8;243.4;50.05;185;4473.5
16-01-05;08:45;27.5;317.7;0.9;243.4;50.04;192;4473.5
16-01-05;08:48;27.9;317.5;0.8;243.4;50.07;200;4473.5
16-01-05;08:51;29.0;321.0;0.9;244.3;50.03;204;4473.6
16-01-05;08:54;29.0;321.6;0.8;244.3;50.05;201;4473.6
16-01-05;08:57;29.4;312.8;0.9;244.3;50.05;223;4473.6
16-01-05;09:00;29.7;328.2;0.9;244.3;50.04;198;4473.6
16-01-05;09:03;30.2;319.1;1.0;243.4;50.03;234;4473.6
16-01-05;09:06;30.4;316.2;0.4;242.4;50.01;74;4473.6
16-01-05;09:09;30.2;303.3;0.3;242.4;50.03;60;4473.6
16-01-05;09:12;30.4;311.5;0.3;242.4;50.03;54;4473.6
16-01-05;09:15;30.2;306.8;0.4;242.4;50.03;65;4473.6
16-01-05;09:18;30.3;315.3;0.5;242.4;49.97;90;4473.6
16-01-05;09:21;30.7;316.1;0.5;242.4;50.02;107;4473.6
16-01-05;09:24;30.5;311.8;0.5;242.4;50.02;116;4473.6
16-01-05;09:27;30.9;314.9;0.6;243.4;50.03;123;4473.6
16-01-05;09:30;30.8;315.2;0.6;243.4;50.01;123;4473.6
16-01-05;09:33;31.0;319.6;0.6;242.4;50.03;123;4473.6
16-01-05;09:36;30.9;315.0;0.6;242.4;50.02;124;4473.7
16-01-05;09:39;30.9;309.6;0.6;243.4;50.03;124;4473.7
16-01-05;09:42;31.0;312.7;0.6;242.4;50.05;138;4473.7
16-01-05;09:45;31.4;311.5;0.7;242.4;50.03;156;4473.7
16-01-05;09:48;31.2;312.7;0.7;242.4;50.05;152;4473.7
16-01-05;09:51;31.5;315.0;0.7;243.4;50.03;152;4473.7
16-01-05;09:54;31.5;314.5;1.5;243.4;50.05;362;4473.7
16-01-05;09:57;31.7;307.0;1.2;242.4;50.06;281;4473.7
16-01-05;10:00;31.7;320.6;0.9;243.4;50.02;205;4473.7
16-01-05;10:03;31.8;310.8;0.7;243.4;50.03;161;4473.7
16-01-05;10:06;32.0;316.8;1.7;243.4;49.97;380;4473.8
16-01-05;10:09;32.3;321.6;2.1;243.4;50.02;524;4473.8
16-01-05;10:12;32.5;312.3;2.5;243.4;50.08;598;4473.8
16-01-05;10:15;32.7;316.2;1.5;243.4;50.05;372;4473.8
16-01-05;10:18;32.9;326.0;2.2;243.4;50.04;545;4473.8
16-01-05;10:21;32.9;318.6;1.8;243.4;50.03;413;4473.9
16-01-05;10:24;33.1;327.2;1.8;243.4;50.05;452;4473.9
16-01-05;10:27;33.4;318.0;2.8;244.3;50.03;673;4473.9
16-01-05;10:30;33.4;316.8;2.8;243.4;50.04;683;4474.0
16-01-05;10:33;33.9;318.0;2.7;243.4;50.03;664;4474.0
16-01-05;10:36;34.0;304.6;2.7;243.4;50.03;667;4474.0
16-01-05;10:39;34.1;312.0;2.8;246.3;49.98;666;4474.1
16-01-05;10:42;34.4;305.2;2.8;247.3;50.03;697;4474.1
16-01-05;10:45;34.5;308.3;3.0;246.3;50.03;710;4474.1
16-01-05;10:48;34.7;308.2;2.4;246.3;50.03;590;4474.2
16-01-05;10:51;34.4;303.3;1.2;245.3;50.03;291;4474.2
16-01-05;10:54;34.4;312.8;1.7;245.3;50.03;389;4474.2
16-01-05;10:57;34.1;308.3;1.3;245.3;50.03;305;4474.2
16-01-05;11:00;34.1;309.6;0.0;246.3;50.01;278;4474.2
16-01-05;11:03;33.9;317.7;1.1;245.3;49.99;252;4474.2
16-01-05;11:06;34.0;304.1;1.0;246.3;50.01;211;4474.3
16-01-05;11:09;34.0;319.4;1.2;244.3;50.02;275;4474.3
16-01-05;11:12;34.0;316.9;1.4;246.3;50.04;332;4474.3
16-01-05;11:15;34.0;327.2;1.5;246.3;50.05;352;4474.3
16-01-05;11:18;34.0;320.6;1.8;246.3;50.04;433;4474.3
16-01-05;11:21;34.2;314.6;1.7;247.3;50.03;418;4474.3
16-01-05;11:24;34.2;321.0;1.6;246.3;50.06;397;4474.4
16-01-05;11:27;34.5;316.6;1.3;246.3;50.05;319;4474.4
16-01-05;11:30;34.1;321.3;1.3;246.3;50.03;316;4474.4
16-01-05;11:33;34.4;315.3;1.3;245.3;50.06;322;4474.4
16-01-05;11:36;34.0;319.7;1.1;245.3;50.08;272;4474.4
16-01-05;11:39;34.1;319.7;1.1;245.3;50.03;254;4474.4
16-01-05;11:42;33.8;316.8;1.1;245.3;50.02;246;4474.5
16-01-05;11:45;33.9;320.9;1.0;246.3;50.03;245;4474.5
16-01-05;11:48;33.9;318.1;1.0;245.3;50.05;234;4474.5
16-01-05;11:51;33.9;319.1;1.0;245.3;50.05;226;4474.5
16-01-05;11:54;33.8;320.2;0.9;245.3;50.02;220;4474.5
16-01-05;11:57;34.1;311.2;1.1;244.3;50.01;248;4474.5
16-01-05;12:00;33.9;322.5;1.5;244.3;50.00;360;4474.5
16-01-05;12:03;33.9;4.8;1.2;244.3;50.02;289;4474.5
16-01-05;12:06;33.9;320.8;1.1;244.3;50.03;276;4474.6
16-01-05;12:09;33.9;319.7;1.1;245.3;50.04;241;4474.6
16-01-05;12:12;33.8;314.6;0.8;244.3;50.08;189;4474.6
16-01-05;12:15;33.7;318.1;0.7;244.3;50.04;153;4474.6
16-01-05;12:18;33.7;311.5;0.5;245.3;50.05;133;4474.6
16-01-05;12:21;33.4;309.6;0.5;244.3;50.04;118;4474.6
16-01-05;12:24;33.5;308.2;0.5;244.3;50.02;108;4474.6
16-01-05;12:27;33.5;310.6;0.5;245.3;50.04;111;4474.6
16-01-05;12:30;33.2;314.6;0.5;245.3;50.03;116;4474.6
16-01-05;12:33;33.3;319.7;0.6;244.3;50.01;120;4474.6
16-01-05;12:39;33.3;316.8;0.6;244.3;50.04;128;4474.6
16-01-05;12:42;32.9;312.5;0.7;244.3;50.00;129;4474.6
16-01-05;12:45;33.3;313.6;0.6;244.3;50.04;128;4474.6
16-01-05;12:48;33.0;315.0;0.5;246.3;50.04;125;4474.7
16-01-05;12:51;33.1;312.8;0.5;244.3;50.03;119;4474.7
16-01-05;12:54;33.0;314.2;0.5;244.3;50.04;113;4474.7
16-01-05;12:57;33.0;312.4;0.5;244.3;50.05;112;4474.7
16-01-05;13:00;32.9;310.1;0.6;244.3;50.02;112;4474.7
16-01-05;13:03;33.0;317.1;0.5;244.3;50.02;115;4474.7
16-01-05;13:06;33.0;313.6;0.5;244.3;49.99;115;4474.7
16-01-05;13:09;32.9;313.0;0.5;244.3;50.03;114;4474.7
16-01-05;13:12;33.0;313.0;0.5;243.4;50.03;112;4474.7
16-01-05;13:15;32.9;306.2;0.5;244.3;50.03;110;4474.7
16-01-05;13:18;32.9;312.3;0.5;243.4;50.04;105;4474.7
16-01-05;13:21;32.6;314.9;0.5;245.3;50.01;100;4474.7
16-01-05;13:24;32.9;311.7;0.5;245.3;50.06;100;4474.7
16-01-05;13:27;32.9;310.4;0.5;244.3;50.06;96;4474.7
16-01-05;13:30;32.7;306.1;0.4;244.3;50.03;87;4474.7
16-01-05;13:33;32.6;303.3;0.4;244.3;50.05;79;4474.7
16-01-05;13:36;32.6;301.7;0.4;244.3;50.02;76;4474.7
16-01-05;13:39;32.6;309.2;0.4;244.3;50.05;77;4474.7
16-01-05;13:42;32.5;301.1;0.4;245.3;50.06;80;4474.7
16-01-05;13:45;32.6;303.5;0.4;245.3;50.05;80;4474.7
16-01-05;13:48;32.6;309.3;0.5;245.3;50.02;77;4474.8
16-01-05;13:51;32.4;308.3;0.5;244.3;50.01;75;4474.8
16-01-05;13:54;32.5;308.3;0.4;246.3;50.06;77;4474.8
16-01-05;13:57;32.5;307.4;0.4;245.3;50.06;76;4474.8
16-01-05;14:00;32.5;313.4;0.4;246.3;50.03;71;4474.8
16-01-05;14:03;32.4;301.7;0.4;245.3;50.03;66;4474.8
16-01-05;14:06;32.6;303.5;0.3;246.3;50.03;62;4474.8
16-01-05;14:09;32.4;302.9;0.4;245.3;50.03;61;4474.8
16-01-05;14:12;32.5;301.0;0.3;245.3;50.04;55;4474.8
16-01-05;14:15;32.4;302.7;0.3;245.3;50.02;52;4474.8
16-01-05;14:18;32.3;301.0;0.2;245.3;50.01;49;4474.8
16-01-05;14:21;32.3;308.4;0.2;245.3;50.03;48;4474.8
16-01-05;14:24;32.4;300.1;0.2;245.3;50.04;42;4474.8
16-01-05;14:27;32.2;296.9;0.2;245.3;50.01;35;4474.8
16-01-05;14:30;32.2;299.4;0.1;245.3;50.02;30;4474.8
16-01-05;14:33;32.0;287.2;0.1;245.3;50.02;27;4474.8
16-01-05;14:36;31.9;281.9;0.1;245.3;49.98;23;4474.8
16-01-05;14:39;31.8;280.5;0.1;245.3;50.04;20;4474.8
16-01-05;14:42;31.9;285.9;0.1;245.3;50.04;16;4474.8
16-01-05;14:45;31.8;280.0;0.0;246.3;50.03;13;4474.8
16-01-05;14:48;31.7;282.4;0.0;245.3;50.05;9;4474.8
16-01-05;14:51;31.8;275.3;0.0;246.3;50.04;6;4474.8
16-01-05;14:54;31.7;284.6;0.0;245.3;50.04;4;4474.8
16-01-05;14:57;31.7;280.3;0.0;246.3;50.05;2;4474.8
16-01-05;15:00;31.6;262.3;0.0;246.3;50.08;2;4474.8
16-01-05;15:03;31.5;189.9;0.0;245.3;50.03;1;4474.8
16-01-05;15:06;31.5;185.1;0.0;246.3;50.05;0;4474.8
16-01-05;15:09;31.4;208.7;0.0;245.3;50.04;0;4474.8
16-01-05;15:12;31.2;141.5;0.0;245.3;50.04;0;4474.8
16-01-05;15:15;31.2;124.3;0.0;246.3;50.04;0;4474.8
16-01-05;15:18;31.1;192.1;0.0;246.3;50.04;0;4474.8
16-01-05;15:21;31.1;261.1;0.0;246.3;50.04;0;4474.8
16-01-05;15:24;31.0;256.0;0.0;246.3;50.04;0;4474.8
16-01-05;15:27;30.9;243.3;0.0;245.3;50.04;0;4474.8
16-01-05;15:30;30.9;227.3;0.0;245.3;50.03;0;4474.8
16-01-05;15:33;30.8;206.6;0.0;246.3;50.02;0;4474.8
16-01-05;15:36;30.8;186.3;0.0;246.3;50.05;0;4474.8
16-01-05;15:39;30.8;169.9;0.0;246.3;50.03;0;4474.8
16-01-05;15:42;30.7;151.1;0.0;246.3;50.04;0;4474.8
16-01-05;15:45;30.5;126.2;0.0;245.3;50.03;0;4474.8
16-01-05;15:48;30.5;102.5;0.0;245.3;50.03;0;4474.8
16-01-06;11:12;26.1;272.6;0.1;245.3;50.04;15;4474.8
16-01-06;11:15;26.8;266.7;0.1;246.3;50.00;14;4474.8
16-01-06;11:18;26.8;266.3;0.0;245.3;50.05;11;4474.8
16-01-06;11:21;26.8;270.4;0.0;245.3;50.08;11;4474.8
16-01-06;11:24;27.2;268.3;0.0;245.3;50.05;11;4474.8
16-01-06;11:27;27.5;256.6;0.0;246.3;50.04;9;4474.8
16-01-06;11:30;27.5;257.6;0.0;245.3;50.04;9;4474.8
16-01-06;11:33;27.2;269.8;0.0;245.3;50.05;12;4474.8
16-01-06;11:36;27.9;273.3;0.0;246.3;50.04;13;4474.8
16-01-06;11:39;27.9;263.5;0.1;245.3;50.01;11;4474.8
16-01-06;11:42;27.9;279.6;0.0;245.3;50.04;8;4474.8
16-01-06;11:45;28.3;278.0;0.0;244.3;50.05;10;4474.8
16-01-06;11:48;28.6;280.2;0.0;245.3;50.05;14;4474.8
16-01-06;11:51;28.6;285.4;0.1;245.3;50.07;24;4474.8
16-01-06;11:54;28.6;293.5;0.2;246.3;50.07;31;4474.8
16-01-06;11:57;29.0;288.1;0.2;245.3;50.06;39;4474.8
16-01-06;12:00;29.4;293.7;0.2;244.3;50.02;40;4474.8
16-01-06;12:03;29.4;294.8;0.2;245.3;50.04;37;4474.8
16-01-06;12:06;29.4;279.4;0.2;245.3;50.05;37;4474.8
16-01-06;12:09;30.1;291.0;0.2;244.3;50.04;42;4474.8
16-01-06;12:12;30.2;289.0;0.2;245.3;50.05;46;4474.8
16-01-06;12:15;30.1;285.3;0.2;245.3;50.06;46;4474.8
16-01-06;12:18;29.7;292.6;0.2;244.3;50.06;36;4474.8
16-01-06;12:21;30.2;289.1;0.1;245.3;50.05;33;4474.8
16-01-06;12:24;30.2;284.0;0.1;244.3;50.06;31;4474.8
16-01-06;12:27;30.2;288.7;0.1;244.3;50.06;29;4474.8
16-01-06;12:30;30.3;289.1;0.2;245.3;50.03;32;4474.8
16-01-06;12:33;30.3;293.8;0.1;245.3;50.02;32;4474.8
16-01-06;12:36;30.4;280.2;0.1;245.3;50.04;27;4474.8
16-01-06;12:39;30.3;288.7;0.1;244.3;50.06;26;4474.8
16-01-06;12:42;30.3;289.1;0.1;244.3;50.06;25;4474.8
16-01-06;12:45;30.5;285.7;0.1;245.3;50.06;19;4474.8
16-01-06;12:48;30.3;284.3;0.1;245.3;50.07;16;4474.8
16-01-06;12:51;30.4;286.3;0.1;245.3;50.06;17;4474.8
16-01-06;12:54;30.4;267.1;0.1;244.3;50.07;16;4474.8
16-01-06;12:57;30.3;271.1;0.1;245.3;50.07;15;4474.8
16-01-06;13:00;30.3;273.9;0.1;245.3;50.01;19;4474.8
16-01-06;13:03;30.4;278.4;0.0;245.3;50.04;10;4474.8
16-01-06;13:06;30.7;271.8;0.0;244.3;50.03;13;4474.8
16-01-06;13:09;30.4;260.0;0.0;245.3;50.04;10;4474.8
16-01-06;13:12;30.3;269.5;0.0;244.3;50.06;11;4474.8
16-01-06;13:15;30.4;273.7;0.0;245.3;50.05;11;4474.8
16-01-06;13:18;30.5;276.4;0.0;245.3;50.06;9;4474.8
16-01-06;13:21;30.5;251.0;0.0;244.3;50.06;10;4474.8
16-01-06;13:24;30.5;270.7;0.0;244.3;50.07;6;4474.8
16-01-06;13:27;30.5;274.0;0.0;244.3;50.08;3;4474.8
16-01-06;13:30;30.4;273.7;0.0;244.3;50.07;5;4474.8
16-01-06;13:33;30.4;261.9;0.0;244.3;50.06;5;4474.8
16-01-06;13:36;30.4;271.2;0.0;244.3;50.04;10;4474.8
16-01-06;13:39;30.4;277.5;0.0;245.3;50.06;7;4474.8
16-01-06;13:42;30.3;267.4;0.0;244.3;50.07;6;4474.8
16-01-06;13:45;30.3;270.8;0.0;245.3;50.06;7;4474.8
16-01-06;13:48;30.4;270.5;0.0;244.3;50.07;10;4474.8
16-01-06;13:51;30.3;265.5;0.0;244.3;50.09;11;4474.8
16-01-06;13:54;30.4;265.1;0.1;244.3;50.08;12;4474.8
16-01-06;13:57;30.4;273.1;0.0;245.3;50.07;11;4474.8
16-01-06;14:00;30.4;268.5;0.0;244.3;50.06;6;4474.8
16-01-06;14:03;30.4;263.5;0.0;244.3;50.06;7;4474.8
16-01-06;14:06;30.4;275.5;0.0;244.3;50.07;4;4474.8
16-01-06;14:09;30.3;285.2;0.0;244.3;50.07;3;4474.8
16-01-06;14:12;30.3;279.0;0.0;245.3;50.06;2;4474.8
16-01-06;14:15;30.5;280.2;0.0;244.3;50.04;5;4474.8
16-01-06;14:18;30.3;277.5;0.0;244.3;50.04;3;4474.8
16-01-06;14:21;30.3;271.2;0.0;244.3;50.05;3;4474.8
16-01-06;14:24;30.4;265.7;0.0;244.3;50.05;4;4474.9
16-01-06;14:27;30.3;269.5;0.0;244.3;50.06;3;4474.9
16-01-06;14:30;30.2;296.9;0.0;244.3;50.01;0;4474.9
16-01-06;14:33;30.3;290.4;0.0;245.3;50.01;3;4474.9
16-01-06;14:36;30.3;294.1;0.0;245.3;50.03;2;4474.9
16-01-06;14:39;30.2;264.8;0.0;245.3;50.04;3;4474.9
16-01-06;14:42;30.3;269.9;0.0;244.3;50.04;6;4474.9
16-01-06;14:45;30.3;249.7;0.0;245.3;50.06;7;4474.9
16-01-06;14:48;30.2;255.4;0.0;245.3;50.06;4;4474.9
16-01-06;14:51;30.2;265.4;0.0;245.3;50.05;1;4474.9
16-01-06;14:54;30.2;197.3;0.0;246.3;50.06;0;4474.9
16-01-06;14:57;30.1;149.4;0.0;245.3;50.04;0;4474.9
16-01-06;15:00;30.1;116.8;0.0;245.3;50.03;0;4474.9
16-01-06;15:03;30.1;183.3;0.0;244.3;50.04;0;4474.9
16-01-06;15:06;30.1;252.9;0.0;244.3;50.03;0;4474.9
16-01-06;15:09;29.7;270.8;0.0;244.3;50.06;0;4474.9
16-01-06;15:12;29.7;267.7;0.0;244.3;50.04;0;4474.9
16-01-06;15:15;29.7;260.0;0.0;244.3;50.04;0;4474.9
16-01-06;15:18;29.7;258.6;0.0;245.3;50.05;0;4474.9
16-01-06;15:21;29.4;243.7;0.0;244.3;50.03;0;4474.9
16-01-06;15:24;29.4;220.3;0.0;244.3;50.03;0;4474.9
16-01-06;15:27;29.4;214.5;0.0;244.3;50.05;0;4474.9
16-01-06;15:30;29.4;200.3;0.0;244.3;50.03;0;4474.9
16-01-06;15:33;29.0;142.9;0.0;244.3;50.02;0;4474.9
16-01-07;09:06;23.9;281.2;0.0;244.3;50.03;1;4474.9
16-01-07;09:09;24.2;245.8;0.0;244.3;50.05;3;4474.9
16-01-07;09:12;24.6;251.5;0.0;244.3;50.03;4;4474.9
16-01-07;09:15;24.6;266.6;0.0;244.3;50.04;5;4474.9
16-01-07;09:18;25.0;278.6;0.0;244.3;50.03;4;4474.9
16-01-07;09:21;25.0;270.7;0.0;244.3;50.05;6;4474.9
16-01-07;09:24;25.7;267.7;0.0;243.4;50.04;7;4474.9
16-01-07;09:27;25.7;267.4;0.0;243.4;50.07;7;4474.9
16-01-07;09:30;25.7;261.3;0.0;243.4;50.07;7;4474.9
16-01-07;09:33;26.1;268.6;0.0;243.4;50.06;6;4474.9
16-01-07;09:36;26.4;255.9;0.0;242.4;50.05;6;4474.9
16-01-07;09:39;26.4;264.4;0.0;244.3;50.05;7;4474.9
16-01-07;09:42;26.1;262.9;0.0;244.3;50.06;7;4474.9
16-01-07;09:45;27.2;264.1;0.0;244.3;50.06;8;4474.9
16-01-07;09:48;27.2;277.5;0.0;244.3;50.06;8;4474.9
16-01-07;09:51;27.9;261.7;0.0;244.3;50.07;9;4474.9
16-01-07;09:54;27.9;263.9;0.0;243.4;50.08;10;4474.9
16-01-07;09:57;27.9;269.6;0.0;243.4;50.08;10;4474.9
16-01-07;10:00;27.9;272.0;0.0;243.4;50.05;10;4474.9
16-01-07;10:03;27.9;280.3;0.0;244.3;50.03;11;4474.9
16-01-07;10:06;27.9;270.7;0.1;243.4;50.03;14;4474.9
16-01-07;10:09;29.0;267.9;0.1;243.4;50.06;16;4474.9
16-01-07;10:12;28.6;272.9;0.1;243.4;50.11;17;4474.9
16-01-07;10:15;29.0;287.1;0.1;243.4;50.07;16;4474.9
16-01-07;10:18;28.6;264.2;0.0;243.4;50.07;11;4474.9
16-01-07;10:21;29.0;262.6;0.0;243.4;50.06;10;4474.9
16-01-07;10:24;29.4;271.7;0.0;243.4;50.07;13;4474.9
16-01-07;10:27;29.7;267.7;0.1;244.3;50.11;15;4474.9
16-01-07;10:30;29.4;268.5;0.1;242.4;50.05;13;4474.9
16-01-07;10:33;29.4;276.1;0.0;242.4;50.03;12;4474.9
16-01-07;10:36;29.4;271.1;0.0;243.4;50.03;10;4474.9
16-01-07;10:39;29.0;279.3;0.0;243.4;50.07;6;4474.9
16-01-07;10:42;29.0;271.2;0.0;242.4;50.06;6;4474.9
16-01-07;10:45;29.4;276.4;0.0;244.3;50.06;9;4474.9
16-01-07;10:48;30.1;278.3;0.0;244.3;50.06;13;4474.9
16-01-07;10:51;29.7;277.2;0.0;243.4;50.00;12;4474.9
16-01-07;10:54;30.1;268.3;0.1;244.3;50.03;11;4474.9
16-01-07;10:57;30.2;273.0;0.0;244.3;50.05;10;4474.9
16-01-07;11:00;30.2;270.8;0.0;244.3;50.03;8;4474.9
16-01-07;11:03;30.1;260.7;0.0;244.3;49.99;8;4474.9
16-01-07;11:06;30.2;269.8;0.0;245.3;50.06;9;4474.9
16-01-07;11:09;30.2;283.7;0.1;243.4;50.05;16;4474.9
16-01-07;11:12;30.2;288.7;0.1;242.4;50.01;19;4474.9
16-01-07;11:15;30.2;282.5;0.1;243.4;50.06;18;4474.9
16-01-07;11:18;30.2;272.4;0.1;243.4;50.05;16;4474.9
16-01-07;11:21;30.4;271.2;0.1;243.4;50.05;19;4474.9
16-01-07;11:24;30.3;270.9;0.1;243.4;50.05;22;4474.9
16-01-07;11:27;30.5;274.9;0.1;243.4;50.04;22;4474.9
16-01-07;11:30;30.3;282.5;0.1;243.4;50.03;21;4474.9
16-01-07;11:33;30.4;288.7;0.1;243.4;50.04;23;4474.9
16-01-07;11:36;30.4;284.0;0.1;243.4;50.00;23;4474.9
16-01-07;11:39;30.5;282.8;0.1;243.4;50.05;24;4474.9
16-01-07;11:42;30.5;276.8;0.1;242.4;50.04;25;4474.9
16-01-07;11:45;30.4;276.5;0.1;242.4;50.07;26;4474.9
16-01-07;11:48;30.5;293.2;0.1;242.4;50.03;27;4474.9
16-01-07;11:51;30.5;280.9;0.2;243.4;50.01;27;4474.9
16-01-07;11:54;30.7;281.9;0.1;243.4;50.01;25;4474.9
16-01-07;11:57;30.7;284.0;0.1;242.4;50.06;26;4474.9
16-01-07;12:00;30.8;269.6;0.1;242.4;50.04;28;4474.9
16-01-07;12:03;30.5;276.5;0.1;243.4;50.04;28;4474.9
16-01-07;12:06;30.7;282.1;0.1;242.4;50.07;27;4474.9
16-01-07;12:09;30.8;281.2;0.1;242.4;50.05;22;4474.9
16-01-07;12:12;30.7;292.2;0.1;242.4;50.03;22;4474.9
16-01-07;12:15;30.5;289.8;0.1;242.4;50.07;26;4474.9
16-01-07;12:18;31.0;274.0;0.1;242.4;50.06;25;4474.9
16-01-07;12:21;30.9;286.0;0.1;244.3;50.09;24;4474.9
16-01-07;12:24;31.0;281.1;0.1;242.4;50.08;23;4474.9
16-01-07;12:27;30.7;283.5;0.1;242.4;50.11;23;4474.9
16-01-07;12:30;30.7;275.3;0.1;242.4;50.08;21;4474.9
16-01-07;12:33;30.9;275.3;0.1;242.4;50.07;20;4474.9
16-01-07;12:36;31.0;266.7;0.1;242.4;50.09;19;4474.9
16-01-07;12:39;31.0;282.5;0.1;241.4;50.07;18;4474.9
16-01-07;12:42;30.8;284.9;0.1;242.4;50.09;16;4474.9
16-01-07;12:45;30.8;272.7;0.1;242.4;50.09;20;4474.9
16-01-07;12:48;30.7;282.8;0.1;240.4;50.06;17;4474.9
16-01-07;12:51;30.9;279.9;0.1;241.4;50.06;16;4474.9
16-01-07;12:54;31.0;272.3;0.1;241.4;50.05;17;4474.9
16-01-07;12:57;31.1;281.6;0.1;242.4;50.04;17;4474.9
16-01-07;13:00;30.9;272.7;0.1;242.4;50.02;15;4474.9
16-01-07;13:03;30.9;272.0;0.1;241.4;50.03;17;4474.9
16-01-07;13:06;30.9;279.4;0.1;241.4;50.01;17;4474.9
16-01-07;13:09;31.0;269.6;0.0;244.3;50.07;13;4474.9
16-01-07;13:12;30.9;260.5;0.1;244.3;50.03;11;4474.9
16-01-07;13:15;30.9;261.4;0.1;244.3;50.06;12;4474.9
16-01-07;13:18;30.9;280.3;0.1;244.3;50.03;11;4474.9
16-01-07;13:21;31.0;273.6;0.0;244.3;50.06;10;4474.9
16-01-07;13:24;30.9;269.6;0.0;246.3;50.07;8;4474.9
16-01-07;13:27;31.0;270.8;0.0;244.3;50.07;8;4474.9
16-01-07;13:30;30.9;253.8;0.0;245.3;50.05;8;4474.9
16-01-07;13:33;30.8;265.5;0.0;245.3;50.00;8;4474.9
16-01-07;13:36;30.9;263.5;0.0;245.3;50.05;9;4474.9
16-01-07;13:39;31.0;269.9;0.0;245.3;50.06;8;4474.9
16-01-07;13:42;30.8;261.7;0.0;245.3;50.06;7;4474.9
16-01-07;13:45;30.8;267.9;0.0;245.3;50.05;7;4474.9
16-01-07;13:48;30.8;260.0;0.0;245.3;50.07;6;4474.9
16-01-07;13:51;30.9;261.6;0.0;247.3;50.06;6;4474.9
16-01-07;13:54;30.8;258.9;0.0;245.3;50.08;6;4474.9
16-01-07;13:57;30.8;259.1;0.0;246.3;50.10;5;4474.9
16-01-07;14:00;30.8;259.4;0.0;244.3;50.02;5;4474.9
16-01-07;14:03;30.8;247.5;0.0;245.3;50.04;3;4474.9
16-01-07;14:06;30.7;263.0;0.0;245.3;50.05;4;4474.9
16-01-07;14:09;30.8;245.9;0.0;244.3;50.06;4;4474.9
16-01-07;14:12;30.8;232.3;0.0;245.3;50.05;2;4474.9
16-01-07;14:15;30.8;235.1;0.0;246.3;50.04;4;4474.9
16-01-07;14:18;30.7;280.6;0.0;245.3;50.06;0;4474.9
16-01-07;14:21;30.7;216.9;0.0;246.3;50.06;0;4474.9
16-01-07;14:24;30.5;210.0;0.0;244.3;50.07;0;4474.9
16-01-07;14:27;30.5;277.4;0.0;246.3;50.06;0;4474.9
16-01-07;14:30;30.5;302.4;0.0;245.3;50.06;0;4474.9
16-01-07;14:33;30.4;302.3;0.0;245.3;50.05;0;4474.9
16-01-07;14:36;30.4;300.7;0.0;245.3;50.06;0;4474.9
16-01-07;14:39;30.4;298.6;0.0;245.3;50.08;0;4474.9
16-01-07;14:42;30.3;295.1;0.0;245.3;50.08;0;4474.9
16-01-07;14:45;30.3;291.0;0.0;245.3;50.05;0;4474.9
16-01-07;14:48;30.3;286.9;0.0;245.3;50.06;0;4474.9
16-01-07;14:51;30.3;275.2;0.0;245.3;50.07;0;4474.9
16-01-07;14:54;30.2;236.5;0.0;246.3;50.06;0;4474.9
16-01-07;14:57;30.2;202.7;0.0;246.3;50.09;0;4474.9
16-01-07;15:00;30.2;213.4;0.0;246.3;50.06;0;4474.9
16-01-07;15:03;30.2;195.7;0.0;247.3;50.06;0;4474.9
16-01-07;15:06;30.1;182.3;0.0;247.3;50.07;0;4474.9
16-01-07;15:09;30.1;159.8;0.0;247.3;50.07;0;4474.9
16-01-07;15:12;30.1;154.6;0.0;246.3;50.06;0;4474.9
16-01-07;15:15;30.1;146.1;0.0;246.3;50.05;0;4474.9
16-01-07;15:18;30.1;139.0;0.0;247.3;50.08;0;4474.9
16-01-07;15:21;29.7;131.1;0.0;245.3;50.05;0;4474.9
16-01-07;15:24;29.7;145.4;0.0;247.3;50.06;0;4474.9
16-01-07;15:27;29.7;129.4;0.0;248.2;50.05;0;4474.9
16-01-07;15:30;29.7;109.1;0.0;246.3;50.03;0;4474.9
16-01-08;09:39;25.3;282.8;0.0;241.4;50.06;8;4474.9
16-01-08;09:42;25.7;266.3;0.0;241.4;50.04;12;4474.9
16-01-08;09:45;26.1;262.3;0.0;242.4;50.03;12;4474.9
16-01-08;09:48;26.1;273.0;0.1;242.4;50.00;16;4474.9
16-01-08;09:51;26.4;270.7;0.0;241.4;50.06;15;4474.9
16-01-08;09:54;26.4;275.3;0.1;241.4;50.07;17;4474.9
16-01-08;09:57;26.8;282.5;0.1;241.4;50.05;20;4474.9
16-01-08;10:00;26.8;279.3;0.1;242.4;50.03;20;4474.9
16-01-08;10:03;27.2;281.5;0.1;241.4;50.04;22;4474.9
16-01-08;10:06;27.5;283.0;0.1;242.4;50.05;23;4474.9
16-01-08;10:09;27.5;275.0;0.1;242.4;50.08;29;4474.9
16-01-08;10:12;28.3;287.2;0.2;242.4;50.09;34;4474.9
16-01-08;10:15;28.3;288.5;0.2;242.4;50.03;35;4474.9
16-01-08;10:18;28.3;285.4;0.1;242.4;50.12;30;4474.9
16-01-08;10:21;28.6;286.6;0.1;242.4;50.09;30;4474.9
16-01-08;10:24;29.0;283.0;0.1;242.4;50.08;29;4474.9
16-01-08;10:27;28.6;289.7;0.1;242.4;50.07;27;4474.9
16-01-08;10:30;29.4;285.0;0.1;241.4;50.04;26;4474.9
16-01-08;10:33;29.4;281.1;0.1;241.4;50.06;24;4474.9
16-01-08;10:36;29.4;284.0;0.1;241.4;50.03;20;4474.9
16-01-08;10:39;29.7;281.5;0.1;241.4;50.05;19;4474.9
16-01-08;10:42;29.7;291.9;0.1;241.4;50.06;16;4474.9
16-01-08;10:45;29.7;275.9;0.1;241.4;50.04;16;4474.9
16-01-08;10:48;30.1;269.3;0.0;241.4;50.07;12;4474.9
16-01-08;10:51;30.2;276.5;0.0;243.4;50.02;13;4474.9
16-01-08;10:54;30.1;272.6;0.0;244.3;50.07;13;4474.9
16-01-08;10:57;30.2;265.8;0.1;246.3;50.05;12;4474.9
16-01-08;11:00;30.2;267.9;0.1;245.3;50.00;13;4474.9
16-01-08;11:03;30.2;277.7;0.1;244.3;50.01;16;4474.9
16-01-08;11:06;30.3;270.1;0.1;244.3;50.03;13;4474.9
16-01-08;11:09;30.4;265.1;0.1;244.3;50.06;14;4474.9
16-01-08;11:12;30.4;281.6;0.1;244.3;50.03;20;4474.9
16-01-08;11:15;30.3;285.7;0.1;243.4;50.03;17;4475.0
16-01-08;11:18;30.4;283.5;0.1;244.3;50.04;15;4475.0
16-01-08;11:21;30.4;272.0;0.1;243.4;50.04;21;4475.0
16-01-08;11:24;30.4;282.5;0.1;244.3;50.02;23;4475.0
16-01-08;11:27;30.5;279.6;0.1;243.4;50.03;22;4475.0
16-01-08;11:30;30.5;272.9;0.1;243.4;50.04;24;4475.0
16-01-08;11:33;30.5;279.7;0.1;243.4;50.08;14;4475.0
16-01-08;11:36;30.7;288.5;0.1;243.4;50.02;17;4475.0
16-01-08;11:39;30.5;268.6;0.0;243.4;50.04;12;4475.0
16-01-08;11:42;30.7;266.7;0.1;244.3;50.08;15;4475.0
16-01-08;11:45;30.7;274.8;0.1;244.3;50.03;15;4475.0
16-01-08;11:48;30.7;278.9;0.1;244.3;50.06;17;4475.0
16-01-08;11:51;30.7;277.7;0.1;243.4;50.06;25;4475.0
16-01-08;11:54;30.5;280.6;0.1;244.3;50.07;19;4475.0
16-01-08;11:57;30.7;266.0;0.1;244.3;50.06;21;4475.0
16-01-08;12:00;30.9;282.4;0.1;244.3;50.04;18;4475.0
16-01-08;12:03;30.8;281.5;0.1;243.4;50.02;14;4475.0
16-01-08;12:06;30.9;268.3;0.0;243.4;50.07;13;4475.0
16-01-08;12:09;30.9;267.9;0.0;244.3;50.06;15;4475.0
16-01-08;12:12;30.8;279.7;0.1;243.4;50.07;20;4475.0
16-01-08;12:15;30.8;276.1;0.1;245.3;50.08;24;4475.0
16-01-08;12:18;30.9;284.3;0.1;244.3;50.08;24;4475.0
16-01-08;12:21;31.0;279.0;0.1;244.3;50.07;23;4475.0
16-01-08;12:24;31.0;280.9;0.1;244.3;50.05;25;4475.0
16-01-08;12:27;30.9;281.9;0.1;245.3;50.05;31;4475.0
16-01-08;12:30;31.1;287.5;0.1;246.3;50.05;24;4475.0
16-01-08;12:33;31.0;293.1;0.1;246.3;50.04;27;4475.0
16-01-08;12:36;31.1;288.8;0.2;244.3;50.03;33;4475.0
16-01-08;12:39;31.0;293.9;0.1;244.3;50.04;31;4475.0
16-01-08;12:42;31.1;288.5;0.1;245.3;50.04;18;4475.0
16-01-08;12:45;31.0;283.1;0.1;243.4;50.06;16;4475.0
16-01-08;12:48;31.2;267.0;0.0;243.4;50.06;11;4475.0
16-01-08;12:51;31.0;271.8;0.0;244.3;50.06;6;4475.0
16-01-08;12:54;31.0;269.3;0.0;244.3;50.05;6;4475.0
16-01-08;12:57;31.0;269.9;0.0;244.3;50.04;9;4475.0
16-01-08;13:00;31.0;278.1;0.0;244.3;50.02;9;4475.0
16-01-08;13:03;31.2;264.5;0.0;245.3;50.04;7;4475.0
16-01-08;13:06;31.0;263.3;0.0;244.3;50.04;9;4475.0
16-01-08;13:09;31.0;261.0;0.0;244.3;50.03;7;4475.0
16-01-08;13:12;31.1;277.1;0.0;244.3;50.03;4;4475.0
16-01-08;13:15;30.8;272.7;0.0;244.3;50.03;4;4475.0
16-01-08;13:18;31.0;248.5;0.0;244.3;50.04;7;4475.0
16-01-08;13:21;31.0;268.7;0.0;244.3;50.04;8;4475.0
16-01-08;13:24;30.9;274.6;0.0;244.3;50.05;5;4475.0
16-01-08;13:27;31.0;276.2;0.0;243.4;50.00;5;4475.0
16-01-08;13:30;31.0;270.2;0.0;245.3;50.01;6;4475.0
16-01-08;13:33;31.0;263.9;0.1;244.3;50.03;7;4475.0
16-01-08;13:36;31.1;269.9;0.0;244.3;50.03;7;4475.0
16-01-08;13:39;31.0;270.2;0.0;245.3;50.03;7;4475.0
16-01-08;13:42;31.0;269.5;0.0;245.3;50.07;6;4475.0
16-01-08;13:45;31.0;256.6;0.0;244.3;50.07;6;4475.0
16-01-08;13:48;31.0;262.0;0.0;244.3;50.08;1;4475.0
16-01-08;13:51;30.9;268.6;0.0;244.3;50.08;3;4475.0
16-01-08;13:54;31.0;250.7;0.0;245.3;50.06;5;4475.0
16-01-08;13:57;31.0;267.1;0.0;246.3;50.07;8;4475.0
16-01-08;14:00;31.0;258.8;0.0;246.3;50.06;7;4475.0
16-01-08;14:03;30.8;268.7;0.0;246.3;50.06;6;4475.0
16-01-08;14:06;31.0;266.4;0.0;245.3;50.06;9;4475.0
16-01-08;14:09;31.0;266.0;0.0;246.3;50.06;7;4475.0
16-01-08;14:12;30.9;282.2;0.0;246.3;50.06;1;4475.0
16-01-08;14:15;30.9;283.5;0.0;246.3;50.05;0;4475.0
16-01-08;14:18;30.8;284.9;0.0;246.3;50.05;0;4475.0
16-01-08;14:21;30.7;231.7;0.0;246.3;50.05;0;4475.0
16-01-08;14:24;30.8;248.1;0.0;246.3;50.06;0;4475.0
16-01-08;14:27;30.8;249.9;0.0;246.3;50.04;0;4475.0
16-01-08;14:30;30.8;278.0;0.0;245.3;50.0;0;4475.0
16-01-08;14:33;30.7;288.8;0.0;246.3;50.03;0;4475.0
16-01-08;14:36;30.7;285.0;0.0;245.3;50.03;0;4475.0
16-01-08;14:39;30.7;259.5;0.0;245.3;50.03;0;4475.0
16-01-08;14:42;30.5;256.4;0.0;246.3;50.05;0;4475.0
16-01-08;14:45;30.5;266.8;0.0;247.3;50.06;0;4475.0
16-01-08;14:48;30.5;268.7;0.0;246.3;50.06;0;4475.0
16-01-08;14:51;30.4;255.0;0.0;247.3;50.05;0;4475.0
16-01-08;14:54;30.4;292.3;0.0;247.3;50.07;0;4475.0
16-01-08;14:57;30.4;296.9;0.0;247.3;50.05;0;4475.0
16-01-08;15:00;30.4;284.3;0.0;246.3;50.05;0;4475.0
16-01-08;15:03;30.4;272.0;0.0;247.3;50.03;0;4475.0
16-01-09;08:09;25.7;284.7;0.1;247.3;50.06;26;4475.0
16-01-09;08:12;25.3;285.2;0.2;247.3;50.04;33;4475.0
16-01-09;08:15;26.8;305.4;0.5;247.3;50.03;95;4475.0
16-01-09;08:18;27.5;273.0;0.6;247.3;50.03;131;4475.0
16-01-09;08:21;27.9;306.5;1.0;248.2;50.02;236;4475.0
16-01-09;08:24;29.0;309.8;1.1;247.3;50.02;255;4475.0
16-01-09;08:27;29.0;306.2;0.7;247.3;50.05;160;4475.0
16-01-09;08:30;29.4;335.0;0.7;247.3;50.06;156;4475.0
16-01-09;08:33;30.2;303.8;1.2;248.2;50.09;307;4475.1
16-01-09;08:36;30.2;309.6;1.1;248.2;50.06;255;4475.1
16-01-09;08:39;30.4;304.5;1.1;247.3;50.05;271;4475.1
16-01-09;08:42;30.7;284.7;0.9;247.3;50.04;232;4475.1
16-01-09;08:45;31.0;310.6;1.5;249.2;50.03;351;4475.1
16-01-09;08:48;31.1;308.7;1.6;247.3;50.04;383;4475.1
16-01-09;08:51;31.2;304.9;1.6;248.2;50.03;406;4475.2
16-01-09;08:54;31.9;310.6;1.7;247.3;50.03;428;4475.2
16-01-09;08:57;31.7;304.3;1.8;248.2;50.03;443;4475.2
16-01-09;09:00;32.3;304.1;2.0;248.2;50.05;473;4475.2
16-01-09;09:03;32.3;305.8;2.0;247.3;50.03;490;4475.2
16-01-09;09:06;32.9;303.9;2.0;247.3;50.02;512;4475.3
16-01-09;09:09;32.9;308.0;2.1;247.3;50.03;526;4475.3
16-01-09;09:12;33.0;300.4;2.2;247.3;50.07;543;4475.3
16-01-09;09:15;33.2;301.9;2.3;247.3;50.03;560;4475.3
16-01-09;09:18;33.4;300.8;2.3;247.3;50.04;571;4475.4
16-01-09;09:21;33.8;305.4;2.4;248.2;50.04;587;4475.4
16-01-09;09:24;33.8;302.1;2.4;247.3;50.04;598;4475.4
16-01-09;09:27;34.2;297.5;2.5;247.3;50.05;610;4475.5
16-01-09;09:30;34.5;304.8;2.6;247.3;50.04;627;4475.5
16-01-09;09:33;34.5;302.6;2.6;247.3;50.04;648;4475.5
16-01-09;09:36;34.8;302.4;2.7;247.3;50.05;655;4475.6
16-01-09;09:39;34.6;296.9;2.7;248.2;50.05;673;4475.6
16-01-09;09:42;34.9;302.6;2.8;248.2;50.08;689;4475.6
16-01-09;09:45;35.0;303.8;2.8;247.3;50.05;695;4475.7
16-01-09;09:48;35.0;296.3;2.9;248.2;49.99;707;4475.7
16-01-09;09:51;35.4;298.0;2.9;248.2;50.03;718;4475.7
16-01-09;09:54;35.5;295.4;3.1;249.2;50.07;735;4475.8
16-01-09;09:57;35.6;300.0;3.0;249.2;50.00;752;4475.8
16-01-09;10:00;36.0;297.3;3.1;248.2;50.05;754;4475.8
16-01-09;10:03;36.1;296.6;3.1;248.2;50.04;767;4475.9
16-01-09;10:06;36.1;297.6;3.1;248.2;50.04;762;4475.9
16-01-09;10:09;36.3;294.7;3.1;247.3;50.04;771;4476.0
16-01-09;10:12;36.3;303.3;3.1;247.3;50.03;795;4476.0
16-01-09;10:15;36.7;296.0;3.2;247.3;50.03;810;4476.0
16-01-09;10:18;36.5;296.7;3.3;248.2;50.07;820;4476.1
16-01-09;10:21;36.8;292.8;3.3;248.2;50.07;821;4476.1
16-01-09;10:24;36.8;296.4;3.3;247.3;50.06;821;4476.2
16-01-09;10:27;37.2;294.5;3.4;248.2;50.03;849;4476.2
16-01-09;10:30;37.1;291.5;3.5;247.3;50.04;874;4476.2
16-01-09;10:33;37.2;297.2;3.4;247.3;49.99;838;4476.3
16-01-09;10:36;37.2;289.1;3.3;247.3;50.03;813;4476.3
16-01-09;10:39;37.4;291.7;3.6;247.3;50.05;899;4476.4
16-01-09;10:42;37.6;296.3;1.0;246.3;50.03;208;4476.4
16-01-09;10:45;37.4;295.6;3.5;248.2;50.06;880;4476.4
16-01-09;10:48;37.7;290.7;3.8;250.2;50.06;924;4476.5
16-01-09;10:51;37.7;299.5;3.4;249.2;50.05;841;4476.5
16-01-09;10:54;37.5;281.6;1.2;247.3;50.02;315;4476.6
16-01-09;10:57;36.8;301.1;0.7;247.3;50.06;155;4476.6
16-01-09;11:00;36.4;306.2;0.8;247.3;50.01;188;4476.6
16-01-09;11:03;36.1;2.8;0.7;247.3;50.01;144;4476.6
16-01-09;11:06;35.9;297.0;0.5;247.3;50.02;105;4476.6
16-01-09;11:09;35.5;292.8;0.4;246.3;50.00;80;4476.6
16-01-09;11:12;35.4;305.4;0.5;246.3;50.03;105;4476.6
16-01-09;11:15;35.2;298.9;0.4;248.2;50.03;85;4476.6
16-01-09;11:18;34.9;295.3;0.4;246.3;50.06;79;4476.6
16-01-09;11:21;35.0;302.3;0.4;247.3;50.03;85;4476.6
16-01-09;11:24;34.8;289.7;0.4;246.3;50.06;79;4476.6
16-01-09;11:27;34.7;306.5;0.5;246.3;50.05;110;4476.6
16-01-09;11:30;34.7;305.2;0.7;247.3;49.97;140;4476.6
16-01-09;11:33;34.6;308.2;0.5;247.3;50.02;118;4476.6
16-01-09;11:36;34.7;298.0;0.5;246.3;50.06;106;4476.6
16-01-09;11:39;34.5;301.3;0.5;246.3;50.06;108;4476.7
16-01-09;11:42;34.5;306.1;0.6;247.3;50.05;130;4476.7
16-01-09;11:45;34.4;308.7;0.5;246.3;50.07;124;4476.7
16-01-09;11:48;34.2;296.9;0.5;247.3;50.03;103;4476.7
16-01-09;11:51;34.0;309.2;0.5;247.3;50.03;115;4476.7
16-01-09;11:54;34.1;304.8;0.5;246.3;50.04;112;4476.7
16-01-09;11:57;34.0;310.1;0.6;247.3;50.03;115;4476.7
16-01-09;12:00;34.0;306.7;0.7;246.3;50.01;140;4476.7
16-01-09;12:03;33.9;304.6;1.0;246.3;50.02;215;4476.7
16-01-09;12:06;34.4;272.6;2.2;246.3;50.02;561;4476.7
16-01-09;12:09;34.9;294.8;4.5;249.2;50.03;1134;4476.8
16-01-09;12:12;35.9;298.9;4.3;248.2;49.99;1025;4476.8
16-01-09;12:15;35.9;283.7;3.2;248.2;50.03;796;4476.9
16-01-09;12:18;36.4;289.7;4.0;248.2;50.05;994;4476.9
16-01-09;12:21;36.2;297.5;4.0;248.2;50.06;988;4477.0
16-01-09;12:24;36.7;290.3;4.0;250.2;50.02;1007;4477.0
16-01-09;12:27;36.8;289.5;3.9;250.2;50.05;968;4477.0
16-01-09;12:30;37.1;290.0;3.9;249.2;50.02;979;4477.1
16-01-09;12:33;37.4;289.8;4.0;248.2;50.02;968;4477.1
16-01-09;12:36;37.4;286.5;3.9;248.2;50.00;965;4477.2
16-01-09;12:39;37.6;283.1;3.9;249.2;50.03;961;4477.2
16-01-09;12:42;37.7;286.8;3.8;248.2;50.03;951;4477.3
16-01-09;12:45;37.8;289.3;3.8;249.2;50.02;954;4477.3
16-01-09;12:48;38.2;289.7;3.8;249.2;50.05;930;4477.4
16-01-09;12:51;38.2;288.5;3.7;249.2;50.08;928;4477.4
16-01-09;12:54;38.3;286.9;3.8;249.2;50.07;947;4477.5
16-01-09;12:57;38.4;285.6;3.6;249.2;50.05;908;4477.5
16-01-09;13:00;38.4;286.0;3.7;249.2;49.99;897;4477.6
16-01-09;13:03;38.2;288.8;3.6;249.2;50.03;879;4477.6
16-01-09;13:06;38.4;291.3;3.6;249.2;50.04;900;4477.6
16-01-09;13:09;38.5;283.4;3.7;249.2;49.98;899;4477.7
16-01-09;13:12;38.7;288.2;3.6;249.2;50.03;895;4477.7
16-01-09;13:15;38.6;292.3;3.5;249.2;50.02;882;4477.8
16-01-09;13:18;38.6;290.3;3.6;249.2;50.04;877;4477.8
16-01-09;13:21;38.6;283.4;3.5;249.2;50.04;885;4477.9
16-01-09;13:24;38.9;284.6;3.5;249.2;50.02;862;4477.9
16-01-09;13:27;38.6;285.2;3.5;249.2;50.03;845;4478.0
16-01-09;13:30;38.7;284.7;3.3;249.2;50.00;834;4478.0
16-01-09;13:33;38.7;285.6;3.4;251.1;50.02;834;4478.0
16-01-09;13:36;39.1;279.0;3.3;249.2;50.03;810;4478.1
16-01-09;13:39;38.7;282.7;3.3;250.2;50.04;824;4478.1
16-01-09;13:42;38.6;281.8;3.2;249.2;50.08;805;4478.2
16-01-09;13:45;38.6;282.7;3.1;248.2;50.06;764;4478.2
16-01-09;13:48;38.6;288.8;2.6;248.2;50.05;652;4478.2
16-01-09;13:51;38.2;284.6;2.1;248.2;50.07;522;4478.3
16-01-09;13:54;38.3;289.0;2.1;248.2;50.08;524;4478.3
16-01-09;13:57;37.9;291.6;2.0;248.2;50.05;446;4478.3
16-01-09;14:00;37.8;292.6;2.0;248.2;50.02;493;4478.3
16-01-09;14:03;37.8;292.0;1.9;248.2;50.02;481;4478.4
16-01-09;14:06;37.6;294.2;2.1;248.2;50.01;514;4478.4
16-01-09;14:09;37.4;286.0;1.7;248.2;50.02;422;4478.4
16-01-09;14:12;37.4;292.9;1.4;247.3;50.05;335;4478.4
16-01-09;14:15;37.0;290.1;0.8;247.3;50.03;207;4478.4
16-01-09;14:18;36.7;285.3;0.6;247.3;50.05;140;4478.4
16-01-09;14:21;36.5;286.9;0.5;247.3;50.06;102;4478.5
16-01-09;14:24;36.2;291.2;0.5;247.3;50.05;110;4478.5
16-01-09;14:27;36.2;289.7;0.6;248.2;50.06;131;4478.5
16-01-09;14:30;35.9;290.6;0.7;248.2;50.05;145;4478.5
16-01-09;14:33;35.6;304.8;0.7;248.2;50.03;150;4478.5
16-01-09;14:36;35.5;293.4;0.8;246.3;50.05;165;4478.5
16-01-09;14:39;35.4;294.7;0.9;247.3;50.05;209;4478.5
16-01-09;14:42;35.5;292.8;1.1;247.3;50.03;248;4478.5
16-01-09;14:45;35.6;303.6;1.1;248.2;50.05;253;4478.5
16-01-09;14:48;35.4;297.5;0.8;248.2;50.06;182;4478.5
16-01-09;14:51;35.2;308.0;0.5;247.3;50.05;100;4478.5
16-01-09;14:54;35.0;290.7;0.4;248.2;50.06;80;4478.5
16-01-09;14:57;34.8;288.8;0.4;247.3;50.04;68;4478.5
16-01-09;15:00;34.6;284.7;0.2;248.2;50.04;48;4478.6
16-01-09;15:03;34.4;283.7;0.2;247.3;50.02;44;4478.6
16-01-09;15:06;34.4;4.8;0.2;246.3;50.03;38;4478.6
16-01-09;15:09;34.2;276.2;0.2;247.3;50.04;33;4478.6
16-01-09;15:12;33.9;279.9;0.1;247.3;50.05;29;4478.6
16-01-09;15:15;33.9;278.9;0.1;248.2;50.03;24;4478.6
16-01-09;15:18;33.8;271.5;0.1;248.2;50.05;23;4478.6
16-01-09;15:21;33.8;288.2;0.1;247.3;50.03;19;4478.6
16-01-09;15:24;33.7;283.0;0.1;247.3;50.02;17;4478.6
16-01-09;15:27;33.4;271.2;0.1;248.2;50.00;12;4478.6
16-01-09;15:30;33.4;271.4;0.0;247.3;50.04;9;4478.6
16-01-09;15:33;33.3;266.8;0.0;247.3;50.04;1;4478.6
16-01-09;15:36;33.1;210.9;0.0;246.3;50.03;0;4478.6
16-01-09;15:39;32.9;278.0;0.0;247.3;50.04;0;4478.6
16-01-09;15:42;32.7;242.8;0.0;247.3;50.06;0;4478.6
16-01-09;15:45;32.6;215.7;0.0;247.3;50.04;0;4478.6
16-01-09;15:48;32.5;190.7;0.0;246.3;50.02;0;4478.6
16-01-09;15:51;32.4;164.6;0.0;245.3;50.05;0;4478.6
16-01-09;15:54;32.3;139.7;0.0;246.3;50.01;0;4478.6
16-01-09;15:57;32.2;111.1;0.0;247.3;50.06;0;4478.6
16-01-10;08:48;26.4;278.7;0.1;248.2;50.03;13;4478.6
16-01-10;08:51;26.4;273.7;0.0;249.2;50.03;11;4478.6
16-01-10;08:54;26.8;259.4;0.0;248.2;50.03;9;4478.6
16-01-10;08:57;27.2;267.7;0.0;247.3;50.03;11;4478.6
16-01-10;09:00;26.8;258.8;0.0;248.2;50.05;11;4478.6
16-01-10;09:03;27.2;272.0;0.1;248.2;50.03;13;4478.6
16-01-10;09:06;27.5;267.3;0.1;247.3;50.03;16;4478.6
16-01-10;09:09;27.9;273.7;0.0;247.3;50.02;14;4478.6
16-01-10;09:12;28.3;254.4;0.1;248.2;50.01;13;4478.6
16-01-10;09:15;28.6;272.7;0.1;248.2;50.01;15;4478.6
16-01-10;09:18;28.6;279.9;0.1;248.2;50.04;16;4478.6
16-01-10;09:21;28.6;279.4;0.1;247.3;50.01;19;4478.6
16-01-10;09:24;29.0;275.3;0.1;247.3;50.05;19;4478.6
16-01-10;09:27;29.0;273.0;0.1;248.2;50.03;19;4478.6
16-01-10;09:30;29.4;277.7;0.1;247.3;50.00;20;4478.6
16-01-10;09:33;29.7;276.4;0.1;247.3;50.03;24;4478.6
16-01-10;09:36;30.1;278.6;0.2;247.3;50.01;27;4478.6
16-01-10;09:39;29.7;278.3;0.1;247.3;50.03;30;4478.6
16-01-10;09:42;30.2;279.6;0.1;248.2;50.06;32;4478.6
16-01-10;09:45;30.3;290.9;0.1;249.2;50.01;34;4478.6
16-01-10;09:48;30.2;278.6;0.2;247.3;50.02;38;4478.6
16-01-10;09:51;30.4;295.1;0.2;247.3;50.01;42;4478.6
16-01-10;09:54;30.4;284.4;0.2;248.2;50.04;47;4478.6
16-01-10;09:57;30.4;295.4;0.3;248.2;50.04;53;4478.6
16-01-10;10:00;30.5;296.0;0.3;247.3;50.07;61;4478.6
16-01-10;10:03;31.0;294.5;0.4;247.3;50.10;63;4478.6
16-01-10;10:06;30.7;292.9;0.3;248.2;50.04;64;4478.6
16-01-10;10:09;30.9;303.9;0.4;247.3;50.05;62;4478.6
16-01-10;10:12;30.9;291.3;0.3;248.2;50.04;55;4478.6
16-01-10;10:15;31.0;293.2;0.3;247.3;50.06;51;4478.6
16-01-10;10:18;30.9;274.8;0.2;247.3;50.05;48;4478.6
16-01-10;10:21;31.0;292.8;0.3;248.2;50.05;48;4478.6
16-01-10;10:24;31.0;300.0;0.2;246.3;50.03;47;4478.6
16-01-10;10:27;31.2;286.6;0.2;247.3;50.03;45;4478.6
16-01-10;10:30;31.1;286.8;0.2;247.3;50.06;42;4478.6
16-01-10;10:33;31.0;287.4;0.2;247.3;49.98;39;4478.6
16-01-10;10:36;31.2;283.5;0.2;247.3;50.04;37;4478.6
16-01-10;10:39;31.4;285.2;0.2;248.2;50.04;35;4478.6
16-01-10;10:42;31.2;281.6;0.2;247.3;50.03;33;4478.6
16-01-10;10:45;31.2;288.4;0.1;249.2;50.07;33;4478.6
16-01-10;10:48;31.2;287.9;0.1;247.3;50.04;32;4478.6
16-01-10;10:51;31.1;287.5;0.2;247.3;50.05;32;4478.6
16-01-10;10:54;31.4;292.5;0.2;248.2;50.03;33;4478.6
16-01-10;10:57;31.4;285.7;0.2;248.2;50.02;35;4478.6
16-01-10;11:00;31.4;288.8;0.2;247.3;50.05;38;4478.6
16-01-10;11:03;31.5;281.6;0.2;249.2;50.00;36;4478.6
16-01-10;11:06;31.5;289.7;0.1;248.2;50.02;36;4478.6
16-01-10;11:09;31.4;287.6;0.1;248.2;50.03;37;4478.6
16-01-10;11:12;31.4;286.3;0.2;248.2;50.03;37;4478.6
16-01-10;11:15;31.4;285.4;0.2;249.2;50.04;39;4478.6
16-01-10;11:18;31.4;293.8;0.2;248.2;50.05;43;4478.6
16-01-10;11:21;31.5;282.4;0.2;248.2;49.97;44;4478.6
16-01-10;11:24;31.6;281.8;0.2;248.2;50.03;45;4478.7
16-01-10;11:27;31.7;283.0;0.2;248.2;50.09;44;4478.7
16-01-10;11:30;31.5;287.4;0.2;248.2;50.05;43;4478.7
16-01-10;11:33;31.6;279.0;0.2;249.2;50.05;43;4478.7
16-01-10;11:36;31.5;297.8;0.2;248.2;50.04;40;4478.7
16-01-10;11:39;31.6;288.5;0.2;248.2;50.04;44;4478.7
16-01-10;11:42;31.5;288.7;0.2;248.2;50.03;47;4478.7
16-01-10;11:45;31.6;289.8;0.2;248.2;50.07;44;4478.7
16-01-10;11:48;31.7;292.2;0.2;247.3;50.05;44;4478.7
16-01-10;11:51;31.6;279.6;0.2;248.2;50.06;35;4478.7
16-01-10;11:54;31.6;282.2;0.1;247.3;50.04;29;4478.7
16-01-10;11:57;31.7;289.5;0.1;248.2;50.03;29;4478.7
16-01-10;12:00;31.7;282.2;0.1;247.3;49.99;31;4478.7
16-01-10;12:03;31.7;275.8;0.1;247.3;50.01;31;4478.7
16-01-10;12:06;31.6;276.5;0.1;247.3;50.03;32;4478.7
16-01-10;12:09;31.5;291.3;0.1;247.3;50.05;23;4478.7
16-01-10;12:12;31.7;280.5;0.1;247.3;50.08;19;4478.7
16-01-10;12:15;31.5;271.7;0.1;247.3;50.06;18;4478.7
16-01-10;12:18;31.6;274.2;0.1;248.2;50.07;17;4478.7
16-01-10;12:21;31.6;258.1;0.1;247.3;50.05;19;4478.7
16-01-10;12:24;31.6;277.1;0.1;246.3;49.97;22;4478.7
16-01-10;12:27;31.6;266.4;0.1;248.2;50.03;23;4478.7
16-01-10;12:30;31.6;266.7;0.1;247.3;50.02;24;4478.7
16-01-10;12:33;31.6;281.5;0.1;248.2;50.03;24;4478.7
16-01-10;12:36;31.6;286.8;0.1;247.3;50.03;26;4478.7
16-01-10;12:39;31.7;268.6;0.1;247.3;50.07;27;4478.7
16-01-10;12:42;31.6;280.0;0.2;249.2;50.08;30;4478.7
16-01-10;12:45;31.7;276.2;0.1;247.3;50.05;34;4478.7
16-01-10;12:48;31.6;269.2;0.2;248.2;50.04;36;4478.7
16-01-10;12:51;31.5;282.2;0.2;248.2;50.03;39;4478.7
16-01-10;12:54;31.7;286.5;0.2;247.3;50.04;39;4478.7
16-01-10;12:57;31.6;280.0;0.2;247.3;50.03;35;4478.7
16-01-10;13:00;31.6;290.4;0.2;247.3;50.04;37;4478.7
16-01-10;13:03;31.5;281.2;0.2;247.3;50.03;35;4478.7
16-01-10;13:06;31.6;280.9;0.1;246.3;50.05;35;4478.7
16-01-10;13:09;31.8;281.8;0.1;248.2;50.06;26;4478.7
16-01-10;13:12;31.7;277.8;0.1;248.2;50.03;20;4478.7
16-01-10;13:15;31.6;284.6;0.1;247.3;50.03;22;4478.7
16-01-10;13:18;31.7;274.9;0.1;248.2;50.02;24;4478.7
16-01-10;13:21;31.6;277.0;0.1;247.3;50.07;24;4478.7
16-01-10;13:24;31.7;284.0;0.1;247.3;50.05;26;4478.7
16-01-10;13:27;31.7;267.1;0.1;246.3;50.07;28;4478.7
16-01-10;13:30;31.6;262.0;0.1;248.2;50.05;22;4478.7
16-01-10;13:33;31.6;280.3;0.1;247.3;50.05;17;4478.7
16-01-10;13:36;31.6;277.0;0.1;248.2;50.03;17;4478.7
16-01-10;13:39;31.7;265.5;0.1;247.3;50.02;16;4478.7
16-01-10;13:42;31.6;263.2;0.1;248.2;50.03;16;4478.7
16-01-10;13:45;31.6;267.0;0.0;247.3;50.06;16;4478.7
16-01-10;13:48;31.6;263.3;0.1;247.3;50.05;13;4478.7
16-01-10;13:51;31.7;261.9;0.0;248.2;50.05;10;4478.7
16-01-10;13:54;31.4;270.9;0.0;248.2;50.05;7;4478.7
16-01-10;13:57;31.4;256.0;0.1;247.3;50.04;12;4478.7
16-01-10;14:00;31.5;261.9;0.1;248.2;50.01;13;4478.7
16-01-10;14:03;31.4;265.2;0.1;248.2;50.01;12;4478.7
16-01-10;14:06;31.5;263.8;0.1;247.3;49.98;15;4478.7
16-01-10;14:09;31.5;262.2;0.1;247.3;50.05;14;4478.7
16-01-10;14:12;31.4;272.1;0.1;248.2;50.09;14;4478.7
16-01-10;14:15;31.5;274.9;0.1;248.2;50.05;15;4478.7
16-01-10;14:18;31.4;264.9;0.1;249.2;50.04;16;4478.7
16-01-10;14:21;31.5;267.7;0.1;248.2;50.02;16;4478.7
16-01-10;14:24;31.5;272.7;0.1;248.2;50.01;17;4478.7
16-01-10;14:27;31.4;273.3;0.1;247.3;50.02;18;4478.7
16-01-10;14:30;31.5;269.5;0.1;248.2;50.03;16;4478.7
16-01-10;14:33;31.5;277.0;0.1;248.2;50.03;13;4478.7
16-01-10;14:36;31.5;270.5;0.0;248.2;50.03;9;4478.7
16-01-10;14:39;31.2;254.1;0.0;248.2;50.05;5;4478.7
16-01-10;14:42;31.4;265.2;0.0;248.2;50.05;2;4478.7
16-01-10;14:45;31.2;170.0;0.0;248.2;50.06;0;4478.7
16-01-10;14:48;31.1;193.9;0.0;248.2;50.02;0;4478.7
16-01-10;14:51;31.1;4.8;0.0;247.3;50.03;0;4478.7
16-01-10;14:54;31.1;282.4;0.0;248.2;50.01;0;4478.7
16-01-10;14:57;31.0;277.1;0.0;247.3;50.03;0;4478.7
16-01-10;15:00;31.0;274.6;0.0;248.2;50.05;0;4478.7
16-01-10;15:03;30.9;260.1;0.0;248.2;50.03;0;4478.7
16-01-10;15:06;30.9;253.5;0.0;248.2;50.05;0;4478.7
16-01-10;15:09;30.8;261.7;0.0;248.2;50.06;0;4478.7
16-01-10;15:12;30.8;262.7;0.0;248.2;50.06;0;4478.7
16-01-10;15:15;30.8;240.8;0.0;248.2;50.05;0;4478.7
16-01-10;15:18;30.7;232.6;0.0;249.2;50.05;0;4478.7
16-01-10;15:21;30.7;212.6;0.0;247.3;50.05;0;4478.7
16-01-11;08:36;25.3;259.8;0.1;242.4;49.95;17;4478.7
16-01-11;08:39;25.7;286.5;0.2;243.4;50.06;33;4478.7
16-01-11;08:42;26.4;278.0;0.1;243.4;50.04;34;4478.7
16-01-11;08:45;26.1;285.2;0.2;244.3;50.04;37;4478.7
16-01-11;08:48;26.8;284.0;0.2;242.4;50.02;40;4478.7
16-01-11;08:51;26.8;258.2;0.2;243.4;50.02;46;4478.7
16-01-11;08:54;27.2;278.3;0.1;242.4;50.05;21;4478.7
16-01-11;08:57;27.5;277.7;0.1;241.4;50.05;19;4478.7
16-01-11;09:00;27.9;281.2;0.1;242.4;50.03;21;4478.7
16-01-11;09:03;28.3;266.7;0.1;242.4;50.04;20;4478.7
16-01-11;09:06;28.3;273.3;0.1;242.4;50.05;16;4478.7
16-01-11;09:09;28.3;271.8;0.0;242.4;50.05;9;4478.7
16-01-11;09:12;29.0;270.1;0.0;244.3;50.04;10;4478.7
16-01-11;09:15;28.6;261.1;0.0;245.3;50.06;9;4478.7
16-01-11;09:18;29.0;250.1;0.0;244.3;50.03;8;4478.7
16-01-11;09:21;28.6;262.0;0.1;246.3;50.03;16;4478.7
16-01-11;09:24;29.4;281.2;0.1;244.3;50.05;28;4478.7
16-01-11;09:27;29.7;284.9;0.2;243.4;50.05;33;4478.7
16-01-11;09:30;29.7;298.0;0.3;244.3;50.06;53;4478.8
16-01-11;09:33;30.1;294.1;0.4;245.3;50.03;59;4478.8
16-01-11;09:36;30.2;296.6;0.3;246.3;50.07;59;4478.8
16-01-11;09:39;30.4;288.7;0.3;245.3;50.06;52;4478.8
16-01-11;09:42;30.3;288.5;0.2;246.3;50.10;43;4478.8
16-01-11;09:45;30.5;280.3;0.1;245.3;50.02;28;4478.8
16-01-11;09:48;30.4;290.0;0.2;245.3;50.04;44;4478.8
16-01-11;09:51;30.5;285.0;0.4;245.3;50.04;60;4478.8
16-01-11;09:54;30.8;287.2;0.4;246.3;50.05;58;4478.8
16-01-11;09:57;30.8;292.3;0.5;246.3;50.03;85;4478.8
16-01-11;10:00;31.1;302.1;0.6;246.3;50.04;124;4478.8
16-01-11;10:03;31.1;310.2;0.7;245.3;50.01;150;4478.8
16-01-11;10:06;31.2;300.4;0.5;247.3;50.07;107;4478.8
16-01-11;10:09;31.2;291.7;0.4;247.3;50.05;86;4478.8
16-01-11;10:12;31.4;300.1;0.4;246.3;50.05;76;4478.8
16-01-11;10:15;31.6;291.2;0.4;247.3;50.03;73;4478.8
16-01-11;10:18;31.5;301.1;0.4;246.3;50.04;91;4478.8
16-01-11;10:21;31.6;293.9;0.5;246.3;50.04;110;4478.8
16-01-11;10:24;31.8;302.3;0.7;246.3;50.06;147;4478.8
16-01-11;10:27;31.8;296.4;1.1;247.3;50.04;253;4478.8
16-01-11;10:30;32.3;313.3;0.8;246.3;50.03;181;4478.9
16-01-11;10:33;32.0;294.2;0.5;246.3;50.07;125;4478.9
