data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-01-11;10:36;32.2;296.9;0.5;246.3;50.04;101;4478.9
16-01-11;10:39;32.2;292.6;0.6;246.3;50.03;139;4478.9
16-01-11;10:42;32.4;304.6;1.1;245.3;50.04;263;4478.9
16-01-11;10:45;32.5;254.8;1.6;247.3;50.04;382;4478.9
16-01-11;10:48;32.5;289.7;1.2;246.3;50.03;269;4478.9
16-01-11;10:51;32.9;305.8;1.1;247.3;50.03;280;4478.9
16-01-11;10:54;33.0;298.9;0.8;247.3;50.03;181;4478.9
16-01-11;10:57;32.7;306.2;1.3;246.3;50.04;311;4479.0
16-01-11;11:00;33.4;311.5;3.2;249.2;50.01;775;4479.0
16-01-11;11:03;34.0;302.0;3.9;248.2;49.99;958;4479.0
16-01-11;11:06;34.8;293.5;4.2;248.2;50.03;1025;4479.1
16-01-11;11:09;34.7;291.0;2.5;246.3;50.04;620;4479.1
16-01-11;11:12;35.2;285.9;3.4;246.3;50.05;851;4479.2
16-01-11;11:15;35.3;301.6;3.4;248.2;50.02;831;4479.2
16-01-11;11:18;35.4;302.7;3.1;246.3;50.02;780;4479.2
16-01-11;11:21;35.7;293.4;3.3;247.3;50.04;835;4479.3
16-01-11;11:24;35.4;287.9;0.5;245.3;50.02;127;4479.3
16-01-11;11:27;34.9;309.8;0.8;245.3;50.04;204;4479.3
16-01-11;11:30;35.9;295.6;4.3;247.3;50.04;1068;4479.4
16-01-11;11:33;35.9;284.3;1.7;246.3;50.02;416;4479.4
16-01-11;11:36;36.1;305.4;3.0;247.3;50.02;729;4479.4
16-01-11;11:39;36.3;282.7;3.7;247.3;50.01;905;4479.5
16-01-11;11:42;36.5;294.7;1.8;248.2;50.03;441;4479.5
16-01-11;11:45;36.1;266.3;3.1;247.3;50.06;803;4479.5
16-01-11;11:48;36.9;292.6;4.3;249.2;50.03;1062;4479.6
16-01-11;11:51;37.1;279.1;2.4;248.2;50.04;600;4479.6
16-01-11;11:54;36.4;284.0;0.7;246.3;50.05;141;4479.6
16-01-11;11:57;35.9;290.3;0.7;247.3;50.05;147;4479.6
16-01-11;12:00;35.7;323.5;1.0;246.3;50.01;241;4479.7
16-01-11;12:03;36.7;297.8;4.1;248.2;50.04;1021;4479.7
16-01-11;12:06;37.2;299.1;3.6;249.2;50.04;875;4479.7
16-01-11;12:09;36.9;295.0;2.4;247.3;50.06;579;4479.8
16-01-11;12:12;36.5;294.7;1.3;247.3;50.06;293;4479.8
16-01-11;12:15;36.4;296.6;1.8;247.3;50.03;454;4479.8
16-01-11;12:18;36.2;274.8;1.1;247.3;50.04;275;4479.8
16-01-11;12:21;36.1;301.1;0.7;245.3;50.03;174;4479.9
16-01-11;12:24;35.9;294.5;0.8;246.3;50.03;178;4479.9
16-01-11;12:27;35.9;297.8;0.5;245.3;50.06;121;4479.9
16-01-11;12:30;35.6;292.5;0.5;245.3;50.04;87;4479.9
16-01-11;12:33;35.4;284.1;0.5;246.3;50.01;86;4479.9
16-01-11;12:36;35.5;30.8;0.4;246.3;50.03;90;4479.9
16-01-11;12:39;35.2;292.5;0.5;246.3;50.08;89;4479.9
16-01-11;12:42;35.0;292.9;0.3;246.3;50.05;69;4479.9
16-01-11;12:45;34.8;284.4;0.3;246.3;50.06;58;4479.9
16-01-11;12:48;34.6;283.0;0.3;245.3;50.06;54;4479.9
16-01-11;12:51;34.7;287.1;0.3;246.3;50.10;51;4479.9
16-01-11;12:54;34.2;286.5;0.2;245.3;50.05;47;4479.9
16-01-11;12:57;34.4;277.5;0.2;245.3;50.06;46;4479.9
16-01-11;13:00;34.2;293.7;0.4;245.3;50.01;57;4479.9
16-01-11;13:03;34.2;290.4;0.4;245.3;50.00;61;4479.9
16-01-11;13:06;33.9;292.6;0.3;246.3;50.02;62;4479.9
16-01-11;13:09;34.0;286.6;0.3;246.3;50.03;62;4479.9
16-01-11;13:12;34.0;302.0;0.4;245.3;50.02;76;4479.9
16-01-11;13:15;34.1;292.8;0.4;245.3;50.01;79;4479.9
16-01-11;13:18;33.9;296.1;0.4;246.3;50.06;76;4479.9
16-01-11;13:21;33.8;291.0;0.4;246.3;50.05;80;4479.9
16-01-11;13:24;33.7;295.1;0.5;245.3;50.04;94;4479.9
16-01-11;13:27;34.0;297.2;0.5;246.3;50.02;109;4479.9
16-01-11;13:30;33.9;291.2;0.5;246.3;50.03;109;4479.9
16-01-11;13:33;33.9;297.0;0.5;246.3;50.03;97;4479.9
16-01-11;13:36;33.8;287.9;0.4;246.3;50.03;76;4480.0
16-01-11;13:39;33.8;289.5;0.3;245.3;50.04;63;4480.0
16-01-11;13:42;33.7;285.4;0.3;246.3;50.02;53;4480.0
16-01-11;13:45;33.7;280.6;0.2;246.3;50.04;47;4480.0
16-01-11;13:48;33.4;280.6;0.2;246.3;50.04;35;4480.0
16-01-11;13:51;33.3;273.1;0.1;247.3;50.05;30;4480.0
16-01-11;13:54;33.3;279.1;0.1;245.3;50.05;29;4480.0
16-01-11;13:57;33.2;277.7;0.1;246.3;50.06;28;4480.0
16-01-11;14:00;33.1;270.7;0.2;246.3;50.03;32;4480.0
16-01-11;14:03;33.1;278.4;0.1;246.3;50.03;31;4480.0
16-01-11;14:06;33.2;271.5;0.1;246.3;50.04;23;4480.0
16-01-11;14:09;33.0;273.4;0.1;246.3;50.01;17;4480.0
16-01-11;14:12;33.0;263.5;0.1;246.3;50.03;19;4480.0
16-01-11;14:15;32.9;270.1;0.1;245.3;50.05;29;4480.0
16-01-11;14:18;33.0;281.9;0.1;245.3;50.04;31;4480.0
16-01-11;14:21;32.9;276.5;0.1;245.3;50.04;23;4480.0
16-01-11;14:24;32.9;273.4;0.1;245.3;50.03;21;4480.0
16-01-11;14:27;32.7;269.8;0.1;245.3;50.06;22;4480.0
16-01-11;14:30;32.7;271.1;0.1;245.3;50.08;18;4480.0
16-01-11;14:33;32.7;263.0;0.0;245.3;50.03;4;4480.0
16-01-11;14:36;32.5;186.0;0.0;246.3;50.07;0;4480.0
16-01-11;14:39;32.4;237.8;0.0;245.3;50.03;0;4480.0
16-01-11;14:42;32.3;249.7;0.0;245.3;50.04;0;4480.0
16-01-11;14:45;32.3;248.1;0.0;245.3;50.03;3;4480.0
16-01-11;14:48;32.3;229.9;0.0;245.3;50.04;4;4480.0
16-01-11;14:51;32.4;221.3;0.0;245.3;50.04;3;4480.0
16-01-11;14:54;32.3;245.2;0.0;247.3;50.09;2;4480.0
16-01-11;14:57;32.2;229.1;0.0;246.3;50.06;0;4480.0
16-01-11;15:00;32.0;273.3;0.0;246.3;50.04;0;4480.0
16-01-11;15:03;32.3;274.2;0.0;246.3;50.05;0;4480.0
16-01-11;15:06;31.9;268.5;0.0;247.3;50.05;0;4480.0
16-01-11;15:09;31.8;245.9;0.0;247.3;50.03;0;4480.0
16-01-11;15:12;31.8;221.7;0.0;246.3;50.05;0;4480.0
16-01-11;15:15;31.7;222.2;0.0;246.3;50.04;0;4480.0
16-01-11;15:18;31.7;215.0;0.0;246.3;50.06;0;4480.0
16-01-11;15:21;31.6;171.5;0.0;246.3;50.04;0;4480.0
16-01-11;15:24;31.6;152.4;0.0;246.3;50.05;0;4480.0
16-01-11;15:27;31.5;137.1;0.0;247.3;50.03;0;4480.0
16-01-12;09:45;26.8;275.9;0.1;244.3;50.07;17;4480.0
16-01-12;09:48;27.9;279.7;0.1;245.3;50.08;14;4480.0
16-01-12;09:51;28.6;252.9;0.0;245.3;50.08;11;4480.0
16-01-12;09:54;27.9;250.1;0.0;245.3;50.09;12;4480.0
16-01-12;09:57;28.6;263.9;0.1;245.3;50.08;22;4480.0
16-01-12;10:00;28.6;285.0;0.1;244.3;50.09;27;4480.0
16-01-12;10:03;29.4;280.0;0.1;244.3;50.09;23;4480.0
16-01-12;10:06;29.0;274.6;0.1;244.3;50.05;19;4480.0
16-01-12;10:09;30.1;278.7;0.1;245.3;50.06;16;4480.0
16-01-12;10:12;30.2;287.5;0.1;246.3;50.04;13;4480.0
16-01-12;10:15;30.1;266.3;0.0;245.3;50.05;7;4480.0
16-01-12;10:18;30.1;259.7;0.0;243.4;50.08;9;4480.0
16-01-12;10:21;29.7;250.9;0.0;243.4;50.06;12;4480.0
16-01-12;10:24;30.2;269.9;0.0;244.3;50.05;13;4480.0
16-01-12;10:27;29.7;279.4;0.1;244.3;50.06;16;4480.0
16-01-12;10:30;30.3;277.0;0.1;244.3;50.05;19;4480.0
16-01-12;10:33;30.4;275.8;0.1;243.4;50.04;25;4480.0
16-01-12;10:36;30.4;278.7;0.1;244.3;50.05;29;4480.0
16-01-12;10:39;30.7;279.3;0.1;243.4;50.05;29;4480.0
16-01-12;10:42;30.7;271.2;0.1;244.3;50.06;19;4480.0
16-01-12;10:45;30.7;269.0;0.1;244.3;50.07;13;4480.0
16-01-12;10:48;30.5;270.7;0.0;244.3;50.08;10;4480.0
16-01-12;10:51;30.7;265.4;0.0;244.3;50.09;7;4480.0
16-01-12;10:54;30.7;263.0;0.0;244.3;50.09;10;4480.0
16-01-12;10:57;30.7;273.7;0.0;244.3;50.07;5;4480.0
16-01-12;11:00;30.7;260.0;0.0;244.3;50.05;8;4480.0
16-01-12;11:03;30.8;244.6;0.0;243.4;50.09;9;4480.0
16-01-12;11:06;30.8;256.4;0.0;243.4;50.05;10;4480.0
16-01-12;11:09;30.9;272.1;0.0;244.3;50.04;9;4480.0
16-01-12;11:12;30.9;275.5;0.1;244.3;50.05;18;4480.0
16-01-12;11:15;30.9;274.6;0.1;243.4;50.02;20;4480.0
16-01-12;11:18;31.0;280.5;0.1;245.3;50.06;28;4480.0
16-01-12;11:21;30.9;270.9;0.1;244.3;50.05;29;4480.0
16-01-12;11:24;31.0;284.6;0.2;245.3;50.03;42;4480.0
16-01-12;11:27;31.2;291.0;0.2;243.4;50.06;41;4480.0
16-01-12;11:30;31.1;289.0;0.2;245.3;50.04;40;4480.0
16-01-12;11:33;31.4;290.0;0.2;245.3;50.06;40;4480.0
16-01-12;11:36;31.2;294.7;0.2;245.3;50.04;47;4480.0
16-01-12;11:39;31.2;285.3;0.2;245.3;50.06;39;4480.0
16-01-12;11:42;31.7.8;284.4;0.1;245.3;50.08;31;4480.0
16-01-12;11:45;31.4;281.8;0.2;245.3;50.06;36;4480.0
16-01-12;11:48;31.4;291.2;0.2;244.3;50.07;47;4480.0
16-01-12;11:51;31.6;298.8;0.3;245.3;50.07;50;4480.0
16-01-12;11:54;31.6;296.6;0.4;246.3;50.08;60;4480.0
16-01-12;11:57;31.6;296.0;0.2;245.3;50.04;47;4480.0
16-01-12;12:00;31.6;285.7;0.2;244.3;50.06;43;4480.0
16-01-12;12:03;31.6;284.7;0.1;244.3;50.10;30;4480.0
16-01-12;12:06;31.6;279.7;0.1;246.3;50.07;29;4480.0
16-01-12;12:09;31.7;287.2;0.2;244.3;50.06;36;4480.0
16-01-12;12:12;31.6;279.4;0.1;244.3;50.09;25;4480.0
16-01-12;12:15;31.8;284.7;0.1;244.3;50.09;32;4480.0
16-01-12;12:18;31.8;265.8;0.2;244.3;50.05;28;4480.0
16-01-12;12:21;31.6;274.8;0.1;244.3;50.09;25;4480.0
16-01-12;12:24;31.7;274.8;0.1;246.3;50.10;23;4480.0
16-01-12;12:27;31.8;279.3;0.1;246.3;50.10;20;4480.0
16-01-12;12:30;31.7;271.5;0.1;245.3;50.08;17;4480.0
16-01-12;12:33;31.8;270.4;0.1;245.3;50.06;19;4480.0
16-01-12;12:36;31.7;270.5;0.1;245.3;50.085;17;4480.1
16-01-12;12:39;31.7;266.7;0.1;245.3;50.06;18;4480.1
16-01-12;12:42;31.7;267.9;0.1;245.3;50.07;20;4480.1
16-01-12;12:45;31.8;280.0;0.1;245.3;50.07;16;4480.1
16-01-12;12:48;31.7;257.0;0.0;245.3;50.08;9;4480.1
16-01-12;12:51;31.6;254.2;0.0;244.3;50.10;2;4480.1
16-01-12;12:54;31.6;254.0;0.0;245.3;50.08;2;4480.1
16-01-12;12:57;31.6;170.3;0.0;245.3;50.08;3;4480.1
16-01-12;13:00;31.6;194.0;0.0;246.3;50.05;3;4480.1
16-01-12;13:03;31.6;172.9;0.0;245.3;50.03;7;4480.1
16-01-12;13:06;31.6;234.2;0.1;244.3;50.02;13;4480.1
16-01-12;13:09;31.7;268.6;0.1;245.3;50.00;18;4480.1
16-01-12;13:12;31.5;261.0;0.0;244.3;50.03;4;4480.1
16-01-12;13:15;31.5;271.5;0.0;245.3;50.01;0;4480.1
16-01-12;13:18;31.4;185.0;0.0;244.3;49.99;3;4480.1
16-01-12;13:21;31.4;200.0;0.0;244.3;50.05;4;4480.1
16-01-12;13:24;31.5;242.8;0.0;246.3;50.07;6;4480.1
16-01-12;13:27;31.5;250.1;0.0;245.3;50.11;5;4480.1
16-01-12;13:30;31.4;237.4;0.0;245.3;50.03;6;4480.1
16-01-12;13:33;31.4;263.0;0.0;245.3;50.03;9;4480.1
16-01-12;13:36;31.4;222.9;0.0;246.3;50.05;0;4480.1
16-01-12;13:39;31.4;226.0;0.0;245.3;50.04;0;4480.1
16-01-12;13:42;31.2;292.0;0.0;245.3;50.06;0;4480.1
16-01-12;13:45;31.2;308.6;0.0;245.3;50.04;0;4480.1
16-01-12;13:48;31.2;308.0;0.0;24.5;50.05;0;4480.1
16-01-12;13:51;31.1;313.0;0.0;245.3;50.06;0;4480.1
16-01-12;13:54;31.1;309.0;0.0;244.3;50.05;0;4480.1
16-01-12;13:57;31.0;306.7;0.0;245.3;50.06;0;4480.1
16-01-12;14:00;31.0;305.4;0.0;245.3;50.06;0;4480.1
16-01-12;14:03;31.0;306.5;0.0;245.3;50.03;0;4480.1
16-01-12;14:06;31.0;296.3;0.0;245.3;50.02;0;4480.1
16-01-12;14:09;30.9;277.1;0.0;246.3;50.03;0;4480.1
16-01-12;14:12;30.9;269.0;0.0;246.3;50.05;0;4480.1
16-01-12;14:15;30.9;248.7;0.0;245.3;50.04;0;4480.1
16-01-13;08:36;25.3;261.1;0.1;245.3;50.05;19;4480.1
16-01-13;08:39;26.1;274.8;0.1;245.3;50.04;16;4480.1
16-01-13;08:42;26.4;267.6;0.0;245.3;50.01;12;4480.1
16-01-13;08:45;26.8;265.1;0.0;246.3;49.99;10;4480.1
16-01-13;08:48;26.8;281.1;0.1;245.3;50.05;18;4480.1
16-01-13;08:51;27.9;267.7;0.1;246.3;50.02;18;4480.1
16-01-13;08:54;27.5;272.9;0.0;246.3;50.02;10;4480.1
16-01-13;08:57;27.2;269.6;0.1;245.3;50.04;11;4480.1
16-01-13;09:00;27.9;275.6;0.1;245.3;50.02;27;4480.1
16-01-13;09:03;28.6;293.4;0.4;245.3;50.04;67;4480.1
16-01-13;09:06;29.4;298.6;0.2;245.3;50.04;52;4480.1
16-01-13;09:09;29.4;286.2;0.1;245.3;50.04;36;4480.1
16-01-13;09:12;29.4;297.2;0.3;245.3;50.07;52;4480.1
16-01-13;09:15;29.0;290.0;0.4;245.3;50.06;73;4480.1
16-01-13;09:18;30.2;280.8;0.4;245.3;50.04;82;4480.1
16-01-13;09:21;30.3;298.6;0.4;245.3;50.08;90;4480.1
16-01-13;09:24;30.3;302.3;0.5;244.3;50.05;113;4480.1
16-01-13;09:27;30.7;301.6;0.5;244.3;50.07;113;4480.1
16-01-13;09:30;31.0;287.2;1.2;245.3;50.06;249;4480.1
16-01-13;09:33;31.0;298.5;0.4;244.3;50.06;64;4480.1
16-01-13;09:36;30.9;280.6;0.1;246.3;50.04;36;4480.1
16-01-13;09:39;30.8;280.5;0.1;244.3;50.07;33;4480.1
16-01-13;09:42;30.9;281.5;0.2;244.3;50.07;35;4480.1
16-01-13;09:45;30.9;279.3;0.1;244.3;50.07;14;4480.1
16-01-13;09:48;30.9;264.2;0.1;245.3;50.07;20;4480.1
16-01-13;09:51;31.0;271.5;0.1;246.3;50.05;26;4480.1
16-01-13;09:54;31.2;282.8;0.1;245.3;50.08;32;4480.1
16-01-13;09:57;31.1;285.6;0.1;245.3;50.05;27;4480.1
16-01-13;10:00;31.2;283.5;0.2;246.3;50.05;33;4480.1
16-01-13;10:03;31.1;275.0;0.2;246.3;50.05;37;4480.1
16-01-13;10:06;31.2;287.6;0.2;246.3;50.02;35;4480.1
16-01-13;10:09;31.1;279.7;0.1;246.3;50.05;30;4480.1
16-01-13;10:12;31.4;281.2;0.2;246.3;50.04;32;4480.1
16-01-13;10:15;31.2;276.4;0.1;245.3;50.04;28;4480.1
16-01-13;10:18;31.4;286.3;0.2;246.3;50.05;33;4480.1
16-01-13;10:21;31.4;296.1;0.4;245.3;50.07;73;4480.1
16-01-13;10:24;31.7;304.2;0.7;245.3;50.04;158;4480.1
16-01-13;10:27;31.9;305.8;0.5;246.3;50.03;98;4480.2
16-01-13;10:30;31.9;294.2;0.3;246.3;50.04;57;4480.2
16-01-13;10:33;31.7;288.8;0.2;246.3;50.05;41;4480.2
16-01-13;10:36;31.6;270.7;0.1;245.3;50.05;17;4480.2
16-01-13;10:39;31.6;272.7;0.1;246.3;50.06;23;4480.2
16-01-13;10:42;31.7;276.8;0.2;246.3;50.04;34;4480.2
16-01-13;10:45;31.7;314.0;0.8;246.3;50.06;179;4480.2
16-01-13;10:48;32.3;298.8;2.2;247.3;50.10;604;4480.2
16-01-13;10:51;33.0;306.5;0.9;248.2;50.09;209;4480.2
16-01-13;10:54;32.4;289.5;0.2;246.3;50.05;46;4480.2
16-01-13;10:57;32.4;263.8;0.4;247.3;50.07;74;4480.2
16-01-13;11:00;32.6;292.2;0.3;247.3;50.03;57;4480.2
16-01-13;11:03;32.4;281.5;0.1;247.3;50.04;30;4480.2
16-01-13;11:06;32.2;277.8;0.1;247.3;50.06;26;4480.2
16-01-13;11:09;32.3;261.0;0.1;247.3;50.08;14;4480.2
16-01-13;11:12;32.2;269.9;0.1;247.3;50.06;16;4480.2
16-01-13;11:15;32.3;263.8;0.1;247.3;50.08;26;4480.2
16-01-13;11:18;32.3;272.1;0.1;247.3;50.09;21;4480.2
16-01-13;11:21;32.2;256.9;0.2;247.3;50.04;37;4480.2
16-01-13;11:24;32.3;291.3;0.1;247.3;50.09;35;4480.2
16-01-13;11:27;32.3;267.9;0.2;246.3;50.06;33;4480.2
16-01-13;11:30;32.2;289.3;0.2;245.3;50.06;48;4480.3
16-01-13;11:33;32.4;279.3;0.1;245.3;50.05;32;4480.3
16-01-13;11:36;32.3;272.6;0.1;247.3;50.03;32;4480.3
16-01-13;11:39;32.2;283.4;0.1;247.3;50.02;15;4480.3
16-01-13;11:42;32.0;278.9;0.1;246.3;50.04;15;4480.3
16-01-13;11:45;32.2;266.7;0.1;246.3;50.02;19;4480.3
16-01-13;11:48;32.0;282.4;0.1;246.3;50.06;27;4480.3
16-01-13;11:51;32.2;273.0;0.2;246.3;50.06;29;4480.3
16-01-13;11:54;32.0;266.8;0.1;245.3;50.04;26;4480.3
16-01-13;11:57;32.2;264.9;0.1;246.3;50.05;16;4480.3
16-01-13;12:00;32.0;273.1;0.1;246.3;50.01;21;4480.3
16-01-13;12:03;32.2;262.2;0.1;245.3;50.02;20;4480.3
16-01-13;12:06;32.0;269.5;0.1;246.3;50.04;24;4480.3
16-01-13;12:09;32.0;271.5;0.0;246.3;50.10;9;4480.3
16-01-13;12:12;32.0;283.4;0.0;245.3;50.07;5;4480.3
16-01-13;12:15;31.9;268.7;0.0;246.3;50.05;2;4480.3
16-01-13;12:18;31.8;195.4;0.0;246.3;50.10;1;4480.3
16-01-13;12:21;50.0;225.5;0.0;245.3;50.07;4;4480.3
16-01-13;12:24;31.8;221.1;0.0;245.3;50.04;4;4480.3
16-01-13;12:27;31.8;230.5;0.1;245.3;50.07;13;4480.3
16-01-13;12:30;31.8;269.2;0.1;246.3;50.05;19;4480.3
16-01-13;12:33;31.9;271.5;0.1;246.3;50.04;25;4480.3
16-01-13;12:36;31.9;285.3;0.1;246.3;50.04;27;4480.3
16-01-13;12:39;31.9;277.0;0.1;246.3;50.04;19;4480.3
16-01-13;12:42;32.0;267.4;0.1;245.3;50.05;19;4480.3
16-01-13;12:45;31.9;278.9;0.1;245.3;50.08;26;4480.3
16-01-13;12:48;31.9;269.3;0.1;247.3;50.07;25;4480.3
16-01-13;12:51;31.9;276.4;0.1;246.3;50.07;31;4480.3
16-01-13;12:54;31.8;285.7;0.1;247.3;50.07;22;4480.3
16-01-13;12:57;31.8;283.0;0.1;246.3;50.06;33;4480.3
16-01-13;13:00;32.0;278.0;0.2;245.3;50.01;36;4480.3
16-01-13;13:03;31.9;278.3;0.2;245.3;50.03;36;4480.3
16-01-13;13:06;31.9;284.6;0.2;247.3;50.06;45;4480.3
16-01-13;13:09;32.0;284.7;0.1;245.3;50.02;38;4480.3
16-01-13;13:12;32.0;276.2;0.1;245.3;50.03;24;4480.3
16-01-13;13:15;32.0;276.7;0.1;246.3;50.08;27;4480.3
16-01-13;13:18;32.2;276.4;0.1;246.3;50.02;19;4480.3
16-01-13;13:21;32.0;272.0;0.0;245.3;50.01;30;4480.3
16-01-13;13:24;32.0;272.3;0.1;245.3;50.06;21;4480.3
16-01-13;13:27;32.0;250.7;0.1;246.3;50.05;23;4480.3
16-01-13;13:30;32.0;278.0;0.1;245.3;50.01;24;4480.3
16-01-13;13:33;32.0;271.1;0.1;247.3;49.98;21;4480.3
16-01-13;13:36;32.0;277.0;0.1;247.3;50.01;21;4480.3
16-01-13;13:39;31.9;279.7;0.2;247.3;50.03;46;4480.3
16-01-13;13:42;32.0;279.6;0.2;247.3;50.06;44;4480.3
16-01-13;13:45;32.2;280.9;0.1;246.3;50.04;32;4480.3
16-01-13;13:48;32.2;281.6;0.2;246.3;50.03;30;4480.3
16-01-13;13:51;31.9;282.8;0.1;247.3;50.07;30;4480.3
16-01-13;13:54;32.3;295.6;0.4;247.3;50.08;73;4480.3
16-01-13;13:57;32.3;298.0;0.4;247.3;50.07;80;4480.3
16-01-13;14:00;32.4;289.0;0.2;247.3;50.08;46;4480.3
16-01-13;14:03;32.4;279.9;0.1;247.3;50.06;31;4480.3
16-01-13;14:06;32.0;258.2;0.1;247.3;50.07;29;4480.3
16-01-13;14:09;32.3;287.4;0.1;246.3;50.07;32;4480.3
16-01-13;14:12;32.4;278.6;0.1;245.3;50.05;34;4480.3
16-01-13;14:15;32.2;283.0;0.1;247.3;50.02;22;4480.3
16-01-13;14:18;32.0;264.6;0.0;247.3;50.06;10;4480.3
16-01-13;14:21;32.2;270.4;0.0;246.3;50.05;8;4480.3
16-01-13;14:24;32.2;254.8;0.1;246.3;50.03;13;4480.3
16-01-13;14:27;32.3;271.8;0.0;248.2;50.03;8;4480.3
16-01-13;14:30;32.2;260.1;0.1;247.3;49.99;12;4480.3
16-01-13;14:33;32.0;265.8;0.0;247.3;50.03;0;4480.3
16-01-13;14:36;31.9;217.2;0.0;247.3;49.95;2;4480.3
16-01-13;14:39;31.9;239.6;0.0;248.2;50.02;0;4480.3
16-01-13;14:42;31.8;278.7;0.0;247.3;50.04;0;4480.3
16-01-13;14:45;31.8;275.2;0.0;247.3;50.06;0;4480.3
16-01-13;14:48;31.7;278.4;0.0;247.3;50.02;0;4480.3
16-01-13;14:51;31.7;214.5;0.0;247.3;50.03;0;4480.3
16-01-13;14:54;31.6;209.3;0.0;247.3;50.03;0;4480.3
16-01-13;14:57;31.6;212.1;0.0;248.2;50.03;0;4480.3
16-01-13;15:00;31.5;191.0;0.0;245.3;50.06;0;4480.3
16-01-13;15:03;31.5;202.1;0.0;245.3;50.05;0;4480.3
16-01-13;15:06;31.4;207.8;0.0;244.3;50.05;0;4480.3
16-01-13;15:09;31.4;238.3;0.0;244.3;50.07;0;4480.3
16-01-13;15:12;31.2;247.1;0.0;243.4;50.05;0;4480.3
16-01-13;15:15;31.2;251.5;0.0;244.3;50.05;0;4480.3
16-01-14;09:21;27.9;273.9;0.0;242.4;50.01;12;4480.3
16-01-14;09:24;27.9;274.9;0.1;242.4;50.04;14;4480.3
16-01-14;09:27;27.9;265.5;0.1;243.4;50.04;14;4480.3
16-01-14;09:30;28.6;274.5;0.1;242.4;50.00;17;4480.3
16-01-14;09:33;28.6;276.2;0.1;243.4;50.02;18;4480.3
16-01-14;09:36;28.6;279.4;0.1;243.4;50.03;17;4480.3
16-01-14;09:39;28.6;279.1;0.1;243.4;50.02;18;4480.3
16-01-14;09:42;29.0;287.6;0.1;242.4;50.02;16;4480.3
16-01-14;09:45;29.0;281.3;0.1;243.4;50.01;16;4480.3
16-01-14;09:48;29.7;271.4;0.1;242.4;50.01;18;4480.3
16-01-14;09:51;29.7;275.5;0.1;243.4;50.02;31;4480.3
16-01-14;09:54;30.1;292.3;0.1;243.4;50.06;29;4480.3
16-01-14;09:57;30.2;288.4;0.2;243.4;50.05;34;4480.3
16-01-14;10:00;30.4;279.9;0.2;243.4;49.99;37;4480.3
16-01-14;10:03;30.2;285.7;0.2;241.4;49.97;36;4480.3
16-01-14;10:06;30.4;294.2;0.2;242.4;50.00;33;4480.3
16-01-14;10:09;30.4;279.4;0.1;242.4;50.01;26;4480.3
16-01-14;10:12;30.3;283.1;0.1;243.4;50.03;21;4480.3
16-01-14;10:15;30.4;264.9;0.1;243.4;50.03;20;4480.3
16-01-14;10:18;30.5;269.0;0.1;243.4;50.04;29;4480.3
16-01-14;10:21;30.5;274.3;0.2;243.4;50.01;27;4480.3
16-01-14;10:24;30.7;285.3;0.1;243.4;50.05;23;4480.4
16-01-14;10:27;30.7;290.6;0.2;243.4;50.05;29;4480.4
16-01-14;10:30;30.8;281.2;0.2;242.4;50.03;34;4480.4
16-01-14;10:33;30.9;266.6;0.1;242.4;50.03;25;4480.4
16-01-14;10:36;30.9;277.5;0.1;242.4;50.02;24;4480.4
16-01-14;10:39;30.9;281.9;0.1;242.4;50.02;25;4480.4
16-01-14;10:42;31.0;298.9;0.2;242.4;50.00;27;4480.4
16-01-14;10:45;30.9;282.4;0.2;242.4;49.98;29;4480.4
16-01-14;10:48;31.1;281.9;0.1;241.4;50.04;30;4480.4
16-01-14;10:51;31.0;284.1;0.1;242.4;50.03;26;4480.4
16-01-14;10:54;31.1;275.2;0.1;242.4;50.03;29;4480.4
16-01-14;10:57;31.1;277.5;0.1;242.4;50.06;23;4480.4
16-01-14;11:00;31.2;291.0;0.1;242.4;50.01;25;4480.4
16-01-14;11:03;31.2;282.4;0.1;243.4;50.02;18;4480.4
16-01-14;11:06;31.1;275.8;0.1;241.4;50.02;20;4480.4
16-01-14;11:09;31.4;289.4;0.1;242.4;50.03;28;4480.4
16-01-14;11:12;31.2;279.9;0.1;243.4;50.04;19;4480.4
16-01-14;11:15;31.1;275.0;0.1;243.4;50.03;19;4480.4
16-01-14;11:18;31.4;270.8;0.1;243.4;50.05;30;4480.4
16-01-14;11:21;31.4;274.6;0.1;242.4;50.04;29;4480.4
16-01-14;11:24;31.4;285.0;0.1;242.4;50.04;25;4480.4
16-01-14;11:27;31.4;284.3;0.1;242.4;50.04;25;4480.4
16-01-14;11:30;31.5;275.8;0.1;242.4;50.01;21;4480.4
16-01-14;11:33;31.2;288.8;0.1;242.4;50.02;23;4480.4
16-01-14;11:36;31.5;280.6;0.1;241.4;50.07;18;4480.4
16-01-14;11:39;31.4;287.5;0.1;241.4;50.04;16;4480.4
16-01-14;11:42;31.4;277.1;0.1;242.4;50.03;17;4480.4
16-01-14;11:45;31.6;273.4;0.1;242.4;50.04;16;4480.4
16-01-14;11:48;31.4;276.4;0.0;242.4;50.04;10;4480.4
16-01-14;11:51;31.4;265.1;0.0;241.4;50.02;13;4480.4
16-01-14;11:54;31.5;265.7;0.1;243.4;50.05;17;4480.4
16-01-14;11:57;31.4;271.8;0.1;242.4;50.05;20;4480.4
16-01-14;12:00;31.5;281.2;0.1;241.4;49.99;22;4480.4
16-01-14;12:03;31.5;276.2;0.1;241.4;50.02;17;4480.4
16-01-14;12:06;31.2;277.4;0.1;241.4;50.02;17;4480.4
16-01-14;12:09;31.5;265.5;0.1;241.4;49.99;35;4480.4
16-01-14;12:12;31.7;279.3;0.2;241.4;50.01;40;4480.4
16-01-14;12:15;31.5;274.0;0.2;241.4;49.97;26;4480.4
16-01-14;12:18;31.5;297.3;0.1;242.4;50.05;32;4480.4
16-01-14;12:21;31.5;297.5;0.2;241.4;50.05;45;4480.4
16-01-14;12:24;31.6;288.7;0.1;241.4;50.03;31;4480.4
16-01-14;12:27;31.5;277.7;0.1;242.4;50.04;15;4480.4
16-01-14;12:30;31.7;279.1;0.1;243.4;50.02;17;4480.4
16-01-14;12:33;31.7;270.5;0.1;242.4;50.03;30;4480.4
16-01-14;12:36;31.7;297.0;0.2;242.4;50.03;41;4480.4
16-01-14;12:39;31.6;288.2;0.2;242.4;50.03;43;4480.4
16-01-14;12:42;31.8;277.1;0.2;242.4;50.03;45;4480.4
16-01-14;12:45;31.8;274.6;0.1;242.4;50.03;33;4480.4
16-01-14;12:48;31.8;277.7;0.1;241.4;50.05;34;4480.4
16-01-14;12:51;31.8;282.2;0.1;242.4;50.02;23;4480.4
16-01-14;12:54;31.8;273.6;0.0;241.4;50.02;15;4480.4
16-01-14;12:57;31.8;282.8;0.1;241.4;50.05;27;4480.4
16-01-14;13:00;31.7;282.4;0.2;242.4;50.02;36;4480.4
16-01-14;13:03;31.8;283.4;0.1;242.4;50.03;26;4480.4
16-01-14;13:06;31.8;276.5;0.1;241.4;50.04;26;4480.4
16-01-14;13:09;31.9;268.5;0.1;241.4;50.03;21;4480.4
16-01-14;13:12;31.8;266.0;0.1;240.4;50.04;22;4480.4
16-01-14;13:15;31.8;275.9;0.1;241.4;50.04;24;4480.4
16-01-14;13:18;31.7;280.2;0.1;242.4;50.03;22;4480.4
16-01-14;13:21;31.7;284.0;0.1;241.4;50.04;27;4480.4
16-01-14;13:24;31.8;280.2;0.1;242.4;50.05;28;4480.4
16-01-14;13:27;32.2;285.6;0.2;242.4;50.02;35;4480.4
16-01-14;13:30;31.9;283.1;0.2;241.4;50.03;37;4480.4
16-01-14;13:33;32.0;285.6;0.2;242.4;50.01;43;4480.4
16-01-14;13:36;32.0;287.9;0.2;242.4;50.00;38;4480.4
16-01-14;13:39;31.9;287.8;0.2;242.4;50.00;42;4480.4
16-01-14;13:42;31.9;282.1;0.2;242.4;50.02;37;4480.4
16-01-14;13:45;31.9;289.1;0.2;242.4;50.03;44;4480.4
16-01-14;13:48;31.9;286.6;0.3;242.4;50.05;49;4480.4
16-01-14;13:51;32.0;295.7;0.2;241.4;50.02;48;4480.4
16-01-14;13:54;32.0;294.8;0.2;242.4;50.03;36;4480.4
16-01-14;13:57;32.0;286.5;0.1;242.4;50.07;35;4480.4
16-01-14;14:00;31.9;277.7;0.2;243.4;50.03;32;4480.4
16-01-14;14:03;32.0;283.1;0.2;244.3;50.03;42;4480.5
16-01-14;14:06;31.9;294.2;0.2;242.4;50.03;48;4480.5
16-01-14;14:09;32.0;288.5;0.2;243.4;50.03;47;4480.5
16-01-14;14:12;32.0;295.6;0.3;243.4;50.02;54;4480.5
16-01-14;14:15;32.6;322.8;3.0;244.3;50.03;707;4480.5
16-01-14;14:18;32.7;4.8;1.1;243.4;50.03;239;4480.5
16-01-14;14:21;33.0;269.6;0.8;243.4;50.07;196;4480.5
16-01-14;14:24;33.4;301.0;3.4;245.3;50.10;836;4480.5
16-01-14;14:27;33.8;305.2;1.4;244.3;50.05;335;4480.6
16-01-14;14:30;33.9;301.4;2.8;245.3;50.03;689;4480.6
16-01-14;14:33;34.1;300.1;2.8;245.3;50.03;693;4480.6
16-01-14;14:36;34.4;290.7;1.7;244.3;50.01;444;4480.7
16-01-14;14:39;33.9;315.3;1.0;244.3;50.02;219;4480.7
16-01-14;14:42;33.8;291.5;0.3;243.4;50.03;61;4480.7
16-01-14;14:45;33.8;261.4;0.3;244.3;50.02;50;4480.7
16-01-14;14:48;33.4;271.5;0.1;243.4;50.04;34;4480.7
16-01-14;14:51;33.3;279.3;0.2;244.3;49.95;34;4480.7
16-01-14;14:54;33.3;280.9;0.2;244.3;50.04;28;4480.7
16-01-14;14:57;33.2;283.7;0.1;244.3;50.03;26;4480.7
16-01-14;15:00;33.3;286.3;0.1;246.3;50.02;27;4480.7
16-01-14;15:03;33.2;282.4;0.0;245.3;50.01;4;4480.7
16-01-14;15:06;32.9;266.7;0.0;244.3;50.02;0;4480.7
16-01-14;15:09;32.7;221.4;0.0;244.3;50.02;0;4480.7
16-01-14;15:12;32.6;283.5;0.0;244.3;50.03;0;4480.7
16-01-14;15:15;32.6;297.2;0.0;245.3;50.02;0;4480.7
16-01-14;15:18;32.5;275.0;0.0;244.3;50.04;0;4480.7
16-01-14;15:21;32.4;257.8;0.0;244.3;50.03;0;4480.7
16-01-14;15:24;32.3;264.1;0.0;244.3;50.01;0;4480.7
16-01-14;15:27;32.2;258.3;0.0;244.3;50.03;0;4480.7
16-01-14;15:30;32.0;232.1;0.0;243.4;50.02;0;4480.7
16-01-14;15:33;32.0;226.1;0.0;244.3;50.02;0;4480.7
16-01-14;15:36;31.9;230.5;0.0;38.6;50.02;0;4480.7
16-01-14;15:39;31.9;236.8;0.0;244.3;50.04;0;4480.7
16-01-14;15:42;31.8;243.6;0.0;244.3;50.01;0;4480.7
16-01-14;15:45;31.7;252.0;0.0;244.3;50.02;0;4480.7
16-01-15;13:15;29.4;267.0;0.0;245.3;50.03;7;4480.7
16-01-15;13:18;30.1;245.0;0.0;245.3;50.08;3;4480.7
16-01-15;13:21;29.7;241.1;0.0;245.3;50.04;4;4480.7
16-01-15;13:24;30.1;182.6;0.0;246.3;50.06;0;4480.7
16-01-15;13:27;30.1;242.5;0.0;246.3;50.05;1;4480.7
16-01-15;13:30;30.1;270.8;0.0;245.3;50.03;1;4480.7
16-01-15;13:33;30.1;289.7;0.0;246.3;50.02;1;4480.7
16-01-15;13:36;30.2;223.0;0.1;245.3;50.03;16;4480.7
16-01-15;13:39;30.2;204.9;0.1;245.3;50.02;20;4480.7
16-01-15;13:42;30.3;221.1;0.1;246.3;50.04;17;4480.7
16-01-15;13:45;30.4;220.8;0.0;245.3;50.04;13;4480.7
16-01-15;13:48;30.4;210.7;0.0;246.3;50.05;12;4480.7
16-01-15;13:51;30.5;221.6;0.0;246.3;50.05;9;4480.7
16-01-15;13:54;30.5;223.6;0.0;245.3;50.11;13;4480.7
16-01-15;13:57;30.4;220.3;0.1;245.3;50.07;14;4480.7
16-01-15;14:00;30.7;221.7;0.1;245.3;50.06;17;4480.7
16-01-15;14:03;30.9;221.1;0.1;244.3;50.05;20;4480.7
16-01-15;14:06;30.9;235.5;0.1;245.3;50.02;24;4480.7
16-01-15;14:09;31.0;247.5;0.1;245.3;50.04;23;4480.7
16-01-15;14:12;30.9;229.9;0.1;245.3;50.04;20;4480.7
16-01-15;14:15;31.0;229.9;0.1;245.3;50.04;20;4480.7
16-01-15;14:18;31.0;235.9;0.0;246.3;50.02;12;4480.7
16-01-15;14:21;31.0;221.4;0.0;245.3;50.04;6;4480.7
16-01-15;14:24;30.9;229.8;0.0;245.3;50.04;6;4480.7
16-01-15;14:27;31.0;243.8;0.0;245.3;50.04;5;4480.7
16-01-15;14:30;31.0;249.6;0.0;245.3;50.03;0;4480.7
16-01-15;14:33;30.9;232.0;0.0;246.3;50.06;0;4480.7
16-01-15;14:36;30.9;247.4;0.0;246.3;50.03;0;4480.7
16-01-15;14:39;30.9;293.2;0.0;244.3;50.03;0;4480.7
16-01-15;14:42;30.9;287.8;0.0;245.3;50.03;0;4480.7
16-01-15;14:45;30.9;4.8;0.0;244.3;50.04;0;4480.7
16-01-15;14:48;30.9;285.3;0.0;245.3;50.04;0;4480.7
16-01-15;14:51;30.8;287.6;0.0;246.3;50.02;0;4480.7
16-01-15;14:54;30.9;278.0;0.0;246.3;50.03;0;4480.7
16-01-15;14:57;30.8;277.7;0.0;246.3;50.05;0;4480.7
16-01-15;15:00;30.8;270.9;0.0;246.3;50.05;0;4480.7
16-01-15;15:03;30.8;268.6;0.0;247.3;50.05;0;4480.7
16-01-15;15:06;30.8;259.4;0.0;246.3;50.06;0;4480.7
16-01-15;15:09;30.7;272.7;0.0;247.3;50.04;0;4480.7
16-01-15;15:12;30.7;291.6;0.0;247.3;50.02;0;4480.7
16-01-16;09:51;26.8;285.4;0.1;245.3;50.04;17;4480.7
16-01-16;09:54;27.2;286.3;0.1;244.3;50.08;20;4480.7
16-01-16;09:57;27.9;269.6;0.1;245.3;50.06;14;4480.7
16-01-16;10:00;27.9;222.2;0.0;245.3;50.09;3;4480.7
16-01-16;10:03;27.9;230.5;0.0;244.3;50.04;9;4480.7
16-01-16;10:06;28.6;293.8;0.4;245.3;50.04;93;4480.7
16-01-16;10:09;28.3;271.1;0.1;244.3;50.04;13;4480.7
16-01-16;10:12;28.3;272.4;0.0;243.4;50.00;6;4480.7
16-01-16;10:15;29.0;270.4;0.0;246.3;50.07;7;4480.7
16-01-16;10:18;29.4;288.1;0.1;244.3;50.06;16;4480.7
16-01-16;10:21;29.4;267.0;0.5;244.3;50.08;110;4480.7
16-01-16;10:24;30.2;272.6;0.6;245.3;50.08;119;4480.7
16-01-16;10:27;30.3;281.2;0.2;245.3;50.06;34;4480.7
16-01-16;10:30;30.3;285.2;0.2;245.3;50.02;35;4480.7
16-01-16;10:33;30.3;279.6;0.1;244.3;50.04;23;4480.7
16-01-16;10:36;30.3;286.3;0.1;244.3;50.07;18;4480.7
16-01-16;10:39;30.4;300.2;0.1;244.3;50.05;24;4480.7
16-01-16;10:42;30.5;268.7;0.4;244.3;50.06;67;4480.7
16-01-16;10:45;30.8;289.5;0.1;244.3;50.06;31;4480.7
16-01-16;10:48;30.9;291.7;0.6;246.3;50.04;132;4480.7
16-01-16;10:51;31.0;284.3;0.6;245.3;50.07;134;4480.7
16-01-16;10:54;31.1;248.2;0.5;244.3;50.10;140;4480.8
16-01-16;10:57;31.1;301.4;0.7;246.3;50.07;146;4480.8
16-01-16;11:00;31.5;302.4;0.8;244.3;50.02;160;4480.8
16-01-16;11:03;31.2;290.6;0.8;244.3;50.04;180;4480.8
16-01-16;11:06;31.7;322.1;0.9;244.3;50.02;212;4480.8
16-01-16;11:09;31.6;324.1;0.9;245.3;50.03;216;4480.8
16-01-16;11:12;31.7;307.9;1.1;245.3;50.06;259;4480.8
16-01-16;11:15;31.8;335.1;1.0;244.3;50.05;251;4480.8
16-01-16;11:18;32.0;305.4;0.8;245.3;50.04;196;4480.8
16-01-16;11:21;31.9;312.8;0.3;245.3;50.05;58;4480.8
16-01-16;11:24;32.2;340.5;1.2;245.3;50.03;279;4480.8
16-01-16;11:27;32.5;254.7;1.7;245.3;50.03;406;4480.9
16-01-16;11:30;32.9;233.3;2.8;247.3;50.04;703;4480.9
16-01-16;11:33;33.4;310.4;4.0;247.3;50.05;977;4480.9
16-01-16;11:36;34.0;303.5;4.3;247.3;50.05;1057;4481.0
16-01-16;11:39;34.6;296.4;4.3;246.3;50.05;1080;4481.0
16-01-16;11:42;34.9;285.2;4.1;246.3;50.04;1017;4481.1
16-01-16;11:45;35.4;285.3;3.5;246.3;50.04;869;4481.1
16-01-16;11:48;35.5;301.9;4.1;246.3;50.00;996;4481.2
16-01-16;11:51;35.9;298.0;4.2;247.3;50.07;1041;4481.2
16-01-16;11:54;36.2;294.5;3.8;246.3;50.07;952;4481.3
16-01-16;11:57;36.4;292.5;3.8;247.3;50.07;951;4481.3
16-01-16;12:00;36.8;302.1;4.3;247.3;50.04;1038;4481.4
16-01-16;12:03;36.7;268.5;4.1;246.3;50.02;986;4481.4
16-01-16;12:06;37.2;291.7;4.1;246.3;50.03;1001;4481.5
16-01-16;12:09;37.2;302.0;4.0;246.3;50.04;969;4481.5
16-01-16;12:12;37.6;283.0;4.0;247.3;50.06;987;4481.6
16-01-16;12:15;37.7;275.9;4.0;246.3;50.02;976;4481.6
16-01-16;12:18;38.0;288.1;4.1;248.2;50.04;1016;4481.7
16-01-16;12:21;38.4;292.5;4.1;247.3;50.04;1023;4481.7
16-01-16;12:24;38.3;271.8;3.9;246.3;50.04;968;4481.8
16-01-16;12:27;38.5;293.7;3.7;246.3;50.05;947;4481.8
16-01-16;12:30;38.7;306.8;4.2;247.3;50.05;1026;4481.9
16-01-16;12:33;38.9;297.0;4.3;246.3;50.03;1045;4481.9
16-01-16;12:36;39.0;292.3;4.3;247.3;50.08;1052;4482.0
16-01-16;12:39;39.2;297.2;4.1;245.3;50.06;1005;4482.0
16-01-16;12:42;39.3;289.4;4.1;247.3;50.01;1000;4482.1
16-01-16;12:45;39.4;300.1;4.1;247.3;50.03;1024;4482.1
16-01-16;12:48;39.2;295.6;4.2;247.3;50.04;1029;4482.2
16-01-16;12:51;39.4;296.7;4.1;247.3;50.08;1024;4482.2
16-01-16;12:54;39.5;292.5;4.4;247.3;50.07;1066;4482.3
16-01-16;12:57;39.5;290.0;4.3;246.3;50.08;1050;4482.3
16-01-16;13:00;39.9;288.2;4.2;246.3;50.03;1033;4482.4
16-01-16;13:03;39.9;284.9;4.1;246.3;50.03;1015;4482.4
16-01-16;13:06;39.9;294.4;4.1;247.3;50.06;1013;4482.5
16-01-16;13:09;39.8;283.7;4.0;246.3;50.07;998;4482.5
16-01-16;13:12;39.9;288.8;4.0;246.3;50.13;973;4482.6
16-01-16;13:15;39.8;293.7;3.8;246.3;50.06;950;4482.6
16-01-16;13:18;40.0;292.8;3.7;247.3;50.06;918;4482.7
16-01-16;13:21;39.8;287.9;3.5;246.3;50.05;886;4482.7
16-01-16;13:24;39.8;289.7;3.6;247.3;50.06;898;4482.8
16-01-16;13:27;39.5;290.1;3.7;246.3;50.04;905;4482.8
16-01-16;13:30;39.5;297.9;3.6;246.3;50.06;888;4482.8
16-01-16;13:33;39.5;295.8;3.7;246.3;50.02;878;4482.9
16-01-16;13:36;39.5;294.7;3.7;247.3;50.07;897;4482.9
16-01-16;13:39;39.8;296.6;3.8;246.3;50.03;937;4483.0
16-01-16;13:42;39.4;291.3;3.8;246.3;50.03;918;4483.0
16-01-16;13:45;39.7;296.4;3.8;248.2;50.04;927;4483.1
16-01-16;13:48;39.5;293.1;3.4;247.3;50.07;863;4483.1
16-01-16;13:51;39.3;293.9;3.1;247.3;50.04;753;4483.1
16-01-16;13:54;39.2;298.3;2.9;247.3;50.06;703;4483.2
16-01-16;13:57;39.1;298.6;2.8;247.3;50.08;681;4483.2
16-01-16;14:00;38.9;301.9;2.6;247.3;50.03;644;4483.3
16-01-16;14:03;39.0;300.1;2.7;248.2;50.01;679;4483.3
16-01-16;14:06;38.7;295.3;2.8;247.3;50.04;703;4483.3
16-01-16;14:09;38.5;298.0;2.7;247.3;50.05;686;4483.4
16-01-16;14:12;38.9;303.2;2.7;248.2;50.03;645;4483.4
16-01-16;14:15;38.5;305.8;2.5;247.3;50.05;648;4483.4
16-01-16;14:18;38.5;302.3;2.7;248.2;50.05;660;4483.5
16-01-16;14:21;38.5;301.9;2.7;248.2;50.04;669;4483.5
16-01-16;14:24;38.4;301.7;2.8;247.3;50.04;712;4483.5
16-01-16;14:27;38.4;300.0;3.0;247.3;50.04;729;4483.6
16-01-16;14:30;38.5;298.9;2.8;247.3;50.02;706;4483.6
16-01-16;14:33;38.5;307.4;2.7;247.3;50.03;667;4483.6
16-01-16;14:36;38.3;306.4;2.8;247.3;50.04;692;4483.7
16-01-16;14:39;38.4;293.9;2.7;247.3;50.04;662;4483.7
16-01-16;14:42;38.2;303.8;2.6;247.3;50.04;639;4483.7
16-01-16;14:45;38.3;303.9;2.4;247.3;50.05;608;4483.8
16-01-16;14:48;37.9;302.4;2.4;247.3;50.07;589;4483.8
16-01-16;14:51;38.2;306.0;2.4;247.3;50.06;574;4483.8
16-01-16;14:54;37.9;311.5;2.1;247.3;50.05;517;4483.8
16-01-16;14:57;37.4;311.2;0.6;246.3;50.06;122;4483.9
16-01-16;15:00;36.8;308.9;0.4;246.3;50.06;85;4483.9
16-01-16;15:03;36.7;286.2;0.4;246.3;50.06;75;4483.9
16-01-16;15:06;36.3;298.2;0.4;246.3;50.04;72;4483.9
16-01-16;15:09;35.9;302.6;0.4;246.3;50.06;68;4483.9
16-01-16;15:12;35.9;294.2;0.4;246.3;50.06;64;4483.9
16-01-16;15:15;35.6;297.3;0.3;245.3;50.05;60;4483.9
16-01-16;15:18;35.6;299.4;0.3;245.3;50.06;58;4483.9
16-01-16;15:21;35.4;297.5;0.3;246.3;50.05;54;4483.9
16-01-16;15:24;35.3;295.3;0.2;246.3;50.08;46;4483.9
16-01-16;15:27;34.9;289.0;0.2;246.3;50.04;38;4483.9
16-01-16;15:30;34.8;286.3;0.1;247.3;50.04;28;4483.9
16-01-16;15:33;34.7;284.7;0.1;246.3;50.06;22;4483.9
16-01-16;15:36;34.6;281.5;0.1;248.2;50.03;16;4483.9
16-01-16;15:39;34.5;283.7;0.0;246.3;50.03;13;4483.9
16-01-16;15:42;34.2;266.6;0.0;246.3;50.01;9;4483.9
16-01-16;15:45;34.1;265.8;0.0;244.3;50.04;4;4483.9
16-01-16;15:48;33.9;236.5;0.0;245.3;50.08;0;4483.9
16-01-16;15:51;33.7;183.8;0.0;244.3;50.02;0;4483.9
16-01-16;15:54;33.5;116.3;0.0;243.4;50.04;0;4483.9
16-01-17;07:48;25.7;284.4;0.0;246.3;50.06;13;4483.9
16-01-17;07:51;26.1;281.3;0.0;247.3;50.04;3;4483.9
16-01-17;07:54;26.1;280.6;0.0;245.3;50.06;6;4483.9
16-01-17;07:57;26.4;278.3;0.0;246.3;50.05;12;4483.9
16-01-17;08:00;27.2;272.7;0.1;246.3;50.09;23;4483.9
16-01-17;08:03;27.5;295.0;0.1;246.3;50.06;28;4483.9
16-01-17;08:06;28.3;297.0;0.2;247.3;50.08;40;4483.9
16-01-17;08:09;28.3;286.6;0.1;246.3;50.06;35;4483.9
16-01-17;08:12;27.9;296.0;0.2;246.3;50.11;40;4483.9
16-01-17;08:15;29.4;286.6;0.5;245.3;50.06;104;4483.9
16-01-17;08:18;29.0;301.1;0.4;246.3;50.11;75;4483.9
16-01-17;08:21;29.7;295.8;0.2;246.3;50.05;39;4483.9
16-01-17;08:24;29.7;298.3;0.1;245.3;50.05;33;4483.9
16-01-17;08:27;30.1;288.2;0.1;245.3;50.02;30;4483.9
16-01-17;08:30;30.1;295.8;0.1;245.3;50.03;27;4483.9
16-01-17;08:33;29.7;286.6;0.1;246.3;50.03;30;4483.9
16-01-17;08:36;30.2;288.1;0.1;246.3;50.03;32;4483.9
16-01-17;08:39;30.4;300.8;0.1;245.3;49.99;36;4483.9
16-01-17;08:42;30.4;295.3;0.2;245.3;50.01;37;4483.9
16-01-17;08:45;30.3;291.9;0.2;245.3;50.01;43;4483.9
16-01-17;08:48;30.4;302.6;0.2;245.3;50.05;46;4483.9
16-01-17;08:51;30.7;292.5;0.3;246.3;50.05;47;4483.9
16-01-17;08:54;30.8;292.5;0.2;245.3;50.04;45;4483.9
16-01-17;08:57;30.8;300.2;0.2;246.3;50.05;49;4483.9
16-01-17;09:00;30.8;310.5;0.3;246.3;50.05;53;4483.9
16-01-17;09:03;30.8;303.3;0.4;245.3;50.01;54;4483.9
16-01-17;09:06;31.0;294.1;0.3;245.3;50.05;58;4483.9
16-01-17;09:09;31.1;309.5;0.3;244.3;50.02;64;4483.9
16-01-17;09:12;31.2;308.0;0.5;245.3;50.01;66;4484.0
16-01-17;09:15;31.2;293.5;0.4;245.3;50.06;73;4484.0
16-01-17;09:18;31.5;296.3;0.4;245.3;50.07;81;4484.0
16-01-17;09:21;31.4;309.3;0.4;245.3;50.03;92;4484.0
16-01-17;09:24;31.7;307.6;0.5;246.3;50.05;99;4484.0
16-01-17;09:27;31.6;313.6;0.5;245.3;50.04;104;4484.0
16-01-17;09:30;31.7;314.6;0.6;245.3;50.06;107;4484.0
16-01-17;09:33;31.8;313.6;0.5;245.3;50.06;113;4484.0
16-01-17;09:36;31.8;318.7;0.5;245.3;50.05;113;4484.0
16-01-17;09:39;31.8;307.6;0.6;246.3;50.05;120;4484.0
16-01-17;09:42;32.0;312.4;0.5;245.3;50.06;118;4484.0
16-01-17;09:45;32.0;314.2;0.5;245.3;50.03;106;4484.0
16-01-17;09:48;32.4;312.7;0.5;245.3;50.05;103;4484.0
16-01-17;09:51;32.4;317.4;0.5;246.3;50.06;107;4484.0
16-01-17;09:54;32.2;304.8;0.5;246.3;50.04;108;4484.0
16-01-17;09:57;32.3;314.5;0.5;245.3;50.05;113;4484.0
16-01-17;10:00;32.4;307.4;0.5;245.3;50.07;107;4484.0
16-01-17;10:03;32.5;307.1;0.5;245.3;50.07;108;4484.0
16-01-17;10:06;32.3;309.2;0.5;246.3;50.05;107;4484.0
16-01-17;10:09;32.5;312.0;0.4;245.3;50.06;110;4484.0
16-01-17;10:12;32.5;307.0;0.5;245.3;50.04;116;4484.1
16-01-17;10:15;32.6;311.2;0.6;245.3;50.09;128;4484.1
16-01-17;10:18;32.5;318.1;0.6;246.3;50.07;134;4484.1
16-01-17;10:21;32.9;312.1;0.7;245.3;50.08;145;4484.1
16-01-17;10:24;32.6;310.9;0.6;245.3;50.05;139;4484.1
16-01-17;10:27;32.6;318.0;0.6;245.3;50.05;127;4484.1
16-01-17;10:30;32.9;315.0;0.5;247.3;50.05;119;4484.1
16-01-17;10:33;32.9;306.2;0.5;245.3;50.04;109;4484.1
16-01-17;10:36;32.9;412.6;0.5;245.3;50.08;108;4484.1
16-01-17;10:39;32.7;308.2;0.5;245.3;50.07;105;4484.1
16-01-17;10:42;33.1;308.2;0.4;245.3;50.07;100;4484.1
16-01-17;10:45;32.9;311.7;0.5;245.3;50.05;97;4484.1
16-01-17;10:48;32.9;305.8;0.5;245.3;50.05;97;4484.1
16-01-17;10:51;32.9;307.7;0.5;246.3;50.07;93;4484.1
16-01-17;10:54;33.1;308.9;0.5;245.3;50.06;90;4484.1
16-01-17;10:57;32.9;312.7;0.4;245.3;50.06;90;4484.1
16-01-17;11:00;32.9;310.4;0.4;246.3;50.05;89;4484.1
16-01-17;11:03;33.1;307.1;0.4;245.3;50.06;93;4484.1
16-01-17;11:06;33.1;315.6;0.4;246.3;50.05;96;4484.2
16-01-17;11:09;32.9;307.6;0.4;245.3;50.07;93;4484.2
16-01-17;11:12;33.0;306.7;0.4;245.3;50.06;90;4484.2
16-01-17;11:15;33.1;314.3;0.5;245.3;50.04;85;4484.2
16-01-17;11:18;32.9;308.7;0.4;245.3;50.05;85;4484.2
16-01-17;11:21;33.0;295.4;0.5;244.3;50.00;84;4484.2
16-01-17;11:24;32.9;303.9;0.4;245.3;50.03;84;4484.2
16-01-17;11:27;32.9;307.6;0.4;245.3;50.02;83;4484.2
16-01-17;11:30;33.0;298.6;0.4;245.3;50.05;77;4484.2
16-01-17;11:33;33.0;297.8;0.4;244.3;50.04;78;4484.2
16-01-17;11:36;33.0;299.8;0.4;244.3;50.09;83;4484.2
16-01-17;11:39;33.0;303.8;0.4;244.3;50.05;82;4484.2
16-01-17;11:42;32.9;301.4;0.4;245.3;50.05;77;4484.2
16-01-17;11:45;32.7;301.9;0.4;245.3;50.03;76;4484.2
16-01-17;11:48;32.9;296.4;0.4;245.3;50.05;74;4484.2
16-01-17;11:51;32.9;303.9;0.4;245.3;50.08;74;4484.2
16-01-17;11:54;32.9;297.6;0.4;245.3;50.05;73;4484.2
16-01-17;11:57;32.9;305.2;0.4;245.3;50.09;79;4484.2
16-01-17;12:00;33.0;306.4;0.4;244.3;50.02;80;4484.2
16-01-17;12:03;33.0;309.2;0.4;244.3;50.06;84;4484.2
16-01-17;12:06;33.0;301.1;0.5;246.3;50.06;91;4484.2
16-01-17;12:09;33.0;307.3;0.5;244.3;50.08;95;4484.2
16-01-17;12:12;33.1;309.6;0.5;244.3;50.07;95;4484.2
16-01-17;12:15;33.0;315.2;0.5;246.3;50.05;95;4484.2
16-01-17;12:18;33.0;307.9;0.5;244.3;50.06;94;4484.3
16-01-17;12:21;33.0;306.8;0.5;244.3;50.05;92;4484.3
16-01-17;12:24;33.1;308.4;0.4;245.3;50.07;93;4484.3
16-01-17;12:27;33.1;310.8;0.4;243.4;50.07;92;4484.3
16-01-17;12:30;33.1;303.6;0.4;245.3;50.08;90;4484.3
16-01-17;12:33;33.2;309.0;0.4;244.3;50.03;87;4484.3
16-01-17;12:36;33.1;307.4;0.5;245.3;50.07;87;4484.3
16-01-17;12:39;33.2;307.1;0.4;244.3;50.07;82;4484.3
16-01-17;12:42;32.9;295.8;0.4;244.3;50.10;78;4484.3
16-01-17;12:45;32.9;302.1;0.4;244.3;50.08;76;4484.3
16-01-17;12:48;33.0;297.9;0.4;245.3;50.07;76;4484.3
16-01-17;12:51;33.1;310.8;0.4;245.3;50.06;77;4484.3
16-01-17;12:54;33.1;294.4;0.5;244.3;50.07;77;4484.3
16-01-17;12:57;32.9;300.2;0.4;244.3;50.10;75;4484.3
16-01-17;13:00;33.0;295.8;0.4;245.3;50.06;74;4484.3
16-01-17;13:03;32.9;300.0;0.4;245.3;50.08;73;4484.3
16-01-17;13:06;33.0;305.2;0.4;246.3;50.09;74;4484.3
16-01-17;13:09;33.0;305.4;0.4;244.3;50.10;72;4484.3
16-01-17;13:12;32.9;306.1;0.4;246.3;50.08;70;4484.3
16-01-17;13:15;32.9;304.8;0.4;244.3;50.08;72;4484.3
16-01-17;13:18;33.1;301.7;0.4;244.3;50.08;70;4484.3
16-01-17;13:21;32.9;299.4;0.4;244.3;50.09;68;4484.3
16-01-17;13:24;33.0;304.5;0.3;244.3;50.12;64;4484.3
16-01-17;13:27;32.9;298.5;0.4;244.3;50.06;65;4484.3
16-01-17;13:30;33.0;4.8;0.4;245.3;50.08;67;4484.3
16-01-17;13:33;33.0;300.8;0.4;244.3;50.06;72;4484.3
16-01-17;13:36;32.9;303.8;0.5;243.4;50.04;79;4484.4
16-01-17;13:39;33.0;293.2;0.4;243.4;50.07;92;4484.4
16-01-17;13:42;33.0;302.3;0.4;244.3;50.09;95;4484.4
16-01-17;13:45;33.2;301.6;0.5;246.3;50.08;113;4484.4
16-01-17;13:48;33.0;301.3;0.7;245.3;50.07;150;4484.4
16-01-17;13:51;33.2;310.6;0.9;246.3;50.08;205;4484.4
16-01-17;13:54;33.3;310.9;1.0;245.3;50.07;214;4484.4
16-01-17;13:57;33.5;323.4;1.1;245.3;50.08;264;4484.4
16-01-17;14:00;33.3;303.0;0.9;245.3;50.07;212;4484.4
16-01-17;14:03;33.4;307.3;0.8;245.3;50.04;197;4484.4
16-01-17;14:06;33.3;309.5;1.0;244.3;50.04;223;4484.4
16-01-17;14:09;33.7;311.5;0.8;244.3;50.08;201;4484.4
16-01-17;14:12;33.7;308.0;1.0;245.3;50.06;216;4484.5
16-01-17;14:15;33.5;308.3;0.9;245.3;50.06;201;4484.5
16-01-17;14:18;33.5;307.3;0.7;245.3;50.02;154;4484.5
16-01-17;14:21;33.5;304.9;0.7;245.3;50.01;130;4484.5
16-01-17;14:24;33.4;308.2;0.5;245.3;50.05;106;4484.5
16-01-17;14:27;33.5;302.6;0.4;245.3;50.06;83;4484.5
16-01-17;14:30;33.4;294.1;0.4;245.3;50.06;70;4484.5
16-01-17;14:33;33.2;298.5;0.4;245.3;50.06;55;4484.5
16-01-17;14:36;33.2;277.0;0.2;246.3;50.10;46;4484.5
16-01-17;14:39;33.2;283.4;0.2;245.3;50.07;43;4484.5
16-01-17;14:42;33.1;281.9;0.2;245.3;50.07;33;4484.5
16-01-17;14:45;33.1;280.9;0.1;245.3;50.06;21;4484.5
16-01-17;14:48;33.1;273.4;0.1;244.3;50.03;17;4484.5
16-01-17;14:51;32.9;267.0;0.1;245.3;50.03;17;4484.5
16-01-17;14:54;32.9;273.0;0.1;245.3;50.03;16;4484.5
16-01-17;14:57;32.9;276.1;0.1;244.3;50.03;17;4484.5
16-01-17;15:00;32.9;279.0;0.0;245.3;50.05;16;4484.5
16-01-17;15:03;32.9;271.5;0.1;244.3;50.05;15;4484.5
16-01-17;15:06;32.9;278.9;0.1;245.3;50.05;19;4484.5
16-01-17;15:09;32.7;4.8;0.1;245.3;50.07;14;4484.5
16-01-17;15:12;32.7;277.1;0.1;245.3;50.04;13;4484.5
16-01-17;15:15;32.5;279.3;0.1;245.3;50.03;12;4484.5
16-01-17;15:18;32.6;273.6;0.0;245.3;50.00;11;4484.5
16-01-17;15:21;32.4;275.2;0.0;244.3;50.05;8;4484.5
16-01-17;15:24;32.4;255.0;0.0;245.3;49.99;7;4484.5
16-01-17;15:27;32.4;254.4;0.0;245.3;50.04;6;4484.5
16-01-17;15:30;32.3;255.6;0.0;245.3;50.06;3;4484.5
16-01-17;15:33;32.3;249.0;0.0;245.3;50.06;1;4484.5
16-01-17;15:36;32.2;170.8;0.0;245.3;50.06;0;4484.5
16-01-17;15:39;32.0;163.6;0.0;245.3;50.06;0;4484.5
16-01-17;15:42;31.9;101.6;0.0;245.3;50.05;0;4484.5
16-01-17;15:45;31.9;169.4;0.0;244.3;50.05;0;4484.5
16-01-17;15:48;31.8;239.3;0.0;245.3;50.06;0;4484.5
16-01-17;15:51;31.8;236.7;0.0;244.3;50.05;0;4484.5
16-01-17;15:54;31.7;214.7;0.0;245.3;50.05;0;4484.5
16-01-17;15:57;31.7;199.3;0.0;244.3;50.05;0;4484.5
16-01-17;16:00;31.6;182.0;0.0;245.3;50.08;0;4484.5
16-01-17;16:03;31.6;160.6;0.0;244.3;50.06;0;4484.5
16-01-17;16:06;31.5;130.8;0.0;244.3;50.07;0;4484.5
16-01-18;07:57;25.7;267.6;0.0;245.3;50.01;10;4484.5
16-01-18;08:00;26.8;286.8;0.1;245.3;50.09;26;4484.5
16-01-18;08:03;26.8;288.2;0.2;245.3;50.08;32;4484.5
16-01-18;08:06;27.5;285.2;0.1;244.3;50.03;19;4484.5
16-01-18;08:09;27.2;269.2;0.0;244.3;50.03;10;4484.5
16-01-18;08:12;27.5;273.9;0.0;244.3;50.01;10;4484.5
16-01-18;08:15;27.9;268.3;0.1;244.3;50.02;14;4484.5
16-01-18;08:18;27.5;277.7;0.1;243.4;50.01;18;4484.5
16-01-18;08:21;28.3;278.9;0.1;244.3;50.03;20;4484.5
16-01-18;08:24;28.6;282.2;0.1;243.4;50.03;21;4484.5
16-01-18;08:27;29.4;287.5;0.1;243.4;50.02;23;4484.5
16-01-18;08:30;28.6;274.9;0.1;243.4;50.04;23;4484.5
16-01-18;08:33;29.4;289.5;0.1;243.4;50.02;27;4484.5
16-01-18;08:36;29.7;296.4;0.1;244.3;50.04;24;4484.5
16-01-18;08:39;29.7;280.8;0.1;243.4;50.04;23;4484.5
16-01-18;08:42;30.2;281.9;0.1;244.3;50.02;25;4484.5
16-01-18;08:45;30.2;287.2;0.1;243.4;50.03;25;4484.5
16-01-18;08:48;30.2;289.8;0.1;243.4;50.03;28;4484.5
16-01-18;08:51;30.2;287.5;0.2;243.4;50.03;31;4484.5
16-01-18;08:54;30.3;280.5;0.1;243.4;50.05;33;4484.5
16-01-18;08:57;30.5;286.8;0.2;242.4;50.05;34;4484.5
16-01-18;09:00;30.4;270.2;0.2;242.4;50.06;34;4484.5
16-01-18;09:03;30.5;283.5;0.2;242.4;50.04;41;4484.5
16-01-18;09:06;30.5;294.4;0.3;242.4;50.04;48;4484.5
16-01-18;09:09;30.8;288.1;0.2;242.4;50.04;49;4484.5
16-01-18;09:12;30.9;302.0;0.2;243.4;50.03;50;4484.6
16-01-18;09:15;30.8;304.6;0.3;243.4;50.04;57;4484.6
16-01-18;09:18;30.9;291.6;0.4;243.4;50.03;60;4484.6
16-01-18;09:21;31.2;301.1;0.3;243.4;50.04;65;4484.6
16-01-18;09:24;31.2;298.6;0.4;242.4;50.02;84;4484.6
16-01-18;09:27;31.4;308.0;0.5;243.4;50.03;88;4484.6
16-01-18;09:30;31.6;307.0;0.5;243.4;50.03;102;4484.6
16-01-18;09:33;31.4;312.0;0.6;243.4;50.05;115;4484.6
16-01-18;09:36;31.6;296.9;0.6;244.3;50.05;122;4484.6
16-01-18;09:39;31.6;303.5;0.5;244.3;50.05;111;4484.6
16-01-18;09:42;31.7;307.9;0.5;243.4;50.04;108;4484.6
16-01-18;09:45;31.7;308.9;0.5;243.4;50.04;110;4484.6
16-01-18;09:48;31.9;306.5;0.5;243.4;50.04;111;4484.6
16-01-18;09:51;32.0;304.3;0.5;244.3;50.06;107;4484.6
16-01-18;09:54;31.9;311.1;0.4;243.4;50.05;91;4484.6
16-01-18;09:57;32.0;303.9;0.5;243.4;50.04;101;4484.6
16-01-18;10:00;31.9;305.7;0.5;244.3;50.04;99;4484.6
16-01-18;10:03;32.2;295.8;0.5;244.3;49.99;98;4484.6
16-01-18;10:06;32.0;309.0;0.5;244.3;50.02;100;4484.6
16-01-18;10:09;32.2;302.1;0.5;245.3;50.02;107;4484.6
16-01-18;10:12;32.4;313.1;0.6;243.4;50.02;121;4484.6
16-01-18;10:15;32.4;313.7;0.6;244.3;50.03;128;4484.7
16-01-18;10:18;32.4;314.2;0.8;242.4;49.98;154;4484.7
16-01-18;10:21;32.6;316.6;0.7;245.3;50.02;147;4484.7
16-01-18;10:24;32.6;312.5;0.9;244.3;50.00;176;4484.7
16-01-18;10:27;32.9;312.8;0.7;243.4;50.04;152;4484.7
16-01-18;10:30;32.7;311.1;0.6;244.3;50.02;134;4484.7
16-01-18;10:33;32.6;309.8;0.6;243.4;50.02;141;4484.7
16-01-18;10:36;32.7;305.7;0.7;243.4;50.04;145;4484.7
16-01-18;10:39;32.7;310.1;0.5;243.4;50.04;113;4484.7
16-01-18;10:42;32.9;301.1;0.5;242.4;50.03;90;4484.7
16-01-18;10:45;33.0;310.4;0.7;242.4;50.02;134;4484.7
16-01-18;10:48;32.7;314.2;0.5;242.4;50.04;107;4484.7
16-01-18;10:51;32.9;312.3;0.8;243.4;50.05;188;4484.7
16-01-18;10:54;33.2;313.0;2.5;244.3;50.07;621;4484.8
16-01-18;10:57;33.2;302.6;0.6;243.4;50.02;118;4484.8
16-01-18;11:00;33.0;301.0;0.5;243.4;50.02;95;4484.8
16-01-18;11:03;33.1;314.9;0.6;244.3;50.02;142;4484.8
16-01-18;11:06;33.2;307.0;1.1;243.4;50.04;239;4484.8
16-01-18;11:09;33.7;305.5;4.2;245.3;50.03;1036;4484.8
16-01-18;11:12;50.0;305.8;1.7;243.4;49.97;361;4484.9
16-01-18;11:15;34.2;304.2;1.1;244.3;50.01;259;4484.9
16-01-18;11:18;33.9;311.1;0.8;243.4;50.02;164;4484.9
16-01-18;11:21;34.0;310.4;1.1;244.3;50.02;243;4484.9
16-01-18;11:24;33.8;307.7;0.9;243.4;50.03;206;4484.9
16-01-18;11:27;33.7;304.1;0.7;243.4;50.04;138;4484.9
16-01-18;11:30;33.7;310.8;0.6;243.4;50.03;140;4484.9
16-01-18;11:33;33.9;306.0;0.8;243.4;50.02;163;4484.9
16-01-18;11:36;33.8;310.1;1.0;242.4;50.03;237;4484.9
16-01-18;11:39;34.1;307.3;0.8;242.4;50.01;165;4484.9
16-01-18;11:42;33.7;306.0;0.6;243.4;50.02;129;4485.0
16-01-18;11:45;33.7;304.8;0.6;243.4;50.04;124;4485.0
16-01-18;11:48;33.9;308.0;0.5;242.4;50.04;99;4485.0
16-01-18;11:51;33.7;307.3;0.4;242.4;50.05;101;4485.0
16-01-18;11:54;33.5;306.1;0.5;242.4;50.07;95;4485.0
16-01-18;11:57;33.8;303.8;0.5;243.4;50.05;102;4485.0
16-01-18;12:00;33.5;310.1;0.6;242.4;50.00;130;4485.0
16-01-18;12:03;33.4;306.4;0.7;242.4;50.04;157;4485.0
16-01-18;12:06;33.8;317.4;0.8;243.4;50.03;192;4485.0
16-01-18;12:09;33.9;309.8;0.9;243.4;50.03;207;4485.0
16-01-18;12:12;33.9;322.4;1.1;243.4;50.06;239;4485.0
16-01-18;12:15;34.0;317.5;0.9;244.3;50.05;216;4485.0
16-01-18;12:18;34.1;315.8;1.0;244.3;50.04;238;4485.0
16-01-18;12:21;33.9;310.9;0.8;243.4;50.04;187;4485.1
16-01-18;12:24;33.8;307.3;0.6;243.4;50.02;125;4485.1
16-01-18;12:27;33.9;307.9;0.5;243.4;50.07;100;4485.1
16-01-18;12:30;33.8;310.4;0.6;244.3;50.04;132;4485.1
16-01-18;12:33;33.8;314.7;0.7;243.4;50.06;155;4485.1
16-01-18;12:36;33.8;314.3;0.9;243.4;50.05;220;4485.1
16-01-18;12:39;34.0;294.4;1.1;244.3;50.07;277;4485.1
16-01-18;12:42;34.1;315.0;1.1;243.4;50.07;263;4485.1
16-01-18;12:45;34.0;313.4;1.3;244.3;50.04;291;4485.1
16-01-18;12:48;34.1;314.3;0.9;243.4;50.05;210;4485.1
16-01-18;12:51;34.0;318.8;1.0;243.4;50.05;216;4485.2
16-01-18;12:54;33.9;305.2;0.6;242.4;50.02;141;4485.2
16-01-18;12:57;34.0;310.1;0.6;243.4;50.01;102;4485.2
16-01-18;13:00;33.9;302.9;0.5;243.4;50.01;92;4485.2
16-01-18;13:03;33.7;304.1;0.4;243.4;50.03;92;4485.2
16-01-18;13:06;33.9;306.5;0.5;242.4;50.00;109;4485.2
16-01-18;13:09;33.7;300.5;0.5;242.4;49.98;108;4485.2
16-01-18;13:12;33.7;302.3;0.7;243.4;50.06;157;4485.2
16-01-18;13:15;33.9;313.3;1.2;243.4;49.95;256;4485.2
16-01-18;13:18;34.0;315.0;1.2;243.4;50.03;277;4485.2
16-01-18;13:21;33.9;307.9;0.7;242.4;50.02;155;4485.2
16-01-18;13:24;34.0;301.7;0.6;243.4;50.04;124;4485.2
16-01-18;13:27;33.9;307.6;0.5;243.4;50.04;105;4485.2
16-01-18;13:30;33.8;309.6;0.4;243.4;50.03;86;4485.3
16-01-18;13:33;33.8;290.3;0.2;242.4;50.04;54;4485.3
16-01-18;13:36;33.5;298.2;0.3;243.4;50.03;58;4485.3
16-01-18;13:39;33.5;295.7;0.2;243.4;50.03;50;4485.3
16-01-18;13:42;33.5;293.9;0.2;244.3;50.03;47;4485.3
16-01-18;13:45;33.3;290.7;0.3;243.4;50.02;55;4485.3
16-01-18;13:48;33.4;300.4;0.4;244.3;50.04;67;4485.3
16-01-18;13:51;33.3;300.7;0.4;243.4;50.01;75;4485.3
16-01-18;13:54;33.4;300.5;0.4;244.3;50.05;67;4485.3
16-01-18;13:57;33.4;295.4;0.3;243.4;50.05;53;4485.3
16-01-18;14:00;33.2;295.7;0.3;244.3;50.03;58;4485.3
16-01-18;14:03;33.3;295.6;0.3;243.4;50.04;55;4485.3
16-01-18;14:06;33.2;297.6;0.3;244.3;50.04;57;4485.3
16-01-18;14:09;33.1;294.1;0.3;244.3;50.01;57;4485.3
16-01-18;14:12;33.3;297.2;0.2;244.3;49.99;39;4485.3
16-01-18;14:15;33.1;296.4;0.2;245.3;50.02;48;4485.3
16-01-18;14:18;33.1;296.6;0.2;244.3;50.01;50;4485.3
16-01-18;14:21;33.0;293.1;0.2;244.3;50.05;43;4485.3
16-01-18;14:24;33.0;288.8;0.2;243.4;49.98;40;4485.3
16-01-18;14:27;33.0;289.7;0.2;244.3;50.02;44;4485.3
16-01-18;14:30;33.1;293.5;0.2;243.4;50.02;43;4485.3
16-01-18;14:33;33.0;291.2;0.2;244.3;50.02;35;4485.3
16-01-18;14:36;33.0;288.4;0.1;244.3;50.01;20;4485.3
16-01-18;14:39;32.9;284.0;0.2;244.3;50.04;28;4485.3
16-01-18;14:42;32.7;269.0;0.3;244.3;50.01;52;4485.3
16-01-18;14:45;32.9;308.3;0.5;244.3;50.00;118;4485.3
16-01-18;14:48;33.1;304.9;0.7;243.4;50.03;173;4485.3
16-01-18;14:51;33.2;318.6;0.6;244.3;50.00;136;4485.3
