data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-01-18;14:54;33.2;308.4;0.7;245.3;50.02;141;4485.3
16-01-18;14:57;33.2;327.0;0.8;245.3;50.01;185;4485.3
16-01-18;15:00;33.4;302.7;0.5;245.3;50.02;101;4485.4
16-01-18;15:03;33.4;308.3;0.4;243.4;50.03;73;4485.4
16-01-18;15:06;33.0;293.8;0.4;243.4;50.02;62;4485.4
16-01-18;15:09;33.1;287.8;0.3;244.3;50.03;57;4485.4
16-01-18;15:12;33.1;297.5;0.4;244.3;50.01;49;4485.4
16-01-18;15:15;33.0;288.8;0.2;244.3;50.05;45;4485.4
16-01-18;15:18;32.9;293.7;0.2;244.3;50.02;41;4485.4
16-01-18;15:21;33.1;288.1;0.2;244.3;50.02;33;4485.4
16-01-18;15:24;32.6;290.9;0.1;243.4;50.02;31;4485.4
16-01-18;15:27;32.9;292.5;0.1;244.3;50.03;28;4485.4
16-01-18;15:30;32.7;282.4;0.1;245.3;50.02;24;4485.4
16-01-18;15:33;32.7;285.3;0.1;244.3;50.01;16;4485.4
16-01-18;15:36;32.7;278.0;0.0;244.3;50.02;11;4485.4
16-01-18;15:39;32.6;280.0;0.0;243.4;49.95;1;4485.4
16-01-18;15:42;32.5;183.8;0.0;244.3;49.98;0;4485.4
16-01-18;15:45;32.4;254.5;0.0;244.3;49.98;0;4485.4
16-01-18;15:48;32.3;252.9;0.0;243.4;49.99;0;4485.4
16-01-18;15:51;32.3;222.5;0.0;244.3;50.00;0;4485.4
16-01-18;15:54;32.2;203.3;0.0;244.3;50.03;0;4485.4
16-01-18;15:57;32.0;173.1;0.0;243.4;50.02;0;4485.4
16-01-18;16:00;32.0;145.8;0.1;244.3;50.08;0;4485.4
16-01-18;16:03;31.9;124.8;0.0;244.3;50.07;0;4485.4
16-01-19;07:54;26.4;281.8;0.0;243.4;50.00;13;4485.4
16-01-19;07:57;26.8;287.4;0.1;244.3;50.01;17;4485.4
16-01-19;08:00;27.2;286.9;0.1;243.4;50.05;21;4485.4
16-01-19;08:03;27.5;278.6;0.1;244.3;50.05;24;4485.4
16-01-19;08:06;28.3;283.0;0.1;244.3;50.02;24;4485.4
16-01-19;08:09;28.3;283.8;0.2;244.3;50.01;31;4485.4
16-01-19;08:12;28.3;278.3;0.1;244.3;50.00;29;4485.4
16-01-19;08:15;27.9;291.6;0.1;242.4;49.99;30;4485.4
16-01-19;08:18;29.0;290.0;0.2;243.4;49.96;30;4485.4
16-01-19;08:21;29.4;297.3;0.2;243.4;50.01;36;4485.4
16-01-19;08:24;29.7;297.6;0.2;243.4;50.02;46;4485.4
16-01-19;08:27;30.1;296.1;0.3;243.4;50.02;56;4485.4
16-01-19;08:30;30.2;305.5;0.4;243.4;50.02;58;4485.4
16-01-19;08:33;30.1;295.1;0.4;243.4;50.02;64;4485.4
16-01-19;08:36;30.5;304.8;0.4;243.4;50.04;66;4485.4
16-01-19;08:39;30.7;292.3;0.3;243.4;50.05;58;4485.4
16-01-19;08:42;30.8;302.1;0.4;243.4;50.10;72;4485.4
16-01-19;08:45;30.7;297.5;0.3;243.4;50.02;51;4485.4
16-01-19;08:48;30.9;298.5;0.3;243.4;50.01;58;4485.4
16-01-19;08:51;30.9;300.8;0.4;242.4;49.99;60;4485.4
16-01-19;08:54;30.8;293.8;0.4;244.3;50.00;70;4485.4
16-01-19;08:57;31.0;301.1;0.4;244.3;50.03;74;4485.4
16-01-19;09:00;31.2;295.0;0.3;244.3;50.01;70;4485.4
16-01-19;09:03;31.2;308.4;0.4;243.4;50.01;77;4485.4
16-01-19;09:06;31.4;4.8;0.4;244.3;50.01;77;4485.4
16-01-19;09:09;31.5;305.8;0.4;243.4;50.02;76;4485.4
16-01-19;09:12;31.4;308.3;0.3;243.4;50.03;75;4485.4
16-01-19;09:15;31.6;301.7;0.4;243.4;50.02;74;4485.4
16-01-19;09:18;31.7;303.6;0.4;242.4;50.02;83;4485.5
16-01-19;09:21;31.7;308.2;0.4;243.4;50.07;88;4485.5
16-01-19;09:24;31.7;307.1;0.5;243.4;50.03;91;4485.5
16-01-19;09:27;31.8;308.9;0.5;243.4;50.02;97;4485.5
16-01-19;09:30;32.0;304.6;0.5;243.4;50.03;108;4485.5
16-01-19;09:33;32.3;306.8;0.6;243.4;50.03;124;4485.5
16-01-19;09:36;32.3;314.3;0.7;243.4;50.03;144;4485.5
16-01-19;09:39;32.3;313.4;0.7;243.4;50.02;169;4485.5
16-01-19;09:42;32.4;314.5;0.8;243.4;50.04;184;4485.5
16-01-19;09:45;32.5;307.9;0.7;243.4;50.01;147;4485.5
16-01-19;09:48;32.5;311.5;0.6;243.4;50.01;139;4485.5
16-01-19;09:51;32.6;297.2;0.7;243.4;50.04;145;4485.5
16-01-19;09:54;32.7;305.5;0.7;243.4;50.03;146;4485.5
16-01-19;09:57;32.9;316.9;0.7;243.4;50.02;164;4485.5
16-01-19;10:00;32.6;312.5;0.7;244.3;49.99;161;4485.5
16-01-19;10:03;33.0;321.0;0.8;243.4;50.01;206;4485.6
16-01-19;10:06;33.0;319.9;0.9;244.3;50.02;214;4485.6
16-01-19;10:09;33.1;305.4;1.1;244.3;50.03;246;4485.6
16-01-19;10:12;33.2;305.2;1.2;244.3;50.04;264;4485.6
16-01-19;10:15;33.2;316.9;1.2;244.3;50.03;303;4485.6
16-01-19;10:18;33.4;309.0;1.5;244.3;50.04;353;4485.6
16-01-19;10:21;34.0;319.0;2.6;244.3;49.98;632;4485.6
16-01-19;10:24;34.0;297.8;2.3;245.3;50.0;566;4485.7
16-01-19;10:27;34.1;308.9;1.6;244.3;50.04;380;4485.7
16-01-19;10:30;34.2;304.2;2.0;245.3;50.01;482;4485.7
16-01-19;10:33;34.8;300.0;2.8;245.3;50.02;694;4485.7
16-01-19;10:36;34.9;306.8;2.7;245.3;50.02;660;4485.8
16-01-19;10:39;35.4;304.8;3.0;245.3;50.03;736;4485.8
16-01-19;10:42;35.6;306.0;3.1;245.3;50.04;769;4485.9
16-01-19;10:45;35.9;299.4;3.5;245.3;50.02;884;4485.9
16-01-19;10:48;36.2;304.6;3.9;245.3;50.03;951;4485.9
16-01-19;10:51;36.2;291.5;2.5;244.3;50.05;620;4486.0
16-01-19;10:54;36.2;304.9;2.1;244.3;50.03;518;4486.0
16-01-19;10:57;36.1;304.2;2.0;244.3;49.99;439;4486.0
16-01-19;11:00;36.1;300.1;1.6;244.3;50.02;364;4486.1
16-01-19;11:03;35.9;304.3;1.5;244.3;50.02;370;4486.1
16-01-19;11:06;35.9;314.9;1.7;245.3;50.03;395;4486.1
16-01-19;11:09;35.9;285.3;1.8;245.3;50.04;444;4486.1
16-01-19;11:12;36.0;310.4;1.4;244.3;50.04;332;4486.1
16-01-19;11:15;35.9;321.9;1.5;244.3;50.04;371;4486.1
16-01-19;11:18;35.9;314.9;1.7;244.3;50.03;416;4486.2
16-01-19;11:21;35.9;4.8;1.1;243.4;50.06;248;4486.2
16-01-19;11:24;35.7;312.3;0.9;244.3;50.03;205;4486.2
16-01-19;11:27;35.4;309.3;1.0;244.3;50.05;224;4486.2
16-01-19;11:30;35.6;321.5;2.0;244.3;50.04;489;4486.2
16-01-19;11:33;36.4;312.3;4.3;245.3;50.03;1033;4486.3
16-01-19;11:36;36.9;299.8;4.1;245.3;50.02;1006;4486.3
16-01-19;11:39;36.9;304.6;1.7;243.4;50.03;408;4486.4
16-01-19;11:42;36.5;305.2;1.5;244.3;50.03;361;4486.4
16-01-19;11:45;36.5;288.7;2.7;245.3;50.02;854;4486.4
16-01-19;11:48;36.3;299.7;1.1;244.3;50.03;284;4486.4
16-01-19;11:51;36.1;305.5;1.0;243.4;50.04;239;4486.4
16-01-19;11:54;36.4;316.1;1.8;244.3;50.03;426;4486.5
16-01-19;11:57;36.7;310.8;3.8;245.3;50.01;930;4486.5
16-01-19;12:00;37.1;288.5;3.4;244.3;50.03;842;4486.5
16-01-19;12:03;37.2;303.8;2.4;244.3;50.01;571;4486.6
16-01-19;12:06;37.4;305.8;3.6;244.3;50.04;895;4486.6
16-01-19;12:09;37.7;286.6;2.4;243.4;50.09;573;4486.7
16-01-19;12:12;37.8;297.5;4.0;244.3;50.06;955;4486.7
16-01-19;12:15;37.9;297.8;3.4;244.3;50.02;815;4486.7
16-01-19;12:18;37.7;300.4;3.3;244.3;50.01;789;4486.8
16-01-19;12:21;37.7;303.9;1.4;243.4;50.07;341;4486.8
16-01-19;12:24;38.0;302.7;2.0;244.3;50.05;450;4486.8
16-01-19;12:27;38.0;307.6;3.9;245.3;50.03;938;4486.9
16-01-19;12:30;38.4;296.7;3.3;244.3;50.01;805;4486.9
16-01-19;12:33;37.9;308.7;3.6;245.3;50.00;888;4486.9
16-01-19;12:36;38.4;303.2;4.0;245.3;50.02;972;4487.0
16-01-19;12:39;38.5;303.0;4.0;244.3;50.02;967;4487.0
16-01-19;12:42;39.0;300.0;4.1;245.3;50.05;1010;4487.1
16-01-19;12:45;39.0;299.1;3.7;244.3;50.03;921;4487.1
16-01-19;12:48;39.1;294.1;3.8;245.3;50.03;903;4487.2
16-01-19;12:51;39.1;304.3;3.6;244.3;50.04;860;4487.2
16-01-19;12:54;38.7;307.4;2.1;244.3;50.03;517;4487.3
16-01-19;12:57;38.4;290.4;2.8;244.3;50.04;651;4487.3
16-01-19;13:00;38.2;320.5;1.7;244.3;50.00;410;4487.3
16-01-19;13:03;37.8;305.2;1.0;243.4;50.01;241;4487.3
16-01-19;13:06;37.6;308.4;1.2;243.4;50.03;290;4487.3
16-01-19;13:09;37.5;285.7;1.4;243.4;50.02;309;4487.3
16-01-19;13:12;37.4;299.7;1.7;243.4;50.04;395;4487.4
16-01-19;13:15;37.5;310.6;1.7;243.4;50.05;406;4487.4
16-01-19;13:21;37.7;305.7;3.2;244.3;50.05;750;4487.5
16-01-19;13:24;38.0;299.1;3.4;245.3;50.04;825;4487.5
16-01-19;13:27;38.3;302.7;3.5;245.3;50.00;866;4487.5
16-01-19;13:30;38.3;300.2;3.4;243.4;49.98;823;4487.6
16-01-19;13:33;38.2;303.9;3.0;245.3;50.00;729;4487.6
16-01-19;13:36;38.4;296.0;3.1;245.3;50.02;756;4487.7
16-01-19;13:39;38.4;295.4;2.9;245.3;50.04;724;4487.7
16-01-19;13:42;38.4;292.2;2.8;245.3;50.02;666;4487.7
16-01-19;13:45;38.0;282.2;1.2;243.4;50.01;280;4487.8
16-01-19;13:48;37.8;298.6;1.0;243.4;50.03;245;4487.8
16-01-19;13:51;37.4;293.7;1.0;244.3;50.05;226;4487.8
16-01-19;13:54;37.0;305.8;0.8;244.3;50.03;180;4487.8
16-01-19;13:57;36.7;299.8;0.5;244.3;50.03;97;4487.8
16-01-19;14:00;36.1;288.2;0.3;244.3;50.03;57;4487.8
16-01-19;14:03;35.7;287.8;0.3;244.3;50.04;50;4487.8
16-01-19;14:06;35.5;287.1;0.3;243.4;50.07;54;4487.8
16-01-19;14:09;35.3;290.3;0.2;243.4;50.02;42;4487.8
16-01-19;14:12;35.2;291.9;0.2;243.4;50.00;39;4487.8
16-01-19;14:15;35.0;291.3;0.2;243.4;50.03;45;4487.8
16-01-19;14:18;34.9;291.5;0.2;244.3;50.03;39;4487.8
16-01-19;14:21;34.8;292.0;0.2;243.4;49.98;34;4487.8
16-01-19;14:24;34.6;290.3;0.1;243.4;50.02;26;4487.8
16-01-19;14:27;34.6;280.3;0.1;243.4;50.03;25;4487.8
16-01-19;14:30;34.4;280.0;0.2;242.4;50.00;31;4487.8
16-01-19;14:33;34.5;262.7;0.3;244.3;50.05;53;4487.8
16-01-19;14:36;34.8;321.2;0.7;243.4;50.02;148;4487.8
16-01-19;14:39;34.7;282.5;0.6;244.3;50.03;142;4487.8
16-01-19;14:42;34.7;325.0;1.8;245.3;50.03;442;4487.9
16-01-19;14:45;34.9;318.3;1.9;244.3;50.03;466;4487.9
16-01-19;14:48;35.2;309.6;1.8;245.3;50.01;433;4487.9
16-01-19;14:51;35.3;306.1;1.7;245.3;50.02;422;4487.9
16-01-19;14:54;35.5;309.2;1.7;246.3;50.04;416;4487.9
16-01-19;14:57;35.4;316.9;1.3;245.3;50.06;303;4488.0
16-01-19;15:00;35.2;318.1;0.4;246.3;50.04;85;4488.0
16-01-19;15:03;35.0;297.9;0.4;245.3;50.04;64;4488.0
16-01-19;15:06;34.7;293.5;0.4;245.3;50.02;66;4488.0
16-01-19;15:09;34.7;295.1;0.3;244.3;50.01;56;4488.0
16-01-19;15:12;34.6;291.9;0.2;245.3;50.00;47;4488.0
16-01-19;15:15;34.5;292.8;0.2;244.3;49.99;38;4488.0
16-01-19;15:18;34.2;283.0;0.1;244.3;50.01;27;4488.0
16-01-19;15:21;34.1;282.4;0.1;244.3;50.01;20;4488.0
16-01-19;15:24;34.1;289.8;0.1;244.3;50.01;15;4488.0
16-01-19;15:27;34.0;268.9;0.1;244.3;49.98;11;4488.0
16-01-19;15:30;33.9;263.8;0.0;245.3;50.01;8;4488.0
16-01-19;15:33;33.8;265.5;0.0;244.3;50.00;6;4488.0
16-01-19;15:36;33.7;273.4;0.0;244.3;50.03;4;4488.0
16-01-19;15:39;33.7;260.7;0.0;244.3;50.01;1;4488.0
16-01-19;15:42;33.4;274.8;0.0;244.3;50.01;0;4488.0
16-01-19;15:45;33.3;258.2;0.0;39.6;50.02;0;4488.0
16-01-19;15:48;33.2;202.7;0.0;244.3;50.01;0;4488.0
16-01-19;15:51;33.2;267.0;0.0;244.3;50.03;0;4488.0
16-01-19;15:54;33.1;288.4;0.0;244.3;50.02;0;4488.0
16-01-19;15:57;33.0;265.8;0.0;245.3;50.08;0;4488.0
16-01-19;16:00;32.9;239.9;0.0;244.3;50.10;0;4488.0
16-01-19;16:03;32.7;214.3;0.0;244.3;50.07;0;4488.0
16-01-19;16:06;32.6;187.3;0.0;244.3;50.04;0;4488.0
16-01-19;16:09;32.5;158.6;0.0;244.3;50.05;0;4488.0
16-01-19;16:12;32.5;130.2;0.0;244.3;50.03;0;4488.0
16-01-19;16:15;32.4;103.1;0.0;244.3;50.04;0;4488.0
16-01-20;08:39;28.3;292.6;0.1;245.3;50.01;11;4488.0
16-01-20;08:42;27.2;287.2;0.1;245.3;50.02;13;4488.0
16-01-20;08:45;27.9;282.8;0.1;246.3;50.01;14;4488.0
16-01-20;08:48;27.9;288.4;0.1;246.3;50.03;16;4488.0
16-01-20;08:51;28.3;282.5;0.1;245.3;50.02;25;4488.0
16-01-20;08:54;29.4;288.1;0.1;246.3;50.02;28;4488.0
16-01-20;08:57;29.0;298.0;0.1;246.3;50.02;30;4488.0
16-01-20;09:00;29.0;303.9;0.2;248.2;50.05;41;4488.0
16-01-20;09:03;29.7;307.1;0.4;245.3;50.02;60;4488.0
16-01-20;09:06;30.2;307.0;0.4;246.3;50.01;84;4488.0
16-01-20;09:09;30.2;314.0;0.5;245.3;50.03;96;4488.0
16-01-20;09:12;30.4;311.1;0.4;246.3;50.02;103;4488.0
16-01-20;09:15;30.4;310.5;0.5;245.3;50.02;101;4488.0
16-01-20;09:18;30.8;314.7;0.5;245.3;50.02;104;4488.0
16-01-20;09:21;30.7;315.3;0.5;245.3;50.02;99;4488.0
16-01-20;09:24;30.8;313.4;0.4;245.3;50.02;90;4488.0
16-01-20;09:27;31.1;310.6;0.5;246.3;50.01;92;4488.0
16-01-20;09:30;31.0;311.5;0.3;245.3;50.01;66;4488.0
16-01-20;09:33;31.4;296.1;0.4;245.3;50.02;61;4488.0
16-01-20;09:36;31.2;308.4;0.3;245.3;50.03;62;4488.0
16-01-20;09:39;31.4;295.4;0.3;245.3;50.02;65;4488.1
16-01-20;09:42;31.4;303.0;0.4;246.3;50.02;68;4488.1
16-01-20;09:45;31.6;298.5;0.4;245.3;50.05;76;4488.1
16-01-20;09:48;31.7;315.2;0.4;244.3;50.02;88;4488.1
16-01-20;09:51;31.6;306.2;0.5;245.3;50.03;115;4488.1
16-01-20;09:54;31.7;321.6;0.7;246.3;50.02;167;4488.1
16-01-20;09:57;31.8;309.0;1.0;246.3;50.02;224;4488.1
16-01-20;10:00;32.0;321.6;0.9;245.3;50.00;218;4488.1
16-01-20;10:03;32.2;320.5;0.9;246.3;50.00;183;4488.1
16-01-20;10:06;32.3;301.0;1.1;246.3;50.05;259;4488.1
16-01-20;10:09;32.4;317.1;0.8;247.3;50.06;191;4488.1
16-01-20;10:12;32.6;316.9;0.8;246.3;50.01;200;4488.1
16-01-20;10:15;32.6;307.7;1.1;246.3;50.00;254;4488.1
16-01-20;10:18;32.6;318.1;0.9;246.3;50.06;199;4488.2
16-01-20;10:21;32.7;318.8;0.7;245.3;50.05;159;4488.2
16-01-20;10:24;32.6;310.5;0.7;246.3;50.04;146;4488.2
16-01-20;10:27;32.9;311.8;0.7;246.3;50.07;142;4488.2
16-01-20;10:30;32.9;309.8;0.6;246.3;50.03;144;4488.2
16-01-20;10:33;32.9;306.2;0.7;246.3;50.03;159;4488.2
16-01-20;10:36;33.1;316.9;0.8;246.3;50.04;187;4488.2
16-01-20;10:39;33.3;311.4;0.9;246.3;50.03;204;4488.2
16-01-20;10:42;33.3;320.2;1.0;246.3;50.03;239;4488.2
16-01-20;10:45;33.3;326.3;1.1;245.3;50.01;252;4488.2
16-01-20;10:48;33.2;316.1;0.8;246.3;50.03;182;4488.3
16-01-20;10:51;33.4;324.3;0.7;245.3;50.04;153;4488.3
16-01-20;10:54;33.3;309.8;0.7;245.3;50.02;147;4488.3
16-01-20;10:57;33.3;307.4;0.6;245.3;50.02;137;4488.3
16-01-20;11:00;33.2;317.5;0.6;245.3;50.01;131;4488.3
16-01-20;11:03;33.3;318.8;0.7;245.3;50.03;135;4488.3
16-01-20;11:06;33.3;316.6;0.6;246.3;50.03;137;4488.3
16-01-20;11:09;33.2;310.2;0.7;245.3;50.03;142;4488.3
16-01-20;11:12;33.3;315.9;0.7;247.3;50.03;143;4488.3
16-01-20;11:15;33.3;310.9;0.7;247.3;49.99;144;4488.3
16-01-20;11:18;33.5;317.1;0.7;245.3;50.01;150;4488.3
16-01-20;11:21;33.5;322.1;0.7;245.3;50.03;157;4488.3
16-01-20;11:24;33.5;319.4;0.7;246.3;50.02;165;4488.3
16-01-20;11:27;33.3;319.6;0.7;246.3;50.03;172;4488.3
16-01-20;11:30;33.5;319.0;0.8;245.3;50.00;173;4488.4
16-01-20;11:33;33.8;322.5;0.8;245.3;50.03;172;4488.4
16-01-20;11:36;33.7;316.2;0.9;245.3;49.99;172;4488.4
16-01-20;11:39;33.5;315.5;0.7;245.3;50.01;169;4488.4
16-01-20;11:42;33.5;313.6;0.8;245.3;50.01;172;4488.4
16-01-20;11:45;33.7;314.0;0.8;246.3;50.04;177;4488.4
16-01-20;11:48;33.7;319.0;0.8;245.3;50.05;173;4488.4
16-01-20;11:51;33.7;317.2;0.7;245.3;50.06;171;4488.4
16-01-20;11:54;33.7;314.2;0.7;245.3;50.03;161;4488.4
16-01-20;11:57;33.8;319.0;0.7;244.3;49.99;153;4488.4
16-01-20;12:00;33.7;318.7;0.6;245.3;50.00;149;4488.4
16-01-20;12:03;33.5;314.7;0.7;245.3;50.01;143;4488.4
16-01-20;12:06;33.8;317.1;0.7;245.3;50.05;135;4488.5
16-01-20;12:09;33.7;312.7;0.6;245.3;50.02;131;4488.5
16-01-20;12:12;33.5;317.1;0.7;245.3;50.03;127;4488.5
16-01-20;12:15;33.7;314.5;0.6;245.3;50.04;124;4488.5
16-01-20;12:18;33.7;312.8;0.5;244.3;50.05;119;4488.5
16-01-20;12:21;33.5;312.5;0.5;245.3;50.05;113;4488.5
16-01-20;12:24;33.8;305.8;0.5;245.3;50.04;101;4488.5
16-01-20;12:27;33.5;310.9;0.4;244.3;50.02;92;4488.5
16-01-20;12:30;33.4;306.0;0.4;245.3;50.02;87;4488.5
16-01-20;12:33;33.5;314.5;0.5;245.3;50.05;92;4488.5
16-01-20;12:36;33.4;315.2;0.5;244.3;50.04;101;4488.5
16-01-20;12:39;33.4;309.9;0.6;245.3;50.05;117;4488.5
16-01-20;12:42;33.5;315.2;0.5;245.3;50.04;130;4488.5
16-01-20;12:45;33.7;308.3;0.0;245.3;50.04;135;4488.5
16-01-20;12:48;33.8;314.2;0.6;245.3;50.05;150;4488.5
16-01-20;12:51;33.5;311.5;0.8;245.3;50.04;165;4488.5
16-01-20;12:54;33.7;315.8;0.8;244.3;50.04;183;4488.5
16-01-20;12:57;33.7;316.4;0.9;245.3;50.01;200;4488.6
16-01-20;13:00;33.8;314.0;1.0;245.3;50.01;212;4488.6
16-01-20;13:03;34.0;321.3;1.0;245.3;50.04;230;4488.6
16-01-20;13:06;34.0;316.5;1.0;246.3;50.02;225;4488.6
16-01-20;13:09;33.9;314.0;0.9;245.3;50.07;215;4488.6
16-01-20;13:12;33.9;312.8;0.7;246.3;50.02;157;4488.6
16-01-20;13:15;33.8;303.9;0.5;246.3;50.03;92;4488.6
16-01-20;13:18;33.5;305.1;0.4;246.3;50.02;75;4488.6
16-01-20;13:21;33.7;304.8;0.4;245.3;50.03;73;4488.6
16-01-20;13:24;33.8;307.6;0.4;246.3;50.02;73;4488.6
16-01-20;13:27;33.5;299.5;0.4;246.3;50.01;65;4488.6
16-01-20;13:30;33.5;4.8;0.3;247.3;50.07;56;4488.6
16-01-20;13:33;33.4;303.0;0.3;246.3;50.01;58;4488.6
16-01-20;13:36;33.5;293.2;0.3;245.3;50.03;52;4488.6
16-01-20;13:39;33.4;292.6;0.2;246.3;50.03;48;4488.6
16-01-20;13:42;33.3;290.7;0.3;246.3;50.03;50;4488.6
16-01-20;13:45;33.3;295.8;0.3;245.3;50.04;52;4488.6
16-01-20;13:48;33.2;290.4;0.2;246.3;50.01;35;4488.7
16-01-20;13:51;33.2;282.1;0.1;246.3;50.03;25;4488.7
16-01-20;13:54;33.2;285.7;0.1;246.3;50.09;28;4488.7
16-01-20;13:57;33.1;284.4;0.1;247.3;50.02;34;4488.7
16-01-20;14:00;33.0;283.1;0.2;246.3;50.01;35;4488.7
16-01-20;14:03;33.0;286.9;0.2;245.3;49.99;37;4488.7
16-01-20;14:06;33.1;293.9;0.1;246.3;50.02;34;4488.7
16-01-20;14:09;32.9;275.6;0.1;245.3;50.00;18;4488.7
16-01-20;14:12;32.7;270.9;0.1;246.3;49.97;20;4488.7
16-01-20;14:15;32.9;273.7;0.1;246.3;50.01;18;4488.7
16-01-20;14:18;32.7;281.6;0.1;246.3;50.00;13;4488.7
16-01-20;14:21;32.6;271.2;0.1;246.3;50.02;11;4488.7
16-01-20;14:24;32.6;262.5;0.0;246.3;50.02;9;4488.7
16-01-20;14:27;32.6;270.1;0.0;245.3;50.00;7;4488.7
16-01-20;14:30;32.7;268.5;0.0;247.3;50.01;7;4488.7
16-01-20;14:33;32.4;283.5;0.0;246.3;50.00;6;4488.7
16-01-20;14:36;32.5;273.6;0.0;246.3;50.01;9;4488.7
16-01-20;14:39;32.6;277.4;0.0;247.3;50.04;5;4488.7
16-01-20;14:42;32.4;274.3;0.0;246.3;50.00;5;4488.7
16-01-20;14:45;32.4;293.5;0.0;247.3;50.02;0;4488.7
16-01-20;14:48;32.3;274.8;0.0;247.3;50.02;1;4488.7
16-01-20;14:51;32.3;283.5;0.0;248.2;50.02;0;4488.7
16-01-20;14:54;32.2;258.3;0.0;247.3;50.02;0;4488.7
16-01-20;14:57;32.0;285.3;0.0;247.3;50.05;0;4488.7
16-01-20;15:00;32.0;263.0;0.0;248.2;50.05;2;4488.7
16-01-20;15:03;32.2;290.6;0.0;244.3;50.07;3;4488.7
16-01-20;15:06;32.0;268.6;0.0;246.3;50.08;0;4488.7
16-01-20;15:09;31.9;247.4;0.0;244.3;49.96;0;4488.7
16-01-20;15:12;31.8;240.3;0.0;244.3;50.03;0;4488.7
16-01-20;15:15;31.8;247.9;0.0;245.3;50.01;0;4488.7
16-01-20;15:18;31.7;297.2;0.0;244.3;50.03;0;4488.7
16-01-20;15:21;31.7;287.4;0.0;244.3;50.00;0;4488.7
16-01-20;15:24;31.6;280.3;0.0;244.3;50.01;0;4488.7
16-01-20;15:27;31.6;266.7;0.0;244.3;50.00;0;4488.7
16-01-20;15:30;31.5;255.1;0.0;244.3;50.02;0;4488.7
16-01-20;15:33;31.5;233.9;0.0;244.3;50.03;0;4488.7
16-01-20;15:36;31.5;201.8;0.0;244.3;50.01;0;4488.7
16-01-20;15:39;31.4;180.4;0.0;244.3;50.02;0;4488.7
16-01-20;15:42;31.4;159.9;0.0;244.3;50.02;0;4488.7
16-01-20;15:45;31.4;147.5;0.0;244.3;50.00;0;4488.7
16-01-21;09:15;27.5;294.5;0.0;245.3;50.06;9;4488.7
16-01-21;09:18;26.8;285.4;0.0;245.3;50.05;10;4488.7
16-01-21;09:21;27.2;283.1;0.1;244.3;50.06;13;4488.7
16-01-21;09:24;27.9;276.8;0.1;245.3;50.02;14;4488.7
16-01-21;09:27;27.9;288.1;0.1;244.3;50.03;18;4488.7
16-01-21;09:30;28.3;275.9;0.1;244.3;50.04;21;4488.7
16-01-21;09:33;28.6;301.7;0.1;245.3;50.04;30;4488.7
16-01-21;09:36;28.6;301.1;0.1;244.3;50.05;28;4488.7
16-01-21;09:39;29.0;295.7;0.1;245.3;50.04;23;4488.7
16-01-21;09:42;29.4;285.4;0.1;244.3;50.08;22;4488.7
16-01-21;09:45;29.4;293.7;0.1;244.3;50.07;22;4488.7
16-01-21;09:48;30.1;296.1;0.1;244.3;50.07;29;4488.7
16-01-21;09:51;30.1;298.0;0.1;245.3;50.09;27;4488.7
16-01-21;09:54;30.1;301.7;0.1;244.3;50.08;24;4488.7
16-01-21;09:57;30.2;290.0;0.1;245.3;50.02;21;4488.7
16-01-21;10:00;30.2;289.0;0.1;246.3;50.02;20;4488.7
16-01-21;10:03;30.2;295.8;0.1;245.3;50.02;21;4488.7
16-01-21;10:06;30.3;297.8;0.1;245.3;50.03;25;4488.7
16-01-21;10:09;30.5;295.4;0.1;245.3;50.04;34;4488.7
16-01-21;10:12;30.5;297.5;0.1;245.3;50.03;21;4488.7
16-01-21;10:15;30.5;297.8;0.1;245.3;50.03;29;4488.7
16-01-21;10:18;30.5;296.3;0.2;245.3;50.05;35;4488.7
16-01-21;10:21;30.8;299.2;0.2;245.3;50.05;37;4488.7
16-01-21;10:24;30.8;309.6;0.2;244.3;50.03;41;4488.7
16-01-21;10:27;30.8;312.5;0.2;246.3;50.02;37;4488.7
16-01-21;10:30;30.8;301.7;0.2;245.3;50.03;38;4488.7
16-01-21;10:33;31.1;304.5;0.2;244.3;50.04;45;4488.7
16-01-21;10:36;30.9;305.1;0.3;245.3;50.05;49;4488.7
16-01-21;10:39;31.0;296.4;0.1;244.3;50.04;34;4488.7
16-01-21;10:42;31.1;298.0;0.2;245.3;50.03;42;4488.7
16-01-21;10:45;31.1;315.8;0.2;246.3;50.02;50;4488.7
16-01-21;10:48;31.2;305.2;0.2;245.3;50.03;40;4488.7
16-01-21;10:51;31.2;310.9;0.2;245.3;50.06;41;4488.7
16-01-21;10:54;31.2;304.9;0.2;245.3;50.07;45;4488.7
16-01-21;10:57;31.4;311.1;0.3;244.3;50.01;56;4488.7
16-01-21;11:00;31.5;316.6;0.3;244.3;50.05;65;4488.7
16-01-21;11:03;31.6;314.5;0.4;246.3;50.02;90;4488.7
16-01-21;11:06;31.8;328.4;0.5;245.3;50.04;103;4488.7
16-01-21;11:09;31.7;317.5;0.5;246.3;50.04;110;4488.7
16-01-21;11:12;32.3;332.8;2.0;246.3;50.05;387;4488.7
16-01-21;11:15;32.0;322.7;0.5;245.3;50.04;116;4488.8
16-01-21;11:18;32.2;324.0;0.6;245.3;50.00;96;4488.8
16-01-21;11:21;32.0;314.0;0.4;245.3;50.04;61;4488.8
16-01-21;11:24;31.8;312.0;0.2;244.3;50.04;52;4488.8
16-01-21;11:27;31.9;306.0;0.2;244.3;50.02;53;4488.8
16-01-21;11:30;31.9;318.1;0.4;244.3;50.06;60;4488.8
16-01-21;11:33;31.9;313.7;0.3;244.3;50.02;58;4488.8
16-01-21;11:36;32.0;313.9;0.3;244.3;50.04;60;4488.8
16-01-21;11:39;32.0;310.9;0.3;245.3;50.05;60;4488.8
16-01-21;11:42;32.2;306.5;0.4;245.3;50.06;70;4488.8
16-01-21;11:45;32.2;308.2;0.4;247.3;50.07;67;4488.8
16-01-21;11:48;32.2;317.4;0.4;245.3;50.05;67;4488.8
16-01-21;11:51;32.0;312.7;0.3;245.3;50.06;58;4488.8
16-01-21;11:54;32.2;312.4;0.4;245.3;50.07;66;4488.8
16-01-21;11:57;32.3;312.3;0.3;245.3;50.05;62;4488.8
16-01-21;12:00;32.3;307.9;0.3;246.3;50.04;55;4488.8
16-01-21;12:03;32.3;310.2;0.3;244.3;50.06;52;4488.8
16-01-21;12:06;32.4;305.2;0.2;245.3;50.05;39;4488.8
16-01-21;12:09;32.3;304.8;0.2;246.3;50.06;44;4488.8
16-01-21;12:12;32.3;303.5;0.2;245.3;50.04;34;4488.8
16-01-21;12:15;32.3;298.3;0.2;246.3;50.06;40;4488.8
16-01-21;12:18;32.3;291.0;0.2;245.3;50.06;36;4488.8
16-01-21;12:21;32.3;305.2;0.1;245.3;50.06;31;4488.8
16-01-21;12:24;32.4;296.3;0.2;245.3;50.05;36;4488.8
16-01-21;12:27;32.2;304.3;0.2;245.3;49.98;25;4488.8
16-01-21;12:30;32.2;296.6;0.1;245.3;50.03;18;4488.8
16-01-21;12:33;32.2;286.3;0.1;244.3;50.06;23;4488.8
16-01-21;12:36;31.9;285.7;0.1;244.3;50.10;25;4488.8
16-01-21;12:39;32.3;292.8;0.1;245.3;50.08;25;4488.8
16-01-21;12:42;32.2;285.6;0.1;245.3;50.07;30;4488.8
16-01-21;12:45;32.2;287.9;0.1;245.3;50.07;26;4488.8
16-01-21;12:48;32.0;290.7;0.1;245.3;50.08;20;4488.8
16-01-21;12:51;32.3;291.6;0.1;244.3;50.06;19;4488.8
16-01-21;12:54;32.2;274.8;0.1;245.3;50.08;18;4488.8
16-01-21;12:57;32.2;292.2;0.1;243.4;50.05;16;4488.8
16-01-21;13:00;32.0;282.2;0.1;244.3;50.02;16;4488.8
16-01-21;13:03;32.2;289.4;0.1;244.3;50.05;18;4488.8
16-01-21;13:06;32.2;293.2;0.1;244.3;50.05;26;4488.8
16-01-21;13:09;32.2;315.2;0.3;245.3;50.06;57;4488.8
16-01-21;13:12;32.2;304.3;0.3;245.3;50.09;58;4488.8
16-01-21;13:15;32.0;307.1;0.3;245.3;50.04;51;4488.8
16-01-21;13:18;32.3;320.9;0.4;245.3;50.03;88;4488.8
16-01-21;13:21;32.5;310.6;0.4;245.3;50.03;77;4488.8
16-01-21;13:24;32.2;315.9;0.4;245.3;50.05;75;4488.9
16-01-21;13:27;32.4;309.3;0.3;245.3;50.07;57;4488.9
16-01-21;13:30;32.4;314.2;0.5;245.3;50.03;89;4488.9
16-01-21;13:33;32.4;317.7;0.4;245.3;50.03;86;4488.9
16-01-21;13:36;32.5;318.6;0.4;245.3;50.04;78;4488.9
16-01-21;13:39;32.5;303.2;0.2;246.3;50.04;37;4488.9
16-01-21;13:42;32.6;301.9;0.2;244.3;50.05;41;4488.9
16-01-21;13:45;32.5;294.5;0.1;245.3;50.03;23;4488.9
16-01-21;13:48;32.3;292.0;0.1;245.3;50.05;19;4488.9
16-01-21;13:51;32.5;284.7;0.0;246.3;50.06;10;4488.9
16-01-21;13:54;32.3;285.3;0.1;246.3;50.06;16;4488.9
16-01-21;13:57;32.3;272.9;0.0;246.3;50.06;11;4488.9
16-01-21;14:00;32.3;270.7;0.1;246.3;50.05;17;4488.9
16-01-21;14:03;32.3;285.0;0.1;246.3;50.03;18;4488.9
16-01-21;14:06;32.4;293.9;0.0;246.3;50.02;13;4488.9
16-01-21;14:09;32.3;278.3;0.0;246.3;50.01;10;4488.9
16-01-21;14:12;32.2;275.0;0.0;245.3;50.01;9;4488.9
16-01-21;14:15;32.2;285.6;0.0;245.3;50.02;6;4488.9
16-01-21;14:18;32.0;274.6;0.0;245.3;50.05;7;4488.9
16-01-21;14:21;32.2;277.5;0.0;246.3;50.02;8;4488.9
16-01-21;14:24;32.0;279.4;0.0;246.3;50.04;6;4488.9
16-01-21;14:27;32.0;254.4;0.0;246.3;50.05;0;4488.9
16-01-21;14:30;31.9;150.4;0.0;246.3;50.03;0;4488.9
16-01-21;14:33;31.9;116.0;0.0;246.3;50.05;0;4488.9
16-01-21;14:36;31.8;109.2;0.0;246.3;50.02;0;4488.9
16-01-21;14:39;31.8;152.0;0.0;246.3;50.01;0;4488.9
16-01-21;14:42;31.8;236.4;0.0;246.3;50.04;10;4488.9
16-01-21;14:45;31.8;274.9;0.1;246.3;50.03;15;4488.9
16-01-21;14:48;31.8;277.7;0.0;247.3;50.03;4;4488.9
16-01-21;14:51;31.9;272.7;0.0;247.3;50.04;3;4488.9
16-01-21;14:54;31.8;272.9;0.0;247.3;50.03;3;4488.9
16-01-21;14:57;31.7;189.5;0.0;247.3;50.07;0;4488.9
16-01-21;15:00;31.7;196.1;0.0;248.2;50.06;0;4488.9
16-01-21;15:03;31.7;227.0;0.0;247.3;50.05;1;4488.9
16-01-21;15:06;31.6;238.6;0.0;247.3;50.07;0;4488.9
16-01-21;15:09;31.6;266.7;0.0;247.3;50.04;0;4488.9
16-01-21;15:12;31.5;301.4;0.0;247.3;50.06;0;4488.9
16-01-21;15:15;31.5;295.8;0.0;247.3;50.06;0;4488.9
16-01-21;15:18;31.5;282.8;0.0;247.3;50.02;0;4488.9
16-01-21;15:21;31.4;269.9;0.0;247.3;50.03;0;4488.9
16-01-21;15:24;31.4;257.5;0.0;247.3;50.02;0;4488.9
16-01-21;15:27;31.2;243.6;0.0;247.3;50.03;0;4488.9
16-01-21;15:30;31.2;250.1;0.0;247.3;50.07;0;4488.9
16-01-21;15:33;31.2;238.1;0.0;247.3;50.02;0;4488.9
16-01-21;15:36;31.2;196.7;0.0;247.3;50.01;0;4488.9
16-01-21;15:39;31.1;167.4;0.0;247.3;50.03;0;4488.9
16-01-22;10:00;31.4;278.9;0.1;243.4;50.02;28;4488.9
16-01-22;10:03;31.1;273.7;0.1;242.4;50.02;30;4488.9
16-01-22;10:06;31.2;298.2;0.2;242.4;50.05;45;4488.9
16-01-22;10:09;31.4;296.3;0.2;243.4;50.04;51;4488.9
16-01-22;10:12;31.4;291.2;0.2;242.4;50.04;45;4488.9
16-01-22;10:15;31.4;306.4;0.4;244.3;50.02;70;4488.9
16-01-22;10:18;31.4;297.5;0.4;241.4;50.00;57;4488.9
16-01-22;10:21;31.6;294.5;0.3;242.4;50.04;64;4488.9
16-01-22;10:24;31.8;285.7;0.3;243.4;50.04;65;4488.9
16-01-22;10:27;31.9;292.8;0.3;242.4;50.02;58;4488.9
16-01-22;10:30;31.8;295.7;0.3;243.4;50.05;55;4488.9
16-01-22;10:33;31.5;289.7;0.2;242.4;50.04;48;4488.9
16-01-22;10:36;31.5;293.7;0.2;242.4;50.05;42;4488.9
16-01-22;10:39;31.8;295.6;0.2;242.4;50.04;45;4489.0
16-01-22;10:42;31.8;288.5;0.2;241.4;50.01;44;4489.0
16-01-22;10:45;31.7;294.7;0.2;244.3;50.04;48;4489.0
16-01-22;10:48;31.9;293.7;0.2;246.3;50.05;48;4489.0
16-01-22;10:51;31.9;290.0;0.2;245.3;50.05;42;4489.0
16-01-22;10:54;31.9;276.2;0.2;245.3;50.06;40;4489.0
16-01-22;10:57;31.9;291.0;0.2;245.3;50.02;47;4489.0
16-01-22;11:00;32.0;293.9;0.2;245.3;50.01;45;4489.0
16-01-22;11:03;32.0;292.0;0.2;245.3;50.03;44;4489.0
16-01-22;11:06;32.0;294.1;0.2;245.3;50.02;47;4489.0
16-01-22;11:09;31.9;289.1;0.2;245.3;50.06;44;4489.0
16-01-22;11:12;32.0;297.2;0.2;245.3;50.02;44;4489.0
16-01-22;11:15;32.0;287.2;0.3;245.3;50.02;49;4489.0
16-01-22;11:18;32.2;291.5;0.3;245.3;50.03;53;4489.0
16-01-22;11:21;32.0;300.5;0.3;245.3;50.03;53;4489.0
16-01-22;11:24;32.0;295.3;0.3;245.3;50.04;51;4489.0
16-01-22;11:27;32.3;297.0;0.3;245.3;50.02;57;4489.0
16-01-22;11:30;32.3;293.7;0.3;245.3;50.03;58;4489.0
16-01-22;11:33;32.4;295.0;0.4;245.3;50.04;65;4489.0
16-01-22;11:36;32.3;307.0;0.3;245.3;50.03;61;4489.0
16-01-22;11:39;32.5;303.5;0.4;245.3;50.03;71;4489.0
16-01-22;11:42;32.4;296.0;0.4;245.3;50.02;74;4489.0
16-01-22;11:45;32.5;310.2;0.5;244.3;49.98;74;4489.0
16-01-22;11:48;32.4;306.1;0.4;245.3;50.06;74;4489.0
16-01-22;11:51;32.5;306.7;0.4;244.3;50.05;69;4489.0
16-01-22;11:54;32.6;309.5;0.4;245.3;50.03;81;4489.0
16-01-22;11:57;32.6;297.6;0.4;245.3;49.98;65;4489.0
16-01-22;12:00;32.5;286.5;0.2;244.3;50.05;53;4489.0
16-01-22;12:03;32.5;292.6;0.4;245.3;50.05;66;4489.0
16-01-22;12:06;32.5;297.0;0.3;245.3;50.02;52;4489.0
16-01-22;12:09;32.6;274.8;0.2;243.4;50.03;36;4489.0
16-01-22;12:12;32.4;288.1;0.2;245.3;50.05;38;4489.0
16-01-22;12:15;32.4;285.9;0.2;244.3;50.0;35;4489.0
16-01-22;12:18;32.4;284.7;0.2;244.3;50.05;40;4489.0
16-01-22;12:21;32.5;294.5;0.2;245.3;50.05;38;4489.0
16-01-22;12:24;32.5;293.1;0.2;246.3;50.03;35;4489.0
16-01-22;12:27;32.5;275.9;0.2;245.3;50.02;38;4489.0
16-01-22;12:30;32.4;289.7;0.3;245.3;50.00;53;4489.0
16-01-22;12:33;32.5;300.2;0.3;245.3;50.08;58;4489.0
16-01-22;12:36;32.4;296.4;0.4;245.3;50.00;60;4489.1
16-01-22;12:39;32.7;302.9;0.4;245.3;50.05;73;4489.1
16-01-22;12:42;32.5;313.3;0.5;245.3;50.02;96;4489.1
16-01-22;12:45;32.7;293.1;0.3;245.3;50.02;56;4489.1
16-01-22;12:48;32.6;298.9;0.2;245.3;50.06;46;4489.1
16-01-22;12:51;32.5;301.1;0.2;245.3;50.06;49;4489.1
16-01-22;12:54;32.5;297.9;0.4;245.3;50.06;54;4489.1
16-01-22;12:57;32.6;293.9;0.4;245.3;50.03;62;4489.1
16-01-22;13:00;32.6;299.2;0.4;245.3;49.99;64;4489.1
16-01-22;13:03;32.5;310.4;0.4;245.3;50.00;73;4489.1
16-01-22;13:06;32.6;305.5;0.4;244.3;50.02;74;4489.1
16-01-22;13:09;32.7;298.2;0.3;245.3;50.02;56;4489.1
16-01-22;13:12;32.6;297.5;0.2;245.3;50.02;45;4489.1
16-01-22;13:15;32.6;300.5;0.3;245.3;50.04;54;4489.1
16-01-22;13:18;32.6;304.2;0.3;244.3;50.02;61;4489.1
16-01-22;13:21;32.7;306.7;0.4;245.3;50.03;83;4489.1
16-01-22;13:24;32.9;303.9;0.4;245.3;50.06;74;4489.1
16-01-22;13:27;32.9;311.7;0.6;245.3;49.96;102;4489.1
16-01-22;13:30;33.1;304.5;0.5;245.3;50.01;109;4489.1
16-01-22;13:33;32.9;309.6;0.4;245.3;50.03;88;4489.1
16-01-22;13:36;33.0;308.6;0.4;244.3;50.05;86;4489.1
16-01-22;13:39;33.0;315.0;0.5;246.3;50.03;100;4489.1
16-01-22;13:42;32.9;304.3;0.4;246.3;50.02;85;4489.1
16-01-22;13:45;33.2;305.2;0.5;246.3;50.06;93;4489.1
16-01-22;13:48;33.1;303.8;0.6;245.3;50.05;124;4489.1
16-01-22;13:51;33.2;303.5;0.5;246.3;50.07;97;4489.1
16-01-22;13:54;33.2;297.9;0.4;246.3;50.07;72;4489.1
16-01-22;13:57;33.0;297.0;0.4;246.3;50.03;71;4489.2
16-01-22;14:00;33.0;298.9;0.3;246.3;50.02;73;4489.2
16-01-22;14:03;33.2;299.1;0.3;246.3;50.02;63;4489.2
16-01-22;14:06;33.0;295.3;0.3;246.3;50.03;52;4489.2
16-01-22;14:09;33.0;298.0;0.2;246.3;50.01;41;4489.2
16-01-22;14:12;33.0;284.9;0.1;246.3;50.00;18;4489.2
16-01-22;14:15;32.9;272.4;0.0;245.3;49.99;7;4489.2
16-01-22;14:18;32.7;271.2;0.0;246.3;50.03;5;4489.2
16-01-22;14:21;32.6;256.0;0.0;246.3;50.03;6;4489.2
16-01-22;14:24;32.6;266.4;0.0;246.3;50.02;7;4489.2
16-01-22;14:27;32.6;270.5;0.0;246.3;50.03;7;4489.2
16-01-22;14:30;32.6;259.2;0.0;246.3;50.02;10;4489.2
16-01-22;14:33;32.6;280.6;0.0;246.3;50.04;0;4489.2
16-01-22;14:36;32.5;206.1;0.0;246.3;50.00;4;4489.2
16-01-22;14:39;32.4;221.6;0.0;246.3;50.02;1;4489.2
16-01-22;14:42;32.4;236.1;0.0;246.3;50.02;1;4489.2
16-01-22;14:45;32.4;257.5;0.0;247.3;50.02;7;4489.2
16-01-22;14:48;32.4;263.3;0.0;247.3;50.03;9;4489.2
16-01-22;14:51;32.3;278.3;0.0;247.3;50.02;8;4489.2
16-01-22;14:54;32.2;267.4;0.0;247.3;50.07;6;4489.2
16-01-22;14:57;32.3;267.7;0.0;247.3;50.04;3;4489.2
16-01-22;15:00;32.2;264.9;0.0;249.2;50.04;1;4489.2
16-01-22;15:03;32.2;245.6;0.0;247.3;50.04;0;4489.2
16-01-22;15:06;32.2;239.9;0.0;249.2;50.06;3;4489.2
16-01-22;15:09;32.0;229.5;0.0;247.3;50.06;0;4489.2
16-01-22;15:12;32.0;178.7;0.0;247.3;50.07;1;4489.2
16-01-22;15:15;31.9;170.0;0.0;247.3;50.03;1;4489.2
16-01-22;15:18;31.9;182.9;0.0;247.3;50.03;0;4489.2
16-01-22;15:21;31.8;128.9;0.0;247.3;50.03;0;4489.2
16-01-23;07:45;26.4;273.6;0.2;243.4;50.03;39;4489.2
16-01-23;07:48;27.2;317.7;0.4;244.3;49.97;62;4489.2
16-01-23;07:51;27.5;316.4;0.4;244.3;50.01;77;4489.2
16-01-23;07:54;27.9;320.0;0.4;245.3;50.01;93;4489.2
16-01-23;07:57;28.6;321.6;0.5;244.3;50.02;109;4489.2
16-01-23;08:00;29.0;317.8;0.6;244.3;50.04;125;4489.2
16-01-23;08:03;29.7;323.1;0.7;244.3;50.02;146;4489.2
16-01-23;08:06;30.3;324.6;0.8;244.3;50.02;165;4489.2
16-01-23;08:09;30.3;322.4;0.8;244.3;50.03;175;4489.2
16-01-23;08:12;30.4;322.2;0.8;244.3;50.05;185;4489.2
16-01-23;08:15;30.7;333.3;0.9;244.3;50.09;212;4489.2
16-01-23;08:18;30.9;328.8;1.0;245.3;50.03;227;4489.2
16-01-23;08:21;30.9;330.7;1.0;244.3;50.03;231;4489.3
16-01-23;08:24;31.0;334.5;1.1;244.3;50.01;250;4489.3
16-01-23;08:27;31.4;327.0;1.1;245.3;50.03;263;4489.3
16-01-23;08:30;50.0;333.3;1.2;246.3;50.05;283;4489.3
16-01-23;08:33;31.6;336.7;1.3;247.3;50.07;306;4489.3
16-01-23;08:36;31.7;333.1;1.4;246.3;50.05;327;4489.3
16-01-23;08:39;32.0;330.4;1.5;245.3;50.05;367;4489.3
16-01-23;08:42;32.2;325.1;1.6;245.3;50.02;378;4489.4
16-01-23;08:45;32.6;330.6;1.5;245.3;50.00;388;4489.4
16-01-23;08:48;32.5;333.8;1.7;245.3;50.02;410;4489.4
16-01-23;08:51;32.7;323.4;1.8;245.3;50.01;418;4489.4
16-01-23;08:54;33.0;327.9;1.8;245.3;50.00;431;4489.4
16-01-23;08:57;33.3;328.8;1.9;245.3;50.02;449;4489.5
16-01-23;09:00;33.3;334.7;2.0;246.3;50.04;478;4489.5
16-01-23;09:03;33.5;332.5;2.0;245.3;50.03;489;4489.5
16-01-23;09:06;33.7;326.6;2.2;246.3;50.04;518;4489.5
16-01-23;09:09;33.7;334.4;2.2;244.3;49.98;531;4489.6
16-01-23;09:12;34.1;333.1;2.2;245.3;50.06;547;4489.6
16-01-23;09:15;34.2;333.5;2.4;245.3;50.03;574;4489.6
16-01-23;09:18;34.4;333.9;2.4;245.3;50.03;596;4489.6
16-01-23;09:21;34.7;329.7;2.5;246.3;50.05;604;4489.7
16-01-23;09:24;34.7;329.4;2.6;245.3;50.01;636;4489.7
16-01-23;09:27;34.8;329.0;2.7;245.3;50.01;663;4489.7
16-01-23;09:30;35.0;327.2;2.7;248.2;50.03;676;4489.8
16-01-23;09:33;35.3;329.0;2.8;246.3;50.03;688;4489.8
16-01-23;09:36;35.4;325.4;2.9;248.2;50.03;700;4489.8
16-01-23;09:39;35.6;324.7;2.9;249.2;50.05;714;4489.9
16-01-23;09:42;35.5;324.1;3.0;249.2;50.04;747;4489.9
16-01-23;09:45;35.9;318.8;3.1;248.2;50.09;774;4489.9
16-01-23;09:48;36.0;318.8;3.1;249.2;50.04;791;4490.0
16-01-23;09:51;36.2;319.3;3.3;249.2;50.04;806;4490.0
16-01-23;09:54;36.2;315.5;3.4;249.2;50.01;828;4490.1
16-01-23;09:57;36.3;315.6;3.3;249.2;50.02;826;4490.1
16-01-23;10:00;36.5;312.7;3.4;249.2;50.03;833;4490.1
16-01-23;10:03;36.9;309.8;3.4;249.2;50.05;862;4490.2
16-01-23;10:06;36.8;310.5;3.5;249.2;50.02;858;4490.2
16-01-23;10:09;37.0;306.8;3.4;248.2;50.03;820;4490.3
16-01-23;10:12;37.1;305.8;3.4;249.2;50.01;838;4490.3
16-01-23;10:15;37.1;306.7;3.4;248.2;50.07;835;4490.4
16-01-23;10:18;37.2;308.6;3.5;248.2;50.03;873;4490.4
16-01-23;10:21;37.5;306.4;3.6;248.2;50.03;881;4490.4
16-01-23;10:24;37.5;302.9;3.7;248.2;50.04;906;4490.5
16-01-23;10:27;37.6;301.0;3.6;248.2;50.02;909;4490.5
16-01-23;10:30;38.0;303.2;3.8;248.2;50.03;919;4490.6
16-01-23;10:33;38.0;304.1;3.9;250.2;50.01;936;4490.6
16-01-23;10:36;38.0;300.1;3.9;248.2;50.03;959;4490.7
16-01-23;10:39;38.4;299.4;4.0;249.2;50.04;964;4490.7
16-01-23;10:42;38.6;299.7;4.0;248.2;50.03;979;4490.8
16-01-23;10:45;38.6;298.0;4.0;248.2;50.03;971;4490.8
16-01-23;10:48;38.9;304.9;4.1;248.2;50.04;1003;4490.9
16-01-23;10:51;38.9;301.1;4.1;248.2;50.04;1010;4490.9
16-01-23;10:54;38.9;297.9;4.2;248.2;50.05;1017;4491.0
16-01-23;10:57;39.1;302.9;4.1;248.2;50.02;1038;4491.0
16-01-23;11:00;39.3;303.2;4.3;249.2;49.99;1042;4491.1
16-01-23;11:03;39.4;298.6;4.1;248.2;50.00;1030;4491.1
16-01-23;11:06;39.3;292.8;4.1;248.2;50.02;1022;4491.2
16-01-23;11:09;39.4;301.1;4.1;248.2;50.02;1018;4491.2
16-01-23;11:12;39.7;301.6;4.3;247.3;50.05;1035;4491.3
16-01-23;11:15;39.7;298.2;4.3;248.2;50.02;1039;4491.3
16-01-23;11:18;39.7;296.7;4.1;250.2;50.04;1038;4491.4
16-01-23;11:21;39.8;299.8;4.3;249.2;50.05;1047;4491.4
16-01-23;11:24;40.0;292.6;4.2;248.2;50.02;1031;4491.5
16-01-23;11:27;40.2;302.4;4.3;249.2;50.03;1050;4491.5
16-01-23;11:30;40.1;296.4;4.2;248.2;50.02;1043;4491.6
16-01-23;11:33;40.2;299.5;4.3;249.2;50.10;1059;4491.6
16-01-23;11:36;40.4;299.1;4.4;248.2;50.04;1087;4491.7
16-01-23;11:39;40.4;302.1;4.4;249.2;50.04;1093;4491.7
16-01-23;11:42;40.7;296.9;4.3;249.2;50.04;1087;4491.8
16-01-23;11:45;40.5;293.9;4.5;249.2;50.03;1104;4491.9
16-01-23;11:48;40.6;298.5;4.5;249.2;50.04;1121;4491.9
16-01-23;11:51;40.7;302.7;4.5;249.2;50.04;1112;4492.0
16-01-23;11:54;41.0;299.2;4.5;249.2;50.06;1126;4492.0
16-01-23;11:57;40.9;297.5;4.5;248.2;50.00;1096;4492.1
16-01-23;12:00;41.0;296.1;4.5;249.2;50.02;1115;4492.1
16-01-23;12:03;41.0;298.9;4.4;249.2;50.03;1095;4492.2
16-01-23;12:06;41.0;299.1;4.4;249.2;50.00;1102;4492.2
16-01-23;12:09;41.3;299.4;4.3;250.2;50.05;1074;4492.3
16-01-23;12:12;41.2;294.8;4.3;250.2;50.07;1071;4492.3
16-01-23;12:15;41.4;293.4;4.3;249.2;50.02;1072;4492.4
16-01-23;12:18;41.2;298.2;4.3;248.2;50.01;1065;4492.5
16-01-23;12:21;41.3;294.2;4.2;249.2;50.01;1060;4492.5
16-01-23;12:24;41.0;295.3;4.2;249.2;50.03;1048;4492.6
16-01-23;12:27;41.2;303.6;4.3;249.2;50.02;1066;4492.6
16-01-23;12:30;41.3;294.2;4.2;249.2;49.99;1064;4492.7
16-01-23;12:33;41.3;291.5;4.2;249.2;50.02;1062;4492.7
16-01-23;12:36;41.2;297.3;4.4;249.2;49.98;1062;4492.8
16-01-23;12:39;41.4;298.9;4.3;250.2;50.02;1072;4492.8
16-01-23;12:42;41.3;304.6;4.4;249.2;50.02;1079;4492.9
16-01-23;12:45;41.4;298.9;4.3;249.2;50.05;1067;4492.9
16-01-23;12:48;41.5;303.2;4.3;250.2;50.03;1080;4493.0
16-01-23;12:51;41.4;297.2;4.3;250.2;50.04;1073;4493.0
16-01-23;12:54;41.4;304.3;4.2;249.2;50.06;1057;4493.1
16-01-23;12:57;41.4;297.2;4.2;249.2;50.00;1044;4493.1
16-01-23;13:00;41.4;295.6;4.2;250.2;50.01;1036;4493.2
16-01-23;13:03;41.5;296.4;4.2;250.2;50.09;1028;4493.2
16-01-23;13:06;41.4;299.2;4.1;249.2;50.05;1027;4493.3
16-01-23;13:09;41.2;293.9;4.0;249.2;50.05;1003;4493.3
16-01-23;13:12;41.4;296.9;4.1;249.2;50.03;1004;4493.4
16-01-23;13:15;41.4;294.7;4.2;249.2;49.99;1009;4493.4
16-01-23;13:18;40.9;302.4;4.0;249.2;50.06;992;4493.5
16-01-23;13:21;41.2;301.7;4.0;248.2;50.06;983;4493.5
16-01-23;13:24;41.0;298.3;3.9;249.2;50.05;974;4493.6
16-01-23;13:27;40.9;294.2;3.8;249.2;50.01;944;4493.6
16-01-23;13:30;41.0;301.6;3.8;250.2;50.01;945;4493.7
16-01-23;13:33;40.8;303.3;3.3;249.2;50.04;924;4493.7
16-01-23;13:36;40.9;290.4;3.6;249.2;50.06;912;4493.8
16-01-23;13:39;40.8;299.5;3.6;249.2;50.05;903;4493.8
16-01-23;13:42;40.6;296.1;3.6;249.2;50.03;889;4493.9
16-01-23;13:45;40.7;297.0;3.5;249.2;50.05;887;4493.9
16-01-23;13:48;40.7;296.6;3.4;249.2;50.06;855;4494.0
16-01-23;13:51;40.5;300.4;3.4;249.2;50.06;846;4494.0
16-01-23;13:54;40.2;294.8;3.4;249.2;50.06;841;4494.0
16-01-23;13:57;40.1;300.2;3.4;249.2;50.02;830;4494.1
16-01-23;14:00;40.1;298.6;3.3;249.2;49.99;818;4494.1
16-01-23;14:03;40.0;301.4;3.3;250.2;50.06;813;4494.2
16-01-23;14:06;40.0;296.1;3.1;249.2;50.02;784;4494.2
16-01-23;14:09;40.0;296.9;3.1;251.1;50.03;770;4494.2
16-01-23;14:12;39.8;303.6;3.1;250.2;50.03;763;4494.3
16-01-23;14:15;39.8;307.4;3.0;250.2;50.05;752;4494.3
16-01-23;14:18;39.9;303.8;3.0;250.2;50.05;729;4494.4
16-01-23;14:21;39.8;306.0;0.0;250.2;50.04;726;4494.4
16-01-23;14:24;39.4;314.5;2.7;249.2;50.06;676;4494.4
16-01-23;14:27;39.0;264.6;1.2;248.2;50.05;302;4494.5
16-01-23;14:30;38.6;287.6;2.0;249.2;50.01;467;4494.5
16-01-23;14:33;38.5;298.6;1.3;248.2;50.05;311;4494.5
16-01-23;14:36;38.3;313.3;0.9;248.2;50.06;203;4494.5
16-01-23;14:39;37.8;312.3;1.0;249.2;50.08;235;4494.5
16-01-23;14:42;37.7;292.6;1.0;249.2;50.03;249;4494.5
16-01-23;14:45;37.5;278.9;1.3;247.3;50.00;289;4494.5
16-01-23;14:48;37.8;317.2;1.9;250.2;50.06;469;4494.6
16-01-23;14:51;37.6;314.7;2.1;249.2;50.05;522;4494.6
16-01-23;14:54;37.6;314.0;2.0;248.2;50.06;496;4494.6
16-01-23;14:57;37.5;308.3;1.9;249.2;50.02;462;4494.6
16-01-23;15:00;37.6;312.0;1.7;249.2;50.04;436;4494.7
16-01-23;15:03;37.1;303.9;0.6;248.2;50.02;130;4494.7
16-01-23;15:06;36.8;329.7;0.5;248.2;50.04;105;4494.7
16-01-23;15:09;36.4;306.8;0.4;247.3;50.02;74;4494.7
16-01-23;15:12;36.3;303.5;0.4;247.3;50.03;69;4494.7
16-01-23;15:15;36.2;293.2;0.3;248.2;50.06;54;4494.7
16-01-23;15:18;35.7;307.0;0.3;247.3;50.02;52;4494.7
16-01-23;15:21;35.6;301.1;0.2;249.2;50.03;47;4494.7
16-01-23;15:24;35.3;293.4;0.2;247.3;50.04;38;4494.7
16-01-23;15:27;35.4;284.6;0.2;247.3;50.03;30;4494.7
16-01-23;15:30;34.9;286.8;0.0;247.3;50.02;7;4494.7
16-01-23;15:33;34.8;270.4;0.0;247.3;50.03;5;4494.7
16-01-23;15:36;34.7;274.2;0.0;247.3;50.03;2;4494.7
16-01-23;15:39;34.4;274.6;0.0;248.2;50.04;2;4494.7
16-01-23;15:42;34.2;251.3;0.0;247.3;50.02;0;4494.7
16-01-23;15:45;34.1;213.5;0.0;247.3;50.03;0;4494.7
16-01-23;15:48;33.9;247.2;0.0;247.3;50.04;0;4494.7
16-01-23;15:51;33.8;303.2;0.0;247.3;50.05;0;4494.7
16-01-23;15:54;33.7;296.3;0.0;247.3;50.04;0;4494.7
16-01-23;15:57;33.5;288.1;0.0;247.3;50.05;0;4494.7
16-01-23;16:00;33.3;265.4;0.0;247.3;50.07;0;4494.7
16-01-23;16:03;33.2;234.3;0.0;246.3;50.05;0;4494.7
16-01-23;16:06;33.1;203.9;0.0;246.3;50.04;0;4494.7
16-01-23;16:09;33.0;176.0;0.0;246.3;50.06;0;4494.7
16-01-23;16:12;32.9;146.0;0.0;247.3;50.04;0;4494.7
16-01-23;16:15;32.7;116.6;0.0;246.3;50.06;0;4494.7
16-01-24;08:24;26.4;262.3;0.1;246.3;50.04;15;4494.7
16-01-24;08:27;26.8;267.4;0.0;245.3;50.03;14;4494.7
16-01-24;08:30;27.2;273.3;0.0;244.3;50.03;8;4494.7
16-01-24;08:33;27.9;259.5;0.0;244.3;50.04;6;4494.7
16-01-24;08:36;27.5;258.2;0.0;244.3;50.01;8;4494.7
16-01-24;08:39;27.5;269.2;0.0;244.3;50.03;11;4494.7
16-01-24;08:42;27.9;270.8;0.0;243.4;50.03;13;4494.7
16-01-24;08:45;28.6;261.7;0.1;243.4;50.04;21;4494.7
16-01-24;08:48;29.0;267.7;0.1;243.4;50.03;22;4494.7
16-01-24;08:51;28.6;279.0;0.1;243.4;50.02;17;4494.7
16-01-24;08:54;29.7;266.4;0.0;243.4;50.02;10;4494.7
16-01-24;08:57;29.4;273.4;0.1;243.4;50.04;12;4494.7
16-01-24;09:00;29.7;269.6;0.1;244.3;50.04;22;4494.7
16-01-24;09:03;30.2;273.7;0.1;243.4;50.07;22;4494.7
16-01-24;09:06;29.4;274.9;0.1;244.3;50.00;16;4494.7
16-01-24;09:09;30.3;273.9;0.2;244.3;50.03;35;4494.7
16-01-24;09:12;30.3;288.5;0.2;245.3;50.05;37;4494.7
16-01-24;09:15;30.3;281.5;0.1;243.4;50.05;34;4494.7
16-01-24;09:18;30.4;276.1;0.3;244.3;50.02;47;4494.7
16-01-24;09:21;30.4;282.2;0.3;242.4;50.02;53;4494.7
16-01-24;09:24;30.9;286.9;0.3;245.3;50.04;51;4494.7
16-01-24;09:27;30.8;283.4;0.3;244.3;50.03;55;4494.7
16-01-24;09:30;30.5;278.9;0.2;246.3;50.06;48;4494.7
16-01-24;09:33;30.9;280.5;0.2;245.3;50.02;44;4494.7
16-01-24;09:36;30.9;282.5;0.2;244.3;50.02;42;4494.7
16-01-24;09:39;30.9;284.9;0.2;244.3;50.03;34;4494.7
16-01-24;09:42;30.8;273.4;0.1;245.3;50.04;28;4494.7
16-01-24;09:45;30.9;281.5;0.1;245.3;50.05;17;4494.7
16-01-24;09:48;31.0;263.8;0.1;244.3;50.04;10;4494.7
16-01-24;09:51;31.0;271.2;0.0;244.3;50.04;9;4494.7
16-01-24;09:54;30.9;276.8;0.0;244.3;50.04;11;4494.7
16-01-24;09:57;31.1;259.8;0.0;244.3;50.05;11;4494.7
16-01-24;10:00;31.0;259.1;0.0;244.3;50.03;7;4494.7
16-01-24;10:03;31.0;275.5;0.1;244.3;50.03;13;4494.7
16-01-24;10:06;31.2;280.0;0.1;245.3;50.01;19;4494.7
16-01-24;10:09;31.1;275.5;0.1;245.3;50.01;23;4494.7
16-01-24;10:12;31.2;288.8;0.1;246.3;50.02;27;4494.7
16-01-24;10:15;31.2;278.7;0.1;245.3;50.00;29;4494.7
16-01-24;10:18;31.4;285.9;0.1;245.3;50.03;28;4494.8
16-01-24;10:21;31.4;281.5;0.2;245.3;50.02;41;4494.8
16-01-24;10:24;31.5;285.3;0.2;245.3;50.02;45;4494.8
16-01-24;10:27;31.6;279.7;0.2;245.3;50.04;45;4494.8
16-01-24;10:30;31.6;285.4;0.3;244.3;50.03;56;4494.8
16-01-24;10:33;31.6;283.0;0.2;245.3;50.04;51;4494.8
16-01-24;10:36;31.5;286.5;0.2;246.3;50.04;44;4494.8
16-01-24;10:39;31.7;281.6;0.1;246.3;50.02;31;4494.8
16-01-24;10:42;31.7;278.3;0.1;244.3;50.05;32;4494.8
16-01-24;10:45;31.6;275.9;0.1;246.3;50.03;27;4494.8
16-01-24;10:48;31.6;264.6;0.1;246.3;50.02;31;4494.8
16-01-24;10:51;31.6;278.3;0.2;245.3;50.02;35;4494.8
16-01-24;10:54;31.8;289.8;0.2;246.3;50.00;46;4494.8
16-01-24;10:57;31.7;280.5;0.2;243.4;50.02;48;4494.8
16-01-24;11:00;31.8;277.0;0.2;245.3;50.01;40;4494.8
16-01-24;11:03;31.7;284.6;0.2;244.3;50.03;33;4494.8
16-01-24;11:06;31.9;291.3;0.1;246.3;50.01;28;4494.8
16-01-24;11:09;31.7;276.2;0.1;246.3;50.07;21;4494.8
16-01-24;11:12;31.8;275.2;0.1;245.3;50.02;20;4494.8
16-01-24;11:15;31.9;275.2;0.1;245.3;50.06;21;4494.8
16-01-24;11:18;31.7;270.4;0.1;245.3;50.04;30;4494.8
16-01-24;11:21;31.8;275.9;0.1;246.3;50.02;28;4494.8
16-01-24;11:24;31.8;285.6;0.1;245.3;50.05;26;4494.8
16-01-24;11:27;31.8;270.7;0.1;245.3;50.04;19;4494.8
16-01-24;11:30;31.8;263.6;0.1;245.3;49.98;18;4494.8
16-01-24;11:33;31.8;274.8;0.1;246.3;50.04;25;4494.8
16-01-24;11:36;31.7;274.5;0.1;246.3;50.08;24;4494.8
16-01-24;11:39;31.8;278.9;0.1;245.3;50.04;23;4494.8
16-01-24;11:42;31.8;273.0;0.1;246.3;50.04;19;4494.8
16-01-24;11:45;31.8;271.7;0.1;245.3;50.03;18;4494.8
16-01-24;11:48;31.8;266.4;0.1;245.3;50.07;15;4494.8
16-01-24;11:51;31.7;273.9;0.1;246.3;50.00;16;4494.8
16-01-24;11:54;31.9;290.1;0.1;245.3;50.03;26;4494.8
16-01-24;11:57;31.9;286.0;0.2;244.3;50.03;37;4494.8
16-01-24;12:00;31.8;279.1;0.1;245.3;50.01;24;4494.8
16-01-24;12:03;31.8;283.4;0.1;244.3;50.03;22;4494.8
16-01-24;12:06;31.7;279.1;0.1;243.4;49.98;19;4494.8
16-01-24;12:09;31.8;271.5;0.1;244.3;50.04;21;4494.8
16-01-24;12:12;31.8;265.7;0.1;245.3;50.02;24;4494.8
16-01-24;12:15;31.8;278.1;0.1;244.3;50.01;24;4494.8
16-01-24;12:18;31.8;272.1;0.1;245.3;50.04;29;4494.8
16-01-24;12:21;31.9;270.5;0.1;244.3;50.05;34;4494.8
16-01-24;12:24;31.9;275.2;0.2;245.3;50.03;36;4494.8
16-01-24;12:27;31.9;283.4;0.2;245.3;50.03;41;4494.8
16-01-24;12:30;32.0;284.0;0.2;244.3;50.00;44;4494.8
16-01-24;12:33;32.2;291.6;0.3;244.3;50.03;56;4494.8
16-01-24;12:36;31.9;280.6;0.2;244.3;50.04;41;4494.8
16-01-24;12:39;32.0;276.2;0.2;244.3;50.04;39;4494.8
16-01-24;12:42;31.9;270.9;0.2;244.3;50.05;37;4494.8
16-01-24;12:45;32.2;292.2;0.2;245.3;50.10;41;4494.8
16-01-24;12:48;32.2;279.4;0.3;244.3;50.06;52;4494.8
16-01-24;12:51;32.0;285.9;0.4;245.3;50.03;58;4494.8
16-01-24;12:54;32.2;282.1;0.2;245.3;50.07;48;4494.8
16-01-24;12:57;32.2;283.4;0.3;245.3;50.02;53;4494.8
16-01-24;13:00;32.0;281.8;0.2;243.4;49.96;45;4494.8
16-01-24;13:03;32.2;281.8;0.2;243.4;50.03;43;4494.8
16-01-24;13:06;32.3;291.0;0.2;245.3;50.00;45;4494.8
16-01-24;13:09;32.3;286.2;0.2;243.4;50.03;39;4494.8
16-01-24;13:12;32.2;283.3;0.1;244.3;50.03;24;4494.8
16-01-24;13:15;32.0;278.7;0.1;244.3;50.07;27;4494.8
16-01-24;13:18;32.2;269.2;0.1;245.3;50.04;30;4494.9
16-01-24;13:21;32.2;276.7;0.1;244.3;50.03;25;4494.9
16-01-24;13:24;32.3;274.6;0.1;245.3;50.01;18;4494.9
16-01-24;13:27;32.2;274.8;0.0;246.3;50.04;13;4494.9
16-01-24;13:30;32.2;268.0;0.0;245.3;50.02;9;4494.9
16-01-24;13:33;32.0;267.9;0.0;244.3;50.07;6;4494.9
16-01-24;13:36;32.0;272.7;0.1;244.3;50.04;23;4494.9
16-01-24;13:39;32.0;288.1;0.2;245.3;50.01;38;4494.9
16-01-24;13:42;32.0;280.6;0.1;246.3;50.05;26;4494.9
16-01-24;13:45;32.2;271.2;0.1;245.3;50.04;27;4494.9
16-01-24;13:48;32.0;273.4;0.1;245.3;50.03;30;4494.9
16-01-24;13:51;32.0;284.3;0.2;245.3;50.03;30;4494.9
16-01-24;13:54;32.0;275.8;0.1;245.3;50.02;28;4494.9
16-01-24;13:57;32.0;275.0;0.1;245.3;50.03;31;4494.9
16-01-24;14:00;32.0;282.4;0.2;245.3;50.02;36;4494.9
16-01-24;14:03;32.2;289.0;0.2;245.3;50.00;35;4494.9
16-01-24;14:06;32.0;289.1;0.2;245.3;50.04;37;4494.9
16-01-24;14:09;32.0;284.7;0.1;245.3;50.03;34;4494.9
16-01-24;14:12;32.2;285.3;0.2;245.3;49.99;36;4494.9
16-01-24;14:15;32.2;282.1;0.1;245.3;50.01;31;4494.9
16-01-24;14:18;32.0;290.6;0.1;245.3;50.09;29;4494.9
16-01-24;14:21;32.2;282.2;0.1;244.3;50.03;30;4494.9
16-01-24;14:24;32.0;270.8;0.1;245.3;50.00;23;4494.9
16-01-24;14:27;32.0;275.3;0.1;246.3;50.03;18;4494.9
16-01-24;14:30;32.0;280.6;0.1;245.3;50.05;15;4494.9
16-01-24;14:33;32.0;259.5;0.0;245.3;50.02;10;4494.9
16-01-24;14:36;31.9;268.3;0.0;245.3;50.05;6;4494.9
16-01-24;14:39;31.9;257.6;0.0;245.3;50.03;0;4494.9
16-01-24;14:42;31.8;221.3;0.0;245.3;50.04;3;4494.9
16-01-24;14:45;31.8;203.0;0.0;245.3;50.02;2;4494.9
16-01-24;14:48;31.9;235.6;0.0;246.3;50.01;5;4494.9
16-01-24;14:51;31.7;244.3;0.0;245.3;50.03;3;4494.9
16-01-24;14:54;31.8;240.5;0.0;246.3;49.99;4;4494.9
16-01-24;14:57;31.8;255.0;0.0;246.3;50.03;9;4494.9
16-01-24;15:00;31.9;269.5;0.0;246.3;50.03;9;4494.9
16-01-24;15:03;31.8;258.5;0.1;246.3;50.01;11;4494.9
16-01-24;15:06;31.8;251.2;0.0;246.3;50.04;7;4494.9
16-01-24;15:09;31.7;256.9;0.0;246.3;50.04;4;4494.9
16-01-24;15:12;31.7;254.1;0.0;246.3;50.03;0;4494.9
16-01-24;15:15;31.6;234.3;0.0;246.3;50.02;0;4494.9
16-01-24;15:18;31.6;175.1;0.0;246.3;50.03;0;4494.9
16-01-24;15:21;31.6;136.0;0.0;245.3;50.03;0;4494.9
16-01-24;15:24;31.5;152.7;0.0;245.3;50.02;6;4494.9
16-01-24;15:27;31.6;208.8;0.0;245.3;50.03;10;4494.9
16-01-24;15:30;31.6;238.3;0.1;245.3;50.02;9;4494.9
16-01-24;15:33;31.6;269.8;0.0;245.3;50.02;9;4494.9
16-01-24;15:36;31.6;262.6;0.0;245.3;50.01;3;4494.9
16-01-24;15:39;31.5;198.6;0.0;245.3;50.01;0;4494.9
16-01-24;15:42;31.5;142.3;0.0;246.3;50.01;0;4494.9
16-01-25;08:21;27.2;280.9;0.1;243.4;50.05;15;4494.9
16-01-25;08:24;27.2;286.8;0.1;244.3;50.04;21;4494.9
16-01-25;08:27;27.9;269.6;0.1;242.4;50.03;25;4494.9
16-01-25;08:30;28.6;286.5;0.1;242.4;50.01;28;4494.9
16-01-25;08:33;28.6;283.1;0.1;243.4;50.01;26;4494.9
16-01-25;08:36;28.3;273.6;0.1;243.4;50.02;24;4494.9
16-01-25;08:39;29.4;260.5;0.1;242.4;50.02;20;4494.9
16-01-25;08:42;28.6;278.6;0.1;241.4;50.01;18;4494.9
16-01-25;08:45;29.7;278.4;0.1;243.4;50.03;16;4494.9
16-01-25;08:48;29.7;269.5;0.1;242.4;50.03;13;4494.9
16-01-25;08:51;29.7;266.6;0.1;248.2;50.01;13;4494.9
16-01-25;08:54;30.1;270.2;0.1;246.3;50.05;14;4494.9
16-01-25;08:57;30.2;268.9;0.1;246.3;49.98;16;4494.9
16-01-25;09:00;30.2;274.5;0.1;245.3;50.00;19;4494.9
16-01-25;09:03;30.3;274.2;0.1;245.3;50.01;22;4494.9
16-01-25;09:06;30.4;282.2;0.1;244.3;50.03;27;4494.9
16-01-25;09:09;30.4;284.6;0.1;246.3;50.03;28;4494.9
16-01-25;09:12;30.5;282.2;0.1;246.3;50.02;30;4494.9
16-01-25;09:15;30.7;279.3;0.2;246.3;50.05;31;4494.9
16-01-25;09:18;30.7;279.0;0.2;246.3;50.05;31;4494.9
16-01-25;09:21;30.7;282.5;0.1;247.3;50.03;27;4494.9
16-01-25;09:24;30.9;272.3;0.1;245.3;50.05;28;4494.9
16-01-25;09:27;30.8;279.1;0.1;246.3;50.04;29;4494.9
16-01-25;09:30;31.0;284.4;0.1;246.3;50.03;31;4494.9
16-01-25;09:33;30.9;280.0;0.2;246.3;50.00;33;4494.9
16-01-25;09:36;31.1;281.6;0.2;247.3;50.05;33;4494.9
16-01-25;09:39;31.1;284.6;0.2;247.3;50.07;35;4494.9
16-01-25;09:42;31.1;283.0;0.2;246.3;50.06;41;4494.9
16-01-25;09:45;31.2;276.7;0.2;246.3;50.06;40;4494.9
