data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-01-25;09:48;31.1;271.7;0.2;246.3;50.06;37;4494.9
16-01-25;09:51;31.4;289.5;0.2;246.3;50.04;40;4494.9
16-01-25;09:54;31.4;287.2;0.2;246.3;50.05;40;4494.9
16-01-25;09:57;31.4;279.9;0.2;246.3;50.00;38;4494.9
16-01-25;10:00;31.5;291.2;0.2;247.3;49.98;41;4494.9
16-01-25;10:03;31.6;291.7;0.2;247.3;50.01;45;4494.9
16-01-25;10:06;31.5;291.9;0.2;247.3;50.01;47;4494.9
16-01-25;10:09;31.6;294.7;0.3;244.3;50.02;53;4494.9
16-01-25;10:12;31.8;296.7;0.4;244.3;50.01;63;4494.9
16-01-25;10:15;31.6;295.4;0.4;244.3;50.03;71;4494.9
16-01-25;10:18;31.7;298.6;0.4;245.3;50.03;67;4494.9
16-01-25;10:21;31.8;298.0;0.4;245.3;50.02;66;4495.0
16-01-25;10:24;31.7;304.6;0.4;244.3;50.05;72;4495.0
16-01-25;10:27;31.9;299.5;0.4;245.3;50.04;74;4495.0
16-01-25;10:30;31.9;294.4;0.4;244.3;50.04;77;4495.0
16-01-25;10:33;32.2;297.9;0.4;244.3;50.09;75;4495.0
16-01-25;10:36;32.0;294.4;0.4;244.3;50.03;70;4495.0
16-01-25;10:39;32.2;293.7;0.4;243.4;50.04;61;4495.0
16-01-25;10:42;32.2;289.3;0.3;244.3;50.04;60;4495.0
16-01-25;10:45;32.2;291.0;0.3;243.4;50.05;62;4495.0
16-01-25;10:48;32.3;293.7;0.4;244.3;50.06;71;4495.0
16-01-25;10:51;32.4;299.5;0.4;244.3;50.04;80;4495.0
16-01-25;10:54;32.5;296.4;0.4;244.3;50.03;74;4495.0
16-01-25;10:57;32.3;296.4;0.4;243.4;50.02;79;4495.0
16-01-25;11:00;32.3;296.0;0.4;244.3;50.01;82;4495.0
16-01-25;11:03;32.5;294.8;0.4;244.3;50.02;76;4495.0
16-01-25;11:06;32.6;288.7;0.3;241.4;50.04;54;4495.0
16-01-25;11:09;32.5;277.1;0.3;243.4;50.03;57;4495.0
16-01-25;11:12;32.4;282.2;0.4;243.4;50.03;67;4495.0
16-01-25;11:15;32.5;296.3;0.4;243.4;50.03;80;4495.0
16-01-25;11:18;32.6;304.9;0.4;242.4;50.04;83;4495.0
16-01-25;11:21;32.5;296.9;0.4;242.4;50.04;69;4495.0
16-01-25;11:24;32.6;291.2;0.3;242.4;50.03;61;4495.0
16-01-25;11:27;32.6;282.4;0.3;242.4;50.05;53;4495.0
16-01-25;11:30;32.6;304.1;0.4;243.4;50.03;78;4495.0
16-01-25;11:33;32.9;302.1;0.5;242.4;50.02;93;4495.0
16-01-25;11:36;32.6;300.7;0.5;242.4;50.02;93;4495.0
16-01-25;11:39;32.6;300.5;0.4;242.4;50.08;68;4495.0
16-01-25;11:42;32.6;282.4;0.4;242.4;49.99;58;4495.0
16-01-25;11:45;32.5;299.1;0.2;242.4;50.10;46;4495.0
16-01-25;11:48;32.5;283.3;0.2;242.4;50.06;34;4495.1
16-01-25;11:51;32.4;278.0;0.1;242.4;50.07;21;4495.1
16-01-25;11:54;32.6;273.9;0.2;243.4;50.06;35;4495.1
16-01-25;11:57;32.5;275.6;0.1;242.4;50.03;30;4495.1
16-01-25;12:00;32.5;263.9;0.1;243.4;50.01;24;4495.1
16-01-25;12:03;32.6;279.9;0.1;242.4;50.04;28;4495.1
16-01-25;12:06;32.5;279.3;0.1;242.4;50.04;26;4495.1
16-01-25;12:09;32.5;275.2;0.1;242.4;50.03;29;4495.1
16-01-25;12:12;32.6;271.7;0.1;242.4;50.03;25;4495.1
16-01-25;12:15;32.5;270.9;0.2;241.4;50.03;30;4495.1
16-01-25;12:18;32.3;278.1;0.1;242.4;50.04;25;4495.1
16-01-25;12:21;32.3;274.6;0.1;241.4;50.02;24;4495.1
16-01-25;12:24;32.4;279.3;0.1;242.4;50.06;25;4495.1
16-01-25;12:27;32.4;277.4;0.1;242.4;50.05;24;4495.1
16-01-25;12:30;32.3;280.2;0.1;242.4;50.03;27;4495.1
16-01-25;12:33;32.4;271.1;0.1;242.4;50.06;31;4495.1
16-01-25;12:36;32.4;280.2;0.2;241.4;50.04;36;4495.1
16-01-25;12:39;32.4;282.5;0.1;241.4;50.04;31;4495.1
16-01-25;12:42;32.4;282.2;0.1;241.4;50.02;27;4495.1
16-01-25;12:45;32.4;291.0;0.2;242.4;50.10;37;4495.1
16-01-25;12:48;32.5;291.2;0.2;241.4;50.06;37;4495.1
16-01-25;12:51;32.4;264.4;0.1;241.4;50.06;29;4495.1
16-01-25;12:54;32.4;279.0;0.1;241.4;50.03;20;4495.1
16-01-25;12:57;32.3;278.4;0.1;242.4;50.03;20;4495.1
16-01-25;13:00;32.3;259.2;0.1;242.4;49.97;12;4495.1
16-01-25;13:03;32.2;272.7;0.1;241.4;50.03;13;4495.1
16-01-25;13:06;32.4;259.8;0.1;243.4;50.03;13;4495.1
16-01-25;13:09;32.3;255.7;0.0;241.4;50.02;11;4495.1
16-01-25;13:12;32.3;270.4;0.1;241.4;50.01;10;4495.1
16-01-25;13:15;32.2;264.9;0.0;242.4;50.05;6;4495.1
16-01-25;13:18;32.0;261.1;0.0;243.4;50.06;10;4495.1
16-01-25;13:21;32.2;268.0;0.0;243.4;50.06;3;4495.1
16-01-25;13:24;32.0;266.7;0.0;243.4;50.05;0;4495.1
16-01-25;13:27;32.0;219.4;0.0;243.4;50.03;4;4495.1
16-01-25;13:30;31.9;186.1;0.0;243.4;50.03;0;4495.1
16-01-25;13:33;31.9;191.6;0.0;242.4;50.02;1;4495.1
16-01-25;13:36;31.7;224.4;0.0;243.4;50.04;3;4495.1
16-01-25;13:39;31.9;226.4;0.0;243.4;50.06;2;4495.1
16-01-25;13:42;31.8;219.4;0.0;243.4;50.07;0;4495.1
16-01-25;13:45;31.7;210.7;0.0;243.4;50.04;0;4495.1
16-01-25;13:48;31.7;223.6;0.0;243.4;50.04;1;4495.1
16-01-25;13:51;31.8;238.0;0.0;244.3;49.99;1;4495.1
16-01-25;13:54;31.7;230.8;0.0;245.3;50.02;2;4495.1
16-01-25;13:57;31.7;217.0;0.0;244.3;50.03;2;4495.1
16-01-25;14:00;31.6;237.8;0.0;244.3;50.00;3;4495.1
16-01-25;14:03;31.7;248.1;0.0;244.3;50.04;4;4495.1
16-01-25;14:06;31.7;223.3;0.0;244.3;50.06;4;4495.1
16-01-25;14:09;31.6;215.1;0.0;244.3;50.07;3;4495.1
16-01-25;14:12;31.7;222.3;0.0;243.4;50.02;3;4495.1
16-01-25;14:15;31.6;204.4;0.0;243.4;50.03;3;4495.1
16-01-25;14:18;31.6;187.7;0.0;243.4;50.03;4;4495.1
16-01-25;14:21;31.6;204.1;0.0;242.4;50.03;3;4495.1
16-01-25;14:24;31.6;224.4;0.0;243.4;50.03;3;4495.1
16-01-25;14:27;31.6;237.0;0.0;243.4;50.03;2;4495.1
16-01-25;14:30;31.6;244.0;0.0;242.4;50.02;1;4495.1
16-01-25;14:33;31.5;4.8;0.0;243.4;50.04;1;4495.1
16-01-25;14:36;31.5;236.7;0.0;244.3;50.03;0;4495.1
16-01-25;14:39;31.5;298.3;0.0;243.4;50.03;0;4495.1
16-01-25;14:42;31.4;296.6;0.0;243.4;50.05;0;4495.1
16-01-25;14:45;31.4;295.7;0.0;244.3;50.03;0;4495.1
16-01-25;14:48;31.4;297.5;0.0;244.3;50.04;0;4495.1
16-01-25;14:51;31.4;295.3;0.0;244.3;50.05;0;4495.1
16-01-25;14:54;31.2;294.5;0.0;245.3;50.04;0;4495.1
16-01-25;14:57;31.2;287.9;0.0;246.3;50.04;0;4495.1
16-01-25;15:00;31.2;266.8;0.0;246.3;50.03;0;4495.1
16-01-25;15:03;31.1;257.0;0.0;246.3;50.03;0;4495.1
16-01-25;15:06;31.1;264.9;0.0;246.3;50.03;0;4495.1
16-01-25;15:09;31.1;268.7;0.0;246.3;50.03;0;4495.1
16-01-25;15:12;31.1;259.7;0.0;246.3;50.04;0;4495.1
16-01-26;08:33;27.5;264.4;0.1;243.4;50.07;15;4495.1
16-01-26;08:36;28.6;266.8;0.1;243.4;50.03;21;4495.1
16-01-26;08:39;27.9;268.2;0.1;242.4;50.04;13;4495.1
16-01-26;08:42;28.6;271.5;0.0;243.4;50.03;8;4495.1
16-01-26;08:45;29.0;257.9;0.0;243.4;50.07;6;4495.1
16-01-26;08:48;29.0;255.0;0.0;243.4;50.05;7;4495.1
16-01-26;08:51;29.0;252.6;0.0;243.4;50.00;8;4495.1
16-01-26;08:54;29.7;262.7;0.0;242.4;50.05;10;4495.1
16-01-26;08:57;29.7;263.2;0.1;244.3;50.02;16;4495.1
16-01-26;09:00;30.1;271.4;0.1;242.4;50.02;17;4495.1
16-01-26;09:03;30.1;264.8;0.1;242.4;50.03;14;4495.1
16-01-26;09:06;30.3;280.0;0.0;243.4;50.05;14;4495.1
16-01-26;09:09;30.3;260.8;0.0;243.4;50.04;13;4495.1
16-01-26;09:12;30.2;280.9;0.1;241.4;49.97;16;4495.1
16-01-26;09:15;30.4;282.1;0.1;243.4;50.06;18;4495.1
16-01-26;09:18;30.4;281.2;0.1;242.4;50.06;23;4495.1
16-01-26;09:21;30.4;272.7;0.1;242.4;50.05;24;4495.1
16-01-26;09:24;30.7;275.6;0.1;242.4;50.05;25;4495.1
16-01-26;09:27;30.7;281.1;0.1;242.4;50.04;18;4495.1
16-01-26;09:30;30.8;268.3;0.1;242.4;50.05;14;4495.1
16-01-26;09:33;30.8;261.9;0.0;242.4;50.07;9;4495.1
16-01-26;09:36;30.7;270.5;0.0;242.4;50.07;5;4495.1
16-01-26;09:39;30.7;267.0;0.0;242.4;50.07;5;4495.1
16-01-26;09:42;30.7;265.2;0.0;242.4;50.07;5;4495.1
16-01-26;09:45;30.9;264.5;0.0;241.4;50.04;10;4495.1
16-01-26;09:48;30.9;253.1;0.0;242.4;50.06;8;4495.1
16-01-26;09:51;31.0;266.8;0.1;243.4;50.05;12;4495.1
16-01-26;09:54;30.9;263.3;0.0;243.4;50.06;8;4495.1
16-01-26;09:57;30.9;273.4;0.0;241.4;50.02;7;4495.1
16-01-26;10:00;31.0;4.8;0.0;243.4;50.02;9;4495.1
16-01-26;10:03;31.0;257.3;0.1;243.4;50.04;19;4495.1
16-01-26;10:06;31.1;284.1;0.1;242.4;50.05;18;4495.1
16-01-26;10:09;31.2;276.8;0.1;243.4;50.06;24;4495.1
16-01-26;10:12;31.2;278.1;0.2;242.4;50.02;39;4495.1
16-01-26;10:15;31.4;279.9;0.2;243.4;50.04;36;4495.1
16-01-26;10:18;31.5;282.2;0.2;243.4;50.03;31;4495.1
16-01-26;10:21;31.5;281.6;0.2;243.4;50.03;28;4495.1
16-01-26;10:24;31.4;278.7;0.1;243.4;50.07;29;4495.1
16-01-26;10:27;31.4;265.2;0.1;241.4;50.10;22;4495.1
16-01-26;10:30;31.5;279.9;0.1;242.4;50.05;20;4495.1
16-01-26;10:33;31.5;270.9;0.1;241.4;50.06;23;4495.1
16-01-26;10:36;31.5;277.8;0.1;242.4;50.07;15;4495.1
16-01-26;10:39;31.5;269.9;0.0;242.4;50.08;9;4495.1
16-01-26;10:42;31.6;262.5;0.0;242.4;50.06;4;4495.1
16-01-26;10:45;31.4;292.3;0.0;245.3;50.06;0;4495.1
16-01-26;10:48;31.5;270.2;0.0;245.3;50.07;10;4495.1
16-01-26;10:51;31.5;252.9;0.0;245.3;50.08;5;4495.1
16-01-26;10:54;31.5;260.5;0.0;245.3;50.06;7;4495.1
16-01-26;10:57;31.6;273.0;0.1;245.3;50.02;18;4495.1
16-01-26;11:00;31.5;264.5;0.0;245.3;50.01;3;4495.1
16-01-26;11:03;31.6;260.0;0.1;245.3;49.98;11;4495.1
16-01-26;11:06;31.7;264.2;0.1;245.3;50.02;20;4495.1
16-01-26;11:09;31.6;273.1;0.1;245.3;50.05;17;4495.1
16-01-26;11:12;31.6;279.7;0.1;245.3;50.03;22;4495.1
16-01-26;11:15;31.6;274.9;0.1;244.3;50.05;22;4495.1
16-01-26;11:18;31.7;264.2;0.1;244.3;50.05;18;4495.1
16-01-26;11:21;31.7;283.0;0.1;245.3;50.06;33;4495.1
16-01-26;11:24;31.8;285.7;0.2;245.3;50.06;46;4495.1
16-01-26;11:27;31.9;275.5;0.2;244.3;50.06;41;4495.1
16-01-26;11:30;31.9;289.5;0.2;244.3;50.06;42;4495.1
16-01-26;11:33;31.7;292.3;0.2;244.3;50.03;41;4495.1
16-01-26;11:36;31.9;283.5;0.1;245.3;50.10;35;4495.1
16-01-26;11:39;31.9;277.4;0.1;245.3;50.05;29;4495.1
16-01-26;11:42;32.0;284.4;0.2;244.3;50.06;48;4495.1
16-01-26;11:45;32.0;288.7;0.4;245.3;50.08;62;4495.1
16-01-26;11:48;32.2;4.8;0.3;246.3;50.07;58;4495.2
16-01-26;11:51;31.9;275.5;0.1;245.3;50.07;29;4495.2
16-01-26;11:54;32.0;273.7;0.2;245.3;50.07;39;4495.2
16-01-26;11:57;32.2;4.8;0.3;245.3;50.07;50;4495.2
16-01-26;12:00;32.3;302.3;0.4;245.3;50.03;76;4495.2
16-01-26;12:03;32.4;284.3;0.4;246.3;50.04;75;4495.2
16-01-26;12:06;32.5;296.3;0.4;244.3;50.11;58;4495.2
16-01-26;12:09;32.2;281.9;0.4;244.3;50.06;62;4495.2
16-01-26;12:12;32.4;295.1;0.4;246.3;50.07;61;4495.2
16-01-26;12:15;32.4;289.8;0.2;244.3;50.06;51;4495.2
16-01-26;12:18;32.3;288.8;0.2;244.3;50.05;45;4495.2
16-01-26;12:21;32.4;279.9;0.3;244.3;50.02;43;4495.2
16-01-26;12:24;32.5;280.2;0.4;244.3;50.07;56;4495.2
16-01-26;12:27;32.5;283.0;0.3;245.3;50.06;58;4495.2
16-01-26;12:30;32.5;285.9;0.2;243.4;50.05;48;4495.2
16-01-26;12:33;32.5;279.0;0.2;244.3;50.05;40;4495.2
16-01-26;12:36;32.5;285.3;0.2;244.3;50.05;36;4495.2
16-01-26;12:39;32.5;284.3;0.2;244.3;50.06;40;4495.2
16-01-26;12:42;32.6;282.5;0.4;244.3;50.04;54;4495.2
16-01-26;12:45;32.5;298.0;0.4;244.3;50.06;65;4495.2
16-01-26;12:48;32.7;281.2;0.4;245.3;50.07;64;4495.2
16-01-26;12:51;32.7;293.1;0.3;245.3;50.08;55;4495.2
16-01-26;12:54;32.6;277.7;0.1;245.3;50.07;29;4495.2
16-01-26;12:57;32.7;260.7;0.0;244.3;50.00;8;4495.2
16-01-26;13:00;32.4;254.8;0.0;243.4;50.01;9;4495.2
16-01-26;13:03;32.5;271.4;0.1;244.3;50.04;30;4495.2
16-01-26;13:06;32.7;283.7;0.1;244.3;50.05;37;4495.2
16-01-26;13:09;32.5;284.0;0.2;244.3;50.05;38;4495.2
16-01-26;13:12;32.5;289.4;0.3;245.3;50.03;64;4495.2
16-01-26;13:15;32.9;279.0;0.4;245.3;50.06;69;4495.2
16-01-26;13:18;32.6;299.4;0.3;245.3;50.04;70;4495.2
16-01-26;13:21;32.9;302.9;0.4;245.3;50.07;83;4495.2
16-01-26;13:24;32.7;292.0;0.3;245.3;50.04;53;4495.2
16-01-26;13:27;32.7;278.1;0.1;245.3;50.02;31;4495.2
16-01-26;13:30;32.6;262.0;0.0;244.3;50.02;14;4495.2
16-01-26;13:33;32.6;256.3;0.0;246.3;50.01;3;4495.2
16-01-26;13:36;32.5;179.7;0.0;245.3;49.97;0;4495.2
16-01-26;13:39;32.4;136.5;0.0;245.3;50.05;0;4495.2
16-01-26;13:42;32.3;130.8;0.0;245.3;50.06;0;4495.2
16-01-26;13:45;32.3;190.1;0.0;246.3;50.06;0;4495.2
16-01-26;13:48;32.3;212.5;0.0;245.3;50.05;4;4495.2
16-01-26;13:51;32.3;255.1;0.0;245.3;50.05;11;4495.2
16-01-26;13:54;32.4;263.2;0.0;246.3;50.06;4;4495.2
16-01-26;13:57;32.3;258.1;0.0;245.3;50.03;10;4495.2
16-01-26;14:00;32.4;251.3;0.0;245.3;50.01;12;4495.2
16-01-26;14:03;32.2;258.2;0.0;246.3;50.03;3;4495.2
16-01-26;14:06;32.2;207.4;0.0;246.3;50.02;2;4495.2
16-01-26;14:09;32.3;264.8;0.0;246.3;50.04;6;4495.2
16-01-26;14:12;32.2;249.9;0.1;246.3;50.01;12;4495.2
16-01-26;14:15;32.3;269.9;0.1;246.3;50.03;20;4495.2
16-01-26;14:18;32.2;257.5;0.1;246.3;50.05;15;4495.2
16-01-26;14:21;32.2;262.7;0.0;246.3;50.04;10;4495.2
16-01-26;14:24;32.3;263.9;0.0;245.3;50.07;8;4495.2
16-01-26;14:27;32.2;253.1;0.1;246.3;50.06;28;4495.2
16-01-26;14:30;32.2;270.9;0.2;246.3;50.04;49;4495.2
16-01-26;14:33;32.5;296.0;1.0;247.3;50.06;226;4495.2
16-01-26;14:36;32.5;288.4;0.4;247.3;50.05;63;4495.3
16-01-26;14:39;32.6;287.9;0.3;247.3;50.05;59;4495.3
16-01-26;14:42;32.4;281.5;0.2;247.3;50.04;41;4495.3
16-01-26;14:45;32.6;274.5;0.1;248.2;50.02;28;4495.3
16-01-26;14:48;32.4;273.0;0.1;248.2;50.08;19;4495.3
16-01-26;14:51;32.5;265.7;0.1;248.2;50.03;20;4495.3
16-01-26;14:54;32.3;261.7;0.1;247.3;50.06;23;4495.3
16-01-26;14:57;32.4;279.7;0.1;248.2;50.04;31;4495.3
16-01-26;15:00;32.4;271.4;0.1;248.2;50.04;14;4495.3
16-01-26;15:03;32.5;256.7;0.0;247.3;50.04;10;4495.3
16-01-26;15:06;32.4;251.2;0.0;248.2;50.06;5;4495.3
16-01-26;15:09;32.3;246.0;0.0;244.3;50.05;3;4495.3
16-01-26;15:12;32.3;259.1;0.0;244.3;50.03;2;4495.3
16-01-26;15:15;32.2;165.0;0.0;244.3;50.01;0;4495.3
16-01-26;15:18;32.2;182.3;0.0;245.3;49.96;2;4495.3
16-01-26;15:21;32.2;219.1;0.0;245.3;50.03;2;4495.3
16-01-26;15:24;32.2;228.6;0.0;244.3;50.06;1;4495.3
16-01-26;15:27;32.0;225.4;0.0;244.3;50.03;0;4495.3
16-01-26;15:30;32.0;159.3;0.0;244.3;50.04;0;4495.3
16-01-26;15:33;31.9;108.9;0.0;244.3;50.03;0;4495.3
16-01-26;15:36;31.9;175.7;0.0;244.3;50.04;0;4495.3
16-01-26;15:39;31.9;244.6;0.0;245.3;50.02;0;4495.3
16-01-26;15:42;31.8;261.1;0.0;245.3;50.03;0;4495.3
16-01-26;15:45;31.8;278.0;0.0;244.3;50.02;0;4495.3
16-01-26;15:48;31.8;287.2;0.0;244.3;50.01;0;4495.3
16-01-26;15:51;31.7;281.2;0.0;243.4;50.04;0;4495.3
16-01-26;15:54;31.7;263.3;0.0;244.3;50.06;0;4495.3
16-01-26;15:57;31.6;212.9;0.0;245.3;50.06;0;4495.3
16-01-26;16:00;31.6;180.6;0.0;245.3;50.06;0;4495.3
16-01-26;16:03;31.6;146.9;0.0;245.3;50.03;0;4495.3
16-01-26;16:06;31.5;131.8;0.0;245.3;50.03;0;4495.3
16-01-27;08:54;29.0;263.5;0.1;243.4;50.03;18;4495.3
16-01-27;08:57;30.1;256.2;0.1;243.4;50.01;19;4495.3
16-01-27;09:00;30.1;266.0;0.1;242.4;50.03;26;4495.3
16-01-27;09:03;30.2;284.1;0.2;243.4;50.03;41;4495.3
16-01-27;09:06;30.4;292.8;0.4;242.4;50.06;68;4495.3
16-01-27;09:09;30.3;293.4;0.5;242.4;50.04;90;4495.3
16-01-27;09:12;30.7;297.0;0.5;241.4;50.06;88;4495.3
16-01-27;09:15;30.8;290.7;0.5;243.4;50.02;69;4495.3
16-01-27;09:18;31.0;279.4;0.3;242.4;50.04;54;4495.3
16-01-27;09:21;30.9;286.0;0.3;245.3;50.00;46;4495.3
16-01-27;09:24;30.9;274.2;0.2;245.3;50.04;35;4495.3
16-01-27;09:27;31.0;279.4;0.2;244.3;50.02;34;4495.3
16-01-27;09:30;31.1;277.7;0.2;245.3;49.99;38;4495.3
16-01-27;09:33;31.1;283.8;0.1;247.3;50.06;30;4495.3
16-01-27;09:36;31.1;268.5;0.1;244.3;50.04;22;4495.3
16-01-27;09:39;31.4;257.2;0.1;244.3;50.05;15;4495.3
16-01-27;09:42;31.2;254.5;0.1;245.3;50.02;11;4495.3
16-01-27;09:45;31.2;260.4;0.0;244.3;50.03;10;4495.3
16-01-27;09:48;31.4;262.9;0.1;245.3;50.05;12;4495.3
16-01-27;09:51;31.2;263.9;0.1;245.3;50.09;15;4495.3
16-01-27;09:54;31.5;263.6;0.1;246.3;50.06;21;4495.3
16-01-27;09:57;31.5;262.9;0.1;245.3;49.97;17;4495.3
16-01-27;10:00;31.4;264.2;0.1;246.3;50.01;15;4495.3
16-01-27;10:03;31.5;263.9;0.1;246.3;50.03;14;4495.3
16-01-27;10:06;31.7;262.7;0.1;245.3;50.04;12;4495.3
16-01-27;10:09;31.5;252.6;0.1;244.3;50.03;10;4495.3
16-01-27;10:12;31.6;266.6;0.0;244.3;50.03;11;4495.3
16-01-27;10:15;31.5;250.3;0.0;245.3;50.02;9;4495.3
16-01-27;10:18;31.7;255.7;0.1;245.3;50.06;14;4495.3
16-01-27;10:21;31.6;261.9;0.0;244.3;50.06;10;4495.3
16-01-27;10:24;31.6;243.8;0.1;245.3;50.02;10;4495.3
16-01-27;10:27;31.7;243.3;0.0;245.3;50.04;10;4495.3
16-01-27;10:30;31.7;274.0;0.1;245.3;50.04;21;4495.3
16-01-27;10:33;31.8;277.5;0.2;245.3;50.05;40;4495.3
16-01-27;10:36;31.6;284.1;0.2;244.3;50.08;45;4495.3
16-01-27;10:39;31.9;290.1;0.3;243.4;50.08;63;4495.3
16-01-27;10:42;32.0;285.7;0.1;244.3;50.05;32;4495.3
16-01-27;10:45;31.9;255.6;0.1;244.3;50.05;10;4495.3
16-01-27;10:48;31.8;253.7;0.0;244.3;50.07;6;4495.3
16-01-27;10:51;31.8;264.6;0.1;244.3;50.08;26;4495.3
16-01-27;10:54;31.8;279.0;0.2;244.3;50.09;34;4495.3
16-01-27;10:57;32.0;279.4;0.2;244.3;50.01;34;4495.3
16-01-27;11:00;32.0;273.4;0.2;244.3;50.02;43;4495.3
16-01-27;11:03;32.2;288.5;0.3;243.4;50.02;54;4495.3
16-01-27;11:06;32.2;285.9;0.2;244.3;50.03;43;4495.3
16-01-27;11:09;32.2;286.9;0.2;244.3;50.04;41;4495.3
16-01-27;11:12;32.2;286.3;0.2;244.3;50.04;46;4495.3
16-01-27;11:15;32.2;286.5;0.2;244.3;50.04;47;4495.3
16-01-27;11:18;32.2;279.0;0.3;245.3;50.05;46;4495.3
16-01-27;11:21;32.3;275.5;0.2;245.3;50.07;43;4495.3
16-01-27;11:24;32.4;280.5;0.2;245.3;50.04;45;4495.3
16-01-27;11:27;32.3;286.8;0.2;245.3;50.03;37;4495.3
16-01-27;11:30;32.4;276.4;0.2;246.3;50.02;46;4495.3
16-01-27;11:33;32.3;274.9;0.2;245.3;50.07;41;4495.3
16-01-27;11:36;32.3;281.9;0.2;245.3;50.04;36;4495.4
16-01-27;11:39;32.5;285.4;0.2;245.3;50.07;39;4495.4
16-01-27;11:42;32.5;281.5;0.2;245.3;50.02;42;4495.4
16-01-27;11:45;32.4;287.4;0.1;244.3;50.04;35;4495.4
16-01-27;11:48;32.5;278.0;0.2;245.3;50.04;36;4495.4
16-01-27;11:51;32.5;276.1;0.2;245.3;50.03;43;4495.4
16-01-27;11:54;32.6;285.0;0.3;245.3;50.04;50;4495.4
16-01-27;11:57;32.5;279.1;0.2;244.3;50.01;38;4495.4
16-01-27;12:00;32.5;279.0;0.0;245.3;50.02;38;4495.4
16-01-27;12:03;32.6;268.5;0.1;245.3;50.06;28;4495.4
16-01-27;12:06;32.7;267.7;0.1;245.3;50.05;31;4495.4
16-01-27;12:09;32.6;272.0;0.1;245.3;50.07;30;4495.4
16-01-27;12:12;32.7;278.1;0.2;244.3;50.06;34;4495.4
16-01-27;12:15;32.7;283.1;0.2;244.3;50.04;36;4495.4
16-01-27;12:18;32.9;278.0;0.2;245.3;50.05;35;4495.4
16-01-27;12:21;32.7;278.0;0.1;245.3;50.05;28;4495.4
16-01-27;12:24;32.6;277.7;0.1;245.3;50.09;15;4495.4
16-01-27;12:27;32.5;263.3;0.0;245.3;50.05;2;4495.4
16-01-27;12:30;32.5;257.9;0.0;246.3;50.03;0;4495.4
16-01-27;12:33;32.4;199.6;0.0;244.3;50.04;0;4495.4
16-01-27;12:36;32.4;214.4;0.0;244.3;50.06;4;4495.4
16-01-27;12:39;32.4;251.6;0.1;245.3;50.05;18;4495.4
16-01-27;12:42;32.6;259.4;0.1;245.3;50.03;25;4495.4
16-01-27;12:45;32.5;268.9;0.1;245.3;50.02;15;4495.4
16-01-27;12:48;32.5;269.3;0.1;244.3;50.01;25;4495.4
16-01-27;12:51;32.5;271.5;0.2;244.3;50.05;34;4495.4
16-01-27;12:54;32.6;277.5;0.3;245.3;50.10;56;4495.4
16-01-27;12:57;32.7;283.1;0.2;246.3;50.05;40;4495.4
16-01-27;13:00;32.6;277.4;0.2;244.3;50.02;38;4495.4
16-01-27;13:03;32.5;282.5;0.2;245.3;50.02;41;4495.4
16-01-27;13:06;32.6;279.3;0.2;244.3;50.02;33;4495.4
16-01-27;13:09;32.6;274.6;0.2;245.3;50.02;38;4495.4
16-01-27;13:12;32.7;273.1;0.1;244.3;50.04;22;4495.4
16-01-27;13:15;32.5;264.8;0.0;244.3;50.03;3;4495.4
16-01-27;13:18;32.5;253.2;0.0;244.3;50.06;7;4495.4
16-01-27;13:21;32.5;252.8;0.1;244.3;50.05;14;4495.4
16-01-27;13:24;32.5;253.2;0.1;244.3;50.06;28;4495.4
16-01-27;13:27;32.7;273.0;0.2;245.3;50.03;32;4495.4
16-01-27;13:30;32.7;269.0;0.1;245.3;50.05;23;4495.4
16-01-27;13:33;32.6;263.9;0.1;244.3;50.05;21;4495.4
16-01-27;13:36;32.5;268.5;0.1;244.3;50.05;21;4495.4
16-01-27;13:39;32.6;264.8;0.1;245.3;50.04;13;4495.4
16-01-27;13:42;32.4;231.4;0.0;245.3;50.03;2;4495.4
16-01-27;13:45;32.4;263.9;0.1;245.3;50.05;12;4495.4
16-01-27;13:48;32.6;260.0;0.1;245.3;50.08;13;4495.4
16-01-27;13:51;32.5;273.7;0.1;246.3;50.11;17;4495.4
16-01-27;13:54;32.5;264.4;0.0;246.3;50.07;11;4495.4
16-01-27;13:57;32.5;257.5;0.1;246.3;50.05;15;4495.4
16-01-27;14:00;50.0;260.5;0.1;246.3;50.02;15;4495.4
16-01-27;14:03;32.5;258.9;0.0;247.3;50.08;11;4495.4
16-01-27;14:06;32.5;252.0;0.0;246.3;50.04;6;4495.4
16-01-27;14:09;32.4;237.8;0.0;245.3;50.03;6;4495.4
16-01-27;14:12;32.5;263.2;0.1;245.3;50.03;15;4495.4
16-01-27;14:15;32.4;266.7;0.1;246.3;50.01;22;4495.4
16-01-27;14:18;32.4;257.8;0.1;246.3;50.05;21;4495.4
16-01-27;14:21;32.4;250.1;0.1;245.3;50.05;26;4495.4
16-01-27;14:24;32.6;273.4;0.2;245.3;50.03;35;4495.4
16-01-27;14:27;32.5;281.2;0.2;246.3;50.03;35;4495.4
16-01-27;14:30;32.4;268.9;0.1;246.3;50.02;24;4495.4
16-01-27;14:33;32.5;252.3;0.0;246.3;50.02;4;4495.4
16-01-27;14:36;32.4;263.5;0.0;246.3;50.02;2;4495.4
16-01-27;14:39;32.3;261.6;0.0;246.3;50.03;2;4495.4
16-01-27;14:42;32.5;256.7;0.0;246.3;50.02;11;4495.4
16-01-27;14:45;32.4;286.8;0.1;247.3;50.03;28;4495.4
16-01-27;14:48;32.6;274.3;0.2;246.3;50.06;35;4495.4
16-01-27;14:51;32.7;277.1;0.2;247.3;50.00;33;4495.4
16-01-27;14:54;32.4;273.6;0.1;247.3;50.06;27;4495.4
16-01-27;14:57;32.7;266.8;0.1;248.2;50.04;21;4495.4
16-01-27;15:00;32.5;280.0;0.1;248.2;50.05;26;4495.4
16-01-27;15:03;32.6;262.7;0.1;248.2;50.09;18;4495.4
16-01-27;15:06;32.5;278.4;0.1;248.2;50.07;33;4495.4
16-01-27;15:09;32.6;275.2;0.1;247.3;50.09;32;4495.4
16-01-27;15:12;32.6;277.4;0.1;248.2;50.07;23;4495.4
16-01-27;15:15;32.7;276.1;0.1;248.2;50.07;20;4495.4
16-01-27;15:18;32.6;262.6;0.0;247.3;50.05;9;4495.4
16-01-27;15:21;32.5;261.7;0.1;247.3;50.04;14;4495.4
16-01-27;15:24;32.6;263.5;0.0;247.3;50.03;4;4495.4
16-01-27;15:27;32.4;248.2;0.0;248.2;50.03;4;4495.4
16-01-27;15:30;32.4;237.4;0.0;247.3;50.04;0;4495.4
16-01-27;15:33;32.4;227.4;0.0;248.2;50.03;0;4495.4
16-01-27;15:36;32.3;249.4;0.0;248.2;50.03;0;4495.4
16-01-27;15:39;32.3;279.7;0.0;246.3;50.03;0;4495.4
16-01-27;15:42;32.2;264.9;0.0;247.3;50.02;0;4495.4
16-01-27;15:45;32.2;261.7;0.0;247.3;50.02;0;4495.4
16-01-27;15:48;32.0;238.7;0.0;247.3;50.02;0;4495.4
16-01-27;15:51;32.0;215.4;0.0;248.2;50.04;0;4495.4
16-01-27;15:54;32.0;221.4;0.0;248.2;50.06;0;4495.4
16-01-27;15:57;31.9;206.2;0.0;248.2;50.05;0;4495.4
16-01-27;16:00;31.9;180.0;0.0;248.2;50.06;0;4495.4
16-01-27;16:03;31.9;166.6;0.0;247.3;50.07;0;4495.4
16-01-27;16:06;31.8;142.2;0.0;246.3;50.12;0;4495.4
16-01-28;08:24;28.6;268.7;0.1;247.3;50.04;20;4495.4
16-01-28;08:27;29.7;269.5;0.1;246.3;50.03;28;4495.4
16-01-28;08:30;30.2;279.1;0.1;247.3;50.04;35;4495.4
16-01-28;08:33;30.3;271.8;0.1;243.3;50.03;30;4495.4
16-01-28;08:36;30.3;268.2;0.1;246.3;50.03;24;4495.4
16-01-28;08:39;30.7;256.4;0.1;246.3;50.02;24;4495.4
16-01-28;08:42;30.5;275.9;0.1;246.3;50.02;20;4495.4
16-01-28;08:45;30.7;266.6;0.1;246.3;50.02;20;4495.4
16-01-28;08:48;30.7;273.6;0.1;247.3;50.02;25;4495.4
16-01-28;08:51;30.9;269.2;0.1;246.3;50.04;33;4495.4
16-01-28;08:54;30.9;272.0;0.2;246.3;50.04;30;4495.5
16-01-28;08:57;30.8;278.4;0.2;247.3;50.09;36;4495.5
16-01-28;09:00;31.0;280.0;0.2;246.3;50.03;43;4495.5
16-01-28;09:03;31.1;286.8;0.2;245.3;50.09;45;4495.5
16-01-28;09:06;31.0;288.2;0.3;245.3;50.05;49;4495.5
16-01-28;09:09;31.4;289.8;0.4;245.3;50.04;69;4495.5
16-01-28;09:12;31.2;287.5;0.4;245.3;50.03;76;4495.5
16-01-28;09:15;31.5;277.7;0.3;246.3;50.05;55;4495.5
16-01-28;09:18;31.2;273.3;0.1;245.3;50.04;25;4495.5
16-01-28;09:21;31.4;261.4;0.1;246.3;50.07;12;4495.5
16-01-28;09:24;31.4;260.5;0.1;247.3;50.06;15;4495.5
16-01-28;09:27;31.6;255.0;0.1;246.3;50.10;23;4495.5
16-01-28;09:30;31.5;272.3;0.2;245.3;50.01;27;4495.5
16-01-28;09:33;31.6;265.5;0.1;246.3;50.07;30;4495.5
16-01-28;09:36;31.5;275.3;0.2;246.3;50.06;47;4495.5
16-01-28;09:39;31.6;272.9;0.3;246.3;50.06;62;4495.5
16-01-28;09:42;31.6;273.7;0.3;246.3;50.11;53;4495.5
16-01-28;09:45;31.7;285.7;0.2;246.3;50.05;47;4495.5
16-01-28;09:48;31.7;279.6;0.2;245.3;50.05;42;4495.5
16-01-28;09:51;31.8;275.8;0.2;245.3;50.05;38;4495.5
16-01-28;09:54;31.8;277.7;0.2;246.3;50.05;34;4495.5
16-01-28;09:57;31.7;266.6;0.2;247.3;50.05;32;4495.5
16-01-28;10:00;31.9;276.5;0.2;246.3;50.05;35;4495.5
16-01-28;10:03;32.0;268.6;0.2;247.3;50.05;38;4495.5
16-01-28;10:06;32.0;271.1;0.2;246.3;50.09;38;4495.5
16-01-28;10:09;32.0;282.4;0.2;243.4;50.04;44;4495.5
16-01-28;10:12;32.2;275.0;0.2;244.3;50.04;43;4495.5
16-01-28;10:15;32.2;276.1;0.0;245.3;50.04;33;4495.5
16-01-28;10:18;32.2;278.3;0.2;244.3;50.04;29;4495.5
16-01-28;10:21;32.2;260.3;0.1;244.3;50.05;20;4495.5
16-01-28;10:24;32.4;262.3;0.1;244.3;50.04;15;4495.5
16-01-28;10:27;32.2;262.6;0.1;244.3;50.03;12;4495.5
16-01-28;10:30;32.2;266.0;0.1;244.3;50.05;17;4495.5
16-01-28;10:33;32.3;266.1;0.1;244.3;50.07;23;4495.5
16-01-28;10:36;32.3;272.9;0.2;243.4;50.01;36;4495.5
16-01-28;10:39;32.4;282.5;0.3;245.3;50.05;53;4495.5
16-01-28;10:42;32.4;286.2;0.3;244.3;50.04;62;4495.5
16-01-28;10:45;32.5;279.9;0.3;244.3;50.04;63;4495.5
16-01-28;10:48;32.7;288.8;0.4;245.3;50.06;66;4495.5
16-01-28;10:51;32.5;282.1;0.3;246.3;50.09;53;4495.5
16-01-28;10:54;32.5;278.6;0.2;245.3;50.05;47;4495.5
16-01-28;10:57;32.6;281.1;0.2;245.3;50.02;51;4495.5
16-01-28;11:00;32.6;281.1;0.3;245.3;50.02;50;4495.5
16-01-28;11:03;32.7;279.1;0.3;245.3;50.06;52;4495.5
16-01-28;11:06;32.5;281.9;0.2;245.3;50.04;44;4495.5
16-01-28;11:09;32.7;283.0;0.2;246.3;50.03;37;4495.5
16-01-28;11:12;32.7;270.7;0.2;244.3;50.03;43;4495.5
16-01-28;11:15;32.7;275.6;0.2;244.3;50.04;39;4495.5
16-01-28;11:18;32.6;273.4;0.2;244.3;50.05;44;4495.5
16-01-28;11:21;32.7;275.2;0.2;244.3;50.06;43;4495.5
16-01-28;11:24;32.7;270.5;0.4;243.4;50.04;58;4495.6
16-01-28;11:27;33.0;290.0;0.4;244.3;50.03;82;4495.6
16-01-28;11:30;32.9;290.1;0.4;244.3;50.03;77;4495.6
16-01-28;11:33;32.9;292.0;0.4;244.3;50.06;72;4495.6
16-01-28;11:36;33.1;294.5;0.4;244.3;50.03;80;4495.6
16-01-28;11:39;33.1;298.0;0.5;244.3;50.03;102;4495.6
16-01-28;11:42;33.3;293.7;0.4;243.4;50.01;78;4495.6
16-01-28;11:45;33.2;280.9;0.3;245.3;50.07;59;4495.6
16-01-28;11:48;33.0;276.1;0.2;244.3;50.05;43;4495.6
16-01-28;11:51;33.1;274.2;0.2;244.3;50.04;46;4495.6
16-01-28;11:54;33.0;285.2;0.2;243.4;50.07;40;4495.6
16-01-28;11:57;33.2;273.4;0.1;242.4;50.05;33;4495.6
16-01-28;12:00;33.2;267.3;0.1;243.4;50.07;24;4495.6
16-01-28;12:03;33.1;270.7;0.1;243.4;50.09;16;4495.6
16-01-28;12:06;33.1;265.5;0.1;243.4;50.06;20;4495.6
16-01-28;12:09;33.1;273.9;0.1;243.4;50.06;25;4495.6
16-01-28;12:12;33.1;263.2;0.1;244.3;50.06;31;4495.6
16-01-28;12:15;33.1;273.1;0.1;244.3;50.09;33;4495.6
16-01-28;12:18;33.2;266.3;0.2;245.3;50.08;32;4495.6
16-01-28;12:21;33.1;270.2;0.1;244.3;50.06;28;4495.6
16-01-28;12:24;33.1;269.5;0.1;244.3;50.08;22;4495.6
16-01-28;12:27;33.0;265.8;0.1;245.3;50.10;16;4495.6
16-01-28;12:30;33.0;265.7;0.1;243.4;10.02;16;4495.6
16-01-28;12:33;33.0;262.9;0.1;244.3;50.04;13;4495.6
16-01-28;12:36;33.0;264.5;0.1;245.3;50.07;18;4495.6
16-01-28;12:39;33.1;266.1;0.1;244.3;50.06;19;4495.6
16-01-28;12:42;33.0;266.8;0.1;245.3;50.07;19;4495.6
16-01-28;12:45;33.0;256.9;0.1;243.4;50.08;18;4495.6
16-01-28;12:48;32.9;259.2;0.1;244.3;50.13;18;4495.6
16-01-28;12:51;32.7;247.9;0.1;245.3;50.09;19;4495.6
16-01-28;12:54;32.9;257.2;0.1;39.6;50.14;17;4495.6
16-01-28;12:57;32.7;251.5;0.1;246.3;50.06;14;4495.6
16-01-28;13:00;32.7;250.9;0.0;245.3;50.04;10;4495.6
16-01-28;13:03;32.7;263.0;0.0;244.3;50.06;6;4495.6
16-01-28;13:06;32.7;262.7;0.0;244.3;50.05;11;4495.6
16-01-28;13:09;32.5;257.5;0.1;244.3;50.08;13;4495.6
16-01-28;13:12;32.6;253.1;0.1;244.3;50.05;15;4495.6
16-01-28;13:15;32.5;276.4;0.1;244.3;50.03;29;4495.6
16-01-28;13:18;32.5;266.1;0.1;244.3;50.03;25;4495.6
16-01-28;13:21;32.5;262.0;0.1;244.3;50.05;26;4495.6
16-01-28;13:24;32.4;267.1;0.0;244.3;50.06;13;4495.6
16-01-28;13:27;32.5;258.1;0.0;244.3;50.05;7;4495.6
16-01-28;13:30;32.2;255.0;0.0;245.3;50.03;4;4495.6
16-01-28;13:33;32.2;247.7;0.1;245.3;50.06;14;4495.6
16-01-28;13:36;32.5;257.0;0.0;245.3;50.06;9;4495.6
16-01-28;13:39;32.3;259.4;0.1;245.3;50.07;13;4495.6
16-01-28;13:42;32.2;206.1;0.0;245.3;50.05;0;4495.6
16-01-28;13:45;32.0;138.7;0.0;246.3;50.07;0;4495.6
16-01-28;13:48;32.0;124.0;0.0;245.3;50.07;1;4495.6
16-01-28;13:51;32.0;164.7;0.0;245.3;50.09;0;4495.6
16-01-28;13:54;31.9;208.3;0.0;246.3;50.07;0;4495.6
16-01-28;13:57;31.9;250.6;0.0;245.3;50.07;0;4495.6
16-01-28;14:00;31.8;309.2;0.0;245.3;50.06;0;4495.6
16-01-28;14:03;31.8;310.4;0.0;246.3;50.03;0;4495.6
16-01-28;14:06;31.7;305.1;0.0;246.3;50.03;0;4495.6
16-01-28;14:09;31.7;306.2;0.0;246.3;50.03;0;4495.6
16-01-28;14:12;31.7;304.3;0.0;246.3;50.02;0;4495.6
16-01-28;14:15;31.7;304.3;0.0;246.3;50.05;0;4495.6
16-01-28;14:18;31.7;300.1;0.0;247.3;50.05;0;4495.6
16-01-28;14:21;31.7;300.1;0.0;245.3;50.05;0;4495.6
16-01-28;14:24;31.6;305.4;0.0;245.3;50.06;0;4495.6
16-01-28;14:27;31.6;316.6;0.0;245.3;50.05;0;4495.6
16-01-28;14:30;31.6;323.7;0.0;245.3;50.04;0;4495.6
16-01-28;14:33;31.6;326.3;0.0;245.3;50.04;0;4495.6
16-01-28;14:36;31.8;278.3;0.2;246.3;50.03;39;4495.6
16-01-28;14:39;31.8;274.0;0.2;246.3;50.06;33;4495.6
16-01-28;14:42;31.8;264.9;0.1;245.3;50.08;17;4495.6
16-01-28;14:45;31.8;261.1;0.1;245.3;50.06;14;4495.6
16-01-28;14:48;31.8;256.0;0.0;245.3;50.08;8;4495.6
16-01-28;14:51;31.7;253.4;0.0;247.3;50.08;9;4495.6
16-01-28;14:54;31.7;259.1;0.0;245.3;50.04;9;4495.6
16-01-28;14:57;31.9;243.8;0.0;246.3;50.08;11;4495.6
16-01-28;15:00;32.0;252.6;0.0;246.3;50.04;9;4495.6
16-01-28;15:03;31.9;255.1;0.0;248.2;50.06;11;4495.6
16-01-28;15:06;31.9;248.4;0.1;247.3;50.03;14;4495.6
16-01-28;15:09;32.0;247.8;0.0;247.3;50.08;7;4495.6
16-01-28;15:12;31.9;207.2;0.0;246.3;50.02;0;4495.6
16-01-28;15:15;31.9;200.3;0.0;245.3;50.04;2;4495.6
16-01-28;15:18;31.9;213.1;0.0;246.3;50.02;2;4495.6
16-01-28;15:21;31.9;216.7;0.0;247.3;50.04;1;4495.6
16-01-28;15:24;31.9;236.7;0.0;246.3;50.09;1;4495.6
16-01-28;15:27;31.9;225.0;0.0;248.2;50.04;1;4495.6
16-01-28;15:30;31.9;222.5;0.0;246.3;50.05;1;4495.6
16-01-28;15:33;31.9;195.4;0.0;245.3;50.05;0;4495.6
16-01-28;15:36;31.9;128.4;0.0;246.3;50.04;0;4495.6
16-01-28;15:39;31.8;137.8;0.0;246.3;50.04;0;4495.6
16-01-28;15:42;31.8;121.2;0.0;246.3;50.03;0;4495.6
16-01-28;15:45;31.9;144.7;0.0;247.3;50.05;0;4495.6
16-01-28;15:48;31.8;128.3;0.0;247.3;50.04;0;4495.6
16-01-28;15:51;31.8;137.6;0.0;247.3;50.06;0;4495.6
16-01-28;15:54;31.8;153.9;0.0;247.3;50.01;0;4495.6
16-01-28;15:57;31.8;111.3;0.0;247.3;50.06;0;4495.6
16-01-28;16:00;31.8;179.2;0.0;246.3;50.07;0;4495.6
16-01-28;16:03;31.8;246.0;0.0;247.3;50.06;0;4495.6
16-01-28;16:06;31.8;259.1;0.0;246.3;50.06;0;4495.6
16-01-28;16:09;31.7;227.6;0.0;247.3;50.05;0;4495.6
16-01-28;16:12;31.7;191.7;0.0;246.3;50.02;0;4495.6
16-01-28;16:15;31.7;166.9;0.0;247.3;50.03;0;4495.6
16-01-28;16:18;31.7;146.0;0.0;246.3;50.04;0;4495.6
16-01-28;16:21;31.7;124.6;0.0;246.3;50.03;0;4495.6
16-01-28;16:24;31.6;108.1;0.0;246.3;50.04;0;4495.6
16-01-29;08:09;28.3;278.3;0.1;245.3;50.04;14;4495.6
16-01-29;08:12;29.0;278.3;0.1;245.3;50.02;16;4495.6
16-01-29;08:15;29.7;272.0;0.1;245.3;49.99;18;4495.6
16-01-29;08:18;30.1;263.6;0.1;244.3;50.06;19;4495.6
16-01-29;08:21;29.7;274.2;0.1;245.3;50.04;20;4495.6
16-01-29;08:24;30.2;280.3;0.1;244.3;50.05;19;4495.6
16-01-29;08:27;30.2;282.8;0.1;244.3;50.03;20;4495.6
16-01-29;08:30;30.2;275.3;0.1;244.3;50.03;22;4495.6
16-01-29;08:33;30.3;282.4;0.1;245.3;50.03;28;4495.6
16-01-29;08:36;30.4;295.7;0.2;245.3;50.05;38;4495.6
16-01-29;08:39;30.4;282.2;0.3;246.3;50.01;52;4495.6
16-01-29;08:42;30.5;296.1;0.3;244.3;50.03;64;4495.6
16-01-29;08:45;30.7;301.3;0.4;245.3;50.06;89;4495.6
16-01-29;08:48;30.9;303.5;0.5;245.3;50.03;130;4495.7
16-01-29;08:51;30.9;300.4;1.0;246.3;50.04;214;4495.7
16-01-29;08:54;31.4;297.3;1.1;246.3;50.05;270;4495.7
16-01-29;08:57;31.7;316.6;1.6;246.3;50.00;391;4495.7
16-01-29;09:00;32.0;301.9;2.5;246.3;50.01;603;4495.7
16-01-29;09:03;32.6;293.8;2.6;247.3;50.03;630;4495.7
16-01-29;09:06;32.7;303.6;2.5;246.3;50.04;614;4495.8
16-01-29;09:09;32.9;293.5;2.3;247.3;50.04;556;4495.8
16-01-29;09:12;33.4;309.8;2.7;247.3;50.03;658;4495.8
16-01-29;09:15;33.3;305.7;2.4;248.2;50.04;593;4495.9
16-01-29;09:18;33.8;304.2;3.1;247.3;50.07;762;4495.9
16-01-29;09:21;34.0;301.9;2.0;247.3;50.06;474;4495.9
16-01-29;09:24;34.0;280.0;2.1;247.3;50.04;518;4495.9
16-01-29;09:27;33.8;303.8;1.1;246.3;50.02;252;4496.0
16-01-29;09:30;34.0;269.2;1.4;247.3;50.05;335;4496.0
16-01-29;09:33;34.1;297.2;1.5;247.3;50.03;357;4496.0
16-01-29;09:36;34.2;306.2;1.0;246.3;50.06;228;4496.0
16-01-29;09:39;34.4;311.1;1.5;246.3;50.05;365;4496.0
16-01-29;09:42;34.5;303.8;1.8;247.3;50.05;440;4496.0
16-01-29;09:45;34.7;299.8;1.5;246.3;50.03;382;4496.1
16-01-29;09:48;34.6;301.0;1.0;246.3;50.05;233;4496.1
16-01-29;09:51;34.6;283.1;0.9;246.3;50.05;210;4496.1
16-01-29;09:54;34.8;306.1;0.7;246.3;50.08;176;4496.1
16-01-29;09:57;34.2;311.5;0.8;247.3;50.03;174;4496.1
16-01-29;10:00;34.5;306.4;0.8;247.3;50.02;192;4496.1
16-01-29;10:03;34.7;302.3;0.8;246.3;50.05;191;4496.1
16-01-29;10:06;34.7;306.1;1.0;247.3;50.06;235;4496.1
16-01-29;10:09;34.7;300.0;1.0;247.3;50.03;265;4496.1
16-01-29;10:12;34.5;307.0;0.8;247.3;50.03;189;4496.2
16-01-29;10:15;34.6;303.3;0.8;247.3;50.01;189;4496.2
16-01-29;10:18;34.6;302.0;0.7;247.3;50.01;175;4496.2
16-01-29;10:21;34.6;307.0;0.7;247.3;50.02;167;4496.2
16-01-29;10:24;34.7;304.5;0.7;247.3;50.04;165;4496.2
16-01-29;10:27;34.6;308.2;0.7;247.3;50.03;159;4496.2
16-01-29;10:30;34.5;307.7;0.7;245.3;50.04;142;4496.2
16-01-29;10:33;34.6;300.2;0.6;247.3;50.03;130;4496.2
16-01-29;10:36;34.5;302.3;0.6;246.3;50.01;125;4496.2
16-01-29;10:39;34.6;299.7;0.6;246.3;50.04;128;4496.2
16-01-29;10:42;34.6;297.8;0.6;246.3;50.05;129;4496.2
16-01-29;10:45;34.6;297.0;0.7;246.3;50.08;165;4496.2
16-01-29;10:48;34.7;312.1;0.8;246.3;50.08;209;4496.2
16-01-29;10:51;34.9;278.1;2.2;248.2;50.05;533;4496.3
16-01-29;10:54;35.4;300.7;4.9;249.2;50.05;1210;4496.3
16-01-29;10:57;35.9;313.1;1.6;247.3;50.05;408;4496.3
16-01-29;11:00;35.5;299.5;1.5;247.3;50.01;366;4496.4
16-01-29;11:03;35.5;298.8;0.8;246.3;50.01;187;4496.4
16-01-29;11:06;35.3;302.9;0.8;247.3;50.04;183;4496.4
16-01-29;11:09;35.2;299.5;0.8;246.3;50.06;184;4496.4
16-01-29;11:12;35.0;306.7;0.9;246.3;50.02;197;4496.4
16-01-29;11:15;35.2;296.3;1.0;247.3;50.04;206;4496.4
16-01-29;11:18;35.2;304.2;1.1;246.3;50.03;246;4496.4
16-01-29;11:21;35.3;306.7;1.2;246.3;50.05;280;4496.4
16-01-29;11:24;35.6;299.1;4.5;248.2;50.05;1132;4496.5
16-01-29;11:27;35.9;286.0;1.4;246.3;50.03;321;4496.5
16-01-29;11:30;36.0;301.1;1.9;247.3;50.07;472;4496.5
16-01-29;11:33;35.7;274.3;1.2;246.3;50.05;323;4496.5
16-01-29;11:36;36.2;309.5;3.7;248.2;50.05;904;4496.6
16-01-29;11:39;36.9;300.2;2.4;247.3;50.03;562;4496.6
16-01-29;11:42;36.9;281.3;3.2;248.2;50.03;797;4496.7
16-01-29;11:45;37.1;311.8;2.8;247.3;50.04;658;4496.7
16-01-29;11:48;37.5;297.6;4.1;248.2;50.03;1018;4496.7
16-01-29;11:51;37.2;289.3;2.7;248.2;50.06;649;4496.8
16-01-29;11:54;37.7;294.4;3.5;248.2;50.06;870;4496.8
16-01-29;11:57;38.0;286.8;3.4;247.3;50.05;856;4496.9
16-01-29;12:00;38.2;286.8;4.8;248.2;50.03;1192;4496.9
16-01-29;12:03;38.5;277.8;4.7;248.2;50.04;1149;4497.0
16-01-29;12:06;37.8;305.8;3.7;247.3;50.04;896;4497.0
16-01-29;12:09;38.6;282.7;3.8;248.2;50.06;938;4497.0
16-01-29;12:12;38.5;284.1;4.7;249.2;50.04;1193;4497.1
16-01-29;12:15;38.9;289.4;4.6;249.2;50.05;1129;4497.2
16-01-29;12:18;38.9;284.6;4.8;249.2;50.04;1192;4497.2
16-01-29;12:21;39.1;282.5;4.7;249.2;50.06;1158;4497.3
16-01-29;12:24;39.7;285.9;4.6;248.2;50.07;1146;4497.3
16-01-29;12:27;39.7;282.8;4.7;248.2;50.06;1140;4497.4
16-01-29;12:30;39.8;290.9;4.6;249.2;50.06;1139;4497.4
16-01-29;12:33;40.1;283.4;4.6;248.2;50.07;1137;4497.5
16-01-29;12:36;40.4;287.1;4.6;249.2;50.06;1150;4497.6
16-01-29;12:39;40.5;285.4;4.6;249.2;50.09;1120;4497.6
16-01-29;12:42;40.6;286.9;4.5;249.2;50.06;1115;4497.7
16-01-29;12:45;40.9;0.8;4.5;249.2;50.10;1104;4497.7
16-01-29;12:48;41.2;287.6;4.5;249.2;50.06;1116;4497.8
16-01-29;12:51;41.3;283.3;4.5;249.2;50.07;1121;4497.8
16-01-29;12:54;40.2;277.7;4.4;249.2;50.09;1087;4497.9
16-01-29;12:57;40.9;282.2;4.3;249.2;50.06;1074;4497.9
16-01-29;13:00;41.2;285.7;4.3;249.2;50.05;1075;4498.0
16-01-29;13:03;41.4;281.3;4.3;249.2;50.03;1071;4498.0
16-01-29;13:06;41.3;283.8;4.3;249.2;50.03;1031;4498.1
16-01-29;13:09;41.3;283.1;4.2;249.2;50.03;1050;4498.1
16-01-29;13:12;41.4;287.2;4.2;249.2;50.04;1046;4498.2
16-01-29;13:15;41.7;281.2;4.2;249.2;50.05;1040;4498.2
16-01-29;13:18;41.7;287.6;4.2;248.2;50.07;1043;4498.3
16-01-29;13:21;41.7;285.0;4.1;248.2;50.07;1035;4498.3
16-01-29;13:24;41.6;291.6;4.1;248.2;50.07;1031;4498.4
16-01-29;13:27;41.7;289.1;4.1;248.2;50.07;1029;4498.4
16-01-29;13:30;41.9;287.4;4.1;249.2;50.02;1020;4498.5
16-01-29;13:33;41.7;285.2;4.1;249.2;50.04;1035;4498.5
16-01-29;13:36;42.1;286.5;4.1;249.2;50.04;1041;4498.6
16-01-29;13:39;41.9;290.6;2.4;246.3;50.02;607;4498.6
16-01-29;13:42;40.7;315.0;1.4;247.3;50.00;347;4498.7
16-01-29;13:45;40.9;300.1;3.8;249.2;50.05;955;4498.7
16-01-29;13:48;41.2;293.2;4.3;249.2;50.06;1062;4498.7
16-01-29;13:51;41.4;268.6;4.3;249.2;50.06;1047;4498.8
16-01-29;13:54;41.2;303.5;4.3;250.2;50.07;1065;4498.8
16-01-29;13:57;41.5;285.9;4.3;250.2;50.01;1040;4498.9
16-01-29;14:00;41.3;282.8;4.0;249.2;50.04;994;4498.9
16-01-29;14:03;41.5;286.6;3.8;250.2;50.03;946;4499.0
16-01-29;14:06;41.4;291.0;3.0;249.2;50.02;781;4499.0
16-01-29;14:09;41.4;284.9;3.7;251.1;50.04;888;4499.1
16-01-29;14:12;41.3;293.2;3.7;248.2;50.03;905;4499.1
16-01-29;14:15;41.4;297.5;3.0;248.2;50.03;763;4499.2
16-01-29;14:18;41.4;289.3;3.4;248.2;50.02;852;4499.2
16-01-29;14:21;41.2;290.1;3.4;248.2;50.05;835;4499.2
16-01-29;14:24;41.3;292.2;3.3;248.2;50.04;817;4499.3
16-01-29;14:27;41.2;287.4;3.3;247.3;50.07;819;4499.3
16-01-29;14:30;40.1;284.6;0.4;247.3;50.03;83;4499.3
16-01-29;14:33;39.5;274.6;0.5;246.3;50.04;125;4499.3
16-01-29;14:36;39.4;302.7;1.5;246.3;50.06;362;4499.4
16-01-29;14:39;39.5;312.1;2.4;248.2;50.05;585;4499.4
16-01-29;14:42;39.2;286.2;1.2;247.3;50.06;290;4499.4
16-01-29;14:45;38.9;297.3;0.7;246.3;50.05;157;4499.4
16-01-29;14:48;38.9;295.7;2.3;248.2;50.04;568;4499.4
16-01-29;14:51;39.2;293.4;2.6;248.2;50.05;658;4499.5
16-01-29;14:54;38.4;285.7;0.5;247.3;50.05;113;4499.5
16-01-29;14:57;38.3;294.1;0.5;247.3;50.06;115;4499.5
16-01-29;15:00;37.9;280.9;0.5;247.3;50.06;100;4499.5
16-01-29;15:03;37.8;278.6;0.4;247.3;50.06;80;4499.5
16-01-29;15:06;37.5;287.4;0.3;247.3;50.04;70;4499.5
16-01-29;15:09;37.4;293.2;0.4;247.3;50.04;84;4499.5
16-01-29;15:12;37.0;291.5;0.4;247.3;50.04;71;4499.5
16-01-29;15:15;36.7;276.8;0.3;246.3;50.06;58;4499.5
16-01-29;15:18;36.5;282.5;0.2;246.3;50.05;49;4499.5
16-01-29;15:21;36.5;300.1;0.4;247.3;50.05;80;4499.5
16-01-29;15:24;36.4;290.1;0.4;247.3;50.06;77;4499.5
16-01-29;15:27;36.4;486.3;0.4;247.3;50.05;73;4499.5
16-01-29;15:30;36.2;281.5;0.3;247.3;50.03;63;4499.5
16-01-29;15:33;35.9;283.5;0.3;249.2;50.04;52;4499.5
16-01-29;15:36;35.9;288.8;0.2;247.3;50.04;38;4499.5
16-01-29;15:39;35.7;273.3;0.1;247.3;50.03;20;4499.5
16-01-29;15:42;35.3;270.5;0.1;247.3;50.02;28;4499.5
16-01-29;15:45;35.5;284.7;0.1;247.3;50.03;25;4499.5
16-01-29;15:48;35.3;271.8;0.0;246.3;50.02;10;4499.5
16-01-29;15:51;35.2;246.2;0.0;246.3;50.08;3;4499.5
16-01-29;15:54;34.8;162.0;0.0;247.3;50.06;0;4499.5
16-01-29;15:57;34.7;103.8;0.0;247.3;50.05;0;4499.5
16-01-29;16:00;34.6;171.9;0.0;247.3;50.06;0;4499.5
16-01-29;16:03;34.4;239.7;0.0;246.3;50.04;0;4499.5
16-01-29;16:06;34.2;290.0;0.0;247.3;50.07;0;4499.5
16-01-29;16:09;34.1;278.1;0.0;248.2;50.02;0;4499.5
16-01-29;16:12;34.0;256.9;0.0;248.2;50.02;0;4499.5
16-01-29;16:15;33.9;230.4;0.0;248.2;50.08;0;4499.5
16-01-29;16:18;33.8;200.9;0.0;247.3;50.03;0;4499.5
16-01-29;16:21;33.7;164.7;0.0;248.2;50.02;0;4499.5
16-01-29;16:24;33.5;132.2;0.0;247.3;50.04;0;4499.5
16-01-29;16:27;33.4;109.4;0.0;248.2;50.04;0;4499.5
16-01-30;07:39;28.6;274.0;0.1;243.4;50.03;22;4499.5
16-01-30;07:42;29.0;258.5;0.3;244.3;50.04;54;4499.5
16-01-30;07:45;30.2;295.0;0.5;243.4;50.06;111;4499.5
16-01-30;07:48;30.3;298.8;0.6;245.3;50.04;138;4499.6
16-01-30;07:51;30.4;298.2;0.7;243.4;50.03;159;4499.6
16-01-30;07:54;30.9;294.7;0.7;245.3;50.09;180;4499.6
16-01-30;07:57;31.0;300.0;0.9;244.3;50.05;193;4499.6
16-01-30;08:00;31.0;296.4;0.7;245.3;50.10;170;4499.6
16-01-30;08:03;31.0;298.0;0.5;244.3;50.07;116;4499.6
16-01-30;08:06;31.1;269.2;0.8;244.3;50.05;185;4499.6
16-01-30;08:09;31.6;301.6;1.1;245.3;50.06;281;4499.6
16-01-30;08:12;31.8;296.0;1.3;245.3;50.06;315;4499.6
16-01-30;08:15;32.2;300.4;1.4;245.3;50.04;324;4499.6
16-01-30;08:18;32.3;303.3;1.4;245.3;50.04;343;4499.7
16-01-30;08:21;32.4;301.3;1.6;244.3;50.04;366;4499.7
16-01-30;08:24;33.0;303.5;1.6;246.3;50.04;380;4499.7
16-01-30;08:27;33.1;305.2;1.8;244.3;50.07;419;4499.7
16-01-30;08:30;33.2;298.0;1.8;244.3;50.05;447;4499.7
16-01-30;08:33;33.3;295.6;1.1;244.3;50.06;264;4499.8
16-01-30;08:36;33.3;287.8;0.7;243.4;50.09;156;4499.8
16-01-30;08:39;33.2;288.7;0.7;243.4;50.06;143;4499.8
16-01-30;08:42;33.4;306.4;1.2;245.3;50.06;312;4499.8
16-01-30;08:45;33.7;296.0;1.2;244.3;50.06;276;4499.8
16-01-30;08:48;33.7;306.4;1.1;244.3;50.07;244;4499.8
16-01-30;08:51;33.7;307.4;1.2;244.3;50.04;291;4499.8
16-01-30;08:54;33.8;295.6;0.7;243.4;50.08;149;4499.8
16-01-30;08:57;34.0;291.3;0.6;243.4;50.08;123;4499.8
16-01-30;09:00;33.4;296.7;0.5;244.3;50.06;119;4499.8
16-01-30;09:03;33.9;270.1;1.1;244.3;50.05;274;4499.9
16-01-30;09:06;34.6;293.8;2.7;244.3;50.06;611;4499.9
16-01-30;09:09;35.2;306.1;2.7;245.3;50.05;672;4499.9
16-01-30;09:12;35.4;308.0;2.6;244.3;50.04;634;4500.0
16-01-30;09:15;35.3;298.3;1.7;244.3;50.04;397;4500.0
16-01-30;09:18;34.9;276.8;0.7;243.4;49.99;140;4500.0
16-01-30;09:21;34.7;296.0;0.5;246.3;50.05;113;4500.0
16-01-30;09:24;34.6;293.5;1.0;246.3;50.08;234;4500.0
16-01-30;09:27;34.9;319.7;2.3;247.3;50.04;577;4500.0
16-01-30;09:30;35.4;294.1;2.5;247.3;50.03;614;4500.0
16-01-30;09:33;35.3;291.2;1.1;247.3;50.04;256;4500.1
16-01-30;09:36;35.3;300.5;1.2;246.3;50.05;293;4500.1
16-01-30;09:39;35.2;298.6;1.1;248.2;50.05;277;4500.1
16-01-30;09:42;35.2;298.8;1.0;248.2;50.05;246;4500.1
16-01-30;09:45;35.2;303.6;1.1;248.2;50.05;288;4500.1
16-01-30;09:48;35.3;301.1;1.3;249.2;50.04;328;4500.1
16-01-30;09:51;35.4;308.0;1.4;249.2;50.04;367;4500.1
16-01-30;09:54;35.3;298.2;1.2;249.2;50.03;315;4500.2
16-01-30;09:57;35.4;293.7;1.2;249.2;50.03;295;4500.2
16-01-30;10:00;35.5;304.9;1.3;249.2;50.03;316;4500.2
16-01-30;10:03;35.2;299.4;1.2;249.2;50.02;282;4500.2
16-01-30;10:06;35.2;298.8;1.0;249.2;50.05;248;4500.2
16-01-30;10:09;35.3;302.0;1.0;247.3;50.04;217;4500.2
16-01-30;10:12;35.0;295.8;0.9;245.3;50.03;209;4500.2
16-01-30;10:15;34.9;298.2;0.9;246.3;50.03;217;4500.3
16-01-30;10:18;34.7;305.1;1.0;245.3;50.02;230;4500.3
16-01-30;10:21;34.7;296.9;1.1;245.3;50.05;258;4500.3
16-01-30;10:24;34.8;304.8;1.5;246.3;50.04;359;4500.3
16-01-30;10:27;35.3;316.1;3.5;247.3;50.03;805;4500.3
16-01-30;10:30;35.9;296.7;2.8;247.3;50.03;694;4500.4
16-01-30;10:33;36.0;275.6;2.1;245.3;50.03;513;4500.4
16-01-30;10:36;35.9;288.8;1.8;246.3;50.03;424;4500.4
16-01-30;10:39;35.9;292.5;1.2;245.3;50.03;294;4500.4
16-01-30;10:42;35.6;299.4;1.2;245.3;50.09;271;4500.5
16-01-30;10:45;35.5;297.9;1.1;245.3;50.06;258;4500.5
16-01-30;10:48;35.4;302.1;1.1;245.3;50.06;256;4500.5
16-01-30;10:51;35.4;304.6;1.1;245.3;50.05;258;4500.5
16-01-30;10:54;35.5;303.5;1.1;245.3;50.06;261;4500.5
16-01-30;10:57;35.4;304.6;1.1;246.3;50.02;260;4500.5
16-01-30;11:00;35.4;301.3;1.2;246.3;50.03;300;4500.5
16-01-30;11:03;35.6;299.8;1.2;246.3;50.02;299;4500.6
16-01-30;11:06;35.5;298.8;1.3;246.3;50.05;310;4500.6
16-01-30;11:09;35.7;297.0;1.4;246.3;50.04;348;4500.6
16-01-30;11:12;36.0;4.8;2.4;246.3;50.03;581;4500.6
16-01-30;11:15;36.3;300.5;3.9;247.3;50.02;943;4500.6
16-01-30;11:18;37.4;292.3;4.8;247.3;50.03;1172;4500.7
16-01-30;11:21;37.7;275.5;4.6;248.2;50.06;1115;4500.8
16-01-30;11:24;38.0;280.6;4.3;247.3;50.06;1047;4500.8
16-01-30;11:27;37.6;291.6;1.9;246.3;50.05;455;4500.8
16-01-30;11:30;37.6;290.7;3.0;247.3;50.04;735;4500.9
16-01-30;11:33;37.8;295.4;2.2;245.3;50.04;538;4500.9
16-01-30;11:36;37.6;284.7;1.9;246.3;50.05;451;4500.9
16-01-30;11:39;38.2;294.1;4.6;249.2;50.04;1159;4501.0
16-01-30;11:42;38.7;284.6;4.6;247.3;50.03;1114;4501.0
16-01-30;11:45;39.3;271.4;4.4;248.2;50.05;1104;4501.1
16-01-30;11:48;39.3;289.7;4.1;246.3;50.04;1016;4501.1
16-01-30;11:51;39.5;267.9;3.8;247.3;50.07;934;4501.2
16-01-30;11:54;39.7;285.0;3.6;246.3;50.04;890;4501.2
16-01-30;11:57;39.7;288.1;4.1;246.3;50.04;1024;4501.3
16-01-30;12:00;39.9;276.7;4.1;247.3;50.08;1021;4501.3
16-01-30;12:03;40.1;277.8;4.2;248.2;50.08;1040;4501.4
16-01-30;12:06;40.4;286.5;3.7;246.3;50.08;901;4501.4
16-01-30;12:09;40.4;284.4;3.8;245.3;50.04;940;4501.5
16-01-30;12:12;40.4;275.9;3.7;245.3;50.05;917;4501.5
16-01-30;12:15;40.5;286.3;4.2;246.3;50.00;1014;4501.6
16-01-30;12:18;40.7;279.4;4.1;246.3;50.04;1003;4501.6
16-01-30;12:21;40.9;283.8;4.1;246.3;50.03;1000;4501.7
16-01-30;12:24;40.8;283.4;3.6;245.3;50.04;869;4501.7
16-01-30;12:27;40.8;275.5;3.8;245.3;50.03;935;4501.8
16-01-30;12:30;40.9;282.7;3.8;245.3;50.03;948;4501.8
16-01-30;12:33;41.0;282.4;3.3;245.3;50.06;831;4501.9
16-01-30;12:36;40.7;280.0;3.5;246.3;50.06;859;4501.9
16-01-30;12:39;40.9;285.9;4.0;246.3;50.05;980;4502.0
16-01-30;12:42;40.8;286.3;3.8;245.3;50.04;930;4502.0
16-01-30;12:45;41.2;284.3;3.7;246.3;50.05;901;4502.0
16-01-30;12:48;41.2;280.5;3.5;246.3;50.06;879;4502.1
16-01-30;12:51;40.9;296.0;3.7;247.3;50.05;902;4502.1
16-01-30;12:54;41.0;287.1;4.0;246.3;50.06;974;4502.2
16-01-30;12:57;41.4;288.7;3.8;247.3;50.05;965;4502.2
16-01-30;13:00;41.3;284.0;3.9;247.3;50.04;974;4502.3
16-01-30;13:03;41.4;281.5;4.1;246.3;50.02;991;4502.3
16-01-30;13:06;41.3;275.6;4.4;246.3;50.07;1060;4502.4
16-01-30;13:09;41.5;253.5;3.3;246.3;50.04;802;4502.4
16-01-30;13:12;40.9;277.1;1.3;245.3;50.08;308;4502.5
16-01-30;13:15;40.5;269.6;1.3;245.3;50.04;313;4502.5
16-01-30;13:18;40.4;260.1;1.4;245.3;50.06;351;4502.5
16-01-30;13:21;39.7;283.5;0.7;245.3;50.06;158;4502.5
16-01-30;13:24;39.4;282.5;0.7;245.3;50.05;157;4502.5
16-01-30;13:27;39.1;286.8;0.6;245.3;50.05;138;4502.5
16-01-30;13:30;38.9;292.5;0.5;245.3;50.05;128;4502.5
16-01-30;13:33;38.4;291.2;0.6;244.3;50.03;134;4502.5
16-01-30;13:36;38.3;291.6;0.6;245.3;50.04;137;4502.5
16-01-30;13:39;37.9;286.8;0.5;245.3;50.04;125;4502.5
16-01-30;13:42;37.7;293.7;0.5;244.3;50.04;104;4502.6
16-01-30;13:45;37.6;286.3;0.6;245.3;50.04;127;4502.6
16-01-30;13:48;37.5;304.2;0.7;245.3;50.05;153;4502.6
16-01-30;13:51;37.2;294.2;0.6;244.3;50.05;126;4502.6
16-01-30;13:54;37.4;302.0;0.7;245.3;50.10;176;4502.6
16-01-30;13:57;37.0;288.5;0.4;245.3;50.02;83;4502.6
16-01-30;14:00;36.9;288.2;0.4;245.3;50.01;75;4502.6
16-01-30;14:03;36.7;283.1;0.4;247.3;50.05;75;4502.6
16-01-30;14:06;36.4;290.7;0.4;246.3;50.01;77;4502.6
16-01-30;14:09;36.4;294.7;0.3;246.3;49.99;64;4502.6
16-01-30;14:12;36.2;285.0;0.3;245.3;50.05;56;4502.6
16-01-30;14:15;35.9;279.4;0.3;242.4;50.01;54;4502.6
16-01-30;14:18;35.9;280.8;0.3;245.3;50.07;53;4502.6
16-01-30;14:21;35.6;280.2;0.2;244.3;50.03;51;4502.6
16-01-30;14:24;35.5;284.3;0.3;246.3;50.04;51;4502.6
16-01-30;14:27;35.5;279.6;0.3;243.4;50.03;51;4502.6
16-01-30;14:30;35.4;272.3;0.3;245.3;50.06;51;4502.6
16-01-30;14:33;35.3;279.1;0.2;244.3;50.01;47;4502.6
16-01-30;14:36;35.2;278.4;0.2;244.3;50.07;48;4502.6
16-01-30;14:39;34.9;276.5;0.3;245.3;50.09;50;4502.6
16-01-30;14:42;35.0;283.0;0.3;244.3;50.04;53;4502.6
16-01-30;14:45;34.9;280.9;0.3;245.3;50.04;50;4502.6
16-01-30;14:48;35.0;267.3;0.3;245.3;50.05;63;4502.6
16-01-30;14:51;34.8;283.7;0.3;245.3;50.05;57;4502.6
16-01-30;14:54;34.9;284.6;0.3;245.3;50.04;68;4502.6
16-01-30;14:57;34.7;291.7;0.3;245.3;50.02;65;4502.6
16-01-30;15:00;34.9;280.6;0.3;244.3;50.00;57;4502.6
16-01-30;15:03;34.6;279.6;0.2;245.3;50.05;49;4502.6
16-01-30;15:06;34.5;276.2;0.2;244.3;50.04;41;4502.7
16-01-30;15:09;34.6;281.2;0.2;244.3;50.02;38;4502.7
16-01-30;15:12;34.5;268.2;0.1;245.3;50.02;35;4502.7
16-01-30;15:15;34.5;271.7;0.2;243.4;50.02;35;4502.7
16-01-30;15:18;34.2;271.8;0.2;244.3;50.03;36;4502.7
16-01-30;15:21;34.2;280.9;0.2;244.3;50.02;36;4502.7
16-01-30;15:24;34.2;282.4;0.1;245.3;50.04;34;4502.7
16-01-30;15:27;34.2;274.9;0.1;244.3;50.02;31;4502.7
16-01-30;15:30;34.1;271.5;0.1;245.3;49.96;28;4502.7
16-01-30;15:33;34.0;271.1;0.1;244.3;50.05;26;4502.7
16-01-30;15:36;34.1;267.7;0.1;245.3;50.05;24;4502.7
16-01-30;15:39;34.1;264.2;0.1;245.3;50.04;21;4502.7
16-01-30;15:42;33.8;261.1;0.1;244.3;50.05;19;4502.7
16-01-30;15:45;33.9;270.5;0.1;245.3;50.07;20;4502.7
16-01-30;15:48;33.8;273.7;0.1;245.3;50.04;16;4502.7
16-01-30;15:51;33.5;260.0;0.0;244.3;50.05;11;4502.7
16-01-30;15:54;33.7;254.8;0.0;244.3;50.04;6;4502.7
16-01-30;15:57;33.7;253.8;0.0;244.3;50.01;3;4502.7
16-01-30;16:00;33.5;196.7;0.0;243.4;50.06;0;4502.7
16-01-30;16:03;33.4;205.5;0.0;244.3;50.05;0;4502.7
16-01-30;16:06;33.3;274.6;0.0;244.3;50.03;0;4502.7
16-01-30;16:09;33.2;260.3;0.0;244.3;50.03;0;4502.7
16-01-30;16:12;33.1;232.3;0.0;243.4;50.03;0;4502.7
16-01-30;16:15;33.1;202.8;0.0;244.3;50.02;0;4502.7
16-01-30;16:18;33.0;174.1;0.0;244.3;50.03;0;4502.7
16-01-30;16:21;32.9;139.3;0.0;244.3;50.03;0;4502.7
16-01-30;16:24;32.9;109.8;0.0;243.4;50.02;0;4502.7
16-01-31;08:30;29.4;267.9;0.1;244.3;50.04;16;4502.7
16-01-31;08:33;30.2;273.4;0.1;243.4;50.04;15;4502.7
16-01-31;08:36;29.7;268.7;0.1;245.3;50.03;15;4502.7
16-01-31;08:39;29.7;276.2;0.1;245.3;50.02;24;4502.7
16-01-31;08:42;30.4;282.8;0.1;244.3;50.03;31;4502.7
16-01-31;08:45;30.4;289.1;0.2;245.3;50.02;35;4502.7
16-01-31;08:48;30.7;290.7;0.1;244.3;50.03;33;4502.7
16-01-31;08:51;30.7;284.6;0.1;243.4;50.02;29;4502.7
16-01-31;08:54;30.9;291.3;0.1;244.3;50.02;26;4502.7
16-01-31;08:57;30.9;290.9;0.1;246.3;50.06;26;4502.7
16-01-31;09:00;30.9;282.7;0.2;245.3;50.05;33;4502.7
