data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-01-31;09:03;31.0;285.9;0.2;246.3;50.02;40;4502.7
16-01-31;09:06;31.1;285.3;0.3;246.3;50.02;48;4502.7
16-01-31;09:09;31.2;296.7;0.4;246.3;50.03;61;4502.7
16-01-31;09:12;31.5;285.6;0.3;245.3;49.94;56;4502.7
16-01-31;09:15;31.4;281.6;0.2;246.3;50.03;47;4502.7
16-01-31;09:18;31.5;289.1;0.3;245.3;50.01;49;4502.7
16-01-31;09:21;31.6;292.6;0.2;246.3;50.00;39;4502.7
16-01-31;09:24;31.5;281.3;0.2;245.3;50.02;41;4502.7
16-01-31;09:27;31.8;291.3;0.3;244.3;50.01;48;4502.7
16-01-31;09:30;31.8;290.9;0.5;246.3;50.04;96;4502.7
16-01-31;09:33;32.0;304.5;0.7;245.3;50.01;150;4502.7
16-01-31;09:36;32.3;303.6;1.0;246.3;50.01;231;4502.7
16-01-31;09:39;32.5;304.6;0.6;246.3;50.01;132;4502.7
16-01-31;09:42;32.6;313.1;1.0;246.3;50.02;222;4502.7
16-01-31;09:45;32.6;291.2;0.5;246.3;50.01;109;4502.8
16-01-31;09:48;32.9;287.4;0.7;246.3;50.01;143;4502.8
16-01-31;09:51;33.0;312.3;0.5;245.3;50.01;123;4502.8
16-01-31;09:54;32.9;317.8;0.9;246.3;50.02;197;4502.8
16-01-31;09:57;33.2;326.8;2.9;247.3;50.02;739;4502.8
16-01-31;10:00;33.8;321.8;2.8;248.2;49.99;914;4502.8
16-01-31;10:03;33.9;313.4;1.4;245.3;49.99;343;4502.8
16-01-31;10:06;34.4;305.1;4.0;249.2;50.03;968;4502.9
16-01-31;10:09;35.3;300.7;4.0;248.2;50.03;993;4502.9
16-01-31;10:12;35.5;307.3;1.5;246.3;50.02;350;4503.0
16-01-31;10:15;34.9;306.8;0.6;246.3;50.02;132;4503.0
16-01-31;10:18;34.9;272.7;4.0;248.2;50.04;999;4503.0
16-01-31;10:21;34.9;298.9;1.0;245.3;50.05;224;4503.0
16-01-31;10:24;34.9;298.0;0.9;247.3;50.01;203;4503.0
16-01-31;10:27;34.8;306.7;1.1;246.3;49.99;231;4503.0
16-01-31;10:30;34.8;300.7;0.7;246.3;50.00;158;4503.1
16-01-31;10:33;34.6;306.1;0.5;245.3;50.02;116;4503.1
16-01-31;10:36;34.7;297.2;0.4;246.3;50.03;85;4503.1
16-01-31;10:39;34.6;292.5;0.4;246.3;50.03;66;4503.1
16-01-31;10:42;34.4;291.0;0.4;245.3;50.03;73;4503.1
16-01-31;10:45;34.5;312.1;0.6;246.3;50.02;138;4503.1
16-01-31;10:48;34.5;311.1;0.9;247.3;50.04;222;4503.1
16-01-31;10:51;34.6;317.2;1.0;247.3;50.03;248;4503.1
16-01-31;10:54;34.8;313.1;1.7;248.2;50.02;430;4503.1
16-01-31;10:57;34.8;310.6;0.7;247.3;50.03;161;4503.1
16-01-31;11:00;34.8;4.8;0.5;246.3;50.06;109;4503.1
16-01-31;11:03;34.6;309.2;0.5;245.3;50.04;100;4503.1
16-01-31;11:06;34.7;311.4;0.8;246.3;50.06;178;4503.1
16-01-31;11:09;34.7;306.5;0.9;246.3;50.02;206;4503.2
16-01-31;11:12;35.7;304.8;5.3;249.2;50.05;1304;4503.2
16-01-31;11:15;36.2;320.0;3.2;247.3;50.03;794;4503.2
16-01-31;11:18;35.9;315.8;1.2;246.3;50.02;289;4503.3
16-01-31;11:21;36.1;306.2;1.1;247.3;50.04;253;4503.3
16-01-31;11:24;35.6;297.2;0.4;246.3;50.03;69;4503.3
16-01-31;11:27;35.4;297.8;0.4;245.3;50.02;83;4503.3
16-01-31;11:30;35.5;314.0;1.1;246.3;50.02;268;4503.3
16-01-31;11:33;36.7;303.0;4.7;248.2;50.05;1139;4503.4
16-01-31;11:36;37.4;298.8;4.7;248.2;50.05;1142;4503.4
16-01-31;11:39;37.9;295.3;5.0;248.2;50.04;1233;4503.5
16-01-31;11:42;37.5;284.0;2.3;248.2;50.05;564;4503.5
16-01-31;11:45;37.4;309.2;1.1;247.3;50.04;269;4503.6
16-01-31;11:48;36.9;301.9;0.9;246.3;50.05;197;4503.6
16-01-31;11:51;36.8;303.2;0.7;245.3;49.98;138;4503.6
16-01-31;11:54;36.4;304.8;0.7;245.3;50.02;150;4503.6
16-01-31;11:57;36.5;313.6;0.9;246.3;50.10;203;4503.6
16-01-31;12:00;36.5;305.2;1.0;246.3;50.01;250;4503.6
16-01-31;12:03;36.1;304.3;0.4;245.3;50.05;91;4503.6
16-01-31;12:06;35.7;291.3;0.2;245.3;50.05;46;4503.6
16-01-31;12:09;35.7;287.1;0.2;246.3;50.05;44;4503.6
16-01-31;12:12;35.5;276.5;0.3;245.3;50.08;57;4503.6
16-01-31;12:15;35.5;286.3;0.2;245.3;50.06;50;4503.6
16-01-31;12:18;35.5;297.8;0.7;245.3;50.07;144;4503.6
16-01-31;12:21;35.5;304.6;0.5;245.3;50.03;104;4503.6
16-01-31;12:24;35.3;295.6;0.2;246.3;50.05;40;4503.6
16-01-31;12:27;35.0;279.6;0.1;246.3;50.04;20;4503.6
16-01-31;12:30;34.8;269.8;0.2;245.3;49.99;34;4503.6
16-01-31;12:33;35.0;283.4;0.2;245.3;50.06;44;4503.6
16-01-31;12:36;34.8;293.4;0.3;245.3;50.04;53;4503.6
16-01-31;12:39;34.6;295.3;0.3;245.3;50.05;53;4503.6
16-01-31;12:42;34.7;291.6;0.2;245.3;50.08;47;4503.7
16-01-31;12:45;34.6;280.9;0.1;245.3;50.05;30;4503.7
16-01-31;12:48;34.5;277.4;0.1;246.3;50.07;21;4503.7
16-01-31;12:51;34.2;277.5;0.1;246.3;50.07;19;4503.7
16-01-31;12:54;34.2;261.9;0.0;245.3;50.05;7;4503.7
16-01-31;12:57;34.1;261.1;0.0;245.3;50.05;0;4503.7
16-01-31;13:00;34.0;252.6;0.0;245.3;50.07;3;4503.7
16-01-31;13:03;34.0;266.1;0.0;246.3;50.06;9;4503.7
16-01-31;13:06;33.8;272.9;0.0;245.3;50.04;9;4503.7
16-01-31;13:09;33.9;276.2;0.1;244.3;50.05;12;4503.7
16-01-31;13:12;33.8;278.3;0.1;245.3;50.06;20;4503.7
16-01-31;13:15;33.7;263.6;0.0;244.3;50.06;9;4503.7
16-01-31;13:18;33.8;265.8;0.0;244.3;50.08;11;4503.7
16-01-31;13:21;33.5;289.0;0.2;245.3;50.08;34;4503.7
16-01-31;13:24;33.8;285.9;0.2;245.3;50.15;41;4503.7
16-01-31;13:27;33.5;291.0;0.2;245.3;50.07;44;4503.7
16-01-31;13:30;33.8;289.1;0.2;245.3;50.08;50;4503.7
16-01-31;13:33;33.5;281.1;0.2;247.3;50.13;33;4503.7
16-01-31;13:36;33.4;276.7;0.1;245.3;50.08;27;4503.7
16-01-31;13:39;33.7;284.4;0.2;246.3;50.10;37;4503.7
16-01-31;13:42;33.5;287.9;0.2;245.3;50.10;48;4503.7
16-01-31;13:45;33.7;271.8;0.3;245.3;50.07;48;4503.7
16-01-31;13:48;33.4;289.1;0.2;245.3;50.11;42;4503.7
16-01-31;13:51;33.4;276.8;0.2;247.3;50.14;37;4503.7
16-01-31;13:54;33.3;274.6;0.1;246.3;50.08;25;4503.7
16-01-31;13:57;33.4;280.5;0.1;245.3;50.08;26;4503.7
16-01-31;14:00;33.4;278.1;0.2;245.3;50.07;33;4503.7
16-01-31;14:03;33.4;280.8;0.1;245.3;50.06;34;4503.7
16-01-31;14:06;33.3;278.0;0.2;245.3;50.05;40;4503.7
16-01-31;14:09;33.3;279.1;0.1;246.3;50.07;32;4503.7
16-01-31;14:12;33.4;285.6;0.2;247.3;50.09;34;4503.7
16-01-31;14:15;33.3;282.4;0.2;245.3;50.06;41;4503.7
16-01-31;14:18;33.3;284.7;0.2;245.3;50.04;37;4503.7
16-01-31;14:21;33.2;298.6;0.2;245.3;50.02;42;4503.7
16-01-31;14:24;33.4;292.0;0.2;245.3;50.04;43;4503.7
16-01-31;14:27;33.4;280.9;0.3;246.3;50.05;49;4503.7
16-01-31;14:30;33.3;277.8;0.1;245.3;50.05;31;4503.7
16-01-31;14:33;33.3;283.5;0.2;245.3;50.04;35;4503.7
16-01-31;14:36;33.3;262.6;0.0;246.3;50.07;13;4503.7
16-01-31;14:39;33.1;269.5;0.0;246.3;50.08;4;4503.7
16-01-31;14:42;33.2;290.6;0.1;;50.08;34;4503.7
16-01-31;14:45;33.3;290.3;0.4;247.3;50.06;77;4503.7
16-01-31;14:48;33.5;288.7;0.2;246.3;50.08;45;4503.7
16-01-31;14:51;33.3;275.2;0.1;246.3;50.06;33;4503.7
16-01-31;14:54;33.4;288.7;0.3;245.3;50.03;49;4503.7
16-01-31;14:57;33.2;283.4;0.2;246.3;50.03;36;4503.7
16-01-31;15:00;33.3;278.1;0.1;246.3;50.06;16;4503.7
16-01-31;15:03;33.3;274.9;0.0;247.3;50.03;16;4503.7
16-01-31;15:06;33.2;275.6;0.1;247.3;50.08;26;4503.7
16-01-31;15:09;33.1;282.2;0.1;246.3;50.04;33;4503.7
16-01-31;15:12;33.2;287.6;0.2;246.3;50.03;39;4503.7
16-01-31;15:15;33.3;280.2;0.2;247.3;50.02;32;4503.7
16-01-31;15:18;33.2;278.6;0.1;245.3;50.06;17;4503.7
16-01-31;15:21;33.2;267.6;0.0;246.3;50.04;11;4503.7
16-01-31;15:24;33.2;269.6;0.0;245.3;50.04;9;4503.7
16-01-31;15:27;33.0;271.8;0.0;247.3;50.09;4;4503.7
16-01-31;15:30;32.9;259.7;0.0;246.3;50.04;3;4503.7
16-01-31;15:33;33.0;240.8;0.0;246.3;50.03;0;4503.7
16-01-31;15:36;32.7;221.7;0.0;246.3;50.04;2;4503.7
16-01-31;15:39;32.9;247.1;0.0;246.3;50.05;0;4503.7
16-01-31;15:42;32.7;185.5;0.0;246.3;50.05;0;4503.7
16-01-31;15:45;32.6;247.2;0.0;246.3;50.03;0;4503.7
16-01-31;15:48;32.6;289.8;0.0;245.3;50.03;0;4503.7
16-01-31;15:51;32.5;303.5;0.0;246.3;50.05;0;4503.7
16-01-31;15:54;32.5;279.7;0.0;246.3;50.06;0;4503.7
16-01-31;15:57;32.4;266.8;0.0;246.3;50.05;0;4503.7
16-01-31;16:00;32.4;265.4;0.0;245.3;50.02;0;4503.7
16-01-31;16:03;32.3;250.6;0.0;245.3;50.03;0;4503.7
16-01-31;16:06;32.3;256.3;0.0;245.3;50.03;0;4503.7
16-01-31;16:09;32.2;244.7;0.0;245.3;50.05;0;4503.7
16-01-31;16:12;32.2;241.8;0.0;245.3;50.04;0;4503.7
16-01-31;16:15;32.0;192.0;0.0;245.3;50.03;0;4503.7
16-01-31;16:18;32.0;197.1;0.0;244.3;50.04;0;4503.7
16-02-01;08:30;29.4;275.3;0.1;242.4;49.98;22;4503.7
16-02-01;08:33;30.2;275.5;0.1;243.4;50.05;23;4503.7
16-02-01;08:36;30.1;270.1;0.1;243.4;50.07;21;4503.7
16-02-01;08:39;30.3;273.4;0.1;243.4;50.05;21;4503.7
16-02-01;08:42;30.2;278.3;0.1;243.4;50.03;22;4503.7
16-02-01;08:45;30.4;284.4;0.1;243.4;50.03;14;4503.7
16-02-01;08:48;30.4;281.2;0.1;243.4;50.06;16;4503.7
16-02-01;08:51;30.7;267.0;0.1;243.4;50.07;14;4503.7
16-02-01;08:54;30.7;271.5;0.1;243.4;50.03;19;4503.7
16-02-01;08:57;30.7;276.5;0.1;242.4;50.04;26;4503.7
16-02-01;09:00;30.9;4.8;0.1;242.4;50.06;34;4503.7
16-02-01;09:03;31.1;286.0;0.1;242.4;50.05;32;4503.7
16-02-01;09:06;31.0;275.6;0.1;243.4;50.07;21;4503.7
16-02-01;09:09;31.0;278.0;0.1;243.4;50.04;18;4503.7
16-02-01;09:12;31.1;261.0;0.1;243.4;50.03;13;4503.7
16-02-01;09:15;31.1;264.6;0.1;243.4;50.03;12;4503.7
16-02-01;09:18;31.2;279.1;0.1;243.4;50.02;19;4503.7
16-02-01;09:21;31.2;267.7;0.1;242.4;50.04;21;4503.8
16-02-01;09:24;31.5;281.3;0.1;242.4;50.04;22;4503.8
16-02-01;09:27;31.5;271.5;0.1;242.4;50.03;23;4503.8
16-02-01;09:30;31.6;269.0;0.1;242.4;50.04;30;4503.8
16-02-01;09:33;31.6;263.8;0.1;242.4;50.02;23;4503.8
16-02-01;09:36;31.6;279.4;0.1;242.4;50.03;31;4503.8
16-02-01;09:39;31.6;289.7;0.1;242.4;50.03;33;4503.8
16-02-01;09:42;31.8;289.0;0.1;241.4;50.02;25;4503.8
16-02-01;09:45;31.8;275.6;0.1;242.4;50.03;15;4503.8
16-02-01;09:48;31.8;279.3;0.0;242.4;50.03;11;4503.8
16-02-01;09:51;31.8;268.6;0.1;242.4;50.04;14;4503.8
16-02-01;09:54;31.8;278.3;0.1;242.4;50.06;17;4503.8
16-02-01;09:57;31.7;276.7;0.1;243.4;50.04;23;4503.8
16-02-01;10:00;31.9;267.6;0.1;242.4;50.03;18;4503.8
16-02-01;10:03;31.9;276.5;0.0;243.4;50.03;19;4503.8
16-02-01;10:06;32.0;278.1;0.2;243.4;50.05;38;4503.8
16-02-01;10:09;32.3;281.3;0.2;242.4;50.03;41;4503.8
16-02-01;10:12;32.2;283.7;0.2;243.4;50.01;45;4503.8
16-02-01;10:15;32.3;285.7;0.2;243.4;50.05;42;4503.8
16-02-01;10:18;32.3;289.5;0.2;242.4;50.06;45;4503.8
16-02-01;10:21;50.0;291.2;0.2;242.4;50.05;35;4503.8
16-02-01;10:24;32.3;290.9;0.2;241.4;50.06;40;4503.8
16-02-01;10:27;32.4;289.7;0.3;242.4;50.03;61;4503.8
16-02-01;10:30;32.4;293.9;0.2;241.4;50.05;44;4503.8
16-02-01;10:33;32.6;296.0;0.3;241.4;50.03;52;4503.8
16-02-01;10:36;32.5;279.1;0.1;241.4;50.05;30;4503.8
16-02-01;10:39;32.6;284.9;0.3;241.4;50.03;53;4503.8
16-02-01;10:42;32.5;282.1;0.1;242.4;50.02;28;4503.8
16-02-01;10:45;32.5;282.1;0.2;242.4;50.03;37;4503.8
16-02-01;10:48;32.7;289.0;0.3;243.4;50.04;51;4503.8
16-02-01;10:51;32.7;273.9;0.2;243.4;50.04;39;4503.8
16-02-01;10:54;32.7;287.1;0.2;242.4;50.04;44;4503.8
16-02-01;10:57;32.6;282.8;0.1;242.4;50.00;27;4503.8
16-02-01;11:00;32.7;275.6;0.1;241.4;50.03;24;4503.8
16-02-01;11:03;32.6;266.1;0.2;242.4;50.04;37;4503.8
16-02-01;11:06;32.6;283.7;0.1;242.4;50.02;23;4503.8
16-02-01;11:09;32.7;277.4;0.2;242.4;50.00;43;4503.8
16-02-01;11:12;32.5;290.4;0.2;243.4;50.01;37;4503.8
16-02-01;11:15;32.5;281.3;0.3;243.4;50.05;47;4503.8
16-02-01;11:18;32.5;296.1;0.2;242.4;50.04;52;4503.8
16-02-01;11:21;32.5;295.7;0.3;244.3;50.06;59;4503.8
16-02-01;11:24;32.4;296.3;0.4;243.4;50.00;78;4503.8
16-02-01;11:27;32.6;278.7;0.4;243.4;50.03;92;4503.8
16-02-01;11:30;32.6;307.4;0.4;243.4;50.03;90;4503.8
16-02-01;11:33;32.6;304.6;0.4;242.4;50.03;102;4503.8
16-02-01;11:36;32.6;299.2;0.4;241.4;50.06;63;4503.8
16-02-01;11:39;32.5;293.8;0.3;242.4;50.05;53;4503.8
16-02-01;11:42;32.4;284.4;0.3;242.4;50.05;58;4503.8
16-02-01;11:45;32.6;283.0;0.5;242.4;50.01;83;4503.9
16-02-01;11:48;32.7;301.9;0.5;242.4;49.97;88;4503.9
16-02-01;11:51;32.9;285.0;0.3;242.4;50.02;57;4503.9
16-02-01;11:54;32.9;286.2;0.3;243.4;50.06;58;4503.9
16-02-01;11:57;32.6;277.5;0.3;242.4;50.04;58;4503.9
16-02-01;12:00;32.9;284.3;0.3;243.4;50.01;61;4503.9
16-02-01;12:03;32.9;289.0;0.3;242.4;50.04;60;4503.9
16-02-01;12:06;32.9;303.2;0.4;242.4;50.04;74;4503.9
16-02-01;12:09;32.9;300.0;0.6;242.4;50.05;117;4503.9
16-02-01;12:12;33.3;306.2;0.7;242.4;50.04;170;4503.9
16-02-01;12:15;33.4;302.9;0.6;242.4;50.04;126;4503.9
16-02-01;12:18;33.3;295.8;0.4;242.4;50.05;82;4503.9
16-02-01;12:21;33.3;291.7;0.4;242.4;50.05;68;4503.9
16-02-01;12:24;33.2;291.2;0.3;242.4;50.06;51;4503.9
16-02-01;12:27;33.0;286.3;0.2;242.4;50.02;51;4503.9
16-02-01;12:30;33.1;280.5;0.1;241.4;50.04;26;4503.9
16-02-01;12:33;33.2;242.8;0.5;242.4;50.02;110;4503.9
16-02-01;12:36;33.4;302.9;0.8;243.4;50.03;166;4503.9
16-02-01;12:39;33.4;300.7;0.7;242.4;50.06;145;4503.9
16-02-01;12:42;33.3;306.7;0.8;242.4;50.02;197;4503.9
16-02-01;12:45;33.8;294.2;1.0;243.4;50.03;230;4503.9
16-02-01;12:48;33.8;304.5;1.0;243.4;50.04;234;4504.0
16-02-01;12:51;34.0;297.0;0.6;243.4;50.07;134;4504.0
16-02-01;12:54;33.8;302.1;0.5;243.4;50.04;103;4504.0
16-02-01;12:57;33.8;303.9;0.6;243.4;50.00;121;4504.0
16-02-01;13:00;50.0;305.2;0.6;242.4;50.04;137;4504.0
16-02-01;13:03;33.8;306.2;0.6;242.4;50.04;142;4504.0
16-02-01;13:06;33.9;302.7;0.6;243.4;50.04;116;4504.0
16-02-01;13:09;33.9;291.0;0.5;242.4;50.04;113;4504.0
16-02-01;13:12;33.9;290.4;0.5;242.4;50.04;89;4504.0
16-02-01;13:15;34.0;296.4;0.4;243.4;50.07;78;4504.0
16-02-01;13:18;33.8;292.2;0.4;242.4;50.05;90;4504.0
16-02-01;13:21;33.9;300.1;0.6;242.4;50.05;113;4504.0
16-02-01;13:24;33.8;304.8;0.7;242.4;50.01;136;4504.0
16-02-01;13:27;34.4;298.6;1.0;243.4;50.03;243;4504.1
16-02-01;13:30;34.6;298.8;1.1;242.4;50.04;248;4504.1
16-02-01;13:33;35.3;307.0;1.4;243.4;50.03;313;4504.1
16-02-01;13:36;35.3;297.2;0.7;242.4;50.03;148;4504.2
16-02-01;13:39;34.7;284.1;0.4;243.4;50.03;81;4504.2
16-02-01;13:42;34.6;285.6;0.4;243.4;50.01;79;4504.2
16-02-01;13:45;34.8;296.6;0.5;243.4;50.04;92;4504.2
16-02-01;13:48;34.5;302.0;0.7;243.4;50.05;150;4504.2
16-02-01;13:51;34.9;291.9;0.9;243.4;50.08;267;4504.2
16-02-01;13:54;34.6;273.1;0.5;243.4;50.08;111;4504.2
16-02-01;13:57;35.0;255.1;0.8;243.4;50.06;179;4504.2
16-02-01;14:00;35.4;301.3;3.6;245.3;50.03;853;4504.2
16-02-01;14:03;35.6;292.0;4.0;245.3;50.02;976;4504.3
16-02-01;14:06;36.7;285.9;3.9;246.3;50.04;950;4504.3
16-02-01;14:09;36.8;287.6;3.9;246.3;50.07;960;4504.4
16-02-01;14:12;37.4;281.5;3.7;245.3;50.01;908;4504.4
16-02-01;14:15;37.5;284.4;3.8;246.3;50.03;924;4504.5
16-02-01;14:18;37.8;277.0;3.7;245.3;50.05;903;4504.5
16-02-01;14:21;37.7;284.9;3.4;245.3;50.02;822;4504.6
16-02-01;14:24;37.6;271.5;1.0;243.4;50.03;215;4504.6
16-02-01;14:27;37.1;269.3;1.0;244.3;50.02;224;4504.6
16-02-01;14:30;37.5;292.2;3.3;246.3;50.01;810;4504.6
16-02-01;14:33;37.9;293.5;3.5;245.3;50.02;862;4504.7
16-02-01;14:36;38.0;295.3;3.2;245.3;50.06;763;4504.7
16-02-01;14:39;37.9;291.7;3.0;245.3;50.00;696;4504.7
16-02-01;14:42;37.5;285.0;0.7;244.3;50.01;164;4504.8
16-02-01;14:45;37.6;300.0;2.5;245.3;50.02;608;4504.8
16-02-01;14:48;37.1;293.2;0.4;244.3;50.06;90;4504.8
16-02-01;14:51;37.0;283.3;0.4;244.3;50.07;67;4504.8
16-02-01;14:54;36.4;287.1;0.3;244.3;50.07;65;4504.8
16-02-01;14:57;36.3;306.2;0.7;244.3;50.08;148;4504.8
16-02-01;15:00;36.4;315.3;0.5;244.3;50.06;115;4504.8
16-02-01;15:03;36.5;290.9;1.0;244.3;50.08;232;4504.8
16-02-01;15:06;36.4;299.5;1.1;245.3;50.06;246;4504.8
16-02-01;15:09;36.2;292.9;0.7;244.3;50.04;171;4504.8
16-02-01;15:12;36.1;291.5;0.3;245.3;50.03;61;4504.8
16-02-01;15:15;35.6;285.2;0.2;244.3;50.05;44;4504.9
16-02-01;15:18;35.6;277.4;0.1;244.3;50.03;32;4504.9
16-02-01;15:21;35.4;278.9;0.1;245.3;50.04;23;4504.9
16-02-01;15:24;35.3;269.2;0.1;244.3;50.07;14;4504.9
16-02-01;15:27;35.2;254.7;0.0;244.3;50.03;10;4504.9
16-02-01;15:30;34.9;265.2;0.0;244.3;50.04;6;4504.9
16-02-01;15:33;34.8;257.9;0.0;246.3;50.05;2;4504.9
16-02-01;15:36;34.7;244.9;0.0;245.3;50.06;3;4504.9
16-02-01;15:39;34.5;186.7;0.0;243.4;50.02;0;4504.9
16-02-01;15:42;34.4;201.4;0.0;244.3;50.01;1;4504.9
16-02-01;15:45;34.2;205.3;0.0;244.3;50.05;1;4504.9
16-02-01;15:48;34.1;205.6;0.0;244.3;50.06;0;4504.9
16-02-01;15:51;34.0;137.4;0.0;244.3;50.05;0;4504.9
16-02-01;15:54;33.9;129.1;0.0;244.3;50.04;0;4504.9
16-02-01;15:57;33.8;195.5;0.0;244.3;50.08;0;4504.9
16-02-01;16:00;33.7;250.0;0.0;245.3;50.06;0;4504.9
16-02-01;16:03;33.5;228.9;0.0;244.3;50.06;0;4504.9
16-02-01;16:06;33.5;212.5;0.0;244.3;50.06;0;4504.9
16-02-01;16:09;33.4;193.5;0.0;244.3;50.05;0;4504.9
16-02-01;16:12;33.3;167.1;0.0;244.3;50.06;0;4504.9
16-02-01;16:15;33.2;142.9;0.0;244.3;50.04;0;4504.9
16-02-01;16:18;33.0;127.7;0.0;244.3;50.05;0;4504.9
16-02-01;16:21;32.9;114.8;0.0;244.3;50.03;0;4504.9
16-02-02;07:57;30.2;279.4;0.1;245.3;50.08;15;4504.9
16-02-02;08:00;29.7;261.9;0.0;245.3;50.05;21;4504.9
16-02-02;08:03;29.7;263.6;0.1;245.3;50.04;21;4504.9
16-02-02;08:06;30.2;268.6;0.1;245.3;50.03;19;4504.9
16-02-02;08:09;30.2;257.5;0.1;245.3;50.03;15;4504.9
16-02-02;08:12;30.3;253.8;0.1;245.3;50.02;16;4504.9
16-02-02;08:15;30.5;265.7;0.1;245.3;50.04;15;4504.9
16-02-02;08:18;30.5;262.3;0.1;245.3;50.05;20;4504.9
16-02-02;08:21;30.7;270.2;0.1;245.3;50.03;26;4504.9
16-02-02;08:24;30.5;264.9;0.1;245.3;50.02;24;4504.9
16-02-02;08:27;30.8;269.5;0.1;245.3;50.02;24;4504.9
16-02-02;08:30;30.9;267.9;0.1;245.3;50.05;27;4504.9
16-02-02;08:33;30.9;267.9;0.2;245.3;50.03;30;4504.9
16-02-02;08:36;30.8;274.8;0.1;245.3;50.06;28;4504.9
16-02-02;08:39;31.1;276.5;0.1;245.3;50.04;24;4504.9
16-02-02;08:42;31.0;265.8;0.1;245.3;50.04;24;4504.9
16-02-02;08:45;31.2;256.7;0.1;246.3;50.02;22;4504.9
16-02-02;08:48;31.2;271.2;0.1;244.3;50.04;24;4504.9
16-02-02;08:51;31.1;276.8;0.2;245.3;50.06;42;4504.9
16-02-02;08:54;31.4;270.9;0.2;245.3;50.03;47;4504.9
16-02-02;08:57;31.6;279.4;0.3;246.3;50.05;58;4504.9
16-02-02;09:00;31.5;290.0;0.3;245.3;50.05;59;4504.9
16-02-02;09:03;31.6;294.2;0.4;244.3;50.06;84;4504.9
16-02-02;09:06;31.6;289.7;0.4;244.3;50.07;62;4504.9
16-02-02;09:09;31.6;263.9;0.1;244.3;50.03;20;4504.9
16-02-02;09:12;31.6;273.4;0.1;244.3;50.02;21;4504.9
16-02-02;09:15;31.6;267.9;0.1;244.3;50.00;21;4504.9
16-02-02;09:18;31.7;264.1;0.1;244.3;50.02;14;4504.9
16-02-02;09:21;31.7;266.8;0.1;244.3;50.03;16;4504.9
16-02-02;09:24;31.7;263.5;0.0;244.3;50.03;15;4504.9
16-02-02;09:27;31.7;247.9;0.1;244.3;50.05;22;4504.9
16-02-02;09:30;31.7;263.8;0.1;244.3;50.03;22;4504.9
16-02-02;09:33;31.7;272.4;0.1;244.3;50.05;23;4504.9
16-02-02;09:36;31.7;279.7;0.3;244.3;50.06;59;4504.9
16-02-02;09:39;31.9;290.6;0.4;245.3;50.04;87;4504.9
16-02-02;09:42;31.9;269.5;0.4;244.3;50.03;62;4504.9
16-02-02;09:45;32.0;287.5;0.3;245.3;50.05;52;4504.9
16-02-02;09:48;32.0;261.4;0.1;244.3;50.03;17;4504.9
16-02-02;09:51;31.9;269.0;0.2;245.3;49.99;23;4504.9
16-02-02;09:54;31.9;264.4;0.1;245.3;50.06;32;4504.9
16-02-02;09:57;31.9;283.8;0.3;245.3;50.02;49;4504.9
16-02-02;10:00;32.0;288.4;0.4;245.3;50.02;89;4504.9
16-02-02;10:03;32.2;299.2;0.5;244.3;50.03;112;4504.9
16-02-02;10:06;32.5;292.0;0.8;246.3;50.05;171;4504.9
16-02-02;10:09;32.5;301.4;0.9;245.3;50.05;213;4504.9
16-02-02;10:12;32.4;292.5;1.2;246.3;50.05;295;4505.0
16-02-02;10:15;32.9;297.3;1.0;247.3;50.03;221;4505.0
16-02-02;10:18;33.1;301.0;1.1;246.3;50.04;268;4505.0
16-02-02;10:21;33.2;299.5;1.1;245.3;50.04;246;4505.0
16-02-02;10:24;33.2;290.0;0.8;245.3;50.04;192;4505.0
16-02-02;10:27;33.1;289.7;0.6;245.3;50.04;107;4505.0
16-02-02;10:30;33.1;285.0;0.7;245.3;50.02;145;4505.0
16-02-02;10:33;33.1;300.2;1.0;245.3;49.99;200;4505.0
16-02-02;10:36;33.3;295.3;2.3;247.3;49.99;547;4505.1
16-02-02;10:39;33.4;279.7;0.5;246.3;50.02;116;4505.1
16-02-02;10:42;33.3;280.6;0.4;243.4;50.01;81;4505.1
16-02-02;10:45;33.3;291.3;0.5;245.3;50.03;113;4505.1
16-02-02;10:48;33.2;295.7;0.5;245.3;50.05;105;4505.1
16-02-02;10:51;33.3;290.3;0.4;244.3;50.03;78;4505.1
16-02-02;10:54;33.2;282.8;0.3;245.3;50.04;57;4505.1
16-02-02;10:57;33.2;280.9;0.3;245.3;49.99;61;4505.1
16-02-02;11:00;33.3;294.1;0.4;245.3;50.01;79;4505.1
16-02-02;11:03;33.2;286.8;0.3;245.3;50.03;51;4505.1
16-02-02;11:06;33.2;303.0;0.5;245.3;50.02;104;4505.1
16-02-02;11:09;33.3;291.7;0.5;245.3;50.02;117;4505.1
16-02-02;11:12;33.3;299.4;0.8;245.3;50.01;178;4505.1
16-02-02;11:15;33.3;312.4;1.0;246.3;50.04;241;4505.1
16-02-02;11:18;33.5;304.2;0.8;245.3;50.01;192;4505.1
16-02-02;11:21;33.4;301.1;0.8;245.3;50.03;171;4505.1
16-02-02;11:24;33.5;289.3;0.4;245.3;50.02;77;4505.2
16-02-02;11:27;33.4;286.3;0.4;245.3;50.04;71;4505.2
16-02-02;11:30;33.2;282.1;0.4;244.3;50.04;68;4505.2
16-02-02;11:33;33.4;293.8;0.5;244.3;50.08;105;4505.2
16-02-02;11:36;33.4;310.4;1.0;244.3;50.05;222;4505.2
16-02-02;11:39;33.3;303.5;0.8;245.3;50.04;198;4505.2
16-02-02;11:42;33.5;299.4;1.1;244.3;50.03;266;4505.2
16-02-02;11:45;33.5;302.6;0.4;244.3;50.02;98;4505.2
16-02-02;11:48;33.4;285.2;0.2;244.3;50.03;47;4505.2
16-02-02;11:51;33.4;287.5;0.4;244.3;50.04;71;4505.2
16-02-02;11:54;33.5;297.2;0.7;245.3;50.03;131;4505.2
16-02-02;11:57;33.4;294.4;0.6;243.4;50.01;127;4505.2
16-02-02;12:00;33.7;323.4;0.5;245.3;50.02;121;4505.2
16-02-02;12:03;33.7;296.4;0.8;245.3;50.03;167;4505.2
16-02-02;12:06;33.8;278.3;1.1;244.3;50.05;246;4505.3
16-02-02;12:09;33.7;306.1;1.2;245.3;49.99;259;4505.3
16-02-02;12:12;34.2;308.2;5.1;248.2;50.03;1267;4505.3
16-02-02;12:15;35.3;286.5;4.3;247.3;50.05;1079;4505.4
16-02-02;12:18;35.7;288.2;4.6;247.3;50.05;1148;4505.4
16-02-02;12:21;35.9;291.7;4.4;247.3;50.04;1084;4505.5
16-02-02;12:24;36.4;283.5;4.5;247.3;50.05;1111;4505.5
16-02-02;12:27;37.1;281.8;5.0;247.3;50.02;1210;4505.6
16-02-02;12:30;37.2;280.3;5.1;247.3;50.01;1249;4505.6
16-02-02;12:33;37.7;284.6;5.1;247.3;50.02;1275;4505.7
16-02-02;12:36;37.9;273.0;5.0;247.3;50.03;1235;4505.7
16-02-02;12:39;38.2;280.8;5.0;247.3;50.03;1244;4505.8
16-02-02;12:42;38.5;266.1;4.0;246.3;50.03;982;4505.9
16-02-02;12:45;38.4;263.5;1.3;245.3;50.06;319;4505.9
16-02-02;12:48;37.5;297.6;1.3;245.3;50.05;309;4505.9
16-02-02;12:51;37.4;293.4;1.1;244.3;50.03;254;4505.9
16-02-02;12:54;37.2;285.6;4.8;247.3;50.07;1183;4505.9
16-02-02;12:57;38.3;288.2;4.4;247.3;50.02;969;4506.0
16-02-02;13:00;38.2;293.7;4.5;247.3;50.03;1177;4506.0
16-02-02;13:03;37.6;289.1;0.7;245.3;50.01;160;4506.1
16-02-02;13:06;37.0;297.9;1.0;245.3;50.02;230;4506.1
16-02-02;13:09;37.7;311.4;4.5;247.3;50.04;1048;4506.1
16-02-02;13:12;37.6;267.9;1.5;245.3;50.03;381;4506.1
16-02-02;13:15;37.5;287.1;1.7;246.3;50.03;437;4506.2
16-02-02;13:18;37.7;292.2;1.9;246.3;50.06;479;4506.2
16-02-02;13:21;37.2;292.2;1.4;245.3;50.06;307;4506.2
16-02-02;13:24;37.1;274.0;1.0;245.3;50.05;240;4506.2
16-02-02;13:27;36.9;289.0;0.7;245.3;50.01;180;4506.2
16-02-02;13:30;36.5;291.5;0.6;244.3;50.02;136;4506.2
16-02-02;13:33;36.1;284.1;0.4;245.3;50.05;67;4506.2
16-02-02;13:36;35.9;275.9;0.3;245.3;50.04;65;4506.2
16-02-02;13:39;35.7;278.3;0.2;244.3;50.04;53;4506.2
16-02-02;13:42;35.6;290.4;0.5;244.3;50.05;107;4506.2
16-02-02;13:45;36.0;300.1;2.3;247.3;50.00;583;4506.3
16-02-02;13:48;36.5;266.6;3.1;247.3;50.04;801;4506.3
16-02-02;13:51;36.9;290.7;4.3;248.2;50.08;1034;4506.4
16-02-02;13:54;37.5;288.8;4.0;248.2;50.05;982;4506.4
16-02-02;13:57;37.8;287.4;3.9;248.2;50.03;976;4506.5
16-02-02;14:00;37.9;284.7;3.9;248.2;50.04;957;4506.5
16-02-02;14:03;38.2;290.6;3.8;247.3;50.06;951;4506.5
16-02-02;14:06;38.3;287.2;3.7;248.2;50.04;939;4506.6
16-02-02;14:09;38.5;285.4;3.7;248.2;50.06;922;4506.6
16-02-02;14:12;38.6;285.7;3.7;248.2;50.02;908;4506.7
16-02-02;14:15;37.9;288.5;0.2;246.3;50.03;39;4506.7
16-02-02;14:18;37.0;269.6;0.2;245.3;50.03;36;4506.7
16-02-02;14:21;36.5;264.6;0.2;247.3;50.01;33;4506.7
16-02-02;14:24;36.4;283.4;0.3;246.3;50.05;52;4506.7
16-02-02;14:27;36.2;280.8;0.5;247.3;50.05;106;4506.7
16-02-02;14:30;36.3;295.0;0.8;246.3;50.05;194;4506.7
16-02-02;14:33;36.0;276.8;0.4;246.3;50.01;80;4506.7
16-02-02;14:36;36.2;291.0;0.6;246.3;50.04;144;4506.8
16-02-02;14:39;35.9;283.8;0.5;246.3;50.02;112;4506.8
16-02-02;14:42;35.7;284.4;0.4;246.3;50.05;71;4506.8
16-02-02;14:45;35.4;282.2;0.4;246.3;50.05;61;4506.8
16-02-02;14:48;35.3;269.3;0.5;246.3;50.04;116;4506.8
16-02-02;14:51;35.0;285.9;0.3;245.3;50.05;60;4506.8
16-02-02;14:54;35.2;274.5;0.3;246.3;50.06;47;4506.8
16-02-02;14:57;35.0;275.0;0.4;246.3;50.03;69;4506.8
16-02-02;15:00;34.8;295.4;0.5;247.3;49.99;77;4506.8
16-02-02;15:03;34.7;296.0;0.5;247.3;50.03;115;4506.8
16-02-02;15:06;34.8;281.6;0.2;246.3;50.04;43;4506.8
16-02-02;15:09;34.5;273.4;0.1;247.3;50.05;27;4506.8
16-02-02;15:12;34.6;272.9;0.1;246.3;50.03;22;4506.8
16-02-02;15:15;34.4;259.2;0.0;246.3;50.01;8;4506.8
16-02-02;15:18;34.4;271.7;0.1;247.3;50.05;15;4506.8
16-02-02;15:21;34.2;261.6;0.0;245.3;50.04;7;4506.8
16-02-02;15:24;34.2;255.1;0.0;246.3;50.04;10;4506.8
16-02-02;15:27;34.0;197.0;0.0;38.6;50.03;0;4506.8
16-02-02;15:30;33.9;130.2;0.0;245.3;50.03;0;4506.8
16-02-03;07:45;29.4;272.4;0.1;243.4;50.02;19;4506.8
16-02-03;07:48;29.7;275.2;0.1;244.3;50.00;24;4506.8
16-02-03;07:51;30.2;277.2;0.1;244.3;50.03;23;4506.8
16-02-03;07:54;30.3;253.5;0.1;242.4;50.04;23;4506.8
16-02-03;07:57;30.7;283.7;0.1;243.4;50.05;34;4506.8
16-02-03;08:00;30.7;295.0;0.5;244.3;50.03;95;4506.8
16-02-03;08:03;30.8;311.4;1.2;244.3;50.05;266;4506.8
16-02-03;08:06;31.2;309.2;0.5;243.4;50.03;121;4506.8
16-02-03;08:09;31.1;305.8;0.5;243.4;50.03;108;4506.8
16-02-03;08:12;31.6;298.2;1.3;243.4;50.04;301;4506.8
16-02-03;08:15;31.8;295.4;1.4;243.4;50.04;316;4506.9
16-02-03;08:18;32.0;300.8;1.6;245.3;50.03;377;4506.9
16-02-03;08:21;32.2;296.6;1.4;245.3;50.03;345;4506.9
16-02-03;08:24;32.4;292.2;0.8;244.3;50.03;182;4506.9
16-02-03;08:27;32.3;299.5;0.7;242.4;50.01;162;4506.9
16-02-03;08:30;32.6;304.1;1.5;245.3;50.03;353;4506.9
16-02-03;08:33;32.9;303.9;2.1;245.3;50.01;508;4507.0
16-02-03;08:36;32.9;288.5;1.5;245.3;50.04;342;4507.0
16-02-03;08:39;33.4;281.9;0.7;244.3;50.03;161;4507.0
16-02-03;08:42;33.4;298.3;0.7;244.3;50.00;167;4507.0
16-02-03;08:45;33.3;281.8;2.2;245.3;50.01;526;4507.0
16-02-03;08:48;33.4;301.9;1.1;244.3;50.02;236;4507.0
16-02-03;08:51;33.3;294.1;0.6;244.3;50.03;134;4507.0
16-02-03;08:54;33.1;304.2;0.4;244.3;50.08;84;4507.1
16-02-03;08:57;32.9;282.4;0.3;243.4;50.06;54;4507.1
16-02-03;09:00;32.9;290.6;0.4;244.3;50.02;89;4507.1
16-02-03;09:03;32.7;293.5;0.4;243.4;50.01;71;4507.1
16-02-03;09:06;32.9;290.7;0.4;243.4;50.03;72;4507.1
16-02-03;09:09;33.0;296.1;0.4;242.4;50.03;84;4507.1
16-02-03;09:12;33.0;283.4;0.4;243.4;50.02;66;4507.1
16-02-03;09:15;33.3;306.5;0.7;244.3;50.03;145;4507.1
16-02-03;09:18;33.3;312.0;1.0;243.4;50.01;220;4507.1
16-02-03;09:21;33.9;309.9;1.2;243.4;50.07;274;4507.1
16-02-03;09:24;34.0;302.4;3.2;245.3;50.02;773;4507.1
16-02-03;09:27;34.1;293.9;3.5;245.3;49.96;844;4507.2
16-02-03;09:30;34.5;302.3;3.4;245.3;49.99;845;4507.2
16-02-03;09:33;34.7;309.3;1.1;243.4;50.03;292;4507.2
16-02-03;09:36;34.8;293.1;0.9;243.4;49.99;188;4507.2
16-02-03;09:39;34.8;315.5;1.3;244.3;50.02;308;4507.3
16-02-03;09:42;34.9;302.7;0.9;244.3;50.03;213;4507.3
16-02-03;09:45;34.8;276.4;0.0;244.3;50.04;218;4507.3
16-02-03;09:48;35.2;304.8;0.8;244.3;49.97;171;4507.3
16-02-03;09:51;35.4;299.7;1.5;244.3;50.02;414;4507.3
16-02-03;09:54;35.5;289.0;1.1;244.3;50.04;241;4507.4
16-02-03;09:57;36.1;302.4;1.0;244.3;50.01;234;4507.4
16-02-03;10:00;36.0;293.4;1.3;244.3;50.03;315;4507.4
16-02-03;10:03;36.0;280.3;1.9;245.3;50.02;566;4507.4
16-02-03;10:06;35.5;297.5;0.7;244.3;50.03;165;4507.5
16-02-03;10:09;35.6;294.2;4.5;246.3;50.00;1098;4507.5
16-02-03;10:12;36.2;300.8;1.0;244.3;50.06;229;4507.5
16-02-03;10:15;36.1;297.0;1.2;244.3;50.03;324;4507.5
16-02-03;10:18;35.7;293.4;1.1;244.3;50.04;244;4507.5
16-02-03;10:21;35.7;303.6;0.7;244.3;50.06;166;4507.5
16-02-03;10:24;35.7;302.0;0.7;243.4;50.04;172;4507.5
16-02-03;10:27;35.7;300.7;0.8;244.3;50.07;166;4507.6
16-02-03;10:30;36.7;302.6;4.7;246.3;50.03;1152;4507.6
16-02-03;10:33;36.7;298.8;4.7;246.3;50.06;1147;4507.6
16-02-03;10:36;37.2;301.4;1.4;243.4;50.07;335;4507.7
16-02-03;10:39;37.4;305.5;4.1;246.3;50.07;993;4507.7
16-02-03;10:42;37.0;300.4;1.0;243.4;50.05;230;4507.7
16-02-03;10:45;36.7;306.0;1.0;244.3;50.04;239;4507.7
16-02-03;10:48;36.4;295.3;0.8;242.4;50.00;164;4507.8
16-02-03;10:51;36.3;301.0;0.8;244.3;50.06;156;4507.8
16-02-03;10:54;36.2;300.4;0.7;244.3;50.04;130;4507.8
16-02-03;10:57;36.1;299.2;0.7;245.3;50.06;156;4507.8
16-02-03;11:00;36.0;298.0;0.7;244.3;50.02;152;4507.8
16-02-03;11:03;36.0;299.7;1.0;243.4;50.07;212;4507.8
16-02-03;11:06;36.1;283.3;1.2;243.4;50.00;273;4507.8
16-02-03;11:09;37.0;307.0;4.7;245.3;49.98;1141;4507.8
16-02-03;11:12;37.2;297.2;1.3;244.3;50.05;319;4507.9
16-02-03;11:15;37.4;317.5;3.8;245.3;50.03;950;4507.9
16-02-03;11:18;37.6;306.7;1.2;243.4;50.04;238;4508.0
16-02-03;11:21;37.1;269.3;2.8;244.3;50.06;557;4508.0
16-02-03;11:24;37.8;270.8;1.7;244.3;50.07;399;4508.0
16-02-03;11:27;37.7;293.8;3.9;245.3;50.07;966;4508.0
16-02-03;11:30;38.4;303.9;3.4;244.3;50.06;817;4508.1
16-02-03;11:33;38.4;296.7;4.8;246.3;50.07;1165;4508.1
16-02-03;11:36;39.0;273.3;4.2;244.3;50.08;1024;4508.2
16-02-03;11:39;38.4;305.7;1.2;243.4;50.09;282;4508.2
16-02-03;11:42;39.1;297.0;5.3;245.3;50.05;1299;4508.3
16-02-03;11:45;39.1;285.7;5.0;246.3;50.06;1203;4508.3
16-02-03;11:48;39.0;301.3;1.1;244.3;50.09;266;4508.3
16-02-03;11:51;38.2;298.0;0.7;243.4;50.08;159;4508.3
16-02-03;11:54;37.9;302.7;0.8;244.3;50.08;188;4508.4
16-02-03;11:57;37.9;304.8;1.5;243.4;50.00;334;4508.4
16-02-03;12:00;38.6;319.9;4.1;244.3;50.04;1017;4508.4
16-02-03;12:03;38.2;285.0;2.1;243.4;50.06;487;4508.4
16-02-03;12:06;38.2;330.6;5.0;246.3;50.07;1224;4508.4
16-02-03;12:09;39.3;290.1;5.0;246.3;50.06;1215;4508.5
16-02-03;12:12;38.9;298.9;1.0;244.3;50.07;223;4508.5
16-02-03;12:15;38.3;302.4;1.0;242.4;50.08;224;4508.6
16-02-03;12:18;38.0;311.2;1.0;242.4;50.06;226;4508.6
16-02-03;12:21;37.8;292.9;1.1;242.4;50.08;257;4508.6
16-02-03;12:24;37.7;300.8;1.1;243.4;50.07;239;4508.6
16-02-03;12:27;37.7;306.5;1.1;243.4;50.07;282;4508.6
16-02-03;12:30;37.6;303.0;1.1;242.4;50.04;257;4508.6
16-02-03;12:33;37.4;289.7;1.4;243.4;50.04;327;4508.6
16-02-03;12:36;36.9;306.4;1.2;244.3;50.04;277;4508.6
16-02-03;12:39;36.8;303.8;0.8;242.4;50.04;179;4508.6
16-02-03;12:42;36.4;303.9;0.7;242.4;50.05;187;4508.7
16-02-03;12:45;36.4;309.8;0.7;242.4;50.05;159;4508.7
16-02-03;12:48;36.2;305.7;0.9;242.4;50.05;217;4508.7
16-02-03;12:51;36.3;292.0;1.3;243.4;50.06;314;4508.7
16-02-03;12:54;36.5;266.3;2.0;243.4;50.07;413;4508.7
16-02-03;12:57;36.4;277.2;1.4;243.4;49.98;317;4508.8
16-02-03;13:00;36.3;308.3;1.0;243.4;49.99;246;4508.8
16-02-03;13:03;36.0;301.4;0.9;243.4;50.03;213;4508.8
16-02-03;13:06;35.9;302.0;0.5;242.4;50.00;127;4508.8
16-02-03;13:09;35.7;297.8;0.5;242.4;50.04;110;4508.8
16-02-03;13:12;35.7;299.7;0.6;242.4;50.04;123;4508.8
16-02-03;13:15;35.9;302.9;0.7;242.4;50.03;139;4508.8
16-02-03;13:18;35.5;305.7;0.8;242.4;50.03;167;4508.8
16-02-03;13:21;35.6;297.5;0.7;243.4;50.05;141;4508.8
16-02-03;13:24;35.5;301.9;1.0;243.4;50.06;236;4508.8
16-02-03;13:27;36.0;314.3;5.0;246.3;50.03;1205;4508.9
16-02-03;13:30;37.2;299.5;4.6;246.3;50.02;1146;4508.9
16-02-03;13:33;37.6;283.7;4.3;246.3;50.03;1027;4509.0
16-02-03;13:36;37.7;298.2;4.1;245.3;50.04;997;4509.0
16-02-03;13:39;38.2;290.1;3.6;245.3;50.01;868;4509.1
16-02-03;13:42;38.0;295.1;3.5;245.3;50.03;846;4509.1
16-02-03;13:45;38.3;292.8;3.6;247.3;50.09;868;4509.1
16-02-03;13:48;38.4;303.6;3.7;246.3;50.06;910;4509.2
16-02-03;13:51;39.0;280.9;3.8;246.3;50.06;946;4509.2
16-02-03;13:54;38.7;299.5;4.3;246.3;50.09;1057;4509.3
16-02-03;13:57;38.3;304.2;1.1;245.3;50.04;253;4509.3
16-02-03;14:00;37.8;272.1;0.8;244.3;50.03;190;4509.3
16-02-03;14:03;38.0;312.7;1.0;244.3;50.03;240;4509.3
16-02-03;14:06;37.6;314.6;0.8;244.3;50.02;167;4509.3
16-02-03;14:09;50.0;298.6;0.5;244.3;50.03;106;4509.3
16-02-03;14:12;37.2;296.6;0.4;243.4;50.03;88;4509.3
16-02-03;14:15;36.9;291.5;0.5;244.3;50.04;95;4509.3
16-02-03;14:21;36.2;310.8;0.6;245.3;50.06;146;4509.4
16-02-03;14:24;36.5;309.5;1.3;245.3;50.03;310;4509.4
16-02-03;14:27;37.4;298.8;2.7;246.3;50.04;654;4509.4
16-02-03;14:30;37.1;302.7;2.4;246.3;50.01;580;4509.4
16-02-03;14:33;37.5;292.9;2.7;244.3;50.00;673;4509.5
16-02-03;14:36;37.1;254.8;0.9;244.3;50.03;186;4509.5
16-02-03;14:39;36.9;286.9;0.9;245.3;50.04;209;4509.5
16-02-03;14:42;37.0;278.4;2.0;246.3;50.04;480;4509.5
16-02-03;14:45;36.8;289.1;0.5;244.3;50.06;115;4509.5
16-02-03;14:48;36.7;283.1;0.9;245.3;50.04;242;4509.5
16-02-03;14:51;36.5;293.2;2.1;246.3;50.04;504;4509.5
16-02-03;14:54;36.4;285.7;1.5;244.3;50.07;359;4509.5
16-02-03;14:57;37.0;296.3;1.8;245.3;50.06;432;4509.6
16-02-03;15:00;36.8;298.3;1.4;245.3;50.03;339;4509.6
16-02-03;15:03;36.5;278.9;0.4;245.3;50.08;88;4509.6
16-02-03;15:06;36.2;283.1;0.3;244.3;50.05;61;4509.6
16-02-03;15:09;36.1;279.7;0.2;244.3;50.03;35;4509.6
16-02-03;15:12;35.9;275.8;0.1;244.3;50.04;20;4509.6
16-02-03;15:15;35.9;269.3;0.1;244.3;50.04;26;4509.6
16-02-03;15:18;35.5;281.1;0.2;244.3;50.04;36;4509.6
16-02-03;15:21;35.5;286.6;0.2;245.3;50.04;47;4509.6
16-02-03;15:24;35.3;281.5;0.2;243.4;50.03;47;4509.6
16-02-03;15:27;35.5;281.2;0.2;243.4;50.00;35;4509.6
16-02-03;15:30;35.2;293.1;0.2;243.4;50.02;47;4509.6
16-02-03;15:33;35.2;276.5;0.2;243.4;50.01;49;4509.6
16-02-03;15:36;35.2;287.1;0.3;244.3;50.06;47;4509.6
16-02-03;15:39;34.9;276.5;0.2;245.3;50.02;43;4509.6
16-02-03;15:42;35.0;283.1;0.2;244.3;50.04;42;4509.6
16-02-03;15:45;34.7;281.2;0.2;245.3;50.02;36;4509.6
16-02-03;15:48;34.8;279.6;0.1;245.3;50.05;25;4509.6
16-02-03;15:51;34.7;270.9;0.1;244.3;50.04;11;4509.6
16-02-03;15:54;34.5;269.8;0.0;244.3;50.04;5;4509.6
16-02-03;15:57;34.5;258.3;0.0;245.3;50.03;5;4509.6
16-02-03;16:00;34.2;194.5;0.0;244.3;50.06;0;4509.6
16-02-03;16:03;34.1;261.3;0.0;244.3;50.04;0;4509.6
16-02-03;16:06;34.0;244.4;0.0;243.4;50.00;0;4509.6
16-02-03;16:09;33.9;196.4;0.0;244.3;50.05;0;4509.6
16-02-03;16:12;33.8;173.4;0.0;244.3;50.03;0;4509.6
16-02-03;16:15;33.8;207.8;0.0;243.4;50.03;0;4509.6
16-02-03;16:18;33.7;189.4;0.0;244.3;50.01;0;4509.6
16-02-03;16:21;33.5;145.1;0.0;243.4;50.00;0;4509.6
16-02-03;16:24;33.4;129.4;0.0;244.3;50.02;0;4509.6
16-02-03;16:27;33.3;124.5;0.0;244.3;50.02;0;4509.6
16-02-03;16:30;33.3;104.8;0.0;243.4;50.05;0;4509.6
16-02-04;08:15;30.1;288.2;0.2;245.3;50.02;43;4509.6
16-02-04;08:18;29.7;278.4;0.0;244.3;50.03;7;4509.6
16-02-04;08:21;29.7;214.5;0.0;244.3;50.06;0;4509.6
16-02-04;08:24;29.7;254.7;0.0;244.3;50.06;1;4509.6
16-02-04;08:27;30.1;245.9;0.0;245.3;50.04;5;4509.6
16-02-04;08:30;30.3;253.1;0.0;245.3;50.01;9;4509.6
16-02-04;08:33;30.3;279.3;0.1;245.3;50.04;18;4509.6
16-02-04;08:36;30.4;278.0;0.1;244.3;50.03;23;4509.6
16-02-04;08:39;30.7;280.2;0.3;244.3;50.05;54;4509.6
16-02-04;08:42;30.8;297.8;0.4;244.3;50.03;61;4509.6
16-02-04;08:45;30.8;285.2;0.2;244.3;50.07;40;4509.6
16-02-04;08:48;30.9;283.7;0.2;243.4;50.06;39;4509.6
16-02-04;08:51;31.2;277.5;0.1;244.3;50.02;25;4509.6
16-02-04;08:54;31.0;279.7;0.1;243.4;50.04;20;4509.6
16-02-04;08:57;30.9;267.3;0.0;244.3;50.04;5;4509.6
16-02-04;09:00;30.9;272.0;0.2;244.3;49.98;21;4509.6
16-02-04;09:03;31.2;279.9;0.1;243.4;50.03;21;4509.6
16-02-04;09:06;31.2;267.1;0.1;244.3;50.04;19;4509.6
16-02-04;09:09;31.2;268.2;0.1;243.4;50.06;24;4509.6
16-02-04;09:12;31.4;278.1;0.1;245.3;50.04;18;4509.6
16-02-04;09:15;31.4;266.8;0.2;244.3;50.03;32;4509.7
16-02-04;09:18;31.4;281.8;0.2;243.4;50.05;40;4509.7
16-02-04;09:21;31.6;298.9;0.3;244.3;50.04;61;4509.7
16-02-04;09:24;31.7;286.9;0.3;243.4;50.05;51;4509.7
16-02-04;09:27;31.8;284.3;0.2;242.4;50.02;43;4509.7
16-02-04;09:30;31.7;290.1;0.0;244.3;50.05;58;4509.7
16-02-04;09:33;31.9;301.1;0.5;242.4;49.98;88;4509.7
16-02-04;09:36;31.9;292.2;0.5;243.4;50.05;92;4509.7
16-02-04;09:39;32.3;298.0;0.4;244.3;50.06;82;4509.7
16-02-04;09:42;32.4;297.5;0.4;243.4;50.04;86;4509.7
16-02-04;09:45;32.3;302.3;0.4;243.4;50.04;91;4509.7
16-02-04;09:48;32.5;291.9;0.3;243.4;50.02;54;4509.7
16-02-04;09:51;32.4;290.9;0.2;245.3;50.04;50;4509.7
16-02-04;09:54;32.5;301.1;0.3;244.3;50.05;64;4509.7
16-02-04;09:57;32.5;300.2;0.4;244.3;50.00;79;4509.7
16-02-04;10:00;32.7;294.5;0.4;244.3;50.00;75;4509.7
16-02-04;10:03;32.6;293.4;0.4;244.3;50.06;77;4509.7
16-02-04;10:06;33.0;310.2;0.5;244.3;50.04;87;4509.7
16-02-04;10:09;32.9;304.5;0.6;244.3;50.04;107;4509.7
16-02-04;10:12;33.0;301.6;0.5;244.3;50.02;102;4509.7
16-02-04;10:15;33.1;302.0;0.5;245.3;50.03;109;4509.7
16-02-04;10:18;33.0;296.6;0.4;244.3;50.03;66;4509.7
16-02-04;10:21;32.9;286.3;0.1;244.3;50.07;31;4509.7
16-02-04;10:24;33.0;284.7;0.1;244.3;50.05;29;4509.7
16-02-04;10:27;33.0;286.8;0.2;244.3;50.01;43;4509.7
16-02-04;10:30;33.0;274.6;0.1;243.4;50.02;33;4509.7
16-02-04;10:33;33.1;289.3;0.2;243.4;50.00;49;4509.7
16-02-04;10:36;33.1;304.3;0.4;243.4;50.03;68;4509.7
16-02-04;10:39;33.2;299.7;0.4;244.3;50.02;89;4509.7
16-02-04;10:42;33.2;292.6;0.4;243.4;50.01;81;4509.7
16-02-04;10:45;33.2;295.4;0.5;243.4;50.03;92;4509.8
16-02-04;10:48;33.2;291.3;0.7;243.4;50.04;131;4509.8
16-02-04;10:51;33.4;301.1;0.6;243.4;50.04;124;4509.8
16-02-04;10:54;33.3;302.7;0.5;244.3;50.06;97;4509.8
16-02-04;10:57;33.4;291.3;0.3;244.3;50.04;51;4509.8
16-02-04;11:00;33.4;294.7;0.4;245.3;50.03;64;4509.8
16-02-04;11:03;33.4;308.3;0.4;243.4;50.03;73;4509.8
16-02-04;11:06;33.5;309.8;0.5;244.3;50.02;95;4509.8
16-02-04;11:09;33.7;314.7;0.6;244.3;50.03;137;4509.8
16-02-04;11:12;33.7;313.3;0.8;244.3;50.02;180;4509.8
16-02-04;11:15;33.5;307.9;0.5;245.3;50.03;122;4509.8
16-02-04;11:18;33.7;302.4;0.4;244.3;50.02;85;4509.8
16-02-04;11:21;33.7;301.7;0.3;244.3;50.03;63;4509.8
16-02-04;11:24;33.5;290.0;0.4;245.3;50.02;55;4509.8
16-02-04;11:27;33.7;301.9;0.4;244.3;50.03;69;4509.8
16-02-04;11:30;33.8;305.1;0.5;245.3;50.02;89;4509.8
16-02-04;11:33;33.8;300.5;0.5;243.4;49.99;69;4509.8
16-02-04;11:36;33.7;296.0;0.4;244.3;50.07;67;4509.8
16-02-04;11:39;33.5;290.6;0.3;243.4;50.05;58;4509.8
16-02-04;11:42;33.5;287.9;0.2;244.3;50.04;52;4509.8
16-02-04;11:45;43.7;302.0;0.3;243.4;50.05;52;4509.8
16-02-04;11:48;33.4;289.4;0.2;244.3;50.06;35;4509.8
16-02-04;11:51;33.7;286.2;0.2;243.4;50.07;36;4509.8
16-02-04;11:54;33.5;288.4;0.2;243.4;50.05;45;4509.8
16-02-04;11:57;33.5;281.3;0.2;243.4;50.04;40;4509.8
16-02-04;12:00;33.4;284.6;0.1;244.3;50.03;30;4509.8
16-02-04;12:03;33.4;270.7;0.1;243.4;50.05;21;4509.8
16-02-04;12:06;33.4;267.9;0.1;243.4;50.05;14;4509.8
16-02-04;12:09;33.3;269.3;0.1;243.4;50.05;22;4509.8
16-02-04;12:12;33.5;276.7;0.2;243.4;50.04;42;4509.9
16-02-04;12:15;33.4;291.3;0.4;243.4;50.04;77;4509.9
16-02-04;12:18;33.4;308.9;0.4;242.4;50.04;103;4509.9
16-02-04;12:21;33.8;306.0;0.5;244.3;50.03;96;4509.9
16-02-04;12:24;33.5;297.0;0.4;243.4;50.03;70;4509.9
16-02-04;12:27;33.7;284.3;0.3;244.3;50.03;55;4509.9
16-02-04;12:30;33.5;279.4;0.2;243.4;50.01;46;4509.9
16-02-04;12:33;33.4;285.0;0.2;243.4;50.02;48;4509.9
16-02-04;12:36;33.4;294.1;0.2;242.4;50.04;50;4509.9
16-02-04;12:39;33.5;287.2;0.3;243.4;50.04;56;4509.9
16-02-04;12:42;33.4;296.9;0.4;242.4;50.05;63;4509.9
16-02-04;12:45;33.4;301.3;0.4;243.4;50.03;85;4509.9
16-02-04;12:48;33.5;302.9;0.5;243.4;50.05;101;4509.9
16-02-04;12:51;33.4;306.5;0.5;243.4;50.06;108;4509.9
16-02-04;12:54;33.4;299.1;0.4;243.4;50.10;79;4509.9
16-02-04;12:57;33.3;291.6;0.3;242.4;50.00;63;4509.9
16-02-04;13:00;33.1;292.8;0.3;242.4;50.01;61;4509.9
16-02-04;13:03;33.1;292.8;0.4;243.4;50.00;87;4509.9
16-02-04;13:06;33.2;301.7;0.6;242.4;50.00;119;4509.9
16-02-04;13:09;33.0;302.6;0.6;241.4;50.02;130;4509.9
16-02-04;13:12;33.0;308.6;0.6;243.4;50.01;116;4509.9
16-02-04;13:15;32.9;297.3;0.5;243.4;50.01;88;4509.9
16-02-04;13:18;32.9;293.4;0.4;243.4;50.03;82;4509.9
16-02-04;13:21;32.7;298.0;0.4;242.4;50.04;67;4509.9
16-02-04;13:24;32.6;288.8;0.3;243.4;49.98;62;4509.9
16-02-04;13:27;32.7;294.2;0.4;243.4;50.01;66;4509.9
16-02-04;13:30;32.5;291.3;0.2;243.4;50.01;36;4510.0
16-02-04;13:33;32.5;283.7;0.2;243.4;50.04;40;4510.0
16-02-04;13:36;32.6;270.9;0.2;243.4;50.02;44;4510.0
16-02-04;13:39;32.6;291.7;0.4;243.4;50.03;73;4510.0
16-02-04;13:42;32.7;303.5;0.4;244.3;50.03;82;4510.0
16-02-04;13:45;32.9;298.9;0.4;244.3;50.05;74;4510.0
16-02-04;13:48;32.9;301.1;0.4;245.3;50.03;77;4510.0
16-02-04;13:51;33.0;293.1;0.4;244.3;50.05;79;4510.0
16-02-04;13:54;33.1;298.2;0.4;244.3;50.05;78;4510.0
16-02-04;13:57;33.0;298.3;0.3;244.3;50.03;54;4510.0
16-02-04;14:00;32.9;290.4;0.2;243.4;50.00;41;4510.0
16-02-04;14:03;33.1;284.9;0.1;244.3;50.02;31;4510.0
16-02-04;14:06;33.0;268.7;0.2;243.4;49.96;26;4510.0
16-02-04;14:09;33.0;272.3;0.1;243.4;49.98;12;4510.0
16-02-04;14:12;32.9;264.9;0.1;244.3;50.00;14;4510.0
16-02-04;14:15;32.7;278.7;0.1;243.4;50.02;33;4510.0
16-02-04;14:18;32.9;285.7;0.1;244.3;50.02;20;4510.0
16-02-04;14:21;32.9;257.9;0.0;242.4;50.03;14;4510.0
16-02-04;14:24;33.0;256.3;0.1;243.4;50.04;13;4510.0
16-02-04;14:27;33.0;286.5;0.1;245.3;50.04;22;4510.0
16-02-04;14:30;33.0;275.5;0.1;244.3;50.04;30;4510.0
16-02-04;14:33;33.0;284.1;0.1;244.3;50.05;29;4510.0
16-02-04;14:36;32.9;284.4;0.2;244.3;50.02;33;4510.0
16-02-04;14:39;32.7;280.8;0.2;243.4;50.03;40;4510.0
16-02-04;14:42;33.1;284.4;0.2;243.4;50.01;40;4510.0
16-02-04;14:45;33.1;280.8;0.1;244.3;50.03;25;4510.0
16-02-04;14:48;32.9;275.8;0.1;244.3;50.04;14;4510.0
16-02-04;14:51;32.9;275.2;0.1;245.3;50.04;15;4510.0
16-02-04;14:54;33.0;257.0;0.0;245.3;50.04;8;4510.0
16-02-04;14:57;32.9;255.4;0.0;247.3;50.05;7;4510.0
16-02-04;15:00;32.7;249.6;0.1;245.3;50.03;16;4510.0
16-02-04;15:03;32.9;292.2;0.6;246.3;50.05;126;4510.0
16-02-04;15:06;33.1;308.4;0.5;245.3;50.05;119;4510.0
16-02-04;15:09;33.2;301.7;0.5;245.3;50.09;94;4510.0
16-02-04;15:12;33.2;289.5;0.2;244.3;50.01;44;4510.0
16-02-04;15:15;33.0;293.4;0.3;244.3;50.04;51;4510.0
16-02-04;15:18;33.1;278.0;0.1;244.3;50.04;26;4510.0
16-02-04;15:21;33.0;268.9;0.0;244.3;50.03;6;4510.0
16-02-04;15:24;32.9;261.3;0.0;243.4;50.01;5;4510.0
16-02-04;15:27;32.7;255.6;0.0;244.3;50.00;11;4510.0
16-02-04;15:30;32.7;262.6;0.0;244.3;50.02;7;4510.0
16-02-04;15:33;33.0;271.7;0.0;243.4;50.02;9;4510.0
16-02-04;15:36;32.9;268.0;0.1;244.3;49.97;12;4510.0
16-02-04;15:39;32.7;267.7;0.0;244.3;50.02;9;4510.0
16-02-04;15:42;32.7;267.0;0.0;244.3;50.02;5;4510.0
16-02-04;15:45;32.7;262.3;0.0;244.3;50.04;2;4510.0
16-02-04;15:48;32.6;172.2;0.0;244.3;50.03;0;4510.0
16-02-04;15:51;32.5;105.4;0.0;244.3;50.05;0;4510.0
16-02-05;08:21;29.0;274.6;0.1;243.4;50.04;14;4510.0
16-02-05;08:24;29.7;259.5;0.0;244.3;50.06;9;4510.0
16-02-05;08:27;29.7;272.4;0.0;243.4;50.02;11;4510.0
16-02-05;08:30;30.1;251.6;0.0;243.4;50.00;12;4510.0
16-02-05;08:33;30.2;259.7;0.1;243.4;50.02;14;4510.0
16-02-05;08:36;29.7;261.3;0.1;243.4;50.02;15;4510.0
16-02-05;08:39;30.3;268.6;0.1;243.4;50.02;16;4510.0
16-02-05;08:42;30.4;265.2;0.1;243.4;50.01;16;4510.0
16-02-05;08:45;30.5;266.6;0.1;242.4;50.04;16;4510.0
16-02-05;08:48;30.5;271.7;0.1;241.4;50.01;20;4510.0
16-02-05;08:51;30.7;270.7;0.1;242.4;50.03;15;4510.0
16-02-05;08:54;30.7;268.9;0.1;242.4;50.02;16;4510.0
16-02-05;08:57;30.8;273.4;0.1;242.4;50.01;17;4510.0
16-02-05;09:00;30.8;277.0;0.1;242.4;50.00;16;4510.0
16-02-05;09:03;30.8;264.6;0.1;242.4;50.04;15;4510.0
16-02-05;09:06;30.9;277.4;0.1;242.4;50.03;18;4510.0
16-02-05;09:09;31.0;273.4;0.1;244.3;50.04;16;4510.0
16-02-05;09:12;31.0;268.5;0.1;243.4;50.03;14;4510.0
16-02-05;09:15;31.2;256.9;0.1;243.4;50.02;22;4510.0
16-02-05;09:18;31.1;262.6;0.1;243.4;50.03;25;4510.0
16-02-05;09:21;31.2;275.3;0.1;244.3;50.02;26;4510.0
16-02-05;09:24;31.4;273.6;0.1;243.4;50.02;24;4510.0
16-02-05;09:27;31.4;276.1;0.1;244.3;50.03;20;4510.0
16-02-05;09:30;31.6;266.8;0.1;243.4;50.03;23;4510.1
16-02-05;09:33;31.5;270.4;0.1;243.4;50.03;25;4510.1
16-02-05;09:36;31.5;276.4;0.1;243.4;50.07;26;4510.1
16-02-05;09:39;31.7;278.3;0.1;243.4;50.05;25;4510.1
16-02-05;09:42;31.6;275.5;0.2;243.4;50.05;34;4510.1
16-02-05;09:45;31.6;270.1;0.1;243.4;50.05;31;4510.1
16-02-05;09:48;31.7;274.0;0.1;243.4;50.07;26;4510.1
16-02-05;09:51;31.9;284.0;0.2;245.3;50.10;37;4510.1
16-02-05;09:54;31.8;275.0;0.1;243.4;50.02;35;4510.1
16-02-05;09:57;31.9;276.1;0.2;245.3;50.00;49;4510.1
16-02-05;10:00;31.8;288.1;0.3;244.3;50.01;58;4510.1
16-02-05;10:03;32.3;286.6;0.4;244.3;50.02;65;4510.1
16-02-05;10:06;32.0;285.3;0.4;243.4;50.04;64;4510.1
16-02-05;10:09;32.3;296.6;0.4;243.4;50.03;76;4510.1
16-02-05;10:12;32.4;286.9;0.4;243.4;50.00;85;4510.1
16-02-05;10:15;32.4;284.9;0.6;244.3;50.04;118;4510.1
16-02-05;10:18;32.7;293.4;0.7;243.4;50.02;113;4510.1
16-02-05;10:21;32.6;301.7;0.6;243.4;50.00;105;4510.1
16-02-05;10:24;32.6;302.1;0.6;243.4;50.10;137;4510.1
16-02-05;10:27;33.0;303.3;0.6;243.4;50.06;154;4510.1
16-02-05;10:30;33.0;306.1;0.7;244.3;50.03;177;4510.1
16-02-05;10:33;33.2;310.1;0.8;245.3;50.05;198;4510.1
16-02-05;10:36;33.2;309.3;1.1;244.3;50.05;246;4510.1
16-02-05;10:39;33.5;301.1;0.9;245.3;50.02;191;4510.2
16-02-05;10:42;33.1;311.2;0.8;243.4;50.01;197;4510.2
16-02-05;10:45;33.7;305.7;0.0;244.3;50.03;444;4510.2
16-02-05;10:48;33.7;319.3;1.0;245.3;50.04;229;4510.2
16-02-05;10:51;33.5;317.8;1.1;244.3;50.03;291;4510.2
16-02-05;10:54;33.8;307.9;0.9;244.3;50.07;216;4510.2
16-02-05;10:57;33.9;313.4;0.8;244.3;50.02;199;4510.2
16-02-05;11:00;34.0;315.3;0.8;243.4;50.04;179;4510.2
16-02-05;11:03;34.0;303.2;0.7;244.3;50.02;159;4510.2
16-02-05;11:06;34.0;305.1;0.8;245.3;50.03;184;4510.2
16-02-05;11:09;34.0;311.2;0.7;243.4;50.06;156;4510.3
16-02-05;11:12;50.0;313.0;0.8;244.3;50.02;172;4510.3
16-02-05;11:15;34.1;311.1;0.7;244.3;50.02;158;4510.3
16-02-05;11:18;34.1;309.8;0.7;244.3;50.03;147;4510.3
16-02-05;11:21;34.1;312.0;0.7;244.3;50.05;149;4510.3
16-02-05;11:24;34.2;314.9;0.8;243.4;50.05;193;4510.3
16-02-05;11:27;34.4;307.9;0.6;243.4;50.05;140;4510.3
16-02-05;11:30;34.1;310.4;0.6;244.3;50.06;130;4510.3
16-02-05;11:33;34.2;303.9;0.7;243.4;50.05;145;4510.3
16-02-05;11:36;34.2;318.4;0.7;244.3;50.07;153;4510.3
16-02-05;11:39;34.4;315.0;0.8;243.4;50.04;184;4510.3
16-02-05;11:42;34.5;312.7;0.9;243.4;50.02;191;4510.3
16-02-05;11:45;34.5;313.3;0.6;243.4;50.05;132;4510.4
16-02-05;11:48;34.5;310.9;0.5;243.4;50.07;117;4510.4
16-02-05;11:51;34.2;312.8;0.5;242.4;50.06;99;4510.4
16-02-05;11:54;34.2;307.6;0.5;243.4;50.05;115;4510.4
16-02-05;11:57;34.2;304.3;0.5;243.4;50.01;91;4510.4
16-02-05;12:00;34.4;297.8;0.4;242.4;49.99;80;4510.4
16-02-05;12:03;34.0;303.3;0.4;241.4;50.00;70;4510.4
16-02-05;12:06;34.1;289.7;0.4;243.4;50.02;81;4510.4
16-02-05;12:09;34.1;295.4;0.4;242.4;50.04;73;4510.4
16-02-05;12:12;34.1;303.9;0.4;243.4;50.03;73;4510.4
16-02-05;12:15;34.0;302.9;0.4;242.4;50.05;75;4510.4
16-02-05;12:18;34.1;307.6;0.5;243.4;50.06;92;4510.4
16-02-05;12:21;34.2;309.8;0.5;241.4;50.05;102;4510.4
16-02-05;12:24;34.4;307.0;0.5;243.4;50.08;94;4510.4
16-02-05;12:27;34.1;4.8;0.4;243.4;50.02;86;4510.4
16-02-05;12:30;34.1;305.8;0.5;242.4;50.03;95;4510.4
16-02-05;12:33;34.1;306.1;0.5;243.4;50.06;102;4510.4
16-02-05;12:36;34.1;308.3;0.5;243.4;50.01;100;4510.4
16-02-05;12:39;34.1;308.7;0.5;243.4;50.03;101;4510.4
16-02-05;12:42;34.1;305.7;0.4;243.4;50.04;77;4510.4
16-02-05;12:45;34.0;292.5;0.3;243.4;50.05;59;4510.4
16-02-05;12:48;34.0;289.7;0.3;242.4;50.08;55;4510.4
16-02-05;12:51;33.9;290.0;0.2;243.4;50.05;43;4510.4
16-02-05;12:54;34.0;293.4;0.3;243.4;50.05;54;4510.4
16-02-05;12:57;33.9;279.4;0.2;243.4;50.01;41;4510.5
16-02-05;13:00;33.9;300.2;0.3;243.4;50.02;62;4510.5
16-02-05;13:03;33.9;288.1;0.3;243.4;50.03;54;4510.5
16-02-05;13:06;33.9;291.3;0.3;242.4;50.03;59;4510.5
16-02-05;13:09;33.9;292.3;0.4;242.4;50.04;65;4510.5
16-02-05;13:12;33.8;300.5;0.4;242.4;50.03;64;4510.5
16-02-05;13:15;33.9;284.0;0.2;243.4;50.00;40;4510.5
16-02-05;13:18;33.7;278.6;0.2;243.4;50.02;38;4510.5
16-02-05;13:21;33.7;285.0;0.1;243.4;50.04;25;4510.5
16-02-05;13:24;33.7;276.7;0.1;242.4;49.98;25;4510.5
16-02-05;13:27;33.8;283.4;0.1;243.4;50.00;21;4510.5
16-02-05;13:30;33.7;272.9;0.1;243.4;50.04;20;4510.5
16-02-05;13:33;33.7;267.3;0.2;243.4;50.02;39;4510.5
16-02-05;13:36;33.8;303.6;0.5;243.4;50.04;98;4510.5
16-02-05;13:39;33.9;295.1;0.4;244.3;50.06;72;4510.5
16-02-05;13:42;33.7;293.5;0.2;244.3;50.02;46;4510.5
16-02-05;13:45;33.5;290.9;0.2;243.4;50.03;35;4510.5
16-02-05;13:48;33.5;284.6;0.1;243.4;50.03;30;4510.5
16-02-05;13:51;33.5;284.1;0.2;244.3;50.05;38;4510.5
16-02-05;13:54;33.5;279.3;0.2;38.6;50.06;37;4510.5
16-02-05;13:57;33.5;271.8;0.2;245.3;50.05;32;4510.5
16-02-05;14:00;33.5;300.0;0.4;244.3;50.00;74;4510.5
16-02-05;14:03;33.5;294.5;0.3;244.3;50.02;55;4510.5
16-02-05;14:06;33.7;293.5;0.4;244.3;50.03;70;4510.5
16-02-05;14:09;33.9;307.9;0.4;244.3;50.03;85;4510.5
16-02-05;14:12;33.8;298.6;0.4;242.4;50.01;76;4510.5
16-02-05;14:15;33.8;294.2;0.3;244.3;50.02;62;4510.5
16-02-05;14:18;33.8;290.3;0.5;244.3;50.02;105;4510.5
16-02-05;14:21;34.0;311.1;0.7;244.3;50.02;151;4510.5
16-02-05;14:24;33.9;307.9;0.7;244.3;50.06;152;4510.5
16-02-05;14:27;34.1;293.4;1.5;244.3;50.00;435;4510.5
16-02-05;14:30;34.5;292.3;3.1;246.3;50.01;749;4510.6
16-02-05;14:33;34.5;298.9;0.5;244.3;50.03;126;4510.6
16-02-05;14:36;34.5;283.8;1.0;244.3;50.03;194;4510.6
16-02-05;14:39;34.7;258.8;3.1;245.3;49.98;739;4510.6
16-02-05;14:42;34.5;301.0;0.5;244.3;50.02;117;4510.6
16-02-05;14:45;34.4;288.7;0.5;245.3;50.04;121;4510.6
16-02-05;14:48;34.5;290.6;0.3;245.3;50.04;66;4510.6
16-02-05;14:51;34.5;287.4;0.5;244.3;50.05;102;4510.6
16-02-05;14:54;34.5;291.6;0.4;245.3;50.03;87;4510.6
16-02-05;14:57;34.2;295.4;0.5;245.3;50.05;101;4510.7
