data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-02-05;15:00;34.5;295.3;0.5;244.3;50.03;102;4510.7
16-02-05;15:03;34.4;296.6;0.4;245.3;50.04;72;4510.7
16-02-05;15:06;34.5;266.0;0.4;38.6;50.03;66;4510.7
16-02-05;15:09;34.5;283.3;0.4;245.3;50.04;64;4510.7
16-02-05;15:12;34.2;287.4;0.2;244.3;50.05;47;4510.7
16-02-05;15:15;34.2;282.2;0.1;245.3;50.02;37;4510.7
16-02-05;15:18;34.2;278.6;0.2;245.3;50.03;37;4510.7
16-02-05;15:21;34.1;280.9;0.1;245.3;50.02;28;4510.7
16-02-05;15:24;34.0;271.2;0.1;244.3;50.04;23;4510.7
16-02-05;15:27;33.9;281.1;0.1;245.3;50.02;22;4510.7
16-02-05;15:30;33.9;273.0;0.1;247.3;50.02;14;4510.7
16-02-05;15:33;33.9;269.9;0.0;245.3;50.04;10;4510.7
16-02-05;15:36;33.9;266.3;0.1;246.3;50.05;15;4510.7
16-02-05;15:39;33.8;268.2;0.1;246.3;50.02;13;4510.7
16-02-05;15:42;33.8;268.5;0.1;244.3;50.02;17;4510.7
16-02-05;15:45;33.7;274.0;0.1;246.3;50.02;15;4510.7
16-02-05;15:48;33.8;268.2;0.1;245.3;50.02;13;4510.7
16-02-05;15:51;33.5;271.2;0.0;246.3;50.03;4;4510.7
16-02-05;15:54;33.4;237.4;0.0;244.3;50.05;3;4510.7
16-02-05;15:57;33.3;271.4;0.0;245.3;50.02;0;4510.7
16-02-05;16:00;33.2;294.2;0.0;247.3;50.05;0;4510.7
16-02-05;16:03;33.1;269.5;0.0;246.3;50.05;0;4510.7
16-02-05;16:06;33.1;225.5;0.0;244.3;50.01;0;4510.7
16-02-05;16:09;33.0;198.4;0.0;245.3;50.00;0;4510.7
16-02-05;16:12;32.9;159.6;0.0;245.3;50.03;0;4510.7
16-02-05;16:15;32.9;168.4;0.0;245.3;50.03;0;4510.7
16-02-05;16:18;32.7;195.8;0.0;245.3;50.03;0;4510.7
16-02-05;16:21;32.6;165.6;0.0;245.3;50.04;0;4510.7
16-02-05;16:24;32.6;138.1;0.0;245.3;50.02;0;4510.7
16-02-06;08:27;29.7;235.6;0.0;247.3;50.02;5;4510.7
16-02-06;08:30;29.7;256.4;0.0;246.3;50.01;7;4510.7
16-02-06;08:33;30.1;264.9;0.0;246.3;50.02;7;4510.7
16-02-06;08:36;30.4;259.4;0.0;247.3;50.03;13;4510.7
16-02-06;08:39;30.3;278.3;0.1;246.3;49.99;19;4510.7
16-02-06;08:42;30.4;277.1;0.1;245.3;50.04;18;4510.7
16-02-06;08:45;30.3;277.4;0.1;246.3;50.04;23;4510.7
16-02-06;08:48;30.5;285.6;0.1;247.3;50.02;31;4510.7
16-02-06;08:51;30.5;290.0;0.2;248.2;50.03;35;4510.7
16-02-06;08:54;30.9;286.5;0.2;247.3;49.98;37;4510.7
16-02-06;08:57;30.8;288.8;0.2;247.3;50.10;36;4510.7
16-02-06;09:00;30.9;285.4;0.2;247.3;50.04;37;4510.7
16-02-06;09:03;30.9;292.2;0.1;247.3;50.04;30;4510.7
16-02-06;09:06;31.1;279.6;0.1;248.2;50.05;28;4510.7
16-02-06;09:09;31.2;274.3;0.1;249.2;50.03;22;4510.7
16-02-06;09:12;31.0;281.3;0.1;246.3;50.02;19;4510.7
16-02-06;09:15;31.2;276.4;0.1;247.3;50.02;19;4510.7
16-02-06;09:18;31.4;286.0;0.1;247.3;50.03;25;4510.7
16-02-06;09:21;31.5;276.5;0.1;247.3;50.05;30;4510.7
16-02-06;09:24;31.2;280.0;0.2;246.3;50.02;32;4510.7
16-02-06;09:27;31.5;286.3;0.2;247.3;50.07;35;4510.7
16-02-06;09:30;31.5;276.1;0.1;246.3;50.06;30;4510.7
16-02-06;09:33;31.7;276.2;0.1;246.3;50.02;29;4510.7
16-02-06;09:36;31.7;275.0;0.2;246.3;50.04;35;4510.7
16-02-06;09:39;31.8;290.7;0.2;246.3;50.06;46;4510.7
16-02-06;09:42;31.8;286.2;0.3;245.3;50.04;47;4510.7
16-02-06;09:45;31.7;288.8;0.2;246.3;50.03;43;4510.7
16-02-06;09:48;31.9;287.9;0.2;246.3;50.06;44;4510.7
16-02-06;09:51;31.9;292.0;0.3;246.3;50.04;59;4510.7
16-02-06;09:54;32.0;288.1;0.4;247.3;50.03;69;4510.7
16-02-06;09:57;31.9;295.4;0.4;246.3;50.00;71;4510.7
16-02-06;10:00;32.0;307.1;0.4;246.3;50.02;72;4510.7
16-02-06;10:03;32.4;300.0;0.4;246.3;50.04;83;4510.7
16-02-06;10:06;32.3;299.2;0.5;246.3;50.07;90;4510.7
16-02-06;10:09;32.5;304.8;0.5;246.3;50.06;98;4510.7
16-02-06;10:12;32.4;309.3;0.4;247.3;50.02;95;4510.8
16-02-06;10:15;32.6;301.7;0.5;246.3;50.05;103;4510.8
16-02-06;10:18;32.5;306.5;0.6;246.3;50.06;116;4510.8
16-02-06;10:21;32.6;302.6;0.6;246.3;50.05;129;4510.8
16-02-06;10:24;32.7;304.3;0.5;246.3;50.02;94;4510.8
16-02-06;10:27;32.9;298.0;0.5;246.3;50.02;113;4510.8
16-02-06;10:30;33.0;309.0;0.7;246.3;50.04;150;4510.8
16-02-06;10:33;32.9;293.1;0.8;246.3;50.05;178;4510.8
16-02-06;10:36;33.2;309.6;0.7;247.3;50.05;186;4510.8
16-02-06;10:39;33.3;305.8;0.7;247.3;50.05;162;4510.8
16-02-06;10:42;33.2;297.9;0.7;246.3;50.02;143;4510.8
16-02-06;10:45;33.3;307.0;0.7;246.3;50.03;151;4510.8
16-02-06;10:48;33.3;308.2;1.0;247.3;50.01;207;4510.8
16-02-06;10:51;33.5;310.9;0.9;246.3;50.06;219;4510.8
16-02-06;10:54;33.4;308.0;0.8;246.3;50.07;191;4510.9
16-02-06;10:57;33.7;308.3;0.8;246.3;50.01;185;4510.9
16-02-06;11:00;33.8;306.0;0.0;246.3;50.01;198;4510.9
16-02-06;11:03;33.8;305.8;0.8;246.3;50.02;196;4510.9
16-02-06;11:06;34.0;310.2;0.8;247.3;50.02;207;4510.9
16-02-06;11:09;33.9;305.1;0.9;246.3;50.02;202;4510.9
16-02-06;11:12;34.0;311.1;1.0;247.3;50.02;220;4510.9
16-02-06;11:15;34.0;304.2;1.0;246.3;50.01;218;4510.9
16-02-06;11:18;34.1;311.4;0.9;246.3;50.03;213;4510.9
16-02-06;11:21;34.1;307.4;1.0;246.3;50.02;224;4511.0
16-02-06;11:24;34.1;308.6;0.9;246.3;50.05;192;4511.0
16-02-06;11:27;34.2;302.4;0.9;246.3;50.04;220;4511.0
16-02-06;11:30;34.5;301.9;1.0;246.3;50.05;261;4511.0
16-02-06;11:33;34.5;309.6;0.8;246.3;50.06;193;4511.0
16-02-06;11:36;34.4;307.3;0.7;246.3;50.04;147;4511.0
16-02-06;11:39;34.4;292.6;0.7;247.3;50.05;140;4511.0
16-02-06;11:42;34.5;4.8;0.9;246.3;50.04;214;4511.0
16-02-06;11:45;34.4;309.9;0.8;246.3;50.03;204;4511.0
16-02-06;11:48;34.5;304.2;1.0;244.3;50.02;214;4511.0
16-02-06;11:51;34.6;313.9;0.7;246.3;50.04;172;4511.0
16-02-06;11:54;34.5;303.8;0.7;246.3;50.05;144;4511.1
16-02-06;11:57;34.2;304.2;0.5;246.3;50.05;132;4511.1
16-02-06;12:00;34.4;298.5;0.5;246.3;50.04;121;4511.1
16-02-06;12:03;34.2;302.4;0.5;246.3;50.06;105;4511.1
16-02-06;12:06;34.2;299.4;0.5;244.3;50.04;100;4511.1
16-02-06;12:09;34.4;308.6;0.6;246.3;50.07;112;4511.1
16-02-06;12:12;34.1;300.7;0.5;246.3;50.08;113;4511.1
16-02-06;12:15;34.4;297.5;0.5;246.3;50.07;108;4511.1
16-02-06;12:18;34.2;300.1;0.5;246.3;50.07;103;4511.1
16-02-06;12:21;34.2;297.8;0.4;246.3;50.06;104;4511.1
16-02-06;12:24;34.2;303.5;0.5;246.3;50.08;110;4511.1
16-02-06;12:27;34.1;297.9;0.5;246.3;50.02;105;4511.1
16-02-06;12:30;34.2;4.8;0.4;246.3;50.09;100;4511.1
16-02-06;12:33;34.1;298.0;0.5;247.3;50.05;124;4511.1
16-02-06;12:36;34.2;308.9;0.6;246.3;50.04;142;4511.1
16-02-06;12:39;34.4;308.2;0.7;246.3;50.05;142;4511.1
16-02-06;12:42;34.2;305.2;0.6;246.3;50.04;126;4511.2
16-02-06;12:45;34.4;303.6;0.6;247.3;50.04;140;4511.2
16-02-06;12:48;34.4;313.1;0.8;247.3;50.06;200;4511.2
16-02-06;12:51;34.6;307.0;1.3;246.3;50.05;311;4511.2
16-02-06;12:54;34.6;304.8;1.2;246.3;50.06;277;4511.2
16-02-06;12:57;34.7;309.6;1.0;246.3;50.02;234;4511.2
16-02-06;13:00;34.5;301.6;0.9;247.3;50.06;218;4511.2
16-02-06;13:03;34.8;306.5;0.9;246.3;50.06;205;4511.2
16-02-06;13:06;34.7;313.4;1.0;246.3;50.06;257;4511.2
16-02-06;13:09;34.6;306.7;1.4;246.3;50.03;318;4511.3
16-02-06;13:12;34.9;302.9;1.0;246.3;50.05;221;4511.3
16-02-06;13:15;34.8;311.1;1.4;247.3;50.07;341;4511.3
16-02-06;13:18;35.2;289.5;1.5;248.2;50.05;370;4511.3
16-02-06;13:21;35.4;301.1;1.2;247.3;50.04;296;4511.3
16-02-06;13:24;35.0;301.4;1.0;246.3;50.05;241;4511.3
16-02-06;13:27;35.5;278.7;3.6;248.2;50.04;882;4511.4
16-02-06;13:30;36.5;290.9;3.7;248.2;50.02;900;4511.4
16-02-06;13:33;36.5;289.7;3.4;248.2;50.04;827;4511.4
16-02-06;13:36;36.7;292.6;2.5;248.2;50.05;639;4511.5
16-02-06;13:39;36.9;287.9;3.5;249.2;49.99;845;4511.5
16-02-06;13:42;37.5;292.3;3.4;250.2;50.06;835;4511.6
16-02-06;13:45;37.6;285.6;3.2;248.2;50.06;785;4511.6
16-02-06;13:48;37.7;287.1;2.1;247.3;50.07;521;4511.6
16-02-06;13:51;37.0;287.2;1.3;248.2;50.06;299;4511.7
16-02-06;13:54;37.2;286.6;2.2;248.2;50.10;540;4511.7
16-02-06;13:57;37.1;297.3;2.3;249.2;50.03;586;4511.7
16-02-06;14:00;37.5;297.3;2.1;248.2;50.00;547;4511.7
16-02-06;14:03;37.1;253.2;2.1;248.2;50.03;500;4511.8
16-02-06;14:06;37.2;301.3;2.0;248.2;50.04;509;4511.8
16-02-06;14:09;37.2;287.8;2.0;248.2;50.05;489;4511.8
16-02-06;14:12;37.1;297.0;1.5;248.2;50.04;385;4511.8
16-02-06;14:15;37.1;298.0;1.1;248.2;50.06;272;4511.9
16-02-06;14:18;36.8;300.7;0.9;247.3;50.07;211;4511.9
16-02-06;14:21;36.7;285.4;0.9;247.3;50.04;200;4511.9
16-02-06;14:24;36.7;289.1;1.1;248.2;50.05;251;4511.9
16-02-06;14:27;36.7;298.6;1.2;249.2;50.03;311;4511.9
16-02-06;14:30;36.8;298.5;1.2;249.2;50.04;301;4511.9
16-02-06;14:33;36.4;297.2;1.3;249.2;50.02;306;4511.9
16-02-06;14:36;36.5;295.8;1.1;248.2;50.02;285;4511.9
16-02-06;14:39;36.5;297.6;1.6;248.2;50.04;376;4512.0
16-02-06;14:42;36.5;294.5;1.8;249.2;50.05;440;4512.0
16-02-06;14:45;36.8;300.4;2.0;248.2;50.03;485;4512.0
16-02-06;14:48;36.9;304.9;2.1;248.2;50.06;525;4512.0
16-02-06;14:51;37.0;301.1;2.3;249.2;50.04;572;4512.1
16-02-06;14:54;37.1;298.3;2.3;249.2;50.04;583;4512.1
16-02-06;14:57;37.2;296.4;2.1;249.2;50.03;533;4512.1
16-02-06;15:00;37.2;298.8;1.8;249.2;50.05;454;4512.1
16-02-06;15:03;37.0;294.2;1.8;249.2;50.06;421;4512.2
16-02-06;15:06;37.0;296.3;1.7;249.2;50.03;419;4512.2
16-02-06;15:09;37.0;292.8;1.4;249.2;50.05;365;4512.2
16-02-06;15:12;37.1;298.8;1.3;249.2;50.04;333;4512.2
16-02-06;15:15;37.0;297.9;1.4;249.2;50.04;338;4512.2
16-02-06;15:18;36.9;301.1;1.3;249.2;50.04;330;4512.3
16-02-06;15:21;37.0;291.0;1.2;249.2;50.04;288;4512.3
16-02-06;15:24;36.9;300.2;1.1;248.2;50.04;266;4512.3
16-02-06;15:27;36.5;299.2;0.9;249.2;50.03;214;4512.3
16-02-06;15:30;36.4;294.4;1.0;248.2;50.04;234;4512.3
16-02-06;15:33;36.5;293.8;0.8;248.2;50.04;183;4512.3
16-02-06;15:36;36.2;300.5;0.8;249.2;50.02;202;4512.3
16-02-06;15:39;36.2;293.9;0.8;248.2;50.01;185;4512.3
16-02-06;15:42;36.1;293.9;0.7;248.2;50.05;161;4512.3
16-02-06;15:45;36.2;299.2;0.5;248.2;50.04;131;4512.3
16-02-06;15:48;36.0;291.2;0.4;248.2;50.03;84;4512.4
16-02-06;15:51;35.7;286.0;0.3;248.2;50.02;56;4512.4
16-02-06;15:54;35.3;284.6;0.2;248.2;50.03;40;4512.4
16-02-06;15:57;35.3;276.2;0.1;248.2;50.03;31;4512.4
16-02-06;16:00;35.2;274.6;0.1;248.2;50.04;24;4512.4
16-02-06;16:03;35.0;266.0;0.1;247.3;50.07;18;4512.4
16-02-06;16:06;34.9;278.4;0.1;249.2;50.03;13;4512.4
16-02-06;16:09;34.7;270.4;0.0;249.2;50.04;8;4512.4
16-02-06;16:12;34.7;259.4;0.0;249.2;50.04;4;4512.4
16-02-06;16:15;34.5;260.4;0.0;247.3;50.03;3;4512.4
16-02-06;16:18;34.4;156.0;0.0;248.2;50.04;0;4512.4
16-02-06;16:21;34.2;108.5;0.0;248.2;50.04;0;4512.4
16-02-06;16:24;34.0;158.4;0.0;248.2;50.04;0;4512.4
16-02-06;16:27;33.9;224.4;0.0;248.2;50.02;0;4512.4
16-02-06;16:30;33.8;200.8;0.0;247.3;50.06;0;4512.4
16-02-06;16:33;33.7;151.6;0.0;247.3;50.01;0;4512.4
16-02-06;16:36;33.5;113.6;0.1;247.3;50.05;0;4512.4
16-02-07;07:30;28.6;315.2;0.2;245.3;50.02;45;4512.4
16-02-07;07:33;29.4;299.8;0.4;246.3;50.03;78;4512.4
16-02-07;07:36;29.4;298.2;0.5;245.3;50.06;92;4512.4
16-02-07;07:39;30.1;302.4;0.5;245.3;50.03;110;4512.4
16-02-07;07:42;30.5;300.0;0.5;244.3;50.02;127;4512.4
16-02-07;07:45;30.7;303.6;0.7;246.3;50.04;144;4512.4
16-02-07;07:48;30.7;306.2;0.7;245.3;50.02;163;4512.4
16-02-07;07:51;30.9;305.8;0.8;243.4;50.03;183;4512.4
16-02-07;07:54;31.1;304.3;0.9;245.3;50.06;200;4512.4
16-02-07;07:57;31.4;304.8;0.9;246.3;50.08;217;4512.4
16-02-07;08:00;31.5;309.2;1.0;245.3;50.03;236;4512.4
16-02-07;08:03;31.7;306.7;1.1;245.3;50.05;255;4512.5
16-02-07;08:06;31.9;305.1;1.1;245.3;50.05;280;4512.5
16-02-07;08:09;31.9;306.2;1.2;246.3;50.06;296;4512.5
16-02-07;08:12;32.4;308.6;1.2;245.3;50.05;316;4512.5
16-02-07;08:15;32.6;308.0;1.4;247.3;50.09;335;4512.5
16-02-07;08:18;32.7;306.7;1.5;246.3;50.09;358;4512.5
16-02-07;08:21;32.9;309.9;1.5;246.3;50.03;376;4512.5
16-02-07;08:24;33.3;305.5;1.6;245.3;50.04;397;4512.6
16-02-07;08:27;33.5;305.8;1.7;246.3;50.04;413;4512.6
16-02-07;08:30;33.7;307.6;1.8;246.3;50.04;427;4512.6
16-02-07;08:33;33.8;302.9;1.9;246.3;50.00;445;4512.6
16-02-07;08:36;34.1;310.6;1.9;246.3;50.02;461;4512.6
16-02-07;08:39;34.1;301.6;2.0;246.3;50.03;482;4512.7
16-02-07;08:42;34.4;305.5;2.1;246.3;50.03;500;4512.7
16-02-07;08:45;34.5;301.4;2.1;245.3;50.00;518;4512.7
16-02-07;08:48;34.8;302.3;2.2;245.3;50.01;534;4512.7
16-02-07;08:51;35.0;301.7;2.3;246.3;50.02;551;4512.8
16-02-07;08:54;35.4;304.5;2.3;246.3;50.00;569;4512.8
16-02-07;08:57;35.4;301.0;2.4;246.3;50.03;587;4512.8
16-02-07;09:00;35.4;302.7;2.4;245.3;50.07;603;4512.9
16-02-07;09:03;35.6;298.5;2.5;245.3;50.04;623;4512.9
16-02-07;09:06;36.0;301.7;2.7;244.3;50.00;643;4512.9
16-02-07;09:09;36.0;298.8;2.7;246.3;50.01;657;4513.0
16-02-07;09:12;36.2;302.4;2.7;245.3;50.00;671;4513.0
16-02-07;09:15;36.5;299.4;2.8;246.3;50.02;689;4513.0
16-02-07;09:18;36.7;295.0;2.8;247.3;50.01;703;4513.1
16-02-07;09:21;36.7;296.6;2.9;247.3;50.02;715;4513.1
16-02-07;09:24;36.9;296.7;3.0;247.3;50.01;732;4513.1
16-02-07;09:27;37.2;297.0;3.0;247.3;50.02;747;4513.2
16-02-07;09:30;37.2;298.6;3.1;247.3;50.04;768;4513.2
16-02-07;09:33;37.5;298.6;3.1;247.3;50.02;779;4513.2
16-02-07;09:36;37.7;298.6;3.2;248.2;50.05;793;4513.3
16-02-07;09:39;37.7;290.7;3.3;247.3;50.02;802;4513.3
16-02-07;09:42;37.9;294.1;3.3;248.2;50.02;820;4513.4
16-02-07;09:45;38.2;292.6;3.4;247.3;50.03;831;4513.4
16-02-07;09:48;38.3;292.3;3.5;247.3;50.02;842;4513.4
16-02-07;09:51;38.4;292.0;3.5;247.3;50.01;853;4513.5
16-02-07;09:54;38.6;290.6;3.6;247.3;50.06;872;4513.5
16-02-07;09:57;38.6;288.4;3.6;246.3;50.05;882;4513.6
16-02-07;10:00;38.9;292.9;3.7;247.3;50.03;897;4513.6
16-02-07;10:03;39.2;293.1;3.6;247.3;50.07;916;4513.7
16-02-07;10:06;39.2;291.6;3.8;247.3;50.07;920;4513.7
16-02-07;10:09;39.3;290.6;3.8;247.3;50.05;925;4513.8
16-02-07;10:12;39.3;292.5;3.8;248.2;50.03;935;4513.8
16-02-07;10:15;39.5;290.9;3.9;247.3;50.05;941;4513.8
16-02-07;10:18;39.8;290.3;3.8;247.3;50.03;953;4513.9
16-02-07;10:21;39.7;282.4;3.9;246.3;50.04;965;4513.9
16-02-07;10:24;40.0;285.3;4.0;246.3;50.05;967;4514.0
16-02-07;10:27;40.0;289.3;4.0;247.3;50.05;985;4514.0
16-02-07;10:30;40.1;283.8;4.0;247.3;50.05;989;4514.1
16-02-07;10:33;40.6;288.1;4.1;247.3;50.03;998;4514.1
16-02-07;10:36;40.4;290.3;4.1;247.3;50.04;1015;4514.2
16-02-07;10:39;40.6;288.7;4.1;247.3;50.02;1023;4514.2
16-02-07;10:42;40.8;284.4;4.1;248.2;50.03;1023;4514.3
16-02-07;10:45;40.9;284.4;4.2;247.3;50.05;1042;4514.3
16-02-07;10:48;41.2;279.3;4.2;248.2;50.02;1044;4514.4
16-02-07;10:51;40.9;287.6;4.3;247.3;50.02;1053;4514.4
16-02-07;10:54;41.2;284.3;4.3;247.3;50.04;1053;4514.5
16-02-07;10:57;41.2;279.0;4.3;247.3;50.01;1051;4514.5
16-02-07;11:00;41.4;282.7;4.3;247.3;50.05;1052;4514.6
16-02-07;11:03;41.6;278.0;4.3;246.3;50.02;1059;4514.7
16-02-07;11:06;41.5;280.5;4.4;246.3;50.03;1071;4514.7
16-02-07;11:09;41.6;275.3;4.4;246.3;50.02;1072;4514.8
16-02-07;11:12;41.9;279.7;4.4;246.3;50.01;1074;4514.8
16-02-07;11:15;42.2;284.6;4.4;247.3;50.03;1092;4514.9
16-02-07;11:18;42.2;278.7;4.5;248.2;50.05;1110;4514.9
16-02-07;11:21;42.1;284.4;4.4;246.3;50.04;1107;4515.0
16-02-07;11:24;42.3;285.0;4.7;247.3;50.02;1113;4515.0
16-02-07;11:27;42.3;280.3;4.5;247.3;50.04;1117;4515.1
16-02-07;11:30;42.3;281.5;4.6;248.2;50.04;1130;4515.1
16-02-07;11:33;42.5;286.5;4.6;247.3;50.04;1132;4515.2
16-02-07;11:36;42.7;285.6;4.6;247.3;50.04;1132;4515.3
16-02-07;11:39;42.7;282.5;4.6;247.3;50.04;1136;4515.3
16-02-07;11:42;42.9;281.8;4.6;248.2;50.04;1132;4515.4
16-02-07;11:45;42.8;279.3;4.6;248.2;50.05;1137;4515.4
16-02-07;11:48;42.9;282.5;4.6;247.3;50.06;1135;4515.5
16-02-07;11:51;43.0;282.8;4.6;247.3;50.05;1131;4515.5
16-02-07;11:54;42.9;279.7;4.6;247.3;50.06;1143;4515.6
16-02-07;11:57;42.9;277.4;4.7;247.3;50.00;1141;4515.7
16-02-07;12:00;43.1;282.4;4.6;247.3;50.01;1136;4515.7
16-02-07;12:03;42.9;277.1;4.7;247.3;50.05;1139;4515.8
16-02-07;12:06;43.1;280.9;4.7;246.3;50.08;1151;4515.8
16-02-07;12:09;43.5;282.8;4.7;247.3;50.00;1140;4515.9
16-02-07;12:12;43.4;280.5;4.6;247.3;50.04;1144;4515.9
16-02-07;12:15;43.2;281.1;4.7;247.3;50.06;1145;4516.0
16-02-07;12:18;43.4;277.7;4.7;247.3;50.05;1149;4516.1
16-02-07;12:21;43.4;281.3;4.7;247.3;50.06;1144;4516.1
16-02-07;12:24;43.2;276.8;4.6;247.3;50.03;1133;4516.2
16-02-07;12:27;43.6;277.1;4.6;247.3;50.02;1123;4516.2
16-02-07;12:30;43.5;281.9;4.6;246.3;50.02;1132;4516.3
16-02-07;12:33;43.6;272.6;4.7;246.3;49.98;1125;4516.3
16-02-07;12:36;43.6;276.8;4.5;247.3;50.06;1132;4516.4
16-02-07;12:39;43.5;273.0;4.4;247.3;50.05;1111;4516.4
16-02-07;12:42;43.6;278.3;4.6;247.3;50.08;1122;4516.5
16-02-07;12:45;43.6;280.0;4.4;247.3;50.07;1113;4516.6
16-02-07;12:48;43.6;283.7;4.6;247.3;50.05;1114;4516.6
16-02-07;12:51;43.7;282.5;4.6;248.2;50.05;1133;4516.7
16-02-07;12:54;43.6;284.3;4.7;247.3;50.05;1137;4516.7
16-02-07;12:57;43.7;282.8;4.5;246.3;50.03;1114;4516.8
16-02-07;13:00;43.7;278.7;4.5;247.3;50.03;1107;4516.8
16-02-07;13:03;43.6;276.7;4.4;247.3;50.05;1094;4516.9
16-02-07;13:06;43.7;274.8;4.5;246.3;50.07;1096;4516.9
16-02-07;13:09;43.5;277.1;4.5;247.3;50.08;1102;4517.0
16-02-07;13:12;43.6;275.6;4.4;246.3;50.06;1096;4517.1
16-02-07;13:15;43.7;283.1;4.4;247.3;50.06;1094;4517.1
16-02-07;13:18;43.6;278.9;4.4;247.3;50.08;1086;4517.2
16-02-07;13:21;43.7;277.1;4.4;246.3;50.10;1085;4517.2
16-02-07;13:24;43.5;281.2;4.4;248.2;50.08;1069;4517.3
16-02-07;13:27;43.6;284.6;4.3;246.3;50.09;1063;4517.3
16-02-07;13:30;43.7;286.6;0.0;247.3;50.09;1052;4517.4
16-02-07;13:33;43.5;286.5;4.3;247.3;50.08;1046;4517.4
16-02-07;13:36;43.5;282.4;4.3;247.3;50.08;1043;4517.5
16-02-07;13:39;43.5;288.1;4.3;247.3;50.10;1031;4517.5
16-02-07;13:42;43.6;281.2;4.1;247.3;50.11;1021;4517.6
16-02-07;13:45;43.1;284.1;4.2;247.3;50.12;1030;4517.6
16-02-07;13:48;43.1;286.2;3.7;245.3;50.12;1020;4517.7
16-02-07;13:51;43.2;286.3;4.1;247.3;50.11;1011;4517.7
16-02-07;13:54;43.4;287.1;4.0;247.3;50.06;982;4517.8
16-02-07;13:57;43.0;281.6;4.0;247.3;50.05;957;4517.8
16-02-07;14:00;43.2;281.6;3.8;247.3;50.03;945;4517.9
16-02-07;14:03;42.9;287.6;4.0;247.3;50.01;961;4517.9
16-02-07;14:06;42.8;285.3;3.8;247.3;50.00;947;4518.0
16-02-07;14:09;42.7;286.2;3.7;246.3;50.03;928;4518.0
16-02-07;14:12;42.9;289.3;3.7;247.3;50.03;914;4518.1
16-02-07;14:15;42.7;279.3;3.6;247.3;50.06;898;4518.1
16-02-07;14:18;42.4;283.4;3.6;246.3;50.07;903;4518.2
16-02-07;14:21;42.5;285.3;3.6;247.3;50.07;895;4518.2
16-02-07;14:24;42.4;286.6;3.6;246.3;50.07;880;4518.3
16-02-07;14:27;42.2;286.9;3.4;247.3;50.05;849;4518.3
16-02-07;14:30;42.2;282.4;3.4;247.3;50.02;835;4518.3
16-02-07;14:33;41.9;287.2;3.4;247.3;50.06;819;4518.4
16-02-07;14:36;41.9;287.6;3.3;247.3;50.07;810;4518.4
16-02-07;14:39;41.9;291.2;3.1;247.3;50.06;783;4518.5
16-02-07;14:42;41.6;288.8;3.2;247.3;50.08;777;4518.5
16-02-07;14:45;41.7;286.3;3.1;248.2;50.08;758;4518.5
16-02-07;14:48;41.4;288.8;3.0;246.3;50.06;724;4518.6
16-02-07;14:51;41.3;290.6;2.8;246.3;50.04;701;4518.6
16-02-07;14:54;41.3;291.0;2.8;246.3;50.07;688;4518.6
16-02-07;14:57;41.0;291.6;2.7;247.3;50.03;675;4518.7
16-02-07;15:00;40.8;292.3;2.7;247.3;50.04;678;4518.7
16-02-07;15:03;40.8;291.2;2.7;247.3;50.08;667;4518.7
16-02-07;15:06;40.7;291.5;2.7;247.3;50.05;653;4518.8
16-02-07;15:09;40.7;295.7;2.5;246.3;50.04;634;4518.8
16-02-07;15:12;40.4;295.4;2.5;246.3;50.01;604;4518.8
16-02-07;15:15;40.7;293.5;2.3;245.3;50.05;582;4518.9
16-02-07;15:18;40.4;292.2;2.3;246.3;50.02;546;4518.9
16-02-07;15:21;40.2;296.4;2.1;246.3;50.04;532;4518.9
16-02-07;15:24;39.8;298.9;2.1;247.3;50.06;518;4519.0
16-02-07;15:27;40.0;301.6;2.0;246.3;50.06;471;4519.0
16-02-07;15:30;39.5;296.9;2.0;246.3;50.04;466;4519.0
16-02-07;15:33;39.4;295.7;1.8;246.3;50.06;456;4519.0
16-02-07;15:36;39.3;291.2;1.7;247.3;50.04;435;4519.0
16-02-07;15:39;39.1;295.1;1.6;247.3;50.08;409;4519.1
16-02-07;15:42;39.2;299.4;1.7;246.3;50.05;385;4519.1
16-02-07;15:45;39.1;296.6;1.5;246.3;50.06;359;4519.1
16-02-07;15:48;38.6;297.0;1.4;246.3;50.06;326;4519.1
16-02-07;15:51;38.7;298.9;1.2;246.3;50.06;294;4519.1
16-02-07;15:54;38.4;296.1;1.0;246.3;50.05;237;4519.1
16-02-07;15:57;38.2;291.7;1.0;246.3;50.04;245;4519.2
16-02-07;16:00;37.8;297.2;1.0;245.3;50.03;222;4519.2
16-02-07;16:03;38.0;296.1;0.8;246.3;50.03;164;4519.2
16-02-07;16:06;37.6;287.6;0.3;245.3;50.07;59;4519.2
16-02-07;16:09;37.2;275.2;0.1;244.3;50.03;16;4519.2
16-02-07;16:12;36.9;261.3;0.0;245.3;50.02;10;4519.2
16-02-07;16:15;36.8;252.0;0.0;245.3;50.03;3;4519.2
16-02-07;16:18;36.3;164.9;0.0;245.3;50.08;0;4519.2
16-02-07;16:21;36.1;151.9;0.0;244.3;50.07;0;4519.2
16-02-07;16:24;35.9;115.4;0.0;246.3;50.06;0;4519.2
16-02-07;16:27;35.6;182.3;0.0;243.4;50.08;0;4519.2
16-02-07;16:30;35.5;251.0;0.0;244.3;50.06;0;4519.2
16-02-07;16:33;35.3;223.6;0.0;243.4;50.06;0;4519.2
16-02-07;16:36;35.2;173.2;0.0;244.3;50.04;0;4519.2
16-02-07;16:39;34.9;129.4;0.0;242.4;50.06;0;4519.2
16-02-08;07:18;28.3;257.8;0.0;242.4;50.03;6;4519.2
16-02-08;07:21;28.6;254.0;0.0;242.4;50.03;10;4519.2
16-02-08;07:24;29.4;262.0;0.1;243.4;50.04;12;4519.2
16-02-08;07:27;29.7;270.7;0.0;242.4;50.04;14;4519.2
16-02-08;07:30;30.1;256.2;0.1;242.4;50.04;14;4519.2
16-02-08;07:33;30.2;270.8;0.1;242.4;50.01;15;4519.2
16-02-08;07:36;30.1;268.3;0.1;242.4;50.01;15;4519.2
16-02-08;07:39;30.3;266.8;0.1;241.4;50.01;17;4519.2
16-02-08;07:42;30.4;269.0;0.1;241.4;50.01;18;4519.2
16-02-08;07:45;30.4;280.0;0.1;245.3;50.00;24;4519.2
16-02-08;07:48;30.5;282.7;0.2;245.3;50.01;33;4519.2
16-02-08;07:51;30.7;279.6;0.1;247.3;50.03;34;4519.2
16-02-08;07:54;30.9;283.8;0.1;245.3;50.03;30;4519.2
16-02-08;07:57;30.8;276.4;0.1;244.3;50.08;31;4519.2
16-02-08;08:00;31.0;283.7;0.1;243.4;50.09;23;4519.2
16-02-08;08:03;31.0;281.3;0.1;243.4;50.09;20;4519.2
16-02-08;08:06;31.0;267.0;0.1;243.4;50.05;18;4519.2
16-02-08;08:09;31.0;270.2;0.1;244.3;50.04;19;4519.2
16-02-08;08:12;31.2;268.5;0.1;244.3;49.99;23;4519.2
16-02-08;08:15;31.0;274.3;0.1;244.3;50.04;27;4519.2
16-02-08;08:18;31.4;268.9;0.1;244.3;50.04;29;4519.2
16-02-08;08:21;31.5;280.0;0.1;244.3;50.06;33;4519.2
16-02-08;08:24;31.6;273.7;0.2;244.3;50.03;37;4519.2
16-02-08;08:27;31.6;280.0;0.2;244.3;49.98;36;4519.2
16-02-08;08:30;31.6;278.4;0.1;243.4;50.02;35;4519.2
16-02-08;08:33;31.6;276.7;0.2;243.4;50.06;34;4519.2
16-02-08;08:36;31.7;279.7;0.2;243.4;50.03;38;4519.2
16-02-08;08:39;31.8;285.0;0.2;245.3;50.07;42;4519.2
16-02-08;08:42;31.8;283.4;0.2;243.4;50.03;42;4519.2
16-02-08;08:45;31.9;285.7;0.2;242.4;49.98;44;4519.2
16-02-08;08:48;31.9;282.2;0.2;244.3;50.05;41;4519.2
16-02-08;08:51;31.9;272.3;0.2;242.4;50.06;42;4519.2
16-02-08;08:54;31.9;292.2;0.2;243.4;50.03;45;4519.2
16-02-08;08:57;32.3;289.0;0.4;241.4;49.97;53;4519.2
16-02-08;09:00;32.3;294.7;0.3;242.4;50.04;56;4519.2
16-02-08;09:03;32.0;284.9;0.3;242.4;50.03;60;4519.2
16-02-08;09:06;32.4;285.2;0.4;242.4;50.06;66;4519.2
16-02-08;09:09;32.4;287.4;0.4;242.4;50.04;82;4519.2
16-02-08;09:12;32.4;297.6;0.5;241.4;50.03;103;4519.3
16-02-08;09:15;32.5;304.8;0.5;242.4;50.03;115;4519.3
16-02-08;09:18;32.5;304.6;0.6;242.4;50.03;127;4519.3
16-02-08;09:21;32.7;298.9;0.5;242.4;50.04;105;4519.3
16-02-08;09:24;32.7;296.0;0.5;243.4;50.04;100;4519.3
16-02-08;09:27;32.9;295.3;0.5;242.4;50.02;95;4519.3
16-02-08;09:30;33.0;297.9;0.5;242.4;50.03;102;4519.3
16-02-08;09:33;33.0;296.9;0.7;242.4;49.99;129;4519.3
16-02-08;09:36;33.0;303.5;0.7;243.4;50.04;164;4519.3
16-02-08;09:39;33.4;302.7;1.1;243.4;50.04;273;4519.3
16-02-08;09:42;33.7;305.7;1.7;243.4;50.07;420;4519.3
16-02-08;09:45;33.7;297.6;1.1;243.4;50.04;259;4519.3
16-02-08;09:48;33.9;298.5;0.7;242.4;50.02;151;4519.4
16-02-08;09:51;33.9;295.4;0.7;244.3;50.06;141;4519.4
16-02-08;09:54;33.7;302.6;0.7;243.4;50.07;166;4519.4
16-02-08;09:57;33.8;307.3;0.9;243.4;50.02;199;4519.4
16-02-08;10:00;33.9;304.9;0.8;243.4;50.03;190;4519.4
16-02-08;10:03;33.9;303.5;0.7;244.3;50.04;170;4519.4
16-02-08;10:06;34.1;304.6;0.8;243.4;50.06;169;4519.4
16-02-08;10:09;34.1;304.2;0.8;242.4;50.06;172;4519.4
16-02-08;10:12;34.1;298.9;0.7;243.4;50.06;156;4519.4
16-02-08;10:15;34.0;295.7;0.5;243.4;50.04;103;4519.4
16-02-08;10:18;34.2;290.4;0.4;242.4;50.06;75;4519.4
16-02-08;10:21;34.0;286.9;0.4;242.4;50.04;70;4519.4
16-02-08;10:24;34.0;292.2;0.4;242.4;50.06;81;4519.4
16-02-08;10:27;34.1;294.8;0.5;243.4;50.06;106;4519.4
16-02-08;10:30;34.0;304.3;0.7;241.4;50.05;149;4519.5
16-02-08;10:33;34.0;305.2;0.8;244.3;50.05;193;4519.5
16-02-08;10:36;34.1;309.3;0.8;245.3;50.06;203;4519.5
16-02-08;10:39;34.4;293.7;1.0;245.3;50.05;252;4519.5
16-02-08;10:42;34.6;307.4;1.2;245.3;50.06;289;4519.5
16-02-08;10:45;34.6;300.5;1.3;245.3;50.07;301;4519.5
16-02-08;10:48;34.6;301.4;0.6;244.3;50.06;135;4519.5
16-02-08;10:51;34.5;293.7;0.5;245.3;50.07;96;4519.5
16-02-08;10:54;34.4;298.0;0.4;244.3;50.07;86;4519.5
16-02-08;10:57;34.4;294.5;0.4;245.3;50.00;81;4519.5
16-02-08;11:00;34.5;283.0;0.4;244.3;50.04;77;4519.5
16-02-08;11:03;34.5;303.0;0.4;245.3;50.05;78;4519.5
16-02-08;11:06;34.4;293.4;0.4;244.3;50.10;74;4519.6
16-02-08;11:09;34.1;290.4;0.4;245.3;50.05;67;4519.6
16-02-08;11:12;34.2;281.9;0.3;244.3;50.04;67;4519.6
16-02-08;11:15;34.2;284.1;0.4;245.3;50.05;63;4519.6
16-02-08;11:18;34.0;287.2;0.3;245.3;50.06;69;4519.6
16-02-08;11:21;34.2;295.8;0.4;244.3;50.07;88;4519.6
16-02-08;11:24;34.2;290.7;0.5;245.3;50.07;109;4519.6
16-02-08;11:27;34.5;285.4;0.7;245.3;50.06;167;4519.6
16-02-08;11:30;34.2;301.3;0.5;244.3;50.05;112;4519.6
16-02-08;11:33;34.4;297.0;0.7;244.3;50.03;154;4519.6
16-02-08;11:36;34.5;301.6;1.0;245.3;50.02;224;4519.6
16-02-08;11:39;34.7;304.5;0.9;245.3;50.02;224;4519.6
16-02-08;11:42;34.7;308.2;0.9;245.3;50.01;199;4519.6
16-02-08;11:45;34.7;302.9;0.8;245.3;50.02;183;4519.6
16-02-08;11:48;34.8;301.1;0.8;246.3;50.06;199;4519.6
16-02-08;11:51;34.7;307.3;0.8;245.3;50.06;198;4519.7
16-02-08;11:54;34.7;299.7;0.9;244.3;50.06;188;4519.7
16-02-08;11:57;34.8;300.1;0.8;244.3;50.04;179;4519.7
16-02-08;12:00;34.8;303.5;0.9;245.3;50.02;177;4519.7
16-02-08;12:03;34.7;307.0;0.7;244.3;50.03;168;4519.7
16-02-08;12:06;34.7;301.7;0.8;245.3;50.06;188;4519.7
16-02-08;12:09;34.8;297.8;0.8;244.3;50.08;205;4519.7
16-02-08;12:12;34.8;303.6;1.0;245.3;50.04;218;4519.7
16-02-08;12:15;34.8;308.0;1.0;244.3;50.04;228;4519.7
16-02-08;12:18;35.2;302.4;1.4;245.3;50.06;324;4519.7
16-02-08;12:21;35.2;300.2;1.2;244.3;50.06;283;4519.8
16-02-08;12:24;35.3;294.5;1.8;245.3;50.0;386;4519.8
16-02-08;12:27;35.3;303.0;1.1;245.3;50.05;283;4519.8
16-02-08;12:30;35.3;298.2;1.3;245.3;50.03;308;4519.8
16-02-08;12:33;35.4;300.7;1.1;245.3;50.04;271;4519.8
16-02-08;12:36;35.4;300.5;1.0;245.3;50.03;246;4519.8
16-02-08;12:39;35.4;304.9;1.1;245.3;50.07;248;4519.8
16-02-08;12:42;35.3;302.1;1.0;244.3;50.07;231;4519.9
16-02-08;12:45;35.0;303.8;1.0;244.3;50.03;236;4519.9
16-02-08;12:48;35.3;299.4;1.0;244.3;50.01;244;4519.9
16-02-08;12:51;35.3;305.2;1.0;244.3;50.03;220;4519.9
16-02-08;12:54;35.0;300.5;0.9;244.3;50.06;223;4519.9
16-02-08;12:57;35.0;303.0;1.1;245.3;50.00;264;4519.9
16-02-08;13:00;35.2;302.9;1.8;245.3;50.00;437;4519.9
16-02-08;13:03;35.6;298.0;3.0;246.3;50.03;721;4520.0
16-02-08;13:06;35.9;292.3;3.1;245.3;50.02;752;4520.0
16-02-08;13:09;36.2;290.3;3.1;246.3;50.04;748;4520.0
16-02-08;13:12;36.2;287.5;3.1;245.3;;754;4520.1
16-02-08;13:15;36.4;291.2;3.0;245.3;50.03;743;4520.1
16-02-08;13:18;36.7;285.7;2.8;246.3;50.03;683;4520.1
16-02-08;13:21;36.8;287.8;2.4;246.3;50.05;588;4520.2
16-02-08;13:24;36.5;293.7;1.7;246.3;50.06;400;4520.2
16-02-08;13:27;36.2;295.3;1.3;245.3;49.99;294;4520.2
16-02-08;13:30;36.2;299.4;1.5;246.3;50.03;360;4520.2
16-02-08;13:33;36.2;292.0;1.5;246.3;50.02;385;4520.2
16-02-08;13:36;36.2;300.5;1.8;245.3;50.04;433;4520.3
16-02-08;13:39;36.0;297.6;1.3;246.3;50.07;294;4520.3
16-02-08;13:42;35.9;297.6;1.0;245.3;50.02;224;4520.3
16-02-08;13:45;35.9;298.3;1.1;245.3;50.05;244;4520.3
16-02-08;13:48;35.9;296.9;1.0;245.3;50.06;233;4520.3
16-02-08;13:51;35.5;297.5;1.0;246.3;50.05;244;4520.3
16-02-08;13:54;35.5;293.7;1.1;246.3;50.04;254;4520.3
16-02-08;13:57;35.5;297.3;1.1;247.3;50.04;277;4520.4
16-02-08;14:00;35.4;304.1;0.8;245.3;50.04;190;4520.4
16-02-08;14:03;35.3;299.7;0.8;246.3;50.04;164;4520.4
16-02-08;14:06;35.3;294.7;1.0;245.3;50.02;225;4520.4
16-02-08;14:09;35.3;304.2;0.9;245.3;50.02;211;4520.4
16-02-08;14:12;35.2;295.8;0.7;246.3;50.02;148;4520.4
16-02-08;14:15;34.8;292.5;0.6;245.3;50.03;129;4520.4
16-02-08;14:18;34.9;297.8;0.5;246.3;50.03;114;4520.4
16-02-08;14:21;34.7;292.9;0.5;246.3;50.04;104;4520.4
16-02-08;14:24;34.7;288.5;0.5;246.3;50.06;102;4520.4
16-02-08;14:27;34.6;290.0;0.5;246.3;50.03;101;4520.4
16-02-08;14:30;34.4;289.7;0.5;245.3;50.05;107;4520.4
16-02-08;14:33;34.6;293.9;0.5;246.3;50.06;109;4520.4
16-02-08;14:36;34.4;291.2;0.6;246.3;50.04;125;4520.5
16-02-08;14:39;34.2;286.9;0.6;246.3;49.99;131;4520.5
16-02-08;14:42;34.4;298.5;0.7;246.3;50.03;172;4520.5
16-02-08;14:45;34.1;289.8;0.5;248.2;50.04;115;4520.5
16-02-08;14:48;34.2;296.0;0.5;247.3;50.05;92;4520.5
16-02-08;14:51;34.1;288.1;0.5;246.3;50.06;94;4520.5
16-02-08;14:54;34.2;282.4;0.7;247.3;50.01;152;4520.5
16-02-08;14:57;34.4;294.8;2.2;247.3;50.02;542;4520.5
16-02-08;15:00;34.9;293.8;2.8;248.2;50.04;686;4520.5
16-02-08;15:03;35.2;293.5;2.6;248.2;50.05;638;4520.6
16-02-08;15:06;35.3;295.1;2.6;248.2;50.04;638;4520.6
16-02-08;15:09;35.6;289.7;2.3;248.2;50.04;579;4520.6
16-02-08;15:12;35.5;293.2;2.7;248.2;50.05;646;4520.7
16-02-08;15:15;35.7;292.0;2.4;248.2;50.06;608;4520.7
16-02-08;15:18;35.9;290.3;1.7;248.2;50.07;416;4520.7
16-02-08;15:21;35.5;291.3;1.5;248.2;50.04;376;4520.7
16-02-08;15:24;35.4;290.0;1.4;248.2;50.06;356;4520.8
16-02-08;15:27;35.4;289.3;1.3;247.3;50.09;319;4520.8
16-02-08;15:30;35.2;285.9;0.7;248.2;50.04;165;4520.8
16-02-08;15:33;35.0;293.2;0.7;247.3;50.03;161;4520.8
16-02-08;15:36;34.8;293.7;0.8;247.3;50.05;193;4520.8
16-02-08;15:39;34.8;289.1;0.4;247.3;50.01;91;4520.8
16-02-08;15:42;34.6;291.9;0.8;248.2;50.01;192;4520.8
16-02-08;15:45;34.7;282.2;0.4;247.3;50.02;84;4520.8
16-02-08;15:48;34.7;291.2;0.5;247.3;50.04;92;4520.8
16-02-08;15:51;34.7;292.3;0.9;249.2;50.06;195;4520.8
16-02-08;15:54;34.7;291.0;0.5;247.3;50.06;98;4520.8
16-02-08;15:57;34.5;278.4;0.2;247.3;50.11;38;4520.8
16-02-08;16:00;34.4;273.0;0.1;247.3;50.08;22;4520.8
16-02-08;16:03;34.4;270.1;0.1;247.3;50.08;17;4520.8
16-02-08;16:06;34.2;268.5;0.1;248.2;50.06;17;4520.8
16-02-08;16:09;34.1;261.3;0.0;246.3;50.06;9;4520.8
16-02-08;16:12;34.0;267.4;0.0;246.3;50.07;4;4520.8
16-02-08;16:15;34.0;259.4;0.0;246.3;50.06;2;4520.8
16-02-08;16:18;33.9;262.7;0.0;246.3;50.08;0;4520.8
16-02-08;16:21;33.8;252.2;0.0;246.3;50.06;0;4520.8
16-02-08;16:24;33.7;287.4;0.0;246.3;50.05;0;4520.8
16-02-08;16:27;33.5;267.3;0.0;246.3;50.08;0;4520.8
16-02-08;16:30;33.4;239.5;0.0;246.3;50.06;0;4520.8
16-02-08;16:33;33.3;208.3;0.0;246.3;50.06;0;4520.8
16-02-08;16:36;33.2;165.0;0.0;245.3;50.03;0;4520.8
16-02-08;16:39;33.2;131.2;0.0;245.3;50.01;0;4520.8
16-02-08;16:42;33.1;102.8;0.0;244.3;50.02;0;4520.8
16-02-09;07:21;28.3;257.5;0.0;244.3;50.03;7;4520.8
16-02-09;07:24;29.4;273.4;0.1;244.3;50.02;29;4520.8
16-02-09;07:27;29.7;252.9;0.3;243.4;50.01;61;4520.8
16-02-09;07:30;29.7;279.1;0.5;244.3;49.99;64;4520.9
16-02-09;07:33;30.2;246.9;0.1;244.3;50.03;28;4520.9
16-02-09;07:36;30.3;268.6;0.1;244.3;50.02;23;4520.9
16-02-09;07:39;30.7;290.7;0.5;244.3;50.03;106;4520.9
16-02-09;07:42;30.4;278.1;0.3;244.3;50.02;48;4520.9
16-02-09;07:45;30.9;248.8;0.5;245.3;50.05;110;4520.9
16-02-09;07:48;30.8;266.7;0.4;243.4;50.05;68;4520.9
16-02-09;07:51;31.2;303.8;0.9;244.3;50.03;216;4520.9
16-02-09;07:54;31.4;299.2;1.0;244.3;50.05;247;4520.9
16-02-09;07:57;31.6;302.3;1.2;244.3;50.12;266;4520.9
16-02-09;08:00;32.0;303.5;1.2;244.3;50.08;285;4520.9
16-02-09;08:03;32.0;299.1;1.3;244.3;50.04;305;4520.9
16-02-09;08:06;32.4;300.1;1.4;243.4;50.06;322;4520.9
16-02-09;08:09;32.6;302.1;1.5;244.3;50.04;334;4521.0
16-02-09;08:12;32.7;301.7;0.9;243.4;50.03;203;4521.0
16-02-09;08:15;32.7;301.0;1.5;244.3;50.02;372;4521.0
16-02-09;08:18;33.1;302.6;1.6;243.4;50.03;387;4521.0
16-02-09;08:21;33.3;306.5;1.0;245.3;49.98;210;4521.0
16-02-09;08:24;33.1;262.2;0.4;243.4;50.04;83;4521.0
16-02-09;08:27;33.0;308.0;0.5;244.3;50.01;100;4521.0
16-02-09;08:30;33.7;305.8;1.9;244.3;50.03;469;4521.0
16-02-09;08:33;33.8;302.6;2.0;244.3;50.03;491;4521.1
16-02-09;08:36;34.0;294.4;2.1;244.3;50.08;499;4521.1
16-02-09;08:39;34.2;299.7;1.8;244.3;50.02;428;4521.1
16-02-09;08:42;34.6;298.8;2.5;244.3;50.01;603;4521.1
16-02-09;08:45;35.0;288.8;2.4;244.3;50.07;594;4521.2
16-02-09;08:48;34.8;278.0;1.2;244.3;50.06;268;4521.2
16-02-09;08:51;34.6;292.0;1.0;244.3;50.05;211;4521.2
16-02-09;08:54;35.2;280.0;2.6;244.3;50.04;643;4521.2
16-02-09;08:57;35.3;297.5;2.7;244.3;50.07;658;4521.3
16-02-09;09:00;35.6;300.4;2.5;244.3;50.07;609;4521.3
16-02-09;09:03;35.9;306.7;2.5;244.3;50.06;597;4521.3
16-02-09;09:06;36.1;298.2;2.7;244.3;50.05;644;4521.4
16-02-09;09:09;36.1;295.4;2.8;244.3;50.05;691;4521.4
16-02-09;09:12;36.4;279.0;1.8;244.3;50.04;452;4521.4
16-02-09;09:15;36.3;305.2;2.5;244.3;50.03;623;4521.5
16-02-09;09:18;36.2;275.3;1.8;243.4;50.01;435;4521.5
16-02-09;09:21;36.0;279.1;1.0;243.4;50.02;253;4521.5
16-02-09;09:24;36.0;228.0;1.6;243.4;50.04;374;4521.5
16-02-09;09:27;35.9;251.9;1.6;243.4;49.97;389;4521.5
16-02-09;09:30;35.9;304.8;1.8;244.3;50.02;450;4521.5
16-02-09;09:33;35.7;275.9;0.7;242.4;50.04;163;4521.6
16-02-09;09:36;35.6;306.4;1.2;243.4;50.01;263;4521.6
16-02-09;09:39;36.1;290.6;3.8;244.3;50.02;922;4521.6
16-02-09;09:42;36.1;269.9;1.5;243.4;50.01;348;4521.6
16-02-09;09:45;35.7;300.8;0.9;243.4;50.03;209;4521.6
16-02-09;09:48;35.7;239.5;2.3;243.4;50.03;550;4521.7
16-02-09;09:51;35.7;316.2;1.9;243.4;50.05;444;4521.7
16-02-09;09:54;35.9;291.6;1.1;243.4;50.05;254;4521.7
16-02-09;09:57;36.5;293.1;3.8;245.3;50.02;929;4521.8
16-02-09;10:00;36.5;285.6;1.4;244.3;50.02;317;4521.8
16-02-09;10:03;36.4;276.8;3.4;245.3;50.01;830;4521.8
16-02-09;10:06;36.4;254.5;2.1;244.3;50.02;507;4521.9
16-02-09;10:09;37.1;280.5;3.4;245.3;50.02;854;4521.9
16-02-09;10:12;37.2;293.1;4.1;245.3;50.02;845;4521.9
16-02-09;10:15;37.4;267.7;2.3;244.3;50.02;569;4522.0
16-02-09;10:18;36.9;305.7;1.1;243.4;50.04;276;4522.0
16-02-09;10:21;36.5;278.1;1.1;242.4;50.01;259;4522.0
16-02-09;10:24;36.5;302.7;1.1;243.4;50.03;269;4522.0
16-02-09;10:27;36.5;308.2;1.1;243.4;50.01;276;4522.1
16-02-09;10:30;36.5;272.4;2.1;244.3;50.02;499;4522.1
16-02-09;10:33;36.5;303.0;1.0;243.4;50.03;252;4522.1
16-02-09;10:36;36.4;300.0;0.8;242.4;50.02;194;4522.1
16-02-09;10:39;36.3;289.0;0.9;243.4;50.03;211;4522.1
16-02-09;10:42;36.5;255.7;0.7;243.4;50.02;168;4522.1
16-02-09;10:45;37.4;297.9;2.8;244.3;50.04;745;4522.2
16-02-09;10:48;37.2;280.6;0.8;243.4;50.03;169;4522.2
16-02-09;10:51;37.7;286.2;4.6;245.3;50.04;1118;4522.3
16-02-09;10:54;38.3;282.2;4.5;245.3;50.05;1109;4522.3
16-02-09;10:57;38.0;268.9;3.9;245.3;50.04;999;4522.3
16-02-09;11:00;38.3;292.2;4.8;246.3;50.03;1174;4522.4
16-02-09;11:03;38.6;282.1;4.7;246.3;50.03;1152;4522.4
16-02-09;11:06;39.2;288.2;2.0;244.3;50.04;448;4522.5
16-02-09;11:09;39.4;284.4;4.6;247.3;50.04;1134;4522.5
16-02-09;11:12;39.9;279.9;4.6;245.3;50.04;1133;4522.6
16-02-09;11:15;39.9;279.4;4.8;246.3;50.03;1136;4522.6
16-02-09;11:18;39.3;288.8;2.6;244.3;50.02;672;4522.7
16-02-09;11:21;39.3;299.4;1.0;243.4;50.02;239;4522.7
16-02-09;11:24;39.4;270.9;1.2;244.3;50.05;317;4522.8
16-02-09;11:27;39.0;276.5;1.1;243.4;49.99;235;4522.8
16-02-09;11:30;38.7;292.3;5.2;245.3;50.04;1308;4522.8
16-02-09;11:33;39.0;288.2;5.3;246.3;50.05;1308;4522.9
16-02-09;11:36;39.1;300.5;5.2;245.3;50.06;1255;4522.9
16-02-09;11:39;38.3;286.5;0.5;243.4;50.04;114;4522.9
16-02-09;11:42;37.6;295.4;0.5;242.4;50.03;129;4522.9
16-02-09;11:45;37.4;301.3;0.7;243.4;50.03;143;4522.9
16-02-09;11:48;37.0;287.6;0.4;242.4;50.05;93;4522.9
16-02-09;11:51;36.7;294.7;0.4;243.4;50.04;67;4522.9
16-02-09;11:54;36.4;282.2;0.3;243.4;50.05;52;4522.9
16-02-09;11:57;36.0;269.9;0.2;242.4;50.04;46;4522.9
16-02-09;12:00;35.7;280.3;0.2;242.4;50.05;44;4522.9
16-02-09;12:03;35.7;278.9;0.4;241.4;50.02;70;4522.9
16-02-09;12:06;35.6;289.1;0.6;242.4;50.05;148;4522.9
16-02-09;12:09;36.0;275.5;4.5;244.3;50.03;1135;4523.0
16-02-09;12:12;36.2;294.7;1.4;243.4;50.03;343;4523.0
16-02-09;12:15;36.5;264.2;1.2;242.4;50.03;285;4523.0
16-02-09;12:18;36.0;302.7;2.3;244.3;50.10;647;4523.1
16-02-09;12:21;36.3;270.8;2.3;243.4;50.07;466;4523.1
16-02-09;12:24;36.5;289.1;1.3;242.4;49.99;279;4523.1
16-02-09;12:27;36.0;296.7;1.8;242.4;50.02;476;4523.1
16-02-09;12:30;36.0;294.1;3.1;243.4;50.03;697;4523.1
16-02-09;12:33;35.5;299.5;0.8;242.4;50.01;183;4523.2
16-02-09;12:36;35.6;295.4;0.8;242.4;50.04;200;4523.2
16-02-09;12:39;35.5;294.4;1.1;242.4;50.04;271;4523.2
16-02-09;12:42;35.7;320.0;5.1;244.3;50.06;1236;4523.2
16-02-09;12:45;37.1;287.2;5.4;244.3;50.03;1320;4523.3
16-02-09;12:48;37.8;274.2;1.0;242.4;50.03;244;4523.3
16-02-09;12:51;36.7;277.4;0.6;241.4;50.02;129;4523.3
16-02-09;12:54;36.5;287.8;0.8;242.4;50.05;179;4523.3
16-02-09;12:57;36.4;295.6;0.8;242.4;50.04;182;4523.4
16-02-09;13:00;36.3;293.1;0.7;242.4;50.06;169;4523.4
16-02-09;13:03;36.7;296.0;0.9;242.4;50.05;229;4523.4
16-02-09;13:06;36.5;300.1;1.1;242.4;50.05;260;4523.4
16-02-09;13:09;37.1;287.9;0.7;245.3;50.02;133;4523.4
16-02-09;13:12;36.4;283.5;0.7;244.3;49.99;136;4523.4
16-02-09;13:15;36.3;295.6;1.0;245.3;50.01;223;4523.5
16-02-09;13:18;36.4;299.8;0.8;245.3;50.03;169;4523.5
16-02-09;13:21;36.2;295.7;0.7;245.3;50.03;158;4523.5
16-02-09;13:24;36.2;277.8;0.7;245.3;50.04;167;4523.5
16-02-09;13:27;36.5;298.8;0.8;245.3;50.02;178;4523.5
16-02-09;13:30;36.4;262.0;0.6;245.3;50.01;136;4523.5
16-02-09;13:33;36.2;305.5;0.7;245.3;50.01;167;4523.5
16-02-09;13:36;36.2;294.7;0.6;245.3;50.02;124;4523.5
16-02-09;13:39;36.0;293.1;0.7;245.3;50.01;166;4523.6
16-02-09;13:42;36.3;289.8;0.8;245.3;49.99;172;4523.6
16-02-09;13:45;35.9;287.1;0.4;245.3;50.01;84;4523.6
16-02-09;13:48;35.5;291.3;0.4;246.3;50.05;69;4523.6
16-02-09;13:51;35.3;281.2;0.3;247.3;50.03;53;4523.6
16-02-09;13:54;35.0;277.1;0.2;245.3;50.05;44;4523.6
16-02-09;13:57;34.9;278.0;0.2;245.3;50.05;37;4523.6
16-02-09;14:00;34.9;273.6;0.2;246.3;50.08;38;4523.6
16-02-09;14:03;34.7;273.6;0.1;245.3;50.05;26;4523.6
16-02-09;14:06;34.8;269.9;0.1;246.3;50.05;17;4523.6
16-02-09;14:09;34.5;262.5;0.1;246.3;50.05;15;4523.6
16-02-09;14:12;34.4;273.0;0.1;247.3;50.09;25;4523.6
16-02-09;14:15;34.5;252.5;0.1;245.3;50.06;26;4523.6
16-02-09;14:18;34.2;279.3;0.2;245.3;50.06;30;4523.6
16-02-09;14:21;34.5;279.6;0.2;245.3;50.08;47;4523.6
16-02-09;14:24;34.5;285.7;0.4;245.3;50.02;63;4523.6
16-02-09;14:27;34.4;285.2;0.2;246.3;50.01;43;4523.6
16-02-09;14:30;34.1;276.8;0.2;246.3;50.03;48;4523.6
16-02-09;14:33;34.4;282.7;0.2;246.3;50.06;35;4523.6
16-02-09;14:36;34.0;268.0;0.2;246.3;50.07;48;4523.6
16-02-09;14:39;34.4;285.4;0.3;245.3;50.08;53;4523.6
16-02-09;14:42;34.4;280.6;0.4;245.3;50.04;76;4523.6
16-02-09;14:45;34.0;281.6;0.2;245.3;50.02;47;4523.6
16-02-09;14:48;34.1;282.4;0.1;245.3;50.04;36;4523.6
16-02-09;14:51;34.0;273.4;0.1;246.3;50.03;26;4523.6
16-02-09;14:54;34.0;273.9;0.1;245.3;50.04;31;4523.6
16-02-09;14:57;34.0;274.9;0.2;246.3;50.01;33;4523.6
16-02-09;15:00;33.8;270.1;0.1;247.3;50.01;28;4523.6
16-02-09;15:03;33.9;274.9;0.2;247.3;50.03;50;4523.6
16-02-09;15:06;34.0;282.8;0.2;247.3;50.03;43;4523.6
16-02-09;15:09;33.8;272.4;0.1;245.3;50.09;32;4523.6
16-02-09;15:12;34.0;269.2;0.1;246.3;50.04;20;4523.6
16-02-09;15:15;33.7;273.0;0.1;246.3;50.04;23;4523.6
16-02-09;15:18;33.7;261.9;0.2;246.3;50.06;33;4523.6
16-02-09;15:21;33.7;277.0;0.2;246.3;50.06;45;4523.6
16-02-09;15:24;33.4;281.3;0.4;245.3;50.00;53;4523.6
16-02-09;15:27;33.3;275.9;0.3;246.3;50.03;50;4523.6
16-02-09;15:30;33.4;274.3;0.2;246.3;50.02;43;4523.6
16-02-09;15:33;33.4;273.3;0.1;246.3;50.05;31;4523.7
16-02-09;15:36;50.0;268.6;0.1;246.3;50.05;22;4523.7
16-02-09;15:39;33.1;263.8;0.1;246.3;50.04;18;4523.7
16-02-09;15:42;33.2;256.6;0.1;247.3;50.01;13;4523.7
16-02-09;15:45;33.1;258.1;0.0;246.3;50.03;8;4523.7
16-02-09;15:48;33.1;264.6;0.0;246.3;50.02;5;4523.7
16-02-09;15:51;32.9;250.9;0.0;246.3;50.06;7;4523.7
16-02-09;15:54;32.9;278.9;0.4;246.3;50.02;57;4523.7
16-02-09;15:57;33.0;300.1;0.3;247.3;49.99;56;4523.7
16-02-09;16:00;33.3;290.4;0.6;247.3;50.03;134;4523.7
16-02-09;16:03;33.1;276.1;0.1;247.3;50.04;16;4523.7
16-02-09;16:06;33.0;255.6;0.0;247.3;50.06;13;4523.7
16-02-09;16:09;33.1;275.5;0.4;247.3;50.03;70;4523.7
16-02-09;16:12;33.0;276.2;0.1;247.3;50.03;34;4523.7
16-02-09;16:15;32.9;269.5;0.0;247.3;50.02;9;4523.7
16-02-09;16:18;32.7;248.4;0.0;247.3;50.03;4;4523.7
16-02-09;16:21;32.6;243.4;0.0;247.3;50.06;3;4523.7
16-02-09;16:24;32.5;243.7;0.0;247.3;50.07;0;4523.7
16-02-09;16:27;32.5;181.6;0.0;246.3;50.05;0;4523.7
16-02-09;16:30;32.5;114.8;0.0;248.2;50.06;0;4523.7
16-02-10;08:21;30.2;262.2;0.1;244.3;50.06;23;4523.7
16-02-10;08:24;30.2;274.2;0.1;244.3;50.02;25;4523.7
16-02-10;08:27;30.3;270.4;0.1;244.3;50.04;25;4523.7
16-02-10;08:30;30.3;268.3;0.1;245.3;50.03;25;4523.7
16-02-10;08:33;30.5;263.9;0.1;245.3;50.02;23;4523.7
16-02-10;08:36;30.5;270.9;0.1;246.3;50.03;23;4523.7
16-02-10;08:39;30.7;260.4;0.1;245.3;50.02;24;4523.7
16-02-10;08:42;30.5;275.3;0.1;244.3;50.03;23;4523.7
16-02-10;08:45;30.8;268.6;0.1;244.3;50.03;26;4523.7
16-02-10;08:48;30.9;270.2;0.1;244.3;50.04;26;4523.7
16-02-10;08:51;31.1;268.9;0.1;244.3;50.04;23;4523.7
16-02-10;08:54;31.1;259.8;0.1;244.3;50.05;21;4523.7
16-02-10;08:57;31.1;270.1;0.1;245.3;50.08;20;4523.7
16-02-10;09:00;31.1;258.6;0.1;244.3;50.03;16;4523.7
16-02-10;09:03;31.2;257.3;0.1;244.3;50.04;15;4523.7
16-02-10;09:06;31.2;268.2;0.1;244.3;50.02;16;4523.7
16-02-10;09:09;31.4;266.4;0.1;246.3;50.03;17;4523.7
16-02-10;09:12;31.4;265.8;0.1;245.3;50.06;16;4523.7
16-02-10;09:15;31.5;261.4;0.1;245.3;50.03;12;4523.7
16-02-10;09:18;31.4;262.5;0.0;245.3;50.03;13;4523.7
16-02-10;09:21;31.6;274.9;0.1;245.3;50.02;25;4523.7
16-02-10;09:24;31.6;275.0;0.2;245.3;49.98;39;4523.7
16-02-10;09:27;31.8;287.9;0.2;245.3;50.02;52;4523.7
16-02-10;09:30;31.8;284.4;0.2;244.3;50.06;51;4523.7
16-02-10;09:33;31.7;279.0;0.3;246.3;50.05;52;4523.7
16-02-10;09:36;31.8;278.6;0.2;245.3;50.04;44;4523.7
16-02-10;09:39;31.9;287.6;0.2;244.3;50.04;40;4523.7
16-02-10;09:42;31.8;273.7;0.2;246.3;50.05;40;4523.7
16-02-10;09:45;32.0;284.0;0.2;245.3;50.08;44;4523.7
16-02-10;09:48;32.0;276.7;0.2;245.3;50.06;41;4523.7
16-02-10;09:51;32.0;278.0;0.2;246.3;50.09;43;4523.7
16-02-10;09:54;32.0;281.9;0.2;246.3;50.07;39;4523.7
16-02-10;09:57;32.2;280.6;0.2;246.3;50.03;42;4523.7
16-02-10;10:00;32.3;279.0;0.2;246.3;50.05;47;4523.7
16-02-10;10:03;32.4;283.8;0.4;246.3;50.02;61;4523.7
16-02-10;10:06;32.4;283.4;0.3;246.3;50.04;54;4523.7
16-02-10;10:09;32.5;275.6;0.2;247.3;50.06;43;4523.7
16-02-10;10:12;32.4;283.5;0.2;245.3;50.03;38;4523.7
16-02-10;10:15;32.5;277.7;0.3;246.3;50.03;50;4523.7
16-02-10;10:18;32.6;278.9;0.3;245.3;50.06;49;4523.7
16-02-10;10:21;32.5;280.5;0.2;245.3;50.02;45;4523.7
16-02-10;10:24;32.5;273.4;0.2;246.3;50.07;46;4523.7
16-02-10;10:27;32.6;289.1;0.3;245.3;50.04;52;4523.7
16-02-10;10:30;32.5;290.4;0.3;245.3;50.06;49;4523.7
16-02-10;10:33;32.6;287.1;0.3;246.3;50.06;47;4523.8
16-02-10;10:36;32.9;279.4;0.2;245.3;50.05;50;4523.8
16-02-10;10:39;32.7;283.5;0.3;245.3;50.04;52;4523.8
16-02-10;10:42;32.9;292.6;0.2;245.3;50.05;45;4523.8
16-02-10;10:45;32.5;277.4;0.2;245.3;50.06;42;4523.8
16-02-10;10:48;32.6;273.3;0.2;244.3;50.09;43;4523.8
16-02-10;10:51;33.0;280.2;0.2;245.3;50.06;48;4523.8
16-02-10;10:54;32.9;279.6;0.2;245.3;50.01;38;4523.8
16-02-10;10:57;33.0;266.1;0.2;245.3;50.02;39;4523.8
16-02-10;11:00;33.1;284.0;0.2;245.3;50.02;47;4523.8
16-02-10;11:03;32.9;279.9;0.2;245.3;50.07;44;4523.8
16-02-10;11:06;33.0;270.9;0.1;245.3;50.04;36;4523.8
16-02-10;11:09;33.1;280.2;0.2;245.3;50.04;35;4523.8
16-02-10;11:12;33.1;4.8;0.2;245.3;50.03;42;4523.8
16-02-10;11:15;32.9;275.2;0.2;245.3;50.03;47;4523.8
16-02-10;11:18;33.1;276.5;0.2;244.3;50.01;47;4523.8
16-02-10;11:21;33.1;289.4;0.4;245.3;50.03;59;4523.8
16-02-10;11:24;33.2;286.3;0.3;244.3;50.06;60;4523.8
16-02-10;11:27;33.2;281.3;0.3;244.3;50.05;55;4523.8
16-02-10;11:30;33.2;283.1;0.3;245.3;50.04;66;4523.8
16-02-10;11:33;33.3;290.4;0.4;244.3;50.05;70;4523.8
16-02-10;11:36;33.2;298.5;0.4;244.3;50.05;62;4523.8
16-02-10;11:39;33.2;287.1;0.3;244.3;50.03;48;4523.8
16-02-10;11:42;33.2;272.7;0.1;244.3;50.03;34;4523.8
16-02-10;11:45;33.2;272.9;0.1;244.3;50.03;24;4523.8
16-02-10;11:48;33.2;269.3;0.2;244.3;50.05;35;4523.8
16-02-10;11:51;33.2;269.6;0.1;245.3;50.03;35;4523.8
16-02-10;11:54;33.2;270.7;0.1;245.3;50.03;30;4523.8
16-02-10;11:57;33.1;279.1;0.1;244.3;50.04;27;4523.8
16-02-10;12:00;33.2;273.3;0.1;244.3;50.02;29;4523.8
16-02-10;12:03;33.1;264.5;0.2;245.3;50.06;33;4523.8
16-02-10;12:06;33.1;271.1;0.1;245.3;50.04;27;4523.8
16-02-10;12:09;33.3;270.4;0.1;244.3;50.06;28;4523.8
16-02-10;12:12;33.2;272.6;0.1;244.3;50.08;25;4523.8
16-02-10;12:15;33.2;268.2;0.1;244.3;50.07;23;4523.8
16-02-10;12:18;33.2;269.3;0.1;244.3;50.08;20;4523.8
16-02-10;12:21;33.3;263.9;0.1;246.3;50.08;18;4523.8
16-02-10;12:24;33.1;270.8;0.1;244.3;50.09;16;4523.8
16-02-10;12:27;33.2;274.0;0.1;245.3;50.08;25;4523.8
16-02-10;12:30;33.1;283.0;0.1;246.3;50.04;33;4523.8
16-02-10;12:33;33.2;279.7;0.2;245.3;50.05;37;4523.8
16-02-10;12:36;33.1;274.6;0.2;245.3;50.05;33;4523.8
16-02-10;12:39;33.2;273.9;0.1;243.4;50.03;26;4523.8
16-02-10;12:42;33.1;274.3;0.1;245.3;50.04;21;4523.8
16-02-10;12:45;33.0;267.9;0.1;244.3;50.07;19;4523.8
16-02-10;12:48;33.0;261.1;0.1;244.3;50.04;20;4523.8
16-02-10;12:51;33.2;266.3;0.1;244.3;50.05;21;4523.8
16-02-10;12:54;33.2;269.5;0.1;244.3;50.03;16;4523.8
16-02-10;12:57;33.2;251.8;0.0;244.3;50.03;12;4523.8
16-02-10;13:00;33.0;270.1;0.0;244.3;50.00;9;4523.8
16-02-10;13:03;32.9;251.3;0.0;243.4;50.00;6;4523.8
16-02-10;13:06;33.0;256.7;0.0;244.3;50.02;5;4523.8
16-02-10;13:09;33.0;245.9;0.0;243.4;50.04;3;4523.8
16-02-10;13:12;32.9;243.0;0.0;244.3;50.00;1;4523.8
16-02-10;13:15;32.9;186.3;0.0;244.3;50.05;0;4523.8
16-02-10;13:18;32.7;165.6;0.0;244.3;50.07;0;4523.8
16-02-10;13:21;32.7;177.8;0.0;244.3;50.02;0;4523.8
16-02-10;13:24;32.5;195.1;0.0;244.3;50.03;0;4523.8
16-02-10;13:27;32.6;215.1;0.0;244.3;50.03;1;4523.8
16-02-10;13:30;32.6;218.8;0.0;244.3;50.02;0;4523.8
16-02-10;13:33;32.5;235.9;0.0;244.3;50.04;0;4523.8
16-02-10;13:36;32.5;248.8;0.0;244.3;50.04;0;4523.8
16-02-10;13:39;32.4;287.6;0.0;244.3;50.05;0;4523.8
16-02-10;13:42;32.4;283.0;0.0;244.3;50.04;0;4523.8
16-02-10;13:45;32.4;280.9;0.0;244.3;50.04;0;4523.8
16-02-10;13:48;32.3;283.8;0.0;244.3;50.03;0;4523.8
16-02-10;13:51;32.3;288.7;0.0;244.3;50.05;0;4523.8
16-02-10;13:54;32.2;294.1;0.0;244.3;50.06;0;4523.8
16-02-10;13:57;32.2;304.8;0.0;245.3;50.06;0;4523.8
16-02-10;14:00;32.0;292.2;0.0;244.3;50.03;0;4523.8
16-02-10;14:03;32.0;297.9;0.0;244.3;50.01;0;4523.8
16-02-10;14:06;32.0;294.7;0.0;244.3;50.02;0;4523.8
16-02-10;14:09;32.0;298.9;0.0;244.3;50.04;0;4523.8
16-02-10;14:12;31.9;306.2;0.0;244.3;50.04;0;4523.8
16-02-11;08:06;29.0;272.4;0.0;243.4;50.04;11;4523.8
16-02-11;08:09;29.4;257.5;0.0;244.3;50.04;7;4523.8
16-02-11;08:12;29.7;247.2;0.0;244.3;50.03;2;4523.8
16-02-11;08:15;29.7;295.7;0.0;244.3;50.05;2;4523.8
16-02-11;08:18;30.1;265.2;0.0;243.4;50.04;9;4523.8
16-02-11;08:21;30.2;262.2;0.0;244.3;50.05;11;4523.8
16-02-11;08:24;30.3;273.6;0.1;243.4;50.02;20;4523.8
16-02-11;08:27;30.4;276.2;0.1;244.3;50.04;20;4523.8
16-02-11;08:30;30.4;280.2;0.1;244.3;50.07;24;4523.8
16-02-11;08:33;30.7;285.6;0.1;243.4;50.05;33;4523.8
16-02-11;08:36;30.8;275.9;0.1;244.3;50.04;32;4523.8
16-02-11;08:39;30.7;288.4;0.2;244.3;50.03;38;4523.8
16-02-11;08:42;30.9;282.2;0.2;243.4;50.03;43;4523.9
16-02-11;08:45;30.9;296.3;0.2;244.3;50.06;44;4523.9
16-02-11;08:48;31.1;285.2;0.2;244.3;50.05;41;4523.9
16-02-11;08:51;31.0;297.0;0.2;244.3;50.10;45;4523.9
16-02-11;08:54;31.4;287.1;0.3;243.4;50.03;53;4523.9
16-02-11;08:57;31.4;293.4;0.3;242.4;50.07;60;4523.9
16-02-11;09:00;31.4;280.2;0.3;243.4;50.04;58;4523.9
16-02-11;09:03;31.6;293.2;0.4;243.4;50.0;61;4523.9
16-02-11;09:06;31.7;294.5;0.5;244.3;50.02;63;4523.9
16-02-11;09:09;31.9;296.0;0.4;243.4;50.06;75;4523.9
16-02-11;09:12;31.7;297.8;0.4;243.4;50.03;60;4523.9
16-02-11;09:15;32.2;298.5;0.4;244.3;50.06;70;4523.9
16-02-11;09:18;32.0;297.8;0.4;242.4;50.07;75;4523.9
16-02-11;09:21;32.0;311.2;0.4;245.3;50.06;85;4523.9
16-02-11;09:24;32.3;310.2;0.5;243.4;50.06;93;4523.9
16-02-11;09:27;32.3;308.3;0.5;243.4;50.05;102;4523.9
16-02-11;09:30;32.4;303.2;0.5;243.4;50.05;107;4523.9
16-02-11;09:33;32.3;306.4;0.5;244.3;50.07;113;4523.9
16-02-11;09:36;32.5;310.9;0.5;243.4;50.07;115;4523.9
16-02-11;09:39;32.6;306.0;0.5;244.3;50.08;118;4523.9
16-02-11;09:42;32.7;306.8;0.6;243.4;50.05;127;4523.9
16-02-11;09:45;32.7;308.9;0.6;243.4;50.06;133;4523.9
16-02-11;09:48;32.7;307.9;0.6;242.4;50.06;137;4523.9
16-02-11;09:51;33.1;305.2;0.7;243.4;50.04;143;4523.9
16-02-11;09:54;33.0;311.5;0.7;244.3;50.05;148;4524.0
16-02-11;09:57;33.3;312.7;0.7;244.3;50.03;150;4524.0
16-02-11;10:00;33.3;307.0;0.6;244.3;50.02;146;4524.0
16-02-11;10:03;33.4;311.7;0.6;243.4;50.06;132;4524.0
16-02-11;10:06;33.3;311.8;0.6;244.3;50.04;131;4524.0
16-02-11;10:09;33.4;313.3;0.6;244.3;50.05;136;4524.0
16-02-11;10:12;33.4;306.0;0.7;244.3;50.06;125;4524.0
16-02-11;10:15;33.5;301.9;0.7;244.3;50.06;124;4524.0
16-02-11;10:18;33.7;309.2;0.6;243.4;50.06;135;4524.0
