data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-02-11;10:21;33.5;301.9;0.6;243.4;50.08;126;4524.0
16-02-11;10:24;33.8;296.3;0.5;243.4;50.06;98;4524.0
16-02-11;10:27;33.7;305.7;0.5;244.3;50.06;95;4524.0
16-02-11;10:30;33.7;300.5;0.4;243.4;50.06;76;4524.0
16-02-11;10:33;33.5;298.3;0.4;244.3;50.07;69;4524.0
16-02-11;10:36;33.4;290.7;0.2;243.4;50.07;46;4524.0
16-02-11;10:39;33.4;285.0;0.3;244.3;50.0;57;4524.0
16-02-11;10:42;33.4;296.3;0.2;243.4;50.04;40;4524.0
16-02-11;10:45;33.5;289.7;0.3;244.3;50.03;53;4524.0
16-02-11;10:48;33.7;298.9;0.4;243.4;50.04;79;4524.0
16-02-11;10:51;33.5;273.4;0.4;244.3;50.05;68;4524.0
16-02-11;10:54;33.9;305.7;0.6;244.3;50.04;127;4524.1
16-02-11;10:57;33.8;308.6;0.5;244.3;50.03;132;4524.1
16-02-11;11:00;33.5;299.4;0.4;244.3;50.02;73;4524.1
16-02-11;11:03;33.7;294.8;0.4;243.4;50.03;71;4524.1
16-02-11;11:06;33.5;288.1;0.3;244.3;50.05;56;4524.1
16-02-11;11:09;33.5;293.5;0.3;243.4;50.03;49;4524.1
16-02-11;11:12;33.5;295.7;0.3;243.4;50.03;54;4524.1
16-02-11;11:15;33.5;283.8;0.2;244.3;50.03;43;4524.1
16-02-11;11:18;33.3;298.0;0.3;244.3;50.05;50;4524.1
16-02-11;11:21;33.4;295.3;0.3;244.3;50.06;48;4524.1
16-02-11;11:24;33.5;287.2;0.4;243.4;50.05;55;4524.1
16-02-11;11:27;33.5;292.6;0.3;244.3;50.03;55;4524.1
16-02-11;11:30;33.5;300.2;0.4;245.3;50.06;62;4524.1
16-02-11;11:33;33.4;298.5;0.2;244.3;50.04;47;4524.1
16-02-11;11:36;33.4;284.1;0.2;244.3;50.04;47;4524.1
16-02-11;11:39;33.4;290.4;0.2;243.4;50.04;43;4524.1
16-02-11;11:42;33.4;293.9;0.2;244.3;50.05;47;4524.1
16-02-11;11:45;33.4;291.7;0.4;244.3;50.05;71;4524.1
16-02-11;11:48;33.8;301.9;0.2;243.4;50.06;44;4524.1
16-02-11;11:51;33.5;274.3;0.1;38.6;50.02;28;4524.1
16-02-11;11:54;33.4;266.3;0.1;243.4;50.05;27;4524.1
16-02-11;11:57;33.3;275.0;0.1;243.4;50.05;25;4524.1
16-02-11;12:00;33.3;273.1;0.1;244.3;50.09;20;4524.1
16-02-11;12:03;33.2;275.9;0.1;244.3;50.07;22;4524.1
16-02-11;12:06;33.3;285.7;0.1;244.3;50.07;25;4524.1
16-02-11;12:09;33.3;262.0;0.1;243.4;50.09;29;4524.1
16-02-11;12:12;33.2;279.6;0.2;243.4;50.08;46;4524.1
16-02-11;12:15;33.2;291.6;0.3;243.4;50.06;52;4524.1
16-02-11;12:18;33.2;289.1;0.3;243.4;50.07;56;4524.1
16-02-11;12:21;33.2;294.5;0.3;245.3;50.06;53;4524.1
16-02-11;12:24;33.2;292.5;0.3;244.3;50.05;56;4524.1
16-02-11;12:27;33.2;300.1;0.3;244.3;50.03;59;4524.1
16-02-11;12:30;33.4;290.9;0.4;244.3;50.02;65;4524.1
16-02-11;12:33;33.3;298.5;0.4;244.3;50.03;68;4524.1
16-02-11;12:36;33.4;299.4;0.4;243.4;50.02;69;4524.1
16-02-11;12:39;33.3;290.6;0.3;243.4;50.03;51;4524.1
16-02-11;12:42;33.3;274.3;0.2;243.4;50.04;33;4524.1
16-02-11;12:45;33.3;287.2;0.2;243.4;50.03;40;4524.1
16-02-11;12:48;33.3;292.8;0.3;243.4;50.05;52;4524.1
16-02-11;12:51;33.3;289.4;0.3;243.4;50.06;49;4524.2
16-02-11;12:54;33.1;284.3;0.3;244.3;50.04;54;4524.2
16-02-11;12:57;33.3;295.7;0.2;243.4;50.01;49;4524.2
16-02-11;13:00;33.2;277.1;0.2;243.4;50.02;39;4524.2
16-02-11;13:03;33.3;291.5;0.2;243.4;50.01;37;4524.2
16-02-11;13:06;33.2;281.9;0.3;242.4;50.03;49;4524.2
16-02-11;13:09;33.3;286.9;0.3;243.4;50.05;52;4524.2
16-02-11;13:12;33.2;293.4;0.3;244.3;50.02;59;4524.2
16-02-11;13:15;33.3;289.1;0.3;243.4;50.05;69;4524.2
16-02-11;13:18;33.4;293.4;0.3;243.4;50.06;54;4524.2
16-02-11;13:21;33.3;282.8;0.2;243.4;50.06;42;4524.2
16-02-11;13:24;33.2;288.1;0.2;243.4;50.05;42;4524.2
16-02-11;13:27;33.1;291.2;0.2;243.4;50.03;41;4524.2
16-02-11;13:30;33.0;285.9;0.2;243.4;50.03;34;4524.2
16-02-11;13:33;32.9;278.6;0.1;244.3;50.05;25;4524.2
16-02-11;13:36;33.0;279.3;0.1;244.3;50.03;26;4524.2
16-02-11;13:39;32.9;282.1;0.1;243.4;50.04;30;4524.2
16-02-11;13:42;32.7;272.3;0.1;244.3;50.06;25;4524.2
16-02-11;13:45;32.7;263.2;0.1;243.4;50.06;31;4524.2
16-02-11;13:48;33.0;284.1;0.2;244.3;50.03;40;4524.2
16-02-11;13:51;32.9;276.7;0.1;244.3;50.03;31;4524.2
16-02-11;13:54;33.0;274.5;0.1;244.3;50.03;25;4524.2
16-02-11;13:57;32.9;279.9;0.1;243.4;50.06;23;4524.2
16-02-11;14:00;33.0;277.2;0.1;244.3;50.02;26;4524.2
16-02-11;14:03;33.0;268.7;0.1;243.4;50.01;25;4524.2
16-02-11;14:06;33.0;264.8;0.2;243.4;50.02;48;4524.2
16-02-11;14:09;33.1;295.0;0.4;243.4;50.02;80;4524.2
16-02-11;14:12;33.2;300.7;0.4;244.3;50.04;80;4524.2
16-02-11;14:15;33.1;290.7;0.4;244.3;50.05;71;4524.2
16-02-11;14:18;33.0;4.8;0.2;243.4;50.04;50;4524.2
16-02-11;14:21;33.2;292.3;0.2;243.4;50.03;46;4524.2
16-02-11;14:24;33.0;290.3;0.2;243.4;50.08;41;4524.2
16-02-11;14:27;33.1;273.6;0.1;243.4;50.04;25;4524.2
16-02-11;14:30;33.1;281.3;0.1;243.4;50.04;18;4524.2
16-02-11;14:33;33.1;278.0;0.1;243.4;50.05;14;4524.2
16-02-11;14:36;33.0;267.6;0.0;245.3;50.04;13;4524.2
16-02-11;14:39;33.0;276.5;0.1;244.3;50.05;22;4524.2
16-02-11;14:42;32.9;269.3;0.1;244.3;50.10;20;4524.2
16-02-11;14:45;32.9;276.4;0.0;243.4;50.00;6;4524.2
16-02-11;14:48;32.9;252.9;0.1;244.3;50.02;22;4524.2
16-02-11;14:51;32.9;270.1;0.2;244.3;50.05;44;4524.2
16-02-11;14:54;33.1;290.1;0.3;244.3;50.05;56;4524.2
16-02-11;14:57;33.0;289.3;0.4;244.3;50.04;66;4524.2
16-02-11;15:00;33.1;296.1;0.4;244.3;50.04;76;4524.2
16-02-11;15:03;33.1;291.6;0.2;244.3;50.09;45;4524.2
16-02-11;15:06;33.0;281.1;0.2;245.3;50.05;43;4524.2
16-02-11;15:09;32.9;286.2;0.2;245.3;50.04;43;4524.2
16-02-11;15:12;33.1;277.7;0.1;244.3;50.04;28;4524.2
16-02-11;15:15;33.0;281.5;0.1;244.3;50.02;19;4524.2
16-02-11;15:18;33.0;273.6;0.1;245.3;50.03;14;4524.2
16-02-11;15:21;32.7;270.9;0.0;244.3;50.02;0;4524.2
16-02-11;15:24;32.7;257.9;0.0;245.3;50.03;3;4524.2
16-02-11;15:27;32.5;260.8;0.0;244.3;50.03;1;4524.2
16-02-11;15:30;32.6;220.1;0.0;244.3;50.04;0;4524.2
16-02-11;15:33;32.5;287.9;0.0;244.3;50.03;0;4524.2
16-02-11;15:36;32.5;300.8;0.0;244.3;50.03;0;4524.2
16-02-11;15:39;32.4;300.7;0.0;245.3;50.03;0;4524.2
16-02-11;15:42;32.4;291.7;0.0;244.3;50.04;0;4524.2
16-02-11;15:45;32.3;285.3;0.0;244.3;50.03;0;4524.2
16-02-11;15:48;32.3;290.0;0.0;245.3;50.01;0;4524.2
16-02-11;15:51;32.2;285.9;0.0;245.3;50.04;0;4524.2
16-02-11;15:54;32.2;287.6;0.0;244.3;50.03;0;4524.2
16-02-11;15:57;32.0;285.7;0.0;245.3;50.06;0;4524.2
16-02-11;16:00;32.0;278.9;0.0;245.3;50.08;0;4524.2
16-02-11;16:03;31.9;262.9;0.0;244.3;50.03;0;4524.2
16-02-11;16:06;31.9;254.8;0.0;244.3;50.04;0;4524.2
16-02-12;07:15;27.9;279.3;0.1;245.3;50.07;23;4524.2
16-02-12;07:18;28.3;283.5;0.1;246.3;50.05;29;4524.2
16-02-12;07:21;29.0;288.8;0.2;245.3;50.08;49;4524.3
16-02-12;07:24;29.7;295.4;0.4;245.3;50.02;68;4524.3
16-02-12;07:27;29.7;292.9;0.4;245.3;50.03;81;4524.3
16-02-12;07:30;30.3;305.1;0.5;245.3;50.05;95;4524.3
16-02-12;07:33;30.4;302.9;0.5;245.3;50.05;112;4524.3
16-02-12;07:36;30.4;307.4;0.6;245.3;50.03;128;4524.3
16-02-12;07:39;30.7;299.7;0.7;246.3;50.02;155;4524.3
16-02-12;07:42;30.9;313.4;0.8;244.3;50.03;185;4524.3
16-02-12;07:45;30.9;309.6;0.9;244.3;50.02;219;4524.3
16-02-12;07:48;31.1;308.7;1.0;245.3;50.04;225;4524.3
16-02-12;07:51;31.2;309.0;1.0;246.3;50.03;238;4524.3
16-02-12;07:54;31.8;304.5;1.0;246.3;50.03;248;4524.3
16-02-12;07:57;31.7;303.2;1.0;246.3;50.05;219;4524.3
16-02-12;08:00;31.6;285.9;0.3;245.3;50.06;55;4524.4
16-02-12;08:03;31.5;293.4;0.2;245.3;50.04;50;4524.4
16-02-12;08:06;31.8;291.6;0.5;245.3;50.02;109;4524.4
16-02-12;08:09;31.9;280.5;0.9;245.3;50.02;204;4524.4
16-02-12;08:12;32.0;305.5;1.5;245.3;50.01;348;4524.4
16-02-12;08:15;32.6;307.7;1.6;245.3;49.96;372;4524.4
16-02-12;08:18;33.0;313.9;1.6;245.3;50.06;379;4524.4
16-02-12;08:21;32.9;303.9;1.5;244.3;50.00;372;4524.4
16-02-12;08:24;33.1;306.1;1.6;245.3;50.08;391;4524.4
16-02-12;08:27;33.4;311.8;1.7;244.3;50.05;421;4524.5
16-02-12;08:30;33.5;308.3;1.7;246.3;50.04;429;4524.5
16-02-12;08:33;33.8;306.7;1.8;245.3;50.02;446;4524.5
16-02-12;08:36;33.8;312.4;1.9;245.3;50.04;456;4524.5
16-02-12;08:39;34.0;303.8;2.0;245.3;50.04;463;4524.6
16-02-12;08:42;34.1;306.1;2.0;245.3;50.03;480;4524.6
16-02-12;08:45;34.5;306.7;2.1;245.3;50.03;542;4524.6
16-02-12;08:48;34.6;4.6.4;2.3;246.3;50.02;571;4524.6
16-02-12;08:51;34.8;302.7;2.4;245.3;50.05;575;4524.7
16-02-12;08:54;34.9;298.5;2.4;246.3;50.03;572;4524.7
16-02-12;08:57;35.0;300.4;2.5;245.3;50.01;605;4524.7
16-02-12;09:00;35.2;299.8;2.6;244.3;50.00;628;4524.8
16-02-12;09:03;35.3;304.1;2.7;244.3;50.00;670;4524.8
16-02-12;09:06;35.6;294.8;2.8;244.3;50.01;661;4524.8
16-02-12;09:09;35.5;296.9;2.8;244.3;50.02;680;4524.9
16-02-12;09:12;36.0;299.4;2.8;244.3;50.02;693;4524.9
16-02-12;09:15;36.1;301.7;2.7;244.3;50.01;682;4524.9
16-02-12;09:18;36.1;301.1;1.0;243.4;50.02;227;4524.9
16-02-12;09:21;35.7;289.7;1.9;243.4;50.04;452;4525.0
16-02-12;09:24;36.4;297.9;3.5;245.3;50.03;844;4525.0
16-02-12;09:27;36.7;298.2;3.3;244.3;50.03;794;4525.0
16-02-12;09:30;37.1;300.0;3.4;245.3;50.03;806;4525.1
16-02-12;09:33;36.9;294.7;3.3;247.3;50.05;797;4525.1
16-02-12;09:36;37.1;296.7;3.3;247.3;50.03;822;4525.2
16-02-12;09:39;37.4;291.3;3.3;246.3;50.04;837;4525.2
16-02-12;09:42;37.4;292.3;3.4;246.3;49.98;831;4525.2
16-02-12;09:45;37.6;295.6;3.4;247.3;50.02;838;4525.3
16-02-12;09:48;37.8;290.6;3.5;247.3;50.03;852;4525.3
16-02-12;09:51;38.3;285.2;3.5;247.3;50.05;852;4525.4
16-02-12;09:54;38.2;291.2;3.4;246.3;50.08;837;4525.4
16-02-12;09:57;38.0;292.6;3.3;247.3;50.01;811;4525.4
16-02-12;10:00;38.3;292.5;3.6;246.3;50.04;871;4525.5
16-02-12;10:03;38.5;289.0;3.7;247.3;50.03;917;4525.5
16-02-12;10:06;38.7;291.3;3.8;247.3;50.06;929;4525.6
16-02-12;10:09;38.9;290.0;3.9;247.3;50.09;956;4525.6
16-02-12;10:12;39.3;287.1;3.8;246.3;50.02;933;4525.7
16-02-12;10:15;39.0;286.6;3.8;247.3;50.02;932;4525.7
16-02-12;10:18;39.3;289.7;3.9;247.3;50.06;971;4525.8
16-02-12;10:21;39.4;289.4;3.8;247.3;50.03;930;4525.8
16-02-12;10:24;39.7;286.2;3.5;246.3;50.04;866;4525.9
16-02-12;10:27;39.4;285.6;3.8;246.3;50.03;920;4525.9
16-02-12;10:30;39.7;289.7;4.1;247.3;49.98;994;4526.0
16-02-12;10:33;39.9;292.5;3.9;246.3;50.06;950;4526.0
16-02-12;10:36;39.8;288.7;4.0;248.2;50.06;964;4526.1
16-02-12;10:39;40.0;289.4;3.9;247.3;49.99;934;4526.1
16-02-12;10:42;40.1;291.0;3.8;247.3;50.02;942;4526.1
16-02-12;10:45;40.1;287.5;4.1;247.3;50.04;1004;4526.2
16-02-12;10:48;40.4;289.5;4.0;247.3;50.05;993;4526.2
16-02-12;10:51;40.4;285.6;4.1;246.3;50.06;1009;4526.3
16-02-12;10:54;40.7;291.7;4.4;247.3;50.04;1076;4526.3
16-02-12;10:57;40.7;286.0;4.5;247.3;49.99;1104;4526.4
16-02-12;11:00;41.0;286.0;4.6;246.3;50.01;1129;4526.4
16-02-12;11:03;41.2;285.6;4.3;247.3;50.02;1066;4526.5
16-02-12;11:06;41.0;281.8;4.5;247.3;50.03;1095;4526.6
16-02-12;11:09;41.2;287.5;4.2;247.3;50.03;1037;4526.6
16-02-12;11:12;41.3;285.4;4.1;247.3;50.02;1016;4526.7
16-02-12;11:15;41.2;284.0;4.5;247.3;50.03;1090;4526.7
16-02-12;11:18;41.4;285.7;4.6;248.2;50.06;1135;4526.8
16-02-12;11:21;41.9;286.0;4.6;246.3;50.03;1118;4526.8
16-02-12;11:24;41.7;278.7;4.5;247.3;50.06;1100;4526.9
16-02-12;11:27;41.7;281.3;4.1;247.3;50.02;1011;4526.9
16-02-12;11:30;42.2;285.7;4.5;247.3;50.03;1094;4527.0
16-02-12;11:33;41.9;285.3;4.2;247.3;50.04;1049;4527.0
16-02-12;11:36;42.0;285.6;3.9;247.3;50.06;959;4527.1
16-02-12;11:39;41.7;288.5;4.3;247.3;50.05;1057;4527.1
16-02-12;11:42;42.1;286.3;3.7;247.3;50.03;922;4527.2
16-02-12;11:45;41.5;280.2;3.8;246.3;50.05;925;4527.2
16-02-12;11:48;41.6;288.1;3.2;247.3;50.06;773;4527.3
16-02-12;11:51;41.5;276.4;2.8;246.3;50.05;702;4527.3
16-02-12;11:54;41.2;290.9;3.1;245.3;50.05;734;4527.3
16-02-12;11:57;40.8;291.3;3.0;245.3;49.95;697;4527.4
16-02-12;12:00;40.7;296.3;2.8;246.3;50.00;674;4527.4
16-02-12;12:03;40.7;291.9;2.7;244.3;50.07;676;4527.5
16-02-12;12:06;40.7;291.9;2.8;245.3;50.05;683;4527.5
16-02-12;12:09;40.8;296.3;3.9;247.3;50.04;942;4527.5
16-02-12;12:12;41.0;285.3;4.0;246.3;50.04;976;4527.6
16-02-12;12:15;40.9;293.1;3.6;246.3;50.04;884;4527.6
16-02-12;12:18;40.9;298.2;3.3;245.3;50.04;796;4527.7
16-02-12;12:21;40.8;291.2;3.5;246.3;50.07;844;4527.7
16-02-12;12:24;40.7;290.0;3.7;246.3;50.03;889;4527.7
16-02-12;12:27;40.9;285.4;4.1;247.3;50.03;1000;4527.8
16-02-12;12:30;41.0;281.5;3.8;247.3;50.02;920;4527.8
16-02-12;12:33;41.0;284.3;3.8;247.3;50.05;918;4527.9
16-02-12;12:36;41.0;286.8;3.7;247.3;50.06;915;4527.9
16-02-12;12:39;40.8;289.7;3.1;246.3;50.06;771;4528.0
16-02-12;12:42;40.7;298.5;3.0;246.3;50.08;750;4528.0
16-02-12;12:45;41.0;291.3;3.9;246.3;50.04;956;4528.0
16-02-12;12:48;41.0;287.6;3.8;245.3;50.06;939;4528.1
16-02-12;12:51;40.9;287.9;3.6;247.3;50.05;886;4528.1
16-02-12;12:54;41.2;286.0;3.8;245.3;50.07;920;4528.2
16-02-12;12:57;41.3;291.5;3.1;244.3;50.03;735;4528.2
16-02-12;13:00;41.0;275.3;3.5;245.3;50.01;891;4528.3
16-02-12;13:03;40.9;283.5;4.1;245.3;50.05;987;4528.3
16-02-12;13:06;41.4;284.0;4.3;245.3;50.05;1046;4528.4
16-02-12;13:09;41.6;286.0;4.2;245.3;50.02;1018;4528.4
16-02-12;13:12;41.3;289.3;3.0;245.3;50.03;735;4528.5
16-02-12;13:15;41.5;283.0;4.4;246.3;50.08;1056;4528.5
16-02-12;13:18;41.7;282.5;4.3;246.3;50.04;1047;4528.6
16-02-12;13:21;41.7;281.1;4.5;247.3;50.03;1108;4528.6
16-02-12;13:24;42.1;284.7;4.7;247.3;50.05;1155;4528.7
16-02-12;13:27;42.2;278.3;4.8;247.3;50.03;1166;4528.7
16-02-12;13:30;42.2;278.1;4.7;248.2;50.01;1171;4528.8
16-02-12;13:33;42.1;285.7;3.9;247.3;50.01;970;4528.8
16-02-12;13:36;41.7;289.1;4.6;247.3;50.02;1155;4528.9
16-02-12;13:39;40.9;295.8;3.4;247.3;50.03;790;4528.9
16-02-12;13:42;41.0;292.2;4.6;247.3;50.01;1115;4529.0
16-02-12;13:45;41.3;286.2;4.5;248.2;50.02;1092;4529.0
16-02-12;13:48;40.9;281.8;3.4;247.3;50.02;820;4529.1
16-02-12;13:51;40.6;290.4;4.0;247.3;50.00;946;4529.1
16-02-12;13:54;40.8;283.7;3.7;247.3;50.03;938;4529.2
16-02-12;13:57;40.6;283.4;3.7;248.2;50.01;918;4529.2
16-02-12;14:00;40.4;285.3;3.7;248.2;50.01;905;4529.3
16-02-12;14:03;40.4;289.4;4.0;247.3;50.01;985;4529.3
16-02-12;14:06;40.5;288.2;2.9;247.3;50.02;737;4529.3
16-02-12;14:09;39.9;288.7;4.0;247.3;50.03;959;4529.4
16-02-12;14:12;39.7;281.8;3.6;246.3;50.02;880;4529.4
16-02-12;14:15;39.8;292.9;3.6;248.2;50.03;881;4529.4
16-02-12;14:18;39.7;286.8;3.1;247.3;50.04;753;4529.5
16-02-12;14:21;39.5;285.3;3.0;247.3;50.03;723;4529.5
16-02-12;14:24;39.1;296.4;1.7;246.3;50.03;406;4529.6
16-02-12;14:27;38.5;282.8;0.7;246.3;50.02;164;4529.6
16-02-12;14:30;38.2;295.6;1.3;246.3;50.02;295;4529.6
16-02-12;14:33;38.5;273.0;2.1;246.3;50.02;514;4529.6
16-02-12;14:36;38.5;302.3;2.6;247.3;50.02;628;4529.6
16-02-12;14:39;38.7;297.9;2.3;246.3;50.02;529;4529.6
16-02-12;14:42;38.4;289.1;2.5;246.3;50.06;609;4529.7
16-02-12;14:45;38.6;289.1;2.9;246.3;50.05;721;4529.7
16-02-12;14:48;38.9;294.8;3.1;247.3;50.05;758;4529.7
16-02-12;14:51;39.1;290.3;3.1;247.3;50.06;772;4529.8
16-02-12;14:54;39.2;286.9;3.1;247.3;50.05;753;4529.8
16-02-12;14:57;39.2;285.6;2.9;247.3;50.05;721;4529.9
16-02-12;15:00;39.1;292.2;2.7;247.3;50.03;654;4529.9
16-02-12;15:03;39.2;292.9;2.8;247.3;50.04;701;4529.9
16-02-12;15:06;39.0;293.5;2.7;246.3;49.98;628;4530.0
16-02-12;15:09;38.9;292.5;2.5;247.3;50.04;623;4530.0
16-02-12;15:12;38.9;292.3;2.1;246.3;50.02;531;4530.0
16-02-12;15:15;38.7;294.4;1.8;246.3;50.03;450;4530.0
16-02-12;15:18;38.3;302.3;0.8;246.3;50.05;183;4530.1
16-02-12;15:21;37.9;290.4;1.2;246.3;50.04;299;4530.1
16-02-12;15:24;37.8;289.5;1.7;246.3;50.04;390;4530.1
16-02-12;15:27;38.0;295.1;1.2;247.3;50.03;285;4530.1
16-02-12;15:30;37.8;298.2;1.2;246.3;50.06;296;4530.1
16-02-12;15:33;37.4;292.3;0.6;246.3;50.03;118;4530.1
16-02-12;15:36;37.1;285.4;0.3;245.3;50.04;63;4530.1
16-02-12;15:39;36.8;281.5;0.2;245.3;50.03;42;4530.1
16-02-12;15:42;36.7;274.3;0.2;246.3;50.03;35;4530.1
16-02-12;15:45;36.4;277.8;0.1;245.3;50.02;30;4530.1
16-02-12;15:48;36.2;273.0;0.1;247.3;50.03;24;4530.1
16-02-12;15:51;35.9;272.1;0.1;245.3;50.03;16;4530.1
16-02-12;15:54;35.6;260.0;0.0;246.3;50.06;11;4530.1
16-02-12;15:57;35.5;254.7;0.0;247.3;50.03;9;4530.1
16-02-12;16:00;35.4;263.6;0.0;247.3;50.08;8;4530.1
16-02-12;16:03;35.3;263.2;0.1;246.3;50.03;9;4530.1
16-02-12;16:06;35.2;267.9;0.0;246.3;50.02;8;4530.1
16-02-12;16:09;34.9;275.3;0.0;246.3;50.03;4;4530.1
16-02-12;16:12;34.8;255.0;0.0;246.3;50.02;0;4530.1
16-02-12;16:15;34.6;177.0;0.0;246.3;50.04;0;4530.1
16-02-12;16:18;34.5;112.5;0.0;246.3;50.05;0;4530.1
16-02-12;16:21;34.2;154.6;0.0;246.3;50.03;0;4530.1
16-02-12;16:24;34.1;221.4;0.0;246.3;50.03;0;4530.1
16-02-12;16:27;34.0;256.6;0.0;245.3;50.03;0;4530.1
16-02-12;16:30;33.9;222.5;0.0;246.3;50.05;0;4530.1
16-02-12;16:33;33.8;192.3;0.0;245.3;50.03;0;4530.1
16-02-12;16:36;33.7;164.3;0.0;245.3;50.03;0;4530.1
16-02-12;16:39;33.5;138.2;0.0;246.3;50.02;0;4530.1
16-02-12;16:42;33.4;115.1;0.0;245.3;50.04;0;4530.1
16-02-13;07:54;29.0;276.5;0.0;247.3;50.03;14;4530.1
16-02-13;07:57;29.4;282.7;0.1;247.3;50.03;15;4530.1
16-02-13;08:00;29.4;272.4;0.1;247.3;50.04;19;4530.1
16-02-13;08:03;30.2;266.3;0.1;247.3;50.02;33;4530.1
16-02-13;08:06;30.2;283.8;0.3;247.3;50.03;52;4530.1
16-02-13;08:09;30.3;299.5;0.4;248.2;50.07;61;4530.1
16-02-13;08:12;30.5;298.3;0.3;247.3;49.99;61;4530.1
16-02-13;08:15;30.5;285.2;0.3;248.2;50.06;65;4530.1
16-02-13;08:18;30.8;282.5;0.3;247.3;50.05;56;4530.2
16-02-13;08:21;30.8;295.8;0.3;247.3;50.03;58;4530.2
16-02-13;08:24;30.9;290.6;0.3;247.3;50.01;64;4530.2
16-02-13;08:27;31.0;296.6;0.4;246.3;50.01;71;4530.2
16-02-13;08:30;31.1;293.5;0.4;247.3;50.02;71;4530.2
16-02-13;08:33;31.2;291.9;0.3;247.3;50.02;62;4530.2
16-02-13;08:36;31.4;289.7;0.3;246.3;50.06;62;4530.2
16-02-13;08:39;31.4;292.0;0.3;247.3;50.00;58;4530.2
16-02-13;08:42;31.6;293.5;0.3;247.3;50.03;59;4530.2
16-02-13;08:45;31.6;294.2;0.4;248.2;50.04;68;4530.2
16-02-13;08:48;31.8;304.1;0.4;246.3;50.05;76;4530.2
16-02-13;08:51;31.7;4.8;0.4;247.3;50.04;89;4530.2
16-02-13;08:54;31.9;305.1;0.5;247.3;50.03;106;4530.2
16-02-13;08:57;32.0;305.5;0.6;247.3;50.04;120;4530.2
16-02-13;09:00;31.9;298.2;0.7;247.3;50.04;143;4530.2
16-02-13;09:03;32.4;302.9;0.7;246.3;50.03;164;4530.2
16-02-13;09:06;32.5;309.6;0.8;247.3;50.03;186;4530.2
16-02-13;09:09;32.6;307.6;1.0;246.3;50.04;225;4530.2
16-02-13;09:12;32.9;303.5;1.0;246.3;50.05;222;4530.2
16-02-13;09:15;32.9;309.0;0.9;247.3;50.02;203;4530.3
16-02-13;09:18;32.9;295.6;0.8;247.3;50.02;174;4530.3
16-02-13;09:21;32.7;308.7;0.5;246.3;50.02;131;4530.3
16-02-13;09:24;33.1;310.6;0.8;246.3;50.03;213;4530.3
16-02-13;09:27;33.0;303.8;0.8;248.2;50.06;190;4530.3
16-02-13;09:30;33.1;300.0;0.8;246.3;50.04;196;4530.3
16-02-13;09:33;33.4;309.9;1.0;246.3;50.03;214;4530.3
16-02-13;09:36;33.4;308.2;0.8;246.3;50.04;210;4530.3
16-02-13;09:39;33.3;305.7;1.0;246.3;50.02;207;4530.3
16-02-13;09:42;33.5;308.3;0.9;246.3;50.02;211;4530.3
16-02-13;09:45;33.5;309.3;0.9;247.3;50.02;215;4530.4
16-02-13;09:48;33.7;288.2;1.1;247.3;50.04;259;4530.4
16-02-13;09:51;33.8;299.8;0.5;247.3;50.08;120;4530.4
16-02-13;09:54;33.7;302.0;0.7;246.3;50.04;154;4530.4
16-02-13;09:57;33.7;308.0;1.0;247.3;50.03;206;4530.4
16-02-13;10:00;33.7;309.6;1.1;247.3;50.01;245;4530.4
16-02-13;10:03;33.9;307.6;1.0;246.3;50.03;245;4530.4
16-02-13;10:06;34.1;307.1;1.0;247.3;50.06;236;4530.4
16-02-13;10:09;34.1;313.7;1.0;247.3;50.07;221;4530.4
16-02-13;10:12;34.2;311.2;1.1;247.3;50.05;242;4530.4
16-02-13;10:15;34.0;311.4;1.0;246.3;50.03;255;4530.5
16-02-13;10:18;34.1;308.0;1.0;246.3;50.05;239;4530.5
16-02-13;10:21;34.4;314.0;1.2;248.2;50.06;282;4530.5
16-02-13;10:24;34.5;295.7;1.5;247.3;49.98;330;4530.5
16-02-13;10:27;34.6;311.7;1.2;247.3;50.02;290;4530.5
16-02-13;10:30;34.5;311.1;1.1;246.3;50.04;283;4530.5
16-02-13;10:33;34.5;307.0;0.7;245.3;50.08;185;4530.5
16-02-13;10:36;34.7;309.8;0.9;246.3;50.00;178;4530.5
16-02-13;10:39;34.6;312.1;1.2;246.3;50.06;311;4530.6
16-02-13;10:42;34.5;314.5;0.7;246.3;50.04;141;4530.6
16-02-13;10:45;34.6;297.0;0.8;245.3;50.05;197;4530.6
16-02-13;10:48;34.6;310.8;1.1;246.3;50.07;258;4530.6
16-02-13;10:51;34.7;303.0;0.8;246.3;50.03;177;4530.6
16-02-13;10:54;34.6;315.3;1.0;246.3;50.06;228;4530.6
16-02-13;10:57;34.4;299.4;0.5;246.3;50.02;102;4530.6
16-02-13;11:00;34.5;303.2;0.5;246.3;50.05;112;4530.6
16-02-13;11:03;34.2;299.5;0.5;245.3;50.04;102;4530.6
16-02-13;11:06;34.5;307.9;0.6;246.3;50.05;144;4530.6
16-02-13;11:09;34.5;293.1;1.1;246.3;50.01;246;4530.6
16-02-13;11:12;34.8;310.4;1.5;247.3;50.04;348;4530.7
16-02-13;11:15;34.7;314.6;0.9;247.3;50.04;220;4530.7
16-02-13;11:18;34.8;311.5;1.2;247.3;50.04;292;4530.7
16-02-13;11:21;34.8;315.8;1.1;246.3;50.09;271;4530.7
16-02-13;11:24;34.8;310.5;1.1;247.3;50.05;228;4530.7
16-02-13;11:27;34.7;304.5;0.5;245.3;50.03;99;4530.7
16-02-13;11:30;34.5;297.3;0.4;246.3;50.03;87;4530.7
16-02-13;11:33;34.5;295.0;0.4;246.3;50.06;76;4530.7
16-02-13;11:36;34.5;302.6;0.4;246.3;50.04;88;4530.7
16-02-13;11:39;34.6;295.7;0.4;246.3;50.01;76;4530.7
16-02-13;11:42;34.4;296.0;0.4;246.3;50.04;74;4530.7
16-02-13;11:45;34.2;297.6;0.4;245.3;50.03;67;4530.7
16-02-13;11:48;34.4;294.8;0.3;245.3;50.03;62;4530.7
16-02-13;11:51;34.2;298.2;0.3;246.3;50.06;63;4530.8
16-02-13;11:54;34.2;292.6;0.3;247.3;50.03;59;4530.8
16-02-13;11:57;34.0;292.0;0.3;246.3;50.02;62;4530.8
16-02-13;12:00;34.1;298.3;0.4;246.3;50.02;65;4530.8
16-02-13;12:03;34.0;292.2;0.4;245.3;50.05;61;4530.8
16-02-13;12:06;34.1;287.8;0.3;246.3;50.04;47;4530.8
16-02-13;12:09;33.9;287.1;0.3;245.3;50.04;50;4530.8
16-02-13;12:12;33.9;287.6;0.3;246.3;50.05;66;4530.8
16-02-13;12:15;34.0;288.1;0.4;246.3;50.04;68;4530.8
16-02-13;12:18;33.9;297.3;0.4;245.3;50.05;78;4530.8
16-02-13;12:21;34.1;290.0;0.4;246.3;50.04;76;4530.8
16-02-13;12:24;34.0;293.4;0.3;246.3;50.06;60;4530.8
16-02-13;12:27;33.9;282.8;0.2;246.3;50.04;48;4530.8
16-02-13;12:30;33.9;280.2;0.2;246.3;50.03;49;4530.8
16-02-13;12:33;33.9;279.6;0.3;247.3;50.06;52;4530.8
16-02-13;12:36;33.8;279.3;0.2;245.3;50.05;49;4530.8
16-02-13;12:39;33.8;284.7;0.2;246.3;50.06;45;4530.8
16-02-13;12:42;33.7;287.1;0.3;246.3;50.03;55;4530.8
16-02-13;12:45;33.7;291.3;0.3;246.3;50.05;50;4530.8
16-02-13;12:48;33.5;292.0;0.3;246.3;50.05;54;4530.8
16-02-13;12:51;33.7;295.7;0.4;247.3;50.06;68;4530.8
16-02-13;12:54;33.8;291.7;0.4;246.3;50.02;64;4530.8
16-02-13;12:57;33.7;283.7;0.3;246.3;49.99;56;4530.8
16-02-13;13:00;33.5;292.8;0.4;247.3;50.02;70;4530.8
16-02-13;13:03;33.8;292.3;0.4;246.3;50.03;75;4530.8
16-02-13;13:06;33.7;299.5;0.4;247.3;50.03;89;4530.8
16-02-13;13:09;33.8;301.1;0.5;246.3;50.05;93;4530.8
16-02-13;13:12;33.7;293.8;0.4;246.3;50.04;74;4530.8
16-02-13;13:15;33.8;286.3;0.3;246.3;50.09;56;4530.8
16-02-13;13:18;33.5;288.5;0.3;246.3;50.07;54;4530.8
16-02-13;13:21;33.7;282.2;0.3;246.3;50.02;44;4530.8
16-02-13;13:24;33.4;278.4;0.2;246.3;50.06;45;4530.8
16-02-13;13:27;33.4;280.2;0.3;245.3;50.03;49;4530.8
16-02-13;13:30;33.7;297.8;0.3;247.3;50.04;51;4530.9
16-02-13;13:33;33.4;283.7;0.2;247.3;50.03;40;4530.9
16-02-13;13:36;33.4;278.9;0.2;245.3;50.05;35;4530.9
16-02-13;13:39;33.5;280.5;0.2;247.3;50.05;40;4530.9
16-02-13;13:42;33.4;283.1;0.2;246.3;50.02;48;4530.9
16-02-13;13:45;33.4;298.2;0.3;247.3;50.04;54;4530.9
16-02-13;13:48;33.3;289.0;0.3;246.3;50.05;52;4530.9
16-02-13;13:51;33.7;293.7;0.3;247.3;50.05;52;4530.9
16-02-13;13:54;33.5;282.8;0.2;247.3;50.05;42;4530.9
16-02-13;13:57;33.3;286.3;0.2;248.2;50.05;42;4530.9
16-02-13;14:00;33.3;281.6;0.2;247.3;50.03;33;4530.9
16-02-13;14:03;33.4;280.8;0.2;247.3;50.03;30;4530.9
16-02-13;14:06;33.4;268.7;0.1;247.3;50.05;25;4530.9
16-02-13;14:09;33.2;274.8;0.1;247.3;50.02;20;4530.9
16-02-13;14:12;33.2;271.1;0.1;248.2;50.04;19;4530.9
16-02-13;14:15;33.3;263.3;0.1;247.3;50.03;21;4530.9
16-02-13;14:18;33.2;263.9;0.1;247.3;50.02;12;4530.9
16-02-13;14:21;33.1;257.8;0.1;248.2;50.01;13;4530.9
16-02-13;14:24;33.1;262.6;0.1;247.3;50.06;19;4530.9
16-02-13;14:27;32.9;263.8;0.1;248.2;50.01;22;4530.9
16-02-13;14:30;33.1;266.1;0.1;247.3;50.06;23;4530.9
16-02-13;14:33;33.0;279.4;0.1;247.3;50.06;18;4530.9
16-02-13;14:36;33.0;268.6;0.1;247.3;50.06;17;4530.9
16-02-13;14:39;33.0;270.8;0.1;248.2;50.05;17;4530.9
16-02-13;14:42;32.9;272.0;0.1;247.3;50.02;25;4530.9
16-02-13;14:45;33.1;269.6;0.1;248.2;50.03;31;4530.9
16-02-13;14:48;32.9;278.0;0.2;247.3;50.03;39;4530.9
16-02-13;14:51;33.1;275.8;0.2;250.2;50.06;39;4530.9
16-02-13;14:54;32.9;269.6;0.1;249.2;50.05;31;4530.9
16-02-13;14:57;33.1;259.7;0.1;248.2;50.01;16;4530.9
16-02-13;15:00;32.7;272.4;0.1;247.3;50.02;17;4530.9
16-02-13;15:03;32.9;268.7;0.1;247.3;50.04;20;4530.9
16-02-13;15:06;33.0;257.5;0.1;248.2;50.03;19;4530.9
16-02-13;15:09;32.9;272.9;0.1;248.2;50.04;24;4530.9
16-02-13;15:12;32.6;267.4;0.1;248.2;50.03;26;4530.9
16-02-13;15:15;32.9;280.5;0.1;248.2;50.02;29;4530.9
16-02-13;15:18;32.9;281.3;0.1;248.2;50.02;24;4530.9
16-02-13;15:21;32.7;274.6;0.1;248.2;50.02;17;4530.9
16-02-13;15:24;32.7;279.6;0.1;248.2;50.06;13;4530.9
16-02-13;15:27;32.6;268.7;0.0;247.3;50.08;13;4530.9
16-02-13;15:30;32.7;268.3;0.0;247.3;50.03;8;4530.9
16-02-13;15:33;32.7;259.7;0.0;249.2;50.04;10;4530.9
16-02-13;15:36;32.6;4.8;0.0;247.3;50.07;12;4530.9
16-02-13;15:39;32.7;264.8;0.0;248.2;50.02;9;4530.9
16-02-13;15:42;32.7;277.4;0.0;248.2;50.04;7;4530.9
16-02-13;15:45;32.5;264.4;0.0;248.2;50.08;6;4530.9
16-02-13;15:48;32.5;257.6;0.0;247.3;50.07;4;4530.9
16-02-13;15:51;32.6;231.4;0.0;248.2;50.04;1;4530.9
16-02-13;15:54;32.5;184.1;0.0;247.3;50.06;0;4530.9
16-02-13;15:57;32.4;137.1;0.0;248.2;50.06;0;4530.9
16-02-13;16:00;32.3;131.1;0.0;247.3;50.04;0;4530.9
16-02-13;16:03;32.3;191.4;0.0;248.2;50.03;0;4530.9
16-02-13;16:06;32.2;167.2;0.0;248.2;50.04;0;4530.9
16-02-13;16:09;32.2;101.2;0.0;248.2;50.03;0;4530.9
16-02-13;16:12;32.2;165.8;0.0;248.2;50.02;0;4530.9
16-02-13;16:15;32.0;234.5;0.0;248.2;50.01;0;4530.9
16-02-13;16:18;32.0;239.9;0.0;248.2;50.01;0;4530.9
16-02-13;16:21;31.9;197.4;0.0;247.3;50.05;0;4530.9
16-02-13;16:24;31.9;172.8;0.0;246.3;50.02;0;4530.9
16-02-13;16:27;31.9;152.3;0.0;246.3;50.02;0;4530.9
16-02-13;16:30;31.8;123.0;0.0;246.3;50.01;0;4530.9
16-02-13;16:33;31.8;104.8;0.0;246.3;50.01;0;4530.9
16-02-14;07:24;27.9;257.9;0.0;244.3;50.03;4;4530.9
16-02-14;07:27;27.9;257.2;0.0;245.3;50.02;6;4530.9
16-02-14;07:30;28.3;257.8;0.0;246.3;50.02;6;4530.9
16-02-14;07:33;28.6;267.7;0.0;246.3;50.02;7;4530.9
16-02-14;07:36;29.0;269.2;0.1;243.4;50.01;16;4530.9
16-02-14;07:39;29.4;280.8;0.1;247.3;50.07;30;4530.9
16-02-14;07:42;30.1;286.0;0.2;245.3;50.03;51;4530.9
16-02-14;07:45;30.2;285.2;0.3;246.3;50.01;64;4530.9
16-02-14;07:48;30.2;285.2;0.4;246.3;50.02;75;4530.9
16-02-14;07:51;30.7;300.2;0.5;246.3;50.03;91;4530.9
16-02-14;07:54;30.7;284.0;0.4;245.3;50.02;87;4530.9
16-02-14;07:57;30.8;286.8;0.4;245.3;50.03;91;4530.9
16-02-14;08:00;31.0;297.3;0.6;245.3;50.08;129;4530.9
16-02-14;08:03;31.2;302.3;0.7;245.3;50.06;151;4530.9
16-02-14;08:06;31.6;298.6;0.7;244.3;50.06;147;4531.0
16-02-14;08:09;31.6;308.3;0.8;245.3;50.06;189;4531.0
16-02-14;08:12;31.7;303.6;0.9;245.3;50.05;189;4531.0
16-02-14;08:15;32.0;305.5;0.9;245.3;50.04;210;4531.0
16-02-14;08:18;31.7;307.0;0.8;244.3;50.03;194;4531.0
16-02-14;08:21;32.3;306.0;0.8;243.4;50.03;194;4531.0
16-02-14;08:24;32.2;305.7;0.8;245.3;50.00;178;4531.0
16-02-14;08:27;32.2;302.7;0.8;245.3;50.00;189;4531.0
16-02-14;08:30;32.4;308.9;0.9;245.3;50.03;222;4531.0
16-02-14;08:33;32.6;301.7;1.2;245.3;50.03;280;4531.0
16-02-14;08:36;32.6;310.9;1.3;244.3;50.00;317;4531.1
16-02-14;08:39;33.1;297.3;1.5;245.3;50.01;377;4531.1
16-02-14;08:42;33.3;307.4;1.8;245.3;50.00;438;4531.1
16-02-14;08:45;33.7;307.6;1.6;245.3;50.00;370;4531.1
16-02-14;08:48;33.7;289.5;2.0;245.3;50.02;481;4531.1
16-02-14;08:51;33.8;296.4;0.8;245.3;50.02;201;4531.2
16-02-14;08:54;33.8;302.1;1.1;245.3;50.02;271;4531.2
16-02-14;08:57;33.8;300.5;1.2;245.3;50.05;293;4531.2
16-02-14;09:00;34.0;303.3;2.1;245.3;50.08;510;4531.2
16-02-14;09:03;34.2;303.0;2.0;244.3;50.09;483;4531.2
16-02-14;09:06;34.6;304.6;2.0;243.4;49.97;461;4531.2
16-02-14;09:09;34.6;294.8;1.2;244.3;50.00;287;4531.3
16-02-14;09:12;34.5;259.5;1.7;244.3;50.03;399;4531.3
16-02-14;09:15;34.8;298.9;2.7;245.3;50.09;666;4531.3
16-02-14;09:18;34.9;299.8;1.4;244.3;50.03;334;4531.3
16-02-14;09:21;34.9;297.2;1.3;244.3;50.06;301;4531.3
16-02-14;09:24;35.4;300.1;2.3;248.2;50.03;570;4531.4
16-02-14;09:27;35.5;292.5;3.1;248.2;50.05;763;4531.4
16-02-14;09:30;35.9;290.3;2.3;248.2;50.09;576;4531.4
16-02-14;09:33;36.2;293.5;3.1;248.2;50.01;761;4531.5
16-02-14;09:36;36.4;291.3;3.1;248.2;50.05;765;4531.5
16-02-14;09:39;36.9;290.0;3.1;249.2;50.04;784;4531.6
16-02-14;09:42;37.0;291.3;3.2;248.2;50.04;793;4531.6
16-02-14;09:45;37.0;290.7;3.1;248.2;50.06;758;4531.6
16-02-14;09:48;37.1;289.0;3.0;248.2;50.05;752;4531.7
16-02-14;09:51;37.2;285.7;3.4;248.2;50.04;822;4531.7
16-02-14;09:54;37.6;282.5;3.4;248.2;50.07;845;4531.8
16-02-14;09:57;37.8;284.7;3.5;248.2;50.05;854;4531.8
16-02-14;10:00;38.2;283.8;3.3;250.2;50.07;808;4531.8
16-02-14;10:03;38.0;289.5;3.5;248.2;50.07;870;4531.9
16-02-14;10:06;38.4;286.0;3.6;248.2;50.08;884;4531.9
16-02-14;10:09;38.6;286.5;3.5;248.2;50.08;883;4532.0
16-02-14;10:12;38.6;278.6;3.4;248.2;50.09;853;4532.0
16-02-14;10:15;38.7;283.5;3.8;249.2;50.08;923;4532.1
16-02-14;10:18;39.0;281.3;3.6;248.2;50.07;908;4532.1
16-02-14;10:21;39.1;281.9;3.8;248.2;50.06;938;4532.1
16-02-14;10:24;39.3;277.2;3.8;248.2;50.03;961;4532.2
16-02-14;10:27;39.5;278.4;4.0;249.2;50.06;984;4532.2
16-02-14;10:30;39.5;274.0;4.0;48.6;50.06;961;4532.3
16-02-14;10:33;39.7;283.8;3.7;249.2;49.99;902;4532.3
16-02-14;10:36;39.9;281.6;3.8;249.2;50.07;934;4532.4
16-02-14;10:39;39.8;282.8;3.2;248.2;50.03;787;4532.4
16-02-14;10:42;40.1;277.8;4.2;248.2;50.08;1024;4532.5
16-02-14;10:45;40.4;272.0;4.5;249.2;50.04;1106;4532.5
16-02-14;10:48;40.2;264.6;1.3;247.3;50.02;318;4532.6
16-02-14;10:51;39.7;299.4;2.3;248.2;50.07;559;4532.6
16-02-14;10:54;39.4;280.5;1.8;247.3;50.05;449;4532.6
16-02-14;10:57;39.2;299.1;1.7;247.3;50.02;411;4532.6
16-02-14;11:00;38.9;286.5;1.7;247.3;50.03;430;4532.7
16-02-14;11:03;38.7;290.7;1.7;247.3;50.06;424;4532.7
16-02-14;11:06;38.6;290.1;1.7;247.3;50.04;402;4532.7
16-02-14;11:09;38.6;304.3;1.9;247.3;50.03;471;4532.7
16-02-14;11:12;38.5;300.7;1.9;247.3;50.05;474;4532.7
16-02-14;11:15;38.4;297.0;1.8;247.3;50.00;445;4532.8
16-02-14;11:18;38.5;290.1;1.8;247.3;49.99;451;4532.8
16-02-14;11:21;38.3;293.2;1.9;248.2;50.01;473;4532.8
16-02-14;11:24;38.3;289.3;2.1;248.2;50.05;539;4532.8
16-02-14;11:27;38.5;298.2;2.6;248.2;50.06;646;4532.9
16-02-14;11:30;38.9;295.7;4.5;248.2;50.02;1119;4532.9
16-02-14;11:33;39.4;294.8;3.8;249.2;50.04;938;4533.0
16-02-14;11:36;39.4;276.2;2.6;248.2;50.04;651;4533.0
16-02-14;11:39;39.3;276.4;2.4;249.2;50.02;592;4533.0
16-02-14;11:42;39.2;286.6;3.0;249.2;50.02;740;4533.1
16-02-14;11:45;39.8;282.5;3.6;249.2;50.04;958;4533.1
16-02-14;11:48;39.9;278.4;1.4;248.2;50.03;342;4533.2
16-02-14;11:51;39.4;241.1;3.2;249.2;50.06;819;4533.2
16-02-14;11:54;39.7;264.1;4.3;250.2;50.04;1086;4533.2
16-02-14;11:57;39.7;285.3;2.3;247.3;50.06;574;4533.3
16-02-14;12:00;39.8;289.0;5.5;249.2;50.01;1337;4533.3
16-02-14;12:03;40.1;276.4;3.0;247.3;50.03;745;4533.4
16-02-14;12:06;39.9;250.4;2.1;246.3;50.05;532;4533.4
16-02-14;12:09;39.4;285.2;1.1;246.3;50.03;278;4533.4
16-02-14;12:12;39.0;288.8;1.2;247.3;50.01;292;4533.4
16-02-14;12:15;38.7;292.8;1.4;246.3;50.03;361;4533.5
16-02-14;12:18;38.9;298.3;1.8;247.3;50.06;438;4533.5
16-02-14;12:21;38.5;296.6;1.8;247.3;50.03;440;4533.5
16-02-14;12:24;38.6;292.8;1.6;247.3;50.04;403;4533.5
16-02-14;12:27;38.5;300.1;1.5;247.3;50.03;387;4533.5
16-02-14;12:30;38.4;299.2;1.7;248.2;50.05;410;4533.6
16-02-14;12:33;38.4;287.5;2.0;247.3;50.04;492;4533.6
16-02-14;12:36;38.4;257.0;2.9;247.3;50.08;713;4533.6
16-02-14;12:39;39.2;281.6;3.5;247.3;50.08;867;4533.7
16-02-14;12:42;39.5;284.6;5.4;249.2;50.05;1340;4533.7
16-02-14;12:45;39.9;270.2;5.0;249.2;50.05;1245;4533.8
16-02-14;12:48;39.9;269.9;5.2;249.2;50.04;1313;4533.8
16-02-14;12:51;40.1;274.2;5.1;248.2;50.09;1255;4533.9
16-02-14;12:54;40.2;286.3;2.5;248.2;50.06;628;4533.9
16-02-14;12:57;39.4;281.9;1.7;247.3;50.10;386;4533.9
16-02-14;13:00;39.5;293.5;1.9;247.3;50.00;473;4534.0
16-02-14;13:03;39.2;290.1;1.7;247.3;50.02;419;4534.0
16-02-14;13:06;39.1;298.3;1.7;247.3;50.00;418;4534.0
16-02-14;13:09;39.4;295.1;2.1;247.3;50.03;518;4534.0
16-02-14;13:12;39.7;287.1;3.5;248.2;50.04;795;4534.1
16-02-14;13:15;40.2;279.6;4.2;249.2;50.07;992;4534.1
16-02-14;13:18;39.9;273.4;2.1;247.3;50.08;504;4534.2
16-02-14;13:21;40.0;279.7;3.4;248.2;50.04;839;4534.2
16-02-14;13:24;39.8;284.0;3.1;247.3;50.05;735;4534.2
16-02-14;13:27;40.1;287.1;4.2;248.2;50.05;994;4534.3
16-02-14;13:30;40.0;256.4;3.5;247.3;50.05;837;4534.3
16-02-14;13:33;39.7;265.7;1.0;246.3;50.05;244;4534.4
16-02-14;13:36;39.4;285.7;1.7;247.3;50.05;440;4534.4
16-02-14;13:39;40.0;284.7;4.3;249.2;50.06;1083;4534.4
16-02-14;13:42;39.9;280.2;2.7;248.2;50.05;674;4534.5
16-02-14;13:45;39.5;281.5;1.2;247.3;50.07;294;4534.5
16-02-14;13:48;39.3;300.4;2.5;248.2;50.08;610;4534.5
16-02-14;13:51;39.2;290.3;1.3;247.3;50.08;300;4534.5
16-02-14;13:54;38.9;293.9;1.1;247.3;50.07;254;4534.6
16-02-14;13:57;38.5;302.1;0.9;248.2;50.05;206;4534.6
16-02-14;14:00;38.2;298.9;0.8;247.3;50.05;179;4534.6
16-02-14;14:03;38.3;295.4;0.7;247.3;50.06;141;4534.6
16-02-14;14:06;37.9;295.7;0.7;246.3;50.01;149;4534.6
16-02-14;14:09;37.7;304.9;1.0;247.3;50.02;236;4534.6
16-02-14;14:12;37.6;300.0;2.5;248.2;50.05;631;4534.6
16-02-14;14:15;38.0;295.3;4.4;249.2;50.03;1077;4534.6
16-02-14;14:18;38.7;289.7;4.0;248.2;50.03;980;4534.7
16-02-14;14:21;39.1;291.3;3.7;249.2;50.05;903;4534.7
16-02-14;14:24;39.1;290.9;3.6;249.2;50.03;892;4534.8
16-02-14;14:27;39.2;285.2;3.5;248.2;50.04;863;4534.8
16-02-14;14:30;39.4;286.6;3.4;248.2;50.06;841;4534.9
16-02-14;14:33;39.4;284.1;3.2;249.2;50.07;804;4534.9
16-02-14;14:36;39.4;289.4;3.3;248.2;50.01;778;4535.0
16-02-14;14:39;39.3;281.6;3.1;249.2;50.04;773;4535.0
16-02-14;14:42;39.5;285.2;3.1;248.2;50.04;757;4535.0
16-02-14;14:45;39.7;289.4;3.0;249.2;50.02;742;4535.1
16-02-14;14:48;39.5;287.4;2.9;249.2;50.01;738;4535.1
16-02-14;14:51;39.5;284.6;3.0;249.2;50.06;729;4535.1
16-02-14;14:54;39.5;289.7;2.6;248.2;50.02;648;4535.2
16-02-14;14:57;39.2;242.8;1.7;248.2;50.05;415;4535.2
16-02-14;15:00;39.5;285.2;2.7;248.2;50.04;670;4535.2
16-02-14;15:03;39.4;290.7;2.7;249.2;50.03;670;4535.3
16-02-14;15:06;39.2;284.9;2.7;247.3;50.02;650;4535.3
16-02-14;15:09;39.3;290.6;2.4;247.3;50.05;613;4535.3
16-02-14;15:12;39.1;292.8;2.5;248.2;50.06;605;4535.4
16-02-14;15:15;39.2;294.1;2.4;248.2;50.06;589;4535.4
16-02-14;15:18;39.0;290.4;2.4;248.2;50.06;574;4535.4
16-02-14;15:21;39.0;288.5;0.8;246.3;50.02;198;4535.4
16-02-14;15:24;38.7;294.4;2.3;248.2;50.03;560;4535.5
16-02-14;15:27;38.9;289.8;2.1;247.3;50.03;543;4535.5
16-02-14;15:30;38.7;297.2;2.0;248.2;50.03;490;4535.5
16-02-14;15:33;38.5;288.5;2.0;247.3;50.03;494;4535.5
16-02-14;15:36;38.2;279.7;0.4;247.3;50.03;90;4535.6
16-02-14;15:39;37.7;267.6;0.2;246.3;50.04;38;4535.6
16-02-14;15:42;37.5;274.5;0.2;247.3;50.03;35;4535.6
16-02-14;15:45;37.2;300.2;0.8;248.2;50.05;192;4535.6
16-02-14;15:48;37.0;295.3;0.6;247.3;50.03;140;4535.6
16-02-14;15:51;37.2;289.7;1.3;247.3;50.04;323;4535.6
16-02-14;15:54;37.4;300.2;1.4;248.2;50.06;339;4535.6
16-02-14;15:57;37.2;293.5;1.3;248.2;50.07;304;4535.6
16-02-14;16:00;37.2;294.1;1.1;247.3;50.05;279;4535.6
16-02-14;16:03;37.0;291.3;1.1;247.3;50.05;256;4535.6
16-02-14;16:06;36.9;291.3;0.7;246.3;50.05;167;4535.7
16-02-14;16:09;36.9;289.5;0.9;247.3;49.98;193;4535.7
16-02-14;16:12;36.7;295.0;0.8;247.3;50.04;170;4535.7
16-02-14;16:15;36.7;290.3;0.7;247.3;50.03;149;4535.7
16-02-14;16:18;36.4;292.8;0.4;248.2;50.08;76;4535.7
16-02-14;16:21;35.9;269.5;0.0;247.3;50.02;6;4535.7
16-02-14;16:24;35.7;254.2;0.0;246.3;50.00;1;4535.7
16-02-14;16:27;35.5;246.2;0.0;247.3;50.05;0;4535.7
16-02-14;16:30;35.3;203.4;0.0;246.3;50.03;0;4535.7
16-02-14;16:33;35.2;136.9;0.0;246.3;50.05;0;4535.7
16-02-14;16:36;34.9;130.2;0.0;246.3;50.04;0;4535.7
16-02-14;16:39;34.8;199.8;0.0;246.3;50.05;0;4535.7
16-02-14;16:42;34.7;225.1;0.0;246.3;50.03;0;4535.7
16-02-14;16:45;34.5;198.1;0.0;245.3;50.05;0;4535.7
16-02-14;16:48;34.4;170.8;0.0;245.3;50.04;0;4535.7
16-02-14;16:51;34.2;142.8;0.0;245.3;50.05;0;4535.7
16-02-14;16:54;34.0;115.2;0.0;246.3;50.04;0;4535.7
16-02-15;08:45;29.7;274.8;0.1;243.4;50.04;17;4535.7
16-02-15;08:48;29.7;275.0;0.1;244.3;50.05;20;4535.7
16-02-15;08:51;29.7;271.5;0.1;244.3;50.04;17;4535.7
16-02-15;08:54;29.7;272.4;0.1;244.3;50.06;15;4535.7
16-02-15;08:57;30.2;266.7;0.1;245.3;50.03;14;4535.7
16-02-15;09:00;30.2;270.2;0.1;243.4;50.07;14;4535.7
16-02-15;09:03;30.1;268.3;0.1;244.3;50.06;18;4535.7
16-02-15;09:06;30.3;270.5;0.1;244.3;50.07;22;4535.7
16-02-15;09:09;30.3;265.2;0.1;243.4;50.05;26;4535.7
16-02-15;09:12;30.4;277.5;0.1;243.4;50.04;26;4535.7
16-02-15;09:15;30.3;270.1;0.1;244.3;50.04;27;4535.7
16-02-15;09:18;30.5;274.0;0.2;244.3;50.07;31;4535.7
16-02-15;09:21;30.4;282.5;0.2;244.3;50.06;35;4535.7
16-02-15;09:24;30.7;276.5;0.2;243.4;50.06;32;4535.7
16-02-15;09:27;30.7;278.9;0.2;244.3;50.07;33;4535.7
16-02-15;09:30;30.8;282.5;0.2;244.3;50.07;41;4535.7
16-02-15;09:33;30.8;286.5;0.2;244.3;50.07;48;4535.7
16-02-15;09:36;30.9;283.0;0.3;243.4;50.08;57;4535.7
16-02-15;09:39;30.9;285.2;0.4;244.3;50.00;66;4535.7
16-02-15;09:42;31.1;299.1;0.4;244.3;50.05;74;4535.7
16-02-15;09:45;31.1;299.8;0.4;244.3;50.06;86;4535.7
16-02-15;09:48;31.4;299.1;0.5;244.3;50.06;91;4535.7
16-02-15;09:51;31.4;300.8;0.5;244.3;50.07;132;4535.7
16-02-15;09:54;31.5;302.4;0.6;244.3;50.08;127;4535.7
16-02-15;09:57;31.8;304.2;0.7;245.3;50.02;158;4535.8
16-02-15;10:00;31.7;316.5;0.8;245.3;50.07;184;4535.8
16-02-15;10:03;31.9;307.3;1.2;245.3;50.07;283;4535.8
16-02-15;10:06;32.2;309.9;1.1;245.3;50.07;245;4535.8
16-02-15;10:09;32.3;309.2;1.0;245.3;50.06;223;4535.8
16-02-15;10:12;32.4;309.2;1.0;245.3;50.05;244;4535.8
16-02-15;10:15;32.7;311.7;1.4;245.3;50.02;353;4535.8
16-02-15;10:18;33.2;311.8;1.4;246.3;50.05;338;4535.8
16-02-15;10:21;33.3;305.7;1.0;245.3;50.05;233;4535.9
16-02-15;10:24;33.2;252.9;1.0;245.3;50.07;251;4535.9
16-02-15;10:27;33.5;309.8;1.5;245.3;50.04;354;4535.9
16-02-15;10:30;33.8;307.1;1.9;246.3;50.07;485;4535.9
16-02-15;10:33;33.8;297.2;1.8;246.3;50.07;442;4535.9
16-02-15;10:36;34.0;282.8;1.2;245.3;50.11;301;4536.0
16-02-15;10:39;34.0;300.1;1.1;245.3;50.07;250;4536.0
16-02-15;10:42;34.1;302.9;1.8;245.3;50.07;442;4536.0
16-02-15;10:45;34.2;300.0;1.2;245.3;50.06;294;4536.0
16-02-15;10:48;34.5;303.6;2.0;245.3;50.08;480;4536.0
16-02-15;10:51;34.7;298.8;2.0;245.3;50.08;479;4536.1
16-02-15;10:54;34.7;299.8;1.0;245.3;50.09;243;4536.1
16-02-15;10:57;34.7;4.8;1.2;246.3;50.07;280;4536.1
16-02-15;11:00;34.6;299.7;1.0;245.3;50.06;244;4536.1
16-02-15;11:03;34.7;302.9;1.5;245.3;50.05;353;4536.1
16-02-15;11:06;35.2;298.5;1.6;245.3;50.03;391;4536.1
16-02-15;11:09;35.2;303.6;1.5;245.3;50.06;352;4536.1
16-02-15;11:12;35.2;296.6;1.4;245.3;50.04;337;4536.2
16-02-15;11:15;35.2;296.6;1.2;244.3;50.06;284;4536.2
16-02-15;11:18;34.9;299.4;1.1;244.3;50.03;250;4536.2
16-02-15;11:21;34.9;300.2;1.1;245.3;50.04;248;4536.2
16-02-15;11:24;35.2;305.8;1.1;245.3;50.03;244;4536.2
16-02-15;11:27;35.0;302.7;1.1;245.3;50.02;258;4536.2
16-02-15;11:30;35.4;302.0;1.1;245.3;50.05;268;4536.2
16-02-15;11:33;35.3;295.7;1.1;245.3;50.02;273;4536.3
16-02-15;11:36;35.4;303.2;1.5;245.3;50.05;349;4536.3
16-02-15;11:39;35.4;300.4;1.6;244.3;50.09;377;4536.3
16-02-15;11:42;35.4;298.6;1.5;245.3;50.04;375;4536.3
16-02-15;11:45;35.6;307.7;1.6;245.3;50.04;380;4536.3
16-02-15;11:48;35.7;301.1;1.8;246.3;50.08;435;4536.3
16-02-15;11:51;36.0;305.7;2.0;245.3;50.06;477;4536.4
16-02-15;11:54;36.0;301.4;1.7;244.3;50.08;420;4536.4
16-02-15;11:57;36.0;304.5;1.5;38.6;50.07;345;4536.4
16-02-15;12:00;35.7;299.8;1.4;245.3;50.04;317;4536.4
16-02-15;12:03;35.6;303.3;0.9;244.3;50.06;198;4536.4
16-02-15;12:06;35.5;299.5;0.7;244.3;50.06;166;4536.4
16-02-15;12:09;35.5;297.3;0.6;243.4;50.05;126;4536.5
16-02-15;12:12;35.2;292.6;0.5;245.3;50.02;111;4536.5
16-02-15;12:15;35.3;290.6;0.5;243.4;50.05;96;4536.5
16-02-15;12:18;35.2;297.9;0.5;244.3;50.07;128;4536.5
16-02-15;12:21;35.0;296.4;0.5;243.4;50.06;101;4536.5
16-02-15;12:24;35.2;295.6;0.6;244.3;50.07;136;4536.5
16-02-15;12:27;35.2;293.9;0.7;245.3;50.05;145;4536.5
16-02-15;12:30;35.3;300.2;0.7;244.3;50.03;156;4536.5
16-02-15;12:33;35.2;301.7;0.7;244.3;50.05;156;4536.5
16-02-15;12:36;34.9;302.9;0.0;244.3;50.06;162;4536.5
16-02-15;12:39;35.2;300.7;0.7;246.3;50.10;172;4536.5
16-02-15;12:42;34.8;303.8;0.8;244.3;50.05;184;4536.5
16-02-15;12:45;35.0;302.7;0.7;244.3;50.06;163;4536.5
16-02-15;12:48;34.9;297.3;0.7;343.3;50.08;140;4536.5
16-02-15;12:51;35.0;300.8;0.6;244.3;50.05;126;4536.6
16-02-15;12:54;34.9;293.7;0.5;245.3;50.04;111;4536.6
16-02-15;12:57;34.7;295.4;0.5;244.3;50.06;89;4536.6
16-02-15;13:00;34.6;291.9;0.4;243.4;50.02;64;4536.6
16-02-15;13:03;34.5;279.3;0.2;243.4;50.04;46;4536.6
16-02-15;13:06;34.6;271.8;0.2;243.4;50.04;41;4536.6
16-02-15;13:09;34.4;275.6;0.2;244.3;50.06;35;4536.6
16-02-15;13:12;34.2;275.2;0.1;243.4;50.04;31;4536.6
16-02-15;13:15;34.4;273.1;0.2;244.3;50.00;36;4536.6
16-02-15;13:18;34.2;284.0;0.2;243.4;50.05;39;4536.6
16-02-15;13:21;34.1;273.9;0.1;243.4;50.07;16;4536.6
16-02-15;13:24;34.0;269.2;0.1;243.4;50.06;22;4536.6
16-02-15;13:27;34.1;260.0;0.1;244.3;50.08;27;4536.6
16-02-15;13:30;33.9;263.8;0.1;243.4;50.06;14;4536.6
16-02-15;13:33;33.9;263.9;0.0;245.3;50.06;8;4536.6
16-02-15;13:36;33.8;263.6;0.0;243.4;50.05;7;4536.6
16-02-15;13:39;33.8;263.6;0.1;243.4;50.05;18;4536.6
16-02-15;13:42;33.9;279.7;0.2;244.3;50.07;35;4536.6
16-02-15;13:45;33.9;278.0;0.2;244.3;50.05;40;4536.6
16-02-15;13:48;33.5;293.1;0.3;245.3;50.10;57;4536.6
16-02-15;13:51;33.7;283.8;0.2;245.3;50.07;44;4536.6
16-02-15;13:54;33.7;282.7;0.3;244.3;50.07;52;4536.6
16-02-15;13:57;33.5;284.6;0.3;244.3;50.06;54;4536.6
16-02-15;14:00;33.7;282.4;0.3;244.3;50.05;55;4536.6
16-02-15;14:03;33.5;289.7;0.3;245.3;50.05;55;4536.6
16-02-15;14:06;33.8;292.2;0.4;245.3;50.06;61;4536.6
16-02-15;14:09;33.7;283.3;0.3;244.3;50.07;58;4536.6
16-02-15;14:12;33.4;281.5;0.2;245.3;50.07;47;4536.6
16-02-15;14:15;33.5;280.0;0.2;245.3;50.06;46;4536.6
16-02-15;14:18;33.5;271.8;0.2;246.3;50.06;38;4536.6
16-02-15;14:21;33.4;276.1;0.1;246.3;50.08;32;4536.6
16-02-15;14:24;33.3;264.1;0.1;244.3;50.05;28;4536.6
16-02-15;14:27;33.4;269.8;0.1;244.3;50.06;23;4536.6
16-02-15;14:30;33.3;265.4;0.1;245.3;50.06;25;4536.6
16-02-15;14:33;33.4;266.6;0.1;245.3;50.06;13;4536.6
16-02-15;14:36;33.4;256.7;0.1;244.3;50.06;15;4536.6
16-02-15;14:39;33.3;257.5;0.1;245.3;50.04;14;4536.6
16-02-15;14:42;33.2;256.7;0.0;245.3;50.03;7;4536.6
16-02-15;14:45;33.2;263.3;0.1;245.3;50.02;16;4536.6
16-02-15;14:48;33.1;258.9;0.0;245.3;50.04;9;4536.6
16-02-15;14:51;33.3;258.8;0.0;244.3;50.03;10;4536.6
16-02-15;14:54;33.1;247.8;0.0;247.3;50.05;11;4536.6
16-02-15;14:57;33.2;264.8;0.1;245.3;50.06;13;4536.6
16-02-15;15:00;33.2;270.7;0.1;246.3;50.06;17;4536.6
16-02-15;15:03;33.1;260.5;0.1;246.3;50.03;17;4536.6
16-02-15;15:06;33.2;270.1;0.1;246.3;50.08;16;4536.6
16-02-15;15:09;32.9;263.8;0.1;246.3;50.09;12;4536.6
16-02-15;15:12;33.1;247.4;0.0;245.3;50.05;11;4536.6
16-02-15;15:15;32.9;261.7;0.0;246.3;50.06;10;4536.6
16-02-15;15:18;32.7;267.6;0.0;246.3;50.09;5;4536.6
16-02-15;15:21;32.9;250.0;0.0;245.3;50.07;2;4536.6
16-02-15;15:24;32.9;252.3;0.0;246.3;50.11;4;4536.6
16-02-15;15:27;32.6;247.2;0.0;246.3;50.08;1;4536.6
16-02-15;15:30;32.7;223.5;0.0;246.3;50.04;2;4536.6
16-02-15;15:33;32.6;150.4;0.0;245.3;50.07;1;4536.6
16-02-15;15:36;32.6;174.1;0.0;246.3;50.07;3;4536.6
16-02-15;15:39;32.7;189.8;0.0;246.3;50.03;2;4536.6
16-02-15;15:42;32.6;219.2;0.0;247.3;50.06;2;4536.6
16-02-15;15:45;32.5;241.1;0.0;245.3;50.05;0;4536.6
16-02-15;15:48;32.5;263.8;0.0;246.3;50.06;0;4536.6
16-02-15;15:51;32.4;289.1;0.0;246.3;50.05;0;4536.6
16-02-15;15:54;32.4;284.9;0.0;246.3;50.06;0;4536.6
16-02-15;15:57;32.3;275.3;0.0;246.3;50.03;0;4536.6
16-02-15;16:00;32.3;272.1;0.0;246.3;50.05;0;4536.6
16-02-15;16:03;32.3;271.4;0.0;246.3;50.06;0;4536.6
16-02-15;16:06;32.2;269.3;0.0;246.3;50.06;0;4536.6
16-02-15;16:09;32.2;270.7;0.0;246.3;50.05;0;4536.6
16-02-15;16:12;32.0;261.3;0.0;246.3;50.07;0;4536.6
16-02-15;16:15;32.0;239.3;0.0;246.3;50.03;0;4536.6
16-02-15;16:18;31.9;201.1;0.0;246.3;50.02;0;4536.6
16-02-16;08:54;29.7;272.9;0.1;244.3;50.04;19;4536.6
16-02-16;08:57;30.1;258.3;0.0;244.3;50.02;7;4536.6
16-02-16;09:00;30.1;267.1;0.0;244.3;50.00;9;4536.6
16-02-16;09:03;30.2;257.9;0.0;243.4;50.02;9;4536.6
16-02-16;09:06;30.2;267.6;0.1;243.4;50.02;15;4536.6
16-02-16;09:09;30.2;271.4;0.1;244.3;50.03;16;4536.6
16-02-16;09:12;30.4;266.8;0.1;243.4;49.96;16;4536.6
16-02-16;09:15;30.4;268.2;0.1;243.4;50.02;15;4536.6
16-02-16;09:18;30.5;272.7;0.1;243.4;50.03;14;4536.6
16-02-16;09:21;30.5;268.9;0.1;242.4;50.00;11;4536.6
16-02-16;09:24;30.5;265.5;0.0;242.4;50.04;4;4536.6
16-02-16;09:27;30.7;281.2;0.0;242.4;49.98;0;4536.6
16-02-16;09:30;30.5;254.0;0.0;243.4;50.04;0;4536.6
16-02-16;09:33;30.8;248.5;0.0;243.4;50.05;1;4536.6
16-02-16;09:36;30.7;246.3;0.0;243.4;50.05;0;4536.6
16-02-16;09:39;30.8;263.2;0.0;243.4;50.05;2;4536.6
16-02-16;09:42;30.8;285.7;0.0;243.4;50.02;1;4536.6
16-02-16;09:45;30.9;270.7;0.0;243.4;50.01;5;4536.6
16-02-16;09:48;30.8;257.8;0.0;243.4;50.03;6;4536.6
16-02-16;09:51;31.0;259.4;0.0;243.4;50.04;3;4536.6
16-02-16;09:54;31.0;265.8;0.0;243.4;50.04;4;4536.6
16-02-16;09:57;31.0;259.1;0.0;244.3;50.02;8;4536.6
16-02-16;10:00;31.1;257.0;0.0;244.3;50.02;10;4536.6
16-02-16;10:03;31.0;263.8;0.0;244.3;50.02;7;4536.6
16-02-16;10:06;31.2;259.7;0.0;244.3;50.05;6;4536.6
16-02-16;10:09;31.2;255.7;0.0;244.3;49.99;8;4536.6
16-02-16;10:12;31.4;252.6;0.0;244.3;50.02;6;4536.6
16-02-16;10:15;31.2;238.7;0.0;244.3;50.03;6;4536.6
16-02-16;10:18;31.4;251.0;0.0;245.3;50.07;3;4536.6
16-02-16;10:21;31.2;272.3;0.0;243.4;50.03;1;4536.6
16-02-16;10:24;31.4;257.3;0.0;244.3;50.05;3;4536.6
16-02-16;10:27;31.2;267.3;0.0;243.4;50.05;4;4536.6
16-02-16;10:30;31.4;261.1;0.0;244.3;50.04;5;4536.6
16-02-16;10:33;31.6;261.7;0.0;244.3;50.06;6;4536.6
16-02-16;10:36;31.5;266.4;0.0;243.4;50.04;6;4536.6
16-02-16;10:39;31.6;277.7;0.0;244.3;50.04;7;4536.6
16-02-16;10:42;31.5;273.0;0.0;241.4;50.01;8;4536.6
16-02-16;10:45;31.6;266.0;0.0;243.4;50.05;9;4536.6
16-02-16;10:48;31.6;266.3;0.0;243.4;50.05;8;4536.6
16-02-16;10:51;31.6;262.5;0.0;243.4;50.06;10;4536.6
16-02-16;10:54;31.7;264.8;0.1;243.4;50.05;14;4536.6
16-02-16;10:57;31.7;279.9;0.1;243.4;49.99;13;4536.6
16-02-16;11:00;31.7;274.6;0.1;243.4;50.01;14;4536.6
16-02-16;11:03;31.7;262.2;0.1;244.3;50.03;12;4536.6
16-02-16;11:06;31.7;264.4;0.1;243.4;50.05;15;4536.6
16-02-16;11:09;31.8;269.6;0.1;243.4;50.00;16;4536.6
16-02-16;11:12;31.6;268.7;0.1;243.4;50.00;14;4536.6
16-02-16;11:15;31.8;272.3;0.1;243.4;50.04;19;4536.6
16-02-16;11:18;31.8;269.3;0.1;244.3;50.04;18;4536.6
16-02-16;11:21;31.9;255.4;0.1;244.3;50.03;20;4536.6
16-02-16;11:24;32.0;269.2;0.1;243.4;50.04;16;4536.7
16-02-16;11:27;42.0;270.2;0.1;243.4;50.04;20;4536.7
16-02-16;11:30;32.2;266.4;0.1;243.4;50.05;24;4536.7
16-02-16;11:33;32.0;268.6;0.2;243.4;50.07;34;4536.7
16-02-16;11:36;32.2;295.1;0.2;243.4;50.05;49;4536.7
16-02-16;11:39;32.3;290.1;0.3;242.4;50.04;49;4536.7
16-02-16;11:42;32.2;291.2;0.2;243.4;50.05;42;4536.7
16-02-16;11:45;32.3;281.5;0.3;243.4;50.05;49;4536.7
16-02-16;11:48;32.4;295.6;0.3;243.4;50.07;53;4536.7
16-02-16;11:51;32.4;301.7;0.4;244.3;50.11;60;4536.7
16-02-16;11:54;32.5;292.2;0.4;245.3;50.07;62;4536.7
16-02-16;11:57;32.6;281.9;0.3;244.3;50.02;57;4536.7
16-02-16;12:00;32.6;289.7;0.2;244.3;50.01;47;4536.7
16-02-16;12:03;32.6;286.3;0.2;244.3;50.04;40;4536.7
16-02-16;12:06;32.6;280.8;0.2;243.4;50.06;38;4536.7
16-02-16;12:09;32.4;281.2;0.1;244.3;50.06;32;4536.7
16-02-16;12:12;32.5;278.1;0.1;243.4;50.04;34;4536.7
16-02-16;12:15;32.5;280.9;0.2;244.3;50.03;46;4536.7
16-02-16;12:18;32.6;291.0;0.2;243.4;50.06;46;4536.7
16-02-16;12:21;32.6;283.1;0.4;244.3;50.07;57;4536.7
16-02-16;12:24;32.9;284.1;0.2;244.3;50.06;44;4536.7
16-02-16;12:27;32.6;273.1;0.1;243.4;50.05;24;4536.7
16-02-16;12:30;32.6;270.1;0.0;244.3;50.06;11;4536.7
16-02-16;12:33;32.6;265.1;0.0;244.3;50.07;3;4536.7
16-02-16;12:36;32.5;266.3;0.0;243.4;50.07;2;4536.7
16-02-16;12:39;32.5;234.2;0.0;243.4;50.05;0;4536.7
16-02-16;12:42;32.4;199.8;0.0;243.4;50.06;1;4536.7
16-02-16;12:45;32.4;213.2;0.0;243.4;50.07;5;4536.7
16-02-16;12:48;32.4;257.6;0.0;244.3;50.07;3;4536.7
16-02-16;12:51;32.4;264.4;0.0;244.3;50.07;1;4536.7
16-02-16;12:54;32.4;258.1;0.0;244.3;50.05;4;4536.7
16-02-16;12:57;32.4;267.4;0.1;244.3;50.01;17;4536.7
16-02-16;13:00;32.3;259.4;0.1;244.3;50.01;12;4536.7
16-02-16;13:03;32.5;268.3;0.1;244.3;50.02;13;4536.7
16-02-16;13:06;32.5;279.4;0.1;244.3;50.11;15;4536.7
16-02-16;13:09;32.5;269.6;0.0;244.3;50.03;13;4536.7
16-02-16;13:12;32.4;255.9;0.0;243.4;50.01;7;4536.7
16-02-16;13:15;32.4;269.8;0.0;244.3;50.05;0;4536.7
16-02-16;13:18;32.4;246.9;0.0;244.3;50.04;3;4536.7
16-02-16;13:21;32.4;274.6;0.1;244.3;50.06;14;4536.7
16-02-16;13:24;32.4;269.6;0.1;243.4;50.03;20;4536.7
16-02-16;13:27;32.4;273.0;0.1;244.3;50.02;18;4536.7
16-02-16;13:30;32.5;269.3;0.1;244.3;50.00;12;4536.7
