data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-02-16;13:33;32.4;262.0;0.0;244.3;50.05;10;4536.7
16-02-16;13:36;32.4;269.9;0.1;244.3;50.04;13;4536.7
16-02-16;13:39;32.5;270.5;0.1;244.3;50.02;15;4536.7
16-02-16;13:42;32.5;272.7;0.1;245.3;50.08;17;4536.7
16-02-16;13:45;32.4;273.7;0.1;244.3;50.03;19;4536.7
16-02-16;13:48;32.5;275.0;0.1;245.3;50.06;26;4536.7
16-02-16;13:51;32.5;273.1;0.2;245.3;50.07;32;4536.7
16-02-16;13:54;32.6;277.2;0.1;245.3;50.06;32;4536.7
16-02-16;13:57;32.6;280.2;0.1;245.3;50.07;32;4536.7
16-02-16;14:00;32.6;275.2;0.1;245.3;50.05;29;4536.7
16-02-16;14:03;32.6;273.4;0.1;245.3;50.03;22;4536.7
16-02-16;14:06;32.5;262.9;0.1;245.3;50.06;18;4536.7
16-02-16;14:09;32.5;255.0;0.0;247.3;50.05;12;4536.7
16-02-16;14:12;32.6;261.9;0.0;245.3;50.06;11;4536.7
16-02-16;14:15;32.6;265.1;0.0;245.3;50.03;8;4536.7
16-02-16;14:18;32.5;256.4;0.0;245.3;50.07;3;4536.7
16-02-16;14:21;32.5;250.9;0.0;245.3;50.04;3;4536.7
16-02-16;14:24;32.4;237.1;0.0;245.3;50.05;2;4536.7
16-02-16;14:27;32.4;243.8;0.0;245.3;50.02;3;4536.7
16-02-16;14:30;32.4;243.4;0.0;246.3;50.05;3;4536.7
16-02-16;14:33;32.4;248.2;0.0;245.3;50.02;3;4536.7
16-02-16;14:36;32.4;249.3;0.0;245.3;50.06;3;4536.7
16-02-16;14:39;32.4;262.6;0.0;244.3;50.04;5;4536.7
16-02-16;14:42;32.3;254.2;0.0;245.3;50.04;8;4536.7
16-02-16;14:45;32.5;262.0;0.0;245.3;50.06;8;4536.7
16-02-16;14:48;32.4;254.8;0.0;246.3;50.09;5;4536.7
16-02-16;14:51;32.5;267.7;0.0;246.3;50.07;4;4536.7
16-02-16;14:54;32.4;269.6;0.0;246.3;50.02;4;4536.7
16-02-16;14:57;32.4;256.0;0.0;246.3;50.11;7;4536.7
16-02-16;15:00;32.4;263.0;0.0;244.3;50.02;6;4536.7
16-02-16;15:03;32.4;266.4;0.0;245.3;50.04;5;4536.7
16-02-16;15:06;32.4;253.4;0.0;246.3;50.05;6;4536.7
16-02-16;15:09;32.3;260.0;0.0;245.3;50.02;6;4536.7
16-02-16;15:12;32.4;263.0;0.0;245.3;50.02;8;4536.7
16-02-16;15:15;32.4;263.8;0.0;245.3;50.03;7;4536.7
16-02-16;15:18;32.4;258.5;0.0;246.3;50.04;4;4536.7
16-02-16;15:21;32.3;282.5;0.0;245.3;50.05;0;4536.7
16-02-16;15:24;32.3;220.0;0.0;245.3;50.06;0;4536.7
16-02-16;15:27;32.2;211.6;0.0;245.3;50.05;0;4536.7
16-02-16;15:30;32.2;198.6;0.0;246.3;50.03;0;4536.7
16-02-16;15:33;32.2;235.8;0.0;246.3;50.04;0;4536.7
16-02-16;15:36;32.0;291.6;0.0;245.3;50.03;0;4536.7
16-02-16;15:39;32.0;289.5;0.0;246.3;50.04;0;4536.7
16-02-16;15:42;32.0;290.4;0.0;245.3;50.03;0;4536.7
16-02-16;15:45;31.9;291.7;0.0;246.3;50.03;0;4536.7
16-02-16;15:48;31.9;285.4;0.0;246.3;50.04;0;4536.7
16-02-16;15:51;31.9;287.9;0.0;245.3;50.05;0;4536.7
16-02-16;15:54;31.8;279.6;0.0;245.3;50.06;0;4536.7
16-02-16;15:57;31.8;274.8;0.0;245.3;50.02;0;4536.7
16-02-16;16:00;31.8;271.5;0.0;246.3;50.05;0;4536.7
16-02-16;16:03;31.8;265.8;0.0;246.3;50.04;0;4536.7
16-02-16;16:06;31.7;257.6;0.0;246.3;50.06;0;4536.7
16-02-16;16:09;31.7;270.1;0.0;246.3;50.05;0;4536.7
16-02-17;07:06;27.9;269.5;0.0;244.3;50.00;7;4536.7
16-02-17;07:09;28.6;260.5;0.0;243.4;50.02;12;4536.7
16-02-17;07:12;29.0;284.7;0.2;244.3;50.01;32;4536.7
16-02-17;07:15;29.4;298.8;0.2;242.4;50.02;46;4536.7
16-02-17;07:18;29.7;296.4;0.3;245.3;50.03;59;4536.7
16-02-17;07:21;29.7;294.4;0.4;244.3;50.02;78;4536.7
16-02-17;07:24;30.5;308.6;0.5;243.4;50.03;94;4536.7
16-02-17;07:27;30.5;309.2;0.5;243.4;50.02;107;4536.7
16-02-17;07:30;30.7;312.3;0.6;243.4;50.01;123;4536.7
16-02-17;07:33;30.7;311.4;0.7;243.4;50.01;138;4536.8
16-02-17;07:36;31.1;311.7;0.7;243.4;50.02;157;4536.8
16-02-17;07:39;31.2;316.2;0.8;244.3;50.01;181;4536.8
16-02-17;07:42;31.6;320.3;0.9;244.3;50.02;186;4536.8
16-02-17;07:45;31.7;315.5;0.9;243.4;50.01;211;4536.8
16-02-17;07:48;31.7;315.2;1.0;243.4;50.01;236;4536.8
16-02-17;07:51;32.0;314.6;1.1;243.4;50.01;248;4536.8
16-02-17;07:54;32.3;313.9;1.2;243.4;49.97;271;4536.8
16-02-17;07:57;32.2;316.5;1.4;243.4;50.05;291;4536.8
16-02-17;08:00;32.5;311.5;1.2;243.4;50.09;299;4536.9
16-02-17;08:03;32.5;310.1;1.3;243.4;50.04;317;4536.9
16-02-17;08:06;32.7;313.1;1.4;243.4;50.05;348;4536.9
16-02-17;08:09;33.1;313.3;1.6;243.4;50.02;370;4536.9
16-02-17;08:12;33.1;318.4;1.7;243.4;50.02;382;4536.9
16-02-17;08:15;33.5;314.6;1.7;243.4;50.01;395;4536.9
16-02-17;08:18;33.7;314.0;1.7;243.4;50.06;417;4537.0
16-02-17;08:21;34.0;310.4;1.8;244.3;50.02;437;4537.0
16-02-17;08:24;34.1;312.1;1.8;244.3;50.03;443;4537.0
16-02-17;08:27;34.0;308.4;2.0;244.3;50.02;471;4537.0
16-02-17;08:30;34.5;303.5;2.0;243.4;50.01;495;4537.1
16-02-17;08:33;34.5;307.9;2.1;244.3;50.01;513;4537.1
16-02-17;08:36;34.6;306.8;2.1;244.3;50.01;540;4537.1
16-02-17;08:39;35.0;303.9;2.3;245.3;50.02;554;4537.1
16-02-17;08:42;34.8;304.9;2.4;246.3;50.02;575;4537.2
16-02-17;08:45;34.6;306.4;2.4;244.3;50.03;594;4537.2
16-02-17;08:48;34.8;305.8;2.5;244.3;50.01;611;4537.2
16-02-17;08:51;35.0;303.9;2.5;243.4;50.00;619;4537.2
16-02-17;08:54;35.0;307.1;2.6;243.4;49.99;635;4537.3
16-02-17;08:57;34.9;298.2;2.7;244.3;50.02;649;4537.3
16-02-17;09:00;43.6;304.6;2.7;244.3;50.00;670;4537.3
16-02-17;09:03;35.7;302.3;2.8;244.3;50.02;686;4537.4
16-02-17;09:06;35.6;304.6;2.8;247.3;50.03;692;4537.4
16-02-17;09:09;35.9;306.4;2.8;246.3;50.02;703;4537.4
16-02-17;09:12;36.2;304.8;2.9;247.3;50.03;720;4537.5
16-02-17;09:15;36.3;301.9;3.0;247.3;50.03;734;4537.5
16-02-17;09:18;36.5;303.0;3.1;247.3;50.04;755;4537.6
16-02-17;09:21;36.9;302.4;3.2;247.3;49.99;766;4537.6
16-02-17;09:24;36.9;302.6;3.2;247.3;50.02;782;4537.6
16-02-17;09:27;37.1;302.1;3.3;247.3;50.04;788;4537.7
16-02-17;09:30;37.1;296.1;3.3;247.3;50.01;805;4537.7
16-02-17;09:33;37.5;306.4;3.3;247.3;50.01;829;4537.8
16-02-17;09:36;37.0;287.6;1.1;246.3;50.03;248;4537.8
16-02-17;09:39;36.5;311.8;1.1;246.3;50.05;257;4537.8
16-02-17;09:42;36.4;305.4;1.0;246.3;50.05;235;4537.8
16-02-17;09:45;36.4;310.6;0.6;245.3;50.03;136;4537.8
16-02-17;09:48;36.0;309.5;0.6;246.3;50.05;131;4537.8
16-02-17;09:51;36.1;310.8;0.7;245.3;50.03;136;4537.8
16-02-17;09:54;35.9;301.4;0.6;245.3;50.04;124;4537.8
16-02-17;09:57;35.9;305.4;0.6;246.3;50.01;128;4537.8
16-02-17;10:00;35.9;301.1;0.6;246.3;50.00;121;4537.8
16-02-17;10:03;35.6;311.8;0.5;246.3;50.03;104;4537.8
16-02-17;10:06;35.3;301.4;0.4;246.3;50.03;90;4537.8
16-02-17;10:09;35.3;308.3;0.5;246.3;50.05;92;4537.8
16-02-17;10:12;35.3;304.3;0.5;247.3;50.04;98;4537.9
16-02-17;10:15;35.2;307.6;0.5;246.3;50.01;108;4537.9
16-02-17;10:18;35.0;305.5;0.5;246.3;50.06;116;4537.9
16-02-17;10:21;34.9;309.0;0.5;246.3;50.04;115;4537.9
16-02-17;10:24;34.9;302.1;0.5;245.3;50.04;98;4537.9
16-02-17;10:27;34.9;303.6;0.4;245.3;50.02;95;4537.9
16-02-17;10:30;34.7;310.2;0.4;245.3;50.03;94;4537.9
16-02-17;10:33;34.8;303.0;0.4;245.3;50.02;88;4537.9
16-02-17;10:36;34.8;298.5;0.4;246.3;50.03;93;4537.9
16-02-17;10:39;34.7;306.5;0.5;246.3;50.04;88;4537.9
16-02-17;10:42;34.8;297.5;0.4;245.3;50.02;79;4537.9
16-02-17;10:45;34.6;305.1;0.4;245.3;50.01;76;4537.9
16-02-17;10:48;34.5;289.8;0.3;245.3;50.04;57;4537.9
16-02-17;10:51;34.2;289.0;0.2;245.3;50.02;49;4537.9
16-02-17;10:54;34.2;288.2;0.3;246.3;50.03;50;4537.9
16-02-17;10:57;34.1;288.7;0.2;245.3;49.99;44;4537.9
16-02-17;11:00;34.0;289.7;0.3;245.3;49.99;48;4537.9
16-02-17;11:03;34.0;294.2;0.2;246.3;50.01;43;4537.9
16-02-17;11:06;34.2;291.2;0.3;246.3;50.04;53;4537.9
16-02-17;11:09;34.1;297.5;0.3;244.3;50.04;52;4537.9
16-02-17;11:12;34.0;296.0;0.3;245.3;50.03;58;4537.9
16-02-17;11:15;34.0;292.5;0.3;245.3;50.05;48;4537.9
16-02-17;11:18;34.0;289.4;0.3;245.3;50.03;55;4537.9
16-02-17;11:21;34.0;295.4;0.3;245.3;50.02;53;4537.9
16-02-17;11:24;33.7;295.6;0.3;246.3;50.02;59;4537.9
16-02-17;11:27;34.0;294.7;0.3;245.3;50.02;53;4537.9
16-02-17;11:30;33.8;291.9;0.3;246.3;49.98;47;4537.9
16-02-17;11:33;33.8;294.4;0.2;245.3;50.03;47;4537.9
16-02-17;11:36;33.7;294.5;0.2;244.3;50.03;44;4538.0
16-02-17;11:39;33.7;292.8;0.2;245.3;50.05;44;4538.0
16-02-17;11:42;33.7;287.5;0.2;245.3;50.01;37;4538.0
16-02-17;11:45;33.7;283.8;0.2;244.3;50.03;44;4538.0
16-02-17;11:48;33.5;281.8;0.2;245.3;50.06;41;4538.0
16-02-17;11:51;33.7;289.3;0.2;245.3;50.04;42;4538.0
16-02-17;11:54;33.7;287.2;0.2;245.3;50.04;39;4538.0
16-02-17;11:57;33.4;295.6;0.3;244.3;50.03;48;4538.0
16-02-17;12:00;33.4;296.7;0.2;244.3;50.03;46;4538.0
16-02-17;12:03;33.3;284.9;0.3;244.3;50.07;51;4538.0
16-02-17;12:06;33.4;291.3;0.4;246.3;50.05;54;4538.0
16-02-17;12:09;33.4;296.3;0.3;244.3;50.05;54;4538.0
16-02-17;12:12;33.4;291.6;0.3;244.3;50.05;58;4538.0
16-02-17;12:15;33.5;302.4;0.3;244.3;50.03;65;4538.0
16-02-17;12:18;33.7;297.0;0.5;245.3;50.00;63;4538.0
16-02-17;12:21;33.5;305.8;0.4;244.3;50.05;69;4538.0
16-02-17;12:24;33.3;297.8;0.3;244.3;50.04;55;4538.0
16-02-17;12:27;33.4;288.7;0.2;244.3;50.04;54;4538.0
16-02-17;12:30;33.4;300.7;0.3;244.3;50.03;62;4538.0
16-02-17;12:33;33.5;296.6;0.3;244.3;50.03;58;4538.0
16-02-17;12:36;33.7;286.3;0.4;244.3;50.07;65;4538.0
16-02-17;12:39;33.4;290.0;0.2;244.3;50.05;59;4538.0
16-02-17;12:42;33.7;289.7;0.4;244.3;50.06;68;4538.0
16-02-17;12:45;33.5;301.3;0.4;245.3;50.06;78;4538.0
16-02-17;12:48;33.5;298.5;0.4;245.3;50.07;79;4538.0
16-02-17;12:51;33.5;292.2;0.3;245.3;50.06;64;4538.0
16-02-17;12:54;33.5;4.8;0.4;244.3;50.08;99;4538.0
16-02-17;12:57;33.7;303.0;0.5;245.3;50.02;113;4538.0
16-02-17;13:00;33.8;312.5;0.5;245.3;50.03;115;4538.0
16-02-17;13:03;33.9;306.8;0.5;245.3;50.03;125;4538.0
16-02-17;13:06;33.9;311.8;0.8;245.3;50.04;157;4538.0
16-02-17;13:09;33.8;311.1;0.8;246.3;50.03;175;4538.1
16-02-17;13:12;33.9;299.4;0.6;245.3;50.02;125;4538.1
16-02-17;13:15;33.9;307.7;0.7;245.3;50.02;150;4538.1
16-02-17;13:18;34.2;310.9;0.7;245.3;50.04;155;4538.1
16-02-17;13:21;34.1;303.3;0.6;245.3;50.04;129;4538.1
16-02-17;13:24;33.9;292.2;0.5;245.3;50.04;109;4538.1
16-02-17;13:27;34.1;304.6;0.8;246.3;50.04;167;4538.1
16-02-17;13:30;34.2;297.9;0.5;246.3;50.02;95;4538.1
16-02-17;13:33;33.9;301.7;0.4;245.3;50.03;75;4538.1
16-02-17;13:36;33.9;293.9;0.4;245.3;50.04;65;4538.1
16-02-17;13:39;33.8;302.4;0.4;245.3;50.03;70;4538.1
16-02-17;13:42;33.9;299.5;0.4;246.3;50.07;69;4538.1
16-02-17;13:45;33.9;294.1;0.4;246.3;50.06;70;4538.1
16-02-17;13:48;33.8;297.5;0.3;246.3;50.07;61;4538.1
16-02-17;13:51;33.8;291.7;0.4;246.3;50.09;74;4538.1
16-02-17;13:54;33.9;292.9;0.4;245.3;50.07;82;4538.1
16-02-17;13:57;33.9;289.8;0.2;247.3;50.06;49;4538.1
16-02-17;14:00;33.9;290.4;0.3;246.3;50.05;45;4538.1
16-02-17;14:03;33.7;282.2;0.2;246.3;50.07;43;4538.1
16-02-17;14:06;33.7;281.5;0.2;246.3;50.08;38;4538.1
16-02-17;14:09;33.7;275.3;0.3;247.3;50.07;50;4538.1
16-02-17;14:12;33.7;296.3;0.3;246.3;50.05;51;4538.1
16-02-17;14:15;33.7;285.7;0.4;245.3;50.05;64;4538.2
16-02-17;14:18;33.7;285.9;0.3;246.3;50.04;56;4538.2
16-02-17;14:21;33.5;293.4;0.2;245.3;50.06;39;4538.2
16-02-17;14:24;33.4;279.4;0.2;246.3;50.04;48;4538.2
16-02-17;14:27;33.7;291.3;0.3;246.3;50.04;50;4538.2
16-02-17;14:30;33.8;291.3;0.3;246.3;50.03;55;4538.2
16-02-17;14:33;33.7;296.4;0.3;246.3;50.05;49;4538.2
16-02-17;14:36;33.3;288.1;0.1;247.3;50.05;28;4538.2
16-02-17;14:39;33.5;277.4;0.1;247.3;50.04;24;4538.2
16-02-17;14:42;33.5;283.8;0.1;246.3;50.04;24;4538.2
16-02-17;14:45;33.3;281.5;0.1;247.3;50.05;23;4538.2
16-02-17;14:48;33.4;271.4;0.1;246.3;50.04;25;4538.2
16-02-17;14:51;33.3;268.3;0.1;246.3;50.05;25;4538.2
16-02-17;14:54;33.2;274.0;0.1;247.3;50.03;20;4538.2
16-02-17;14:57;33.1;277.1;0.1;246.3;50.03;26;4538.2
16-02-17;15:00;33.3;275.5;0.1;248.2;50.03;29;4538.2
16-02-17;15:03;33.2;274.3;0.1;248.2;50.06;23;4538.2
16-02-17;15:06;33.3;274.3;0.1;247.3;50.06;22;4538.2
16-02-17;15:09;33.2;274.8;0.1;247.3;50.10;15;4538.2
16-02-17;15:12;33.1;266.8;0.1;246.3;50.04;14;4538.2
16-02-17;15:15;33.2;279.9;0.0;249.2;50.02;10;4538.2
16-02-17;15:18;33.1;267.6;0.0;248.2;50.05;11;4538.2
16-02-17;15:21;33.3;268.7;0.0;247.3;50.05;11;4538.2
16-02-17;15:24;33.1;269.0;0.0;247.3;50.04;10;4538.2
16-02-17;15:27;33.1;253.4;0.0;247.3;50.03;6;4538.2
16-02-17;15:30;33.0;256.0;0.0;247.3;50.01;4;4538.2
16-02-17;15:33;33.0;264.5;0.0;247.3;50.03;3;4538.2
16-02-17;15:36;33.0;275.2;0.0;247.3;50.05;1;4538.2
16-02-17;15:39;32.9;264.1;0.0;247.3;50.05;0;4538.2
16-02-17;15:42;32.7;225.7;0.0;247.3;50.04;0;4538.2
16-02-17;15:45;32.6;294.1;0.0;247.3;50.06;0;4538.2
16-02-17;15:48;32.5;298.2;0.0;247.3;50.04;0;4538.2
16-02-17;15:51;32.5;297.0;0.0;247.3;50.07;0;4538.2
16-02-17;15:54;32.4;281.6;0.0;247.3;50.09;0;4538.2
16-02-17;15:57;32.4;264.1;0.0;248.2;50.06;0;4538.2
16-02-17;16:00;32.3;257.2;0.0;245.3;50.03;0;4538.2
16-02-17;16:03;32.3;235.4;0.0;245.3;50.05;0;4538.2
16-02-17;16:06;32.2;216.6;0.0;245.3;50.04;0;4538.2
16-02-17;16:09;32.2;225.8;0.0;245.3;50.03;0;4538.2
16-02-17;16:12;32.0;236.7;0.0;245.3;50.03;0;4538.2
16-02-17;16:15;32.0;234.5;0.0;245.3;50.00;0;4538.2
16-02-18;07:30;28.3;284.3;0.1;243.4;50.02;16;4538.2
16-02-18;07:33;29.0;263.5;0.1;243.4;50.02;22;4538.2
16-02-18;07:36;29.7;279.3;0.1;243.4;50.01;27;4538.2
16-02-18;07:39;29.7;283.0;0.1;243.4;50.03;31;4538.2
16-02-18;07:42;30.2;277.2;0.2;242.4;50.08;32;4538.2
16-02-18;07:45;30.2;282.5;0.1;243.4;50.03;33;4538.2
16-02-18;07:48;30.2;276.4;0.2;244.3;50.02;35;4538.2
16-02-18;07:51;30.4;284.0;0.2;243.4;50.04;37;4538.2
16-02-18;07:54;30.4;283.5;0.2;245.3;50.07;38;4538.2
16-02-18;07:57;30.7;284.1;0.2;244.3;50.03;42;4538.2
16-02-18;08:00;30.8;291.3;0.2;244.3;50.04;48;4538.2
16-02-18;08:03;30.7;291.0;0.3;243.4;50.01;55;4538.2
16-02-18;08:06;30.9;288.7;0.3;244.3;50.05;59;4538.2
16-02-18;08:09;31.0;286.5;0.4;244.3;50.02;59;4538.2
16-02-18;08:12;31.2;293.7;0.4;244.3;49.96;62;4538.2
16-02-18;08:15;31.2;290.3;0.3;244.3;50.01;68;4538.2
16-02-18;08:18;31.5;289.3;0.4;244.3;50.01;69;4538.2
16-02-18;08:21;31.5;288.1;0.4;244.3;50.01;71;4538.2
16-02-18;08:24;31.6;297.0;0.4;245.3;50.04;70;4538.2
16-02-18;08:27;31.7;285.2;0.4;244.3;50.03;72;4538.2
16-02-18;08:30;31.8;290.0;0.3;243.4;50.03;71;4538.2
16-02-18;08:33;31.9;301.6;0.4;244.3;50.04;67;4538.2
16-02-18;08:36;31.9;279.9;0.3;244.3;50.10;65;4538.2
16-02-18;08:39;32.0;292.3;0.4;244.3;50.02;65;4538.2
16-02-18;08:42;32.0;287.8;0.4;244.3;50.03;66;4538.2
16-02-18;08:45;32.2;291.6;0.4;243.4;50.02;68;4538.2
16-02-18;08:48;31.9;294.5;0.4;244.3;50.02;68;4538.3
16-02-18;08:51;31.9;286.5;0.4;243.4;50.02;67;4538.3
16-02-18;08:54;32.0;299.1;0.4;243.4;50.03;66;4538.3
16-02-18;08:57;32.2;286.0;0.4;243.4;50.05;67;4538.3
16-02-18;09:00;32.0;293.4;0.4;243.4;50.07;68;4538.3
16-02-18;09:03;32.0;290.1;0.3;243.4;50.04;59;4538.3
16-02-18;09:06;32.2;283.7;0.3;243.4;50.02;56;4538.3
16-02-18;09:09;32.2;290.6;0.3;243.4;50.02;55;4538.3
16-02-18;09:12;32.0;291.3;0.3;243.4;50.03;54;4538.3
16-02-18;09:15;32.2;287.2;0.3;243.4;50.01;58;4538.3
16-02-18;09:18;32.0;292.9;0.3;242.4;50.04;59;4538.3
16-02-18;09:21;32.2;287.1;0.4;242.4;50.02;59;4538.3
16-02-18;09:24;32.2;292.2;0.3;242.4;50.05;59;4538.3
16-02-18;09:27;32.2;278.9;0.2;242.4;50.06;49;4538.3
16-02-18;09:30;32.0;289.3;0.2;242.4;50.03;45;4538.3
16-02-18;09:33;32.0;287.5;0.2;242.4;50.04;44;4538.3
16-02-18;09:36;32.2;281.5;0.2;242.4;50.01;47;4538.3
16-02-18;09:39;32.4;289.0;0.4;242.4;49.98;53;4538.3
16-02-18;09:42;32.5;290.4;0.4;242.4;50.02;65;4538.3
16-02-18;09:45;32.5;300.4;0.4;242.4;50.08;82;4538.3
16-02-18;09:48;32.7;301.3;0.5;242.4;50.04;97;4538.3
16-02-18;09:51;32.7;296.0;0.5;243.4;50.07;98;4538.3
16-02-18;09:54;32.9;304.8;0.5;244.3;50.08;100;4538.3
16-02-18;09:57;33.0;298.3;0.5;243.4;50.03;104;4538.3
16-02-18;10:00;33.0;301.7;0.5;244.3;50.03;110;4538.3
16-02-18;10:03;33.1;301.4;0.5;244.3;50.03;109;4538.3
16-02-18;10:06;33.2;297.5;0.5;243.4;50.05;98;4538.3
16-02-18;10:09;33.1;293.2;0.4;243.4;50.06;86;4538.3
16-02-18;10:12;33.2;296.9;0.4;243.4;50.03;79;4538.3
16-02-18;10:15;33.1;292.9;0.4;243.4;50.01;77;4538.4
16-02-18;10:18;33.2;291.2;0.4;243.4;50.06;60;4538.4
16-02-18;10:21;33.1;278.7;0.2;242.4;50.06;47;4538.4
16-02-18;10:24;33.1;282.2;0.2;243.4;50.07;42;4538.4
16-02-18;10:27;33.1;288.1;0.2;243.4;50.05;44;4538.4
16-02-18;10:30;33.1;283.7;0.2;242.4;50.03;47;4538.4
16-02-18;10:33;33.0;285.3;0.2;242.4;50.03;42;4538.4
16-02-18;10:36;32.9;276.7;0.2;242.4;50.06;40;4538.4
16-02-18;10:39;33.0;285.7;0.2;242.4;50.06;43;4538.4
16-02-18;10:42;33.0;283.3;0.3;241.4;50.07;53;4538.4
16-02-18;10:45;33.2;290.9;0.4;243.4;50.06;63;4538.4
16-02-18;10:48;33.3;293.7;0.4;245.3;50.04;71;4538.4
16-02-18;10:51;33.1;295.4;0.4;245.3;50.03;85;4538.4
16-02-18;10:54;33.4;303.0;0.5;245.3;50.05;97;4538.4
16-02-18;10:57;33.4;297.9;0.5;245.3;50.03;104;4538.4
16-02-18;11:00;33.4;297.2;0.5;246.3;50.02;103;4538.4
16-02-18;11:03;33.5;296.7;0.5;245.3;50.01;106;4538.4
16-02-18;11:06;33.4;302.1;0.6;245.3;50.02;108;4538.4
16-02-18;11:09;33.4;298.8;0.6;247.3;50.04;121;4538.4
16-02-18;11:12;33.5;295.4;0.7;245.3;50.01;139;4538.4
16-02-18;11:15;33.5;298.5;0.7;245.3;50.02;142;4538.4
16-02-18;11:18;33.8;301.3;0.6;245.3;50.02;136;4538.4
16-02-18;11:21;33.8;304.6;0.6;245.3;50.02;127;4538.4
16-02-18;11:24;33.5;298.9;0.6;247.3;50.03;118;4538.4
16-02-18;11:27;33.8;297.5;0.5;245.3;50.04;118;4538.5
16-02-18;11:30;33.8;294.8;0.6;245.3;50.02;113;4538.5
16-02-18;11:33;33.9;303.5;0.5;244.3;50.01;109;4538.5
16-02-18;11:36;33.7;297.8;0.5;245.3;50.01;107;4538.5
16-02-18;11:39;33.9;291.7;0.5;245.3;50.02;99;4538.5
16-02-18;11:42;33.8;299.8;0.4;246.3;50.03;94;4538.5
16-02-18;11:45;33.9;291.7;0.4;244.3;50.02;84;4538.5
16-02-18;11:48;33.7;288.5;0.4;245.3;50.06;71;4538.5
16-02-18;11:51;33.9;295.7;0.4;245.3;50.06;65;4538.5
16-02-18;11:54;33.9;277.4;0.4;245.3;50.07;66;4538.5
16-02-18;11:57;33.8;288.5;0.4;244.3;50.02;67;4538.5
16-02-18;12:00;33.7;287.5;0.4;245.3;50.02;67;4538.5
16-02-18;12:03;33.9;299.5;0.4;244.3;50.02;67;4538.5
16-02-18;12:06;33.9;290.4;0.4;244.3;50.00;70;4538.5
16-02-18;12:09;33.8;288.2;0.4;245.3;50.04;71;4538.5
16-02-18;12:12;33.9;286.5;0.4;245.3;50.07;72;4538.5
16-02-18;12:15;33.8;285.3;0.4;244.3;50.03;76;4538.5
16-02-18;12:18;33.9;291.9;0.4;244.3;50.04;79;4538.5
16-02-18;12:21;34.0;297.5;0.4;243.4;50.05;83;4538.5
16-02-18;12:24;33.8;301.3;0.5;245.3;50.01;85;4538.5
16-02-18;12:27;33.9;292.6;0.4;245.3;50.01;91;4538.5
16-02-18;12:30;34.2;297.5;0.5;245.3;50.00;95;4538.5
16-02-18;12:33;33.9;298.9;0.6;246.3;49.99;97;4538.5
16-02-18;12:36;34.0;297.2;0.5;245.3;50.02;103;4538.6
16-02-18;12:39;34.0;291.0;0.5;245.3;50.06;117;4538.6
16-02-18;12:42;34.1;298.9;0.7;245.3;50.02;137;4538.6
16-02-18;12:45;34.2;307.3;0.7;246.3;50.04;158;4538.6
16-02-18;12:48;34.2;307.9;0.8;245.3;50.06;178;4538.6
16-02-18;12:51;34.2;295.4;0.9;245.3;50.05;199;4538.6
16-02-18;12:54;34.5;307.6;1.2;246.3;50.05;273;4538.6
16-02-18;12:57;34.7;307.7;1.4;248.2;50.05;346;4538.6
16-02-18;13:00;34.6;302.9;1.0;246.3;50.02;225;4538.6
16-02-18;13:03;34.7;309.5;1.0;245.3;50.01;222;4538.6
16-02-18;13:06;34.7;307.9;1.0;245.3;50.03;217;4538.7
16-02-18;13:09;34.6;293.9;0.9;245.3;50.02;211;4538.7
16-02-18;13:12;34.8;303.0;1.0;246.3;49.98;205;4538.7
16-02-18;13:15;34.9;304.6;0.8;245.3;49.96;168;4538.7
16-02-18;13:18;34.6;296.0;0.5;247.3;50.03;115;4538.7
16-02-18;13:21;34.8;287.2;0.4;245.3;50.03;84;4538.7
16-02-18;13:24;34.7;285.4;0.4;245.3;50.02;75;4538.7
16-02-18;13:27;34.7;288.5;0.4;245.3;50.03;61;4538.7
16-02-18;13:30;34.6;281.9;0.3;245.3;50.02;52;4538.7
16-02-18;13:33;34.4;279.0;0.2;245.3;50.02;45;4538.7
16-02-18;13:36;34.4;278.9;0.2;246.3;50.02;39;4538.7
16-02-18;13:39;34.2;279.6;0.2;246.3;50.02;34;4538.7
16-02-18;13:42;34.2;270.4;0.2;245.3;50.02;41;4538.7
16-02-18;13:45;34.2;284.4;0.2;246.3;50.03;47;4538.7
16-02-18;13:48;34.1;280.3;0.2;245.3;50.03;37;4538.7
16-02-18;13:51;34.1;281.1;0.2;246.3;50.03;34;4538.7
16-02-18;13:54;34.0;268.6;0.2;246.3;50.04;41;4538.7
16-02-18;13:57;34.1;272.6;0.2;247.3;50.03;47;4538.7
16-02-18;14:00;34.0;277.0;0.2;246.3;50.02;43;4538.7
16-02-18;14:03;34.0;271.7;0.2;246.3;50.04;42;4538.7
16-02-18;14:06;34.0;281.6;0.2;246.3;50.04;42;4538.7
16-02-18;14:09;34.0;282.4;0.2;247.3;50.08;36;4538.7
16-02-18;14:12;33.9;273.3;0.1;246.3;50.07;25;4538.7
16-02-18;14:15;33.9;260.1;0.1;246.3;50.02;21;4538.7
16-02-18;14:18;33.8;265.7;0.1;246.3;50.03;28;4538.7
16-02-18;14:21;33.7;270.5;0.2;246.3;50.05;43;4538.7
16-02-18;14:24;33.8;286.5;0.4;246.3;50.05;67;4538.7
16-02-18;14:27;34.0;293.4;0.4;245.3;50.04;94;4538.7
16-02-18;14:30;34.0;297.5;0.4;246.3;50.01;88;4538.7
16-02-18;14:33;34.0;293.2;0.4;246.3;50.04;77;4538.8
16-02-18;14:36;34.0;293.5;0.4;246.3;50.04;63;4538.8
16-02-18;14:39;33.9;286.0;0.3;247.3;50.02;56;4538.8
16-02-18;14:42;33.9;289.4;0.3;247.3;50.03;48;4538.8
16-02-18;14:45;33.9;284.4;0.3;246.3;50.05;54;4538.8
16-02-18;14:48;33.9;281.2;0.3;247.3;50.08;66;4538.8
16-02-18;14:51;34.1;281.2;0.3;247.3;50.04;57;4538.8
16-02-18;14:54;33.8;281.8;0.3;247.3;50.05;54;4538.8
16-02-18;14:57;33.9;284.3;0.3;247.3;50.03;53;4538.8
16-02-18;15:00;33.7;278.1;0.3;247.3;50.03;52;4538.8
16-02-18;15:03;33.8;288.1;0.2;247.3;50.06;46;4538.8
16-02-18;15:06;33.7;279.1;0.2;246.3;50.06;43;4538.8
16-02-18;15:09;33.5;282.2;0.2;247.3;50.03;40;4538.8
16-02-18;15:12;33.5;278.4;0.2;247.3;50.03;39;4538.8
16-02-18;15:15;33.4;282.7;0.2;247.3;50.13;34;4538.8
16-02-18;15:18;33.4;278.0;0.2;247.3;50.05;36;4538.8
16-02-18;15:21;33.5;270.4;0.2;247.3;50.07;37;4538.8
16-02-18;15:24;33.7;272.6;0.2;247.3;50.02;36;4538.8
16-02-18;15:27;33.5;272.1;0.2;249.2;50.05;34;4538.8
16-02-18;15:30;33.4;276.4;0.1;247.3;50.03;35;4538.8
16-02-18;15:33;33.5;274.5;0.1;248.2;50.01;32;4538.8
16-02-18;15:36;33.5;267.6;0.1;247.3;50.02;30;4538.8
16-02-18;15:39;33.4;269.5;0.1;247.3;50.02;29;4538.8
16-02-18;15:42;33.3;279.3;0.1;247.3;50.02;28;4538.8
16-02-18;15:45;33.3;269.9;0.1;247.3;50.03;27;4538.8
16-02-18;15:48;33.4;272.9;0.1;248.2;50.03;28;4538.8
16-02-18;15:51;33.3;274.0;0.1;248.2;50.01;30;4538.8
16-02-18;15:54;33.4;273.1;0.1;247.3;50.03;26;4538.8
16-02-18;15:57;33.4;271.5;0.1;248.2;50.03;20;4538.8
16-02-18;16:00;33.4;263.2;0.1;247.3;50.04;15;4538.8
16-02-18;16:03;33.3;263.9;0.0;248.2;50.03;10;4538.8
16-02-18;16:06;33.2;259.7;0.0;245.3;50.05;7;4538.8
16-02-18;16:09;33.3;255.9;0.0;244.3;50.05;8;4538.8
16-02-18;16:12;33.2;264.1;0.0;244.3;50.02;7;4538.8
16-02-18;16:15;33.2;250.3;0.0;245.3;50.05;6;4538.8
16-02-18;16:18;33.2;243.6;0.0;245.3;50.04;3;4538.8
16-02-18;16:21;33.1;246.0;0.0;244.3;50.04;1;4538.8
16-02-18;16:24;33.0;182.6;0.0;245.3;50.03;0;4538.8
16-02-18;16:27;33.0;136;0.0;245.3;50.05;0;4538.8
16-02-18;16:30;32.9;136.3;0.0;245.3;50.02;0;4538.8
16-02-18;16:33;43.6;205.3;0.0;245.3;50.03;0;4538.8
16-02-18;16:36;32.7;247.8;0.0;244.3;50.02;0;4538.8
16-02-18;16:39;32.7;223.0;0.0;244.3;50.03;0;4538.8
16-02-18;16:42;32.6;185.7;0.0;244.3;50.03;0;4538.8
16-02-18;16:45;32.6;143.1;0.0;244.3;50.02;0;4538.8
16-02-18;16:48;32.5;104.5;0.0;244.3;50.03;0;4538.8
16-02-22;09:39;32.0;267.9;0.1;243.4;50.04;25;4542.1
16-02-22;09:42;31.9;258.8;0.1;243.4;50.03;20;4542.1
16-02-22;09:45;32.0;266.4;0.1;242.4;50.02;20;4542.1
16-02-22;09:48;32.0;271.5;0.2;243.4;50.04;33;4542.1
16-02-22;09:51;32.2;270.5;0.2;244.3;50.06;41;4542.1
16-02-22;09:54;32.3;271.8;0.1;244.3;50.01;30;4542.1
16-02-22;09:57;32.3;266.8;0.1;243.4;49.98;14;4542.1
16-02-22;10:00;32.2;254.5;0.1;244.3;50.01;14;4542.1
16-02-22;10:03;32.3;267.3;0.1;244.3;50.03;25;4542.1
16-02-22;10:06;32.3;271.8;0.1;244.3;50.05;25;4542.1
16-02-22;10:09;32.4;272.3;0.2;244.3;50.03;36;4542.1
16-02-22;10:12;32.5;271.5;0.2;243.4;50.01;43;4542.1
16-02-22;10:15;32.5;291.3;0.2;244.3;50.03;50;4542.1
16-02-22;10:18;32.4;279.6;0.3;245.3;50.04;51;4542.1
16-02-22;10:21;32.5;296.9;0.5;244.3;50.07;97;4542.1
16-02-22;10:24;32.6;294.1;0.5;244.3;50.03;98;4542.1
16-02-22;10:27;32.9;290.3;0.5;243.4;50.05;99;4542.1
16-02-22;10:30;33.0;297.5;0.4;244.3;50.02;74;4542.1
16-02-22;10:33;33.1;291.6;0.4;244.3;50.02;75;4542.1
16-02-22;10:36;32.9;297.9;0.5;243.4;50.05;110;4542.1
16-02-22;10:39;33.3;301.1;0.8;244.3;50.05;214;4542.1
16-02-22;10:42;33.2;290.6;0.4;244.3;50.05;88;4542.1
16-02-22;10:45;33.2;290.6;0.4;244.3;50.06;86;4542.1
16-02-22;10:48;33.1;286.8;0.5;243.4;50.04;102;4542.1
16-02-22;10:51;33.5;293.1;1.2;244.3;50.06;309;4542.1
16-02-22;10:54;33.7;291.7;1.0;243.4;50.07;257;4542.2
16-02-22;10:57;33.8;300.4;1.2;244.3;50.07;268;4542.2
16-02-22;11:00;33.9;300.4;0.7;244.3;50.04;173;4542.2
16-02-22;11:03;33.9;302.9;0.8;245.3;50.06;181;4542.2
16-02-22;11:06;34.2;305.5;1.4;244.3;50.05;330;4542.2
16-02-22;11:09;34.4;295.6;0.9;245.3;50.04;231;4542.2
16-02-22;11:12;34.6;294.7;1.1;245.3;50.03;247;4542.2
16-02-22;11:15;34.9;278.4;1.6;246.3;50.05;395;4542.3
16-02-22;11:18;34.9;277.8;1.4;244.3;50.05;318;4542.3
16-02-22;11:21;35.5;313.0;1.7;245.3;50.05;953;4542.3
16-02-22;11:24;35.4;285.2;1.2;245.3;50.07;289;4542.3
16-02-22;11:27;35.4;312.5;1.5;245.3;50.05;353;4542.4
16-02-22;11:30;35.5;297.8;1.1;245.3;50.04;268;4542.4
16-02-22;11:33;35.4;294.1;0.8;244.3;50.00;151;4542.4
16-02-22;11:36;35.0;292.3;0.5;244.3;50.06;121;4542.4
16-02-22;11:39;35.0;302.0;0.7;244.3;50.05;145;4542.4
16-02-22;11:42;35.0;287.2;0.4;244.3;50.04;74;4542.4
16-02-22;11:45;34.8;285.7;0.4;245.3;50.04;76;4542.4
16-02-22;11:48;34.9;289.1;0.3;244.3;50.04;59;4542.4
16-02-22;11:51;34.8;294.1;0.4;244.3;50.07;71;4542.4
16-02-22;11:54;34.8;292.0;0.4;244.3;50.06;74;4542.4
16-02-22;11:57;34.7;291.7;0.4;244.3;50.05;80;4542.4
16-02-22;12:00;34.7;291.3;0.4;243.4;50.04;73;4542.4
16-02-22;12:03;34.6;281.3;0.4;243.4;50.05;85;4542.4
16-02-22;12:06;34.6;301.7;0.6;243.4;50.06;131;4542.4
16-02-22;12:09;34.9;283.4;0.7;244.3;50.05;152;4542.4
16-02-22;12:12;34.7;299.8;1.0;244.3;50.06;206;4542.5
16-02-22;12:15;34.8;301.0;0.7;244.3;50.06;151;4542.5
16-02-22;12:18;34.5;301.7;0.5;243.4;50.05;108;4542.5
16-02-22;12:21;34.5;297.6;0.5;244.3;50.04;121;4542.5
16-02-22;12:24;34.5;287.9;0.9;245.3;50.05;217;4542.5
16-02-22;12:27;34.5;289.8;0.6;243.4;50.04;126;4542.5
16-02-22;12:30;34.5;305.1;1.1;244.3;50.02;235;4542.5
16-02-22;12:33;34.7;298.6;0.9;244.3;50.06;194;4542.5
16-02-22;12:36;34.4;295.8;0.9;243.4;50.06;218;4542.5
16-02-22;12:39;34.8;283.8;3.0;246.3;50.07;728;4542.5
16-02-22;12:42;34.5;291.7;0.9;243.4;50.06;206;4542.5
16-02-22;12:45;34.7;294.5;1.0;244.3;50.05;247;4542.6
16-02-22;12:48;34.6;298.5;0.7;244.3;50.06;153;4542.6
16-02-22;12:51;34.5;298.8;0.7;244.3;50.06;153;4542.6
16-02-22;12:54;34.8;304.2;0.7;244.3;50.05;165;4542.6
16-02-22;12:57;34.7;297.9;0.7;243.4;50.01;144;4542.6
16-02-22;13:00;34.5;283.8;0.4;244.3;50.03;79;4542.6
16-02-22;13:03;34.5;282.7;0.2;243.4;50.03;57;4542.6
16-02-22;13:06;34.2;290.7;0.3;243.4;50.09;65;4542.6
16-02-22;13:09;34.2;288.2;0.2;243.4;49.99;44;4542.6
16-02-22;13:12;34.1;264.2;0.1;243.4;50.07;18;4542.6
16-02-22;13:15;34.0;260.7;0.0;243.4;50.05;12;4542.6
16-02-22;13:18;34.0;251.0;0.1;242.4;50.03;13;4542.6
16-02-22;13:21;33.9;249.6;0.1;243.4;50.03;14;4542.6
16-02-22;13:24;33.8;263.0;0.1;243.4;50.08;19;4542.6
16-02-22;13:27;33.7;259.7;0.1;244.3;50.02;23;4542.6
16-02-22;13:30;33.7;262.2;0.1;243.4;50.03;18;4542.6
16-02-22;13:33;33.7;257.0;0.1;243.4;50.04;21;4542.6
16-02-22;13:36;33.5;266.4;0.0;244.3;50.03;12;4542.6
16-02-22;13:39;33.4;257.9;0.0;244.3;50.03;8;4542.6
16-02-22;13:42;33.4;241.6;0.0;244.3;50.05;5;4542.6
16-02-22;13:45;33.3;250.3;0.0;244.3;50.08;6;4542.6
16-02-22;13:48;33.3;259.4;0.0;243.4;50.06;8;4542.6
16-02-22;13:51;33.3;268.2;0.0;244.3;50.05;12;4542.6
16-02-22;13:54;33.2;251.8;0.1;244.3;50.07;16;4542.6
16-02-22;13:57;33.2;263.2;0.1;244.3;50.06;18;4542.6
16-02-22;14:00;33.1;258.5;0.1;243.4;50.03;14;4542.6
16-02-22;14:03;33.0;247.9;0.0;244.3;50.06;8;4542.6
16-02-22;14:06;33.0;250.7;0.0;245.3;50.05;4;4542.6
16-02-22;14:09;32.7;256.0;0.0;244.3;50.03;6;4542.6
16-02-22;14:12;32.9;239.6;0.0;244.3;50.05;14;4542.6
16-02-22;14:15;33.0;276.8;0.2;243.4;50.03;45;4542.6
16-02-22;14:18;33.0;297.5;0.6;243.4;50.03;101;4542.6
16-02-22;14:21;33.0;283.0;0.3;244.3;50.04;53;4542.6
16-02-22;14:24;33.0;281.5;0.4;243.4;50.04;65;4542.6
16-02-22;14:27;33.1;292.2;0.6;243.4;50.03;125;4542.6
16-02-22;14:30;33.2;286.3;0.8;244.3;50.03;167;4542.6
16-02-22;14:33;33.4;290.6;1.0;244.3;50.03;231;4542.7
16-02-22;14:36;33.4;293.4;0.8;244.3;50.03;187;4542.7
16-02-22;14:39;33.3;287.4;0.4;244.3;50.04;86;4542.7
16-02-22;14:42;33.2;287.4;0.3;245.3;50.05;59;4542.7
16-02-22;14:45;33.1;270.7;0.3;244.3;50.05;53;4542.7
16-02-22;14:48;33.2;262.7;0.1;244.3;50.09;25;4542.7
16-02-22;14:51;33.1;255.3;0.1;244.3;50.07;17;4542.7
16-02-22;14:54;33.1;268.7;0.1;245.3;50.08;22;4542.7
16-02-22;14:57;33.0;269.0;0.3;246.3;50.05;53;4542.7
16-02-22;15:00;33.1;4.8;0.3;244.3;50.06;56;4542.7
16-02-22;15:03;33.2;274.5;0.2;242.4;50.05;35;4542.7
16-02-22;15:06;33.0;271.8;0.1;243.4;50.08;26;4542.7
16-02-22;15:09;33.0;272.3;0.2;244.3;50.04;34;4542.7
16-02-22;15:12;33.0;262.5;0.1;243.4;50.03;22;4542.7
16-02-22;15:15;33.0;265.4;0.1;243.4;50.06;27;4542.7
16-02-22;15:18;33.0;268.2;0.1;243.4;50.05;15;4542.7
16-02-22;15:21;33.0;265.7;0.1;244.3;50.04;17;4542.7
16-02-22;15:24;33.0;253.1;0.0;243.4;50.05;12;4542.7
16-02-22;15:27;33.0;259.5;0.1;244.3;50.04;21;4542.7
16-02-22;15:30;32.7;254.1;0.1;244.3;50.01;17;4542.7
16-02-22;15:33;32.7;271.7;0.0;244.3;50.03;11;4542.7
16-02-22;15:36;32.6;247.7;0.1;244.3;50.04;13;4542.7
16-02-22;15:39;32.6;256.9;0.0;243.4;50.05;6;4542.7
16-02-22;15:42;32.5;252.6;0.0;244.3;50.05;2;4542.7
16-02-22;15:45;32.5;201.2;0.0;244.3;50.06;0;4542.7
16-02-22;15:48;32.4;204.1;0.0;243.4;50.07;0;4542.7
16-02-22;15:51;32.5;224.1;0.0;244.3;50.07;2;4542.7
16-02-22;15:54;32.5;240.0;0.0;244.3;50.12;3;4542.7
16-02-22;15:57;32.4;228.5;0.0;244.3;50.03;1;4542.7
16-02-22;16:00;32.4;166.1;0.0;243.4;50.04;0;4542.7
16-02-23;08:00;30.2;261.0;0.0;243.4;50.10;11;4542.7
16-02-23;08:03;30.3;286.3;0.1;243.4;50.08;15;4542.7
16-02-23;08:06;30.4;;0.0;243.4;50.06;9;4542.7
16-02-23;08:09;30.4;263.3;0.0;243.4;50.03;2;4542.7
16-02-23;08:12;30.3;262.5;0.1;244.3;49.97;17;4542.7
16-02-23;08:15;30.5;267.9;0.1;244.3;50.03;24;4542.7
16-02-23;08:18;30.8;284.4;0.2;243.4;50.06;38;4542.7
16-02-23;08:21;30.8;275.6;0.2;244.3;50.05;48;4542.7
16-02-23;08:24;31.0;292.6;0.3;243.4;50.04;50;4542.7
16-02-23;08:27;31.0;288.8;0.2;244.3;50.03;48;4542.7
16-02-23;08:30;31.2;293.4;0.3;243.4;50.02;48;4542.7
16-02-23;08:33;31.1;288.4;0.2;243.4;50.05;45;4542.7
16-02-23;08:36;31.4;282.4;0.2;242.4;50.06;45;4542.7
16-02-23;08:39;31.2;290.3;0.2;243.4;50.05;49;4542.7
16-02-23;08:42;31.5;293.2;0.2;243.4;50.02;47;4542.7
16-02-23;08:45;31.5;286.3;0.3;244.3;50.11;50;4542.7
16-02-23;08:48;31.6;288.1;0.3;243.4;50.04;54;4542.7
16-02-23;08:51;31.7;286.2;0.3;243.4;50.04;60;4542.7
16-02-23;08:54;31.5;294.4;0.4;242.4;50.03;65;4542.7
16-02-23;08:57;31.7;292.5;0.4;243.4;50.03;69;4542.7
16-02-23;09:00;31.7;298.0;0.4;243.4;50.05;71;4542.7
16-02-23;09:03;31.7;299.1;0.4;242.4;50.07;71;4542.7
16-02-23;09:06;32.0;292.8;0.4;242.4;50.01;73;4542.8
16-02-23;09:09;32.0;302.9;0.4;242.4;50.04;81;4542.8
16-02-23;09:12;32.0;297.3;0.4;244.3;50.02;87;4542.8
16-02-23;09:15;32.2;304.2;0.4;243.4;49.97;82;4542.8
16-02-23;09:18;32.4;298.9;0.4;243.4;50.01;84;4542.8
16-02-23;09:21;32.4;302.4;0.4;242.4;50.03;84;4542.8
16-02-23;09:24;32.4;300.0;0.4;242.4;50.04;81;4542.8
16-02-23;09:27;32.4;303.6;0.4;242.4;50.01;82;4542.8
16-02-23;09:30;32.6;303.3;0.5;242.4;50.05;86;4542.8
16-02-23;09:33;32.7;308.7;0.4;242.4;50.03;90;4542.8
16-02-23;09:36;32.6;297.6;0.4;242.4;50.05;81;4542.8
16-02-23;09:39;32.7;302.7;0.5;242.4;50.02;90;4542.8
16-02-23;09:42;32.7;299.8;0.4;242.4;50.05;79;4542.8
16-02-23;09:45;33.0;301.3;0.4;242.4;50.04;87;4542.8
16-02-23;09:48;32.9;295.7;0.5;242.4;50.04;92;4542.8
16-02-23;09:51;33.0;300.0;0.4;242.4;50.11;60;4542.8
16-02-23;09:54;33.0;286.8;0.2;242.4;50.06;39;4542.8
16-02-23;09:57;33.0;274.8;0.2;243.4;50.04;35;4542.8
16-02-23;10:00;32.9;288.4;0.3;243.4;50.03;47;4542.8
16-02-23;10:03;43.1;294.8;0.3;243.4;50.05;53;4542.8
16-02-23;10:06;32.9;284.0;0.4;244.3;50.06;81;4542.8
16-02-23;10:09;33.1;299.1;0.5;243.4;50.03;104;4542.8
16-02-23;10:12;33.4;306.2;0.6;243.4;50.05;118;4542.8
16-02-23;10:15;33.3;304.5;0.6;243.4;50.00;110;4542.8
16-02-23;10:18;33.3;306.7;0.6;242.4;50.05;91;4542.8
16-02-23;10:21;33.3;306.0;0.4;243.4;50.06;88;4542.9
16-02-23;10:24;33.3;292.2;0.4;242.4;50.05;69;4542.9
16-02-23;10:27;33.3;297.3;0.4;242.4;50.02;74;4542.9
16-02-23;10:30;33.4;303.6;0.6;243.4;50.01;131;4542.9
16-02-23;10:33;33.7;314.5;0.7;242.4;50.03;141;4542.9
16-02-23;10:36;33.7;312.8;0.8;243.4;50.04;173;4542.9
16-02-23;10:39;33.9;315.5;0.7;242.4;50.04;178;4542.9
16-02-23;10:42;33.9;314.2;0.7;242.4;50.05;165;4542.9
16-02-23;10:45;34.0;315.2;0.8;243.4;50.04;179;4542.9
16-02-23;10:48;34.0;315.3;0.8;244.3;50.04;175;4542.9
16-02-23;10:51;34.0;305.8;0.8;244.3;50.04;181;4542.9
16-02-23;10:54;34.2;308.9;0.6;245.3;50.06;132;4542.9
16-02-23;10:57;34.1;305.8;0.5;244.3;50.01;103;4542.9
16-02-23;11:00;33.8;292.9;0.4;244.3;50.02;88;4542.9
16-02-23;11:03;33.9;297.9;0.5;245.3;50.02;103;4542.9
16-02-23;11:06;34.0;297.0;0.4;245.3;50.03;86;4542.9
16-02-23;11:09;33.9;304.6;0.5;245.3;50.05;108;4543.0
16-02-23;11:12;34.0;312.8;0.6;245.3;50.04;119;4543.0
16-02-23;11:15;34.1;308.4;0.5;245.3;50.06;118;4543.0
16-02-23;11:18;34.0;308.6;0.5;246.3;50.06;119;4543.0
16-02-23;11:21;34.2;309.8;0.6;244.3;50.01;108;4543.0
16-02-23;11:24;33.9;301.9;0.5;246.3;50.05;91;4543.0
16-02-23;11:27;34.1;305.1;0.5;245.3;50.04;114;4543.0
16-02-23;11:30;34.1;301.1;0.4;245.3;50.05;87;4543.0
16-02-23;11:33;34.2;301.9;0.4;245.3;50.05;88;4543.0
16-02-23;11:36;34.0;311.5;0.6;246.3;50.05;126;4543.0
16-02-23;11:39;34.1;308.0;0.6;245.3;50.03;109;4543.0
16-02-23;11:42;34.2;292.0;0.4;245.3;50.04;70;4543.0
16-02-23;11:45;34.1;298.3;0.5;246.3;50.04;89;4543.0
16-02-23;11:48;34.2;294.2;0.4;246.3;50.04;85;4543.0
16-02-23;11:51;34.1;308.7;0.6;245.3;50.07;114;4543.0
16-02-23;11:54;34.4;304.1;0.6;245.3;50.08;134;4543.0
16-02-23;11:57;34.1;307.7;0.5;246.3;50.07;104;4543.0
16-02-23;12:00;34.1;301.6;0.6;246.3;50.03;114;4543.0
16-02-23;12:03;34.2;303.8;0.5;245.3;50.05;126;4543.0
16-02-23;12:06;34.2;310.1;0.7;244.3;50.03;128;4543.1
16-02-23;12:09;34.4;302.4;0.6;245.3;50.06;133;4543.1
16-02-23;12:12;34.5;308.9;0.5;246.3;50.04;113;4543.1
16-02-23;12:15;34.2;299.7;0.5;245.3;50.05;91;4543.1
16-02-23;12:18;34.2;294.1;0.5;245.3;50.03;102;4543.1
16-02-23;12:21;34.4;303.2;0.5;246.3;50.04;109;4543.1
16-02-23;12:24;34.4;297.0;0.5;246.3;50.07;106;4543.1
16-02-23;12:27;34.4;302.9;0.6;245.3;50.03;128;4543.1
16-02-23;12:30;34.5;306.8;0.6;246.3;50.04;126;4543.1
16-02-23;12:33;34.4;306.1;0.4;245.3;50.07;93;4543.1
16-02-23;12:36;34.2;304.5;0.4;245.3;50.05;89;4543.1
16-02-23;12:39;34.2;298.9;0.5;246.3;50.08;91;4543.1
16-02-23;12:42;34.6;307.6;0.5;246.3;50.08;108;4543.1
16-02-23;12:45;34.2;309.8;0.6;246.3;50.07;127;4543.1
16-02-23;12:48;34.5;309.8;0.6;247.3;50.07;139;4543.1
16-02-23;12:51;34.5;298.2;0.7;246.3;50.07;147;4543.1
16-02-23;12:54;34.6;307.3;0.6;246.3;50.03;138;4543.1
16-02-23;12:57;34.6;308.6;0.5;246.3;50.00;127;4543.2
16-02-23;13:00;34.5;302.0;0.6;246.3;50.03;131;4543.2
16-02-23;13:03;34.5;301.4;0.5;245.3;50.03;127;4543.2
16-02-23;13:06;34.5;303.0;0.6;245.3;50.06;127;4543.2
16-02-23;13:09;34.5;305.5;0.5;247.3;50.03;117;4543.2
16-02-23;13:12;34.5;295.0;0.4;245.3;50.02;72;4543.2
16-02-23;13:15;34.1;275.0;0.2;246.3;50.06;40;4543.2
16-02-23;13:18;34.4;290.9;0.4;245.3;50.05;71;4543.2
16-02-23;13:21;34.2;286.0;0.3;245.3;50.05;55;4543.2
16-02-23;13:24;34.2;290.9;0.3;245.3;50.04;47;4543.2
16-02-23;13:27;34.2;284.0;0.3;246.3;50.03;54;4543.2
16-02-23;13:30;34.2;294.2;0.4;246.3;50.05;65;4543.2
16-02-23;13:33;34.5;291.5;0.5;245.3;50.05;87;4543.2
16-02-23;13:36;34.4;302.9;0.4;246.3;50.05;90;4543.2
16-02-23;13:39;34.4;301.6;0.5;246.3;50.03;94;4543.2
16-02-23;13:42;34.5;301.0;0.5;246.3;50.04;95;4543.2
16-02-23;13:45;34.2;297.3;0.4;246.3;50.08;89;4543.2
16-02-23;13:48;34.5;304.9;0.5;246.3;50.07;97;4543.2
16-02-23;13:51;34.2;294.1;0.5;247.3;50.07;103;4543.2
16-02-23;13:54;34.5;304.8;0.5;247.3;50.10;105;4543.2
16-02-23;13:57;34.6;303.9;0.5;246.3;50.07;97;4543.2
16-02-23;14:00;34.4;297.0;0.4;246.3;50.03;82;4543.2
16-02-23;14:03;34.2;291.2;0.4;245.3;50.02;77;4543.2
16-02-23;14:06;34.2;296.7;0.3;245.3;50.09;57;4543.3
16-02-23;14:09;34.2;279.3;0.3;245.3;50.06;50;4543.3
16-02-23;14:12;34.2;288.7;0.3;245.3;50.06;56;4543.3
16-02-23;14:15;34.2;285.4;0.3;245.3;50.06;49;4543.3
16-02-23;14:18;34.0;283.7;0.2;245.3;50.05;44;4543.3
16-02-23;14:21;34.1;275.0;0.2;245.3;50.06;44;4543.3
16-02-23;14:24;34.0;265.8;0.1;246.3;50.06;29;4543.3
16-02-23;14:27;34.0;269.0;0.2;246.3;50.11;38;4543.3
16-02-23;14:30;34.0;290.6;0.3;246.3;50.06;53;4543.3
16-02-23;14:33;34.1;280.0;0.4;246.3;50.07;67;4543.3
16-02-23;14:36;34.1;290.3;0.4;246.3;50.07;76;4543.3
16-02-23;14:39;34.2;301.6;0.4;246.3;50.12;74;4543.3
16-02-23;14:42;34.1;293.7;0.4;246.3;50.08;66;4543.3
16-02-23;14:45;34.1;287.9;0.4;246.3;50.08;61;4543.3
16-02-23;14:48;34.0;297.9;0.3;248.2;50.08;58;4543.3
16-02-23;14:51;34.1;285.7;0.3;246.3;50.12;56;4543.3
16-02-23;14:54;34.1;298.0;0.3;247.3;50.07;53;4543.3
16-02-23;14:57;34.1;280.3;0.3;247.3;50.05;52;4543.3
16-02-23;15:00;34.0;285.9;0.2;247.3;50.04;44;4543.3
16-02-23;15:03;33.9;283.3;0.2;247.3;50.06;38;4543.3
16-02-23;15:06;33.8;265.8;0.1;247.3;50.07;31;4543.3
16-02-23;15:09;33.7;273.4;0.1;247.3;50.05;19;4543.3
16-02-23;15:12;33.7;270.7;0.0;246.3;50.06;11;4543.3
16-02-23;15:15;33.7;266.6;0.0;247.3;50.05;7;4543.3
16-02-23;15:18;33.4;261.4;0.0;247.3;50.06;8;4543.3
16-02-23;15:21;33.4;270.4;0.1;247.3;50.06;13;4543.3
16-02-23;15:24;33.4;274.5;0.1;248.2;50.04;17;4543.3
16-02-23;15:27;33.4;265.8;0.1;247.3;50.02;20;4543.3
16-02-23;15:30;33.5;265.4;0.1;247.3;50.04;14;4543.3
16-02-23;15:33;33.4;252.3;0.0;247.3;50.04;8;4543.3
16-02-23;15:36;33.3;262.3;0.0;247.3;50.04;4;4543.3
16-02-23;15:39;33.4;236.5;0.0;247.3;50.04;4;4543.3
16-02-23;15:42;33.3;241.2;0.0;247.3;50.03;5;4543.3
16-02-23;15:45;33.2;260.0;0.0;247.3;50.05;0;4543.3
16-02-23;15:48;33.1;271.4;0.0;248.2;50.04;0;4543.3
16-02-23;15:51;33.1;277.0;0.0;247.3;50.06;4;4543.3
16-02-23;15:54;33.2;254.8;0.0;247.3;50.04;2;4543.3
16-02-23;15:57;33.0;257.5;0.0;247.3;50.07;3;4543.3
16-02-23;16:00;33.0;246.8;0.0;248.2;50.06;3;4543.3
16-02-23;16:03;32.9;265.7;0.0;248.2;50.04;1;4543.3
16-02-23;16:06;32.9;263.8;0.0;245.3;50.07;0;4543.3
16-02-23;16:09;32.9;241.9;0.0;243.4;50.06;3;4543.3
16-02-23;16:12;32.9;205.5;0.0;243.4;50.06;1;4543.3
16-02-23;16:15;32.7;169.0;0.0;244.3;50.07;0;4543.3
16-02-23;16:18;32.7;101.6;0.0;243.4;50.03;0;4543.3
16-02-23;16:21;32.6;165.5;0.0;244.3;50.02;0;4543.3
16-02-23;16:24;32.6;232.9;0.0;243.4;50.04;0;4543.3
16-02-23;16:27;32.5;269.0;0.0;243.4;50.02;0;4543.3
16-02-23;16:30;32.5;259.7;0.0;243.4;50.04;0;4543.3
16-02-23;16:33;32.4;245.6;0.0;244.3;50.02;0;4543.3
16-02-23;16:36;32.4;221.3;0.0;243.4;50.04;0;4543.3
16-02-23;16:39;32.4;197.3;0.0;243.4;50.04;0;4543.3
16-02-23;16:42;32.3;179.7;0.0;243.4;50.02;0;4543.3
16-02-23;16:45;32.3;157.3;0.0;243.4;50.04;0;4543.3
16-02-23;16:48;32.3;144.8;0.0;242.4;50.03;0;4543.3
16-02-23;16:51;32.2;127.7;0.0;242.4;50.07;0;4543.3
16-02-24;07:24;29.0;267.7;0.1;243.4;50.05;20;4543.3
16-02-24;07:27;29.0;277.7;0.1;243.4;50.05;27;4543.3
16-02-24;07:30;30.1;288.7;0.2;243.4;50.02;38;4543.3
16-02-24;07:33;30.2;277.0;0.1;244.3;50.00;23;4543.3
16-02-24;07:36;30.1;281.8;0.1;243.4;50.03;29;4543.3
16-02-24;07:39;30.3;280.6;0.2;242.4;50.05;43;4543.3
16-02-24;07:42;30.4;290.9;0.3;244.3;50.02;50;4543.3
16-02-24;07:45;30.5;291.0;0.3;243.4;50.03;59;4543.3
16-02-24;07:48;30.8;322.1;0.5;242.4;50.03;99;4543.3
16-02-24;07:51;31.1;306.0;1.4;243.4;50.05;318;4543.3
16-02-24;07:54;31.7;316.1;1.1;243.4;50.05;270;4543.4
16-02-24;07:57;31.8;306.8;1.5;244.3;50.06;351;4543.4
16-02-24;08:00;31.9;309.3;1.5;244.3;50.06;382;4543.4
16-02-24;08:03;32.3;303.3;1.7;244.3;50.05;405;4543.4
16-02-24;08:06;32.7;309.5;1.6;244.3;50.01;396;4543.4
16-02-24;08:09;32.7;305.8;1.8;244.3;50.05;446;4543.4
16-02-24;08:12;33.2;308.0;1.9;245.3;50.01;467;4543.5
16-02-24;08:15;33.3;303.8;2.0;244.3;50.01;484;4543.5
16-02-24;08:18;33.3;300.7;0.5;243.4;50.02;111;4543.5
16-02-24;08:21;33.1;327.2;1.1;243.4;50.04;255;4543.5
16-02-24;08:24;33.2;301.0;0.9;243.4;50.06;208;4543.5
16-02-24;08:27;33.7;305.2;0.8;243.4;50.05;183;4543.5
16-02-24;08:30;34.0;310.1;1.9;244.3;50.04;478;4543.6
16-02-24;08:33;34.4;299.5;2.6;244.3;50.05;641;4543.6
16-02-24;08:36;34.1;307.4;0.8;242.4;50.04;178;4543.6
16-02-24;08:39;34.1;311.4;0.7;243.4;50.05;171;4543.6
16-02-24;08:42;33.8;296.0;0.7;243.4;50.02;151;4543.6
16-02-24;08:45;33.8;306.4;0.6;242.4;50.04;122;4543.6
16-02-24;08:48;33.9;305.4;0.5;243.4;50.06;105;4543.6
16-02-24;08:51;33.5;304.3;0.5;244.3;50.07;115;4543.6
16-02-24;08:54;33.7;314.0;0.6;243.4;50.05;130;4543.7
16-02-24;08:57;33.7;302.4;0.7;243.4;50.01;127;4543.7
16-02-24;09:00;33.8;300.2;0.7;244.3;49.99;136;4543.7
16-02-24;09:03;33.8;318.0;0.9;245.3;50.04;186;4543.7
16-02-24;09:06;34.0;312.4;1.3;245.3;50.05;316;4543.7
16-02-24;09:09;34.5;313.3;1.1;246.3;50.04;265;4543.7
16-02-24;09:12;34.6;301.1;1.3;245.3;50.03;317;4543.7
16-02-24;09:15;34.7;295.4;1.2;246.3;50.02;300;4543.7
16-02-24;09:18;34.7;293.9;1.4;246.3;50.01;354;4543.8
16-02-24;09:21;35.0;293.2;2.8;246.3;50.03;673;4543.8
16-02-24;09:24;34.9;298.5;1.4;245.3;50.05;325;4543.8
16-02-24;09:27;34.9;327.9;0.7;245.3;50.04;162;4543.8
16-02-24;09:30;35.2;299.1;3.5;247.3;50.04;855;4543.8
16-02-24;09:33;35.7;308.4;3.5;247.3;50.06;848;4543.9
16-02-24;09:36;36.2;308.2;3.8;247.3;50.08;936;4543.9
16-02-24;09:39;36.5;298.2;3.3;247.3;50.07;839;4544.0
16-02-24;09:42;36.8;275.6;4.2;246.3;50.07;1030;4544.0
16-02-24;09:45;36.9;312.1;2.1;247.3;50.04;527;4544.1
16-02-24;09:48;37.0;273.0;4.3;248.2;50.03;1063;4544.1
16-02-24;09:51;37.8;291.6;3.7;247.3;50.04;974;4544.1
16-02-24;09:54;37.4;295.3;1.3;246.3;50.08;306;4544.2
16-02-24;09:57;37.1;307.7;1.1;248.2;50.07;265;4544.2
16-02-24;10:00;36.8;299.2;1.1;246.3;50.06;264;4544.2
16-02-24;10:03;36.9;293.8;4.0;248.2;50.06;1027;4544.2
16-02-24;10:06;36.8;254.1;3.0;247.3;50.05;716;4544.2
16-02-24;10:09;37.1;303.0;1.6;247.3;50.04;392;4544.3
16-02-24;10:12;36.8;308.2;1.4;246.3;50.02;345;4544.3
16-02-24;10:15;37.0;322.5;2.5;247.3;50.05;631;4544.3
16-02-24;10:18;37.4;296.6;2.9;247.3;50.07;728;4544.3
16-02-24;10:21;38.0;283.8;2.3;247.3;50.07;596;4544.4
16-02-24;10:24;37.1;306.4;1.2;246.3;50.07;297;4544.4
16-02-24;10:27;37.0;307.3;1.4;246.3;50.06;339;4544.4
16-02-24;10:30;37.6;309.2;5.5;249.2;50.05;1348;4544.4
16-02-24;10:33;38.3;289.8;4.5;248.2;50.07;1091;4544.5
16-02-24;10:36;38.9;282.5;5.4;248.2;50.07;1343;4544.5
16-02-24;10:39;38.7;288.4;1.1;246.3;50.06;251;4544.6
16-02-24;10:42;37.8;288.2;0.5;245.3;50.08;91;4544.6
16-02-24;10:45;37.2;270.9;0.1;244.3;50.05;26;4544.6
16-02-24;10:48;36.8;265.2;0.0;244.3;50.09;12;4544.6
16-02-24;10:51;36.5;280.5;0.2;245.3;50.08;32;4544.6
16-02-24;10:54;36.4;285.0;0.4;246.3;50.10;81;4544.6
16-02-24;10:57;36.5;306.2;0.6;244.3;50.05;139;4544.6
16-02-24;11:00;36.4;298.9;0.4;244.3;50.02;95;4544.6
16-02-24;11:03;36.2;291.3;0.4;245.3;50.04;93;4544.6
16-02-24;11:06;36.2;305.8;0.5;245.3;50.06;109;4544.6
16-02-24;11:09;36.1;299.1;0.5;244.3;50.04;95;4544.6
16-02-24;11:12;36.0;301.1;0.5;245.3;50.02;88;4544.6
16-02-24;11:15;35.9;303.8;0.4;245.3;50.03;87;4544.6
16-02-24;11:18;35.7;285.7;0.3;244.3;50.02;51;4544.6
16-02-24;11:21;35.5;282.7;0.1;244.3;50.04;23;4544.6
16-02-24;11:24;35.4;269.6;0.1;244.3;50.02;14;4544.6
16-02-24;11:27;35.2;262.3;0.1;244.3;50.05;20;4544.6
16-02-24;11:30;35.2;303.5;0.3;245.3;50.01;61;4544.6
16-02-24;11:33;35.2;303.5;0.5;245.3;50.03;101;4544.6
16-02-24;11:36;35.3;309.0;0.5;245.3;50.04;126;4544.6
16-02-24;11:39;35.5;318.4;1.5;245.3;50.04;363;4544.7
16-02-24;11:42;36.3;317.2;5.3;248.2;50.05;1307;4544.7
16-02-24;11:45;37.0;317.1;5.2;247.3;50.02;1277;4544.8
16-02-24;11:48;37.0;295.0;2.0;245.3;50.05;506;4544.8
16-02-24;11:51;37.9;279.4;3.9;247.3;50.07;964;4544.8
16-02-24;11:54;37.4;282.1;1.0;244.3;50.06;217;4544.9
16-02-24;11:57;36.9;294.8;0.6;245.3;50.04;117;4544.9
16-02-24;12:00;36.4;304.5;0.5;246.3;50.03;120;4544.9
16-02-24;12:03;36.4;306.0;0.6;245.3;50.02;130;4544.9
16-02-24;12:06;36.2;307.4;0.5;245.3;50.03;109;4544.9
16-02-24;12:09;36.2;302.6;0.5;245.3;50.08;121;4544.9
16-02-24;12:12;36.1;296.7;0.7;246.3;50.04;175;4544.9
16-02-24;12:15;36.2;318.8;1.1;245.3;50.03;251;4544.9
16-02-24;12:18;36.2;316.4;1.4;245.3;50.05;339;4544.9
16-02-24;12:21;36.4;310.9;1.5;246.3;50.04;367;4545.0
16-02-24;12:24;36.3;308.4;1.8;246.3;50.06;435;4545.0
16-02-24;12:27;36.5;298.8;2.1;246.3;50.05;515;4545.0
16-02-24;12:30;36.7;306.7;1.8;248.2;50.02;431;4545.0
16-02-24;12:33;36.7;308.7;1.2;246.3;50.03;267;4545.0
16-02-24;12:36;36.4;316.2;1.1;246.3;50.03;239;4545.1
16-02-24;12:39;36.3;308.3;1.1;245.3;50.05;253;4545.1
16-02-24;12:42;36.2;308.7;0.7;245.3;50.03;166;4545.1
16-02-24;12:45;36.2;304.8;0.5;245.3;50.05;100;4545.1
16-02-24;12:48;36.0;269.9;0.5;246.3;50.07;114;4545.1
16-02-24;12:51;35.9;290.7;0.3;245.3;50.07;60;4545.1
16-02-24;12:54;35.6;286.8;0.3;246.3;50.07;47;4545.1
16-02-24;12:57;35.7;290.6;0.3;244.3;50.03;55;4545.1
16-02-24;13:00;35.4;289.4;0.2;245.3;50.02;46;4545.1
16-02-24;13:03;35.5;295.7;0.3;245.3;50.03;58;4545.1
16-02-24;13:06;35.5;292.3;0.3;244.3;50.02;51;4545.1
16-02-24;13:09;35.3;304.5;0.4;243.4;50.03;65;4545.1
16-02-24;13:12;35.2;300.0;0.4;245.3;50.03;78;4545.1
16-02-24;13:15;35.4;306.5;0.4;245.3;50.01;101;4545.1
16-02-24;13:18;35.3;303.2;0.7;245.3;50.04;157;4545.1
16-02-24;13:21;35.5;316.1;0.8;245.3;50.02;171;4545.1
16-02-24;13:24;35.5;312.7;0.9;245.3;50.05;192;4545.1
16-02-24;13:27;35.4;311.1;0.6;245.3;50.02;130;4545.1
16-02-24;13:30;35.2;300.4;0.5;245.3;50.02;103;4545.2
16-02-24;13:33;34.9;309.3;0.5;245.3;50.03;105;4545.2
16-02-24;13:36;34.9;306.4;0.5;245.3;50.03;120;4545.2
16-02-24;13:39;34.8;301.9;0.6;245.3;50.02;112;4545.2
16-02-24;13:42;34.7;306.4;0.6;246.3;50.04;134;4545.2
16-02-24;13:45;34.9;323.7;1.2;245.3;50.04;272;4545.2
16-02-24;13:48;34.8;4.8;1.3;246.3;50.03;298;4545.2
16-02-24;13:51;34.8;304.9;0.9;246.3;50.06;199;4545.2
16-02-24;13:54;34.7;317.7;1.1;246.3;50.04;251;4545.2
16-02-24;13:57;35.5;303.8;1.8;246.3;50.05;404;4545.3
16-02-24;14:00;35.2;299.5;0.7;246.3;50.01;165;4545.3
16-02-24;14:03;35.0;293.8;0.6;245.3;50.03;142;4545.3
16-02-24;14:06;35.0;296.3;0.5;244.3;50.01;114;4545.3
16-02-24;14:09;34.9;301.4;0.4;245.3;50.01;80;4545.3
16-02-24;14:12;35.0;297.6;0.3;245.3;50.01;59;4545.3
16-02-24;14:15;34.8;293.7;0.4;245.3;50.03;65;4545.3
16-02-24;14:18;34.8;304.3;0.8;246.3;50.02;158;4545.3
16-02-24;14:21;34.9;311.2;1.1;246.3;50.05;253;4545.3
16-02-24;14:24;35.0;310.8;1.0;247.3;50.02;246;4545.3
16-02-24;14:27;35.2;304.2;1.2;246.3;50.03;283;4545.3
16-02-24;14:30;35.5;321.0;2.6;247.3;50.05;631;4545.4
16-02-24;14:33;36.2;282.7;1.1;247.3;50.04;267;4545.4
16-02-24;14:36;35.9;304.2;1.0;247.3;50.05;206;4545.4
16-02-24;14:39;36.0;310.1;1.3;247.3;50.03;324;4545.4
16-02-24;14:42;35.6;308.4;1.1;246.3;50.05;240;4545.4
16-02-24;14:45;36.4;285.4;4.1;249.2;50.06;1015;4545.5
16-02-24;14:48;36.2;297.0;0.7;247.3;50.06;147;4545.5
16-02-24;14:51;35.9;298.5;0.5;248.2;50.06;106;4545.5
16-02-24;14:54;35.7;293.5;0.4;247.3;50.07;73;4545.5
16-02-24;14:57;35.5;293.4;0.4;247.3;50.05;78;4545.5
16-02-24;15:00;35.6;308.0;1.4;248.2;49.99;331;4545.5
16-02-24;15:03;35.6;283.4;0.5;249.2;50.04;105;4545.5
16-02-24;15:06;35.9;276.7;3.1;249.2;50.05;767;4545.6
16-02-24;15:09;36.5;300.5;3.4;249.2;50.00;828;4545.6
16-02-24;15:12;37.2;293.9;3.5;249.2;50.03;864;4545.6
16-02-24;15:15;37.1;290.0;3.4;249.2;50.02;842;4545.7
16-02-24;15:18;37.1;257.2;2.0;248.2;49.99;471;4545.7
16-02-24;15:21;37.2;297.3;3.2;249.2;50.02;772;4545.8
16-02-24;15:24;37.6;292.0;3.3;249.2;50.01;808;4545.8
16-02-24;15:27;37.9;292.5;2.4;249.2;50.03;590;4545.8
16-02-24;15:30;37.8;273.6;2.2;248.2;50.02;580;4545.9
16-02-24;15:33;37.5;305.7;1.7;248.2;50.01;398;4545.9
16-02-24;15:36;37.8;293.2;2.4;248.2;50.02;555;4545.9
16-02-24;15:39;37.1;279.6;0.5;246.3;50.01;113;4545.9
16-02-24;15:42;37.0;296.4;0.5;246.3;50.04;104;4545.9
16-02-24;15:45;37.1;292.6;0.4;247.3;50.02;93;4545.9
16-02-24;15:48;36.5;289.4;0.4;247.3;50.00;78;4545.9
16-02-24;15:51;36.5;295.6;0.4;247.3;50.02;78;4546.0
16-02-24;15:54;36.7;287.8;0.3;247.3;50.03;67;4546.0
16-02-24;15:57;36.3;255.6;0.3;247.3;50.06;63;4546.0
16-02-24;16:00;36.3;280.2;0.2;247.3;50.02;40;4546.0
16-02-24;16:03;35.9;280.3;0.1;247.3;50.03;26;4546.0
16-02-24;16:06;35.7;277.7;0.1;247.3;50.04;19;4546.0
16-02-24;16:09;35.5;275.8;0.1;247.3;50.04;15;4546.0
16-02-24;16:12;35.6;262.9;0.0;248.2;50.04;12;4546.0
16-02-24;16:15;35.4;273.6;0.1;247.3;50.02;14;4546.0
16-02-24;16:18;35.2;246.8;0.0;247.3;50.02;11;4546.0
16-02-24;16:21;35.2;268.0;0.0;246.3;50.04;7;4546.0
16-02-24;16:24;35.0;267.1;0.0;247.3;50.02;7;4546.0
16-02-24;16:27;34.8;257.5;0.0;246.3;50.02;10;4546.0
16-02-24;16:30;34.7;269.2;0.0;246.3;50.02;4;4546.0
16-02-24;16:33;34.6;226.4;0.0;247.3;50.00;1;4546.0
16-02-24;16:36;34.5;183.1;0.0;246.3;50.02;0;4546.0
16-02-24;16:39;34.4;241.5;0.0;246.3;50.02;0;4546.0
16-02-24;16:42;34.1;269.6;0.0;246.3;50.02;0;4546.0
16-02-24;16:45;34.0;254.1;0.0;245.3;50.04;0;4546.0
16-02-24;16:48;33.9;243.0;0.0;246.3;50.02;0;4546.0
