data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-02-24;16:51;33.8;230.4;0.0;246.3;50.05;0;4546.0
16-02-24;16:54;33.7;209.9;0.0;245.3;50.07;0;4546.0
16-02-24;16:57;33.5;182.2;0.0;245.3;50.08;0;4546.0
16-02-24;17:00;33.5;154.1;0.0;246.3;50.07;0;4546.0
16-02-24;17:03;33.4;124.8;0.0;246.3;50.06;0;4546.0
16-02-25;06:48;27.5;279.6;0.1;244.3;50.01;14;4546.0
16-02-25;06:51;28.3;285.0;0.1;243.4;50.00;22;4546.0
16-02-25;06:54;29.7;271.8;0.1;243.4;50.00;29;4546.0
16-02-25;06:57;29.4;278.6;0.2;243.4;50.07;38;4546.0
16-02-25;07:00;29.7;295.6;0.2;244.3;50.09;48;4546.0
16-02-25;07:03;29.7;304.2;0.3;243.4;50.10;59;4546.0
16-02-25;07:06;30.2;307.4;0.4;242.4;50.07;70;4546.0
16-02-25;07:09;30.4;312.0;0.4;242.4;50.05;82;4546.0
16-02-25;07:12;30.7;315.6;0.5;245.3;50.01;95;4546.0
16-02-25;07:15;30.5;312.5;0.5;245.3;50.03;108;4546.0
16-02-25;07:18;30.9;309.6;0.6;245.3;50.04;124;4546.0
16-02-25;07:21;31.0;315.5;0.6;246.3;50.02;137;4546.0
16-02-25;07:24;31.2;307.3;0.7;245.3;50.03;154;4546.0
16-02-25;07:27;31.4;318.1;0.7;246.3;50.04;171;4546.0
16-02-25;07:30;31.5;321.3;0.9;246.3;50.04;192;4546.0
16-02-25;07:33;31.6;311.2;0.9;246.3;50.02;208;4546.1
16-02-25;07:36;31.9;314.0;1.0;245.3;50.01;225;4546.1
16-02-25;07:39;31.9;314.3;1.1;246.3;50.02;242;4546.1
16-02-25;07:42;32.2;312.4;1.0;245.3;50.01;259;4546.1
16-02-25;07:45;32.4;312.3;1.2;246.3;50.01;280;4546.1
16-02-25;07:48;32.5;306.7;1.3;246.3;50.00;301;4546.1
16-02-25;07:51;32.7;312.7;1.2;247.3;50.00;317;4546.1
16-02-25;07:54;32.7;304.8;1.4;246.3;50.02;332;4546.1
16-02-25;07:57;33.1;306.8;1.5;246.3;49.99;352;4546.2
16-02-25;08:00;33.1;307.3;1.6;247.3;50.04;383;4546.2
16-02-25;08:03;33.2;307.1;1.7;248.2;49.96;397;4546.2
16-02-25;08:06;33.4;307.0;1.7;248.2;50.04;420;4546.2
16-02-25;08:09;33.7;310.1;1.8;249.2;50.04;439;4546.2
16-02-25;08:12;34.0;308.2;1.8;248.2;50.02;451;4546.3
16-02-25;08:15;34.0;309.5;2.0;248.2;50.05;473;4546.3
16-02-25;08:18;34.2;309.3;2.1;248.2;49.99;492;4546.3
16-02-25;08:21;34.4;305.2;2.1;248.2;50.05;520;4546.3
16-02-25;08:24;34.7;305.2;2.2;247.3;50.03;533;4546.4
16-02-25;08:27;34.8;303.3;2.3;248.2;50.02;549;4546.4
16-02-25;08:30;35.0;300.2;2.4;248.2;50.03;566;4546.4
16-02-25;08:33;35.3;306.0;2.4;248.2;50.03;588;4546.4
16-02-25;08:36;35.2;298.9;2.5;248.2;50.03;598;4546.5
16-02-25;08:39;35.5;302.3;2.5;248.2;50.03;615;4546.5
16-02-25;08:42;35.5;302.1;2.6;248.2;50.00;630;4546.5
16-02-25;08:45;35.7;298.6;2.6;247.3;50.03;643;4546.6
16-02-25;08:48;36.0;300.7;2.7;247.3;50.03;659;4546.6
16-02-25;08:51;36.2;301.3;2.7;247.3;50.03;690;4546.6
16-02-25;08:54;36.3;296.3;2.8;247.3;50.02;694;4546.7
16-02-25;08:57;36.7;292.5;2.9;248.2;50.05;705;4546.7
16-02-25;09:00;36.5;291.9;3.0;247.3;50.02;732;4546.7
16-02-25;09:03;36.9;297.5;3.0;247.3;50.02;734;4546.8
16-02-25;09:06;36.9;292.2;3.1;247.3;50.03;761;4546.8
16-02-25;09:09;37.2;290.3;3.1;247.3;50.03;752;4546.9
16-02-25;09:12;37.4;293.4;3.1;247.3;50.00;775;4546.9
16-02-25;09:15;37.5;297.5;3.2;247.3;49.97;770;4546.9
16-02-25;09:18;37.7;297.5;3.3;249.2;50.04;804;4547.0
16-02-25;09:21;38.0;298.0;3.4;247.3;50.06;839;4547.0
16-02-25;09:24;37.9;291.3;3.3;247.3;50.06;828;4547.1
16-02-25;09:27;38.0;299.4;3.2;247.3;50.05;788;4547.1
16-02-25;09:30;38.0;291.5;2.9;247.3;50.04;704;4547.1
16-02-25;09:33;38.4;304.3;3.3;247.3;50.02;819;4547.2
16-02-25;09:36;38.4;279.7;3.1;247.3;50.03;779;4547.2
16-02-25;09:39;38.9;291.2;3.7;247.3;50.05;889;4547.3
16-02-25;09:42;38.9;293.1;3.8;248.2;50.04;944;4547.3
16-02-25;09:45;39.0;287.2;3.8;248.2;50.02;933;4547.3
16-02-25;09:48;39.1;287.2;3.9;248.2;50.04;954;4547.4
16-02-25;09:51;39.4;287.8;4.0;247.3;50.06;969;4547.4
16-02-25;09:54;39.5;287.5;4.0;248.2;50.03;976;4547.5
16-02-25;09:57;39.8;281.3;3.9;249.2;50.02;977;4547.5
16-02-25;10:00;39.8;283.1;3.9;249.2;50.05;985;4547.6
16-02-25;10:03;39.9;288.7;4.0;248.2;50.03;979;4547.6
16-02-25;10:06;40.1;285.4;4.0;249.2;50.05;1004;4547.7
16-02-25;10:09;40.1;285.3;4.1;249.2;50.06;1029;4547.7
16-02-25;10:12;40.4;284.7;4.2;249.2;50.01;1037;4547.8
16-02-25;10:15;40.4;284.7;4.3;249.2;50.04;1044;4547.8
16-02-25;10:18;40.4;286.3;4.0;248.2;50.06;1004;4547.9
16-02-25;10:21;40.4;286.5;3.8;248.2;50.05;951;4547.9
16-02-25;10:24;40.6;282.7;4.3;248.2;50.08;1086;4548.0
16-02-25;10:27;40.9;290.9;4.3;248.2;50.01;1063;4548.0
16-02-25;10:30;41.3;284.6;4.6;248.2;50.02;1114;4548.1
16-02-25;10:33;41.4;284.6;4.6;247.3;50.02;1130;4548.1
16-02-25;10:36;41.2;280.2;4.6;248.2;50.06;1136;4548.2
16-02-25;10:39;41.6;283.5;4.5;249.2;50.03;1121;4548.3
16-02-25;10:42;41.7;281.8;4.6;247.3;50.00;1130;4548.3
16-02-25;10:45;41.7;281.1;4.5;248.2;50.05;1105;4548.4
16-02-25;10:48;42.0;280.8;4.5;248.2;50.02;1113;4548.4
16-02-26;12:33;30.5;288.7;5.7;248.2;50.04;1388;4548.5
16-02-26;12:36;32.0;281.1;1.8;245.3;50.03;427;4548.6
16-02-26;12:39;31.6;299.5;1.0;244.3;50.05;240;4548.6
16-02-26;12:42;31.6;294.2;0.8;245.3;50.07;188;4548.6
16-02-26;12:45;31.7;304.1;1.0;245.3;50.05;221;4548.6
16-02-26;12:48;31.5;308.2;0.9;245.3;50.07;204;4548.6
16-02-26;12:51;31.8;311.5;0.8;245.3;50.07;185;4548.6
16-02-26;12:54;31.8;304.2;0.7;245.3;50.10;146;4548.6
16-02-26;12:57;31.8;311.8;0.8;244.3;50.00;169;4548.6
16-02-26;13:00;31.9;306.5;0.9;245.3;50.01;200;4548.7
16-02-26;13:03;32.5;286.5;1.1;244.3;50.01;259;4548.7
16-02-26;13:06;32.4;307.6;1.0;244.3;50.02;222;4548.7
16-02-26;13:09;32.6;310.1;1.1;245.3;50.02;261;4548.7
16-02-26;13:12;32.7;307.0;0.8;244.3;50.03;199;4548.7
16-02-26;13:15;32.9;316.5;0.8;244.3;50.03;193;4548.7
16-02-26;13:18;33.1;316.2;1.0;245.3;50.04;232;4548.7
16-02-26;13:21;33.2;316.1;1.1;245.3;50.07;258;4548.7
16-02-26;13:24;33.3;301.0;1.4;245.3;50.05;343;4548.8
16-02-26;13:27;34.1;308.4;3.2;247.3;50.02;771;4548.8
16-02-26;13:30;34.0;306.8;1.2;244.3;50.01;302;4548.8
16-02-26;13:33;34.2;306.5;1.2;245.3;50.03;279;4548.8
16-02-26;13:36;34.2;304.3;1.4;245.3;50.02;360;4548.9
16-02-26;13:39;35.0;299.4;5.4;248.2;50.02;1342;4548.9
16-02-26;13:42;34.9;294.5;1.2;245.3;50.04;272;4548.9
16-02-26;13:45;35.5;278.6;4.0;248.2;50.05;986;4549.0
16-02-26;13:48;35.2;297.6;0.8;246.3;50.05;193;4549.0
16-02-26;13:51;34.7;300.1;0.7;245.3;50.06;147;4549.0
16-02-26;13:54;34.6;300.4;0.7;245.3;49.98;143;4549.0
16-02-26;13:57;34.7;295.4;0.7;245.3;50.04;157;4549.0
16-02-26;14:00;34.7;302.9;0.9;245.3;50.02;219;4549.0
16-02-26;14:03;34.9;318.3;1.4;246.3;50.02;343;4549.0
16-02-26;14:06;35.0;298.6;0.7;245.3;50.05;146;4549.0
16-02-26;14:09;34.9;300.2;0.6;245.3;50.02;128;4549.0
16-02-26;14:12;34.9;286.2;0.7;245.3;50.02;142;4549.0
16-02-26;14:15;35.0;315.8;1.6;246.3;50.04;393;4549.1
16-02-26;14:18;35.2;302.7;1.2;245.3;50.02;267;4549.1
16-02-26;14:21;35.2;300.8;1.4;246.3;50.03;334;4549.1
16-02-26;14:24;35.7;314.3;3.5;248.2;50.04;875;4549.1
16-02-26;14:27;36.3;294.7;4.2;248.2;50.03;1052;4549.2
16-02-26;14:30;36.7;321.0;3.0;247.3;50.02;772;4549.2
16-02-26;14:33;36.3;296.0;0.7;246.3;50.02;171;4549.2
16-02-26;14:36;35.9;301.6;0.8;246.3;50.02;170;4549.2
16-02-26;14:39;35.9;299.5;0.7;246.3;50.04;157;4549.2
16-02-26;14:42;35.7;298.0;1.0;246.3;50.00;203;4549.3
16-02-26;14:45;36.1;301.3;1.7;246.3;50.04;403;4549.3
16-02-26;14:48;35.7;289.3;0.5;246.3;50.06;117;4549.3
16-02-26;14:51;35.6;296.7;0.5;246.3;50.06;120;4549.3
16-02-26;14:54;35.7;264.2;0.9;247.3;50.02;218;4549.3
16-02-26;14:57;35.5;296.9;0.5;246.3;50.02;122;4549.3
16-02-26;15:00;35.5;289.8;0.7;247.3;50.00;158;4549.3
16-02-26;15:03;35.7;286.0;3.1;248.2;50.05;768;4549.3
16-02-26;15:06;36.5;294.8;3.1;248.2;50.03;796;4549.4
16-02-26;15:09;36.9;289.4;3.4;249.2;50.04;850;4549.4
16-02-26;15:12;37.5;296.3;3.6;249.2;50.03;897;4549.5
16-02-26;15:15;37.5;298.2;3.5;249.2;50.02;868;4549.5
16-02-26;15:18;37.4;301.7;3.2;249.2;50.05;794;4549.5
16-02-26;15:21;37.5;297.6;3.0;249.2;50.03;724;4549.6
16-02-26;15:24;37.6;293.4;1.1;247.3;50.03;253;4549.6
16-02-26;15:27;37.2;293.4;1.3;247.3;50.03;308;4549.6
16-02-26;15:30;37.4;290.9;2.5;247.3;50.02;602;4549.7
16-02-26;15:33;37.7;299.5;2.5;248.2;50.02;640;4549.7
16-02-26;15:36;37.8;295.7;2.4;248.2;50.05;601;4549.7
16-02-26;15:39;37.7;295.0;1.9;248.2;50.01;474;4549.7
16-02-26;15:42;37.4;290.3;0.6;247.3;50.03;136;4549.8
16-02-26;15:45;37.1;293.8;1.3;247.3;50.03;309;4549.8
16-02-26;15:48;36.8;289.5;0.4;246.3;50.04;80;4549.8
16-02-26;15:51;36.5;288.7;0.2;248.2;50.06;48;4549.8
16-02-26;15:54;36.3;277.7;0.2;246.3;50.05;36;4549.8
16-02-26;15:57;36.2;284.1;0.2;247.3;50.08;33;4549.8
16-02-26;16:00;36.1;279.3;0.1;247.3;50.11;31;4549.8
16-02-26;16:03;35.7;277.1;0.1;247.3;50.07;17;4549.8
16-02-26;16:06;35.5;273.1;0.0;247.3;50.05;8;4549.8
16-02-26;16:09;35.4;269.2;0.0;247.3;50.03;8;4549.8
16-02-26;16:12;35.2;268.2;0.0;247.3;50.03;8;4549.8
16-02-26;16:15;35.0;266.6;0.0;247.3;50.03;5;4549.8
16-02-26;16:18;34.9;268.6;0.0;247.3;50.02;0;4549.8
16-02-26;16:21;34.7;249.1;0.0;248.2;50.03;1;4549.8
16-02-26;16:24;34.6;247.9;0.0;247.3;50.07;9;4549.8
16-02-26;16:27;34.6;275.5;0.0;246.3;50.05;3;4549.8
16-02-26;16:30;34.4;241.8;0.0;247.3;50.05;0;4549.8
16-02-26;16:33;34.2;184.5;0.0;247.3;50.04;0;4549.8
16-02-26;16:36;34.1;116.0;0.0;247.3;50.03;0;4549.8
16-02-26;16:39;34.0;149.4;0.0;247.3;50.03;0;4549.8
16-02-26;16:42;33.9;219.2;0.0;247.3;50.02;0;4549.8
16-02-26;16:45;33.8;226.4;0.0;247.3;50.04;0;4549.8
16-02-26;16:48;33.7;214.8;0.0;246.3;50.02;0;4549.8
16-02-26;16:51;33.5;198.3;0.0;245.3;50.03;0;4549.8
16-02-26;16:54;33.4;203.9;0.0;246.3;50.05;0;4549.8
16-02-26;16:57;33.3;178.2;0.0;247.3;50.08;0;4549.8
16-02-26;17:00;33.3;168.7;0.0;247.3;50.06;0;4549.8
16-02-26;17:03;33.2;153.5;0.0;246.3;50.04;0;4549.8
16-02-26;17:06;33.1;121.1;0.0;247.3;50.04;0;4549.8
16-02-27;06:45;28.6;289.1;0.1;243.4;49.98;14;4549.8
16-02-27;06:48;29.0;291.3;0.1;243.4;50.02;22;4549.8
16-02-27;06:51;29.7;292.6;0.1;243.4;50.03;30;4549.8
16-02-27;06:54;29.7;290.9;0.2;243.4;50.05;41;4549.8
16-02-27;06:57;30.2;284.6;0.3;242.4;50.07;50;4549.8
16-02-27;07:00;30.2;303.8;0.3;244.3;50.09;61;4549.8
16-02-27;07:03;30.7;306.0;0.4;245.3;50.04;69;4549.8
16-02-27;07:06;30.8;303.5;0.4;244.3;50.01;77;4549.8
16-02-27;07:09;30.9;301.1;0.5;244.3;50.04;87;4549.8
16-02-27;07:12;30.9;316.4;0.4;243.4;50.02;95;4549.8
16-02-27;07:15;31.1;307.6;0.4;244.3;50.07;98;4549.8
16-02-27;07:18;31.2;303.0;0.6;243.4;50.04;117;4549.8
16-02-27;07:21;31.6;308.6;0.6;244.3;50.04;132;4549.8
16-02-27;07:24;31.5;321.2;0.7;244.3;50.08;150;4549.8
16-02-27;07:27;31.6;316.5;0.8;243.4;50.03;168;4549.8
16-02-27;07:30;31.7;320.5;0.8;243.4;50.09;183;4549.9
16-02-27;07:33;31.9;316.5;0.9;244.3;50.05;200;4549.9
16-02-27;07:36;32.0;314.3;1.0;244.3;50.04;216;4549.9
16-02-27;07:39;32.4;318.3;1.0;243.4;50.04;235;4549.9
16-02-27;07:42;32.5;312.7;1.1;244.3;50.03;253;4549.9
16-02-27;07:45;32.6;306.5;1.2;244.3;50.02;270;4549.9
16-02-27;07:48;33.1;321.6;1.2;243.4;50.05;286;4549.9
16-02-27;07:51;32.9;310.6;1.4;243.4;50.03;309;4549.9
16-02-27;07:54;33.5;308.9;1.5;244.3;50.00;327;4550.0
16-02-27;07:57;33.3;306.0;1.5;244.3;50.04;350;4550.0
16-02-27;08:00;33.5;313.9;1.5;244.3;50.08;367;4550.0
16-02-27;08:03;33.9;311.2;1.7;244.3;50.05;390;4550.0
16-02-27;08:06;33.9;308.6;1.7;245.3;50.04;405;4550.0
16-02-27;08:09;34.0;313.3;1.7;243.4;50.02;419;4550.0
16-02-27;08:12;34.4;308.7;1.7;244.3;50.03;432;4550.1
16-02-27;08:15;34.5;304.2;1.8;244.3;49.98;448;4550.1
16-02-27;08:18;34.7;301.0;1.9;244.3;50.03;459;4550.1
16-02-27;08:21;34.8;309.6;2.0;244.3;50.04;471;4550.1
16-02-27;08:24;34.9;304.1;2.0;244.3;50.02;491;4550.2
16-02-27;08:27;35.0;307.6;2.2;243.4;49.99;527;4550.2
16-02-27;08:30;35.4;308.7;2.2;244.3;50.00;543;4550.2
16-02-27;08:33;35.4;305.8;2.3;242.4;50.02;555;4550.2
16-02-27;08:36;35.4;298.9;2.3;246.3;50.02;569;4550.3
16-02-27;08:39;35.6;308.7;2.5;247.3;50.04;593;4550.3
16-02-27;08:42;35.9;305.2;2.5;246.3;50.03;611;4550.3
16-02-27;08:45;36.1;304.6;2.6;246.3;50.01;642;4550.4
16-02-27;08:48;36.4;307.0;2.7;246.3;50.01;657;4550.4
16-02-27;08:51;36.4;299.8;2.7;246.3;50.03;670;4550.4
16-02-27;08:54;36.7;305.5;2.8;246.3;50.04;678;4550.5
16-02-27;08:57;36.8;296.1;2.9;247.3;50.05;713;4550.5
16-02-27;09:00;37.1;293.4;2.9;247.3;50.05;703;4550.5
16-02-27;09:03;37.1;298.0;2.9;247.3;50.04;708;4550.6
16-02-27;09:06;37.0;295.4;2.9;247.3;50.01;731;4550.6
16-02-27;09:09;37.5;294.4;3.2;247.3;50.02;770;4550.6
16-02-27;09:12;37.4;298.6;3.1;248.2;50.03;768;4550.7
16-02-27;09:15;37.8;302.4;3.1;247.3;50.02;762;4550.7
16-02-27;09:18;38.0;296.3;3.3;248.2;50.02;817;4550.8
16-02-27;09:21;38.0;303.5;3.3;248.2;50.02;811;4550.8
16-02-27;09:24;38.0;298.9;3.3;248.2;50.04;820;4550.8
16-02-27;09:27;38.3;286.8;3.2;248.2;50.05;789;4550.9
16-02-27;09:30;38.3;278.0;3.3;247.3;50.02;803;4550.9
16-02-27;09:33;38.5;295.6;3.5;246.3;50.01;869;4551.0
16-02-27;09:36;39.0;296.9;3.6;247.3;50.03;890;4551.0
16-02-27;09:39;38.7;300.7;3.6;248.2;50.02;883;4551.0
16-02-27;09:42;39.0;290.9;3.6;247.3;50.02;913;4551.1
16-02-27;09:45;39.3;296.1;3.8;248.2;50.04;941;4551.1
16-02-27;09:48;39.2;290.0;3.8;248.2;50.01;927;4551.2
16-02-27;09:51;39.5;290.9;3.9;247.3;50.05;964;4551.2
16-02-27;09:54;39.4;297.3;2.8;247.3;50.01;691;4551.3
16-02-27;09:57;39.3;289.4;4.0;246.3;50.03;972;4551.3
16-02-27;10:00;39.5;293.2;3.9;248.2;50.06;976;4551.4
16-02-27;10:03;39.5;292.6;4.0;248.2;50.06;988;4551.4
16-02-27;10:06;39.2;272.7;3.8;247.3;50.04;937;4551.5
16-02-27;10:09;39.5;299.2;4.1;248.2;50.04;1008;4551.5
16-02-27;10:12;39.5;290.4;4.2;248.2;50.076;1052;4551.6
16-02-27;10:15;39.7;286.6;4.2;248.2;50.05;1030;4551.6
16-02-27;10:18;39.8;287.1;4.2;247.3;50.05;1059;4551.7
16-02-27;10:21;39.7;285.9;4.1;248.2;50.07;1038;4551.7
16-02-27;10:24;39.7;284.9;4.4;248.2;50.08;1096;4551.8
16-02-27;10:27;39.8;287.8;4.4;248.2;50.03;1095;4551.8
16-02-27;10:30;40.0;281.1;4.5;248.2;50.05;1112;4551.9
16-02-27;10:33;40.4;279.4;4.6;247.3;50.04;1139;4551.9
16-02-27;10:36;40.2;285.0;5.1;248.2;50.04;1237;4552.0
16-02-27;10:39;40.4;285.2;5.1;248.2;50.05;1238;4552.1
16-02-27;10:42;40.6;282.5;4.7;248.2;50.04;1155;4552.1
16-02-27;10:45;40.5;298.8;4.7;248.2;50.05;1162;4552.2
16-02-27;10:48;39.7;281.2;1.1;246.3;50.04;279;4552.2
16-02-27;10:51;40.2;280.3;5.1;250.2;50.10;1226;4552.3
16-02-27;10:54;40.0;276.5;1.7;245.3;50.03;411;4552.3
16-02-27;10:57;40.4;285.6;4.9;248.2;49.99;1216;4552.4
16-02-27;11:00;39.7;297.6;2.1;246.3;50.01;615;4552.4
16-02-27;11:03;40.2;291.2;4.8;248.2;50.01;1207;4552.4
16-02-27;11:06;40.7;286.9;3.5;247.3;49.99;887;4552.5
16-02-27;11:09;40.6;292.2;5.4;249.2;50.01;1327;4552.5
16-02-27;11:12;40.8;284.3;4.7;247.3;50.01;1181;4552.6
16-02-27;11:15;40.9;284.1;4.7;248.2;50.04;1168;4552.7
16-02-27;11:18;41.3;276.7;3.4;247.3;50.03;1001;4552.7
16-02-27;11:21;41.6;277.0;5.0;248.2;50.04;1240;4552.8
16-02-27;11:24;41.7;278.3;5.0;248.2;50.03;1222;4552.8
16-02-27;11:27;42.0;275.3;4.7;248.2;50.04;1146;4552.9
16-02-27;11:30;41.9;275.6;3.2;247.3;50.05;770;4552.9
16-02-27;11:33;41.7;264.9;4.3;247.3;50.05;1035;4553.0
16-02-27;11:36;42.0;274.2;5.1;248.2;50.03;1266;4553.0
16-02-27;11:39;42.2;266.0;5.1;248.2;50.07;1240;4553.1
16-02-27;11:42;40.9;286.3;0.7;245.3;50.03;158;4553.1
16-02-27;11:45;40.2;296.0;0.7;245.3;50.04;168;4553.1
16-02-27;11:48;39.5;299.1;0.7;245.3;50.04;154;4553.1
16-02-27;11:51;39.2;308.9;0.7;245.3;50.04;147;4553.1
16-02-27;11:54;38.9;298.6;0.7;244.3;50.04;150;4553.2
16-02-27;11:57;39.0;303.3;0.8;244.3;50.07;184;4553.2
16-02-27;12:00;38.6;238.3;2.1;246.3;49.99;479;4553.2
16-02-27;12:03;39.3;267.7;2.4;246.3;50.05;574;4553.2
16-02-27;12:06;39.2;312.7;1.3;246.3;50.01;308;4553.2
16-02-27;12:09;38.6;300.0;0.7;246.3;50.02;169;4553.3
16-02-27;12:12;38.2;310.8;1.1;245.3;50.03;262;4553.3
16-02-27;12:15;38.3;304.8;0.9;244.3;50.02;219;4553.3
16-02-27;12:18;37.8;302.3;0.6;246.3;50.04;151;4553.3
16-02-27;12:21;37.7;291.5;0.9;245.3;50.03;212;4553.3
16-02-27;12:24;37.7;300.4;1.1;246.3;50.08;235;4553.3
16-02-27;12:27;37.6;310.1;1.0;245.3;49.99;208;4553.3
16-02-27;12:30;37.5;310.5;1.3;246.3;50.02;314;4553.3
16-02-27;12:33;37.7;321.6;2.1;246.3;50.05;506;4553.4
16-02-27;12:36;38.5;290.4;5.1;248.2;50.06;1255;4553.4
16-02-27;12:39;37.8;297.6;0.9;246.3;50.08;211;4553.4
16-02-27;12:42;37.6;305.7;0.8;246.3;50.02;189;4553.4
16-02-27;12:45;37.5;309.2;1.0;247.3;50.06;242;4553.5
16-02-27;12:48;37.4;305.4;1.2;246.3;50.05;288;4553.5
16-02-27;12:51;37.1;304.1;0.9;247.3;50.05;211;4553.5
16-02-27;12:54;37.1;312.8;0.7;247.3;50.06;161;4553.5
16-02-27;12:57;36.8;312.3;0.7;246.3;50.03;152;4553.5
16-02-27;13:00;36.5;311.8;0.8;246.3;50.03;183;4553.5
16-02-27;13:03;36.5;307.0;0.7;248.2;50.02;168;4553.5
16-02-27;13:06;36.4;310.4;1.1;246.3;50.01;275;4553.5
16-02-27;13:09;36.7;318.6;1.3;247.3;50.03;323;4553.5
16-02-27;13:12;36.7;312.8;0.8;246.3;50.05;195;4553.5
16-02-27;13:15;36.4;310.9;1.0;246.3;50.02;212;4553.6
16-02-27;13:18;36.4;312.8;0.9;247.3;50.07;228;4553.6
16-02-27;13:21;36.5;312.4;1.3;247.3;50.01;295;4553.6
16-02-27;13:24;36.3;308.6;1.0;247.3;50.05;254;4553.6
16-02-27;13:27;36.5;303.8;1.2;247.3;50.04;296;4553.6
16-02-27;13:30;36.5;298.6;2.0;247.3;50.04;479;4553.6
16-02-27;13:33;36.5;300.7;0.9;247.3;50.07;207;4553.6
16-02-27;13:36;36.2;305.8;1.0;247.3;50.03;224;4553.7
16-02-27;13:39;36.2;301.3;0.9;247.3;50.04;214;4553.7
16-02-27;13:42;36.4;283.5;2.0;248.2;50.01;499;4553.7
16-02-27;13:45;36.2;302.6;0.9;247.3;50.03;222;4553.7
16-02-27;13:48;36.2;306.5;1.1;247.3;50.06;273;4553.7
16-02-27;13:51;36.3;312.7;0.9;247.3;50.06;212;4553.7
16-02-27;13:54;36.3;277.0;2.9;248.2;50.07;722;4553.7
16-02-27;13:57;36.1;302.3;0.7;246.3;50.06;145;4553.8
16-02-27;14:00;36.2;311.1;0.9;246.3;50.01;183;4553.8
16-02-27;14:03;36.0;310.6;0.8;247.3;50.03;168;4553.8
16-02-27;14:06;35.7;300.7;0.7;246.3;50.04;149;4553.8
16-02-27;14:09;36.1;304.6;0.9;247.3;50.03;205;4553.8
16-02-27;14:12;36.0;309.2;1.0;247.3;50.03;232;4553.8
16-02-27;14:15;36.7;302.1;4.9;249.2;50.04;1216;4553.8
16-02-27;14:18;37.2;297.8;4.5;249.2;50.03;1103;4553.9
16-02-27;14:21;37.6;303.8;2.5;248.2;50.06;654;4553.9
16-02-27;14:24;37.8;295.8;4.2;249.2;50.06;1039;4554.0
16-02-27;14:27;37.8;294.4;3.7;249.2;50.03;932;4554.0
16-02-27;14:30;38.3;289.3;3.4;249.2;50.03;865;4554.1
16-02-27;14:33;38.2;293.5;3.2;248.2;50.02;775;4554.1
16-02-27;14:36;38.4;299.8;2.5;247.3;50.05;644;4554.1
16-02-27;14:39;38.6;290.1;3.7;249.2;50.08;922;4554.2
16-02-27;14:42;38.5;285.9;1.5;247.3;50.03;374;4554.2
16-02-27;14:45;38.3;288.1;0.7;247.3;50.07;175;4554.2
16-02-27;14:48;37.7;281.9;0.6;248.2;50.07;121;4554.3
16-02-27;14:51;37.5;280.6;1.3;247.3;50.07;310;4554.3
16-02-27;14:54;37.8;300.0;3.1;249.2;50.06;778;4554.3
16-02-27;14:57;38.3;299.5;3.1;249.2;50.02;772;4554.3
16-02-27;15:00;38.5;295.1;3.1;249.2;50.03;756;4554.4
16-02-27;15:03;38.5;295.3;2.9;249.2;50.03;701;4554.4
16-02-27;15:06;38.5;293.1;2.8;249.2;50.04;690;4554.4
16-02-27;15:09;38.5;286.3;2.5;249.2;50.03;612;4554.5
16-02-27;15:12;38.4;287.5;2.7;248.2;50.05;693;4554.5
16-02-27;15:15;38.7;294.4;2.9;249.2;50.03;743;4554.5
16-02-27;15:18;38.4;296.7;2.0;248.2;50.03;492;4554.6
16-02-27;15:21;38.3;298.2;2.2;248.2;50.05;536;4554.6
16-02-27;15:24;38.2;281.8;0.9;249.2;50.05;209;4554.6
16-02-27;15:27;38.0;297.2;2.1;249.2;50.07;522;4554.6
16-02-27;15:30;37.7;296.7;1.5;249.2;50.03;379;4554.6
16-02-27;15:33;37.9;298.0;2.1;248.2;50.02;529;4554.7
16-02-27;15:36;37.9;299.4;1.8;248.2;50.05;455;4554.7
16-02-27;15:39;37.7;265.4;1.5;249.2;50.04;370;4554.7
16-02-27;15:42;37.4;306.4;1.1;247.3;50.03;253;4554.7
16-02-27;15:45;37.5;300.7;1.2;248.2;50.03;312;4554.7
16-02-27;15:48;37.2;298.0;1.0;248.2;50.04;236;4554.8
16-02-27;15:51;37.0;301.9;1.2;248.2;50.06;289;4554.8
16-02-27;15:54;37.1;305.1;1.4;248.2;50.03;331;4554.8
16-02-27;15:57;37.0;303.2;1.3;248.2;50.04;306;4554.8
16-02-27;16:00;36.9;296.1;0.8;246.3;50.06;177;4554.8
16-02-27;16:03;36.8;298.9;0.7;247.3;50.04;156;4554.8
16-02-27;16:06;36.5;300.4;0.9;247.3;50.03;207;4554.8
16-02-27;16:09;36.5;298.0;0.8;246.3;50.03;182;4554.8
16-02-27;16:12;36.4;296.3;0.7;247.3;50.07;146;4554.8
16-02-27;16:15;36.3;295.1;0.5;247.3;50.05;120;4554.9
16-02-27;16:18;36.2;298.2;0.5;246.3;50.08;92;4554.9
16-02-27;16:21;36.0;288.2;0.4;247.3;50.03;75;4554.9
16-02-27;16:24;36.0;288.8;0.4;246.3;50.03;70;4554.9
16-02-27;16:27;35.6;290.7;0.3;246.3;50.04;52;4554.9
16-02-27;16:30;35.5;274.5;0.2;246.3;50.03;43;4554.9
16-02-27;16:33;35.4;285.4;0.1;246.3;50.00;36;4554.9
16-02-27;16:36;35.4;277.0;0.1;246.3;50.05;29;4554.9
16-02-27;16:39;35.0;272.1;0.1;246.3;50.06;21;4554.9
16-02-27;16:42;34.9;271.7;0.1;246.3;50.06;15;4554.9
16-02-27;16:45;34.8;271.7;0.0;246.3;50.04;12;4554.9
16-02-27;16:48;34.7;264.5;0.0;246.3;50.03;7;4554.9
16-02-27;16:51;34.6;273.4;0.0;246.3;50.03;2;4554.9
16-02-27;16:54;34.5;206.6;0.0;246.3;50.06;0;4554.9
16-02-27;16:57;34.2;187.0;0.0;246.3;50.08;0;4554.9
16-02-27;17:00;34.1;119.2;0.0;246.3;50.11;0;4554.9
16-02-28;07:30;28.6;267.1;0.1;243.4;50.03;15;4554.9
16-02-28;07:33;29.4;271.7;0.0;243.4;50.02;8;4554.9
16-02-28;07:36;29.4;262.9;0.0;243.4;50.05;7;4554.9
16-02-28;07:39;29.7;276.2;0.0;244.3;50.04;9;4554.9
16-02-28;07:42;30.1;264.6;0.0;244.3;50.04;12;4554.9
16-02-28;07:45;30.1;270.2;0.0;244.3;50.03;8;4554.9
16-02-28;07:48;30.2;277.4;0.1;243.4;50.03;12;4554.9
16-02-28;07:51;30.2;269.0;0.1;242.4;50.07;14;4554.9
16-02-28;07:54;30.4;268.3;0.1;243.4;50.05;19;4554.9
16-02-28;07:57;30.4;284.9;0.1;242.4;50.06;27;4554.9
16-02-28;08:00;30.7;281.5;0.2;243.4;50.09;40;4554.9
16-02-28;08:03;30.5;300.7;0.3;243.4;50.07;56;4554.9
16-02-28;08:06;30.9;291.3;0.2;242.4;50.06;39;4554.9
16-02-28;08:09;31.0;283.4;0.2;243.4;50.02;38;4554.9
16-02-28;08:12;31.0;286.5;0.1;243.4;50.02;38;4554.9
16-02-28;08:15;31.1;283.1;0.2;244.3;50.03;39;4554.9
16-02-28;08:18;31.1;281.2;0.3;245.3;49.99;42;4554.9
16-02-28;08:21;31.1;295.3;0.2;244.3;50.02;43;4554.9
16-02-28;08:24;31.2;287.6;0.2;245.3;50.01;47;4554.9
16-02-28;08:27;31.1;278.7;0.2;244.3;50.07;35;4554.9
16-02-28;08:30;31.4;280.3;0.2;244.3;50.05;38;4554.9
16-02-28;08:33;31.4;283.3;0.2;242.4;49.96;32;4554.9
16-02-28;08:36;31.6;271.5;0.1;244.3;50.04;31;4554.9
16-02-28;08:39;31.5;280.9;0.2;243.4;50.04;36;4554.9
16-02-28;08:42;31.5;283.7;0.2;245.3;50.07;34;4554.9
16-02-28;08:45;31.7;293.5;0.2;242.4;50.05;36;4554.9
16-02-28;08:48;31.8;286.6;0.2;243.4;50.00;40;4554.9
16-02-28;08:51;31.6;285.0;0.2;243.4;50.01;40;4554.9
16-02-28;08:54;32.0;283.8;0.2;243.4;50.03;35;4554.9
16-02-28;08:57;31.7;285.2;0.2;243.4;50.02;42;4554.9
16-02-28;09:00;31.8;282.4;0.2;243.4;50.04;50;4554.9
16-02-28;09:03;31.9;291.9;0.3;243.4;50.02;56;4554.9
16-02-28;09:06;32.2;295.0;0.3;243.4;50.02;53;4554.9
16-02-28;09:09;32.3;296.7;0.3;242.4;50.02;60;4554.9
16-02-28;09:12;32.2;285.9;0.4;242.4;50.00;64;4554.9
16-02-28;09:15;32.4;288.7;0.4;243.4;50.01;65;4554.9
16-02-28;09:18;32.4;297.3;0.4;243.4;50.02;66;4554.9
16-02-28;09:21;32.5;292.3;0.3;243.4;50.05;70;4554.9
16-02-28;09:24;32.3;289.0;0.3;242.4;50.09;66;4554.9
16-02-28;09:27;32.4;289.1;0.3;243.4;50.02;53;4555.0
16-02-28;09:30;32.6;282.1;0.3;244.3;50.03;48;4555.0
16-02-28;09:33;32.4;284.4;0.2;243.4;50.02;47;4555.0
16-02-28;09:36;32.5;292.2;0.3;38.6;50.05;61;4555.0
16-02-28;09:39;32.7;286.5;0.4;243.4;50.04;65;4555.0
16-02-28;09:42;32.7;304.6;0.4;243.4;50.05;82;4555.0
16-02-28;09:45;32.9;303.6;0.4;243.4;50.04;81;4555.0
16-02-28;09:48;32.9;302.1;0.5;243.4;50.06;104;4555.0
16-02-28;09:51;32.7;301.4;0.4;243.4;50.02;101;4555.0
16-02-28;09:54;33.0;303.3;0.6;243.4;50.00;129;4555.0
16-02-28;09:57;33.2;314.9;0.8;243.4;50.07;176;4555.0
16-02-28;10:00;33.1;302.3;0.4;245.3;50.06;82;4555.0
16-02-28;10:03;33.1;301.9;0.4;243.4;50.05;82;4555.0
16-02-28;10:06;33.2;293.4;0.4;242.4;50.04;83;4555.0
16-02-28;10:09;33.1;292.2;0.4;243.4;50.06;85;4555.0
16-02-28;10:12;33.2;297.6;0.4;243.4;50.05;88;4555.0
16-02-28;10:15;33.2;299.8;0.5;243.4;50.07;84;4555.0
16-02-28;10:18;33.2;310.8;0.6;243.4;50.05;114;4555.0
16-02-28;10:21;33.3;304.1;0.5;243.4;50.02;100;4555.0
16-02-28;10:24;33.2;295.4;0.5;241.4;50.03;94;4555.0
16-02-28;10:27;33.4;301.7;0.4;242.4;50.04;86;4555.0
16-02-28;10:30;33.5;300.0;0.5;242.4;50.04;94;4555.0
16-02-28;10:33;33.3;302.6;0.5;243.4;50.03;93;4555.0
16-02-28;10:36;33.4;301.1;0.5;242.4;50.07;95;4555.1
16-02-28;10:39;33.5;299.4;0.5;243.4;50.04;99;4555.1
16-02-28;10:42;33.4;304.6;0.5;242.4;50.03;105;4555.1
16-02-28;10:45;33.5;301.0;0.5;242.4;50.02;107;4555.1
16-02-28;10:48;33.4;301.0;0.4;243.4;50.04;98;4555.1
16-02-28;10:51;33.5;302.4;0.5;243.4;50.05;110;4555.1
16-02-28;10:54;33.5;303.3;0.6;243.4;50.05;123;4555.1
16-02-28;10:57;33.8;297.0;0.5;242.4;50.05;105;4555.1
16-02-28;11:00;33.4;303.3;0.6;241.4;50.02;120;4555.1
16-02-28;11:03;33.7;301.1;0.7;242.4;50.02;145;4555.1
16-02-28;11:06;33.7;312.5;0.7;241.4;50.03;166;4555.1
16-02-28;11:09;33.8;313.1;1.1;246.3;50.03;263;4555.1
16-02-28;11:12;34.1;306.7;1.0;244.3;50.06;244;4555.1
16-02-28;11:15;34.0;302.9;1.0;246.3;50.03;228;4555.1
16-02-28;11:18;34.2;305.7;1.0;246.3;50.01;240;4555.2
16-02-28;11:21;34.1;309.3;1.2;246.3;50.01;272;4555.2
16-02-28;11:24;34.1;312.7;0.7;245.3;49.96;139;4555.2
16-02-28;11:27;34.1;290.0;0.7;246.3;49.96;134;4555.2
16-02-28;11:30;34.0;300.4;0.6;245.3;50.03;136;4555.2
16-02-28;11:33;33.9;293.4;0.5;245.3;50.03;124;4555.2
16-02-28;11:36;34.2;307.6;0.6;245.3;50.05;135;4555.2
16-02-28;11:39;34.1;313.0;0.7;245.3;50.05;136;4555.2
16-02-28;11:42;34.1;305.1;0.5;246.3;50.04;120;4555.2
16-02-28;11:45;34.1;308.9;0.6;245.3;50.06;122;4555.2
16-02-28;11:48;34.0;298.8;0.5;245.3;50.05;109;4555.2
16-02-28;11:51;33.9;305.5;0.5;245.3;50.03;119;4555.2
16-02-28;11:54;34.0;300.7;0.5;245.3;50.05;120;4555.2
16-02-28;11:57;34.2;297.3;0.5;244.3;50.03;101;4555.2
16-02-28;12:00;34.1;301.0;0.4;244.3;50.01;82;4555.3
16-02-28;12:03;34.0;301.4;0.5;245.3;50.03;92;4555.3
16-02-28;12:06;34.0;300.2;0.6;245.3;50.05;111;4555.3
16-02-28;12:09;34.1;313.6;0.6;245.3;50.06;144;4555.3
16-02-28;12:12;34.2;304.5;1.0;244.3;50.02;195;4555.3
16-02-28;12:15;34.1;302.7;1.0;245.3;50.04;237;4555.3
16-02-28;12:18;34.5;306.8;0.7;244.3;50.06;169;4555.3
16-02-28;12:21;34.2;308.3;0.8;244.3;50.04;175;4555.3
16-02-28;12:24;34.2;305.5;0.6;245.3;50.07;125;4555.3
16-02-28;12:27;34.2;301.4;0.6;244.3;50.03;115;4555.3
16-02-28;12:30;34.1;292.5;0.4;245.3;50.01;85;4555.3
16-02-28;12:33;34.0;297.2;0.4;244.3;50.06;92;4555.3
16-02-28;12:36;34.2;298.9;0.5;245.3;50.06;113;4555.3
16-02-28;12:39;34.1;305.2;0.5;245.3;50.05;107;4555.3
16-02-28;12:42;34.2;298.9;0.5;245.3;50.06;94;4555.3
16-02-28;12:45;34.0;286.9;0.4;245.3;50.03;76;4555.3
16-02-28;12:48;34.0;298.2;0.5;245.3;50.06;96;4555.4
16-02-28;12:51;34.0;303.3;0.4;245.3;50.09;80;4555.4
16-02-28;12:54;34.1;297.0;0.3;245.3;50.12;57;4555.4
16-02-28;12:57;34.1;283.5;0.3;245.3;50.00;66;4555.4
16-02-28;13:00;34.0;292.6;0.3;244.3;49.99;70;4555.4
16-02-28;13:03;33.8;286.0;0.3;243.4;50.04;64;4555.4
16-02-28;13:06;33.9;294.4;0.5;242.4;50.02;66;4555.4
16-02-28;13:09;34.0;293.1;0.4;244.3;50.08;73;4555.4
16-02-28;13:12;33.9;285.9;0.3;244.3;50.06;50;4555.4
16-02-28;13:15;33.8;281.8;0.2;244.3;50.04;40;4555.4
16-02-28;13:18;33.7;276.8;0.2;245.3;50.05;41;4555.4
16-02-28;13:21;33.8;285.4;0.3;246.3;50.07;52;4555.4
16-02-28;13:24;33.5;288.4;0.3;244.3;50.07;52;4555.4
16-02-28;13:27;33.8;285.7;0.3;245.3;50.07;56;4555.4
16-02-28;13:30;33.7;292.6;0.2;244.3;50.03;50;4555.4
16-02-28;13:33;33.4;283.7;0.3;244.3;49.99;57;4555.4
16-02-28;13:36;33.7;294.1;0.3;245.3;50.07;53;4555.4
16-02-28;13:39;33.5;277.4;0.3;245.3;50.07;54;4555.4
16-02-28;13:42;33.7;293.5;0.4;245.3;50.04;77;4555.4
16-02-28;13:45;33.9;288.8;0.5;245.3;50.08;87;4555.4
16-02-28;13:48;33.7;302.3;0.4;245.3;50.08;90;4555.4
16-02-28;13:51;33.7;297.9;0.3;245.3;50.10;61;4555.4
16-02-28;13:54;33.7;292.3;0.3;244.3;50.13;51;4555.4
16-02-28;13:57;33.7;287.9;0.3;246.3;50.10;62;4555.4
16-02-28;14:00;33.7;293.2;0.4;247.3;50.02;63;4555.4
16-02-28;14:03;33.5;286.8;0.2;247.3;50.02;47;4555.4
16-02-28;14:06;33.5;286.5;0.3;247.3;50.02;51;4555.4
16-02-28;14:09;33.4;286.6;0.3;246.3;50.09;63;4555.4
16-02-28;14:12;33.5;296.1;0.4;247.3;50.08;75;4555.4
16-02-28;14:15;33.5;285.4;0.3;247.3;50.03;59;4555.4
16-02-28;14:18;33.7;281.1;0.3;247.3;50.06;62;4555.4
16-02-28;14:21;33.5;294.1;0.4;246.3;50.07;70;4555.4
16-02-28;14:24;33.5;293.5;0.4;247.3;50.04;86;4555.5
16-02-28;14:27;33.7;298.3;0.5;246.3;50.05;118;4555.5
16-02-28;14:30;33.8;297.5;0.6;247.3;50.05;142;4555.5
16-02-28;14:33;33.9;308.6;0.7;247.3;50.05;179;4555.5
16-02-28;14:36;34.1;293.7;1.3;247.3;50.06;318;4555.5
16-02-28;14:39;34.1;307.0;0.7;247.3;50.08;173;4555.5
16-02-28;14:42;34.0;297.3;0.5;248.2;50.07;114;4555.5
16-02-28;14:45;33.8;297.3;0.5;247.3;50.04;105;4555.5
16-02-28;14:48;33.9;295.3;0.5;246.3;50.06;92;4555.5
16-02-28;14:51;34.0;287.6;0.4;248.2;50.09;74;4555.5
16-02-28;14:54;33.8;288.7;0.3;247.3;50.07;54;4555.5
16-02-28;14:57;33.5;279.4;0.2;247.3;50.03;43;4555.5
16-02-28;15:00;33.7;276.7;0.2;247.3;50.03;40;4555.5
16-02-28;15:03;33.5;279.9;0.2;247.3;50.02;39;4555.5
16-02-28;15:06;33.5;283.1;0.1;247.3;50.03;32;4555.5
16-02-28;15:09;33.7;272.4;0.1;247.3;50.06;32;4555.5
16-02-28;15:12;33.3;273.6;0.1;247.3;50.04;35;4555.5
16-02-28;15:15;33.7;286.6;0.4;247.3;50.06;74;4555.5
16-02-28;15:18;33.8;291.6;0.3;249.2;50.07;60;4555.5
16-02-28;15:21;33.4;280.2;0.2;247.3;50.08;38;4555.5
16-02-28;15:24;33.5;279.4;0.2;247.3;50.09;46;4555.5
16-02-28;15:27;33.4;283.7;0.2;247.3;50.04;48;4555.5
16-02-28;15:30;33.7;294.7;0.4;247.3;50.04;76;4555.5
16-02-28;15:33;33.5;291.5;0.2;247.3;50.04;47;4555.5
16-02-28;15:36;33.4;284.4;0.1;249.2;50.05;32;4555.5
16-02-28;15:39;33.4;268.2;0.1;247.3;50.05;28;4555.5
16-02-28;15:42;33.5;274.2;0.1;247.3;50.06;23;4555.6
16-02-28;15:45;33.3;274.5;0.2;247.3;50.06;39;4555.6
16-02-28;15:48;33.4;278.7;0.1;247.3;50.07;29;4555.6
16-02-28;15:51;33.2;271.2;0.1;246.3;50.07;25;4555.6
16-02-28;15:54;33.4;262.9;0.1;246.3;50.04;23;4555.6
16-02-28;15:57;33.4;267.7;0.1;245.3;50.07;17;4555.6
16-02-28;16:00;33.1;265.4;0.0;246.3;50.05;8;4555.6
16-02-28;16:03;33.1;263.2;0.0;246.3;50.03;5;4555.6
16-02-28;16:06;33.2;248.1;0.0;245.3;50.08;6;4555.6
16-02-28;16:09;33.0;259.8;0.0;247.3;50.05;8;4555.6
16-02-28;16:12;33.1;263.8;0.0;246.3;50.06;11;4555.6
16-02-28;16:15;33.1;266.4;0.0;245.3;50.04;10;4555.6
16-02-28;16:18;33.1;261.0;0.0;245.3;50.03;9;4555.6
16-02-28;16:21;32.9;250.3;0.1;245.3;50.04;15;4555.6
16-02-28;16:24;33.0;265.4;0.0;246.3;50.04;13;4555.6
16-02-28;16:27;32.9;268.0;0.1;246.3;50.04;12;4555.6
16-02-28;16:30;32.9;265.7;0.0;246.3;50.02;7;4555.6
16-02-28;16:33;32.7;254.1;0.0;245.3;50.03;1;4555.6
16-02-28;16:36;32.7;178.1;0.0;246.3;50.01;0;4555.6
16-02-28;16:39;32.6;186.9;0.0;245.3;50.02;0;4555.6
16-02-28;16:42;32.5;118.9;0.0;245.3;50.04;0;4555.6
16-02-29;09:27;30.3;278.6;0.1;241.4;50.07;13;4555.6
16-02-29;09:30;30.5;264.1;0.1;241.4;50.03;19;4555.6
16-02-29;09:33;30.7;281.1;0.1;245.3;50.06;20;4555.6
16-02-29;09:36;30.7;282.5;0.1;245.3;50.05;23;4555.6
16-02-29;09:39;30.8;267.7;0.1;244.3;50.04;22;4555.6
16-02-29;09:42;30.7;272.4;0.1;244.3;50.02;19;4555.6
16-02-29;09:45;31.0;274.3;0.1;245.3;50.02;24;4555.6
16-02-29;09:48;30.8;271.7;0.1;246.3;50.04;26;4555.6
16-02-29;09:51;31.0;271.5;0.1;246.3;50.09;23;4555.6
16-02-29;09:54;31.0;272.1;0.1;245.3;50.05;23;4555.6
16-02-29;09:57;31.2;265.2;0.2;245.3;50.05;27;4555.6
16-02-29;10:00;31.2;273.9;0.1;245.3;50.04;30;4555.6
16-02-29;10:03;31.4;273.6;0.1;246.3;50.03;32;4555.6
16-02-29;10:06;31.4;280.3;0.2;245.3;50.04;29;4555.6
16-02-29;10:09;31.5;275.5;0.1;245.3;50.07;22;4555.6
16-02-29;10:12;31.5;272.3;0.1;245.3;50.04;23;4555.6
16-02-29;10:15;31.6;275.9;0.1;245.3;50.04;25;4555.6
16-02-29;10:18;31.7;277.1;0.1;245.3;50.05;23;4555.6
16-02-29;10:21;31.5;279.3;0.1;244.3;50.06;27;4555.6
16-02-29;10:24;31.7;275.5;0.2;244.3;50.02;27;4555.6
16-02-29;10:27;31.8;285.6;0.1;244.3;50.02;26;4555.6
16-02-29;10:30;31.8;277.1;0.2;245.3;50.01;33;4555.6
16-02-29;10:33;31.8;287.2;0.1;245.3;50.04;27;4555.6
16-02-29;10:36;31.8;277.2;0.1;244.3;50.02;26;4555.6
16-02-29;10:39;31.9;282.5;0.1;245.3;50.04;22;4555.6
16-02-29;10:42;50.0;273.6;0.1;244.3;50.07;25;4555.6
16-02-29;10:45;31.9;270.1;0.1;245.3;50.09;27;4555.6
16-02-29;10:48;32.0;273.3;0.1;245.3;50.02;24;4555.6
16-02-29;10:51;31.9;267.1;0.1;244.3;50.01;21;4555.6
16-02-29;10:54;32.0;270.8;0.1;245.3;50.04;21;4555.6
16-02-29;10:57;32.0;271.4;0.1;245.3;49.98;24;4555.6
16-02-29;11:00;32.2;263.8;0.1;245.3;50.00;21;4555.6
16-02-29;11:03;32.0;274.8;0.1;246.3;50.04;25;4555.6
16-02-29;11:06;32.2;267.7;0.1;244.3;50.04;26;4555.6
16-02-29;11:09;32.2;262.0;0.1;244.3;50.07;25;4555.6
16-02-29;11:12;32.4;281.9;0.1;244.3;50.07;28;4555.6
16-02-29;11:15;32.3;286.3;0.2;245.3;50.05;33;4555.6
16-02-29;11:18;32.5;279.0;0.2;244.3;50.05;37;4555.6
16-02-29;11:21;32.4;278.9;0.2;245.3;50.07;35;4555.6
16-02-29;11:24;32.3;273.7;0.1;245.3;50.07;34;4555.6
16-02-29;11:27;32.5;281.1;0.1;244.3;50.06;36;4555.6
16-02-29;11:30;32.5;289.3;0.2;244.3;50.05;42;4555.6
16-02-29;11:33;32.5;284.9;0.2;245.3;50.09;38;4555.6
16-02-29;11:36;32.5;286.9;0.2;244.3;50.03;46;4555.6
16-02-29;11:39;32.5;287.9;0.2;245.3;50.03;37;4555.6
16-02-29;11:42;32.6;284.9;0.3;245.3;50.05;51;4555.6
16-02-29;11:45;32.7;295.8;0.3;245.3;50.06;62;4555.6
16-02-29;11:48;32.7;300.5;0.3;245.3;50.06;56;4555.6
16-02-29;11:51;32.6;283.4;0.3;245.3;50.05;52;4555.6
16-02-29;11:54;32.6;282.7;0.2;244.3;50.05;49;4555.6
16-02-29;11:57;32.5;287.1;0.2;243.4;50.00;48;4555.6
16-02-29;12:00;32.7;272.4;0.2;244.3;50.00;45;4555.6
16-02-29;12:03;32.7;288.1;0.2;245.3;50.00;41;4555.6
16-02-29;12:06;32.7;290.1;0.2;245.3;50.01;41;4555.6
16-02-29;12:09;32.7;276.5;0.1;244.3;50.05;37;4555.6
16-02-29;12:12;32.7;276.5;0.2;244.3;50.06;37;4555.6
16-02-29;12:15;32.7;274.2;0.2;244.3;50.07;34;4555.6
16-02-29;12:18;33.0;289.4;0.2;245.3;50.01;38;4555.7
16-02-29;12:21;32.7;288.4;0.2;245.3;50.06;40;4555.7
16-02-29;12:24;32.7;282.4;0.1;244.3;50.02;33;4555.7
16-02-29;12:27;33.1;280.9;0.1;245.3;50.03;26;4555.7
16-02-29;12:30;33.0;282.4;0.2;245.3;50.03;35;4555.7
16-02-29;12:33;33.0;279.0;0.1;244.3;50.06;30;4555.7
16-02-29;12:36;32.9;275.9;0.1;246.3;50.06;28;4555.7
16-02-29;12:39;33.0;269.6;0.1;245.3;50.05;24;4555.7
16-02-29;12:42;33.1;293.2;0.1;244.3;50.07;30;4555.7
16-02-29;12:45;33.0;276.5;0.2;244.3;50.05;35;4555.7
16-02-29;12:48;33.0;281.8;0.2;244.3;50.06;38;4555.7
16-02-29;12:51;33.0;278.0;0.1;245.3;50.07;36;4555.7
16-02-29;12:54;33.0;282.4;0.2;246.3;50.07;38;4555.7
16-02-29;12:57;32.9;269.5;0.1;245.3;50.05;29;4555.7
16-02-29;13:00;33.0;272.3;0.1;245.3;50.02;25;4555.7
16-02-29;13:03;33.0;273.6;0.1;245.3;50.03;22;4555.7
16-02-29;13:06;33.1;261.1;0.1;244.3;50.04;28;4555.7
16-02-29;13:09;32.9;278.7;0.1;245.3;50.05;29;4555.7
16-02-29;13:12;33.0;270.8;0.1;245.3;50.06;26;4555.7
16-02-29;13:15;33.0;270.2;0.1;245.3;50.03;27;4555.7
16-02-29;13:18;33.0;272.0;0.1;245.3;50.04;29;4555.7
16-02-29;13:21;33.1;278.7;0.1;246.3;50.04;29;4555.7
16-02-29;13:24;33.0;284.7;0.1;245.3;50.03;29;4555.7
16-02-29;13:27;33.0;271.5;0.1;244.3;50.02;25;4555.7
16-02-29;13:30;33.1;274.5;0.1;245.3;50.02;26;4555.7
16-02-29;13:33;33.1;266.3;0.1;245.3;50.03;22;4555.7
16-02-29;13:36;33.0;282.4;0.1;245.3;50.04;21;4555.7
16-02-29;13:39;33.0;272.1;0.1;244.3;50.05;21;4555.7
16-02-29;13:42;33.2;267.0;0.1;245.3;50.06;26;4555.7
16-02-29;13:45;33.0;274.2;0.1;246.3;50.05;28;4555.7
16-02-29;13:48;33.0;267.6;0.1;246.3;50.05;21;4555.7
16-02-29;13:51;32.9;281.3;0.1;246.3;50.07;19;4555.7
16-02-29;13:54;33.0;277.8;0.1;246.3;50.04;13;4555.7
16-02-29;13:57;32.9;279.3;0.1;245.3;50.09;13;4555.7
16-02-29;14:00;32.9;274.5;0.1;245.3;50.02;14;4555.7
16-02-29;14:03;33.0;260.4;0.1;245.3;49.98;15;4555.7
16-02-29;14:06;32.9;256.2;0.1;246.3;50.02;13;4555.7
16-02-29;14:09;33.0;259.7;0.1;245.3;50.00;11;4555.7
16-02-29;14:12;32.9;263.5;0.0;245.3;50.06;8;4555.7
16-02-29;14:15;32.9;250.1;0.0;246.3;50.02;8;4555.7
16-02-29;14:18;32.9;268.6;0.1;245.3;50.03;14;4555.7
16-02-29;14:21;32.9;260.3;0.1;245.3;50.05;16;4555.7
16-02-29;14:24;32.9;272.6;0.1;246.3;50.06;14;4555.7
16-02-29;14:27;32.9;255.0;0.0;245.3;50.03;11;4555.7
16-02-29;14:30;32.7;256.9;0.0;245.3;50.02;10;4555.7
16-02-29;14:33;32.9;265.8;0.0;245.3;50.05;7;4555.7
16-02-29;14:36;32.7;259.5;0.0;245.3;50.04;8;4555.7
16-02-29;14:39;32.9;266.3;0.0;246.3;50.04;8;4555.7
16-02-29;14:42;32.5;262.0;0.0;246.3;50.05;8;4555.7
16-02-29;14:45;32.7;264.6;0.0;245.3;50.07;10;4555.7
16-02-29;14:48;32.9;256.6;0.0;245.3;50.07;5;4555.7
16-02-29;14:51;32.7;257.6;0.0;245.3;50.08;4;4555.7
16-02-29;14:54;32.6;252.9;0.0;246.3;50.05;6;4555.7
16-02-29;14:57;32.6;245.0;0.0;245.3;50.02;3;4555.7
16-02-29;15:00;32.6;257.8;0.0;245.3;50.02;3;4555.7
16-02-29;15:03;32.5;225.7;0.0;245.3;50.02;3;4555.7
16-02-29;15:06;32.5;273.0;0.0;246.3;50.07;3;4555.7
16-02-29;15:09;32.5;264.2;0.0;246.3;50.05;0;4555.7
16-02-29;15:12;32.5;273.4;0.0;245.3;50.03;0;4555.7
16-02-29;15:15;32.4;226.1;0.0;245.3;50.03;0;4555.7
16-02-29;15:18;32.4;187.9;0.0;246.3;50.05;1;4555.7
16-02-29;15:21;32.4;175.1;0.0;246.3;50.04;1;4555.7
16-02-29;15:24;32.3;195.8;0.0;246.3;50.04;0;4555.7
16-02-29;15:27;32.3;207.8;0.0;245.3;50.04;1;4555.7
16-02-29;15:30;32.3;209.9;0.0;246.3;50.04;1;4555.7
16-02-29;15:33;32.3;210.7;0.0;246.3;50.05;1;4555.7
16-02-29;15:36;32.3;198.3;0.0;246.3;49.97;1;4555.7
16-02-29;15:39;32.3;207.7;0.0;246.3;50.04;1;4555.7
16-02-29;15:42;32.3;229.1;0.0;245.3;49.97;0;4555.7
16-02-29;15:45;32.2;283.1;0.0;246.3;50.06;0;4555.7
16-02-29;15:48;32.0;303.0;0.0;246.3;50.06;0;4555.7
16-02-29;15:51;32.0;297.8;0.0;246.3;50.05;0;4555.7
16-02-29;15:54;32.0;300.4;0.0;247.3;50.03;0;4555.7
16-02-29;15:57;32.0;296.0;0.0;246.3;50.03;0;4555.7
16-02-29;16:00;31.9;285.0;0.0;246.3;50.05;0;4555.7
16-02-29;16:03;31.9;273.6;0.0;246.3;50.02;0;4555.7
16-02-29;16:06;31.9;271.1;0.0;246.3;50.06;0;4555.7
16-02-29;16:09;31.9;262.6;0.0;246.3;50.06;0;4555.7
16-02-29;16:12;31.8;235.9;0.0;245.3;50.02;0;4555.7
16-02-29;16:15;31.8;232.4;0.0;245.3;50.03;0;4555.7
16-03-01;09:48;30.5;270.8;0.1;245.3;50.10;12;4555.7
16-03-01;09:51;30.7;273.7;0.1;245.3;50.03;12;4555.7
16-03-01;09:54;30.8;254.7;0.0;246.3;50.07;11;4555.7
16-03-01;09:57;30.8;267.0;0.0;246.3;50.02;13;4555.7
16-03-01;10:00;30.7;274.6;0.1;246.3;50.02;17;4555.7
16-03-01;10:03;31.0;277.0;0.1;246.3;50.04;17;4555.7
16-03-01;10:06;31.0;289.0;0.0;246.3;50.06;15;4555.7
16-03-01;10:09;31.1;276.8;0.1;246.3;50.07;17;4555.7
16-03-01;10:12;31.1;268.7;0.1;246.3;50.08;20;4555.7
16-03-01;10:15;31.2;281.6;0.1;246.3;50.05;24;4555.7
16-03-01;10:18;31.4;278.0;0.1;247.3;50.05;28;4555.7
16-03-01;10:21;31.4;291.2;0.1;246.3;50.08;28;4555.7
16-03-01;10:24;31.4;282.7;0.2;246.3;50.06;35;4555.7
16-03-01;10:27;31.4;284.7;0.2;245.3;50.04;36;4555.7
16-03-01;10:30;31.5;287.6;0.2;245.3;50.02;37;4555.7
16-03-01;10:33;31.6;277.7;0.2;245.3;50.04;45;4555.7
16-03-01;10:36;31.7;295.8;0.3;245.3;50.06;48;4555.7
16-03-01;10:39;31.8;285.0;0.3;245.3;50.09;56;4555.7
16-03-01;10:42;31.8;297.6;0.3;245.3;50.03;62;4555.7
16-03-01;10:45;31.8;301.3;0.4;245.3;50.07;69;4555.7
16-03-01;10:48;32.2;299.8;0.4;245.3;50.07;66;4555.7
16-03-01;10:51;32.2;299.7;0.4;245.3;50.05;62;4555.7
16-03-01;10:54;31.9;299.7;0.4;245.3;50.01;56;4555.7
16-03-01;10:57;32.2;298.0;0.3;245.3;50.07;53;4555.7
16-03-01;11:00;32.2;298.5;0.3;245.3;50.04;57;4555.7
16-03-01;11:03;32.2;300.5;0.3;246.3;50.06;48;4555.8
16-03-01;11:06;32.2;293.1;0.2;245.3;50.06;47;4555.8
16-03-01;11:09;32.4;286.5;0.2;247.3;50.08;46;4555.8
16-03-01;11:12;32.3;283.7;0.2;247.3;50.06;42;4555.8
16-03-01;11:15;32.4;286.5;0.2;245.3;50.02;34;4555.8
16-03-01;11:18;32.5;276.2;0.1;245.3;50.03;31;4555.8
16-03-01;11:21;32.3;285.2;0.1;245.3;50.04;30;4555.8
16-03-01;11:24;32.5;281.3;0.2;245.3;50.08;31;4555.8
16-03-01;11:27;32.4;296.0;0.1;246.3;50.03;33;4555.8
16-03-01;11:30;32.4;282.7;0.2;245.3;50.03;40;4555.8
16-03-01;11:33;32.5;282.8;0.2;245.3;50.05;50;4555.8
16-03-01;11:36;32.6;302.3;0.2;245.3;50.06;40;4555.8
16-03-01;11:39;32.5;282.1;0.2;245.3;50.03;41;4555.8
16-03-01;11:42;32.6;288.7;0.2;246.3;49.99;37;4555.8
16-03-01;11:45;32.6;281.2;0.2;246.3;50.06;36;4555.8
16-03-01;11:48;32.6;291.6;0.1;246.3;50.07;29;4555.8
16-03-01;11:51;32.5;288.2;0.1;246.3;50.08;29;4555.8
16-03-01;11:54;32.7;273.7;0.1;245.3;50.06;31;4555.8
16-03-01;11:57;32.4;285.2;0.1;246.3;50.02;29;4555.8
16-03-01;12:00;32.5;283.0;0.1;244.3;50.03;31;4555.8
16-03-01;12:03;32.5;291.6;0.2;244.3;50.07;29;4555.8
16-03-01;12:06;32.7;280.5;0.1;244.3;50.07;29;4555.8
16-03-01;12:09;32.7;281.9;0.1;244.3;50.07;31;4555.8
16-03-01;12:12;32.6;280.9;0.1;244.3;50.06;29;4555.8
16-03-01;12:15;32.6;278.1;0.1;245.3;50.02;31;4555.8
16-03-01;12:18;32.7;284.6;0.1;244.3;50.06;29;4555.8
16-03-01;12:21;32.6;284.3;0.2;244.3;50.06;30;4555.8
16-03-01;12:24;32.5;286.0;0.1;244.3;50.05;24;4555.8
16-03-01;12:27;32.7;284.9;0.1;245.3;50.04;26;4555.8
16-03-01;12:30;32.7;287.9;0.1;246.3;50.02;28;4555.8
16-03-01;12:33;32.6;291.6;0.1;244.3;50.06;26;4555.8
16-03-01;12:36;32.7;287.1;0.1;246.3;50.06;27;4555.8
16-03-01;12:39;32.7;280.8;0.1;244.3;50.06;25;4555.8
16-03-01;12:42;32.9;275.3;0.1;245.3;50.07;26;4555.8
16-03-01;12:45;32.7;286.3;0.1;246.3;50.08;21;4555.8
16-03-01;12:48;32.5;273.1;0.1;245.3;50.08;20;4555.8
16-03-01;12:51;32.7;287.6;0.1;244.3;50.06;22;4555.8
16-03-01;12:54;32.6;4.8;0.1;245.3;50.05;19;4555.8
16-03-01;12:57;32.6;277.7;0.1;244.3;50.00;21;4555.8
16-03-01;13:00;32.7;287.8;0.1;245.3;50.02;18;4555.8
16-03-01;13:03;32.7;287.9;0.1;244.3;50.04;22;4555.8
16-03-01;13:06;32.7;281.3;0.1;244.3;50.02;21;4555.8
16-03-01;13:09;32.9;284.1;0.1;244.3;50.06;21;4555.8
16-03-01;13:12;32.6;291.0;0.1;244.3;50.04;19;4555.8
16-03-01;13:15;32.7;278.7;0.1;245.3;50.03;19;4555.8
16-03-01;13:18;32.7;286.6;0.1;244.3;50.03;20;4555.8
16-03-01;13:21;32.5;277.8;0.1;245.3;50.07;21;4555.8
16-03-01;13:24;32.7;275.6;0.1;245.3;50.05;21;4555.8
16-03-01;13:27;32.6;276.2;0.1;246.3;50.01;21;4555.8
16-03-01;13:30;32.7;286.6;0.1;244.3;50.03;21;4555.8
16-03-01;13:33;32.6;298.6;0.1;243.4;50.03;26;4555.8
16-03-01;13:36;32.7;286.5;0.2;244.3;50.06;28;4555.8
16-03-01;13:39;32.5;297.9;0.1;244.3;50.07;32;4555.8
16-03-01;13:42;32.7;288.1;0.1;244.3;50.05;32;4555.8
16-03-01;13:45;32.7;291.0;0.1;245.3;50.09;33;4555.8
16-03-01;13:48;32.6;296.9;0.1;246.3;50.10;30;4555.8
16-03-01;13:51;32.9;297.3;0.1;245.3;50.09;28;4555.8
16-03-01;13:54;32.7;288.7;0.1;246.3;50.09;30;4555.8
16-03-01;13:57;32.7;266.6;0.1;246.3;50.05;29;4555.8
16-03-01;14:00;32.7;279.1;0.1;246.3;50.06;28;4555.8
16-03-01;14:03;32.9;291.0;0.2;247.3;50.06;27;4555.8
16-03-01;14:06;32.7;270.4;0.1;246.3;50.04;23;4555.8
16-03-01;14:09;32.9;275.0;0.1;246.3;50.04;21;4555.8
16-03-01;14:12;32.9;277.5;0.1;246.3;50.03;20;4555.8
16-03-01;14:15;32.6;282.5;0.1;246.3;50.05;18;4555.8
16-03-01;14:18;32.7;278.7;0.0;246.3;50.04;16;4555.8
16-03-01;14:21;32.6;276.8;0.1;246.3;50.07;15;4555.8
16-03-01;14:24;32.6;287.6;0.1;246.3;50.06;12;4555.8
16-03-01;14:27;32.9;267.3;0.1;245.3;49.98;12;4555.8
16-03-01;14:30;32.6;261.3;0.0;245.3;50.03;11;4555.8
16-03-01;14:33;32.7;265.5;0.0;246.3;50.05;10;4555.8
16-03-01;14:36;32.7;259.1;0.0;246.3;50.07;9;4555.8
16-03-01;14:39;32.6;268.3;0.0;246.3;50.06;10;4555.8
16-03-01;14:42;32.6;284.7;0.0;246.3;50.05;8;4555.8
16-03-01;14:45;32.5;264.4;0.0;246.3;50.04;9;4555.8
16-03-01;14:48;32.7;266.4;0.0;248.2;50.07;9;4555.8
16-03-01;14:51;32.6;254.4;0.1;247.3;50.07;10;4555.8
16-03-01;14:54;32.6;273.7;0.0;246.3;50.06;8;4555.8
16-03-01;14:57;32.6;271.1;0.0;248.2;50.01;9;4555.8
16-03-01;15:00;32.6;263.2;0.0;247.3;50.04;7;4555.8
16-03-01;15:03;32.6;247.1;0.0;246.3;50.05;8;4555.8
16-03-01;15:06;32.6;260.1;0.0;247.3;50.07;9;4555.8
16-03-01;15:09;32.5;273.7;0.0;246.3;50.06;8;4555.8
16-03-01;15:12;32.7;271.2;0.0;247.3;50.06;9;4555.8
16-03-01;15:15;32.5;264.1;0.0;247.3;50.05;7;4555.8
16-03-01;15:18;32.5;261.4;0.0;247.3;50.05;7;4555.9
16-03-01;15:21;32.6;278.1;0.0;247.3;50.03;4;4555.9
16-03-01;15:24;32.5;273.7;0.0;248.2;50.08;2;4555.9
16-03-01;15:27;32.5;267.0;0.0;248.2;50.05;2;4555.9
16-03-01;15:30;32.4;266.6;0.0;247.3;50.05;0;4555.9
16-03-01;15:33;32.4;226.4;0.0;247.3;50.04;0;4555.9
16-03-01;15:36;32.4;217.5;0.0;247.3;50.05;1;4555.9
16-03-01;15:39;32.3;234.5;0.0;247.3;50.01;2;4555.9
16-03-01;15:42;32.4;201.4;0.0;247.3;50.02;0;4555.9
16-03-01;15:45;32.3;224.4;0.0;247.3;50.05;0;4555.9
16-03-01;15:48;32.3;241.2;0.0;248.2;50.05;0;4555.9
16-03-01;15:51;32.3;197.4;0.0;248.2;50.04;0;4555.9
16-03-01;15:54;32.3;187.2;0.0;248.2;50.08;0;4555.9
16-03-01;15:57;32.2;209.0;0.0;247.3;50.05;1;4555.9
16-03-01;16:00;32.2;208.3;0.0;248.2;50.05;0;4555.9
16-03-01;16:03;32.2;186.3;0.0;247.3;50.04;0;4555.9
16-03-01;16:06;32.2;256.6;0.0;247.3;50.02;0;4555.9
16-03-01;16:09;32.0;300.8;0.0;247.3;50.04;0;4555.9
16-03-01;16:12;32.0;295.3;0.0;247.3;50.04;0;4555.9
16-03-01;16:15;32.0;288.7;0.0;247.3;50.04;0;4555.9
16-03-01;16:18;31.9;282.5;0.0;247.3;50.03;0;4555.9
16-03-01;16:21;31.9;273.9;0.0;248.2;50.07;0;4555.9
16-03-01;16:24;31.9;263.3;0.0;248.2;50.05;0;4555.9
16-03-01;16:27;31.9;258.6;0.0;247.3;50.01;0;4555.9
16-03-01;16:30;31.9;249.0;0.0;246.3;50.05;0;4555.9
16-03-01;16:33;31.8;221.1;0.0;247.3;50.02;0;4555.9
16-03-01;16:36;31.8;203.4;0.0;247.3;50.04;0;4555.9
16-03-02;08:06;29.4;275.2;0.0;243.4;50.07;11;4555.9
16-03-02;08:09;29.7;236.2;0.1;242.4;50.05;18;4555.9
16-03-02;08:12;30.1;234.0;0.1;242.4;50.00;24;4555.9
16-03-02;08:15;30.2;243.1;0.1;243.4;50.02;31;4555.9
16-03-02;08:18;30.4;244.3;0.1;245.3;50.02;31;4555.9
16-03-02;08:21;30.4;250.3;0.2;246.3;50.02;34;4555.9
16-03-02;08:24;30.5;245.2;0.1;246.3;50.02;30;4555.9
16-03-02;08:27;30.7;252.9;0.2;246.3;50.02;35;4555.9
16-03-02;08:30;30.8;246.2;0.2;245.3;50.04;37;4555.9
16-03-02;08:33;30.9;261.3;0.3;245.3;50.02;51;4555.9
16-03-02;08:36;31.0;270.9;0.4;247.3;50.03;74;4555.9
16-03-02;08:39;31.1;283.3;0.4;246.3;50.03;75;4555.9
16-03-02;08:42;31.2;280.2;0.4;245.3;50.04;80;4555.9
16-03-02;08:45;31.2;300.1;0.5;244.3;50.00;94;4555.9
16-03-02;08:48;31.6;291.6;0.5;245.3;50.06;93;4555.9
16-03-02;08:51;31.6;287.5;0.5;245.3;50.06;99;4555.9
16-03-02;08:54;31.7;289.3;0.5;246.3;50.05;98;4555.9
16-03-02;08:57;31.8;293.5;0.5;245.3;50.04;100;4555.9
16-03-02;09:00;32.0;302.0;0.5;245.3;50.07;110;4555.9
16-03-02;09:03;32.2;302.3;0.6;246.3;50.06;116;4555.9
16-03-02;09:06;32.2;306.2;0.6;245.3;50.06;126;4555.9
16-03-02;09:09;32.3;308.2;0.7;244.3;49.99;139;4555.9
16-03-02;09:12;32.4;299.4;0.6;245.3;50.05;144;4555.9
16-03-02;09:15;32.5;300.5;0.7;244.3;50.05;143;4555.9
16-03-02;09:18;32.6;306.7;0.7;244.3;50.04;148;4555.9
16-03-02;09:21;33.0;307.4;0.7;244.3;50.06;155;4556.0
16-03-02;09:24;32.9;314.5;0.8;244.3;50.04;170;4556.0
16-03-02;09:27;33.1;312.8;0.8;245.3;50.03;168;4556.0
16-03-02;09:30;33.0;308.0;0.7;244.3;50.04;147;4556.0
16-03-02;09:33;33.2;313.6;0.8;245.3;50.06;186;4556.0
16-03-02;09:36;33.4;311.7;1.0;245.3;50.07;223;4556.0
16-03-02;09:39;33.4;315.2;0.8;244.3;50.06;182;4556.0
16-03-02;09:42;33.4;309.6;0.7;244.3;50.05;169;4556.0
16-03-02;09:45;33.7;308.7;0.7;244.3;50.05;181;4556.0
16-03-02;09:48;33.5;310.4;0.8;245.3;50.01;173;4556.0
16-03-02;09:51;33.5;309.0;0.7;245.3;50.06;152;4556.0
16-03-02;09:54;33.7;305.5;0.8;245.3;50.06;177;4556.0
16-03-02;09:57;33.7;310.9;0.8;245.3;50.06;173;4556.1
16-03-02;10:00;33.7;314.7;0.7;245.3;50.02;153;4556.1
16-03-02;10:03;33.7;313.6;0.7;245.3;50.00;155;4556.1
16-03-02;10:06;33.7;308.3;0.6;245.3;50.03;137;4556.1
16-03-02;10:09;33.8;310.9;0.7;245.3;50.05;135;4556.1
16-03-02;10:12;33.8;307.1;0.7;245.3;50.03;153;4556.1
16-03-02;10:15;33.9;312.7;1.0;245.3;50.04;227;4556.1
16-03-02;10:18;34.2;299.2;1.0;244.3;50.06;206;4556.1
16-03-02;10:21;34.2;282.1;1.4;245.3;50.05;361;4556.1
16-03-02;10:24;34.5;320.2;1.5;245.3;50.07;357;4556.1
16-03-02;10:27;34.6;316.2;1.5;245.3;50.06;373;4556.2
16-03-02;10:30;34.6;295.6;1.6;245.3;50.06;404;4556.2
16-03-02;10:33;34.8;316.4;1.3;244.3;50.06;295;4556.2
16-03-02;10:36;34.8;318.4;1.2;244.3;50.06;282;4556.2
16-03-02;10:39;34.7;311.5;1.7;245.3;50.08;403;4556.2
16-03-02;10:42;35.0;313.7;1.1;244.3;50.03;273;4556.2
16-03-02;10:45;35.0;309.3;1.2;244.3;50.08;300;4556.3
16-03-02;10:48;34.9;315.6;1.1;245.3;50.04;259;4556.3
16-03-02;10:51;34.9;307.7;0.9;244.3;50.07;199;4556.3
16-03-02;10:54;35.0;311.4;0.8;245.3;50.08;190;4556.3
16-03-02;10:57;34.8;313.0;0.8;245.3;50.02;172;4556.3
16-03-02;11:00;34.9;311.8;0.8;244.3;50.04;191;4556.3
16-03-02;11:03;35.0;303.8;0.8;245.3;50.03;172;4556.3
16-03-02;11:06;34.8;309.5;0.8;244.3;50.05;186;4556.3
16-03-02;11:09;34.8;312.0;1.1;245.3;49.99;223;4556.3
16-03-02;11:12;35.0;316.5;1.4;245.3;50.04;315;4556.4
16-03-02;11:15;35.0;304.8;1.3;245.3;50.03;307;4556.4
16-03-02;11:18;35.0;316.5;1.4;244.3;50.05;339;4556.4
16-03-02;11:21;35.2;315.8;1.1;245.3;50.05;265;4556.4
16-03-02;11:24;35.0;311.5;0.7;243.4;50.06;146;4556.4
16-03-02;11:27;35.0;307.3;0.7;244.3;50.02;137;4556.4
16-03-02;11:30;34.9;304.6;0.6;244.3;50.02;139;4556.4
16-03-02;11:33;34.7;306.8;0.6;244.3;50.03;138;4556.4
16-03-02;11:36;34.8;310.5;0.9;244.3;50.03;202;4556.4
16-03-02;11:39;35.0;313.4;0.8;244.3;50.05;176;4556.4
16-03-02;11:42;34.9;304.5;0.7;244.3;50.04;146;4556.5
