data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-03-02;11:45;35.0;314.0;0.7;244.3;50.03;144;4556.5
16-03-02;11:48;34.9;306.7;0.7;244.3;50.07;156;4556.5
16-03-02;11:51;35.2;309.6;0.8;245.3;50.06;174;4556.5
16-03-02;11:54;34.9;310.4;1.0;244.3;50.06;218;4556.5
16-03-02;11:57;34.9;317.1;1.0;244.3;50.03;219;4556.5
16-03-02;12:00;35.3;317.7;1.3;244.3;50.03;299;4556.5
16-03-02;12:03;35.2;319.9;1.2;243.4;50.05;293;4556.5
16-03-02;12:06;35.6;286.9;1.9;245.3;50.05;464;4556.5
16-03-02;12:09;36.0;326.3;3.0;244.3;50.01;729;4556.6
16-03-02;12:12;36.1;302.9;5.2;245.3;50.02;1294;4556.6
16-03-02;12:15;36.2;293.7;1.8;244.3;50.04;464;4556.6
16-03-02;12:18;36.3;294.5;2.9;246.3;50.07;699;4556.7
16-03-02;12:21;36.7;301.9;2.3;245.3;50.06;553;4556.7
16-03-02;12:24;36.7;273.3;3.4;247.3;50.06;792;4556.7
16-03-02;12:27;36.8;291.3;2.0;245.3;50.03;479;4556.8
16-03-02;12:30;36.7;302.7;1.5;245.3;50.05;375;4556.8
16-03-02;12:33;36.5;305.4;1.1;244.3;50.12;266;4556.8
16-03-02;12:36;36.2;302.7;0.6;244.3;50.07;135;4556.8
16-03-02;12:39;36.2;305.4;0.6;244.3;50.11;128;4556.8
16-03-02;12:42;35.9;295.0;0.5;243.4;50.06;92;4556.8
16-03-02;12:45;36.0;305.5;0.5;244.3;50.05;121;4556.8
16-03-02;12:48;35.5;306.4;0.7;244.3;50.04;145;4556.8
16-03-02;12:51;35.6;306.5;0.8;244.3;50.00;156;4556.8
16-03-02;12:54;35.7;304.6;0.7;245.3;50.07;151;4556.8
16-03-02;12:57;35.6;314.3;0.7;245.3;50.01;168;4556.9
16-03-02;13:00;35.5;314.9;0.7;244.3;50.06;161;4556.9
16-03-02;13:03;35.5;309.2;0.5;244.3;50.01;124;4556.9
16-03-02;13:06;35.3;294.1;0.4;243.4;50.03;79;4556.9
16-03-02;13:09;35.3;293.5;0.4;244.3;50.03;78;4556.9
16-03-02;13:12;35.2;288.1;0.3;243.4;50.03;57;4556.9
16-03-02;13:15;35.0;278.1;0.3;244.3;50.02;53;4556.9
16-03-02;13:18;35.0;291.6;0.3;244.3;50.04;60;4556.9
16-03-02;13:21;35.0;294.2;0.3;243.4;50.05;62;4556.9
16-03-02;13:24;34.9;298.9;0.4;244.3;50.04;66;4556.9
16-03-02;13:27;35.0;298.6;0.5;244.3;50.00;88;4556.9
16-03-02;13:30;35.0;310.2;0.5;244.3;50.00;127;4556.9
16-03-02;13:33;34.9;313.7;0.6;244.3;50.03;115;4556.9
16-03-02;13:36;34.8;304.2;0.5;244.3;50.01;109;4556.9
16-03-02;13:39;34.8;303.5;0.5;245.3;50.01;113;4556.9
16-03-02;13:42;35.0;310.2;0.5;244.3;49.99;111;4556.9
16-03-02;13:45;34.8;309.5;0.5;246.3;50.07;106;4556.9
16-03-02;13:48;34.7;309.3;0.7;245.3;50.05;135;4556.9
16-03-02;13:51;34.9;304.6;0.6;245.3;50.08;125;4556.9
16-03-02;13:54;34.8;305.7;0.5;245.3;50.07;110;4557.0
16-03-02;13:57;34.9;296.0;0.7;245.3;50.05;148;4557.0
16-03-02;14:00;34.9;307.9;0.5;245.3;50.04;125;4557.0
16-03-02;14:03;34.8;313.7;0.7;245.3;50.07;156;4557.0
16-03-02;14:06;34.7;302.0;0.6;244.3;50.05;144;4557.0
16-03-02;14:09;34.9;310.4;0.5;245.3;50.04;116;4557.0
16-03-02;14:12;34.7;304.1;0.5;244.3;50.04;96;4557.0
16-03-02;14:15;34.6;301.3;0.4;245.3;50.06;74;4557.0
16-03-02;14:18;34.8;300.2;0.5;245.3;50.06;100;4557.0
16-03-02;14:21;34.7;305.2;0.5;245.3;50.07;98;4557.0
16-03-02;14:24;34.6;301.0;0.6;245.3;50.06;113;4557.0
16-03-02;14:27;34.6;308.0;0.6;245.3;50.01;124;4557.0
16-03-02;14:30;34.7;312.0;0.6;245.3;50.02;139;4557.0
16-03-02;14:33;34.9;309.9;0.7;245.3;50.03;148;4557.0
16-03-02;14:36;34.9;311.1;0.6;246.3;50.03;124;4557.0
16-03-02;14:39;34.7;302.4;0.5;246.3;50.04;107;4557.0
16-03-02;14:42;34.7;293.9;0.5;246.3;50.06;121;4557.0
16-03-02;14:45;34.7;311.2;0.5;246.3;50.08;107;4557.1
16-03-02;14:48;34.7;298.6;0.5;246.3;50.04;119;4557.1
16-03-02;14:51;34.8;312.4;0.7;246.3;50.06;144;4557.1
16-03-02;14:54;34.8;308.4;0.7;247.3;50.09;147;4557.1
16-03-02;14:57;34.8;301.0;0.7;247.3;50.04;153;4557.1
16-03-02;15:00;34.7;298.2;0.5;247.3;50.03;96;4557.1
16-03-02;15:03;34.6;296.9;0.4;246.3;50.03;67;4557.1
16-03-02;15:06;34.5;294.5;0.4;246.3;50.02;82;4557.1
16-03-02;15:09;34.7;295.6;0.4;246.3;50.02;76;4557.1
16-03-02;15:12;34.6;295.0;0.2;246.3;50.01;46;4557.1
16-03-02;15:15;34.5;279.7;0.3;245.3;50.02;60;4557.1
16-03-02;15:18;34.4;288.2;0.4;247.3;50.00;82;4557.1
16-03-02;15:21;34.5;300.4;0.5;246.3;50.03;103;4557.1
16-03-02;15:24;34.7;301.3;0.7;246.3;50.03;152;4557.1
16-03-02;15:27;34.7;298.6;1.1;248.2;50.04;239;4557.1
16-03-02;15:30;34.8;298.8;1.1;247.3;50.04;260;4557.1
16-03-02;15:33;34.9;300.8;1.1;247.3;50.03;238;4557.2
16-03-02;15:36;34.9;300.4;0.9;247.3;50.02;212;4557.2
16-03-02;15:39;34.9;305.8;1.1;247.3;50.02;261;4557.2
16-03-02;15:42;34.9;301.9;0.5;247.3;50.02;120;4557.2
16-03-02;15:45;34.7;295.6;0.4;247.3;50.02;67;4557.2
16-03-02;15:48;34.5;293.4;0.3;246.3;50.01;46;4557.2
16-03-02;15:51;34.5;286.8;0.2;247.3;50.06;38;4557.2
16-03-02;15:54;34.5;286.3;0.1;247.3;50.06;35;4557.2
16-03-02;15:57;34.5;279.1;0.1;247.3;50.06;29;4557.2
16-03-02;16:00;34.4;269.0;0.1;247.3;50.10;21;4557.2
16-03-02;16:03;34.4;272.6;0.1;247.3;50.04;19;4557.2
16-03-02;16:06;34.1;268.2;0.1;248.2;50.03;22;4557.2
16-03-02;16:09;34.4;282.4;0.1;247.3;50.03;31;4557.2
16-03-02;16:12;34.2;281.3;0.1;247.3;50.06;25;4557.2
16-03-02;16:15;34.2;279.3;0.1;246.3;50.03;19;4557.2
16-03-02;16:18;33.9;283.8;0.1;247.3;50.04;16;4557.2
16-03-02;16:21;34.0;263.3;0.0;246.3;50.02;11;4557.2
16-03-02;16:24;33.8;259.7;0.0;246.3;50.01;8;4557.2
16-03-02;16:27;33.9;258.8;0.0;246.3;50.03;3;4557.2
16-03-02;16:30;33.8;251.8;0.0;246.3;50.02;3;4557.2
16-03-02;16:33;33.7;253.4;0.0;247.3;49.98;0;4557.2
16-03-02;16:36;33.5;233.3;0.0;247.3;49.96;0;4557.2
16-03-02;16:39;33.5;249.4;0.0;246.3;50.01;0;4557.2
16-03-02;16:42;33.4;240.5;0.0;246.3;50.03;0;4557.2
16-03-02;16:45;33.3;171.3;0.0;247.3;50.01;0;4557.2
16-03-02;16:48;33.2;105.1;0.0;246.3;50.03;0;4557.2
16-03-02;16:51;33.2;119.0;0.0;246.3;50.06;1;4557.2
16-03-02;16:54;33.1;116.0;0.0;246.3;50.00;0;4557.2
16-03-02;16:57;33.1;151.1;0.0;246.3;50.08;0;4557.2
16-03-02;17:00;33.0;217.8;0.0;246.3;50.08;0;4557.2
16-03-02;17:03;32.9;236.8;0.0;246.3;50.07;0;4557.2
16-03-02;17:06;32.9;193.9;0.0;245.3;50.03;0;4557.2
16-03-02;17:09;32.7;143.8;0.0;246.3;50.03;0;4557.2
16-03-02;17:12;32.7;116.8;0.0;246.3;50.05;0;4557.2
16-03-02;17:15;32.6;104.5;0.0;246.3;50.02;0;4557.2
16-03-03;07:30;29.7;281.8;0.1;243.4;50.02;15;4557.2
16-03-03;07:33;30.3;282.1;0.1;243.4;50.02;19;4557.2
16-03-03;07:36;30.3;274.3;0.1;243.4;50.02;22;4557.2
16-03-03;07:39;30.1;273.9;0.2;243.4;49.97;28;4557.2
16-03-03;07:42;30.4;279.0;0.1;243.4;50.03;29;4557.2
16-03-03;07:45;30.4;287.5;0.1;243.4;50.02;30;4557.2
16-03-03;07:48;30.7;277.0;0.1;243.4;50.02;28;4557.2
16-03-03;07:51;30.8;280.6;0.2;242.4;50.01;36;4557.2
16-03-03;07:54;30.8;279.4;0.2;243.4;50.05;43;4557.2
16-03-03;07:57;30.8;298.3;0.2;241.4;50.09;45;4557.2
16-03-03;08:00;30.9;294.8;0.3;242.4;50.05;51;4557.2
16-03-03;08:03;31.1;299.7;0.4;246.3;50.06;63;4557.2
16-03-03;08:06;31.4;295.6;0.4;246.3;50.02;73;4557.2
16-03-03;08:09;31.4;303.9;0.4;246.3;50.01;79;4557.2
16-03-03;08:12;31.6;308.0;0.5;246.3;50.05;95;4557.2
16-03-03;08:15;31.7;305.2;0.4;246.3;50.03;95;4557.2
16-03-03;08:18;31.8;302.0;0.4;246.3;50.04;83;4557.2
16-03-03;08:21;31.9;294.1;0.4;246.3;50.03;78;4557.2
16-03-03;08:24;32.0;298.3;0.4;246.3;50.02;73;4557.3
16-03-03;08:27;31.9;290.7;0.3;246.3;50.01;64;4557.3
16-03-03;08:30;32.0;294.7;0.4;245.3;50.08;68;4557.3
16-03-03;08:33;32.4;291.2;0.4;246.3;50.03;69;4557.3
16-03-03;08:36;32.3;292.2;0.3;246.3;50.03;56;4557.3
16-03-03;08:39;32.3;294.5;0.3;246.3;50.02;58;4557.3
16-03-03;08:42;32.3;296.1;0.3;245.3;50.01;57;4557.3
16-03-03;08:45;32.4;289.3;0.3;245.3;50.02;56;4557.3
16-03-03;08:48;32.4;294.8;0.3;245.3;50.01;57;4557.3
16-03-03;08:51;32.5;290.9;0.3;246.3;50.00;58;4557.3
16-03-03;08:54;32.5;297.8;0.3;245.3;50.03;54;4557.3
16-03-03;08:57;32.6;292.8;0.3;245.3;50.02;47;4557.3
16-03-03;09:00;32.6;286.6;0.2;245.3;50.05;42;4557.3
16-03-03;09:03;32.6;280.2;0.2;245.3;50.05;39;4557.3
16-03-03;09:06;32.6;280.2;0.2;245.3;50.03;39;4557.3
16-03-03;09:09;32.5;288.5;0.2;245.3;50.06;40;4557.3
16-03-03;09:12;32.6;284.3;0.2;245.3;50.03;43;4557.3
16-03-03;09:15;32.7;287.5;0.2;244.3;50.01;47;4557.3
16-03-03;09:18;32.6;285.4;0.2;245.3;50.03;46;4557.3
16-03-03;09:21;32.5;288.5;0.3;246.3;50.05;49;4557.3
16-03-03;09:24;32.7;286.8;0.3;245.3;50.06;58;4557.3
16-03-03;09:27;32.6;290.7;0.3;244.3;50.01;62;4557.3
16-03-03;09:30;32.9;301.9;0.3;245.3;50.04;61;4557.3
16-03-03;09:33;32.9;295.8;0.4;245.3;50.00;66;4557.3
16-03-03;09:36;33.0;290.1;0.4;245.3;50.04;69;4557.3
16-03-03;09:39;33.1;302.6;0.4;246.3;50.04;72;4557.3
16-03-03;09:42;33.3;296.3;0.4;246.3;50.04;81;4557.3
16-03-03;09:45;33.2;301.4;0.4;246.3;50.04;88;4557.3
16-03-03;09:48;33.2;305.8;0.5;245.3;50.06;97;4557.3
16-03-03;09:51;33.4;311.2;0.5;245.3;50.04;100;4557.3
16-03-03;09:54;33.3;308.6;0.5;246.3;50.03;110;4557.3
16-03-03;09:57;33.4;302.6;0.5;246.3;49.99;113;4557.3
16-03-03;10:00;33.5;298.6;0.5;246.3;50.01;112;4557.4
16-03-03;10:03;33.4;300.1;0.5;247.3;50.08;119;4557.4
16-03-03;10:06;33.7;308.0;0.6;246.3;50.03;126;4557.4
16-03-03;10:09;33.5;306.7;0.6;245.3;50.07;136;4557.4
16-03-03;10:12;33.8;307.3;0.7;246.3;50.04;141;4557.4
16-03-03;10:15;33.8;308.6;0.7;246.3;50.02;139;4557.4
16-03-03;10:18;33.7;308.9;0.6;245.3;50.04;139;4557.4
16-03-03;10:21;34.0;307.6;0.6;245.3;50.04;143;4557.4
16-03-03;10:24;34.1;307.1;0.8;245.3;49.99;159;4557.4
16-03-03;10:27;34.0;315.3;0.7;246.3;50.03;172;4557.4
16-03-03;10:30;34.0;310.5;0.9;246.3;49.99;185;4557.4
16-03-03;10:33;34.2;320.3;0.9;246.3;50.05;196;4557.4
16-03-03;10:36;34.0;314.0;0.9;245.3;50.04;200;4557.4
16-03-03;10:39;34.1;307.9;0.9;245.3;50.01;205;4557.5
16-03-03;10:42;34.4;315.2;0.9;246.3;50.04;203;4557.5
16-03-03;10:45;34.4;312.5;0.9;246.3;50.05;186;4557.5
16-03-03;10:48;34.4;308.3;0.8;245.3;50.06;181;4557.5
16-03-03;10:51;34.6;309.9;0.7;245.3;50.04;170;4557.5
16-03-03;10:54;34.5;310.1;0.7;244.3;50.07;166;4557.5
16-03-03;10:57;34.4;305.5;0.7;246.3;50.04;158;4557.5
16-03-03;11:00;34.6;304.2;0.7;246.3;50.03;164;4557.5
16-03-03;11:03;34.7;309.2;0.8;246.3;50.03;189;4557.5
16-03-03;11:06;34.6;315.5;0.9;245.3;50.05;219;4557.5
16-03-03;11:09;34.5;308.9;0.9;245.3;50.03;223;4557.5
16-03-03;11:12;34.7;313.3;1.1;246.3;50.02;259;4557.6
16-03-03;11:15;34.7;316.8;1.2;246.3;50.02;293;4557.6
16-03-03;11:18;35.0;314.3;1.2;246.3;50.03;304;4557.6
16-03-03;11:21;34.9;308.9;1.3;246.3;50.01;329;4557.6
16-03-03;11:24;35.2;309.3;1.5;246.3;50.04;365;4557.6
16-03-03;11:27;35.3;309.5;1.7;246.3;49.97;402;4557.6
16-03-03;11:30;35.3;304.2;1.8;246.3;50.05;449;4557.7
16-03-03;11:33;35.7;301.3;1.8;245.3;50.02;449;4557.7
16-03-03;11:36;35.7;304.5;2.0;246.3;50.07;505;4557.7
16-03-03;11:39;36.0;304.6;2.3;246.3;50.06;589;4557.7
16-03-03;11:42;36.3;295.6;2.6;246.3;50.04;641;4557.8
16-03-03;11:45;36.8;300.5;3.8;247.3;50.06;940;4557.8
16-03-03;11:48;37.7;295.4;3.5;247.3;50.04;874;4557.9
16-03-03;11:51;37.6;271.2;4.1;248.2;50.05;983;4557.9
16-03-03;11:54;37.8;288.7;4.7;247.3;50.04;1158;4558.0
16-03-03;11:57;37.7;294.2;1.8;244.3;50.01;445;4558.0
16-03-03;12:00;37.5;292.9;1.5;245.3;50.01;365;4558.0
16-03-03;12:03;37.5;295.8;2.1;245.3;50.02;499;4558.0
16-03-03;12:06;37.4;291.2;2.0;245.3;50.04;494;4558.0
16-03-03;12:09;37.6;291.3;2.5;246.3;50.06;619;4558.1
16-03-03;12:12;37.7;301.1;2.5;246.3;50.06;593;4558.1
16-03-03;12:15;37.8;294.1;2.4;246.3;50.04;579;4558.1
16-03-03;12:18;37.7;287.2;2.3;246.3;50.05;546;4558.2
16-03-03;12:21;38.0;300.2;2.2;246.3;50.03;549;4558.2
16-03-03;12:24;37.9;274.2;2.9;247.3;50.04;712;4558.2
16-03-03;12:27;38.2;292.9;2.5;246.3;50.02;614;4558.3
16-03-03;12:30;38.2;325.1;3.3;246.3;49.99;786;4558.3
16-03-03;12:33;38.6;290.9;2.3;246.3;50.03;537;4558.3
16-03-03;12:36;38.9;289.8;3.4;246.3;50.00;835;4558.4
16-03-03;12:39;39.3;297.0;2.1;246.3;50.04;495;4558.4
16-03-03;12:42;39.4;281.5;4.6;247.3;50.05;1119;4558.5
16-03-03;12:45;39.9;303.9;3.6;247.3;50.06;902;4558.5
16-03-03;12:48;40.2;266.3;2.3;246.3;50.08;521;4558.6
16-03-03;12:51;40.0;288.2;2.6;246.3;50.08;646;4558.6
16-03-03;12:54;40.4;280.3;5.1;248.2;50.05;1271;4558.7
16-03-03;12:57;40.9;274.9;4.1;247.3;49.99;991;4558.7
16-03-03;13:00;40.8;258.8;4.6;246.3;50.01;1133;4558.8
16-03-03;13:03;40.2;286.6;1.6;245.3;50.05;390;4558.8
16-03-03;13:06;39.9;281.5;1.6;245.3;50.04;374;4558.8
16-03-03;13:09;39.3;289.1;4.3;246.3;50.01;1051;4558.9
16-03-03;13:12;40.0;273.7;4.4;247.3;50.02;1074;4558.9
16-03-03;13:15;40.6;280.0;1.6;246.3;50.03;375;4559.0
16-03-03;13:18;40.4;283.0;0.0;248.2;50.02;1136;4559.0
16-03-03;13:21;40.4;281.3;4.5;247.3;50.03;1094;4559.1
16-03-03;13:24;40.6;272.9;4.3;248.2;50.05;1059;4559.1
16-03-03;13:27;40.6;278.6;4.3;246.3;50.01;1054;4559.2
16-03-03;13:30;40.8;279.9;4.3;248.2;50.02;1039;4559.2
16-03-03;13:33;40.6;281.5;4.2;248.2;50.03;1043;4559.3
16-03-03;13:36;40.8;282.4;4.3;248.2;50.02;1049;4559.3
16-03-03;13:39;40.8;273.9;4.2;248.2;50.02;1035;4559.4
16-03-03;13:42;40.6;284.4;3.8;248.2;50.02;927;4559.4
16-03-03;13:45;40.4;264.2;3.5;247.3;50.04;880;4559.5
16-03-03;13:48;40.7;287.9;4.1;248.2;50.05;1043;4559.5
16-03-03;13:51;40.5;281.5;3.9;248.2;50.06;986;4559.6
16-03-03;13:54;40.5;284.3;3.7;248.2;50.05;918;4559.6
16-03-03;13:57;40.6;281.1;3.5;248.2;50.03;872;4559.7
16-03-03;14:00;40.5;286.9;1.6;247.3;50.05;394;4559.7
16-03-03;14:03;40.2;277.5;3.3;248.2;50.03;820;4559.7
16-03-03;14:06;40.6;295.8;3.0;247.3;50.02;734;4559.8
16-03-03;14:09;40.6;282.8;3.3;248.2;50.02;822;4559.8
16-03-03;14:12;40.2;290.3;1.2;247.3;50.04;311;4559.9
16-03-03;14:15;39.7;4.8;1.1;247.3;50.02;254;4559.9
16-03-03;14:18;39.5;302.1;1.7;247.3;50.03;408;4559.9
16-03-03;14:21;39.9;288.1;2.8;248.2;49.99;712;4559.9
16-03-03;14:24;39.7;287.8;2.5;247.3;50.03;610;4560.0
16-03-03;14:27;39.8;290.0;2.8;247.3;50.04;695;4560.0
16-03-03;14:30;39.8;286.2;2.8;248.2;50.03;714;4560.0
16-03-03;14:33;39.9;291.3;2.8;248.2;50.02;680;4560.1
16-03-03;14:36;39.8;290.0;2.7;247.3;50.04;658;4560.1
16-03-03;14:39;39.8;288.4;2.4;248.2;50.02;610;4560.1
16-03-03;14:42;39.5;294.4;2.1;247.3;50.02;529;4560.1
16-03-03;14:45;39.4;293.7;2.1;247.3;50.04;525;4560.2
16-03-03;14:48;39.4;294.8;2.1;247.3;50.03;522;4560.2
16-03-03;14:51;39.3;293.2;2.0;248.2;50.03;499;4560.2
16-03-03;14:54;39.2;295.8;1.7;248.2;50.07;422;4560.2
16-03-03;14:57;39.1;289.8;1.8;248.2;50.05;412;4560.3
16-03-03;15:00;38.9;293.9;1.6;248.2;50.05;382;4560.3
16-03-03;15:03;38.7;290.1;1.2;248.2;50.03;304;4560.3
16-03-03;15:06;38.3;290.3;0.8;248.2;50.02;185;4560.3
16-03-03;15:09;38.4;299.7;1.4;248.2;50.06;352;4560.3
16-03-03;15:12;38.4;293.5;1.2;248.2;50.03;297;4560.3
16-03-03;15:15;38.3;295.6;1.1;249.2;50.03;251;4560.4
16-03-03;15:18;37.9;292.0;0.8;248.2;50.02;201;4560.4
16-03-03;15:21;37.6;296.6;0.7;247.3;50.03;158;4560.4
16-03-03;15:24;37.6;293.1;0.7;249.2;50.03;148;4560.4
16-03-03;15:27;37.7;282.1;0.8;248.2;50.01;188;4560.4
16-03-03;15:30;37.1;269.2;0.2;245.3;50.01;37;4560.4
16-03-03;15:33;36.9;266.1;0.1;247.3;50.02;34;4560.4
16-03-03;15:36;36.8;276.1;0.1;248.2;50.03;34;4560.4
16-03-03;15:39;36.5;274.8;0.1;248.2;50.03;32;4560.4
16-03-03;15:42;36.3;275.0;0.1;247.3;50.02;30;4560.4
16-03-03;15:45;36.3;274.5;0.1;248.2;49.98;29;4560.4
16-03-03;15:48;36.1;278.1;0.1;247.3;50.03;28;4560.4
16-03-03;15:51;35.9;277.0;0.1;248.2;50.07;27;4560.4
16-03-03;15:54;35.7;265.2;0.1;248.2;50.02;21;4560.4
16-03-03;15:57;35.7;264.2;0.1;248.2;50.02;19;4560.4
16-03-03;16:00;35.5;267.0;0.1;249.2;50.04;18;4560.4
16-03-03;16:03;35.4;266.3;0.1;248.2;50.03;18;4560.4
16-03-03;16:06;35.3;268.9;0.1;248.2;50.02;18;4560.4
16-03-03;16:09;35.3;268.7;0.1;249.2;49.98;16;4560.4
16-03-03;16:12;35.0;266.6;0.1;248.2;50.02;14;4560.4
16-03-03;16:15;35.2;263.0;0.0;248.2;50.01;11;4560.4
16-03-03;16:18;34.9;260.4;0.0;248.2;50.01;9;4560.4
16-03-03;16:21;34.6;262.5;0.0;248.2;50.01;8;4560.4
16-03-03;16:24;34.8;259.1;0.0;248.2;49.97;7;4560.4
16-03-03;16:27;34.6;244.7;0.0;248.2;50.02;6;4560.4
16-03-03;16:30;34.5;251.2;0.0;248.2;50.02;1;4560.4
16-03-03;16:33;34.4;264.5;0.0;247.3;50.01;0;4560.4
16-03-03;16:36;34.2;268.3;0.0;247.3;50.04;1;4560.4
16-03-03;16:39;34.2;216.3;0.0;248.2;50.01;1;4560.4
16-03-03;16:42;34.1;188.6;0.0;248.2;50.03;0;4560.4
16-03-03;16:45;34.0;196.7;0.0;248.2;50.03;0;4560.4
16-03-03;16:48;33.9;250.0;0.0;248.2;50.03;0;4560.4
16-03-03;16:51;33.8;293.7;0.0;248.2;50.02;0;4560.4
16-03-03;16:54;33.8;286.8;0.0;248.2;50.04;0;4560.4
16-03-03;16:57;33.7;283.3;0.0;248.2;50.10;0;4560.4
16-03-03;17:00;33.5;269.3;0.0;248.2;50.10;0;4560.4
16-03-03;17:03;33.4;227.4;0.0;248.2;50.07;0;4560.4
16-03-03;17:06;33.3;171.9;0.0;248.2;50.09;0;4560.4
16-03-03;17:09;33.2;147.0;0.0;248.2;50.05;0;4560.4
16-03-03;17:12;33.2;104.8;0.0;246.3;50.03;0;4560.4
16-03-04;08:30;30.3;264.5;0.1;244.3;50.03;15;4560.4
16-03-04;08:33;30.5;284.0;0.1;244.3;50.03;15;4560.4
16-03-04;08:36;30.7;260.3;0.0;243.4;50.03;14;4560.4
16-03-04;08:39;30.5;256.4;0.0;245.3;50.05;14;4560.4
16-03-04;08:42;30.7;262.3;0.0;245.3;50.03;13;4560.4
16-03-04;08:45;30.9;265.5;0.0;245.3;50.03;9;4560.4
16-03-04;08:48;31.0;260.8;0.0;245.3;50.04;11;4560.4
16-03-04;08:51;31.0;266.1;0.1;245.3;50.05;16;4560.4
16-03-04;08:54;30.9;263.9;0.1;245.3;50.04;18;4560.4
16-03-04;08:57;31.0;267.6;0.1;244.3;50.01;15;4560.4
16-03-04;09:00;30.9;261.3;0.0;245.3;50.03;13;4560.4
16-03-04;09:03;30.9;261.6;0.1;243.4;50.03;14;4560.4
16-03-04;09:06;31.0;260.3;0.1;245.3;50.02;21;4560.4
16-03-04;09:09;31.1;271.2;0.1;244.3;50.03;23;4560.4
16-03-04;09:12;31.1;277.1;0.1;245.3;50.02;19;4560.4
16-03-04;09:15;31.1;269.5;0.1;245.3;50.02;20;4560.4
16-03-04;09:18;31.2;274.2;0.1;244.3;50.02;31;4560.4
16-03-04;09:21;31.4;275.2;0.1;244.3;50.01;28;4560.4
16-03-04;09:24;31.5;271.2;0.1;244.3;50.02;31;4560.4
16-03-04;09:27;31.5;288.5;0.1;244.3;50.02;32;4560.4
16-03-04;09:30;31.6;278.9;0.2;245.3;50.02;36;4560.4
16-03-04;09:33;31.8;272.3;0.2;245.3;50.01;37;4560.4
16-03-04;09:36;31.7;290.7;0.2;244.3;50.03;36;4560.4
16-03-04;09:39;31.7;275.8;0.2;246.3;50.03;35;4560.4
16-03-04;09:42;31.8;275.5;0.2;244.3;50.01;33;4560.4
16-03-04;09:45;31.8;278.6;0.1;245.3;50.03;31;4560.4
16-03-04;09:48;31.9;281.8;0.1;245.3;50.01;31;4560.4
16-03-04;09:51;31.9;285.3;0.2;245.3;50.05;35;4560.4
16-03-04;09:54;32.0;283.4;0.2;245.3;50.06;37;4560.4
16-03-04;09:57;32.0;274.8;0.2;245.3;50.01;35;4560.4
16-03-04;10:00;32.3;280.6;0.2;244.3;50.01;41;4560.5
16-03-04;10:03;32.3;283.4;0.2;244.3;50.02;38;4560.5
16-03-04;10:06;32.3;277.2;0.2;246.3;50.01;36;4560.5
16-03-04;10:09;32.2;284.1;0.2;245.3;50.04;35;4560.5
16-03-04;10:12;32.2;272.9;0.1;245.3;50.00;35;4560.5
16-03-04;10:15;32.3;274.5;0.2;245.3;50.02;41;4560.5
16-03-04;10:18;32.3;284.6;0.3;245.3;50.03;48;4560.5
16-03-04;10:21;32.5;282.1;0.2;245.3;50.03;45;4560.5
16-03-04;10:24;32.5;291.0;0.3;246.3;50.02;51;4560.5
16-03-04;10:27;32.4;281.5;0.2;245.3;50.02;45;4560.5
16-03-04;10:30;32.6;279.7;0.2;245.3;50.00;38;4560.5
16-03-04;10:33;32.6;269.3;0.2;243.4;50.01;35;4560.5
16-03-04;10:36;32.4;287.9;0.2;244.3;50.01;42;4560.5
16-03-04;10:39;32.5;284.6;0.2;244.3;49.98;46;4560.5
16-03-04;10:42;32.9;284.9;0.3;245.3;50.03;66;4560.5
16-03-04;10:45;32.9;300.8;0.5;244.3;50.02;80;4560.5
16-03-04;10:48;32.9;299.8;0.4;245.3;50.02;75;4560.5
16-03-04;10:51;33.0;305.5;0.4;245.3;50.03;86;4560.5
16-03-04;10:54;33.1;294.1;0.4;244.3;50.04;81;4560.5
16-03-04;10:57;33.2;288.8;0.4;245.3;50.02;63;4560.5
16-03-04;11:00;33.1;290.0;0.3;245.3;50.02;54;4560.5
16-03-04;11:03;33.0;298.3;0.3;245.3;50.01;52;4560.5
16-03-04;11:06;33.0;284.1;0.2;245.3;50.01;49;4560.5
16-03-04;11:09;33.0;280.0;0.4;245.3;50.03;49;4560.5
16-03-04;11:12;33.1;296.4;0.3;247.3;50.04;56;4560.5
16-03-04;11:15;33.2;286.8;0.4;245.3;50.01;66;4560.5
16-03-04;11:18;33.3;285.3;0.4;245.3;50.04;71;4560.5
16-03-04;11:21;33.2;290.6;0.4;245.3;50.06;64;4560.5
16-03-04;11:24;33.3;283.3;0.0;244.3;50.08;59;4560.5
16-03-04;11:27;33.2;284.7;0.3;244.3;50.02;55;4560.5
16-03-04;11:30;33.2;288.1;0.3;245.3;50.03;52;4560.5
16-03-04;11:33;33.3;287.9;0.3;244.3;50.04;50;4560.5
16-03-04;11:36;33.3;295.4;0.3;244.3;50.03;46;4560.5
16-03-04;11:39;33.2;288.1;0.2;245.3;50.02;43;4560.5
16-03-04;11:42;33.3;278.1;0.2;243.4;50.02;47;4560.5
16-03-04;11:45;33.3;291.3;0.4;245.3;50.02;56;4560.5
16-03-04;11:48;33.4;292.6;0.3;245.3;50.06;58;4560.5
16-03-04;11:51;33.5;283.3;0.4;244.3;50.01;54;4560.5
16-03-04;11:54;33.4;292.0;0.4;244.3;50.02;60;4560.5
16-03-04;11:57;33.4;287.1;0.3;245.3;50.05;61;4560.6
16-03-04;12:00;33.5;287.8;0.3;244.3;50.02;56;4560.6
16-03-04;12:03;33.5;290.1;0.3;244.3;50.04;56;4560.6
16-03-04;12:06;33.4;286.2;0.3;243.4;50.01;55;4560.6
16-03-04;12:09;33.4;291.5;0.2;244.3;50.03;49;4560.6
16-03-04;12:12;33.3;287.1;0.3;244.3;50.01;51;4560.6
16-03-04;12:15;33.4;289.1;0.3;244.3;50.02;51;4560.6
16-03-04;12:18;33.5;284.7;0.2;244.3;50.06;47;4560.6
16-03-04;12:21;33.4;277.1;0.4;244.3;50.03;47;4560.6
16-03-04;12:24;33.5;281.5;0.3;244.3;50.08;53;4560.6
16-03-04;12:27;33.5;285.9;0.3;244.3;50.06;59;4560.6
16-03-04;12:30;33.7;283.5;0.3;244.3;50.02;48;4560.6
16-03-04;12:33;33.4;281.5;0.3;245.3;49.99;47;4560.6
16-03-04;12:36;33.3;287.2;0.2;245.3;50.04;39;4560.6
16-03-04;12:39;33.5;273.3;0.2;243.4;50.03;33;4560.6
16-03-04;12:42;33.4;281.8;0.2;246.3;50.05;35;4560.6
16-03-04;12:45;33.4;281.3;0.2;244.3;50.04;39;4560.6
16-03-04;12:48;33.4;284.7;0.2;244.3;50.09;40;4560.6
16-03-04;12:51;33.5;286.9;0.2;245.3;50.05;43;4560.6
16-03-04;12:54;33.7;285.4;0.2;244.3;50.04;43;4560.6
16-03-04;12:57;33.4;279.0;0.3;245.3;50.00;47;4560.6
16-03-04;13:00;33.5;289.4;0.4;246.3;50.01;68;4560.6
16-03-04;13:03;33.7;293.7;0.4;244.3;50.04;74;4560.6
16-03-04;13:06;33.4;286.5;0.3;245.3;50.03;53;4560.6
16-03-04;13:09;33.5;283.1;0.2;245.3;50.05;48;4560.6
16-03-04;13:12;33.5;277.1;0.1;244.3;50.04;35;4560.6
16-03-04;13:15;33.5;2758;0.2;245.3;50.03;42;4560.6
16-03-04;13:18;33.5;284.9;0.3;245.3;50.05;54;4560.6
16-03-04;13:21;33.5;294.7;0.3;244.3;50.06;57;4560.6
16-03-04;13:24;33.4;292.3;0.3;244.3;50.05;57;4560.6
16-03-04;13:27;33.5;287.8;0.4;245.3;50.01;59;4560.6
16-03-04;13:30;33.9;298.0;0.3;245.3;50.02;60;4560.6
16-03-04;13:33;33.5;281.1;0.3;244.3;50.06;52;4560.6
16-03-04;13:36;33.7;286.5;0.2;245.3;50.10;40;4560.6
16-03-04;13:39;33.5;287.2;0.1;244.3;50.07;33;4560.6
16-03-04;13:42;33.7;270.5;0.1;244.3;50.02;28;4560.6
16-03-04;13:45;33.4;279.0;0.1;245.3;50.03;26;4560.6
16-03-04;13:48;33.4;278.7;0.1;244.3;50.06;26;4560.6
16-03-04;13:51;33.5;262.5;0.1;246.3;50.07;29;4560.6
16-03-04;13:54;33.5;271.5;0.1;246.3;50.03;32;4560.6
16-03-04;13:57;33.3;274.2;0.1;246.3;50.03;20;4560.6
16-03-04;14:00;33.3;273.0;0.1;245.3;50.02;16;4560.6
16-03-04;14:03;33.3;265.2;0.1;247.3;50.05;21;4560.6
16-03-04;14:06;33.5;274.3;0.1;247.3;50.02;27;4560.6
16-03-04;14:09;33.4;274.8;0.1;246.3;50.06;35;4560.6
16-03-04;14:12;33.4;268.7;0.2;245.3;50.02;39;4560.7
16-03-04;14:15;33.4;292.2;0.3;245.3;50.04;51;4560.7
16-03-04;14:18;33.4;289.3;0.3;246.3;50.03;56;4560.7
16-03-04;14:21;33.4;291.0;0.3;246.3;50.04;50;4560.7
16-03-04;14:24;33.5;291.7;0.3;246.3;50.06;51;4560.7
16-03-04;14:27;33.5;292.9;0.4;245.3;49.94;60;4560.7
16-03-04;14:30;33.7;284.1;0.4;246.3;49.99;56;4560.7
16-03-04;14:33;33.5;283.8;0.3;246.3;50.02;52;4560.7
16-03-04;14:36;33.5;286.2;0.3;246.3;50.02;55;4560.7
16-03-04;14:39;33.5;280.5;0.2;248.2;50.05;45;4560.7
16-03-04;14:42;33.7;288.1;0.2;247.3;50.05;41;4560.7
16-03-04;14:45;33.7;286.6;0.2;245.3;50.05;42;4560.7
16-03-04;14:48;33.5;274.9;0.2;246.3;50.04;37;4560.7
16-03-04;14:51;33.7;277.5;0.2;247.3;50.03;35;4560.7
16-03-04;14:54;33.5;276.8;0.1;246.3;50.04;31;4560.7
16-03-04;14:57;33.5;262.0;0.1;247.3;50.01;21;4560.7
16-03-04;15:00;33.7;259.5;0.1;246.3;50.05;17;4560.7
16-03-04;15:03;33.3;264.6;0.1;247.3;50.05;22;4560.7
16-03-04;15:06;33.5;265.5;0.1;247.3;50.04;27;4560.7
16-03-04;15:09;33.5;273.9;0.1;248.2;50.04;26;4560.7
16-03-04;15:12;33.5;267.7;0.1;248.2;50.01;24;4560.7
16-03-04;15:15;33.5;273.3;0.1;247.3;50.05;22;4560.7
16-03-04;15:18;33.4;262.7;0.1;247.3;50.03;18;4560.7
16-03-04;15:21;33.4;261.4;0.1;246.3;50.05;14;4560.7
16-03-04;15:24;33.4;241.5;0.0;247.3;50.03;9;4560.7
16-03-04;15:27;33.4;257.6;0.0;247.3;50.02;9;4560.7
16-03-04;15:30;33.3;263.6;0.0;247.3;50.02;6;4560.7
16-03-04;15:33;33.2;258.1;0.0;248.2;50.02;2;4560.7
16-03-04;15:36;33.3;274.9;0.0;247.3;50.02;1;4560.7
16-03-04;15:39;33.2;253.7;0.0;247.3;50.01;3;4560.7
16-03-04;15:42;33.1;235.2;0.0;246.3;50.01;0;4560.7
16-03-04;15:45;33.1;182.2;0.0;246.3;50.01;0;4560.7
16-03-04;15:48;33.1;192.3;0.0;247.3;50.01;0;4560.7
16-03-04;15:51;33.0;172.2;0.0;247.3;50.06;0;4560.7
16-03-04;15:54;32.9;105.9;0.0;246.3;50.05;0;4560.7
16-03-04;15:57;32.9;160.2;0.0;247.3;50.03;0;4560.7
16-03-04;16:00;32.9;230.5;0.0;247.3;50.07;0;4560.7
16-03-04;16:03;32.7;285.7;0.0;247.3;50.02;0;4560.7
16-03-04;16:06;32.7;290.3;0.0;246.3;50.04;0;4560.7
16-03-04;16:09;32.6;288.4;0.0;247.3;50.02;0;4560.7
16-03-04;16:12;32.6;286.0;0.0;246.3;50.03;0;4560.7
16-03-04;16:15;32.5;284.0;0.0;246.3;50.04;0;4560.7
16-03-04;16:18;32.5;283.3;0.0;247.3;50.03;0;4560.7
16-03-04;16:21;32.4;280.5;0.0;247.3;50.03;0;4560.7
16-03-04;16:24;32.4;268.5;0.0;247.3;50.04;0;4560.7
16-03-04;16:27;32.4;264.6;0.0;247.3;50.04;0;4560.7
16-03-04;16:30;32.3;267.0;0.0;247.3;50.03;0;4560.7
16-03-04;16:33;32.3;257.6;0.0;247.3;50.03;0;4560.7
16-03-04;16:36;32.3;252.3;0.0;247.3;50.00;0;4560.7
16-03-05;07:42;30.2;277.1;0.1;244.3;50.03;12;4560.7
16-03-05;07:45;30.4;278.7;0.1;243.4;50.03;16;4560.7
16-03-05;07:48;30.4;274.0;0.1;243.4;50.02;13;4560.7
16-03-05;07:51;30.7;275.0;0.1;246.3;50.02;22;4560.7
16-03-05;07:54;30.8;271.7;0.1;246.3;50.04;27;4560.7
16-03-05;07:57;30.8;4.8;0.1;246.3;50.04;27;4560.7
16-03-05;08:00;30.8;268.2;0.1;246.3;50.07;19;4560.7
16-03-05;08:03;30.9;275.5;0.1;246.3;50.06;31;4560.7
16-03-05;08:06;31.1;284.6;0.1;246.3;50.03;24;4560.7
16-03-05;08:09;31.1;272.7;0.1;245.3;50.05;27;4560.7
16-03-05;08:12;31.1;271.2;0.1;244.3;50.03;21;4560.7
16-03-05;08:15;31.1;284.3;0.1;245.3;50.01;27;4560.7
16-03-05;08:18;31.2;278.4;0.1;244.3;50.05;28;4560.7
16-03-05;08:21;31.5;291.0;0.2;244.3;50.02;30;4560.7
16-03-05;08:24;31.4;276.2;0.2;244.3;50.03;29;4560.7
16-03-05;08:27;31.5;282.1;0.2;245.3;50.02;35;4560.7
16-03-05;08:30;31.6;284.9;0.2;244.3;50.06;39;4560.7
16-03-05;08:33;31.7;289.1;0.1;244.3;50.04;33;4560.7
16-03-05;08:36;31.6;278.7;0.2;245.3;49.98;29;4560.7
16-03-05;08:39;31.8;284.4;0.2;243.4;50.04;41;4560.7
16-03-05;08:42;31.7;282.4;0.2;244.3;50.02;41;4560.7
16-03-05;08:45;31.7;289.5;0.2;245.3;50.09;35;4560.7
16-03-05;08:48;31.9;282.4;0.2;244.3;50.02;38;4560.7
16-03-05;08:51;31.9;287.9;0.2;243.4;50.04;35;4560.7
16-03-05;08:54;31.9;273.4;0.1;244.3;50.04;30;4560.7
16-03-05;08:57;32.0;285.2;0.2;244.3;49.99;39;4560.7
16-03-05;09:00;32.0;282.4;0.2;343.3;50.06;48;4560.7
16-03-05;09:03;32.3;286.3;0.3;244.3;50.08;63;4560.7
16-03-05;09:06;32.3;293.1;0.2;245.3;50.06;46;4560.7
16-03-05;09:09;32.2;278.7;0.2;244.3;50.06;46;4560.7
16-03-05;09:12;32.3;287.9;0.2;244.3;50.04;45;4560.7
16-03-05;09:15;32.5;283.0;0.4;243.4;50.01;59;4560.7
16-03-05;09:18;32.3;299.8;0.4;244.3;50.02;65;4560.7
16-03-05;09:21;32.6;302.3;0.4;243.4;50.01;62;4560.8
16-03-05;09:24;32.6;291.3;0.4;244.3;50.04;61;4560.8
16-03-05;09:27;32.6;283.7;0.4;243.4;50.04;65;4560.8
16-03-05;09:30;32.6;285.2;0.2;244.3;50.05;41;4560.8
16-03-05;09:33;32.6;284.7;0.2;244.3;50.04;46;4560.8
16-03-05;09:36;32.6;288.1;0.3;244.3;49.97;47;4560.8
16-03-05;09:39;32.7;276.2;0.3;243.4;50.05;51;4560.8
16-03-05;09:42;32.7;285.9;0.4;244.3;50.04;55;4560.8
16-03-05;09:45;32.6;287.6;0.3;244.3;50.03;55;4560.8
16-03-05;09:48;32.7;298.2;0.3;245.3;50.06;57;4560.8
16-03-05;09:51;32.7;295.0;0.4;244.3;50.00;59;4560.8
16-03-05;09:54;32.6;291.2;0.4;246.3;50.03;70;4560.8
16-03-05;09:57;32.9;305.5;0.4;245.3;50.02;69;4560.8
16-03-05;10:00;32.7;285.6;0.4;245.3;50.04;69;4560.8
16-03-05;10:03;32.9;293.4;0.4;244.3;50.03;78;4560.8
16-03-05;10:06;32.9;297.6;0.4;244.3;50.04;70;4560.8
16-03-05;10:09;33.0;298.8;0.4;243.4;50.03;73;4560.8
16-03-05;10:12;33.0;300.2;0.4;243.4;50.03;84;4560.8
16-03-05;10:15;33.2;305.1;0.4;244.3;50.04;95;4560.8
16-03-05;10:18;33.1;308.7;0.5;244.3;50.05;111;4560.8
16-03-05;10:21;33.3;302.0;0.6;244.3;50.04;123;4560.8
16-03-05;10:24;33.2;305.7;0.6;244.3;49.99;101;4560.8
16-03-05;10:27;33.3;310.8;0.5;245.3;50.02;113;4560.8
16-03-05;10:30;33.4;300.4;0.7;243.4;50.01;150;4560.8
16-03-05;10:33;33.7;312.1;0.7;244.3;50.03;175;4560.8
16-03-05;10:36;33.7;306.2;0.6;244.3;50.06;152;4560.9
16-03-05;10:39;33.5;303.2;0.6;244.3;50.06;141;4560.9
16-03-05;10:42;33.7;307.0;0.7;243.4;50.04;142;4560.9
16-03-05;10:45;33.5;308.6;0.7;244.3;50.03;151;4560.9
16-03-05;10:48;33.7;314.9;0.8;244.3;50.05;197;4560.9
16-03-05;10:51;33.8;308.2;0.7;245.3;50.06;137;4560.9
16-03-05;10:54;34.0;313.3;0.6;244.3;50.05;128;4560.9
16-03-05;10:57;33.8;304.9;0.6;245.3;50.04;129;4560.9
16-03-05;11:00;33.9;290.7;0.4;244.3;50.05;85;4560.9
16-03-05;11:03;33.7;295.6;0.4;245.3;50.04;74;4560.9
16-03-05;11:06;33.8;295.0;0.3;244.3;50.05;71;4560.9
16-03-05;11:09;33.5;309.6;0.4;245.3;50.02;89;4560.9
16-03-05;11:12;33.9;313.4;0.7;245.3;50.05;151;4560.9
16-03-05;11:15;33.9;309.8;0.7;245.3;50.10;160;4560.9
16-03-05;11:18;34.0;303.5;0.8;245.3;50.05;191;4560.9
16-03-05;11:21;33.9;307.6;0.7;245.3;50.06;148;4561.0
16-03-05;11:24;34.2;313.6;0.7;245.3;50.07;156;4561.0
16-03-05;11:27;34.2;307.0;0.8;244.3;50.01;169;4561.0
16-03-05;11:30;34.2;312.0;0.8;245.3;50.05;168;4561.0
16-03-05;11:33;34.1;307.6;0.7;245.3;50.04;174;4561.0
16-03-05;11:36;34.5;313.4;0.7;244.3;50.04;164;4561.0
16-03-05;11:39;34.4;310.2;1.0;245.3;50.04;250;4561.0
16-03-05;11:42;34.5;310.5;1.0;245.3;50.03;235;4561.0
16-03-05;11:45;34.4;314.5;1.1;246.3;50.04;250;4561.0
16-03-05;11:48;34.6;312.4;1.1;244.3;50.02;279;4561.0
16-03-05;11:51;34.8;312.0;1.5;246.3;50.04;367;4561.1
16-03-05;11:54;34.8;317.2;1.5;245.3;50.06;370;4561.1
16-03-05;11:57;34.9;312.4;1.3;245.3;50.06;303;4561.1
16-03-05;12:00;34.9;306.0;1.5;245.3;50.04;352;4561.1
16-03-05;12:03;34.8;289.5;1.7;246.3;50.01;407;4561.1
16-03-05;12:06;35.0;307.9;1.2;245.3;50.03;309;4561.1
16-03-05;12:09;35.4;313.1;1.8;246.3;50.04;448;4561.2
16-03-05;12:12;35.5;310.1;1.8;245.3;50.02;433;4561.2
16-03-05;12:15;35.5;307.6;1.4;246.3;50.02;346;4561.2
16-03-05;12:18;35.3;313.1;1.2;246.3;50.02;296;4561.2
16-03-05;12:21;35.5;305.4;1.1;246.3;50.05;270;4561.2
16-03-05;12:24;35.4;294.5;1.2;245.3;50.07;293;4561.2
16-03-05;12:27;35.5;306.0;1.2;246.3;50.04;285;4561.3
16-03-05;12:30;35.5;304.9;1.1;244.3;50.00;279;4561.3
16-03-05;12:33;35.5;310.6;1.3;244.3;50.03;312;4561.3
16-03-05;12:36;35.5;301.0;1.2;245.3;50.06;300;4561.3
16-03-05;12:39;35.6;311.1;1.0;247.3;50.06;224;4561.3
16-03-05;12:42;35.5;308.2;0.9;245.3;50.06;213;4561.3
16-03-05;12:45;35.5;303.3;1.0;246.3;50.04;244;4561.3
16-03-05;12:48;35.5;302.7;0.9;245.3;50.08;215;4561.4
16-03-05;12:51;35.5;314.3;1.0;246.3;50.07;217;4561.4
16-03-05;12:54;35.6;309.8;0.9;246.3;50.06;194;4561.4
16-03-05;12:57;35.6;305.2;0.8;246.3;50.02;197;4561.4
16-03-05;13:00;35.4;309.3;0.9;246.3;50.04;204;4561.4
16-03-05;13:03;35.4;303.2;1.2;246.3;50.05;298;4561.4
16-03-05;13:06;35.4;4.8;1.0;246.3;50.06;240;4561.4
16-03-05;13:09;35.4;298.9;1.0;244.3;50.05;254;4561.4
16-03-05;13:12;35.6;309.2;1.2;245.3;50.05;281;4561.4
16-03-05;13:15;35.6;306.1;1.4;245.3;50.02;305;4561.5
16-03-05;13:18;35.7;309.9;1.4;246.3;50.08;340;4561.5
16-03-05;13:21;35.7;303.5;0.0;246.3;50.07;305;4561.5
16-03-05;13:24;36.0;305.7;1.2;246.3;50.07;315;4561.5
16-03-05;13:27;36.1;316.8;1.9;246.3;50.05;482;4561.5
16-03-05;13:30;36.0;309.5;1.5;246.3;50.05;359;4561.6
16-03-05;13:33;36.0;315.0;1.3;246.3;50.04;315;4561.6
16-03-05;13:36;36.2;298.3;1.0;247.3;50.05;223;4561.6
16-03-05;13:39;36.1;303.6;1.0;245.3;50.06;236;4561.6
16-03-05;13:42;35.7;301.3;0.7;246.3;50.08;164;4561.6
16-03-05;13:45;35.7;301.6;0.5;245.3;50.08;115;4561.6
16-03-05;13:48;35.5;294.5;0.5;245.3;50.02;84;4561.6
16-03-05;13:51;35.3;285.4;0.4;245.3;50.08;69;4561.6
16-03-05;13:54;35.2;288.5;0.4;245.3;50.07;66;4561.6
16-03-05;13:57;35.2;293.5;0.3;246.3;50.04;55;4561.6
16-03-05;14:00;34.9;288.8;0.3;245.3;50.04;60;4561.6
16-03-05;14:03;35.0;290.7;0.4;246.3;50.04;60;4561.6
16-03-05;14:06;34.9;284.0;0.4;246.3;50.04;64;4561.6
16-03-05;14:09;34.9;288.5;0.3;246.3;50.03;68;4561.6
16-03-05;14:12;34.7;287.5;0.4;246.3;50.03;68;4561.6
16-03-05;14:15;34.8;295.8;0.4;245.3;50.02;83;4561.6
16-03-05;14:18;34.8;297.8;0.5;246.3;50.04;99;4561.7
16-03-05;14:21;34.9;305.7;0.5;246.3;50.05;103;4561.7
16-03-05;14:24;34.7;299.2;0.5;246.3;50.05;114;4561.7
16-03-05;14:27;34.6;295.1;0.5;246.3;50.03;110;4561.7
16-03-05;14:30;34.8;290.1;0.5;246.3;50.04;106;4561.7
16-03-05;14:33;34.8;286.0;0.5;248.2;50.06;102;4561.7
16-03-05;14:36;34.7;296.9;0.5;245.3;50.06;99;4561.7
16-03-05;14:39;34.7;286.8;0.5;245.3;50.03;90;4561.7
16-03-05;14:42;34.5;297.0;0.4;245.3;50.03;81;4561.7
16-03-05;14:45;34.6;285.4;0.4;245.3;50.05;71;4561.7
16-03-05;14:48;34.5;290.3;0.3;245.3;50.06;64;4561.7
16-03-05;14:51;34.6;284.3;0.3;245.3;50.06;61;4561.7
16-03-05;14:54;34.4;290.4;0.4;245.3;50.06;59;4561.7
16-03-05;14:57;34.6;294.7;0.3;246.3;50.05;61;4561.7
16-03-05;15:00;34.4;292.2;0.4;246.3;50.03;64;4561.7
16-03-05;15:03;34.4;290.4;0.4;246.3;50.05;68;4561.7
16-03-05;15:06;34.2;296.9;0.4;245.3;50.04;73;4561.7
16-03-05;15:09;34.4;286.8;0.4;246.3;50.03;73;4561.7
16-03-05;15:12;34.2;287.5;0.4;246.3;50.07;74;4561.7
16-03-05;15:15;34.5;280.6;0.4;245.3;50.05;74;4561.7
16-03-05;15:18;34.4;289.3;0.4;246.3;50.03;76;4561.7
16-03-05;15:21;34.2;293.4;0.4;246.3;50.03;78;4561.7
16-03-05;15:24;34.2;295.0;0.4;246.3;50.05;81;4561.7
16-03-05;15:27;34.2;291.0;0.4;245.3;50.06;87;4561.7
16-03-05;15:30;34.5;289.0;0.5;246.3;50.06;89;4561.8
16-03-05;15:33;34.4;293.4;0.4;246.3;50.06;85;4561.8
16-03-05;15:36;34.2;293.1;0.4;245.3;50.04;80;4561.8
16-03-05;15:39;34.2;292.8;0.4;244.3;50.05;79;4561.8
16-03-05;15:42;34.1;292.6;0.4;246.3;50.07;79;4561.8
16-03-05;15:45;34.2;280.9;0.4;246.3;50.06;75;4561.8
16-03-05;15:48;34.1;292.5;0.4;245.3;50.05;72;4561.8
16-03-05;15:51;34.2;289.7;0.4;247.3;50.06;70;4561.8
16-03-05;15:54;34.1;291.5;0.5;245.3;50.00;70;4561.8
16-03-05;15:57;34.1;296.0;0.4;245.3;50.08;69;4561.8
16-03-05;16:00;34.1;280.9;0.4;246.3;50.07;69;4561.8
16-03-05;16:03;34.1;290.9;0.4;246.3;50.06;68;4561.8
16-03-05;16:06;33.9;281.3;0.4;246.3;50.06;64;4561.8
16-03-05;16:09;34.1;289.0;0.3;245.3;50.03;58;4561.8
16-03-05;16:12;34.0;284.1;0.2;245.3;50.03;51;4561.8
16-03-05;16:15;33.9;285.3;0.2;244.3;50.03;41;4561.8
16-03-05;16:18;33.9;281.8;0.2;245.3;50.03;36;4561.8
16-03-05;16:21;33.9;275.5;0.2;246.3;50.03;35;4561.8
16-03-05;16:24;33.9;286.9;0.2;245.3;50.04;40;4561.8
16-03-05;16:27;33.9;283.4;0.2;245.3;50.03;37;4561.8
16-03-05;16:30;33.8;285.9;0.2;246.3;50.06;39;4561.8
16-03-05;16:33;33.9;270.5;0.2;245.3;50.03;38;4561.8
16-03-05;16:36;33.7;280.2;0.1;245.3;50.03;34;4561.8
16-03-05;16:39;33.8;4.8;0.2;245.3;50.03;31;4561.8
16-03-05;16:42;33.7;271.2;0.1;246.3;50.04;28;4561.8
16-03-05;16:45;33.5;274.5;0.1;246.3;50.05;24;4561.8
16-03-05;16:48;33.7;266.0;0.1;245.3;50.05;20;4561.8
16-03-05;16:51;33.5;269.3;0.1;245.3;50.05;18;4561.8
16-03-05;16:54;33.4;263.5;0.1;246.3;50.04;16;4561.8
16-03-05;16:57;33.3;267.7;0.1;245.3;50.08;16;4561.8
16-03-05;17:00;33.5;265.4;0.0;244.3;50.09;8;4561.8
16-03-05;17:03;33.3;260.5;0.0;245.3;50.04;4;4561.8
16-03-05;17:06;33.4;245.9;0.0;245.3;50.06;4;4561.8
16-03-05;17:09;33.2;258.5;0.0;245.3;50.06;3;4561.8
16-03-05;17:12;33.1;203.3;0.0;245.3;50.06;0;4561.8
16-03-05;17:15;33.1;267.9;0.0;245.3;50.05;0;4561.8
16-03-05;17:18;33.0;207.1;0.0;245.3;50.03;0;4561.8
16-03-05;17:21;32.9;193.0;0.0;244.3;50.08;0;4561.8
16-03-05;17:24;32.9;122.6;0.0;244.3;50.03;0;4561.8
16-03-06;07:12;29.0;275.2;0.1;245.3;49.96;17;4561.8
16-03-06;07:15;30.1;260.5;0.1;245.3;50.03;21;4561.8
16-03-06;07:18;30.2;275.2;0.1;246.3;50.04;21;4561.8
16-03-06;07:21;30.2;273.4;0.1;245.3;50.04;21;4561.8
16-03-06;07:24;30.3;270.2;0.1;245.3;50.05;21;4561.8
16-03-06;07:27;30.4;280.5;0.1;246.3;50.02;22;4561.8
16-03-06;07:30;30.4;275.8;0.1;245.3;50.03;22;4561.8
16-03-06;07:33;30.4;275.0;0.1;246.3;50.02;26;4561.8
16-03-06;07:36;30.3;278.3;0.1;246.3;50.03;26;4561.8
16-03-06;07:39;30.7;272.3;0.1;245.3;50.05;24;4561.8
16-03-06;07:42;30.8;270.7;0.1;246.3;50.02;22;4561.8
16-03-06;07:45;30.9;270.2;0.1;245.3;50.05;19;4561.8
16-03-06;07:48;30.9;276.2;0.1;245.3;50.04;18;4561.8
16-03-06;07:51;31.1;269.6;0.1;245.3;50.03;19;4561.8
16-03-06;07:54;31.0;271.7;0.1;246.3;50.06;17;4561.8
16-03-06;07:57;31.1;274.8;0.1;245.3;50.05;16;4561.8
16-03-06;08:00;31.0;274.2;0.1;245.3;50.04;18;4561.8
16-03-06;08:03;31.1;263.3;0.1;245.3;50.05;16;4561.8
16-03-06;08:06;31.4;265.5;0.1;246.3;50.03;15;4561.8
16-03-06;08:09;31.4;272.6;0.1;243.4;50.02;16;4561.8
16-03-06;08:12;31.4;277.0;0.1;245.3;50.04;21;4561.8
16-03-06;08:15;31.5;279.6;0.1;244.3;50.03;25;4561.8
16-03-06;08:18;31.6;272.3;0.1;244.3;50.05;28;4561.8
16-03-06;08:21;31.5;280.6;0.1;244.3;50.05;28;4561.9
16-03-06;08:24;31.6;269.9;0.2;245.3;50.05;35;4561.9
16-03-06;08:27;31.8;286.8;0.2;246.3;50.07;50;4561.9
16-03-06;08:30;31.7;294.4;0.4;243.4;50.04;69;4561.9
16-03-06;08:33;31.9;297.2;0.3;243.4;50.02;77;4561.9
16-03-06;08:36;32.0;293.2;0.4;245.3;50.04;76;4561.9
16-03-06;08:39;32.2;295.8;0.4;244.3;50.05;74;4561.9
16-03-06;08:42;32.3;295.3;0.4;245.3;50.03;73;4561.9
16-03-06;08:45;32.3;292.0;0.3;245.3;50.02;70;4561.9
16-03-06;08:48;32.5;286.9;0.4;245.3;50.03;71;4561.9
16-03-06;08:51;32.3;303.3;0.4;245.3;50.03;71;4561.9
16-03-06;08:54;32.4;295.8;0.4;245.3;50.02;66;4561.9
16-03-06;08:57;32.5;299.1;0.3;245.3;50.06;62;4561.9
16-03-06;09:00;32.4;284.4;0.3;245.3;50.07;58;4561.9
16-03-06;09:03;32.5;283.8;0.3;245.3;50.04;54;4561.9
16-03-06;09:06;32.6;282.5;0.3;244.3;50.04;53;4561.9
16-03-06;09:09;32.5;284.9;0.3;244.3;50.06;55;4561.9
16-03-06;09:12;32.6;287.1;0.3;244.3;50.08;55;4561.9
16-03-06;09:15;32.7;282.7;0.3;245.3;50.02;53;4561.9
16-03-06;09:18;32.6;293.5;0.2;246.3;50.02;47;4561.9
16-03-06;09:21;32.6;281.3;0.2;245.3;50.01;42;4561.9
16-03-06;09:24;32.7;283.8;0.2;245.3;50.03;41;4561.9
16-03-06;09:27;32.7;279.0;0.2;244.3;50.04;43;4561.9
16-03-06;09:30;32.7;284.3;0.3;245.3;50.02;49;4561.9
16-03-06;09:33;32.7;283.7;0.3;245.3;50.04;60;4561.9
16-03-06;09:36;32.7;290.9;0.4;245.3;50.05;70;4561.9
16-03-06;09:39;32.9;293.4;0.4;244.3;50.02;75;4561.9
16-03-06;09:42;33.2;300.4;0.4;244.3;50.03;81;4561.9
16-03-06;09:45;33.1;295.7;0.4;245.3;50.03;80;4561.9
16-03-06;09:48;33.1;293.8;0.4;244.3;50.06;64;4561.9
16-03-06;09:51;33.2;283.0;0.4;243.4;50.05;83;4561.9
16-03-06;09:54;33.1;292.3;0.5;244.3;50.06;99;4561.9
16-03-06;09:57;33.1;300.5;0.4;243.4;50.05;92;4561.9
16-03-06;10:00;33.2;297.5;0.5;244.3;50.06;104;4562.0
16-03-06;10:03;33.5;302.0;0.6;244.3;50.04;131;4562.0
16-03-06;10:06;33.4;303.6;0.6;244.3;50.06;133;4562.0
16-03-06;10:09;33.7;296.0;0.7;244.3;50.02;131;4562.0
16-03-06;10:12;33.7;306.2;0.6;245.3;50.03;130;4562.0
16-03-06;10:15;33.5;292.9;0.8;243.4;50.05;191;4562.0
16-03-06;10:18;33.8;301.1;0.7;246.3;50.05;159;4562.0
16-03-06;10:21;33.7;299.5;0.9;244.3;50.01;200;4562.0
16-03-06;10:24;34.1;313.3;1.8;245.3;50.06;442;4562.0
16-03-06;10:27;34.5;283.3;1.7;245.3;50.03;429;4562.0
16-03-06;10:30;34.5;310.5;1.6;246.3;50.06;398;4562.1
16-03-06;10:33;34.7;298.0;2.7;245.3;50.02;634;4562.1
16-03-06;10:36;35.2;298.9;3.4;247.3;50.03;847;4562.1
16-03-06;10:39;35.4;279.6;1.6;245.3;50.06;397;4562.2
16-03-06;10:42;35.2;300.8;1.0;245.3;50.06;231;4562.2
16-03-06;10:45;34.8;297.2;0.8;243.4;50.05;170;4562.2
16-03-06;10:48;34.8;301.7;1.0;246.3;50.00;201;4562.2
16-03-06;10:51;34.9;309.9;1.1;246.3;50.05;252;4562.2
16-03-06;10:54;35.0;302.0;1.1;246.3;50.05;241;4562.2
16-03-06;10:57;35.2;300.2;1.0;245.3;50.03;236;4562.2
16-03-06;11:00;35.2;305.7;1.0;246.3;50.04;217;4562.2
16-03-06;11:03;34.9;303.8;0.7;246.3;50.04;172;4562.2
16-03-06;11:06;35.0;302.4;0.5;246.3;50.05;131;4562.3
16-03-06;11:09;35.0;296.4;0.6;246.3;50.02;135;4562.3
16-03-06;11:12;34.8;295.1;0.7;245.3;50.04;157;4562.3
16-03-06;11:15;34.9;300.0;0.8;246.3;50.01;189;4562.3
16-03-06;11:18;34.9;310.9;0.9;246.3;50.05;213;4562.3
16-03-06;11:21;35.0;306.8;0.7;246.3;50.07;178;4562.3
16-03-06;11:24;34.8;302.6;0.6;244.3;50.03;135;4562.3
16-03-06;11:27;34.9;297.8;0.5;244.3;50.04;103;4562.3
16-03-06;11:30;34.7;297.0;0.4;245.3;50.04;95;4562.3
16-03-06;11:33;34.7;291.9;0.4;245.3;50.05;92;4562.3
16-03-06;11:36;34.7;294.5;0.4;244.3;50.02;84;4562.3
16-03-06;11:39;34.5;285.7;0.4;245.3;50.06;72;4562.3
16-03-06;11:42;34.5;280.2;0.3;246.3;50.05;63;4562.3
16-03-06;11:45;34.6;281.5;0.4;245.3;50.05;64;4562.3
16-03-06;11:48;34.5;289.0;0.3;245.3;50.03;57;4562.3
16-03-06;11:51;34.4;282.8;0.4;246.3;50.00;61;4562.3
16-03-06;11:54;34.4;288.8;0.3;245.3;50.04;61;4562.3
16-03-06;11:57;34.4;297.9;0.3;244.3;50.01;57;4562.3
16-03-06;12:00;34.2;293.9;0.3;244.3;50.03;57;4562.4
16-03-06;12:03;34.2;284.0;0.4;244.3;49.99;59;4562.4
16-03-06;12:06;34.2;277.2;0.2;244.3;50.05;53;4562.4
16-03-06;12:09;34.1;280.3;0.3;245.3;50.03;52;4562.4
16-03-06;12:12;34.2;283.1;0.4;244.3;50.03;69;4562.4
16-03-06;12:15;34.2;288.2;0.4;244.3;50.04;74;4562.4
16-03-06;12:18;34.1;287.9;0.4;246.3;50.08;76;4562.4
16-03-06;12:21;34.1;291.0;0.4;245.3;50.05;78;4562.4
16-03-06;12:24;34.2;295.6;0.4;244.3;50.06;73;4562.4
16-03-06;12:27;34.0;296.7;0.4;244.3;50.03;70;4562.4
16-03-06;12:30;34.1;282.4;0.4;243.4;50.02;69;4562.4
16-03-06;12:33;34.1;288.2;0.4;244.3;50.05;70;4562.4
16-03-06;12:36;34.1;293.2;0.4;244.3;50.07;71;4562.4
16-03-06;12:39;34.2;280.8;0.4;244.3;50.05;73;4562.4
16-03-06;12:42;34.0;294.7;0.4;245.3;50.08;77;4562.4
16-03-06;12:45;34.0;294.7;0.4;244.3;50.05;73;4562.4
16-03-06;12:48;33.9;290.6;0.4;244.3;50.05;69;4562.4
16-03-06;12:51;33.8;288.2;0.3;244.3;50.10;61;4562.4
16-03-06;12:54;33.8;283.4;0.2;244.3;50.08;44;4562.4
16-03-06;12:57;33.8;277.7;0.2;244.3;50.04;40;4562.4
16-03-06;13:00;33.8;271.8;0.2;244.3;50.00;39;4562.4
16-03-06;13:03;33.8;274.8;0.2;243.4;50.03;47;4562.4
16-03-06;13:06;33.7;278.4;0.3;244.3;50.05;53;4562.4
16-03-06;13:09;33.8;287.6;0.4;245.3;50.09;80;4562.4
16-03-06;13:12;33.8;293.2;0.4;244.3;50.07;97;4562.4
16-03-06;13:15;33.9;299.2;0.5;246.3;50.06;115;4562.4
16-03-06;13:18;34.1;302.0;0.6;244.3;50.08;117;4562.4
16-03-06;13:21;34.1;296.9;0.4;245.3;50.08;89;4562.4
16-03-06;13:24;34.0;290.3;0.4;245.3;50.06;69;4562.4
16-03-06;13:27;33.9;286.2;0.4;244.3;50.03;74;4562.5
16-03-06;13:30;34.0;291.0;0.4;245.3;50.03;71;4562.5
16-03-06;13:33;34.0;286.0;0.4;244.3;50.05;72;4562.5
16-03-06;13:36;33.9;284.1;0.4;245.3;50.04;60;4562.5
16-03-06;13:39;33.9;280.3;0.4;245.3;50.06;64;4562.5
16-03-06;13:42;33.9;294.2;0.3;244.3;50.06;67;4562.5
16-03-06;13:45;33.8;279.6;0.3;245.3;50.08;52;4562.5
16-03-06;13:48;33.9;276.1;0.2;245.3;50.07;47;4562.5
16-03-06;13:51;33.7;270.7;0.3;245.3;50.06;54;4562.5
16-03-06;13:54;33.8;286.5;0.3;245.3;50.07;55;4562.5
16-03-06;13:57;33.8;275.5;0.4;244.3;50.06;62;4562.5
16-03-06;14:00;33.9;289.0;0.5;245.3;50.02;74;4562.5
16-03-06;14:03;33.9;292.3;0.4;245.3;50.04;82;4562.5
16-03-06;14:06;33.9;283.1;0.4;245.3;50.03;88;4562.5
16-03-06;14:09;33.8;290.1;0.5;245.3;50.03;81;4562.5
16-03-06;14:12;34.0;288.1;0.3;245.3;50.05;66;4562.5
16-03-06;14:15;33.9;279.1;0.3;245.3;50.04;56;4562.5
16-03-06;14:18;33.9;285.6;0.3;245.3;50.10;55;4562.5
16-03-06;14:33;33.7;281.3;0.2;246.3;50.06;48;4562.5
16-03-06;14:36;33.5;289.7;0.2;245.3;50.05;50;4562.5
16-03-06;14:39;33.8;278.3;0.5;244.3;50.06;110;4562.5
16-03-06;14:42;34.0;297.8;0.8;244.3;50.05;176;4562.5
16-03-06;14:45;34.1;287.4;0.5;243.4;50.00;92;4562.5
16-03-06;14:48;34.0;283.7;0.4;244.3;50.06;72;4562.5
16-03-06;14:51;33.8;281.8;0.3;245.3;50.06;54;4562.5
16-03-06;14:54;33.7;284.0;0.2;244.3;50.06;47;4562.5
16-03-06;14:57;33.9;288.4;0.3;245.3;50.04;48;4562.5
16-03-06;15:00;33.7;283.1;0.3;243.4;50.07;58;4562.6
16-03-06;15:03;33.7;276.1;0.3;244.3;50.03;52;4562.6
16-03-06;15:06;33.7;272.1;0.2;244.3;50.03;42;4562.6
16-03-06;15:09;33.7;274.6;0.1;244.3;50.05;26;4562.6
16-03-06;15:12;33.7;268.5;0.1;243.4;50.04;16;4562.6
16-03-06;15:15;33.7;268.9;0.1;244.3;50.05;25;4562.6
16-03-06;15:18;33.7;283.1;0.2;244.3;50.07;41;4562.6
16-03-06;15:21;33.5;276.2;0.2;244.3;50.08;41;4562.6
16-03-06;15:24;33.5;282.2;0.2;244.3;50.06;39;4562.6
16-03-06;15:27;33.5;274.3;0.1;244.3;50.04;31;4562.6
16-03-06;15:30;33.5;269.6;0.1;244.3;50.06;29;4562.6
16-03-06;15:33;33.4;261.7;0.1;244.3;50.04;28;4562.6
16-03-06;15:36;33.4;278.0;0.1;243.4;50.05;30;4562.6
16-03-06;15:39;33.5;265.5;0.1;243.4;50.03;29;4562.6
16-03-06;15:42;33.5;274.0;0.1;243.4;50.04;28;4562.6
16-03-06;15:45;33.4;266.4;0.1;244.3;50.04;25;4562.6
16-03-06;15:48;33.3;264.2;0.1;244.3;50.05;23;4562.6
16-03-06;15:51;33.3;274.8;0.1;244.3;50.04;26;4562.6
16-03-06;15:54;33.3;268.5;0.1;244.3;50.04;29;4562.6
16-03-06;15:57;33.4;276.2;0.1;244.3;50.07;24;4562.6
16-03-06;16:00;33.2;270.4;0.1;243.4;50.04;28;4562.6
16-03-06;16:03;33.4;268.6;0.2;244.3;50.05;36;4562.6
16-03-06;16:06;33.2;286.2;0.3;243.4;50.02;51;4562.6
16-03-06;16:09;33.5;250.4;1.5;245.3;50.05;370;4562.6
16-03-06;16:12;34.0;293.7;1.2;244.3;50.07;291;4562.6
16-03-06;16:15;34.1;290.4;1.7;245.3;50.07;438;4562.6
16-03-06;16:18;34.2;266.1;1.5;245.3;50.05;374;4562.7
16-03-06;16:21;34.2;246.0;1.4;245.3;50.04;333;4562.7
16-03-06;16:24;34.4;297.5;1.0;245.3;50.04;220;4562.7
16-03-06;16:27;34.4;287.5;0.5;244.3;50.04;101;4562.7
16-03-06;16:30;34.2;282.7;0.4;244.3;50.01;79;4562.7
16-03-06;16:33;34.2;290.0;0.4;244.3;50.05;80;4562.7
16-03-06;16:36;34.2;282.7;0.4;244.3;50.03;69;4562.7
16-03-06;16:39;34.1;285.6;0.4;244.3;50.04;72;4562.7
16-03-06;16:42;33.9;280.9;0.3;244.3;50.05;56;4562.7
16-03-06;16:45;34.1;283.7;0.2;243.4;50.03;46;4562.7
16-03-06;16:48;33.9;277.4;0.2;243.4;50.05;39;4562.7
16-03-06;16:51;33.9;276.5;0.1;244.3;50.05;33;4562.7
16-03-06;16:54;33.8;267.6;0.1;244.3;50.02;22;4562.7
16-03-06;16:57;33.8;266.3;0.1;244.3;50.09;25;4562.7
16-03-06;17:00;33.7;278.1;0.1;244.3;50.07;23;4562.7
16-03-06;17:03;33.5;273.9;0.1;244.3;50.10;16;4562.7
16-03-06;17:06;33.8;261.7;0.1;244.3;50.04;12;4562.7
16-03-06;17:09;33.5;264.2;0.0;243.4;50.06;6;4562.7
16-03-06;17:12;33.5;256.2;0.0;243.4;50.08;3;4562.7
16-03-06;17:15;33.4;251.0;0.0;243.4;50.04;1;4562.7
16-03-06;17:18;33.3;187.5;0.0;243.4;50.03;0;4562.7
16-03-06;17:21;33.2;121.4;0.0;243.4;50.03;0;4562.7
16-03-07;06:36;29.0;277.8;0.0;242.4;50.02;14;4562.7
16-03-07;06:39;29.4;276.7;0.1;245.3;50.00;18;4562.7
16-03-07;06:42;29.7;276.1;0.1;245.3;50.01;22;4562.7
16-03-07;06:45;30.1;276.2;0.1;245.3;50.03;29;4562.7
16-03-07;06:48;30.2;281.8;0.1;245.3;50.04;33;4562.7
16-03-07;06:51;30.3;286.2;0.1;244.3;50.03;30;4562.7
16-03-07;06:54;30.5;291.6;0.2;245.3;50.04;35;4562.7
16-03-07;06:57;30.4;281.1;0.2;245.3;50.09;39;4562.7
16-03-07;07:00;30.5;285.9;0.2;244.3;50.06;41;4562.7
16-03-07;07:03;30.8;287.1;0.2;243.4;50.05;41;4562.7
16-03-07;07:06;30.8;287.8;0.2;246.3;50.05;36;4562.7
16-03-07;07:09;31.1;293.2;0.2;246.3;50.05;36;4562.7
16-03-07;07:12;30.9;286.9;0.2;246.3;50.04;39;4562.7
16-03-07;07:15;31.2;287.2;0.2;246.3;50.06;42;4562.7
16-03-07;07:18;31.1;292.9;0.2;245.3;50.01;47;4562.7
16-03-07;07:21;31.4;294.4;0.3;245.3;50.05;54;4562.7
16-03-07;07:24;31.4;286.6;0.5;244.3;49.96;59;4562.8
16-03-07;07:27;31.4;292.9;0.4;244.3;50.05;57;4562.8
16-03-07;07:30;31.7;291.6;0.4;245.3;50.04;61;4562.8
16-03-07;07:33;31.8;294.5;0.4;243.4;50.03;67;4562.8
16-03-07;07:36;31.8;295.4;0.4;243.4;50.03;68;4562.8
16-03-07;07:39;31.9;297.9;0.4;244.3;50.04;71;4562.8
16-03-07;07:42;31.9;290.6;0.4;243.4;50.01;67;4562.8
16-03-07;07:45;32.2;295.6;0.3;244.3;50.02;68;4562.8
16-03-07;07:48;32.0;294.1;0.4;243.4;49.97;71;4562.8
16-03-07;07:51;32.0;291.3;0.4;243.4;50.02;63;4562.8
16-03-07;07:54;32.4;300.8;0.3;243.4;50.03;68;4562.8
16-03-07;07:57;32.5;293.1;0.4;243.4;50.07;74;4562.8
16-03-07;08:00;32.4;301.6;0.4;243.4;50.05;71;4562.8
16-03-07;08:03;32.4;295.0;0.4;243.4;50.05;73;4562.8
16-03-07;08:06;32.4;300.5;0.4;242.4;50.05;74;4562.8
16-03-07;08:09;32.2;286.3;0.4;242.4;50.05;75;4562.8
16-03-07;08:12;32.2;300.8;0.4;242.4;50.0;81;4562.8
16-03-07;08:15;32.4;295.3;0.5;246.3;50.09;86;4562.8
16-03-07;08:18;32.3;304.2;0.4;245.3;50.06;87;4562.8
16-03-07;08:21;32.2;293.9;0.5;245.3;50.06;84;4562.8
16-03-07;08:24;32.3;302.0;0.4;245.3;50.06;82;4562.8
16-03-07;08:27;32.4;299.1;0.4;245.3;50.03;80;4562.8
16-03-07;08:30;32.5;306.4;0.4;245.3;50.06;82;4562.8
16-03-07;08:33;32.4;298.3;0.4;245.3;50.07;85;4562.8
16-03-07;08:36;32.2;297.3;0.5;245.3;50.07;85;4562.8
16-03-07;08:39;32.4;301.9;0.5;245.3;50.06;87;4562.8
16-03-07;08:42;32.3;298.3;0.4;245.3;50.11;88;4562.8
16-03-07;08:45;32.3;304.6;0.4;246.3;50.07;88;4562.9
16-03-07;08:48;32.4;298.2;0.4;245.3;50.06;88;4562.9
16-03-07;08:51;32.5;304.1;0.5;245.3;50.03;92;4562.9
16-03-07;08:54;32.3;304.8;0.5;245.3;50.05;93;4562.9
16-03-07;08:57;32.4;301.6;0.4;245.3;50.00;91;4562.9
16-03-07;09:00;32.4;297.0;0.4;245.3;50.02;87;4562.9
16-03-07;09:03;32.5;309.3;0.4;246.3;50.04;83;4562.9
16-03-07;09:06;32.5;300.1;0.4;245.3;50.05;81;4562.9
16-03-07;09:09;32.4;301.4;0.4;245.3;50.06;85;4562.9
16-03-07;09:12;32.6;296.6;0.4;245.3;50.02;82;4562.9
16-03-07;09:15;32.7;298.8;0.5;245.3;50.03;87;4562.9
