data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-03-07;09:18;32.9;290.4;0.5;245.3;50.04;92;4562.9
16-03-07;09:21;32.9;302.4;0.5;245.3;50.07;106;4562.9
16-03-07;09:24;32.9;303.0;0.5;245.3;50.05;104;4562.9
16-03-07;09:27;32.7;297.2;0.5;245.3;50.02;96;4562.9
16-03-07;09:30;32.9;304.6;0.5;245.3;50.06;105;4562.9
16-03-07;09:33;33.1;309.0;0.5;245.3;50.03;112;4562.9
16-03-07;09:36;33.0;310.2;0.7;246.3;50.06;129;4562.9
16-03-07;09:39;33.1;307.3;0.7;245.3;50.04;149;4562.9
16-03-07;09:42;33.3;308.0;0.8;246.3;50.02;161;4562.9
16-03-07;09:45;33.2;305.1;0.6;245.3;50.03;136;4563.0
16-03-07;09:48;33.4;301.0;0.5;244.3;50.06;131;4563.0
16-03-07;09:51;33.3;311.7;0.7;244.3;50.02;144;4563.0
16-03-07;09:54;33.4;305.2;0.7;246.3;50.04;154;4563.0
16-03-07;09:57;33.7;310.1;0.7;245.3;50.03;150;4563.0
16-03-07;10:00;33.5;306.8;0.7;246.3;50.01;152;4563.0
16-03-07;10:03;33.5;308.2;0.6;247.3;50.01;142;4563.0
16-03-07;10:06;33.7;304.1;0.6;246.3;50.05;127;4563.0
16-03-07;10:09;33.5;301.3;0.6;246.3;50.04;123;4563.0
16-03-07;10:12;33.5;304.3;0.7;247.3;50.05;145;4563.0
16-03-07;10:15;33.8;312.4;0.7;247.3;50.04;155;4563.0
16-03-07;10:18;34.0;306.1;0.7;246.3;50.09;155;4563.0
16-03-07;10:21;33.9;307.0;0.7;246.3;50.05;162;4563.0
16-03-07;10:24;34.2;305.5;0.7;246.3;50.10;156;4563.0
16-03-07;10:27;33.9;312.8;0.6;246.3;50.05;141;4563.1
16-03-07;10:30;34.0;301.9;0.6;246.3;50.03;139;4563.1
16-03-07;10:33;33.8;302.3;0.6;247.3;50.02;139;4563.1
16-03-07;10:36;34.0;306.5;0.7;246.3;50.04;137;4563.1
16-03-07;10:39;33.9;304.6;0.6;246.3;50.05;142;4563.1
16-03-07;10:42;34.1;308.0;0.6;246.3;50.05;140;4563.1
16-03-07;10:45;34.0;301.3;0.7;246.3;50.06;145;4563.1
16-03-07;10:48;34.1;305.1;0.7;247.3;50.04;145;4563.1
16-03-07;10:51;34.1;303.3;0.6;246.3;50.03;126;4563.1
16-03-07;10:54;34.2;308.7;0.6;248.2;50.03;125;4563.1
16-03-07;10:57;34.2;300.0;0.6;246.3;50.06;129;4563.1
16-03-07;11:00;34.2;293.8;0.6;245.3;50.01;135;4563.1
16-03-07;11:03;34.1;298.5;0.6;245.3;50.06;134;4563.1
16-03-07;11:06;34.2;306.4;0.6;246.3;50.02;135;4563.1
16-03-07;11:09;34.5;304.6;0.7;245.3;50.06;139;4563.1
16-03-07;11:12;34.4;303.5;0.6;245.3;50.05;138;4563.2
16-03-07;11:15;34.4;301.3;0.7;245.3;50.04;141;4563.2
16-03-07;11:18;34.4;305.2;0.7;245.3;50.04;148;4563.2
16-03-07;11:21;34.4;312.3;0.7;245.3;50.10;154;4563.2
16-03-07;11:24;34.5;313.6;0.7;245.3;50.08;161;4563.2
16-03-07;11:27;34.5;298.5;0.7;245.3;50.08;162;4563.2
16-03-07;11:30;34.2;300.4;0.7;245.3;50.03;164;4563.2
16-03-07;11:33;34.4;305.8;0.8;244.3;50.02;185;4563.2
16-03-07;11:36;34.4;301.7;0.7;245.3;50.04;173;4563.2
16-03-07;11:39;34.7;305.7;0.6;245.3;50.10;146;4563.2
16-03-07;11:42;34.4;296.9;0.8;244.3;50.05;170;4563.2
16-03-07;11:45;34.9;304.1;1.0;244.3;50.10;234;4563.2
16-03-07;11:48;34.9;312.0;1.2;244.3;50.06;311;4563.3
16-03-07;11:51;34.9;306.5;1.2;245.3;50.05;291;4563.3
16-03-07;11:54;35.0;306.5;1.2;245.3;50.06;298;4563.3
16-03-07;11:57;34.8;302.9;1.2;245.3;50.01;293;4563.3
16-03-07;12:00;35.2;307.1;1.0;245.3;50.03;228;4563.3
16-03-07;12:03;35.0;308.7;0.8;245.3;50.04;196;4563.3
16-03-07;12:06;35.0;304.8;0.7;245.3;50.07;166;4563.3
16-03-07;12:09;35.0;307.3;0.6;245.3;50.05;132;4563.3
16-03-07;12:12;34.8;299.1;0.4;245.3;50.05;91;4563.3
16-03-07;12:15;34.8;303.6;0.4;244.3;50.06;68;4563.4
16-03-07;12:18;34.7;282.1;0.4;244.3;50.07;55;4563.4
16-03-07;12:21;34.7;283.1;0.3;244.3;50.07;63;4563.4
16-03-07;12:24;34.6;292.6;0.4;244.3;50.10;69;4563.4
16-03-07;12:27;34.6;292.5;0.2;244.3;50.07;48;4563.4
16-03-07;12:30;34.5;279.4;0.2;244.3;50.02;40;4563.4
16-03-07;12:33;34.4;287.6;0.2;244.3;50.06;43;4563.4
16-03-07;12:36;34.4;277.8;0.2;244.3;50.07;36;4563.4
16-03-07;12:39;34.2;271.1;0.1;244.3;50.08;26;4563.4
16-03-07;12:42;34.0;267.0;0.1;243.4;50.07;28;4563.4
16-03-07;12:45;34.1;277.0;0.1;243.4;50.06;30;4563.4
16-03-07;12:48;34.4;278.4;0.2;244.3;50.08;32;4563.4
16-03-07;12:51;34.1;285.4;0.2;244.3;50.02;30;4563.4
16-03-07;12:54;34.1;280.2;0.2;244.3;50.04;33;4563.4
16-03-07;12:57;34.0;286.6;0.2;244.3;50.03;38;4563.4
16-03-07;13:00;34.0;274.8;0.1;244.3;50.05;34;4563.4
16-03-07;13:03;34.0;275.3;0.2;244.3;50.03;32;4563.4
16-03-07;13:06;34.0;280.2;0.1;244.3;50.05;27;4563.4
16-03-07;13:09;33.9;273.0;0.1;243.4;50.05;23;4563.4
16-03-07;13:12;34.0;278.7;0.1;243.4;50.04;27;4563.4
16-03-07;13:15;33.8;273.7;0.1;244.3;50.03;25;4563.4
16-03-07;13:18;33.8;271.4;0.1;245.3;50.05;24;4563.4
16-03-07;13:21;33.7;279.7;0.1;244.3;50.05;22;4563.4
16-03-07;13:24;33.5;274.9;0.1;243.4;50.06;19;4563.4
16-03-07;13:27;33.7;262.9;0.1;244.3;50.05;15;4563.4
16-03-07;13:30;33.7;259.5;0.0;243.4;50.08;12;4563.4
16-03-07;13:33;33.5;254.2;0.0;244.3;50.03;10;4563.4
16-03-07;13:36;33.7;267.7;0.1;242.4;50.04;11;4563.4
16-03-07;13:39;33.5;269.9;0.1;244.3;50.03;14;4563.4
16-03-07;13:42;33.4;266.0;0.1;244.3;50.03;15;4563.4
16-03-07;13:45;33.4;259.4;0.1;244.3;49.99;14;4563.4
16-03-07;13:48;33.4;267.7;0.1;244.3;50.04;16;4563.4
16-03-07;13:51;33.4;275.0;0.1;245.3;50.05;13;4563.4
16-03-07;13:54;33.3;270.2;0.1;244.3;50.06;15;4563.4
16-03-07;13:57;33.3;253.2;0.1;245.3;50.05;16;4563.4
16-03-07;14:00;33.2;261.7;0.1;245.3;50.02;18;4563.4
16-03-07;14:03;33.0;262.3;0.1;245.3;49.99;19;4563.4
16-03-07;14:06;33.2;263.2;0.1;244.3;50.02;22;4563.4
16-03-07;14:09;33.2;267.0;0.1;245.3;50.02;23;4563.4
16-03-07;14:12;33.1;264.8;0.1;245.3;50.03;22;4563.4
16-03-07;14:15;33.1;260.8;0.1;244.3;50.03;19;4563.4
16-03-07;14:18;33.0;263.6;0.0;244.3;50.05;11;4563.4
16-03-07;14:21;33.1;272.1;0.0;243.4;50.07;11;4563.4
16-03-07;14:24;33.1;4.8;0.1;245.3;50.04;14;4563.4
16-03-07;14:27;33.0;264.8;0.0;244.3;50.04;11;4563.4
16-03-07;14:30;33.0;245.5;0.1;244.3;50.04;8;4563.4
16-03-07;14:33;32.9;268.3;0.0;243.4;50.03;8;4563.4
16-03-07;14:36;33.0;256.6;0.1;245.3;50.04;21;4563.4
16-03-07;14:39;33.0;260.4;0.1;244.3;50.07;24;4563.4
16-03-07;14:42;33.0;284.6;0.1;246.3;50.06;21;4563.4
16-03-07;14:45;33.0;261.9;0.1;245.3;50.03;17;4563.4
16-03-07;14:48;33.0;262.6;0.0;245.3;50.02;7;4563.4
16-03-07;14:51;33.0;258.9;0.0;245.3;50.02;7;4563.4
16-03-07;14:54;33.0;273.1;0.1;245.3;50.03;19;4563.4
16-03-07;14:57;33.1;285.6;0.2;245.3;50.03;37;4563.4
16-03-07;15:00;33.2;277.8;0.2;246.3;50.03;37;4563.4
16-03-07;15:03;32.9;279.7;0.1;246.3;50.07;32;4563.4
16-03-07;15:06;33.0;275.0;0.1;246.3;50.05;32;4563.4
16-03-07;15:09;33.1;270.4;0.1;246.3;50.10;30;4563.4
16-03-07;15:12;33.2;285.6;0.2;247.3;50.06;35;4563.4
16-03-07;15:15;33.0;284.0;0.2;246.3;50.04;48;4563.4
16-03-07;15:18;33.2;290.1;0.2;246.3;50.06;36;4563.4
16-03-07;15:21;33.2;280.9;0.1;247.3;50.04;31;4563.4
16-03-07;15:24;33.1;278.0;0.1;245.3;50.03;26;4563.4
16-03-07;15:27;33.1;269.6;0.1;246.3;50.04;23;4563.4
16-03-07;15:30;33.1;279.1;0.1;246.3;50.04;25;4563.4
16-03-07;15:33;32.9;273.1;0.1;246.3;50.03;15;4563.4
16-03-07;15:36;33.0;282.8;0.1;247.3;50.02;16;4563.4
16-03-07;15:39;33.1;259.5;0.1;247.3;50.06;17;4563.4
16-03-07;15:42;33.1;257.9;0.1;246.3;50.03;17;4563.4
16-03-07;15:45;33.0;278.1;0.1;246.3;50.04;22;4563.4
16-03-07;15:48;33.1;262.5;0.1;246.3;50.05;20;4563.4
16-03-07;15:51;33.0;266.1;0.1;246.3;50.03;16;4563.4
16-03-07;15:54;33.1;269.6;0.1;244.3;50.07;19;4563.4
16-03-07;15:57;32.9;275.8;0.1;247.3;50.06;26;4563.4
16-03-07;16:00;33.1;273.6;0.1;247.3;50.08;18;4563.4
16-03-07;16:03;33.1;267.1;0.0;248.2;50.05;11;4563.4
16-03-07;16:06;33.0;257.8;0.0;247.3;50.04;5;4563.4
16-03-07;16:09;33.0;257.9;0.0;247.3;50.05;0;4563.4
16-03-07;16:12;32.9;238.1;0.0;247.3;50.03;0;4563.4
16-03-07;16:15;32.9;216.5;0.0;247.3;50.03;0;4563.4
16-03-07;16:18;32.7;281.1;0.0;247.3;50.03;0;4563.4
16-03-07;16:21;32.7;302.7;0.0;247.3;50.04;0;4563.4
16-03-07;16:24;32.6;304.6;0.0;246.3;50.05;0;4563.4
16-03-07;16:27;32.6;297.8;0.0;246.3;50.02;0;4563.4
16-03-07;16:30;32.5;304.9;0.0;246.3;50.03;0;4563.4
16-03-07;16:33;32.5;293.2;0.0;247.3;50.00;0;4563.4
16-03-07;16:36;32.5;291.2;0.0;246.3;50.04;0;4563.4
16-03-07;16:39;32.4;296.4;0.0;246.3;50.03;0;4563.4
16-03-07;16:42;32.4;299.7;0.0;245.3;50.06;0;4563.4
16-03-07;16:45;32.3;303.0;0.0;246.3;50.04;0;4563.4
16-03-07;16:48;32.3;298.6;0.0;246.3;50.04;0;4563.4
16-03-07;16:51;32.3;257.9;0.0;246.3;50.04;0;4563.4
16-03-08;07:09;29.0;274.0;0.1;244.3;50.04;16;4563.4
16-03-08;07:12;29.7;267.6;0.1;244.3;50.04;16;4563.4
16-03-08;07:15;29.4;269.2;0.1;244.3;50.03;16;4563.4
16-03-08;07:18;29.4;274.2;0.1;243.4;50.03;17;4563.4
16-03-08;07:21;30.1;258.1;0.1;244.3;50.04;21;4563.4
16-03-08;07:24;30.2;273.4;0.1;243.4;50.02;24;4563.4
16-03-08;07:27;30.4;284.9;0.1;242.4;50.01;32;4563.4
16-03-08;07:30;30.4;284.0;0.2;242.4;50.04;42;4563.5
16-03-08;07:33;30.5;288.1;0.4;243.4;49.99;49;4563.5
16-03-08;07:36;30.7;286.6;0.3;243.4;50.05;49;4563.5
16-03-08;07:39;30.7;286.9;0.3;243.4;50.02;55;4563.5
16-03-08;07:42;30.8;294.7;0.3;242.4;50.01;57;4563.5
16-03-08;07:45;31.0;290.9;0.2;243.4;50.04;43;4563.5
16-03-08;07:48;31.0;273.0;0.2;243.4;50.04;39;4563.5
16-03-08;07:51;31.1;281.9;0.2;243.4;50.02;42;4563.5
16-03-08;07:54;31.2;281.9;0.1;243.4;50.03;35;4563.5
16-03-08;07:57;31.4;282.2;0.2;243.4;50.09;40;4563.5
16-03-08;08:00;31.4;287.5;0.2;243.4;50.06;39;4563.5
16-03-08;08:03;31.4;290.0;0.2;242.4;50.06;46;4563.5
16-03-08;08:06;31.4;286.2;0.3;245.3;50.03;50;4563.5
16-03-08;08:09;31.5;288.4;0.2;246.3;50.03;45;4563.5
16-03-08;08:12;31.5;289.4;0.3;246.3;50.03;56;4563.5
16-03-08;08:15;31.9;289.3;0.2;245.3;50.04;49;4563.5
16-03-08;08:18;31.8;293.4;0.3;246.3;50.02;50;4563.5
16-03-08;08:21;31.8;288.2;0.3;246.3;50.05;54;4563.5
16-03-08;08:24;31.9;298.9;0.4;247.3;50.04;67;4563.5
16-03-08;08:27;32.0;289.0;0.4;245.3;50.03;68;4563.5
16-03-08;08:30;31.9;300.0;0.4;245.3;50.04;69;4563.5
16-03-08;08:33;32.3;297.8;0.4;245.3;50.03;76;4563.5
16-03-08;08:36;42.0;302.3;0.4;245.3;50.03;81;4563.5
16-03-08;08:39;32.0;306.1;0.4;245.3;50.03;77;4563.5
16-03-08;08:42;32.0;302.4;0.4;245.3;50.01;78;4563.5
16-03-08;08:45;32.0;306.8;0.5;245.3;50.03;109;4563.5
16-03-08;08:48;32.3;298.8;0.4;245.3;50.04;87;4563.5
16-03-08;08:51;32.0;294.4;0.3;245.3;50.05;57;4563.5
16-03-08;08:54;32.2;289.0;0.2;245.3;50.05;41;4563.5
16-03-08;08:57;31.9;283.8;0.3;244.3;50.01;57;4563.5
16-03-08;09:00;32.0;291.0;0.3;244.3;50.06;53;4563.5
16-03-08;09:03;32.0;287.8;0.4;245.3;50.08;57;4563.5
16-03-08;09:06;32.0;291.7;0.4;244.3;50.07;60;4563.5
16-03-08;09:09;31.9;284.4;0.2;245.3;50.05;47;4563.5
16-03-08;09:12;32.2;277.5;0.2;244.3;50.04;39;4563.5
16-03-08;09:15;31.9;275.0;0.1;244.3;50.02;29;4563.5
16-03-08;09:18;31.9;275.6;0.1;244.3;50.03;32;4563.6
16-03-08;09:21;32.2;282.7;0.3;244.3;50.07;46;4563.6
16-03-08;09:24;32.2;280.6;0.2;245.3;50.06;37;4563.6
16-03-08;09:27;32.2;282.2;0.3;244.3;50.03;51;4563.6
16-03-08;09:30;32.3;301.4;0.4;244.3;50.03;72;4563.6
16-03-08;09:33;32.4;292.6;0.4;244.3;50.07;84;4563.6
16-03-08;09:36;32.6;294.2;0.5;245.3;50.07;105;4563.6
16-03-08;09:39;32.6;302.4;0.5;244.3;50.07;106;4563.6
16-03-08;09:42;32.5;304.3;0.5;244.3;50.07;104;4563.6
16-03-08;09:45;32.7;291.6;0.4;244.3;50.04;76;4563.6
16-03-08;09:48;32.6;292.8;0.4;243.4;50.08;77;4563.6
16-03-08;09:51;32.9;291.5;0.4;243.4;50.09;76;4563.6
16-03-08;09:54;32.9;303.2;0.4;244.3;50.08;94;4563.6
16-03-08;09:57;33.0;298.6;0.5;244.3;50.01;105;4563.6
16-03-08;10:00;33.0;303.2;0.5;244.3;49.98;111;4563.6
16-03-08;10:03;33.1;294.8;0.6;244.3;50.01;127;4563.6
16-03-08;10:06;33.2;307.7;0.6;245.3;50.04;140;4563.6
16-03-08;10:09;33.0;306.2;0.6;246.3;50.07;128;4563.6
16-03-08;10:12;33.3;304.5;0.5;244.3;50.06;107;4563.6
16-03-08;10:15;33.1;297.5;0.5;245.3;50.06;107;4563.6
16-03-08;10:18;33.4;293.7;0.4;244.3;50.03;86;4563.6
16-03-08;10:21;33.4;298.6;0.4;244.3;50.06;84;4563.6
16-03-08;10:24;33.3;291.2;0.4;244.3;50.07;77;4563.6
16-03-08;10:27;33.5;299.2;0.4;244.3;50.03;83;4563.7
16-03-08;10:30;33.3;291.3;0.4;244.3;50.02;77;4563.7
16-03-08;10:33;33.4;299.1;0.4;243.4;50.02;84;4563.7
16-03-08;10:36;33.4;298.3;0.5;245.3;50.03;90;4563.7
16-03-08;10:39;33.3;300.5;0.4;243.4;50.06;78;4563.7
16-03-08;10:42;33.4;293.4;0.4;243.4;50.04;78;4563.7
16-03-08;10:45;33.7;297.6;0.4;243.4;50.03;76;4563.7
16-03-08;10:48;33.5;294.1;0.4;244.3;50.06;70;4563.7
16-03-08;10:51;33.4;288.5;0.4;245.3;50.06;68;4563.7
16-03-08;10:54;33.5;282.5;0.4;243.4;50.07;68;4563.7
16-03-08;10:57;33.5;286.6;0.4;244.3;50.05;66;4563.7
16-03-08;11:00;33.4;287.1;0.3;244.3;50.05;64;4563.7
16-03-08;11:03;33.5;289.3;0.3;244.3;50.05;60;4563.7
16-03-08;11:06;33.5;281.6;0.3;244.3;50.05;55;4563.7
16-03-08;11:09;33.2;294.7;0.3;244.3;50.06;59;4563.7
16-03-08;11:12;33.5;288.4;0.4;244.3;50.02;60;4563.7
16-03-08;11:15;33.7;291.5;0.4;244.3;50.05;68;4563.7
16-03-08;11:18;33.3;288.8;0.4;244.3;50.05;75;4563.7
16-03-08;11:21;33.7;291.2;0.4;243.4;50.02;74;4563.7
16-03-08;11:24;33.4;292.3;0.4;244.3;50.04;70;4563.7
16-03-08;11:27;33.4;296.7;0.4;244.3;50.04;77;4563.7
16-03-08;11:30;33.8;295.8;0.4;244.3;50.02;73;4563.7
16-03-08;11:33;33.7;296.4;0.4;243.4;50.03;64;4563.7
16-03-08;11:36;33.7;285.2;0.4;243.4;50.03;60;4563.7
16-03-08;11:39;33.5;290.3;0.3;243.4;50.05;61;4563.7
16-03-08;11:42;33.8;295.4;0.4;242.4;50.04;73;4563.7
16-03-08;11:45;33.9;295.7;0.4;243.4;50.05;81;4563.7
16-03-08;11:48;33.9;297.8;0.4;243.4;50.05;80;4563.7
16-03-08;11:51;33.8;293.8;0.5;243.4;50.06;84;4563.8
16-03-08;11:54;33.8;299.7;0.5;244.3;50.06;87;4563.8
16-03-08;11:57;33.8;300.0;0.5;242.4;50.00;95;4563.8
16-03-08;12:00;34.0;290.6;0.5;242.4;50.00;93;4563.8
16-03-08;12:03;33.9;302.4;0.5;243.4;50.06;90;4563.8
16-03-08;12:06;33.9;285.4;0.5;243.4;50.00;81;4563.8
16-03-08;12:09;33.9;296.9;0.4;241.4;50.05;84;4563.8
16-03-08;12:12;33.8;293.9;0.4;242.4;50.02;81;4563.8
16-03-08;12:15;33.9;292.5;0.4;242.4;50.05;70;4563.8
16-03-08;12:18;33.8;288.7;0.4;242.4;50.08;71;4563.8
16-03-08;12:21;33.9;296.9;0.4;242.4;50.05;68;4563.8
16-03-08;12:24;33.8;294.2;0.3;242.4;50.04;63;4563.8
16-03-08;12:27;33.8;294.5;0.4;242.4;50.01;63;4563.8
16-03-08;12:30;33.7;286.6;0.3;242.4;50.04;58;4563.8
16-03-08;12:33;33.7;291.2;0.3;244.3;50.03;56;4563.8
16-03-08;12:36;33.8;291.5;0.3;243.4;50.04;58;4563.8
16-03-08;12:39;34.0;286.2;0.3;243.4;50.06;56;4563.8
16-03-08;12:42;33.7;278.6;0.3;243.4;50.04;51;4563.8
16-03-08;12:45;33.7;279.9;0.3;242.4;50.04;50;4563.8
16-03-08;12:48;33.8;285.2;0.3;243.4;50.06;50;4563.8
16-03-08;12:51;33.7;284.6;0.3;244.3;50.06;53;4563.8
16-03-08;12:54;33.7;276.2;0.3;244.3;50.06;51;4563.8
16-03-08;12:57;33.7;298.6;0.4;243.4;50.05;58;4563.8
16-03-08;13:00;33.5;293.4;0.3;243.4;50.05;59;4563.8
16-03-08;13:03;33.8;290.0;0.3;244.3;50.03;59;4563.8
16-03-08;13:06;33.8;284.3;0.3;243.4;50.03;63;4563.8
16-03-08;13:09;33.8;287.8;0.3;244.3;50.03;59;4563.8
16-03-08;13:12;33.8;282.7;0.3;244.3;50.04;58;4563.8
16-03-08;13:15;33.9;287.9;0.3;244.3;50.04;57;4563.8
16-03-08;13:18;33.7;289.5;0.3;243.4;50.04;57;4563.8
16-03-08;13:21;33.7;286.0;0.3;244.3;50.04;56;4563.8
16-03-08;13:24;33.9;287.4;0.3;243.4;50.06;56;4563.9
16-03-08;13:27;33.8;278.0;0.3;243.4;50.04;51;4563.9
16-03-08;13:30;33.7;295.8;0.3;244.3;50.00;57;4563.9
16-03-08;13:33;33.8;284.0;0.3;244.3;50.03;57;4563.9
16-03-08;13:36;33.9;280.8;0.3;244.3;50.05;59;4563.9
16-03-08;13:39;33.9;288.5;0.3;244.3;50.03;55;4563.9
16-03-08;13:42;33.8;290.4;0.3;244.3;50.03;51;4563.9
16-03-08;13:45;33.8;277.5;0.3;244.3;50.06;53;4563.9
16-03-08;13:48;33.8;277.0;0.2;244.3;50.08;53;4563.9
16-03-08;13:51;33.7;283.1;0.3;245.3;50.07;55;4563.9
16-03-08;13:54;33.8;289.7;0.3;245.3;50.08;50;4563.9
16-03-08;13:57;33.7;274.5;0.2;244.3;50.03;45;4563.9
16-03-08;14:00;33.7;281.6;0.2;245.3;50.03;43;4563.9
16-03-08;14:03;33.7;285.9;0.2;244.3;50.05;42;4563.9
16-03-08;14:06;33.8;274.5;0.2;245.3;50.04;43;4563.9
16-03-08;14:09;33.7;278.4;0.2;245.3;50.03;41;4563.9
16-03-08;14:12;33.7;281.6;0.2;246.3;50.03;38;4563.9
16-03-08;14:15;33.5;269.2;0.2;245.3;50.02;36;4563.9
16-03-08;14:18;33.5;283.5;0.2;245.3;50.02;35;4563.9
16-03-08;14:21;33.5;274.6;0.2;245.3;50.03;33;4563.9
16-03-08;14:24;33.8;277.1;0.2;245.3;50.07;33;4563.9
16-03-08;14:27;33.7;283.5;0.1;245.3;50.09;31;4563.9
16-03-08;14:30;33.3;275.8;0.2;244.3;50.05;30;4563.9
16-03-08;14:33;33.5;271.4;0.1;246.3;50.03;28;4563.9
16-03-08;14:36;33.3;256.4;0.1;245.3;50.06;28;4563.9
16-03-08;14:39;33.2;263.9;0.1;246.3;50.07;28;4563.9
16-03-08;14:42;33.1;275.6;0.1;246.3;50.05;28;4563.9
16-03-08;14:45;33.1;273.4;0.1;245.3;50.03;28;4563.9
16-03-08;14:48;33.1;273.4;0.1;245.3;50.04;25;4563.9
16-03-08;14:51;33.0;267.1;0.1;245.3;50.03;22;4563.9
16-03-08;14:54;33.1;265.1;0.1;244.3;50.05;21;4563.9
16-03-08;14:57;33.2;263.2;0.1;246.3;50.05;21;4563.9
16-03-08;15:00;33.0;263.8;0.1;246.3;50.03;22;4563.9
16-03-08;15:03;33.1;269.2;0.1;244.3;50.01;23;4563.9
16-03-08;15:06;33.0;259.2;0.1;246.3;49.99;20;4563.9
16-03-08;15:09;33.2;269.2;0.1;246.3;50.05;18;4563.9
16-03-08;15:12;33.1;273.7;0.1;247.3;50.06;15;4563.9
16-03-08;15:15;33.0;272.4;0.1;246.3;50.04;13;4563.9
16-03-08;15:18;33.1;263.6;0.0;246.3;50.05;12;4563.9
16-03-08;15:21;33.2;265.1;0.0;246.3;50.05;9;4563.9
16-03-08;15:24;33.0;255.6;0.0;246.3;50.04;6;4563.9
16-03-08;15:27;32.9;257.9;0.0;246.3;50.04;7;4563.9
16-03-08;15:30;33.0;264.2;0.0;245.3;50.03;7;4563.9
16-03-08;15:33;33.0;262.6;0.0;247.3;50.06;7;4563.9
16-03-08;15:36;33.0;255.0;0.0;246.3;50.03;8;4563.9
16-03-08;15:39;33.0;265.5;0.0;245.3;50.05;7;4563.9
16-03-08;15:42;32.9;254.0;0.0;246.3;50.02;8;4563.9
16-03-08;15:45;32.9;252.3;0.0;245.3;50.03;10;4563.9
16-03-08;15:48;32.9;263.2;0.1;245.3;50.08;11;4563.9
16-03-08;15:51;32.9;244.0;0.1;246.3;50.03;14;4563.9
16-03-08;15:54;32.9;252.3;0.1;246.3;50.07;12;4563.9
16-03-08;15:57;32.9;266.0;0.0;245.3;50.06;9;4563.9
16-03-08;16:00;33.0;271.7;0.1;246.3;50.11;14;4563.9
16-03-08;16:03;32.9;268.2;0.1;246.3;50.06;16;4563.9
16-03-08;16:06;32.9;268.3;0.1;246.3;50.07;14;4563.9
16-03-08;16:09;32.9;264.6;0.1;247.3;50.02;17;4563.9
16-03-08;16:12;32.9;4.8;0.1;246.3;50.06;19;4563.9
16-03-08;16:15;32.9;270.2;0.1;246.3;50.02;18;4563.9
16-03-08;16:18;32.9;265.8;0.1;246.3;50.03;17;4563.9
16-03-08;16:21;32.9;260.0;0.1;247.3;50.04;12;4563.9
16-03-08;16:24;32.9;250.7;0.0;246.3;50.05;9;4563.9
16-03-08;16:27;33.0;255.1;0.0;247.3;50.09;6;4563.9
16-03-08;16:30;32.9;257.2;0.0;246.3;50.02;7;4563.9
16-03-08;16:33;32.7;262.9;0.0;246.3;50.02;5;4563.9
16-03-08;16:36;32.9;249.9;0.0;246.3;50.02;4;4563.9
16-03-08;16:39;32.7;266.6;0.0;246.3;50.04;0;4563.9
16-03-08;16:42;32.7;236.2;0.0;247.3;50.04;0;4563.9
16-03-08;16:45;32.6;191.0;0.0;247.3;50.04;0;4563.9
16-03-08;16:48;32.6;179.4;0.0;246.3;50.04;1;4563.9
16-03-08;16:51;32.6;184.1;0.0;246.3;50.04;1;4563.9
16-03-08;16:54;32.5;197.6;0.0;246.3;50.01;0;4563.9
16-03-08;16:57;32.5;178.4;0.0;246.3;50.08;0;4563.9
16-03-08;17:00;32.4;109.4;0.0;245.3;50.05;0;4563.9
16-03-08;17:03;32.4;156.5;0.0;246.3;50.00;0;4563.9
16-03-08;17:06;32.4;223.0;0.0;246.3;50.03;0;4563.9
16-03-08;17:09;32.4;239.2;0.0;246.3;50.03;0;4563.9
16-03-08;17:12;32.3;226.3;0.0;247.3;50.02;0;4563.9
16-03-08;17:15;32.3;189.2;0.0;247.3;50.03;0;4563.9
16-03-08;17:18;32.3;165.9;0.0;247.3;50.02;0;4563.9
16-03-08;17:21;32.2;142.2;0.0;246.3;50.02;0;4563.9
16-03-08;17:24;32.2;118.5;0.0;246.3;50.03;0;4563.9
16-03-09;07:03;29.4;277.5;0.1;245.3;50.05;16;4563.9
16-03-09;07:06;30.1;263.9;0.1;245.3;50.04;18;4563.9
16-03-09;07:09;30.1;263.2;0.1;246.3;50.02;21;4563.9
16-03-09;07:12;30.1;274.0;0.1;245.3;50.05;21;4563.9
16-03-09;07:15;30.3;264.1;0.1;246.3;50.04;22;4563.9
16-03-09;07:18;30.3;274.2;0.1;246.3;50.04;21;4563.9
16-03-09;07:21;30.4;270.5;0.1;245.3;50.03;21;4563.9
16-03-09;07:24;30.7;275.9;0.1;246.3;50.04;22;4563.9
16-03-09;07:27;30.5;263.3;0.1;245.3;50.02;25;4563.9
16-03-09;07:30;30.5;273.3;0.1;246.3;50.02;26;4563.9
16-03-09;07:33;30.8;277.0;0.1;246.3;50.01;30;4563.9
16-03-09;07:36;31.0;275.3;0.2;245.3;50.02;33;4563.9
16-03-09;07:39;31.0;284.9;0.2;245.3;50.05;43;4563.9
16-03-09;07:42;31.0;4.8;0.2;245.3;50.02;46;4563.9
16-03-09;07:45;31.0;287.6;0.2;245.3;50.00;43;4564.0
16-03-09;07:48;31.2;283.0;0.2;245.3;50.03;47;4564.0
16-03-09;07:51;31.5;284.4;0.4;245.3;49.97;48;4564.0
16-03-09;07:54;31.5;287.1;0.3;243.4;50.00;59;4564.0
16-03-09;07:57;31.6;287.9;0.3;244.3;50.04;49;4564.0
16-03-09;08:00;31.6;282.5;0.3;245.3;50.05;64;4564.0
16-03-09;08:03;31.8;303.6;0.4;244.3;50.03;66;4564.0
16-03-09;08:06;31.9;298.6;0.5;244.3;50.04;99;4564.0
16-03-09;08:09;32.0;303.6;0.5;244.3;50.05;88;4564.0
16-03-09;08:12;32.2;302.0;0.4;244.3;50.05;103;4564.0
16-03-09;08:15;32.3;293.9;0.5;245.3;50.04;101;4564.0
16-03-09;08:18;32.4;299.5;0.4;244.3;50.05;87;4564.0
16-03-09;08:21;32.4;297.0;0.5;244.3;50.01;91;4564.0
16-03-09;08:24;32.5;295.3;0.5;244.3;50.07;94;4564.0
16-03-09;08:27;32.6;300.5;0.5;244.3;50.01;97;4564.0
16-03-09;08:30;32.5;300.4;0.4;244.3;50.02;84;4564.0
16-03-09;08:33;32.5;296.4;0.5;244.3;50.06;97;4564.0
16-03-09;08:36;32.6;305.1;0.4;243.4;50.04;97;4564.0
16-03-09;08:39;32.7;297.0;0.4;245.3;50.05;90;4564.0
16-03-09;08:42;32.9;300.2;0.4;244.3;50.01;86;4564.0
16-03-09;08:45;32.9;297.2;0.4;245.3;50.05;83;4564.0
16-03-09;08:48;33.0;294.8;0.4;245.3;50.04;93;4564.0
16-03-09;08:51;33.0;304.8;0.5;245.3;50.06;100;4564.0
16-03-09;08:54;33.2;300.1;0.6;245.3;50.03;102;4564.0
16-03-09;08:57;33.1;304.8;0.5;245.3;50.05;115;4564.1
16-03-09;09:00;33.1;299.8;0.5;244.3;50.04;127;4564.1
16-03-09;09:03;33.3;300.4;0.7;245.3;50.01;134;4564.1
16-03-09;09:06;33.3;308.9;0.8;244.3;49.99;152;4564.1
16-03-09;09:09;33.3;304.2;0.7;244.3;50.02;150;4564.1
16-03-09;09:12;33.4;300.4;0.5;244.3;50.04;125;4564.1
16-03-09;09:15;33.4;299.8;0.5;244.3;50.05;117;4564.1
16-03-09;09:18;33.7;295.0;0.6;243.4;50.05;112;4564.1
16-03-09;09:21;33.7;303.3;0.5;243.4;50.03;111;4564.1
16-03-09;09:24;33.4;303.8;0.5;243.4;50.03;105;4564.1
16-03-09;09:27;33.5;298.8;0.5;243.4;50.02;102;4564.1
16-03-09;09:30;33.5;298.8;0.5;243.4;50.02;96;4564.1
16-03-09;09:33;33.7;291.5;0.5;244.3;50.04;82;4564.1
16-03-09;09:36;33.5;304.8;0.4;243.4;50.05;84;4564.1
16-03-09;09:39;33.7;301.6;0.5;244.3;50.05;92;4564.1
16-03-09;09:42;33.8;300.7;0.4;244.3;50.04;83;4564.1
16-03-09;09:45;33.7;298.0;0.4;244.3;50.03;86;4564.1
16-03-09;09:48;33.5;293.2;0.5;244.3;50.05;83;4564.1
16-03-09;09:51;33.7;294.4;0.4;244.3;50.05;68;4564.1
16-03-09;09:54;33.7;291.5;0.3;245.3;50.04;59;4564.1
16-03-09;09:57;33.5;285.0;0.3;245.3;50.03;50;4564.2
16-03-09;10:00;33.5;285.0;0.2;245.3;50.00;51;4564.2
16-03-09;10:03;33.4;275.2;0.2;245.3;50.04;37;4564.2
16-03-09;10:06;33.4;286.2;0.2;244.3;50.05;37;4564.2
16-03-09;10:09;33.5;285.7;0.2;245.3;50.04;42;4564.2
16-03-09;10:12;33.5;287.4;0.2;245.3;50.02;46;4564.2
16-03-09;10:15;33.4;283.0;0.2;245.3;50.06;48;4564.2
16-03-09;10:18;33.5;292.2;0.3;244.3;50.05;53;4564.2
16-03-09;10:21;33.5;290.0;0.3;244.3;50.05;52;4564.2
16-03-09;10:24;33.4;288.8;0.3;243.4;50.09;53;4564.2
16-03-09;10:27;33.5;288.1;0.3;244.3;50.02;55;4564.2
16-03-09;10:30;33.4;290.0;0.3;243.4;50.04;57;4564.2
16-03-09;10:33;33.5;289.7;0.3;243.4;50.03;55;4564.2
16-03-09;10:36;33.4;282.1;0.4;243.4;50.02;57;4564.2
16-03-09;10:39;33.4;295.0;0.3;243.4;50.06;58;4564.2
16-03-09;10:42;33.5;288.5;0.3;243.4;50.05;49;4564.2
16-03-09;10:45;33.4;281.1;0.2;243.4;50.02;43;4564.2
16-03-09;10:48;33.5;277.5;0.2;243.4;50.06;35;4564.2
16-03-09;10:51;33.4;270.8;0.1;242.4;50.06;34;4564.2
16-03-09;10:54;33.3;276.2;0.2;243.4;50.06;38;4564.2
16-03-09;10:57;33.5;295.4;0.3;243.4;50.06;60;4564.2
16-03-09;11:00;33.7;289.3;0.4;244.3;50.05;70;4564.2
16-03-09;11:03;33.7;302.3;0.4;243.4;50.05;76;4564.2
16-03-09;11:06;33.7;294.1;0.4;243.4;50.06;67;4564.2
16-03-09;11:09;33.5;290.1;0.3;243.4;50.05;59;4564.2
16-03-09;11:12;33.7;286.8;0.3;243.4;50.08;51;4564.2
16-03-09;11:15;33.4;282.5;0.4;243.4;50.01;51;4564.2
16-03-09;11:18;33.5;283.8;0.3;243.4;50.06;54;4564.2
16-03-09;11:21;33.4;273.4;0.2;243.4;50.03;48;4564.2
16-03-09;11:24;33.4;286.2;0.4;243.4;50.01;59;4564.2
16-03-09;11:27;33.5;289.7;0.4;243.4;50.05;62;4564.2
16-03-09;11:30;33.5;292.9;0.4;243.4;50.02;55;4564.2
16-03-09;11:33;33.5;276.4;0.2;242.4;50.04;45;4564.2
16-03-09;11:36;33.5;274.8;0.2;243.4;50.05;38;4564.2
16-03-09;11:39;33.7;280.3;0.2;243.4;50.04;38;4564.2
16-03-09;11:42;33.4;285.2;0.3;242.4;49.99;43;4564.2
16-03-09;11:45;33.5;289.0;0.2;243.4;50.07;46;4564.2
16-03-09;11:48;33.3;287.5;0.3;243.4;50.07;58;4564.2
16-03-09;11:51;33.7;295.3;0.5;244.3;50.08;95;4564.2
16-03-09;11:54;33.8;307.7;0.7;243.4;50.09;146;4564.3
16-03-09;11:57;33.9;310.1;0.8;242.4;50.12;174;4564.3
16-03-09;12:00;34.0;311.4;0.7;243.4;50.07;166;4564.3
16-03-09;12:03;34.0;314.3;0.7;243.4;50.07;153;4564.3
16-03-09;12:06;33.8;304.3;0.6;243.4;50.04;107;4564.3
16-03-09;12:09;34.0;292.0;0.5;243.4;50.09;110;4564.3
16-03-09;12:12;34.0;298.2;0.5;243.4;50.08;118;4564.3
16-03-09;12:15;34.1;305.1;0.5;242.4;50.07;123;4564.3
16-03-09;12:18;34.0;306.7;0.5;242.4;50.13;108;4564.3
16-03-09;12:21;34.1;301.1;0.6;243.4;50.05;126;4564.3
16-03-09;12:24;34.1;308.3;0.8;242.4;50.08;152;4564.3
16-03-09;12:27;34.4;304.6;0.7;244.3;50.06;143;4564.3
16-03-09;12:30;34.2;309.0;0.5;244.3;50.05;124;4564.3
16-03-09;12:33;34.2;300.0;0.5;244.3;50.07;103;4564.3
16-03-09;12:36;34.1;300.0;0.4;244.3;50.07;103;4564.3
16-03-09;12:39;34.2;306.0;0.6;243.4;50.06;122;4564.4
16-03-09;12:42;34.5;309.2;0.8;244.3;50.02;147;4564.4
16-03-09;12:45;34.4;293.1;0.5;243.4;50.08;101;4564.4
16-03-09;12:48;34.2;296.4;0.4;244.3;50.08;86;4564.4
16-03-09;12:51;34.2;296.4;0.4;244.3;50.06;76;4564.4
16-03-09;12:54;34.4;288.8;0.4;244.3;50.05;73;4564.4
16-03-09;12:57;34.4;291.2;0.4;244.3;50.03;75;4564.4
16-03-09;13:00;34.1;286.2;0.4;244.3;50.02;75;4564.4
16-03-09;13:03;34.1;284.7;0.4;244.3;50.04;70;4564.4
16-03-09;13:06;34.2;284.1;0.3;244.3;50.06;58;4564.4
16-03-09;13:09;34.0;292.2;0.3;244.3;50.06;51;4564.4
16-03-09;13:12;34.1;287.4;0.3;244.3;50.05;52;4564.4
16-03-09;13:15;34.1;289.3;0.3;242.4;50.06;59;4564.4
16-03-09;13:18;34.2;286.2;0.3;242.4;50.03;63;4564.4
16-03-09;13:21;34.0;298.9;0.4;244.3;50.06;61;4564.4
16-03-09;13:24;33.9;298.3;0.3;244.3;50.07;63;4564.4
16-03-09;13:27;34.0;296.9;0.3;244.3;50.03;61;4564.4
16-03-09;13:30;34.0;301.3;0.3;244.3;50.03;63;4564.4
16-03-09;13:33;34.0;297.9;0.4;244.3;50.05;64;4564.4
16-03-09;13:36;34.0;297.6;0.4;244.3;50.05;67;4564.4
16-03-09;13:39;34.1;290.3;0.3;244.3;50.06;66;4564.4
16-03-09;13:42;34.1;284.7;0.3;245.3;50.05;61;4564.4
16-03-09;13:45;33.9;286.9;0.3;245.3;50.04;56;4564.4
16-03-09;13:48;33.9;293.7;0.3;245.3;50.08;51;4564.4
16-03-09;13:51;33.9;283.8;0.3;245.3;50.06;67;4564.4
16-03-09;13:54;33.9;301.1;0.4;245.3;50.07;82;4564.4
16-03-09;13:57;34.0;297.6;0.4;246.3;50.11;78;4564.4
16-03-09;14:00;34.0;285.3;0.4;246.3;50.05;81;4564.4
16-03-09;14:03;34.4;284.9;0.4;245.3;50.02;66;4564.5
16-03-09;14:06;34.0;292.3;0.3;245.3;50.02;67;4564.5
16-03-09;14:09;34.0;293.2;0.4;245.3;50.04;60;4564.5
16-03-09;14:12;33.8;287.6;0.3;244.3;50.04;55;4564.5
16-03-09;14:15;33.8;284.1;0.3;245.3;50.04;48;4564.5
16-03-09;14:18;33.8;278.4;0.2;245.3;50.05;40;4564.5
16-03-09;14:21;33.8;280.0;0.1;246.3;50.06;29;4564.5
16-03-09;14:24;33.9;271.8;0.1;245.3;50.06;27;4564.5
16-03-09;14:27;33.7;270.9;0.1;246.3;50.05;28;4564.5
16-03-09;14:30;33.7;266.6;0.1;246.3;50.03;19;4564.5
16-03-09;14:33;33.8;261.6;0.1;245.3;50.03;19;4564.5
16-03-09;14:36;33.7;276.4;0.1;245.3;50.04;21;4564.5
16-03-09;14:39;33.5;279.1;0.2;245.3;50.03;29;4564.5
16-03-09;14:42;33.5;272.4;0.1;245.3;50.04;24;4564.5
16-03-09;14:45;33.5;259.2;0.1;245.3;50.06;28;4564.5
16-03-09;14:48;33.4;273.6;0.1;245.3;50.05;26;4564.5
16-03-09;14:51;33.4;275.3;0.1;245.3;50.06;26;4564.5
16-03-09;14:54;33.5;269.5;0.1;245.3;50.05;28;4564.5
16-03-09;14:57;33.3;278.3;0.1;246.3;50.05;23;4564.5
16-03-09;15:00;33.2;271.4;0.1;247.3;49.99;20;4564.5
16-03-09;15:03;33.4;274.2;0.1;245.3;50.02;16;4564.5
16-03-09;15:06;33.2;264.9;0.1;246.3;50.05;12;4564.5
16-03-09;15:09;33.3;252.5;0.1;246.3;50.04;13;4564.5
16-03-09;15:12;33.2;255.4;0.1;246.3;50.03;13;4564.5
16-03-09;15:15;33.1;269.8;0.0;245.3;50.05;11;4564.5
16-03-09;15:18;33.1;260.7;0.0;245.3;50.05;10;4564.5
16-03-09;15:21;33.1;257.9;0.0;245.3;50.05;7;4564.5
16-03-09;15:24;33.1;260.0;0.0;246.3;50.05;3;4564.5
16-03-09;15:27;33.0;258.3;0.0;245.3;50.07;4;4564.5
16-03-09;15:30;33.0;244.9;0.0;245.3;50.06;3;4564.5
16-03-09;15:33;33.0;249.6;0.0;245.3;50.07;4;4564.5
16-03-09;15:36;33.1;255.9;0.0;246.3;50.05;5;4564.5
16-03-09;15:39;33.0;256.9;0.0;247.3;50.05;5;4564.5
16-03-09;15:42;32.9;257.3;0.0;245.3;50.04;4;4564.5
16-03-09;15:45;32.9;247.2;0.0;245.3;50.07;1;4564.5
16-03-09;15:48;32.9;267.6;0.0;245.3;50.08;1;4564.5
16-03-09;15:51;32.7;248.2;0.0;246.3;50.08;3;4564.5
16-03-09;15:54;32.7;273.1;0.0;246.3;50.06;0;4564.5
16-03-09;15:57;32.6;276.4;0.0;246.3;50.05;0;4564.5
16-03-09;16:00;32.6;262.9;0.0;247.3;50.06;1;4564.5
16-03-09;16:03;32.6;262.7;0.0;248.2;50.06;1;4564.5
16-03-09;16:06;32.6;244.9;0.0;246.3;50.07;0;4564.5
16-03-09;16:09;32.5;212.9;0.0;246.3;50.03;0;4564.5
16-03-09;16:12;32.5;211.0;0.0;246.3;50.02;0;4564.5
16-03-09;16:15;32.5;279.1;0.0;246.3;50.02;0;4564.5
16-03-09;16:18;32.4;284.7;0.0;245.3;50.03;0;4564.5
16-03-09;16:21;32.4;283.3;0.0;246.3;50.04;0;4564.5
16-03-09;16:24;32.3;280.9;0.0;246.3;50.00;0;4564.5
16-03-09;16:27;32.3;278.1;0.0;247.3;50.01;0;4564.5
16-03-09;16:30;32.3;287.5;0.0;246.3;50.02;0;4564.5
16-03-09;16:33;32.2;290.1;0.0;246.3;50.02;0;4564.5
16-03-09;16:36;32.2;288.5;0.0;246.3;50.04;0;4564.5
16-03-09;16:39;32.0;271.4;0.0;246.3;50.05;0;4564.5
16-03-09;16:42;32.0;268.7;0.0;246.3;50.02;0;4564.5
16-03-09;16:45;32.0;249.0;0.0;245.3;50.00;0;4564.5
16-03-10;07:42;30.3;278.3;0.0;244.3;50.04;3;4564.5
16-03-10;07:45;29.7;258.3;0.0;245.3;50.02;4;4564.5
16-03-10;07:48;30.1;232.9;0.0;244.3;50.04;4;4564.5
16-03-10;07:51;30.1;245.3;0.0;244.3;50.05;4;4564.5
16-03-10;07:54;30.1;256.7;0.0;246.3;50.06;3;4564.5
16-03-10;07:57;30.2;249.0;0.0;246.3;50.06;3;4564.5
16-03-10;08:00;30.3;264.6;0.0;245.3;50.05;2;4564.5
16-03-10;08:03;30.2;267.1;0.0;245.3;49.99;6;4564.5
16-03-10;08:06;30.3;253.8;0.0;245.3;50.06;6;4564.5
16-03-10;08:09;30.4;248.7;0.0;245.3;50.01;7;4564.5
16-03-10;08:12;30.4;268.0;0.0;244.3;49.99;12;4564.5
16-03-10;08:15;30.5;259.1;0.1;245.3;50.05;15;4564.5
16-03-10;08:18;30.7;269.8;0.1;245.3;50.04;16;4564.5
16-03-10;08:21;30.8;267.7;0.1;245.3;50.01;16;4564.5
16-03-10;08:24;31.0;268.9;0.2;245.3;50.07;30;4564.5
16-03-10;08:27;31.0;274.5;0.1;245.3;50.05;22;4564.5
16-03-10;08:30;30.9;275.3;0.1;245.3;50.03;15;4564.5
16-03-10;08:33;31.0;270.5;0.1;244.3;50.02;16;4564.5
16-03-10;08:36;30.9;269.6;0.1;244.3;50.03;14;4564.5
16-03-10;08:39;31.2;270.5;0.1;245.3;50.06;21;4564.5
16-03-10;08:42;31.4;272.9;0.1;246.3;50.02;27;4564.5
16-03-10;08:45;31.6;280.9;0.1;245.3;50.03;26;4564.5
16-03-10;08:48;31.5;277.4;0.1;245.3;50.02;28;4564.5
16-03-10;08:51;31.5;278.4;0.2;246.3;50.06;35;4564.5
16-03-10;08:54;31.5;278.9;0.2;245.3;50.03;32;4564.5
16-03-10;08:57;31.6;282.8;0.3;245.3;50.05;49;4564.5
16-03-10;09:00;31.7;292.5;0.3;245.3;50.04;46;4564.5
16-03-10;09:03;31.8;289.8;0.3;244.3;50.06;53;4564.5
16-03-10;09:06;31.7;273.0;0.1;244.3;50.05;31;4564.5
16-03-10;09:09;31.9;275.8;0.2;245.3;50.04;41;4564.5
16-03-10;09:12;32.0;280.3;0.2;244.3;50.08;38;4564.5
16-03-10;09:15;31.9;290.4;0.2;244.3;50.05;44;4564.5
16-03-10;09:18;32.0;280.9;0.2;244.3;50.07;32;4564.5
16-03-10;09:21;32.0;280.2;0.2;244.3;50.12;35;4564.5
16-03-10;09:24;32.0;289.4;0.2;245.3;50.07;35;4564.5
16-03-10;09:27;32.2;275.6;0.2;245.3;50.04;38;4564.5
16-03-10;09:30;32.2;274.2;0.1;244.3;50.06;28;4564.5
16-03-10;09:33;32.3;270.1;0.1;245.3;50.07;22;4564.5
16-03-10;09:36;32.2;270.7;0.1;245.3;50.09;21;4564.5
16-03-10;09:39;32.2;285.9;0.2;245.3;50.07;30;4564.5
16-03-10;09:42;32.2;283.1;0.2;245.3;50.07;36;4564.5
16-03-10;09:45;32.3;289.3;0.1;245.3;50.05;31;4564.5
16-03-10;09:48;32.4;274.9;0.2;245.3;50.06;43;4564.5
16-03-10;09:51;32.4;286.9;0.3;245.3;50.06;62;4564.5
16-03-10;09:54;32.5;304.5;0.5;244.3;50.02;88;4564.5
16-03-10;09:57;32.7;293.8;0.4;245.3;50.00;74;4564.5
16-03-10;10:00;32.4;290.1;0.3;245.3;49.99;51;4564.5
16-03-10;10:03;32.6;283.8;0.2;245.3;50.01;43;4564.6
16-03-10;10:06;32.5;278.1;0.2;246.3;50.04;35;4564.6
16-03-10;10:09;32.6;285.3;0.2;244.3;50.06;41;4564.6
16-03-10;10:12;32.6;275.9;0.2;245.3;50.05;45;4564.6
16-03-10;10:15;32.7;289.1;0.2;246.3;50.05;49;4564.6
16-03-10;10:18;32.6;290.0;0.3;245.3;50.05;57;4564.6
16-03-10;10:21;32.9;285.2;0.2;244.3;50.07;51;4564.6
16-03-10;10:24;32.9;288.5;0.3;245.3;50.07;55;4564.6
16-03-10;10:27;32.9;295.0;0.3;245.3;50.04;53;4564.6
16-03-10;10:30;32.9;291.5;0.3;245.3;50.02;49;4564.6
16-03-10;10:33;32.7;277.7;0.3;244.3;50.04;47;4564.6
16-03-10;10:36;33.0;279.0;0.2;245.3;50.05;36;4564.6
16-03-10;10:39;32.9;290.9;0.2;244.3;50.06;39;4564.6
16-03-10;10:42;33.0;282.4;0.2;244.3;50.04;37;4564.6
16-03-10;10:45;33.0;267.7;0.2;243.4;50.10;44;4564.6
16-03-10;10:48;32.9;287.1;0.2;245.3;50.04;49;4564.6
16-03-10;10:51;32.9;285.0;0.2;243.4;50.05;39;4564.6
16-03-10;10:54;32.9;284.6;0.2;244.3;50.05;43;4564.6
16-03-10;10:57;33.2;280.3;0.2;244.3;50.03;44;4564.6
16-03-10;11:00;33.1;274.6;0.2;246.3;50.02;50;4564.6
16-03-10;11:03;32.9;294.8;0.3;244.3;50.03;55;4564.6
16-03-10;11:06;33.1;297.6;0.3;245.3;50.06;61;4564.6
16-03-10;11:09;33.1;287.2;0.4;245.3;50.04;63;4564.6
16-03-10;11:12;33.3;289.8;0.4;245.3;50.02;65;4564.6
16-03-10;11:15;33.1;286.6;0.3;244.3;50.02;54;4564.6
16-03-10;11:18;33.2;295.1;0.3;245.3;50.05;61;4564.6
16-03-10;11:21;33.2;287.1;0.3;245.3;50.05;60;4564.6
16-03-10;11:24;33.1;289.0;0.3;245.3;50.06;53;4564.6
16-03-10;11:27;33.1;286.8;0.4;245.3;50.00;56;4564.6
16-03-10;11:30;33.1;288.8;0.3;245.3;50.07;53;4564.6
16-03-10;11:33;33.2;289.0;0.3;245.3;50.03;54;4564.6
16-03-10;11:36;33.2;290.4;0.4;245.3;50.06;62;4564.6
16-03-10;11:39;33.2;291.3;0.3;245.3;50.05;59;4564.6
16-03-10;11:42;33.4;290.0;0.3;245.3;50.02;55;4564.6
16-03-10;11:45;33.3;292.0;0.4;244.3;50.03;57;4564.6
16-03-10;11:48;33.4;295.8;0.3;244.3;50.05;60;4564.6
16-03-10;11:51;33.4;297.0;0.3;245.3;50.06;63;4564.6
16-03-10;11:54;33.2;294.2;0.3;244.3;50.08;51;4564.6
16-03-10;11:57;33.3;275.2;0.2;244.3;50.05;48;4564.6
16-03-10;12:00;33.2;279.0;0.2;244.3;50.02;45;4564.6
16-03-10;12:03;33.2;285.6;0.2;244.3;50.01;41;4564.7
16-03-10;12:06;33.3;276.2;0.2;244.3;50.04;32;4564.7
16-03-10;12:09;33.4;276.1;0.2;244.3;50.03;32;4564.7
16-03-10;12:12;33.3;278.1;0.1;244.3;50.03;32;4564.7
16-03-10;12:15;33.3;281.3;0.1;244.3;50.06;32;4564.7
16-03-10;12:18;33.2;281.2;0.1;244.3;50.04;32;4564.7
16-03-10;12:21;33.2;276.4;0.2;244.3;50.03;32;4564.7
16-03-10;12:24;33.2;282.5;0.1;244.3;50.04;29;4564.7
16-03-10;12:27;33.2;276.4;0.1;244.3;50.02;24;4564.7
16-03-10;12:30;33.2;270.5;0.1;244.3;50.02;21;4564.7
16-03-10;12:33;33.2;275.5;0.1;244.3;50.04;25;4564.7
16-03-10;12:36;33.2;266.7;0.1;245.3;50.02;27;4564.7
16-03-10;12:39;33.2;276.5;0.1;244.3;50.03;30;4564.7
16-03-10;12:42;33.2;270.5;0.1;243.4;50.02;28;4564.7
16-03-10;12:45;33.3;262.9;0.1;244.3;50.03;24;4564.7
16-03-10;12:48;33.1;263.0;0.1;244.3;50.03;29;4564.7
16-03-10;12:51;33.1;269.9;0.1;243.4;50.04;32;4564.7
16-03-10;12:54;33.1;274.6;0.1;245.3;50.05;29;4564.7
16-03-10;12:57;33.3;270.2;0.1;244.3;50.02;30;4564.7
16-03-10;13:00;33.0;276.4;0.2;243.4;49.99;41;4564.7
16-03-10;13:03;33.3;286.0;0.2;243.4;49.97;33;4564.7
16-03-10;13:06;33.1;277.8;0.1;244.3;50.06;27;4564.7
16-03-10;13:09;33.2;276.8;0.1;244.3;50.02;22;4564.7
16-03-10;13:12;33.2;281.9;0.1;244.3;50.02;17;4564.7
16-03-10;13:15;33.1;270.2;0.1;244.3;50.03;18;4564.7
16-03-10;13:18;33.1;272.0;0.1;244.3;50.03;22;4564.7
16-03-10;13:21;33.1;272.6;0.2;244.3;50.05;36;4564.7
16-03-10;13:24;33.3;288.5;0.2;244.3;50.04;37;4564.7
16-03-10;13:27;33.1;287.1;0.2;245.3;50.02;43;4564.7
16-03-10;13:30;33.2;287.5;0.2;38.6;49.99;37;4564.7
16-03-10;13:33;33.2;285.2;0.1;245.3;49.99;32;4564.7
16-03-10;13:36;33.2;282.7;0.1;245.3;50.04;25;4564.7
16-03-10;13:39;33.1;278.9;0.1;245.3;50.02;21;4564.7
16-03-10;13:42;33.0;273.4;0.1;245.3;50.06;19;4564.7
16-03-10;13:45;33.0;262.5;0.2;246.3;50.05;36;4564.7
16-03-10;13:48;33.1;274.8;0.1;246.3;50.04;27;4564.7
16-03-10;13:51;33.1;273.7;0.1;245.3;50.05;22;4564.7
16-03-10;13:54;33.1;280.9;0.1;246.3;50.03;19;4564.7
16-03-10;13:57;33.1;260.5;0.1;246.3;49.98;9;4564.7
16-03-10;14:00;33.0;260.0;0.0;246.3;50.02;6;4564.7
16-03-10;14:03;33.0;245.5;0.0;246.3;50.07;10;4564.7
16-03-10;14:06;33.0;251.6;0.1;246.3;50.05;11;4564.7
16-03-10;14:09;33.0;257.2;0.0;245.3;50.04;13;4564.7
16-03-10;14:12;32.9;267.1;0.1;246.3;50.03;11;4564.7
16-03-10;14:15;32.9;266.4;0.0;245.3;50.03;7;4564.7
16-03-10;14:18;33.0;270.2;0.0;245.3;50.03;8;4564.7
16-03-10;14:21;33.0;261.4;0.1;245.3;50.03;14;4564.7
16-03-10;14:24;33.0;272.9;0.1;245.3;50.01;20;4564.7
16-03-10;14:27;33.0;270.1;0.1;245.3;50.02;14;4564.7
16-03-10;14:30;33.0;267.9;0.0;245.3;50.01;10;4564.7
16-03-10;14:33;32.9;266.8;0.0;245.3;50.10;8;4564.7
16-03-10;14:36;33.0;253.4;0.0;245.3;50.03;9;4564.7
16-03-10;14:39;32.7;256.9;0.0;244.3;50.08;10;4564.7
16-03-10;14:42;32.7;265.5;0.1;245.3;50.02;14;4564.7
16-03-10;14:45;33.0;256.4;0.1;245.3;50.02;10;4564.7
16-03-10;14:48;32.7;251.6;0.1;245.3;50.04;15;4564.7
16-03-10;14:51;32.9;265.1;0.0;245.3;50.06;8;4564.7
16-03-10;14:54;32.7;269.9;0.0;246.3;50.06;11;4564.7
16-03-10;14:57;32.9;271.8;0.0;246.3;50.02;5;4564.7
16-03-10;15:00;32.7;262.0;0.0;246.3;50.02;4;4564.7
16-03-10;15:03;32.7;265.5;0.0;246.3;49.99;0;4564.7
16-03-10;15:06;32.6;223.5;0.0;246.3;50.02;2;4564.7
16-03-10;15:09;32.7;259.7;0.0;246.3;50.04;9;4564.7
16-03-10;15:12;32.6;253.5;0.0;246.3;50.03;3;4564.7
16-03-10;15:15;32.5;247.2;0.0;246.3;50.01;2;4564.7
16-03-10;15:18;32.5;226.6;0.0;246.3;50.02;2;4564.7
16-03-10;15:21;32.5;237.3;0.0;246.3;50.02;3;4564.7
16-03-10;15:24;32.4;234.0;0.0;246.3;50.01;4;4564.7
16-03-10;15:27;32.5;234.6;0.0;246.3;50.04;3;4564.7
16-03-10;15:30;32.4;254.8;0.0;247.3;50.05;3;4564.7
16-03-10;15:33;32.4;269.3;0.0;247.3;50.02;4;4564.7
16-03-10;15:36;32.4;269.0;0.0;247.3;50.04;1;4564.7
16-03-10;15:39;32.4;299.4;0.0;246.3;50.03;0;4564.7
16-03-10;15:42;32.3;294.8;0.0;247.3;50.01;0;4564.7
16-03-10;15:45;32.3;290.7;0.0;246.3;50.01;0;4564.7
16-03-10;15:48;32.3;289.3;0.0;247.3;50.02;0;4564.7
16-03-10;15:51;32.2;294.8;0.0;247.3;50.02;0;4564.7
16-03-10;15:54;32.2;291.2;0.0;245.3;50.05;0;4564.7
16-03-10;15:57;32.0;289.7;0.0;247.3;50.04;0;4564.7
16-03-10;16:00;32.0;291.7;0.0;247.3;50.05;0;4564.7
16-03-10;16:03;32.0;291.6;0.0;247.3;50.05;0;4564.7
16-03-10;16:06;31.9;293.9;0.0;247.3;50.04;0;4564.7
16-03-10;16:09;31.9;292.0;0.0;247.3;50.04;0;4564.7
16-03-10;16:12;31.9;287.4;0.0;247.3;50.03;0;4564.7
16-03-11;07:45;30.1;266.1;0.1;245.3;50.02;17;4564.7
16-03-11;07:48;30.2;262.7;0.1;245.3;50.02;20;4564.7
16-03-11;07:51;30.4;264.1;0.1;244.3;50.02;21;4564.7
16-03-11;07:54;30.5;267.6;0.1;246.3;50.04;21;4564.7
16-03-11;07:57;30.7;273.9;0.1;245.3;50.07;26;4564.7
16-03-11;08:00;30.8;275.8;0.1;245.3;50.03;25;4564.7
16-03-11;08:03;30.8;273.0;0.2;244.3;50.04;26;4564.7
16-03-11;08:06;30.9;271.2;0.1;245.3;50.05;28;4564.7
16-03-11;08:09;31.0;283.1;0.2;243.4;50.08;33;4564.7
16-03-11;08:12;31.1;277.1;0.2;244.3;50.02;34;4564.7
16-03-11;08:15;31.1;266.0;0.1;244.3;50.06;32;4564.7
16-03-11;08:18;31.2;272.7;0.1;244.3;50.01;27;4564.7
16-03-11;08:21;31.2;270.7;0.1;242.4;50.01;26;4564.7
16-03-11;08:24;31.2;277.0;0.1;244.3;50.03;27;4564.7
16-03-11;08:27;31.4;275.5;0.1;243.4;50.04;21;4564.7
16-03-11;08:30;31.4;277.1;0.1;244.3;50.02;19;4564.7
16-03-11;08:33;31.5;279.1;0.1;244.3;50.03;28;4564.7
16-03-11;08:36;31.6;263.9;0.1;243.4;49.98;22;4564.7
16-03-11;08:39;31.6;273.7;0.1;244.3;50.03;22;4564.7
16-03-11;08:42;31.4;266.4;0.1;243.4;50.03;28;4564.7
16-03-11;08:45;31.6;277.2;0.2;244.3;50.04;33;4564.7
16-03-11;08:48;31.9;277.8;0.2;244.3;50.03;39;4564.7
16-03-11;08:51;31.8;281.9;0.2;243.4;50.06;34;4564.7
16-03-11;08:54;31.8;274.6;0.2;244.3;50.04;35;4564.7
16-03-11;08:57;31.9;279.6;0.2;244.3;50.02;38;4564.7
16-03-11;09:00;31.9;274.6;0.2;243.4;50.06;36;4564.8
16-03-11;09:03;32.0;276.5;0.1;243.4;50.02;30;4564.8
16-03-11;09:06;32.2;261.7;0.1;243.4;50.04;21;4564.8
16-03-11;09:09;31.9;268.6;0.1;243.4;50.02;32;4564.8
16-03-11;09:12;32.2;273.7;0.2;243.4;50.05;34;4564.8
16-03-11;09:15;32.2;271.4;0.2;243.4;50.03;34;4564.8
16-03-11;09:18;32.2;281.8;0.2;243.4;50.04;48;4564.8
16-03-11;09:21;32.2;278.7;0.2;244.3;50.05;42;4564.8
16-03-11;09:24;32.3;278.4;0.3;244.3;50.06;52;4564.8
16-03-11;09:27;32.4;277.5;0.3;243.4;50.02;51;4564.8
16-03-11;09:30;32.4;282.1;0.3;243.4;50.07;54;4564.8
16-03-11;09:33;32.3;291.6;0.3;243.4;50.05;63;4564.8
16-03-11;09:36;32.6;288.8;0.3;243.4;50.06;54;4564.8
16-03-11;09:39;32.6;298.0;0.4;243.4;50.07;60;4564.8
16-03-11;09:42;32.6;271.5;0.3;244.3;50.05;48;4564.8
16-03-11;09:45;32.5;277.2;0.3;242.4;50.04;57;4564.8
16-03-11;09:48;32.6;281.3;0.3;243.4;50.07;59;4564.8
16-03-11;09:51;32.6;299.1;0.3;243.4;50.06;62;4564.8
16-03-11;09:54;32.9;287.4;0.3;243.4;50.04;56;4564.8
16-03-11;09:57;32.7;281.2;0.3;244.3;50.00;50;4564.8
16-03-11;10:00;32.9;285.6;0.3;244.3;49.99;57;4564.8
16-03-11;10:03;33.0;292.2;0.3;243.4;49.99;57;4564.8
16-03-11;10:06;33.1;292.9;0.3;244.3;50.02;59;4564.8
16-03-11;10:09;33.0;264.4;0.3;243.4;50.04;65;4564.8
16-03-11;10:12;33.1;286.8;0.4;243.4;50.04;64;4564.8
16-03-11;10:15;33.3;288.8;0.4;244.3;50.08;84;4564.8
16-03-11;10:18;33.0;290.6;0.4;244.3;50.02;79;4564.8
16-03-11;10:21;33.1;297.8;0.4;244.3;50.05;65;4564.8
16-03-11;10:24;33.1;290.4;0.4;244.3;50.05;74;4564.8
16-03-11;10:27;33.2;289.3;0.3;243.4;50.04;63;4564.8
16-03-11;10:30;33.4;295.1;0.5;244.3;49.99;78;4564.8
16-03-11;10:33;33.2;294.7;0.4;244.3;50.05;75;4564.8
16-03-11;10:36;33.2;286.2;0.4;243.4;50.04;71;4564.8
16-03-11;10:39;33.5;294.1;0.5;243.4;50.03;102;4564.8
16-03-11;10:42;33.5;295.4;0.4;243.4;50.03;84;4564.8
16-03-11;10:45;33.5;295.3;0.4;243.4;50.04;82;4564.9
16-03-11;10:48;33.4;282.8;0.4;244.3;50.06;81;4564.9
16-03-11;10:51;33.5;293.7;0.4;243.4;50.05;68;4564.9
16-03-11;10:54;33.5;290.3;0.4;244.3;50.04;64;4564.9
16-03-11;10:57;33.4;291.3;0.4;244.3;50.01;76;4564.9
16-03-11;11:00;33.4;293.1;0.4;244.3;50.00;86;4564.9
16-03-11;11:03;33.3;288.8;0.4;244.3;50.02;67;4564.9
16-03-11;11:06;33.7;306.8;0.5;243.4;50.01;89;4564.9
16-03-11;11:09;33.8;304.9;0.8;244.3;50.03;180;4564.9
16-03-11;11:12;33.7;303.2;0.6;244.3;50.04;123;4564.9
16-03-11;11:15;33.7;295.7;0.4;244.3;50.04;90;4564.9
16-03-11;11:18;33.7;4.8;0.7;243.4;50.04;145;4564.9
16-03-11;11:21;33.9;306.4;0.7;244.3;50.05;161;4564.9
16-03-11;11:24;34.1;298.0;0.7;244.3;49.99;124;4564.9
16-03-11;11:27;34.0;305.8;0.7;244.3;50.03;142;4564.9
16-03-11;11:30;34.2;307.9;1.1;244.3;50.02;247;4564.9
16-03-11;11:33;34.5;248.7;2.7;245.3;50.04;609;4565.0
16-03-11;11:36;34.6;304.9;1.8;245.3;50.00;414;4565.0
16-03-11;11:39;34.6;305.2;1.0;244.3;50.08;254;4565.0
16-03-11;11:42;34.6;308.0;1.0;245.3;50.03;229;4565.0
16-03-11;11:45;34.6;313.1;1.0;244.3;50.06;232;4565.0
16-03-11;11:48;34.6;297.8;0.9;244.3;50.04;198;4565.0
16-03-11;11:51;34.4;299.7;0.9;244.3;50.05;211;4565.0
16-03-11;11:54;34.6;305.2;1.0;244.3;50.07;219;4565.0
16-03-11;11:57;34.7;306.1;0.8;244.3;50.02;190;4565.1
16-03-11;12:00;34.6;299.1;0.8;244.3;50.07;192;4565.1
16-03-11;12:03;34.7;297.0;0.5;244.3;50.09;125;4565.1
16-03-11;12:06;34.6;293.2;0.5;243.4;50.07;105;4565.1
16-03-11;12:09;34.4;291.9;0.4;243.4;50.08;89;4565.1
16-03-11;12:12;34.5;285.4;0.4;244.3;50.07;79;4565.1
16-03-11;12:15;34.5;292.3;0.4;245.3;50.09;70;4565.1
16-03-11;12:18;34.4;280.2;0.5;244.3;50.11;102;4565.1
16-03-11;12:21;34.4;307.0;0.7;245.3;50.09;153;4565.1
16-03-11;12:24;34.5;294.2;0.5;244.3;50.08;114;4565.1
16-03-11;12:27;34.4;289.3;0.4;243.4;50.06;79;4565.1
16-03-11;12:30;34.6;287.1;0.4;244.3;50.06;66;4565.1
16-03-11;12:33;34.2;291.9;0.4;244.3;50.01;95;4565.1
16-03-11;12:36;34.4;287.9;0.4;243.4;50.04;74;4565.1
16-03-11;12:39;34.4;294.8;0.4;244.3;50.04;76;4565.1
16-03-11;12:42;34.2;286.8;0.3;243.4;50.02;61;4565.1
16-03-11;12:45;34.1;280.6;0.2;245.3;50.04;35;4565.1
16-03-11;12:48;34.0;274.0;0.2;244.3;50.04;33;4565.1
16-03-11;12:51;34.0;279.4;0.2;243.4;50.05;42;4565.1
16-03-11;12:54;34.0;279.1;0.3;243.4;50.07;49;4565.1
16-03-11;12:57;34.0;277.7;0.2;243.4;50.03;41;4565.1
16-03-11;13:00;33.8;275.6;0.2;244.3;50.00;35;4565.1
16-03-11;13:03;33.8;273.1;0.2;244.3;50.02;41;4565.2
16-03-11;13:06;33.9;270.4;0.3;245.3;50.03;48;4565.2
16-03-11;13:09;33.9;283.4;0.3;243.4;50.03;52;4565.2
16-03-11;13:12;34.0;270.9;0.2;244.3;50.04;46;4565.2
16-03-11;13:15;33.8;281.6;0.2;244.3;50.04;44;4565.2
16-03-11;13:18;33.8;283.3;0.2;243.4;50.04;37;4565.2
16-03-11;13:21;33.5;279.7;0.2;243.4;50.02;50;4565.2
16-03-11;13:24;33.7;281.2;0.4;243.4;50.04;64;4565.2
16-03-11;13:27;33.8;282.5;0.4;244.3;50.02;65;4565.2
16-03-11;13:30;33.8;299.1;0.5;244.3;49.98;73;4565.2
16-03-11;13:33;33.9;291.0;0.4;244.3;50.08;73;4565.2
16-03-11;13:36;33.7;287.9;0.5;243.4;50.02;83;4565.2
16-03-11;13:39;34.1;297.5;0.5;245.3;50.07;116;4565.2
16-03-11;13:42;33.9;293.5;0.5;244.3;50.06;117;4565.2
16-03-11;13:45;33.9;300.7;0.6;244.3;50.06;127;4565.2
16-03-11;13:48;34.1;303.3;0.6;244.3;50.05;132;4565.2
16-03-11;13:51;34.0;301.7;0.7;244.3;50.08;144;4565.2
16-03-11;13:54;34.0;294.2;0.5;245.3;50.06;116;4565.2
16-03-11;13:57;34.0;290.0;0.5;245.3;50.02;95;4565.2
16-03-11;14:00;34.1;296.3;0.5;245.3;49.99;96;4565.2
16-03-11;14:03;33.9;302.6;0.5;244.3;49.99;99;4565.2
16-03-11;14:06;33.9;290.0;0.5;244.3;50.02;90;4565.2
16-03-11;14:09;34.0;298.0;0.6;243.4;50.03;133;4565.2
16-03-11;14:12;34.0;300.2;0.6;244.3;50.01;128;4565.2
16-03-11;14:15;34.2;292.6;0.6;244.3;50.07;122;4565.3
16-03-11;14:18;34.1;296.6;0.6;245.3;50.03;128;4565.3
16-03-11;14:21;34.2;301.4;0.6;245.3;50.03;135;4565.3
16-03-11;14:24;34.2;300.2;0.7;244.3;50.03;153;4565.3
16-03-11;14:27;34.2;296.4;0.5;244.3;50.02;121;4565.3
16-03-11;14:30;34.2;293.9;0.4;245.3;50.06;95;4565.3
16-03-11;14:33;34.1;289.7;0.4;245.3;50.05;90;4565.3
16-03-11;14:36;34.4;286.2;0.5;244.3;50.05;85;4565.3
16-03-11;14:39;34.2;290.6;0.5;245.3;50.01;102;4565.3
16-03-11;14:42;34.4;294.7;0.5;246.3;50.08;129;4565.3
16-03-11;14:45;34.1;287.6;0.4;245.3;50.03;74;4565.3
16-03-11;14:48;34.4;281.1;0.3;245.3;50.04;61;4565.3
16-03-11;14:51;34.1;289.4;0.3;245.3;50.03;59;4565.3
16-03-11;14:54;34.2;284.7;0.4;245.3;50.05;71;4565.3
16-03-11;14:57;34.0;284.4;0.4;245.3;49.98;62;4565.3
16-03-11;15:00;33.9;294.8;0.3;245.3;50.03;62;4565.3
16-03-11;15:03;33.8;290.4;0.3;246.3;50.00;62;4565.3
16-03-11;15:06;33.8;283.5;0.3;245.3;50.05;51;4565.3
16-03-11;15:09;33.5;277.0;0.2;245.3;50.06;47;4565.3
16-03-11;15:12;33.5;277.7;0.2;245.3;50.03;48;4565.3
16-03-11;15:15;33.4;279.1;0.2;245.3;50.05;42;4565.3
16-03-11;15:18;33.7;276.8;0.2;245.3;50.05;45;4565.3
16-03-11;15:21;33.4;286.3;0.3;245.3;50.04;54;4565.3
16-03-11;15:24;33.4;274.5;0.2;246.3;50.05;33;4565.3
16-03-11;15:27;33.5;264.6;0.2;245.3;50.03;33;4565.3
16-03-11;15:30;33.4;264.5;0.1;245.3;50.03;20;4565.3
16-03-11;15:33;33.5;261.3;0.1;246.3;50.01;17;4565.3
16-03-11;15:36;33.3;257.8;0.1;245.3;50.07;10;4565.3
16-03-11;15:39;33.3;272.7;0.1;244.3;49.99;21;4565.4
16-03-11;15:42;33.3;261.9;0.1;245.3;50.04;20;4565.4
16-03-11;15:45;33.2;267.1;0.1;245.3;50.02;14;4565.4
16-03-11;15:48;33.1;255.0;0.0;246.3;50.03;2;4565.4
16-03-11;15:51;33.1;211.9;0.0;246.3;50.03;0;4565.4
16-03-11;15:54;33.0;213.2;0.0;246.3;50.07;0;4565.4
16-03-11;15:57;33.0;280.6;0.0;246.3;50.04;0;4565.4
16-03-11;16:00;32.9;298.5;0.0;247.3;50.04;0;4565.4
16-03-11;16:03;32.9;297.8;0.0;246.3;50.05;0;4565.4
16-03-11;16:06;32.7;301.3;0.0;246.3;50.06;0;4565.4
16-03-11;16:09;32.6;299.8;0.0;246.3;50.07;0;4565.4
16-03-11;16:12;32.6;296.6;0.0;245.3;50.07;0;4565.4
16-03-11;16:15;32.5;293.2;0.0;245.3;50.03;0;4565.4
16-03-11;16:18;32.5;293.7;0.0;245.3;50.05;0;4565.4
16-03-11;16:21;32.4;288.1;0.0;245.3;50.02;0;4565.4
16-03-11;16:24;32.4;278.3;0.0;245.3;50.02;0;4565.4
16-03-11;16:27;32.4;292.5;0.0;245.3;50.04;0;4565.4
16-03-11;16:30;32.3;291.5;0.0;245.3;50.03;0;4565.4
16-03-12;09:30;30.3;273.4;0.1;247.3;50.03;14;4565.4
16-03-12;09:33;30.5;263.8;0.0;247.3;50.04;13;4565.4
16-03-12;09:36;30.5;258.8;0.1;245.3;50.06;14;4565.4
16-03-12;09:39;30.5;258.2;0.1;245.3;50.05;18;4565.4
16-03-12;09:42;30.5;268.9;0.1;244.3;50.07;18;4565.4
16-03-12;09:45;30.8;271.4;0.1;245.3;50.07;17;4565.4
16-03-12;09:48;31.0;277.4;0.1;246.3;50.05;15;4565.4
16-03-12;09:51;30.8;268.6;0.1;245.3;50.06;19;4565.4
16-03-12;09:54;31.0;271.1;0.1;244.3;50.07;21;4565.4
16-03-12;09:57;31.0;254.0;0.1;245.3;50.02;21;4565.4
16-03-12;10:00;30.9;263.0;0.1;245.3;50.04;22;4565.4
16-03-12;10:03;31.0;259.7;0.1;244.3;50.03;26;4565.4
16-03-12;10:06;31.2;278.7;0.1;244.3;50.04;24;4565.4
16-03-12;10:09;31.2;279.7;0.1;244.3;50.03;26;4565.4
16-03-12;10:12;31.4;279.1;0.1;245.3;50.03;27;4565.4
16-03-12;10:15;31.4;267.3;0.1;246.3;50.04;27;4565.4
16-03-12;10:18;31.6;276.1;0.1;243.4;50.03;29;4565.4
16-03-12;10:21;31.5;284.6;0.2;245.3;50.06;31;4565.4
16-03-12;10:24;31.5;284.7;0.2;244.3;50.05;43;4565.4
16-03-12;10:27;31.6;282.8;0.2;245.3;50.02;37;4565.4
16-03-12;10:30;31.6;277.4;0.2;245.3;50.02;35;4565.4
16-03-12;10:33;31.8;273.7;0.2;246.3;50.06;39;4565.4
16-03-12;10:36;31.7;274.5;0.2;244.3;50.07;38;4565.4
