data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-03-12;10:39;31.8;286.5;0.2;245.3;50.08;43;4565.4
16-03-12;10:42;31.9;267.3;0.2;244.3;50.05;41;4565.4
16-03-12;10:45;31.9;283.7;0.3;244.3;50.06;52;4565.4
16-03-12;10:48;31.9;290.7;0.3;244.3;50.04;53;4565.4
16-03-12;10:51;32.2;292.2;0.4;244.3;50.07;65;4565.4
16-03-12;10:54;32.3;287.9;0.3;244.3;50.08;63;4565.4
16-03-12;10:57;32.2;296.4;0.3;244.3;50.07;61;4565.4
16-03-12;11:00;32.2;290.4;0.4;244.3;50.02;68;4565.4
16-03-12;11:03;32.4;290.1;0.3;244.3;50.04;65;4565.4
16-03-12;11:06;32.5;302.3;0.4;244.3;50.06;63;4565.4
16-03-12;11:09;32.5;282.2;0.3;244.3;50.06;57;4565.4
16-03-12;11:12;32.3;290.4;0.2;243.4;50.06;51;4565.4
16-03-12;11:15;32.5;274.6;0.3;243.4;50.04;56;4565.4
16-03-12;11:18;32.4;295.0;0.3;243.4;50.04;57;4565.4
16-03-12;11:21;32.4;296.1;0.3;244.3;50.05;66;4565.4
16-03-12;11:24;32.6;284.1;0.4;245.3;50.05;60;4565.4
16-03-12;11:27;32.6;295.3;0.3;244.3;50.06;61;4565.4
16-03-12;11:30;32.7;280.3;0.3;244.3;50.04;55;4565.4
16-03-12;11:33;32.5;290.3;0.3;245.3;50.03;58;4565.4
16-03-12;11:36;32.7;286.3;0.3;244.3;50.05;55;4565.4
16-03-12;11:39;32.7;292.2;0.3;244.3;50.02;56;4565.4
16-03-12;11:42;32.7;283.1;0.2;244.3;50.05;47;4565.4
16-03-12;11:45;32.6;279.1;0.2;243.4;50.06;39;4565.4
16-03-12;11:48;32.9;294.5;0.2;244.3;50.06;42;4565.4
16-03-12;11:51;32.7;281.6;0.2;244.3;50.05;39;4565.4
16-03-12;11:54;32.6;277.0;0.1;244.3;50.06;38;4565.5
16-03-12;11:57;32.5;278.3;0.2;243.4;50.01;47;4565.5
16-03-12;12:00;32.7;282.4;0.3;243.4;50.05;50;4565.5
16-03-12;12:03;32.9;293.4;0.3;243.4;50.05;49;4565.5
16-03-12;12:06;32.6;286.6;0.3;244.3;50.04;54;4565.5
16-03-12;12:09;32.9;275.8;0.3;243.4;50.05;56;4565.5
16-03-12;12:12;32.9;295.6;0.2;244.3;50.02;49;4565.5
16-03-12;12:15;32.9;275.2;0.2;243.4;50.04;36;4565.5
16-03-12;12:18;32.9;277.4;0.2;244.3;50.06;40;4565.5
16-03-12;12:21;32.9;278.3;0.1;244.3;50.07;31;4565.5
16-03-12;12:24;32.9;278.7;0.2;244.3;50.05;37;4565.5
16-03-12;12:27;32.7;270.2;0.2;243.4;50.02;39;4565.5
16-03-12;12:30;33.0;279.3;0.2;245.3;50.03;39;4565.5
16-03-12;12:33;32.9;277.4;0.2;244.3;50.04;43;4565.5
16-03-12;12:36;32.9;276.8;0.2;243.4;50.03;32;4565.5
16-03-12;12:39;32.7;278.1;0.1;243.4;50.05;30;4565.5
16-03-12;12:42;33.0;280.9;0.1;243.4;50.05;34;4565.5
16-03-12;12:45;33.0;270.8;0.1;243.4;50.06;25;4565.5
16-03-12;12:48;32.7;280.8;0.1;244.3;50.09;26;4565.5
16-03-12;12:51;32.7;273.0;0.1;244.3;50.07;27;4565.5
16-03-12;12:54;32.7;279.1;0.1;244.3;50.03;25;4565.5
16-03-12;12:57;32.6;271.2;0.1;244.3;50.03;23;4565.5
16-03-12;13:00;32.9;268.7;0.1;244.3;50.03;26;4565.5
16-03-12;13:03;32.7;262.3;0.1;244.3;50.05;19;4565.5
16-03-12;13:06;32.7;274.8;0.1;244.3;50.05;15;4565.5
16-03-12;13:09;32.7;275.9;0.1;243.4;50.04;18;4565.5
16-03-12;13:12;32.6;266.8;0.1;244.3;50.05;15;4565.5
16-03-12;13:15;32.6;261.9;0.1;243.3;50.07;17;4565.5
16-03-12;13:18;32.7;267.1;0.1;244.3;50.08;22;4565.5
16-03-12;13:21;32.6;269.9;0.1;245.3;50.08;24;4565.5
16-03-12;13:24;32.7;275.3;0.1;244.3;50.05;24;4565.5
16-03-12;13:27;32.9;275.0;0.1;245.3;50.05;23;4565.5
16-03-12;13:30;32.7;265.1;0.1;244.3;50.04;19;4565.5
16-03-12;13:33;32.6;270.9;0.1;245.3;50.06;24;4565.5
16-03-12;13:36;32.7;257.5;0.1;244.3;50.06;28;4565.5
16-03-12;13:39;32.6;276.4;0.1;245.3;50.06;24;4565.5
16-03-12;13:42;32.7;271.7;0.1;245.3;50.05;17;4565.5
16-03-12;13:45;32.6;272.9;0.1;245.3;50.05;14;4565.5
16-03-12;13:48;32.5;255.7;0.1;246.3;50.07;14;4565.5
16-03-12;13:51;32.5;250.6;0.1;245.3;50.08;11;4565.5
16-03-12;13:54;32.6;271.5;0.0;245.3;50.07;12;4565.5
16-03-12;13:57;32.4;269.0;0.0;245.3;50.03;13;4565.5
16-03-12;14:00;32.5;259.2;0.0;245.3;50.03;8;4565.5
16-03-12;14:03;32.6;271.5;0.0;245.3;50.05;5;4565.5
16-03-12;14:06;32.5;241.4;0.0;245.3;50.09;5;4565.5
16-03-12;14:09;32.5;260.3;0.0;245.3;50.04;4;4565.5
16-03-12;14:12;32.4;260.1;0.0;246.3;50.03;4;4565.5
16-03-12;14:15;32.3;256.2;0.0;246.3;50.05;3;4565.5
16-03-12;14:18;32.3;263.3;0.0;244.3;50.07;2;4565.5
16-03-12;14:21;32.4;248.1;0.0;244.3;50.06;3;4565.5
16-03-12;14:24;32.4;258.6;0.0;244.3;50.06;2;4565.5
16-03-12;14:27;32.2;268.6;0.0;244.3;50.08;1;4565.5
16-03-12;14:30;32.3;261.7;0.0;243.4;50.03;3;4565.5
16-03-12;14:33;32.2;261.9;0.0;244.3;50.04;1;4565.5
16-03-12;14:36;32.2;235.5;0.0;243.4;50.06;0;4565.5
16-03-12;14:39;32.0;210.7;0.0;244.3;50.04;0;4565.5
16-03-12;14:42;32.0;192.9;0.0;244.3;50.06;0;4565.5
16-03-12;14:45;32.0;217.9;0.0;244.3;50.07;1;4565.5
16-03-12;14:48;32.0;225.7;0.0;244.3;50.05;1;4565.5
16-03-12;14:51;32.0;244.1;0.0;244.3;50.00;2;4565.5
16-03-12;14:54;32.0;251.3;0.0;244.3;50.07;3;4565.5
16-03-12;14:57;31.9;242.8;0.0;244.3;50.04;2;4565.5
16-03-12;15:00;31.9;239.0;0.0;245.3;50.02;1;4565.5
16-03-12;15:03;31.9;233.4;0.0;245.3;50.01;0;4565.5
16-03-12;15:06;31.8;232.6;0.0;245.3;50.03;0;4565.5
16-03-12;15:09;31.8;215.6;0.0;244.3;50.04;0;4565.5
16-03-12;15:12;31.8;153.0;0.0;245.3;50.05;0;4565.5
16-03-12;15:15;31.7;113.2;0.0;245.3;50.03;0;4565.5
16-03-12;15:18;31.7;131.2;0.0;244.3;50.05;0;4565.5
16-03-12;15:21;31.7;133.5;0.0;244.3;50.02;0;4565.5
16-03-12;15:24;31.6;133.5;0.0;245.3;49.98;0;4565.5
16-03-12;15:27;31.6;114.6;0.0;244.3;50.03;0;4565.5
16-03-12;15:30;31.6;152.3;0.0;244.3;50.02;0;4565.5
16-03-12;15:33;31.6;220.6;0.0;245.3;50.05;0;4565.5
16-03-12;15:36;31.6;280.9;0.0;244.3;50.04;0;4565.5
16-03-12;15:39;31.5;283.5;0.0;244.3;50.03;0;4565.5
16-03-12;15:42;31.5;272.6;0.0;244.3;50.04;0;4565.5
16-03-12;15:45;31.5;263.0;0.0;246.3;50.05;0;4565.5
16-03-12;15:48;31.5;266.0;0.0;244.3;50.05;0;4565.5
16-03-12;15:51;31.4;271.7;0.0;245.3;50.08;0;4565.5
16-03-12;15:54;31.4;265.7;0.0;244.3;50.06;0;4565.5
16-03-12;15:57;31.4;254.1;0.0;245.3;50.05;0;4565.5
16-03-12;16:00;31.4;259.4;0.0;244.3;50.05;0;4565.5
16-03-12;16:03;31.2;258.1;0.0;245.3;50.04;0;4565.5
16-03-12;16:06;31.2;263.2;0.0;245.3;50.05;0;4565.5
16-03-12;16:09;31.2;269.0;0.0;245.3;50.06;0;4565.5
16-03-13;08:06;29.4;267.9;0.1;246.3;50.03;16;4565.5
16-03-13;08:09;29.7;277.2;0.1;244.3;50.02;17;4565.5
16-03-13;08:12;30.2;284.9;0.1;244.3;50.04;19;4565.5
16-03-13;08:15;30.3;271.4;0.1;245.3;50.03;19;4565.5
16-03-13;08:18;30.3;272.6;0.1;245.3;50.01;21;4565.5
16-03-13;08:21;30.3;279.9;0.1;244.3;50.01;19;4565.5
16-03-13;08:24;30.3;4.8;0.1;244.3;50.04;20;4565.5
16-03-13;08:27;30.3;274.0;0.1;244.3;50.05;22;4565.5
16-03-13;08:30;30.4;273.4;0.1;244.3;50.04;21;4565.5
16-03-13;08:33;30.4;263.5;0.1;244.3;50.04;19;4565.5
16-03-13;08:36;30.5;272.6;0.1;244.3;50.02;22;4565.5
16-03-13;08:39;30.7;270.7;0.1;245.3;50.02;25;4565.5
16-03-13;08:42;30.9;275.6;0.1;244.3;50.04;24;4565.5
16-03-13;08:45;30.7;275.0;0.1;243.4;50.01;26;4565.5
16-03-13;08:48;30.8;283.5;0.1;244.3;50.03;28;4565.5
16-03-13;08:51;31.0;278.9;0.2;245.3;50.06;34;4565.5
16-03-13;08:54;31.1;277.7;0.2;244.3;50.02;37;4565.5
16-03-13;08:57;31.0;290.9;0.2;244.3;50.08;33;4565.5
16-03-13;09:00;31.0;276.1;0.1;245.3;50.07;30;4565.5
16-03-13;09:03;31.0;279.1;0.2;243.4;50.05;42;4565.5
16-03-13;09:06;31.2;286.5;0.2;244.3;50.05;40;4565.5
16-03-13;09:09;31.4;277.1;0.2;244.3;50.03;37;4565.5
16-03-13;09:12;31.4;267.7;0.2;245.3;50.02;34;4565.5
16-03-13;09:15;31.5;284.1;0.2;244.3;50.02;45;4565.5
16-03-13;09:18;31.5;282.5;0.3;244.3;50.06;47;4565.5
16-03-13;09:21;31.5;284.0;0.2;245.3;50.06;40;4565.5
16-03-13;09:24;31.7;283.0;0.2;245.3;50.05;37;4565.5
16-03-13;09:27;31.6;274.9;0.1;245.3;50.04;34;4565.6
16-03-13;09:30;31.6;286.0;0.2;244.3;50.05;37;4565.6
16-03-13;09:33;31.7;284.4;0.2;245.3;50.05;34;4565.6
16-03-13;09:36;31.8;288.8;0.1;245.3;50.05;37;4565.6
16-03-13;09:39;31.7;289.4;0.1;244.3;50.07;35;4565.6
16-03-13;09:42;31.8;276.2;0.2;245.3;50.09;34;4565.6
16-03-13;09:45;31.8;282.8;0.2;245.3;50.04;38;4565.6
16-03-13;09:48;31.7;274.3;0.1;244.3;50.06;33;4565.6
16-03-13;09:51;31.8;286.3;0.1;244.3;50.09;30;4565.6
16-03-13;09:54;31.9;282.1;0.1;244.3;50.08;31;4565.6
16-03-13;09:57;31.8;275.9;0.2;244.3;50.05;43;4565.6
16-03-13;10:00;31.9;286.6;0.4;244.3;50.01;50;4565.6
16-03-13;10:03;31.8;286.8;0.3;244.3;50.07;52;4565.6
16-03-13;10:06;32.0;295.4;0.3;244.3;50.08;53;4565.6
16-03-13;10:09;32.0;292.6;0.2;244.3;50.05;49;4565.6
16-03-13;10:12;32.0;280.9;0.3;244.3;50.07;50;4565.6
16-03-13;10:15;31.9;297.8;0.3;245.3;50.06;53;4565.6
16-03-13;10:18;31.9;297.8;0.2;243.4;50.03;52;4565.6
16-03-13;10:21;32.0;290.3;0.3;245.3;50.06;51;4565.6
16-03-13;10:24;32.0;287.4;0.3;245.3;50.06;57;4565.6
16-03-13;10:27;32.2;293.9;0.3;244.3;50.07;63;4565.6
16-03-13;10:30;32.4;311.4;0.5;244.3;50.04;112;4565.6
16-03-13;10:33;32.4;316.2;1.1;245.3;50.05;255;4565.6
16-03-13;10:36;33.7;299.7;2.4;246.3;50.06;598;4565.7
16-03-13;10:39;34.2;278.9;4.4;247.3;50.07;1054;4565.7
16-03-13;10:42;34.2;302.7;1.8;246.3;50.04;407;4565.7
16-03-13;10:45;34.1;297.5;1.5;246.3;50.04;340;4565.8
16-03-13;10:48;34.2;279.9;1.4;245.3;50.05;341;4565.8
16-03-13;10:51;34.9;295.8;4.0;247.3;50.08;995;4565.8
16-03-13;10:54;36.1;272.9;6.0;249.2;50.08;1476;4565.9
16-03-13;10:57;36.5;272.3;6.0;249.2;50.05;1485;4566.0
16-03-13;11:00;36.4;260.7;1.4;245.3;50.03;337;4566.0
16-03-13;11:03;36.1;289.8;0.8;245.3;50.06;194;4566.0
16-03-13;11:06;35.7;295.8;0.9;246.3;50.05;202;4566.0
16-03-13;11:09;36.1;271.4;3.0;246.3;50.03;764;4566.1
16-03-13;11:12;37.1;289.5;5.2;248.2;50.06;1256;4566.1
16-03-13;11:15;37.5;276.8;5.2;247.3;50.05;1292;4566.2
16-03-13;11:18;37.9;291.2;4.6;247.3;50.04;1095;4566.3
16-03-13;11:21;38.6;272.1;5.9;249.2;50.06;1466;4566.3
16-03-13;11:24;38.2;287.1;1.9;245.3;50.08;461;4566.4
16-03-13;11:27;37.8;289.3;1.3;244.3;50.05;318;4566.4
16-03-13;11:30;37.2;289.8;1.2;245.3;50.04;297;4566.4
16-03-13;11:33;37.9;276.2;5.5;249.2;50.06;1355;4566.5
16-03-13;11:36;38.7;276.8;5.5;249.2;50.06;1346;4566.5
16-03-13;11:39;39.4;272.1;5.4;249.2;50.09;1319;4566.6
16-03-13;11:42;39.8;263.9;5.2;247.3;50.04;1307;4566.7
16-03-13;11:45;39.9;269.6;5.1;250.2;50.05;1275;4566.7
16-03-13;11:48;40.2;265.7;5.6;249.2;50.04;1377;4566.8
16-03-13;11:51;40.7;267.9;5.7;249.2;50.06;1404;4566.9
16-03-13;11:54;40.5;262.6;5.3;248.2;50.06;1318;4566.9
16-03-13;11:57;41.0;267.7;5.0;248.2;49.98;1209;4567.0
16-03-13;12:00;40.7;272.6;1.1;246.3;50.01;279;4567.0
16-03-13;12:03;41.3;262.9;5.6;248.2;50.04;1365;4567.1
16-03-13;12:06;41.4;266.1;5.5;249.2;50.05;1344;4567.2
16-03-13;12:09;41.7;260.1;5.7;248.2;50.00;1384;4567.2
16-03-13;12:12;41.5;268.9;3.3;247.3;50.04;804;4567.3
16-03-13;12:15;40.6;257.6;5.1;248.2;50.04;1248;4567.3
16-03-13;12:18;41.2;275.9;5.6;248.2;50.03;1362;4567.4
16-03-13;12:21;41.5;268.2;5.4;247.3;50.04;1319;4567.4
16-03-13;12:24;41.9;264.8;5.2;247.3;50.04;1285;4567.5
16-03-13;12:27;42.1;268.6;5.3;248.2;50.03;1308;4567.5
16-03-13;12:30;42.0;263.3;3.8;246.3;50.03;863;4567.6
16-03-13;12:33;42.0;269.6;5.2;246.3;50.02;1296;4567.7
16-03-13;12:36;42.4;271.7;5.4;248.2;50.05;1334;4567.7
16-03-13;12:39;42.4;263.8;4.3;247.3;50.06;1037;4567.8
16-03-13;12:42;42.4;268.0;5.5;249.2;50.04;1335;4567.8
16-03-13;12:45;42.7;270.4;5.2;249.2;50.08;1293;4567.9
16-03-13;12:48;42.5;269.6;5.0;250.2;50.08;1257;4568.0
16-03-13;12:51;42.7;262.3;4.9;247.3;50.09;1228;4568.0
16-03-13;12:54;42.9;264.2;5.1;249.2;50.06;1238;4568.1
16-03-13;12:57;43.0;272.1;5.1;248.2;50.03;1245;4568.2
16-03-13;13:00;43.0;273.3;5.0;248.2;50.05;1244;4568.2
16-03-13;13:03;43.1;265.1;5.0;248.2;50.06;1234;4568.3
16-03-13;13:06;43.2;262.7;5.0;248.2;50.06;1229;4568.3
16-03-13;13:09;43.1;264.8;4.9;249.2;50.06;1228;4568.4
16-03-13;13:12;43.1;267.7;5.0;248.2;50.06;1230;4568.5
16-03-13;13:15;43.0;272.6;4.9;247.3;50.04;1211;4568.5
16-03-13;13:18;43.2;264.4;5.0;248.2;50.09;1219;4568.6
16-03-13;13:21;43.4;269.0;5.0;248.2;50.08;1209;4568.6
16-03-13;13:24;43.1;267.4;4.9;248.2;50.07;1202;4568.7
16-03-13;13:27;43.4;266.7;4.7;248.2;50.05;1185;4568.8
16-03-13;13:30;43.4;271.2;4.9;247.3;50.05;1195;4568.8
16-03-13;13:33;43.2;266.1;4.8;248.2;50.07;1183;4568.9
16-03-13;13:36;43.4;264.2;4.7;248.2;50.06;1182;4568.9
16-03-13;13:39;43.4;273.4;4.7;248.2;50.07;1160;4569.0
16-03-13;13:42;43.5;266.8;4.7;248.2;50.06;1154;4569.1
16-03-13;13:45;43.4;271.7;4.7;249.2;50.06;1152;4569.1
16-03-13;13:48;43.4;266.3;4.6;248.2;50.06;1133;4569.2
16-03-13;13:51;43.1;267.3;4.6;248.2;50.08;1134;4569.2
16-03-13;13:54;42.9;265.5;4.6;248.2;50.05;1124;4569.3
16-03-13;13:57;43.1;271.2;4.5;249.2;50.04;1117;4569.3
16-03-13;14:00;43.2;266.6;4.5;249.2;50.04;1113;4569.4
16-03-13;14:03;42.9;270.7;4.4;249.2;50.04;1079;4569.4
16-03-13;14:06;42.8;270.7;4.5;248.2;50.02;1104;4569.5
16-03-13;14:09;43.0;275.3;4.6;249.2;50.07;1110;4569.6
16-03-13;14:12;43.0;274.3;4.4;248.2;50.07;1093;4569.6
16-03-13;14:15;42.8;271.2;4.3;249.2;50.06;1058;4569.7
16-03-13;14:18;42.8;272.3;4.4;249.2;50.06;1068;4569.7
16-03-13;14:21;42.9;276.1;4.3;248.2;50.02;1050;4569.8
16-03-13;14:24;42.8;268.5;4.2;249.2;50.08;1041;4569.8
16-03-13;14:27;42.8;273.1;4.1;249.2;50.05;1038;4569.9
16-03-13;14:30;42.8;278.7;4.1;249.2;50.06;1027;4569.9
16-03-13;14:33;42.5;271.5;4.1;248.2;50.07;1018;4570.0
16-03-13;14:36;42.4;273.1;4.0;247.3;50.07;995;4570.0
16-03-13;14:39;42.5;278.7;4.0;248.2;50.04;1003;4570.1
16-03-13;14:42;42.5;278.4;4.0;248.2;50.06;994;4570.1
16-03-13;14:45;42.5;276.5;3.9;248.2;50.05;984;4570.2
16-03-13;14:48;42.3;280.3;3.8;248.2;50.08;958;4570.2
16-03-13;14:51;42.4;277.4;3.9;249.2;50.05;955;4570.3
16-03-13;14:54;42.1;278.3;3.8;249.2;50.03;946;4570.3
16-03-13;14:57;42.0;279.3;3.7;249.2;50.01;932;4570.4
16-03-13;15:00;42.1;274.8;3.6;249.2;50.02;914;4570.4
16-03-13;15:03;42.2;274.9;3.5;249.2;50.04;892;4570.5
16-03-13;15:06;41.6;279.0;3.5;249.2;50.03;880;4570.5
16-03-13;15:09;41.6;280.8;3.5;249.2;50.09;870;4570.5
16-03-13;15:12;41.6;279.7;3.5;249.2;50.05;858;4570.6
16-03-13;15:15;41.6;281.6;3.4;249.2;50.06;833;4570.6
16-03-13;15:18;41.5;281.8;3.3;249.2;50.06;815;4570.7
16-03-13;15:21;41.2;279.3;3.4;247.3;50.00;810;4570.7
16-03-13;15:24;41.0;283.4;3.1;248.2;50.06;779;4570.8
16-03-13;15:27;41.2;286.0;3.1;247.3;50.06;774;4570.8
16-03-13;15:30;40.9;281.8;3.0;247.3;50.06;763;4570.8
16-03-13;15:33;40.7;281.8;3.0;248.2;50.07;747;4570.9
16-03-13;15:36;40.7;282.4;3.0;248.2;50.05;726;4570.9
16-03-13;15:39;40.5;283.0;2.8;248.2;50.05;704;4570.9
16-03-13;15:42;40.5;287.5;2.9;249.2;49.98;681;4571.0
16-03-13;15:45;40.4;287.5;2.8;249.2;50.06;679;4571.0
16-03-13;15:48;40.1;292.0;2.6;248.2;50.03;649;4571.0
16-03-13;15:51;40.1;288.5;2.6;248.2;50.07;632;4571.1
16-03-13;15:54;40.0;288.2;2.5;248.2;50.05;623;4571.1
16-03-13;15:57;39.9;285.9;2.5;247.3;50.05;597;4571.1
16-03-13;16:00;39.5;289.0;2.4;247.3;50.06;580;4571.2
16-03-13;16:03;39.7;292.8;2.3;247.3;50.06;555;4571.2
16-03-13;16:06;39.2;287.8;2.2;248.2;50.07;538;4571.2
16-03-13;16:09;39.3;291.3;2.1;247.3;50.06;520;4571.2
16-03-13;16:12;39.1;288.5;2.0;247.3;50.05;506;4571.3
16-03-13;16:15;38.9;290.4;2.1;249.2;50.01;484;4571.3
16-03-13;16:18;39.0;291.2;1.9;247.3;50.08;457;4571.3
16-03-13;16:21;38.6;290.0;1.7;247.3;50.03;440;4571.3
16-03-13;16:24;38.5;289.3;1.7;247.3;50.07;425;4571.4
16-03-13;16:27;38.5;291.9;1.6;248.2;50.03;402;4571.4
16-03-13;16:30;38.3;290.9;1.6;248.2;50.05;382;4571.4
16-03-13;16:33;38.0;290.1;1.5;246.3;50.04;356;4571.4
16-03-13;16:36;37.8;292.9;1.5;247.3;50.04;336;4571.4
16-03-13;16:39;38.0;296.0;1.3;247.3;50.04;309;4571.5
16-03-13;16:42;37.7;299.1;1.1;247.3;50.03;279;4571.5
16-03-13;16:45;37.6;304.1;1.0;246.3;50.02;249;4571.5
16-03-13;16:48;37.5;296.0;1.0;246.3;50.03;234;4571.5
16-03-13;16:51;37.1;296.9;0.9;246.3;50.05;211;4571.5
16-03-13;16:54;36.9;301.4;0.8;247.3;50.10;189;4571.5
16-03-13;16:57;36.9;295.3;0.7;246.3;50.10;168;4571.5
16-03-13;17:00;36.7;293.4;0.6;246.3;50.09;140;4571.5
16-03-13;17:03;36.5;290.1;0.6;247.3;50.09;118;4571.5
16-03-13;17:06;36.3;302.3;0.4;246.3;50.08;86;4571.5
16-03-13;17:09;36.1;276.8;0.1;247.3;50.06;27;4571.5
16-03-13;17:12;35.7;217.6;0.2;247.3;50.06;45;4571.5
16-03-13;17:15;35.5;268.6;0.2;246.3;50.06;33;4571.5
16-03-13;17:18;35.4;268.0;0.0;245.3;50.03;6;4571.5
16-03-13;17:21;35.3;263.6;0.0;245.3;50.04;0;4571.5
16-03-13;17:24;34.9;176.2;0.0;245.3;50.03;0;4571.5
16-03-13;17:27;34.7;108.9;0.0;244.3;50.05;0;4571.5
16-03-13;17:30;50.0;158.6;0.0;245.3;50.04;0;4571.5
16-03-13;17:33;34.5;227.9;0.0;245.3;50.02;0;4571.5
16-03-13;17:36;34.2;227.0;0.0;244.3;50.04;0;4571.5
16-03-13;17:39;34.1;195.2;0.0;244.3;50.03;0;4571.5
16-03-13;17:42;34.0;159.0;0.0;244.3;50.06;0;4571.5
16-03-13;17:45;33.8;122.4;0.0;244.3;50.04;0;4571.5
16-03-14;06:18;27.9;269.6;0.1;245.3;49.99;15;4571.5
16-03-14;06:21;27.9;280.9;0.1;245.3;50.03;17;4571.5
16-03-14;06:24;28.6;280.8;0.1;245.3;50.02;19;4571.5
16-03-14;06:27;28.6;277.4;0.1;247.3;50.06;19;4571.6
16-03-14;06:30;28.6;285.4;0.1;247.3;50.06;22;4571.6
16-03-14;06:33;29.4;283.8;0.1;245.3;50.04;29;4571.6
16-03-14;06:36;29.4;295.6;0.2;245.3;50.09;34;4571.6
16-03-14;06:39;29.7;302.7;0.2;245.3;50.04;40;4571.6
16-03-14;06:42;29.7;294.8;0.2;246.3;50.05;43;4571.6
16-03-14;06:45;30.2;298.9;0.2;246.3;50.02;49;4571.6
16-03-14;06:48;30.2;303.2;0.2;244.3;50.02;50;4571.6
16-03-14;06:51;30.3;310.2;0.3;245.3;50.04;52;4571.6
16-03-14;06:54;30.4;308.6;0.3;245.3;50.05;59;4571.6
16-03-14;06:57;30.4;295.0;0.4;38.6;50.14;76;4571.6
16-03-14;07:00;30.7;318.6;0.4;244.3;50.13;95;4571.6
16-03-14;07:03;30.8;313.0;0.5;244.3;50.09;106;4571.6
16-03-14;07:06;31.0;313.3;0.5;244.3;50.08;120;4571.6
16-03-14;07:09;31.1;316.1;0.5;245.3;50.05;134;4571.6
16-03-14;07:12;31.2;317.1;0.7;244.3;50.03;159;4571.6
16-03-14;07:15;31.5;312.7;0.8;243.4;50.00;175;4571.6
16-03-14;07:18;31.6;313.3;0.9;244.3;50.01;200;4571.6
16-03-14;07:21;31.5;312.7;0.9;244.3;50.03;198;4571.6
16-03-14;07:24;31.8;309.8;0.9;244.3;50.03;208;4571.6
16-03-14;07:27;31.9;316.1;1.0;244.3;49.97;255;4571.6
16-03-14;07:30;32.2;308.7;1.1;244.3;50.00;272;4571.7
16-03-14;07:33;32.2;310.6;1.2;244.3;50.03;291;4571.7
16-03-14;07:36;32.6;311.8;1.3;244.3;50.02;308;4571.7
16-03-14;07:39;32.6;308.9;1.4;244.3;50.00;327;4571.7
16-03-14;07:42;32.7;304.2;1.4;244.3;50.06;344;4571.7
16-03-14;07:45;32.9;308.3;1.5;245.3;50.07;362;4571.7
16-03-14;07:48;33.1;309.9;1.6;245.3;50.00;376;4571.8
16-03-14;07:51;33.2;303.2;1.7;244.3;50.02;397;4571.8
16-03-14;07:54;33.3;299.4;1.7;244.3;50.03;418;4571.8
16-03-14;07:57;33.4;302.6;1.7;244.3;50.05;434;4571.8
16-03-14;08:00;33.8;300.0;1.8;244.3;50.04;455;4571.8
16-03-14;08:03;33.9;301.0;1.9;244.3;50.03;470;4571.9
16-03-14;08:06;33.9;302.4;2.0;243.4;50.03;474;4571.9
16-03-14;08:09;34.2;297.9;2.0;244.3;50.04;493;4571.9
16-03-14;08:12;34.2;297.5;2.1;244.3;50.00;514;4571.9
16-03-14;08:15;34.5;297.8;2.2;244.3;50.07;526;4572.0
16-03-14;08:18;34.6;299.1;2.0;242.4;50.01;505;4572.0
16-03-14;08:21;34.7;298.6;2.1;244.3;50.01;523;4572.0
16-03-14;08:24;34.8;295.3;2.4;244.3;50.05;560;4572.0
16-03-14;08:27;35.2;291.9;2.5;244.3;50.04;586;4572.1
16-03-14;08:30;35.2;295.0;2.5;244.3;50.04;609;4572.1
16-03-14;08:33;35.4;296.9;2.7;244.3;50.04;631;4572.1
16-03-14;08:36;35.6;297.0;2.7;245.3;50.05;646;4572.2
16-03-14;08:39;35.3;288.5;2.7;245.3;50.06;662;4572.2
16-03-14;08:42;35.5;293.8;2.8;244.3;50.01;672;4572.2
16-03-14;08:45;35.4;298.0;2.8;244.3;50.02;695;4572.3
16-03-14;08:48;35.4;288.7;2.9;244.3;50.04;710;4572.3
16-03-14;08:51;35.5;294.8;3.0;244.3;50.08;728;4572.3
16-03-14;08:54;35.5;296.6;3.0;244.3;50.04;740;4572.4
16-03-14;08:57;35.9;293.9;3.0;245.3;50.01;742;4572.4
16-03-14;09:00;35.9;295.7;3.1;245.3;50.01;745;4572.4
16-03-14;09:03;36.0;290.7;3.2;245.3;50.05;770;4572.5
16-03-14;09:06;36.3;292.2;3.4;246.3;50.05;814;4572.5
16-03-14;09:09;36.7;290.7;3.5;245.3;50.03;834;4572.6
16-03-14;09:12;36.5;289.7;3.4;246.3;50.03;852;4572.6
16-03-14;09:15;37.0;283.5;3.5;245.3;50.03;868;4572.6
16-03-14;09:18;37.1;286.3;3.6;245.3;49.97;876;4572.7
16-03-14;09:21;37.4;285.2;3.7;246.3;50.03;887;4572.7
16-03-14;09:24;37.6;287.5;3.7;244.3;50.03;886;4572.8
16-03-14;09:27;37.7;286.2;3.7;245.3;50.00;895;4572.8
16-03-14;09:30;37.7;286.6;3.6;244.3;50.09;884;4572.9
16-03-14;09:33;38.0;280.3;3.6;244.3;50.07;888;4572.9
16-03-14;09:36;38.0;279.6;3.7;247.3;50.08;898;4573.0
16-03-14;09:39;38.2;282.5;3.8;247.3;50.07;916;4573.0
16-03-14;09:42;38.4;279.3;4.0;248.2;50.07;967;4573.0
16-03-14;09:45;38.5;285.6;4.0;247.3;50.06;981;4573.1
16-03-14;09:48;38.7;279.6;4.0;247.3;50.06;989;4573.1
16-03-14;09:51;39.0;279.6;4.1;248.2;50.05;1004;4573.2
16-03-14;09:54;39.2;281.1;4.1;249.2;50.10;994;4573.2
16-03-14;09:57;39.3;281.1;4.1;247.3;50.02;1009;4573.3
16-03-14;10:00;39.4;283.0;4.2;248.2;50.02;1036;4573.3
16-03-14;10:03;39.2;284.4;4.3;249.2;50.07;1049;4573.4
16-03-14;10:06;39.5;279.1;4.3;249.2;50.06;1066;4573.4
16-03-14;10:09;39.5;279.0;3.9;249.2;50.06;950;4573.5
16-03-14;10:12;39.9;281.1;4.0;247.3;50.03;995;4573.5
16-03-14;10:15;39.8;281.5;4.3;248.2;49.98;1059;4573.6
16-03-14;10:18;40.1;279.9;4.2;247.3;50.05;1041;4573.6
16-03-14;10:21;40.1;273.9;4.4;247.3;50.04;1086;4573.7
16-03-14;10:24;39.9;268.6;2.1;246.3;50.06;529;4573.7
16-03-14;10:27;40.0;280.5;4.4;247.3;50.07;1073;4573.8
16-03-14;10:30;40.0;279.3;3.8;247.3;50.02;944;4573.8
16-03-14;10:33;40.4;280.6;4.4;248.2;50.03;1082;4573.9
16-03-14;10:36;40.5;274.6;4.2;246.3;50.05;1033;4573.9
16-03-14;10:39;40.2;265.1;4.5;246.3;50.11;1087;4574.0
16-03-14;10:42;40.0;280.5;1.5;245.3;50.04;357;4574.0
16-03-14;10:45;39.4;306.7;2.0;246.3;50.02;477;4574.0
16-03-14;10:48;39.5;285.9;3.3;247.3;50.04;775;4574.1
16-03-14;10:51;39.1;298.8;1.4;244.3;50.07;359;4574.1
16-03-14;10:54;39.1;290.6;3.5;246.3;50.02;769;4574.1
16-03-14;10:57;38.9;294.1;1.7;245.3;50.01;388;4574.1
16-03-14;11:00;39.4;284.3;4.5;247.3;50.01;1124;4574.2
16-03-14;11:03;39.3;293.7;1.9;245.3;49.99;432;4574.2
16-03-14;11:06;39.5;287.4;4.2;247.3;50.02;1016;4574.3
16-03-14;11:09;39.8;281.5;3.1;247.3;50.03;782;4574.3
16-03-14;11:12;39.3;280.8;3.5;247.3;50.04;857;4574.4
16-03-14;11:15;39.2;298.9;2.4;245.3;50.05;616;4574.4
16-03-14;11:18;39.4;275.6;4.1;247.3;50.03;1005;4574.4
16-03-14;11:21;39.5;282.7;4.1;247.3;50.03;1028;4574.5
16-03-14;11:24;39.5;290.1;4.4;247.3;50.06;1091;4574.5
16-03-14;11:27;40.0;267.3;4.0;247.3;50.04;1007;4574.6
16-03-14;11:30;39.4;286.8;4.0;247.3;50.05;911;4574.6
16-03-14;11:33;39.8;281.9;5.0;248.2;50.04;1234;4574.7
16-03-14;11:36;40.2;272.0;5.0;248.2;50.05;1229;4574.7
16-03-14;11:39;40.7;275.0;5.0;247.3;50.02;1234;4574.8
16-03-14;11:42;40.4;278.9;4.8;247.3;50.02;1175;4574.8
16-03-14;11:45;40.5;271.8;4.9;247.3;50.06;1223;4574.9
16-03-14;11:48;40.9;278.4;4.7;247.3;50.07;1146;4574.9
16-03-14;11:51;41.0;268.6;4.9;247.3;50.04;1186;4575.0
16-03-14;11:54;41.2;274.3;5.0;247.3;50.06;1218;4575.1
16-03-14;11:57;41.4;273.4;4.6;247.3;50.03;1145;4575.1
16-03-14;12:00;41.4;271.5;5.0;247.3;50.03;1223;4575.2
16-03-14;12:03;41.6;269.8;5.0;248.2;50.05;1233;4575.2
16-03-14;12:06;40.8;271.8;1.4;245.3;50.03;314;4575.3
16-03-14;12:09;40.8;228.2;3.8;246.3;50.05;979;4575.3
16-03-14;12:12;40.1;283.1;1.9;245.3;50.03;461;4575.3
16-03-14;12:15;40.2;287.6;3.4;246.3;50.06;817;4575.4
16-03-14;12:18;40.5;275.5;4.4;247.3;50.07;1076;4575.4
16-03-14;12:21;40.7;295.3;4.1;247.3;50.08;1003;4575.5
16-03-14;12:24;40.7;266.6;3.9;247.3;50.11;951;4575.5
16-03-14;12:27;40.6;290.7;5.6;247.3;50.03;1362;4575.6
16-03-14;12:30;41.3;267.9;5.6;248.2;50.03;1372;4575.6
16-03-14;12:33;40.2;283.0;1.8;245.3;50.05;442;4575.6
16-03-14;12:36;40.5;298.9;4.3;246.3;50.06;1043;4575.7
16-03-14;12:39;40.7;281.5;3.1;245.3;50.04;746;4575.7
16-03-14;12:42;40.0;287.1;2.5;245.3;50.06;609;4575.8
16-03-14;12:45;39.8;281.9;1.4;245.3;50.05;344;4575.8
16-03-14;12:48;39.2;291.2;1.1;244.3;50.07;247;4575.8
16-03-14;12:51;39.7;285.2;5.3;247.3;50.06;1333;4575.8
16-03-14;12:54;40.2;278.3;5.2;248.2;50.04;1281;4575.9
16-03-14;12:57;40.6;268.9;4.7;247.3;50.00;1140;4576.0
16-03-14;13:00;40.7;275.2;4.4;245.3;50.01;1070;4576.0
16-03-14;13:03;40.7;279.1;3.8;247.3;50.02;927;4576.1
16-03-14;13:06;39.9;287.6;1.4;245.3;50.04;326;4576.1
16-03-14;13:09;39.9;277.7;2.9;246.3;50.03;713;4576.1
16-03-14;13:12;39.7;281.1;1.4;245.3;50.03;356;4576.2
16-03-14;13:15;39.4;292.2;1.5;244.3;50.05;357;4576.2
16-03-14;13:18;38.7;280.0;1.7;245.3;50.03;380;4576.2
16-03-14;13:21;39.5;285.4;1.5;245.3;50.05;370;4576.2
16-03-14;13:24;39.4;276.4;4.6;247.3;50.05;1149;4576.3
16-03-14;13:27;39.8;284.6;4.4;246.3;50.04;1075;4576.3
16-03-14;13:30;39.8;297.0;4.1;247.3;50.01;1003;4576.4
16-03-14;13:33;39.1;310.4;2.1;246.3;50.02;522;4576.4
16-03-14;13:36;39.4;261.9;3.8;247.3;50.04;930;4576.5
16-03-14;13:39;39.7;284.1;3.7;247.3;50.03;926;4576.5
16-03-14;13:42;39.5;285.2;3.4;247.3;50.04;840;4576.5
16-03-14;13:45;39.3;283.1;2.5;246.3;50.04;629;4576.6
16-03-14;13:48;39.2;275.5;2.5;247.3;50.04;625;4576.6
16-03-14;13:51;38.6;286.3;1.6;246.3;50.08;403;4576.6
16-03-14;13:54;38.2;292.2;1.3;246.3;50.07;326;4576.7
16-03-14;13:57;38.0;260.0;1.8;247.3;50.04;439;4576.7
16-03-14;14:00;37.7;299.5;1.6;245.3;50.01;402;4576.7
16-03-14;14:03;37.5;297.9;2.2;246.3;49.99;554;4576.7
16-03-14;14:06;37.2;305.1;1.7;246.3;50.03;406;4576.8
16-03-14;14:09;37.0;298.8;1.4;246.3;50.05;335;4576.8
16-03-14;14:12;36.5;301.7;1.2;247.3;50.01;280;4576.8
16-03-14;14:15;36.4;300.4;1.1;246.3;50.02;246;4576.8
16-03-14;14:18;36.0;298.8;0.9;246.3;50.03;192;4576.8
16-03-14;14:21;35.7;301.4;0.7;245.3;50.03;152;4576.8
16-03-14;14:24;35.5;301.4;0.6;245.3;50.02;139;4576.8
16-03-14;14:27;35.3;301.3;0.6;246.3;50.02;130;4576.8
16-03-14;14:30;35.0;298.8;0.6;246.3;50.03;124;4576.8
16-03-14;14:33;34.7;298.5;0.5;245.3;50.02;119;4576.8
16-03-14;14:36;34.9;303.6;0.5;246.3;50.05;114;4576.9
16-03-14;14:39;34.5;298.9;0.5;246.3;50.06;110;4576.9
16-03-14;14:42;34.5;300.2;0.5;246.3;50.03;107;4576.9
16-03-14;14:45;34.1;298.6;0.5;246.3;50.06;109;4576.9
16-03-14;14:48;34.2;294.2;0.5;247.3;50.04;105;4576.9
16-03-14;14:51;34.1;292.6;0.5;246.3;50.06;99;4576.9
16-03-14;14:54;34.0;300.4;0.4;246.3;50.03;97;4576.9
16-03-14;14:57;34.0;293.9;0.4;247.3;50.06;92;4576.9
16-03-14;15:00;33.9;291.3;0.4;247.3;50.05;88;4576.9
16-03-14;15:03;33.8;294.7;0.4;246.3;50.06;87;4576.9
16-03-14;15:06;33.9;296.3;0.4;245.3;50.05;90;4576.9
16-03-14;15:09;34.0;292.5;0.4;245.3;50.01;91;4576.9
16-03-14;15:12;34.0;294.5;0.4;245.3;50.02;94;4576.9
16-03-14;15:15;34.0;304.9;0.5;245.3;50.05;96;4576.9
16-03-14;15:18;34.0;302.0;0.4;246.3;50.02;95;4576.9
16-03-14;15:21;33.8;297.9;0.4;246.3;50.04;92;4576.9
16-03-14;15:24;33.8;295.8;0.4;243.4;50.05;88;4576.9
16-03-14;15:27;33.9;301.6;0.4;245.3;50.03;83;4576.9
16-03-14;15:30;33.8;293.8;0.4;245.3;50.04;79;4576.9
16-03-14;15:33;33.8;290.4;0.4;244.3;50.04;74;4576.9
16-03-14;15:36;33.9;290.3;0.4;245.3;50.04;74;4576.9
16-03-14;15:39;33.8;298.3;0.4;245.3;50.03;72;4577.0
16-03-14;15:42;33.9;290.9;0.4;246.3;50.04;69;4577.0
16-03-14;15:45;33.5;292.2;0.3;246.3;50.03;64;4577.0
16-03-14;15:48;33.8;290.6;0.3;245.3;50.04;57;4577.0
16-03-14;15:51;33.5;293.9;0.3;245.3;50.04;51;4577.0
16-03-14;15:54;33.5;283.1;0.2;245.3;50.09;48;4577.0
16-03-14;15:57;33.4;266.8;0.2;245.3;50.07;43;4577.0
16-03-14;16:00;33.5;284.6;0.3;246.3;49.99;45;4577.0
16-03-14;16:03;33.3;279.9;0.2;246.3;50.06;43;4577.0
16-03-14;16:06;33.5;284.3;0.2;246.3;50.06;41;4577.0
16-03-14;16:09;33.3;277.8;0.2;246.3;50.06;38;4577.0
16-03-14;16:12;33.1;282.7;0.2;247.3;50.06;34;4577.0
16-03-14;16:15;33.3;267.6;0.2;247.3;50.06;33;4577.0
16-03-14;16:18;33.2;280.8;0.2;245.3;50.07;30;4577.0
16-03-14;16:21;33.1;276.4;0.1;245.3;50.02;29;4577.0
16-03-14;16:24;33.2;266.3;0.1;245.3;50.05;27;4577.0
16-03-14;16:27;33.1;276.5;0.1;246.3;50.03;25;4577.0
16-03-14;16:30;33.3;275.3;0.1;245.3;50.06;22;4577.0
16-03-14;16:33;33.0;270.5;0.1;246.3;50.03;21;4577.0
16-03-14;16:36;33.0;272.9;0.1;245.3;50.03;20;4577.0
16-03-14;16:39;32.9;274.9;0.1;245.3;50.01;21;4577.0
16-03-14;16:42;33.0;258.2;0.1;245.3;50.04;21;4577.0
16-03-14;16:45;32.7;272.6;0.1;245.3;50.02;18;4577.0
16-03-14;16:48;32.9;268.0;0.0;245.3;50.01;10;4577.0
16-03-14;16:51;32.6;258.3;0.0;245.3;50.06;4;4577.0
16-03-14;16:54;32.7;258.5;0.0;244.3;50.04;2;4577.0
16-03-14;16:57;32.6;178.2;0.0;245.3;50.07;0;4577.0
16-03-14;17:00;32.5;178.5;0.0;245.3;50.10;0;4577.0
16-03-14;17:03;32.4;240.6;0.0;245.3;50.07;0;4577.0
16-03-14;17:06;32.4;289.4;0.0;246.3;50.08;0;4577.0
16-03-14;17:09;32.3;281.2;0.0;246.3;50.05;0;4577.0
16-03-14;17:12;32.2;265.1;0.1;245.3;50.06;0;4577.0
16-03-14;17:15;32.2;250.7;0.0;245.3;50.04;0;4577.0
16-03-14;17:18;32.0;238.1;0.0;245.3;50.03;0;4577.0
16-03-14;17:21;31.9;215.0;0.0;246.3;50.04;0;4577.0
16-03-14;17:24;31.9;182.0;0.0;246.3;50.03;0;4577.0
16-03-14;17:27;31.9;141.6;0.0;245.3;50.06;0;4577.0
16-03-14;17:30;31.8;101.3;0.0;245.3;50.05;0;4577.0
16-03-15;07:27;26.8;308.3;0.0;245.3;50.03;16;4577.0
16-03-15;07:30;27.5;269.0;0.2;246.3;50.06;32;4577.0
16-03-15;07:33;28.3;270.9;0.2;245.3;50.09;36;4577.0
16-03-15;07:36;28.3;272.9;0.1;245.3;50.03;17;4577.0
16-03-15;07:39;28.3;276.5;0.0;245.3;50.01;9;4577.0
16-03-15;07:42;28.3;259.8;0.0;245.3;50.03;8;4577.0
16-03-15;07:45;27.9;262.5;0.0;245.3;50.04;8;4577.0
16-03-15;07:48;28.6;273.6;0.0;245.3;50.06;9;4577.0
16-03-15;07:51;28.6;270.7;0.0;245.3;50.01;10;4577.0
16-03-15;07:54;29.4;277.7;0.1;245.3;50.04;20;4577.0
16-03-15;07:57;29.7;282.8;0.1;244.3;50.05;17;4577.0
16-03-15;08:00;29.7;278.4;0.0;244.3;50.05;12;4577.0
16-03-15;08:03;29.7;260.8;0.0;244.3;50.05;10;4577.0
16-03-15;08:06;30.1;286.5;0.1;244.3;50.04;19;4577.0
16-03-15;08:09;30.2;279.9;0.1;244.3;50.03;26;4577.0
16-03-15;08:12;30.3;278.9;0.1;244.3;50.03;16;4577.0
16-03-15;08:15;30.4;289.7;0.1;242.4;50.03;17;4577.0
16-03-15;08:18;30.3;275.8;0.0;244.3;50.04;7;4577.0
16-03-15;08:21;30.2;279.4;0.0;243.4;50.06;3;4577.0
16-03-15;08:24;30.3;273.6;0.0;244.3;50.06;11;4577.0
16-03-15;08:27;30.4;280.0;0.1;244.3;50.03;23;4577.0
16-03-15;08:30;30.4;292.2;0.1;245.3;50.04;27;4577.0
16-03-15;08:33;30.8;280.2;0.1;244.3;50.03;27;4577.0
16-03-15;08:36;30.5;286.0;0.1;244.3;50.05;27;4577.0
16-03-15;08:39;30.8;286.5;0.1;244.3;50.03;31;4577.0
16-03-15;08:42;30.7;281.5;0.2;244.3;50.03;36;4577.0
16-03-15;08:45;30.7;290.0;0.1;243.4;50.03;33;4577.0
16-03-15;08:48;30.7;288.8;0.2;244.3;50.05;43;4577.0
16-03-15;08:51;30.8;290.9;0.3;244.3;50.06;48;4577.0
16-03-15;08:54;31.0;295.3;0.5;244.3;50.06;101;4577.0
16-03-15;08:57;31.1;305.5;0.5;243.4;50.02;97;4577.0
16-03-15;09:00;31.2;302.7;0.4;243.4;50.04;70;4577.0
16-03-15;09:03;31.2;294.2;0.3;244.3;50.07;56;4577.0
16-03-15;09:06;31.2;288.5;0.4;243.4;50.08;82;4577.0
16-03-15;09:09;31.2;306.4;0.4;243.4;50.07;73;4577.0
16-03-15;09:12;31.4;309.5;0.6;244.3;50.06;136;4577.0
16-03-15;09:15;31.6;318.3;0.8;244.3;50.07;190;4577.1
16-03-15;09:18;31.9;318.3;1.3;244.3;50.07;310;4577.1
16-03-15;09:21;31.9;319.3;1.1;244.3;50.07;237;4577.1
16-03-15;09:24;31.9;309.5;0.7;244.3;50.07;141;4577.1
16-03-15;09:27;31.9;311.4;0.6;243.4;50.06;119;4577.1
16-03-15;09:30;32.2;310.4;0.8;244.3;50.06;167;4577.1
16-03-15;09:33;32.2;312.8;0.9;244.3;50.05;197;4577.1
16-03-15;09:36;32.3;313.7;0.7;244.3;50.04;176;4577.1
16-03-15;09:39;32.5;316.9;0.9;244.3;50.03;198;4577.1
16-03-15;09:42;32.4;304.3;0.7;244.3;50.03;155;4577.1
16-03-15;09:45;32.6;314.6;0.8;244.3;50.03;195;4577.2
16-03-15;09:48;32.7;309.2;0.8;244.3;50.05;184;4577.2
16-03-15;09:51;32.6;306.7;0.7;244.3;50.05;143;4577.2
16-03-15;09:54;32.6;301.3;0.6;244.3;50.05;134;4577.2
16-03-15;09:57;32.9;316.9;0.8;245.3;50.03;185;4577.2
16-03-15;10:00;32.7;309.5;0.7;244.3;50.08;145;4577.2
16-03-15;10:03;32.7;304.2;0.5;245.3;50.02;113;4577.2
16-03-15;10:06;32.9;305.1;0.4;244.3;50.06;100;4577.2
16-03-15;10:09;32.9;303.5;0.4;244.3;50.05;77;4577.2
16-03-15;10:12;32.7;293.2;0.3;245.3;50.02;55;4577.2
16-03-15;10:15;32.6;305.5;0.4;244.3;50.02;86;4577.2
16-03-15;10:18;32.6;294.7;0.4;244.3;50.03;67;4577.2
16-03-15;10:21;32.7;300.5;0.4;244.3;50.05;88;4577.2
16-03-15;10:24;32.6;297.3;0.3;245.3;50.05;52;4577.2
16-03-15;10:27;32.9;292.6;0.3;244.3;50.02;58;4577.2
16-03-15;10:30;32.7;308.3;0.5;244.3;50.04;106;4577.2
16-03-15;10:33;32.9;314.5;0.6;245.3;50.03;134;4577.2
16-03-15;10:36;33.0;306.5;0.5;243.4;50.04;110;4577.3
16-03-15;10:39;32.9;302.4;0.5;244.3;50.05;101;4577.3
16-03-15;10:42;33.0;307.1;0.4;244.3;50.04;83;4577.3
16-03-15;10:45;32.9;304.1;0.5;244.3;50.02;84;4577.3
16-03-15;10:48;33.0;304.3;0.3;244.3;50.06;76;4577.3
16-03-15;10:51;33.0;310.8;0.5;243.4;50.04;105;4577.3
16-03-15;10:54;32.7;317.4;0.5;244.3;50.05;91;4577.3
16-03-15;10:57;32.9;301.1;0.5;245.3;50.04;95;4577.3
16-03-15;11:00;33.0;301.9;0.4;244.3;50.01;89;4577.3
16-03-15;11:03;33.1;307.6;0.5;245.3;50.02;103;4577.3
16-03-15;11:06;33.1;308.2;0.5;244.3;50.02;102;4577.3
16-03-15;11:09;33.1;305.5;0.5;244.3;50.04;92;4577.3
16-03-15;11:12;33.1;311.2;0.6;244.3;50.03;121;4577.3
16-03-15;11:15;33.1;311.7;0.6;245.3;50.04;144;4577.3
16-03-15;11:18;33.2;309.5;0.5;246.3;50.02;110;4577.3
16-03-15;11:21;33.1;309.2;0.5;245.3;50.03;119;4577.3
16-03-15;11:24;33.1;305.5;0.5;246.3;50.02;109;4577.3
16-03-15;11:27;33.2;309.0;0.5;245.3;50.02;102;4577.3
16-03-15;11:30;33.2;311.8;0.5;245.3;50.02;114;4577.3
16-03-15;11:33;33.1;302.1;0.5;245.3;50.02;107;4577.3
16-03-15;11:36;33.2;302.0;0.4;245.3;50.03;85;4577.4
16-03-15;11:39;33.2;301.9;0.4;245.3;50.05;77;4577.4
16-03-15;11:42;33.1;293.4;0.3;245.3;50.03;64;4577.4
16-03-15;11:45;33.2;300.0;0.3;244.3;50.04;66;4577.4
16-03-15;11:48;33.2;300.4;0.4;244.3;50.05;66;4577.4
16-03-15;11:51;32.9;288.5;0.3;245.3;50.07;67;4577.4
16-03-15;11:54;33.1;295.0;0.4;245.3;50.07;65;4577.4
16-03-15;11:57;33.1;295.7;0.4;245.3;50.02;69;4577.4
16-03-15;12:00;32.9;302.6;0.3;244.3;50.02;64;4577.4
16-03-15;12:03;33.0;288.4;0.3;244.3;50.02;62;4577.4
16-03-15;12:06;33.1;294.2;0.6;244.3;50.06;125;4577.4
16-03-15;12:09;33.2;307.0;0.5;244.3;50.03;114;4577.4
16-03-15;12:12;33.1;303.0;0.6;243.4;50.05;120;4577.4
16-03-15;12:15;33.3;306.2;0.7;243.4;50.04;146;4577.4
16-03-15;12:18;33.4;308.0;0.6;244.3;50.06;125;4577.4
16-03-15;12:21;33.1;297.2;0.4;245.3;50.06;90;4577.4
16-03-15;12:24;33.2;293.2;0.4;244.3;50.04;84;4577.4
16-03-15;12:27;33.2;297.5;0.4;245.3;50.05;64;4577.4
16-03-15;12:30;33.1;295.3;0.4;244.3;50.03;69;4577.4
16-03-15;12:33;33.1;307.9;0.5;244.3;50.02;108;4577.4
16-03-15;12:36;33.2;290.3;0.4;243.4;50.05;93;4577.4
16-03-15;12:39;33.3;298.6;0.4;244.3;50.07;77;4577.4
16-03-15;12:42;33.1;299.1;0.4;245.3;50.11;65;4577.4
16-03-15;12:45;33.3;306.1;0.4;244.3;50.06;84;4577.4
16-03-15;12:48;33.3;302.4;0.4;244.3;50.06;81;4577.5
16-03-15;12:51;33.1;295.8;0.4;244.3;50.06;80;4577.5
16-03-15;12:54;33.2;301.4;0.4;245.3;50.06;76;4577.5
16-03-15;12:57;33.2;302.1;0.4;243.4;50.00;84;4577.5
16-03-15;13:00;33.2;293.9;0.4;243.4;50.03;73;4577.5
16-03-15;13:03;33.1;302.7;0.5;244.3;50.04;91;4577.5
16-03-15;13:06;33.2;299.1;0.4;243.4;50.03;83;4577.5
16-03-15;13:09;33.1;315.5;0.5;244.3;50.02;101;4577.5
16-03-15;13:12;33.3;303.6;0.5;243.4;50.02;115;4577.5
16-03-15;13:15;33.3;308.7;0.5;244.3;50.03;109;4577.5
16-03-15;13:18;33.2;302.4;0.5;243.4;50.04;101;4577.5
16-03-15;13:21;33.3;307.9;0.6;244.3;50.00;94;4577.5
16-03-15;13:24;33.2;297.3;0.4;244.3;50.05;72;4577.5
16-03-15;13:27;33.2;291.6;0.3;244.3;50.02;57;4577.5
16-03-15;13:30;33.2;295.1;0.2;243.4;49.96;49;4577.5
16-03-15;13:33;33.1;283.0;0.2;244.3;50.02;43;4577.5
16-03-15;13:36;32.9;279.1;0.3;244.3;50.08;58;4577.5
16-03-15;13:39;33.1;303.6;0.3;244.3;50.04;56;4577.5
16-03-15;13:42;33.0;294.1;0.4;245.3;50.06;65;4577.5
16-03-15;13:45;33.1;295.6;0.4;244.3;50.05;71;4577.5
16-03-15;13:48;33.0;294.1;0.2;244.3;50.07;47;4577.5
16-03-15;13:51;33.1;283.1;0.2;245.3;50.06;41;4577.5
16-03-15;13:54;32.9;282.1;0.2;245.3;50.06;40;4577.5
16-03-15;13:57;33.1;279.4;0.4;245.3;50.04;56;4577.5
16-03-15;14:00;33.0;309.8;0.5;245.3;50.02;114;4577.5
16-03-15;14:03;33.2;308.2;0.6;245.3;50.06;120;4577.5
16-03-15;14:06;33.3;320.6;1.0;245.3;50.02;247;4577.6
16-03-15;14:09;33.3;309.8;0.8;245.3;50.03;177;4577.6
16-03-15;14:12;33.5;307.0;0.9;245.3;50.02;217;4577.6
16-03-15;14:15;33.3;286.2;1.1;246.3;50.07;251;4577.6
16-03-15;14:18;33.5;314.6;0.7;245.3;50.03;171;4577.6
16-03-15;14:21;33.5;310.9;0.6;245.3;50.06;124;4577.6
16-03-15;14:24;33.4;300.8;0.4;245.3;50.06;72;4577.6
16-03-15;14:27;33.4;304.3;0.4;244.3;50.00;92;4577.6
16-03-15;14:30;33.3;295.0;0.3;245.3;50.01;65;4577.6
16-03-15;14:33;33.1;291.6;0.3;245.3;50.04;58;4577.6
16-03-15;14:36;33.2;287.6;0.4;246.3;50.05;58;4577.6
16-03-15;14:39;33.1;284.6;0.2;245.3;50.05;38;4577.6
16-03-15;14:42;33.2;290.4;0.2;246.3;50.04;46;4577.6
16-03-15;14:45;33.1;278.6;0.2;246.3;50.03;37;4577.6
16-03-15;14:48;33.0;287.5;0.2;245.3;50.03;49;4577.6
16-03-15;14:51;33.2;294.7;0.2;245.3;50.06;52;4577.6
16-03-15;14:54;33.3;309.5;0.4;246.3;50.07;76;4577.6
16-03-15;14:57;33.3;305.7;0.4;246.3;50.08;91;4577.6
16-03-15;15:00;33.2;287.2;0.3;246.3;50.06;53;4577.6
16-03-15;15:03;33.2;285.3;0.2;244.3;50.06;41;4577.6
16-03-15;15:06;33.1;282.4;0.2;245.3;50.07;40;4577.6
16-03-15;15:09;32.9;274.0;0.1;245.3;50.06;19;4577.6
16-03-15;15:12;32.9;267.7;0.1;245.3;50.06;27;4577.6
16-03-15;15:15;33.0;274.3;0.1;245.3;50.05;23;4577.6
16-03-15;15:18;32.7;275.5;0.2;244.3;50.04;40;4577.7
16-03-15;15:21;33.0;281.8;0.4;245.3;50.07;72;4577.7
16-03-15;15:24;33.3;304.6;0.4;244.3;50.04;84;4577.7
16-03-15;15:27;33.2;300.7;0.4;245.3;50.04;63;4577.7
16-03-15;15:30;33.0;294.8;0.4;245.3;50.03;66;4577.7
16-03-15;15:33;33.1;293.5;0.3;246.3;50.03;67;4577.7
16-03-15;15:36;33.1;294.5;0.3;246.3;50.03;54;4577.7
16-03-15;15:39;33.1;283.5;0.2;245.3;50.07;35;4577.7
16-03-15;15:42;32.9;275.6;0.1;245.3;50.04;26;4577.7
16-03-15;15:45;33.0;276.5;0.1;244.3;50.05;25;4577.7
16-03-15;15:48;32.7;276.2;0.1;245.3;50.03;20;4577.7
16-03-15;15:51;32.9;273.1;0.0;247.3;50.04;8;4577.7
16-03-15;15:54;32.6;255.1;0.0;245.3;50.03;5;4577.7
16-03-15;15:57;32.6;252.8;0.0;246.3;50.02;4;4577.7
16-03-15;16:00;32.7;261.0;0.0;245.3;50.02;4;4577.7
16-03-15;16:03;32.6;260.4;0.0;247.3;50.05;5;4577.7
16-03-15;16:06;32.6;257.9;0.0;245.3;50.03;8;4577.7
16-03-15;16:09;32.5;264.8;0.0;245.3;50.00;7;4577.7
16-03-15;16:12;32.5;242.2;0.0;245.3;50.04;10;4577.7
16-03-15;16:15;32.4;267.0;0.0;246.3;50.08;13;4577.7
16-03-15;16:18;32.4;263.9;0.0;246.3;50.06;10;4577.7
16-03-15;16:21;32.5;267.3;0.0;246.3;50.04;5;4577.7
16-03-15;16:24;32.4;253.2;0.0;246.3;49.99;2;4577.7
16-03-15;16:27;32.3;274.9;0.0;245.3;50.07;3;4577.7
16-03-15;16:30;32.2;290.0;0.0;245.3;50.03;0;4577.7
16-03-15;16:33;32.2;238.6;0.0;244.3;50.00;0;4577.7
16-03-15;16:36;32.2;192.9;0.0;246.3;50.01;0;4577.7
16-03-15;16:39;32.0;125.8;0.0;245.3;50.02;0;4577.7
16-03-15;16:42;32.0;140.1;0.0;246.3;50.01;0;4577.7
16-03-15;16:45;31.9;131.6;0.0;246.3;50.02;0;4577.7
16-03-15;16:48;31.9;135.4;0.0;246.3;50.03;0;4577.7
16-03-15;16:51;31.8;202.7;0.0;246.3;50.04;0;4577.7
16-03-15;16:54;31.8;270.4;0.0;246.3;50.07;0;4577.7
16-03-15;16:57;31.8;297.5;0.0;246.3;50.06;0;4577.7
16-03-15;17:00;31.7;295.6;0.0;246.3;50.06;0;4577.7
16-03-15;17:03;31.7;289.7;0.0;245.3;50.05;0;4577.7
16-03-15;17:06;31.6;286.2;0.0;245.3;50.09;0;4577.7
16-03-15;17:09;31.6;284.1;0.0;246.3;50.06;0;4577.7
16-03-15;17:12;31.5;281.2;0.0;246.3;50.06;0;4577.7
16-03-15;17:15;31.5;273.6;0.0;246.3;50.06;0;4577.7
16-03-15;17:18;31.5;263.9;0.0;245.3;50.04;0;4577.7
16-03-15;17:21;31.4;251.5;0.0;246.3;50.04;0;4577.7
16-03-15;17:24;31.4;229.5;0.0;246.3;50.05;0;4577.7
16-03-16;06:15;26.8;259.4;0.0;245.3;50.03;3;4577.7
16-03-16;06:18;27.2;258.9;0.0;245.3;50.04;5;4577.7
16-03-16;06:21;27.2;253.7;0.0;245.3;50.04;6;4577.7
16-03-16;06:24;26.8;259.1;0.0;245.3;50.05;10;4577.7
16-03-16;06:27;27.9;273.0;0.0;244.3;50.03;7;4577.7
16-03-16;06:30;27.9;264.9;0.0;244.3;50.03;10;4577.7
16-03-16;06:33;28.3;259.8;0.1;247.3;50.03;13;4577.7
16-03-16;06:36;28.3;275.3;0.1;245.3;50.04;19;4577.7
16-03-16;06:39;29.0;286.0;0.2;246.3;49.99;29;4577.7
16-03-16;06:42;29.0;291.9;0.2;245.3;50.07;32;4577.7
16-03-16;06:45;29.7;278.4;0.2;244.3;49.99;30;4577.7
16-03-16;06:48;30.1;293.9;0.2;245.3;50.02;38;4577.7
16-03-16;06:51;30.2;298.0;0.2;245.3;50.04;38;4577.7
16-03-16;06:54;30.2;291.6;0.2;244.3;50.04;47;4577.7
16-03-16;06:57;30.3;299.1;0.4;244.3;50.07;65;4577.7
16-03-16;07:00;30.3;295.4;0.5;244.3;50.08;92;4577.7
16-03-16;07:03;30.7;309.8;0.6;245.3;50.02;113;4577.7
16-03-16;07:06;30.9;309.8;0.6;244.3;50.03;134;4577.7
16-03-16;07:09;31.0;318.4;0.7;245.3;50.06;153;4577.7
16-03-16;07:12;31.2;317.8;0.8;246.3;50.01;171;4577.7
16-03-16;07:15;31.2;311.4;0.8;246.3;50.03;188;4577.7
16-03-16;07:18;31.4;313.9;0.9;246.3;50.02;207;4577.7
16-03-16;07:21;31.5;313.0;1.0;246.3;50.03;227;4577.8
16-03-16;07:24;31.8;315.3;1.0;245.3;50.02;246;4577.8
16-03-16;07:27;32.0;306.4;1.1;246.3;50.03;268;4577.8
16-03-16;07:30;31.9;309.3;1.2;245.3;50.02;285;4577.8
16-03-16;07:33;32.0;309.0;1.2;247.3;49.98;302;4577.8
16-03-16;07:36;32.4;307.3;1.3;246.3;50.01;323;4577.8
16-03-16;07:39;32.5;308.4;1.4;245.3;50.02;340;4577.8
16-03-16;07:42;32.6;302.4;1.5;245.3;50.03;359;4577.9
16-03-16;07:45;32.9;302.6;1.5;246.3;50.02;376;4577.9
16-03-16;07:48;33.0;301.9;1.7;246.3;50.03;399;4577.9
16-03-16;07:51;33.1;306.1;1.8;246.3;50.03;417;4577.9
16-03-16;07:54;33.4;300.5;1.7;246.3;50.02;436;4577.9
16-03-16;07:57;33.5;305.1;1.9;247.3;50.07;454;4578.0
16-03-16;08:00;33.7;303.9;2.0;246.3;50.05;470;4578.0
16-03-16;08:03;33.9;301.6;2.0;246.3;50.05;489;4578.0
16-03-16;08:06;34.1;300.8;2.1;246.3;50.01;509;4578.0
16-03-16;08:09;34.1;300.7;2.1;245.3;50.02;527;4578.1
16-03-16;08:12;34.5;303.3;2.3;246.3;50.00;545;4578.1
16-03-16;08:15;34.6;298.0;2.3;249.2;50.06;568;4578.1
16-03-16;08:18;34.7;295.7;2.3;248.2;50.02;580;4578.1
16-03-16;08:21;34.8;300.1;2.4;247.3;50.04;597;4578.2
16-03-16;08:24;35.2;296.0;2.5;248.2;50.04;618;4578.2
16-03-16;08:27;35.2;294.4;2.6;248.2;50.04;632;4578.2
16-03-16;08:30;35.3;295.8;2.7;249.2;50.05;654;4578.3
16-03-16;08:33;35.5;293.8;2.7;247.3;50.02;658;4578.3
16-03-16;08:36;35.3;291.3;2.8;246.3;50.05;679;4578.3
16-03-16;08:39;35.2;297.0;2.8;246.3;50.04;702;4578.4
16-03-16;08:42;35.4;292.8;2.9;248.2;50.07;695;4578.4
16-03-16;08:45;35.4;291.2;2.8;247.3;50.05;712;4578.4
16-03-16;08:48;35.4;292.9;3.0;247.3;50.05;723;4578.5
16-03-16;08:51;35.6;295.8;3.1;247.3;50.06;761;4578.5
16-03-16;08:54;35.5;290.1;3.1;246.3;50.05;770;4578.5
16-03-16;08:57;35.9;294.7;3.2;247.3;50.04;789;4578.6
16-03-16;09:00;35.9;293.5;3.4;246.3;50.06;805;4578.6
16-03-16;09:03;36.1;291.2;3.3;245.3;50.06;807;4578.7
16-03-16;09:06;36.0;305.5;3.4;245.3;50.07;823;4578.7
16-03-16;09:09;35.4;240.9;2.7;244.3;50.06;658;4578.7
16-03-16;09:12;35.5;301.7;3.8;246.3;50.05;935;4578.8
16-03-16;09:15;35.3;311.8;0.7;245.3;50.03;158;4578.8
16-03-16;09:18;35.0;284.3;2.8;245.3;50.05;694;4578.8
16-03-16;09:21;35.2;293.9;1.0;244.3;50.03;244;4578.8
16-03-16;09:24;34.8;280.0;0.0;245.3;50.07;554;4578.8
16-03-16;09:27;34.5;296.4;1.0;243.4;50.08;225;4578.9
16-03-16;09:30;34.2;302.1;1.0;244.3;50.04;228;4578.9
16-03-16;09:33;34.0;256.4;1.9;245.3;50.01;442;4578.9
16-03-16;09:36;35.2;293.7;4.4;246.3;50.03;1094;4578.9
16-03-16;09:39;35.4;291.9;4.5;246.3;50.06;1105;4579.0
16-03-16;09:42;35.2;288.1;1.2;245.3;50.03;301;4579.0
16-03-16;09:45;34.8;306.8;1.2;244.3;50.02;291;4579.0
16-03-16;09:48;34.4;273.1;1.3;244.3;50.03;321;4579.1
16-03-16;09:51;34.4;288.7;1.1;244.3;50.05;260;4579.1
16-03-16;09:54;34.4;310.8;1.6;243.4;50.04;420;4579.1
16-03-16;09:57;35.5;290.9;4.8;246.3;50.00;1187;4579.1
16-03-16;10:00;36.1;285.7;4.6;246.3;50.01;1147;4579.2
16-03-16;10:03;36.5;280.8;4.7;246.3;50.01;1147;4579.3
16-03-16;10:06;36.9;270.5;3.0;247.3;50.08;773;4579.3
16-03-16;10:09;36.5;291.9;1.6;244.3;50.06;380;4579.3
16-03-16;10:12;37.2;280.3;4.9;246.3;50.06;1205;4579.4
16-03-16;10:15;37.7;278.9;4.5;244.3;50.04;1099;4579.5
16-03-16;10:18;38.0;276.4;4.6;245.3;50.11;1115;4579.5
16-03-16;10:21;38.4;275.2;4.9;247.3;50.04;1191;4579.6
16-03-16;10:24;38.7;273.6;4.8;247.3;50.05;1193;4579.6
16-03-16;10:27;38.9;268.9;4.8;248.2;50.02;1174;4579.7
16-03-16;10:30;39.1;266.4;4.8;247.3;50.04;1188;4579.7
16-03-16;10:33;39.1;269.8;4.8;247.3;50.03;1211;4579.8
16-03-16;10:36;39.2;272.7;4.9;248.2;50.04;1218;4579.8
16-03-16;10:39;39.3;274.9;3.8;245.3;50.06;944;4579.9
16-03-16;10:42;39.5;283.0;4.6;246.3;50.04;1140;4579.9
16-03-16;10:45;39.8;273.1;5.1;247.3;50.04;1246;4580.0
16-03-16;10:48;40.0;268.6;5.1;248.2;50.05;1249;4580.1
16-03-16;10:51;40.2;265.4;5.0;247.3;50.05;1230;4580.1
16-03-16;10:54;40.6;266.8;5.0;248.2;50.04;1210;4580.2
16-03-16;10:57;40.9;268.9;4.9;247.3;50.02;1198;4580.3
16-03-16;11:00;40.8;263.6;4.9;247.3;50.06;1193;4580.3
16-03-16;11:03;40.9;266.8;4.8;247.3;50.06;1191;4580.4
16-03-16;11:06;41.0;274.0;3.9;246.3;50.05;991;4580.4
16-03-16;11:09;41.2;265.4;4.8;247.3;49.98;1194;4580.5
16-03-16;11:12;41.4;263.3;4.7;247.3;50.02;1171;4580.5
16-03-16;11:15;41.4;273.3;4.8;247.3;50.02;1183;4580.6
16-03-16;11:18;41.5;263.6;4.8;247.3;50.04;1160;4580.7
16-03-16;11:21;41.6;264.2;5.0;247.3;50.06;1211;4580.7
16-03-16;11:24;41.7;266.8;5.0;248.2;50.05;1214;4580.8
16-03-16;11:27;41.9;266.1;4.9;246.3;50.03;1206;4580.8
16-03-16;11:30;42.0;271.5;4.8;246.3;49.98;1183;4580.9
16-03-16;11:33;42.2;263.5;3.2;245.3;50.02;768;4581.0
16-03-16;11:36;42.1;269.2;5.0;246.3;50.03;1224;4581.0
16-03-16;11:39;42.3;272.4;5.0;247.3;50.05;1218;4581.1
16-03-16;11:42;42.2;262.2;4.9;247.3;50.03;1209;4581.1
16-03-16;11:45;42.3;267.4;4.8;247.3;50.03;1169;4581.2
16-03-16;11:48;42.5;257.5;4.7;247.3;50.05;1177;4581.3
16-03-16;11:51;42.3;273.1;4.9;246.3;50.04;1184;4581.3
16-03-16;11:54;42.3;271.2;4.6;247.3;50.05;1115;4581.4
16-03-16;11:57;42.3;278.0;4.8;245.3;50.00;1168;4581.4
16-03-16;12:00;42.4;262.0;5.0;246.3;50.03;1220;4581.5
16-03-16;12:03;42.4;264.5;5.1;245.3;49.98;1257;4581.5
16-03-16;12:06;42.8;264.1;5.1;245.3;50.05;1250;4581.6
16-03-16;12:09;42.8;266.4;5.2;245.3;50.03;1250;4581.7
16-03-16;12:12;42.9;264.2;5.1;246.3;50.05;1242;4581.7
16-03-16;12:15;42.9;263.2;5.1;246.3;50.04;1244;4581.8
16-03-16;12:18;43.0;259.1;5.1;246.3;50.08;1246;4581.9
16-03-16;12:21;43.0;258.9;5.1;246.3;50.07;1241;4581.9
16-03-16;12:24;43.4;263.2;4.9;247.3;50.04;1216;4582.0
16-03-16;12:27;43.2;263.3;5.0;246.3;50.03;1223;4582.0
16-03-16;12:30;43.2;274.5;4.7;246.3;50.01;1153;4582.1
16-03-16;12:33;43.0;262.6;4.9;246.3;50.04;1209;4582.2
16-03-16;12:36;43.1;258.6;4.7;246.3;50.05;1152;4582.2
16-03-16;12:39;42.8;268.0;4.9;247.3;50.10;1195;4582.3
16-03-16;12:42;42.7;271.8;4.7;246.3;50.05;1170;4582.3
16-03-16;12:45;42.5;266.1;4.8;246.3;50.07;1195;4582.4
16-03-16;12:48;42.3;263.8;4.9;246.3;50.10;1207;4582.4
16-03-16;12:51;42.2;262.7;5.0;246.3;50.07;1208;4582.5
16-03-16;12:54;42.2;259.5;4.8;246.3;50.03;1195;4582.6
16-03-16;12:57;42.0;257.5;4.8;246.3;50.05;1195;4582.6
16-03-16;13:00;41.9;264.4;4.9;245.3;50.04;1204;4582.7
16-03-16;13:03;42.1;259.8;4.9;246.3;50.04;1203;4582.7
16-03-16;13:06;41.9;261.0;5.0;245.3;50.00;1195;4582.8
16-03-16;13:09;41.7;262.9;4.8;246.3;50.06;1185;4582.9
16-03-16;13:12;41.5;266.8;5.0;246.3;49.99;1182;4582.9
16-03-16;13:15;41.4;263.3;5.0;246.3;50.03;1202;4583.0
16-03-16;13:18;41.4;263.9;4.8;246.3;50.02;1189;4583.0
16-03-16;13:21;41.3;261.1;4.8;246.3;50.06;1165;4583.1
16-03-16;13:24;40.9;260.8;4.7;247.3;50.07;1147;4583.2
16-03-16;13:27;41.0;261.0;4.7;246.3;50.02;1136;4583.2
16-03-16;13:30;41.0;263.6;4.7;246.3;50.00;1134;4583.3
16-03-16;13:33;41.2;262.2;4.6;247.3;50.03;1124;4583.3
16-03-16;13:36;41.2;260.0;4.6;247.3;50.05;1131;4583.4
16-03-16;13:39;41.3;262.7;4.6;246.3;50.03;1117;4583.4
16-03-16;13:42;41.5;264.1;4.5;246.3;50.02;1112;4583.5
16-03-16;13:45;41.5;260.1;4.4;247.3;50.04;1098;4583.6
16-03-16;13:48;41.4;267.7;4.4;247.3;50.04;1081;4583.6
16-03-16;13:51;41.4;264.5;4.4;248.2;50.04;1075;4583.7
16-03-16;13:54;41.6;270.1;4.4;247.3;50.06;1067;4583.7
16-03-16;13:57;41.5;265.7;4.3;247.3;50.04;1062;4583.8
16-03-16;14:00;41.7;262.6;4.2;247.3;50.01;1046;4583.8
16-03-16;14:03;41.5;265.4;4.2;246.3;50.02;1041;4583.9
16-03-16;14:06;41.5;265.5;4.1;247.3;50.04;1016;4583.9
16-03-16;14:09;41.5;263.8;4.1;247.3;50.03;1028;4584.0
16-03-16;14:12;41.5;269.3;4.1;247.3;50.03;1008;4584.0
16-03-16;14:15;41.5;264.9;4.0;246.3;50.03;985;4584.1
16-03-16;14:18;41.2;263.6;4.0;246.3;50.05;980;4584.1
16-03-16;14:21;41.3;266.8;4.0;247.3;50.04;972;4584.2
16-03-16;14:24;41.3;264.2;4.0;247.3;50.05;969;4584.2
16-03-16;14:27;41.0;267.4;3.9;246.3;50.06;948;4584.3
16-03-16;14:30;41.2;272.0;4.0;246.3;49.99;962;4584.3
16-03-16;14:33;41.2;265.7;3.9;247.3;50.02;956;4584.4
16-03-16;14:36;41.0;269.0;3.9;247.3;50.03;955;4584.4
16-03-16;14:39;40.8;270.8;3.8;246.3;50.03;939;4584.5
16-03-16;14:42;40.9;270.1;3.8;246.3;50.05;936;4584.5
16-03-16;14:45;40.9;272.7;3.8;246.3;50.00;917;4584.6
16-03-16;14:48;40.8;273.4;3.7;246.3;50.03;919;4584.6
16-03-16;14:51;40.9;269.6;3.7;246.3;50.04;905;4584.6
16-03-16;14:54;40.5;272.7;3.7;246.3;50.05;894;4584.7
16-03-16;14:57;40.6;277.0;3.5;246.3;50.05;877;4584.7
16-03-16;15:00;40.5;274.6;3.5;246.3;50.05;866;4584.8
16-03-16;15:03;40.5;272.3;3.5;247.3;50.04;853;4584.8
16-03-16;15:06;40.4;273.3;3.4;247.3;50.05;846;4584.9
16-03-16;15:09;40.5;269.2;3.4;246.3;50.04;826;4584.9
16-03-16;15:12;40.2;273.0;3.3;247.3;50.06;817;4584.9
16-03-16;15:15;40.2;275.3;3.4;247.3;50.04;812;4585.0
