data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-03-16;15:18;40.0;280.0;3.3;246.3;50.02;795;4585.0
16-03-16;15:21;40.0;275.6;3.2;246.3;50.05;776;4585.1
16-03-16;15:24;40.1;276.5;3.1;247.3;50.01;763;4585.1
16-03-16;15:27;39.8;279.6;3.1;247.3;50.03;752;4585.1
16-03-16;15:30;39.7;275.6;3.0;246.3;50.01;737;4585.2
16-03-16;15:33;39.5;277.1;2.9;246.3;50.04;724;4585.2
16-03-16;15:36;39.5;279.0;2.9;245.3;50.02;707;4585.2
16-03-16;15:39;39.4;282.5;2.9;246.3;50.00;699;4585.3
16-03-16;15:42;39.3;281.8;2.8;246.3;50.04;672;4585.3
16-03-16;15:45;39.2;285.4;2.7;246.3;50.03;654;4585.3
16-03-16;15:48;39.0;285.3;2.7;246.3;50.05;636;4585.4
16-03-16;15:51;39.0;286.3;2.5;247.3;50.06;631;4585.4
16-03-16;15:54;38.7;282.4;2.5;247.3;50.07;610;4585.4
16-03-16;15:57;38.6;286.9;2.5;248.2;50.02;589;4585.5
16-03-16;16:00;38.5;284.3;2.4;249.2;50.07;575;4585.5
16-03-16;16:03;38.5;282.5;2.3;248.2;50.05;553;4585.5
16-03-16;16:06;38.3;284.1;2.1;247.3;50.07;527;4585.6
16-03-16;16:09;37.9;283.1;2.1;248.2;50.06;508;4585.6
16-03-16;16:12;38.0;289.8;2.1;247.3;50.04;501;4585.6
16-03-16;16:15;37.7;285.4;2.0;247.3;50.05;477;4585.6
16-03-16;16:18;37.6;291.0;1.8;246.3;50.05;453;4585.7
16-03-16;16:21;37.5;289.4;1.8;247.3;50.04;442;4585.7
16-03-16;16:24;37.2;287.4;1.7;246.3;50.07;423;4585.7
16-03-16;16:27;37.0;292.8;1.7;246.3;50.03;399;4585.7
16-03-16;16:30;36.9;289.7;1.6;246.3;50.04;376;4585.7
16-03-16;16:33;36.8;290.1;1.5;246.3;50.04;356;4585.8
16-03-16;16:36;36.8;288.2;1.4;246.3;50.03;334;4585.8
16-03-16;16:39;36.8;286.6;1.2;246.3;50.04;317;4585.8
16-03-16;16:42;36.4;295.6;1.2;247.3;50.07;294;4585.8
16-03-16;16:45;36.4;296.1;1.1;245.3;50.04;269;4585.8
16-03-16;16:48;36.2;293.7;1.0;245.3;50.04;241;4585.8
16-03-16;16:51;36.0;289.7;0.9;245.3;50.05;221;4585.8
16-03-16;16:54;36.1;296.1;0.8;246.3;50.06;200;4585.9
16-03-16;16:57;35.7;286.9;0.8;245.3;50.08;180;4585.9
16-03-16;17:00;35.6;284.3;0.7;246.3;50.08;161;4585.9
16-03-16;17:03;35.9;285.6;0.7;244.3;50.09;142;4585.9
16-03-16;17:06;35.3;293.2;0.5;246.3;50.08;116;4585.9
16-03-16;17:09;35.0;282.8;0.5;245.3;50.05;100;4585.9
16-03-16;17:12;34.9;293.9;0.4;246.3;50.06;84;4585.9
16-03-16;17:15;34.8;284.4;0.3;245.3;50.03;70;4585.9
16-03-16;17:18;34.6;281.3;0.3;245.3;50.07;50;4585.9
16-03-16;17:21;34.6;273.9;0.1;246.3;50.04;15;4585.9
16-03-16;17:24;34.2;260.0;0.0;245.3;50.03;2;4585.9
16-03-16;17:27;34.0;164.2;0.0;245.3;50.08;0;4585.9
16-03-16;17:30;33.8;231.0;0.0;245.3;50.07;0;4585.9
16-03-16;17:33;33.5;279.7;0.0;244.3;50.05;0;4585.9
16-03-16;17:36;33.4;261.1;0.0;244.3;50.06;0;4585.9
16-03-16;17:39;33.3;235.6;0.0;245.3;50.04;0;4585.9
16-03-16;17:42;33.2;206.3;0.0;246.3;50.07;0;4585.9
16-03-16;17:45;33.1;172.9;0.0;244.3;50.04;0;4585.9
16-03-16;17:48;32.9;140.0;0.0;244.3;50.04;0;4585.9
16-03-16;17:51;32.9;107.5;0.0;244.3;50.06;0;4585.9
16-03-17;06:15;26.4;275.9;0.0;246.3;50.05;14;4585.9
16-03-17;06:18;27.5;269.6;0.1;246.3;50.03;17;4585.9
16-03-17;06:21;27.9;280.2;0.1;245.3;50.01;19;4585.9
16-03-17;06:24;27.9;277.7;0.1;247.3;50.04;22;4585.9
16-03-17;06:27;28.3;279.6;0.1;245.3;50.11;24;4585.9
16-03-17;06:30;28.3;281.9;0.1;246.3;50.03;27;4585.9
16-03-17;06:33;29.0;290.3;0.2;245.3;50.00;30;4585.9
16-03-17;06:36;28.6;290.4;0.2;246.3;50.04;33;4585.9
16-03-17;06:39;29.0;284.3;0.2;246.3;50.05;37;4585.9
16-03-17;06:42;29.4;291.7;0.2;245.3;50.03;40;4585.9
16-03-17;06:45;30.1;298.3;0.2;246.3;50.01;45;4585.9
16-03-17;06:48;30.1;298.9;0.3;246.3;50.01;48;4585.9
16-03-17;06:51;30.2;309.6;0.3;246.3;50.01;51;4585.9
16-03-17;06:54;30.3;305.5;0.3;246.3;50.04;56;4585.9
16-03-17;06:57;30.4;307.1;0.5;246.3;50.05;65;4585.9
16-03-17;07:00;30.5;300.1;0.4;245.3;50.10;79;4585.9
16-03-17;07:03;30.8;314.0;0.5;245.3;50.07;95;4585.9
16-03-17;07:06;31.0;312.8;0.6;245.3;50.05;110;4585.9
16-03-17;07:09;31.0;310.1;0.6;245.3;50.05;127;4585.9
16-03-17;07:12;31.0;309.0;0.6;245.3;50.03;146;4586.0
16-03-17;07:15;31.4;317.2;0.7;244.3;50.02;166;4586.0
16-03-17;07:18;31.4;314.5;0.8;245.3;50.05;184;4586.0
16-03-17;07:21;31.6;303.5;0.8;246.3;50.05;206;4586.0
16-03-17;07:24;31.7;312.5;1.0;245.3;50.03;227;4586.0
16-03-17;07:27;31.9;306.2;1.1;245.3;50.03;246;4586.0
16-03-17;07:30;32.0;308.4;1.1;245.3;50.01;265;4586.0
16-03-17;07:33;32.4;313.1;1.2;245.3;50.03;285;4586.0
16-03-17;07:36;32.4;305.1;1.4;246.3;50.00;306;4586.0
16-03-17;07:39;32.5;310.5;1.3;245.3;50.04;324;4586.1
16-03-17;07:42;32.9;307.3;1.4;245.3;50.02;343;4586.1
16-03-17;07:45;32.7;303.3;1.4;246.3;50.03;344;4586.1
16-03-17;07:48;33.1;307.3;1.5;245.3;50.03;378;4586.1
16-03-17;07:51;33.0;301.6;1.7;246.3;50.03;404;4586.1
16-03-17;07:54;33.3;301.1;1.7;246.3;50.05;420;4586.2
16-03-17;07:57;33.4;307.9;1.7;247.3;50.08;432;4586.2
16-03-17;08:00;33.8;304.5;1.9;245.3;50.05;449;4586.2
16-03-17;08:03;33.8;297.0;1.9;245.3;50.05;467;4586.2
16-03-17;08:06;34.0;302.3;2.0;246.3;50.04;484;4586.2
16-03-17;08:09;34.2;301.4;2.1;246.3;50.03;500;4586.3
16-03-17;08:12;34.2;306.7;2.2;245.3;50.02;513;4586.3
16-03-17;08:15;34.5;300.1;2.2;247.3;50.03;531;4586.3
16-03-17;08:18;34.7;297.6;2.3;248.2;50.05;555;4586.3
16-03-17;08:21;34.7;298.8;2.3;247.3;50.03;571;4586.4
16-03-17;08:24;34.8;297.2;2.4;247.3;50.05;595;4586.4
16-03-17;08:27;35.2;298.0;2.4;248.2;50.03;604;4586.4
16-03-17;08:30;35.3;299.5;2.5;247.3;50.01;613;4586.5
16-03-17;08:33;35.6;295.8;2.6;248.2;50.03;637;4586.5
16-03-17;08:36;35.7;297.5;2.7;247.3;50.01;641;4586.5
16-03-17;08:39;35.7;293.9;2.6;248.2;50.05;655;4586.6
16-03-17;08:42;35.7;289.0;2.8;248.2;50.03;683;4586.6
16-03-17;08:45;35.9;301.4;2.9;248.2;50.05;708;4586.6
16-03-17;08:48;35.9;298.5;2.8;248.2;50.04;707;4586.7
16-03-17;08:51;35.9;297.5;3.0;248.2;50.06;724;4586.7
16-03-17;08:54;35.7;289.8;3.0;247.3;50.07;744;4586.7
16-03-17;08:57;36.1;294.1;3.1;247.3;49.99;771;4586.8
16-03-17;09:00;36.1;293.7;3.1;247.3;50.00;783;4586.8
16-03-17;09:03;36.5;298.2;3.3;246.3;50.02;806;4586.8
16-03-17;09:06;36.2;296.0;3.5;248.2;50.01;812;4586.9
16-03-17;09:09;36.3;295.8;3.5;248.2;50.07;848;4586.9
16-03-17;09:12;36.5;295.7;3.3;248.2;50.02;837;4587.0
16-03-17;09:15;36.7;295.8;3.5;247.3;50.06;860;4587.0
16-03-17;09:18;36.7;295.1;3.5;248.2;50.08;868;4587.1
16-03-17;09:21;36.7;294.8;3.5;248.2;50.07;893;4587.1
16-03-17;09:24;36.8;292.9;3.6;247.3;50.06;909;4587.1
16-03-17;09:27;36.7;288.1;3.6;248.2;50.04;899;4587.2
16-03-17;09:30;36.9;290.6;3.7;246.3;50.04;922;4587.2
16-03-17;09:33;37.1;289.8;3.9;247.3;50.04;943;4587.3
16-03-17;09:36;37.2;288.2;4.0;247.3;50.05;960;4587.3
16-03-17;09:39;37.1;286.6;3.8;246.3;50.06;946;4587.4
16-03-17;09:42;37.2;286.9;3.9;247.3;50.05;959;4587.4
16-03-17;09:45;37.5;288.7;4.0;247.3;50.05;988;4587.5
16-03-17;09:48;37.4;289.3;4.1;247.3;50.07;999;4587.5
16-03-17;09:51;37.6;287.4;4.0;247.3;50.06;1004;4587.6
16-03-17;09:54;37.7;291.0;4.1;247.3;50.04;1014;4587.6
16-03-17;09:57;38.0;286.8;4.2;247.3;50.03;1033;4587.7
16-03-17;10:00;38.2;284.1;4.2;248.2;50.06;1040;4587.7
16-03-17;10:03;38.5;287.9;4.1;246.3;50.05;1011;4587.8
16-03-17;10:06;38.7;282.5;4.3;247.3;50.04;1036;4587.8
16-03-17;10:09;38.7;283.0;4.3;246.3;50.05;1065;4587.9
16-03-17;10:12;39.2;288.2;4.4;247.3;50.03;1084;4587.9
16-03-17;10:15;39.4;281.8;4.3;247.3;50.05;1065;4588.0
16-03-17;10:18;39.3;281.5;4.4;247.3;50.04;1083;4588.0
16-03-17;10:21;39.5;275.8;4.5;246.3;50.06;1097;4588.1
16-03-17;10:24;39.9;280.9;4.4;246.3;50.06;1056;4588.1
16-03-17;10:27;40.1;277.4;4.6;246.3;50.03;1109;4588.2
16-03-17;10:30;40.1;283.8;4.6;246.3;50.04;1118;4588.3
16-03-17;10:33;40.4;280.3;4.6;248.2;50.05;1121;4588.3
16-03-17;10:36;40.4;285.3;4.6;246.3;50.04;1120;4588.4
16-03-17;10:39;40.6;275.8;4.6;246.3;50.07;1120;4588.4
16-03-17;10:42;40.8;283.4;4.7;246.3;50.07;1155;4588.5
16-03-17;10:45;40.9;284.4;4.7;246.3;50.05;1164;4588.5
16-03-17;10:48;41.3;277.8;4.8;247.3;50.06;1169;4588.6
16-03-17;10:51;41.4;281.3;4.7;247.3;50.06;1162;4588.7
16-03-17;10:54;41.4;272.7;4.8;246.3;50.06;1185;4588.7
16-03-17;10:57;41.5;280.6;4.8;246.3;50.04;1170;4588.8
16-03-17;11:00;41.6;277.4;4.8;246.3;50.01;1191;4588.8
16-03-17;11:03;41.9;277.8;4.8;248.2;50.03;1172;4588.9
16-03-17;11:06;41.9;275.8;5.0;246.3;50.05;1225;4589.0
16-03-17;11:09;42.1;276.1;5.0;247.3;50.07;1230;4589.0
16-03-17;11:12;42.1;278.9;4.9;246.3;50.07;1204;4589.1
16-03-17;11:15;42.3;277.7;5.0;247.3;50.05;1218;4589.1
16-03-17;11:18;42.5;278.4;5.0;246.3;50.00;1210;4589.2
16-03-17;11:21;42.5;279.7;4.9;247.3;50.05;1188;4589.3
16-03-17;11:24;42.4;276.8;4.3;246.3;50.05;1062;4589.3
16-03-17;11:27;42.4;281.1;4.3;246.3;50.03;1064;4589.4
16-03-17;11:30;42.3;279.0;4.4;246.3;50.04;1087;4589.4
16-03-17;11:33;42.2;277.4;4.6;246.3;50.06;1121;4589.5
16-03-17;11:36;42.3;279.1;5.2;246.3;50.07;1249;4589.5
16-03-17;11:39;42.5;276.4;5.0;247.3;50.09;1212;4589.6
16-03-17;11:42;42.7;276.1;5.1;247.3;50.04;1256;4589.7
16-03-17;11:45;42.8;279.1;5.1;247.3;50.05;1251;4589.7
16-03-17;11:48;42.9;275.9;5.2;247.3;50.04;1265;4589.8
16-03-17;11:51;43.0;275.8;5.2;247.3;50.05;1276;4589.8
16-03-17;11:54;43.2;278.4;5.1;247.3;50.05;1252;4589.9
16-03-17;11:57;43.4;273.9;5.1;246.3;50.07;1263;4590.0
16-03-17;12:00;43.4;276.8;5.3;248.2;50.03;1271;4590.0
16-03-17;12:03;43.6;280.5;5.2;246.3;50.06;1276;4590.1
16-03-17;12:06;43.5;272.3;5.2;246.3;50.05;1264;4590.2
16-03-17;12:09;43.4;273.7;5.1;245.3;50.05;1273;4590.2
16-03-17;12:12;43.7;270.5;5.2;246.3;50.03;1259;4590.3
16-03-17;12:15;43.7;278.6;5.2;246.3;50.07;1270;4590.3
16-03-17;12:18;43.6;277.0;5.2;246.3;50.07;1268;4590.4
16-03-17;12:21;43.8;280.9;5.3;246.3;50.05;1281;4590.5
16-03-17;12:24;43.8;278.3;5.1;246.3;50.07;1272;4590.5
16-03-17;12:27;43.7;279.9;5.3;246.3;50.06;1287;4590.6
16-03-17;12:30;43.8;281.8;5.3;246.3;50.03;1280;4590.7
16-03-17;12:33;43.8;278.9;5.2;246.3;50.04;1268;4590.7
16-03-17;12:36;44.0;276.1;5.2;247.3;50.06;1297;4590.8
16-03-17;12:39;44.2;278.0;5.2;246.3;50.07;1266;4590.9
16-03-17;12:42;44.0;275.6;5.3;247.3;50.06;1285;4590.9
16-03-17;12:45;44.2;268.7;5.1;246.3;50.08;1277;4591.0
16-03-17;12:48;43.9;276.8;5.1;246.3;50.06;1260;4591.0
16-03-17;12:51;44.0;279.0;5.1;246.3;50.07;1254;4591.1
16-03-17;12:54;44.2;269.5;4.9;246.3;50.06;1224;4591.2
16-03-17;12:57;44.3;273.6;5.0;246.3;49.98;1207;4591.2
16-03-17;13:00;44.0;273.4;5.0;246.3;50.02;1211;4591.3
16-03-17;13:03;43.9;273.7;5.1;248.2;50.05;1230;4591.4
16-03-17;13:06;44.0;273.4;5.0;246.3;50.03;1211;4591.4
16-03-17;13:09;44.0;276.8;4.8;246.3;50.06;1170;4591.5
16-03-17;13:12;44.0;268.5;4.9;246.3;50.02;1204;4591.5
16-03-17;13:15;43.7;270.8;4.9;246.3;50.0;1169;4591.6
16-03-17;13:18;44.0;271.8;4.8;246.3;50.06;1187;4591.7
16-03-17;13:21;44.0;272.0;4.8;247.3;50.07;1157;4591.7
16-03-17;13:24;43.9;271.7;4.7;247.3;50.05;1152;4591.8
16-03-17;13:27;43.8;269.6;4.7;247.3;50.05;1145;4591.8
16-03-17;13:30;43.8;269.8;4.6;247.3;50.06;1130;4591.9
16-03-17;13:33;44.0;282.8;4.7;247.3;50.07;1156;4591.9
16-03-17;13:36;43.9;277.4;4.8;247.3;50.05;1146;4592.0
16-03-17;13:39;43.8;273.3;4.6;248.2;50.04;1128;4592.1
16-03-17;13:42;43.5;272.9;4.7;247.3;50.02;1140;4592.1
16-03-17;13:45;43.8;270.8;4.5;247.3;50.04;1094;4592.2
16-03-17;13:48;43.6;275.0;4.6;247.3;50.02;1094;4592.2
16-03-17;13:51;43.6;273.3;4.4;247.3;50.06;1094;4592.3
16-03-17;13:54;43.6;280.6;4.1;247.3;50.07;1023;4592.3
16-03-17;13:57;43.6;275.0;4.3;247.3;50.06;1078;4592.4
16-03-17;14:00;43.4;269.2;4.3;247.3;50.04;1043;4592.4
16-03-17;14:03;43.4;276.5;4.4;248.2;50.03;1078;4592.5
16-03-17;14:06;43.4;275.6;4.0;247.3;50.04;991;4592.5
16-03-17;14:09;43.1;280.6;4.1;249.2;50.04;1039;4592.6
16-03-17;14:12;43.4;271.4;4.2;247.3;50.07;1018;4592.6
16-03-17;14:15;43.1;272.1;4.2;247.3;50.05;1041;4592.7
16-03-17;14:18;42.9;283.0;4.3;247.3;50.05;1058;4592.7
16-03-17;14:21;43.1;283.4;4.1;249.2;50.05;1011;4592.8
16-03-17;14:24;43.0;279.0;4.3;248.2;50.04;1059;4592.8
16-03-17;14:27;42.9;276.8;4.2;248.2;50.06;1026;4592.9
16-03-17;14:30;42.8;276.2;4.2;248.2;50.04;1034;4593.0
16-03-17;14:33;42.8;271.5;4.2;247.3;50.04;1013;4593.0
16-03-17;14:36;42.8;279.9;4.2;247.3;50.06;1027;4593.1
16-03-17;14:39;42.5;281.5;3.8;247.3;50.06;927;4593.1
16-03-17;14:42;42.7;279.6;3.7;246.3;50.06;921;4593.2
16-03-17;14:45;42.5;283.0;4.0;247.3;50.06;984;4593.2
16-03-17;14:48;42.7;285.3;4.0;247.3;50.05;963;4593.2
16-03-17;14:51;42.4;284.7;3.7;247.3;50.06;920;4593.3
16-03-17;14:54;42.4;277.4;4.2;247.3;50.07;1027;4593.3
16-03-17;14:57;42.5;275.6;4.6;248.2;50.04;1112;4593.4
16-03-17;15:00;42.7;276.8;4.3;248.2;50.07;1071;4593.4
16-03-17;15:03;42.3;254.2;2.3;246.3;50.04;536;4593.5
16-03-17;15:06;42.0;270.2;2.0;247.3;50.02;474;4593.5
16-03-17;15:09;41.2;295.6;1.2;246.3;50.03;299;4593.5
16-03-17;15:12;40.6;300.2;1.3;246.3;50.05;324;4593.6
16-03-17;15:15;40.2;295.3;1.4;246.3;50.04;315;4593.6
16-03-17;15:18;40.0;301.4;1.2;246.3;50.09;295;4593.6
16-03-17;15:21;39.7;285.7;1.2;247.3;50.04;297;4593.6
16-03-17;15:24;39.3;297.5;1.0;245.3;50.06;262;4593.6
16-03-17;15:27;39.0;279.4;1.2;246.3;50.06;280;4593.6
16-03-17;15:30;38.6;285.3;1.1;248.2;50.06;257;4593.6
16-03-17;15:33;38.6;286.9;1.2;247.3;50.07;300;4593.7
16-03-17;15:36;38.4;291.7;1.1;247.3;50.06;254;4593.7
16-03-17;15:39;37.7;287.8;0.7;247.3;50.03;164;4593.7
16-03-17;15:42;37.5;290.7;0.7;246.3;50.04;146;4593.7
16-03-17;15:45;37.2;293.2;0.7;247.3;50.08;128;4593.7
16-03-17;15:48;37.0;280.8;0.8;247.3;50.03;159;4593.7
16-03-17;15:51;36.8;290.9;0.6;247.3;50.12;133;4593.7
16-03-17;15:54;36.5;292.0;0.7;248.2;50.08;148;4593.7
16-03-17;15:57;36.4;284.4;0.6;246.3;50.06;145;4593.7
16-03-17;16:00;36.3;294.8;0.6;247.3;50.08;146;4593.7
16-03-17;16:03;36.1;291.9;0.6;246.3;50.07;135;4593.7
16-03-17;16:06;36.0;294.1;0.6;246.3;50.08;127;4593.7
16-03-17;16:09;36.0;315.6;1.2;246.3;50.03;263;4593.8
16-03-17;16:12;35.7;286.3;0.8;246.3;50.03;183;4593.8
16-03-17;16:15;35.7;297.0;0.8;246.3;50.03;182;4593.8
16-03-17;16:18;35.7;268.2;1.2;246.3;50.04;301;4593.8
16-03-17;16:21;35.7;302.6;1.2;246.3;50.03;293;4593.8
16-03-17;16:24;35.6;302.7;1.4;246.3;50.04;354;4593.8
16-03-17;16:27;35.6;296.3;1.4;246.3;50.06;334;4593.8
16-03-17;16:30;35.6;288.7;1.1;246.3;50.06;262;4593.8
16-03-17;16:33;35.4;291.0;0.5;246.3;50.01;109;4593.9
16-03-17;16:36;35.3;283.0;0.4;246.3;50.02;68;4593.9
16-03-17;16:39;34.8;277.0;0.3;245.3;49.99;46;4593.9
16-03-17;16:42;34.7;264.9;0.2;246.3;50.00;31;4593.9
16-03-17;16:45;34.8;274.3;0.1;245.3;50.04;29;4593.9
16-03-17;16:48;34.5;266.6;0.1;246.3;50.05;17;4593.9
16-03-17;16:51;34.5;267.4;0.1;246.3;50.03;15;4593.9
16-03-17;16:54;34.4;259.5;0.1;247.3;50.05;17;4593.9
16-03-17;16:57;34.4;268.3;0.1;246.3;50.00;16;4593.9
16-03-17;17:00;34.2;268.3;0.1;245.3;50.04;19;4593.9
16-03-17;17:03;34.1;267.6;0.1;245.3;50.07;18;4593.9
16-03-17;17:06;34.2;274.6;0.1;245.3;50.06;30;4593.9
16-03-17;17:09;33.9;260.1;0.1;246.3;50.06;13;4593.9
16-03-17;17:12;33.9;254.1;0.0;247.3;50.05;13;4593.9
16-03-17;17:15;33.9;271.4;0.1;245.3;50.04;18;4593.9
16-03-17;17:18;33.8;264.2;0.0;246.3;50.08;7;4593.9
16-03-17;17:21;33.5;250.9;0.1;246.3;50.06;13;4593.9
16-03-17;17:24;33.7;262.3;0.0;246.3;50.05;5;4593.9
16-03-17;17:27;33.5;258.8;0.0;246.3;50.08;2;4593.9
16-03-17;17:30;33.3;182.8;0.0;246.3;50.05;1;4593.9
16-03-17;17:33;33.2;130.8;0.0;245.3;50.03;0;4593.9
16-03-18;06:24;27.2;277.0;0.1;244.3;50.04;16;4593.9
16-03-18;06:27;27.5;275.0;0.1;244.3;50.06;26;4593.9
16-03-18;06:30;28.6;287.8;0.2;244.3;50.05;44;4593.9
16-03-18;06:33;28.3;274.2;0.2;244.3;50.03;45;4593.9
16-03-18;06:36;28.6;289.5;0.2;244.3;50.02;39;4593.9
16-03-18;06:39;29.4;280.6;0.2;243.4;50.01;41;4593.9
16-03-18;06:42;29.4;285.2;0.2;244.3;50.09;46;4593.9
16-03-18;06:45;29.7;284.4;0.2;244.3;50.05;46;4593.9
16-03-18;06:48;30.2;276.2;0.2;244.3;50.02;37;4593.9
16-03-18;06:51;29.7;289.7;0.2;244.3;50.03;43;4593.9
16-03-18;06:54;30.1;276.7;0.2;246.3;50.05;35;4593.9
16-03-18;06:57;30.4;301.6;0.4;248.2;50.09;65;4593.9
16-03-18;07:00;30.4;296.9;0.4;247.3;50.09;78;4593.9
16-03-18;07:03;30.8;303.0;0.4;246.3;50.03;93;4593.9
16-03-18;07:06;30.7;310.6;0.5;245.3;50.03;108;4593.9
16-03-18;07:09;30.9;310.4;0.6;246.3;50.01;127;4593.9
16-03-18;07:12;31.1;317.4;0.7;246.3;50.02;142;4593.9
16-03-18;07:15;31.4;309.2;0.7;246.3;50.03;162;4593.9
16-03-18;07:18;31.2;313.4;0.7;246.3;50.03;184;4593.9
16-03-18;07:21;31.7;308.9;0.8;247.3;50.03;208;4594.0
16-03-18;07:24;31.6;310.4;1.0;246.3;50.05;225;4594.0
16-03-18;07:27;31.7;317.2;0.8;246.3;50.05;182;4594.0
16-03-18;07:30;32.0;300.1;0.8;246.3;50.09;177;4594.0
16-03-18;07:33;32.4;304.3;1.0;247.3;50.06;229;4594.0
16-03-18;07:36;32.3;304.6;1.2;247.3;50.04;302;4594.0
16-03-18;07:39;32.3;299.7;1.3;247.3;50.05;316;4594.0
16-03-18;07:42;32.5;306.1;1.5;248.2;49.99;334;4594.0
16-03-18;07:45;32.7;306.4;1.5;246.3;50.03;348;4594.1
16-03-18;07:48;32.7;306.2;1.5;247.3;50.03;373;4594.1
16-03-18;07:51;33.2;312.4;1.7;247.3;50.03;433;4594.1
16-03-18;07:54;33.1;306.8;0.8;246.3;50.05;189;4594.1
16-03-18;07:57;33.2;298.8;1.7;247.3;50.08;437;4594.1
16-03-18;08:00;33.2;297.0;1.5;247.3;50.02;351;4594.1
16-03-18;08:03;33.3;310.4;1.0;247.3;50.05;232;4594.2
16-03-18;08:06;33.3;310.4;1.1;247.3;50.05;279;4594.2
16-03-18;08:09;33.7;315.2;1.1;248.2;50.05;274;4594.2
16-03-18;08:12;33.5;301.3;1.8;248.2;50.02;470;4594.2
16-03-18;08:15;33.9;290.1;2.3;248.2;50.05;558;4594.2
16-03-18;08:18;34.1;309.6;2.3;248.2;50.05;580;4594.2
16-03-18;08:21;34.4;303.5;2.4;247.3;50.07;577;4594.3
16-03-18;08:24;34.7;293.2;2.4;247.3;50.06;598;4594.3
16-03-18;08:27;34.8;300.8;1.5;247.3;50.07;338;4594.3
16-03-18;08:30;34.7;296.6;1.1;246.3;50.06;265;4594.4
16-03-18;08:33;34.6;277.0;2.4;248.2;50.05;593;4594.4
16-03-18;08:36;34.9;297.2;2.8;248.2;50.05;674;4594.4
16-03-18;08:39;34.9;298.6;2.7;249.2;50.06;654;4594.4
16-03-18;08:42;35.2;295.3;2.8;248.2;50.04;689;4594.5
16-03-18;08:45;35.3;293.7;2.9;247.3;50.06;699;4594.5
16-03-18;08:48;35.4;298.6;2.9;246.3;50.06;715;4594.5
16-03-18;08:51;35.5;294.8;3.0;246.3;50.07;737;4594.6
16-03-18;08:54;35.6;299.8;2.9;247.3;50.04;684;4594.6
16-03-18;08:57;35.6;286.5;2.7;246.3;50.00;660;4594.6
16-03-18;09:00;35.6;291.9;3.2;246.3;50.02;769;4594.7
16-03-18;09:03;36.0;298.3;3.1;247.3;50.05;779;4594.7
16-03-18;09:06;35.9;295.6;3.2;246.3;50.05;797;4594.8
16-03-18;09:09;36.1;297.0;3.2;247.3;50.06;774;4594.8
16-03-18;09:12;36.5;291.6;3.4;248.2;50.05;814;4594.8
16-03-18;09:15;36.5;292.0;3.2;248.2;50.04;802;4594.9
16-03-18;09:18;36.9;294.5;3.3;248.2;50.06;787;4594.9
16-03-18;09:21;36.9;288.4;3.5;248.2;50.05;858;4595.0
16-03-18;09:24;37.1;279.4;2.5;248.2;50.06;615;4595.0
16-03-18;09:27;37.1;271.4;2.4;248.2;50.05;574;4595.0
16-03-18;09:30;37.5;289.5;2.9;248.2;50.04;699;4595.1
16-03-18;09:33;37.6;307.0;3.5;248.2;50.06;847;4595.1
16-03-18;09:36;38.0;286.6;3.4;248.2;50.05;868;4595.1
16-03-18;09:39;37.9;293.2;2.5;247.3;50.09;608;4595.2
16-03-18;09:42;38.3;290.0;3.8;249.2;50.03;928;4595.2
16-03-18;09:45;38.4;291.7;3.8;248.2;50.06;916;4595.3
16-03-18;09:48;38.3;291.3;3.4;248.2;50.05;866;4595.3
16-03-18;09:51;38.5;286.3;3.7;249.2;50.02;925;4595.4
16-03-18;09:54;38.7;293.9;4.0;249.2;50.05;992;4595.4
16-03-18;09:57;38.9;291.7;4.0;249.2;50.03;991;4595.5
16-03-18;10:00;38.6;286.0;2.6;247.3;50.03;652;4595.5
16-03-18;10:03;38.7;292.6;4.1;249.2;50.05;993;4595.5
16-03-18;10:06;39.2;297.0;3.9;249.2;50.05;965;4595.6
16-03-18;10:09;39.0;306.7;3.3;249.2;50.06;776;4595.6
16-03-18;10:12;38.7;304.5;2.2;248.2;50.03;550;4595.7
16-03-18;10:15;38.7;305.2;2.1;248.2;50.03;551;4595.7
16-03-18;10:18;38.4;316.2;2.0;247.3;50.04;478;4595.7
16-03-18;10:21;38.4;281.6;3.3;248.2;50.06;812;4595.7
16-03-18;10:24;38.4;283.3;2.4;248.2;50.04;582;4595.8
16-03-18;10:27;38.3;302.7;1.3;247.3;50.05;294;4595.8
16-03-18;10:30;37.7;306.7;1.2;247.3;49.98;262;4595.8
16-03-18;10:33;37.8;301.9;1.3;247.3;50.06;309;4595.8
16-03-18;10:36;37.5;294.7;2.4;248.2;50.05;602;4595.8
16-03-18;10:39;37.6;280.8;3.8;248.2;50.03;939;4595.9
16-03-18;10:42;37.8;294.1;2.2;247.3;50.03;572;4595.9
16-03-18;10:45;37.9;290.0;3.5;248.2;50.05;880;4595.9
16-03-18;10:48;38.5;286.2;4.0;248.2;50.04;990;4596.0
16-03-18;10:51;38.7;290.4;3.7;248.2;50.05;927;4596.0
16-03-18;10:54;39.0;289.1;3.1;247.3;50.07;766;4596.1
16-03-18;10:57;38.7;308.3;3.0;247.3;50.07;726;4596.1
16-03-18;11:00;38.7;296.7;2.9;248.2;50.02;695;4596.2
16-03-18;11:03;38.9;301.4;3.3;248.2;50.05;813;4596.2
16-03-18;11:06;39.0;296.4;3.1;248.2;50.06;770;4596.2
16-03-18;11:09;38.9;269.0;2.7;247.3;50.04;682;4596.3
16-03-18;11:12;39.1;270.1;2.6;247.3;50.03;663;4596.3
16-03-18;11:15;38.9;270.9;3.5;249.2;50.03;891;4596.3
16-03-18;11:18;39.1;282.8;4.3;249.2;50.08;1082;4596.4
16-03-18;11:21;39.4;283.0;3.8;247.3;50.02;941;4596.4
16-03-18;11:24;39.4;293.9;3.4;248.2;50.02;844;4596.5
16-03-18;11:27;39.8;291.2;3.4;248.2;50.04;828;4596.5
16-03-18;11:30;39.1;260.4;2.4;247.3;50.03;654;4596.5
16-03-18;11:33;39.3;296.7;2.0;247.3;50.02;484;4596.6
16-03-18;11:36;39.5;292.9;4.8;248.2;50.03;1161;4596.6
16-03-18;11:39;39.4;300.7;2.2;247.3;50.02;547;4596.7
16-03-18;11:42;39.0;301.3;1.3;246.3;50.02;307;4596.7
16-03-18;11:45;38.6;281.6;2.1;247.3;50.05;535;4596.7
16-03-18;11:48;38.5;302.0;1.2;246.3;50.05;305;4596.7
16-03-18;11:51;38.2;295.3;1.5;246.3;50.05;376;4596.7
16-03-18;11:54;38.6;291.3;2.4;247.3;50.06;580;4596.8
16-03-18;11:57;39.0;293.9;2.7;247.3;50.04;663;4596.8
16-03-18;12:00;38.5;301.0;1.7;245.3;50.04;394;4596.8
16-03-18;12:03;38.3;308.7;1.9;246.3;50.05;446;4596.8
16-03-18;12:06;38.6;302.9;2.2;247.3;50.07;544;4596.9
16-03-18;12:09;38.6;316.5;2.1;247.3;50.05;526;4596.9
16-03-18;12:12;38.3;294.4;1.5;246.3;50.09;375;4596.9
16-03-18;12:15;38.4;279.0;2.4;246.3;50.07;596;4597.0
16-03-18;12:18;38.4;295.4;1.6;246.3;50.07;395;4597.0
16-03-18;12:21;38.4;280.8;2.8;246.3;50.08;823;4597.0
16-03-18;12:24;38.0;303.8;1.4;246.3;50.07;339;4597.0
16-03-18;12:27;39.2;282.4;5.3;249.2;50.04;1321;4597.1
16-03-18;12:30;39.9;277.5;5.6;249.2;49.99;1372;4597.2
16-03-18;12:33;40.4;259.7;5.3;248.2;50.06;1284;4597.2
16-03-18;12:36;40.2;278.9;5.4;248.2;50.05;1321;4597.3
16-03-18;12:39;40.0;271.4;4.1;248.2;50.06;631;4597.3
16-03-18;12:42;40.0;284.3;1.4;247.3;50.06;336;4597.4
16-03-18;12:45;39.3;298.8;2.4;247.3;50.07;538;4597.4
16-03-18;12:48;38.7;292.5;1.3;247.3;50.05;314;4597.4
16-03-18;12:51;39.1;296.4;2.1;247.3;50.06;507;4597.4
16-03-18;12:54;39.3;275.0;1.3;246.3;50.06;326;4597.5
16-03-18;12:57;38.6;309.3;1.2;247.3;50.04;281;4597.5
16-03-18;13:00;38.5;301.7;1.2;247.3;49.98;253;4597.5
16-03-18;13:03;38.2;307.9;1.0;249.2;50.02;232;4597.5
16-03-18;13:06;37.9;308.0;1.1;246.3;50.02;272;4597.5
16-03-18;13:09;38.0;284.7;1.5;247.3;50.04;354;4597.5
16-03-18;13:12;37.9;303.5;1.1;247.3;50.03;284;4597.5
16-03-18;13:15;37.7;303.3;1.4;246.3;50.05;319;4597.6
16-03-18;13:18;37.8;309.9;1.5;246.3;50.06;378;4597.6
16-03-18;13:21;38.2;310.5;4.3;248.2;50.04;1072;4597.6
16-03-18;13:24;37.8;298.3;1.7;247.3;50.05;421;4597.6
16-03-18;13:27;38.0;304.9;2.0;248.2;50.04;505;4597.7
16-03-18;13:30;37.9;311.7;2.0;247.3;50.02;480;4597.7
16-03-18;13:33;38.0;305.1;1.7;247.3;50.03;419;4597.7
16-03-18;13:36;37.7;304.5;1.6;247.3;50.05;380;4597.7
16-03-18;13:39;37.7;299.8;0.9;247.3;50.09;216;4597.8
16-03-18;13:42;37.8;279.1;2.0;248.2;50.03;472;4597.8
16-03-18;13:45;37.9;307.1;2.3;247.3;50.06;555;4597.8
16-03-18;13:48;37.9;300.4;4.0;250.2;50.05;1010;4597.8
16-03-18;13:51;38.7;281.6;3.1;250.2;50.06;740;4597.9
16-03-18;13:54;38.3;295.0;1.1;247.3;50.05;275;4597.9
16-03-18;13:57;37.9;303.8;1.0;247.3;50.03;213;4597.9
16-03-18;14:00;37.6;296.6;0.5;247.3;50.02;124;4597.9
16-03-18;14:03;37.6;292.8;1.2;248.2;50.05;296;4597.9
16-03-18;14:06;37.2;306.1;0.7;247.3;50.01;136;4597.9
16-03-18;14:09;37.1;295.7;1.1;247.3;50.02;302;4598.0
16-03-18;14:12;37.2;294.7;0.6;248.2;50.08;140;4598.0
16-03-18;14:15;36.8;285.9;0.4;246.3;50.00;70;4598.0
16-03-18;14:18;36.7;291.0;0.2;246.3;49.97;42;4598.0
16-03-18;14:21;36.3;274.8;0.2;249.2;50.04;34;4598.0
16-03-18;14:24;36.1;282.2;0.2;248.2;50.03;41;4598.0
16-03-18;14:27;36.0;285.7;0.2;248.2;50.01;32;4598.0
16-03-18;14:30;35.9;287.8;0.2;247.3;50.05;41;4598.0
16-03-18;14:33;35.9;291.5;0.4;247.3;50.03;65;4598.0
16-03-18;14:36;35.6;281.3;0.2;247.3;50.02;42;4598.0
16-03-18;14:39;35.4;277.7;0.2;248.2;50.05;40;4598.0
16-03-18;14:42;35.0;271.8;0.1;246.3;50.01;26;4598.0
16-03-18;14:45;35.2;281.2;0.2;247.3;50.03;36;4598.0
16-03-18;14:48;35.0;278.7;0.1;247.3;50.02;27;4598.0
16-03-18;14:51;35.0;280.5;0.2;247.3;50.04;41;4598.0
16-03-18;14:54;35.0;302.4;0.5;247.3;50.05;105;4598.0
16-03-18;14:57;35.0;301.6;0.7;249.2;50.06;167;4598.0
16-03-18;15:00;34.9;307.4;0.6;249.2;50.10;137;4598.0
16-03-18;15:03;34.9;300.4;0.5;249.2;50.07;95;4598.0
16-03-18;15:06;35.0;308.3;0.5;244.3;50.06;127;4598.0
16-03-18;15:09;35.4;330.4;2.3;245.3;50.00;561;4598.0
16-03-18;15:12;35.9;325.6;1.5;245.3;50.03;373;4598.1
16-03-18;15:15;35.3;300.1;0.6;244.3;50.03;125;4598.1
16-03-18;15:18;35.2;306.5;0.7;244.3;50.07;137;4598.1
16-03-18;15:21;35.0;294.2;0.4;244.3;50.04;81;4598.1
16-03-18;15:24;34.9;298.2;0.6;244.3;50.02;135;4598.1
16-03-18;15:27;35.2;296.3;0.5;244.3;50.02;103;4598.1
16-03-18;15:30;34.9;316.5;0.9;245.3;50.04;222;4598.1
16-03-18;15:33;35.2;306.1;0.9;244.3;50.01;217;4598.1
16-03-18;15:36;34.9;305.1;0.8;244.3;50.03;170;4598.1
16-03-18;15:39;35.2;297.6;1.1;245.3;50.04;252;4598.1
16-03-18;15:42;35.5;305.2;2.0;245.3;50.04;493;4598.2
16-03-18;15:45;35.6;293.2;1.5;245.3;50.05;379;4598.2
16-03-18;15:48;35.4;286.9;1.0;244.3;50.05;223;4598.2
16-03-18;15:51;35.5;298.9;1.9;245.3;50.04;460;4598.2
16-03-18;15:54;35.5;303.0;0.7;245.3;50.04;159;4598.2
16-03-18;15:57;35.5;281.8;0.4;245.3;50.02;72;4598.2
16-03-18;16:00;35.2;283.5;0.2;243.4;50.05;49;4598.2
16-03-18;16:03;35.0;287.5;0.2;244.3;50.07;43;4598.2
16-03-18;16:06;34.8;292.3;0.4;243.4;50.07;72;4598.3
16-03-18;16:09;34.8;299.2;0.6;243.4;50.05;125;4598.3
16-03-18;16:12;34.9;297.6;0.5;243.4;50.05;94;4598.3
16-03-18;16:15;34.8;288.1;0.3;243.4;50.04;47;4598.3
16-03-18;16:18;34.7;284.7;0.2;243.4;50.02;39;4598.3
16-03-18;16:21;34.6;266.8;0.1;243.4;50.03;28;4598.3
16-03-18;16:24;34.5;277.5;0.2;243.4;50.03;46;4598.3
16-03-18;16:27;34.4;271.7;0.1;243.4;50.04;35;4598.3
16-03-18;16:30;34.2;264.1;0.0;243.4;50.02;8;4598.3
16-03-18;16:33;34.2;258.9;0.0;243.4;50.06;3;4598.3
16-03-18;16:36;34.0;273.6;0.0;242.4;50.05;0;4598.3
16-03-18;16:39;33.8;267.0;0.0;243.4;50.04;1;4598.3
16-03-18;16:42;33.8;261.9;0.0;243.4;50.03;12;4598.3
16-03-18;16:45;33.8;261.7;0.0;243.4;50.04;1;4598.3
16-03-18;16:48;33.8;236.7;0.0;242.4;50.03;3;4598.3
16-03-18;16:51;33.7;248.5;0.0;243.4;50.07;3;4598.3
16-03-18;16:54;33.5;199.9;0.0;243.4;50.07;0;4598.3
16-03-18;16:57;33.4;132.1;0.0;243.4;50.06;0;4598.3
16-03-19;06:21;28.3;281.5;0.0;245.3;50.04;13;4598.3
16-03-19;06:24;29.0;275.6;0.1;245.3;50.03;16;4598.3
16-03-19;06:27;29.4;285.3;0.1;246.3;50.05;19;4598.3
16-03-19;06:30;29.4;278.9;0.1;245.3;50.04;23;4598.3
16-03-19;06:33;29.7;278.9;0.1;243.4;49.99;26;4598.3
16-03-19;06:36;29.7;276.4;0.1;244.3;50.03;27;4598.3
16-03-19;06:39;30.2;281.2;0.1;243.4;50.02;27;4598.3
16-03-19;06:42;30.1;289.8;0.1;245.3;50.02;29;4598.3
16-03-19;06:45;30.3;287.1;0.1;244.3;50.02;29;4598.3
16-03-19;06:48;30.3;296.7;0.1;245.3;50.04;29;4598.3
16-03-19;06:51;30.2;290.7;0.1;243.4;50.02;28;4598.3
16-03-19;06:54;30.4;290.1;0.1;244.3;50.05;28;4598.3
16-03-19;06:57;30.7;278.4;0.1;243.4;50.07;28;4598.3
16-03-19;07:00;30.8;284.6;0.1;244.3;50.07;33;4598.3
16-03-19;07:03;30.8;285.6;0.2;244.3;50.05;38;4598.3
16-03-19;07:06;30.8;318.1;0.4;244.3;50.04;64;4598.3
16-03-19;07:09;31.1;318.4;0.7;245.3;50.03;130;4598.3
16-03-19;07:12;31.2;310.8;0.5;245.3;50.05;107;4598.3
16-03-19;07:15;31.6;309.0;0.7;245.3;50.02;143;4598.3
16-03-19;07:18;31.6;305.7;0.8;246.3;50.02;215;4598.3
16-03-19;07:21;31.7;327.9;1.1;245.3;50.03;269;4598.3
16-03-19;07:24;31.8;317.5;1.1;245.3;50.05;290;4598.3
16-03-19;07:27;32.0;312.4;1.1;244.3;50.04;260;4598.4
16-03-19;07:30;32.2;303.9;1.2;245.3;50.03;289;4598.4
16-03-19;07:33;32.3;313.3;1.3;245.3;50.03;312;4598.4
16-03-19;07:36;32.6;309.6;1.5;247.3;50.05;354;4598.4
16-03-19;07:39;32.7;300.8;0.0;247.3;50.04;384;4598.4
16-03-19;07:42;33.0;312.4;1.8;247.3;50.02;411;4598.4
16-03-19;07:45;33.3;303.5;1.8;245.3;50.05;430;4598.5
16-03-19;07:48;33.2;306.7;1.8;246.3;50.04;438;4598.5
16-03-19;07:51;33.4;303.5;1.8;247.3;50.03;448;4598.5
16-03-19;07:54;33.8;300.4;1.7;246.3;50.05;383;4598.5
16-03-19;07:57;33.7;302.4;1.5;246.3;50.06;389;4598.5
16-03-19;08:00;34.0;306.5;2.0;246.3;50.07;491;4598.6
16-03-19;08:03;34.2;310.5;2.1;246.3;50.04;519;4598.6
16-03-19;08:06;34.2;307.9;2.1;246.3;50.06;531;4598.6
16-03-19;08:09;34.7;306.4;2.2;246.3;50.05;550;4598.6
16-03-19;08:12;34.7;301.6;2.2;246.3;50.03;545;4598.7
16-03-19;08:15;34.8;299.4;2.4;246.3;50.04;592;4598.7
16-03-19;08:18;35.0;305.5;2.6;247.3;50.04;634;4598.7
16-03-19;08:21;35.4;302.4;2.6;245.3;50.03;649;4598.8
16-03-19;08:24;35.3;297.8;2.5;245.3;50.03;606;4598.8
16-03-19;08:27;35.4;301.7;2.4;247.3;50.02;588;4598.8
16-03-19;08:30;35.6;304.6;2.5;247.3;50.07;620;4598.9
16-03-19;08:33;35.7;303.3;2.7;246.3;50.07;668;4598.9
16-03-19;08:36;35.7;303.8;3.0;246.3;50.05;749;4598.9
16-03-19;08:39;36.0;295.7;2.7;245.3;50.05;672;4598.9
16-03-19;08:42;36.2;307.3;2.7;246.3;50.05;685;4599.0
16-03-19;08:45;36.1;301.0;3.0;247.3;50.08;736;4599.0
16-03-19;08:48;36.2;297.5;3.1;247.3;50.03;765;4599.0
16-03-19;08:51;36.7;301.6;3.4;246.3;50.03;841;4599.1
16-03-19;08:54;36.9;302.3;1.1;245.3;50.06;266;4599.1
16-03-19;08:57;36.4;285.9;2.1;245.3;50.01;497;4599.1
16-03-19;09:00;36.9;301.0;2.8;246.3;49.97;660;4599.2
16-03-19;09:03;37.0;301.9;3.5;247.3;50.02;722;4599.2
16-03-19;09:06;36.8;301.3;3.9;249.2;50.03;953;4599.2
16-03-19;09:09;37.2;287.9;3.5;247.3;50.03;846;4599.3
16-03-19;09:12;37.1;296.7;2.5;248.2;50.03;635;4599.3
16-03-19;09:15;37.0;303.9;1.1;245.3;50.05;247;4599.3
16-03-19;09:18;36.4;297.6;4.8;248.2;50.02;1152;4599.3
16-03-19;09:21;37.2;313.9;1.7;245.3;50.07;396;4599.4
16-03-19;09:24;36.9;297.5;4.2;248.2;50.07;1019;4599.4
16-03-19;09:27;37.5;309.8;3.9;247.3;50.07;934;4599.5
16-03-19;09:30;37.7;295.3;3.1;247.3;50.05;787;4599.5
16-03-19;09:33;37.5;295.8;3.3;247.3;50.04;813;4599.5
16-03-19;09:36;37.6;312.1;3.5;247.3;50.09;838;4599.6
16-03-19;09:39;37.7;306.5;4.7;247.3;50.05;1137;4599.6
16-03-19;09:42;38.3;293.4;4.7;248.2;50.09;1175;4599.7
16-03-19;09:45;38.3;283.8;4.7;247.3;50.08;1140;4599.7
16-03-19;09:48;38.9;291.0;4.0;248.2;50.09;1016;4599.8
16-03-19;09:51;38.0;271.7;1.5;245.3;50.07;346;4599.8
16-03-19;09:54;38.7;289.0;5.0;247.3;50.07;1236;4599.8
16-03-19;09:57;38.7;287.9;4.6;247.3;50.03;1148;4599.9
16-03-19;10:00;39.4;278.1;5.1;248.2;50.06;1268;4599.9
16-03-19;10:03;38.9;286.8;1.3;246.3;50.06;295;4600.0
16-03-19;10:06;38.4;316.4;1.7;245.3;50.03;453;4600.0
16-03-19;10:09;38.9;288.8;5.1;247.3;50.03;1281;4600.0
16-03-19;10:12;39.1;282.2;5.1;247.3;50.03;1246;4600.1
16-03-19;10:15;39.3;286.9;1.2;245.3;50.04;275;4600.1
16-03-19;10:18;39.1;287.6;4.9;248.2;50.05;1208;4600.2
16-03-19;10:21;50.0;283.4;4.9;249.2;50.07;1191;4600.2
16-03-19;10:24;40.4;283.7;4.3;248.2;50.07;1045;4600.3
16-03-19;10:27;39.5;295.0;1.4;245.3;50.05;344;4600.3
16-03-19;10:30;39.0;297.5;1.1;246.3;50.09;269;4600.4
16-03-19;10:33;38.5;295.8;1.0;245.3;50.06;232;4600.4
16-03-19;10:36;38.5;303.8;3.2;246.3;50.03;563;4600.4
16-03-19;10:39;39.3;288.2;4.9;246.3;50.06;1236;4600.5
16-03-19;10:42;39.7;284.1;5.6;247.3;50.06;1377;4600.5
16-03-19;10:45;39.4;291.0;1.2;246.3;50.03;305;4600.6
16-03-19;10:48;39.0;281.2;1.1;245.3;50.06;260;4600.6
16-03-19;10:51;38.5;306.1;1.5;245.3;50.03;356;4600.6
16-03-19;10:54;39.0;309.2;2.0;245.3;50.05;478;4600.6
16-03-19;10:57;39.0;312.3;4.4;247.3;50.02;1043;4600.7
16-03-19;11:00;39.8;282.4;6.3;248.2;50.01;1483;4600.7
16-03-19;11:03;40.1;272.6;6.1;248.2;50.01;1517;4600.8
16-03-19;11:06;39.9;291.5;1.4;244.3;50.03;331;4600.8
16-03-19;11:09;39.0;291.9;1.0;244.3;50.06;219;4600.9
16-03-19;11:12;38.5;277.4;1.1;245.3;50.07;257;4600.9
16-03-19;11:15;39.9;284.1;5.8;248.2;50.06;1452;4600.9
16-03-19;11:18;39.9;281.2;1.2;245.3;50.02;299;4601.0
16-03-19;11:21;38.9;289.3;1.2;245.3;50.00;290;4601.0
16-03-19;11:24;39.0;290.0;1.1;245.3;50.04;279;4601.0
16-03-19;11:27;40.0;283.5;5.4;247.3;50.06;1356;4601.1
16-03-19;11:30;40.7;282.4;5.4;248.2;50.07;1338;4601.2
16-03-19;11:33;40.7;275.6;5.6;247.3;50.04;1368;4601.2
16-03-19;11:36;41.3;274.9;5.6;249.2;50.07;1362;4601.3
16-03-19;11:39;41.5;272.7;5.5;249.2;50.05;1355;4601.4
16-03-19;11:42;41.7;268.3;2.6;246.3;50.04;673;4601.4
16-03-19;11:45;41.4;276.2;5.4;247.3;50.03;1343;4601.5
16-03-19;11:48;41.9;276.7;5.4;248.2;50.03;1335;4601.6
16-03-19;11:51;42.2;279.4;5.4;247.3;50.05;1324;4601.6
16-03-19;11:54;42.3;274.5;5.3;248.2;50.05;1319;4601.7
16-03-19;11:57;42.5;279.6;5.4;247.3;50.02;1328;4601.8
16-03-19;12:00;42.5;279.9;5.3;248.2;50.04;1319;4601.8
16-03-19;12:03;42.7;284.9;5.4;247.3;50.03;1313;4601.9
16-03-19;12:06;42.7;274.3;5.3;247.3;50.04;1302;4601.9
16-03-19;12:09;42.8;279.3;5.4;247.3;50.05;1315;4602.0
16-03-19;12:12;43.2;275.8;5.3;248.2;50.07;1305;4602.1
16-03-19;12:15;43.1;279.7;5.4;249.2;50.06;1329;4602.1
16-03-19;12:18;43.4;282.4;5.4;250.2;50.05;1324;4602.2
16-03-19;12:21;43.4;279.3;5.4;249.2;50.07;1330;4602.3
16-03-19;12:24;43.4;279.3;5.3;248.2;50.05;1319;4602.3
16-03-19;12:27;43.7;277.7;5.3;249.2;50.01;1311;4602.4
16-03-19;12:30;43.6;279.9;5.3;248.2;50.02;1315;4602.5
16-03-19;12:33;43.8;275.8;5.5;248.2;50.02;1358;4602.5
16-03-19;12:36;43.8;279.7;5.6;249.2;50.03;1369;4602.6
16-03-19;12:39;43.9;269.0;5.6;249.2;50.02;1350;4602.7
16-03-19;12:42;43.9;278.0;5.4;249.2;50.06;1336;4602.7
16-03-19;12:45;43.7;286.3;4.9;249.2;50.11;1208;4602.8
16-03-19;12:48;43.5;280.5;3.8;248.2;50.07;907;4602.9
16-03-19;12:51;43.0;271.7;3.8;249.2;50.08;913;4602.9
16-03-19;12:54;43.8;280.3;4.7;248.2;50.07;1203;4603.0
16-03-19;12:57;42.9;299.1;4.3;248.2;50.02;1058;4603.0
16-03-19;13:00;42.7;284.0;3.0;247.3;50.02;737;4603.1
16-03-19;13:03;42.7;282.5;4.3;248.2;50.03;1062;4603.1
16-03-19;13:06;42.9;286.5;4.9;249.2;50.03;1193;4603.2
16-03-19;13:09;42.3;289.1;3.3;248.2;50.06;825;4603.2
16-03-19;13:12;42.0;284.6;2.9;247.3;50.03;694;4603.2
16-03-19;13:15;41.9;295.0;2.8;247.3;50.05;693;4603.3
16-03-19;13:18;42.0;308.6;4.3;248.2;50.07;1047;4603.3
16-03-19;13:21;42.4;289.7;5.2;248.2;50.07;1255;4603.4
16-03-19;13:24;42.4;302.3;3.4;248.2;50.06;841;4603.4
16-03-19;13:27;41.4;298.8;1.9;246.3;50.05;466;4603.5
16-03-19;13:30;40.8;298.8;1.4;246.3;50.07;344;4603.5
16-03-19;13:33;40.2;298.6;1.5;247.3;50.07;369;4603.5
16-03-19;13:36;40.1;297.6;1.5;247.3;50.06;368;4603.5
16-03-19;13:39;39.8;298.8;1.4;246.3;50.12;329;4603.5
16-03-19;13:42;39.5;308.4;1.6;247.3;50.06;387;4603.6
16-03-19;13:45;39.4;314.2;1.4;246.3;50.07;349;4603.6
16-03-19;13:48;39.1;313.1;1.4;245.3;50.09;330;4603.6
16-03-19;13:51;38.9;316.4;1.4;245.3;50.06;326;4603.6
16-03-19;13:54;38.6;312.4;1.2;245.3;50.06;302;4603.6
16-03-19;13:57;38.5;312.3;1.4;246.3;50.05;313;4603.6
16-03-19;14:00;38.5;314.5;1.4;246.3;50.03;338;4603.7
16-03-19;14:03;38.2;310.6;1.3;246.3;50.03;302;4603.7
16-03-19;14:06;38.0;318.0;1.2;247.3;50.03;285;4603.7
16-03-19;14:09;37.8;313.3;1.2;246.3;50.05;308;4603.7
16-03-19;14:12;37.7;315.0;1.4;247.3;50.03;336;4603.7
16-03-19;14:15;37.8;315.2;1.6;247.3;50.03;387;4603.7
16-03-19;14:18;37.8;314.2;1.5;247.3;50.06;360;4603.8
16-03-19;14:21;37.6;310.9;1.2;245.3;50.05;290;4603.8
16-03-19;14:24;37.4;313.6;1.0;246.3;50.03;236;4603.8
16-03-19;14:27;37.1;306.8;0.9;244.3;50.03;218;4603.8
16-03-19;14:30;37.0;307.4;1.0;245.3;50.02;224;4603.8
16-03-19;14:33;36.9;312.4;1.0;247.3;50.05;241;4603.8
16-03-19;14:36;36.8;306.4;1.0;245.3;50.05;232;4603.8
16-03-19;14:39;36.7;309.6;1.0;245.3;50.07;218;4603.8
16-03-19;14:42;36.4;306.4;1.0;245.3;50.02;207;4603.8
16-03-19;14:45;36.7;306.2;0.9;244.3;50.05;207;4603.9
16-03-19;14:48;36.4;311.2;0.8;246.3;50.07;182;4603.9
16-03-19;14:51;36.3;304.2;0.8;244.3;50.01;173;4603.9
16-03-19;14:54;36.4;309.2;0.7;244.3;50.06;158;4603.9
16-03-19;14:57;36.1;306.5;0.7;245.3;50.03;143;4603.9
16-03-19;15:00;35.9;310.9;0.7;244.3;49.98;140;4603.9
16-03-19;15:03;36.0;304.6;0.6;244.3;50.06;139;4603.9
16-03-19;15:06;35.7;298.2;0.5;244.3;50.06;127;4603.9
16-03-19;15:09;35.9;310.9;0.6;245.3;50.04;128;4603.9
16-03-19;15:12;35.4;304.2;0.5;244.3;50.05;119;4603.9
16-03-19;15:15;35.5;301.9;0.6;244.3;50.06;125;4603.9
16-03-19;15:18;35.5;306.8;0.7;244.3;50.05;148;4603.9
16-03-19;15:21;35.5;308.0;0.7;244.3;50.07;166;4603.9
16-03-19;15:24;35.4;302.0;0.0;246.3;50.05;149;4604.0
16-03-19;15:27;35.4;310.4;0.8;245.3;50.04;165;4604.0
16-03-19;15:30;35.2;298.5;0.6;244.3;50.01;122;4604.0
16-03-19;15:33;35.3;300.0;0.5;244.3;50.02;98;4604.0
16-03-19;15:36;34.9;299.5;0.5;245.3;50.03;92;4604.0
16-03-19;15:39;34.9;301.7;0.4;244.3;50.04;87;4604.0
16-03-19;15:42;34.9;288.2;0.4;243.4;50.05;73;4604.0
16-03-19;15:45;34.7;298.2;0.4;243.4;50.04;68;4604.0
16-03-19;15:48;34.8;292.8;0.3;244.3;50.04;60;4604.0
16-03-19;15:51;34.7;286.8;0.3;244.3;50.04;51;4604.0
16-03-19;15:54;34.7;294.5;0.3;244.3;50.04;55;4604.0
16-03-19;15:57;34.6;283.5;0.3;244.3;50.07;58;4604.0
16-03-19;16:00;34.4;295.8;0.3;244.3;50.05;61;4604.0
16-03-19;16:03;34.2;294.8;0.3;245.3;50.04;56;4604.0
16-03-19;16:06;34.4;286.5;0.2;244.3;50.05;50;4604.0
16-03-19;16:09;34.2;281.2;0.2;243.4;50.03;46;4604.0
16-03-19;16:12;34.1;287.8;0.2;244.3;50.06;38;4604.0
16-03-19;16:15;34.1;280.8;0.2;244.3;50.04;38;4604.0
16-03-19;16:18;34.0;273.1;0.2;244.3;50.05;36;4604.0
16-03-19;16:21;34.0;272.0;0.1;243.4;50.03;33;4604.0
16-03-19;16:24;34.0;281.6;0.2;244.3;50.03;36;4604.0
16-03-19;16:27;33.8;283.5;0.2;243.4;50.02;35;4604.0
16-03-19;16:30;33.8;274.2;0.2;244.3;50.01;33;4604.0
16-03-19;16:33;33.8;275.8;0.1;244.3;50.00;26;4604.0
16-03-19;16:36;33.7;274.8;0.1;244.3;50.02;22;4604.0
16-03-19;16:39;33.3;279.4;0.1;244.3;50.03;18;4604.0
16-03-19;16:42;33.4;273.9;0.1;245.3;50.02;20;4604.0
16-03-19;16:45;33.3;266.1;0.1;245.3;50.07;15;4604.0
16-03-19;16:48;33.4;262.7;0.0;245.3;50.03;12;4604.0
16-03-19;16:51;33.3;264.5;0.0;244.3;50.06;8;4604.0
16-03-19;16:54;33.3;264.8;0.0;244.3;50.00;2;4604.0
16-03-19;16:57;33.2;279.7;0.0;244.3;50.09;0;4604.0
16-03-19;17:00;33.1;250.3;0.0;244.3;50.09;2;4604.0
16-03-19;17:03;33.0;190.4;0.0;243.4;50.08;1;4604.0
16-03-19;17:06;32.9;243.3;0.0;244.3;50.09;0;4604.0
16-03-19;17:09;32.9;269.9;0.0;243.4;50.07;0;4604.0
16-03-19;17:12;32.7;263.2;0.0;243.4;50.04;0;4604.0
16-03-19;17:15;32.6;225.8;0.0;244.3;50.04;0;4604.0
16-03-19;17:18;32.5;200.0;0.0;244.3;50.02;0;4604.0
16-03-19;17:21;32.4;215.4;0.0;244.3;50.03;0;4604.0
16-03-19;17:24;32.4;207.2;0.0;244.3;50.02;0;4604.0
16-03-19;17:27;32.3;192.7;0.0;244.3;50.04;0;4604.0
16-03-19;17:30;32.3;158.7;0.0;244.3;50.05;0;4604.0
16-03-19;17:33;32.2;126.4;0.0;244.3;50.03;0;4604.0
16-03-20;06:42;28.3;278.9;0.1;243.4;50.06;15;4604.0
16-03-20;06:45;29.0;272.3;0.1;243.4;50.05;17;4604.0
16-03-20;06:48;29.4;268.5;0.1;244.3;50.02;20;4604.0
16-03-20;06:51;30.1;277.2;0.1;242.4;50.06;23;4604.0
16-03-20;06:54;29.4;279.9;0.1;243.4;50.05;26;4604.0
16-03-20;06:57;29.4;282.1;0.1;244.3;50.09;30;4604.0
16-03-20;07:00;30.1;271.1;0.2;244.3;50.06;34;4604.0
16-03-20;07:03;30.2;279.6;0.2;243.4;50.06;39;4604.0
16-03-20;07:06;30.3;283.3;0.2;243.4;50.09;43;4604.0
16-03-20;07:09;30.4;294.1;0.3;246.3;50.08;48;4604.0
16-03-20;07:12;30.5;285.0;0.2;246.3;50.04;43;4604.0
16-03-20;07:15;30.5;285.7;0.2;245.3;50.05;47;4604.1
16-03-20;07:18;30.7;293.9;0.3;247.3;50.03;53;4604.1
16-03-20;07:21;30.9;291.7;0.3;246.3;50.05;55;4604.1
16-03-20;07:24;31.0;297.8;0.2;246.3;50.04;50;4604.1
16-03-20;07:27;31.0;290.0;0.2;246.3;50.02;46;4604.1
16-03-20;07:30;31.1;283.3;0.2;246.3;50.03;49;4604.1
16-03-20;07:33;31.2;284.4;0.3;246.3;50.03;64;4604.1
16-03-20;07:36;31.5;282.4;0.9;247.3;50.03;213;4604.1
16-03-20;07:39;31.6;308.0;1.1;247.3;50.04;274;4604.1
16-03-20;07:42;32.2;306.1;1.3;246.3;50.02;320;4604.1
16-03-20;07:45;32.2;309.5;1.4;247.3;50.05;353;4604.1
16-03-20;07:48;32.4;311.7;1.4;246.3;50.04;344;4604.1
16-03-20;07:51;32.5;308.4;1.5;248.2;50.05;370;4604.1
16-03-20;07:54;32.7;307.3;1.7;248.2;50.05;406;4604.2
16-03-20;07:57;32.7;310.6;1.6;247.3;50.04;398;4604.2
16-03-20;08:00;33.2;311.2;1.8;246.3;50.04;441;4604.2
16-03-20;08:03;33.3;304.3;1.8;246.3;50.02;445;4604.2
16-03-20;08:06;33.4;306.0;2.1;247.3;50.05;503;4604.3
16-03-20;08:09;33.5;279.1;1.5;247.3;50.01;372;4604.3
16-03-20;08:12;33.5;299.7;2.0;246.3;50.02;500;4604.3
16-03-20;08:15;34.2;309.5;2.1;247.3;49.96;500;4604.3
16-03-20;08:18;34.2;303.6;2.0;247.3;50.04;487;4604.3
16-03-20;08:21;34.4;297.8;2.2;247.3;50.04;546;4604.4
16-03-20;08:24;34.8;306.2;2.4;248.2;50.09;597;4604.4
16-03-20;08:27;34.8;310.2;2.3;248.2;50.06;570;4604.4
16-03-20;08:30;35.2;294.8;2.7;247.3;50.03;651;4604.4
16-03-20;08:33;34.9;317.5;2.5;248.2;50.05;618;4604.5
16-03-20;08:36;35.3;292.8;2.8;248.2;50.05;669;4604.5
16-03-20;08:39;35.5;304.5;2.8;247.3;50.01;684;4604.5
16-03-20;08:42;35.4;305.8;1.4;247.3;50.04;322;4604.6
16-03-20;08:45;35.5;314.0;2.4;248.2;50.05;589;4604.6
16-03-20;08:48;35.6;304.8;0.9;247.3;50.06;217;4604.6
16-03-20;08:51;35.2;305.4;0.6;245.3;50.05;127;4604.6
16-03-20;08:54;34.8;290.9;0.4;246.3;50.05;79;4604.6
16-03-20;08:57;34.7;292.2;0.3;246.3;50.04;55;4604.6
16-03-20;09:00;34.5;290.1;0.3;245.3;50.02;52;4604.6
16-03-20;09:03;34.4;279.6;0.3;246.3;50.04;54;4604.6
16-03-20;09:06;34.2;296.6;0.3;245.3;50.03;64;4604.6
16-03-20;09:09;34.2;296.4;0.3;246.3;50.00;54;4604.6
16-03-20;09:12;34.1;273.0;0.2;246.3;50.03;43;4604.6
16-03-20;09:15;34.0;280.2;0.2;245.3;50.11;48;4604.6
16-03-20;09:18;34.0;289.7;0.4;246.3;50.05;69;4604.7
16-03-20;09:21;34.0;300.8;0.4;246.3;50.04;73;4604.7
16-03-20;09:24;33.9;297.8;0.4;246.3;50.07;82;4604.7
16-03-20;09:27;34.0;295.1;0.4;246.3;50.05;67;4604.7
16-03-20;09:30;33.9;288.7;0.3;246.3;50.05;50;4604.7
16-03-20;09:33;33.8;281.3;0.2;245.3;50.05;42;4604.7
16-03-20;09:36;33.9;284.6;0.3;244.3;50.02;49;4604.7
16-03-20;09:39;33.7;292.3;0.3;245.3;50.04;55;4604.7
16-03-20;09:42;33.7;294.1;0.3;245.3;50.05;52;4604.7
16-03-20;09:45;33.7;293.7;0.2;245.3;50.03;51;4604.7
16-03-20;09:48;33.4;290.1;0.3;246.3;50.04;54;4604.7
16-03-20;09:51;33.4;296.7;0.3;246.3;50.06;53;4604.7
16-03-20;09:54;33.4;295.1;0.3;247.3;50.05;63;4604.7
16-03-20;09:57;33.4;300.0;0.4;247.3;50.03;74;4604.7
16-03-20;10:00;33.4;290.4;0.4;247.3;50.06;73;4604.7
16-03-20;10:03;33.5;295.7;0.4;246.3;50.03;76;4604.7
16-03-20;10:06;33.4;298.9;0.4;247.3;50.06;78;4604.7
16-03-20;10:09;33.4;300.0;0.4;246.3;50.04;79;4604.7
16-03-20;10:12;33.5;302.1;0.4;246.3;50.06;82;4604.7
16-03-20;10:15;33.5;302.6;0.4;247.3;50.06;79;4604.7
16-03-20;10:18;33.3;296.9;0.4;247.3;50.08;69;4604.7
16-03-20;10:21;33.4;287.8;0.3;248.2;50.07;60;4604.7
16-03-20;10:24;33.4;294.4;0.3;248.2;50.04;58;4604.7
16-03-20;10:27;33.2;282.5;0.3;247.3;50.05;50;4604.7
16-03-20;10:30;33.2;286.3;0.3;247.3;50.01;60;4604.7
16-03-20;10:33;33.3;293.7;0.3;245.3;50.01;65;4604.7
16-03-20;10:36;33.2;304.8;0.4;246.3;50.02;84;4604.7
16-03-20;10:39;33.3;304.2;0.4;247.3;50.06;83;4604.7
16-03-20;10:42;33.4;287.1;0.4;247.3;50.03;71;4604.7
16-03-20;10:45;33.5;296.0;0.4;246.3;50.01;75;4604.7
16-03-20;10:48;33.4;294.1;0.4;246.3;50.03;81;4604.7
16-03-20;10:51;33.4;298.3;0.4;246.3;50.03;90;4604.8
16-03-20;10:54;33.3;301.6;0.4;246.3;50.04;80;4604.8
16-03-20;10:57;33.3;301.6;0.4;246.3;50.03;66;4604.8
16-03-20;11:00;33.4;295.1;0.4;246.3;50.02;67;4604.8
16-03-20;11:03;33.3;301.9;0.4;245.3;50.01;76;4604.8
16-03-20;11:06;33.3;298.8;0.4;246.3;50.03;81;4604.8
16-03-20;11:09;33.4;306.8;0.4;246.3;50.04;88;4604.8
16-03-20;11:12;33.5;300.2;0.5;247.3;50.02;98;4604.8
16-03-20;11:15;33.4;305.8;0.5;246.3;50.05;101;4604.8
16-03-20;11:18;33.4;300.7;0.4;246.3;50.03;91;4604.8
16-03-20;11:21;33.2;302.4;0.5;247.3;50.05;94;4604.8
16-03-20;11:24;33.5;301.7;0.4;246.3;50.04;91;4604.8
16-03-20;11:27;33.3;297.5;0.4;247.3;50.06;82;4604.8
16-03-20;11:30;33.4;305.2;0.5;246.3;50.04;101;4604.8
16-03-20;11:33;33.5;312.5;0.6;246.3;50.05;124;4604.8
16-03-20;11:36;33.3;309.2;0.7;247.3;50.03;130;4604.8
16-03-20;11:39;33.4;308.4;0.6;248.2;50.06;129;4604.8
16-03-20;11:42;33.5;308.2;0.6;247.3;50.05;125;4604.8
16-03-20;11:45;33.4;307.4;0.6;246.3;50.12;122;4604.8
16-03-20;11:48;33.5;302.7;0.5;247.3;50.02;112;4604.8
16-03-20;11:51;33.5;308.4;0.5;247.3;50.06;113;4604.8
16-03-20;11:54;33.4;308.0;0.6;247.3;50.06;118;4604.9
16-03-20;11:57;33.8;308.3;0.6;246.3;50.02;115;4604.9
16-03-20;12:00;33.5;298.8;0.5;245.3;50.01;103;4604.9
16-03-20;12:03;33.4;297.5;0.4;246.3;50.07;87;4604.9
16-03-20;12:06;33.7;290.3;0.4;246.3;50.05;74;4604.9
16-03-20;12:09;33.5;299.5;0.4;246.3;50.06;70;4604.9
16-03-20;12:12;33.4;291.6;0.3;246.3;50.05;65;4604.9
16-03-20;12:15;33.4;289.7;0.3;246.3;50.07;62;4604.9
16-03-20;12:18;33.4;293.5;0.3;246.3;50.06;59;4604.9
16-03-20;12:21;33.5;298.9;0.3;246.3;50.09;55;4604.9
16-03-20;12:24;33.4;288.8;0.4;245.3;50.03;61;4604.9
16-03-20;12:27;33.4;293.1;0.4;246.3;50.04;66;4604.9
16-03-20;12:30;33.4;294.5;0.3;245.3;50.04;63;4604.9
16-03-20;12:33;33.4;296.0;0.3;246.3;50.05;58;4604.9
16-03-20;12:36;33.3;291.5;0.3;245.3;50.02;58;4604.9
16-03-20;12:39;33.2;304.9;0.4;245.3;50.09;76;4604.9
16-03-20;12:42;33.3;297.5;0.4;246.3;50.05;77;4604.9
16-03-20;12:45;33.4;298.6;0.5;245.3;50.06;92;4604.9
16-03-20;12:48;33.3;302.9;0.4;245.3;50.07;86;4604.9
16-03-20;12:51;33.4;292.6;0.4;245.3;50.06;77;4604.9
16-03-20;12:54;33.3;298.3;0.5;246.3;50.09;80;4604.9
16-03-20;12:57;33.3;301.7;0.4;246.3;50.00;74;4604.9
16-03-20;13:00;33.4;295.6;0.3;246.3;50.00;61;4604.9
16-03-20;13:03;33.3;303.8;0.3;246.3;50.04;58;4604.9
16-03-20;13:06;33.2;293.5;0.3;247.3;50.06;59;4604.9
16-03-20;13:09;33.0;285.2;0.2;246.3;50.06;47;4604.9
16-03-20;13:12;33.1;287.1;0.2;245.3;50.06;39;4604.9
16-03-20;13:15;33.2;301.6;0.4;246.3;50.07;69;4605.0
16-03-20;13:18;33.3;298.3;0.4;246.3;50.06;71;4605.0
16-03-20;13:21;33.3;294.5;0.3;246.3;50.07;61;4605.0
16-03-20;13:24;33.2;294.8;0.4;246.3;50.04;69;4605.0
16-03-20;13:27;33.1;293.8;0.4;246.3;50.05;69;4605.0
16-03-20;13:30;33.4;295.7;0.4;246.3;50.05;75;4605.0
16-03-20;13:33;33.3;298.9;0.4;246.3;50.04;76;4605.0
16-03-20;13:36;33.2;294.1;0.4;246.3;50.05;78;4605.0
16-03-20;13:39;33.3;304.2;0.4;246.3;50.06;78;4605.0
16-03-20;13:42;33.2;301.7;0.4;246.3;50.06;71;4605.0
16-03-20;13:45;33.2;296.9;0.4;246.3;50.05;77;4605.0
16-03-20;13:48;33.2;300.2;0.4;245.3;50.06;67;4605.0
16-03-20;13:51;33.2;301.4;0.3;246.3;50.06;59;4605.0
16-03-20;13:54;33.3;295.8;0.4;247.3;50.06;79;4605.0
16-03-20;13:57;33.3;295.1;0.4;246.3;50.02;73;4605.0
16-03-20;14:00;33.2;293.4;0.4;246.3;50.02;75;4605.0
16-03-20;14:03;33.2;293.8;0.3;246.3;50.05;62;4605.0
16-03-20;14:06;33.1;293.7;0.3;247.3;50.06;57;4605.0
16-03-20;14:09;33.2;281.8;0.1;246.3;50.07;24;4605.0
16-03-20;14:12;33.2;254.1;0.0;246.3;50.05;12;4605.0
16-03-20;14:15;33.0;258.6;0.1;246.3;50.05;14;4605.0
16-03-20;14:18;32.7;279.9;0.1;247.3;50.07;15;4605.0
16-03-20;14:21;33.0;272.4;0.0;246.3;50.05;13;4605.0
16-03-20;14:24;33.0;268.2;0.1;248.2;50.03;22;4605.0
16-03-20;14:27;32.9;275.6;0.1;247.3;50.04;28;4605.0
16-03-20;14:30;32.9;288.5;0.1;245.3;50.04;30;4605.0
16-03-20;14:33;32.7;273.1;0.1;246.3;50.10;26;4605.0
16-03-20;14:36;32.9;279.1;0.1;247.3;50.06;32;4605.0
16-03-20;14:39;32.9;291.7;0.2;246.3;50.11;48;4605.0
16-03-20;14:42;32.6;288.7;0.2;247.3;50.11;38;4605.0
16-03-20;14:45;32.9;283.5;0.2;246.3;50.05;52;4605.0
16-03-20;14:48;32.7;289.8;0.3;246.3;50.07;59;4605.0
16-03-20;14:51;33.0;291.5;0.2;246.3;50.06;47;4605.0
16-03-20;14:54;33.0;278.3;0.1;246.3;50.07;22;4605.0
16-03-20;14:57;32.6;253.7;0.1;248.2;50.05;33;4605.0
16-03-20;15:00;32.9;293.9;0.1;247.3;50.05;32;4605.0
16-03-20;15:03;32.6;272.3;0.1;246.3;50.02;25;4605.0
16-03-20;15:06;32.6;282.4;0.2;246.3;50.06;44;4605.0
16-03-20;15:09;32.7;287.4;0.2;246.3;50.03;42;4605.0
16-03-20;15:12;32.7;294.4;0.2;246.3;50.06;35;4605.0
16-03-20;15:15;32.5;276.4;0.2;246.3;50.05;38;4605.0
16-03-20;15:18;32.6;287.4;0.2;246.3;50.05;36;4605.0
16-03-20;15:21;32.6;275.6;0.1;246.3;50.05;30;4605.1
16-03-20;15:24;32.6;277.7;0.1;246.3;50.04;28;4605.1
16-03-20;15:27;32.6;280.5;0.1;245.3;50.04;31;4605.1
16-03-20;15:30;32.6;275.0;0.1;246.3;50.04;23;4605.1
16-03-20;15:33;32.6;262.3;0.1;247.3;50.03;27;4605.1
16-03-20;15:36;32.6;271.7;0.1;245.3;50.04;26;4605.1
16-03-20;15:39;32.6;271.2;0.1;246.3;50.07;28;4605.1
16-03-20;15:42;32.6;271.2;0.1;246.3;50.06;24;4605.1
16-03-20;15:45;32.6;274.0;0.1;246.3;50.07;20;4605.1
16-03-20;15:48;32.5;266.7;0.1;247.3;50.04;24;4605.1
16-03-20;15:51;32.5;274.2;0.1;246.3;50.04;22;4605.1
16-03-20;15:54;32.5;278.3;0.1;245.3;50.03;15;4605.1
16-03-20;15:57;32.5;260.0;0.0;245.3;50.03;10;4605.1
16-03-20;16:00;32.4;255.3;0.0;246.3;50.03;7;4605.1
16-03-20;16:03;32.3;228.2;0.0;245.3;50.06;0;4605.1
16-03-20;16:06;32.3;143.9;0.0;245.3;50.05;0;4605.1
16-03-20;16:09;32.2;122.9;0.0;246.3;50.06;0;4605.1
16-03-20;16:12;32.0;191.8;0.0;245.3;50.05;0;4605.1
16-03-20;16:15;32.0;258.1;0.0;245.3;50.05;0;4605.1
16-03-20;16:18;31.9;275.6;0.0;243.4;49.99;0;4605.1
