data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-03-20;16:21;31.9;275.3;0.0;244.3;50.02;0;4605.1
16-03-20;16:24;31.9;271.1;0.0;245.3;50.02;0;4605.1
16-03-20;16:27;31.8;270.1;0.0;247.3;50.05;0;4605.1
16-03-20;16:30;31.8;271.8;0.0;246.3;50.03;0;4605.1
16-03-20;16:33;31.7;269.3;0.0;245.3;50.05;0;4605.1
16-03-20;16:36;31.7;275.9;0.0;246.3;50.02;0;4605.1
16-03-20;16:39;31.6;249.0;0.0;245.3;50.01;0;4605.1
16-03-20;16:42;31.6;228.3;0.0;245.3;50.04;0;4605.1
16-03-20;16:45;31.5;228.6;0.0;245.3;50.02;0;4605.1
16-03-20;16:48;31.5;234.2;0.0;246.3;50.02;0;4605.1
16-03-21;06:09;27.2;278.4;0.1;242.4;50.03;15;4605.1
16-03-21;06:12;27.2;284.0;0.1;243.4;50.05;19;4605.1
16-03-21;06:15;27.9;277.2;0.1;242.4;50.03;22;4605.1
16-03-21;06:18;28.3;268.7;0.2;242.4;50.01;25;4605.1
16-03-21;06:21;28.6;273.1;0.1;243.4;50.02;28;4605.1
16-03-21;06:24;29.0;280.2;0.1;242.4;50.04;27;4605.1
16-03-21;06:27;29.0;270.8;0.2;243.4;50.01;27;4605.1
16-03-21;06:30;29.0;279.6;0.2;243.4;49.98;32;4605.1
16-03-21;06:33;29.4;268.9;0.1;243.4;50.02;30;4605.1
16-03-21;06:36;30.2;294.5;0.1;246.3;50.04;31;4605.1
16-03-21;06:39;30.2;276.5;0.1;245.3;50.03;22;4605.1
16-03-21;06:42;30.1;279.6;0.1;245.3;50.03;25;4605.1
16-03-21;06:45;30.3;276.1;0.2;245.3;50.03;40;4605.1
16-03-21;06:48;30.3;292.6;0.2;246.3;50.03;47;4605.1
16-03-21;06:51;30.4;297.2;0.3;245.3;50.04;55;4605.1
16-03-21;06:54;30.7;295.6;0.4;246.3;50.03;77;4605.1
16-03-21;06:57;30.8;312.0;0.5;247.3;50.10;123;4605.1
16-03-21;07:00;30.9;309.5;0.6;247.3;50.09;122;4605.1
16-03-21;07:03;31.1;303.6;0.7;247.3;50.04;128;4605.1
16-03-21;07:06;31.1;304.1;0.5;246.3;50.04;96;4605.1
16-03-21;07:09;31.2;296.6;0.3;246.3;50.04;51;4605.1
16-03-21;07:12;31.2;277.8;0.1;245.3;50.02;23;4605.1
16-03-21;07:15;31.2;277.5;0.2;245.3;50.01;44;4605.1
16-03-21;07:18;31.2;286.9;0.2;245.3;50.02;40;4605.1
16-03-21;07:21;31.1;275.0;0.1;244.3;50.02;23;4605.1
16-03-21;07:24;31.2;273.9;0.1;245.3;50.01;29;4605.1
16-03-21;07:27;31.5;290.9;0.3;245.3;50.06;50;4605.1
16-03-21;07:30;31.4;274.6;0.2;244.3;50.05;36;4605.1
16-03-21;07:33;31.5;280.6;0.3;245.3;50.03;49;4605.1
16-03-21;07:36;31.7;299.4;0.4;244.3;50.04;72;4605.1
16-03-21;07:39;31.8;294.4;0.5;246.3;50.02;76;4605.1
16-03-21;07:42;31.6;295.3;0.4;246.3;50.01;79;4605.1
16-03-21;07:45;31.8;300.8;0.5;246.3;50.01;100;4605.1
16-03-21;07:48;31.9;305.1;0.5;246.3;50.04;116;4605.2
16-03-21;07:51;32.0;310.8;0.7;246.3;50.04;170;4605.2
16-03-21;07:54;32.0;302.0;0.4;246.3;50.05;79;4605.2
16-03-21;07:57;31.9;306.4;0.4;246.3;50.02;75;4605.2
16-03-21;08:00;32.0;281.8;0.4;246.3;49.98;54;4605.2
16-03-21;08:03;31.9;285.6;0.2;247.3;50.10;42;4605.2
16-03-21;08:06;32.0;280.6;0.1;245.3;50.06;39;4605.2
16-03-21;08:09;32.0;272.9;0.3;245.3;50.06;49;4605.2
16-03-21;08:12;32.3;276.4;0.4;245.3;50.03;84;4605.2
16-03-21;08:15;32.3;315.9;0.6;245.3;50.05;133;4605.2
16-03-21;08:18;32.3;309.0;0.6;245.3;50.03;132;4605.2
16-03-21;08:21;32.4;302.7;0.5;245.3;50.05;118;4605.2
16-03-21;08:24;32.4;309.0;0.6;245.3;50.03;122;4605.2
16-03-21;08:27;32.5;296.7;0.5;245.3;50.02;107;4605.2
16-03-21;08:30;32.4;301.9;0.5;244.3;50.04;108;4605.2
16-03-21;08:33;32.5;309.0;0.7;245.3;50.05;155;4605.2
16-03-21;08:36;32.7;314.9;0.8;245.3;50.07;168;4605.2
16-03-21;08:39;32.5;308.0;0.9;245.3;50.04;201;4605.2
16-03-21;08:42;32.4;314.2;1.5;245.3;50.05;330;4605.3
16-03-21;08:45;32.9;306.4;2.4;246.3;50.01;583;4605.3
16-03-21;08:48;33.3;304.1;3.0;247.3;50.03;741;4605.3
16-03-21;08:51;33.5;292.9;2.3;245.3;50.05;556;4605.3
16-03-21;08:54;33.5;327.3;3.2;246.3;50.06;775;4605.4
16-03-21;08:57;33.8;298.5;1.7;245.3;50.02;421;4605.4
16-03-21;09:00;33.5;316.4;1.3;245.3;50.03;313;4605.4
16-03-21;09:03;33.5;304.8;3.7;246.3;50.03;918;4605.4
16-03-21;09:06;33.4;304.1;1.3;245.3;50.04;321;4605.5
16-03-21;09:09;33.9;275.5;1.9;246.3;50.06;451;4605.5
16-03-21;09:12;33.8;311.5;1.3;245.3;50.04;319;4605.5
16-03-21;09:15;33.7;308.4;1.1;243.4;50.01;271;4605.5
16-03-21;09:18;34.0;292.6;1.9;245.3;50.02;444;4605.6
16-03-21;09:21;34.8;292.3;4.6;246.3;50.08;1129;4605.6
16-03-21;09:24;34.9;292.2;1.5;244.3;50.07;366;4605.7
16-03-21;09:27;34.5;298.6;1.1;245.3;50.01;253;4605.7
16-03-21;09:30;34.2;284.9;2.9;246.3;50.04;699;4605.7
16-03-21;09:33;34.4;289.3;2.4;246.3;50.08;569;4605.7
16-03-21;09:36;34.6;303.0;1.9;246.3;50.06;458;4605.7
16-03-21;09:39;34.5;316.2;1.6;245.3;50.05;381;4605.8
16-03-21;09:42;34.5;310.9;2.5;247.3;50.05;591;4605.8
16-03-21;09:45;34.4;308.4;1.6;245.3;50.03;371;4605.8
16-03-21;09:48;34.2;294.2;1.5;245.3;50.02;361;4605.8
16-03-21;09:51;34.1;298.2;1.0;246.3;50.02;239;4605.8
16-03-21;09:54;34.1;302.4;1.2;245.3;50.07;275;4605.8
16-03-21;09:57;34.1;302.9;1.6;245.3;49.99;380;4605.9
16-03-21;10:00;34.2;300.2;2.0;246.3;50.02;435;4605.9
16-03-21;10:03;34.1;308.3;1.6;247.3;50.03;384;4605.9
16-03-21;10:06;34.4;316.5;1.5;245.3;50.04;363;4605.9
16-03-21;10:09;34.5;314.0;1.8;246.3;50.05;449;4605.9
16-03-21;10:12;35.0;299.8;4.0;247.3;50.04;997;4606.0
16-03-21;10:15;34.7;296.3;1.1;245.3;50.03;249;4606.0
16-03-21;10:18;34.6;307.0;1.1;245.3;50.04;260;4606.0
16-03-21;10:21;34.7;310.6;1.1;245.3;50.06;275;4606.0
16-03-21;10:24;34.7;313.0;1.4;246.3;50.06;314;4606.1
16-03-21;10:27;34.6;309.2;1.3;245.3;50.05;309;4606.1
16-03-21;10:30;34.5;309.9;1.2;245.3;50.01;289;4606.1
16-03-21;10:33;34.6;307.3;1.2;245.3;50.06;282;4606.1
16-03-21;10:36;34.5;309.3;1.2;245.3;50.04;286;4606.1
16-03-21;10:39;34.7;310.6;1.3;245.3;50.05;324;4606.1
16-03-21;10:42;34.8;310.5;1.6;245.3;50.03;377;4606.1
16-03-21;10:45;34.7;313.0;1.3;245.3;50.03;324;4606.2
16-03-21;10:48;34.7;309.0;1.4;246.3;50.03;336;4606.2
16-03-21;10:51;34.9;309.6;1.5;246.3;49.99;346;4606.2
16-03-21;10:54;34.7;307.7;1.4;245.3;50.04;348;4606.2
16-03-21;10:57;34.8;307.9;1.4;245.3;50.00;337;4606.2
16-03-21;11:00;34.9;306.4;1.4;244.3;49.98;334;4606.2
16-03-21;11:03;34.9;305.1;1.1;245.3;49.99;257;4606.3
16-03-21;11:06;34.7;304.5;1.1;246.3;50.00;264;4606.3
16-03-21;11:09;34.7;310.6;1.2;245.3;50.01;304;4606.3
16-03-21;11:12;34.8;313.4;1.2;246.3;50.04;298;4606.3
16-03-21;11:15;34.8;311.5;1.2;245.3;50.05;284;4606.3
16-03-21;11:18;34.6;312.3;1.1;246.3;50.09;275;4606.3
16-03-21;11:21;34.8;311.5;1.3;246.3;50.07;310;4606.3
16-03-21;11:24;34.8;310.4;1.3;246.3;50.03;310;4606.4
16-03-21;11:27;34.9;306.4;1.4;245.3;50.04;326;4606.4
16-03-21;11:30;34.9;313.3;1.5;244.3;50.03;345;4606.4
16-03-21;11:33;35.0;317.5;1.5;244.3;50.05;365;4606.4
16-03-21;11:36;35.0;314.3;1.9;243.4;50.03;454;4606.4
16-03-21;11:39;35.2;310.5;2.0;245.3;50.03;486;4606.5
16-03-21;11:42;35.3;313.6;2.1;245.3;50.03;493;4606.5
16-03-21;11:45;35.4;308.7;2.1;245.3;50.04;521;4606.5
16-03-21;11:48;35.4;308.9;2.2;245.3;50.05;535;4606.5
16-03-21;11:51;35.9;305.7;2.5;245.3;50.04;624;4606.6
16-03-21;11:54;35.9;298.8;2.7;245.3;50.04;665;4606.6
16-03-21;11:57;36.3;283.3;3.5;245.3;50.01;865;4606.6
16-03-21;12:00;36.4;294.7;0.0;244.3;50.02;587;4606.7
16-03-21;12:03;36.5;297.6;2.9;245.3;50.03;705;4606.7
16-03-21;12:06;36.8;293.5;3.0;245.3;50.02;732;4606.7
16-03-21;12:09;37.5;275.3;4.2;246.3;50.08;1015;4606.8
16-03-21;12:12;37.9;275.8;3.7;245.3;50.03;918;4606.8
16-03-21;12:15;37.7;284.4;3.3;245.3;50.03;799;4606.9
16-03-21;12:18;38.0;293.2;3.5;245.3;50.03;861;4606.9
16-03-21;12:21;38.0;283.8;3.4;246.3;50.03;824;4607.0
16-03-21;12:24;37.8;280.5;2.5;244.3;50.03;593;4607.0
16-03-21;12:27;37.9;277.7;3.2;245.3;50.02;767;4607.0
16-03-21;12:30;38.3;283.7;6.2;248.2;50.03;1497;4607.1
16-03-21;12:33;38.9;285.3;4.1;246.3;50.02;1001;4607.1
16-03-21;12:36;39.0;277.4;6.0;246.3;50.01;1417;4607.2
16-03-21;12:39;38.5;280.9;1.8;243.4;50.03;449;4607.2
16-03-21;12:42;38.3;316.9;4.4;246.3;50.04;1061;4607.3
16-03-21;12:45;38.6;234.6;4.4;246.3;50.06;1085;4607.3
16-03-21;12:48;39.5;273.7;5.6;248.2;50.04;1363;4607.4
16-03-21;12:51;39.4;286.8;5.6;248.2;50.06;1396;4607.4
16-03-21;12:54;40.0;274.6;5.6;247.3;50.05;1388;4607.5
16-03-21;12:57;40.5;271.2;5.6;247.3;50.03;1355;4607.6
16-03-21;13:00;40.2;254.7;5.1;246.3;50.01;1240;4607.6
16-03-21;13:03;40.0;281.9;5.6;246.3;50.03;1382;4607.6
16-03-21;13:06;40.7;265.1;4.8;246.3;50.07;1185;4607.7
16-03-21;13:09;40.6;273.3;5.4;247.3;50.04;1340;4607.8
16-03-21;13:12;40.6;283.1;1.4;243.4;50.03;339;4607.8
16-03-21;13:15;40.2;281.1;5.6;247.3;50.08;1366;4607.9
16-03-21;13:18;40.6;272.4;5.6;246.3;50.01;1370;4607.9
16-03-21;13:21;40.2;276.1;1.2;243.4;50.04;277;4608.0
16-03-21;13:24;39.7;281.3;5.7;247.3;50.04;1391;4608.0
16-03-21;13:27;39.7;268.0;5.7;247.3;50.02;1381;4608.0
16-03-21;13:30;39.9;280.8;5.7;247.3;50.03;1390;4608.1
16-03-21;13:33;40.1;278.1;5.6;247.3;50.03;1351;4608.2
16-03-21;13:36;40.4;265.5;5.2;246.3;50.04;1291;4608.2
16-03-21;13:39;39.2;290.1;1.5;245.3;50.03;350;4608.2
16-03-21;13:42;39.7;287.6;5.5;248.2;50.04;1359;4608.3
16-03-21;13:45;39.3;284.3;1.2;244.3;50.02;273;4608.3
16-03-21;13:48;38.6;283.3;1.0;245.3;50.06;246;4608.3
16-03-21;13:51;39.1;290.6;5.6;248.2;50.07;1363;4608.4
16-03-21;13:54;39.9;279.6;3.0;246.3;50.05;694;4608.4
16-03-21;13:57;39.1;286.5;1.1;244.3;50.05;264;4608.4
16-03-21;14:00;38.5;299.2;0.8;244.3;50.02;186;4608.5
16-03-21;14:03;37.8;291.9;0.7;244.3;50.04;148;4608.5
16-03-21;14:06;37.5;290.1;0.5;245.3;50.03;103;4608.5
16-03-21;14:09;37.5;285.6;0.4;245.3;50.05;81;4608.5
16-03-21;14:12;37.1;284.1;0.4;244.3;50.05;75;4608.5
16-03-21;14:15;36.8;287.4;0.5;244.3;50.03;65;4608.5
16-03-21;14:18;36.5;280.5;0.4;245.3;50.03;61;4608.5
16-03-21;14:21;36.4;283.8;0.4;244.3;50.03;75;4608.5
16-03-21;14:24;36.2;287.2;0.4;245.3;50.09;87;4608.5
16-03-21;14:27;36.2;293.8;0.5;244.3;50.04;88;4608.5
16-03-21;14:30;35.7;282.7;0.4;244.3;50.01;72;4608.5
16-03-21;14:33;35.6;291.0;0.3;244.3;50.04;53;4608.5
16-03-21;14:36;35.5;274.3;0.2;244.3;50.07;41;4608.5
16-03-21;14:39;35.5;277.4;0.2;243.4;50.04;43;4608.5
16-03-21;14:42;35.2;281.5;0.3;245.3;50.05;57;4608.5
16-03-21;14:45;35.3;292.6;0.4;244.3;50.05;72;4608.5
16-03-21;14:48;35.2;287.8;0.4;245.3;50.03;83;4608.5
16-03-21;14:51;35.0;295.4;0.5;245.3;50.04;98;4608.5
16-03-21;14:54;34.9;299.8;0.5;245.3;50.00;126;4608.5
16-03-21;14:57;35.3;302.7;0.6;244.3;50.04;130;4608.5
16-03-21;15:00;34.9;301.1;0.5;244.3;50.03;111;4608.5
16-03-21;15:03;35.0;298.6;0.5;245.3;50.00;87;4608.5
16-03-21;15:06;34.7;296.4;0.4;245.3;50.04;65;4608.6
16-03-21;15:09;34.6;287.6;0.2;245.3;50.07;52;4608.6
16-03-21;15:12;34.6;280.6;0.2;245.3;50.04;42;4608.6
16-03-21;15:15;34.4;274.2;0.2;244.3;50.03;33;4608.6
16-03-21;15:18;34.2;276.2;0.1;244.3;50.03;23;4608.6
16-03-21;15:21;34.1;259.2;0.1;244.3;50.09;16;4608.6
16-03-21;15:24;34.1;265.7;0.0;245.3;50.03;10;4608.6
16-03-21;15:27;34.1;253.4;0.0;245.3;50.02;9;4608.6
16-03-21;15:30;33.9;252.3;0.0;245.3;50.02;9;4608.6
16-03-21;15:33;33.9;260.7;0.0;245.3;50.03;14;4608.6
16-03-21;15:36;33.7;256.4;0.1;245.3;50.05;16;4608.6
16-03-21;15:39;33.5;276.5;0.1;245.3;50.03;19;4608.6
16-03-21;15:42;33.5;268.0;0.1;246.3;50.00;27;4608.6
16-03-21;15:45;33.4;271.5;0.1;245.3;50.01;29;4608.6
16-03-21;15:48;33.5;276.8;0.1;245.3;50.07;32;4608.6
16-03-21;15:51;33.4;272.1;0.1;245.3;50.07;33;4608.6
16-03-21;15:54;33.4;272.4;0.2;246.3;50.05;36;4608.6
16-03-21;15:57;33.4;275.8;0.2;246.3;50.05;35;4608.6
16-03-21;16:00;33.4;282.4;0.2;245.3;50.05;35;4608.6
16-03-21;16:03;33.3;285.6;0.2;246.3;50.04;33;4608.6
16-03-21;16:06;33.3;262.9;0.1;246.3;50.04;29;4608.6
16-03-21;16:09;33.2;266.4;0.1;245.3;50.03;24;4608.6
16-03-21;16:12;33.1;271.5;0.1;245.3;50.03;19;4608.6
16-03-21;16:15;33.1;268.0;0.1;245.3;50.03;14;4608.6
16-03-21;16:18;33.0;268.9;0.0;245.3;50.05;12;4608.6
16-03-21;16:21;33.0;259.4;0.0;246.3;50.06;11;4608.6
16-03-21;16:24;33.0;252.6;0.0;245.3;50.06;11;4608.6
16-03-21;16:27;32.9;247.9;0.0;245.3;50.06;11;4608.6
16-03-21;16:30;32.9;240.0;0.0;245.3;50.03;11;4608.6
16-03-21;16:33;32.9;252.5;0.1;244.3;50.04;12;4608.6
16-03-21;16:36;32.9;260.1;0.1;245.3;50.04;13;4608.6
16-03-21;16:39;32.7;261.6;0.0;245.3;50.03;11;4608.6
16-03-21;16:42;32.7;265.4;0.0;245.3;50.03;9;4608.6
16-03-21;16:45;32.7;254.7;0.0;245.3;50.04;8;4608.6
16-03-21;16:48;32.7;254.7;0.0;245.3;50.00;9;4608.6
16-03-21;16:51;32.6;254.8;0.0;245.3;50.04;9;4608.6
16-03-21;16:54;32.5;257.6;0.0;245.3;50.07;8;4608.6
16-03-21;16:57;32.6;262.7;0.0;245.3;50.05;8;4608.6
16-03-21;17:00;32.5;263.8;0.0;245.3;50.07;5;4608.6
16-03-21;17:03;32.5;254.4;0.0;246.3;50.05;3;4608.6
16-03-21;17:06;32.4;267.0;0.0;245.3;50.07;0;4608.6
16-03-21;17:09;32.3;233.9;0.0;245.3;50.04;0;4608.6
16-03-21;17:12;32.3;183.3;0.0;246.3;50.08;0;4608.6
16-03-21;17:15;32.2;116.0;0.0;246.3;50.07;0;4608.6
16-03-21;17:18;32.0;151.0;0.0;246.3;50.07;0;4608.6
16-03-21;17:21;32.0;218.7;0.0;246.3;50.05;0;4608.6
16-03-21;17:24;31.9;250.4;0.0;245.3;50.03;0;4608.6
16-03-21;17:27;31.9;251.9;0.0;245.3;50.08;0;4608.6
16-03-21;17:30;31.8;247.4;0.0;245.3;50.06;0;4608.6
16-03-21;17:33;31.8;237.4;0.0;246.3;50.05;0;4608.6
16-03-21;17:36;31.7;207.1;0.0;245.3;50.05;0;4608.6
16-03-21;17:39;31.7;159.3;0.0;245.3;50.01;0;4608.6
16-03-21;17:42;31.6;124.3;0.0;245.3;50.02;0;4608.6
16-03-22;06:27;27.2;269.3;0.1;245.3;50.02;18;4608.6
16-03-22;06:30;27.5;277.4;0.1;245.3;50.04;27;4608.6
16-03-22;06:33;28.6;266.8;0.1;244.3;50.01;26;4608.6
16-03-22;06:36;28.3;264.9;0.1;244.3;50.04;18;4608.6
16-03-22;06:39;28.3;264.1;0.1;246.3;50.05;12;4608.6
16-03-22;06:42;27.9;246.5;0.0;245.3;50.04;12;4608.6
16-03-22;06:45;28.6;258.1;0.1;245.3;50.01;13;4608.6
16-03-22;06:48;29.0;274.5;0.1;244.3;50.01;18;4608.6
16-03-22;06:51;29.4;268.3;0.0;244.3;50.03;12;4608.6
16-03-22;06:54;29.0;264.5;0.0;244.3;50.06;9;4608.6
16-03-22;06:57;29.4;228.9;0.0;244.3;50.10;0;4608.6
16-03-22;07:00;29.4;247.1;0.0;245.3;50.08;0;4608.6
16-03-22;07:03;29.4;292.0;0.0;244.3;50.08;0;4608.6
16-03-22;07:06;29.4;291.5;0.0;244.3;50.06;0;4608.6
16-03-22;07:09;29.4;276.4;0.0;244.3;50.04;0;4608.6
16-03-22;07:12;29.4;281.5;0.0;243.4;50.03;0;4608.6
16-03-22;07:15;29.4;284.9;0.0;244.3;50.02;0;4608.6
16-03-22;07:18;29.4;300.1;0.0;244.3;50.04;0;4608.6
16-03-22;07:21;29.4;311.8;0.0;245.3;50.02;0;4608.6
16-03-22;07:24;29.7;312.4;0.0;244.3;50.02;0;4608.6
16-03-22;07:27;29.7;310.8;0.0;244.3;50.03;0;4608.6
16-03-22;07:30;29.4;317.1;0.0;244.3;50.03;0;4608.6
16-03-22;07:33;29.4;322.2;0.0;244.3;50.05;0;4608.6
16-03-22;07:36;29.7;319.7;0.0;244.3;50.06;0;4608.6
16-03-22;07:42;30.1;273.0;0.1;244.3;50.04;27;4608.6
16-03-22;07:45;30.3;261.6;0.1;244.3;50.05;28;4608.6
16-03-22;07:48;30.2;269.2;0.0;244.3;50.03;12;4608.6
16-03-22;07:51;30.2;264.8;0.1;245.3;50.04;19;4608.6
16-03-22;07:54;30.4;276.5;0.1;245.3;50.04;25;4608.6
16-03-22;07:57;30.4;277.7;0.1;245.3;50.07;16;4608.6
16-03-22;08:00;30.4;274.6;0.2;244.3;50.05;38;4608.6
16-03-22;08:03;30.4;287.6;0.1;244.3;50.04;31;4608.6
16-03-22;08:06;30.5;265.2;0.0;243.4;50.02;8;4608.6
16-03-22;08:09;30.5;267.6;0.1;244.3;50.03;14;4608.6
16-03-22;08:12;30.7;273.3;0.2;244.3;50.03;35;4608.6
16-03-22;08:15;30.8;284.9;0.3;244.3;50.02;53;4608.6
16-03-22;08:18;30.8;285.3;0.4;244.3;50.03;65;4608.6
16-03-22;08:21;30.9;289.8;0.3;244.3;50.05;66;4608.6
16-03-22;08:24;31.0;298.8;0.4;244.3;50.00;58;4608.6
16-03-22;08:27;31.1;280.3;0.1;243.4;50.09;28;4608.6
16-03-22;08:30;31.0;271.2;0.1;243.4;50.05;35;4608.6
16-03-22;08:33;31.1;280.0;0.2;243.4;50.08;39;4608.6
16-03-22;08:36;31.0;280.8;0.2;243.4;50.04;31;4608.6
16-03-22;08:39;30.9;281.5;0.2;244.3;50.03;33;4608.6
16-03-22;08:42;31.0;283.7;0.2;243.4;50.02;44;4608.6
16-03-22;08:45;31.1;288.1;0.2;243.4;50.03;42;4608.6
16-03-22;08:48;30.8;289.8;0.2;243.4;50.04;48;4608.6
16-03-22;08:51;31.0;281.3;0.2;244.3;50.05;38;4608.6
16-03-22;08:54;31.0;279.0;0.1;243.4;50.02;25;4608.6
16-03-22;08:57;31.1;276.5;0.1;243.4;49.99;27;4608.6
16-03-22;09:00;31.0;283.7;0.1;243.4;50.04;27;4608.6
16-03-22;09:03;30.9;274.0;0.1;242.4;50.01;30;4608.6
16-03-22;09:06;30.9;271.8;0.2;243.4;50.05;35;4608.6
16-03-22;09:09;31.1;294.2;0.3;242.4;50.05;50;4608.6
16-03-22;09:12;31.4;303.5;0.3;241.4;50.04;53;4608.6
16-03-22;09:15;31.4;298.0;0.4;243.4;50.04;67;4608.7
16-03-22;09:18;31.4;293.8;0.3;241.4;50.02;60;4608.7
16-03-22;09:21;31.5;297.9;0.4;243.4;50.05;73;4608.7
16-03-22;09:24;31.5;294.8;0.3;243.4;50.05;60;4608.7
16-03-22;09:27;31.6;286.5;0.2;243.4;50.02;46;4608.7
16-03-22;09:30;31.5;294.1;0.3;242.4;50.03;58;4608.7
16-03-22;09:33;31.7;298.9;0.5;242.4;50.07;82;4608.7
16-03-22;09:36;31.9;310.6;0.5;242.4;50.08;110;4608.7
16-03-22;09:39;31.8;300.5;0.5;243.4;50.07;103;4608.7
16-03-22;09:42;31.8;306.0;0.5;242.4;50.03;119;4608.7
16-03-22;09:45;31.9;302.9;0.5;242.4;50.06;102;4608.7
16-03-22;09:48;31.9;296.7;0.3;241.4;50.02;65;4608.7
16-03-22;09:51;31.9;290.1;0.4;242.4;50.04;74;4608.7
16-03-22;09:54;32.2;302.0;0.6;243.4;50.06;119;4608.7
16-03-22;09:57;32.4;306.0;0.7;243.4;50.01;141;4608.7
16-03-22;10:00;32.5;310.9;0.8;244.3;50.02;177;4608.7
16-03-22;10:03;32.5;307.3;0.6;243.4;50.03;139;4608.7
16-03-22;10:06;32.4;304.3;0.5;243.4;50.04;111;4608.7
16-03-22;10:09;32.3;302.9;0.5;243.4;50.05;108;4608.7
16-03-22;10:12;32.5;311.5;0.6;242.4;50.02;113;4608.7
16-03-22;10:15;32.7;305.7;0.5;243.4;50.04;106;4608.7
16-03-22;10:18;32.7;302.6;0.6;243.4;50.03;121;4608.8
16-03-22;10:21;32.6;307.4;0.7;243.4;50.07;138;4608.8
16-03-22;10:24;32.6;316.6;0.8;243.4;50.05;161;4608.8
16-03-22;10:27;32.9;303.6;0.7;244.3;50.05;142;4608.8
16-03-22;10:30;33.0;316.6;0.8;243.4;50.03;173;4608.8
16-03-22;10:33;33.0;305.5;0.6;243.4;50.03;128;4608.8
16-03-22;10:36;33.1;309.9;1.5;244.3;50.07;367;4608.8
16-03-22;10:39;33.5;317.7;2.1;244.3;50.06;493;4608.8
16-03-22;10:42;33.5;312.8;0.9;243.4;50.04;201;4608.8
16-03-22;10:45;33.2;300.5;0.6;243.4;49.98;109;4608.8
16-03-22;10:48;33.1;293.5;0.4;243.4;50.05;76;4608.9
16-03-22;10:51;33.2;284.0;0.2;242.4;50.11;40;4608.9
16-03-22;10:54;33.0;301.1;0.4;243.4;50.06;73;4608.9
16-03-22;10:57;33.1;296.7;0.6;242.4;49.99;101;4608.9
16-03-22;11:00;33.2;301.0;0.5;243.4;50.02;112;4608.9
16-03-22;11:03;33.2;306.0;0.4;242.4;50.04;95;4608.9
16-03-22;11:06;33.2;309.8;0.6;243.4;50.06;116;4608.9
16-03-22;11:09;33.3;310.9;0.9;243.4;50.05;202;4608.9
16-03-22;11:12;33.3;315.9;0.9;243.4;50.02;210;4608.9
16-03-22;11:15;33.5;302.9;1.3;243.4;50.01;313;4608.9
16-03-22;11:18;33.8;309.0;1.3;242.4;50.02;305;4608.9
16-03-22;11:21;34.6;297.9;3.3;246.3;50.04;715;4609.0
16-03-22;11:24;35.5;291.0;5.3;246.3;50.04;1339;4609.0
16-03-22;11:27;36.2;4.8;6.3;246.3;50.02;1534;4609.1
16-03-22;11:30;37.1;280.2;6.1;247.3;50.00;1505;4609.2
16-03-22;11:33;37.4;264.8;3.4;245.3;50.01;863;4609.2
16-03-22;11:36;36.5;296.0;1.6;244.3;50.02;373;4609.3
16-03-22;11:39;36.2;304.2;1.1;243.4;50.03;237;4609.3
16-03-22;11:42;36.0;303.2;0.8;243.4;50.01;178;4609.3
16-03-22;11:45;35.6;302.9;0.7;243.4;50.03;141;4609.3
16-03-22;11:48;35.4;293.9;0.5;243.4;50.03;93;4609.3
16-03-22;11:51;35.4;285.6;0.3;243.4;50.05;57;4609.3
16-03-22;11:54;35.0;277.8;0.2;242.4;50.02;38;4609.3
16-03-22;11:57;34.8;274.0;0.2;242.4;50.01;40;4609.3
16-03-22;12:00;34.6;285.4;0.4;243.4;50.02;77;4609.3
16-03-22;12:03;34.9;308.4;0.7;243.4;50.05;161;4609.3
16-03-22;12:06;35.0;299.7;5.6;246.3;50.08;1388;4609.3
16-03-22;12:09;36.0;303.0;4.0;245.3;50.04;1036;4609.4
16-03-22;12:12;36.3;262.2;3.0;245.3;50.07;748;4609.4
16-03-22;12:15;36.5;307.3;5.4;246.3;50.07;1329;4609.5
16-03-22;12:18;36.7;292.9;1.0;245.3;50.07;234;4609.5
16-03-22;12:21;35.9;285.3;0.6;243.4;50.03;134;4609.5
16-03-22;12:24;35.7;293.8;0.6;243.4;50.05;125;4609.5
16-03-22;12:27;35.5;298.6;1.1;243.4;50.02;249;4609.5
16-03-22;12:30;35.5;296.3;1.1;243.4;50.06;266;4609.6
16-03-22;12:33;35.6;312.1;2.0;244.3;50.05;476;4609.6
16-03-22;12:36;35.9;311.7;1.7;243.4;50.04;419;4609.6
16-03-22;12:39;35.9;309.9;1.1;243.4;50.06;247;4609.6
16-03-22;12:42;35.6;287.8;1.2;243.4;50.07;301;4609.6
16-03-22;12:45;35.7;302.7;1.1;244.3;50.04;258;4609.7
16-03-22;12:48;35.6;300.4;1.0;244.3;50.06;250;4609.7
16-03-22;12:51;35.5;308.6;1.1;244.3;50.06;270;4609.7
16-03-22;12:54;35.4;305.4;1.3;244.3;50.07;285;4609.7
16-03-22;12:57;35.6;311.7;1.0;244.3;50.04;244;4609.7
16-03-22;13:00;35.3;310.4;1.1;244.3;50.00;249;4609.7
16-03-22;13:03;35.4;312.7;1.2;244.3;50.03;288;4609.7
16-03-22;13:06;35.6;313.1;1.7;244.3;50.03;403;4609.7
16-03-22;13:09;35.5;305.2;1.6;244.3;50.04;386;4609.8
16-03-22;13:12;35.6;310.2;1.5;244.3;50.04;365;4609.8
16-03-22;13:15;35.5;306.1;1.4;244.3;50.04;330;4609.8
16-03-22;13:18;35.5;308.3;1.0;244.3;50.03;236;4609.8
16-03-22;13:21;35.4;303.9;0.8;243.4;50.03;172;4609.8
16-03-22;13:24;35.3;308.7;0.8;243.4;50.05;167;4609.8
16-03-22;13:27;35.2;287.8;1.1;243.4;50.01;249;4609.8
16-03-22;13:30;35.2;316.5;1.0;243.4;50.00;237;4609.9
16-03-22;13:33;35.4;306.5;1.3;244.3;50.03;315;4609.9
16-03-22;13:36;35.3;307.9;1.3;244.3;50.05;290;4609.9
16-03-22;13:39;35.5;313.7;1.1;244.3;50.06;267;4609.9
16-03-22;13:42;35.4;299.2;1.3;244.3;50.06;290;4609.9
16-03-22;13:45;35.4;300.2;1.3;245.3;50.05;322;4609.9
16-03-22;13:48;35.5;312.8;1.9;244.3;50.06;452;4610.0
16-03-22;13:51;36.0;245.6;1.9;245.3;50.10;454;4610.0
16-03-22;13:54;35.9;273.7;2.3;244.3;50.09;572;4610.0
16-03-22;13:57;35.7;305.4;1.7;245.3;50.08;395;4610.0
16-03-22;14:00;35.9;275.6;1.6;246.3;50.07;376;4610.1
16-03-22;14:03;36.1;291.7;1.9;246.3;50.04;464;4610.1
16-03-22;14:06;36.3;287.2;3.2;246.3;50.02;777;4610.1
16-03-22;14:09;36.9;300.1;3.1;246.3;50.02;755;4610.2
16-03-22;14:12;37.6;284.9;5.1;248.2;50.03;1264;4610.2
16-03-22;14:15;37.4;287.5;5.3;247.3;50.04;1293;4610.3
16-03-22;14:18;37.7;307.6;4.3;246.3;50.02;1080;4610.3
16-03-22;14:21;37.9;268.5;5.0;248.2;50.05;1222;4610.3
16-03-22;14:24;38.5;288.2;4.6;247.3;50.04;1101;4610.4
16-03-22;14:27;38.2;262.2;4.7;247.3;50.02;1085;4610.4
16-03-22;14:30;38.3;258.9;4.7;247.3;50.01;1164;4610.5
16-03-22;14:33;38.4;261.9;2.1;246.3;50.03;510;4610.5
16-03-22;14:36;37.7;289.8;1.1;245.3;50.04;262;4610.5
16-03-22;14:39;37.8;303.8;1.6;244.3;50.04;376;4610.6
16-03-22;14:42;37.6;299.8;1.4;245.3;50.05;328;4610.6
16-03-22;14:45;37.6;326.3;4.0;247.3;50.04;949;4610.6
16-03-22;14:48;37.5;290.6;1.1;245.3;50.04;263;4610.6
16-03-22;14:51;37.0;293.5;0.7;245.3;50.05;159;4610.6
16-03-22;14:54;36.8;298.3;0.6;246.3;50.04;123;4610.6
16-03-22;14:57;36.4;283.0;0.4;245.3;50.05;93;4610.7
16-03-22;15:00;36.5;301.3;0.7;245.3;50.04;144;4610.7
16-03-22;15:03;36.3;302.7;0.6;245.3;50.05;118;4610.7
16-03-22;15:06;36.0;291.7;0.4;245.3;50.05;81;4610.7
16-03-22;15:09;35.9;296.7;0.4;246.3;50.07;67;4610.7
16-03-22;15:12;35.7;282.8;0.3;246.3;50.07;66;4610.7
16-03-22;15:15;35.5;298.8;0.4;246.3;50.03;66;4610.7
16-03-22;15:18;35.3;295.1;0.3;245.3;50.04;60;4610.7
16-03-22;15:21;35.3;295.0;0.5;245.3;49.99;84;4610.7
16-03-22;15:24;35.0;288.1;0.4;246.3;50.03;72;4610.7
16-03-22;15:27;35.0;280.3;0.1;244.3;50.03;28;4610.7
16-03-22;15:30;34.8;271.1;0.0;246.3;50.04;7;4610.7
16-03-22;15:33;34.5;251.3;0.1;246.3;50.02;11;4610.7
16-03-22;15:36;34.5;267.0;0.1;246.3;50.06;17;4610.7
16-03-22;15:39;34.5;269.5;0.1;245.3;50.04;19;4610.7
16-03-22;15:42;34.2;279.6;0.1;244.3;50.03;24;4610.7
16-03-22;15:45;34.2;272.0;0.1;245.3;50.04;21;4610.7
16-03-22;15:48;34.1;279.9;0.1;245.3;50.05;22;4610.7
16-03-22;15:51;33.9;281.3;0.1;245.3;50.05;29;4610.7
16-03-22;15:54;33.9;272.7;0.1;246.3;50.06;35;4610.7
16-03-22;15:57;34.0;291.6;0.4;246.3;50.03;73;4610.7
16-03-22;16:00;34.0;307.1;0.6;246.3;50.07;114;4610.7
16-03-22;16:03;34.1;297.0;0.5;246.3;50.07;124;4610.7
16-03-22;16:06;34.0;293.9;0.4;246.3;50.08;90;4610.7
16-03-22;16:09;34.1;293.9;0.4;246.3;50.05;68;4610.7
16-03-22;16:12;33.9;283.0;0.3;246.3;50.06;52;4610.7
16-03-22;16:15;34.0;279.7;0.2;246.3;50.05;41;4610.7
16-03-22;16:18;33.7;280.0;0.2;245.3;50.03;37;4610.7
16-03-22;16:21;33.7;287.6;0.4;245.3;50.03;72;4610.7
16-03-22;16:24;34.0;255.3;0.7;246.3;50.04;146;4610.7
16-03-22;16:27;34.1;291.2;1.8;247.3;50.05;440;4610.8
16-03-22;16:30;34.0;288.5;0.6;245.3;50.03;132;4610.8
16-03-22;16:33;34.1;294.5;0.4;246.3;50.01;87;4610.8
16-03-22;16:36;33.9;291.9;0.3;246.3;50.02;69;4610.8
16-03-22;16:39;33.9;285.7;0.3;246.3;50.03;58;4610.8
16-03-22;16:42;33.7;281.2;0.4;245.3;50.00;52;4610.8
16-03-22;16:45;33.8;289.3;0.2;245.3;50.05;48;4610.8
16-03-22;16:48;33.8;287.4;0.3;245.3;50.06;49;4610.8
16-03-22;16:51;33.7;285.6;0.2;244.3;50.02;34;4610.8
16-03-22;16:54;33.5;265.1;0.1;245.3;50.07;18;4610.8
16-03-22;16:57;33.4;261.1;0.0;244.3;50.06;13;4610.8
16-03-22;17:00;33.5;266.0;0.0;245.3;50.09;10;4610.8
16-03-22;17:03;33.5;257.9;0.0;246.3;50.06;3;4610.8
16-03-22;17:06;33.2;238.4;0.0;246.3;50.07;0;4610.8
16-03-22;17:09;33.1;284.9;0.0;245.3;50.05;0;4610.8
16-03-22;17:12;33.0;242.8;0.0;246.3;50.08;0;4610.8
16-03-22;17:15;32.9;145.1;0.0;245.3;50.06;0;4610.8
16-03-22;17:18;32.7;179.8;0.0;245.3;50.06;0;4610.8
16-03-22;17:21;32.7;255.7;0.0;245.3;50.04;0;4610.8
16-03-22;17:24;32.6;287.8;0.0;247.3;50.06;0;4610.8
16-03-22;17:27;32.5;290.4;0.0;244.3;50.06;0;4610.8
16-03-22;17:30;32.4;286.9;0.0;246.3;50.07;0;4610.8
16-03-22;17:33;32.3;277.5;0.0;246.3;50.04;0;4610.8
16-03-22;17:36;32.3;266.6;0.0;246.3;50.05;0;4610.8
16-03-22;17:39;32.2;248.4;0.0;246.3;50.03;0;4610.8
16-03-23;05:57;26.8;283.0;0.1;241.4;50.12;18;4610.8
16-03-23;06:00;27.2;282.1;0.1;243.4;50.05;25;4610.8
16-03-23;06:03;27.5;288.2;0.1;244.3;50.05;26;4610.8
16-03-23;06:06;27.9;283.0;0.1;243.4;50.09;29;4610.8
16-03-23;06:09;28.6;278.0;0.1;244.3;50.04;30;4610.8
16-03-23;06:12;28.6;279.6;0.1;243.4;50.03;28;4610.8
16-03-23;06:15;29.0;278.4;0.1;242.4;50.04;28;4610.8
16-03-23;06:18;29.0;286.0;0.1;244.3;50.05;27;4610.8
16-03-23;06:21;29.4;296.4;0.1;246.3;50.01;26;4610.8
16-03-23;06:24;29.4;283.4;0.1;246.3;50.03;29;4610.8
16-03-23;06:27;30.1;280.5;0.2;245.3;50.06;32;4610.8
16-03-23;06:30;29.7;292.0;0.2;247.3;50.03;33;4610.8
16-03-23;06:33;30.2;284.1;0.1;246.3;50.05;35;4610.8
16-03-23;06:36;30.3;289.5;0.2;246.3;50.05;35;4610.8
16-03-23;06:39;30.3;307.4;0.2;247.3;50.02;40;4610.8
16-03-23;06:42;30.4;303.6;0.2;246.3;50.05;41;4610.8
16-03-23;06:45;30.5;302.1;0.2;246.3;50.06;43;4610.8
16-03-23;06:48;30.7;300.1;0.2;246.3;50.02;47;4610.8
16-03-23;06:51;30.7;301.3;0.3;246.3;50.03;50;4610.8
16-03-23;06:54;30.8;302.1;0.3;245.3;50.03;53;4610.8
16-03-23;06:57;30.9;317.4;0.3;247.3;50.10;56;4610.8
16-03-23;07:00;31.0;311.2;0.3;245.3;50.12;62;4610.8
16-03-23;07:03;31.0;300.7;0.4;244.3;50.06;77;4610.8
16-03-23;07:06;31.1;309.2;0.5;244.3;50.09;97;4610.8
16-03-23;07:09;31.4;316.5;0.5;245.3;50.01;116;4610.8
16-03-23;07:12;31.6;310.8;0.6;244.3;50.03;139;4610.8
16-03-23;07:15;31.7;315.2;0.7;245.3;50.01;159;4610.9
16-03-23;07:18;31.6;320.6;0.9;245.3;50.01;181;4610.9
16-03-23;07:21;31.9;316.6;0.9;245.3;50.06;203;4610.9
16-03-23;07:24;32.0;312.1;1.0;245.3;50.03;237;4610.9
16-03-23;07:27;32.2;310.1;1.1;245.3;50.02;264;4610.9
16-03-23;07:30;32.2;319.3;1.2;244.3;50.02;288;4610.9
16-03-23;07:33;32.4;315.5;1.4;244.3;50.03;314;4610.9
16-03-23;07:36;32.6;317.2;1.4;245.3;50.02;344;4610.9
16-03-23;07:39;32.7;307.1;1.6;245.3;50.00;370;4611.0
16-03-23;07:42;32.9;313.4;1.7;243.4;50.01;396;4611.0
16-03-23;07:45;33.0;305.8;1.7;244.3;50.02;419;4611.0
16-03-23;07:48;33.5;303.6;1.8;245.3;50.03;438;4611.0
16-03-23;07:51;33.4;306.0;1.9;245.3;50.05;450;4611.0
16-03-23;07:54;33.5;305.2;1.9;245.3;50.03;474;4611.1
16-03-23;07:57;33.9;303.8;2.1;246.3;50.08;501;4611.1
16-03-23;08:00;33.9;305.1;2.1;245.3;50.07;515;4611.1
16-03-23;08:03;34.1;298.6;2.2;244.3;50.03;535;4611.1
16-03-23;08:06;34.6;307.7;2.3;245.3;50.04;552;4611.2
16-03-23;08:09;34.5;303.0;2.3;244.3;50.04;560;4611.2
16-03-23;08:12;34.7;299.1;2.4;245.3;50.03;579;4611.2
16-03-23;08:15;34.9;298.3;2.5;243.4;49.97;605;4611.3
16-03-23;08:18;35.2;297.9;2.5;245.3;50.03;630;4611.3
16-03-23;08:21;35.2;298.3;2.7;245.3;50.03;651;4611.3
16-03-23;08:24;35.4;306.4;2.8;244.3;50.00;671;4611.4
16-03-23;08:27;35.6;302.3;2.8;244.3;50.01;681;4611.4
16-03-23;08:30;35.4;305.4;2.6;244.3;50.03;644;4611.4
16-03-23;08:33;35.9;303.9;2.9;244.3;50.04;711;4611.5
16-03-23;08:36;36.1;298.8;3.0;245.3;50.02;741;4611.5
16-03-23;08:39;36.3;295.3;3.1;245.3;50.05;761;4611.5
16-03-23;08:42;36.4;295.8;3.2;244.3;50.02;771;4611.6
16-03-23;08:45;36.4;297.0;3.3;245.3;50.03;791;4611.6
16-03-23;08:48;36.7;299.1;3.3;245.3;50.04;812;4611.6
16-03-23;08:51;36.9;295.0;3.4;245.3;50.06;828;4611.7
16-03-23;08:54;36.7;293.5;3.4;245.3;50.03;838;4611.7
16-03-23;08:57;36.9;295.0;3.5;245.3;49.97;857;4611.8
16-03-23;09:00;36.9;296.6;3.7;245.3;50.00;871;4611.8
16-03-23;09:03;36.9;297.3;3.6;245.3;50.02;881;4611.9
16-03-23;09:06;37.2;292.0;3.7;245.3;50.02;898;4611.9
16-03-23;09:09;37.6;295.3;3.8;245.3;50.02;908;4611.9
16-03-23;09:12;37.6;295.0;3.8;245.3;50.01;933;4612.0
16-03-23;09:15;37.8;295.7;3.8;244.3;50.03;951;4612.0
16-03-23;09:18;38.0;292.6;4.0;245.3;50.04;961;4612.1
16-03-23;09:21;38.2;294.5;4.0;245.3;50.06;971;4612.1
16-03-23;09:24;38.2;290.6;4.1;245.3;50.03;995;4612.2
16-03-23;09:27;38.5;292.6;4.3;244.3;50.00;1009;4612.2
16-03-23;09:30;38.5;297.0;4.2;245.3;50.06;1014;4612.3
16-03-23;09:33;38.7;287.6;4.3;246.3;50.03;1025;4612.3
16-03-23;09:36;38.7;283.7;4.3;245.3;50.04;1035;4612.4
16-03-23;09:39;39.1;287.2;4.3;244.3;50.06;1040;4612.4
16-03-23;09:42;39.2;285.4;4.3;247.3;50.04;1046;4612.5
16-03-23;09:45;39.4;286.3;4.3;247.3;50.02;1050;4612.5
16-03-23;09:48;39.5;286.2;4.3;246.3;50.07;1046;4612.6
16-03-23;09:51;39.7;286.9;4.4;248.2;50.03;1073;4612.6
16-03-23;09:54;39.9;285.4;4.6;248.2;50.04;1111;4612.7
16-03-23;09:57;39.9;285.9;4.6;248.2;50.00;1119;4612.8
16-03-23;10:00;40.1;280.9;4.5;248.2;50.00;1122;4612.8
16-03-23;10:03;40.4;285.9;4.7;248.2;50.04;1140;4612.9
16-03-23;10:06;40.4;278.7;4.7;247.3;50.03;1143;4612.9
16-03-23;10:09;40.5;280.2;4.7;249.2;50.08;1147;4613.0
16-03-23;10:12;40.6;285.4;4.6;247.3;50.05;1121;4613.0
16-03-23;10:15;40.8;285.6;4.3;247.3;50.04;1052;4613.1
16-03-23;10:18;40.7;264.9;4.3;248.2;50.05;1071;4613.1
16-03-23;10:21;40.7;272.4;4.2;247.3;50.06;1022;4613.2
16-03-23;10:24;40.8;286.6;3.6;246.3;50.04;898;4613.2
16-03-23;10:27;40.5;273.4;3.7;247.3;50.04;896;4613.3
16-03-23;10:30;40.7;280.8;3.9;247.3;50.01;971;4613.3
16-03-23;10:33;40.5;281.5;4.0;246.3;50.02;987;4613.4
16-03-23;10:36;40.6;277.0;3.9;246.3;50.05;964;4613.4
16-03-23;10:39;40.7;278.3;4.7;247.3;50.07;1142;4613.5
16-03-23;10:42;40.8;281.3;4.7;248.2;50.06;1180;4613.5
16-03-23;10:45;41.3;276.4;4.9;248.2;50.05;1197;4613.6
16-03-23;10:48;41.3;264.2;4.8;248.2;50.02;1171;4613.7
16-03-23;10:51;41.4;271.7;4.9;248.2;50.03;1213;4613.7
16-03-23;10:54;41.7;280.5;4.9;248.2;50.05;1203;4613.8
16-03-23;10:57;41.7;261.4;4.9;247.3;50.00;1213;4613.8
16-03-23;11:00;41.7;264.8;5.1;248.2;50.00;1261;4613.9
16-03-23;11:03;41.9;266.1;4.9;248.2;50.01;1201;4614.0
16-03-23;11:06;41.9;270.4;4.5;248.2;50.03;1119;4614.0
16-03-23;11:09;41.9;264.2;4.8;247.3;50.05;1160;4614.1
16-03-23;11:12;42.1;269.2;4.9;247.3;50.06;1188;4614.1
16-03-23;11:15;42.2;269.5;4.7;247.3;50.02;1182;4614.2
16-03-23;11:18;42.3;264.1;4.8;247.3;50.02;1178;4614.3
16-03-23;11:21;42.3;272.1;4.4;247.3;50.00;1084;4614.3
16-03-23;11:24;42.4;268.5;4.9;247.3;50.07;1204;4614.4
16-03-23;11:27;42.5;261.7;5.2;247.3;50.03;1288;4614.4
16-03-23;11:30;42.7;266.1;5.3;248.2;50.06;1309;4614.5
16-03-23;11:33;42.8;268.0;5.3;248.2;50.02;1308;4614.6
16-03-23;11:36;42.8;264.1;4.4;247.3;50.05;1099;4614.6
16-03-23;11:39;43.0;262.9;5.3;248.2;50.03;1301;4614.7
16-03-23;11:42;43.4;264.4;5.3;248.2;50.02;1301;4614.7
16-03-23;11:45;42.9;276.7;5.4;247.3;50.03;1319;4614.8
16-03-23;11:48;43.4;271.4;5.1;247.3;50.06;1251;4614.9
16-03-23;11:51;43.2;282.1;5.0;248.2;50.06;1234;4614.9
16-03-23;11:54;43.1;274.5;5.1;247.3;50.07;1273;4615.0
16-03-23;11:57;43.1;276.7;5.3;246.3;49.96;1305;4615.0
16-03-23;12:00;43.4;278.7;5.3;247.3;50.00;1288;4615.1
16-03-23;12:03;43.6;273.7;5.6;248.2;50.01;1358;4615.2
16-03-23;12:06;43.2;277.0;5.0;247.3;50.02;1237;4615.2
16-03-23;12:09;43.5;269.2;5.1;246.3;50.02;1248;4615.3
16-03-23;12:12;43.5;264.8;5.1;247.3;50.04;1266;4615.4
16-03-23;12:15;43.5;266.7;5.1;247.3;50.06;1254;4615.4
16-03-23;12:18;43.4;262.5;5.1;247.3;50.07;1256;4615.5
16-03-23;12:21;43.6;260.1;5.2;246.3;50.07;1276;4615.5
16-03-23;12:24;43.7;260.5;5.1;247.3;50.04;1257;4615.6
16-03-23;12:27;43.7;262.2;5.1;247.3;50.02;1257;4615.7
16-03-23;12:30;43.7;261.1;5.2;247.3;50.02;1256;4615.7
16-03-23;12:33;43.7;263.2;5.1;246.3;50.02;1254;4615.8
16-03-23;12:36;43.7;261.7;5.1;246.3;50.03;1265;4615.9
16-03-23;12:39;43.9;261.7;5.2;248.2;50.04;1282;4615.9
16-03-23;12:42;43.9;269.2;5.2;246.3;50.01;1267;4616.0
16-03-23;12:45;43.8;260.8;5.1;247.3;50.05;1265;4616.1
16-03-23;12:48;43.9;270.4;5.1;247.3;50.06;1280;4616.1
16-03-23;12:51;44.0;268.3;5.2;247.3;50.07;1281;4616.2
16-03-23;12:54;44.0;269.2;5.2;247.3;50.05;1281;4616.2
16-03-23;12:57;44.2;269.0;5.1;246.3;50.02;1266;4616.3
16-03-23;13:00;43.9;268.0;5.1;247.3;50.03;1267;4616.4
16-03-23;13:03;44.2;270.4;0.1;247.3;50.03;1259;4616.4
16-03-23;13:06;44.2;264.9;5.1;247.3;50.02;1254;4616.5
16-03-23;13:09;44.2;267.4;5.1;247.3;50.04;1241;4616.6
16-03-23;13:12;44.0;268.0;5.1;247.3;50.02;1242;4616.6
16-03-23;13:15;44.2;264.6;5.0;247.3;50.02;1237;4616.7
16-03-23;13:18;43.9;268.6;5.0;246.3;50.06;1227;4616.7
16-03-23;13:21;44.2;272.4;5.0;247.3;50.05;1226;4616.8
16-03-23;13:24;44.3;267.7;4.9;247.3;50.04;1220;4616.9
16-03-23;13:27;43.9;268.2;4.9;248.2;50.01;1218;4616.9
16-03-23;13:30;43.9;263.8;4.9;246.3;49.97;1196;4617.0
16-03-23;13:33;43.9;267.7;4.9;247.3;50.05;1196;4617.0
16-03-23;13:36;43.9;269.8;5.0;249.2;50.06;1196;4617.1
16-03-23;13:39;43.9;264.2;4.8;248.2;50.07;1191;4617.2
16-03-23;13:42;43.9;269.2;4.8;248.2;50.05;1184;4617.2
16-03-23;13:45;43.8;267.9;4.8;248.2;50.04;1183;4617.3
16-03-23;13:48;43.9;270.5;4.7;248.2;50.06;1172;4617.3
16-03-23;13:51;43.9;268.7;4.8;248.2;50.06;1162;4617.4
16-03-23;13:54;43.9;266.8;4.7;248.2;50.06;1142;4617.5
16-03-23;13:57;43.8;264.5;4.7;249.2;50.03;1146;4617.5
16-03-23;14:00;43.9;266.7;4.6;249.2;50.02;1139;4617.6
16-03-23;14:03;43.8;273.6;4.6;249.2;50.07;1140;4617.6
16-03-23;14:06;43.7;272.9;4.5;249.2;50.02;1133;4617.7
16-03-23;14:09;43.6;268.7;4.5;249.2;50.02;1121;4617.7
16-03-23;14:12;43.5;271.7;4.5;249.2;50.01;1108;4617.8
16-03-23;14:15;43.7;264.4;4.4;248.2;50.01;1089;4617.9
16-03-23;14:18;43.5;267.4;4.4;249.2;50.03;1084;4617.9
16-03-23;14:21;43.5;271.5;4.4;249.2;50.02;1076;4618.0
16-03-23;14:24;43.4;268.0;4.3;248.2;50.02;1059;4618.0
16-03-23;14:27;43.2;275.3;4.4;248.2;50.04;1063;4618.1
16-03-23;14:30;43.2;271.2;4.2;249.2;50.02;1049;4618.1
16-03-23;14:33;43.0;275.6;4.2;248.2;50.05;1036;4618.2
16-03-23;14:36;43.0;273.3;4.1;248.2;50.03;1035;4618.2
16-03-23;14:39;42.9;270.4;4.2;248.2;50.02;1025;4618.3
16-03-23;14:42;43.0;276.8;4.1;248.2;50.03;1007;4618.3
16-03-23;14:45;42.8;269.5;4.0;248.2;50.03;988;4618.4
16-03-23;14:48;42.5;271.1;3.9;249.2;49.98;982;4618.4
16-03-23;14:51;42.3;276.1;3.8;249.2;50.03;958;4618.5
16-03-23;14:54;42.4;279.3;3.8;249.2;50.04;954;4618.5
16-03-23;14:57;42.7;278.3;3.8;249.2;50.03;938;4618.6
16-03-23;15:00;42.4;273.3;3.7;250.2;50.05;922;4618.6
16-03-23;15:03;42.3;273.9;3.7;249.2;50.02;911;4618.7
16-03-23;15:06;42.1;275.9;3.6;249.2;50.03;902;4618.7
16-03-23;15:09;42.0;277.2;3.7;247.3;50.06;895;4618.7
16-03-23;15:12;41.6;280.6;3.5;249.2;50.05;887;4618.8
16-03-23;15:15;41.2;279.6;3.5;249.2;50.04;864;4618.8
16-03-23;15:18;40.9;278.0;3.4;249.2;50.02;844;4618.9
16-03-23;15:21;40.7;277.8;3.3;249.2;50.05;820;4618.9
16-03-23;15:24;40.4;276.2;3.2;249.2;50.04;803;4619.0
16-03-23;15:27;40.1;276.7;3.3;249.2;50.02;793;4619.0
16-03-23;15:30;39.9;280.0;3.1;249.2;50.04;785;4619.0
16-03-23;15:33;39.8;277.7;3.0;249.2;50.04;762;4619.1
16-03-23;15:36;39.4;281.3;3.0;248.2;50.03;741;4619.1
16-03-23;15:39;39.1;284.3;2.9;249.2;50.04;721;4619.2
16-03-23;15:42;38.9;279.9;2.8;249.2;50.01;702;4619.2
16-03-23;15:45;39.0;284.4;2.8;249.2;50.03;694;4619.2
16-03-23;15:48;38.5;281.5;2.8;250.2;49.99;681;4619.3
16-03-23;15:51;38.9;287.6;2.7;247.3;50.03;665;4619.3
16-03-23;15:54;38.7;282.8;2.7;248.2;50.03;638;4619.3
16-03-23;15:57;38.6;281.8;1.0;245.3;50.03;243;4619.3
16-03-23;16:00;38.0;216.6;1.5;246.3;50.03;351;4619.4
16-03-23;16:03;38.3;287.1;2.5;246.3;50.00;605;4619.4
16-03-23;16:06;38.3;293.1;2.4;247.3;50.03;578;4619.4
16-03-23;16:09;38.2;285.3;2.3;247.3;50.02;553;4619.4
16-03-23;16:12;38.2;291.9;2.1;246.3;50.04;529;4619.5
16-03-23;16:15;38.4;293.1;2.1;248.2;50.03;509;4619.5
16-03-23;16:18;38.3;289.5;2.0;247.3;50.08;496;4619.5
16-03-23;16:21;37.8;294.5;1.9;247.3;50.03;472;4619.5
16-03-23;16:24;37.8;291.6;1.8;247.3;50.03;449;4619.6
16-03-23;16:27;37.8;302.3;1.7;248.2;50.06;426;4619.6
16-03-23;16:30;37.7;293.9;1.6;247.3;50.05;407;4619.6
16-03-23;16:33;37.8;293.4;1.6;247.3;50.05;386;4619.6
16-03-23;16:36;37.6;293.7;1.5;247.3;50.04;366;4619.6
16-03-23;16:39;37.4;296.0;1.4;247.3;50.03;346;4619.7
16-03-23;16:42;37.5;290.9;1.4;246.3;50.04;328;4619.7
16-03-23;16:45;37.1;293.7;1.3;247.3;50.03;305;4619.7
16-03-23;16:48;37.2;293.2;1.2;247.3;50.03;281;4619.7
16-03-23;16:51;37.0;299.4;1.1;247.3;50.06;253;4619.7
16-03-23;16:54;36.8;297.8;1.0;247.3;50.03;233;4619.7
16-03-23;16:57;36.5;292.3;1.0;248.2;50.06;215;4619.8
16-03-23;17:00;36.7;293.7;0.8;247.3;50.04;195;4619.8
16-03-23;17:03;36.3;296.3;0.8;247.3;50.03;175;4619.8
16-03-23;17:06;36.2;294.1;0.7;247.3;50.05;156;4619.8
16-03-23;17:09;36.0;298.0;0.7;247.3;50.02;139;4619.8
16-03-23;17:12;36.1;297.5;0.6;247.3;50.01;121;4619.8
16-03-23;17:15;35.9;292.0;0.5;247.3;50.03;100;4619.8
16-03-23;17:18;36.0;296.7;0.4;247.3;50.02;83;4619.8
16-03-23;17:21;35.5;288.7;0.4;246.3;50.04;69;4619.8
16-03-23;17:24;35.4;286.2;0.4;247.3;50.04;52;4619.8
16-03-23;17:27;35.2;275.5;0.1;246.3;50.08;31;4619.8
16-03-23;17:30;34.9;265.8;0.0;246.3;50.06;0;4619.8
16-03-23;17:33;34.6;213.4;0.0;246.3;50.06;0;4619.8
16-03-23;17:36;34.5;180.4;0.0;247.3;50.07;0;4619.8
16-03-23;17:39;34.4;112.5;0.0;246.3;50.03;0;4619.8
16-03-24;05:54;26.8;277.7;0.0;240.4;50.03;13;4619.8
16-03-24;05:57;26.8;286.3;0.1;243.4;50.10;17;4619.8
16-03-24;06:00;26.8;283.8;0.1;243.4;50.07;22;4619.8
16-03-24;06:03;27.5;275.5;0.1;244.3;50.10;27;4619.8
16-03-24;06:06;27.9;294.2;0.1;243.4;50.06;31;4619.8
16-03-24;06:09;28.3;283.5;0.1;243.4;50.05;31;4619.8
16-03-24;06:12;28.6;289.1;0.2;243.4;50.03;35;4619.8
16-03-24;06:15;28.6;296.6;0.2;243.4;50.06;36;4619.8
16-03-24;06:18;29.4;292.6;0.2;243.4;50.03;40;4619.8
16-03-24;06:21;29.7;292.6;0.2;242.4;50.03;43;4619.8
16-03-24;06:24;29.4;288.8;0.2;245.3;50.01;45;4619.8
16-03-24;06:27;29.7;294.7;0.2;246.3;50.04;47;4619.8
16-03-24;06:30;30.2;292.3;0.3;246.3;50.02;48;4619.8
16-03-24;06:33;29.7;293.4;0.3;245.3;50.01;49;4619.8
16-03-24;06:36;30.2;298.6;0.3;248.2;50.02;51;4619.8
16-03-24;06:39;30.3;301.1;0.2;248.2;50.03;56;4619.8
16-03-24;06:42;30.3;300.7;0.3;247.3;50.08;61;4619.8
16-03-24;06:45;30.7;310.4;0.3;246.3;50.01;67;4619.8
16-03-24;06:48;30.8;301.4;0.4;247.3;50.02;72;4619.8
16-03-24;06:51;30.9;305.1;0.4;248.2;50.01;74;4619.9
16-03-24;06:54;30.9;308.6;0.4;244.3;50.01;76;4619.9
16-03-24;06:57;31.0;315.0;0.5;244.3;50.07;84;4619.9
16-03-24;07:00;31.1;328.4;0.5;244.3;50.07;92;4619.9
16-03-24;07:03;31.1;316.6;0.5;243.4;50.02;99;4619.9
16-03-24;07:06;31.2;311.2;0.5;243.4;50.05;115;4619.9
16-03-24;07:09;31.4;310.9;0.4;244.3;50.02;97;4619.9
16-03-24;07:12;31.4;327.0;0.7;244.3;50.06;145;4619.9
16-03-24;07:15;31.7;319.0;0.8;244.3;50.02;172;4619.9
16-03-24;07:18;31.7;325.3;0.9;243.4;50.01;201;4619.9
16-03-24;07:21;31.9;321.6;1.0;244.3;50.01;221;4619.9
16-03-24;07:24;32.2;323.7;1.0;243.4;50.05;237;4619.9
16-03-24;07:27;32.4;321.6;1.1;245.3;50.02;258;4619.9
16-03-24;07:30;32.3;319.1;1.2;244.3;50.08;300;4620.0
16-03-24;07:33;32.5;316.9;1.4;243.4;50.04;330;4620.0
16-03-24;07:36;32.5;318.0;1.5;243.4;50.02;362;4620.0
16-03-24;07:39;33.0;318.8;1.6;243.4;50.03;397;4620.0
16-03-24;07:42;33.0;309.2;1.7;246.3;50.04;423;4620.0
16-03-24;07:45;33.1;306.2;1.8;246.3;50.03;449;4620.0
16-03-24;07:48;33.3;309.3;2.0;246.3;50.03;478;4620.1
16-03-24;07:51;33.4;304.3;2.0;245.3;50.04;498;4620.1
16-03-24;07:54;33.9;302.3;2.1;246.3;50.03;509;4620.1
16-03-24;07:57;33.8;303.2;2.1;246.3;50.06;519;4620.1
16-03-24;08:00;34.0;304.6;2.3;245.3;49.99;545;4620.2
16-03-24;08:03;34.1;299.2;2.3;247.3;50.06;566;4620.2
16-03-24;08:06;34.7;303.2;2.4;249.2;50.06;584;4620.2
16-03-24;08:09;34.6;303.9;2.4;250.2;50.05;597;4620.3
16-03-24;08:12;34.9;299.8;2.5;249.2;50.02;632;4620.3
16-03-24;08:15;35.0;302.7;2.6;248.2;50.02;640;4620.3
16-03-24;08:18;34.9;297.2;2.4;248.2;50.02;608;4620.3
16-03-24;08:21;35.2;302.9;2.3;247.3;50.04;579;4620.4
16-03-24;08:24;35.2;288.2;2.0;247.3;50.04;497;4620.4
16-03-24;08:27;35.0;285.7;1.9;246.3;50.02;443;4620.4
16-03-24;08:30;35.4;301.9;2.6;247.3;50.01;647;4620.4
16-03-24;08:33;35.6;295.0;3.0;248.2;50.06;727;4620.5
16-03-24;08:36;36.1;301.7;3.0;247.3;50.03;721;4620.5
16-03-24;08:39;36.1;294.5;3.1;247.3;50.01;753;4620.6
16-03-24;08:42;36.1;295.6;3.1;248.2;50.01;768;4620.6
16-03-24;08:45;36.0;298.8;3.1;248.2;50.04;764;4620.6
16-03-24;08:48;36.0;283.0;3.2;247.3;50.02;774;4620.7
16-03-24;08:51;36.1;291.6;3.3;247.3;50.04;808;4620.7
16-03-24;08:54;36.3;285.7;3.0;247.3;50.05;760;4620.8
16-03-24;08:57;36.4;289.1;3.4;247.3;50.01;846;4620.8
16-03-24;09:00;36.8;292.2;3.5;246.3;50.04;858;4620.8
16-03-24;09:03;37.0;291.9;3.5;247.3;50.05;880;4620.9
16-03-24;09:06;36.9;291.3;3.7;247.3;50.05;897;4620.9
16-03-24;09:09;37.5;293.1;3.7;247.3;50.04;895;4621.0
16-03-24;09:12;37.7;291.6;3.7;247.3;50.03;915;4621.0
16-03-24;09:15;37.8;290.6;3.8;246.3;50.05;921;4621.1
16-03-24;09:18;37.5;287.1;3.8;246.3;50.03;938;4621.1
16-03-24;09:21;37.9;287.4;3.9;247.3;50.05;949;4621.2
16-03-24;09:24;37.9;287.8;3.9;246.3;50.04;957;4621.2
16-03-24;09:27;38.4;284.3;4.0;246.3;50.01;981;4621.2
16-03-24;09:30;38.3;286.9;4.1;247.3;50.03;981;4621.3
16-03-24;09:33;38.6;284.7;4.1;246.3;50.01;998;4621.3
16-03-24;09:36;38.6;286.9;4.1;246.3;50.06;1010;4621.4
16-03-24;09:39;39.1;284.0;4.1;247.3;50.03;1019;4621.4
16-03-24;09:42;39.1;283.1;4.2;247.3;50.04;1017;4621.5
16-03-24;09:45;39.4;284.3;4.2;248.2;50.03;1036;4621.5
16-03-24;09:48;39.5;285.3;4.2;246.3;50.04;1036;4621.6
16-03-24;09:51;39.7;279.4;4.2;247.3;50.06;1039;4621.7
16-03-24;09:54;39.8;275.8;4.3;247.3;50.04;1063;4621.7
16-03-24;09:57;39.8;277.7;4.4;249.2;50.03;1067;4621.8
16-03-24;10:00;39.7;277.2;4.4;248.2;50.02;1085;4621.8
16-03-24;10:03;40.0;280.5;4.4;249.2;50.05;1086;4621.9
16-03-24;10:06;40.0;285.4;4.5;248.2;50.03;1097;4621.9
16-03-24;10:09;39.9;276.4;4.5;248.2;50.03;1109;4622.0
16-03-24;10:12;40.0;278.1;4.6;248.2;49.98;1103;4622.0
16-03-24;10:15;40.4;276.2;4.7;247.3;50.09;1123;4622.1
16-03-24;10:18;40.1;277.0;4.6;248.2;50.06;1131;4622.1
16-03-24;10:21;40.5;275.2;4.5;247.3;50.07;1130;4622.2
16-03-24;10:24;40.7;278.1;4.6;247.3;50.08;1139;4622.3
16-03-24;10:27;40.6;276.7;4.7;247.3;50.03;1152;4622.3
16-03-24;10:30;40.8;272.9;4.7;247.3;50.00;1153;4622.4
16-03-24;10:33;40.9;271.7;4.7;248.2;50.04;1149;4622.4
16-03-24;10:36;41.0;278.3;4.8;248.2;50.09;1186;4622.5
16-03-24;10:39;41.3;278.3;4.8;247.3;50.07;1194;4622.5
16-03-24;10:42;41.4;270.2;4.7;247.3;50.06;1171;4622.6
16-03-24;10:45;41.4;268.3;4.8;247.3;50.06;1190;4622.7
16-03-24;10:48;41.4;269.0;4.8;248.2;50.07;1181;4622.7
16-03-24;10:51;41.6;274.3;4.8;247.3;50.06;1174;4622.8
16-03-24;10:54;41.9;269.5;4.9;247.3;50.05;1202;4622.8
16-03-24;10:57;41.7;269.9;4.9;247.3;50.03;1208;4622.9
16-03-24;11:00;41.9;268.0;4.9;248.2;50.02;1201;4623.0
16-03-24;11:03;42.2;266.7;4.8;248.2;50.03;1207;4623.0
16-03-24;11:06;41.9;270.5;4.9;247.3;50.03;1204;4623.1
16-03-24;11:09;42.2;269.3;5.0;246.3;50.05;1215;4623.1
16-03-24;11:12;42.3;263.9;4.9;248.2;50.02;1207;4623.2
16-03-24;11:15;42.5;265.8;5.0;248.2;50.03;1235;4623.3
16-03-24;11:18;42.4;266.8;5.0;248.2;50.03;1238;4623.3
16-03-24;11:21;42.4;270.4;4.9;248.2;50.04;1227;4623.4
16-03-24;11:24;42.9;269.0;5.0;248.2;50.05;1237;4623.4
16-03-24;11:27;42.5;263.8;5.0;248.2;50.04;1237;4623.5
16-03-24;11:30;42.9;268.7;5.3;248.2;50.01;1252;4623.6
16-03-24;11:33;43.0;263.6;5.1;248.2;50.04;1250;4623.6
16-03-24;11:36;43.0;268.0;5.1;248.2;50.07;1259;4623.7
16-03-24;11:39;43.0;271.8;5.2;248.2;49.99;1267;4623.8
16-03-24;11:42;43.1;269.2;5.1;248.2;50.03;1263;4623.8
16-03-24;11:45;43.4;268.6;5.1;248.2;50.06;1264;4623.9
16-03-24;11:48;43.2;267.6;5.0;248.2;50.04;1254;4623.9
16-03-24;11:51;43.4;262.7;5.1;248.2;50.05;1258;4624.0
16-03-24;11:54;43.4;268.3;5.1;248.2;49.98;1247;4624.1
16-03-24;11:57;43.2;261.0;5.0;247.3;50.00;1246;4624.1
16-03-24;12:00;43.4;265.2;5.0;248.2;50.00;1253;4624.2
16-03-24;12:03;43.4;268.7;5.1;247.3;50.07;1257;4624.3
16-03-24;12:06;43.5;268.7;5.2;248.2;50.06;1263;4624.3
16-03-24;12:09;43.7;264.1;5.1;248.2;50.09;1264;4624.4
16-03-24;12:12;43.6;259.7;5.0;247.3;50.05;1258;4624.4
16-03-24;12:15;43.6;264.9;5.1;248.2;50.05;1267;4624.5
16-03-24;12:18;43.5;271.7;5.1;248.2;50.07;1255;4624.6
16-03-24;12:21;43.6;267.0;5.1;248.2;50.07;1259;4624.6
16-03-24;12:24;43.7;263.8;5.1;248.2;50.07;1249;4624.7
16-03-24;12:27;43.5;259.4;5.1;248.2;50.02;1251;4624.8
16-03-24;12:30;43.6;261.0;5.1;249.2;50.09;1252;4624.8
16-03-24;12:33;44.0;260.8;5.0;247.3;50.07;1252;4624.9
16-03-24;12:36;43.8;261.6;5.1;248.2;50.06;1247;4624.9
16-03-24;12:39;43.7;262.5;5.1;248.2;50.09;1239;4625.0
16-03-24;12:42;43.7;267.4;5.0;248.2;50.05;1235;4625.1
16-03-24;12:45;43.8;259.2;5.1;248.2;50.07;1235;4625.1
16-03-24;12:48;43.8;266.0;5.0;248.2;50.09;1223;4625.2
16-03-24;12:51;43.7;258.5;4.9;248.2;50.09;1223;4625.3
16-03-24;12:54;43.7;260.5;4.8;248.2;50.07;1201;4625.3
16-03-24;12:57;43.7;260.7;4.9;248.2;50.06;1191;4625.4
16-03-24;13:00;43.8;266.7;4.9;248.2;50.02;1197;4625.4
16-03-24;13:03;43.6;263.6;4.9;247.3;50.03;1210;4625.5
16-03-24;13:06;43.6;259.2;4.9;248.2;50.04;1219;4625.6
16-03-24;13:09;43.7;263.2;5.0;248.2;50.08;1222;4625.6
16-03-24;13:12;43.9;266.4;5.0;248.2;50.02;1220;4625.7
16-03-24;13:15;43.7;266.7;4.9;248.2;50.04;1199;4625.7
16-03-24;13:18;43.8;271.2;4.9;248.2;50.00;1208;4625.8
16-03-24;13:21;43.7;265.1;4.8;248.2;50.05;1194;4625.9
16-03-24;13:24;43.6;270.1;4.9;248.2;50.06;1192;4625.9
16-03-24;13:27;43.8;263.8;4.8;248.2;50.01;1191;4626.0
16-03-24;13:30;43.6;268.5;4.8;249.2;50.00;1173;4626.0
16-03-24;13:33;43.7;262.9;4.7;248.2;50.04;1166;4626.1
16-03-24;13:36;43.7;269.5;4.7;248.2;50.08;1165;4626.1
16-03-24;13:39;43.4;271.2;4.6;248.2;50.03;1160;4626.2
16-03-24;13:42;43.5;268.9;4.7;249.2;50.03;1163;4626.3
16-03-24;13:45;43.6;266.7;4.7;248.2;50.07;1156;4626.3
16-03-24;13:48;43.4;266.1;4.6;249.2;50.04;1150;4626.4
16-03-24;13:51;43.5;271.2;4.5;248.2;50.06;1133;4626.4
16-03-24;13:54;43.5;269.0;4.6;248.2;50.05;1125;4626.5
16-03-24;13:57;43.4;267.7;4.4;250.2;50.03;1106;4626.5
16-03-24;14:00;43.2;267.9;4.6;250.2;49.97;1120;4626.6
16-03-24;14:03;43.2;273.3;4.4;249.2;50.01;1105;4626.7
16-03-24;14:06;43.1;271.5;4.5;249.2;50.06;1099;4626.7
16-03-24;14:09;43.0;269.9;4.4;249.2;50.03;1082;4626.8
16-03-24;14:12;42.9;274.2;4.3;249.2;50.02;1081;4626.8
16-03-24;14:15;43.1;270.8;4.4;250.2;50.03;1064;4626.9
16-03-24;14:18;43.0;265.1;4.3;249.2;50.00;1038;4626.9
16-03-24;14:21;42.9;270.5;4.2;250.2;50.04;1039;4627.0
16-03-24;14:24;42.8;273.9;4.2;250.2;50.03;1038;4627.0
16-03-24;14:27;42.9;275.0;4.2;249.2;50.03;1040;4627.1
16-03-24;14:30;42.8;272.3;4.1;250.2;50.02;1027;4627.1
16-03-24;14:33;42.8;273.6;4.0;249.2;50.04;1005;4627.2
16-03-24;14:36;42.4;274.9;4.1;250.2;50.06;1000;4627.2
16-03-24;14:39;42.4;276.5;3.9;250.2;50.05;985;4627.3
16-03-24;14:42;42.5;271.2;3.8;249.2;50.03;967;4627.3
16-03-24;14:45;42.4;272.4;3.8;248.2;50.03;960;4627.4
16-03-24;14:48;42.3;275.5;3.8;249.2;50.02;948;4627.4
16-03-24;14:51;42.0;274.5;3.8;249.2;50.05;936;4627.5
16-03-24;14:54;42.1;280.3;3.8;248.2;50.03;922;4627.5
16-03-24;14:57;42.0;277.4;3.6;250.2;50.04;904;4627.6
16-03-24;15:00;41.9;274.2;3.6;249.2;50.03;888;4627.6
16-03-24;15:03;41.7;279.3;3.5;248.2;50.03;869;4627.7
16-03-24;15:06;41.6;276.2;3.5;249.2;50.07;866;4627.7
16-03-24;15:09;41.6;279.4;3.5;249.2;50.05;863;4627.7
16-03-24;15:12;41.4;282.1;3.4;248.2;50.05;854;4627.8
16-03-24;15:15;41.3;279.3;3.3;249.2;50.04;833;4627.8
16-03-24;15:18;41.4;283.1;3.4;249.2;50.02;829;4627.9
16-03-24;15:21;41.4;284.7;3.3;248.2;50.03;809;4627.9
16-03-24;15:24;40.9;279.3;3.2;249.2;50.05;785;4627.9
16-03-24;15:27;40.9;280.0;3.1;249.2;50.04;769;4628.0
16-03-24;15:30;40.8;282.2;3.0;249.2;50.05;754;4628.0
16-03-24;15:33;40.8;280.2;3.0;249.2;50.00;734;4628.1
16-03-24;15:36;40.6;284.7;2.8;249.2;50.01;710;4628.1
16-03-24;15:39;40.6;277.7;2.9;248.2;50.05;716;4628.1
16-03-24;15:42;40.5;286.5;2.8;247.3;50.03;701;4628.2
16-03-24;15:45;40.4;287.1;2.7;248.2;50.05;690;4628.2
16-03-24;15:48;40.4;285.4;2.7;248.2;50.02;674;4628.2
16-03-24;15:51;40.0;283.3;2.6;248.2;50.04;649;4628.3
16-03-24;15:54;40.2;291.7;2.5;248.2;50.06;639;4628.3
16-03-24;15:57;39.9;286.3;2.5;248.2;50.07;618;4628.3
16-03-24;16:00;39.7;287.4;2.4;248.2;50.02;601;4628.4
16-03-24;16:03;39.8;288.7;2.3;248.2;50.04;571;4628.4
16-03-24;16:06;39.5;291.2;2.3;248.2;50.05;554;4628.4
16-03-24;16:09;39.4;288.7;2.1;249.2;50.04;530;4628.5
