data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-03-24;16:12;39.3;293.1;2.1;248.2;50.04;518;4628.5
16-03-24;16:15;39.0;290.7;2.1;248.2;50.04;500;4628.5
16-03-24;16:18;39.1;285.7;1.9;248.2;50.04;475;4628.5
16-03-24;16:21;38.7;295.6;1.8;248.2;50.03;455;4628.5
16-03-24;16:24;38.7;291.7;1.7;248.2;50.05;431;4628.6
16-03-24;16:27;38.4;293.4;1.7;249.2;50.04;404;4628.6
16-03-24;16:30;38.3;294.5;1.6;248.2;50.03;387;4628.6
16-03-24;16:33;38.4;291.2;1.5;247.3;50.03;371;4628.6
16-03-24;16:36;38.0;293.2;1.5;248.2;50.04;348;4628.6
16-03-24;16:39;38.0;293.5;1.4;248.2;50.02;322;4628.7
16-03-24;16:42;37.7;296.6;1.3;248.2;50.03;307;4628.7
16-03-24;16:45;37.5;292.6;1.2;248.2;50.05;288;4628.7
16-03-24;16:48;37.4;290.4;1.1;247.3;50.04;269;4628.7
16-03-24;16:51;37.4;294.5;1.1;248.2;50.04;255;4628.7
16-03-24;16:54;37.1;292.0;1.0;249.2;50.07;233;4628.7
16-03-24;16:57;37.1;295.3;1.0;248.2;50.06;218;4628.7
16-03-24;17:00;36.9;293.8;0.8;248.2;50.06;196;4628.8
16-03-24;17:03;36.7;294.1;0.8;248.2;50.06;171;4628.8
16-03-24;17:06;36.8;292.3;0.7;248.2;50.03;154;4628.8
16-03-24;17:09;36.4;292.8;0.6;248.2;50.03;141;4628.8
16-03-24;17:12;36.3;294.4;0.5;248.2;50.04;126;4628.8
16-03-24;17:15;50.0;288.7;0.5;248.2;50.03;107;4628.8
16-03-24;17:18;36.0;291.3;0.4;248.2;50.04;90;4628.8
16-03-24;17:21;36.0;285.7;0.4;248.2;50.03;74;4628.8
16-03-24;17:24;35.7;278.6;0.3;247.3;50.03;58;4628.8
16-03-24;17:27;35.5;284.0;0.2;247.3;50.00;45;4628.8
16-03-24;17:30;35.4;277.0;0.1;248.2;50.03;32;4628.8
16-03-24;17:33;35.4;279.7;0.1;248.2;50.02;20;4628.8
16-03-24;17:36;34.9;269.3;0.0;247.3;50.04;3;4628.8
16-03-24;17:39;34.7;191.4;0.0;248.2;50.03;0;4628.8
16-03-24;17:42;34.5;137.4;0.0;247.3;50.03;0;4628.8
16-03-24;17:45;34.4;128.7;0.0;248.2;50.02;0;4628.8
16-03-24;17:48;34.2;195.2;0.0;248.2;50.00;0;4628.8
16-03-24;17:51;34.1;238.4;0.0;248.2;50.03;0;4628.8
16-03-24;17:54;33.9;205.2;0.0;248.2;50.06;0;4628.8
16-03-24;17:57;33.8;171.2;0.0;248.2;50.07;0;4628.8
16-03-24;18:00;33.7;130.6;0.0;249.2;50.10;0;4628.8
16-03-25;06:15;27.5;276.2;0.1;245.3;50.04;14;4628.8
16-03-25;06:18;27.9;282.5;0.1;247.3;50.02;16;4628.8
16-03-25;06:21;28.3;284.4;0.1;247.3;50.03;20;4628.8
16-03-25;06:24;29.0;270.4;0.1;247.3;49.97;22;4628.8
16-03-25;06:27;29.0;277.8;0.1;246.3;50.01;26;4628.8
16-03-25;06:30;29.4;281.1;0.1;245.3;50.01;30;4628.8
16-03-25;06:33;30.1;289.7;0.2;244.3;50.03;33;4628.8
16-03-25;06:36;29.7;286.9;0.2;241.4;50.00;37;4628.8
16-03-25;06:39;30.2;286.9;0.2;244.3;50.03;41;4628.8
16-03-25;06:42;30.3;288.8;0.2;243.4;50.01;47;4628.8
16-03-25;06:45;30.2;292.0;0.3;242.4;50.02;51;4628.8
16-03-25;06:48;30.4;293.8;0.3;243.4;50.04;58;4628.8
16-03-25;06:51;30.5;295.6;0.4;242.4;49.99;62;4628.8
16-03-25;06:54;30.5;301.6;0.4;244.3;50.05;66;4628.8
16-03-25;06:57;30.9;305.4;0.4;243.4;50.07;72;4628.8
16-03-25;07:00;30.7;298.0;0.4;243.4;50.03;81;4628.8
16-03-25;07:03;30.9;302.4;0.4;243.4;50.06;90;4628.8
16-03-25;07:06;31.2;301.6;0.5;38.6;50.05;95;4628.9
16-03-25;07:09;31.2;305.7;0.5;243.4;50.05;103;4628.9
16-03-25;07:12;50.0;302.1;0.5;243.4;50.01;106;4628.9
16-03-25;07:15;31.6;301.0;0.5;242.4;50.03;109;4628.9
16-03-25;07:18;31.5;311.2;0.5;241.4;50.01;109;4628.9
16-03-25;07:21;31.7;305.4;0.5;242.4;50.01;112;4628.9
16-03-25;07:24;31.5;302.0;0.5;243.4;50.07;115;4628.9
16-03-25;07:27;31.7;305.2;0.5;244.3;50.04;121;4628.9
16-03-25;07:30;31.9;308.9;0.6;244.3;50.06;130;4628.9
16-03-25;07:33;32.0;312.5;0.7;244.3;50.05;141;4628.9
16-03-25;07:36;32.0;304.9;0.7;243.4;50.03;148;4628.9
16-03-25;07:39;32.2;308.2;0.7;242.4;50.02;173;4628.9
16-03-25;07:42;32.3;299.8;1.4;243.4;49.98;306;4628.9
16-03-25;07:45;32.6;316.5;1.2;245.3;50.03;302;4628.9
16-03-25;07:48;32.5;309.9;0.9;246.3;50.01;213;4629.0
16-03-25;07:51;32.6;313.0;0.8;245.3;50.03;194;4629.0
16-03-25;07:54;32.6;304.9;2.0;246.3;50.04;468;4629.0
16-03-25;07:57;33.1;310.5;1.8;246.3;50.06;452;4629.0
16-03-25;08:00;33.4;307.1;2.1;246.3;50.03;520;4629.0
16-03-25;08:03;42.9;303.9;2.1;246.3;50.04;503;4629.1
16-03-25;08:06;33.8;306.0;2.1;245.3;50.04;527;4629.1
16-03-25;08:09;33.9;296.9;2.1;245.3;50.05;518;4629.1
16-03-25;08:12;33.9;299.7;2.1;244.3;50.01;511;4629.1
16-03-25;08:15;34.0;296.1;2.2;246.3;50.05;532;4629.2
16-03-25;08:18;34.2;298.5;2.2;247.3;50.03;534;4629.2
16-03-25;08:21;34.6;294.8;2.3;246.3;50.01;573;4629.2
16-03-25;08:24;34.6;292.9;2.4;246.3;50.01;588;4629.2
16-03-25;08:27;35.0;293.4;2.3;248.2;50.03;555;4629.3
16-03-25;08:30;35.0;296.0;2.0;246.3;50.02;504;4629.3
16-03-25;08:33;35.0;299.2;2.5;246.3;50.07;599;4629.3
16-03-25;08:36;35.2;289.8;2.3;246.3;50.02;572;4629.4
16-03-25;08:39;35.5;291.3;2.6;246.3;50.03;643;4629.4
16-03-25;08:42;35.5;294.5;2.8;246.3;49.97;668;4629.4
16-03-25;08:45;35.7;294.4;2.8;246.3;50.02;684;4629.4
16-03-25;08:48;36.0;287.9;2.8;246.3;50.03;701;4629.5
16-03-25;08:51;36.3;292.9;0.0;245.3;50.03;692;4629.5
16-03-25;08:54;36.4;285.9;3.1;246.3;50.03;735;4629.6
16-03-25;08:57;36.4;288.2;3.1;246.3;50.02;744;4629.6
16-03-25;09:00;36.7;288.7;3.1;246.3;50.01;761;4629.6
16-03-25;09:03;36.8;290.0;3.2;246.3;50.01;779;4629.7
16-03-25;09:06;37.0;283.7;3.3;246.3;50.02;787;4629.7
16-03-25;09:09;37.1;285.3;3.3;246.3;50.07;797;4629.7
16-03-25;09:12;36.9;287.6;3.3;246.3;50.02;802;4629.8
16-03-25;09:15;37.2;285.3;3.4;246.3;50.02;832;4629.8
16-03-25;09:18;37.0;281.6;3.4;246.3;50.03;846;4629.9
16-03-25;09:21;37.0;284.7;3.4;246.3;50.03;849;4629.9
16-03-25;09:24;37.2;282.5;3.5;246.3;49.99;845;4630.0
16-03-25;09:27;37.1;283.8;3.5;246.3;50.01;864;4630.0
16-03-25;09:30;37.1;284.6;3.6;246.3;50.04;870;4630.0
16-03-25;09:33;37.2;279.7;3.6;246.3;50.07;873;4630.1
16-03-25;09:36;37.5;284.3;3.6;246.3;50.06;877;4630.1
16-03-25;09:39;37.6;280.2;3.7;247.3;50.05;895;4630.2
16-03-25;09:42;37.5;279.0;3.7;246.3;50.05;915;4630.2
16-03-25;09:45;37.5;281.2;3.8;245.3;50.05;910;4630.3
16-03-25;09:48;37.2;278.4;3.7;246.3;50.03;916;4630.3
16-03-25;09:51;37.7;280.5;3.7;246.3;50.05;922;4630.3
16-03-25;09:54;37.7;277.7;3.9;246.3;50.01;941;4630.4
16-03-25;09:57;37.7;277.4;3.9;247.3;50.03;950;4630.4
16-03-25;10:00;37.7;275.2;4.0;246.3;50.07;973;4630.5
16-03-25;10:03;37.8;277.1;4.0;246.3;50.04;981;4630.5
16-03-25;10:06;38.2;279.4;4.2;246.3;50.05;1030;4630.6
16-03-25;10:09;38.4;281.5;4.3;247.3;50.04;1047;4630.6
16-03-25;10:12;38.3;276.4;4.6;247.3;50.02;1103;4630.7
16-03-25;10:15;38.3;275.9;4.0;246.3;50.03;975;4630.7
16-03-25;10:18;38.2;275.3;3.1;246.3;50.03;769;4630.8
16-03-25;10:21;37.9;271.2;3.2;245.3;50.03;789;4630.8
16-03-25;10:24;37.9;274.8;2.8;245.3;50.08;723;4630.9
16-03-25;10:27;37.6;293.2;1.6;245.3;50.03;398;4630.9
16-03-25;10:30;37.0;302.3;1.4;245.3;50.02;343;4630.9
16-03-25;10:33;37.0;299.7;1.3;244.3;50.04;322;4630.9
16-03-25;10:36;36.5;305.1;1.2;243.4;50.01;267;4630.9
16-03-25;10:39;36.3;305.4;0.9;244.3;50.04;188;4631.0
16-03-25;10:42;36.1;300.1;0.7;243.4;50.03;153;4631.0
16-03-25;10:45;35.7;297.5;0.7;243.4;50.03;126;4631.0
16-03-25;10:48;35.6;291.0;0.5;243.4;50.02;119;4631.0
16-03-25;10:51;35.5;294.4;0.5;243.4;50.04;117;4631.0
16-03-25;10:54;35.4;298.6;0.7;243.4;49.99;120;4631.0
16-03-25;10:57;35.3;306.0;0.6;242.4;50.03;124;4631.0
16-03-25;11:00;35.3;305.1;0.5;244.3;50.07;122;4631.0
16-03-25;11:03;35.2;299.4;0.5;243.4;50.02;117;4631.0
16-03-25;11:06;34.9;303.2;0.5;242.4;50.03;107;4631.0
16-03-25;11:09;34.9;297.9;0.5;243.4;50.04;104;4631.0
16-03-25;11:12;34.8;301.3;0.5;243.4;50.04;103;4631.0
16-03-25;11:15;34.5;302.9;0.5;243.4;50.03;103;4631.0
16-03-25;11:18;34.6;301.3;0.4;243.4;50.02;95;4631.0
16-03-25;11:21;34.5;304.8;0.4;243.4;50.04;90;4631.0
16-03-25;11:24;34.4;295.1;0.4;243.4;50.01;85;4631.0
16-03-25;11:27;34.4;298.9;0.4;243.4;50.02;84;4631.0
16-03-25;11:30;34.2;298.9;0.4;243.4;49.98;84;4631.0
16-03-25;11:33;34.1;290.6;0.5;243.4;50.03;86;4631.1
16-03-25;11:36;34.1;291.0;0.5;243.4;50.03;95;4631.1
16-03-25;11:39;34.2;296.3;0.5;245.3;50.02;110;4631.1
16-03-25;11:42;34.1;299.7;0.6;243.4;50.00;127;4631.1
16-03-25;11:45;34.0;301.9;0.7;243.4;50.04;148;4631.1
16-03-25;11:48;34.5;305.7;0.8;243.4;50.04;180;4631.1
16-03-25;11:51;34.2;306.4;1.0;244.3;50.03;216;4631.1
16-03-25;11:54;34.2;307.0;1.1;244.3;50.05;250;4631.1
16-03-25;11:57;34.4;312.3;1.2;243.4;50.03;278;4631.1
16-03-25;12:00;34.5;313.7;1.2;243.4;50.04;305;4631.1
16-03-25;12:03;34.5;306.5;1.5;244.3;50.04;355;4631.1
16-03-25;12:06;34.5;310.4;1.7;244.3;50.09;392;4631.2
16-03-25;12:09;34.7;298.6;1.8;245.3;50.04;447;4631.2
16-03-25;12:12;34.8;302.4;1.8;244.3;50.05;404;4631.2
16-03-25;12:15;34.8;304.2;1.5;243.4;50.05;372;4631.2
16-03-25;12:18;35.0;307.3;1.7;244.3;50.03;399;4631.2
16-03-25;12:21;35.2;274.5;1.7;243.4;50.04;410;4631.3
16-03-25;12:24;35.0;298.0;1.5;244.3;50.04;357;4631.3
16-03-25;12:27;35.0;300.8;1.2;244.3;50.03;288;4631.3
16-03-25;12:30;34.9;300.8;1.2;243.4;50.04;278;4631.3
16-03-25;12:33;35.0;306.1;1.2;243.4;50.05;297;4631.3
16-03-25;12:36;35.2;304.3;1.3;244.3;50.04;323;4631.3
16-03-25;12:39;35.3;308.4;1.3;243.4;50.06;307;4631.4
16-03-25;12:42;35.0;306.0;1.3;243.4;50.02;300;4631.4
16-03-25;12:45;35.0;303.0;1.1;243.4;50.03;264;4631.4
16-03-25;12:48;35.0;304.8;1.0;243.4;50.06;232;4631.4
16-03-25;12:51;34.9;310.2;1.0;245.3;50.07;236;4631.4
16-03-25;12:54;34.9;310.8;1.1;244.3;50.03;259;4631.4
16-03-25;12:57;35.0;311.1;1.1;243.4;50.01;280;4631.4
16-03-25;13:00;35.3;271.4;1.7;244.3;50.08;400;4631.5
16-03-25;13:03;35.2;306.5;1.7;244.3;50.01;393;4631.5
16-03-25;13:06;35.5;299.8;1.8;244.3;50.03;447;4631.5
16-03-25;13:09;35.3;304.6;2.0;244.3;50.05;465;4631.5
16-03-25;13:12;35.5;301.9;2.0;245.3;50.05;493;4631.5
16-03-25;13:15;35.9;304.8;2.5;244.3;50.05;582;4631.6
16-03-25;13:18;35.7;305.2;1.8;244.3;50.03;448;4631.6
16-03-25;13:21;35.9;300.1;1.8;243.4;50.06;429;4631.6
16-03-25;13:24;36.2;287.8;5.1;246.3;50.06;1237;4631.7
16-03-25;13:27;36.4;300.4;1.8;244.3;50.01;426;4631.7
16-03-25;13:30;36.1;299.8;1.5;244.3;50.05;367;4631.7
16-03-25;13:33;35.9;305.5;1.2;244.3;50.03;287;4631.7
16-03-25;13:36;35.6;301.9;1.0;244.3;50.05;241;4631.7
16-03-25;13:39;35.7;303.6;0.8;244.3;50.05;192;4631.7
16-03-25;13:42;35.6;304.6;0.6;244.3;50.05;137;4631.8
16-03-25;13:45;35.3;297.8;0.6;244.3;50.05;119;4631.8
16-03-25;13:48;35.3;302.3;0.5;245.3;50.08;96;4631.8
16-03-25;13:51;35.0;297.5;0.4;245.3;50.05;86;4631.8
16-03-25;13:54;34.9;290.6;0.4;245.3;50.06;78;4631.8
16-03-25;13:57;34.8;285.7;0.4;245.3;50.02;80;4631.8
16-03-25;14:00;34.8;284.9;0.4;245.3;50.01;85;4631.8
16-03-25;14:03;34.8;290.0;0.4;244.3;50.02;85;4631.8
16-03-25;14:06;34.7;298.8;0.4;245.3;50.03;87;4631.8
16-03-25;14:09;34.6;287.6;0.5;246.3;50.05;93;4631.8
16-03-25;14:12;34.7;300.1;0.5;245.3;50.04;109;4631.8
16-03-25;14:15;34.5;298.2;0.7;244.3;50.02;137;4631.8
16-03-25;14:18;34.8;304.2;0.8;244.3;50.04;189;4631.8
16-03-25;14:21;34.6;307.7;1.1;244.3;50.05;246;4631.8
16-03-25;14:24;34.8;309.2;1.5;246.3;50.05;356;4631.8
16-03-25;14:27;35.3;302.3;2.4;246.3;50.03;615;4631.9
16-03-25;14:30;35.4;306.0;1.2;245.3;50.03;277;4631.9
16-03-25;14:33;35.0;301.3;0.8;245.3;50.05;194;4631.9
16-03-25;14:36;34.8;301.6;0.7;245.3;50.04;153;4631.9
16-03-25;14:39;34.9;293.1;0.6;245.3;50.03;140;4631.9
16-03-25;14:42;34.7;301.1;0.7;245.3;50.06;143;4631.9
16-03-25;14:45;34.7;307.7;0.7;246.3;50.05;150;4631.9
16-03-25;14:48;34.8;304.6;0.8;244.3;50.04;173;4631.9
16-03-25;14:51;34.9;239.7;2.8;247.3;50.03;694;4632.0
16-03-25;14:54;35.7;290.4;2.4;246.3;50.03;579;4632.0
16-03-25;14:57;35.6;295.1;1.7;246.3;50.01;385;4632.0
16-03-25;15:00;35.4;296.4;1.2;246.3;50.05;282;4632.0
16-03-25;15:03;35.4;303.3;1.2;247.3;50.04;286;4632.1
16-03-25;15:06;35.7;295.0;2.9;248.2;50.04;721;4632.1
16-03-25;15:09;36.0;280.2;2.0;248.2;50.04;497;4632.1
16-03-25;15:12;35.9;299.1;1.1;247.3;50.04;250;4632.1
16-03-25;15:15;35.7;299.4;0.8;247.3;50.02;195;4632.1
16-03-25;15:18;35.3;297.2;0.5;247.3;50.05;124;4632.1
16-03-25;15:21;35.0;292.6;0.4;247.3;50.03;87;4632.1
16-03-25;15:24;35.0;286.9;0.3;247.3;50.05;66;4632.2
16-03-25;15:27;34.9;283.3;0.4;247.3;50.04;60;4632.2
16-03-25;15:30;34.7;290.1;0.3;246.3;50.04;58;4632.2
16-03-25;15:33;34.6;289.1;0.4;246.3;50.00;52;4632.2
16-03-25;15:36;34.5;284.6;0.2;245.3;50.03;46;4632.2
16-03-25;15:39;34.4;281.1;0.2;246.3;50.03;41;4632.2
16-03-25;15:42;34.2;281.5;0.2;246.3;50.05;38;4632.2
16-03-25;15:45;34.4;281.1;0.2;246.3;50.03;40;4632.2
16-03-25;15:48;34.0;282.4;0.2;247.3;50.02;38;4632.2
16-03-25;15:51;34.0;274.2;0.2;246.3;50.05;35;4632.2
16-03-25;15:54;33.9;274.2;0.2;246.3;50.05;37;4632.2
16-03-25;15:57;33.7;270.9;0.2;247.3;50.05;39;4632.2
16-03-25;16:00;33.9;273.4;0.2;246.3;50.05;40;4632.2
16-03-25;16:03;33.8;268.9;0.2;247.3;50.07;38;4632.2
16-03-25;16:06;33.8;274.3;0.2;248.2;50.06;38;4632.2
16-03-25;16:09;33.7;277.4;0.2;248.2;50.06;34;4632.2
16-03-25;16:12;33.7;280.2;0.1;247.3;50.04;29;4632.2
16-03-25;16:15;33.5;271.7;0.1;247.3;50.05;25;4632.2
16-03-25;16:18;33.3;260.4;0.1;247.3;50.02;23;4632.2
16-03-25;16:21;33.3;271.2;0.1;247.3;50.06;21;4632.2
16-03-25;16:24;33.3;271.5;0.1;247.3;50.03;25;4632.2
16-03-25;16:27;33.2;275.5;0.2;247.3;50.00;32;4632.2
16-03-25;16:30;33.1;280.8;0.2;247.3;50.05;36;4632.2
16-03-25;16:33;33.1;284.9;0.2;247.3;50.04;47;4632.2
16-03-25;16:36;33.1;288.5;0.0;246.3;50.06;53;4632.2
16-03-25;16:39;33.2;291.2;0.3;247.3;50.05;54;4632.2
16-03-25;16:42;33.2;278.6;0.3;247.3;50.03;55;4632.2
16-03-25;16:45;33.2;282.8;0.3;247.3;50.00;49;4632.2
16-03-25;16:48;33.2;283.1;0.2;246.3;50.01;45;4632.2
16-03-25;16:51;33.0;278.1;0.2;246.3;50.01;43;4632.2
16-03-25;16:54;33.0;277.7;0.2;248.2;50.03;43;4632.2
16-03-25;16:57;33.0;275.3;0.2;248.2;50.06;38;4632.2
16-03-25;17:00;33.0;279.7;0.1;247.3;50.07;33;4632.2
16-03-25;17:03;33.0;275.3;0.1;248.2;50.07;33;4632.2
16-03-25;17:06;32.7;272.4;0.1;247.3;50.06;32;4632.2
16-03-25;17:09;33.0;269.9;0.1;247.3;50.06;25;4632.2
16-03-25;17:12;33.1;264.9;0.1;248.2;50.03;18;4632.2
16-03-25;17:15;33.0;263.5;0.1;248.2;50.06;13;4632.2
16-03-25;17:18;32.7;257.2;0.0;248.2;50.02;5;4632.2
16-03-25;17:21;32.5;243.6;0.0;248.2;50.05;1;4632.2
16-03-25;17:24;32.6;157.0;0.0;247.3;50.06;0;4632.2
16-03-25;17:27;32.5;108.8;0.0;247.3;50.07;0;4632.2
16-03-25;17:30;32.4;177.8;0.0;247.3;50.09;0;4632.2
16-03-25;17:33;32.4;246.5;0.0;246.3;50.06;0;4632.2
16-03-25;17:36;32.3;239.2;0.0;246.3;50.05;0;4632.2
16-03-25;17:39;32.2;210.9;0.0;246.3;50.04;0;4632.2
16-03-25;17:42;32.2;184.2;0.0;246.3;50.04;0;4632.2
16-03-25;17:45;32.0;159.2;0.0;246.3;50.03;0;4632.2
16-03-25;17:48;32.0;136.2;0.0;247.3;50.01;0;4632.2
16-03-25;17:51;31.9;111.7;0.0;246.3;50.03;0;4632.2
16-03-26;06:24;26.4;272.0;0.0;243.4;50.07;1;4632.2
16-03-26;06:27;26.8;254.4;0.0;242.4;50.07;4;4632.2
16-03-26;06:30;27.2;255.0;0.0;243.4;50.10;6;4632.2
16-03-26;06:33;27.9;266.1;0.0;242.4;50.02;7;4632.2
16-03-26;06:36;27.9;264.9;0.0;242.4;50.01;5;4632.2
16-03-26;06:39;28.3;248.1;0.0;243.4;50.05;6;4632.2
16-03-26;06:42;28.3;267.0;0.0;243.4;50.04;9;4632.2
16-03-26;06:45;28.6;259.5;0.0;244.3;50.06;14;4632.2
16-03-26;06:48;28.6;253.2;0.1;243.4;50.03;18;4632.2
16-03-26;06:51;29.0;280.5;0.1;243.4;50.06;21;4632.2
16-03-26;06:54;29.7;267.1;0.1;242.4;50.07;27;4632.2
16-03-26;06:57;29.7;280.6;0.1;243.4;50.06;28;4632.2
16-03-26;07:00;30.1;278.7;0.1;242.4;50.04;30;4632.2
16-03-26;07:03;30.1;270.7;0.1;243.4;50.03;27;4632.2
16-03-26;07:06;30.2;274.0;0.1;243.4;50.03;16;4632.2
16-03-26;07:09;30.3;268.6;0.0;243.4;50.04;10;4632.2
16-03-26;07:12;30.3;267.4;0.1;243.4;50.04;16;4632.2
16-03-26;07:15;30.4;273.3;0.1;244.3;50.04;27;4632.2
16-03-26;07:18;30.4;282.1;0.2;243.4;50.03;35;4632.2
16-03-26;07:21;30.4;281.1;0.1;244.3;50.00;29;4632.2
16-03-26;07:24;30.7;275.9;0.1;245.3;50.04;28;4632.2
16-03-26;07:27;30.7;283.4;0.2;245.3;50.04;38;4632.2
16-03-26;07:30;30.9;281.8;0.2;244.3;50.04;43;4632.2
16-03-26;07:33;30.9;286.6;0.2;244.3;50.05;37;4632.2
16-03-26;07:36;30.8;280.6;0.2;244.3;50.04;33;4632.2
16-03-26;07:39;31.0;277.0;0.1;244.3;50.03;22;4632.2
16-03-26;07:42;31.0;271.7;0.1;243.4;50.01;15;4632.3
16-03-26;07:45;31.1;257.6;0.0;243.4;50.03;10;4632.3
16-03-26;07:48;31.0;264.2;0.0;243.4;50.03;6;4632.3
16-03-26;07:51;31.0;259.4;0.0;243.4;50.03;8;4632.3
16-03-26;07:54;31.1;264.8;0.0;243.4;50.07;9;4632.3
16-03-26;07:57;31.1;257.0;0.0;243.4;50.08;14;4632.3
16-03-26;08:00;31.1;278.0;0.1;242.4;50.07;29;4632.3
16-03-26;08:03;31.2;276.1;0.2;242.4;50.09;33;4632.3
16-03-26;08:06;31.4;270.4;0.1;242.4;50.06;20;4632.3
16-03-26;08:09;31.2;266.3;0.0;244.3;50.04;11;4632.3
16-03-26;08:12;31.1;264.5;0.0;242.4;50.04;9;4632.3
16-03-26;08:15;31.2;246.6;0.0;244.3;50.04;3;4632.3
16-03-26;08:18;31.1;248.8;0.0;244.3;50.05;6;4632.3
16-03-26;08:21;31.1;254.2;0.0;243.4;50.04;7;4632.3
16-03-26;08:24;31.4;259.1;0.0;244.3;50.07;15;4632.3
16-03-26;08:27;31.4;263.6;0.1;244.3;50.10;20;4632.3
16-03-26;08:30;31.2;271.5;0.1;243.4;50.06;27;4632.3
16-03-26;08:33;31.6;270.7;0.1;244.3;50.04;30;4632.3
16-03-26;08:36;31.6;274.9;0.2;242.4;50.00;37;4632.3
16-03-26;08:39;31.6;280.3;0.2;243.4;50.07;48;4632.3
16-03-26;08:42;31.6;276.2;0.2;242.4;50.05;45;4632.3
16-03-26;08:45;31.6;285.6;0.2;243.4;50.05;40;4632.3
16-03-26;08:48;31.7;269.2;0.2;244.3;50.05;35;4632.3
16-03-26;08:51;31.7;267.1;0.1;244.3;50.05;20;4632.3
16-03-26;08:54;31.7;274.5;0.1;243.4;50.05;22;4632.3
16-03-26;08:57;31.7;263.3;0.1;243.4;50.06;19;4632.3
16-03-26;09:00;31.7;270.2;0.1;242.4;50.02;28;4632.3
16-03-26;09:03;31.7;269.3;0.1;243.4;50.00;23;4632.3
16-03-26;09:06;31.7;277.4;0.1;243.4;50.10;27;4632.3
16-03-26;09:09;31.8;271.2;0.1;242.4;50.05;19;4632.3
16-03-26;09:12;31.7;262.6;0.2;243.4;50.05;37;4632.3
16-03-26;09:15;31.8;275.5;0.2;243.4;50.06;33;4632.3
16-03-26;09:18;31.6;279.6;0.0;243.4;50.06;15;4632.3
16-03-26;09:21;31.9;264.1;0.1;243.4;50.08;19;4632.3
16-03-26;09:24;31.7;271.7;0.0;244.3;50.07;13;4632.3
16-03-26;09:27;31.8;258.9;0.0;243.4;50.03;12;4632.3
16-03-26;09:30;31.8;263.8;0.0;243.4;50.04;11;4632.3
16-03-26;09:33;31.8;262.5;0.1;242.4;50.04;17;4632.3
16-03-26;09:36;31.8;263.6;0.1;243.4;50.07;16;4632.3
16-03-26;09:39;31.7;266.6;0.0;244.3;50.04;13;4632.3
16-03-26;09:42;31.8;264.1;0.0;244.3;50.06;9;4632.3
16-03-26;09:45;31.8;259.8;0.1;244.3;50.11;15;4632.3
16-03-26;09:48;31.8;267.1;0.0;244.3;50.07;11;4632.3
16-03-26;09:51;31.8;257.5;0.1;243.4;50.07;14;4632.3
16-03-26;09:54;31.8;257.0;0.0;242.4;50.06;11;4632.3
16-03-26;09:57;31.8;274.0;0.1;244.3;50.05;22;4632.3
16-03-26;10:00;31.7;253.4;0.1;243.4;50.06;18;4632.3
16-03-26;10:03;31.9;267.3;0.2;243.4;50.03;41;4632.3
16-03-26;10:06;31.9;286.9;0.3;243.4;50.03;56;4632.3
16-03-26;10:09;32.0;292.0;0.4;243.4;50.05;67;4632.3
16-03-26;10:12;32.0;295.0;0.3;244.3;50.02;62;4632.3
16-03-26;10:15;32.2;286.9;0.2;244.3;50.04;42;4632.3
16-03-26;10:18;32.2;275.8;0.2;243.4;50.06;47;4632.3
16-03-26;10:21;31.9;273.4;0.1;243.4;49.98;31;4632.3
16-03-26;10:24;32.0;267.3;0.1;244.3;50.06;28;4632.3
16-03-26;10:27;31.9;283.0;0.2;244.3;50.01;32;4632.3
16-03-26;10:30;31.9;284.7;0.3;243.4;50.03;51;4632.3
16-03-26;10:33;32.2;276.2;0.2;244.3;50.06;41;4632.3
16-03-26;10:36;32.2;277.8;0.2;244.3;50.08;35;4632.3
16-03-26;10:39;32.2;274.8;0.1;243.4;50.08;27;4632.3
16-03-26;10:42;32.0;285.9;0.1;243.4;50.06;32;4632.3
16-03-26;10:45;32.2;273.6;0.1;245.3;50.06;30;4632.3
16-03-26;10:48;32.0;260.4;0.1;244.3;50.06;18;4632.3
16-03-26;10:51;31.9;266.4;0.1;243.4;50.06;29;4632.3
16-03-26;10:54;32.4;294.4;0.4;244.3;50.07;67;4632.3
16-03-26;10:57;32.2;298.8;0.4;243.4;50.08;69;4632.3
16-03-26;11:00;32.3;293.2;0.4;243.4;50.06;78;4632.3
16-03-26;11:03;32.5;298.9;0.4;243.4;50.04;92;4632.3
16-03-26;11:06;32.5;298.5;0.4;243.4;50.04;91;4632.3
16-03-26;11:09;32.4;302.6;0.4;244.3;50.06;83;4632.3
16-03-26;11:12;32.6;298.0;0.4;244.3;50.03;68;4632.4
16-03-26;11:15;32.3;287.5;0.4;243.4;50.07;67;4632.4
16-03-26;11:18;32.5;291.2;0.4;245.3;50.07;67;4632.4
16-03-26;11:21;32.4;295.7;0.3;244.3;50.06;65;4632.4
16-03-26;11:24;32.5;291.0;0.3;244.3;50.05;56;4632.4
16-03-26;11:27;32.7;285.4;0.3;244.3;50.02;55;4632.4
16-03-26;11:30;32.5;278.7;0.3;243.4;50.04;53;4632.4
16-03-26;11:33;32.5;276.4;0.3;243.4;50.05;54;4632.4
16-03-26;11:36;32.5;278.3;0.3;243.4;50.05;54;4632.4
16-03-26;11:39;32.5;282.5;0.3;244.3;50.07;55;4632.4
16-03-26;11:42;32.5;280.6;0.3;244.3;50.04;56;4632.4
16-03-26;11:45;32.5;291.5;0.4;243.4;50.05;63;4632.4
16-03-26;11:48;32.6;288.4;0.4;244.3;50.04;73;4632.4
16-03-26;11:51;32.9;300.4;0.5;244.3;50.04;90;4632.4
16-03-26;11:54;32.7;290.7;0.5;244.3;50.04;91;4632.4
16-03-26;11:57;32.7;296.6;0.5;244.3;50.04;95;4632.4
16-03-26;12:00;32.9;286.2;0.4;244.3;50.03;86;4632.4
16-03-26;12:03;32.9;296.6;0.5;243.4;50.05;88;4632.4
16-03-26;12:06;32.7;293.2;0.4;244.3;50.02;65;4632.4
16-03-26;12:09;32.7;293.8;0.4;243.4;50.03;77;4632.4
16-03-26;12:12;32.6;293.2;0.3;243.4;50.04;52;4632.4
16-03-26;12:15;32.9;287.2;0.3;243.4;50.08;50;4632.4
16-03-26;12:18;32.7;276.8;0.3;244.3;50.06;63;4632.4
16-03-26;12:21;32.7;295.6;0.4;243.4;50.08;73;4632.4
16-03-26;12:24;32.7;282.7;0.3;243.4;50.07;68;4632.4
16-03-26;12:27;32.9;282.1;0.2;242.4;50.04;42;4632.4
16-03-26;12:30;32.6;285.7;0.2;243.4;50.07;39;4632.4
16-03-26;12:33;32.6;279.4;0.2;242.4;50.06;36;4632.4
16-03-26;12:36;32.6;268.5;0.1;243.4;50.06;30;4632.4
16-03-26;12:39;32.6;268.0;0.1;244.3;50.05;20;4632.4
16-03-26;12:42;32.5;264.1;0.1;244.3;50.06;15;4632.4
16-03-26;12:45;32.5;259.1;0.0;242.4;50.05;11;4632.4
16-03-26;12:48;32.6;261.0;0.1;242.4;50.08;16;4632.4
16-03-26;12:51;32.5;269.6;0.1;244.3;50.09;18;4632.4
16-03-26;12:54;32.5;264.8;0.1;243.4;50.03;21;4632.4
16-03-26;12:57;32.4;252.8;0.1;243.4;50.04;26;4632.4
16-03-26;13:00;32.4;266.7;0.1;243.4;50.02;19;4632.4
16-03-26;13:03;32.4;275.5;0.1;244.3;50.06;23;4632.4
16-03-26;13:06;32.4;266.8;0.1;244.3;50.06;19;4632.5
16-03-26;13:09;32.5;253.4;0.1;243.4;50.06;19;4632.5
16-03-26;13:12;32.5;256.7;0.1;242.4;50.05;16;4632.5
16-03-26;13:15;32.2;254.0;0.1;244.3;50.05;14;4632.5
16-03-26;13:18;32.3;256.0;0.1;243.4;50.05;16;4632.5
16-03-26;13:21;32.4;264.8;0.0;244.3;50.06;13;4632.5
16-03-26;13:24;32.2;254.4;0.0;243.4;50.07;5;4632.5
16-03-26;13:27;32.2;255.4;0.0;242.4;50.06;7;4632.5
16-03-26;13:30;32.2;265.7;0.1;244.3;50.05;19;4632.5
16-03-26;13:33;32.3;261.7;0.1;244.3;50.04;24;4632.5
16-03-26;13:36;32.3;263.9;0.1;243.4;50.04;23;4632.5
16-03-26;13:39;32.3;277.5;0.1;244.3;50.05;32;4632.5
16-03-26;13:42;32.4;287.1;0.2;244.3;50.05;42;4632.5
16-03-26;13:45;32.2;278.7;0.1;242.4;50.08;34;4632.5
16-03-26;13:48;32.5;281.5;0.2;244.3;50.05;39;4632.5
16-03-26;13:51;32.4;286.3;0.3;243.4;50.04;54;4632.5
16-03-26;13:54;32.3;278.0;0.2;244.3;50.04;51;4632.5
16-03-26;13:57;32.2;284.3;0.2;244.3;50.04;42;4632.5
16-03-26;14:00;32.5;274.6;0.2;243.4;50.03;45;4632.5
16-03-26;14:03;32.3;266.1;0.1;244.3;50.04;22;4632.5
16-03-26;14:06;32.3;271.5;0.2;243.4;50.05;42;4632.5
16-03-26;14:09;32.4;295.0;0.4;244.3;50.04;81;4632.5
16-03-26;14:12;32.5;303.2;0.4;245.3;50.04;94;4632.5
16-03-26;14:15;32.6;305.2;0.5;244.3;50.03;92;4632.5
16-03-26;14:18;32.7;286.8;0.5;244.3;50.04;85;4632.5
16-03-26;14:21;32.7;300.8;0.5;244.3;50.07;92;4632.5
16-03-26;14:24;32.5;283.5;0.1;244.3;50.05;31;4632.5
16-03-26;14:27;32.3;261.7;0.1;244.3;50.04;16;4632.5
16-03-26;14:30;32.6;268.9;0.2;244.3;50.04;32;4632.5
16-03-26;14:33;32.5;273.6;0.1;244.3;50.05;31;4632.5
16-03-26;14:36;32.5;265.2;0.0;244.3;50.06;11;4632.5
16-03-26;14:39;32.4;259.7;0.0;244.3;50.05;2;4632.5
16-03-26;14:42;32.3;248.2;0.0;244.3;50.07;10;4632.5
16-03-26;14:45;32.4;260.8;0.1;244.3;50.01;16;4632.5
16-03-26;14:48;32.3;255.7;0.1;244.3;50.05;14;4632.5
16-03-26;14:51;32.3;261.7;0.0;244.3;50.04;7;4632.5
16-03-26;14:54;32.4;264.8;0.1;244.3;50.09;16;4632.5
16-03-26;14:57;32.4;259.7;0.1;244.3;50.01;24;4632.5
16-03-26;15:00;32.2;256.2;0.1;245.3;50.02;19;4632.5
16-03-26;15:03;32.4;263.9;0.1;245.3;50.02;27;4632.5
16-03-26;15:06;32.3;273.4;0.1;244.3;50.07;20;4632.5
16-03-26;15:09;32.3;262.0;0.0;243.4;50.05;12;4632.5
16-03-26;15:12;32.3;258.5;0.1;244.3;50.03;18;4632.5
16-03-26;15:15;32.2;270.4;0.1;244.3;50.04;28;4632.5
16-03-26;15:18;32.3;261.9;0.2;244.3;50.02;36;4632.5
16-03-26;15:21;32.4;277.4;0.2;244.3;50.06;34;4632.5
16-03-26;15:24;32.3;280.6;0.2;243.4;50.03;46;4632.5
16-03-26;15:27;32.3;281.8;0.2;244.3;50.05;40;4632.5
16-03-26;15:30;32.4;280.9;0.2;245.3;50.05;39;4632.5
16-03-26;15:33;32.3;277.5;0.1;246.3;50.07;36;4632.5
16-03-26;15:36;32.2;274.9;0.1;244.3;50.06;34;4632.5
16-03-26;15:39;32.3;274.3;0.1;244.3;50.05;31;4632.5
16-03-26;15:42;32.4;269.6;0.2;243.4;50.06;42;4632.5
16-03-26;15:45;32.3;276.4;0.2;245.3;50.04;34;4632.5
16-03-26;15:48;32.3;276.5;0.1;244.3;50.03;24;4632.5
16-03-26;15:51;32.3;268.2;0.0;244.3;50.05;13;4632.5
16-03-26;15:54;32.2;253.1;0.1;244.3;50.08;25;4632.5
16-03-26;15:57;32.3;284.3;0.1;244.3;50.07;25;4632.5
16-03-26;16:00;32.2;275.9;0.1;245.3;50.05;22;4632.5
16-03-26;16:03;32.0;273.9;0.1;245.3;50.05;25;4632.5
16-03-26;16:06;32.3;272.7;0.1;246.3;50.06;29;4632.5
16-03-26;16:09;32.2;277.0;0.1;245.3;50.06;25;4632.5
16-03-26;16:12;32.3;257.3;0.0;245.3;50.00;11;4632.5
16-03-26;16:15;32.0;233.9;0.0;245.3;50.10;10;4632.5
16-03-26;16:18;32.3;245.6;0.0;244.3;50.05;7;4632.5
16-03-26;16:21;32.3;263.0;0.0;244.3;50.04;11;4632.5
16-03-26;16:24;32.2;247.9;0.0;245.3;50.03;1;4632.5
16-03-26;16:27;32.0;209.9;0.0;245.3;49.96;0;4632.5
16-03-26;16:30;31.9;277.4;0.0;245.3;50.04;0;4632.5
16-03-26;16:33;31.8;249.7;0.0;245.3;50.02;0;4632.5
16-03-26;16:36;31.8;256.3;0.0;246.3;50.04;0;4632.5
16-03-26;16:39;31.8;235.6;0.0;244.3;50.04;0;4632.5
16-03-26;16:42;31.7;227.9;0.0;244.3;50.03;0;4632.5
16-03-26;16:45;31.6;264.6;0.0;244.3;50.03;0;4632.5
16-03-26;16:48;31.6;290.4;0.0;244.3;50.03;0;4632.5
16-03-26;16:51;31.5;291.7;0.0;244.3;50.02;0;4632.5
16-03-26;16:54;31.5;300.0;0.0;245.3;50.04;0;4632.5
16-03-26;16:57;31.5;292.2;0.0;246.3;50.06;0;4632.5
16-03-26;17:00;31.4;286.6;0.0;244.3;50.06;0;4632.5
16-03-26;17:03;31.4;261.7;0.0;245.3;50.08;0;4632.5
16-03-27;06:48;26.4;274.5;0.0;243.4;50.05;2;4632.5
16-03-27;06:51;26.8;259.1;0.0;243.4;50.05;4;4632.5
16-03-27;06:54;27.5;253.8;0.0;243.4;50.06;7;4632.5
16-03-27;06:57;27.9;262.3;0.0;243.4;50.06;9;4632.5
16-03-27;07:00;27.5;260.7;0.0;244.3;50.06;13;4632.5
16-03-27;07:03;28.3;270.2;0.0;244.3;50.06;13;4632.5
16-03-27;07:06;28.6;269.3;0.1;243.4;50.06;17;4632.5
16-03-27;07:09;28.3;268.5;0.1;243.4;50.12;18;4632.5
16-03-27;07:12;29.7;267.9;0.1;242.4;50.07;22;4632.5
16-03-27;07:15;29.4;272.9;0.1;242.4;50.07;26;4632.6
16-03-27;07:18;29.7;276.2;0.1;242.4;50.07;26;4632.6
16-03-27;07:21;30.1;281.2;0.1;243.4;50.07;29;4632.6
16-03-27;07:24;29.7;277.5;0.2;243.4;50.01;31;4632.6
16-03-27;07:27;30.2;282.1;0.2;242.4;50.06;36;4632.6
16-03-27;07:30;30.3;284.6;0.2;241.4;50.02;39;4632.6
16-03-27;07:33;30.4;288.1;0.2;242.4;50.06;49;4632.6
16-03-27;07:36;30.3;295.3;0.3;245.3;50.07;54;4632.6
16-03-27;07:39;30.5;301.6;0.3;245.3;50.06;58;4632.6
16-03-27;07:42;30.7;294.7;0.4;245.3;50.09;61;4632.6
16-03-27;07:45;31.0;295.3;0.3;244.3;50.04;62;4632.6
16-03-27;07:48;30.9;290.3;0.4;245.3;50.06;67;4632.6
16-03-27;07:51;31.0;298.9;0.3;245.3;50.07;69;4632.6
16-03-27;07:54;31.1;304.9;0.4;245.3;50.05;75;4632.6
16-03-27;07:57;31.2;289.8;0.4;246.3;50.10;73;4632.6
16-03-27;08:00;31.4;299.7;0.4;246.3;50.07;77;4632.6
16-03-27;08:03;31.2;305.5;0.4;245.3;50.05;83;4632.6
16-03-27;08:06;31.6;302.3;0.4;246.3;50.02;92;4632.6
16-03-27;08:09;31.6;306.7;0.4;246.3;50.06;90;4632.6
16-03-27;08:12;31.6;298.5;0.5;246.3;50.07;98;4632.6
16-03-27;08:15;31.8;305.4;0.5;246.3;50.04;104;4632.6
16-03-27;08:18;31.8;299.7;0.5;246.3;50.03;104;4632.6
16-03-27;08:21;31.7;305.2;0.6;245.3;49.98;113;4632.6
16-03-27;08:24;32.0;305.5;0.5;246.3;50.06;118;4632.6
16-03-27;08:27;32.0;304.5;0.5;246.3;50.10;120;4632.6
16-03-27;08:30;32.0;299.8;0.6;245.3;50.02;127;4632.6
16-03-27;08:33;32.0;299.5;0.6;247.3;50.05;124;4632.6
16-03-27;08:36;32.5;310.9;0.6;246.3;50.01;137;4632.7
16-03-27;08:39;32.4;303.9;0.6;246.3;50.02;138;4632.7
16-03-27;08:42;32.6;313.7;0.7;246.3;50.07;155;4632.7
16-03-27;08:45;32.7;310.1;0.8;246.3;50.02;182;4632.7
16-03-27;08:48;32.9;312.8;0.7;246.3;50.02;147;4632.7
16-03-27;08:51;32.7;305.1;0.7;247.3;50.02;146;4632.7
16-03-27;08:54;32.7;318.7;1.0;247.3;50.03;216;4632.7
16-03-27;08:57;33.1;310.4;0.8;247.3;50.03;187;4632.7
16-03-27;09:00;33.1;305.2;0.8;247.3;50.03;190;4632.7
16-03-27;09:03;33.0;310.4;0.7;246.3;50.03;169;4632.7
16-03-27;09:06;33.0;306.8;0.7;246.3;50.04;155;4632.7
16-03-27;09:09;33.0;310.6;1.0;245.3;50.01;182;4632.7
16-03-27;09:12;33.2;305.7;1.2;246.3;50.02;270;4632.8
16-03-27;09:15;33.3;311.5;1.6;246.3;50.02;399;4632.8
16-03-27;09:18;33.4;306.7;0.9;246.3;50.06;232;4632.8
16-03-27;09:21;33.4;298.8;1.4;246.3;50.07;322;4632.8
16-03-27;09:24;33.7;306.5;1.6;247.3;50.06;389;4632.8
16-03-27;09:27;33.9;303.2;1.6;245.3;50.06;378;4632.8
16-03-27;09:30;33.9;310.1;1.5;246.3;50.03;369;4632.9
16-03-27;09:33;34.2;306.7;1.9;246.3;50.07;450;4632.9
16-03-27;09:36;34.2;306.5;1.2;245.3;50.00;292;4632.9
16-03-27;09:39;34.1;310.1;1.4;246.3;50.05;319;4632.9
16-03-27;09:42;34.1;302.0;1.2;245.3;50.03;284;4632.9
16-03-27;09:45;34.4;308.9;1.4;246.3;50.02;341;4632.9
16-03-27;09:48;34.6;309.2;1.3;245.3;50.04;309;4633.0
16-03-27;09:51;34.7;293.9;2.8;247.3;50.05;706;4633.0
16-03-27;09:54;35.0;302.7;2.7;248.2;50.05;680;4633.0
16-03-27;09:57;35.0;304.1;2.0;247.3;50.05;502;4633.0
16-03-27;10:00;35.4;305.4;2.2;246.3;50.02;485;4633.1
16-03-27;10:03;35.2;306.5;2.0;246.3;50.05;494;4633.1
16-03-27;10:06;35.6;286.8;3.3;247.3;50.03;816;4633.1
16-03-27;10:09;35.6;269.9;2.8;247.3;50.04;677;4633.2
16-03-27;10:12;36.1;290.4;3.1;248.2;50.05;793;4633.2
16-03-27;10:15;36.1;303.5;3.1;247.3;50.05;742;4633.2
16-03-27;10:18;36.5;292.5;3.3;247.3;50.05;838;4633.3
16-03-27;10:21;36.8;284.9;3.3;249.2;50.04;819;4633.3
16-03-27;10:24;36.8;281.6;2.8;247.3;50.05;681;4633.3
16-03-27;10:27;36.9;286.6;3.4;247.3;50.06;838;4633.4
16-03-27;10:30;37.4;289.5;3.3;248.2;50.04;821;4633.4
16-03-27;10:33;37.5;288.5;3.6;249.2;50.07;881;4633.5
16-03-27;10:36;37.6;285.2;3.7;247.3;50.05;885;4633.5
16-03-27;10:39;37.7;289.3;3.5;247.3;50.05;879;4633.6
16-03-27;10:42;37.8;282.2;3.8;249.2;50.05;930;4633.6
16-03-27;10:45;38.0;286.0;3.6;249.2;50.06;899;4633.7
16-03-27;10:48;38.2;283.1;3.9;248.2;50.05;959;4633.7
16-03-27;10:51;38.3;285.7;3.8;247.3;50.05;934;4633.7
16-03-27;10:54;38.7;283.8;4.0;247.3;50.06;981;4633.8
16-03-27;10:57;38.6;283.7;3.8;247.3;50.06;971;4633.8
16-03-27;11:00;39.0;290.9;4.0;248.2;50.05;973;4633.9
16-03-27;11:03;39.2;286.5;4.0;248.2;50.05;985;4633.9
16-03-27;11:06;39.2;299.2;3.8;247.3;50.07;929;4634.0
16-03-27;11:09;39.1;281.3;4.0;247.3;50.03;1014;4634.0
16-03-27;11:12;39.5;269.8;4.0;247.3;50.03;998;4634.1
16-03-27;11:15;39.5;278.1;4.2;247.3;50.05;1047;4634.1
16-03-27;11:18;39.8;278.6;4.3;247.3;50.02;1051;4634.2
16-03-27;11:21;39.9;280.9;4.4;247.3;50.03;1077;4634.2
16-03-27;11:24;40.2;282.2;4.5;248.2;50.06;1092;4634.3
16-03-27;11:27;40.1;278.0;4.5;248.2;50.04;1091;4634.4
16-03-27;11:30;40.4;278.9;4.3;248.2;50.03;1074;4634.4
16-03-27;11:33;40.6;275.8;4.5;247.3;50.04;1104;4634.5
16-03-27;11:36;40.7;277.4;4.5;248.2;50.01;1103;4634.5
16-03-27;11:39;40.6;273.9;4.5;248.2;50.05;1105;4634.6
16-03-27;11:42;40.8;274.8;4.4;247.3;50.04;1109;4634.6
16-03-27;11:45;40.7;274.3;4.4;248.2;50.07;1103;4634.7
16-03-27;11:48;40.9;275.5;4.6;248.2;50.08;1114;4634.7
16-03-27;11:51;41.3;267.3;4.6;248.2;50.08;1146;4634.8
16-03-27;11:54;41.3;272.7;4.6;248.2;50.06;1162;4634.8
16-03-27;11:57;41.4;272.6;4.8;248.2;50.04;1188;4634.9
16-03-27;12:00;41.5;267.9;4.7;247.3;50.04;1173;4635.0
16-03-27;12:03;41.7;280.0;4.7;248.2;50.04;1169;4635.0
16-03-27;12:06;41.7;278.7;4.8;247.3;50.05;1179;4635.1
16-03-27;12:09;41.9;276.7;4.9;248.2;50.06;1197;4635.1
16-03-27;12:12;42.1;280.6;5.0;247.3;50.05;1220;4635.2
16-03-27;12:15;42.1;274.8;4.8;248.2;50.03;1175;4635.3
16-03-27;12:18;42.2;273.9;4.9;248.2;50.05;1215;4635.3
16-03-27;12:21;42.4;277.4;4.8;248.2;50.05;1197;4635.4
16-03-27;12:24;42.3;277.7;4.9;249.2;50.07;1193;4635.4
16-03-27;12:27;42.7;275.0;5.0;248.2;50.04;1229;4635.5
16-03-27;12:30;42.3;274.9;5.1;248.2;50.04;1237;4635.6
16-03-27;12:33;42.7;273.3;5.1;248.2;50.07;1235;4635.6
16-03-27;12:36;42.7;278.0;5.0;248.2;50.10;1256;4635.7
16-03-27;12:39;42.8;278.0;5.1;249.2;50.08;1256;4635.7
16-03-27;12:42;42.9;276.1;5.0;249.2;50.09;1262;4635.8
16-03-27;12:45;42.9;277.7;5.0;250.2;50.08;1244;4635.9
16-03-27;12:48;42.9;281.1;5.1;249.2;50.09;1263;4635.9
16-03-27;12:51;43.0;274.9;5.0;250.2;50.11;1241;4636.0
16-03-27;12:54;43.0;277.8;5.1;249.2;50.11;1265;4636.1
16-03-27;12:57;43.2;276.7;5.1;248.2;50.06;1267;4636.1
16-03-27;13:00;43.2;276.1;5.1;247.3;50.07;1240;4636.2
16-03-27;13:03;43.2;280.9;5.1;247.3;50.07;1249;4636.2
16-03-27;13:06;43.4;280.2;5.1;248.2;50.11;1242;4636.3
16-03-27;13:09;43.5;273.7;5.0;248.2;50.09;1245;4636.4
16-03-27;13:12;43.4;274.9;5.0;248.2;50.08;1253;4636.4
16-03-27;13:15;43.4;276.4;5.0;248.2;50.12;1260;4636.5
16-03-27;13:18;43.5;276.2;5.0;247.3;50.08;1253;4636.6
16-03-27;13:21;43.6;276.2;5.1;248.2;50.09;1238;4636.6
16-03-27;13:24;43.6;269.9;4.9;248.2;50.08;1232;4636.7
16-03-27;13:27;43.5;274.8;5.0;249.2;50.10;1236;4636.7
16-03-27;13:30;43.6;277.5;5.0;248.2;50.07;1222;4636.8
16-03-27;13:33;43.6;276.5;5.0;248.2;50.07;1243;4636.9
16-03-27;13:36;43.5;271.4;4.8;248.2;50.07;1219;4636.9
16-03-27;13:39;43.8;271.4;4.8;248.2;50.08;1200;4637.0
16-03-27;13:42;43.6;275.8;4.8;248.2;50.07;1215;4637.1
16-03-27;13:45;43.5;273.7;4.9;249.2;50.10;1213;4637.1
16-03-27;13:48;43.6;271.7;4.9;249.2;50.11;1225;4637.2
16-03-27;13:51;43.6;270.4;4.8;248.2;50.08;1199;4637.2
16-03-27;13:54;43.7;277.2;4.9;249.2;50.08;1219;4637.3
16-03-27;13:57;43.7;275.0;5.0;247.3;50.11;1213;4637.4
16-03-27;14:00;43.7;273.4;4.9;250.2;50.08;1184;4637.4
16-03-27;14:03;43.8;270.9;4.9;250.2;50.08;1196;4637.5
16-03-27;14:06;43.6;274.2;4.6;250.2;50.10;1172;4637.5
16-03-27;14:09;43.6;273.1;4.8;248.2;50.06;1177;4637.6
16-03-27;14:12;43.6;267.7;4.7;249.2;50.08;1160;4637.6
16-03-27;14:15;43.5;268.5;4.7;249.2;50.07;1157;4637.7
16-03-27;14:18;43.6;269.8;4.6;249.2;50.08;1151;4637.8
16-03-27;14:21;43.7;276.8;4.8;248.2;50.11;1183;4637.8
16-03-27;14:24;43.5;275.3;4.8;249.2;50.08;1184;4637.9
16-03-27;14:27;42.9;259.7;1.3;247.3;50.07;318;4637.9
16-03-27;14:30;41.9;286.6;2.1;247.3;50.07;512;4637.9
16-03-27;14:33;41.9;281.6;1.4;245.3;50.07;343;4638.0
16-03-27;14:36;41.6;285.7;5.1;249.2;50.03;1240;4638.0
16-03-27;14:39;42.3;279.7;4.8;249.2;50.12;1174;4638.1
16-03-27;14:42;42.2;277.2;4.4;249.2;50.10;1093;4638.1
16-03-27;14:45;42.1;275.0;4.5;249.2;50.10;1118;4638.2
16-03-27;14:48;42.2;280.3;4.5;249.2;50.15;1112;4638.2
16-03-27;14:51;42.2;266.3;1.7;247.3;50.13;398;4638.3
16-03-27;14:54;42.3;269.8;4.5;250.2;50.06;1095;4638.3
16-03-27;14:57;42.3;246.5;2.7;247.3;50.07;650;4638.4
16-03-27;15:00;41.6;249.6;4.0;248.2;50.07;1008;4638.4
16-03-27;15:03;41.9;277.7;4.3;248.2;50.10;1074;4638.5
16-03-27;15:06;42.0;277.2;4.1;248.2;50.06;1012;4638.5
16-03-27;15:09;41.6;302.9;3.4;248.2;50.06;883;4638.6
16-03-27;15:12;41.7;285.9;4.2;248.2;50.09;1033;4638.6
16-03-27;15:15;41.6;279.3;3.0;247.3;50.11;759;4638.6
16-03-27;15:18;41.5;280.2;3.9;249.2;50.05;979;4638.7
16-03-27;15:21;41.5;296.0;3.7;249.2;50.07;898;4638.7
16-03-27;15:24;41.5;279.9;3.8;248.2;50.10;960;4638.8
16-03-27;15:27;41.4;286.3;4.0;248.2;50.05;967;4638.8
16-03-27;15:30;41.5;286.3;3.8;248.2;50.06;957;4638.9
16-03-27;15:33;41.4;276.5;3.3;248.2;50.05;817;4638.9
16-03-27;15:36;41.3;277.1;3.8;248.2;50.06;946;4638.9
16-03-27;15:39;41.5;281.9;3.7;248.2;50.05;918;4639.0
16-03-27;15:42;41.4;282.1;3.7;248.2;50.05;925;4639.0
16-03-27;15:45;41.3;282.5;3.7;248.2;50.06;906;4639.1
16-03-27;15:48;41.3;279.3;3.6;250.2;50.10;897;4639.1
16-03-27;15:51;41.3;281.8;3.6;248.2;50.07;891;4639.2
16-03-27;15:54;41.3;281.5;3.5;249.2;50.01;874;4639.2
16-03-27;15:57;41.0;278.4;3.4;248.2;50.04;862;4639.3
16-03-27;16:00;40.9;284.1;3.5;249.2;50.04;858;4639.3
16-03-27;16:03;41.2;282.2;3.4;250.2;50.04;849;4639.4
16-03-27;16:06;40.8;282.2;3.3;248.2;50.00;833;4639.4
16-03-27;16:09;40.8;284.1;3.3;250.2;50.06;814;4639.4
16-03-27;16:12;40.7;287.5;3.2;248.2;50.05;796;4639.5
16-03-27;16:15;40.7;282.5;3.1;248.2;50.05;778;4639.5
16-03-27;16:18;40.6;287.4;3.1;249.2;50.09;766;4639.6
16-03-27;16:21;40.6;287.4;3.0;247.3;50.05;745;4639.6
16-03-27;16:24;40.4;289.0;3.0;248.2;50.04;737;4639.6
16-03-27;16:27;40.2;287.4;2.8;248.2;50.09;700;4639.7
16-03-27;16:30;40.4;284.1;2.8;247.3;50.03;684;4639.7
16-03-27;16:33;39.9;288.7;2.7;249.2;50.01;671;4639.7
16-03-27;16:36;39.8;286.9;2.6;249.2;50.05;654;4639.8
16-03-27;16:39;40.0;289.4;2.6;249.2;50.04;632;4639.8
16-03-27;16:42;39.8;287.1;2.5;247.3;50.04;619;4639.8
16-03-27;16:45;39.9;282.7;2.4;245.3;50.02;601;4639.9
16-03-27;16:48;39.5;291.7;2.4;246.3;50.00;588;4639.9
16-03-27;16:51;39.4;288.2;2.4;247.3;50.03;581;4639.9
16-03-27;16:54;39.3;287.4;2.3;248.2;50.06;561;4639.9
16-03-27;16:57;39.2;287.6;2.2;246.3;50.07;545;4640.0
16-03-27;17:00;39.1;289.3;2.1;247.3;50.08;528;4640.0
16-03-27;17:03;38.9;291.6;2.0;246.3;50.08;501;4640.0
16-03-27;17:06;38.9;289.5;2.0;247.3;50.08;488;4640.0
16-03-27;17:09;38.6;294.1;1.9;246.3;50.12;463;4640.1
16-03-27;17:12;38.9;289.3;1.8;247.3;50.08;445;4640.1
16-03-27;17:15;38.5;290.9;1.7;245.3;50.07;424;4640.1
16-03-27;17:18;38.6;293.2;1.7;246.3;50.03;411;4640.1
16-03-27;17:21;38.3;288.4;1.5;247.3;50.04;383;4640.2
16-03-27;17:24;38.3;291.7;1.5;247.3;50.02;364;4640.2
16-03-27;17:27;38.2;285.0;1.5;246.3;50.07;343;4640.2
16-03-27;17:30;37.8;287.2;1.3;247.3;50.06;308;4640.2
16-03-27;17:33;37.7;291.7;1.3;247.3;50.02;301;4640.2
16-03-27;17:36;37.6;292.6;1.2;247.3;50.05;288;4640.2
16-03-27;17:39;37.4;292.3;0.8;246.3;50.05;155;4640.3
16-03-27;17:42;37.1;277.4;0.9;245.3;50.11;208;4640.3
16-03-27;17:45;37.0;296.9;1.0;247.3;49.97;225;4640.3
16-03-27;17:48;37.0;293.9;0.9;245.3;50.09;214;4640.3
16-03-27;17:51;36.9;289.3;0.8;243.4;50.02;200;4640.3
16-03-27;17:54;36.8;293.2;0.8;245.3;50.04;185;4640.3
16-03-27;17:57;36.5;280.2;0.7;244.3;50.10;160;4640.3
16-03-27;18:00;36.5;297.0;0.7;246.3;50.07;148;4640.3
16-03-27;18:03;36.2;286.3;0.6;246.3;50.08;134;4640.3
16-03-27;18:06;36.2;290.9;0.5;246.3;50.06;117;4640.3
16-03-27;18:09;36.2;287.2;0.5;246.3;50.05;105;4640.3
16-03-27;18:12;36.0;285.4;0.4;245.3;50.07;90;4640.3
16-03-27;18:15;35.9;280.2;0.4;245.3;50.06;76;4640.3
16-03-27;18:18;35.6;277.8;0.4;245.3;50.04;64;4640.3
16-03-27;18:21;35.5;281.9;0.3;246.3;50.05;53;4640.4
16-03-27;18:24;35.3;278.1;0.2;246.3;50.04;42;4640.4
16-03-27;18:27;35.2;274.3;0.2;246.3;50.02;32;4640.4
16-03-27;18:30;35.0;263.8;0.1;246.3;50.08;24;4640.4
16-03-27;18:33;34.9;274.6;0.1;244.3;50.02;15;4640.4
16-03-27;18:36;34.7;264.9;0.0;244.3;50.04;8;4640.4
16-03-27;18:39;34.6;264.4;0.0;244.3;50.04;3;4640.4
16-03-27;18:42;34.5;209.1;0.0;244.3;50.05;0;4640.4
16-03-27;18:45;34.2;152.7;0.0;243.4;50.02;0;4640.4
16-03-27;18:48;34.1;114.5;0.0;242.4;50.01;0;4640.4
16-03-27;18:51;34.0;180.4;0.0;244.3;50.03;0;4640.4
16-03-27;18:54;33.9;231.0;0.0;243.4;50.02;0;4640.4
16-03-27;18:57;33.8;189.9;0.0;243.4;50.08;0;4640.4
16-03-27;19:00;33.5;146.7;0.0;244.3;50.09;0;4640.4
16-03-27;19:03;33.4;108.2;0.0;244.3;50.11;0;4640.4
16-03-28;06:54;27.9;273.0;0.0;243.4;50.04;15;4640.4
16-03-28;06:57;28.3;279.1;0.1;243.4;50.08;18;4640.4
16-03-28;07:00;28.6;278.1;0.1;244.3;50.06;21;4640.4
16-03-28;07:03;28.6;272.3;0.1;243.4;50.04;24;4640.4
16-03-28;07:06;29.4;281.1;0.1;242.4;50.03;26;4640.4
16-03-28;07:09;29.0;286.6;0.1;243.4;50.09;31;4640.4
16-03-28;07:12;29.7;279.7;0.1;242.4;50.06;32;4640.4
16-03-28;07:15;29.7;283.5;0.2;243.4;50.07;35;4640.4
16-03-28;07:18;30.4;283.0;0.2;241.4;50.08;39;4640.4
16-03-28;07:21;30.4;287.9;0.2;244.3;50.06;42;4640.4
16-03-28;07:24;30.5;284.1;0.2;243.4;50.04;43;4640.4
16-03-28;07:27;30.3;293.9;0.2;243.4;50.04;47;4640.4
16-03-28;07:30;30.5;289.5;0.3;243.4;50.07;49;4640.4
16-03-28;07:33;30.5;291.9;0.3;244.3;50.06;51;4640.4
16-03-28;07:36;30.8;300.7;0.3;244.3;50.08;55;4640.4
16-03-28;07:39;30.9;302.1;0.3;244.3;50.07;58;4640.4
16-03-28;07:42;30.9;301.0;0.3;244.3;50.05;62;4640.4
16-03-28;07:45;31.0;309.8;0.4;243.4;50.03;65;4640.4
16-03-28;07:48;31.4;302.6;0.4;243.4;50.05;69;4640.4
16-03-28;07:51;31.1;318.3;0.4;245.3;50.07;73;4640.4
16-03-28;07:54;31.5;317.4;0.5;244.3;50.03;76;4640.4
16-03-28;07:57;31.6;308.2;0.4;244.3;50.11;81;4640.4
16-03-28;08:00;31.7;315.8;0.4;244.3;50.11;84;4640.4
16-03-28;08:03;31.7;317.8;0.4;242.4;50.08;87;4640.4
16-03-28;08:06;31.8;312.1;0.5;243.4;50.06;94;4640.4
16-03-28;08:09;32.0;297.9;0.5;243.4;50.07;105;4640.4
16-03-28;08:12;32.0;305.1;0.6;243.4;50.04;124;4640.4
16-03-28;08:15;32.2;320.6;0.7;243.4;50.03;140;4640.4
16-03-28;08:18;32.3;312.7;0.7;244.3;50.03;160;4640.4
16-03-28;08:21;32.3;313.9;0.8;244.3;50.06;180;4640.5
16-03-28;08:24;32.5;322.7;0.9;243.4;50.03;201;4640.5
16-03-28;08:27;32.6;322.5;1.0;243.4;50.05;220;4640.5
16-03-28;08:30;32.6;318.4;1.0;244.3;50.10;243;4640.5
16-03-28;08:33;32.7;312.3;1.1;243.4;50.06;267;4640.5
16-03-28;08:36;32.9;319.9;1.2;244.3;50.03;288;4640.5
16-03-28;08:39;33.3;310.4;1.3;244.3;50.05;313;4640.5
16-03-28;08:42;33.2;314.0;1.5;244.3;50.07;335;4640.5
16-03-28;08:45;33.3;308.7;1.5;244.3;50.07;355;4640.6
16-03-28;08:48;33.3;313.0;1.6;243.4;50.04;382;4640.6
16-03-28;08:51;33.8;307.3;1.6;244.3;50.03;403;4640.6
16-03-28;08:54;33.7;303.0;1.8;242.4;50.05;426;4640.6
16-03-28;08:57;34.0;297.9;1.7;245.3;50.02;442;4640.6
16-03-28;09:00;34.2;302.9;2.0;246.3;50.02;467;4640.7
16-03-28;09:03;34.5;296.1;2.0;247.3;50.06;483;4640.7
16-03-28;09:06;34.6;298.6;2.1;246.3;50.04;504;4640.7
16-03-28;09:09;34.8;297.2;2.2;247.3;50.04;521;4640.7
16-03-28;09:12;34.9;297.8;2.3;246.3;50.03;540;4640.8
16-03-28;09:15;35.3;299.2;2.2;247.3;50.07;554;4640.8
16-03-28;09:18;35.3;292.0;2.3;247.3;50.03;568;4640.8
16-03-28;09:21;35.4;297.2;2.4;248.2;50.05;587;4640.8
16-03-28;09:24;35.5;292.6;2.5;246.3;50.03;603;4640.9
16-03-28;09:27;35.6;291.3;2.5;247.3;50.04;620;4640.9
16-03-28;09:30;35.7;289.5;2.6;248.2;50.05;638;4640.9
16-03-28;09:33;36.1;290.0;2.6;248.2;50.05;655;4641.0
16-03-28;09:36;36.2;289.5;2.7;247.3;50.03;667;4641.0
16-03-28;09:39;36.2;289.4;2.8;248.2;50.00;683;4641.0
16-03-28;09:42;36.4;287.8;2.8;248.2;50.05;699;4641.1
16-03-28;09:45;36.7;289.1;2.9;248.2;50.03;713;4641.1
16-03-28;09:48;36.8;287.1;2.9;248.2;50.04;726;4641.1
16-03-28;09:51;36.9;290.3;3.0;249.2;50.07;741;4641.2
16-03-28;09:54;37.0;287.5;3.1;248.2;50.05;754;4641.2
16-03-28;09:57;37.1;289.0;3.0;248.2;50.09;776;4641.3
16-03-28;10:00;37.2;284.9;3.1;247.3;50.06;782;4641.3
16-03-28;10:03;37.5;290.9;3.4;249.2;50.03;796;4641.3
16-03-28;10:06;37.6;287.2;3.3;248.2;50.06;807;4641.4
16-03-28;10:09;37.6;282.1;3.3;250.2;50.08;819;4641.4
16-03-28;10:12;37.8;287.4;3.3;249.2;50.06;822;4641.5
16-03-28;10:15;38.3;287.5;3.4;249.2;50.03;841;4641.5
16-03-28;10:18;38.2;282.8;3.5;247.3;50.09;858;4641.5
16-03-28;10:21;38.4;277.7;3.4;248.2;50.06;865;4641.6
16-03-28;10:24;38.6;285.3;3.5;248.2;50.07;868;4641.6
16-03-28;10:27;38.6;284.6;3.6;247.3;50.06;883;4641.7
16-03-28;10:30;38.7;275.8;3.6;248.2;50.07;894;4641.7
16-03-28;10:33;39.1;280.0;3.6;250.2;50.06;897;4641.8
16-03-28;10:36;39.1;278.7;3.6;248.2;50.08;908;4641.8
16-03-28;10:39;39.0;280.6;3.7;250.2;50.06;918;4641.8
16-03-28;10:42;39.3;276.1;3.7;246.3;50.03;925;4641.9
16-03-28;10:45;39.4;277.4;3.8;248.2;50.11;936;4641.9
16-03-28;10:48;39.7;272.7;3.8;248.2;50.06;944;4642.0
16-03-28;10:51;39.5;272.3;4.0;248.2;49.99;959;4642.0
16-03-28;10:54;39.8;276.2;3.9;248.2;50.07;972;4642.1
16-03-28;10:57;40.1;272.6;3.9;249.2;50.00;978;4642.1
16-03-28;11:00;40.0;274.5;4.0;248.2;50.00;988;4642.2
16-03-28;11:03;40.2;271.5;4.1;248.2;50.05;1013;4642.2
16-03-28;11:06;40.1;271.4;4.2;248.2;50.03;1020;4642.3
16-03-28;11:09;40.4;270.7;4.0;249.2;50.03;1018;4642.3
16-03-28;11:12;40.4;274.0;4.2;249.2;50.03;1035;4642.4
16-03-28;11:15;40.6;270.2;4.3;247.3;50.02;1043;4642.4
16-03-28;11:18;40.9;273.0;4.2;248.2;50.02;1045;4642.5
16-03-28;11:21;40.8;270.8;4.2;248.2;50.05;1048;4642.5
16-03-28;11:24;41.0;274.9;4.3;248.2;49.99;1058;4642.6
16-03-28;11:27;41.0;273.1;4.4;250.2;50.06;1076;4642.6
16-03-28;11:30;41.4;274.2;4.4;249.2;50.06;1084;4642.7
16-03-28;11:33;41.4;268.2;4.3;250.2;50.04;1078;4642.8
16-03-28;11:36;41.4;267.4;4.4;249.2;50.08;1075;4642.8
16-03-28;11:39;41.6;270.7;4.3;249.2;50.05;1074;4642.9
16-03-28;11:42;41.6;268.5;4.4;249.2;50.02;1081;4642.9
16-03-28;11:45;41.6;272.1;4.4;249.2;50.01;1092;4643.0
16-03-28;11:48;41.9;274.2;4.6;249.2;50.04;1120;4643.0
16-03-28;11:51;41.6;266.7;4.5;247.3;49.98;1100;4643.1
16-03-28;11:54;42.0;271.4;4.6;249.2;50.08;1125;4643.1
16-03-28;11:57;42.2;270.2;4.6;248.2;49.99;1130;4643.2
16-03-28;12:00;42.3;267.6;4.5;248.2;50.01;1101;4643.2
16-03-28;12:03;42.0;269.0;4.6;248.2;50.01;1130;4643.3
16-03-28;12:06;42.4;264.2;4.6;247.3;50.02;1141;4643.4
16-03-28;12:09;42.3;271.8;4.6;248.2;50.05;1138;4643.4
16-03-28;12:12;42.5;264.8;4.6;248.2;50.05;1139;4643.5
16-03-28;12:15;42.4;267.9;4.7;248.2;50.06;1147;4643.5
16-03-28;12:18;42.7;263.3;4.6;248.2;50.07;1138;4643.6
16-03-28;12:21;42.7;269.3;4.5;248.2;50.08;1131;4643.6
16-03-28;12:24;42.5;262.9;4.6;248.2;50.12;1134;4643.7
16-03-28;12:27;42.8;265.8;4.5;248.2;50.02;1123;4643.8
16-03-28;12:30;42.9;258.8;4.7;248.2;50.00;1141;4643.8
16-03-28;12:33;43.0;262.2;4.7;248.2;50.08;1140;4643.9
16-03-28;12:36;42.9;263.2;4.6;247.3;50.06;1133;4643.9
16-03-28;12:39;43.1;263.0;4.5;247.3;50.08;1132;4644.0
16-03-28;12:42;43.0;264.1;4.7;250.2;50.06;1160;4644.0
16-03-28;12:45;43.0;264.5;4.7;246.3;50.05;1161;4644.1
16-03-28;12:48;43.4;261.6;4.7;248.2;50.08;1177;4644.2
16-03-28;12:51;43.2;267.3;4.8;248.2;50.06;1162;4644.2
16-03-28;12:54;43.1;263.3;4.9;248.2;50.02;1180;4644.3
16-03-28;12:57;43.5;265.8;4.7;246.3;50.03;1158;4644.3
16-03-28;13:00;43.5;266.1;4.8;248.2;50.03;1172;4644.4
16-03-28;13:03;43.4;268.6;4.9;246.3;50.04;1190;4644.4
16-03-28;13:06;43.4;262.7;4.8;246.3;50.06;1186;4644.5
16-03-28;13:09;43.6;262.5;4.9;246.3;50.07;1196;4644.6
16-03-28;13:12;43.7;262.0;4.9;247.3;50.06;1213;4644.6
16-03-28;13:15;43.9;263.8;4.8;247.3;50.07;1187;4644.7
16-03-28;13:18;43.9;268.3;4.8;248.2;50.07;1198;4644.7
16-03-28;13:21;43.7;262.2;4.8;246.3;50.07;1200;4644.8
16-03-28;13:24;43.9;260.8;4.7;246.3;50.03;1167;4644.9
16-03-28;13:27;43.8;256.2;4.8;247.3;50.11;1187;4644.9
16-03-28;13:30;43.8;271.4;4.9;247.3;50.06;1190;4645.0
16-03-28;13:33;43.1;267.4;1.4;245.3;50.06;338;4645.0
16-03-28;13:36;42.7;282.1;3.1;245.3;50.03;718;4645.0
16-03-28;13:39;42.8;269.5;2.0;245.3;50.08;493;4645.1
16-03-28;13:42;42.2;285.7;1.2;246.3;50.06;309;4645.1
16-03-28;13:45;41.5;284.3;1.1;246.3;50.07;271;4645.1
16-03-28;13:48;41.0;289.0;1.3;245.3;50.07;332;4645.2
16-03-28;13:51;41.2;292.0;5.0;247.3;50.05;1254;4645.2
16-03-28;13:54;41.9;273.0;4.8;247.3;50.06;1202;4645.2
16-03-28;13:57;42.3;263.9;5.1;247.3;50.06;1264;4645.3
16-03-28;14:00;42.4;259.1;4.7;247.3;50.03;1155;4645.4
16-03-28;14:03;41.6;276.5;1.4;245.3;50.05;363;4645.4
16-03-28;14:06;41.7;274.9;4.7;250.2;50.04;1146;4645.4
16-03-28;14:09;42.1;268.7;4.9;248.2;50.06;1202;4645.5
16-03-28;14:12;42.0;265.8;4.4;248.2;50.04;1175;4645.5
16-03-28;14:15;42.2;266.7;4.6;248.2;50.04;1132;4645.6
16-03-28;14:18;42.0;274.2;3.9;246.3;50.04;974;4645.6
16-03-28;14:21;41.7;271.1;1.3;244.3;50.03;322;4645.7
16-03-28;14:24;40.9;291.5;1.4;245.3;50.04;338;4645.7
16-03-28;14:27;41.4;271.4;1.5;244.3;50.06;404;4645.7
16-03-28;14:30;41.4;271.7;4.7;247.3;50.08;1153;4645.8
16-03-28;14:33;41.5;273.0;4.5;245.3;50.06;1090;4645.8
16-03-28;14:36;41.4;246.5;4.1;246.3;50.09;998;4645.9
16-03-28;14:39;40.6;302.9;3.2;245.3;50.02;759;4645.9
16-03-28;14:42;40.2;274.6;1.0;244.3;50.11;216;4645.9
16-03-28;14:45;39.9;276.4;1.1;245.3;50.05;256;4645.9
16-03-28;14:48;39.7;291.7;1.2;245.3;50.08;285;4645.9
16-03-28;14:51;40.1;281.6;4.4;246.3;50.08;1079;4646.0
16-03-28;14:54;40.6;262.7;1.4;244.3;50.06;355;4646.0
16-03-28;14:57;40.8;275.5;4.5;247.3;50.04;1129;4646.1
16-03-28;15:00;41.2;268.3;4.4;248.2;50.07;1105;4646.1
16-03-28;15:03;41.3;267.9;4.4;247.3;50.07;1074;4646.2
16-03-28;15:06;41.3;264.6;4.2;247.3;50.07;1028;4646.2
16-03-28;15:09;40.8;245.9;1.3;244.3;50.04;310;4646.3
16-03-28;15:12;40.0;272.9;1.0;245.3;50.08;250;4646.3
16-03-28;15:15;39.9;280.6;4.1;247.3;50.03;1003;4646.3
16-03-28;15:18;40.6;277.7;4.0;247.3;50.02;976;4646.4
16-03-28;15:21;40.4;278.0;1.2;246.3;49.99;296;4646.4
16-03-28;15:24;39.7;281.2;1.1;245.3;50.03;256;4646.4
16-03-28;15:27;39.3;295.4;1.1;246.3;50.04;264;4646.4
16-03-28;15:30;39.7;281.1;4.0;246.3;50.02;991;4646.4
16-03-28;15:33;40.1;275.8;3.7;247.3;50.02;922;4646.5
16-03-28;15:36;39.4;289.0;1.0;245.3;50.03;233;4646.5
16-03-28;15:39;39.2;291.9;1.3;244.3;50.03;315;4646.5
16-03-28;15:42;38.9;298.5;1.1;245.3;50.06;252;4646.5
16-03-28;15:45;38.5;287.4;1.0;244.3;50.04;236;4646.6
16-03-28;15:48;38.5;284.0;0.9;244.3;50.05;221;4646.6
16-03-28;15:51;38.2;288.7;0.8;245.3;50.05;203;4646.6
16-03-28;15:54;37.8;289.4;0.8;245.3;50.04;186;4646.6
