data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-03-28;15:57;37.9;293.4;0.8;245.3;50.06;177;4646.6
16-03-28;16:00;37.8;288.5;2.0;245.3;50.05;471;4646.6
16-03-28;16:03;37.8;244.4;0.8;245.3;50.07;202;4646.6
16-03-28;16:06;37.6;293.4;0.8;244.3;50.05;188;4646.6
16-03-28;16:09;37.4;297.0;0.8;244.3;50.01;158;4646.6
16-03-28;16:12;37.2;284.1;0.5;244.3;50.06;114;4646.7
16-03-28;16:15;36.9;283.7;0.4;244.3;50.04;89;4646.7
16-03-28;16:18;36.7;282.5;0.4;243.4;50.05;73;4646.7
16-03-28;16:21;36.7;283.4;0.4;245.3;50.06;66;4646.7
16-03-28;16:24;36.3;279.0;0.4;243.4;50.05;67;4646.7
16-03-28;16:27;36.2;284.6;0.4;244.3;50.08;64;4646.7
16-03-28;16:30;36.1;283.7;0.4;244.3;50.03;56;4646.7
16-03-28;16:33;35.7;285.0;0.3;243.4;50.02;53;4646.7
16-03-28;16:36;35.6;273.0;0.2;244.3;50.04;50;4646.7
16-03-28;16:39;35.6;277.5;0.2;244.3;50.04;49;4646.7
16-03-28;16:42;35.5;274.5;0.2;243.4;50.05;47;4646.7
16-03-28;16:45;35.4;269.0;0.3;244.3;50.06;51;4646.7
16-03-28;16:48;35.2;278.7;0.3;244.3;50.04;58;4646.7
16-03-28;16:51;35.4;276.4;0.3;244.3;50.02;63;4646.7
16-03-28;16:54;35.2;284.6;0.3;244.3;50.05;67;4646.7
16-03-28;16:57;35.2;273.3;0.4;245.3;50.09;66;4646.7
16-03-28;17:00;35.0;284.0;0.4;245.3;50.07;68;4646.7
16-03-28;17:03;35.0;284.1;0.3;243.4;50.06;65;4646.7
16-03-28;17:06;35.0;285.7;0.4;244.3;50.07;65;4646.7
16-03-28;17:09;34.9;279.4;0.4;242.4;50.06;65;4646.7
16-03-28;17:12;34.9;279.7;0.3;244.3;50.10;56;4646.7
16-03-28;17:15;34.7;271.5;0.2;243.4;50.05;46;4646.7
16-03-28;17:18;34.6;277.4;0.2;244.3;50.04;37;4646.7
16-03-28;17:21;34.5;267.4;0.1;243.4;50.06;31;4646.7
16-03-28;17:24;34.4;261.3;0.1;245.3;49.98;28;4646.7
16-03-28;17:27;34.4;268.6;0.1;244.3;50.05;25;4646.7
16-03-28;17:30;34.1;261.4;0.1;244.3;50.02;25;4646.7
16-03-28;17:33;34.2;263.2;0.1;243.4;50.05;24;4646.7
16-03-28;17:36;34.2;264.9;0.1;244.3;50.04;21;4646.7
16-03-28;17:39;34.2;264.6;0.1;244.3;50.03;16;4646.7
16-03-28;17:42;34.1;264.9;0.0;244.3;50.03;13;4646.7
16-03-28;17:45;34.0;254.1;0.0;243.4;50.08;11;4646.7
16-03-28;17:48;33.9;256.6;0.0;244.3;50.04;8;4646.7
16-03-28;17:51;34.0;253.8;0.0;244.3;50.02;6;4646.7
16-03-28;17:54;33.7;235.4;0.0;243.4;50.03;5;4646.7
16-03-28;17:57;33.7;253.2;0.0;242.4;50.12;2;4646.7
16-03-28;18:00;33.5;250.3;0.0;243.4;50.10;2;4646.7
16-03-28;18:03;33.4;232.6;0.0;244.3;50.08;3;4646.7
16-03-28;18:06;33.4;252.9;0.0;242.4;50.05;1;4646.7
16-03-28;18:09;33.3;227.0;0.0;243.4;50.05;3;4646.7
16-03-28;18:12;33.3;209.7;0.0;243.4;50.07;0;4646.7
16-03-28;18:15;33.1;201.5;0.0;243.4;50.07;0;4646.7
16-03-28;18:18;33.1;152.1;0.0;244.3;50.05;0;4646.7
16-03-28;18:21;33.1;115.5;0.0;243.4;50.02;0;4646.7
16-03-28;18:24;33.0;155.5;0.0;243.4;50.05;0;4646.7
16-03-28;18:27;33.0;153.6;0.0;243.4;50.03;0;4646.7
16-03-28;18:30;32.9;117.4;0.0;243.4;50.02;0;4646.7
16-03-28;18:33;32.7;148.2;0.0;243.4;50.05;0;4646.7
16-03-28;18:36;32.7;215.0;0.0;243.4;50.02;0;4646.7
16-03-28;18:39;32.6;276.4;0.0;243.4;50.04;0;4646.7
16-03-28;18:42;32.6;262.9;0.0;242.4;50.03;0;4646.7
16-03-28;18:45;32.5;241.2;0.0;245.3;50.01;0;4646.7
16-03-28;18:48;32.5;216.3;0.0;245.3;50.01;0;4646.7
16-03-28;18:51;32.5;193.0;0.1;245.3;50.01;0;4646.7
16-03-28;18:54;32.4;165.0;0.0;245.3;50.05;0;4646.7
16-03-28;18:57;32.4;135.6;0.0;245.3;50.10;0;4646.7
16-03-28;19:00;32.4;107.2;0.1;246.3;50.11;0;4646.7
16-03-29;07:42;27.9;274.5;0.1;244.3;50.03;19;4646.7
16-03-29;07:45;28.6;279.3;0.2;244.3;50.04;39;4646.7
16-03-29;07:48;29.0;290.6;0.3;242.4;50.03;57;4646.7
16-03-29;07:51;29.7;305.7;0.3;244.3;50.05;62;4646.7
16-03-29;07:54;30.2;301.1;0.3;243.4;50.02;63;4646.7
16-03-29;07:57;30.2;297.6;0.4;243.4;50.07;65;4646.7
16-03-29;08:00;30.4;292.9;0.4;244.3;50.04;70;4646.7
16-03-29;08:03;30.5;299.4;0.4;243.4;50.05;78;4646.7
16-03-29;08:06;30.5;289.1;0.4;243.4;50.05;72;4646.8
16-03-29;08:09;30.8;294.1;0.4;243.4;50.06;66;4646.8
16-03-29;08:12;30.9;292.0;0.3;245.3;50.03;57;4646.8
16-03-29;08:15;30.8;290.9;0.3;246.3;50.02;48;4646.8
16-03-29;08:18;31.0;486.1;0.2;246.3;50.04;41;4646.8
16-03-29;08:21;30.9;277.8;0.1;245.3;50.06;29;4646.8
16-03-29;08:24;31.1;269.9;0.1;246.3;50.06;18;4646.8
16-03-29;08:27;31.0;277.4;0.1;246.3;50.04;16;4646.8
16-03-29;08:30;31.1;270.9;0.1;246.3;50.06;22;4646.8
16-03-29;08:33;31.1;279.1;0.1;246.3;50.05;28;4646.8
16-03-29;08:36;31.4;280.3;0.2;246.3;50.06;35;4646.8
16-03-29;08:39;31.4;275.3;0.2;246.3;50.09;36;4646.8
16-03-29;08:42;31.4;275.3;0.2;246.3;50.04;36;4646.8
16-03-29;08:45;31.5;295.1;0.2;246.3;50.04;48;4646.8
16-03-29;08:48;31.6;284.0;0.3;245.3;50.05;54;4646.8
16-03-29;08:51;31.7;293.4;0.4;245.3;50.06;70;4646.8
16-03-29;08:54;31.7;292.9;0.5;245.3;49.99;74;4646.8
16-03-29;08:57;31.8;291.9;0.4;245.3;50.04;73;4646.8
16-03-29;09:00;31.8;296.4;0.4;244.3;50.03;76;4646.8
16-03-29;09:03;31.7;297.5;0.4;245.3;50.04;79;4646.8
16-03-29;09:06;31.7;300.2;0.4;244.3;50.06;88;4646.8
16-03-29;09:09;32.0;299.2;0.4;245.3;50.07;95;4646.8
16-03-29;09:12;32.0;294.1;0.4;244.3;50.04;86;4646.8
16-03-29;09:15;32.0;297.2;0.4;245.3;50.05;79;4646.8
16-03-29;09:18;32.2;291.3;0.4;245.3;50.05;58;4646.8
16-03-29;09:21;32.0;281.5;0.2;247.3;50.08;44;4646.8
16-03-29;09:24;31.8;274.6;0.2;245.3;50.06;44;4646.8
16-03-29;09:27;31.9;274.6;0.1;245.3;50.07;31;4646.8
16-03-29;09:30;31.9;267.7;0.1;245.3;50.08;20;4646.8
16-03-29;09:33;31.9;264.2;0.1;245.3;50.07;13;4646.8
16-03-29;09:36;32.2;273.3;0.0;245.3;50.07;9;4646.8
16-03-29;09:39;32.0;257.0;0.0;245.3;50.07;7;4646.8
16-03-29;09:42;31.9;239.9;0.0;244.3;50.05;4;4646.8
16-03-29;09:45;31.9;258.2;0.0;244.3;50.05;4;4646.8
16-03-29;09:48;32.0;260.3;0.0;245.3;50.08;7;4646.8
16-03-29;09:51;32.0;267.6;0.0;244.3;50.10;11;4646.8
16-03-29;09:54;32.0;266.4;0.1;245.3;50.08;20;4646.8
16-03-29;09:57;32.2;286.9;0.2;245.3;50.05;38;4646.8
16-03-29;10:00;32.2;291.2;0.3;245.3;50.03;49;4646.8
16-03-29;10:03;32.2;285.7;0.2;245.3;50.12;45;4646.8
16-03-29;10:06;32.2;288.4;0.3;245.3;50.06;51;4646.8
16-03-29;10:09;32.2;289.1;0.3;245.3;50.07;56;4646.8
16-03-29;10:12;32.4;279.1;0.2;245.3;50.07;44;4646.8
16-03-29;10:15;32.3;273.4;0.2;245.3;50.08;41;4646.8
16-03-29;10:18;32.4;278.7;0.2;244.3;50.06;39;4646.8
16-03-29;10:21;32.4;278.4;0.2;244.3;50.07;42;4646.8
16-03-29;10:24;32.4;278.1;0.2;246.3;50.05;43;4646.9
16-03-29;10:27;32.3;283.5;0.2;244.3;50.03;42;4646.9
16-03-29;10:30;32.5;274.6;0.2;244.3;50.04;36;4646.9
16-03-29;10:33;32.4;279.7;0.1;244.3;50.05;31;4646.9
16-03-29;10:36;32.5;276.4;0.1;243.4;50.04;30;4646.9
16-03-29;10:39;32.5;277.1;0.2;244.3;50.06;33;4646.9
16-03-29;10:42;32.5;281.5;0.2;244.3;50.06;38;4646.9
16-03-29;10:45;32.4;285.0;0.2;243.4;50.06;43;4646.9
16-03-29;10:48;32.6;279.0;0.2;244.3;50.05;33;4646.9
16-03-29;10:51;32.4;268.3;0.1;246.3;50.08;28;4646.9
16-03-29;10:54;32.5;285.2;0.2;245.3;50.08;36;4646.9
16-03-29;10:57;32.5;284.9;0.2;245.3;50.07;43;4646.9
16-03-29;11:00;32.6;286.0;0.3;245.3;50.05;46;4646.9
16-03-29;11:03;32.5;290.4;0.4;245.3;50.05;59;4646.9
16-03-29;11:06;32.9;291.6;0.5;246.3;50.04;96;4646.9
16-03-29;11:09;32.9;304.2;0.4;245.3;50.11;100;4646.9
16-03-29;11:12;32.7;290.9;0.4;245.3;50.08;71;4646.9
16-03-29;11:15;32.9;291.5;0.3;245.3;50.05;59;4646.9
16-03-29;11:18;33.0;288.5;0.4;245.3;50.05;73;4646.9
16-03-29;11:21;33.0;293.2;0.4;245.3;50.05;86;4646.9
16-03-29;11:24;33.2;299.5;0.5;245.3;50.06;114;4646.9
16-03-29;11:27;33.3;301.1;0.8;245.3;50.06;166;4646.9
16-03-29;11:30;33.1;315.5;1.2;245.3;50.04;289;4646.9
16-03-29;11:33;33.5;315.9;1.3;245.3;50.05;306;4646.9
16-03-29;11:36;33.7;312.1;1.2;245.3;50.07;312;4647.0
16-03-29;11:39;34.1;290.1;2.6;246.3;50.05;619;4647.0
16-03-29;11:42;34.9;297.5;5.2;247.3;50.02;1279;4647.0
16-03-29;11:45;35.4;303.0;2.4;246.3;50.04;586;4647.1
16-03-29;11:48;35.9;279.6;4.1;246.3;50.06;995;4647.1
16-03-29;11:51;36.2;284.9;2.5;245.3;50.04;620;4647.2
16-03-29;11:54;36.0;285.3;1.6;245.3;50.06;394;4647.2
16-03-29;11:57;35.7;286.0;1.8;245.3;50.04;420;4647.2
16-03-29;12:00;35.7;295.7;1.7;245.3;50.05;401;4647.2
16-03-29;12:03;35.7;291.0;2.2;247.3;50.06;535;4647.2
16-03-29;12:06;36.8;283.5;4.9;247.3;50.06;1227;4647.3
16-03-29;12:09;37.5;281.3;4.6;247.3;50.03;1120;4647.4
16-03-29;12:12;37.9;279.1;4.8;247.3;50.06;1178;4647.4
16-03-29;12:15;38.2;265.2;3.8;247.3;50.08;945;4647.5
16-03-29;12:18;37.9;276.1;3.3;247.3;50.07;809;4647.5
16-03-29;12:21;38.3;290.0;3.1;248.2;50.08;771;4647.6
16-03-29;12:24;38.0;226.9;2.7;246.3;50.09;666;4647.6
16-03-29;12:27;38.2;291.0;2.1;246.3;50.10;500;4647.6
16-03-29;12:30;38.3;261.1;3.5;246.3;50.05;849;4647.7
16-03-29;12:33;38.3;293.9;1.9;246.3;50.10;451;4647.7
16-03-29;12:36;38.2;295.8;1.9;246.3;50.05;477;4647.7
16-03-29;12:39;38.6;285.4;2.5;246.3;50.11;617;4647.8
16-03-29;12:42;38.6;275.9;3.0;246.3;50.06;768;4647.8
16-03-29;12:45;39.3;265.5;5.7;249.2;50.06;1423;4647.8
16-03-29;12:48;40.0;262.7;4.7;249.2;50.06;1175;4647.9
16-03-29;12:51;39.7;289.5;4.3;247.3;50.08;1062;4648.0
16-03-29;12:54;40.2;263.8;3.6;248.2;50.07;868;4648.0
16-03-29;12:57;39.9;255.1;4.7;247.3;50.07;1165;4648.1
16-03-29;13:00;39.5;265.5;1.8;245.3;50.05;420;4648.1
16-03-29;13:03;38.9;295.7;0.8;244.3;50.04;200;4648.1
16-03-29;13:06;38.6;290.0;1.9;243.4;50.05;450;4648.1
16-03-29;13:09;38.4;291.5;0.6;244.3;50.05;136;4648.1
16-03-29;13:12;38.2;285.0;0.7;244.3;50.06;141;4648.1
16-03-29;13:15;37.8;286.5;0.7;244.3;50.10;167;4648.1
16-03-29;13:18;37.9;293.7;2.8;244.3;50.10;664;4648.1
16-03-29;13:21;38.2;296.6;1.1;244.3;50.08;275;4648.2
16-03-29;13:24;37.7;297.2;1.1;244.3;50.09;254;4648.2
16-03-29;13:27;37.7;304.9;0.9;245.3;50.03;217;4648.2
16-03-29;13:30;37.4;301.4;0.7;243.4;50.02;149;4648.2
16-03-29;13:33;36.9;294.7;0.5;243.4;50.02;120;4648.2
16-03-29;13:36;36.9;301.9;0.6;244.3;50.04;143;4648.2
16-03-29;13:39;36.9;301.1;0.8;244.3;50.05;172;4648.2
16-03-29;13:42;37.0;305.5;1.4;245.3;50.07;362;4648.2
16-03-29;13:45;36.7;290.9;0.7;244.3;50.05;151;4648.2
16-03-29;13:48;36.5;286.9;0.6;245.3;50.07;124;4648.3
16-03-29;13:51;36.5;289.8;0.5;245.3;50.07;98;4648.3
16-03-29;13:54;36.2;291.3;0.5;245.3;50.07;97;4648.3
16-03-29;13:57;36.2;292.2;0.5;244.3;50.05;106;4648.3
16-03-29;14:00;36.1;298.2;0.6;244.3;50.03;128;4648.3
16-03-29;14:03;36.0;298.8;0.8;244.3;50.01;173;4648.3
16-03-29;14:06;35.9;305.4;0.9;244.3;50.05;186;4648.3
16-03-29;14:09;35.9;299.1;0.8;245.3;50.03;161;4648.3
16-03-29;14:12;35.9;298.0;0.7;244.3;50.06;150;4648.3
16-03-29;14:15;35.6;303.5;0.6;244.3;50.03;142;4648.3
16-03-29;14:18;35.7;292.8;0.8;244.3;50.00;148;4648.3
16-03-29;14:21;35.7;295.6;0.8;244.3;50.02;174;4648.3
16-03-29;14:24;35.6;300.0;0.9;244.3;49.98;166;4648.3
16-03-29;14:27;35.5;300.7;0.7;245.3;50.02;153;4648.3
16-03-29;14:30;35.3;297.8;0.8;245.3;50.04;182;4648.4
16-03-29;14:33;36.1;292.2;1.3;244.3;50.05;302;4648.4
16-03-29;14:36;35.7;278.9;1.1;244.3;50.06;260;4648.4
16-03-29;14:39;35.7;296.4;1.0;244.3;50.06;212;4648.4
16-03-29;14:42;35.4;304.9;1.0;244.3;50.07;248;4648.4
16-03-29;14:45;35.7;264.8;5.0;247.3;50.07;1208;4648.4
16-03-29;14:48;36.9;281.9;5.1;248.2;50.06;1264;4648.5
16-03-29;14:51;37.6;273.7;5.0;248.2;50.02;1185;4648.6
16-03-29;14:54;37.7;278.3;4.2;247.3;50.07;1037;4648.6
16-03-29;14:57;37.2;276.5;4.7;248.2;50.03;1138;4648.7
16-03-29;15:00;37.1;266.1;0.5;246.3;50.01;116;4648.7
16-03-29;15:03;36.7;280.2;0.5;246.3;50.04;100;4648.7
16-03-29;15:06;36.3;277.0;0.4;245.3;50.05;68;4648.7
16-03-29;15:09;35.9;273.3;0.1;245.3;50.07;29;4648.7
16-03-29;15:12;35.7;254.1;0.0;245.3;50.04;12;4648.7
16-03-29;15:15;35.5;255.1;0.1;245.3;50.05;29;4648.7
16-03-29;15:18;35.4;273.4;0.2;246.3;50.02;40;4648.7
16-03-29;15:21;35.0;269.9;0.4;246.3;50.03;72;4648.7
16-03-29;15:24;35.2;296.1;0.7;246.3;50.06;159;4648.7
16-03-29;15:27;35.3;312.1;1.1;246.3;50.06;255;4648.7
16-03-29;15:30;35.3;301.6;1.3;246.3;50.05;330;4648.7
16-03-29;15:33;35.6;321.2;3.4;248.2;50.04;888;4648.8
16-03-29;15:36;35.9;315.3;1.7;247.3;50.05;403;4648.8
16-03-29;15:39;35.5;294.4;0.7;246.3;50.05;149;4648.8
16-03-29;15:42;35.0;290.7;0.7;246.3;50.01;144;4648.8
16-03-29;15:45;35.4;297.6;2.5;247.3;50.06;674;4648.8
16-03-29;15:48;35.0;293.4;0.6;246.3;50.06;125;4648.8
16-03-29;15:51;34.9;284.3;0.4;244.3;50.05;65;4648.8
16-03-29;15:54;34.8;284.0;0.4;246.3;50.02;61;4648.8
16-03-29;15:57;34.8;278.4;0.4;245.3;50.05;62;4648.8
16-03-29;16:00;34.7;283.0;0.2;246.3;50.06;42;4648.8
16-03-29;16:03;34.5;285.2;0.4;246.3;50.06;65;4648.8
16-03-29;16:06;34.6;269.3;1.6;247.3;50.06;414;4648.9
16-03-29;16:09;35.7;300.2;4.7;249.2;50.00;1139;4648.9
16-03-29;16:12;36.5;298.0;4.0;248.2;50.04;976;4648.9
16-03-29;16:15;36.7;291.5;3.6;248.2;50.04;890;4649.0
16-03-29;16:18;36.9;287.1;3.4;248.2;50.05;840;4649.0
16-03-29;16:21;37.2;283.3;3.3;248.2;50.04;823;4649.1
16-03-29;16:24;37.4;283.5;3.4;248.2;50.04;817;4649.1
16-03-29;16:27;37.5;283.1;3.3;247.3;50.02;804;4649.2
16-03-29;16:30;37.9;284.4;3.1;247.3;50.03;777;4649.2
16-03-29;16:33;37.8;283.1;3.1;248.2;50.03;762;4649.2
16-03-29;16:36;38.0;286.6;3.1;248.2;50.03;753;4649.3
16-03-29;16:39;37.9;286.0;3.0;247.3;50.02;730;4649.3
16-03-29;16:42;38.2;283.5;2.9;248.2;50.02;714;4649.3
16-03-29;16:45;38.2;287.8;2.8;248.2;50.02;698;4649.4
16-03-29;16:48;37.9;278.9;0.3;246.3;50.02;54;4649.4
16-03-29;16:51;37.2;271.2;0.2;248.2;50.05;42;4649.4
16-03-29;16:54;36.7;276.4;0.2;246.3;50.08;47;4649.4
16-03-29;16:57;36.7;278.3;0.3;246.3;50.08;56;4649.4
16-03-29;17:00;36.5;276.8;0.2;247.3;50.14;38;4649.4
16-03-29;17:03;36.1;268.9;0.0;245.3;50.11;2;4649.4
16-03-29;17:06;35.6;151.3;0.0;246.3;50.09;0;4649.4
16-03-29;17:09;35.4;116.4;0.0;246.3;50.09;0;4649.4
16-03-29;17:12;35.3;157.4;0.0;246.3;50.06;0;4649.4
16-03-29;17:15;35.3;209.0;0.0;246.3;50.04;5;4649.4
16-03-29;17:18;35.0;263.6;0.1;246.3;50.06;15;4649.4
16-03-29;17:21;34.9;262.5;0.1;246.3;50.04;17;4649.4
16-03-29;17:24;34.8;258.3;0.0;246.3;50.06;4;4649.4
16-03-29;17:27;34.6;221.9;0.0;246.3;50.07;0;4649.4
16-03-29;17:30;34.4;261.0;0.0;246.3;50.06;0;4649.4
16-03-29;17:33;34.2;254.5;0.0;246.3;50.03;1;4649.4
16-03-29;17:36;34.2;231.8;0.0;246.3;50.03;9;4649.4
16-03-29;17:39;34.4;264.2;0.4;246.3;50.03;72;4649.4
16-03-29;17:42;34.6;292.6;0.9;246.3;50.01;220;4649.4
16-03-29;17:45;34.7;287.6;1.0;247.3;50.03;250;4649.4
16-03-29;17:48;34.7;301.9;1.6;247.3;50.03;371;4649.5
16-03-29;17:51;35.0;4.8;1.5;247.3;50.04;354;4649.5
16-03-29;17:54;35.0;302.0;1.4;247.3;50.03;334;4649.5
16-03-29;17:57;35.0;300.7;1.3;247.3;50.10;323;4649.5
16-03-29;18:00;35.0;293.4;1.3;247.3;50.07;306;4649.5
16-03-29;18:03;35.2;296.0;1.1;247.3;50.07;288;4649.5
16-03-29;18:06;35.2;297.2;1.0;247.3;50.09;260;4649.5
16-03-29;18:09;34.9;296.3;0.9;247.3;50.07;225;4649.6
16-03-29;18:12;35.0;297.2;0.8;248.2;50.09;198;4649.6
16-03-29;18:15;34.9;297.5;0.7;247.3;50.06;173;4649.6
16-03-29;18:18;35.0;293.2;0.7;247.3;50.06;148;4649.6
16-03-29;18:21;35.0;296.6;0.6;246.3;50.04;130;4649.6
16-03-29;18:24;34.8;285.2;0.2;246.3;50.05;38;4649.6
16-03-29;18:27;34.6;256.2;0.0;246.3;50.07;6;4649.6
16-03-29;18:30;34.4;252.5;0.0;246.3;50.03;3;4649.6
16-03-29;18:33;34.2;253.5;0.0;247.3;50.02;0;4649.6
16-03-29;18:36;34.0;159.9;0.0;246.3;50.02;0;4649.6
16-03-29;18:39;34.0;162.7;0.0;246.3;50.04;0;4649.6
16-03-29;18:42;33.9;104.1;0.0;246.3;50.05;0;4649.6
16-03-29;18:45;33.8;172.7;0.0;246.3;50.04;0;4649.6
16-03-29;18:48;33.7;239.2;0.0;246.3;50.04;0;4649.6
16-03-29;18:51;33.5;266.3;0.0;246.3;50.03;0;4649.6
16-03-29;18:54;33.4;251.8;0.0;245.3;50.04;0;4649.6
16-03-29;18:57;33.3;231.4;0.0;245.3;50.08;0;4649.6
16-03-29;19:00;33.2;203.3;0.0;246.3;50.09;0;4649.6
16-03-29;19:03;33.2;169.4;0.0;246.3;50.08;0;4649.6
16-03-29;19:06;33.1;136.5;0.0;246.3;50.07;0;4649.6
16-03-29;19:09;33.0;106.4;0.0;245.3;50.04;0;4649.6
16-03-30;06:57;29.4;259.8;0.1;245.3;50.12;16;4649.6
16-03-30;07:00;29.4;271.2;0.1;244.3;50.0;20;4649.6
16-03-30;07:03;29.7;275.2;0.1;243.4;50.07;19;4649.6
16-03-30;07:06;30.2;270.1;0.1;244.3;50.04;17;4649.6
16-03-30;07:09;30.3;278.1;0.1;243.4;50.06;22;4649.6
16-03-30;07:12;30.3;277.2;0.1;244.3;50.05;29;4649.6
16-03-30;07:15;30.3;271.7;0.1;245.3;50.03;26;4649.6
16-03-30;07:18;30.4;276.7;0.1;244.3;50.03;29;4649.6
16-03-30;07:21;30.4;276.5;0.2;244.3;50.03;35;4649.6
16-03-30;07:24;30.8;287.9;0.4;244.3;50.00;45;4649.6
16-03-30;07:27;30.7;297.3;0.2;244.3;50.02;45;4649.6
16-03-30;07:30;30.9;292.5;0.4;244.3;50.04;60;4649.6
16-03-30;07:33;31.0;292.2;0.4;243.4;50.04;70;4649.6
16-03-30;07:36;31.1;289.7;0.4;243.4;50.05;65;4649.6
16-03-30;07:39;31.2;290.6;0.4;243.4;50.04;69;4649.6
16-03-30;07:42;31.5;293.5;0.3;245.3;50.03;63;4649.6
16-03-30;07:45;31.2;281.8;0.3;244.3;50.03;52;4649.6
16-03-30;07:48;31.5;287.6;0.2;245.3;50.02;43;4649.6
16-03-30;07:51;31.6;291.7;0.2;244.3;50.01;42;4649.6
16-03-30;07:54;31.7;283.3;0.2;244.3;50.04;46;4649.6
16-03-30;07:57;31.7;292.9;0.4;244.3;50.07;73;4649.6
16-03-30;08:00;31.8;319.1;0.3;244.3;50.02;77;4649.6
16-03-30;08:03;31.9;318.6;0.4;243.4;50.08;80;4649.7
16-03-30;08:06;31.9;314.3;0.4;244.3;50.02;84;4649.7
16-03-30;08:09;32.0;302.1;0.5;244.3;50.05;94;4649.7
16-03-30;08:12;32.3;303.8;0.5;244.3;50.03;112;4649.7
16-03-30;08:15;32.3;308.6;0.5;244.3;50.01;134;4649.7
16-03-30;08:18;32.3;313.1;0.7;244.3;50.03;154;4649.7
16-03-30;08:21;32.6;304.6;0.8;245.3;50.05;180;4649.7
16-03-30;08:24;32.7;311.7;0.9;245.3;50.04;205;4649.7
16-03-30;08:27;32.9;322.7;1.0;244.3;50.04;234;4649.7
16-03-30;08:30;33.2;307.6;1.1;245.3;50.06;262;4649.7
16-03-30;08:33;33.2;318.7;1.2;244.3;50.04;290;4649.7
16-03-30;08:36;33.3;315.6;1.4;245.3;50.04;323;4649.7
16-03-30;08:39;33.7;311.2;1.5;244.3;50.04;351;4649.8
16-03-30;08:42;33.5;304.2;1.5;243.4;50.05;374;4649.8
16-03-30;08:45;33.7;302.7;1.5;242.4;50.02;359;4649.8
16-03-30;08:48;33.8;308.9;1.7;244.3;50.05;387;4649.8
16-03-30;08:51;33.8;309.0;1.7;245.3;50.04;395;4649.8
16-03-30;08:54;33.8;308.0;1.5;245.3;50.03;361;4649.9
16-03-30;08:57;33.9;299.8;1.1;245.3;49.99;276;4649.9
16-03-30;09:00;34.0;304.5;1.5;245.3;50.01;363;4649.9
16-03-30;09:03;34.1;299.4;1.7;245.3;50.02;393;4649.9
16-03-30;09:06;34.1;302.0;2.1;246.3;50.08;523;4649.9
16-03-30;09:09;34.4;292.8;2.3;245.3;50.02;541;4650.0
16-03-30;09:12;34.5;297.0;2.4;245.3;50.01;581;4650.0
16-03-30;09:15;34.6;295.7;2.4;245.3;50.02;596;4650.0
16-03-30;09:18;34.9;290.4;2.7;245.3;49.98;613;4650.0
16-03-30;09:21;34.8;293.7;2.6;245.3;50.04;634;4650.1
16-03-30;09:24;35.2;290.0;2.7;245.3;50.06;644;4650.1
16-03-30;09:27;35.0;290.0;2.8;244.3;50.04;650;4650.1
16-03-30;09:30;35.4;290.1;2.8;246.3;50.04;674;4650.2
16-03-30;09:33;35.5;291.0;2.7;244.3;50.05;691;4650.2
16-03-30;09:36;35.6;292.0;2.8;245.3;50.08;693;4650.2
16-03-30;09:39;35.7;286.2;2.8;245.3;50.05;708;4650.3
16-03-30;09:42;35.9;281.1;3.0;245.3;50.07;726;4650.3
16-03-30;09:45;35.7;284.6;3.1;245.3;50.04;743;4650.3
16-03-30;09:48;36.2;284.9;3.1;244.3;50.06;761;4650.4
16-03-30;09:51;36.3;283.0;3.2;246.3;50.08;779;4650.4
16-03-30;09:54;36.8;284.3;3.3;245.3;50.08;796;4650.5
16-03-30;09:57;36.7;284.9;3.4;245.3;50.04;814;4650.5
16-03-30;10:00;36.8;287.2;3.3;245.3;50.03;814;4650.5
16-03-30;10:03;36.8;281.1;3.3;245.3;50.02;827;4650.6
16-03-30;10:06;36.9;281.9;3.4;245.3;50.04;834;4650.6
16-03-30;10:09;36.9;284.4;3.6;245.3;50.0;866;4650.7
16-03-30;10:12;37.2;280.6;3.5;246.3;50.04;877;4650.7
16-03-30;10:15;37.4;276.8;3.5;246.3;50.04;889;4650.8
16-03-30;10:18;37.5;276.1;3.6;246.3;50.05;903;4650.8
16-03-30;10:21;37.7;280.5;3.7;245.3;50.04;908;4650.8
16-03-30;10:24;37.7;278.0;3.8;247.3;50.05;931;4650.9
16-03-30;10:27;37.9;276.7;3.8;246.3;50.03;938;4650.9
16-03-30;10:30;37.9;278.6;3.9;246.3;50.02;947;4651.0
16-03-30;10:33;38.4;279.7;3.8;247.3;50.03;936;4651.0
16-03-30;10:36;38.4;271.1;3.9;246.3;50.06;958;4651.1
16-03-30;10:39;38.5;276.2;3.9;246.3;50.06;959;4651.1
16-03-30;10:42;38.7;274.8;3.9;246.3;50.07;984;4651.2
16-03-30;10:45;38.7;266.8;3.9;246.3;50.04;960;4651.2
16-03-30;10:48;38.9;271.7;3.8;246.3;50.05;941;4651.3
16-03-30;10:51;39.1;280.2;4.0;383.3;50.05;978;4651.3
16-03-30;10:54;39.3;276.8;4.0;247.3;50.07;995;4651.4
16-03-30;10:57;39.3;279.6;4.2;247.3;50.04;1038;4651.4
16-03-30;11:00;39.3;279.0;4.4;246.3;50.01;1074;4651.5
16-03-30;11:03;39.8;267.9;4.3;247.3;50.05;1044;4651.5
16-03-30;11:06;39.8;265.4;4.0;247.3;50.02;981;4651.6
16-03-30;11:09;39.8;274.5;4.1;246.3;50.04;1020;4651.6
16-03-30;11:12;39.8;278.7;4.0;247.3;50.03;998;4651.7
16-03-30;11:15;40.0;275.2;4.1;247.3;50.04;1010;4651.7
16-03-30;11:18;40.1;272.0;4.1;247.3;50.01;981;4651.8
16-03-30;11:21;40.0;275.5;4.2;247.3;50.06;1016;4651.8
16-03-30;11:24;40.4;270.7;4.1;246.3;50.07;1023;4651.9
16-03-30;11:27;40.4;273.1;3.9;246.3;50.02;958;4651.9
16-03-30;11:30;40.1;274.0;3.8;246.3;50.05;926;4652.0
16-03-30;11:33;40.6;275.0;3.6;247.3;50.03;907;4652.0
16-03-30;11:36;40.2;277.5;3.6;246.3;50.05;877;4652.1
16-03-30;11:39;40.0;280.6;3.2;246.3;50.06;803;4652.1
16-03-30;11:42;39.9;281.8;2.7;246.3;50.06;671;4652.1
16-03-30;11:45;39.7;284.4;2.0;245.3;50.07;487;4652.2
16-03-30;11:48;39.7;291.6;1.9;245.3;50.05;462;4652.2
16-03-30;11:51;39.2;294.4;1.7;245.3;50.07;416;4652.2
16-03-30;11:54;38.9;297.2;1.7;245.3;50.06;394;4652.3
16-03-30;11:57;38.7;295.4;3.0;246.3;50.00;726;4652.3
16-03-30;12:00;38.7;273.3;3.1;247.3;50.02;776;4652.3
16-03-30;12:03;38.9;285.3;3.5;246.3;50.04;864;4652.3
16-03-30;12:06;39.2;285.2;3.1;246.3;50.07;772;4652.4
16-03-30;12:09;39.0;286.0;3.3;247.3;50.01;787;4652.4
16-03-30;12:12;39.1;289.7;3.0;245.3;50.02;751;4652.5
16-03-30;12:15;39.0;289.3;2.9;246.3;50.00;706;4652.5
16-03-30;12:18;38.6;291.0;1.9;245.3;50.06;469;4652.5
16-03-30;12:21;38.9;286.3;2.8;246.3;50.03;696;4652.6
16-03-30;12:24;38.6;288.8;2.6;246.3;50.07;638;4652.6
16-03-30;12:27;38.7;294.5;2.4;246.3;50.04;608;4652.6
16-03-30;12:30;38.4;295.7;2.4;247.3;50.04;584;4652.7
16-03-30;12:33;38.4;294.2;2.4;245.3;50.06;589;4652.7
16-03-30;12:36;38.5;294.1;2.8;246.3;50.05;677;4652.7
16-03-30;12:39;38.4;288.7;3.1;247.3;50.06;756;4652.8
16-03-30;12:42;38.4;288.4;3.1;246.3;50.04;754;4652.8
16-03-30;12:45;38.6;286.6;2.9;245.3;50.06;715;4652.8
16-03-30;12:48;38.5;287.5;2.9;246.3;50.02;684;4652.9
16-03-30;12:51;38.5;288.4;2.9;246.3;50.05;704;4652.9
16-03-30;12:54;38.6;286.9;2.9;247.3;50.05;713;4652.9
16-03-30;12:57;38.5;286.9;2.8;246.3;50.01;703;4653.0
16-03-30;13:00;38.4;291.6;2.7;244.3;50.01;664;4653.0
16-03-30;13:03;38.6;287.4;2.9;244.3;50.02;705;4653.0
16-03-30;13:06;38.4;286.8;2.8;244.3;50.06;681;4653.1
16-03-30;13:09;38.5;290.3;2.6;244.3;50.06;634;4653.1
16-03-30;13:12;38.5;288.2;2.5;245.3;50.04;591;4653.1
16-03-30;13:15;38.2;290.0;2.5;244.3;50.04;601;4653.2
16-03-30;13:18;38.2;289.0;2.6;245.3;50.04;627;4653.2
16-03-30;13:21;38.4;289.8;2.5;244.3;50.05;607;4653.2
16-03-30;13:24;38.3;290.1;2.4;245.3;50.03;575;4653.3
16-03-30;13:27;37.9;296.9;1.5;244.3;50.01;363;4653.3
16-03-30;13:30;37.8;302.1;2.1;244.3;50.03;505;4653.3
16-03-30;13:33;37.9;295.4;2.7;246.3;50.07;650;4653.3
16-03-30;13:36;38.2;293.5;2.1;244.3;50.06;509;4653.4
16-03-30;13:39;37.9;291.5;2.4;244.3;50.05;589;4653.4
16-03-30;13:42;37.9;296.0;2.1;245.3;50.03;499;4653.4
16-03-30;13:45;37.8;295.1;1.8;245.3;50.03;454;4653.4
16-03-30;13:48;37.8;289.5;1.7;245.3;50.06;414;4653.5
16-03-30;13:51;37.5;296.1;1.5;244.3;50.05;377;4653.5
16-03-30;13:54;37.5;297.6;1.4;245.3;50.06;336;4653.5
16-03-30;13:57;37.4;298.3;1.3;245.3;50.07;317;4653.5
16-03-30;14:00;37.2;299.1;1.5;245.3;49.99;348;4653.5
16-03-30;14:03;37.0;303.5;1.6;245.3;50.02;405;4653.5
16-03-30;14:06;37.1;299.1;1.6;246.3;50.03;396;4653.6
16-03-30;14:09;37.1;296.9;1.8;245.3;50.03;419;4653.6
16-03-30;14:12;37.0;301.7;1.7;245.3;50.05;404;4653.6
16-03-30;14:15;36.8;295.7;1.5;246.3;50.05;369;4653.6
16-03-30;14:18;36.7;297.6;1.4;245.3;50.06;350;4653.6
16-03-30;14:21;36.8;299.4;1.6;245.3;50.07;388;4653.7
16-03-30;14:24;36.8;295.1;1.4;246.3;50.04;333;4653.7
16-03-30;14:27;36.7;300.0;1.2;245.3;50.06;297;4653.7
16-03-30;14:30;36.4;299.7;1.2;245.3;50.02;285;4653.7
16-03-30;14:33;36.4;299.7;1.1;245.3;50.05;252;4653.7
16-03-30;14:36;36.3;298.9;1.1;245.3;50.08;277;4653.7
16-03-30;14:39;36.2;300.4;1.2;246.3;50.08;290;4653.8
16-03-30;14:42;36.5;302.0;1.2;245.3;50.04;277;4653.8
16-03-30;14:45;36.2;303.8;1.4;247.3;50.05;335;4653.8
16-03-30;14:48;36.1;298.9;1.4;246.3;50.06;342;4653.8
16-03-30;14:51;36.1;302.1;1.4;245.3;50.06;337;4653.8
16-03-30;14:54;36.0;294.4;1.3;245.3;50.06;311;4653.8
16-03-30;14:57;36.1;300.4;1.2;246.3;50.07;283;4653.8
16-03-30;15:00;35.9;296.3;1.1;246.3;50.02;253;4653.9
16-03-30;15:03;35.7;303.2;1.0;247.3;50.04;217;4653.9
16-03-30;15:06;35.7;297.8;0.9;247.3;50.01;187;4653.9
16-03-30;15:09;35.5;294.5;0.7;246.3;50.07;161;4653.9
16-03-30;15:12;35.5;301.0;0.6;246.3;50.07;141;4653.9
16-03-30;15:15;35.4;297.2;0.6;246.3;50.06;129;4653.9
16-03-30;15:18;35.3;296.6;0.5;245.3;50.07;111;4653.9
16-03-30;15:21;35.2;294.1;0.5;245.3;50.04;101;4653.9
16-03-30;15:24;35.3;289.4;0.4;246.3;50.05;86;4653.9
16-03-30;15:27;35.0;291.9;0.4;246.3;50.03;74;4653.9
16-03-30;15:30;34.9;280.9;0.4;246.3;50.04;69;4653.9
16-03-30;15:33;34.8;281.3;0.4;246.3;50.06;67;4653.9
16-03-30;15:36;34.7;288.2;0.4;245.3;50.05;69;4653.9
16-03-30;15:39;34.6;287.2;0.3;245.3;50.05;60;4653.9
16-03-30;15:42;34.6;273.6;0.2;246.3;50.02;42;4653.9
16-03-30;15:45;34.1;285.3;0.2;245.3;50.04;50;4653.9
16-03-30;15:48;34.4;286.3;0.4;245.3;50.04;68;4653.9
16-03-30;15:51;34.2;286.8;0.4;246.3;50.05;68;4653.9
16-03-30;15:54;34.1;279.6;0.4;245.3;50.04;67;4654.0
16-03-30;15:57;34.1;290.7;0.4;245.3;50.07;77;4654.0
16-03-30;16:00;34.2;286.2;0.4;245.3;50.07;91;4654.0
16-03-30;16:03;34.0;286.6;0.4;245.3;50.03;81;4654.0
16-03-30;16:06;34.1;287.4;0.4;246.3;50.04;74;4654.0
16-03-30;16:09;33.9;293.8;0.5;246.3;50.03;88;4654.0
16-03-30;16:12;33.9;291.0;0.5;246.3;50.06;110;4654.0
16-03-30;16:15;34.1;300.4;0.5;246.3;50.06;123;4654.0
16-03-30;16:18;34.0;294.7;0.6;247.3;50.08;131;4654.0
16-03-30;16:21;34.1;290.1;0.5;246.3;50.04;119;4654.0
16-03-30;16:24;34.0;289.3;0.6;246.3;50.03;123;4654.0
16-03-30;16:27;33.9;298.2;0.5;247.3;50.03;118;4654.0
16-03-30;16:30;34.0;289.3;0.5;246.3;50.04;102;4654.0
16-03-30;16:33;34.0;292.9;0.5;245.3;50.04;92;4654.0
16-03-30;16:36;33.8;286.5;0.4;246.3;50.04;82;4654.0
16-03-30;16:39;33.8;286.8;0.4;246.3;50.10;74;4654.0
16-03-30;16:42;33.8;276.4;0.3;246.3;50.03;56;4654.0
16-03-30;16:45;33.5;274.8;0.3;246.3;50.05;46;4654.0
16-03-30;16:48;33.4;274.6;0.2;246.3;50.04;45;4654.0
16-03-30;16:51;33.5;282.1;0.2;245.3;50.03;36;4654.0
16-03-30;16:54;33.7;269.9;0.1;245.3;50.07;35;4654.0
16-03-30;16:57;33.5;285.9;0.3;246.3;50.06;48;4654.0
16-03-30;17:00;33.3;275.6;0.2;246.3;50.09;45;4654.0
16-03-30;17:03;33.4;275.5;0.2;246.3;50.08;36;4654.0
16-03-30;17:06;33.4;269.8;0.2;246.3;50.07;29;4654.0
16-03-30;17:09;33.5;269.3;0.1;246.3;50.09;29;4654.0
16-03-30;17:12;33.4;262.7;0.1;245.3;50.04;17;4654.0
16-03-30;17:15;33.4;259.4;0.1;246.3;50.04;17;4654.0
16-03-30;17:18;33.4;257.8;0.1;246.3;50.04;15;4654.0
16-03-30;17:21;33.3;271.2;0.1;246.3;50.05;20;4654.0
16-03-30;17:24;33.3;262.5;0.1;246.3;50.06;24;4654.1
16-03-30;17:27;33.2;272.9;0.1;246.3;50.06;23;4654.1
16-03-30;17:30;33.1;271.8;0.1;246.3;50.03;19;4654.1
16-03-30;17:33;33.2;267.9;0.1;246.3;50.04;17;4654.1
16-03-30;17:36;33.1;261.0;0.0;247.3;50.08;15;4654.1
16-03-30;17:39;33.1;257.0;0.0;246.3;50.02;14;4654.1
16-03-30;17:42;33.1;255.3;0.1;246.3;50.01;12;4654.1
16-03-30;17:45;33.2;250.1;0.0;247.3;50.02;8;4654.1
16-03-30;17:48;33.1;249.4;0.0;246.3;50.04;12;4654.1
16-03-30;17:51;33.0;252.6;0.1;247.3;50.06;12;4654.1
16-03-30;17:54;33.0;260.0;0.1;246.3;50.06;11;4654.1
16-03-30;17:57;32.7;257.2;0.0;247.3;50.03;10;4654.1
16-03-30;18:00;33.0;254.7;0.0;247.3;50.09;7;4654.1
16-03-30;18:03;33.0;252.5;0.0;247.3;50.06;2;4654.1
16-03-30;18:06;32.7;244.3;0.0;247.3;50.07;4;4654.1
16-03-30;18:09;32.7;242.4;0.0;246.3;50.06;3;4654.1
16-03-30;18:12;32.6;251.8;0.0;246.3;50.07;3;4654.1
16-03-30;18:15;32.6;265.8;0.0;245.3;50.04;3;4654.1
16-03-30;18:18;32.6;260.5;0.0;245.3;50.04;2;4654.1
16-03-30;18:21;32.5;188.0;0.0;245.3;50.04;0;4654.1
16-03-30;18:24;32.4;202.5;0.0;245.3;50.01;0;4654.1
16-03-30;18:27;32.4;272.3;0.0;245.3;50.04;0;4654.1
16-03-30;18:30;32.4;267.7;0.0;244.3;50.08;0;4654.1
16-03-30;18:33;32.3;268.7;0.0;245.3;50.06;0;4654.1
16-03-30;18:36;32.2;244.9;0.0;244.3;50.03;0;4654.1
16-03-30;18:39;32.2;180.7;0.0;245.3;50.04;0;4654.1
16-03-30;18:42;32.0;154.9;0.0;243.4;50.04;0;4654.1
16-03-30;18:45;32.0;145.4;0.0;244.3;50.06;0;4654.1
16-03-30;18:48;32.0;122.9;0.0;245.3;50.03;0;4654.1
16-03-30;18:51;31.9;103.4;0.0;244.3;50.04;0;4654.1
16-03-31;07:30;29.4;273.3;0.1;243.4;50.02;24;4654.1
16-03-31;07:33;30.2;4.8;0.1;243.4;50.01;20;4654.1
16-03-31;07:36;30.2;270.2;0.1;243.4;50.04;21;4654.1
16-03-31;07:39;30.3;267.6;0.1;244.3;50.03;17;4654.1
16-03-31;07:42;30.4;266.0;0.1;244.3;50.03;22;4654.1
16-03-31;07:45;30.4;273.9;0.2;243.4;50.03;40;4654.1
16-03-31;07:48;30.5;298.2;0.3;244.3;50.02;56;4654.1
16-03-31;07:51;30.7;299.1;0.4;244.3;50.06;88;4654.1
16-03-31;07:54;31.0;291.5;0.4;243.4;50.03;68;4654.1
16-03-31;07:57;30.9;288.8;0.3;243.4;50.07;56;4654.1
16-03-31;08:00;31.1;290.1;0.5;243.4;50.06;68;4654.1
16-03-31;08:03;31.1;285.2;0.3;244.3;50.08;51;4654.1
16-03-31;08:06;31.2;281.1;0.2;244.3;50.02;36;4654.1
16-03-31;08:09;31.4;282.2;0.3;243.4;50.06;50;4654.1
16-03-31;08:12;31.4;298.9;0.4;244.3;50.02;72;4654.1
16-03-31;08:15;31.5;290.4;0.4;242.4;50.02;83;4654.1
16-03-31;08:18;31.7;299.1;0.4;243.4;50.07;90;4654.1
16-03-31;08:21;31.7;299.1;0.5;243.4;50.05;111;4654.1
16-03-31;08:24;31.9;298.6;0.7;243.4;50.04;155;4654.1
16-03-31;08:27;32.2;304.8;0.7;244.3;50.04;134;4654.1
16-03-31;08:30;32.2;297.8;0.5;242.4;50.04;102;4654.1
16-03-31;08:33;32.3;291.2;0.5;243.4;50.04;101;4654.1
16-03-31;08:36;32.3;296.4;0.5;243.4;50.03;100;4654.1
16-03-31;08:39;32.4;295.0;0.5;242.4;50.05;93;4654.1
16-03-31;08:42;32.5;288.5;0.4;244.3;50.02;85;4654.1
16-03-31;08:45;32.3;291.2;0.3;244.3;50.04;67;4654.1
16-03-31;08:48;32.3;295.0;0.4;242.4;50.04;61;4654.2
16-03-31;08:51;32.4;290.4;0.4;242.4;50.06;69;4654.2
16-03-31;08:54;32.4;295.6;0.4;243.4;50.06;68;4654.2
16-03-31;08:57;32.2;284.9;0.4;242.4;50.04;71;4654.2
16-03-31;09:00;32.4;284.4;0.3;242.4;50.05;62;4654.2
16-03-31;09:03;32.5;291.3;0.3;242.4;50.10;59;4654.2
16-03-31;09:06;32.5;287.9;0.3;243.4;50.04;62;4654.2
16-03-31;09:09;32.5;292.0;0.3;242.4;50.06;60;4654.2
16-03-31;09:12;32.3;279.7;0.3;243.4;50.05;56;4654.2
16-03-31;09:15;32.5;282.5;0.4;243.4;50.05;64;4654.2
16-03-31;09:18;32.5;285.2;0.3;242.4;50.07;55;4654.2
16-03-31;09:21;32.5;283.8;0.3;244.3;50.07;49;4654.2
16-03-31;09:24;32.6;285.0;0.4;242.4;50.08;63;4654.2
16-03-31;09:27;32.6;291.6;0.4;242.4;50.05;67;4654.2
16-03-31;09:30;32.6;289.3;0.4;243.4;50.05;68;4654.2
16-03-31;09:33;32.4;292.8;0.4;243.4;50.07;67;4654.2
16-03-31;09:36;32.4;290.0;0.4;242.4;50.07;67;4654.2
16-03-31;09:39;32.5;292.6;0.4;243.4;50.09;89;4654.2
16-03-31;09:42;32.4;305.8;0.7;242.4;50.08;140;4654.2
16-03-31;09:45;32.7;300.7;0.5;242.4;50.08;114;4654.2
16-03-31;09:48;32.5;300.7;0.5;242.4;50.09;105;4654.2
16-03-31;09:51;32.5;290.4;0.6;243.4;50.08;125;4654.2
16-03-31;09:54;32.6;298.2;0.6;242.4;50.08;124;4654.2
16-03-31;09:57;32.7;295.6;0.5;243.4;50.00;118;4654.2
16-03-31;10:00;32.6;301.7;0.5;242.4;50.02;94;4654.2
16-03-31;10:03;32.7;295.0;0.5;244.3;50.09;97;4654.2
16-03-31;10:06;32.5;292.3;0.4;243.4;50.06;87;4654.3
16-03-31;10:09;32.7;294.7;0.5;242.4;50.02;83;4654.3
16-03-31;10:12;32.6;296.7;0.7;241.4;50.01;135;4654.3
16-03-31;10:15;32.7;318.3;1.2;243.4;50.07;281;4654.3
16-03-31;10:18;33.0;310.1;0.0;244.3;50.06;414;4654.3
16-03-31;10:21;33.1;296.0;1.2;243.4;50.06;283;4654.3
16-03-31;10:24;33.3;304.5;2.0;243.4;50.06;475;4654.3
16-03-31;10:27;33.8;290.1;2.2;242.4;50.04;520;4654.4
16-03-31;10:30;33.8;312.7;1.9;242.4;50.06;444;4654.4
16-03-31;10:33;33.9;300.1;1.3;241.4;50.06;309;4654.4
16-03-31;10:36;33.9;302.6;2.0;242.4;50.06;490;4654.4
16-03-31;10:39;34.5;298.0;2.7;247.3;50.06;671;4654.4
16-03-31;10:42;34.4;287.5;2.5;247.3;50.06;626;4654.5
16-03-31;10:45;34.5;284.6;1.2;246.3;50.05;273;4654.5
16-03-31;10:48;34.4;298.3;0.8;246.3;50.04;175;4654.5
16-03-31;10:51;34.1;299.7;1.0;248.2;50.06;207;4654.5
16-03-31;10:54;34.0;293.1;0.7;246.3;50.07;143;4654.5
16-03-31;10:57;33.9;292.2;0.6;246.3;50.00;129;4654.5
16-03-31;11:00;33.9;302.6;0.6;247.3;50.02;137;4654.5
16-03-31;11:03;33.7;296.9;0.5;246.3;50.03;115;4654.5
16-03-31;11:06;33.8;301.3;0.7;247.3;50.05;153;4654.6
16-03-31;11:09;33.9;291.3;1.2;248.2;50.05;267;4654.6
16-03-31;11:12;33.9;297.5;1.0;248.2;50.04;224;4654.6
16-03-31;11:15;33.9;306.2;0.7;248.2;50.04;163;4654.6
16-03-31;11:18;33.8;292.8;0.6;248.2;50.09;123;4654.6
16-03-31;11:21;33.9;313.0;1.9;248.2;50.05;464;4654.6
16-03-31;11:24;34.5;289.3;2.8;249.2;50.04;684;4654.6
16-03-31;11:27;35.0;295.8;3.5;249.2;50.04;856;4654.7
16-03-31;11:30;35.4;286.5;4.1;250.2;50.04;1042;4654.7
16-03-31;11:33;35.4;294.5;1.7;248.2;50.08;425;4654.8
16-03-31;11:36;35.3;286.5;2.8;249.2;50.06;698;4654.8
16-03-31;11:39;35.6;297.5;2.4;248.2;50.05;595;4654.8
16-03-31;11:42;35.6;298.9;2.3;248.2;50.02;566;4654.9
16-03-31;11:45;35.9;273.3;2.4;249.2;50.01;647;4654.9
16-03-31;11:48;35.9;291.5;1.8;248.2;50.05;445;4654.9
16-03-31;11:51;35.6;293.7;1.0;247.3;50.05;218;4654.9
16-03-31;11:54;35.3;299.4;1.0;248.2;50.00;200;4654.9
16-03-31;11:57;35.2;292.2;1.0;248.2;50.01;232;4655.0
16-03-31;12:00;35.4;303.6;2.3;248.2;50.04;580;4655.0
16-03-31;12:03;35.7;294.2;2.0;248.2;50.04;506;4655.0
16-03-31;12:06;35.7;281.3;2.6;248.2;50.06;654;4655.0
16-03-31;12:09;35.4;298.0;0.8;247.3;50.05;177;4655.1
16-03-31;12:12;35.3;277.2;1.0;246.3;50.04;234;4655.1
16-03-31;12:15;35.5;308.6;2.9;248.2;50.04;699;4655.1
16-03-31;12:18;35.5;289.4;1.1;246.3;50.05;272;4655.1
16-03-31;12:21;35.3;305.2;0.8;246.3;50.06;186;4655.1
16-03-31;12:24;35.0;297.9;0.9;247.3;50.06;212;4655.1
16-03-31;12:27;35.2;298.0;1.0;247.3;50.02;253;4655.1
16-03-31;12:30;35.0;304.2;0.7;246.3;50.02;164;4655.1
16-03-31;12:33;34.7;301.0;0.8;246.3;50.05;182;4655.2
16-03-31;12:36;34.7;302.1;0.7;246.3;50.04;144;4655.2
16-03-31;12:39;34.7;300.4;0.7;246.3;50.05;147;4655.2
16-03-31;12:42;34.6;305.4;0.8;246.3;50.06;195;4655.2
16-03-31;12:45;34.7;307.3;1.0;246.3;50.05;218;4655.2
16-03-31;12:48;34.5;297.5;0.8;246.3;50.06;181;4655.2
16-03-31;12:51;34.6;298.9;0.8;246.3;50.06;187;4655.2
16-03-31;12:54;34.6;308.0;0.8;246.3;50.05;191;4655.2
16-03-31;12:57;34.4;298.0;0.7;246.3;50.01;139;4655.2
16-03-31;13:00;34.4;294.5;0.5;245.3;50.03;120;4655.2
16-03-31;13:03;34.2;300.1;0.6;245.3;50.08;133;4655.2
16-03-31;13:06;34.2;302.3;0.7;244.3;50.03;156;4655.2
16-03-31;13:09;34.1;307.3;0.8;245.3;50.04;183;4655.3
16-03-31;13:12;34.2;301.9;0.8;245.3;50.03;194;4655.3
16-03-31;13:15;34.2;307.4;0.9;245.3;50.03;209;4655.3
16-03-31;13:18;34.6;308.2;0.9;246.3;50.08;204;4655.3
16-03-31;13:21;34.1;304.9;0.9;245.3;50.05;205;4655.3
16-03-31;13:24;34.2;304.2;0.8;245.3;50.04;171;4655.3
16-03-31;13:27;34.1;298.0;0.7;245.3;50.03;157;4655.3
16-03-31;13:30;34.1;295.3;0.8;246.3;50.02;176;4655.3
16-03-31;13:33;34.2;303.2;0.9;246.3;50.05;205;4655.3
16-03-31;13:36;34.2;302.9;0.8;246.3;50.07;197;4655.3
16-03-31;13:39;34.1;300.0;0.7;245.3;50.07;163;4655.4
16-03-31;13:42;34.4;295.8;0.7;245.3;50.04;145;4655.4
16-03-31;13:45;34.2;298.0;0.5;245.3;50.11;127;4655.4
16-03-31;13:48;34.1;301.1;0.5;245.3;50.07;109;4655.4
16-03-31;13:51;34.1;291.5;0.4;246.3;50.08;79;4655.4
16-03-31;13:54;33.9;285.3;0.3;244.3;50.08;69;4655.4
16-03-31;13:57;33.8;285.4;0.4;245.3;50.05;68;4655.4
16-03-31;14:00;34.0;291.9;0.4;245.3;50.05;69;4655.4
16-03-31;14:03;33.9;291.2;0.4;245.3;50.04;80;4655.4
16-03-31;14:06;33.8;4.8;0.5;245.3;50.03;87;4655.4
16-03-31;14:09;33.8;300.8;0.5;246.3;50.06;95;4655.4
16-03-31;14:12;33.9;298.0;0.6;246.3;50.03;114;4655.4
16-03-31;14:15;33.9;308.4;0.6;246.3;50.04;147;4655.4
16-03-31;14:18;33.9;310.4;0.8;246.3;50.04;176;4655.4
16-03-31;14:21;34.0;308.4;0.7;246.3;50.03;160;4655.4
16-03-31;14:24;33.9;303.3;0.7;245.3;50.03;148;4655.4
16-03-31;14:27;34.0;307.4;0.7;246.3;50.04;182;4655.4
16-03-31;14:30;33.7;310.8;0.7;245.3;50.03;168;4655.5
16-03-31;14:33;33.8;302.3;0.6;245.3;50.04;131;4655.5
16-03-31;14:36;33.9;295.4;0.5;246.3;50.04;98;4655.5
16-03-31;14:39;33.5;291.3;0.4;246.3;50.05;88;4655.5
16-03-31;14:42;33.7;289.7;0.4;246.3;50.06;80;4655.5
16-03-31;14:45;33.7;289.8;0.4;246.3;50.05;74;4655.5
16-03-31;14:48;33.4;294.8;0.5;246.3;50.05;81;4655.5
16-03-31;14:51;33.7;287.8;0.4;245.3;50.04;71;4655.5
16-03-31;14:54;33.4;289.1;0.4;245.3;50.05;69;4655.5
16-03-31;14:57;33.4;280.0;0.3;245.3;50.05;56;4655.5
16-03-31;15:00;33.3;280.0;0.2;246.3;50.04;48;4655.5
16-03-31;15:03;33.3;283.3;0.3;246.3;50.07;56;4655.5
16-03-31;15:06;33.5;295.4;0.4;246.3;50.07;75;4655.5
16-03-31;15:09;33.3;291.0;0.5;246.3;50.06;87;4655.5
16-03-31;15:12;33.4;293.9;0.5;246.3;50.05;108;4655.5
16-03-31;15:15;33.5;304.6;0.5;246.3;50.05;118;4655.5
16-03-31;15:18;33.5;304.6;0.7;246.3;50.06;146;4655.5
16-03-31;15:21;33.5;306.5;0.9;246.3;50.06;198;4655.5
16-03-31;15:24;33.5;308.7;0.7;246.3;50.05;168;4655.5
16-03-31;15:27;33.7;301.1;0.7;247.3;50.02;166;4655.5
16-03-31;15:30;33.5;297.5;0.5;246.3;50.0;124;4655.6
16-03-31;15:33;33.5;294.8;0.4;246.3;50.03;84;4655.6
16-03-31;15:36;33.3;283.0;0.3;246.3;50.03;55;4655.6
16-03-31;15:39;33.3;282.8;0.3;246.3;50.04;60;4655.6
16-03-31;15:42;33.2;285.9;0.4;246.3;50.02;81;4655.6
16-03-31;15:45;33.2;300.4;0.5;246.3;50.03;111;4655.6
16-03-31;15:48;33.3;297.3;0.5;246.3;50.01;114;4655.6
16-03-31;15:51;33.4;299.7;0.7;246.3;50.03;140;4655.6
16-03-31;15:54;33.2;297.6;0.6;247.3;50.04;121;4655.6
16-03-31;15:57;33.3;300.2;0.5;246.3;50.03;125;4655.6
16-03-31;16:00;33.2;294.2;0.5;248.2;50.01;109;4655.6
16-03-31;16:03;33.3;292.3;0.6;247.3;50.02;153;4655.6
16-03-31;16:06;33.4;306.8;0.8;247.3;50.01;193;4655.6
16-03-31;16:09;33.5;295.7;0.5;248.2;50.01;101;4655.6
16-03-31;16:12;33.4;297.9;0.5;247.3;49.99;80;4655.6
16-03-31;16:15;33.3;286.6;0.3;246.3;50.02;63;4655.6
16-03-31;16:18;33.2;290.0;0.4;246.3;50.03;71;4655.6
16-03-31;16:21;33.1;292.2;0.5;247.3;49.99;80;4655.6
16-03-31;16:24;33.1;296.7;0.3;247.3;50.06;59;4655.6
16-03-31;16:27;33.0;281.8;0.4;246.3;50.05;59;4655.6
16-03-31;16:30;33.1;284.0;0.4;245.3;50.04;65;4655.7
16-03-31;16:33;33.1;290.7;0.4;246.3;50.04;65;4655.7
16-03-31;16:36;33.1;290.6;0.4;246.3;50.05;85;4655.7
16-03-31;16:39;33.1;298.5;0.5;246.3;50.04;124;4655.7
16-03-31;16:42;33.1;296.7;0.5;246.3;50.03;123;4655.7
16-03-31;16:45;33.1;295.3;0.7;246.3;50.08;122;4655.7
16-03-31;16:48;33.2;290.9;0.5;246.3;50.06;99;4655.7
16-03-31;16:51;33.2;293.5;0.5;246.3;50.06;97;4655.7
16-03-31;16:54;33.2;284.1;0.4;246.3;50.06;80;4655.7
16-03-31;16:57;33.2;283.8;0.3;247.3;50.07;56;4655.7
16-03-31;17:00;33.0;279.7;0.2;246.3;50.08;47;4655.7
16-03-31;17:03;33.1;272.7;0.2;246.3;50.08;46;4655.7
16-03-31;17:06;33.1;271.2;0.4;246.3;50.04;50;4655.7
16-03-31;17:09;33.0;270.4;0.1;246.3;50.07;30;4655.7
16-03-31;17:12;33.1;261.6;0.1;246.3;50.10;20;4655.7
16-03-31;17:15;33.1;261.4;0.1;246.3;50.09;21;4655.7
16-03-31;17:18;33.0;251.2;0.1;246.3;50.09;23;4655.7
16-03-31;17:21;33.0;264.8;0.1;247.3;50.08;25;4655.7
16-03-31;17:24;33.0;260.3;0.1;247.3;50.09;15;4655.7
16-03-31;17:27;32.9;258.3;0.1;247.3;50.10;13;4655.7
16-03-31;17:30;32.9;262.3;0.0;247.3;50.09;8;4655.7
16-03-31;17:33;32.9;256.9;0.0;246.3;50.08;8;4655.7
16-03-31;17:36;32.7;180.9;0.0;247.3;50.08;0;4655.7
16-03-31;17:39;32.6;204.0;0.0;246.3;50.08;3;4655.7
16-03-31;17:42;32.6;216.2;0.0;246.3;50.08;2;4655.7
16-03-31;17:45;32.6;203.1;0.0;246.3;50.07;6;4655.7
16-03-31;17:48;32.6;228.5;0.0;246.3;50.09;6;4655.7
16-03-31;17:51;32.5;241.5;0.0;247.3;50.07;1;4655.7
16-03-31;17:54;32.4;226.7;0.0;247.3;50.09;1;4655.7
16-03-31;17:57;32.3;158.9;0.0;247.3;50.12;0;4655.7
16-03-31;18:00;32.3;109.1;0.0;246.3;50.14;0;4655.7
16-03-31;18:03;32.3;178.1;0.0;247.3;50.12;0;4655.7
16-03-31;18:06;32.2;209.3;0.0;247.3;50.10;0;4655.7
16-03-31;18:09;32.2;232.1;0.0;247.3;50.12;0;4655.7
16-03-31;18:12;32.0;220.1;0.0;247.3;50.11;0;4655.7
16-03-31;18:15;32.0;197.4;0.0;247.3;50.11;0;4655.7
16-03-31;18:18;31.9;172.2;0.0;247.3;50.09;0;4655.7
16-03-31;18:21;31.9;124.3;0.0;246.3;50.09;0;4655.7
16-03-31;18:24;31.8;103.5;0.0;247.3;50.10;0;4655.7
16-04-01;08:00;28.3;283.4;0.0;243.4;50.07;3;4655.7
16-04-01;08:03;28.3;302.4;0.0;243.4;50.04;0;4655.7
16-04-01;08:06;28.6;308.9;0.0;242.4;50.05;0;4655.7
16-04-01;08:09;28.6;304.5;0.0;243.4;50.03;0;4655.7
16-04-01;08:12;28.6;283.5;0.0;243.4;50.02;0;4655.7
16-04-01;08:15;29.0;294.5;0.0;244.3;50.05;0;4655.7
16-04-01;08:18;29.0;295.4;0.0;244.3;50.06;0;4655.7
16-04-01;08:21;29.0;299.4;0.0;243.4;50.05;0;4655.7
16-04-01;08:24;29.4;292.3;0.0;243.4;50.05;0;4655.7
16-04-01;08:27;29.4;301.3;0.0;243.4;50.02;0;4655.7
16-04-01;08:30;29.4;297.9;0.0;243.4;50.00;0;4655.7
16-04-01;08:33;29.4;282.2;0.0;243.4;50.03;0;4655.7
16-04-01;08:36;29.7;4.8;0.0;243.4;50.05;0;4655.7
16-04-01;09:18;30.3;281.5;0.1;243.4;50.04;13;4655.7
16-04-01;09:21;30.2;264.5;0.0;242.4;50.06;15;4655.7
16-04-01;09:24;30.2;262.7;0.1;242.4;50.01;12;4655.7
16-04-01;09:27;30.3;255.7;0.0;242.4;50.03;7;4655.7
16-04-01;09:30;30.3;264.2;0.1;242.4;50.03;15;4655.7
16-04-01;09:33;30.4;267.6;0.0;243.4;50.05;7;4655.7
16-04-01;09:36;30.4;267.4;0.0;243.4;50.05;0;4655.7
16-04-01;09:39;30.4;259.4;0.0;242.4;50.07;5;4655.7
16-04-01;09:42;30.7;266.3;0.1;242.4;50.06;19;4655.7
16-04-01;09:45;30.7;271.4;0.1;243.4;50.04;18;4655.7
16-04-01;09:48;30.8;266.3;0.0;243.4;50.05;13;4655.7
16-04-01;09:51;30.9;268.0;0.0;242.4;50.07;6;4655.7
16-04-01;09:54;30.9;256.4;0.0;243.4;50.07;9;4655.7
16-04-01;09:57;30.9;244.1;0.0;243.4;49.99;10;4655.7
16-04-01;10:00;31.0;251.9;0.0;243.4;50.03;9;4655.7
16-04-01;10:03;31.0;272.0;0.0;243.4;50.02;2;4655.7
16-04-01;10:06;31.0;249.0;0.0;243.4;50.03;0;4655.7
16-04-01;10:09;30.9;255.4;0.0;243.4;50.05;0;4655.7
16-04-01;10:12;31.0;246.5;0.0;243.4;50.06;0;4655.7
16-04-01;10:15;31.0;220.8;0.0;243.4;50.06;5;4655.7
16-04-01;10:18;31.0;241.2;0.1;244.3;50.04;14;4655.7
16-04-01;10:21;31.2;271.2;0.1;243.4;50.03;24;4655.7
16-04-01;10:24;31.2;273.3;0.1;242.4;50.02;19;4655.7
16-04-01;10:27;31.4;259.8;0.1;243.4;50.04;22;4655.7
16-04-01;10:30;31.4;277.1;0.2;242.4;50.03;38;4655.7
16-04-01;10:33;31.5;285.0;0.2;242.4;50.02;45;4655.7
16-04-01;10:36;31.7;263.9;0.1;242.4;50.04;34;4655.7
16-04-01;10:39;31.5;272.7;0.2;242.4;50.05;40;4655.7
16-04-01;10:42;31.7;293.1;0.2;243.4;50.05;49;4655.7
16-04-01;10:45;31.8;284.3;0.3;243.4;50.06;54;4655.7
16-04-01;10:48;31.7;284.9;0.2;242.4;50.07;32;4655.7
16-04-01;10:51;31.8;272.6;0.0;242.4;50.05;15;4655.7
16-04-01;10:54;31.8;274.2;0.1;243.4;50.03;17;4655.7
16-04-01;10:57;31.8;269.9;0.1;243.4;50.02;14;4655.7
16-04-01;11:00;31.8;261.3;0.1;242.4;50.00;20;4655.7
16-04-01;11:03;31.9;272.0;0.1;242.4;50.04;17;4655.7
16-04-01;11:06;32.0;273.0;0.1;243.4;50.05;21;4655.7
16-04-01;11:09;31.9;277.7;0.1;242.4;50.06;32;4655.7
16-04-01;11:12;32.0;277.4;0.1;242.4;50.04;23;4655.7
16-04-01;11:15;32.2;271.5;0.2;242.4;49.99;31;4655.7
16-04-01;11:18;32.0;289.7;0.2;242.4;50.05;40;4655.7
16-04-01;11:21;32.3;304.8;0.3;242.4;50.04;58;4655.7
16-04-01;11:24;32.2;286.2;0.2;242.4;50.05;38;4655.8
16-04-01;11:27;32.3;285.3;0.2;242.4;50.01;42;4655.8
16-04-01;11:30;32.3;282.8;0.1;243.4;50.06;28;4655.8
16-04-01;11:33;32.3;278.7;0.1;246.3;50.03;27;4655.8
16-04-01;11:36;32.2;276.8;0.3;246.3;50.06;53;4655.8
16-04-01;11:39;32.3;285.6;0.2;246.3;50.04;40;4655.8
16-04-01;11:42;32.5;286.9;0.2;246.3;50.03;40;4655.8
16-04-01;11:45;32.4;292.3;0.1;246.3;50.02;32;4655.8
16-04-01;11:48;32.4;281.5;0.2;246.3;50.07;36;4655.8
16-04-01;11:51;32.4;292.9;0.4;245.3;50.01;50;4655.8
16-04-01;11:54;32.6;304.1;0.5;247.3;50.06;92;4655.8
16-04-01;11:57;32.5;286.6;0.4;246.3;50.03;75;4655.8
16-04-01;12:00;32.7;290.6;0.4;248.2;50.03;72;4655.8
16-04-01;12:03;32.9;308.3;0.4;247.3;50.03;93;4655.8
16-04-01;12:06;32.6;307.0;0.4;246.3;50.02;81;4655.8
16-04-01;12:09;32.9;301.4;0.4;247.3;50.05;80;4655.8
16-04-01;12:12;33.0;294.7;0.3;247.3;50.08;60;4655.8
16-04-01;12:15;32.9;296.7;0.4;247.3;50.03;74;4655.8
16-04-01;12:18;33.0;312.0;0.5;247.3;50.05;101;4655.8
16-04-01;12:21;33.0;295.7;0.2;246.3;50.07;47;4655.8
16-04-01;12:24;32.9;286.9;0.2;247.3;50.04;48;4655.8
16-04-01;12:27;33.0;294.4;0.3;246.3;50.05;53;4655.8
16-04-01;12:30;32.9;301.9;0.4;247.3;50.03;80;4655.8
16-04-01;12:33;33.2;300.1;0.5;248.2;50.08;98;4655.8
16-04-01;12:36;33.2;290.9;0.5;248.2;50.05;99;4655.8
16-04-01;12:39;33.3;308.2;0.7;244.3;50.07;147;4655.8
16-04-01;12:42;33.3;314.3;0.8;244.3;50.07;172;4655.8
16-04-01;12:45;33.7;307.4;0.8;244.3;50.07;171;4655.8
16-04-01;12:48;33.4;302.6;0.6;244.3;50.09;124;4655.9
16-04-01;12:51;33.5;296.1;0.4;244.3;50.06;82;4655.9
16-04-01;12:54;33.4;302.0;0.6;244.3;50.04;127;4655.9
16-04-01;12:57;33.5;303.6;0.6;244.3;50.02;116;4655.9
16-04-01;13:00;33.8;303.5;0.5;244.3;50.02;102;4655.9
16-04-01;13:03;33.8;295.0;0.5;243.4;50.02;93;4655.9
16-04-01;13:06;33.5;304.5;0.5;243.4;50.00;103;4655.9
16-04-01;13:09;33.5;298.3;0.4;243.4;50.04;88;4655.9
16-04-01;13:12;33.7;300.7;0.5;243.4;50.04;106;4655.9
16-04-01;13:15;33.8;291.9;0.3;244.3;50.06;61;4655.9
16-04-01;13:18;33.8;300.8;0.5;243.4;50.05;106;4655.9
16-04-01;13:21;33.7;300.8;0.5;243.4;50.05;95;4655.9
16-04-01;13:24;33.9;295.4;0.5;244.3;50.05;96;4655.9
16-04-01;13:27;33.9;294.1;0.5;243.4;50.04;98;4655.9
16-04-01;13:30;33.7;292.6;0.4;244.3;50.03;75;4655.9
16-04-01;13:33;33.5;287.5;0.2;244.3;50.03;48;4655.9
16-04-01;13:36;33.5;287.1;0.5;244.3;50.00;59;4655.9
16-04-01;13:39;33.7;297.0;0.5;244.3;50.02;102;4655.9
16-04-01;13:42;33.9;303.3;0.5;244.3;50.07;104;4655.9
16-04-01;13:45;33.9;304.3;0.5;245.3;50.06;114;4655.9
16-04-01;13:48;33.9;315.9;0.6;245.3;50.07;136;4655.9
16-04-01;13:51;33.8;305.7;0.7;245.3;50.08;163;4656.0
16-04-01;13:54;34.2;310.4;0.8;246.3;50.06;194;4656.0
16-04-01;13:57;33.8;294.5;0.5;245.3;50.04;103;4656.0
16-04-01;14:00;34.0;312.3;0.8;245.3;50.04;177;4656.0
16-04-01;14:03;34.0;308.6;0.6;245.3;50.03;145;4656.0
16-04-01;14:06;34.1;304.9;0.7;245.3;50.03;144;4656.0
16-04-01;14:09;34.1;307.0;0.7;244.3;50.05;153;4656.0
16-04-01;14:12;34.2;4.8;0.8;244.3;50.02;191;4656.0
16-04-01;14:15;34.1;309.0;0.8;245.3;50.02;175;4656.0
16-04-01;14:18;34.1;305.4;0.6;245.3;50.04;119;4656.0
16-04-01;14:21;34.5;311.7;0.6;246.3;50.06;131;4656.0
16-04-01;14:24;34.5;295.8;1.0;245.3;50.01;207;4656.0
16-04-01;14:27;34.4;316.2;1.1;246.3;50.03;264;4656.1
16-04-01;14:30;34.5;313.9;1.1;245.3;50.05;244;4656.1
16-04-01;14:33;34.4;313.4;1.2;245.3;50.04;289;4656.1
16-04-01;14:36;34.5;315.5;1.0;245.3;50.05;240;4656.1
16-04-01;14:39;34.5;312.1;0.9;245.3;50.04;229;4656.1
16-04-01;14:42;34.6;320.5;1.0;246.3;50.04;224;4656.1
16-04-01;14:45;34.8;317.2;0.9;246.3;50.07;205;4656.1
16-04-01;14:48;34.7;309.9;1.1;245.3;50.07;251;4656.1
16-04-01;14:51;34.9;309.5;1.0;246.3;50.08;248;4656.1
16-04-01;14:54;34.8;310.4;1.1;245.3;50.07;250;4656.2
16-04-01;14:57;34.8;305.8;1.0;245.3;50.01;227;4656.2
16-04-01;15:00;34.6;312.4;0.8;245.3;49.99;192;4656.2
16-04-01;15:03;34.4;304.9;0.5;245.3;50.00;123;4656.2
16-04-01;15:06;34.4;310.2;0.9;246.3;50.03;201;4656.2
16-04-01;15:09;34.6;296.0;1.2;246.3;50.04;294;4656.2
16-04-01;15:12;34.6;313.0;1.0;246.3;50.03;226;4656.2
16-04-01;15:15;34.5;301.9;0.6;246.3;50.10;140;4656.2
16-04-01;15:18;34.4;299.7;0.0;245.3;50.06;118;4656.2
16-04-01;15:21;34.4;313.4;0.8;246.3;50.07;175;4656.2
16-04-01;15:24;34.4;308.3;0.6;246.3;50.07;130;4656.3
16-04-01;15:27;34.6;301.7;0.7;246.3;50.03;165;4656.3
16-04-01;15:30;34.5;301.9;0.5;245.3;50.03;119;4656.3
16-04-01;15:33;34.5;301.3;0.5;246.3;50.01;102;4656.3
16-04-01;15:36;34.6;305.5;0.7;246.3;50.04;163;4656.3
16-04-01;15:39;34.5;302.9;0.8;246.3;50.03;171;4656.3
16-04-01;15:42;34.7;302.7;0.8;246.3;50.03;178;4656.3
16-04-01;15:45;34.7;307.6;0.8;246.3;50.04;198;4656.3
16-04-01;15:48;34.5;301.4;0.8;246.3;50.03;177;4656.3
16-04-01;15:51;34.8;302.6;0.7;246.3;50.06;147;4656.3
16-04-01;15:54;34.6;306.7;0.9;246.3;50.04;190;4656.3
16-04-01;15:57;34.5;308.0;0.8;244.3;50.00;179;4656.3
16-04-01;16:00;34.9;310.5;0.8;245.3;50.11;172;4656.4
16-04-01;16:03;34.6;308.9;0.9;246.3;50.02;184;4656.4
16-04-01;16:06;34.8;320.8;1.0;245.3;50.05;226;4656.4
16-04-01;16:09;34.7;300.7;0.8;245.3;50.03;181;4656.4
16-04-01;16:12;35.0;300.4;1.6;246.3;50.03;378;4656.4
16-04-01;16:15;35.3;293.2;1.9;245.3;50.02;488;4656.4
16-04-01;16:18;35.5;277.8;1.6;246.3;50.07;399;4656.5
16-04-01;16:21;35.9;298.8;2.8;247.3;50.03;720;4656.5
16-04-01;16:24;36.4;275.0;3.2;247.3;50.05;761;4656.5
16-04-01;16:27;36.4;293.7;3.3;247.3;50.04;803;4656.6
16-04-01;16:30;36.5;292.3;3.0;247.3;50.03;733;4656.6
16-04-01;16:33;36.8;302.9;1.3;246.3;50.06;346;4656.6
16-04-01;16:36;36.4;271.8;0.8;246.3;50.03;165;4656.6
16-04-01;16:39;36.2;285.2;0.5;245.3;50.03;121;4656.6
16-04-01;16:42;36.0;291.2;0.6;245.3;50.03;125;4656.7
16-04-01;16:45;36.0;299.1;0.5;246.3;50.04;101;4656.7
16-04-01;16:48;35.6;310.8;0.6;246.3;50.03;160;4656.7
16-04-01;16:51;36.3;297.9;0.7;245.3;50.06;158;4656.7
16-04-01;16:54;36.1;290.0;0.6;245.3;50.04;135;4656.7
