data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-04-01;16:57;35.7;279.7;0.4;246.3;50.07;81;4656.7
16-04-01;17:00;35.5;276.8;0.3;247.3;50.07;56;4656.7
16-04-01;17:03;35.3;280.0;0.3;246.3;50.05;51;4656.7
16-04-01;17:06;35.2;289.5;0.3;246.3;50.09;56;4656.7
16-04-01;17:09;35.2;277.0;0.4;245.3;50.06;76;4656.7
16-04-01;17:12;35.0;297.8;0.5;247.3;50.03;103;4656.7
16-04-01;17:15;35.0;307.6;2.1;247.3;50.05;514;4656.7
16-04-01;17:18;35.5;304.3;2.1;247.3;50.01;522;4656.7
16-04-01;17:21;35.5;306.7;2.0;247.3;50.02;488;4656.8
16-04-01;17:24;35.6;294.1;2.0;247.3;50.01;489;4656.8
16-04-01;17:27;35.7;291.3;1.9;248.2;50.02;458;4656.8
16-04-01;17:30;35.7;293.2;1.8;247.3;50.03;444;4656.8
16-04-01;17:33;35.9;287.4;0.4;246.3;50.03;88;4656.8
16-04-01;17:36;35.5;309.8;1.4;248.2;50.03;347;4656.9
16-04-01;17:39;35.4;277.7;0.4;247.3;50.02;92;4656.9
16-04-01;17:42;35.4;301.4;1.5;248.2;50.03;356;4656.9
16-04-01;17:45;35.9;300.7;1.5;247.3;50.04;345;4656.9
16-04-01;17:48;35.5;287.2;1.1;247.3;50.01;258;4656.9
16-04-01;17:51;35.6;297.6;1.2;246.3;50.06;292;4656.9
16-04-01;17:54;35.6;298.0;1.2;246.3;50.06;289;4656.9
16-04-01;17:57;35.7;298.2;1.1;247.3;50.04;266;4656.9
16-04-01;18:00;35.7;291.9;1.0;247.3;50.09;234;4657.0
16-04-01;18:03;35.4;294.5;0.9;246.3;50.06;225;4657.0
16-04-01;18:06;35.5;279.6;0.5;246.3;50.05;127;4657.0
16-04-01;18:09;35.3;304.5;0.7;246.3;50.06;159;4657.0
16-04-01;18:12;35.0;275.8;0.2;247.3;50.05;43;4657.0
16-04-01;18:15;34.9;292.9;0.6;246.3;50.06;144;4657.0
16-04-01;18:18;34.9;287.1;0.6;247.3;50.04;134;4657.0
16-04-01;18:21;34.9;291.2;0.5;247.3;50.03;114;4657.0
16-04-01;18:24;34.7;294.7;0.4;247.3;50.05;104;4657.0
16-04-01;18:27;34.8;293.1;0.4;247.3;50.05;88;4657.0
16-04-01;18:30;34.7;291.0;0.4;247.3;50.02;73;4657.0
16-04-01;18:33;34.6;286.3;0.3;247.3;50.01;59;4657.0
16-04-01;18:36;34.5;275.6;0.2;246.3;50.02;45;4657.0
16-04-01;18:39;34.4;281.6;0.1;246.3;50.01;33;4657.0
16-04-01;18:42;34.2;277.8;0.1;245.3;50.04;24;4657.0
16-04-01;18:45;34.1;283.1;0.1;246.3;50.06;15;4657.0
16-04-01;18:48;34.0;275.3;0.0;246.3;50.02;4;4657.0
16-04-01;18:51;33.9;284.9;0.0;245.3;50.02;0;4657.0
16-04-01;18:54;33.8;177.5;0.0;245.3;50.01;0;4657.0
16-04-01;18:57;33.7;110.0;0.0;245.3;50.10;0;4657.0
16-04-01;19:00;33.5;154.6;0.0;245.3;50.09;0;4657.0
16-04-01;19:03;33.4;223.5;0.0;246.3;50.07;0;4657.0
16-04-01;19:06;33.3;212.5;0.0;246.3;50.03;0;4657.0
16-04-01;19:09;33.2;175.0;0.0;246.3;50.07;0;4657.0
16-04-01;19:12;33.1;140.3;0.0;246.3;50.05;0;4657.0
16-04-01;19:15;33.0;108.5;0.0;245.3;50.02;0;4657.0
16-04-02;06:42;28.6;281.6;0.0;246.3;50.01;12;4657.0
16-04-02;06:45;29.0;274.0;0.1;247.3;50.01;15;4657.0
16-04-02;06:48;29.7;278.0;0.1;247.3;49.95;16;4657.0
16-04-02;06:51;29.7;280.8;0.1;246.3;50.08;18;4657.0
16-04-02;06:54;29.7;266.8;0.1;246.3;50.06;20;4657.0
16-04-02;06:57;30.1;278.0;0.1;248.2;50.08;22;4657.0
16-04-02;07:00;30.1;281.9;0.1;247.3;50.06;22;4657.0
16-04-02;07:03;30.1;283.0;0.1;246.3;50.03;24;4657.0
16-04-02;07:06;30.2;274.6;0.1;247.3;50.03;24;4657.0
16-04-02;07:09;30.4;274.2;0.1;245.3;50.01;27;4657.0
16-04-02;07:12;30.4;277.1;0.1;246.3;50.05;27;4657.0
16-04-02;07:15;30.5;284.9;0.1;246.3;50.05;28;4657.0
16-04-02;07:18;30.5;288.7;0.1;247.3;50.01;29;4657.0
16-04-02;07:21;30.8;278.7;0.1;248.2;50.03;32;4657.0
16-04-02;07:24;30.9;286.0;0.1;247.3;50.08;31;4657.0
16-04-02;07:27;31.0;280.8;0.1;247.3;50.05;33;4657.0
16-04-02;07:30;30.9;289.1;0.2;246.3;50.04;34;4657.0
16-04-02;07:33;31.1;289.4;0.2;247.3;50.03;36;4657.0
16-04-02;07:36;31.1;291.9;0.2;246.3;49.99;38;4657.0
16-04-02;07:39;31.1;287.5;0.2;249.2;50.04;41;4657.0
16-04-02;07:42;31.2;302.4;0.2;247.3;50.04;43;4657.0
16-04-02;07:45;31.4;297.6;0.2;247.3;50.03;45;4657.1
16-04-02;07:48;31.5;295.8;0.2;247.3;50.01;47;4657.1
16-04-02;07:51;31.4;310.4;0.2;247.3;50.03;50;4657.1
16-04-02;07:54;31.6;314.6;0.2;247.3;50.01;52;4657.1
16-04-02;07:57;31.6;310.8;0.3;248.2;50.09;54;4657.1
16-04-02;08:00;31.8;307.4;0.3;247.3;50.06;55;4657.1
16-04-02;08:03;31.6;305.2;0.3;247.3;50.04;56;4657.1
16-04-02;08:06;31.7;311.5;0.3;247.3;49.99;56;4657.1
16-04-02;08:09;31.7;312.0;0.3;247.3;50.00;60;4657.1
16-04-02;08:12;32.0;305.5;0.4;247.3;50.08;70;4657.1
16-04-02;08:15;32.0;301.7;0.4;247.3;50.03;88;4657.1
16-04-02;08:18;32.2;299.7;0.5;247.3;50.02;111;4657.1
16-04-02;08:21;32.2;305.1;0.6;247.3;50.04;134;4657.1
16-04-02;08:24;32.4;313.6;0.7;247.3;50.01;161;4657.1
16-04-02;08:27;32.6;312.7;0.8;247.3;50.03;187;4657.1
16-04-02;08:30;32.7;315.6;0.9;247.3;49.98;213;4657.1
16-04-02;08:33;32.7;320.0;1.1;247.3;49.99;241;4657.1
16-04-02;08:36;33.0;302.0;1.1;247.3;50.02;267;4657.1
16-04-02;08:39;33.0;317.4;1.2;248.2;50.02;301;4657.2
16-04-02;08:42;33.1;316.8;1.4;247.3;50.03;328;4657.2
16-04-02;08:45;33.3;315.5;1.5;247.3;50.01;360;4657.2
16-04-02;08:48;33.5;310.6;1.6;247.3;50.03;389;4657.2
16-04-02;08:51;34.0;313.0;1.7;247.3;50.03;418;4657.2
16-04-02;08:54;33.9;307.1;1.8;247.3;50.03;449;4657.2
16-04-02;08:57;34.1;305.8;2.0;247.3;50.04;476;4657.3
16-04-02;09:00;34.5;300.4;2.0;247.3;50.08;497;4657.3
16-04-02;09:03;34.7;296.4;2.1;247.3;50.00;523;4657.3
16-04-02;09:06;34.7;298.0;2.2;247.3;50.01;546;4657.3
16-04-02;09:09;34.9;294.2;2.3;248.2;49.98;567;4657.4
16-04-02;09:12;35.0;295.8;2.4;247.3;50.01;587;4657.4
16-04-02;09:15;35.2;290.9;2.4;247.3;50.03;608;4657.4
16-04-02;09:18;35.5;291.3;2.6;248.2;50.01;629;4657.5
16-04-02;09:21;35.6;291.2;2.6;247.3;50.01;634;4657.5
16-04-02;09:24;35.9;294.8;2.7;248.2;50.03;655;4657.5
16-04-02;09:27;36.1;294.8;2.7;247.3;50.07;675;4657.6
16-04-02;09:30;36.1;290.3;2.8;248.2;50.01;709;4657.6
16-04-02;09:33;36.3;290.0;3.0;247.3;50.03;720;4657.6
16-04-02;09:36;36.4;285.7;2.9;247.3;50.05;731;4657.7
16-04-02;09:39;36.8;289.1;3.1;248.2;50.05;743;4657.7
16-04-02;09:42;36.8;286.6;3.1;248.2;50.00;763;4657.7
16-04-02;09:45;37.2;286.8;3.1;248.2;50.01;785;4657.8
16-04-02;09:48;37.4;285.7;3.2;249.2;50.04;798;4657.8
16-04-02;09:51;37.1;285.3;3.3;249.2;49.99;805;4657.9
16-04-02;09:54;37.6;287.2;3.3;250.2;50.05;817;4657.9
16-04-02;09:57;37.6;285.9;3.4;249.2;49.99;833;4657.9
16-04-02;10:00;37.8;284.9;3.4;249.2;50.02;837;4658.0
16-04-02;10:03;37.9;276.5;3.4;249.2;50.03;853;4658.0
16-04-02;10:06;38.0;279.6;3.6;248.2;50.02;876;4658.1
16-04-02;10:09;38.2;277.1;3.5;249.2;50.05;870;4658.1
16-04-02;10:12;38.4;278.9;3.6;249.2;50.06;893;4658.2
16-04-02;10:15;38.5;279.7;3.5;248.2;50.04;899;4658.2
16-04-02;10:18;38.4;278.1;3.6;248.2;50.03;902;4658.2
16-04-02;10:21;38.4;274.5;3.7;249.2;50.04;931;4658.3
16-04-02;10:24;38.5;276.7;3.7;248.2;50.03;941;4658.3
16-04-02;10:27;39.0;270.5;3.8;248.2;50.02;948;4658.4
16-04-02;10:30;39.0;273.0;3.8;251.1;50.01;957;4658.4
16-04-02;10:33;39.0;270.5;3.9;250.2;50.09;951;4658.5
16-04-02;10:36;39.1;271.5;3.9;250.2;50.07;978;4658.5
16-04-02;10:39;39.2;271.4;3.9;249.2;50.03;990;4658.6
16-04-02;10:42;39.3;272.6;4.0;251.1;50.02;997;4658.6
16-04-02;10:45;39.3;269.0;4.1;250.2;49.97;1004;4658.7
16-04-02;10:48;39.3;272.6;4.1;250.2;50.05;1007;4658.7
16-04-02;10:51;39.5;272.1;4.0;250.2;50.07;1015;4658.8
16-04-02;10:54;39.8;272.3;4.1;249.2;50.05;1014;4658.8
16-04-02;10:57;39.4;264.1;4.2;248.2;50.06;1028;4658.9
16-04-02;11:00;39.9;268.9;4.2;248.2;50.05;1050;4658.9
16-04-02;11:03;39.7;270.2;4.2;248.2;50.02;1053;4659.0
16-04-02;11:06;39.8;270.1;4.4;248.2;49.98;1051;4659.0
16-04-02;11:09;39.8;266.8;4.3;249.2;50.05;1059;4659.1
16-04-02;11:12;40.0;266.8;4.4;249.2;50.02;1089;4659.1
16-04-02;11:15;39.9;268.0;4.3;248.2;50.03;1089;4659.2
16-04-02;11:18;40.2;263.2;4.4;249.2;50.03;1094;4659.2
16-04-02;11:21;40.1;265.5;4.4;249.2;50.03;1098;4659.3
16-04-02;11:24;40.1;264.8;4.4;249.2;50.03;1112;4659.4
16-04-02;11:27;40.4;261.4;4.5;248.2;50.02;1116;4659.4
16-04-02;11:30;40.4;263.8;4.6;249.2;50.03;1052;4659.5
16-04-02;11:33;40.2;259.5;4.6;249.2;50.02;1126;4659.5
16-04-02;11:36;40.5;260.5;4.6;249.2;50.05;1131;4659.6
16-04-02;11:39;40.7;260.5;4.6;249.2;50.04;1134;4659.6
16-04-02;11:42;40.6;266.4;4.6;249.2;50.01;1145;4659.7
16-04-02;11:45;40.6;260.7;4.7;250.2;50.03;1148;4659.8
16-04-02;11:48;40.8;259.1;4.7;250.2;50.07;1148;4659.8
16-04-02;11:51;40.7;263.6;4.7;249.2;50.06;1148;4659.9
16-04-02;11:54;40.9;259.7;4.6;249.2;50.05;1159;4659.9
16-04-02;11:57;41.0;264.6;4.7;250.2;49.99;1182;4660.0
16-04-02;12:00;41.0;260.7;4.7;250.2;50.02;1178;4660.0
16-04-02;12:03;41.0;259.5;4.8;249.2;50.01;1174;4660.1
16-04-02;12:06;41.2;259.1;4.6;249.2;50.02;1138;4660.2
16-04-02;12:09;41.0;257.2;4.8;249.2;50.05;1168;4660.2
16-04-02;12:12;41.3;260.0;4.7;249.2;50.05;1171;4660.3
16-04-02;12:15;41.0;257.3;4.7;249.2;50.03;1183;4660.3
16-04-02;12:18;41.4;253.4;4.7;250.2;50.02;1188;4660.4
16-04-02;12:21;41.2;255.9;4.8;248.2;50.04;1189;4660.4
16-04-02;12:24;41.3;253.4;4.8;249.2;50.04;1190;4660.5
16-04-02;12:27;41.6;259.5;4.8;249.2;50.02;1210;4660.6
16-04-02;12:30;41.5;264.1;4.9;250.2;50.03;1219;4660.6
16-04-02;12:33;42.0;261.6;4.9;249.2;50.03;1227;4660.7
16-04-02;12:36;42.0;263.8;5.0;250.2;50.04;1231;4660.8
16-04-02;12:39;42.0;258.3;5.0;250.2;50.06;1232;4660.8
16-04-02;12:42;42.1;263.0;4.9;250.2;50.08;1216;4660.9
16-04-02;12:45;42.2;257.5;4.8;250.2;50.04;1209;4660.9
16-04-02;12:48;42.5;253.5;4.9;250.2;50.03;1208;4661.0
16-04-02;12:51;42.4;257.0;4.8;250.2;50.01;1201;4661.1
16-04-02;12:54;42.4;254.2;4.8;250.2;50.02;1200;4661.1
16-04-02;12:57;42.4;256.7;4.9;249.2;49.99;1206;4661.2
16-04-02;13:00;42.7;256.3;4.8;248.2;49.98;1191;4661.2
16-04-02;13:03;42.5;256.4;4.9;249.2;50.02;1205;4661.3
16-04-02;13:06;42.7;256.3;4.8;249.2;50.01;1199;4661.4
16-04-02;13:09;42.8;261.7;4.8;249.2;50.03;1214;4661.4
16-04-02;13:12;42.8;257.8;4.9;249.2;50.02;1214;4661.5
16-04-02;13:15;42.9;253.8;4.9;248.2;50.00;1213;4661.5
16-04-02;13:18;43.0;259.2;5.0;249.2;49.99;1203;4661.6
16-04-02;13:21;43.0;253.8;4.8;249.2;50.04;1201;4661.7
16-04-02;13:24;43.1;258.1;4.9;250.2;50.04;1215;4661.7
16-04-02;13:27;43.0;257.2;4.8;250.2;50.00;1207;4661.8
16-04-02;13:30;42.9;250.4;4.8;249.2;50.04;1209;4661.8
16-04-02;13:33;43.0;252.5;4.8;249.2;50.06;1202;4661.9
16-04-02;13:36;43.0;250.7;4.9;249.2;50.04;1206;4662.0
16-04-02;13:39;43.2;257.0;4.9;248.2;49.96;1208;4662.0
16-04-02;13:42;43.0;254.7;4.9;248.2;49.97;1192;4662.1
16-04-02;13:45;43.1;249.7;4.8;249.2;50.02;1194;4662.1
16-04-02;13:48;43.4;255.9;4.7;249.2;50.09;1188;4662.2
16-04-02;13:51;43.1;259.2;4.8;250.2;50.08;1191;4662.3
16-04-02;13:54;43.2;252.6;4.7;250.2;50.03;1175;4662.3
16-04-02;13:57;43.2;252.8;4.7;249.2;50.02;1143;4662.4
16-04-02;14:00;43.1;256.7;4.8;249.2;49.98;1177;4662.4
16-04-02;14:03;43.5;255.0;4.7;250.2;50.02;1163;4662.5
16-04-02;14:06;43.4;255.4;4.7;250.2;49.97;1156;4662.5
16-04-02;14:09;43.2;259.1;4.7;249.2;50.02;1157;4662.6
16-04-02;14:12;43.2;254.7;4.7;249.2;50.03;1156;4662.7
16-04-02;14:15;43.4;258.3;4.6;249.2;50.01;1136;4662.7
16-04-02;14:18;43.4;256.4;4.6;250.2;50.05;1122;4662.8
16-04-02;14:21;43.4;259.7;4.5;249.2;50.04;1133;4662.8
16-04-02;14:24;43.1;273.1;4.5;250.2;50.03;1115;4662.9
16-04-02;14:27;43.2;262.2;4.4;249.2;50.02;1101;4662.9
16-04-02;14:30;42.9;263.8;4.2;250.2;50.03;1029;4663.0
16-04-02;14:33;43.2;262.0;4.4;250.2;50.03;1082;4663.0
16-04-02;14:36;43.1;244.6;3.7;249.2;50.01;934;4663.1
16-04-02;14:39;43.1;248.1;4.7;250.2;50.02;1167;4663.2
16-04-02;14:42;42.9;255.1;3.9;250.2;50.04;960;4663.2
16-04-02;14:45;43.1;257.3;4.4;250.2;50.07;1107;4663.3
16-04-02;14:48;43.0;262.0;4.6;250.2;50.06;1140;4663.3
16-04-02;14:51;43.1;263.8;4.5;251.1;50.06;1116;4663.4
16-04-02;14:54;43.0;264.4;4.6;250.2;50.04;1147;4663.4
16-04-02;14:57;43.1;259.8;4.4;250.2;50.03;1105;4663.5
16-04-02;15:00;43.1;262.6;4.4;250.2;50.04;1093;4663.5
16-04-02;15:03;43.1;257.3;4.3;250.2;50.06;1085;4663.6
16-04-02;15:06;43.1;263.0;4.3;250.2;50.06;1073;4663.6
16-04-02;15:09;43.0;263.2;4.2;250.2;50.06;1020;4663.7
16-04-02;15:12;43.0;265.2;4.2;250.2;50.05;1044;4663.8
16-04-02;15:15;43.0;257.6;4.3;250.2;50.08;1041;4663.8
16-04-02;15:18;42.8;265.2;3.8;250.2;50.08;951;4663.9
16-04-02;15:21;42.5;261.7;3.6;250.2;50.04;910;4663.9
16-04-02;15:24;42.4;262.7;3.7;250.2;50.03;931;4663.9
16-04-02;15:27;42.7;263.6;3.8;250.2;50.05;961;4664.0
16-04-02;15:30;42.2;270.5;3.9;251.1;50.03;970;4664.0
16-04-02;15:33;42.3;267.0;3.8;250.2;50.05;931;4664.1
16-04-02;15:36;42.3;263.6;3.4;249.2;50.03;833;4664.1
16-04-02;15:39;41.9;262.0;3.3;249.2;50.01;839;4664.2
16-04-02;15:42;42.0;275.5;3.4;249.2;50.06;829;4664.2
16-04-02;15:45;41.9;270.1;3.3;249.2;50.06;829;4664.3
16-04-02;15:48;41.7;269.9;3.6;249.2;50.05;879;4664.3
16-04-02;15:51;41.9;266.6;3.7;249.2;50.03;894;4664.3
16-04-02;15:54;41.7;277.4;3.5;249.2;50.03;877;4664.4
16-04-02;15:57;41.6;270.8;3.6;249.2;50.05;886;4664.4
16-04-02;16:00;41.5;267.1;3.4;249.2;50.08;856;4664.5
16-04-02;16:03;41.4;274.0;3.4;249.2;50.07;856;4664.5
16-04-02;16:06;41.5;278.1;3.3;249.2;50.07;805;4664.6
16-04-02;16:09;41.5;278.1;3.3;249.2;50.06;826;4664.6
16-04-02;16:12;41.4;272.4;3.4;249.2;50.03;858;4664.6
16-04-02;16:15;41.2;276.1;3.4;249.2;50.05;825;4664.7
16-04-02;16:18;41.2;275.6;3.2;249.2;50.04;800;4664.7
16-04-02;16:21;40.9;275.3;2.7;249.2;50.03;660;4664.8
16-04-02;16:24;40.7;283.7;2.8;249.2;50.01;710;4664.8
16-04-02;16:27;40.7;281.5;3.1;249.2;50.03;781;4664.8
16-04-02;16:30;40.7;280.2;3.0;250.2;50.00;737;4664.9
16-04-02;16:33;40.6;276.4;3.0;251.1;50.03;736;4664.9
16-04-02;16:36;40.9;277.7;2.8;250.2;50.04;723;4664.9
16-04-02;16:39;40.4;277.1;3.0;248.2;50.01;738;4665.0
16-04-02;16:42;40.5;280.3;2.9;249.2;50.03;719;4665.0
16-04-02;16:45;40.5;274.0;3.0;249.2;49.99;721;4665.0
16-04-02;16:48;40.6;274.9;2.8;249.2;50.02;704;4665.1
16-04-02;16:51;40.1;271.4;2.5;249.2;50.03;636;4665.1
16-04-02;16:54;40.1;278.0;2.6;248.2;50.03;623;4665.1
16-04-02;16:57;39.9;278.0;2.3;249.2;50.06;562;4665.2
16-04-02;17:00;39.8;276.1;2.1;248.2;50.07;527;4665.2
16-04-02;17:03;39.5;282.5;2.3;249.2;50.07;576;4665.2
16-04-02;17:06;39.4;276.4;2.2;248.2;50.03;556;4665.3
16-04-02;17:09;39.4;280.6;1.9;248.2;50.02;476;4665.3
16-04-02;17:12;39.2;280.5;2.0;248.2;50.05;471;4665.3
16-04-02;17:15;39.1;279.9;2.0;248.2;50.04;495;4665.3
16-04-02;17:18;39.2;287.9;2.1;249.2;50.08;532;4665.4
16-04-02;17:21;39.0;280.5;2.1;248.2;50.03;511;4665.4
16-04-02;17:24;38.7;281.1;2.0;249.2;50.04;486;4665.4
16-04-02;17:27;38.7;282.1;1.9;248.2;50.04;467;4665.4
16-04-02;17:30;38.7;280.2;1.8;249.2;50.02;450;4665.5
16-04-02;17:33;38.6;283.8;1.7;248.2;50.04;431;4665.5
16-04-02;17:36;38.5;285.3;1.7;249.2;50.00;409;4665.5
16-04-02;17:39;38.3;285.3;1.6;248.2;50.01;392;4665.5
16-04-02;17:42;38.4;284.9;1.5;248.2;50.03;372;4665.5
16-04-02;17:45;38.3;284.6;1.4;248.2;50.01;348;4665.6
16-04-02;17:48;37.8;286.3;1.3;249.2;50.01;331;4665.6
16-04-02;17:51;37.9;288.1;1.3;249.2;50.04;309;4665.6
16-04-02;17:54;37.8;288.5;1.2;248.2;50.07;296;4665.6
16-04-02;17:57;37.6;288.2;1.1;248.2;50.08;278;4665.6
16-04-02;18:00;37.5;289.7;1.1;249.2;50.10;253;4665.6
16-04-02;18:03;37.1;286.9;1.0;248.2;50.07;236;4665.6
16-04-02;18:06;37.1;285.4;0.9;249.2;50.06;211;4665.6
16-04-02;18:09;36.9;285.6;0.8;249.2;50.07;195;4665.7
16-04-02;18:12;37.0;290.0;0.8;246.3;50.02;169;4665.7
16-04-02;18:15;36.9;285.2;0.7;246.3;50.08;149;4665.7
16-04-02;18:18;36.5;286.5;0.6;247.3;50.02;125;4665.7
16-04-02;18:21;36.5;290.1;0.5;247.3;50.04;116;4665.7
16-04-02;18:24;36.3;286.0;0.4;247.3;50.03;90;4665.7
16-04-02;18:27;36.1;277.1;0.3;247.3;50.04;52;4665.7
16-04-02;18:30;36.0;281.5;0.3;247.3;50.05;59;4665.7
16-04-02;18:33;35.9;274.9;0.2;246.3;50.02;50;4665.7
16-04-02;18:36;35.6;269.6;0.1;247.3;50.01;31;4665.7
16-04-02;18:39;35.5;270.5;0.1;248.2;50.00;30;4665.7
16-04-02;18:42;35.2;260.5;0.1;247.3;50.03;20;4665.7
16-04-02;18:45;35.2;267.4;0.0;247.3;50.05;10;4665.7
16-04-02;18:48;34.9;262.7;0.0;247.3;50.01;4;4665.7
16-04-02;18:51;34.7;212.4;0.0;247.3;50.03;1;4665.7
16-04-02;18:54;34.6;207.2;0.0;247.3;50.02;0;4665.7
16-04-02;18:57;34.4;277.2;0.0;246.3;50.08;0;4665.7
16-04-02;19:00;34.2;259.8;0.0;246.3;50.08;0;4665.7
16-04-02;19:03;34.1;228.5;0.0;246.3;50.06;0;4665.7
16-04-02;19:06;34.0;192.0;0.0;246.3;50.06;0;4665.7
16-04-02;19:09;33.9;160.9;0.0;246.3;50.07;0;4665.7
16-04-02;19:12;33.7;143.4;0.0;246.3;50.04;0;4665.7
16-04-02;19:15;33.5;132.5;0.0;246.3;50.03;0;4665.7
16-04-02;19:18;33.5;146.9;0.0;245.3;50.02;0;4665.7
16-04-03;06:33;29.0;297.9;0.1;245.3;50.05;11;4665.7
16-04-03;06:36;28.3;273.3;0.1;245.3;50.05;16;4665.7
16-04-03;06:39;28.6;279.0;0.1;246.3;50.03;19;4665.7
16-04-03;06:42;29.0;273.0;0.1;245.3;50.10;22;4665.7
16-04-03;06:45;29.0;274.3;0.1;245.3;50.03;24;4665.7
16-04-03;06:48;29.4;270.2;0.1;246.3;50.04;27;4665.7
16-04-03;06:51;30.1;280.8;0.1;244.3;50.04;30;4665.7
16-04-03;06:54;30.2;288.4;0.1;245.3;50.09;34;4665.7
16-04-03;06:57;30.3;280.2;0.1;245.3;50.06;35;4665.7
16-04-03;07:00;30.4;282.5;0.2;245.3;50.03;37;4665.7
16-04-03;07:03;30.7;287.6;0.2;245.3;50.08;39;4665.7
16-04-03;07:06;30.5;285.9;0.2;245.3;50.05;41;4665.7
16-04-03;07:09;30.8;289.3;0.2;245.3;50.05;44;4665.7
16-04-03;07:12;30.7;293.4;0.2;245.3;50.04;45;4665.7
16-04-03;07:15;30.8;286.8;0.2;245.3;50.05;47;4665.7
16-04-03;07:18;31.0;285.4;0.3;245.3;50.04;49;4665.7
16-04-03;07:21;30.9;295.3;0.3;244.3;50.04;52;4665.7
16-04-03;07:24;31.0;289.0;0.3;245.3;50.05;57;4665.7
16-04-03;07:27;31.2;294.5;0.3;245.3;50.05;60;4665.7
16-04-03;07:30;31.4;289.4;0.4;244.3;50.03;62;4665.7
16-04-03;07:33;31.4;293.4;0.3;245.3;50.07;65;4665.7
16-04-03;07:36;31.5;298.9;0.3;245.3;50.07;69;4665.8
16-04-03;07:39;31.7;298.2;0.4;244.3;50.04;72;4665.8
16-04-03;07:42;31.8;300.2;0.4;243.4;50.03;77;4665.8
16-04-03;07:45;31.9;299.7;0.4;243.4;50.03;82;4665.8
16-04-03;07:48;32.2;300.5;0.4;244.3;50.07;85;4665.8
16-04-03;07:51;32.0;301.4;0.4;243.4;50.03;89;4665.8
16-04-03;07:54;32.0;313.1;0.5;244.3;50.00;95;4665.8
16-04-03;07:57;32.0;323.8;0.0;243.4;50.05;99;4665.8
16-04-03;08:00;32.3;319.0;0.5;244.3;50.06;105;4665.8
16-04-03;08:03;32.4;319.3;0.5;246.3;50.05;111;4665.8
16-04-03;08:06;32.5;321.5;0.5;247.3;50.04;116;4665.8
16-04-03;08:09;32.6;320.0;0.5;247.3;50.07;121;4665.8
16-04-03;08:12;32.5;321.9;0.5;247.3;50.09;129;4665.8
16-04-03;08:15;32.7;304.3;0.6;247.3;50.07;142;4665.8
16-04-03;08:18;32.7;325.3;0.7;246.3;50.08;156;4665.8
16-04-03;08:21;33.0;319.4;0.8;246.3;50.04;182;4665.8
16-04-03;08:24;33.0;326.2;0.9;247.3;50.04;205;4665.8
16-04-03;08:27;33.1;321.3;0.9;247.3;50.05;230;4665.9
16-04-03;08:30;33.4;321.5;1.0;247.3;50.05;247;4665.9
16-04-03;08:33;33.5;320.6;1.0;247.3;50.05;257;4665.9
16-04-03;08:36;33.4;315.3;1.1;245.3;50.07;260;4665.9
16-04-03;08:39;33.7;316.6;1.1;247.3;50.05;270;4665.9
16-04-03;08:42;33.4;318.3;1.2;247.3;50.02;286;4665.9
16-04-03;08:45;33.8;318.8;1.3;247.3;50.05;333;4665.9
16-04-03;08:48;33.9;315.8;1.4;247.3;50.02;346;4665.9
16-04-03;08:51;33.9;312.3;1.5;248.2;50.02;386;4666.0
16-04-03;08:54;34.2;310.1;1.7;246.3;50.01;415;4666.0
16-04-03;08:57;34.6;315.6;1.8;248.2;50.02;442;4666.0
16-04-03;09:00;34.7;313.0;1.9;248.2;50.05;462;4666.0
16-04-03;09:03;34.8;310.5;2.0;249.2;50.05;486;4666.1
16-04-03;09:06;34.9;310.2;2.0;248.2;50.07;509;4666.1
16-04-03;09:09;35.2;304.6;2.2;248.2;50.04;532;4666.1
16-04-03;09:12;35.4;302.7;2.3;248.2;50.01;552;4666.1
16-04-03;09:15;35.3;299.5;2.3;;50.03;565;4666.2
16-04-03;09:18;35.5;303.2;2.4;249.2;50.05;580;4666.2
16-04-03;09:21;35.7;301.3;2.4;248.2;49.99;598;4666.2
16-04-03;09:24;35.6;300.2;2.4;249.2;50.00;599;4666.2
16-04-03;09:27;36.1;293.5;2.5;248.2;50.03;611;4666.3
16-04-03;09:30;36.0;298.5;2.5;249.2;50.06;630;4666.3
16-04-03;09:33;36.5;299.5;2.6;249.2;50.06;648;4666.3
16-04-03;09:36;36.3;297.3;2.7;248.2;50.04;667;4666.4
16-04-03;09:39;36.5;296.7;2.7;249.2;50.04;676;4666.4
16-04-03;09:42;36.8;293.5;2.7;249.2;50.04;693;4666.4
16-04-03;09:45;37.0;296.1;2.7;249.2;50.02;690;4666.5
16-04-03;09:48;37.2;294.8;2.8;249.2;50.03;708;4666.5
16-04-03;09:51;37.4;293.1;3.0;249.2;50.04;721;4666.5
16-04-03;09:54;37.4;291.2;3.0;249.2;50.04;737;4666.6
16-04-03;09:57;37.5;289.3;3.0;249.2;50.02;749;4666.6
16-04-03;10:00;37.7;297.5;3.0;249.2;50.04;765;4666.7
16-04-03;10:03;37.8;291.2;3.1;249.2;50.02;785;4666.7
16-04-03;10:06;37.9;296.1;3.3;248.2;50.05;797;4666.7
16-04-03;10:09;37.9;294.2;3.3;248.2;50.01;815;4666.8
16-04-03;10:12;38.0;290.4;3.4;248.2;50.04;822;4666.8
16-04-03;10:15;38.4;292.2;3.4;248.2;50.03;831;4666.9
16-04-03;10:18;38.7;289.8;3.4;248.2;50.05;849;4666.9
16-04-03;10:21;38.7;292.0;3.4;250.2;50.05;863;4666.9
16-04-03;10:24;38.9;288.1;3.5;249.2;50.08;863;4667.0
16-04-03;10:27;39.0;292.9;3.0;248.2;50.05;725;4667.0
16-04-03;10:30;38.7;278.7;3.4;247.3;49.98;851;4667.1
16-04-03;10:33;39.0;290.1;3.4;250.2;50.06;840;4667.1
16-04-03;10:36;38.9;290.9;3.0;249.2;50.06;748;4667.1
16-04-03;10:39;39.3;288.5;3.4;248.2;50.04;831;4667.2
16-04-03;10:42;39.3;294.4;3.7;249.2;50.05;915;4667.2
16-04-03;10:45;39.7;285.6;3.9;248.2;50.07;967;4667.3
16-04-03;10:48;39.7;283.7;4.0;249.2;50.07;988;4667.3
16-04-03;10:51;39.8;289.0;4.0;249.2;50.07;998;4667.4
16-04-03;10:54;39.9;283.7;4.0;248.2;50.04;997;4667.4
16-04-03;10:57;40.0;281.8;4.0;248.2;50.03;995;4667.5
16-04-03;11:00;40.2;286.8;4.1;249.2;50.06;1005;4667.5
16-04-03;11:03;40.2;286.6;4.1;249.2;50.04;1012;4667.6
16-04-03;11:06;40.6;285.6;4.1;249.2;50.10;1011;4667.6
16-04-03;11:09;40.6;278.3;4.1;249.2;50.03;1029;4667.7
16-04-03;11:12;40.7;282.7;4.1;249.2;50.05;1040;4667.7
16-04-03;11:15;40.8;287.8;4.2;249.2;50.04;1050;4667.8
16-04-03;11:18;40.9;280.3;4.4;250.2;50.06;1070;4667.8
16-04-03;11:21;41.2;281.5;4.3;250.2;50.07;1080;4667.9
16-04-03;11:24;41.3;280.2;4.4;250.2;50.09;1092;4667.9
16-04-03;11:27;41.2;280.9;4.4;250.2;50.06;1103;4668.0
16-04-03;11:30;41.4;279.0;4.4;249.2;50.03;1089;4668.0
16-04-03;11:33;41.6;275.9;4.5;249.2;50.08;1101;4668.1
16-04-03;11:36;41.6;275.0;4.5;250.2;50.07;1107;4668.2
16-04-03;11:39;41.7;277.0;4.5;249.2;50.06;1118;4668.2
16-04-03;11:42;41.7;277.2;4.5;250.2;49.98;1118;4668.3
16-04-03;11:45;42.1;270.9;4.5;250.2;50.05;1133;4668.3
16-04-03;11:48;41.9;282.4;4.6;249.2;50.00;1135;4668.4
16-04-03;11:51;42.1;274.0;4.6;250.2;50.05;1156;4668.4
16-04-03;11:54;42.4;278.4;4.6;249.2;50.03;1141;4668.5
16-04-03;11:57;42.2;279.7;4.5;250.2;50.05;1118;4668.5
16-04-03;12:00;42.4;283.7;4.2;250.2;50.02;1056;4668.6
16-04-03;12:03;42.5;281.6;4.6;249.2;50.04;1139;4668.7
16-04-03;12:06;42.4;276.1;4.5;249.2;50.04;1125;4668.7
16-04-03;12:09;42.4;278.9;4.4;250.2;50.07;1112;4668.8
16-04-03;12:12;42.7;278.6;4.7;249.2;50.06;1159;4668.8
16-04-03;12:15;42.7;277.5;4.7;250.2;50.05;1173;4668.9
16-04-03;12:18;42.9;274.0;4.7;250.2;50.06;1185;4668.9
16-04-03;12:21;42.9;272.6;4.7;250.2;50.05;1196;4669.0
16-04-03;12:24;42.9;277.7;4.7;250.2;50.06;1171;4669.1
16-04-03;12:27;43.1;271.2;4.7;250.2;49.99;1147;4669.1
16-04-03;12:30;43.0;276.8;4.8;250.2;50.01;1190;4669.2
16-04-03;12:33;43.1;275.6;4.7;250.2;50.09;1175;4669.2
16-04-03;12:36;43.1;270.9;4.4;250.2;49.97;1077;4669.3
16-04-03;12:39;43.1;275.5;4.6;250.2;50.06;1133;4669.3
16-04-03;12:42;43.0;271.1;4.7;250.2;50.06;1149;4669.4
16-04-03;12:45;43.2;272.4;4.7;250.2;50.06;1165;4669.5
16-04-03;12:48;43.4;273.1;4.5;250.2;50.05;1147;4669.5
16-04-03;12:51;43.4;272.1;4.8;250.2;50.06;1204;4669.6
16-04-03;12:54;43.6;276.2;4.6;250.2;50.10;1166;4669.6
16-04-03;12:57;43.4;269.9;4.7;249.2;50.01;1165;4669.7
16-04-03;13:00;43.5;271.1;4.7;250.2;49.98;1162;4669.7
16-04-03;13:03;43.6;273.6;4.7;249.2;50.03;1170;4669.8
16-04-03;13:06;43.5;270.1;4.8;249.2;50.06;1190;4669.9
16-04-03;13:09;43.6;270.2;4.8;250.2;50.06;1194;4669.9
16-04-03;13:12;43.7;270.9;4.9;251.1;50.05;1189;4670.0
16-04-03;13:15;43.6;272.3;4.9;249.2;50.01;1198;4670.0
16-04-03;13:18;43.7;271.8;4.8;250.2;50.04;1204;4670.1
16-04-03;13:21;43.8;272.0;4.8;250.2;50.02;1204;4670.2
16-04-03;13:24;43.8;272.4;4.8;249.2;50.05;1197;4670.2
16-04-03;13:27;43.8;272.7;4.7;249.2;50.02;1156;4670.3
16-04-03;13:30;44.0;270.1;4.8;250.2;50.06;1195;4670.3
16-04-03;13:33;43.8;273.7;4.5;250.2;50.05;1115;4670.4
16-04-03;13:36;43.9;273.6;4.8;250.2;50.05;1203;4670.5
16-04-03;13:39;43.9;270.4;4.8;250.2;50.03;1200;4670.5
16-04-03;13:42;43.9;272.0;4.7;249.2;50.04;1171;4670.6
16-04-03;13:45;44.0;270.4;4.6;250.2;50.05;1168;4670.6
16-04-03;13:48;43.9;271.4;4.6;250.2;50.06;1145;4670.7
16-04-03;13:51;44.0;270.1;4.7;249.2;50.08;1160;4670.7
16-04-03;13:54;44.2;267.4;4.7;249.2;50.05;1161;4670.8
16-04-03;13:57;44.0;270.4;4.7;249.2;50.00;1164;4670.9
16-04-03;14:00;43.9;275.3;4.6;250.2;50.00;1155;4670.9
16-04-03;14:03;44.2;268.5;4.7;250.2;50.01;1158;4671.0
16-04-03;14:06;44.0;274.6;4.7;250.2;49.97;1159;4671.0
16-04-03;14:09;44.2;271.7;4.6;251.1;50.08;1145;4671.1
16-04-03;14:12;44.0;267.1;4.6;250.2;50.05;1121;4671.2
16-04-03;14:15;43.9;271.7;4.6;249.2;50.06;1133;4671.2
16-04-03;14:18;44.0;270.1;4.6;249.2;50.00;1116;4671.3
16-04-03;14:21;44.0;272.3;4.4;252.1;50.08;1101;4671.3
16-04-03;14:24;43.9;268.5;4.4;250.2;50.02;1121;4671.4
16-04-03;14:27;44.2;271.2;4.4;250.2;50.05;1116;4671.4
16-04-03;14:30;43.7;266.8;4.4;251.1;50.04;1107;4671.5
16-04-03;14:33;43.9;274.5;4.3;251.1;50.06;1095;4671.5
16-04-03;14:36;43.7;268.5;4.4;250.2;50.06;1091;4671.6
16-04-03;14:39;43.7;270.8;4.3;250.2;50.06;1082;4671.7
16-04-03;14:42;43.7;266.4;4.3;250.2;50.06;1074;4671.7
16-04-03;14:45;43.6;274.5;4.2;250.2;50.07;1050;4671.8
16-04-03;14:48;43.6;276.8;4.3;250.2;50.06;1055;4671.8
16-04-03;14:51;43.7;271.5;4.1;251.1;50.07;1039;4671.9
16-04-03;14:54;43.6;272.3;3.7;249.2;50.12;915;4671.9
16-04-03;14:57;43.5;270.4;4.0;251.1;50.04;1004;4672.0
16-04-03;15:00;43.2;273.4;4.0;251.1;50.05;998;4672.0
16-04-03;15:03;43.5;269.5;4.0;250.2;50.05;981;4672.1
16-04-03;15:06;43.4;271.8;3.9;251.1;50.06;995;4672.1
16-04-03;15:09;43.1;270.2;4.0;251.1;50.05;1005;4672.2
16-04-03;15:12;43.2;272.1;4.0;250.2;50.02;970;4672.2
16-04-03;15:15;42.9;274.9;3.9;250.2;50.04;962;4672.3
16-04-03;15:18;42.9;266.1;3.8;250.2;50.07;943;4672.3
16-04-03;15:21;42.9;273.7;3.8;250.2;50.04;936;4672.4
16-04-03;15:24;42.8;268.6;3.7;250.2;50.03;908;4672.4
16-04-03;15:27;42.7;279.7;3.5;249.2;50.05;865;4672.4
16-04-03;15:30;42.3;274.9;3.1;250.2;50.07;764;4672.5
16-04-03;15:33;42.1;274.8;2.7;250.2;50.05;690;4672.5
16-04-03;15:36;42.0;283.4;2.9;247.3;50.09;708;4672.6
16-04-03;15:39;41.7;280.6;2.5;245.3;50.03;603;4672.6
16-04-03;15:42;41.4;273.1;2.7;246.3;50.01;650;4672.6
16-04-03;15:45;41.5;285.9;3.0;247.3;50.03;750;4672.6
16-04-03;15:48;41.3;277.8;3.0;246.3;50.06;729;4672.7
16-04-03;15:51;41.4;282.8;2.8;247.3;50.05;673;4672.7
16-04-03;15:54;41.2;279.4;3.0;247.3;50.04;728;4672.8
16-04-03;15:57;41.2;277.5;2.8;247.3;50.03;678;4672.8
16-04-03;16:00;40.8;281.3;2.6;247.3;50.04;649;4672.8
16-04-03;16:03;40.8;280.2;2.9;247.3;50.03;720;4672.9
16-04-03;16:06;40.8;282.5;3.0;246.3;50.05;741;4672.9
16-04-03;16:09;40.8;285.6;3.1;246.3;50.08;756;4672.9
16-04-03;16:12;40.8;280.3;3.1;246.3;50.05;762;4673.0
16-04-03;16:15;40.9;279.9;3.0;246.3;50.06;742;4673.0
16-04-03;16:18;40.7;280.8;2.9;246.3;50.07;724;4673.0
16-04-03;16:21;40.6;280.2;2.8;247.3;50.03;706;4673.1
16-04-03;16:24;40.6;281.6;2.8;245.3;50.04;680;4673.1
16-04-03;16:27;40.6;283.5;2.7;246.3;50.06;658;4673.1
16-04-03;16:30;40.6;282.5;2.6;246.3;50.03;644;4673.2
16-04-03;16:33;40.2;281.5;2.7;246.3;49.97;628;4673.2
16-04-03;16:36;40.6;280.9;2.5;245.3;50.03;609;4673.2
16-04-03;16:39;40.2;278.4;2.4;246.3;50.02;562;4673.3
16-04-03;16:42;40.1;286.9;2.3;246.3;50.05;567;4673.3
16-04-03;16:45;40.1;283.5;2.3;246.3;50.04;551;4673.3
16-04-03;16:48;39.8;283.0;2.1;248.2;50.01;532;4673.4
16-04-03;16:51;39.5;280.9;2.1;246.3;50.03;503;4673.4
16-04-03;16:54;39.5;278.9;2.0;247.3;50.05;492;4673.4
16-04-03;16:57;39.7;284.4;2.0;246.3;50.09;477;4673.4
16-04-03;17:00;39.3;284.7;1.9;245.3;50.08;466;4673.5
16-04-03;17:03;39.3;289.0;1.9;246.3;50.05;450;4673.5
16-04-03;17:06;39.1;286.9;1.7;246.3;50.05;429;4673.5
16-04-03;17:09;39.0;285.6;1.6;245.3;50.06;398;4673.5
16-04-03;17:12;38.9;285.6;1.6;245.3;50.06;371;4673.5
16-04-03;17:15;38.7;289.8;1.5;244.3;50.05;354;4673.6
16-04-03;17:18;38.6;285.2;1.4;244.3;50.04;343;4673.6
16-04-03;17:21;38.4;286.2;1.4;245.3;50.04;336;4673.6
16-04-03;17:24;38.3;286.2;1.3;246.3;50.03;321;4673.6
16-04-03;17:27;38.3;285.7;1.3;244.3;50.04;306;4673.6
16-04-03;17:30;38.2;285.6;1.2;245.3;50.01;285;4673.6
16-04-03;17:33;38.0;290.1;1.1;245.3;50.02;272;4673.7
16-04-03;17:36;37.9;285.4;1.0;245.3;50.03;236;4673.7
16-04-03;17:39;37.8;288.2;0.9;245.3;50.02;212;4673.7
16-04-03;17:42;37.5;282.8;0.8;245.3;50.02;194;4673.7
16-04-03;17:45;37.2;283.4;0.7;245.3;50.02;151;4673.7
16-04-03;17:48;37.2;283.8;0.5;245.3;50.01;133;4673.7
16-04-03;17:51;37.2;284.1;0.7;245.3;50.01;150;4673.7
16-04-03;17:54;37.1;283.4;0.6;244.3;50.04;136;4673.7
16-04-03;17:57;37.0;286.9;0.6;244.3;50.09;128;4673.7
16-04-03;18:00;36.9;278.1;0.5;244.3;50.07;98;4673.7
16-04-03;18:03;36.5;280.6;0.4;244.3;50.08;77;4673.7
16-04-03;18:06;36.3;273.9;0.4;245.3;50.07;68;4673.7
16-04-03;18:09;36.2;276.5;0.3;243.4;50.07;60;4673.7
16-04-03;18:12;36.1;272.4;0.3;244.3;50.07;53;4673.7
16-04-03;18:15;36.0;273.3;0.2;243.4;50.08;47;4673.7
16-04-03;18:18;35.6;272.0;0.2;244.3;50.06;46;4673.7
16-04-03;18:21;35.7;272.6;0.2;244.3;50.03;38;4673.7
16-04-03;18:24;35.6;273.3;0.2;244.3;50.02;36;4673.8
16-04-03;18:27;35.5;274.9;0.2;244.3;50.04;32;4673.8
16-04-03;18:30;35.3;251.9;0.1;244.3;50.04;26;4673.8
16-04-03;18:33;35.3;258.5;0.1;243.4;50.02;23;4673.8
16-04-03;18:36;35.2;254.8;0.1;244.3;50.03;19;4673.8
16-04-03;18:39;35.0;263.2;0.1;244.3;50.04;16;4673.8
16-04-03;18:42;35.2;253.5;0.0;243.4;50.04;12;4673.8
16-04-03;18:45;34.8;255.1;0.0;243.4;50.03;8;4673.8
16-04-03;18:48;34.7;255.3;0.0;244.3;50.04;5;4673.8
16-04-03;18:51;34.6;247.8;0.0;243.4;50.01;1;4673.8
16-04-03;18:54;34.5;187.9;0.0;243.4;50.04;0;4673.8
16-04-03;18:57;34.2;207.8;0.0;244.3;50.08;0;4673.8
16-04-03;19:00;34.2;272.4;0.0;243.4;50.06;0;4673.8
16-04-03;19:03;34.0;246.9;0.0;243.4;50.05;0;4673.8
16-04-03;19:06;33.9;190.1;0.0;242.4;50.05;0;4673.8
16-04-03;19:09;33.9;130.8;0.0;243.4;50.03;0;4673.8
16-04-03;19:12;33.8;100.6;0.0;245.3;50.05;0;4673.8
16-04-04;06:42;29.0;261.0;0.1;242.4;50.05;19;4673.8
16-04-04;06:45;30.1;270.4;0.1;242.4;49.99;22;4673.8
16-04-04;06:48;30.2;273.7;0.1;243.4;50.02;26;4673.8
16-04-04;06:51;30.2;281.5;0.1;243.4;50.09;30;4673.8
16-04-04;06:54;30.3;274.3;0.1;242.4;50.04;34;4673.8
16-04-04;06:57;30.4;275.3;0.2;242.4;50.08;38;4673.8
16-04-04;07:00;30.5;282.7;0.2;241.4;50.11;42;4673.8
16-04-04;07:03;30.8;289.7;0.2;244.3;50.07;44;4673.8
16-04-04;07:06;30.8;281.2;0.2;244.3;50.04;46;4673.8
16-04-04;07:09;30.7;283.3;0.2;244.3;50.03;50;4673.8
16-04-04;07:12;31.1;284.1;0.3;243.4;50.03;52;4673.8
16-04-04;07:15;31.1;290.6;0.4;242.4;50.01;54;4673.8
16-04-04;07:18;31.2;288.8;0.3;245.3;50.03;58;4673.8
16-04-04;07:21;31.5;291.0;0.3;244.3;50.03;61;4673.8
16-04-04;07:24;31.5;294.5;0.4;244.3;50.02;65;4673.8
16-04-04;07:27;31.5;293.5;0.4;244.3;50.04;68;4673.8
16-04-04;07:30;31.7;295.0;0.4;244.3;50.01;73;4673.8
16-04-04;07:33;31.8;300.2;0.4;244.3;50.03;75;4673.8
16-04-04;07:36;31.8;299.5;0.4;246.3;50.03;79;4673.8
16-04-04;07:39;31.9;302.4;0.4;244.3;50.03;83;4673.8
16-04-04;07:42;32.0;296.9;0.4;243.4;50.01;88;4673.8
16-04-04;07:45;32.2;300.5;0.5;244.3;50.02;90;4673.8
16-04-04;07:48;32.4;301.9;0.5;245.3;50.05;95;4673.8
16-04-04;07:51;32.6;302.3;0.5;244.3;50.06;100;4673.8
16-04-04;07:54;32.5;308.0;0.5;244.3;50.04;104;4673.8
16-04-04;07:57;32.5;314.6;0.5;245.3;50.12;108;4673.8
16-04-04;08:00;32.6;307.0;0.5;244.3;50.09;112;4673.8
16-04-04;08:03;32.5;311.1;0.6;244.3;50.06;118;4673.8
16-04-04;08:06;33.1;317.7;0.5;244.3;50.07;119;4673.9
16-04-04;08:09;32.7;312.8;0.5;244.3;50.09;123;4673.9
16-04-04;08:12;32.9;315.0;0.6;244.3;50.03;128;4673.9
16-04-04;08:15;33.0;304.8;0.7;245.3;50.05;132;4673.9
16-04-04;08:18;33.2;309.2;0.7;244.3;50.02;144;4673.9
16-04-04;08:21;33.3;315.6;0.8;244.3;50.02;158;4673.9
16-04-04;08:24;33.4;316.8;0.8;245.3;50.06;179;4673.9
16-04-04;08:27;33.4;311.7;0.9;244.3;50.03;197;4673.9
16-04-04;08:30;33.3;315.5;1.0;245.3;50.05;216;4673.9
16-04-04;08:33;33.8;317.4;1.0;244.3;50.05;240;4673.9
16-04-04;08:36;33.7;311.1;1.1;244.3;50.05;261;4673.9
16-04-04;08:39;33.5;308.2;1.2;244.3;50.04;279;4673.9
16-04-04;08:42;33.9;312.4;1.2;243.4;50.02;298;4674.0
16-04-04;08:45;33.7;312.5;1.4;244.3;50.05;316;4674.0
16-04-04;08:48;33.9;306.5;1.4;245.3;50.05;339;4674.0
16-04-04;08:51;34.1;307.3;1.5;245.3;50.02;360;4674.0
16-04-04;08:54;34.4;308.9;1.5;244.3;50.04;383;4674.0
16-04-04;08:57;34.5;302.7;1.7;244.3;50.01;408;4674.1
16-04-04;09:00;34.6;305.4;1.8;245.3;50.05;423;4674.1
16-04-04;09:03;34.7;302.9;1.9;244.3;50.06;446;4674.1
16-04-04;09:06;34.7;297.9;1.9;244.3;50.06;464;4674.1
16-04-04;09:09;34.8;294.7;2.0;243.4;50.05;490;4674.1
16-04-04;09:12;35.0;290.3;2.0;244.3;50.01;496;4674.2
16-04-04;09:15;35.3;295.7;2.2;243.4;50.02;522;4674.2
16-04-04;09:18;35.2;293.4;2.3;243.4;50.09;541;4674.2
16-04-04;09:21;35.4;290.4;2.3;243.4;50.04;561;4674.2
16-04-04;09:24;35.5;288.4;2.4;244.3;50.03;583;4674.3
16-04-04;09:27;35.7;286.0;2.5;244.3;50.03;589;4674.3
16-04-04;09:30;35.6;284.9;2.4;244.3;50.05;592;4674.3
16-04-04;09:33;36.1;285.3;2.5;245.3;50.05;623;4674.4
16-04-04;09:36;36.3;286.3;2.6;243.4;50.06;632;4674.4
16-04-04;09:39;36.4;283.7;2.5;244.3;50.05;625;4674.4
16-04-04;09:42;36.4;285.7;2.8;244.3;50.05;673;4674.5
16-04-04;09:45;36.7;285.6;2.9;244.3;50.05;694;4674.5
16-04-04;09:48;37.0;283.7;2.9;245.3;50.02;705;4674.5
16-04-04;09:51;37.0;280.5;3.0;244.3;50.08;723;4674.6
16-04-04;09:54;37.2;280.0;3.0;245.3;50.08;737;4674.6
16-04-04;09:57;37.1;278.0;3.0;244.3;50.02;748;4674.6
16-04-04;10:00;37.2;281.9;3.3;245.3;49.99;766;4674.7
16-04-04;10:03;37.7;276.7;3.1;246.3;50.04;775;4674.7
16-04-04;10:06;37.6;281.1;3.3;247.3;50.02;793;4674.7
16-04-04;10:09;37.8;281.1;3.3;247.3;50.06;799;4674.8
16-04-04;10:12;38.0;276.8;3.3;248.2;50.06;809;4674.8
16-04-04;10:15;38.2;280.8;3.4;246.3;50.08;821;4674.9
16-04-04;10:18;38.2;276.5;3.3;247.3;50.06;834;4674.9
16-04-04;10:21;38.4;276.5;3.5;247.3;50.06;845;4674.9
16-04-04;10:24;38.5;276.2;3.5;247.3;50.06;855;4675.0
16-04-04;10:27;38.7;275.9;3.4;247.3;50.02;863;4675.0
16-04-04;10:30;38.9;277.2;3.6;245.3;50.03;879;4675.1
16-04-04;10:33;39.1;272.9;3.6;246.3;50.06;886;4675.1
16-04-04;10:36;39.1;275.5;3.7;246.3;50.00;894;4675.2
16-04-04;10:39;39.4;273.6;3.6;247.3;50.08;908;4675.2
16-04-04;10:42;39.2;269.3;3.8;246.3;50.06;917;4675.3
16-04-04;10:45;39.3;274.0;3.7;247.3;50.04;928;4675.3
16-04-04;10:48;39.8;273.3;3.8;246.3;50.06;936;4675.3
16-04-04;10:51;39.9;273.0;3.8;246.3;50.13;941;4675.4
16-04-04;10:54;39.7;270.2;4.0;246.3;50.03;949;4675.4
16-04-04;10:57;39.8;271.5;3.9;247.3;50.01;960;4675.5
16-04-04;11:00;40.2;274.3;3.9;247.3;50.02;964;4675.5
16-04-04;11:03;40.2;269.8;3.9;246.3;50.03;971;4675.6
16-04-04;11:06;40.5;266.0;4.0;247.3;50.03;982;4675.6
16-04-04;11:09;40.5;268.0;4.0;248.2;50.03;991;4675.7
16-04-04;11:12;40.4;271.5;4.0;247.3;50.03;1001;4675.7
16-04-04;11:15;40.6;269.3;4.1;247.3;50.05;1013;4675.8
16-04-04;11:18;40.6;269.2;4.2;247.3;50.04;1019;4675.8
16-04-04;11:21;40.9;267.1;4.1;247.3;50.05;1021;4675.9
16-04-04;11:24;40.9;265.4;4.1;247.3;50.06;1020;4675.9
16-04-04;11:27;41.0;264.9;4.2;246.3;50.01;1037;4676.0
16-04-04;11:30;41.3;262.6;4.3;247.3;50.00;1039;4676.0
16-04-04;11:33;41.2;265.5;4.3;246.3;50.02;1049;4676.1
16-04-04;11:36;41.4;266.6;4.4;247.3;50.02;1053;4676.1
16-04-04;11:39;41.4;264.2;4.3;247.3;50.07;1060;4676.2
16-04-04;11:42;41.4;266.3;4.3;247.3;50.04;1069;4676.2
16-04-04;11:45;41.5;265.1;4.4;246.3;50.02;1076;4676.3
16-04-04;11:48;41.7;267.0;4.3;247.3;50.00;1071;4676.4
16-04-04;11:51;41.7;265.5;4.4;246.3;50.05;1073;4676.4
16-04-04;11:54;42.0;267.1;4.4;246.3;50.06;1086;4676.5
16-04-04;11:57;42.2;269.2;4.4;245.3;50.02;1086;4676.5
16-04-04;12:00;42.0;263.0;4.4;246.3;50.05;1093;4676.6
16-04-04;12:03;42.0;262.9;4.4;247.3;50.06;1092;4676.6
16-04-04;12:06;42.2;262.2;4.4;247.3;50.05;1096;4676.7
16-04-04;12:09;42.2;265.8;4.5;246.3;50.06;1101;4676.7
16-04-04;12:12;42.4;265.1;4.6;246.3;49.99;1112;4676.8
16-04-04;12:15;42.5;260.4;4.5;246.3;50.04;1103;4676.8
16-04-04;12:18;42.5;263.6;4.6;247.3;50.09;1106;4676.9
16-04-04;12:21;42.7;263.3;4.5;247.3;50.12;1102;4677.0
16-04-04;12:24;42.8;261.4;4.6;247.3;50.06;1111;4677.0
16-04-04;12:27;42.9;261.1;4.6;248.2;50.04;1112;4677.1
16-04-04;12:30;42.9;259.5;4.6;247.3;50.03;1114;4677.1
16-04-04;12:33;42.9;254.8;4.5;246.3;50.03;1113;4677.2
16-04-04;12:36;43.1;261.0;4.5;247.3;50.05;1119;4677.2
16-04-04;12:39;43.0;262.2;4.7;247.3;50.04;1131;4677.3
16-04-04;12:42;43.0;261.0;4.6;247.3;50.03;1126;4677.3
16-04-04;12:45;43.0;263.6;4.6;247.3;50.03;1119;4677.4
16-04-04;12:48;43.1;258.9;4.5;248.2;50.05;1120;4677.5
16-04-04;12:51;43.1;256.4;4.7;247.3;50.00;1118;4677.5
16-04-04;12:54;43.2;259.2;4.5;248.2;50.05;1133;4677.6
16-04-04;12:57;43.4;262.7;4.6;247.3;50.01;1137;4677.6
16-04-04;13:00;43.5;264.5;4.7;247.3;50.00;1136;4677.7
16-04-04;13:03;43.5;257.9;4.7;247.3;50.01;1135;4677.7
16-04-04;13:06;43.4;260.0;4.6;247.3;50.03;1124;4677.8
16-04-04;13:09;43.5;258.8;4.6;246.3;50.03;1120;4677.9
16-04-04;13:12;43.7;257.9;4.6;247.3;50.06;1130;4677.9
16-04-04;13:15;43.6;256.3;4.6;246.3;50.05;1127;4678.0
16-04-04;13:18;43.8;255.3;4.6;247.3;50.06;1121;4678.0
16-04-04;13:21;43.5;254.5;4.6;247.3;50.06;1115;4678.1
16-04-04;13:24;43.8;256.4;4.5;247.3;50.04;1112;4678.1
16-04-04;13:27;43.6;257.2;4.5;247.3;50.01;1111;4678.2
16-04-04;13:30;43.8;257.8;4.5;247.3;50.04;1117;4678.2
16-04-04;13:33;43.7;4.8;4.5;247.3;50.02;1109;4678.3
16-04-04;13:36;43.8;258.6;4.6;249.2;50.02;1119;4678.4
16-04-04;13:39;44.2;261.1;4.5;247.3;50.05;1106;4678.4
16-04-04;13:42;43.9;260.3;4.4;247.3;50.06;1105;4678.5
16-04-04;13:45;43.8;255.1;4.4;247.3;50.06;1100;4678.5
16-04-04;13:48;43.8;256.9;4.4;246.3;50.06;1094;4678.6
16-04-04;13:51;43.9;253.5;4.4;247.3;50.05;1085;4678.6
16-04-04;13:54;44.0;253.8;4.4;247.3;50.07;1080;4678.7
16-04-04;13:57;43.8;259.7;4.4;248.2;50.04;1090;4678.7
16-04-04;14:00;43.8;255.6;4.5;248.2;49.95;1079;4678.8
16-04-04;14:03;44.0;255.4;4.4;247.3;50.01;1083;4678.8
16-04-04;14:06;43.9;260.1;4.4;247.3;50.01;1089;4678.9
16-04-04;14:09;44.0;260.3;4.3;247.3;50.01;1077;4679.0
16-04-04;14:12;43.8;253.2;4.3;247.3;50.01;1062;4679.0
16-04-04;14:15;43.9;254.4;4.3;246.3;50.05;1054;4679.1
16-04-04;14:18;43.9;257.9;4.3;247.3;50.03;1056;4679.1
16-04-04;14:21;43.9;260.1;4.3;247.3;50.05;1052;4679.2
16-04-04;14:24;43.8;258.3;4.2;247.3;50.05;1044;4679.2
16-04-04;14:27;43.6;258.6;4.1;247.3;50.05;1025;4679.3
16-04-04;14:30;43.9;260.0;4.1;247.3;50.03;1024;4679.3
16-04-04;14:33;43.6;260.8;4.1;247.3;50.04;1026;4679.4
16-04-04;14:36;43.5;260.7;4.2;247.3;50.07;1021;4679.4
16-04-04;14:39;43.8;262.6;4.2;249.2;50.06;1022;4679.5
16-04-04;14:42;43.6;256.7;3.5;247.3;50.07;871;4679.5
16-04-04;14:45;43.7;266.0;4.1;248.2;50.05;1011;4679.6
16-04-04;14:48;43.5;268.0;3.9;247.3;50.05;953;4679.6
16-04-04;14:51;43.5;265.4;4.1;248.2;50.07;1000;4679.7
16-04-04;14:54;43.4;261.7;4.0;247.3;50.06;996;4679.7
16-04-04;14:57;43.2;262.2;3.9;248.2;50.02;981;4679.8
16-04-04;15:00;43.2;262.2;3.9;248.2;50.02;969;4679.8
16-04-04;15:03;43.2;261.0;3.8;248.2;50.03;958;4679.9
16-04-04;15:06;43.2;259.2;3.7;249.2;50.06;911;4679.9
16-04-04;15:09;43.1;266.8;3.6;249.2;50.03;887;4679.9
16-04-04;15:12;42.8;266.3;3.2;249.2;50.04;776;4680.0
16-04-04;15:15;42.5;263.9;2.9;247.3;50.05;736;4680.0
16-04-04;15:18;42.7;268.5;3.4;248.2;50.02;824;4680.1
16-04-04;15:21;42.4;267.6;3.4;248.2;50.04;847;4680.1
16-04-04;15:24;42.7;263.6;3.5;249.2;50.04;864;4680.1
16-04-04;15:27;42.5;265.4;3.5;248.2;50.04;882;4680.2
16-04-04;15:30;42.7;264.8;3.5;248.2;50.03;869;4680.2
16-04-04;15:33;42.5;260.4;3.4;248.2;50.08;841;4680.3
16-04-04;15:36;42.4;268.3;3.4;248.2;50.05;845;4680.3
16-04-04;15:39;42.4;270.2;3.4;248.2;50.06;823;4680.4
16-04-04;15:42;42.2;269.5;3.3;248.2;50.06;816;4680.4
16-04-04;15:45;42.3;268.0;3.3;248.2;50.05;804;4680.4
16-04-04;15:48;42.1;267.6;3.3;250.2;50.05;799;4680.5
16-04-04;15:51;42.1;267.7;3.2;248.2;50.06;786;4680.5
16-04-04;15:54;41.9;268.3;3.1;248.2;50.05;777;4680.6
16-04-04;15:57;41.9;273.1;3.1;248.2;50.05;769;4680.6
16-04-04;16:00;41.9;269.6;3.1;247.3;50.07;761;4680.6
16-04-04;16:03;41.9;270.5;3.1;248.2;50.05;756;4680.7
16-04-04;16:06;41.7;273.9;3.0;247.3;50.02;734;4680.7
16-04-04;16:09;41.6;270.5;2.9;248.2;50.01;708;4680.7
16-04-04;16:12;41.5;274.6;2.7;246.3;50.05;669;4680.8
16-04-04;16:15;41.4;273.3;2.6;247.3;50.04;647;4680.8
16-04-04;16:18;41.3;271.1;2.4;247.3;50.03;587;4680.8
16-04-04;16:27;39.3;276.1;2.3;247.3;50.02;532;4680.9
16-04-04;16:30;39.7;277.1;2.2;247.3;50.05;558;4680.9
16-04-04;16:33;39.9;274.9;2.2;246.3;50.03;533;4680.9
16-04-04;16:36;39.4;274.8;2.0;246.3;50.04;496;4680.9
16-04-04;16:39;39.5;279.6;2.1;247.3;50.04;482;4681.0
16-04-04;16:42;39.7;275.2;1.9;247.3;50.04;467;4681.0
16-04-04;16:45;39.3;275.8;1.9;247.3;50.06;453;4681.0
16-04-04;16:48;39.3;274.2;1.8;246.3;50.06;442;4681.0
16-04-04;16:51;39.1;274.0;1.6;247.3;49.99;379;4681.1
16-04-04;16:54;39.1;276.8;1.9;247.3;50.07;443;4681.1
16-04-04;16:57;39.2;283.7;1.8;246.3;50.06;445;4681.1
16-04-04;17:00;39.1;281.6;1.8;247.3;50.07;421;4681.1
16-04-04;17:03;38.9;282.2;1.5;247.3;50.06;377;4681.1
16-04-04;17:06;38.7;278.9;1.3;247.3;50.04;332;4681.2
16-04-04;17:09;38.6;277.0;1.2;247.3;50.05;285;4681.2
16-04-04;17:12;38.5;286.6;1.2;247.3;50.05;290;4681.2
16-04-04;17:15;38.4;276.7;1.1;246.3;50.05;251;4681.2
16-04-04;17:18;38.4;280.8;0.9;246.3;50.07;214;4681.2
16-04-04;17:21;38.2;279.3;1.0;247.3;50.06;209;4681.2
16-04-04;17:24;38.0;283.5;0.8;247.3;50.03;174;4681.2
16-04-04;17:27;37.8;275.3;0.7;247.3;50.06;164;4681.2
16-04-04;17:30;37.7;287.5;0.8;247.3;50.04;198;4681.3
16-04-04;17:33;37.7;278.4;0.8;247.3;50.03;182;4681.3
16-04-04;17:36;37.6;276.8;0.8;246.3;49.99;165;4681.3
16-04-04;17:39;37.5;274.9;0.7;247.3;50.02;142;4681.3
16-04-04;17:42;37.2;280.9;0.6;248.2;50.07;129;4681.3
16-04-04;17:45;37.1;274.8;0.6;248.2;50.09;133;4681.3
16-04-04;17:48;37.1;282.1;0.7;248.2;50.03;139;4681.3
16-04-04;17:51;37.1;278.4;0.6;246.3;50.03;133;4681.3
16-04-04;17:54;37.0;279.7;0.6;246.3;50.06;124;4681.3
16-04-04;17:57;36.9;277.4;0.6;247.3;50.07;127;4681.3
16-04-04;18:00;36.9;277.8;0.6;249.2;50.11;130;4681.3
16-04-04;18:03;36.7;282.7;0.7;248.2;50.10;131;4681.3
16-04-04;18:06;36.8;279.0;0.6;247.3;50.12;119;4681.3
16-04-04;18:09;36.4;275.6;0.5;248.2;50.07;111;4681.3
16-04-04;18:12;36.5;280.0;0.5;247.3;50.08;110;4681.3
16-04-04;18:15;36.2;275.0;0.5;247.3;50.07;104;4681.4
16-04-04;18:18;36.4;281.5;0.4;246.3;50.05;93;4681.4
16-04-04;18:21;36.4;274.5;0.4;247.3;50.02;80;4681.4
16-04-04;18:24;36.2;270.9;0.5;246.3;49.98;70;4681.4
16-04-04;18:27;36.2;276.5;0.3;246.3;50.05;63;4681.4
16-04-04;18:30;36.0;269.8;0.2;246.3;50.05;50;4681.4
16-04-04;18:33;36.0;270.2;0.2;246.3;50.06;39;4681.4
16-04-04;18:36;35.7;260.7;0.1;247.3;50.02;30;4681.4
16-04-04;18:39;35.6;262.2;0.1;247.3;50.02;20;4681.4
16-04-04;18:42;35.4;251.9;0.1;247.3;50.05;14;4681.4
16-04-04;18:45;35.3;246.2;0.0;246.3;50.02;9;4681.4
16-04-04;18:48;35.3;249.9;0.0;247.3;50.03;5;4681.4
16-04-04;18:51;35.0;248.2;0.0;246.3;50.01;0;4681.4
16-04-04;18:54;34.9;231.2;0.0;38..4;50.05;0;4681.4
16-04-04;18:57;34.8;276.2;0.0;246.3;50.06;0;4681.4
16-04-04;19:00;34.6;261.4;0.0;246.3;50.09;0;4681.4
16-04-04;19:03;34.5;211.0;0.0;247.3;50.05;0;4681.4
16-04-04;19:06;34.4;145.6;0.0;248.2;50.06;0;4681.4
16-04-05;06:57;30.4;261.4;0.1;243.4;50.11;20;4681.4
16-04-05;07:00;30.5;281.3;0.1;243.4;50.11;27;4681.4
16-04-05;07:03;30.5;277.0;0.2;242.4;50.05;37;4681.4
16-04-05;07:06;30.9;271.7;0.2;242.4;50.06;46;4681.4
16-04-05;07:09;30.8;282.2;0.3;242.4;50.06;50;4681.4
16-04-05;07:12;31.0;281.1;0.3;242.4;50.04;56;4681.4
16-04-05;07:15;31.2;287.2;0.3;242.4;50.03;61;4681.4
16-04-05;07:18;31.5;288.5;0.3;241.4;50.03;63;4681.4
16-04-05;07:21;31.5;285.3;0.3;241.4;50.03;63;4681.4
16-04-05;07:24;31.6;286.5;0.4;244.3;50.03;64;4681.4
16-04-05;07:27;31.7;284.6;0.4;244.3;50.01;65;4681.4
16-04-05;07:30;31.8;289.8;0.4;244.3;50.01;67;4681.4
16-04-05;07:33;31.9;289.8;0.4;244.3;50.00;67;4681.4
16-04-05;07:36;31.9;291.9;0.4;244.3;50.06;64;4681.4
16-04-05;07:39;31.9;291.7;0.4;244.3;50.01;65;4681.4
16-04-05;07:42;32.0;289.1;0.4;244.3;50.04;64;4681.4
16-04-05;07:45;32.2;294.7;0.3;243.4;50.03;63;4681.4
16-04-05;07:48;32.4;290.1;0.4;244.3;50.05;67;4681.4
16-04-05;07:51;32.4;294.8;0.4;244.3;50.00;74;4681.4
16-04-05;07:54;32.6;299.7;0.4;244.3;50.04;74;4681.4
16-04-05;07:57;32.5;293.5;0.4;244.3;50.10;81;4681.4
16-04-05;08:00;32.7;293.9;0.5;244.3;50.07;86;4681.4
16-04-05;08:03;32.7;294.5;0.5;243.4;50.05;104;4681.4
16-04-05;08:06;33.1;307.0;0.5;244.3;50.04;111;4681.5
16-04-05;08:09;33.0;299.1;0.5;243.4;50.09;114;4681.5
16-04-05;08:12;33.0;310.4;0.5;242.4;50.02;121;4681.5
16-04-05;08:15;33.3;309.9;0.5;243.4;50.03;132;4681.5
16-04-05;08:18;33.4;309.5;0.7;241.4;50.03;143;4681.5
16-04-05;08:21;33.3;313.1;0.7;243.4;50.04;151;4681.5
16-04-05;08:24;33.5;309.8;0.8;39.6;50.03;174;4681.5
16-04-05;08:27;33.8;309.2;0.9;244.3;50.03;192;4681.5
16-04-05;08:30;33.7;309.8;1.0;245.3;50.03;213;4681.5
16-04-05;08:33;33.9;315.5;1.0;243.4;50.03;231;4681.5
16-04-05;08:36;33.9;308.4;1.1;244.3;50.03;255;4681.5
16-04-05;08:39;34.1;305.5;1.1;243.4;50.07;272;4681.5
16-04-05;08:42;34.1;309.3;1.2;243.4;50.03;293;4681.6
16-04-05;08:45;34.4;308.0;1.4;244.3;50.04;315;4681.6
16-04-05;08:48;34.4;308.3;1.4;243.4;50.03;334;4681.6
16-04-05;08:51;34.8;308.7;1.5;244.3;50.03;358;4681.6
16-04-05;08:54;34.8;302.4;1.5;243.4;50.03;379;4681.6
16-04-05;08:57;34.7;306.8;1.7;243.4;50.03;400;4681.6
16-04-05;09:00;35.0;301.4;1.7;244.3;50.03;420;4681.7
16-04-05;09:03;35.2;299.5;1.6;243.4;50.09;385;4681.7
16-04-05;09:06;35.2;296.6;1.8;243.4;50.02;421;4681.7
16-04-05;09:09;35.3;299.2;2.0;243.4;50.03;476;4681.7
16-04-05;09:12;35.5;293.7;2.1;243.4;50.02;509;4681.8
16-04-05;09:15;35.6;291.9;2.0;243.4;50.02;477;4681.8
16-04-05;09:18;35.7;290.9;1.9;242.4;50.02;453;4681.8
16-04-05;09:21;36.1;287.4;2.0;243.4;50.03;498;4681.8
16-04-05;09:24;36.0;288.5;2.0;243.4;50.04;478;4681.9
16-04-05;09:27;36.2;287.9;2.3;244.3;50.03;571;4681.9
16-04-05;09:30;36.2;280.2;2.6;243.4;50.00;610;4681.9
16-04-05;09:33;36.3;284.6;1.9;243.4;50.03;464;4681.9
16-04-05;09:36;36.4;286.3;2.3;243.4;50.05;559;4682.0
16-04-05;09:39;36.4;284.4;2.3;243.4;50.06;549;4682.0
16-04-05;09:42;36.9;281.6;2.6;242.4;50.03;641;4682.0
16-04-05;09:45;36.9;282.1;2.8;243.4;50.04;672;4682.0
16-04-05;09:48;37.2;279.0;2.8;244.3;50.03;674;4682.1
16-04-05;09:51;37.0;277.7;2.8;243.4;50.05;687;4682.1
16-04-05;09:54;37.2;277.8;2.9;243.4;50.07;702;4682.2
16-04-05;09:57;37.5;276.5;3.0;244.3;50.02;715;4682.2
16-04-05;10:00;37.6;274.0;3.0;244.3;50.04;733;4682.2
16-04-05;10:03;37.9;275.9;3.0;245.3;50.03;750;4682.3
16-04-05;10:06;38.0;274.2;3.1;244.3;50.04;758;4682.3
16-04-05;10:09;38.0;272.7;3.2;245.3;50.04;758;4682.3
16-04-05;10:12;38.2;271.4;3.3;244.3;50.03;782;4682.4
16-04-05;10:15;38.5;269.3;3.2;245.3;50.06;705;4682.4
16-04-05;10:18;38.5;273.7;3.1;245.3;50.04;778;4682.5
16-04-05;10:21;38.9;272.1;3.2;246.3;50.05;788;4682.5
16-04-05;10:24;38.7;267.1;3.3;245.3;50.06;792;4682.5
16-04-05;10:27;38.9;270.8;3.3;245.3;50.05;802;4682.6
16-04-05;10:30;38.9;269.5;3.3;245.3;50.11;803;4682.6
16-04-05;10:33;39.0;268.0;3.4;245.3;50.06;817;4682.6
16-04-05;10:36;39.4;266.1;3.3;243.4;50.06;822;4682.7
16-04-05;10:39;39.3;268.0;3.4;244.3;50.06;835;4682.7
16-04-05;10:42;39.7;269.2;3.4;244.3;50.02;840;4682.8
16-04-05;10:45;39.8;268.6;3.5;244.3;50.02;853;4682.8
16-04-05;10:48;39.7;267.0;3.5;244.3;50.03;856;4682.9
16-04-05;10:51;39.8;265.8;3.6;244.3;50.05;861;4682.9
16-04-05;10:54;40.0;267.1;3.5;244.3;50.03;874;4682.9
16-04-05;10:57;40.1;269.2;3.6;245.3;50.01;882;4683.0
16-04-05;11:00;40.1;262.9;3.6;244.3;50.02;880;4683.0
16-04-05;11:03;40.2;266.1;3.7;245.3;50.02;887;4683.1
16-04-05;11:06;40.5;259.2;3.7;245.3;50.02;893;4683.1
16-04-05;11:09;40.7;260.4;3.8;245.3;50.03;906;4683.2
16-04-05;11:12;40.5;261.1;3.7;245.3;50.03;919;4683.2
16-04-05;11:15;40.7;259.4;3.7;245.3;50.02;928;4683.3
16-04-05;11:18;40.8;260.5;3.8;244.3;50.04;934;4683.3
16-04-05;11:21;40.8;260.7;3.8;245.3;50.03;943;4683.4
16-04-05;11:24;40.9;261.1;3.9;244.3;50.04;956;4683.4
16-04-05;11:27;41.2;258.9;4.0;244.3;50.02;969;4683.4
16-04-05;11:30;41.3;256.7;4.0;245.3;50.02;979;4683.5
16-04-05;11:33;41.4;261.1;4.0;245.3;50.04;985;4683.5
16-04-05;11:36;41.6;257.5;4.1;244.3;50.03;988;4683.6
16-04-05;11:39;41.6;260.0;4.1;245.3;50.05;1011;4683.6
16-04-05;11:42;41.9;255.1;4.2;245.3;50.04;1016;4683.7
16-04-05;11:45;41.7;263.8;4.1;244.3;50.04;1008;4683.7
16-04-05;11:48;41.7;257.8;4.2;246.3;50.06;1013;4683.8
16-04-05;11:51;42.0;253.1;4.1;245.3;50.03;1010;4683.8
16-04-05;11:54;42.2;255.0;4.1;244.3;50.05;1015;4683.9
16-04-05;11:57;42.2;254.5;4.2;245.3;50.01;1020;4683.9
16-04-05;12:00;42.4;251.9;4.3;245.3;49.97;1022;4684.0
16-04-05;12:03;42.4;250.1;4.2;244.3;50.01;1022;4684.0
16-04-05;12:06;42.5;252.6;4.2;244.3;50.03;1023;4684.1
