data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-04-05;12:09;42.7;252.9;4.3;245.3;50.04;1019;4684.1
16-04-05;12:12;42.7;252.9;4.2;245.3;50.03;1041;4684.2
16-04-05;12:15;42.9;254.8;4.3;245.3;50.02;1047;4684.3
16-04-05;12:18;42.8;255.6;4.3;244.3;50.06;1052;4684.3
16-04-05;12:21;42.9;252.2;4.4;245.3;50.02;1052;4684.4
16-04-05;12:24;43.0;253.1;4.4;245.3;50.03;1057;4684.4
16-04-05;12:27;43.0;251.0;4.3;247.3;50.00;1059;4684.5
16-04-05;12:30;43.1;248.8;4.3;248.2;50.04;1060;4684.5
16-04-05;12:33;43.2;245.6;4.3;247.3;50.03;1059;4684.6
16-04-05;12:36;43.5;249.7;4.4;248.2;50.02;1065;4684.6
16-04-05;12:39;43.2;250.0;4.4;248.2;50.05;1064;4684.7
16-04-05;12:42;43.4;249.7;4.2;247.3;50.04;1052;4684.7
16-04-05;12:45;43.5;249.1;4.4;247.3;50.06;1059;4684.8
16-04-05;12:48;43.5;247.2;4.3;248.2;50.03;1057;4684.8
16-04-05;12:51;43.6;247.8;4.3;248.2;50.06;1053;4684.9
16-04-05;12:54;43.7;250.6;4.3;248.2;50.05;1053;4684.9
16-04-05;12:57;43.5;244.9;4.4;247.3;50.05;1058;4685.0
16-04-05;13:00;43.7;247.2;4.3;247.3;50.00;1058;4685.0
16-04-05;13:03;43.7;245.2;4.3;247.3;50.02;1057;4685.1
16-04-05;13:06;43.7;245.8;4.3;247.3;50.03;1056;4685.1
16-04-05;13:09;43.8;246.8;4.3;247.3;50.04;1060;4685.2
16-04-05;13:12;43.9;244.7;4.3;246.3;50.02;1060;4685.3
16-04-05;13:15;43.7;251.5;4.2;247.3;50.02;1048;4685.3
16-04-05;13:18;43.8;256.0;3.8;247.3;50.03;925;4685.4
16-04-05;13:21;43.9;251.6;4.3;247.3;50.03;1048;4685.4
16-04-05;13:24;43.9;248.2;4.3;247.3;50.07;1031;4685.5
16-04-05;16:03;33.1;256.9;2.7;247.3;50.04;667;4685.5
16-04-05;16:06;33.5;262.5;2.7;247.3;50.06;655;4685.5
16-04-05;16:09;34.0;259.5;2.5;248.2;50.03;635;4685.6
16-04-05;16:12;34.4;258.3;2.5;247.3;50.02;629;4685.6
16-04-05;16:15;34.6;253.2;2.5;247.3;50.01;621;4685.6
16-04-05;16:18;34.8;262.0;2.5;247.3;50.02;602;4685.6
16-04-05;16:21;35.2;261.0;2.4;247.3;50.05;583;4685.7
16-04-05;16:24;35.5;257.8;2.4;247.3;49.99;570;4685.7
16-04-05;16:27;35.7;263.0;2.3;248.2;50.03;558;4685.7
16-04-05;16:30;36.0;260.1;2.3;247.3;50.01;538;4685.8
16-04-05;16:33;36.3;265.2;2.1;247.3;50.08;523;4685.8
16-04-05;16:36;36.2;260.4;2.1;247.3;50.11;503;4685.8
16-04-05;16:39;36.7;261.6;2.0;247.3;50.04;484;4685.8
16-04-05;16:42;36.4;266.8;2.0;247.3;50.04;473;4685.9
16-04-05;16:45;36.7;262.2;2.0;247.3;50.00;457;4685.9
16-04-05;16:48;36.9;264.6;1.8;246.3;50.04;448;4685.9
16-04-05;16:51;37.0;267.3;1.8;247.3;50.03;434;4685.9
16-04-05;16:54;37.0;268.0;1.8;246.3;50.04;414;4685.9
16-04-05;16:57;37.0;265.2;1.7;246.3;50.05;399;4686.0
16-04-05;17:00;37.2;273.6;1.6;247.3;50.05;380;4686.0
16-04-05;17:03;37.2;273.3;1.4;247.3;50.04;358;4686.0
16-04-05;17:06;37.2;266.7;1.4;247.3;50.02;346;4686.0
16-04-05;17:09;37.2;268.6;1.4;249.2;50.04;337;4686.0
16-04-05;17:12;37.4;266.3;1.4;249.2;50.02;326;4686.1
16-04-05;17:15;37.1;269.2;1.4;247.3;50.00;317;4686.1
16-04-05;17:18;37.4;273.4;1.2;248.2;50.02;302;4686.1
16-04-05;17:21;37.4;269.2;1.2;248.2;50.04;286;4686.1
16-04-05;17:24;37.2;272.6;1.2;248.2;50.04;278;4686.1
16-04-05;17:27;37.4;273.0;1.1;247.3;50.05;266;4686.1
16-04-05;17:30;37.5;276.7;1.0;246.3;50.04;227;4686.1
16-04-05;17:33;37.1;271.4;0.5;246.3;50.03;110;4686.2
16-04-05;17:36;36.8;264.5;0.4;246.3;50.01;78;4686.2
16-04-05;17:39;36.8;262.6;0.3;248.2;50.01;62;4686.2
16-04-05;17:42;36.8;211.2;0.6;247.3;49.97;108;4686.2
16-04-05;17:45;36.7;268.0;0.6;247.3;49.99;128;4686.2
16-04-05;17:48;36.7;267.7;0.2;247.3;50.02;49;4686.2
16-04-05;17:51;36.5;270.1;0.6;247.3;50.02;118;4686.2
16-04-05;17:54;36.5;272.7;0.4;247.3;50.06;70;4686.2
16-04-05;17:57;36.3;273.1;0.4;247.3;50.06;72;4686.2
16-04-05;18:00;36.2;260.0;0.4;247.3;50.06;96;4686.2
16-04-05;18:03;36.5;275.9;0.4;247.3;50.07;89;4686.2
16-04-05;18:06;36.2;273.1;0.5;247.3;50.06;91;4686.2
16-04-05;18:09;36.2;265.8;0.4;247.3;50.08;81;4686.2
16-04-05;18:12;36.1;269.3;0.4;247.3;50.05;71;4686.2
16-04-05;18:15;36.0;264.9;0.2;247.3;50.03;49;4686.2
16-04-05;18:18;36.0;263.3;0.2;246.3;50.09;45;4686.2
16-04-05;18:21;35.9;258.2;0.2;247.3;50.05;42;4686.2
16-04-05;18:24;35.7;262.5;0.2;246.3;50.06;38;4686.2
16-04-05;18:27;35.6;262.0;0.2;246.3;50.05;33;4686.2
16-04-05;18:30;35.6;257.0;0.1;245.3;50.03;32;4686.2
16-04-05;18:33;35.7;264.2;0.1;246.3;50.01;32;4686.2
16-04-05;18:36;35.3;255.9;0.1;245.3;50.04;30;4686.2
16-04-05;18:39;35.4;257.0;0.1;246.3;50.01;25;4686.2
16-04-05;18:42;35.4;254.1;0.1;247.3;50.03;20;4686.2
16-04-05;18:45;35.3;243.8;0.1;245.3;50.01;13;4686.2
16-04-05;18:48;35.0;249.6;0.0;246.3;49.98;8;4686.2
16-04-05;18:51;35.0;247.5;0.0;246.3;50.01;2;4686.2
16-04-05;18:54;34.8;216.6;0.0;247.3;50.07;0;4686.2
16-04-05;18:57;34.7;267.1;0.0;246.3;50.07;0;4686.2
16-04-05;19:00;34.6;266.3;0.0;246.3;50.08;0;4686.2
16-04-05;19:03;34.5;250.4;0.0;246.3;50.08;0;4686.2
16-04-05;19:06;34.4;235.8;0.0;246.3;50.07;0;4686.2
16-04-05;19:09;34.2;192.4;0.0;246.3;50.07;0;4686.2
16-04-05;19:12;34.2;149.4;0.0;245.3;50.04;0;4686.2
16-04-05;19:15;34.1;115.7;0.0;246.3;50.02;0;4686.2
16-04-06;06:45;30.9;275.2;0.1;242.4;50.00;18;4686.2
16-04-06;06:48;30.5;257.6;0.1;241.4;49.96;22;4686.2
16-04-06;06:51;30.5;259.7;0.1;241.4;50.04;26;4686.2
16-04-06;06:54;30.8;262.2;0.2;243.4;50.04;29;4686.2
16-04-06;06:57;31.0;264.1;0.1;242.4;50.08;32;4686.2
16-04-06;07:00;31.0;270.7;0.2;242.4;50.09;34;4686.2
16-04-06;07:03;31.1;277.7;0.2;242.4;50.07;39;4686.2
16-04-06;07:06;31.4;277.2;0.2;244.3;50.05;44;4686.2
16-04-06;07:09;31.2;280.6;0.2;245.3;50.03;49;4686.2
16-04-06;07:12;31.4;271.8;0.3;244.3;50.03;54;4686.2
16-04-06;07:15;31.5;264.6;0.3;244.3;50.02;59;4686.2
16-04-06;07:18;31.6;272.4;0.4;244.3;50.01;69;4686.2
16-04-06;07:21;31.9;286.3;0.4;244.3;50.02;75;4686.3
16-04-06;07:24;31.9;277.7;0.4;243.4;50.08;82;4686.3
16-04-06;07:27;32.2;282.5;0.4;244.3;50.03;87;4686.3
16-04-06;07:30;42.3;289.1;0.4;243.4;50.06;89;4686.3
16-04-06;07:33;32.4;285.7;0.5;244.3;50.00;85;4686.3
16-04-06;07:36;32.4;292.5;0.4;244.3;50.02;82;4686.3
16-04-06;07:39;32.3;290.9;0.4;245.3;50.07;83;4686.3
16-04-06;07:42;32.6;293.5;0.5;244.3;50.04;91;4686.3
16-04-06;07:45;32.9;298.5;0.5;243.4;49.97;94;4686.3
16-04-06;07:48;32.9;300.0;0.5;243.4;50.03;92;4686.3
16-04-06;07:51;32.9;290.7;0.5;243.4;50.04;84;4686.3
16-04-06;07:54;33.0;285.9;0.5;243.4;50.02;79;4686.3
16-04-06;07:57;33.0;285.7;0.4;244.3;50.08;83;4686.3
16-04-06;08:00;33.2;285.9;0.5;243.4;50.07;103;4686.3
16-04-06;08:03;33.1;309.3;0.6;243.4;50.04;128;4686.3
16-04-06;08:06;33.2;305.7;0.6;245.3;50.03;140;4686.3
16-04-06;08:09;33.4;309.0;0.7;244.3;50.03;150;4686.3
16-04-06;08:12;33.5;311.1;0.7;246.3;50.03;158;4686.3
16-04-06;08:15;33.7;306.0;0.8;244.3;50.05;183;4686.3
16-04-06;08:18;33.7;309.2;0.9;244.3;50.04;210;4686.4
16-04-06;08:21;34.0;308.2;1.0;244.3;50.09;239;4686.4
16-04-06;08:24;33.9;304.5;1.0;245.3;50.10;239;4686.4
16-04-06;08:27;34.1;310.5;1.2;244.3;50.07;283;4686.4
16-04-06;08:30;34.5;308.7;1.2;244.3;50.05;287;4686.4
16-04-06;08:33;34.6;306.7;1.2;245.3;50.06;288;4686.4
16-04-06;08:36;34.6;302.7;1.1;244.3;50.04;269;4686.4
16-04-06;08:39;34.6;296.4;0.8;244.3;50.04;209;4686.4
16-04-06;08:42;34.5;286.0;0.7;244.3;50.03;163;4686.5
16-04-06;08:45;34.5;287.8;0.6;244.3;50.05;153;4686.5
16-04-06;08:48;34.4;296.1;0.7;243.4;50.06;153;4686.5
16-04-06;08:51;34.5;290.0;0.7;244.3;50.05;156;4686.5
16-04-06;08:54;34.6;292.9;0.8;243.4;50.05;172;4686.5
16-04-06;08:57;34.7;298.9;0.8;243.4;50.01;193;4686.5
16-04-06;09:00;34.6;295.0;1.0;243.4;50.02;221;4686.5
16-04-06;09:03;34.9;298.9;0.7;243.4;50.07;167;4686.5
16-04-06;09:06;34.7;293.7;0.6;243.4;50.04;125;4686.5
16-04-06;09:09;34.6;290.4;0.6;243.4;50.03;123;4686.5
16-04-06;09:12;34.6;293.5;0.6;243.4;50.04;126;4686.5
16-04-06;09:15;34.5;294.1;0.7;244.3;50.03;164;4686.5
16-04-06;09:18;34.7;293.4;0.7;243.4;50.04;136;4686.5
16-04-06;09:21;34.7;294.8;0.8;243.4;50.01;175;4686.6
16-04-06;09:24;34.7;305.2;1.1;243.4;50.03;255;4686.6
16-04-06;09:27;34.9;295.0;2.0;243.4;50.03;476;4686.6
16-04-06;09:30;35.3;295.4;1.8;243.4;50.02;442;4686.6
16-04-06;09:33;35.0;290.3;0.9;243.4;50.03;203;4686.6
16-04-06;09:36;35.3;284.4;2.2;244.3;50.04;532;4686.6
16-04-06;09:39;35.6;291.3;2.7;244.3;50.05;661;4686.7
16-04-06;09:42;35.9;287.9;2.5;244.3;50.03;613;4686.7
16-04-06;09:45;36.2;284.3;2.7;244.3;50.04;655;4686.7
16-04-06;09:48;36.3;283.4;2.6;244.3;50.06;650;4686.8
16-04-06;09:51;36.7;286.6;2.8;244.3;50.06;669;4686.8
16-04-06;09:54;36.4;295.0;1.9;245.3;50.07;450;4686.8
16-04-06;09:57;36.7;292.2;1.8;245.3;50.02;427;4686.8
16-04-06;10:00;36.4;290.0;1.2;245.3;50.00;279;4686.9
16-04-06;10:03;36.5;290.7;1.0;244.3;50.01;232;4686.9
16-04-06;10:06;36.2;290.7;1.1;245.3;50.02;234;4686.9
16-04-06;10:09;36.2;297.3;1.1;246.3;50.02;257;4686.9
16-04-06;10:12;36.3;299.4;1.3;245.3;50.01;300;4686.9
16-04-06;10:15;36.2;292.9;1.8;246.3;50.03;431;4686.9
16-04-06;10:18;36.4;293.9;1.4;245.3;50.04;343;4687.0
16-04-06;10:21;36.3;282.8;1.4;245.3;50.03;336;4687.0
16-04-06;10:24;36.4;275.6;1.6;245.3;50.05;378;4687.0
16-04-06;10:27;36.5;296.1;1.3;245.3;50.06;320;4687.0
16-04-06;10:30;36.4;282.1;1.5;244.3;50.02;355;4687.0
16-04-06;10:33;36.7;275.9;1.6;244.3;50.03;382;4687.0
16-04-06;10:36;36.4;295.1;1.7;245.3;50.05;417;4687.1
16-04-06;10:39;36.7;295.8;1.7;245.3;50.05;417;4687.1
16-04-06;10:42;36.7;284.3;3.1;246.3;50.05;738;4687.1
16-04-06;10:45;37.4;280.6;4.4;246.3;50.05;1111;4687.2
16-04-06;15:36;30.3;301.7;0.7;246.3;50.03;160;4687.2
16-04-06;15:39;30.7;291.9;0.7;246.3;50.02;145;4687.2
16-04-06;15:42;30.8;296.3;0.7;245.3;50.00;156;4687.2
16-04-06;15:45;31.1;296.6;0.6;247.3;50.04;138;4687.2
16-04-06;15:48;31.2;301.0;0.8;246.3;50.07;178;4687.2
16-04-06;15:51;31.1;4.8;0.6;246.3;50.02;137;4687.2
16-04-06;15:54;31.4;292.3;0.6;246.3;50.05;131;4687.2
16-04-06;15:57;31.6;294.7;0.8;247.3;50.03;160;4687.3
16-04-06;16:00;32.2;287.2;1.0;246.3;50.04;234;4687.3
16-04-06;16:03;32.0;296.3;0.6;246.3;50.05;129;4687.3
16-04-06;16:06;31.8;281.2;0.5;246.3;50.03;98;4687.3
16-04-06;16:09;31.9;287.6;0.4;246.3;50.04;64;4687.3
16-04-06;16:12;31.9;269.5;0.1;245.3;50.03;32;4687.3
16-04-06;16:15;31.9;274.3;0.2;246.3;50.06;36;4687.3
16-04-06;16:18;31.9;275.2;0.3;246.3;50.05;52;4687.3
16-04-06;16:21;32.2;294.8;0.4;246.3;50.03;87;4687.3
16-04-06;16:24;32.3;287.6;0.5;246.3;50.04;92;4687.3
16-04-06;16:27;32.4;286.5;0.3;246.3;50.06;59;4687.3
16-04-06;16:30;32.3;272.1;0.2;246.3;50.03;45;4687.3
16-04-06;16:33;32.4;285.3;0.2;246.3;50.03;51;4687.3
16-04-06;16:36;32.5;283.1;0.4;246.3;50.03;68;4687.3
16-04-06;16:39;32.7;281.1;0.3;247.3;50.05;51;4687.3
16-04-06;16:42;32.5;280.2;0.2;246.3;50.02;43;4687.3
16-04-06;16:45;32.6;283.7;0.3;246.3;50.06;48;4687.3
16-04-06;16:48;32.7;281.2;0.4;246.3;50.03;71;4687.3
16-04-06;16:51;32.6;285.7;0.6;245.3;50.04;120;4687.3
16-04-06;16:54;32.7;292.6;0.6;246.3;49.99;104;4687.3
16-04-06;16:57;33.0;289.5;0.4;248.2;50.07;81;4687.3
16-04-06;17:00;33.1;293.5;0.5;246.3;50.03;97;4687.3
16-04-06;17:03;33.0;294.2;0.5;246.3;50.06;103;4687.3
16-04-06;17:06;33.3;289.4;0.5;246.3;50.06;103;4687.3
16-04-06;17:09;33.1;287.8;0.5;246.3;50.05;100;4687.4
16-04-06;17:12;33.3;287.9;0.4;246.3;50.03;75;4687.4
16-04-06;17:15;33.4;284.1;0.4;247.3;50.02;77;4687.4
16-04-06;17:18;33.3;283.0;0.4;246.3;50.05;88;4687.4
16-04-06;17:21;33.4;284.1;0.4;247.3;50.05;91;4687.4
16-04-06;17:24;33.4;286.6;0.4;247.3;50.07;91;4687.4
16-04-06;17:27;33.4;289.7;0.5;247.3;50.03;105;4687.4
16-04-06;17:30;33.3;287.1;0.5;246.3;50.03;120;4687.4
16-04-06;17:33;33.4;291.7;0.5;247.3;50.02;103;4687.4
16-04-06;17:36;33.7;282.2;0.5;246.3;50.03;105;4687.4
16-04-06;17:39;33.5;283.1;0.5;246.3;50.04;109;4687.4
16-04-06;17:42;33.7;286.6;0.4;246.3;50.01;89;4687.4
16-04-06;17:45;33.7;292.3;0.5;247.3;50.06;99;4687.4
16-04-06;17:48;33.9;286.5;0.4;246.3;50.05;87;4687.4
16-04-06;17:51;33.7;285.2;0.4;247.3;50.04;95;4687.4
16-04-06;17:54;33.8;286.6;0.4;247.3;50.05;88;4687.4
16-04-06;17:57;33.8;285.7;0.4;247.3;50.07;79;4687.4
16-04-06;18:00;33.8;285.0;0.3;248.2;50.06;60;4687.4
16-04-06;18:03;33.9;295.6;0.5;247.3;50.08;113;4687.4
16-04-06;18:06;33.8;289.0;0.7;248.2;50.05;157;4687.4
16-04-06;18:09;34.1;289.3;0.8;249.2;50.04;160;4687.5
16-04-06;18:12;34.0;291.0;0.6;247.3;50.02;151;4687.5
16-04-06;18:15;34.0;290.3;0.7;249.2;50.02;150;4687.5
16-04-06;18:18;34.0;292.3;0.6;248.2;50.03;151;4687.5
16-04-06;18:21;34.1;283.8;0.7;247.3;49.97;139;4687.5
16-04-06;18:24;34.0;288.4;0.5;248.2;50.03;112;4687.5
16-04-06;18:27;34.0;278.6;0.4;247.3;50.04;70;4687.5
16-04-06;18:30;34.1;278.0;0.4;247.3;50.04;69;4687.5
16-04-06;18:33;33.8;277.7;0.4;247.3;50.01;70;4687.5
16-04-06;18:36;34.0;280.5;0.3;247.3;50.01;51;4687.5
16-04-06;18:39;33.8;277.1;0.2;247.3;50.02;39;4687.5
16-04-06;18:42;33.9;267.4;0.1;247.3;50.03;31;4687.5
16-04-06;18:45;33.8;275.9;0.1;247.3;50.01;25;4687.5
16-04-06;18:48;33.8;260.5;0.1;247.3;50.01;20;4687.5
16-04-06;18:51;33.7;266.8;0.0;247.3;50.00;14;4687.5
16-04-06;18:54;33.4;247.5;0.0;247.3;50.02;9;4687.5
16-04-06;18:57;33.4;255.6;0.0;248.2;50.09;4;4687.5
16-04-06;19:00;33.4;243.4;0.0;247.3;50.08;0;4687.5
16-04-06;19:03;33.2;175.1;0.0;247.3;50.06;0;4687.5
16-04-06;19:06;33.2;228.8;0.0;247.3;50.05;0;4687.5
16-04-06;19:09;33.1;267.9;0.0;247.3;50.05;0;4687.5
16-04-06;19:12;33.0;247.5;0.0;246.3;50.02;0;4687.5
16-04-06;19:15;33.0;209.1;0.0;247.3;50.05;0;4687.5
16-04-06;19:18;32.9;159.2;0.0;246.3;50.02;0;4687.5
16-04-06;19:21;32.7;119.9;0.0;246.3;50.02;0;4687.5
16-04-07;06:33;27.5;276.7;0.1;242.4;50.02;16;4687.5
16-04-07;06:36;27.9;273.3;0.1;242.4;50.07;19;4687.5
16-04-07;06:39;28.3;269.5;0.1;246.3;50.05;21;4687.5
16-04-07;06:42;28.6;277.8;0.1;245.3;50.06;23;4687.5
16-04-07;06:45;29.0;276.8;0.1;245.3;50.03;26;4687.5
16-04-07;06:48;29.4;279.9;0.1;244.3;50.03;27;4687.5
16-04-07;06:51;29.7;273.7;0.2;245.3;49.99;31;4687.5
16-04-07;06:54;29.4;280.0;0.2;247.3;50.04;33;4687.5
16-04-07;06:57;30.2;276.8;0.2;247.3;50.08;37;4687.5
16-04-07;07:00;30.2;286.6;0.2;246.3;50.04;41;4687.5
16-04-07;07:03;30.3;275.2;0.2;246.3;50.05;47;4687.5
16-04-07;07:06;30.4;281.5;0.3;245.3;50.03;53;4687.5
16-04-07;07:09;30.4;288.8;0.3;245.3;50.04;61;4687.5
16-04-07;07:12;30.7;294.5;0.4;245.3;50.02;74;4687.5
16-04-07;07:15;30.9;286.8;0.4;245.3;50.03;82;4687.5
16-04-07;07:18;31.0;299.4;0.4;245.3;50.04;89;4687.5
16-04-07;07:21;30.8;289.5;0.4;245.3;50.02;99;4687.5
16-04-07;07:24;31.2;297.9;0.5;245.3;50.03;103;4687.6
16-04-07;07:27;31.4;289.4;0.5;245.3;50.00;102;4687.6
16-04-07;07:30;31.2;299.4;0.5;246.3;50.03;102;4687.6
16-04-07;07:33;31.6;298.5;0.5;246.3;50.06;109;4687.6
16-04-07;07:36;31.6;304.6;0.6;245.3;50.02;123;4687.6
16-04-07;07:39;31.9;297.8;0.7;243.4;49.99;132;4687.6
16-04-07;07:42;31.8;298.2;0.6;245.3;50.04;138;4687.6
16-04-07;07:45;31.9;295.7;0.7;244.3;50.03;141;4687.6
16-04-07;07:48;32.0;304.1;0.6;246.3;50.01;137;4687.6
16-04-07;07:51;32.2;307.3;0.5;246.3;50.03;126;4687.6
16-04-07;07:54;32.4;297.9;0.6;247.3;50.04;130;4687.6
16-04-07;07:57;32.5;293.5;0.6;247.3;50.08;116;4687.6
16-04-07;08:00;32.5;293.9;0.5;245.3;50.07;96;4687.6
16-04-07;08:03;32.3;291.0;0.4;247.3;50.07;88;4687.6
16-04-07;08:06;32.5;290.6;0.5;246.3;50.05;90;4687.6
16-04-07;08:09;32.4;293.7;0.5;245.3;50.05;105;4687.6
16-04-07;08:12;32.6;290.7;0.6;245.3;50.03;131;4687.6
16-04-07;08:15;32.9;294.1;0.8;245.3;50.07;161;4687.7
16-04-07;08:18;33.1;298.8;0.8;245.3;50.04;183;4687.7
16-04-07;08:21;33.1;308.7;0.9;246.3;50.04;222;4687.7
16-04-07;08:24;33.2;305.1;1.0;245.3;50.04;218;4687.7
16-04-07;08:27;33.3;307.0;1.2;245.3;49.99;269;4687.7
16-04-07;08:30;33.4;317.1;1.1;245.3;50.05;266;4687.7
16-04-07;08:33;33.4;314.2;1.3;245.3;50.05;312;4687.7
16-04-07;08:36;33.7;293.7;1.3;243.4;50.06;310;4687.7
16-04-07;08:39;33.4;310.2;1.5;244.3;50.07;354;4687.8
16-04-07;08:42;33.7;269.3;1.3;243.4;50.04;306;4687.8
16-04-07;08:45;33.5;304.9;0.9;243.4;50.02;231;4687.8
16-04-07;08:48;33.8;310.5;1.6;245.3;50.02;378;4687.8
16-04-07;08:51;33.9;312.8;1.4;245.3;50.06;336;4687.8
16-04-07;08:54;34.1;307.7;1.7;245.3;50.05;397;4687.8
16-04-07;08:57;34.1;304.3;1.8;245.3;50.01;420;4687.8
16-04-07;09:00;34.4;308.7;1.8;245.3;50.01;446;4687.9
16-04-07;09:03;34.4;303.5;2.0;245.3;50.02;478;4687.9
16-04-07;09:06;34.7;305.7;2.1;245.3;50.05;493;4687.9
16-04-07;09:09;34.8;300.4;2.2;245.3;50.04;508;4687.9
16-04-07;09:12;35.0;298.9;2.1;246.3;50.03;528;4688.0
16-04-07;09:15;35.2;298.5;2.4;245.3;50.03;576;4688.0
16-04-07;09:18;35.5;300.7;2.4;245.3;50.03;605;4688.0
16-04-07;09:21;35.5;301.4;2.3;245.3;50.04;538;4688.1
16-04-07;09:24;35.3;280.6;1.7;245.3;50.06;377;4688.1
16-04-07;09:27;35.5;290.9;2.8;246.3;50.01;687;4688.1
16-04-07;09:30;35.9;299.7;2.1;246.3;50.02;514;4688.1
16-04-07;09:33;36.1;289.1;1.9;245.3;50.02;481;4688.2
16-04-07;09:36;35.7;269.8;2.2;246.3;50.08;529;4688.2
16-04-07;09:39;50.0;293.1;1.5;245.3;50.05;371;4688.2
16-04-07;09:42;36.2;304.2;2.8;246.3;50.04;673;4688.2
16-04-07;09:45;36.4;288.8;3.2;245.3;50.05;779;4688.3
16-04-07;09:48;36.8;287.8;3.3;245.3;50.05;799;4688.3
16-04-07;09:51;36.8;283.3;3.1;246.3;50.05;771;4688.4
16-04-07;09:54;37.1;284.4;3.1;246.3;50.05;785;4688.4
16-04-07;09:57;37.1;280.0;3.2;247.3;50.00;773;4688.4
16-04-07;10:00;37.2;280.0;3.2;246.3;50.01;780;4688.5
16-04-07;10:03;37.5;281.3;3.3;247.3;50.00;782;4688.5
16-04-07;10:06;37.6;279.4;3.4;246.3;50.03;823;4688.6
16-04-07;10:09;37.5;279.7;3.3;246.3;50.07;813;4688.6
16-04-07;10:12;37.7;276.4;3.4;247.3;50.06;818;4688.6
16-04-07;10:15;37.9;274.3;3.4;246.3;50.06;829;4688.7
16-04-07;10:18;38.0;272.9;3.1;246.3;50.04;744;4688.7
16-04-07;10:21;37.8;272.1;2.4;246.3;50.04;579;4688.7
16-04-07;10:24;37.6;288.7;1.7;245.3;50.08;438;4688.8
16-04-07;10:27;37.6;289.5;1.5;245.3;50.03;367;4688.8
16-04-07;10:30;37.2;290.4;1.3;244.3;50.03;316;4688.8
16-04-07;10:33;37.0;291.0;1.2;245.3;50.06;284;4688.8
16-04-07;10:36;36.8;293.2;1.1;245.3;50.04;263;4688.8
16-04-07;10:39;37.0;295.0;1.2;244.3;50.05;259;4688.9
16-04-07;10:42;36.9;284.6;0.8;244.3;50.04;196;4688.9
16-04-07;10:45;36.3;290.9;0.8;243.4;50.02;182;4688.9
16-04-07;10:48;36.2;289.0;0.8;243.4;50.04;181;4688.9
16-04-07;10:51;36.2;287.5;0.8;246.3;50.03;195;4688.9
16-04-07;10:54;36.3;290.9;1.0;248.2;50.04;237;4688.9
16-04-07;10:57;36.2;291.9;1.4;248.2;49.95;338;4688.9
16-04-07;11:00;36.2;279.1;2.0;249.2;49.99;496;4688.9
16-04-07;11:03;37.0;267.3;4.2;251.1;50.02;1092;4689.0
16-04-07;11:06;37.4;268.6;3.0;249.2;50.04;744;4689.0
16-04-07;11:09;37.5;279.9;4.4;250.2;50.03;1076;4689.1
16-04-07;11:12;37.0;281.9;1.4;248.2;50.05;335;4689.1
16-04-07;11:15;37.0;290.3;1.4;248.2;50.03;337;4689.1
16-04-07;11:18;37.0;282.1;1.8;247.3;50.04;426;4689.1
16-04-07;11:21;36.9;277.7;1.9;248.2;50.04;474;4689.1
16-04-07;11:24;37.0;287.1;1.6;248.2;49.98;385;4689.2
16-04-07;11:27;36.9;298.5;1.8;248.2;50.02;451;4689.2
16-04-07;11:30;37.2;272.9;2.9;248.2;50.01;688;4689.2
16-04-07;11:33;37.7;268.3;5.0;250.2;50.03;1254;4689.3
16-04-07;11:36;38.3;274.5;5.0;250.2;50.03;1119;4689.3
16-04-07;11:39;38.2;279.3;2.3;249.2;50.04;586;4689.4
16-04-07;11:42;38.3;249.0;3.4;249.2;50.04;861;4689.4
16-04-07;11:45;38.5;282.4;4.4;251.1;50.04;1082;4689.4
16-04-07;11:48;38.7;244.9;3.3;250.2;50.03;815;4689.5
16-04-07;11:51;38.9;238.4;4.9;250.2;50.08;1203;4689.5
16-04-07;15:51;30.8;272.6;3.3;245.3;50.05;804;4689.6
16-04-07;15:54;31.5;273.0;3.0;245.3;50.05;741;4689.6
16-04-07;15:57;32.0;272.1;3.0;246.3;50.04;727;4689.7
16-04-07;16:00;32.3;273.0;2.7;246.3;50.06;670;4689.7
16-04-07;16:03;32.5;271.7;2.4;247.3;50.05;592;4689.7
16-04-07;16:06;32.7;272.1;2.3;246.3;50.02;547;4689.8
16-04-07;16:09;33.0;277.0;1.6;245.3;50.01;395;4689.8
16-04-07;16:12;33.2;266.1;1.9;244.3;49.98;448;4689.8
16-04-07;16:15;33.2;275.9;2.4;246.3;50.02;588;4689.8
16-04-07;16:18;33.8;268.5;2.3;246.3;50.02;548;4689.9
16-04-07;16:21;34.0;274.9;2.4;245.3;50.03;589;4689.9
16-04-07;16:24;34.1;260.0;1.4;245.3;50.03;344;4689.9
16-04-07;16:27;34.2;277.4;1.1;245.3;50.02;258;4689.9
16-04-07;16:30;34.4;279.9;1.7;246.3;50.04;395;4690.0
16-04-07;16:33;34.5;278.1;1.2;245.3;50.05;288;4690.0
16-04-07;16:36;34.2;282.7;0.8;245.3;50.04;191;4690.0
16-04-07;16:39;34.5;283.1;0.7;245.3;50.03;151;4690.0
16-04-07;16:42;34.4;278.4;0.6;244.3;50.03;140;4690.0
16-04-07;16:45;34.4;285.7;0.7;245.3;50.06;150;4690.0
16-04-07;16:48;34.2;266.1;0.8;245.3;50.04;166;4690.0
16-04-07;16:51;34.6;296.1;0.7;245.3;50.03;148;4690.0
16-04-07;16:54;34.2;274.3;0.4;244.3;50.06;75;4690.0
16-04-07;16:57;34.4;271.4;0.4;245.3;50.08;69;4690.0
16-04-07;17:00;34.2;278.1;0.4;245.3;50.07;54;4690.0
16-04-07;17:03;34.2;263.0;0.4;245.3;50.08;58;4690.0
16-04-07;17:06;34.1;275.6;0.4;247.3;50.06;83;4690.0
16-04-07;17:09;34.2;282.1;0.5;245.3;50.08;107;4690.1
16-04-07;17:12;34.1;281.2;0.5;246.3;50.06;98;4690.1
16-04-07;17:15;34.1;280.8;0.4;245.3;50.05;87;4690.1
16-04-07;17:18;34.2;285.7;0.3;246.3;50.03;64;4690.1
16-04-07;17:21;34.1;276.8;0.3;246.3;50.02;65;4690.1
16-04-07;17:24;33.9;278.9;0.5;245.3;49.97;72;4690.1
16-04-07;17:27;34.0;281.6;0.4;246.3;50.02;72;4690.1
16-04-07;17:30;34.0;283.5;0.4;245.3;50.05;74;4690.1
16-04-07;17:33;33.9;270.4;0.3;245.3;50.04;53;4690.1
16-04-07;17:36;33.9;275.3;0.2;245.3;50.05;39;4690.1
16-04-07;17:39;33.8;259.8;0.1;245.3;50.05;23;4690.1
16-04-07;17:42;33.7;261.3;0.1;246.3;50.03;30;4690.1
16-04-07;17:45;33.7;260.8;0.2;245.3;50.03;31;4690.1
16-04-07;17:48;33.5;257.8;0.1;245.3;50.05;28;4690.1
16-04-07;17:51;33.5;259.7;0.1;245.3;50.04;23;4690.1
16-04-07;17:54;33.4;264.6;0.1;246.3;50.03;20;4690.1
16-04-07;17:57;33.4;262.6;0.1;247.3;50.07;30;4690.1
16-04-07;18:00;33.4;265.4;0.1;247.3;50.10;24;4690.1
16-04-07;18:03;33.3;264.5;0.0;247.3;50.09;14;4690.1
16-04-07;18:06;33.2;251.0;0.0;246.3;50.09;12;4690.1
16-04-07;18:09;33.2;254.5;0.0;246.3;50.08;8;4690.1
16-04-07;18:12;33.3;253.5;0.0;246.3;50.06;7;4690.1
16-04-07;18:15;33.1;244.9;0.0;246.3;50.01;5;4690.1
16-04-07;18:18;33.9.5;202.7;0.0;246.3;50.02;1;4690.1
16-04-07;18:21;33.0;199.9;0.0;245.3;50.03;0;4690.1
16-04-07;18:24;32.9;202.5;0.0;245.3;50.03;0;4690.1
16-04-07;18:27;32.7;204.3;0.0;244.3;50.02;0;4690.1
16-04-07;18:30;32.7;272.3;0.0;244.3;50.03;0;4690.1
16-04-07;18:33;32.6;272.9;0.0;244.3;50.02;0;4690.1
16-04-07;18:36;32.5;274.8;0.0;245.3;50.03;0;4690.1
16-04-07;18:39;32.5;274.2;0.0;246.3;50.04;0;4690.1
16-04-07;18:42;32.4;269.2;0.0;245.3;50.01;0;4690.1
16-04-07;18:45;32.3;268.3;0.0;246.3;50.02;0;4690.1
16-04-07;18:48;32.3;257.9;0.0;246.3;50.01;0;4690.1
16-04-07;18:51;32.2;247.4;0.0;245.3;50.01;0;4690.1
16-04-07;18:54;32.2;234.2;0.0;245.3;50.05;0;4690.1
16-04-07;18:57;32.0;221.6;0.0;245.3;50.12;0;4690.1
16-04-07;19:00;31.9;222.5;0.0;246.3;50.12;0;4690.1
16-04-08;06:42;27.2;272.1;0.1;246.3;50.09;18;4690.1
16-04-08;06:45;26.8;269.3;0.1;245.3;50.03;20;4690.1
16-04-08;06:48;27.5;269.9;0.1;244.3;50.01;23;4690.1
16-04-08;06:51;27.9;271.8;0.1;245.3;50.00;24;4690.1
16-04-08;06:54;27.5;272.1;0.1;246.3;50.07;20;4690.1
16-04-08;06:57;27.9;262.3;0.1;245.3;50.13;13;4690.1
16-04-08;07:00;28.6;256.3;0.0;245.3;50.10;12;4690.1
16-04-08;07:03;28.3;255.0;0.0;245.3;50.04;12;4690.1
16-04-08;07:06;28.6;253.1;0.0;245.3;50.04;9;4690.1
16-04-08;07:09;28.6;246.5;0.0;245.3;50.03;9;4690.1
16-04-08;07:12;28.6;251.3;0.0;245.3;50.04;8;4690.1
16-04-08;07:15;29.7;259.1;0.0;245.3;50.07;12;4690.1
16-04-08;07:18;29.0;256.9;0.1;244.3;50.02;17;4690.1
16-04-08;07:21;29.0;261.3;0.1;244.3;50.03;20;4690.1
16-04-08;07:24;29.7;254.2;0.1;244.3;50.05;20;4690.1
16-04-08;07:27;29.4;266.4;0.1;244.3;50.02;24;4690.1
16-04-08;07:30;30.1;271.1;0.2;245.3;50.03;33;4690.1
16-04-08;07:33;30.2;274.0;0.2;244.3;50.02;35;4690.1
16-04-08;07:36;30.1;269.5;0.2;245.3;50.06;36;4690.1
16-04-08;07:39;30.2;267.9;0.2;244.3;49.99;41;4690.1
16-04-08;07:42;30.5;279.3;0.2;244.3;50.02;43;4690.1
16-04-08;07:45;30.3;282.1;0.3;244.3;50.02;52;4690.1
16-04-08;07:48;30.4;293.1;0.4;244.3;50.04;60;4690.1
16-04-08;07:51;30.5;289.7;0.4;244.3;50.01;74;4690.1
16-04-08;07:54;30.8;291.0;0.4;244.3;50.01;82;4690.1
16-04-08;07:57;30.8;293.2;0.4;244.3;50.08;87;4690.1
16-04-08;08:00;30.8;301.4;0.5;245.3;50.08;103;4690.1
16-04-08;08:03;31.0;302.6;0.6;244.3;50.07;113;4690.1
16-04-08;08:06;31.2;300.5;0.5;244.3;50.05;112;4690.1
16-04-08;08:09;31.2;301.4;0.5;244.3;50.03;114;4690.2
16-04-08;08:12;31.2;295.3;0.5;244.3;50.00;117;4690.2
16-04-08;08:15;31.2;295.0;0.6;244.3;50.04;120;4690.2
16-04-08;08:18;31.1;302.7;0.6;245.3;50.01;124;4690.2
16-04-08;08:21;31.4;292.6;0.6;245.3;50.01;129;4690.2
16-04-08;08:24;31.4;295.7;0.5;245.3;50.04;122;4690.2
16-04-08;08:27;31.5;301.1;0.6;245.3;50.02;128;4690.2
16-04-08;08:30;31.6;299.8;0.6;246.3;50.04;124;4690.2
16-04-08;08:33;31.6;303.2;0.6;246.3;50.04;130;4690.2
16-04-08;08:36;31.6;298.0;0.6;246.3;50.03;141;4690.2
16-04-08;08:39;31.9;298.6;0.6;245.3;50.02;142;4690.2
16-04-08;08:42;31.7;295.6;0.6;244.3;50.02;125;4690.2
16-04-08;08:45;31.8;290.7;0.5;245.3;50.02;103;4690.2
16-04-08;08:48;31.9;289.7;0.5;245.3;50.02;109;4690.2
16-04-08;08:51;31.8;293.9;0.5;245.3;50.04;119;4690.2
16-04-08;08:54;32.0;290.7;0.6;245.3;50.03;115;4690.2
16-04-08;08:57;31.9;297.0;0.5;245.3;50.02;107;4690.3
16-04-08;09:00;32.0;289.3;0.5;244.3;50.01;122;4690.3
16-04-08;09:03;32.0;304.2;0.6;245.3;50.04;136;4690.3
16-04-08;09:06;32.2;300.8;0.8;245.3;50.06;176;4690.3
16-04-08;09:09;32.3;298.0;0.8;245.3;50.05;187;4690.3
16-04-08;09:12;32.5;303.0;0.9;245.3;50.02;209;4690.3
16-04-08;09:15;32.6;297.3;0.9;244.3;49.99;177;4690.3
16-04-08;09:18;32.6;304.9;0.8;244.3;50.03;166;4690.3
16-04-08;09:21;32.6;301.1;0.9;245.3;50.06;189;4690.3
16-04-08;09:24;33.1;302.9;0.8;245.3;50.02;174;4690.3
16-04-08;09:27;32.9;293.7;0.7;245.3;50.03;160;4690.3
16-04-08;09:30;32.9;291.6;0.6;244.3;50.02;133;4690.3
16-04-08;09:33;33.0;297.5;0.6;245.3;50.03;133;4690.3
16-04-08;09:36;32.7;295.3;0.5;244.3;50.03;116;4690.4
16-04-08;09:39;33.0;298.3;0.5;244.3;50.05;111;4690.4
16-04-08;09:42;33.1;293.9;0.5;244.3;50.03;113;4690.4
16-04-08;09:45;33.1;296.4;0.5;244.3;50.03;117;4690.4
16-04-08;09:48;33.2;296.9;0.5;245.3;50.05;99;4690.4
16-04-08;09:51;33.1;288.4;0.5;244.3;50.06;96;4690.4
16-04-08;09:54;33.0;292.9;0.5;245.3;50.05;104;4690.4
16-04-08;09:57;33.2;289.3;0.5;245.3;50.00;109;4690.4
16-04-08;10:00;33.1;294.4;0.4;245.3;50.03;92;4690.4
16-04-08;10:03;33.2;282.8;0.4;245.3;50.07;82;4690.4
16-04-08;10:06;33.2;290.0;0.4;245.3;50.06;79;4690.4
16-04-08;10:09;33.3;289.4;0.5;245.3;50.02;78;4690.4
16-04-08;10:12;33.1;287.4;0.4;244.3;50.03;80;4690.4
16-04-08;10:15;33.2;285.0;0.5;246.3;50.05;107;4690.4
16-04-08;10:18;33.2;301.6;0.6;245.3;50.03;120;4690.4
16-04-08;10:21;33.3;287.1;0.5;245.3;50.06;96;4690.4
16-04-08;10:24;33.2;284.7;0.4;245.3;50.06;86;4690.4
16-04-08;10:27;33.2;290.9;0.4;245.3;50.03;88;4690.4
16-04-08;10:30;33.2;291.0;0.5;244.3;50.02;97;4690.4
16-04-08;10:33;33.2;289.4;0.5;244.3;50.03;101;4690.4
16-04-08;10:36;33.4;292.0;0.6;245.3;50.04;125;4690.5
16-04-08;10:39;33.4;289.8;0.7;244.3;50.05;149;4690.5
16-04-08;10:42;33.3;296.1;0.8;244.3;50.02;174;4690.5
16-04-08;10:45;33.5;296.1;1.0;244.3;50.05;212;4690.5
16-04-08;10:48;33.4;299.8;0.8;244.3;50.05;174;4690.5
16-04-08;10:51;33.7;298.5;0.7;244.3;50.07;165;4690.5
16-04-08;10:54;33.5;296.9;0.7;244.3;50.07;162;4690.5
16-04-08;10:57;33.5;291.5;0.7;245.3;50.01;156;4690.5
16-04-08;11:00;33.4;293.8;0.7;244.3;50.03;153;4690.5
16-04-08;11:03;33.7;297.9;0.5;244.3;50.03;127;4690.5
16-04-08;11:06;33.5;293.7;0.5;245.3;50.06;120;4690.5
16-04-08;11:09;33.7;294.2;0.4;245.3;50.04;99;4690.5
16-04-08;11:12;33.5;285.3;0.5;244.3;50.04;85;4690.5
16-04-08;11:15;33.4;284.0;0.4;245.3;50.04;82;4690.5
16-04-08;11:18;33.3;289.4;0.4;244.3;50.06;76;4690.6
16-04-08;11:21;33.4;282.5;0.3;244.3;50.05;66;4690.6
16-04-08;11:24;33.4;289.5;0.4;244.3;50.05;72;4690.6
16-04-08;11:27;33.4;286.8;0.4;244.3;50.04;84;4690.6
16-04-08;11:30;33.4;290.1;0.4;244.3;50.05;78;4690.6
16-04-08;14:12;27.9;265.7;0.2;243.4;49.97;36;4690.6
16-04-08;14:15;29.0;278.1;0.2;242.4;50.03;40;4690.6
16-04-08;14:18;29.7;283.8;0.2;243.4;50.05;41;4690.6
16-04-08;14:21;29.7;275.3;0.2;243.4;50.04;42;4690.6
16-04-08;14:24;29.7;279.0;0.2;243.4;50.05;40;4690.6
16-04-08;14:27;30.2;272.6;0.2;243.4;50.03;36;4690.6
16-04-08;14:30;30.2;265.1;0.1;243.4;50.07;35;4690.6
16-04-08;14:33;30.2;273.3;0.1;243.4;50.03;31;4690.6
16-04-08;14:36;30.4;266.8;0.1;243.4;50.05;25;4690.6
16-04-08;14:39;30.3;267.7;0.1;244.3;50.03;17;4690.6
16-04-08;14:42;30.4;260.4;0.0;245.3;50.04;12;4690.6
16-04-08;14:45;30.5;266.0;0.0;244.3;50.04;9;4690.6
16-04-08;14:48;30.5;264.8;0.0;243.4;50.03;10;4690.6
16-04-08;14:51;30.7;260.0;0.0;244.3;50.05;11;4690.6
16-04-08;14:54;30.7;261.7;0.0;244.3;50.06;10;4690.6
16-04-08;14:57;30.9;247.4;0.0;245.3;50.00;10;4690.6
16-04-08;15:00;30.9;242.4;0.0;244.3;50.02;10;4690.6
16-04-08;15:03;30.9;256.7;0.0;245.3;50.02;11;4690.6
16-04-08;15:06;31.0;246.9;0.0;244.3;50.06;11;4690.6
16-04-08;15:09;31.0;250.4;0.0;245.3;50.04;10;4690.6
16-04-08;15:12;31.1;247.1;0.0;244.3;50.06;10;4690.6
16-04-08;15:15;31.0;238.7;0.1;244.3;50.05;15;4690.6
16-04-08;15:18;31.2;260.5;0.1;244.3;50.04;20;4690.6
16-04-08;15:21;31.2;261.6;0.1;244.3;49.99;20;4690.6
16-04-08;15:24;31.2;266.8;0.1;245.3;50.03;15;4690.6
16-04-08;15:27;31.2;263.9;0.1;244.3;50.02;11;4690.6
16-04-08;15:30;31.4;257.5;0.1;244.3;49.98;11;4690.6
16-04-08;15:33;31.4;256.6;0.1;244.3;50.05;15;4690.6
16-04-08;15:36;31.6;263.9;0.1;244.3;50.05;23;4690.6
16-04-08;15:39;31.6;251.9;0.2;244.3;50.06;33;4690.6
16-04-08;15:42;31.6;273.3;0.2;244.3;50.03;38;4690.6
16-04-08;15:45;31.6;267.4;0.2;244.3;50.06;33;4690.6
16-04-08;15:48;31.6;269.8;0.2;244.3;50.06;34;4690.6
16-04-08;15:51;31.6;272.1;0.2;244.3;50.07;43;4690.6
16-04-08;15:54;31.8;280.5;0.2;244.3;50.05;48;4690.6
16-04-08;15:57;31.9;269.8;0.2;245.3;50.05;45;4690.6
16-04-08;16:00;31.7;274.0;0.2;245.3;50.04;36;4690.6
16-04-08;16:03;31.9;271.1;0.2;244.3;50.01;35;4690.6
16-04-08;16:06;31.9;280.8;0.1;244.3;50.05;31;4690.6
16-04-08;16:09;32.0;272.4;0.1;245.3;50.06;22;4690.6
16-04-08;16:12;32.0;259.7;0.1;244.3;50.08;18;4690.6
16-04-08;16:15;31.7;252.9;0.1;244.3;50.03;19;4690.6
16-04-08;16:18;32.0;255.7;0.1;244.3;50.03;24;4690.6
16-04-08;16:21;32.0;266.3;0.1;244.3;50.04;28;4690.6
16-04-08;16:24;31.9;271.5;0.1;244.3;50.05;28;4690.6
16-04-08;16:27;32.0;273.0;0.1;245.3;50.03;22;4690.6
16-04-08;16:30;32.0;254.5;0.1;244.3;50.05;20;4690.6
16-04-08;16:33;32.0;253.4;0.1;243.4;50.05;15;4690.6
16-04-08;16:36;32.0;245.5;0.0;244.3;50.00;9;4690.6
16-04-08;16:39;32.0;246.5;0.0;244.3;50.03;5;4690.6
16-04-08;16:42;32.0;249.6;0.0;244.3;50.05;5;4690.6
16-04-08;16:45;32.0;253.8;0.0;244.3;50.05;7;4690.6
16-04-08;16:48;32.0;245.0;0.0;244.3;50.03;7;4690.6
16-04-08;16:51;32.0;263.9;0.0;243.4;50.06;8;4690.6
16-04-08;16:54;32.0;261.1;0.0;245.3;50.09;8;4690.6
16-04-08;16:57;31.9;262.6;0.0;244.3;50.04;4;4690.6
16-04-08;17:00;31.8;256.2;0.0;244.3;50.05;4;4690.6
16-04-08;17:03;31.9;234.5;0.0;244.3;50.05;7;4690.6
16-04-08;17:06;31.8;248.7;0.0;244.3;50.06;8;4690.6
16-04-08;17:09;31.8;250.6;0.0;245.3;50.06;8;4690.6
16-04-08;17:12;31.8;250.4;0.0;245.3;50.05;5;4690.6
16-04-08;17:15;31.8;4.8;0.0;245.3;50.08;4;4690.6
16-04-08;17:18;31.9;248.2;0.0;245.3;50.07;4;4690.6
16-04-08;17:21;31.9;243.6;0.0;243.4;50.05;3;4690.6
16-04-08;17:24;31.9;238.1;0.0;245.3;50.08;3;4690.6
16-04-08;17:27;31.7;236.4;0.0;245.3;50.06;3;4690.6
16-04-08;17:30;31.7;255.9;0.0;245.3;50.06;2;4690.6
16-04-08;17:33;31.7;246.6;0.0;245.3;50.05;1;4690.6
16-04-08;17:36;31.6;237.1;0.0;245.3;50.05;0;4690.6
16-04-08;17:39;31.7;195.7;0.0;244.3;50.02;0;4690.6
16-04-08;17:42;31.6;179.7;0.0;245.3;50.07;0;4690.6
16-04-08;17:45;31.6;187.0;0.0;245.3;50.02;1;4690.6
16-04-08;17:48;31.6;196.2;0.0;245.3;50.10;0;4690.6
16-04-08;17:51;31.6;204.0;0.0;245.3;50.04;0;4690.6
16-04-08;17:54;31.6;196.1;0.0;245.3;50.04;0;4690.6
16-04-08;17:57;31.5;145.3;0.0;245.3;50.07;0;4690.6
16-04-08;18:00;31.5;121.8;0.0;245.3;50.07;0;4690.6
16-04-08;18:03;31.5;189.4;0.0;245.3;50.07;0;4690.6
16-04-08;18:06;31.5;257.9;0.0;245.3;50.06;0;4690.6
16-04-08;18:09;31.4;275.9;0.0;245.3;50.07;0;4690.6
16-04-08;18:12;31.4;271.5;0.0;245.3;50.05;0;4690.6
16-04-08;18:15;31.2;265.8;0.0;245.3;50.03;0;4690.6
16-04-08;18:18;31.2;257.0;0.0;245.3;50.03;0;4690.6
16-04-08;18:21;31.2;249.1;0.0;245.3;50.05;0;4690.6
16-04-08;18:24;31.2;243.3;0.0;243.4;50.02;0;4690.6
16-04-08;18:27;31.2;235.9;0.0;245.3;50.03;0;4690.6
16-04-08;18:30;31.1;226.9;0.0;245.3;50.05;0;4690.6
16-04-08;18:33;31.1;214.0;0.0;245.3;50.04;0;4690.6
16-04-08;18:36;31.1;208.3;0.0;244.3;50.05;0;4690.6
16-04-08;18:39;31.1;204.3;0.0;245.3;50.04;0;4690.6
16-04-09;08:21;29.4;262.2;0.1;243.4;50.03;20;4690.6
16-04-09;08:24;29.7;261.6;0.1;243.4;50.09;22;4690.6
16-04-09;08:27;30.1;281.8;0.2;244.3;49.99;29;4690.6
16-04-09;08:30;30.2;275.2;0.2;243.4;50.05;33;4690.6
16-04-09;08:33;30.3;264.2;0.2;245.3;50.04;37;4690.6
16-04-09;08:36;30.3;280.5;0.2;245.3;50.05;48;4690.6
16-04-09;08:39;30.3;282.2;0.3;244.3;50.05;57;4690.6
16-04-09;08:42;30.5;281.9;0.3;243.4;50.05;57;4690.6
16-04-09;08:45;30.7;284.7;0.3;244.3;50.06;52;4690.6
16-04-09;08:48;30.8;279.1;0.2;244.3;50.03;42;4690.6
16-04-09;08:51;30.9;284.1;0.2;245.3;50.05;39;4690.7
16-04-09;08:54;30.9;286.0;0.3;244.3;50.06;50;4690.7
16-04-09;08:57;30.9;277.1;0.3;244.3;50.05;47;4690.7
16-04-09;09:00;30.9;266.3;0.3;244.3;50.07;48;4690.7
16-04-09;09:03;31.1;291.9;0.3;244.3;50.09;59;4690.7
16-04-09;09:06;31.1;290.6;0.3;244.3;50.06;56;4690.7
16-04-09;09:09;31.1;285.0;0.3;244.3;50.07;61;4690.7
16-04-09;09:12;31.5;278.9;0.4;244.3;50.06;64;4690.7
16-04-09;09:15;31.4;295.7;0.5;244.3;50.09;84;4690.7
16-04-09;09:18;31.5;292.2;0.5;244.3;50.05;95;4690.7
16-04-09;09:21;31.7;292.6;0.4;244.3;50.08;78;4690.7
16-04-09;09:24;31.8;289.1;0.5;244.3;50.04;92;4690.7
16-04-09;09:27;31.7;303.3;0.4;244.3;50.07;90;4690.7
16-04-09;09:30;31.8;291.3;0.4;244.3;50.11;80;4690.7
16-04-09;09:33;32.2;293.9;0.4;244.3;50.08;91;4690.7
16-04-09;09:36;32.0;305.5;0.6;244.3;50.06;114;4690.7
16-04-09;09:39;32.0;291.6;0.5;244.3;50.08;121;4690.7
16-04-09;09:42;31.9;292.9;0.5;244.3;50.05;96;4690.7
16-04-09;09:45;32.2;290.1;0.4;244.3;50.07;80;4690.7
16-04-09;09:48;32.3;282.5;0.4;244.3;50.09;77;4690.7
16-04-09;09:51;32.3;290.3;0.4;244.3;50.11;87;4690.7
16-04-09;09:54;32.3;297.0;0.4;244.3;50.09;76;4690.7
16-04-09;09:57;32.3;283.8;0.4;244.3;50.09;70;4690.7
16-04-09;10:00;32.3;283.8;0.4;244.3;50.09;74;4690.7
16-04-09;10:03;32.5;283.1;0.4;246.3;50.07;76;4690.7
16-04-09;10:06;32.4;291.3;0.4;244.3;50.08;69;4690.7
16-04-09;10:09;32.6;285.3;0.4;244.3;50.09;69;4690.7
16-04-09;10:12;32.3;291.6;0.4;244.3;50.08;78;4690.8
16-04-09;10:15;32.4;292.0;0.4;244.3;50.06;84;4690.8
16-04-09;10:18;32.9;291.5;0.4;244.3;50.05;82;4690.8
16-04-09;10:21;32.6;290.1;0.4;244.3;50.05;81;4690.8
16-04-09;10:24;32.5;288.2;0.5;244.3;50.09;86;4690.8
16-04-09;10:27;32.6;291.2;0.4;243.4;50.09;88;4690.8
16-04-09;10:30;32.4;290.7;0.5;244.3;50.07;88;4690.8
16-04-09;10:33;32.5;292.8;0.5;244.3;50.08;95;4690.8
16-04-09;10:36;32.9;298.0;0.7;243.4;50.04;128;4690.8
16-04-09;10:39;32.9;296.4;0.5;244.3;50.08;120;4690.8
16-04-09;10:42;33.0;288.1;0.6;245.3;50.08;126;4690.8
16-04-09;10:45;32.9;299.2;0.6;243.4;50.10;146;4690.8
16-04-09;10:48;33.1;297.3;0.6;244.3;50.08;133;4690.8
16-04-09;10:51;33.0;287.6;0.5;244.3;50.08;106;4690.8
16-04-09;10:54;33.1;292.9;0.5;244.3;50.05;115;4690.8
16-04-09;10:57;33.3;297.3;0.5;244.3;50.03;105;4690.8
16-04-09;11:00;33.2;289.4;0.4;244.3;50.00;100;4690.8
16-04-09;11:03;33.1;295.7;0.5;244.3;50.04;108;4690.8
16-04-09;11:06;33.1;292.5;0.4;244.3;50.05;98;4690.8
16-04-09;11:09;33.1;287.9;0.4;243.4;50.05;87;4690.9
16-04-09;11:12;33.1;290.9;0.4;244.3;50.03;87;4690.9
16-04-09;11:15;33.2;297.8;0.4;243.4;50.02;79;4690.9
16-04-09;11:18;33.3;288.7;0.4;243.4;50.04;84;4690.9
16-04-09;11:21;33.2;293.1;0.4;244.3;49.98;89;4690.9
16-04-09;11:24;33.1;284.3;0.4;244.3;50.06;98;4690.9
16-04-09;11:27;33.1;300.5;0.6;243.4;50.06;118;4690.9
16-04-09;11:30;33.2;301.1;0.5;246.3;50.02;120;4690.9
16-04-09;11:33;33.3;295.3;0.5;247.3;50.04;107;4690.9
16-04-09;11:36;33.4;297.5;0.5;247.3;50.05;116;4690.9
16-04-09;11:39;33.3;297.3;0.6;246.3;50.06;126;4690.9
16-04-09;11:42;33.2;293.1;0.5;246.3;50.05;102;4690.9
16-04-09;11:45;33.4;286.3;0.5;247.3;50.06;91;4690.9
16-04-09;11:48;33.3;288.7;0.4;247.3;50.07;88;4690.9
16-04-09;11:51;33.3;288.4;0.5;247.3;50.06;102;4690.9
16-04-09;11:54;33.3;298.6;0.6;247.3;50.06;119;4690.9
16-04-09;11:57;33.4;297.5;0.6;247.3;50.03;129;4690.9
16-04-09;12:00;33.4;299.7;0.6;247.3;50.01;138;4690.9
16-04-09;12:03;33.5;300.0;0.6;247.3;50.02;122;4690.9
16-04-09;12:06;33.4;295.6;0.5;247.3;50.02;114;4691.0
16-04-09;12:09;33.4;291.6;0.5;247.3;50.04;122;4691.0
16-04-09;12:12;33.7;298.0;0.6;247.3;50.02;130;4691.0
16-04-09;12:15;33.4;300.1;0.6;248.2;50.06;149;4691.0
16-04-09;12:18;33.5;304.5;0.7;246.3;50.06;161;4691.0
16-04-09;12:21;33.5;306.7;0.7;247.3;50.03;144;4691.0
16-04-09;12:24;33.7;302.4;0.6;246.3;50.04;134;4691.0
16-04-09;12:27;33.5;296.6;0.6;246.3;50.07;120;4691.0
16-04-09;12:30;33.5;300.5;0.7;247.3;49.99;123;4691.0
16-04-09;12:33;33.5;300.1;0.5;247.3;50.08;119;4691.0
16-04-09;12:36;33.7;291.3;0.5;247.3;50.05;115;4691.0
16-04-09;12:39;33.8;290.3;0.5;249.2;50.05;115;4691.0
16-04-09;12:42;33.8;289.1;0.5;247.3;50.04;111;4691.0
16-04-09;12:45;33.7;292.8;0.5;248.2;50.06;99;4691.0
16-04-09;12:48;33.7;288.4;0.4;247.3;50.05;86;4691.0
16-04-09;12:51;33.8;288.4;0.5;247.3;50.05;97;4691.0
16-04-09;12:54;33.4;295.8;0.5;247.3;50.07;107;4691.0
16-04-09;12:57;33.7;289.4;0.5;247.3;50.04;103;4691.1
16-04-09;13:00;33.5;284.4;0.5;247.3;50.04;101;4691.1
16-04-09;13:03;33.7;291.2;0.5;246.3;50.02;109;4691.1
16-04-09;13:06;33.8;291.7;0.5;246.3;50.01;104;4691.1
16-04-09;13:09;33.4;289.4;0.5;246.3;50.04;93;4691.1
16-04-09;13:12;33.5;290.4;0.5;246.3;50.05;82;4691.1
16-04-09;13:15;33.5;284.7;0.4;248.2;50.04;84;4691.1
16-04-09;13:18;33.8;281.2;0.4;245.3;50.05;84;4691.1
16-04-09;13:21;33.4;290.9;0.4;246.3;50.05;85;4691.1
16-04-09;13:24;33.5;278.3;0.4;246.3;50.06;75;4691.1
16-04-09;13:27;33.5;280.2;0.4;247.3;50.00;65;4691.1
16-04-09;13:30;33.3;287.1;0.3;247.3;50.02;56;4691.1
16-04-09;13:33;33.3;268.3;0.3;247.3;50.03;57;4691.1
16-04-09;13:36;33.3;284.1;0.3;247.3;50.03;55;4691.1
16-04-09;13:39;33.3;286.2;0.3;247.3;50.06;55;4691.1
16-04-09;13:42;33.3;287.1;0.4;248.2;50.02;70;4691.1
16-04-09;13:45;33.4;285.2;0.4;246.3;50.03;81;4691.1
16-04-09;13:48;33.3;287.6;0.4;246.3;50.05;91;4691.1
16-04-09;13:51;33.2;292.6;0.5;247.3;50.05;96;4691.1
16-04-09;13:54;33.2;288.8;0.4;247.3;50.06;90;4691.1
16-04-09;13:57;33.3;273.1;0.4;246.3;50.01;81;4691.1
16-04-09;14:00;33.4;288.2;0.4;247.3;50.02;68;4691.1
16-04-09;14:03;33.4;291.6;0.3;247.3;50.02;65;4691.1
16-04-09;14:06;33.3;278.1;0.3;247.3;50.03;63;4691.1
16-04-09;14:09;33.2;285.0;0.4;246.3;50.04;67;4691.1
16-04-09;14:12;33.2;286.0;0.4;247.3;50.02;65;4691.1
16-04-09;14:15;33.1;281.1;0.3;247.3;50.08;58;4691.2
16-04-09;14:18;33.2;272.3;0.3;248.2;50.09;50;4691.2
16-04-09;14:21;33.1;274.5;0.3;246.3;50.07;55;4691.2
16-04-09;14:24;33.3;286.2;0.3;247.3;50.06;59;4691.2
16-04-09;14:27;33.1;282.1;0.3;247.3;50.05;61;4691.2
16-04-09;14:30;33.0;284.6;0.3;249.2;50.05;70;4691.2
16-04-09;14:33;33.2;279.1;0.3;247.3;50.03;69;4691.2
16-04-09;14:36;33.2;281.1;0.4;247.3;50.04;69;4691.2
16-04-09;14:39;33.0;285.4;0.4;248.2;50.05;62;4691.2
16-04-09;14:42;33.0;288.5;0.3;247.3;50.03;55;4691.2
16-04-09;14:45;33.2;284.4;0.4;247.3;50.02;56;4691.2
16-04-09;14:48;33.2;276.7;0.3;247.3;50.04;57;4691.2
16-04-09;14:51;33.1;279.9;0.2;245.3;50.05;53;4691.2
16-04-09;14:54;32.9;279.6;0.2;246.3;50.09;48;4691.2
16-04-09;14:57;33.0;276.7;0.2;247.3;50.02;48;4691.2
16-04-09;15:00;33.0;277.2;0.2;247.3;50.03;43;4691.2
16-04-09;15:03;32.9;275.6;0.2;246.3;50.04;37;4691.2
16-04-09;15:06;32.6;272.3;0.2;246.3;50.05;36;4691.2
16-04-09;15:09;32.9;266.8;0.2;246.3;50.04;36;4691.2
16-04-09;15:12;32.9;280.0;0.2;246.3;50.06;33;4691.2
16-04-09;15:15;32.9;262.6;0.2;246.3;50.02;34;4691.2
16-04-09;15:18;32.9;270.8;0.1;246.3;50.05;32;4691.2
16-04-09;15:21;32.9;270.2;0.2;246.3;50.07;33;4691.2
16-04-09;15:24;32.9;273.0;0.2;246.3;50.07;35;4691.2
16-04-09;15:27;32.6;274.0;0.2;246.3;50.04;38;4691.2
16-04-09;15:30;32.7;267.4;0.2;246.3;50.04;37;4691.2
16-04-09;15:33;32.9;271.5;0.2;245.3;50.06;34;4691.2
16-04-09;15:36;32.7;273.3;0.1;245.3;50.04;37;4691.2
16-04-09;15:39;32.7;270.9;0.2;246.3;50.04;39;4691.2
16-04-09;15:42;32.6;269.9;0.2;246.3;50.05;40;4691.2
16-04-09;15:45;32.7;272.4;0.2;246.3;50.05;40;4691.2
16-04-09;15:48;32.5;282.1;0.2;246.3;50.03;42;4691.2
16-04-09;15:51;32.7;272.6;0.2;247.3;50.08;42;4691.2
16-04-09;15:54;32.5;281.2;0.2;246.3;50.08;44;4691.2
16-04-09;15:57;32.6;279.0;0.2;247.3;50.02;46;4691.2
16-04-09;16:00;32.6;273.3;0.2;247.3;50.03;48;4691.2
16-04-09;16:03;32.7;281.3;0.3;246.3;50.05;53;4691.2
16-04-09;16:06;32.7;278.4;0.3;247.3;50.01;49;4691.2
16-04-09;16:09;32.6;287.1;0.2;246.3;50.06;44;4691.2
16-04-09;16:12;32.6;273.4;0.2;247.3;50.06;43;4691.2
16-04-09;16:15;32.6;272.1;0.2;245.3;50.05;41;4691.2
16-04-09;16:18;32.4;266.6;0.2;246.3;50.04;39;4691.2
16-04-09;16:21;32.6;276.2;0.2;246.3;50.06;38;4691.2
16-04-09;16:24;32.5;272.9;0.2;247.3;50.05;36;4691.2
16-04-09;16:27;32.6;271.5;0.1;248.2;50.04;32;4691.3
16-04-09;16:30;32.5;270.8;0.2;246.3;50.04;28;4691.3
16-04-09;16:33;32.5;265.4;0.1;247.3;50.04;26;4691.3
16-04-09;16:36;32.5;265.8;0.1;246.3;50.00;24;4691.3
16-04-09;16:39;32.4;264.6;0.1;247.3;50.04;20;4691.3
16-04-09;16:42;32.3;257.9;0.1;247.3;50.05;16;4691.3
16-04-09;16:45;32.4;247.7;0.1;246.3;50.05;13;4691.3
16-04-09;16:48;32.3;252.8;0.1;245.3;50.02;11;4691.3
16-04-09;16:51;32.5;253.1;0.0;247.3;50.03;11;4691.3
16-04-09;16:54;32.4;252.0;0.0;246.3;50.03;12;4691.3
16-04-09;16:57;32.2;246.8;0.1;247.3;50.03;14;4691.3
16-04-09;17:00;32.4;252.0;0.1;247.3;50.04;15;4691.3
16-04-09;17:03;32.2;257.8;0.1;247.3;50.03;15;4691.3
16-04-09;17:06;32.3;265.7;0.1;247.3;50.03;14;4691.3
16-04-09;17:09;32.3;256.4;0.0;246.3;50.04;13;4691.3
16-04-09;17:12;32.2;256.9;0.0;246.3;50.06;12;4691.3
16-04-09;17:15;32.3;255.4;0.0;247.3;50.03;10;4691.3
16-04-09;17:18;32.2;259.4;0.1;246.3;50.00;11;4691.3
16-04-09;17:21;32.2;260.0;0.0;245.3;50.02;11;4691.3
16-04-09;17:24;32.2;248.4;0.0;247.3;50.05;9;4691.3
16-04-09;17:27;32.2;244.7;0.0;246.3;50.05;7;4691.3
16-04-09;17:30;32.0;255.3;0.0;247.3;50.05;6;4691.3
16-04-09;17:33;32.2;258.2;0.0;246.3;50.05;5;4691.3
16-04-09;17:36;31.9;261.1;0.0;247.3;50.04;4;4691.3
16-04-09;17:39;31.9;249.4;0.0;247.3;50.05;5;4691.3
16-04-09;17:42;32.0;253.5;0.0;247.3;50.05;4;4691.3
16-04-09;17:45;31.9;259.2;0.0;247.3;50.05;4;4691.3
16-04-09;17:48;31.8;253.5;0.0;248.2;50.06;3;4691.3
16-04-09;17:51;31.9;243.0;0.0;247.3;50.05;2;4691.3
16-04-09;17:54;31.8;246.0;0.0;247.3;50.04;0;4691.3
16-04-09;17:57;31.8;197.0;0.0;247.3;50.06;0;4691.3
16-04-09;18:00;31.7;199.8;0.0;247.3;50.16;1;4691.3
16-04-09;18:03;31.7;194.9;0.0;247.3;50.09;0;4691.3
16-04-09;18:06;31.6;224.5;0.0;246.3;50.08;0;4691.3
16-04-09;18:09;31.6;209.0;0.0;246.3;50.06;0;4691.3
16-04-09;18:12;31.6;141.9;0.0;247.3;50.03;0;4691.3
16-04-09;18:15;31.5;125.9;0.0;248.2;50.03;0;4691.3
16-04-09;18:18;31.5;191.3;0.0;247.3;50.02;0;4691.3
16-04-09;18:21;31.5;244.6;0.0;247.3;50.03;0;4691.3
16-04-09;18:24;31.4;228.5;0.0;247.3;50.03;0;4691.3
16-04-09;18:27;31.4;200.9;0.0;246.3;50.06;0;4691.3
16-04-09;18:30;31.4;175.3;0.0;247.3;50.02;0;4691.3
16-04-09;18:33;31.2;162.7;0.0;247.3;50.05;0;4691.3
16-04-09;18:36;31.2;148.3;0.0;247.3;50.05;0;4691.3
16-04-09;18:39;31.2;130.2;0.0;247.3;50.02;0;4691.3
16-04-09;18:42;31.1;117.3;0.0;246.3;50.03;0;4691.3
16-04-10;07:54;28.6;270.8;0.1;245.3;50.06;16;4691.3
16-04-10;07:57;28.6;252.5;0.1;245.3;50.06;15;4691.3
16-04-10;08:00;29.0;266.3;0.1;246.3;50.00;16;4691.3
16-04-10;08:03;29.0;268.2;0.1;246.3;50.03;18;4691.3
16-04-10;08:06;29.7;264.4;0.1;245.3;50.04;21;4691.3
16-04-10;08:09;29.0;265.5;0.1;247.3;50.05;22;4691.3
16-04-10;08:12;30.1;267.6;0.1;247.3;50.04;27;4691.3
16-04-10;08:15;30.1;267.6;0.1;247.3;50.04;33;4691.3
16-04-10;08:18;30.1;269.2;0.2;246.3;50.04;35;4691.3
16-04-10;08:21;30.3;280.3;0.2;246.3;50.02;38;4691.3
16-04-10;08:24;30.3;273.4;0.2;247.3;50.08;35;4691.3
16-04-10;08:27;30.4;276.5;0.2;247.3;50.06;36;4691.3
16-04-10;08:30;30.4;278.4;0.1;246.3;50.05;34;4691.3
16-04-10;08:33;30.4;267.9;0.2;247.3;50.07;38;4691.3
16-04-10;08:36;30.4;279.1;0.2;246.3;50.03;44;4691.3
16-04-10;08:39;30.7;278.4;0.3;245.3;50.04;47;4691.3
16-04-10;08:42;30.8;288.1;0.3;246.3;50.05;48;4691.3
16-04-10;08:45;30.8;286.8;0.3;247.3;50.07;46;4691.3
16-04-10;08:48;30.8;287.2;0.3;245.3;50.05;50;4691.3
16-04-10;08:51;30.9;287.8;0.3;246.3;50.03;49;4691.3
16-04-10;08:54;30.9;283.5;0.2;246.3;50.06;43;4691.3
16-04-10;08:57;31.0;278.9;0.2;246.3;50.02;45;4691.3
16-04-10;09:00;31.0;279.7;0.2;245.3;50.06;46;4691.3
16-04-10;09:03;31.1;271.5;0.2;245.3;50.03;40;4691.3
16-04-10;09:06;31.1;279.1;0.2;245.3;50.05;41;4691.3
16-04-10;09:09;31.2;280.8;0.2;245.3;50.03;40;4691.3
16-04-10;09:12;31.2;281.5;0.2;245.3;50.03;43;4691.3
16-04-10;09:15;31.2;275.5;0.2;246.3;50.05;36;4691.3
16-04-10;09:18;31.5;275.0;0.2;245.3;50.05;37;4691.3
16-04-10;09:21;31.4;274.5;0.2;246.3;50.04;37;4691.3
16-04-10;09:24;31.4;268.9;0.1;245.3;50.11;33;4691.3
16-04-10;09:27;31.5;281.3;0.2;245.3;50.04;41;4691.3
16-04-10;09:30;31.5;4.8;0.3;247.3;50.08;57;4691.3
16-04-10;09:33;31.6;280.5;0.4;247.3;50.07;69;4691.3
16-04-10;09:36;31.7;290.1;0.4;246.3;50.08;79;4691.3
16-04-10;09:39;31.8;295.3;0.4;247.3;50.08;83;4691.3
16-04-10;09:42;31.8;296.4;0.5;247.3;50.07;93;4691.3
16-04-10;09:45;32.0;296.9;0.4;247.3;50.06;92;4691.3
16-04-10;09:48;32.0;292.3;0.5;246.3;50.05;89;4691.4
16-04-10;09:51;31.9;289.8;0.4;246.3;50.07;85;4691.4
16-04-10;09:54;31.8;298.6;0.4;246.3;50.07;87;4691.4
16-04-10;09:57;32.2;287.9;0.4;247.3;50.04;91;4691.4
16-04-10;10:00;32.2;298.6;0.5;246.3;50.05;99;4691.4
16-04-10;10:03;32.2;292.9;0.5;246.3;50.04;103;4691.4
16-04-10;10:06;32.2;299.1;0.5;246.3;50.01;106;4691.4
16-04-10;10:09;32.2;301.1;0.5;246.3;50.06;106;4691.4
16-04-10;10:12;32.5;294.1;0.4;247.3;50.10;98;4691.4
16-04-10;10:15;32.3;280.8;0.4;246.3;50.05;78;4691.4
16-04-10;10:18;32.3;289.3;0.4;246.3;50.07;82;4691.4
16-04-10;10:21;32.4;291.2;0.4;246.3;50.05;82;4691.4
16-04-10;10:24;32.4;297.5;0.5;247.3;50.06;96;4691.4
16-04-10;10:27;32.3;297.5;0.5;246.3;50.06;109;4691.4
16-04-10;10:30;32.6;296.4;0.5;247.3;50.06;128;4691.4
16-04-10;10:33;32.5;300.5;0.5;246.3;50.06;115;4691.4
16-04-10;10:36;32.6;296.9;0.5;246.3;50.07;123;4691.4
16-04-10;10:39;32.7;304.5;0.5;245.3;50.07;120;4691.4
16-04-10;10:42;32.6;303.9;0.6;247.3;50.07;125;4691.4
16-04-10;10:45;32.5;296.9;0.5;247.3;50.06;124;4691.4
16-04-10;10:48;32.7;301.3;0.6;246.3;50.07;140;4691.5
16-04-10;10:51;33.0;295.7;0.7;247.3;50.06;147;4691.5
16-04-10;10:54;32.9;310.5;0.8;247.3;50.06;166;4691.5
16-04-10;10:57;32.9;303.6;0.7;247.3;50.06;153;4691.5
16-04-10;11:00;32.9;296.9;0.6;247.3;50.08;115;4691.5
16-04-10;11:03;33.0;291.9;0.6;247.3;50.05;100;4691.5
16-04-10;11:06;32.7;281.5;0.4;246.3;50.08;90;4691.5
16-04-10;11:09;32.7;296.1;0.4;246.3;50.07;85;4691.5
16-04-10;11:12;33.0;289.4;0.4;246.3;50.06;82;4691.5
16-04-10;11:15;33.0;290.0;0.5;246.3;50.04;89;4691.5
16-04-10;11:18;32.7;293.9;0.5;246.3;50.06;95;4691.5
16-04-10;11:21;32.9;293.9;0.4;247.3;50.08;93;4691.5
16-04-10;11:24;33.0;296.7;0.4;247.3;50.06;86;4691.5
16-04-10;11:27;33.1;295.3;0.4;246.3;50.03;84;4691.5
16-04-10;11:30;33.1;295.7;0.5;247.3;49.99;90;4691.5
16-04-10;11:33;32.9;285.0;0.5;246.3;50.08;89;4691.5
16-04-10;11:36;33.0;298.3;0.5;246.3;50.06;90;4691.5
16-04-10;11:39;33.1;298.6;0.5;247.3;50.07;103;4691.5
16-04-10;11:42;33.1;283.1;0.5;247.3;50.06;95;4691.5
16-04-10;11:45;33.0;295.7;0.5;247.3;50.06;101;4691.6
16-04-10;11:48;33.1;291.6;0.5;248.2;50.11;98;4691.6
16-04-10;11:51;33.1;295.3;0.5;246.3;50.09;109;4691.6
16-04-10;11:54;33.0;294.7;0.4;246.3;50.06;85;4691.6
16-04-10;11:57;33.0;290.7;0.4;246.3;50.02;79;4691.6
16-04-10;12:00;33.1;288.8;0.4;247.3;50.03;81;4691.6
16-04-10;12:03;33.1;290.9;0.4;246.3;50.02;88;4691.6
16-04-10;12:06;33.0;295.8;0.4;246.3;50.03;75;4691.6
16-04-10;12:09;32.9;287.4;0.4;248.2;50.05;78;4691.6
16-04-10;12:12;33.0;290.6;0.4;246.3;50.04;81;4691.6
16-04-10;12:15;33.0;288.1;0.4;247.3;50.05;91;4691.6
16-04-10;12:18;33.0;294.5;0.4;248.2;50.07;82;4691.6
16-04-10;12:21;32.9;293.2;0.4;247.3;50.04;95;4691.6
16-04-10;12:24;33.1;302.6;0.7;246.3;50.02;113;4691.6
16-04-10;12:27;33.0;304.3;0.7;246.3;50.06;151;4691.6
16-04-10;12:30;33.3;304.1;0.6;246.3;50.05;139;4691.6
16-04-10;12:33;33.2;300.1;0.7;247.3;50.07;131;4691.6
16-04-10;12:36;33.2;302.7;0.7;247.3;50.07;150;4691.6
16-04-10;12:39;33.1;305.1;0.6;246.3;50.08;142;4691.6
16-04-10;12:42;33.2;297.0;0.6;246.3;50.10;130;4691.6
16-04-10;12:45;33.2;296.3;0.6;247.3;50.09;120;4691.7
16-04-10;12:48;33.2;299.2;0.6;247.3;50.07;126;4691.7
16-04-10;12:51;33.2;292.8;0.5;247.3;50.08;112;4691.7
16-04-10;12:54;33.2;294.4;0.6;246.3;50.07;113;4691.7
16-04-10;12:57;33.2;300.2;0.5;245.3;50.02;116;4691.7
16-04-10;13:00;33.3;295.7;0.5;246.3;50.02;107;4691.7
