data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-04-10;13:03;33.0;298.0;0.5;246.3;50.05;109;4691.7
16-04-10;13:06;33.2;291.0;0.5;246.3;50.06;104;4691.7
16-04-10;13:09;33.1;296.9;0.5;245.3;50.04;109;4691.7
16-04-10;13:12;33.1;291.7;0.5;245.3;50.05;101;4691.7
16-04-10;13:15;33.2;297.9;0.4;246.3;50.05;90;4691.7
16-04-10;13:18;33.1;292.0;0.4;245.3;50.08;85;4691.7
16-04-10;13:21;33.0;296.6;0.5;246.3;50.15;97;4691.7
16-04-10;13:24;33.2;293.4;0.5;245.3;50.06;95;4691.7
16-04-10;13:27;33.2;297.0;0.5;245.3;50.08;89;4691.7
16-04-10;13:30;33.3;295.6;0.4;246.3;50.07;83;4691.7
16-04-10;13:33;33.2;286.2;0.4;247.3;50.10;78;4691.7
16-04-10;13:36;33.0;289.4;0.4;246.3;50.09;76;4691.7
16-04-10;13:39;33.1;287.8;0.4;246.3;50.11;81;4691.7
16-04-10;13:42;33.0;283.1;0.3;246.3;50.06;70;4691.7
16-04-10;13:45;32.9;283.0;0.4;246.3;50.09;80;4691.8
16-04-10;13:48;33.2;299.4;0.5;246.3;50.06;94;4691.8
16-04-10;13:51;33.1;290.0;0.5;245.3;50.09;102;4691.8
16-04-10;13:54;33.0;296.7;0.5;246.3;50.07;106;4691.8
16-04-10;13:57;33.1;293.8;0.5;246.3;50.02;119;4691.8
16-04-10;14:00;33.1;4.8;0.5;246.3;50.01;105;4691.8
16-04-10;14:03;33.0;296.9;0.5;246.3;50.04;103;4691.8
16-04-10;14:06;33.1;286.5;0.5;246.3;50.06;103;4691.8
16-04-10;14:09;33.2;291.3;0.4;246.3;50.10;97;4691.8
16-04-10;14:12;33.2;290.7;0.4;246.3;50.03;88;4691.8
16-04-10;14:15;33.1;291.0;0.4;246.3;50.04;80;4691.8
16-04-10;14:18;32.9;292.5;0.4;245.3;50.04;81;4691.8
16-04-10;14:21;33.1;285.6;0.4;246.3;50.06;75;4691.8
16-04-10;14:24;33.0;283.0;0.4;247.3;50.05;63;4691.8
16-04-10;14:27;33.0;279.4;0.3;245.3;50.05;53;4691.8
16-04-10;14:30;33.1;282.2;0.2;246.3;50.04;53;4691.8
16-04-10;14:33;33.0;277.5;0.3;247.3;50.05;58;4691.8
16-04-10;14:36;32.9;287.6;0.4;246.3;50.04;64;4691.8
16-04-10;14:39;32.9;281.6;0.3;247.3;50.05;59;4691.8
16-04-10;14:42;33.0;292.3;0.3;246.3;50.05;64;4691.8
16-04-10;14:45;32.9;301.3;0.4;248.2;50.05;73;4691.8
16-04-10;14:48;33.0;295.7;0.4;246.3;50.06;67;4691.8
16-04-10;14:51;32.9;283.0;0.4;246.3;50.09;68;4691.8
16-04-10;14:54;33.0;298.0;0.4;247.3;50.01;71;4691.8
16-04-10;14:57;32.9;284.6;0.4;246.3;50.01;71;4691.8
16-04-10;15:00;32.9;294.7;0.4;248.2;49.97;67;4691.9
16-04-10;15:03;32.9;289.8;0.4;247.3;50.02;75;4691.9
16-04-10;15:06;32.7;286.5;0.4;247.3;50.02;69;4691.9
16-04-10;15:09;32.9;285.0;0.3;247.3;50.04;66;4691.9
16-04-10;15:12;33.0;284.1;0.4;247.3;50.05;68;4691.9
16-04-10;15:15;32.7;293.9;0.3;247.3;50.05;64;4691.9
16-04-10;15:18;32.6;293.4;0.4;247.3;50.08;64;4691.9
16-04-10;15:21;32.9;283.8;0.3;246.3;50.05;59;4691.9
16-04-10;15:24;32.9;277.5;0.2;247.3;50.09;47;4691.9
16-04-10;15:27;32.7;271.8;0.2;246.3;50.04;48;4691.9
16-04-10;15:30;32.6;274.5;0.2;246.3;50.02;45;4691.9
16-04-10;15:33;32.5;280.6;0.3;247.3;50.03;52;4691.9
16-04-10;15:36;32.6;285.0;0.4;247.3;50.03;70;4691.9
16-04-10;15:39;32.7;289.3;0.4;246.3;50.08;92;4691.9
16-04-10;15:42;32.9;274.8;0.3;246.3;50.05;56;4691.9
16-04-10;15:45;32.7;276.4;0.4;246.3;50.07;66;4691.9
16-04-10;15:48;32.5;286.5;0.3;247.3;50.05;60;4691.9
16-04-10;15:51;32.7;278.6;0.2;246.3;50.06;46;4691.9
16-04-10;15:54;32.6;277.1;0.3;246.3;50.04;47;4691.9
16-04-10;15:57;32.6;269.5;0.2;247.3;50.07;46;4691.9
16-04-10;16:00;32.5;269.6;0.2;246.3;50.07;36;4691.9
16-04-10;16:03;32.4;272.4;0.1;246.3;50.06;33;4691.9
16-04-10;16:06;32.3;276.2;0.2;246.3;50.03;35;4691.9
16-04-10;16:09;32.4;268.2;0.2;246.3;50.02;44;4691.9
16-04-10;16:12;32.5;278.1;0.2;247.3;50.06;49;4691.9
16-04-10;16:15;32.4;280.3;0.3;246.3;50.05;55;4691.9
16-04-10;16:18;32.6;281.6;0.3;246.3;50.03;64;4691.9
16-04-10;16:21;32.6;290.6;0.4;246.3;50.03;72;4691.9
16-04-10;16:24;32.5;289.7;0.4;247.3;50.02;66;4691.9
16-04-10;16:27;32.6;292.8;0.5;246.3;50.00;66;4691.9
16-04-10;16:30;32.4;284.0;0.4;247.3;50.05;68;4691.9
16-04-10;16:33;32.6;283.7;0.3;247.3;50.05;64;4691.9
16-04-10;16:36;32.6;286.8;0.3;246.3;50.04;60;4691.9
16-04-10;16:39;32.5;286.6;0.3;246.3;50.05;60;4691.9
16-04-10;16:42;32.6;277.1;0.3;247.3;50.03;62;4691.9
16-04-10;16:45;32.5;285.6;0.4;247.3;50.04;75;4692.0
16-04-10;16:48;32.5;296.1;0.4;247.3;50.00;79;4692.0
16-04-10;16:51;32.7;285.4;0.4;246.3;50.03;72;4692.0
16-04-10;16:54;32.6;282.4;0.4;246.3;50.04;70;4692.0
16-04-10;16:57;32.6;285.0;0.4;246.3;50.08;70;4692.0
16-04-10;17:00;32.5;286.5;0.4;247.3;50.05;67;4692.0
16-04-10;17:03;32.6;288.4;0.3;246.3;50.07;57;4692.0
16-04-10;17:06;32.7;287.2;0.3;247.3;50.05;50;4692.0
16-04-10;17:09;32.4;266.0;0.2;248.2;50.05;39;4692.0
16-04-10;17:12;32.5;274.8;0.2;247.3;50.04;36;4692.0
16-04-10;17:15;32.4;268.0;0.2;246.3;50.03;30;4692.0
16-04-10;17:18;32.3;265.4;0.1;248.2;50.03;27;4692.0
16-04-10;17:21;32.4;270.1;0.1;247.3;50.09;23;4692.0
16-04-10;17:24;32.5;271.2;0.1;247.3;49.97;18;4692.0
16-04-10;17:27;32.3;259.7;0.1;247.3;50.00;15;4692.0
16-04-10;17:30;32.5;264.1;0.0;247.3;50.03;12;4692.0
16-04-10;17:33;32.3;268.2;0.0;247.3;50.03;10;4692.0
16-04-10;17:36;32.3;249.1;0.0;245.3;50.02;6;4692.0
16-04-10;17:39;32.2;261.7;0.0;246.3;50.01;3;4692.0
16-04-10;17:42;32.0;257.6;0.0;247.3;50.03;5;4692.0
16-04-10;17:45;32.0;235.5;0.0;246.3;50.02;4;4692.0
16-04-10;17:48;31.9;246.3;0.0;246.3;49.99;4;4692.0
16-04-10;17:51;31.9;255.1;0.0;246.3;49.99;1;4692.0
16-04-10;17:54;31.8;240.3;0.0;246.3;50.04;1;4692.0
16-04-10;17:57;31.8;214.3;0.0;247.3;50.07;0;4692.0
16-04-10;18:00;31.8;185.3;0.0;246.3;50.06;1;4692.0
16-04-10;18:03;31.8;206.9;0.0;246.3;50.04;0;4692.0
16-04-10;18:06;31.7;216.9;0.0;246.3;50.05;1;4692.0
16-04-10;18:09;31.6;247.9;0.0;247.3;50.06;0;4692.0
16-04-10;18:12;31.5;285.2;0.0;247.3;50.06;0;4692.0
16-04-10;18:15;31.5;283.0;0.0;246.3;50.07;0;4692.0
16-04-10;18:18;31.4;282.4;0.0;247.3;50.06;0;4692.0
16-04-10;18:21;31.4;278.9;0.0;246.3;50.05;0;4692.0
16-04-10;18:24;31.2;268.7;0.0;247.3;50.05;0;4692.0
16-04-10;18:27;31.2;268.7;0.0;246.3;50.04;0;4692.0
16-04-10;18:30;31.1;263.5;0.0;246.3;50.05;0;4692.0
16-04-10;18:33;31.1;253.1;0.0;246.3;50.03;0;4692.0
16-04-10;18:36;31.1;245.2;0.0;246.3;50.02;0;4692.0
16-04-10;18:39;31.0;232.9;0.0;246.3;50.03;0;4692.0
16-04-10;18:42;31.0;221.0;0.0;246.3;50.02;0;4692.0
16-04-11;06:27;26.1;275.2;0.1;246.3;50.06;19;4692.0
16-04-11;06:30;26.4;271.1;0.1;246.3;50.05;21;4692.0
16-04-11;06:33;26.8;268.6;0.1;247.3;50.00;23;4692.0
16-04-11;06:36;27.5;282.8;0.1;249.2;50.06;27;4692.0
16-04-11;06:39;27.2;270.2;0.1;248.2;50.06;29;4692.0
16-04-11;06:42;27.5;272.7;0.2;245.3;50.06;32;4692.0
16-04-11;06:45;28.3;279.7;0.2;244.3;50.03;35;4692.0
16-04-11;06:48;28.3;275.2;0.2;244.3;50.03;36;4692.0
16-04-11;06:51;28.6;276.1;0.2;243.4;50.03;37;4692.0
16-04-11;06:54;29.0;286.5;0.2;243.4;50.05;39;4692.0
16-04-11;06:57;29.0;285.9;0.2;242.4;50.10;39;4692.0
16-04-11;07:00;29.4;282.8;0.2;242.4;50.06;42;4692.0
16-04-11;07:03;29.7;284.7;0.3;243.4;50.00;46;4692.0
16-04-11;07:06;29.7;291.0;0.3;246.3;50.04;51;4692.0
16-04-11;07:09;30.4;281.2;0.3;246.3;50.04;55;4692.0
16-04-11;07:12;30.1;278.0;0.2;245.3;50.06;40;4692.0
16-04-11;07:15;30.3;279.3;0.1;245.3;50.05;34;4692.0
16-04-11;07:18;30.2;277.0;0.1;244.3;50.03;33;4692.0
16-04-11;07:21;30.2;264.9;0.1;245.3;50.03;29;4692.0
16-04-11;07:24;30.4;282.2;0.1;246.3;50.04;27;4692.0
16-04-11;07:27;30.3;272.3;0.1;245.3;50.02;28;4692.0
16-04-11;07:30;30.7;274.8;0.1;245.3;50.03;27;4692.0
16-04-11;07:33;30.8;274.3;0.1;245.3;50.03;31;4692.0
16-04-11;07:36;30.8;279.6;0.1;246.3;50.02;35;4692.0
16-04-11;07:39;30.7;269.6;0.2;246.3;50.01;36;4692.0
16-04-11;07:42;30.7;275.8;0.2;247.3;50.03;36;4692.0
16-04-11;07:45;30.8;278.1;0.2;247.3;50.04;43;4692.0
16-04-11;07:48;30.8;273.4;0.2;248.2;50.04;45;4692.0
16-04-11;07:51;30.9;288.2;0.2;247.3;50.03;48;4692.0
16-04-11;07:54;30.9;279.6;0.3;246.3;50.04;52;4692.0
16-04-11;07:57;31.0;280.0;0.4;246.3;50.02;65;4692.0
16-04-11;08:00;31.1;281.1;0.4;246.3;50.05;74;4692.0
16-04-11;08:03;31.2;294.4;0.4;246.3;50.03;90;4692.1
16-04-11;08:06;31.4;300.2;0.5;246.3;50.06;101;4692.1
16-04-11;08:09;31.4;284.3;0.5;245.3;50.06;100;4692.1
16-04-11;08:12;31.5;298.6;0.5;246.3;50.02;101;4692.1
16-04-11;08:15;31.6;303.2;0.5;246.3;50.04;103;4692.1
16-04-11;08:18;31.7;294.5;0.6;245.3;49.96;99;4692.1
16-04-11;08:21;31.6;294.2;0.5;246.3;50.04;95;4692.1
16-04-11;08:24;31.6;291.3;0.4;246.3;50.07;89;4692.1
16-04-11;08:27;31.8;290.0;0.4;246.3;50.02;94;4692.1
16-04-11;08:30;31.8;295.0;0.4;246.3;50.06;102;4692.1
16-04-11;08:33;31.8;294.2;0.5;245.3;50.07;99;4692.1
16-04-11;08:36;31.6;294.2;0.4;245.3;50.06;83;4692.1
16-04-11;08:39;31.7;293.9;0.4;246.3;50.05;87;4692.1
16-04-11;08:42;31.8;299.1;0.5;246.3;50.02;90;4692.1
16-04-11;08:45;31.8;291.6;0.5;245.3;50.03;98;4692.1
16-04-11;08:48;31.8;295.1;0.5;246.3;50.04;100;4692.1
16-04-11;08:51;31.8;297.5;0.5;245.3;50.06;108;4692.1
16-04-11;08:54;32.3;290.9;0.5;244.3;50.05;108;4692.1
16-04-11;08:57;31.9;292.8;0.6;246.3;50.06;112;4692.1
16-04-11;09:00;31.8;302.6;0.5;245.3;50.03;119;4692.1
16-04-11;09:03;31.8;298.6;0.5;245.3;50.06;118;4692.1
16-04-11;09:06;31.9;301.7;0.6;246.3;50.04;122;4692.2
16-04-11;09:09;31.9;297.2;0.5;245.3;50.04;125;4692.2
16-04-11;09:12;31.8;294.8;0.6;245.3;50.04;133;4692.2
16-04-11;09:15;31.8;298.0;0.6;245.3;50.04;127;4692.2
16-04-11;09:18;31.8;306.0;0.7;244.3;50.06;129;4692.2
16-04-11;09:21;32.0;302.0;0.6;245.3;50.04;138;4692.2
16-04-11;13:42;26.8;296.0;1.5;245.3;50.04;363;4692.2
16-04-11;13:45;28.3;297.2;1.2;245.3;50.06;313;4692.2
16-04-11;13:48;29.4;297.2;1.3;245.3;50.06;303;4692.2
16-04-11;13:51;29.7;298.0;1.0;244.3;50.06;255;4692.2
16-04-11;13:54;30.2;290.9;1.0;245.3;50.08;241;4692.3
16-04-11;13:57;30.3;290.6;0.9;245.3;50.01;214;4692.3
16-04-11;14:00;30.5;292.8;0.8;244.3;50.01;211;4692.3
16-04-11;14:03;30.5;299.5;1.0;244.3;50.05;243;4692.3
16-04-11;14:06;30.9;288.2;1.1;245.3;50.01;260;4692.3
16-04-11;14:09;31.2;299.5;1.1;245.3;50.03;249;4692.3
16-04-11;14:12;31.4;300.2;1.1;244.3;50.06;266;4692.3
16-04-11;14:15;31.6;301.3;1.1;244.3;50.02;268;4692.3
16-04-11;14:18;31.7;295.0;1.1;245.3;50.02;259;4692.4
16-04-11;14:21;31.7;301.3;1.2;244.3;50.05;274;4692.4
16-04-11;14:24;31.9;291.6;1.1;245.3;50.06;251;4692.4
16-04-11;14:27;32.0;301.7;1.2;244.3;50.02;286;4692.4
16-04-11;14:30;32.4;299.8;1.0;244.3;50.08;233;4692.4
16-04-11;14:33;32.4;297.0;1.0;245.3;50.06;209;4692.4
16-04-11;14:36;32.4;295.1;1.0;246.3;50.03;217;4692.4
16-04-11;14:39;32.6;299.7;0.9;245.3;50.04;212;4692.4
16-04-11;14:42;32.5;298.2;0.8;245.3;50.06;192;4692.4
16-04-11;14:45;32.5;296.7;0.8;245.3;50.03;183;4692.5
16-04-11;14:48;32.5;293.5;0.8;246.3;50.03;174;4692.5
16-04-11;14:51;32.7;299.8;0.7;246.3;50.05;156;4692.5
16-04-11;14:54;32.7;296.4;0.7;246.3;50.04;167;4692.5
16-04-11;14:57;32.9;301.7;0.8;247.3;50.01;178;4692.5
16-04-11;15:00;33.2;291.5;0.8;248.2;50.05;171;4692.5
16-04-11;15:03;33.3;292.3;0.8;246.3;50.04;174;4692.5
16-04-11;15:06;33.1;301.6;0.7;246.3;50.04;155;4692.5
16-04-11;15:09;33.2;291.3;0.6;245.3;50.05;136;4692.5
16-04-11;15:12;33.2;291.7;0.5;246.3;50.04;122;4692.5
16-04-11;15:15;33.0;286.2;0.6;246.3;50.00;91;4692.5
16-04-11;15:18;33.0;274.5;0.4;245.3;50.03;80;4692.5
16-04-11;15:21;33.1;282.7;0.4;245.3;50.07;80;4692.5
16-04-11;15:24;33.0;282.2;0.4;245.3;50.06;65;4692.5
16-04-11;15:27;33.0;273.7;0.4;245.3;50.02;62;4692.5
16-04-11;15:30;33.1;287.8;0.3;245.3;50.02;63;4692.6
16-04-11;15:33;32.9;284.0;0.3;246.3;50.02;61;4692.6
16-04-11;15:36;33.0;270.7;0.4;246.3;50.05;64;4692.6
16-04-11;15:39;32.9;289.7;0.4;245.3;50.02;72;4692.6
16-04-11;15:42;33.0;289.7;0.4;246.3;50.05;84;4692.6
16-04-11;15:45;32.9;294.7;0.4;246.3;50.07;90;4692.6
16-04-11;15:48;33.0;290.7;0.5;246.3;50.06;95;4692.6
16-04-11;15:51;33.2;294.1;0.4;246.3;50.05;96;4692.6
16-04-11;15:54;33.1;289.4;0.5;246.3;50.05;102;4692.6
16-04-11;15:57;33.2;294.4;0.5;247.3;50.06;101;4692.6
16-04-11;16:00;33.1;295.7;0.5;246.3;50.04;97;4692.6
16-04-11;16:03;33.2;285.3;0.5;246.3;50.05;101;4692.6
16-04-11;16:06;33.2;290.3;0.5;246.3;50.02;108;4692.6
16-04-11;16:09;33.1;295.8;0.5;246.3;50.00;108;4692.6
16-04-11;16:12;33.2;295.1;0.5;246.3;50.02;121;4692.6
16-04-11;16:15;33.3;292.2;0.5;246.3;50.00;102;4692.6
16-04-11;16:18;33.1;291.3;0.5;246.3;50.02;95;4692.6
16-04-11;16:21;33.3;283.1;0.5;247.3;50.03;93;4692.6
16-04-11;16:24;33.2;296.4;0.4;246.3;50.03;79;4692.6
16-04-11;16:27;33.2;289.8;0.4;246.3;50.03;75;4692.6
16-04-11;16:30;33.2;281.6;0.4;245.3;50.03;73;4692.6
16-04-11;16:33;33.0;279.1;0.4;246.3;50.01;71;4692.6
16-04-11;16:36;33.1;286.6;0.4;246.3;50.02;66;4692.6
16-04-11;16:39;33.1;279.7;0.3;246.3;50.02;60;4692.7
16-04-11;16:42;33.1;282.5;0.3;246.3;50.01;54;4692.7
16-04-11;16:45;33.0;267.6;0.4;246.3;50.01;53;4692.7
16-04-11;16:48;33.0;278.3;0.3;246.3;50.01;51;4692.7
16-04-11;16:51;33.0;286.3;0.3;246.3;50.02;54;4692.7
16-04-11;16:54;32.9;272.9;0.3;246.3;50.04;52;4692.7
16-04-11;16:57;33.1;273.3;0.4;246.3;50.09;58;4692.7
16-04-11;17:00;33.0;284.9;0.3;246.3;50.03;61;4692.7
16-04-11;17:03;33.0;278.9;0.4;246.3;50.07;59;4692.7
16-04-11;17:06;32.7;278.1;0.4;246.3;50.05;61;4692.7
16-04-11;17:09;33.0;283.5;0.4;247.3;50.06;57;4692.7
16-04-11;17:12;32.9;284.7;0.3;246.3;50.07;56;4692.7
16-04-11;17:15;33.0;277.8;0.3;246.3;50.07;56;4692.7
16-04-11;17:18;32.7;280.3;0.2;246.3;50.06;48;4692.7
16-04-11;17:21;32.9;277.1;0.2;246.3;50.06;41;4692.7
16-04-11;17:24;32.7;281.6;0.2;246.3;50.03;40;4692.7
16-04-11;17:27;32.9;257.2;0.2;246.3;50.12;35;4692.7
16-04-11;17:30;32.7;267.4;0.1;246.3;50.04;31;4692.7
16-04-11;17:33;32.7;262.0;0.1;246.3;50.04;32;4692.7
16-04-11;17:36;32.6;266.3;0.2;246.3;50.04;32;4692.7
16-04-11;17:39;32.5;275.9;0.1;246.3;50.04;31;4692.7
16-04-11;17:42;32.4;273.3;0.1;246.3;50.04;27;4692.7
16-04-11;17:45;32.6;261.7;0.2;246.3;50.02;30;4692.7
16-04-11;17:48;32.5;264.6;0.1;246.3;50.05;28;4692.7
16-04-11;17:51;32.5;263.9;0.1;246.3;50.04;19;4692.7
16-04-11;17:54;32.4;257.9;0.1;247.3;50.05;11;4692.7
16-04-11;17:57;32.4;248.1;0.0;247.3;50.09;9;4692.7
16-04-11;18:00;32.4;243.8;0.0;246.3;50.08;8;4692.7
16-04-11;18:03;32.3;253.8;0.0;246.3;50.07;8;4692.7
16-04-11;18:06;32.2;255.4;0.0;246.3;50.03;5;4692.7
16-04-11;18:09;32.2;243.0;0.0;247.3;50.04;3;4692.7
16-04-11;18:12;32.0;255.9;0.0;247.3;50.05;2;4692.7
16-04-11;18:15;31.9;244.6;0.0;247.3;50.08;2;4692.7
16-04-11;18:18;32.0;241.2;0.0;246.3;50.01;0;4692.7
16-04-11;18:21;31.9;216.0;0.0;246.3;50.01;0;4692.7
16-04-11;18:24;31.8;200.3;0.0;246.3;50.01;1;4692.7
16-04-11;18:27;31.8;203.9;0.0;246.3;50.05;0;4692.7
16-04-11;18:30;31.7;181.2;0.0;246.3;50.03;0;4692.7
16-04-11;18:33;31.7;176.8;0.0;246.3;50.04;0;4692.7
16-04-11;18:36;31.6;210.3;0.0;246.3;50.05;0;4692.7
16-04-11;18:39;31.6;280.2;0.0;246.3;50.02;0;4692.7
16-04-11;18:42;31.5;275.9;0.0;246.3;50.04;0;4692.7
16-04-11;18:45;31.5;267.7;0.0;246.3;50.03;0;4692.7
16-04-11;18:48;31.4;252.8;0.0;246.3;50.03;0;4692.7
16-04-11;18:51;31.4;245.5;0.0;246.3;50.02;0;4692.7
16-04-11;18:54;31.2;243.1;0.0;246.3;50.04;0;4692.7
16-04-11;18:57;31.2;234.6;0.0;246.3;50.04;0;4692.7
16-04-11;19:00;31.1;216.6;0.0;246.3;50.08;0;4692.7
16-04-11;19:03;31.1;197.3;0.0;246.3;50.08;0;4692.7
16-04-11;19:06;31.0;185.0;0.0;246.3;50.05;0;4692.7
16-04-11;19:09;31.0;165.9;0.0;246.3;50.03;0;4692.7
16-04-12;07:24;26.4;264.2;0.1;244.3;50.02;16;4692.7
16-04-12;07:27;27.2;266.8;0.1;244.3;50.05;16;4692.7
16-04-12;07:30;27.9;258.5;0.1;244.3;50.03;14;4692.7
16-04-12;07:33;27.9;254.4;0.1;244.3;50.05;15;4692.7
16-04-12;07:36;28.3;269.9;0.1;245.3;50.04;16;4692.7
16-04-12;07:39;28.6;268.7;0.1;243.4;50.03;18;4692.7
16-04-12;07:42;28.6;270.9;0.1;244.3;50.03;19;4692.7
16-04-12;07:45;29.0;265.1;0.1;243.4;50.03;18;4692.7
16-04-12;07:48;29.4;264.5;0.1;243.4;50.05;19;4692.7
16-04-12;07:51;29.4;267.6;0.1;244.3;50.04;23;4692.7
16-04-12;07:54;29.7;272.4;0.1;244.3;50.03;30;4692.7
16-04-12;07:57;29.7;273.4;0.2;245.3;50.09;40;4692.7
16-04-12;08:00;30.1;279.6;0.2;243.4;50.07;46;4692.7
16-04-12;08:03;30.1;287.1;0.3;244.3;50.07;49;4692.7
16-04-12;08:06;30.3;277.1;0.2;243.4;50.05;48;4692.7
16-04-12;08:09;30.5;275.3;0.2;243.4;50.02;43;4692.7
16-04-12;08:12;30.3;268.0;0.2;244.3;50.02;47;4692.7
16-04-12;08:15;30.4;273.7;0.3;243.4;50.02;60;4692.7
16-04-12;08:18;30.5;287.8;0.4;243.4;50.07;72;4692.7
16-04-12;08:21;30.9;279.9;0.5;244.3;50.06;90;4692.7
16-04-12;08:24;30.8;292.8;0.5;243.4;50.06;121;4692.7
16-04-12;08:27;31.0;296.9;0.6;244.3;50.01;154;4692.8
16-04-12;08:30;31.2;307.3;0.8;244.3;50.03;188;4692.8
16-04-12;08:33;31.2;300.2;0.8;244.3;50.02;182;4692.8
16-04-12;08:36;31.4;302.6;0.8;244.3;50.03;179;4692.8
16-04-12;08:39;31.2;307.1;0.7;244.3;50.05;173;4692.8
16-04-12;08:42;31.2;303.9;0.8;244.3;50.05;185;4692.8
16-04-12;08:45;31.2;304.3;0.8;244.3;50.05;173;4692.8
16-04-12;08:48;31.4;302.7;0.8;245.3;50.00;155;4692.8
16-04-12;08:51;31.6;296.9;0.7;244.3;50.05;164;4692.8
16-04-12;08:54;31.7;291.6;0.7;244.3;50.04;161;4692.8
16-04-12;08:57;31.6;300.8;0.7;244.3;50.00;174;4692.8
16-04-12;09:00;31.6;305.4;0.8;244.3;50.02;178;4692.8
16-04-12;09:03;31.7;298.0;0.8;244.3;50.02;185;4692.9
16-04-12;09:06;31.7;297.0;0.9;244.3;50.01;203;4692.9
16-04-12;09:09;31.8;305.1;0.8;243.4;50.03;201;4692.9
16-04-12;09:12;31.7;295.1;0.9;243.4;50.02;205;4692.9
16-04-12;09:15;31.9;297.6;0.9;244.3;50.04;220;4692.9
16-04-12;09:18;31.9;281.9;1.1;243.4;50.03;252;4692.9
16-04-12;09:21;32.0;307.6;1.0;243.4;50.06;255;4692.9
16-04-12;09:24;31.9;302.7;0.9;243.4;50.05;215;4692.9
16-04-12;09:27;32.2;301.6;1.0;244.3;50.02;232;4692.9
16-04-12;09:30;32.3;295.6;1.1;245.3;50.03;242;4693.0
16-04-12;09:33;32.2;303.0;1.0;243.4;50.06;257;4693.0
16-04-12;09:36;32.5;305.1;1.4;243.4;50.06;314;4693.0
16-04-12;09:39;32.7;296.7;1.6;243.4;50.06;378;4693.0
16-04-12;09:42;32.7;284.9;1.8;244.3;50.04;460;4693.0
16-04-12;09:45;33.1;276.2;1.7;246.3;50.07;402;4693.1
16-04-12;09:48;32.9;281.3;1.8;244.3;50.07;447;4693.1
16-04-12;09:51;33.2;286.0;1.4;244.3;50.07;331;4693.1
16-04-12;09:54;33.1;295.8;1.1;245.3;50.08;273;4693.1
16-04-12;09:57;33.0;297.6;1.1;244.3;50.02;249;4693.1
16-04-12;10:00;33.1;299.1;1.1;245.3;50.00;266;4693.1
16-04-12;10:03;33.2;294.2;1.2;245.3;50.01;288;4693.1
16-04-12;10:06;33.2;300.8;1.3;246.3;50.03;317;4693.2
16-04-12;10:09;33.3;298.2;1.4;244.3;50.06;344;4693.2
16-04-12;10:12;33.3;293.9;1.4;245.3;50.02;361;4693.2
16-04-12;10:15;33.3;298.0;1.5;244.3;50.04;358;4693.2
16-04-12;10:18;33.5;298.3;1.8;244.3;50.05;461;4693.2
16-04-12;10:21;33.7;297.5;3.5;245.3;50.06;864;4693.3
16-04-12;10:24;34.0;292.8;1.5;242.4;50.06;356;4693.3
16-04-12;10:27;33.7;292.8;1.4;244.3;50.02;356;4693.3
16-04-12;10:30;33.8;295.3;1.5;244.3;50.03;361;4693.3
16-04-12;10:33;33.8;299.5;1.4;244.3;50.05;335;4693.3
16-04-12;10:36;33.9;295.6;1.2;243.4;50.0;282;4693.4
16-04-12;10:39;33.7;294.7;1.0;243.4;50.04;242;4693.4
16-04-12;10:42;33.8;297.2;1.1;245.3;50.05;261;4693.4
16-04-12;10:45;33.8;301.0;1.1;243.4;50.04;274;4693.4
16-04-12;10:48;33.7;298.2;1.2;245.3;50.09;273;4693.4
16-04-12;10:51;33.8;295.6;1.3;245.3;50.03;280;4693.4
16-04-12;10:54;33.8;296.1;1.3;244.3;50.06;308;4693.4
16-04-12;10:57;33.9;296.7;1.4;244.3;50.01;343;4693.5
16-04-12;11:00;34.0;288.5;1.8;244.3;50.02;448;4693.5
16-04-12;11:03;34.2;286.0;2.0;245.3;50.04;483;4693.5
16-04-12;11:06;34.4;295.8;1.7;244.3;50.03;389;4693.5
16-04-12;11:09;34.0;291.2;1.6;244.3;50.03;386;4693.5
16-04-12;11:12;34.2;295.6;1.6;244.3;50.03;394;4693.6
16-04-12;11:15;34.5;298.5;1.5;244.3;50.02;372;4693.6
16-04-12;11:18;34.2;293.8;1.7;244.3;50.03;382;4693.6
16-04-12;11:21;34.2;299.4;1.4;243.4;50.06;353;4693.6
16-04-12;11:24;34.4;298.9;1.6;244.3;50.06;379;4693.6
16-04-12;11:27;34.4;288.5;1.2;243.4;50.06;266;4693.6
16-04-12;11:30;34.1;299.5;1.1;243.4;50.08;264;4693.7
16-04-12;11:33;34.1;300.7;1.2;243.4;50.07;280;4693.7
16-04-12;11:36;34.2;291.3;1.2;247.3;50.05;296;4693.7
16-04-12;11:39;34.1;298.0;1.1;247.3;50.05;252;4693.7
16-04-12;11:42;33.9;296.0;1.0;248.2;50.03;225;4693.7
16-04-12;11:45;34.1;298.9;0.9;247.3;50.04;209;4693.7
16-04-12;11:48;33.8;291.5;1.0;248.2;50.06;232;4693.7
16-04-12;11:51;33.9;287.4;1.1;248.2;50.06;250;4693.8
16-04-12;11:54;33.9;295.4;1.2;247.3;50.09;266;4693.8
16-04-12;11:57;34.0;297.3;1.1;248.2;50.04;271;4693.8
16-04-12;12:00;34.1;296.4;1.1;248.2;50.01;267;4693.8
16-04-12;12:03;34.0;302.7;1.2;248.2;50.04;292;4693.8
16-04-12;12:06;34.4;301.7;1.1;248.2;50.04;274;4693.8
16-04-12;12:09;34.0;295.3;1.0;250.2;50.08;242;4693.8
16-04-12;12:12;34.1;297.0;1.0;249.2;50.05;222;4693.8
16-04-12;12:15;33.9;294.7;0.9;245.3;50.07;204;4693.9
16-04-12;12:18;33.9;297.8;0.8;245.3;50.06;204;4693.9
16-04-12;12:21;33.9;294.5;0.9;245.3;50.06;205;4693.9
16-04-12;12:24;33.8;297.5;0.9;245.3;50.07;210;4693.9
16-04-12;12:27;33.8;294.2;0.9;245.3;50.05;216;4693.9
16-04-12;12:30;33.9;294.8;1.0;245.3;50.07;241;4693.9
16-04-12;12:33;33.9;296.1;1.2;246.3;50.05;308;4693.9
16-04-12;12:36;34.0;4.8;1.4;245.3;50.05;336;4693.9
16-04-12;12:39;34.0;299.8;1.4;245.3;50.07;343;4694.0
16-04-12;12:42;34.4;296.4;1.6;245.3;50.08;385;4694.0
16-04-12;12:45;34.1;294.1;2.1;246.3;50.06;492;4694.0
16-04-12;12:48;34.7;294.7;1.7;246.3;50.06;409;4694.0
16-04-12;12:51;34.7;297.0;1.7;246.3;50.08;402;4694.0
16-04-12;12:54;34.5;297.0;1.5;246.3;49.99;351;4694.1
16-04-12;12:57;34.6;293.1;1.4;245.3;50.03;350;4694.1
16-04-12;13:00;34.5;293.1;1.6;245.3;50.02;385;4694.1
16-04-12;13:03;34.6;299.8;1.9;246.3;50.03;452;4694.1
16-04-12;13:06;34.8;294.7;2.0;245.3;50.03;480;4694.1
16-04-12;13:09;34.7;300.1;1.7;245.3;50.05;398;4694.2
16-04-12;13:12;34.8;300.1;1.5;245.3;50.03;363;4694.2
16-04-12;13:15;34.8;279.3;2.1;245.3;50.04;490;4694.2
16-04-12;13:18;34.8;297.5;1.9;245.3;50.06;451;4694.2
16-04-12;13:21;35.0;290.6;2.0;245.3;50.06;463;4694.2
16-04-12;13:24;35.2;291.3;1.8;245.3;50.06;432;4694.3
16-04-12;13:27;35.0;303.3;2.2;246.3;50.02;524;4694.3
16-04-12;13:30;35.4;281.2;2.2;246.3;50.04;544;4694.3
16-04-12;13:33;35.6;271.7;4.1;247.3;50.02;1015;4694.4
16-04-12;13:36;36.0;267.1;2.3;247.3;50.04;549;4694.4
16-04-12;13:39;36.1;275.3;1.7;245.3;50.05;396;4694.4
16-04-12;13:42;35.6;286.6;1.4;246.3;50.04;312;4694.4
16-04-12;13:45;35.5;273.7;1.3;246.3;50.07;300;4694.5
16-04-12;13:48;35.3;287.6;1.1;245.3;50.06;240;4694.5
16-04-12;13:51;35.5;292.3;1.2;245.3;50.07;286;4694.5
16-04-12;13:54;35.2;293.7;1.2;243.4;50.08;288;4694.5
16-04-12;13:57;35.3;298.8;1.2;244.3;50.03;267;4694.5
16-04-12;14:00;35.4;294.4;1.3;243.4;49.99;315;4694.5
16-04-12;14:03;35.4;294.8;1.8;244.3;50.03;445;4694.5
16-04-12;14:06;35.4;292.5;2.2;244.3;50.04;530;4694.6
16-04-12;14:09;35.9;279.0;2.3;245.3;50.04;539;4694.6
16-04-12;14:12;35.9;270.5;3.1;246.3;50.04;736;4694.6
16-04-12;14:15;36.1;279.0;2.2;245.3;50.05;519;4694.7
16-04-12;14:18;36.1;271.5;2.7;246.3;50.10;650;4694.7
16-04-12;14:21;36.5;283.7;2.9;248.2;50.03;710;4694.7
16-04-12;14:24;36.4;282.7;2.3;246.3;50.04;583;4694.8
16-04-12;14:27;36.2;230.8;1.5;246.3;50.04;371;4694.8
16-04-12;14:30;36.3;285.9;1.6;245.3;50.02;382;4694.8
16-04-12;14:33;36.0;287.8;1.2;246.3;50.04;303;4694.8
16-04-12;14:36;35.9;295.6;1.2;246.3;50.05;298;4694.8
16-04-12;14:39;35.9;281.8;1.9;247.3;50.05;455;4694.9
16-04-12;14:42;35.9;274.9;1.8;246.3;50.05;437;4694.9
16-04-12;14:45;35.9;287.1;2.2;246.3;50.06;542;4694.9
16-04-12;14:48;35.9;296.0;1.8;248.2;50.05;425;4694.9
16-04-12;14:51;35.7;290.7;1.7;246.3;50.05;403;4694.9
16-04-12;14:54;35.7;289.8;1.2;246.3;50.05;290;4695.0
16-04-12;14:57;35.4;290.7;1.0;246.3;50.01;224;4695.0
16-04-12;15:00;35.5;293.7;1.0;246.3;50.03;238;4695.0
16-04-12;15:03;35.4;297.5;1.1;246.3;50.03;262;4695.0
16-04-12;15:06;35.4;295.1;1.1;245.3;50.05;244;4695.0
16-04-12;15:09;35.2;294.1;0.9;247.3;50.06;209;4695.0
16-04-12;15:12;35.3;291.9;0.9;246.3;50.08;212;4695.0
16-04-12;15:15;35.3;298.9;1.3;246.3;50.05;299;4695.0
16-04-12;15:18;35.2;285.0;1.4;246.3;50.07;343;4695.1
16-04-12;15:21;35.0;295.0;1.2;246.3;50.04;300;4695.1
16-04-12;15:24;35.0;296.1;1.0;246.3;50.03;244;4695.1
16-04-12;15:27;34.9;300.8;0.9;246.3;50.00;208;4695.1
16-04-12;15:30;50.0;293.5;0.8;246.3;50.03;182;4695.1
16-04-12;15:33;34.8;290.0;0.7;246.3;50.03;165;4695.1
16-04-12;15:36;34.8;290.0;0.7;245.3;50.06;154;4695.1
16-04-12;15:39;34.6;287.9;0.7;247.3;50.04;155;4695.1
16-04-12;15:42;34.6;287.6;0.8;245.3;50.02;159;4695.1
16-04-12;15:45;34.5;293.4;0.8;246.3;50.03;154;4695.1
16-04-12;15:48;34.6;287.1;0.7;246.3;50.03;150;4695.2
16-04-12;15:51;34.5;291.6;0.7;246.3;50.04;149;4695.2
16-04-12;15:54;34.5;286.0;0.7;246.3;50.11;140;4695.2
16-04-12;15:57;34.4;291.9;0.6;246.3;50.05;133;4695.2
16-04-12;16:00;34.1;290.9;0.5;246.3;50.06;119;4695.2
16-04-12;16:03;34.0;297.2;0.5;246.3;50.06;111;4695.2
16-04-12;16:06;34.1;285.4;0.6;245.3;50.07;118;4695.2
16-04-12;16:09;34.1;290.3;0.5;247.3;50.06;113;4695.2
16-04-12;16:12;34.0;285.3;0.5;246.3;50.05;98;4695.2
16-04-12;16:15;33.9;284.0;0.4;245.3;50.05;92;4695.2
16-04-12;16:18;34.0;282.8;0.4;245.3;50.06;85;4695.2
16-04-12;16:21;33.7;287.2;0.4;245.3;50.03;72;4695.2
16-04-12;16:24;33.8;278.4;0.3;246.3;50.03;57;4695.2
16-04-12;16:27;33.7;270.2;0.2;246.3;50.03;45;4695.2
16-04-12;16:30;33.4;255.7;0.1;246.3;50.03;36;4695.2
16-04-12;16:33;33.4;256.3;0.1;245.3;50.07;30;4695.2
16-04-12;16:36;33.3;256.6;0.1;246.3;50.05;25;4695.2
16-04-12;16:39;33.2;263.6;0.1;245.3;50.04;23;4695.2
16-04-12;16:42;33.1;252.9;0.1;245.3;50.05;26;4695.2
16-04-12;16:45;33.0;269.0;0.1;245.3;50.02;29;4695.2
16-04-12;16:48;33.0;282.2;0.1;246.3;50.03;32;4695.2
16-04-12;16:51;33.0;266.1;0.2;245.3;50.04;42;4695.2
16-04-12;16:54;33.0;266.3;0.3;246.3;50.06;50;4695.2
16-04-12;16:57;33.1;283.7;0.3;245.3;50.08;56;4695.2
16-04-12;17:00;33.0;281.6;0.4;247.3;50.10;61;4695.2
16-04-12;17:03;32.9;284.0;0.3;246.3;50.09;64;4695.2
16-04-12;17:06;33.0;281.1;0.3;246.3;50.07;60;4695.2
16-04-12;17:09;32.9;282.5;0.3;247.3;50.07;55;4695.3
16-04-12;17:12;32.7;276.5;0.3;246.3;50.04;49;4695.3
16-04-12;17:15;32.7;274.8;0.2;246.3;50.04;46;4695.3
16-04-12;17:18;32.9;271.8;0.2;246.3;50.06;41;4695.3
16-04-12;17:21;32.6;265.7;0.2;246.3;49.96;38;4695.3
16-04-12;17:24;32.6;263.0;0.1;247.3;50.01;30;4695.3
16-04-12;17:27;32.6;274.5;0.1;246.3;50.06;30;4695.3
16-04-12;17:30;32.6;265.1;0.1;247.3;50.05;33;4695.3
16-04-12;17:33;32.6;267.3;0.2;247.3;50.02;36;4695.3
16-04-12;17:36;32.6;268.9;0.2;246.3;50.04;40;4695.3
16-04-12;17:39;32.4;276.1;0.2;247.3;50.06;45;4695.3
16-04-12;17:42;32.5;275.0;0.2;246.3;50.02;48;4695.3
16-04-12;17:45;32.6;270.1;0.2;248.2;50.01;50;4695.3
16-04-12;17:48;32.5;272.6;0.3;246.3;50.05;51;4695.3
16-04-12;17:51;32.4;276.8;0.3;246.3;50.08;48;4695.3
16-04-12;17:54;32.4;274.6;0.2;247.3;50.05;45;4695.3
16-04-12;17:57;32.4;270.4;0.2;247.3;50.07;41;4695.3
16-04-12;18:00;32.5;261.0;0.2;246.3;50.03;37;4695.3
16-04-12;18:03;32.4;271.2;0.1;246.3;50.06;33;4695.3
16-04-12;18:06;32.3;270.2;0.1;247.3;50.07;31;4695.3
16-04-12;18:09;32.3;266.0;0.1;247.3;50.05;29;4695.3
16-04-12;18:12;32.3;266.8;0.1;247.3;50.03;25;4695.3
16-04-12;18:15;32.4;263.8;0.1;247.3;50.04;22;4695.3
16-04-12;18:18;32.3;255.6;0.1;246.3;50.02;20;4695.3
16-04-12;18:21;32.3;260.1;0.1;248.2;50.07;16;4695.3
16-04-12;18:24;32.2;257.5;0.1;247.3;50.02;15;4695.3
16-04-12;18:27;32.2;253.8;0.1;246.3;50.04;12;4695.3
16-04-12;18:30;32.2;254.4;0.0;247.3;50.03;11;4695.3
16-04-12;18:33;31.9;239.5;0.1;246.3;50.03;10;4695.3
16-04-12;18:36;32.0;244.9;0.0;246.3;50.03;11;4695.3
16-04-12;18:39;32.0;247.8;0.0;247.3;50.04;9;4695.3
16-04-12;18:42;31.9;247.9;0.0;246.3;50.04;8;4695.3
16-04-12;18:45;31.9;243.4;0.0;246.3;50.03;8;4695.3
16-04-12;18:48;31.9;248.4;0.0;246.3;50.03;8;4695.3
16-04-12;18:51;31.8;258.6;0.0;246.3;50.00;7;4695.3
16-04-12;18:54;31.9;247.8;0.0;246.3;50.04;5;4695.3
16-04-12;18:57;31.7;258.2;0.0;246.3;50.07;3;4695.3
16-04-12;19:00;31.7;241.8;0.0;246.3;50.09;3;4695.3
16-04-12;19:03;31.6;223.2;0.0;248.2;50.07;1;4695.3
16-04-12;19:06;31.5;233.9;0.0;246.3;50.07;0;4695.3
16-04-12;19:09;31.5;251.6;0.0;247.3;50.06;0;4695.3
16-04-12;19:12;31.5;227.3;0.0;247.3;50.05;0;4695.3
16-04-12;19:15;31.4;283.1;0.0;246.3;50.06;0;4695.3
16-04-12;19:18;31.4;273.7;0.0;246.3;50.03;0;4695.3
16-04-12;19:21;31.4;255.3;0.0;247.3;50.04;0;4695.3
16-04-12;19:24;31.2;174.7;0.0;246.3;50.03;0;4695.3
16-04-13;07:06;26.4;268.6;0.1;245.3;49.95;22;4695.3
16-04-13;07:09;26.8;260.1;0.1;245.3;50.03;29;4695.3
16-04-13;07:12;27.5;279.7;0.2;243.4;50.02;35;4695.3
16-04-13;07:15;27.5;273.0;0.2;244.3;50.01;40;4695.3
16-04-13;07:18;27.5;281.3;0.2;243.4;50.01;44;4695.3
16-04-13;07:21;27.9;286.9;0.2;244.3;50.02;48;4695.3
16-04-13;07:24;28.3;282.4;0.3;243.4;50.01;52;4695.3
16-04-13;07:27;28.6;278.9;0.3;243.4;50.03;57;4695.3
16-04-13;07:30;29.0;295.1;0.3;243.4;50.03;56;4695.3
16-04-13;07:33;29.7;285.3;0.3;243.4;50.02;61;4695.3
16-04-13;07:36;29.4;290.4;0.4;243.4;50.00;62;4695.3
16-04-13;07:39;30.1;289.3;0.3;245.3;50.02;63;4695.3
16-04-13;07:42;30.2;292.0;0.4;245.3;50.02;64;4695.3
16-04-13;07:45;30.2;287.4;0.4;244.3;50.01;69;4695.3
16-04-13;07:48;30.3;296.4;0.4;245.3;50.03;83;4695.3
16-04-13;07:51;30.5;295.3;0.5;245.3;50.02;104;4695.3
16-04-13;07:54;30.7;305.5;0.5;248.2;50.07;122;4695.3
16-04-13;07:57;30.7;309.3;0.5;245.3;50.06;128;4695.4
16-04-13;08:00;31.0;312.4;0.7;246.3;50.06;129;4695.4
16-04-13;08:03;30.9;308.2;0.6;247.3;50.06;131;4695.4
16-04-13;08:06;31.2;307.9;0.6;245.3;50.05;141;4695.4
16-04-13;08:09;31.2;305.8;0.7;246.3;50.04;148;4695.4
16-04-13;08:12;31.1;312.0;0.7;245.3;50.01;162;4695.4
16-04-13;08:15;31.2;313.1;0.8;245.3;50.05;180;4695.4
16-04-13;08:18;31.6;316.9;1.1;245.3;50.01;238;4695.4
16-04-13;08:21;31.7;293.1;0.6;246.3;50.05;131;4695.4
16-04-13;08:24;31.5;291.9;0.5;246.3;50.03;107;4695.4
16-04-13;08:27;31.6;285.2;0.4;245.3;50.05;92;4695.4
16-04-13;08:30;31.5;283.0;0.4;245.3;50.04;79;4695.4
16-04-13;08:33;31.7;288.5;0.4;245.3;50.01;79;4695.4
16-04-13;08:36;31.6;296.4;0.5;245.3;50.01;82;4695.4
16-04-13;08:39;31.7;285.7;0.5;245.3;50.05;108;4695.4
16-04-13;08:42;31.9;316.6;0.8;246.3;50.03;167;4695.5
16-04-13;08:45;32.2;321.3;1.4;246.3;50.06;326;4695.5
16-04-13;08:48;32.3;300.0;1.2;246.3;50.02;294;4695.5
16-04-13;08:51;32.4;299.5;1.2;245.3;50.03;278;4695.5
16-04-13;08:54;32.6;308.6;1.7;246.3;50.05;412;4695.5
16-04-13;08:57;32.6;299.5;1.3;244.3;49.98;318;4695.5
16-04-13;09:00;32.9;298.3;1.8;245.3;50.00;438;4695.5
16-04-13;09:03;33.1;272.3;1.9;245.3;50.02;453;4695.6
16-04-13;09:06;32.9;303.3;1.1;244.3;50.01;270;4695.6
16-04-13;09:09;32.9;302.7;1.0;243.4;50.04;227;4695.6
16-04-13;09:12;33.1;306.0;1.0;245.3;50.05;241;4695.6
16-04-13;09:15;33.0;292.8;0.7;243.4;50.04;152;4695.6
16-04-13;09:18;33.0;303.2;0.7;243.4;50.05;159;4695.6
16-04-13;09:21;33.0;306.2;0.8;243.4;50.04;184;4695.6
16-04-13;09:24;32.9;303.6;1.0;243.4;50.05;237;4695.6
16-04-13;09:27;33.2;305.2;1.0;244.3;50.05;245;4695.7
16-04-13;09:30;33.1;304.9;0.9;243.4;50.05;217;4695.7
16-04-13;09:33;33.0;292.8;0.6;243.4;50.09;136;4695.7
16-04-13;09:36;33.1;297.6;0.7;243.4;50.06;136;4695.7
16-04-13;09:39;33.1;292.3;0.6;243.4;50.06;125;4695.7
16-04-13;09:42;33.1;298.6;0.7;243.4;50.04;146;4695.7
16-04-13;09:45;33.0;297.3;0.5;243.4;50.03;132;4695.7
16-04-13;09:48;32.7;293.2;0.6;245.3;50.06;118;4695.7
16-04-13;09:51;32.7;289.5;0.4;246.3;50.07;87;4695.7
16-04-13;09:54;32.9;291.3;0.5;246.3;50.05;89;4695.7
16-04-13;09:57;32.7;291.9;0.6;247.3;49.94;92;4695.7
16-04-13;10:00;32.7;287.2;0.5;247.3;49.99;115;4695.7
16-04-13;10:03;32.9;297.6;0.7;247.3;50.01;151;4695.7
16-04-13;10:06;32.7;296.3;0.6;246.3;50.06;140;4695.7
16-04-13;10:09;32.6;297.9;0.5;248.2;50.10;116;4695.8
16-04-13;10:12;32.9;297.0;0.6;246.3;50.05;124;4695.8
16-04-13;10:15;32.9;293.2;0.6;246.3;50.07;141;4695.8
16-04-13;10:18;32.7;303.5;0.7;245.3;50.04;143;4695.8
16-04-13;10:21;32.7;302.7;0.8;245.3;50.03;173;4695.8
16-04-13;10:24;32.9;295.0;0.8;247.3;50.06;184;4695.8
16-04-13;10:27;33.1;302.0;1.0;245.3;50.03;230;4695.8
16-04-13;10:30;33.1;309.5;1.0;245.3;50.01;242;4695.8
16-04-13;10:33;33.3;300.0;1.0;246.3;50.02;241;4695.8
16-04-13;10:36;33.1;297.0;1.0;247.3;50.03;230;4695.8
16-04-13;10:39;33.1;307.7;0.8;246.3;50.03;183;4695.8
16-04-13;10:42;33.1;306.8;0.8;246.3;50.03;183;4695.9
16-04-13;10:45;33.1;303.9;0.8;246.3;50.05;153;4695.9
16-04-13;10:48;33.1;289.1;0.5;246.3;50.04;112;4695.9
16-04-13;10:51;32.9;292.0;0.6;246.3;50.03;124;4695.9
16-04-13;10:54;33.1;289.4;0.5;246.3;50.04;111;4695.9
16-04-13;10:57;32.9;300.8;0.6;247.3;50.01;139;4695.9
16-04-13;11:00;33.2;309.2;1.1;247.3;50.04;271;4695.9
16-04-13;11:03;33.1;309.3;1.4;249.2;50.05;320;4695.9
16-04-13;11:06;33.3;305.8;1.4;247.3;50.05;349;4695.9
16-04-13;11:09;33.4;308.2;1.4;247.3;50.06;354;4695.9
16-04-13;11:12;33.4;301.4;1.6;247.3;50.02;372;4696.0
16-04-13;11:15;33.7;293.4;1.7;247.3;50.08;403;4696.0
16-04-13;11:18;33.9;285.0;3.3;248.2;50.06;736;4696.0
16-04-13;11:21;34.2;4.8;3.6;248.2;50.10;871;4696.0
16-04-13;11:24;34.7;283.4;4.7;250.2;50.05;1129;4696.1
16-04-13;11:27;34.6;310.5;2.6;247.3;50.06;601;4696.1
16-04-13;11:30;35.0;286.8;2.5;247.3;50.04;623;4696.2
16-04-13;11:33;34.9;299.5;1.5;247.3;50.01;365;4696.2
16-04-13;11:36;35.3;293.5;1.7;247.3;50.04;416;4696.2
16-04-13;11:39;34.9;297.2;1.4;248.2;50.03;330;4696.3
16-04-13;11:42;35.2;299.1;1.5;247.3;50.05;366;4696.3
16-04-13;11:45;34.7;297.0;1.4;247.3;50.05;326;4696.3
16-04-13;11:48;34.9;297.9;1.5;247.3;50.06;386;4696.3
16-04-13;11:51;35.2;297.9;1.8;248.2;50.03;449;4696.3
16-04-13;11:54;35.0;297.2;1.5;247.3;50.06;365;4696.4
16-04-13;11:57;35.0;293.8;2.1;248.2;50.01;504;4696.4
16-04-13;12:00;35.3;301.4;1.4;247.3;50.05;323;4696.4
16-04-13;12:03;34.9;290.7;1.7;247.3;50.05;421;4696.4
16-04-13;12:06;35.5;266.3;5.0;249.2;50.03;1242;4696.4
16-04-13;12:09;36.2;281.5;5.3;250.2;50.06;1326;4696.5
16-04-13;12:12;36.5;274.6;5.1;250.2;50.03;1275;4696.6
16-04-13;12:15;37.0;258.2;4.8;250.2;50.07;1205;4696.6
16-04-13;12:18;37.4;266.0;4.9;250.2;50.04;1199;4696.7
16-04-13;12:21;37.8;265.8;4.7;250.2;50.02;1177;4696.7
16-04-13;12:24;37.9;263.3;4.9;250.2;50.05;1202;4696.8
16-04-13;12:27;38.2;263.2;5.0;250.2;50.03;1244;4696.9
16-04-13;12:30;38.3;270.7;4.8;38.6;50.02;1198;4696.9
16-04-13;12:33;38.7;270.1;2.0;248.2;49.98;453;4697.0
16-04-13;12:36;38.3;254.8;1.9;247.3;50.04;447;4697.0
16-04-13;12:39;38.4;279.7;2.0;248.2;50.07;510;4697.0
16-04-13;12:42;37.7;282.2;1.3;247.3;50.07;315;4697.1
16-04-13;12:45;37.5;297.3;1.9;247.3;50.05;454;4697.1
16-04-13;12:48;37.2;289.7;1.5;247.3;50.04;368;4697.1
16-04-13;12:51;37.5;265.1;2.6;248.2;50.07;648;4697.1
16-04-13;12:54;36.9;286.2;1.2;247.3;50.07;294;4697.1
16-04-13;12:57;36.9;262.0;1.8;247.3;50.03;467;4697.2
16-04-13;13:00;36.7;290.1;1.7;247.3;50.02;411;4697.2
16-04-13;13:03;36.7;270.5;1.5;247.3;50.06;355;4697.2
16-04-13;13:06;50.0;281.5;2.5;247.3;50.04;597;4697.2
16-04-13;13:09;37.1;287.9;2.4;247.3;50.05;586;4697.3
16-04-13;13:12;36.7;290.0;1.3;247.3;50.06;329;4697.3
16-04-13;13:15;36.8;254.2;1.5;246.3;50.04;370;4697.3
16-04-13;13:18;36.3;240.0;2.4;247.3;50.06;559;4697.3
16-04-13;13:21;36.8;244.7;1.3;246.3;50.04;320;4697.4
16-04-13;13:24;36.4;283.0;1.1;246.3;50.05;264;4697.4
16-04-13;13:27;36.2;283.7;1.1;247.3;50.03;267;4697.4
16-04-13;13:30;36.3;279.3;3.4;248.2;50.02;872;4697.4
16-04-13;13:33;36.9;282.8;1.4;247.3;50.05;328;4697.5
16-04-13;13:36;37.4;271.1;5.4;247.3;50.04;1357;4697.5
16-04-13;13:39;37.9;270.4;5.1;246.3;50.05;1267;4697.6
16-04-13;13:42;38.6;261.1;4.9;247.3;50.03;1220;4697.6
16-04-13;13:45;38.2;282.7;1.8;245.3;50.04;442;4697.7
16-04-13;13:48;37.8;301.6;1.9;245.3;50.00;462;4697.7
16-04-13;13:51;37.8;279.1;1.7;244.3;50.07;415;4697.7
16-04-13;13:54;37.9;280.2;2.0;244.3;50.07;486;4697.8
16-04-13;13:57;37.9;303.3;3.7;245.3;50.04;862;4697.8
16-04-13;14:00;38.7;268.6;5.2;246.3;50.01;1282;4697.9
16-04-13;14:03;38.9;267.3;5.0;246.3;50.02;1236;4697.9
16-04-13;14:06;38.5;264.8;1.6;244.3;50.04;390;4698.0
16-04-13;14:09;38.2;289.3;1.4;243.4;50.05;343;4698.0
16-04-13;14:12;37.9;267.6;4.8;246.3;50.03;1195;4698.0
16-04-13;14:15;38.5;277.7;4.6;245.3;50.03;1124;4698.1
16-04-13;14:18;38.5;249.7;3.7;246.3;50.03;966;4698.1
16-04-13;14:21;38.9;267.4;4.7;247.3;50.02;1163;4698.2
16-04-13;14:24;39.1;271.7;4.4;247.3;50.06;1109;4698.2
16-04-13;14:27;39.0;278.3;4.2;246.3;50.01;1024;4698.3
16-04-13;14:30;39.2;263.0;4.4;247.3;50.03;1088;4698.3
16-04-13;14:33;39.3;275.9;3.3;246.3;50.04;786;4698.4
16-04-13;14:36;39.1;262.5;4.3;247.3;50.04;1054;4698.4
16-04-13;14:39;39.3;267.4;2.3;245.3;50.04;598;4698.4
16-04-13;14:42;39.4;263.9;4.4;247.3;50.03;1072;4698.5
16-04-13;14:45;38.6;275.3;1.1;244.3;50.06;279;4698.5
16-04-13;14:48;38.4;278.4;4.4;247.3;50.06;1081;4698.5
16-04-13;14:51;39.0;272.9;4.6;247.3;50.06;1124;4698.6
16-04-13;14:54;39.4;266.8;4.3;248.2;50.08;1058;4698.7
16-04-13;14:57;39.4;274.6;1.5;246.3;50.04;347;4698.7
16-04-13;15:00;39.4;261.0;4.2;247.3;50.03;1036;4698.7
16-04-13;15:03;39.3;266.4;1.1;245.3;50.03;265;4698.8
16-04-13;15:06;38.4;268.6;1.1;245.3;50.02;254;4698.8
16-04-13;15:09;38.5;271.5;4.0;247.3;50.04;1001;4698.8
16-04-13;15:12;39.0;273.6;3.9;247.3;50.03;945;4698.9
16-04-13;15:15;38.4;270.9;4.0;247.3;50.04;988;4698.9
16-04-13;15:18;38.9;264.2;4.1;247.3;50.03;1020;4699.0
16-04-13;15:21;39.3;268.2;3.9;247.3;50.02;966;4699.0
16-04-13;15:24;39.3;271.1;3.6;247.3;50.04;877;4699.0
16-04-13;15:27;38.6;279.3;2.7;247.3;50.02;668;4699.1
16-04-13;15:30;39.0;273.1;3.8;248.2;50.03;936;4699.1
16-04-13;15:33;39.0;271.1;3.7;248.2;50.03;932;4699.2
16-04-13;15:36;39.2;271.8;3.9;248.2;50.02;938;4699.2
16-04-13;15:39;39.3;271.2;3.5;248.2;50.03;886;4699.3
16-04-13;15:42;39.1;256.3;3.4;247.3;50.02;827;4699.3
16-04-13;15:45;38.6;300.5;2.4;247.3;50.03;586;4699.3
16-04-13;15:48;39.0;269.6;3.7;248.2;50.05;902;4699.4
16-04-13;15:51;39.1;270.4;3.3;248.2;50.06;835;4699.4
16-04-13;15:54;39.1;267.4;3.2;248.2;50.08;797;4699.4
16-04-13;15:57;38.9;270.1;3.4;248.2;50.05;832;4699.5
16-04-13;16:00;39.1;272.4;3.3;248.2;50.03;812;4699.5
16-04-13;16:03;39.2;272.6;3.3;248.2;50.08;819;4699.6
16-04-13;16:06;39.1;273.6;3.3;248.2;50.03;816;4699.6
16-04-13;16:09;39.0;270.4;3.3;248.2;50.03;819;4699.6
16-04-13;16:12;39.1;273.4;3.4;248.2;50.03;818;4699.7
16-04-13;16:15;39.2;271.1;3.1;247.3;50.05;763;4699.7
16-04-13;16:18;39.0;278.0;2.8;248.2;50.02;694;4699.8
16-04-13;16:21;38.9;272.6;3.1;248.2;50.01;750;4699.8
16-04-13;16:24;38.9;276.8;0.8;246.3;50.07;186;4699.8
16-04-13;16:27;38.5;266.7;2.7;248.2;50.05;659;4699.9
16-04-13;16:30;38.6;276.4;2.9;249.2;50.02;707;4699.9
16-04-13;16:33;38.4;272.0;2.8;248.2;50.02;670;4699.9
16-04-13;16:36;38.5;266.3;0.9;246.3;50.04;207;4700.0
16-04-13;16:39;38.2;281.1;0.9;246.3;50.04;210;4700.0
16-04-13;16:42;37.9;277.2;2.5;246.3;50.02;630;4700.0
16-04-13;16:45;38.2;279.1;2.5;247.3;50.04;614;4700.0
16-04-13;16:48;37.9;277.1;2.3;248.2;50.03;572;4700.1
16-04-13;16:51;37.8;278.0;2.1;248.2;50.05;517;4700.1
16-04-13;16:54;37.8;283.3;2.2;248.2;50.02;536;4700.1
16-04-13;16:57;37.7;279.9;2.1;247.3;50.02;527;4700.1
16-04-13;17:00;37.8;280.8;2.1;247.3;50.03;521;4700.2
16-04-13;17:03;37.6;279.3;2.0;248.2;50.04;484;4700.2
16-04-13;17:06;37.6;277.2;1.9;247.3;50.04;452;4700.2
16-04-13;17:09;37.2;269.0;1.7;247.3;50.03;413;4700.2
16-04-13;17:12;37.1;280.2;0.8;246.3;50.04;172;4700.3
16-04-13;17:15;36.9;285.0;1.8;247.3;50.03;454;4700.3
16-04-13;17:18;37.1;284.0;1.7;247.3;49.99;402;4700.3
16-04-13;17:21;37.3.4;258.6;0.9;246.3;50.01;194;4700.3
16-04-13;17:24;36.3;273.9;0.5;244.3;50.00;88;4700.3
16-04-13;17:27;36.0;270.9;0.4;246.3;50.06;70;4700.3
16-04-13;17:30;35.9;273.3;0.3;246.3;50.06;65;4700.3
16-04-13;17:33;35.7;269.5;0.3;247.3;50.04;61;4700.3
16-04-13;17:36;35.4;275.5;0.3;245.3;50.03;56;4700.3
16-04-13;17:39;35.2;279.4;0.4;245.3;50.04;54;4700.3
16-04-13;17:42;35.2;274.6;0.2;246.3;50.04;48;4700.3
16-04-13;17:45;34.9;278.4;0.2;248.2;50.05;49;4700.3
16-04-13;17:48;34.7;270.7;0.2;245.3;50.06;42;4700.3
16-04-13;17:51;34.7;269.0;0.2;247.3;50.03;37;4700.3
16-04-13;17:54;34.5;262.9;0.2;246.3;50.04;40;4700.3
16-04-13;17:57;34.2;251.8;0.5;247.3;50.09;111;4700.3
16-04-13;18:00;34.7;287.2;0.8;247.3;50.07;179;4700.4
16-04-13;18:03;34.5;292.3;0.8;247.3;50.08;197;4700.4
16-04-13;18:06;34.4;246.0;0.8;248.2;50.06;184;4700.4
16-04-13;18:09;34.5;284.9;0.6;247.3;50.07;139;4700.4
16-04-13;18:12;34.4;269.9;0.4;246.3;50.05;82;4700.4
16-04-13;18:15;34.1;274.8;0.4;247.3;50.03;68;4700.4
16-04-13;18:18;34.1;272.9;0.3;246.3;50.04;54;4700.4
16-04-13;18:21;33.9;271.1;0.2;246.3;50.03;42;4700.4
16-04-13;18:24;33.8;265.7;0.2;246.3;50.03;34;4700.4
16-04-13;18:27;33.8;270.2;0.1;246.3;50.05;31;4700.4
16-04-13;18:30;33.5;254.4;0.2;247.3;50.06;36;4700.4
16-04-13;18:33;33.5;272.7;0.3;246.3;50.04;58;4700.4
16-04-13;18:36;33.5;268.6;0.3;246.3;50.02;57;4700.4
16-04-13;18:39;33.5;271.5;0.2;245.3;50.03;49;4700.4
16-04-13;18:42;33.4;266.4;0.2;246.3;50.03;43;4700.4
16-04-13;18:45;33.2;272.1;0.2;246.3;50.05;37;4700.4
16-04-13;18:48;33.3;268.3;0.2;245.3;50.02;32;4700.4
16-04-13;18:51;33.2;261.3;0.1;246.3;50.05;24;4700.4
16-04-13;18:54;33.1;251.2;0.0;246.3;50.05;12;4700.4
16-04-13;18:57;33.1;248.2;0.0;247.3;50.07;7;4700.4
16-04-13;19:00;33.0;248.1;0.0;248.2;50.12;4;4700.4
16-04-13;19:03;32.7;239.0;0.0;246.3;50.10;1;4700.4
16-04-13;19:06;32.6;203.9;0.0;246.3;50.11;0;4700.4
16-04-13;19:09;32.5;234.2;0.0;246.3;50.10;0;4700.4
16-04-13;19:12;32.4;276.1;0.0;245.3;50.09;0;4700.4
16-04-13;19:15;32.3;264.8;0.0;246.3;50.08;0;4700.4
16-04-13;19:18;32.2;240.6;0.0;246.3;50.05;0;4700.4
16-04-13;19:21;32.2;213.2;0.0;246.3;50.06;0;4700.4
16-04-13;19:24;32.0;182.3;0.0;246.3;50.06;0;4700.4
16-04-13;19:27;31.9;152.0;0.0;246.3;50.03;0;4700.4
16-04-13;19:30;31.8;120.9;0.0;246.3;50.01;0;4700.4
16-04-14;05:57;24.6;281.1;0.0;241.4;50.08;3;4700.4
16-04-14;06:00;24.6;271.5;0.0;243.4;50.05;6;4700.4
16-04-14;06:03;25.7;266.6;0.1;243.4;50.05;11;4700.4
16-04-14;06:06;25.7;275.6;0.1;244.3;50.02;13;4700.4
16-04-14;06:09;26.1;266.0;0.1;245.3;50.04;17;4700.4
16-04-14;06:12;26.1;274.8;0.1;245.3;50.04;19;4700.4
16-04-14;06:15;26.4;254.8;0.1;245.3;50.06;21;4700.4
16-04-14;06:18;26.4;278.1;0.1;244.3;50.05;25;4700.4
16-04-14;06:21;27.2;277.0;0.1;244.3;50.03;26;4700.4
16-04-14;06:24;27.2;288.7;0.1;246.3;50.02;28;4700.4
16-04-14;06:27;27.5;277.8;0.2;245.3;50.03;32;4700.4
16-04-14;06:30;27.9;274.2;0.2;247.3;50.05;34;4700.4
16-04-14;06:33;28.3;282.1;0.2;245.3;50.03;36;4700.4
16-04-14;06:36;29.4;274.2;0.2;245.3;50.02;36;4700.4
16-04-14;06:39;28.6;282.2;0.2;245.3;50.08;38;4700.4
16-04-14;06:42;29.0;276.5;0.2;246.3;50.02;42;4700.4
16-04-14;06:45;29.0;277.0;0.2;246.3;50.03;44;4700.4
16-04-14;06:48;29.7;269.5;0.3;245.3;50.01;48;4700.4
16-04-14;06:51;29.4;282.2;0.2;243.4;50.02;51;4700.4
16-04-14;06:54;29.7;290.7;0.3;245.3;50.05;55;4700.4
16-04-14;06:57;30.2;286.5;0.5;246.3;50.06;59;4700.4
16-04-14;07:00;30.4;289.8;0.4;246.3;50.11;66;4700.4
16-04-14;07:03;30.4;287.6;0.4;246.3;50.09;71;4700.5
16-04-14;07:06;30.3;296.4;0.4;245.3;50.06;74;4700.5
16-04-14;07:09;30.7;289.7;0.4;244.3;50.02;78;4700.5
16-04-14;07:12;30.8;292.5;0.4;245.3;49.99;78;4700.5
16-04-14;07:15;30.9;291.3;0.4;244.3;50.02;79;4700.5
16-04-14;07:18;30.9;302.0;0.4;244.3;50.01;83;4700.5
16-04-14;07:21;30.9;299.2;0.4;244.3;50.02;86;4700.5
16-04-14;07:24;50.0;293.7;0.5;244.3;50.04;89;4700.5
16-04-14;07:27;31.0;293.9;0.4;244.3;50.02;78;4700.5
16-04-14;07:30;31.0;287.4;0.4;244.3;50.03;75;4700.5
16-04-14;07:33;31.2;285.9;0.4;244.3;50.05;67;4700.5
16-04-14;07:36;31.1;287.6;0.4;243.4;50.02;61;4700.5
16-04-14;07:39;31.1;285.3;0.4;243.4;50.03;62;4700.5
16-04-14;07:42;31.2;294.2;0.4;243.4;50.04;68;4700.5
16-04-14;07:45;31.5;298.3;0.4;243.4;50.05;75;4700.5
16-04-14;07:48;31.2;288.2;0.4;243.4;50.05;73;4700.5
16-04-14;07:51;31.2;293.1;0.4;242.4;49.99;59;4700.5
16-04-14;07:54;31.5;289.3;0.3;246.3;50.04;59;4700.5
16-04-14;07:57;31.2;284.0;0.4;246.3;50.09;68;4700.5
16-04-14;08:00;31.6;289.3;0.4;245.3;50.07;66;4700.5
16-04-14;08:03;31.6;289.5;0.4;245.3;50.08;67;4700.5
16-04-14;08:06;31.6;295.8;0.4;245.3;50.07;69;4700.5
16-04-14;08:09;31.5;290.7;0.4;246.3;50.05;70;4700.5
16-04-14;08:12;31.7;293.1;0.4;247.3;50.02;70;4700.5
16-04-14;08:15;31.7;284.3;0.4;247.3;50.04;70;4700.5
16-04-14;08:18;31.7;287.4;0.3;246.3;50.04;59;4700.5
16-04-14;08:21;31.8;279.1;0.4;246.3;50.05;66;4700.5
16-04-14;08:24;31.8;290.7;0.3;247.3;50.01;63;4700.5
16-04-14;08:27;31.8;298.9;0.4;247.3;50.07;73;4700.5
16-04-14;08:30;31.8;286.8;0.4;248.2;50.02;74;4700.6
16-04-14;08:33;31.9;291.2;0.4;247.3;50.04;69;4700.6
16-04-14;08:36;32.0;286.8;0.3;247.3;50.05;66;4700.6
16-04-14;08:39;31.9;295.1;0.4;248.2;50.07;73;4700.6
16-04-14;08:42;31.9;283.7;0.3;247.3;50.04;71;4700.6
16-04-14;08:45;32.0;283.5;0.4;247.3;50.05;73;4700.6
16-04-14;08:48;32.0;293.4;0.4;246.3;50.07;59;4700.6
16-04-14;08:51;31.9;291.5;0.3;247.3;50.03;54;4700.6
16-04-14;08:54;32.0;272.3;0.3;246.3;50.05;62;4700.6
16-04-14;08:57;31.8;284.3;0.3;247.3;50.00;65;4700.6
16-04-14;09:00;32.2;276.4;0.4;247.3;50.03;69;4700.6
16-04-14;09:03;31.9;299.2;0.4;248.2;50.01;75;4700.6
16-04-14;09:06;31.8;287.6;0.4;246.3;50.03;73;4700.6
16-04-14;09:09;32.2;284.6;0.4;246.3;50.02;83;4700.6
16-04-14;09:12;32.2;298.5;0.5;246.3;50.02;100;4700.6
16-04-14;09:15;32.4;295.7;0.4;245.3;50.03;89;4700.6
16-04-14;09:18;32.3;295.8;0.4;245.3;50.05;86;4700.6
16-04-14;09:21;32.2;283.5;0.4;246.3;50.04;84;4700.6
16-04-14;09:24;32.3;301.1;0.5;246.3;50.08;87;4700.6
16-04-14;09:27;32.3;298.8;0.5;246.3;50.05;90;4700.6
16-04-14;09:30;32.3;280.0;0.5;246.3;50.06;95;4700.6
16-04-14;09:33;32.4;299.1;0.5;246.3;50.11;98;4700.6
16-04-14;09:36;32.5;290.6;0.5;246.3;50.05;101;4700.6
16-04-14;09:39;32.4;294.1;0.5;246.3;50.07;95;4700.6
16-04-14;09:42;32.3;301.9;0.5;246.3;50.04;94;4700.6
16-04-14;09:45;32.5;299.4;0.5;246.3;50.05;102;4700.7
16-04-14;09:48;32.3;296.6;0.5;245.3;50.05;100;4700.7
16-04-14;09:51;32.5;288.4;0.5;245.3;50.06;97;4700.7
16-04-14;09:54;32.6;293.7;0.5;248.2;50.07;95;4700.7
16-04-14;09:57;32.6;292.2;0.5;247.3;49.99;93;4700.7
16-04-14;10:00;32.5;293.4;0.4;246.3;50.00;92;4700.7
16-04-14;10:03;32.5;305.4;0.5;246.3;50.04;91;4700.7
16-04-14;10:06;32.5;281.1;0.5;247.3;50.04;97;4700.7
16-04-14;10:09;32.5;293.4;0.5;248.2;50.06;108;4700.7
16-04-14;10:12;32.7;298.5;0.5;246.3;50.06;109;4700.7
16-04-14;10:15;32.7;293.7;0.5;247.3;50.06;106;4700.7
16-04-14;10:18;32.7;296.6;0.5;247.3;50.07;109;4700.7
16-04-14;10:21;32.7;293.7;0.6;248.2;50.06;118;4700.7
16-04-14;10:24;32.7;296.6;0.5;246.3;50.06;91;4700.7
16-04-14;10:27;32.7;293.9;0.4;247.3;50.04;75;4700.7
16-04-14;10:30;32.6;290.6;0.4;246.3;50.05;67;4700.7
16-04-14;10:33;32.6;287.4;0.4;246.3;50.04;77;4700.7
16-04-14;10:36;32.7;293.5;0.4;246.3;50.04;83;4700.7
16-04-14;10:39;32.7;293.9;0.4;246.3;50.06;84;4700.7
16-04-14;10:42;32.7;297.5;0.5;246.3;50.05;108;4700.7
16-04-14;10:45;32.6;297.5;0.5;246.3;50.04;95;4700.7
16-04-14;10:48;32.7;291.6;0.4;245.3;50.06;89;4700.8
16-04-14;10:51;32.7;293.4;0.4;245.3;50.06;82;4700.8
16-04-14;10:54;32.7;290.3;0.5;245.3;50.06;86;4700.8
16-04-14;10:57;32.7;289.5;0.5;244.3;49.98;82;4700.8
16-04-14;11:00;32.7;290.1;0.4;246.3;50.03;82;4700.8
16-04-14;11:03;32.7;290.1;0.4;246.3;50.05;76;4700.8
16-04-14;11:06;33.0;294.1;0.5;246.3;50.03;97;4700.8
16-04-14;11:09;32.9;294.4;0.5;246.3;50.04;94;4700.8
16-04-14;11:12;32.7;294.8;0.5;246.3;50.06;114;4700.8
16-04-14;11:15;32.9;294.4;0.5;247.3;50.04;110;4700.8
16-04-14;11:18;32.9;294.5;0.5;246.3;50.04;123;4700.8
16-04-14;11:21;32.9;310.2;0.8;246.3;50.04;181;4700.8
16-04-14;11:24;32.9;300.2;0.7;246.3;50.04;150;4700.8
16-04-14;11:27;32.9;294.5;0.6;246.3;50.03;128;4700.8
16-04-14;11:30;33.0;298.9;0.7;246.3;50.03;149;4700.8
16-04-14;11:33;33.0;302.7;0.7;246.3;50.04;157;4700.8
16-04-14;11:36;33.0;300.4;0.7;245.3;50.05;159;4700.8
16-04-14;11:39;32.9;307.6;1.0;246.3;50.05;240;4700.9
16-04-14;11:42;33.1;305.1;1.1;246.3;50.06;274;4700.9
16-04-14;11:45;33.2;310.1;1.1;246.3;50.02;248;4700.9
16-04-14;11:48;33.2;295.4;1.3;246.3;50.05;308;4700.9
16-04-14;11:51;33.3;307.0;1.1;246.3;50.05;278;4700.9
16-04-14;11:54;33.3;296.1;0.8;246.3;50.06;183;4700.9
16-04-14;11:57;50.0;300.4;0.7;243.4;50.02;161;4700.9
16-04-14;12:00;33.3;291.6;0.7;246.3;50.01;149;4700.9
16-04-14;12:03;33.3;295.0;0.6;247.3;50.02;137;4700.9
16-04-14;12:06;33.3;294.8;0.7;246.3;50.04;146;4700.9
16-04-14;12:09;33.3;292.5;0.6;246.3;50.05;135;4701.0
16-04-14;12:12;33.3;290.9;0.5;246.3;50.04;105;4701.0
16-04-14;12:15;33.1;284.7;0.5;246.3;50.03;90;4701.0
16-04-14;12:18;33.2;276.7;0.5;246.3;50.07;97;4701.0
16-04-14;12:21;33.2;301.1;0.6;245.3;50.02;137;4701.0
16-04-14;12:24;33.2;298.2;0.6;246.3;50.05;144;4701.0
16-04-14;12:27;33.3;296.7;0.6;246.3;49.98;129;4701.0
16-04-14;12:30;33.5;299.8;0.7;246.3;50.05;150;4701.0
16-04-14;12:33;33.2;300.2;0.6;246.3;50.04;147;4701.0
16-04-14;12:36;33.2;298.8;0.6;246.3;50.08;136;4701.0
16-04-14;12:39;33.3;290.1;0.5;247.3;50.04;118;4701.0
16-04-14;12:42;33.2;289.3;0.5;245.3;50.04;102;4701.0
16-04-14;12:45;33.2;290.0;0.6;245.3;50.05;130;4701.0
16-04-14;12:48;33.2;295.8;0.6;246.3;50.03;125;4701.0
16-04-14;12:51;33.1;291.5;0.5;246.3;50.03;105;4701.0
16-04-14;12:54;33.2;307.0;0.6;245.3;50.06;132;4701.0
16-04-14;12:57;33.5;298.8;0.9;245.3;50.06;202;4701.1
16-04-14;13:00;33.3;297.6;0.8;244.3;50.00;181;4701.1
