data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-04-14;13:03;33.3;301.9;0.7;245.3;50.03;161;4701.1
16-04-14;13:06;33.4;302.9;0.9;245.3;50.04;211;4701.1
16-04-14;13:09;33.4;302.3;0.9;245.3;50.05;213;4701.1
16-04-14;13:12;33.4;301.7;0.8;244.3;50.02;198;4701.1
16-04-14;13:15;33.4;302.9;0.8;245.3;50.06;190;4701.1
16-04-14;13:18;33.4;301.9;0.8;245.3;50.04;176;4701.1
16-04-14;13:21;33.4;290.4;0.8;245.3;50.04;178;4701.1
16-04-14;13:24;33.7;295.6;0.8;245.3;50.05;187;4701.1
16-04-14;13:27;33.4;303.0;1.0;245.3;50.03;227;4701.2
16-04-14;13:30;33.9;302.0;1.0;244.3;50.03;229;4701.2
16-04-14;13:33;33.7;306.4;0.9;245.3;50.02;215;4701.2
16-04-14;13:36;34.0;305.7;1.0;245.3;50.04;231;4701.2
16-04-14;13:39;33.9;301.7;1.0;246.3;50.04;234;4701.2
16-04-14;13:42;34.0;301.7;0.8;245.3;50.06;177;4701.2
16-04-14;13:45;33.7;289.1;0.7;245.3;50.05;138;4701.2
16-04-14;13:48;33.5;291.6;0.7;245.3;50.04;147;4701.2
16-04-14;13:51;33.7;294.4;0.5;245.3;50.06;106;4701.2
16-04-14;13:54;33.5;294.4;0.4;246.3;50.06;95;4701.2
16-04-14;13:57;33.5;281.9;0.5;246.3;50.05;91;4701.2
16-04-14;14:00;33.8;293.8;0.5;246.3;50.01;97;4701.2
16-04-14;14:03;33.7;285.2;0.4;246.3;50.02;79;4701.2
16-04-14;14:06;33.4;296.3;0.5;245.3;50.01;98;4701.3
16-04-14;14:09;33.4;288.7;0.6;245.3;50.02;116;4701.3
16-04-14;14:12;33.5;291.2;0.9;245.3;50.03;222;4701.3
16-04-14;14:15;33.7;302.6;1.2;246.3;50.02;278;4701.3
16-04-14;14:18;33.8;296.1;0.9;245.3;50.05;222;4701.3
16-04-14;14:21;33.7;298.3;1.1;245.3;50.06;255;4701.3
16-04-14;14:24;34.0;306.2;1.1;247.3;50.05;273;4701.3
16-04-14;14:27;33.9;298.2;1.4;247.3;50.05;330;4701.3
16-04-14;14:30;33.9;299.2;1.1;245.3;50.02;271;4701.3
16-04-14;14:33;34.2;303.0;1.3;245.3;50.04;311;4701.4
16-04-14;14:36;34.0;299.5;1.1;246.3;50.05;278;4701.4
16-04-14;14:39;34.0;310.8;1.4;245.3;50.06;377;4701.4
16-04-14;14:42;34.2;301.1;1.1;245.3;50.05;283;4701.4
16-04-14;14:45;34.1;301.0;1.0;245.3;49.99;211;4701.4
16-04-14;14:48;34.5;290.1;3.3;247.3;50.04;829;4701.4
16-04-14;14:51;34.8;271.8;1.3;246.3;50.03;325;4701.5
16-04-14;14:54;34.8;295.8;1.1;246.3;50.04;280;4701.5
16-04-14;14:57;34.9;295.3;3.4;248.2;50.05;822;4701.5
16-04-14;15:00;35.3;287.1;3.0;248.2;49.98;739;4701.5
16-04-14;15:03;35.5;283.3;1.8;247.3;50.02;420;4701.6
16-04-14;15:06;35.0;288.8;0.9;246.3;50.01;219;4701.6
16-04-14;15:09;34.9;298.9;0.9;247.3;50.01;203;4701.6
16-04-14;15:12;34.8;296.7;1.0;247.3;50.03;238;4701.6
16-04-14;15:15;34.9;260.4;2.3;248.2;50.05;635;4701.6
16-04-14;15:18;34.8;301.6;1.5;247.3;50.05;366;4701.6
16-04-14;15:21;35.2;295.0;1.1;246.3;50.06;271;4701.7
16-04-14;15:24;34.8;292.9;1.0;246.3;50.04;242;4701.7
16-04-14;15:27;34.7;288.8;0.7;246.3;50.04;175;4701.7
16-04-14;15:30;34.7;289.7;0.6;246.3;50.05;130;4701.7
16-04-14;15:33;34.7;289.5;0.6;246.3;50.04;140;4701.7
16-04-14;15:36;34.5;294.2;0.7;246.3;50.05;154;4701.7
16-04-14;15:39;34.6;302.0;0.8;247.3;50.05;194;4701.7
16-04-14;15:42;34.5;298.8;0.8;247.3;50.02;182;4701.7
16-04-14;15:45;34.6;297.6;1.0;247.3;50.09;218;4701.7
16-04-14;15:48;34.5;302.3;1.1;248.2;50.06;243;4701.8
16-04-14;15:51;34.5;297.5;1.0;248.2;50.06;214;4701.8
16-04-14;15:54;34.5;298.8;1.0;248.2;50.02;212;4701.8
16-04-14;15:57;34.4;293.8;0.9;248.2;50.07;203;4701.8
16-04-14;16:00;50.0;299.4;0.8;248.2;50.03;186;4701.8
16-04-14;16:03;34.4;291.3;0.6;248.2;50.05;138;4701.8
16-04-14;16:06;34.2;288.8;0.5;248.2;50.04;106;4701.8
16-04-14;16:09;34.2;285.7;0.4;248.2;50.04;72;4701.8
16-04-14;16:12;34.1;289.1;0.4;247.3;50.03;84;4701.8
16-04-14;16:15;33.9;283.8;0.4;248.2;50.04;72;4701.8
16-04-14;16:18;33.9;296.1;0.5;248.2;50.02;96;4701.8
16-04-14;16:21;33.9;285.4;0.4;247.3;50.05;77;4701.8
16-04-14;16:24;33.9;276.4;0.2;247.3;50.06;48;4701.8
16-04-14;16:27;33.8;272.6;0.2;247.3;50.04;43;4701.8
16-04-14;16:30;33.5;263.6;0.2;248.2;50.05;32;4701.8
16-04-14;16:33;33.4;273.0;0.2;248.2;50.04;34;4701.8
16-04-14;16:36;33.7;266.7;0.2;247.3;50.03;40;4701.8
16-04-14;16:39;33.4;279.0;0.2;248.2;50.05;39;4701.8
16-04-14;16:42;33.3;282.7;0.2;248.2;50.04;48;4701.8
16-04-14;16:45;33.2;274.0;0.2;248.2;50.03;41;4701.8
16-04-14;16:48;33.2;269.8;0.1;248.2;50.02;31;4701.8
16-04-14;16:51;33.1;268.7;0.1;248.2;50.00;19;4701.8
16-04-14;16:54;33.2;259.4;0.1;248.2;50.05;18;4701.8
16-04-14;16:57;33.1;275.6;0.1;248.2;50.02;27;4701.8
16-04-14;17:00;33.0;267.1;0.2;248.2;50.07;36;4701.9
16-04-14;17:03;32.9;271.4;0.2;248.2;50.08;37;4701.9
16-04-14;17:06;33.0;281.3;0.3;249.2;50.06;56;4701.9
16-04-14;17:09;33.0;286.9;0.3;246.3;50.06;57;4701.9
16-04-14;17:12;32.9;272.6;0.2;245.3;50.12;45;4701.9
16-04-14;17:15;32.9;272.0;0.2;246.3;50.07;39;4701.9
16-04-14;17:18;32.7;274.6;0.2;246.3;50.04;38;4701.9
16-04-14;17:21;32.6;271.4;0.2;245.3;50.05;31;4701.9
16-04-14;17:24;32.7;262.3;0.1;245.3;50.07;22;4701.9
16-04-14;17:27;32.6;261.4;0.1;245.3;50.09;17;4701.9
16-04-14;17:30;32.5;259.4;0.0;246.3;50.07;11;4701.9
16-04-14;17:33;32.5;243.4;0.0;246.3;50.05;8;4701.9
16-04-14;17:36;32.4;256.3;0.0;245.3;50.03;7;4701.9
16-04-14;17:39;32.3;247.8;0.0;245.3;50.05;3;4701.9
16-04-14;17:42;32.2;241.8;0.0;246.3;50.03;2;4701.9
16-04-14;17:45;32.0;220.6;0.0;245.3;50.04;0;4701.9
16-04-14;17:48;32.0;157.9;0.0;245.3;50.03;0;4701.9
16-04-14;17:51;31.9;118.9;0.0;246.3;50.07;0;4701.9
16-04-14;17:54;31.8;149.1;0.0;246.3;50.06;0;4701.9
16-04-14;17:57;41.8;216.2;0.0;246.3;50.09;0;4701.9
16-04-14;18:00;31.7;266.3;0.0;247.3;50.10;0;4701.9
16-04-14;18:03;31.6;260.0;0.0;244.3;50.09;0;4701.9
16-04-14;18:06;31.5;265.8;0.0;245.3;50.09;0;4701.9
16-04-14;18:09;31.5;262.6;0.0;245.3;50.08;0;4701.9
16-04-14;18:12;31.4;243.8;0.0;244.3;50.08;0;4701.9
16-04-14;18:15;31.2;230.8;0.0;244.3;50.07;0;4701.9
16-04-14;18:18;31.2;233.4;0.0;244.3;50.081;0;4701.9
16-04-14;18:21;31.1;251.3;0.0;244.3;50.02;0;4701.9
16-04-14;18:24;31.1;267.9;0.0;244.3;50.03;0;4701.9
16-04-14;18:27;31.0;270.4;0.0;244.3;50.07;0;4701.9
16-04-14;18:30;31.0;265.2;0.0;244.3;50.05;0;4701.9
16-04-14;18:33;30.9;265.1;0.0;244.3;50.04;0;4701.9
16-04-15;06:27;25.0;282.2;0.1;242.4;50.03;15;4701.9
16-04-15;06:30;25.3;277.8;0.1;244.3;50.01;23;4701.9
16-04-15;06:33;26.1;283.4;0.1;244.3;50.01;31;4701.9
16-04-15;06:36;26.1;281.8;0.2;244.3;50.04;39;4701.9
16-04-15;06:39;26.1;289.0;0.2;244.3;50.02;48;4701.9
16-04-15;06:42;26.8;279.6;0.4;244.3;50.04;53;4701.9
16-04-15;06:45;26.8;287.9;0.3;244.3;50.04;58;4701.9
16-04-15;06:48;27.9;291.5;0.3;244.3;50.04;66;4701.9
16-04-15;06:51;27.9;280.8;0.4;246.3;50.01;68;4701.9
16-04-15;06:54;28.3;297.2;0.4;247.3;50.05;66;4701.9
16-04-15;06:57;28.3;288.7;0.3;246.3;50.09;60;4701.9
16-04-15;07:00;28.6;286.9;0.3;246.3;50.10;53;4701.9
16-04-15;07:03;29.4;279.3;0.3;246.3;50.06;48;4701.9
16-04-15;07:06;29.7;284.1;0.2;245.3;50.04;47;4701.9
16-04-15;07:09;29.7;278.7;0.3;244.3;50.03;60;4701.9
16-04-15;07:12;30.1;284.1;0.4;244.3;50.03;61;4701.9
16-04-15;07:15;30.2;289.0;0.3;245.3;50.02;63;4701.9
16-04-15;07:18;30.3;289.8;0.3;244.3;50.06;63;4701.9
16-04-15;07:21;30.3;300.5;0.4;244.3;50.03;74;4701.9
16-04-15;07:24;30.5;301.1;0.4;244.3;50.03;81;4701.9
16-04-15;07:27;30.7;286.2;0.4;244.3;50.00;62;4701.9
16-04-15;07:30;30.7;290.1;0.4;243.4;50.05;75;4701.9
16-04-15;07:33;30.4;300.8;0.4;243.4;50.04;78;4701.9
16-04-15;07:36;30.7;297.3;0.4;243.4;50.06;79;4701.9
16-04-15;07:39;30.8;301.4;0.4;244.3;50.03;84;4701.9
16-04-15;07:42;31.0;304.3;0.4;244.3;50.07;89;4701.9
16-04-15;07:45;31.0;300.0;0.5;246.3;50.05;100;4701.9
16-04-15;07:48;31.1;311.2;0.5;246.3;50.05;123;4702.0
16-04-15;07:51;31.4;318.3;0.8;246.3;50.03;174;4702.0
16-04-15;07:54;31.4;311.2;0.8;246.3;50.05;172;4702.0
16-04-15;07:57;31.4;304.5;0.7;245.3;50.08;163;4702.0
16-04-15;08:00;31.6;311.7;0.7;245.3;50.05;138;4702.0
16-04-15;08:03;31.6;303.3;0.5;245.3;50.07;111;4702.0
16-04-15;08:06;31.7;302.6;0.4;245.3;50.04;91;4702.0
16-04-15;08:09;31.5;287.4;0.4;246.3;50.02;82;4702.0
16-04-15;08:12;31.7;295.8;0.4;246.3;50.04;80;4702.0
16-04-15;08:15;31.8;300.1;0.5;246.3;50.07;93;4702.0
16-04-15;08:18;31.7;304.9;0.5;246.3;50.05;115;4702.0
16-04-15;08:21;32.0;305.7;0.5;246.3;50.06;123;4702.0
16-04-15;08:24;31.8;313.1;0.7;246.3;50.05;152;4702.0
16-04-15;08:27;31.9;295.8;0.7;246.3;50.02;155;4702.0
16-04-15;08:30;32.0;298.6;0.5;246.3;50.05;105;4702.0
16-04-15;08:33;31.8;293.8;0.5;246.3;50.03;89;4702.0
16-04-15;08:36;31.7;278.4;0.4;246.3;50.05;63;4702.1
16-04-15;08:39;31.7;284.0;0.2;246.3;50.03;44;4702.1
16-04-15;08:42;31.5;274.5;0.1;246.3;50.04;31;4702.1
16-04-15;08:45;31.6;267.7;0.1;245.3;50.05;24;4702.1
16-04-15;08:48;31.4;270.5;0.1;245.3;50.08;20;4702.1
16-04-15;08:51;31.1;266.8;0.1;244.3;50.05;23;4702.1
16-04-15;08:54;31.4;257.0;0.1;244.3;50.05;21;4702.1
16-04-15;08:57;31.4;268.2;0.2;244.3;50.03;33;4702.1
16-04-15;09:00;31.1;290.3;0.2;246.3;50.06;50;4702.1
16-04-15;09:03;31.2;283.1;0.4;244.3;50.07;75;4702.1
16-04-15;09:06;31.4;299.4;0.5;245.3;50.06;108;4702.1
16-04-15;09:09;31.5;296.6;0.5;246.3;50.09;120;4702.1
16-04-15;09:12;31.6;308.0;0.6;244.3;50.03;132;4702.1
16-04-15;09:15;31.8;300.5;0.6;244.3;50.05;136;4702.1
16-04-15;09:18;31.8;304.8;0.8;244.3;50.05;162;4702.1
16-04-15;09:21;31.8;305.5;0.8;244.3;50.06;171;4702.1
16-04-15;09:24;32.0;307.3;0.8;244.3;50.04;177;4702.1
16-04-15;09:27;31.9;301.4;0.9;244.3;50.02;200;4702.1
16-04-15;09:30;32.0;291.2;1.3;244.3;50.05;314;4702.1
16-04-15;09:33;32.3;298.9;1.4;244.3;50.06;325;4702.1
16-04-15;09:36;32.5;279.7;1.7;246.3;50.05;417;4702.2
16-04-15;09:39;32.7;295.4;2.4;244.3;50.06;582;4702.2
16-04-15;09:42;33.0;304.9;2.8;245.3;50.03;698;4702.2
16-04-15;09:45;33.5;305.4;2.9;245.3;50.07;698;4702.3
16-04-15;09:48;33.4;307.3;1.7;244.3;50.04;418;4702.3
16-04-15;09:51;33.5;308.0;2.8;245.3;50.06;662;4702.3
16-04-15;09:54;33.1;299.8;0.9;244.3;50.04;206;4702.3
16-04-15;09:57;33.1;299.7;1.1;244.3;50.00;242;4702.3
16-04-15;10:00;33.5;300.0;0.9;244.3;50.04;218;4702.3
16-04-15;10:03;33.3;304.8;1.1;245.3;50.04;265;4702.3
16-04-15;10:06;33.8;309.8;1.1;246.3;50.02;264;4702.4
16-04-15;10:09;33.3;307.3;1.2;245.3;50.04;291;4702.4
16-04-15;10:12;33.2;310.9;1.2;244.3;50.02;260;4702.4
16-04-15;10:15;33.4;308.4;1.0;245.3;50.05;242;4702.4
16-04-15;10:18;33.4;314.6;1.2;244.3;50.05;280;4702.4
16-04-15;10:21;33.8;297.2;1.1;244.3;50.06;264;4702.4
16-04-15;10:24;33.7;314.2;1.6;245.3;50.07;387;4702.4
16-04-15;10:27;34.1;306.4;3.0;245.3;50.05;657;4702.5
16-04-15;10:30;34.1;316.1;2.3;245.3;50.05;562;4702.5
16-04-15;10:33;34.1;303.6;2.5;245.3;50.03;632;4702.5
16-04-15;10:36;34.5;298.6;1.4;244.3;50.07;324;4702.5
16-04-15;10:39;34.4;293.5;1.8;244.3;50.07;431;4702.6
16-04-15;10:42;34.1;298.3;0.8;244.3;50.04;197;4702.6
16-04-15;10:45;34.1;304.3;1.0;243.4;50.0;243;4702.6
16-04-15;10:48;34.5;271.8;3.6;245.3;50.07;878;4702.6
16-04-15;10:51;35.0;269.6;3.2;245.3;50.07;777;4702.7
16-04-15;10:54;35.4;285.6;4.0;245.3;50.05;966;4702.7
16-04-15;10:57;36.1;275.6;4.5;246.3;50.08;1098;4702.8
16-04-15;11:00;35.7;280.9;1.2;243.4;50.03;296;4702.8
16-04-15;11:03;36.0;276.8;4.7;247.3;50.01;1152;4702.8
16-04-15;11:06;36.3;267.0;1.4;245.3;50.04;336;4702.9
16-04-15;11:09;35.9;303.8;2.1;245.3;50.04;508;4702.9
16-04-15;11:12;36.8;278.0;3.7;246.3;50.05;894;4702.9
16-04-15;11:15;36.8;279.3;1.9;244.3;50.07;477;4703.0
16-04-15;11:18;36.5;287.2;1.5;243.4;50.05;355;4703.0
16-04-15;11:21;36.2;298.3;1.5;245.3;50.06;346;4703.0
16-04-15;11:24;36.8;286.3;5.1;246.3;50.06;1264;4703.1
16-04-15;11:27;36.3;277.5;0.8;243.4;50.06;212;4703.1
16-04-15;11:30;35.9;284.0;1.4;244.3;50.05;324;4703.1
16-04-15;11:33;37.0;279.4;4.8;246.3;50.06;1169;4703.2
16-04-15;11:36;37.6;278.4;4.6;246.3;50.07;1129;4703.2
16-04-15;11:39;37.7;275.2;4.8;247.3;50.07;1180;4703.3
16-04-15;11:42;38.0;270.8;4.8;246.3;50.05;1215;4703.3
16-04-15;11:45;38.5;264.6;5.0;246.3;50.07;1209;4703.4
16-04-15;11:48;38.6;259.2;4.9;246.3;50.07;1203;4703.5
16-04-15;11:51;38.4;267.4;1.0;245.3;50.07;221;4703.5
16-04-15;11:54;37.5;273.6;0.7;244.3;50.07;154;4703.5
16-04-15;11:57;37.0;285.9;0.6;242.4;50.06;133;4703.5
16-04-15;12:00;36.7;284.1;0.6;245.3;50.01;142;4703.5
16-04-15;12:03;36.5;296.3;0.8;246.3;50.03;185;4703.5
16-04-15;12:06;36.4;297.2;0.8;245.3;50.05;200;4703.5
16-04-15;12:09;36.2;290.7;0.9;245.3;50.04;210;4703.6
16-04-15;12:12;36.2;299.4;1.2;246.3;50.03;277;4703.6
16-04-15;12:15;37.0;275.8;5.1;248.2;50.02;1298;4703.6
16-04-15;12:18;37.7;279.6;5.3;249.2;50.05;1342;4703.7
16-04-15;12:21;37.6;283.5;1.9;247.3;50.01;436;4703.7
16-04-15;12:24;37.1;290.1;1.7;246.3;50.05;412;4703.7
16-04-15;12:27;36.9;294.2;1.7;246.3;50.02;401;4703.8
16-04-15;12:30;36.7;273.4;1.5;246.3;50.02;342;4703.8
16-04-15;12:33;36.4;291.0;1.1;246.3;50.07;264;4703.8
16-04-15;12:36;36.4;292.0;1.0;246.3;50.08;225;4703.8
16-04-15;12:39;36.5;269.3;1.1;246.3;50.14;262;4703.8
16-04-15;12:42;36.3;303.8;1.1;245.3;50.08;249;4703.8
16-04-15;12:45;35.9;302.7;1.2;246.3;50.05;280;4703.9
16-04-15;12:48;36.0;298.5;1.4;246.3;50.06;336;4703.9
16-04-15;12:51;36.4;293.4;1.5;246.3;50.08;360;4703.9
16-04-15;12:54;36.2;292.2;5.1;248.2;50.07;1113;4703.9
16-04-15;12:57;37.5;268.9;2.5;246.3;50.05;473;4704.0
16-04-15;13:00;38.2;267.1;5.5;248.2;50.01;1372;4704.1
16-04-15;13:03;38.4;249.3;5.4;248.2;50.06;1345;4704.1
16-04-15;13:06;39.0;262.6;5.6;249.2;50.02;1374;4704.2
16-04-15;13:09;39.5;256.7;5.5;248.2;50.01;1369;4704.3
16-04-15;13:12;39.7;259.2;5.7;249.2;50.04;1401;4704.3
16-04-15;13:15;40.2;256.6;5.6;248.2;49.99;1359;4704.4
16-04-15;13:18;40.6;258.5;5.6;249.2;50.07;1357;4704.5
16-04-15;13:21;39.5;275.6;1.3;246.3;50.05;306;4704.5
16-04-15;13:24;38.9;289.1;1.2;246.3;50.06;275;4704.5
16-04-15;13:27;38.4;294.1;1.3;246.3;50.01;303;4704.5
16-04-15;13:30;38.5;246.5;3.2;247.3;50.01;794;4704.6
16-04-15;13:33;38.6;262.9;5.5;249.2;50.03;1369;4704.6
16-04-15;13:36;39.4;268.5;5.4;249.2;50.04;1332;4704.7
16-04-15;13:39;40.2;260.0;5.3;249.2;50.02;1319;4704.7
16-04-15;13:42;40.4;271.2;4.8;249.2;50.02;1185;4704.8
16-04-15;13:45;40.2;259.7;1.2;248.2;50.06;290;4704.8
16-04-15;13:48;39.3;280.9;1.1;247.3;50.07;273;4704.9
16-04-15;13:51;38.5;280.6;2.8;248.2;50.06;654;4704.9
16-04-15;13:54;39.3;238.6;3.6;248.2;50.07;893;4704.9
16-04-15;13:57;39.3;301.1;4.7;249.2;50.04;1180;4705.0
16-04-15;14:00;40.0;268.5;5.3;249.2;50.01;1304;4705.0
16-04-15;14:03;40.1;259.8;5.2;249.2;49.95;1251;4705.1
16-04-15;14:06;40.5;262.3;5.1;249.2;50.01;1260;4705.1
16-04-15;14:09;40.4;237.7;1.2;247.3;50.04;277;4705.2
16-04-15;14:12;39.7;285.3;4.7;249.2;50.04;1191;4705.2
16-04-15;14:15;40.5;261.7;5.3;250.2;50.03;1296;4705.3
16-04-15;14:18;39.3;274.8;1.1;248.2;50.06;259;4705.3
16-04-15;14:21;39.5;279.3;5.3;251.1;50.05;1314;4705.3
16-04-15;14:24;40.0;269.3;5.2;251.1;50.07;1305;4705.4
16-04-15;14:27;40.4;264.6;5.0;250.2;50.07;1236;4705.5
16-04-15;14:30;40.0;270.9;1.0;248.2;50.05;248;4705.5
16-04-15;14:33;39.4;252.8;5.1;250.2;50.04;1306;4705.5
16-04-15;14:36;40.2;271.4;4.9;250.2;50.08;1229;4705.6
16-04-15;14:39;40.6;263.8;4.9;250.2;50.07;1202;4705.6
16-04-15;14:42;40.5;266.1;4.8;249.2;50.06;1179;4705.7
16-04-15;14:45;40.7;263.9;2.4;248.2;50.08;621;4705.8
16-04-15;14:48;39.5;275.9;0.9;248.2;50.06;227;4705.8
16-04-15;14:51;39.0;299.8;0.0;248.2;50.04;301;4705.8
16-04-15;14:54;39.7;275.9;4.2;249.2;50.07;1037;4705.8
16-04-15;14:57;39.0;285.4;1.1;248.2;50.03;261;4705.9
16-04-15;15:00;39.5;274.9;5.1;251.1;50.03;1260;4705.9
16-04-15;15:03;39.9;273.6;4.6;250.2;50.03;1147;4705.9
16-04-15;15:06;39.5;273.0;0.9;248.2;50.04;220;4706.0
16-04-15;15:09;38.6;277.4;0.9;250.2;50.05;206;4706.0
16-04-15;15:12;38.0;281.3;1.0;249.2;50.04;232;4706.0
16-04-15;15:15;37.9;292.5;1.0;248.2;50.04;245;4706.0
16-04-15;15:18;37.8;275.3;1.5;249.2;50.03;340;4706.0
16-04-15;15:21;37.5;292.3;1.1;249.2;50.02;267;4706.1
16-04-15;15:24;37.2;295.6;1.1;248.2;50.02;265;4706.1
16-04-15;15:27;37.4;241.2;2.1;249.2;50.02;537;4706.1
16-04-15;15:30;38.2;279.4;4.5;251.1;50.05;1122;4706.1
16-04-15;15:33;38.7;276.7;4.2;251.1;50.05;1047;4706.2
16-04-15;15:36;42.0;269.0;1.1;248.2;50.05;256;4706.2
16-04-15;15:39;37.8;275.6;1.1;249.2;50.05;238;4706.2
16-04-15;15:42;37.2;291.7;0.9;249.2;50.04;217;4706.2
16-04-15;15:45;37.2;291.3;1.0;249.2;50.03;242;4706.3
16-04-15;15:48;36.8;290.7;1.0;249.2;50.02;220;4706.3
16-04-15;15:51;36.9;296.3;1.0;249.2;50.05;238;4706.3
16-04-15;15:54;36.8;299.8;1.1;249.2;50.04;257;4706.3
16-04-15;15:57;36.7;296.9;0.9;249.2;50.08;220;4706.3
16-04-15;16:00;36.4;296.4;0.8;249.2;50.04;181;4706.3
16-04-15;16:03;36.1;293.4;0.8;249.2;50.03;190;4706.3
16-04-15;16:06;36.2;299.7;1.8;250.2;50.04;436;4706.3
16-04-15;16:09;36.1;294.5;0.8;248.2;50.05;176;4706.4
16-04-15;16:12;36.0;289.8;1.5;249.2;50.03;378;4706.4
16-04-15;16:15;35.7;290.3;0.7;248.2;50.03;157;4706.4
16-04-15;16:18;35.6;292.9;0.8;248.2;49.99;168;4706.4
16-04-15;16:21;35.5;296.1;0.7;246.3;50.04;150;4706.4
16-04-15;16:24;35.4;295.0;0.7;246.3;50.03;142;4706.4
16-04-15;16:27;35.6;244.7;0.9;245.3;50.04;187;4706.4
16-04-15;16:30;35.3;247.5;1.4;246.3;50.05;321;4706.4
16-04-15;16:33;35.4;296.9;1.2;246.3;50.06;289;4706.4
16-04-15;16:36;35.5;297.6;0.8;245.3;50.05;186;4706.4
16-04-15;16:39;35.0;292.0;0.7;245.3;50.06;149;4706.4
16-04-15;16:42;35.0;283.0;0.6;245.3;50.05;134;4706.5
16-04-15;16:45;34.8;294.8;0.7;245.3;50.04;149;4706.5
16-04-15;16:48;34.8;293.5;0.7;245.3;50.03;135;4706.5
16-04-15;16:51;34.8;293.5;0.7;245.3;50.07;144;4706.5
16-04-15;16:54;34.7;298.3;0.7;247.3;50.07;153;4706.5
16-04-15;16:57;34.6;297.8;0.7;245.3;50.08;153;4706.5
16-04-15;17:00;34.6;295.8;0.7;246.3;50.08;157;4706.5
16-04-15;17:03;34.6;297.3;0.7;246.3;50.04;158;4706.5
16-04-15;17:06;34.6;300.7;0.7;245.3;50.07;166;4706.5
16-04-15;17:09;34.6;297.3;0.7;245.3;50.06;180;4706.5
16-04-15;17:12;34.5;300.0;0.8;247.3;50.06;179;4706.5
16-04-15;17:15;34.6;293.7;0.7;245.3;50.03;158;4706.5
16-04-15;17:18;34.4;293.8;0.8;245.3;50.02;174;4706.5
16-04-15;17:21;34.4;288.8;0.6;245.3;50.02;135;4706.6
16-04-15;17:24;34.1;291.7;0.6;245.3;50.02;138;4706.6
16-04-15;17:27;34.2;292.2;0.5;245.3;50.04;121;4706.6
16-04-15;17:30;34.1;287.1;0.6;244.3;50.04;111;4706.6
16-04-15;17:33;34.0;289.0;0.5;244.3;50.04;104;4706.6
16-04-15;17:36;34.2;286.5;0.6;245.3;49.98;101;4706.6
16-04-15;17:39;33.9;289.7;0.5;246.3;50.01;106;4706.6
16-04-15;17:42;33.8;292.2;0.6;245.3;50.03;119;4706.6
16-04-15;17:45;33.8;287.9;0.5;246.3;50.05;113;4706.6
16-04-15;17:48;33.9;288.8;0.6;245.3;49.99;111;4706.6
16-04-15;17:51;33.9;289.3;0.7;245.3;50.00;113;4706.6
16-04-15;17:54;33.7;288.2;0.5;245.3;50.06;99;4706.6
16-04-15;17:57;33.4;285.2;0.5;245.3;50.08;85;4706.6
16-04-15;18:00;33.7;293.5;0.4;245.3;50.07;74;4706.6
16-04-15;18:03;33.4;278.6;0.4;246.3;50.12;67;4706.6
16-04-15;18:06;33.4;276.2;0.4;246.3;49.99;57;4706.6
16-04-15;18:09;33.3;279.0;0.2;245.3;50.06;47;4706.6
16-04-15;18:12;33.2;275.6;0.2;246.3;50.07;36;4706.6
16-04-15;18:15;33.0;275.2;0.1;246.3;50.06;29;4706.6
16-04-15;18:18;33.0;270.1;0.1;244.3;50.04;25;4706.6
16-04-15;18:21;33.0;265.2;0.1;245.3;50.03;23;4706.6
16-04-15;18:24;32.7;262.2;0.1;245.3;50.04;22;4706.6
16-04-15;18:27;32.7;256.3;0.1;246.3;50.02;21;4706.6
16-04-15;18:30;32.6;261.0;0.1;246.3;49.98;22;4706.6
16-04-15;18:33;32.6;265.1;0.1;245.3;50.02;21;4706.6
16-04-15;18:36;32.6;257.5;0.1;243.4;50.02;18;4706.6
16-04-15;18:39;32.4;251.0;0.0;245.3;50.01;11;4706.6
16-04-15;18:42;32.4;249.7;0.0;245.3;50.02;7;4706.6
16-04-15;18:45;32.4;256.6;0.0;245.3;50.02;5;4706.6
16-04-15;18:48;32.3;255.9;0.0;246.3;50.07;1;4706.6
16-04-15;18:51;32.0;230.2;0.0;245.3;50.04;2;4706.6
16-04-15;18:54;32.0;181.4;0.0;245.3;50.05;1;4706.6
16-04-15;18:57;31.8;174.7;0.0;246.3;50.10;0;4706.6
16-04-15;19:00;31.7;111.0;0.0;245.3;50.07;0;4706.6
16-04-15;19:03;31.7;156.0;0.0;245.3;50.09;0;4706.6
16-04-15;19:06;31.6;223.2;0.0;245.3;50.09;0;4706.6
16-04-15;19:09;31.5;266.1;0.0;245.3;50.07;0;4706.6
16-04-15;19:12;31.5;241.6;0.0;245.3;50.07;0;4706.6
16-04-15;19:15;31.4;203.4;0.0;244.3;50.05;0;4706.6
16-04-15;19:18;31.2;165.8;0.0;244.3;50.04;0;4706.6
16-04-15;19:21;31.2;137.1;0.0;245.3;50.04;0;4706.6
16-04-15;19:24;31.1;110.4;0.0;245.3;50.05;0;4706.6
16-04-16;06:12;23.9;271.7;0.1;247.3;50.03;18;4706.6
16-04-16;06:15;23.9;261.4;0.1;247.3;50.05;17;4706.6
16-04-16;06:18;24.2;261.6;0.1;246.3;50.06;13;4706.7
16-04-16;06:21;24.6;256.0;0.0;247.3;50.04;13;4706.7
16-04-16;06:24;25.0;272.9;0.1;245.3;50.05;15;4706.7
16-04-16;06:27;25.3;283.0;0.1;246.3;50.05;19;4706.7
16-04-16;06:30;25.3;269.9;0.1;246.3;50.06;23;4706.7
16-04-16;06:33;25.7;273.4;0.1;246.3;50.05;26;4706.7
16-04-16;06:36;26.1;274.5;0.1;246.3;50.04;33;4706.7
16-04-16;06:39;26.1;281.8;0.1;246.3;50.03;31;4706.7
16-04-16;06:42;26.4;269.0;0.1;246.3;50.02;33;4706.7
16-04-16;06:45;26.8;277.0;0.1;246.3;50.03;31;4706.7
16-04-16;06:48;26.4;287.4;0.2;246.3;50.00;36;4706.7
16-04-16;06:51;26.8;283.4;0.2;246.3;50.01;45;4706.7
16-04-16;06:54;27.5;284.6;0.3;246.3;50.04;51;4706.7
16-04-16;06:57;27.5;291.6;0.3;246.3;50.07;55;4706.7
16-04-16;07:00;27.9;286.5;0.4;246.3;50.07;63;4706.7
16-04-16;07:03;28.6;281.9;0.3;246.3;50.05;69;4706.7
16-04-16;07:06;28.6;291.9;0.4;246.3;50.04;66;4706.7
16-04-16;07:09;29.0;287.6;0.4;246.3;50.03;68;4706.7
16-04-16;07:12;28.3;288.7;0.4;246.3;50.04;66;4706.7
16-04-16;07:15;29.0;294.1;0.4;247.3;50.03;78;4706.7
16-04-16;07:18;29.4;290.1;0.4;248.2;50.06;87;4706.7
16-04-16;07:21;29.7;293.9;0.4;247.3;50.03;92;4706.7
16-04-16;07:24;30.2;287.8;0.5;247.3;50.02;98;4706.7
16-04-16;07:27;30.1;294.8;0.5;247.3;50.05;95;4706.7
16-04-16;07:30;30.3;297.8;0.4;247.3;50.04;89;4706.7
16-04-16;07:33;30.4;298.9;0.6;247.3;49.97;98;4706.7
16-04-16;07:36;30.3;307.0;0.7;247.3;50.03;124;4706.7
16-04-16;07:39;30.2;298.6;0.5;246.3;50.05;119;4706.7
16-04-16;07:42;30.3;293.5;0.5;247.3;50.02;110;4706.7
16-04-16;07:45;30.3;302.7;0.5;247.3;50.00;117;4706.7
16-04-16;07:48;30.9;302.6;0.6;246.3;50.01;129;4706.7
16-04-16;07:51;30.8;299.4;0.6;247.3;50.02;135;4706.8
16-04-16;07:54;30.8;303.8;0.6;249.2;50.02;133;4706.8
16-04-16;07:57;30.7;300.5;0.5;246.3;50.04;127;4706.8
16-04-16;08:00;30.8;301.4;0.7;245.3;50.02;114;4706.8
16-04-16;08:03;30.9;305.5;0.5;245.3;50.07;105;4706.8
16-04-16;08:06;30.9;297.8;0.4;246.3;50.07;95;4706.8
16-04-16;08:09;30.9;301.1;0.5;243.4;50.04;97;4706.8
16-04-16;08:12;30.9;303.6;0.5;244.3;50.02;108;4706.8
16-04-16;08:15;31.1;322.8;0.7;244.3;50.02;143;4706.8
16-04-16;08:18;31.1;315.6;0.7;245.3;50.02;164;4706.8
16-04-16;08:21;31.2;308.6;0.7;245.3;50.02;164;4706.8
16-04-16;08:24;31.4;313.6;0.7;245.3;50.03;170;4706.8
16-04-16;08:27;31.2;310.4;0.8;244.3;50.05;166;4706.8
16-04-16;08:30;31.4;310.5;0.7;244.3;50.05;161;4706.8
16-04-16;08:33;31.5;307.7;0.8;244.3;50.02;172;4706.8
16-04-16;08:36;31.6;304.9;0.9;247.3;50.04;217;4706.9
16-04-16;08:39;31.7;322.1;1.1;246.3;50.05;243;4706.9
16-04-16;08:42;31.7;309.9;1.2;246.3;50.02;288;4706.9
16-04-16;08:45;31.7;306.7;1.0;247.3;50.01;242;4706.9
16-04-16;08:48;31.8;312.7;1.0;246.3;50.03;249;4706.9
16-04-16;08:51;31.9;314.7;1.5;247.3;50.04;353;4706.9
16-04-16;08:54;31.9;312.4;1.1;246.3;50.02;257;4706.9
16-04-16;08:57;31.9;312.5;1.2;246.3;50.04;302;4706.9
16-04-16;09:00;32.3;302.6;1.5;248.2;50.06;341;4707.0
16-04-16;09:03;32.3;314.0;1.5;247.3;49.99;372;4707.0
16-04-16;09:06;32.4;294.2;1.7;248.2;50.03;462;4707.0
16-04-16;09:09;32.7;290.3;1.5;248.2;50.05;364;4707.0
16-04-16;09:12;32.6;295.6;1.2;247.3;50.06;322;4707.0
16-04-16;09:15;32.5;307.1;1.5;247.3;50.06;340;4707.1
16-04-16;09:18;32.6;301.3;1.3;246.3;50.05;314;4707.1
16-04-16;09:21;32.9;288.8;1.3;247.3;50.08;312;4707.1
16-04-16;09:24;32.7;304.5;1.1;247.3;50.04;286;4707.1
16-04-16;09:27;32.9;278.0;2.5;248.2;50.06;607;4707.1
16-04-16;09:30;33.0;270.9;1.4;248.2;50.05;327;4707.1
16-04-16;09:33;33.3;267.1;2.3;247.3;50.06;584;4707.2
16-04-16;09:36;33.8;296.6;2.8;247.3;50.07;703;4707.2
16-04-16;09:39;33.9;291.6;2.9;248.2;50.07;705;4707.2
16-04-16;09:42;34.1;277.1;2.5;248.2;50.06;609;4707.3
16-04-16;09:45;34.1;284.0;2.5;248.2;50.08;622;4707.3
16-04-16;09:48;34.2;281.9;3.0;248.2;50.07;739;4707.3
16-04-16;09:51;34.7;277.8;3.1;249.2;50.08;788;4707.4
16-04-16;09:54;34.5;278.1;1.9;247.3;50.05;453;4707.4
16-04-16;09:57;34.5;285.6;2.8;248.2;50.00;673;4707.4
16-04-16;10:00;34.9;281.2;3.3;248.2;50.05;824;4707.5
16-04-16;10:03;34.9;279.0;3.2;249.2;50.01;777;4707.5
16-04-16;10:06;35.3;277.1;2.6;248.2;50.06;629;4707.6
16-04-16;10:09;35.2;4.8;3.1;248.2;50.05;772;4707.6
16-04-16;10:12;35.4;276.4;3.4;249.2;50.05;871;4707.6
16-04-16;10:15;35.7;271.1;3.6;248.2;50.04;905;4707.7
16-04-16;10:18;36.0;280.3;3.7;249.2;50.05;922;4707.7
16-04-16;10:21;36.0;276.8;3.6;247.3;50.06;905;4707.8
16-04-16;10:24;36.2;273.4;3.7;249.2;50.04;922;4707.8
16-04-16;10:27;36.4;279.3;3.7;248.2;50.06;925;4707.9
16-04-16;10:30;36.9;269.9;4.0;249.2;50.04;967;4707.9
16-04-16;10:33;36.9;263.8;4.0;249.2;50.06;989;4708.0
16-04-16;10:36;36.4;278.9;3.9;249.2;50.07;994;4708.0
16-04-16;10:39;37.0;272.1;3.9;249.2;50.05;975;4708.0
16-04-16;10:42;37.4;273.4;4.0;249.2;50.05;986;4708.1
16-04-16;10:45;37.2;266.3;4.0;249.2;50.02;1001;4708.1
16-04-16;10:48;37.5;272.1;4.0;249.2;50.01;1002;4708.2
16-04-16;10:51;37.7;268.3;4.1;249.2;50.03;1031;4708.2
16-04-16;10:54;37.8;269.5;4.1;249.2;50.07;1033;4708.3
16-04-16;10:57;37.9;272.4;4.3;249.2;50.05;1060;4708.3
16-04-16;11:00;38.3;267.0;4.3;249.2;50.02;1058;4708.4
16-04-16;11:03;38.3;268.6;4.3;249.2;50.00;1070;4708.4
16-04-16;11:06;38.5;263.5;4.3;249.2;50.02;1087;4708.5
16-04-16;11:09;38.6;261.4;0.0;248.2;50.02;1108;4708.6
16-04-16;11:12;39.0;266.3;4.6;249.2;50.01;1132;4708.6
16-04-16;11:15;39.1;261.7;4.5;250.2;50.01;1122;4708.7
16-04-16;11:18;39.4;254.4;5.0;249.2;50.01;1225;4708.7
16-04-16;11:21;39.5;260.5;4.9;250.2;50.07;1225;4708.8
16-04-16;11:24;39.1;275.0;1.5;248.2;50.06;405;4708.8
16-04-16;11:27;37.9;277.5;1.5;248.2;50.05;345;4708.8
16-04-16;11:30;37.8;279.7;4.0;248.2;50.04;1005;4708.9
16-04-16;11:33;37.9;290.1;1.9;247.3;50.04;466;4708.9
16-04-16;11:36;37.6;292.9;1.9;247.3;50.04;469;4708.9
16-04-16;11:39;37.7;280.3;1.9;248.2;50.06;476;4709.0
16-04-16;11:42;37.4;275.3;2.0;248.2;50.05;503;4709.0
16-04-16;11:45;37.4;309.3;2.8;249.2;50.07;711;4709.0
16-04-16;11:48;37.1;293.5;1.4;247.3;50.05;359;4709.0
16-04-16;11:51;37.0;301.0;1.2;248.2;50.08;294;4709.0
16-04-16;11:54;36.8;299.2;1.5;248.2;50.04;356;4709.1
16-04-16;11:57;36.7;305.1;2.0;248.2;50.02;489;4709.1
16-04-16;12:00;36.9;299.4;3.1;249.2;50.06;788;4709.1
16-04-16;12:03;36.8;264.4;2.2;248.2;50.07;568;4709.1
16-04-16;12:06;36.5;295.4;1.1;247.3;50.05;275;4709.2
16-04-16;12:09;36.3;292.8;1.2;247.3;50.06;299;4709.2
16-04-16;12:12;36.4;302.1;1.9;248.2;50.00;465;4709.2
16-04-16;12:15;36.2;295.6;1.0;248.2;50.05;241;4709.2
16-04-16;12:18;35.7;302.1;1.0;247.3;50.07;264;4709.2
16-04-16;12:21;35.9;297.2;0.9;247.3;50.03;206;4709.2
16-04-16;12:24;35.5;299.1;0.8;247.3;50.01;179;4709.2
16-04-16;12:27;35.5;295.3;0.6;247.3;50.01;135;4709.3
16-04-16;12:30;35.2;294.2;0.7;247.3;50.00;137;4709.3
16-04-16;12:33;35.0;286.9;0.6;247.3;50.08;128;4709.3
16-04-16;12:36;34.7;287.1;0.5;248.2;50.06;115;4709.3
16-04-16;12:39;34.6;285.6;0.5;248.2;50.05;117;4709.3
16-04-16;12:42;34.5;293.2;0.6;247.3;50.05;137;4709.3
16-04-16;12:45;34.5;297.8;0.6;247.3;50.05;129;4709.3
16-04-16;12:48;34.5;300.8;0.6;247.3;50.05;136;4709.3
16-04-16;12:51;34.4;304.6;0.7;248.2;50.06;152;4709.3
16-04-16;12:54;34.4;296.9;0.7;247.3;50.04;161;4709.3
16-04-16;12:57;34.1;307.6;0.8;247.3;50.01;180;4709.3
16-04-16;13:00;34.2;304.6;0.8;247.3;50.00;203;4709.3
16-04-16;13:03;34.2;298.2;0.8;247.3;50.05;198;4709.3
16-04-16;13:06;34.2;301.1;1.1;247.3;50.05;251;4709.3
16-04-16;13:09;34.4;305.5;1.2;248.2;50.08;290;4709.4
16-04-16;13:12;34.4;307.0;1.4;249.2;50.06;321;4709.4
16-04-16;13:15;34.2;302.6;1.6;247.3;50.05;397;4709.4
16-04-16;13:18;34.5;304.5;1.9;248.2;50.06;449;4709.4
16-04-16;13:21;34.6;307.7;1.5;248.2;50.07;374;4709.4
16-04-16;13:24;34.4;297.0;1.2;247.3;50.07;292;4709.5
16-04-16;13:27;34.2;303.3;1.0;248.2;50.06;220;4709.5
16-04-16;13:30;34.1;296.0;0.6;247.3;50.01;136;4709.5
16-04-16;13:33;34.1;281.8;0.4;247.3;50.05;87;4709.5
16-04-16;13:36;33.9;287.1;0.4;247.3;50.07;78;4709.5
16-04-16;13:39;33.8;278.9;0.3;247.3;50.06;63;4709.5
16-04-16;13:42;33.5;282.5;0.4;247.3;50.03;63;4709.5
16-04-16;13:45;33.4;280.3;0.3;247.3;50.07;56;4709.5
16-04-16;13:48;33.3;282.2;0.2;247.3;50.06;47;4709.5
16-04-16;13:51;33.1;272.9;0.2;248.2;50.07;46;4709.5
16-04-16;13:54;33.1;277.4;0.2;247.3;50.06;46;4709.5
16-04-16;13:57;32.9;282.1;0.3;248.2;50.02;58;4709.5
16-04-16;14:00;33.1;279.3;0.4;248.2;50.01;69;4709.5
16-04-16;14:03;33.2;283.3;0.4;248.2;50.03;89;4709.5
16-04-16;14:06;33.1;297.2;0.5;248.2;50.03;112;4709.5
16-04-16;14:09;33.1;291.3;0.5;247.3;50.05;129;4709.5
16-04-16;14:12;32.9;289.4;0.7;247.3;50.04;155;4709.5
16-04-16;14:15;33.3;297.3;0.8;247.3;50.04;183;4709.5
16-04-16;14:18;33.1;302.9;1.0;248.2;50.06;222;4709.5
16-04-16;14:21;33.2;307.1;1.1;248.2;50.02;252;4709.6
16-04-16;14:24;33.3;302.3;1.2;247.3;50.03;283;4709.6
16-04-16;14:27;33.3;305.4;1.3;248.2;50.02;301;4709.6
16-04-16;14:30;33.4;296.4;1.5;248.2;49.99;355;4709.6
16-04-16;14:33;33.7;295.7;2.0;248.2;50.04;482;4709.6
16-04-16;14:36;33.8;291.3;1.7;247.3;50.04;421;4709.7
16-04-16;14:39;33.8;301.1;1.2;247.3;50.04;293;4709.7
16-04-16;14:42;33.7;297.5;1.1;249.2;50.03;291;4709.7
16-04-16;14:45;33.5;288.7;1.5;248.2;50.06;366;4709.7
16-04-16;14:48;33.8;297.5;1.4;248.2;50.04;311;4709.7
16-04-16;14:51;33.8;292.8;1.4;249.2;50.05;327;4709.7
16-04-16;14:54;33.8;298.8;1.2;246.3;50.05;294;4709.7
16-04-16;14:57;34.0;300.0;1.1;247.3;50.03;265;4709.8
16-04-16;15:00;33.8;291.9;1.0;248.2;50.05;237;4709.8
16-04-16;15:03;33.7;301.9;1.0;248.2;50.04;234;4709.8
16-04-16;15:06;33.7;296.1;1.0;247.3;50.04;224;4709.8
16-04-16;15:09;33.9;299.5;0.9;248.2;50.03;224;4709.8
16-04-16;15:12;33.8;295.6;1.0;246.3;50.03;228;4709.8
16-04-16;15:15;33.9;296.7;0.9;248.2;50.02;211;4709.8
16-04-16;15:18;33.5;301.6;0.9;248.2;50.03;214;4709.8
16-04-16;15:21;33.5;294.7;1.1;248.2;49.98;211;4709.8
16-04-16;15:24;33.8;299.8;0.8;248.2;50.05;192;4709.9
16-04-16;15:27;33.4;295.0;0.7;248.2;50.05;169;4709.9
16-04-16;15:30;33.5;298.6;0.7;248.2;50.04;153;4709.9
16-04-16;15:33;33.5;290.6;0.7;247.3;50.06;151;4709.9
16-04-16;15:36;33.7;293.9;0.7;247.3;50.03;158;4709.9
16-04-16;15:39;33.5;292.2;0.7;247.3;50.04;158;4709.9
16-04-16;15:42;33.4;300.0;0.7;247.3;50.03;150;4709.9
16-04-16;15:45;33.3;296.6;0.6;248.2;50.05;141;4709.9
16-04-16;15:48;33.3;296.4;0.6;248.2;50.00;118;4709.9
16-04-16;15:51;33.3;292.2;0.5;248.2;50.03;103;4709.9
16-04-16;15:54;33.1;290.7;0.4;250.2;50.07;86;4709.9
16-04-16;15:57;33.2;287.8;0.4;248.2;50.07;79;4709.9
16-04-16;16:00;33.1;291.7;0.5;247.3;50.05;88;4709.9
16-04-16;16:03;33.0;291.2;0.5;247.3;50.04;102;4709.9
16-04-16;16:06;33.0;284.7;0.6;247.3;50.06;115;4709.9
16-04-16;16:09;32.9;291.2;0.5;247.3;50.02;117;4710.0
16-04-16;16:12;33.0;288.8;0.5;246.3;50.05;121;4710.0
16-04-16;16:15;33.0;290.6;0.7;246.3;50.01;117;4710.0
16-04-16;16:18;33.0;290.7;0.5;246.3;50.05;110;4710.0
16-04-16;16:21;32.9;289.0;0.5;247.3;50.03;109;4710.0
16-04-16;16:24;32.9;296.6;0.5;246.3;50.03;114;4710.0
16-04-16;16:27;33.0;284.6;0.4;247.3;50.03;101;4710.0
16-04-16;16:30;32.7;286.9;0.4;246.3;50.01;72;4710.0
16-04-16;16:33;32.5;279.3;0.3;247.3;50.06;57;4710.0
16-04-16;16:36;50.0;272.7;0.2;248.2;50.05;49;4710.0
16-04-16;16:39;32.4;275.6;0.2;246.3;50.03;49;4710.0
16-04-16;16:42;32.4;276.7;0.2;246.3;50.04;42;4710.0
16-04-16;16:45;32.3;275.3;0.1;246.3;50.00;32;4710.0
16-04-16;16:48;32.3;263.8;0.1;246.3;50.01;25;4710.0
16-04-16;16:51;32.3;255.6;0.1;246.3;50.03;21;4710.0
16-04-16;16:54;32.3;257.8;0.1;246.3;50.05;18;4710.0
16-04-16;16:57;32.2;267.7;0.1;246.3;50.11;24;4710.0
16-04-16;17:00;32.2;267.1;0.1;246.3;50.09;22;4710.0
16-04-16;17:03;32.0;268.0;0.1;246.3;50.06;19;4710.0
16-04-16;17:06;32.0;254.7;0.1;246.3;50.05;22;4710.0
16-04-16;17:09;31.8;257.9;0.1;247.3;50.05;20;4710.0
16-04-16;17:12;31.9;249.6;0.1;246.3;50.06;21;4710.0
16-04-16;17:15;31.8;257.2;0.1;246.3;50.07;20;4710.0
16-04-16;17:18;31.7;268.3;0.1;246.3;50.06;28;4710.0
16-04-16;17:21;31.8;261.4;0.1;246.3;50.05;32;4710.0
16-04-16;17:24;31.8;265.1;0.2;246.3;50.04;36;4710.0
16-04-16;17:27;31.8;282.2;0.2;247.3;50.13;46;4710.0
16-04-16;17:30;31.7;275.2;0.3;246.3;50.01;55;4710.0
16-04-16;17:33;31.7;280.2;0.3;246.3;50.04;52;4710.0
16-04-16;17:36;31.8;282.8;0.2;247.3;50.06;44;4710.0
16-04-16;17:39;31.7;272.6;0.2;246.3;50.06;38;4710.0
16-04-16;17:42;31.7;267.6;0.2;246.3;50.03;32;4710.0
16-04-16;17:45;31.7;270.1;0.2;246.3;49.98;34;4710.0
16-04-16;17:48;31.6;272.6;0.2;246.3;50.03;43;4710.0
16-04-16;17:51;31.6;274.3;0.3;247.3;50.02;60;4710.0
16-04-16;17:54;31.7;274.6;0.3;246.3;50.05;56;4710.0
16-04-16;17:57;31.7;280.6;0.2;246.3;50.04;41;4710.0
16-04-16;18:00;31.6;270.8;0.1;248.2;50.11;28;4710.0
16-04-16;18:03;31.4;258.8;0.1;248.2;50.10;16;4710.0
16-04-16;18:06;31.5;249.4;0.1;246.3;50.09;12;4710.0
16-04-16;18:09;31.6;252.6;0.0;246.3;50.06;10;4710.0
16-04-16;18:12;31.4;250.0;0.0;247.3;50.06;7;4710.0
16-04-16;18:15;31.2;252.6;0.0;247.3;50.05;6;4710.0
16-04-16;18:18;31.2;253.1;0.0;246.3;50.02;7;4710.1
16-04-16;18:21;31.1;243.0;0.0;246.3;50.00;6;4710.1
16-04-16;18:24;31.2;250.1;0.0;247.3;50.03;4;4710.1
16-04-16;18:27;31.1;207.4;0.0;246.3;50.05;1;4710.1
16-04-16;18:30;31.0;216.6;0.0;246.3;50.05;1;4710.1
16-04-16;18:33;31.0;209.4;0.0;246.3;50.05;1;4710.1
16-04-16;18:36;31.0;245.6;0.0;246.3;50.04;3;4710.1
16-04-16;18:39;31.0;251.8;0.0;247.3;50.06;4;4710.1
16-04-16;18:42;31.0;252.9;0.0;246.3;50.02;3;4710.1
16-04-16;18:45;30.9;244.0;0.0;246.3;50.02;0;4710.1
16-04-16;18:48;30.8;237.7;0.0;246.3;50.02;0;4710.1
16-04-16;18:51;30.7;286.8;0.0;246.3;50.05;0;4710.1
16-04-16;18:54;30.7;284.7;0.0;246.3;50.04;0;4710.1
16-04-16;18:57;30.7;277.0;0.0;247.3;50.09;0;4710.1
16-04-16;19:00;30.5;261.9;0.0;246.3;50.10;0;4710.1
16-04-16;19:03;30.5;258.6;0.0;248.2;50.11;0;4710.1
16-04-16;19:06;30.4;257.5;0.0;247.3;50.09;0;4710.1
16-04-16;19:09;30.4;244.9;0.0;247.3;50.09;0;4710.1
16-04-16;19:12;30.3;241.1;0.0;246.3;50.07;0;4710.1
16-04-16;19:15;30.3;239.3;0.0;246.3;50.06;0;4710.1
16-04-16;19:18;30.2;219.5;0.0;247.3;50.07;0;4710.1
16-04-16;19:21;30.2;190.2;0.0;246.3;50.05;0;4710.1
16-04-17;05:54;23.1;254.8;0.0;242.4;50.07;3;4710.1
16-04-17;05:57;23.1;249.4;0.0;242.4;50.04;4;4710.1
16-04-17;06:00;23.5;252.9;0.0;246.3;50.05;6;4710.1
16-04-17;06:03;23.9;249.0;0.0;246.3;50.04;7;4710.1
16-04-17;06:06;24.2;243.3;0.0;247.3;50.04;7;4710.1
16-04-17;06:09;25.3;266.1;0.0;247.3;50.05;10;4710.1
16-04-17;06:12;25.0;261.0;0.0;247.3;50.05;12;4710.1
16-04-17;06:15;25.3;262.5;0.0;247.3;50.01;12;4710.1
16-04-17;06:18;26.1;257.2;0.0;248.2;50.04;10;4710.1
16-04-17;06:21;25.3;277.4;0.1;247.3;50.02;17;4710.1
16-04-17;06:24;25.7;265.2;0.1;247.3;50.03;19;4710.1
16-04-17;06:27;26.1;265.8;0.1;245.3;50.02;17;4710.1
16-04-17;06:30;26.4;274.2;0.1;247.3;50.06;22;4710.1
16-04-17;06:33;26.8;275.9;0.1;248.2;50.04;27;4710.1
16-04-17;06:36;27.2;270.7;0.1;247.3;50.10;30;4710.1
16-04-17;06:39;27.9;278.4;0.1;247.3;50.05;33;4710.1
16-04-17;06:42;27.2;274.9;0.2;246.3;50.03;36;4710.1
16-04-17;06:45;27.5;272.7;0.2;247.3;50.03;42;4710.1
16-04-17;06:48;27.9;287.4;0.2;247.3;50.05;49;4710.1
16-04-17;06:51;28.6;284.7;0.3;247.3;50.08;58;4710.1
16-04-17;06:54;27.9;283.0;0.3;247.3;50.05;63;4710.1
16-04-17;06:57;28.3;286.9;0.4;247.3;50.06;64;4710.1
16-04-17;07:00;29.0;287.1;0.3;247.3;50.02;60;4710.1
16-04-17;07:03;29.4;286.2;0.3;248.2;50.06;58;4710.1
16-04-17;07:06;29.7;278.1;0.3;247.3;50.04;55;4710.1
16-04-17;07:09;29.7;280.8;0.2;247.3;50.05;48;4710.1
16-04-17;07:12;29.7;271.5;0.2;245.3;50.05;50;4710.1
16-04-17;07:15;30.2;277.7;0.3;246.3;50.04;55;4710.1
16-04-17;07:18;30.1;285.0;0.4;247.3;50.09;64;4710.1
16-04-17;07:21;30.2;285.0;0.3;245.3;50.05;59;4710.1
16-04-17;07:24;30.3;272.0;0.3;246.3;50.06;43;4710.1
16-04-17;07:27;30.3;281.2;0.2;246.3;50.06;40;4710.1
16-04-17;07:30;30.3;268.3;0.1;246.3;50.04;32;4710.1
16-04-17;07:33;30.4;296.6;0.3;245.3;50.02;56;4710.1
16-04-17;07:36;30.4;296.4;0.3;246.3;50.04;61;4710.1
16-04-17;07:39;30.5;299.1;0.4;246.3;50.09;67;4710.1
16-04-17;07:42;30.7;292.0;0.4;246.3;50.03;69;4710.1
16-04-17;07:45;30.5;300.4;0.4;246.3;50.05;81;4710.1
16-04-17;07:48;30.8;301.0;0.5;246.3;50.04;90;4710.1
16-04-17;07:51;30.9;305.7;0.5;246.3;50.05;96;4710.1
16-04-17;07:54;30.9;305.5;0.4;246.3;50.06;88;4710.1
16-04-17;07:57;30.9;301.1;0.4;246.3;50.07;75;4710.1
16-04-17;08:00;30.8;295.1;0.3;245.3;50.06;52;4710.1
16-04-17;08:03;30.7;295.6;0.3;246.3;50.06;58;4710.1
16-04-17;08:06;30.9;298.3;0.3;245.3;50.03;68;4710.1
16-04-17;08:09;31.0;313.3;0.4;246.3;50.03;67;4710.2
16-04-17;08:12;31.0;304.2;0.3;246.3;50.02;68;4710.2
16-04-17;08:15;31.0;304.9;0.3;246.3;50.06;67;4710.2
16-04-17;08:18;31.0;307.0;0.3;246.3;50.05;68;4710.2
16-04-17;08:21;31.0;309.0;0.4;245.3;50.05;69;4710.2
16-04-17;08:24;31.0;310.4;0.4;245.3;50.06;69;4710.2
16-04-17;08:27;31.2;296.9;0.4;246.3;50.06;80;4710.2
16-04-17;08:30;31.2;273.6;0.5;246.3;50.05;94;4710.2
16-04-17;08:33;31.6;288.7;0.5;245.3;50.08;115;4710.2
16-04-17;08:36;31.4;283.8;0.6;246.3;50.06;139;4710.2
16-04-17;08:39;31.6;291.2;0.7;246.3;50.03;164;4710.2
16-04-17;08:42;31.5;310.8;0.9;244.3;49.99;189;4710.2
16-04-17;08:45;31.7;297.2;1.0;246.3;50.04;216;4710.2
16-04-17;08:48;31.8;312.1;1.0;246.3;50.03;245;4710.2
16-04-17;08:51;31.9;312.1;1.2;246.3;50.01;274;4710.2
16-04-17;08:54;32.0;319.4;1.2;247.3;50.02;299;4710.3
16-04-17;08:57;32.3;308.3;1.4;246.3;50.04;329;4710.3
16-04-17;09:00;32.2;305.1;1.4;247.3;50.05;358;4710.3
16-04-17;09:03;32.4;306.1;1.6;247.3;50.04;386;4710.3
16-04-17;09:06;32.5;309.5;1.7;246.3;50.04;415;4710.3
16-04-17;09:09;32.7;305.8;1.8;246.3;50.07;442;4710.3
16-04-17;09:12;32.7;302.0;1.9;247.3;50.05;470;4710.4
16-04-17;09:15;33.0;303.0;2.1;247.3;50.03;504;4710.4
16-04-17;09:18;33.0;302.4;2.0;246.3;50.03;483;4710.4
16-04-17;09:21;33.3;305.4;2.3;246.3;50.04;527;4710.4
16-04-17;09:24;33.8;300.5;2.4;247.3;50.07;580;4710.5
16-04-17;09:27;33.7;300.4;2.5;247.3;50.06;602;4710.5
16-04-17;09:30;34.0;296.0;2.5;246.3;50.06;627;4710.5
16-04-17;09:33;34.2;293.4;2.6;247.3;50.04;653;4710.6
16-04-17;09:36;34.2;292.2;2.8;248.2;50.07;676;4710.6
16-04-17;09:39;34.5;287.6;2.9;247.3;50.03;701;4710.6
16-04-17;09:42;34.7;283.4;2.9;247.3;50.05;720;4710.7
16-04-17;09:45;34.7;283.0;3.0;248.2;50.04;738;4710.7
16-04-17;09:48;34.9;280.3;3.1;247.3;50.04;758;4710.7
16-04-17;09:51;35.0;278.4;3.1;247.3;50.03;777;4710.8
16-04-17;09:54;35.3;277.4;3.3;247.3;50.03;794;4710.8
16-04-17;09:57;35.5;275.9;3.4;247.3;50.02;814;4710.9
16-04-17;10:00;35.7;274.6;3.4;248.2;50.05;837;4710.9
16-04-17;10:03;35.7;279.3;2.4;247.3;50.03;579;4710.9
16-04-17;10:06;35.6;267.6;3.4;248.2;50.03;850;4711.0
16-04-17;10:09;36.0;276.1;3.3;246.3;50.00;789;4711.0
16-04-17;10:12;36.1;275.2;3.4;246.3;50.00;865;4711.0
16-04-17;10:15;36.2;273.3;3.6;248.2;50.02;879;4711.1
16-04-17;10:18;36.5;272.1;3.6;249.2;50.07;889;4711.1
16-04-17;10:21;36.7;280.8;3.6;248.2;50.04;895;4711.2
16-04-17;10:24;36.7;271.8;3.7;248.2;50.05;897;4711.2
16-04-17;10:27;36.8;267.6;3.7;248.2;50.03;907;4711.3
16-04-17;10:30;36.8;4.8;3.7;248.2;50.04;926;4711.3
16-04-17;10:33;37.1;271.4;3.8;249.2;50.05;932;4711.4
16-04-17;10:36;37.2;269.6;3.8;249.2;50.04;943;4711.4
16-04-17;10:39;37.5;269.2;3.8;249.2;50.05;952;4711.5
16-04-17;10:42;37.4;267.6;3.9;248.2;50.00;954;4711.5
16-04-17;10:45;37.8;262.0;3.9;248.2;50.05;963;4711.5
16-04-17;10:48;37.7;269.9;4.0;247.3;50.03;982;4711.6
16-04-17;10:51;37.9;270.1;4.0;249.2;50.08;999;4711.6
16-04-17;10:54;38.0;263.3;4.1;250.2;50.05;998;4711.7
16-04-17;10:57;38.2;270.4;4.1;249.2;50.04;1020;4711.7
16-04-17;11:00;38.4;270.2;4.1;248.2;50.06;1022;4711.8
16-04-17;11:03;38.4;267.7;4.2;249.2;50.05;1030;4711.8
16-04-17;11:06;38.4;267.0;4.1;249.2;50.07;1039;4711.9
16-04-17;11:09;38.7;265.4;4.2;248.2;50.03;1041;4711.9
16-04-17;11:12;38.7;264.8;4.3;248.2;50.03;1050;4712.0
16-04-17;11:15;38.9;263.9;4.2;248.2;50.06;1054;4712.1
16-04-17;11:18;39.1;265.8;4.4;249.2;50.04;1068;4712.1
16-04-17;11:21;39.3;265.7;4.4;250.2;50.05;1078;4712.2
16-04-17;11:24;39.4;266.4;4.3;249.2;50.04;1078;4712.2
16-04-17;11:27;39.2;262.6;4.4;248.2;49.97;1092;4712.3
16-04-17;11:30;39.5;263.2;4.4;249.2;50.02;1086;4712.3
16-04-17;11:33;39.3;261.1;4.4;249.2;50.05;1092;4712.4
16-04-17;11:36;39.7;267.9;4.4;249.2;50.04;1108;4712.4
16-04-17;11:39;39.7;264.9;4.5;249.2;50.09;1114;4712.5
16-04-17;11:42;39.7;262.0;4.4;248.2;50.02;1115;4712.5
16-04-17;11:45;39.9;260.4;4.5;249.2;50.05;1116;4712.6
16-04-17;11:48;40.0;263.3;4.5;249.2;50.02;1119;4712.7
16-04-17;11:51;39.9;261.1;4.5;248.2;50.05;1127;4712.7
16-04-17;11:54;40.4;255.0;4.6;248.2;50.03;1119;4712.8
16-04-17;11:57;40.0;260.8;4.6;248.2;49.97;1128;4712.8
16-04-17;12:00;40.5;257.5;4.6;38.6;49.98;1130;4712.9
16-04-17;12:03;40.4;257.6;4.6;249.2;50.01;1129;4712.9
16-04-17;12:06;40.4;258.8;4.6;249.2;50.02;1130;4713.0
16-04-17;12:09;40.8;257.8;4.6;249.2;50.03;1133;4713.0
16-04-17;12:12;40.4;259.2;4.5;249.2;50.03;1134;4713.1
16-04-17;12:15;40.7;258.1;4.6;249.2;50.02;1150;4713.2
16-04-17;12:18;40.6;254.7;4.6;249.2;50.03;1142;4713.2
16-04-17;12:21;40.5;254.7;4.6;248.2;50.01;1146;4713.3
16-04-17;12:24;40.8;259.1;4.7;249.2;50.03;1159;4713.3
16-04-17;12:27;41.0;255.3;4.6;249.2;50.00;1150;4713.4
16-04-17;12:30;40.8;255.0;4.6;249.2;50.03;1149;4713.4
16-04-17;12:33;41.2;252.5;4.7;249.2;50.09;1149;4713.5
16-04-17;12:36;40.7;254.2;4.8;249.2;50.06;1208;4713.6
16-04-17;12:39;41.0;249.4;4.3;249.2;50.05;1058;4713.6
16-04-17;12:42;40.8;259.2;4.7;249.2;50.04;1163;4713.7
16-04-17;12:45;41.0;25.5;4.7;249.2;50.06;1169;4713.7
16-04-17;12:48;41.0;256.9;4.6;248.2;50.03;1162;4713.8
16-04-17;12:51;41.2;254.2;4.8;249.2;50.06;1174;4713.8
16-04-17;12:54;41.2;257.8;4.7;249.2;50.08;1178;4713.9
16-04-17;12:57;41.3;258.6;4.8;248.2;50.01;1183;4714.0
16-04-17;13:00;41.3;256.9;4.7;248.2;50.04;1180;4714.0
16-04-17;13:03;41.5;255.0;4.7;249.2;50.06;1176;4714.1
16-04-17;13:06;41.6;255.3;4.7;248.2;50.05;1175;4714.1
16-04-17;13:09;41.6;258.6;4.8;249.2;50.08;1177;4714.2
16-04-17;13:12;41.6;258.8;4.8;249.2;50.07;1172;4714.3
16-04-17;13:15;41.4;254.8;4.8;249.2;50.07;1178;4714.3
16-04-17;13:18;41.7;256.0;4.7;249.2;50.06;1174;4714.4
16-04-17;13:21;41.5;255.3;4.8;249.2;50.05;1171;4714.4
16-04-17;13:24;41.6;257.2;4.8;249.2;50.05;1179;4714.5
16-04-17;13:27;41.7;258.2;4.8;249.2;50.09;1162;4714.5
16-04-17;13:30;41.7;256.6;4.8;250.2;50.10;1187;4714.6
16-04-17;13:33;42.0;258.3;4.8;251.1;50.10;1178;4714.7
16-04-17;13:36;41.9;254.4;4.8;249.2;50.10;1186;4714.7
16-04-17;13:39;41.9;253.1;4.7;248.2;50.11;1186;4714.8
16-04-17;13:42;41.9;256.7;5.0;249.2;50.09;1249;4714.8
16-04-17;13:45;42.0;255.4;5.0;249.2;50.10;1245;4714.9
16-04-17;13:48;40.7;262.9;1.0;246.3;50.10;239;4714.9
16-04-17;13:51;40.0;272.9;1.5;247.3;50.07;347;4714.9
16-04-17;13:54;40.4;262.0;1.5;247.3;50.07;368;4715.0
16-04-17;13:57;39.2;274.5;0.9;247.3;50.04;201;4715.0
16-04-17;14:00;39.3;279.1;1.1;247.3;50.02;265;4715.0
16-04-17;14:03;38.9;283.0;1.1;247.3;50.03;265;4715.0
16-04-17;14:06;38.4;279.0;1.2;247.3;50.05;273;4715.0
16-04-17;14:09;38.3;284.3;1.3;247.3;50.05;305;4715.1
16-04-17;14:12;38.0;263.0;3.4;248.2;50.05;1015;4715.1
16-04-17;14:15;38.6;272.7;5.2;250.2;50.03;1291;4715.1
16-04-17;14:18;39.5;262.3;4.7;249.2;50.05;1196;4715.2
16-04-17;14:21;39.5;264.2;4.8;248.2;50.06;1201;4715.2
16-04-17;14:24;39.8;250.9;4.6;249.2;50.10;1159;4715.3
16-04-17;14:27;40.0;269.5;4.2;249.2;50.06;1021;4715.4
16-04-17;14:30;39.2;267.3;4.6;249.2;50.05;1148;4715.4
16-04-17;14:33;39.5;267.1;3.0;247.3;50.07;689;4715.4
16-04-17;14:36;39.3;273.7;1.0;247.3;50.08;223;4715.5
16-04-17;14:39;39.4;267.6;4.6;249.2;50.10;1144;4715.5
16-04-17;14:42;39.7;257.2;4.5;248.2;50.06;1116;4715.6
16-04-17;14:45;40.1;262.0;4.7;249.2;50.05;1173;4715.6
16-04-17;14:48;40.1;264.6;3.7;247.3;50.06;908;4715.7
16-04-17;14:51;39.7;257.2;2.7;248.2;50.05;660;4715.7
16-04-17;14:54;39.1;278.7;1.5;247.3;50.06;382;4715.8
16-04-17;14:57;38.7;284.1;1.5;247.3;50.04;369;4715.8
16-04-17;15:00;38.2;283.0;1.2;247.3;50.02;298;4715.8
16-04-17;15:03;37.8;287.9;1.2;247.3;50.11;289;4715.8
16-04-17;15:06;37.6;292.8;1.4;247.3;50.06;344;4715.8
16-04-17;15:09;38.2;286.3;3.1;249.2;50.05;775;4715.9
16-04-17;15:12;37.8;282.1;1.2;247.3;50.06;307;4715.9
16-04-17;15:15;37.5;279.9;1.2;247.3;50.06;283;4715.9
16-04-17;15:18;37.0;289.3;1.2;247.3;50.05;295;4715.9
16-04-17;15:21;36.8;284.6;1.1;247.3;50.06;262;4715.9
16-04-17;15:24;36.7;287.6;1.1;247.3;50.10;265;4715.9
16-04-17;15:27;36.5;285.7;1.3;246.3;50.01;286;4715.9
16-04-17;15:30;36.4;289.7;1.1;246.3;50.04;253;4716.0
16-04-17;15:33;36.2;283.7;0.8;247.3;50.06;182;4716.0
16-04-17;15:36;36.1;294.7;0.8;247.3;50.12;214;4716.0
16-04-17;15:39;36.0;297.2;1.2;247.3;50.04;300;4716.0
16-04-17;15:42;36.1;287.4;1.6;247.3;50.07;377;4716.0
16-04-17;15:45;36.1;300.8;1.4;246.3;50.07;326;4716.0
16-04-17;15:48;36.1;277.8;1.0;246.3;50.08;244;4716.1
16-04-17;15:51;36.1;269.8;1.3;247.3;50.11;305;4716.1
16-04-17;15:54;35.9;258.5;1.7;249.2;50.08;422;4716.1
16-04-17;15:57;35.7;290.1;1.1;246.3;50.07;254;4716.1
16-04-17;16:00;35.6;291.7;0.9;247.3;50.06;214;4716.1
16-04-17;16:03;35.6;293.4;1.0;247.3;50.04;247;4716.1
16-04-17;16:06;35.5;286.6;2.6;248.2;50.05;611;4716.1
16-04-17;16:09;35.7;279.9;2.1;247.3;50.03;543;4716.2
16-04-17;16:12;36.0;283.4;1.4;246.3;50.05;339;4716.2
16-04-17;16:15;36.1;280.0;2.7;249.2;50.04;642;4716.2
16-04-17;16:18;36.0;283.1;1.2;247.3;50.08;278;4716.2
16-04-17;16:21;35.6;286.5;0.7;247.3;50.07;165;4716.3
16-04-17;16:24;35.6;4.8;2.0;246.3;50.07;490;4716.3
16-04-17;16:27;35.7;283.7;1.9;248.2;50.03;485;4716.3
16-04-17;16:30;35.7;262.0;1.1;247.3;50.04;267;4716.3
16-04-17;16:33;35.5;283.7;1.5;248.2;50.03;389;4716.3
16-04-17;16:36;35.3;291.3;1.1;247.3;50.02;277;4716.3
16-04-17;16:39;35.3;292.8;1.0;246.3;49.99;215;4716.3
16-04-17;16:42;35.2;267.4;1.2;248.2;50.04;310;4716.4
16-04-17;16:45;35.3;282.8;1.4;247.3;50.04;336;4716.4
16-04-17;16:48;35.0;280.5;1.2;247.3;50.02;302;4716.4
16-04-17;16:51;34.9;286.8;0.7;247.3;50.05;164;4716.4
16-04-17;16:54;35.2;290.3;0.9;246.3;50.07;206;4716.4
16-04-17;16:57;34.8;286.6;0.8;246.3;50.08;180;4716.4
16-04-17;17:00;34.8;286.6;0.8;246.3;50.07;178;4716.4
16-04-17;17:03;34.8;293.5;0.7;246.3;50.07;172;4716.4
16-04-17;17:06;34.8;291.7;0.7;247.3;50.06;150;4716.4
16-04-17;17:09;34.6;287.9;0.6;246.3;50.05;145;4716.5
16-04-17;17:12;34.4;286.9;0.5;246.3;50.05;134;4716.5
16-04-17;17:15;34.5;286.3;0.5;246.3;50.07;113;4716.5
16-04-17;17:18;34.4;288.5;0.5;246.3;50.05;95;4716.5
16-04-17;17:21;34.0;284.3;0.4;247.3;50.05;90;4716.5
16-04-17;17:24;34.1;283.3;0.4;246.3;50.07;91;4716.5
16-04-17;17:27;34.0;285.0;0.4;245.3;50.08;92;4716.5
16-04-17;17:30;33.8;285.6;0.5;247.3;50.07;108;4716.5
16-04-17;17:33;34.0;283.7;0.7;247.3;50.05;157;4716.5
16-04-17;17:36;33.9;285.6;0.7;247.3;50.04;151;4716.5
16-04-17;17:39;34.0;288.2;0.7;247.3;50.05;139;4716.5
16-04-17;17:42;33.8;280.5;0.5;247.3;50.05;125;4716.5
16-04-17;17:45;33.7;281.8;0.5;247.3;50.02;123;4716.5
16-04-17;17:48;33.8;279.4;0.5;246.3;50.06;97;4716.5
16-04-17;17:51;33.7;284.1;0.4;247.3;50.05;91;4716.5
16-04-17;17:54;33.4;276.2;0.4;246.3;50.06;87;4716.5
16-04-17;17:57;33.4;279.3;0.4;246.3;50.09;77;4716.5
16-04-17;18:00;33.4;272.7;0.4;246.3;50.08;69;4716.5
16-04-17;18:03;33.4;275.3;0.4;246.3;50.10;72;4716.5
16-04-17;18:06;33.3;274.2;0.4;246.3;50.06;69;4716.6
16-04-17;18:09;33.2;283.7;0.4;247.3;50.06;65;4716.6
16-04-17;18:12;33.3;275.0;0.3;247.3;50.06;56;4716.6
16-04-17;18:15;33.0;268.5;0.3;247.3;50.04;56;4716.6
16-04-17;18:18;33.0;273.1;0.3;245.3;50.04;56;4716.6
16-04-17;18:21;32.9;270.8;0.3;247.3;50.02;57;4716.6
16-04-17;18:24;32.9;270.8;0.3;247.3;50.05;53;4716.6
16-04-17;18:27;32.9;269.2;0.2;246.3;50.04;43;4716.6
16-04-17;18:30;32.7;273.3;0.3;247.3;50.04;50;4716.6
16-04-17;18:33;32.7;263.9;0.1;246.3;50.01;28;4716.6
16-04-17;18:36;32.7;260.5;0.1;247.3;50.05;19;4716.6
16-04-17;18:39;32.6;255.6;0.1;247.3;50.00;16;4716.6
16-04-17;18:42;32.5;262.3;0.1;247.3;50.06;18;4716.6
16-04-17;18:45;32.4;249.3;0.1;246.3;50.03;18;4716.6
16-04-17;18:48;32.5;261.4;0.1;247.3;50.03;15;4716.6
16-04-17;18:51;32.5;246.2;0.0;246.3;50.03;12;4716.6
16-04-17;18:54;32.3;271.4;0.1;245.3;50.04;22;4716.6
16-04-17;18:57;32.3;266.7;0.0;247.3;50.07;13;4716.6
16-04-17;19:00;32.3;250.6;0.0;247.3;50.09;6;4716.6
16-04-17;19:03;32.0;256.2;0.0;246.3;50.05;4;4716.6
16-04-17;19:06;31.9;201.8;0.0;246.3;50.06;0;4716.6
16-04-17;19:09;31.8;184.5;0.0;246.3;50.05;0;4716.6
16-04-17;19:12;31.7;117.0;0.0;245.3;50.03;0;4716.6
16-04-18;06:24;24.6;271.8;0.0;243.4;50.04;14;4716.6
16-04-18;06:27;25.0;265.7;0.0;243.4;50.05;11;4716.6
16-04-18;06:30;25.0;257.5;0.0;243.4;50.05;11;4716.6
16-04-18;06:33;25.0;269.2;0.1;243.4;50.02;13;4716.6
16-04-18;06:36;25.3;258.9;0.1;243.4;50.04;16;4716.6
16-04-18;06:39;26.1;259.2;0.1;243.4;50.01;16;4716.6
16-04-18;06:42;26.4;263.6;0.0;243.4;50.04;10;4716.6
16-04-18;06:45;26.1;255.7;0.0;242.4;50.02;11;4716.6
