data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-04-18;06:48;26.4;263.3;0.1;243.4;49.96;10;4716.6
16-04-18;06:51;26.8;258.8;0.0;243.4;50.02;7;4716.6
16-04-18;06:54;26.4;249.1;0.0;243.4;50.02;11;4716.6
16-04-18;06:57;27.2;264.6;0.0;242.4;50.13;10;4716.6
16-04-18;07:00;27.2;261.3;0.0;245.3;50.08;11;4716.6
16-04-18;07:03;27.5;260.4;0.1;244.3;50.05;12;4716.6
16-04-18;07:06;27.5;269.9;0.1;244.3;50.04;18;4716.6
16-04-18;07:09;27.5;272.6;0.1;244.3;50.01;20;4716.6
16-04-18;07:12;28.3;260.0;0.1;243.4;50.03;23;4716.6
16-04-18;07:15;27.9;272.9;0.2;242.4;50.04;30;4716.6
16-04-18;07:18;29.0;286.8;0.3;243.4;50.04;52;4716.6
16-04-18;07:21;29.0;283.4;0.3;245.3;50.03;59;4716.6
16-04-18;07:24;28.6;283.7;0.3;244.3;50.08;53;4716.6
16-04-18;07:27;29.7;278.0;0.4;243.4;50.04;65;4716.6
16-04-18;07:30;29.7;294.1;0.4;243.4;50.03;79;4716.6
16-04-18;07:33;30.1;289.5;0.4;242.4;50.02;79;4716.6
16-04-18;07:36;30.1;302.0;0.4;243.4;50.00;88;4716.6
16-04-18;07:39;30.3;292.6;0.4;243.4;50.03;85;4716.6
16-04-18;07:42;30.2;297.6;0.4;243.4;50.02;74;4716.6
16-04-18;07:45;30.3;294.5;0.5;243.4;49.98;70;4716.6
16-04-18;07:48;30.4;291.2;0.4;246.3;50.05;76;4716.6
16-04-18;07:51;30.4;292.8;0.4;246.3;50.05;86;4716.6
16-04-18;07:54;30.8;289.7;0.5;246.3;50.06;95;4716.6
16-04-18;07:57;30.9;297.8;0.5;246.3;50.07;105;4716.6
16-04-18;08:00;31.0;298.5;0.5;246.3;50.05;106;4716.7
16-04-18;08:03;30.8;300.5;0.5;247.3;50.06;118;4716.7
16-04-18;08:06;30.9;300.7;0.6;245.3;50.05;135;4716.7
16-04-18;08:09;31.2;302.6;0.6;245.3;50.05;141;4716.7
16-04-18;08:12;31.1;303.3;0.5;245.3;50.02;128;4716.7
16-04-18;08:15;31.5;301.3;0.6;245.3;50.06;135;4716.7
16-04-18;08:18;31.2;297.8;0.6;246.3;50.06;136;4716.7
16-04-18;08:21;31.5;302.6;0.7;246.3;50.05;150;4716.7
16-04-18;08:24;31.6;311.1;0.7;246.3;50.03;159;4716.7
16-04-18;08:27;31.6;305.7;0.7;246.3;50.00;151;4716.7
16-04-18;08:30;31.6;308.6;0.6;245.3;50.06;137;4716.7
16-04-18;08:33;31.6;303.0;0.7;244.3;50.02;154;4716.7
16-04-18;08:36;31.6;304.1;0.7;245.3;50.05;164;4716.7
16-04-18;08:39;31.6;307.0;0.8;245.3;50.06;175;4716.7
16-04-18;08:42;31.9;289.3;0.8;245.3;50.01;184;4716.8
16-04-18;08:45;31.7;300.8;0.8;245.3;50.10;173;4716.8
16-04-18;08:48;31.9;307.6;0.7;245.3;50.04;150;4716.8
16-04-18;08:51;31.6;307.3;0.6;245.3;50.06;140;4716.8
16-04-18;08:54;31.7;305.1;0.8;244.3;50.02;173;4716.8
16-04-18;08:57;31.7;308.4;0.9;244.3;50.02;213;4716.8
16-04-18;09:00;32.0;309.6;1.0;245.3;50.02;246;4716.8
16-04-18;09:03;31.9;311.1;1.4;245.3;50.00;327;4716.8
16-04-18;09:06;32.2;308.6;1.0;244.3;50.06;240;4716.8
16-04-18;09:09;32.0;308.0;1.0;245.3;50.06;235;4716.8
16-04-18;09:12;32.2;295.6;0.9;245.3;50.02;212;4716.9
16-04-18;09:15;32.0;302.4;0.9;244.3;50.05;205;4716.9
16-04-18;09:18;32.0;301.6;0.6;244.3;50.04;149;4716.9
16-04-18;09:21;32.0;301.1;0.5;245.3;50.04;126;4716.9
16-04-18;09:24;31.8;299.8;0.6;244.3;50.07;131;4716.9
16-04-18;09:27;31.8;299.1;0.5;244.3;50.04;110;4716.9
16-04-18;09:30;31.8;295.6;0.5;244.3;50.07;99;4716.9
16-04-18;09:33;32.0;302.6;0.5;244.3;50.07;114;4716.9
16-04-18;09:36;31.8;290.6;0.6;244.3;50.06;135;4716.9
16-04-18;09:39;32.0;305.8;0.9;244.3;50.07;193;4716.9
16-04-18;09:42;32.2;303.6;1.0;245.3;50.06;235;4716.9
16-04-18;09:45;32.0;304.9;1.2;244.3;50.06;283;4716.9
16-04-18;09:48;32.4;308.0;1.4;245.3;50.04;346;4717.0
16-04-18;09:51;32.4;309.6;1.3;245.3;50.02;266;4717.0
16-04-18;09:54;32.2;305.8;1.2;245.3;50.07;286;4717.0
16-04-18;09:57;32.4;308.4;1.2;245.3;50.04;313;4717.0
16-04-18;10:00;32.6;305.7;1.2;245.3;50.02;295;4717.0
16-04-18;10:03;32.3;305.2;1.1;245.3;50.06;266;4717.0
16-04-18;10:06;32.5;303.3;1.0;245.3;50.06;222;4717.0
16-04-18;10:09;32.4;303.0;1.0;245.3;50.05;219;4717.1
16-04-18;10:12;32.6;301.1;0.9;247.3;50.05;208;4717.1
16-04-18;10:15;32.6;307.4;0.8;244.3;50.11;190;4717.1
16-04-18;10:18;32.3;304.6;0.8;246.3;50.06;187;4717.1
16-04-18;10:21;32.3;303.3;0.8;246.3;50.08;179;4717.1
16-04-18;10:24;32.5;297.3;0.8;244.3;50.09;175;4717.1
16-04-18;10:27;32.4;302.4;0.8;244.3;50.04;184;4717.1
16-04-18;10:30;32.4;310.4;0.9;244.3;50.03;205;4717.1
16-04-18;10:33;32.4;309.9;1.0;244.3;50.04;234;4717.1
16-04-18;10:36;32.6;303.9;1.3;245.3;49.99;282;4717.1
16-04-18;10:39;32.6;295.3;2.0;244.3;50.03;487;4717.2
16-04-18;10:42;32.7;306.8;1.4;244.3;50.03;362;4717.2
16-04-18;10:45;32.6;303.0;1.5;245.3;50.05;355;4717.2
16-04-18;10:48;33.0;304.3;1.5;245.3;50.01;334;4717.2
16-04-18;10:51;32.9;307.7;1.3;245.3;50.06;301;4717.2
16-04-18;10:54;32.7;305.2;1.2;245.3;50.05;287;4717.3
16-04-18;10:57;33.0;308.3;1.2;245.3;50.03;279;4717.3
16-04-18;11:00;32.7;307.6;1.2;245.3;50.01;287;4717.3
16-04-18;11:03;33.0;307.3;1.3;244.3;50.03;301;4717.3
16-04-18;11:06;32.9;309.5;1.4;244.3;50.06;324;4717.3
16-04-18;11:09;33.0;307.4;1.2;244.3;50.06;312;4717.3
16-04-18;11:12;33.1;305.1;1.4;244.3;50.02;339;4717.3
16-04-18;11:15;33.2;307.7;1.7;245.3;50.02;420;4717.4
16-04-18;11:18;33.3;291.6;1.6;245.3;50.04;392;4717.4
16-04-18;11:21;33.1;304.3;1.2;244.3;50.07;319;4717.4
16-04-18;11:24;33.2;305.4;1.3;244.3;50.05;314;4717.4
16-04-18;11:27;33.1;306.7;1.4;246.3;50.02;335;4717.4
16-04-18;11:30;33.3;307.6;1.4;245.3;50.06;343;4717.4
16-04-18;11:33;33.2;306.2;1.4;244.3;49.99;344;4717.5
16-04-18;11:36;33.2;308.2;1.5;245.3;50.05;375;4717.5
16-04-18;11:39;33.2;304.1;1.8;245.3;50.09;434;4717.5
16-04-18;11:42;33.5;301.6;1.5;244.3;50.04;372;4717.5
16-04-18;11:45;33.4;302.6;1.5;244.3;50.04;364;4717.5
16-04-18;11:48;33.3;304.5;1.6;245.3;50.06;393;4717.6
16-04-18;11:51;33.4;299.5;2.0;2445;50.06;466;4717.6
16-04-18;11:54;33.8;311.4;2.6;245.3;50.04;630;4717.6
16-04-18;11:57;34.0;305.7;2.0;245.3;50.03;494;4717.6
16-04-18;12:00;34.0;282.2;1.8;245.3;49.97;439;4717.7
16-04-18;12:03;33.8;303.0;1.7;244.3;50.02;405;4717.7
16-04-18;12:06;33.9;301.3;1.9;245.3;50.06;435;4717.7
16-04-18;12:09;34.0;306.1;2.0;245.3;50.05;485;4717.7
16-04-18;12:12;34.1;306.2;1.8;244.3;50.02;461;4717.7
16-04-18;12:15;34.1;307.1;2.0;244.3;50.03;482;4717.8
16-04-18;12:18;34.1;301.6;2.6;245.3;50.08;631;4717.8
16-04-18;12:21;34.5;280.0;2.5;245.3;50.05;609;4717.8
16-04-18;12:24;34.6;290.0;1.7;245.3;50.05;400;4717.9
16-04-18;12:27;34.5;296.3;1.7;245.3;50.03;408;4717.9
16-04-18;12:30;34.5;300.0;1.7;243.4;49.97;386;4717.9
16-04-18;12:33;34.1;295.3;1.5;245.3;50.02;369;4717.9
16-04-18;12:36;34.1;297.8;1.9;245.3;50.02;463;4717.9
16-04-18;12:39;34.8;279.4;4.0;246.3;50.04;993;4718.0
16-04-18;12:42;35.0;287.9;2.8;244.3;50.04;694;4718.0
16-04-18;12:45;35.4;275.3;2.8;246.3;50.05;696;4718.1
16-04-18;12:48;35.3;287.6;2.4;246.3;50.03;581;4718.1
16-04-18;12:51;35.3;288.8;3.5;246.3;50.06;854;4718.1
16-04-18;12:54;35.5;258.6;2.5;245.3;50.05;612;4718.2
16-04-18;12:57;35.2;285.2;2.3;245.3;50.00;558;4718.2
16-04-18;13:00;35.5;261.3;3.2;245.3;50.01;784;4718.2
16-04-18;13:03;36.0;285.9;4.3;246.3;50.00;1056;4718.3
16-04-18;13:06;36.1;282.5;2.1;245.3;50.00;522;4718.3
16-04-18;13:09;35.6;270.8;2.3;245.3;50.01;551;4718.3
16-04-18;13:12;35.6;297.8;2.1;245.3;50.04;532;4718.4
16-04-18;13:15;35.6;283.5;2.5;245.3;50.01;598;4718.4
16-04-18;13:18;35.6;295.1;3.5;246.3;50.01;848;4718.4
16-04-18;13:21;35.7;283.7;3.0;245.3;50.03;742;4718.5
16-04-18;13:24;35.9;290.0;2.7;245.3;50.05;652;4718.5
16-04-18;13:27;36.0;293.9;2.4;246.3;50.03;575;4718.5
16-04-18;13:30;35.7;302.6;1.9;245.3;50.03;478;4718.6
16-04-18;13:33;35.6;296.9;2.6;246.3;50.05;631;4718.6
16-04-18;13:36;35.9;275.6;2.8;246.3;50.05;711;4718.6
16-04-18;13:39;35.5;294.5;2.0;245.3;50.02;480;4718.7
16-04-18;13:42;35.5;299.1;1.6;245.3;50.04;395;4718.7
16-04-18;13:45;35.5;303.0;1.5;245.3;50.04;358;4718.7
16-04-18;13:48;35.2;304.8;1.4;245.3;50.05;335;4718.7
16-04-18;13:51;35.3;298.9;1.4;244.3;50.03;316;4718.7
16-04-18;13:54;35.0;300.7;1.5;245.3;50.05;339;4718.7
16-04-18;13:57;34.9;299.8;1.7;245.3;50.04;426;4718.8
16-04-18;14:00;34.9;297.3;2.3;245.3;50.03;566;4718.8
16-04-18;14:03;35.2;279.0;2.8;246.3;50.01;676;4718.8
16-04-18;14:06;35.2;296.9;1.8;245.3;49.98;435;4718.8
16-04-18;14:09;34.9;293.7;1.6;245.3;50.04;375;4718.9
16-04-18;14:12;34.9;301.9;1.5;245.3;50.03;364;4718.9
16-04-18;14:15;34.8;302.7;1.5;245.3;50.03;373;4718.9
16-04-18;14:18;34.9;304.5;1.5;245.3;50.07;363;4718.9
16-04-18;14:21;35.0;303.3;1.3;245.3;49.99;306;4718.9
16-04-18;14:24;34.8;299.7;1.4;245.3;50.05;322;4719.0
16-04-18;14:27;34.7;304.1;1.3;244.3;50.04;317;4719.0
16-04-18;14:30;34.5;299.1;1.4;245.3;50.03;335;4719.0
16-04-18;14:33;34.6;301.1;1.3;246.3;50.05;309;4719.0
16-04-18;14:36;34.5;302.9;1.1;246.3;50.12;275;4719.0
16-04-18;14:39;34.4;298.8;1.1;246.3;50.03;267;4719.0
16-04-18;14:42;34.2;298.8;1.0;245.3;50.07;237;4719.0
16-04-18;14:45;34.1;301.6;1.1;246.3;50.04;237;4719.1
16-04-18;14:48;33.9;306.5;1.1;245.3;50.05;258;4719.1
16-04-18;14:51;34.0;303.2;1.0;245.3;50.04;217;4719.1
16-04-18;14:54;33.8;289.5;0.9;245.3;50.05;208;4719.1
16-04-18;14:57;33.8;295.3;0.9;247.3;50.03;212;4719.1
16-04-18;15:00;33.8;299.5;0.9;246.3;50.02;210;4719.1
16-04-18;15:03;33.8;297.3;1.0;246.3;50.00;217;4719.1
16-04-18;15:06;33.7;303.3;1.0;246.3;50.08;234;4719.1
16-04-18;15:09;33.7;298.6;1.0;246.3;50.03;247;4719.1
16-04-18;15:12;33.8;302.3;1.2;247.3;50.07;295;4719.2
16-04-18;15:15;33.9;298.5;1.5;246.3;50.03;364;4719.2
16-04-18;15:18;34.0;290.3;2.5;247.3;50.07;588;4719.2
16-04-18;15:21;34.2;294.8;1.6;246.3;50.03;389;4719.2
16-04-18;15:24;34.2;298.9;1.4;246.3;50.05;313;4719.2
16-04-18;15:27;34.2;302.3;1.6;246.3;50.02;391;4719.3
16-04-18;15:30;34.4;300.0;1.7;247.3;50.01;404;4719.3
16-04-18;15:33;34.2;298.3;1.6;247.3;50.04;373;4719.3
16-04-18;15:36;34.5;293.4;1.8;247.3;50.07;446;4719.3
16-04-18;15:39;34.5;300.1;2.0;247.3;50.04;492;4719.3
16-04-18;15:42;34.6;297.6;1.7;247.3;50.02;403;4719.4
16-04-18;15:45;34.7;304.5;1.3;246.3;50.01;318;4719.4
16-04-18;15:48;34.5;304.9;1.1;246.3;50.02;270;4719.4
16-04-18;15:51;34.5;303.3;1.2;247.3;49.99;286;4719.4
16-04-18;15:54;34.6;299.1;1.3;246.3;50.04;324;4719.4
16-04-18;15:57;34.5;299.1;1.0;246.3;50.05;253;4719.4
16-04-18;16:00;34.2;302.7;1.0;247.3;50.07;219;4719.5
16-04-18;16:03;34.5;303.6;1.0;246.3;50.04;222;4719.5
16-04-18;16:06;34.1;303.3;0.9;247.3;50.03;217;4719.5
16-04-18;16:09;34.4;301.0;0.8;247.3;50.04;211;4719.5
16-04-18;16:12;34.1;304.9;1.0;247.3;50.05;231;4719.5
16-04-18;16:15;34.1;302.0;1.0;245.3;50.05;232;4719.5
16-04-18;16:18;34.2;299.8;0.9;247.3;50.03;198;4719.5
16-04-18;16:21;34.1;302.1;0.8;246.3;50.05;174;4719.5
16-04-18;16:24;34.0;300.5;0.8;246.3;50.04;173;4719.5
16-04-18;16:27;34.1;297.0;0.8;247.3;50.05;172;4719.5
16-04-18;16:30;34.1;298.9;0.7;245.3;50.05;159;4719.6
16-04-18;16:33;34.0;297.6;0.7;246.3;50.04;147;4719.6
16-04-18;16:36;33.8;296.6;0.7;246.3;50.04;146;4719.6
16-04-18;16:39;33.8;294.8;0.7;245.3;50.06;141;4719.6
16-04-18;16:42;33.7;296.3;0.6;245.3;50.05;135;4719.6
16-04-18;16:45;34.0;290.6;0.6;244.3;50.06;130;4719.6
16-04-18;16:48;33.7;300.1;0.5;245.3;50.04;120;4719.6
16-04-18;16:51;33.8;295.7;0.5;245.3;50.04;108;4719.6
16-04-18;16:54;33.5;293.1;0.5;245.3;50.07;100;4719.6
16-04-18;16:57;33.5;297.9;0.5;245.3;50.03;116;4719.6
16-04-18;17:00;33.5;294.4;0.6;245.3;50.07;136;4719.6
16-04-18;17:03;33.4;298.5;0.7;245.3;50.05;154;4719.6
16-04-18;17:06;33.4;304.9;0.7;246.3;50.03;160;4719.6
16-04-18;17:09;33.5;296.4;0.7;245.3;50.07;152;4719.6
16-04-18;17:12;33.5;294.2;0.6;246.3;50.03;137;4719.6
16-04-18;17:15;33.4;297.5;0.6;247.3;50.03;122;4719.7
16-04-18;17:18;33.3;289.0;0.5;246.3;50.03;109;4719.7
16-04-18;17:21;33.1;294.8;0.4;246.3;50.03;97;4719.7
16-04-18;17:24;33.2;288.4;0.5;246.3;50.06;92;4719.7
16-04-18;17:27;33.2;288.4;0.5;246.3;50.03;96;4719.7
16-04-18;17:30;33.1;289.8;0.5;245.3;50.05;104;4719.7
16-04-18;17:33;33.2;296.7;0.4;246.3;50.03;99;4719.7
16-04-18;17:36;33.0;285.3;0.5;246.3;50.04;98;4719.7
16-04-18;17:39;33.1;290.9;0.5;246.3;50.02;102;4719.7
16-04-18;17:42;33.1;288.5;0.5;246.3;50.03;103;4719.7
16-04-18;17:45;33.0;287.5;0.5;246.3;50.03;102;4719.7
16-04-18;17:48;33.1;287.2;0.5;246.3;50.09;97;4719.7
16-04-18;17:51;33.0;291.9;0.4;246.3;50.06;88;4719.7
16-04-18;17:54;32.9;291.0;0.4;246.3;50.06;85;4719.7
16-04-18;17:57;32.9;292.8;0.4;248.2;50.07;84;4719.7
16-04-18;18:00;33.0;296.6;0.4;247.3;50.07;80;4719.7
16-04-18;18:03;32.7;282.7;0.4;247.3;50.02;80;4719.7
16-04-18;18:06;32.7;285.0;0.3;247.3;50.07;71;4719.7
16-04-18;18:09;32.7;279.6;0.3;246.3;50.04;61;4719.7
16-04-18;18:12;32.7;285.2;0.3;246.3;50.05;54;4719.7
16-04-18;18:15;32.5;278.1;0.2;247.3;50.03;49;4719.7
16-04-18;18:18;32.4;276.5;0.2;245.3;50.02;43;4719.7
16-04-18;18:21;32.5;273.0;0.2;247.3;50.04;38;4719.7
16-04-18;18:24;32.5;272.7;0.1;247.3;50.07;32;4719.7
16-04-18;18:27;32.3;269.3;0.1;246.3;50.08;26;4719.8
16-04-18;18:30;32.3;255.1;0.1;246.3;50.05;22;4719.8
16-04-18;18:33;32.3;266.7;0.1;246.3;50.02;19;4719.8
16-04-18;18:36;32.2;266.3;0.1;247.3;50.05;17;4719.8
16-04-18;18:39;31.9;266.1;0.1;246.3;50.05;16;4719.8
16-04-18;18:42;32.2;257.0;0.0;248.2;50.05;12;4719.8
16-04-18;18:45;32.0;265.4;0.0;247.3;50.03;10;4719.8
16-04-18;18:48;31.9;272.4;0.2;248.2;49.98;27;4719.8
16-04-18;18:51;31.8;252.9;0.0;247.3;50.02;11;4719.8
16-04-18;18:54;31.9;261.3;0.0;246.3;50.03;13;4719.8
16-04-18;18:57;31.7;257.6;0.0;247.3;50.04;10;4719.8
16-04-18;19:00;31.7;258.8;0.0;247.3;50.07;13;4719.8
16-04-18;19:03;31.6;260.7;0.0;247.3;50.06;10;4719.8
16-04-18;19:06;31.6;254.5;0.1;247.3;50.06;10;4719.8
16-04-18;19:09;31.6;250.7;0.0;246.3;50.08;10;4719.8
16-04-18;19:12;31.6;260.3;0.0;247.3;50.05;6;4719.8
16-04-18;19:15;31.6;256.0;0.0;246.3;50.04;5;4719.8
16-04-18;19:18;31.5;252.9;0.0;246.3;50.05;4;4719.8
16-04-18;19:21;31.4;237.5;0.0;246.3;49.94;0;4719.8
16-04-18;19:24;31.2;185.7;0.0;245.3;50.05;0;4719.8
16-04-18;19:27;31.1;117.4;0.0;245.3;50.05;0;4719.8
16-04-18;19:30;31.1;148.2;0.0;246.3;50.05;0;4719.8
16-04-18;19:33;31.0;214.0;0.0;245.3;50.02;0;4719.8
16-04-18;19:36;31.0;237.7;0.0;246.3;50.01;0;4719.8
16-04-18;19:39;30.9;206.1;0.0;245.3;50.03;0;4719.8
16-04-18;19:42;30.9;162.3;0.0;245.3;50.04;0;4719.8
16-04-18;19:45;30.8;127.1;0.0;245.3;50.04;0;4719.8
16-04-19;06:30;25.7;279.7;0.1;244.3;50.04;14;4719.8
16-04-19;06:33;25.0;274.2;0.1;244.3;50.03;17;4719.8
16-04-19;06:36;25.7;277.7;0.1;245.3;50.03;20;4719.8
16-04-19;06:39;25.7;284.6;0.1;246.3;50.02;22;4719.8
16-04-19;06:42;26.1;274.5;0.1;245.3;50.04;22;4719.8
16-04-19;06:45;26.4;272.7;0.1;244.3;50.02;23;4719.8
16-04-19;06:48;26.4;269.3;0.1;245.3;50.00;24;4719.8
16-04-19;06:51;26.8;279.4;0.1;245.3;49.99;23;4719.8
16-04-19;06:54;26.8;279.3;0.1;245.3;50.02;24;4719.8
16-04-19;06:57;26.8;266.7;0.1;245.3;50.08;23;4719.8
16-04-19;07:00;27.2;272.6;0.1;246.3;50.00;23;4719.8
16-04-19;07:03;27.2;278.3;0.1;245.3;50.06;22;4719.8
16-04-19;07:06;27.9;264.9;0.1;245.3;50.06;20;4719.8
16-04-19;07:09;27.9;269.3;0.1;246.3;50.02;18;4719.8
16-04-19;07:12;28.3;260.4;0.1;244.3;50.02;18;4719.8
16-04-19;07:15;28.6;264.6;0.1;244.3;50.00;20;4719.8
16-04-19;07:18;28.3;274.5;0.2;244.3;49.97;24;4719.8
16-04-19;07:21;28.3;270.8;0.1;245.3;50.02;27;4719.8
16-04-19;07:24;28.6;276.7;0.1;244.3;50.03;28;4719.8
16-04-19;07:27;29.4;264.9;0.1;244.3;50.01;29;4719.8
16-04-19;07:30;29.0;268.0;0.1;243.4;50.02;29;4719.8
16-04-19;07:33;29.4;272.0;0.1;244.3;50.02;29;4719.8
16-04-19;07:36;29.4;277.0;0.1;244.3;50.04;30;4719.8
16-04-19;07:39;29.4;284.1;0.1;244.3;50.02;30;4719.8
16-04-19;07:42;29.4;268.3;0.1;245.3;50.03;28;4719.8
16-04-19;07:45;30.1;279.4;0.1;245.3;50.01;26;4719.8
16-04-19;07:48;30.2;274.6;0.1;245.3;50.02;26;4719.8
16-04-19;07:51;30.1;271.5;0.1;245.3;50.04;25;4719.8
16-04-19;07:54;30.2;260.0;0.1;246.3;50.05;27;4719.8
16-04-19;07:57;30.2;276.1;0.2;244.3;50.06;33;4719.8
16-04-19;08:00;30.4;273.4;0.2;245.3;50.03;39;4719.8
16-04-19;08:03;30.3;285.3;0.2;244.3;50.07;44;4719.8
16-04-19;08:06;30.4;284.3;0.2;246.3;50.04;49;4719.8
16-04-19;08:09;30.3;287.1;0.3;245.3;50.03;54;4719.8
16-04-19;08:12;30.4;294.7;0.3;245.3;50.00;55;4719.8
16-04-19;08:15;30.7;288.4;0.3;245.3;50.04;59;4719.8
16-04-19;08:18;30.5;295.1;0.3;244.3;50.04;60;4719.8
16-04-19;08:21;30.7;289.0;0.4;244.3;50.05;65;4719.8
16-04-19;08:24;30.5;288.7;0.4;244.3;50.05;69;4719.8
16-04-19;08:27;30.9;295.1;0.4;243.4;49.99;67;4719.8
16-04-19;08:30;30.9;296.1;0.4;244.3;50.03;69;4719.8
16-04-19;08:33;30.8;298.0;0.4;244.3;50.02;67;4719.8
16-04-19;08:36;31.0;295.0;0.4;244.3;50.05;67;4719.8
16-04-19;08:39;30.8;287.9;0.4;243.4;50.06;69;4719.8
16-04-19;08:42;30.9;287.5;0.4;243.4;50.02;69;4719.8
16-04-19;08:45;30.8;297.5;0.4;243.4;50.03;70;4719.8
16-04-19;08:48;30.9;291.2;0.4;243.4;49.99;69;4719.8
16-04-19;08:51;30.9;290.7;0.4;244.3;50.03;74;4719.9
16-04-19;08:54;30.9;287.1;0.4;244.3;50.03;78;4719.9
16-04-19;08:57;30.9;295.1;0.4;243.4;50.03;83;4719.9
16-04-19;09:00;30.9;291.9;0.4;243.4;50.02;85;4719.9
16-04-19;09:03;31.0;299.8;0.5;243.4;50.05;90;4719.9
16-04-19;09:06;30.9;297.9;0.5;243.4;50.06;92;4719.9
16-04-19;09:09;30.9;296.3;0.5;243.4;50.06;97;4719.9
16-04-19;09:12;31.0;302.0;0.5;243.4;50.05;105;4719.9
16-04-19;09:15;30.9;292.9;0.5;243.4;50.04;115;4719.9
16-04-19;09:18;31.0;304.6;0.7;242.4;50.07;126;4719.9
16-04-19;09:21;31.1;305.7;0.7;242.4;50.04;141;4719.9
16-04-19;09:24;31.1;303.9;0.7;243.4;50.08;151;4719.9
16-04-19;09:27;31.2;301.3;0.7;244.3;50.09;161;4719.9
16-04-19;09:30;31.1;304.1;0.7;242.4;50.07;159;4719.9
16-04-19;09:33;31.4;303.0;0.7;243.4;50.08;160;4719.9
16-04-19;09:36;31.5;297.9;0.8;243.4;50.09;161;4719.9
16-04-19;09:39;31.5;302.9;0.7;243.4;50.09;166;4719.9
16-04-19;09:42;31.6;308.9;0.7;244.3;50.07;168;4720.0
16-04-19;09:45;31.5;304.5;0.7;245.3;50.08;165;4720.0
16-04-19;09:48;31.6;304.9;0.7;245.3;50.08;167;4720.0
16-04-19;09:51;31.6;307.9;0.7;245.3;50.11;171;4720.0
16-04-19;09:54;31.8;310.5;0.8;245.3;50.09;182;4720.0
16-04-19;09:57;31.7;308.0;0.8;245.3;50.05;190;4720.0
16-04-19;10:00;31.8;306.4;0.8;245.3;50.04;185;4720.0
16-04-19;10:03;31.7;308.3;0.8;246.3;50.07;182;4720.0
16-04-19;10:06;31.8;302.9;0.8;245.3;50.05;178;4720.0
16-04-19;10:09;32.0;312.7;0.7;244.3;50.07;167;4720.0
16-04-19;10:12;32.0;304.3;0.7;245.3;50.07;162;4720.0
16-04-19;10:15;31.9;308.7;0.7;244.3;50.07;158;4720.0
16-04-19;10:18;32.0;302.4;0.7;244.3;50.05;158;4720.1
16-04-19;10:21;32.2;303.2;0.7;244.3;50.07;159;4720.1
16-04-19;10:24;32.3;303.5;0.8;244.3;50.07;171;4720.1
16-04-19;10:27;32.2;303.2;0.8;245.3;50.06;181;4720.1
16-04-19;10:30;32.5;308.3;0.9;245.3;50.05;207;4720.1
16-04-19;10:33;32.3;315.5;1.0;245.3;50.07;237;4720.1
16-04-19;10:36;32.6;311.8;1.3;244.3;50.09;295;4720.1
16-04-19;10:39;32.4;315.3;1.5;246.3;50.08;338;4720.1
16-04-19;10:42;32.7;313.4;1.5;246.3;50.07;357;4720.1
16-04-19;10:45;33.0;304.6;1.3;244.3;50.08;330;4720.2
16-04-19;10:48;33.1;309.8;1.4;245.3;50.08;320;4720.2
16-04-19;10:51;32.9;308.7;1.4;245.3;50.04;312;4720.2
16-04-19;10:54;33.1;306.2;1.4;245.3;50.04;316;4720.2
16-04-19;10:57;32.9;310.2;1.4;245.3;50.01;323;4720.2
16-04-19;11:00;33.1;304.5;1.3;245.3;49.99;303;4720.2
16-04-19;11:03;33.1;306.1;1.2;244.3;50.07;306;4720.3
16-04-19;11:06;33.3;306.8;1.3;246.3;50.02;315;4720.3
16-04-19;11:09;33.2;303.9;1.3;245.3;50.02;307;4720.3
16-04-19;11:12;33.4;308.3;1.3;245.3;50.02;307;4720.3
16-04-19;11:15;33.2;305.5;1.4;245.3;50.01;325;4720.3
16-04-19;11:18;33.4;308.4;1.5;245.3;50.05;368;4720.3
16-04-19;11:21;33.5;302.9;2.0;246.3;50.06;466;4720.4
16-04-19;11:24;33.7;302.6;2.2;245.3;50.03;549;4720.4
16-04-19;11:27;33.9;306.4;2.0;245.3;50.04;474;4720.4
16-04-19;11:30;34.1;312.0;1.8;244.3;50.00;441;4720.4
16-04-19;11:33;34.1;308.7;1.8;246.3;50.02;431;4720.5
16-04-19;11:36;34.1;308.2;1.8;245.3;50.03;433;4720.5
16-04-19;11:39;34.1;309.6;1.5;245.3;50.04;345;4720.5
16-04-19;11:42;33.7;308.2;1.2;245.3;50.03;285;4720.5
16-04-19;11:45;33.9;308.6;1.0;245.3;50.04;241;4720.5
16-04-19;11:48;34.0;308.9;1.0;245.3;50.05;230;4720.5
16-04-19;11:51;34.0;312.0;1.0;245.3;50.04;252;4720.5
16-04-19;11:54;33.9;308.6;1.1;245.3;50.04;250;4720.6
16-04-19;11:57;33.9;308.6;1.0;245.3;50.00;238;4720.6
16-04-19;12:00;33.8;307.3;1.0;244.3;50.01;242;4720.6
16-04-19;12:03;33.8;310.4;1.1;245.3;50.02;246;4720.6
16-04-19;12:06;33.8;312.0;1.1;245.3;50.02;250;4720.6
16-04-19;12:09;33.9;313.1;1.1;245.3;50.06;254;4720.6
16-04-19;12:12;33.9;305.2;1.0;245.3;50.04;245;4720.6
16-04-19;12:15;33.8;308.9;1.1;246.3;50.05;240;4720.6
16-04-19;12:18;33.7;304.9;1.0;245.3;50.04;239;4720.7
16-04-19;12:21;33.9;311.7;1.0;245.3;50.06;245;4720.7
16-04-19;12:24;33.7;304.8;1.0;245.3;50.07;236;4720.7
16-04-19;12:27;33.8;309.2;1.1;245.3;50.02;241;4720.7
16-04-19;12:30;33.8;304.8;1.1;245.3;50.05;256;4720.7
16-04-19;12:33;33.8;306.1;1.2;245.3;50.06;278;4720.7
16-04-19;12:36;33.9;311.8;1.2;245.3;50.05;302;4720.7
16-04-19;12:39;34.0;305.1;1.2;245.3;50.07;311;4720.7
16-04-19;12:42;34.1;308.3;1.3;245.3;50.06;313;4720.8
16-04-19;12:45;34.0;310.5;1.3;245.3;50.06;327;4720.8
16-04-19;12:48;34.0;310.2;1.4;245.3;50.06;331;4720.8
16-04-19;12:51;34.0;310.1;1.4;245.3;50.05;315;4720.8
16-04-19;12:54;34.0;306.0;1.3;246.3;50.04;311;4720.8
16-04-19;12:57;33.9;304.2;1.1;244.3;50.02;260;4720.8
16-04-19;13:00;33.8;304.1;0.8;244.3;50.03;190;4720.9
16-04-19;13:03;33.8;308.6;0.7;244.3;50.07;160;4720.9
16-04-19;13:06;33.8;297.3;0.6;244.3;50.02;133;4720.9
16-04-19;13:09;33.8;298.2;0.8;244.3;50.04;175;4720.9
16-04-19;13:12;33.7;304.9;0.6;243.4;50.04;155;4720.9
16-04-19;13:15;33.5;303.0;0.6;244.3;50.05;150;4720.9
16-04-19;13:18;33.7;301.3;0.7;244.3;50.04;150;4720.9
16-04-19;13:21;33.4;302.1;0.7;244.3;50.02;137;4720.9
16-04-19;13:24;33.3;296.3;0.5;244.3;50.05;121;4720.9
16-04-19;13:27;33.4;294.5;0.5;244.3;50.02;104;4720.9
16-04-19;13:30;33.2;294.8;0.5;245.3;50.02;104;4720.9
16-04-19;13:33;33.0;298.9;0.6;244.3;50.06;122;4720.9
16-04-19;13:36;33.1;295.6;0.5;245.3;50.06;95;4720.9
16-04-19;13:39;33.2;289.5;0.5;245.3;50.05;87;4720.9
16-04-19;13:42;33.1;299.2;0.5;245.3;50.04;92;4720.9
16-04-19;13:45;33.1;289.1;0.4;244.3;50.06;88;4720.9
16-04-19;13:48;33.1;306.1;0.5;244.3;50.06;89;4721.0
16-04-19;13:51;32.9;303.3;0.5;243.4;50.07;94;4721.0
16-04-19;13:54;32.9;300.1;0.5;245.3;50.05;104;4721.0
16-04-19;13:57;32.9;299.5;0.5;244.3;50.03;108;4721.0
16-04-19;14:00;33.1;303.6;0.5;244.3;50.01;118;4721.0
16-04-19;14:03;33.0;299.4;0.5;244.3;50.02;117;4721.0
16-04-19;14:06;32.6;295.4;0.5;244.3;50.02;119;4721.0
16-04-19;14:09;32.7;297.3;0.5;244.3;50.02;108;4721.0
16-04-19;14:12;32.9;299.7;0.4;244.3;50.02;88;4721.0
16-04-19;14:15;32.9;281.9;0.3;244.3;50.02;63;4721.0
16-04-19;14:18;32.5;277.0;0.3;244.3;50.06;54;4721.0
16-04-19;14:21;32.6;279.1;0.3;245.3;50.03;53;4721.0
16-04-19;14:24;32.3;286.0;0.3;244.3;50.06;50;4721.0
16-04-19;14:27;32.4;286.8;0.3;244.3;50.02;61;4721.0
16-04-19;14:30;32.4;293.2;0.4;244.3;50.03;71;4721.0
16-04-19;14:33;32.5;294.7;0.4;244.3;50.04;91;4721.0
16-04-19;14:36;32.6;296.9;0.4;245.3;50.08;87;4721.0
16-04-19;14:39;32.5;291.9;0.5;246.3;50.05;90;4721.0
16-04-19;14:42;32.6;294.7;0.4;245.3;50.03;90;4721.0
16-04-19;14:45;32.5;296.0;0.4;243.4;50.04;90;4721.0
16-04-19;14:48;32.6;296.9;0.5;245.3;50.07;97;4721.0
16-04-19;14:51;32.3;300.4;0.5;244.3;49.98;95;4721.0
16-04-19;14:54;32.4;292.6;0.4;246.3;50.03;84;4721.0
16-04-19;14:57;32.5;291.0;0.4;245.3;50.03;80;4721.1
16-04-19;15:00;32.5;292.0;0.4;245.3;50.04;77;4721.1
16-04-19;15:03;32.5;292.8;0.4;246.3;50.05;78;4721.1
16-04-19;15:06;32.3;285.4;0.4;246.3;50.06;83;4721.1
16-04-19;15:09;32.5;297.5;0.5;246.3;50.06;108;4721.1
16-04-19;15:12;32.4;296.9;0.7;246.3;50.06;150;4721.1
16-04-19;15:15;32.7;281.2;1.0;245.3;50.06;229;4721.1
16-04-19;15:18;32.6;304.1;0.9;245.3;50.04;198;4721.1
16-04-19;15:21;32.7;288.7;0.6;245.3;50.08;139;4721.1
16-04-19;15:24;32.5;288.5;0.5;246.3;50.08;113;4721.1
16-04-19;15:27;32.7;281.8;1.2;245.3;50.06;291;4721.1
16-04-19;15:30;33.5;285.9;4.6;249.2;50.07;1126;4721.2
16-04-19;15:33;34.0;296.7;1.2;246.3;50.05;290;4721.2
16-04-19;15:36;33.7;298.6;1.1;245.3;50.06;257;4721.2
16-04-19;15:39;33.5;304.1;0.9;246.3;50.04;201;4721.2
16-04-19;15:42;33.5;302.1;0.7;247.3;50.06;158;4721.3
16-04-19;15:45;33.1;297.0;0.5;247.3;50.05;117;4721.3
16-04-19;15:48;33.3;292.5;0.5;245.3;50.06;91;4721.3
16-04-19;15:51;32.9;288.8;0.4;245.3;50.01;75;4721.3
16-04-19;15:54;33.0;282.1;0.4;247.3;50.05;58;4721.3
16-04-19;15:57;32.7;282.4;0.2;246.3;50.07;39;4721.3
16-04-19;16:00;32.7;276.8;0.2;245.3;50.03;35;4721.3
16-04-19;16:03;32.7;279.4;0.2;246.3;50.03;40;4721.3
16-04-19;16:06;32.6;273.9;0.1;244.3;50.04;28;4721.3
16-04-19;16:09;32.6;265.8;0.1;245.3;50.02;24;4721.3
16-04-19;16:12;32.5;269.3;0.1;245.3;50.02;19;4721.3
16-04-19;16:15;32.5;265.2;0.1;245.3;50.05;23;4721.3
16-04-19;16:18;32.4;272.0;0.1;245.3;50.04;28;4721.3
16-04-19;16:21;32.5;266.3;0.2;245.3;50.04;40;4721.3
16-04-19;16:24;32.4;289.8;0.4;245.3;50.00;64;4721.3
16-04-19;16:27;32.5;296.1;0.5;245.3;50.02;114;4721.3
16-04-19;16:30;32.5;301.6;0.6;245.3;50.02;139;4721.3
16-04-19;16:33;32.6;299.7;0.7;246.3;50.03;152;4721.3
16-04-19;16:36;32.5;303.6;0.7;245.3;50.04;147;4721.3
16-04-19;16:39;32.6;295.1;0.6;245.3;50.02;120;4721.3
16-04-19;16:42;32.6;287.1;0.5;245.3;50.06;105;4721.3
16-04-19;16:45;32.5;289.4;0.5;246.3;50.01;94;4721.3
16-04-19;16:48;32.5;288.2;0.4;245.3;50.06;88;4721.3
16-04-19;16:51;32.6;283.5;0.4;245.3;50.04;82;4721.3
16-04-19;16:54;32.5;294.4;0.4;245.3;50.03;76;4721.3
16-04-19;16:57;32.5;291.3;0.4;245.3;50.07;73;4721.3
16-04-19;17:00;32.4;284.7;0.4;246.3;50.07;75;4721.3
16-04-19;17:03;32.6;282.1;0.5;246.3;50.04;86;4721.4
16-04-19;17:06;32.5;304.8;0.5;246.3;49.98;92;4721.4
16-04-19;17:09;32.5;289.4;0.5;246.3;50.03;91;4721.4
16-04-19;17:12;32.6;297.6;0.4;246.3;50.05;85;4721.4
16-04-19;17:15;32.4;288.5;0.4;247.3;50.05;75;4721.4
16-04-19;17:18;32.4;286.5;0.3;245.3;50.03;50;4721.4
16-04-19;17:21;32.3;272.1;0.1;246.3;50.02;30;4721.4
16-04-19;17:24;32.2;277.0;0.1;247.3;50.03;17;4721.4
16-04-19;17:27;32.0;259.5;0.1;246.3;50.07;11;4721.4
16-04-19;17:30;32.2;252.3;0.0;245.3;50.05;10;4721.4
16-04-19;17:33;32.0;253.1;0.0;245.3;50.03;12;4721.4
16-04-19;17:36;31.9;264.9;0.1;245.3;50.03;14;4721.4
16-04-19;17:39;31.9;265.7;0.1;245.3;50.03;27;4721.4
16-04-19;17:42;32.2;283.5;0.8;245.3;50.04;198;4721.4
16-04-19;17:45;32.3;289.0;0.5;246.3;50.04;103;4721.4
16-04-19;17:48;32.2;298.5;0.6;245.3;50.05;123;4721.4
16-04-19;17:51;32.3;273.9;0.5;246.3;50.03;118;4721.4
16-04-19;17:54;32.2;280.8;1.0;246.3;50.04;217;4721.4
16-04-19;17:57;32.3;296.9;0.6;245.3;50.06;124;4721.4
16-04-19;18:00;32.5;313.0;1.0;246.3;50.10;230;4721.4
16-04-19;18:03;32.3;284.4;0.5;246.3;50.09;93;4721.4
16-04-19;18:06;32.6;300.1;1.0;247.3;50.08;248;4721.5
16-04-19;18:09;32.5;293.7;1.0;247.3;50.08;238;4721.5
16-04-19;18:12;32.5;293.9;0.9;247.3;50.07;213;4721.5
16-04-19;18:15;32.5;294.8;0.8;247.3;50.05;181;4721.5
16-04-19;18:18;32.6;294.2;0.7;247.3;50.03;159;4721.5
16-04-19;18:21;32.4;290.1;0.7;247.3;50.00;145;4721.5
16-04-19;18:24;32.7;292.9;0.6;246.3;50.02;132;4721.5
16-04-19;18:27;32.6;288.4;0.5;246.3;50.05;111;4721.5
16-04-19;18:30;32.5;293.5;0.5;245.3;50.02;101;4721.5
16-04-19;18:33;32.6;292.3;0.4;246.3;50.03;90;4721.5
16-04-19;18:36;32.6;281.9;0.4;246.3;50.03;79;4721.5
16-04-19;18:39;32.5;283.0;0.4;246.3;50.03;69;4721.5
16-04-19;18:42;32.2;288.8;0.4;246.3;50.03;65;4721.5
16-04-19;18:45;32.4;281.1;0.4;245.3;50.01;63;4721.5
16-04-19;18:48;32.3;281.5;0.3;246.3;50.07;54;4721.5
16-04-19;18:51;32.3;277.7;0.2;246.3;49.98;34;4721.5
16-04-19;18:54;31.9;264.5;0.1;246.3;49.99;24;4721.5
16-04-19;18:57;32.2;273.1;0.1;247.3;50.04;22;4721.5
16-04-19;19:00;32.0;259.1;0.0;246.3;50.09;9;4721.5
16-04-19;19:03;31.8;250.9;0.0;246.3;50.07;6;4721.5
16-04-19;19:06;31.7;242.1;0.0;246.3;50.06;4;4721.5
16-04-19;19:09;31.8;248.1;0.0;246.3;50.05;3;4721.5
16-04-19;19:12;31.6;223.5;0.0;246.3;50.05;0;4721.5
16-04-19;19:15;31.5;182.6;0.0;246.3;50.04;0;4721.5
16-04-19;19:18;31.5;220.3;0.0;246.3;50.03;0;4721.5
16-04-19;19:21;31.4;284.0;0.0;247.3;50.02;0;4721.5
16-04-19;19:24;31.2;272.6;0.0;245.3;50.01;0;4721.5
16-04-19;19:27;31.2;257.3;0.0;245.3;50.03;0;4721.5
16-04-19;19:30;31.1;236.8;0.0;246.3;50.07;0;4721.5
16-04-19;19:33;31.0;211.6;0.0;246.3;50.07;0;4721.5
16-04-19;19:36;31.0;183.9;0.0;245.3;50.05;0;4721.5
16-04-19;19:39;30.9;153.8;0.0;245.3;50.03;0;4721.5
16-04-19;19:42;30.8;122.9;0.0;245.3;50.03;0;4721.5
16-04-20;06:12;23.9;271.4;0.1;246.3;50.07;17;4721.5
16-04-20;06:15;25.0;278.9;0.1;246.3;50.07;19;4721.5
16-04-20;06:18;24.6;273.0;0.1;245.3;50.04;22;4721.5
16-04-20;06:21;25.0;268.7;0.1;245.3;50.04;25;4721.5
16-04-20;06:24;25.7;284.6;0.1;245.3;50.05;26;4721.6
16-04-20;06:27;25.3;276.4;0.1;245.3;50.06;28;4721.6
16-04-20;06:30;25.7;286.2;0.2;244.3;50.01;30;4721.6
16-04-20;06:33;26.4;284.6;0.2;244.3;50.05;32;4721.6
16-04-20;06:36;26.1;283.8;0.2;245.3;50.00;35;4721.6
16-04-20;06:39;26.8;273.4;0.2;247.3;50.05;37;4721.6
16-04-20;06:42;27.2;288.5;0.2;246.3;50.05;37;4721.6
16-04-20;06:45;27.2;282.2;0.2;246.3;50.03;36;4721.6
16-04-20;06:48;27.2;273.3;0.2;245.3;50.02;44;4721.6
16-04-20;06:51;27.5;289.3;0.3;246.3;50.02;51;4721.6
16-04-20;06:54;28.6;298.0;0.3;246.3;50.03;60;4721.6
16-04-20;06:57;28.6;300.2;0.3;246.3;50.09;55;4721.6
16-04-20;07:00;28.6;299.7;0.4;246.3;50.10;70;4721.6
16-04-20;07:03;29.0;299.1;0.4;246.3;50.07;93;4721.6
16-04-20;07:06;29.4;304.5;0.5;245.3;50.06;102;4721.6
16-04-20;07:09;30.1;302.9;0.5;245.3;50.06;97;4721.6
16-04-20;07:12;30.3;309.6;0.5;245.3;50.05;121;4721.6
16-04-20;07:15;30.4;313.0;0.7;246.3;50.05;129;4721.6
16-04-20;07:18;30.3;304.9;0.6;245.3;50.06;122;4721.6
16-04-20;07:21;30.3;307.1;0.6;246.3;50.03;129;4721.6
16-04-20;07:24;30.5;302.9;0.6;247.3;50.06;137;4721.6
16-04-20;07:27;30.5;310.2;0.6;246.3;50.05;134;4721.6
16-04-20;07:30;30.9;303.2;0.6;245.3;50.06;122;4721.6
16-04-20;07:33;30.8;309.0;0.5;246.3;50.06;107;4721.6
16-04-20;07:36;30.7;307.4;0.5;246.3;50.05;116;4721.6
16-04-20;07:39;30.9;306.7;0.6;246.3;50.04;129;4721.6
16-04-20;07:42;31.0;296.9;0.6;246.3;50.03;127;4721.7
16-04-20;07:45;30.8;299.8;0.5;246.3;50.06;106;4721.7
16-04-20;07:48;31.1;298.9;0.5;245.3;50.07;109;4721.7
16-04-20;07:51;31.2;313.4;0.7;245.3;50.06;141;4721.7
16-04-20;07:54;31.1;307.4;0.7;244.3;50.08;151;4721.7
16-04-20;07:57;31.2;306.8;0.5;244.3;50.11;118;4721.7
16-04-20;08:00;31.1;303.0;0.8;244.3;50.09;160;4721.7
16-04-20;08:03;31.6;315.0;1.0;244.3;50.06;234;4721.7
16-04-20;08:06;31.7;312.5;0.8;247.3;50.07;198;4721.7
16-04-20;08:09;31.7;318.0;0.7;245.3;50.06;144;4721.7
16-04-20;08:12;31.7;307.7;0.6;245.3;50.02;150;4721.7
16-04-20;08:15;31.7;310.5;0.6;246.3;50.06;147;4721.7
16-04-20;08:18;31.8;306.4;0.8;246.3;50.05;181;4721.7
16-04-20;08:21;31.7;308.0;0.6;245.3;50.07;109;4721.8
16-04-20;08:24;31.7;302.7;0.6;245.3;50.03;144;4721.8
16-04-20;08:27;31.7;293.5;0.5;244.3;50.03;92;4721.8
16-04-20;08:30;31.7;289.3;0.7;244.3;50.10;141;4721.8
16-04-20;08:33;31.8;315.6;0.7;246.3;50.07;163;4721.8
16-04-20;08:36;32.0;312.4;0.7;245.3;50.08;144;4721.8
16-04-20;08:39;31.9;315.3;0.6;245.3;50.03;151;4721.8
16-04-20;08:42;31.9;306.2;0.8;244.3;50.05;177;4721.8
16-04-20;08:45;32.2;295.6;1.0;244.3;50.02;212;4721.8
16-04-20;08:48;32.4;307.9;1.4;245.3;50.05;337;4721.8
16-04-20;08:51;32.2;325.7;1.1;244.3;50.04;254;4721.8
16-04-20;08:54;32.4;302.0;0.7;245.3;50.08;164;4721.8
16-04-20;08:57;32.2;314.2;0.7;244.3;50.05;152;4721.9
16-04-20;09:00;32.4;320.2;0.8;245.3;50.04;168;4721.9
16-04-20;09:03;32.3;302.7;0.7;244.3;50.05;139;4721.9
16-04-20;09:06;32.0;301.9;0.6;244.3;50.08;139;4721.9
16-04-20;09:09;32.3;320.5;1.0;244.3;50.08;204;4721.9
16-04-20;09:12;32.3;302.0;0.6;243.4;50.04;134;4721.9
16-04-20;09:15;32.3;305.7;1.0;244.3;50.06;230;4721.9
16-04-20;09:18;32.6;309.8;1.0;244.3;50.08;229;4721.9
16-04-20;09:21;32.5;293.4;0.7;244.3;50.07;143;4721.9
16-04-20;09:24;32.3;308.6;0.8;245.3;50.09;186;4721.9
16-04-20;09:27;32.5;303.3;0.7;244.3;50.06;145;4721.9
16-04-20;09:30;32.6;304.1;0.7;245.3;50.04;155;4721.9
16-04-20;09:33;32.5;302.0;0.7;245.3;50.05;166;4722.0
16-04-20;09:36;32.5;311.5;0.7;245.3;50.07;162;4722.0
16-04-20;09:39;32.5;309.3;0.8;245.3;50.04;172;4722.0
16-04-20;09:42;32.5;302.3;0.9;244.3;50.06;202;4722.0
16-04-20;09:45;32.9;308.2;1.3;246.3;50.07;298;4722.0
16-04-20;09:48;33.0;314.6;1.7;244.3;50.01;397;4722.0
16-04-20;09:51;33.0;310.1;1.0;244.3;50.07;232;4722.0
16-04-20;09:54;32.9;297.0;0.6;244.3;50.07;138;4722.0
16-04-20;09:57;32.6;294.1;0.4;244.3;50.01;95;4722.0
16-04-20;10:00;32.6;264.5;1.0;245.3;50.08;252;4722.0
16-04-20;10:03;33.8;301.6;4.6;247.3;50.04;1126;4722.1
16-04-20;10:06;34.2;305.2;3.1;246.3;50.07;713;4722.1
16-04-20;10:09;33.8;300.0;1.5;246.3;50.12;370;4722.1
16-04-20;10:12;33.9;303.2;1.5;245.3;50.09;392;4722.2
16-04-20;10:15;33.7;300.8;1.1;246.3;50.08;267;4722.2
16-04-20;10:18;34.0;266.6;4.6;245.3;50.04;1139;4722.2
16-04-20;10:21;33.9;294.4;0.8;245.3;50.04;169;4722.2
16-04-20;10:24;33.7;295.6;0.8;245.3;50.09;166;4722.2
16-04-20;10:27;34.1;321.0;0.9;245.3;50.06;185;4722.3
16-04-20;10:30;34.8;296.1;4.6;247.3;50.06;1141;4722.3
16-04-20;10:33;35.2;293.7;4.8;247.3;50.05;1183;4722.4
16-04-20;10:36;34.7;291.7;1.0;245.3;50.05;238;4722.4
16-04-20;10:39;34.5;310.9;1.1;247.3;50.05;247;4722.4
16-04-20;10:42;34.8;291.5;1.5;246.3;50.05;381;4722.4
16-04-20;10:45;34.6;302.9;1.2;244.3;50.03;276;4722.4
16-04-20;10:48;34.4;299.5;1.0;245.3;50.05;219;4722.4
16-04-20;10:51;34.1;291.7;0.8;245.3;50.08;182;4722.5
16-04-20;10:54;35.2;300.1;1.4;245.3;50.05;347;4722.5
16-04-20;10:57;34.7;301.1;1.2;246.3;50.07;284;4722.5
16-04-20;11:00;35.5;284.0;1.6;246.3;50.07;388;4722.6
16-04-20;11:03;36.0;280.2;5.1;247.3;50.07;1272;4722.6
16-04-20;11:06;36.0;267.0;1.1;246.3;50.04;246;4722.7
16-04-20;11:09;35.3;292.8;1.2;245.3;50.05;280;4722.7
16-04-20;11:12;35.4;302.7;1.1;246.3;50.03;269;4722.7
16-04-20;11:15;34.9;291.7;0.8;243.4;50.05;186;4722.7
16-04-20;11:18;34.8;308.3;1.0;244.3;50.08;244;4722.7
16-04-20;11:21;35.4;296.9;6.3;249.2;50.05;1534;4722.7
16-04-20;11:24;35.5;301.4;1.5;245.3;50.08;354;4722.8
16-04-20;11:27;35.2;290.1;0.9;245.3;50.06;210;4722.8
16-04-20;11:30;34.8;300.4;1.0;245.3;50.07;218;4722.8
16-04-20;11:33;34.7;300.8;1.1;245.3;50.08;249;4722.8
16-04-20;11:36;34.9;305.5;5.6;248.2;50.08;1371;4722.8
16-04-20;11:39;35.5;293.4;1.5;246.3;50.07;392;4722.9
16-04-20;11:42;35.3;317.1;2.0;245.3;50.01;469;4722.9
16-04-20;11:45;35.4;308.3;1.9;245.3;50.05;437;4722.9
16-04-20;11:48;35.3;307.6;1.9;245.3;50.06;455;4722.9
16-04-20;11:51;35.5;306.4;2.0;245.3;50.09;493;4723.0
16-04-20;11:54;35.5;302.4;1.8;246.3;50.07;444;4723.0
16-04-20;11:57;35.6;306.8;1.8;246.3;50.03;438;4723.0
16-04-20;12:00;35.5;303.3;6.4;247.3;49.96;1599;4723.1
16-04-20;12:03;35.9;292.2;2.2;246.3;50.07;531;4723.1
16-04-20;12:06;36.0;309.6;1.5;245.3;50.02;376;4723.1
16-04-20;12:09;50.0;292.3;0.8;245.3;50.05;197;4723.1
16-04-20;12:12;35.3;299.2;0.7;343.3;50.03;159;4723.2
16-04-20;12:15;35.0;290.7;0.6;244.3;50.02;101;4723.2
16-04-20;12:18;34.8;291.5;0.9;245.3;50.03;205;4723.2
16-04-20;12:21;35.9;288.1;5.9;248.2;50.03;1437;4723.2
16-04-20;12:24;36.3;279.4;5.9;249.2;50.04;1459;4723.3
16-04-20;12:27;36.7;300.0;5.3;250.2;50.03;1309;4723.3
16-04-20;12:30;36.8;279.3;1.7;246.3;50.03;400;4723.4
16-04-20;12:33;36.0;295.6;1.0;245.3;50.04;230;4723.4
16-04-20;12:36;35.6;290.9;0.7;245.3;50.09;156;4723.4
16-04-20;12:39;35.3;295.8;0.6;245.3;50.08;127;4723.4
16-04-20;12:42;35.2;299.4;0.6;243.4;50.10;137;4723.4
16-04-20;12:45;35.0;295.1;0.6;243.4;50.07;133;4723.4
16-04-20;12:48;34.8;289.1;0.5;243.4;50.09;93;4723.4
16-04-20;12:51;34.7;288.2;0.3;245.3;50.08;58;4723.4
16-04-20;12:54;34.5;275.0;0.2;244.3;50.09;43;4723.4
16-04-20;12:57;34.5;283.8;0.4;241.4;50.00;72;4723.4
16-04-20;13:00;34.6;316.8;1.0;243.4;49.99;223;4723.4
16-04-20;13:03;34.4;304.3;1.2;245.3;50.06;272;4723.4
16-04-20;13:06;34.2;296.6;0.5;243.4;50.03;94;4723.5
16-04-20;13:09;34.1;280.3;0.4;242.4;50.06;72;4723.5
16-04-20;13:12;34.1;287.6;0.5;244.3;50.03;102;4723.5
16-04-20;13:15;34.4;274.3;5.7;246.3;50.06;1401;4723.5
16-04-20;13:18;35.7;283.3;5.6;245.3;50.07;1375;4723.6
16-04-20;13:21;36.2;275.0;5.5;246.3;50.05;1336;4723.6
16-04-20;13:24;36.7;267.7;5.3;247.3;50.05;1305;4723.7
16-04-20;13:27;36.7;289.8;5.6;247.3;50.04;1362;4723.7
16-04-20;13:30;37.7;277.1;5.7;246.3;50.03;1321;4723.8
16-04-20;13:33;37.8;264.2;5.4;246.3;50.06;1342;4723.9
16-04-20;13:36;38.4;273.7;5.4;246.3;50.03;1321;4723.9
16-04-20;13:39;38.6;272.7;5.4;246.3;50.09;1310;4724.0
16-04-20;13:42;38.9;271.8;5.3;246.3;50.03;1328;4724.1
16-04-20;13:45;39.3;267.4;5.7;248.2;50.05;1386;4724.1
16-04-20;13:48;39.7;262.6;5.1;246.3;50.07;1246;4724.2
16-04-20;13:51;39.7;267.3;5.7;247.3;50.06;1399;4724.3
16-04-20;13:54;40.0;265.8;5.2;247.3;50.06;1287;4724.3
16-04-20;13:57;40.4;264.1;5.2;247.3;50.04;1266;4724.4
16-04-20;14:00;40.0;274.3;1.2;243.4;50.02;300;4724.5
16-04-20;14:03;39.4;270.4;5.7;248.2;50.04;1416;4724.5
16-04-20;14:06;39.5;265.4;5.5;248.2;50.04;1358;4724.5
16-04-20;14:09;40.0;271.4;5.3;247.3;50.04;1303;4724.6
16-04-20;14:12;40.2;276.2;5.2;246.3;50.05;1271;4724.7
16-04-20;14:15;40.4;281.1;5.1;247.3;50.09;1234;4724.7
16-04-20;14:18;40.6;271.4;5.2;247.3;50.06;1264;4724.8
16-04-20;14:21;39.9;252.2;5.0;247.3;50.02;1242;4724.8
16-04-20;14:24;40.4;290.4;5.4;247.3;50.04;1308;4724.9
16-04-20;14:27;39.9;281.2;1.4;244.3;50.02;314;4724.9
16-04-20;14:30;40.2;276.1;5.7;247.3;50.05;1378;4725.0
16-04-20;14:33;40.7;271.4;5.4;247.3;50.04;1344;4725.0
16-04-20;14:36;39.5;290.9;1.0;244.3;50.05;237;4725.1
16-04-20;14:39;38.9;305.1;1.3;244.3;50.05;328;4725.1
16-04-20;14:42;39.1;320.2;5.0;247.3;50.06;1218;4725.1
16-04-20;14:45;39.0;283.4;1.7;244.3;50.11;435;4725.2
16-04-20;14:48;38.0;286.5;0.7;244.3;50.09;146;4725.2
16-04-20;14:51;37.7;283.4;0.4;244.3;50.07;94;4725.2
16-04-20;14:54;37.1;279.0;0.4;244.3;50.05;65;4725.2
16-04-20;14:57;36.7;281.2;0.3;244.3;50.02;65;4725.2
16-04-20;15:00;36.5;281.8;0.2;245.3;50.05;49;4725.2
16-04-20;15:03;36.2;276.7;0.2;244.3;50.08;37;4725.2
16-04-20;15:06;35.6;289.8;0.3;245.3;50.05;46;4725.2
16-04-20;15:09;35.7;304.9;0.5;244.3;50.08;95;4725.2
16-04-20;15:12;35.6;299.5;0.4;245.3;50.06;79;4725.2
16-04-20;15:15;35.2;283.5;0.2;245.3;50.06;37;4725.2
16-04-20;15:18;34.9;268.2;0.0;244.3;50.04;9;4725.2
16-04-20;15:21;34.7;260.7;0.0;245.3;50.04;1;4725.2
16-04-20;15:24;34.4;276.4;0.1;244.3;50.04;17;4725.2
16-04-20;15:27;34.4;304.5;0.4;243.4;49.98;80;4725.2
16-04-20;15:30;34.6;260.0;3.6;246.3;50.01;853;4725.2
16-04-20;15:33;34.6;314.5;1.0;245.3;50.02;245;4725.2
16-04-20;15:36;34.6;312.3;0.7;245.3;50.04;179;4725.2
16-04-20;15:39;34.5;293.4;1.1;244.3;50.05;284;4725.2
16-04-20;15:42;50.0;295.0;0.5;245.3;50.06;108;4725.3
16-04-20;15:45;34.1;295.4;0.4;244.3;50.10;78;4725.3
16-04-20;15:48;33.9;300.1;0.5;244.3;50.06;100;4725.3
16-04-20;15:51;34.0;303.5;1.1;244.3;50.01;223;4725.3
16-04-20;15:54;34.7;285.7;3.6;248.2;50.06;913;4725.3
16-04-20;15:57;35.4;290.6;4.2;248.2;50.06;1027;4725.4
16-04-20;16:00;36.0;285.7;4.0;248.2;50.04;989;4725.4
16-04-20;16:03;36.1;280.3;3.9;248.2;50.04;951;4725.4
16-04-20;16:06;36.3;279.6;3.2;248.2;50.09;766;4725.5
16-04-20;16:09;35.5;284.3;0.6;246.3;50.04;125;4725.5
16-04-20;16:12;35.2;281.8;0.4;246.3;50.07;75;4725.5
16-04-20;16:15;34.7;274.2;0.3;246.3;50.04;56;4725.5
16-04-20;16:18;34.6;265.2;0.1;245.3;50.04;21;4725.5
16-04-20;16:21;34.2;150.1;0.0;245.3;50.07;2;4725.5
16-04-20;16:24;34.1;226.6;0.4;245.3;50.03;65;4725.5
16-04-20;16:27;34.1;309.9;0.5;245.3;50.04;100;4725.5
16-04-20;16:30;34.0;298.8;0.4;245.3;50.03;76;4725.5
16-04-20;16:33;33.9;282.7;0.2;244.3;50.02;45;4725.5
16-04-20;16:36;33.8;290.4;0.4;245.3;50.03;82;4725.5
16-04-20;16:39;33.8;286.0;0.2;245.3;50.06;47;4725.5
16-04-20;16:42;33.4;275.3;0.3;245.3;50.05;54;4725.5
16-04-20;16:45;33.7;250.1;2.0;247.3;50.04;483;4725.5
16-04-20;16:48;34.5;304.5;3.3;248.2;50.04;782;4725.6
16-04-20;16:51;34.6;295.8;3.1;247.3;50.07;767;4725.6
16-04-20;16:54;34.6;290.9;0.9;246.3;50.06;195;4725.6
16-04-20;16:57;34.4;292.9;1.5;246.3;50.04;362;4725.7
16-04-20;17:00;34.6;275.8;2.5;246.3;50.03;610;4725.7
16-04-20;17:03;34.7;291.7;0.6;247.3;50.03;142;4725.7
16-04-20;17:06;34.4;278.7;0.3;246.3;50.07;49;4725.7
16-04-20;17:09;33.9;211.3;0.5;246.3;50.05;134;4725.7
16-04-20;17:12;34.2;303.2;2.9;248.2;50.02;719;4725.7
16-04-20;17:15;34.5;307.7;1.2;245.3;50.03;298;4725.8
16-04-20;17:18;34.2;294.8;0.5;246.3;50.03;117;4725.8
16-04-20;17:21;34.0;283.4;0.4;246.3;50.03;71;4725.8
16-04-20;17:24;33.8;302.1;0.5;246.3;50.02;95;4725.8
16-04-20;17:27;34.2;306.8;2.4;248.2;50.06;581;4725.8
16-04-20;17:30;34.5;295.0;1.9;247.3;50.04;459;4725.8
16-04-20;17:33;34.2;303.3;0.5;246.3;50.04;112;4725.8
16-04-20;17:36;33.8;275.5;0.2;246.3;50.03;42;4725.8
16-04-20;17:39;33.5;278.7;0.2;245.3;49.99;48;4725.8
16-04-20;17:42;33.5;277.0;0.3;245.3;50.08;53;4725.8
16-04-20;17:45;33.3;285.0;0.3;247.3;50.04;54;4725.8
16-04-20;17:48;33.4;292.9;0.5;246.3;50.03;86;4725.8
16-04-20;17:51;33.4;292.2;0.7;247.3;50.06;162;4725.9
16-04-20;17:54;33.4;262.0;1.1;247.3;50.06;274;4725.9
16-04-20;17:57;33.4;303.3;1.3;248.2;50.06;298;4725.9
16-04-20;18:00;33.7;280.2;0.5;247.3;50.11;130;4725.9
16-04-20;18:03;33.3;282.4;0.4;247.3;50.08;67;4725.9
16-04-20;18:06;33.5;295.8;1.0;247.3;50.06;231;4725.9
16-04-20;18:09;33.2;256.3;0.5;247.3;50.03;85;4725.9
16-04-20;18:12;33.2;296.4;0.7;247.3;50.08;144;4725.9
16-04-20;18:15;33.4;305.7;0.8;247.3;50.07;175;4725.9
16-04-20;18:18;33.3;300.2;0.9;246.3;50.01;221;4725.9
16-04-20;18:21;33.3;306.4;0.8;246.3;50.01;185;4725.9
16-04-20;18:24;33.2;298.0;0.5;247.3;50.03;100;4725.9
16-04-20;18:27;33.1;253.4;0.5;247.3;50.06;127;4725.9
16-04-20;18:30;33.0;280.3;0.3;247.3;50.04;60;4726.0
16-04-20;18:33;32.9;298.9;0.4;247.3;50.01;66;4726.0
16-04-20;18:36;33.0;278.0;0.7;246.3;49.98;114;4726.0
16-04-20;18:39;32.9;290.0;0.5;246.3;49.97;85;4726.0
16-04-20;18:42;32.6;286.6;0.4;246.3;49.99;70;4726.0
16-04-20;18:45;32.7;279.4;0.1;246.3;50.00;26;4726.0
16-04-20;18:48;32.5;260.3;0.1;246.3;50.00;20;4726.0
16-04-20;18:51;32.5;260.7;0.1;246.3;50.00;17;4726.0
16-04-20;18:54;32.4;266.7;0.1;245.3;50.02;17;4726.0
16-04-20;18:57;32.4;269.8;0.1;246.3;50.09;22;4726.0
16-04-20;19:00;32.2;251.3;0.1;246.3;50.09;18;4726.0
16-04-20;19:03;32.2;261.1;0.0;247.3;50.10;6;4726.0
16-04-20;19:06;32.2;259.4;0.0;246.3;50.03;7;4726.0
16-04-20;19:09;31.9;253.1;0.0;246.3;50.05;5;4726.0
16-04-20;19:12;31.8;251.5;0.0;246.3;50.04;3;4726.0
16-04-20;19:15;31.8;187.0;0.0;247.3;50.06;4;4726.0
16-04-20;19:18;31.7;229.1;0.0;246.3;50.03;0;4726.0
16-04-20;19:21;31.6;266.7;0.0;247.3;50.05;0;4726.0
16-04-20;19:24;31.5;291.7;0.0;246.3;50.04;0;4726.0
16-04-20;19:27;31.4;280.3;0.0;246.3;50.03;0;4726.0
16-04-20;19:30;31.4;263.6;0.0;246.3;50.03;0;4726.0
16-04-20;19:33;31.2;217.3;0.0;246.3;50.02;0;4726.0
16-04-20;19:36;31.1;159.3;0.0;246.3;50.05;0;4726.0
16-04-20;19:39;31.0;123.0;0.0;245.3;50.02;0;4726.0
16-04-21;05:48;22.8;265.1;0.0;240.4;50.03;3;4726.0
16-04-21;05:51;23.1;256.9;0.0;241.4;50.03;5;4726.0
16-04-21;05:54;23.5;263.8;0.0;242.4;50.04;7;4726.0
16-04-21;05:57;23.9;263.2;0.0;243.4;50.10;9;4726.0
16-04-21;06:00;24.6;260.5;0.0;242.4;50.06;12;4726.0
16-04-21;06:03;24.2;262.5;0.1;243.4;50.03;14;4726.0
16-04-21;06:06;24.6;249.7;0.1;244.3;50.02;15;4726.0
16-04-21;06:09;24.6;286.0;0.1;244.3;50.00;18;4726.0
16-04-21;06:12;25.0;277.7;0.1;244.3;50.02;21;4726.0
16-04-21;06:15;25.7;276.1;0.1;243.4;49.96;22;4726.0
16-04-21;06:18;25.0;281.3;0.1;243.4;50.01;24;4726.0
16-04-21;06:21;25.7;288.2;0.1;245.3;50.03;25;4726.0
16-04-21;06:24;26.1;285.6;0.1;246.3;50.06;27;4726.0
16-04-21;06:27;26.1;278.1;0.1;246.3;50.04;29;4726.0
16-04-21;06:30;26.8;281.2;0.1;244.3;50.01;31;4726.0
16-04-21;06:33;26.8;285.6;0.1;243.4;50.03;32;4726.0
16-04-21;06:36;26.8;288.7;0.2;244.3;50.02;34;4726.0
16-04-21;06:39;27.5;277.7;0.2;245.3;50.02;35;4726.0
16-04-21;06:42;27.9;286.9;0.2;244.3;50.03;36;4726.0
16-04-21;06:45;27.5;279.4;0.2;244.3;50.03;37;4726.0
16-04-21;06:48;28.3;279.9;0.2;244.3;50.00;39;4726.0
16-04-21;06:51;28.3;285.3;0.2;244.3;50.03;39;4726.0
16-04-21;06:54;28.6;287.9;0.2;243.4;50.04;41;4726.0
16-04-21;06:57;28.3;288.1;0.2;243.4;50.14;42;4726.0
16-04-21;07:00;28.6;289.3;0.2;243.4;50.09;42;4726.0
16-04-21;07:03;28.6;290.0;0.2;242.4;50.06;44;4726.0
16-04-21;07:06;29.4;282.1;0.2;246.3;50.05;45;4726.0
16-04-21;07:09;29.4;285.2;0.2;247.3;50.02;46;4726.0
16-04-21;07:12;29.4;277.0;0.2;246.3;50.03;46;4726.0
16-04-21;07:15;29.0;285.2;0.2;247.3;50.03;47;4726.0
16-04-21;07:18;29.7;287.5;0.2;247.3;50.01;48;4726.0
16-04-21;07:21;29.7;282.8;0.2;249.2;50.01;49;4726.0
16-04-21;07:24;30.2;283.4;0.2;247.3;50.02;49;4726.0
16-04-21;07:27;30.1;291.5;0.4;245.3;50.00;51;4726.0
16-04-21;07:30;30.1;296.7;0.2;245.3;50.04;52;4726.0
16-04-21;07:33;30.2;290.3;0.3;245.3;50.02;53;4726.0
16-04-21;07:36;30.3;296.6;0.3;243.4;50.01;56;4726.0
16-04-21;07:39;30.4;304.3;0.3;245.3;50.10;56;4726.0
16-04-21;07:42;30.2;301.0;0.4;244.3;50.01;60;4726.0
16-04-21;07:45;30.3;306.1;0.4;244.3;50.03;61;4726.0
16-04-21;07:48;30.5;311.2;0.4;245.3;50.02;62;4726.0
16-04-21;07:51;30.5;307.3;0.3;244.3;50.05;64;4726.1
16-04-21;07:54;30.5;312.5;0.3;244.3;50.04;66;4726.1
16-04-21;07:57;30.5;300.2;0.4;244.3;50.09;67;4726.1
16-04-21;08:00;30.5;316.2;0.4;243.4;50.03;69;4726.1
16-04-21;08:03;30.5;317.4;0.4;244.3;50.05;70;4726.1
16-04-21;08:06;30.8;317.5;0.4;244.3;50.06;74;4726.1
16-04-21;08:09;30.8;316.8;0.4;245.3;50.04;76;4726.1
16-04-21;08:12;30.8;325.4;0.4;244.3;50.04;75;4726.1
16-04-21;08:15;31.0;318.7;0.4;243.4;50.04;78;4726.1
16-04-21;08:18;30.9;315.0;0.4;243.4;50.04;79;4726.1
16-04-21;08:21;30.9;313.1;0.4;244.3;50.03;83;4726.1
16-04-21;08:24;31.0;330.7;0.4;244.3;50.02;82;4726.1
16-04-21;08:27;31.0;313.1;0.4;243.4;50.02;85;4726.1
16-04-21;08:30;31.2;309.5;0.5;244.3;50.04;92;4726.1
16-04-21;08:33;31.0;300.2;0.5;244.3;50.05;101;4726.1
16-04-21;08:36;31.1;289.7;0.5;244.3;50.04;118;4726.1
16-04-21;08:39;31.2;286.8;0.6;243.4;50.05;141;4726.1
16-04-21;08:42;31.5;304.8;0.7;243.4;50.00;165;4726.1
16-04-21;08:45;31.1;310.5;0.8;244.3;50.01;191;4726.1
16-04-21;08:48;31.4;308.7;1.0;244.3;50.04;218;4726.1
16-04-21;08:51;31.5;326.8;1.1;244.3;50.04;245;4726.2
16-04-21;08:54;31.4;318.0;1.2;244.3;50.03;276;4726.2
16-04-21;08:57;31.6;315.9;1.3;243.4;50.07;304;4726.2
16-04-21;09:00;31.6;316.9;1.4;244.3;50.09;337;4726.2
16-04-21;09:03;31.8;319.6;1.5;243.4;50.05;372;4726.2
16-04-21;09:06;32.0;319.3;1.7;244.3;50.06;396;4726.2
16-04-21;09:09;32.3;316.2;1.8;244.3;50.04;426;4726.3
16-04-21;09:12;32.2;318.8;1.7;243.4;50.04;462;4726.3
16-04-21;09:15;32.4;319.1;2.0;244.3;50.05;485;4726.3
16-04-21;09:18;32.4;311.5;2.1;244.3;50.06;513;4726.3
16-04-21;09:21;32.7;315.0;2.3;244.3;50.05;542;4726.4
16-04-21;09:24;32.7;309.9;2.4;243.4;50.04;575;4726.4
16-04-21;09:27;33.1;314.9;2.5;243.4;50.05;605;4726.4
16-04-21;09:30;33.4;312.7;2.6;244.3;50.04;636;4726.4
16-04-21;09:33;33.3;309.9;2.7;244.3;50.03;662;4726.5
16-04-21;09:36;33.5;306.2;2.8;244.3;50.06;684;4726.5
16-04-21;09:39;33.7;305.7;2.8;245.3;50.07;696;4726.5
16-04-21;09:42;34.0;302.4;3.0;246.3;50.03;729;4726.6
16-04-21;09:45;34.1;298.6;3.1;248.2;50.04;758;4726.6
16-04-21;09:48;34.2;298.9;3.1;248.2;50.05;772;4726.7
16-04-21;09:51;34.5;295.6;3.3;248.2;50.06;806;4726.7
16-04-21;09:54;34.5;292.0;3.4;248.2;50.00;827;4726.7
16-04-21;09:57;34.7;291.2;3.6;247.3;49.94;867;4726.8
16-04-21;10:00;34.9;290.0;3.6;250.2;49.95;884;4726.8
16-04-21;10:03;35.2;287.2;3.5;249.2;50.00;892;4726.9
16-04-21;10:06;35.2;281.3;3.6;250.2;49.99;902;4726.9
16-04-21;10:09;35.4;285.9;3.7;248.2;50.01;929;4727.0
16-04-21;10:12;35.4;287.8;4.0;249.2;49.99;953;4727.0
16-04-21;10:15;35.6;286.3;3.9;249.2;50.05;989;4727.0
16-04-21;10:18;35.6;287.4;4.1;249.2;50.06;995;4727.1
16-04-21;10:21;35.7;284.9;4.1;248.2;50.10;1002;4727.1
16-04-21;10:24;36.0;289.1;4.1;248.2;50.06;1028;4727.2
16-04-21;10:27;36.3;287.4;4.3;248.2;50.04;1055;4727.2
16-04-21;10:30;36.4;282.7;4.2;249.2;50.03;1059;4727.3
16-04-21;10:33;36.8;282.7;4.1;249.2;50.04;1021;4727.3
16-04-21;10:36;36.5;284.4;4.2;248.2;50.06;1036;4727.4
16-04-21;10:39;36.9;279.9;4.4;248.2;50.00;1013;4727.4
16-04-21;10:42;36.3;278.0;0.7;246.3;50.05;162;4727.5
16-04-21;10:45;36.5;284.1;4.3;249.2;50.04;1071;4727.5
16-04-21;10:48;36.9;272.4;2.2;245.3;50.04;507;4727.6
16-04-21;10:51;37.1;272.1;4.4;248.2;50.04;1089;4727.6
16-04-21;10:54;37.4;268.7;3.6;248.2;50.05;911;4727.7
16-04-21;10:57;37.5;274.3;4.4;250.2;50.01;1098;4727.7
16-04-21;11:00;37.4;278.6;4.4;248.2;50.00;1100;4727.8
16-04-21;11:03;37.6;283.0;3.4;248.2;50.01;757;4727.8
16-04-21;11:06;37.6;277.4;4.5;249.2;50.05;1118;4727.9
16-04-21;11:09;37.8;274.9;4.6;249.2;50.03;1131;4727.9
16-04-21;11:12;38.0;279.4;4.5;250.2;49.97;1129;4728.0
16-04-21;11:15;37.9;273.9;4.7;250.2;50.05;1167;4728.1
16-04-21;11:18;38.3;275.8;4.7;250.2;50.04;1171;4728.1
16-04-21;11:21;37.9;274.8;1.1;246.3;50.04;230;4728.2
16-04-21;11:24;38.4;281.8;4.9;249.2;50.02;1227;4728.2
16-04-21;11:27;38.4;275.9;0.8;247.3;50.03;203;4728.3
16-04-21;11:30;38.3;281.6;4.9;249.2;50.03;1222;4728.3
16-04-21;11:33;38.6;275.6;4.9;248.2;50.00;1215;4728.4
