data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-04-21;11:36;38.7;252.3;1.3;246.3;50.03;307;4728.4
16-04-21;11:39;38.0;279.6;5.3;248.2;50.02;1267;4728.5
16-04-21;11:42;38.9;277.8;5.1;250.2;50.01;1270;4728.5
16-04-21;11:45;37.9;275.0;5.4;249.2;50.03;1325;4728.5
16-04-21;11:48;38.6;279.1;5.1;249.2;50.06;1276;4728.6
16-04-21;11:51;39.0;278.6;5.3;249.2;50.07;1300;4728.7
16-04-21;11:54;39.2;262.3;5.7;249.2;50.01;1392;4728.7
16-04-21;11:57;38.3;279.9;1.3;247.3;50.02;307;4728.8
16-04-21;12:00;38.3;273.3;4.3;250.2;49.99;1106;4728.8
16-04-21;12:03;38.2;289.4;0.9;246.3;50.03;222;4728.9
16-04-21;12:06;38.0;276.7;5.7;249.2;50.04;1411;4728.9
16-04-21;12:09;38.5;277.8;0.9;246.3;50.09;217;4728.9
16-04-21;12:12;38.0;293.5;5.7;249.2;50.02;1397;4729.0
16-04-21;12:15;38.9;271.5;5.5;250.2;50.04;1382;4729.0
16-04-21;12:18;39.2;271.1;5.5;250.2;50.05;1367;4729.1
16-04-21;12:21;39.2;284.3;5.4;249.2;50.06;1337;4729.2
16-04-21;12:24;38.0;281.9;1.2;247.3;50.06;288;4729.2
16-04-21;12:27;38.7;269.3;5.6;249.2;50.01;1380;4729.3
16-04-21;12:30;39.1;269.2;5.4;249.2;50.01;1362;4729.3
16-04-21;12:33;38.3;280.3;5.8;249.2;50.08;1439;4729.3
16-04-21;12:36;39.2;273.0;5.4;249.2;50.06;1342;4729.4
16-04-21;12:39;39.4;285.7;5.7;248.2;50.04;1404;4729.5
16-04-21;12:42;38.5;292.2;5.3;249.2;50.03;1349;4729.5
16-04-21;12:45;37.9;269.0;1.4;246.3;50.05;337;4729.5
16-04-21;12:48;38.9;270.2;5.6;249.2;50.07;1394;4729.6
16-04-21;12:51;39.4;274.5;5.5;249.2;50.06;1362;4729.7
16-04-21;12:54;38.6;279.6;0.9;247.3;50.06;232;4729.7
16-04-21;12:57;37.8;297.3;4.9;249.2;50.02;1096;4729.7
16-04-21;13:00;38.9;272.6;6.0;250.2;50.02;1489;4729.8
16-04-21;13:03;39.4;265.1;1.4;246.3;50.01;346;4729.9
16-04-21;13:06;38.7;285.7;1.2;247.3;50.03;302;4729.9
16-04-21;13:09;37.9;290.9;1.1;246.3;50.04;281;4729.9
16-04-21;13:12;38.6;281.9;5.8;249.2;50.03;1425;4730.0
16-04-21;13:15;39.2;268.7;5.6;249.2;50.03;1395;4730.0
16-04-21;13:18;39.5;259.7;5.6;249.2;50.03;1382;4730.1
16-04-21;13:21;39.2;270.8;1.3;247.3;50.06;330;4730.1
16-04-21;13:24;39.8;265.2;5.6;249.2;50.05;1409;4730.2
16-04-21;13:27;39.1;273.4;1.7;246.3;50.04;405;4730.3
16-04-21;13:30;39.5;269.0;5.7;250.2;50.04;1400;4730.3
16-04-21;13:33;39.8;269.2;5.4;249.2;50.01;1359;4730.4
16-04-21;13:36;39.1;286.6;1.2;247.3;50.03;303;4730.4
16-04-21;13:39;39.3;266.3;3.5;249.2;50.03;1284;4730.5
16-04-21;13:42;39.8;264.8;5.6;250.2;50.05;1383;4730.5
16-04-21;13:45;40.2;261.4;3.3;250.2;50.06;1174;4730.6
16-04-21;13:48;40.0;259.8;1.1;245.3;50.05;262;4730.6
16-04-21;13:51;40.1;271.2;5.4;249.2;50.04;1348;4730.7
16-04-21;13:54;40.0;269.3;5.4;250.2;50.04;1325;4730.8
16-04-21;13:57;40.2;263.9;5.3;250.2;50.04;1306;4730.8
16-04-21;14:00;40.2;264.1;5.3;250.2;50.00;1324;4730.9
16-04-21;14:03;40.8;266.6;5.4;248.2;49.98;485;4731.0
16-04-21;14:06;40.5;267.6;5.2;249.2;50.07;1293;4731.0
16-04-21;14:09;40.6;274.2;5.3;249.2;50.03;1316;4731.1
16-04-21;14:12;40.7;266.7;5.0;250.2;50.02;1248;4731.1
16-04-21;14:15;40.2;283.8;1.8;247.3;50.02;943;4731.2
16-04-21;14:18;39.4;285.4;1.8;247.3;50.03;723;4731.2
16-04-21;14:21;39.3;258.3;5.1;250.2;50.06;1301;4731.2
16-04-21;14:24;39.9;272.3;5.2;250.2;50.05;1288;4731.3
16-04-21;14:27;40.0;268.6;5.1;249.2;50.04;1262;4731.4
16-04-21;14:30;40.5;276.4;5.1;250.2;50.06;1257;4731.4
16-04-21;14:33;39.3;272.4;0.9;246.3;50.02;220;4731.5
16-04-21;14:36;38.5;286.0;1.0;248.2;50.02;246;4731.5
16-04-21;14:39;38.2;305.8;4.2;249.2;50.02;1226;4731.5
16-04-21;14:42;39.0;266.1;3.8;249.2;50.05;1031;4731.5
16-04-21;14:45;39.2;278.0;5.0;250.2;50.04;1244;4731.6
16-04-21;14:48;39.3;268.5;0.9;247.3;50.03;216;4731.7
16-04-21;14:51;38.3;275.3;0.0;247.3;50.06;230;4731.7
16-04-21;14:54;38.3;283.0;5.1;250.2;50.00;1255;4731.7
16-04-21;14:57;38.9;282.1;4.6;250.2;50.05;1164;4731.8
16-04-21;15:00;39.2;276.8;4.7;250.2;50.03;1151;4731.8
16-04-21;15:03;39.4;271.4;4.4;250.2;50.00;1133;4731.9
16-04-21;15:06;39.4;274.3;4.5;250.2;50.06;1121;4731.9
16-04-21;15:09;39.4;275.9;4.4;250.2;50.01;1109;4732.0
16-04-21;15:12;39.5;275.2;4.5;249.2;50.02;1093;4732.1
16-04-21;15:15;39.4;272.1;4.3;252.1;50.05;1092;4732.1
16-04-21;15:18;39.8;269.5;2.7;249.2;50.04;629;4732.2
16-04-21;15:21;39.5;266.3;4.3;250.2;50.01;1070;4732.2
16-04-21;15:24;39.8;275.3;4.4;249.2;50.00;1090;4732.3
16-04-21;15:27;38.5;274.0;0.7;249.2;49.97;186;4732.3
16-04-21;15:30;39.2;275.8;4.4;250.2;50.01;1105;4732.3
16-04-21;15:33;39.4;275.3;4.3;250.2;50.01;1063;4732.4
16-04-21;15:36;39.4;273.6;4.1;250.2;50.00;1027;4732.4
16-04-21;15:39;39.4;273.6;4.1;251.1;49.97;1005;4732.5
16-04-21;15:43;39.4;271.8;4.0;249.2;50.03;1002;4732.5
16-04-21;15:45;39.3;274.3;4.0;251.1;50.02;995;4732.6
16-04-21;15:49;39.1;274.8;3.9;250.2;50.02;976;4732.6
16-04-21;15:51;39.1;272.9;3.8;250.2;50.04;953;4732.7
16-04-21;15:54;39.2;274.0;3.8;251.1;50.08;947;4732.7
16-04-21;15:57;39.1;278.6;3.8;250.2;50.03;948;4732.8
16-04-21;16:00;39.3;276.1;3.8;250.2;50.05;946;4732.8
16-04-21;16:03;39.2;277.5;3.7;250.2;50.03;914;4732.9
16-04-21;16:06;39.2;277.7;3.6;250.2;50.04;891;4732.9
16-04-21;16:09;38.9;278.7;3.5;251.1;50.03;884;4733.0
16-04-21;16:12;39.2;280.2;3.4;250.2;50.02;856;4733.0
16-04-21;16:15;39.0;279.6;3.3;250.2;50.01;841;4733.0
16-04-21;16:18;38.9;282.4;3.4;250.2;50.04;834;4733.1
16-04-21;16:21;38.6;278.3;3.2;250.2;50.02;821;4733.1
16-04-21;16:24;38.5;280.2;3.3;249.2;50.05;809;4733.2
16-04-21;16:27;38.6;280.3;3.2;250.2;50.03;787;4733.2
16-04-21;16:30;38.3;283.0;3.1;249.2;50.04;770;4733.2
16-04-21;16:33;38.2;284.0;3.1;249.2;50.01;773;4733.3
16-04-21;16:36;38.3;281.3;3.2;247.3;50.00;754;4733.3
16-04-21;16:39;38.3;284.9;3.1;248.2;49.99;733;4733.4
16-04-21;16:42;38.0;284.4;2.9;248.2;50.02;710;4733.4
16-04-21;16:45;38.2;284.7;2.8;248.2;50.02;690;4733.4
16-04-21;16:48;37.9;280.9;2.7;248.2;50.03;678;4733.5
16-04-21;16:51;37.9;285.0;2.7;249.2;50.00;660;4733.5
16-04-21;16:54;37.8;284.4;2.7;248.2;50.02;650;4733.5
16-04-21;16:57;37.5;285.7;2.6;248.2;50.0;625;4733.6
16-04-21;17:00;37.5;287.2;2.5;248.2;50.05;613;4733.6
16-04-21;17:03;37.5;283.4;2.5;248.2;50.04;605;4733.6
16-04-21;17:06;37.5;287.5;2.4;249.2;50.04;590;4733.7
16-04-21;17:09;37.2;290.9;2.3;249.2;50.01;572;4733.7
16-04-21;17:12;37.1;286.9;2.3;249.2;50.05;548;4733.7
16-04-21;17:15;37.1;284.6;2.1;248.2;50.07;535;4733.7
16-04-21;17:18;37.0;283.8;2.1;249.2;50.05;523;4733.8
16-04-21;17:21;36.8;289.0;2.0;250.2;50.02;510;4733.8
16-04-21;17:24;36.8;282.5;2.0;248.2;50.04;492;4733.8
16-04-21;17:27;36.7;289.1;1.9;248.2;50.03;473;4733.8
16-04-21;17:30;36.7;290.6;1.9;250.2;49.98;451;4733.9
16-04-21;17:33;36.5;291.3;1.7;249.2;50.01;430;4733.9
16-04-21;17:36;36.4;289.3;1.7;249.2;50.04;418;4733.9
16-04-21;17:39;36.2;289.3;1.7;250.2;50.03;401;4733.9
16-04-21;17:42;36.2;286.9;1.6;249.2;50.00;382;4733.9
16-04-21;17:45;35.9;289.4;1.5;249.2;50.01;365;4734.0
16-04-21;17:48;36.0;287.1;1.4;247.3;50.02;347;4734.0
16-04-21;17:51;35.7;295.4;1.3;249.2;50.02;324;4734.0
16-04-21;17:54;35.5;290.9;1.3;249.2;50.07;312;4734.0
16-04-21;17:57;35.5;292.9;1.2;247.3;50.07;298;4734.0
16-04-21;18:00;35.6;284.7;1.1;246.3;50.04;276;4734.0
16-04-21;18:03;35.3;288.7;1.1;247.3;50.03;259;4734.1
16-04-21;18:06;50.0;292.2;1.0;246.3;50.05;243;4734.1
16-04-21;18:09;35.2;290.1;1.0;247.3;50.01;222;4734.1
16-04-21;18:12;34.9;288.8;0.8;246.3;50.07;203;4734.1
16-04-21;18:15;34.9;289.5;0.8;246.3;50.03;188;4734.1
16-04-21;18:18;34.7;287.8;0.8;247.3;50.02;174;4734.1
16-04-21;18:21;34.6;291.5;0.7;246.3;50.00;157;4734.1
16-04-21;18:24;34.5;293.5;0.6;244.3;50.00;141;4734.1
16-04-21;18:27;34.5;282.8;0.7;245.3;50.02;130;4734.1
16-04-21;18:30;34.4;292.2;0.5;246.3;50.02;116;4734.1
16-04-21;18:33;34.2;281.3;0.5;245.3;50.03;101;4734.1
16-04-21;18:36;34.1;275.3;0.4;246.3;50.02;90;4734.1
16-04-21;18:39;33.8;284.9;0.4;244.3;50.00;77;4734.2
16-04-21;18:42;33.9;284.1;0.3;246.3;50.01;65;4734.2
16-04-21;18:45;33.5;272.6;0.3;245.3;50.02;56;4734.2
16-04-21;18:48;33.5;274.6;0.2;245.3;50.02;46;4734.2
16-04-21;18:51;33.4;259.4;0.2;245.3;50.03;39;4734.2
16-04-21;18:54;33.1;269.5;0.1;245.3;50.05;31;4734.2
16-04-21;18:57;33.2;273.6;0.1;246.3;50.08;25;4734.2
16-04-21;19:00;32.9;260.4;0.1;246.3;50.08;19;4734.2
16-04-21;19:03;32.9;261.6;0.1;245.3;50.07;13;4734.2
16-04-21;19:06;32.9;262.0;0.0;245.3;50.05;10;4734.2
16-04-21;19:09;32.6;256.4;0.0;245.3;50.05;7;4734.2
16-04-21;19:12;32.5;256.2;0.0;246.3;50.03;3;4734.2
16-04-21;19:15;32.4;260.1;0.0;246.3;50.02;3;4734.2
16-04-21;19:18;;222.3;0.0;245.3;50.03;0;4734.2
16-04-21;19:21;32.2;191.4;0.0;246.3;50.02;0;4734.2
16-04-21;19:24;32.0;200.0;0.0;245.3;50.01;0;4734.2
16-04-21;19:27;31.9;268.2;0.0;245.3;50.04;0;4734.2
16-04-21;19:30;31.8;272.9;0.0;244.3;50.01;0;4734.2
16-04-21;19:33;31.7;259.1;0.0;245.3;50.01;0;4734.2
16-04-21;19:36;31.6;240.8;0.1;246.3;50.02;0;4734.2
16-04-21;19:39;31.5;217.0;0.0;244.3;49.98;0;4734.2
16-04-21;19:42;31.4;190.5;0.0;243.4;50.01;0;4734.2
16-04-21;19:45;31.2;158.7;0.0;244.3;50.03;0;4734.2
16-04-21;19:48;31.1;125.8;0.0;244.3;50.03;0;4734.2
16-04-22;06:06;23.1;272.4;0.1;246.3;50.02;17;4734.2
16-04-22;06:09;23.9;269.9;0.1;245.3;49.97;19;4734.2
16-04-22;06:12;23.9;273.1;0.1;248.2;50.04;21;4734.2
16-04-22;06:15;24.2;273.3;0.1;248.2;50.06;23;4734.2
16-04-22;06:18;24.2;283.1;0.1;247.3;50.02;24;4734.2
16-04-22;06:21;24.6;272.9;0.1;247.3;50.04;27;4734.2
16-04-22;06:24;25.7;278.1;0.1;247.3;50.07;29;4734.2
16-04-22;06:27;25.7;275.3;0.1;247.3;50.03;31;4734.2
16-04-22;06:30;25.7;285.3;0.1;246.3;50.02;33;4734.2
16-04-22;06:33;25.7;282.7;0.2;246.3;50.01;36;4734.2
16-04-22;06:36;26.4;286.3;0.2;246.3;50.05;37;4734.2
16-04-22;06:39;26.4;285.2;0.2;247.3;50.01;39;4734.2
16-04-22;06:42;26.8;278.6;0.2;247.3;50.03;41;4734.2
16-04-22;06:45;26.1;293.2;0.2;246.3;50.03;43;4734.2
16-04-22;06:48;26.8;286.8;0.2;245.3;50.00;51;4734.2
16-04-22;06:51;27.5;289.1;0.3;247.3;50.00;59;4734.2
16-04-22;06:54;27.9;292.8;0.3;245.3;50.02;64;4734.2
16-04-22;06:57;27.9;291.3;0.3;246.3;50.10;60;4734.2
16-04-22;07:00;28.6;289.3;0.4;244.3;50.08;67;4734.2
16-04-22;07:03;28.6;289.4;0.3;243.4;50.05;67;4734.2
16-04-22;07:06;28.3;4.8;0.4;244.3;50.04;68;4734.2
16-04-22;07:09;29.4;293.8;0.4;243.4;50.06;67;4734.2
16-04-22;07:12;29.7;290.1;0.4;243.4;50.04;65;4734.2
16-04-22;07:15;29.4;285.9;0.3;244.3;50.03;63;4734.2
16-04-22;07:18;30.1;290.9;0.3;243.4;50.03;61;4734.2
16-04-22;07:21;30.1;289.0;0.3;243.4;50.01;62;4734.2
16-04-22;07:24;30.2;289.5;0.4;243.4;50.03;67;4734.2
16-04-22;07:27;30.1;286.8;0.4;244.3;50.03;74;4734.2
16-04-22;07:30;30.3;294.8;0.4;243.4;50.03;78;4734.2
16-04-22;07:33;30.4;290.4;0.4;244.3;50.02;80;4734.2
16-04-22;07:36;30.2;296.3;0.4;244.3;50.06;90;4734.2
16-04-22;07:39;30.4;299.1;0.5;244.3;50.09;104;4734.2
16-04-22;07:42;30.4;303.3;0.5;243.4;50.01;109;4734.3
16-04-22;07:45;30.5;309.9;0.7;244.3;49.95;130;4734.3
16-04-22;07:48;30.7;309.8;0.6;243.4;49.99;119;4734.3
16-04-22;07:51;30.8;309.9;0.5;243.4;50.02;106;4734.3
16-04-22;07:54;30.7;314.2;0.5;243.4;50.05;103;4734.3
16-04-22;07:57;30.7;313.4;0.5;243.4;50.09;96;4734.3
16-04-22;08:00;30.8;314.5;0.5;243.4;50.06;91;4734.3
16-04-22;08:03;30.7;320.2;0.5;243.4;50.04;93;4734.3
16-04-22;08:06;30.9;321.5;0.5;243.4;50.05;97;4734.3
16-04-22;08:09;30.8;313.7;0.4;243.4;50.04;91;4734.3
16-04-22;08:12;31.1;313.3;0.6;244.3;50.02;147;4734.3
16-04-22;08:15;31.1;315.9;0.6;244.3;50.05;133;4734.3
16-04-22;08:18;31.2;311.8;0.7;243.4;50.06;179;4734.3
16-04-22;08:21;31.4;327.2;0.6;243.4;50.03;140;4734.3
16-04-22;08:24;31.2;308.9;0.7;244.3;50.03;147;4734.3
16-04-22;08:27;31.2;324.7;0.6;243.4;50.02;127;4734.3
16-04-22;08:30;31.4;324.9;0.5;246.3;50.02;132;4734.4
16-04-22;08:33;31.4;307.6;0.7;246.3;50.00;129;4734.4
16-04-22;08:36;31.5;312.5;0.7;247.3;50.01;132;4734.4
16-04-22;08:39;31.6;322.7;0.7;248.2;50.03;168;4734.4
16-04-22;08:42;31.6;322.9;0.9;247.3;50.02;215;4734.4
16-04-22;08:45;31.8;276.7;1.2;248.2;50.04;276;4734.4
16-04-22;08:48;31.7;304.9;0.8;247.3;50.04;197;4734.4
16-04-22;08:51;31.9;295.8;1.4;248.2;50.06;338;4734.4
16-04-22;08:54;32.0;306.5;1.6;248.2;50.04;392;4734.4
16-04-22;08:57;32.2;312.1;1.1;247.3;50.05;267;4734.5
16-04-22;09:00;32.3;308.3;0.9;247.3;50.02;200;4734.5
16-04-22;09:03;32.5;318.8;1.6;247.3;50.02;399;4734.5
16-04-22;09:06;32.6;305.1;2.1;248.2;50.02;528;4734.5
16-04-22;09:09;32.9;327.0;0.9;247.3;50.05;230;4734.5
16-04-22;09:12;32.4;308.6;0.9;247.3;50.02;207;4734.5
16-04-22;09:15;32.3;298.6;0.6;247.3;50.02;138;4734.5
16-04-22;09:18;32.5;299.1;0.7;249.2;50.03;149;4734.5
16-04-22;09:21;32.3;306.7;0.8;246.3;49.97;170;4734.6
16-04-22;09:24;32.2;301.9;0.8;247.3;50.04;180;4734.6
16-04-22;09:27;32.3;300.5;0.8;247.3;50.02;168;4734.6
16-04-22;09:30;32.3;302.4;1.1;246.3;49.99;239;4734.6
16-04-22;09:33;32.5;307.3;0.8;246.3;50.02;166;4734.6
16-04-22;09:36;32.4;270.1;1.5;247.3;50.02;374;4734.6
16-04-22;09:39;32.9;324.0;2.1;248.2;50.04;506;4734.6
16-04-22;09:42;33.0;302.9;1.0;247.3;50.03;245;4734.7
16-04-22;09:45;33.7;308.6;3.5;249.2;50.06;883;4734.7
16-04-22;09:48;33.5;293.9;3.5;249.2;50.04;864;4734.7
16-04-22;09:51;33.9;296.0;3.7;249.2;50.05;935;4734.8
16-04-22;09:54;34.1;300.8;3.3;249.2;50.07;822;4734.8
16-04-22;09:57;34.5;314.9;1.5;248.2;50.00;432;4734.8
16-04-22;10:00;34.4;291.5;3.6;249.2;50.02;592;4734.9
16-04-22;10:03;34.7;288.8;2.1;248.2;50.02;581;4734.9
16-04-22;10:06;34.2;291.9;1.0;247.3;50.05;237;4734.9
16-04-22;10:09;34.7;265.8;3.4;249.2;50.07;896;4735.0
16-04-22;10:12;34.6;304.5;2.0;248.2;50.01;391;4735.0
16-04-22;10:15;35.4;285.0;4.4;249.2;50.03;1089;4735.0
16-04-22;10:18;35.0;310.5;1.1;245.3;50.04;280;4735.1
16-04-22;10:21;34.7;293.8;1.1;245.3;50.05;251;4735.1
16-04-22;10:24;35.2;286.5;3.3;247.3;50.04;992;4735.1
16-04-22;10:27;35.6;274.6;1.4;245.3;50.03;334;4735.2
16-04-22;10:30;35.2;302.6;1.1;244.3;50.02;251;4735.2
16-04-22;10:33;35.0;296.9;1.0;245.3;50.01;235;4735.2
16-04-22;10:36;35.3;285.9;4.7;247.3;50.01;1156;4735.2
16-04-22;10:39;35.7;285.3;4.7;247.3;50.05;1141;4735.3
16-04-22;10:42;35.9;294.7;4.3;247.3;50.04;1057;4735.3
16-04-22;10:45;35.3;294.8;1.1;244.3;49.99;242;4735.3
16-04-22;10:48;35.9;291.0;4.7;247.3;50.03;1148;4735.4
16-04-22;10:51;36.2;289.1;4.7;247.3;50.08;1152;4735.4
16-04-22;10:54;36.7;277.0;4.5;247.3;50.08;1113;4735.5
16-04-22;10:57;37.0;279.6;4.8;248.2;50.01;1193;4735.6
16-04-22;11:00;37.4;275.8;4.8;248.2;50.02;1209;4735.6
16-04-22;11:03;37.0;274.3;0.9;245.3;50.03;240;4735.7
16-04-22;11:06;36.4;265.1;4.7;248.2;50.04;1141;4735.7
16-04-22;11:09;36.9;292.3;1.3;245.3;50.06;289;4735.7
16-04-22;11:12;36.3;272.1;1.0;245.3;50.02;226;4735.7
16-04-22;11:15;36.0;275.2;1.1;245.3;50.03;243;4735.7
16-04-22;11:18;36.0;301.3;1.6;245.3;49.97;400;4735.8
16-04-22;11:21;36.9;281.5;5.1;248.2;50.03;1258;4735.8
16-04-22;11:24;37.4;275.2;5.0;248.2;50.05;1251;4735.9
16-04-22;11:27;37.4;287.4;1.5;246.3;50.03;356;4735.9
16-04-22;11:30;37.6;279.7;1.7;246.3;50.06;343;4736.0
16-04-22;11:33;36.7;276.1;5.1;248.2;50.02;1183;4736.0
16-04-22;11:36;37.9;278.1;5.4;247.3;50.05;1313;4736.1
16-04-22;11:39;37.9;276.2;5.4;247.3;50.04;1341;4736.1
16-04-22;11:42;38.2;271.5;5.3;247.3;50.04;1260;4736.2
16-04-22;11:45;38.5;269.5;5.4;247.3;50.05;1321;4736.3
16-04-22;11:48;37.4;287.5;1.1;245.3;50.05;268;4736.3
16-04-22;11:51;37.0;270.1;1.5;245.3;50.02;339;4736.3
16-04-22;11:54;37.7;285.2;5.5;247.3;50.05;1368;4736.3
16-04-22;11:57;38.2;275.9;5.4;248.2;50.03;1333;4736.4
16-04-22;12:00;38.2;294.5;5.5;248.2;50.03;1374;4736.5
16-04-22;12:03;38.0;289.5;5.9;248.2;50.03;1433;4736.5
16-04-22;12:06;38.7;278.7;5.6;247.3;49.98;1352;4736.6
16-04-22;12:09;39.0;278.9;5.5;248.2;50.03;1361;4736.6
16-04-22;12:12;39.5;284.0;4.6;247.3;50.02;1110;4736.7
16-04-22;12:15;38.4;301.9;1.3;245.3;50.04;311;4736.7
16-04-22;12:18;39.3;270.5;5.4;247.3;50.05;1345;4736.8
16-04-22;12:21;38.9;254.0;4.1;247.3;50.05;1113;4736.8
16-04-22;12:24;39.1;261.6;3.5;247.3;50.02;712;4736.9
16-04-22;12:27;38.0;283.1;1.1;245.3;50.01;252;4736.9
16-04-22;12:30;38.7;286.2;5.4;248.2;50.04;1381;4736.9
16-04-22;12:33;37.7;286.5;1.0;245.3;50.04;222;4737.0
16-04-22;12:36;37.9;285.9;5.9;248.2;50.06;1439;4737.0
16-04-22;12:39;38.9;273.1;5.7;248.2;50.05;1402;4737.1
16-04-22;12:42;39.2;257.3;4.3;247.3;50.09;1095;4737.1
16-04-22;12:45;39.1;282.1;5.6;248.2;50.07;1360;4737.2
16-04-22;12:48;39.8;272.1;5.6;247.3;50.04;1387;4737.3
16-04-22;12:51;39.8;274.3;5.8;248.2;50.07;1442;4737.3
16-04-22;12:54;39.9;272.1;5.6;248.2;50.04;1393;4737.4
16-04-22;12:57;39.5;254.1;5.5;249.2;49.99;1357;4737.4
16-04-22;13:00;40.0;286.5;5.4;247.3;50.01;1327;4737.5
16-04-22;13:03;39.2;286.0;1.6;245.3;50.03;374;4737.5
16-04-22;13:06;39.1;283.0;2.0;245.3;50.03;478;4737.6
16-04-22;13:09;38.7;276.1;1.0;245.3;50.01;242;4737.6
16-04-22;13:12;38.3;264.8;1.1;245.3;50.03;272;4737.6
16-04-22;13:15;37.7;289.7;1.1;245.3;49.98;245;4737.6
16-04-22;13:18;38.7;280.6;5.7;250.2;50.04;1412;4737.7
16-04-22;13:21;39.2;268.0;5.1;249.2;50.06;1271;4737.8
16-04-22;13:24;39.3;269.6;5.4;248.2;50.04;1353;4737.8
16-04-22;13:27;38.7;284.7;1.1;245.3;50.01;253;4737.9
16-04-22;13:30;38.0;293.9;1.3;245.3;50.00;319;4737.9
16-04-22;13:33;38.6;281.1;1.3;246.3;50.06;330;4737.9
16-04-22;13:36;38.3;293.5;1.5;246.3;49.99;336;4738.0
16-04-22;13:39;38.4;275.5;6.1;249.2;50.02;1505;4738.0
16-04-22;13:42;37.9;280.2;5.9;250.2;50.05;1442;4738.0
16-04-22;13:45;38.9;273.1;5.7;247.3;50.02;1415;4738.1
16-04-22;13:48;39.4;260.7;4.2;247.3;50.04;1015;4738.2
16-04-22;13:51;38.3;291.2;1.6;246.3;50.02;388;4738.2
16-04-22;13:54;38.6;272.0;5.6;248.2;50.05;1385;4738.2
16-04-22;13:57;38.9;269.3;1.1;246.3;50.10;267;4738.3
16-04-22;14:00;38.7;282.8;1.2;245.3;50.02;303;4738.3
16-04-22;14:03;37.8;292.6;1.2;246.3;50.03;279;4738.3
16-04-22;14:06;37.4;301.6;1.2;246.3;50.02;300;4738.3
16-04-22;14:09;37.2;298.3;1.0;246.3;50.05;250;4738.4
16-04-22;14:12;36.9;269.2;4.7;248.2;50.02;1152;4738.4
16-04-22;14:15;37.1;305.4;5.5;248.2;50.02;1367;4738.4
16-04-22;14:18;38.3;279.4;5.4;249.2;50.03;1326;4738.5
16-04-22;14:21;38.6;272.0;5.1;249.2;50.03;1293;4738.5
16-04-22;14:24;39.0;284.4;5.5;248.2;50.07;1363;4738.6
16-04-22;14:27;38.2;286.0;1.3;245.3;50.00;321;4738.6
16-04-22;14:30;37.5;291.0;1.1;246.3;50.02;276;4738.7
16-04-22;14:33;37.1;290.6;1.0;246.3;50.02;243;4738.7
16-04-22;14:36;36.7;286.6;1.1;246.3;50.02;251;4738.7
16-04-22;14:39;36.7;293.1;0.8;246.3;50.04;193;4738.7
16-04-22;14:42;36.8;285.2;0.0;249.2;50.04;1329;4738.7
16-04-22;14:45;37.2;278.7;1.2;246.3;50.06;286;4738.8
16-04-22;14:48;36.5;291.9;1.5;247.3;50.07;367;4738.8
16-04-22;14:51;36.2;264.6;2.2;248.2;50.03;468;4738.8
16-04-22;14:54;37.2;277.8;5.3;248.2;50.04;1301;4738.9
16-04-22;14:57;37.6;276.4;5.4;248.2;50.00;1319;4738.9
16-04-22;15:00;38.3;280.0;2.1;246.3;50.00;500;4739.0
16-04-22;15:03;38.0;268.6;5.2;248.2;50.02;1283;4739.0
16-04-22;15:06;38.6;263.9;4.8;249.2;50.09;1198;4739.1
16-04-22;15:09;38.7;266.1;3.0;247.3;50.05;835;4739.1
16-04-22;15:12;37.5;284.0;1.1;246.3;50.06;262;4739.2
16-04-22;15:15;38.3;281.8;4.8;249.2;50.02;1206;4739.2
16-04-22;15:18;38.9;272.4;4.7;249.2;50.01;1161;4739.3
16-04-22;15:21;38.7;271.5;4.7;248.2;50.03;1156;4739.3
16-04-22;15:24;38.9;271.1;4.6;248.2;50.02;1132;4739.4
16-04-22;15:27;39.1;277.1;4.3;248.2;50.00;1076;4739.4
16-04-22;15:30;39.1;274.9;4.2;248.2;50.01;1062;4739.5
16-04-22;15:33;39.2;273.4;4.3;248.2;50.02;1040;4739.5
16-04-22;15:36;39.1;277.5;4.4;248.2;50.03;1065;4739.6
16-04-22;15:39;39.3;275.6;4.5;248.2;50.05;1106;4739.7
16-04-22;15:42;39.2;274.3;4.5;249.2;50.04;1125;4739.7
16-04-22;15:45;39.3;276.2;4.4;248.2;50.03;1083;4739.8
16-04-22;15:48;39.5;274.0;4.1;248.2;50.01;1037;4739.8
16-04-22;15:51;39.1;278.6;4.0;247.3;50.05;988;4739.9
16-04-22;15:54;39.4;282.4;4.0;248.2;50.10;974;4739.9
16-04-22;15:57;39.2;275.2;3.9;248.2;50.02;963;4740.0
16-04-22;16:00;38.7;268.7;0.7;246.3;50.03;134;4740.0
16-04-22;16:03;37.8;294.2;0.7;246.3;50.04;169;4740.0
16-04-22;16:06;37.7;300.8;4.0;248.2;50.04;970;4740.0
16-04-22;16:09;38.2;274.8;1.2;246.3;50.03;283;4740.1
16-04-22;16:12;37.1;285.0;0.6;246.3;50.01;127;4740.1
16-04-22;16:15;36.9;292.9;0.6;246.3;50.05;131;4740.1
16-04-22;16:18;36.7;295.4;0.8;246.3;49.98;172;4740.1
16-04-22;16:21;36.3;298.2;1.4;245.3;50.03;320;4740.1
16-04-22;16:24;36.7;295.4;2.7;247.3;50.04;837;4740.1
16-04-22;16:27;37.1;283.1;3.6;247.3;50.03;881;4740.2
16-04-22;16:30;37.1;283.0;3.4;248.2;50.02;838;4740.2
16-04-22;16:33;37.2;277.0;3.2;247.3;50.07;778;4740.3
16-04-22;16:36;37.2;280.6;3.2;247.3;49.99;770;4740.3
16-04-22;16:39;37.5;280.9;1.1;246.3;50.01;250;4740.3
16-04-22;16:42;36.8;280.3;0.5;246.3;50.04;108;4740.4
16-04-22;16:45;36.1;273.1;0.4;246.3;50.02;79;4740.4
16-04-22;16:48;35.9;280.3;0.5;245.3;50.02;100;4740.4
16-04-22;16:51;35.6;298.0;0.7;246.3;50.06;156;4740.4
16-04-22;16:54;35.6;295.6;3.0;247.3;50.05;754;4740.4
16-04-22;16:57;36.1;286.3;3.0;249.2;50.10;756;4740.4
16-04-22;17:00;36.2;274.0;2.1;248.2;50.06;509;4740.5
16-04-22;17:03;35.9;290.4;1.0;247.3;50.10;222;4740.5
16-04-22;17:06;36.0;305.4;0.6;247.3;50.04;136;4740.5
16-04-22;17:09;35.5;286.3;0.9;246.3;50.04;201;4740.5
16-04-22;17:12;35.2;285.4;0.7;246.3;50.06;155;4740.5
16-04-22;17:15;35.0;274.0;0.5;247.3;50.03;118;4740.5
16-04-22;17:18;35.2;289.4;2.3;248.2;50.00;564;4740.6
16-04-22;17:21;35.6;290.1;2.1;247.3;50.05;534;4740.6
16-04-22;17:24;35.4;288.2;2.1;247.3;50.01;499;4740.6
16-04-22;17:27;35.6;288.8;2.0;247.3;50.06;480;4740.6
16-04-22;17:30;35.3;293.1;1.8;247.3;50.03;456;4740.7
16-04-22;17:33;35.4;287.1;1.8;248.2;50.03;437;4740.7
16-04-22;17:36;35.4;286.8;1.7;247.3;50.03;416;4740.7
16-04-22;17:39;35.3;290.1;1.6;248.2;50.02;394;4740.7
16-04-22;17:42;35.2;286.2;1.5;247.3;50.04;376;4740.7
16-04-22;17:45;35.4;291.5;1.5;247.3;50.03;359;4740.8
16-04-22;17:48;35.3;283.4;1.4;248.2;50.07;339;4740.8
16-04-22;17:51;34.9;291.5;1.4;247.3;50.05;323;4740.8
16-04-22;17:54;34.9;286.9;1.2;247.3;50.05;310;4740.8
16-04-22;17:57;34.8;291.0;1.2;248.2;50.08;294;4740.8
16-04-22;18:00;34.7;292.0;1.2;248.2;50.07;279;4740.8
16-04-22;18:03;34.8;290.9;1.2;248.2;50.05;263;4740.9
16-04-22;18:06;34.8;290.0;1.0;247.3;50.01;248;4740.9
16-04-22;18:09;34.7;291.2;0.9;247.3;50.05;232;4740.9
16-04-22;18:12;34.5;300.1;0.9;247.3;50.06;222;4740.9
16-04-22;18:15;34.2;286.3;0.9;247.3;50.06;200;4740.9
16-04-22;18:18;34.4;292.2;1.0;247.3;49.96;180;4740.9
16-04-22;18:21;34.0;283.7;0.7;247.3;50.03;167;4740.9
16-04-22;18:24;34.2;286.2;0.7;246.3;50.01;152;4740.9
16-04-22;18:27;33.9;288.4;0.6;247.3;50.02;135;4740.9
16-04-22;18:30;33.9;289.1;0.5;48.6;50.02;119;4740.9
16-04-22;18:33;33.7;288.5;0.5;247.3;50.01;106;4740.9
16-04-22;18:36;33.7;283.8;0.4;246.3;50.03;95;4741.0
16-04-22;18:39;33.7;284.0;0.4;246.3;50.05;82;4741.0
16-04-22;18:42;33.7;281.6;0.4;245.3;50.01;72;4741.0
16-04-22;18:45;33.3;288.4;0.3;246.3;50.05;61;4741.0
16-04-22;18:48;33.2;278.6;0.3;247.3;50.02;52;4741.0
16-04-22;18:51;33.2;272.4;0.2;247.3;50.04;41;4741.0
16-04-22;18:54;33.0;270.7;0.1;248.2;50.05;33;4741.0
16-04-22;18:57;32.9;260.7;0.0;247.3;50.05;13;4741.0
16-04-22;19:00;32.7;263.3;0.0;246.3;50.04;9;4741.0
16-04-22;19:03;32.6;251.9;0.0;246.3;50.05;8;4741.0
16-04-22;19:06;32.4;252.9;0.0;246.3;50.06;9;4741.0
16-04-22;19:09;32.4;250.3;0.0;246.3;50.02;7;4741.0
16-04-22;19:12;32.3;255.6;0.0;246.3;50.03;5;4741.0
16-04-22;19:15;32.3;258.5;0.0;246.3;50.04;3;4741.0
16-04-22;19:18;32.0;261.1;0.0;246.3;50.05;1;4741.0
16-04-22;19:21;31.9;218.4;0.0;245.3;50.01;2;4741.0
16-04-22;19:24;31.8;185.4;0.0;246.3;50.00;0;4741.0
16-04-22;19:27;31.7;220.8;0.0;244.3;50.01;0;4741.0
16-04-22;19:30;31.6;281.9;0.0;247.3;50.03;0;4741.0
16-04-22;19:33;31.5;269.3;0.0;247.3;49.98;0;4741.0
16-04-22;19:36;31.5;250.3;0.0;246.3;50.01;0;4741.0
16-04-22;19:39;31.2;223.9;0.0;247.3;50.03;0;4741.0
16-04-22;19:42;31.2;192.7;0.0;246.3;50.03;0;4741.0
16-04-22;19:45;31.1;160.4;0.0;246.3;50.02;0;4741.0
16-04-22;19:48;31.0;126.5;0.0;246.3;50.03;0;4741.0
16-04-23;06:06;24.2;305.8;0.0;245.3;50.03;4;4741.0
16-04-23;06:09;23.9;266.4;0.1;246.3;50.05;19;4741.0
16-04-23;06:12;23.9;281.8;0.1;244.3;50.02;20;4741.0
16-04-23;06:15;24.2;275.3;0.1;244.3;50.01;24;4741.0
16-04-23;06:18;25.0;284.0;0.1;245.3;50.08;31;4741.0
16-04-23;06:21;25.3;283.8;0.2;245.3;50.07;36;4741.0
16-04-23;06:24;25.7;287.2;0.2;245.3;50.03;36;4741.0
16-04-23;06:27;25.7;283.0;0.2;246.3;50.05;34;4741.0
16-04-23;06:30;25.7;281.6;0.1;246.3;50.04;33;4741.0
16-04-23;06:33;26.4;285.0;0.2;245.3;50.03;32;4741.0
16-04-23;06:36;25.7;285.9;0.2;243.4;49.99;30;4741.0
16-04-23;06:39;26.4;277.5;0.1;245.3;50.02;31;4741.0
16-04-23;06:42;26.8;277.5;0.2;244.3;50.05;37;4741.0
16-04-23;06:45;26.8;274.6;0.2;244.3;50.05;40;4741.0
16-04-23;06:48;27.5;284.1;0.2;245.3;50.02;46;4741.0
16-04-23;06:51;26.8;290.7;0.2;246.3;50.04;52;4741.0
16-04-23;06:54;27.9;298.8;0.3;245.3;50.03;57;4741.0
16-04-23;06:57;27.5;291.5;0.4;245.3;50.08;62;4741.0
16-04-23;07:00;28.6;298.6;0.4;246.3;50.04;68;4741.0
16-04-23;07:03;28.3;293.2;0.4;246.3;50.04;73;4741.0
16-04-23;07:06;29.0;296.7;0.4;246.3;50.08;78;4741.0
16-04-23;07:09;29.0;301.4;0.4;246.3;50.04;81;4741.0
16-04-23;07:12;29.7;302.6;0.4;245.3;50.05;80;4741.0
16-04-23;07:15;29.7;298.9;0.4;246.3;50.02;79;4741.0
16-04-23;07:18;30.1;300.4;0.5;245.3;50.03;82;4741.0
16-04-23;07:21;30.1;299.2;0.4;244.3;50.03;86;4741.0
16-04-23;07:24;30.2;302.4;0.5;245.3;50.03;92;4741.0
16-04-23;07:27;30.2;300.8;0.5;246.3;50.05;104;4741.0
16-04-23;07:30;30.7;308.7;0.5;245.3;50.02;109;4741.1
16-04-23;07:33;30.5;297.8;0.7;246.3;50.00;116;4741.1
16-04-23;07:36;30.4;308.4;0.5;245.3;50.03;120;4741.1
16-04-23;07:39;30.4;302.6;0.5;246.3;50.03;120;4741.1
16-04-23;07:42;30.7;304.8;0.5;245.3;50.05;120;4741.1
16-04-23;07:45;30.7;307.7;0.5;245.3;50.04;125;4741.1
16-04-23;07:48;30.9;306.1;0.6;245.3;50.04;137;4741.1
16-04-23;07:51;30.9;311.8;0.6;245.3;50.01;137;4741.1
16-04-23;07:54;30.9;302.9;0.6;246.3;50.05;147;4741.1
16-04-23;07:57;31.1;310.1;0.6;246.3;50.09;150;4741.1
16-04-23;08:00;30.9;312.5;0.7;245.3;50.06;151;4741.1
16-04-23;08:03;31.1;313.7;0.7;246.3;50.05;157;4741.1
16-04-23;08:06;31.2;317.4;0.8;246.3;50.05;164;4741.1
16-04-23;08:09;31.4;314.6;0.7;246.3;50.04;174;4741.1
16-04-23;08:12;31.2;313.7;0.7;247.3;50.04;170;4741.1
16-04-23;08:15;31.4;4.8;0.7;248.2;50.02;158;4741.2
16-04-23;08:18;31.5;306.5;0.6;248.2;50.04;151;4741.2
16-04-23;08:21;31.4;318.8;0.6;247.3;50.07;148;4741.2
16-04-23;08:24;31.5;318.3;0.6;247.3;50.04;150;4741.2
16-04-23;08:27;31.6;320.9;0.7;246.3;50.05;155;4741.2
16-04-23;08:30;31.5;1.8;0.8;247.3;50.04;176;4741.2
16-04-23;08:33;31.6;319.6;0.8;247.3;50.05;179;4741.2
16-04-23;08:36;31.6;311.1;0.8;247.3;50.05;191;4741.2
16-04-23;08:39;31.8;321.5;1.0;247.3;50.06;231;4741.2
16-04-23;08:42;31.7;321.3;1.1;247.3;50.04;245;4741.2
16-04-23;08:45;31.8;314.7;1.1;247.3;50.04;259;4741.2
16-04-23;08:48;31.9;321.3;1.2;248.2;50.01;283;4741.3
16-04-23;08:51;31.9;313.0;1.1;247.3;50.04;269;4741.3
16-04-23;08:54;32.0;302.6;1.1;247.3;50.04;262;4741.3
16-04-23;08:57;32.3;309.3;1.2;248.2;50.05;279;4741.3
16-04-23;09:00;32.2;316.1;1.4;247.3;50.05;330;4741.3
16-04-23;09:03;32.4;317.7;1.3;248.2;50.04;339;4741.3
16-04-23;09:06;32.5;317.2;1.6;246.3;50.00;366;4741.4
16-04-23;09:09;32.4;313.3;1.7;247.3;50.05;415;4741.4
16-04-23;09:12;32.6;313.1;1.4;247.3;50.08;342;4741.4
16-04-23;09:15;32.6;309.5;1.5;247.3;50.02;390;4741.4
16-04-23;09:18;33.0;306.2;1.4;249.2;50.05;355;4741.4
16-04-23;09:21;32.9;300.5;1.7;249.2;50.04;398;4741.4
16-04-23;09:24;33.1;310.8;1.6;249.2;50.04;407;4741.5
16-04-23;09:27;33.2;314.0;2.0;250.2;50.05;481;4741.5
16-04-23;09:30;33.3;304.2;2.1;250.2;50.04;526;4741.5
16-04-23;09:33;33.3;307.3;2.0;249.2;50.04;503;4741.5
16-04-23;09:36;33.3;304.8;2.3;249.2;50.07;569;4741.6
16-04-23;09:39;33.7;300.0;2.4;250.2;50.04;584;4741.6
16-04-23;09:42;33.8;301.0;2.4;250.2;50.05;597;4741.6
16-04-23;09:45;33.9;299.2;2.7;250.2;50.03;685;4741.7
16-04-23;09:48;34.4;304.3;2.9;248.2;50.03;718;4741.7
16-04-23;09:51;34.2;296.3;2.9;250.2;50.05;730;4741.7
16-04-23;09:54;34.5;292.5;3.0;250.2;50.05;764;4741.8
16-04-23;09:57;34.7;293.7;3.1;250.2;50.06;772;4741.8
16-04-23;10:00;34.6;287.5;3.1;250.2;50.04;774;4741.8
16-04-23;10:03;35.0;286.2;3.1;248.2;50.05;779;4741.9
16-04-23;10:06;34.8;283.4;3.3;247.3;50.03;812;4741.9
16-04-23;10:09;35.2;283.3;3.4;248.2;50.03;848;4742.0
16-04-23;10:12;35.2;276.2;3.5;247.3;50.03;859;4742.0
16-04-23;10:15;35.2;279.7;3.7;247.3;50.02;888;4742.0
16-04-23;10:18;35.6;279.4;3.6;247.3;50.06;886;4742.1
16-04-23;10:21;35.6;274.8;3.7;247.3;50.05;875;4742.1
16-04-23;10:24;35.5;281.5;3.7;248.2;50.07;894;4742.2
16-04-23;10:27;35.5;279.1;3.7;247.3;50.05;900;4742.2
16-04-23;10:30;35.6;281.8;3.7;247.3;50.06;904;4742.3
16-04-23;10:33;35.7;289.5;2.9;246.3;50.02;691;4742.3
16-04-23;10:36;35.3;281.1;1.9;246.3;50.04;481;4742.3
16-04-23;10:39;35.2;309.2;3.5;246.3;50.07;852;4742.3
16-04-23;10:42;35.6;282.7;4.1;247.3;50.05;1027;4742.4
16-04-23;10:45;35.9;281.3;4.2;247.3;50.05;1043;4742.4
16-04-23;10:48;35.7;282.7;1.9;246.3;50.08;469;4742.5
16-04-23;10:51;36.0;279.3;4.1;247.3;50.06;1013;4742.5
16-04-23;10:54;36.2;277.8;3.9;247.3;50.04;967;4742.6
16-04-23;10:57;36.2;277.1;3.8;247.3;50.03;949;4742.6
16-04-23;11:00;36.4;284.0;3.9;247.3;50.04;963;4742.7
16-04-23;11:03;36.2;270.4;4.2;247.3;50.04;1035;4742.7
16-04-23;11:06;36.4;276.2;2.5;246.3;50.05;624;4742.7
16-04-23;11:09;36.5;275.9;3.9;247.3;50.05;963;4742.8
16-04-23;11:12;36.7;272.9;4.0;247.3;50.05;988;4742.8
16-04-23;11:15;36.7;271.5;1.5;245.3;50.04;392;4742.9
16-04-23;11:18;36.1;293.7;1.7;245.3;50.03;417;4742.9
16-04-23;11:21;36.0;283.4;1.7;246.3;50.03;418;4742.9
16-04-23;11:24;36.1;289.0;3.9;247.3;50.05;970;4743.0
16-04-23;11:27;36.4;278.4;4.2;247.3;50.04;1035;4743.0
16-04-23;11:30;36.7;264.4;4.3;247.3;50.03;1071;4743.1
16-04-23;11:33;37.0;269.0;4.7;247.3;50.04;1148;4743.1
16-04-23;11:36;37.4;266.6;4.6;247.3;50.09;1124;4743.2
16-04-23;11:39;37.7;259.5;4.6;247.3;50.02;1128;4743.2
16-04-23;11:42;37.7;263.2;4.7;247.3;50.03;1165;4743.3
16-04-23;11:45;37.8;263.0;4.8;247.3;50.06;1187;4743.4
16-04-23;11:48;37.9;272.6;4.8;247.3;50.05;1182;4743.4
16-04-23;11:51;37.9;264.2;4.8;247.3;50.05;1184;4743.5
16-04-23;11:54;38.3;262.9;4.6;249.2;50.06;1116;4743.5
16-04-23;11:57;38.0;259.2;4.6;247.3;50.02;1117;4743.6
16-04-23;12:00;37.7;260.5;1.5;246.3;50.05;377;4743.6
16-04-23;12:03;37.6;272.7;4.5;247.3;50.05;1116;4743.6
16-04-23;12:06;37.6;271.7;1.7;246.3;50.04;428;4743.7
16-04-23;12:09;37.1;284.3;3.3;247.3;50.05;778;4743.7
16-04-23;12:12;37.2;273.1;1.7;246.3;50.04;428;4743.8
16-04-23;12:15;37.0;274.0;4.7;248.2;50.05;1152;4743.8
16-04-23;12:18;37.4;280.6;4.5;248.2;50.07;1126;4743.8
16-04-23;12:21;37.0;280.6;1.9;246.3;50.03;445;4743.9
16-04-23;12:24;36.8;268.5;2.1;246.3;50.06;520;4743.9
16-04-23;12:27;36.5;312.7;1.4;247.3;50.03;334;4743.9
16-04-23;12:30;36.2;249.6;2.4;247.3;50.04;588;4743.9
16-04-23;12:33;36.4;282.7;4.3;248.2;50.06;1048;4744.0
16-04-23;12:36;37.1;272.1;4.5;248.2;50.05;1116;4744.0
16-04-23;12:39;37.1;270.4;3.8;248.2;50.07;952;4744.1
16-04-23;12:42;37.5;269.0;4.4;248.2;50.01;1054;4744.1
16-04-23;12:45;37.2;269.0;3.6;247.3;50.05;897;4744.2
16-04-23;12:48;37.5;269.3;4.1;248.2;50.02;1006;4744.2
16-04-23;12:51;37.7;264.4;4.3;248.2;50.06;1083;4744.3
16-04-23;12:54;37.9;269.0;4.6;248.2;50.07;1147;4744.3
16-04-23;12:57;37.8;264.8;4.6;248.2;50.00;1137;4744.4
16-04-23;13:00;38.3;266.1;4.9;247.3;50.03;1214;4744.5
16-04-23;13:03;38.5;262.7;5.0;249.2;50.05;1235;4744.5
16-04-23;13:06;38.7;262.6;5.0;248.2;49.99;1234;4744.6
16-04-23;13:09;39.0;260.5;4.7;248.2;50.09;1161;4744.6
16-04-23;13:12;38.9;257.9;4.7;247.3;50.04;1141;4744.7
16-04-23;13:15;38.9;261.3;4.4;247.3;50.04;1078;4744.8
16-04-23;13:18;37.7;276.7;1.4;246.3;50.03;355;4744.8
16-04-23;13:21;37.8;275.2;1.6;247.3;50.05;388;4744.8
16-04-23;13:24;37.0;289.7;1.5;247.3;50.05;344;4744.8
16-04-23;13:27;36.8;289.3;1.5;246.3;50.04;373;4744.8
16-04-23;13:30;37.6;279.3;5.2;248.2;50.05;1289;4744.9
16-04-23;13:33;37.8;266.6;5.1;248.2;50.07;1277;4745.0
16-04-23;13:36;38.4;260.7;5.2;248.2;50.05;1297;4745.0
16-04-23;13:39;38.4;272.4;3.7;248.2;50.07;929;4745.1
16-04-23;13:42;37.6;261.1;1.9;247.3;50.05;485;4745.1
16-04-23;13:45;38.0;263.8;5.5;249.2;50.06;1352;4745.2
16-04-23;13:48;38.4;269.6;3.1;248.2;50.06;775;4745.2
16-04-23;13:51;37.9;280.9;3.8;247.3;50.05;923;4745.2
16-04-23;13:54;37.9;281.2;3.4;247.3;50.05;864;4745.3
16-04-23;13:57;38.5;263.9;5.3;248.2;50.09;1330;4745.4
16-04-23;14:00;38.7;263.8;5.2;248.2;50.01;1285;4745.4
16-04-23;14:03;38.7;263.2;3.8;247.3;50.02;945;4745.5
16-04-23;14:06;38.9;286.5;3.6;248.2;50.05;904;4745.5
16-04-23;14:09;38.7;255.4;3.2;247.3;50.02;784;4745.6
16-04-23;14:12;38.4;276.5;3.1;246.3;50.05;755;4745.6
16-04-23;14:15;38.3;266.3;3.1;247.3;50.01;738;4745.6
16-04-23;14:18;38.2;280.8;2.4;246.3;50.09;573;4745.7
16-04-23;14:21;37.6;282.4;2.3;246.3;50.07;565;4745.7
16-04-23;14:24;37.7;281.2;2.5;247.3;50.05;625;4745.7
16-04-23;14:27;37.5;290.0;2.9;247.3;50.04;717;4745.8
16-04-23;14:30;37.6;287.1;2.5;248.2;50.03;618;4745.8
16-04-23;14:33;37.6;287.8;2.9;247.3;50.06;702;4745.8
16-04-23;14:36;37.5;292.6;2.9;247.3;50.05;725;4745.9
16-04-23;14:39;37.6;286.3;3.1;246.3;50.06;773;4745.9
16-04-23;14:42;37.6;272.0;3.4;247.3;50.08;836;4745.9
16-04-23;14:45;37.7;296.0;3.2;246.3;50.07;788;4746.0
16-04-23;14:48;37.9;273.0;2.6;247.3;50.08;640;4746.0
16-04-23;14:51;37.2;283.7;2.4;246.3;50.08;608;4746.1
16-04-23;14:54;37.1;287.8;2.4;247.3;50.07;564;4746.1
16-04-23;14:57;37.0;294.5;2.0;247.3;50.02;494;4746.1
16-04-23;15:00;36.7;292.8;1.8;246.3;50.04;452;4746.1
16-04-23;15:03;36.7;293.1;1.9;246.3;50.03;457;4746.2
16-04-23;15:06;36.5;294.7;2.0;246.3;50.05;479;4746.2
16-04-23;15:09;36.3;294.7;1.9;246.3;50.06;478;4746.2
16-04-23;15:12;36.5;297.2;2.0;246.3;50.05;477;4746.2
16-04-23;15:15;36.3;296.3;1.9;246.3;50.05;477;4746.3
16-04-23;15:18;36.1;296.7;1.8;246.3;50.04;428;4746.3
16-04-23;15:21;36.0;293.2;1.7;246.3;50.09;433;4746.3
16-04-23;15:24;35.9;285.9;2.0;246.3;50.05;478;4746.3
16-04-23;15:27;35.9;298.6;2.0;246.3;50.02;489;4746.3
16-04-23;15:30;35.9;297.9;2.1;246.3;50.02;501;4746.4
16-04-23;15:33;36.1;285.3;2.1;246.3;50.07;538;4746.4
16-04-23;15:36;36.2;290.0;3.5;247.3;50.01;874;4746.4
16-04-23;15:39;36.4;291.5;4.0;248.2;50.03;969;4746.5
16-04-23;15:42;36.8;273.1;4.0;246.3;50.07;958;4746.5
16-04-23;15:45;36.7;267.4;3.5;248.2;50.03;882;4746.6
16-04-23;15:48;37.0;275.9;2.5;247.3;50.06;633;4746.6
16-04-23;15:51;36.8;282.2;2.8;247.3;50.06;697;4746.6
16-04-23;15:54;36.9;284.6;3.0;247.3;50.08;754;4746.7
16-04-23;15:57;36.7;282.5;2.9;247.3;50.05;727;4746.7
16-04-23;16:00;36.5;288.7;1.9;247.3;50.05;475;4746.7
16-04-23;16:03;36.4;291.6;1.8;247.3;50.03;441;4746.8
16-04-23;16:06;36.1;289.1;1.5;247.3;50.02;373;4746.8
16-04-23;16:09;35.9;291.2;1.4;247.3;50.04;325;4746.8
16-04-23;16:12;35.6;290.4;1.4;246.3;50.03;349;4746.8
16-04-23;16:15;35.7;293.9;1.7;246.3;50.05;421;4746.8
16-04-23;16:18;35.6;295.6;1.8;246.3;50.03;451;4746.9
16-04-23;16:21;35.6;291.9;1.8;246.3;50.05;446;4746.9
16-04-23;16:24;35.7;293.9;1.5;244.3;50.07;386;4746.9
16-04-23;16:27;35.5;295.8;1.3;246.3;50.00;303;4746.9
16-04-23;16:30;35.2;291.6;1.4;244.3;50.03;327;4746.9
16-04-23;16:33;35.4;291.9;2.7;245.3;50.06;683;4747.0
16-04-23;16:36;35.3;272.3;1.6;243.4;50.01;406;4747.0
16-04-23;16:39;35.5;286.8;2.4;244.3;50.03;569;4747.0
16-04-23;16:42;35.6;287.2;2.4;244.3;50.01;592;4747.0
16-04-23;16:45;35.5;289.1;2.4;245.3;49.99;584;4747.1
16-04-23;16:48;35.9;289.8;2.2;245.3;50.01;544;4747.1
16-04-23;16:51;35.5;289.5;2.2;245.3;50.03;539;4747.1
16-04-23;16:54;35.5;291.6;2.0;245.3;49.99;484;4747.1
16-04-23;16:57;35.4;278.3;1.8;245.3;50.05;414;4747.2
16-04-23;17:00;35.4;290.6;2.0;245.3;50.00;459;4747.2
16-04-23;17:03;35.2;290.0;1.7;245.3;50.07;398;4747.2
16-04-23;17:06;35.2;287.2;1.3;245.3;50.05;318;4747.2
16-04-23;17:09;34.9;292.0;1.1;245.3;50.04;265;4747.2
16-04-23;17:12;34.7;292.5;0.8;245.3;50.01;183;4747.3
16-04-23;17:15;34.6;291.6;0.7;245.3;50.05;154;4747.3
16-04-23;17:18;34.5;293.7;0.7;244.3;50.04;148;4747.3
16-04-23;17:21;34.5;292.6;0.6;244.3;50.05;141;4747.3
16-04-23;17:24;34.2;289.8;0.7;244.3;50.02;161;4747.3
16-04-23;17:27;34.1;295.4;0.6;245.3;50.04;132;4747.3
16-04-23;17:30;34.0;291.9;0.5;244.3;50.03;113;4747.3
16-04-23;17:33;33.9;292.8;0.4;244.3;50.03;94;4747.3
16-04-23;17:36;33.9;284.3;0.5;244.3;49.99;80;4747.3
16-04-23;17:39;33.7;286.5;0.5;244.3;49.98;71;4747.3
16-04-23;17:42;33.4;288.1;0.4;244.3;50.02;73;4747.3
16-04-23;17:45;33.4;281.1;0.4;245.3;50.04;82;4747.3
16-04-23;17:48;33.5;285.4;0.5;244.3;49.99;95;4747.3
16-04-23;17:51;33.2;291.2;0.5;244.3;50.04;96;4747.3
16-04-23;17:54;33.2;287.8;0.5;244.3;50.04;91;4747.3
16-04-23;17:57;33.1;290.3;0.4;244.3;50.10;87;4747.3
16-04-23;18:00;32.9;281.3;0.4;244.3;50.07;83;4747.3
16-04-23;18:03;33.0;288.2;0.4;245.3;50.05;81;4747.4
16-04-23;18:06;32.9;287.2;0.4;245.3;50.06;71;4747.4
16-04-23;18:09;32.7;285.6;0.4;244.3;50.08;64;4747.4
16-04-23;18:12;32.7;282.1;0.3;244.3;50.03;56;4747.4
16-04-23;18:15;32.6;278.3;0.2;245.3;50.05;49;4747.4
16-04-23;18:18;32.4;274.0;0.2;245.3;50.04;42;4747.4
16-04-23;18:21;32.4;270.1;0.2;244.3;50.05;36;4747.4
16-04-23;18:24;32.2;260.0;0.2;244.3;50.05;31;4747.4
16-04-23;18:27;32.4;274.5;0.1;243.4;50.03;28;4747.4
16-04-23;18:30;32.2;267.9;0.1;244.3;50.04;26;4747.4
16-04-23;18:33;31.8;270.7;0.1;245.3;50.07;24;4747.4
16-04-23;18:36;32.0;265.1;0.1;244.3;50.03;26;4747.4
16-04-23;18:39;31.8;272.4;0.1;244.3;50.02;28;4747.4
16-04-23;18:42;32.0;268.2;0.1;243.4;50.04;27;4747.4
16-04-23;18:45;31.8;267.3;0.2;244.3;49.99;28;4747.4
16-04-23;18:48;31.8;271.7;0.1;244.3;50.04;30;4747.4
16-04-23;18:51;31.8;256.3;0.1;243.4;50.05;28;4747.4
16-04-23;18:54;31.6;266.6;0.1;244.3;50.06;25;4747.4
16-04-23;18:57;31.6;266.6;0.1;244.3;50.07;20;4747.4
16-04-23;19:00;31.8;255.4;0.1;243.4;50.10;16;4747.4
16-04-23;19:03;31.5;263.0;0.0;244.3;50.10;12;4747.4
16-04-23;19:06;31.6;248.8;0.0;242.4;50.10;9;4747.4
16-04-23;19:09;31.5;257.5;0.0;246.3;50.11;6;4747.4
16-04-23;19:12;31.2;240.6;0.0;246.3;50.05;4;4747.4
16-04-23;19:15;31.2;249.3;0.0;246.3;50.05;2;4747.4
16-04-23;19:18;31.1;247.8;0.0;246.3;50.05;0;4747.4
16-04-23;19:21;31.1;200.5;0.0;246.3;50.04;0;4747.4
16-04-23;19:24;31.0;167.7;0.0;245.3;50.03;0;4747.4
16-04-23;19:27;30.9;100.7;0.0;246.3;50.04;0;4747.4
16-04-23;19:30;30.8;167.8;0.0;246.3;50.02;0;4747.4
16-04-23;19:33;30.8;234.0;0.0;246.3;50.03;0;4747.4
16-04-23;19:36;30.7;226.7;0.0;246.3;50.06;0;4747.4
16-04-23;19:39;30.5;178.7;0.0;246.3;50.02;0;4747.4
16-04-23;19:42;30.5;121.1;0.0;245.3;50.01;0;4747.4
16-04-24;07:27;23.9;276.8;0.0;246.3;50.06;9;4747.4
16-04-24;07:30;24.2;260.4;0.0;246.3;50.04;9;4747.4
16-04-24;07:33;25.0;256.3;0.1;245.3;50.04;22;4747.4
16-04-24;07:36;25.0;270.9;0.1;245.3;50.04;20;4747.4
16-04-24;07:39;25.3;286.6;0.1;245.3;50.04;31;4747.4
16-04-24;07:42;25.3;280.2;0.2;245.3;50.03;47;4747.4
16-04-24;07:45;25.3;285.7;0.1;245.3;50.06;23;4747.4
16-04-24;07:48;26.1;270.7;0.1;245.3;50.07;18;4747.4
16-04-24;07:51;25.3;268.3;0.1;245.3;50.04;20;4747.4
16-04-24;07:54;26.1;260.5;0.0;245.3;50.04;5;4747.4
16-04-24;07:57;25.7;267.9;0.0;245.3;50.08;5;4747.4
16-04-24;08:00;26.1;253.4;0.0;245.3;50.07;5;4747.4
16-04-24;08:03;26.1;263.0;0.0;245.3;50.08;8;4747.4
16-04-24;08:06;26.1;259.7;0.0;245.3;50.05;6;4747.4
16-04-24;08:09;26.4;255.7;0.0;245.3;50.07;10;4747.4
16-04-24;08:12;27.2;288.4;0.1;245.3;50.03;29;4747.4
16-04-24;08:15;27.2;289.3;0.3;245.3;50.04;64;4747.4
16-04-24;08:18;27.5;303.3;0.4;245.3;50.03;89;4747.4
16-04-24;08:21;27.9;309.5;0.6;245.3;50.03;124;4747.4
16-04-24;08:24;29.4;314.7;0.7;245.3;50.04;154;4747.4
16-04-24;08:27;29.4;312.7;0.7;245.3;50.05;175;4747.4
16-04-24;08:30;30.1;313.7;0.9;246.3;50.05;200;4747.4
16-04-24;08:33;30.1;318.0;0.9;245.3;50.02;223;4747.4
16-04-24;08:36;30.4;319.0;1.1;246.3;50.05;234;4747.5
16-04-24;08:39;30.2;310.8;1.0;246.3;50.08;219;4747.5
16-04-24;08:42;30.5;309.0;0.9;247.3;50.05;202;4747.5
16-04-24;08:45;30.5;315.3;0.8;245.3;49.98;191;4747.5
16-04-24;08:48;30.4;312.1;0.8;246.3;50.04;183;4747.5
16-04-24;08:51;30.8;309.8;0.9;246.3;50.03;212;4747.5
16-04-24;08:54;30.9;312.3;1.0;246.3;50.07;219;4747.5
16-04-24;08:57;31.0;313.3;1.0;246.3;50.08;226;4747.5
16-04-24;09:00;31.0;318.3;1.3;246.3;50.06;298;4747.5
16-04-24;09:03;31.2;317.4;1.1;246.3;50.05;265;4747.6
16-04-24;09:06;31.4;315.6;1.1;246.3;50.05;258;4747.6
16-04-24;09:09;31.1;306.7;1.0;247.3;50.06;233;4747.6
16-04-24;09:12;31.4;311.1;1.0;247.3;50.07;236;4747.6
16-04-24;09:15;31.2;316.8;1.1;247.3;50.02;260;4747.6
16-04-24;09:18;31.6;316.2;1.3;247.3;50.03;307;4747.6
16-04-24;09:21;31.9;320.0;1.5;246.3;50.05;393;4747.6
16-04-24;09:24;32.0;306.0;1.1;246.3;50.05;288;4747.7
16-04-24;09:27;32.0;310.5;1.1;246.3;50.02;252;4747.7
16-04-24;09:30;31.8;305.8;1.1;246.3;50.03;264;4747.7
16-04-24;09:33;32.2;309.9;1.2;245.3;50.05;279;4747.7
16-04-24;09:36;32.0;306.4;1.5;246.3;50.06;359;4747.7
16-04-24;09:39;32.0;307.1;1.4;246.3;50.05;341;4747.7
16-04-24;09:42;32.3;307.3;1.0;247.3;50.06;220;4747.7
16-04-24;09:45;32.4;303.0;1.1;248.2;50.06;253;4747.8
16-04-24;09:48;32.3;315.8;1.4;246.3;50.05;328;4747.8
16-04-24;09:51;32.5;314.7;1.3;246.3;50.06;317;4747.8
16-04-24;09:54;32.5;312.3;1.3;245.3;50.04;301;4747.8
16-04-24;09:57;32.4;325.6;1.5;247.3;50.01;357;4747.8
16-04-24;10:00;32.5;311.5;1.5;247.3;49.97;349;4747.8
16-04-24;10:03;32.6;315.5;1.3;247.3;50.03;321;4747.9
16-04-24;10:06;32.6;310.2;1.1;247.3;50.03;253;4747.9
16-04-24;10:09;32.7;311.1;1.0;246.3;50.05;210;4747.9
16-04-24;10:12;32.4;307.4;1.3;247.3;50.00;320;4747.9
16-04-24;10:15;32.7;288.8;1.0;246.3;50.02;218;4747.9
16-04-24;10:18;32.6;313.9;1.3;247.3;50.04;326;4747.9
16-04-24;10:21;32.5;311.5;1.1;247.3;50.04;285;4747.9
16-04-24;10:24;32.7;308.4;1.5;247.3;50.07;361;4748.0
16-04-24;10:27;33.0;312.8;1.6;247.3;50.03;375;4748.0
16-04-24;10:30;33.4;296.9;3.4;248.2;50.02;820;4748.0
16-04-24;10:33;33.7;300.5;3.3;247.3;50.04;811;4748.0
16-04-24;10:36;33.8;304.2;3.3;247.3;50.06;817;4748.1
16-04-24;10:39;33.9;298.6;1.6;246.3;50.08;392;4748.1
16-04-24;10:42;33.8;299.2;1.4;246.3;50.04;363;4748.1
16-04-24;10:45;33.8;293.5;0.9;246.3;50.04;224;4748.2
16-04-24;10:48;33.5;306.7;1.1;245.3;50.04;257;4748.2
16-04-24;10:51;33.4;303.8;1.1;247.3;50.02;263;4748.2
16-04-24;10:54;33.7;262.6;1.6;247.3;50.05;384;4748.2
16-04-24;10:57;34.1;284.6;1.7;247.3;50.02;411;4748.2
16-04-24;11:00;34.0;302.0;1.4;247.3;50.05;343;4748.3
16-04-24;11:03;33.9;307.4;2.2;249.2;50.08;519;4748.3
16-04-24;11:06;34.0;303.5;1.5;247.3;50.05;354;4748.3
16-04-24;11:09;33.9;289.7;1.4;247.3;50.02;354;4748.3
16-04-24;11:12;34.4;313.9;2.1;247.3;50.02;588;4748.4
16-04-24;11:15;35.2;298.8;5.1;249.2;50.06;1232;4748.4
16-04-24;11:18;34.9;287.5;2.5;247.3;50.04;625;4748.5
16-04-24;11:21;34.7;296.4;0.9;246.3;50.02;222;4748.5
16-04-24;11:24;34.1;307.9;1.3;247.3;50.02;324;4748.5
16-04-24;11:27;34.9;295.7;3.6;248.2;50.05;915;4748.5
16-04-24;11:30;35.3;281.5;3.5;248.2;50.05;874;4748.6
16-04-24;11:33;35.2;288.5;1.6;247.3;50.03;387;4748.6
16-04-24;11:36;34.6;290.3;0.9;246.3;50.04;209;4748.6
16-04-24;11:39;34.5;311.1;1.0;247.3;50.06;223;4748.6
16-04-24;11:42;34.2;288.2;1.4;246.3;50.07;339;4748.6
16-04-24;11:45;35.2;293.9;4.5;249.2;50.05;1126;4748.7
16-04-24;11:48;35.6;289.7;4.9;248.2;50.06;1232;4748.7
16-04-24;11:51;35.6;298.2;1.4;246.3;50.03;350;4748.8
16-04-24;11:54;35.2;304.6;1.0;247.3;50.06;224;4748.8
16-04-24;11:57;34.7;301.1;1.4;246.3;50.02;337;4748.8
16-04-24;12:00;35.0;303.8;3.8;247.3;50.02;943;4748.8
16-04-24;12:03;35.4;299.1;2.3;246.3;50.05;539;4748.9
16-04-24;12:06;35.2;301.7;1.3;247.3;50.06;324;4748.9
16-04-24;12:09;34.9;307.7;2.3;248.2;50.05;582;4748.9
16-04-24;12:12;34.9;303.8;1.8;246.3;50.02;440;4748.9
16-04-24;12:15;35.0;303.3;2.5;247.3;50.03;615;4749.0
16-04-24;12:18;35.4;300.1;3.4;247.3;50.05;843;4749.0
16-04-24;12:21;35.3;306.8;2.2;247.3;50.01;535;4749.0
16-04-24;12:24;35.3;298.2;3.1;247.3;50.03;761;4749.1
16-04-24;12:27;35.5;303.2;2.6;246.3;50.05;639;4749.1
16-04-24;12:30;50.0;300.0;2.1;247.3;50.03;528;4749.1
16-04-24;12:33;35.0;298.2;1.6;246.3;50.02;383;4749.2
16-04-24;12:36;35.0;304.8;1.4;246.3;50.04;349;4749.2
16-04-24;12:39;34.8;310.6;1.4;245.3;50.04;330;4749.2
16-04-24;12:42;34.7;310.8;1.3;246.3;50.06;312;4749.2
16-04-24;12:45;34.6;313.0;1.3;246.3;50.07;295;4749.2
16-04-24;12:48;34.5;308.2;1.3;246.3;50.07;337;4749.2
16-04-24;12:51;34.7;299.1;1.6;247.3;50.07;408;4749.3
16-04-24;12:54;34.8;314.6;1.8;246.3;50.08;429;4749.3
16-04-24;12:57;34.5;311.2;1.7;246.3;50.00;398;4749.3
16-04-24;13:00;34.6;310.5;1.4;246.3;50.04;329;4749.3
16-04-24;13:03;34.4;308.6;1.2;246.3;50.04;281;4749.3
16-04-24;13:06;34.2;306.0;1.4;246.3;50.01;314;4749.4
16-04-24;13:09;34.2;311.8;1.4;246.3;50.05;312;4749.4
16-04-24;13:12;34.2;310.2;1.2;246.3;50.06;301;4749.4
16-04-24;13:15;34.0;301.3;1.4;246.3;50.08;331;4749.4
16-04-24;13:18;34.4;311.5;1.2;246.3;50.08;297;4749.4
16-04-24;13:21;34.1;301.4;1.4;246.3;50.09;328;4749.4
16-04-24;13:24;34.0;311.4;1.1;245.3;50.06;277;4749.4
16-04-24;13:27;33.9;305.7;1.3;246.3;50.10;325;4749.5
16-04-24;13:30;34.1;308.3;2.3;247.3;50.06;557;4749.5
16-04-24;13:33;34.4;303.5;2.4;247.3;50.04;589;4749.5
16-04-24;13:36;34.4;307.4;1.8;246.3;50.06;451;4749.5
16-04-24;13:39;34.4;303.5;1.6;247.3;50.05;382;4749.6
16-04-24;13:42;34.2;306.7;1.3;246.3;50.06;326;4749.6
16-04-24;13:45;34.2;298.8;1.4;246.3;50.07;341;4749.6
16-04-24;13:48;34.0;301.7;1.3;246.3;50.04;301;4749.6
16-04-24;13:51;34.0;301.3;1.1;247.3;50.08;262;4749.6
16-04-24;13:54;33.9;303.9;0.9;246.3;50.06;222;4749.6
16-04-24;13:57;33.8;304.6;1.0;247.3;50.02;223;4749.6
16-04-24;14:00;33.7;301.9;0.8;247.3;50.02;196;4749.7
16-04-24;14:03;33.7;308.4;0.9;246.3;50.06;200;4749.7
16-04-24;14:06;33.4;309.3;0.8;246.3;50.05;194;4749.7
16-04-24;14:09;33.8;310.1;1.2;247.3;50.05;273;4749.7
16-04-24;14:12;33.8;313.7;1.0;246.3;50.05;234;4749.7
16-04-24;14:15;33.5;308.2;0.9;246.3;50.03;212;4749.7
16-04-24;14:18;33.5;302.3;0.8;245.3;50.06;196;4749.7
16-04-24;14:21;33.2;307.9;0.8;247.3;50.08;190;4749.7
16-04-24;14:24;33.2;308.7;0.9;247.3;50.05;203;4749.7
16-04-24;14:27;33.1;308.4;1.0;246.3;50.03;222;4749.7
16-04-24;14:30;33.2;307.6;1.1;246.3;50.06;274;4749.8
16-04-24;14:33;33.5;307.7;1.1;246.3;50.05;272;4749.8
16-04-24;14:36;33.3;308.7;1.1;247.3;50.06;262;4749.8
16-04-24;14:39;33.4;309.3;1.1;246.3;50.04;242;4749.8
16-04-24;14:42;33.2;304.3;1.1;246.3;50.05;271;4749.8
16-04-24;14:45;33.2;311.8;1.2;246.3;50.06;291;4749.8
16-04-24;14:48;33.2;307.1;1.2;247.3;50.06;307;4749.8
16-04-24;14:51;33.2;303.3;1.2;248.2;50.11;313;4749.9
16-04-24;14:54;33.5;311.8;1.1;248.2;50.09;286;4749.9
16-04-24;14:57;33.5;297.3;1.3;246.3;50.03;328;4749.9
16-04-24;15:00;33.4;308.2;1.2;246.3;50.01;282;4749.9
16-04-24;15:03;33.3;307.4;0.9;246.3;50.00;218;4749.9
16-04-24;15:06;33.4;311.1;1.1;246.3;50.01;262;4749.9
16-04-24;15:09;33.3;310.1;1.0;246.3;50.05;243;4749.9
16-04-24;15:12;33.2;306.2;1.0;246.3;50.03;227;4750.0
16-04-24;15:15;33.1;308.0;1.2;246.3;50.07;295;4750.0
16-04-24;15:18;33.2;310.1;1.3;246.3;50.04;303;4750.0
16-04-24;15:21;33.2;305.4;0.8;247.3;50.02;190;4750.0
16-04-24;15:24;33.2;306.2;0.8;246.3;50.04;182;4750.0
16-04-24;15:27;33.0;298.2;0.7;246.3;50.02;171;4750.0
16-04-24;15:30;33.1;302.6;0.7;246.3;50.03;176;4750.0
16-04-24;15:33;33.1;308.7;0.8;246.3;50.02;192;4750.0
16-04-24;15:36;33.0;303.8;1.1;247.3;50.03;275;4750.0
16-04-24;15:39;33.1;305.1;1.0;246.3;50.01;240;4750.1
16-04-24;15:42;33.1;306.4;1.0;246.3;50.02;232;4750.1
16-04-24;15:45;33.2;304.3;0.9;248.2;50.02;230;4750.1
16-04-24;15:48;33.1;302.6;0.8;246.3;50.02;203;4750.1
16-04-24;15:51;33.0;300.5;0.8;247.3;50.04;179;4750.1
16-04-24;15:54;33.0;306.5;0.7;246.3;50.05;175;4750.1
16-04-24;15:57;33.0;302.4;0.8;246.3;50.03;175;4750.1
16-04-24;16:00;33.0;301.3;0.7;246.3;50.03;153;4750.1
16-04-24;16:03;33.0;288.8;0.5;247.3;50.02;113;4750.1
16-04-24;16:06;32.7;291.3;0.6;246.3;49.98;103;4750.1
16-04-24;16:09;32.5;302.9;0.5;246.3;50.02;119;4750.1
16-04-24;16:12;32.7;305.4;0.7;246.3;49.98;138;4750.1
16-04-24;16:15;32.7;305.8;0.7;245.3;50.05;150;4750.2
16-04-24;16:18;32.6;300.1;0.7;246.3;50.05;155;4750.2
16-04-24;16:21;32.5;301.0;0.7;246.3;50.03;151;4750.2
16-04-24;16:24;32.5;302.1;0.7;246.3;50.01;146;4750.2
16-04-24;16:27;32.6;305.1;0.6;246.3;50.03;138;4750.2
16-04-24;16:30;32.5;296.6;0.6;245.3;50.02;133;4750.2
16-04-24;16:33;32.6;304.5;0.7;246.3;50.05;153;4750.2
16-04-24;16:36;32.5;309.9;1.0;246.3;50.04;221;4750.2
16-04-24;16:39;32.4;299.4;1.1;247.3;50.04;259;4750.2
16-04-24;16:42;32.9;307.6;1.0;247.3;50.05;228;4750.2
16-04-24;16:45;32.6;305.7;1.0;247.3;50.02;214;4750.2
16-04-24;16:48;32.6;302.6;1.0;247.3;50.03;212;4750.3
16-04-24;16:51;32.9;306.7;0.8;247.3;50.02;188;4750.3
16-04-24;16:54;32.6;301.6;0.8;246.3;50.03;168;4750.3
16-04-24;16:57;32.6;305.2;0.7;246.3;50.09;158;4750.3
16-04-24;17:00;32.4;300.0;0.6;246.3;50.07;142;4750.3
16-04-24;17:03;32.6;299.1;0.6;245.3;50.07;127;4750.3
16-04-24;17:06;32.5;301.0;0.5;246.3;50.08;110;4750.3
