data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-04-24;17:09;32.4;294.5;0.5;245.3;50.09;101;4750.3
16-04-24;17:12;32.4;295.6;0.5;246.3;50.08;107;4750.3
16-04-24;17:15;32.4;289.4;0.5;246.3;50.04;119;4750.3
16-04-24;17:18;32.4;294.5;0.6;246.3;50.03;135;4750.3
16-04-24;17:21;32.2;305.5;0.7;246.3;50.02;155;4750.3
16-04-24;17:24;32.4;308.9;0.7;246.3;50.04;161;4750.3
16-04-24;17:27;32.2;299.7;0.5;246.3;50.03;137;4750.3
16-04-24;17:30;32.2;295.7;0.6;245.3;50.03;131;4750.4
16-04-24;17:33;32.3;297.6;0.5;245.3;50.04;128;4750.4
16-04-24;17:36;32.3;300.4;0.5;245.3;50.02;121;4750.4
16-04-24;17:39;32.2;4.8;0.6;246.3;50.03;115;4750.4
16-04-24;17:42;32.0;291.6;0.5;246.3;50.03;118;4750.4
16-04-24;17:45;32.2;300.2;0.6;246.3;50.00;142;4750.4
16-04-24;17:48;32.5;301.9;0.7;245.3;50.05;169;4750.4
16-04-24;17:51;32.4;296.7;0.9;245.3;50.05;218;4750.4
16-04-24;17:54;32.2;310.4;0.7;245.3;50.07;152;4750.4
16-04-24;17:57;32.3;288.8;0.6;244.3;50.07;141;4750.4
16-04-24;18:00;32.4;293.5;0.5;246.3;50.05;118;4750.4
16-04-24;18:03;31.9;288.8;0.5;246.3;50.03;103;4750.4
16-04-24;18:06;32.0;293.2;0.4;246.3;50.03;88;4750.4
16-04-24;18:09;32.0;281.5;0.4;245.3;50.06;76;4750.4
16-04-24;18:12;31.9;287.2;0.4;246.3;50.06;73;4750.4
16-04-24;18:15;31.9;284.4;0.4;247.3;50.05;68;4750.4
16-04-24;18:18;31.9;281.8;0.3;246.3;50.05;67;4750.4
16-04-24;18:21;31.8;287.5;0.4;246.3;50.04;64;4750.5
16-04-24;18:24;31.9;293.7;0.4;246.3;50.04;74;4750.5
16-04-24;18:27;31.9;286.5;0.3;246.3;50.07;56;4750.5
16-04-24;18:30;31.7;281.8;0.2;247.3;50.06;48;4750.5
16-04-24;18:33;31.7;279.6;0.2;247.3;50.00;46;4750.5
16-04-24;18:36;31.5;273.4;0.2;247.3;50.01;43;4750.5
16-04-24;18:39;31.5;4.8;0.2;246.3;50.01;42;4750.5
16-04-24;18:42;31.5;280.3;0.2;247.3;50.05;40;4750.5
16-04-24;18:45;31.5;279.7;0.2;246.3;50.06;39;4750.5
16-04-24;18:48;31.5;272.9;0.2;248.2;50.05;45;4750.5
16-04-24;18:51;31.5;282.1;0.2;246.3;50.03;40;4750.5
16-04-24;18:54;31.4;274.8;0.1;246.3;50.06;33;4750.5
16-04-24;18:57;31.4;272.4;0.2;245.3;50.10;31;4750.5
16-04-24;19:00;31.2;267.9;0.1;246.3;50.07;25;4750.5
16-04-24;19:03;31.1;268.7;0.1;248.2;50.09;18;4750.5
16-04-24;19:06;31.0;271.2;0.1;247.3;50.04;16;4750.5
16-04-24;19:09;31.1;267.7;0.1;245.3;50.05;15;4750.5
16-04-24;19:12;31.1;270.2;0.0;247.3;50.05;13;4750.5
16-04-24;19:15;31.0;267.9;0.0;247.3;50.02;9;4750.5
16-04-24;19:18;31.0;267.4;0.0;246.3;50.05;4;4750.5
16-04-24;19:21;30.9;269.9;0.0;247.3;50.02;2;4750.5
16-04-24;19:24;30.8;190.5;0.0;246.3;50.01;0;4750.5
16-04-24;19:27;30.7;158.3;0.0;246.3;50.04;0;4750.5
16-04-24;19:30;30.5;108.6;0.0;246.3;50.03;0;4750.5
16-04-24;19:33;30.5;176.2;0.0;246.3;50.04;0;4750.5
16-04-24;19:36;30.4;244.7;0.0;246.3;50.06;0;4750.5
16-04-24;19:39;30.4;235.2;0.0;246.3;50.03;0;4750.5
16-04-24;19:42;30.3;214.5;0.0;246.3;50.06;0;4750.5
16-04-24;19:45;30.2;179.8;0.0;246.3;50.03;0;4750.5
16-04-24;19:48;30.2;144.1;0.0;246.3;50.04;0;4750.5
16-04-24;19:51;30.1;104.1;0.0;245.3;50.05;0;4750.5
16-04-25;06:12;22.0;269.9;0.1;244.3;50.03;17;4750.5
16-04-25;06:15;22.8;267.9;0.1;244.3;50.03;21;4750.5
16-04-25;06:18;22.8;275.0;0.1;244.3;50.05;24;4750.5
16-04-25;06:21;23.5;269.8;0.1;243.4;49.97;26;4750.5
16-04-25;06:24;23.9;279.7;0.1;243.4;50.01;27;4750.5
16-04-25;06:27;23.9;284.7;0.1;243.4;50.05;29;4750.5
16-04-25;06:30;24.2;286.8;0.2;243.4;50.04;33;4750.5
16-04-25;06:33;24.6;280.9;0.2;243.4;50.03;35;4750.5
16-04-25;06:36;24.6;284.0;0.2;242.4;50.05;37;4750.5
16-04-25;06:39;25.0;289.3;0.2;243.4;50.04;39;4750.5
16-04-25;06:42;25.3;282.4;0.2;243.4;50.04;43;4750.5
16-04-25;06:45;25.3;281.9;0.2;244.3;50.00;46;4750.5
16-04-25;06:48;26.1;279.0;0.3;244.3;49.99;48;4750.5
16-04-25;06:51;26.1;284.9;0.3;244.3;50.01;53;4750.5
16-04-25;06:54;26.4;289.1;0.4;245.3;50.02;55;4750.5
16-04-25;06:57;26.8;292.2;0.3;244.3;50.10;61;4750.5
16-04-25;07:00;27.2;301.0;0.3;244.3;50.08;63;4750.5
16-04-25;07:03;26.8;292.6;0.4;244.3;50.05;65;4750.5
16-04-25;07:06;27.2;296.9;0.4;244.3;50.02;70;4750.5
16-04-25;07:09;28.3;294.5;0.4;241.4;50.01;76;4750.5
16-04-25;07:12;27.5;297.3;0.4;242.4;50.03;81;4750.5
16-04-25;07:15;28.6;296.4;0.5;246.3;50.05;90;4750.5
16-04-25;07:18;29.0;300.0;0.5;245.3;50.02;98;4750.5
16-04-25;07:21;28.6;286.6;0.5;245.3;50.06;109;4750.5
16-04-25;07:24;28.6;309.6;0.5;245.3;50.05;118;4750.5
16-04-25;07:27;29.7;300.8;0.5;245.3;50.05;122;4750.6
16-04-25;07:30;29.7;306.0;0.6;245.3;50.06;122;4750.6
16-04-25;07:33;29.7;306.4;0.6;245.3;50.07;126;4750.6
16-04-25;07:36;29.7;304.2;0.6;245.3;50.02;131;4750.6
16-04-25;07:39;30.2;309.5;0.6;245.3;50.08;133;4750.6
16-04-25;07:42;30.3;312.1;0.6;245.3;50.04;133;4750.6
16-04-25;07:45;30.2;305.4;0.6;246.3;50.04;133;4750.6
16-04-25;07:48;30.4;306.0;0.5;245.3;50.03;135;4750.6
16-04-25;07:51;30.5;310.1;0.6;246.3;50.05;135;4750.6
16-04-25;07:54;30.4;309.3;0.6;246.3;50.03;136;4750.6
16-04-25;07:57;30.5;307.3;0.6;246.3;50.05;135;4750.6
16-04-25;08:00;30.7;300.8;0.6;245.3;50.02;137;4750.6
16-04-25;08:03;30.7;304.1;0.6;245.3;50.01;139;4750.6
16-04-25;08:06;31.0;308.2;0.6;246.3;50.00;141;4750.6
16-04-25;08:09;30.9;305.5;0.6;245.3;50.06;142;4750.6
16-04-25;08:12;30.9;308.2;0.7;245.3;50.06;148;4750.7
16-04-25;08:15;31.0;313.6;0.7;246.3;50.04;161;4750.7
16-04-25;08:18;31.0;312.0;0.7;245.3;50.06;174;4750.7
16-04-25;08:21;31.1;310.8;0.8;246.3;50.04;185;4750.7
16-04-25;08:24;31.4;316.9;0.9;245.3;50.05;191;4750.7
16-04-25;08:27;31.4;317.4;0.8;245.3;50.05;193;4750.7
16-04-25;08:30;31.4;315.8;0.8;244.3;50.03;200;4750.7
16-04-25;08:33;31.2;314.6;0.9;245.3;50.04;203;4750.7
16-04-25;08:36;31.5;313.0;0.8;245.3;50.03;206;4750.7
16-04-25;08:39;31.6;316.6;0.9;245.3;50.06;211;4750.7
16-04-25;08:42;31.6;318.0;0.9;246.3;50.02;215;4750.7
16-04-25;08:45;31.5;314.5;1.0;245.3;50.02;223;4750.8
16-04-25;08:48;31.5;316.5;1.0;245.3;50.05;240;4750.8
16-04-25;08:51;31.8;313.3;1.0;244.3;50.07;236;4750.8
16-04-25;08:54;31.9;312.3;1.0;245.3;50.02;229;4750.8
16-04-25;08:57;31.9;310.5;1.0;244.3;50.01;230;4750.8
16-04-25;09:00;31.7;310.6;1.0;244.3;50.02;231;4750.8
16-04-25;09:03;32.0;311.5;1.0;244.3;50.06;243;4750.8
16-04-25;09:06;31.9;314.0;1.0;244.3;50.05;228;4750.8
16-04-25;09:09;31.9;312.7;1.1;244.3;50.05;259;4750.9
16-04-25;09:12;32.0;315.5;1.5;245.3;50.05;366;4750.9
16-04-25;09:15;32.4;295.1;1.4;245.3;50.04;342;4750.9
16-04-25;09:18;32.4;297.9;1.6;245.3;50.04;384;4750.9
16-04-25;09:21;32.7;307.9;1.8;245.3;50.05;452;4750.9
16-04-25;09:24;32.5;298.2;2.1;245.3;50.03;508;4750.9
16-04-25;09:27;32.9;315.3;2.3;246.3;50.04;570;4751.0
16-04-25;09:30;33.2;309.6;2.8;246.3;50.04;682;4751.0
16-04-25;09:33;33.4;314.5;2.4;244.3;50.03;590;4751.0
16-04-25;09:36;33.3;304.9;2.5;245.3;50.06;640;4751.1
16-04-25;09:39;33.7;255.6;2.5;245.3;50.08;638;4751.1
16-04-25;09:42;33.8;301.4;2.9;246.3;50.04;724;4751.1
16-04-25;09:45;33.9;309.9;2.5;246.3;50.02;603;4751.2
16-04-25;09:48;34.2;307.6;2.8;246.3;50.07;693;4751.2
16-04-25;09:51;34.4;290.3;2.9;246.3;50.02;696;4751.2
16-04-25;09:54;34.7;301.6;3.3;246.3;50.12;798;4751.3
16-04-25;09:57;34.8;296.3;3.7;247.3;50.03;900;4751.3
16-04-25;10:00;34.9;289.8;3.8;247.3;50.03;923;4751.4
16-04-25;10:03;35.2;291.7;3.6;247.3;50.05;880;4751.4
16-04-25;10:06;35.3;283.7;3.4;247.3;50.03;842;4751.5
16-04-25;10:09;35.4;288.4;2.5;247.3;50.08;606;4751.5
16-04-25;10:12;35.2;292.9;1.5;246.3;50.06;376;4751.5
16-04-25;10:15;35.3;284.1;2.3;248.2;50.07;556;4751.6
16-04-25;10:18;34.9;300.1;2.3;246.3;50.08;558;4751.6
16-04-25;10:21;35.0;294.8;2.1;246.3;50.08;527;4751.6
16-04-25;10:24;35.5;292.3;2.3;246.3;50.08;583;4751.6
16-04-25;10:27;35.5;289.5;3.4;247.3;50.11;828;4751.7
16-04-25;10:30;35.3;294.8;2.9;246.3;50.03;682;4751.7
16-04-25;10:33;35.4;299.2;2.3;248.2;50.07;562;4751.7
16-04-25;10:36;35.3;291.0;3.2;246.3;50.07;778;4751.8
16-04-25;10:39;36.0;288.8;3.3;247.3;50.08;808;4751.8
16-04-25;10:42;35.6;291.3;1.8;246.3;50.06;403;4751.8
16-04-25;10:45;34.9;300.4;0.9;245.3;50.01;208;4751.9
16-04-25;10:48;34.8;306.1;0.8;244.3;50.05;196;4751.9
16-04-25;10:51;34.6;302.3;0.9;244.3;50.09;211;4751.9
16-04-25;10:54;34.6;295.3;0.7;244.3;50.10;163;4751.9
16-04-25;10:57;34.1;303.8;0.7;243.4;50.02;151;4751.9
16-04-25;11:00;34.2;297.9;0.7;243.4;50.03;143;4751.9
16-04-25;11:03;34.1;300.4;0.6;245.3;50.04;129;4751.9
16-04-25;11:06;33.8;300.0;0.5;244.3;50.04;129;4751.9
16-04-25;11:09;33.8;297.2;0.6;244.3;50.06;142;4751.9
16-04-25;11:12;33.5;308.2;0.7;245.3;50.05;166;4751.9
16-04-25;11:15;33.9;309.2;1.0;245.3;50.05;217;4751.9
16-04-25;11:18;33.7;311.4;1.1;244.3;50.04;255;4751.9
16-04-25;11:21;33.9;308.9;1.2;244.3;50.04;285;4752.0
16-04-25;11:24;34.0;311.8;1.4;243.4;50.03;341;4752.0
16-04-25;11:27;33.9;303.6;1.9;244.3;50.04;454;4752.0
16-04-25;11:30;34.1;302.0;3.7;246.3;50.07;928;4752.0
16-04-25;11:33;34.5;300.4;2.1;244.3;50.04;506;4752.1
16-04-25;11:36;34.1;290.7;2.6;245.3;50.05;632;4752.1
16-04-25;11:39;35.0;290.9;3.2;246.3;50.05;782;4752.1
16-04-25;11:42;35.2;293.5;2.8;244.3;50.02;673;4752.2
16-04-25;11:45;34.8;291.6;2.4;244.3;50.05;581;4752.2
16-04-25;11:48;34.8;283.3;2.2;245.3;50.05;538;4752.2
16-04-25;11:51;34.5;296.7;1.0;246.3;50.05;244;4752.2
16-04-25;11:54;34.2;288.4;0.8;244.3;50.04;162;4752.3
16-04-25;11:57;34.0;291.3;0.6;243.4;50.03;130;4752.3
16-04-25;12:00;34.0;289.8;0.5;243.4;50.01;106;4752.3
16-04-25;12:03;33.7;292.5;0.5;243.4;50.05;111;4752.3
16-04-25;12:06;33.8;293.1;0.5;244.3;50.05;105;4752.3
16-04-25;12:09;33.5;302.3;0.6;243.4;50.05;107;4752.3
16-04-25;12:12;33.4;306.4;0.7;244.3;49.99;113;4752.3
16-04-25;12:15;33.4;309.6;0.6;244.3;50.04;131;4752.3
16-04-25;12:18;33.3;305.8;0.7;244.3;50.05;156;4752.3
16-04-25;12:21;33.2;310.6;0.8;244.3;50.03;176;4752.3
16-04-25;12:24;33.1;311.5;0.8;244.3;50.02;193;4752.3
16-04-25;12:27;33.3;30.3;1.1;244.3;50.03;229;4752.3
16-04-25;12:30;33.5;314.0;1.1;244.3;50.00;265;4752.3
16-04-25;12:33;33.3;312.7;1.2;243.4;50.02;277;4752.4
16-04-25;12:36;33.3;313.7;1.2;245.3;50.05;296;4752.4
16-04-25;12:39;33.4;315.5;1.4;244.3;50.04;325;4752.4
16-04-25;12:42;33.4;307.9;1.5;244.3;50.06;361;4752.4
16-04-25;12:45;33.4;309.6;1.5;244.3;50.06;356;4752.4
16-04-25;12:48;33.5;307.1;1.5;244.3;50.08;371;4752.4
16-04-25;12:51;33.8;309.3;1.9;246.3;50.08;463;4752.5
16-04-25;12:54;33.9;306.5;2.1;245.3;50.08;502;4752.5
16-04-25;12:57;33.9;307.1;2.2;245.3;50.05;538;4752.5
16-04-25;13:00;34.1;310.4;2.3;245.3;50.06;547;4752.5
16-04-25;13:03;34.2;301.9;2.4;245.3;50.04;579;4752.6
16-04-25;13:06;34.4;305.2;2.4;245.3;50.04;587;4752.6
16-04-25;13:09;34.4;301.1;2.8;245.3;50.05;683;4752.6
16-04-25;13:12;34.5;301.0;2.0;244.3;50.03;466;4752.7
16-04-25;13:15;34.4;301.7;1.6;244.3;50.06;390;4752.7
16-04-25;13:18;34.2;303.8;1.5;245.3;50.07;365;4752.7
16-04-25;13:21;34.4;304.3;1.4;244.3;50.07;337;4752.7
16-04-25;13:24;34.2;303.2;1.4;244.3;50.06;333;4752.7
16-04-25;13:27;34.4;309.8;1.5;244.3;50.04;374;4752.7
16-04-25;13:30;34.4;310.2;1.5;245.3;50.06;377;4752.8
16-04-25;13:33;34.4;308.7;1.4;246.3;50.08;350;4752.8
16-04-25;13:36;34.2;304.1;1.4;246.3;50.08;331;4752.8
16-04-25;13:39;34.1;305.4;1.4;245.3;50.06;347;4752.8
16-04-25;13:42;34.1;307.4;1.5;245.3;50.04;360;4752.8
16-04-25;13:45;34.1;309.3;1.5;245.3;50.07;360;4752.9
16-04-25;13:48;34.1;310.2;1.5;246.3;50.07;386;4752.9
16-04-25;13:51;34.2;309.5;1.7;247.3;50.12;395;4752.9
16-04-25;13:54;34.2;306.4;1.7;246.3;50.08;410;4752.9
16-04-25;13:57;34.5;306.7;1.7;245.3;50.07;410;4752.9
16-04-25;14:00;34.4;300.1;1.6;245.3;50.07;385;4753.0
16-04-25;14:03;34.4;307.7;1.4;244.3;50.03;339;4753.0
16-04-25;14:06;34.2;299.2;1.2;244.3;50.04;267;4753.0
16-04-25;14:09;34.0;300.8;1.0;244.3;50.05;228;4753.0
16-04-25;14:12;33.9;296.6;1.1;246.3;50.08;244;4753.0
16-04-25;14:15;33.9;309.9;1.1;245.3;50.04;261;4753.0
16-04-25;14:18;34.1;310.4;1.2;244.3;50.02;287;4753.0
16-04-25;14:21;33.8;304.9;1.1;244.3;50.06;268;4753.0
16-04-25;14:24;33.8;308.9;1.2;246.3;50.07;269;4753.1
16-04-25;14:27;33.9;309.3;1.1;245.3;50.03;265;4753.1
16-04-25;14:30;33.9;306.4;1.2;245.3;50.03;267;4753.1
16-04-25;14:33;33.8;309.0;1.1;245.3;50.03;274;4753.1
16-04-25;14:36;33.9;312.4;1.2;245.3;50.04;282;4753.1
16-04-25;14:39;33.8;310.9;1.2;245.3;50.08;290;4753.1
16-04-25;14:42;33.9;307.7;1.2;244.3;50.06;285;4753.1
16-04-25;14:45;33.7;302.1;1.1;245.3;50.07;289;4753.2
16-04-25;14:48;33.7;312.0;1.1;245.3;50.07;270;4753.2
16-04-25;14:51;33.7;302.6;1.1;245.3;50.05;273;4753.2
16-04-25;14:54;33.7;307.9;1.1;246.3;50.03;281;4753.2
16-04-25;14:57;33.8;305.4;1.2;245.3;50.01;281;4753.2
16-04-25;15:00;33.8;302.4;1.1;246.3;50.02;274;4753.2
16-04-25;15:03;33.7;306.4;1.0;246.3;50.03;242;4753.2
16-04-25;15:06;33.8;308.2;1.1;247.3;50.04;260;4753.3
16-04-25;15:09;33.5;304.9;1.1;245.3;50.04;267;4753.3
16-04-25;15:12;33.8;312.5;1.1;246.3;50.07;267;4753.3
16-04-25;15:15;33.5;307.1;1.2;245.3;50.05;276;4753.3
16-04-25;15:18;33.4;305.8;1.1;246.3;50.04;261;4753.3
16-04-25;15:21;33.5;308.3;1.1;245.3;50.04;261;4753.3
16-04-25;15:24;33.7;308.0;1.0;246.3;50.06;221;4753.3
16-04-25;15:27;33.5;305.1;0.8;245.3;50.03;182;4753.3
16-04-25;15:30;33.3;303.2;0.7;246.3;50.05;155;4753.4
16-04-25;15:33;33.5;299.7;0.6;246.3;50.04;137;4753.4
16-04-25;15:36;33.3;290.3;0.5;245.3;50.06;118;4753.4
16-04-25;15:39;33.2;299.5;0.5;245.3;50.06;98;4753.4
16-04-25;15:42;33.0;295.8;0.4;245.3;50.05;80;4753.4
16-04-25;15:45;33.0;287.1;0.5;246.3;50.07;85;4753.4
16-04-25;15:48;33.0;305.1;0.5;248.2;50.04;102;4753.4
16-04-25;15:51;32.9;305.8;0.5;246.3;50.02;116;4753.4
16-04-25;15:54;33.0;306.0;0.6;246.3;50.04;133;4753.4
16-04-25;15:57;33.1;303.2;0.6;246.3;50.03;141;4753.4
16-04-25;16:00;32.9;304.2;0.7;246.3;50.03;145;4753.4
16-04-25;16:03;32.9;301.7;0.8;247.3;50.03;165;4753.4
16-04-25;16:06;33.1;306.1;0.8;246.3;50.04;198;4753.4
16-04-25;16:09;32.9;307.1;0.9;247.3;50.05;229;4753.4
16-04-25;16:12;32.9;303.8;1.0;248.2;50.06;235;4753.4
16-04-25;16:15;33.0;302.7;1.0;246.3;50.01;234;4753.5
16-04-25;16:18;33.0;307.0;0.9;246.3;50.03;223;4753.5
16-04-25;16:21;33.1;303.5;0.8;247.3;50.05;210;4753.5
16-04-25;16:24;32.9;305.1;0.8;247.3;50.04;187;4753.5
16-04-25;16:27;33.1;302.4;0.8;246.3;50.02;184;4753.5
16-04-25;16:30;33.0;304.1;0.7;246.3;50.03;173;4753.5
16-04-25;16:33;32.7;302.1;0.5;246.3;50.01;120;4753.5
16-04-25;16:36;32.9;289.8;0.5;246.3;50.06;100;4753.5
16-04-25;16:39;32.9;290.1;0.5;245.3;50.02;108;4753.5
16-04-25;16:42;32.6;294.7;0.5;247.3;50.03;111;4753.5
16-04-25;16:45;32.6;294.5;0.5;246.3;50.03;117;4753.5
16-04-25;16:48;32.9;295.3;0.4;246.3;50.03;90;4753.5
16-04-25;16:51;32.4;288.2;0.4;246.3;50.01;75;4753.5
16-04-25;16:54;32.5;281.3;0.4;246.3;50.05;61;4753.5
16-04-25;16:57;32.4;278.3;0.2;246.3;50.03;43;4753.6
16-04-25;17:00;32.2;277.7;0.2;247.3;50.07;34;4753.6
16-04-25;17:03;32.3;260.5;0.1;247.3;50.07;26;4753.6
16-04-25;17:06;32.3;250.3;0.1;246.3;50.05;24;4753.6
16-04-25;17:09;32.0;261.4;0.1;246.3;50.06;25;4753.6
16-04-25;17:12;32.0;267.6;0.1;248.2;50.06;26;4753.6
16-04-25;17:15;31.9;266.3;0.2;248.2;50.03;37;4753.6
16-04-25;17:18;31.8;274.0;0.2;247.3;50.02;49;4753.6
16-04-25;17:21;31.9;289.8;0.4;247.3;50.03;75;4753.6
16-04-25;17:24;32.0;294.4;0.5;247.3;50.02;94;4753.6
16-04-25;17:27;31.9;300.7;0.5;247.3;50.03;105;4753.6
16-04-25;17:30;32.0;288.4;0.5;247.3;50.06;123;4753.6
16-04-25;17:33;31.9;290.0;0.7;247.3;50.02;149;4753.6
16-04-25;17:36;32.2;296.6;0.7;248.2;50.03;139;4753.6
16-04-25;17:39;32.0;301.3;0.6;246.3;50.02;130;4753.6
16-04-25;17:42;32.3;290.4;0.5;248.2;50.04;112;4753.6
16-04-25;17:45;32.0;295.0;0.5;248.2;50.04;100;4753.6
16-04-25;17:48;32.0;282.7;0.4;250.2;50.06;76;4753.6
16-04-25;17:51;32.2;289.0;0.3;247.3;50.05;69;4753.6
16-04-25;17:54;31.8;284.0;0.3;247.3;50.07;62;4753.6
16-04-25;17:57;31.8;290.4;0.3;248.2;50.08;54;4753.6
16-04-25;18:00;31.7;279.4;0.2;247.3;50.12;47;4753.6
16-04-25;18:03;31.6;278.0;0.2;248.2;50.06;41;4753.6
16-04-25;18:06;31.5;285.2;0.2;248.2;50.06;38;4753.6
16-04-25;18:09;31.7;274.3;0.2;249.2;50.04;33;4753.6
16-04-25;18:12;31.5;267.9;0.1;248.2;50.04;25;4753.6
16-04-25;18:15;31.6;263.9;0.1;247.3;50.04;20;4753.6
16-04-25;18:18;31.4;284.0;0.1;247.3;50.02;15;4753.6
16-04-25;18:21;31.4;257.9;0.1;248.2;50.01;13;4753.6
16-04-25;18:24;31.2;260.1;0.0;247.3;50.03;10;4753.6
16-04-25;18:27;31.2;252.6;0.0;247.3;50.04;7;4753.6
16-04-25;18:30;31.2;254.0;0.0;247.3;50.02;5;4753.6
16-04-25;18:33;31.0;262.2;0.0;247.3;50.01;5;4753.6
16-04-25;18:36;31.2;256.4;0.0;248.2;50.01;3;4753.6
16-04-25;18:39;31.2;250.0;0.0;247.3;50.02;2;4753.6
16-04-25;18:42;30.9;266.0;0.0;247.3;50.01;0;4753.6
16-04-25;18:45;30.9;246.0;0.0;247.3;50.01;1;4753.6
16-04-25;18:48;30.8;262.0;0.0;247.3;50.02;4;4753.6
16-04-25;18:51;30.8;264.6;0.0;247.3;50.00;6;4753.6
16-04-25;18:54;30.9;248.2;0.0;247.3;50.04;8;4753.6
16-04-25;18:57;30.7;254.1;0.0;248.2;50.07;5;4753.6
16-04-25;19:00;30.7;267.4;0.0;247.3;50.06;0;4753.6
16-04-25;19:03;30.5;176.9;0.0;248.2;50.08;0;4753.6
16-04-25;19:06;30.4;109.4;0.0;249.2;50.07;0;4753.6
16-04-26;05:54;21.7;279.1;0.1;240.4;50.04;15;4753.6
16-04-26;05:57;22.8;283.1;0.1;244.3;50.12;17;4753.6
16-04-26;06:00;22.8;282.8;0.1;244.3;50.06;16;4753.6
16-04-26;06:03;22.4;279.7;0.1;247.3;50.04;16;4753.6
16-04-26;06:06;23.1;291.0;0.1;245.3;50.01;18;4753.6
16-04-26;06:09;23.9;276.5;0.1;245.3;50.00;20;4753.6
16-04-26;06:12;23.5;279.4;0.1;246.3;50.00;20;4753.6
16-04-26;06:15;23.9;275.5;0.1;247.3;50.03;18;4753.6
16-04-26;06:18;24.2;271.4;0.1;246.3;50.03;16;4753.6
16-04-26;06:21;24.2;269.5;0.0;246.3;50.04;12;4753.6
16-04-26;06:24;24.2;264.5;0.0;247.3;50.03;11;4753.7
16-04-26;06:27;24.6;280.2;0.1;246.3;50.06;12;4753.7
16-04-26;06:30;25.0;269.6;0.1;246.3;50.04;17;4753.7
16-04-26;06:33;24.6;268.0;0.1;246.3;50.03;21;4753.7
16-04-26;06:36;25.3;277.5;0.1;246.3;50.04;26;4753.7
16-04-26;06:39;25.3;278.6;0.2;246.3;50.00;30;4753.7
16-04-26;06:42;25.7;288.4;0.1;246.3;50.03;33;4753.7
16-04-26;06:45;25.3;275.9;0.2;247.3;50.02;36;4753.7
16-04-26;06:48;26.8;290.9;0.2;245.3;50.01;40;4753.7
16-04-26;06:51;26.4;293.4;0.2;247.3;50.00;43;4753.7
16-04-26;06:54;27.2;286.2;0.2;246.3;50.02;46;4753.7
16-04-26;06:57;26.8;284.3;0.3;246.3;50.12;49;4753.7
16-04-26;07:00;27.2;291.3;0.3;245.3;50.11;52;4753.7
16-04-26;07:03;27.2;287.4;0.3;247.3;50.09;54;4753.7
16-04-26;07:06;27.9;295.0;0.3;247.3;50.07;55;4753.7
16-04-26;07:09;27.2;292.0;0.3;246.3;50.11;56;4753.7
16-04-26;07:12;27.5;293.7;0.3;247.3;50.02;57;4753.7
16-04-26;07:15;27.9;295.1;0.3;246.3;50.02;60;4753.7
16-04-26;07:18;28.3;291.0;0.4;247.3;50.03;62;4753.7
16-04-26;07:21;28.6;295.1;0.4;246.3;50.05;65;4753.7
16-04-26;07:24;29.4;294.8;0.4;246.3;50.04;65;4753.7
16-04-26;07:27;29.4;295.1;0.4;246.3;50.05;69;4753.7
16-04-26;07:30;28.6;298.0;0.4;245.3;50.04;73;4753.7
16-04-26;07:33;29.4;302.1;0.4;246.3;50.02;74;4753.7
16-04-26;07:36;29.4;303.3;0.4;247.3;50.04;76;4753.7
16-04-26;07:39;29.7;301.3;0.4;246.3;50.03;77;4753.7
16-04-26;07:42;30.1;304.1;0.4;245.3;50.04;78;4753.7
16-04-26;07:45;30.1;315.5;0.4;246.3;50.02;77;4753.7
16-04-26;07:48;30.1;305.7;0.4;245.3;50.02;74;4753.7
16-04-26;07:51;30.2;304.6;0.4;245.3;50.02;72;4753.7
16-04-26;07:54;30.2;310.4;0.4;248.2;50.00;75;4753.7
16-04-26;07:57;30.4;305.2;0.4;248.2;50.05;73;4753.7
16-04-26;08:00;30.4;318.0;0.4;247.3;50.03;79;4753.7
16-04-26;08:03;30.4;322.4;0.4;246.3;50.05;78;4753.7
16-04-26;08:06;30.4;315.0;0.4;247.3;50.04;81;4753.7
16-04-26;08:09;30.7;314.7;0.4;246.3;50.03;82;4753.7
16-04-26;08:12;30.5;318.6;0.4;246.3;50.02;83;4753.8
16-04-26;08:15;30.5;322.2;0.4;248.2;50.03;83;4753.8
16-04-26;08:18;30.8;322.5;0.4;247.3;50.06;85;4753.8
16-04-26;08:21;30.7;321.2;0.4;247.3;50.03;87;4753.8
16-04-26;08:24;30.7;314.2;0.4;246.3;50.03;87;4753.8
16-04-26;08:27;30.7;326.8;0.5;247.3;50.02;90;4753.8
16-04-26;08:30;30.8;326.6;0.4;247.3;50.04;92;4753.8
16-04-26;08:33;30.7;318.4;0.5;246.3;50.06;95;4753.8
16-04-26;08:36;30.9;301.1;0.5;247.3;50.06;103;4753.8
16-04-26;08:39;30.7;298.3;0.5;246.3;50.06;112;4753.8
16-04-26;08:42;31.1;289.8;0.6;246.3;50.03;133;4753.8
16-04-26;08:45;31.2;312.1;0.8;246.3;50.04;158;4753.8
16-04-26;08:48;31.0;320.2;0.7;246.3;50.04;169;4753.8
16-04-26;08:51;31.1;302.0;0.9;246.3;50.04;210;4753.8
16-04-26;08:54;31.4;323.4;1.0;246.3;50.04;234;4753.8
16-04-26;08:57;31.2;317.1;1.2;246.3;50.00;258;4753.8
16-04-26;09:00;31.2;319.1;1.2;246.3;50.00;294;4753.9
16-04-26;09:03;31.6;316.4;1.3;247.3;50.04;323;4753.9
16-04-26;09:06;31.6;317.8;1.5;246.3;50.03;355;4753.9
16-04-26;09:09;31.7;318.3;1.7;246.3;50.03;392;4753.9
16-04-26;09:12;31.9;321.9;1.7;247.3;50.02;420;4753.9
16-04-26;09:15;32.3;302.4;1.8;246.3;50.01;425;4754.0
16-04-26;09:18;32.3;318.8;1.9;247.3;50.03;468;4754.0
16-04-26;09:21;32.3;318.6;2.0;247.3;50.05;502;4754.0
16-04-26;09:24;32.7;316.4;2.1;247.3;50.06;528;4754.0
16-04-26;09:27;32.6;314.2;2.3;247.3;50.06;563;4754.1
16-04-26;09:30;32.9;313.6;2.5;247.3;50.03;591;4754.1
16-04-26;09:33;33.1;310.2;2.5;245.3;50.01;620;4754.1
16-04-26;09:36;33.3;311.2;2.6;247.3;50.03;648;4754.1
16-04-26;09:39;33.4;306.0;2.8;247.3;50.06;676;4754.2
16-04-26;09:42;33.7;304.8;2.8;247.3;50.04;693;4754.2
16-04-26;09:45;33.8;305.8;2.9;247.3;50.04;723;4754.2
16-04-26;09:48;34.1;305.1;3.0;247.3;50.06;745;4754.3
16-04-26;09:51;34.0;297.9;3.1;247.3;50.05;766;4754.3
16-04-26;09:54;34.1;294.8;3.0;248.2;50.07;760;4754.4
16-04-26;09:57;34.5;301.0;3.1;248.2;50.00;755;4754.4
16-04-26;10:00;34.8;297.8;3.3;248.2;50.02;831;4754.4
16-04-26;10:03;34.9;291.2;3.5;248.2;50.04;859;4754.5
16-04-26;10:06;34.9;290.3;3.6;248.2;49.98;867;4754.5
16-04-26;10:09;35.2;288.8;3.5;248.2;50.04;879;4754.6
16-04-26;10:12;35.5;280.8;3.5;248.2;50.01;891;4754.6
16-04-26;10:15;35.5;281.8;3.7;249.2;50.05;923;4754.7
16-04-26;10:18;35.6;282.5;3.8;249.2;50.02;931;4754.7
16-04-26;10:21;35.7;282.2;3.8;248.2;50.07;950;4754.7
16-04-26;10:24;36.1;278.7;3.9;248.2;50.06;956;4754.8
16-04-26;10:27;36.3;276.1;4.0;248.2;50.03;1000;4754.8
16-04-26;10:30;36.5;275.5;4.0;248.2;50.04;999;4754.9
16-04-26;10:33;36.7;270.9;4.1;248.2;50.03;1011;4754.9
16-04-26;10:36;36.7;268.5;3.8;247.3;50.05;955;4755.0
16-04-26;10:39;36.9;276.5;3.7;248.2;50.03;909;4755.0
16-04-26;10:42;37.0;275.8;4.4;248.2;50.04;1095;4755.1
16-04-26;10:45;37.0;263.8;3.7;247.3;50.05;913;4755.1
16-04-26;10:48;36.7;278.9;3.8;247.3;50.05;961;4755.2
16-04-26;10:51;37.0;275.2;3.9;248.2;50.05;982;4755.2
16-04-26;10:54;37.0;271.1;4.4;249.2;50.05;1102;4755.3
16-04-26;10:57;37.0;273.0;3.7;248.2;50.03;882;4755.3
16-04-26;11:00;37.2;271.2;3.5;247.3;50.01;854;4755.4
16-04-26;11:03;37.7;275.8;4.3;248.2;50.02;1048;4755.4
16-04-26;11:06;37.5;273.9;3.2;248.2;50.04;785;4755.5
16-04-26;11:09;37.5;289.1;3.5;247.3;50.08;865;4755.5
16-04-26;11:12;37.8;284.0;4.5;249.2;50.05;1108;4755.5
16-04-26;11:15;37.6;266.3;1.8;246.3;50.04;435;4755.6
16-04-26;11:18;37.4;282.5;4.7;248.2;50.02;1175;4755.6
16-04-26;11:21;38.0;274.6;4.8;248.2;50.05;1188;4755.7
16-04-26;11:24;38.4;268.0;4.8;248.2;50.04;1181;4755.7
16-04-26;11:27;38.5;269.0;4.9;248.2;50.04;1199;4755.8
16-04-26;11:30;37.6;279.6;0.8;246.3;50.04;195;4755.8
16-04-26;11:33;38.0;279.3;4.8;248.2;50.03;1186;4755.9
16-04-26;11:36;38.5;273.1;4.9;248.2;50.05;1218;4755.9
16-04-26;11:39;38.7;268.9;4.9;248.2;50.06;1210;4756.0
16-04-26;11:42;39.0;268.7;4.8;249.2;50.03;1204;4756.1
16-04-26;11:45;39.1;266.3;4.9;248.2;50.05;1208;4756.1
16-04-26;11:48;39.4;267.9;4.8;249.2;50.03;1185;4756.2
16-04-26;11:51;39.2;263.5;4.8;248.2;50.03;1194;4756.2
16-04-26;11:54;39.3;266.7;4.8;249.2;50.08;1207;4756.3
16-04-26;11:57;39.7;261.7;4.8;248.2;50.05;1171;4756.4
16-04-26;12:00;39.8;259.7;5.0;250.2;50.06;1212;4756.4
16-04-26;12:03;39.7;256.0;4.8;248.2;50.04;1179;4756.5
16-04-26;12:06;39.9;259.8;4.6;248.2;50.04;1167;4756.5
16-04-26;12:09;39.8;257.9;4.8;249.2;50.06;1200;4756.6
16-04-26;12:12;39.9;259.4;5.0;250.2;50.08;1223;4756.6
16-04-26;12:15;40.2;261.9;5.0;248.2;50.05;1242;4756.7
16-04-26;12:18;40.4;260.3;5.0;249.2;50.06;1244;4756.8
16-04-26;12:21;40.2;260.7;5.0;249.2;50.06;1234;4756.8
16-04-26;12:24;40.4;260.8;5.0;247.3;50.01;1222;4756.9
16-04-26;12:27;40.6;262.2;4.9;248.2;50.02;1224;4757.0
16-04-26;12:30;40.6;256.9;5.0;248.2;50.05;1221;4757.0
16-04-26;12:33;40.7;256.6;5.0;249.2;50.03;1231;4757.1
16-04-26;12:36;40.7;259.8;5.1;248.2;50.05;1240;4757.1
16-04-26;12:39;40.9;258.8;5.0;249.2;50.03;1228;4757.2
16-04-26;12:42;41.3;260.0;5.0;248.2;50.05;1234;4757.3
16-04-26;12:45;41.0;261.4;5.1;249.2;50.06;1249;4757.3
16-04-26;12:48;41.3;260.1;4.9;248.2;50.05;1235;4757.4
16-04-26;12:51;41.0;259.5;5.0;249.2;50.03;1248;4757.4
16-04-26;12:54;41.0;262.3;4.9;248.2;50.05;1229;4757.5
16-04-26;12:57;40.9;255.3;3.9;248.2;50.03;913;4757.6
16-04-26;13:00;41.3;264.1;5.1;248.2;50.03;1270;4757.6
16-04-26;13:03;41.5;262.5;5.0;248.2;50.05;1245;4757.7
16-04-26;13:06;41.5;260.3;5.0;249.2;50.03;1243;4757.7
16-04-26;13:09;41.4;257.9;5.1;248.2;50.03;1237;4757.8
16-04-26;13:12;41.4;255.1;5.0;248.2;50.03;1215;4757.9
16-04-26;13:15;41.2;259.4;4.8;248.2;50.04;1204;4757.9
16-04-26;13:18;41.5;256.6;4.9;248.2;50.06;1213;4758.0
16-04-26;13:21;41.3;258.9;5.0;250.2;50.07;1221;4758.0
16-04-26;13:24;41.4;260.1;5.0;249.2;50.07;1234;4758.1
16-04-26;13:27;41.6;261.6;4.9;249.2;50.01;1224;4758.2
16-04-26;13:30;41.4;262.6;5.0;249.2;50.03;1239;4758.2
16-04-26;13:33;41.5;255.4;5.0;249.2;50.03;1230;4758.3
16-04-26;13:36;41.6;260.3;5.0;249.2;50.04;1235;4758.4
16-04-26;13:39;41.6;259.8;5.0;250.2;50.01;1226;4758.4
16-04-26;13:42;41.7;257.9;5.1;249.2;50.00;1227;4758.5
16-04-26;13:45;41.6;261.3;4.9;249.2;50.07;1223;4758.5
16-04-26;13:48;41.7;265.5;4.9;249.2;50.08;1219;4758.6
16-04-26;13:51;41.6;264.1;4.9;250.2;50.08;1219;4758.7
16-04-26;13:54;41.6;262.5;4.8;250.2;50.08;1213;4758.7
16-04-26;13:57;41.5;263.6;4.9;250.2;50.04;1201;4758.8
16-04-26;14:00;41.6;259.5;4.8;249.2;50.01;1205;4758.8
16-04-26;14:03;41.7;263.8;4.9;250.2;50.02;1216;4758.9
16-04-26;14:06;41.6;263.6;4.9;250.2;50.09;1216;4759.0
16-04-26;14:09;41.9;264.9;4.9;249.2;50.04;1225;4759.0
16-04-26;14:12;41.5;266.4;4.9;248.2;50.01;1206;4759.1
16-04-26;14:15;41.7;267.4;4.9;248.2;50.02;1200;4759.1
16-04-26;14:18;41.5;263.3;4.8;249.2;50.04;1188;4759.2
16-04-26;14:21;40.9;243.3;4.5;248.2;50.04;1107;4759.2
16-04-26;14:24;41.4;263.9;4.7;248.2;50.06;1172;4759.3
16-04-26;14:27;41.4;262.9;4.7;248.2;50.04;1157;4759.4
16-04-26;14:30;41.4;263.0;4.7;249.2;50.05;1163;4759.4
16-04-26;14:33;41.2;263.6;4.7;248.2;50.05;1140;4759.5
16-04-26;14:36;41.0;260.8;4.5;248.2;50.06;1132;4759.5
16-04-26;14:39;41.2;255.3;4.6;248.2;50.07;1125;4759.6
16-04-26;14:42;41.2;258.5;4.6;248.2;50.07;1126;4759.6
16-04-26;14:45;41.3;261.7;4.6;248.2;50.06;1113;4759.7
16-04-26;14:48;41.2;264.6;4.5;249.2;50.05;1101;4759.8
16-04-26;14:51;41.4;258.1;4.4;249.2;50.05;1110;4759.8
16-04-26;14:54;41.0;262.5;1.7;246.3;50.04;274;4759.9
16-04-26;14:57;40.8;266.7;4.5;249.2;50.04;1120;4759.9
16-04-26;15:00;40.9;268.6;4.4;249.2;50.01;1104;4760.0
16-04-26;15:03;40.5;268.5;4.4;249.2;50.05;1104;4760.0
16-04-26;15:06;40.7;273.9;4.4;249.2;50.07;1095;4760.1
16-04-26;15:09;40.8;268.9;4.4;249.2;50.09;1090;4760.1
16-04-26;15:12;40.7;271.2;4.3;249.2;50.03;1062;4760.2
16-04-26;15:15;40.6;269.3;4.3;249.2;50.00;1036;4760.2
16-04-26;15:18;40.6;273.0;4.1;251.1;50.06;1024;4760.3
16-04-26;15:21;40.5;271.5;4.1;249.2;50.07;1016;4760.3
16-04-26;15:24;40.5;270.9;4.1;248.2;50.05;1025;4760.4
16-04-26;15:27;40.2;263.5;4.1;249.2;50.03;1000;4760.4
16-04-26;15:30;40.5;267.7;4.0;249.2;50.03;985;4760.5
16-04-26;15:33;40.4;272.9;3.8;249.2;50.03;972;4760.5
16-04-26;15:36;40.1;274.2;4.0;249.2;50.02;975;4760.6
16-04-26;15:39;40.4;274.9;3.9;249.2;50.02;965;4760.6
16-04-26;15:42;39.9;274.6;3.9;249.2;50.03;956;4760.7
16-04-26;15:45;40.0;273.7;3.8;248.2;50.05;958;4760.7
16-04-26;15:48;39.9;273.7;3.8;249.2;50.03;940;4760.8
16-04-26;15:51;39.9;274.0;3.6;249.2;50.07;909;4760.8
16-04-26;15:54;39.8;273.0;3.7;249.2;50.04;900;4760.9
16-04-26;15:57;39.4;275.3;3.7;250.2;50.03;908;4760.9
16-04-26;16:00;39.7;275.6;3.7;249.2;50.05;910;4760.9
16-04-26;16:03;39.4;277.4;3.5;249.2;50.04;884;4761.0
16-04-26;16:06;39.0;460.3;2.1;249.2;50.10;489;4761.0
16-04-26;16:09;39.2;286.3;3.4;249.2;50.05;838;4761.1
16-04-26;16:12;38.9;281.3;3.4;251.1;50.04;853;4761.1
16-04-26;16:15;38.9;278.3;3.5;249.2;50.03;851;4761.1
16-04-26;16:18;38.9;284.4;3.4;249.2;50.02;829;4761.2
16-04-26;16:21;39.0;280.2;3.3;249.2;50.05;816;4761.2
16-04-26;16:24;38.3;268.6;0.7;247.3;50.05;155;4761.3
16-04-26;16:27;38.0;249.3;3.0;249.2;50.04;741;4761.3
16-04-26;16:30;38.2;287.2;3.3;249.2;50.05;789;4761.3
16-04-26;16:33;37.8;286.2;3.0;249.2;50.04;746;4761.3
16-04-26;16:36;37.6;278.7;1.2;248.2;50.02;318;4761.3
16-04-26;16:39;37.7;286.3;3.0;249.2;50.03;735;4761.4
16-04-26;16:42;37.6;281.6;2.8;249.2;50.03;707;4761.4
16-04-26;16:45;37.6;289.1;2.8;249.2;50.04;696;4761.4
16-04-26;16:48;37.7;278.9;2.8;249.2;50.01;669;4761.5
16-04-26;16:51;37.4;284.6;2.6;249.2;50.07;653;4761.5
16-04-26;16:54;37.7;4.8;2.6;249.2;50.06;638;4761.5
16-04-26;16:57;37.2;283.0;2.5;248.2;50.03;619;4761.6
16-04-26;17:00;37.4;288.5;2.4;248.2;50.02;608;4761.6
16-04-26;17:03;37.4;279.7;2.4;249.2;50.01;578;4761.6
16-04-26;17:06;37.0;282.8;2.3;249.2;50.03;566;4761.7
16-04-26;17:09;37.0;285.9;2.3;250.2;50.02;565;4761.7
16-04-26;17:12;36.5;303.8;1.0;248.2;50.07;244;4761.7
16-04-26;17:15;36.2;279.1;0.7;249.2;50.03;145;4761.7
16-04-26;17:18;36.1;290.6;2.2;249.2;50.06;525;4761.7
16-04-26;17:21;36.3;292.3;0.5;249.2;50.05;110;4761.8
16-04-26;17:24;35.7;283.1;0.5;248.2;50.05;107;4761.8
16-04-26;17:27;35.7;284.1;1.0;248.2;50.06;226;4761.8
16-04-26;17:30;35.5;279.7;0.7;247.3;50.00;114;4761.8
16-04-26;17:33;35.5;294.2;1.7;251.1;50.07;424;4761.8
16-04-26;17:36;35.3;285.9;0.5;248.2;50.07;110;4761.8
16-04-26;17:39;35.4;297.3;1.6;249.2;50.03;382;4761.8
16-04-26;17:42;35.4;291.7;1.5;249.2;50.07;368;4761.9
16-04-26;17:45;35.3;292.8;1.4;249.2;50.06;352;4761.9
16-04-26;17:48;35.5;290.1;1.4;249.2;50.06;331;4761.9
16-04-26;17:51;35.2;288.1;1.2;249.2;50.05;316;4761.9
16-04-26;17:54;35.2;290.3;1.2;249.2;50.08;301;4761.9
16-04-26;17:57;34.9;292.0;1.1;248.2;50.11;278;4761.9
16-04-26;18:00;34.9;289.8;1.1;249.2;50.11;267;4762.0
16-04-26;18:03;34.8;289.0;0.4;249.2;50.10;69;4762.0
16-04-26;18:06;34.2;313.3;0.7;248.2;50.10;167;4762.0
16-04-26;18:09;34.4;270.1;0.7;248.2;50.08;145;4762.0
16-04-26;18:12;34.1;272.7;0.2;247.3;50.08;47;4762.0
16-04-26;18:15;34.0;262.0;0.2;247.3;50.08;42;4762.0
16-04-26;18:18;33.5;270.2;0.2;247.3;50.08;45;4762.0
16-04-26;18:21;33.5;276.5;0.2;248.2;50.06;44;4762.0
16-04-26;18:24;33.4;282.7;0.2;247.3;50.08;44;4762.0
16-04-26;18:27;33.4;269.8;0.2;248.2;50.09;38;4762.0
16-04-26;18:30;33.1;262.5;0.2;248.2;50.00;32;4762.0
16-04-26;18:33;33.1;271.5;0.1;247.3;50.05;34;4762.0
16-04-26;18:36;33.0;278.7;0.1;247.3;50.04;37;4762.0
16-04-26;18:39;33.0;274.5;0.2;247.3;49.98;34;4762.0
16-04-26;18:42;32.6;276.7;0.1;248.2;50.09;28;4762.0
16-04-26;18:45;32.6;259.2;0.1;246.3;49.98;21;4762.0
16-04-26;18:48;32.6;267.6;0.1;247.3;50.01;17;4762.0
16-04-26;18:51;32.4;262.7;0.0;246.3;50.03;12;4762.0
16-04-26;18:54;32.4;259.5;0.0;247.3;50.03;9;4762.0
16-04-26;18:57;32.3;255.6;0.0;247.3;50.03;7;4762.0
16-04-26;19:00;32.2;250.4;0.0;247.3;50.03;3;4762.0
16-04-26;19:03;32.0;255.7;0.0;246.3;50.07;3;4762.0
16-04-26;19:06;31.9;259.4;0.0;247.3;50.02;0;4762.0
16-04-26;19:09;31.9;256.0;0.0;247.3;50.05;1;4762.0
16-04-26;19:12;31.7;164.5;0.0;246.3;50.07;0;4762.0
16-04-26;19:15;31.6;147.5;0.0;246.3;50.05;0;4762.0
16-04-26;19:18;31.5;118.3;0.0;247.3;50.06;0;4762.0
16-04-26;19:21;31.4;186.3;0.0;247.3;50.04;0;4762.0
16-04-26;19:24;31.2;254.8;0.0;247.3;50.03;0;4762.0
16-04-26;19:27;31.2;261.0;0.0;247.3;50.03;0;4762.0
16-04-26;19:30;31.1;241.4;0.0;247.3;50.05;0;4762.0
16-04-26;19:33;31.0;215.9;0.0;247.3;50.03;0;4762.0
16-04-26;19:36;30.9;197.1;0.0;247.3;50.03;0;4762.0
16-04-26;19:39;30.9;164.6;0.0;246.3;50.04;0;4762.0
16-04-26;19:42;30.8;140.1;0.0;247.3;50.07;0;4762.0
16-04-26;19:45;30.7;130.0;0.0;246.3;50.03;0;4762.0
16-04-26;19:48;30.7;118.2;0.0;246.3;50.04;0;4762.0
16-04-26;19:51;30.5;103.5;0.0;247.3;50.04;0;4762.0
16-04-27;05:45;23.1;276.2;0.1;241.4;50.02;18;4762.0
16-04-27;05:48;23.1;278.0;0.1;241.4;50.03;25;4762.0
16-04-27;05:51;23.5;268.2;0.1;241.4;50.03;28;4762.0
16-04-27;05:54;23.9;263.9;0.1;240.4;50.03;16;4762.0
16-04-27;05:57;24.2;257.2;0.0;245.3;50.10;7;4762.0
16-04-27;06:00;24.2;238.6;0.0;242.4;50.02;7;4762.0
16-04-27;06:03;24.6;274.9;0.1;242.4;50.03;19;4762.0
16-04-27;06:06;25.0;284.7;0.2;242.4;50.00;35;4762.0
16-04-27;06:09;25.0;277.5;0.2;246.3;50.04;38;4762.0
16-04-27;06:12;25.7;282.1;0.1;247.3;50.05;29;4762.0
16-04-27;06:15;25.3;278.1;0.1;247.3;50.03;17;4762.0
16-04-27;06:18;25.7;252.8;0.1;247.3;50.05;13;4762.0
16-04-27;06:21;26.1;278.4;0.1;246.3;50.04;16;4762.0
16-04-27;06:24;26.1;275.0;0.1;247.3;50.04;14;4762.0
16-04-27;06:27;26.1;254.7;0.0;247.3;50.05;12;4762.0
16-04-27;06:30;26.4;263.9;0.1;247.3;50.03;11;4762.0
16-04-27;06:33;27.2;265.2;0.0;248.2;50.02;8;4762.0
16-04-27;06:36;26.8;255.1;0.0;246.3;50.00;7;4762.0
16-04-27;06:39;27.2;269.5;0.1;246.3;50.04;14;4762.0
16-04-27;06:42;27.2;262.6;0.1;246.3;50.01;18;4762.0
16-04-27;06:45;27.2;268.9;0.1;247.3;50.02;16;4762.0
16-04-27;06:48;26.8;267.0;0.0;247.3;49.97;10;4762.0
16-04-27;06:51;27.5;269.3;0.1;246.3;50.01;10;4762.0
16-04-27;06:54;27.5;264.8;0.1;246.3;50.04;16;4762.0
16-04-27;06:57;27.9;263.0;0.1;246.3;50.07;26;4762.0
16-04-27;07:00;28.6;279.3;0.1;246.3;50.08;33;4762.0
16-04-27;07:03;27.9;291.7;0.3;245.3;50.04;49;4762.0
16-04-27;07:06;28.6;297.2;0.4;245.3;50.07;63;4762.0
16-04-27;07:09;28.6;294.2;0.2;245.3;50.02;45;4762.0
16-04-27;07:12;27.9;280.3;0.2;245.3;50.00;39;4762.0
16-04-27;07:15;29.0;280.2;0.2;246.3;50.02;37;4762.0
16-04-27;07:18;29.0;287.1;0.2;246.3;50.02;43;4762.0
16-04-27;07:21;29.4;286.9;0.3;247.3;50.05;49;4762.0
16-04-27;07:24;29.0;293.2;0.3;246.3;50.03;58;4762.0
16-04-27;07:27;30.1;294.5;0.3;246.3;50.02;60;4762.0
16-04-27;07:30;29.7;301.0;0.4;246.3;50.07;65;4762.0
16-04-27;07:33;30.2;285.7;0.4;246.3;50.03;78;4762.1
16-04-27;07:36;30.1;294.8;0.4;246.3;50.07;85;4762.1
16-04-27;07:39;30.2;299.7;0.4;246.3;50.05;81;4762.1
16-04-27;07:42;30.1;291.5;0.3;245.3;50.04;58;4762.1
16-04-27;07:45;30.2;276.5;0.2;245.3;50.04;35;4762.1
16-04-27;07:48;30.2;283.3;0.2;245.3;50.02;33;4762.1
16-04-27;07:51;30.3;280.5;0.1;246.3;50.07;28;4762.1
16-04-27;07:54;30.2;283.5;0.1;244.3;50.00;22;4762.1
16-04-27;07:57;30.2;266.4;0.1;245.3;50.05;24;4762.1
16-04-27;08:00;30.2;270.4;0.1;244.3;50.08;18;4762.1
16-04-27;08:03;30.4;274.0;0.1;245.3;50.03;20;4762.1
16-04-27;08:06;30.2;264.4;0.1;243.4;50.02;24;4762.1
16-04-27;08:09;30.2;272.7;0.2;244.3;50.03;29;4762.1
16-04-27;08:12;30.2;272.6;0.2;244.3;50.06;31;4762.1
16-04-27;08:15;30.3;277.0;0.1;245.3;50.05;26;4762.1
16-04-27;08:18;30.2;261.0;0.1;244.3;50.03;22;4762.1
16-04-27;08:21;30.4;268.2;0.1;244.3;50.04;24;4762.1
16-04-27;08:24;30.3;272.1;0.1;244.3;50.06;26;4762.1
16-04-27;08:27;30.3;269.9;0.1;244.3;50.06;24;4762.1
16-04-27;08:30;30.3;266.0;0.1;243.4;50.04;13;4762.1
16-04-27;08:33;30.4;263.5;0.1;244.3;50.04;12;4762.1
16-04-27;08:36;30.2;271.1;0.1;244.3;50.04;22;4762.1
16-04-27;08:39;30.4;262.7;0.1;243.4;50.02;33;4762.1
16-04-27;08:42;30.4;279.7;0.1;243.4;50.04;33;4762.1
16-04-27;08:45;30.4;272.7;0.2;244.3;50.04;40;4762.1
16-04-27;08:48;30.5;284.7;0.3;244.3;50.05;51;4762.1
16-04-27;08:51;30.5;292.6;0.4;244.3;50.03;64;4762.1
16-04-27;08:54;30.7;291.5;0.5;244.3;49.99;75;4762.1
16-04-27;08:57;30.5;284.0;0.3;244.3;50.07;57;4762.1
16-04-27;09:00;30.7;273.6;0.1;244.3;50.05;25;4762.1
16-04-27;09:03;30.4;269.3;0.1;244.3;50.06;20;4762.1
16-04-27;09:06;30.5;275.8;0.2;243.4;50.04;33;4762.1
16-04-27;09:09;30.5;286.0;0.2;243.4;50.07;33;4762.1
16-04-27;09:12;30.5;275.8;0.2;242.4;50.00;36;4762.1
16-04-27;09:15;30.7;277.5;0.2;243.4;50.01;35;4762.1
16-04-27;09:18;30.7;279.3;0.3;244.3;50.05;58;4762.1
16-04-27;09:21;30.9;295.0;0.4;243.4;50.03;69;4762.1
16-04-27;09:24;30.8;299.4;0.5;243.4;50.02;86;4762.1
16-04-27;09:27;30.9;294.7;0.4;244.3;50.01;68;4762.1
16-04-27;09:30;30.9;288.1;0.4;243.4;50.03;68;4762.1
16-04-27;09:33;30.8;293.8;0.3;244.3;50.00;61;4762.1
16-04-27;09:36;30.9;283.7;0.3;243.4;50.04;61;4762.1
16-04-27;09:39;30.9;282.4;0.4;245.3;50.07;62;4762.1
16-04-27;09:42;31.0;296.6;0.3;243.4;50.03;55;4762.1
16-04-27;09:45;30.9;277.7;0.2;246.3;50.06;41;4762.1
16-04-27;09:48;31.0;276.8;0.2;243.4;50.05;35;4762.1
16-04-27;09:51;30.8;281.5;0.2;243.4;50.06;38;4762.1
16-04-27;09:54;30.9;272.6;0.2;243.4;50.05;32;4762.1
16-04-27;09:57;31.0;279.0;0.2;244.3;50.01;46;4762.1
16-04-27;10:00;30.9;287.5;0.4;245.3;50.02;59;4762.2
16-04-27;10:03;31.0;295.1;0.4;244.3;50.04;65;4762.2
16-04-27;10:06;31.0;299.1;0.4;243.4;50.03;74;4762.2
16-04-27;10:09;31.2;286.8;0.4;243.4;50.05;74;4762.2
16-04-27;10:12;31.1;294.4;0.4;244.3;50.04;78;4762.2
16-04-27;10:15;31.2;297.6;0.4;243.4;50.05;73;4762.2
16-04-27;10:18;31.2;290.9;0.3;243.4;50.06;53;4762.2
16-04-27;10:21;31.2;278.9;0.2;243.4;50.06;46;4762.2
16-04-27;10:24;31.1;284.1;0.3;243.4;50.02;45;4762.2
16-04-27;10:27;31.0;275.2;0.2;243.4;50.02;40;4762.2
16-04-27;10:30;31.0;269.0;0.2;243.4;49.99;35;4762.2
16-04-27;10:33;31.0;274.2;0.2;244.3;50.04;37;4762.2
16-04-27;10:36;31.1;284.9;0.1;243.4;50.03;31;4762.2
16-04-27;10:39;31.1;269.8;0.2;243.4;50.08;41;4762.2
16-04-27;10:42;31.4;289.7;0.4;243.4;50.02;67;4762.2
16-04-27;10:45;31.1;289.7;0.3;243.4;50.03;54;4762.2
16-04-27;10:48;31.1;284.0;0.3;243.4;50.09;61;4762.2
16-04-27;10:51;31.2;294.5;0.3;243.4;50.06;56;4762.2
16-04-27;10:54;31.1;276.5;0.2;244.3;50.05;45;4762.2
16-04-27;10:57;31.4;273.9;0.2;243.4;50.07;32;4762.2
16-04-27;11:00;31.1;275.8;0.2;242.4;50.04;33;4762.2
16-04-27;11:03;31.0;279.6;0.2;243.4;50.02;37;4762.2
16-04-27;11:06;31.1;273.0;0.1;244.3;50.02;33;4762.2
16-04-27;11:09;31.0;269.3;0.2;243.4;50.04;40;4762.2
16-04-27;11:12;31.0;272.7;0.2;243.4;50.03;49;4762.2
16-04-27;11:15;31.1;284.0;0.3;243.4;50.03;50;4762.2
16-04-27;11:18;31.1;289.7;0.2;243.4;50.06;50;4762.2
16-04-27;11:21;31.1;276.4;0.2;242.4;50.04;44;4762.2
16-04-27;11:24;31.2;284.0;0.2;243.4;50.07;47;4762.2
16-04-27;11:27;31.1;281.2;0.3;243.4;50.03;58;4762.2
16-04-27;11:30;31.4;286.3;0.4;245.3;50.04;62;4762.2
16-04-27;11:33;31.2;291.6;0.4;243.4;50.06;60;4762.2
16-04-27;11:36;31.2;283.0;0.4;242.4;50.02;68;4762.2
16-04-27;11:39;31.2;293.5;0.4;243.4;50.03;87;4762.2
16-04-27;11:42;31.1;295.4;0.4;243.4;50.08;87;4762.2
16-04-27;11:45;31.4;293.5;0.4;242.4;50.05;92;4762.2
16-04-27;11:48;31.5;297.5;0.4;242.4;50.03;92;4762.2
16-04-27;11:51;31.5;288.1;0.4;243.4;50.03;72;4762.3
16-04-27;11:54;31.2;292.0;0.4;244.3;50.06;73;4762.3
16-04-27;11:57;31.5;288.8;0.4;243.4;50.02;75;4762.3
16-04-27;12:00;31.5;295.3;0.4;244.3;50.05;88;4762.3
16-04-27;12:03;31.5;277.8;0.4;244.3;50.04;77;4762.3
16-04-27;12:06;31.6;290.6;0.4;243.4;50.04;75;4762.3
16-04-27;12:09;31.6;285.3;0.5;244.3;50.05;86;4762.3
16-04-27;12:12;31.6;302.0;0.5;243.4;50.04;113;4762.3
16-04-27;12:15;31.7;307.7;0.5;244.3;50.04;123;4762.3
16-04-27;12:18;32.0;301.6;0.7;243.4;50.08;137;4762.3
16-04-27;12:21;31.8;295.6;0.6;243.4;50.07;145;4762.3
16-04-27;12:24;32.0;307.4;0.8;243.4;50.05;186;4762.3
16-04-27;12:27;32.0;311.1;0.9;243.4;50.04;195;4762.3
16-04-27;12:30;31.7;312.4;0.8;243.4;50.05;174;4762.3
16-04-27;12:33;31.9;311.7;0.6;243.4;50.05;137;4762.3
16-04-27;12:36;32.2;299.2;0.5;243.4;50.03;111;4762.3
16-04-27;12:39;32.0;303.8;0.6;243.4;50.05;132;4762.3
16-04-27;12:42;32.3;307.1;0.8;243.4;50.06;168;4762.4
16-04-27;12:45;31.9;307.4;0.7;243.4;50.05;147;4762.4
16-04-27;12:48;31.9;308.7;0.6;243.4;50.05;133;4762.4
16-04-27;12:51;32.2;301.9;0.5;243.4;50.04;120;4762.4
16-04-27;12:54;31.9;294.4;0.4;243.4;50.05;94;4762.4
16-04-27;12:57;32.2;296.9;0.4;242.4;50.01;83;4762.4
16-04-27;13:00;32.0;307.4;0.4;242.4;50.01;88;4762.4
16-04-27;13:03;32.2;294.4;0.5;243.4;50.04;100;4762.4
16-04-27;13:06;32.2;305.5;0.5;244.3;50.04;94;4762.4
16-04-27;13:09;31.9;300.2;0.7;242.4;50.00;107;4762.4
16-04-27;13:12;32.2;303.0;0.5;242.4;50.03;117;4762.4
16-04-27;13:15;32.4;302.1;0.5;243.4;50.04;107;4762.4
16-04-27;13:18;32.2;314.2;0.6;243.4;50.07;126;4762.4
16-04-27;13:21;32.3;301.6;0.6;243.4;50.06;113;4762.4
16-04-27;13:24;32.0;306.5;0.6;243.4;50.04;124;4762.4
16-04-27;13:27;32.3;297.5;0.5;243.4;50.01;126;4762.4
16-04-27;13:30;32.0;298.0;0.4;242.4;50.05;85;4762.4
16-04-27;13:33;32.2;280.0;0.3;243.4;50.04;62;4762.4
16-04-27;13:36;32.0;291.0;0.4;242.4;50.04;71;4762.5
16-04-27;13:39;32.0;300.2;0.6;242.4;50.05;126;4762.5
16-04-27;13:42;32.3;313.3;0.9;243.4;50.05;188;4762.5
16-04-27;13:45;32.2;312.1;0.8;244.3;50.06;189;4762.5
16-04-27;13:48;32.4;313.6;1.1;244.3;50.08;246;4762.5
16-04-27;13:51;32.5;314.0;1.1;243.4;50.04;232;4762.5
16-04-27;13:54;32.5;309.8;1.3;244.3;50.07;296;4762.5
16-04-27;13:57;32.6;307.4;1.8;244.3;49.99;423;4762.5
16-04-27;14:00;32.9;314.5;1.7;245.3;50.04;405;4762.5
16-04-27;14:03;33.0;310.9;1.6;245.3;50.02;387;4762.6
16-04-27;14:06;33.0;310.5;1.0;245.3;50.02;233;4762.6
16-04-27;14:09;32.9;306.5;0.9;244.3;50.07;202;4762.6
16-04-27;14:12;32.6;302.6;0.7;244.3;50.07;157;4762.6
16-04-27;14:15;32.7;304.2;0.5;244.3;50.07;113;4762.6
16-04-27;14:18;32.7;296.7;0.5;244.3;50.09;103;4762.6
16-04-27;14:21;32.6;291.5;0.5;245.3;50.07;106;4762.6
16-04-27;14:24;32.6;302.1;0.4;244.3;50.07;91;4762.6
16-04-27;14:27;32.5;297.6;0.4;244.3;50.02;80;4762.6
16-04-27;14:30;32.6;293.4;0.4;244.3;50.01;75;4762.6
16-04-27;14:33;32.4;296.1;0.4;244.3;50.08;79;4762.6
16-04-27;14:36;32.6;291.9;0.4;245.3;50.05;85;4762.6
16-04-27;14:39;32.5;299.5;0.5;244.3;50.08;101;4762.6
16-04-27;14:42;32.5;299.7;0.5;244.3;50.11;84;4762.7
16-04-27;14:45;32.4;297.0;0.5;245.3;50.05;110;4762.7
16-04-27;14:48;32.5;300.8;1.0;245.3;50.05;214;4762.7
16-04-27;14:51;32.6;311.8;0.9;245.3;50.05;196;4762.7
16-04-27;14:54;32.9;271.1;1.4;246.3;50.04;317;4762.7
16-04-27;14:57;32.7;313.9;1.1;246.3;50.03;271;4762.7
16-04-27;15:00;33.0;310.4;1.1;246.3;50.04;273;4762.7
16-04-27;15:03;33.0;309.9;1.0;245.3;50.05;222;4762.7
16-04-27;15:06;33.1;310.2;1.1;246.3;50.06;251;4762.7
16-04-27;15:09;33.0;315.9;1.2;245.3;50.06;298;4762.8
16-04-27;15:12;33.1;309.0;1.0;245.3;50.06;251;4762.8
16-04-27;15:15;33.1;298.6;0.8;244.3;50.05;161;4762.8
16-04-27;15:18;33.0;302.6;0.7;244.3;50.06;168;4762.8
16-04-27;15:21;32.9;296.6;0.7;244.3;50.06;147;4762.8
16-04-27;15:24;33.1;294.5;1.1;246.3;50.07;255;4762.8
16-04-27;15:27;33.3;276.4;1.6;245.3;50.03;411;4762.8
16-04-27;15:30;33.3;290.1;1.7;246.3;50.04;387;4762.8
16-04-27;15:33;33.5;296.0;0.7;245.3;50.04;155;4762.9
16-04-27;15:36;33.2;309.2;1.0;246.3;50.05;240;4762.9
16-04-27;15:39;33.3;301.6;1.4;245.3;50.04;335;4762.9
16-04-27;15:42;33.3;303.3;0.7;245.3;50.04;149;4762.9
16-04-27;15:45;33.2;297.9;0.4;245.3;50.03;82;4762.9
16-04-27;15:48;33.0;280.3;0.3;244.3;50.08;52;4762.9
16-04-27;15:51;33.0;278.0;0.1;244.3;50.05;35;4762.9
16-04-27;15:54;32.7;275.2;0.1;245.3;50.06;32;4762.9
16-04-27;15:57;32.6;269.2;0.1;245.3;50.05;28;4762.9
16-04-27;16:00;32.6;268.3;0.1;245.3;50.03;23;4762.9
16-04-27;16:03;32.5;265.7;0.1;245.3;50.04;21;4762.9
16-04-27;16:06;32.5;261.4;0.0;245.3;50.07;13;4762.9
16-04-27;16:09;32.4;261.1;0.1;244.3;50.06;21;4762.9
16-04-27;16:12;32.3;4.8;0.1;245.3;50.03;28;4762.9
16-04-27;16:15;32.3;274.6;0.1;245.3;50.01;28;4762.9
16-04-27;16:18;32.2;266.1;0.1;245.3;50.06;21;4762.9
16-04-27;16:21;32.4;273.0;0.1;246.3;50.03;27;4762.9
16-04-27;16:24;32.2;274.6;0.1;244.3;50.04;20;4762.9
16-04-27;16:27;31.9;272.4;0.1;244.3;50.03;26;4762.9
16-04-27;16:30;32.0;275.2;0.1;245.3;50.05;31;4762.9
16-04-27;16:33;31.9;276.8;0.1;246.3;50.05;27;4762.9
16-04-27;16:36;32.2;275.3;0.2;245.3;50.06;36;4762.9
16-04-27;16:39;31.9;272.9;0.1;245.3;50.04;29;4762.9
16-04-27;16:42;31.9;260.7;0.1;245.3;50.05;21;4762.9
16-04-27;16:45;31.9;251.6;0.1;245.3;50.04;19;4762.9
16-04-27;16:48;31.9;262.3;0.1;245.3;50.06;26;4762.9
16-04-27;16:51;31.7;284.1;0.2;245.3;50.03;32;4762.9
16-04-27;16:54;31.8;268.2;0.2;246.3;50.06;35;4762.9
16-04-27;16:57;31.8;280.3;0.2;245.3;50.08;34;4762.9
16-04-27;17:00;31.6;285.7;0.1;245.3;50.07;32;4762.9
16-04-27;17:03;31.7;270.8;0.2;248.2;50.09;33;4762.9
16-04-27;17:06;31.6;275.2;0.2;245.3;50.06;41;4762.9
16-04-27;17:09;31.7;286.3;0.2;247.3;50.07;45;4762.9
16-04-27;17:12;31.6;274.8;0.2;245.3;50.07;42;4762.9
16-04-27;17:15;31.6;274.6;0.2;246.3;50.05;35;4762.9
16-04-27;17:18;31.4;268.7;0.1;246.3;50.05;16;4762.9
16-04-27;17:21;31.4;251.2;0.0;246.3;50.04;2;4762.9
16-04-27;17:24;31.5;237.3;0.0;246.3;50.01;4;4762.9
16-04-27;17:27;31.4;263.5;0.0;245.3;50.05;5;4762.9
16-04-27;17:30;31.4;263.9;0.0;245.3;50.05;12;4762.9
16-04-27;17:33;31.2;258.2;0.1;246.3;50.02;12;4762.9
16-04-27;17:36;31.2;252.6;0.0;246.3;50.04;13;4762.9
16-04-27;17:39;31.1;258.2;0.1;245.3;50.06;16;4762.9
16-04-27;17:42;31.1;266.3;0.1;246.3;50.05;17;4762.9
16-04-27;17:45;31.1;274.2;0.1;246.3;50.04;17;4762.9
16-04-27;17:48;31.1;265.2;0.1;246.3;50.03;16;4763.0
16-04-27;17:51;31.2;266.3;0.0;246.3;50.04;10;4763.0
16-04-27;17:54;31.1;254.7;0.0;247.3;50.06;7;4763.0
16-04-27;17:57;31.0;253.7;0.0;246.3;50.07;4;4763.0
16-04-27;18:00;31.0;266.3;0.0;246.3;50.12;3;4763.0
16-04-27;18:03;30.9;247.2;0.0;247.3;50.07;4;4763.0
16-04-27;18:06;30.8;213.2;0.0;246.3;50.08;1;4763.0
16-04-27;18:09;30.8;226.9;0.0;246.3;50.08;0;4763.0
16-04-27;18:12;30.7;254.1;0.0;247.3;50.06;0;4763.0
16-04-27;18:15;30.7;274.8;0.0;246.3;50.07;0;4763.0
16-04-27;18:18;30.5;269.9;0.0;247.3;50.05;0;4763.0
16-04-27;18:21;30.5;274.6;0.0;247.3;50.03;0;4763.0
16-04-27;18:24;30.4;281.5;0.0;246.3;50.01;0;4763.0
16-04-27;18:27;30.4;281.8;0.0;246.3;50.06;0;4763.0
16-04-27;18:30;30.3;264.2;0.0;247.3;50.02;0;4763.0
16-04-27;18:33;30.3;216.3;0.0;246.3;50.05;0;4763.0
16-04-27;18:36;30.3;182.8;0.0;245.3;50.05;0;4763.0
16-04-27;18:39;30.2;156.8;0.0;246.3;50.04;0;4763.0
16-04-27;18:42;30.2;183.5;0.0;246.3;50.01;0;4763.0
16-04-27;18:45;30.1;201.2;0.0;246.3;50.01;0;4763.0
16-04-28;05:51;22.8;276.2;0.0;240.4;50.03;14;4763.0
16-04-28;05:54;23.5;268.0;0.0;240.4;50.07;10;4763.0
16-04-28;05:57;23.5;269.2;0.0;243.4;50.07;7;4763.0
16-04-28;06:00;23.9;262.9;0.0;246.3;50.03;6;4763.0
16-04-28;06:03;23.9;261.7;0.0;245.3;49.99;6;4763.0
16-04-28;06:06;24.6;264.1;0.0;245.3;50.00;9;4763.0
16-04-28;06:09;24.2;259.2;0.1;245.3;49.97;9;4763.0
16-04-28;06:12;24.2;269.3;0.0;245.3;50.04;10;4763.0
16-04-28;06:15;25.0;257.9;0.0;245.3;50.05;14;4763.0
16-04-28;06:18;25.3;264.2;0.1;245.3;50.02;18;4763.0
16-04-28;06:21;25.7;284.1;0.2;244.3;50.03;31;4763.0
16-04-28;06:24;25.0;288.5;0.1;245.3;50.03;36;4763.0
16-04-28;06:27;26.4;277.1;0.1;245.3;50.08;25;4763.0
16-04-28;06:30;26.4;289.0;0.1;244.3;50.04;32;4763.0
16-04-28;06:33;26.4;281.5;0.2;244.3;50.04;42;4763.0
16-04-28;06:36;26.8;286.9;0.2;244.3;50.04;43;4763.0
16-04-28;06:39;27.2;283.8;0.2;245.3;50.03;51;4763.0
16-04-28;06:42;27.2;284.7;0.3;245.3;50.01;54;4763.0
16-04-28;06:45;27.9;295.0;0.3;246.3;50.00;56;4763.0
16-04-28;06:48;28.3;294.7;0.3;246.3;50.02;53;4763.0
16-04-28;06:51;27.9;288.1;0.3;245.3;50.03;50;4763.0
16-04-28;06:54;27.9;295.7;0.2;246.3;50.03;45;4763.0
16-04-28;06:57;28.3;290.0;0.2;244.3;50.10;52;4763.0
16-04-28;07:00;28.3;286.0;0.3;245.3;50.08;54;4763.0
16-04-28;07:03;29.4;288.8;0.3;246.3;50.03;55;4763.0
16-04-28;07:06;29.4;294.4;0.4;245.3;50.00;56;4763.0
16-04-28;07:09;29.4;291.0;0.4;244.3;49.98;58;4763.0
16-04-28;07:12;29.7;289.3;0.3;245.3;50.09;57;4763.0
16-04-28;07:15;29.7;290.9;0.3;245.3;50.02;59;4763.0
16-04-28;07:18;30.1;297.0;0.3;244.3;50.06;59;4763.0
16-04-28;07:21;30.1;289.5;0.3;245.3;50.01;59;4763.0
16-04-28;07:24;30.2;296.3;0.3;245.3;50.03;59;4763.0
16-04-28;07:27;30.4;291.7;0.3;245.3;50.03;61;4763.0
16-04-28;07:30;30.4;291.6;0.3;244.3;50.03;61;4763.0
16-04-28;07:33;30.3;296.4;0.4;245.3;49.98;64;4763.0
16-04-28;07:36;30.3;296.4;0.4;244.3;50.01;65;4763.0
16-04-28;07:39;30.4;296.9;0.4;246.3;50.01;67;4763.0
16-04-28;07:42;30.5;299.1;0.4;244.3;50.02;68;4763.0
16-04-28;07:45;30.5;305.8;0.3;245.3;50.01;70;4763.0
16-04-28;07:48;30.8;309.5;0.4;245.3;50.04;72;4763.0
16-04-28;07:51;30.8;308.7;0.5;245.3;50.00;73;4763.0
16-04-28;07:54;30.8;315.2;0.4;246.3;50.05;74;4763.0
16-04-28;07:57;30.8;315.0;0.4;245.3;50.06;77;4763.0
16-04-28;08:00;31.0;311.1;0.4;244.3;50.02;79;4763.0
16-04-28;08:03;31.0;307.4;0.4;245.3;50.04;79;4763.1
16-04-28;08:06;31.0;312.5;0.4;245.3;50.04;79;4763.1
16-04-28;08:09;31.0;309.6;0.4;245.3;50.07;81;4763.1
16-04-28;08:12;30.9;309.6;0.4;245.3;50.02;84;4763.1
16-04-28;08:15;30.9;323.4;0.4;245.3;50.09;84;4763.1
16-04-28;08:18;31.0;313.1;0.4;244.3;50.05;85;4763.1
16-04-28;08:21;31.2;316.2;0.5;245.3;50.05;88;4763.1
16-04-28;08:24;31.2;326.5;0.4;245.3;50.06;89;4763.1
16-04-28;08:27;31.4;309.9;0.4;245.3;50.03;88;4763.1
16-04-28;08:30;31.2;324.0;0.4;245.3;50.06;90;4763.1
16-04-28;08:33;31.2;322.7;0.4;244.3;50.05;92;4763.1
16-04-28;08:36;31.5;318.6;0.5;245.3;50.07;98;4763.1
16-04-28;08:39;31.4;309.2;0.5;245.3;50.05;107;4763.1
16-04-28;08:42;31.5;284.4;0.6;245.3;50.03;119;4763.1
16-04-28;08:45;31.5;296.0;0.6;244.3;50.03;140;4763.1
