data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-04-28;08:48;31.7;297.5;0.7;245.3;50.05;165;4763.1
16-04-28;08:51;31.5;292.2;0.8;245.3;50.04;190;4763.1
16-04-28;08:54;31.7;306.8;1.0;245.3;50.06;218;4763.1
16-04-28;08:57;31.7;320.6;1.1;246.3;50.03;246;4763.2
16-04-28;09:00;31.7;314.6;1.1;245.3;50.07;276;4763.2
16-04-28;09:03;32.0;315.0;1.2;245.3;50.04;305;4763.2
16-04-28;09:06;32.0;321.8;1.4;247.3;50.05;332;4763.2
16-04-28;09:09;32.0;314.5;1.5;245.3;50.05;358;4763.2
16-04-28;09:12;32.3;323.7;1.6;245.3;50.03;392;4763.2
16-04-28;09:15;32.6;318.0;1.7;245.3;50.02;419;4763.3
16-04-28;09:18;32.6;322.8;1.9;246.3;50.03;451;4763.3
16-04-28;09:21;33.0;317.5;2.0;245.3;50.04;480;4763.3
16-04-28;09:24;33.1;319.4;2.1;246.3;50.06;508;4763.3
16-04-28;09:27;33.1;314.2;2.2;245.3;50.02;532;4763.3
16-04-28;09:30;33.4;313.4;2.3;246.3;50.02;568;4763.4
16-04-28;09:33;33.4;312.7;2.4;246.3;50.05;573;4763.4
16-04-28;09:36;33.8;308.7;2.5;245.3;50.05;616;4763.4
16-04-28;09:39;33.9;309.6;2.6;246.3;50.09;637;4763.5
16-04-28;09:42;34.0;308.7;2.8;245.3;50.02;672;4763.5
16-04-28;09:45;34.0;306.1;2.9;245.3;50.04;695;4763.5
16-04-28;09:48;34.5;308.6;2.9;246.3;50.04;715;4763.6
16-04-28;09:51;34.6;306.4;3.0;247.3;50.05;741;4763.6
16-04-28;09:54;34.9;301.4;3.2;248.2;50.05;776;4763.6
16-04-28;09:57;35.2;301.1;3.3;247.3;50.00;797;4763.7
16-04-28;10:00;35.2;298.5;3.4;247.3;50.01;823;4763.7
16-04-28;10:03;35.4;298.6;3.4;246.3;50.05;852;4763.8
16-04-28;10:06;35.6;292.2;3.7;246.3;50.02;874;4763.8
16-04-28;10:09;36.0;293.4;3.6;246.3;50.05;894;4763.9
16-04-28;10:12;36.3;287.6;3.8;246.3;50.03;926;4763.9
16-04-28;10:15;36.3;284.1;4.0;246.3;50.04;969;4763.9
16-04-28;10:18;36.5;282.1;4.1;247.3;50.07;1020;4764.0
16-04-28;10:21;37.0;289.8;3.6;246.3;50.04;935;4764.0
16-04-28;10:24;36.9;281.8;4.4;248.2;50.07;1080;4764.1
16-04-28;10:27;37.1;274.5;4.6;246.3;50.02;1106;4764.1
16-04-28;10:30;36.4;284.7;1.0;245.3;50.05;218;4764.2
16-04-28;10:33;36.3;272.6;0.9;244.3;50.07;209;4764.2
16-04-28;10:36;35.9;292.5;0.9;246.3;50.07;225;4764.2
16-04-28;10:39;35.7;274.6;0.9;245.3;50.05;206;4764.2
16-04-28;10:42;35.6;285.0;2.4;245.3;50.01;511;4764.2
16-04-28;10:45;36.1;279.4;1.2;245.3;50.03;387;4764.3
16-04-28;10:48;36.3;287.9;5.4;248.2;50.05;1335;4764.3
16-04-28;10:51;35.6;297.6;0.9;244.3;50.07;211;4764.3
16-04-28;10:54;35.3;287.5;1.0;245.3;50.07;225;4764.3
16-04-28;10:57;35.6;291.7;0.8;245.3;50.03;187;4764.3
16-04-28;11:00;36.0;277.8;1.6;246.3;50.04;356;4764.4
16-04-28;11:03;35.6;273.6;5.0;248.2;50.04;1172;4764.4
16-04-28;11:06;36.0;292.0;5.4;247.3;50.03;1317;4764.4
16-04-28;11:09;36.9;284.3;5.4;247.3;50.02;1332;4764.5
16-04-28;11:12;37.2;280.8;5.4;248.2;50.05;1309;4764.5
16-04-28;11:15;37.5;279.6;1.7;245.3;50.03;399;4764.6
16-04-28;11:18;37.0;283.0;1.1;245.3;50.09;260;4764.6
16-04-28;11:21;37.2;292.3;1.8;245.3;50.02;387;4764.7
16-04-28;11:24;37.0;304.8;4.2;247.3;50.04;979;4764.7
16-04-28;11:27;36.5;294.4;1.1;245.3;50.03;264;4764.7
16-04-28;11:30;36.4;310.9;1.0;246.3;50.04;350;4764.7
16-04-28;11:33;36.4;295.0;1.0;244.3;50.03;219;4764.8
16-04-28;11:36;37.2;285.4;5.6;249.2;50.05;1374;4764.8
16-04-28;11:39;37.6;290.7;5.8;247.3;50.03;1423;4764.9
16-04-28;11:42;37.0;293.9;1.3;245.3;50.06;317;4764.9
16-04-28;11:45;36.7;274.5;2.8;246.3;50.05;733;4764.9
16-04-28;11:48;36.7;285.4;1.2;245.3;50.07;303;4764.9
16-04-28;11:51;36.2;277.5;1.2;245.3;50.07;275;4765.0
16-04-28;11:54;36.2;308.4;3.7;246.3;50.06;883;4765.0
16-04-28;11:57;37.2;283.0;5.7;247.3;50.02;1371;4765.0
16-04-28;12:00;37.4;280.6;1.2;244.3;50.01;271;4765.1
16-04-28;12:03;36.7;298.3;1.2;244.3;50.01;263;4765.1
16-04-28;12:06;36.3;296.4;1.2;244.3;50.03;285;4765.1
16-04-28;12:09;36.2;304.9;1.6;245.3;50.05;379;4765.1
16-04-28;12:12;36.2;303.9;1.2;244.3;50.03;279;4765.1
16-04-28;12:15;36.1;282.7;3.8;246.3;50.03;923;4765.2
16-04-28;12:18;35.6;304.6;1.1;245.3;50.08;258;4765.2
16-04-28;12:21;36.3;305.2;1.6;245.3;50.05;392;4765.2
16-04-28;12:24;36.7;286.5;6.2;247.3;50.07;1510;4765.2
16-04-28;12:27;37.4;281.1;1.1;244.3;50.06;255;4765.3
16-04-28;12:30;37.2;280.5;6.0;247.3;50.02;1449;4765.3
16-04-28;12:33;37.8;273.4;5.5;247.3;50.06;1356;4765.4
16-04-28;12:36;37.9;273.1;1.4;244.3;50.10;335;4765.5
16-04-28;12:39;38.2;260.5;4.3;247.3;50.09;1147;4765.5
16-04-28;12:42;38.2;308.7;3.3;246.3;50.07;869;4765.6
16-04-28;12:45;37.6;283.5;1.2;244.3;50.07;281;4765.6
16-04-28;12:48;37.0;298.5;1.1;245.3;50.07;271;4765.6
16-04-28;12:51;36.8;301.1;1.2;244.3;50.07;293;4765.6
16-04-28;12:54;36.9;306.2;1.2;244.3;50.06;280;4765.6
16-04-28;12:57;37.1;286.3;6.1;246.3;50.00;1518;4765.7
16-04-28;13:00;38.2;271.2;1.8;245.3;49.94;539;4765.7
16-04-28;13:03;38.4;275.8;1.7;245.3;50.02;420;4765.8
16-04-28;13:06;38.4;272.4;1.7;245.3;50.01;436;4765.8
16-04-28;13:09;37.8;273.7;2.5;246.3;50.04;803;4765.9
16-04-28;13:12;38.6;272.6;6.3;248.2;50.05;1543;4765.9
16-04-28;13:15;39.3;267.6;1.3;244.3;50.06;298;4766.0
16-04-28;13:18;38.7;275.0;5.3;246.3;50.06;1374;4766.0
16-04-28;13:21;38.6;251.2;1.2;243.4;50.01;264;4766.1
16-04-28;13:24;38.0;294.8;4.5;246.3;50.05;924;4766.1
16-04-28;13:27;37.7;295.6;1.1;245.3;50.02;280;4766.1
16-04-28;13:30;38.2;271.5;5.9;247.3;50.02;1330;4766.2
16-04-28;13:36;38.4;299.8;4.7;248.2;50.03;1106;4766.3
16-04-28;13:39;38.3;300.0;2.2;246.3;50.03;518;4766.3
16-04-28;13:42;39.2;274.0;5.4;248.2;50.02;1359;4766.4
16-04-28;13:45;39.5;278.1;5.7;248.2;50.08;1409;4766.4
16-04-28;13:48;38.7;288.8;1.1;245.3;50.03;266;4766.4
16-04-28;13:51;38.2;304.2;1.7;245.3;50.05;377;4766.5
16-04-28;13:54;37.6;292.6;1.1;246.3;50.06;258;4766.5
16-04-28;13:57;37.5;292.3;1.1;245.3;50.05;246;4766.5
16-04-28;14:00;37.1;300.0;1.1;246.3;49.99;260;4766.5
16-04-28;14:03;37.0;283.8;1.4;246.3;50.02;352;4766.5
16-04-28;14:06;36.7;298.5;1.0;244.3;50.02;237;4766.5
16-04-28;14:09;36.5;296.4;1.2;245.3;50.02;281;4766.5
16-04-28;14:12;36.5;292.9;1.2;245.3;50.01;304;4766.6
16-04-28;14:15;37.1;279.9;5.9;248.2;50.04;1458;4766.6
16-04-28;14:18;38.3;273.6;5.6;248.2;50.04;1374;4766.7
16-04-28;14:21;38.2;272.6;1.1;245.3;50.00;244;4766.7
16-04-28;14:24;37.4;323.4;1.8;246.3;50.04;476;4766.7
16-04-28;14:27;37.8;287.5;0.9;245.3;50.04;215;4766.8
16-04-28;14:30;37.1;287.9;0.7;244.3;50.03;172;4766.8
16-04-28;14:33;36.5;285.7;0.8;244.3;50.03;171;4766.8
16-04-28;14:36;36.4;299.5;0.9;245.3;50.05;191;4766.8
16-04-28;14:39;36.3;299.2;1.2;245.3;50.03;287;4766.8
16-04-28;14:42;36.3;296.7;1.2;245.3;50.05;287;4766.8
16-04-28;14:45;36.1;297.9;1.1;245.3;50.05;248;4766.8
16-04-28;14:48;36.0;296.4;1.2;244.3;50.04;281;4766.9
16-04-28;14:51;36.1;283.7;1.4;246.3;50.07;348;4766.9
16-04-28;14:54;36.3;303.9;1.1;245.3;50.05;265;4766.9
16-04-28;14:57;35.9;300.2;0.9;245.3;50.01;210;4766.9
16-04-28;15:00;35.6;303.8;0.8;246.3;50.02;195;4766.9
16-04-28;15:03;35.5;282.1;3.9;247.3;50.06;1048;4766.9
16-04-28;15:06;35.6;296.3;1.1;247.3;50.07;264;4767.0
16-04-28;15:09;35.6;298.0;1.1;246.3;50.06;260;4767.0
16-04-28;15:12;35.7;251.8;1.2;246.3;50.05;296;4767.0
16-04-28;15:15;36.5;284.3;5.1;248.2;50.02;1258;4767.0
16-04-28;15:18;36.5;285.4;1.0;245.3;50.04;239;4767.1
16-04-28;15:21;36.1;297.3;1.2;245.3;50.06;283;4767.1
16-04-28;15:24;36.1;219.4;3.4;246.3;50.06;869;4767.1
16-04-28;15:27;35.9;293.8;1.0;245.3;50.06;225;4767.1
16-04-28;15:30;35.6;294.1;1.5;245.3;50.05;359;4767.1
16-04-28;15:33;35.5;298.3;0.9;245.3;50.05;217;4767.1
16-04-28;15:36;35.4;302.3;0.8;245.3;50.06;206;4767.2
16-04-28;15:39;35.4;292.2;1.0;245.3;50.07;223;4767.2
16-04-28;15:42;35.3;298.2;1.0;246.3;50.06;233;4767.2
16-04-28;15:45;35.2;298.3;0.8;245.3;50.06;184;4767.2
16-04-28;15:48;34.9;291.9;0.8;245.3;50.02;162;4767.2
16-04-28;15:51;34.8;300.2;0.7;244.3;50.06;151;4767.2
16-04-28;15:54;34.9;300.4;1.1;245.3;50.06;251;4767.2
16-04-28;15:57;35.9;286.9;4.1;246.3;50.04;1017;4767.3
16-04-28;16:00;36.2;286.8;3.8;247.3;50.05;942;4767.3
16-04-28;16:03;35.4;278.0;0.4;245.3;50.06;99;4767.3
16-04-28;16:06;35.2;283.4;0.5;246.3;50.06;118;4767.3
16-04-28;16:09;35.3;296.3;3.6;247.3;50.07;898;4767.3
16-04-28;16:12;35.6;268.5;2.5;246.3;50.05;604;4767.4
16-04-28;16:15;36.2;270.7;2.4;246.3;50.04;595;4767.4
16-04-28;16:18;35.4;241.8;1.0;245.3;50.03;230;4767.4
16-04-28;16:21;35.6;286.6;1.0;245.3;50.00;214;4767.4
16-04-28;16:24;35.2;279.3;0.5;245.3;50.04;111;4767.5
16-04-28;16:27;34.9;274.8;0.5;247.3;50.05;109;4767.5
16-04-28;16:30;34.8;291.3;0.6;244.3;50.06;124;4767.5
16-04-28;16:33;34.8;288.1;0.5;247.3;50.06;118;4767.5
16-04-28;16:36;34.7;285.0;0.5;245.3;50.03;123;4767.5
16-04-28;16:39;34.5;294.2;0.5;245.3;50.04;122;4767.5
16-04-28;16:42;34.6;275.6;1.2;245.3;50.06;259;4767.5
16-04-28;16:45;35.0;291.5;3.3;247.3;50.04;800;4767.5
16-04-28;16:48;35.3;279.7;2.9;247.3;50.04;725;4767.5
16-04-28;16:51;34.9;289.0;0.7;245.3;50.00;132;4767.6
16-04-28;16:54;34.7;290.0;0.5;245.3;50.09;114;4767.6
16-04-28;16:57;34.6;279.9;0.5;246.3;50.07;97;4767.6
16-04-28;17:00;34.5;289.0;0.5;246.3;50.07;122;4767.6
16-04-28;17:03;34.9;300.7;2.3;247.3;50.06;551;4767.6
16-04-28;17:06;35.0;291.0;2.7;248.2;50.04;650;4767.6
16-04-28;17:09;35.0;289.3;2.0;247.3;50.05;492;4767.6
16-04-28;17:12;35.3;298.9;1.9;247.3;50.06;465;4767.7
16-04-28;17:15;35.3;284.6;2.1;248.2;50.04;536;4767.7
16-04-28;17:18;35.3;288.8;2.3;248.2;50.04;551;4767.7
16-04-28;17:21;35.4;293.5;2.3;247.3;50.03;566;4767.8
16-04-28;17:24;35.4;285.2;2.1;248.2;50.05;534;4767.8
16-04-28;17:27;35.5;287.1;2.1;247.3;50.06;519;4767.8
16-04-28;17:30;35.5;286.2;2.0;247.3;50.07;466;4767.8
16-04-28;17:33;35.5;284.3;2.0;248.2;50.03;479;4767.9
16-04-28;17:36;35.5;287.9;1.8;247.3;50.04;442;4767.9
16-04-28;17:39;35.5;287.5;1.6;247.3;50.03;395;4767.9
16-04-28;17:42;35.3;292.6;1.6;247.3;50.05;401;4767.9
16-04-28;17:45;35.4;285.6;1.5;247.3;50.05;361;4767.9
16-04-28;17:48;35.2;241.2;0.6;247.3;50.03;158;4767.9
16-04-28;17:51;35.4;288.5;1.1;247.3;50.02;248;4768.0
16-04-28;17:54;35.0;288.8;1.2;247.3;50.05;318;4768.0
16-04-28;17:57;35.2;290.4;1.1;248.2;50.09;260;4768.0
16-04-28;18:00;34.8;283.8;0.7;247.3;50.09;162;4768.0
16-04-28;18:03;34.6;271.2;0.3;249.2;50.05;56;4768.0
16-04-28;18:06;34.4;275.0;0.2;246.3;50.06;46;4768.0
16-04-28;18:09;34.1;264.1;0.2;246.3;50.04;34;4768.0
16-04-28;18:12;34.1;268.0;0.2;247.3;50.05;35;4768.0
16-04-28;18:15;33.9;270.2;0.1;247.3;50.04;34;4768.0
16-04-28;18:18;33.8;270.7;0.1;246.3;50.03;29;4768.0
16-04-28;18:21;33.7;263.3;0.1;247.3;50.03;26;4768.0
16-04-28;18:24;33.7;271.4;0.1;245.3;50.01;22;4768.0
16-04-28;18:27;33.4;264.4;0.1;246.3;50.06;18;4768.0
16-04-28;18:30;33.2;260.8;0.1;247.3;50.03;15;4768.0
16-04-28;18:33;33.1;263.0;0.1;246.3;50.03;15;4768.0
16-04-28;18:36;33.0;265.2;0.1;246.3;50.02;12;4768.0
16-04-28;18:39;32.9;248.4;0.0;246.3;50.03;10;4768.0
16-04-28;18:42;32.9;257.2;0.0;246.3;50.03;8;4768.0
16-04-28;18:45;32.9;256.6;0.0;247.3;50.04;8;4768.0
16-04-28;18:48;32.7;256.6;0.0;246.3;50.01;7;4768.0
16-04-28;18:51;32.6;261.4;0.0;246.3;50.03;5;4768.0
16-04-28;18:54;32.5;241.6;0.0;246.3;50.06;4;4768.0
16-04-28;18:57;32.4;257.5;0.0;247.3;50.06;3;4768.0
16-04-28;19:00;32.4;266.6;0.0;247.3;50.08;1;4768.0
16-04-28;19:03;32.2;266.7;0.0;247.3;50.06;0;4768.0
16-04-28;19:06;32.0;223.6;0.0;246.3;50.04;0;4768.0
16-04-28;19:09;31.9;250.3;0.0;246.3;50.02;0;4768.0
16-04-28;19:12;31.9;262.6;0.0;247.3;50.05;0;4768.0
16-04-28;19:15;31.8;264.2;0.0;247.3;50.05;2;4768.0
16-04-28;19:18;31.8;257.2;0.0;246.3;50.04;2;4768.0
16-04-28;19:21;31.7;260.4;0.0;246.3;50.04;0;4768.0
16-04-28;19:24;31.6;239.3;0.0;246.3;50.00;0;4768.0
16-04-28;19:27;31.5;233.4;0.0;245.3;50.01;0;4768.0
16-04-28;19:30;31.5;268.7;0.0;246.3;50.04;0;4768.0
16-04-28;19:33;31.4;287.5;0.0;246.3;50.02;0;4768.0
16-04-28;19:36;31.2;276.1;0.0;246.3;50.06;0;4768.0
16-04-28;19:39;31.2;255.0;0.0;245.3;50.05;0;4768.0
16-04-28;19:42;31.1;218.2;0.0;246.3;50.05;0;4768.0
16-04-28;19:45;31.1;179.8;0.0;246.3;50.04;0;4768.0
16-04-28;19:48;31.0;150.0;0.0;245.3;50.03;0;4768.0
16-04-28;19:51;30.9;121.4;0.0;246.3;50.03;0;4768.0
16-04-29;05:54;24.2;282.1;0.1;240.4;50.07;13;4768.0
16-04-29;05:57;25.3;278.1;0.1;243.4;50.10;15;4768.0
16-04-29;06:00;25.3;276.4;0.0;244.3;50.07;11;4768.0
16-04-29;06:03;25.3;268.5;0.1;245.3;50.03;15;4768.0
16-04-29;06:06;25.7;268.7;0.1;246.3;50.01;21;4768.0
16-04-29;06:09;26.1;277.2;0.1;245.3;50.02;18;4768.0
16-04-29;06:12;26.8;262.9;0.0;245.3;50.02;15;4768.0
16-04-29;06:15;26.4;268.2;0.1;245.3;50.06;17;4768.0
16-04-29;06:18;26.4;262.5;0.1;244.3;50.05;26;4768.0
16-04-29;06:21;26.8;291.6;0.1;244.3;50.02;26;4768.0
16-04-29;06:24;27.5;281.8;0.2;245.3;50.05;39;4768.0
16-04-29;06:27;27.9;287.2;0.2;244.3;50.03;41;4768.0
16-04-29;06:30;27.5;287.9;0.2;245.3;50.04;42;4768.0
16-04-29;06:33;28.3;288.1;0.2;245.3;50.10;43;4768.0
16-04-29;06:36;28.3;2.1;0.2;244.3;50.04;45;4768.0
16-04-29;06:39;28.6;290.7;0.2;245.3;50.02;47;4768.0
16-04-29;06:42;28.6;288.1;0.3;246.3;50.04;48;4768.0
16-04-29;06:45;29.4;290.6;0.2;244.3;50.03;50;4768.0
16-04-29;06:48;29.7;293.2;0.3;244.3;50.03;51;4768.1
16-04-29;06:51;29.4;291.2;0.3;245.3;50.03;52;4768.1
16-04-29;06:54;29.7;290.6;0.3;246.3;50.03;53;4768.1
16-04-29;06:57;30.2;287.4;0.3;247.3;50.08;55;4768.1
16-04-29;07:00;29.7;288.5;0.3;246.3;50.09;55;4768.1
16-04-29;07:03;30.1;292.3;0.4;245.3;50.08;55;4768.1
16-04-29;07:06;30.2;290.4;0.3;245.3;50.04;57;4768.1
16-04-29;07:09;30.3;289.0;0.3;245.3;50.02;59;4768.1
16-04-29;07:12;30.3;285.6;0.3;245.3;50.04;58;4768.1
16-04-29;07:15;30.4;289.5;0.3;245.3;50.02;58;4768.1
16-04-29;07:18;30.4;291.0;0.4;243.4;50.03;60;4768.1
16-04-29;07:21;30.5;291.5;0.3;244.3;50.03;60;4768.1
16-04-29;07:24;30.7;291.2;0.3;245.3;50.01;61;4768.1
16-04-29;07:27;30.7;298.0;0.4;245.3;50.02;62;4768.1
16-04-29;07:30;30.8;292.8;0.4;244.3;50.05;64;4768.1
16-04-29;07:33;30.8;298.5;0.3;245.3;50.04;66;4768.1
16-04-29;07:36;30.8;301.9;0.4;245.3;50.05;67;4768.1
16-04-29;07:39;30.8;308.3;0.4;246.3;50.03;71;4768.1
16-04-29;07:42;30.9;304.1;0.4;245.3;50.06;71;4768.1
16-04-29;07:45;31.0;299.1;0.4;245.3;50.03;72;4768.1
16-04-29;07:48;31.0;303.2;0.4;245.3;50.05;76;4768.1
16-04-29;07:51;31.0;314.5;0.4;245.3;50.05;77;4768.1
16-04-29;07:54;31.0;313.3;0.4;245.3;50.03;77;4768.1
16-04-29;07:57;31.4;313.1;0.4;245.3;50.05;80;4768.1
16-04-29;08:00;31.2;317.8;0.4;245.3;50.03;80;4768.1
16-04-29;08:03;31.1;313.7;0.4;244.3;50.05;83;4768.1
16-04-29;08:06;31.4;309.5;0.4;245.3;50.05;84;4768.1
16-04-29;08:09;31.5;320.3;0.4;245.3;50.06;87;4768.1
16-04-29;08:12;31.4;311.2;0.5;245.3;50.01;92;4768.1
16-04-29;08:15;31.6;319.9;0.5;245.3;50.04;95;4768.1
16-04-29;08:18;31.6;314.3;0.5;245.3;50.02;98;4768.2
16-04-29;08:21;31.6;321.2;0.5;245.3;50.02;104;4768.2
16-04-29;08:24;31.5;315.8;0.5;244.3;50.05;108;4768.2
16-04-29;08:27;31.8;316.4;0.6;245.3;50.04;118;4768.2
16-04-29;08:30;31.6;321.2;0.6;245.3;50.04;134;4768.2
16-04-29;08:33;31.6;318.3;0.7;244.3;50.05;155;4768.2
16-04-29;08:36;31.5;293.4;0.6;244.3;50.04;136;4768.2
16-04-29;08:39;31.6;291.5;0.6;244.3;50.05;135;4768.2
16-04-29;08:42;31.5;294.4;0.7;244.3;50.05;163;4768.2
16-04-29;08:45;31.5;312.1;0.7;244.3;50.03;171;4768.2
16-04-29;08:48;31.4;301.6;0.9;244.3;50.03;208;4768.2
16-04-29;08:51;31.6;319.4;1.0;243.4;50.03;264;4768.2
16-04-29;08:54;32.0;317.2;1.2;244.3;50.09;271;4768.2
16-04-29;08:57;32.2;316.6;1.4;244.3;50.02;338;4768.3
16-04-29;09:00;32.2;313.0;1.4;245.3;50.02;354;4768.3
16-04-29;09:03;32.3;307.7;1.4;245.3;50.02;331;4768.3
16-04-29;09:06;32.3;307.7;1.8;244.3;50.03;427;4768.3
16-04-29;09:09;32.4;301.3;0.9;243.4;50.00;179;4768.3
16-04-29;09:12;32.5;312.0;2.1;244.3;50.02;496;4768.4
16-04-29;09:15;32.5;309.3;2.1;244.3;50.03;498;4768.4
16-04-29;09:18;32.9;308.7;2.4;243.4;50.06;561;4768.4
16-04-29;09:21;33.0;305.7;2.5;243.4;50.06;593;4768.4
16-04-29;09:24;33.2;305.2;2.5;244.3;50.07;588;4768.5
16-04-29;09:27;33.2;306.7;2.5;244.3;50.05;604;4768.5
16-04-29;09:30;33.7;302.7;2.7;245.3;50.07;640;4768.5
16-04-29;09:33;33.7;302.0;2.6;245.3;50.07;637;4768.6
16-04-29;09:36;33.8;301.1;2.8;245.3;50.08;675;4768.6
16-04-29;09:39;34.2;298.5;2.8;244.3;50.07;695;4768.6
16-04-29;09:42;33.8;284.6;1.3;245.3;50.04;303;4768.6
16-04-29;09:45;33.5;289.3;0.8;245.3;50.04;210;4768.7
16-04-29;09:48;33.5;296.7;0.8;245.3;50.06;189;4768.7
16-04-29;09:51;33.5;298.3;1.1;244.3;50.06;262;4768.7
16-04-29;09:54;33.5;301.3;1.1;244.3;50.08;250;4768.7
16-04-29;09:57;33.8;297.2;3.7;245.3;50.00;884;4768.7
16-04-29;10:00;34.5;300.4;3.8;246.3;50.02;929;4768.8
16-04-29;10:03;34.8;292.6;3.7;246.3;50.05;905;4768.8
16-04-29;10:06;35.2;289.1;3.4;248.2;50.09;838;4768.8
16-04-29;10:09;35.4;285.0;1.2;244.3;50.05;278;4768.9
16-04-29;10:12;34.6;284.7;0.9;244.3;50.03;190;4768.9
16-04-29;10:15;34.6;289.7;0.9;244.3;50.07;216;4768.9
16-04-29;10:18;34.7;298.0;3.2;246.3;50.06;754;4768.9
16-04-29;10:21;35.5;282.5;4.1;246.3;50.07;1005;4769.0
16-04-29;10:24;35.9;280.6;4.0;246.3;50.07;979;4769.0
16-04-29;10:27;36.3;268.7;4.0;246.3;50.03;971;4769.1
16-04-29;10:30;36.3;271.1;4.1;246.3;50.05;993;4769.1
16-04-29;10:33;36.7;272.7;4.2;246.3;50.05;1028;4769.2
16-04-29;10:36;37.1;267.7;4.2;246.3;50.08;1048;4769.2
16-04-29;10:39;37.2;268.2;4.3;246.3;50.06;1054;4769.3
16-04-29;10:42;37.4;266.4;4.3;246.3;50.05;1045;4769.3
16-04-29;10:45;37.6;270.2;4.3;246.3;50.07;1053;4769.4
16-04-29;10:48;37.9;264.1;4.4;246.3;50.05;1090;4769.4
16-04-29;10:51;38.0;266.4;4.6;246.3;50.05;1112;4769.5
16-04-29;10:54;38.4;264.4;4.4;246.3;50.06;1103;4769.5
16-04-29;10:57;38.6;262.6;4.7;247.3;50.01;1156;4769.6
16-04-29;11:00;38.7;262.7;2.1;244.3;50.01;484;4769.6
16-04-29;11:03;38.9;265.5;4.7;246.3;50.02;1154;4769.7
16-04-29;11:06;39.0;260.0;4.7;246.3;50.04;1149;4769.8
16-04-29;11:09;39.2;259.5;4.8;247.3;50.05;1189;4769.8
16-04-29;11:12;39.5;259.7;4.7;247.3;50.03;1165;4769.9
16-04-29;11:15;39.5;259.1;4.9;246.3;50.02;1167;4769.9
16-04-29;11:18;39.9;260.0;4.7;246.3;50.06;1158;4770.0
16-04-29;11:21;39.4;236.5;4.8;247.3;50.03;1170;4770.0
16-04-29;11:24;40.0;257.3;4.9;247.3;50.06;1193;4770.1
16-04-29;11:27;39.9;263.5;1.5;244.3;50.02;389;4770.2
16-04-29;11:30;50.0;257.0;4.8;246.3;50.02;1168;4770.2
16-04-29;11:33;39.9;260.3;1.2;244.3;50.03;298;4770.3
16-04-29;11:36;39.2;262.7;3.3;245.3;50.05;778;4770.3
16-04-29;11:39;38.6;280.8;1.0;244.3;50.06;234;4770.3
16-04-29;11:42;38.2;257.6;1.1;243.4;50.05;247;4770.3
16-04-29;11:45;37.9;271.8;1.2;244.3;50.02;283;4770.3
16-04-29;11:48;38.9;274.9;5.6;247.3;50.03;1367;4770.4
16-04-29;11:51;39.4;260.8;5.4;247.3;50.02;1319;4770.4
16-04-29;11:54;39.7;290.9;4.2;246.3;50.05;1044;4770.5
16-04-29;11:57;39.9;252.3;5.2;245.3;49.98;1289;4770.6
16-04-29;12:00;40.2;247.9;5.3;245.3;49.98;1293;4770.6
16-04-29;12:03;40.1;268.6;2.5;244.3;50.01;600;4770.7
16-04-29;12:06;39.1;278.0;1.5;243.4;50.00;364;4770.7
16-04-29;12:09;38.6;285.6;1.3;244.3;50.03;319;4770.7
16-04-29;12:12;38.2;292.0;1.3;243.4;50.03;300;4770.7
16-04-29;12:15;38.4;277.5;5.7;246.3;50.05;1413;4770.7
16-04-29;12:18;39.4;267.7;5.5;246.3;50.07;1332;4770.8
16-04-29;12:21;39.7;261.4;5.2;246.3;50.03;1276;4770.9
16-04-29;12:24;40.1;257.8;5.2;246.3;50.05;1267;4770.9
16-04-29;12:27;40.2;256.7;5.3;247.3;50.04;1276;4771.0
16-04-29;12:30;40.7;254.8;5.2;246.3;50.02;1270;4771.1
16-04-29;12:33;40.7;254.4;5.1;246.3;50.05;1260;4771.1
16-04-29;12:36;41.2;250.6;5.0;246.3;50.04;1226;4771.2
16-04-29;12:39;41.2;254.0;4.9;246.3;50.04;1222;4771.3
16-04-29;12:42;41.3;246.3;5.0;246.3;50.06;1228;4771.3
16-04-29;12:45;41.4;249.1;5.1;246.3;50.06;1261;4771.4
16-04-29;12:48;41.6;252.5;5.3;247.3;50.05;1290;4771.4
16-04-29;12:51;41.2;267.3;1.4;244.3;50.05;354;4771.5
16-04-29;12:54;40.5;256.0;2.1;245.3;50.07;527;4771.5
16-04-29;12:57;39.7;268.7;1.5;244.3;50.00;336;4771.5
16-04-29;13:00;39.3;263.5;1.6;245.3;50.00;390;4771.5
16-04-29;13:03;40.1;257.2;1.7;245.3;50.02;446;4771.6
16-04-29;13:06;40.5;260.7;5.6;247.3;50.03;1358;4771.7
16-04-29;13:09;41.0;251.3;5.4;247.3;50.04;1318;4771.7
16-04-29;13:12;41.0;250.0;5.2;247.3;50.05;1285;4771.8
16-04-29;13:15;41.4;250.6;5.1;246.3;50.02;1249;4771.9
16-04-29;13:18;41.5;252.2;5.1;247.3;50.02;1243;4771.9
16-04-29;13:21;41.7;249.9;5.0;246.3;50.03;1236;4772.0
16-04-29;13:24;41.7;254.7;4.9;247.3;50.05;1214;4772.0
16-04-29;13:27;41.7;254.5;4.9;247.3;50.03;1222;4772.1
16-04-29;13:30;42.0;246.3;4.9;247.3;50.03;1221;4772.2
16-04-29;13:33;42.2;251.0;5.1;247.3;50.03;1256;4772.2
16-04-29;13:36;42.0;248.7;5.1;247.3;50.02;1270;4772.3
16-04-29;13:39;42.2;250.0;5.3;247.3;50.06;1282;4772.3
16-04-29;13:42;42.3;245.9;5.0;247.3;50.04;1246;4772.4
16-04-29;13:45;42.4;250.9;5.0;247.3;50.06;1233;4772.5
16-04-29;13:48;42.4;246.9;5.0;247.3;50.07;1226;4772.5
16-04-29;13:51;42.4;247.1;5.0;248.2;50.05;1233;4772.6
16-04-29;13:54;42.2;253.2;5.1;248.2;50.05;1247;4772.7
16-04-29;13:57;42.4;251.5;5.0;248.2;50.01;1253;4772.7
16-04-29;14:00;41.9;234.9;1.5;245.3;50.02;382;4772.8
16-04-29;14:03;40.5;265.5;1.1;245.3;50.02;245;4772.8
16-04-29;14:06;39.9;280.0;1.0;245.3;50.03;244;4772.8
16-04-29;14:09;39.3;282.7;1.1;245.3;50.02;236;4772.8
16-04-29;14:12;38.7;279.6;1.0;245.3;50.02;230;4772.8
16-04-29;14:15;39.4;268.9;5.0;248.2;50.05;1230;4772.9
16-04-29;14:18;40.1;262.3;5.3;248.2;50.04;1293;4772.9
16-04-29;14:21;39.8;280.0;1.7;246.3;50.05;434;4773.0
16-04-29;14:24;39.1;269.8;1.1;245.3;50.05;238;4773.0
16-04-29;14:27;38.5;276.7;3.1;246.3;50.03;752;4773.0
16-04-29;14:30;38.0;274.2;0.9;245.3;50.03;214;4773.0
16-04-29;14:33;38.7;265.4;5.0;246.3;50.02;1235;4773.1
16-04-29;14:36;38.3;279.9;1.0;245.3;50.04;214;4773.1
16-04-29;14:39;37.7;244.4;3.4;247.3;50.04;831;4773.1
16-04-29;14:42;37.6;279.6;1.0;245.3;50.07;222;4773.1
16-04-29;14:45;37.1;251.5;1.7;245.3;50.04;443;4773.1
16-04-29;14:48;37.1;286.0;2.4;246.3;50.04;585;4773.2
16-04-29;14:51;36.9;289.5;0.9;247.3;50.10;200;4773.2
16-04-29;14:54;37.4;278.1;5.3;249.2;50.06;1303;4773.2
16-04-29;14:57;38.0;271.2;5.1;249.2;50.05;1271;4773.3
16-04-29;15:00;38.5;261.4;5.1;248.2;50.03;1248;4773.3
16-04-29;15:03;38.2;288.4;4.1;248.2;50.03;1009;4773.4
16-04-29;15:06;38.3;266.1;5.0;249.2;50.06;1219;4773.4
16-04-29;15:09;38.7;263.5;4.7;248.2;50.04;1167;4773.5
16-04-29;15:12;39.1;262.9;1.8;246.3;50.01;421;4773.5
16-04-29;15:15;37.9;264.2;1.1;246.3;50.05;266;4773.5
16-04-29;15:18;38.6;265.4;4.6;248.2;50.04;1148;4773.6
16-04-29;15:21;38.7;260.1;4.6;248.2;50.03;1114;4773.6
16-04-29;15:24;38.7;260.3;4.4;248.2;50.05;1081;4773.7
16-04-29;15:27;39.1;265.4;4.3;248.2;50.03;1061;4773.8
16-04-29;15:30;39.1;263.3;4.3;248.2;50.05;1067;4773.8
16-04-29;15:33;38.3;261.7;0.7;246.3;50.04;160;4773.8
16-04-29;15:36;37.7;268.0;0.6;246.3;50.04;136;4773.8
16-04-29;15:39;37.0;281.2;0.7;245.3;50.04;141;4773.8
16-04-29;15:42;37.4;283.5;4.4;248.2;50.03;1087;4773.9
16-04-29;15:45;37.9;275.5;4.3;248.2;50.05;1054;4773.9
16-04-29;15:48;38.4;270.1;4.1;248.2;50.05;1030;4774.0
16-04-29;15:51;37.5;286.0;0.7;246.3;50.07;172;4774.0
16-04-29;15:54;37.7;269.5;4.1;248.2;50.08;1014;4774.0
16-04-29;15:57;37.0;286.6;0.8;245.3;50.06;187;4774.0
16-04-29;16:00;36.5;284.9;0.9;246.3;50.06;198;4774.1
16-04-29;16:03;36.5;285.2;0.8;245.3;50.05;180;4774.1
16-04-29;16:06;36.1;279.7;0.8;246.3;50.04;183;4774.1
16-04-29;16:09;35.9;291.0;0.8;246.3;50.05;177;4774.1
16-04-29;16:12;36.5;282.8;3.9;249.2;50.07;966;4774.1
16-04-29;16:15;50.0;280.2;2.3;248.2;50.05;596;4774.2
16-04-29;16:18;36.2;239.6;0.6;246.3;50.10;137;4774.2
16-04-29;16:21;35.9;267.9;0.8;247.3;50.04;165;4774.2
16-04-29;16:24;35.7;290.1;2.3;248.2;50.03;549;4774.2
16-04-29;16:27;36.4;284.7;3.5;248.2;50.05;848;4774.2
16-04-29;16:30;36.5;283.0;3.4;248.2;50.02;843;4774.3
16-04-29;16:33;37.0;280.0;3.4;248.2;50.02;844;4774.3
16-04-29;16:36;36.8;278.3;3.4;249.2;50.04;842;4774.4
16-04-29;16:39;37.1;276.8;3.5;248.2;50.04;841;4774.4
16-04-29;16:42;37.0;273.7;0.7;247.3;50.05;171;4774.4
16-04-29;16:45;36.4;245.3;2.1;248.2;50.01;505;4774.4
16-04-29;16:48;36.9;279.9;1.1;247.3;50.04;257;4774.5
16-04-29;16:51;36.2;281.5;0.5;246.3;49.99;107;4774.5
16-04-29;16:54;35.9;275.8;0.5;246.3;50.00;97;4774.5
16-04-29;16:57;35.7;280.3;0.4;247.3;50.02;97;4774.5
16-04-29;17:00;35.9;291.6;2.6;249.2;50.08;664;4774.5
16-04-29;17:03;36.2;291.6;2.5;249.2;50.06;631;4774.5
16-04-29;17:06;36.2;289.1;2.5;248.2;50.08;609;4774.6
16-04-29;17:09;36.1;279.1;2.4;249.2;50.07;587;4774.6
16-04-29;17:12;36.2;281.3;2.3;249.2;50.06;572;4774.6
16-04-29;17:15;36.3;282.4;2.3;247.3;50.05;569;4774.7
16-04-29;17:18;36.3;282.8;2.3;248.2;50.03;579;4774.7
16-04-29;17:21;36.7;277.2;2.4;248.2;50.04;578;4774.7
16-04-29;17:24;36.4;282.4;2.2;248.2;50.04;563;4774.7
16-04-29;17:27;36.4;285.7;2.1;247.3;50.07;524;4774.8
16-04-29;17:30;36.5;281.9;1.9;247.3;50.02;486;4774.8
16-04-29;17:33;36.4;286.5;1.9;248.2;50.01;456;4774.8
16-04-29;17:36;36.3;286.2;1.8;247.3;50.01;443;4774.8
16-04-29;17:39;36.3;280.9;1.8;248.2;49.99;421;4774.9
16-04-29;17:42;36.1;292.3;1.7;249.2;50.04;394;4774.9
16-04-29;17:45;36.1;287.6;1.6;248.2;50.05;374;4774.9
16-04-29;17:48;36.0;288.5;1.4;248.2;50.02;355;4774.9
16-04-29;17:51;35.9;288.2;1.4;248.2;50.04;336;4774.9
16-04-29;17:54;36.0;287.1;1.3;247.3;50.06;326;4775.0
16-04-29;17:57;35.7;288.7;1.3;248.2;50.07;314;4775.0
16-04-29;18:00;35.7;282.1;1.2;248.2;50.05;292;4775.0
16-04-29;18:03;35.7;286.2;1.1;248.2;50.09;276;4775.0
16-04-29;18:06;35.4;290.7;1.1;248.2;50.04;259;4775.0
16-04-29;18:09;35.2;287.8;1.0;247.3;50.06;239;4775.0
16-04-29;18:12;35.3;289.1;0.9;248.2;50.04;222;4775.0
16-04-29;18:15;35.3;290.9;0.9;249.2;50.04;213;4775.0
16-04-29;18:18;35.3;292.9;0.9;248.2;50.04;208;4775.1
16-04-29;18:21;35.2;294.2;1.0;248.2;49.98;208;4775.1
16-04-29;18:24;34.9;295.1;0.9;248.2;50.02;201;4775.1
16-04-29;18:27;34.8;292.8;0.7;248.2;50.03;163;4775.1
16-04-29;18:30;34.6;235.2;0.5;247.3;50.08;102;4775.1
16-04-29;18:33;34.5;279.6;0.6;247.3;50.04;118;4775.1
16-04-29;18:36;34.5;272.0;0.3;247.3;50.03;55;4775.1
16-04-29;18:39;34.4;268.6;0.1;247.3;50.04;32;4775.1
16-04-29;18:42;33.9;271.2;0.1;247.3;50.04;27;4775.1
16-04-29;18:45;33.9;266.4;0.1;248.2;50.03;25;4775.1
16-04-29;18:48;33.7;263.0;0.1;247.3;50.04;20;4775.1
16-04-29;18:51;33.5;265.2;0.1;247.3;50.03;18;4775.1
16-04-29;18:54;33.5;265.1;0.1;247.3;50.08;16;4775.1
16-04-29;18:57;33.4;257.6;0.0;246.3;50.10;14;4775.1
16-04-29;19:00;33.3;254.0;0.1;247.3;50.07;13;4775.1
16-04-29;19:03;33.2;256.0;0.0;247.3;50.04;12;4775.1
16-04-29;19:06;33.2;256.7;0.1;247.3;50.05;14;4775.1
16-04-29;19:09;33.0;264.2;0.0;247.3;50.06;13;4775.1
16-04-29;19:12;33.0;258.8;0.0;247.3;50.04;10;4775.1
16-04-29;19:15;32.7;264.2;0.0;247.3;50.05;8;4775.1
16-04-29;19:18;32.7;260.0;0.0;247.3;50.05;7;4775.1
16-04-29;19:21;32.6;262.2;0.0;247.3;50.05;5;4775.1
16-04-29;19:24;32.5;254.2;0.0;247.3;50.05;3;4775.1
16-04-29;19:27;32.4;251.6;0.0;246.3;50.04;2;4775.1
16-04-29;19:30;32.4;231.7;0.0;248.2;50.06;1;4775.1
16-04-29;19:33;32.2;211.0;0.0;247.3;50.06;0;4775.1
16-04-29;19:36;32.2;231.7;0.0;247.3;50.03;0;4775.1
16-04-29;19:39;32.0;285.3;0.0;247.3;50.03;0;4775.1
16-04-29;19:42;31.9;275.9;0.0;247.3;50.04;0;4775.1
16-04-29;19:45;31.8;261.7;0.0;247.3;50.01;0;4775.1
16-04-29;19:48;31.7;241.6;0.0;247.3;50.04;0;4775.1
16-04-29;19:51;31.7;216.9;0.0;247.3;50.02;0;4775.1
16-04-29;19:54;31.6;189.6;0.0;246.3;50.05;0;4775.1
16-04-29;19:57;31.5;158.6;0.0;246.3;50.07;0;4775.1
16-04-29;20:00;31.4;126.7;0.0;247.3;50.09;0;4775.1
16-04-30;05:57;25.0;267.1;0.1;247.3;50.11;19;4775.1
16-04-30;06:00;25.7;262.0;0.1;245.3;50.08;23;4775.1
16-04-30;06:03;26.1;271.8;0.1;245.3;50.06;26;4775.1
16-04-30;06:06;26.8;272.1;0.2;245.3;50.03;26;4775.1
16-04-30;06:09;26.1;264.4;0.1;245.3;50.07;26;4775.1
16-04-30;06:12;26.8;268.6;0.1;243.4;50.10;28;4775.1
16-04-30;06:15;27.2;277.2;0.1;243.4;50.11;28;4775.1
16-04-30;06:18;27.5;271.1;0.1;244.3;50.06;28;4775.1
16-04-30;06:21;27.9;270.5;0.1;245.3;50.06;28;4775.1
16-04-30;06:24;27.9;285.6;0.2;245.3;50.05;27;4775.1
16-04-30;06:27;27.9;270.5;0.1;245.3;50.06;29;4775.1
16-04-30;06:30;28.3;268.7;0.1;243.4;50.02;30;4775.1
16-04-30;06:33;28.6;281.1;0.2;244.3;50.04;31;4775.1
16-04-30;06:36;28.6;274.2;0.1;244.3;50.05;29;4775.1
16-04-30;06:39;29.4;268.2;0.1;244.3;50.06;25;4775.1
16-04-30;06:42;29.4;264.5;0.1;243.4;50.06;24;4775.1
16-04-30;06:45;29.7;264.6;0.1;244.3;50.11;23;4775.1
16-04-30;06:48;29.7;266.0;0.1;245.3;50.03;23;4775.1
16-04-30;06:51;30.1;276.2;0.1;244.3;50.05;24;4775.1
16-04-30;06:54;30.1;273.3;0.1;243.4;50.06;24;4775.1
16-04-30;06:57;30.1;264.8;0.1;243.4;50.07;25;4775.1
16-04-30;07:00;29.7;268.7;0.1;244.3;50.07;29;4775.1
16-04-30;07:03;30.3;268.9;0.1;243.4;50.08;32;4775.1
16-04-30;07:06;30.3;277.7;0.2;244.3;50.04;39;4775.1
16-04-30;07:09;30.3;272.1;0.2;243.4;50.05;43;4775.2
16-04-30;07:12;30.3;288.1;0.2;243.4;50.05;44;4775.2
16-04-30;07:15;30.4;280.2;0.2;246.3;50.09;46;4775.2
16-04-30;07:18;30.3;284.0;0.3;246.3;50.03;48;4775.2
16-04-30;07:21;30.4;289.5;0.3;246.3;50.05;53;4775.2
16-04-30;07:24;30.4;277.2;0.3;246.3;50.06;52;4775.2
16-04-30;07:27;30.5;274.0;0.3;246.3;50.06;57;4775.2
16-04-30;07:30;30.9;293.9;0.4;247.3;50.04;65;4775.2
16-04-30;07:33;30.9;295.4;0.5;246.3;50.01;68;4775.2
16-04-30;07:36;30.8;294.2;0.4;247.3;50.04;79;4775.2
16-04-30;07:39;31.1;296.6;0.4;246.3;50.06;93;4775.2
16-04-30;07:42;31.0;302.9;0.5;247.3;50.04;111;4775.2
16-04-30;07:45;31.2;298.5;0.6;246.3;50.04;118;4775.2
16-04-30;07:48;31.2;291.7;0.6;246.3;50.05;119;4775.2
16-04-30;07:51;31.1;302.3;0.5;247.3;50.05;106;4775.2
16-04-30;07:54;31.1;296.4;0.5;247.3;50.05;91;4775.2
16-04-30;07:57;31.5;298.3;0.4;247.3;50.07;91;4775.2
16-04-30;08:00;31.5;296.3;0.5;246.3;50.07;105;4775.2
16-04-30;08:03;31.4;299.4;0.5;248.2;50.06;110;4775.2
16-04-30;08:06;31.6;293.8;0.5;247.3;50.05;112;4775.2
16-04-30;08:09;31.6;295.6;0.5;247.3;50.06;106;4775.2
16-04-30;08:12;31.7;292.9;0.4;246.3;50.03;93;4775.2
16-04-30;08:15;31.8;300.5;0.5;247.3;50.04;108;4775.2
16-04-30;08:18;31.7;298.6;0.6;246.3;50.05;120;4775.2
16-04-30;08:21;31.8;299.2;0.5;246.3;50.01;112;4775.3
16-04-30;08:24;31.6;295.0;0.4;246.3;50.05;102;4775.3
16-04-30;08:27;31.8;299.7;0.5;246.3;50.06;94;4775.3
16-04-30;08:30;31.8;292.0;0.4;246.3;50.04;91;4775.3
16-04-30;08:33;31.8;292.8;0.5;246.3;50.05;105;4775.3
16-04-30;08:36;31.8;298.8;0.5;245.3;50.07;111;4775.3
16-04-30;08:39;31.9;305.1;0.5;247.3;50.05;107;4775.3
16-04-30;08:42;31.8;304.3;0.6;249.2;50.04;113;4775.3
16-04-30;08:45;32.0;302.9;0.6;249.2;50.02;123;4775.3
16-04-30;08:48;32.2;293.7;0.6;248.2;50.06;125;4775.3
16-04-30;08:51;32.0;302.1;0.5;248.2;50.09;131;4775.3
16-04-30;08:54;32.2;299.7;0.6;249.2;50.04;134;4775.3
16-04-30;08:57;32.0;297.3;0.6;248.2;50.05;123;4775.3
16-04-30;09:00;32.2;302.4;0.5;247.3;50.05;126;4775.3
16-04-30;09:03;32.0;292.6;0.7;248.2;50.07;144;4775.3
16-04-30;09:06;32.4;296.9;0.7;248.2;50.08;151;4775.3
16-04-30;09:09;32.4;305.7;0.7;248.2;50.05;164;4775.3
16-04-30;09:12;32.4;304.9;0.7;248.2;50.05;159;4775.4
16-04-30;09:15;32.4;302.3;0.7;248.2;50.05;165;4775.4
16-04-30;09:18;32.3;303.2;0.7;247.3;50.02;151;4775.4
16-04-30;09:21;32.6;305.7;0.7;247.3;50.03;161;4775.4
16-04-30;09:24;32.3;304.5;0.6;248.2;50.10;154;4775.4
16-04-30;09:27;32.5;300.0;0.7;247.3;50.05;163;4775.4
16-04-30;09:30;32.5;302.0;0.7;247.3;50.05;152;4775.4
16-04-30;09:33;32.5;294.5;0.7;247.3;49.99;145;4775.4
16-04-30;09:36;32.5;304.5;0.7;247.3;50.04;143;4775.4
16-04-30;09:39;32.5;300.7;0.6;247.3;50.09;139;4775.4
16-04-30;09:42;32.6;306.4;0.7;247.3;50.05;170;4775.4
16-04-30;09:45;32.6;305.1;0.8;247.3;50.04;189;4775.4
16-04-30;09:48;32.7;302.7;0.7;247.3;50.07;167;4775.5
16-04-30;09:51;32.6;296.3;0.8;249.2;50.11;178;4775.5
16-04-30;09:54;32.6;299.4;0.7;248.2;50.08;162;4775.5
16-04-30;09:57;32.7;306.1;0.8;248.2;50.02;174;4775.5
16-04-30;10:00;32.6;308.2;0.8;247.3;50.03;174;4775.5
16-04-30;10:03;32.7;308.9;0.8;248.2;50.04;198;4775.5
16-04-30;10:06;32.9;309.3;0.9;247.3;50.06;192;4775.5
16-04-30;10:09;32.9;302.4;0.7;247.3;50.02;157;4775.5
16-04-30;10:12;33.0;300.4;0.8;247.3;50.05;165;4775.5
16-04-30;10:15;32.6;297.6;0.6;247.3;50.05;125;4775.5
16-04-30;10:18;32.7;294.2;0.5;247.3;50.07;120;4775.5
16-04-30;10:21;32.7;303.3;0.5;247.3;50.09;131;4775.5
16-04-30;10:24;32.6;295.3;0.5;246.3;50.06;117;4775.5
16-04-30;10:27;32.6;289.1;0.6;247.3;50.05;131;4775.6
16-04-30;10:30;32.7;296.0;0.6;247.3;50.06;129;4775.6
16-04-30;10:33;32.7;291.3;0.5;248.2;50.09;97;4775.6
16-04-30;10:36;32.6;288.7;0.5;248.2;50.07;87;4775.6
16-04-30;10:39;32.6;292.6;0.5;248.2;50.04;95;4775.6
16-04-30;10:42;32.9;299.7;0.5;246.3;50.06;108;4775.6
16-04-30;10:45;32.7;293.4;0.5;246.3;50.04;106;4775.6
16-04-30;10:48;32.7;291.7;0.5;247.3;50.04;95;4775.6
16-04-30;10:51;32.5;291.2;0.5;246.3;50.02;88;4775.6
16-04-30;10:54;32.5;289.1;0.4;246.3;50.03;79;4775.6
16-04-30;10:57;32.5;293.9;0.4;246.3;50.01;76;4775.6
16-04-30;11:00;32.5;280.0;0.3;246.3;50.03;59;4775.6
16-04-30;11:03;32.4;278.1;0.2;247.3;50.03;47;4775.6
16-04-30;11:06;32.4;274.2;0.2;247.3;50.06;41;4775.6
16-04-30;11:09;32.4;277.5;0.2;247.3;50.06;46;4775.6
16-04-30;11:12;32.0;279.1;0.3;247.3;50.04;53;4775.6
16-04-30;11:15;32.2;285.6;0.2;247.3;50.03;49;4775.6
16-04-30;11:18;32.3;288.1;0.4;247.3;50.03;62;4775.6
16-04-30;11:21;32.2;292.6;0.4;247.3;50.06;71;4775.6
16-04-30;11:24;32.3;290.4;0.4;247.3;50.03;84;4775.6
16-04-30;11:27;32.4;298.3;0.5;247.3;50.06;98;4775.6
16-04-30;11:30;32.4;304.6;0.5;246.3;50.08;109;4775.6
16-04-30;11:33;32.5;306.2;0.5;247.3;50.07;120;4775.6
16-04-30;11:36;32.4;305.2;0.6;246.3;50.05;126;4775.6
16-04-30;11:39;32.4;297.2;0.6;247.3;50.03;130;4775.7
16-04-30;11:42;32.4;299.4;0.6;246.3;50.05;140;4775.7
16-04-30;11:45;32.5;298.5;0.7;247.3;50.06;145;4775.7
16-04-30;11:48;32.6;299.5;0.7;246.3;50.06;144;4775.7
16-04-30;11:51;32.5;298.0;0.6;247.3;50.05;121;4775.7
16-04-30;11:54;32.6;301.9;0.6;247.3;50.03;115;4775.7
16-04-30;11:57;32.6;303.3;0.7;247.3;50.01;140;4775.7
16-04-30;12:00;32.7;306.4;0.8;247.3;49.99;168;4775.7
16-04-30;12:03;32.9;303.8;0.8;247.3;50.02;175;4775.7
16-04-30;12:06;32.6;295.6;0.6;247.3;50.03;142;4775.7
16-04-30;12:09;32.5;294.5;0.5;247.3;50.05;118;4775.7
16-04-30;12:12;32.7;296.9;0.5;246.3;50.04;110;4775.7
16-04-30;12:15;32.7;293.4;0.5;246.3;50.02;110;4775.7
16-04-30;12:18;32.7;288.4;0.4;246.3;50.05;93;4775.7
16-04-30;12:21;32.6;296.6;0.4;246.3;50.06;93;4775.7
16-04-30;12:24;32.6;291.7;0.5;246.3;50.06;121;4775.8
16-04-30;12:27;32.7;298.0;0.6;247.3;50.04;128;4775.8
16-04-30;12:30;32.6;292.6;0.6;247.3;50.02;146;4775.8
16-04-30;12:33;32.7;294.1;0.5;247.3;50.02;113;4775.8
16-04-30;12:36;32.6;293.4;0.5;247.3;49.99;85;4775.8
16-04-30;12:39;32.6;286.8;0.4;247.3;49.97;66;4775.8
16-04-30;12:42;32.6;285.3;0.3;246.3;50.02;58;4775.8
16-04-30;12:45;32.5;282.7;0.3;247.3;50.03;58;4775.8
16-04-30;12:48;32.5;285.7;0.5;247.3;50.05;68;4775.8
16-04-30;12:51;32.5;296.3;0.5;247.3;50.04;101;4775.8
16-04-30;12:54;32.9;298.3;0.5;247.3;50.07;115;4775.8
16-04-30;12:57;32.7;295.1;0.4;247.3;50.01;102;4775.8
16-04-30;13:00;32.6;297.5;0.5;247.3;50.05;106;4775.8
16-04-30;13:03;32.7;293.8;0.4;248.2;50.07;90;4775.8
16-04-30;13:06;32.5;285.4;0.4;247.3;50.04;81;4775.8
16-04-30;13:09;32.6;285.6;0.3;248.2;50.04;57;4775.8
16-04-30;13:12;32.4;278.4;0.2;247.3;50.02;43;4775.8
16-04-30;13:15;32.4;269.9;0.2;248.2;50.02;41;4775.8
16-04-30;13:18;32.4;282.5;0.2;247.3;50.05;49;4775.8
16-04-30;13:21;32.4;285.2;0.3;247.3;50.04;59;4775.8
16-04-30;13:24;32.4;284.6;0.3;247.3;50.05;61;4775.8
16-04-30;13:27;32.4;284.4;0.3;247.3;49.99;75;4775.8
16-04-30;13:30;32.4;291.3;0.4;247.3;50.00;89;4775.8
16-04-30;13:33;32.5;298.9;0.5;247.3;50.05;107;4775.8
16-04-30;13:36;32.6;292.3;0.5;248.2;50.03;118;4775.9
16-04-30;13:39;32.5;287.4;0.4;247.3;50.03;91;4775.9
16-04-30;13:42;32.5;291.9;0.4;247.3;50.05;80;4775.9
16-04-30;13:45;32.5;295.7;0.4;248.2;50.05;90;4775.9
16-04-30;13:48;32.5;292.3;0.4;248.2;50.08;100;4775.9
16-04-30;13:51;32.5;290.3;0.5;249.2;50.06;82;4775.9
16-04-30;13:54;32.4;289.4;0.4;247.3;50.05;78;4775.9
16-04-30;13:57;32.4;287.6;0.5;248.2;50.03;90;4775.9
16-04-30;14:00;32.6;297.3;0.5;248.2;50.02;100;4775.9
16-04-30;14:03;32.6;293.9;0.5;248.2;50.02;103;4775.9
16-04-30;14:06;32.6;290.7;0.4;248.2;50.03;69;4775.9
16-04-30;14:09;32.4;278.0;0.3;248.2;50.04;52;4775.9
16-04-30;14:12;32.5;283.0;0.3;248.2;50.02;50;4775.9
16-04-30;14:15;32.4;280.6;0.2;247.3;50.03;52;4775.9
16-04-30;14:18;32.2;287.4;0.3;248.2;50.06;50;4775.9
16-04-30;14:21;32.2;286.3;0.3;247.3;50.04;54;4775.9
16-04-30;14:24;32.3;280.2;0.4;248.2;49.97;62;4775.9
16-04-30;14:27;32.4;292.8;0.3;247.3;50.04;65;4775.9
16-04-30;14:30;32.3;290.9;0.3;248.2;50.03;55;4775.9
16-04-30;14:33;32.2;268.9;0.2;247.3;50.06;45;4775.9
16-04-30;14:36;32.2;280.6;0.2;247.3;50.03;43;4775.9
16-04-30;14:39;32.0;273.7;0.2;247.3;50.05;42;4775.9
16-04-30;14:42;32.2;271.2;0.2;248.2;50.02;40;4775.9
16-04-30;14:45;32.0;263.2;0.2;246.3;50.03;45;4775.9
16-04-30;14:48;32.0;274.0;0.2;248.2;50.05;51;4775.9
16-04-30;14:51;32.0;275.6;0.3;247.3;50.07;56;4775.9
16-04-30;14:54;32.2;282.7;0.3;248.2;50.05;63;4775.9
16-04-30;14:57;32.2;291.6;0.4;248.2;50.04;73;4775.9
16-04-30;15:00;31.8;287.6;0.4;248.2;50.04;83;4775.9
16-04-30;15:03;32.2;292.8;0.4;248.2;50.02;86;4775.9
16-04-30;15:06;32.2;294.5;0.5;248.2;50.06;87;4776.0
16-04-30;15:09;32.0;292.0;0.4;249.2;50.04;95;4776.0
16-04-30;15:12;32.2;297.5;0.4;248.2;50.07;107;4776.0
16-04-30;15:15;32.4;295.8;0.5;248.2;50.04;108;4776.0
16-04-30;15:18;32.2;302.7;0.7;250.2;50.06;129;4776.0
16-04-30;15:21;32.3;297.5;0.7;250.2;50.07;156;4776.0
16-04-30;15:24;32.5;294.7;0.6;248.2;50.05;136;4776.0
16-04-30;15:27;32.5;300.4;0.6;248.2;50.04;130;4776.0
16-04-30;15:30;32.4;297.9;0.7;248.2;50.04;176;4776.0
16-04-30;15:33;32.5;305.8;0.8;249.2;50.03;179;4776.0
16-04-30;15:36;32.4;286.9;0.6;249.2;50.05;158;4776.0
16-04-30;15:39;32.5;298.2;0.6;248.2;50.03;127;4776.0
16-04-30;15:42;32.4;291.5;0.7;248.2;50.02;121;4776.0
16-04-30;15:45;32.5;295.7;0.6;248.2;50.04;128;4776.0
16-04-30;15:48;32.6;294.8;0.7;248.2;49.99;135;4776.0
16-04-30;15:51;32.6;293.8;0.7;249.2;50.04;163;4776.1
16-04-30;15:54;32.6;309.9;0.9;248.2;50.03;218;4776.1
16-04-30;15:57;33.0;307.7;1.0;248.2;50.04;242;4776.1
16-04-30;16:00;32.7;302.9;1.0;248.2;50.05;240;4776.1
16-04-30;16:03;33.0;303.5;1.5;249.2;50.03;345;4776.1
16-04-30;16:06;33.2;300.5;1.5;249.2;50.04;357;4776.1
16-04-30;16:09;33.3;297.8;1.3;249.2;50.03;320;4776.1
16-04-30;16:12;33.2;283.7;1.4;248.2;50.02;344;4776.2
16-04-30;16:15;33.7;300.1;2.1;250.2;50.03;518;4776.2
16-04-30;16:18;33.9;292.9;1.1;249.2;50.04;275;4776.2
16-04-30;16:21;33.9;293.7;0.9;249.2;50.06;217;4776.2
16-04-30;16:24;33.3;291.6;0.7;248.2;50.02;142;4776.2
16-04-30;16:27;33.2;282.2;0.4;248.2;50.04;85;4776.2
16-04-30;16:30;33.2;271.4;0.2;248.2;50.05;54;4776.2
16-04-30;16:33;33.1;263.9;0.1;249.2;50.02;30;4776.2
16-04-30;16:36;33.1;257.2;0.1;247.3;50.04;20;4776.2
16-04-30;16:39;32.9;263.9;0.1;248.2;50.03;16;4776.2
16-04-30;16:42;32.7;257.3;0.0;247.3;50.04;14;4776.2
16-04-30;16:45;32.5;256.0;0.0;249.2;50.05;12;4776.2
16-04-30;16:48;32.5;265.2;0.0;248.2;50.02;11;4776.2
16-04-30;16:51;32.5;261.4;0.0;248.2;50.08;9;4776.2
16-04-30;16:54;32.4;257.9;0.0;247.3;50.03;10;4776.2
16-04-30;16:57;32.4;251.0;0.0;249.2;50.10;10;4776.2
16-04-30;17:00;32.2;262.0;0.0;247.3;50.06;11;4776.2
16-04-30;17:03;32.3;255.0;0.0;247.3;50.06;12;4776.2
16-04-30;17:06;32.2;264.4;0.0;247.3;50.07;12;4776.2
16-04-30;17:09;32.0;259.4;0.0;246.3;50.02;13;4776.2
16-04-30;17:12;31.9;258.9;0.0;247.3;50.04;13;4776.2
16-04-30;17:15;32.0;263.0;0.1;249.2;50.04;14;4776.3
16-04-30;17:18;31.9;251.8;0.0;247.3;50.03;15;4776.3
16-04-30;17:21;31.8;249.6;0.1;249.2;50.05;15;4776.3
16-04-30;17:24;31.8;250.1;0.1;248.2;50.03;16;4776.3
16-04-30;17:27;31.8;261.3;0.1;248.2;50.02;17;4776.3
16-04-30;17:30;31.7;267.9;0.1;248.2;50.03;17;4776.3
16-04-30;17:33;31.7;262.7;0.1;248.2;50.11;16;4776.3
16-04-30;17:36;31.6;269.2;0.1;247.3;50.02;17;4776.3
16-04-30;17:39;31.7;269.5;0.1;247.3;50.01;18;4776.3
16-04-30;17:42;31.7;251.9;0.1;247.3;50.03;18;4776.3
16-04-30;17:45;31.5;258.9;0.1;247.3;50.05;19;4776.3
16-04-30;17:48;31.5;261.3;0.1;247.3;50.04;20;4776.3
16-04-30;17:51;31.5;263.3;0.1;248.2;50.05;17;4776.3
16-04-30;17:54;31.5;266.0;0.1;248.2;50.02;16;4776.3
16-04-30;17:57;31.4;258.6;0.1;247.3;50.10;16;4776.3
16-04-30;18:00;31.4;256.4;0.1;248.2;50.09;17;4776.3
16-04-30;18:03;31.5;250.9;0.1;248.2;50.11;17;4776.3
16-04-30;18:06;31.4;246.9;0.0;248.2;50.10;14;4776.3
16-04-30;18:09;31.4;242.4;0.0;247.3;50.12;11;4776.3
16-04-30;18:12;31.4;259.5;0.0;247.3;50.09;9;4776.3
16-04-30;18:15;31.4;255.1;0.0;247.3;50.09;6;4776.3
16-04-30;18:18;31.4;249.3;0.0;247.3;50.08;4;4776.3
16-04-30;18:21;31.1;233.4;0.0;247.3;50.09;3;4776.3
16-04-30;18:24;31.2;244.0;0.0;247.3;50.09;1;4776.3
16-04-30;18:27;31.1;249.3;0.0;248.2;50.10;0;4776.3
16-04-30;18:30;31.0;211.9;0.0;247.3;50.07;0;4776.3
16-04-30;18:33;31.0;169.6;0.0;247.3;50.06;0;4776.3
16-04-30;18:36;30.9;166.4;0.0;247.3;50.01;0;4776.3
16-04-30;18:39;31.0;180.6;0.0;247.3;50.03;0;4776.3
16-04-30;18:42;30.9;167.8;0.0;247.3;50.01;0;4776.3
16-04-30;18:45;30.8;173.1;0.0;246.3;50.06;1;4776.3
16-04-30;18:48;30.8;110.4;0.0;247.3;50.04;0;4776.3
16-04-30;18:51;30.8;137.1;0.0;246.3;50.01;0;4776.3
16-04-30;18:54;30.7;129.4;0.0;247.3;50.03;0;4776.3
16-04-30;18:57;30.7;197.3;0.0;246.3;50.05;0;4776.3
16-04-30;19:00;30.5;267.1;0.0;247.3;50.07;0;4776.3
16-04-30;19:03;30.5;271.5;0.0;38.6;50.05;0;4776.3
16-04-30;19:06;30.5;266.0;0.0;247.3;50.02;0;4776.3
16-04-30;19:09;30.4;262.7;0.0;246.3;50.07;0;4776.3
16-04-30;19:12;30.4;254.7;0.0;247.3;50.07;0;4776.3
16-04-30;19:15;30.4;247.9;0.0;248.2;50.07;0;4776.3
16-04-30;19:18;30.3;240.5;0.0;247.3;50.05;0;4776.3
16-04-30;19:21;30.3;229.3;0.0;247.3;50.03;0;4776.3
16-04-30;19:24;30.3;217.6;0.0;247.3;50.02;0;4776.3
16-04-30;19:27;30.2;203.1;0.0;247.3;50.02;0;4776.3
16-04-30;19:30;30.2;186.1;0.0;247.3;50.05;0;4776.3
16-05-01;06:06;24.6;258.8;0.1;245.3;50.04;20;4776.3
16-05-01;06:09;25.0;273.9;0.2;242.4;49.99;27;4776.3
16-05-01;06:12;25.3;273.9;0.1;244.3;50.05;33;4776.3
16-05-01;06:15;25.7;273.9;0.2;244.3;50.05;34;4776.3
16-05-01;06:18;26.1;259.8;0.1;244.3;50.06;26;4776.3
16-05-01;06:21;26.4;270.2;0.1;244.3;50.06;22;4776.3
16-05-01;06:24;26.4;260.5;0.1;243.4;50.08;19;4776.3
16-05-01;06:27;26.4;262.2;0.1;243.4;50.05;23;4776.3
16-05-01;06:30;26.8;270.5;0.1;243.4;50.08;17;4776.3
16-05-01;06:33;27.2;248.1;0.0;243.4;50.07;12;4776.3
16-05-01;06:36;27.2;245.2;0.0;244.3;50.05;12;4776.3
16-05-01;06:39;27.9;253.4;0.1;243.4;50.04;16;4776.3
16-05-01;06:42;27.9;252.9;0.1;243.4;50.04;18;4776.3
16-05-01;06:45;27.5;264.6;0.1;243.4;50.03;17;4776.3
16-05-01;06:48;27.9;270.7;0.1;244.3;50.05;21;4776.3
16-05-01;06:51;28.6;265.1;0.1;243.4;50.05;20;4776.3
16-05-01;06:54;28.3;274.0;0.1;244.3;50.06;28;4776.3
16-05-01;06:57;29.0;278.1;0.2;244.3;50.06;45;4776.3
16-05-01;07:00;29.7;283.7;0.4;244.3;50.04;73;4776.3
16-05-01;07:03;29.7;288.1;0.4;243.4;50.04;75;4776.3
16-05-01;07:06;29.7;292.0;0.4;243.4;50.04;72;4776.3
16-05-01;07:09;29.7;285.9;0.4;243.4;50.06;69;4776.3
16-05-01;07:12;29.7;288.8;0.3;244.3;50.06;67;4776.3
16-05-01;07:15;30.3;289.4;0.5;243.4;50.06;94;4776.3
16-05-01;07:18;30.5;305.7;0.6;244.3;50.04;153;4776.3
16-05-01;07:21;30.8;305.5;0.7;245.3;50.04;153;4776.3
16-05-01;07:24;30.7;303.3;0.8;244.3;50.00;142;4776.3
16-05-01;07:27;30.8;300.7;0.7;244.3;50.04;146;4776.3
16-05-01;07:30;30.7;303.2;0.7;244.3;50.05;160;4776.3
16-05-01;07:33;31.0;305.1;0.7;245.3;50.03;151;4776.3
16-05-01;07:36;31.1;302.9;0.6;243.4;50.04;149;4776.4
16-05-01;07:39;31.2;300.4;0.6;244.3;50.05;148;4776.4
16-05-01;07:42;31.1;301.3;0.6;244.3;50.07;154;4776.4
16-05-01;07:45;31.5;302.0;0.7;244.3;50.02;154;4776.4
16-05-01;07:48;31.2;307.1;0.7;244.3;50.05;163;4776.4
16-05-01;07:51;31.5;306.0;0.8;244.3;50.07;172;4776.4
16-05-01;07:54;31.5;297.5;0.8;244.3;50.06;167;4776.4
16-05-01;07:57;31.8;297.6;0.6;244.3;50.12;144;4776.4
16-05-01;08:00;31.5;297.3;0.7;244.3;50.09;143;4776.4
16-05-01;08:03;31.6;313.6;0.8;244.3;50.06;168;4776.4
16-05-01;08:06;31.7;312.4;0.9;244.3;50.03;204;4776.4
16-05-01;08:09;31.9;309.8;0.8;244.3;50.06;205;4776.4
16-05-01;08:12;31.9;303.3;0.9;244.3;50.03;204;4776.5
16-05-01;08:15;32.2;318.0;1.0;244.3;50.06;239;4776.5
16-05-01;08:18;31.9;314.5;1.1;244.3;50.06;256;4776.5
16-05-01;08:21;32.3;320.0;1.0;244.3;50.05;246;4776.5
16-05-01;08:24;32.3;308.6;1.1;244.3;50.06;247;4776.5
16-05-01;08:27;32.4;312.3;1.0;244.3;50.00;258;4776.5
16-05-01;08:30;32.4;301.0;1.0;245.3;50.04;237;4776.5
16-05-01;08:33;32.4;301.1;0.9;244.3;50.03;221;4776.5
16-05-01;08:36;32.4;293.9;0.9;244.3;50.03;204;4776.6
16-05-01;08:39;32.3;297.8;0.9;244.3;50.04;197;4776.6
16-05-01;08:42;32.4;301.1;0.8;246.3;50.05;199;4776.6
16-05-01;08:45;32.5;291.2;0.9;245.3;50.03;204;4776.6
16-05-01;08:48;32.5;298.2;0.8;245.3;50.02;212;4776.6
16-05-01;08:51;32.7;296.0;1.0;245.3;50.09;223;4776.6
16-05-01;08:54;32.6;299.1;1.0;243.4;50.03;225;4776.6
16-05-01;08:57;32.6;310.1;1.1;245.3;50.10;267;4776.6
16-05-01;09:00;32.7;309.2;1.2;245.3;50.06;280;4776.6
16-05-01;09:03;32.9;316.4;1.6;245.3;50.05;390;4776.7
16-05-01;09:06;32.9;281.3;1.7;245.3;50.07;376;4776.7
16-05-01;09:09;33.1;303.5;2.0;246.3;50.03;483;4776.7
16-05-01;09:12;33.4;309.8;1.4;246.3;50.04;377;4776.7
16-05-01;09:15;33.4;313.9;2.3;246.3;50.06;562;4776.7
16-05-01;09:18;33.7;308.2;2.3;246.3;50.05;584;4776.8
16-05-01;09:21;33.8;307.9;2.2;247.3;50.05;558;4776.8
16-05-01;09:24;34.1;305.7;2.4;245.3;50.00;577;4776.8
16-05-01;09:27;34.2;304.1;2.5;246.3;50.05;610;4776.9
16-05-01;09:30;34.1;293.9;2.5;247.3;50.08;626;4776.9
16-05-01;09:33;34.5;298.2;2.6;247.3;50.05;635;4776.9
16-05-01;09:36;34.7;296.7;2.7;246.3;50.00;652;4776.9
16-05-01;09:39;34.6;287.5;2.1;246.3;50.03;501;4777.0
16-05-01;09:42;34.9;296.9;2.8;246.3;50.03;707;4777.0
16-05-01;09:45;35.2;294.8;2.9;248.2;50.05;702;4777.0
16-05-01;09:48;35.2;295.1;2.7;246.3;50.04;658;4777.1
16-05-01;09:51;35.2;294.8;2.9;246.3;50.05;718;4777.1
16-05-01;09:54;35.0;277.8;1.0;246.3;50.04;222;4777.1
16-05-01;09:57;34.8;275.8;1.2;246.3;50.06;291;4777.2
16-05-01;10:00;35.2;294.2;3.3;247.3;50.04;793;4777.2
16-05-01;10:03;35.4;291.2;3.3;247.3;50.03;825;4777.2
16-05-01;10:06;35.6;287.6;3.3;248.2;50.06;810;4777.3
16-05-01;10:09;36.1;289.0;3.6;246.3;50.05;899;4777.3
16-05-01;10:12;36.1;281.3;3.7;247.3;50.05;924;4777.4
16-05-01;10:15;36.3;282.5;3.8;247.3;50.05;938;4777.4
16-05-01;10:18;36.5;280.3;3.8;246.3;50.04;939;4777.4
16-05-01;10:21;36.5;274.9;1.0;245.3;50.05;242;4777.5
16-05-01;10:24;35.9;278.0;0.9;246.3;50.05;225;4777.5
16-05-01;10:27;35.5;278.7;0.8;245.3;50.04;199;4777.5
16-05-01;10:30;35.3;299.2;1.1;245.3;50.02;262;4777.5
16-05-01;10:33;35.7;289.3;4.4;248.2;50.04;1094;4777.6
16-05-01;10:36;35.7;294.2;1.5;246.3;50.05;391;4777.6
16-05-01;10:39;35.9;300.5;4.1;247.3;50.05;981;4777.6
16-05-01;10:42;36.2;222.6;3.4;246.3;50.04;816;4777.7
16-05-01;10:45;36.7;266.0;4.4;248.2;50.07;1085;4777.7
16-05-01;10:48;37.1;259.1;4.4;248.2;50.06;1081;4777.8
16-05-01;10:51;36.7;271.7;1.1;245.3;50.05;264;4777.8
16-05-01;10:54;36.2;279.4;1.4;246.3;50.04;355;4777.8
16-05-01;10:57;36.0;281.5;1.2;246.3;50.02;274;4777.8
16-05-01;11:00;35.9;285.3;1.2;245.3;50.02;273;4777.8
16-05-01;11:03;35.5;287.1;1.3;246.3;50.02;312;4777.9
16-05-01;11:06;35.5;295.0;1.2;245.3;50.08;289;4777.9
16-05-01;11:09;35.2;292.0;1.2;245.3;49.99;271;4777.9
16-05-01;11:12;35.3;290.6;1.3;245.3;50.02;314;4777.9
16-05-01;11:15;35.3;294.1;1.4;245.3;50.02;315;4777.9
16-05-01;11:18;35.3;295.1;1.2;245.3;50.08;291;4777.9
16-05-01;11:21;35.0;295.6;1.0;245.3;50.03;224;4777.9
16-05-01;11:24;34.8;294.1;1.2;245.3;50.02;302;4778.0
16-05-01;11:27;35.3;293.9;1.5;245.3;50.04;355;4778.0
16-05-01;11:30;34.9;292.9;1.2;244.3;50.04;289;4778.0
16-05-01;11:33;34.8;291.3;1.3;245.3;50.03;314;4778.0
16-05-01;11:36;34.9;294.4;1.4;245.3;50.04;350;4778.0
16-05-01;11:39;34.8;294.5;1.3;245.3;50.05;295;4778.0
16-05-01;11:42;34.6;294.5;1.1;243.4;50.03;272;4778.1
16-05-01;11:45;34.9;264.5;1.3;244.3;50.05;336;4778.1
16-05-01;11:48;34.9;296.6;1.3;245.3;50.02;326;4778.1
16-05-01;11:51;34.8;292.3;1.5;244.3;50.02;372;4778.1
16-05-01;11:54;35.6;281.2;5.1;246.3;50.03;1297;4778.1
16-05-01;11:57;35.3;286.6;1.5;244.3;50.03;354;4778.2
16-05-01;12:00;35.2;290.4;1.5;245.3;50.03;353;4778.2
16-05-01;12:03;35.0;287.9;1.4;244.3;50.04;360;4778.2
16-05-01;12:06;35.0;294.2;1.7;245.3;50.02;416;4778.2
16-05-01;12:09;35.2;259.4;2.5;245.3;50.03;613;4778.3
16-05-01;12:12;35.4;279.3;2.3;246.3;50.01;563;4778.3
16-05-01;12:15;35.3;287.4;2.0;245.3;50.03;475;4778.3
16-05-01;12:18;35.9;272.0;5.1;246.3;50.03;1239;4778.4
16-05-01;12:21;36.3;264.5;4.5;246.3;50.04;1125;4778.4
16-05-01;12:24;36.8;226.4;4.4;247.3;50.04;1089;4778.5
16-05-01;12:27;37.1;258.8;1.6;245.3;50.06;427;4778.5
16-05-01;12:30;36.5;278.1;1.6;244.3;50.03;387;4778.5
16-05-01;12:33;36.3;280.8;1.8;244.3;50.08;429;4778.6
16-05-01;12:36;36.2;288.1;2.7;245.3;50.04;635;4778.6
16-05-01;12:39;36.2;284.6;2.2;243.4;50.02;501;4778.6
16-05-01;12:42;36.1;286.8;2.1;244.3;50.07;514;4778.6
16-05-01;12:45;36.8;259.7;5.9;247.3;50.10;1444;4778.7
