data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-01;12:48;37.6;259.4;5.6;247.3;50.08;1370;4778.7
16-05-01;12:51;38.2;258.2;5.6;247.3;50.07;1353;4778.8
16-05-01;12:54;38.2;252.3;4.4;246.3;50.08;1129;4778.9
16-05-01;12:57;38.4;268.5;3.7;246.3;50.02;893;4778.9
16-05-01;13:00;37.8;278.3;3.3;246.3;50.02;807;4779.0
16-05-01;13:03;37.6;267.4;2.1;245.3;50.06;504;4779.0
16-05-01;13:06;37.6;275.3;2.1;245.3;50.06;518;4779.0
16-05-01;13:09;37.4;285.9;1.8;244.3;50.07;437;4779.1
16-05-01;13:12;37.2;240.6;1.4;244.3;50.07;344;4779.1
16-05-01;13:15;36.7;289.8;1.4;244.3;50.06;327;4779.1
16-05-01;13:18;36.7;292.8;3.7;246.3;50.07;934;4779.1
16-05-01;13:21;36.5;272.6;1.5;244.3;50.07;367;4779.1
16-05-01;13:24;36.3;292.9;1.2;244.3;50.08;285;4779.1
16-05-01;13:27;36.3;293.9;1.4;245.3;50.08;331;4779.2
16-05-01;13:30;36.1;293.7;1.3;244.3;50.07;291;4779.2
16-05-01;13:33;35.9;294.8;1.1;244.3;50.08;279;4779.2
16-05-01;13:36;35.9;297.6;1.4;245.3;50.07;313;4779.2
16-05-01;13:39;35.7;288.1;1.5;245.3;50.08;367;4779.2
16-05-01;13:42;35.7;293.5;1.7;245.3;50.08;418;4779.2
16-05-01;13:45;35.9;279.9;1.8;245.3;50.13;425;4779.3
16-05-01;13:48;35.7;291.6;1.5;245.3;50.07;368;4779.3
16-05-01;13:51;35.7;274.3;1.4;244.3;50.13;340;4779.3
16-05-01;13:54;35.3;298.5;1.4;245.3;50.10;323;4779.3
16-05-01;13:57;35.4;295.7;1.4;245.3;50.01;348;4779.3
16-05-01;14:00;35.4;295.0;1.4;246.3;50.02;345;4779.4
16-05-01;14:03;35.5;296.0;1.2;245.3;50.08;309;4779.4
16-05-01;14:06;35.5;292.8;1.2;244.3;50.03;300;4779.4
16-05-01;14:09;35.2;296.3;1.5;245.3;50.02;373;4779.4
16-05-01;14:12;35.5;291.9;1.7;246.3;50.04;413;4779.4
16-05-01;14:15;35.5;293.8;1.8;245.3;50.06;450;4779.4
16-05-01;14:18;35.6;272.0;2.7;246.3;50.06;641;4779.5
16-05-01;14:21;35.5;288.5;1.7;246.3;50.07;428;4779.5
16-05-01;14:24;35.6;270.4;2.6;246.3;50.06;660;4779.5
16-05-01;14:27;35.9;291.6;1.6;246.3;50.08;397;4779.6
16-05-01;14:30;35.5;284.1;1.4;245.3;50.08;336;4779.6
16-05-01;14:33;35.4;290.6;1.2;246.3;50.06;285;4779.6
16-05-01;14:36;35.0;286.2;1.2;246.3;50.06;287;4779.6
16-05-01;14:39;35.4;275.6;1.6;246.3;50.06;390;4779.6
16-05-01;14:42;35.3;278.1;1.5;246.3;50.02;381;4779.6
16-05-01;14:45;35.0;285.3;1.1;245.3;50.03;257;4779.7
16-05-01;14:48;35.2;288.5;1.0;244.3;50.05;245;4779.7
16-05-01;14:51;35.0;293.8;1.2;246.3;50.07;293;4779.7
16-05-01;14:54;34.9;295.6;1.2;245.3;50.07;288;4779.7
16-05-01;14:57;34.7;291.2;1.2;246.3;50.05;286;4779.7
16-05-01;15:00;34.8;296.4;1.2;246.3;50.05;300;4779.7
16-05-01;15:03;34.7;300.1;1.4;245.3;50.06;318;4779.7
16-05-01;15:06;34.8;292.5;1.3;246.3;50.05;308;4779.8
16-05-01;15:09;34.8;299.4;1.2;245.3;50.05;297;4779.8
16-05-01;15:12;34.7;292.8;1.1;245.3;50.05;259;4779.8
16-05-01;15:15;34.6;292.9;1.0;245.3;50.05;235;4779.8
16-05-01;15:18;34.5;293.8;0.9;245.3;50.04;216;4779.8
16-05-01;15:21;34.4;291.2;0.9;245.3;50.06;205;4779.8
16-05-01;15:24;34.4;290.3;1.0;244.3;50.03;212;4779.8
16-05-01;15:27;34.5;291.2;1.0;245.3;50.05;226;4779.8
16-05-01;15:30;34.4;294.4;1.1;246.3;49.99;247;4779.9
16-05-01;15:33;34.4;280.2;1.1;246.3;50.05;286;4779.9
16-05-01;15:36;34.6;293.2;1.5;246.3;50.03;368;4779.9
16-05-01;15:39;34.6;269.3;3.4;247.3;50.04;835;4779.9
16-05-01;15:42;35.7;278.1;3.9;247.3;50.04;980;4780.0
16-05-01;15:45;35.7;267.3;3.7;247.3;50.06;917;4780.0
16-05-01;15:48;36.0;270.4;3.5;247.3;50.05;867;4780.1
16-05-01;15:51;36.2;268.2;3.4;247.3;50.08;836;4780.1
16-05-01;15:54;36.3;266.8;3.4;247.3;50.06;828;4780.1
16-05-01;15:57;36.3;269.6;3.4;248.2;50.03;842;4780.2
16-05-01;16:00;36.5;266.4;3.4;247.3;50.03;821;4780.2
16-05-01;16:03;36.7;263.5;3.0;247.3;50.06;736;4780.3
16-05-01;16:06;36.7;266.7;2.9;247.3;50.06;734;4780.3
16-05-01;16:09;36.9;271.2;3.3;247.3;50.06;789;4780.3
16-05-01;16:12;36.9;270.9;3.2;247.3;50.08;787;4780.4
16-05-01;16:15;37.0;267.9;3.1;247.3;50.06;776;4780.4
16-05-01;16:18;37.0;273.9;3.1;247.3;50.01;764;4780.5
16-05-01;16:21;36.9;268.9;3.1;247.3;50.05;747;4780.5
16-05-01;16:24;36.8;269.3;3.0;247.3;50.04;737;4780.5
16-05-01;16:27;36.9;266.0;2.9;247.3;50.05;736;4780.6
16-05-01;16:30;37.1;262.6;3.0;247.3;50.04;724;4780.6
16-05-01;16:33;37.1;267.9;2.8;246.3;50.02;703;4780.6
16-05-01;16:36;37.2;271.7;2.6;246.3;50.06;636;4780.7
16-05-01;16:39;36.8;271.1;2.4;247.3;50.03;586;4780.7
16-05-01;16:42;36.9;275.5;2.4;247.3;50.04;571;4780.7
16-05-01;16:45;37.0;268.5;2.0;246.3;50.04;497;4780.8
16-05-01;16:48;36.7;265.2;2.0;246.3;50.05;491;4780.8
16-05-01;16:51;36.7;278.0;2.0;246.3;50.06;490;4780.8
16-05-01;16:54;36.3;268.6;0.7;246.3;50.05;188;4780.8
16-05-01;16:57;36.1;282.8;0.9;246.3;50.13;208;4780.8
16-05-01;17:00;35.7;288.2;0.0;247.3;50.12;352;4780.8
16-05-01;17:03;35.7;286.8;1.6;245.3;50.12;379;4780.9
16-05-01;17:06;35.6;279.1;1.4;246.3;50.13;335;4780.9
16-05-01;17:09;35.7;281.8;1.2;247.3;50.11;293;4780.9
16-05-01;17:12;35.3;290.0;1.2;247.3;50.10;290;4780.9
16-05-01;17:15;35.4;283.8;1.4;247.3;50.10;327;4780.9
16-05-01;17:18;35.2;286.2;1.3;247.3;50.09;316;4780.9
16-05-01;17:21;35.4;285.9;1.3;246.3;50.07;327;4781.0
16-05-01;17:24;35.2;282.7;1.2;247.3;50.11;310;4781.0
16-05-01;17:27;35.2;283.8;1.1;246.3;50.05;293;4781.0
16-05-01;17:30;35.0;284.3;1.1;245.3;50.06;269;4781.0
16-05-01;17:33;34.9;284.0;1.1;245.3;50.05;259;4781.0
16-05-01;17:36;35.0;285.0;1.0;246.3;50.10;243;4781.0
16-05-01;17:39;35.0;279.7;0.9;245.3;50.07;215;4781.0
16-05-01;17:42;34.7;287.4;0.8;245.3;50.07;201;4781.1
16-05-01;17:45;34.6;288.4;0.9;245.3;50.04;194;4781.1
16-05-01;17:48;34.7;287.5;0.7;246.3;50.04;180;4781.1
16-05-01;17:51;34.6;287.8;0.7;246.3;50.02;168;4781.1
16-05-01;17:54;34.4;289.4;0.7;245.3;50.07;161;4781.1
16-05-01;17:57;34.2;287.8;0.6;245.3;50.11;145;4781.1
16-05-01;18:00;34.2;286.9;0.6;245.3;50.10;128;4781.1
16-05-01;18:03;34.2;284.7;0.5;246.3;50.08;122;4781.1
16-05-01;18:06;34.0;287.1;0.5;245.3;50.08;114;4781.1
16-05-01;18:09;33.8;282.7;0.5;245.3;50.08;107;4781.1
16-05-01;18:12;34.0;284.6;0.4;245.3;50.07;103;4781.1
16-05-01;18:15;33.8;293.1;0.4;245.3;50.06;96;4781.1
16-05-01;18:18;33.7;282.7;0.5;245.3;50.05;91;4781.1
16-05-01;18:21;33.8;280.0;0.6;245.3;50.05;86;4781.1
16-05-01;18:24;33.5;279.0;0.4;245.3;50.02;78;4781.1
16-05-01;18:27;33.5;283.7;0.4;245.3;49.96;71;4781.1
16-05-01;18:30;33.4;280.6;0.4;245.3;49.99;67;4781.2
16-05-01;18:33;33.3;278.9;0.4;245.3;50.03;64;4781.2
16-05-01;18:36;33.2;279.7;0.3;244.3;50.03;58;4781.2
16-05-01;18:39;33.1;273.7;0.3;245.3;50.03;54;4781.2
16-05-01;18:42;33.1;275.8;0.3;245.3;50.05;49;4781.2
16-05-01;18:45;32.9;269.0;0.2;244.3;50.03;45;4781.2
16-05-01;18:48;32.9;273.0;0.2;244.3;49.97;41;4781.2
16-05-01;18:51;32.6;275.5;0.1;245.3;50.00;37;4781.2
16-05-01;18:54;32.9;265.8;0.2;244.3;50.01;33;4781.2
16-05-01;18:57;32.6;275.8;0.1;245.3;50.10;29;4781.2
16-05-01;19:00;32.6;266.8;0.1;245.3;50.05;25;4781.2
16-05-01;19:03;32.6;265.5;0.1;244.3;50.09;22;4781.2
16-05-01;19:06;32.5;255.6;0.1;245.3;50.07;19;4781.2
16-05-01;19:09;32.3;252.8;0.1;245.3;50.07;16;4781.2
16-05-01;19:12;32.4;260.0;0.0;244.3;50.05;12;4781.2
16-05-01;19:15;32.3;242.1;0.0;245.3;50.03;9;4781.2
16-05-01;19:18;32.2;263.8;0.0;244.3;50.01;6;4781.2
16-05-01;19:21;32.0;249.3;0.0;245.3;50.06;4;4781.2
16-05-01;19:24;31.9;253.2;0.0;244.3;50.03;0;4781.2
16-05-01;19:27;31.8;249.6;0.0;244.3;50.05;0;4781.2
16-05-01;19:30;31.7;178.4;0.0;245.3;50.04;0;4781.2
16-05-01;19:33;31.7;110.3;0.0;244.3;50.02;0;4781.2
16-05-02;05:33;23.5;260.4;0.0;242.4;50.08;4;4781.2
16-05-02;05:36;24.2;269.8;0.0;241.4;50.08;6;4781.2
16-05-02;05:39;23.9;258.2;0.0;241.4;50.01;9;4781.2
16-05-02;05:42;24.2;265.4;0.0;241.4;50.05;11;4781.2
16-05-02;05:45;25.0;258.9;0.0;241.4;50.05;13;4781.2
16-05-02;05:48;25.0;262.2;0.1;240.4;50.05;16;4781.2
16-05-02;05:51;25.7;273.6;0.1;240.4;50.06;18;4781.2
16-05-02;05:54;25.7;261.4;0.1;241.4;50.08;20;4781.2
16-05-02;05:57;25.7;266.6;0.1;244.3;50.13;23;4781.2
16-05-02;06:00;26.1;260.3;0.1;243.4;50.09;26;4781.2
16-05-02;06:03;26.4;274.6;0.1;244.3;50.06;30;4781.2
16-05-02;06:06;26.4;283.1;0.1;244.3;50.05;31;4781.2
16-05-02;06:09;26.4;290.0;0.2;244.3;50.04;32;4781.2
16-05-02;06:12;26.8;273.3;0.2;244.3;50.07;34;4781.2
16-05-02;06:15;27.9;285.7;0.1;243.4;50.08;34;4781.2
16-05-02;06:18;27.5;270.7;0.2;245.3;50.03;35;4781.2
16-05-02;06:21;27.9;273.6;0.2;247.3;49.97;37;4781.2
16-05-02;06:24;27.9;284.6;0.2;248.2;50.04;40;4781.2
16-05-02;06:27;28.6;282.7;0.2;247.3;50.06;41;4781.2
16-05-02;06:30;28.3;286.5;0.3;246.3;50.07;45;4781.2
16-05-02;06:33;28.6;286.5;0.3;246.3;50.04;48;4781.2
16-05-02;06:36;29.4;277.7;0.2;246.3;50.04;49;4781.2
16-05-02;06:39;29.0;288.5;0.3;246.3;50.03;48;4781.2
16-05-02;06:42;30.1;281.6;0.3;246.3;50.05;49;4781.2
16-05-02;06:45;29.4;282.4;0.3;247.3;50.03;51;4781.2
16-05-02;06:48;30.1;286.5;0.3;246.3;50.06;53;4781.2
16-05-02;06:51;29.7;281.8;0.3;246.3;50.03;52;4781.2
16-05-02;06:54;30.3;292.3;0.3;246.3;50.06;56;4781.2
16-05-02;06:57;30.2;283.4;0.3;246.3;50.09;60;4781.2
16-05-02;07:00;30.3;290.4;0.4;246.3;50.08;64;4781.2
16-05-02;07:03;30.5;291.0;0.4;246.3;50.03;68;4781.2
16-05-02;07:06;30.5;290.4;0.5;248.2;49.99;77;4781.2
16-05-02;07:09;30.5;293.9;0.4;249.2;50.02;80;4781.2
16-05-02;07:12;30.8;300.0;0.4;247.3;50.04;86;4781.2
16-05-02;07:15;30.7;303.5;0.4;248.2;50.03;92;4781.2
16-05-02;07:18;30.7;304.6;0.5;247.3;50.04;102;4781.3
16-05-02;07:21;30.9;297.9;0.5;247.3;50.06;109;4781.3
16-05-02;07:24;30.9;303.0;0.5;248.2;50.04;105;4781.3
16-05-02;07:27;31.1;292.5;0.5;246.3;50.04;105;4781.3
16-05-02;07:30;31.0;294.8;0.5;246.3;50.05;100;4781.3
16-05-02;07:33;31.2;298.3;0.5;245.3;50.04;110;4781.3
16-05-02;07:36;31.1;299.7;0.6;245.3;50.04;125;4781.3
16-05-02;07:39;31.0;300.0;0.6;244.3;50.02;133;4781.3
16-05-02;07:42;31.2;302.3;0.6;245.3;50.04;134;4781.3
16-05-02;07:45;31.2;300.2;0.6;245.3;50.05;122;4781.3
16-05-02;07:48;31.5;298.6;0.6;245.3;50.04;137;4781.3
16-05-02;07:51;31.6;301.7;0.6;245.3;50.07;141;4781.3
16-05-02;07:54;31.4;299.7;0.6;244.3;50.06;147;4781.3
16-05-02;07:57;31.5;310.2;0.7;244.3;50.07;150;4781.3
16-05-02;08:00;31.5;312.4;0.7;245.3;50.06;156;4781.3
16-05-02;08:03;31.6;312.5;0.7;246.3;50.06;162;4781.3
16-05-02;08:06;31.7;310.1;0.7;245.3;50.05;162;4781.4
16-05-02;08:09;31.7;317.4;0.7;244.3;50.07;164;4781.4
16-05-02;08:12;31.7;312.7;0.7;244.3;50.08;169;4781.4
16-05-02;08:15;31.8;316.9;0.7;244.3;50.05;175;4781.4
16-05-02;08:18;31.8;313.6;0.7;244.3;50.05;180;4781.4
16-05-02;08:21;31.9;311.7;0.8;244.3;50.04;186;4781.4
16-05-02;08:24;31.9;317.8;0.8;245.3;50.03;190;4781.4
16-05-02;08:27;32.2;322.2;0.8;244.3;50.03;194;4781.4
16-05-02;08:30;32.0;315.0;0.9;244.3;50.04;197;4781.4
16-05-02;08:33;32.0;315.0;0.8;244.3;50.03;199;4781.4
16-05-02;08:36;32.0;313.7;0.8;242.4;50.05;202;4781.4
16-05-02;08:39;32.4;307.1;0.8;244.3;50.08;203;4781.5
16-05-02;08:42;32.4;317.8;1.0;244.3;50.02;210;4781.5
16-05-02;08:45;32.4;304.5;1.1;245.3;49.98;215;4781.5
16-05-02;08:48;32.5;308.3;1.0;246.3;50.04;229;4781.5
16-05-02;08:51;32.3;313.3;1.0;247.3;50.04;245;4781.5
16-05-02;08:54;32.4;307.4;1.1;247.3;50.04;259;4781.5
16-05-02;08:57;32.4;316.1;1.2;247.3;50.04;273;4781.5
16-05-02;09:00;32.5;308.3;1.2;247.3;50.05;292;4781.5
16-05-02;09:03;32.7;316.8;1.3;247.3;50.05;310;4781.6
16-05-02;09:06;32.5;305.5;1.3;247.3;50.06;321;4781.6
16-05-02;09:09;32.7;309.8;1.4;246.3;50.05;325;4781.6
16-05-02;09:12;32.7;306.8;1.3;246.3;50.06;314;4781.6
16-05-02;09:15;32.9;298.5;1.4;246.3;50.05;315;4781.6
16-05-02;09:18;33.0;306.0;1.4;247.3;50.06;346;4781.6
16-05-02;09:21;33.2;305.2;1.4;247.3;50.06;361;4781.7
16-05-02;09:24;32.9;305.4;1.5;247.3;50.04;366;4781.7
16-05-02;09:27;33.1;303.3;1.6;245.3;50.07;396;4781.7
16-05-02;09:30;33.2;303.3;1.8;247.3;50.06;419;4781.7
16-05-02;09:33;33.3;310.1;1.8;247.3;50.05;433;4781.7
16-05-02;09:36;33.4;306.5;1.8;247.3;50.04;430;4781.8
16-05-02;09:39;33.5;302.0;1.7;248.2;50.09;424;4781.8
16-05-02;09:42;33.7;297.5;1.9;247.3;50.05;456;4781.8
16-05-02;09:45;33.8;294.4;2.0;247.3;50.05;502;4781.8
16-05-02;09:48;33.8;298.5;2.2;247.3;50.04;536;4781.8
16-05-02;09:51;34.0;293.1;2.2;248.2;50.04;531;4781.9
16-05-02;09:54;34.0;301.4;2.2;248.2;50.06;549;4781.9
16-05-02;09:57;33.8;296.7;1.6;249.2;50.02;400;4781.9
16-05-02;10:00;34.2;295.3;2.3;248.2;50.04;583;4781.9
16-05-02;10:03;34.4;275.8;2.2;248.2;50.05;563;4782.0
16-05-02;10:06;34.4;292.6;2.1;248.2;50.06;523;4782.0
16-05-02;10:09;34.2;296.3;1.3;249.2;50.08;305;4782.0
16-05-02;10:12;33.9;295.7;1.1;247.3;50.06;276;4782.0
16-05-02;10:15;33.8;298.3;1.1;247.3;50.07;262;4782.0
16-05-02;10:18;33.9;296.1;1.0;247.3;50.05;249;4782.1
16-05-02;10:21;33.8;298.8;1.0;247.3;50.06;240;4782.1
16-05-02;10:24;33.9;298.9;1.0;249.2;50.05;236;4782.1
16-05-02;10:27;33.8;297.2;1.1;246.3;50.01;244;4782.1
16-05-02;10:30;33.8;300.0;1.1;247.3;50.04;251;4782.1
16-05-02;10:33;33.5;296.4;1.1;246.3;50.03;259;4782.1
16-05-02;10:36;33.7;302.9;1.2;247.3;50.08;272;4782.1
16-05-02;10:39;33.5;297.2;1.2;247.3;50.04;292;4782.1
16-05-02;10:42;33.8;302.4;1.3;247.3;50.03;313;4782.2
16-05-02;10:45;33.9;302.6;1.4;247.3;50.04;327;4782.2
16-05-02;10:48;33.8;299.2;1.5;247.3;50.05;359;4782.2
16-05-02;10:51;33.7;299.1;1.4;247.3;50.08;362;4782.2
16-05-02;10:54;33.8;297.0;1.5;247.3;50.04;373;4782.2
16-05-02;10:57;33.9;296.9;1.9;248.2;50.02;455;4782.3
16-05-02;11:00;34.1;298.9;2.0;248.2;49.99;488;4782.3
16-05-02;11:03;34.2;290.4;3.6;249.2;50.06;910;4782.3
16-05-02;11:06;34.8;284.1;2.9;248.2;50.05;708;4782.4
16-05-02;11:09;35.0;276.4;3.4;248.2;50.04;867;4782.4
16-05-02;11:12;35.0;272.0;3.6;249.2;50.05;889;4782.4
16-05-02;11:15;35.5;274.3;3.7;249.2;50.06;904;4782.5
16-05-02;11:18;35.5;264.4;3.0;248.2;50.06;744;4782.5
16-05-02;11:21;35.7;262.6;3.3;248.2;50.03;814;4782.6
16-05-02;11:24;35.6;275.6;2.8;248.2;50.05;693;4782.6
16-05-02;11:27;35.9;247.7;2.4;248.2;50.04;586;4782.6
16-05-02;11:30;35.7;283.5;3.2;248.2;50.04;780;4782.7
16-05-02;11:33;36.1;267.6;2.7;248.2;50.03;663;4782.7
16-05-02;11:36;36.1;281.3;2.8;248.2;50.03;681;4782.7
16-05-02;11:39;36.3;282.5;2.4;248.2;50.04;603;4782.8
16-05-02;11:42;35.9;281.2;1.7;248.2;50.04;410;4782.8
16-05-02;11:45;35.9;286.5;1.7;246.3;50.02;409;4782.8
16-05-02;11:48;35.7;280.3;1.7;247.3;50.04;406;4782.9
16-05-02;11:51;35.7;289.4;1.7;247.3;50.06;406;4782.9
16-05-02;11:54;35.5;283.7;1.9;248.2;50.04;477;4782.9
16-05-02;11:57;35.5;301.7;2.1;247.3;50.03;519;4782.9
16-05-02;12:00;35.9;284.9;3.7;249.2;50.02;906;4783.0
16-05-02;12:03;35.7;288.1;1.8;247.3;49.98;421;4783.0
16-05-02;12:06;35.3;289.7;1.5;247.3;50.05;369;4783.0
16-05-02;12:09;35.4;291.9;1.6;246.3;50.06;379;4783.0
16-05-02;12:12;35.5;293.5;1.8;247.3;50.05;433;4783.0
16-05-02;12:15;35.2;294.5;1.5;247.3;50.03;362;4783.1
16-05-02;12:18;35.2;288.5;1.7;247.3;50.04;408;4783.1
16-05-02;12:21;35.2;293.9;1.7;247.3;50.04;426;4783.1
16-05-02;12:24;35.2;295.3;1.4;246.3;50.05;339;4783.1
16-05-02;12:27;35.0;298.3;1.3;246.3;50.01;321;4783.1
16-05-02;12:30;34.7;297.6;1.2;246.3;50.02;274;4783.2
16-05-02;12:33;34.8;299.5;1.1;246.3;50.05;257;4783.2
16-05-02;12:36;34.7;292.2;1.0;246.3;50.04;232;4783.2
16-05-02;12:39;34.6;294.2;0.9;247.3;50.04;224;4783.2
16-05-02;12:42;34.4;297.6;0.9;245.3;50.04;223;4783.2
16-05-02;12:45;34.4;299.1;1.0;247.3;50.04;230;4783.2
16-05-02;12:48;34.5;296.4;1.0;246.3;50.06;246;4783.2
16-05-02;12:51;34.2;303.2;1.2;246.3;49.99;258;4783.2
16-05-02;12:54;34.6;292.8;1.0;246.3;50.06;233;4783.2
16-05-02;12:57;34.2;300.7;1.0;246.3;50.02;226;4783.3
16-05-02;13:00;34.2;299.4;1.0;247.3;50.03;237;4783.3
16-05-02;13:03;34.1;299.1;1.0;246.3;50.03;250;4783.3
16-05-02;13:06;34.0;298.2;1.1;247.3;50.04;276;4783.3
16-05-02;13:09;34.0;301.4;1.1;247.3;50.04;274;4783.3
16-05-02;13:12;34.2;301.7;1.1;246.3;50.04;254;4783.3
16-05-02;13:15;34.0;293.1;1.0;246.3;50.05;233;4783.3
16-05-02;13:18;34.0;297.8;1.0;246.3;50.05;225;4783.3
16-05-02;13:21;34.0;293.9;0.8;246.3;50.03;215;4783.4
16-05-02;13:24;33.9;295.1;0.8;247.3;50.05;211;4783.4
16-05-02;13:27;33.7;295.7;0.9;247.3;50.04;219;4783.4
16-05-02;13:30;33.8;291.6;1.1;246.3;50.05;256;4783.4
16-05-02;13:33;33.9;296.1;1.2;247.3;50.05;303;4783.4
16-05-02;13:36;33.9;291.9;1.5;247.3;50.05;337;4783.4
16-05-02;13:39;33.9;296.3;1.4;246.3;50.05;343;4783.4
16-05-02;13:42;34.0;299.5;1.4;247.3;50.05;356;4783.5
16-05-02;13:45;34.0;292.0;1.7;248.2;50.07;402;4783.5
16-05-02;13:48;34.2;280.3;2.2;248.2;50.08;525;4783.5
16-05-02;13:51;34.7;276.7;3.7;249.2;50.04;907;4783.5
16-05-02;13:54;34.8;286.0;2.4;248.2;50.07;582;4783.6
16-05-02;13:57;35.0;268.3;3.8;248.2;50.11;943;4783.6
16-05-02;14:00;35.6;285.0;2.8;249.2;50.05;690;4783.7
16-05-02;14:03;35.3;284.3;1.8;247.3;50.06;462;4783.7
16-05-02;14:06;35.2;284.0;1.7;249.2;50.06;388;4783.7
16-05-02;14:09;34.9;290.1;1.6;248.2;50.06;389;4783.7
16-05-02;14:12;35.2;291.5;1.6;248.2;50.03;380;4783.7
16-05-02;14:15;34.9;286.6;1.4;247.3;50.05;331;4783.8
16-05-02;14:18;34.9;307.0;1.9;248.2;50.04;485;4783.8
16-05-02;14:21;34.8;286.2;2.1;248.2;50.03;515;4783.8
16-05-02;14:24;35.3;286.0;2.2;247.3;50.06;556;4783.8
16-05-02;14:27;35.4;280.9;2.4;248.2;50.03;605;4783.9
16-05-02;14:30;35.4;284.6;1.9;248.2;50.05;461;4783.9
16-05-02;14:33;35.2;285.4;1.7;248.2;50.04;422;4783.9
16-05-02;14:36;35.3;288.4;1.7;248.2;50.05;411;4783.9
16-05-02;14:39;35.3;241.9;3.3;249.2;50.05;788;4784.0
16-05-02;14:42;36.1;271.8;4.3;250.2;50.05;1046;4784.0
16-05-02;14:45;35.9;271.4;1.2;248.2;50.05;317;4784.0
16-05-02;14:48;35.6;280.9;0.9;248.2;50.06;222;4784.1
16-05-02;14:51;35.4;282.5;0.9;248.2;50.04;221;4784.1
16-05-02;14:54;35.0;288.2;1.2;248.2;50.07;280;4784.1
16-05-02;14:57;35.2;287.1;1.3;248.2;50.05;316;4784.1
16-05-02;15:00;35.3;281.8;2.9;249.2;50.03;717;4784.1
16-05-02;15:03;36.0;283.4;2.4;249.2;50.04;601;4784.2
16-05-02;15:06;35.4;287.6;1.5;248.2;50.06;357;4784.2
16-05-02;15:09;35.4;287.5;1.3;250.2;50.10;310;4784.2
16-05-02;15:12;35.3;291.7;1.1;248.2;50.06;284;4784.2
16-05-02;15:15;34.9;293.1;1.1;248.2;50.07;259;4784.2
16-05-02;15:18;34.9;288.4;1.2;248.2;50.04;300;4784.2
16-05-02;15:21;35.0;257.9;1.8;248.2;50.06;454;4784.2
16-05-02;15:24;35.0;296.1;1.4;249.2;50.05;354;4784.3
16-05-02;15:27;35.0;289.1;2.0;248.2;50.05;488;4784.3
16-05-02;15:30;35.4;287.5;2.8;249.2;50.03;699;4784.3
16-05-02;15:33;35.6;282.5;3.3;250.2;50.03;823;4784.4
16-05-02;15:36;35.9;277.0;3.8;250.2;50.05;964;4784.4
16-05-02;15:39;36.1;270.8;4.0;250.2;50.04;973;4784.4
16-05-02;15:42;36.3;262.3;2.3;249.2;50.09;556;4784.5
16-05-02;15:45;36.8;275.9;3.5;249.2;50.05;891;4784.5
16-05-02;15:48;36.3;288.2;1.9;248.2;50.06;414;4784.6
16-05-02;15:51;36.0;283.0;1.5;248.2;50.05;370;4784.6
16-05-02;15:54;36.4;275.6;3.6;250.2;50.08;891;4784.6
16-05-02;15:57;36.5;278.3;3.7;250.2;50.12;932;4784.7
16-05-02;16:00;36.7;277.8;3.1;250.2;50.07;761;4784.7
16-05-02;16:03;36.9;280.5;3.3;250.2;50.05;807;4784.7
16-05-02;16:06;37.1;276.2;3.4;250.2;50.06;862;4784.8
16-05-02;16:09;37.4;272.1;3.7;250.2;50.04;894;4784.8
16-05-02;16:12;37.1;272.4;3.5;249.2;50.03;871;4784.9
16-05-02;16:15;37.2;277.1;3.0;249.2;50.03;746;4784.9
16-05-02;16:18;37.4;270.2;3.3;248.2;50.03;796;4784.9
16-05-02;16:21;37.2;272.1;2.3;247.3;50.04;542;4785.0
16-05-02;16:24;36.8;265.5;1.4;247.3;50.02;339;4785.0
16-05-02;16:27;36.2;285.2;0.7;246.3;50.07;176;4785.0
16-05-02;16:30;36.2;287.1;0.7;247.3;50.02;169;4785.0
16-05-02;16:33;35.9;288.2;0.7;246.3;50.02;178;4785.0
16-05-02;16:36;35.6;290.4;0.8;247.3;50.02;190;4785.0
16-05-02;16:39;35.6;287.9;0.8;247.3;50.02;197;4785.0
16-05-02;16:42;35.3;294.7;0.9;246.3;50.03;210;4785.1
16-05-02;16:45;35.4;292.0;1.0;247.3;50.04;237;4785.1
16-05-02;16:48;35.3;298.6;1.0;247.3;50.02;231;4785.1
16-05-02;16:51;35.0;297.0;1.0;246.3;50.03;240;4785.1
16-05-02;16:54;35.2;291.5;1.1;247.3;50.03;263;4785.1
16-05-02;16:57;35.2;294.4;1.0;247.3;50.04;218;4785.1
16-05-02;17:00;34.9;295.7;0.8;248.2;50.04;197;4785.1
16-05-02;17:03;35.0;295.3;0.8;247.3;50.02;196;4785.1
16-05-02;17:06;34.9;296.4;0.9;247.3;50.02;198;4785.1
16-05-02;17:09;34.8;293.9;0.8;247.3;50.05;186;4785.2
16-05-02;17:12;34.6;296.3;0.8;247.3;50.01;179;4785.2
16-05-02;17:15;34.5;294.8;0.8;247.3;50.05;193;4785.2
16-05-02;17:18;34.7;286.8;0.9;248.2;50.02;211;4785.2
16-05-02;17:21;34.6;241.4;1.6;248.2;50.03;389;4785.2
16-05-02;17:24;34.7;291.9;1.9;248.2;50.04;459;4785.2
16-05-02;17:27;34.9;289.1;1.8;248.2;50.05;431;4785.2
16-05-02;17:30;34.7;291.7;1.1;247.3;50.05;262;4785.3
16-05-02;17:33;34.7;290.9;1.7;248.2;50.04;405;4785.3
16-05-02;17:36;35.0;292.9;1.7;248.2;50.03;416;4785.3
16-05-02;17:39;35.0;291.5;1.7;248.2;50.03;419;4785.3
16-05-02;17:42;35.0;285.0;1.7;248.2;50.03;409;4785.3
16-05-02;17:45;35.0;288.1;1.6;248.2;49.99;368;4785.4
16-05-02;17:48;34.8;285.0;1.0;247.3;50.03;255;4785.4
16-05-02;17:51;34.7;289.5;1.0;248.2;50.01;236;4785.4
16-05-02;17:54;34.7;291.5;1.1;248.2;50.06;269;4785.4
16-05-02;17:57;34.8;286.8;1.1;248.2;50.09;265;4785.4
16-05-02;18:00;34.7;287.4;1.0;249.2;50.07;241;4785.4
16-05-02;18:03;34.5;289.8;0.9;249.2;50.06;207;4785.4
16-05-02;18:06;34.4;280.5;0.8;247.3;50.05;187;4785.4
16-05-02;18:09;34.5;284.7;0.7;248.2;50.03;161;4785.5
16-05-02;18:12;34.2;281.2;0.7;247.3;50.03;155;4785.5
16-05-02;18:15;34.2;284.4;0.6;247.3;50.03;130;4785.5
16-05-02;18:18;34.1;287.5;0.5;248.2;50.00;119;4785.5
16-05-02;18:21;33.9;288.1;0.5;248.2;50.02;100;4785.5
16-05-02;18:24;33.8;284.1;0.4;247.3;50.02;93;4785.5
16-05-02;18:27;33.8;285.3;0.4;247.3;50.02;88;4785.5
16-05-02;18:30;33.7;269.9;0.4;248.2;50.03;80;4785.5
16-05-02;18:33;33.7;279.4;0.4;247.3;50.00;73;4785.5
16-05-02;18:36;33.5;280.9;0.3;247.3;50.02;66;4785.5
16-05-02;18:39;33.5;275.2;0.3;247.3;50.05;55;4785.5
16-05-02;18:42;33.3;272.1;0.2;248.2;50.04;46;4785.5
16-05-02;18:45;33.3;270.1;0.2;247.3;50.04;40;4785.5
16-05-02;18:48;33.3;254.7;0.2;248.2;50.03;33;4785.5
16-05-02;18:51;33.0;272.7;0.1;249.2;50.04;26;4785.5
16-05-02;18:54;32.9;264.1;0.1;248.2;50.03;26;4785.5
16-05-02;18:57;33.0;260.5;0.1;249.2;50.09;23;4785.5
16-05-02;19:00;32.9;251.0;0.1;248.2;50.05;19;4785.5
16-05-02;19:03;32.7;258.8;0.1;248.2;50.04;14;4785.5
16-05-02;19:06;32.6;249.1;0.0;248.2;50.05;13;4785.5
16-05-02;19:09;32.5;243.6;0.1;248.2;50.02;12;4785.5
16-05-02;19:12;32.5;258.9;0.0;248.2;50.03;10;4785.5
16-05-02;19:15;32.4;239.7;0.0;248.2;50.02;10;4785.5
16-05-02;19:18;32.2;255.3;0.0;248.2;50.05;10;4785.5
16-05-02;19:21;32.2;251.2;0.0;247.3;50.04;10;4785.5
16-05-02;19:24;32.0;246.9;0.0;247.3;50.06;8;4785.5
16-05-02;19:27;32.2;247.7;0.0;248.2;50.07;6;4785.5
16-05-02;19:30;31.9;245.6;0.0;248.2;50.07;6;4785.5
16-05-02;19:33;31.9;243.0;0.0;247.3;50.05;4;4785.5
16-05-02;19:36;31.8;268.0;0.0;247.3;50.07;0;4785.5
16-05-02;19:39;31.7;162.3;0.0;247.3;50.03;0;4785.5
16-05-02;19:42;31.6;157.9;0.0;247.3;50.04;0;4785.5
16-05-03;06:00;24.2;285.7;0.0;245.3;50.07;16;4785.5
16-05-03;06:03;25.3;265.7;0.1;243.4;50.07;22;4785.5
16-05-03;06:06;25.3;260.5;0.1;243.4;50.01;28;4785.5
16-05-03;06:09;25.7;270.4;0.1;245.3;50.04;33;4785.5
16-05-03;06:12;26.4;279.9;0.2;243.4;50.03;37;4785.5
16-05-03;06:15;26.4;276.5;0.2;244.3;50.00;41;4785.5
16-05-03;06:18;26.4;283.1;0.2;244.3;50.02;45;4785.5
16-05-03;06:21;26.4;279.9;0.3;244.3;50.01;53;4785.5
16-05-03;06:24;27.2;283.4;0.3;244.3;50.02;55;4785.5
16-05-03;06:27;27.2;288.7;0.3;244.3;50.05;57;4785.5
16-05-03;06:30;27.5;286.5;0.3;244.3;50.04;57;4785.5
16-05-03;06:33;28.3;274.5;0.3;243.4;49.96;54;4785.5
16-05-03;06:36;28.3;279.3;0.3;243.4;50.02;53;4785.5
16-05-03;06:39;28.6;280.0;0.4;244.3;49.97;56;4785.6
16-05-03;06:42;28.6;276.8;0.3;244.3;50.03;60;4785.6
16-05-03;06:45;28.6;286.5;0.4;244.3;50.00;64;4785.6
16-05-03;06:48;29.4;288.4;0.3;243.4;50.00;61;4785.6
16-05-03;06:51;29.7;285.4;0.3;244.3;50.01;60;4785.6
16-05-03;06:54;30.2;288.7;0.4;244.3;50.02;58;4785.6
16-05-03;06:57;30.1;267.9;0.3;244.3;50.13;62;4785.6
16-05-03;07:00;30.1;292.9;0.3;244.3;50.10;66;4785.6
16-05-03;07:03;30.3;281.3;0.4;243.4;50.06;70;4785.6
16-05-03;07:06;30.4;295.0;0.4;243.4;50.05;78;4785.6
16-05-03;07:09;30.3;286.6;0.4;244.3;50.05;78;4785.6
16-05-03;07:12;30.4;298.5;0.4;244.3;50.05;81;4785.6
16-05-03;07:15;30.7;281.9;0.4;245.3;50.01;79;4785.6
16-05-03;07:18;30.7;291.9;0.4;245.3;50.03;81;4785.6
16-05-03;07:21;30.9;285.6;0.4;244.3;50.04;79;4785.6
16-05-03;07:24;30.8;276.2;0.3;245.3;50.03;73;4785.6
16-05-03;07:27;30.8;283.1;0.5;244.3;49.97;80;4785.6
16-05-03;07:30;31.0;285.7;0.4;244.3;50.03;81;4785.6
16-05-03;07:33;30.9;283.5;0.4;244.3;50.05;81;4785.6
16-05-03;07:36;30.9;291.7;0.4;245.3;50.07;73;4785.6
16-05-03;07:39;30.9;280.6;0.3;246.3;50.05;63;4785.6
16-05-03;07:42;31.0;284.4;0.3;245.3;50.01;62;4785.6
16-05-03;07:45;31.0;286.8;0.3;244.3;50.00;59;4785.6
16-05-03;07:48;30.9;287.9;0.4;245.3;50.02;70;4785.6
16-05-03;07:51;31.1;285.7;0.4;245.3;50.08;75;4785.6
16-05-03;07:54;31.1;289.5;0.4;245.3;50.02;81;4785.6
16-05-03;07:57;31.2;289.5;0.4;245.3;50.06;83;4785.6
16-05-03;08:00;31.2;293.1;0.5;246.3;50.02;86;4785.6
16-05-03;08:03;31.2;290.9;0.4;244.3;50.06;87;4785.7
16-05-03;08:06;31.4;288.8;0.5;244.3;50.10;96;4785.7
16-05-03;08:09;31.5;292.5;0.5;243.4;50.05;99;4785.7
16-05-03;08:12;31.5;302.7;0.5;245.3;50.04;110;4785.7
16-05-03;08:15;31.7;298.9;0.5;244.3;50.02;120;4785.7
16-05-03;08:18;31.6;300.2;0.5;244.3;50.05;130;4785.7
16-05-03;08:21;31.6;297.3;0.7;244.3;50.04;141;4785.7
16-05-03;08:24;31.7;294.7;0.8;245.3;50.10;161;4785.7
16-05-03;08:27;31.9;296.6;0.8;244.3;50.05;187;4785.7
16-05-03;08:30;31.8;317.2;1.0;244.3;50.03;239;4785.7
16-05-03;08:33;32.0;318.3;1.1;244.3;50.00;257;4785.7
16-05-03;08:36;31.9;298.8;1.0;244.3;50.03;239;4785.7
16-05-03;08:39;32.2;296.3;1.0;245.3;50.03;223;4785.7
16-05-03;08:42;32.2;299.5;0.8;244.3;50.05;215;4785.8
16-05-03;08:45;32.3;292.9;0.8;245.3;50.05;210;4785.8
16-05-03;08:48;32.4;294.8;0.9;245.3;50.04;203;4785.8
16-05-03;08:51;32.4;294.7;0.8;244.3;50.07;198;4785.8
16-05-03;08:54;32.5;299.2;1.0;245.3;50.04;217;4785.8
16-05-03;08:57;32.6;303.9;1.1;244.3;50.03;248;4785.8
16-05-03;09:00;32.5;309.5;1.1;244.3;50.03;261;4785.8
16-05-03;09:03;32.6;308.6;1.0;245.3;50.06;242;4785.8
16-05-03;09:06;32.7;302.1;1.0;246.3;50.06;245;4785.8
16-05-03;09:09;32.6;303.8;1.0;244.3;50.03;241;4785.9
16-05-03;09:12;32.6;302.4;1.1;244.3;50.01;245;4785.9
16-05-03;09:15;32.9;299.1;1.1;244.3;50.01;254;4785.9
16-05-03;09:18;32.7;303.5;1.1;245.3;50.03;264;4785.9
16-05-03;09:21;32.7;300.2;1.2;244.3;50.03;279;4785.9
16-05-03;09:24;33.1;301.1;1.2;244.3;50.05;296;4785.9
16-05-03;09:27;33.2;298.5;1.3;244.3;50.00;309;4785.9
16-05-03;09:30;33.1;307.0;1.6;244.3;50.04;382;4786.0
16-05-03;09:33;33.3;301.4;1.5;245.3;50.06;357;4786.0
16-05-03;09:36;33.4;299.2;1.5;245.3;50.06;364;4786.0
16-05-03;09:39;33.5;295.3;1.8;245.3;50.01;423;4786.0
16-05-03;09:42;33.4;300.5;1.8;245.3;50.02;435;4786.0
16-05-03;09:45;33.8;302.6;2.6;246.3;50.04;661;4786.1
16-05-03;09:48;34.2;298.8;3.6;246.3;50.05;873;4786.1
16-05-03;09:51;34.4;300.0;3.0;246.3;50.02;738;4786.1
16-05-03;09:54;34.5;288.7;1.8;245.3;50.07;430;4786.2
16-05-03;09:57;34.4;289.3;1.8;245.3;50.02;447;4786.2
16-05-03;10:00;34.4;287.4;2.2;245.3;50.03;530;4786.2
16-05-03;10:03;34.7;292.6;2.2;244.3;50.03;557;4786.2
16-05-03;10:06;34.4;282.2;1.8;245.3;50.02;444;4786.3
16-05-03;10:09;34.6;290.7;2.0;244.3;50.01;479;4786.3
16-05-03;10:12;34.5;292.9;1.8;247.3;50.02;445;4786.3
16-05-03;10:15;34.7;295.0;1.8;249.2;50.03;445;4786.3
16-05-03;10:18;34.7;291.0;1.9;249.2;50.04;472;4786.4
16-05-03;10:21;34.8;295.8;1.8;248.2;50.04;437;4786.4
16-05-03;10:24;34.9;302.1;1.7;248.2;50.10;424;4786.4
16-05-03;10:27;34.8;296.9;1.8;248.2;49.99;410;4786.4
16-05-03;10:30;34.8;299.7;1.5;249.2;50.04;372;4786.4
16-05-03;10:33;34.6;300.5;1.4;249.2;50.03;366;4786.5
16-05-03;10:36;34.6;293.4;1.5;249.2;50.03;367;4786.5
16-05-03;10:39;34.6;293.2;1.6;249.2;50.06;371;4786.5
16-05-03;10:42;34.7;298.8;1.5;248.2;50.02;360;4786.5
16-05-03;10:45;34.7;292.6;1.4;249.2;50.05;347;4786.5
16-05-03;10:48;34.4;292.8;1.5;249.2;50.04;339;4786.6
16-05-03;10:51;34.5;297.9;1.3;249.2;50.04;331;4786.6
16-05-03;10:54;34.5;293.2;1.4;250.2;50.07;343;4786.6
16-05-03;10:57;34.6;284.4;1.8;24.4;50.01;455;4786.6
16-05-03;11:00;34.5;293.2;1.7;250.2;50.00;409;4786.6
16-05-03;11:03;34.6;296.4;1.6;250.2;50.01;400;4786.6
16-05-03;11:06;34.6;294.7;1.7;250.2;50.04;427;4786.7
16-05-03;11:09;34.8;293.8;2.8;247.3;50.03;696;4786.7
16-05-03;11:12;34.9;256.0;2.5;247.3;50.03;610;4786.7
16-05-03;11:15;35.4;289.4;2.7;248.2;50.01;660;4786.8
16-05-03;11:18;35.4;280.8;2.4;246.3;50.03;577;4786.8
16-05-03;11:21;35.5;279.9;2.5;247.3;50.03;622;4786.8
16-05-03;11:24;35.6;272.7;2.5;246.3;50.05;623;4786.8
16-05-03;11:27;35.9;290.1;3.7;247.3;50.03;914;4786.9
16-05-03;11:30;36.1;277.2;3.3;248.2;50.08;785;4786.9
16-05-03;11:33;36.5;280.0;3.2;247.3;50.02;791;4787.0
16-05-03;11:36;36.7;265.1;4.4;248.2;50.03;1105;4787.0
16-05-03;11:39;36.9;266.0;4.1;247.3;50.03;1025;4787.1
16-05-03;11:42;37.2;261.6;4.0;247.3;50.02;957;4787.1
16-05-03;11:45;36.9;279.6;3.0;246.3;50.02;729;4787.2
16-05-03;11:48;36.7;272.6;2.7;245.3;50.02;679;4787.2
16-05-03;11:51;36.5;284.4;1.4;245.3;50.04;356;4787.2
16-05-03;11:54;36.3;284.6;1.1;245.3;50.07;267;4787.2
16-05-03;11:57;35.9;283.4;1.0;244.3;50.02;231;4787.2
16-05-03;12:00;35.9;282.2;1.4;244.3;50.03;336;4787.3
16-05-03;12:03;36.4;279.0;3.7;246.3;50.03;889;4787.3
16-05-03;12:06;36.9;269.8;4.5;246.3;50.05;1111;4787.3
16-05-03;12:09;37.4;266.3;4.5;247.3;50.04;1111;4787.4
16-05-03;12:12;37.6;269.5;3.7;246.3;50.05;919;4787.5
16-05-03;12:15;37.7;267.4;4.5;247.3;50.02;1115;4787.5
16-05-03;12:18;37.9;257.9;4.6;246.3;50.03;1133;4787.5
16-05-03;12:21;38.3;258.3;4.5;247.3;50.01;1119;4787.6
16-05-03;12:24;38.3;256.6;4.4;247.3;50.07;1085;4787.7
16-05-03;12:27;38.5;254.8;4.4;246.3;50.03;1072;4787.7
16-05-03;12:30;38.6;258.5;4.3;247.3;50.02;1049;4787.8
16-05-03;12:33;38.6;260.3;3.4;246.3;50.04;800;4787.8
16-05-03;12:36;38.5;248.2;3.2;246.3;50.06;778;4787.9
16-05-03;12:39;39.0;255.6;4.2;247.3;50.05;1035;4787.9
16-05-03;12:42;39.1;259.5;4.4;247.3;50.01;1077;4788.0
16-05-03;12:45;38.7;263.8;3.7;246.3;50.08;911;4788.0
16-05-03;12:48;39.1;255.1;4.4;247.3;50.03;1079;4788.1
16-05-03;12:51;39.1;254.1;4.3;246.3;50.07;1054;4788.1
16-05-03;12:54;39.0;235.6;3.1;246.3;50.04;741;4788.2
16-05-03;12:57;39.2;267.1;2.7;245.3;50.02;655;4788.2
16-05-03;13:00;39.1;257.5;4.4;246.3;50.02;1091;4788.2
16-05-03;13:03;39.2;260.0;4.5;248.2;50.08;1094;4788.3
16-05-03;13:06;39.2;243.8;4.3;246.3;50.03;1057;4788.4
16-05-03;13:09;39.4;252.9;4.4;247.3;50.04;1062;4788.4
16-05-03;13:12;39.5;250.0;4.3;245.3;50.06;1061;4788.5
16-05-03;13:15;39.5;251.8;4.3;247.3;50.13;1045;4788.5
16-05-03;13:18;39.8;251.3;4.2;246.3;50.04;1041;4788.6
16-05-03;13:21;39.7;248.7;3.8;246.3;50.06;938;4788.6
16-05-03;13:24;39.1;251.3;1.4;245.3;50.06;350;4788.6
16-05-03;13:27;38.5;266.3;1.1;245.3;50.03;278;4788.7
16-05-03;13:30;37.8;272.0;1.0;245.3;50.01;241;4788.7
16-05-03;13:33;37.8;273.4;1.0;245.3;50.03;233;4788.7
16-05-03;13:36;37.5;270.8;0.8;245.3;50.02;202;4788.7
16-05-03;13:39;36.9;271.1;0.8;245.3;50.02;181;4788.7
16-05-03;13:42;36.7;267.1;0.7;243.4;50.05;146;4788.7
16-05-03;13:45;36.3;269.0;0.4;246.3;50.02;80;4788.7
16-05-03;13:48;36.0;264.8;0.1;244.3;50.06;35;4788.7
16-05-03;13:51;35.6;254.8;0.1;244.3;50.08;14;4788.7
16-05-03;13:54;35.3;243.3;0.1;245.3;50.03;19;4788.7
16-05-03;13:57;35.0;274.3;0.1;244.3;50.03;28;4788.7
16-05-03;14:00;34.9;257.8;0.2;244.3;50.02;34;4788.7
16-05-03;14:03;34.8;271.2;0.2;245.3;49.99;40;4788.7
16-05-03;14:06;34.6;275.5;0.2;244.3;50.00;42;4788.7
16-05-03;14:09;34.4;284.1;0.2;244.3;50.02;46;4788.7
16-05-03;14:12;34.2;263.6;0.2;245.3;49.98;50;4788.7
16-05-03;14:15;34.1;278.3;0.3;244.3;50.08;54;4788.7
16-05-03;14:18;33.9;287.6;0.4;245.3;50.04;61;4788.7
16-05-03;14:21;33.7;280.9;0.4;244.3;50.05;72;4788.7
16-05-03;14:24;33.9;287.4;0.4;245.3;50.04;82;4788.7
16-05-03;14:27;33.8;289.0;0.5;244.3;50.03;93;4788.8
16-05-03;14:30;33.7;294.7;0.5;245.3;50.02;103;4788.8
16-05-03;14:33;33.7;294.2;0.5;245.3;50.04;108;4788.8
16-05-03;14:36;33.5;292.8;0.6;245.3;50.04;112;4788.8
16-05-03;14:39;33.7;288.7;0.5;245.3;50.05;120;4788.8
16-05-03;14:42;33.7;286.2;0.5;245.3;50.04;122;4788.8
16-05-03;14:45;33.4;296.4;0.5;245.3;50.08;112;4788.8
16-05-03;14:48;33.3;283.1;0.4;245.3;50.06;76;4788.8
16-05-03;14:51;33.4;275.0;0.4;245.3;50.07;62;4788.8
16-05-03;14:54;33.2;280.3;0.4;245.3;50.07;78;4788.8
16-05-03;14:57;33.2;281.1;0.4;244.3;50.03;98;4788.8
16-05-03;15:00;33.1;286.9;0.5;244.3;50.02;107;4788.8
16-05-03;15:03;33.2;290.3;0.7;245.3;50.05;159;4788.8
16-05-03;15:06;33.1;285.6;0.8;245.3;50.02;206;4788.8
16-05-03;15:09;33.3;295.7;1.0;245.3;50.05;244;4788.8
16-05-03;15:12;33.2;293.1;1.1;244.3;50.04;273;4788.8
16-05-03;15:15;33.5;291.6;1.2;245.3;50.05;284;4788.9
16-05-03;15:18;33.4;297.9;1.2;245.3;50.04;295;4788.9
16-05-03;15:21;33.7;294.1;1.2;245.3;50.03;298;4788.9
16-05-03;15:24;33.4;297.9;1.4;244.3;50.04;313;4788.9
16-05-03;15:27;33.8;298.6;1.3;245.3;50.03;308;4788.9
16-05-03;15:30;33.7;293.9;1.2;244.3;50.03;303;4788.9
16-05-03;15:33;33.9;300.0;1.2;245.3;50.03;313;4788.9
16-05-03;15:36;33.9;298.5;1.3;245.3;50.04;332;4789.0
16-05-03;15:39;33.9;298.3;1.5;245.3;50.04;347;4789.0
16-05-03;15:42;34.1;291.9;1.5;244.3;50.04;394;4789.0
16-05-03;15:45;34.1;291.3;1.6;245.3;50.03;399;4789.0
16-05-03;15:48;34.0;292.9;1.9;245.3;50.03;440;4789.0
16-05-03;15:51;34.2;286.8;1.8;245.3;50.04;460;4789.1
16-05-03;15:54;34.6;287.5;2.3;246.3;50.02;557;4789.1
16-05-03;15:57;34.6;282.4;2.3;245.3;50.04;548;4789.1
16-05-03;16:00;34.8;279.7;2.2;246.3;50.00;552;4789.1
16-05-03;16:03;34.9;278.9;2.6;246.3;50.02;659;4789.2
16-05-03;16:06;35.0;274.0;2.8;248.2;50.02;685;4789.2
16-05-03;16:09;35.3;275.3;2.8;246.3;50.00;681;4789.2
16-05-03;16:12;35.5;275.0;2.5;246.3;50.02;647;4789.3
16-05-03;16:15;35.5;270.4;2.7;246.3;50.01;644;4789.3
16-05-03;16:18;35.7;276.7;2.5;245.3;50.01;612;4789.3
16-05-03;16:21;35.7;278.4;2.5;246.3;50.04;593;4789.4
16-05-03;16:24;35.6;275.9;2.4;246.3;50.02;568;4789.4
16-05-03;16:27;35.5;275.2;2.3;246.3;50.03;567;4789.4
16-05-03;16:30;35.7;279.3;2.1;244.3;50.01;508;4789.5
16-05-03;16:33;35.6;275.6;2.0;246.3;50.01;472;4789.5
16-05-03;16:36;35.7;283.3;1.8;245.3;50.08;450;4789.5
16-05-03;16:39;35.6;280.8;1.8;245.3;50.02;432;4789.5
16-05-03;16:42;35.3;287.4;0.9;245.3;50.03;217;4789.5
16-05-03;16:45;35.2;283.8;0.6;245.3;50.02;139;4789.5
16-05-03;16:48;34.8;280.8;0.5;245.3;49.98;120;4789.6
16-05-03;16:51;34.6;284.9;0.5;245.3;50.06;117;4789.6
16-05-03;16:54;34.6;282.1;0.6;245.3;50.05;120;4789.6
16-05-03;16:57;34.4;287.6;0.5;245.3;50.05;120;4789.6
16-05-03;17:00;34.4;276.8;0.5;245.3;50.04;126;4789.6
16-05-03;17:03;34.4;285.2;0.7;245.3;50.01;136;4789.6
16-05-03;17:06;34.1;287.4;0.7;244.3;50.03;146;4789.6
16-05-03;17:09;34.2;289.7;0.7;245.3;50.10;149;4789.6
16-05-03;17:12;34.1;282.7;0.7;244.3;50.02;148;4789.6
16-05-03;17:15;34.1;285.2;0.7;245.3;50.04;155;4789.6
16-05-03;17:18;34.0;297.3;0.7;245.3;50.03;157;4789.6
16-05-03;17:21;34.1;293.5;0.7;245.3;50.02;160;4789.6
16-05-03;17:24;34.0;293.1;0.8;245.3;50.04;186;4789.6
16-05-03;17:27;33.8;296.0;0.8;245.3;50.02;194;4789.6
16-05-03;17:30;34.0;291.7;0.9;244.3;50.01;199;4789.7
16-05-03;17:33;34.0;291.0;0.7;245.3;50.03;171;4789.7
16-05-03;17:36;33.8;287.6;0.7;244.3;50.02;175;4789.7
16-05-03;17:39;33.9;283.1;0.8;244.3;50.02;189;4789.7
16-05-03;17:42;33.5;291.5;0.8;245.3;50.04;188;4789.7
16-05-03;17:45;33.5;290.7;0.8;245.3;50.04;184;4789.7
16-05-03;17:48;33.7;284.9;0.8;245.3;50.02;187;4789.7
16-05-03;17:51;33.7;292.5;0.8;244.3;50.02;191;4789.7
16-05-03;17:54;33.5;293.4;0.8;245.3;50.07;185;4789.7
16-05-03;17:57;33.8;289.0;0.7;245.3;50.08;153;4789.7
16-05-03;18:00;33.5;287.1;0.7;244.3;50.06;163;4789.7
16-05-03;18:03;50.0;286.2;0.7;244.3;50.05;156;4789.8
16-05-03;18:06;33.5;288.4;0.7;245.3;50.06;153;4789.8
16-05-03;18:09;33.4;287.4;0.6;245.3;50.04;141;4789.8
16-05-03;18:12;33.5;288.4;0.6;244.3;50.04;137;4789.8
16-05-03;18:15;33.2;284.7;0.5;246.3;50.01;126;4789.8
16-05-03;18:18;33.4;290.1;0.5;245.3;50.02;115;4789.8
16-05-03;18:21;33.4;283.5;0.5;244.3;50.02;105;4789.8
16-05-03;18:24;33.2;286.3;0.5;244.3;50.00;95;4789.8
16-05-03;18:27;33.1;278.6;0.4;244.3;50.04;87;4789.8
16-05-03;18:30;33.2;284.0;0.4;244.3;50.00;78;4789.8
16-05-03;18:33;33.0;282.5;0.4;244.3;50.02;69;4789.8
16-05-03;18:36;33.0;279.3;0.4;243.4;50.02;61;4789.8
16-05-03;18:39;32.9;280.5;0.3;243.4;50.00;55;4789.8
16-05-03;18:42;32.9;277.7;0.2;244.3;50.01;50;4789.8
16-05-03;18:45;32.6;268.2;0.2;243.4;49.99;44;4789.8
16-05-03;18:48;32.7;271.1;0.2;244.3;50.01;39;4789.8
16-05-03;18:51;32.6;262.5;0.2;243.4;50.02;35;4789.8
16-05-03;18:54;32.4;269.9;0.1;245.3;50.10;30;4789.8
16-05-03;18:57;32.5;266.1;0.1;244.3;50.07;27;4789.8
16-05-03;19:00;32.4;264.8;0.1;243.4;50.07;23;4789.8
16-05-03;19:03;32.3;256.0;0.1;244.3;50.06;18;4789.8
16-05-03;19:06;32.0;260.7;0.1;243.4;50.05;15;4789.8
16-05-03;19:09;32.2;259.5;0.0;243.4;50.05;11;4789.8
16-05-03;19:12;32.2;250.7;0.0;244.3;50.02;9;4789.8
16-05-03;19:15;32.0;241.8;0.0;244.3;50.02;7;4789.8
16-05-03;19:18;31.9;242.8;0.0;245.3;50.03;4;4789.8
16-05-03;19:21;31.8;239.5;0.0;244.3;50.02;3;4789.8
16-05-03;19:24;31.8;235.2;0.0;243.4;50.02;1;4789.8
16-05-03;19:27;31.7;220.1;0.0;243.4;50.02;0;4789.8
16-05-03;19:30;31.6;225.7;0.0;243.4;50.05;0;4789.8
16-05-03;19:33;31.6;209.0;0.0;243.4;50.02;0;4789.8
16-05-03;19:36;31.5;137.6;0.0;243.4;50.03;0;4789.8
16-05-03;19:39;31.4;129.4;0.0;243.4;50.03;0;4789.8
16-05-03;19:42;31.4;197.6;0.0;246.3;50.01;0;4789.8
16-05-03;19:45;31.2;256.9;0.0;246.3;50.02;0;4789.8
16-05-03;19:48;31.2;235.6;0.0;246.3;50.00;0;4789.8
16-05-03;19:51;31.1;213.2;0.0;247.3;50.02;0;4789.8
16-05-03;19:54;31.0;186.1;0.0;246.3;50.02;0;4789.8
16-05-03;19:57;31.0;155.1;0.0;246.3;50.02;0;4789.8
16-05-03;20:00;30.9;126.7;0.0;246.3;50.04;0;4789.8
16-05-03;20:03;30.8;103.2;0.0;246.3;50.02;0;4789.8
16-05-04;05:42;24.2;267.6;0.1;240.4;50.03;18;4789.8
16-05-04;05:45;24.2;259.5;0.1;240.4;50.04;22;4789.8
16-05-04;05:48;25.3;272.6;0.1;241.4;50.02;27;4789.8
16-05-04;05:51;25.3;270.4;0.1;240.4;50.03;30;4789.8
16-05-04;05:54;25.7;266.4;0.1;240.4;50.12;29;4789.8
16-05-04;05:57;25.7;261.4;0.1;243.4;50.11;27;4789.8
16-05-04;06:00;26.4;256.6;0.1;242.4;50.05;28;4789.8
16-05-04;06:03;26.4;270.8;0.1;246.3;50.02;30;4789.8
16-05-04;06:06;26.8;270.1;0.1;247.3;50.03;30;4789.8
16-05-04;06:09;27.2;276.1;0.1;247.3;50.02;33;4789.8
16-05-04;06:12;26.8;274.0;0.2;246.3;50.03;38;4789.9
16-05-04;06:15;27.9;282.5;0.2;246.3;50.01;39;4789.9
16-05-04;06:18;27.9;280.9;0.2;246.3;50.01;44;4789.9
16-05-04;06:21;28.3;282.5;0.2;246.3;50.01;47;4789.9
16-05-04;06:24;28.6;271.7;0.3;246.3;50.05;50;4789.9
16-05-04;06:27;28.6;287.8;0.3;247.3;50.05;53;4789.9
16-05-04;06:30;28.6;286.8;0.3;246.3;50.06;57;4789.9
16-05-04;06:33;29.4;278.9;0.3;246.3;50.03;60;4789.9
16-05-04;06:36;29.4;278.4;0.3;246.3;50.01;63;4789.9
16-05-04;06:39;29.7;285.3;0.4;246.3;50.01;67;4789.9
16-05-04;06:42;30.1;292.8;0.4;246.3;50.02;71;4789.9
16-05-04;06:45;30.2;297.6;0.4;246.3;50.01;74;4789.9
16-05-04;06:48;30.2;284.4;0.4;247.3;50.01;79;4789.9
16-05-04;06:51;30.3;290.4;0.4;246.3;50.06;82;4789.9
16-05-04;06:54;30.3;288.8;0.4;246.3;50.02;86;4789.9
16-05-04;06:57;30.7;289.8;0.5;246.3;50.06;89;4789.9
16-05-04;07:00;30.5;288.7;0.5;246.3;50.07;93;4789.9
16-05-04;07:03;30.7;292.9;0.5;245.3;50.05;95;4789.9
16-05-04;07:06;30.8;290.4;0.5;245.3;50.04;97;4789.9
16-05-04;07:09;30.8;295.8;0.5;247.3;50.08;101;4789.9
16-05-04;07:12;30.9;297.0;0.5;247.3;50.02;101;4789.9
16-05-04;07:15;31.0;288.1;0.4;247.3;49.99;101;4789.9
16-05-04;07:18;31.0;294.8;0.5;247.3;50.02;104;4789.9
16-05-04;07:21;31.2;295.8;0.6;248.2;49.98;105;4789.9
16-05-04;07:24;31.4;297.0;0.5;248.2;50.04;106;4789.9
16-05-04;07:27;31.1;298.6;0.4;247.3;50.03;106;4789.9
16-05-04;07:30;31.4;295.0;0.5;247.3;50.02;106;4790.0
16-05-04;07:33;31.4;298.6;0.5;247.3;50.03;108;4790.0
16-05-04;07:36;31.4;296.6;0.6;247.3;50.02;111;4790.0
16-05-04;07:39;31.1;300.7;0.5;247.3;50.06;115;4790.0
16-05-04;07:42;31.6;299.7;0.5;246.3;50.02;115;4790.0
16-05-04;07:45;31.5;305.4;0.5;247.3;49.97;117;4790.0
16-05-04;07:48;31.7;299.5;0.5;246.3;50.02;119;4790.0
16-05-04;07:51;31.6;309.2;0.6;246.3;50.03;120;4790.0
16-05-04;07:54;31.7;308.4;0.5;247.3;50.03;125;4790.0
16-05-04;07:57;31.7;312.1;0.6;246.3;50.07;126;4790.0
16-05-04;08:00;31.9;311.8;0.6;247.3;50.04;130;4790.0
16-05-04;08:03;31.9;312.1;0.6;246.3;50.03;131;4790.0
16-05-04;08:06;32.0;308.2;0.6;246.3;50.03;134;4790.0
16-05-04;08:09;32.0;310.6;0.7;245.3;50.02;134;4790.0
16-05-04;08:12;31.9;314.0;0.6;245.3;50.02;136;4790.0
16-05-04;08:15;32.0;309.5;0.7;246.3;50.02;140;4790.0
16-05-04;08:18;31.9;309.2;0.6;245.3;50.04;140;4790.0
16-05-04;08:21;32.2;311.1;0.7;246.3;50.05;142;4790.1
16-05-04;08:24;32.3;314.3;0.6;246.3;50.04;144;4790.1
16-05-04;08:27;32.0;313.3;0.7;245.3;50.01;147;4790.1
16-05-04;08:30;31.9;318.3;0.7;243.4;50.03;150;4790.1
16-05-04;08:33;32.0;314.2;0.7;244.3;50.02;154;4790.1
16-05-04;08:36;32.4;320.8;0.7;246.3;50.05;162;4790.1
16-05-04;08:39;32.0;319.7;0.8;245.3;50.02;168;4790.1
16-05-04;08:42;32.4;314.9;0.8;245.3;50.02;174;4790.1
16-05-04;08:45;32.2;312.0;0.9;245.3;50.00;178;4790.1
16-05-04;08:48;32.0;297.9;0.8;245.3;50.06;181;4790.1
16-05-04;08:51;32.0;307.1;0.8;245.3;50.07;194;4790.1
16-05-04;08:54;32.4;301.1;1.0;244.3;50.03;217;4790.1
16-05-04;08:57;32.2;316.1;1.1;245.3;50.02;239;4790.2
16-05-04;09:00;32.4;312.3;1.1;245.3;50.00;266;4790.2
16-05-04;09:03;32.5;311.5;1.2;245.3;50.05;293;4790.2
16-05-04;09:06;32.4;309.0;1.3;246.3;50.06;322;4790.2
16-05-04;09:09;32.7;313.1;1.5;246.3;50.06;341;4790.2
16-05-04;09:12;32.7;305.1;1.5;246.3;50.00;351;4790.2
16-05-04;09:15;32.9;304.5;1.5;247.3;50.00;378;4790.3
16-05-04;09:18;33.0;301.0;1.6;246.3;50.03;382;4790.3
16-05-04;09:21;33.1;308.6;1.7;246.3;50.04;414;4790.3
16-05-04;09:24;33.3;306.7;1.9;245.3;50.05;443;4790.3
16-05-04;09:27;33.2;304.9;1.9;246.3;49.98;474;4790.3
16-05-04;09:30;33.4;303.0;2.1;246.3;50.04;509;4790.4
16-05-04;09:33;33.8;306.2;2.2;245.3;50.02;525;4790.4
16-05-04;09:36;33.9;300.8;2.3;245.3;50.05;569;4790.4
16-05-04;09:39;33.9;297.0;2.4;246.3;50.05;591;4790.4
16-05-04;09:42;34.1;296.6;2.5;246.3;50.04;617;4790.5
16-05-04;09:45;34.1;294.8;2.5;246.3;50.07;635;4790.5
16-05-04;09:48;34.4;293.5;2.7;246.3;50.07;652;4790.5
16-05-04;09:51;34.6;292.5;2.7;247.3;50.06;660;4790.6
16-05-04;09:54;34.8;291.2;2.8;247.3;50.05;680;4790.6
16-05-04;09:57;34.8;290.0;3.0;246.3;50.02;709;4790.6
16-05-04;10:00;34.9;288.4;2.9;247.3;50.03;720;4790.7
16-05-04;10:03;35.2;284.3;3.0;247.3;50.03;740;4790.7
16-05-04;10:06;35.3;286.2;3.1;247.3;50.06;770;4790.7
16-05-04;10:09;35.5;285.2;3.1;247.3;50.05;778;4790.8
16-05-04;10:12;35.6;284.6;3.3;247.3;49.99;797;4790.8
16-05-04;10:15;36.0;280.2;3.3;247.3;50.03;800;4790.9
16-05-04;10:18;36.2;280.3;3.3;247.3;50.03;829;4790.9
16-05-04;10:21;36.4;274.2;3.4;248.2;50.08;853;4790.9
16-05-04;10:24;36.3;272.3;3.5;247.3;50.05;857;4791.0
16-05-04;10:27;36.3;268.7;3.5;247.3;50.04;856;4791.0
16-05-04;10:30;36.7;269.5;0.0;247.3;50.03;866;4791.1
16-05-04;10:33;36.5;265.8;3.5;246.3;50.04;883;4791.1
16-05-04;10:36;36.7;268.7;3.6;247.3;50.07;891;4791.2
16-05-04;10:39;37.0;268.7;3.7;246.3;50.05;916;4791.2
16-05-04;10:42;37.0;267.7;3.8;248.2;50.11;929;4791.3
16-05-04;10:45;37.1;262.3;3.8;246.3;50.06;948;4791.3
16-05-04;10:48;37.4;263.9;3.9;247.3;50.07;962;4791.3
16-05-04;10:51;37.6;265.1;4.0;247.3;50.06;958;4791.4
16-05-04;10:54;37.7;262.7;3.9;247.3;50.05;969;4791.4
16-05-04;10:57;37.9;262.7;3.9;248.2;50.03;980;4791.5
16-05-04;11:00;37.9;262.9;4.0;248.2;50.00;984;4791.5
16-05-04;11:03;38.2;259.1;4.0;247.3;50.02;993;4791.6
16-05-04;11:06;38.2;261.0;4.1;246.3;49.99;993;4791.6
16-05-04;11:09;38.4;256.9;4.0;247.3;50.03;1002;4791.7
16-05-04;11:12;38.5;256.9;4.1;248.2;50.08;1004;4791.7
16-05-04;11:15;38.5;260.1;4.0;248.2;50.02;1004;4791.8
16-05-04;11:18;38.9;258.5;4.1;247.3;50.01;1000;4791.8
16-05-04;11:21;38.9;254.8;4.0;247.3;50.04;998;4791.9
16-05-04;11:24;39.0;257.8;4.1;248.2;50.04;1012;4791.9
16-05-04;11:27;39.0;258.3;4.1;248.2;50.05;1016;4792.0
16-05-04;11:30;39.1;256.6;4.1;248.2;50.02;1028;4792.0
16-05-04;11:33;39.2;256.7;4.3;247.3;50.03;1041;4792.1
16-05-04;11:36;39.3;252.3;4.0;247.3;50.02;989;4792.1
16-05-04;11:39;39.5;255.4;4.2;247.3;50.04;1041;4792.2
16-05-04;11:42;39.7;250.7;4.1;247.3;50.03;1043;4792.2
16-05-04;11:45;39.8;251.8;4.2;247.3;50.04;1028;4792.3
16-05-04;11:48;39.8;251.2;4.3;246.3;50.05;1040;4792.3
16-05-04;11:51;39.8;247.8;4.1;247.3;50.05;1031;4792.4
16-05-04;11:54;39.8;258.5;4.0;247.3;50.05;1001;4792.4
16-05-04;11:57;39.8;245.9;4.3;247.3;50.02;1059;4792.5
16-05-04;12:00;39.9;253.7;4.4;247.3;50.03;1082;4792.6
16-05-04;12:03;40.1;252.3;4.4;247.3;50.05;1071;4792.6
16-05-04;12:06;40.0;254.5;4.3;247.3;50.03;1038;4792.7
16-05-04;12:09;40.5;249.6;4.3;246.3;50.04;1049;4792.7
16-05-04;12:12;40.2;251.0;4.3;247.3;50.02;1059;4792.8
16-05-04;12:15;40.2;250.4;4.1;246.3;50.05;1032;4792.8
16-05-04;12:18;40.0;265.7;2.5;248.2;50.05;624;4792.9
16-05-04;12:21;39.7;258.8;2.1;246.3;50.04;515;4792.9
16-05-04;12:24;39.4;261.3;4.3;247.3;50.05;1041;4792.9
16-05-04;12:27;39.9;253.4;4.8;249.2;50.02;1184;4793.0
16-05-04;12:30;40.5;252.9;4.7;247.3;50.03;1176;4793.0
16-05-04;12:33;40.4;253.2;4.6;247.3;50.02;1124;4793.1
16-05-04;12:36;40.1;257.9;3.1;246.3;50.03;755;4793.1
16-05-04;12:39;39.3;265.1;1.0;245.3;50.06;245;4793.2
16-05-04;12:42;38.7;270.4;0.9;244.3;50.03;208;4793.2
16-05-04;12:45;38.2;278.0;0.9;245.3;50.04;219;4793.2
16-05-04;12:48;38.3;250.3;2.8;246.3;50.04;684;4793.2
16-05-04;12:51;38.9;267.1;4.7;247.3;50.07;1156;4793.3
16-05-04;12:54;39.2;257.3;4.8;247.3;50.02;1205;4793.3
16-05-04;12:57;39.7;253.2;4.8;248.2;50.00;1187;4793.4
16-05-04;13:00;39.8;249.0;4.7;247.3;49.98;1187;4793.4
16-05-04;13:03;40.2;248.1;4.8;247.3;50.01;1159;4793.5
16-05-04;13:06;40.4;244.7;4.8;247.3;50.02;1177;4793.6
16-05-04;13:09;40.2;251.8;4.1;247.3;50.09;1011;4793.6
16-05-04;13:12;39.9;259.1;1.6;245.3;50.01;387;4793.6
16-05-04;13:15;38.7;274.3;1.0;244.3;50.01;241;4793.7
16-05-04;13:18;38.3;280.3;0.9;245.3;50.03;209;4793.7
16-05-04;13:21;38.0;281.5;0.8;245.3;50.03;182;4793.7
16-05-04;13:24;37.5;285.4;0.8;245.3;50.03;173;4793.7
16-05-04;13:27;37.2;286.0;0.7;245.3;50.01;162;4793.7
16-05-04;13:30;36.9;284.7;0.6;245.3;50.01;150;4793.7
16-05-04;13:33;36.7;284.1;0.7;245.3;50.03;152;4793.7
16-05-04;13:36;36.4;283.1;0.8;245.3;50.03;172;4793.7
16-05-04;13:39;36.2;292.3;0.8;245.3;50.05;187;4793.7
16-05-04;13:42;36.2;301.4;1.1;246.3;50.06;277;4793.7
16-05-04;13:45;36.3;295.0;2.4;247.3;50.05;593;4793.8
16-05-04;13:48;36.5;295.7;2.3;247.3;50.04;573;4793.8
16-05-04;13:51;36.4;297.6;2.6;247.3;50.06;642;4793.8
16-05-04;13:54;36.3;300.1;2.4;246.3;50.05;593;4793.8
16-05-04;13:57;36.4;288.1;3.2;247.3;50.04;788;4793.9
16-05-04;14:00;36.8;283.5;2.9;247.3;50.02;742;4793.9
16-05-04;14:03;36.8;288.2;2.1;247.3;50.01;507;4793.9
16-05-04;14:06;36.7;289.7;2.4;248.2;50.05;614;4794.0
16-05-04;14:09;36.8;275.3;4.0;249.2;50.01;987;4794.0
16-05-04;14:12;37.0;270.9;3.5;248.2;50.01;883;4794.1
16-05-04;14:15;37.1;277.1;3.5;248.2;50.03;869;4794.1
16-05-04;14:18;37.5;261.4;3.8;248.2;50.04;957;4794.1
16-05-04;14:21;37.8;264.5;3.8;248.2;50.04;947;4794.2
16-05-04;14:24;38.0;253.7;4.3;248.2;50.03;1054;4794.2
16-05-04;14:27;38.2;255.3;4.1;248.2;50.00;1003;4794.3
16-05-04;14:30;38.3;257.2;4.3;248.2;49.99;1054;4794.3
16-05-04;14:33;38.6;253.8;4.2;248.2;50.02;1013;4794.4
16-05-04;14:36;38.6;257.8;4.2;247.3;50.03;1053;4794.5
16-05-04;17:15;35.2;279.1;2.1;249.2;50.02;515;4795.9
16-05-04;17:18;35.4;281.5;2.0;248.2;50.01;495;4795.9
16-05-04;17:21;35.5;278.4;1.8;249.2;50.03;468;4796.0
16-05-04;17:24;35.4;278.7;1.8;249.2;50.03;448;4796.0
16-05-04;17:27;35.2;276.2;1.7;248.2;50.06;434;4796.0
16-05-04;17:30;35.3;275.6;1.7;249.2;50.04;413;4796.0
16-05-04;17:33;35.2;281.5;1.7;249.2;50.02;396;4796.0
16-05-04;17:36;35.3;276.7;1.6;249.2;50.03;386;4796.1
16-05-04;17:39;35.5;278.6;1.5;248.2;50.00;372;4796.1
16-05-04;17:42;35.3;281.1;1.5;248.2;49.99;361;4796.1
16-05-04;17:45;35.4;276.1;1.4;248.2;50.03;348;4796.1
16-05-04;17:48;35.2;278.3;1.4;248.2;50.03;334;4796.1
16-05-04;17:51;35.0;280.8;1.3;248.2;50.03;321;4796.1
16-05-04;17:54;35.0;278.9;1.3;249.2;50.04;314;4796.2
16-05-04;17:57;35.0;284.6;1.2;248.2;50.07;295;4796.2
16-05-04;18:00;34.9;279.0;1.1;247.3;50.06;268;4796.2
16-05-04;18:03;35.0;285.0;1.1;248.2;50.01;250;4796.2
16-05-04;18:06;34.9;276.7;1.1;247.3;50.05;236;4796.2
16-05-04;18:09;34.9;281.3;1.0;247.3;50.02;235;4796.2
16-05-04;18:12;34.7;284.9;1.0;247.3;50.03;234;4796.2
16-05-04;18:15;34.8;282.4;0.8;247.3;50.01;215;4796.3
16-05-04;18:18;34.6;287.1;0.8;247.3;50.03;197;4796.3
16-05-04;18:21;34.6;288.7;0.6;247.3;50.02;140;4796.3
16-05-04;18:24;34.4;277.5;0.4;247.3;50.01;89;4796.3
16-05-04;18:27;34.4;272.9;0.4;247.3;50.03;75;4796.3
16-05-04;18:30;34.1;272.0;0.4;247.3;50.02;68;4796.3
16-05-04;18:33;34.0;264.1;0.3;247.3;50.00;65;4796.3
16-05-04;18:36;33.8;278.1;0.3;247.3;50.01;65;4796.3
