data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-04;18:39;33.8;271.5;0.4;246.3;50.02;66;4796.3
16-05-04;18:42;33.8;263.8;0.2;247.3;50.02;46;4796.3
16-05-04;18:45;33.5;265.1;0.2;246.3;50.01;38;4796.3
16-05-04;18:48;33.3;266.0;0.2;246.3;50.00;31;4796.3
16-05-04;18:51;33.4;251.2;0.1;246.3;50.03;25;4796.3
16-05-04;18:54;33.3;259.5;0.1;246.3;50.03;18;4796.3
16-05-04;18:57;33.1;252.0;0.1;246.3;50.08;14;4796.3
16-05-04;19:00;33.0;241.1;0.0;246.3;50.06;11;4796.3
16-05-04;19:03;32.7;249.3;0.0;246.3;50.04;7;4796.3
16-05-04;19:06;32.7;248.1;0.0;247.3;50.01;5;4796.3
16-05-04;19:09;32.7;244.9;0.0;246.3;50.02;4;4796.3
16-05-04;19:12;32.6;249.3;0.0;247.3;50.06;3;4796.3
16-05-04;19:15;32.5;226.9;0.0;246.3;50.02;2;4796.3
16-05-04;19:18;32.4;242.8;0.0;246.3;50.01;2;4796.3
16-05-04;19:21;32.3;246.3;0.0;246.3;50.04;4;4796.3
16-05-04;19:24;32.3;251.9;0.0;246.3;50.03;5;4796.3
16-05-04;19:27;32.3;236.5;0.0;246.3;50.03;4;4796.3
16-05-04;19:30;32.2;252.9;0.0;246.3;50.02;0;4796.3
16-05-04;19:33;31.9;225.4;0.0;246.3;50.02;1;4796.3
16-05-04;19:36;31.8;216.5;0.0;247.3;50.01;0;4796.3
16-05-04;19:39;31.8;162.3;0.0;246.3;50.01;0;4796.3
16-05-04;19:42;31.7;103.2;0.0;246.3;50.02;0;4796.3
16-05-04;19:45;31.6;172.8;0.0;246.3;50.02;0;4796.3
16-05-04;19:48;31.6;220.3;0.0;246.3;50.04;0;4796.3
16-05-04;19:51;31.5;189.2;0.0;246.3;50.03;0;4796.3
16-05-04;19:54;31.4;158.3;0.0;246.3;50.06;0;4796.3
16-05-04;19:57;31.2;139.4;0.0;246.3;50.06;0;4796.3
16-05-04;20:00;31.2;129.6;0.0;246.3;50.04;0;4796.3
16-05-04;20:03;31.1;107.8;0.0;246.3;50.04;0;4796.3
16-05-05;05:45;25.0;272.3;0.1;241.4;50.05;17;4796.3
16-05-05;05:48;25.3;266.3;0.1;241.4;50.04;19;4796.3
16-05-05;05:51;25.7;269.8;0.1;240.4;50.06;21;4796.3
16-05-05;05:54;25.7;259.2;0.1;240.4;50.06;23;4796.3
16-05-05;05:57;26.1;274.6;0.1;244.3;50.11;25;4796.3
16-05-05;06:00;26.8;261.1;0.1;242.4;50.09;26;4796.3
16-05-05;06:03;26.8;277.2;0.1;245.3;50.05;28;4796.3
16-05-05;06:06;27.2;276.8;0.1;247.3;50.03;29;4796.3
16-05-05;06:09;27.2;272.4;0.2;246.3;50.06;30;4796.3
16-05-05;06:12;27.5;262.6;0.2;246.3;50.05;32;4796.3
16-05-05;06:15;27.2;277.0;0.2;245.3;50.05;32;4796.3
16-05-05;06:18;28.6;279.1;0.2;245.3;50.05;36;4796.3
16-05-05;06:21;28.3;268.0;0.2;244.3;50.03;37;4796.3
16-05-05;06:24;28.6;274.0;0.2;245.3;50.06;38;4796.3
16-05-05;06:27;28.6;280.0;0.2;248.2;50.04;40;4796.3
16-05-05;06:30;29.7;282.1;0.2;245.3;50.06;41;4796.3
16-05-05;06:33;29.0;283.0;0.2;246.3;50.03;42;4796.3
16-05-05;06:36;29.7;281.5;0.3;246.3;49.98;44;4796.3
16-05-05;06:39;29.4;278.7;0.2;248.2;50.07;43;4796.3
16-05-05;06:42;30.2;266.8;0.2;246.3;50.06;45;4796.3
16-05-05;06:45;30.2;278.9;0.2;245.3;50.02;47;4796.3
16-05-05;06:48;30.1;276.8;0.2;248.2;50.02;48;4796.3
16-05-05;06:51;30.3;285.7;0.2;248.2;49.99;48;4796.3
16-05-05;06:54;30.3;274.6;0.2;247.3;50.03;49;4796.4
16-05-05;06:57;30.3;274.9;0.3;247.3;50.11;50;4796.4
16-05-05;07:00;30.3;281.8;0.3;248.2;50.10;51;4796.4
16-05-05;07:03;30.3;282.2;0.3;247.3;50.05;51;4796.4
16-05-05;07:06;30.4;277.5;0.3;247.3;50.04;52;4796.4
16-05-05;07:09;30.5;278.1;0.3;247.3;50.04;53;4796.4
16-05-05;07:12;30.4;275.5;0.3;246.3;49.99;53;4796.4
16-05-05;07:15;30.7;280.0;0.3;246.3;50.04;54;4796.4
16-05-05;07:18;30.8;278.1;0.3;245.3;50.03;55;4796.4
16-05-05;07:21;30.8;281.5;0.3;246.3;50.01;56;4796.4
16-05-05;07:24;30.8;285.4;0.3;246.3;50.03;56;4796.4
16-05-05;07:27;30.8;291.3;0.3;246.3;50.01;56;4796.4
16-05-05;07:30;30.8;293.9;0.3;247.3;50.02;58;4796.4
16-05-05;07:33;31.0;287.5;0.3;246.3;50.04;60;4796.4
16-05-05;07:36;30.9;287.9;0.3;246.3;50.04;63;4796.4
16-05-05;07:39;30.9;291.5;0.4;246.3;50.05;63;4796.4
16-05-05;07:42;31.0;294.8;0.4;245.3;50.06;65;4796.4
16-05-05;07:45;31.0;296.4;0.4;246.3;50.03;68;4796.4
16-05-05;07:48;31.1;299.7;0.4;245.3;50.03;67;4796.4
16-05-05;07:51;31.2;304.3;0.4;246.3;50.04;71;4796.4
16-05-05;07:54;31.4;293.1;0.4;246.3;50.04;72;4796.4
16-05-05;07:57;31.1;310.8;0.4;245.3;50.05;73;4796.4
16-05-05;08:00;31.1;307.1;0.4;245.3;50.00;76;4796.4
16-05-05;08:03;31.4;308.7;0.4;245.3;50.05;77;4796.4
16-05-05;08:06;31.4;305.7;0.4;246.3;50.05;78;4796.4
16-05-05;08:09;31.4;310.5;0.4;246.3;50.04;80;4796.4
16-05-05;08:12;31.5;311.4;0.4;246.3;50.03;82;4796.4
16-05-05;08:15;31.6;305.8;0.4;246.3;50.03;84;4796.4
16-05-05;08:18;31.5;307.7;0.4;244.3;50.03;86;4796.4
16-05-05;08:21;31.6;310.8;0.4;244.3;50.04;85;4796.4
16-05-05;08:24;31.5;312.0;0.4;243.4;50.05;88;4796.4
16-05-05;08:27;31.6;318.1;0.5;244.3;50.08;90;4796.5
16-05-05;08:30;31.6;319.1;0.5;244.3;50.03;88;4796.5
16-05-05;08:33;31.5;319.1;0.4;245.3;50.06;90;4796.5
16-05-05;08:36;31.7;310.5;0.5;245.3;50.04;90;4796.5
16-05-05;08:39;31.6;310.9;0.5;244.3;50.03;91;4796.5
16-05-05;08:42;31.5;308.9;0.5;243.4;50.02;92;4796.5
16-05-05;08:45;31.6;303.8;0.5;244.3;50.06;98;4796.5
16-05-05;08:48;31.7;287.2;0.5;244.3;50.02;105;4796.5
16-05-05;08:51;31.6;282.2;0.5;244.3;50.05;119;4796.5
16-05-05;08:54;31.7;280.5;0.6;244.3;50.05;140;4796.5
16-05-05;08:57;31.7;303.0;0.7;242.4;50.02;166;4796.5
16-05-05;09:00;31.9;309.0;0.8;244.3;50.04;194;4796.5
16-05-05;09:03;31.8;299.7;1.0;244.3;49.98;220;4796.5
16-05-05;09:06;32.0;313.0;1.0;244.3;50.04;247;4796.5
16-05-05;09:09;32.0;311.2;1.2;244.3;50.05;275;4796.5
16-05-05;09:12;32.3;315.2;1.2;244.3;50.03;303;4796.6
16-05-05;09:15;32.4;312.0;1.4;244.3;50.04;331;4796.6
16-05-05;09:18;32.3;314.0;1.5;244.3;50.05;357;4796.6
16-05-05;09:21;32.5;308.3;1.6;243.4;50.06;386;4796.6
16-05-05;09:24;32.7;313.9;1.7;245.3;50.06;412;4796.6
16-05-05;09:27;33.0;309.6;1.8;244.3;50.06;438;4796.7
16-05-05;09:30;32.9;307.0;1.9;244.3;50.04;467;4796.7
16-05-05;09:33;33.4;307.6;2.1;245.3;50.04;497;4796.7
16-05-05;09:36;33.2;305.8;2.1;243.4;50.06;522;4796.7
16-05-05;09:39;33.5;303.0;2.2;247.3;50.08;545;4796.8
16-05-05;09:42;33.4;38.6;2.3;247.3;50.06;570;4796.8
16-05-05;09:45;33.5;300.1;2.4;248.2;50.03;596;4796.8
16-05-05;09:48;34.0;300.7;2.5;246.3;50.03;621;4796.8
16-05-05;09:51;34.0;295.7;2.6;248.2;50.04;645;4796.9
16-05-05;09:54;34.4;295.8;2.7;248.2;50.04;666;4796.9
16-05-05;09:57;34.4;291.0;2.8;38.6;50.01;686;4796.9
16-05-05;10:00;34.6;292.8;2.9;249.2;50.01;710;4797.0
16-05-05;10:03;34.9;290.6;2.9;248.2;50.03;734;4797.0
16-05-05;10:06;34.9;289.0;3.0;249.2;50.03;751;4797.0
16-05-05;10:09;35.2;286.5;3.1;249.2;50.05;771;4797.1
16-05-05;10:12;35.3;284.0;3.2;249.2;50.03;793;4797.1
16-05-05;10:15;35.3;283.7;3.2;249.2;50.05;811;4797.2
16-05-05;10:18;35.9;278.9;3.4;247.3;50.05;828;4797.2
16-05-05;10:21;35.5;279.9;3.4;249.2;50.06;842;4797.2
16-05-05;10:24;35.7;275.3;3.5;249.2;50.08;860;4797.3
16-05-05;10:27;36.0;273.4;3.5;248.2;50.08;872;4797.3
16-05-05;10:30;36.1;272.6;3.6;248.2;50.04;887;4797.4
16-05-05;10:33;36.2;283.5;2.3;248.2;50.05;532;4797.4
16-05-05;10:36;36.3;269.2;3.8;248.2;50.04;939;4797.5
16-05-05;10:39;36.8;267.4;3.8;250.2;50.05;948;4797.5
16-05-05;10:42;36.8;269.2;3.9;248.2;50.01;968;4797.6
16-05-05;10:45;36.8;266.3;3.9;249.2;50.03;976;4797.6
16-05-05;10:48;37.0;261.9;4.0;249.2;50.05;985;4797.7
16-05-05;10:51;37.5;263.6;4.0;249.2;50.08;979;4797.7
16-05-05;10:54;37.6;264.5;4.0;249.2;50.12;986;4797.7
16-05-05;10:57;37.5;261.9;4.0;250.2;50.03;994;4797.8
16-05-05;11:00;37.7;267.1;4.1;249.2;50.02;1000;4797.8
16-05-05;11:03;37.8;269.0;4.1;249.2;50.02;1003;4797.9
16-05-05;11:06;38.0;268.7;4.0;249.2;50.04;1011;4797.9
16-05-05;11:09;38.2;261.3;4.2;250.2;50.00;1025;4798.0
16-05-05;11:12;38.3;260.7;4.2;249.2;50.04;1034;4798.0
16-05-05;11:15;38.4;263.0;4.1;248.2;50.07;1026;4798.1
16-05-05;11:18;38.5;261.1;4.1;249.2;50.03;1021;4798.2
16-05-05;11:21;38.6;262.3;4.1;250.2;50.07;1034;4798.2
16-05-05;11:24;38.7;256.6;4.3;250.2;50.07;1042;4798.3
16-05-05;11:27;38.9;260.4;4.3;249.2;50.07;1076;4798.3
16-05-05;11:30;39.1;255.4;4.5;249.2;50.05;1112;4798.4
16-05-05;11:33;39.2;252.3;4.5;249.2;50.07;1096;4798.4
16-05-05;11:36;39.2;253.7;4.3;249.2;50.05;1070;4798.5
16-05-05;11:39;39.4;255.1;4.3;249.2;50.05;1076;4798.5
16-05-05;11:42;39.4;258.5;4.3;250.2;50.03;1071;4798.6
16-05-05;11:45;39.5;259.4;4.4;249.2;50.05;1091;4798.6
16-05-05;11:48;39.2;259.2;4.6;250.2;50.06;1132;4798.7
16-05-05;11:51;39.4;253.5;4.6;250.2;50.07;1143;4798.7
16-05-05;11:54;39.3;265.4;4.5;249.2;50.07;1125;4798.8
16-05-05;11:57;39.4;261.9;4.4;249.2;50.04;1091;4798.8
16-05-05;12:00;39.7;256.0;4.5;248.2;50.08;1111;4798.9
16-05-05;12:03;39.9;258.5;4.5;251.1;50.10;1107;4798.9
16-05-05;12:06;40.1;259.2;4.6;249.2;50.07;1122;4799.0
16-05-05;12:09;40.0;258.9;4.6;248.2;50.10;1151;4799.0
16-05-05;12:12;40.0;257.5;4.7;248.2;50.08;1143;4799.1
16-05-05;12:15;40.1;256.7;4.6;249.2;50.08;1141;4799.1
16-05-05;12:18;40.2;260.1;4.6;249.2;50.02;1131;4799.2
16-05-05;12:21;40.4;257.6;4.5;249.2;50.08;1124;4799.3
16-05-05;12:24;39.7;266.1;0.8;248.2;50.07;184;4799.3
16-05-05;12:27;40.1;251.9;4.8;249.2;50.06;1193;4799.4
16-05-05;12:30;39.4;267.4;1.5;248.2;50.01;335;4799.4
16-05-05;12:33;39.2;289.4;3.7;248.2;50.05;922;4799.4
16-05-05;12:36;40.1;263.5;4.8;250.2;50.07;1199;4799.5
16-05-05;12:39;40.4;256.0;4.7;249.2;50.05;1172;4799.5
16-05-05;12:42;40.2;254.0;4.8;250.2;50.06;1174;4799.6
16-05-05;12:45;40.5;248.5;4.9;250.2;50.06;1222;4799.7
16-05-05;12:48;39.9;295.3;1.7;248.2;50.08;463;4799.7
16-05-05;12:51;39.9;255.6;1.0;247.3;50.08;244;4799.7
16-05-05;12:54;40.1;259.2;5.0;250.2;50.08;1251;4799.8
16-05-05;12:57;40.4;235.4;4.6;249.2;50.01;1142;4799.8
16-05-05;13:00;39.2;244.1;1.2;248.2;50.02;293;4799.9
16-05-05;13:03;38.7;273.9;1.0;247.3;50.04;253;4799.9
16-05-05;13:06;38.5;282.7;1.8;248.2;50.04;426;4799.9
16-05-05;13:09;38.5;277.2;1.2;246.3;50.03;266;4799.9
16-05-05;13:12;37.9;269.3;1.3;247.3;50.04;326;4799.9
16-05-05;13:15;39.0;2673;5.1;249.2;50.01;1249;4800.0
16-05-05;13:18;39.3;258.9;4.9;249.2;50.08;1215;4800.0
16-05-05;13:21;39.3;263.3;1.0;246.3;50.07;247;4800.1
16-05-05;13:24;39.4;260.5;4.9;250.2;50.07;1243;4800.1
16-05-05;13:27;39.8;256.2;5.0;250.2;50.01;1232;4800.2
16-05-05;13:30;40.0;252.0;5.2;251.1;50.04;1279;4800.3
16-05-05;13:33;40.0;258.9;5.4;250.2;50.05;1332;4800.3
16-05-05;13:36;39.3;268.5;1.2;248.2;50.02;270;4800.3
16-05-05;13:39;38.4;274.8;0.9;246.3;50.05;199;4800.4
16-05-05;13:42;38.2;277.0;1.2;248.2;50.00;295;4800.4
16-05-05;13:45;39.1;260.5;4.1;250.2;50.05;1037;4800.4
16-05-05;13:48;39.5;255.9;5.2;250.2;50.08;1291;4800.5
16-05-05;13:51;39.4;248.5;1.1;249.2;50.06;251;4800.5
16-05-05;13:54;38.7;271.2;3.4;250.2;50.05;1132;4800.6
16-05-05;13:57;39.5;259.2;5.0;252.1;50.06;1243;4800.6
16-05-05;14:00;40.0;254.7;5.1;251.1;50.05;1284;4800.7
16-05-05;14:03;40.0;256.3;4.9;251.1;50.04;1236;4800.7
16-05-05;14:06;39.5;253.1;4.9;250.2;50.03;1224;4800.8
16-05-05;14:09;40.0;254.7;4.9;250.2;50.06;1204;4800.8
16-05-05;14:12;40.2;266.6;3.9;250.2;50.03;1003;4800.9
16-05-05;14:15;40.5;251.6;4.5;251.1;50.02;1160;4800.9
16-05-05;14:18;40.4;249.4;1.7;248.2;50.03;396;4801.0
16-05-05;14:21;39.5;259.2;5.1;249.2;50.04;1261;4801.0
16-05-05;14:24;39.5;279.3;1.4;246.3;50.03;331;4801.1
16-05-05;14:27;39.0;280.6;1.3;246.3;50.06;307;4801.1
16-05-05;14:30;38.6;285.9;1.3;247.3;50.05;311;4801.1
16-05-05;14:33;38.2;281.1;1.1;246.3;50.10;280;4801.1
16-05-05;14:36;38.0;276.2;1.1;246.3;50.05;266;4801.1
16-05-05;14:39;38.0;272.7;4.9;247.3;50.04;1056;4801.2
16-05-05;14:42;38.7;268.5;5.1;249.2;50.08;1249;4801.2
16-05-05;14:45;39.2;265.4;1.5;247.3;50.05;388;4801.3
16-05-05;14:48;38.0;275.0;0.7;247.3;50.05;147;4801.3
16-05-05;14:51;37.5;279.0;0.5;247.3;50.01;98;4801.3
16-05-05;14:54;37.1;277.8;0.4;246.3;50.06;81;4801.3
16-05-05;14:57;36.7;284.9;0.4;248.2;50.04;88;4801.3
16-05-05;15:00;36.5;288.8;0.5;247.3;50.02;108;4801.3
16-05-05;15:03;36.2;289.4;0.6;245.3;50.07;130;4801.3
16-05-05;15:06;36.3;291.0;0.7;246.3;50.03;158;4801.3
16-05-05;15:09;36.5;286.2;4.6;249.2;50.07;1147;4801.3
16-05-05;15:12;37.2;274.6;4.3;250.2;50.02;1064;4801.4
16-05-05;15:15;37.8;268.7;4.1;249.2;50.06;1030;4801.4
16-05-05;15:18;37.8;269.2;4.1;249.2;50.06;1019;4801.5
16-05-05;15:21;37.9;261.6;3.5;248.2;50.03;877;4801.5
16-05-05;15:24;38.4;265.1;4.1;249.2;50.06;1014;4801.6
16-05-05;15:27;38.4;264.4;4.0;248.2;50.03;999;4801.6
16-05-05;15:30;38.4;268.2;3.6;249.2;50.03;896;4801.7
16-05-05;15:33;37.8;275.0;2.9;248.2;50.02;710;4801.7
16-05-05;15:36;37.8;286.2;2.7;248.2;50.05;672;4801.7
16-05-05;15:39;37.8;273.1;2.0;248.2;50.03;505;4801.8
16-05-05;15:42;37.6;284.3;2.1;248.2;50.02;498;4801.8
16-05-05;15:45;37.5;280.3;2.0;247.3;50.03;490;4801.8
16-05-05;15:48;37.5;271.2;2.7;249.2;50.04;665;4801.9
16-05-05;15:51;37.1;278.4;0.9;248.2;50.04;193;4801.9
16-05-05;15:54;36.5;281.8;0.7;248.2;50.06;141;4801.9
16-05-05;15:57;36.3;282.2;0.6;247.3;50.05;121;4801.9
16-05-05;16:00;36.2;277.7;0.5;248.2;50.04;112;4801.9
16-05-05;16:03;35.9;276.4;0.7;247.3;50.08;120;4801.9
16-05-05;16:06;35.6;277.7;0.5;247.3;50.02;123;4801.9
16-05-05;16:09;35.5;286.8;0.6;248.2;50.03;118;4801.9
16-05-05;16:12;35.5;293.5;0.6;247.3;50.04;144;4801.9
16-05-05;16:15;35.5;281.8;1.1;248.2;50.02;282;4801.9
16-05-05;16:18;35.6;264.1;2.6;250.2;50.03;646;4802.0
16-05-05;16:21;35.7;278.6;1.8;249.2;50.02;434;4802.0
16-05-05;16:24;35.6;293.7;1.7;249.2;50.03;409;4802.0
16-05-05;16:27;35.7;273.4;3.1;250.2;50.04;758;4802.0
16-05-05;16:30;36.1;282.5;3.2;248.2;50.03;794;4802.1
16-05-05;16:33;36.0;281.5;1.1;247.3;50.02;260;4802.1
16-05-05;16:36;36.0;274.2;2.5;247.3;50.02;639;4802.1
16-05-05;16:39;35.9;275.0;2.1;247.3;50.04;521;4802.1
16-05-05;16:42;35.9;275.3;1.5;248.2;50.03;353;4802.2
16-05-05;16:45;35.9;277.0;2.5;248.2;50.03;613;4802.2
16-05-05;16:48;36.2;279.4;1.5;249.2;50.03;357;4802.2
16-05-05;16:51;36.2;278.3;2.6;248.2;50.05;642;4802.2
16-05-05;16:54;36.1;276.4;2.6;247.3;50.05;625;4802.3
16-05-05;16:57;36.2;275.2;2.4;248.2;50.07;601;4802.3
16-05-05;17:00;36.3;272.6;2.3;249.2;50.09;579;4802.3
16-05-05;17:03;36.4;271.7;2.3;247.3;50.06;578;4802.4
16-05-05;17:06;36.3;280.0;2.2;246.3;50.09;542;4802.4
16-05-05;17:09;36.2;276.5;2.1;247.3;50.04;532;4802.4
16-05-05;17:12;36.2;277.1;2.1;248.2;50.05;512;4802.4
16-05-05;17:15;36.4;273.7;2.0;248.2;50.03;498;4802.5
16-05-05;17:18;36.3;276.5;2.0;248.2;50.04;477;4802.5
16-05-05;17:21;36.2;275.3;1.9;247.3;50.01;463;4802.5
16-05-05;17:24;36.3;269.6;1.8;248.2;50.04;451;4802.5
16-05-05;17:27;36.2;270.1;1.8;249.2;50.05;434;4802.6
16-05-05;17:30;36.1;274.0;1.7;248.2;50.04;413;4802.6
16-05-05;17:33;36.1;276.5;1.6;248.2;50.03;399;4802.6
16-05-05;17:36;36.1;272.9;1.7;249.2;50.05;388;4802.6
16-05-05;17:39;35.9;273.3;1.5;248.2;50.03;371;4802.6
16-05-05;17:42;36.0;274.6;1.4;248.2;50.07;356;4802.7
16-05-05;17:45;35.7;277.4;1.4;247.3;50.06;336;4802.7
16-05-05;17:48;35.5;276.7;1.3;248.2;50.06;322;4802.7
16-05-05;17:51;35.4;260.4;0.4;247.3;50.05;63;4802.7
16-05-05;17:54;35.0;272.7;0.3;247.3;50.06;65;4802.7
16-05-05;17:57;34.9;268.9;0.4;247.3;50.03;66;4802.7
16-05-05;18:00;34.7;271.1;1.0;248.2;50.03;237;4802.7
16-05-05;18:03;34.8;283.0;0.7;248.2;50.04;132;4802.7
16-05-05;18:06;34.7;274.9;0.3;248.2;50.11;71;4802.7
16-05-05;18:09;34.5;280.2;0.3;247.3;50.05;57;4802.7
16-05-05;18:12;34.4;269.8;0.4;247.3;50.02;52;4802.7
16-05-05;18:15;34.1;276.7;0.3;248.2;50.01;55;4802.7
16-05-05;18:18;34.1;268.5;0.3;248.2;50.01;52;4802.7
16-05-05;18:21;34.1;267.7;0.2;247.3;50.01;42;4802.7
16-05-05;18:24;33.8;262.7;0.2;247.3;50.02;32;4802.7
16-05-05;18:27;33.8;263.6;0.2;248.2;50.02;25;4802.7
16-05-05;18:30;33.7;260.5;0.1;247.3;50.01;21;4802.7
16-05-05;18:33;33.4;255.0;0.1;247.3;50.02;17;4802.7
16-05-05;18:36;33.3;250.7;0.1;247.3;50.00;15;4802.7
16-05-05;18:39;33.2;256.7;0.1;248.2;49.98;19;4802.7
16-05-05;18:42;33.2;256.3;0.1;247.3;50.04;17;4802.7
16-05-05;18:45;33.2;254.1;0.1;247.3;50.03;15;4802.7
16-05-05;18:48;33.1;257.6;0.1;247.3;50.04;16;4802.7
16-05-05;18:51;33.1;253.1;0.1;247.3;50.03;17;4802.7
16-05-05;18:54;32.9;255.7;0.1;247.3;50.05;16;4802.7
16-05-05;18:57;32.9;267.7;0.1;247.3;50.05;16;4802.7
16-05-05;19:00;32.6;268.2;0.1;247.3;50.06;17;4802.8
16-05-05;19:03;32.6;261.4;0.1;247.3;50.07;18;4802.8
16-05-05;19:06;32.5;250.7;0.1;248.2;50.04;16;4802.8
16-05-05;19:09;32.6;255.9;0.1;247.3;50.02;15;4802.8
16-05-05;19:12;32.4;253.7;0.1;248.2;50.07;15;4802.8
16-05-05;19:15;32.5;248.7;0.0;249.2;50.06;12;4802.8
16-05-05;19:18;32.4;249.0;0.0;248.2;50.05;11;4802.8
16-05-05;19:21;32.2;260.3;0.0;247.3;50.03;9;4802.8
16-05-05;19:24;32.3;249.3;0.0;247.3;50.02;6;4802.8
16-05-05;19:27;32.2;234.3;0.0;248.2;50.05;5;4802.8
16-05-05;19:30;32.0;239.6;0.0;247.3;50.03;3;4802.8
16-05-05;19:33;31.9;251.2;0.0;247.3;50.06;3;4802.8
16-05-05;19:36;31.8;234.8;0.0;247.3;50.05;0;4802.8
16-05-05;19:39;31.8;191.4;0.0;246.3;50.03;0;4802.8
16-05-05;19:42;31.7;197.3;0.0;247.3;50.06;0;4802.8
16-05-05;19:45;31.6;204.4;0.0;247.3;50.02;0;4802.8
16-05-05;19:48;31.6;270.8;0.0;246.3;50.02;0;4802.8
16-05-05;19:51;31.5;263.9;0.0;247.3;50.03;0;4802.8
16-05-05;19:54;31.5;247.4;0.0;246.3;50.03;0;4802.8
16-05-05;19:57;31.4;4.8;0.0;246.3;50.07;0;4802.8
16-05-05;20:00;31.2;199.2;0.0;246.3;50.06;0;4802.8
16-05-05;20:03;31.2;167.4;0.0;247.3;50.04;0;4802.8
16-05-05;20:06;31.1;138.1;0.0;246.3;50.03;0;4802.8
16-05-05;20:09;31.1;104.4;0.0;246.3;50.03;0;4802.8
16-05-06;05:42;24.6;268.9;0.1;241.4;50.06;17;4802.8
16-05-06;05:45;25.0;268.7;0.1;240.4;50.04;18;4802.8
16-05-06;05:48;25.7;272.3;0.1;242.4;50.09;21;4802.8
16-05-06;05:51;25.7;275.0;0.1;240.4;50.07;24;4802.8
16-05-06;05:54;26.1;282.5;0.1;240.4;50.07;24;4802.8
16-05-06;05:57;26.1;284.0;0.1;244.3;50.10;24;4802.8
16-05-06;06:00;26.4;276.1;0.1;242.4;50.07;27;4802.8
16-05-06;06:03;27.5;280.9;0.1;243.4;50.07;28;4802.8
16-05-06;06:06;27.2;276.2;0.1;243.4;50.06;30;4802.8
16-05-06;06:09;27.5;275.2;0.2;245.3;50.08;32;4802.8
16-05-06;06:12;28.3;278.6;0.2;245.3;50.04;34;4802.8
16-05-06;06:15;28.3;277.4;0.2;245.3;50.08;34;4802.8
16-05-06;06:18;28.6;284.7;0.2;246.3;50.07;36;4802.8
16-05-06;06:21;29.4;278.4;0.2;245.3;50.06;37;4802.8
16-05-06;06:24;29.0;266.7;0.2;247.3;49.99;37;4802.8
16-05-06;06:27;29.4;279.0;0.2;246.3;50.11;38;4802.8
16-05-06;06:30;29.7;284.1;0.2;245.3;50.04;39;4802.8
16-05-06;06:33;29.7;267.0;0.2;246.3;50.07;40;4802.8
16-05-06;06:36;29.7;279.9;0.2;245.3;50.07;43;4802.8
16-05-06;06:39;29.4;274.9;0.2;247.3;50.04;42;4802.8
16-05-06;06:42;30.1;279.1;0.2;247.3;49.97;45;4802.8
16-05-06;06:45;30.2;281.9;0.2;245.3;50.06;46;4802.8
16-05-06;06:48;30.1;285.9;0.2;244.3;50.02;46;4802.8
16-05-06;06:51;30.3;276.1;0.2;244.3;50.03;47;4802.8
16-05-06;06:54;30.2;279.1;0.2;245.3;50.05;48;4802.8
16-05-06;06:57;30.4;277.1;0.2;242.4;50.08;49;4802.8
16-05-06;07:00;30.4;277.7;0.3;243.4;50.09;51;4802.8
16-05-06;07:03;30.5;273.3;0.3;243.4;50.06;51;4802.8
16-05-06;07:06;30.7;276.7;0.3;243.4;50.03;53;4802.8
16-05-06;07:09;30.7;284.1;0.3;243.4;50.03;53;4802.8
16-05-06;07:12;30.8;283.1;0.3;243.4;50.03;54;4802.8
16-05-06;07:15;30.8;277.0;0.3;243.4;50.02;55;4802.8
16-05-06;07:18;30.8;281.9;0.3;246.3;50.03;57;4802.8
16-05-06;07:21;30.8;285.4;0.3;247.3;50.03;58;4802.8
16-05-06;07:24;30.9;280.6;0.3;246.3;50.05;59;4802.8
16-05-06;07:27;31.0;275.2;0.3;245.3;50.05;59;4802.8
16-05-06;07:30;31.1;289.0;0.3;245.3;50.03;60;4802.8
16-05-06;07:33;31.0;288.4;0.4;246.3;50.06;63;4802.8
16-05-06;07:36;31.1;287.5;0.4;246.3;50.02;67;4802.8
16-05-06;07:39;31.2;298.2;0.4;246.3;50.00;67;4802.8
16-05-06;07:42;31.2;295.8;0.3;245.3;50.01;70;4802.8
16-05-06;07:45;31.1;293.1;0.4;246.3;50.01;73;4802.8
16-05-06;07:48;31.4;296.9;0.4;247.3;50.02;74;4802.8
16-05-06;07:51;31.2;299.4;0.4;246.3;50.02;76;4802.9
16-05-06;07:54;31.2;304.3;0.4;246.3;50.02;78;4802.9
16-05-06;07:57;31.5;305.5;0.4;246.3;50.05;81;4802.9
16-05-06;08:00;31.5;307.1;0.4;246.3;50.04;80;4802.9
16-05-06;08:03;31.4;310.5;0.4;246.3;50.05;82;4802.9
16-05-06;08:06;31.5;305.7;0.4;246.3;50.05;86;4802.9
16-05-06;08:09;31.6;307.1;0.4;246.3;50.08;86;4802.9
16-05-06;08:12;31.5;305.1;0.4;245.3;50.07;88;4802.9
16-05-06;08:15;31.6;307.1;0.4;246.3;50.05;89;4802.9
16-05-06;08:18;31.7;317.2;0.4;246.3;50.04;90;4802.9
16-05-06;08:21;31.8;310.9;0.5;246.3;50.01;91;4802.9
16-05-06;08:24;31.7;308.9;0.4;246.3;50.04;94;4802.9
16-05-06;08:27;31.7;310.5;0.4;246.3;50.01;95;4802.9
16-05-06;08:30;31.8;315.9;0.5;246.3;50.02;99;4802.9
16-05-06;08:33;31.8;314.3;0.5;245.3;50.03;103;4802.9
16-05-06;08:36;31.8;311.2;0.5;245.3;50.03;108;4802.9
16-05-06;08:39;32.0;312.4;0.6;245.3;50.04;112;4802.9
16-05-06;08:42;31.9;309.8;0.5;246.3;50.05;117;4802.9
16-05-06;08:45;31.8;312.7;0.5;247.3;50.04;121;4802.9
16-05-06;08:48;31.9;292.8;0.6;247.3;50.04;128;4802.9
16-05-06;08:51;32.0;310.2;0.6;245.3;50.06;133;4802.9
16-05-06;08:54;32.0;272.9;0.6;245.3;50.03;135;4803.0
16-05-06;08:57;32.0;281.9;0.4;245.3;50.01;83;4803.0
16-05-06;09:00;31.9;275.3;0.4;245.3;50.02;84;4803.0
16-05-06;09:03;31.9;282.1;0.4;244.3;50.04;91;4803.0
16-05-06;09:06;32.0;294.8;0.5;245.3;50.06;99;4803.0
16-05-06;09:09;31.8;284.0;0.5;244.3;50.07;117;4803.0
16-05-06;09:12;31.9;297.9;0.7;245.3;50.07;149;4803.0
16-05-06;09:15;32.3;303.3;0.9;245.3;50.05;209;4803.0
16-05-06;09:18;32.3;296.0;1.6;245.3;50.05;384;4803.0
16-05-06;09:21;32.5;303.6;1.4;245.3;50.04;328;4803.0
16-05-06;09:24;32.9;307.1;2.5;246.3;50.04;605;4803.0
16-05-06;09:27;32.9;309.0;1.8;245.3;50.00;428;4803.1
16-05-06;09:30;33.0;303.3;2.5;246.3;50.05;633;4803.1
16-05-06;09:33;33.3;300.4;2.0;245.3;50.04;490;4803.1
16-05-06;09:36;33.2;299.1;2.5;246.3;50.05;605;4803.1
16-05-06;09:39;33.5;302.9;2.2;245.3;50.04;544;4803.2
16-05-06;09:42;33.8;300.5;2.5;246.3;50.03;582;4803.2
16-05-06;09:45;33.9;299.7;2.4;246.3;50.04;597;4803.2
16-05-06;09:48;34.4;297.0;2.5;246.3;50.05;613;4803.3
16-05-06;09:51;34.2;293.1;2.6;246.3;50.07;636;4803.3
16-05-06;09:54;34.5;293.1;2.7;247.3;50.04;657;4803.3
16-05-06;09:57;34.6;292.5;2.8;247.3;50.01;681;4803.4
16-05-06;10:00;34.6;292.2;2.8;248.2;50.02;707;4803.4
16-05-06;10:03;35.0;290.3;3.0;247.3;50.02;727;4803.4
16-05-06;10:06;35.0;284.3;3.0;247.3;50.04;738;4803.5
16-05-06;10:09;35.5;284.6;3.1;247.3;50.05;757;4803.5
16-05-06;10:12;35.5;279.6;3.1;247.3;50.05;774;4803.5
16-05-06;10:15;36.0;278.9;3.2;247.3;50.03;798;4803.6
16-05-06;10:18;35.6;277.0;3.3;247.3;50.04;816;4803.6
16-05-06;10:21;36.1;276.2;3.4;246.3;50.03;833;4803.7
16-05-06;10:24;36.2;277.2;3.5;247.3;50.05;857;4803.7
16-05-06;10:27;36.5;272.7;3.5;247.3;50.03;867;4803.7
16-05-06;10:30;36.4;268.6;3.6;2475;50.04;881;4803.8
16-05-06;10:33;36.5;266.1;3.7;247.3;50.03;897;4803.8
16-05-06;10:36;36.9;268.2;3.7;247.3;50.04;911;4803.9
16-05-06;10:39;37.2;263.6;3.7;247.3;50.05;924;4803.9
16-05-06;10:42;37.4;262.9;3.9;247.3;49.98;929;4804.0
16-05-06;10:45;37.4;256.6;3.4;248.2;50.04;831;4804.0
16-05-06;10:48;37.5;252.2;3.8;247.3;50.04;944;4804.1
16-05-06;10:51;37.8;261.4;4.0;247.3;50.07;983;4804.1
16-05-06;10:54;37.9;257.5;4.0;247.3;50.04;993;4804.2
16-05-06;10:57;38.0;258.9;4.1;249.2;50.03;1001;4804.2
16-05-06;11:00;38.3;257.3;4.1;247.3;50.03;1010;4804.3
16-05-06;11:03;38.2;255.1;4.1;247.3;50.05;1011;4804.3
16-05-06;11:06;38.5;257.0;4.2;247.3;50.03;1015;4804.4
16-05-06;11:09;38.5;256.3;4.1;247.3;50.05;1015;4804.4
16-05-06;11:12;39.0;254.8;4.1;247.3;50.03;1025;4804.5
16-05-06;11:15;39.2;252.9;4.3;247.3;50.03;1043;4804.5
16-05-06;11:18;39.1;250.3;4.3;247.3;50.04;1053;4804.6
16-05-06;11:21;39.4;254.5;4.3;247.3;50.05;1059;4804.6
16-05-06;11:24;39.4;251.5;4.4;247.3;50.05;1083;4804.7
16-05-06;11:27;39.7;252.9;4.4;247.3;50.02;1090;4804.7
16-05-06;11:30;39.8;249.7;4.4;247.3;50.02;1093;4804.8
16-05-06;11:33;39.9;255.6;4.7;248.2;50.03;1153;4804.8
16-05-06;11:36;39.0;264.9;1.2;247.3;50.08;287;4804.9
16-05-06;11:39;39.0;298.8;4.3;247.3;50.04;1063;4804.9
16-05-06;11:42;38.7;266.7;3.3;247.3;50.03;762;4804.9
16-05-06;11:45;39.3;280.3;3.8;247.3;50.02;945;4805.0
16-05-06;11:48;38.7;268.2;1.2;246.3;50.05;298;4805.0
16-05-06;11:51;38.0;273.7;1.4;246.3;50.05;311;4805.0
16-05-06;11:54;37.9;284.9;5.4;248.2;50.06;1320;4805.0
16-05-06;11:57;38.6;256.6;3.7;247.3;50.03;911;4805.1
16-05-06;12:00;39.4;255.6;5.7;248.2;50.04;1410;4805.2
16-05-06;12:03;39.4;259.2;4.0;246.3;50.05;990;4805.2
16-05-06;12:06;39.5;251.0;3.9;246.3;50.05;894;4805.3
16-05-06;12:09;39.5;252.8;5.6;247.3;50.06;1369;4805.3
16-05-06;12:12;40.1;242.7;5.3;247.3;50.04;1303;4805.4
16-05-06;12:15;39.4;277.0;1.7;246.3;50.05;410;4805.4
16-05-06;12:18;39.1;275.3;2.1;247.3;50.12;505;4805.4
16-05-06;12:21;39.0;272.0;2.6;246.3;50.06;648;4805.5
16-05-06;12:24;39.2;253.2;4.5;247.3;50.06;1071;4805.5
16-05-06;12:27;38.9;287.8;5.1;247.3;50.02;1250;4805.5
16-05-06;12:30;39.3;267.7;5.1;247.3;49.98;1278;4805.6
16-05-06;12:33;39.8;256.0;5.4;248.2;50.05;1319;4805.6
16-05-06;12:36;40.4;246.2;5.0;247.3;50.07;1231;4805.7
16-05-06;12:39;40.4;246.5;4.8;247.3;50.03;1213;4805.8
16-05-06;12:42;40.2;246.3;1.2;245.3;50.07;296;4805.8
16-05-06;12:45;39.7;245.5;4.2;247.3;50.06;1089;4805.9
16-05-06;12:48;39.7;247.5;3.7;246.3;50.05;1032;4805.9
16-05-06;12:51;40.2;251.2;5.1;247.3;50.05;1261;4806.0
16-05-06;12:54;40.8;247.9;5.3;247.3;50.06;1286;4806.0
16-05-06;12:57;40.8;244.4;1.9;246.3;50.05;473;4806.1
16-05-06;13:00;40.5;243.4;1.4;245.3;49.98;354;4806.1
16-05-06;13:03;40.1;250.7;5.8;248.2;50.04;1408;4806.2
16-05-06;13:06;39.8;249.4;2.4;246.3;50.04;612;4806.2
16-05-06;13:09;39.2;271.5;2.2;246.3;50.06;524;4806.2
16-05-06;13:12;39.2;271.4;1.5;245.3;50.04;361;4806.2
16-05-06;13:15;38.7;281.2;1.5;245.3;50.04;360;4806.3
16-05-06;13:18;38.4;285.6;1.3;244.3;50.04;335;4806.3
16-05-06;13:21;38.3;289.4;1.4;245.3;50.06;326;4806.3
16-05-06;13:24;37.9;282.5;1.2;246.3;50.06;312;4806.3
16-05-06;13:27;37.9;291.0;1.4;245.3;50.06;336;4806.3
16-05-06;13:30;37.6;284.9;1.4;246.3;50.03;339;4806.3
16-05-06;13:33;50.0;289.5;1.5;245.3;50.02;350;4806.4
16-05-06;13:36;37.2;293.2;1.4;246.3;50.07;350;4806.4
16-05-06;13:39;37.4;288.7;1.5;247.3;50.06;387;4806.4
16-05-06;13:42;37.2;282.4;1.7;246.3;50.06;410;4806.4
16-05-06;13:45;37.0;288.7;1.6;247.3;49.99;368;4806.4
16-05-06;13:48;36.8;290.3;1.6;247.3;50.04;361;4806.5
16-05-06;13:51;36.9;288.4;1.6;247.3;50.06;388;4806.5
16-05-06;13:54;37.0;290.4;1.6;247.3;50.06;387;4806.5
16-05-06;13:57;36.8;271.7;2.9;248.2;50.03;696;4806.5
16-05-06;14:00;36.7;284.3;1.8;247.3;50.03;432;4806.5
16-05-06;14:03;37.1;275.3;1.5;247.3;50.03;364;4806.6
16-05-06;14:06;36.5;283.4;1.2;246.3;50.03;282;4806.6
16-05-06;14:09;36.7;281.1;1.0;247.3;50.03;234;4806.6
16-05-06;14:12;36.2;282.1;0.8;246.3;50.07;204;4806.6
16-05-06;14:15;36.1;278.1;0.7;246.3;50.05;176;4806.6
16-05-06;14:18;36.0;283.7;0.7;246.3;50.02;161;4806.6
16-05-06;14:21;35.5;279.4;0.7;247.3;50.04;144;4806.6
16-05-06;14:24;35.5;283.7;0.6;246.3;50.02;136;4806.6
16-05-06;14:27;35.4;281.3;0.7;246.3;50.08;134;4806.6
16-05-06;14:30;35.4;288.7;0.7;247.3;50.04;144;4806.7
16-05-06;14:33;35.3;291.2;0.9;246.3;50.05;188;4806.7
16-05-06;14:36;35.4;286.6;1.0;246.3;50.07;235;4806.7
16-05-06;14:39;35.4;260.4;1.5;247.3;50.05;343;4806.7
16-05-06;14:42;35.6;265.7;3.8;249.2;50.06;1045;4806.7
16-05-06;14:45;36.0;277.0;1.5;247.3;50.03;372;4806.8
16-05-06;14:48;35.7;274.6;1.2;247.3;50.05;285;4806.8
16-05-06;14:51;35.4;278.1;1.0;246.3;50.03;240;4806.8
16-05-06;14:54;35.3;280.2;1.0;247.3;50.06;242;4806.8
16-05-06;14:57;36.0;293.7;4.7;249.2;50.06;1165;4806.8
16-05-06;15:00;37.0;260.0;4.8;250.2;50.07;1180;4806.9
16-05-06;15:03;37.4;236.2;4.6;249.2;50.07;1124;4806.9
16-05-06;15:06;36.9;272.7;1.5;247.3;50.07;366;4807.0
16-05-06;15:09;36.5;277.8;1.4;247.3;50.05;347;4807.0
16-05-06;15:12;36.4;285.2;1.4;248.2;50.04;335;4807.0
16-05-06;15:15;36.9;265.1;5.0;249.2;50.04;1224;4807.0
16-05-06;15:18;36.9;262.0;5.0;249.2;50.05;1226;4807.1
16-05-06;15:21;37.8;252.3;2.8;248.2;50.06;760;4807.1
16-05-06;15:24;37.0;291.2;3.0;248.2;50.04;748;4807.2
16-05-06;15:27;37.0;277.7;2.5;247.3;50.06;589;4807.2
16-05-06;15:30;36.8;282.5;1.3;247.3;50.05;327;4807.2
16-05-06;15:33;36.8;274.5;1.5;248.2;50.06;374;4807.2
16-05-06;15:36;36.7;277.8;1.4;248.2;50.04;335;4807.2
16-05-06;15:39;36.7;246.3;4.3;250.2;50.06;1073;4807.3
16-05-06;15:42;37.1;278.4;1.4;249.2;50.04;335;4807.3
16-05-06;15:45;37.1;274.2;1.1;248.2;50.05;279;4807.3
16-05-06;15:48;36.9;272.4;1.5;247.3;50.07;388;4807.4
16-05-06;15:51;37.4;261.4;3.7;250.2;50.05;913;4807.4
16-05-06;15:54;37.7;265.8;3.6;250.2;50.02;907;4807.4
16-05-06;15:57;37.9;260.7;3.6;249.2;50.06;893;4807.5
16-05-06;16:00;37.9;255.0;3.6;250.2;50.06;921;4807.5
16-05-06;16:03;37.8;272.1;2.8;249.2;50.07;728;4807.6
16-05-06;16:06;37.7;263.9;3.7;250.2;50.04;950;4807.6
16-05-06;16:09;38.2;263.2;3.7;250.2;50.04;926;4807.7
16-05-06;16:12;37.4;267.4;0.7;248.2;50.03;182;4807.7
16-05-06;16:15;37.1;262.7;0.6;248.2;50.05;139;4807.7
16-05-06;16:18;36.7;267.7;0.5;248.2;50.03;102;4807.7
16-05-06;16:21;50.0;268.6;0.5;246.3;50.05;94;4807.7
16-05-06;16:24;36.9;284.4;3.2;248.2;50.05;781;4807.7
16-05-06;16:27;37.2;275.9;3.0;247.3;50.03;752;4807.8
16-05-06;16:30;37.2;274.9;3.0;247.3;50.02;733;4807.8
16-05-06;16:33;37.4;271.8;2.9;248.2;50.05;715;4807.8
16-05-06;16:36;37.5;269.3;2.8;247.3;50.05;699;4807.9
16-05-06;16:39;37.4;272.4;2.8;247.3;50.03;687;4807.9
16-05-06;16:42;37.4;272.4;2.7;248.2;50.03;662;4807.9
16-05-06;16:45;37.5;268.7;2.6;249.2;50.02;650;4808.0
16-05-06;16:48;37.6;272.6;2.5;248.2;50.04;625;4808.0
16-05-06;16:51;37.7;270.1;2.5;248.2;50.05;610;4808.0
16-05-06;16:54;37.6;269.8;2.5;248.2;50.06;601;4808.1
16-05-06;16:57;37.6;273.0;2.4;248.2;50.08;589;4808.1
16-05-06;17:00;37.5;271.5;2.3;249.2;50.08;572;4808.1
16-05-06;17:03;37.2;274.3;2.3;249.2;50.08;559;4808.1
16-05-06;17:06;37.2;276.7;2.2;249.2;50.05;543;4808.2
16-05-06;17:09;37.4;277.0;2.2;249.2;50.05;541;4808.2
16-05-06;17:12;37.1;277.2;2.1;248.2;50.05;525;4808.2
16-05-06;17:15;37.1;273.0;2.1;248.2;50.04;510;4808.2
16-05-06;17:18;37.1;273.0;2.0;248.2;50.03;493;4808.3
16-05-06;17:21;37.1;276.4;2.0;248.2;50.02;474;4808.3
16-05-06;17:24;36.9;276.7;1.8;248.2;50.04;450;4808.3
16-05-06;17:27;37.0;275.2;1.8;248.2;50.03;435;4808.3
16-05-06;17:30;36.8;271.8;1.7;248.2;50.06;430;4808.4
16-05-06;17:33;36.5;282.7;1.7;248.2;50.02;405;4808.4
16-05-06;17:36;36.5;273.4;1.5;248.2;50.03;376;4808.4
16-05-06;17:39;36.7;4.8;1.5;248.2;50.02;374;4808.4
16-05-06;17:42;36.4;279.3;1.5;247.3;50.02;357;4808.4
16-05-06;17:45;36.2;282.8;1.4;248.2;50.06;349;4808.5
16-05-06;17:48;36.2;274.9;1.4;248.2;50.07;342;4808.5
16-05-06;17:51;36.2;281.2;1.3;247.3;50.05;326;4808.5
16-05-06;17:54;36.0;261.0;1.3;248.2;50.08;311;4808.5
16-05-06;17:57;36.3;280.8;1.3;249.2;50.08;315;4808.5
16-05-06;18:00;35.7;255.6;0.4;248.2;50.07;80;4808.5
16-05-06;18:03;35.3;268.7;0.4;248.2;50.02;69;4808.5
16-05-06;18:06;35.2;265.7;0.3;247.3;50.05;50;4808.5
16-05-06;18:09;35.0;260.5;0.2;248.2;50.03;46;4808.5
16-05-06;18:12;34.9;270.2;0.3;247.3;50.05;44;4808.5
16-05-06;18:15;34.6;263.0;0.2;247.3;50.05;38;4808.5
16-05-06;18:18;34.6;264.2;0.2;248.2;50.03;37;4808.5
16-05-06;18:21;34.4;264.5;0.2;248.2;50.03;35;4808.5
16-05-06;18:24;34.5;263.0;0.2;248.2;50.02;35;4808.5
16-05-06;18:27;34.2;261.6;0.1;247.3;50.08;33;4808.6
16-05-06;18:30;34.1;264.1;0.2;247.3;50.01;35;4808.6
16-05-06;18:33;34.0;266.8;0.2;247.3;50.02;36;4808.6
16-05-06;18:36;33.8;262.5;0.3;246.3;50.07;51;4808.6
16-05-06;18:39;33.8;270.4;0.4;247.3;50.01;65;4808.6
16-05-06;18:42;33.8;275.8;0.3;247.3;50.02;56;4808.6
16-05-06;18:45;33.8;284.6;0.2;247.3;50.03;49;4808.6
16-05-06;18:48;33.4;280.0;0.2;248.2;50.04;48;4808.6
16-05-06;18:51;33.5;268.3;0.2;247.3;50.04;48;4808.6
16-05-06;18:54;33.3;270.4;0.3;248.2;50.00;48;4808.6
16-05-06;18:57;33.4;274.6;0.2;247.3;50.07;45;4808.6
16-05-06;19:00;33.4;264.1;0.2;248.2;50.05;40;4808.6
16-05-06;19:03;33.2;263.6;0.2;247.3;50.04;34;4808.6
16-05-06;19:06;33.0;259.1;0.1;248.2;50.05;30;4808.6
16-05-06;19:09;33.0;260.5;0.1;247.3;50.05;25;4808.6
16-05-06;19:12;33.0;255.4;0.1;248.2;50.06;21;4808.6
16-05-06;19:15;32.9;254.0;0.1;248.2;50.04;19;4808.6
16-05-06;19:18;32.6;255.0;0.1;248.2;50.04;14;4808.6
16-05-06;19:21;32.9;251.6;0.0;247.3;50.03;12;4808.6
16-05-06;19:24;32.7;248.4;0.0;247.3;50.10;10;4808.6
16-05-06;19:27;32.6;249.6;0.0;247.3;50.05;8;4808.6
16-05-06;19:30;32.5;246.3;0.0;246.3;50.01;4;4808.6
16-05-06;19:33;32.4;256.3;0.0;246.3;50.01;4;4808.6
16-05-06;19:36;32.4;208.7;0.0;246.3;50.02;0;4808.6
16-05-06;19:39;32.2;194.8;0.0;247.3;50.03;0;4808.6
16-05-06;19:42;32.0;154.3;0.0;245.3;50.01;0;4808.6
16-05-07;05:42;26.1;272.7;0.1;242.4;50.06;18;4808.6
16-05-07;05:45;26.4;268.7;0.1;241.4;50.06;20;4808.6
16-05-07;05:48;26.4;275.2;0.1;242.4;50.04;21;4808.6
16-05-07;05:51;26.4;274.8;0.1;240.4;50.04;24;4808.6
16-05-07;05:54;26.8;267.3;0.1;241.4;50.03;26;4808.6
16-05-07;05:57;27.5;265.1;0.1;243.4;50.07;27;4808.6
16-05-07;06:00;27.5;274.5;0.1;243.4;50.01;29;4808.6
16-05-07;06:03;27.5;267.3;0.1;242.4;50.03;30;4808.6
16-05-07;06:06;28.3;274.0;0.1;242.4;50.02;31;4808.6
16-05-07;06:09;27.9;273.7;0.1;243.4;50.02;33;4808.6
16-05-07;06:12;28.3;281.5;0.2;245.3;50.06;34;4808.6
16-05-07;06:15;29.0;277.4;0.2;244.3;50.07;35;4808.6
16-05-07;06:18;29.0;269.2;0.2;243.4;50.04;37;4808.6
16-05-07;06:21;29.0;280.9;0.2;243.4;50.04;39;4808.6
16-05-07;06:24;29.4;273.7;0.2;245.3;50.04;40;4808.6
16-05-07;06:27;29.4;275.2;0.2;244.3;50.06;40;4808.6
16-05-07;06:30;29.7;281.8;0.2;243.4;50.03;43;4808.6
16-05-07;06:33;30.2;277.7;0.2;244.3;50.02;44;4808.6
16-05-07;06:36;30.1;283.8;0.2;244.3;50.06;44;4808.6
16-05-07;06:39;30.3;279.1;0.2;243.4;50.04;46;4808.6
16-05-07;06:42;30.3;274.2;0.2;244.3;50.04;46;4808.6
16-05-07;06:45;30.3;279.1;0.2;244.3;50.04;48;4808.6
16-05-07;06:48;30.4;282.7;0.2;243.4;50.10;48;4808.6
16-05-07;06:51;30.4;278.1;0.2;244.3;50.05;49;4808.6
16-05-07;06:54;30.5;284.9;0.3;244.3;50.03;48;4808.6
16-05-07;06:57;30.5;273.1;0.2;243.4;50.08;49;4808.6
16-05-07;07:00;30.8;2.2;0.2;243.4;50.07;50;4808.6
16-05-07;07:03;30.7;280.6;0.3;243.4;50.11;50;4808.6
16-05-07;07:06;30.9;282.8;0.3;244.3;50.04;52;4808.6
16-05-07;07:09;30.8;280.6;0.2;244.3;50.04;52;4808.6
16-05-07;07:12;30.9;281.2;0.3;244.3;50.03;53;4808.6
16-05-07;07:15;30.9;280.0;0.3;243.4;50.01;55;4808.6
16-05-07;07:18;31.0;276.5;0.3;244.3;50.05;55;4808.7
16-05-07;07:21;30.9;281.1;0.3;243.4;50.02;56;4808.7
16-05-07;07:24;31.0;271.8;0.3;243.4;50.06;56;4808.7
16-05-07;07:27;31.2;276.4;0.3;243.4;50.04;58;4808.7
16-05-07;07:30;31.1;280.5;0.3;243.4;50.07;58;4808.7
16-05-07;07:33;30.9;284.0;0.4;243.4;50.03;61;4808.7
16-05-07;07:36;31.1;282.2;0.3;243.4;50.05;62;4808.7
16-05-07;07:39;31.1;290.4;0.4;246.3;50.04;64;4808.7
16-05-07;07:42;31.2;295.0;0.4;246.3;50.02;65;4808.7
16-05-07;07:45;31.4;302.9;0.3;245.3;50.01;65;4808.7
16-05-07;07:48;31.2;299.2;0.4;247.3;50.01;68;4808.7
16-05-07;07:51;31.2;303.8;0.4;248.2;50.02;70;4808.7
16-05-07;07:54;31.4;307.4;0.3;249.2;50.02;70;4808.7
16-05-07;07:57;31.6;303.6;0.4;247.3;50.07;72;4808.7
16-05-07;08:00;31.7;310.4;0.3;248.2;50.04;73;4808.7
16-05-07;08:03;31.6;302.4;0.4;247.3;50.03;72;4808.7
16-05-07;08:06;31.5;303.2;0.4;249.2;50.05;73;4808.7
16-05-07;08:09;31.7;313.9;0.4;248.2;50.04;72;4808.7
16-05-07;08:12;31.7;308.0;0.4;248.2;50.04;71;4808.7
16-05-07;08:15;31.6;312.4;0.3;247.3;50.00;73;4808.7
16-05-07;08:18;31.7;314.0;0.4;248.2;50.03;72;4808.7
16-05-07;08:21;31.7;313.7;0.5;247.3;50.00;72;4808.7
16-05-07;08:24;31.7;310.5;0.4;248.2;50.07;75;4808.7
16-05-07;08:27;31.8;317.5;0.4;249.2;50.08;73;4808.7
16-05-07;08:30;31.8;310.2;0.4;248.2;50.05;75;4808.7
16-05-07;08:33;31.8;311.1;0.4;249.2;50.03;74;4808.7
16-05-07;08:36;31.8;317.8;0.4;248.2;50.05;75;4808.7
16-05-07;08:39;31.7;309.3;0.4;248.2;50.06;76;4808.7
16-05-07;08:42;31.7;297.8;0.4;249.2;50.02;75;4808.7
16-05-07;08:45;32.0;309.5;0.4;248.2;50.11;79;4808.7
16-05-07;08:48;31.9;297.3;0.4;248.2;50.02;85;4808.8
16-05-07;08:51;31.8;269.0;0.5;247.3;50.07;92;4808.8
16-05-07;08:54;32.2;276.5;0.5;248.2;50.07;112;4808.8
16-05-07;08:57;32.0;286.9;0.6;248.2;50.02;137;4808.8
16-05-07;09:00;32.2;308.3;0.7;248.2;50.03;162;4808.8
16-05-07;09:03;31.9;313.9;0.8;248.2;50.03;191;4808.8
16-05-07;09:06;32.4;307.3;0.9;248.2;50.03;218;4808.8
16-05-07;09:09;32.2;305.8;1.0;247.3;50.00;247;4808.8
16-05-07;09:12;32.4;322.1;1.1;248.2;50.05;273;4808.8
16-05-07;09:15;32.7;315.6;1.3;248.2;50.06;307;4808.8
16-05-07;09:18;32.6;299.8;1.4;248.2;50.05;330;4808.8
16-05-07;09:21;32.7;310.6;1.5;248.2;50.06;365;4808.9
16-05-07;09:24;33.0;317.5;1.7;248.2;50.05;394;4808.9
16-05-07;09:27;33.1;313.4;1.7;249.2;50.05;423;4808.9
16-05-07;09:30;33.3;314.0;1.8;249.2;50.07;457;4808.9
16-05-07;09:33;33.4;314.9;2.0;249.2;50.08;487;4809.0
16-05-07;09:36;33.8;310.6;2.1;250.2;50.07;513;4809.0
16-05-07;09:39;33.8;312.8;2.2;249.2;50.05;541;4809.0
16-05-07;09:42;33.8;304.8;2.2;248.2;50.07;562;4809.0
16-05-07;09:45;34.0;301.6;2.3;248.2;50.09;586;4809.1
16-05-07;09:48;34.4;301.9;2.5;248.2;50.07;615;4809.1
16-05-07;09:51;34.5;304.1;2.5;248.2;50.08;641;4809.1
16-05-07;09:54;34.8;300.4;2.7;248.2;50.07;664;4809.2
16-05-07;09:57;34.7;300.2;2.8;249.2;50.03;684;4809.2
16-05-07;10:00;35.0;294.1;2.8;247.3;50.02;708;4809.2
16-05-07;10:03;35.3;295.4;2.9;249.2;50.01;730;4809.3
16-05-07;10:06;35.2;294.1;3.0;249.2;50.03;755;4809.3
16-05-07;10:09;35.4;294.7;3.1;248.2;50.07;767;4809.3
16-05-07;10:12;35.4;292.5;3.1;248.2;50.05;789;4809.4
16-05-07;10:15;35.6;292.5;3.2;249.2;50.04;804;4809.4
16-05-07;10:18;35.9;287.2;3.3;249.2;50.05;829;4809.5
16-05-07;10:21;36.1;289.5;3.4;248.2;50.06;853;4809.5
16-05-07;10:24;36.1;286.5;3.5;249.2;50.04;872;4809.5
16-05-07;10:27;36.4;283.1;3.6;249.2;50.02;891;4809.6
16-05-07;10:30;36.5;281.2;3.7;249.2;50.04;907;4809.6
16-05-07;10:33;36.5;278.1;3.7;249.2;50.09;914;4809.7
16-05-07;10:36;37.2;274.5;3.7;249.2;50.06;930;4809.7
16-05-07;10:39;37.0;273.0;3.9;249.2;50.04;940;4809.8
16-05-07;10:42;37.4;270.7;3.8;249.2;50.04;949;4809.8
16-05-07;10:45;37.4;276.2;3.8;249.2;50.05;959;4809.9
16-05-07;10:48;37.6;272.0;3.8;249.2;50.05;969;4809.9
16-05-07;10:51;38.0;270.2;4.0;249.2;50.04;994;4810.0
16-05-07;10:54;37.8;271.1;4.0;251.1;50.06;999;4810.0
16-05-07;10:57;37.9;273.6;4.1;249.2;50.06;1007;4810.1
16-05-07;11:00;37.9;262.0;4.1;38.6;50.06;1016;4810.1
16-05-07;11:03;38.2;259.5;4.2;249.2;50.07;1024;4810.2
16-05-07;11:06;38.4;270.1;4.1;249.2;50.07;1033;4810.2
16-05-07;11:09;38.7;269.2;4.3;249.2;50.07;1041;4810.3
16-05-07;11:12;38.7;263.8;4.2;249.2;50.06;1050;4810.3
16-05-07;11:15;39.0;266.7;4.3;250.2;50.05;1057;4810.4
16-05-07;11:18;39.0;259.8;4.2;249.2;50.05;1061;4810.4
16-05-07;11:21;38.9;262.6;4.2;249.2;50.08;1056;4810.5
16-05-07;11:24;39.3;261.4;4.3;249.2;50.06;1070;4810.5
16-05-07;11:27;39.2;264.5;4.4;249.2;50.06;1078;4810.6
16-05-07;11:30;39.4;262.6;4.3;250.2;50.06;1076;4810.6
16-05-07;11:33;39.5;263.3;4.4;250.2;50.04;1084;4810.7
16-05-07;11:36;39.5;266.8;4.4;249.2;50.07;1096;4810.7
16-05-07;11:39;39.9;263.9;4.5;249.2;50.06;1112;4810.8
16-05-07;11:42;39.9;264.2;4.5;249.2;50.02;1113;4810.8
16-05-07;11:45;40.0;265.7;4.6;249.2;50.06;1133;4810.9
16-05-07;11:48;40.0;267.0;4.6;249.2;50.05;1134;4811.0
16-05-07;11:51;40.1;259.7;4.6;249.2;50.05;1123;4811.0
16-05-07;11:54;40.1;257.2;4.5;249.2;50.07;1128;4811.1
16-05-07;11:57;40.5;260.7;4.6;249.2;50.03;1137;4811.1
16-05-07;12:00;40.2;262.6;4.7;251.1;50.01;1149;4811.2
16-05-07;12:03;40.5;258.9;4.7;249.2;50.03;1161;4811.2
16-05-07;12:06;40.8;261.4;4.6;249.2;50.07;1138;4811.3
16-05-07;12:09;40.8;262.5;4.7;250.2;50.09;1161;4811.4
16-05-07;12:12;40.7;257.5;4.7;250.2;50.09;1173;4811.4
16-05-07;12:15;40.9;256.2;4.7;250.2;50.07;1167;4811.5
16-05-07;12:18;40.8;264.6;4.7;249.2;50.06;1157;4811.5
16-05-07;12:21;40.9;261.4;4.7;251.1;50.05;1174;4811.6
16-05-07;12:24;41.2;258.6;4.7;250.2;50.05;1181;4811.6
16-05-07;12:27;41.2;255.0;4.8;250.2;50.03;1197;4811.7
16-05-07;12:30;41.4;256.7;5.0;250.2;50.04;1244;4811.8
16-05-07;12:33;41.4;256.6;5.4;250.2;50.05;1347;4811.8
16-05-07;12:36;41.7;260.7;5.5;250.2;50.04;1357;4811.9
16-05-07;12:39;41.2;262.5;2.5;249.2;50.05;586;4811.9
16-05-07;12:42;40.4;270.4;1.8;247.3;50.03;452;4812.0
16-05-07;12:45;40.0;288.8;1.9;248.2;50.03;464;4812.0
16-05-07;12:48;39.8;294.4;1.8;249.2;50.07;417;4812.0
16-05-07;12:51;39.4;290.6;2.5;248.2;50.07;606;4812.0
16-05-07;12:54;39.4;286.0;2.5;248.2;50.05;596;4812.1
16-05-07;12:57;39.1;289.0;1.6;248.2;50.04;395;4812.1
16-05-07;13:00;38.5;284.1;1.7;248.2;50.02;401;4812.1
16-05-07;13:03;38.5;280.9;2.2;248.2;50.07;539;4812.1
16-05-07;13:06;38.7;282.4;3.4;249.2;50.05;843;4812.2
16-05-07;13:09;39.0;250.7;2.7;249.2;50.06;665;4812.2
16-05-07;13:12;39.4;269.0;4.7;250.2;50.02;1114;4812.3
16-05-07;13:15;39.9;243.6;3.7;249.2;50.05;997;4812.3
16-05-07;13:18;39.9;256.9;1.9;249.2;50.03;487;4812.4
16-05-07;13:21;38.7;283.0;1.4;248.2;50.03;328;4812.4
16-05-07;13:24;38.5;291.5;1.3;249.2;50.05;332;4812.4
16-05-07;13:27;38.0;291.7;1.5;249.2;50.04;363;4812.4
16-05-07;13:30;38.0;293.5;1.7;248.2;50.04;424;4812.5
16-05-07;13:33;38.3;278.6;2.5;249.2;50.10;613;4812.5
16-05-07;13:36;38.4;299.8;3.1;249.2;50.05;773;4812.5
16-05-07;13:39;39.1;264.9;5.4;251.1;50.06;1342;4812.6
16-05-07;13:42;39.5;260.0;5.2;251.1;50.05;1300;4812.7
16-05-07;13:45;39.8;248.5;5.4;252.1;50.11;1367;4812.7
16-05-07;13:48;39.3;261.9;1.2;247.3;50.07;290;4812.8
16-05-07;13:51;39.7;256.7;5.5;251.1;50.07;1379;4812.8
16-05-07;13:54;39.0;280.2;1.1;248.2;50.04;256;4812.9
16-05-07;13:57;38.4;284.0;1.0;248.2;50.03;233;4812.9
16-05-07;14:00;38.2;278.7;1.0;249.2;50.00;228;4812.9
16-05-07;14:03;37.4;282.5;1.0;247.3;50.02;241;4812.9
16-05-07;14:06;38.7;267.3;5.3;251.1;50.06;1314;4812.9
16-05-07;14:09;39.2;265.4;5.1;251.1;50.03;1287;4813.0
16-05-07;14:12;39.7;253.4;5.4;251.1;49.98;1332;4813.1
16-05-07;14:15;38.9;281.3;1.3;249.2;50.02;296;4813.1
16-05-07;14:18;38.4;486.7;1.2;249.2;50.07;272;4813.1
16-05-07;14:21;37.8;281.8;0.9;248.2;50.06;203;4813.1
16-05-07;14:24;37.4;292.9;0.7;248.2;50.05;182;4813.1
16-05-07;14:27;37.2;293.7;0.8;248.2;50.05;216;4813.2
16-05-07;14:30;37.1;294.1;1.0;248.2;50.04;234;4813.2
16-05-07;14:33;36.8;296.4;1.1;248.2;50.01;249;4813.2
16-05-07;14:36;36.5;298.0;0.9;248.2;50.09;209;4813.2
16-05-07;14:39;36.4;298.6;0.9;248.2;50.06;220;4813.2
16-05-07;14:42;36.4;290.7;1.0;248.2;50.06;216;4813.2
16-05-07;14:45;36.1;287.9;1.0;248.2;50.07;232;4813.2
16-05-07;14:48;35.9;291.3;1.0;248.2;50.07;231;4813.2
16-05-07;14:51;35.9;292.5;0.9;247.3;50.06;216;4813.2
16-05-07;14:54;35.7;295.1;0.9;248.2;50.03;206;4813.3
16-05-07;14:57;35.6;291.0;0.8;248.2;50.03;215;4813.3
16-05-07;15:00;35.5;288.4;1.0;248.2;50.02;249;4813.3
16-05-07;15:03;35.5;301.1;1.3;247.3;50.02;307;4813.3
16-05-07;15:06;35.4;299.2;1.5;248.2;50.02;377;4813.3
16-05-07;15:09;35.6;295.0;1.7;247.3;50.05;414;4813.3
16-05-07;15:12;35.6;296.1;1.9;248.2;50.06;455;4813.4
16-05-07;15:15;35.7;292.9;1.9;246.3;50.03;469;4813.4
16-05-07;15:18;35.7;282.8;1.8;247.3;50.01;429;4813.4
16-05-07;15:21;36.0;294.2;2.0;248.2;50.05;500;4813.4
16-05-07;15:24;36.0;288.8;2.2;248.2;50.06;593;4813.5
16-05-07;15:27;36.3;295.0;2.1;247.3;50.06;512;4813.5
16-05-07;15:30;36.3;291.5;2.2;248.2;50.05;522;4813.5
16-05-07;15:33;36.3;282.8;1.2;247.3;50.05;281;4813.5
16-05-07;15:36;36.8;271.5;4.4;250.2;50.05;1079;4813.6
16-05-07;15:39;37.0;286.9;2.0;248.2;50.04;460;4813.6
16-05-07;15:42;36.2;281.5;1.4;248.2;50.05;323;4813.6
16-05-07;15:45;36.5;278.6;4.2;249.2;50.06;1020;4813.7
16-05-07;15:48;37.0;270.9;4.3;249.2;50.04;1056;4813.7
16-05-07;15:51;37.6;270.4;3.9;249.2;50.07;981;4813.8
16-05-07;15:54;37.8;268.0;4.0;248.2;50.01;992;4813.8
16-05-07;15:57;37.8;263.8;4.3;248.2;50.04;1050;4813.9
16-05-07;16:00;37.8;271.4;1.5;247.3;50.06;368;4813.9
16-05-07;16:03;37.6;272.6;1.2;247.3;50.03;297;4813.9
16-05-07;16:06;37.2;284.0;1.1;248.2;50.05;227;4814.0
16-05-07;16:09;36.8;282.4;1.0;246.3;50.06;223;4814.0
16-05-07;16:12;36.4;289.5;0.8;247.3;50.06;203;4814.0
16-05-07;16:15;36.2;286.9;0.7;247.3;50.04;161;4814.0
16-05-07;16:18;36.1;289.5;0.8;247.3;49.95;156;4814.0
16-05-07;16:21;35.6;287.9;0.8;248.2;49.97;176;4814.0
16-05-07;16:24;35.7;279.1;0.7;248.2;50.03;163;4814.0
16-05-07;16:27;36.2;281.9;3.2;249.2;50.05;783;4814.1
16-05-07;16:30;36.7;273.1;3.0;249.2;50.05;743;4814.1
16-05-07;16:33;36.7;278.3;3.0;249.2;50.03;731;4814.1
16-05-07;16:36;36.7;273.6;2.8;250.2;50.03;707;4814.2
16-05-07;16:39;36.7;277.7;2.7;250.2;50.05;670;4814.2
16-05-07;16:42;36.8;273.4;2.7;249.2;50.03;663;4814.2
16-05-07;16:45;36.8;277.4;2.6;249.2;50.05;653;4814.3
16-05-07;16:48;36.9;277.7;2.7;250.2;50.03;659;4814.3
16-05-07;16:51;36.9;274.8;2.6;249.2;50.03;642;4814.3
16-05-07;16:54;36.5;274.5;2.6;249.2;50.03;636;4814.3
16-05-07;16:57;36.5;272.0;2.6;251.1;50.07;382;4814.4
16-05-07;17:00;36.9;265.8;2.5;249.2;50.07;624;4814.4
16-05-07;17:03;36.8;289.4;1.9;249.2;50.02;488;4814.4
16-05-07;17:06;36.2;270.5;2.3;249.2;50.04;555;4814.4
16-05-07;17:09;36.3;280.6;2.3;249.2;50.00;547;4814.5
16-05-07;17:12;36.4;285.2;2.1;249.2;50.06;527;4814.5
16-05-07;17:15;36.5;281.3;2.1;248.2;50.07;512;4814.5
16-05-07;17:18;36.5;285.7;2.1;249.2;50.03;526;4814.5
16-05-07;17:21;36.3;277.7;2.0;249.2;50.03;505;4814.6
16-05-07;17:24;50.0;281.9;1.7;249.2;50.05;411;4814.6
16-05-07;17:27;35.9;275.8;0.5;248.2;50.04;102;4814.6
16-05-07;17:30;35.9;280.8;0.9;249.2;50.06;212;4814.6
16-05-07;17:33;35.7;4.8;0.7;249.2;50.07;163;4814.6
16-05-07;17:36;36.0;281.1;1.8;249.2;50.02;429;4814.6
16-05-07;17:39;35.7;292.9;1.3;248.2;50.00;331;4814.7
16-05-07;17:42;35.6;287.4;1.4;249.2;50.05;342;4814.7
16-05-07;17:45;35.4;289.7;1.7;249.2;50.03;402;4814.7
16-05-07;17:48;35.5;277.2;1.2;248.2;50.06;271;4814.7
16-05-07;17:51;35.4;279.1;0.5;248.2;50.04;91;4814.7
16-05-07;17:54;35.0;290.9;1.3;248.2;50.03;302;4814.7
16-05-07;17:57;35.0;300.0;1.2;248.2;50.08;287;4814.7
16-05-07;18:00;34.9;277.8;0.5;248.2;50.07;106;4814.7
16-05-07;18:03;34.9;288.8;1.3;248.2;50.07;333;4814.8
16-05-07;18:06;34.9;289.7;0.7;248.2;50.06;159;4814.8
16-05-07;18:09;34.9;292.6;1.1;248.2;50.02;239;4814.8
16-05-07;18:12;34.6;272.7;0.5;248.2;50.07;119;4814.8
16-05-07;18:15;34.6;279.0;0.3;247.3;50.07;66;4814.8
16-05-07;18:18;34.4;257.9;0.2;247.3;50.04;47;4814.8
16-05-07;18:21;34.1;271.5;0.4;248.2;50.03;80;4814.8
16-05-07;18:24;34.0;231.4;0.1;248.2;50.06;23;4814.8
16-05-07;18:27;34.0;241.6;0.0;248.2;50.05;12;4814.8
16-05-07;18:30;33.8;259.2;0.1;247.3;50.03;16;4814.8
16-05-07;18:33;33.5;266.6;0.1;248.2;50.03;20;4814.8
16-05-07;18:36;33.5;258.3;0.1;248.2;50.00;26;4814.8
16-05-07;18:39;33.5;265.8;0.2;248.2;50.02;36;4814.8
16-05-07;18:42;33.3;279.3;0.2;248.2;50.01;39;4814.8
16-05-07;18:45;33.3;274.8;0.2;247.3;49.98;42;4814.8
16-05-07;18:48;33.3;278.0;0.1;249.2;50.00;33;4814.8
16-05-07;18:51;33.1;257.8;0.1;248.2;50.01;13;4814.8
16-05-07;18:54;33.0;195.4;0.0;248.2;50.02;5;4814.8
16-05-07;18:57;32.7;127.2;0.0;248.2;50.07;0;4814.8
16-05-08;06:00;25.7;261.3;0.1;244.3;50.05;16;4814.8
16-05-08;06:03;26.1;262.7;0.1;244.3;50.05;17;4814.8
16-05-08;06:06;26.4;261.6;0.1;244.3;50.05;19;4814.8
16-05-08;06:09;26.8;270.8;0.1;243.4;50.05;20;4814.8
16-05-08;06:12;27.2;262.7;0.1;243.4;50.04;22;4814.8
16-05-08;06:15;27.2;271.7;0.1;243.4;50.05;23;4814.8
16-05-08;06:18;26.8;273.0;0.1;243.4;50.05;21;4814.8
16-05-08;06:21;27.2;264.8;0.1;245.3;50.08;17;4814.8
16-05-08;06:24;27.9;261.0;0.1;243.4;50.08;16;4814.8
16-05-08;06:27;27.5;275.0;0.1;245.3;50.06;22;4814.8
16-05-08;06:30;28.6;264.9;0.1;244.3;50.08;29;4814.8
16-05-08;06:33;28.3;275.0;0.2;242.4;50.06;37;4814.8
16-05-08;06:36;29.4;277.1;0.2;243.4;50.04;42;4814.8
16-05-08;06:39;28.6;287.6;0.2;242.4;50.05;44;4814.8
16-05-08;06:42;29.7;277.5;0.2;243.4;50.04;48;4814.8
16-05-08;06:45;29.7;275.8;0.2;243.4;50.05;52;4814.8
16-05-08;06:48;30.1;290.1;0.3;243.4;50.05;55;4814.8
16-05-08;06:51;30.1;283.3;0.3;244.3;50.06;53;4814.8
16-05-08;06:54;29.7;280.6;0.2;245.3;50.05;48;4814.8
16-05-08;06:57;30.2;274.0;0.2;244.3;50.06;47;4814.8
16-05-08;07:00;30.2;282.4;0.3;245.3;50.04;52;4814.8
16-05-08;07:03;30.2;278.6;0.3;243.4;50.06;62;4814.8
16-05-08;07:06;30.3;293.8;0.4;242.4;50.05;70;4814.9
16-05-08;07:09;30.5;286.8;0.4;243.4;50.04;72;4814.9
16-05-08;07:12;30.5;281.6;0.4;243.4;50.06;69;4814.9
16-05-08;07:15;30.5;291.7;0.4;245.3;50.08;73;4814.9
16-05-08;07:18;30.7;283.3;0.4;243.4;50.04;85;4814.9
16-05-08;07:21;30.8;284.9;0.4;244.3;50.05;92;4814.9
16-05-08;07:24;30.9;296.9;0.4;244.3;50.04;86;4814.9
16-05-08;07:27;30.9;285.3;0.4;245.3;50.05;83;4814.9
16-05-08;07:30;31.0;293.9;0.5;243.4;50.08;89;4814.9
16-05-08;07:33;31.1;289.3;0.4;244.3;50.02;88;4814.9
16-05-08;07:36;31.0;287.1;0.4;244.3;50.04;89;4814.9
16-05-08;07:39;31.5;295.7;0.5;243.4;50.02;108;4814.9
16-05-08;07:42;31.1;297.8;0.5;38.6;50.06;114;4814.9
16-05-08;07:45;31.1;296.3;0.5;244.3;50.05;118;4814.9
16-05-08;07:48;31.4;293.4;0.5;244.3;50.05;119;4814.9
16-05-08;07:51;31.5;298.5;0.5;244.3;50.05;121;4814.9
16-05-08;07:54;31.6;290.0;0.5;242.4;50.06;116;4814.9
16-05-08;07:57;31.4;292.8;0.5;244.3;50.08;114;4814.9
16-05-08;08:00;31.4;293.8;0.6;244.3;50.06;124;4814.9
16-05-08;08:03;31.6;291.9;0.6;244.3;50.05;139;4814.9
16-05-08;08:06;31.6;298.5;0.8;244.3;49.99;161;4815.0
16-05-08;08:09;31.7;304.9;0.9;244.3;50.05;190;4815.0
16-05-08;08:12;32.0;296.1;0.9;244.3;50.04;199;4815.0
