data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-08;08:15;31.8;302.3;0.8;244.3;50.06;180;4815.0
16-05-08;08:18;32.2;303.0;0.9;242.4;49.98;170;4815.0
16-05-08;08:21;32.0;305.4;0.9;244.3;50.03;201;4815.0
16-05-08;08:24;32.2;306.0;0.9;244.3;50.04;213;4815.0
16-05-08;08:27;32.2;301.0;0.9;244.3;50.07;215;4815.0
16-05-08;08:30;32.3;296.9;1.0;246.3;50.07;223;4815.0
16-05-08;08:33;32.4;307.1;1.0;247.3;50.04;247;4815.0
16-05-08;08:36;32.5;309.9;0.9;248.2;50.05;241;4815.1
16-05-08;08:39;32.5;305.1;1.1;249.2;50.00;244;4815.1
16-05-08;08:42;32.7;304.8;0.9;247.3;50.04;220;4815.1
16-05-08;08:45;32.7;301.0;0.9;247.3;50.05;191;4815.1
16-05-08;08:48;32.6;297.5;0.7;247.3;50.05;170;4815.1
16-05-08;08:51;32.7;295.4;0.7;247.3;50.04;164;4815.1
16-05-08;08:54;32.7;293.1;0.7;249.2;50.04;164;4815.1
16-05-08;08:57;32.7;298.9;0.8;247.3;50.04;185;4815.1
16-05-08;09:00;32.9;298.3;1.0;247.3;50.02;229;4815.1
16-05-08;09:03;32.7;302.4;0.8;247.3;50.06;208;4815.1
16-05-08;09:06;32.7;297.5;0.8;248.2;50.03;197;4815.2
16-05-08;09:09;32.7;298.2;0.7;247.3;50.04;180;4815.2
16-05-08;09:12;33.0;296.7;0.9;247.3;50.03;217;4815.2
16-05-08;09:15;33.0;297.9;1.0;247.3;50.04;236;4815.2
16-05-08;09:18;32.9;298.8;1.2;247.3;49.99;269;4815.2
16-05-08;09:21;33.2;304.5;1.2;247.3;50.02;292;4815.2
16-05-08;09:24;33.1;303.0;1.5;247.3;50.06;362;4815.2
16-05-08;09:27;33.3;305.8;2.6;248.2;50.03;642;4815.2
16-05-08;09:30;33.5;309.6;2.4;248.2;50.04;587;4815.3
16-05-08;09:33;33.7;301.6;2.2;248.2;50.03;538;4815.3
16-05-08;09:36;33.8;306.5;2.2;246.3;50.03;534;4815.3
16-05-08;09:39;34.2;299.5;2.3;248.2;50.03;555;4815.4
16-05-08;09:42;34.2;301.6;2.4;248.2;50.01;579;4815.4
16-05-08;09:45;34.4;302.4;2.5;250.2;50.03;631;4815.4
16-05-08;09:48;34.7;293.2;2.3;249.2;50.04;584;4815.4
16-05-08;09:51;34.6;292.6;2.7;249.2;50.06;687;4815.5
16-05-08;09:54;35.0;290.6;2.8;250.2;50.01;701;4815.5
16-05-08;09:57;35.0;288.8;2.7;250.2;50.01;686;4815.5
16-05-08;10:00;35.0;243.6;2.7;249.2;50.04;676;4815.6
16-05-08;10:03;35.0;238.4;2.6;249.2;50.05;655;4815.6
16-05-08;10:06;35.3;289.7;3.2;250.2;50.01;795;4815.6
16-05-08;10:09;35.4;286.0;3.1;248.2;50.03;792;4815.7
16-05-08;10:12;35.9;281.8;3.2;250.2;50.05;790;4815.7
16-05-08;10:15;35.7;279.1;3.3;250.2;50.06;805;4815.8
16-05-08;10:18;36.1;279.7;3.3;250.2;50.05;821;4815.8
16-05-08;10:21;36.3;278.6;3.4;250.2;50.07;842;4815.8
16-05-08;10:24;36.4;278.1;3.5;250.2;50.05;880;4815.9
16-05-08;10:27;36.8;275.2;3.7;251.1;50.04;910;4815.9
16-05-08;10:30;36.8;267.0;3.8;251.1;50.03;970;4816.0
16-05-08;10:33;37.0;259.5;4.0;250.2;50.07;1001;4816.0
16-05-08;10:36;37.1;264.8;3.8;250.2;50.05;850;4816.1
16-05-08;10:39;37.0;269.6;2.0;249.2;50.07;501;4816.1
16-05-08;10:42;36.9;256.0;1.8;248.2;50.07;462;4816.1
16-05-08;10:45;36.7;278.6;1.9;248.2;50.05;491;4816.2
16-05-08;10:48;36.7;271.1;3.2;250.2;49.98;799;4816.2
16-05-08;10:51;37.2;260.5;4.6;250.2;50.05;1083;4816.2
16-05-08;10:54;37.5;251.9;3.1;249.2;50.00;747;4816.3
16-05-08;10:57;36.9;291.0;1.7;249.2;50.03;429;4816.3
16-05-08;11:00;36.9;265.5;1.8;249.2;50.05;455;4816.3
16-05-08;11:03;36.5;287.8;1.5;249.2;50.05;355;4816.3
16-05-08;11:06;36.3;289.0;1.4;249.2;50.05;333;4816.4
16-05-08;11:09;36.2;289.1;1.4;249.2;50.07;322;4816.4
16-05-08;11:12;36.0;294.1;1.5;249.2;50.07;356;4816.4
16-05-08;11:15;36.1;292.8;1.8;249.2;50.06;441;4816.4
16-05-08;11:18;36.1;293.7;2.1;249.2;50.05;510;4816.4
16-05-08;11:21;36.2;294.4;2.4;249.2;50.06;592;4816.5
16-05-08;11:24;36.5;283.1;2.4;250.2;50.05;609;4816.5
16-05-08;11:27;36.3;278.0;2.4;249.2;50.01;607;4816.5
16-05-08;11:30;36.4;273.1;2.4;250.2;50.04;611;4816.6
16-05-08;11:33;36.3;287.6;2.0;249.2;50.03;483;4816.6
16-05-08;11:36;36.7;294.7;3.5;250.2;50.05;858;4816.6
16-05-08;11:39;36.8;277.0;4.5;252.1;50.06;1096;4816.7
16-05-08;11:42;37.0;287.4;2.9;250.2;50.04;716;4816.7
16-05-08;11:45;37.1;286.5;4.7;251.1;50.05;1132;4816.7
16-05-08;11:48;37.6;270.1;4.8;251.1;50.05;1220;4816.8
16-05-08;11:51;37.7;255.4;4.8;250.2;50.03;1196;4816.9
16-05-08;11:54;38.2;255.7;5.0;251.1;50.04;1243;4816.9
16-05-08;11:57;38.5;264.4;5.0;250.2;50.02;1236;4817.0
16-05-08;12:00;38.5;257.8;5.1;250.2;50.04;1294;4817.0
16-05-08;12:03;38.7;262.2;5.2;251.1;50.03;1314;4817.1
16-05-08;12:06;38.6;264.4;5.0;250.2;50.06;1267;4817.1
16-05-08;12:09;39.3;261.1;5.1;250.2;50.04;1280;4817.2
16-05-08;12:12;39.5;259.4;5.2;250.2;50.03;1306;4817.3
16-05-08;12:15;38.9;254.5;1.5;248.2;50.06;352;4817.3
16-05-08;12:18;38.4;272.1;1.9;249.2;50.05;461;4817.3
16-05-08;12:21;39.2;275.6;5.9;249.2;50.02;1459;4817.4
16-05-08;12:24;39.8;256.0;2.5;247.3;50.06;662;4817.4
16-05-08;12:27;39.5;256.2;2.4;247.3;50.02;574;4817.5
16-05-08;12:30;39.5;261.7;5.8;249.2;50.03;1446;4817.5
16-05-08;12:33;39.9;261.3;5.7;249.2;50.10;1395;4817.6
16-05-08;12:36;40.4;258.8;5.1;249.2;50.04;1281;4817.7
16-05-08;12:39;40.5;259.4;5.0;249.2;50.06;1230;4817.7
16-05-08;12:42;40.7;260.1;5.0;249.2;50.04;1234;4817.8
16-05-08;12:45;40.5;264.6;5.2;251.1;50.04;1290;4817.8
16-05-08;12:48;40.7;263.5;5.1;248.2;50.04;1260;4817.9
16-05-08;12:51;40.4;258.1;5.4;249.2;50.07;1352;4818.0
16-05-08;12:54;40.2;255.3;2.6;247.3;50.05;607;4818.0
16-05-08;12:57;40.4;259.1;1.5;247.3;50.04;362;4818.1
16-05-08;13:00;39.7;278.1;1.5;247.3;50.03;359;4818.1
16-05-08;13:03;39.1;286.3;1.3;247.3;50.02;315;4818.1
16-05-08;13:06;38.6;286.3;1.3;247.3;50.04;305;4818.1
16-05-08;13:09;39.0;272.6;5.6;249.2;50.07;1396;4818.2
16-05-08;13:12;39.0;271.8;1.1;246.3;50.04;259;4818.2
16-05-08;13:15;38.4;266.7;1.0;247.3;50.04;246;4818.2
16-05-08;13:18;37.8;288.4;0.8;245.3;50.06;198;4818.2
16-05-08;13:21;37.6;281.3;0.6;246.3;50.08;134;4818.2
16-05-08;13:24;37.0;288.1;0.8;246.3;50.06;176;4818.2
16-05-08;13:27;37.2;257.8;4.0;248.2;50.03;946;4818.3
16-05-08;13:30;37.5;273.3;5.2;249.2;50.05;1341;4818.3
16-05-08;13:33;38.6;266.7;5.6;249.2;50.03;1394;4818.3
16-05-08;13:36;38.7;268.7;4.7;249.2;50.06;1246;4818.4
16-05-08;13:39;37.8;284.0;1.7;249.2;50.08;402;4818.4
16-05-08;13:42;37.9;298.8;5.5;249.2;50.08;1395;4818.5
16-05-08;13:45;38.0;267.9;1.5;247.3;50.04;361;4818.5
16-05-08;13:48;37.5;290.0;1.1;247.3;50.01;266;4818.5
16-05-08;13:51;36.8;285.2;0.5;247.3;50.05;103;4818.5
16-05-08;13:54;36.5;272.3;0.3;247.3;50.06;63;4818.5
16-05-08;13:57;36.1;262.2;0.2;247.3;50.04;39;4818.5
16-05-08;14:00;35.9;258.2;0.0;247.3;50.02;12;4818.5
16-05-08;14:03;35.4;259.2;0.0;245.3;50.01;0;4818.5
16-05-08;14:06;35.0;175.1;0.0;248.2;50.04;0;4818.5
16-05-08;14:09;34.9;214.0;0.0;248.2;50.03;4;4818.5
16-05-08;14:12;34.5;224.4;0.0;248.2;50.00;11;4818.5
16-05-08;14:15;34.7;259.7;0.1;247.3;50.03;18;4818.5
16-05-08;14:18;34.6;262.9;0.1;248.2;50.02;27;4818.5
16-05-08;14:21;34.1;263.5;0.1;247.3;50.03;26;4818.5
16-05-08;14:24;34.1;262.0;0.1;247.3;50.03;20;4818.5
16-05-08;14:27;34.0;267.9;0.1;248.2;50.08;30;4818.5
16-05-08;14:30;33.9;275.0;0.3;247.3;50.03;48;4818.5
16-05-08;14:33;33.5;283.0;0.4;247.3;50.03;72;4818.5
16-05-08;14:36;33.9;288.8;0.6;249.2;50.03;121;4818.5
16-05-08;14:39;33.9;296.9;0.7;247.3;50.04;160;4818.6
16-05-08;14:42;33.9;302.0;0.8;247.3;49.97;156;4818.6
16-05-08;14:45;33.8;302.3;0.8;248.2;50.02;177;4818.6
16-05-08;14:48;33.8;298.9;1.0;248.2;50.02;231;4818.6
16-05-08;14:51;33.9;297.3;1.0;247.3;50.01;247;4818.6
16-05-08;14:54;33.8;294.2;1.0;248.2;50.02;240;4818.6
16-05-08;14:57;33.8;297.9;1.4;247.3;50.02;334;4818.6
16-05-08;15:00;34.6;272.7;2.4;248.2;50.04;537;4818.6
16-05-08;15:03;34.4;305.8;2.1;248.2;50.03;531;4818.7
16-05-08;15:06;34.8;297.3;3.2;249.2;50.01;803;4818.7
16-05-08;15:09;34.9;288.7;2.0;249.2;50.02;473;4818.7
16-05-08;15:12;34.9;292.3;2.2;248.2;50.04;536;4818.8
16-05-08;15:15;34.8;293.8;1.8;248.2;50.05;433;4818.8
16-05-08;15:18;35.2;281.8;3.1;249.2;50.02;770;4818.8
16-05-08;15:21;35.3;290.1;2.4;249.2;50.10;607;4818.9
16-05-08;15:24;35.2;275.6;2.1;249.2;50.04;511;4818.9
16-05-08;15:27;35.0;287.8;1.0;248.2;50.04;238;4818.9
16-05-08;15:30;34.9;290.9;1.0;248.2;50.05;237;4818.9
16-05-08;15:33;34.9;281.3;0.7;248.2;50.07;162;4818.9
16-05-08;15:36;34.6;295.3;0.7;248.2;50.03;165;4818.9
16-05-08;15:39;34.6;292.8;0.8;247.3;50.00;196;4818.9
16-05-08;15:42;34.5;286.9;0.8;248.2;50.03;186;4818.9
16-05-08;15:45;34.4;290.1;0.8;247.3;49.99;172;4819.0
16-05-08;15:48;34.4;289.0;0.7;248.2;50.04;148;4819.0
16-05-08;15:51;34.4;272.4;0.6;248.2;50.04;126;4819.0
16-05-08;15:54;34.4;287.1;0.6;248.2;50.04;128;4819.0
16-05-08;15:57;34.2;286.3;0.6;248.2;50.02;122;4819.0
16-05-08;16:00;34.0;286.9;0.5;247.3;50.01;137;4819.0
16-05-08;16:03;34.1;272.1;1.1;247.3;50.05;251;4819.0
16-05-08;16:06;34.5;303.9;1.8;249.2;50.02;466;4819.0
16-05-08;16:09;34.8;286.6;3.8;250.2;50.03;936;4819.1
16-05-08;16:12;35.3;272.4;3.7;251.1;50.02;929;4819.1
16-05-08;16:15;35.9;273.4;3.4;250.2;50.07;857;4819.1
16-05-08;16:18;35.5;271.4;4.0;250.2;50.02;988;4819.2
16-05-08;16:21;36.0;264.6;3.0;249.2;50.04;722;4819.2
16-05-08;16:24;35.7;284.0;1.1;248.2;50.02;276;4819.3
16-05-08;16:27;35.6;288.2;1.1;248.2;50.04;263;4819.3
16-05-08;16:30;35.2;287.1;1.1;248.2;50.05;273;4819.3
16-05-08;16:33;35.3;291.6;1.2;248.2;50.03;305;4819.3
16-05-08;16:36;35.0;284.0;2.3;249.2;50.03;549;4819.3
16-05-08;16:39;35.0;290.7;1.3;248.2;50.00;322;4819.3
16-05-08;16:42;35.0;295.0;1.3;248.2;50.03;326;4819.3
16-05-08;16:45;35.3;290.0;1.7;248.2;50.05;410;4819.4
16-05-08;16:48;35.2;294.2;1.1;247.3;50.02;277;4819.4
16-05-08;16:51;35.0;289.7;1.0;247.3;50.02;238;4819.4
16-05-08;16:54;34.9;291.5;0.7;248.2;50.05;177;4819.4
16-05-08;16:57;34.8;288.8;0.6;248.2;50.07;144;4819.4
16-05-08;17:00;34.5;289.0;0.5;247.3;50.04;131;4819.4
16-05-08;17:03;34.6;290.0;0.5;248.2;50.07;110;4819.4
16-05-08;17:06;34.5;287.9;0.5;247.3;50.03;97;4819.4
16-05-08;17:09;34.2;279.1;0.5;248.2;50.03;95;4819.4
16-05-08;17:12;34.0;279.4;0.5;246.3;49.99;95;4819.4
16-05-08;17:15;34.1;288.1;0.4;249.2;50.04;90;4819.4
16-05-08;17:18;34.0;279.9;0.4;249.2;50.06;81;4819.5
16-05-08;17:21;33.9;282.8;0.4;247.3;50.11;75;4819.5
16-05-08;17:24;33.8;285.4;0.4;247.3;50.05;71;4819.5
16-05-08;17:27;33.7;279.9;0.4;245.3;50.05;71;4819.5
16-05-08;17:30;33.7;280.2;0.4;245.3;50.06;68;4819.5
16-05-08;17:33;33.5;277.0;0.3;245.3;50.02;58;4819.5
16-05-08;17:36;33.2;275.0;0.2;245.3;50.02;47;4819.5
16-05-08;17:39;33.2;270.4;0.2;244.3;49.98;40;4819.5
16-05-08;17:42;33.2;265.4;0.2;245.3;50.04;37;4819.5
16-05-08;17:45;33.2;271.1;0.2;245.3;50.00;31;4819.5
16-05-08;17:48;33.0;260.4;0.1;245.3;50.02;29;4819.5
16-05-08;17:51;33.1;256.2;0.1;244.3;50.01;24;4819.5
16-05-08;17:54;32.7;255.0;0.1;245.3;50.05;19;4819.5
16-05-08;17:57;32.7;258.6;0.1;243.4;50.09;14;4819.5
16-05-08;18:00;32.6;253.4;0.0;244.3;50.07;12;4819.5
16-05-08;18:03;32.6;244.7;0.1;245.3;50.06;14;4819.5
16-05-08;18:06;32.4;254.4;0.1;245.3;50.04;16;4819.5
16-05-08;18:09;32.4;247.7;0.1;245.3;50.02;18;4819.5
16-05-08;18:12;32.4;258.3;0.1;245.3;50.05;21;4819.5
16-05-08;18:15;32.5;261.9;0.1;245.3;50.07;26;4819.5
16-05-08;18:18;32.4;270.8;0.2;244.3;50.03;39;4819.5
16-05-08;18:21;32.4;268.2;0.3;246.3;50.02;52;4819.5
16-05-08;18:24;32.4;280.9;0.4;245.3;50.03;65;4819.5
16-05-08;18:27;32.4;275.5;0.3;245.3;50.03;55;4819.5
16-05-08;18:30;32.3;259.5;0.1;244.3;50.01;26;4819.5
16-05-08;18:33;32.2;265.7;0.1;244.3;50.03;17;4819.5
16-05-08;18:36;32.0;259.5;0.1;244.3;50.03;16;4819.5
16-05-08;18:39;32.3;250.4;0.1;243.4;50.03;11;4819.5
16-05-08;18:42;31.9;249.4;0.0;244.3;50.04;11;4819.5
16-05-08;18:45;32.0;259.4;0.0;243.4;50.03;11;4819.5
16-05-08;18:48;31.9;244.7;0.0;245.3;50.04;11;4819.5
16-05-08;18:51;31.9;243.0;0.0;244.3;50.03;8;4819.5
16-05-08;18:54;31.8;238.4;0.0;242.4;50.00;11;4819.5
16-05-08;18:57;31.8;246.6;0.1;243.4;50.04;16;4819.5
16-05-08;19:00;31.8;257.2;0.1;244.3;50.04;19;4819.5
16-05-08;19:03;31.8;258.6;0.1;244.3;50.02;17;4819.5
16-05-08;19:06;31.8;256.7;0.0;244.3;50.02;13;4819.5
16-05-08;19:09;31.7;249.4;0.1;245.3;50.04;14;4819.5
16-05-08;19:12;31.6;244.1;0.0;244.3;50.03;14;4819.5
16-05-08;19:15;31.5;252.0;0.0;244.3;50.02;12;4819.5
16-05-08;19:18;31.6;254.7;0.0;244.3;50.02;9;4819.5
16-05-08;19:21;31.6;257.3;0.0;244.3;50.01;6;4819.5
16-05-08;19:24;31.5;244.6;0.0;244.3;49.98;4;4819.5
16-05-08;19:27;31.5;245.3;0.0;244.3;50.00;3;4819.5
16-05-08;19:30;31.2;239.3;0.0;244.3;50.01;1;4819.5
16-05-08;19:33;31.2;174.0;0.0;244.3;50.02;0;4819.5
16-05-08;19:36;31.2;175.7;0.0;244.3;50.03;0;4819.5
16-05-08;19:39;31.1;230.7;0.0;244.3;50.04;0;4819.5
16-05-08;19:42;31.1;278.1;0.0;244.3;50.04;0;4819.5
16-05-08;19:45;31.0;271.1;0.0;244.3;50.03;0;4819.5
16-05-08;19:48;31.0;260.4;0.0;243.4;50.00;0;4819.5
16-05-08;19:51;30.9;247.2;0.0;243.4;50.03;0;4819.5
16-05-08;19:54;30.9;235.6;0.0;244.3;50.03;0;4819.5
16-05-08;19:57;30.8;222.8;0.0;243.4;50.06;0;4819.5
16-05-08;20:00;30.8;197.3;0.0;244.3;50.03;0;4819.5
16-05-08;20:03;30.7;164.6;0.0;244.3;50.04;0;4819.5
16-05-08;20:06;30.7;139.3;0.0;244.3;50.05;0;4819.5
16-05-08;20:09;30.5;122.3;0.0;243.4;50.03;0;4819.5
16-05-09;05:39;24.2;264.6;0.1;239.5;50.03;16;4819.5
16-05-09;05:42;25.3;272.3;0.1;38.6;50.08;19;4819.5
16-05-09;05:45;25.7;275.3;0.1;239.5;50.05;21;4819.5
16-05-09;05:48;26.1;269.6;0.1;239.5;50.03;23;4819.5
16-05-09;05:51;26.1;275.8;0.1;237.5;50.04;24;4819.5
16-05-09;05:54;26.4;272.6;0.1;238.5;50.03;26;4819.5
16-05-09;05:57;26.1;259.7;0.1;241.4;50.09;29;4819.5
16-05-09;06:00;26.8;266.6;0.1;243.4;50.09;33;4819.5
16-05-09;06:03;27.2;276.8;0.2;244.3;50.05;39;4819.5
16-05-09;06:06;27.5;279.1;0.2;244.3;50.03;47;4819.5
16-05-09;06:09;27.9;285.6;0.2;244.3;50.00;49;4819.5
16-05-09;06:12;27.9;278.4;0.2;246.3;50.05;45;4819.5
16-05-09;06:15;28.6;277.2;0.2;245.3;50.04;45;4819.5
16-05-09;06:18;28.3;277.2;0.2;244.3;50.05;46;4819.5
16-05-09;06:21;29.0;283.4;0.2;244.3;50.04;47;4819.5
16-05-09;06:24;29.0;278.9;0.2;244.3;50.03;46;4819.5
16-05-09;06:27;29.4;272.9;0.2;244.3;50.06;36;4819.5
16-05-09;06:30;29.4;279.6;0.1;244.3;50.04;29;4819.5
16-05-09;06:33;29.4;266.7;0.1;244.3;50.03;29;4819.5
16-05-09;06:36;30.1;272.9;0.2;243.4;50.02;33;4819.5
16-05-09;06:39;29.4;277.7;0.3;244.3;50.02;48;4819.5
16-05-09;06:42;29.7;297.9;0.4;244.3;50.03;70;4819.5
16-05-09;06:45;30.3;292.5;0.4;244.3;50.03;80;4819.6
16-05-09;06:48;30.3;289.7;0.4;243.4;50.03;85;4819.6
16-05-09;06:51;30.4;289.3;0.4;243.4;50.04;82;4819.6
16-05-09;06:54;30.4;288.5;0.4;242.4;50.06;80;4819.6
16-05-09;06:57;30.7;287.2;0.5;243.4;50.11;100;4819.6
16-05-09;07:00;30.7;295.6;0.4;244.3;50.08;75;4819.6
16-05-09;07:03;30.8;283.1;0.3;243.4;50.05;68;4819.6
16-05-09;07:06;30.8;282.4;0.4;244.3;50.06;73;4819.6
16-05-09;07:09;30.8;287.4;0.4;244.3;50.05;97;4819.6
16-05-09;07:12;30.8;283.7;0.4;243.4;50.04;69;4819.6
16-05-09;07:15;31.0;287.4;0.4;243.4;50.03;72;4819.6
16-05-09;07:18;31.0;297.8;0.5;243.4;50.03;102;4819.6
16-05-09;07:21;31.1;296.3;0.6;243.4;49.96;105;4819.6
16-05-09;07:24;31.1;292.3;0.5;243.4;50.04;120;4819.6
16-05-09;07:27;31.5;303.0;0.6;244.3;50.07;131;4819.6
16-05-09;07:30;31.2;295.1;0.5;243.4;50.08;99;4819.6
16-05-09;07:33;31.4;290.6;0.4;244.3;50.04;86;4819.6
16-05-09;07:36;31.2;298.3;0.4;243.4;50.02;88;4819.6
16-05-09;07:39;31.5;302.4;0.6;244.3;50.06;133;4819.6
16-05-09;07:42;31.6;294.7;0.5;244.3;50.03;121;4819.6
16-05-09;07:45;31.5;286.2;0.5;244.3;50.04;118;4819.6
16-05-09;07:48;31.6;300.1;0.8;244.3;50.03;178;4819.7
16-05-09;07:51;31.7;301.7;0.8;246.3;50.04;179;4819.7
16-05-09;07:54;31.9;313.0;0.7;243.4;50.04;140;4819.7
16-05-09;07:57;31.7;299.7;0.7;244.3;50.04;128;4819.7
16-05-09;08:00;31.8;294.8;0.6;243.4;50.08;138;4819.7
16-05-09;08:03;31.9;313.1;0.7;244.3;50.07;158;4819.7
16-05-09;08:06;31.8;297.5;0.5;243.4;50.05;111;4819.7
16-05-09;08:09;31.8;309.0;0.6;243.4;50.0;140;4819.7
16-05-09;08:12;32.0;287.5;0.6;244.3;50.05;123;4819.7
16-05-09;08:15;32.2;297.0;0.7;244.3;50.07;133;4819.7
16-05-09;08:18;32.4;315.6;0.9;244.3;50.06;201;4819.7
16-05-09;08:21;32.0;308.9;0.6;244.3;50.03;130;4819.7
16-05-09;08:24;32.2;320.5;0.8;244.3;50.04;183;4819.7
16-05-09;08:27;32.2;300.2;0.7;243.4;50.05;166;4819.7
16-05-09;08:30;32.2;294.5;0.7;243.4;50.04;160;4819.8
16-05-09;08:33;32.4;318.6;1.1;243.4;50.08;252;4819.8
16-05-09;08:36;32.4;299.7;0.8;243.4;50.07;186;4819.8
16-05-09;08:39;32.5;308.4;0.8;243.4;50.10;186;4819.8
16-05-09;08:42;32.4;314.0;1.0;245.3;50.02;229;4819.8
16-05-09;08:45;32.6;315.9;1.1;244.3;50.03;276;4819.8
16-05-09;08:48;32.6;312.8;1.1;243.4;50.03;257;4819.8
16-05-09;08:51;32.6;295.8;1.0;243.4;50.07;221;4819.8
16-05-09;08:54;32.9;291.7;0.9;243.4;50.06;197;4819.8
16-05-09;08:57;32.6;295.0;0.7;243.4;50.06;162;4819.9
16-05-09;09:00;32.7;292.2;0.6;241.4;50.04;125;4819.9
16-05-09;09:03;32.5;281.3;0.6;243.4;50.04;123;4819.9
16-05-09;09:06;32.7;283.5;1.1;243.4;50.07;237;4819.9
16-05-09;09:09;32.9;301.7;1.0;243.4;50.07;230;4819.9
16-05-09;09:12;33.0;300.8;1.2;243.4;50.02;283;4819.9
16-05-09;09:15;32.9;261.3;1.3;246.3;50.05;296;4819.9
16-05-09;09:18;33.4;314.2;2.2;246.3;50.08;555;4819.9
16-05-09;09:21;33.2;295.4;0.7;245.3;50.05;166;4820.0
16-05-09;09:24;33.3;311.4;0.9;246.3;50.09;210;4820.0
16-05-09;09:27;33.1;290.1;1.3;246.3;50.04;301;4820.0
16-05-09;09:30;33.4;294.4;1.5;246.3;50.07;373;4820.0
16-05-09;09:33;33.4;304.5;2.5;247.3;50.06;619;4820.0
16-05-09;09:36;33.4;293.8;0.9;246.3;50.08;184;4820.0
16-05-09;09:39;33.1;285.2;0.7;247.3;50.05;149;4820.0
16-05-09;09:42;33.7;272.6;1.9;247.3;50.05;459;4820.1
16-05-09;09:45;34.0;307.9;3.2;247.3;50.05;783;4820.1
16-05-09;09:48;34.1;304.5;3.2;247.3;49.98;749;4820.1
16-05-09;09:51;34.5;301.7;2.8;248.2;50.05;688;4820.2
16-05-09;09:54;34.6;294.4;2.2;246.3;50.06;527;4820.2
16-05-09;09:57;34.2;281.3;0.6;247.3;50.03;131;4820.2
16-05-09;10:00;34.1;292.2;1.4;247.3;49.97;336;4820.2
16-05-09;10:03;34.4;273.9;3.5;249.2;50.04;928;4820.2
16-05-09;10:06;34.7;310.1;2.7;248.2;50.05;705;4820.3
16-05-09;10:09;35.0;293.9;2.3;248.2;50.06;569;4820.3
16-05-09;10:12;34.9;293.2;1.6;247.3;50.02;371;4820.3
16-05-09;10:15;34.7;292.0;1.2;247.3;50.03;284;4820.4
16-05-09;10:18;34.7;296.3;1.1;246.3;50.03;265;4820.4
16-05-09;10:21;34.7;302.6;2.9;248.2;50.04;656;4820.4
16-05-09;10:24;35.5;274.3;3.5;249.2;50.04;875;4820.4
16-05-09;10:27;35.3;281.9;1.8;247.3;50.06;447;4820.5
16-05-09;10:30;35.0;301.7;1.3;246.3;50.04;325;4820.5
16-05-09;10:33;35.0;305.2;1.7;246.3;50.03;424;4820.5
16-05-09;10:36;35.6;279.9;1.2;246.3;50.01;306;4820.6
16-05-09;10:39;35.3;288.2;1.5;246.3;50.03;357;4820.6
16-05-09;10:42;35.2;290.6;1.3;246.3;50.05;304;4820.6
16-05-09;10:45;35.4;278.3;1.5;247.3;50.02;376;4820.6
16-05-09;10:48;35.4;312.7;1.5;247.3;50.07;391;4820.6
16-05-09;10:51;36.0;282.7;3.0;247.3;50.06;715;4820.7
16-05-09;10:54;35.3;281.5;0.9;247.3;50.05;212;4820.7
16-05-09;10:57;35.0;258.1;1.4;247.3;50.04;334;4820.7
16-05-09;11:00;35.0;294.2;1.1;246.3;50.05;253;4820.7
16-05-09;11:03;35.0;304.2;0.0;247.3;50.07;296;4820.7
16-05-09;11:06;36.2;279.3;5.1;248.2;50.07;1251;4820.8
16-05-09;11:09;36.1;238.1;4.4;38.6;50.04;1169;4820.8
16-05-09;11:12;36.1;243.3;1.1;246.3;50.06;263;4820.9
16-05-09;11:15;36.1;269.3;3.7;249.2;50.08;990;4820.9
16-05-09;11:18;36.3;274.8;5.3;249.2;50.07;1293;4820.9
16-05-09;11:21;36.3;279.4;1.2;246.3;50.03;259;4821.0
16-05-09;11:24;35.7;280.3;1.1;246.3;50.11;261;4821.0
16-05-09;11:27;36.2;280.8;5.4;251.1;50.06;1346;4821.0
16-05-09;11:30;37.2;274.5;5.3;249.2;50.06;1321;4821.1
16-05-09;11:33;37.6;269.0;5.4;248.2;50.04;1331;4821.1
16-05-09;11:36;37.7;245.2;3.2;246.3;50.03;718;4821.2
16-05-09;11:39;37.7;283.3;2.0;247.3;50.05;503;4821.3
16-05-09;11:42;37.4;267.6;1.4;246.3;50.06;333;4821.3
16-05-09;11:45;37.9;269.2;5.4;250.2;50.06;1335;4821.3
16-05-09;11:48;38.3;260.3;5.0;249.2;50.09;1249;4821.4
16-05-09;11:51;38.7;260.7;5.0;249.2;50.05;1234;4821.5
16-05-09;11:54;38.6;241.9;2.8;246.3;50.05;663;4821.5
16-05-09;11:57;38.7;260.4;5.2;247.3;50.05;1286;4821.6
16-05-09;12:00;37.9;271.7;1.4;246.3;50.02;343;4821.6
16-05-09;12:03;38.3;277.8;1.1;246.3;50.05;269;4821.6
16-05-09;12:06;38.2;271.7;5.4;249.2;50.06;1178;4821.7
16-05-09;12:09;38.5;265.8;1.7;246.3;50.06;442;4821.7
16-05-09;12:12;37.9;278.9;2.2;247.3;50.05;519;4821.7
16-05-09;12:15;38.3;299.5;3.9;248.2;50.08;938;4821.8
16-05-09;12:18;38.2;262.7;4.8;248.2;50.03;1197;4821.8
16-05-09;12:21;39.0;263.9;5.4;249.2;50.06;1337;4821.9
16-05-09;12:24;39.0;265.1;5.3;248.2;50.04;1273;4821.9
16-05-09;12:27;39.2;260.7;5.1;249.2;50.04;1224;4822.0
16-05-09;12:30;39.7;255.7;5.0;248.2;50.03;1211;4822.1
16-05-09;12:33;39.8;258.3;5.1;249.2;50.06;1234;4822.1
16-05-09;12:36;40.0;262.7;4.3;249.2;50.09;1061;4822.2
16-05-09;12:39;40.4;261.4;4.0;247.3;50.07;895;4822.2
16-05-09;12:42;40.1;255.4;5.1;249.2;50.04;1276;4822.3
16-05-09;12:45;40.1;252.9;5.1;249.2;50.01;1245;4822.4
16-05-09;12:48;40.0;271.1;1.7;247.3;50.05;427;4822.4
16-05-09;12:51;40.2;234.9;1.2;246.3;50.04;300;4822.5
16-05-09;12:54;40.1;282.4;1.5;247.3;50.06;324;4822.5
16-05-09;12:57;40.4;248.2;5.6;249.2;50.03;1365;4822.6
16-05-09;13:00;40.1;245.9;1.5;246.3;50.00;365;4822.6
16-05-09;13:03;40.2;262.2;5.4;249.2;50.02;1348;4822.7
16-05-09;13:06;39.5;266.3;1.0;246.3;50.04;234;4822.7
16-05-09;13:09;40.0;269.2;5.4;249.2;50.02;1334;4822.7
16-05-09;13:12;39.8;268.7;4.4;247.3;50.04;1144;4822.8
16-05-09;13:15;39.2;264.5;5.4;248.2;50.06;1342;4822.8
16-05-09;13:18;39.9;260.4;5.2;248.2;50.06;1279;4822.9
16-05-09;13:21;40.4;262.7;5.0;248.2;50.05;1247;4822.9
16-05-09;13:24;40.6;262.2;5.1;248.2;50.05;1254;4823.0
16-05-09;13:27;40.7;259.5;5.0;248.2;50.04;1247;4823.1
16-05-09;13:30;41.0;257.9;5.0;248.2;50.02;1227;4823.1
16-05-09;13:33;40.9;258.3;5.0;248.2;50.04;1226;4823.2
16-05-09;13:36;41.0;254.5;5.0;249.2;50.04;1227;4823.3
16-05-09;13:39;41.0;256.2;4.8;248.2;50.03;1209;4823.3
16-05-09;13:42;41.4;257.2;4.8;249.2;50.07;1214;4823.4
16-05-09;13:45;41.2;257.3;4.7;249.2;50.05;1166;4823.4
16-05-09;13:48;41.3;255.4;4.7;249.2;50.01;1155;4823.5
16-05-09;13:51;41.4;255.1;4.8;249.2;50.04;1182;4823.5
16-05-09;13:54;41.4;254.4;4.7;249.2;50.06;1180;4823.6
16-05-09;13:57;41.4;257.0;4.7;250.2;49.99;1173;4823.7
16-05-09;14:00;41.4;255.1;4.8;250.2;50.05;1208;4823.7
16-05-09;14:03;41.0;265.5;1.1;248.2;50.03;251;4823.8
16-05-09;14:06;40.6;259.4;5.0;250.2;50.02;1220;4823.8
16-05-09;14:09;41.0;258.8;4.8;249.2;50.04;1183;4823.9
16-05-09;14:12;41.2;251.0;4.8;248.2;50.02;1186;4823.9
16-05-09;14:15;41.5;252.0;4.8;249.2;50.06;1202;4824.0
16-05-09;14:18;41.4;248.2;4.8;247.3;50.02;1194;4824.0
16-05-09;14:21;41.6;253.7;4.9;249.2;50.02;1222;4824.1
16-05-09;14:24;41.2;241.6;4.8;249.2;50.02;1174;4824.2
16-05-09;14:27;40.8;256.4;4.7;249.2;50.05;1181;4824.2
16-05-09;14:30;41.0;252.5;4.6;250.2;50.03;1142;4824.2
16-05-09;14:33;41.2;252.2;4.7;249.2;50.06;1166;4824.3
16-05-09;14:36;41.0;257.2;4.6;248.2;50.04;1150;4824.3
16-05-09;14:39;41.3;253.8;4.6;249.2;50.05;1141;4824.4
16-05-09;14:42;41.4;252.0;4.6;249.2;50.06;1150;4824.5
16-05-09;14:45;41.3;256.7;4.6;249.2;50.06;1138;4824.5
16-05-09;14:48;41.0;251.3;4.4;249.2;50.05;1077;4824.6
16-05-09;14:51;41.2;252.2;4.4;249.2;50.05;1079;4824.6
16-05-09;14:54;40.8;255.0;4.3;249.2;50.05;1058;4824.7
16-05-09;14:57;41.0;258.9;4.2;248.2;50.02;1051;4824.7
16-05-09;15:00;41.0;256.9;4.3;249.2;50.05;1055;4824.8
16-05-09;15:03;40.6;254.4;1.0;248.2;50.06;230;4824.8
16-05-09;15:06;40.4;244.6;4.2;250.2;50.07;1059;4824.8
16-05-09;15:09;40.1;257.9;2.7;249.2;50.07;667;4824.9
16-05-09;15:12;40.4;256.3;2.3;248.2;50.02;511;4824.9
16-05-09;15:15;39.7;269.0;0.9;248.2;50.06;208;4825.0
16-05-09;15:18;38.7;270.9;0.8;247.3;50.04;174;4825.0
16-05-09;15:21;38.5;269.3;0.7;247.3;50.04;153;4825.0
16-05-09;15:24;38.2;270.8;0.6;247.3;50.04;144;4825.0
16-05-09;15:27;37.7;284.0;0.7;248.2;50.04;168;4825.0
16-05-09;15:30;38.5;276.5;4.5;250.2;50.11;1110;4825.0
16-05-09;15:33;39.1;266.4;4.3;249.2;50.04;1065;4825.1
16-05-09;15:36;39.0;269.6;4.0;249.2;50.07;985;4825.1
16-05-09;15:39;39.2;265.5;3.9;249.2;50.06;964;4825.2
16-05-09;15:42;39.3;262.7;3.8;251.1;50.06;949;4825.2
16-05-09;15:45;39.1;261.4;3.8;249.2;50.05;939;4825.3
16-05-09;15:48;39.2;263.5;3.8;249.2;50.05;949;4825.3
16-05-09;15:51;39.3;263.9;4.0;249.2;50.02;997;4825.4
16-05-09;15:54;39.4;263.2;4.0;250.2;50.06;996;4825.4
16-05-09;15:57;39.3;265.4;3.6;249.2;50.06;907;4825.5
16-05-09;16:00;38.3;261.3;0.6;247.3;50.07;111;4825.5
16-05-09;16:03;37.8;265.2;0.5;248.2;50.05;113;4825.5
16-05-09;16:06;37.9;267.0;3.7;250.2;50.06;907;4825.5
16-05-09;16:09;38.3;266.8;3.5;251.1;50.02;877;4825.5
16-05-09;16:12;37.9;270.9;1.7;249.2;50.04;435;4825.6
16-05-09;16:15;38.3;268.7;3.4;250.2;50.03;848;4825.6
16-05-09;16:18;38.4;275.0;3.4;249.2;50.02;838;4825.6
16-05-09;16:21;38.7;268.9;3.5;250.2;50.02;882;4825.7
16-05-09;16:24;38.5;271.2;3.5;250.2;50.02;880;4825.7
16-05-09;16:27;38.4;269.6;3.6;250.2;50.03;904;4825.8
16-05-09;16:30;38.6;267.9;3.4;249.2;50.01;830;4825.8
16-05-09;16:33;37.9;275.2;0.6;248.2;50.07;139;4825.8
16-05-09;16:36;37.1;271.8;0.5;248.2;50.06;86;4825.8
16-05-09;16:39;37.0;273.9;0.4;248.2;50.05;72;4825.8
16-05-09;16:42;36.7;270.9;0.3;247.3;50.04;58;4825.8
16-05-09;16:45;36.2;266.7;0.4;248.2;50.06;69;4825.8
16-05-09;16:48;36.1;277.2;0.4;248.2;50.02;78;4825.9
16-05-09;16:51;35.9;277.1;0.4;247.3;50.06;101;4825.9
16-05-09;16:54;35.7;290.0;0.5;247.3;50.05;110;4825.9
16-05-09;16:57;35.7;293.9;0.6;248.2;50.02;129;4825.9
16-05-09;17:00;35.5;291.7;0.7;248.2;50.02;152;4825.9
16-05-09;17:03;35.4;285.3;0.7;248.2;50.07;155;4825.9
16-05-09;17:06;35.5;293.9;1.4;249.2;50.06;358;4825.9
16-05-09;17:09;35.3;288.5;0.5;249.2;50.05;116;4825.9
16-05-09;17:12;35.0;281.8;0.4;248.2;50.05;82;4825.9
16-05-09;17:15;34.8;276.2;0.4;248.2;50.05;77;4825.9
16-05-09;17:18;34.7;273.6;0.4;249.2;50.09;85;4825.9
16-05-09;17:21;34.5;280.8;0.5;249.2;50.04;95;4825.9
16-05-09;17:24;34.7;288.7;0.5;249.2;50.04;108;4825.9
16-05-09;17:27;34.6;285.7;0.5;248.2;50.07;116;4825.9
16-05-09;17:30;34.4;290.3;0.5;248.2;50.04;127;4825.9
16-05-09;17:33;34.6;291.0;0.7;249.2;50.03;139;4825.9
16-05-09;17:36;34.7;294.4;0.7;248.2;50.05;154;4826.0
16-05-09;17:39;34.5;297.8;0.7;249.2;50.03;171;4826.0
16-05-09;17:42;34.5;302.4;0.8;249.2;50.06;190;4826.0
16-05-09;17:45;34.6;294.2;1.9;249.2;50.05;478;4826.0
16-05-09;17:48;34.5;287.6;0.7;249.2;50.05;169;4826.0
16-05-09;17:51;34.6;289.0;1.6;249.2;50.06;396;4826.0
16-05-09;17:54;34.5;254.4;1.1;249.2;50.06;272;4826.0
16-05-09;17:57;34.5;287.2;1.2;248.2;50.07;284;4826.0
16-05-09;18:00;34.6;285.6;0.8;246.3;50.08;186;4826.1
16-05-09;18:03;34.2;278.9;0.4;246.3;50.07;79;4826.1
16-05-09;18:06;34.0;270.1;0.4;246.3;50.06;64;4826.1
16-05-09;18:09;34.0;271.8;0.4;245.3;50.05;59;4826.1
16-05-09;18:12;33.9;269.8;0.4;245.3;50.07;75;4826.1
16-05-09;18:15;33.9;287.2;0.7;246.3;50.06;142;4826.1
16-05-09;18:18;34.1;297.8;0.7;245.3;50.04;158;4826.1
16-05-09;18:21;33.9;295.7;0.7;343.3;50.02;150;4826.1
16-05-09;18:24;33.9;289.4;0.6;246.3;50.04;129;4826.1
16-05-09;18:27;33.9;288.8;0.5;246.3;50.00;118;4826.1
16-05-09;18:30;33.9;284.4;0.5;246.3;50.03;102;4826.1
16-05-09;18:33;33.7;276.5;0.4;245.3;50.02;86;4826.1
16-05-09;18:36;33.9;275.0;0.4;245.3;50.02;72;4826.1
16-05-09;18:39;33.4;273.4;0.4;245.3;50.01;59;4826.1
16-05-09;18:42;33.4;268.2;0.3;245.3;50.03;50;4826.1
16-05-09;18:45;33.1;270.8;0.2;245.3;50.02;45;4826.1
16-05-09;18:48;33.2;272.1;0.2;245.3;50.04;43;4826.1
16-05-09;18:51;33.1;262.7;0.2;245.3;50.05;39;4826.1
16-05-09;18:54;33.1;260.4;0.2;247.3;50.08;35;4826.1
16-05-09;18:57;33.1;280.0;0.2;244.3;50.05;32;4826.1
16-05-09;19:00;33.0;263.3;0.1;245.3;50.07;29;4826.1
16-05-09;19:03;32.9;268.0;0.1;246.3;50.06;27;4826.1
16-05-09;19:06;33.0;256.6;0.1;247.3;50.05;25;4826.1
16-05-09;19:09;32.7;254.7;0.1;246.3;50.06;22;4826.1
16-05-09;19:12;32.6;255.1;0.1;245.3;50.07;21;4826.1
16-05-09;19:15;32.6;253.2;0.1;246.3;49.99;20;4826.1
16-05-09;19:18;32.6;257.3;0.1;246.3;50.05;18;4826.1
16-05-09;19:21;32.4;254.0;0.1;246.3;50.03;17;4826.1
16-05-09;19:24;32.4;252.9;0.1;246.3;50.04;16;4826.1
16-05-09;19:27;32.5;259.4;0.1;245.3;50.06;14;4826.1
16-05-09;19:30;32.3;255.4;0.0;245.3;50.03;11;4826.1
16-05-09;19:33;32.3;244.3;0.0;245.3;50.03;10;4826.1
16-05-09;19:36;32.3;243.7;0.0;246.3;50.03;7;4826.1
16-05-09;19:39;32.3;250.0;0.0;245.3;49.99;6;4826.1
16-05-09;19:42;32.2;243.1;0.0;245.3;50.03;4;4826.1
16-05-09;19:45;32.0;238.7;0.0;245.3;50.04;4;4826.1
16-05-09;19:48;31.8;222.2;0.0;245.3;50.04;1;4826.1
16-05-09;19:51;31.8;168.7;0.0;246.3;50.09;0;4826.1
16-05-09;19:54;31.7;157.9;0.0;245.3;50.05;0;4826.1
16-05-09;19:57;31.7;134.9;0.0;244.3;50.03;0;4826.1
16-05-09;20:00;31.6;133.1;0.0;245.3;50.04;0;4826.1
16-05-09;20:03;31.5;199.9;0.0;244.3;50.03;0;4826.1
16-05-09;20:06;31.5;267.6;0.0;244.3;50.04;0;4826.1
16-05-09;20:09;31.4;256.6;0.0;245.3;50.04;0;4826.1
16-05-09;20:12;31.4;239.6;0.0;245.3;50.06;0;4826.1
16-05-09;20:15;31.2;211.8;0.0;246.3;50.04;0;4826.1
16-05-09;20:18;31.2;169.1;0.0;245.3;50.04;0;4826.1
16-05-09;20:21;31.1;109.5;0.0;244.3;50.05;0;4826.1
16-05-10;05:12;24.2;269.0;0.0;242.4;50.07;2;4826.1
16-05-10;05:15;24.6;267.4;0.0;242.4;50.04;4;4826.1
16-05-10;05:18;25.0;240.6;0.0;243.4;50.05;5;4826.1
16-05-10;05:21;25.3;250.0;0.0;242.4;50.03;8;4826.1
16-05-10;05:24;25.3;260.1;0.0;243.4;50.06;10;4826.1
16-05-10;05:27;25.7;262.3;0.0;242.4;50.05;11;4826.1
16-05-10;05:30;26.1;258.1;0.0;242.4;50.04;13;4826.1
16-05-10;05:33;26.4;264.2;0.1;242.4;50.03;16;4826.1
16-05-10;05:36;26.1;260.1;0.1;242.4;50.06;18;4826.2
16-05-10;05:39;26.4;273.9;0.1;242.4;50.07;19;4826.2
16-05-10;05:42;27.2;259.7;0.1;242.4;50.09;22;4826.2
16-05-10;05:45;26.8;266.4;0.1;243.4;50.04;23;4826.2
16-05-10;05:48;27.9;270.2;0.1;242.4;50.05;25;4826.2
16-05-10;05:51;27.5;270.7;0.1;241.4;50.05;27;4826.2
16-05-10;05:54;28.3;264.8;0.1;242.4;50.05;28;4826.2
16-05-10;05:57;28.3;270.4;0.1;245.3;50.10;29;4826.2
16-05-10;06:00;28.6;276.7;0.1;243.4;50.08;31;4826.2
16-05-10;06:03;29.0;272.0;0.1;243.4;50.05;34;4826.2
16-05-10;06:06;28.6;269.5;0.2;243.4;50.01;35;4826.2
16-05-10;06:09;29.0;275.9;0.2;244.3;50.01;36;4826.2
16-05-10;06:12;28.6;275.9;0.2;244.3;50.03;37;4826.2
16-05-10;06:15;29.7;275.6;0.2;245.3;50.05;39;4826.2
16-05-10;06:18;29.7;278.7;0.2;247.3;50.03;39;4826.2
16-05-10;06:21;30.1;276.4;0.2;245.3;50.02;41;4826.2
16-05-10;06:24;29.7;276.7;0.2;247.3;50.00;42;4826.2
16-05-10;06:27;30.1;270.7;0.2;247.3;50.02;43;4826.2
16-05-10;06:30;30.2;275.2;0.2;247.3;50.03;44;4826.2
16-05-10;06:33;30.1;281.6;0.3;246.3;50.02;45;4826.2
16-05-10;06:36;30.4;277.7;0.2;246.3;50.01;46;4826.2
16-05-10;06:39;30.4;279.9;0.2;247.3;50.05;48;4826.2
16-05-10;06:42;30.4;277.7;0.2;246.3;50.03;48;4826.2
16-05-10;06:45;30.4;1.8;0.4;245.3;49.96;49;4826.2
16-05-10;06:48;30.4;281.5;0.2;244.3;50.01;49;4826.2
16-05-10;06:51;30.5;284.0;0.3;245.3;50.06;49;4826.2
16-05-10;06:54;30.5;280.3;0.3;245.3;50.02;50;4826.2
16-05-10;06:57;30.7;277.1;0.3;244.3;50.14;52;4826.2
16-05-10;07:00;30.7;284.4;0.3;246.3;50.13;52;4826.2
16-05-10;07:03;30.8;280.2;0.3;245.3;50.11;53;4826.2
16-05-10;07:06;30.9;279.3;0.3;246.3;50.06;53;4826.2
16-05-10;07:09;30.8;279.3;0.3;245.3;50.04;54;4826.2
16-05-10;07:12;30.9;4.8;0.3;245.3;50.07;54;4826.2
16-05-10;07:15;30.9;283.1;0.3;245.3;50.01;55;4826.2
16-05-10;07:18;31.0;282.7;0.0;244.3;50.02;56;4826.2
16-05-10;07:21;31.0;286.0;0.3;245.3;50.05;57;4826.2
16-05-10;07:24;31.0;279.9;0.3;245.3;50.05;57;4826.2
16-05-10;07:27;31.0;273.0;0.3;244.3;50.09;57;4826.2
16-05-10;07:30;31.0;289.4;0.3;244.3;50.02;58;4826.2
16-05-10;07:33;31.0;280.9;0.3;244.3;50.04;60;4826.2
16-05-10;07:36;31.2;286.3;0.3;243.4;50.03;62;4826.2
16-05-10;07:39;31.2;292.8;0.3;244.3;50.04;64;4826.2
16-05-10;07:42;31.4;292.2;0.3;243.4;50.05;65;4826.2
16-05-10;07:45;31.5;294.5;0.4;243.4;50.05;65;4826.2
16-05-10;07:48;31.4;299.5;0.4;244.3;50.06;68;4826.2
16-05-10;07:51;31.4;294.8;0.4;243.4;50.05;68;4826.3
16-05-10;07:54;31.5;294.4;0.4;243.4;50.07;69;4826.3
16-05-10;07:57;31.5;297.9;0.3;244.3;50.07;70;4826.3
16-05-10;08:00;31.5;302.0;0.4;244.3;50.07;72;4826.3
16-05-10;08:03;31.4;307.4;0.4;243.4;50.06;73;4826.3
16-05-10;08:06;31.5;308.7;0.4;243.4;50.05;73;4826.3
16-05-10;08:09;31.7;309.3;0.4;244.3;50.02;74;4826.3
16-05-10;08:12;31.6;313.0;0.4;243.4;50.02;74;4826.3
16-05-10;08:15;31.7;307.0;0.4;244.3;50.02;76;4826.3
16-05-10;08:18;31.8;306.7;0.4;244.3;50.05;77;4826.3
16-05-10;08:21;31.7;310.8;0.4;244.3;50.03;78;4826.3
16-05-10;08:24;31.7;312.8;0.4;245.3;50.07;80;4826.3
16-05-10;08:27;31.7;307.3;0.4;244.3;50.04;81;4826.3
16-05-10;08:30;31.8;318.6;0.4;244.3;50.03;83;4826.3
16-05-10;08:33;31.9;304.2;0.4;244.3;50.04;82;4826.3
16-05-10;08:36;31.7;310.2;0.4;244.3;50.03;83;4826.3
16-05-10;08:39;31.8;303.0;0.4;244.3;50.06;83;4826.3
16-05-10;08:42;31.9;321.3;0.4;243.4;50.07;84;4826.3
16-05-10;08:45;31.8;318.6;0.4;243.4;50.07;84;4826.3
16-05-10;08:48;31.8;309.6;0.4;38.6;50.05;88;4826.3
16-05-10;08:51;31.9;306.2;0.5;244.3;50.06;93;4826.3
16-05-10;08:54;31.8;280.0;0.5;243.4;50.06;103;4826.3
16-05-10;08:57;32.0;263.9;0.5;244.3;50.03;119;4826.3
16-05-10;09:00;32.0;286.0;0.7;243.4;50.01;146;4826.3
16-05-10;09:03;32.2;298.3;0.7;244.3;50.06;170;4826.4
16-05-10;09:06;32.2;295.4;0.9;243.4;50.06;198;4826.4
16-05-10;09:09;32.3;300.8;1.0;244.3;50.11;223;4826.4
16-05-10;09:12;32.2;310.5;1.1;244.3;50.03;253;4826.4
16-05-10;09:15;32.5;315.8;1.2;244.3;50.10;282;4826.4
16-05-10;09:18;32.6;309.3;1.2;243.4;50.05;307;4826.4
16-05-10;09:21;32.5;311.1;1.4;243.4;50.06;336;4826.4
16-05-10;09:24;32.9;309.0;1.5;244.3;50.03;361;4826.4
16-05-10;09:27;33.0;309.9;1.6;244.3;50.04;391;4826.5
16-05-10;09:30;33.1;310.4;1.7;244.3;50.05;420;4826.5
16-05-10;09:33;33.3;311.5;1.8;244.3;50.03;452;4826.5
16-05-10;09:36;33.7;312.4;2.0;244.3;50.05;480;4826.5
16-05-10;09:39;33.5;310.5;2.1;244.3;50.05;505;4826.6
16-05-10;09:42;33.8;310.9;2.2;244.3;50.04;530;4826.6
16-05-10;09:45;33.8;304.6;2.2;244.3;50.03;558;4826.6
16-05-10;09:48;34.1;307.3;2.4;245.3;50.06;581;4826.6
16-05-10;09:51;34.1;305.4;2.4;245.3;50.06;608;4826.7
16-05-10;09:54;34.4;303.6;2.7;245.3;50.06;634;4826.7
16-05-10;09:57;34.7;302.6;2.8;245.3;50.00;658;4826.7
16-05-10;10:00;34.7;302.4;2.7;245.3;50.01;678;4826.8
16-05-10;10:03;34.9;296.3;2.8;246.3;50.01;700;4826.8
16-05-10;10:06;34.9;296.4;2.9;246.3;50.04;726;4826.8
16-05-10;10:09;35.4;294.4;3.0;246.3;50.06;745;4826.9
16-05-10;10:12;35.5;294.7;3.2;246.3;50.06;766;4826.9
16-05-10;10:15;35.7;297.0;3.2;245.3;50.05;780;4826.9
16-05-10;10:18;35.7;289.7;3.3;246.3;50.08;810;4827.0
16-05-10;10:21;36.1;290.6;3.4;245.3;50.07;833;4827.0
16-05-10;10:24;36.2;286.6;3.5;246.3;50.02;854;4827.1
16-05-10;10:27;36.2;286.9;3.6;246.3;50.04;879;4827.1
16-05-10;10:30;36.5;285.9;3.7;244.3;49.98;893;4827.2
16-05-10;10:33;36.5;277.1;3.7;246.3;50.05;900;4827.2
16-05-10;10:36;36.9;283.0;3.8;247.3;50.06;923;4827.2
16-05-10;10:39;36.8;277.1;3.8;246.3;50.06;936;4827.3
16-05-10;10:42;37.1;278.3;4.0;246.3;50.04;955;4827.3
16-05-10;10:45;37.1;278.4;4.0;247.3;50.05;968;4827.4
16-05-10;10:48;37.7;273.9;4.1;246.3;50.04;988;4827.4
16-05-10;10:51;37.6;275.2;4.0;245.3;50.03;998;4827.5
16-05-10;10:54;38.0;270.1;4.1;246.3;50.04;1004;4827.5
16-05-10;10:57;38.0;268.2;4.2;246.3;50.00;1011;4827.6
16-05-10;11:00;38.0;268.3;4.1;246.3;50.02;1019;4827.6
16-05-10;11:03;38.0;268.7;4.2;246.3;50.05;1033;4827.7
16-05-10;11:06;38.4;269.6;4.3;245.3;50.03;1052;4827.7
16-05-10;11:09;38.3;271.5;4.3;246.3;50.04;1055;4827.8
16-05-10;11:12;38.7;270.9;4.4;248.2;50.04;1078;4827.8
16-05-10;11:15;39.0;270.1;4.3;247.3;50.02;1076;4827.9
16-05-10;11:18;39.1;266.8;4.6;246.3;50.06;1105;4828.0
16-05-10;11:21;39.2;267.9;4.5;247.3;50.07;1112;4828.0
16-05-10;11:24;39.3;270.7;4.6;246.3;50.07;1121;4828.1
16-05-10;11:27;39.5;264.9;4.6;247.3;50.06;1127;4828.1
16-05-10;11:30;39.8;267.7;4.7;247.3;50.03;1165;4828.2
16-05-10;11:33;39.7;262.2;4.6;246.3;50.06;1144;4828.2
16-05-10;11:36;39.9;262.3;4.9;247.3;50.00;1171;4828.3
16-05-10;11:39;40.0;287.5;1.1;244.3;50.05;281;4828.3
16-05-10;11:42;39.1;299.1;2.3;244.3;50.03;532;4828.4
16-05-10;11:45;39.0;258.8;5.4;248.2;50.05;1334;4828.4
16-05-10;11:48;38.9;262.9;5.1;247.3;50.03;1194;4828.5
16-05-10;11:51;39.7;266.3;4.9;247.3;50.04;1216;4828.5
16-05-10;11:54;39.8;245.8;1.1;244.3;50.05;263;4828.6
16-05-10;11:57;38.5;280.5;1.3;243.4;50.03;317;4828.6
16-05-10;12:00;39.2;275.2;5.2;246.3;50.03;1284;4828.6
16-05-10;12:03;39.1;290.6;5.0;246.3;50.04;1217;4828.7
16-05-10;12:06;39.7;253.7;4.6;246.3;50.04;1134;4828.7
16-05-10;12:09;39.4;266.4;2.1;245.3;50.04;465;4828.8
16-05-10;12:12;39.5;265.7;5.3;246.3;50.07;1286;4828.8
16-05-10;12:15;40.0;272.9;4.9;246.3;50.06;1195;4828.9
16-05-10;12:18;40.1;271.4;5.0;246.3;50.07;1210;4828.9
16-05-10;12:21;40.4;260.5;5.0;246.3;50.03;1215;4829.0
16-05-10;12:24;40.7;256.3;5.0;246.3;50.05;1226;4829.1
16-05-10;12:27;40.9;258.5;5.1;247.3;50.05;1250;4829.1
16-05-10;12:30;40.5;243.8;2.0;244.3;50.06;490;4829.2
16-05-10;12:33;40.6;256.3;5.1;246.3;50.07;1244;4829.2
16-05-10;12:36;40.6;271.8;5.0;245.3;50.05;1189;4829.3
16-05-10;12:39;40.2;256.3;5.1;246.3;50.07;1225;4829.3
16-05-10;12:42;40.6;253.4;5.1;246.3;50.02;1239;4829.4
16-05-10;12:45;40.9;270.4;5.3;246.3;50.05;1302;4829.4
16-05-10;12:48;41.0;257.2;1.2;244.3;50.06;291;4829.5
16-05-10;12:51;41.0;259.2;5.3;246.3;50.06;1288;4829.6
16-05-10;12:54;41.5;266.0;4.0;246.3;50.06;1032;4829.6
16-05-10;12:57;40.7;287.9;3.4;245.3;50.02;782;4829.7
16-05-10;13:00;41.3;264.5;5.3;246.3;50.04;1284;4829.7
16-05-10;13:03;41.3;262.6;5.3;246.3;50.06;1281;4829.8
16-05-10;13:06;41.4;259.5;5.1;247.3;50.02;1240;4829.8
16-05-10;13:09;41.4;261.6;5.1;246.3;50.03;1237;4829.9
16-05-10;13:12;41.6;264.8;5.1;246.3;50.03;1236;4830.0
16-05-10;13:15;41.6;258.5;5.1;246.3;50.05;1262;4830.0
16-05-10;13:18;41.7;256.3;5.0;246.3;50.03;1223;4830.1
16-05-10;13:21;41.7;260.8;5.3;247.3;50.01;1284;4830.2
16-05-10;13:24;41.0;241.6;2.6;245.3;50.04;897;4830.2
16-05-10;13:27;40.7;270.5;5.5;246.3;50.01;1351;4830.2
16-05-10;13:30;40.9;266.8;5.3;245.3;50.07;1277;4830.3
16-05-10;13:33;41.4;258.8;5.4;246.3;50.04;1332;4830.3
16-05-10;13:36;40.5;279.0;1.2;244.3;50.03;280;4830.4
16-05-10;13:39;40.5;244.1;2.6;244.3;49.98;582;4830.4
16-05-10;13:42;40.0;287.6;5.1;246.3;50.02;1234;4830.4
16-05-10;13:45;40.9;257.5;5.2;246.3;50.07;1269;4830.5
16-05-10;13:48;40.8;263.5;5.1;247.3;50.07;1241;4830.6
16-05-10;13:51;41.2;263.3;4.9;247.3;50.06;1192;4830.6
16-05-10;13:54;41.3;258.6;4.8;248.2;50.07;1197;4830.7
16-05-10;13:57;41.3;257.8;4.8;247.3;50.03;1179;4830.7
16-05-10;14:00;41.4;252.3;4.9;247.3;50.04;1202;4830.8
16-05-10;14:03;40.5;232.4;4.8;247.3;50.03;1182;4830.8
16-05-10;14:06;40.9;258.9;4.8;246.3;50.02;1196;4830.9
16-05-10;14:09;41.4;250.3;4.4;246.3;50.04;1070;4830.9
16-05-10;14:12;41.0;261.1;3.9;246.3;50.02;967;4831.0
16-05-10;14:15;41.2;262.9;5.0;247.3;50.06;1222;4831.1
16-05-10;14:18;40.6;261.6;5.1;246.3;50.04;1271;4831.1
16-05-10;14:21;40.4;279.0;2.3;245.3;50.03;998;4831.1
16-05-10;14:24;40.5;271.8;1.0;243.4;50.06;228;4831.2
16-05-10;14:27;40.2;277.1;5.1;247.3;50.04;1242;4831.2
16-05-10;14:30;40.2;269.6;4.0;246.3;50.03;1021;4831.3
16-05-10;14:33;40.0;269.0;5.0;247.3;50.06;1222;4831.3
16-05-10;14:36;40.2;260.1;4.6;246.3;50.05;1129;4831.3
16-05-10;14:39;40.7;260.7;4.6;246.3;50.07;1119;4831.4
16-05-10;14:42;40.7;254.4;4.5;246.3;50.06;1105;4831.5
16-05-10;14:45;40.8;255.4;4.6;246.3;50.06;1121;4831.5
16-05-10;14:48;40.7;254.2;4.3;248.2;50.05;1061;4831.6
16-05-10;14:51;40.9;262.7;4.5;247.3;50.04;1111;4831.6
16-05-10;14:54;40.8;258.5;4.6;247.3;50.05;1108;4831.7
16-05-10;14:57;40.8;259.4;4.4;247.3;50.02;1065;4831.7
16-05-10;15:00;40.8;261.3;4.3;248.2;50.06;1063;4831.8
16-05-10;15:03;40.7;265.8;4.3;246.3;50.03;1058;4831.8
16-05-10;15:06;40.7;263.6;4.1;247.3;50.04;1035;4831.9
16-05-10;15:09;40.8;261.6;4.2;247.3;50.03;1044;4831.9
16-05-10;15:12;40.8;266.1;4.3;247.3;50.05;1053;4832.0
16-05-10;15:15;40.9;265.7;4.4;246.3;50.03;1073;4832.0
16-05-10;15:18;41.0;263.0;4.3;247.3;50.02;1047;4832.1
16-05-10;15:21;40.8;264.4;4.3;247.3;50.04;1051;4832.1
16-05-10;15:24;40.8;267.4;0.8;245.3;50.03;191;4832.2
16-05-10;15:27;39.5;275.0;0.8;244.3;50.03;196;4832.2
16-05-10;15:30;40.0;274.2;4.1;247.3;50.07;1020;4832.2
16-05-10;15:33;39.1;257.8;0.9;246.3;50.06;212;4832.2
16-05-10;15:36;39.5;273.1;4.0;247.3;50.03;997;4832.3
16-05-10;15:39;39.9;274.6;4.0;247.3;50.04;968;4832.3
16-05-10;15:42;39.9;268.0;3.9;248.2;50.04;955;4832.4
16-05-10;15:45;40.0;264.4;3.8;247.3;50.03;931;4832.4
16-05-10;15:48;40.0;262.5;3.7;247.3;50.06;920;4832.5
16-05-10;15:51;39.9;262.5;3.7;247.3;50.04;935;4832.5
16-05-10;15:54;40.0;262.5;3.3;247.3;50.05;853;4832.6
16-05-10;15:57;39.1;272.0;0.9;246.3;50.07;202;4832.6
16-05-10;16:00;39.4;276.7;3.6;247.3;50.03;881;4832.6
16-05-10;16:03;39.4;275.3;3.5;246.3;50.02;851;4832.6
16-05-10;16:06;39.3;264.2;3.3;247.3;50.04;818;4832.7
16-05-10;16:09;39.2;270.8;3.3;247.3;49.97;812;4832.7
16-05-10;16:12;39.4;271.1;3.2;246.3;50.01;791;4832.8
16-05-10;16:15;39.3;271.8;3.1;246.3;50.04;780;4832.8
16-05-10;16:18;39.0;243.8;3.0;246.3;50.05;731;4832.8
16-05-10;16:21;39.1;272.7;3.0;247.3;50.02;754;4832.9
16-05-10;16:24;39.3;269.2;3.1;247.3;50.06;745;4832.9
16-05-10;16:27;39.1;270.9;3.0;247.3;50.05;729;4832.9
16-05-10;16:30;38.9;270.9;3.0;247.3;50.02;733;4833.0
16-05-10;16:33;39.1;268.5;3.0;246.3;50.02;726;4833.0
16-05-10;16:36;39.1;268.5;2.9;247.3;50.03;721;4833.1
16-05-10;16:39;38.9;272.7;3.0;247.3;50.03;714;4833.1
16-05-10;16:42;38.9;269.6;2.9;247.3;50.03;715;4833.1
16-05-10;16:45;39.0;271.4;2.9;246.3;50.03;719;4833.2
16-05-10;16:48;39.0;273.7;2.8;247.3;50.03;698;4833.2
16-05-10;16:51;39.0;273.4;2.8;247.3;50.07;680;4833.2
16-05-10;16:54;38.6;274.0;2.7;246.3;50.07;662;4833.3
16-05-10;16:57;38.2;268.5;0.6;246.3;50.02;126;4833.3
16-05-10;17:00;37.6;276.5;0.5;246.3;50.04;110;4833.3
16-05-10;17:03;37.2;267.0;0.5;246.3;50.05;96;4833.3
16-05-10;17:06;37.0;275.3;0.5;246.3;50.05;93;4833.3
16-05-10;17:09;36.8;275.0;0.4;244.3;50.04;91;4833.3
16-05-10;17:12;36.4;270.2;0.4;246.3;50.04;82;4833.3
16-05-10;17:15;36.3;247.8;1.6;245.3;50.06;394;4833.3
16-05-10;17:18;36.5;286.0;2.0;245.3;50.04;461;4833.3
16-05-10;17:21;36.5;285.6;1.9;246.3;50.04;465;4833.4
16-05-10;17:24;36.5;278.6;1.8;245.3;50.05;442;4833.4
16-05-10;17:27;36.5;277.8;1.7;247.3;50.03;430;4833.4
16-05-10;17:30;36.4;275.6;1.7;244.3;50.04;421;4833.4
16-05-10;17:33;36.7;276.5;1.7;245.3;50.03;411;4833.5
16-05-10;17:36;36.5;278.3;1.6;246.3;50.03;391;4833.5
16-05-10;17:39;36.4;275.0;1.5;245.3;50.02;378;4833.5
16-05-10;17:42;36.2;282.8;1.4;245.3;50.02;364;4833.5
16-05-10;17:45;36.2;275.0;1.5;246.3;50.04;351;4833.5
16-05-10;17:48;36.1;274.3;1.4;244.3;50.03;334;4833.5
16-05-10;17:51;36.3;283.8;1.4;245.3;50.06;315;4833.6
16-05-10;17:54;36.1;283.4;1.2;246.3;50.04;299;4833.6
16-05-10;17:57;35.7;280.9;1.2;246.3;50.04;283;4833.6
16-05-10;18:00;35.9;281.8;1.2;246.3;50.03;261;4833.6
16-05-10;18:03;36.0;284.6;1.1;246.3;50.03;239;4833.6
16-05-10;18:06;35.6;286.8;1.0;245.3;50.05;222;4833.6
16-05-10;18:09;35.6;287.8;0.8;246.3;50.06;205;4833.6
16-05-10;18:12;35.4;287.5;0.8;246.3;50.04;188;4833.6
16-05-10;18:15;35.4;284.1;0.7;246.3;50.04;167;4833.7
16-05-10;18:18;35.3;284.1;0.7;246.3;50.03;150;4833.7
16-05-10;18:21;34.9;286.8;0.7;247.3;50.02;134;4833.7
16-05-10;18:24;34.9;278.3;0.5;245.3;50.03;116;4833.7
16-05-10;18:27;34.9;289.5;0.5;245.3;50.02;101;4833.7
16-05-10;18:30;34.8;272.1;0.4;245.3;50.02;88;4833.7
16-05-10;18:33;34.6;276.8;0.4;245.3;50.01;77;4833.7
16-05-10;18:36;34.4;280.9;0.4;245.3;50.02;64;4833.7
16-05-10;18:39;34.5;267.4;0.3;245.3;50.03;54;4833.7
16-05-10;18:42;34.4;266.1;0.3;245.3;50.02;48;4833.7
16-05-10;18:45;34.0;272.9;0.2;245.3;50.02;45;4833.7
16-05-10;18:48;34.1;270.2;0.2;244.3;50.01;41;4833.7
16-05-10;18:51;34.0;255.7;0.2;245.3;50.02;37;4833.7
16-05-10;18:54;33.9;257.0;0.1;246.3;50.02;35;4833.7
16-05-10;18:57;33.8;267.4;0.2;245.3;50.08;32;4833.7
16-05-10;19:00;33.4;263.9;0.1;246.3;50.06;29;4833.7
16-05-10;19:03;33.5;257.8;0.1;245.3;50.07;26;4833.7
16-05-10;19:06;33.2;256.0;0.1;245.3;50.06;24;4833.7
16-05-10;19:09;33.3;250.4;0.1;245.3;50.02;22;4833.7
16-05-10;19:12;33.3;256.0;0.1;246.3;50.01;19;4833.7
16-05-10;19:15;33.1;255.0;0.1;245.3;50.04;16;4833.7
16-05-10;19:18;33.2;244.7;0.1;246.3;50.05;15;4833.7
16-05-10;19:21;33.1;259.1;0.0;245.3;50.03;13;4833.7
16-05-10;19:24;32.9;243.3;0.0;246.3;50.04;11;4833.7
16-05-10;19:27;32.9;255.4;0.0;245.3;50.03;9;4833.7
16-05-10;19:30;32.7;245.8;0.0;245.3;50.00;8;4833.7
16-05-10;19:33;32.6;248.1;0.0;245.3;50.06;6;4833.7
16-05-10;19:36;32.5;246.0;0.0;245.3;50.08;5;4833.7
16-05-10;19:39;32.5;245.2;0.0;245.3;50.02;3;4833.7
16-05-10;19:42;32.5;235.9;0.0;246.3;50.03;2;4833.7
16-05-10;19:45;32.4;224.8;0.0;246.3;50.03;0;4833.7
16-05-10;19:48;32.2;176.9;0.0;245.3;50.03;0;4833.7
16-05-10;19:51;32.2;160.4;0.0;245.3;50.05;0;4833.7
16-05-10;19:54;32.0;107.2;0.0;246.3;50.04;0;4833.7
16-05-10;19:57;32.0;175.1;0.0;245.3;50.02;0;4833.7
16-05-10;20:00;31.9;242.7;0.0;245.3;50.05;0;4833.7
16-05-10;20:03;31.8;241.6;0.0;245.3;50.04;0;4833.7
16-05-10;20:06;31.7;221.9;0.0;245.3;50.05;0;4833.7
16-05-10;20:09;31.7;198.6;0.0;244.3;50.03;0;4833.7
16-05-10;20:12;31.6;19.8;0.0;244.3;50.02;0;4833.7
16-05-10;20:15;31.6;146.3;0.0;245.3;50.05;0;4833.7
16-05-10;20:18;31.5;119.9;0.0;244.3;50.05;0;4833.7
16-05-11;05:48;26.1;270.8;0.1;241.4;50.03;19;4833.7
16-05-11;05:51;26.8;266.8;0.1;241.4;50.07;22;4833.7
16-05-11;05:54;26.8;272.9;0.1;242.4;50.05;26;4833.7
16-05-11;05:57;27.2;269.6;0.1;244.3;50.09;29;4833.7
16-05-11;06:00;27.5;273.1;0.2;243.4;50.11;33;4833.7
16-05-11;06:03;27.9;277.0;0.2;244.3;50.06;35;4833.7
16-05-11;06:06;27.9;261.1;0.1;244.3;50.03;36;4833.7
16-05-11;06:09;28.6;275.5;0.2;243.4;50.02;37;4833.7
16-05-11;06:12;28.3;270.9;0.2;243.4;50.03;39;4833.7
16-05-11;06:15;29.0;279.6;0.2;243.4;50.05;39;4833.7
16-05-11;06:18;28.6;275.6;0.2;243.4;50.07;41;4833.7
16-05-11;06:21;29.0;271.2;0.2;246.3;50.04;40;4833.7
16-05-11;06:24;29.4;271.2;0.2;245.3;50.04;42;4833.7
16-05-11;06:27;30.1;273.7;0.2;244.3;50.01;44;4833.7
16-05-11;06:30;29.4;282.4;0.3;244.3;50.01;50;4833.7
16-05-11;06:33;29.7;280.0;0.3;244.3;50.01;54;4833.7
16-05-11;06:36;30.2;282.7;0.3;244.3;50.01;52;4833.8
16-05-11;06:39;30.2;280.6;0.3;245.3;50.01;58;4833.8
16-05-11;06:42;30.5;285.9;0.4;244.3;50.03;65;4833.8
16-05-11;06:45;30.4;284.1;0.4;245.3;50.05;70;4833.8
16-05-11;06:48;30.7;289.4;0.3;244.3;50.03;63;4833.8
16-05-11;06:51;30.5;294.5;0.4;245.3;50.00;70;4833.8
16-05-11;06:54;30.5;278.9;0.4;244.3;50.05;73;4833.8
16-05-11;06:57;30.8;287.4;0.4;244.3;50.10;78;4833.8
16-05-11;07:00;31.0;288.7;0.4;246.3;50.08;81;4833.8
16-05-11;07:03;31.1;290.6;0.4;246.3;50.06;82;4833.8
16-05-11;07:06;31.0;287.5;0.4;246.3;50.02;82;4833.8
16-05-11;07:09;31.0;294.4;0.5;245.3;50.04;95;4833.8
16-05-11;07:12;31.4;285.3;0.5;245.3;50.04;99;4833.8
16-05-11;07:15;31.4;284.7;0.5;245.3;50.02;96;4833.8
16-05-11;07:18;31.2;288.4;0.4;245.3;50.05;98;4833.8
16-05-11;07:21;31.4;286.9;0.5;244.3;50.04;105;4833.8
16-05-11;07:24;31.6;294.1;0.5;246.3;50.03;110;4833.8
16-05-11;07:27;31.5;288.2;0.6;244.3;50.02;107;4833.8
16-05-11;07:30;31.5;290.9;0.5;244.3;50.04;107;4833.8
16-05-11;07:33;31.7;293.5;0.6;243.4;49.99;106;4833.8
16-05-11;07:36;31.7;290.0;0.5;244.3;50.03;109;4833.8
16-05-11;07:39;31.8;296.3;0.5;244.3;50.06;111;4833.8
16-05-11;07:42;31.8;297.5;0.5;244.3;50.02;112;4833.8
16-05-11;07:45;31.9;300.1;0.5;244.3;50.04;111;4833.9
16-05-11;07:48;31.8;299.2;0.5;244.3;50.03;116;4833.9
16-05-11;07:51;31.9;303.8;0.6;242.4;50.02;120;4833.9
16-05-11;07:54;50.0;300.4;0.5;244.3;50.03;115;4833.9
16-05-11;07:57;32.2;302.6;0.6;244.3;50.05;129;4833.9
16-05-11;08:00;32.2;302.0;0.6;244.3;50.07;134;4833.9
16-05-11;08:03;32.0;302.4;0.6;244.3;50.06;136;4833.9
16-05-11;08:06;32.3;308.9;0.7;244.3;50.05;139;4833.9
16-05-11;08:09;32.0;308.3;0.6;244.3;50.05;142;4833.9
16-05-11;08:12;32.3;305.1;0.7;244.3;50.02;142;4833.9
16-05-11;08:15;32.3;308.4;0.6;243.4;50.02;140;4833.9
16-05-11;08:18;32.4;304.8;0.7;245.3;50.04;140;4833.9
16-05-11;08:21;32.5;310.8;0.7;244.3;50.04;138;4833.9
16-05-11;08:24;32.3;304.8;0.6;244.3;50.05;132;4833.9
16-05-11;08:27;32.5;311.2;0.5;244.3;50.04;130;4833.9
16-05-11;08:30;32.4;312.4;0.6;243.4;50.04;125;4834.0
16-05-11;08:33;32.4;308.7;0.6;243.4;50.04;121;4834.0
16-05-11;08:36;32.5;309.2;0.5;244.3;50.05;121;4834.0
16-05-11;08:39;32.5;313.9;0.6;243.4;50.03;122;4834.0
16-05-11;08:42;32.5;306.1;0.5;243.4;50.02;122;4834.0
16-05-11;08:45;32.5;305.7;0.6;243.4;50.02;123;4834.0
16-05-11;08:48;32.5;315.3;0.6;243.4;50.00;127;4834.0
16-05-11;08:51;32.5;304.6;0.7;243.4;50.01;131;4834.0
16-05-11;08:54;32.5;294.8;0.6;243.4;50.03;136;4834.0
16-05-11;08:57;32.5;296.7;0.7;243.4;50.01;146;4834.0
16-05-11;09:00;32.6;301.6;0.8;243.4;10.03;162;4834.0
16-05-11;09:03;32.9;296.7;0.8;243.4;50.04;178;4834.0
16-05-11;09:06;32.6;304.8;0.9;243.4;50.04;205;4834.0
16-05-11;09:09;33.0;304.3;1.0;243.4;50.03;226;4834.0
16-05-11;09:12;33.0;303.3;1.0;246.3;50.01;240;4834.1
16-05-11;09:15;33.2;304.1;1.1;246.3;50.06;270;4834.1
16-05-11;09:18;33.1;309.8;1.3;246.3;50.01;310;4834.1
16-05-11;09:21;33.3;301.7;1.3;246.3;50.01;333;4834.1
