data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
16-05-11;09:24;33.4;304.9;1.4;247.3;50.03;354;4834.1
16-05-11;09:27;33.3;304.8;1.6;246.3;50.04;380;4834.1
16-05-11;09:30;33.7;306.7;1.7;246.3;50.05;409;4834.2
16-05-11;09:33;33.8;306.1;1.7;246.3;50.03;429;4834.2
16-05-11;09:36;33.8;304.6;1.8;246.3;50.03;449;4834.2
16-05-11;09:39;34.2;302.0;1.9;247.3;50.04;475;4834.2
16-05-11;09:42;34.2;301.6;2.1;247.3;50.02;502;4834.2
16-05-11;09:45;34.5;298.6;2.1;247.3;50.02;521;4834.3
16-05-11;09:48;34.8;300.4;2.3;246.3;50.03;547;4834.3
16-05-11;09:51;34.6;295.7;2.4;247.3;50.03;575;4834.3
16-05-11;09:54;35.0;295.7;2.5;247.3;50.02;599;4834.4
16-05-11;09:57;35.0;293.5;2.6;247.3;50.01;623;4834.4
16-05-11;10:00;35.2;291.7;2.6;247.3;49.99;645;4834.4
16-05-11;10:03;35.5;289.0;2.7;248.2;50.06;665;4834.4
16-05-11;10:06;35.4;285.3;2.7;247.3;50.02;687;4834.5
16-05-11;10:09;35.7;285.4;2.8;248.2;50.05;695;4834.5
16-05-11;10:12;35.9;282.2;3.0;248.2;50.02;723;4834.6
16-05-11;10:15;36.1;285.0;2.8;248.2;50.05;717;4834.6
16-05-11;10:18;36.2;284.3;3.1;248.2;50.05;768;4834.6
16-05-11;10:21;36.3;279.7;3.1;247.3;50.06;789;4834.7
16-05-11;10:24;36.4;280.0;3.3;247.3;50.05;792;4834.7
16-05-11;10:27;37.0;275.3;3.3;247.3;50.04;818;4834.7
16-05-11;10:30;36.9;273.3;3.4;246.3;50.03;830;4834.8
16-05-11;10:33;37.0;273.4;3.4;246.3;50.05;844;4834.8
16-05-11;10:36;37.1;263.9;0.8;245.3;50.04;177;4834.9
16-05-11;10:39;36.8;275.8;3.8;246.3;50.04;938;4834.9
16-05-11;10:42;36.8;272.7;1.0;245.3;50.04;218;4834.9
16-05-11;10:45;36.4;277.2;0.8;246.3;50.08;201;4834.9
16-05-11;10:48;36.4;272.1;4.1;248.2;50.04;1018;4835.0
16-05-11;10:51;36.4;285.9;1.5;246.3;50.07;348;4835.0
16-05-11;10:54;36.5;279.3;2.5;247.3;50.06;607;4835.0
16-05-11;10:57;36.9;274.2;1.2;246.3;50.0;289;4835.0
16-05-11;11:00;37.4;269.3;4.5;248.2;50.06;1117;4835.1
16-05-11;11:03;37.1;276.8;4.3;249.2;50.04;1059;4835.1
16-05-11;11:06;37.8;263.3;3.1;248.2;50.06;765;4835.2
16-05-11;11:09;38.0;260.5;1.2;247.3;50.04;312;4835.2
16-05-11;11:12;37.2;271.1;1.0;247.3;50.03;244;4835.2
16-05-11;11:15;36.9;285.7;1.0;247.3;50.05;246;4835.3
16-05-11;11:18;36.9;285.3;1.3;247.3;50.01;318;4835.3
16-05-11;11:21;36.3;285.9;1.5;246.3;50.04;353;4835.3
16-05-11;11:24;36.9;261.4;2.2;247.3;50.04;540;4835.3
16-05-11;11:27;37.1;272.0;4.1;250.2;50.03;1005;4835.3
16-05-11;11:30;37.7;254.5;4.3;248.2;50.01;1050;4835.4
16-05-11;11:33;38.2;257.6;4.8;250.2;50.04;1183;4835.5
16-05-11;11:36;38.5;256.9;4.1;248.2;50.02;1035;4835.5
16-05-11;11:39;38.3;264.6;2.9;247.3;50.05;710;4835.6
16-05-11;11:42;38.3;273.4;2.6;249.2;50.03;660;4835.6
16-05-11;11:45;37.8;279.9;1.2;246.3;50.04;299;4835.6
16-05-11;11:48;37.7;288.2;2.8;247.3;50.04;693;4835.6
16-05-11;11:51;37.7;278.6;2.6;247.3;50.04;657;4835.7
16-05-11;11:54;37.7;273.9;2.0;246.3;50.05;493;4835.7
16-05-11;11:57;37.6;273.9;2.1;247.3;50.03;517;4835.7
16-05-11;12:00;37.7;269.8;2.6;247.3;50.05;645;4835.8
16-05-11;12:03;38.4;264.4;4.0;249.2;50.03;997;4835.8
16-05-11;12:06;38.5;257.3;5.2;248.2;50.01;1255;4835.9
16-05-11;12:09;39.0;255.7;5.1;248.2;50.05;1247;4835.9
16-05-11;12:12;39.4;255.6;4.8;248.2;50.07;1165;4836.0
16-05-11;12:15;39.7;255.1;5.0;249.2;50.05;1252;4836.0
16-05-11;12:18;39.7;264.1;1.8;247.3;50.06;427;4836.1
16-05-11;12:21;39.8;238.1;1.8;247.3;50.05;431;4836.1
16-05-11;12:24;40.2;251.9;5.3;250.2;50.07;1288;4836.2
16-05-11;12:27;40.1;259.4;3.8;248.2;50.05;934;4836.2
16-05-11;12:30;39.2;266.7;1.4;247.3;50.02;338;4836.3
16-05-11;12:33;38.9;274.6;1.0;248.2;50.05;253;4836.3
16-05-11;12:36;38.3;278.7;0.9;247.3;50.08;202;4836.3
16-05-11;12:39;37.7;275.8;0.7;247.3;50.06;167;4836.3
16-05-11;12:42;37.6;280.8;0.7;246.3;50.04;142;4836.3
16-05-11;12:45;37.6;286.3;0.6;245.3;50.03;117;4836.3
16-05-11;12:48;36.9;279.6;0.5;246.3;50.07;99;4836.3
16-05-11;12:51;36.7;286.0;0.4;247.3;50.06;91;4836.3
16-05-11;12:54;36.4;283.0;0.4;246.3;50.05;85;4836.3
16-05-11;12:57;36.3;273.4;0.4;245.3;50.02;77;4836.3
16-05-11;13:00;36.1;278.9;0.4;246.3;50.01;70;4836.3
16-05-11;13:03;35.9;276.5;0.4;246.3;50.02;68;4836.3
16-05-11;13:06;35.6;278.3;0.4;246.3;50.04;69;4836.3
16-05-11;13:09;35.5;281.3;0.4;246.3;50.01;74;4836.3
16-05-11;13:12;35.3;294.7;0.4;246.3;50.01;86;4836.4
16-05-11;13:15;35.3;290.6;0.5;246.3;50.01;107;4836.4
16-05-11;13:18;35.3;294.2;0.6;247.3;50.04;135;4836.4
16-05-11;13:21;35.3;298.3;0.7;247.3;50.04;163;4836.4
16-05-11;13:24;35.2;292.9;0.7;246.3;50.05;149;4836.4
16-05-11;13:27;35.2;287.5;0.6;247.3;50.01;140;4836.4
16-05-11;13:30;34.9;285.9;0.5;246.3;50.07;125;4836.4
16-05-11;13:33;35.0;280.2;0.6;247.3;50.04;130;4836.4
16-05-11;13:36;34.7;281.1;0.6;247.3;50.04;130;4836.4
16-05-11;13:39;34.7;279.1;0.5;248.2;50.05;107;4836.4
16-05-11;13:42;34.7;274.0;0.4;247.3;50.06;79;4836.4
16-05-11;13:45;34.4;271.7;0.4;247.3;50.06;61;4836.4
16-05-11;13:48;34.4;275.6;0.4;246.3;50.05;74;4836.4
16-05-11;13:51;34.2;275.3;0.4;246.3;50.07;77;4836.4
16-05-11;13:54;34.1;266.4;0.2;246.3;50.05;42;4836.4
16-05-11;13:57;34.1;267.9;0.1;247.3;50.01;35;4836.4
16-05-11;14:00;33.8;277.0;0.2;246.3;50.01;43;4836.4
16-05-11;14:03;33.8;277.1;0.0;246.3;50.03;52;4836.4
16-05-11;14:06;33.8;278.4;0.2;247.3;50.02;50;4836.4
16-05-11;14:09;33.7;275.5;0.2;247.3;50.03;38;4836.4
16-05-11;14:12;33.5;260.1;0.1;246.3;50.02;25;4836.4
16-05-11;14:15;33.3;254.2;0.1;247.3;50.03;17;4836.4
16-05-11;14:18;33.4;255.6;0.0;247.3;50.04;14;4836.4
16-05-11;14:21;33.3;266.0;0.0;247.3;50.04;13;4836.4
16-05-11;14:24;33.2;254.2;0.1;246.3;50.04;15;4836.4
16-05-11;14:27;33.2;258.2;0.1;247.3;50.02;16;4836.4
16-05-11;14:30;33.1;254.2;0.1;246.3;50.03;22;4836.4
16-05-11;14:33;33.0;265.2;0.1;248.2;50.05;31;4836.4
16-05-11;14:36;33.0;272.7;0.2;247.3;50.04;45;4836.5
16-05-11;14:39;33.0;282.7;0.3;247.3;50.04;61;4836.5
16-05-11;14:42;33.1;285.2;0.4;247.3;50.04;78;4836.5
16-05-11;14:45;33.3;288.5;0.5;248.2;50.04;97;4836.5
16-05-11;14:48;33.0;297.5;0.5;247.3;50.04;125;4836.5
16-05-11;14:51;33.3;298.9;0.7;248.2;50.06;167;4836.5
16-05-11;14:54;33.3;288.5;1.1;248.2;50.05;273;4836.5
16-05-11;14:57;33.5;301.3;1.5;248.2;50.07;370;4836.5
16-05-11;15:00;33.8;298.2;1.2;248.2;50.06;299;4836.5
16-05-11;15:03;33.7;268.3;2.0;248.2;50.04;480;4836.5
16-05-11;15:06;34.6;277.2;4.5;249.2;50.04;1117;4836.6
16-05-11;15:09;35.0;286.0;1.9;248.2;50.09;484;4836.6
16-05-11;15:12;35.0;278.4;4.2;249.2;50.04;1058;4836.7
16-05-11;15:15;35.7;271.8;4.4;250.2;50.04;1101;4836.7
16-05-11;15:18;36.0;277.5;4.3;249.2;50.05;1058;4836.8
16-05-11;15:21;36.2;265.4;4.0;248.2;50.02;1000;4836.8
16-05-11;15:24;36.7;268.6;4.0;249.2;50.04;998;4836.9
16-05-11;15:27;37.1;268.3;3.8;250.2;50.02;964;4836.9
16-05-11;15:30;37.0;268.9;3.9;249.2;50.03;961;4837.0
16-05-11;15:33;37.4;266.7;3.8;250.2;50.06;939;4837.0
16-05-11;15:36;37.4;264.4;3.7;250.2;50.04;933;4837.1
16-05-11;15:39;37.5;269.3;3.7;249.2;50.02;908;4837.1
16-05-11;15:42;37.8;268.2;3.7;250.2;50.02;903;4837.1
16-05-11;15:45;37.8;260.3;3.6;250.2;50.06;887;4837.2
16-05-11;15:48;37.8;260.4;3.4;249.2;50.04;856;4837.2
16-05-11;15:51;37.9;264.2;3.4;249.2;50.06;865;4837.3
16-05-11;15:54;38.2;257.3;3.4;250.2;50.06;844;4837.3
16-05-11;15:57;38.0;266.1;3.3;249.2;50.04;809;4837.4
16-05-11;16:00;38.2;261.9;3.3;250.2;50.06;832;4837.4
16-05-11;16:03;38.4;260.1;3.3;250.2;50.02;815;4837.4
16-05-11;16:06;38.6;260.4;3.3;250.2;50.04;814;4837.5
16-05-11;16:09;38.3;264.9;3.2;250.2;50.05;805;4837.5
16-05-11;16:12;38.5;266.1;3.1;250.2;50.02;794;4837.6
16-05-11;16:15;38.4;266.1;3.1;250.2;50.03;779;4837.6
16-05-11;16:18;38.5;259.5;3.1;250.2;50.03;768;4837.6
16-05-11;16:21;38.5;262.0;3.0;250.2;50.09;756;4837.7
16-05-11;16:24;38.4;263.5;3.0;248.2;50.04;736;4837.7
16-05-11;16:27;38.5;259.7;2.9;249.2;50.05;729;4837.8
16-05-11;16:30;38.4;264.4;2.8;249.2;50.02;716;4837.8
16-05-11;16:33;38.5;261.4;2.8;248.2;50.06;700;4837.8
16-05-11;16:36;38.4;262.0;2.7;249.2;50.09;691;4837.9
16-05-11;16:39;38.4;260.5;2.7;249.2;50.04;683;4837.9
16-05-11;16:42;38.3;260.7;2.7;248.2;50.03;675;4837.9
16-05-11;16:45;38.5;263.5;2.7;248.2;50.05;664;4838.0
16-05-11;16:48;38.3;265.5;2.6;249.2;50.03;653;4838.0
16-05-11;16:51;38.3;264.8;2.6;249.2;50.07;640;4838.0
16-05-11;16:54;38.4;264.4;2.5;249.2;50.07;624;4838.1
16-05-11;16:57;38.3;267.7;2.5;249.2;50.02;605;4838.1
16-05-11;17:00;38.2;269.2;2.4;248.2;50.05;590;4838.1
16-05-11;17:03;38.2;265.7;2.3;248.2;50.05;576;4838.1
16-05-11;17:06;37.9;264.2;2.3;248.2;50.04;562;4838.2
16-05-11;17:09;38.0;269.0;2.2;248.2;50.05;546;4838.2
16-05-11;17:12;37.8;270.2;2.1;248.2;50.04;530;4838.2
16-05-11;17:15;37.8;274.2;2.2;249.2;49.99;516;4838.3
16-05-11;17:18;37.6;266.8;2.2;248.2;49.99;503;4838.3
16-05-11;17:21;37.7;272.3;1.9;249.2;50.10;485;4838.3
16-05-11;17:24;37.4;266.3;1.9;250.2;50.05;466;4838.3
16-05-11;17:27;37.5;272.4;1.9;248.2;50.08;450;4838.3
16-05-11;17:30;37.4;268.3;1.8;250.2;50.09;436;4838.4
16-05-11;17:33;37.4;272.9;1.7;249.2;50.05;424;4838.4
16-05-11;17:36;37.1;268.3;1.7;249.2;50.02;405;4838.4
16-05-11;17:39;37.0;275.2;1.6;249.2;50.03;392;4838.4
16-05-11;17:42;36.9;269.0;1.5;249.2;50.02;376;4838.5
16-05-11;17:45;36.9;274.8;1.5;250.2;50.05;366;4838.5
16-05-11;17:48;37.0;275.2;1.5;248.2;50.04;350;4838.5
16-05-11;17:51;36.7;279.3;1.4;250.2;50.04;336;4838.5
16-05-11;17:54;36.8;279.7;1.3;250.2;50.05;319;4838.5
16-05-11;17:57;36.3;283.7;1.3;247.3;50.10;298;4838.5
16-05-11;18:00;36.4;286.5;1.1;246.3;50.04;280;4838.6
16-05-11;18:03;36.4;286.3;1.1;247.3;50.04;262;4838.6
16-05-11;18:06;36.1;283.0;1.0;247.3;50.05;245;4838.6
16-05-11;18:09;36.0;286.3;1.0;246.3;50.06;226;4838.6
16-05-11;18:12;35.9;289.4;1.0;245.3;50.02;207;4838.6
16-05-11;18:15;35.9;294.1;0.8;246.3;50.05;188;4838.6
16-05-11;18:18;35.7;289.1;0.7;246.3;50.06;169;4838.6
16-05-11;18:21;35.5;292.5;0.7;246.3;50.03;149;4838.6
16-05-11;18:24;35.4;280.9;0.6;246.3;50.06;130;4838.6
16-05-11;18:27;35.4;279.0;0.5;245.3;50.04;113;4838.6
16-05-11;18:30;35.3;281.3;0.5;245.3;50.02;98;4838.6
16-05-11;18:33;35.3;277.2;0.4;246.3;50.01;84;4838.7
16-05-11;18:36;35.0;278.0;0.4;246.3;50.01;71;4838.7
16-05-11;18:39;34.9;260.7;0.4;245.3;50.03;60;4838.7
16-05-11;18:42;34.5;277.7;0.4;245.3;50.01;54;4838.7
16-05-11;18:45;34.4;274.5;0.2;246.3;50.01;50;4838.7
16-05-11;18:48;34.4;281.5;0.3;246.3;49.94;47;4838.7
16-05-11;18:51;34.1;262.6;0.2;246.3;50.01;44;4838.7
16-05-11;18:54;34.0;269.0;0.2;246.3;50.05;41;4838.7
16-05-11;18:57;33.7;265.1;0.2;245.3;50.05;36;4838.7
16-05-11;19:00;34.0;261.0;0.2;246.3;50.05;34;4838.7
16-05-11;19:03;33.8;250.6;0.1;247.3;50.06;32;4838.7
16-05-11;19:06;33.8;260.8;0.1;244.3;50.05;30;4838.7
16-05-11;19:09;33.8;260.5;0.1;245.3;50.04;28;4838.7
16-05-11;19:12;33.5;257.2;0.1;245.3;50.03;26;4838.7
16-05-11;19:15;33.4;258.6;0.1;246.3;50.04;25;4838.7
16-05-11;19:18;33.3;259.1;0.1;245.3;50.03;23;4838.7
16-05-11;19:21;33.3;253.7;0.1;246.3;50.06;22;4838.7
16-05-11;19:24;33.2;254.1;0.1;246.3;50.03;20;4838.7
16-05-11;19:27;33.1;258.8;0.1;246.3;50.04;18;4838.7
16-05-11;19:30;33.1;257.8;0.1;245.3;50.01;18;4838.7
16-05-11;19:33;33.0;250.7;0.1;246.3;50.03;15;4838.7
16-05-11;19:36;33.1;250.6;0.1;246.3;50.03;12;4838.7
16-05-11;19:39;32.9;257.2;0.0;245.3;50.03;10;4838.7
16-05-11;19:42;32.7;247.5;0.0;246.3;50.03;8;4838.7
16-05-11;19:45;32.7;247.9;0.0;245.3;50.03;6;4838.7
16-05-11;19:48;32.6;240.8;0.0;245.3;50.03;4;4838.7
16-05-11;19:51;32.5;234.6;0.0;244.3;50.04;3;4838.7
16-05-11;19:54;32.5;230.7;0.0;245.3;50.03;1;4838.7
16-05-11;19:57;32.4;157.6;0.0;245.3;50.06;0;4838.7
16-05-11;20:00;32.3;118.7;0.0;246.3;50.07;0;4838.7
16-05-11;20:03;32.2;146.6;0.0;245.3;50.07;0;4838.7
16-05-11;20:06;32.0;214.7;0.0;246.3;50.07;0;4838.7
16-05-11;20:09;32.0;247.9;0.0;245.3;50.07;0;4838.7
16-05-11;20:12;31.9;214.1;0.0;245.3;50.06;0;4838.7
16-05-11;20:15;31.8;170.0;0.0;245.3;50.02;0;4838.7
16-05-11;20:18;31.8;114.8;0.0;245.3;50.04;0;4838.7
16-05-12;05:12;25.0;267.3;0.0;242.4;50.06;3;4838.7
16-05-12;05:15;25.0;261.1;0.0;242.4;50.03;5;4838.7
16-05-12;05:18;25.0;255.3;0.0;241.4;50.04;7;4838.7
16-05-12;05:21;25.7;254.5;0.0;242.4;50.05;9;4838.7
16-05-12;05:24;26.4;251.3;0.0;241.4;50.04;10;4838.7
16-05-12;05:27;26.4;254.0;0.0;242.4;50.05;12;4838.7
16-05-12;05:30;26.8;260.3;0.1;242.4;50.03;15;4838.7
16-05-12;05:33;27.2;270.1;0.1;241.4;50.06;16;4838.7
16-05-12;05:36;27.5;274.2;0.1;241.4;50.06;18;4838.7
16-05-12;05:39;27.2;274.0;0.1;241.4;50.06;20;4838.7
16-05-12;05:42;27.5;269.6;0.1;242.4;50.07;22;4838.7
16-05-12;05:45;27.9;266.7;0.1;241.4;50.08;24;4838.7
16-05-12;05:48;28.3;267.4;0.1;241.4;50.05;26;4838.7
16-05-12;05:51;27.9;273.1;0.1;241.4;50.05;27;4838.7
16-05-12;05:54;29.0;270.1;0.1;241.4;50.08;29;4838.7
16-05-12;05:57;28.6;278.6;0.1;244.3;50.07;30;4838.7
16-05-12;06:00;29.4;271.4;0.2;244.3;50.04;32;4838.7
16-05-12;06:03;29.0;266.4;0.2;243.4;50.01;33;4838.7
16-05-12;06:06;29.7;265.1;0.1;245.3;50.01;33;4838.7
16-05-12;06:09;30.1;260.0;0.2;243.4;50.01;35;4838.7
16-05-12;06:12;30.1;268.9;0.2;244.3;50.02;37;4838.7
16-05-12;06:15;30.1;273.3;0.2;244.3;50.04;38;4838.7
16-05-12;06:18;30.2;271.7;0.2;244.3;50.02;39;4838.7
16-05-12;06:21;30.2;280.5;0.2;244.3;50.03;40;4838.7
16-05-12;06:24;30.4;276.8;0.2;243.4;50.03;41;4838.7
16-05-12;06:27;30.3;278.1;0.2;243.4;50.05;42;4838.7
16-05-12;06:30;30.3;274.2;0.2;242.4;50.06;43;4838.7
16-05-12;06:33;30.3;271.7;0.2;242.4;50.03;44;4838.7
16-05-12;06:36;30.4;284.9;0.2;246.3;50.04;44;4838.7
16-05-12;06:39;30.4;279.7;0.2;246.3;50.05;45;4838.7
16-05-12;06:42;30.7;279.4;0.2;247.3;50.04;46;4838.7
16-05-12;06:45;30.7;273.7;0.3;245.3;50.03;47;4838.7
16-05-12;06:48;30.7;282.7;0.2;247.3;50.01;48;4838.7
16-05-12;06:51;30.7;275.3;0.2;246.3;50.01;48;4838.7
16-05-12;06:54;30.8;281.6;0.3;245.3;50.05;49;4838.7
16-05-12;06:57;30.9;274.9;0.2;245.3;50.13;50;4838.7
16-05-12;07:00;31.0;277.5;0.2;245.3;50.10;50;4838.7
16-05-12;07:03;31.0;272.1;0.3;245.3;50.06;52;4838.7
16-05-12;07:06;30.9;277.5;0.3;245.3;50.02;52;4838.7
16-05-12;07:09;31.0;273.1;0.3;245.3;50.01;52;4838.8
16-05-12;07:12;31.1;282.5;0.3;245.3;50.02;53;4838.8
16-05-12;07:15;31.0;273.3;0.3;244.3;50.04;54;4838.8
16-05-12;07:18;31.2;274.8;0.3;244.3;50.03;55;4838.8
16-05-12;07:21;31.2;275.3;0.3;244.3;50.03;56;4838.8
16-05-12;07:24;31.1;274.5;0.3;244.3;50.08;57;4838.8
16-05-12;07:27;31.5;271.2;0.3;244.3;50.02;58;4838.8
16-05-12;07:30;31.5;273.9;0.3;244.3;50.02;59;4838.8
16-05-12;07:33;31.6;283.4;0.3;245.3;50.03;61;4838.8
16-05-12;07:36;31.6;277.2;0.4;243.4;50.04;63;4838.8
16-05-12;07:39;31.6;291.2;0.4;243.4;50.04;65;4838.8
16-05-12;07:42;31.6;295.1;0.4;243.4;50.06;68;4838.8
16-05-12;07:45;31.6;285.2;0.4;243.4;50.05;70;4838.8
16-05-12;07:48;31.8;293.9;0.4;243.4;50.03;71;4838.8
16-05-12;07:51;31.7;295.1;0.4;243.4;50.01;74;4838.8
16-05-12;07:54;31.7;291.5;0.5;244.3;50.00;75;4838.8
16-05-12;07:57;31.9;301.9;0.4;244.3;50.12;76;4838.8
16-05-12;08:00;31.9;304.6;0.4;244.3;50.06;77;4838.8
16-05-12;08:03;31.8;303.6;0.4;243.4;50.06;80;4838.8
16-05-12;08:06;31.8;308.7;0.4;243.4;50.03;80;4838.8
16-05-12;08:09;31.9;306.4;0.4;243.4;50.04;81;4838.8
16-05-12;08:12;32.0;308.6;0.4;243.4;50.02;82;4838.8
16-05-12;08:15;31.9;302.1;0.5;244.3;50.02;84;4838.8
16-05-12;08:18;32.0;305.5;0.4;243.4;50.08;84;4838.8
16-05-12;08:21;32.2;311.2;0.4;244.3;50.02;88;4838.8
16-05-12;08:24;32.0;301.3;0.4;243.4;50.06;87;4838.8
16-05-12;08:27;32.0;307.6;0.5;242.4;50.05;90;4838.8
16-05-12;08:30;32.0;314.2;0.4;244.3;50.05;91;4838.8
16-05-12;08:33;32.3;313.7;0.5;243.4;50.04;92;4838.9
16-05-12;08:36;32.2;308.2;0.4;242.4;50.06;93;4838.9
16-05-12;08:39;32.2;316.4;0.5;244.3;50.05;94;4838.9
16-05-12;08:42;32.3;314.3;0.5;243.4;50.01;96;4838.9
16-05-12;08:45;32.3;309.3;0.5;242.4;50.06;96;4838.9
16-05-12;08:48;32.3;309.9;0.5;243.4;50.03;98;4838.9
16-05-12;08:51;32.4;313.7;0.6;243.4;50.05;101;4838.9
16-05-12;08:54;32.3;292.2;0.5;243.4;50.04;110;4838.9
16-05-12;08:57;32.3;276.7;0.5;242.4;50.04;122;4838.9
16-05-12;09:00;32.3;278.3;0.7;242.4;50.04;141;4838.9
16-05-12;09:03;32.5;298.0;0.8;243.4;50.05;164;4838.9
16-05-12;09:06;32.6;301.6;0.9;243.4;50.04;189;4838.9
16-05-12;09:09;32.5;293.4;0.9;245.3;50.07;214;4838.9
16-05-12;09:12;32.5;298.9;1.1;246.3;50.03;241;4838.9
16-05-12;09:15;32.7;297.6;1.1;246.3;50.08;266;4838.9
16-05-12;09:18;32.9;310.5;1.2;246.3;50.05;295;4839.0
16-05-12;09:21;33.0;303.5;1.3;246.3;50.04;320;4839.0
16-05-12;09:24;33.1;300.0;1.4;247.3;50.06;345;4839.0
16-05-12;09:27;33.2;302.6;1.5;246.3;50.03;371;4839.0
16-05-12;09:30;33.7;304.1;1.7;246.3;50.02;397;4839.0
16-05-12;09:33;33.7;304.8;1.7;246.3;50.06;426;4839.1
16-05-12;09:36;33.8;302.9;1.8;246.3;50.05;450;4839.1
16-05-12;09:39;33.9;304.9;1.9;246.3;50.08;480;4839.1
16-05-12;09:42;33.8;301.7;2.0;247.3;50.06;503;4839.1
16-05-12;09:45;34.1;295.7;2.1;246.3;50.05;526;4839.1
16-05-12;09:48;34.4;302.0;2.3;247.3;50.06;552;4839.2
16-05-12;09:51;34.6;301.3;2.3;247.3;50.06;570;4839.2
16-05-12;09:54;34.8;299.1;2.4;247.3;50.09;597;4839.2
16-05-12;09:57;34.8;296.7;2.5;247.3;50.06;626;4839.3
16-05-12;10:00;35.2;293.1;2.6;247.3;50.05;640;4839.3
16-05-12;10:03;35.4;292.5;2.7;247.3;50.04;667;4839.3
16-05-12;10:06;35.4;287.5;2.7;248.2;50.05;688;4839.4
16-05-12;10:09;35.6;289.5;2.8;248.2;50.06;705;4839.4
16-05-12;10:12;35.9;286.6;3.0;248.2;50.05;729;4839.4
16-05-12;10:15;35.9;284.0;3.0;248.2;50.08;747;4839.5
16-05-12;10:18;36.1;;3.1;248.2;50.05;762;4839.5
16-05-12;10:21;36.3;281.1;3.1;247.3;50.06;791;4839.5
16-05-12;10:24;36.4;281.6;3.3;248.2;50.06;814;4839.6
16-05-12;10:27;36.7;281.6;3.4;248.2;50.07;828;4839.6
16-05-12;10:30;37.1;281.9;3.4;247.3;50.05;846;4839.7
16-05-12;10:33;37.1;279.6;3.5;248.2;50.04;869;4839.7
16-05-12;10:36;37.0;275.9;3.5;248.2;50.06;888;4839.8
16-05-12;10:39;37.5;273.9;3.6;247.3;50.04;895;4839.8
16-05-12;10:42;37.6;272.1;3.7;248.2;50.06;909;4839.8
16-05-12;10:45;37.6;268.9;3.8;248.2;50.04;925;4839.9
16-05-12;10:48;37.7;266.0;3.8;248.2;50.04;933;4839.9
16-05-12;10:51;38.2;261.6;3.8;247.3;50.07;935;4840.0
16-05-12;10:54;38.2;259.5;3.9;248.2;50.05;973;4840.0
16-05-12;10:57;38.3;269.8;4.0;48.6;50.02;985;4840.1
16-05-12;11:00;38.6;261.3;4.1;248.2;50.04;990;4840.1
16-05-12;11:03;38.4;262.9;4.1;248.2;50.04;1010;4840.2
16-05-12;11:06;38.7;258.3;4.0;247.3;50.04;1004;4840.2
16-05-12;11:09;39.0;257.8;4.1;247.3;50.04;1007;4840.3
16-05-12;11:12;39.2;257.8;4.1;248.2;50.02;1021;4840.3
16-05-12;11:15;39.2;253.2;4.1;249.2;50.05;1022;4840.4
16-05-12;11:18;39.4;256.0;4.2;247.3;50.03;1021;4840.4
16-05-12;11:21;39.4;256.0;4.3;248.2;50.05;1052;4840.5
16-05-12;11:24;39.7;257.5;4.4;248.2;50.08;1078;4840.5
16-05-12;11:27;39.9;253.5;4.4;247.3;50.09;1091;4840.6
16-05-12;11:30;39.8;257.0;4.4;247.3;50.03;1095;4840.6
16-05-12;11:33;40.0;257.5;4.4;249.2;50.04;1086;4840.7
16-05-12;11:36;40.4;257.8;4.4;249.2;50.05;1109;4840.7
16-05-12;11:39;40.4;257.2;4.5;249.2;50.03;1119;4840.8
16-05-12;11:42;40.4;253.1;4.4;249.2;50.04;1083;4840.8
16-05-12;11:45;40.7;254.8;4.3;250.2;50.03;1089;4840.9
16-05-12;11:48;40.6;246.0;4.6;250.2;50.04;1138;4841.0
16-05-12;11:51;40.6;260.8;4.6;249.2;50.06;1147;4841.0
16-05-12;11:54;41.0;256.2;4.6;249.2;50.08;1138;4841.1
16-05-12;11:57;41.0;255.4;4.5;248.2;50.07;1121;4841.1
16-05-12;12:00;40.9;250.9;4.6;249.2;50.04;1138;4841.2
16-05-12;12:03;40.1;242.8;1.0;248.2;50.07;244;4841.2
16-05-12;12:06;40.6;262.0;2.4;247.3;50.07;565;4841.2
16-05-12;12:09;39.7;275.0;5.0;249.2;50.08;1249;4841.3
16-05-12;12:12;40.5;260.3;4.8;250.2;50.08;1201;4841.3
16-05-12;12:15;40.1;257.2;4.8;249.2;50.08;1198;4841.4
16-05-12;12:18;40.7;251.8;4.8;250.2;50.09;1190;4841.4
16-05-12;12:21;40.8;246.3;5.0;249.2;50.06;1234;4841.5
16-05-12;12:24;40.6;238.7;1.1;247.3;50.08;248;4841.5
16-05-12;12:27;40.1;243.1;1.3;247.3;50.05;294;4841.6
16-05-12;12:30;40.9;256.2;4.0;249.2;50.01;1054;4841.6
16-05-12;12:33;40.1;258.2;0.9;246.3;50.07;188;4841.7
16-05-12;12:36;40.7;261.0;4.8;249.2;50.06;1193;4841.7
16-05-12;12:39;40.8;251.2;2.0;248.2;50.07;539;4841.8
16-05-12;12:42;39.7;282.5;1.1;247.3;50.04;238;4841.8
16-05-12;12:45;40.0;262.3;5.0;250.2;50.06;1232;4841.8
16-05-12;12:48;40.7;257.8;4.8;249.2;50.08;1213;4841.9
16-05-12;12:51;40.8;256.2;5.0;250.2;50.06;1240;4841.9
16-05-12;12:54;41.0;250.6;4.7;249.2;50.06;1160;4842.0
16-05-12;12:57;39.9;272.1;3.4;247.3;50.04;805;4842.0
16-05-12;13:00;40.8;253.2;5.0;249.2;50.01;1233;4842.1
16-05-12;13:03;41.0;245.5;5.2;250.2;50.03;1280;4842.1
16-05-12;13:06;39.9;261.0;1.0;247.3;50.02;233;4842.1
16-05-12;13:09;39.3;305.4;3.9;247.3;50.04;911;4842.2
16-05-12;13:12;40.5;270.8;3.3;246.3;50.04;859;4842.2
16-05-12;13:15;39.9;257.6;4.1;249.2;50.04;1151;4842.3
16-05-12;13:18;39.4;273.9;1.2;246.3;50.02;288;4842.3
16-05-12;13:21;39.4;260.4;5.5;249.2;50.05;1356;4842.3
16-05-12;13:24;39.8;274.2;1.6;248.2;50.04;447;4842.3
16-05-12;13:27;38.7;274.5;0.7;246.3;50.04;163;4842.4
16-05-12;13:30;38.2;276.7;0.6;247.3;50.03;138;4842.4
16-05-12;13:33;38.2;295.8;0.8;246.3;50.03;172;4842.4
16-05-12;13:36;38.5;274.8;5.1;249.2;50.04;1251;4842.4
16-05-12;13:39;39.4;266.3;5.0;250.2;50.04;1243;4842.5
16-05-12;13:42;38.6;267.4;1.3;248.2;50.03;313;4842.5
16-05-12;13:45;38.5;265.5;1.2;249.2;50.06;284;4842.5
16-05-12;13:48;39.3;265.7;4.8;250.2;50.07;1208;4842.6
16-05-12;13:51;39.9;256.0;4.7;250.2;50.06;1169;4842.6
16-05-12;13:54;40.1;251.0;4.7;249.2;50.04;1176;4842.7
16-05-12;13:57;40.0;254.7;2.0;247.3;50.04;492;4842.7
16-05-12;14:00;39.8;261.1;5.1;248.2;50.04;1234;4842.8
16-05-12;14:03;40.2;257.9;4.9;248.2;50.04;1191;4842.8
16-05-12;14:06;39.5;255.0;2.0;247.3;50.03;502;4842.9
16-05-12;14:09;40.4;257.9;4.7;248.2;50.03;1161;4842.9
16-05-12;14:12;40.7;254.5;4.6;248.2;50.03;1152;4843.0
16-05-12;14:15;40.9;256.3;4.7;249.2;50.03;1155;4843.0
16-05-12;14:18;40.9;254.8;4.7;248.2;50.03;1166;4843.1
16-05-12;14:21;39.8;258.8;0.8;246.3;50.03;176;4843.1
16-05-12;14:24;39.1;287.1;1.5;246.3;50.05;350;4843.1
16-05-12;14:27;40.2;264.2;4.8;248.2;50.07;1207;4843.2
16-05-12;14:30;40.6;267.9;3.1;247.3;50.01;868;4843.2
16-05-12;14:33;39.7;270.2;2.8;247.3;49.99;641;4843.3
16-05-12;14:36;39.5;267.7;0.9;246.3;50.06;228;4843.3
16-05-12;14:39;39.9;264.8;4.8;249.2;50.05;1180;4843.3
16-05-12;14:42;40.0;267.6;1.1;247.3;50.04;270;4843.4
16-05-12;14:45;40.0;260.3;1.0;246.3;50.08;228;4843.4
16-05-12;14:48;39.7;266.4;1.1;245.3;50.01;258;4843.4
16-05-12;14:51;40.0;260.5;4.6;248.2;50.02;1109;4843.5
16-05-12;14:54;40.4;259.1;4.4;248.2;50.05;1071;4843.5
16-05-12;14:57;40.5;252.2;4.3;248.2;50.04;1057;4843.6
16-05-12;15:00;40.5;257.3;4.2;247.3;50.01;1046;4843.6
16-05-12;15:03;40.7;254.8;4.3;248.2;50.01;1045;4843.7
16-05-12;15:06;40.6;255.9;4.2;249.2;50.01;1049;4843.8
16-05-12;15:09;41.0;256.3;4.1;249.2;50.04;1032;4843.8
16-05-12;15:12;40.9;255.1;4.1;249.2;50.05;1026;4843.9
16-05-12;15:15;40.8;259.2;4.1;248.2;50.04;1031;4843.9
16-05-12;15:18;40.8;258.1;4.2;247.3;50.04;1019;4844.0
16-05-12;15:21;40.7;260.1;4.3;247.3;50.02;1034;4844.0
16-05-12;15:24;40.6;264.9;0.8;246.3;50.05;185;4844.0
16-05-12;15:27;40.0;243.0;0.8;246.3;50.01;186;4844.1
16-05-12;15:30;40.1;266.1;3.8;247.3;50.01;960;4844.1
16-05-12;15:33;40.2;267.7;3.9;248.2;50.01;945;4844.1
16-05-12;15:36;40.7;271.1;3.8;249.2;50.03;931;4844.2
16-05-12;15:39;40.4;259.8;3.7;249.2;50.03;925;4844.2
16-05-12;15:42;40.5;261.6;3.7;249.2;50.01;911;4844.3
16-05-12;15:45;40.6;261.7;3.7;248.2;50.02;903;4844.3
16-05-12;15:48;40.4;261.1;3.5;248.2;50.07;892;4844.4
16-05-12;15:51;40.6;261.7;3.5;247.3;50.02;878;4844.4
16-05-12;15:54;40.2;262.7;3.6;248.2;50.06;881;4844.5
16-05-12;15:57;40.2;266.4;3.5;248.2;50.05;859;4844.5
16-05-12;16:00;40.6;261.3;3.4;250.2;50.05;848;4844.5
16-05-12;16:03;40.2;265.4;3.4;249.2;50.02;839;4844.6
16-05-12;16:06;40.4;268.3;3.4;249.2;50.08;830;4844.6
16-05-12;16:09;40.2;265.8;3.3;249.2;50.05;828;4844.7
16-05-12;16:12;40.2;266.8;3.3;248.2;50.02;807;4844.7
16-05-12;16:15;40.1;264.9;3.1;248.2;50.01;791;4844.7
16-05-12;16:18;40.1;265.2;3.1;248.2;50.05;773;4844.8
16-05-12;16:21;39.9;259.7;3.0;248.2;50.00;751;4844.8
16-05-12;16:24;39.8;266.6;3.1;248.2;50.02;762;4844.9
16-05-12;16:27;39.7;273.1;1.9;248.2;50.05;473;4844.9
16-05-12;16:30;39.4;282.1;2.7;249.2;50.03;685;4844.9
16-05-12;16:33;39.7;265.5;3.0;249.2;50.02;728;4845.0
16-05-12;16:36;39.5;269.0;2.8;249.2;50.04;715;4845.0
16-05-12;16:39;39.4;266.3;2.4;247.3;50.00;591;4845.0
16-05-12;16:42;39.3;266.0;2.6;248.2;50.03;634;4845.1
16-05-12;16:45;39.1;265.8;2.5;248.2;50.05;615;4845.1
16-05-12;16:48;39.2;270.2;2.3;248.2;50.03;573;4845.1
16-05-12;16:51;38.7;268.5;1.8;248.2;50.05;447;4845.1
16-05-12;16:54;38.7;275.8;2.5;248.2;50.04;628;4845.2
16-05-12;16:57;39.0;272.6;2.5;248.2;50.05;630;4845.2
16-05-12;17:00;38.9;276.7;2.5;249.2;50.04;618;4845.2
16-05-12;17:03;38.9;274.8;2.5;249.2;50.05;603;4845.3
16-05-12;17:06;39.0;269.2;2.3;249.2;50.08;572;4845.3
16-05-12;17:09;38.7;275.3;2.2;249.2;50.11;557;4845.3
16-05-12;17:12;38.5;278.7;2.2;248.2;50.08;542;4845.3
16-05-12;17:15;38.4;270.2;2.1;248.2;50.01;527;4845.4
16-05-12;17:18;38.5;276.4;2.1;248.2;50.01;519;4845.4
16-05-12;17:21;38.2;274.2;2.0;248.2;50.04;506;4845.4
16-05-12;17:24;38.3;277.4;2.0;248.2;49.98;493;4845.5
16-05-12;17:27;37.9;278.1;1.9;248.2;50.04;478;4845.5
16-05-12;17:30;38.2;272.9;1.9;249.2;50.01;456;4845.5
16-05-12;17:33;37.9;278.0;1.9;250.2;50.03;438;4845.5
16-05-12;17:36;37.8;278.6;1.8;247.3;50.04;442;4845.5
16-05-12;17:39;37.5;272.0;0.5;247.3;50.02;103;4845.6
16-05-12;17:42;37.2;256.4;1.4;246.3;50.05;358;4845.6
16-05-12;17:45;37.1;274.9;0.6;245.3;50.01;119;4845.6
16-05-12;17:48;36.8;279.7;0.5;246.3;50.04;122;4845.6
16-05-12;17:51;36.5;274.9;0.5;245.3;50.07;113;4845.6
16-05-12;17:54;36.5;286.5;1.4;245.3;50.08;336;4845.6
16-05-12;17:57;36.7;257.5;1.3;246.3;50.11;315;4845.6
16-05-12;18:00;36.4;286.0;1.3;247.3;50.10;308;4845.6
16-05-12;18:03;36.5;289.0;1.1;245.3;50.05;270;4845.7
16-05-12;18:06;36.2;276.2;0.5;245.3;50.02;83;4845.7
16-05-12;18:09;35.9;264.5;0.5;244.3;50.05;92;4845.7
16-05-12;18:12;35.7;292.5;0.5;244.3;50.03;109;4845.7
16-05-12;18:15;35.6;261.6;0.4;244.3;50.04;88;4845.7
16-05-12;18:18;35.7;267.9;0.4;244.3;50.07;81;4845.7
16-05-12;18:21;35.4;270.5;0.5;244.3;50.03;91;4845.7
16-05-12;18:24;35.2;272.0;0.4;244.3;50.02;88;4845.7
16-05-12;18:27;35.3;276.8;0.3;245.3;50.05;68;4845.7
16-05-12;18:30;34.9;4.8;0.3;243.4;50.00;56;4845.7
16-05-12;18:33;34.9;265.5;0.3;244.3;50.03;53;4845.7
16-05-12;18:36;34.7;274.5;0.3;243.4;50.02;57;4845.7
16-05-12;18:39;34.6;259.7;0.3;243.4;50.06;51;4845.7
16-05-12;18:42;34.6;278.0;0.3;245.3;50.06;51;4845.7
16-05-12;18:45;34.4;274.3;0.3;245.3;50.01;49;4845.7
16-05-12;18:48;34.2;269.5;0.3;246.3;50.03;48;4845.7
16-05-12;18:51;34.2;268.2;0.2;243.4;50.00;46;4845.7
16-05-12;18:54;34.2;272.6;0.2;243.4;50.02;42;4845.7
16-05-12;18:57;34.1;270.1;0.2;243.4;50.05;38;4845.7
16-05-12;19:00;34.0;261.6;0.2;243.4;50.06;33;4845.7
16-05-12;19:03;33.7;257.2;0.1;244.3;50.05;27;4845.7
16-05-12;19:06;33.7;255.1;0.1;244.3;50.03;22;4845.7
16-05-12;19:09;33.7;249.6;0.1;243.4;50.05;19;4845.7
16-05-12;19:12;33.5;253.4;0.0;243.4;50.04;13;4845.7
16-05-12;19:15;33.4;254.8;0.0;243.4;50.05;8;4845.7
16-05-12;19:18;33.3;254.0;0.0;243.4;50.05;5;4845.7
16-05-12;19:21;33.3;250.9;0.0;244.3;50.01;3;4845.7
16-05-12;19:24;33.2;232.1;0.0;244.3;50.03;1;4845.7
16-05-12;19:27;33.1;232.9;0.0;244.3;50.04;0;4845.7
16-05-12;19:30;32.9;178.1;0.0;245.3;50.01;0;4845.7
16-05-12;19:33;32.9;198.3;0.0;243.4;50.04;0;4845.7
16-05-12;19:36;32.7;201.7;0.0;243.4;50.06;0;4845.7
16-05-12;19:39;32.6;245.2;0.0;244.3;50.04;0;4845.7
16-05-12;19:42;32.5;277.0;0.0;243.4;50.06;0;4845.7
16-05-12;19:45;32.4;275.2;0.0;244.3;50.05;0;4845.7
16-05-12;19:48;32.3;272.4;0.0;244.3;50.05;0;4845.7
16-05-12;19:51;32.3;268.2;0.1;244.3;50.02;0;4845.7
16-05-12;19:54;32.2;265.2;0.0;243.4;50.02;0;4845.7
16-05-12;19:57;32.0;261.3;0.0;244.3;50.01;0;4845.7
16-05-12;20:00;31.9;244.1;0.0;243.4;50.03;0;4845.7
16-05-12;20:03;31.9;212.5;0.0;244.3;50.04;0;4845.7
16-05-12;20:06;31.8;188.0;0.0;244.3;50.02;0;4845.7
16-05-12;20:09;31.8;168.0;0.0;245.3;50.05;0;4845.7
16-05-13;05:27;26.1;260.0;0.1;240.4;50.04;19;4845.7
16-05-13;05:30;25.7;272.3;0.1;239.5;50.02;22;4845.7
16-05-13;05:33;26.4;258.1;0.1;239.5;50.04;26;4845.7
16-05-13;05:36;26.4;270.9;0.2;239.5;50.05;29;4845.7
16-05-13;05:39;27.2;273.7;0.1;239.5;50.02;32;4845.7
16-05-13;05:42;27.2;275.8;0.1;239.5;50.04;37;4845.7
16-05-13;05:45;27.5;277.2;0.2;239.5;50.06;40;4845.7
16-05-13;05:48;28.3;273.1;0.2;238.5;50.04;44;4845.7
16-05-13;05:51;28.3;268.6;0.2;238.5;50.05;48;4845.7
16-05-13;05:54;28.3;282.5;0.3;239.5;50.05;52;4845.7
16-05-13;05:57;29.0;283.0;0.3;241.4;50.08;57;4845.7
16-05-13;06:00;29.0;285.6;0.4;244.3;50.09;62;4845.7
16-05-13;06:03;29.4;280.2;0.3;244.3;50.05;65;4845.8
16-05-13;06:06;29.7;286.2;0.4;244.3;50.05;68;4845.8
16-05-13;06:09;30.3;282.2;0.4;244.3;50.01;74;4845.8
16-05-13;06:12;30.1;285.4;0.4;246.3;50.04;77;4845.8
16-05-13;06:15;30.3;283.3;0.4;246.3;50.05;80;4845.8
16-05-13;06:18;30.4;279.3;0.4;246.3;50.02;80;4845.8
16-05-13;06:21;30.5;277.0;0.4;245.3;50.02;83;4845.8
16-05-13;06:24;30.7;285.0;0.4;246.3;50.03;82;4845.8
16-05-13;06:27;30.7;280.2;0.4;246.3;50.05;76;4845.8
16-05-13;06:30;30.7;282.1;0.4;245.3;50.04;73;4845.8
16-05-13;06:33;30.8;277.2;0.4;245.3;50.03;71;4845.8
16-05-13;06:36;31.1;275.9;0.4;245.3;50.02;73;4845.8
16-05-13;06:39;31.0;292.9;0.4;244.3;50.02;75;4845.8
16-05-13;06:42;30.9;291.7;0.4;245.3;50.03;79;4845.8
16-05-13;06:45;31.2;286.5;0.4;245.3;50.03;81;4845.8
16-05-13;06:48;31.1;290.4;0.4;245.3;50.01;87;4845.8
16-05-13;06:51;31.5;290.7;0.5;245.3;49.97;91;4845.8
16-05-13;06:54;31.4;280.3;0.4;245.3;50.04;95;4845.8
16-05-13;06:57;31.4;287.6;0.5;246.3;50.12;98;4845.8
16-05-13;07:00;31.6;292.8;0.5;245.3;50.12;105;4845.8
16-05-13;07:03;31.5;286.3;0.5;246.3;50.12;109;4845.8
16-05-13;07:06;31.7;274.0;0.6;244.3;49.98;108;4845.8
16-05-13;07:09;31.6;290.3;0.5;245.3;50.03;112;4845.8
16-05-13;07:12;31.7;284.4;0.5;244.3;50.02;114;4845.8
16-05-13;07:15;31.9;292.5;0.5;245.3;50.03;116;4845.9
16-05-13;07:18;31.7;290.6;0.7;244.3;49.98;118;4845.9
16-05-13;07:21;32.0;287.1;0.5;244.3;50.03;121;4845.9
16-05-13;07:24;31.8;287.2;0.5;244.3;50.02;119;4845.9
16-05-13;07:27;32.0;296.1;0.6;243.4;50.06;119;4845.9
16-05-13;07:30;31.9;291.6;0.5;243.4;50.05;120;4845.9
16-05-13;07:33;32.2;290.9;0.6;243.4;50.03;122;4845.9
16-05-13;07:36;32.2;294.2;0.6;244.3;50.03;124;4845.9
16-05-13;07:39;32.0;285.3;0.6;243.4;50.06;120;4845.9
16-05-13;07:42;32.3;294.1;0.6;245.3;50.05;131;4845.9
16-05-13;07:45;32.2;296.9;0.6;246.3;50.01;140;4845.9
16-05-13;07:48;32.4;297.6;0.7;245.3;50.01;147;4845.9
16-05-13;07:51;32.3;298.9;0.7;245.3;50.02;153;4845.9
16-05-13;07:54;32.4;305.7;0.7;243.4;50.07;163;4845.9
16-05-13;07:57;32.4;311.8;0.7;243.4;50.07;169;4845.9
16-05-13;08:00;32.6;303.2;0.8;243.4;50.05;175;4846.0
16-05-13;08:03;32.7;310.6;0.7;244.3;50.06;162;4846.0
16-05-13;08:06;32.5;300.5;0.8;243.4;50.00;153;4846.0
16-05-13;08:09;32.6;292.9;0.7;243.4;50.06;148;4846.0
16-05-13;08:12;32.6;301.4;0.7;243.4;50.02;159;4846.0
16-05-13;08:15;32.5;307.0;0.7;244.3;50.05;158;4846.0
16-05-13;08:18;32.6;307.4;0.7;244.3;50.05;161;4846.0
16-05-13;08:21;32.6;314.3;0.8;243.4;50.09;165;4846.0
16-05-13;08:24;32.6;310.9;0.7;241.4;50.02;170;4846.0
16-05-13;08:27;32.9;311.8;0.8;242.4;50.00;167;4846.0
16-05-13;08:30;32.9;311.2;0.7;243.4;50.01;166;4846.0
16-05-13;08:33;33.0;314.7;0.7;243.4;50.04;164;4846.0
16-05-13;08:36;33.0;311.4;0.7;242.4;50.02;166;4846.1
16-05-13;08:39;32.9;313.4;0.7;242.4;50.04;168;4846.1
16-05-13;08:42;32.9;308.9;0.8;245.3;50.02;177;4846.1
16-05-13;08:45;32.9;310.2;0.8;246.3;50.04;185;4846.1
16-05-13;08:48;33.1;314.5;0.9;246.3;50.05;195;4846.1
16-05-13;08:51;33.1;312.8;0.9;247.3;50.03;203;4846.1
16-05-13;08:54;33.1;299.5;1.0;245.3;49.99;211;4846.1
16-05-13;08:57;33.1;306.1;1.0;245.3;50.07;220;4846.1
16-05-13;09:00;33.3;305.4;1.0;245.3;50.05;237;4846.1
16-05-13;09:03;33.3;308.3;1.1;248.2;50.07;258;4846.1
16-05-13;09:06;33.3;304.5;1.2;247.3;50.09;274;4846.2
16-05-13;09:09;33.2;309.9;1.2;246.3;50.08;292;4846.2
16-05-13;09:12;33.4;305.8;1.3;246.3;50.06;303;4846.2
16-05-13;09:15;33.7;307.7;1.3;246.3;50.08;318;4846.2
16-05-13;09:18;33.7;302.0;1.4;246.3;50.07;331;4846.2
16-05-13;09:21;33.5;311.2;1.4;246.3;50.08;361;4846.2
16-05-13;09:24;33.8;307.3;1.5;247.3;50.07;371;4846.2
16-05-13;09:27;33.9;306.5;1.5;247.3;50.03;391;4846.3
16-05-13;09:30;34.0;300.5;1.7;245.3;50.10;406;4846.3
16-05-13;09:33;34.1;306.1;1.8;246.3;50.04;436;4846.3
16-05-13;09:36;34.2;303.2;1.8;247.3;50.06;447;4846.3
16-05-13;09:39;34.5;302.4;1.9;246.3;50.06;459;4846.4
16-05-13;09:42;34.5;301.4;1.9;247.3;50.03;467;4846.4
16-05-13;09:45;34.8;298.9;2.2;247.3;49.99;491;4846.4
16-05-13;09:48;34.9;302.7;2.2;246.3;50.03;530;4846.4
16-05-13;09:51;34.9;299.4;2.4;246.3;50.04;574;4846.5
16-05-13;09:54;35.0;295.6;2.4;247.3;50.04;603;4846.5
16-05-13;09:57;35.4;298.0;2.5;248.2;50.03;621;4846.5
16-05-13;10:00;35.6;293.2;2.6;248.2;50.02;649;4846.5
16-05-13;10:03;35.4;292.8;2.7;247.3;50.01;683;4846.6
16-05-13;10:06;35.6;290.7;3.0;247.3;50.04;710;4846.6
16-05-13;10:09;35.9;292.6;3.0;247.3;50.05;732;4846.6
16-05-13;10:12;36.2;290.4;3.1;248.2;50.04;751;4846.7
16-05-13;10:15;36.3;286.3;3.1;248.2;50.03;776;4846.7
16-05-13;10:18;36.4;286.9;3.3;248.2;50.03;789;4846.8
16-05-13;10:21;36.5;284.1;3.4;246.3;50.04;832;4846.8
16-05-13;10:24;37.1;284.1;3.4;246.3;50.07;839;4846.8
16-05-13;10:27;37.0;280.0;3.4;246.3;50.04;839;4846.9
16-05-13;10:30;37.1;274.2;3.6;247.3;49.97;863;4846.9
16-05-13;10:33;37.5;279.9;4.0;247.3;50.05;985;4847.0
16-05-13;10:36;37.5;276.1;4.0;247.3;49.99;950;4847.0
16-05-13;10:39;37.7;262.3;1.9;246.3;50.03;454;4847.1
16-05-13;10:42;37.8;277.5;4.0;246.3;50.02;972;4847.1
16-05-13;10:45;38.2;277.4;3.9;246.3;50.01;958;4847.1
16-05-13;10:48;38.2;270.1;3.9;246.3;50.04;967;4847.2
16-05-13;10:51;38.5;272.0;4.0;247.3;50.06;987;4847.2
16-05-13;10:54;38.5;267.9;4.1;247.3;50.06;1012;4847.3
16-05-13;10:57;38.9;268.3;4.0;247.3;50.05;1006;4847.3
16-05-13;11:00;38.9;269.9;4.1;247.3;50.03;1010;4847.4
16-05-13;11:03;39.1;265.4;4.1;247.3;50.06;993;4847.4
16-05-13;11:06;39.1;266.6;4.3;247.3;50.06;1052;4847.5
16-05-13;11:09;39.4;267.7;4.3;248.2;50.06;1070;4847.5
16-05-13;11:12;39.5;260.1;4.3;248.2;50.05;1077;4847.6
16-05-13;11:15;39.8;261.3;4.5;249.2;50.06;1107;4847.7
16-05-13;11:18;39.9;262.7;4.6;248.2;50.05;1143;4847.7
16-05-13;11:21;40.0;260.1;4.4;248.2;50.05;1096;4847.8
16-05-13;11:24;40.0;260.5;4.5;247.3;50.04;1102;4847.8
16-05-13;11:27;40.1;254.7;3.4;247.3;50.05;829;4847.9
16-05-13;11:30;40.1;249.3;3.4;248.2;50.09;874;4847.9
16-05-13;11:33;39.9;266.7;2.7;247.3;50.03;654;4848.0
16-05-13;11:36;40.1;255.1;4.5;249.2;50.05;1122;4848.0
16-05-13;11:39;40.0;275.0;1.3;246.3;50.05;314;4848.1
16-05-13;11:42;40.0;262.9;4.9;249.2;50.03;1219;4848.1
16-05-13;11:45;40.6;261.3;4.7;247.3;50.05;1156;4848.1
16-05-13;11:48;40.5;261.7;4.6;248.2;50.04;1132;4848.2
16-05-13;11:51;40.5;261.3;4.8;249.2;50.04;1197;4848.2
16-05-13;11:54;40.6;266.3;4.9;250.2;50.06;1205;4848.3
16-05-13;11:57;40.8;256.4;3.2;246.3;49.99;814;4848.4
16-05-13;12:00;39.8;244.9;1.5;246.3;49.98;371;4848.4
16-05-13;12:03;39.9;271.7;5.3;247.3;50.03;1296;4848.4
16-05-13;12:06;39.7;278.1;1.8;246.3;50.04;423;4848.5
16-05-13;12:09;39.3;284.1;1.7;246.3;50.07;405;4848.5
16-05-13;12:12;39.2;290.9;1.9;247.3;50.03;462;4848.5
16-05-13;12:15;39.2;260.8;2.5;247.3;50.06;641;4848.5
16-05-13;12:18;39.8;269.9;5.4;248.2;50.06;1323;4848.6
16-05-13;12:21;40.2;254.2;4.8;247.3;50.04;1195;4848.6
16-05-13;12:24;40.2;251.0;4.8;248.2;50.07;1181;4848.7
16-05-13;12:27;39.9;264.1;2.4;246.3;50.05;613;4848.7
16-05-13;12:30;39.8;299.1;3.0;248.2;50.02;726;4848.8
16-05-13;12:33;40.5;263.9;4.7;249.2;50.04;1155;4848.8
16-05-13;12:36;40.6;260.4;4.5;248.2;50.04;1101;4848.9
16-05-13;12:39;40.8;255.9;3.3;248.2;50.05;655;4848.9
16-05-13;12:42;40.1;267.3;1.9;246.3;50.05;465;4849.0
16-05-13;12:45;40.7;266.4;4.9;248.2;50.05;1222;4849.0
16-05-13;12:48;40.9;256.3;4.7;247.3;50.05;1171;4849.1
16-05-13;12:51;40.9;262.7;4.3;247.3;50.06;1058;4849.1
16-05-13;12:54;41.3;257.3;4.3;249.2;50.05;1088;4849.2
16-05-13;12:57;41.2;260.3;4.2;248.2;50.02;1043;4849.2
16-05-13;13:00;41.3;262.0;4.4;248.2;50.01;1105;4849.3
16-05-13;13:03;41.4;259.7;4.4;247.3;50.03;1089;4849.3
16-05-13;13:06;41.6;258.2;4.7;248.2;50.05;1183;4849.4
16-05-13;13:09;41.7;258.6;5.0;248.2;50.12;1232;4849.5
16-05-13;13:12;41.9;259.7;5.0;248.2;50.05;1218;4849.5
16-05-13;13:15;42.1;256.2;3.7;249.2;50.06;919;4849.6
16-05-13;13:18;42.0;260.4;4.8;249.2;50.05;1231;4849.6
16-05-13;13:21;41.2;281.6;1.6;249.2;50.05;389;4849.7
16-05-13;13:24;40.8;267.0;2.6;247.3;50.06;686;4849.7
16-05-13;13:27;41.4;264.6;4.4;248.2;50.05;1071;4849.7
16-05-13;13:30;41.2;259.7;2.8;247.3;50.05;678;4849.8
16-05-13;13:33;41.6;260.0;4.9;249.2;50.03;1224;4849.8
16-05-13;13:36;41.4;267.9;4.6;249.2;50.07;1107;4849.9
16-05-13;13:39;41.6;253.5;4.4;249.2;50.06;1103;4849.9
16-05-13;13:42;41.7;251.6;4.7;249.2;50.06;1177;4850.0
16-05-13;13:45;42.0;257.0;4.5;250.2;50.08;1106;4850.1
16-05-13;13:48;41.7;266.8;4.4;249.2;50.06;1079;4850.1
16-05-13;13:51;42.1;255.0;3.2;248.2;50.06;802;4850.2
16-05-13;13:54;41.0;272.7;1.3;247.3;50.08;317;4850.2
16-05-13;13:57;40.2;277.0;1.3;248.2;50.05;311;4850.2
16-05-13;14:00;40.1;281.6;1.4;247.3;50.03;340;4850.2
16-05-13;14:03;39.9;270.5;3.0;248.2;50.04;722;4850.3
16-05-13;14:06;40.6;267.1;4.9;250.2;50.01;1225;4850.3
16-05-13;14:09;41.0;261.6;4.9;251.1;50.09;1211;4850.4
16-05-13;14:12;41.5;263.5;4.8;249.2;50.03;1183;4850.4
16-05-13;14:15;41.6;260.7;4.4;249.2;50.05;1093;4850.5
16-05-13;14:18;41.5;263.2;4.7;248.2;50.07;1159;4850.5
16-05-13;14:21;41.5;259.8;4.6;249.2;50.07;1155;4850.6
16-05-13;14:24;41.6;256.0;4.4;249.2;50.01;934;4850.7
16-05-13;14:27;41.3;266.7;4.5;249.2;50.07;1127;4850.7
16-05-13;14:30;41.5;265.4;4.3;249.2;50.03;1065;4850.8
16-05-13;14:33;41.0;276.7;1.5;246.3;50.03;346;4850.8
16-05-13;14:36;40.5;277.2;1.5;246.3;50.03;373;4850.8
16-05-13;14:39;40.5;268.0;4.5;247.3;50.03;1106;4850.8
16-05-13;14:42;40.8;274.3;2.5;246.3;50.06;559;4850.9
16-05-13;14:45;40.6;289.1;3.1;249.2;50.06;765;4850.9
16-05-13;14:48;40.0;283.4;1.7;248.2;50.05;404;4851.0
16-05-13;14:51;40.0;276.2;3.4;250.2;50.04;849;4851.0
16-05-13;14:54;40.1;273.4;3.5;249.2;50.08;866;4851.0
16-05-13;14:57;40.5;274.8;3.2;249.2;50.01;794;4851.1
16-05-13;15:00;40.1;275.5;3.1;249.2;50.02;786;4851.1
16-05-13;15:03;39.9;274.2;3.0;248.2;50.08;751;4851.1
16-05-13;15:06;39.7;278.0;2.3;248.2;50.07;574;4851.2
16-05-13;15:09;39.4;280.6;1.8;248.2;50.07;439;4851.2
16-05-13;15:12;39.3;289.1;1.5;248.2;50.04;368;4851.2
16-05-13;15:15;38.9;287.4;1.7;248.2;50.03;443;4851.2
16-05-13;15:18;38.9;290.1;1.7;246.3;49.98;376;4851.3
16-05-13;15:21;38.5;291.0;1.5;248.2;50.05;372;4851.3
16-05-13;15:24;38.4;288.4;1.4;247.3;50.04;349;4851.3
16-05-13;15:27;38.3;295.6;1.3;249.2;50.02;324;4851.3
16-05-13;15:30;38.0;293.4;1.2;249.2;50.03;289;4851.3
16-05-13;15:33;37.8;292.2;1.0;248.2;50.02;265;4851.3
16-05-13;15:36;37.6;292.3;1.0;247.3;50.07;217;4851.4
16-05-13;15:39;37.2;288.7;0.6;247.3;50.07;141;4851.4
16-05-13;15:42;37.1;278.7;0.5;247.3;50.03;109;4851.4
16-05-13;15:45;36.8;290.4;0.6;248.2;50.10;134;4851.4
16-05-13;15:48;36.8;288.5;0.7;249.2;50.05;138;4851.4
16-05-13;15:51;36.5;288.5;0.6;249.2;50.04;156;4851.4
16-05-13;15:54;36.5;293.2;0.8;248.2;50.06;192;4851.4
16-05-13;15:57;36.4;300.4;0.9;246.3;50.03;216;4851.4
16-05-13;16:00;36.5;294.2;1.0;244.3;50.09;217;4851.4
16-05-13;16:03;36.4;292.2;0.9;245.3;50.06;207;4851.4
16-05-13;16:06;36.2;297.6;0.9;245.3;50.09;199;4851.4
16-05-13;16:09;36.1;293.4;0.8;246.3;50.11;187;4851.4
16-05-13;16:12;36.0;295.6;0.7;244.3;50.06;171;4851.5
16-05-13;16:15;36.0;290.6;0.6;245.3;50.04;141;4851.5
16-05-13;16:18;35.7;294.5;0.6;246.3;49.99;111;4851.5
16-05-13;16:21;35.6;287.2;0.5;244.3;50.03;101;4851.5
16-05-13;16:24;35.3;293.9;0.4;244.3;50.06;83;4851.5
16-05-13;16:27;35.3;283.7;0.4;244.3;50.05;62;4851.5
16-05-13;16:30;35.2;278.6;0.3;243.4;50.05;48;4851.5
16-05-13;16:33;34.9;275.2;0.2;244.3;50.05;47;4851.5
16-05-13;16:36;34.8;268.5;0.2;243.4;50.06;37;4851.5
16-05-13;16:39;34.7;269.5;0.1;243.4;50.05;34;4851.5
16-05-13;16:42;34.7;267.1;0.1;243.4;50.03;28;4851.5
16-05-13;16:45;34.4;256.6;0.1;243.4;50.09;26;4851.5
16-05-13;16:48;34.4;262.9;0.1;243.4;50.03;27;4851.5
16-05-13;16:51;34.4;267.7;0.1;243.4;50.03;31;4851.5
16-05-13;16:54;34.1;272.3;0.2;244.3;50.05;40;4851.5
16-05-13;16:57;34.2;278.9;0.2;244.3;50.04;49;4851.5
16-05-13;17:00;34.0;274.8;0.3;243.4;50.07;57;4851.5
16-05-13;17:03;34.0;276.4;0.3;242.4;50.06;56;4851.5
16-05-13;17:06;34.0;277.5;0.3;241.4;50.04;53;4851.5
16-05-13;17:09;34.0;280.8;0.4;242.4;50.00;52;4851.5
16-05-13;17:12;33.7;276.8;0.3;242.4;50.06;58;4851.5
16-05-13;17:15;33.9;276.2;0.4;246.3;50.06;71;4851.5
16-05-13;17:18;33.9;274.9;0.4;246.3;50.05;83;4851.5
16-05-13;17:21;34.0;281.5;0.5;246.3;50.05;93;4851.5
16-05-13;17:24;33.8;282.5;0.5;246.3;50.07;91;4851.5
16-05-13;17:27;33.9;281.6;0.4;245.3;50.07;90;4851.5
16-05-13;17:30;34.0;290.0;0.5;246.3;50.06;92;4851.5
16-05-13;17:33;33.9;289.4;0.5;246.3;50.00;96;4851.5
16-05-13;17:36;33.5;291.5;0.5;246.3;50.03;100;4851.6
16-05-13;17:39;34.0;280.9;0.5;245.3;50.03;105;4851.6
16-05-13;17:42;34.0;286.9;0.5;246.3;50.03;107;4851.6
16-05-13;17:45;33.8;282.1;0.5;246.3;50.03;82;4851.6
16-05-13;17:48;33.5;278.9;0.3;246.3;50.04;56;4851.6
16-05-13;17:51;33.7;264.2;0.2;246.3;50.06;49;4851.6
16-05-13;17:54;33.5;265.2;0.3;247.3;50.07;54;4851.6
16-05-13;17:57;33.5;277.4;0.3;245.3;50.06;69;4851.6
16-05-13;18:00;33.7;286.5;0.4;247.3;50.06;80;4851.6
16-05-13;18:03;33.5;284.0;0.4;247.3;50.05;91;4851.6
16-05-13;18:06;33.7;278.4;0.5;247.3;50.07;98;4851.6
16-05-13;18:09;33.4;286.0;0.5;247.3;50.06;100;4851.6
16-05-13;18:12;33.7;288.7;0.5;247.3;50.05;100;4851.6
16-05-13;18:15;33.7;280.0;0.5;246.3;50.07;93;4851.6
16-05-13;18:18;33.5;285.9;0.4;247.3;50.02;87;4851.6
16-05-13;18:21;33.7;287.5;0.4;246.3;50.02;85;4851.6
16-05-13;18:24;33.5;284.4;0.5;246.3;50.00;82;4851.6
16-05-13;18:27;33.7;285.3;0.4;246.3;50.07;79;4851.6
16-05-13;18:30;33.7;276.7;0.4;248.2;50.03;73;4851.6
16-05-13;18:33;33.5;277.4;0.4;246.3;50.03;67;4851.6
16-05-13;18:36;33.4;284.9;0.4;247.3;50.02;62;4851.6
16-05-13;18:39;33.3;266.6;0.3;247.3;50.03;59;4851.6
16-05-13;18:42;33.5;270.5;0.3;247.3;50.03;55;4851.6
16-05-13;18:45;33.4;279.0;0.3;247.3;50.05;53;4851.6
16-05-13;18:48;33.3;269.3;0.3;247.3;50.03;51;4851.6
16-05-13;18:51;33.3;268.2;0.2;247.3;50.05;49;4851.6
16-05-13;18:54;33.1;269.9;0.4;246.3;50.01;50;4851.6
16-05-13;18:57;33.3;276.7;0.3;247.3;50.04;51;4851.7
16-05-13;19:00;33.1;273.6;0.3;246.3;50.04;53;4851.7
16-05-13;19:03;33.2;275.9;0.3;247.3;50.04;53;4851.7
16-05-13;19:06;33.2;274.2;0.3;246.3;50.07;54;4851.7
16-05-13;19:09;33.1;261.0;0.3;246.3;50.06;49;4851.7
16-05-13;19:12;33.0;272.9;0.3;245.3;50.05;48;4851.7
16-05-13;19:15;33.1;272.0;0.2;246.3;50.04;44;4851.7
16-05-13;19:18;33.1;269.9;0.2;247.3;50.03;41;4851.7
16-05-13;19:21;33.0;265.2;0.2;246.3;49.99;37;4851.7
16-05-13;19:24;32.7;266.6;0.1;246.3;50.02;33;4851.7
16-05-13;19:27;33.0;270.2;0.2;246.3;50.02;31;4851.7
16-05-13;19:30;33.0;257.9;0.1;245.3;50.02;28;4851.7
16-05-13;19:33;32.9;258.1;0.1;244.3;50.02;23;4851.7
16-05-13;19:36;32.6;259.7;0.1;246.3;50.04;21;4851.7
16-05-13;19:39;32.7;257.3;0.1;246.3;50.03;17;4851.7
16-05-13;19:42;32.6;253.2;0.1;246.3;50.02;14;4851.7
16-05-13;19:45;32.7;245.8;0.1;247.3;50.04;10;4851.7
16-05-13;19:48;32.5;241.8;0.0;247.3;50.00;8;4851.7
16-05-13;19:51;32.5;251.6;0.0;246.3;50.03;3;4851.7
16-05-13;19:54;32.4;241.6;0.0;247.3;50.05;3;4851.7
16-05-13;19:57;32.4;221.4;0.0;246.3;50.01;0;4851.7
16-05-13;20:00;32.3;242.4;0.0;246.3;50.06;0;4851.7
16-05-13;20:03;32.2;266.3;0.0;246.3;50.04;0;4851.7
16-05-13;20:06;32.2;250.0;0.0;246.3;50.05;0;4851.7
16-05-13;20:09;32.0;239.5;0.0;245.3;50.05;0;4851.7
16-05-13;20:12;31.9;230.4;0.0;245.3;50.04;0;4851.7
16-05-13;20:15;31.9;166.4;0.0;246.3;50.03;0;4851.7
16-05-14;06:42;27.2;269.2;0.1;244.3;50.04;21;4851.7
16-05-14;06:45;27.9;262.2;0.1;243.4;50.01;18;4851.7
16-05-14;06:48;28.3;260.4;0.1;244.3;50.02;14;4851.7
16-05-14;06:51;28.3;254.0;0.0;244.3;50.04;10;4851.7
16-05-14;06:54;28.6;251.5;0.1;245.3;50.05;20;4851.7
16-05-14;06:57;29.0;266.8;0.1;244.3;50.07;29;4851.7
16-05-14;07:00;28.3;4.8;0.1;244.3;50.05;29;4851.7
16-05-14;07:03;29.4;269.2;0.2;244.3;50.06;39;4851.7
16-05-14;07:06;30.1;265.2;0.1;245.3;50.02;33;4851.7
16-05-14;07:09;29.4;249.6;0.1;245.3;50.04;24;4851.7
16-05-14;07:12;30.1;259.5;0.1;244.3;50.06;19;4851.7
16-05-14;07:15;29.4;255.9;0.0;245.3;50.05;10;4851.7
16-05-14;07:18;30.1;245.5;0.0;245.3;50.05;3;4851.7
16-05-14;07:21;29.7;172.8;0.0;245.3;50.05;0;4851.7
16-05-14;07:24;29.7;105.9;0.0;245.3;50.06;0;4851.7
16-05-14;07:27;29.7;161.4;0.0;245.3;50.06;0;4851.7
16-05-14;07:30;30.1;197.1;0.0;246.3;50.05;3;4851.7
16-05-14;07:33;30.2;235.4;0.1;244.3;50.03;13;4851.7
16-05-14;07:36;30.2;276.5;0.2;245.3;50.04;35;4851.7
16-05-14;07:39;30.3;281.9;0.3;245.3;50.02;61;4851.7
16-05-14;07:42;30.5;273.7;0.2;245.3;50.04;37;4851.7
16-05-14;07:45;30.4;262.3;0.2;244.3;50.02;35;4851.7
16-05-14;07:48;30.7;272.0;0.2;245.3;50.04;51;4851.7
16-05-14;07:51;30.5;273.4;0.3;245.3;50.05;55;4851.7
16-05-14;07:54;30.7;279.3;0.3;245.3;50.07;56;4851.7
16-05-14;07:57;30.7;269.8;0.2;245.3;50.11;42;4851.7
16-05-14;08:00;30.9;263.5;0.1;245.3;50.06;33;4851.7
16-05-14;08:03;31.0;266.7;0.1;245.3;50.03;23;4851.7
16-05-14;08:06;30.9;261.1;0.1;248.2;50.04;18;4851.7
16-05-14;08:09;31.0;259.8;0.2;247.3;50.01;38;4851.7
16-05-14;08:12;31.0;270.4;0.2;246.3;50.05;46;4851.7
16-05-14;08:15;30.9;272.6;0.2;245.3;50.02;48;4851.7
16-05-14;08:18;31.1;283.1;0.3;246.3;50.06;54;4851.7
16-05-14;08:21;31.1;278.6;0.3;245.3;50.05;49;4851.7
16-05-14;08:24;31.1;277.4;0.4;245.3;50.04;59;4851.7
16-05-14;08:27;31.2;276.5;0.3;245.3;50.03;60;4851.7
16-05-14;08:30;31.6;281.6;0.5;245.3;50.03;90;4851.7
16-05-14;08:33;31.5;293.7;0.6;245.3;50.03;133;4851.7
16-05-14;08:36;31.7;289.0;0.5;245.3;50.00;97;4851.7
16-05-14;08:39;31.7;277.7;0.3;245.3;50.02;50;4851.8
16-05-14;08:42;31.6;266.7;0.1;245.3;50.03;24;4851.8
16-05-14;08:45;31.5;251.2;0.2;244.3;50.08;30;4851.8
16-05-14;08:48;31.5;280.9;0.4;244.3;50.01;62;4851.8
16-05-14;08:51;31.6;290.1;0.5;244.3;50.03;107;4851.8
16-05-14;08:54;31.8;321.5;0.8;245.3;50.05;206;4851.8
16-05-14;08:57;32.0;306.7;1.2;245.3;50.02;261;4851.8
16-05-14;09:00;32.2;300.2;1.1;244.3;50.02;259;4851.8
16-05-14;09:03;32.2;301.6;0.9;244.3;50.06;207;4851.8
16-05-14;09:06;32.2;299.4;0.7;245.3;50.00;165;4851.8
16-05-14;09:09;32.4;293.1;0.7;243.4;50.01;147;4851.8
16-05-14;09:12;32.3;286.9;0.5;245.3;50.03;129;4851.8
16-05-14;09:15;32.3;291.5;0.6;245.3;50.08;125;4851.8
16-05-14;09:18;32.4;284.4;0.5;245.3;50.06;102;4851.8
16-05-14;09:21;32.5;281.1;0.4;245.3;50.04;88;4851.8
16-05-14;09:24;32.5;288.4;0.5;244.3;50.03;101;4851.8
16-05-14;09:27;32.3;285.0;0.4;244.3;50.02;79;4851.9
16-05-14;09:30;32.3;287.1;0.5;246.3;50.06;115;4851.9
16-05-14;09:33;32.5;298.8;0.7;245.3;50.03;145;4851.9
16-05-14;09:36;32.6;289.5;0.5;244.3;50.06;119;4851.9
16-05-14;09:39;32.5;292.9;0.5;245.3;50.03;113;4851.9
16-05-14;09:42;32.6;296.1;0.6;244.3;50.04;141;4851.9
16-05-14;09:45;32.7;303.9;0.7;244.3;50.05;166;4851.9
16-05-14;09:48;33.0;308.4;0.8;244.3;50.01;196;4851.9
16-05-14;09:51;33.1;302.7;1.0;244.3;50.03;212;4851.9
16-05-14;09:54;33.1;299.2;0.8;244.3;50.07;204;4851.9
16-05-14;09:57;33.0;299.5;0.8;245.3;50.03;188;4851.9
16-05-14;10:00;32.6;296.1;0.8;245.3;50.02;180;4851.9
16-05-14;10:03;32.9;302.4;0.8;244.3;50.04;183;4851.9
16-05-14;10:06;33.0;303.8;0.9;245.3;50.02;199;4852.0
16-05-14;10:09;33.0;301.3;0.9;244.3;50.04;207;4852.0
16-05-14;10:12;33.0;294.7;0.8;244.3;50.05;202;4852.0
16-05-14;10:15;33.0;300.2;0.9;243.4;50.03;209;4852.0
16-05-14;10:18;33.1;300.8;1.0;244.3;50.05;223;4852.0
16-05-14;10:21;33.3;304.1;1.0;244.3;50.08;223;4852.0
16-05-14;10:24;33.3;299.5;1.0;244.3;50.05;239;4852.0
16-05-14;10:27;33.2;305.2;1.2;244.3;50.04;281;4852.0
16-05-14;10:30;33.4;301.9;1.2;244.3;50.04;290;4852.0
16-05-14;10:33;33.2;298.2;1.0;244.3;50.05;242;4852.1
16-05-14;10:36;33.2;285.3;0.7;244.3;50.06;153;4852.1
16-05-14;10:39;33.1;280.9;0.4;243.4;50.05;89;4852.1
16-05-14;10:42;33.0;280.3;0.4;244.3;50.05;72;4852.1
16-05-14;10:45;33.2;292.3;0.5;245.3;50.05;104;4852.1
16-05-14;10:48;33.1;297.6;0.7;244.3;50.07;165;4852.1
16-05-14;10:51;33.1;300.0;1.0;244.3;50.05;232;4852.1
16-05-14;10:54;33.2;303.9;1.2;244.3;50.05;285;4852.1
16-05-14;10:57;33.3;301.1;1.2;244.3;50.06;289;4852.1
16-05-14;11:00;33.5;291.7;1.0;245.3;50.04;222;4852.1
16-05-14;11:03;33.2;291.2;0.8;245.3;50.07;193;4852.2
16-05-14;11:06;33.2;285.9;0.5;244.3;49.98;104;4852.2
16-05-14;11:09;33.0;276.5;0.4;244.3;50.03;66;4852.2
16-05-14;11:12;33.1;272.0;0.3;244.3;50.02;61;4852.2
16-05-14;11:15;32.9;275.6;0.4;245.3;50.05;78;4852.2
16-05-14;11:18;32.7;291.6;0.6;244.3;50.05;130;4852.2
16-05-14;11:21;33.0;308.4;0.9;245.3;50.08;199;4852.2
